Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-03-31 00:30:00,3.26,1.228,3.4836165116,0.0,0.158,0.158,3.26,1.07,3.4311076929,3.41,-1.812,3.8615338920999998,0.0,0.158,0.158,3.41,-1.97,3.9381467723
2019-03-31 01:00:00,3.05,1.275,3.3057714682,0.0,0.255,0.255,3.05,1.02,3.2160379351,3.2800000000000002,-1.835,3.7584072424,0.0,0.255,0.255,3.2800000000000002,-2.09,3.8892801390000002
2019-03-31 01:30:00,0.003,0.138,0.1380326048,0.0,0.135,0.135,0.003,0.003,0.0042426407000000005,0.003,0.138,0.1380326048,0.0,0.135,0.135,0.003,0.003,0.0042426407000000005
2019-03-31 02:00:00,0.003,0.186,0.186024192,0.0,0.183,0.183,0.003,0.003,0.0042426407000000005,0.003,0.186,0.186024192,0.0,0.183,0.183,0.003,0.003,0.0042426407000000005
2019-03-31 02:30:00,3.1,1.338,3.3764247363,0.0,0.138,0.138,3.1,1.2,3.3241540277,3.24,-1.932,3.772296913,0.0,0.138,0.138,3.24,-2.07,3.8448016854000002
2019-03-31 03:00:00,3.1,1.319,3.3689406347,0.0,0.159,0.159,3.1,1.16,3.3099244704,3.15,-1.971,3.7158230582,0.0,0.159,0.159,3.15,-2.13,3.8025517748
2019-03-31 03:30:00,3.14,1.335,3.4120118699,0.0,0.135,0.135,3.14,1.2,3.3614877659,3.15,-1.955,3.7073609212000003,0.0,0.135,0.135,3.15,-2.09,3.7802909941
2019-03-31 04:00:00,3.14,1.3145,3.4040432209,0.0,0.1145,0.1145,3.14,1.2,3.3614877659,3.0,-1.9755,3.5920189657,0.0,0.1145,0.1145,3.0,-2.09,3.6562412393
2019-03-31 04:30:00,3.2800000000000002,1.302,3.5289664209,0.0,0.10200000000000001,0.10200000000000001,3.2800000000000002,1.2,3.4926207925,2.89,-1.988,3.5077405833,0.0,0.10200000000000001,0.10200000000000001,2.89,-2.09,3.5665389385
2019-03-31 05:00:00,3.35,1.355,3.6136581189,0.0,0.155,0.155,3.35,1.2,3.5584406697,2.89,-1.875,3.4449564584,0.0,0.155,0.155,2.89,-2.03,3.5317134652
2019-03-31 05:30:00,3.42,1.4275,3.705962257,0.0,0.2275,0.2275,3.42,1.2,3.6244171945,2.75,-1.8025,3.2880854992,0.0,0.2275,0.2275,2.75,-2.03,3.4180988868
2019-03-31 06:00:00,3.24,1.354,3.5115404027,0.0,0.154,0.154,3.24,1.2,3.4550832117,2.84,-1.9460000000000002,3.4427483207,0.0,0.154,0.154,2.84,-2.1,3.5320815393
2019-03-31 06:30:00,3.18,1.3655,3.4607788502,0.0,0.23550000000000001,0.23550000000000001,3.18,1.13,3.374803698,2.94,-1.9344999999999999,3.5193593522,0.0,0.23550000000000001,0.23550000000000001,2.94,-2.17,3.6541072781
2019-03-31 07:00:00,3.18,1.686,3.5993049329,0.0,0.506,0.506,3.18,1.18,3.3918726391,3.1,-1.584,3.481243456,0.0,0.506,0.506,3.1,-2.09,3.7387297308000003
2019-03-31 07:30:00,3.03,1.5545,3.4054911907,0.0,0.4445,0.4445,3.03,1.11,3.2269180343,3.15,-1.7155,3.5868426575,0.0,0.4445,0.4445,3.15,-2.16,3.8194371313
2019-03-31 08:00:00,2.18,1.0,2.398416144,0.0,0.26,0.26,2.18,0.74,2.3021728866,2.35,-2.08,3.1382957158,0.0,0.26,0.26,2.35,-2.34,3.3163383422
2019-03-31 08:30:00,2.5700000000000003,0.8765000000000001,2.7153549031,0.0,0.1365,0.1365,2.5700000000000003,0.74,2.6744158241,2.35,-2.0835,3.1406165398,0.0,0.1365,0.1365,2.35,-2.22,3.2327851769000002
2019-03-31 09:00:00,3.74,1.014,3.8750220645,0.0,0.14400000000000002,0.14400000000000002,3.74,0.87,3.8398567681999998,3.08,-1.846,3.5908377852999998,0.0,0.14400000000000002,0.14400000000000002,3.08,-1.99,3.666946959
2019-03-31 09:30:00,4.38,1.231,4.5496990010000005,0.0,0.171,0.171,4.38,1.06,4.5064398365,3.12,-1.709,3.557398066,0.0,0.171,0.171,3.12,-1.88,3.6426364079
2019-03-31 10:00:00,4.71,1.1475,4.8477681721,0.0,0.1575,0.1575,4.71,0.99,4.8129201115,3.04,-1.6025,3.4365107668,0.0,0.1575,0.1575,3.04,-1.76,3.512719744
2019-03-31 10:30:00,4.65,1.08,4.7737720934,0.0,0.09,0.09,4.65,0.99,4.7542191788,3.23,-1.67,3.6361793135,0.0,0.09,0.09,3.23,-1.76,3.6783827968000002
2019-03-31 11:00:00,4.26,1.1665,4.4168226419,0.0,0.1365,0.1365,4.26,1.03,4.3827502781,3.84,-1.6235,4.1690948958,0.0,0.1365,0.1365,3.84,-1.76,4.2241212104
2019-03-31 11:30:00,4.26,1.3025,4.4546724066,0.0,0.1525,0.1525,4.26,1.15,4.4124936261,4.1,-1.6075,4.403868328,0.0,0.1525,0.1525,4.1,-1.76,4.4617933614
2019-03-31 12:00:00,4.15,1.262,4.3376426778,0.0,0.112,0.112,4.15,1.15,4.3063906,4.16,-1.6480000000000001,4.4745395294,0.0,0.112,0.112,4.16,-1.76,4.5169901483
2019-03-31 12:30:00,3.68,1.348,3.9191203095000002,0.0,0.198,0.198,3.68,1.15,3.8555025613,4.58,-1.6520000000000001,4.8688298389,0.0,0.198,0.198,4.58,-1.85,4.9395242686
2019-03-31 13:00:00,3.68,0.923,3.7939858988,0.0,0.113,0.113,3.68,0.81,3.7680897017,4.85,-1.337,5.0309113489,0.0,0.113,0.113,4.85,-1.45,5.0621141828
2019-03-31 13:30:00,3.3,0.741,3.3821710483,0.0,0.151,0.151,3.3,0.59,3.3523275496,4.78,-1.299,4.9533625952,0.0,0.151,0.151,4.78,-1.45,4.9950875868
2019-03-31 14:00:00,3.19,0.8815000000000001,3.3095531798,0.0,0.1715,0.1715,3.19,0.71,3.268057527,5.05,-1.1585,5.1811796195,0.0,0.1715,0.1715,5.05,-1.33,5.2222026004
2019-03-31 14:30:00,3.31,0.798,3.4048353852,0.0,0.088,0.088,3.31,0.71,3.3852917156,4.87,-1.302,5.0410419558,0.0,0.088,0.088,4.87,-1.3900000000000001,5.0644841791
2019-03-31 15:00:00,3.31,0.9175000000000001,3.4348080368,0.0,0.1375,0.1375,3.31,0.78,3.4006617003,4.87,-1.4025,5.0679291875,0.0,0.1375,0.1375,4.87,-1.54,5.1076902804
2019-03-31 15:30:00,3.6,0.847,3.6982981220999998,0.0,0.067,0.067,3.6,0.78,3.6835309148,4.64,-1.323,4.8249278751,0.0,0.067,0.067,4.64,-1.3900000000000001,4.8437279032
2019-03-31 16:00:00,3.81,0.899,3.9146265467,0.0,0.159,0.159,3.81,0.74,3.8811982686,4.37,-1.231,4.5400727968,0.0,0.159,0.159,4.37,-1.3900000000000001,4.5857387627
2019-03-31 16:30:00,3.6,0.977,3.7302183582,0.0,0.157,0.157,3.6,0.8200000000000001,3.6922080115,4.69,-1.203,4.8418290965,0.0,0.157,0.157,4.69,-1.3599999999999999,4.8832059142
2019-03-31 17:00:00,3.47,0.767,3.553757026,0.0,0.107,0.107,3.47,0.66,3.5322089406,4.58,-1.393,4.7871545828,0.0,0.107,0.107,4.58,-1.5,4.8193775532
2019-03-31 17:30:00,3.5700000000000003,0.85,3.6697956346,0.0,0.19,0.19,3.5700000000000003,0.66,3.6304958339,4.58,-1.31,4.7636645558,0.0,0.19,0.19,4.58,-1.5,4.8193775532
2019-03-31 18:00:00,3.94,0.869,4.0346946601,0.0,0.149,0.149,3.94,0.72,4.0052465592,4.41,-1.2810000000000001,4.5922827657,0.0,0.149,0.149,4.41,-1.43,4.6360543569
2019-03-31 18:30:00,3.94,0.8150000000000001,4.0234096237,0.0,0.17500000000000002,0.17500000000000002,3.94,0.64,3.9916412664000003,4.35,-1.345,4.5531884433,0.0,0.17500000000000002,0.17500000000000002,4.35,-1.52,4.6079170999
2019-03-31 19:00:00,4.08,0.849,4.1673973893,0.0,0.159,0.159,4.08,0.6900000000000001,4.1379342672,4.43,-1.321,4.6227633511,0.0,0.159,0.159,4.43,-1.48,4.6706851746
2019-03-31 19:30:00,4.22,0.768,4.2893150968,0.0,0.078,0.078,4.22,0.6900000000000001,4.2760378857,4.29,-1.4020000000000001,4.5132808466,0.0,0.078,0.078,4.29,-1.48,4.5381163493
2019-03-31 20:00:00,4.36,0.851,4.4422743049,0.0,0.271,0.271,4.36,0.58,4.3984088032,4.45,-1.049,4.5719690506,0.0,0.271,0.271,4.45,-1.32,4.6416484141000005
2019-03-31 20:30:00,4.42,0.684,4.472611765,0.0,0.404,0.404,4.42,0.28,4.4288598984,4.91,-0.426,4.9284455967,0.0,0.404,0.404,4.91,-0.8300000000000001,4.9796586228
2019-03-31 21:00:00,3.85,0.4335,3.8743286193,0.0,0.3435,0.3435,3.85,0.09,3.8510518044,4.51,-0.6665,4.5589825894,0.0,0.3435,0.3435,4.51,-1.01,4.6217096404
2019-03-31 21:30:00,2.95,0.209,2.9573942923,0.0,0.259,0.259,2.95,-0.05,2.9504236984,4.15,-0.911,4.2488140698,0.0,0.259,0.259,4.15,-1.17,4.3117745767
2019-03-31 22:00:00,3.2800000000000002,0.28650000000000003,3.2924887623,0.0,0.3365,0.3365,3.2800000000000002,-0.05,3.2803810754000002,4.23,-0.7535000000000001,4.2965872795,0.0,0.3365,0.3365,4.23,-1.09,4.3681803992
2019-03-31 22:30:00,3.46,0.1825,3.464809699,0.0,0.1625,0.1625,3.46,0.02,3.460057803,3.92,-0.8075,4.0023063663,0.0,0.1625,0.1625,3.92,-0.97,4.0382298102
2019-03-31 23:00:00,3.21,0.5285000000000001,3.2532156784,0.0,0.1385,0.1385,3.21,0.39,3.2336047996,3.51,-1.4115,3.7831775335,0.0,0.1385,0.1385,3.51,-1.55,3.8370040396
2019-03-31 23:30:00,3.43,0.8285,3.5286417004,0.0,0.1385,0.1385,3.43,0.6900000000000001,3.4987140495,3.56,-1.4115,3.8296125457,0.0,0.1385,0.1385,3.56,-1.55,3.8827953848
2019-04-01 00:00:00,3.39,0.8285,3.4897725212,0.0,0.1385,0.1385,3.39,0.6900000000000001,3.4595086355999998,3.35,-1.3715,3.6198773805,0.0,0.1385,0.1385,3.35,-1.51,3.6745884123
2019-04-01 00:30:00,3.39,0.76,3.4741473774,0.0,0.15,0.15,3.39,0.61,3.4444448029,3.05,-1.27,3.3038462433999998,0.0,0.15,0.15,3.05,-1.42,3.3643572937
2019-04-01 01:00:00,3.39,0.73,3.4677081769,0.0,0.2,0.2,3.39,0.53,3.4311805549,2.77,-1.28,3.0514422819,0.0,0.2,0.2,2.77,-1.48,3.1405891167
2019-04-01 01:30:00,3.27,0.6900000000000001,3.342005386,0.0,0.09,0.09,3.27,0.6000000000000001,3.3245902003,2.98,-1.25,3.2315476169,0.0,0.09,0.09,2.98,-1.34,3.2674148803
2019-04-01 02:00:00,2.84,0.7545000000000001,2.9385149736000002,0.0,0.1545,0.1545,2.84,0.6000000000000001,2.902688409,3.31,-1.3255,3.5655364603,0.0,0.1545,0.1545,3.31,-1.48,3.6258102543
2019-04-01 02:30:00,2.98,0.725,3.0669243551,0.0,0.185,0.185,2.98,0.54,3.028530997,3.1,-1.295,3.3596167936,0.0,0.185,0.185,3.1,-1.48,3.4351710292
2019-04-01 03:00:00,3.08,0.729,3.1650973129,0.0,0.109,0.109,3.08,0.62,3.1417829333,3.1,-1.331,3.3736569179,0.0,0.109,0.109,3.1,-1.44,3.4181281427
2019-04-01 03:30:00,2.91,0.762,3.0081130298,0.0,0.14200000000000002,0.14200000000000002,2.91,0.62,2.9753151094,3.18,-1.348,3.4539114059,0.0,0.14200000000000002,0.14200000000000002,3.18,-1.49,3.5117659375
2019-04-01 04:00:00,2.91,0.788,3.0148041396,0.0,0.218,0.218,2.91,0.5700000000000001,2.9652993104,2.98,-1.3719999999999999,3.2806682246,0.0,0.218,0.218,2.98,-1.5899999999999999,3.37764711
2019-04-01 04:30:00,3.09,0.854,3.2058409193,0.0,0.134,0.134,3.09,0.72,3.1727748108,2.95,-1.456,3.2897471027,0.0,0.134,0.134,2.95,-1.5899999999999999,3.3512087372
2019-04-01 05:00:00,3.14,0.8245,3.2464442472,0.0,0.10450000000000001,0.10450000000000001,3.14,0.72,3.2214903383,2.95,-1.4355,3.2807255676000002,0.0,0.10450000000000001,0.10450000000000001,2.95,-1.54,3.3277770358
2019-04-01 05:30:00,3.21,0.8585,3.3228184197,0.0,0.17850000000000002,0.17850000000000002,3.21,0.68,3.2812345238000002,2.85,-1.4715,3.2074619639,0.0,0.17850000000000002,0.17850000000000002,2.85,-1.65,3.29317476
2019-04-01 06:00:00,3.3,0.8355,3.4041240063,0.0,0.1555,0.1555,3.3,0.68,3.3693322781,2.98,-1.4145,3.2986679509,0.0,0.1555,0.1555,2.98,-1.57,3.368278492
2019-04-01 06:30:00,3.55,0.8515,3.6506920234,0.0,0.1315,0.1315,3.55,0.72,3.6222782886,3.16,-1.3885,3.4515985065,0.0,0.1315,0.1315,3.16,-1.52,3.506565271
2019-04-01 07:00:00,3.73,0.757,3.8060411191,0.0,0.187,0.187,3.73,0.5700000000000001,3.7733009421,3.16,-1.263,3.4030528941,0.0,0.187,0.187,3.16,-1.45,3.4767945007
2019-04-01 07:30:00,3.95,0.9550000000000001,4.0638067129,0.0,0.165,0.165,3.95,0.79,4.0282254157,3.52,-1.405,3.7900428757,0.0,0.165,0.165,3.52,-1.57,3.8542573863
2019-04-01 08:00:00,3.9,1.383,4.1379571047,0.0,0.253,0.253,3.9,1.13,4.0604063836,3.52,-1.887,3.9938914607,0.0,0.253,0.253,3.52,-2.14,4.1194659848
2019-04-01 08:30:00,4.01,1.4,4.2473638883,0.0,0.23,0.23,4.01,1.17,4.1772000192,3.6,-1.9100000000000001,4.0753036697,0.0,0.23,0.23,3.6,-2.14,4.1880305634
2019-04-01 09:00:00,4.07,1.3815,4.298074249,0.0,0.21150000000000002,0.21150000000000002,4.07,1.17,4.2348317558,3.56,-1.7985,3.9885087752,0.0,0.21150000000000002,0.21150000000000002,3.56,-2.01,4.0882392298
2019-04-01 09:30:00,4.33,1.381,4.5448939482,0.0,-0.029,0.029,4.33,1.4100000000000001,4.5537896306,3.7800000000000002,-1.8090000000000002,4.1905704862,0.0,-0.029,0.029,3.7800000000000002,-1.78,4.1781335546
2019-04-01 10:00:00,4.33,1.421,4.557207588,0.0,-0.049,0.049,4.33,1.47,4.5727234773,3.8200000000000003,-1.869,4.2527121934,0.0,-0.049,0.049,3.8200000000000003,-1.82,4.2314063856
2019-04-01 10:30:00,4.23,1.459,4.4745481336,0.0,-0.051000000000000004,0.051000000000000004,4.23,1.51,4.4914362959,3.75,-1.871,4.1908401306,0.0,-0.051000000000000004,0.051000000000000004,3.75,-1.82,4.1683210049
2019-04-01 11:00:00,4.17,0.683,4.2255637494,0.0,-0.037,0.037,4.17,0.72,4.2317017853,3.8200000000000003,-1.087,3.9716456287,0.0,-0.037,0.037,3.8200000000000003,-1.05,3.9616789370000003
2019-04-01 11:30:00,4.17,0.499,4.1997501116,0.0,-0.07100000000000001,0.07100000000000001,4.17,0.5700000000000001,4.2087765443,3.8200000000000003,-0.871,3.9180404541,0.0,-0.07100000000000001,0.07100000000000001,3.8200000000000003,-0.8,3.9028707383
2019-04-01 12:00:00,4.21,0.524,4.2424846494,0.0,-0.08600000000000001,0.08600000000000001,4.21,0.61,4.2539628582999995,3.8200000000000003,-0.916,3.9282891951,0.0,-0.08600000000000001,0.08600000000000001,3.8200000000000003,-0.8300000000000001,3.9091303380999998
2019-04-01 12:30:00,4.28,0.9295,4.3797682872,0.0,-0.07050000000000001,0.07050000000000001,4.28,1.0,4.3952701851,3.71,-1.3105,3.9346550357,0.0,-0.07050000000000001,0.07050000000000001,3.71,-1.24,3.9117387438
2019-04-01 13:00:00,4.24,1.001,4.3565583894,0.0,-0.069,0.069,4.24,1.07,4.3729280808,3.58,-1.409,3.8472952837000003,0.0,-0.069,0.069,3.58,-1.34,3.8225645842000002
2019-04-01 13:30:00,4.24,0.997,4.355641055,0.0,-0.073,0.073,4.24,1.07,4.3729280808,3.58,-1.413,3.8487620088,0.0,-0.073,0.073,3.58,-1.34,3.8225645842000002
2019-04-01 14:00:00,4.17,1.0515,4.3005292988,0.0,-0.0585,0.0585,4.17,1.11,4.315205673,3.62,-1.3985,3.8807476406,0.0,-0.0585,0.0585,3.62,-1.34,3.8600518131
2019-04-01 14:30:00,4.24,1.048,4.367597051,0.0,-0.152,0.152,4.24,1.2,4.4065405933,3.73,-1.4020000000000001,3.9847840594,0.0,-0.152,0.152,3.73,-1.25,3.9338784933
2019-04-01 15:00:00,4.2,1.057,4.3309639805,0.0,-0.073,0.073,4.2,1.13,4.3493562742,3.62,-1.413,3.885996526,0.0,-0.073,0.073,3.62,-1.34,3.8600518131
2019-04-01 15:30:00,4.13,1.047,4.2606465472,0.0,-0.083,0.083,4.13,1.13,4.2817986875,3.62,-1.423,3.8896438140000003,0.0,-0.083,0.083,3.62,-1.34,3.8600518131
2019-04-01 16:00:00,4.19,0.921,4.2900280885,0.0,-0.019,0.019,4.19,0.9400000000000001,4.2941471796,3.62,-1.2690000000000001,3.8359824035,0.0,-0.019,0.019,3.62,-1.25,3.8297388945
2019-04-01 16:30:00,4.47,0.925,4.5647042621,0.0,-0.105,0.105,4.47,1.03,4.5871341816,3.79,-1.2850000000000001,4.0019151665,0.0,-0.105,0.105,3.79,-1.18,3.9694458051
2019-04-01 17:00:00,4.5600000000000005,0.876,4.6433798035,0.0,-0.10400000000000001,0.10400000000000001,4.5600000000000005,0.98,4.6641183518,3.88,-1.284,4.0869372395,0.0,-0.10400000000000001,0.10400000000000001,3.88,-1.18,4.055465448
2019-04-01 17:30:00,4.64,0.874,4.7215967638,0.0,-0.106,0.106,4.64,0.98,4.7423622806,3.96,-1.286,4.1635797098,0.0,-0.106,0.106,3.96,-1.18,4.1320696993
2019-04-01 18:00:00,4.78,0.8415,4.8535061811,0.0,-0.1385,0.1385,4.78,0.98,4.8794261958,4.11,-1.3185,4.3163111855,0.0,-0.1385,0.1385,4.11,-1.18,4.2760378857
2019-04-01 18:30:00,4.78,0.8395,4.8531598212,0.0,-0.07050000000000001,0.07050000000000001,4.78,0.91,4.8658503882,4.11,-1.3005,4.3108468135999995,0.0,-0.07050000000000001,0.07050000000000001,4.11,-1.23,4.2901048938
2019-04-01 19:00:00,4.87,0.84,4.9419125852,0.0,-0.04,0.04,4.87,0.88,4.9488685576,4.17,-1.27,4.3591054128,0.0,-0.04,0.04,4.17,-1.23,4.3476200386
2019-04-01 19:30:00,5.08,0.8170000000000001,5.1452783209,0.0,-0.123,0.123,5.08,0.9400000000000001,5.1662365412,4.37,-1.303,4.5601215993,0.0,-0.123,0.123,4.37,-1.18,4.5265107975
2019-04-01 20:00:00,5.16,0.846,5.2288924257,0.0,-0.094,0.094,5.16,0.9400000000000001,5.2449213531,4.42,-1.274,4.5999430431,0.0,-0.094,0.094,4.42,-1.18,4.5748005421
2019-04-01 20:30:00,5.16,0.898,5.2375570641,0.0,-0.042,0.042,5.16,0.9400000000000001,5.2449213531,4.47,-1.272,4.6474599514,0.0,-0.042,0.042,4.47,-1.23,4.6361406363
2019-04-01 21:00:00,5.16,0.872,5.2331619505,0.0,-0.128,0.128,5.16,1.0,5.2560060883,4.47,-1.298,4.6546432731,0.0,-0.128,0.128,4.47,-1.17,4.6205843786
2019-04-01 21:30:00,4.85,0.9530000000000001,4.9427430643,0.0,-0.047,0.047,4.85,1.0,4.9520197899,4.26,-1.417,4.4894864962,0.0,-0.047,0.047,4.26,-1.37,4.4748742999
2019-04-01 22:00:00,4.74,0.9440000000000001,4.8330876259,0.0,-0.106,0.106,4.74,1.05,4.8549047364,4.14,-1.436,4.3819739844,0.0,-0.106,0.106,4.14,-1.33,4.3483905068
2019-04-01 22:30:00,4.54,0.9420000000000001,4.6366975316,0.0,-0.108,0.108,4.54,1.05,4.659839053,4.02,-1.438,4.2694547661,0.0,-0.108,0.108,4.02,-1.33,4.2343004145
2019-04-01 23:00:00,4.15,0.964,4.2604924598,0.0,-0.08600000000000001,0.08600000000000001,4.15,1.05,4.2807709586,3.85,-1.466,4.1196669768,0.0,-0.08600000000000001,0.08600000000000001,3.85,-1.38,4.0898532981
2019-04-01 23:30:00,3.98,1.3435000000000001,4.2006418855,0.0,-0.1265,0.1265,3.98,1.47,4.2427938908,3.75,-1.8865,4.1977830161,0.0,-0.1265,0.1265,3.75,-1.76,4.1424751055
2019-04-02 00:00:00,3.68,1.288,3.8988900985,0.0,-0.112,0.112,3.68,1.4,3.9373087255,3.75,-1.8719999999999999,4.191286676,0.0,-0.112,0.112,3.75,-1.76,4.1424751055
2019-04-02 00:30:00,3.39,1.3385,3.6446786209,0.0,-0.1315,0.1315,3.39,1.47,3.694996617,3.92,-1.8915000000000002,4.3524903504,0.0,-0.1315,0.1315,3.92,-1.76,4.2969756806
2019-04-02 01:00:00,3.34,1.412,3.6262024213,0.0,-0.128,0.128,3.34,1.54,3.6779342028,3.7800000000000002,-1.968,4.2616222263,0.0,-0.128,0.128,3.7800000000000002,-1.8399999999999999,4.2040456705
2019-04-02 01:30:00,3.43,1.4215,3.7128913598,0.0,-0.11850000000000001,0.11850000000000001,3.43,1.54,3.7598537206,3.6,-1.9985,4.1175238008,0.0,-0.11850000000000001,0.11850000000000001,3.6,-1.88,4.0613298315
2019-04-02 02:00:00,3.37,1.3955,3.6475087731,0.0,-0.0745,0.0745,3.37,1.47,3.6766560893999998,3.55,-1.9545,4.0524770511,0.0,-0.0745,0.0745,3.55,-1.88,4.0170760511
2019-04-02 02:30:00,3.43,1.3495,3.6859259691,0.0,-0.12050000000000001,0.12050000000000001,3.43,1.47,3.7317288219,3.55,-2.0005,4.0748619915,0.0,-0.12050000000000001,0.12050000000000001,3.55,-1.88,4.0170760511
2019-04-02 03:00:00,3.3,1.3905,3.5809901215,0.0,-0.0795,0.0795,3.3,1.47,3.6126029397,3.45,-1.9595,3.9676366076000003,0.0,-0.0795,0.0795,3.45,-1.88,3.9289820564999998
2019-04-02 03:30:00,3.49,1.396,3.7588450354000003,0.0,-0.074,0.074,3.49,1.47,3.7869512804000003,3.32,-2.004,3.8779396591,0.0,-0.074,0.074,3.32,-1.9300000000000002,3.8402213478
2019-04-02 04:00:00,3.6,1.412,3.8670071114,0.0,-0.11800000000000001,0.11800000000000001,3.6,1.53,3.9116364862,3.19,-1.998,3.7640541973,0.0,-0.11800000000000001,0.11800000000000001,3.19,-1.88,3.702769234
2019-04-02 04:30:00,3.33,1.403,3.6134898644,0.0,-0.077,0.077,3.33,1.48,3.6440773867000003,3.31,-1.9969999999999999,3.8657611151999998,0.0,-0.077,0.077,3.31,-1.92,3.8265519727
2019-04-02 05:00:00,3.51,1.379,3.7711723641,0.0,-0.101,0.101,3.51,1.48,3.809265021,3.25,-2.021,3.8271322162,0.0,-0.101,0.101,3.25,-1.92,3.7747715163
2019-04-02 05:30:00,3.64,1.562,3.9609902802,0.0,-0.108,0.108,3.64,1.67,4.0048096085,3.2,-2.158,3.8596585341000003,0.0,-0.108,0.108,3.2,-2.05,3.8003289331000003
2019-04-02 06:00:00,3.79,1.7095,4.1577025206,0.0,-0.1105,0.1105,3.79,1.82,4.2043429927,3.25,-2.3105,3.9875945443000003,0.0,-0.1105,0.1105,3.25,-2.2,3.9246018906
2019-04-02 06:30:00,3.87,1.4285,4.1252287512,0.0,0.0085,0.0085,3.87,1.42,4.1222930512,3.32,-1.9815,3.8663603363,0.0,0.0085,0.0085,3.32,-1.99,3.8707234466
2019-04-02 07:00:00,4.02,1.362,4.2444603897,0.0,-0.058,0.058,4.02,1.42,4.2634258525,3.56,-1.928,4.0485533219,0.0,-0.058,0.058,3.56,-1.87,4.0212560227
2019-04-02 07:30:00,4.36,1.3054999999999999,4.5512558981,0.0,-0.0045000000000000005,0.0045000000000000005,4.36,1.31,4.5525487367,3.63,-1.8045,4.0537785152,0.0,-0.0045000000000000005,0.0045000000000000005,3.63,-1.8,4.0517773878
2019-04-02 08:00:00,4.46,1.178,4.6129474309,0.0,0.018000000000000002,0.018000000000000002,4.46,1.16,4.6083836646,3.5700000000000003,-1.732,3.9679621974,0.0,0.018000000000000002,0.018000000000000002,3.5700000000000003,-1.75,3.9758521099
2019-04-02 08:30:00,4.3,1.165,4.4550224466,0.0,-0.025,0.025,4.3,1.19,4.4616252644,3.87,-1.725,4.2370420106,0.0,-0.025,0.025,3.87,-1.7000000000000002,4.2269255967
2019-04-02 09:00:00,4.4,1.1595,4.5502132093,0.0,-0.0805,0.0805,4.4,1.24,4.5713892855000005,3.83,-1.7005,4.1905369883,0.0,-0.0805,0.0805,3.83,-1.62,4.1585213718
2019-04-02 09:30:00,4.23,1.1695,4.3886934559,0.0,-0.07050000000000001,0.07050000000000001,4.23,1.24,4.4080040835,3.88,-1.7305000000000001,4.248415028,0.0,-0.07050000000000001,0.07050000000000001,3.88,-1.6600000000000001,4.2201895692
2019-04-02 10:00:00,4.06,0.9895,4.1788407783,0.0,-0.0505,0.0505,4.06,1.04,4.1910857782,3.94,-1.5205000000000002,4.2232120773,0.0,-0.0505,0.0505,3.94,-1.47,4.2052942822
2019-04-02 10:30:00,3.99,0.725,4.0553329087,0.0,-0.085,0.085,3.99,0.81,4.0713879697,4.17,-1.215,4.3434001658,0.0,-0.085,0.085,4.17,-1.13,4.3203935006
2019-04-02 11:00:00,4.09,0.733,4.1551641363,0.0,-0.077,0.077,4.09,0.81,4.1694364128,3.89,-1.207,4.0729533511,0.0,-0.077,0.077,3.89,-1.13,4.0508023897
2019-04-02 11:30:00,4.01,0.753,4.0800868863,0.0,-0.057,0.057,4.01,0.81,4.0909901002,3.99,-1.237,4.1773519124,0.0,-0.057,0.057,3.99,-1.18,4.1608292443
2019-04-02 12:00:00,4.34,0.7175,4.398909666,0.0,-0.0925,0.0925,4.34,0.81,4.4149405432,4.04,-1.2225,4.220912964,0.0,-0.0925,0.0925,4.04,-1.13,4.1950566146
2019-04-02 12:30:00,4.16,0.7515000000000001,4.2273339412,0.0,-0.0585,0.0585,4.16,0.81,4.2381245852,4.24,-1.2385,4.4171803506,0.0,-0.0585,0.0585,4.24,-1.18,4.4011362169
2019-04-02 13:00:00,4.31,0.741,4.3732346152,0.0,-0.11900000000000001,0.11900000000000001,4.31,0.86,4.394963026,4.14,-1.229,4.3185693233,0.0,-0.11900000000000001,0.11900000000000001,4.14,-1.11,4.2862221128
2019-04-02 13:30:00,3.63,0.7485,3.7063664484,0.0,-0.0115,0.0115,3.63,0.76,3.7087059738,4.6,-1.2715,4.7724953903,0.0,-0.0115,0.0115,4.6,-1.26,4.7694444121
2019-04-02 14:00:00,3.85,0.7245,3.9175758129,0.0,-0.1355,0.1355,3.85,0.86,3.9448827612,4.29,-1.2655,4.4727609203,0.0,-0.1355,0.1355,4.29,-1.13,4.4363273098
2019-04-02 14:30:00,3.7800000000000002,0.7245,3.8488050418,0.0,-0.0555,0.0555,3.7800000000000002,0.78,3.8596372887,3.99,-1.2555,4.1828674674,0.0,-0.0555,0.0555,3.99,-1.2,4.1665453316
2019-04-02 15:00:00,3.87,0.8525,3.9627839015,0.0,-0.1075,0.1075,3.87,0.96,3.9872923143000003,4.19,-1.3075,4.3892660263,0.0,-0.1075,0.1075,4.19,-1.2,4.3584515599
2019-04-02 15:30:00,4.05,0.9460000000000001,4.1590162298,0.0,-0.094,0.094,4.05,1.04,4.1813992873,4.19,-1.344,4.4002768095,0.0,-0.094,0.094,4.19,-1.25,4.3724821326
2019-04-02 16:00:00,4.1,0.937,4.2057067183,0.0,-0.053,0.053,4.1,0.99,4.2178311962,4.48,-1.343,4.6769700662,0.0,-0.053,0.053,4.48,-1.29,4.6620274559
2019-04-02 16:30:00,4.39,0.9555,4.4927809039,0.0,-0.0945,0.0945,4.39,1.05,4.5138232132,4.4,-1.3245,4.5950299509,0.0,-0.0945,0.0945,4.4,-1.23,4.5686869010999995
2019-04-02 17:00:00,4.52,0.9415,4.6170144303,0.0,0.0015,0.0015,4.52,0.9400000000000001,4.6167087844,4.05,-1.3885,4.2814054059,0.0,0.0015,0.0015,4.05,-1.3900000000000001,4.2818921051
2019-04-02 17:30:00,4.63,0.9295,4.7223797231999995,0.0,-0.1105,0.1105,4.63,1.04,4.7453661608,4.48,-1.4005,4.6938044537,0.0,-0.1105,0.1105,4.48,-1.29,4.6620274559
2019-04-02 18:00:00,4.76,0.9575,4.855348211,0.0,-0.0025,0.0025,4.76,0.96,4.8558418426,4.23,-1.3925,4.4533084611,0.0,-0.0025,0.0025,4.23,-1.3900000000000001,4.4525273722
2019-04-02 18:30:00,4.63,0.901,4.7168528703,0.0,-0.059000000000000004,0.059000000000000004,4.63,0.96,4.7284775563,4.48,-1.379,4.6874343729,0.0,-0.059000000000000004,0.059000000000000004,4.48,-1.32,4.6704175402
2019-04-02 19:00:00,4.93,0.9550000000000001,5.0216456466,0.0,-0.045,0.045,4.93,1.0,5.0303975986,4.34,-1.405,4.5617567888,0.0,-0.045,0.045,4.34,-1.3599999999999999,4.5480985038
2019-04-02 19:30:00,5.11,0.937,5.1951967239,0.0,-0.123,0.123,5.11,1.06,5.2187833831,4.41,-1.413,4.6308389089,0.0,-0.123,0.123,4.41,-1.29,4.5948014103
2019-04-02 20:00:00,5.16,0.9315,5.243404643,0.0,-0.0585,0.0585,5.16,0.99,5.2541126748,4.41,-1.4185,4.6325200755000004,0.0,-0.0585,0.0585,4.41,-1.3599999999999999,4.6149431199
2019-04-02 20:30:00,5.16,0.9335,5.2437603158,0.0,-0.10650000000000001,0.10650000000000001,5.16,1.04,5.2637629126,4.6,-1.3965,4.8073082125,0.0,-0.10650000000000001,0.10650000000000001,4.6,-1.29,4.7774574828
2019-04-02 21:00:00,4.96,0.907,5.042246424,0.0,-0.023,0.023,4.96,0.93,5.0464343848,4.5600000000000005,-1.393,4.7680235947,0.0,-0.023,0.023,4.5600000000000005,-1.37,4.7613548492
2019-04-02 21:30:00,4.78,0.746,4.8378627513,0.0,-0.10400000000000001,0.10400000000000001,4.78,0.85,4.8549871267,4.44,-1.294,4.6247200996,0.0,-0.10400000000000001,0.10400000000000001,4.44,-1.19,4.5967053419
2019-04-02 22:00:00,4.74,0.7485,4.7987344425,0.0,-0.1015,0.1015,4.74,0.85,4.8156100340000005,4.22,-1.2915,4.4132043064,0.0,-0.1015,0.1015,4.22,-1.19,4.384575236
2019-04-02 22:30:00,4.59,0.861,4.6700557813,0.0,-0.129,0.129,4.59,0.99,4.6955510859,4.08,-1.389,4.3099560323,0.0,-0.129,0.129,4.08,-1.26,4.2701288037000005
2019-04-02 23:00:00,4.27,0.918,4.3675649967,0.0,-0.112,0.112,4.27,1.03,4.3924708309,3.91,-1.472,4.1779042593,0.0,-0.112,0.112,3.91,-1.3599999999999999,4.139770525
2019-04-02 23:30:00,4.05,0.9265,4.1546242008,0.0,-0.10350000000000001,0.10350000000000001,4.05,1.03,4.1789233063,3.67,-1.5035,3.9660323056999998,0.0,-0.10350000000000001,0.10350000000000001,3.67,-1.4,3.9279638491
2019-04-03 00:00:00,3.68,0.932,3.7961854538,0.0,-0.048,0.048,3.68,0.98,3.8082541932,3.6,-1.518,3.9069584078,0.0,-0.048,0.048,3.6,-1.47,3.8885601448
2019-04-03 00:30:00,3.68,1.1055,3.8424640857,0.0,-0.1245,0.1245,3.68,1.23,3.8801159776,3.48,-1.7145000000000001,3.8794213808,0.0,-0.1245,0.1245,3.48,-1.5899999999999999,3.8260292733
2019-04-03 01:00:00,3.48,1.377,3.7425297594,0.0,-0.073,0.073,3.48,1.45,3.77,3.34,-1.9929999999999999,3.88942785,0.0,-0.073,0.073,3.34,-1.92,3.8525316352
2019-04-03 01:30:00,3.39,1.3719999999999999,3.6571141628,0.0,-0.018000000000000002,0.018000000000000002,3.39,1.3900000000000001,3.6639050206,3.34,-1.998,3.8919922919000003,0.0,-0.018000000000000002,0.018000000000000002,3.34,-1.98,3.8827825074
2019-04-03 02:00:00,2.81,1.3805,3.130795466,0.0,0.1705,0.1705,2.81,1.21,3.059444394,2.67,-1.9895,3.3297162417,0.0,0.1705,0.1705,2.67,-2.16,3.4343121582
2019-04-03 02:30:00,2.75,1.371,3.0728066975,0.0,0.241,0.241,2.75,1.13,2.9731128468,2.7199999999999998,-1.9689999999999999,3.3578804327,0.0,0.241,0.241,2.7199999999999998,-2.21,3.5046397818
2019-04-03 03:00:00,3.13,1.3655,3.4148924214,0.0,0.17550000000000002,0.17550000000000002,3.13,1.19,3.3485817894,2.86,-1.9845000000000002,3.4810688373,0.0,0.17550000000000002,0.17550000000000002,2.86,-2.16,3.5840200892
2019-04-03 03:30:00,2.99,1.3955,3.2996242588999998,0.0,0.20550000000000002,0.20550000000000002,2.99,1.19,3.2181050325,2.92,-1.9545,3.5137544379,0.0,0.20550000000000002,0.20550000000000002,2.92,-2.16,3.6320792943
2019-04-03 04:00:00,3.05,1.3885,3.3511837088,0.0,0.1985,0.1985,3.05,1.19,3.2739273052,2.96,-1.9615,3.5509269564,0.0,0.1985,0.1985,2.96,-2.16,3.664314397
2019-04-03 04:30:00,2.95,1.3599999999999999,3.248399606,0.0,0.09,0.09,2.95,1.27,3.2117596423,3.2,-1.9300000000000002,3.7369640084,0.0,0.09,0.09,3.2,-2.02,3.784230437
2019-04-03 05:00:00,3.21,1.3559999999999999,3.4846572285,0.0,0.196,0.196,3.21,1.16,3.413165686,2.76,-1.924,3.3644280346,0.0,0.196,0.196,2.76,-2.12,3.4802298775000002
2019-04-03 05:30:00,3.16,1.295,3.4150585647,0.0,0.135,0.135,3.16,1.16,3.366184784,2.99,-1.945,3.5669489764,0.0,0.135,0.135,2.99,-2.08,3.6423206888
2019-04-03 06:00:00,3.38,1.3455,3.6379623761,0.0,0.0955,0.0955,3.38,1.25,3.6037341744,3.16,-1.9145,3.6947138252,0.0,0.0955,0.0955,3.16,-2.01,3.7450901191
2019-04-03 06:30:00,3.38,1.4005,3.6586609914,0.0,0.1505,0.1505,3.38,1.25,3.6037341744,3.41,-1.8595000000000002,3.8840494654,0.0,0.1505,0.1505,3.41,-2.01,3.9583077192
2019-04-03 07:00:00,3.47,1.3575,3.7260845737,0.0,0.2175,0.2175,3.47,1.1400000000000001,3.6524649211,3.55,-1.8625,4.0089158447,0.0,0.2175,0.2175,3.55,-2.08,4.11447445
2019-04-03 07:30:00,3.77,1.4020000000000001,4.022251111,0.0,0.192,0.192,3.77,1.21,3.9594191493,3.74,-1.888,4.189527897,0.0,0.192,0.192,3.74,-2.08,4.2794859504
2019-04-03 08:00:00,3.9699999999999998,1.423,4.217324863,0.0,0.213,0.213,3.9699999999999998,1.21,4.1503011939,3.7800000000000002,-1.937,4.2473955549,0.0,0.213,0.213,3.7800000000000002,-2.15,4.3486664623
2019-04-03 08:30:00,3.9,1.4045,4.1451924262,0.0,0.3945,0.3945,3.9,1.01,4.0286598268,3.88,-1.9055,4.3226531494,0.0,0.3945,0.3945,3.88,-2.3,4.5104766932
2019-04-03 09:00:00,3.34,1.3965,3.6201950569,0.0,-0.6935,0.6935,3.34,2.09,3.9400126903,3.07,-1.9635,3.6442052975,0.0,-0.6935,0.6935,3.07,-1.27,3.3223184676
2019-04-03 09:30:00,3.38,1.3835,3.6521873241,0.0,-0.7065,0.7065,3.38,2.09,3.9739778560000003,3.03,-1.9765000000000001,3.6176583932,0.0,-0.7065,0.7065,3.03,-1.27,3.2853919097
2019-04-03 10:00:00,3.43,1.487,3.7384581046000003,0.0,-0.673,0.673,3.43,2.16,4.0534553161,3.06,-1.943,3.6247550262,0.0,-0.673,0.673,3.06,-1.27,3.3130801379
2019-04-03 10:30:00,3.59,1.4705,3.8794935559,0.0,-0.6895,0.6895,3.59,2.16,4.189713594,3.06,-1.9595,3.6336263223,0.0,-0.6895,0.6895,3.06,-1.27,3.3130801379
2019-04-03 11:00:00,3.59,1.4725000000000001,3.8802520859,0.0,-0.6875,0.6875,3.59,2.16,4.189713594,3.06,-1.9575,3.6325481759000002,0.0,-0.6875,0.6875,3.06,-1.27,3.3130801379
2019-04-03 11:30:00,3.63,1.459,3.9122347833,0.0,-0.741,0.741,3.63,2.2,4.2446319039,3.06,-2.011,3.6616554999,0.0,-0.741,0.741,3.06,-1.27,3.3130801379
2019-04-03 12:00:00,3.13,1.463,3.455035311,0.0,-0.857,0.857,3.13,2.32,3.8960621145000003,2.64,-1.9769999999999999,3.2982008732,0.0,-0.857,0.857,2.64,-1.12,2.8677517326
2019-04-03 12:30:00,3.26,1.5405,3.6056539281999997,0.0,0.5305,0.5305,3.26,1.01,3.4128726903,2.71,-1.8595000000000002,3.2866153182,0.0,0.5305,0.5305,2.71,-2.39,3.6133364084
2019-04-03 13:00:00,3.9699999999999998,1.5165000000000002,4.2497849651,0.0,0.3365,0.3365,3.9699999999999998,1.18,4.1416542589,3.42,-1.8835000000000002,3.9043529874000003,0.0,0.3365,0.3365,3.42,-2.22,4.0773520819
2019-04-03 13:30:00,4.18,1.4735,4.4321103608,0.0,0.1535,0.1535,4.18,1.32,4.3834689459,3.55,-1.8765,4.015439235,0.0,0.1535,0.1535,3.55,-2.03,4.0894253875
2019-04-03 14:00:00,4.52,1.4665,4.7519493105,0.0,0.2165,0.2165,4.52,1.25,4.6896588362,3.18,-1.8135,3.660762523,0.0,0.2165,0.2165,3.18,-2.03,3.7727046002
2019-04-03 14:30:00,4.13,1.4525000000000001,4.3779739892,0.0,0.1125,0.1125,4.13,1.34,4.3419465681,3.8,-1.7875,4.1994233235,0.0,0.1125,0.1125,3.8,-1.9,4.2485291572
2019-04-03 15:00:00,3.79,0.9560000000000001,3.9087128316,0.0,0.096,0.096,3.79,0.86,3.8863479,4.08,-1.294,4.28028457,0.0,0.096,0.096,4.08,-1.3900000000000001,4.3102784133
2019-04-03 15:30:00,3.98,0.9475,4.0912291857,0.0,0.08750000000000001,0.08750000000000001,3.98,0.86,4.0718546143,3.9699999999999998,-1.3025,4.1782061043,0.0,0.08750000000000001,0.08750000000000001,3.9699999999999998,-1.3900000000000001,4.2063047916
2019-04-03 16:00:00,4.19,0.9255,4.2909964169,0.0,0.1255,0.1255,4.19,0.8,4.26568869,4.03,-1.2645,4.223725873,0.0,0.1255,0.1255,4.03,-1.3900000000000001,4.2629801782
2019-04-03 16:30:00,4.54,0.8675,4.6221376278,0.0,0.0375,0.0375,4.54,0.8300000000000001,4.6152464723,4.03,-1.2425,4.2171917493,0.0,0.0375,0.0375,4.03,-1.28,4.2283921294
2019-04-03 17:00:00,4.59,0.8635,4.6705173429,0.0,0.0335,0.0335,4.59,0.8300000000000001,4.6644399449,4.1,-1.3065,4.3031316794,0.0,0.0335,0.0335,4.1,-1.34,4.3134209162
2019-04-03 17:30:00,4.47,0.8595,4.5518831543000005,0.0,0.0695,0.0695,4.47,0.79,4.5392730696,4.18,-1.3005,4.3776363771,0.0,0.0695,0.0695,4.18,-1.37,4.3987839229
2019-04-03 18:00:00,4.52,0.8565,4.6004339198,0.0,0.0165,0.0165,4.52,0.84,4.5973905642,4.42,-1.2835,4.6025832149,0.0,0.0165,0.0165,4.42,-1.3,4.6072117381
2019-04-03 18:30:00,4.8100000000000005,0.8815000000000001,4.8901065684,0.0,0.1715,0.1715,4.8100000000000005,0.71,4.8621188797,4.08,-1.2985,4.2816471422,0.0,0.1715,0.1715,4.08,-1.47,4.3367384058
2019-04-03 19:00:00,4.85,0.8375,4.9217787689,0.0,0.1275,0.1275,4.85,0.71,4.9016935849,4.24,-1.3425,4.4474606519,0.0,0.1275,0.1275,4.24,-1.47,4.4875940102000005
2019-04-03 19:30:00,4.8100000000000005,0.8255,4.8803227608,0.0,0.1155,0.1155,4.8100000000000005,0.71,4.8621188797,4.34,-1.3045,4.5318120272,0.0,0.1155,0.1155,4.34,-1.42,4.5663990189
2019-04-03 20:00:00,4.86,0.905,4.9435437694,0.0,0.145,0.145,4.86,0.76,4.9190649518,4.5600000000000005,-1.275,4.7348944022,0.0,0.145,0.145,4.5600000000000005,-1.42,4.7759815745
2019-04-03 20:30:00,4.92,0.856,4.9939098911,0.0,0.096,0.096,4.92,0.76,4.9783531414,4.66,-1.184,4.8080615637,0.0,0.096,0.096,4.66,-1.28,4.8325976452
2019-04-03 21:00:00,4.65,0.8425,4.7257069577,0.0,0.21250000000000002,0.21250000000000002,4.65,0.63,4.6924833511,4.45,-1.1975,4.6083083935,0.0,0.21250000000000002,0.21250000000000002,4.45,-1.4100000000000001,4.668040274
2019-04-03 21:30:00,4.7,0.9075000000000001,4.7868106553,0.0,0.0775,0.0775,4.7,0.8300000000000001,4.7727245887,4.35,-1.3325,4.5495116496,0.0,0.0775,0.0775,4.35,-1.4100000000000001,4.5728109517
2019-04-03 22:00:00,4.5,0.9395,4.5970273275,0.0,0.1095,0.1095,4.5,0.8300000000000001,4.5759042822,4.0,-1.4005,4.2380892216,0.0,0.1095,0.1095,4.0,-1.51,4.2755233598
2019-04-03 22:30:00,4.24,0.9415,4.3432732184,0.0,0.1515,0.1515,4.24,0.79,4.3129688151,3.71,-1.4185,3.9719318033,0.0,0.1515,0.1515,3.71,-1.57,4.0285233027
2019-04-03 23:00:00,4.05,0.8675,4.1418662762,0.0,0.14750000000000002,0.14750000000000002,4.05,0.72,4.1135021575,3.55,-1.3825,3.809698971,0.0,0.14750000000000002,0.14750000000000002,3.55,-1.53,3.8656694116
2019-04-03 23:30:00,3.86,0.8645,3.9556238761999998,0.0,0.14450000000000002,0.14450000000000002,3.86,0.72,3.9265761167,3.35,-1.3855,3.6252048563,0.0,0.14450000000000002,0.14450000000000002,3.35,-1.53,3.6828521556
2019-04-04 00:00:00,3.69,0.9440000000000001,3.8088365678000002,0.0,0.164,0.164,3.69,0.78,3.7715381478000003,3.21,-1.476,3.5330830729000002,0.0,0.164,0.164,3.21,-1.6400000000000001,3.6046775168
2019-04-04 00:30:00,3.54,0.9285,3.6597421016,0.0,0.14850000000000002,0.14850000000000002,3.54,0.78,3.6249137921,3.1,-1.4915,3.4401413124999998,0.0,0.14850000000000002,0.14850000000000002,3.1,-1.6400000000000001,3.5070785562999998
2019-04-04 01:00:00,3.42,0.9895,3.5602682834,0.0,0.1495,0.1495,3.42,0.84,3.5216473418,2.96,-1.5505,3.3415041897,0.0,0.1495,0.1495,2.96,-1.7000000000000002,3.4134440086
2019-04-04 01:30:00,3.42,1.4215,3.7036552553,0.0,0.1915,0.1915,3.42,1.23,3.6344600699000003,2.96,-1.9985,3.5714986,0.0,0.1915,0.1915,2.96,-2.19,3.6820782175
2019-04-04 02:00:00,3.56,1.388,3.8210134781000002,0.0,0.098,0.098,3.56,1.29,3.7865155486,2.93,-1.982,3.5374035676,0.0,0.098,0.098,2.93,-2.08,3.593229745
2019-04-04 02:30:00,3.42,1.393,3.6928104473000003,0.0,0.14300000000000002,0.14300000000000002,3.42,1.25,3.6412772483999998,2.93,-1.967,3.5290209691000003,0.0,0.14300000000000002,0.14300000000000002,2.93,-2.11,3.6106786066
2019-04-04 03:00:00,3.25,1.3980000000000001,3.5379236849,0.0,0.228,0.228,3.25,1.17,3.4541858665,2.85,-1.982,3.4714296767,0.0,0.228,0.228,2.85,-2.21,3.6064664147
2019-04-04 03:30:00,3.45,1.379,3.7153924422999998,0.0,0.079,0.079,3.45,1.3,3.6868007812,3.04,-1.971,3.623043058,0.0,0.079,0.079,3.04,-2.05,3.6666196966999998
2019-04-04 04:00:00,3.38,1.3940000000000001,3.6561777856,0.0,0.154,0.154,3.38,1.24,3.6002777671,2.88,-1.976,3.4927032511,0.0,0.154,0.154,2.88,-2.13,3.5820804011
2019-04-04 04:30:00,3.41,1.393,3.6835511399,0.0,0.153,0.153,3.41,1.24,3.6284569723,2.91,-1.9769999999999999,3.5180433482,0.0,0.153,0.153,2.91,-2.13,3.6062445841
2019-04-04 05:00:00,3.49,1.399,3.7599602391999998,0.0,0.069,0.069,3.49,1.33,3.7348360071,3.04,-1.9809999999999999,3.6284929378,0.0,0.069,0.069,3.04,-2.05,3.6666196966999998
2019-04-04 05:30:00,3.37,1.3975,3.6482744209,0.0,0.1675,0.1675,3.37,1.23,3.5874503481,3.04,-1.9825,3.6293120905,0.0,0.1675,0.1675,3.04,-2.15,3.7234526988
2019-04-04 06:00:00,3.65,1.4175,3.9155850457,0.0,0.08750000000000001,0.08750000000000001,3.65,1.33,3.8847651152,3.19,-1.9525000000000001,3.7401011016,0.0,0.08750000000000001,0.08750000000000001,3.19,-2.04,3.7865155486
2019-04-04 06:30:00,3.7800000000000002,1.4155,4.0363399572,0.0,0.1955,0.1955,3.7800000000000002,1.22,3.9720020141,3.19,-1.9344999999999999,3.7307358859,0.0,0.1955,0.1955,3.19,-2.13,3.8357528596
2019-04-04 07:00:00,4.05,1.422,4.2923867487,0.0,0.162,0.162,4.05,1.26,4.2414738005,3.36,-1.928,3.8738590578,0.0,0.162,0.162,3.36,-2.09,3.9569811726
2019-04-04 07:30:00,4.23,1.442,4.4690339001,0.0,0.222,0.222,4.23,1.22,4.4024197892,3.6,-1.8679999999999999,4.0557889491,0.0,0.222,0.222,3.6,-2.09,4.1627034485
2019-04-04 08:00:00,4.5,1.301,4.6842930096,0.0,0.14100000000000001,0.14100000000000001,4.5,1.16,4.6471066267,3.65,-1.8090000000000002,4.0736937784,0.0,0.14100000000000001,0.14100000000000001,3.65,-1.9500000000000002,4.1382363393
2019-04-04 08:30:00,4.62,1.279,4.7937710625,0.0,0.11900000000000001,0.11900000000000001,4.62,1.16,4.7634021455,3.74,-1.7610000000000001,4.1338506262,0.0,0.11900000000000001,0.11900000000000001,3.74,-1.88,4.1859288097
2019-04-04 09:00:00,4.62,1.291,4.7969866583,0.0,0.181,0.181,4.62,1.11,4.7514734557,3.61,-1.779,4.0245423342,0.0,0.181,0.181,3.61,-1.96,4.1077609473
2019-04-04 09:30:00,4.7,1.308,4.8786129176,0.0,0.128,0.128,4.7,1.18,4.845864216,3.71,-1.772,4.1114576491,0.0,0.128,0.128,3.71,-1.9,4.1682250419
2019-04-04 10:00:00,4.7,1.284,4.8722331636,0.0,0.10400000000000001,0.10400000000000001,4.7,1.18,4.845864216,3.87,-1.796,4.2664406711,0.0,0.10400000000000001,0.10400000000000001,3.87,-1.9,4.3112527182000004
2019-04-04 10:30:00,4.58,1.3125,4.764352658,0.0,0.1325,0.1325,4.58,1.18,4.7295665763,3.83,-1.7675,4.2181697749,0.0,0.1325,0.1325,3.83,-1.9,4.2753830238
2019-04-04 11:00:00,4.58,1.332,4.7697614196,0.0,0.152,0.152,4.58,1.18,4.7295665763,3.76,-1.748,4.1464568007,0.0,0.152,0.152,3.76,-1.9,4.2127900494
2019-04-04 11:30:00,4.51,1.3365,4.703863545,0.0,0.08650000000000001,0.08650000000000001,4.51,1.25,4.6800213675,4.0,-1.7335,4.3594749971,0.0,0.08650000000000001,0.08650000000000001,4.0,-1.82,4.3945875802
2019-04-04 12:00:00,4.51,1.335,4.7034375727,0.0,0.23500000000000001,0.23500000000000001,4.51,1.1,4.6422085261,4.1,-1.7349999999999999,4.4519911276,0.0,0.23500000000000001,0.23500000000000001,4.1,-1.97,4.5487250961
2019-04-04 12:30:00,4.74,1.3225,4.9210371112,0.0,0.2225,0.2225,4.74,1.1,4.8659634195,3.85,-1.7475,4.228032196,0.0,0.2225,0.2225,3.85,-1.97,4.3247427669
2019-04-04 13:00:00,4.8,1.3575,4.9882668583,0.0,0.2575,0.2575,4.8,1.1,4.9244289009,3.73,-1.7525,4.1211838408,0.0,0.2575,0.2575,3.73,-2.01,4.2370980635
2019-04-04 13:30:00,4.53,1.3285,4.7207851307,0.0,0.0785,0.0785,4.53,1.25,4.6992978199,4.06,-1.7415,4.4177394955,0.0,0.0785,0.0785,4.06,-1.82,4.449269603
2019-04-04 14:00:00,4.31,1.3639999999999999,4.5206853463000005,0.0,0.164,0.164,4.31,1.2,4.4739356276,4.34,-1.6960000000000002,4.6596154348,0.0,0.164,0.164,4.34,-1.8599999999999999,4.7217793256
2019-04-04 14:30:00,4.23,1.3575,4.4424887451,0.0,0.08750000000000001,0.08750000000000001,4.23,1.27,4.416537105,4.27,-1.6724999999999999,4.5858648312,0.0,0.08750000000000001,0.08750000000000001,4.27,-1.76,4.618495426
2019-04-04 15:00:00,4.06,1.3485,4.2780897898,0.0,0.0785,0.0785,4.06,1.27,4.2539981194,3.83,-1.7215,4.1991025529,0.0,0.0785,0.0785,3.83,-1.8,4.2318908303
2019-04-04 15:30:00,4.18,1.3835,4.4030071826,0.0,0.1835,0.1835,4.18,1.2,4.3488389255,3.4,-1.7165,3.8087231784,0.0,0.1835,0.1835,3.4,-1.9,3.8948684188
2019-04-04 16:00:00,4.69,1.3835,4.8898028846,0.0,0.0335,0.0335,4.69,1.35,4.8804303089,3.96,-1.7265000000000001,4.3200002604,0.0,0.0335,0.0335,3.96,-1.76,4.3334974328
2019-04-04 16:30:00,4.47,1.354,4.6705691302,0.0,0.154,0.154,4.47,1.2,4.6282718157,4.09,-1.6960000000000002,4.4276987251,0.0,0.154,0.154,4.09,-1.85,4.4889419689
2019-04-04 17:00:00,4.55,1.336,4.7420877259,0.0,0.20600000000000002,0.20600000000000002,4.55,1.13,4.6882192781,4.03,-1.704,4.3754446631,0.0,0.20600000000000002,0.20600000000000002,4.03,-1.9100000000000001,4.4597085107
2019-04-04 17:30:00,4.9,1.349,5.0823027261,0.0,0.019,0.019,4.9,1.33,5.0772925856,4.1,-1.721,4.4465538342,0.0,0.019,0.019,4.1,-1.74,4.4539420742
2019-04-04 18:00:00,4.85,1.327,5.0282630202,0.0,0.057,0.057,4.85,1.27,5.0135217163,4.1,-1.733,4.4512120821,0.0,0.057,0.057,4.1,-1.79,4.4737121052
2019-04-04 18:30:00,4.98,0.9550000000000001,5.0707420561,0.0,0.005,0.005,4.98,0.9500000000000001,5.0698027575,4.38,-1.375,4.5907542953,0.0,0.005,0.005,4.38,-1.38,4.5922543484
2019-04-04 19:00:00,4.98,0.8295,5.0486107247,0.0,0.1895,0.1895,4.98,0.64,5.0209560843,4.38,-1.2405,4.5522785778,0.0,0.1895,0.1895,4.38,-1.43,4.6075264514
2019-04-04 19:30:00,4.72,0.8195,4.7906137655,0.0,0.1095,0.1095,4.72,0.71,4.7731017169,4.68,-1.2305,4.8390629516,0.0,0.1095,0.1095,4.68,-1.34,4.8680591615
2019-04-04 20:00:00,4.87,0.8385,4.9416578443,0.0,0.1285,0.1285,4.87,0.71,4.9214835162,4.45,-1.2115,4.6119662022,0.0,0.1285,0.1285,4.45,-1.34,4.6473756035000005
2019-04-04 20:30:00,4.79,0.892,4.8723468678,0.0,0.182,0.182,4.79,0.71,4.8423341479,4.61,-1.298,4.7892487929000005,0.0,0.182,0.182,4.61,-1.48,4.841745553
2019-04-04 21:00:00,4.79,0.514,4.8174989362,0.0,0.114,0.114,4.79,0.4,4.8066724457,4.68,-0.866,4.7594491278,0.0,0.114,0.114,4.68,-0.98,4.7815060389
2019-04-04 21:30:00,4.73,0.47150000000000003,4.7534421475,0.0,0.1115,0.1115,4.73,0.36,4.7436800061,4.51,-0.8685,4.5928631865,0.0,0.1115,0.1115,4.51,-0.98,4.6152464723
2019-04-04 22:00:00,4.73,0.4305,4.7495505314,0.0,0.07050000000000001,0.07050000000000001,4.73,0.36,4.7436800061,4.21,-0.8595,4.296840729,0.0,0.07050000000000001,0.07050000000000001,4.21,-0.93,4.31149626
2019-04-04 22:30:00,4.62,1.2365,4.7826072649,0.0,0.14650000000000002,0.14650000000000002,4.62,1.09,4.7468410548,3.74,-1.6535000000000002,4.0892129133,0.0,0.14650000000000002,0.14650000000000002,3.74,-1.8,4.1506144123
2019-04-04 23:00:00,4.38,1.3835,4.5933073324,0.0,0.043500000000000004,0.043500000000000004,4.38,1.34,4.5803929962000005,3.64,-1.8265,4.0725547572,0.0,0.043500000000000004,0.043500000000000004,3.64,-1.87,4.0922487705
2019-04-04 23:30:00,4.12,1.525,4.3931793726,0.0,0.125,0.125,4.12,1.4,4.3513676011,3.33,-2.005,3.8870200668,0.0,0.125,0.125,3.33,-2.13,3.9529482668
2019-04-05 00:00:00,3.88,1.9340000000000002,4.3352919164,0.0,0.084,0.084,3.88,1.85,4.2984764743,3.33,-2.446,4.1318054165,0.0,0.084,0.084,3.33,-2.5300000000000002,4.1820808218
2019-04-05 00:30:00,3.59,1.6285,3.9420949063,0.0,0.1085,0.1085,3.59,1.52,3.8985253622,3.27,-2.1815,3.9308831387,0.0,0.1085,0.1085,3.27,-2.29,3.9921172327
2019-04-05 01:00:00,3.27,1.3719999999999999,3.5461646888000002,0.0,0.112,0.112,3.27,1.26,3.5043544341,3.31,-1.908,3.8205449873,0.0,0.112,0.112,3.31,-2.02,3.8776926129
2019-04-05 01:30:00,3.34,1.3905,3.6178847757,0.0,0.1905,0.1905,3.34,1.2,3.549028036,3.13,-1.9295,3.6769376185000002,0.0,0.1905,0.1905,3.13,-2.12,3.7803835784
2019-04-05 02:00:00,3.52,1.3940000000000001,3.7859788695,0.0,0.094,0.094,3.52,1.3,3.7523859077,3.13,-1.936,3.6803527005000003,0.0,0.094,0.094,3.13,-2.03,3.7306567786000002
2019-04-05 02:30:00,3.52,1.4304999999999999,3.7995697454,0.0,0.1305,0.1305,3.52,1.3,3.7523859077,3.0,-1.9795,3.5942203953,0.0,0.1305,0.1305,3.0,-2.11,3.6677104575
2019-04-05 03:00:00,3.33,1.4085,3.6156288871999998,0.0,0.1085,0.1085,3.33,1.3,3.5747587331,3.24,-2.0015,3.8083595222,0.0,0.1085,0.1085,3.24,-2.11,3.8664841911
2019-04-05 03:30:00,2.88,1.3415,3.1771091026000002,0.0,0.1015,0.1015,2.88,1.24,3.1356020156,3.63,-1.8685,4.0826697454,0.0,0.1015,0.1015,3.63,-1.97,4.1301089574
2019-04-05 04:00:00,2.61,1.4055,2.9643768738,0.0,0.1655,0.1655,2.61,1.24,2.8895847453,3.75,-1.9845000000000002,4.2427279255,0.0,0.1655,0.1655,3.75,-2.15,4.3226149493
2019-04-05 04:30:00,2.43,1.444,2.8266651730000003,0.0,0.084,0.084,2.43,1.3599999999999999,2.784690288,4.17,-2.006,4.6274113714,0.0,0.084,0.084,4.17,-2.09,4.6644399449
2019-04-05 05:00:00,2.96,1.457,3.2991588322,0.0,0.057,0.057,2.96,1.4,3.2743854385,3.79,-2.033,4.300835849,0.0,0.057,0.057,3.79,-2.09,4.3280711639
2019-04-05 05:30:00,2.71,1.824,3.2666612925000003,0.0,0.094,0.094,2.71,1.73,3.2151205265,3.92,-2.356,4.5735255548,0.0,0.094,0.094,3.92,-2.45,4.6226507547
2019-04-05 06:00:00,2.95,1.8445,3.4791780998,0.0,0.14450000000000002,0.14450000000000002,2.95,1.7000000000000002,3.4047760572,3.88,-2.3555,4.539028558,0.0,0.14450000000000002,0.14450000000000002,3.88,-2.5,4.6156689656
2019-04-05 06:30:00,3.21,1.819,3.6895610850000002,0.0,0.059000000000000004,0.059000000000000004,3.21,1.76,3.6608332385,4.17,-2.311,4.7675592288,0.0,0.059000000000000004,0.059000000000000004,4.17,-2.37,4.796436177
2019-04-05 07:00:00,3.29,1.81,3.7550233022,0.0,0.09,0.09,3.29,1.72,3.7124789562,4.29,-2.2800000000000002,4.8582404222,0.0,0.09,0.09,4.29,-2.37,4.9011223204
2019-04-05 07:30:00,3.47,1.5805,3.8129883622,0.0,0.1405,0.1405,3.47,1.44,3.7569269357,4.47,-1.9995,4.8968255278,0.0,0.1405,0.1405,4.47,-2.14,4.955855123
2019-04-05 08:00:00,3.66,1.3325,3.8950168485,0.0,0.1925,0.1925,3.66,1.1400000000000001,3.8334318828000002,4.47,-1.8275000000000001,4.8291465343,0.0,0.1925,0.1925,4.47,-2.02,4.9052319007000005
2019-04-05 08:30:00,3.73,1.3575,3.9693458214,0.0,0.0375,0.0375,3.73,1.32,3.9566778995,4.8100000000000005,-1.8125,5.1401611113,0.0,0.0375,0.0375,4.8100000000000005,-1.85,5.1535036626
2019-04-05 09:00:00,3.34,1.397,3.6203879626,0.0,0.247,0.247,3.34,1.15,3.5324354205,4.7,-1.843,5.0484303501,0.0,0.247,0.247,4.7,-2.09,5.1437437728
2019-04-05 09:30:00,3.45,1.37,3.7120614219,0.0,0.26,0.26,3.45,1.11,3.6241688702,4.54,-1.79,4.8801331949,0.0,0.26,0.26,4.54,-2.05,4.9813753121
2019-04-05 10:00:00,3.9,1.366,4.1323063778,0.0,0.106,0.106,3.9,1.26,4.0984875259,4.54,-1.794,4.8816017863,0.0,0.106,0.106,4.54,-1.9,4.921544473
2019-04-05 10:30:00,4.06,1.395,4.2929739109,0.0,0.075,0.075,4.06,1.32,4.269191961,4.54,-1.8250000000000002,4.8930792963,0.0,0.075,0.075,4.54,-1.9,4.921544473
2019-04-05 11:00:00,4.53,1.367,4.731763836,0.0,0.137,0.137,4.53,1.23,4.6940174691,3.89,-1.763,4.2708627934,0.0,0.137,0.137,3.89,-1.9,4.3292147094
2019-04-05 11:30:00,4.31,1.3885,4.5281378347,0.0,0.0785,0.0785,4.31,1.31,4.5046864486,4.18,-1.7815,4.5438026201,0.0,0.0785,0.0785,4.18,-1.8599999999999999,4.5751502708
2019-04-05 12:00:00,4.41,1.3835,4.6219230035,0.0,0.14350000000000002,0.14350000000000002,4.41,1.24,4.5810151713,3.83,-1.7765,4.2219488687,0.0,0.14350000000000002,0.14350000000000002,3.83,-1.92,4.284308579
2019-04-05 12:30:00,2.99,1.4365,3.3171723274,0.0,0.6565000000000001,0.6565000000000001,2.99,0.78,3.0900647242,3.04,-1.7335,3.499517431,0.0,0.6565000000000001,0.6565000000000001,3.04,-2.39,3.8670014223
2019-04-05 13:00:00,1.72,1.3465,2.1843677003,0.0,-0.6835,0.6835,1.72,2.03,2.6606953978,2.48,-1.8635000000000002,3.1021012637,0.0,-0.6835,0.6835,2.48,-1.18,2.7464158462
2019-04-05 13:30:00,1.85,1.3094999999999999,2.2665591212000002,0.0,-0.6705,0.6705,1.85,1.98,2.7097785887,1.9300000000000002,-1.8505,2.6738081924,0.0,-0.6705,0.6705,1.9300000000000002,-1.18,2.2621449998
2019-04-05 14:00:00,1.6400000000000001,1.306,2.0964818149,0.0,-0.674,0.674,1.6400000000000001,1.98,2.5709920264,2.5,-1.854,3.1124453409,0.0,-0.674,0.674,2.5,-1.18,2.7644891029
2019-04-05 14:30:00,2.56,1.3565,2.8971869546,0.0,0.0565,0.0565,2.56,1.3,2.8711670101,3.13,-1.7635,3.5926080012,0.0,0.0565,0.0565,3.13,-1.82,3.6206767322999998
2019-04-05 15:00:00,3.91,1.332,4.1306566064,0.0,0.092,0.092,3.91,1.24,4.1019141873,4.13,-1.728,4.4769279646,0.0,0.092,0.092,4.13,-1.82,4.5132360895
2019-04-05 15:30:00,4.23,1.2725,4.417256643,0.0,0.0925,0.0925,4.23,1.18,4.3915031595,3.88,-1.7275,4.2471939266,0.0,0.0925,0.0925,3.88,-1.82,4.2856504757
2019-04-05 16:00:00,4.18,1.3505,4.3927497368,0.0,0.1705,0.1705,4.18,1.18,4.3433627525,4.2,-1.7195,4.5383565583,0.0,0.1705,0.1705,4.2,-1.8900000000000001,4.6056595619
2019-04-05 16:30:00,4.52,1.3605,4.7203135754000005,0.0,0.060500000000000005,0.060500000000000005,4.52,1.3,4.7032329307000005,4.42,-1.6995,4.7354725477,0.0,0.060500000000000005,0.060500000000000005,4.42,-1.76,4.7575203625
2019-04-05 17:00:00,4.16,1.3665,4.3786895585,0.0,0.0965,0.0965,4.16,1.27,4.3495402056,4.69,-1.7635,5.0105920059,0.0,0.0965,0.0965,4.69,-1.8599999999999999,5.0453642089
2019-04-05 17:30:00,4.52,1.32,4.7088002718,0.0,0.1,0.1,4.52,1.22,4.6817518089,4.4,-1.7000000000000002,4.716990566,0.0,0.1,0.1,4.4,-1.8,4.7539457296
2019-04-05 18:00:00,4.4,1.3535,4.6034728467,0.0,0.053500000000000006,0.053500000000000006,4.4,1.3,4.5880278988,4.86,-1.7465000000000002,5.1642871967,0.0,0.053500000000000006,0.053500000000000006,4.86,-1.8,5.1826248176
2019-04-05 18:30:00,4.54,1.3535,4.7374636938,0.0,0.1635,0.1635,4.54,1.19,4.6933676609,4.5,-1.7465000000000002,4.8270345192,0.0,0.1635,0.1635,4.5,-1.9100000000000001,4.8885682976
