Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-05 19:00:00,4.58,1.3605,4.7777986824,0.0,0.09050000000000001,0.09050000000000001,4.58,1.27,4.7528202154,4.59,-1.7695,4.9192713129,0.0,0.09050000000000001,0.09050000000000001,4.59,-1.8599999999999999,4.9525448004
2019-04-05 19:30:00,4.88,1.4025,5.0775393893,0.0,0.0925,0.0925,4.88,1.31,5.0527715167,4.26,-1.8275000000000001,4.6354456366,0.0,0.0925,0.0925,4.26,-1.92,4.6726865934
2019-04-05 20:00:00,4.96,0.9315,5.0467110329,0.0,0.0815,0.0815,4.96,0.85,5.0323056346,4.47,-1.2785,4.6492431911,0.0,0.0815,0.0815,4.47,-1.3599999999999999,4.6723120615
2019-04-05 20:30:00,4.96,0.8785000000000001,5.0371978569,0.0,0.1385,0.1385,4.96,0.74,5.0148978055,4.47,-1.2215,4.633892775,0.0,0.1385,0.1385,4.47,-1.3599999999999999,4.6723120615
2019-04-05 21:00:00,4.75,0.805,4.8177302747,0.0,0.065,0.065,4.75,0.74,4.8072965376,4.47,-1.195,4.6269779554,0.0,0.065,0.065,4.47,-1.26,4.6441899186
2019-04-05 21:30:00,4.27,0.808,4.3457754199,0.0,0.158,0.158,4.27,0.65,4.3191897388000005,4.67,-1.192,4.8197265483,0.0,0.158,0.158,4.67,-1.35,4.8612138402
2019-04-05 22:00:00,3.77,0.787,3.8512684923,0.0,0.08700000000000001,0.08700000000000001,3.77,0.7000000000000001,3.8344360733,4.84,-1.203,4.9872646812,0.0,0.08700000000000001,0.08700000000000001,4.84,-1.29,5.0089619683
2019-04-05 22:30:00,3.65,0.7905000000000001,3.7346204961,0.0,0.09050000000000001,0.09050000000000001,3.65,0.7000000000000001,3.7165171868,4.62,-1.1995,4.7731750701,0.0,0.09050000000000001,0.09050000000000001,4.62,-1.29,4.7967176277
2019-04-05 23:00:00,3.5300000000000002,0.836,3.6276433121,0.0,0.136,0.136,3.5300000000000002,0.7000000000000001,3.5987358892,4.37,-1.294,4.5575581181,0.0,0.136,0.136,4.37,-1.43,4.5980213136
2019-04-05 23:30:00,3.63,0.866,3.7318703086,0.0,0.016,0.016,3.63,0.85,3.7281899093,4.25,-1.324,4.4514577388,0.0,0.016,0.016,4.25,-1.34,4.4562428121
2019-04-06 00:00:00,3.16,0.858,3.2744104813,0.0,0.158,0.158,3.16,0.7000000000000001,3.2366031576,4.12,-1.302,4.3208337158,0.0,0.158,0.158,4.12,-1.46,4.3710410659
2019-04-06 00:30:00,3.34,0.7835000000000001,3.430666444,0.0,0.0835,0.0835,3.34,0.7000000000000001,3.4125650177,3.7800000000000002,-1.2565,3.9833644384999998,0.0,0.0835,0.0835,3.7800000000000002,-1.34,4.0104862548
2019-04-06 01:00:00,3.14,0.776,3.2344668803,0.0,0.076,0.076,3.14,0.7000000000000001,3.2170794208,3.84,-1.264,4.0426842568,0.0,0.076,0.076,3.84,-1.34,4.0670874099
2019-04-06 01:30:00,2.7800000000000002,0.7825000000000001,2.8880280902,0.0,0.0825,0.0825,2.7800000000000002,0.7000000000000001,2.8667751917,4.04,-1.3175,4.249400693,0.0,0.0825,0.0825,4.04,-1.4,4.2756987733
2019-04-06 02:00:00,2.87,0.7125,2.9571195867,0.0,0.10250000000000001,0.10250000000000001,2.87,0.61,2.9341097457,3.84,-1.2375,4.0344771966,0.0,0.10250000000000001,0.10250000000000001,3.84,-1.34,4.0670874099
2019-04-06 02:30:00,3.33,0.725,3.4080089495,0.0,0.065,0.065,3.33,0.66,3.3947753976,3.44,-1.275,3.6686816433000002,0.0,0.065,0.065,3.44,-1.34,3.6917746410000003
2019-04-06 03:00:00,3.51,1.1635,3.6978145235,0.0,0.17350000000000002,0.17350000000000002,3.51,0.99,3.6469439261,3.0,-1.6965,3.4464637311,0.0,0.17350000000000002,0.17350000000000002,3.0,-1.87,3.5350954725
2019-04-06 03:30:00,3.51,1.1995,3.7092991589,0.0,0.0795,0.0795,3.51,1.12,3.6843588316,3.1,-1.7205,3.5454365386999998,0.0,0.0795,0.0795,3.1,-1.8,3.5846896658
2019-04-06 04:00:00,3.36,1.22,3.5746328483000003,0.0,0.1,0.1,3.36,1.12,3.5417509794,3.1,-1.7000000000000002,3.5355339059,0.0,0.1,0.1,3.1,-1.8,3.5846896658
2019-04-06 04:30:00,3.62,1.199,3.8133975665,0.0,0.079,0.079,3.62,1.12,3.789300727,2.99,-1.721,3.4499189846,0.0,0.079,0.079,2.99,-1.8,3.49
2019-04-06 05:00:00,3.62,1.215,3.8184584586,0.0,0.025,0.025,3.62,1.19,3.8105773841,3.18,-1.775,3.6418436265,0.0,0.025,0.025,3.18,-1.8,3.6540935949
2019-04-06 05:30:00,3.58,1.1935,3.7737040491,0.0,0.10350000000000001,0.10350000000000001,3.58,1.09,3.7422586763,3.13,-1.6965,3.5601983442,0.0,0.10350000000000001,0.10350000000000001,3.13,-1.8,3.6106647587
2019-04-06 06:00:00,3.58,1.1935,3.7737040491,0.0,0.0235,0.0235,3.58,1.17,3.7663377438000003,3.23,-1.6965,3.6484259962000003,0.0,0.0235,0.0235,3.23,-1.72,3.6594125212
2019-04-06 06:30:00,3.51,1.248,3.7252656281,0.0,0.078,0.078,3.51,1.17,3.6998648624,3.31,-1.762,3.7497658594,0.0,0.078,0.078,3.31,-1.8399999999999999,3.7870437019
2019-04-06 07:00:00,3.51,1.2665,3.7315040198,0.0,0.0965,0.0965,3.51,1.17,3.6998648624,3.31,-1.7435,3.7411084253,0.0,0.0965,0.0965,3.31,-1.8399999999999999,3.7870437019
2019-04-06 07:30:00,3.59,1.3045,3.8196623215,0.0,0.1345,0.1345,3.59,1.17,3.7758442764,3.42,-1.7555,3.8442398794,0.0,0.1345,0.1345,3.42,-1.8900000000000001,3.9074928023
2019-04-06 08:00:00,3.73,1.2469999999999999,3.9329262642,0.0,0.137,0.137,3.73,1.11,3.8916577445,3.42,-1.8130000000000002,3.8708356979,0.0,0.137,0.137,3.42,-1.9500000000000002,3.9368642343999998
2019-04-06 08:30:00,3.7800000000000002,1.2405,3.9783464216,0.0,0.1305,0.1305,3.7800000000000002,1.11,3.9396065793,3.91,-1.7895,4.3000477032,0.0,0.1305,0.1305,3.91,-1.92,4.3559729108
2019-04-06 09:00:00,3.7800000000000002,1.34,4.0104862548,0.0,0.15,0.15,3.7800000000000002,1.19,3.9628903593,4.12,-1.81,4.5000555552,0.0,0.15,0.15,4.12,-1.96,4.5624554792000005
2019-04-06 09:30:00,3.7800000000000002,1.4125,4.0352888682,0.0,0.2225,0.2225,3.7800000000000002,1.19,3.9628903593,4.12,-1.7875,4.4910529111,0.0,0.2225,0.2225,4.12,-2.01,4.5841575017
2019-04-06 10:00:00,3.85,1.4065,4.0988708506,0.0,0.1665,0.1665,3.85,1.24,4.0447620449,4.31,-1.7335,4.645548649,0.0,0.1665,0.1665,4.31,-1.9,4.7102123094
2019-04-06 10:30:00,3.91,1.426,4.1619197493,0.0,0.186,0.186,3.91,1.24,4.1019141873,4.31,-1.714,4.6383074499,0.0,0.186,0.186,4.31,-1.9,4.7102123094
2019-04-06 11:00:00,3.91,1.443,4.1677750659,0.0,0.203,0.203,3.91,1.24,4.1019141873,4.27,-1.697,4.5948567986,0.0,0.203,0.203,4.27,-1.9,4.6736388393
2019-04-06 11:30:00,3.96,1.403,4.2011913786,0.0,0.163,0.163,3.96,1.24,4.1496023906,4.37,-1.737,4.7025598348,0.0,0.163,0.163,4.37,-1.9,4.7651757575
2019-04-06 12:00:00,4.02,1.0205,4.1475077155,0.0,0.1905,0.1905,4.02,0.8300000000000001,4.104789885,4.11,-1.3395000000000001,4.3227722875,0.0,0.1905,0.1905,4.11,-1.53,4.385544436
2019-04-06 12:30:00,4.2,0.9925,4.3156756424000005,0.0,0.1625,0.1625,4.2,0.8300000000000001,4.2812264598,4.05,-1.2875,4.2497242558,0.0,0.1625,0.1625,4.05,-1.45,4.3017438324
2019-04-06 13:00:00,4.09,1.0025,4.21106949,0.0,0.17250000000000001,0.17250000000000001,4.09,0.8300000000000001,4.1733679445,3.94,-1.2775,4.1419326709,0.0,0.17250000000000001,0.17250000000000001,3.94,-1.45,4.198344912
2019-04-06 13:30:00,3.88,0.9755,4.0007499609,0.0,0.14550000000000002,0.14550000000000002,3.88,0.8300000000000001,3.9677827561,4.17,-1.3045,4.3692814341,0.0,0.14550000000000002,0.14550000000000002,4.17,-1.45,4.4149065675
2019-04-06 14:00:00,3.96,0.989,4.081632149,0.0,0.159,0.159,3.96,0.8300000000000001,4.046047454,4.08,-1.291,4.2793785764,0.0,0.159,0.159,4.08,-1.45,4.33
2019-04-06 14:30:00,3.96,0.975,4.0782624977,0.0,0.145,0.145,3.96,0.8300000000000001,4.046047454,3.9,-1.305,4.1125448326,0.0,0.145,0.145,3.9,-1.45,4.1608292443
2019-04-06 15:00:00,3.7800000000000002,0.9735,3.9033450078,0.0,0.21350000000000002,0.21350000000000002,3.7800000000000002,0.76,3.8556452118999998,3.9,-1.3065,4.1130210612,0.0,0.21350000000000002,0.21350000000000002,3.9,-1.52,4.1857376889
2019-04-06 15:30:00,3.62,0.9375,3.7394259252,0.0,0.17750000000000002,0.17750000000000002,3.62,0.76,3.6989187609,3.94,-1.3425,4.1624399395000005,0.0,0.17750000000000002,0.17750000000000002,3.94,-1.52,4.2230320861
2019-04-06 16:00:00,3.47,0.888,3.5818213244,0.0,0.258,0.258,3.47,0.63,3.5267265275,3.9,-1.222,4.0869651332,0.0,0.258,0.258,3.9,-1.48,4.171378669
2019-04-06 16:30:00,3.7,0.87,3.8009077863,0.0,0.24,0.24,3.7,0.63,3.7532519233,3.83,-1.19,4.010610926,0.0,0.24,0.24,3.83,-1.43,4.08825146
2019-04-06 17:00:00,3.63,0.8395,3.7258100126,0.0,0.20950000000000002,0.20950000000000002,3.63,0.63,3.6842638342000003,3.96,-1.2205,4.1438171111,0.0,0.20950000000000002,0.20950000000000002,3.96,-1.43,4.210285026
2019-04-06 17:30:00,3.7,0.8130000000000001,3.788267282,0.0,0.253,0.253,3.7,0.56,3.7421384261,3.83,-1.2570000000000001,4.0309985115,0.0,0.253,0.253,3.83,-1.51,4.1169163217
2019-04-06 18:00:00,3.55,0.803,3.6396852886,0.0,0.243,0.243,3.55,0.56,3.5938976057,4.23,-1.267,4.415675373,0.0,0.243,0.243,4.23,-1.51,4.4914362959
2019-04-06 18:30:00,3.74,0.784,3.8212898346,0.0,0.28400000000000003,0.28400000000000003,3.74,0.5,3.7732744401,4.12,-1.226,4.2985434742,0.0,0.28400000000000003,0.28400000000000003,4.12,-1.51,4.3879949863
2019-04-06 19:00:00,3.7800000000000002,0.781,3.8598395044,0.0,0.281,0.281,3.7800000000000002,0.5,3.8129253861,4.24,-1.229,4.4145261354,0.0,0.281,0.281,4.24,-1.51,4.5008554742
2019-04-06 19:30:00,3.87,0.7725000000000001,3.9463472034000002,0.0,0.24250000000000002,0.24250000000000002,3.87,0.53,3.9061233979,4.34,-1.2675,4.5213002831,0.0,0.24250000000000002,0.24250000000000002,4.34,-1.51,4.5951822597
2019-04-06 20:00:00,3.96,0.8320000000000001,4.0464582044,0.0,0.302,0.302,3.96,0.53,3.9953097502,4.34,-1.208,4.5049821309,0.0,0.302,0.302,4.34,-1.51,4.5951822597
2019-04-06 20:30:00,4.09,0.8845000000000001,4.1845477952,0.0,0.3045,0.3045,4.09,0.58,4.1309199944,4.34,-1.2555,4.5179508906,0.0,0.3045,0.3045,4.34,-1.56,4.6118542908
2019-04-06 21:00:00,4.09,0.96,4.2011546032,0.0,0.25,0.25,4.09,0.71,4.1511685102,4.47,-1.31,4.6580038643,0.0,0.25,0.25,4.47,-1.56,4.7343954207
2019-04-06 21:30:00,3.74,0.9775,3.8656314167,0.0,0.2675,0.2675,3.74,0.71,3.8067965535,4.51,-1.3325,4.7027285963,0.0,0.2675,0.2675,4.51,-1.6,4.7854048941
2019-04-06 22:00:00,3.48,0.9715,3.6130613405,0.0,0.2615,0.2615,3.48,0.71,3.5516897387,4.55,-1.3385,4.7427926636,0.0,0.2615,0.2615,4.55,-1.6,4.8231213959
2019-04-06 22:30:00,3.26,0.9295,3.3899218649,0.0,0.2995,0.2995,3.26,0.63,3.32031625,4.33,-1.3705,4.5417144615,0.0,0.2995,0.2995,4.33,-1.67,4.6408835366
2019-04-06 23:00:00,3.04,0.9135000000000001,3.1742845257,0.0,0.28350000000000003,0.28350000000000003,3.04,0.63,3.1045933711,4.25,-1.3865,4.4704454196,0.0,0.28350000000000003,0.28350000000000003,4.25,-1.67,4.5663333212
2019-04-06 23:30:00,2.86,0.882,2.9929122941,0.0,0.252,0.252,2.86,0.63,2.9285662021,4.25,-1.3780000000000001,4.4678164689,0.0,0.252,0.252,4.25,-1.63,4.551856764
2019-04-07 00:00:00,2.77,0.8485,2.8970419828000002,0.0,0.2585,0.2585,2.77,0.59,2.8321370023,3.99,-1.3715,4.2191364342,0.0,0.2585,0.2585,3.99,-1.63,4.3101044071
2019-04-07 00:30:00,2.77,0.8545,2.8988049693,0.0,0.2645,0.2645,2.77,0.59,2.8321370023,3.79,-1.3155000000000001,4.0118125891,0.0,0.2645,0.2645,3.79,-1.58,4.1061539182
2019-04-07 01:00:00,2.77,0.8635,2.9014707047,0.0,0.2735,0.2735,2.77,0.59,2.8321370023,3.51,-1.4065,3.7813148837,0.0,0.2735,0.2735,3.51,-1.6800000000000002,3.8913365313
2019-04-07 01:30:00,2.81,1.264,3.0812004154,0.0,0.334,0.334,2.81,0.93,2.9598986469,3.2800000000000002,-1.796,3.7395208249,0.0,0.334,0.334,3.2800000000000002,-2.13,3.9109206077
2019-04-07 02:00:00,2.92,1.2355,3.1706245836,0.0,0.2555,0.2555,2.92,0.98,3.0800649344,3.25,-1.8045,3.7173539312,0.0,0.2555,0.2555,3.25,-2.06,3.8478695404
2019-04-07 02:30:00,2.54,1.2145000000000001,2.8154236360000002,0.0,0.2745,0.2745,2.54,0.9400000000000001,2.7083574358,3.45,-1.7855,3.8846505956,0.0,0.2745,0.2745,3.45,-2.06,4.0182209994
2019-04-07 03:00:00,2.66,1.227,2.929356414,0.0,0.337,0.337,2.66,0.89,2.8049420671,3.32,-1.8130000000000002,3.7827726604,0.0,0.337,0.337,3.32,-2.15,3.9553634473
2019-04-07 03:30:00,2.84,1.2115,3.0876094717,0.0,0.28150000000000003,0.28150000000000003,2.84,0.93,2.9883942176,3.19,-1.7885,3.6571617752,0.0,0.28150000000000003,0.28150000000000003,3.19,-2.07,3.802762154
2019-04-07 04:00:00,2.66,1.2335,2.9320849664,0.0,0.3035,0.3035,2.66,0.93,2.8178892810000002,3.31,-1.7665000000000002,3.7518824942,0.0,0.3035,0.3035,3.31,-2.07,3.903972336
2019-04-07 04:30:00,2.9699999999999998,1.208,3.2062694834,0.0,0.278,0.278,2.9699999999999998,0.93,3.1122017929,3.05,-1.792,3.5374798939,0.0,0.278,0.278,3.05,-2.07,3.6861090597
2019-04-07 05:00:00,3.06,1.194,3.2846972463,0.0,0.264,0.264,3.06,0.93,3.1982026202,2.87,-1.756,3.3645855614,0.0,0.264,0.264,2.87,-2.02,3.5096011169
2019-04-07 05:30:00,2.99,1.2165,3.22799818,0.0,0.28650000000000003,0.28650000000000003,2.99,0.93,3.1312936624,2.87,-1.7335,3.3528975901,0.0,0.28650000000000003,0.28650000000000003,2.87,-2.02,3.5096011169
2019-04-07 06:00:00,2.99,1.212,3.2263050073,0.0,0.28200000000000003,0.28200000000000003,2.99,0.93,3.1312936624,2.8200000000000003,-1.778,3.3337192443,0.0,0.28200000000000003,0.28200000000000003,2.8200000000000003,-2.06,3.492277194
2019-04-07 06:30:00,3.21,1.2205,3.4341986329,0.0,0.29050000000000004,0.29050000000000004,3.21,0.93,3.342005386,2.7800000000000002,-1.7695,3.2953801374,0.0,0.29050000000000004,0.29050000000000004,2.7800000000000002,-2.06,3.460057803
2019-04-07 07:00:00,3.46,1.133,3.6407813722,0.0,0.353,0.353,3.46,0.78,3.5468295702,2.34,-1.7069999999999999,2.8964545569,0.0,0.353,0.353,2.34,-2.06,3.1175631509
2019-04-07 07:30:00,3.08,1.1575,3.2903200832,0.0,0.3775,0.3775,3.08,0.78,3.1772314993,2.88,-1.6825,3.3354469341,0.0,0.3775,0.3775,2.88,-2.06,3.5409038394
2019-04-07 08:00:00,2.91,1.1675,3.1354674691,0.0,0.3375,0.3375,2.91,0.8300000000000001,3.0260535355,3.37,-1.7625000000000002,3.8030653755,0.0,0.3375,0.3375,3.37,-2.1,3.9707555956
2019-04-07 08:30:00,2.9699999999999998,1.221,3.2111899664,0.0,0.341,0.341,2.9699999999999998,0.88,3.0976281249,3.7199999999999998,-1.759,4.114909598,0.0,0.341,0.341,3.7199999999999998,-2.1,4.2718146027
2019-04-07 09:00:00,3.2800000000000002,1.29,3.5245567097,0.0,0.25,0.25,3.2800000000000002,1.04,3.4409301067999998,4.01,-1.8,4.3954635705000005,0.0,0.25,0.25,4.01,-2.05,4.5036207656
2019-04-07 09:30:00,3.14,0.9355,3.2763943978,0.0,0.2655,0.2655,3.14,0.67,3.2106852851,4.37,-1.3945,4.5871047786,0.0,0.2655,0.2655,4.37,-1.6600000000000001,4.6746657635
2019-04-07 10:00:00,3.14,0.9065000000000001,3.2682322821,0.0,0.23650000000000002,0.23650000000000002,3.14,0.67,3.2106852851,4.37,-1.4235,4.5960039435999995,0.0,0.23650000000000002,0.23650000000000002,4.37,-1.6600000000000001,4.6746657635
2019-04-07 10:30:00,3.14,0.8905000000000001,3.2638306099,0.0,0.2205,0.2205,3.14,0.67,3.2106852851,4.37,-1.4395,4.6009847044,0.0,0.2205,0.2205,4.37,-1.6600000000000001,4.6746657635
2019-04-07 11:00:00,3.41,0.846,3.5133767233,0.0,0.256,0.256,3.41,0.59,3.460664676,4.4,-1.1440000000000001,4.5462881563,0.0,0.256,0.256,4.4,-1.4,4.6173585522
2019-04-07 11:30:00,3.47,0.8300000000000001,3.5678845273,0.0,0.24,0.24,3.47,0.59,3.5198011307,4.35,-1.16,4.5020106619,0.0,0.24,0.24,4.35,-1.4,4.5697374104
2019-04-07 12:00:00,3.67,0.8015,3.756501331,0.0,0.2615,0.2615,3.67,0.54,3.7095147931,4.13,-1.1385,4.2840497488,0.0,0.2615,0.2615,4.13,-1.4,4.3608370756
2019-04-07 12:30:00,3.6,0.8305,3.6945541341,0.0,0.29050000000000004,0.29050000000000004,3.6,0.54,3.6402747149,4.33,-1.1495,4.4799832868,0.0,0.29050000000000004,0.29050000000000004,4.33,-1.44,4.5631677594
2019-04-07 13:00:00,3.56,0.8055,3.6499904452000003,0.0,0.2655,0.2655,3.56,0.54,3.6007221498,4.42,-1.1745,4.5733849882,0.0,0.2655,0.2655,4.42,-1.44,4.6486557197
2019-04-07 13:30:00,3.67,0.7875000000000001,3.7535391632,0.0,0.24750000000000003,0.24750000000000003,3.67,0.54,3.7095147931,4.23,-1.1925,4.3948784113,0.0,0.24750000000000003,0.24750000000000003,4.23,-1.44,4.4683889714
2019-04-07 14:00:00,3.56,0.782,3.6448764039,0.0,0.302,0.302,3.56,0.48,3.5922138021,4.01,-1.208,4.1880023878,0.0,0.302,0.302,4.01,-1.51,4.2848803951
2019-04-07 14:30:00,3.79,0.7375,3.8610887389,0.0,0.2575,0.2575,3.79,0.48,3.8202748592,3.88,-1.2125,4.065040744,0.0,0.2575,0.2575,3.88,-1.47,4.1491324394
2019-04-07 15:00:00,3.86,0.792,3.9404141914,0.0,0.232,0.232,3.86,0.56,3.9004102348,3.88,-1.238,4.0727194846,0.0,0.232,0.232,3.88,-1.47,4.1491324394
2019-04-07 15:30:00,3.81,0.803,3.8937011955000003,0.0,0.243,0.243,3.81,0.56,3.8509349514,3.8200000000000003,-1.187,4.0001711213,0.0,0.243,0.243,3.8200000000000003,-1.43,4.0788846515
2019-04-07 16:00:00,3.9,0.7945,3.9801043014,0.0,0.23450000000000001,0.23450000000000001,3.9,0.56,3.94,3.8200000000000003,-1.1955,4.0027016189,0.0,0.23450000000000001,0.23450000000000001,3.8200000000000003,-1.43,4.0788846515
2019-04-07 16:30:00,4.01,0.28850000000000003,4.0203646912,0.0,0.1685,0.1685,4.01,0.12,4.0117951094,4.12,-0.6715,4.174363694,0.0,0.1685,0.1685,4.12,-0.84,4.2047592083
2019-04-07 17:00:00,3.8,0.24450000000000002,3.8078576982,0.0,0.2645,0.2645,3.8,-0.02,3.8000526312,4.04,-0.7055,4.1011376775,0.0,0.2645,0.2645,4.04,-0.97,4.1548164821
2019-04-07 17:30:00,4.01,0.2235,4.0162236305,0.0,0.24350000000000002,0.24350000000000002,4.01,-0.02,4.010049875,4.07,-0.7265,4.1343321407,0.0,0.24350000000000002,0.24350000000000002,4.07,-0.97,4.1839933078
2019-04-07 18:00:00,4.01,0.2605,4.0184524695,0.0,0.2305,0.2305,4.01,0.03,4.0101122179,4.24,-0.7395,4.3040051406,0.0,0.2305,0.2305,4.24,-0.97,4.3495402056
2019-04-07 18:30:00,4.1,0.253,4.1077985588,0.0,0.293,0.293,4.1,-0.04,4.1001951173,4.11,-0.737,4.1755561306,0.0,0.293,0.293,4.11,-1.03,4.2370980635
2019-04-07 19:00:00,4.32,0.2695,4.3283981159,0.0,0.2495,0.2495,4.32,0.02,4.320046296,4.08,-0.7805000000000001,4.1539836603,0.0,0.2495,0.2495,4.08,-1.03,4.2080042776
2019-04-07 19:30:00,4.32,0.2735,4.3286490098,0.0,0.2535,0.2535,4.32,0.02,4.320046296,4.16,-0.7265,4.2229613129,0.0,0.2535,0.2535,4.16,-0.98,4.2738741207
2019-04-07 20:00:00,4.43,0.29350000000000004,4.4397119557,0.0,0.24350000000000002,0.24350000000000002,4.43,0.05,4.4302821581,4.3,-0.6965,4.3560431873,0.0,0.24350000000000002,0.24350000000000002,4.3,-0.9400000000000001,4.4015451832
2019-04-07 20:30:00,4.51,0.321,4.521409183,0.0,0.271,0.271,4.51,0.05,4.5102771533,4.22,-0.729,4.2825040572,0.0,0.271,0.271,4.22,-1.0,4.3368652273
2019-04-07 21:00:00,4.36,0.3365,4.3729660701,0.0,0.28650000000000003,0.28650000000000003,4.36,0.05,4.3602866878,4.33,-0.7835000000000001,4.4003150171,0.0,0.28650000000000003,0.28650000000000003,4.33,-1.07,4.46024663
2019-04-07 21:30:00,4.36,0.3285,4.372357745,0.0,0.2785,0.2785,4.36,0.05,4.3602866878,4.08,-0.7915000000000001,4.1560645147,0.0,0.2785,0.2785,4.08,-1.07,4.217973447
2019-04-07 22:00:00,4.36,0.3295,4.3724329898,0.0,0.23950000000000002,0.23950000000000002,4.36,0.09,4.3609288002,3.68,-0.7705000000000001,3.7597965703,0.0,0.23950000000000002,0.23950000000000002,3.68,-1.01,3.8160843806
2019-04-07 22:30:00,4.06,0.28600000000000003,4.0700609332,0.0,0.23600000000000002,0.23600000000000002,4.06,0.05,4.0603078701,3.62,-0.774,3.7018206331,0.0,0.23600000000000002,0.23600000000000002,3.62,-1.01,3.758257575
2019-04-07 23:00:00,3.83,0.304,3.8420458092,0.0,0.254,0.254,3.83,0.05,3.8303263569,3.39,-0.756,3.4732745357,0.0,0.254,0.254,3.39,-1.01,3.5372588257
2019-04-07 23:30:00,3.55,0.2665,3.5599890800000002,0.0,0.28650000000000003,0.28650000000000003,3.55,-0.02,3.5500563376,3.22,-0.7735000000000001,3.3116011611,0.0,0.28650000000000003,0.28650000000000003,3.22,-1.06,3.3899852507
2019-04-08 00:00:00,3.35,0.252,3.3594648383,0.0,0.322,0.322,3.35,-0.07,3.3507312635,3.03,-0.778,3.1282877106,0.0,0.322,0.322,3.03,-1.1,3.2234918954
2019-04-08 00:30:00,3.25,0.4355,3.2790486806,0.0,0.2755,0.2755,3.25,0.16,3.253936078,3.03,-0.9845,3.1859284753,0.0,0.2755,0.2755,3.03,-1.26,3.281539273
2019-04-08 01:00:00,3.29,0.8765000000000001,3.4047543597,0.0,0.24650000000000002,0.24650000000000002,3.29,0.63,3.3497761119,2.86,-1.4735,3.2172662697,0.0,0.24650000000000002,0.24650000000000002,2.86,-1.72,3.3373642294
2019-04-08 01:30:00,3.19,0.8885000000000001,3.3114245047,0.0,0.3085,0.3085,3.19,0.58,3.2422985673999998,2.81,-1.4615,3.1673462473,0.0,0.3085,0.3085,2.81,-1.77,3.3209938272
2019-04-08 02:00:00,3.19,0.9185000000000001,3.3195997123,0.0,0.3385,0.3385,3.19,0.58,3.2422985673999998,2.73,-1.4315,3.0825463906,0.0,0.3385,0.3385,2.73,-1.77,3.2535826407
2019-04-08 02:30:00,3.19,0.843,3.2995073875,0.0,0.263,0.263,3.19,0.58,3.2422985673999998,2.85,-1.457,3.2008356721,0.0,0.263,0.263,2.85,-1.72,3.3287985821
2019-04-08 03:00:00,3.11,0.876,3.2310177963,0.0,0.296,0.296,3.11,0.58,3.1636213427,2.77,-1.464,3.1330809118,0.0,0.296,0.296,2.77,-1.76,3.2818439939
2019-04-08 03:30:00,3.11,0.8865000000000001,3.2338803704,0.0,0.3065,0.3065,3.11,0.58,3.1636213427,2.77,-1.4535,3.1281883335,0.0,0.3065,0.3065,2.77,-1.76,3.2818439939
2019-04-08 04:00:00,3.18,0.876,3.2984505453,0.0,0.296,0.296,3.18,0.58,3.2324603633,2.7,-1.464,3.0713671223,0.0,0.296,0.296,2.7,-1.76,3.2229799875
2019-04-08 04:30:00,3.18,0.915,3.3090217588,0.0,0.275,0.275,3.18,0.64,3.2437632466,2.7,-1.4849999999999999,3.0814322968,0.0,0.275,0.275,2.7,-1.76,3.2229799875
2019-04-08 05:00:00,3.18,0.8905000000000001,3.3023310328,0.0,0.3105,0.3105,3.18,0.58,3.2324603633,2.7800000000000002,-1.4495,3.1351954086,0.0,0.3105,0.3105,2.7800000000000002,-1.76,3.2902887411
2019-04-08 05:30:00,3.34,0.9,3.4591328393,0.0,0.24,0.24,3.34,0.66,3.4045851436,2.89,-1.48,3.246921619,0.0,0.24,0.24,2.89,-1.72,3.363108681
2019-04-08 06:00:00,3.4,0.9295,3.5247652759,0.0,0.2695,0.2695,3.4,0.66,3.4634664716,2.93,-1.4505,3.2693807135,0.0,0.2695,0.2695,2.93,-1.72,3.39754323
2019-04-08 06:30:00,3.64,0.9245000000000001,3.7555692312,0.0,0.2645,0.2645,3.64,0.66,3.6993512945,3.12,-1.4555,3.4428012214,0.0,0.2645,0.2645,3.12,-1.72,3.5626956087
2019-04-08 07:00:00,3.71,0.9345,3.8258842442,0.0,0.2745,0.2745,3.71,0.66,3.7682489302,3.31,-1.4455,3.6118652037,0.0,0.2745,0.2745,3.31,-1.72,3.730214471
2019-04-08 07:30:00,3.9699999999999998,0.979,4.0889290774,0.0,0.319,0.319,3.9699999999999998,0.66,4.024487545,3.5700000000000003,-1.401,3.8350620595000002,0.0,0.319,0.319,3.5700000000000003,-1.72,3.9627389518
2019-04-08 08:00:00,4.14,0.899,4.2364845096,0.0,0.23900000000000002,0.23900000000000002,4.14,0.66,4.1922786167,3.74,-1.421,4.0008550336,0.0,0.23900000000000002,0.23900000000000002,3.74,-1.6600000000000001,4.0918455494
2019-04-08 08:30:00,4.2,0.931,4.301948512,0.0,0.201,0.201,4.2,0.73,4.2629684493,3.85,-1.419,4.1031769399,0.0,0.201,0.201,3.85,-1.62,4.176948647
2019-04-08 09:00:00,4.07,0.927,4.1742339417,0.0,0.277,0.277,4.07,0.65,4.121577368,3.75,-1.403,4.0038617609,0.0,0.277,0.277,3.75,-1.6800000000000002,4.1091239942
2019-04-08 09:30:00,4.14,0.861,4.2285838055,0.0,0.271,0.271,4.14,0.59,4.1818297431,3.75,-1.309,3.9718989161,0.0,0.271,0.271,3.75,-1.58,4.0692628325
2019-04-08 10:00:00,4.21,0.8065,4.2865536565,0.0,0.3165,0.3165,4.21,0.49,4.2384195168,3.61,-1.2635,3.8247264281,0.0,0.3165,0.3165,3.61,-1.58,3.9406217783
2019-04-08 10:30:00,4.21,0.7865000000000001,4.282835772,0.0,0.29650000000000004,0.29650000000000004,4.21,0.49,4.2384195168,3.67,-1.2435,3.8749441609,0.0,0.29650000000000004,0.29650000000000004,3.67,-1.54,3.9800125628
2019-04-08 11:00:00,4.48,0.8195,4.5543364226000005,0.0,0.1695,0.1695,4.48,0.65,4.5269084373,3.98,-1.2505,4.1718281664,0.0,0.1695,0.1695,3.98,-1.42,4.225730706
2019-04-08 11:30:00,4.18,0.8385,4.2632713085,0.0,0.28850000000000003,0.28850000000000003,4.18,0.55,4.2160289373,3.7,-1.2415,3.9027326644,0.0,0.28850000000000003,0.28850000000000003,3.7,-1.53,4.0038606369
2019-04-08 12:00:00,4.27,0.801,4.3444793704,0.0,0.251,0.251,4.27,0.55,4.3052758332,3.75,-1.279,3.9621131988,0.0,0.251,0.251,3.75,-1.53,4.0501111096
2019-04-08 12:30:00,4.27,0.8205,4.3481168625,0.0,0.2205,0.2205,4.27,0.6000000000000001,4.3119485155,3.81,-1.2295,4.0034697763,0.0,0.2205,0.2205,3.81,-1.45,4.0765917137
2019-04-08 13:00:00,4.18,0.7875000000000001,4.2535345596,0.0,0.2675,0.2675,4.18,0.52,4.2122203171,3.65,-1.2625,3.8621763618,0.0,0.2675,0.2675,3.65,-1.53,3.9577013531
2019-04-08 13:30:00,3.96,0.8315,4.046355428,0.0,0.2715,0.2715,3.96,0.56,3.9993999550000003,3.58,-1.2585,3.7947624761,0.0,0.2715,0.2715,3.58,-1.53,3.8932377271
2019-04-08 14:00:00,4.1,0.835,4.1841635962,0.0,0.275,0.275,4.1,0.56,4.1380671817,3.58,-1.205,3.7773568801,0.0,0.275,0.275,3.58,-1.48,3.873861123
2019-04-08 14:30:00,4.06,0.8625,4.1506031188,0.0,0.2625,0.2625,4.06,0.6000000000000001,4.1040955155,3.47,-1.2175,3.6773912288,0.0,0.2625,0.2625,3.47,-1.48,3.772439529
2019-04-08 15:00:00,4.0,0.841,4.0874540976,0.0,0.181,0.181,4.0,0.66,4.0540843602,3.43,-1.249,3.6503288893,0.0,0.181,0.181,3.43,-1.43,3.7161539258
2019-04-08 15:30:00,3.94,0.837,4.0279236587,0.0,0.23700000000000002,0.23700000000000002,3.94,0.6000000000000001,3.9854234405,3.43,-1.193,3.6315491185,0.0,0.23700000000000002,0.23700000000000002,3.43,-1.43,3.7161539258
2019-04-08 16:00:00,4.03,0.884,4.1258157981,0.0,0.214,0.214,4.03,0.67,4.0853151653,3.52,-1.216,3.7241181506,0.0,0.214,0.214,3.52,-1.43,3.7993815286
2019-04-08 16:30:00,4.15,0.763,4.2195579152,0.0,0.223,0.223,4.15,0.54,4.1849850657,3.65,-1.127,3.8200299737,0.0,0.223,0.223,3.65,-1.35,3.8916577445
2019-04-08 17:00:00,4.24,0.456,4.2644502577,0.0,0.216,0.216,4.24,0.24,4.2467870208,3.7800000000000002,-0.894,3.8842806284,0.0,0.216,0.216,3.7800000000000002,-1.11,3.9396065793
2019-04-08 17:30:00,4.24,0.47450000000000003,4.2664681236,0.0,0.23450000000000001,0.23450000000000001,4.24,0.24,4.2467870208,3.8200000000000003,-0.8755000000000001,3.9190432825,0.0,0.23450000000000001,0.23450000000000001,3.8200000000000003,-1.11,3.9780020111
2019-04-08 18:00:00,4.24,0.436,4.2623580328,0.0,0.246,0.246,4.24,0.19,4.2442549405,3.8200000000000003,-0.864,3.9164902655000002,0.0,0.246,0.246,3.8200000000000003,-1.11,3.9780020111
2019-04-08 18:30:00,4.31,0.4385,4.3322490983,0.0,0.28850000000000003,0.28850000000000003,4.31,0.15,4.3126094189,3.8200000000000003,-0.8815000000000001,3.9203880229,0.0,0.28850000000000003,0.28850000000000003,3.8200000000000003,-1.17,3.9951595713
2019-04-08 19:00:00,4.31,0.47600000000000003,4.3362052534,0.0,0.28600000000000003,0.28600000000000003,4.31,0.19,4.3141859023,3.98,-0.854,4.0705916032,0.0,0.28600000000000003,0.28600000000000003,3.98,-1.1400000000000001,4.1400483089
2019-04-08 19:30:00,4.48,0.464,4.5039644759,0.0,0.274,0.274,4.48,0.19,4.4840272078,3.98,-0.866,4.0731260722,0.0,0.274,0.274,3.98,-1.1400000000000001,4.1400483089
2019-04-08 20:00:00,4.53,0.47600000000000003,4.5549397362,0.0,0.28600000000000003,0.28600000000000003,4.53,0.19,4.5339827966,4.04,-0.854,4.1292754812,0.0,0.28600000000000003,0.28600000000000003,4.04,-1.1400000000000001,4.1977613081
2019-04-08 20:30:00,4.66,0.511,4.6879335533,0.0,0.261,0.261,4.66,0.25,4.6667011903,4.15,-0.879,4.2420680098,0.0,0.261,0.261,4.15,-1.1400000000000001,4.3037309395
2019-04-08 21:00:00,4.66,0.49050000000000005,4.6857432975,0.0,0.24050000000000002,0.24050000000000002,4.66,0.25,4.6667011903,4.15,-0.8595,4.2380703451,0.0,0.24050000000000002,0.24050000000000002,4.15,-1.1,4.2933087473
2019-04-08 21:30:00,4.43,0.466,4.4544422771,0.0,0.296,0.296,4.43,0.17,4.433260651,3.96,-0.884,4.0574691619,0.0,0.296,0.296,3.96,-1.18,4.1320696993
2019-04-08 22:00:00,4.21,0.4655,4.2356570033,0.0,0.29550000000000004,0.29550000000000004,4.21,0.17,4.213430906,3.83,-0.8845000000000001,3.9308065648,0.0,0.29550000000000004,0.29550000000000004,3.83,-1.18,4.0076551748
2019-04-08 22:30:00,4.11,0.35050000000000003,4.1249182113,0.0,0.2605,0.2605,4.11,0.09,4.1109852834,3.75,-0.8295,3.8406471134,0.0,0.2605,0.2605,3.75,-1.09,3.9052016593000003
2019-04-08 23:00:00,3.91,0.36,3.9265379153,0.0,0.27,0.27,3.91,0.09,3.9110356685000003,3.44,-0.87,3.5483094566,0.0,0.27,0.27,3.44,-1.1400000000000001,3.6239757174
2019-04-08 23:30:00,3.81,0.41300000000000003,3.8323190107,0.0,0.183,0.183,3.81,0.23,3.8169359439,3.44,-0.9570000000000001,3.570637058,0.0,0.183,0.183,3.44,-1.1400000000000001,3.6239757174
2019-04-09 00:00:00,3.66,0.6235,3.7127284105,0.0,0.20350000000000001,0.20350000000000001,3.66,0.42,3.6840195439,3.23,-1.1665,3.4341843646,0.0,0.20350000000000001,0.20350000000000001,3.23,-1.37,3.5085324567000002
2019-04-09 00:30:00,3.66,0.9590000000000001,3.7835540171,0.0,0.149,0.149,3.66,0.81,3.7485597234,3.23,-1.491,3.5575245607,0.0,0.149,0.149,3.23,-1.6400000000000001,3.6224991373
2019-04-09 01:00:00,3.52,0.9510000000000001,3.6462036421,0.0,0.14100000000000001,0.14100000000000001,3.52,0.81,3.6119939092,3.18,-1.499,3.5155939754,0.0,0.14100000000000001,0.14100000000000001,3.18,-1.6400000000000001,3.5779882616
2019-04-09 01:30:00,3.33,0.8705,3.4418992214,0.0,0.2205,0.2205,3.33,0.65,3.3928454135,3.08,-1.4595,3.4083046005,0.0,0.2205,0.2205,3.08,-1.6800000000000002,3.5083899441
2019-04-09 02:00:00,3.33,0.857,3.4385097063,0.0,0.20700000000000002,0.20700000000000002,3.33,0.65,3.3928454135,3.13,-1.473,3.4592815728,0.0,0.20700000000000002,0.20700000000000002,3.13,-1.6800000000000002,3.5523654091
2019-04-09 02:30:00,3.33,0.873,3.4425323528,0.0,0.183,0.183,3.33,0.6900000000000001,3.4007352146,3.03,-1.457,3.3621048467,0.0,0.183,0.183,3.03,-1.6400000000000001,3.4453591975
2019-04-09 03:00:00,3.58,0.9095000000000001,3.6937230879,0.0,0.11950000000000001,0.11950000000000001,3.58,0.79,3.6661287484000002,2.94,-1.5205000000000002,3.3099124233,0.0,0.11950000000000001,0.11950000000000001,2.94,-1.6400000000000001,3.3664818431
2019-04-09 03:30:00,3.43,0.9570000000000001,3.5610039315,0.0,0.167,0.167,3.43,0.79,3.5198011307,2.94,-1.513,3.3064738015,0.0,0.167,0.167,2.94,-1.6800000000000002,3.3861482543
2019-04-09 04:00:00,3.52,1.301,3.7527324711,0.0,0.171,0.171,3.52,1.13,3.6969311598,2.84,-1.889,3.4108534123,0.0,0.171,0.171,2.84,-2.06,3.5084469499
2019-04-09 04:30:00,3.52,1.2725,3.742947535,0.0,0.14250000000000002,0.14250000000000002,3.52,1.13,3.6969311598,2.9,-1.8575,3.4438795348,0.0,0.14250000000000002,0.14250000000000002,2.9,-2.0,3.5227829908
2019-04-09 05:00:00,3.52,1.2795,3.7453331294,0.0,0.1495,0.1495,3.52,1.13,3.6969311598,2.9699999999999998,-1.8505,3.4993213985000002,0.0,0.1495,0.1495,2.9699999999999998,-2.0,3.5806284365
2019-04-09 05:30:00,3.52,1.2855,3.747387123,0.0,0.1555,0.1555,3.52,1.13,3.6969311598,2.9699999999999998,-1.8445,3.4961522064,0.0,0.1555,0.1555,2.9699999999999998,-2.0,3.5806284365
2019-04-09 06:00:00,3.62,1.319,3.8528120899,0.0,0.149,0.149,3.62,1.17,3.8043790558,3.27,-1.851,3.7575392214,0.0,0.149,0.149,3.27,-2.0,3.8331318788
2019-04-09 06:30:00,3.75,1.314,3.9735495467,0.0,0.194,0.194,3.75,1.12,3.9136811316,3.27,-1.806,3.7355770639,0.0,0.194,0.194,3.27,-2.0,3.8331318788
2019-04-09 07:00:00,3.66,1.254,3.8688649498,0.0,0.234,0.234,3.66,1.02,3.7994736478,3.48,-1.806,3.9207188116,0.0,0.234,0.234,3.48,-2.04,4.0338567154
2019-04-09 07:30:00,4.14,1.2429999999999999,4.3225743487,0.0,0.183,0.183,4.14,1.06,4.2735465365,3.6,-1.8170000000000002,4.0325536574,0.0,0.183,0.183,3.6,-2.0,4.1182520564
2019-04-09 08:00:00,3.64,1.278,3.8578341074,0.0,0.308,0.308,3.64,0.97,3.7670280063,3.49,-1.782,3.9186252691,0.0,0.308,0.308,3.49,-2.09,4.0679478856
2019-04-09 08:30:00,3.2,1.3599999999999999,3.4770102099,0.0,0.46,0.46,3.2,0.9,3.3241540277,2.85,-1.82,3.3815528977,0.0,0.46,0.46,2.85,-2.2800000000000002,3.6497808152999998
2019-04-09 09:00:00,3.95,1.3145,4.1629809332,0.0,0.2645,0.2645,3.95,1.05,4.0871750635,3.59,-1.7955,4.0139656513,0.0,0.2645,0.2645,3.59,-2.06,4.1390457838
2019-04-09 09:30:00,3.95,1.303,4.1593640139,0.0,0.153,0.153,3.95,1.15,4.1140004861,4.0,-1.7770000000000001,4.3769543064,0.0,0.153,0.153,4.0,-1.9300000000000002,4.4412723402
2019-04-09 10:00:00,3.8200000000000003,1.3355000000000001,4.0467221612,0.0,0.1855,0.1855,3.8200000000000003,1.15,3.9893483177,4.08,-1.8045,4.461235283,0.0,0.1855,0.1855,4.08,-1.99,4.5394382912
2019-04-09 10:30:00,3.7,1.384,3.9503741595,0.0,0.234,0.234,3.7,1.15,3.8745967532,4.13,-1.826,4.5156589774,0.0,0.234,0.234,4.13,-2.06,4.6152464723
2019-04-09 11:00:00,3.8,1.3705,4.0395878812,0.0,0.2205,0.2205,3.8,1.15,3.9702015062,4.02,-1.7995,4.4043842078,0.0,0.2205,0.2205,4.02,-2.02,4.4989776616
2019-04-09 11:30:00,4.0,1.3065,4.2079617691,0.0,0.1565,0.1565,4.0,1.15,4.1620307543,3.83,-1.7335,4.2040364235,0.0,0.1565,0.1565,3.83,-1.8900000000000001,4.2709483724
2019-04-09 12:00:00,3.87,1.351,4.0990365941,0.0,0.281,0.281,3.87,1.07,4.0151961347,3.88,-1.729,4.2478042563,0.0,0.281,0.281,3.88,-2.01,4.3697253918
2019-04-09 12:30:00,4.04,1.313,4.2480076507,0.0,0.243,0.243,4.04,1.07,4.1792941988,3.93,-1.767,4.3089661173,0.0,0.243,0.243,3.93,-2.01,4.4141816909
2019-04-09 13:00:00,4.38,1.3375,4.5796622419,0.0,0.1975,0.1975,4.38,1.1400000000000001,4.5259253198,3.51,-1.8125,3.950348877,0.0,0.1975,0.1975,3.51,-2.01,4.0447744066
2019-04-09 13:30:00,4.14,1.345,4.3530018378,0.0,0.245,0.245,4.14,1.1,4.2836433091,3.71,-1.8050000000000002,4.1257878036,0.0,0.245,0.245,3.71,-2.05,4.2387026317
2019-04-09 14:00:00,4.25,1.359,4.4619929404,0.0,0.219,0.219,4.25,1.1400000000000001,4.4002386299000005,3.71,-1.831,4.1372286618,0.0,0.219,0.219,3.71,-2.05,4.2387026317
2019-04-09 14:30:00,4.32,1.353,4.5269204764,0.0,0.213,0.213,4.32,1.1400000000000001,4.4678854059,3.59,-1.837,4.032699964,0.0,0.213,0.213,3.59,-2.05,4.1340778899
2019-04-09 15:00:00,4.38,1.351,4.5836231302,0.0,0.171,0.171,4.38,1.18,4.5361657818,3.59,-1.839,4.0336114091,0.0,0.171,0.171,3.59,-2.01,4.1143893836
2019-04-09 15:30:00,4.34,1.3425,4.5428962403,0.0,0.1625,0.1625,4.34,1.18,4.4975548913,3.64,-1.8475000000000001,4.0820161991,0.0,0.1625,0.1625,3.64,-2.01,4.1580885031
2019-04-09 16:00:00,4.49,1.3975,4.7024574692000005,0.0,0.2175,0.2175,4.49,1.18,4.6424670166,3.59,-1.7925,4.0126246087,0.0,0.2175,0.2175,3.59,-2.01,4.1143893836
2019-04-09 16:30:00,4.79,1.381,4.9851039107,0.0,0.161,0.161,4.79,1.22,4.9429242357,3.79,-1.7690000000000001,4.1825184997000004,0.0,0.161,0.161,3.79,-1.9300000000000002,4.2531165044
2019-04-09 17:00:00,4.34,1.3719999999999999,4.5517012204,0.0,0.222,0.222,4.34,1.15,4.4897772773,4.08,-1.798,4.4586100973,0.0,0.222,0.222,4.08,-2.02,4.5526695465
2019-04-09 17:30:00,4.13,1.3860000000000001,4.356362703,0.0,0.23600000000000002,0.23600000000000002,4.13,1.15,4.2871202456,4.4,-1.784,4.7479106984,0.0,0.23600000000000002,0.23600000000000002,4.4,-2.02,4.8415286842
2019-04-09 18:00:00,4.19,1.369,4.4079769736,0.0,0.269,0.269,4.19,1.1,4.3319856879,4.4,-1.8210000000000002,4.7619366858,0.0,0.269,0.269,4.4,-2.09,4.8711497616
2019-04-09 18:30:00,4.06,1.349,4.2782474216,0.0,0.319,0.319,4.06,1.03,4.1886155231,4.58,-1.811,4.9250503551,0.0,0.319,0.319,4.58,-2.13,5.0510691937
2019-04-09 19:00:00,4.38,1.373,4.5901556618,0.0,0.263,0.263,4.38,1.11,4.5184621278,4.54,-1.8170000000000002,4.8901011237,0.0,0.263,0.263,4.54,-2.08,4.9937961512
2019-04-09 19:30:00,4.58,1.337,4.7711601315,0.0,0.227,0.227,4.58,1.11,4.7125895217,4.34,-1.853,4.7190262767,0.0,0.227,0.227,4.34,-2.08,4.8126915546
2019-04-09 20:00:00,4.5,1.3725,4.7046526174,0.0,0.2625,0.2625,4.5,1.11,4.6348786392,4.43,-1.7775,4.7733013995,0.0,0.2625,0.2625,4.43,-2.04,4.8771405557000005
2019-04-09 20:30:00,4.83,1.3935,5.0270013179,0.0,0.2535,0.2535,4.83,1.1400000000000001,4.9627109527,4.19,-1.7865000000000002,4.5549623764,0.0,0.2535,0.2535,4.19,-2.04,4.6602253164
2019-04-09 21:00:00,5.18,1.3245,5.3466531821,0.0,0.2245,0.2245,5.18,1.1,5.29550753,3.7800000000000002,-1.7055,4.1469422771,0.0,0.2245,0.2245,3.7800000000000002,-1.9300000000000002,4.2442078176999996
2019-04-09 21:30:00,5.03,1.2845,5.1914198684,0.0,0.23450000000000001,0.23450000000000001,5.03,1.05,5.1384238829,3.66,-1.7255,4.0463502382,0.0,0.23450000000000001,0.23450000000000001,3.66,-1.96,4.1517707066
2019-04-09 22:00:00,4.27,1.286,4.4594501903,0.0,0.23600000000000002,0.23600000000000002,4.27,1.05,4.3972036569,3.94,-1.764,4.3168618231,0.0,0.23600000000000002,0.23600000000000002,3.94,-2.0,4.4185517989
2019-04-09 22:30:00,3.56,1.294,3.7878801459,0.0,0.244,0.244,3.56,1.05,3.7116168983,4.17,-1.796,4.540321134,0.0,0.244,0.244,4.17,-2.04,4.6422516089
2019-04-09 23:00:00,3.52,1.2925,3.749794161,0.0,0.24250000000000002,0.24250000000000002,3.52,1.05,3.6732682995,3.8,-1.7974999999999999,4.2036895996,0.0,0.24250000000000002,0.24250000000000002,3.8,-2.04,4.3129572221
2019-04-09 23:30:00,3.25,1.32,3.5078340896,0.0,0.27,0.27,3.25,1.05,3.4154062716,3.55,-1.83,3.9939203798,0.0,0.27,0.27,3.55,-2.1,4.1246211947
2019-04-10 00:00:00,2.74,1.3145,3.0389982313,0.0,0.4545,0.4545,2.74,0.86,2.8717938645,2.5,-1.8355000000000001,3.1014609864000002,0.0,0.4545,0.4545,2.5,-2.29,3.3902949724
2019-04-10 00:30:00,2.24,1.299,2.5894016683,0.0,0.549,0.549,2.24,0.75,2.3622235288,1.8900000000000001,-1.7810000000000001,2.5969329988,0.0,0.549,0.549,1.8900000000000001,-2.33,3.000166662
2019-04-10 01:00:00,2.7,1.3,2.9966648128,0.0,0.49,0.49,2.7,0.81,2.8188827574,2.33,-1.8399999999999999,2.9689223634,0.0,0.49,0.49,2.33,-2.33,3.2951176003000002
2019-04-10 01:30:00,2.89,1.2765,3.1593594683,0.0,0.3165,0.3165,2.89,0.96,3.0452750286,2.88,-1.8535,3.4248886478,0.0,0.3165,0.3165,2.88,-2.17,3.6060088741
2019-04-10 02:00:00,2.83,1.2885,3.1095228332,0.0,0.3285,0.3285,2.83,0.96,2.9883942176,2.88,-1.8415,3.4184093157,0.0,0.3285,0.3285,2.88,-2.17,3.6060088741
2019-04-10 02:30:00,2.89,1.304,3.1705702957,0.0,0.34400000000000003,0.34400000000000003,2.89,0.96,3.0452750286,2.88,-1.876,3.4371173969,0.0,0.34400000000000003,0.34400000000000003,2.88,-2.22,3.6363168179
2019-04-10 03:00:00,2.99,1.312,3.2651866715,0.0,0.352,0.352,2.99,0.96,3.1403343771,2.7800000000000002,-1.8679999999999999,3.3493020168,0.0,0.352,0.352,2.7800000000000002,-2.22,3.557639667
2019-04-10 03:30:00,2.99,1.256,3.2430905014,0.0,0.256,0.256,2.99,1.0,3.1527924131,2.86,-1.834,3.3975220382,0.0,0.256,0.256,2.86,-2.09,3.5422732814
2019-04-10 04:00:00,2.9,1.2850000000000001,3.1719434106,0.0,0.34500000000000003,0.34500000000000003,2.9,0.9400000000000001,3.0485406345,2.75,-1.855,3.3171561615,0.0,0.34500000000000003,0.34500000000000003,2.75,-2.2,3.5217183306
2019-04-10 04:30:00,3.03,1.295,3.2951365677,0.0,0.255,0.255,3.03,1.04,3.2035136959,2.86,-1.865,3.4143557225,0.0,0.255,0.255,2.86,-2.12,3.5600561793
2019-04-10 05:00:00,2.9699999999999998,1.287,3.2368609794,0.0,0.247,0.247,2.9699999999999998,1.04,3.1468237955,2.93,-1.873,3.477503271,0.0,0.247,0.247,2.93,-2.12,3.6165314875
2019-04-10 05:30:00,2.88,1.2745,3.1494047453,0.0,0.3645,0.3645,2.88,0.91,3.0203476621,2.93,-1.8555000000000001,3.4681090309,0.0,0.3645,0.3645,2.93,-2.22,3.6760440694
2019-04-10 06:00:00,3.13,1.2735,3.3791570325,0.0,0.28350000000000003,0.28350000000000003,3.13,0.99,3.2828341414,3.06,-1.8065,3.5534549737,0.0,0.28350000000000003,0.28350000000000003,3.06,-2.09,3.7056308505
2019-04-10 06:30:00,3.26,1.2595,3.4948448106,0.0,0.3295,0.3295,3.26,0.93,3.3900589965,3.06,-1.7605,3.5302918081,0.0,0.3295,0.3295,3.06,-2.09,3.7056308505
2019-04-10 07:00:00,3.31,1.28,3.5488730606,0.0,0.42,0.42,3.31,0.86,3.4198976593,3.3,-1.78,3.7494532935000002,0.0,0.42,0.42,3.3,-2.2,3.966106403
2019-04-10 07:30:00,3.59,1.2925,3.8155807225,0.0,0.3725,0.3725,3.59,0.92,3.7060086346,3.6,-1.7375,3.9973624116,0.0,0.3725,0.3725,3.6,-2.11,4.1727808473
2019-04-10 08:00:00,3.87,1.287,4.0783904914,0.0,0.317,0.317,3.87,0.97,3.989711769,3.6,-1.7930000000000001,4.0217967378,0.0,0.317,0.317,3.6,-2.11,4.1727808473
2019-04-10 08:30:00,3.56,1.2810000000000001,3.7834588672000002,0.0,0.311,0.311,3.56,0.97,3.6897831915,3.98,-1.7389999999999999,4.3433306344,0.0,0.311,0.311,3.98,-2.05,4.4769297515
2019-04-10 09:00:00,3.51,1.316,3.7485938697,0.0,0.276,0.276,3.51,1.04,3.6608332385,4.03,-1.704,4.3754446631,0.0,0.276,0.276,4.03,-1.98,4.4901336283
2019-04-10 09:30:00,3.7,1.329,3.9314426105,0.0,0.159,0.159,3.7,1.17,3.8805798536,4.1,-1.721,4.4465538342,0.0,0.159,0.159,4.1,-1.88,4.5104766932
2019-04-10 10:00:00,3.7,1.302,3.9223977361,0.0,0.062,0.062,3.7,1.24,3.9022557579,4.1,-1.738,4.4531611244,0.0,0.062,0.062,4.1,-1.8,4.4777226354
2019-04-10 10:30:00,3.7,1.3335,3.9329660881,0.0,0.0935,0.0935,3.7,1.24,3.9022557579,4.1,-1.7065000000000001,4.4409618609,0.0,0.0935,0.0935,4.1,-1.8,4.4777226354
2019-04-10 11:00:00,3.5700000000000003,1.319,3.8058719106,0.0,0.079,0.079,3.5700000000000003,1.24,3.7792194961,4.1,-1.721,4.4465538342,0.0,0.079,0.079,4.1,-1.8,4.4777226354
2019-04-10 11:30:00,3.64,1.341,3.8791598317,0.0,0.101,0.101,3.64,1.24,3.8454128517,4.04,-1.7389999999999999,4.3983770871,0.0,0.101,0.101,4.04,-1.8399999999999999,4.4392792208
2019-04-10 12:00:00,3.77,1.361,4.0081443337,0.0,0.081,0.081,3.77,1.28,3.9813691112000003,3.81,-1.759,4.1964486176,0.0,0.081,0.081,3.81,-1.8399999999999999,4.2310400613
2019-04-10 12:30:00,3.77,1.387,4.0170472987,0.0,0.107,0.107,3.77,1.28,3.9813691112000003,3.74,-1.843,4.1694422888,0.0,0.107,0.107,3.74,-1.9500000000000002,4.2178311962
2019-04-10 13:00:00,3.77,1.3645,4.0093341405,0.0,0.0845,0.0845,3.77,1.28,3.9813691112000003,3.74,-1.8655,4.1794365948,0.0,0.0845,0.0845,3.74,-1.9500000000000002,4.2178311962
2019-04-10 13:30:00,3.7199999999999998,1.342,3.9546635761,0.0,0.062,0.062,3.7199999999999998,1.28,3.9340564307,3.66,-1.888,4.1182695395,0.0,0.062,0.062,3.66,-1.9500000000000002,4.147059199
2019-04-10 14:00:00,3.62,1.375,3.8723410232,0.0,0.125,0.125,3.62,1.25,3.8297388945,3.51,-1.885,3.9841341594,0.0,0.125,0.125,3.51,-2.01,4.0447744066
2019-04-10 14:30:00,3.62,1.373,3.8716313099,0.0,0.073,0.073,3.62,1.3,3.8463489181,3.51,-1.897,3.9898256854,0.0,0.073,0.073,3.51,-1.97,4.0250465836
2019-04-10 15:00:00,3.67,1.439,3.9420325975,0.0,0.099,0.099,3.67,1.34,3.9069809316,3.51,-1.871,3.9775295096,0.0,0.099,0.099,3.51,-1.97,4.0250465836
2019-04-10 15:30:00,3.9,1.45,4.1608292443,0.0,0.04,0.04,3.9,1.4100000000000001,4.147059199,3.59,-1.85,4.0386383844000004,0.0,0.04,0.04,3.59,-1.8900000000000001,4.0571172031
2019-04-10 16:00:00,4.04,1.2615,4.2323731227,0.0,0.051500000000000004,0.051500000000000004,4.04,1.21,4.2173095689,3.71,-1.6684999999999999,4.0679223505,0.0,0.051500000000000004,0.051500000000000004,3.71,-1.72,4.0893153461
2019-04-10 16:30:00,4.1,0.975,4.2143356535,0.0,0.085,0.085,4.1,0.89,4.1954856691,3.86,-1.345,4.0876184998,0.0,0.085,0.085,3.86,-1.43,4.1163697599
2019-04-10 17:00:00,4.2,0.9065000000000001,4.2967129588,0.0,0.0465,0.0465,4.2,0.86,4.2871435712,3.86,-1.3835,4.1004478109,0.0,0.0465,0.0465,3.86,-1.43,4.1163697599
2019-04-10 17:30:00,4.15,0.9255,4.2519466424,0.0,0.1355,0.1355,4.15,0.79,4.2245236418,3.79,-1.3945,4.0384068951,0.0,0.1355,0.1355,3.79,-1.53,4.0871750635
2019-04-10 18:00:00,4.25,0.913,4.3469608924,0.0,0.123,0.123,4.25,0.79,4.3228000185,3.85,-1.407,4.0990424492,0.0,0.123,0.123,3.85,-1.53,4.142873399
2019-04-10 18:30:00,4.25,0.918,4.3480137994,0.0,0.128,0.128,4.25,0.79,4.3228000185,3.92,-1.442,4.1768126604,0.0,0.128,0.128,3.92,-1.57,4.2227123984
2019-04-10 19:00:00,4.31,0.926,4.4083529804,0.0,0.136,0.136,4.31,0.79,4.3818032818,4.08,-1.434,4.324668311,0.0,0.136,0.136,4.08,-1.57,4.3716472868
2019-04-10 19:30:00,4.31,0.92,4.4070965499,0.0,0.13,0.13,4.31,0.79,4.3818032818,4.18,-1.44,4.4210858395,0.0,0.13,0.13,4.18,-1.57,4.4651203791
2019-04-10 20:00:00,4.37,0.968,4.4759271665,0.0,0.108,0.108,4.37,0.86,4.4538185863,4.41,-1.412,4.6305338785,0.0,0.108,0.108,4.41,-1.52,4.6646007332
2019-04-10 20:30:00,4.46,0.9595,4.5620434292,0.0,0.0995,0.0995,4.46,0.86,4.5421580774,4.49,-1.3805,4.6974333683000005,0.0,0.0995,0.0995,4.49,-1.48,4.7276315423
2019-04-10 21:00:00,4.58,0.988,4.6853542022,0.0,0.128,0.128,4.58,0.86,4.6600429183,4.36,-1.3820000000000001,4.573786615,0.0,0.128,0.128,4.36,-1.51,4.6140762889
2019-04-10 21:30:00,4.5,1.0015,4.6100978569,0.0,0.061500000000000006,0.061500000000000006,4.5,0.9400000000000001,4.5971295392,4.29,-1.4485000000000001,4.5279412816,0.0,0.061500000000000006,0.061500000000000006,4.29,-1.51,4.5479885664
2019-04-10 22:00:00,4.3,0.9410000000000001,4.4017588530000005,0.0,0.171,0.171,4.3,0.77,4.3683978757,3.94,-1.399,4.1810047835,0.0,0.171,0.171,3.94,-1.57,4.2412851826
2019-04-10 22:30:00,4.2,0.9275,4.3011924219,0.0,0.0975,0.0975,4.2,0.8300000000000001,4.2812264598,3.76,-1.4025,4.0130544788,0.0,0.0975,0.0975,3.76,-1.5,4.0481600759
2019-04-10 23:00:00,3.96,0.9135000000000001,4.0639983083,0.0,0.0835,0.0835,3.96,0.8300000000000001,4.046047454,3.61,-1.4165,3.8779598051,0.0,0.0835,0.0835,3.61,-1.5,3.9092326613
2019-04-10 23:30:00,3.6,0.872,3.7041036703,0.0,0.14200000000000002,0.14200000000000002,3.6,0.73,3.6732682995,3.43,-1.408,3.7077437883,0.0,0.14200000000000002,0.14200000000000002,3.43,-1.55,3.7639606799000003
2019-04-11 00:00:00,3.48,0.854,3.5832549449,0.0,0.124,0.124,3.48,0.73,3.5557418354,3.3,-1.426,3.5949236431,0.0,0.124,0.124,3.3,-1.55,3.6458880948
2019-04-11 00:30:00,3.55,0.892,3.6603502565,0.0,0.10200000000000001,0.10200000000000001,3.55,0.79,3.6368392871,3.15,-1.448,3.4668723657,0.0,0.10200000000000001,0.10200000000000001,3.15,-1.55,3.5106979363
2019-04-11 01:00:00,3.43,0.8525,3.5343537245,0.0,0.0625,0.0625,3.43,0.79,3.5198011307,3.15,-1.4475,3.4666635617,0.0,0.0625,0.0625,3.15,-1.51,3.4932220084
2019-04-11 01:30:00,3.37,0.885,3.4842682159000002,0.0,0.135,0.135,3.37,0.75,3.4524484066,3.03,-1.455,3.361238611,0.0,0.135,0.135,3.03,-1.5899999999999999,3.4218416094
2019-04-11 02:00:00,3.37,0.8885000000000001,3.4851588558,0.0,0.08850000000000001,0.08850000000000001,3.37,0.8,3.4636541398,3.09,-1.4515,3.4139350096,0.0,0.08850000000000001,0.08850000000000001,3.09,-1.54,3.4524918537
2019-04-11 02:30:00,3.37,0.882,3.4835074279000002,0.0,0.082,0.082,3.37,0.8,3.4636541398,3.09,-1.458,3.4167036746,0.0,0.082,0.082,3.09,-1.54,3.4524918537
2019-04-11 03:00:00,3.27,0.8465,3.3777895509,0.0,0.1265,0.1265,3.27,0.72,3.3483279409,3.06,-1.4535,3.3876632433,0.0,0.1265,0.1265,3.06,-1.58,3.4438350715
2019-04-11 03:30:00,3.37,0.87,3.4804884715,0.0,0.08,0.08,3.37,0.79,3.461358115,2.98,-1.5,3.336225412,0.0,0.08,0.08,2.98,-1.58,3.37295123
2019-04-11 04:00:00,3.37,0.9055000000000001,3.489531523,0.0,0.1155,0.1155,3.37,0.79,3.461358115,2.9,-1.4645000000000001,3.248809051,0.0,0.1155,0.1155,2.9,-1.58,3.3024839137
2019-04-11 04:30:00,3.27,0.8875000000000001,3.3882969542,0.0,0.14750000000000002,0.14750000000000002,3.27,0.74,3.3526854908,2.83,-1.4825,3.1947936162,0.0,0.14750000000000002,0.14750000000000002,2.83,-1.63,3.2658536403
2019-04-11 05:00:00,3.27,0.8485,3.3782913211,0.0,0.1085,0.1085,3.27,0.74,3.3526854908,2.98,-1.4515,3.3147024376,0.0,0.1085,0.1085,2.98,-1.56,3.3636289926
2019-04-11 05:30:00,3.27,0.8705,3.3838839002,0.0,0.1305,0.1305,3.27,0.74,3.3526854908,2.98,-1.4295,3.305127872,0.0,0.1305,0.1305,2.98,-1.56,3.3636289926
2019-04-11 06:00:00,3.36,0.8825000000000001,3.4739611757,0.0,0.14250000000000002,0.14250000000000002,3.36,0.74,3.440523216,3.1,-1.4175,3.40871035,0.0,0.14250000000000002,0.14250000000000002,3.1,-1.56,3.4703890272
2019-04-11 06:30:00,3.54,0.906,3.6540985208,0.0,0.166,0.166,3.54,0.74,3.6165176621,3.26,-1.464,3.5736390416,0.0,0.166,0.166,3.26,-1.63,3.6447908033000003
2019-04-11 07:00:00,3.65,0.923,3.764894288,0.0,0.183,0.183,3.65,0.74,3.7242583154,3.43,-1.447,3.7227287035,0.0,0.183,0.183,3.43,-1.63,3.7976045081
2019-04-11 07:30:00,3.92,0.9570000000000001,4.0351268877,0.0,0.217,0.217,3.92,0.74,3.9892355157,3.65,-1.413,3.9139582267,0.0,0.217,0.217,3.65,-1.63,3.9974241706
2019-04-11 08:00:00,3.92,0.9215000000000001,4.0268551315,0.0,0.2315,0.2315,3.92,0.6900000000000001,3.9802638104,3.65,-1.3985,3.9087468899999998,0.0,0.2315,0.2315,3.65,-1.63,3.9974241706
2019-04-11 08:30:00,4.03,0.9535,4.141263364,0.0,0.1835,0.1835,4.03,0.77,4.1029014124,3.71,-1.4465,3.9820173593,0.0,0.1835,0.1835,3.71,-1.63,4.052283307
2019-04-11 09:00:00,4.03,0.9695,4.1449765078,0.0,0.1095,0.1095,4.03,0.86,4.1207402248,3.77,-1.3905,4.018257116,0.0,0.1095,0.1095,3.77,-1.5,4.0574499381
2019-04-11 09:30:00,3.95,0.9845,4.0708402388,0.0,0.1245,0.1245,3.95,0.86,4.0425363326,3.84,-1.3755,4.0789214567,0.0,0.1245,0.1245,3.84,-1.5,4.1225720127
2019-04-11 10:00:00,3.95,1.0125,4.0777023248,0.0,0.1125,0.1125,3.95,0.9,4.0512343798,3.84,-1.3875,4.0829837435,0.0,0.1125,0.1125,3.84,-1.5,4.1225720127
2019-04-11 10:30:00,3.95,1.04,4.0846174852,0.0,0.14,0.14,3.95,0.9,4.0512343798,3.71,-1.4,3.9653625307,0.0,0.14,0.14,3.71,-1.54,4.0169266859
2019-04-11 11:00:00,3.89,1.0215,4.0218854099,0.0,0.12150000000000001,0.12150000000000001,3.89,0.9,3.9927559405,3.63,-1.4185,3.8973121828,0.0,0.12150000000000001,0.12150000000000001,3.63,-1.54,3.9431586324000003
2019-04-11 11:30:00,3.83,1.037,3.9679048628,0.0,0.137,0.137,3.83,0.9,3.9343233217,3.63,-1.403,3.8916974446,0.0,0.137,0.137,3.63,-1.54,3.9431586324000003
2019-04-11 12:00:00,3.92,1.0145,4.0491493242,0.0,0.0645,0.0645,3.92,0.9500000000000001,4.0334724494,3.63,-1.4755,3.91841808,0.0,0.0645,0.0645,3.63,-1.54,3.9431586324000003
