Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-11 12:30:00,3.92,1.011,4.0482738297,0.0,0.061,0.061,3.92,0.9500000000000001,4.0334724494,3.58,-1.439,3.8583832106,0.0,0.061,0.061,3.58,-1.5,3.8815460837
2019-04-11 13:00:00,3.92,0.997,4.0448002423,0.0,0.047,0.047,3.92,0.9500000000000001,4.0334724494,3.58,-1.453,3.8636264053,0.0,0.047,0.047,3.58,-1.5,3.8815460837
2019-04-11 13:30:00,3.92,0.966,4.0372708604,0.0,0.016,0.016,3.92,0.9500000000000001,4.0334724494,3.58,-1.484,3.875391077,0.0,0.016,0.016,3.58,-1.5,3.8815460837
2019-04-11 14:00:00,3.81,1.037,3.948603424,0.0,0.08700000000000001,0.08700000000000001,3.81,0.9500000000000001,3.9266525184,3.44,-1.413,3.7188935182,0.0,0.08700000000000001,0.08700000000000001,3.44,-1.5,3.7528122788
2019-04-11 14:30:00,3.95,1.0505,4.0873035427,0.0,-0.0195,0.0195,3.95,1.07,4.0923587331,3.49,-1.4295,3.771414887,0.0,-0.0195,0.0195,3.49,-1.4100000000000001,3.7640669495
2019-04-11 15:00:00,3.95,1.028,4.0815786162,0.0,-0.042,0.042,3.95,1.07,4.0923587331,3.49,-1.452,3.7800005291,0.0,-0.042,0.042,3.49,-1.4100000000000001,3.7640669495
2019-04-11 15:30:00,4.01,1.055,4.146459333,0.0,-0.015,0.015,4.01,1.07,4.1503011939,3.49,-1.425,3.7697115274,0.0,-0.015,0.015,3.49,-1.4100000000000001,3.7640669495
2019-04-11 16:00:00,4.08,0.997,4.2000486902,0.0,0.017,0.017,4.08,0.98,4.1960457576,3.54,-1.393,3.8042146364000002,0.0,0.017,0.017,3.54,-1.4100000000000001,3.8104724117
2019-04-11 16:30:00,4.25,0.972,4.3597343956,0.0,-0.008,0.008,4.25,0.98,4.3615249627,3.68,-1.3780000000000001,3.9295399222,0.0,-0.008,0.008,3.68,-1.37,3.9267416518
2019-04-11 17:00:00,4.34,0.8975000000000001,4.4318287704,0.0,-0.0825,0.0825,4.34,0.98,4.449269603,3.79,-1.4525000000000001,4.0587998534,0.0,-0.0825,0.0825,3.79,-1.37,4.0300124069
2019-04-11 17:30:00,4.34,0.935,4.439574867,0.0,0.035,0.035,4.34,0.9,4.4323357274,3.79,-1.455,4.0596951856,0.0,0.035,0.035,3.79,-1.49,4.0723703171
2019-04-11 18:00:00,4.48,0.962,4.5821222157,0.0,-0.078,0.078,4.48,1.04,4.5991303526,3.9,-1.488,4.1742237602,0.0,-0.078,0.078,3.9,-1.4100000000000001,4.147059199
2019-04-11 18:30:00,4.65,0.9975,4.7557866069,0.0,-0.0425,0.0425,4.65,1.04,4.7648819503,4.05,-1.4525000000000001,4.3025871577,0.0,-0.0425,0.0425,4.05,-1.4100000000000001,4.2884262848
2019-04-11 19:00:00,4.7,0.9835,4.8017988556,0.0,-0.0565,0.0565,4.7,1.04,4.8136888142,4.05,-1.4665,4.3073335429,0.0,-0.0565,0.0565,4.05,-1.4100000000000001,4.2884262848
2019-04-11 19:30:00,4.7,0.9420000000000001,4.7934709762,0.0,-0.028,0.028,4.7,0.97,4.7990519897,4.1,-1.438,4.3448640945,0.0,-0.028,0.028,4.1,-1.4100000000000001,4.335677571
2019-04-11 20:00:00,4.83,0.9570000000000001,4.9238957138,0.0,-0.093,0.093,4.83,1.05,4.9428129643,4.2,-1.443,4.4409738797,0.0,-0.093,0.093,4.2,-1.35,4.411632351
2019-04-11 20:30:00,4.91,0.922,4.99581665,0.0,-0.038,0.038,4.91,0.96,5.0029691184,4.28,-1.348,4.4872601886,0.0,-0.038,0.038,4.28,-1.31,4.4759915103
2019-04-11 21:00:00,4.95,0.9075000000000001,5.0325,0.0,-0.052500000000000005,0.052500000000000005,4.95,0.96,5.0422316488,4.28,-1.3225,4.4796658637,0.0,-0.052500000000000005,0.052500000000000005,4.28,-1.27,4.4644484542
2019-04-11 21:30:00,4.85,0.8635,4.9262696079,0.0,-0.0965,0.0965,4.85,0.96,4.9440974909,4.21,-1.3665,4.4262198601,0.0,-0.0965,0.0965,4.21,-1.27,4.3973855869000005
2019-04-11 22:00:00,4.62,0.8855000000000001,4.7040950511,0.0,-0.0245,0.0245,4.62,0.91,4.7087684165,4.01,-1.3845,4.2422800768,0.0,-0.0245,0.0245,4.01,-1.3599999999999999,4.2343476475
2019-04-11 22:30:00,4.33,0.896,4.4217322397,0.0,-0.014,0.014,4.33,0.91,4.4245903765,3.77,-1.4140000000000001,4.0264495526,0.0,-0.014,0.014,3.77,-1.4,4.0215544258
2019-04-11 23:00:00,4.06,0.844,4.146798283,0.0,0.004,0.004,4.06,0.84,4.1459860106,3.59,-1.396,3.8518717528,0.0,0.004,0.004,3.59,-1.4,3.853323241
2019-04-11 23:30:00,3.8200000000000003,0.855,3.914514657,0.0,0.055,0.055,3.8200000000000003,0.8,3.9028707383,3.4,-1.385,3.6712702162,0.0,0.055,0.055,3.4,-1.44,3.6923705123
2019-04-12 00:00:00,3.7199999999999998,0.937,3.8361919921,0.0,0.007,0.007,3.7199999999999998,0.93,3.8344882318,3.27,-1.5030000000000001,3.5988760746,0.0,0.007,0.007,3.27,-1.51,3.6018051030000002
2019-04-12 00:30:00,3.63,0.904,3.7408710216000003,0.0,-0.026000000000000002,0.026000000000000002,3.63,0.93,3.7472389836,3.27,-1.476,3.5876839326,0.0,-0.026000000000000002,0.026000000000000002,3.27,-1.45,3.5770658367
2019-04-12 01:00:00,3.51,0.892,3.6215692731,0.0,-0.038,0.038,3.51,0.93,3.6311155311,3.12,-1.488,3.4566666024,0.0,-0.038,0.038,3.12,-1.45,3.4404796177
2019-04-12 01:30:00,3.51,0.902,3.6240452536000003,0.0,-0.028,0.028,3.51,0.93,3.6311155311,3.07,-1.478,3.4072546133,0.0,-0.028,0.028,3.07,-1.45,3.3952024976
2019-04-12 02:00:00,3.45,0.862,3.5560573674000002,0.0,-0.018000000000000002,0.018000000000000002,3.45,0.88,3.560463453,3.07,-1.468,3.4029287386,0.0,-0.018000000000000002,0.018000000000000002,3.07,-1.45,3.3952024976
2019-04-12 02:30:00,3.42,0.847,3.523323573,0.0,-0.033,0.033,3.42,0.88,3.5314019879,3.07,-1.483,3.4094264914,0.0,-0.033,0.033,3.07,-1.45,3.3952024976
2019-04-12 03:00:00,3.36,0.864,3.4693077119,0.0,0.024,0.024,3.36,0.84,3.4634087255,2.99,-1.516,3.3523657318,0.0,0.024,0.024,2.99,-1.54,3.3632870826
2019-04-12 03:30:00,3.41,0.865,3.5180001421,0.0,-0.005,0.005,3.41,0.87,3.519232871,2.91,-1.545,3.2947116718,0.0,-0.005,0.005,2.91,-1.54,3.2923699671
2019-04-12 04:00:00,3.41,0.8845000000000001,3.5228454763,0.0,0.0145,0.0145,3.41,0.87,3.519232871,2.91,-1.5255,3.2856126141,0.0,0.0145,0.0145,2.91,-1.54,3.2923699671
2019-04-12 04:30:00,3.25,0.865,3.363142132,0.0,-0.005,0.005,3.25,0.87,3.3644316013,3.06,-1.475,3.3969434791,0.0,-0.005,0.005,3.06,-1.47,3.3947753976
2019-04-12 05:00:00,3.38,0.8865000000000001,3.4943214291,0.0,-0.0235,0.0235,3.38,0.91,3.5003571246,3.02,-1.4935,3.3691159449,0.0,-0.0235,0.0235,3.02,-1.47,3.3587646539
2019-04-12 05:30:00,3.55,0.893,3.6605940775,0.0,-0.017,0.017,3.55,0.91,3.6647783016,2.9699999999999998,-1.487,3.3214558555,0.0,-0.017,0.017,2.9699999999999998,-1.47,3.3138799013
2019-04-12 06:00:00,3.77,0.8975000000000001,3.8753588544,0.0,-0.0625,0.0625,3.77,0.96,3.8903084711,3.05,-1.4825,3.3912101454,0.0,-0.0625,0.0625,3.05,-1.42,3.3643572937
2019-04-12 06:30:00,3.84,0.9265,3.9501901537,0.0,-0.0035,0.0035,3.84,0.93,3.9510125285,3.14,-1.4835,3.4728046663,0.0,-0.0035,0.0035,3.14,-1.48,3.4713109915
2019-04-12 07:00:00,4.08,0.9590000000000001,4.1911908809,0.0,0.029,0.029,4.08,0.93,4.184650523,3.29,-1.451,3.5957615327,0.0,0.029,0.029,3.29,-1.48,3.6075615033
2019-04-12 07:30:00,4.34,0.9430000000000001,4.4412665986,0.0,0.083,0.083,4.34,0.86,4.4243869632,3.49,-1.397,3.7592165406999998,0.0,0.083,0.083,3.49,-1.48,3.7908442331
2019-04-12 08:00:00,4.39,0.9455,4.4906647893,0.0,0.0855,0.0855,4.39,0.86,4.4734438635,3.56,-1.4845000000000002,3.857115535,0.0,0.0855,0.0855,3.56,-1.57,3.8908225351
2019-04-12 08:30:00,4.47,0.9385,4.5674590584,0.0,-0.0115,0.0115,4.47,0.9500000000000001,4.5698358833,3.73,-1.4515,4.0024682697,0.0,-0.0115,0.0115,3.73,-1.44,3.9983121439
2019-04-12 09:00:00,4.47,0.9470000000000001,4.5692131708,0.0,-0.053,0.053,4.47,1.0,4.58049124,3.8200000000000003,-1.453,4.0870048936,0.0,-0.053,0.053,3.8200000000000003,-1.4,4.0684640837
2019-04-12 09:30:00,4.42,0.961,4.5232644185,0.0,-0.039,0.039,4.42,1.0,4.5317104938,3.86,-1.439,4.119504946,0.0,-0.039,0.039,3.86,-1.4,4.1060443251
2019-04-12 10:00:00,3.74,0.984,3.8672801812,0.0,0.234,0.234,3.74,0.75,3.8144593326000003,3.32,-1.4060000000000001,3.6054453262,0.0,0.234,0.234,3.32,-1.6400000000000001,3.7029717795
2019-04-12 10:30:00,3.93,0.9765,4.0495002469,0.0,0.2265,0.2265,3.93,0.75,4.0009248931,3.52,-1.4135,3.7932021104,0.0,0.2265,0.2265,3.52,-1.6400000000000001,3.8832975678
2019-04-12 11:00:00,4.0,0.965,4.1147569795,0.0,0.145,0.145,4.0,0.8200000000000001,4.0831850313,3.75,-1.385,3.9975898989000003,0.0,0.145,0.145,3.75,-1.53,4.0501111096
2019-04-12 11:30:00,4.18,0.9580000000000001,4.28837545,0.0,0.048,0.048,4.18,0.91,4.2779083674,3.86,-1.392,4.103323531,0.0,0.048,0.048,3.86,-1.44,4.1198543664
2019-04-12 12:00:00,4.18,0.9765,4.2925461267,0.0,0.17650000000000002,0.17650000000000002,4.18,0.8,4.2558665393,3.66,-1.4135,3.9234655918,0.0,0.17650000000000002,0.17650000000000002,3.66,-1.5899999999999999,3.9904511022999998
2019-04-12 12:30:00,4.42,0.967,4.5245429603,0.0,0.027,0.027,4.42,0.9400000000000001,4.5188494111,3.86,-1.403,4.1070681757,0.0,0.027,0.027,3.86,-1.43,4.1163697599
2019-04-12 13:00:00,4.2,0.9975,4.3168282627,0.0,0.0575,0.0575,4.2,0.9400000000000001,4.3039052034,3.65,-1.4125,3.9137777466,0.0,0.0575,0.0575,3.65,-1.47,3.9348951701
2019-04-12 13:30:00,4.06,1.01,4.1837423439,0.0,0.07,0.07,4.06,0.9400000000000001,4.1673972693,3.69,-1.44,3.9610225952,0.0,0.07,0.07,3.69,-1.51,3.9870038876000002
2019-04-12 14:00:00,3.94,0.9510000000000001,4.0531470489,0.0,0.011,0.011,3.94,0.9400000000000001,4.0505802054,3.75,-1.419,4.0094963524,0.0,0.011,0.011,3.75,-1.43,4.0134025465
2019-04-12 14:30:00,3.87,0.974,3.9906861565,0.0,0.034,0.034,3.87,0.9400000000000001,3.9825243251,3.69,-1.396,3.9452396632,0.0,0.034,0.034,3.69,-1.43,3.9573981351
2019-04-12 15:00:00,3.87,0.9995,3.996986396,0.0,0.0195,0.0195,3.87,0.98,3.9921548066,3.87,-1.4105,4.119030256,0.0,0.0195,0.0195,3.87,-1.43,4.125748417
2019-04-12 15:30:00,3.84,0.965,3.9593970500999998,0.0,0.035,0.035,3.84,0.93,3.9510125285,3.8200000000000003,-1.395,4.0667462424,0.0,0.035,0.035,3.8200000000000003,-1.43,4.0788846515
2019-04-12 16:00:00,3.89,0.8925000000000001,3.9910720678000002,0.0,0.07250000000000001,0.07250000000000001,3.89,0.8200000000000001,3.9754873915,3.79,-1.2775,3.9995132516,0.0,0.07250000000000001,0.07250000000000001,3.79,-1.35,4.0232573867
2019-04-12 16:30:00,4.04,0.878,4.1343057458,0.0,0.138,0.138,4.04,0.74,4.1072131671,3.79,-1.262,3.9945893406,0.0,0.138,0.138,3.79,-1.4,4.0403093941
2019-04-12 17:00:00,4.18,0.808,4.2573775966,0.0,0.068,0.068,4.18,0.74,4.2449970554,3.85,-1.272,4.054686671,0.0,0.068,0.068,3.85,-1.34,4.0765303875
2019-04-12 17:30:00,4.23,0.8715,4.3188438557,0.0,0.0815,0.0815,4.23,0.79,4.3031383896,4.0,-1.3485,4.2211908569,0.0,0.0815,0.0815,4.0,-1.43,4.2479289071
2019-04-12 18:00:00,4.36,0.9065000000000001,4.4532395231,0.0,0.08650000000000001,0.08650000000000001,4.36,0.8200000000000001,4.4364400142000004,4.0,-1.4135,4.2424028863,0.0,0.08650000000000001,0.08650000000000001,4.0,-1.5,4.2720018727
2019-04-12 18:30:00,4.49,0.9015000000000001,4.5796072157,0.0,0.0815,0.0815,4.49,0.8200000000000001,4.5642633579,4.08,-1.4185,4.3195534781,0.0,0.0815,0.0815,4.08,-1.5,4.3469989648
2019-04-12 19:00:00,4.6,0.3985,4.6172288496,0.0,0.0385,0.0385,4.6,0.36,4.6140654525,4.26,-0.8815000000000001,4.3502462287,0.0,0.0385,0.0385,4.26,-0.92,4.358210642
2019-04-12 19:30:00,4.5,0.307,4.5104599544,0.0,0.047,0.047,4.5,0.26,4.507504853,4.26,-0.8230000000000001,4.3387704479,0.0,0.047,0.047,4.26,-0.87,4.3479305422
2019-04-12 20:00:00,4.41,0.35550000000000004,4.4243056235000005,0.0,0.0955,0.0955,4.41,0.26,4.4176577504,4.31,-0.8145,4.3862866128,0.0,0.0955,0.0955,4.31,-0.91,4.4050198637
2019-04-12 20:30:00,4.62,0.362,4.6341605497,0.0,0.052000000000000005,0.052000000000000005,4.62,0.31,4.6303887526,4.44,-0.808,4.5129218916,0.0,0.052000000000000005,0.052000000000000005,4.44,-0.86,4.5225214206
2019-04-12 21:00:00,4.62,0.385,4.6360139128,0.0,0.075,0.075,4.62,0.31,4.6303887526,4.4,-0.785,4.4694770388,0.0,0.075,0.075,4.4,-0.86,4.4832577441
2019-04-12 21:30:00,4.48,0.357,4.4942017089,0.0,0.137,0.137,4.48,0.22,4.485398533,4.2,-0.803,4.2760740171,0.0,0.137,0.137,4.2,-0.9400000000000001,4.3039052034
2019-04-12 22:00:00,4.38,0.34550000000000003,4.3936056093,0.0,0.0055000000000000005,0.0055000000000000005,4.38,0.34,4.3931765273,4.2,-0.8345,4.282101149,0.0,0.0055000000000000005,0.0055000000000000005,4.2,-0.84,4.2831763914
2019-04-12 22:30:00,4.19,0.3225,4.2023929195,0.0,0.1325,0.1325,4.19,0.19,4.1943056636,3.83,-0.8275,3.9183741845,0.0,0.1325,0.1325,3.83,-0.96,3.9484807205
2019-04-12 23:00:00,4.05,0.4455,4.074428825,0.0,0.10550000000000001,0.10550000000000001,4.05,0.34,4.0642465476,3.67,-0.9845,3.7997552882,0.0,0.10550000000000001,0.10550000000000001,3.67,-1.09,3.82844616
2019-04-12 23:30:00,3.96,0.897,4.0603212927,0.0,0.047,0.047,3.96,0.85,4.050197526,3.5,-1.463,3.7934639842999998,0.0,0.047,0.047,3.5,-1.51,3.8118368276
2019-04-13 00:00:00,3.67,1.2145000000000001,3.8657354087,0.0,0.1945,0.1945,3.67,1.02,3.8091075070000002,3.18,-1.8355000000000001,3.671710807,0.0,0.1945,0.1945,3.18,-2.03,3.7727046002
2019-04-14 00:30:00,2.9,0.856,3.0236957519,0.0,0.056,0.056,2.9,0.8,3.0083217913,3.9699999999999998,-1.424,4.2176623857,0.0,0.056,0.056,3.9699999999999998,-1.48,4.2368974498
2019-04-14 01:00:00,2.9,0.8135,3.0119399479,0.0,0.12350000000000001,0.12350000000000001,2.9,0.6900000000000001,2.9809562224,3.73,-1.3565,3.9690039368,0.0,0.12350000000000001,0.12350000000000001,3.73,-1.48,4.0128917254
2019-04-14 01:30:00,3.08,0.7465,3.1691737488,0.0,0.1565,0.1565,3.08,0.59,3.1360006378,3.44,-1.3635,3.7003692046000003,0.0,0.1565,0.1565,3.44,-1.52,3.7608509675
2019-04-14 02:00:00,2.86,0.7525000000000001,2.957339387,0.0,0.1125,0.1125,2.86,0.64,2.9307336965,3.64,-1.3475000000000001,3.8814116310999998,0.0,0.1125,0.1125,3.64,-1.46,3.9218873008
2019-04-14 02:30:00,2.59,0.7935,2.7088267294,0.0,0.1535,0.1535,2.59,0.64,2.6679017973,3.75,-1.3465,3.9844149194,0.0,0.1535,0.1535,3.75,-1.5,4.0388736054
2019-04-14 03:00:00,2.41,0.7705000000000001,2.5301719803,0.0,0.1305,0.1305,2.41,0.64,2.493531632,4.0,-1.3695,4.2279463395,0.0,0.1305,0.1305,4.0,-1.5,4.2720018727
2019-04-14 03:30:00,2.47,0.7225,2.5735007772,0.0,0.0825,0.0825,2.47,0.64,2.5515681453,3.91,-1.3375,4.1324334538,0.0,0.0825,0.0825,3.91,-1.42,4.1598677864
2019-04-14 04:00:00,2.47,0.7355,2.5771806786,0.0,0.14550000000000002,0.14550000000000002,2.47,0.59,2.5394881374000002,3.79,-1.3645,4.0281460065,0.0,0.14550000000000002,0.14550000000000002,3.79,-1.51,4.0797303832
2019-04-14 04:30:00,2.52,0.745,2.6278175355,0.0,0.155,0.155,2.52,0.59,2.5881460546,3.79,-1.385,4.035136305,0.0,0.155,0.155,3.79,-1.54,4.0909289899
2019-04-14 05:00:00,2.56,0.788,2.6785339274,0.0,0.088,0.088,2.56,0.7000000000000001,2.6539781461,3.84,-1.412,4.0913743412,0.0,0.088,0.088,3.84,-1.5,4.1225720127
2019-04-14 05:30:00,2.56,0.769,2.6730059858,0.0,0.139,0.139,2.56,0.63,2.636380094,3.7,-1.401,3.9563620916,0.0,0.139,0.139,3.7,-1.54,4.007692603
2019-04-14 06:00:00,2.34,0.8,2.4729739182,0.0,0.24,0.24,2.34,0.56,2.406075643,3.79,-1.4,4.0403093941,0.0,0.24,0.24,3.79,-1.6400000000000001,4.1296125726
2019-04-14 06:30:00,2.43,0.7955,2.5568966053,0.0,0.14550000000000002,0.14550000000000002,2.43,0.65,2.5154323684,3.88,-1.3945,4.1229880245,0.0,0.14550000000000002,0.14550000000000002,3.88,-1.54,4.174446071
2019-04-14 07:00:00,2.38,0.7995,2.5106971640999998,0.0,0.1495,0.1495,2.38,0.65,2.4671643642,4.09,-1.3905,4.3199062779,0.0,0.1495,0.1495,4.09,-1.54,4.3703203544
2019-04-14 07:30:00,2.89,0.7825000000000001,2.9940618314,0.0,0.1325,0.1325,2.89,0.65,2.962195132,3.89,-1.3575,4.1200614376,0.0,0.1325,0.1325,3.89,-1.49,4.1655971961
2019-04-14 08:00:00,2.81,0.745,2.9070818702,0.0,0.20500000000000002,0.20500000000000002,2.81,0.54,2.8614157335,3.89,-1.385,4.1292039184,0.0,0.20500000000000002,0.20500000000000002,3.89,-1.5899999999999999,4.2024040739
2019-04-14 08:30:00,3.08,0.793,3.1804479244,0.0,0.213,0.213,3.08,0.58,3.1341346493,4.09,-1.377,4.3155797988,0.0,0.213,0.213,4.09,-1.5899999999999999,4.3881886924
2019-04-14 09:00:00,3.25,0.843,3.3575510421,0.0,0.123,0.123,3.25,0.72,3.3287985821,4.42,-1.407,4.6385395331,0.0,0.123,0.123,4.42,-1.53,4.6773176073
2019-04-14 09:30:00,3.44,0.8375,3.5404810761,0.0,0.11750000000000001,0.11750000000000001,3.44,0.72,3.5145412218,4.51,-1.3725,4.7142185195,0.0,0.11750000000000001,0.11750000000000001,4.51,-1.49,4.7497578886
2019-04-14 10:00:00,3.44,0.8995000000000001,3.555657499,0.0,0.1395,0.1395,3.44,0.76,3.5229533065,4.73,-1.3505,4.9190192366000005,0.0,0.1395,0.1395,4.73,-1.49,4.9591329887
2019-04-14 10:30:00,3.6,0.866,3.7026957747,0.0,0.156,0.156,3.6,0.71,3.6693459908,4.37,-1.294,4.5575581181,0.0,0.156,0.156,4.37,-1.45,4.604280617
2019-04-14 11:00:00,3.43,0.9365,3.5555495004,0.0,0.1665,0.1665,3.43,0.77,3.5153662683,4.66,-1.3235000000000001,4.8443010074,0.0,0.1665,0.1665,4.66,-1.49,4.8924124928
2019-04-14 11:30:00,3.68,0.929,3.7954500392,0.0,0.109,0.109,3.68,0.8200000000000001,3.770251981,4.86,-1.311,5.0337184069,0.0,0.109,0.109,4.86,-1.42,5.0632005688
2019-04-14 12:00:00,3.49,0.9785,3.6245775271,0.0,0.1585,0.1585,3.49,0.8200000000000001,3.585038354,4.99,-1.3215,5.16202114,0.0,0.1585,0.1585,4.99,-1.48,5.2048535042
2019-04-14 12:30:00,3.81,0.9275,3.9212697242,0.0,0.1675,0.1675,3.81,0.76,3.8850611321,4.8100000000000005,-1.3125,4.9858556186000005,0.0,0.1675,0.1675,4.8100000000000005,-1.48,5.0325440882
2019-04-14 13:00:00,4.17,0.801,4.246233743,0.0,0.211,0.211,4.17,0.59,4.2115317878,4.5600000000000005,-1.199,4.7149974549,0.0,0.211,0.211,4.5600000000000005,-1.4100000000000001,4.7730179132
2019-04-14 13:30:00,4.0,0.7635000000000001,4.0722146616,0.0,0.1135,0.1135,4.0,0.65,4.0524683836,4.63,-1.1865,4.7796110982,0.0,0.1135,0.1135,4.63,-1.3,4.809043564
2019-04-14 14:00:00,4.14,0.807,4.217919985,0.0,0.157,0.157,4.14,0.65,4.1907159293,4.48,-1.143,4.6235104628,0.0,0.157,0.157,4.48,-1.3,4.6648043903000005
2019-04-14 14:30:00,4.01,0.8245,4.0938857153,0.0,0.17450000000000002,0.17450000000000002,4.01,0.65,4.0623392276,4.53,-1.1555,4.6750486896,0.0,0.17450000000000002,0.17450000000000002,4.53,-1.33,4.7212074727
2019-04-14 15:00:00,3.96,0.7975,4.0395056938,0.0,0.0675,0.0675,3.96,0.73,4.0267232336,4.57,-1.1925,4.7230240577,0.0,0.0675,0.0675,4.57,-1.26,4.7405168495000005
2019-04-14 15:30:00,3.87,0.9035000000000001,3.9740674692,0.0,0.1335,0.1335,3.87,0.77,3.9458585884,4.57,-1.3065,4.7530876544,0.0,0.1335,0.1335,4.57,-1.44,4.7915028958
2019-04-14 16:00:00,3.87,0.9375,3.9819349882,0.0,0.0975,0.0975,3.87,0.84,3.9601136347,4.64,-1.3425,4.830311196,0.0,0.0975,0.0975,4.64,-1.44,4.8583124642
2019-04-14 16:30:00,3.81,0.9735,3.9324041311,0.0,0.1335,0.1335,3.81,0.84,3.9014997116,4.7,-1.3065,4.8782109682,0.0,0.1335,0.1335,4.7,-1.44,4.9156484821
2019-04-14 17:00:00,3.85,0.8825000000000001,3.9498488895,0.0,0.1125,0.1125,3.85,0.77,3.9262450255,4.6,-1.3275000000000001,4.7877193161000005,0.0,0.1125,0.1125,4.6,-1.44,4.8201244797000005
2019-04-14 17:30:00,3.85,0.844,3.9414256304,0.0,0.074,0.074,3.85,0.77,3.9262450255,4.72,-1.366,4.91369067,0.0,0.074,0.074,4.72,-1.44,4.9347745643
2019-04-14 18:00:00,3.75,0.864,3.8482458341,0.0,0.154,0.154,3.75,0.71,3.8166215427,4.76,-1.366,4.952126412,0.0,0.154,0.154,4.76,-1.52,4.9967989753
2019-04-14 18:30:00,4.04,0.857,4.1298969721,0.0,0.097,0.097,4.04,0.76,4.1108636562,4.76,-1.383,4.9568426443,0.0,0.097,0.097,4.76,-1.48,4.9847768255
2019-04-14 19:00:00,4.04,0.9,4.1390337037,0.0,0.14,0.14,4.04,0.76,4.1108636562,4.8100000000000005,-1.34,4.9931653287,0.0,0.14,0.14,4.8100000000000005,-1.48,5.0325440882
2019-04-14 19:30:00,4.11,0.9025000000000001,4.2079218446,0.0,0.0125,0.0125,4.11,0.89,4.2052586127,5.05,-1.3475000000000001,5.2266869286,0.0,0.0125,0.0125,5.05,-1.3599999999999999,5.2299235176
2019-04-14 20:00:00,4.5,0.894,4.5879446379,0.0,0.094,0.094,4.5,0.8,4.5705579528,4.53,-1.326,4.7200822027000005,0.0,0.094,0.094,4.53,-1.42,4.7473466273
2019-04-14 20:30:00,4.54,0.5875,4.5778549835,0.0,0.0575,0.0575,4.54,0.53,4.5708314342000005,4.65,-1.0325,4.763250597,0.0,0.0575,0.0575,4.65,-1.09,4.7760443884
2019-04-14 21:00:00,4.39,0.35750000000000004,4.4045324667,0.0,0.1075,0.1075,4.39,0.25,4.397112689,4.72,-0.7625000000000001,4.7811929735,0.0,0.1075,0.1075,4.72,-0.87,4.7995103917
2019-04-14 21:30:00,3.89,0.28800000000000003,3.9006466131,0.0,0.098,0.098,3.89,0.19,3.8946373387,4.95,-0.732,5.0038309324,0.0,0.098,0.098,4.95,-0.8300000000000001,5.0191035056
2019-04-14 22:00:00,3.5,0.402,3.5230106443,0.0,0.152,0.152,3.5,0.25,3.5089172119,4.95,-0.878,5.0272640671,0.0,0.152,0.152,4.95,-1.03,5.0560261075
2019-04-14 22:30:00,3.8200000000000003,0.48350000000000004,3.850476886,0.0,0.14350000000000002,0.14350000000000002,3.8200000000000003,0.34,3.8351010416999998,4.24,-0.9765,4.3509943978,0.0,0.14350000000000002,0.14350000000000002,4.24,-1.12,4.3854304236
2019-04-14 23:00:00,3.44,0.8035,3.5325928509,0.0,0.10350000000000001,0.10350000000000001,3.44,0.7000000000000001,3.5104985401,4.24,-1.3265,4.442657116,0.0,0.10350000000000001,0.10350000000000001,4.24,-1.43,4.4746508244
2019-04-14 23:30:00,2.67,0.8965000000000001,2.8164893485,0.0,0.2565,0.2565,2.67,0.64,2.7456328961,3.96,-1.4135,4.2047095322,0.0,0.2565,0.2565,3.96,-1.67,4.29773196
2019-04-15 00:00:00,2.19,1.323,2.5585990307,0.0,0.41300000000000003,0.41300000000000003,2.19,0.91,2.3715395843,3.3,-1.877,3.7964626957,0.0,0.41300000000000003,0.41300000000000003,3.3,-2.29,4.0167275237
2019-04-15 00:30:00,2.67,1.303,2.9709777852,0.0,0.193,0.193,2.67,1.11,2.8915393824,3.77,-1.857,4.2025407791,0.0,0.193,0.193,3.77,-2.05,4.2913168142
2019-04-15 01:00:00,2.8200000000000003,1.309,3.109,0.0,0.11900000000000001,0.11900000000000001,2.8200000000000003,1.19,3.0608005489,3.89,-1.891,4.3252723614,0.0,0.11900000000000001,0.11900000000000001,3.89,-2.01,4.3786070845000005
2019-04-15 01:30:00,2.7800000000000002,1.278,3.0596869121,0.0,0.138,0.138,2.7800000000000002,1.1400000000000001,3.0046630427,3.79,-1.8719999999999999,4.2271129628,0.0,0.138,0.138,3.79,-2.01,4.290011655
2019-04-15 02:00:00,2.71,1.228,2.9752452,0.0,0.178,0.178,2.71,1.05,2.9063034941,3.79,-1.832,4.2095515201,0.0,0.178,0.178,3.79,-2.01,4.290011655
2019-04-15 02:30:00,2.8200000000000003,1.2805,3.0971083691,0.0,0.0405,0.0405,2.8200000000000003,1.24,3.0805843601,3.92,-1.8895,4.3516215656,0.0,0.0405,0.0405,3.92,-1.9300000000000002,4.3693592208
2019-04-15 03:00:00,2.67,1.298,2.968788305,0.0,0.138,0.138,2.67,1.16,2.9110994487,3.7800000000000002,-1.9020000000000001,4.2315486527,0.0,0.138,0.138,3.7800000000000002,-2.04,4.295346319
2019-04-15 03:30:00,2.5700000000000003,1.3085,2.8839334684,0.0,0.14850000000000002,0.14850000000000002,2.5700000000000003,1.16,2.8196631004,3.87,-1.8915000000000002,4.3075134649,0.0,0.14850000000000002,0.14850000000000002,3.87,-2.04,4.3747571361
2019-04-15 04:00:00,2.77,1.251,3.039391551,0.0,0.041,0.041,2.77,1.21,3.0227470949,3.7800000000000002,-1.869,4.2168188247,0.0,0.041,0.041,3.7800000000000002,-1.9100000000000001,4.2351505286
2019-04-15 04:30:00,2.63,1.2805,2.925163286,0.0,0.1905,0.1905,2.63,1.09,2.8469281691,3.7,-1.8995000000000002,4.1590984901,0.0,0.1905,0.1905,3.7,-2.09,4.2494823214
2019-04-15 05:00:00,2.43,1.302,2.7568286127,0.0,0.122,0.122,2.43,1.18,2.7013515136,3.99,-1.8980000000000001,4.4184277747,0.0,0.122,0.122,3.99,-2.02,4.4721918563
2019-04-15 05:30:00,2.49,1.2955,2.8068523741,0.0,0.1555,0.1555,2.49,1.1400000000000001,2.7385580147,3.91,-1.8945,4.3447934646,0.0,0.1555,0.1555,3.91,-2.05,4.4148159645
2019-04-15 06:00:00,2.71,1.3345,3.0207598796,0.0,0.1245,0.1245,2.71,1.21,2.9678611827,4.01,-1.8855,4.4311635323,0.0,0.1245,0.1245,4.01,-2.01,4.4855545922
2019-04-15 06:30:00,2.71,1.299,3.0052455806,0.0,0.11900000000000001,0.11900000000000001,2.71,1.18,2.9557570942,4.23,-1.851,4.6172612012,0.0,0.11900000000000001,0.11900000000000001,4.23,-1.97,4.6662404567
2019-04-15 07:00:00,2.86,1.229,3.1128830688,0.0,0.099,0.099,2.86,1.13,3.0751422731,4.23,-1.871,4.6253152325,0.0,0.099,0.099,4.23,-1.97,4.6662404567
2019-04-15 07:30:00,3.05,1.183,3.2713894602,0.0,0.093,0.093,3.05,1.09,3.2389195729,4.37,-1.807,4.7288633941,0.0,0.093,0.093,4.37,-1.9,4.7651757575
2019-04-15 08:00:00,3.09,1.179,3.3072860475,0.0,0.219,0.219,3.09,0.96,3.2356915799,4.25,-1.7610000000000001,4.6003935701,0.0,0.219,0.219,4.25,-1.98,4.6885925393
2019-04-15 08:30:00,2.77,1.221,3.0271671576,0.0,0.341,0.341,2.77,0.88,2.9064239195,4.1,-1.7389999999999999,4.4535515041,0.0,0.341,0.341,4.1,-2.08,4.597434067
2019-04-15 09:00:00,3.13,1.2955,3.3875094465,0.0,0.2155,0.2155,3.13,1.08,3.3110874347,4.39,-1.7745000000000002,4.7350765833,0.0,0.2155,0.2155,4.39,-1.99,4.8199792531
2019-04-15 09:30:00,3.34,1.331,3.5954361349,0.0,0.14100000000000001,0.14100000000000001,3.34,1.19,3.5456593181000002,4.64,-1.8090000000000002,4.9801687722,0.0,0.14100000000000001,0.14100000000000001,4.64,-1.9500000000000002,5.0331004361
2019-04-15 10:00:00,3.44,1.3295,3.6879764438000002,0.0,0.1395,0.1395,3.44,1.19,3.6400137362000002,4.69,-1.7705000000000002,5.0130599687,0.0,0.1395,0.1395,4.69,-1.9100000000000001,5.0640102686
2019-04-15 10:30:00,3.5,1.3525,3.7522335015,0.0,0.0925,0.0925,3.5,1.26,3.7198924716,4.69,-1.7575,5.0084834281,0.0,0.0925,0.0925,4.69,-1.85,5.0416862259
2019-04-15 11:00:00,3.42,1.355,3.6786444514000003,0.0,0.095,0.095,3.42,1.26,3.6447222116,4.69,-1.755,5.0076067138,0.0,0.095,0.095,4.69,-1.85,5.0416862259
2019-04-15 11:30:00,3.42,1.3965,3.6941321376,0.0,0.0565,0.0565,3.42,1.34,3.6731457907,4.84,-1.7934999999999999,5.1616123692,0.0,0.0565,0.0565,4.84,-1.85,5.1815152224
2019-04-15 12:00:00,3.36,1.349,3.62069068,0.0,0.189,0.189,3.36,1.16,3.5546026501,4.69,-1.721,4.9957923296,0.0,0.189,0.189,4.69,-1.9100000000000001,5.0640102686
2019-04-15 12:30:00,3.45,1.3165,3.6926511140000002,0.0,0.0765,0.0765,3.45,1.24,3.6660741946,4.69,-1.7035,4.9897908022,0.0,0.0765,0.0765,4.69,-1.78,5.0164230284
2019-04-15 13:00:00,3.39,1.34,3.6452297596000003,0.0,0.04,0.04,3.39,1.3,3.6307161828,4.74,-1.74,5.049277176,0.0,0.04,0.04,4.74,-1.78,5.0632005688
2019-04-15 13:30:00,3.33,1.3615,3.5975800547,0.0,0.1115,0.1115,3.33,1.25,3.5568806559,4.65,-1.7785000000000002,4.9785100432,0.0,0.1115,0.1115,4.65,-1.8900000000000001,5.0194222775
2019-04-15 14:00:00,3.33,1.3519999999999999,3.5939955481,0.0,0.10200000000000001,0.10200000000000001,3.33,1.25,3.5568806559,4.76,-1.698,5.0537910523,0.0,0.10200000000000001,0.10200000000000001,4.76,-1.8,5.0889684613
2019-04-15 14:30:00,3.22,1.1295,3.4123555281,0.0,0.059500000000000004,0.059500000000000004,3.22,1.07,3.3931254029,4.72,-1.4805000000000001,4.9467444092,0.0,0.059500000000000004,0.059500000000000004,4.72,-1.54,4.9648766349
2019-04-15 15:00:00,3.34,0.7975,3.4338908326,0.0,0.0575,0.0575,3.34,0.74,3.4209940076,4.72,-1.1825,4.8658715817000004,0.0,0.0575,0.0575,4.72,-1.24,4.8801639317
2019-04-15 15:30:00,3.34,0.7775000000000001,3.4293011314,0.0,0.14750000000000002,0.14750000000000002,3.34,0.63,3.3988968799,4.68,-1.1425,4.8174377266,0.0,0.14750000000000002,0.14750000000000002,4.68,-1.29,4.8545339632
2019-04-15 16:00:00,3.56,0.8,3.6487806182,0.0,0.05,0.05,3.56,0.75,3.6381451318,4.91,-1.17,5.0474746161,0.0,0.05,0.05,4.91,-1.22,5.0592983703
2019-04-15 16:30:00,3.71,0.856,3.8074710767,0.0,0.066,0.066,3.71,0.79,3.7931780870000003,4.95,-1.254,5.1063701393,0.0,0.066,0.066,4.95,-1.32,5.1229776498
2019-04-15 17:00:00,3.66,0.8395,3.7550446402,0.0,0.0495,0.0495,3.66,0.79,3.7442889846,4.95,-1.2705,5.1104471673,0.0,0.0495,0.0495,4.95,-1.32,5.1229776498
2019-04-15 17:30:00,3.66,0.785,3.7432372353,0.0,0.075,0.075,3.66,0.71,3.7282301431000002,4.95,-1.245,5.104167415,0.0,0.075,0.075,4.95,-1.32,5.1229776498
2019-04-15 18:00:00,3.8,0.797,3.8826806462,0.0,0.047,0.047,3.8,0.75,3.8733060814,5.15,-1.2730000000000001,5.305000377,0.0,0.047,0.047,5.15,-1.32,5.3164743957
2019-04-15 18:30:00,3.98,0.7875000000000001,4.0571611072,0.0,0.1575,0.1575,3.98,0.63,4.0295533251,4.95,-1.2225,5.0987259438,0.0,0.1575,0.1575,4.95,-1.38,5.1387644429
2019-04-15 19:00:00,3.98,0.6275000000000001,4.0291632196,0.0,0.0775,0.0775,3.98,0.55,4.0178227935,5.14,-1.0625,5.2486670927,0.0,0.0775,0.0775,5.14,-1.1400000000000001,5.2649026582000005
2019-04-15 19:30:00,4.05,0.3425,4.064456452,0.0,0.07250000000000001,0.07250000000000001,4.05,0.27,4.0589900222,5.14,-0.7975,5.2015003845,0.0,0.07250000000000001,0.07250000000000001,5.14,-0.87,5.2131084777
2019-04-15 20:00:00,4.16,0.541,4.1950305124,0.0,0.14100000000000001,0.14100000000000001,4.16,0.4,4.1791865237,4.97,-0.999,5.0694083481,0.0,0.14100000000000001,0.14100000000000001,4.97,-1.1400000000000001,5.0990685424
2019-04-15 20:30:00,4.72,0.7715000000000001,4.7826365375,0.0,0.0815,0.0815,4.72,0.6900000000000001,4.7701677119,4.57,-1.2385,4.734847648,0.0,0.0815,0.0815,4.57,-1.32,4.7568161621
2019-04-15 21:00:00,4.41,0.966,4.5145604437,0.0,0.136,0.136,4.41,0.8300000000000001,4.4874268796,4.7,-1.484,4.9287174802,0.0,0.136,0.136,4.7,-1.62,4.9713579634
2019-04-15 21:30:00,4.35,1.389,4.5663794192000005,0.0,0.099,0.099,4.35,1.29,4.5372458607,4.46,-1.921,4.8561137754,0.0,0.099,0.099,4.46,-2.02,4.8961209135
2019-04-15 22:00:00,4.18,1.4295,4.4176770197,0.0,0.1395,0.1395,4.18,1.29,4.374528546,4.29,-1.8805,4.6840559615,0.0,0.1395,0.1395,4.29,-2.02,4.7417823653
2019-04-15 22:30:00,4.31,1.396,4.5304432454,0.0,0.036000000000000004,0.036000000000000004,4.31,1.3599999999999999,4.5194800586,4.02,-1.884,4.4395783584,0.0,0.036000000000000004,0.036000000000000004,4.02,-1.92,4.4549747474
2019-04-15 23:00:00,4.18,1.47,4.4309479798,0.0,0.14,0.14,4.18,1.33,4.3864906246,3.59,-1.97,4.0949969475,0.0,0.14,0.14,3.59,-2.11,4.1641565773
2019-04-15 23:30:00,4.22,1.6405,4.5276528412,0.0,0.0405,0.0405,4.22,1.6,4.5131363817,3.26,-2.2295,3.9494645523000003,0.0,0.0405,0.0405,3.26,-2.27,3.9724677469
2019-04-16 00:00:00,4.1,1.6715,4.4276305458,0.0,0.1115,0.1115,4.1,1.56,4.3867527854,2.99,-2.2285,3.729116819,0.0,0.1115,0.1115,2.99,-2.34,3.7968012853
2019-04-17 00:30:00,4.06,1.3705,4.2850752911,0.0,-0.1395,0.1395,4.06,1.51,4.3317086698,3.4,-1.9695,3.9292404164,0.0,-0.1395,0.1395,3.4,-1.83,3.8612044753
2019-04-17 01:00:00,3.98,1.369,4.2088669497,0.0,-0.14100000000000001,0.14100000000000001,3.98,1.51,4.2568180605,3.34,-1.971,3.8782007426,0.0,-0.14100000000000001,0.14100000000000001,3.34,-1.83,3.808477386
2019-04-17 01:30:00,3.91,1.3820000000000001,4.1470500359,0.0,-0.128,0.128,3.91,1.51,4.1914436654,3.26,-1.998,3.823559075,0.0,-0.128,0.128,3.26,-1.87,3.758257575
2019-04-17 02:00:00,3.83,1.4005,4.0780265141,0.0,-0.1095,0.1095,3.83,1.51,4.1169163217,3.19,-1.9795,3.7542669391,0.0,-0.1095,0.1095,3.19,-1.87,3.6977019891
2019-04-17 02:30:00,3.83,1.367,4.0666434562,0.0,-0.14300000000000002,0.14300000000000002,3.83,1.51,4.1169163217,3.19,-2.013,3.7720377782,0.0,-0.14300000000000002,0.14300000000000002,3.19,-1.87,3.6977019891
2019-04-17 03:00:00,3.76,1.419,4.0188507064,0.0,-0.091,0.091,3.76,1.51,4.0518761087,3.14,-2.021,3.7341720635,0.0,-0.091,0.091,3.14,-1.9300000000000002,3.68571567
2019-04-17 03:30:00,3.86,1.392,4.103323531,0.0,-0.178,0.178,3.86,1.57,4.1670733135,3.22,-2.028,3.8054150891000003,0.0,-0.178,0.178,3.22,-1.85,3.7136101033999998
2019-04-17 04:00:00,3.76,1.3719999999999999,4.0024972205,0.0,-0.108,0.108,3.76,1.48,4.0407920016,3.14,-2.018,3.7325492629,0.0,-0.108,0.108,3.14,-1.9100000000000001,3.6752823021000003
2019-04-17 04:30:00,3.71,1.3745,3.9564315045000003,0.0,-0.10550000000000001,0.10550000000000001,3.71,1.48,3.9943084508,3.09,-2.0155,3.6892194635,0.0,-0.10550000000000001,0.10550000000000001,3.09,-1.9100000000000001,3.6326574295
2019-04-17 05:00:00,3.83,1.383,4.0720497296,0.0,-0.177,0.177,3.83,1.56,4.1355168964,3.2,-2.027,3.7879716208,0.0,-0.177,0.177,3.2,-1.85,3.6962819157
2019-04-17 05:30:00,3.83,1.3559999999999999,4.0629590202,0.0,-0.124,0.124,3.83,1.48,4.1060077935,3.2,-1.974,3.7598771257,0.0,-0.124,0.124,3.2,-1.85,3.6962819157
2019-04-17 06:00:00,3.95,1.35,4.1743262929,0.0,-0.16,0.16,3.95,1.51,4.2287823306,3.29,-1.97,3.8347098978,0.0,-0.16,0.16,3.29,-1.81,3.7550233022
2019-04-17 06:30:00,3.95,1.3695,4.1806734206,0.0,-0.0505,0.0505,3.95,1.42,4.1974873436,3.34,-1.9805000000000001,3.883037503,0.0,-0.0505,0.0505,3.34,-1.9300000000000002,3.8575251133
2019-04-17 07:00:00,4.06,1.3855,4.2898962983,0.0,-0.0845,0.0845,4.06,1.47,4.3179277437,3.55,-1.9545,4.0524770511,0.0,-0.0845,0.0845,3.55,-1.87,4.0124057621
2019-04-17 07:30:00,4.12,1.2974999999999999,4.3194798587,0.0,-0.0325,0.0325,4.12,1.33,4.3293533004,3.55,-1.8325,3.9950664888,0.0,-0.0325,0.0325,3.55,-1.8,3.9802638104
2019-04-17 08:00:00,4.12,1.2275,4.298971534,0.0,0.0375,0.0375,4.12,1.19,4.2884146255,3.6,-1.7625000000000002,4.0082921862,0.0,0.0375,0.0375,3.6,-1.8,4.0249223595
2019-04-17 08:30:00,4.4,1.2445,4.5726119724,0.0,-0.1255,0.1255,4.4,1.37,4.6083511151,3.75,-1.7855,4.1533733579,0.0,-0.1255,0.1255,3.75,-1.6600000000000001,4.1009876859
2019-04-17 09:00:00,4.51,1.091,4.6400841587,0.0,-0.129,0.129,4.51,1.22,4.6720980298,3.87,-1.619,4.1950042908,0.0,-0.129,0.129,3.87,-1.49,4.1469265728
2019-04-17 09:30:00,4.42,0.917,4.5141210661999995,0.0,-0.10300000000000001,0.10300000000000001,4.42,1.02,4.5361657818,3.87,-1.403,4.1164680249,0.0,-0.10300000000000001,0.10300000000000001,3.87,-1.3,4.0825114819
2019-04-17 10:00:00,4.48,0.9285,4.5752062522,0.0,-0.14150000000000001,0.14150000000000001,4.48,1.07,4.6060069475,3.87,-1.4015,4.1159570272,0.0,-0.14150000000000001,0.14150000000000001,3.87,-1.26,4.0699508597
2019-04-17 10:30:00,4.43,0.964,4.5336735657,0.0,-0.106,0.106,4.43,1.07,4.5573896037,3.8200000000000003,-1.366,4.0568899418,0.0,-0.106,0.106,3.8200000000000003,-1.26,4.0224370722
2019-04-17 11:00:00,4.43,0.7945,4.5006810873,0.0,-0.1855,0.1855,4.43,0.98,4.5371025997,3.87,-1.2155,4.056394982,0.0,-0.1855,0.1855,3.87,-1.03,4.0047222126
2019-04-17 11:30:00,4.36,0.278,4.3688538543,0.0,-0.442,0.442,4.36,0.72,4.4190496716,3.92,-0.792,3.9992079216,0.0,-0.442,0.442,3.92,-0.35000000000000003,3.9355939831
2019-04-17 12:00:00,4.36,-0.0425,4.3602071338,0.0,-0.1125,0.1125,4.36,0.07,4.3605618904,4.04,-0.3825,4.0580668119,0.0,-0.1125,0.1125,4.04,-0.27,4.0490122252
2019-04-17 12:30:00,4.36,-0.0695,4.3605538926000005,0.0,-0.1395,0.1395,4.36,0.07,4.3605618904,4.0,-0.40950000000000003,4.0209066453,0.0,-0.1395,0.1395,4.0,-0.27,4.0091021439
2019-04-17 13:00:00,4.36,0.609,4.4023267712,0.0,-0.171,0.171,4.36,0.78,4.4292211505,4.0,-1.071,4.140898574,0.0,-0.171,0.171,4.0,-0.9,4.1
2019-04-17 13:30:00,4.24,0.9715,4.3498749695,0.0,-0.14850000000000002,0.14850000000000002,4.24,1.12,4.3854304236,3.86,-1.4385,4.1193303157,0.0,-0.14850000000000002,0.14850000000000002,3.86,-1.29,4.0698525772
2019-04-17 14:00:00,4.24,1.013,4.3593312561,0.0,-0.107,0.107,4.24,1.12,4.3854304236,3.86,-1.357,4.0915827011,0.0,-0.107,0.107,3.86,-1.25,4.0573513528
2019-04-17 14:30:00,4.34,0.9185000000000001,4.4361291967,0.0,-0.2015,0.2015,4.34,1.12,4.4821869662000005,3.86,-1.2815,4.0671663662,0.0,-0.2015,0.2015,3.86,-1.08,4.0082415097
2019-04-17 15:00:00,4.3,0.881,4.3893235242,0.0,-0.159,0.159,4.3,1.04,4.4239801085,3.86,-1.239,4.0539759496,0.0,-0.159,0.159,3.86,-1.08,4.0082415097
2019-04-17 15:30:00,4.23,0.887,4.3219982647,0.0,-0.233,0.233,4.23,1.12,4.3757627906,4.01,-1.263,4.2041965939,0.0,-0.233,0.233,4.01,-1.03,4.1401690787
2019-04-17 16:00:00,4.14,0.872,4.2308372694,0.0,-0.058,0.058,4.14,0.93,4.2431709841,3.9699999999999998,-1.268,4.1675801132,0.0,-0.058,0.058,3.9699999999999998,-1.21,4.1503011939
2019-04-17 16:30:00,4.32,0.8755000000000001,4.4078226201,0.0,-0.1845,0.1845,4.32,1.06,4.4481456811,4.11,-1.2545,4.2971932991,0.0,-0.1845,0.1845,4.11,-1.07,4.2469989404
2019-04-17 17:00:00,4.32,0.8385,4.4006229389,0.0,-0.1915,0.1915,4.32,1.03,4.441092208,4.19,-1.2615,4.3757836155,0.0,-0.1915,0.1915,4.19,-1.07,4.3244652849000005
2019-04-17 17:30:00,4.32,0.9295,4.4188652672,0.0,-0.1005,0.1005,4.32,1.03,4.441092208,4.19,-1.4005,4.4178615019,0.0,-0.1005,0.1005,4.19,-1.3,4.3870377249
2019-04-17 18:00:00,4.54,0.919,4.6320795546,0.0,-0.171,0.171,4.54,1.09,4.6690148854,4.37,-1.421,4.5952302445,0.0,-0.171,0.171,4.37,-1.25,4.5452612686
2019-04-17 18:30:00,4.58,0.812,4.651423868,0.0,-0.078,0.078,4.58,0.89,4.6656725132,4.37,-1.328,4.567327884,0.0,-0.078,0.078,4.37,-1.25,4.5452612686
2019-04-17 19:00:00,4.58,0.756,4.6419754416,0.0,-0.134,0.134,4.58,0.89,4.6656725132,4.54,-1.304,4.7235596747,0.0,-0.134,0.134,4.54,-1.17,4.688336592
2019-04-17 19:30:00,4.68,0.7675000000000001,4.7425158144,0.0,-0.12250000000000001,0.12250000000000001,4.68,0.89,4.7638744736,4.41,-1.2925,4.5955039169,0.0,-0.12250000000000001,0.12250000000000001,4.41,-1.17,4.562565068
2019-04-17 20:00:00,4.64,0.761,4.701991174,0.0,-0.129,0.129,4.64,0.89,4.7245846378,4.48,-1.299,4.6645258066,0.0,-0.129,0.129,4.48,-1.17,4.630259172
2019-04-17 20:30:00,4.69,0.81,4.7594327393,0.0,-0.15,0.15,4.69,0.96,4.7872434657,4.65,-1.3599999999999999,4.8448013375,0.0,-0.15,0.15,4.65,-1.21,4.8048517147
2019-04-17 21:00:00,4.9,0.884,4.9791019271,0.0,-0.186,0.186,4.9,1.07,5.01546608,4.77,-1.346,4.9562703720000005,0.0,-0.186,0.186,4.77,-1.16,4.9090223059
2019-04-17 21:30:00,4.75,0.926,4.8394189734,0.0,-0.14400000000000002,0.14400000000000002,4.75,1.07,4.869024543,4.64,-1.3639999999999999,4.8363308406000005,0.0,-0.14400000000000002,0.14400000000000002,4.64,-1.22,4.797707786
2019-04-17 22:00:00,4.48,0.8945000000000001,4.5684275468,0.0,-0.17550000000000002,0.17550000000000002,4.48,1.07,4.6060069475,4.54,-1.3955,4.7496336964,0.0,-0.17550000000000002,0.17550000000000002,4.54,-1.22,4.7010637094
2019-04-17 22:30:00,4.27,0.8755000000000001,4.358830147,0.0,-0.1245,0.1245,4.27,1.0,4.3855330349,4.47,-1.3445,4.6678239309,0.0,-0.1245,0.1245,4.47,-1.22,4.633497599
2019-04-17 23:00:00,4.27,0.8665,4.3570313575,0.0,-0.2235,0.2235,4.27,1.09,4.4069263665000005,4.3,-1.4135,4.526365236,0.0,-0.2235,0.2235,4.3,-1.19,4.4616252644
2019-04-17 23:30:00,4.1,0.8735,4.1920164897,0.0,-0.1665,0.1665,4.1,1.04,4.2298463329,3.98,-1.4065,4.2212133623,0.0,-0.1665,0.1665,3.98,-1.24,4.1686928407
2019-04-18 00:00:00,3.95,0.8145,4.033101815,0.0,-0.17550000000000002,0.17550000000000002,3.95,0.99,4.0721738666,3.9,-1.4155,4.1489324229,0.0,-0.17550000000000002,0.17550000000000002,3.9,-1.24,4.0923831688
2019-04-18 00:30:00,3.63,0.7585000000000001,3.7083988796,0.0,-0.1615,0.1615,3.63,0.92,3.7447696858,3.83,-1.3415,4.0581427094,0.0,-0.1615,0.1615,3.83,-1.18,4.0076551748
2019-04-18 01:00:00,3.7,1.019,3.8377546821,0.0,-0.201,0.201,3.7,1.22,3.8959466115,3.7199999999999998,-1.621,4.0578369854,0.0,-0.201,0.201,3.7199999999999998,-1.42,3.9818086343
2019-04-18 01:30:00,3.7,1.3780000000000001,3.9482760795000003,0.0,-0.17200000000000001,0.17200000000000001,3.7,1.55,4.0115458367,3.5300000000000002,-1.962,4.0386066904,0.0,-0.17200000000000001,0.17200000000000001,3.5300000000000002,-1.79,3.9579034854
2019-04-18 02:00:00,3.54,1.3735,3.7971176239,0.0,-0.1265,0.1265,3.54,1.5,3.8446846425,3.62,-1.9665,4.1196507437,0.0,-0.1265,0.1265,3.62,-1.8399999999999999,4.0607881008
2019-04-18 02:30:00,3.46,1.3675,3.7204376423000003,0.0,-0.2225,0.2225,3.46,1.5899999999999999,3.8078471608,3.74,-1.9825,4.2329547895,0.0,-0.2225,0.2225,3.74,-1.76,4.1334247302
2019-04-18 03:00:00,3.4,1.3455,3.6565516884,0.0,-0.1345,0.1345,3.4,1.48,3.7081531791,3.66,-1.9445000000000001,4.1444758716,0.0,-0.1345,0.1345,3.66,-1.81,4.083099313
2019-04-18 03:30:00,3.68,1.3555000000000001,3.9217062932,0.0,-0.20450000000000002,0.20450000000000002,3.68,1.56,3.9969988742,3.52,-1.9745,4.0359695551,0.0,-0.20450000000000002,0.20450000000000002,3.52,-1.77,3.9399619288
2019-04-18 04:00:00,3.83,1.351,4.0612930207,0.0,-0.209,0.209,3.83,1.56,4.1355168964,3.35,-1.939,3.8706874067,0.0,-0.209,0.209,3.35,-1.73,3.7703315504
2019-04-18 04:30:00,3.83,1.3985,4.077340095,0.0,-0.1615,0.1615,3.83,1.56,4.1355168964,3.24,-1.9715,3.7926787697,0.0,-0.1615,0.1615,3.24,-1.81,3.711293575
2019-04-18 05:00:00,3.7,1.3675,3.9446237146,0.0,-0.1925,0.1925,3.7,1.56,4.0154202769,3.41,-2.0025,3.9545045518,0.0,-0.1925,0.1925,3.41,-1.81,3.8605958089
2019-04-18 05:30:00,3.87,1.5145,4.1557923733,0.0,-0.1955,0.1955,3.87,1.71,4.2309573385,3.36,-2.1055,3.9651898126000003,0.0,-0.1955,0.1955,3.36,-1.9100000000000001,3.8649320822
2019-04-18 06:00:00,4.12,1.634,4.4321953928,0.0,-0.196,0.196,4.12,1.83,4.5081370875,3.29,-2.266,3.9948536894,0.0,-0.196,0.196,3.29,-2.07,3.8870297143
2019-04-18 06:30:00,3.96,0.979,4.0792206363,0.0,-0.101,0.101,3.96,1.08,4.1046315304,3.55,-1.5710000000000002,3.8820794685,0.0,-0.101,0.101,3.55,-1.47,3.8423170093000003
2019-04-18 07:00:00,3.96,0.775,4.0351239138,0.0,-0.165,0.165,3.96,0.9400000000000001,4.0700368549,3.87,-1.345,4.0970629724,0.0,-0.165,0.165,3.87,-1.18,4.0458991584
2019-04-18 07:30:00,3.75,0.6985,3.8144989514,0.0,-0.1315,0.1315,3.75,0.8300000000000001,3.8407551341,4.24,-1.2315,4.415222786,0.0,-0.1315,0.1315,4.24,-1.1,4.3803652816
2019-04-18 08:00:00,3.64,0.8150000000000001,3.7301239926000003,0.0,-0.015,0.015,3.64,0.8300000000000001,3.7334300583,4.24,-1.365,4.4543040983,0.0,-0.015,0.015,4.24,-1.35,4.4497303289
2019-04-18 08:30:00,3.96,0.768,4.033785319,0.0,-0.212,0.212,3.96,0.98,4.0794607487,4.41,-1.292,4.5953633153,0.0,-0.212,0.212,4.41,-1.08,4.540319372
2019-04-18 09:00:00,4.15,0.782,4.2230349276,0.0,-0.128,0.128,4.15,0.91,4.2485997693,4.26,-1.278,4.4475705728,0.0,-0.128,0.128,4.26,-1.15,4.4124936261
2019-04-18 09:30:00,4.33,0.803,4.4038289022,0.0,-0.217,0.217,4.33,1.02,4.4485166067,4.26,-1.2570000000000001,4.4415818128,0.0,-0.217,0.217,4.26,-1.04,4.385111173
2019-04-18 10:00:00,4.26,0.794,4.3333631281,0.0,-0.156,0.156,4.26,0.9500000000000001,4.3646420243,4.12,-1.276,4.3130703681,0.0,-0.156,0.156,4.12,-1.12,4.2695198793
2019-04-18 10:30:00,4.32,0.7955,4.3926324966,0.0,-0.21450000000000002,0.21450000000000002,4.32,1.01,4.4364963654,4.17,-1.2545,4.3546148222,0.0,-0.21450000000000002,0.21450000000000002,4.17,-1.04,4.29773196
2019-04-18 11:00:00,4.14,0.8155,4.2195545085,0.0,-0.1945,0.1945,4.14,1.01,4.2614199511,4.33,-1.2345,4.5025426428,0.0,-0.1945,0.1945,4.33,-1.04,4.4531449561
2019-04-18 11:30:00,3.91,0.792,3.9894064720999998,0.0,-0.218,0.218,3.91,1.01,4.0383412436,4.63,-1.258,4.7978603565,0.0,-0.218,0.218,4.63,-1.04,4.7453661608
2019-04-18 12:00:00,3.77,0.9485,3.8874866238,0.0,-0.1615,0.1615,3.77,1.11,3.9300127226,4.72,-1.3715,4.9152225026,0.0,-0.1615,0.1615,4.72,-1.21,4.8726276279
2019-04-18 12:30:00,3.52,0.9515,3.6463340837000002,0.0,-0.1585,0.1585,3.52,1.11,3.6908671068,4.78,-1.3685,4.9720410547,0.0,-0.1585,0.1585,4.78,-1.21,4.9307707308
2019-04-18 13:00:00,3.68,0.9590000000000001,3.8029042849,0.0,-0.191,0.191,3.68,1.15,3.8555025613,4.5,-1.401,4.7130458305000005,0.0,-0.191,0.191,4.5,-1.21,4.659839053
2019-04-18 13:30:00,3.79,0.9435,3.9056743656,0.0,-0.14650000000000002,0.14650000000000002,3.79,1.09,3.9436277715,4.39,-1.3565,4.5948005669,0.0,-0.14650000000000002,0.14650000000000002,4.39,-1.21,4.5537017909
2019-04-18 14:00:00,3.99,0.985,4.1097840576,0.0,-0.275,0.275,3.99,1.26,4.1842203575,4.35,-1.335,4.5502444989,0.0,-0.275,0.275,4.35,-1.06,4.477287125
2019-04-18 14:30:00,3.99,0.9815,4.1089466108,0.0,-0.2785,0.2785,3.99,1.26,4.1842203575,4.27,-1.3385,4.4748723166,0.0,-0.2785,0.2785,4.27,-1.06,4.3996022546999995
2019-04-18 15:00:00,4.12,0.991,4.23750882,0.0,-0.209,0.209,4.12,1.2,4.2912002983,4.23,-1.339,4.4368706314,0.0,-0.209,0.209,4.23,-1.13,4.3783330161
2019-04-18 15:30:00,3.47,0.9895,3.6083251309,0.0,-0.0005,0.0005,3.47,0.99,3.6084622764,3.79,-1.3405,4.0200796323,0.0,-0.0005,0.0005,3.79,-1.34,4.0199129344
2019-04-18 16:00:00,2.79,1.449,3.1438353965,0.0,0.249,0.249,2.79,1.2,3.0371203466,3.1,-1.7810000000000001,3.5751868483,0.0,0.249,0.249,3.1,-2.03,3.7055229051
2019-04-18 16:30:00,3.73,1.5105,4.024240332,0.0,0.1105,0.1105,3.73,1.4,3.9840808225,3.64,-1.8495,4.0829217786,0.0,0.1105,0.1105,3.64,-1.96,4.1341504569
2019-04-18 17:00:00,3.58,1.4425,3.8596899163,0.0,0.21250000000000002,0.21250000000000002,3.58,1.23,3.7854061869,3.4,-1.8875000000000002,3.8887859609,0.0,0.21250000000000002,0.21250000000000002,3.4,-2.1,3.9962482405
2019-04-18 17:30:00,3.44,1.4615,3.7375904337,0.0,0.2715,0.2715,3.44,1.19,3.6400137362000002,3.2800000000000002,-1.8885,3.7848160127,0.0,0.2715,0.2715,3.2800000000000002,-2.16,3.9273400668000003
2019-04-18 18:00:00,3.98,1.448,4.235221836,0.0,0.098,0.098,3.98,1.35,4.2027253063,3.93,-1.9220000000000002,4.3748124531,0.0,0.098,0.098,3.93,-2.02,4.4187441655
2019-04-18 18:30:00,4.32,1.451,4.5571702843,0.0,0.001,0.001,4.32,1.45,4.5568519836,4.19,-1.899,4.6002501019,0.0,0.001,0.001,4.19,-1.9,4.6006629957000005
2019-04-18 19:00:00,4.52,1.425,4.7393063838,0.0,-0.025,0.025,4.52,1.45,4.7468831879,4.11,-1.925,4.538471659,0.0,-0.025,0.025,4.11,-1.9,4.5279244693
2019-04-18 19:30:00,4.48,1.0535,4.6022018915,0.0,0.0335,0.0335,4.48,1.02,4.5946490617,4.04,-1.5665,4.3330730723,0.0,0.0335,0.0335,4.04,-1.6,4.3452963075
2019-04-18 20:00:00,4.48,0.34950000000000003,4.4936121606,0.0,-0.0105,0.0105,4.48,0.36,4.4944410108,4.28,-0.8805000000000001,4.369631592,0.0,-0.0105,0.0105,4.28,-0.87,4.3675279049
2019-04-18 20:30:00,4.48,0.20700000000000002,4.4847797047,0.0,-0.023,0.023,4.48,0.23,4.4859001326,4.39,-0.673,4.4412868631,0.0,-0.023,0.023,4.39,-0.65,4.4378598446
2019-04-18 21:00:00,4.48,-0.182,4.4836953509,0.0,0.038,0.038,4.48,-0.22,4.485398533,4.43,-0.222,4.4355590403,0.0,0.038,0.038,4.43,-0.26,4.4376232377000004
2019-04-18 21:30:00,4.41,-0.249,4.4170239981,0.0,0.021,0.021,4.41,-0.27,4.4182575751,4.32,-0.189,4.3241323985,0.0,0.021,0.021,4.32,-0.21,4.3251011549000005
2019-04-18 22:00:00,4.29,0.35050000000000003,4.3042943962999995,0.0,0.0205,0.0205,4.29,0.33,4.3026735874,4.27,-0.7995,4.3442030627,0.0,0.0205,0.0205,4.27,-0.8200000000000001,4.3480225390000005
2019-04-18 22:30:00,4.29,0.8465,4.3727179477,0.0,-0.053500000000000006,0.053500000000000006,4.29,0.9,4.3833890998000005,4.1,-1.3535,4.3176338717,0.0,-0.053500000000000006,0.053500000000000006,4.1,-1.3,4.3011626335
2019-04-18 23:00:00,3.98,1.166,4.147282966,0.0,-0.034,0.034,3.98,1.2,4.1569700504,3.95,-1.6840000000000002,4.2939906847,0.0,-0.034,0.034,3.95,-1.65,4.2807709586
2019-04-18 23:30:00,3.84,1.388,4.0831536831,0.0,-0.022,0.022,3.84,1.4100000000000001,4.0906845393,3.81,-1.9220000000000002,4.2673392178,0.0,-0.022,0.022,3.81,-1.9,4.257475778
2019-04-19 00:00:00,3.75,1.415,4.0080824592,0.0,0.085,0.085,3.75,1.33,3.9788691861,3.39,-1.955,3.91332659,0.0,0.085,0.085,3.39,-2.04,3.9564757045
2019-04-19 00:30:00,3.68,1.421,3.9448245842,0.0,-0.059000000000000004,0.059000000000000004,3.68,1.48,3.9664593783,3.45,-1.9889999999999999,3.9822884125,0.0,-0.059000000000000004,0.059000000000000004,3.45,-1.9300000000000002,3.9531506422
2019-04-19 01:00:00,3.62,1.763,4.0264834533,0.0,0.023,0.023,3.62,1.74,4.0164661084,3.15,-2.327,3.916302976,0.0,0.023,0.023,3.15,-2.35,3.9300127226
2019-04-19 01:30:00,3.62,1.5405,3.9341505119,0.0,-0.0095,0.0095,3.62,1.55,3.9378801404,3.09,-2.1495,3.7641001913,0.0,-0.0095,0.0095,3.09,-2.14,3.7586832801
2019-04-19 02:00:00,3.55,1.2974999999999999,3.7796833531000003,0.0,0.0975,0.0975,3.55,1.2,3.7473323845,2.92,-1.8925,3.4796488688,0.0,0.0975,0.0975,2.92,-1.99,3.5336242019
2019-04-19 02:30:00,3.55,1.2974999999999999,3.7796833531000003,0.0,0.0375,0.0375,3.55,1.26,3.7669749136,3.0,-1.9025,3.552394439,0.0,0.0375,0.0375,3.0,-1.94,3.5726180876
2019-04-19 03:00:00,3.4,1.32,3.647245536,0.0,0.06,0.06,3.4,1.26,3.6259619413,3.0,-1.9500000000000002,3.5780581326,0.0,0.06,0.06,3.0,-2.01,3.6111078632
2019-04-19 03:30:00,3.26,1.3285,3.5203000227,0.0,0.0685,0.0685,3.26,1.26,3.4950250357,3.03,-1.9415,3.598655617,0.0,0.0685,0.0685,3.03,-2.01,3.6360693063
2019-04-19 04:00:00,3.3,1.302,3.5475631073000002,0.0,0.092,0.092,3.3,1.21,3.5148399679,3.03,-1.9180000000000001,3.5860317902,0.0,0.092,0.092,3.03,-2.01,3.6360693063
2019-04-19 04:30:00,3.25,1.308,3.5033361243,0.0,0.038,0.038,3.25,1.27,3.4893265826,3.03,-1.932,3.5935392025,0.0,0.038,0.038,3.03,-1.97,3.6141112324
2019-04-19 05:00:00,3.13,1.337,3.4035964802,0.0,0.097,0.097,3.13,1.24,3.3666749175,3.03,-1.933,3.594076933,0.0,0.097,0.097,3.03,-2.03,3.6471632812
2019-04-19 05:30:00,3.13,1.342,3.4055636832,0.0,0.062,0.062,3.13,1.28,3.3816120416,3.03,-1.968,3.6130214502999998,0.0,0.062,0.062,3.03,-2.03,3.6471632812
2019-04-19 06:00:00,3.22,1.35,3.4915469351,0.0,0.07,0.07,3.22,1.28,3.4650829716000002,3.11,-1.96,3.6760984753,0.0,0.07,0.07,3.11,-2.03,3.7138928364
2019-04-19 06:30:00,3.22,1.3425,3.488653931,0.0,0.1325,0.1325,3.22,1.21,3.4398401125999998,3.19,-1.8975,3.7116850957,0.0,0.1325,0.1325,3.19,-2.03,3.781137395
2019-04-19 07:00:00,3.22,1.2835,3.4663773958,0.0,0.1535,0.1535,3.22,1.13,3.4125210622,3.23,-1.9465,3.7711751816,0.0,0.1535,0.1535,3.23,-2.1,3.8526484397000003
2019-04-19 07:30:00,3.22,1.2645,3.4593872651,0.0,0.1345,0.1345,3.22,1.13,3.4125210622,3.39,-1.9655,3.9185826838,0.0,0.1345,0.1345,3.39,-2.1,3.987743723
