Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-19 08:00:00,3.2800000000000002,1.2885,3.524007981,0.0,0.11850000000000001,0.11850000000000001,3.2800000000000002,1.17,3.4824273144,3.58,-1.9015,4.0536529514,0.0,0.11850000000000001,0.11850000000000001,3.58,-2.02,4.1105717364
2019-04-19 08:30:00,3.71,1.3145,3.9359891069,0.0,0.0845,0.0845,3.71,1.23,3.9085803049,3.75,-1.8555000000000001,4.1839431461,0.0,0.0845,0.0845,3.75,-1.94,4.2220966356
2019-04-19 09:00:00,3.91,0.773,3.985677985,0.0,-0.017,0.017,3.91,0.79,3.9890099022000003,3.9699999999999998,-1.307,4.1796111063,0.0,-0.017,0.017,3.9699999999999998,-1.29,4.1743262929
2019-04-19 09:30:00,2.91,1.1235,3.1193512547,0.0,0.29350000000000004,0.29350000000000004,2.91,0.8300000000000001,3.0260535355,2.89,-1.5465,3.2777678762,0.0,0.29350000000000004,0.29350000000000004,2.89,-1.8399999999999999,3.426032691
2019-04-19 10:00:00,3.04,1.496,3.3881582017,0.0,0.366,0.366,3.04,1.13,3.2432237049,2.7,-1.8639999999999999,3.2809291367,0.0,0.366,0.366,2.7,-2.23,3.5018423722
2019-04-19 10:30:00,3.5300000000000002,1.4185,3.8043451802,0.0,0.2485,0.2485,3.5300000000000002,1.17,3.7188439064,3.31,-1.8014999999999999,3.7684880589,0.0,0.2485,0.2485,3.31,-2.05,3.8934046797
2019-04-19 11:00:00,4.03,1.404,4.2675655824,0.0,0.114,0.114,4.03,1.29,4.2314300183,3.7800000000000002,-1.786,4.1806932439,0.0,0.114,0.114,3.7800000000000002,-1.9,4.2306500683
2019-04-19 11:30:00,4.25,1.259,4.4325591931,0.0,-0.031,0.031,4.25,1.29,4.4414637227,3.95,-1.671,4.2889090687,0.0,-0.031,0.031,3.95,-1.6400000000000001,4.2769264665
2019-04-19 12:00:00,4.16,0.867,4.249386897,0.0,-0.053,0.053,4.16,0.92,4.2605164006,3.89,-1.313,4.1056143267,0.0,-0.053,0.053,3.89,-1.26,4.0889729762
2019-04-19 12:30:00,4.84,0.608,4.8780389502,0.0,-0.312,0.312,4.84,0.92,4.9266621561,4.65,-1.072,4.7719685665,0.0,-0.312,0.312,4.65,-0.76,4.7116982077
2019-04-19 13:00:00,5.33,-0.14100000000000001,5.3318646832,0.0,-0.5710000000000001,0.5710000000000001,5.33,0.43,5.3473170843,5.25,-0.381,5.2638067024,0.0,-0.5710000000000001,0.5710000000000001,5.25,0.19,5.2534369702
2019-04-19 13:30:00,3.75,-0.094,3.7511779483,0.0,0.016,0.016,3.75,-0.11,3.7516129864,3.81,-0.34400000000000003,3.8254981375,0.0,0.016,0.016,3.81,-0.36,3.8269700809
2019-04-19 14:00:00,3.9,-0.0415,3.900220795,0.0,-0.0315,0.0315,3.9,-0.01,3.9000128205,3.87,-0.3215,3.883331334,0.0,-0.0315,0.0315,3.87,-0.29,3.8808504223
2019-04-19 14:30:00,3.74,-0.049,3.7403209755,0.0,0.051000000000000004,0.051000000000000004,3.74,-0.1,3.7413366595,3.76,-0.289,3.7710901607,0.0,0.051000000000000004,0.051000000000000004,3.76,-0.34,3.7753410442
2019-04-19 15:00:00,3.88,-0.0565,3.8804113506,0.0,-0.0565,0.0565,3.88,0.0,3.88,3.86,-0.3165,3.8729539437,0.0,-0.0565,0.0565,3.86,-0.26,3.868746567
2019-04-19 15:30:00,3.92,-0.029,3.9201072689,0.0,-0.029,0.029,3.92,0.0,3.92,3.74,-0.339,3.7553323422,0.0,-0.029,0.029,3.74,-0.31,3.7528256021
2019-04-19 16:00:00,3.92,-0.061,3.9204745886000003,0.0,-0.061,0.061,3.92,0.0,3.92,3.74,-0.371,3.7583561566,0.0,-0.061,0.061,3.74,-0.31,3.7528256021
2019-04-19 16:30:00,4.1,-0.0465,4.1002636805,0.0,-0.0465,0.0465,4.1,0.0,4.1,3.85,-0.35650000000000004,3.8664702572,0.0,-0.0465,0.0465,3.85,-0.31,3.8624603558
2019-04-19 17:00:00,4.2,-0.069,4.2005667475,0.0,-0.069,0.069,4.2,0.0,4.2,3.85,-0.419,3.8727330143,0.0,-0.069,0.069,3.85,-0.35000000000000003,3.8658763560000002
2019-04-19 17:30:00,4.26,-0.053500000000000006,4.2603359316,0.0,-0.0835,0.0835,4.26,0.03,4.2601056325,3.93,-0.4335,3.9538363965,0.0,-0.0835,0.0835,3.93,-0.35000000000000003,3.9455544604
2019-04-19 18:00:00,4.26,-0.0845,4.2608379751,0.0,-0.0245,0.0245,4.26,-0.06,4.2604225143,3.86,-0.4345,3.8843777172,0.0,-0.0245,0.0245,3.86,-0.41000000000000003,3.8817135391
2019-04-19 18:30:00,4.31,-0.0745,4.3106438324,0.0,-0.0145,0.0145,4.31,-0.06,4.3104176132,3.92,-0.42450000000000004,3.9429177331,0.0,-0.0145,0.0145,3.92,-0.41000000000000003,3.941383006
2019-04-19 19:00:00,4.31,-0.04,4.3101856109,0.0,0.02,0.02,4.31,-0.06,4.3104176132,3.92,-0.51,3.9530368073,0.0,0.02,0.02,3.92,-0.53,3.9556668212
2019-04-19 19:30:00,4.31,0.3895,4.3275640088,0.0,0.0195,0.0195,4.31,0.37,4.3258525171,3.84,-0.9705,3.9607411238,0.0,0.0195,0.0195,3.84,-0.99,3.9655642726
2019-04-19 20:00:00,4.26,0.4475,4.2834397685,0.0,0.0775,0.0775,4.26,0.37,4.2760378857,3.79,-0.9125000000000001,3.8983017136,0.0,0.0775,0.0775,3.79,-0.99,3.9171673439
2019-04-19 20:30:00,4.23,0.41050000000000003,4.2498717922,0.0,0.1305,0.1305,4.23,0.28,4.2392570104,3.79,-0.9095000000000001,3.8976005760000003,0.0,0.1305,0.1305,3.79,-1.04,3.9301017799
2019-04-19 21:00:00,4.35,0.42750000000000005,4.3709559881,0.0,0.0775,0.0775,4.35,0.35000000000000003,4.3640577448,3.98,-0.8925000000000001,4.0788425135,0.0,0.0775,0.0775,3.98,-0.97,4.0964985048
2019-04-19 21:30:00,4.28,0.419,4.3004605567,0.0,0.129,0.129,4.28,0.29,4.2898135158,3.89,-0.881,3.9885161400999998,0.0,0.129,0.129,3.89,-1.01,4.0189799701
2019-04-19 22:00:00,4.08,0.417,4.1012545642,0.0,0.127,0.127,4.08,0.29,4.090293388,3.79,-0.883,3.8915021521,0.0,0.127,0.127,3.79,-1.01,3.922269751
2019-04-19 22:30:00,3.94,0.384,3.958668463,0.0,0.094,0.094,3.94,0.29,3.950658173,3.79,-0.916,3.8991224654,0.0,0.094,0.094,3.79,-1.01,3.922269751
2019-04-19 23:00:00,3.7199999999999998,0.385,3.7398696501,0.0,0.135,0.135,3.7199999999999998,0.25,3.7283910739,3.62,-0.875,3.7242482463,0.0,0.135,0.135,3.62,-1.01,3.758257575
2019-04-19 23:30:00,3.65,0.369,3.6686047757,0.0,0.069,0.069,3.65,0.30000000000000004,3.6623080154,3.5700000000000003,-0.9410000000000001,3.6919345877,0.0,0.069,0.069,3.5700000000000003,-1.01,3.7101212918
2019-04-20 00:00:00,3.65,0.5650000000000001,3.6934705901,0.0,0.075,0.075,3.65,0.49,3.6827435425,3.4,-1.115,3.5781594431,0.0,0.075,0.075,3.4,-1.19,3.6022354171
2019-04-21 00:30:00,3.61,0.931,3.7281176215,0.0,0.051000000000000004,0.051000000000000004,3.61,0.88,3.7157098918,3.1,-1.479,3.4347403104,0.0,0.051000000000000004,0.051000000000000004,3.1,-1.53,3.4570073763
2019-04-21 01:00:00,3.55,1.0705,3.7078929664,0.0,0.09050000000000001,0.09050000000000001,3.55,0.98,3.6827842728,2.99,-1.6495000000000002,3.4148133551,0.0,0.09050000000000001,0.09050000000000001,2.99,-1.74,3.4594363703
2019-04-21 01:30:00,3.55,1.3445,3.7960743209,0.0,0.1245,0.1245,3.55,1.22,3.7537847567,2.86,-1.9355,3.4533694054,0.0,0.1245,0.1245,2.86,-2.06,3.5246560116
2019-04-21 02:00:00,3.49,1.4015,3.760891151,0.0,0.0815,0.0815,3.49,1.32,3.7312866414,2.86,-1.9785,3.4776518299,0.0,0.0815,0.0815,2.86,-2.06,3.5246560116
2019-04-21 02:30:00,3.49,1.4105,3.7642542754,0.0,0.09050000000000001,0.09050000000000001,3.49,1.32,3.7312866414,2.86,-2.0095,3.4953812739,0.0,0.09050000000000001,0.09050000000000001,2.86,-2.1,3.5481826334
2019-04-21 03:00:00,3.41,1.384,3.6801570619,0.0,0.064,0.064,3.41,1.32,3.6565694305000003,2.81,-2.036,3.470071469,0.0,0.064,0.064,2.81,-2.1,3.5080051311
2019-04-21 03:30:00,3.41,1.3965,3.6848761512,0.0,0.0765,0.0765,3.41,1.32,3.6565694305000003,2.81,-2.0235,3.4627521208,0.0,0.0765,0.0765,2.81,-2.1,3.5080051311
2019-04-21 04:00:00,3.27,1.4265,3.5676045535,0.0,0.14650000000000002,0.14650000000000002,3.27,1.28,3.5115950792,2.69,-2.0435,3.3781640354,0.0,0.14650000000000002,0.14650000000000002,2.69,-2.19,3.4687461712
2019-04-21 04:30:00,3.41,1.4265,3.6963498549000002,0.0,0.0465,0.0465,3.41,1.38,3.6786546454,2.8,-2.0435,3.4663947049,0.0,0.0465,0.0465,2.8,-2.09,3.4940091585
2019-04-21 05:00:00,3.35,1.4395,3.6461843412,0.0,0.0995,0.0995,3.35,1.34,3.6080604208000002,2.76,-2.0405,3.4323811341,0.0,0.0995,0.0995,2.76,-2.14,3.4924489975
2019-04-21 05:30:00,3.4,1.425,3.6865464869,0.0,0.025,0.025,3.4,1.4,3.6769552622,2.8,-2.055,3.4731865772,0.0,0.025,0.025,2.8,-2.08,3.4880366971
2019-04-21 06:00:00,3.4,1.642,3.7757335711,0.0,0.042,0.042,3.4,1.6,3.7576588456,2.75,-2.278,3.5709640155,0.0,0.042,0.042,2.75,-2.32,3.5979021665
2019-04-21 06:30:00,2.63,1.8935,3.2407163174,0.0,0.3335,0.3335,2.63,1.56,3.0578587279,2.03,-2.5165,3.2332139196,0.0,0.3335,0.3335,2.03,-2.85,3.4990570158
2019-04-21 07:00:00,3.13,1.888,3.6553309016,0.0,0.278,0.278,3.13,1.6099999999999999,3.5198011307,2.48,-2.502,3.5228403313000003,0.0,0.278,0.278,2.48,-2.7800000000000002,3.7254261501
2019-04-21 07:30:00,3.39,1.8935,3.8829682268,0.0,0.2335,0.2335,3.39,1.6600000000000001,3.7746125629,2.71,-2.4765,3.6711241126000003,0.0,0.2335,0.2335,2.71,-2.71,3.832518754
2019-04-21 08:00:00,3.52,1.8765,3.9889412442000003,0.0,0.2165,0.2165,3.52,1.6600000000000001,3.8917862223,2.83,-2.5335,3.798357836,0.0,0.2165,0.2165,2.83,-2.75,3.9460613275
2019-04-21 08:30:00,3.75,1.849,4.1810645774,0.0,0.139,0.139,3.75,1.71,4.1214803166,3.03,-2.501,3.9288549222,0.0,0.139,0.139,3.03,-2.64,4.0187684681
2019-04-21 09:00:00,3.84,1.8780000000000001,4.2746326158,0.0,0.228,0.228,3.84,1.65,4.1794856143,3.12,-2.462,3.9743985709,0.0,0.228,0.228,3.12,-2.69,4.1195266718
2019-04-21 09:30:00,4.08,1.9085,4.5043059676,0.0,0.11850000000000001,0.11850000000000001,4.08,1.79,4.4553899942,3.33,-2.4215,4.1173489347,0.0,0.11850000000000001,0.11850000000000001,3.33,-2.54,4.1881380111
2019-04-21 10:00:00,4.08,1.919,4.5087649085,0.0,0.179,0.179,4.08,1.74,4.4355382988,3.33,-2.411,4.1111824333,0.0,0.179,0.179,3.33,-2.59,4.2186490729
2019-04-21 10:30:00,4.16,1.924,4.5833804119,0.0,0.184,0.184,4.16,1.74,4.5092349684,3.4,-2.406,4.1651933929,0.0,0.184,0.184,3.4,-2.59,4.2741197924
2019-04-21 11:00:00,4.21,1.6595,4.5252668706,0.0,0.1395,0.1395,4.21,1.52,4.4759915103,3.48,-2.1005,4.0647878481,0.0,0.1395,0.1395,3.48,-2.24,4.1385987967
2019-04-21 11:30:00,4.21,1.3915,4.4340018324,0.0,0.1315,0.1315,4.21,1.26,4.394507936,3.5300000000000002,-1.8185,3.9708742425,0.0,0.1315,0.1315,3.5300000000000002,-1.9500000000000002,4.0327905971
2019-04-21 12:00:00,4.21,1.412,4.4404779022,0.0,0.152,0.152,4.21,1.26,4.394507936,3.5300000000000002,-1.798,3.9615279880000003,0.0,0.152,0.152,3.5300000000000002,-1.9500000000000002,4.0327905971
2019-04-21 12:30:00,4.21,1.409,4.439524862,0.0,0.149,0.149,4.21,1.26,4.394507936,3.5300000000000002,-1.8010000000000002,3.9628904855,0.0,0.149,0.149,3.5300000000000002,-1.9500000000000002,4.0327905971
2019-04-21 13:00:00,4.21,1.3625,4.4249865819,0.0,0.10250000000000001,0.10250000000000001,4.21,1.26,4.394507936,3.5300000000000002,-1.8475000000000001,3.9842384781,0.0,0.10250000000000001,0.10250000000000001,3.5300000000000002,-1.9500000000000002,4.0327905971
2019-04-21 13:30:00,4.03,1.4065,4.2683887182,0.0,0.14650000000000002,0.14650000000000002,4.03,1.26,4.222380845,3.34,-1.8035,3.7958150969,0.0,0.14650000000000002,0.14650000000000002,3.34,-1.9500000000000002,3.8675702967000003
2019-04-21 14:00:00,3.93,1.371,4.1622759399,0.0,0.151,0.151,3.93,1.22,4.115009113,3.24,-1.859,3.7354358514,0.0,0.151,0.151,3.24,-2.01,3.812833592
2019-04-21 14:30:00,3.88,1.3435000000000001,4.106019027,0.0,0.12350000000000001,0.12350000000000001,3.88,1.22,4.0672841061,3.17,-1.8365,3.6635545922,0.0,0.12350000000000001,0.12350000000000001,3.17,-1.96,3.7269961095
2019-04-21 15:00:00,3.7199999999999998,1.363,3.9618390931,0.0,0.223,0.223,3.7199999999999998,1.1400000000000001,3.8907582808,3.08,-1.807,3.570945113,0.0,0.223,0.223,3.08,-2.03,3.6888073954
2019-04-21 15:30:00,3.89,1.375,4.1258605163,0.0,0.095,0.095,3.89,1.28,4.0951800937,3.14,-1.8050000000000002,3.6218261968,0.0,0.095,0.095,3.14,-1.9,3.6700953666
2019-04-21 16:00:00,3.83,1.383,4.0720497296,0.0,0.17300000000000001,0.17300000000000001,3.83,1.21,4.016590594,3.11,-1.807,3.596852652,0.0,0.17300000000000001,0.17300000000000001,3.11,-1.98,3.6868007812
2019-04-21 16:30:00,3.83,1.339,4.0573169706,0.0,0.199,0.199,3.83,1.1400000000000001,3.9960605601,3.11,-1.7810000000000001,3.5838611859,0.0,0.199,0.199,3.11,-1.98,3.6868007812
2019-04-21 17:00:00,3.83,1.3025,4.0454179327,0.0,0.1625,0.1625,3.83,1.1400000000000001,3.9960605601,3.11,-1.8175,3.6021391214,0.0,0.1625,0.1625,3.11,-1.98,3.6868007812
2019-04-21 17:30:00,3.83,1.295,4.043009399,0.0,0.155,0.155,3.83,1.1400000000000001,3.9960605601,3.19,-1.865,3.6951759092,0.0,0.155,0.155,3.19,-2.02,3.7757780655
2019-04-21 18:00:00,3.9,1.333,4.1215153767,0.0,0.123,0.123,3.9,1.21,4.0833931968,3.25,-1.867,3.748091381,0.0,0.123,0.123,3.25,-1.99,3.8108529229
2019-04-21 18:30:00,3.9,1.3175,4.1165284221,0.0,0.1575,0.1575,3.9,1.16,4.0688573335000005,3.25,-1.8325,3.7310261658,0.0,0.1575,0.1575,3.25,-1.99,3.8108529229
2019-04-21 19:00:00,3.9,1.341,4.1241097221,0.0,0.181,0.181,3.9,1.16,4.0688573335000005,3.25,-1.879,3.7540832436000002,0.0,0.181,0.181,3.25,-2.06,3.8478695404
2019-04-21 19:30:00,3.9,1.2835,4.1057730393,0.0,0.1635,0.1635,3.9,1.12,4.057634779,3.25,-1.8965,3.7628728719,0.0,0.1635,0.1635,3.25,-2.06,3.8478695404
2019-04-21 20:00:00,3.9,1.31,4.1141341738,0.0,0.19,0.19,3.9,1.12,4.057634779,3.25,-1.87,3.7495866439,0.0,0.19,0.19,3.25,-2.06,3.8478695404
2019-04-21 20:30:00,3.9,1.2685,4.1011086611,0.0,0.20850000000000002,0.20850000000000002,3.9,1.06,4.0414848756,3.25,-1.8515000000000001,3.740394665,0.0,0.20850000000000002,0.20850000000000002,3.25,-2.06,3.8478695404
2019-04-21 21:00:00,4.05,1.3405,4.2660801973,0.0,0.2305,0.2305,4.05,1.11,4.1993570937,3.37,-1.8295,3.8345756284,0.0,0.2305,0.2305,3.37,-2.06,3.9497468273000003
2019-04-21 21:30:00,4.05,1.413,4.2894135963,0.0,0.233,0.233,4.05,1.18,4.2184001707,3.37,-1.927,3.8820392837,0.0,0.233,0.233,3.37,-2.16,4.0028115119
2019-04-21 22:00:00,3.9699999999999998,1.421,4.2166504479,0.0,0.241,0.241,3.9699999999999998,1.18,4.1416542589,3.29,-1.919,3.8087610847,0.0,0.241,0.241,3.29,-2.16,3.9356956183
2019-04-21 22:30:00,3.9,1.4075,4.1462098656,0.0,0.2275,0.2275,3.9,1.18,4.0746042753,3.2,-1.9325,3.7382557764,0.0,0.2275,0.2275,3.2,-2.16,3.8607771238
2019-04-21 23:00:00,3.74,1.4095,3.9967849892,0.0,0.2295,0.2295,3.74,1.18,3.9217343102,3.03,-1.9304999999999999,3.5927329778,0.0,0.2295,0.2295,3.03,-2.16,3.7210885504
2019-04-21 23:30:00,3.5300000000000002,1.3935,3.7950944982,0.0,0.28350000000000003,0.28350000000000003,3.5300000000000002,1.11,3.7004053832,2.9,-1.9465,3.4926869671,0.0,0.28350000000000003,0.28350000000000003,2.9,-2.23,3.6582646159000003
2019-04-22 00:00:00,3.43,1.4085,3.7079336901,0.0,0.2485,0.2485,3.43,1.16,3.6208424434,2.84,-1.9815,3.4629383838,0.0,0.2485,0.2485,2.84,-2.23,3.6108863178
2019-04-22 00:30:00,3.36,1.4205,3.6479336959,0.0,0.2605,0.2605,3.36,1.16,3.5546026501,2.7199999999999998,-1.9695,3.358173648,0.0,0.2605,0.2605,2.7199999999999998,-2.23,3.5172858854999998
2019-04-22 01:00:00,3.29,1.8010000000000002,3.7506934026,0.0,0.341,0.341,3.29,1.46,3.5994027282000003,2.55,-2.379,3.4874261282,0.0,0.341,0.341,2.55,-2.7199999999999998,3.7283910739
2019-04-22 01:30:00,3.33,1.8845,3.826256689,0.0,0.2745,0.2745,3.33,1.6099999999999999,3.6987835838,2.5,-2.4455,3.4972089228,0.0,0.2745,0.2745,2.5,-2.7199999999999998,3.6943741013
2019-04-22 02:00:00,3.18,1.8645,3.6862935653999997,0.0,0.2545,0.2545,3.18,1.6099999999999999,3.5643372455,2.58,-2.4655,3.568625821,0.0,0.2545,0.2545,2.58,-2.7199999999999998,3.7489731928000003
2019-04-22 02:30:00,3.09,1.876,3.6148964024,0.0,0.296,0.296,3.09,1.58,3.4705186932,2.58,-2.464,3.5675896625,0.0,0.296,0.296,2.58,-2.76,3.7780947579
2019-04-22 03:00:00,3.09,1.8775,3.6156750753,0.0,0.24750000000000003,0.24750000000000003,3.09,1.63,3.4935655139,2.58,-2.4825,3.5803919129,0.0,0.24750000000000003,0.24750000000000003,2.58,-2.73,3.7562348169
2019-04-22 03:30:00,3.16,1.7005,3.5884955413,0.0,0.2605,0.2605,3.16,1.44,3.4726358865,2.4,-2.3195,3.3376758755,0.0,0.2605,0.2605,2.4,-2.58,3.5236912464
2019-04-22 04:00:00,3.2,1.8145,3.6786424466,0.0,0.24450000000000002,0.24450000000000002,3.2,1.57,3.5643933565,2.4,-2.4155,3.4050903439,0.0,0.24450000000000002,0.24450000000000002,2.4,-2.66,3.5826805607
2019-04-22 04:30:00,3.07,1.7795,3.5484532194,0.0,0.3295,0.3295,3.07,1.45,3.3952024976,2.35,-2.3905,3.3521620262000003,0.0,0.3295,0.3295,2.35,-2.7199999999999998,3.5945653423
2019-04-22 05:00:00,3.11,1.8035,3.5950955829,0.0,0.2635,0.2635,3.11,1.54,3.4704034348,2.44,-2.3965,3.4200602699,0.0,0.2635,0.2635,2.44,-2.66,3.6095983156
2019-04-22 05:30:00,3.11,1.7730000000000001,3.5798923168,0.0,0.233,0.233,3.11,1.54,3.4704034348,2.48,-2.427,3.4699753601,0.0,0.233,0.233,2.48,-2.66,3.6367567969
2019-04-22 06:00:00,3.11,1.7765,3.5816270395,0.0,0.29650000000000004,0.29650000000000004,3.11,1.48,3.4441980199,2.42,-2.3935,3.4037100714,0.0,0.29650000000000004,0.29650000000000004,2.42,-2.69,3.6183559803
2019-04-22 06:30:00,3.11,1.7465000000000002,3.5668420557,0.0,0.2665,0.2665,3.11,1.48,3.4441980199,2.49,-2.3835,3.4469076358,0.0,0.2665,0.2665,2.49,-2.65,3.6362893174
2019-04-22 07:00:00,3.11,1.7955,3.5910890061,0.0,0.3155,0.3155,3.11,1.48,3.4441980199,2.49,-2.3945,3.4545231580999998,0.0,0.3155,0.3155,2.49,-2.71,3.6802445571
2019-04-22 07:30:00,3.26,1.768,3.7085609069,0.0,0.218,0.218,3.26,1.55,3.6097229811,2.71,-2.392,3.6146595967,0.0,0.218,0.218,2.71,-2.61,3.7624725913
2019-04-22 08:00:00,3.26,1.231,3.4846751642,0.0,0.291,0.291,3.26,0.9400000000000001,3.3928159396,2.71,-1.889,3.3033953745,0.0,0.291,0.291,2.71,-2.18,3.4780023002
2019-04-22 08:30:00,3.46,1.3105,3.6998662476,0.0,0.2505,0.2505,3.46,1.06,3.6187290587,2.87,-1.9295,3.458304534,0.0,0.2505,0.2505,2.87,-2.18,3.6040671470000003
2019-04-22 09:00:00,3.62,1.373,3.8716313099,0.0,0.243,0.243,3.62,1.13,3.7922684504,2.98,-1.937,3.5542044117,0.0,0.243,0.243,2.98,-2.18,3.6922621792
2019-04-22 09:30:00,3.65,1.347,3.8906180743,0.0,0.217,0.217,3.65,1.13,3.8209161205,3.2,-1.903,3.7230913231000002,0.0,0.217,0.217,3.2,-2.12,3.8385413896
2019-04-22 10:00:00,3.77,1.3915,4.018603271,0.0,0.2215,0.2215,3.77,1.17,3.9473788772000002,3.34,-1.8985,3.8418618208,0.0,0.2215,0.2215,3.34,-2.12,3.956008089
2019-04-22 10:30:00,3.71,1.4,3.9653625307,0.0,0.28,0.28,3.71,1.12,3.8753709499999998,3.24,-1.88,3.7459311259,0.0,0.28,0.28,3.24,-2.16,3.8939953775
2019-04-22 11:00:00,3.8200000000000003,1.4215,4.0759124439,0.0,0.2515,0.2515,3.8200000000000003,1.17,3.9951595713,3.24,-1.8685,3.7401727567,0.0,0.2515,0.2515,3.24,-2.12,3.8719504129
2019-04-22 11:30:00,3.77,1.408,4.0243464066,0.0,0.20800000000000002,0.20800000000000002,3.77,1.2,3.9563746031,3.24,-1.912,3.7620930345,0.0,0.20800000000000002,0.20800000000000002,3.24,-2.12,3.8719504129
2019-04-22 12:00:00,3.77,1.441,4.0360105302000004,0.0,0.301,0.301,3.77,1.1400000000000001,3.9385911187,3.05,-1.889,3.5875926469,0.0,0.301,0.301,3.05,-2.19,3.7548102482
2019-04-22 12:30:00,3.99,1.4405000000000001,4.2420679214,0.0,0.2305,0.2305,3.99,1.21,4.1694364128,3.11,-1.8695,3.6286540549,0.0,0.2305,0.2305,3.11,-2.1,3.7526124234
2019-04-22 13:00:00,3.99,1.4055,4.2303108928,0.0,0.1955,0.1955,3.99,1.21,4.1694364128,3.11,-1.9045,3.6468095988,0.0,0.1955,0.1955,3.11,-2.1,3.7526124234
2019-04-22 13:30:00,3.99,1.225,4.1738142029,0.0,0.195,0.195,3.99,1.03,4.120800893,3.11,-1.695,3.5419097956,0.0,0.195,0.195,3.11,-1.8900000000000001,3.6392581662
2019-04-22 14:00:00,3.85,0.9565,3.9670382214,0.0,0.1865,0.1865,3.85,0.77,3.9262450255,3.34,-1.3435000000000001,3.6000822560000003,0.0,0.1865,0.1865,3.34,-1.53,3.6737582936
2019-04-22 14:30:00,3.6,0.97,3.7283910739,0.0,0.2,0.2,3.6,0.77,3.681426354,3.34,-1.33,3.5950660634,0.0,0.2,0.2,3.34,-1.53,3.6737582936
2019-04-22 15:00:00,3.56,0.915,3.6757074148999997,0.0,0.28500000000000003,0.28500000000000003,3.56,0.63,3.6153146474,3.23,-1.325,3.4912068114,0.0,0.28500000000000003,0.28500000000000003,3.23,-1.6099999999999999,3.6090164865
2019-04-22 15:30:00,3.66,0.9025000000000001,3.7696294579,0.0,0.21250000000000002,0.21250000000000002,3.66,0.6900000000000001,3.7244731171,3.23,-1.3075,3.4846027392,0.0,0.21250000000000002,0.21250000000000002,3.23,-1.52,3.5697759033
2019-04-22 16:00:00,3.71,0.875,3.8117876384000002,0.0,0.23500000000000001,0.23500000000000001,3.71,0.64,3.7647974713,3.2800000000000002,-1.2850000000000001,3.5227297654000003,0.0,0.23500000000000001,0.23500000000000001,3.2800000000000002,-1.52,3.6150795289
2019-04-22 16:30:00,3.71,0.8745,3.8116728939,0.0,0.23450000000000001,0.23450000000000001,3.71,0.64,3.7647974713,3.18,-1.2855,3.4300014942,0.0,0.23450000000000001,0.23450000000000001,3.18,-1.52,3.5245992680000002
2019-04-22 17:00:00,3.62,0.8315,3.7142687369000003,0.0,0.1915,0.1915,3.62,0.64,3.6761392792,3.4,-1.3285,3.6503304302,0.0,0.1915,0.1915,3.4,-1.52,3.7242985917
2019-04-22 17:30:00,3.62,0.81,3.7095147931,0.0,0.17,0.17,3.62,0.64,3.6761392792,3.5,-1.35,3.7513330964,0.0,0.17,0.17,3.5,-1.52,3.8158092195
2019-04-22 18:00:00,3.62,0.8130000000000001,3.7101710203,0.0,0.253,0.253,3.62,0.56,3.6630588311,3.54,-1.327,3.7805461246,0.0,0.253,0.253,3.54,-1.58,3.8765964453
2019-04-22 18:30:00,3.83,0.8425,3.9215693606,0.0,0.28250000000000003,0.28250000000000003,3.83,0.56,3.8707234466,3.54,-1.3675,3.794951416,0.0,0.28250000000000003,0.28250000000000003,3.54,-1.65,3.9056497539
2019-04-22 19:00:00,4.0,0.8225,4.0836878247,0.0,0.2625,0.2625,4.0,0.56,4.0390097796,3.44,-1.3875,3.7092797481,0.0,0.2625,0.2625,3.44,-1.65,3.8152457326
2019-04-22 19:30:00,4.0,0.8835000000000001,4.096409678,0.0,0.28350000000000003,0.28350000000000003,4.0,0.6000000000000001,4.0447496832,3.44,-1.4065,3.7164286957,0.0,0.28350000000000003,0.28350000000000003,3.44,-1.69,3.8327144428
2019-04-22 20:00:00,4.18,0.9015000000000001,4.2761083066,0.0,0.18150000000000002,0.18150000000000002,4.18,0.72,4.2415563181,3.58,-1.4385,3.8581967614,0.0,0.18150000000000002,0.18150000000000002,3.58,-1.62,3.9294783369
2019-04-22 20:30:00,4.13,0.9235000000000001,4.2319915229,0.0,0.3035,0.3035,4.13,0.62,4.1762782474,3.51,-1.4165,3.7850458716,0.0,0.3035,0.3035,3.51,-1.72,3.9087721857
2019-04-22 21:00:00,4.18,0.9175000000000001,4.2795100479,0.0,0.2575,0.2575,4.18,0.66,4.2317844936,3.59,-1.4025,3.8542322517,0.0,0.2575,0.2575,3.59,-1.6600000000000001,3.9552117516000003
2019-04-22 21:30:00,4.18,0.8975000000000001,4.2752668045,0.0,0.23750000000000002,0.23750000000000002,4.18,0.66,4.2317844936,3.59,-1.4225,3.8615549006,0.0,0.23750000000000002,0.23750000000000002,3.59,-1.6600000000000001,3.9552117516000003
2019-04-22 22:00:00,4.02,0.891,4.1175576499,0.0,0.231,0.231,4.02,0.66,4.0738188472,3.41,-1.429,3.6973153774,0.0,0.231,0.231,3.41,-1.6600000000000001,3.7925848705
2019-04-22 22:30:00,3.79,0.9725,3.9127811401,0.0,0.3125,0.3125,3.79,0.66,3.8470378215,3.22,-1.4775,3.5427963884,0.0,0.3125,0.3125,3.22,-1.79,3.684087404
2019-04-22 23:00:00,3.64,0.9470000000000001,3.7611712272,0.0,0.28700000000000003,0.28700000000000003,3.64,0.66,3.6993512945,3.05,-1.5030000000000001,3.4002219045,0.0,0.28700000000000003,0.28700000000000003,3.05,-1.79,3.5364671637000002
2019-04-22 23:30:00,3.5300000000000002,0.926,3.6494350248,0.0,0.266,0.266,3.5300000000000002,0.66,3.5911697259,2.95,-1.484,3.3022350007,0.0,0.266,0.266,2.95,-1.75,3.4300145772
2019-04-23 00:00:00,3.44,1.072,3.6031630549,0.0,0.272,0.272,3.44,0.8,3.5317984087000003,2.76,-1.6179999999999999,3.1993005486,0.0,0.272,0.272,2.76,-1.8900000000000001,3.3451008953
2019-04-23 00:30:00,3.24,1.3265,3.5010287417,0.0,0.3665,0.3665,3.24,0.96,3.3792306817,2.55,-1.8735,3.164253822,0.0,0.3665,0.3665,2.55,-2.24,3.3941272811
2019-04-23 01:00:00,3.3,1.3535,3.5667859832,0.0,0.2235,0.2235,3.3,1.13,3.4881083699,2.61,-1.9165,3.2380661281,0.0,0.2235,0.2235,2.61,-2.14,3.3751592555
2019-04-23 01:30:00,3.24,1.4455,3.5478261302,0.0,0.24550000000000002,0.24550000000000002,3.24,1.2,3.4550832117,2.5700000000000003,-1.9945,3.253141597,0.0,0.24550000000000002,0.24550000000000002,2.5700000000000003,-2.24,3.4091787867
2019-04-23 02:00:00,3.19,1.4475,3.5030495643,0.0,0.24750000000000003,0.24750000000000003,3.19,1.2,3.408240015,2.5,-1.9925000000000002,3.1968822703,0.0,0.24750000000000003,0.24750000000000003,2.5,-2.24,3.356724594
2019-04-23 02:30:00,3.13,1.842,3.6317852359,0.0,0.272,0.272,3.13,1.57,3.5016853085,2.5,-2.428,3.4849941176,0.0,0.272,0.272,2.5,-2.7,3.6796738986
2019-04-23 03:00:00,2.98,1.869,3.5176072834000003,0.0,0.269,0.269,2.98,1.6,3.3823660358,2.42,-2.481,3.4657987535,0.0,0.269,0.269,2.42,-2.75,3.6631816772
2019-04-23 03:30:00,2.2,1.917,2.9180282727,0.0,0.577,0.577,2.2,1.34,2.5759658383,1.67,-2.443,2.9592480464,0.0,0.577,0.577,1.67,-3.02,3.4509853665
2019-04-23 04:00:00,2.8200000000000003,1.9,3.4003529229,0.0,0.37,0.37,2.8200000000000003,1.53,3.208317316,2.44,-2.49,3.4862157133,0.0,0.37,0.37,2.44,-2.86,3.7594148481
2019-04-23 04:30:00,2.8200000000000003,1.8665,3.3817484013,0.0,0.28650000000000003,0.28650000000000003,2.8200000000000003,1.58,3.2324603633,2.65,-2.4335,3.5978357731,0.0,0.28650000000000003,0.28650000000000003,2.65,-2.7199999999999998,3.7974860105
2019-04-23 05:00:00,2.76,1.845,3.3198832811,0.0,0.265,0.265,2.76,1.58,3.1802515624,2.76,-2.4050000000000002,3.6608229949,0.0,0.265,0.265,2.76,-2.67,3.8401171857
2019-04-23 05:30:00,2.76,1.8399999999999999,3.3171071734,0.0,0.26,0.26,2.76,1.58,3.1802515624,2.93,-2.41,3.7938107491,0.0,0.26,0.26,2.93,-2.67,3.9640635716
2019-04-23 06:00:00,2.76,1.8359999999999999,3.3148900434,0.0,0.326,0.326,2.76,1.51,3.1460610293,3.01,-2.394,3.8459505977,0.0,0.326,0.326,3.01,-2.7199999999999998,4.0569076894
2019-04-23 06:30:00,3.04,1.362,3.3311625598,0.0,0.262,0.262,3.04,1.1,3.2328934409,3.01,-1.9180000000000001,3.5691489182,0.0,0.262,0.262,3.01,-2.18,3.7165171868
2019-04-23 07:00:00,3.2800000000000002,1.3005,3.5284132765000003,0.0,0.24050000000000002,0.24050000000000002,3.2800000000000002,1.06,3.4470277051,2.95,-1.8595000000000002,3.4871536029,0.0,0.24050000000000002,0.24050000000000002,2.95,-2.1,3.6211186117
2019-04-23 07:30:00,3.2800000000000002,1.1445,3.4739430407,0.0,0.2645,0.2645,3.2800000000000002,0.88,3.3959976443,3.22,-1.6755,3.6298347414,0.0,0.2645,0.2645,3.22,-1.94,3.7592552454
2019-04-23 08:00:00,3.2800000000000002,1.193,3.4902219127,0.0,0.183,0.183,3.2800000000000002,1.01,3.4319819347,3.52,-1.787,3.9476282753,0.0,0.183,0.183,3.52,-1.97,4.0337699488
2019-04-23 08:30:00,3.33,1.2,3.5396186235,0.0,0.33,0.33,3.33,0.87,3.441772799,3.19,-1.76,3.6433089356,0.0,0.33,0.33,3.19,-2.09,3.8136858811
2019-04-23 09:00:00,3.43,1.267,3.656526904,0.0,0.257,0.257,3.43,1.01,3.5756118358,3.09,-1.7730000000000001,3.562531263,0.0,0.257,0.257,3.09,-2.03,3.697161073
2019-04-23 09:30:00,3.58,1.298,3.8080446426,0.0,0.28800000000000003,0.28800000000000003,3.58,1.01,3.7197446149,3.09,-1.742,3.547205097,0.0,0.28800000000000003,0.28800000000000003,3.09,-2.03,3.697161073
2019-04-23 10:00:00,3.51,1.307,3.7454437654,0.0,0.367,0.367,3.51,0.9400000000000001,3.633689585,3.21,-1.7229999999999999,3.6431893993999998,0.0,0.367,0.367,3.21,-2.09,3.8304307852
2019-04-23 10:30:00,3.47,1.3014999999999999,3.7060494128,0.0,0.42150000000000004,0.42150000000000004,3.47,0.88,3.5798463654,3.26,-1.7085,3.6805668381,0.0,0.42150000000000004,0.42150000000000004,3.26,-2.13,3.8941622976
2019-04-23 11:00:00,3.59,1.0295,3.7346981471,0.0,0.3695,0.3695,3.59,0.66,3.6501643799,3.16,-1.4105,3.4605072244,0.0,0.3695,0.3695,3.16,-1.78,3.6268443584
2019-04-23 11:30:00,3.71,0.9465,3.8288330140999998,0.0,0.3665,0.3665,3.71,0.58,3.7550632485,3.02,-1.3435000000000001,3.3053581122,0.0,0.3665,0.3665,3.02,-1.71,3.4705186932
2019-04-23 12:00:00,3.75,0.9675,3.8727969544,0.0,0.3875,0.3875,3.75,0.58,3.7945882517,3.02,-1.3625,3.3131263559,0.0,0.3875,0.3875,3.02,-1.75,3.4904011231
2019-04-23 12:30:00,3.87,0.91,3.9755502764,0.0,0.33,0.33,3.87,0.58,3.9132211795,3.12,-1.33,3.3916515151,0.0,0.33,0.33,3.12,-1.6600000000000001,3.5341194094
2019-04-23 13:00:00,3.73,0.914,3.8403510256,0.0,0.334,0.334,3.73,0.58,3.7748244992,3.12,-1.326,3.3900849547,0.0,0.334,0.334,3.12,-1.6600000000000001,3.5341194094
2019-04-23 13:30:00,3.73,0.9455,3.847969627,0.0,0.3655,0.3655,3.73,0.58,3.7748244992,3.0,-1.4045,3.312494566,0.0,0.3655,0.3655,3.0,-1.77,3.4832312585
2019-04-23 14:00:00,3.68,0.982,3.8087693551,0.0,0.402,0.402,3.68,0.58,3.7254261501,3.0,-1.318,3.2767551022,0.0,0.402,0.402,3.0,-1.72,3.4580919594
2019-04-23 14:30:00,3.77,0.5465,3.8094044482,0.0,0.2765,0.2765,3.77,0.27,3.779656069,3.26,-0.9035000000000001,3.3828851961,0.0,0.2765,0.2765,3.26,-1.18,3.4669871647
2019-04-23 15:00:00,3.63,0.481,3.6617292363000002,0.0,0.391,0.391,3.63,0.09,3.6311155311,3.19,-0.859,3.3036314867,0.0,0.391,0.391,3.19,-1.25,3.4261640358
2019-04-23 15:30:00,3.7,0.47350000000000003,3.7301745603,0.0,0.3335,0.3335,3.7,0.14,3.7026477013,3.19,-0.8565,3.3029823266,0.0,0.3335,0.3335,3.19,-1.19,3.4047320012
2019-04-23 16:00:00,3.83,0.4685,3.8585479458,0.0,0.3285,0.3285,3.83,0.14,3.8325578926,3.24,-0.8615,3.352578448,0.0,0.3285,0.3285,3.24,-1.19,3.4516228067
2019-04-23 16:30:00,3.91,0.444,3.9351284604,0.0,0.304,0.304,3.91,0.14,3.9125055911,3.44,-0.856,3.5449028195,0.0,0.304,0.304,3.44,-1.16,3.6303167906000002
2019-04-23 17:00:00,3.88,0.4495,3.9059506205,0.0,0.3095,0.3095,3.88,0.14,3.8825249515999998,3.44,-0.8905000000000001,3.553391373,0.0,0.3095,0.3095,3.44,-1.2,3.6432952118
2019-04-23 17:30:00,3.94,0.42750000000000005,3.9631245565,0.0,0.3275,0.3275,3.94,0.1,3.9412688312,3.49,-0.8725,3.5974096584,0.0,0.3275,0.3275,3.49,-1.2,3.6905419656
2019-04-23 18:00:00,3.94,0.4295,3.9633407941,0.0,0.41950000000000004,0.41950000000000004,3.94,0.01,3.9400126903,3.56,-0.9405,3.6821379999,0.0,0.41950000000000004,0.41950000000000004,3.56,-1.3599999999999999,3.8109316446
2019-04-23 18:30:00,3.86,0.36,3.8767512172,0.0,0.35000000000000003,0.35000000000000003,3.86,0.01,3.8600129533,3.9,-0.88,3.9980495245,0.0,0.35000000000000003,0.35000000000000003,3.9,-1.23,4.0893642538
2019-04-23 19:00:00,3.81,0.301,3.8218714002,0.0,0.401,0.401,3.81,-0.1,3.8113121100000003,3.81,-0.8290000000000001,3.8991461886,0.0,0.401,0.401,3.81,-1.23,4.0036233589
2019-04-23 19:30:00,3.87,0.28700000000000003,3.8806273977,0.0,0.317,0.317,3.87,-0.03,3.8701162773,3.91,-0.8130000000000001,3.9936285506,0.0,0.317,0.317,3.91,-1.13,4.070012285
2019-04-23 20:00:00,3.58,0.2675,3.5899799790999998,0.0,0.3875,0.3875,3.58,-0.12,3.5820106086,4.07,-0.7425,4.1371737031,0.0,0.3875,0.3875,4.07,-1.13,4.2239554922
2019-04-23 20:30:00,3.74,0.231,3.7471270328,0.0,0.321,0.321,3.74,-0.09,3.741082731,4.14,-0.6990000000000001,4.1985951222,0.0,0.321,0.321,4.14,-1.02,4.2638011211
2019-04-23 21:00:00,3.7800000000000002,0.291,3.7911846434000003,0.0,0.331,0.331,3.7800000000000002,-0.04,3.7802116343,4.04,-0.739,4.1070331141,0.0,0.331,0.331,4.04,-1.07,4.1792941988
2019-04-23 21:30:00,3.9,0.3065,3.9120253386,0.0,0.34650000000000003,0.34650000000000003,3.9,-0.04,3.9002051228,3.74,-0.7935,3.8232502207,0.0,0.34650000000000003,0.34650000000000003,3.74,-1.1400000000000001,3.9098849088
2019-04-23 22:00:00,3.59,0.275,3.6005173239,0.0,0.385,0.385,3.59,-0.11,3.5916848414,3.64,-0.805,3.7279518505,0.0,0.385,0.385,3.64,-1.19,3.8295822226
2019-04-23 22:30:00,3.59,0.24450000000000002,3.5983163077,0.0,0.3045,0.3045,3.59,-0.06,3.5905013577,3.56,-0.7455,3.6372201267,0.0,0.3045,0.3045,3.56,-1.05,3.7116168983
2019-04-23 23:00:00,3.47,0.3435,3.4869603167,0.0,0.4035,0.4035,3.47,-0.06,3.4705186932,3.16,-0.8265,3.2662979426,0.0,0.4035,0.4035,3.16,-1.23,3.3909438214
2019-04-23 23:30:00,3.26,0.47050000000000003,3.2937775046,0.0,0.3805,0.3805,3.26,0.09,3.2612420947,3.09,-0.9795,3.2415305413,0.0,0.3805,0.3805,3.09,-1.3599999999999999,3.3760479854
2019-04-24 00:00:00,3.14,0.892,3.2642401872,0.0,0.342,0.342,3.14,0.55,3.1878048874,3.09,-1.408,3.3956684173,0.0,0.342,0.342,3.09,-1.75,3.5511406618
2019-04-24 00:30:00,2.96,0.894,3.0920601547,0.0,0.394,0.394,2.96,0.5,3.0019327108,2.96,-1.396,3.2726771915,0.0,0.394,0.394,2.96,-1.79,3.4591472938
2019-04-24 01:00:00,2.77,1.068,2.9687579895000002,0.0,0.40800000000000003,0.40800000000000003,2.77,0.66,2.8475428004000003,2.96,-1.6219999999999999,3.3752753962,0.0,0.40800000000000003,0.40800000000000003,2.96,-2.03,3.589219971
2019-04-24 01:30:00,2.86,1.232,3.1140687211,0.0,0.342,0.342,2.86,0.89,2.9952796197,2.89,-1.818,3.4142677107,0.0,0.342,0.342,2.89,-2.16,3.6080049889
2019-04-24 02:00:00,2.93,1.2645,3.1912161083,0.0,0.3745,0.3745,2.93,0.89,3.0621887597,2.69,-1.8355000000000001,3.2565565019,0.0,0.3745,0.3745,2.69,-2.21,3.4814077612
2019-04-24 02:30:00,2.88,1.2905,3.1559135365,0.0,0.4005,0.4005,2.88,0.89,3.0143821921,2.69,-1.8895,3.2872952788,0.0,0.4005,0.4005,2.69,-2.29,3.5327326533
2019-04-24 03:00:00,2.88,1.388,3.1970211135,0.0,0.328,0.328,2.88,1.06,3.0688760157,2.69,-1.962,3.329496058,0.0,0.328,0.328,2.69,-2.29,3.5327326533
2019-04-24 03:30:00,2.76,1.3885,3.0895844785,0.0,0.41850000000000004,0.41850000000000004,2.76,0.97,2.9254914117,2.62,-1.9415,3.2609541932,0.0,0.41850000000000004,0.41850000000000004,2.62,-2.36,3.5261877432
2019-04-24 04:00:00,3.06,1.3085,3.3280282826,0.0,0.3385,0.3385,3.06,0.97,3.2100623047,2.49,-1.8615,3.1089037055,0.0,0.3385,0.3385,2.49,-2.2,3.3226645934
2019-04-24 04:30:00,3.17,1.26,3.4112314491999998,0.0,0.34,0.34,3.17,0.92,3.3008029326,2.45,-1.8599999999999999,3.0760526653,0.0,0.34,0.34,2.45,-2.2,3.2927951652
2019-04-24 05:00:00,3.26,1.2469999999999999,3.4903594371,0.0,0.327,0.327,3.26,0.92,3.3873293315,2.52,-1.833,3.1161336621,0.0,0.327,0.327,2.52,-2.16,3.3190360046
2019-04-24 05:30:00,3.21,1.3065,3.4656950602,0.0,0.3365,0.3365,3.21,0.97,3.3533565274,2.66,-1.8635000000000002,3.2478042198,0.0,0.3365,0.3365,2.66,-2.2,3.4518980286
2019-04-24 06:00:00,3.33,1.2855,3.569511206,0.0,0.28550000000000003,0.28550000000000003,3.33,1.0,3.4769095473,2.77,-1.8645,3.3390508008,0.0,0.28550000000000003,0.28550000000000003,2.77,-2.15,3.5064797162
2019-04-24 06:30:00,3.33,1.3255,3.5841108032999998,0.0,0.3255,0.3255,3.33,1.0,3.4769095473,2.7,-1.9045,3.3041065736,0.0,0.3255,0.3255,2.7,-2.23,3.5018423722
2019-04-24 07:00:00,3.43,1.3605,3.6899675134,0.0,0.36050000000000004,0.36050000000000004,3.43,1.0,3.5728000224,2.7800000000000002,-1.9295,3.3839873301,0.0,0.36050000000000004,0.36050000000000004,2.7800000000000002,-2.29,3.6017356927
2019-04-24 07:30:00,3.55,0.81,3.6412360539,0.0,0.25,0.25,3.55,0.56,3.5938976057,3.08,-1.37,3.3709494212,0.0,0.25,0.25,3.08,-1.62,3.4800574708
2019-04-24 08:00:00,3.58,0.738,3.6552761866,0.0,0.278,0.278,3.58,0.46,3.6094320883,3.0,-1.342,3.2864820097,0.0,0.278,0.278,3.0,-1.62,3.4094574348
2019-04-24 08:30:00,3.65,0.8185,3.7406473036,0.0,0.23850000000000002,0.23850000000000002,3.65,0.58,3.6957949077,3.19,-1.3815,3.4762972039,0.0,0.23850000000000002,0.23850000000000002,3.19,-1.62,3.5777786404
2019-04-24 09:00:00,3.7,0.9205000000000001,3.8127837927,0.0,0.2505,0.2505,3.7,0.67,3.7601728683999998,3.26,-1.4795,3.5800167947,0.0,0.2505,0.2505,3.26,-1.73,3.6905961578
2019-04-24 09:30:00,3.7,0.8935000000000001,3.8063555076,0.0,0.3135,0.3135,3.7,0.58,3.7451835736,3.19,-1.4165,3.4903541726,0.0,0.3135,0.3135,3.19,-1.73,3.6289116826
2019-04-24 10:00:00,3.94,0.9025000000000001,4.0420423365,0.0,0.1625,0.1625,3.94,0.74,4.0088901207,3.41,-1.4175,3.6928858972,0.0,0.1625,0.1625,3.41,-1.58,3.758257575
2019-04-24 10:30:00,3.89,0.923,3.9980031266,0.0,0.243,0.243,3.89,0.68,3.9489872119,3.41,-1.417,3.692694003,0.0,0.243,0.243,3.41,-1.6600000000000001,3.7925848705
2019-04-24 11:00:00,4.02,0.799,4.0986340408,0.0,0.229,0.229,4.02,0.5700000000000001,4.0602093542,3.49,-1.301,3.7246074961,0.0,0.229,0.229,3.49,-1.53,3.8106429904
2019-04-24 11:30:00,4.02,0.7965,4.0981474168,0.0,0.2665,0.2665,4.02,0.53,4.0547872941,3.39,-1.3035,3.6319708493,0.0,0.2665,0.2665,3.39,-1.57,3.7359068511
2019-04-24 12:00:00,3.68,0.777,3.7611340045,0.0,0.317,0.317,3.68,0.46,3.7086385642,2.98,-1.283,3.244455116,0.0,0.317,0.317,2.98,-1.6,3.3823660358
2019-04-24 12:30:00,3.7800000000000002,0.7965,3.863005598,0.0,0.3365,0.3365,3.7800000000000002,0.46,3.8078865529,3.27,-1.2635,3.5056143898,0.0,0.3365,0.3365,3.27,-1.6,3.6404532685
2019-04-24 13:00:00,4.06,0.763,4.1310735893,0.0,0.233,0.233,4.06,0.53,4.0944474597,4.05,-1.2570000000000001,4.2405835683,0.0,0.233,0.233,4.05,-1.49,4.3153910599
2019-04-24 13:30:00,3.67,0.85,3.7671474619,0.0,0.2,0.2,3.67,0.65,3.7271168482,4.35,-1.32,4.5458662541,0.0,0.2,0.2,4.35,-1.52,4.6079170999
2019-04-24 14:00:00,3.41,0.882,3.522218619,0.0,0.232,0.232,3.41,0.65,3.4713974131,4.4,-1.3679999999999999,4.607756938,0.0,0.232,0.232,4.4,-1.6,4.6818799643
2019-04-24 14:30:00,3.59,0.871,3.6941495638,0.0,0.171,0.171,3.59,0.7000000000000001,3.6576085083,4.4,-1.389,4.6140352188,0.0,0.171,0.171,4.4,-1.56,4.6683615970000005
2019-04-24 15:00:00,3.42,0.8615,3.5268374289,0.0,0.28150000000000003,0.28150000000000003,3.42,0.58,3.4688326567,3.88,-1.3985,4.1243426446,0.0,0.28150000000000003,0.28150000000000003,3.88,-1.6800000000000002,4.2280964984
2019-04-24 15:30:00,2.7800000000000002,0.842,2.9047140995,0.0,0.392,0.392,2.7800000000000002,0.45,2.8161853632,3.51,-1.388,3.7744726784,0.0,0.392,0.392,3.51,-1.78,3.9355431645000003
2019-04-24 16:00:00,3.59,0.848,3.6887943830000003,0.0,0.34800000000000003,0.34800000000000003,3.59,0.5,3.6246517074,3.73,-1.312,3.9540161861,0.0,0.34800000000000003,0.34800000000000003,3.73,-1.6600000000000001,4.082707435
2019-04-24 16:30:00,4.14,0.7945,4.2155462576,0.0,0.14450000000000002,0.14450000000000002,4.14,0.65,4.1907159293,3.86,-1.2655,4.0621534006,0.0,0.14450000000000002,0.14450000000000002,3.86,-1.4100000000000001,4.1094646853
2019-04-24 17:00:00,4.24,0.873,4.3289408635,0.0,0.223,0.223,4.24,0.65,4.2895337742,3.73,-1.407,3.9865459987,0.0,0.223,0.223,3.73,-1.63,4.0706019211
2019-04-24 17:30:00,4.44,0.8655,4.5235705201,0.0,0.1255,0.1255,4.44,0.74,4.5012442724,3.7800000000000002,-1.4045,4.0324955363,0.0,0.1255,0.1255,3.7800000000000002,-1.53,4.0779038733
2019-04-24 18:00:00,4.48,0.8485,4.5596438732,0.0,0.1085,0.1085,4.48,0.74,4.5407047911,3.89,-1.4215,4.1415893386,0.0,0.1085,0.1085,3.89,-1.53,4.1800717697
2019-04-24 18:30:00,4.48,0.853,4.5604834174,0.0,0.163,0.163,4.48,0.6900000000000001,4.5328247264,3.85,-1.417,4.1024857099,0.0,0.163,0.163,3.85,-1.58,4.1615982507
2019-04-24 19:00:00,4.55,0.8705,4.6325230976,0.0,0.1305,0.1305,4.55,0.74,4.6097830752,3.9,-1.4095,4.1468892257,0.0,0.1305,0.1305,3.9,-1.54,4.1930418553
2019-04-24 19:30:00,4.5,0.8240000000000001,4.5748197779,0.0,0.084,0.084,4.5,0.74,4.5604385754,3.95,-1.456,4.2098023707,0.0,0.084,0.084,3.95,-1.54,4.2395872441
2019-04-24 20:00:00,4.43,0.847,4.5102448936,0.0,0.107,0.107,4.43,0.74,4.4913806341,4.04,-1.433,4.286617431,0.0,0.107,0.107,4.04,-1.54,4.3235633452
2019-04-24 20:30:00,4.21,0.8625,4.2974418262,0.0,0.12250000000000001,0.12250000000000001,4.21,0.74,4.274540911,4.31,-1.3575,4.5187283886,0.0,0.12250000000000001,0.12250000000000001,4.31,-1.48,4.55702754
2019-04-24 21:00:00,4.37,0.7395,4.4321281852,0.0,0.08950000000000001,0.08950000000000001,4.37,0.65,4.4180765045,4.23,-1.2105000000000001,4.3997966146,0.0,0.08950000000000001,0.08950000000000001,4.23,-1.3,4.4252570547
2019-04-24 21:30:00,4.49,0.7745000000000001,4.5563088405,0.0,0.1245,0.1245,4.49,0.65,4.5368050432,3.92,-1.3054999999999999,4.1316740251,0.0,0.1245,0.1245,3.92,-1.43,4.1726849869
2019-04-24 22:00:00,4.49,0.905,4.5802974794,0.0,0.125,0.125,4.49,0.78,4.557246976,3.75,-1.435,4.0151867952,0.0,0.125,0.125,3.75,-1.56,4.0615391171
2019-04-24 22:30:00,4.43,1.034,4.5490719933,0.0,0.10400000000000001,0.10400000000000001,4.43,0.93,4.5265660274,3.54,-1.556,3.8668767759,0.0,0.10400000000000001,0.10400000000000001,3.54,-1.6600000000000001,3.9098849088
2019-04-24 23:00:00,3.95,1.3175,4.1639291841,0.0,0.1575,0.1575,3.95,1.16,4.1168070152,3.54,-1.8525,3.9954169057,0.0,0.1575,0.1575,3.54,-2.01,4.0708352951
2019-04-24 23:30:00,3.86,1.3215,4.0799463538,0.0,0.1615,0.1615,3.86,1.16,4.0305334635,3.22,-1.8885,3.7329388222,0.0,0.1615,0.1615,3.22,-2.05,3.8171848265
2019-04-25 00:00:00,3.64,1.833,4.0754740829,0.0,0.193,0.193,3.64,1.6400000000000001,3.9923927662,3.13,-2.377,3.9302708558,0.0,0.193,0.193,3.13,-2.5700000000000003,4.0499135793
2019-04-25 00:30:00,3.3,1.717,3.7199581987,0.0,0.297,0.297,3.3,1.42,3.5925478424,3.0,-2.273,3.7638449756,0.0,0.297,0.297,3.0,-2.5700000000000003,3.9503037858
2019-04-25 01:00:00,3.18,1.5335,3.5304422173,0.0,0.24350000000000002,0.24350000000000002,3.18,1.29,3.4316905455,3.0,-2.1365,3.6830194474,0.0,0.24350000000000002,0.24350000000000002,3.0,-2.38,3.8294124876
2019-04-25 01:30:00,3.18,1.2855,3.4300014942,0.0,0.2555,0.2555,3.18,1.03,3.3426486504,2.89,-1.9145,3.4666136574,0.0,0.2555,0.2555,2.89,-2.17,3.6140005534
2019-04-25 02:00:00,3.25,1.245,3.4803053027,0.0,0.215,0.215,3.25,1.03,3.4093107808,2.94,-1.885,3.4923953098,0.0,0.215,0.215,2.94,-2.1,3.6129766121999998
2019-04-25 02:30:00,3.18,1.29,3.4316905455,0.0,0.19,0.19,3.18,1.1,3.3648774123000003,3.01,-1.9100000000000001,3.5648562383,0.0,0.19,0.19,3.01,-2.1,3.6701634841
2019-04-25 03:00:00,2.9699999999999998,1.3054999999999999,3.2442611254,0.0,0.20550000000000002,0.20550000000000002,2.9699999999999998,1.1,3.1671596108,3.12,-1.8545,3.6295413278,0.0,0.20550000000000002,0.20550000000000002,3.12,-2.06,3.7387163573
2019-04-25 03:30:00,2.76,1.2055,3.0117819061,0.0,0.2255,0.2255,2.76,0.98,2.9288222889,3.23,-1.8345,3.7146049925,0.0,0.2255,0.2255,3.23,-2.06,3.8309920386
2019-04-25 04:00:00,2.73,1.2335,2.9957340086,0.0,0.2535,0.2535,2.73,0.98,2.9005689097,3.39,-1.8065,3.8412943457,0.0,0.2535,0.2535,3.39,-2.06,3.9668249268
2019-04-25 04:30:00,2.73,1.211,2.9865399713,0.0,0.171,0.171,2.73,1.04,2.9213866571000002,3.39,-1.8090000000000002,3.8424706895,0.0,0.171,0.171,3.39,-1.98,3.9258756985
2019-04-25 05:00:00,2.42,1.197,2.6998535145,0.0,0.157,0.157,2.42,1.04,2.6340083523,3.79,-1.823,4.2056425193,0.0,0.157,0.157,3.79,-1.98,4.2760378857
2019-04-25 05:30:00,2.5700000000000003,1.2155,2.8429456994,0.0,0.17550000000000002,0.17550000000000002,2.5700000000000003,1.04,2.7724537868,3.75,-1.8045,4.1615766543,0.0,0.17550000000000002,0.17550000000000002,3.75,-1.98,4.2406249539
2019-04-25 06:00:00,2.67,1.1965,2.9258353081,0.0,0.1565,0.1565,2.67,1.04,2.8653970057,3.64,-1.8235000000000001,4.0712101702,0.0,0.1565,0.1565,3.64,-1.98,4.143669871
2019-04-25 06:30:00,2.54,1.193,2.8062161357,0.0,0.253,0.253,2.54,0.9400000000000001,2.7083574358,3.81,-1.827,4.225402821,0.0,0.253,0.253,3.81,-2.08,4.3407948581
2019-04-25 07:00:00,2.69,1.1385,2.9210070609,0.0,0.1585,0.1585,2.69,0.98,2.8629530209,4.0,-1.7915,4.3828611945,0.0,0.1585,0.1585,4.0,-1.9500000000000002,4.45
2019-04-25 07:30:00,2.84,1.1305,3.0567352273,0.0,0.3205,0.3205,2.84,0.81,2.9532524443,3.63,-1.7495,4.029596785,0.0,0.3205,0.3205,3.63,-2.07,4.1787318651
2019-04-25 08:00:00,2.9699999999999998,1.162,3.1892231028999998,0.0,0.242,0.242,2.9699999999999998,0.92,3.1092282001,3.88,-1.738,4.2514755086000005,0.0,0.242,0.242,3.88,-1.98,4.3560073462
2019-04-25 08:30:00,3.75,1.0785,3.9020074641,0.0,0.23850000000000002,0.23850000000000002,3.75,0.84,3.8429285708,3.29,-1.6415000000000002,3.6767679081,0.0,0.23850000000000002,0.23850000000000002,3.29,-1.88,3.7892611417
2019-04-25 09:00:00,3.84,1.1305,4.0029526915,0.0,0.24050000000000002,0.24050000000000002,3.84,0.89,3.941788934,3.4,-1.7095,3.805573577,0.0,0.24050000000000002,0.24050000000000002,3.4,-1.9500000000000002,3.9195025195
2019-04-25 09:30:00,3.62,1.1875,3.8097974027,0.0,0.2175,0.2175,3.62,0.97,3.747705965,3.64,-1.7325,4.0312722868,0.0,0.2175,0.2175,3.64,-1.9500000000000002,4.1294188453
2019-04-25 10:00:00,3.91,1.209,4.0926496307,0.0,0.23900000000000002,0.23900000000000002,3.91,0.97,4.0285233027,3.37,-1.7109999999999999,3.7794736406,0.0,0.23900000000000002,0.23900000000000002,3.37,-1.9500000000000002,3.8935074162000003
2019-04-25 10:30:00,4.05,1.174,4.216725744,0.0,0.134,0.134,4.05,1.04,4.1813992873,3.49,-1.666,3.8672543232,0.0,0.134,0.134,3.49,-1.8,3.9268435161
2019-04-25 11:00:00,3.79,1.228,3.9839784136,0.0,0.218,0.218,3.79,1.01,3.922269751,3.74,-1.682,4.100819918,0.0,0.218,0.218,3.74,-1.9,4.1949493442
2019-04-25 11:30:00,3.74,1.2355,3.9387891858,0.0,0.3355,0.3355,3.74,0.9,3.8467648745,3.64,-1.6945000000000001,4.0150878259,0.0,0.3355,0.3355,3.64,-2.03,4.167793181
2019-04-25 12:00:00,3.98,1.235,4.1672082981,0.0,0.125,0.125,3.98,1.11,4.1318881882,3.75,-1.695,4.1152794559,0.0,0.125,0.125,3.75,-1.82,4.1683210049
2019-04-25 12:30:00,3.98,1.2905,4.1839921427,0.0,0.18050000000000002,0.18050000000000002,3.98,1.11,4.1318881882,3.71,-1.7495,4.1018106063,0.0,0.18050000000000002,0.18050000000000002,3.71,-1.9300000000000002,4.1819851745
2019-04-25 13:00:00,4.02,1.298,4.2243584128,0.0,0.278,0.278,4.02,1.02,4.1473847181,3.48,-1.782,3.9097217292,0.0,0.278,0.278,3.48,-2.06,4.0440079129
2019-04-25 13:30:00,4.06,1.31,4.2661106409,0.0,0.17,0.17,4.06,1.1400000000000001,4.217013161,3.92,-1.83,4.3261183525,0.0,0.17,0.17,3.92,-2.0,4.4007272126
2019-04-25 14:00:00,3.95,0.923,4.0564059215,0.0,0.203,0.203,3.95,0.72,4.0150840589,3.87,-1.327,4.0911891914,0.0,0.203,0.203,3.87,-1.53,4.1614660878
2019-04-25 14:30:00,4.17,0.967,4.2806528708,0.0,0.247,0.247,4.17,0.72,4.2317017853,3.67,-1.343,3.9080108751,0.0,0.247,0.247,3.67,-1.5899999999999999,3.9996249824000003
2019-04-25 15:00:00,4.01,0.8865000000000001,4.106821429,0.0,0.1665,0.1665,4.01,0.72,4.0741256731,3.91,-1.3435000000000001,4.1343793065,0.0,0.1665,0.1665,3.91,-1.51,4.1914436654
2019-04-25 15:30:00,4.24,0.8115,4.3169586806,0.0,0.2215,0.2215,4.24,0.59,4.2808527188,3.56,-1.2385,3.7692813970000003,0.0,0.2215,0.2215,3.56,-1.46,3.8477525908
2019-04-25 16:00:00,4.44,0.8,4.5114964258,0.0,0.13,0.13,4.44,0.67,4.4902672526,3.79,-1.25,3.9908144532,0.0,0.13,0.13,3.79,-1.38,4.033422864
2019-04-25 16:30:00,4.32,0.7865000000000001,4.3910115292,0.0,0.17650000000000002,0.17650000000000002,4.32,0.61,4.3628545701,3.79,-1.2335,3.9856771382,0.0,0.17650000000000002,0.17650000000000002,3.79,-1.4100000000000001,4.0437853553
2019-04-25 17:00:00,4.32,0.774,4.3887898104,0.0,0.164,0.164,4.32,0.61,4.3628545701,3.66,-1.246,3.8662793484,0.0,0.164,0.164,3.66,-1.4100000000000001,3.9222060119
2019-04-25 17:30:00,4.49,0.763,4.554368123,0.0,0.153,0.153,4.49,0.61,4.531247069,3.76,-1.2570000000000001,3.9645490286,0.0,0.153,0.153,3.76,-1.4100000000000001,4.0156817603
2019-04-25 18:00:00,4.57,0.793,4.6382916036,0.0,0.233,0.233,4.57,0.56,4.6041828808,3.76,-1.2770000000000001,3.9709355321,0.0,0.233,0.233,3.76,-1.51,4.0518761087
2019-04-25 18:30:00,4.52,0.783,4.5873182798,0.0,0.223,0.223,4.52,0.56,4.5545581564,4.02,-1.2469999999999999,4.2089676882,0.0,0.223,0.223,4.02,-1.47,4.2803387716
2019-04-25 19:00:00,4.59,0.796,4.6585100622,0.0,0.23600000000000002,0.23600000000000002,4.59,0.56,4.6240350345,3.91,-1.234,4.1001043889,0.0,0.23600000000000002,0.23600000000000002,3.91,-1.47,4.1772000192
2019-04-25 19:30:00,4.67,0.7305,4.7267885768,0.0,0.1705,0.1705,4.67,0.56,4.7034561759999995,3.96,-1.2595,4.1554711225,0.0,0.1705,0.1705,3.96,-1.43,4.210285026
2019-04-25 20:00:00,4.34,0.753,4.4048392706,0.0,0.193,0.193,4.34,0.56,4.3759798903,4.13,-1.307,4.3318759216,0.0,0.193,0.193,4.13,-1.5,4.3939617659
2019-04-25 20:30:00,4.25,0.7895000000000001,4.3227086705,0.0,0.1595,0.1595,4.25,0.63,4.2964403871,4.36,-1.3405,4.5614186664,0.0,0.1595,0.1595,4.36,-1.5,4.6108133773
2019-04-25 21:00:00,4.16,0.8235,4.2407254391,0.0,0.1935,0.1935,4.16,0.63,4.2074338973,4.36,-1.2665,4.5402227093,0.0,0.1935,0.1935,4.36,-1.46,4.5979560676
2019-04-25 21:30:00,4.21,0.8190000000000001,4.2889230583,0.0,0.189,0.189,4.21,0.63,4.2568767894,4.23,-1.271,4.4168247645,0.0,0.189,0.189,4.23,-1.46,4.4748742999
2019-04-25 22:00:00,3.98,0.8475,4.0692328823,0.0,0.2175,0.2175,3.98,0.63,4.0295533251,4.1,-1.3125,4.3049571717,0.0,0.2175,0.2175,4.1,-1.53,4.3761741282
2019-04-25 22:30:00,3.87,0.7675000000000001,3.9453714971,0.0,0.2575,0.2575,3.87,0.51,3.9034600036000002,3.7,-1.2725,3.9127044675000002,0.0,0.2575,0.2575,3.7,-1.53,4.0038606369
2019-04-25 23:00:00,3.7199999999999998,0.7265,3.7902773315,0.0,0.17650000000000002,0.17650000000000002,3.7199999999999998,0.55,3.7604388042,3.58,-1.2735,3.7997634466,0.0,0.17650000000000002,0.17650000000000002,3.58,-1.45,3.8624991909
2019-04-25 23:30:00,3.51,0.738,3.5867456001,0.0,0.268,0.268,3.51,0.47000000000000003,3.5413274347,3.33,-1.282,3.5682522332,0.0,0.268,0.268,3.33,-1.55,3.673064116
2019-04-26 00:00:00,3.5700000000000003,0.8375,3.6669205405,0.0,0.1575,0.1575,3.5700000000000003,0.68,3.6341849155,3.22,-1.3925,3.5081984337,0.0,0.1575,0.1575,3.22,-1.55,3.5736396013
2019-04-26 00:30:00,3.43,1.0035,3.5737812258,0.0,0.24350000000000002,0.24350000000000002,3.43,0.76,3.5131894341,3.0,-1.5565,3.3797473648,0.0,0.24350000000000002,0.24350000000000002,3.0,-1.8,3.4985711369
