Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-26 01:00:00,3.36,1.295,3.6009200213,0.0,0.315,0.315,3.36,0.98,3.5,2.7800000000000002,-1.835,3.3310096067,0.0,0.315,0.315,2.7800000000000002,-2.15,3.5143847257000003
2019-04-26 01:30:00,3.36,1.2625,3.5893601449,0.0,0.1825,0.1825,3.36,1.08,3.5293058808,2.86,-1.8575,3.4102648358,0.0,0.1825,0.1825,2.86,-2.04,3.5130044122
2019-04-26 02:00:00,3.36,1.2695,3.5918282601,0.0,0.1895,0.1895,3.36,1.08,3.5293058808,2.8,-1.8505,3.3562404935,0.0,0.1895,0.1895,2.8,-2.04,3.4643325475
2019-04-26 02:30:00,3.24,1.259,3.4760151035,0.0,0.289,0.289,3.24,0.97,3.3820851556,2.7,-1.841,3.2679169206,0.0,0.289,0.289,2.7,-2.13,3.4390260249
2019-04-26 03:00:00,3.24,1.2465,3.4715072015,0.0,0.1965,0.1965,3.24,1.05,3.4058919537,2.75,-1.8335,3.3051811221,0.0,0.1965,0.1965,2.75,-2.03,3.4180988868
2019-04-26 03:30:00,3.24,1.2455,3.471148261,0.0,0.23550000000000001,0.23550000000000001,3.24,1.01,3.3937737108,2.7,-1.8445,3.2698899446,0.0,0.23550000000000001,0.23550000000000001,2.7,-2.08,3.4082840257
2019-04-26 04:00:00,3.2800000000000002,1.7005,3.6946042075000003,0.0,0.1905,0.1905,3.2800000000000002,1.51,3.6108863178,2.75,-2.3195,3.5975797767,0.0,0.1905,0.1905,2.75,-2.51,3.7232512674000002
2019-04-26 04:30:00,3.34,1.8485,3.817401243,0.0,0.17850000000000002,0.17850000000000002,3.34,1.67,3.7342335224000003,2.75,-2.4314999999999998,3.6707890501,0.0,0.17850000000000002,0.17850000000000002,2.75,-2.61,3.7913849712000003
2019-04-26 05:00:00,3.44,1.8439999999999999,3.9030675115999998,0.0,0.224,0.224,3.44,1.62,3.8023676834,2.67,-2.436,3.6142766911,0.0,0.224,0.224,2.67,-2.66,3.768885777
2019-04-26 05:30:00,3.31,1.8679999999999999,3.8007267726,0.0,0.248,0.248,3.31,1.62,3.6851729946000003,2.79,-2.462,3.7209600912000003,0.0,0.248,0.248,2.79,-2.71,3.8894986823
2019-04-26 06:00:00,3.4,1.8195000000000001,3.8562391329,0.0,0.2595,0.2595,3.4,1.56,3.740802053,2.86,-2.4505,3.7662382094,0.0,0.2595,0.2595,2.86,-2.71,3.9400126903
2019-04-26 06:30:00,3.52,1.8235000000000001,3.9642845824,0.0,0.2335,0.2335,3.52,1.5899999999999999,3.8624474106,2.98,-2.4065,3.8303579794,0.0,0.2335,0.2335,2.98,-2.64,3.9812058475
2019-04-26 07:00:00,3.66,1.861,4.1059616413,0.0,0.271,0.271,3.66,1.5899999999999999,3.9904511022999998,3.02,-2.3689999999999998,3.8383018381,0.0,0.271,0.271,3.02,-2.64,4.011234224
2019-04-26 07:30:00,3.75,1.7675,4.1456671658,0.0,0.2775,0.2775,3.75,1.49,4.0351703805,3.13,-2.2825,3.8738490226,0.0,0.2775,0.2775,3.13,-2.56,4.0435751508
2019-04-26 08:00:00,3.81,1.6880000000000002,4.1671865809,0.0,0.23800000000000002,0.23800000000000002,3.81,1.45,4.0765917137,3.13,-2.262,3.8618057952,0.0,0.23800000000000002,0.23800000000000002,3.13,-2.5,4.0058582102
2019-04-26 08:30:00,3.92,1.6925,4.2697723885,0.0,0.24250000000000002,0.24250000000000002,3.92,1.45,4.1795813187,3.3,-2.2575,3.9982879148,0.0,0.24250000000000002,0.24250000000000002,3.3,-2.5,4.1400483089
2019-04-26 09:00:00,3.99,1.6875,4.3321768489,0.0,0.1875,0.1875,3.99,1.5,4.262640027,3.45,-2.2425,4.1147668524,0.0,0.1875,0.1875,3.45,-2.43,4.2198815149
2019-04-26 09:30:00,4.26,1.7165,4.5928174632,0.0,0.14650000000000002,0.14650000000000002,4.26,1.57,4.5400991179,3.56,-2.2835,4.2294174835,0.0,0.14650000000000002,0.14650000000000002,3.56,-2.43,4.3102784133
2019-04-26 10:00:00,4.05,1.698,4.3915491572,0.0,0.178,0.178,4.05,1.52,4.3258409587,3.79,-2.182,4.3732395315,0.0,0.178,0.178,3.79,-2.36,4.4647172363
2019-04-26 10:30:00,3.7199999999999998,1.6835,4.0832061239,0.0,0.1635,0.1635,3.7199999999999998,1.52,4.0185569549,4.12,-2.1965,4.6689412344,0.0,0.1635,0.1635,4.12,-2.36,4.7480522322
2019-04-26 11:00:00,2.87,1.7225000000000001,3.347223663,0.0,0.42250000000000004,0.42250000000000004,2.87,1.3,3.1506983353,3.55,-2.1975,4.1751055376,0.0,0.42250000000000004,0.42250000000000004,3.55,-2.62,4.4121310044
2019-04-26 11:30:00,3.52,1.7149999999999999,3.9155619009000002,0.0,0.265,0.265,3.52,1.45,3.8069541631,4.04,-2.185,4.5930191596,0.0,0.265,0.265,4.04,-2.45,4.7248386216
2019-04-26 12:00:00,3.7800000000000002,1.314,4.001874061,0.0,0.10400000000000001,0.10400000000000001,3.7800000000000002,1.21,3.9689419245,4.35,-1.796,4.7061784922,0.0,0.10400000000000001,0.10400000000000001,4.35,-1.9,4.7468410548
2019-04-26 12:30:00,3.59,1.3675,3.8416345805,0.0,0.1575,0.1575,3.59,1.21,3.7884297539,4.53,-1.8325,4.8866098934,0.0,0.1575,0.1575,4.53,-1.99,4.9478278062
2019-04-26 13:00:00,3.33,1.324,3.5835563341,0.0,0.164,0.164,3.33,1.16,3.5262586405,4.85,-1.826,5.1823523616,0.0,0.164,0.164,4.85,-1.99,5.2423849534
2019-04-26 13:30:00,3.2800000000000002,1.3515000000000001,3.547527625,0.0,0.14150000000000001,0.14150000000000001,3.2800000000000002,1.21,3.4960692213,4.94,-1.8485,5.2745191487,0.0,0.14150000000000001,0.14150000000000001,4.94,-1.99,5.325758162
2019-04-26 14:00:00,3.2800000000000002,1.3405,3.5433515561,0.0,0.1305,0.1305,3.2800000000000002,1.21,3.4960692213,4.73,-1.7695,5.0501515076,0.0,0.1305,0.1305,4.73,-1.9,5.0973424448
2019-04-26 14:30:00,3.24,1.3815,3.5222354053,0.0,0.1715,0.1715,3.24,1.21,3.4585690683,4.59,-1.7985,4.9297770994,0.0,0.1715,0.1715,4.59,-1.97,4.9948973963
2019-04-26 15:00:00,3.24,1.348,3.5092312548,0.0,0.23800000000000002,0.23800000000000002,3.24,1.11,3.4248649608,4.48,-1.732,4.8031473015,0.0,0.23800000000000002,0.23800000000000002,4.48,-1.97,4.8940065386
2019-04-26 15:30:00,3.24,1.1865,3.4504176921,0.0,0.1565,0.1565,3.24,1.03,3.3997794046,4.63,-1.6035,4.8998073687,0.0,0.1565,0.1565,4.63,-1.76,4.9532312686
2019-04-26 16:00:00,3.18,0.9165000000000001,3.3094368479,0.0,0.1265,0.1265,3.18,0.79,3.2766598847,4.63,-1.3435000000000001,4.8209845727000005,0.0,0.1265,0.1265,4.63,-1.47,4.8577566839
2019-04-26 16:30:00,3.18,0.9465,3.3178701376,0.0,0.1565,0.1565,3.18,0.79,3.2766598847,4.95,-1.3935,5.1424062704,0.0,0.1565,0.1565,4.95,-1.55,5.1870029882
2019-04-26 17:00:00,3.12,0.9480000000000001,3.2608440625,0.0,0.158,0.158,3.12,0.79,3.2184623658,4.95,-1.392,5.142,0.0,0.158,0.158,4.95,-1.55,5.1870029882
2019-04-26 17:30:00,3.4,0.914,3.5207095876,0.0,0.20400000000000001,0.20400000000000001,3.4,0.71,3.4733413308,4.8100000000000005,-1.346,4.994778874,0.0,0.20400000000000001,0.20400000000000001,4.8100000000000005,-1.55,5.0535729934
2019-04-26 18:00:00,3.8200000000000003,0.8965000000000001,3.9237879976,0.0,0.10650000000000001,0.10650000000000001,3.8200000000000003,0.79,3.9008332443000002,4.77,-1.3535,4.9583124397,0.0,0.10650000000000001,0.10650000000000001,4.77,-1.46,4.9884366288
2019-04-26 18:30:00,4.18,0.8855000000000001,4.2727637718,0.0,0.1855,0.1855,4.18,0.7000000000000001,4.2382071681,4.41,-1.3345,4.6074928378,0.0,0.1855,0.1855,4.41,-1.52,4.6646007332
2019-04-26 19:00:00,4.42,0.8855000000000001,4.5078276642,0.0,0.2555,0.2555,4.42,0.63,4.4646724404,4.2,-1.3345,4.4069139145000005,0.0,0.2555,0.2555,4.2,-1.5899999999999999,4.4908907802
2019-04-26 19:30:00,4.42,0.8665,4.5041339068,0.0,0.23650000000000002,0.23650000000000002,4.42,0.63,4.4646724404,4.13,-1.3135,4.3338415119,0.0,0.23650000000000002,0.23650000000000002,4.13,-1.55,4.4112809931
2019-04-26 20:00:00,4.22,0.879,4.3105731637,0.0,0.249,0.249,4.22,0.63,4.2667669259,4.32,-1.351,4.5263231215,0.0,0.249,0.249,4.32,-1.6,4.6067776156
2019-04-26 20:30:00,3.87,0.8535,3.9629991484,0.0,0.2235,0.2235,3.87,0.63,3.9209437639,4.59,-1.3365,4.780620488,0.0,0.2235,0.2235,4.59,-1.56,4.8478551959
2019-04-26 21:00:00,3.5,0.9335,3.6223503765,0.0,0.20350000000000001,0.20350000000000001,3.5,0.73,3.5753181677,5.03,-1.3565,5.2097017429,0.0,0.20350000000000001,0.20350000000000001,5.03,-1.56,5.266355476
2019-04-26 21:30:00,3.36,0.9215000000000001,3.4840726528,0.0,0.29150000000000004,0.29150000000000004,3.36,0.63,3.4185523252,4.86,-1.3485,5.0436149982,0.0,0.29150000000000004,0.29150000000000004,4.86,-1.6400000000000001,5.1292494578
2019-04-26 22:00:00,3.45,0.8225,3.5466894775,0.0,0.1925,0.1925,3.45,0.63,3.5070500424,4.7,-1.3075,4.8784788869,0.0,0.1925,0.1925,4.7,-1.5,4.9335585534
2019-04-26 22:30:00,3.25,0.84,3.3567990705,0.0,0.26,0.26,3.25,0.58,3.3013482094,4.46,-1.3,4.6456000689,0.0,0.26,0.26,4.46,-1.56,4.7249550262
2019-04-26 23:00:00,3.2,0.805,3.299700744,0.0,0.155,0.155,3.2,0.65,3.2653483735,4.42,-1.2650000000000001,4.5974585371,0.0,0.155,0.155,4.42,-1.42,4.6424993269
2019-04-26 23:30:00,2.94,0.732,3.0297564259,0.0,0.222,0.222,2.94,0.51,2.983906835,4.21,-1.198,4.3771342223,0.0,0.222,0.222,4.21,-1.42,4.4430282466
2019-04-27 00:00:00,2.74,0.7015,2.828374489,0.0,0.3115,0.3115,2.74,0.39,2.7676163029,4.0,-1.2085,4.1785729921,0.0,0.3115,0.3115,4.0,-1.52,4.2790653185
2019-04-27 00:30:00,2.81,0.789,2.9186676755,0.0,0.199,0.199,2.81,0.59,2.8712714953000003,4.0,-1.321,4.2124863205,0.0,0.199,0.199,4.0,-1.52,4.2790653185
2019-04-27 01:00:00,2.74,1.199,2.9908528884,0.0,0.209,0.209,2.74,0.99,2.9133657512,3.85,-1.7109999999999999,4.2130773787999996,0.0,0.209,0.209,3.85,-1.92,4.3021971131
2019-04-27 01:30:00,2.63,1.226,2.9017194902,0.0,0.276,0.276,2.63,0.9500000000000001,2.7963190090000003,3.63,-1.764,4.0359132795,0.0,0.276,0.276,3.63,-2.04,4.1639524493
2019-04-27 02:00:00,2.92,1.1135,3.1251051582000002,0.0,0.21350000000000002,0.21350000000000002,2.92,0.9,3.0555523232,3.36,-1.6365,3.7373429398,0.0,0.21350000000000002,0.21350000000000002,3.36,-1.85,3.8356355406000002
2019-04-27 02:30:00,2.92,1.3559999999999999,3.2194931278,0.0,0.23600000000000002,0.23600000000000002,2.92,1.12,3.1274270575,3.2,-1.8639999999999999,3.7033087908,0.0,0.23600000000000002,0.23600000000000002,3.2,-2.1,3.8275318418
2019-04-27 03:00:00,4.24,1.5819999999999999,4.5255191967,0.0,0.232,0.232,4.24,1.35,4.4497303289,1.92,-2.118,2.858727689,0.0,0.232,0.232,1.92,-2.35,3.0346169445
2019-04-27 03:30:00,3.86,1.6,4.178468619,0.0,0.25,0.25,3.86,1.35,4.0892664379,2.2,-2.1,3.0413812651,0.0,0.25,0.25,2.2,-2.35,3.2190837206
2019-04-27 04:00:00,3.32,1.5675,3.6714378995,0.0,0.2175,0.2175,3.32,1.35,3.5839782365,2.79,-2.1325,3.5116458036,0.0,0.2175,0.2175,2.79,-2.35,3.6478212676
2019-04-27 04:30:00,3.55,1.548,3.8728289402,0.0,0.198,0.198,3.55,1.35,3.798025803,2.61,-2.042,3.3138895576,0.0,0.198,0.198,2.61,-2.24,3.4394330928
2019-04-27 05:00:00,3.69,1.553,4.003487105,0.0,0.253,0.253,3.69,1.3,3.9123011132,2.33,-2.117,3.1481087974,0.0,0.253,0.253,2.33,-2.37,3.323522228
2019-04-27 05:30:00,3.51,1.455,3.7996216917,0.0,0.23500000000000001,0.23500000000000001,3.51,1.22,3.7159790096,2.5700000000000003,-2.015,3.2657502966,0.0,0.23500000000000001,0.23500000000000001,2.5700000000000003,-2.25,3.4157576026
2019-04-27 06:00:00,2.58,1.624,3.0485695006,0.0,0.294,0.294,2.58,1.33,2.9026367324,3.45,-2.156,4.068271869,0.0,0.294,0.294,3.45,-2.45,4.2314300183
2019-04-27 06:30:00,2.71,1.3255,3.016794698,0.0,0.2755,0.2755,2.71,1.05,2.9063034941,3.45,-1.8245,3.9027298459,0.0,0.2755,0.2755,3.45,-2.1,4.0388736054
2019-04-27 07:00:00,2.67,1.6800000000000002,3.1545681162,0.0,0.25,0.25,2.67,1.43,3.0288281562,3.5300000000000002,-2.21,4.1647328846,0.0,0.25,0.25,3.5300000000000002,-2.46,4.3026154836
2019-04-27 07:30:00,2.7199999999999998,1.593,3.1521499013,0.0,0.28300000000000003,0.28300000000000003,2.7199999999999998,1.31,3.0190230208,3.64,-2.107,4.2058351133,0.0,0.28300000000000003,0.28300000000000003,3.64,-2.39,4.354503416
2019-04-27 08:00:00,2.63,1.3465,2.9546509523,0.0,0.28650000000000003,0.28650000000000003,2.63,1.06,2.8355775426000003,3.74,-1.9135,4.2010810811,0.0,0.28650000000000003,0.28650000000000003,3.74,-2.2,4.3390782431
2019-04-27 08:30:00,2.99,1.2395,3.2367360489,0.0,0.2295,0.2295,2.99,1.01,3.1559784537,4.02,-1.7705000000000002,4.3926154225000005,0.0,0.2295,0.2295,4.02,-2.0,4.4900334074
2019-04-27 09:00:00,3.1,1.236,3.3373186842,0.0,0.226,0.226,3.1,1.01,3.260383413,4.22,-1.774,4.5777151506,0.0,0.226,0.226,4.22,-2.0,4.6699464665
2019-04-27 09:30:00,3.13,1.224,3.3608147822,0.0,0.214,0.214,3.13,1.01,3.2889207956,4.46,-1.716,4.7787295383,0.0,0.214,0.214,4.46,-1.9300000000000002,4.8596810595
2019-04-27 10:00:00,3.2,1.3,3.4539832078,0.0,0.24,0.24,3.2,1.06,3.3709939187,4.51,-1.69,4.8162433493,0.0,0.24,0.24,4.51,-1.9300000000000002,4.9056090346
2019-04-27 10:30:00,3.31,1.3285,3.5666528076,0.0,0.1685,0.1685,3.31,1.16,3.5073779380000003,4.65,-1.7215,4.9584334472,0.0,0.1685,0.1685,4.65,-1.8900000000000001,5.0194222775
2019-04-27 11:00:00,3.26,1.404,3.5494810888,0.0,0.184,0.184,3.26,1.22,3.4808045047,4.55,-1.776,4.8843296367,0.0,0.184,0.184,4.55,-1.96,4.9542002382
2019-04-27 11:30:00,3.16,1.484,3.4911109979,0.0,0.264,0.264,3.16,1.22,3.3873293315,4.55,-1.766,4.8807024085,0.0,0.264,0.264,4.55,-2.03,4.9823087018
2019-04-27 12:00:00,3.22,1.4965,3.5507622069,0.0,0.1665,0.1665,3.22,1.33,3.4838627987,4.59,-1.8135,4.9352692176,0.0,0.1665,0.1665,4.59,-1.98,4.9988498677
2019-04-27 12:30:00,3.22,1.437,3.5260982686,0.0,0.217,0.217,3.22,1.22,3.4433704419,4.48,-1.763,4.8144126329,0.0,0.217,0.217,4.48,-1.98,4.8980404244999995
2019-04-27 13:00:00,3.07,1.4495,3.3949889911,0.0,0.3095,0.3095,3.07,1.1400000000000001,3.2748282398,4.4,-1.7705000000000002,4.742854652,0.0,0.3095,0.3095,4.4,-2.08,4.8668675758
2019-04-27 13:30:00,3.03,1.4655,3.3657971196,0.0,0.20550000000000002,0.20550000000000002,3.03,1.26,3.281539273,4.4,-1.7945,4.7518659756,0.0,0.20550000000000002,0.20550000000000002,4.4,-2.0,4.8332183894
2019-04-27 14:00:00,1.37,1.9175,2.3566302744,0.0,0.9075000000000001,0.9075000000000001,1.37,1.01,1.7020575783,2.83,-2.1525,3.5555810003,0.0,0.9075000000000001,0.9075000000000001,2.83,-3.06,4.1680331093
2019-04-27 14:30:00,2.49,1.8385,3.0951869491,0.0,0.3385,0.3385,2.49,1.5,2.9069055712000003,3.84,-2.2215,4.4362892433,0.0,0.3385,0.3385,3.84,-2.56,4.6151056326
2019-04-27 15:00:00,3.09,1.8995000000000002,3.6271476741,0.0,0.2195,0.2195,3.09,1.6800000000000002,3.5171721596000003,4.31,-2.1905,4.8347068422,0.0,0.2195,0.2195,4.31,-2.41,4.9380360469
2019-04-27 15:30:00,3.24,1.8445,3.7282409056,0.0,0.1145,0.1145,3.24,1.73,3.6729416004,4.43,-2.1255,4.9135170957,0.0,0.1145,0.1145,4.43,-2.24,4.9641212717
2019-04-27 16:00:00,3.35,1.8515000000000001,3.8276039829,0.0,0.12150000000000001,0.12150000000000001,3.35,1.73,3.7703315504,4.55,-2.1185,5.0190180564,0.0,0.12150000000000001,0.12150000000000001,4.55,-2.24,5.0714987923
2019-04-27 16:30:00,3.35,1.863,3.8331800114,0.0,0.093,0.093,3.35,1.77,3.7888520689,4.6,-2.147,5.076377547,0.0,0.093,0.093,4.6,-2.24,5.1164049879
2019-04-27 17:00:00,3.39,1.8940000000000001,3.8832120725,0.0,0.074,0.074,3.39,1.82,3.8476616275,4.85,-2.316,5.374602869,0.0,0.074,0.074,4.85,-2.39,5.4069029952
2019-04-27 17:30:00,3.6,1.824,4.0357125765,0.0,0.14400000000000002,0.14400000000000002,3.6,1.6800000000000002,3.9727068857,4.5600000000000005,-2.246,5.083120695,0.0,0.14400000000000002,0.14400000000000002,4.5600000000000005,-2.39,5.1483686737
2019-04-27 18:00:00,3.6,1.2955,3.8260057828000003,0.0,0.0755,0.0755,3.6,1.22,3.8011051025,4.79,-1.7345000000000002,5.0943684839,0.0,0.0755,0.0755,4.79,-1.81,5.1205663749
2019-04-27 18:30:00,3.32,0.8975000000000001,3.4391723205,0.0,0.14750000000000002,0.14750000000000002,3.32,0.75,3.4036597950000003,4.9,-1.3225,5.0753331171,0.0,0.14750000000000002,0.14750000000000002,4.9,-1.47,5.1157501894
2019-04-27 19:00:00,3.79,0.8575,3.8857954462,0.0,0.1975,0.1975,3.79,0.66,3.8470378215,4.46,-1.2725,4.6379797596,0.0,0.1975,0.1975,4.46,-1.47,4.6960089438
2019-04-27 19:30:00,3.93,0.856,4.0221432098,0.0,0.106,0.106,3.93,0.75,4.0009248931,4.61,-1.304,4.7908784163,0.0,0.106,0.106,4.61,-1.4100000000000001,4.8208090607
2019-04-27 20:00:00,3.63,0.8745,3.7338519320000003,0.0,0.1245,0.1245,3.63,0.75,3.7066696643,4.87,-1.3255,5.047162594,0.0,0.1245,0.1245,4.87,-1.45,5.0812793665000004
2019-04-27 20:30:00,3.71,0.8975000000000001,3.8170153589,0.0,0.14750000000000002,0.14750000000000002,3.71,0.75,3.7850495373,4.65,-1.3025,4.8289756937,0.0,0.14750000000000002,0.14750000000000002,4.65,-1.45,4.8708315512
2019-04-27 21:00:00,3.8,0.9085000000000001,3.9070925571,0.0,0.1585,0.1585,3.8,0.75,3.8733060814,4.62,-1.2915,4.7971212461,0.0,0.1585,0.1585,4.62,-1.45,4.8421999133
2019-04-27 21:30:00,3.95,0.9105000000000001,4.0535799301,0.0,0.07050000000000001,0.07050000000000001,3.95,0.84,4.0383288623,4.62,-1.3094999999999999,4.8019985683,0.0,0.07050000000000001,0.07050000000000001,4.62,-1.38,4.8217009447
2019-04-27 22:00:00,3.7199999999999998,0.8775000000000001,3.8220944847,0.0,0.1975,0.1975,3.7199999999999998,0.68,3.7816398559,4.41,-1.2725,4.5899189808,0.0,0.1975,0.1975,4.41,-1.47,4.6485481604
2019-04-27 22:30:00,3.77,0.803,3.8545698852,0.0,0.28300000000000003,0.28300000000000003,3.77,0.52,3.8056931038,3.8,-1.187,3.981076362,0.0,0.28300000000000003,0.28300000000000003,3.8,-1.47,4.0744202042
2019-04-27 23:00:00,3.85,0.755,3.9233308553,0.0,0.23500000000000001,0.23500000000000001,3.85,0.52,3.8849581722,3.47,-1.195,3.670003406,0.0,0.23500000000000001,0.23500000000000001,3.47,-1.43,3.7531053809
2019-04-27 23:30:00,3.5700000000000003,0.8005,3.6586473252,0.0,0.2205,0.2205,3.5700000000000003,0.58,3.616807985,3.54,-1.2495,3.7540445189,0.0,0.2205,0.2205,3.54,-1.47,3.8330797018
2019-04-28 00:00:00,3.34,1.0765,3.509195385,0.0,0.24650000000000002,0.24650000000000002,3.34,0.8300000000000001,3.4415839377,3.54,-1.5434999999999999,3.8618638311,0.0,0.24650000000000002,0.24650000000000002,3.54,-1.79,3.9668249268
2019-04-28 00:30:00,3.47,1.317,3.7115211167,0.0,0.20700000000000002,0.20700000000000002,3.47,1.11,3.6432128678,3.33,-1.7930000000000001,3.782029746,0.0,0.20700000000000002,0.20700000000000002,3.33,-2.0,3.8844433321
2019-04-28 01:00:00,3.47,1.33,3.7161539258,0.0,0.22,0.22,3.47,1.11,3.6432128678,3.09,-1.78,3.5660201905999998,0.0,0.22,0.22,3.09,-2.0,3.680774375
2019-04-28 01:30:00,3.23,1.3315000000000001,3.4936788991,0.0,0.2215,0.2215,3.23,1.11,3.4154062716,3.09,-1.8485,3.600701633,0.0,0.2215,0.2215,3.09,-2.07,3.7192741227
2019-04-28 02:00:00,3.17,1.391,3.4617598126,0.0,0.281,0.281,3.17,1.11,3.3587199943,2.95,-1.849,3.4815658833,0.0,0.281,0.281,2.95,-2.13,3.6385986313
2019-04-28 02:30:00,3.33,1.451,3.6323960412,0.0,0.221,0.221,3.33,1.23,3.5499014071,2.7199999999999998,-1.959,3.352026402,0.0,0.221,0.221,2.7199999999999998,-2.18,3.4857997648
2019-04-28 03:00:00,3.14,1.904,3.6721677522,0.0,0.324,0.324,3.14,1.58,3.5151102401000003,2.68,-2.416,3.6082483285,0.0,0.324,0.324,2.68,-2.74,3.8327535793000003
2019-04-28 03:30:00,2.81,1.8845,3.3834066043,0.0,0.23450000000000001,0.23450000000000001,2.81,1.65,3.2586193395,3.13,-2.4155,3.9536742720999998,0.0,0.23450000000000001,0.23450000000000001,3.13,-2.65,4.1011461813
2019-04-28 04:00:00,2.81,1.932,3.4100914944,0.0,0.232,0.232,2.81,1.7000000000000002,3.2842198465,3.13,-2.418,3.9552021440000003,0.0,0.232,0.232,3.13,-2.65,4.1011461813
2019-04-28 04:30:00,2.73,1.9065,3.3298111433,0.0,0.3265,0.3265,2.73,1.58,3.1542510997,3.03,-2.3935,3.8613135395000002,0.0,0.3265,0.3265,3.03,-2.7199999999999998,4.0717686575
2019-04-28 05:00:00,2.21,1.807,2.8547064648,0.0,0.227,0.227,2.21,1.58,2.7167075662,3.73,-2.323,4.3942267807,0.0,0.227,0.227,3.73,-2.55,4.5183404033
2019-04-28 05:30:00,2.24,1.778,2.8598748224,0.0,0.198,0.198,2.24,1.58,2.7411676344,3.73,-2.352,4.409626288,0.0,0.198,0.198,3.73,-2.55,4.5183404033
2019-04-28 06:00:00,2.58,1.819,3.1567643244,0.0,0.23900000000000002,0.23900000000000002,2.58,1.58,3.0253594828,3.33,-2.351,4.0762851961,0.0,0.23900000000000002,0.23900000000000002,3.33,-2.59,4.2186490729
2019-04-28 06:30:00,2.48,1.8665,3.1039043558,0.0,0.28650000000000003,0.28650000000000003,2.48,1.58,2.9405441673,3.41,-2.3835,4.1604293348,0.0,0.28650000000000003,0.28650000000000003,3.41,-2.67,4.3309352339
2019-04-28 07:00:00,2.79,1.9075000000000002,3.379742039,0.0,0.23750000000000002,0.23750000000000002,2.79,1.67,3.2516149834,3.41,-2.3925,4.1655919447,0.0,0.23750000000000002,0.23750000000000002,3.41,-2.63,4.3063906
2019-04-28 07:30:00,2.87,1.879,3.4303849638,0.0,0.209,0.209,2.87,1.67,3.3205120087,3.41,-2.421,4.1820259444,0.0,0.209,0.209,3.41,-2.63,4.3063906
2019-04-28 08:00:00,2.87,1.87,3.4254634723,0.0,0.33,0.33,2.87,1.54,3.2570692348,3.21,-2.38,3.9960605601,0.0,0.33,0.33,3.21,-2.71,4.2009760771
2019-04-28 08:30:00,3.56,1.7974999999999999,3.9880579547,0.0,0.2575,0.2575,3.56,1.54,3.8788142518,3.15,-2.3225,3.913630827,0.0,0.2575,0.2575,3.15,-2.58,4.0717195385
2019-04-28 09:00:00,3.56,1.7995,3.9889597955,0.0,0.2995,0.2995,3.56,1.5,3.8631075574000002,3.31,-2.2805,4.0195497571,0.0,0.2995,0.2995,3.31,-2.58,4.1967249135
2019-04-28 09:30:00,3.7199999999999998,1.449,3.9922426028,0.0,0.379,0.379,3.7199999999999998,1.07,3.8708267851000002,3.31,-1.881,3.8071329107,0.0,0.379,0.379,3.31,-2.26,4.0079545906
2019-04-28 10:00:00,4.12,1.4385,4.3639067646,0.0,0.2785,0.2785,4.12,1.16,4.2801869117999995,3.51,-1.8215,3.9544863446000003,0.0,0.2785,0.2785,3.51,-2.1,4.0902444915
2019-04-28 10:30:00,4.29,1.361,4.5007133879,0.0,0.271,0.271,4.29,1.09,4.4263077164,3.59,-1.7189999999999999,3.9803342824000003,0.0,0.271,0.271,3.59,-1.99,4.104655893
2019-04-28 11:00:00,4.12,1.244,4.3037118863,0.0,0.324,0.324,4.12,0.92,4.2214689387,3.68,-1.616,4.0191859872,0.0,0.324,0.324,3.68,-1.94,4.1600480766
2019-04-28 11:30:00,4.09,0.839,4.1751671823,0.0,0.249,0.249,4.09,0.59,4.1323359012,3.91,-1.171,4.0815855988,0.0,0.249,0.249,3.91,-1.42,4.1598677864
2019-04-28 12:00:00,4.28,0.9015000000000001,4.3739115503,0.0,0.3415,0.3415,4.28,0.56,4.3164800474,3.88,-1.1485,4.0464122689,0.0,0.3415,0.3415,3.88,-1.49,4.1562603383
2019-04-28 12:30:00,4.28,0.8775000000000001,4.369028067,0.0,0.2275,0.2275,4.28,0.65,4.3290761139,4.24,-1.1425,4.3912306077,0.0,0.2275,0.2275,4.24,-1.37,4.455838866
2019-04-28 13:00:00,4.36,0.734,4.4213522818,0.0,0.224,0.224,4.36,0.51,4.389726643,4.13,-1.096,4.272951673,0.0,0.224,0.224,4.13,-1.32,4.3358159555
2019-04-28 13:30:00,4.13,0.502,4.1603970964,0.0,0.302,0.302,4.13,0.2,4.1348397792,4.01,-0.8180000000000001,4.0925815813,0.0,0.302,0.302,4.01,-1.12,4.1634721087
2019-04-28 14:00:00,3.9,0.5025000000000001,3.9322393429,0.0,0.3025,0.3025,3.9,0.2,3.905124838,3.91,-0.8575,4.002924712,0.0,0.3025,0.3025,3.91,-1.16,4.0784433305
2019-04-28 14:30:00,4.12,0.47150000000000003,4.1468918783,0.0,0.2715,0.2715,4.12,0.2,4.1248515125,3.69,-0.8485,3.7862979611,0.0,0.2715,0.2715,3.69,-1.12,3.8562287277
2019-04-28 15:00:00,4.17,0.525,4.2029186288,0.0,0.275,0.275,4.17,0.25,4.177487283,3.69,-0.845,3.7855151565,0.0,0.275,0.275,3.69,-1.12,3.8562287277
2019-04-28 15:30:00,4.17,0.5075000000000001,4.2007685309,0.0,0.2575,0.2575,4.17,0.25,4.177487283,3.79,-0.8625,3.8869018832,0.0,0.2575,0.2575,3.79,-1.12,3.9520247975
2019-04-28 16:00:00,4.17,0.5225000000000001,4.2026070778,0.0,0.2325,0.2325,4.17,0.29,4.1800717697,3.79,-0.8475,3.8836009386,0.0,0.2325,0.2325,3.79,-1.08,3.9408755372
2019-04-28 16:30:00,4.17,0.518,4.2020499759,0.0,0.338,0.338,4.17,0.18,4.1738830841,3.66,-0.8220000000000001,3.7511710172,0.0,0.338,0.338,3.66,-1.16,3.8394270406
2019-04-28 17:00:00,4.09,0.4975,4.120146387,0.0,0.3175,0.3175,4.09,0.18,4.0939589641,3.66,-0.9025000000000001,3.7696294579,0.0,0.3175,0.3175,3.66,-1.22,3.8579787454
2019-04-28 17:30:00,4.09,0.514,4.1221712725,0.0,0.274,0.274,4.09,0.24,4.0970355136,3.71,-0.906,3.8190229117000003,0.0,0.274,0.274,3.71,-1.18,3.8931349835
2019-04-28 18:00:00,4.2,0.47450000000000003,4.226718615,0.0,0.23450000000000001,0.23450000000000001,4.2,0.24,4.2068515543,3.7800000000000002,-0.9455,3.8964561142000003,0.0,0.23450000000000001,0.23450000000000001,3.7800000000000002,-1.18,3.9598989886
2019-04-28 18:30:00,4.24,0.48050000000000004,4.2671395864,0.0,0.3005,0.3005,4.24,0.18,4.2438190348,3.7800000000000002,-0.8795000000000001,3.8809689834,0.0,0.3005,0.3005,3.7800000000000002,-1.18,3.9598989886
2019-04-28 19:00:00,4.5,0.481,4.5256337678000005,0.0,0.221,0.221,4.5,0.26,4.507504853,4.02,-0.919,4.1237071914,0.0,0.221,0.221,4.02,-1.1400000000000001,4.1785164832
2019-04-28 19:30:00,4.5,0.484,4.5259536012,0.0,0.224,0.224,4.5,0.26,4.507504853,4.02,-0.916,4.1230396554,0.0,0.224,0.224,4.02,-1.1400000000000001,4.1785164832
2019-04-28 20:00:00,4.5,0.47850000000000004,4.5253687419,0.0,0.2185,0.2185,4.5,0.26,4.507504853,4.02,-0.9215000000000001,4.1242650557,0.0,0.2185,0.2185,4.02,-1.1400000000000001,4.1785164832
2019-04-28 20:30:00,4.59,0.5,4.6171528023,0.0,0.2,0.2,4.59,0.30000000000000004,4.5997934736,4.09,-0.89,4.1857137981,0.0,0.2,0.2,4.09,-1.09,4.2327532411
2019-04-28 21:00:00,4.48,0.5005000000000001,4.5078709221,0.0,0.2605,0.2605,4.48,0.24,4.4864239657,3.99,-0.8695,4.0836417877,0.0,0.2605,0.2605,3.99,-1.13,4.1469265728
2019-04-28 21:30:00,4.54,0.48050000000000004,4.5653565304,0.0,0.18050000000000002,0.18050000000000002,4.54,0.30000000000000004,4.5499010978,4.05,-0.8895000000000001,4.1465299046,0.0,0.18050000000000002,0.18050000000000002,4.05,-1.07,4.1889616852
2019-04-28 22:00:00,4.21,0.481,4.2373884646,0.0,0.261,0.261,4.21,0.22,4.2157442996,3.74,-0.929,3.8536529423,0.0,0.261,0.261,3.74,-1.19,3.9247547694
2019-04-28 22:30:00,4.1,0.49,4.1291766734,0.0,0.22,0.22,4.1,0.27,4.1088806262,3.66,-0.97,3.7863570883,0.0,0.22,0.22,3.66,-1.19,3.848597147
2019-04-28 23:00:00,3.91,0.499,3.9417129525,0.0,0.169,0.169,3.91,0.33,3.9239011201,3.49,-0.961,3.6198924017,0.0,0.169,0.169,3.49,-1.13,3.6683783883
2019-04-28 23:30:00,3.56,0.649,3.6186739284,0.0,0.279,0.279,3.56,0.37,3.5791758828,3.13,-1.121,3.3246866018,0.0,0.279,0.279,3.13,-1.4,3.4288336209
2019-04-29 00:00:00,3.51,0.971,3.6418320939,0.0,0.231,0.231,3.51,0.74,3.5871576492,2.99,-1.469,3.3313752415,0.0,0.231,0.231,2.99,-1.7000000000000002,3.4394912414
2019-04-29 00:30:00,3.3,0.9705,3.4397485737,0.0,0.2705,0.2705,3.3,0.7000000000000001,3.3734255587,2.77,-1.4795,3.1403535231,0.0,0.2705,0.2705,2.77,-1.75,3.2764920265
2019-04-29 01:00:00,3.3,1.25,3.5288099977,0.0,0.28,0.28,3.3,0.97,3.4396075358,2.64,-1.73,3.1563428204,0.0,0.28,0.28,2.64,-2.01,3.3180867981
2019-04-29 01:30:00,3.3,1.33,3.5579347942,0.0,0.29,0.29,3.3,1.04,3.46,2.64,-1.83,3.2122422076,0.0,0.29,0.29,2.64,-2.12,3.3858529206
2019-04-29 02:00:00,3.3,1.361,3.5696387772,0.0,0.181,0.181,3.3,1.18,3.5046255149,2.74,-1.889,3.3280506306,0.0,0.181,0.181,2.74,-2.07,3.4340209667
2019-04-29 02:30:00,3.14,1.391,3.434309392,0.0,0.311,0.311,3.14,1.08,3.3205421244,2.62,-1.909,3.2417095798,0.0,0.311,0.311,2.62,-2.22,3.434064647
2019-04-29 03:00:00,3.23,1.3815,3.513038891,0.0,0.2215,0.2215,3.23,1.16,3.4319819347,2.7,-1.8785,3.2891886918,0.0,0.2215,0.2215,2.7,-2.1,3.4205262753
2019-04-29 03:30:00,3.18,1.3355000000000001,3.4490520799,0.0,0.28550000000000003,0.28550000000000003,3.18,1.05,3.3488654795,2.5300000000000002,-1.8645,3.1428108836,0.0,0.28550000000000003,0.28550000000000003,2.5300000000000002,-2.15,3.320150599
2019-04-29 04:00:00,3.23,1.3094999999999999,3.4853536765,0.0,0.2595,0.2595,3.23,1.05,3.3963804263,2.5300000000000002,-1.8905,3.1583049647,0.0,0.2595,0.2595,2.5300000000000002,-2.15,3.320150599
2019-04-29 04:30:00,3.2800000000000002,1.336,3.5416515921,0.0,0.216,0.216,3.2800000000000002,1.12,3.4659486436,2.63,-1.8439999999999999,3.2120454542,0.0,0.216,0.216,2.63,-2.06,3.3407334524
2019-04-29 05:00:00,3.21,1.3805,3.4942639067,0.0,0.2605,0.2605,3.21,1.12,3.3997794046,2.58,-1.8495,3.1744369973,0.0,0.2605,0.2605,2.58,-2.11,3.3329416437
2019-04-29 05:30:00,3.32,1.3505,3.5841666047,0.0,0.2305,0.2305,3.32,1.12,3.5038264797,2.66,-1.8795000000000002,3.257010938,0.0,0.2305,0.2305,2.66,-2.11,3.3952466773
2019-04-29 06:00:00,3.42,1.338,3.672416643,0.0,0.218,0.218,3.42,1.12,3.5987219954,2.73,-1.892,3.3215303702,0.0,0.218,0.218,2.73,-2.11,3.4503622998
2019-04-29 06:30:00,3.62,1.3445,3.8616162743,0.0,0.2245,0.2245,3.62,1.12,3.789300727,2.93,-1.8355000000000001,3.4574499635000002,0.0,0.2245,0.2245,2.93,-2.06,3.5816895455
2019-04-29 07:00:00,3.73,1.3505,3.9669573038,0.0,0.2705,0.2705,3.73,1.08,3.8832074372000003,3.08,-1.8295,3.5823833198,0.0,0.2705,0.2705,3.08,-2.1,3.7277875476
2019-04-29 07:30:00,3.94,1.4185,4.1875699696,0.0,0.2485,0.2485,3.94,1.17,4.1100486615,3.29,-1.8515000000000001,3.7752022793,0.0,0.2485,0.2485,3.29,-2.1,3.9030885206
2019-04-29 08:00:00,3.94,1.5030000000000001,4.2169430871,0.0,0.293,0.293,3.94,1.21,4.1216137616,3.29,-1.987,3.8434709574,0.0,0.293,0.293,3.29,-2.2800000000000002,4.0028115119
2019-04-29 08:30:00,4.01,1.4865,4.2766554982,0.0,0.2765,0.2765,4.01,1.21,4.1885797115,3.36,-1.9635,3.8916490399,0.0,0.2765,0.2765,3.36,-2.24,4.0382174285
2019-04-29 09:00:00,5.03,1.496,5.2477534241,0.0,-0.14400000000000002,0.14400000000000002,5.03,1.6400000000000001,5.2906048804,4.3,-1.964,4.7272926713,0.0,-0.14400000000000002,0.14400000000000002,4.3,-1.82,4.6693040167
2019-04-29 09:30:00,4.23,1.5465,4.5038386128,0.0,0.1565,0.1565,4.23,1.3900000000000001,4.4525273722,3.5700000000000003,-1.9235000000000002,4.0552129722,0.0,0.1565,0.1565,3.5700000000000003,-2.08,4.1317429736
2019-04-29 10:00:00,4.12,1.5385,4.3978838377,0.0,0.1885,0.1885,4.12,1.35,4.3355391822,3.46,-1.8915000000000002,3.9432692338,0.0,0.1885,0.1885,3.46,-2.08,4.0370781513
2019-04-29 10:30:00,4.26,1.5565,4.5354484067000005,0.0,0.10650000000000001,0.10650000000000001,4.26,1.45,4.5000111111,3.64,-1.9735,4.1405678656,0.0,0.10650000000000001,0.10650000000000001,3.64,-2.08,4.1923740291
2019-04-29 11:00:00,4.14,1.545,4.4188940924,0.0,0.145,0.145,4.14,1.4,4.3703089136,3.5700000000000003,-1.935,4.0606803617,0.0,0.145,0.145,3.5700000000000003,-2.08,4.1317429736
2019-04-29 11:30:00,4.24,1.5245000000000002,4.5057408103,0.0,0.1245,0.1245,4.24,1.4,4.4651539727,3.67,-1.8855,4.1260162688,0.0,0.1245,0.1245,3.67,-2.01,4.1843757001
2019-04-29 12:00:00,4.24,1.522,4.5048955592999995,0.0,0.122,0.122,4.24,1.4,4.4651539727,3.67,-1.888,4.1271593136,0.0,0.122,0.122,3.67,-2.01,4.1843757001
2019-04-29 12:30:00,4.24,1.5645,4.5194314078,0.0,0.1645,0.1645,4.24,1.4,4.4651539727,3.67,-1.8955000000000002,4.130595629,0.0,0.1645,0.1645,3.67,-2.06,4.2086221023
2019-04-29 13:00:00,4.06,1.5535,4.3470636354,0.0,0.21350000000000002,0.21350000000000002,4.06,1.34,4.2754181082,3.51,-1.8465,3.9660638232,0.0,0.21350000000000002,0.21350000000000002,3.51,-2.06,4.0698525772
2019-04-29 13:30:00,4.06,1.5365,4.3410174211,0.0,0.1965,0.1965,4.06,1.34,4.2754181082,3.45,-1.8635000000000002,3.9211136492,0.0,0.1965,0.1965,3.45,-2.06,4.0182209994
2019-04-29 14:00:00,4.06,1.554,4.3472423443,0.0,0.17400000000000002,0.17400000000000002,4.06,1.38,4.2881231326,3.45,-1.8559999999999999,3.9175548496,0.0,0.17400000000000002,0.17400000000000002,3.45,-2.03,4.0029239313
2019-04-29 14:30:00,4.06,1.522,4.3359063643,0.0,0.14200000000000002,0.14200000000000002,4.06,1.38,4.2881231326,3.4,-1.838,3.865002458,0.0,0.14200000000000002,0.14200000000000002,3.4,-1.98,3.9345139471
2019-04-29 15:00:00,4.06,1.5575,4.3484947108,0.0,0.1275,0.1275,4.06,1.43,4.3044744162,3.4,-1.8525,3.8719189364,0.0,0.1275,0.1275,3.4,-1.98,3.9345139471
2019-04-29 15:30:00,4.21,1.5715,4.4937414534,0.0,0.14150000000000001,0.14150000000000001,4.21,1.43,4.4462343618,3.54,-1.8885,4.0122353184,0.0,0.14150000000000001,0.14150000000000001,3.54,-2.03,4.0807474805
2019-04-29 16:00:00,4.31,1.5270000000000001,4.5725079552,0.0,0.097,0.097,4.31,1.43,4.5410351243000004,3.64,-1.873,4.0936205247,0.0,0.097,0.097,3.64,-1.97,4.1389008203
2019-04-29 16:30:00,4.54,1.5615,4.8010292907,0.0,0.0815,0.0815,4.54,1.48,4.7751439769,3.86,-1.8885,4.2972121486,0.0,0.0815,0.0815,3.86,-1.97,4.3336474245
2019-04-29 17:00:00,4.44,1.524,4.6942705504,0.0,0.164,0.164,4.44,1.3599999999999999,4.6436192781,3.73,-1.896,4.1842222694,0.0,0.164,0.164,3.73,-2.06,4.2610444729
2019-04-29 17:30:00,4.44,1.5150000000000001,4.6913564137,0.0,0.105,0.105,4.44,1.4100000000000001,4.6585083449999996,3.73,-1.895,4.1837692336,0.0,0.105,0.105,3.73,-2.0,4.2323634059
2019-04-29 18:00:00,4.61,1.4889999999999999,4.8445042058,0.0,0.079,0.079,4.61,1.4100000000000001,4.8208090607,3.92,-1.921,4.3653912769,0.0,0.079,0.079,3.92,-2.0,4.4007272126
2019-04-29 18:30:00,4.45,1.5175,4.7016280425,0.0,0.1875,0.1875,4.45,1.33,4.6445021262,3.7800000000000002,-1.9225,4.2408025478999996,0.0,0.1875,0.1875,3.7800000000000002,-2.11,4.3290299144
2019-04-29 19:00:00,4.64,1.4755,4.8689526851,0.0,0.0955,0.0955,4.64,1.38,4.8408676908,3.91,-1.8945,4.3447934646,0.0,0.0955,0.0955,3.91,-1.99,4.3872770599
2019-04-29 19:30:00,4.73,1.446,4.9460909818,0.0,0.066,0.066,4.73,1.38,4.9272000162000005,3.98,-1.924,4.4206533454,0.0,0.066,0.066,3.98,-1.99,4.4497752752
2019-04-29 20:00:00,4.65,1.4785,4.879391586,0.0,0.1385,0.1385,4.65,1.34,4.8392251446,3.93,-1.9015,4.365844964,0.0,0.1385,0.1385,3.93,-2.04,4.4279227636
2019-04-29 20:30:00,4.65,1.3715,4.8480421048,0.0,0.1015,0.1015,4.65,1.27,4.8203111933,3.98,-1.7585000000000002,4.3511748126,0.0,0.1015,0.1015,3.98,-1.8599999999999999,4.3931765273
2019-04-29 21:00:00,4.65,0.9685,4.7497886531999995,0.0,0.1085,0.1085,4.65,0.86,4.7288582131,4.06,-1.3715,4.2853952268,0.0,0.1085,0.1085,4.06,-1.48,4.321342384
2019-04-29 21:30:00,4.65,0.988,4.7538031091,0.0,0.128,0.128,4.65,0.86,4.7288582131,4.06,-1.3519999999999999,4.2791943167,0.0,0.128,0.128,4.06,-1.48,4.321342384
2019-04-29 22:00:00,4.43,0.9435,4.5293589226,0.0,0.14350000000000002,0.14350000000000002,4.43,0.8,4.5016552511,3.84,-1.3765,4.0792587868,0.0,0.14350000000000002,0.14350000000000002,3.84,-1.52,4.1298910397
2019-04-29 22:30:00,4.31,0.93,4.4091949379,0.0,0.13,0.13,4.31,0.8,4.3836172278,3.7,-1.3900000000000001,3.9524802340000003,0.0,0.13,0.13,3.7,-1.52,4.0000499997
2019-04-29 23:00:00,4.08,0.9540000000000001,4.1900496417,0.0,0.154,0.154,4.08,0.8,4.1576916673,3.48,-1.4060000000000001,3.7532966842,0.0,0.154,0.154,3.48,-1.56,3.8136596597
2019-04-29 23:30:00,3.99,0.9075000000000001,4.0919013001,0.0,0.1075,0.1075,3.99,0.8,4.0694102767,3.36,-1.4525000000000001,3.6605131129,0.0,0.1075,0.1075,3.36,-1.56,3.7044837697
2019-04-30 00:00:00,3.83,0.9115000000000001,3.9369699326000003,0.0,0.1115,0.1115,3.83,0.8,3.9126589425000002,3.22,-1.4485000000000001,3.5308005112,0.0,0.1115,0.1115,3.22,-1.56,3.5779882616
2019-05-01 00:30:00,3.77,0.9625,3.890926143,0.0,-0.0975,0.0975,3.77,1.06,3.9161843675,3.25,-1.4875,3.574235058,0.0,-0.0975,0.0975,3.25,-1.3900000000000001,3.5347701481
2019-05-01 01:00:00,3.58,0.967,3.7083000148,0.0,0.007,0.007,3.58,0.96,3.7064808107,3.07,-1.5230000000000001,3.42701459,0.0,0.007,0.007,3.07,-1.53,3.4301311928000002
2019-05-01 01:30:00,3.66,1.4555,3.9387917246,0.0,-0.0245,0.0245,3.66,1.48,3.9479108399,3.07,-2.0045,3.6664588161,0.0,-0.0245,0.0245,3.07,-1.98,3.6531219525000003
2019-05-01 02:00:00,3.56,1.4405000000000001,3.8403958455,0.0,0.0205,0.0205,3.56,1.42,3.8327535793000003,2.9699999999999998,-2.0195,3.5915568003000002,0.0,0.0205,0.0205,2.9699999999999998,-2.04,3.6031236448
2019-05-01 02:30:00,3.62,1.4435,3.8971903020000003,0.0,-0.08650000000000001,0.08650000000000001,3.62,1.53,3.9300508903,3.0,-2.0365,3.6259250199,0.0,-0.08650000000000001,0.08650000000000001,3.0,-1.9500000000000002,3.5780581326
2019-05-01 03:00:00,3.51,1.447,3.7965654215,0.0,-0.013000000000000001,0.013000000000000001,3.51,1.46,3.801539162,2.91,-2.023,3.5440977695,0.0,-0.013000000000000001,0.013000000000000001,2.91,-2.01,3.5366933709
2019-05-01 03:30:00,3.66,1.3565,3.9032924884,0.0,-0.10350000000000001,0.10350000000000001,3.66,1.46,3.9404568263,3.04,-1.9835,3.6298584339,0.0,-0.10350000000000001,0.10350000000000001,3.04,-1.88,3.5743530883
2019-05-01 04:00:00,3.52,1.333,3.7639459348,0.0,0.003,0.003,3.52,1.33,3.7628845318,2.9,-1.877,3.4544361333999998,0.0,0.003,0.003,2.9,-1.88,3.456067129
2019-05-01 04:30:00,3.56,1.3405,3.8040163315,0.0,0.0105,0.0105,3.56,1.33,3.8003289331000003,2.94,-1.9295,3.5166134633,0.0,0.0105,0.0105,2.94,-1.94,3.5223855553
2019-05-01 05:00:00,3.56,1.344,3.8052511087000003,0.0,0.014,0.014,3.56,1.33,3.8003289331000003,2.94,-1.9260000000000002,3.5146942968,0.0,0.014,0.014,2.94,-1.94,3.5223855553
2019-05-01 05:30:00,3.56,1.423,3.8338660644,0.0,0.063,0.063,3.56,1.3599999999999999,3.8109316446,2.94,-1.9769999999999999,3.5428983897,0.0,0.063,0.063,2.94,-2.04,3.5784354123
2019-05-01 06:00:00,3.65,1.4020000000000001,3.9100005115,0.0,0.082,0.082,3.65,1.32,3.8813528569,3.01,-1.9580000000000002,3.5908026958,0.0,0.082,0.082,3.01,-2.04,3.6361655628
2019-05-01 06:30:00,3.7,1.404,3.9574254257,0.0,0.164,0.164,3.7,1.24,3.9022557579,3.07,-1.9460000000000002,3.6348061847,0.0,0.164,0.164,3.07,-2.11,3.7251845592
2019-05-01 07:00:00,3.54,1.494,3.8423477198000002,0.0,0.34400000000000003,0.34400000000000003,3.54,1.15,3.7221096169,2.9,-2.086,3.572309617,0.0,0.34400000000000003,0.34400000000000003,2.9,-2.43,3.7835036671999998
2019-05-01 07:30:00,3.36,1.741,3.7842675645,0.0,-0.529,0.529,3.36,2.27,4.0549352646,2.67,-2.3689999999999998,3.5694622844,0.0,-0.529,0.529,2.67,-1.8399999999999999,3.2426069759000002
2019-05-01 08:00:00,3.27,1.8285,3.7465066729,0.0,-0.6615,0.6615,3.27,2.49,4.1101094876,2.6,-2.4415,3.5666401907000003,0.0,-0.6615,0.6615,2.6,-1.78,3.1509363688
2019-05-01 08:30:00,3.32,1.8715000000000002,3.8111562878000003,0.0,-0.6585000000000001,0.6585000000000001,3.32,2.5300000000000002,4.1741226623,2.65,-2.4785,3.6284242103,0.0,-0.6585000000000001,0.6585000000000001,2.65,-1.82,3.2147939281
2019-05-01 09:00:00,3.26,1.8855,3.7659939259,0.0,-0.6445000000000001,0.6445000000000001,3.26,2.5300000000000002,4.126560311,2.6,-2.4645,3.5824237954,0.0,-0.6445000000000001,0.6445000000000001,2.6,-1.82,3.1737044601
2019-05-01 09:30:00,3.26,1.9065,3.7765516348,0.0,-0.6235,0.6235,3.26,2.5300000000000002,4.126560311,2.6,-2.4435000000000002,3.5680095642,0.0,-0.6235,0.6235,2.6,-1.82,3.1737044601
2019-05-01 10:00:00,3.26,1.9385,3.7928066455,0.0,-0.5915,0.5915,3.26,2.5300000000000002,4.126560311,2.6,-2.4115,3.5461714919,0.0,-0.5915,0.5915,2.6,-1.82,3.1737044601
2019-05-01 10:30:00,3.2,1.8165,3.6796293631,0.0,-0.5835,0.5835,3.2,2.4,4.0,2.56,-2.3135,3.4504901463,0.0,-0.5835,0.5835,2.56,-1.73,3.0897410895
2019-05-01 11:00:00,3.2,1.4955,3.5322118071,0.0,-0.5945,0.5945,3.2,2.09,3.8220544214,2.63,-1.9645000000000001,3.2827062388,0.0,-0.5945,0.5945,2.63,-1.37,2.9654342009
2019-05-01 11:30:00,3.2,1.4945,3.5317885342,0.0,-0.5955,0.5955,3.2,2.09,3.8220544214,2.63,-1.9655,3.2833047757,0.0,-0.5955,0.5955,2.63,-1.37,2.9654342009
2019-05-01 12:00:00,3.2,1.499,3.5336950915000003,0.0,-0.621,0.621,3.2,2.12,3.8385413896,2.63,-1.991,3.2986332018,0.0,-0.621,0.621,2.63,-1.37,2.9654342009
2019-05-01 12:30:00,3.09,1.5110000000000001,3.4396541977,0.0,-0.609,0.609,3.09,2.12,3.7473323845,2.5700000000000003,-1.979,3.2436616655,0.0,-0.609,0.609,2.5700000000000003,-1.37,2.9123530006
2019-05-01 13:00:00,2.99,1.5035,3.3467315772,0.0,-0.6165,0.6165,2.99,2.12,3.6653103552,2.5700000000000003,-1.9865,3.2482429481,0.0,-0.6165,0.6165,2.5700000000000003,-1.37,2.9123530006
2019-05-01 13:30:00,2.95,1.457,3.2901898122,0.0,-0.633,0.633,2.95,2.09,3.6153284775,2.5700000000000003,-1.953,3.2278644643,0.0,-0.633,0.633,2.5700000000000003,-1.32,2.8891694308
2019-05-01 14:00:00,2.91,1.464,3.2575137759,0.0,-0.626,0.626,2.91,2.09,3.5827642959,2.68,-1.8860000000000001,3.2771017683,0.0,-0.626,0.626,2.68,-1.26,2.961418579
2019-05-01 14:30:00,3.0,1.5075,3.3574627697,0.0,-0.6525000000000001,0.6525000000000001,3.0,2.16,3.6967012322,2.7800000000000002,-1.9125,3.3743230803,0.0,-0.6525000000000001,0.6525000000000001,2.7800000000000002,-1.26,3.0522123124
2019-05-01 15:00:00,3.0,1.499,3.3536548719,0.0,-0.661,0.661,3.0,2.16,3.6967012322,2.7800000000000002,-1.921,3.3791479695,0.0,-0.661,0.661,2.7800000000000002,-1.26,3.0522123124
2019-05-01 15:30:00,3.1,1.5025,3.4449247089,0.0,-0.6875,0.6875,3.1,2.19,3.7955368527,2.8200000000000003,-1.9475,3.4271206938,0.0,-0.6875,0.6875,2.8200000000000003,-1.26,3.0886890423
2019-05-01 16:00:00,3.25,1.5195,3.5876705883,0.0,-0.7505000000000001,0.7505000000000001,3.25,2.27,3.9642653796,2.87,-2.0105,3.5041418707,0.0,-0.7505000000000001,0.7505000000000001,2.87,-1.26,3.1344058448
2019-05-01 16:30:00,3.42,1.5255,3.7448030990000003,0.0,-0.6745,0.6745,3.42,2.2,4.0664972642,2.99,-1.9344999999999999,3.5612343717,0.0,-0.6745,0.6745,2.99,-1.26,3.2446417368000002
2019-05-01 17:00:00,3.36,1.5165000000000002,3.6863765746,0.0,-0.6835,0.6835,3.36,2.2,4.0161673272,2.99,-2.0035,3.599182164,0.0,-0.6835,0.6835,2.99,-1.32,3.2684093991
2019-05-01 17:30:00,3.36,1.477,3.6703036659,0.0,-0.663,0.663,3.36,2.14,3.9836164474,2.87,-2.013,3.5055768427,0.0,-0.663,0.663,2.87,-1.35,3.171655719
2019-05-01 18:00:00,3.32,1.419,3.6105347249,0.0,-0.681,0.681,3.32,2.1,3.9284093473,3.02,-1.9609999999999999,3.6008222672,0.0,-0.681,0.681,3.02,-1.28,3.280060975
2019-05-01 18:30:00,3.41,1.423,3.6950005412999998,0.0,-0.677,0.677,3.41,2.1,4.0047596682,3.14,-1.957,3.6999255398,0.0,-0.677,0.677,3.14,-1.28,3.3908700948
2019-05-01 19:00:00,3.55,1.442,3.8316920544,0.0,-0.658,0.658,3.55,2.1,4.1246211947,3.14,-1.988,3.7164154773,0.0,-0.658,0.658,3.14,-1.33,3.4100586505
2019-05-01 19:30:00,3.71,1.4005,3.9655390869,0.0,-0.6995,0.6995,3.71,2.1,4.263109194,3.07,-1.9695,3.6474416034,0.0,-0.6995,0.6995,3.07,-1.27,3.3223184676
2019-05-01 20:00:00,3.8,1.403,4.0507294405,0.0,-0.6970000000000001,0.6970000000000001,3.8,2.1,4.3416586692,3.07,-1.967,3.6460922918,0.0,-0.6970000000000001,0.6970000000000001,3.07,-1.27,3.3223184676
2019-05-01 20:30:00,3.7,1.3985,3.9554774996,0.0,-0.7015,0.7015,3.7,2.1,4.2544094772,3.18,-1.9715,3.7415521178,0.0,-0.7015,0.7015,3.18,-1.27,3.4242225395
2019-05-01 21:00:00,3.59,1.4295,3.864139005,0.0,-0.6705,0.6705,3.59,2.1,4.15909846,3.18,-1.9405000000000001,3.7253107588,0.0,-0.6705,0.6705,3.18,-1.27,3.4242225395
2019-05-01 21:30:00,3.59,1.4605000000000001,3.8757141600000002,0.0,-0.6395000000000001,0.6395000000000001,3.59,2.1,4.15909846,3.27,-1.9095,3.7866991232,0.0,-0.6395000000000001,0.6395000000000001,3.27,-1.27,3.5079623715
2019-05-01 22:00:00,3.29,1.3895,3.5713877204999998,0.0,-0.6405000000000001,0.6405000000000001,3.29,2.03,3.8658763560000002,3.27,-1.9705,3.8178227107,0.0,-0.6405000000000001,0.6405000000000001,3.27,-1.33,3.5301274765
2019-05-01 22:30:00,3.19,1.3965,3.4822854923,0.0,-0.6735,0.6735,3.19,2.07,3.802762154,3.07,-1.9435,3.6334683499000002,0.0,-0.6735,0.6735,3.07,-1.27,3.3223184676
2019-05-01 23:00:00,3.14,1.312,3.4030786062000002,0.0,-0.718,0.718,3.14,2.03,3.7390506817,2.84,-1.9180000000000001,3.4269992705,0.0,-0.718,0.718,2.84,-1.2,3.0831153076
2019-05-01 23:30:00,2.9,1.2770000000000001,3.1687109366,0.0,-0.6930000000000001,0.6930000000000001,2.9,1.97,3.5058379883,2.56,-1.893,3.1838732701,0.0,-0.6930000000000001,0.6930000000000001,2.56,-1.2,2.8272955275
2019-05-02 00:00:00,2.35,1.219,2.6473498069,0.0,-0.671,0.671,2.35,1.8900000000000001,3.0157254517,2.73,-1.871,3.3096134215,0.0,-0.671,0.671,2.73,-1.2,2.9820965779
2019-05-02 00:30:00,2.18,1.1745,2.4762573069,0.0,-0.7155,0.7155,2.18,1.8900000000000001,2.8852209621,2.79,-1.8455,3.34514129,0.0,-0.7155,0.7155,2.79,-1.13,3.0101494979
2019-05-02 01:00:00,2.22,1.2125,2.5295367659,0.0,-0.6775,0.6775,2.22,1.8900000000000001,2.9155616955,2.43,-1.8975,3.0830838863,0.0,-0.6775,0.6775,2.43,-1.22,2.7190623384
2019-05-02 01:30:00,2.33,1.225,2.6323990959,0.0,-0.665,0.665,2.33,1.8900000000000001,3.000166662,2.27,-1.915,2.9698695258,0.0,-0.665,0.665,2.27,-1.25,2.5914088832
2019-05-02 02:00:00,2.26,1.2135,2.5651865917,0.0,-0.6765,0.6765,2.26,1.8900000000000001,2.9461330588,2.31,-1.9264999999999999,3.0079066226,0.0,-0.6765,0.6765,2.31,-1.25,2.6265186083
2019-05-02 02:30:00,2.22,1.2095,2.5281001266,0.0,-0.6805,0.6805,2.22,1.8900000000000001,2.9155616955,2.31,-1.9304999999999999,3.0104701045,0.0,-0.6805,0.6805,2.31,-1.25,2.6265186083
2019-05-02 03:00:00,2.11,1.225,2.4398206901,0.0,-0.665,0.665,2.11,1.8900000000000001,2.8327018904,2.31,-1.915,3.0005541155,0.0,-0.665,0.665,2.31,-1.25,2.6265186083
2019-05-02 03:30:00,2.11,1.202,2.4283541752,0.0,-0.6880000000000001,0.6880000000000001,2.11,1.8900000000000001,2.8327018904,2.31,-1.9380000000000002,3.0152850612,0.0,-0.6880000000000001,0.6880000000000001,2.31,-1.25,2.6265186083
2019-05-02 04:00:00,2.21,1.218,2.5234151462,0.0,-0.672,0.672,2.21,1.8900000000000001,2.9079546076,2.25,-1.9220000000000002,2.9591525814,0.0,-0.672,0.672,2.25,-1.25,2.5739075352
2019-05-02 04:30:00,2.13,1.217,2.4531589838,0.0,-0.673,0.673,2.13,1.8900000000000001,2.847630594,2.32,-1.923,3.0133584254,0.0,-0.673,0.673,2.32,-1.25,2.6353178176
2019-05-02 05:00:00,2.23,1.239,2.5510823193,0.0,-0.651,0.651,2.23,1.8900000000000001,2.9231831964,2.24,-1.901,2.9379246076000003,0.0,-0.651,0.651,2.24,-1.25,2.5651705596000003
2019-05-02 05:30:00,2.12,1.2570000000000001,2.4646397303,0.0,-0.633,0.633,2.12,1.8900000000000001,2.8401584463000003,2.29,-1.883,2.9647578316,0.0,-0.633,0.633,2.29,-1.25,2.6089461474
2019-05-02 06:00:00,2.25,1.2685,2.5829425565,0.0,-0.6915,0.6915,2.25,1.96,2.9839738605,2.48,-1.9415,3.1495749316,0.0,-0.6915,0.6915,2.48,-1.25,2.777210831
2019-05-02 06:30:00,2.47,1.8335,3.0761375538,0.0,-0.6365000000000001,0.6365000000000001,2.47,2.47,3.4931074991,2.48,-2.4665,3.4977167195,0.0,-0.6365000000000001,0.6365000000000001,2.48,-1.83,3.0820934444
2019-05-02 07:00:00,2.7199999999999998,1.8054999999999999,3.264694511,0.0,-0.6645,0.6645,2.7199999999999998,2.47,3.674139355,2.56,-2.4945,3.5743713084,0.0,-0.6645,0.6645,2.56,-1.83,3.1468237955
2019-05-02 07:30:00,3.09,1.804,3.5780603684,0.0,-0.666,0.666,3.09,2.47,3.9558816969,2.69,-2.356,3.5758685658,0.0,-0.666,0.666,2.69,-1.69,3.1768223117
2019-05-02 08:00:00,3.09,1.685,3.5195631831,0.0,-0.615,0.615,3.09,2.3,3.8520254412,2.69,-2.305,3.5424744177000003,0.0,-0.615,0.615,2.69,-1.69,3.1768223117
2019-05-02 08:30:00,3.29,1.5225,3.6252043046,0.0,-0.6875,0.6875,3.29,2.21,3.9633571628,2.85,-2.1075,3.5445812517,0.0,-0.6875,0.6875,2.85,-1.42,3.1841639405
2019-05-02 09:00:00,3.29,1.405,3.5774467152,0.0,-0.805,0.805,3.29,2.21,3.9633571628,2.85,-1.9849999999999999,3.4731433889,0.0,-0.805,0.805,2.85,-1.18,3.0846231536
2019-05-02 09:30:00,2.21,1.45,2.643217736,0.0,-0.76,0.76,2.21,2.21,3.1254119728,1.92,-1.94,2.7294688128,0.0,-0.76,0.76,1.92,-1.18,2.2536193112
2019-05-02 10:00:00,3.13,1.4625,3.4548236207,0.0,0.14250000000000002,0.14250000000000002,3.13,1.32,3.3969545184,3.01,-1.8875000000000002,3.5528518475,0.0,0.14250000000000002,0.14250000000000002,3.01,-2.03,3.6305646944000003
2019-05-02 10:30:00,3.09,1.48,3.4261494422,0.0,0.52,0.52,3.09,0.96,3.2356915799,3.06,-1.8599999999999999,3.5809495947,0.0,0.52,0.52,3.06,-2.38,3.8765964453
2019-05-02 11:00:00,3.16,1.4515,3.4774203442,0.0,0.49150000000000005,0.49150000000000005,3.16,0.96,3.3026050324,3.2,-1.8485,3.6955313894,0.0,0.49150000000000005,0.49150000000000005,3.2,-2.34,3.9642906049
2019-05-02 11:30:00,3.01,1.488,3.3577141034,0.0,0.528,0.528,3.01,0.96,3.1593828511,2.81,-1.862,3.3709262822,0.0,0.528,0.528,2.81,-2.39,3.688929384
2019-05-02 12:00:00,3.73,1.4809999999999999,4.0132606444,0.0,0.421,0.421,3.73,1.06,3.8776926129,3.32,-1.869,3.8099292644,0.0,0.421,0.421,3.32,-2.29,4.033174928
2019-05-02 12:30:00,3.89,1.477,4.1609649121,0.0,0.417,0.417,3.89,1.06,4.0318358101,3.32,-1.873,3.8118930992,0.0,0.417,0.417,3.32,-2.29,4.033174928
2019-05-02 13:00:00,3.79,1.472,4.0658189827,0.0,0.41200000000000003,0.41200000000000003,3.79,1.06,3.9354415254,3.32,-1.8780000000000001,3.8143523697,0.0,0.41200000000000003,0.41200000000000003,3.32,-2.29,4.033174928
2019-05-02 13:30:00,3.71,1.4415,3.980203795,0.0,0.3815,0.3815,3.71,1.06,3.8584582413,3.2,-1.9085,3.7259055611000003,0.0,0.3815,0.3815,3.2,-2.29,3.9349841169
2019-05-02 14:00:00,3.71,1.472,3.9913511497,0.0,0.28200000000000003,0.28200000000000003,3.71,1.19,3.896177614,3.36,-1.8980000000000001,3.8590159367,0.0,0.28200000000000003,0.28200000000000003,3.36,-2.18,4.0052465592
2019-05-02 14:30:00,3.84,1.459,4.1078316665,0.0,0.219,0.219,3.84,1.24,4.0352447262,3.42,-1.901,3.9128251942,0.0,0.219,0.219,3.42,-2.12,4.023779318
2019-05-02 15:00:00,3.64,1.3885,3.8958352442,0.0,0.2185,0.2185,3.64,1.17,3.8234147042,3.5,-1.8715000000000002,3.9689434677,0.0,0.2185,0.2185,3.5,-2.09,4.0765303875
2019-05-02 15:30:00,3.55,1.389,3.8120625651,0.0,0.289,0.289,3.55,1.1,3.7165171868,3.39,-1.851,3.8624216497,0.0,0.289,0.289,3.39,-2.14,4.0089524816
2019-05-02 16:00:00,2.8200000000000003,1.447,3.1695755236,0.0,0.757,0.757,2.8200000000000003,0.6900000000000001,2.903187903,2.75,-1.803,3.2883596215,0.0,0.757,0.757,2.75,-2.56,3.7571398696
