Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-02 16:30:00,4.01,1.4405000000000001,4.260884914,0.0,0.7505000000000001,0.7505000000000001,4.01,0.6900000000000001,4.0689310636,3.59,-1.8094999999999999,4.0202475359,0.0,0.7505000000000001,0.7505000000000001,3.59,-2.56,4.4092743167
2019-05-02 17:00:00,3.64,1.376,3.8913976923,0.0,-0.324,0.324,3.64,1.7000000000000002,4.0174121023,3.27,-1.854,3.7590179569,0.0,-0.324,0.324,3.27,-1.53,3.6102354494
2019-05-02 17:30:00,3.47,1.337,3.7186649486,0.0,-0.753,0.753,3.47,2.09,4.0508023897,3.27,-1.903,3.7834255642,0.0,-0.753,0.753,3.27,-1.15,3.466323701
2019-05-02 18:00:00,3.59,1.346,3.8340339070000002,0.0,-0.744,0.744,3.59,2.09,4.1540582567,3.48,-1.8940000000000001,3.9620242301,0.0,-0.744,0.744,3.48,-1.15,3.6650920862
2019-05-02 18:30:00,3.74,1.3645,3.9811380597,0.0,-0.7255,0.7255,3.74,2.09,4.2843552607,3.26,-1.9055,3.7760469078,0.0,-0.7255,0.7255,3.26,-1.18,3.4669871647
2019-05-02 19:00:00,3.7800000000000002,1.347,4.0128305471,0.0,-0.743,0.743,3.7800000000000002,2.09,4.3193170756,3.26,-1.893,3.7697545013,0.0,-0.743,0.743,3.26,-1.15,3.4568916674
2019-05-02 19:30:00,3.8200000000000003,1.3535,4.0526981444,0.0,-0.7365,0.7365,3.8200000000000003,2.09,4.3543656254,3.26,-1.8865,3.76649469,0.0,-0.7365,0.7365,3.26,-1.15,3.4568916674
2019-05-02 20:00:00,3.9,1.4325,4.1547630799,0.0,-0.7375,0.7375,3.9,2.17,4.4630594887,3.43,-1.8875000000000002,3.915042305,0.0,-0.7375,0.7375,3.43,-1.15,3.6176511717
2019-05-02 20:30:00,3.9,1.4344999999999999,4.155453074,0.0,-0.7355,0.7355,3.9,2.17,4.4630594887,3.33,-1.8855,3.8267493059,0.0,-0.7355,0.7355,3.33,-1.15,3.5229816917
2019-05-02 21:00:00,3.85,1.445,4.1122408733,0.0,-0.725,0.725,3.85,2.17,4.4194343529,3.45,-1.875,3.9265920338,0.0,-0.725,0.725,3.45,-1.15,3.6366193092
2019-05-02 21:30:00,3.89,1.4344999999999999,4.1460692529,0.0,-0.7355,0.7355,3.89,2.17,4.4543237422,3.45,-1.8855,3.9316167476,0.0,-0.7355,0.7355,3.45,-1.15,3.6366193092
2019-05-02 22:00:00,3.68,1.444,3.9531678436,0.0,-0.726,0.726,3.68,2.17,4.2721540234,3.26,-1.9260000000000002,3.7864331501,0.0,-0.726,0.726,3.26,-1.2,3.4738451318
2019-05-02 22:30:00,3.56,1.4475,3.8430269645,0.0,-0.7225,0.7225,3.56,2.17,4.1692325433,2.98,-1.9825,3.5792046952,0.0,-0.7225,0.7225,2.98,-1.26,3.2354288742
2019-05-02 23:00:00,3.22,1.3805,3.5034526185,0.0,-0.7295,0.7295,3.22,2.11,3.849740251,2.98,-1.9895,3.5830866931000003,0.0,-0.7295,0.7295,2.98,-1.26,3.2354288742
2019-05-02 23:30:00,3.06,1.4265,3.3761667983,0.0,-0.7635000000000001,0.7635000000000001,3.06,2.19,3.7629376822,2.85,-2.0235,3.4952900094,0.0,-0.7635000000000001,0.7635000000000001,2.85,-1.26,3.1161033359
2019-05-03 00:00:00,2.84,1.3679999999999999,3.1523045538,0.0,-0.752,0.752,2.84,2.12,3.5440090293,2.68,-2.012,3.351200382,0.0,-0.752,0.752,2.68,-1.26,2.961418579
2019-05-03 00:30:00,2.7800000000000002,1.427,3.1248566367,0.0,-0.753,0.753,2.7800000000000002,2.18,3.5328175724,2.56,-2.013,3.2566499658,0.0,-0.753,0.753,2.56,-1.26,2.8532788157
2019-05-03 01:00:00,2.73,1.4275,3.0806908722,0.0,-0.7525000000000001,0.7525000000000001,2.73,2.18,3.4936084497,2.47,-2.0125,3.1860722293,0.0,-0.7525000000000001,0.7525000000000001,2.47,-1.26,2.7728144546999998
2019-05-03 01:30:00,2.77,1.409,3.107761413,0.0,-0.771,0.771,2.77,2.18,3.5249539004,2.2800000000000002,-2.031,3.053417921,0.0,-0.771,0.771,2.2800000000000002,-1.26,2.6049952015
2019-05-03 02:00:00,2.62,1.314,2.9310400884,0.0,-0.796,0.796,2.62,2.11,3.3640005945,2.35,-1.9460000000000002,3.0511335598,0.0,-0.796,0.796,2.35,-1.15,2.6162950904
2019-05-03 02:30:00,2.62,1.3325,2.9393802493,0.0,-0.7775000000000001,0.7775000000000001,2.62,2.11,3.3640005945,2.3,-1.9675,3.0267236825,0.0,-0.7775000000000001,0.7775000000000001,2.3,-1.19,2.5896138708
2019-05-03 03:00:00,2.47,1.2935,2.7881969532,0.0,-0.6865,0.6865,2.47,1.98,3.1656436944,2.3,-1.9465,3.013115041,0.0,-0.6865,0.6865,2.3,-1.26,2.6225178741
2019-05-03 03:30:00,1.25,1.7435,2.1452953759,0.0,-0.5165000000000001,0.5165000000000001,1.25,2.26,2.582653674,0.88,-2.4165,2.5717449815,0.0,-0.5165000000000001,0.5165000000000001,0.88,-1.9,2.0938958904
2019-05-03 04:00:00,2.8,1.822,3.3406113213,0.0,0.522,0.522,2.8,1.3,3.0870698081,2.21,-2.388,3.2537123413,0.0,0.522,0.522,2.21,-2.91,3.6540662282
2019-05-03 04:30:00,2.99,1.8,3.49,0.0,0.36,0.36,2.99,1.44,3.3186895004,2.35,-2.39,3.3518054836,0.0,0.36,0.36,2.35,-2.75,3.6173194495
2019-05-03 05:00:00,3.13,1.779,3.6002417974,0.0,0.339,0.339,3.13,1.44,3.4453591975,2.47,-2.411,3.4516403347,0.0,0.339,0.339,2.47,-2.75,3.6964036576
2019-05-03 05:30:00,3.13,1.776,3.5987603421000003,0.0,0.336,0.336,3.13,1.44,3.4453591975,2.47,-2.374,3.4258978385,0.0,0.336,0.336,2.47,-2.71,3.6667424235
2019-05-03 06:00:00,3.22,1.788,3.683116072,0.0,0.28800000000000003,0.28800000000000003,3.22,1.5,3.5522387307,2.55,-2.382,3.4894733127,0.0,0.28800000000000003,0.28800000000000003,2.55,-2.67,3.6920725887
2019-05-03 06:30:00,3.35,1.8145,3.8098438616,0.0,0.3145,0.3145,3.35,1.5,3.6704904304,2.66,-2.3555,3.5530240993,0.0,0.3145,0.3145,2.66,-2.67,3.768885777
2019-05-03 07:00:00,3.39,1.8035,3.8398844058,0.0,0.3935,0.3935,3.39,1.4100000000000001,3.6715391868,2.71,-2.3465,3.5847122967000002,0.0,0.3935,0.3935,2.71,-2.74,3.853790342
2019-05-03 07:30:00,3.7,1.8185,4.1227348023,0.0,0.3385,0.3385,3.7,1.48,3.9850219573,2.98,-2.3015,3.7652758531,0.0,0.3385,0.3385,2.98,-2.64,3.9812058475
2019-05-03 08:00:00,3.7,1.7974999999999999,4.1135150723,0.0,0.3875,0.3875,3.7,1.4100000000000001,3.9595580561,2.98,-2.3025,3.7658871797,0.0,0.3875,0.3875,2.98,-2.69,4.0145360878
2019-05-03 08:30:00,3.8,1.811,4.2094798966,0.0,0.441,0.441,3.8,1.37,4.0394182749,3.08,-2.309,3.8494000831,0.0,0.441,0.441,3.08,-2.75,4.1290313634
2019-05-03 09:00:00,3.91,1.823,4.314096545,0.0,0.323,0.323,3.91,1.5,4.1878514778,3.18,-2.267,3.9053410863,0.0,0.323,0.323,3.18,-2.59,4.1012802879
2019-05-03 09:30:00,3.95,1.81,4.3449510929,0.0,0.31,0.31,3.95,1.5,4.2252218877,3.21,-2.2800000000000002,3.9373214245,0.0,0.31,0.31,3.21,-2.59,4.1245848276
2019-05-03 10:00:00,4.0,1.8325,4.3997791138,0.0,0.3325,0.3325,4.0,1.5,4.2720018727,3.25,-2.2575,3.9571209547,0.0,0.3325,0.3325,3.25,-2.59,4.1557911401
2019-05-03 10:30:00,3.85,1.8405,4.2673106578,0.0,0.3405,0.3405,3.85,1.5,4.1318881882,3.14,-2.2495,3.8626221987,0.0,0.3405,0.3405,3.14,-2.59,4.0703439658
2019-05-03 11:00:00,3.62,1.8665,4.0728641335,0.0,0.3665,0.3665,3.62,1.5,3.9184690888,2.98,-2.2735,3.7482265473,0.0,0.3665,0.3665,2.98,-2.64,3.9812058475
2019-05-03 11:30:00,3.83,1.8255,4.2427998126,0.0,0.3755,0.3755,3.83,1.45,4.0952899775,3.2800000000000002,-2.2645,3.9857697186000003,0.0,0.3755,0.3755,3.2800000000000002,-2.64,4.2104631574
2019-05-03 12:00:00,3.74,1.7930000000000001,4.1475835133,0.0,0.343,0.343,3.74,1.45,4.011246689,3.18,-2.227,3.8822582346,0.0,0.343,0.343,3.18,-2.5700000000000003,4.0886794934
2019-05-03 12:30:00,3.29,1.7715,3.7366177554,0.0,-0.11850000000000001,0.11850000000000001,3.29,1.8900000000000001,3.7942324652,3.07,-2.2285,3.7935619475999998,0.0,-0.11850000000000001,0.11850000000000001,3.07,-2.11,3.7251845592
2019-05-03 13:00:00,3.17,1.4245,3.4753561328,0.0,-0.7355,0.7355,3.17,2.16,3.8359483834,2.93,-1.9655,3.5281851213,0.0,-0.7355,0.7355,2.93,-1.23,3.1777035733
2019-05-03 13:30:00,3.17,1.2974999999999999,3.4252600266,0.0,-0.6925,0.6925,3.17,1.99,3.7428598691,3.04,-1.8325,3.5495994492,0.0,-0.6925,0.6925,3.04,-1.1400000000000001,3.2467214232
2019-05-03 14:00:00,3.26,1.3635,3.5336570646,0.0,-0.7065,0.7065,3.26,2.07,3.8616706229,3.24,-1.7565,3.685497558,0.0,-0.7065,0.7065,3.24,-1.05,3.4058919537
2019-05-03 14:30:00,3.26,1.3185,3.5165383902,0.0,-0.6715,0.6715,3.26,1.99,3.8193847672,3.07,-1.8014999999999999,3.5595368027000003,0.0,-0.6715,0.6715,3.07,-1.13,3.2713605732
2019-05-03 15:00:00,3.3,1.3635,3.5705927029,0.0,-0.6965,0.6965,3.3,2.06,3.8901927973,2.94,-1.7865000000000002,3.4402299705,0.0,-0.6965,0.6965,2.94,-1.09,3.1355541775
2019-05-03 15:30:00,3.21,1.3825,3.4950545418,0.0,-0.6175,0.6175,3.21,2.0,3.7820761494,2.8,-1.7775,3.3165503539,0.0,-0.6175,0.6175,2.8,-1.16,3.0307754783
2019-05-03 16:00:00,3.46,1.3665,3.7200701942,0.0,-0.6335000000000001,0.6335000000000001,3.46,2.0,3.9964484233,2.87,-1.7934999999999999,3.384308238,0.0,-0.6335000000000001,0.6335000000000001,2.87,-1.16,3.0955613384
2019-05-03 16:30:00,3.75,1.3645,3.9905338302,0.0,-0.6355000000000001,0.6355000000000001,3.75,2.0,4.25,2.66,-1.7955,3.2092709842,0.0,-0.6355000000000001,0.6355000000000001,2.66,-1.16,2.901930392
2019-05-03 17:00:00,3.4,1.301,3.6404122019000003,0.0,-0.639,0.639,3.4,1.94,3.9145370097,2.89,-1.799,3.4041887433,0.0,-0.639,0.639,2.89,-1.16,3.1141130358
2019-05-03 17:30:00,3.09,1.241,3.3298920403,0.0,-0.649,0.649,3.09,1.8900000000000001,3.622181663,3.02,-1.8090000000000002,3.5203523971,0.0,-0.649,0.649,3.02,-1.16,3.2351197814
2019-05-03 18:00:00,3.3,1.254,3.5302288878,0.0,-0.636,0.636,3.3,1.8900000000000001,3.802906783,2.98,-1.796,3.4793700579,0.0,-0.636,0.636,2.98,-1.16,3.1978117518
2019-05-03 18:30:00,3.41,1.263,3.6363813056,0.0,-0.627,0.627,3.41,1.8900000000000001,3.8987433873,3.04,-1.787,3.526325141,0.0,-0.627,0.627,3.04,-1.16,3.2537977811
2019-05-03 19:00:00,3.49,1.3025,3.7251317091000002,0.0,-0.6375000000000001,0.6375000000000001,3.49,1.94,3.9929562983,3.08,-1.7974999999999999,3.5661472558,0.0,-0.6375000000000001,0.6375000000000001,3.08,-1.16,3.2912003889
2019-05-03 19:30:00,3.74,1.309,3.9624589588,0.0,-0.631,0.631,3.74,1.94,4.213217298,2.73,-1.841,3.2927467258,0.0,-0.631,0.631,2.73,-1.21,2.9861346252
2019-05-03 20:00:00,3.6,1.2775,3.8199484617,0.0,-0.6925,0.6925,3.6,1.97,4.1037665626,3.08,-1.8525,3.5941836695,0.0,-0.6925,0.6925,3.08,-1.16,3.2912003889
2019-05-03 20:30:00,3.49,1.2865,3.7195674816,0.0,-0.6835,0.6835,3.49,1.97,4.0076177462,3.21,-1.8435000000000001,3.7017012643,0.0,-0.6835,0.6835,3.21,-1.16,3.413165686
2019-05-03 21:00:00,3.34,1.2915,3.5810015708,0.0,-0.6785,0.6785,3.34,1.97,3.8776926129,3.37,-1.8385,3.8388777331,0.0,-0.6785,0.6785,3.37,-1.16,3.5640566774
2019-05-03 21:30:00,3.17,1.262,3.4119706916,0.0,-0.608,0.608,3.17,1.87,3.6804619275,3.52,-1.768,3.9390638482,0.0,-0.608,0.608,3.52,-1.16,3.7062110032
2019-05-03 22:00:00,3.1,1.223,3.3325259189,0.0,-0.647,0.647,3.1,1.87,3.6203452874,3.52,-1.807,3.9567220019000002,0.0,-0.647,0.647,3.52,-1.16,3.7062110032
2019-05-03 22:30:00,3.19,1.282,3.4379680045,0.0,-0.658,0.658,3.19,1.94,3.7335907649,3.18,-1.818,3.6629938575,0.0,-0.658,0.658,3.18,-1.16,3.384966765
2019-05-03 23:00:00,2.96,1.246,3.2115597457,0.0,-0.624,0.624,2.96,1.87,3.5012140751,2.94,-1.784,3.4389323925,0.0,-0.624,0.624,2.94,-1.16,3.1605695689
2019-05-03 23:30:00,2.68,1.3775,3.0132882786,0.0,-0.6625,0.6625,2.68,2.04,3.3680855096,2.94,-1.9725000000000001,3.5403892794000003,0.0,-0.6625,0.6625,2.94,-1.31,3.2186487848
2019-05-04 00:00:00,2.34,1.34,2.696516271,0.0,-0.65,0.65,2.34,1.99,3.071758454,2.87,-2.03,3.5153662683,0.0,-0.65,0.65,2.87,-1.38,3.1845407832
2019-05-04 00:30:00,2.34,1.3475000000000001,2.7002511457000002,0.0,-0.6425000000000001,0.6425000000000001,2.34,1.99,3.071758454,2.66,-2.0225,3.3415724218,0.0,-0.6425000000000001,0.6425000000000001,2.66,-1.38,2.9966648128
2019-05-04 01:00:00,2.18,1.2195,2.4979151807,0.0,-0.6105,0.6105,2.18,1.83,2.8462782717,2.62,-1.8705,3.2191878246,0.0,-0.6105,0.6105,2.62,-1.26,2.9072323609
2019-05-04 01:30:00,1.96,1.1955,2.295826703,0.0,-0.6345000000000001,0.6345000000000001,1.96,1.83,2.6815107682,2.8200000000000003,-1.8945,3.3972827745,0.0,-0.6345000000000001,0.6345000000000001,2.8200000000000003,-1.26,3.0886890423
2019-05-04 02:00:00,1.6800000000000002,1.1975,2.0631059716,0.0,-0.6325000000000001,0.6325000000000001,1.6800000000000002,1.83,2.484210136,2.92,-1.8925,3.4796488688,0.0,-0.6325000000000001,0.6325000000000001,2.92,-1.26,3.1802515624
2019-05-04 02:30:00,1.6,1.2035,2.0021019579,0.0,-0.6265000000000001,0.6265000000000001,1.6,1.83,2.4308229059,2.92,-1.8865,3.4763892547,0.0,-0.6265000000000001,0.6265000000000001,2.92,-1.26,3.1802515624
2019-05-04 03:00:00,1.9300000000000002,1.2465,2.2975339497,0.0,-0.6435000000000001,0.6435000000000001,1.9300000000000002,1.8900000000000001,2.7012959853,2.65,-1.9035000000000002,3.2627920942,0.0,-0.6435000000000001,0.6435000000000001,2.65,-1.26,2.9342971901
2019-05-04 03:30:00,2.2,1.32,2.5656188337,0.0,-0.64,0.64,2.2,1.96,2.9464554977,2.25,-1.98,2.9971486450000002,0.0,-0.64,0.64,2.25,-1.34,2.6187974339
2019-05-04 04:00:00,2.2,1.291,2.5508196722000003,0.0,-0.619,0.619,2.2,1.9100000000000001,2.9134343995,2.25,-1.959,2.9833171135,0.0,-0.619,0.619,2.25,-1.34,2.6187974339
2019-05-04 04:30:00,2.34,1.353,2.7030000000000003,0.0,-0.617,0.617,2.34,1.97,3.0588396493,2.1,-1.957,2.8705137171,0.0,-0.617,0.617,2.1,-1.34,2.4911041729
2019-05-04 05:00:00,2.39,1.3455,2.7427122069000003,0.0,-0.6245,0.6245,2.39,1.97,3.0972568508,2.13,-1.9645000000000001,2.8976128537,0.0,-0.6245,0.6245,2.13,-1.34,2.5164459064
2019-05-04 05:30:00,2.43,1.3375,2.7737711243,0.0,-0.6325000000000001,0.6325000000000001,2.43,1.97,3.1282263345,2.13,-1.9725000000000001,2.9030425849,0.0,-0.6325000000000001,0.6325000000000001,2.13,-1.34,2.5164459064
2019-05-04 06:00:00,2.22,1.279,2.5620774774,0.0,-0.651,0.651,2.22,1.9300000000000002,2.9416491973000003,2.24,-1.991,2.9969452781,0.0,-0.651,0.651,2.24,-1.34,2.6102107195
2019-05-04 06:30:00,2.4,1.536,2.8494378393,0.0,-0.6940000000000001,0.6940000000000001,2.4,2.23,3.2761104987,2.32,-2.224,3.2138101997,0.0,-0.6940000000000001,0.6940000000000001,2.32,-1.53,2.7790825824
2019-05-04 07:00:00,2.31,1.82,2.9408332153,0.0,-0.6900000000000001,0.6900000000000001,2.31,2.51,3.4111874765,2.6,-2.48,3.5931045072,0.0,-0.6900000000000001,0.6900000000000001,2.6,-1.79,3.1565962681
2019-05-04 07:30:00,2.5,1.841,3.1047191499,0.0,-0.669,0.669,2.5,2.51,3.5426120307,2.48,-2.459,3.4924319607,0.0,-0.669,0.669,2.48,-1.79,3.0585127105
2019-05-04 08:00:00,2.37,1.7715,2.9589038933,0.0,-0.6685,0.6685,2.37,2.44,3.4015437672,2.67,-2.4585,3.6294796115,0.0,-0.6685,0.6685,2.67,-1.79,3.2144984057
2019-05-04 08:30:00,2.84,1.7405,3.330906821,0.0,-0.6995,0.6995,2.84,2.44,3.7442222156,2.71,-2.4395,3.6462666181000003,0.0,-0.6995,0.6995,2.71,-1.74,3.2205123816
2019-05-04 09:00:00,2.79,1.7565,3.2968761350999998,0.0,-0.6835,0.6835,2.79,2.44,3.7064403408,3.16,-2.3835,3.9581147343,0.0,-0.6835,0.6835,3.16,-1.7000000000000002,3.5882586306
2019-05-04 09:30:00,2.59,1.823,3.167243123,0.0,-0.667,0.667,2.59,2.49,3.5927983523,3.37,-2.327,4.0953423544,0.0,-0.667,0.667,3.37,-1.6600000000000001,3.7566607513
2019-05-04 10:00:00,2.75,1.853,3.3160381482,0.0,-0.687,0.687,2.75,2.54,3.7435411044,3.29,-2.297,4.0125190342,0.0,-0.687,0.687,3.29,-1.6099999999999999,3.6628131265
2019-05-04 10:30:00,2.65,1.8325,3.2218870635,0.0,-0.7075,0.7075,2.65,2.54,3.6707083785,3.5300000000000002,-2.2575,4.1901320087,0.0,-0.7075,0.7075,3.5300000000000002,-1.55,3.8553080292
2019-05-04 11:00:00,3.85,1.5205000000000002,4.1393743791,0.0,-0.35950000000000004,0.35950000000000004,3.85,1.88,4.2844953028,3.86,-1.9095,4.3064823522,0.0,-0.35950000000000004,0.35950000000000004,3.86,-1.55,4.1595793057
2019-05-04 11:30:00,4.4,1.101,4.5356588276,0.0,0.081,0.081,4.4,1.02,4.5166801968,4.41,-1.469,4.6482320295,0.0,0.081,0.081,4.41,-1.55,4.6744625359
2019-05-04 12:00:00,2.9699999999999998,1.329,3.2537887147,0.0,0.46900000000000003,0.46900000000000003,2.9699999999999998,0.86,3.0920058215,3.21,-1.681,3.6235150062,0.0,0.46900000000000003,0.46900000000000003,3.21,-2.15,3.8634958263
2019-05-04 12:30:00,2.66,1.3519999999999999,2.983873992,0.0,0.532,0.532,2.66,0.8200000000000001,2.7835229476,3.14,-1.708,3.5744739473,0.0,0.532,0.532,3.14,-2.24,3.8570973542
2019-05-04 13:00:00,2.43,1.3955,2.802199181,0.0,0.7755000000000001,0.7755000000000001,2.43,0.62,2.5078476828,3.0,-1.7045,3.4504087077,0.0,0.7755000000000001,0.7755000000000001,3.0,-2.48,3.8923514744
2019-05-04 13:30:00,1.8,1.2625,2.1986146206,0.0,-0.6075,0.6075,1.8,1.87,2.5955538907999998,1.9100000000000001,-1.8175,2.6365519623,0.0,-0.6075,0.6075,1.9100000000000001,-1.21,2.2610174701
2019-05-04 14:00:00,2.79,1.2850000000000001,3.0716974135,0.0,-0.685,0.685,2.79,1.97,3.4154062716,2.55,-1.815,3.1299720446,0.0,-0.685,0.685,2.55,-1.13,2.7891575789000003
2019-05-04 14:30:00,2.68,1.3275000000000001,2.9907618177,0.0,-0.6925,0.6925,2.68,2.02,3.3560095351,2.73,-1.8225,3.2824390703,0.0,-0.6925,0.6925,2.73,-1.13,2.9546234955
2019-05-04 15:00:00,2.81,1.375,3.1283741784,0.0,-0.715,0.715,2.81,2.09,3.5020279839,2.64,-1.845,3.2208112332,0.0,-0.715,0.715,2.64,-1.13,2.8716719868
2019-05-04 15:30:00,2.42,0.865,2.5699464975,0.0,-0.665,0.665,2.42,1.53,2.8630927334000003,2.75,-1.465,3.1158827,0.0,-0.665,0.665,2.75,-0.8,2.8640006983
2019-05-04 16:00:00,2.5300000000000002,0.8485,2.6684925051,0.0,-0.6315000000000001,0.6315000000000001,2.5300000000000002,1.48,2.9310919467,2.86,-1.3315000000000001,3.1547570826,0.0,-0.6315000000000001,0.6315000000000001,2.86,-0.7000000000000001,2.9444184485
2019-05-04 16:30:00,2.8200000000000003,0.841,2.9427335931,0.0,-0.639,0.639,2.8200000000000003,1.48,3.1847762873,2.86,-1.299,3.1411782821,0.0,-0.639,0.639,2.86,-0.66,2.9351660941
2019-05-04 17:00:00,2.87,0.1995,2.8769254857,0.0,-0.6605000000000001,0.6605000000000001,2.87,0.86,2.9960807733,2.93,-0.8005,3.0373837838,0.0,-0.6605000000000001,0.6605000000000001,2.93,-0.14,2.933342803
2019-05-04 17:30:00,2.83,0.2485,2.8408893414,0.0,-0.6615,0.6615,2.83,0.91,2.9727092021,2.93,-0.9015000000000001,3.0655508885,0.0,-0.6615,0.6615,2.93,-0.24,2.9398129192
2019-05-04 18:00:00,3.05,0.266,3.0615773712,0.0,-0.6940000000000001,0.6940000000000001,3.05,0.96,3.1975146599,3.05,-0.894,3.1783228282,0.0,-0.6940000000000001,0.6940000000000001,3.05,-0.2,3.0565503431
2019-05-04 18:30:00,3.22,0.35850000000000004,3.2398954073,0.0,-0.7115,0.7115,3.22,1.07,3.3931254029,3.18,-0.9715,3.3250883071,0.0,-0.7115,0.7115,3.18,-0.26,3.1906112267
2019-05-04 19:00:00,3.26,0.35850000000000004,3.2796527636,0.0,-0.7115,0.7115,3.26,1.07,3.4311076929,3.09,-0.9715,3.2391221419,0.0,-0.7115,0.7115,3.09,-0.26,3.1009192186
2019-05-04 19:30:00,3.26,0.3665,3.2805368844,0.0,-0.7035,0.7035,3.26,1.07,3.4311076929,3.16,-0.9635,3.3036241085,0.0,-0.7035,0.7035,3.16,-0.26,3.1706781609
2019-05-04 20:00:00,3.37,0.357,3.3888565918,0.0,-0.663,0.663,3.37,1.02,3.5209799772,3.08,-0.923,3.2153271995,0.0,-0.663,0.663,3.08,-0.26,3.0909545451
2019-05-04 20:30:00,3.37,0.3915,3.3926644765000002,0.0,-0.6685,0.6685,3.37,1.06,3.5327751131,3.08,-0.9285,3.2169103578,0.0,-0.6685,0.6685,3.08,-0.26,3.0909545451
2019-05-04 21:00:00,3.2800000000000002,0.3815,3.3021117864000002,0.0,-0.6085,0.6085,3.2800000000000002,0.99,3.4261494422,3.04,-0.9585,3.1875260391,0.0,-0.6085,0.6085,3.04,-0.35000000000000003,3.0600816983
2019-05-04 21:30:00,3.36,0.429,3.3872763395,0.0,-0.611,0.611,3.36,1.04,3.5172716699,3.19,-0.961,3.3316093709,0.0,-0.611,0.611,3.19,-0.35000000000000003,3.2091431878
2019-05-04 22:00:00,3.13,0.41950000000000004,3.15798674,0.0,-0.6205,0.6205,3.13,1.04,3.2982571155000002,3.19,-0.9705,3.3343620454,0.0,-0.6205,0.6205,3.19,-0.35000000000000003,3.2091431878
2019-05-04 22:30:00,2.9,0.7855000000000001,3.0044983358,0.0,-0.6345000000000001,0.6345000000000001,2.9,1.42,3.2289936513,3.19,-1.3445,3.4617597043,0.0,-0.6345000000000001,0.6345000000000001,3.19,-0.71,3.268057527
2019-05-04 23:00:00,2.61,0.865,2.749604517,0.0,-0.655,0.655,2.61,1.52,3.0203476621,3.19,-1.465,3.5103169373,0.0,-0.655,0.655,3.19,-0.81,3.2912307728
2019-05-04 23:30:00,2.39,1.135,2.6458127296000002,0.0,-0.675,0.675,2.39,1.81,2.9980326883,3.12,-1.755,3.5797241513999998,0.0,-0.675,0.675,3.12,-1.08,3.3016359581
2019-05-05 00:00:00,2.39,1.217,2.6820121178000003,0.0,-0.673,0.673,2.39,1.8900000000000001,3.0469985231,2.98,-1.863,3.5144229967,0.0,-0.673,0.673,2.98,-1.19,3.208815981
2019-05-05 00:30:00,2.22,1.3795,2.6136985767,0.0,-0.6605000000000001,0.6605000000000001,2.22,2.04,3.0149626863,2.87,-2.0505,3.5272440020999998,0.0,-0.6605000000000001,0.6605000000000001,2.87,-1.3900000000000001,3.1888869532
2019-05-05 01:00:00,2.22,1.788,2.8504989037,0.0,-0.652,0.652,2.22,2.44,3.2987876561,2.67,-2.472,3.6386376571,0.0,-0.652,0.652,2.67,-1.82,3.231300048
2019-05-05 01:30:00,2.42,1.8295,3.0337221775,0.0,-0.7105,0.7105,2.42,2.54,3.5082759299,2.56,-2.4705,3.5576635943,0.0,-0.7105,0.7105,2.56,-1.76,3.1066380542
2019-05-05 02:00:00,3.1,1.7195,3.5449513748,0.0,-1.1905000000000001,1.1905000000000001,3.1,2.91,4.251834898,3.05,-2.4705,3.9250312419,0.0,-1.1905000000000001,1.1905000000000001,3.05,-1.28,3.3077031306
2019-05-05 02:30:00,3.47,1.7575,3.8896923079,0.0,-0.9025000000000001,0.9025000000000001,3.47,2.66,4.3722419878,3.21,-2.4925,4.0640689278,0.0,-0.9025000000000001,0.9025000000000001,3.21,-1.5899999999999999,3.5822060242
2019-05-05 03:00:00,3.92,1.8125,4.318744754,0.0,0.2225,0.2225,3.92,1.5899999999999999,4.2301891211000004,3.58,-2.4575,4.3423157704,0.0,0.2225,0.2225,3.58,-2.68,4.4720017889
2019-05-05 03:30:00,2.12,2.292,3.1221249174,0.0,0.7020000000000001,0.7020000000000001,2.12,1.5899999999999999,2.65,1.82,-2.7880000000000003,3.3294660233,0.0,0.7020000000000001,0.7020000000000001,1.82,-3.49,3.9360513208
2019-05-05 04:00:00,2.07,2.4255,3.1887223539,0.0,0.7455,0.7455,2.07,1.6800000000000002,2.6659519876,1.65,-2.9245,3.3578564963,0.0,0.7455,0.7455,1.65,-3.67,4.0238538741
2019-05-05 04:30:00,2.74,2.3965,3.640166514,0.0,0.41650000000000004,0.41650000000000004,2.74,1.98,3.3805325024,2.17,-3.0035,3.7053896219,0.0,0.41650000000000004,0.41650000000000004,2.17,-3.42,4.0503456643
2019-05-05 05:00:00,2.74,2.388,3.6345761789,0.0,0.448,0.448,2.74,1.94,3.3572607882,2.11,-3.032,3.6939306978,0.0,0.448,0.448,2.11,-3.48,4.069705149
2019-05-05 05:30:00,2.84,2.4105,3.7250651337000003,0.0,0.3705,0.3705,2.84,2.04,3.4967413402,2.18,-3.0595,3.7567193467,0.0,0.3705,0.3705,2.18,-3.43,4.0641481272
2019-05-05 06:00:00,2.62,2.4050000000000002,3.5564624278,0.0,0.535,0.535,2.62,1.87,3.2188973267,1.96,-3.045,3.6212739471,0.0,0.535,0.535,1.96,-3.58,4.0814213211
2019-05-05 06:30:00,2.7,2.34,3.5728979834,0.0,0.42,0.42,2.7,1.92,3.3130650461,2.02,-3.02,3.6332905196,0.0,0.42,0.42,2.02,-3.44,3.9892355157
2019-05-05 07:00:00,2.7,2.35,3.5794552658,0.0,0.43,0.43,2.7,1.92,3.3130650461,2.02,-3.01,3.6249827586,0.0,0.43,0.43,2.02,-3.44,3.9892355157
2019-05-05 07:30:00,2.83,2.371,3.6919562565,0.0,0.501,0.501,2.83,1.87,3.3920200471,2.13,-2.989,3.6702889532,0.0,0.501,0.501,2.13,-3.49,4.0886428066
2019-05-05 08:00:00,3.19,2.357,3.9663016778999998,0.0,0.34700000000000003,0.34700000000000003,3.19,2.01,3.7704376404,2.46,-3.023,3.8974516033,0.0,0.34700000000000003,0.34700000000000003,2.46,-3.37,4.172349458
2019-05-05 08:30:00,3.54,2.349,4.2484586617,0.0,0.339,0.339,3.54,2.01,4.0708352951,2.76,-2.971,4.0551745955,0.0,0.339,0.339,2.76,-3.31,4.3097215687
2019-05-05 09:00:00,3.88,2.3435,4.5328128408,0.0,0.20350000000000001,0.20350000000000001,3.88,2.14,4.431026969,3.09,-2.9465,4.2696559873,0.0,0.20350000000000001,0.20350000000000001,3.09,-3.15,4.412550283
2019-05-05 09:30:00,3.93,1.9035000000000002,4.3667164151,0.0,0.2735,0.2735,3.93,1.63,4.2546210172,3.22,-2.4465,4.0439785175,0.0,0.2735,0.2735,3.22,-2.7199999999999998,4.2150682082
2019-05-05 10:00:00,4.04,1.7934999999999999,4.4202083944,0.0,0.2635,0.2635,4.04,1.53,4.3200115741000005,3.31,-2.2965,4.0286489361,0.0,0.2635,0.2635,3.31,-2.56,4.1844593438
2019-05-05 10:30:00,4.04,1.596,4.3438250425,0.0,0.276,0.276,4.04,1.32,4.2501764669,3.35,-2.034,3.9191397015,0.0,0.276,0.276,3.35,-2.31,4.0692259706
2019-05-05 11:00:00,4.04,1.4475,4.2914864849,0.0,0.2175,0.2175,4.04,1.23,4.2230912848,3.35,-1.8925,3.8476039622,0.0,0.2175,0.2175,3.35,-2.11,3.959116063
2019-05-05 11:30:00,4.17,1.448,4.4142501062,0.0,0.218,0.218,4.17,1.23,4.3476200386,3.59,-1.892,4.0580492851,0.0,0.218,0.218,3.59,-2.11,4.1641565773
2019-05-05 12:00:00,4.3,1.444,4.5359823633000005,0.0,0.214,0.214,4.3,1.23,4.4724601731,3.52,-1.896,3.9981515729,0.0,0.214,0.214,3.52,-2.11,4.1039615008
2019-05-05 12:30:00,4.39,1.431,4.6173435003000005,0.0,0.201,0.201,4.39,1.23,4.55905692,3.71,-1.909,4.1723351975,0.0,0.201,0.201,3.71,-2.11,4.2680440485
2019-05-05 13:00:00,4.23,1.284,4.4205832194,0.0,0.194,0.194,4.23,1.09,4.3681803992,3.71,-1.736,4.0960708002,0.0,0.194,0.194,3.71,-1.9300000000000002,4.1819851745
2019-05-05 13:30:00,3.94,0.908,4.043273921,0.0,0.178,0.178,3.94,0.73,4.0070562761,3.95,-1.392,4.1880978976,0.0,0.178,0.178,3.95,-1.57,4.2505764315
2019-05-05 14:00:00,3.86,0.9575,3.9769845675,0.0,0.2675,0.2675,3.86,0.6900000000000001,3.9211860451,3.95,-1.3425,4.1719067883,0.0,0.2675,0.2675,3.95,-1.6099999999999999,4.2655128648
2019-05-05 14:30:00,4.06,0.9410000000000001,4.1676229436,0.0,0.14100000000000001,0.14100000000000001,4.06,0.8,4.1380671817,3.95,-1.379,4.1837950476,0.0,0.14100000000000001,0.14100000000000001,3.95,-1.52,4.2323634059
2019-05-05 15:00:00,3.92,0.92,4.0265121383,0.0,0.17,0.17,3.92,0.75,3.9911026045,3.86,-1.35,4.0892664379,0.0,0.17,0.17,3.86,-1.52,4.1484937025
2019-05-05 15:30:00,3.92,0.9380000000000001,4.0306629728,0.0,0.148,0.148,3.92,0.79,3.9988123237,3.98,-1.3719999999999999,4.2098437026,0.0,0.148,0.148,3.98,-1.52,4.2603755703
2019-05-05 16:00:00,3.9699999999999998,0.9675,4.0861909219,0.0,0.2275,0.2275,3.9699999999999998,0.74,4.0383783874,3.93,-1.4025,4.1727576314,0.0,0.2275,0.2275,3.93,-1.63,4.2546210172
2019-05-05 16:30:00,3.9699999999999998,0.9375,4.0791918624,0.0,0.1975,0.1975,3.9699999999999998,0.74,4.0383783874,3.87,-1.3925,4.1129011962,0.0,0.1975,0.1975,3.87,-1.5899999999999999,4.1838977043
2019-05-05 17:00:00,3.9699999999999998,0.878,4.06592966,0.0,0.138,0.138,3.9699999999999998,0.74,4.0383783874,3.91,-1.412,4.157143731,0.0,0.138,0.138,3.91,-1.55,4.2060194959
2019-05-05 17:30:00,4.2,0.931,4.301948512,0.0,0.191,0.191,4.2,0.74,4.2646922515,3.87,-1.419,4.1219486896,0.0,0.191,0.191,3.87,-1.6099999999999999,4.1915390968
2019-05-05 18:00:00,4.29,0.8525,4.3738834289,0.0,0.1125,0.1125,4.29,0.74,4.353355028,3.91,-1.4375,4.1658740079,0.0,0.1125,0.1125,3.91,-1.55,4.2060194959
2019-05-05 18:30:00,4.17,0.8785000000000001,4.2615328522,0.0,0.2285,0.2285,4.17,0.65,4.2203554353,3.85,-1.4515,4.1145294081,0.0,0.2285,0.2285,3.85,-1.6800000000000002,4.2005832928
2019-05-05 19:00:00,4.26,0.887,4.351364039,0.0,0.23700000000000002,0.23700000000000002,4.26,0.65,4.3093038881,3.6,-1.443,3.8784338334,0.0,0.23700000000000002,0.23700000000000002,3.6,-1.6800000000000002,3.9727068857
2019-05-05 19:30:00,4.18,0.9155000000000001,4.2790817064,0.0,0.3155,0.3155,4.18,0.6000000000000001,4.2228426445,3.41,-1.4645000000000001,3.7111804389,0.0,0.3155,0.3155,3.41,-1.78,3.8466218946
2019-05-05 20:00:00,4.12,0.877,4.2123068502,0.0,0.277,0.277,4.12,0.6000000000000001,4.1634600995,3.52,-1.433,3.8005116761,0.0,0.277,0.277,3.52,-1.71,3.9133745029
2019-05-05 20:30:00,4.08,0.921,4.1826595606,0.0,0.251,0.251,4.08,0.67,4.1346462968,3.7199999999999998,-1.459,3.9958830063,0.0,0.251,0.251,3.7199999999999998,-1.71,4.0942032192
2019-05-05 21:00:00,3.93,0.9515,4.0435445156,0.0,0.3415,0.3415,3.93,0.61,3.977059215,3.64,-1.4385,3.9139343697,0.0,0.3415,0.3415,3.64,-1.78,4.0519131284
2019-05-05 21:30:00,3.87,0.9455,3.9838260818,0.0,0.2755,0.2755,3.87,0.67,3.9275692228,3.84,-1.4045,4.0887920282,0.0,0.2755,0.2755,3.84,-1.6800000000000002,4.1914198072
2019-05-05 22:00:00,3.7199999999999998,0.909,3.8294491771,0.0,0.339,0.339,3.7199999999999998,0.5700000000000001,3.7634160015,3.62,-1.401,3.8816492629,0.0,0.339,0.339,3.62,-1.74,4.0164661084
2019-05-05 22:30:00,3.68,0.879,3.7835223007,0.0,0.309,0.309,3.68,0.5700000000000001,3.7238823827000003,3.58,-1.431,3.855406723,0.0,0.309,0.309,3.58,-1.74,3.9804522356
2019-05-05 23:00:00,3.62,0.8805000000000001,3.7255442891,0.0,0.3105,0.3105,3.62,0.5700000000000001,3.6646009333,3.49,-1.4295,3.771414887,0.0,0.3105,0.3105,3.49,-1.74,3.8997051171
2019-05-05 23:30:00,3.43,1.219,3.6401732102,0.0,0.309,0.309,3.43,0.91,3.5486617196,3.31,-1.7810000000000001,3.7587313019,0.0,0.309,0.309,3.31,-2.09,3.9146136463000003
2019-05-06 00:00:00,3.32,1.263,3.5521217603,0.0,0.293,0.293,3.32,0.97,3.4588003701,3.02,-1.907,3.5717011353,0.0,0.293,0.293,3.02,-2.2,3.7363618668000003
2019-05-06 00:30:00,3.01,1.279,3.2704649517,0.0,0.449,0.449,3.01,0.8300000000000001,3.1223388669,2.75,-1.851,3.3149209644,0.0,0.449,0.449,2.75,-2.3,3.585038354
2019-05-06 01:00:00,3.05,1.6455000000000002,3.4655692534,0.0,0.41550000000000004,0.41550000000000004,3.05,1.23,3.2886775458,2.6,-2.2145,3.4152613736,0.0,0.41550000000000004,0.41550000000000004,2.6,-2.63,3.698229306
2019-05-06 01:30:00,2.93,1.7585000000000002,3.4171950852,0.0,0.4385,0.4385,2.93,1.32,3.2136116754,2.52,-2.3415,3.4399160237,0.0,0.4385,0.4385,2.52,-2.7800000000000002,3.7521727039
2019-05-06 02:00:00,2.8200000000000003,1.7205,3.3034103968,0.0,0.47050000000000003,0.47050000000000003,2.8200000000000003,1.25,3.0846231536,2.43,-2.3095,3.3524155843,0.0,0.47050000000000003,0.47050000000000003,2.43,-2.7800000000000002,3.6923298878
2019-05-06 02:30:00,2.8200000000000003,1.713,3.2995104182,0.0,0.523,0.523,2.8200000000000003,1.19,3.0608005489,2.32,-2.337,3.2930182204,0.0,0.523,0.523,2.32,-2.86,3.6826620806
2019-05-06 03:00:00,2.77,1.7195,3.2603037052,0.0,0.5295,0.5295,2.77,1.19,3.0147968422,2.26,-2.3305,3.2463564576,0.0,0.5295,0.5295,2.26,-2.86,3.6451611761000002
2019-05-06 03:30:00,2.77,1.7135,3.2571432652,0.0,0.4335,0.4335,2.77,1.28,3.0514422819,2.36,-2.3165,3.3069279173,0.0,0.4335,0.4335,2.36,-2.75,3.6238239472
2019-05-06 04:00:00,2.63,1.7429999999999999,3.1551464308,0.0,0.553,0.553,2.63,1.19,2.8866936103,2.25,-2.347,3.2512934349,0.0,0.553,0.553,2.25,-2.9,3.6704904304
2019-05-06 04:30:00,2.73,1.7495,3.2424759444,0.0,0.48950000000000005,0.48950000000000005,2.73,1.26,3.0067424233,2.25,-2.4105,3.2974247907,0.0,0.48950000000000005,0.48950000000000005,2.25,-2.9,3.6704904304
2019-05-06 05:00:00,2.73,1.8045,3.2724792207,0.0,0.47450000000000003,0.47450000000000003,2.73,1.33,3.0367416749,2.25,-2.4255,3.3084059984,0.0,0.47450000000000003,0.47450000000000003,2.25,-2.9,3.6704904304
2019-05-06 05:30:00,2.73,2.068,3.4248392663000002,0.0,0.538,0.538,2.73,1.53,3.1295047532,2.11,-2.682,3.4125099267,0.0,0.538,0.538,2.11,-3.22,3.849740251
2019-05-06 06:00:00,2.76,2.392,3.6522957164000003,0.0,0.562,0.562,2.76,1.83,3.3115706243,2.11,-3.038,3.6988571208,0.0,0.562,0.562,2.11,-3.6,4.1727808473
2019-05-06 06:30:00,2.83,2.3885,3.7032191739,0.0,0.5185000000000001,0.5185000000000001,2.83,1.87,3.3920200471,2.14,-3.0115,3.694419068,0.0,0.5185000000000001,0.5185000000000001,2.14,-3.5300000000000002,4.1280140504
2019-05-06 07:00:00,2.88,2.3995,3.7485997719,0.0,0.5295,0.5295,2.88,1.87,3.43384624,2.23,-3.0005,3.7384355351,0.0,0.5295,0.5295,2.23,-3.5300000000000002,4.1753802222
2019-05-06 07:30:00,3.05,2.3695,3.8622571445,0.0,0.4395,0.4395,3.05,1.9300000000000002,3.6093489718000002,2.39,-2.9805,3.8204031528,0.0,0.4395,0.4395,2.39,-3.42,4.172349458
2019-05-06 08:00:00,3.17,2.335,3.9371468096,0.0,0.465,0.465,3.17,1.87,3.6804619275,2.46,-2.955,3.844947984,0.0,0.465,0.465,2.46,-3.42,4.2128375236
2019-05-06 08:30:00,3.32,2.339,4.061196991,0.0,0.509,0.509,3.32,1.83,3.7909497491,2.58,-2.971,3.9348749661999998,0.0,0.509,0.509,2.58,-3.48,4.3320664815
2019-05-06 09:00:00,3.51,2.2585,4.1738378323,0.0,0.42850000000000005,0.42850000000000005,3.51,1.83,3.9584087712000002,2.75,-2.8615,3.9687129211,0.0,0.42850000000000005,0.42850000000000005,2.75,-3.29,4.2879598879
2019-05-06 09:30:00,3.67,2.2495,4.3045499474,0.0,0.41950000000000004,0.41950000000000004,3.67,1.83,4.1009511092,2.9,-2.8305,4.0523734095,0.0,0.41950000000000004,0.41950000000000004,2.9,-3.25,4.355743335
2019-05-06 10:00:00,3.63,1.9695,4.1298704883,0.0,0.41950000000000004,0.41950000000000004,3.63,1.55,3.9470748663,2.9,-2.4705,3.8096417482,0.0,0.41950000000000004,0.41950000000000004,2.9,-2.89,4.0941543693
2019-05-06 10:30:00,3.63,1.5095,3.9313471292,0.0,0.4995,0.4995,3.63,1.01,3.7678906566,3.08,-2.0005,3.6726557489,0.0,0.4995,0.4995,3.08,-2.5,3.9669131576
2019-05-06 11:00:00,3.79,1.452,4.0586209481,0.0,0.382,0.382,3.79,1.07,3.9381467723,3.31,-1.888,3.8105962788000003,0.0,0.382,0.382,3.31,-2.27,4.0136018736
2019-05-06 11:30:00,3.73,1.4304999999999999,3.9949005307,0.0,0.4005,0.4005,3.73,1.03,3.8695994625,3.37,-1.8695,3.8538202151,0.0,0.4005,0.4005,3.37,-2.27,4.0632253199
2019-05-06 12:00:00,3.5300000000000002,1.418,3.8041587769,0.0,0.438,0.438,3.5300000000000002,0.98,3.6635092466,3.46,-1.832,3.9150764999,0.0,0.438,0.438,3.46,-2.27,4.1381759267
2019-05-06 12:30:00,3.44,1.388,3.709466808,0.0,0.47800000000000004,0.47800000000000004,3.44,0.91,3.5583282592,3.4,-1.8719999999999999,3.8812863847,0.0,0.47800000000000004,0.47800000000000004,3.4,-2.35,4.1330981116
2019-05-06 13:00:00,3.52,1.4295,3.7991933683,0.0,0.41950000000000004,0.41950000000000004,3.52,1.01,3.6620349534,3.36,-1.8705,3.8455650105,0.0,0.41950000000000004,0.41950000000000004,3.36,-2.29,4.0661652696
2019-05-06 13:30:00,3.65,1.4175,3.9155850457,0.0,0.4475,0.4475,3.65,0.97,3.7766916739000003,3.31,-1.8425,3.7882589999,0.0,0.4475,0.4475,3.31,-2.29,4.0249472046
2019-05-06 14:00:00,3.56,1.422,3.8334950111,0.0,0.502,0.502,3.56,0.92,3.6769552622,3.41,-1.8780000000000001,3.892940277,0.0,0.502,0.502,3.41,-2.38,4.1584251827
2019-05-06 14:30:00,3.7800000000000002,1.4155,4.0363399572,0.0,0.3955,0.3955,3.7800000000000002,1.02,3.9152011443,3.41,-1.8845,3.8960801134,0.0,0.3955,0.3955,3.41,-2.2800000000000002,4.1020117016
2019-05-06 15:00:00,3.83,1.4395,4.0915840759,0.0,0.41950000000000004,0.41950000000000004,3.83,1.02,3.9634959316,3.2800000000000002,-1.9005,3.7908178867,0.0,0.41950000000000004,0.41950000000000004,3.2800000000000002,-2.32,4.0175614494
2019-05-06 15:30:00,3.76,1.4225,4.0200878411,0.0,0.4025,0.4025,3.76,1.02,3.8958952758,3.42,-1.9175,3.920868048,0.0,0.4025,0.4025,3.42,-2.32,4.1326504812
2019-05-06 16:00:00,3.56,1.447,3.8428386643,0.0,0.487,0.487,3.56,0.96,3.6871669341,3.49,-1.833,3.9420792737,0.0,0.487,0.487,3.49,-2.32,4.1907636536
2019-05-06 16:30:00,3.68,1.4425,3.9526201753,0.0,0.41250000000000003,0.41250000000000003,3.68,1.03,3.8214264352000002,3.5700000000000003,-1.8475000000000001,4.0197209169,0.0,0.41250000000000003,0.41250000000000003,3.5700000000000003,-2.26,4.2252218877
2019-05-06 17:00:00,3.89,1.455,4.1532065925,0.0,0.425,0.425,3.89,1.03,4.0240526836,3.65,-1.895,4.1126056217,0.0,0.425,0.425,3.65,-2.32,4.3249161842
2019-05-06 17:30:00,4.0,1.427,4.2469199427,0.0,0.397,0.397,4.0,1.03,4.1304842331,3.7800000000000002,-1.863,4.2141629062,0.0,0.397,0.397,3.7800000000000002,-2.26,4.4040890091
2019-05-06 18:00:00,4.1,1.4325,4.3430468855,0.0,0.48250000000000004,0.48250000000000004,4.1,0.9500000000000001,4.2086221023,3.51,-1.8875000000000002,3.9853175846,0.0,0.48250000000000004,0.48250000000000004,3.51,-2.37,4.235209558
2019-05-06 18:30:00,3.9,1.4475,4.1599586837,0.0,0.6475000000000001,0.6475000000000001,3.9,0.8,3.9812058475,3.47,-1.8625,3.9382491351,0.0,0.6475000000000001,0.6475000000000001,3.47,-2.51,4.2826393731
2019-05-06 19:00:00,3.71,1.3975,3.9644805776,0.0,-0.2525,0.2525,3.71,1.65,4.0603694413,3.29,-1.9225,3.8105257183,0.0,-0.2525,0.2525,3.29,-1.67,3.6895799219
2019-05-06 19:30:00,3.5300000000000002,1.3900000000000001,3.7938107491,0.0,-0.6000000000000001,0.6000000000000001,3.5300000000000002,1.99,4.052283307,3.1,-2.0,3.6891733491,0.0,-0.6000000000000001,0.6000000000000001,3.1,-1.4,3.4014702703
2019-05-06 20:00:00,3.5300000000000002,1.47,3.8238462312,0.0,-0.59,0.59,3.5300000000000002,2.06,4.0871138961,3.1,-1.99,3.6837616644,0.0,-0.59,0.59,3.1,-1.4,3.4014702703
2019-05-06 20:30:00,3.5300000000000002,1.4555,3.8182954639,0.0,-0.6045,0.6045,3.5300000000000002,2.06,4.0871138961,3.1,-2.0045,3.6916148567000002,0.0,-0.6045,0.6045,3.1,-1.4,3.4014702703
2019-05-06 21:00:00,3.5300000000000002,1.4215,3.8054647876,0.0,-0.5785,0.5785,3.5300000000000002,2.0,4.0572034704,3.03,-1.9785,3.6187514767,0.0,-0.5785,0.5785,3.03,-1.4,3.3377986758000002
2019-05-06 21:30:00,3.5300000000000002,1.2985,3.7612500914,0.0,-0.5815,0.5815,3.5300000000000002,1.88,3.9994124568,2.98,-1.8515000000000001,3.5083403840000003,0.0,-0.5815,0.5815,2.98,-1.27,3.2393363518
2019-05-06 22:00:00,3.41,1.282,3.6430240186000002,0.0,-0.598,0.598,3.41,1.88,3.8939054945000002,2.85,-1.8679999999999999,3.407627327,0.0,-0.598,0.598,2.85,-1.27,3.1201602523
2019-05-06 22:30:00,3.14,1.2915,3.3952278642,0.0,-0.5885,0.5885,3.14,1.88,3.6597814142000002,2.67,-1.8585,3.2531403674,0.0,-0.5885,0.5885,2.67,-1.27,2.9566535137
2019-05-06 23:00:00,2.94,1.252,3.1954818103,0.0,-0.628,0.628,2.94,1.88,3.4896991274,2.51,-1.8980000000000001,3.1468244311,0.0,-0.628,0.628,2.51,-1.27,2.8130055101
2019-05-06 23:30:00,2.9,1.2690000000000001,3.1654953799,0.0,-0.661,0.661,2.9,1.9300000000000002,3.4835183364,2.43,-1.931,3.1038139442,0.0,-0.661,0.661,2.43,-1.27,2.7418606821
2019-05-07 00:00:00,3.34,1.3835,3.6152001673000003,0.0,-0.5965,0.5965,3.34,1.98,3.8827825074,2.75,-2.0565,3.4339033548,0.0,-0.5965,0.5965,2.75,-1.46,3.1135349684999998
2019-05-07 00:30:00,3.24,1.788,3.7006140031,0.0,0.508,0.508,3.24,1.28,3.4836762192,2.6,-2.332,3.4925955964,0.0,0.508,0.508,2.6,-2.84,3.8504025764
2019-05-07 01:00:00,2.4,1.9395,3.0857187574,0.0,0.7495,0.7495,2.4,1.19,2.678824369,1.8399999999999999,-2.4405,3.0564096993,0.0,0.7495,0.7495,1.8399999999999999,-3.19,3.682621349
2019-05-07 01:30:00,2.6,1.92,3.2320891077000002,0.0,0.53,0.53,2.6,1.3900000000000001,2.9482367612,2.02,-2.49,3.2063218803,0.0,0.53,0.53,2.02,-3.02,3.6332905196
2019-05-07 02:00:00,2.34,1.857,2.9873146804,0.0,0.6970000000000001,0.6970000000000001,2.34,1.16,2.6117427132,1.75,-2.323,2.9084066084,0.0,0.6970000000000001,0.6970000000000001,1.75,-3.02,3.4904011231
2019-05-07 02:30:00,2.59,1.733,3.1163101579,0.0,-0.497,0.497,2.59,2.23,3.4177477964,1.96,-2.3970000000000002,3.0963218502,0.0,-0.497,0.497,1.96,-1.9,2.7297618944
2019-05-07 03:00:00,2.5300000000000002,1.708,3.0525667888,0.0,-0.712,0.712,2.5300000000000002,2.42,3.5010427018,1.8900000000000001,-2.422,3.0721627561,0.0,-0.712,0.712,1.8900000000000001,-1.71,2.5487644065
2019-05-07 03:30:00,2.46,1.7269999999999999,3.0056827843,0.0,-0.6930000000000001,0.6930000000000001,2.46,2.42,3.4507970094,1.8900000000000001,-2.403,3.0572060775,0.0,-0.6930000000000001,0.6930000000000001,1.8900000000000001,-1.71,2.5487644065
2019-05-07 04:00:00,2.42,1.7185000000000001,2.9681041508,0.0,-0.7015,0.7015,2.42,2.42,3.4223968209,1.8900000000000001,-2.4115,3.0638916838,0.0,-0.7015,0.7015,1.8900000000000001,-1.71,2.5487644065
2019-05-07 04:30:00,2.42,1.709,2.9626138797,0.0,-0.711,0.711,2.42,2.42,3.4223968209,1.8900000000000001,-2.421,3.071374448,0.0,-0.711,0.711,1.8900000000000001,-1.71,2.5487644065
2019-05-07 05:00:00,2.47,1.7125,3.005587505,0.0,-0.7075,0.7075,2.47,2.42,3.4579329085,1.8900000000000001,-2.4175,3.0686163413,0.0,-0.7075,0.7075,1.8900000000000001,-1.71,2.5487644065
2019-05-07 05:30:00,2.5700000000000003,1.6965,3.0794499915,0.0,-0.7235,0.7235,2.5700000000000003,2.42,3.5300566568000002,1.94,-2.4335,3.1121571699,0.0,-0.7235,0.7235,1.94,-1.71,2.5860587774
2019-05-07 06:00:00,2.66,1.7530000000000001,3.1856881517,0.0,-0.737,0.737,2.66,2.49,3.643583401,2.01,-2.447,3.1666873859,0.0,-0.737,0.737,2.01,-1.71,2.6389770745
2019-05-07 06:30:00,2.86,1.7095,3.3319649233,0.0,-0.7205,0.7205,2.86,2.43,3.752932187,2.21,-2.4305,3.2850312403,0.0,-0.7205,0.7205,2.21,-1.71,2.7943156586
2019-05-07 07:00:00,3.18,1.721,3.6158319928,0.0,-0.779,0.779,3.18,2.5,4.0450463533,2.51,-2.3890000000000002,3.4651725787,0.0,-0.779,0.779,2.51,-1.6099999999999999,2.9819792085000003
2019-05-07 07:30:00,3.94,1.615,4.2581480716,0.0,-1.075,1.075,3.94,2.69,4.770712735,3.17,-2.245,3.88444655,0.0,-1.075,1.075,3.17,-1.17,3.3790235276000002
2019-05-07 08:00:00,3.94,1.2415,4.1309711025,0.0,-1.0385,1.0385,3.94,2.2800000000000002,4.5521423528,3.26,-1.8985,3.7725193505,0.0,-1.0385,1.0385,3.26,-0.86,3.3715278436
2019-05-07 08:30:00,3.68,1.2875,3.8987249518000002,0.0,-0.8025,0.8025,3.68,2.09,4.2320798669,3.03,-1.8425,3.5462242244,0.0,-0.8025,0.8025,3.03,-1.04,3.2035136959
2019-05-07 09:00:00,3.63,1.3705,3.8800992578,0.0,-0.7995,0.7995,3.63,2.17,4.2291606732,3.03,-1.9095,3.5814927405,0.0,-0.7995,0.7995,3.03,-1.11,3.2269180343
2019-05-07 09:30:00,4.31,1.212,4.4771691949,0.0,-0.47800000000000004,0.47800000000000004,4.31,1.69,4.6294924128,3.68,-1.738,4.0697719838,0.0,-0.47800000000000004,0.47800000000000004,3.68,-1.26,3.8897300678
2019-05-07 10:00:00,4.72,0.981,4.8208672456,0.0,0.601,0.601,4.72,0.38,4.7352719035,4.05,-1.389,4.2815675868,0.0,0.601,0.601,4.05,-1.99,4.5124937673000005
2019-05-07 10:30:00,4.09,0.9845,4.2068206819,0.0,0.7045,0.7045,4.09,0.28,4.0995731485,3.49,-1.3555000000000001,3.7439925547,0.0,0.7045,0.7045,3.49,-2.06,4.0526164388
2019-05-07 11:00:00,2.59,0.961,2.7625388685,0.0,-0.339,0.339,2.59,1.3,2.8979475496,2.04,-1.449,2.5022391971999998,0.0,-0.339,0.339,2.04,-1.11,2.322434068
2019-05-07 11:30:00,2.45,0.9235000000000001,2.6182727608,0.0,-0.7265,0.7265,2.45,1.65,2.9538110975,2.04,-1.4765000000000001,2.5182637372,0.0,-0.7265,0.7265,2.04,-0.75,2.1734994824
2019-05-07 12:00:00,2.41,0.9025000000000001,2.5734424901,0.0,-0.9175000000000001,0.9175000000000001,2.41,1.82,3.0200165562,2.09,-1.4775,2.5595128931,0.0,-0.9175000000000001,0.9175000000000001,2.09,-0.56,2.1637236422
2019-05-07 12:30:00,2.07,0.912,2.262,0.0,-0.598,0.598,2.07,1.51,2.5622255951,1.88,-1.438,2.3669059973,0.0,-0.598,0.598,1.88,-0.84,2.0591260282
2019-05-07 13:00:00,3.51,0.7445,3.5880886625,0.0,-0.9255,0.9255,3.51,1.67,3.8870297143,3.1,-1.3155000000000001,3.3675718626,0.0,-0.9255,0.9255,3.1,-0.39,3.1244359491
2019-05-07 13:30:00,3.5700000000000003,0.806,3.6598546419,0.0,0.47600000000000003,0.47600000000000003,3.5700000000000003,0.33,3.5852196585,3.26,-1.184,3.4683506166,0.0,0.47600000000000003,0.47600000000000003,3.26,-1.6600000000000001,3.6583056187
2019-05-07 14:00:00,3.11,1.0345,3.2775433254,0.0,0.6045,0.6045,3.11,0.43,3.13958596,2.74,-1.2855,3.0265674038,0.0,0.6045,0.6045,2.74,-1.8900000000000001,3.328618332
2019-05-07 14:30:00,3.63,0.9935,3.7635013286,0.0,0.4335,0.4335,3.63,0.56,3.6729416004,3.2800000000000002,-1.3065,3.5306291578,0.0,0.4335,0.4335,3.2800000000000002,-1.74,3.7129503094
2019-05-07 15:00:00,3.7199999999999998,0.9675,3.8437554878,0.0,0.2575,0.2575,3.7199999999999998,0.71,3.7871493237,3.62,-1.3425,3.860920389,0.0,0.2575,0.2575,3.62,-1.6,3.957827687
2019-05-07 15:30:00,3.8,0.927,3.9114356699,0.0,0.217,0.217,3.8,0.71,3.8657599512000003,3.52,-1.343,3.7674990378,0.0,0.217,0.217,3.52,-1.56,3.8501948003
2019-05-07 16:00:00,4.03,0.9755,4.1463839969,0.0,0.1955,0.1955,4.03,0.78,4.104789885,3.59,-1.3245,3.8265389388,0.0,0.1955,0.1955,3.59,-1.52,3.8985253622
2019-05-07 16:30:00,4.03,0.9580000000000001,4.1423017756,0.0,0.308,0.308,4.03,0.65,4.0820828017,3.63,-1.302,3.8564366973,0.0,0.308,0.308,3.63,-1.6099999999999999,3.9710200201
2019-05-07 17:00:00,4.23,0.9205000000000001,4.3289976034,0.0,0.2205,0.2205,4.23,0.7000000000000001,4.2875284256,3.87,-1.3895,4.1118864588,0.0,0.2205,0.2205,3.87,-1.6099999999999999,4.1915390968
2019-05-07 17:30:00,4.12,0.904,4.2180109056,0.0,0.20400000000000001,0.20400000000000001,4.12,0.7000000000000001,4.1790429526,3.87,-1.4060000000000001,4.1174914693,0.0,0.20400000000000001,0.20400000000000001,3.87,-1.6099999999999999,4.1915390968
2019-05-07 18:00:00,4.2,0.9425,4.3044519105,0.0,0.24250000000000002,0.24250000000000002,4.2,0.7000000000000001,4.2579337712,3.87,-1.3675,4.1045043854,0.0,0.24250000000000002,0.24250000000000002,3.87,-1.6099999999999999,4.1915390968
2019-05-07 18:30:00,4.05,0.9145000000000001,4.1519646253,0.0,0.2545,0.2545,4.05,0.66,4.1034253984,4.11,-1.3855,4.3372468514,0.0,0.2545,0.2545,4.11,-1.6400000000000001,4.4251214673
2019-05-07 19:00:00,4.14,0.899,4.2364845096,0.0,0.289,0.289,4.14,0.61,4.1846983165000005,4.11,-1.351,4.326349616,0.0,0.289,0.289,4.11,-1.6400000000000001,4.4251214673
2019-05-07 19:30:00,4.2,0.901,4.2955559594,0.0,0.241,0.241,4.2,0.66,4.2515408971,4.11,-1.399,4.3415781693,0.0,0.241,0.241,4.11,-1.6400000000000001,4.4251214673
2019-05-07 20:00:00,4.29,0.9365,4.3910286096,0.0,0.2765,0.2765,4.29,0.66,4.3404723245,3.9699999999999998,-1.3635,4.1976222138,0.0,0.2765,0.2765,3.9699999999999998,-1.6400000000000001,4.2954045211
2019-05-07 20:30:00,4.36,0.9315,4.4583957036,0.0,0.3115,0.3115,4.36,0.62,4.4038619415,3.89,-1.3685,4.1236988554,0.0,0.3115,0.3115,3.89,-1.6800000000000002,4.2372750678
2019-05-07 21:00:00,4.54,0.932,4.6346762562,0.0,0.242,0.242,4.54,0.6900000000000001,4.5921345799,3.98,-1.388,4.2150852898,0.0,0.242,0.242,3.98,-1.63,4.3008487534
2019-05-07 21:30:00,4.29,0.924,4.3883796554,0.0,0.364,0.364,4.29,0.56,4.3263957285,3.93,-1.366,4.1606316828,0.0,0.364,0.364,3.93,-1.73,4.2939259425
2019-05-07 22:00:00,4.33,0.8755000000000001,4.417623824,0.0,0.23550000000000001,0.23550000000000001,4.33,0.64,4.3770423804,3.7199999999999998,-1.3645,3.9623553917,0.0,0.23550000000000001,0.23550000000000001,3.7199999999999998,-1.6,4.0494937955
2019-05-07 22:30:00,4.0,0.882,4.0960864249,0.0,0.312,0.312,4.0,0.5700000000000001,4.0404083952,3.45,-1.388,3.7187422605,0.0,0.312,0.312,3.45,-1.7000000000000002,3.8461019227
2019-05-07 23:00:00,4.08,1.0145,4.2042371781,0.0,0.28450000000000003,0.28450000000000003,4.08,0.73,4.1447919128,3.05,-1.5354999999999999,3.4147123232,0.0,0.28450000000000003,0.28450000000000003,3.05,-1.82,3.5517460495
2019-05-07 23:30:00,3.66,1.287,3.8796867142,0.0,0.28700000000000003,0.28700000000000003,3.66,1.0,3.794153397,3.02,-1.823,3.5275670086,0.0,0.28700000000000003,0.28700000000000003,3.02,-2.11,3.684087404
2019-05-08 00:00:00,3.36,1.1785,3.5606828348,0.0,0.2285,0.2285,3.36,0.9500000000000001,3.4917187745,3.02,-1.8115,3.5216377227,0.0,0.2285,0.2285,3.02,-2.04,3.644447832
2019-05-08 00:30:00,3.51,1.225,3.7176235689,0.0,0.275,0.275,3.51,0.9500000000000001,3.6362893174,2.71,-1.7650000000000001,3.2340879704,0.0,0.275,0.275,2.71,-2.04,3.3920053065999998
2019-05-08 01:00:00,3.36,1.2455,3.5834160029,0.0,0.29550000000000004,0.29550000000000004,3.36,0.9500000000000001,3.4917187745,2.71,-1.8145,3.2613663164,0.0,0.29550000000000004,0.29550000000000004,2.71,-2.11,3.4345596515
2019-05-08 01:30:00,2.95,1.5285000000000002,3.322470805,0.0,0.2685,0.2685,2.95,1.26,3.2078185734,3.07,-2.1015,3.7203766274000003,0.0,0.2685,0.2685,3.07,-2.37,3.8783759488
2019-05-08 02:00:00,2.56,1.7425000000000002,3.0967573767,0.0,0.3825,0.3825,2.56,1.3599999999999999,2.8988273491000003,3.13,-2.2875,3.8767971639,0.0,0.3825,0.3825,3.13,-2.67,4.114097714
2019-05-08 02:30:00,2.8,1.7315,3.292125795,0.0,0.2615,0.2615,2.8,1.47,3.1624199595,3.08,-2.3285,3.8611283649,0.0,0.2615,0.2615,3.08,-2.59,4.0242390585
2019-05-08 03:00:00,2.59,1.7275,3.1132549285,0.0,0.3175,0.3175,2.59,1.4100000000000001,2.9489320101,3.19,-2.3325,3.9517915241,0.0,0.3175,0.3175,3.19,-2.65,4.1471194822
2019-05-08 03:30:00,2.5,1.7475,3.0502059357,0.0,0.2775,0.2775,2.5,1.47,2.9001551683,3.33,-2.3225,4.0599145619,0.0,0.2775,0.2775,3.33,-2.6,4.2247958531
2019-05-08 04:00:00,2.5,1.7505000000000002,3.0519256626,0.0,0.3205,0.3205,2.5,1.43,2.8800868042000003,3.22,-2.3395,3.9801583197,0.0,0.3205,0.3205,3.22,-2.66,4.1766014892
2019-05-08 04:30:00,2.86,1.7195,3.3371065686,0.0,0.2295,0.2295,2.86,1.49,3.224856586,2.98,-2.2905,3.7585622584,0.0,0.2295,0.2295,2.98,-2.52,3.9026657556
2019-05-08 05:00:00,2.76,1.772,3.2798756074,0.0,0.28200000000000003,0.28200000000000003,2.76,1.49,3.1365108002,3.06,-2.318,3.8388440969,0.0,0.28200000000000003,0.28200000000000003,3.06,-2.6,4.0154202769
2019-05-08 05:30:00,2.94,1.744,3.4183528197,0.0,0.254,0.254,2.94,1.49,3.2960127427,3.06,-2.296,3.8256000836,0.0,0.254,0.254,3.06,-2.55,3.9832273347
2019-05-08 06:00:00,3.32,1.7770000000000001,3.7656512053,0.0,0.28700000000000003,0.28700000000000003,3.32,1.49,3.6390245946,2.74,-2.313,3.5857452503,0.0,0.28700000000000003,0.28700000000000003,2.74,-2.6,3.7772476752
2019-05-08 06:30:00,3.32,1.7325,3.744857307,0.0,0.4025,0.4025,3.32,1.33,3.5764926954,2.9,-2.2475,3.6689584694,0.0,0.4025,0.4025,2.9,-2.65,3.9284220751000003
2019-05-08 07:00:00,3.77,1.764,4.1622825469,0.0,0.34400000000000003,0.34400000000000003,3.77,1.42,4.028560537,2.8200000000000003,-2.306,3.6428060613,0.0,0.34400000000000003,0.34400000000000003,2.8200000000000003,-2.65,3.8697415934
