Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-08 07:30:00,3.77,1.7055,4.1378291712,0.0,0.4655,0.4655,3.77,1.24,3.9686899602,2.98,-2.1845,3.694920872,0.0,0.4655,0.4655,2.98,-2.65,3.987844029
2019-05-08 08:00:00,3.9699999999999998,1.698,4.3178818881,0.0,0.378,0.378,3.9699999999999998,1.32,4.1836945395,3.09,-2.222,3.8059668942,0.0,0.378,0.378,3.09,-2.6,4.0383288623
2019-05-08 08:30:00,4.06,1.6405,4.3789085684,0.0,0.3205,0.3205,4.06,1.32,4.269191961,3.24,-2.1295,3.8771600754,0.0,0.3205,0.3205,3.24,-2.45,4.0620315114
2019-05-08 09:00:00,3.94,1.388,4.1773369507,0.0,0.338,0.338,3.94,1.05,4.077511496,3.37,-1.8719999999999999,3.8550335926,0.0,0.338,0.338,3.37,-2.21,4.0300124069
2019-05-08 09:30:00,4.08,1.3585,4.3002235116,0.0,0.0585,0.0585,4.08,1.3,4.2821022874,3.85,-1.8715000000000002,4.2807723894,0.0,0.0585,0.0585,3.85,-1.9300000000000002,4.3066692466
2019-05-08 10:00:00,3.79,1.365,4.0283154047,0.0,0.125,0.125,3.79,1.24,3.987693569,4.0,-1.835,4.4008209461,0.0,0.125,0.125,4.0,-1.96,4.4543910919
2019-05-08 10:30:00,3.73,1.3435000000000001,3.9645797066,0.0,0.14350000000000002,0.14350000000000002,3.73,1.2,3.9182776829,4.11,-1.8165,4.4935255924,0.0,0.14350000000000002,0.14350000000000002,4.11,-1.96,4.5534272806
2019-05-08 11:00:00,3.63,1.3065,3.8579583007,0.0,0.0465,0.0465,3.63,1.26,3.8424601494,4.28,-1.7635,4.6290746646,0.0,0.0465,0.0465,4.28,-1.81,4.646988272
2019-05-08 11:30:00,2.7199999999999998,0.918,2.8707357942,0.0,0.258,0.258,2.7199999999999998,0.66,2.7989283664,4.28,-1.322,4.4795182777,0.0,0.258,0.258,4.28,-1.58,4.5623239692
2019-05-08 12:00:00,2.64,0.9265,2.7978567244,0.0,0.1965,0.1965,2.64,0.73,2.739069185,4.2,-1.3435000000000001,4.4096476333,0.0,0.1965,0.1965,4.2,-1.54,4.4734326864
2019-05-08 12:30:00,3.27,0.925,3.3983120810000003,0.0,0.145,0.145,3.27,0.78,3.3617406206,4.29,-1.325,4.4899582403,0.0,0.145,0.145,4.29,-1.47,4.5348649373
2019-05-08 13:00:00,1.15,0.9590000000000001,1.4973913984,0.0,-0.011,0.011,1.15,0.97,1.504460036,3.32,-1.411,3.6073980928,0.0,-0.011,0.011,3.32,-1.4,3.603109768
2019-05-08 13:30:00,2.13,0.4605,2.1792109237,0.0,-0.6895,0.6895,2.13,1.15,2.4206197554,4.05,-0.9295,4.1552942435,0.0,-0.6895,0.6895,4.05,-0.24,4.0571048791
2019-05-08 14:00:00,2.06,0.484,2.1160945158,0.0,-0.706,0.706,2.06,1.19,2.3790124001,4.46,-0.9460000000000001,4.5592231794,0.0,-0.706,0.706,4.46,-0.24,4.4664527312
2019-05-08 14:30:00,2.79,0.35650000000000004,2.8126841717,0.0,-0.7135,0.7135,2.79,1.07,2.9881432362,3.6,-0.8635,3.7021118635,0.0,-0.7135,0.7135,3.6,-0.15,3.6031236448
2019-05-08 15:00:00,3.09,0.2665,3.1014709816,0.0,-0.7035,0.7035,3.09,0.97,3.2386725676,3.44,-0.7435,3.5194306713,0.0,-0.7035,0.7035,3.44,-0.04,3.4402325503
2019-05-08 15:30:00,2.77,0.309,2.7871815513,0.0,-0.661,0.661,2.77,0.97,2.9349275971,3.8200000000000003,-0.7010000000000001,3.8837869406000003,0.0,-0.661,0.661,3.8200000000000003,-0.04,3.8202094183
2019-05-08 16:00:00,3.17,0.3005,3.1842110875,0.0,-0.6695,0.6695,3.17,0.97,3.3150867259,3.6,-0.7095,3.6692492761,0.0,-0.6695,0.6695,3.6,-0.04,3.6002222154
2019-05-08 16:30:00,3.45,0.3035,3.4633238731000002,0.0,-0.6665,0.6665,3.45,0.97,3.5837689658,3.6,-0.7065,3.6686703654,0.0,-0.6665,0.6665,3.6,-0.04,3.6002222154
2019-05-08 17:00:00,3.79,0.2785,3.8002187108000003,0.0,-0.6915,0.6915,3.79,0.97,3.9121605284000003,3.3,-0.7815000000000001,3.3912744286,0.0,-0.6915,0.6915,3.3,-0.09,3.3012270446
2019-05-08 17:30:00,3.68,0.28850000000000003,3.6912914068,0.0,-0.6815,0.6815,3.68,0.97,3.8056931038,3.51,-0.7715000000000001,3.5937880085,0.0,-0.6815,0.6815,3.51,-0.09,3.5111536566
2019-05-08 18:00:00,2.66,0.233,2.6701851996,0.0,-0.737,0.737,2.66,0.97,2.8313424378,3.01,-0.747,3.1013076274,0.0,-0.737,0.737,3.01,-0.01,3.0100166112
2019-05-08 18:30:00,2.89,0.227,2.8989013436,0.0,-0.293,0.293,2.89,0.52,2.936409372,3.87,-0.753,3.9425764419,0.0,-0.293,0.293,3.87,-0.46,3.897242615
2019-05-08 19:00:00,3.7,0.23600000000000002,3.7075188469,0.0,0.386,0.386,3.7,-0.15,3.7030392923,4.4,-0.6940000000000001,4.4543951329,0.0,0.386,0.386,4.4,-1.08,4.5306070233
2019-05-08 19:30:00,4.27,0.2245,4.2758975958,0.0,0.1145,0.1145,4.27,0.11,4.2714166268,4.55,-0.7055,4.6043707768,0.0,0.1145,0.1145,4.55,-0.8200000000000001,4.6232996875
2019-05-08 20:00:00,4.54,0.274,4.5482607665,0.0,-0.026000000000000002,0.026000000000000002,4.54,0.30000000000000004,4.5499010978,4.6,-0.766,4.6633417203,0.0,-0.026000000000000002,0.026000000000000002,4.6,-0.74,4.6591415518
2019-05-08 20:30:00,4.54,0.359,4.5541718237,0.0,0.109,0.109,4.54,0.25,4.5468780498,4.4,-0.8310000000000001,4.4777852785,0.0,0.109,0.109,4.4,-0.9400000000000001,4.4992888327
2019-05-08 21:00:00,4.44,0.381,4.4563169771,0.0,0.051000000000000004,0.051000000000000004,4.44,0.33,4.4522466239,4.36,-0.889,4.4497102153,0.0,0.051000000000000004,0.051000000000000004,4.36,-0.9400000000000001,4.4601793686
2019-05-08 21:30:00,4.48,0.371,4.4953354714,0.0,0.041,0.041,4.48,0.33,4.4921375758,4.21,-0.899,4.3049159109,0.0,0.041,0.041,4.21,-0.9400000000000001,4.3136643356
2019-05-08 22:00:00,4.23,0.41400000000000003,4.2502112889,0.0,0.084,0.084,4.23,0.33,4.2428528139,4.03,-0.896,4.1284035655,0.0,0.084,0.084,4.03,-0.98,4.1474449966
2019-05-08 22:30:00,4.18,0.4015,4.199238294,0.0,0.07150000000000001,0.07150000000000001,4.18,0.33,4.1930060816,3.74,-0.9085000000000001,3.848762431,0.0,0.07150000000000001,0.07150000000000001,3.74,-0.98,3.8662643469
2019-05-08 23:00:00,4.11,0.378,4.1273458784,0.0,0.048,0.048,4.11,0.33,4.1232268916,3.5700000000000003,-0.932,3.689650932,0.0,0.048,0.048,3.5700000000000003,-0.98,3.7020669902
2019-05-08 23:30:00,3.67,0.275,3.6802887115000003,0.0,0.045,0.045,3.67,0.23,3.6772000218,3.61,-0.8150000000000001,3.700854631,0.0,0.045,0.045,3.61,-0.86,3.7110241174
2019-05-09 00:00:00,3.38,0.1895,3.3853079993,0.0,0.11950000000000001,0.11950000000000001,3.38,0.07,3.3807247744,3.33,-0.8205,3.4295947647,0.0,0.11950000000000001,0.11950000000000001,3.33,-0.9400000000000001,3.4601300554
2019-05-09 00:30:00,3.51,0.21,3.5162764396,0.0,0.01,0.01,3.51,0.2,3.5156933882,3.33,-0.8200000000000001,3.4294751785,0.0,0.01,0.01,3.33,-0.8300000000000001,3.4318799513
2019-05-09 01:00:00,3.41,0.20500000000000002,3.416156466,0.0,0.005,0.005,3.41,0.2,3.4158600674,3.33,-0.8250000000000001,3.430674132,0.0,0.005,0.005,3.33,-0.8300000000000001,3.4318799513
2019-05-09 01:30:00,3.41,0.2615,3.4200120248,0.0,0.061500000000000006,0.061500000000000006,3.41,0.2,3.4158600674,3.09,-0.8485,3.2043801663,0.0,0.061500000000000006,0.061500000000000006,3.09,-0.91,3.2212109524
2019-05-09 02:00:00,3.49,0.249,3.4988713895,0.0,-0.001,0.001,3.49,0.25,3.4989426974,3.09,-0.851,3.2050430574,0.0,-0.001,0.001,3.09,-0.85,3.2047776834
2019-05-09 02:30:00,3.44,0.321,3.4549444279,0.0,0.07100000000000001,0.07100000000000001,3.44,0.25,3.4490723390999998,3.04,-0.909,3.1729924362,0.0,0.07100000000000001,0.07100000000000001,3.04,-0.98,3.1940569813
2019-05-09 03:00:00,3.44,0.3005,3.4531000927,0.0,0.0505,0.0505,3.44,0.25,3.4490723390999998,3.04,-0.9295,3.1789259586,0.0,0.0505,0.0505,3.04,-0.98,3.1940569813
2019-05-09 03:30:00,3.49,0.3195,3.5045941634,0.0,-0.0105,0.0105,3.49,0.33,3.5055670012,3.04,-0.9605,3.1881280166,0.0,-0.0105,0.0105,3.04,-0.9500000000000001,3.1849803767
2019-05-09 04:00:00,3.4,0.3135,3.4144226818,0.0,0.10350000000000001,0.10350000000000001,3.4,0.21,3.4064791207000003,2.98,-0.9365,3.123688885,0.0,0.10350000000000001,0.10350000000000001,2.98,-1.04,3.1562636138
2019-05-09 04:30:00,3.5,0.325,3.5150568985,0.0,-0.005,0.005,3.5,0.33,3.5155227207,3.08,-0.9550000000000001,3.2246588967,0.0,-0.005,0.005,3.08,-0.9500000000000001,3.2231816579
2019-05-09 05:00:00,3.45,0.29,3.4621669515,0.0,0.03,0.03,3.45,0.26,3.4597832302000002,3.03,-0.92,3.1665912272,0.0,0.03,0.03,3.03,-0.9500000000000001,3.1754369778
2019-05-09 05:30:00,3.45,0.28850000000000003,3.4620416303,0.0,0.0685,0.0685,3.45,0.22,3.4570073763,3.03,-0.9415,3.1729043872,0.0,0.0685,0.0685,3.03,-1.01,3.1939004368
2019-05-09 06:00:00,3.6,0.3265,3.6147755462999998,0.0,-0.043500000000000004,0.043500000000000004,3.6,0.37,3.6189639401,3.27,-0.9535,3.4061800085,0.0,-0.043500000000000004,0.043500000000000004,3.27,-0.91,3.3942598604
2019-05-09 06:30:00,3.54,0.369,3.5591798213,0.0,0.079,0.079,3.54,0.29,3.5518586684,3.36,-0.9510000000000001,3.4919909794,0.0,0.079,0.079,3.36,-1.03,3.5143278162
2019-05-09 07:00:00,3.65,0.378,3.6695209497,0.0,0.088,0.088,3.65,0.29,3.6615024239,3.44,-0.9420000000000001,3.5666460436,0.0,0.088,0.088,3.44,-1.03,3.5908912543
2019-05-09 07:30:00,4.07,0.3275,4.0831551832,0.0,0.0975,0.0975,4.07,0.23,4.0764935913,3.44,-0.9325,3.5641487413,0.0,0.0975,0.0975,3.44,-1.03,3.5908912543
2019-05-09 08:00:00,4.16,0.2295,4.1663257494,0.0,0.1495,0.1495,4.16,0.08,4.1607691597,3.6,-0.8005,3.6879262804,0.0,0.1495,0.1495,3.6,-0.9500000000000001,3.7232378382
2019-05-09 08:30:00,4.28,0.271,4.2885709741,0.0,0.001,0.001,4.28,0.27,4.288507899,3.86,-0.8190000000000001,3.945929675,0.0,0.001,0.001,3.86,-0.8200000000000001,3.9461373519
2019-05-09 09:00:00,4.35,0.8385,4.4300770027,0.0,0.0585,0.0585,4.35,0.78,4.4193777843,3.77,-1.3415,4.0015649751,0.0,0.0585,0.0585,3.77,-1.4,4.0215544258
2019-05-09 09:30:00,4.35,0.933,4.44893122,0.0,-0.007,0.007,4.35,0.9400000000000001,4.450404476,3.9,-1.407,4.146040159,0.0,-0.007,0.007,3.9,-1.4,4.143669871
2019-05-09 10:00:00,4.01,0.8975000000000001,4.1092099301,0.0,0.0275,0.0275,4.01,0.87,4.1032913618,4.07,-1.3725,4.2951898968,0.0,0.0275,0.0275,4.07,-1.4,4.3040562264
2019-05-09 10:30:00,4.2,0.8755000000000001,4.2902797403,0.0,0.0855,0.0855,4.2,0.79,4.2736518342,3.91,-1.3145,4.1250466967,0.0,0.0855,0.0855,3.91,-1.4,4.153083192
2019-05-09 11:00:00,4.2,0.8775000000000001,4.2906883189,0.0,0.007500000000000001,0.007500000000000001,4.2,0.87,4.2891607571,3.99,-1.3325,4.206620526,0.0,0.007500000000000001,0.007500000000000001,3.99,-1.34,4.2090022571
2019-05-09 11:30:00,4.17,0.9115000000000001,4.2684578304,0.0,0.0415,0.0415,4.17,0.87,4.2597887272,3.99,-1.3285,4.2053551871,0.0,0.0415,0.0415,3.99,-1.37,4.2186490729
2019-05-09 12:00:00,3.95,1.103,4.1011107032,0.0,0.123,0.123,3.95,0.98,4.0697542923,3.6,-1.5070000000000001,3.9026976567,0.0,0.123,0.123,3.6,-1.63,3.9518223644
2019-05-09 12:30:00,4.05,1.425,4.2933815344,0.0,0.135,0.135,4.05,1.29,4.2504823256,3.48,-1.8250000000000002,3.9295069665,0.0,0.135,0.135,3.48,-1.96,3.9939954932
2019-05-09 13:00:00,3.8,1.4095,4.0529853503,0.0,0.2495,0.2495,3.8,1.16,3.9731096134,3.19,-1.8005,3.6630452154,0.0,0.2495,0.2495,3.19,-2.05,3.7919124462
2019-05-09 13:30:00,3.59,1.324,3.8263658999,0.0,0.054,0.054,3.59,1.27,3.8080178571000003,3.74,-1.766,4.1359830754,0.0,0.054,0.054,3.74,-1.82,4.1593268686
2019-05-09 14:00:00,3.59,1.3375,3.831058111,0.0,0.1375,0.1375,3.59,1.2,3.7852476801,3.7800000000000002,-1.7525,4.1664920797,0.0,0.1375,0.1375,3.7800000000000002,-1.8900000000000001,4.2261684775
2019-05-09 14:30:00,4.11,1.3255,4.3184546136,0.0,-0.044500000000000005,0.044500000000000005,4.11,1.37,4.3323203944,4.02,-1.7845,4.3982769638,0.0,-0.044500000000000005,0.044500000000000005,4.02,-1.74,4.3804109396
2019-05-09 15:00:00,4.14,1.3595000000000002,4.3575039013,0.0,-0.1305,0.1305,4.14,1.49,4.399965909,4.18,-1.7505000000000002,4.5317381047000005,0.0,-0.1305,0.1305,4.18,-1.62,4.4829454603
2019-05-09 15:30:00,4.01,1.3965,4.2462115173,0.0,-0.0935,0.0935,4.01,1.49,4.2778733034,4.32,-1.7535,4.6623129721000005,0.0,-0.0935,0.0935,4.32,-1.6600000000000001,4.6279585132
2019-05-09 16:00:00,4.08,1.4355,4.3251659217,0.0,-0.0545,0.0545,4.08,1.49,4.343558449,4.48,-1.7845,4.8223272649,0.0,-0.0545,0.0545,4.48,-1.73,4.80242647
2019-05-09 16:30:00,4.38,1.441,4.6109522878,0.0,0.031,0.031,4.38,1.4100000000000001,4.6013584951,4.3,-1.779,4.6534762275,0.0,0.031,0.031,4.3,-1.81,4.6654153084
2019-05-09 17:00:00,4.38,1.4,4.5983040352,0.0,-0.09,0.09,4.38,1.49,4.6264997568,4.5,-1.83,4.8578699036,0.0,-0.09,0.09,4.5,-1.74,4.8246865183
2019-05-09 17:30:00,4.1,1.381,4.3263334361,0.0,0.011,0.011,4.1,1.37,4.3228347181,4.63,-1.839,4.9818491547,0.0,0.011,0.011,4.63,-1.85,4.9859201759000005
2019-05-09 18:00:00,4.23,1.38,4.449415692,0.0,-0.02,0.02,4.23,1.4,4.4556593227,4.63,-1.87,4.9933756117,0.0,-0.02,0.02,4.63,-1.85,4.9859201759000005
2019-05-09 18:30:00,4.39,1.3745,4.600146764,0.0,-0.025500000000000002,0.025500000000000002,4.39,1.4,4.607830292,4.71,-1.8255,5.0513909223,0.0,-0.025500000000000002,0.025500000000000002,4.71,-1.8,5.0422316488
2019-05-09 19:00:00,4.39,1.365,4.5973171524000005,0.0,0.065,0.065,4.39,1.3,4.5784385985,4.67,-1.8250000000000002,5.0139330869,0.0,0.065,0.065,4.67,-1.8900000000000001,5.0379559347
2019-05-09 19:30:00,4.6,1.3635,4.7978257836000004,0.0,-0.006500000000000001,0.006500000000000001,4.6,1.37,4.7996770725,4.51,-1.8365,4.8695823486,0.0,-0.006500000000000001,0.006500000000000001,4.51,-1.83,4.8671346806999995
2019-05-09 20:00:00,4.73,1.3940000000000001,4.9311394221,0.0,-0.036000000000000004,0.036000000000000004,4.73,1.43,4.9414370379,4.35,-1.866,4.733334554,0.0,-0.036000000000000004,0.036000000000000004,4.35,-1.83,4.7192584163
2019-05-09 20:30:00,4.47,1.401,4.6844104218,0.0,0.031,0.031,4.47,1.37,4.6752326145000005,4.44,-1.839,4.8057799575,0.0,0.031,0.031,4.44,-1.87,4.8177276801
2019-05-09 21:00:00,4.63,1.3925,4.8348687935,0.0,-0.0975,0.0975,4.63,1.49,4.8638462147,4.5600000000000005,-1.8275000000000001,4.9125712463,0.0,-0.0975,0.0975,4.5600000000000005,-1.73,4.8771405557000005
2019-05-09 21:30:00,4.63,1.4085,4.8395012398,0.0,-0.0015,0.0015,4.63,1.4100000000000001,4.8399380161,4.43,-1.8215,4.7898603581,0.0,-0.0015,0.0015,4.43,-1.82,4.7892901353
2019-05-09 22:00:00,4.52,1.3780000000000001,4.7253871799,0.0,-0.032,0.032,4.52,1.4100000000000001,4.7348178423,4.22,-1.8519999999999999,4.6085034447,0.0,-0.032,0.032,4.22,-1.82,4.5957371552
2019-05-09 22:30:00,4.4,1.3865,4.6132832397,0.0,-0.0235,0.0235,4.4,1.4100000000000001,4.6204004155,3.9699999999999998,-1.8435000000000001,4.3771443031,0.0,-0.0235,0.0235,3.9699999999999998,-1.82,4.3672989364
2019-05-09 23:00:00,4.12,1.3705,4.3419661733,0.0,0.0505,0.0505,4.12,1.32,4.3262917146,3.66,-1.9095,4.1281703272,0.0,0.0505,0.0505,3.66,-1.96,4.1517707066
2019-05-09 23:30:00,4.04,1.4025,4.2765180053,0.0,-0.0675,0.0675,4.04,1.47,4.2991278185,3.66,-1.9175,4.1318768435,0.0,-0.0675,0.0675,3.66,-1.85,4.1009876859
2019-05-10 00:00:00,3.74,1.4825,4.0231090279,0.0,0.0125,0.0125,3.74,1.47,4.0185196279,3.37,-2.0175,3.9277482417,0.0,0.0125,0.0125,3.37,-2.03,3.9341835239
2019-05-10 00:30:00,3.68,1.5350000000000001,3.9873079891,0.0,-0.035,0.035,3.68,1.57,4.0009123959,3.31,-2.065,3.9013234934,0.0,-0.035,0.035,3.31,-2.03,3.8829112789
2019-05-10 01:00:00,3.5700000000000003,1.927,4.0568742894,0.0,-0.013000000000000001,0.013000000000000001,3.5700000000000003,1.94,4.0630653453,3.19,-2.513,4.0609443483,0.0,-0.013000000000000001,0.013000000000000001,3.19,-2.5,4.052912533
2019-05-10 01:30:00,3.42,1.7305000000000001,3.8328879778,0.0,0.060500000000000005,0.060500000000000005,3.42,1.67,3.8059558589,3.03,-2.3295,3.8219720368,0.0,0.060500000000000005,0.060500000000000005,3.03,-2.39,3.859144983
2019-05-10 02:00:00,3.45,1.7225000000000001,3.8560998755,0.0,-0.0175,0.0175,3.45,1.74,3.8639487574,3.03,-2.3375,3.8268533092,0.0,-0.0175,0.0175,3.03,-2.32,3.8161891987
2019-05-10 02:30:00,3.51,1.7469999999999999,3.9207281212,0.0,0.007,0.007,3.51,1.74,3.9176140698,3.03,-2.313,3.8119376962000002,0.0,0.007,0.007,3.03,-2.32,3.8161891987
2019-05-10 03:00:00,3.51,1.756,3.924746616,0.0,0.016,0.016,3.51,1.74,3.9176140698,2.91,-2.364,3.7492127174,0.0,0.016,0.016,2.91,-2.38,3.7593217473
2019-05-10 03:30:00,3.45,1.7245,3.8569936803,0.0,0.0245,0.0245,3.45,1.7000000000000002,3.8461019227,2.8200000000000003,-2.3555,3.6743407912,0.0,0.0245,0.0245,2.8200000000000003,-2.38,3.6900948497
2019-05-10 04:00:00,3.45,1.7245,3.8569936803,0.0,0.0745,0.0745,3.45,1.65,3.8242646352,2.8200000000000003,-2.3555,3.6743407912,0.0,0.0745,0.0745,2.8200000000000003,-2.43,3.7225394558
2019-05-10 04:30:00,3.5700000000000003,1.7285,3.9664357111,0.0,-0.0315,0.0315,3.5700000000000003,1.76,3.9802638104,2.89,-2.3515,3.725808939,0.0,-0.0315,0.0315,2.89,-2.32,3.7060086346
2019-05-10 05:00:00,3.54,1.7175,3.9346418198,0.0,0.0475,0.0475,3.54,1.67,3.9141410297,2.83,-2.3525,3.6801027499,0.0,0.0475,0.0475,2.83,-2.4,3.7106468439
2019-05-10 05:30:00,3.54,1.7469999999999999,3.9476080099,0.0,0.077,0.077,3.54,1.67,3.9141410297,2.83,-2.323,3.6613152009,0.0,0.077,0.077,2.83,-2.4,3.7106468439
2019-05-10 06:00:00,3.66,1.7149999999999999,4.041883843,0.0,-0.015,0.015,3.66,1.73,4.048271236,2.93,-2.335,3.746615139,0.0,-0.015,0.015,2.93,-2.32,3.7372851109000003
2019-05-10 06:30:00,3.7800000000000002,1.742,4.162086496,0.0,0.042,0.042,3.7800000000000002,1.7000000000000002,4.1446833413,3.06,-2.328,3.8448906356,0.0,0.042,0.042,3.06,-2.37,3.8704650883
2019-05-10 07:00:00,3.88,1.776,4.2671508059,0.0,0.076,0.076,3.88,1.7000000000000002,4.2360830964,3.16,-2.294,3.9048733654000003,0.0,0.076,0.076,3.16,-2.37,3.95
2019-05-10 07:30:00,4.16,1.7285,4.5048099016,0.0,0.0285,0.0285,4.16,1.7000000000000002,4.4939514906,3.4,-2.2615,4.0834277574,0.0,0.0285,0.0285,3.4,-2.29,4.0992804247
2019-05-10 08:00:00,4.08,1.8025,4.4604266892,0.0,0.1525,0.1525,4.08,1.65,4.4010112474,3.34,-2.3375,4.0767028651,0.0,0.1525,0.1525,3.34,-2.49,4.1660172827
2019-05-10 08:30:00,4.08,1.483,4.3411621716,0.0,0.063,0.063,4.08,1.42,4.320046296,3.43,-1.9769999999999999,3.9589681736999998,0.0,0.063,0.063,3.43,-2.04,3.9908019244
2019-05-10 09:00:00,3.56,1.4805000000000001,3.8555778101,0.0,0.2305,0.2305,3.56,1.25,3.7730756684999998,2.99,-1.9195000000000002,3.5531085334,0.0,0.2305,0.2305,2.99,-2.15,3.6827435425
2019-05-10 09:30:00,3.68,1.466,3.9612568712,0.0,0.176,0.176,3.68,1.29,3.8995512562,3.1,-1.924,3.6485306632,0.0,0.176,0.176,3.1,-2.1,3.7443290454
2019-05-10 10:00:00,3.81,1.4735,4.0850094553,0.0,0.1335,0.1335,3.81,1.34,4.0387745666,3.22,-1.9165,3.7471819078,0.0,0.1335,0.1335,3.22,-2.05,3.8171848265
2019-05-10 10:30:00,3.87,1.3255,4.0907029041,0.0,0.1355,0.1355,3.87,1.19,4.0488269906,3.29,-1.7845,3.7427984517,0.0,0.1355,0.1355,3.29,-1.92,3.809265021
2019-05-10 11:00:00,3.8,0.9530000000000001,3.9176790323,0.0,0.063,0.063,3.8,0.89,3.9028323049,3.38,-1.377,3.64972999,0.0,0.063,0.063,3.38,-1.44,3.6739624386000003
2019-05-10 11:30:00,4.0,0.9855,4.1196128762,0.0,0.0955,0.0955,4.0,0.89,4.0978164917,3.66,-1.3845,3.913111326,0.0,0.0955,0.0955,3.66,-1.48,3.9479108399
2019-05-10 12:00:00,4.11,0.9435,4.2169055301,0.0,-0.0165,0.0165,4.11,0.96,4.2206279154,3.71,-1.3665,3.9536593493,0.0,-0.0165,0.0165,3.71,-1.35,3.9479868288
2019-05-10 12:30:00,4.11,0.971,4.2231434974,0.0,0.011,0.011,4.11,0.96,4.2206279154,3.71,-1.339,3.9442389633,0.0,0.011,0.011,3.71,-1.35,3.9479868288
2019-05-10 13:00:00,3.9699999999999998,0.9305,4.0775887789,0.0,0.0205,0.0205,3.9699999999999998,0.91,4.0729596119,3.62,-1.3895,3.8775134106999998,0.0,0.0205,0.0205,3.62,-1.4100000000000001,3.8849066913
2019-05-10 13:30:00,3.9699999999999998,0.9195000000000001,4.0750926677,0.0,0.0095,0.0095,3.9699999999999998,0.91,4.0729596119,3.62,-1.4005,3.8814688264,0.0,0.0095,0.0095,3.62,-1.4100000000000001,3.8849066913
2019-05-10 14:00:00,3.9,0.9975,4.0255442179,0.0,0.0275,0.0275,3.9,0.97,4.0188182343,3.55,-1.3825,3.809698971,0.0,0.0275,0.0275,3.55,-1.4100000000000001,3.8197643906
2019-05-10 14:30:00,3.71,0.9615,3.8325686230000002,0.0,0.0815,0.0815,3.71,0.88,3.8129384994,3.5,-1.3585,3.7544003849000003,0.0,0.0815,0.0815,3.5,-1.44,3.7846532206
2019-05-10 15:00:00,3.8200000000000003,0.9545,3.9374446345000003,0.0,0.0145,0.0145,3.8200000000000003,0.9400000000000001,3.9339547532,3.5,-1.3555000000000001,3.7533159006,0.0,0.0145,0.0145,3.5,-1.37,3.7585768583
2019-05-10 15:30:00,3.8200000000000003,0.966,3.9402482155,0.0,0.026000000000000002,0.026000000000000002,3.8200000000000003,0.9400000000000001,3.9339547532,3.5,-1.344,3.7491780433,0.0,0.026000000000000002,0.026000000000000002,3.5,-1.37,3.7585768583
2019-05-10 16:00:00,3.88,0.9545,3.99568145,0.0,0.0145,0.0145,3.88,0.9400000000000001,3.9922424776,3.56,-1.3555000000000001,3.8093280575,0.0,0.0145,0.0145,3.56,-1.37,3.8145117643
2019-05-10 16:30:00,4.03,0.9530000000000001,4.1411482707,0.0,0.013000000000000001,0.013000000000000001,4.03,0.9400000000000001,4.1381759267,3.67,-1.357,3.9128441063,0.0,0.013000000000000001,0.013000000000000001,3.67,-1.37,3.9173715678
2019-05-10 17:00:00,3.74,0.912,3.8495901081,0.0,0.152,0.152,3.74,0.76,3.81643813,3.4,-1.388,3.672403028,0.0,0.152,0.152,3.4,-1.54,3.7325058607
2019-05-10 17:30:00,2.75,0.9385,2.9057326529000003,0.0,0.4485,0.4485,2.75,0.49,2.7933134446,2.68,-1.3715,3.0105501574,0.0,0.4485,0.4485,2.68,-1.82,3.2395678724
2019-05-10 18:00:00,3.55,0.9055000000000001,3.6636635012000003,0.0,0.3655,0.3655,3.55,0.54,3.5908355574,3.32,-1.3745,3.5932784821,0.0,0.3655,0.3655,3.32,-1.74,3.7483329628
2019-05-10 18:30:00,3.71,0.889,3.815025688,0.0,0.34900000000000003,0.34900000000000003,3.71,0.54,3.7490932237,3.47,-1.391,3.7384195859,0.0,0.34900000000000003,0.34900000000000003,3.47,-1.74,3.8818165851
2019-05-10 19:00:00,3.79,0.9045000000000001,3.8964368659,0.0,0.28450000000000003,0.28450000000000003,3.79,0.62,3.8403775855999998,3.47,-1.4055,3.7438389722,0.0,0.28450000000000003,0.28450000000000003,3.47,-1.69,3.8596631976999998
2019-05-10 19:30:00,3.94,0.914,4.0446255698,0.0,0.234,0.234,3.94,0.68,3.998249617,3.47,-1.456,3.7630886251,0.0,0.234,0.234,3.47,-1.69,3.8596631976999998
2019-05-10 20:00:00,3.94,0.93,4.048271236,0.0,0.25,0.25,3.94,0.68,3.998249617,3.42,-1.44,3.7107950631,0.0,0.25,0.25,3.42,-1.69,3.814773912
2019-05-10 20:30:00,3.94,0.927,4.047583106,0.0,0.247,0.247,3.94,0.68,3.998249617,3.48,-1.4929999999999999,3.7867464927,0.0,0.247,0.247,3.48,-1.74,3.8907582808
2019-05-10 21:00:00,4.04,0.9325,4.1462219248,0.0,0.2525,0.2525,4.04,0.68,4.0968280413,3.52,-1.4175,3.794694487,0.0,0.2525,0.2525,3.52,-1.67,3.8960621145000003
2019-05-10 21:30:00,4.04,0.867,4.1319836641,0.0,0.307,0.307,4.04,0.56,4.0786272199999996,3.52,-1.363,3.774674688,0.0,0.307,0.307,3.52,-1.67,3.8960621145000003
2019-05-10 22:00:00,3.92,0.931,4.0290397119,0.0,0.371,0.371,3.92,0.56,3.9597979746,3.42,-1.429,3.7065403006,0.0,0.371,0.371,3.42,-1.8,3.8647638995999998
2019-05-10 22:30:00,3.67,0.9495,3.7908376713000003,0.0,0.3895,0.3895,3.67,0.56,3.7124789562,3.23,-1.4505,3.5407414831,0.0,0.3895,0.3895,3.23,-1.8399999999999999,3.7173243065
2019-05-10 23:00:00,3.67,0.91,3.781137395,0.0,0.31,0.31,3.67,0.6000000000000001,3.7187228991,3.18,-1.44,3.4908451699,0.0,0.31,0.31,3.18,-1.75,3.6297245074999998
2019-05-10 23:30:00,3.5,0.905,3.6151106484,0.0,0.34500000000000003,0.34500000000000003,3.5,0.56,3.5445168923,3.0,-1.445,3.329868616,0.0,0.34500000000000003,0.34500000000000003,3.0,-1.79,3.4934367033
2019-05-11 00:00:00,3.5,0.8495,3.6016177268,0.0,0.28950000000000004,0.28950000000000004,3.5,0.56,3.5445168923,3.0,-1.4605000000000001,3.3366240798,0.0,0.28950000000000004,0.28950000000000004,3.0,-1.75,3.4731109974
2019-05-11 00:30:00,3.34,0.836,3.4430358697,0.0,0.276,0.276,3.34,0.56,3.3866207346,2.85,-1.474,3.2086096678000002,0.0,0.276,0.276,2.85,-1.75,3.3443983016
2019-05-11 01:00:00,3.26,0.858,3.3710182438,0.0,0.298,0.298,3.26,0.56,3.307748479,2.76,-1.452,3.1186381643,0.0,0.298,0.298,2.76,-1.75,3.2680422274
2019-05-11 01:30:00,3.22,0.8195,3.3226465731,0.0,0.3195,0.3195,3.22,0.5,3.2585886515,2.69,-1.4304999999999999,3.0467081006,0.0,0.3195,0.3195,2.69,-1.75,3.2091431878
2019-05-11 02:00:00,3.13,0.8565,3.2450719946,0.0,0.28650000000000003,0.28650000000000003,3.13,0.5700000000000001,3.1814776441,2.7199999999999998,-1.4635,3.0887266389,0.0,0.28650000000000003,0.28650000000000003,2.7199999999999998,-1.75,3.2343314611
2019-05-11 02:30:00,3.08,0.8625,3.1984849929,0.0,0.29250000000000004,0.29250000000000004,3.08,0.5700000000000001,3.1322994748,2.7199999999999998,-1.4575,3.0858882433,0.0,0.29250000000000004,0.29250000000000004,2.7199999999999998,-1.75,3.2343314611
2019-05-11 03:00:00,3.08,0.857,3.1970062559,0.0,0.28700000000000003,0.28700000000000003,3.08,0.5700000000000001,3.1322994748,2.7199999999999998,-1.5030000000000001,3.1076372053,0.0,0.28700000000000003,0.28700000000000003,2.7199999999999998,-1.79,3.256148031
2019-05-11 03:30:00,3.12,0.8905000000000001,3.2445940039,0.0,0.21050000000000002,0.21050000000000002,3.12,0.68,3.1932428658,2.7199999999999998,-1.5095,3.1107861145,0.0,0.21050000000000002,0.21050000000000002,2.7199999999999998,-1.72,3.2181982537
2019-05-11 04:00:00,2.87,0.878,3.0012970529,0.0,0.298,0.298,2.87,0.58,2.9280198087000002,2.56,-1.492,2.9630497802,0.0,0.298,0.298,2.56,-1.79,3.1237317426
2019-05-11 04:30:00,2.87,0.8215,2.9852574847,0.0,0.36150000000000004,0.36150000000000004,2.87,0.46,2.9066303515,2.56,-1.4285,2.9315886905,0.0,0.36150000000000004,0.36150000000000004,2.56,-1.79,3.1237317426
2019-05-11 05:00:00,2.87,0.8170000000000001,2.9840222854,0.0,0.257,0.257,2.87,0.56,2.9241238004000003,2.79,-1.463,3.1503125242,0.0,0.257,0.257,2.79,-1.72,3.2775753233
2019-05-11 05:30:00,2.49,0.6435000000000001,2.5718071953,0.0,0.3035,0.3035,2.49,0.34,2.5131056484,2.9699999999999998,-1.3265,3.2527683978,0.0,0.3035,0.3035,2.9699999999999998,-1.63,3.3878901989
2019-05-11 06:00:00,2.76,0.6645,2.8388660148,0.0,0.2745,0.2745,2.76,0.39,2.7874181602,2.8,-1.3555000000000001,3.110848799,0.0,0.2745,0.2745,2.8,-1.63,3.2398919735
2019-05-11 06:30:00,2.5,0.6545000000000001,2.5842542928,0.0,0.3645,0.3645,2.5,0.29,2.516763795,3.0,-1.3054999999999999,3.2717472778,0.0,0.3645,0.3645,3.0,-1.67,3.4334967599
2019-05-11 07:00:00,2.6,0.6745,2.686065943,0.0,0.3045,0.3045,2.6,0.37,2.6261949661,3.21,-1.2755,3.4541280014,0.0,0.3045,0.3045,3.21,-1.58,3.5777786404
2019-05-11 07:30:00,2.83,0.71,2.9177045772,0.0,0.34,0.34,2.83,0.37,2.854084792,3.17,-1.24,3.403894828,0.0,0.34,0.34,3.17,-1.58,3.5419344997
2019-05-11 08:00:00,2.83,0.6940000000000001,2.9138524328,0.0,0.394,0.394,2.83,0.30000000000000004,2.8458566373,3.25,-1.286,3.4951818265,0.0,0.394,0.394,3.25,-1.6800000000000002,3.6585379593000003
2019-05-11 08:30:00,3.29,0.7205,3.3679697519,0.0,0.24050000000000002,0.24050000000000002,3.29,0.48,3.3248308228,3.42,-1.2595,3.6445493892,0.0,0.24050000000000002,0.24050000000000002,3.42,-1.5,3.7344879167
2019-05-11 09:00:00,3.55,0.7545000000000001,3.6292933541,0.0,0.23450000000000001,0.23450000000000001,3.55,0.52,3.5878823838000002,3.48,-1.2655,3.7029569603,0.0,0.23450000000000001,0.23450000000000001,3.48,-1.5,3.7895118419
2019-05-11 09:30:00,3.64,0.7735000000000001,3.721276965,0.0,0.2535,0.2535,3.64,0.52,3.6769552622,3.43,-1.2465,3.6494742430000002,0.0,0.2535,0.2535,3.43,-1.5,3.7436479535
2019-05-11 10:00:00,3.77,0.8035,3.8546740783,0.0,0.28350000000000003,0.28350000000000003,3.77,0.52,3.8056931038,3.2800000000000002,-1.2165,3.498324206,0.0,0.28350000000000003,0.28350000000000003,3.2800000000000002,-1.5,3.6067159578
2019-05-11 10:30:00,3.93,0.8280000000000001,4.0162773809,0.0,0.168,0.168,3.93,0.66,3.9850345042,3.43,-1.212,3.6378350705,0.0,0.168,0.168,3.43,-1.38,3.6972016444999998
2019-05-11 11:00:00,3.93,0.847,4.0202374308,0.0,0.187,0.187,3.93,0.66,3.9850345042,3.4,-1.193,3.6032275809,0.0,0.187,0.187,3.4,-1.38,3.6693868698000003
2019-05-11 11:30:00,3.8200000000000003,0.8575,3.9150614618,0.0,0.1975,0.1975,3.8200000000000003,0.66,3.8765964453,3.4,-1.2325,3.6164977879,0.0,0.1975,0.1975,3.4,-1.43,3.6884820726000003
2019-05-11 12:00:00,3.8200000000000003,0.8310000000000001,3.9093427836,0.0,0.171,0.171,3.8200000000000003,0.66,3.8765964453,3.34,-1.259,3.5694090547,0.0,0.171,0.171,3.34,-1.43,3.6332492345
2019-05-11 12:30:00,3.8200000000000003,0.848,3.9129916943,0.0,0.268,0.268,3.8200000000000003,0.58,3.8637805321,3.3,-1.232,3.5224741305,0.0,0.268,0.268,3.3,-1.5,3.6249137921
2019-05-11 13:00:00,3.8200000000000003,0.812,3.9053481279,0.0,0.232,0.232,3.8200000000000003,0.58,3.8637805321,3.35,-1.268,3.5819441648,0.0,0.232,0.232,3.35,-1.5,3.6704904304
2019-05-11 13:30:00,3.8200000000000003,0.796,3.9020527931,0.0,0.256,0.256,3.8200000000000003,0.54,3.8579787454,3.35,-1.244,3.5735187141,0.0,0.256,0.256,3.35,-1.5,3.6704904304
2019-05-11 14:00:00,3.8200000000000003,0.8105,3.9050365235,0.0,0.18050000000000002,0.18050000000000002,3.8200000000000003,0.63,3.8716017357,3.41,-1.3195000000000001,3.6563889632,0.0,0.18050000000000002,0.18050000000000002,3.41,-1.5,3.7253322
2019-05-11 14:30:00,3.76,0.8165,3.8476320315,0.0,0.2665,0.2665,3.76,0.55,3.8000131579,3.22,-1.2935,3.470092542,0.0,0.2665,0.2665,3.22,-1.56,3.5779882616
2019-05-11 15:00:00,3.93,0.7955,4.0097032621,0.0,0.24550000000000002,0.24550000000000002,3.93,0.55,3.9682993839,3.33,-1.2645,3.562002281,0.0,0.24550000000000002,0.24550000000000002,3.33,-1.51,3.6563643145
2019-05-11 15:30:00,4.18,0.8045,4.256714725,0.0,0.17450000000000002,0.17450000000000002,4.18,0.63,4.2272094814,3.48,-1.2555,3.6995513579,0.0,0.17450000000000002,0.17450000000000002,3.48,-1.43,3.7623529872
2019-05-11 16:00:00,3.98,0.874,4.0748344752,0.0,0.164,0.164,3.98,0.71,4.042833165,3.48,-1.266,3.7031278671,0.0,0.164,0.164,3.48,-1.43,3.7623529872
2019-05-11 16:30:00,3.98,0.9095000000000001,4.0825960185,0.0,0.1995,0.1995,3.98,0.71,4.042833165,3.41,-1.2905,3.646023896,0.0,0.1995,0.1995,3.41,-1.49,3.7213169712000003
2019-05-11 17:00:00,4.03,0.812,4.1109906349,0.0,0.14200000000000002,0.14200000000000002,4.03,0.67,4.0853151653,3.51,-1.348,3.7599473401,0.0,0.14200000000000002,0.14200000000000002,3.51,-1.49,3.813161418
2019-05-11 17:30:00,4.21,0.8305,4.2911339119,0.0,0.1605,0.1605,4.21,0.67,4.2629801782,3.37,-1.3295,3.6227710734,0.0,0.1605,0.1605,3.37,-1.49,3.684698088
2019-05-11 18:00:00,3.93,0.836,4.0179342951,0.0,0.276,0.276,3.93,0.56,3.9696977215,3.41,-1.374,3.6764080296,0.0,0.276,0.276,3.41,-1.65,3.7882185787
2019-05-11 18:30:00,4.09,0.86,4.1794377612,0.0,0.16,0.16,4.09,0.7000000000000001,4.1494698457,3.59,-1.4,3.853323241,0.0,0.16,0.16,3.59,-1.56,3.914294317
2019-05-11 19:00:00,3.7800000000000002,0.8555,3.8756006309,0.0,0.2755,0.2755,3.7800000000000002,0.58,3.8242384863,3.69,-1.3945,3.9447091464,0.0,0.2755,0.2755,3.69,-1.67,4.0503086302
2019-05-11 19:30:00,3.95,0.838,4.0379133225,0.0,0.138,0.138,3.95,0.7000000000000001,4.0115458367,3.89,-1.392,4.1315570915,0.0,0.138,0.138,3.89,-1.53,4.1800717697
2019-05-11 20:00:00,4.06,0.841,4.1461887318,0.0,0.14100000000000001,0.14100000000000001,4.06,0.7000000000000001,4.1199029115,3.89,-1.389,4.1305473003,0.0,0.14100000000000001,0.14100000000000001,3.89,-1.53,4.1800717697
2019-05-11 20:30:00,3.71,0.89,3.8152588379,0.0,0.19,0.19,3.71,0.7000000000000001,3.7754602368,4.14,-1.34,4.3514595253,0.0,0.19,0.19,4.14,-1.53,4.4136719407000005
2019-05-11 21:00:00,3.71,0.578,3.7547548522,0.0,0.198,0.198,3.71,0.38,3.729410141,4.14,-1.102,4.2841573267,0.0,0.198,0.198,4.14,-1.3,4.3393087007
2019-05-11 21:30:00,3.66,0.3135,3.6734019995000002,0.0,0.21350000000000002,0.21350000000000002,3.66,0.1,3.6613658654,4.23,-0.8165,4.3080822009,0.0,0.21350000000000002,0.21350000000000002,4.23,-1.03,4.3535962146
2019-05-11 22:00:00,3.74,0.382,3.7594579397,0.0,0.192,0.192,3.74,0.19,3.7448230933,4.09,-0.838,4.1749663472,0.0,0.192,0.192,4.09,-1.03,4.2177007955
2019-05-11 22:30:00,3.59,0.446,3.6175980982000002,0.0,0.256,0.256,3.59,0.19,3.5950243393,3.75,-0.964,3.8719240695,0.0,0.256,0.256,3.75,-1.22,3.9434629452000003
2019-05-11 23:00:00,3.59,0.896,3.7001237817,0.0,0.20600000000000002,0.20600000000000002,3.59,0.6900000000000001,3.6557078658,3.56,-1.434,3.8379624803,0.0,0.20600000000000002,0.20600000000000002,3.56,-1.6400000000000001,3.9195918155
2019-05-11 23:30:00,3.31,0.8465,3.4165278061,0.0,0.2565,0.2565,3.31,0.59,3.3621719171,3.44,-1.3835,3.7077853565,0.0,0.2565,0.2565,3.44,-1.6400000000000001,3.8109316446
2019-05-12 00:00:00,3.23,1.208,3.4485017036,0.0,0.178,0.178,3.23,1.03,3.3902507282,3.44,-1.802,3.8834010867,0.0,0.178,0.178,3.44,-1.98,3.9691308872
2019-05-12 00:30:00,2.9699999999999998,1.2610000000000001,3.2266113804,0.0,0.311,0.311,2.9699999999999998,0.9500000000000001,3.1182366812,3.16,-1.819,3.6461433049,0.0,0.311,0.311,3.16,-2.13,3.8108398025
2019-05-12 01:00:00,3.17,1.251,3.4079173992,0.0,0.191,0.191,3.17,1.06,3.3425289827,3.06,-1.839,3.5700869737,0.0,0.191,0.191,3.06,-2.03,3.6721247256
2019-05-12 01:30:00,3.3,1.5665,3.6529333761,0.0,0.24650000000000002,0.24650000000000002,3.3,1.32,3.5542087727,2.81,-2.1535,3.5402912663,0.0,0.24650000000000002,0.24650000000000002,2.81,-2.4,3.6954160794
2019-05-12 02:00:00,3.3,1.8405,3.7785500195,0.0,0.1905,0.1905,3.3,1.65,3.6895121629,2.81,-2.4495,3.727754049,0.0,0.1905,0.1905,2.81,-2.64,3.8556063077
2019-05-12 02:30:00,3.1,1.849,3.6095430458999997,0.0,0.289,0.289,3.1,1.56,3.4703890272,2.71,-2.461,3.6606858647,0.0,0.289,0.289,2.71,-2.75,3.8609066293
2019-05-12 03:00:00,3.03,1.858,3.5543021819,0.0,0.298,0.298,3.03,1.56,3.4080052817,2.71,-2.452,3.6546414325,0.0,0.298,0.298,2.71,-2.75,3.8609066293
2019-05-12 03:30:00,3.03,1.859,3.5548250309,0.0,0.299,0.299,3.03,1.56,3.4080052817,2.71,-2.451,3.6539705801,0.0,0.299,0.299,2.71,-2.75,3.8609066293
2019-05-12 04:00:00,3.16,1.857,3.6652488319,0.0,0.227,0.227,3.16,1.63,3.5556293395000003,2.66,-2.523,3.6662145326999998,0.0,0.227,0.227,2.66,-2.75,3.8259769994
2019-05-12 04:30:00,3.2800000000000002,1.853,3.7672282915,0.0,0.223,0.223,3.2800000000000002,1.63,3.6626902681,2.59,-2.527,3.6185396226,0.0,0.223,0.223,2.59,-2.75,3.7776447689
2019-05-12 05:00:00,3.18,2.0885,3.8045015771,0.0,0.3285,0.3285,3.18,1.76,3.6345563691000002,2.39,-2.7215,3.6219693883,0.0,0.3285,0.3285,2.39,-3.05,3.8748677397
2019-05-12 05:30:00,3.25,2.364,4.018830178,0.0,0.234,0.234,3.25,2.13,3.885794642,2.46,-3.006,3.8842806284,0.0,0.234,0.234,2.46,-3.24,4.0680707958
2019-05-12 06:00:00,2.48,2.376,3.4344979255,0.0,0.466,0.466,2.48,1.9100000000000001,3.1302555806,1.82,-2.964,3.4781742337,0.0,0.466,0.466,1.82,-3.43,3.8829499095
2019-05-12 06:30:00,2.71,2.3355,3.5775215233,0.0,0.4655,0.4655,2.71,1.87,3.2925673873,2.04,-2.9645,3.5985914258,0.0,0.4655,0.4655,2.04,-3.43,3.9908019244
2019-05-12 07:00:00,3.07,2.3165,3.8459163082,0.0,0.35650000000000004,0.35650000000000004,3.07,1.96,3.6423206888,2.39,-2.9735,3.8149445933,0.0,0.35650000000000004,0.35650000000000004,2.39,-3.33,4.0989022921
2019-05-12 07:30:00,3.26,2.1505,3.9054129423,0.0,0.3205,0.3205,3.26,1.83,3.7385157483,2.58,-2.7995,3.8070461318,0.0,0.3205,0.3205,2.58,-3.12,4.0485552979
2019-05-12 08:00:00,3.34,2.122,3.9570802367,0.0,0.372,0.372,3.34,1.75,3.7706895921,2.64,-2.748,3.8106566363,0.0,0.372,0.372,2.64,-3.12,4.0870527278
2019-05-12 08:30:00,3.58,1.7355,3.9784871811,0.0,0.2555,0.2555,3.58,1.48,3.873861123,3.02,-2.3745,3.8416988755,0.0,0.2555,0.2555,3.02,-2.63,4.0046597858
2019-05-12 09:00:00,3.81,1.6865,4.1665792024,0.0,0.20650000000000002,0.20650000000000002,3.81,1.48,4.0873585602,3.27,-2.2935,3.9941259682,0.0,0.20650000000000002,0.20650000000000002,3.27,-2.5,4.1161754093
2019-05-12 09:30:00,3.81,1.494,4.0924486558,0.0,0.20400000000000001,0.20400000000000001,3.81,1.29,4.0224619327,3.31,-1.986,3.8600901544,0.0,0.20400000000000001,0.20400000000000001,3.31,-2.19,3.9689041309
2019-05-12 10:00:00,3.89,1.473,4.1595467301,0.0,0.293,0.293,3.89,1.18,4.0650338252000005,3.37,-1.947,3.8920057811,0.0,0.293,0.293,3.37,-2.24,4.0465417334
2019-05-12 10:30:00,3.9699999999999998,1.2075,4.1495730202,0.0,0.24750000000000003,0.24750000000000003,3.9699999999999998,0.96,4.0844216237,3.41,-1.6525,3.7893081493,0.0,0.24750000000000003,0.24750000000000003,3.41,-1.9,3.9036009017
2019-05-12 11:00:00,4.08,0.987,4.1976861483,0.0,0.177,0.177,4.08,0.81,4.1596273872,3.5300000000000002,-1.413,3.8022978579,0.0,0.177,0.177,3.5300000000000002,-1.5899999999999999,3.8715629919000003
2019-05-12 11:30:00,4.08,0.99,4.1983925495,0.0,0.23,0.23,4.08,0.76,4.150180719,3.5300000000000002,-1.3599999999999999,3.7829221509,0.0,0.23,0.23,3.5300000000000002,-1.5899999999999999,3.8715629919000003
2019-05-12 12:00:00,4.14,0.9785,4.2540642038,0.0,0.17850000000000002,0.17850000000000002,4.14,0.8,4.216586297,3.58,-1.3715,3.8337204189,0.0,0.17850000000000002,0.17850000000000002,3.58,-1.55,3.9011408588
2019-05-12 12:30:00,4.1,0.9975,4.2195978778,0.0,0.1575,0.1575,4.1,0.84,4.185164274,3.58,-1.3925,3.8412831515,0.0,0.1575,0.1575,3.58,-1.55,3.9011408588
2019-05-12 13:00:00,3.99,0.549,4.027592457,0.0,0.219,0.219,3.99,0.33,4.0036233589,3.58,-0.961,3.7067399423,0.0,0.219,0.219,3.58,-1.18,3.7694561942
2019-05-12 13:30:00,4.04,0.49050000000000005,4.0696670933,0.0,0.1605,0.1605,4.04,0.33,4.0534553161,3.58,-0.8995000000000001,3.6912735268,0.0,0.1605,0.1605,3.58,-1.06,3.7336309405
2019-05-12 14:00:00,3.9,0.511,3.9333345904,0.0,0.231,0.231,3.9,0.28,3.910038363,3.5,-0.899,3.6136132887,0.0,0.231,0.231,3.5,-1.13,3.6778934188
2019-05-12 14:30:00,3.9,0.47900000000000004,3.9293054094,0.0,0.139,0.139,3.9,0.34,3.9147924594,3.5,-0.901,3.6141113707,0.0,0.139,0.139,3.5,-1.04,3.6512463625000002
2019-05-12 15:00:00,3.8200000000000003,0.5215000000000001,3.8554328227,0.0,0.18150000000000002,0.18150000000000002,3.8200000000000003,0.34,3.8351010416999998,3.43,-0.9185000000000001,3.5508509191,0.0,0.18150000000000002,0.18150000000000002,3.43,-1.1,3.60206885
2019-05-12 15:30:00,3.8200000000000003,0.4995,3.8525186891,0.0,0.1595,0.1595,3.8200000000000003,0.34,3.8351010416999998,3.48,-0.9405,3.6048495461,0.0,0.1595,0.1595,3.48,-1.1,3.6497123174
2019-05-12 16:00:00,3.88,0.47850000000000004,3.9093941027,0.0,0.1385,0.1385,3.88,0.34,3.8948684188,3.52,-0.9015000000000001,3.6336073329,0.0,0.1385,0.1385,3.52,-1.04,3.670422319
2019-05-12 16:30:00,3.93,0.4565,3.9564241747,0.0,0.20650000000000002,0.20650000000000002,3.93,0.25,3.9379436258,3.56,-0.9035000000000001,3.6728615887,0.0,0.20650000000000002,0.20650000000000002,3.56,-1.11,3.7290347276
2019-05-12 17:00:00,4.1,0.434,4.1229062565,0.0,0.184,0.184,4.1,0.25,4.1076148797,3.49,-0.926,3.6107583691,0.0,0.184,0.184,3.49,-1.11,3.6622670574000002
2019-05-12 17:30:00,4.21,0.384,4.2274763157,0.0,0.134,0.134,4.21,0.25,4.2174162707,3.65,-0.926,3.76563089,0.0,0.134,0.134,3.65,-1.06,3.8008025468
2019-05-12 18:00:00,4.21,0.399,4.2288652142,0.0,0.149,0.149,4.21,0.25,4.2174162707,3.71,-0.911,3.8202121669,0.0,0.149,0.149,3.71,-1.06,3.8584582413
2019-05-12 18:30:00,4.17,0.3815,4.1874147454,0.0,0.2715,0.2715,4.17,0.11,4.171450587,3.71,-0.9285,3.8244231264,0.0,0.2715,0.2715,3.71,-1.2,3.8992435164
2019-05-12 19:00:00,4.25,0.3915,4.2679939374,0.0,0.2015,0.2015,4.25,0.19,4.2542449389,3.77,-0.9285,3.8826553092,0.0,0.2015,0.2015,3.77,-1.13,3.9357083225
2019-05-12 19:30:00,4.25,0.3925,4.2680857829,0.0,0.2025,0.2025,4.25,0.19,4.2542449389,3.77,-0.9275,3.8824162901,0.0,0.2025,0.2025,3.77,-1.13,3.9357083225
2019-05-12 20:00:00,4.25,0.312,4.2614368469,0.0,0.17200000000000001,0.17200000000000001,4.25,0.14,4.2523052572,3.77,-0.898,3.8754746806,0.0,0.17200000000000001,0.17200000000000001,3.77,-1.07,3.9189029077
2019-05-12 20:30:00,4.25,0.257,4.25776338,0.0,0.247,0.247,4.25,0.01,4.2500117647,3.7,-0.8230000000000001,3.7904259655,0.0,0.247,0.247,3.7,-1.07,3.851610053
2019-05-12 21:00:00,4.25,0.3655,4.2656875472,0.0,0.2555,0.2555,4.25,0.11,4.2514232911,3.74,-0.9145000000000001,3.850183145,0.0,0.2555,0.2555,3.74,-1.17,3.9187370414
2019-05-12 21:30:00,4.25,0.386,4.2674929408,0.0,0.276,0.276,4.25,0.11,4.2514232911,3.74,-0.894,3.8453655223,0.0,0.276,0.276,3.74,-1.17,3.9187370414
2019-05-12 22:00:00,4.09,0.402,4.1097085055,0.0,0.292,0.292,4.09,0.11,4.0914789502,3.58,-0.878,3.6860933249,0.0,0.292,0.292,3.58,-1.17,3.7663377438000003
2019-05-12 22:30:00,4.0,0.2735,4.0093393783,0.0,-0.08650000000000001,0.08650000000000001,4.0,0.36,4.0161673272,3.48,-0.8465,3.5814748708,0.0,-0.08650000000000001,0.08650000000000001,3.48,-0.76,3.5620218977
2019-05-12 23:00:00,3.74,0.36150000000000004,3.7574302721,0.0,0.3215,0.3215,3.74,0.04,3.7402138976,3.23,-0.8885000000000001,3.3499749626,0.0,0.3215,0.3215,3.23,-1.21,3.4492028064
2019-05-12 23:30:00,3.62,0.892,3.7282789595,0.0,0.272,0.272,3.62,0.62,3.6727101710000003,3.07,-1.448,3.394348833,0.0,0.272,0.272,3.07,-1.72,3.5189913327999998
2019-05-13 00:00:00,3.42,0.8755000000000001,3.5302833101999997,0.0,0.2555,0.2555,3.42,0.62,3.4757445246,2.9,-1.4645000000000001,3.248809051,0.0,0.2555,0.2555,2.9,-1.72,3.3717057997
2019-05-13 00:30:00,3.25,0.9295,3.3803062361,0.0,0.3095,0.3095,3.25,0.62,3.30860998,2.79,-1.5105,3.172650351,0.0,0.3095,0.3095,2.79,-1.82,3.3311409457
2019-05-13 01:00:00,3.22,1.0215,3.3781447941,0.0,0.2715,0.2715,3.22,0.75,3.306191162,2.75,-1.6285,3.1960150578,0.0,0.2715,0.2715,2.75,-1.9,3.3425289827
2019-05-13 01:30:00,3.22,1.3559999999999999,3.4938712054,0.0,0.316,0.316,3.22,1.04,3.3837848631,2.5700000000000003,-1.944,3.2224270356,0.0,0.316,0.316,2.5700000000000003,-2.26,3.4223529917
2019-05-13 02:00:00,3.29,1.2995,3.5373436715,0.0,0.2595,0.2595,3.29,1.04,3.4504637369,2.5700000000000003,-1.8705,3.1786271014,0.0,0.2595,0.2595,2.5700000000000003,-2.13,3.3379334924
2019-05-13 02:30:00,3.29,1.2885,3.5333174567,0.0,0.2485,0.2485,3.29,1.04,3.4504637369,2.5700000000000003,-1.8815,3.1851125961,0.0,0.2485,0.2485,2.5700000000000003,-2.13,3.3379334924
2019-05-13 03:00:00,3.18,1.2715,3.4247791535,0.0,0.36150000000000004,0.36150000000000004,3.18,0.91,3.3076426651,2.35,-1.8985,3.0210597892,0.0,0.36150000000000004,0.36150000000000004,2.35,-2.26,3.260383413
2019-05-13 03:30:00,3.26,1.276,3.5008250456,0.0,0.256,0.256,3.26,1.02,3.4158454298,2.35,-1.904,3.0245191353,0.0,0.256,0.256,2.35,-2.16,3.1918803236
2019-05-13 04:00:00,3.15,1.2725,3.3973160362,0.0,0.2525,0.2525,3.15,1.02,3.311027031,2.46,-1.9075000000000002,3.1129015805,0.0,0.2525,0.2525,2.46,-2.16,3.2737134878
2019-05-13 04:30:00,3.04,1.2775,3.297515163,0.0,0.3175,0.3175,3.04,0.96,3.1879774151999998,2.55,-1.9025,3.1815100581,0.0,0.3175,0.3175,2.55,-2.22,3.3809614017
2019-05-13 05:00:00,3.15,1.2895,3.4037200605,0.0,0.3295,0.3295,3.15,0.96,3.2930381109,2.33,-1.8905,3.0004816697,0.0,0.3295,0.3295,2.33,-2.22,3.218275936
2019-05-13 05:30:00,3.2,1.488,3.5290429297,0.0,0.298,0.298,3.2,1.19,3.4141031033,2.19,-2.152,3.0703752214,0.0,0.298,0.298,2.19,-2.45,3.2861223349
2019-05-13 06:00:00,3.13,1.7275,3.5750742999,0.0,0.35750000000000004,0.35750000000000004,3.13,1.37,3.4166943088,2.27,-2.3525,3.2691216328,0.0,0.35750000000000004,0.35750000000000004,2.27,-2.71,3.5351096163999998
2019-05-13 06:30:00,3.27,1.745,3.7064706933,0.0,0.435,0.435,3.27,1.31,3.5226410547,2.44,-2.325,3.3703449378,0.0,0.435,0.435,2.44,-2.76,3.6839109653
2019-05-13 07:00:00,3.55,1.883,4.0184809319,0.0,0.403,0.403,3.55,1.48,3.8461539231,2.68,-2.447,3.6290782576,0.0,0.403,0.403,2.68,-2.85,3.9121477477
2019-05-13 07:30:00,4.0,1.8795000000000002,4.4195610925,0.0,0.2795,0.2795,4.0,1.6,4.3081318457,3.05,-2.4205,3.8937540048,0.0,0.2795,0.2795,3.05,-2.7,4.0733892522
2019-05-13 08:00:00,4.1,1.8575,4.5011449932000005,0.0,0.2575,0.2575,4.1,1.6,4.4011362169,3.15,-2.4425,3.9860138296,0.0,0.2575,0.2575,3.15,-2.7,4.1487950058
2019-05-13 08:30:00,4.01,1.885,4.4309508009,0.0,0.28500000000000003,0.28500000000000003,4.01,1.6,4.31741821,3.27,-2.415,4.0651106996,0.0,0.28500000000000003,0.28500000000000003,3.27,-2.7,4.2406249539
2019-05-13 09:00:00,3.89,1.8955000000000002,4.3272416445,0.0,0.29550000000000004,0.29550000000000004,3.89,1.6,4.206197808,3.27,-2.4045,4.0588816502,0.0,0.29550000000000004,0.29550000000000004,3.27,-2.7,4.2406249539
2019-05-13 09:30:00,4.01,1.9225,4.4470334213000005,0.0,0.1525,0.1525,4.01,1.77,4.3832636243,3.43,-2.3675,4.1677279482,0.0,0.1525,0.1525,3.43,-2.52,4.2562072318
2019-05-13 10:00:00,4.24,1.9300000000000002,4.6585942086,0.0,-0.02,0.02,4.24,1.9500000000000002,4.6669154696,3.62,-2.39,4.3377989811,0.0,-0.02,0.02,3.62,-2.37,4.3268117593
2019-05-13 10:30:00,4.29,1.9485000000000001,4.7117674231999995,0.0,-0.0015,0.0015,4.29,1.9500000000000002,4.7123879297,3.52,-2.3715,4.2443388472,0.0,-0.0015,0.0015,3.52,-2.37,4.2435009132
2019-05-13 11:00:00,4.06,1.9344999999999999,4.497320341,0.0,-0.0155,0.0155,4.06,1.9500000000000002,4.504009325,3.52,-2.3855,4.2521771188,0.0,-0.0155,0.0155,3.52,-2.37,4.2435009132
2019-05-13 11:30:00,3.9,1.9375,4.3547567383,0.0,-0.07250000000000001,0.07250000000000001,3.9,2.01,4.3874935897,3.84,-2.3625,4.5085481310999995,0.0,-0.07250000000000001,0.07250000000000001,3.84,-2.29,4.4709842317
2019-05-13 12:00:00,3.8200000000000003,1.9,4.2664270766,0.0,0.0,0.0,3.8200000000000003,1.9,4.2664270766,3.7199999999999998,-2.32,4.384153282,0.0,0.0,0.0,3.7199999999999998,-2.32,4.384153282
2019-05-13 12:30:00,3.8200000000000003,1.853,4.2457047707,0.0,-0.08700000000000001,0.08700000000000001,3.8200000000000003,1.94,4.2843902717,3.84,-2.307,4.4797152811,0.0,-0.08700000000000001,0.08700000000000001,3.84,-2.22,4.4355382988
2019-05-13 13:00:00,3.8200000000000003,1.8485,4.2437427172,0.0,-0.0315,0.0315,3.8200000000000003,1.88,4.2575579855,3.68,-2.2915,4.3351323221,0.0,-0.0315,0.0315,3.68,-2.26,4.3185645763
2019-05-13 13:30:00,3.88,1.847,4.2971861724,0.0,-0.063,0.063,3.88,1.9100000000000001,4.3246387132,3.55,-2.323,4.2425026812,0.0,-0.063,0.063,3.55,-2.26,4.2083369637
2019-05-13 14:00:00,3.98,1.8940000000000001,4.4076792079,0.0,-0.056,0.056,3.98,1.9500000000000002,4.4320311371,3.58,-2.316,4.2638311411,0.0,-0.056,0.056,3.58,-2.26,4.2336745269
2019-05-13 14:30:00,3.95,1.9015,4.3838570061,0.0,0.0015,0.0015,3.95,1.9,4.3832065888,3.51,-2.3085,4.2011036943,0.0,0.0015,0.0015,3.51,-2.31,4.2019281288
2019-05-13 15:00:00,3.95,1.899,4.3827732088,0.0,-0.101,0.101,3.95,2.0,4.4274710615,3.63,-2.291,4.2925028829,0.0,-0.101,0.101,3.63,-2.19,4.2394575125
2019-05-13 15:30:00,3.74,0.9625,3.8618656437,0.0,0.022500000000000003,0.022500000000000003,3.74,0.9400000000000001,3.8563194888,3.55,-1.3775,3.8078873736,0.0,0.022500000000000003,0.022500000000000003,3.55,-1.4,3.8160843806
2019-05-13 16:00:00,3.81,0.799,3.8928782411,0.0,-0.021,0.021,3.81,0.8200000000000001,3.897242615,3.69,-1.221,3.8867648501,0.0,-0.021,0.021,3.69,-1.2,3.880219066
2019-05-13 16:30:00,3.96,0.6000000000000001,4.0051966244,0.0,-0.06,0.06,3.96,0.66,4.01462327,3.89,-1.02,4.0215046935,0.0,-0.06,0.06,3.89,-0.96,4.0067068772
2019-05-13 17:00:00,4.02,0.35000000000000003,4.0352075535,0.0,-0.03,0.03,4.02,0.38,4.0379202568,3.89,-0.89,3.9905137514,0.0,-0.03,0.03,3.89,-0.86,3.9839302203
2019-05-13 17:30:00,3.92,0.391,3.9394518654,0.0,0.011,0.011,3.92,0.38,3.9383752995,3.89,-0.879,3.9880748488,0.0,0.011,0.011,3.89,-0.89,3.9905137514
2019-05-13 18:00:00,4.21,0.3705,4.2262714359,0.0,-0.08950000000000001,0.08950000000000001,4.21,0.46,4.2350560799,4.04,-0.8895000000000001,4.1367632577,0.0,-0.08950000000000001,0.08950000000000001,4.04,-0.8,4.118446309
2019-05-13 18:30:00,4.09,0.3765,4.1072925693,0.0,0.0765,0.0765,4.09,0.30000000000000004,4.1009876859,4.12,-0.8535,4.2074769459,0.0,0.0765,0.0765,4.12,-0.93,4.2236595507
2019-05-13 19:00:00,4.27,0.34700000000000003,4.2840762131,0.0,-0.023,0.023,4.27,0.37,4.2860004666,4.21,-0.893,4.3036669248,0.0,-0.023,0.023,4.21,-0.87,4.298953361
2019-05-13 19:30:00,4.17,0.35050000000000003,4.1847043205,0.0,-0.0195,0.0195,4.17,0.37,4.1863826868,4.29,-0.8895000000000001,4.3812452853,0.0,-0.0195,0.0195,4.29,-0.87,4.3773279521
2019-05-13 20:00:00,4.26,0.3725,4.2762549328,0.0,0.0025,0.0025,4.26,0.37,4.2760378857,4.22,-0.8675,4.3082428263,0.0,0.0025,0.0025,4.22,-0.87,4.3087469176
2019-05-13 20:30:00,4.21,0.3345,4.2232677218,0.0,-0.035500000000000004,0.035500000000000004,4.21,0.37,4.2262276323,4.22,-0.9055000000000001,4.3160549406,0.0,-0.035500000000000004,0.035500000000000004,4.22,-0.87,4.3087469176
2019-05-13 21:00:00,4.1,0.34950000000000003,4.1148694086,0.0,0.029500000000000002,0.029500000000000002,4.1,0.32,4.1124688449,4.14,-0.8905000000000001,4.2346889201,0.0,0.029500000000000002,0.029500000000000002,4.14,-0.92,4.2409904504
2019-05-13 21:30:00,4.1,0.34950000000000003,4.1148694086,0.0,-0.0105,0.0105,4.1,0.36,4.1157745322,4.18,-0.8905000000000001,4.2738027856,0.0,-0.0105,0.0105,4.18,-0.88,4.2716273246
2019-05-13 22:00:00,3.81,0.3385,3.8250074837,0.0,0.0685,0.0685,3.81,0.27,3.8195549479,4.08,-0.8815000000000001,4.1741397018,0.0,0.0685,0.0685,4.08,-0.9500000000000001,4.1891407233
2019-05-13 22:30:00,3.65,0.3385,3.6656625936,0.0,0.0685,0.0685,3.65,0.27,3.6599726775,4.0,-0.8815000000000001,4.0959787902,0.0,0.0685,0.0685,4.0,-0.9500000000000001,4.1112650121
