Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-13 23:00:00,3.7199999999999998,0.3295,3.7345642651,0.0,-0.0405,0.0405,3.7199999999999998,0.37,3.7383552533,3.77,-0.9005000000000001,3.8760547274,0.0,-0.0405,0.0405,3.77,-0.86,3.8668462602
2019-05-13 23:30:00,3.3,0.3015,3.3137444455000002,0.0,0.0915,0.0915,3.3,0.21,3.3066750672,3.63,-0.8785000000000001,3.7347907907,0.0,0.0915,0.0915,3.63,-0.97,3.7573660987
2019-05-14 00:00:00,3.02,0.3175,3.0366439123,0.0,0.0575,0.0575,3.02,0.26,3.0311713907,3.63,-0.9125000000000001,3.7429341766,0.0,0.0575,0.0575,3.63,-0.97,3.7573660987
2019-05-14 00:30:00,3.39,0.294,3.4027247905,0.0,0.034,0.034,3.39,0.26,3.3999558821,3.14,-0.936,3.2765371965,0.0,0.034,0.034,3.14,-0.97,3.2864114167
2019-05-14 01:00:00,3.39,0.293,3.402638535,0.0,0.033,0.033,3.39,0.26,3.3999558821,2.92,-0.887,3.0517485152,0.0,0.033,0.033,2.92,-0.92,3.0615028989
2019-05-14 01:30:00,3.25,0.303,3.2640939018,0.0,0.043000000000000003,0.043000000000000003,3.25,0.26,3.260383413,3.0,-0.917,3.1370191265,0.0,0.043000000000000003,0.043000000000000003,3.0,-0.96,3.1498571396
2019-05-14 02:00:00,3.1,0.294,3.1139100822,0.0,0.074,0.074,3.1,0.22,3.1077966471,3.16,-0.9560000000000001,3.3014445323,0.0,0.074,0.074,3.16,-1.03,3.3236275363
2019-05-14 02:30:00,2.94,0.2775,2.9530672613,0.0,0.007500000000000001,0.007500000000000001,2.94,0.27,2.9523719278,3.27,-0.9425,3.4031171373,0.0,0.007500000000000001,0.007500000000000001,3.27,-0.9500000000000001,3.405201903
2019-05-14 03:00:00,2.84,0.28150000000000003,2.8539170012,0.0,0.051500000000000004,0.051500000000000004,2.84,0.23,2.8492981592,3.27,-0.8985000000000001,3.3911948116,0.0,0.051500000000000004,0.051500000000000004,3.27,-0.9500000000000001,3.405201903
2019-05-14 03:30:00,2.84,0.311,2.8569775988,0.0,0.081,0.081,2.84,0.23,2.8492981592,3.16,-0.9390000000000001,3.296561997,0.0,0.081,0.081,3.16,-1.02,3.3205421244
2019-05-14 04:00:00,3.02,0.279,3.0328602012,0.0,0.049,0.049,3.02,0.23,3.0287456149,3.08,-0.971,3.2294335417,0.0,0.049,0.049,3.08,-1.02,3.2445030436
2019-05-14 04:30:00,3.02,0.265,3.0316043607,0.0,0.035,0.035,3.02,0.23,3.0287456149,3.08,-0.905,3.2102063797,0.0,0.035,0.035,3.08,-0.9400000000000001,3.2202484376
2019-05-14 05:00:00,2.89,0.251,2.9008793494000003,0.0,0.081,0.081,2.89,0.17,2.8949956822000003,3.08,-0.909,3.2113363262,0.0,0.081,0.081,3.08,-0.99,3.2351970574
2019-05-14 05:30:00,2.89,0.2545,2.901184284,0.0,-0.0055000000000000005,0.0055000000000000005,2.89,0.26,2.9016719318,3.27,-0.9455,3.4039492138,0.0,-0.0055000000000000005,0.0055000000000000005,3.27,-0.9400000000000001,3.4024256054
2019-05-14 06:00:00,3.01,0.29550000000000004,3.0244702429,0.0,0.035500000000000004,0.035500000000000004,3.01,0.26,3.0212083675,3.34,-0.9445,3.4709768438,0.0,0.035500000000000004,0.035500000000000004,3.34,-0.98,3.4808045047
2019-05-14 06:30:00,3.37,0.4645,3.401861292,0.0,0.1145,0.1145,3.37,0.35000000000000003,3.3881263259,3.29,-1.0755,3.4613292606,0.0,0.1145,0.1145,3.29,-1.19,3.4985997199
2019-05-14 07:00:00,3.74,0.787,3.8219064614000002,0.0,0.08700000000000001,0.08700000000000001,3.74,0.7000000000000001,3.804944152,3.12,-1.453,3.4417450516,0.0,0.08700000000000001,0.08700000000000001,3.12,-1.54,3.4793677587
2019-05-14 07:30:00,3.96,0.778,4.0357011782,0.0,0.078,0.078,3.96,0.7000000000000001,4.0213927935,3.23,-1.392,3.5171812578,0.0,0.078,0.078,3.23,-1.47,3.5487744363
2019-05-14 08:00:00,3.96,0.6875,4.0192357793,0.0,0.0475,0.0475,3.96,0.64,4.0113838011,3.48,-1.2725,3.7053550775,0.0,0.0475,0.0475,3.48,-1.32,3.7219349806
2019-05-14 08:30:00,3.92,0.712,3.9841365438,0.0,0.07200000000000001,0.07200000000000001,3.92,0.64,3.9719013079,3.5700000000000003,-1.248,3.7818519273,0.0,0.07200000000000001,0.07200000000000001,3.5700000000000003,-1.32,3.8062185959
2019-05-14 09:00:00,3.81,0.6965,3.8731398437999998,0.0,0.0165,0.0165,3.81,0.68,3.8702067128,3.5700000000000003,-1.3035,3.800527891,0.0,0.0165,0.0165,3.5700000000000003,-1.32,3.8062185959
2019-05-14 09:30:00,3.24,0.709,3.3166671524,0.0,0.199,0.199,3.24,0.51,3.2798932909,3.24,-1.221,3.4624328152,0.0,0.199,0.199,3.24,-1.42,3.5375132509
2019-05-14 10:00:00,3.98,0.716,4.0438911954,0.0,-0.084,0.084,3.98,0.8,4.0596058922,3.7800000000000002,-1.214,3.9701632208,0.0,-0.084,0.084,3.7800000000000002,-1.13,3.9452883291000003
2019-05-14 10:30:00,3.67,0.737,3.7432698273,0.0,0.037,0.037,3.67,0.7000000000000001,3.7361611314000003,3.37,-1.203,3.5782829681,0.0,0.037,0.037,3.37,-1.24,3.5908912543
2019-05-14 11:00:00,3.32,0.778,3.4099390024,0.0,0.078,0.078,3.32,0.7000000000000001,3.3929927792,3.27,-1.232,3.4943846382,0.0,0.078,0.078,3.27,-1.31,3.5226410547
2019-05-14 11:30:00,3.79,0.486,3.8210333681,0.0,-0.014,0.014,3.79,0.5,3.822839259,3.5,-0.964,3.6303300125,0.0,-0.014,0.014,3.5,-0.9500000000000001,3.6266375612
2019-05-14 12:00:00,3.83,0.23,3.8368997902,0.0,-0.05,0.05,3.83,0.28,3.8402213478,3.83,-0.72,3.8970886569000003,0.0,-0.05,0.05,3.83,-0.67,3.8881615193
2019-05-14 12:30:00,3.7,0.185,3.704622113,0.0,-0.095,0.095,3.7,0.28,3.7105794696,3.93,-0.725,3.9963139266,0.0,-0.095,0.095,3.93,-0.63,3.9801758755
2019-05-14 13:00:00,3.6,0.21250000000000002,3.6062662478,0.0,0.0125,0.0125,3.6,0.2,3.6055512755,3.77,-0.6875,3.8321738283,0.0,0.0125,0.0125,3.77,-0.7000000000000001,3.8344360733
2019-05-14 13:30:00,3.85,0.1875,3.8545630427,0.0,-0.12250000000000001,0.12250000000000001,3.85,0.31,3.8624603558,3.77,-0.7125,3.8367377093,0.0,-0.12250000000000001,0.12250000000000001,3.77,-0.59,3.815887839
2019-05-14 14:00:00,3.59,0.266,3.5998411076,0.0,-0.044,0.044,3.59,0.31,3.6033595435,3.9,-0.6940000000000001,3.961266969,0.0,-0.044,0.044,3.9,-0.65,3.9537956447
2019-05-14 14:30:00,3.59,0.226,3.597106615,0.0,-0.084,0.084,3.59,0.31,3.6033595435,3.8200000000000003,-0.6940000000000001,3.8825295878,0.0,-0.084,0.084,3.8200000000000003,-0.61,3.8683976011
2019-05-14 15:00:00,3.59,0.243,3.5982146962,0.0,-0.067,0.067,3.59,0.31,3.6033595435,3.8200000000000003,-0.677,3.8795269041,0.0,-0.067,0.067,3.8200000000000003,-0.61,3.8683976011
2019-05-14 15:30:00,3.59,0.242,3.598147301,0.0,-0.068,0.068,3.59,0.31,3.6033595435,3.8200000000000003,-0.678,3.8797015349,0.0,-0.068,0.068,3.8200000000000003,-0.61,3.8683976011
2019-05-14 16:00:00,3.73,0.244,3.7379721775,0.0,-0.106,0.106,3.73,0.35000000000000003,3.7463849242,3.95,-0.716,4.0143686926,0.0,-0.106,0.106,3.95,-0.61,3.9968237389
2019-05-14 16:30:00,3.93,0.07200000000000001,3.9306594866999998,0.0,-0.088,0.088,3.93,0.16,3.933255649,4.03,-0.518,4.0631544396,0.0,-0.088,0.088,4.03,-0.43,4.0528755224
2019-05-14 17:00:00,3.93,-0.293,3.9409071291,0.0,-0.083,0.083,3.93,-0.21,3.9356066877,4.17,-0.223,4.1759584529,0.0,-0.083,0.083,4.17,-0.14,4.172349458
2019-05-14 17:30:00,4.03,-0.318,4.0425269325,0.0,-0.108,0.108,4.03,-0.21,4.0354677548,4.17,-0.248,4.1773680709,0.0,-0.108,0.108,4.17,-0.14,4.172349458
2019-05-14 18:00:00,4.08,-0.3105,4.0917979239,0.0,-0.0505,0.0505,4.08,-0.26,4.0882759202,4.31,-0.1905,4.3142079516,0.0,-0.0505,0.0505,4.31,-0.14,4.3122731824
2019-05-14 18:30:00,4.17,-0.314,4.1818053518,0.0,-0.094,0.094,4.17,-0.22,4.1757993247,4.39,-0.234,4.396232023,0.0,-0.094,0.094,4.39,-0.14,4.3922317789
2019-05-14 19:00:00,4.22,-0.35550000000000004,4.2349474908,0.0,-0.1355,0.1355,4.22,-0.22,4.225730706,4.5,-0.23550000000000001,4.5061580365000005,0.0,-0.1355,0.1355,4.5,-0.1,4.501110974
2019-05-14 19:30:00,4.01,-0.3055,4.0216203513,0.0,-0.0455,0.0455,4.01,-0.26,4.0184200875,4.53,-0.2755,4.5383697789,0.0,-0.0455,0.0455,4.53,-0.23,4.535835094
2019-05-14 20:00:00,4.01,-0.105,4.0113744527,0.0,-0.115,0.115,4.01,0.01,4.0100124688,4.72,-0.505,4.7469384870999995,0.0,-0.115,0.115,4.72,-0.39,4.736084881
2019-05-14 20:30:00,4.01,0.264,4.0186808781,0.0,-0.016,0.016,4.01,0.28,4.0197636746,4.45,-0.896,4.5393078768,0.0,-0.016,0.016,4.45,-0.88,4.5361768043
2019-05-14 21:00:00,3.83,0.3045,3.8420854038,0.0,-0.0455,0.0455,3.83,0.35000000000000003,3.8459589181,4.72,-0.7955,4.7865666453,0.0,-0.0455,0.0455,4.72,-0.75,4.7792154168
2019-05-14 21:30:00,3.67,0.301,3.6823227724,0.0,-0.079,0.079,3.67,0.38,3.6896205767,5.05,-0.8290000000000001,5.117591328,0.0,-0.079,0.079,5.05,-0.75,5.1053893093
2019-05-14 22:00:00,3.48,0.253,3.4891845752,0.0,-0.027,0.027,3.48,0.28,3.4912461958,5.05,-0.777,5.1094255059,0.0,-0.027,0.027,5.05,-0.75,5.1053893093
2019-05-14 22:30:00,3.59,0.742,3.6658783395,0.0,-0.088,0.088,3.59,0.8300000000000001,3.684698088,4.66,-1.278,4.8320682942,0.0,-0.088,0.088,4.66,-1.19,4.8095425978
2019-05-14 23:00:00,3.36,0.7545000000000001,3.4436710427,0.0,0.0645,0.0645,3.36,0.6900000000000001,3.4301166161,4.14,-1.2655,4.3290980874,0.0,0.0645,0.0645,4.14,-1.33,4.3483905068
2019-05-14 23:30:00,2.99,0.8140000000000001,3.0988217116,0.0,0.044,0.044,2.99,0.77,3.0875556675,4.22,-1.3559999999999999,4.432508996,0.0,0.044,0.044,4.22,-1.4,4.4461668885
2019-05-15 00:00:00,2.8,0.808,2.9142518766,0.0,0.038,0.038,2.8,0.77,2.9039455918,4.16,-1.362,4.3772872878,0.0,0.038,0.038,4.16,-1.4,4.3892596187
2019-05-15 00:30:00,3.03,1.221,3.2667630768,0.0,0.081,0.081,3.03,1.1400000000000001,3.2373600356,3.6,-1.7890000000000001,4.0200150497,0.0,0.081,0.081,3.6,-1.87,4.05671049
2019-05-15 01:00:00,3.1,1.347,3.3800013314,0.0,0.037,0.037,3.1,1.31,3.3654271646,3.55,-1.933,4.0421515311,0.0,0.037,0.037,3.55,-1.97,4.0599753694
2019-05-15 01:30:00,3.1,1.3405,3.3774162092,0.0,0.1405,0.1405,3.1,1.2,3.3241540277,3.33,-1.9495,3.8586850416000003,0.0,0.1405,0.1405,3.33,-2.09,3.9315391388
2019-05-15 02:00:00,3.1,1.3515000000000001,3.3817971923,0.0,0.0915,0.0915,3.1,1.26,3.3462815183,3.26,-1.9985,3.8238203737000003,0.0,0.0915,0.0915,3.26,-2.09,3.8724281788
2019-05-15 02:30:00,2.98,1.3505,3.2717350519,0.0,0.09050000000000001,0.09050000000000001,2.98,1.26,3.2354288742,3.42,-1.8995000000000002,3.9120966565,0.0,0.09050000000000001,0.09050000000000001,3.42,-1.99,3.9568295389
2019-05-15 03:00:00,2.89,1.3385,3.1849147948,0.0,0.0785,0.0785,2.89,1.26,3.1527289766,3.55,-1.9115000000000002,4.0319142166,0.0,0.0785,0.0785,3.55,-1.99,4.0697174349
2019-05-15 03:30:00,2.89,1.3145,3.1749031875,0.0,0.0545,0.0545,2.89,1.26,3.1527289766,3.46,-1.9355,3.9645630592,0.0,0.0545,0.0545,3.46,-1.99,3.9914533694000003
2019-05-15 04:00:00,3.06,1.6955,3.4983310664,0.0,0.0955,0.0955,3.06,1.6,3.453056617,3.15,-2.2845,3.8912003611,0.0,0.0955,0.0955,3.15,-2.38,3.9480248226
2019-05-15 04:30:00,3.36,1.6800000000000002,3.7565942022,0.0,0.02,0.02,3.36,1.6600000000000001,3.7476926235,2.95,-2.29,3.734514694,0.0,0.02,0.02,2.95,-2.31,3.7468119782000002
2019-05-15 05:00:00,3.05,1.691,3.4874031886,0.0,0.121,0.121,3.05,1.57,3.4303644121,2.99,-2.279,3.7595133994000003,0.0,0.121,0.121,2.99,-2.4,3.8340709435
2019-05-15 05:30:00,2.9699999999999998,1.6475,3.3963445423,0.0,0.1275,0.1275,2.9699999999999998,1.52,3.3363602923,2.99,-2.2725,3.7555766867,0.0,0.1275,0.1275,2.99,-2.4,3.8340709435
2019-05-15 06:00:00,3.0,1.697,3.4467098805,0.0,0.177,0.177,3.0,1.52,3.3630938137,3.27,-2.313,4.0053550404,0.0,0.177,0.177,3.27,-2.49,4.1101094876
2019-05-15 06:30:00,3.39,1.6945000000000001,3.7899116415,0.0,0.10450000000000001,0.10450000000000001,3.39,1.5899999999999999,3.7443557523,3.35,-2.2755,4.0497407633,0.0,0.10450000000000001,0.10450000000000001,3.35,-2.38,4.1093673479
2019-05-15 07:00:00,3.73,1.7415,4.1165182193,0.0,0.1015,0.1015,3.73,1.6400000000000001,4.0746165464,3.26,-2.2785,3.9773310460999998,0.0,0.1015,0.1015,3.26,-2.38,4.0363349712
2019-05-15 07:30:00,3.94,1.772,4.3201370349,0.0,0.222,0.222,3.94,1.55,4.2339225312,3.31,-2.258,4.0068271737,0.0,0.222,0.222,3.31,-2.48,4.1360004836
2019-05-15 08:00:00,3.94,1.7530000000000001,4.312378578,0.0,0.163,0.163,3.94,1.5899999999999999,4.2487292218,3.45,-2.277,4.133670161,0.0,0.163,0.163,3.45,-2.44,4.2256478793
2019-05-15 08:30:00,4.08,1.7745000000000002,4.4491853468,0.0,0.1245,0.1245,4.08,1.65,4.4010112474,3.35,-2.3155,4.0723507032,0.0,0.1245,0.1245,3.35,-2.44,4.1444058682
2019-05-15 09:00:00,4.02,1.8215,4.4134184313,0.0,0.1715,0.1715,4.02,1.65,4.345445892,3.26,-2.2685,3.9716107878,0.0,0.1715,0.1715,3.26,-2.44,4.0720019646
2019-05-15 09:30:00,3.59,1.834,4.0313342704,0.0,0.254,0.254,3.59,1.58,3.922307994,3.0,-2.246,3.7476013662,0.0,0.254,0.254,3.0,-2.5,3.905124838
2019-05-15 10:00:00,3.59,1.865,4.0455314855,0.0,0.355,0.355,3.59,1.51,3.8946373387,3.0,-2.245,3.747002135,0.0,0.355,0.355,3.0,-2.6,3.9698866483
2019-05-15 10:30:00,3.75,1.862,4.186829827,0.0,0.262,0.262,3.75,1.6,4.0770700264,3.08,-2.258,3.8190265775,0.0,0.262,0.262,3.08,-2.52,3.979547713
2019-05-15 11:00:00,3.75,1.822,4.1691946465,0.0,0.222,0.222,3.75,1.6,4.0770700264,3.12,-2.258,3.8513587213,0.0,0.222,0.222,3.12,-2.48,3.9855739863
2019-05-15 11:30:00,3.75,1.8045,4.1615766543,0.0,0.20450000000000002,0.20450000000000002,3.75,1.6,4.0770700264,3.12,-2.2755,3.8616447597,0.0,0.20450000000000002,0.20450000000000002,3.12,-2.48,3.9855739863
2019-05-15 12:00:00,3.83,1.8345,4.2466799091,0.0,0.23450000000000001,0.23450000000000001,3.83,1.6,4.1507710127,3.16,-2.2855,3.8998859277999998,0.0,0.23450000000000001,0.23450000000000001,3.16,-2.52,4.0417817853
2019-05-15 12:30:00,3.88,1.8135,4.2828941442,0.0,0.21350000000000002,0.21350000000000002,3.88,1.6,4.1969512744,3.16,-2.2665,3.8887815894,0.0,0.21350000000000002,0.21350000000000002,3.16,-2.48,4.0169640277
2019-05-15 13:00:00,3.8,1.8215,4.2140078607,0.0,0.2215,0.2215,3.8,1.6,4.1231056256,3.16,-2.2585,3.8841243865,0.0,0.2215,0.2215,3.16,-2.48,4.0169640277
2019-05-15 13:30:00,3.73,1.814,4.1477097295,0.0,0.214,0.214,3.73,1.6,4.0586820521,3.12,-2.266,3.8560544602,0.0,0.214,0.214,3.12,-2.48,3.9855739863
2019-05-15 14:00:00,3.84,1.8495,4.2621884344,0.0,0.1495,0.1495,3.84,1.7000000000000002,4.1994761578,3.33,-2.2205,4.0024392875,0.0,0.1495,0.1495,3.33,-2.37,4.0872729295
2019-05-15 14:30:00,3.84,1.8995000000000002,4.2841218762,0.0,0.1995,0.1995,3.84,1.7000000000000002,4.1994761578,3.22,-2.2205,3.9113962021,0.0,0.1995,0.1995,3.22,-2.42,4.0280019861
2019-05-15 15:00:00,3.84,1.8615,4.2674093136,0.0,0.1615,0.1615,3.84,1.7000000000000002,4.1994761578,3.22,-2.2585,3.9330932165,0.0,0.1615,0.1615,3.22,-2.42,4.0280019861
2019-05-15 15:30:00,3.94,1.8405,4.3486825879,0.0,0.1405,0.1405,3.94,1.7000000000000002,4.2911070833,3.4,-2.2295,4.0657926964,0.0,0.1405,0.1405,3.4,-2.37,4.1445023827
2019-05-15 16:00:00,3.94,1.8265,4.3427758692000005,0.0,0.1265,0.1265,3.94,1.7000000000000002,4.2911070833,3.4,-2.2435,4.0734864981,0.0,0.1265,0.1265,3.4,-2.37,4.1445023827
2019-05-15 16:30:00,4.08,1.831,4.4720197898,0.0,0.131,0.131,4.08,1.7000000000000002,4.42,3.5,-2.239,4.154891214,0.0,0.131,0.131,3.5,-2.37,4.2269255967
2019-05-15 17:00:00,3.92,1.1455,4.0839405297,0.0,0.1655,0.1655,3.92,0.98,4.0406435131,3.5,-1.6245,3.8586267311,0.0,0.1655,0.1655,3.5,-1.79,3.9311703092
2019-05-15 17:30:00,3.96,0.936,4.0691148915,0.0,0.186,0.186,3.96,0.75,4.0303970028,3.55,-1.434,3.8286885483,0.0,0.186,0.186,3.55,-1.62,3.9021660651000003
2019-05-15 18:00:00,4.03,0.9540000000000001,4.1413785145,0.0,0.20400000000000001,0.20400000000000001,4.03,0.75,4.0991950429,3.55,-1.456,3.8369826687,0.0,0.20400000000000001,0.20400000000000001,3.55,-1.6600000000000001,3.9189411835
2019-05-15 18:30:00,4.17,0.756,4.2379754601,0.0,0.156,0.156,4.17,0.6000000000000001,4.2129443386,3.7,-1.244,3.9035286601,0.0,0.156,0.156,3.7,-1.4,3.956008089
2019-05-15 19:00:00,4.17,0.42,4.1910977082,0.0,0.16,0.16,4.17,0.26,4.1780976532,3.86,-0.93,3.9704533746,0.0,0.16,0.16,3.86,-1.09,4.010947519
2019-05-15 19:30:00,4.17,0.3725,4.1866043818,0.0,0.1125,0.1125,4.17,0.26,4.1780976532,3.8200000000000003,-0.9775,3.943083343,0.0,0.1125,0.1125,3.8200000000000003,-1.09,3.9724677469
2019-05-15 20:00:00,4.24,0.427,4.26144682,0.0,0.227,0.227,4.24,0.2,4.2447143602,3.8200000000000003,-0.903,3.9252782067,0.0,0.227,0.227,3.8200000000000003,-1.13,3.9836289988
2019-05-15 20:30:00,4.24,0.385,4.2574434817,0.0,0.185,0.185,4.24,0.2,4.2447143602,3.89,-0.905,3.9938859523,0.0,0.185,0.185,3.89,-1.09,4.039826729
2019-05-15 21:00:00,4.34,0.41550000000000004,4.3598440626,0.0,0.1355,0.1355,4.34,0.28,4.3490228788,4.0,-0.9545,4.1123071687,0.0,0.1355,0.1355,4.0,-1.09,4.14585335
2019-05-15 21:30:00,4.21,0.42650000000000005,4.2315484459,0.0,0.2265,0.2265,4.21,0.2,4.2147479165,3.92,-0.9135000000000001,4.0250319564,0.0,0.2265,0.2265,3.92,-1.1400000000000001,4.0824012542
2019-05-15 22:00:00,4.12,0.249,4.1275175348,0.0,0.169,0.169,4.12,0.08,4.1207766258,3.95,-0.771,4.0245423342,0.0,0.169,0.169,3.95,-0.9400000000000001,4.0603078701
2019-05-15 22:30:00,3.85,0.24550000000000002,3.8578193646,0.0,0.1655,0.1655,3.85,0.08,3.8508310790999998,3.74,-0.7745000000000001,3.819352072,0.0,0.1655,0.1655,3.74,-0.9400000000000001,3.8563194888
2019-05-15 23:00:00,3.54,0.1895,3.5450684408,0.0,0.2295,0.2295,3.54,-0.04,3.5402259815,3.52,-0.7805000000000001,3.6054930661,0.0,0.2295,0.2295,3.52,-1.01,3.6620349534
2019-05-15 23:30:00,3.2,0.213,3.2070810716,0.0,0.203,0.203,3.2,0.01,3.200015625,3.5700000000000003,-0.767,3.651463953,0.0,0.203,0.203,3.5700000000000003,-0.97,3.6994323889
2019-05-16 00:00:00,3.06,0.17400000000000002,3.0649430664,0.0,0.224,0.224,3.06,-0.05,3.0604084695,3.39,-0.746,3.4711116375,0.0,0.224,0.224,3.39,-0.97,3.5260459441
2019-05-16 00:30:00,3.16,0.1825,3.1652655892,0.0,0.2325,0.2325,3.16,-0.05,3.1603955449,3.03,-0.7975,3.1331942567,0.0,0.2325,0.2325,3.03,-1.03,3.2002812376
2019-05-16 01:00:00,3.25,0.212,3.2569071218,0.0,0.232,0.232,3.25,-0.02,3.2500615379,2.73,-0.8280000000000001,2.8528028323,0.0,0.232,0.232,2.73,-1.06,2.9285662021
2019-05-16 01:30:00,2.45,0.266,2.4643976952,0.0,0.396,0.396,2.45,-0.13,2.4534465554000002,2.12,-0.834,2.278147493,0.0,0.396,0.396,2.12,-1.23,2.4509793961
2019-05-16 02:00:00,2.22,0.747,2.3423084767,0.0,0.547,0.547,2.22,0.2,2.228990803,1.75,-1.2730000000000001,2.1640307299,0.0,0.547,0.547,1.75,-1.82,2.5248564316
2019-05-16 02:30:00,2.34,0.7305,2.4513731356,0.0,0.47050000000000003,0.47050000000000003,2.34,0.26,2.3544001359,1.82,-1.3495,2.2657339319,0.0,0.47050000000000003,0.47050000000000003,1.82,-1.82,2.5738686834999998
2019-05-16 03:00:00,2.76,0.7385,2.8570933219,0.0,0.3785,0.3785,2.76,0.36,2.7833792411,2.2,-1.3615,2.5872151534,0.0,0.3785,0.3785,2.2,-1.74,2.8049242414
2019-05-16 03:30:00,3.01,0.8095,3.1169520769,0.0,0.3095,0.3095,3.01,0.5,3.0512456473,2.5300000000000002,-1.3905,2.8869344035,0.0,0.3095,0.3095,2.5300000000000002,-1.7000000000000002,3.0480977675
2019-05-16 04:00:00,3.01,0.7645000000000001,3.1055692312,0.0,0.2245,0.2245,3.01,0.54,3.0580549374,2.66,-1.4255,3.017888376,0.0,0.2245,0.2245,2.66,-1.65,3.1301916874
2019-05-16 04:30:00,3.01,0.772,3.1074240136,0.0,0.232,0.232,3.01,0.54,3.0580549374,2.66,-1.418,3.0143529986,0.0,0.232,0.232,2.66,-1.65,3.1301916874
2019-05-16 05:00:00,3.16,0.7645000000000001,3.2511629073,0.0,0.1645,0.1645,3.16,0.6000000000000001,3.2164576789,2.8200000000000003,-1.4255,3.1598180723000002,0.0,0.1645,0.1645,2.8200000000000003,-1.5899999999999999,3.2373600356
2019-05-16 05:30:00,3.16,0.8105,3.2622860466,0.0,0.21050000000000002,0.21050000000000002,3.16,0.6000000000000001,3.2164576789,2.73,-1.4295,3.081618122,0.0,0.21050000000000002,0.21050000000000002,2.73,-1.6400000000000001,3.1847291879
2019-05-16 06:00:00,3.16,0.7835000000000001,3.2556830696,0.0,0.1835,0.1835,3.16,0.6000000000000001,3.2164576789,2.9,-1.4565000000000001,3.2452106634,0.0,0.1835,0.1835,2.9,-1.6400000000000001,3.3316062192
2019-05-16 06:30:00,3.16,0.7585000000000001,3.2497572602,0.0,0.2785,0.2785,3.16,0.48,3.1962478002,3.01,-1.3615,3.303601406,0.0,0.2785,0.2785,3.01,-1.6400000000000001,3.4277835404
2019-05-16 07:00:00,3.37,0.705,3.4429529477000003,0.0,0.225,0.225,3.37,0.48,3.4040123384,3.26,-1.315,3.5152275886,0.0,0.225,0.225,3.26,-1.54,3.6054403337
2019-05-16 07:30:00,3.3,0.708,3.3750946653,0.0,0.228,0.228,3.3,0.48,3.3347263756,3.8,-1.232,3.9947245212,0.0,0.228,0.228,3.8,-1.46,4.0708230126
2019-05-16 08:00:00,3.23,0.6890000000000001,3.3026687693,0.0,0.249,0.249,3.23,0.44,3.259831284,3.93,-1.2810000000000001,4.1335046873,0.0,0.249,0.249,3.93,-1.53,4.2173214248
2019-05-16 08:30:00,3.39,0.685,3.4585148547,0.0,0.195,0.195,3.39,0.49,3.4252299193,3.8200000000000003,-1.235,4.0146762011,0.0,0.195,0.195,3.8200000000000003,-1.43,4.0788846515
2019-05-16 09:00:00,3.58,0.6960000000000001,3.6470283794,0.0,0.20600000000000002,0.20600000000000002,3.58,0.49,3.613377921,3.64,-1.224,3.8402833229,0.0,0.20600000000000002,0.20600000000000002,3.64,-1.43,3.9108183287
2019-05-16 09:30:00,3.58,0.7215,3.6519805928,0.0,0.2315,0.2315,3.58,0.49,3.613377921,3.51,-1.1985000000000001,3.7089759031,0.0,0.2315,0.2315,3.51,-1.43,3.7901187316
2019-05-16 10:00:00,3.49,0.742,3.5680056054,0.0,0.252,0.252,3.49,0.49,3.5242304124,3.51,-1.178,3.7024024633,0.0,0.252,0.252,3.51,-1.43,3.7901187316
2019-05-16 10:30:00,3.5700000000000003,0.7385,3.6455839381,0.0,0.1985,0.1985,3.5700000000000003,0.54,3.6106093669,3.6,-1.2315,3.8048117233000003,0.0,0.1985,0.1985,3.6,-1.43,3.8736158818
2019-05-16 11:00:00,3.44,0.7305,3.5167073023,0.0,0.2505,0.2505,3.44,0.48,3.4733269354000003,3.52,-1.1795,3.7123604688,0.0,0.2505,0.2505,3.52,-1.43,3.7993815286
2019-05-16 11:30:00,3.39,0.771,3.4765702927,0.0,0.291,0.291,3.39,0.48,3.4238136632,3.33,-1.139,3.519406342,0.0,0.291,0.291,3.33,-1.43,3.6240584984
2019-05-16 12:00:00,3.39,0.721,3.4658247215,0.0,0.201,0.201,3.39,0.52,3.4296501279,3.54,-1.169,3.7280237392,0.0,0.201,0.201,3.54,-1.37,3.7958530003
2019-05-16 12:30:00,3.51,0.2605,3.5196534274999998,0.0,0.2305,0.2305,3.51,0.03,3.5101282028,3.59,-0.6795,3.6537405833000003,0.0,0.2305,0.2305,3.59,-0.91,3.7035388482
2019-05-16 13:00:00,3.45,0.24650000000000002,3.458794913,0.0,0.2165,0.2165,3.45,0.03,3.4501304323,3.59,-0.6435000000000001,3.6472170555,0.0,0.2165,0.2165,3.59,-0.86,3.6915714811
2019-05-16 13:30:00,3.62,0.22,3.6266789215,0.0,0.19,0.19,3.62,0.03,3.6201243073000002,3.42,-0.67,3.4850107604,0.0,0.19,0.19,3.42,-0.86,3.5264713241
2019-05-16 14:00:00,3.51,0.2765,3.5208737907,0.0,0.24650000000000002,0.24650000000000002,3.51,0.03,3.5101282028,3.36,-0.6935,3.4308223868,0.0,0.24650000000000002,0.24650000000000002,3.36,-0.9400000000000001,3.4890113213
2019-05-16 14:30:00,3.41,0.23650000000000002,3.4181913712,0.0,0.14650000000000002,0.14650000000000002,3.41,0.09,3.4111874765,3.42,-0.7235,3.4956905255,0.0,0.14650000000000002,0.14650000000000002,3.42,-0.87,3.5289233486000002
2019-05-16 15:00:00,3.5700000000000003,0.337,3.5858707450000002,0.0,0.157,0.157,3.5700000000000003,0.18,3.5745349348,3.56,-0.753,3.6387647629,0.0,0.157,0.157,3.56,-0.91,3.6744659476
2019-05-16 15:30:00,3.71,0.434,3.7352986494,0.0,0.20400000000000001,0.20400000000000001,3.71,0.23,3.717122543,3.6,-0.846,3.6980692260000003,0.0,0.20400000000000001,0.20400000000000001,3.6,-1.05,3.75
2019-05-16 16:00:00,3.96,0.439,3.9842591532,0.0,0.109,0.109,3.96,0.33,3.973726211,3.77,-0.851,3.8648545898,0.0,0.109,0.109,3.77,-0.96,3.8903084711
2019-05-16 16:30:00,4.01,0.4335,4.0333636397,0.0,0.1835,0.1835,4.01,0.25,4.0177854597,3.85,-0.8565,3.9441212266,0.0,0.1835,0.1835,3.85,-1.04,3.9879944834
2019-05-16 17:00:00,3.92,0.4355,3.9441171699,0.0,0.1855,0.1855,3.92,0.25,3.9279638491,3.77,-0.8845000000000001,3.8723688164,0.0,0.1855,0.1855,3.77,-1.07,3.9189029077
2019-05-16 17:30:00,4.04,0.41000000000000003,4.060751162,0.0,0.16,0.16,4.04,0.25,4.0477277576,3.85,-0.91,3.9560839223,0.0,0.16,0.16,3.85,-1.07,3.9959229222
2019-05-16 18:00:00,4.18,0.41750000000000004,4.2007982872,0.0,0.2175,0.2175,4.18,0.2,4.1847819537,3.91,-0.9225000000000001,4.0173506506,0.0,0.2175,0.2175,3.91,-1.1400000000000001,4.0728000196
2019-05-16 18:30:00,4.18,0.385,4.1976928187,0.0,0.145,0.145,4.18,0.24,4.1868842831,4.26,-0.905,4.3550688858,0.0,0.145,0.145,4.26,-1.05,4.3874935897
2019-05-16 19:00:00,4.27,0.3635,4.2854442302,0.0,0.12350000000000001,0.12350000000000001,4.27,0.24,4.2767394122,4.26,-0.9265,4.3595873945,0.0,0.12350000000000001,0.12350000000000001,4.26,-1.05,4.3874935897
2019-05-16 19:30:00,4.27,0.373,4.2862604914,0.0,0.17300000000000001,0.17300000000000001,4.27,0.2,4.2746812747,4.17,-0.877,4.2612238852,0.0,0.17300000000000001,0.17300000000000001,4.17,-1.05,4.3001627876
2019-05-16 20:00:00,4.16,0.353,4.1749501793,0.0,0.113,0.113,4.16,0.24,4.1669173258,4.37,-0.877,4.4571323741,0.0,0.113,0.113,4.37,-0.99,4.4807365466
2019-05-16 20:30:00,4.25,0.7825000000000001,4.32143567,0.0,0.1825,0.1825,4.25,0.6000000000000001,4.2921439864,4.13,-1.2775,4.3230667645,0.0,0.1825,0.1825,4.13,-1.46,4.3804680115
2019-05-16 21:00:00,4.41,0.8455,4.4903196156,0.0,0.1355,0.1355,4.41,0.71,4.4667885556,4.05,-1.3745,4.2768855783,0.0,0.1355,0.1355,4.05,-1.51,4.3223373307
2019-05-16 21:30:00,4.3,0.8865000000000001,4.390430759,0.0,0.17650000000000002,0.17650000000000002,4.3,0.71,4.3582221146,3.95,-1.3335,4.1690193391,0.0,0.17650000000000002,0.17650000000000002,3.95,-1.51,4.2287823306
2019-05-16 22:00:00,4.14,0.8755000000000001,4.2315600256,0.0,0.1655,0.1655,4.14,0.71,4.2004404531,4.02,-1.3445,4.2388772393,0.0,0.1655,0.1655,4.02,-1.51,4.2942403286
2019-05-16 22:30:00,3.92,1.028,4.0525527757,0.0,0.148,0.148,3.92,0.88,4.0175614494,3.89,-1.552,4.1881743039,0.0,0.148,0.148,3.89,-1.7000000000000002,4.2452443981
2019-05-16 23:00:00,3.85,1.3625,4.0839816662,0.0,0.24250000000000002,0.24250000000000002,3.85,1.12,4.0096009777,3.31,-1.8975,3.8153120777,0.0,0.24250000000000002,0.24250000000000002,3.31,-2.14,3.9415352339
2019-05-16 23:30:00,3.85,1.4315,4.107516555,0.0,0.1515,0.1515,3.85,1.28,4.0572034704,3.31,-1.9485000000000001,3.8409311697,0.0,0.1515,0.1515,3.31,-2.1,3.9199617345
2019-05-17 00:00:00,3.79,1.4255,4.0492160044,0.0,0.14550000000000002,0.14550000000000002,3.79,1.28,4.0003124878,2.94,-2.0345,3.5753028193,0.0,0.14550000000000002,0.14550000000000002,2.94,-2.18,3.6600546444
2019-05-17 00:30:00,3.79,1.464,4.062929485,0.0,0.184,0.184,3.79,1.28,4.0003124878,2.76,-1.996,3.4061145019,0.0,0.184,0.184,2.76,-2.18,3.517101079
2019-05-17 01:00:00,3.41,1.7675,3.8408535835,0.0,0.3075,0.3075,3.41,1.46,3.7094069607,2.61,-2.3525,3.5137382159,0.0,0.3075,0.3075,2.61,-2.66,3.7266204528999998
2019-05-17 01:30:00,3.29,1.734,3.7189858833000002,0.0,0.224,0.224,3.29,1.51,3.6199723756,2.77,-2.336,3.6235060370000003,0.0,0.224,0.224,2.77,-2.56,3.7718032823
2019-05-17 02:00:00,3.33,1.7575,3.7653295009,0.0,0.1875,0.1875,3.33,1.57,3.6815485872,2.85,-2.3425000000000002,3.6891470898,0.0,0.1875,0.1875,2.85,-2.5300000000000002,3.8109578848
2019-05-17 02:30:00,3.33,1.7469999999999999,3.7604400009,0.0,0.177,0.177,3.33,1.57,3.6815485872,2.85,-2.3529999999999998,3.695823183,0.0,0.177,0.177,2.85,-2.5300000000000002,3.8109578848
2019-05-17 03:00:00,3.33,1.738,3.7562672961,0.0,0.218,0.218,3.33,1.52,3.6605054296,2.7,-2.382,3.6005449588,0.0,0.218,0.218,2.7,-2.6,3.7483329628
2019-05-17 03:30:00,3.25,1.7145000000000001,3.6745081644,0.0,0.1945,0.1945,3.25,1.52,3.5878823838000002,2.84,-2.3655,3.6961047401,0.0,0.1945,0.1945,2.84,-2.56,3.8235062443
2019-05-17 04:00:00,3.14,1.7229999999999999,3.581665674,0.0,0.123,0.123,3.14,1.6,3.5241452864,3.06,-2.357,3.8625184789,0.0,0.123,0.123,3.06,-2.48,3.9387815375
2019-05-17 04:30:00,2.88,1.7245,3.3568288979,0.0,0.2245,0.2245,2.88,1.5,3.2472141907,3.16,-2.3355,3.9293969321,0.0,0.2245,0.2245,3.16,-2.56,4.0668415263
2019-05-17 05:00:00,2.76,1.6975,3.2402324377,0.0,0.1975,0.1975,2.76,1.5,3.1412736271,3.22,-2.3625,3.9937208528,0.0,0.1975,0.1975,3.22,-2.56,4.1136358614
2019-05-17 05:30:00,2.66,1.718,3.1665634369,0.0,0.218,0.218,2.66,1.5,3.0537845373,3.27,-2.342,4.0221715528,0.0,0.218,0.218,3.27,-2.56,4.1528905596
2019-05-17 06:00:00,2.7199999999999998,1.6985000000000001,3.2067588388,0.0,0.1985,0.1985,2.7199999999999998,1.5,3.1061873736,3.5,-2.3615,4.2221655877,0.0,0.1985,0.1985,3.5,-2.56,4.3363117969000005
2019-05-17 06:30:00,3.27,1.708,3.6891955763,0.0,0.20800000000000002,0.20800000000000002,3.27,1.5,3.5976242161,3.31,-2.302,4.0317867007,0.0,0.20800000000000002,0.20800000000000002,3.31,-2.51,4.1540582567
2019-05-17 07:00:00,3.13,1.6840000000000002,3.5542588538,0.0,0.28400000000000003,0.28400000000000003,3.13,1.4,3.4288336209,3.62,-2.266,4.2707324899,0.0,0.28400000000000003,0.28400000000000003,3.62,-2.55,4.4279679312
2019-05-17 07:30:00,3.59,1.416,3.8591651947,0.0,0.216,0.216,3.59,1.2,3.7852476801,3.62,-1.964,4.1184579639,0.0,0.216,0.216,3.62,-2.18,4.225730706
2019-05-17 08:00:00,3.39,1.284,3.6250180689000002,0.0,0.244,0.244,3.39,1.04,3.5459413419,3.8,-1.876,4.2378503985,0.0,0.244,0.244,3.8,-2.12,4.3513676011
2019-05-17 08:30:00,3.48,0.8240000000000001,3.5762237066,0.0,0.20400000000000001,0.20400000000000001,3.48,0.62,3.5347984384,4.0,-1.426,4.246584039,0.0,0.20400000000000001,0.20400000000000001,4.0,-1.63,4.319363379
2019-05-17 09:00:00,3.43,0.6875,3.4982218698,0.0,0.23750000000000002,0.23750000000000002,3.43,0.45,3.4593930103,4.0,-1.2825,4.2005721337,0.0,0.23750000000000002,0.23750000000000002,4.0,-1.52,4.2790653185
2019-05-17 09:30:00,3.62,0.707,3.6883938239000003,0.0,0.257,0.257,3.62,0.45,3.6478623878,3.7800000000000002,-1.263,3.9854195513,0.0,0.257,0.257,3.7800000000000002,-1.52,4.0741624906
2019-05-17 10:00:00,3.66,0.6895,3.724380519,0.0,0.23950000000000002,0.23950000000000002,3.66,0.45,3.687560169,3.74,-1.2805,3.953135496,0.0,0.23950000000000002,0.23950000000000002,3.74,-1.52,4.0370781513
2019-05-17 10:30:00,3.5,0.755,3.5805062491,0.0,0.305,0.305,3.5,0.45,3.5288099977,3.79,-1.2650000000000001,3.9955381365,0.0,0.305,0.305,3.79,-1.57,4.1023164188
2019-05-17 11:00:00,3.63,0.727,3.7020844129,0.0,0.167,0.167,3.63,0.56,3.6729416004,4.04,-1.2429999999999999,4.226895906,0.0,0.167,0.167,4.04,-1.4100000000000001,4.2789835242
2019-05-17 11:30:00,3.63,0.735,3.7036637266,0.0,0.23500000000000001,0.23500000000000001,3.63,0.5,3.6642734614,3.96,-1.245,4.151099252,0.0,0.23500000000000001,0.23500000000000001,3.96,-1.48,4.227528829
2019-05-17 12:00:00,2.7800000000000002,0.756,2.8809609508,0.0,0.546,0.546,2.7800000000000002,0.21,2.7879203719000003,3.22,-1.254,3.4555630511,0.0,0.546,0.546,3.22,-1.8,3.688956492
2019-05-17 12:30:00,3.61,0.737,3.6844631902,0.0,0.277,0.277,3.61,0.46,3.6391894702,3.66,-1.233,3.8621093977000003,0.0,0.277,0.277,3.66,-1.51,3.9592549804
2019-05-17 13:00:00,3.56,0.7325,3.6345778641,0.0,0.3325,0.3325,3.56,0.4,3.5824014292,3.62,-1.2475,3.8289236412000003,0.0,0.3325,0.3325,3.62,-1.58,3.9497848043
2019-05-17 13:30:00,3.66,0.7075,3.7277548538,0.0,0.24750000000000003,0.24750000000000003,3.66,0.46,3.6887938408,3.67,-1.2525,3.8778417,0.0,0.24750000000000003,0.24750000000000003,3.67,-1.5,3.9647067987
2019-05-17 14:00:00,3.55,0.6725,3.6131366221,0.0,0.21250000000000002,0.21250000000000002,3.55,0.46,3.5796787565,3.81,-1.2475,4.0090343289,0.0,0.21250000000000002,0.21250000000000002,3.81,-1.46,4.0801593106
2019-05-17 14:30:00,3.63,0.7345,3.7035645329999998,0.0,0.2745,0.2745,3.63,0.46,3.6590299261,3.59,-1.2755,3.8098556731,0.0,0.2745,0.2745,3.59,-1.55,3.9103196799999997
2019-05-17 15:00:00,3.71,0.782,3.7915200118,0.0,0.28200000000000003,0.28200000000000003,3.71,0.5,3.7435411044,3.55,-1.218,3.7531352227,0.0,0.28200000000000003,0.28200000000000003,3.55,-1.5,3.8538941345
2019-05-17 15:30:00,3.71,0.7875000000000001,3.7926582037000003,0.0,0.28750000000000003,0.28750000000000003,3.71,0.5,3.7435411044,3.63,-1.2125,3.8271472731,0.0,0.28750000000000003,0.28750000000000003,3.63,-1.5,3.927709256
2019-05-17 16:00:00,3.81,0.805,3.8941141483,0.0,0.225,0.225,3.81,0.58,3.8538941345,3.79,-1.195,3.9739306738,0.0,0.225,0.225,3.79,-1.42,4.0472830393
2019-05-17 16:30:00,3.88,0.8160000000000001,3.9648778039,0.0,0.316,0.316,3.88,0.5,3.9120838437,3.7199999999999998,-1.254,3.9256739549,0.0,0.316,0.316,3.7199999999999998,-1.57,4.0377345133
2019-05-17 17:00:00,4.1,0.7525000000000001,4.1684836871,0.0,0.1925,0.1925,4.1,0.56,4.1380671817,3.86,-1.2775,4.0659078015,0.0,0.1925,0.1925,3.86,-1.47,4.1304358124
2019-05-17 17:30:00,4.03,0.749,4.0990121981,0.0,0.229,0.229,4.03,0.52,4.0634098981,3.86,-1.241,4.0545876486,0.0,0.229,0.229,3.86,-1.47,4.1304358124
2019-05-17 18:00:00,4.25,0.7795000000000001,4.3208934551,0.0,0.2295,0.2295,4.25,0.55,4.2854404674,3.86,-1.2705,4.0637138494,0.0,0.2295,0.2295,3.86,-1.5,4.1412075534
2019-05-17 18:30:00,4.25,0.807,4.3259390888,0.0,0.337,0.337,4.25,0.47000000000000003,4.27590926,3.71,-1.313,3.9354884068000002,0.0,0.337,0.337,3.71,-1.65,4.0603694413
2019-05-17 19:00:00,4.36,0.7965,4.4321566139,0.0,0.20650000000000002,0.20650000000000002,4.36,0.59,4.3997386286,3.77,-1.3135,3.9922653031,0.0,0.20650000000000002,0.20650000000000002,3.77,-1.52,4.0648862223
2019-05-17 19:30:00,4.36,0.8005,4.4328771977,0.0,0.21050000000000002,0.21050000000000002,4.36,0.59,4.3997386286,3.77,-1.3094999999999999,3.9909510458,0.0,0.21050000000000002,0.21050000000000002,3.77,-1.52,4.0648862223
2019-05-17 20:00:00,4.36,0.799,4.4326065695,0.0,0.209,0.209,4.36,0.59,4.3997386286,3.77,-1.271,3.9784847618,0.0,0.209,0.209,3.77,-1.48,4.0500987642
2019-05-17 20:30:00,4.42,0.8240000000000001,4.496151243,0.0,0.194,0.194,4.42,0.63,4.4646724404,3.81,-1.286,4.0211809211,0.0,0.194,0.194,3.81,-1.48,4.0873585602
2019-05-17 21:00:00,4.32,0.8105,4.3953737327,0.0,0.2205,0.2205,4.32,0.59,4.3601032098,3.73,-1.3094999999999999,3.9531873533,0.0,0.2205,0.2205,3.73,-1.53,4.0316001786
2019-05-17 21:30:00,4.25,0.8190000000000001,4.3281937341,0.0,0.269,0.269,4.25,0.55,4.2854404674,3.73,-1.311,3.9536844841,0.0,0.269,0.269,3.73,-1.58,4.0508394192
2019-05-17 22:00:00,4.14,0.8035,4.2172517414,0.0,0.2535,0.2535,4.14,0.55,4.1763740254,3.73,-1.3265,3.9588511275,0.0,0.2535,0.2535,3.73,-1.58,4.0508394192
2019-05-17 22:30:00,4.08,0.8150000000000001,4.1606039225,0.0,0.185,0.185,4.08,0.63,4.1283531826,3.61,-1.335,3.8489381653,0.0,0.185,0.185,3.61,-1.52,3.9169503443
2019-05-17 23:00:00,3.91,0.7815000000000001,3.9873352317,0.0,0.2515,0.2515,3.91,0.53,3.945757215,3.38,-1.3385,3.6353792443,0.0,0.2515,0.2515,3.38,-1.5899999999999999,3.7353045391
2019-05-17 23:30:00,3.7800000000000002,0.8005,3.8638323268,0.0,0.1605,0.1605,3.7800000000000002,0.64,3.8337970734,3.26,-1.3495,3.5282786525,0.0,0.1605,0.1605,3.26,-1.51,3.5927287679
2019-05-18 00:00:00,3.66,0.789,3.7440781242,0.0,0.219,0.219,3.66,0.5700000000000001,3.7041193285,3.12,-1.341,3.3959801236000002,0.0,0.219,0.219,3.12,-1.56,3.4882660449
2019-05-18 00:30:00,3.5,0.858,3.6036320567,0.0,0.20800000000000002,0.20800000000000002,3.5,0.65,3.5598455023,2.98,-1.432,3.3062099147,0.0,0.20800000000000002,0.20800000000000002,2.98,-1.6400000000000001,3.4014702703
2019-05-18 01:00:00,3.39,0.914,3.5110534032,0.0,0.214,0.214,3.39,0.7000000000000001,3.4615170085,2.9,-1.516,3.2723471698,0.0,0.214,0.214,2.9,-1.73,3.3768180289
2019-05-18 01:30:00,3.39,0.8995000000000001,3.5073066946,0.0,0.1995,0.1995,3.39,0.7000000000000001,3.4615170085,2.9,-1.5305,3.2790898509,0.0,0.1995,0.1995,2.9,-1.73,3.3768180289
2019-05-18 02:00:00,3.26,0.918,3.3867866777,0.0,0.28800000000000003,0.28800000000000003,3.26,0.63,3.32031625,2.76,-1.502,3.142229145,0.0,0.28800000000000003,0.28800000000000003,2.76,-1.79,3.2896352381
2019-05-18 02:30:00,3.37,0.8925000000000001,3.4861807541,0.0,0.1825,0.1825,3.37,0.71,3.4439802555,2.87,-1.5075,3.2418291519,0.0,0.1825,0.1825,2.87,-1.69,3.3306155587
2019-05-18 03:00:00,3.29,0.9,3.4108796519,0.0,0.19,0.19,3.29,0.71,3.3657391462,2.8,-1.5,3.1764760349,0.0,0.19,0.19,2.8,-1.69,3.27048926
2019-05-18 03:30:00,3.29,0.921,3.4164807917,0.0,0.171,0.171,3.29,0.75,3.374403651,2.8,-1.5190000000000001,3.1854922697,0.0,0.171,0.171,2.8,-1.69,3.27048926
2019-05-18 04:00:00,3.24,0.9405,3.3737427658,0.0,0.1905,0.1905,3.24,0.75,3.3256728642,2.74,-1.4995,3.1234756682,0.0,0.1905,0.1905,2.74,-1.69,3.2192701036
2019-05-18 04:30:00,3.24,0.919,3.3678124948,0.0,0.169,0.169,3.24,0.75,3.3256728642,2.74,-1.521,3.133854017,0.0,0.169,0.169,2.74,-1.69,3.2192701036
2019-05-18 05:00:00,3.24,0.9135000000000001,3.3663158274000002,0.0,0.1635,0.1635,3.24,0.75,3.3256728642,2.74,-1.5265,3.1365271002,0.0,0.1635,0.1635,2.74,-1.69,3.2192701036
2019-05-18 05:30:00,3.16,0.905,3.2870389411,0.0,0.20500000000000002,0.20500000000000002,3.16,0.7000000000000001,3.2366031576,2.68,-1.525,3.0835085536,0.0,0.20500000000000002,0.20500000000000002,2.68,-1.73,3.1898746057
2019-05-18 06:00:00,3.21,1.231,3.4379442986,0.0,0.231,0.231,3.21,1.0,3.3621570457,2.64,-1.8090000000000002,3.2003251397,0.0,0.231,0.231,2.64,-2.04,3.3363453059
2019-05-18 06:30:00,3.32,1.322,3.5735254302,0.0,0.272,0.272,3.32,1.05,3.4820827101000003,2.7,-1.888,3.294623499,0.0,0.272,0.272,2.7,-2.16,3.4576870882
2019-05-18 07:00:00,3.32,1.313,3.5702057364,0.0,0.263,0.263,3.32,1.05,3.4820827101000003,2.7,-1.897,3.2997892357,0.0,0.263,0.263,2.7,-2.16,3.4576870882
2019-05-18 07:30:00,3.44,1.3195000000000001,3.684383293,0.0,0.2995,0.2995,3.44,1.02,3.5880356743,2.8200000000000003,-1.8605,3.3784405056,0.0,0.2995,0.2995,2.8200000000000003,-2.16,3.5521824277
2019-05-18 08:00:00,3.55,1.287,3.7760917627,0.0,0.267,0.267,3.55,1.02,3.6936296512,2.92,-1.893,3.4799208324,0.0,0.267,0.267,2.92,-2.16,3.6320792943
2019-05-18 08:30:00,3.7199999999999998,1.2875,3.9365030484,0.0,0.3175,0.3175,3.7199999999999998,0.97,3.8443855166,3.08,-1.8825,3.6097376982,0.0,0.3175,0.3175,3.08,-2.2,3.7850231174999998
2019-05-18 09:00:00,3.9699999999999998,1.29,4.1743262929,0.0,0.18,0.18,3.9699999999999998,1.11,4.1222566635,3.3,-1.87,3.7930067229,0.0,0.18,0.18,3.3,-2.05,3.8849066913
2019-05-18 09:30:00,3.9699999999999998,1.3295,4.1867015955,0.0,0.2595,0.2595,3.9699999999999998,1.07,4.1116663289,3.3,-1.8505,3.7834310156,0.0,0.2595,0.2595,3.3,-2.11,3.9168992839000003
2019-05-18 10:00:00,4.08,1.359,4.3003814947,0.0,0.249,0.249,4.08,1.11,4.2282975297,3.41,-1.861,3.8847678180000003,0.0,0.249,0.249,3.41,-2.11,4.0100124688
2019-05-18 10:30:00,4.08,1.468,4.3360608852,0.0,0.268,0.268,4.08,1.2,4.2528108352,3.41,-1.9020000000000001,3.9045747528,0.0,0.268,0.268,3.41,-2.17,4.0419054912
2019-05-18 11:00:00,4.15,1.468,4.4019909132,0.0,0.188,0.188,4.15,1.28,4.3429137684,3.49,-1.9020000000000001,3.9746325616,0.0,0.188,0.188,3.49,-2.09,4.0679478856
2019-05-18 11:30:00,4.09,1.4855,4.3514147412,0.0,0.2655,0.2655,4.09,1.22,4.2680791933,3.44,-1.9045,3.9320122393,0.0,0.2655,0.2655,3.44,-2.17,4.0672472263
2019-05-18 12:00:00,4.09,1.4765000000000001,4.3483505206,0.0,0.3165,0.3165,4.09,1.16,4.2513174429,3.44,-1.8935,3.9266960985,0.0,0.3165,0.3165,3.44,-2.21,4.0887284087
2019-05-18 12:30:00,4.27,1.4385,4.5057942973,0.0,0.14850000000000002,0.14850000000000002,4.27,1.29,4.4606053401,3.6,-1.9115000000000002,4.0760069001,0.0,0.14850000000000002,0.14850000000000002,3.6,-2.06,4.1477222665
2019-05-18 13:00:00,4.2,1.4405000000000001,4.4401621874,0.0,0.2305,0.2305,4.2,1.21,4.370823721,3.5300000000000002,-1.9095,4.0133639568,0.0,0.2305,0.2305,3.5300000000000002,-2.14,4.1280140504
2019-05-18 13:30:00,4.04,1.4415,4.2894664295,0.0,0.2315,0.2315,4.04,1.21,4.2173095689,3.39,-1.9085,3.8903049044999998,0.0,0.2315,0.2315,3.39,-2.14,4.0089524816
2019-05-18 14:00:00,3.99,1.4165,4.2339783006000005,0.0,0.20650000000000002,0.20650000000000002,3.99,1.21,4.1694364128,3.34,-1.9335,3.8592774259000002,0.0,0.20650000000000002,0.20650000000000002,3.34,-2.14,3.9667619036
2019-05-18 14:30:00,4.03,1.4275,4.2753545175,0.0,0.1675,0.1675,4.03,1.26,4.222380845,3.38,-1.9425,3.8984235596000003,0.0,0.1675,0.1675,3.38,-2.11,3.9845325949
2019-05-18 15:00:00,4.09,1.472,4.3468245881,0.0,0.28200000000000003,0.28200000000000003,4.09,1.19,4.2596009203,3.43,-1.9180000000000001,3.9298376557,0.0,0.28200000000000003,0.28200000000000003,3.43,-2.2,4.074911042
2019-05-18 15:30:00,4.18,1.4875,4.4367844494,0.0,0.2275,0.2275,4.18,1.26,4.3657759905999995,3.51,-1.9125,3.9972185641999998,0.0,0.2275,0.2275,3.51,-2.14,4.1109244702
2019-05-18 16:00:00,4.28,1.4889999999999999,4.5316135096,0.0,0.149,0.149,4.28,1.34,4.4848634316,3.6,-1.931,4.0851880006,0.0,0.149,0.149,3.6,-2.08,4.1576916673
2019-05-18 16:30:00,4.28,1.467,4.5244324506,0.0,0.167,0.167,4.28,1.3,4.473075005,3.6,-1.913,4.0767105612,0.0,0.167,0.167,3.6,-2.08,4.1576916673
2019-05-18 17:00:00,4.28,1.4485000000000001,4.5184679096,0.0,0.1985,0.1985,4.28,1.25,4.4588002871,3.6,-1.9715,4.1044868437,0.0,0.1985,0.1985,3.6,-2.17,4.2034390682
2019-05-18 17:30:00,3.67,1.449,3.9456939821,0.0,0.299,0.299,3.67,1.15,3.8459589181,3.04,-1.9609999999999999,3.6176126105,0.0,0.299,0.299,3.04,-2.26,3.7880337908
2019-05-18 18:00:00,3.94,1.4425,4.1957605091,0.0,0.3425,0.3425,3.94,1.1,4.0906723164,3.29,-1.9875,3.8437294715,0.0,0.3425,0.3425,3.29,-2.33,4.0315009612
2019-05-18 18:30:00,3.99,1.456,4.2473563543,0.0,0.356,0.356,3.99,1.1,4.138852498,3.33,-1.974,3.8711207679,0.0,0.356,0.356,3.33,-2.33,4.0642096403
2019-05-18 19:00:00,3.99,1.438,4.2412196359,0.0,0.378,0.378,3.99,1.06,4.1284016277,3.33,-1.992,3.8803303983,0.0,0.378,0.378,3.33,-2.37,4.0872729295
2019-05-18 19:30:00,4.05,1.4215,4.2922211325,0.0,0.2515,0.2515,4.05,1.17,4.2156138343,3.4,-1.9585,3.9237383004,0.0,0.2515,0.2515,3.4,-2.21,4.0551325502
2019-05-18 20:00:00,4.05,1.426,4.2937135442,0.0,0.256,0.256,4.05,1.17,4.2156138343,3.4,-1.9540000000000002,3.921494103,0.0,0.256,0.256,3.4,-2.21,4.0551325502
2019-05-18 20:30:00,3.95,1.4425,4.2051523456,0.0,0.3125,0.3125,3.95,1.13,4.1084546973,3.31,-1.8975,3.8153120777,0.0,0.3125,0.3125,3.31,-2.21,3.9799748743
2019-05-18 21:00:00,3.85,1.4415,4.1110123145,0.0,0.3115,0.3115,3.85,1.13,4.0124057621,3.27,-1.8985,3.7811641395,0.0,0.3115,0.3115,3.27,-2.21,3.946770832
2019-05-18 21:30:00,3.91,1.4465,4.1689881566,0.0,0.2665,0.2665,3.91,1.18,4.0841767836,3.41,-1.9435,3.9249576112,0.0,0.2665,0.2665,3.41,-2.21,4.063520641
2019-05-18 22:00:00,3.9699999999999998,1.4295,4.2195225145,0.0,0.2495,0.2495,3.9699999999999998,1.18,4.1416542589,3.41,-1.9605000000000001,3.9334031385,0.0,0.2495,0.2495,3.41,-2.21,4.063520641
2019-05-18 22:30:00,3.75,1.1395,3.9193060929,0.0,0.2795,0.2795,3.75,0.86,3.8473497372,3.22,-1.6505,3.618362924,0.0,0.2795,0.2795,3.22,-1.9300000000000002,3.7541044205
2019-05-18 23:00:00,3.55,0.7505000000000001,3.6284638967,0.0,0.29050000000000004,0.29050000000000004,3.55,0.46,3.5796787565,3.29,-1.2995,3.5373436715,0.0,0.29050000000000004,0.29050000000000004,3.29,-1.5899999999999999,3.6540662282
2019-05-18 23:30:00,3.34,0.7585000000000001,3.4250433939000002,0.0,0.2985,0.2985,3.34,0.46,3.3715278436,3.29,-1.2915,3.534412575,0.0,0.2985,0.2985,3.29,-1.5899999999999999,3.6540662282
2019-05-19 00:00:00,3.21,0.6950000000000001,3.284375892,0.0,0.325,0.325,3.21,0.37,3.2312536267,3.04,-1.345,3.3242480353,0.0,0.325,0.325,3.04,-1.67,3.4685011172
2019-05-19 00:30:00,3.39,0.7335,3.4684466624,0.0,0.21350000000000002,0.21350000000000002,3.39,0.52,3.4296501279,2.93,-1.2965,3.2040306256,0.0,0.21350000000000002,0.21350000000000002,2.93,-1.51,3.2962099448
2019-05-19 01:00:00,3.22,0.7535000000000001,3.3069868839,0.0,0.29350000000000004,0.29350000000000004,3.22,0.46,3.2526911935,2.8,-1.3265,3.0983224897,0.0,0.29350000000000004,0.29350000000000004,2.8,-1.62,3.2348724859
2019-05-19 01:30:00,3.33,0.8745,3.4429130471000002,0.0,0.24450000000000002,0.24450000000000002,3.33,0.63,3.3890706691,2.8,-1.4355,3.1465314634,0.0,0.24450000000000002,0.24450000000000002,2.8,-1.6800000000000002,3.2653330610999998
2019-05-19 02:00:00,3.39,0.893,3.5056453043999998,0.0,0.193,0.193,3.39,0.7000000000000001,3.4615170085,2.8,-1.487,3.1703578662,0.0,0.193,0.193,2.8,-1.6800000000000002,3.2653330610999998
2019-05-19 02:30:00,3.2800000000000002,0.8935000000000001,3.3995208854,0.0,0.2635,0.2635,3.2800000000000002,0.63,3.3399550895,2.65,-1.4665,3.028716271,0.0,0.2635,0.2635,2.65,-1.73,3.1647116772
2019-05-19 03:00:00,3.2800000000000002,0.8475,3.387721395,0.0,0.2175,0.2175,3.2800000000000002,0.63,3.3399550895,2.75,-1.5125000000000002,3.1384958579,0.0,0.2175,0.2175,2.75,-1.73,3.2489075087
2019-05-19 03:30:00,3.23,1.3735,3.5099006040000003,0.0,0.24350000000000002,0.24350000000000002,3.23,1.13,3.4219585035,2.6,-1.9665,3.2599267246,0.0,0.24350000000000002,0.24350000000000002,2.6,-2.21,3.4123452346
2019-05-19 04:00:00,3.23,1.3675,3.5075570202,0.0,0.23750000000000002,0.23750000000000002,3.23,1.13,3.4219585035,2.56,-1.9725000000000001,3.2317729267,0.0,0.23750000000000002,0.23750000000000002,2.56,-2.21,3.3819668833
2019-05-19 04:30:00,3.23,1.4175,3.5273511662,0.0,0.28750000000000003,0.28750000000000003,3.23,1.13,3.4219585035,2.52,-1.9725000000000001,3.200180659,0.0,0.28750000000000003,0.28750000000000003,2.52,-2.26,3.384966765
2019-05-19 05:00:00,3.32,1.3535,3.5852980699,0.0,0.2235,0.2235,3.32,1.13,3.5070357854000003,2.52,-1.9965000000000002,3.2150291212,0.0,0.2235,0.2235,2.52,-2.22,3.3583924726
2019-05-19 05:30:00,3.18,1.367,3.4613709712,0.0,0.197,0.197,3.18,1.17,3.3884067052,2.64,-2.023,3.3259779013,0.0,0.197,0.197,2.64,-2.22,3.4493477644
2019-05-19 06:00:00,3.18,1.387,3.4693182327,0.0,0.217,0.217,3.18,1.17,3.3884067052,2.67,-2.003,3.337800024,0.0,0.217,0.217,2.67,-2.22,3.4723623083
2019-05-19 06:30:00,3.24,1.401,3.5299293194,0.0,0.231,0.231,3.24,1.17,3.4447786576,2.67,-1.9889999999999999,3.3294175166,0.0,0.231,0.231,2.67,-2.22,3.4723623083
2019-05-19 07:00:00,3.17,1.371,3.4537719959,0.0,0.35100000000000003,0.35100000000000003,3.17,1.02,3.3300600595,2.49,-1.9889999999999999,3.1868826461,0.0,0.35100000000000003,0.35100000000000003,2.49,-2.34,3.416972344
2019-05-19 07:30:00,3.31,1.367,3.5811714564,0.0,0.307,0.307,3.31,1.06,3.4755862815,2.66,-1.983,3.3178138887,0.0,0.307,0.307,2.66,-2.29,3.5099430195
2019-05-19 08:00:00,3.5,1.3605,3.7551245319,0.0,0.2205,0.2205,3.5,1.1400000000000001,3.6809781309,2.8,-1.9895,3.4348377327,0.0,0.2205,0.2205,2.8,-2.21,3.5670856452
2019-05-19 08:30:00,3.68,1.3655,3.9251739133,0.0,0.2255,0.2255,3.68,1.1400000000000001,3.8525316352,3.01,-1.9845000000000002,3.6053211022,0.0,0.2255,0.2255,3.01,-2.21,3.7341933533000002
2019-05-19 09:00:00,3.81,1.422,4.0667166117,0.0,0.242,0.242,3.81,1.18,3.988546101,3.17,-1.968,3.7312094554,0.0,0.242,0.242,3.17,-2.21,3.864324003
2019-05-19 09:30:00,3.9,1.4135,4.1482505047,0.0,0.2335,0.2335,3.9,1.18,4.0746042753,3.23,-1.8965,3.7456123999,0.0,0.2335,0.2335,3.23,-2.13,3.8690825786
2019-05-19 10:00:00,4.1,1.4395,4.3453607733,0.0,0.2595,0.2595,4.1,1.18,4.2664270766,3.43,-1.8705,3.9068747420000003,0.0,0.2595,0.2595,3.43,-2.13,4.0375487613
2019-05-19 10:30:00,4.34,1.4735,4.5833178212,0.0,0.14350000000000002,0.14350000000000002,4.34,1.33,4.5392179943,3.62,-1.8665,4.0728641335,0.0,0.14350000000000002,0.14350000000000002,3.62,-2.01,4.1405917451
2019-05-19 11:00:00,4.44,1.444,4.6689116505,0.0,0.164,0.164,4.44,1.28,4.6208224376,3.62,-1.846,4.0635103051,0.0,0.164,0.164,3.62,-2.01,4.1405917451
2019-05-19 11:30:00,4.44,1.0575,4.5641983141,0.0,0.14750000000000002,0.14750000000000002,4.44,0.91,4.5322952243,3.68,-1.4325,3.9489816725,0.0,0.14750000000000002,0.14750000000000002,3.68,-1.58,4.0048470632
2019-05-19 12:00:00,4.44,0.9675,4.5441892841,0.0,0.1875,0.1875,4.44,0.78,4.5079929015,3.75,-1.3625,3.9898504045000003,0.0,0.1875,0.1875,3.75,-1.55,4.0577087131
2019-05-19 12:30:00,4.52,0.9605,4.6209263411,0.0,0.1405,0.1405,4.52,0.8200000000000001,4.5937784013,3.89,-1.3695,4.1240308255,0.0,0.1405,0.1405,3.89,-1.51,4.1727928297
2019-05-19 13:00:00,4.5600000000000005,0.9425,4.6563833874,0.0,0.12250000000000001,0.12250000000000001,4.5600000000000005,0.8200000000000001,4.6331414828,3.89,-1.3875,4.1300431293,0.0,0.12250000000000001,0.12250000000000001,3.89,-1.51,4.1727928297
2019-05-19 13:30:00,4.52,0.9405,4.6168106145,0.0,0.12050000000000001,0.12050000000000001,4.52,0.8200000000000001,4.5937784013,3.81,-1.3895,4.0554667117,0.0,0.12050000000000001,0.12050000000000001,3.81,-1.51,4.0983167276
2019-05-19 14:00:00,4.52,0.8955000000000001,4.6078541914999995,0.0,0.0755,0.0755,4.52,0.8200000000000001,4.5937784013,3.9,-1.4344999999999999,4.155453074,0.0,0.0755,0.0755,3.9,-1.51,4.182116689
2019-05-19 14:30:00,4.43,0.914,4.5233058707,0.0,0.164,0.164,4.43,0.75,4.4930390606,3.76,-1.396,4.0107874539,0.0,0.164,0.164,3.76,-1.56,4.0707738822
2019-05-19 15:00:00,4.43,0.8985000000000001,4.5201993595,0.0,0.08850000000000001,0.08850000000000001,4.43,0.81,4.5034431272,3.76,-1.4215,4.0197341019,0.0,0.08850000000000001,0.08850000000000001,3.76,-1.51,4.0518761087
2019-05-19 15:30:00,4.27,0.9045000000000001,4.364747444,0.0,0.0945,0.0945,4.27,0.81,4.3461477195,3.7,-1.4155,3.9615199419,0.0,0.0945,0.0945,3.7,-1.51,3.9962607523
