Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-19 16:00:00,4.27,0.9865,4.3824744437,0.0,0.17650000000000002,0.17650000000000002,4.27,0.81,4.3461477195,3.7,-1.4135,3.9608057577,0.0,0.17650000000000002,0.17650000000000002,3.7,-1.5899999999999999,4.0271702224
2019-05-19 16:30:00,4.46,0.9430000000000001,4.5586016496,0.0,0.073,0.073,4.46,0.87,4.5440620594,3.85,-1.407,4.0990424492,0.0,0.073,0.073,3.85,-1.48,4.1246696837
2019-05-19 17:00:00,4.36,0.912,4.4543623562,0.0,0.112,0.112,4.36,0.8,4.4327869337,3.76,-1.438,4.025598589,0.0,0.112,0.112,3.76,-1.55,4.0669521758
2019-05-19 17:30:00,4.43,0.9465,4.5299847958,0.0,0.14650000000000002,0.14650000000000002,4.43,0.8,4.5016552511,3.84,-1.4035,4.0884486361,0.0,0.14650000000000002,0.14650000000000002,3.84,-1.55,4.1410264428
2019-05-19 18:00:00,4.63,0.9425,4.7249556876,0.0,0.14250000000000002,0.14250000000000002,4.63,0.8,4.6986061763,4.03,-1.4075,4.2687183381,0.0,0.14250000000000002,0.14250000000000002,4.03,-1.55,4.3178003659
2019-05-19 18:30:00,4.69,0.922,4.7797681952,0.0,0.17200000000000001,0.17200000000000001,4.69,0.75,4.7495894559,4.08,-1.438,4.3259963014,0.0,0.17200000000000001,0.17200000000000001,4.08,-1.6099999999999999,4.3861714513
2019-05-19 19:00:00,4.64,0.914,4.7291644082,0.0,0.164,0.164,4.64,0.75,4.7002233989,4.04,-1.446,4.2909807737,0.0,0.164,0.164,4.04,-1.6099999999999999,4.3489883881
2019-05-19 19:30:00,4.57,0.9400000000000001,4.6656725132,0.0,0.19,0.19,4.57,0.75,4.6311337705,4.01,-1.47,4.2709483724,0.0,0.19,0.19,4.01,-1.6600000000000001,4.3400115207
2019-05-19 20:00:00,4.62,0.9415,4.7149572904,0.0,0.1915,0.1915,4.62,0.75,4.6804807445000005,4.01,-1.3985,4.2468697001,0.0,0.1915,0.1915,4.01,-1.5899999999999999,4.3137222906
2019-05-19 20:30:00,4.51,0.789,4.5784954952,0.0,0.189,0.189,4.51,0.6000000000000001,4.5497362561,3.93,-1.2610000000000001,4.1273503607,0.0,0.189,0.189,3.93,-1.45,4.1889616852
2019-05-19 21:00:00,4.4,0.798,4.4717786171,0.0,0.198,0.198,4.4,0.6000000000000001,4.4407206622,3.8200000000000003,-1.252,4.019938308,0.0,0.198,0.198,3.8200000000000003,-1.45,4.0859393045
2019-05-19 21:30:00,4.33,0.7585000000000001,4.3959324665,0.0,0.2285,0.2285,4.33,0.53,4.3623158987,3.8200000000000003,-1.2715,4.0260541787,0.0,0.2285,0.2285,3.8200000000000003,-1.5,4.1039493174
2019-05-19 22:00:00,4.2,0.745,4.2655626827,0.0,0.215,0.215,4.2,0.53,4.2333083989,3.87,-1.2850000000000001,4.0777598017,0.0,0.215,0.215,3.87,-1.5,4.1505300866
2019-05-19 22:30:00,4.04,0.7635000000000001,4.111512161,0.0,0.2335,0.2335,4.04,0.53,4.0746165464,3.7,-1.2665,3.9107572476,0.0,0.2335,0.2335,3.7,-1.5,3.9924929555
2019-05-19 23:00:00,3.8200000000000003,0.771,3.8970297664,0.0,0.181,0.181,3.8200000000000003,0.59,3.8652942967,3.51,-1.289,3.739200583,0.0,0.181,0.181,3.51,-1.47,3.8053909129
2019-05-19 23:30:00,3.66,0.79,3.7442889846,0.0,0.23,0.23,3.66,0.56,3.7025936855,3.35,-1.3,3.5933967218,0.0,0.23,0.23,3.35,-1.53,3.6828521556
2019-05-20 00:00:00,3.5,0.7725000000000001,3.5842371922,0.0,0.21250000000000002,0.21250000000000002,3.5,0.56,3.5445168923,3.2,-1.3175,3.4606077862,0.0,0.21250000000000002,0.21250000000000002,3.2,-1.53,3.5469564418
2019-05-20 00:30:00,3.4,0.833,3.5005555273,0.0,0.183,0.183,3.4,0.65,3.4615747861,3.07,-1.347,3.3525078673,0.0,0.183,0.183,3.07,-1.53,3.4301311928000002
2019-05-20 01:00:00,3.26,0.9500000000000001,3.3956000942,0.0,0.30000000000000004,0.30000000000000004,3.26,0.65,3.3241690691,2.83,-1.49,3.1982807882,0.0,0.30000000000000004,0.30000000000000004,2.83,-1.79,3.3485817894
2019-05-20 01:30:00,3.34,0.918,3.4638596969,0.0,0.188,0.188,3.34,0.73,3.4188448342,2.89,-1.512,3.2616321068,0.0,0.188,0.188,2.89,-1.7000000000000002,3.352924097
2019-05-20 02:00:00,3.34,0.915,3.4630658382,0.0,0.185,0.185,3.34,0.73,3.4188448342,2.89,-1.5150000000000001,3.2630239042999998,0.0,0.185,0.185,2.89,-1.7000000000000002,3.352924097
2019-05-20 02:30:00,3.34,0.915,3.4630658382,0.0,0.185,0.185,3.34,0.73,3.4188448342,2.86,-1.5150000000000001,3.2364834311,0.0,0.185,0.185,2.86,-1.7000000000000002,3.3271008401
2019-05-20 03:00:00,2.51,1.241,2.8000323212,0.0,0.421,0.421,2.51,0.8200000000000001,2.6405491853000003,2.0,-1.819,2.7034720269,0.0,0.421,0.421,2.0,-2.24,3.0029319007
2019-05-20 03:30:00,3.03,1.4215,3.3468735037,0.0,0.3015,0.3015,3.03,1.12,3.2303714957,2.46,-2.0185,3.1821285722,0.0,0.3015,0.3015,2.46,-2.32,3.3814198201
2019-05-20 04:00:00,3.1,1.299,3.3611606626,0.0,0.329,0.329,3.1,0.97,3.2482148944,2.5,-1.901,3.1406688778,0.0,0.329,0.329,2.5,-2.23,3.350059701
2019-05-20 04:30:00,3.27,1.288,3.5145190283,0.0,0.23800000000000002,0.23800000000000002,3.27,1.05,3.4344431863000002,2.63,-1.892,3.2398401195,0.0,0.23800000000000002,0.23800000000000002,2.63,-2.13,3.384346318
2019-05-20 05:00:00,2.63,1.5779999999999998,3.0670806967,0.0,0.458,0.458,2.63,1.12,2.8585485828,1.96,-2.172,2.9256083128,0.0,0.458,0.458,1.96,-2.63,3.2800152439
2019-05-20 05:30:00,3.2800000000000002,1.7225000000000001,3.7047815388,0.0,0.24250000000000002,0.24250000000000002,3.2800000000000002,1.48,3.5984441082,2.51,-2.3475,3.4366926325,0.0,0.24250000000000002,0.24250000000000002,2.51,-2.59,3.6066882316
2019-05-20 06:00:00,3.32,1.754,3.7548523273,0.0,0.274,0.274,3.32,1.48,3.6349415401,2.66,-2.356,3.5533555972,0.0,0.274,0.274,2.66,-2.63,3.7406550229
2019-05-20 06:30:00,3.45,1.737,3.8625987366,0.0,0.297,0.297,3.45,1.44,3.7384622507,2.8200000000000003,-2.333,3.6599575134,0.0,0.297,0.297,2.8200000000000003,-2.63,3.8560731321
2019-05-20 07:00:00,3.76,1.76,4.1515298385,0.0,0.24,0.24,3.76,1.52,4.0556133938,3.11,-2.31,3.874041817,0.0,0.24,0.24,3.11,-2.55,4.0217657813
2019-05-20 07:30:00,3.83,1.783,4.2246880358,0.0,0.373,0.373,3.83,1.4100000000000001,4.0812988129,3.11,-2.297,3.8663043077,0.0,0.373,0.373,3.11,-2.67,4.0989022921
2019-05-20 08:00:00,3.83,1.775,4.2213179222,0.0,0.325,0.325,3.83,1.45,4.0952899775,3.11,-2.295,3.8651164277000003,0.0,0.325,0.325,3.11,-2.62,4.0665095598
2019-05-20 08:30:00,3.83,1.8445,4.2510093213,0.0,0.3145,0.3145,3.83,1.53,4.124293879,3.11,-2.3055,3.8713602584,0.0,0.3145,0.3145,3.11,-2.62,4.0665095598
2019-05-20 09:00:00,3.92,1.7205,4.2809485222,0.0,0.2505,0.2505,3.92,1.47,4.1865618352,3.23,-2.1595,3.8854009124,0.0,0.2505,0.2505,3.23,-2.41,4.0300124069
2019-05-20 09:30:00,4.2,1.197,4.3672427228,0.0,0.007,0.007,4.2,1.19,4.3653293117,3.59,-1.623,3.9398260114,0.0,0.007,0.007,3.59,-1.63,3.9427148007
2019-05-20 10:00:00,4.48,0.9635,4.58243737,0.0,-0.1265,0.1265,4.48,1.09,4.6106940909,3.89,-1.4265,4.1433081288,0.0,-0.1265,0.1265,3.89,-1.3,4.1014753443
2019-05-20 10:30:00,4.48,0.9565,4.5809706668,0.0,-0.1335,0.1335,4.48,1.09,4.6106940909,3.89,-1.4335,4.1457233687,0.0,-0.1335,0.1335,3.89,-1.3,4.1014753443
2019-05-20 11:00:00,4.39,0.973,4.4965352217,0.0,-0.117,0.117,4.39,1.09,4.523295259,3.8,-1.417,4.055599709,0.0,-0.117,0.117,3.8,-1.3,4.0162171256
2019-05-20 11:30:00,2.11,1.3685,2.514933846,0.0,0.3685,0.3685,2.11,1.0,2.3349732333,1.6600000000000001,-1.7115,2.3842886256,0.0,0.3685,0.3685,1.6600000000000001,-2.08,2.6612027356
2019-05-20 12:00:00,1.5,1.454,2.0890466725,0.0,-0.626,0.626,1.5,2.08,2.5644492586,1.06,-1.996,2.2600035398,0.0,-0.626,0.626,1.06,-1.37,1.7321951391
2019-05-20 12:30:00,1.6800000000000002,1.4285,2.2052238549,0.0,-0.6515000000000001,0.6515000000000001,1.6800000000000002,2.08,2.6737239947,1.23,-2.0215,2.3662971601000002,0.0,-0.6515000000000001,0.6515000000000001,1.23,-1.37,1.8411409506
2019-05-20 13:00:00,2.56,1.5005000000000002,2.9673389173,0.0,0.0005,0.0005,2.56,1.5,2.9670861127,2.03,-1.9495,2.814507106,0.0,0.0005,0.0005,2.03,-1.9500000000000002,2.8148534598
2019-05-20 13:30:00,3.81,1.4765000000000001,4.0860925406,0.0,0.1265,0.1265,3.81,1.35,4.0421034128,3.18,-1.9135,3.7113181284,0.0,0.1265,0.1265,3.18,-2.04,3.7780947579
2019-05-20 14:00:00,4.14,1.16,4.2994418242,0.0,-0.04,0.04,4.14,1.2,4.3104060134,3.59,-1.51,3.8946373387,0.0,-0.04,0.04,3.59,-1.47,3.8793040613
2019-05-20 14:30:00,4.26,1.0095,4.3779778723,0.0,-0.1305,0.1305,4.26,1.1400000000000001,4.409897958,3.77,-1.3705,4.0113800929,0.0,-0.1305,0.1305,3.77,-1.24,3.9686899602
2019-05-20 15:00:00,4.22,1.006,4.3382526436,0.0,-0.094,0.094,4.22,1.1,4.3610090575000005,3.77,-1.384,4.0160124502,0.0,-0.094,0.094,3.77,-1.29,3.984595337
2019-05-20 15:30:00,4.41,0.9590000000000001,4.5130678036,0.0,-0.14100000000000001,0.14100000000000001,4.41,1.1,4.5451182603,3.81,-1.381,4.0525622759,0.0,-0.14100000000000001,0.14100000000000001,3.81,-1.24,4.0067068772
2019-05-20 16:00:00,4.49,0.966,4.5927394875,0.0,-0.134,0.134,4.49,1.1,4.6227805485,3.81,-1.374,4.0501822181,0.0,-0.134,0.134,3.81,-1.24,4.0067068772
2019-05-20 16:30:00,4.59,0.9995,4.6975632247,0.0,-0.0505,0.0505,4.59,1.05,4.7085666609,3.75,-1.3705,3.9925894167,0.0,-0.0505,0.0505,3.75,-1.32,3.9755376995000002
2019-05-20 17:00:00,4.77,0.917,4.8573438215,0.0,-0.133,0.133,4.77,1.05,4.8841990131,3.79,-1.413,4.0448323822,0.0,-0.133,0.133,3.79,-1.28,4.0003124878
2019-05-20 17:30:00,4.83,0.9475,4.9220581315,0.0,-0.17250000000000001,0.17250000000000001,4.83,1.12,4.9581548988,3.79,-1.4025,4.0411763448,0.0,-0.17250000000000001,0.17250000000000001,3.79,-1.23,3.984595337
2019-05-20 18:00:00,4.83,0.9400000000000001,4.9206198796,0.0,-0.1,0.1,4.83,1.04,4.9406983312,3.9,-1.43,4.1539017803,0.0,-0.1,0.1,3.9,-1.33,4.1205460803
2019-05-20 18:30:00,4.69,0.9540000000000001,4.7860438778,0.0,-0.08600000000000001,0.08600000000000001,4.69,1.04,4.8039254782,4.06,-1.416,4.2998437181,0.0,-0.08600000000000001,0.08600000000000001,4.06,-1.33,4.2722944655
2019-05-20 19:00:00,4.63,0.9035000000000001,4.7173310516,0.0,-0.026500000000000003,0.026500000000000003,4.63,0.93,4.722478163,4.06,-1.4165,4.3000084012,0.0,-0.026500000000000003,0.026500000000000003,4.06,-1.3900000000000001,4.2913517684
2019-05-20 19:30:00,4.63,0.8835000000000001,4.7135413703,0.0,-0.1165,0.1165,4.63,1.0,4.7367604964000005,4.17,-1.4265,4.4072442921,0.0,-0.1165,0.1165,4.17,-1.31,4.3709266752
2019-05-20 20:00:00,4.69,0.8635,4.7688292326,0.0,-0.1365,0.1365,4.69,1.0,4.795424903,4.27,-1.4465,4.5083547164999995,0.0,-0.1365,0.1365,4.27,-1.31,4.466430342
2019-05-20 20:30:00,4.8,0.8885000000000001,4.8815399466,0.0,-0.1115,0.1115,4.8,1.0,4.9030602689,4.19,-1.4215,4.4245635095,0.0,-0.1115,0.1115,4.19,-1.31,4.3900113895
2019-05-20 21:00:00,4.5,0.9305,4.5951964321,0.0,-0.0695,0.0695,4.5,1.0,4.6097722286,4.19,-1.3795,4.4112492845,0.0,-0.0695,0.0695,4.19,-1.31,4.3900113895
2019-05-20 21:30:00,4.5,0.9035000000000001,4.5898052519,0.0,-0.0965,0.0965,4.5,1.0,4.6097722286,4.19,-1.4065,4.4197672167,0.0,-0.0965,0.0965,4.19,-1.31,4.3900113895
2019-05-20 22:00:00,4.37,0.8785000000000001,4.4574277616,0.0,-0.0315,0.0315,4.37,0.91,4.4637428241,4.06,-1.4015,4.2950904822,0.0,-0.0315,0.0315,4.06,-1.37,4.2849154017
2019-05-20 22:30:00,4.06,0.8755000000000001,4.1533240001,0.0,0.0155,0.0155,4.06,0.86,4.1500843365,3.98,-1.4045,4.2205473875,0.0,0.0155,0.0155,3.98,-1.42,4.225730706
2019-05-20 23:00:00,4.06,0.87,4.1521681084,0.0,-0.1,0.1,4.06,0.97,4.1742664026,3.85,-1.4100000000000001,4.1000731701,0.0,-0.1,0.1,3.85,-1.31,4.0667677583
2019-05-20 23:30:00,3.79,0.9105000000000001,3.897834046,0.0,0.07050000000000001,0.07050000000000001,3.79,0.84,3.8819711488,3.4,-1.4495,3.6960858012,0.0,0.07050000000000001,0.07050000000000001,3.4,-1.52,3.7242985917
2019-05-21 00:00:00,3.79,0.9085000000000001,3.8973673486,0.0,-0.0315,0.0315,3.79,0.9400000000000001,3.904830342,3.32,-1.4815,3.6355525371,0.0,-0.0315,0.0315,3.32,-1.45,3.6228303852
2019-05-22 00:30:00,3.63,0.766,3.7099401612,0.0,-0.044,0.044,3.63,0.81,3.7192741227,3.23,-1.384,3.514022766,0.0,-0.044,0.044,3.23,-1.34,3.4969272226
2019-05-22 01:00:00,3.5700000000000003,0.9405,3.6918071794,0.0,-0.029500000000000002,0.029500000000000002,3.5700000000000003,0.97,3.6994323889,3.14,-1.5394999999999999,3.4970931143,0.0,-0.029500000000000002,0.029500000000000002,3.14,-1.51,3.4842072269
2019-05-22 01:30:00,3.5700000000000003,1.02,3.7128560435,0.0,-0.06,0.06,3.5700000000000003,1.08,3.7297855166,3.14,-1.63,3.5378665888,0.0,-0.06,0.06,3.14,-1.57,3.5106267247
2019-05-22 02:00:00,3.5700000000000003,1.3585,3.8197411234,0.0,-0.0415,0.0415,3.5700000000000003,1.4,3.8346968589,2.98,-1.9815,3.5786508980000002,0.0,-0.0415,0.0415,2.98,-1.94,3.5558402664
2019-05-22 02:30:00,3.49,1.3145,3.7293444799,0.0,0.0145,0.0145,3.49,1.3,3.7242583154,2.87,-1.9255,3.4560743988000002,0.0,0.0145,0.0145,2.87,-1.94,3.4641737832
2019-05-22 03:00:00,3.49,1.3145,3.7293444799,0.0,-0.025500000000000002,0.025500000000000002,3.49,1.34,3.7384087524,2.87,-1.9255,3.4560743988000002,0.0,-0.025500000000000002,0.025500000000000002,2.87,-1.9,3.4419325967
2019-05-22 03:30:00,3.49,1.319,3.7309329932,0.0,-0.021,0.021,3.49,1.34,3.7384087524,2.87,-1.921,3.453569313,0.0,-0.021,0.021,2.87,-1.9,3.4419325967
2019-05-22 04:00:00,3.54,1.588,3.8798639151,0.0,-0.022,0.022,3.54,1.6099999999999999,3.8889201586,2.87,-2.202,3.6174167579,0.0,-0.022,0.022,2.87,-2.18,3.6040671470000003
2019-05-22 04:30:00,3.54,1.903,4.0190806163,0.0,-0.037,0.037,3.54,1.94,4.036731351,2.87,-2.547,3.8372006724,0.0,-0.037,0.037,2.87,-2.51,3.8127417956
2019-05-22 05:00:00,3.54,1.899,4.0171881957,0.0,-0.041,0.041,3.54,1.94,4.036731351,2.87,-2.551,3.8398568984,0.0,-0.041,0.041,2.87,-2.51,3.8127417956
2019-05-22 05:30:00,3.46,1.8985,3.9466317601,0.0,0.018500000000000003,0.018500000000000003,3.46,1.88,3.937765864,2.7800000000000002,-2.5515,3.7734006215,0.0,0.018500000000000003,0.018500000000000003,2.7800000000000002,-2.5700000000000003,3.7859344949000002
2019-05-22 06:00:00,3.68,1.891,4.1374244404,0.0,-0.029,0.029,3.68,1.92,4.1507589667,2.9699999999999998,-2.529,3.900864135,0.0,-0.029,0.029,2.9699999999999998,-2.5,3.8821257064
2019-05-22 06:30:00,3.76,1.9285,4.2257203232,0.0,0.0685,0.0685,3.76,1.8599999999999999,4.1949016675,3.04,-2.5115,3.943251482,0.0,0.0685,0.0685,3.04,-2.58,3.9872296147
2019-05-22 07:00:00,3.92,1.8485,4.3339764939,0.0,0.0285,0.0285,3.92,1.82,4.3218977313,3.19,-2.5515,4.0848809346,0.0,0.0285,0.0285,3.19,-2.58,4.1027429849
2019-05-22 07:30:00,4.03,1.858,4.4376867848,0.0,0.108,0.108,4.03,1.75,4.3935634740000005,3.29,-2.472,4.1152015746,0.0,0.108,0.108,3.29,-2.58,4.1809687873
2019-05-22 08:00:00,4.16,1.806,4.535111465,0.0,0.056,0.056,4.16,1.75,4.5131031453,3.4,-2.384,4.1525240517,0.0,0.056,0.056,3.4,-2.44,4.1849253279
2019-05-22 08:30:00,4.26,1.7455,4.6037343809,0.0,-0.0045000000000000005,0.0045000000000000005,4.26,1.75,4.6054424326,3.48,-2.3145,4.1793911339,0.0,-0.0045000000000000005,0.0045000000000000005,3.48,-2.31,4.1769007649
2019-05-22 09:00:00,4.19,1.5550000000000002,4.4692421058,0.0,-0.035,0.035,4.19,1.5899999999999999,4.4815399139,3.48,-2.055,4.0414632251,0.0,-0.035,0.035,3.48,-2.02,4.023779318
2019-05-22 09:30:00,3.7,1.4865,3.9874405638,0.0,0.2665,0.2665,3.7,1.22,3.8959466115,3.07,-1.9135,3.6175105045000002,0.0,0.2665,0.2665,3.07,-2.18,3.7652755543
2019-05-22 10:00:00,3.73,1.5015,4.0208708323,0.0,0.3115,0.3115,3.73,1.19,3.9152266856,3.11,-1.8985,3.6436797678,0.0,0.3115,0.3115,3.11,-2.21,3.8152588379
2019-05-22 10:30:00,3.84,1.4815,4.1158768507,0.0,0.21150000000000002,0.21150000000000002,3.84,1.27,4.0445642534,3.22,-1.8985,3.7380077916000003,0.0,0.21150000000000002,0.21150000000000002,3.22,-2.11,3.849740251
2019-05-22 11:00:00,3.79,1.4465,4.0566565359,0.0,0.17650000000000002,0.17650000000000002,3.79,1.27,3.9971239661,3.22,-1.9335,3.7559049842,0.0,0.17650000000000002,0.17650000000000002,3.22,-2.11,3.849740251
2019-05-22 11:30:00,3.88,1.022,4.012341461,0.0,0.14200000000000002,0.14200000000000002,3.88,0.88,3.9785424467,3.39,-1.488,3.7021944844,0.0,0.14200000000000002,0.14200000000000002,3.39,-1.63,3.761515652
2019-05-22 12:00:00,3.75,0.9545,3.8695697758,0.0,0.14450000000000002,0.14450000000000002,3.75,0.81,3.8364827642,3.39,-1.3955,3.6659951241,0.0,0.14450000000000002,0.14450000000000002,3.39,-1.54,3.7233989848
2019-05-22 12:30:00,3.75,1.004,3.8820762486,0.0,0.194,0.194,3.75,0.81,3.8364827642,3.39,-1.396,3.6661854836,0.0,0.194,0.194,3.39,-1.5899999999999999,3.7443557523
2019-05-22 13:00:00,3.79,0.914,3.8986531008,0.0,0.10400000000000001,0.10400000000000001,3.79,0.81,3.8755902776,3.44,-1.4060000000000001,3.7162394971,0.0,0.10400000000000001,0.10400000000000001,3.44,-1.51,3.7568204642
2019-05-22 13:30:00,3.63,0.9500000000000001,3.7522526567,0.0,0.17,0.17,3.63,0.78,3.7128560435,3.34,-1.38,3.6138621999,0.0,0.17,0.17,3.34,-1.55,3.6821325343
2019-05-22 14:00:00,3.58,0.9645,3.7076488844,0.0,0.1845,0.1845,3.58,0.78,3.6639868995000002,3.34,-1.3655,3.6083500731,0.0,0.1845,0.1845,3.34,-1.55,3.6821325343
2019-05-22 14:30:00,3.58,0.9745,3.7102628276000003,0.0,0.1545,0.1545,3.58,0.8200000000000001,3.6727101710000003,3.42,-1.3555000000000001,3.6788286519,0.0,0.1545,0.1545,3.42,-1.51,3.7385157483
2019-05-22 15:00:00,3.52,0.968,3.6506744582,0.0,0.188,0.188,3.52,0.78,3.6053848616,3.32,-1.362,3.5885155705000003,0.0,0.188,0.188,3.32,-1.55,3.6640005459
2019-05-22 15:30:00,3.7,0.986,3.8291247042,0.0,0.126,0.126,3.7,0.86,3.7986313325000003,3.35,-1.374,3.6208253203,0.0,0.126,0.126,3.35,-1.5,3.6704904304
2019-05-22 16:00:00,3.9,0.9545,4.0151052601,0.0,0.0945,0.0945,3.9,0.86,3.9936950309,3.55,-1.3555000000000001,3.7999842434,0.0,0.0945,0.0945,3.55,-1.45,3.8347098978
2019-05-22 16:30:00,3.98,0.9725,4.0970911938,0.0,0.1825,0.1825,3.98,0.79,4.0576471015,3.65,-1.3775,3.9012826416,0.0,0.1825,0.1825,3.65,-1.56,3.96939542
2019-05-22 17:00:00,3.98,0.9535,4.0926229059,0.0,0.12350000000000001,0.12350000000000001,3.98,0.8300000000000001,4.0656241833,3.69,-1.4365,3.9597515389,0.0,0.12350000000000001,0.12350000000000001,3.69,-1.56,4.0062076831
2019-05-22 17:30:00,4.08,0.9235000000000001,4.1832107585,0.0,0.0935,0.0935,4.08,0.8300000000000001,4.1635681813,3.69,-1.4165,3.9525399745,0.0,0.0935,0.0935,3.69,-1.51,3.9870038876000002
2019-05-22 18:00:00,4.02,0.9590000000000001,4.1328054636000005,0.0,0.129,0.129,4.02,0.8300000000000001,4.104789885,3.69,-1.421,3.9541549034,0.0,0.129,0.129,3.69,-1.55,4.0023243247
2019-05-22 18:30:00,4.12,0.922,4.2219052571,0.0,0.152,0.152,4.12,0.77,4.1913363024,3.69,-1.3980000000000001,3.9459477949,0.0,0.152,0.152,3.69,-1.55,4.0023243247
2019-05-22 19:00:00,4.12,0.8805000000000001,4.2130369391,0.0,0.2205,0.2205,4.12,0.66,4.172529209,3.65,-1.4095,3.9126960334,0.0,0.2205,0.2205,3.65,-1.63,3.9974241706
2019-05-22 19:30:00,4.25,0.921,4.3486481808,0.0,0.121,0.121,4.25,0.8,4.3246387132,3.84,-1.419,4.0937954272,0.0,0.121,0.121,3.84,-1.54,4.1372938015
2019-05-22 20:00:00,4.25,0.9135000000000001,4.3470659358,0.0,0.1535,0.1535,4.25,0.76,4.31741821,3.8,-1.3865,4.0450441592,0.0,0.1535,0.1535,3.8,-1.54,4.1001951173
2019-05-22 20:30:00,4.25,0.9480000000000001,4.3544464631,0.0,0.23800000000000002,0.23800000000000002,4.25,0.71,4.3088977709,3.7199999999999998,-1.4020000000000001,3.9754250087000003,0.0,0.23800000000000002,0.23800000000000002,3.7199999999999998,-1.6400000000000001,4.0654643031
2019-05-22 21:00:00,4.33,0.961,4.435360301,0.0,0.161,0.161,4.33,0.8,4.4032828662,3.7800000000000002,-1.439,4.0446410224,0.0,0.161,0.161,3.7800000000000002,-1.6,4.1046802555
2019-05-22 21:30:00,4.33,0.9305,4.4288520239,0.0,0.1305,0.1305,4.33,0.8,4.4032828662,3.7800000000000002,-1.4695,4.055592466,0.0,0.1305,0.1305,3.7800000000000002,-1.6,4.1046802555
2019-05-22 22:00:00,4.22,0.9485,4.3252805978,0.0,0.20850000000000002,0.20850000000000002,4.22,0.74,4.2843902717,3.67,-1.4415,3.9429458847000003,0.0,0.20850000000000002,0.20850000000000002,3.67,-1.65,4.0238538741
2019-05-22 22:30:00,4.14,0.9545,4.2486080368,0.0,0.14450000000000002,0.14450000000000002,4.14,0.81,4.2184949923,3.58,-1.5055,3.8836748383,0.0,0.14450000000000002,0.14450000000000002,3.58,-1.65,3.9419411462
2019-05-22 23:00:00,3.91,0.9440000000000001,4.0223421038,0.0,0.184,0.184,3.91,0.76,3.9831771239,3.39,-1.466,3.6934070991,0.0,0.184,0.184,3.39,-1.65,3.7702254574
2019-05-22 23:30:00,3.75,0.9285,3.8632385702,0.0,0.1685,0.1685,3.75,0.76,3.8262383616,3.22,-1.4815,3.5444664267,0.0,0.1685,0.1685,3.22,-1.65,3.6181348786000003
2019-05-23 00:00:00,3.46,0.935,3.5841072808,0.0,0.225,0.225,3.46,0.71,3.5320956951999998,2.95,-1.5150000000000001,3.3162818035,0.0,0.225,0.225,2.95,-1.74,3.4249233568
2019-05-23 00:30:00,3.36,1.256,3.5870790345,0.0,0.276,0.276,3.36,0.98,3.5,2.81,-1.854,3.3665139239,0.0,0.276,0.276,2.81,-2.13,3.5260459441
2019-05-23 01:00:00,3.36,1.442,3.6563593915,0.0,0.202,0.202,3.36,1.24,3.5815080623,2.81,-2.038,3.4712453097,0.0,0.202,0.202,2.81,-2.24,3.5935636908
2019-05-23 01:30:00,3.41,1.413,3.6911609285,0.0,0.17300000000000001,0.17300000000000001,3.41,1.24,3.6284569723,2.81,-1.9969999999999999,3.4473336073,0.0,0.17300000000000001,0.17300000000000001,2.81,-2.17,3.5503520952
2019-05-23 02:00:00,3.41,1.7505000000000002,3.8330601678000003,0.0,0.18050000000000002,0.18050000000000002,3.41,1.57,3.754064464,2.75,-2.3395,3.6105069242,0.0,0.18050000000000002,0.18050000000000002,2.75,-2.52,3.73
2019-05-23 02:30:00,3.33,1.909,3.8383826021000003,0.0,0.209,0.209,3.33,1.7000000000000002,3.7388367175,2.66,-2.521,3.6648384685,0.0,0.209,0.209,2.66,-2.73,3.8116269492
2019-05-23 03:00:00,3.2800000000000002,1.916,3.7986123782,0.0,0.216,0.216,3.2800000000000002,1.7000000000000002,3.6943741013,2.61,-2.5140000000000002,3.6238509903000002,0.0,0.216,0.216,2.61,-2.73,3.7769034936
2019-05-23 03:30:00,3.24,1.899,3.7555027626,0.0,0.199,0.199,3.24,1.7000000000000002,3.6589069406,2.5700000000000003,-2.531,3.6070571107,0.0,0.199,0.199,2.5700000000000003,-2.73,3.749373281
2019-05-23 04:00:00,3.2,1.916,3.7297528068,0.0,0.216,0.216,3.2,1.7000000000000002,3.6235341864,2.5700000000000003,-2.544,3.6161908135000003,0.0,0.216,0.216,2.5700000000000003,-2.76,3.7712729946
2019-05-23 04:30:00,3.2800000000000002,1.8915000000000002,3.7863138076,0.0,0.1915,0.1915,3.2800000000000002,1.7000000000000002,3.6943741013,2.61,-2.5685000000000002,3.6618700482,0.0,0.1915,0.1915,2.61,-2.76,3.7986444951
2019-05-23 05:00:00,3.2800000000000002,1.8845,3.7828217312,0.0,0.1845,0.1845,3.2800000000000002,1.7000000000000002,3.6943741013,2.61,-2.5755,3.6667833656,0.0,0.1845,0.1845,2.61,-2.76,3.7986444951
2019-05-23 05:30:00,3.2800000000000002,1.8785,3.7798362729,0.0,0.17850000000000002,0.17850000000000002,3.2800000000000002,1.7000000000000002,3.6943741013,2.61,-2.5815,3.6710001703,0.0,0.17850000000000002,0.17850000000000002,2.61,-2.76,3.7986444951
2019-05-23 06:00:00,3.45,1.901,3.9390736221,0.0,0.201,0.201,3.45,1.7000000000000002,3.8461019227,2.7800000000000002,-2.559,3.7784760155,0.0,0.201,0.201,2.7800000000000002,-2.76,3.917397095
2019-05-23 06:30:00,3.59,1.924,4.073067149,0.0,0.224,0.224,3.59,1.7000000000000002,3.9721656562,2.89,-2.536,3.8449182046,0.0,0.224,0.224,2.89,-2.76,3.9962107052
2019-05-23 07:00:00,3.71,1.913,4.174166863,0.0,0.213,0.213,3.71,1.7000000000000002,4.0809435184,3.0,-2.467,3.8840814873,0.0,0.213,0.213,3.0,-2.68,4.0227353878
2019-05-23 07:30:00,3.87,1.9380000000000002,4.328134009,0.0,0.23800000000000002,0.23800000000000002,3.87,1.7000000000000002,4.2269255967,3.15,-2.442,3.9857074654,0.0,0.23800000000000002,0.23800000000000002,3.15,-2.68,4.1358070555
2019-05-23 08:00:00,3.87,1.8775,4.3013842249,0.0,0.2575,0.2575,3.87,1.62,4.1953903275,3.15,-2.4225,3.9737899101,0.0,0.2575,0.2575,3.15,-2.68,4.1358070555
2019-05-23 08:30:00,4.06,1.9055,4.4849225467,0.0,0.1655,0.1655,4.06,1.74,4.4171484014,3.33,-2.4045,4.1073738873,0.0,0.1655,0.1655,3.33,-2.5700000000000003,4.2063998859
2019-05-23 09:00:00,4.06,1.8615,4.4664059657,0.0,0.12150000000000001,0.12150000000000001,4.06,1.74,4.4171484014,3.33,-2.3285,4.0633498803,0.0,0.12150000000000001,0.12150000000000001,3.33,-2.45,4.1341746456
2019-05-23 09:30:00,4.06,1.8255,4.4515222396,0.0,0.1355,0.1355,4.06,1.69,4.3976925768,3.29,-2.2345,3.9770705614,0.0,0.1355,0.1355,3.29,-2.37,4.0547503006
2019-05-23 10:00:00,4.12,1.4455,4.3662192169,0.0,0.1155,0.1155,4.12,1.33,4.3293533004,3.42,-1.8445,3.8856891602,0.0,0.1155,0.1155,3.42,-1.96,3.9418269876
2019-05-23 10:30:00,4.12,1.3655,4.3403905642,0.0,0.1255,0.1255,4.12,1.24,4.302557379,3.42,-1.7645,3.8483581238999998,0.0,0.1255,0.1255,3.42,-1.8900000000000001,3.9074928023
2019-05-23 11:00:00,4.17,1.3795,4.3922568516,0.0,0.0495,0.0495,4.17,1.33,4.376962417,3.49,-1.8005,3.927072733,0.0,0.0495,0.0495,3.49,-1.85,3.9500126582
2019-05-23 11:30:00,4.17,1.166,4.3299487295,0.0,0.036000000000000004,0.036000000000000004,4.17,1.13,4.3203935006,3.5700000000000003,-1.564,3.8975628282,0.0,0.036000000000000004,0.036000000000000004,3.5700000000000003,-1.6,3.9121477477
2019-05-23 12:00:00,4.06,0.983,4.1773064288,0.0,0.133,0.133,4.06,0.85,4.1480236258,3.5700000000000003,-1.357,3.8192079022,0.0,0.133,0.133,3.5700000000000003,-1.49,3.8684622268
2019-05-23 12:30:00,4.16,0.987,4.2754846509,0.0,-0.003,0.003,4.16,0.99,4.2761782002,3.63,-1.393,3.8881035223,0.0,-0.003,0.003,3.63,-1.3900000000000001,3.8870297143
2019-05-23 13:00:00,4.06,0.973,4.1749645507,0.0,0.023,0.023,4.06,0.9500000000000001,4.1696642551,3.55,-1.367,3.8041016022000003,0.0,0.023,0.023,3.55,-1.3900000000000001,3.8124270485
2019-05-23 13:30:00,4.0,0.978,4.1178251541,0.0,0.078,0.078,4.0,0.9,4.1,3.49,-1.392,3.7573613082,0.0,0.078,0.078,3.49,-1.47,3.7869512804000003
2019-05-23 14:00:00,4.0,0.982,4.1187770029,0.0,0.012,0.012,4.0,0.97,4.1159324581,3.56,-1.408,3.8283239152,0.0,0.012,0.012,3.56,-1.42,3.8327535793000003
2019-05-23 14:30:00,3.87,0.9825,3.9927692458,0.0,0.0125,0.0125,3.87,0.97,3.989711769,3.6,-1.4075,3.8653662504,0.0,0.0125,0.0125,3.6,-1.42,3.8699354
2019-05-23 15:00:00,4.0,0.986,4.1197325156,0.0,-0.024,0.024,4.0,1.01,4.1255423885999996,3.65,-1.344,3.8895804401,0.0,-0.024,0.024,3.65,-1.32,3.8813528569
2019-05-23 15:30:00,4.0,0.799,4.0790196126,0.0,0.019,0.019,4.0,0.78,4.0753404766,3.61,-1.161,3.7920998141,0.0,0.019,0.019,3.61,-1.18,3.7979599787
2019-05-23 16:00:00,4.0,0.481,4.0288163274,0.0,0.031,0.031,4.0,0.45,4.0252329125,3.71,-0.8290000000000001,3.801491944,0.0,0.031,0.031,3.71,-0.86,3.8083723557
2019-05-23 16:30:00,4.04,0.5115000000000001,4.0722514964,0.0,0.061500000000000006,0.061500000000000006,4.04,0.45,4.0649846248,3.81,-0.7985,3.8927756486,0.0,0.061500000000000006,0.061500000000000006,3.81,-0.86,3.9058545799999997
2019-05-23 17:00:00,3.9699999999999998,0.42250000000000004,3.9924185965000003,0.0,0.07250000000000001,0.07250000000000001,3.9699999999999998,0.35000000000000003,3.985398349,3.85,-0.8575,3.9443385060000002,0.0,0.07250000000000001,0.07250000000000001,3.85,-0.93,3.9607322555
2019-05-23 17:30:00,4.14,0.425,4.1617574413,0.0,0.075,0.075,4.14,0.35000000000000003,4.1547683449,4.01,-0.855,4.1001371928,0.0,0.075,0.075,4.01,-0.93,4.1164304926
2019-05-23 18:00:00,3.96,0.366,3.9768776697,0.0,0.166,0.166,3.96,0.2,3.9650472885,4.06,-0.864,4.1509150798,0.0,0.166,0.166,4.06,-1.03,4.1886155231
2019-05-23 18:30:00,4.17,0.371,4.1864711871,0.0,0.121,0.121,4.17,0.25,4.177487283,4.2,-0.869,4.288958032,0.0,0.121,0.121,4.2,-0.99,4.3151013893
2019-05-23 19:00:00,4.17,0.3705,4.1864269072999996,0.0,0.1705,0.1705,4.17,0.2,4.1747934081,4.06,-0.8795000000000001,4.1541690204,0.0,0.1705,0.1705,4.06,-1.05,4.1935784242
2019-05-23 19:30:00,4.36,0.35850000000000004,4.3747139621,0.0,0.0785,0.0785,4.36,0.28,4.3689815747,4.0,-0.8815000000000001,4.0959787902,0.0,0.0785,0.0785,4.0,-0.96,4.1135872423
2019-05-23 20:00:00,4.25,0.3795,4.2669099182,0.0,0.0995,0.0995,4.25,0.28,4.2592135424,4.15,-0.8605,4.2382732628,0.0,0.0995,0.0995,4.15,-0.96,4.2595891821
2019-05-23 20:30:00,3.76,0.356,3.7768155899,0.0,0.266,0.266,3.76,0.09,3.7610769734,4.31,-0.864,4.3957474905,0.0,0.266,0.266,4.31,-1.13,4.4556705444
2019-05-23 21:00:00,3.76,0.3695,3.7781119953999998,0.0,0.1495,0.1495,3.76,0.22,3.7664306711,4.45,-0.8305,4.5268344624,0.0,0.1495,0.1495,4.45,-0.98,4.5566325285
2019-05-23 21:30:00,3.8,0.4,3.8209946349,0.0,0.18,0.18,3.8,0.22,3.8063630936,4.22,-0.84,4.3027897927,0.0,0.18,0.18,4.22,-1.02,4.341520471
2019-05-23 22:00:00,3.88,0.35100000000000003,3.8958440677,0.0,0.081,0.081,3.88,0.27,3.8893829845,4.17,-0.879,4.2616359535,0.0,0.081,0.081,4.17,-0.96,4.2790770033
2019-05-23 22:30:00,2.87,0.7825000000000001,2.9747615451,0.0,0.3825,0.3825,2.87,0.4,2.8977404991,3.36,-1.3175,3.6090727687,0.0,0.3825,0.3825,3.36,-1.7000000000000002,3.7655809645
2019-05-23 23:00:00,2.9699999999999998,0.8485,3.0888270023,0.0,0.34850000000000003,0.34850000000000003,2.9699999999999998,0.5,3.0117934856,3.47,-1.3915,3.7386056559,0.0,0.34850000000000003,0.34850000000000003,3.47,-1.74,3.8818165851
2019-05-23 23:30:00,3.24,1.1065,3.4237322106,0.0,0.2565,0.2565,3.24,0.85,3.3496417719,3.29,-1.6335000000000002,3.6732032683,0.0,0.2565,0.2565,3.29,-1.8900000000000001,3.7942324652
2019-05-24 00:00:00,3.37,1.27,3.6013608539,0.0,0.21,0.21,3.37,1.06,3.5327751131,3.18,-1.83,3.6689644316,0.0,0.21,0.21,3.18,-2.04,3.7780947579
2019-05-24 00:30:00,3.43,1.2885,3.6640322392,0.0,0.17850000000000002,0.17850000000000002,3.43,1.11,3.6051352263,3.0,-1.8615,3.5306064989,0.0,0.17850000000000002,0.17850000000000002,3.0,-2.04,3.6278919499
2019-05-24 01:00:00,3.24,1.4075,3.5325141543000003,0.0,0.2975,0.2975,3.24,1.11,3.4248649608,2.88,-1.9725000000000001,3.490724316,0.0,0.2975,0.2975,2.88,-2.27,3.6670560399000003
2019-05-24 01:30:00,3.24,1.4115,3.5341098242999998,0.0,0.18150000000000002,0.18150000000000002,3.24,1.23,3.4656168282,3.07,-1.9985,3.6631819843,0.0,0.18150000000000002,0.18150000000000002,3.07,-2.18,3.7652755543
2019-05-24 02:00:00,3.24,1.4195,3.5373125745,0.0,0.1895,0.1895,3.24,1.23,3.4656168282,2.95,-1.9905,3.5587343607,0.0,0.1895,0.1895,2.95,-2.18,3.6680921472
2019-05-24 02:30:00,3.29,1.6,3.6584286244,0.0,0.22,0.22,3.29,1.38,3.5677023418,2.84,-2.19,3.5863212348999998,0.0,0.22,0.22,2.84,-2.41,3.7247416018
2019-05-24 03:00:00,3.4,1.837,3.8645270086,0.0,0.157,0.157,3.4,1.6800000000000002,3.7924134796,2.84,-2.443,3.7461779189,0.0,0.157,0.157,2.84,-2.6,3.8504025764
2019-05-24 03:30:00,3.36,1.509,3.6832975715,0.0,0.169,0.169,3.36,1.34,3.6173470942,2.73,-2.1310000000000002,3.4632442882,0.0,0.169,0.169,2.73,-2.3,3.569719877
2019-05-24 04:00:00,3.24,1.3315000000000001,3.502926241,0.0,0.18150000000000002,0.18150000000000002,3.24,1.15,3.4380372307,2.83,-1.9585,3.4416016983,0.0,0.18150000000000002,0.18150000000000002,2.83,-2.14,3.5480276211
2019-05-24 04:30:00,3.04,1.3385,3.3216234359,0.0,0.2285,0.2285,3.04,1.11,3.2363096266999998,2.95,-1.9115000000000002,3.5151575,0.0,0.2285,0.2285,2.95,-2.14,3.6444615515
2019-05-24 05:00:00,3.14,1.32,3.4061708706,0.0,0.13,0.13,3.14,1.19,3.3579309105,3.03,-1.96,3.6086701152,0.0,0.13,0.13,3.03,-2.09,3.6808966299
2019-05-24 05:30:00,3.27,1.3255,3.5284345325,0.0,0.1355,0.1355,3.27,1.19,3.4797988448,2.94,-1.9545,3.5303923649,0.0,0.1355,0.1355,2.94,-2.09,3.6071734086
2019-05-24 06:00:00,3.27,1.3485,3.5371389922,0.0,0.2285,0.2285,3.27,1.12,3.4564866556,2.86,-1.9815,3.4793594597,0.0,0.2285,0.2285,2.86,-2.21,3.6143740814000003
2019-05-24 06:30:00,3.46,1.301,3.6965120046,0.0,0.181,0.181,3.46,1.12,3.6367567969,3.0,-1.929,3.566656838,0.0,0.181,0.181,3.0,-2.11,3.6677104575
2019-05-24 07:00:00,3.7199999999999998,1.3865,3.96998517,0.0,0.20650000000000002,0.20650000000000002,3.7199999999999998,1.18,3.9026657556,3.18,-1.9035000000000002,3.706172183,0.0,0.20650000000000002,0.20650000000000002,3.18,-2.11,3.8163464203
2019-05-24 07:30:00,3.94,0.8625,4.0332996727,0.0,0.1625,0.1625,3.94,0.7000000000000001,4.0016996389,3.37,-1.3975,3.6482744209,0.0,0.1625,0.1625,3.37,-1.56,3.713556247
2019-05-24 08:00:00,3.86,0.8115,3.9443798308,0.0,0.2315,0.2315,3.86,0.58,3.90333191,3.32,-1.3885,3.5986570064,0.0,0.2315,0.2315,3.32,-1.62,3.6941575494
2019-05-24 08:30:00,4.07,0.8995000000000001,4.1682130764,0.0,0.1695,0.1695,4.07,0.73,4.1349486091,3.52,-1.4505,3.8071446321,0.0,0.1695,0.1695,3.52,-1.62,3.8748935469
2019-05-24 09:00:00,3.94,0.908,4.043273921,0.0,0.248,0.248,3.94,0.66,3.9948967446,3.4,-1.452,3.6970669456,0.0,0.248,0.248,3.4,-1.7000000000000002,3.8013155617
2019-05-24 09:30:00,4.04,0.9405,4.1480284775,0.0,0.1405,0.1405,4.04,0.8,4.118446309,3.49,-1.4495,3.7790409167,0.0,0.1405,0.1405,3.49,-1.5899999999999999,3.8351271165
2019-05-24 10:00:00,3.93,0.933,4.0392312387,0.0,0.213,0.213,3.93,0.72,3.9954098663,3.38,-1.447,3.6767117102,0.0,0.213,0.213,3.38,-1.6600000000000001,3.7656340768
2019-05-24 10:30:00,3.93,0.8665,4.0243909166,0.0,0.20650000000000002,0.20650000000000002,3.93,0.66,3.9850345042,3.38,-1.3435000000000001,3.637223151,0.0,0.20650000000000002,0.20650000000000002,3.38,-1.55,3.7184539798
2019-05-24 11:00:00,3.86,0.8965000000000001,3.9627404974,0.0,0.23650000000000002,0.23650000000000002,3.86,0.66,3.9160183861,3.31,-1.3135,3.5610928449,0.0,0.23650000000000002,0.23650000000000002,3.31,-1.55,3.65494186
2019-05-24 11:30:00,3.94,0.881,4.0372962487,0.0,0.161,0.161,3.94,0.72,4.0052465592,3.44,-1.389,3.7098411017,0.0,0.161,0.161,3.44,-1.55,3.7730756684999998
2019-05-24 12:00:00,3.94,0.904,4.0423775182,0.0,0.184,0.184,3.94,0.72,4.0052465592,3.55,-1.366,3.8037423677,0.0,0.184,0.184,3.55,-1.55,3.8736287896
2019-05-24 12:30:00,3.99,0.8555,4.0806837969,0.0,0.1355,0.1355,3.99,0.72,4.0544420085,3.59,-1.2945,3.8162586718,0.0,0.1355,0.1355,3.59,-1.43,3.864324003
2019-05-24 13:00:00,3.89,0.8545,3.9827465711,0.0,0.23450000000000001,0.23450000000000001,3.89,0.62,3.9390988817,3.5,-1.2455,3.7150060902,0.0,0.23450000000000001,0.23450000000000001,3.5,-1.48,3.8000526312
2019-05-24 13:30:00,3.85,0.8435,3.9413185928,0.0,0.2235,0.2235,3.85,0.62,3.8996025438,3.43,-1.2965,3.6668531809,0.0,0.2235,0.2235,3.43,-1.52,3.7517062785
2019-05-24 14:00:00,3.22,0.9285,3.3511956448,0.0,0.40850000000000003,0.40850000000000003,3.22,0.52,3.2617173391,2.84,-1.3215,3.1324051861,0.0,0.40850000000000003,0.40850000000000003,2.84,-1.73,3.3254323027
2019-05-24 14:30:00,3.81,0.9995,3.9389212038,0.0,0.2295,0.2295,3.81,0.77,3.8870297143,3.4,-1.3705,3.6658246344,0.0,0.2295,0.2295,3.4,-1.6,3.7576588456
2019-05-24 15:00:00,3.71,0.998,3.8418880775,0.0,0.318,0.318,3.71,0.68,3.7718032823,3.34,-1.392,3.6184615515000003,0.0,0.318,0.318,3.34,-1.71,3.7522926325
2019-05-24 15:30:00,3.71,0.9725,3.835343042,0.0,0.2325,0.2325,3.71,0.74,3.7830807552,3.5300000000000002,-1.4075,3.8002573926,0.0,0.2325,0.2325,3.5300000000000002,-1.6400000000000001,3.8923643201
2019-05-24 16:00:00,3.84,0.98,3.9630796106,0.0,0.28,0.28,3.84,0.7000000000000001,3.9032806714,3.64,-1.42,3.907172891,0.0,0.28,0.28,3.64,-1.7000000000000002,4.0174121023
2019-05-24 16:30:00,3.84,0.963,3.9589100773,0.0,0.263,0.263,3.84,0.7000000000000001,3.9032806714,3.8,-1.367,4.0384017878,0.0,0.263,0.263,3.8,-1.63,4.1348397792
2019-05-24 17:00:00,3.88,0.8825000000000001,3.9790961599,0.0,0.1825,0.1825,3.88,0.7000000000000001,3.9426387103,3.86,-1.3775,4.0984272898,0.0,0.1825,0.1825,3.86,-1.56,4.1633159861
2019-05-24 17:30:00,3.88,0.916,3.9866597547,0.0,0.276,0.276,3.88,0.64,3.9324292746,3.75,-1.3940000000000001,4.0007169358,0.0,0.276,0.276,3.75,-1.67,4.1050456758
2019-05-24 18:00:00,4.06,0.9505,4.1697782015,0.0,0.2205,0.2205,4.06,0.73,4.1251060592,3.71,-1.4495,3.9831081143000002,0.0,0.2205,0.2205,3.71,-1.67,4.0685378209
2019-05-24 18:30:00,4.0,0.8905000000000001,4.0979251152,0.0,0.3405,0.3405,4.0,0.55,4.0376354466,3.61,-1.3995,3.8717825675,0.0,0.3405,0.3405,3.61,-1.74,4.0074555518
2019-05-24 19:00:00,4.04,0.8875000000000001,4.1363336725,0.0,0.1675,0.1675,4.04,0.72,4.1036569057,3.77,-1.4125,4.0259230308,0.0,0.1675,0.1675,3.77,-1.58,4.0877010654
2019-05-24 19:30:00,3.87,0.8585,3.9640789914,0.0,0.2185,0.2185,3.87,0.64,3.9225629377,3.77,-1.4015,4.0220768578,0.0,0.2185,0.2185,3.77,-1.62,4.1033279177
2019-05-24 20:00:00,3.9699999999999998,0.844,4.0587234446,0.0,0.20400000000000001,0.20400000000000001,3.9699999999999998,0.64,4.0212560227,3.68,-1.416,3.943026249,0.0,0.20400000000000001,0.20400000000000001,3.68,-1.62,4.0207959411
2019-05-24 20:30:00,4.02,0.719,4.0837924776,0.0,0.189,0.189,4.02,0.53,4.0547872941,3.63,-1.311,3.8594845511,0.0,0.189,0.189,3.63,-1.5,3.927709256
2019-05-24 21:00:00,4.06,0.799,4.137873971,0.0,0.189,0.189,4.06,0.61,4.105569388,3.59,-1.311,3.8218870993,0.0,0.189,0.189,3.59,-1.5,3.8907711318000002
2019-05-24 21:30:00,4.06,0.8005,4.1381638742,0.0,0.2605,0.2605,4.06,0.54,4.0957538989,3.52,-1.3094999999999999,3.75568772,0.0,0.2605,0.2605,3.52,-1.57,3.8542573863
2019-05-24 22:00:00,4.19,0.7825000000000001,4.2624413486,0.0,0.14250000000000002,0.14250000000000002,4.19,0.64,4.2385964658,3.62,-1.2875,3.8421421434000003,0.0,0.14250000000000002,0.14250000000000002,3.62,-1.43,3.892210169
2019-05-24 22:30:00,4.01,0.54,4.0461957442,0.0,0.24,0.24,4.01,0.30000000000000004,4.0212062867,3.52,-1.04,3.670422319,0.0,0.24,0.24,3.52,-1.28,3.7455039714
2019-05-24 23:00:00,3.7800000000000002,0.40750000000000003,3.8019016623,0.0,0.23750000000000002,0.23750000000000002,3.7800000000000002,0.17,3.7838208203,3.34,-0.9325,3.4677307061000002,0.0,0.23750000000000002,0.23750000000000002,3.34,-1.17,3.5389970331000002
2019-05-24 23:30:00,3.67,0.79,3.754064464,0.0,0.21,0.21,3.67,0.58,3.7155484117,3.17,-1.32,3.43384624,0.0,0.21,0.21,3.17,-1.53,3.5199147717
2019-05-25 00:00:00,3.47,1.203,3.6726160976,0.0,0.263,0.263,3.47,0.9400000000000001,3.5950660634,3.01,-1.7269999999999999,3.4702491265,0.0,0.263,0.263,3.01,-1.99,3.6083514241
2019-05-25 00:30:00,3.33,1.341,3.5898720033,0.0,0.281,0.281,3.33,1.06,3.494638751,2.93,-1.889,3.4861470135,0.0,0.281,0.281,2.93,-2.17,3.6460663735
2019-05-25 01:00:00,3.3,1.305,3.548665242,0.0,0.245,0.245,3.3,1.06,3.4660640502,2.84,-1.835,3.3812460721,0.0,0.245,0.245,2.84,-2.08,3.5202272654
2019-05-25 01:30:00,3.2,1.2765,3.4452071418,0.0,0.24650000000000002,0.24650000000000002,3.2,1.03,3.3616811270999998,2.81,-1.8335,3.3552678358,0.0,0.24650000000000002,0.24650000000000002,2.81,-2.08,3.4960692213
2019-05-25 02:00:00,3.2,1.304,3.4554907032,0.0,0.274,0.274,3.2,1.03,3.3616811270999998,2.66,-1.866,3.2492392956,0.0,0.274,0.274,2.66,-2.14,3.4139712945
2019-05-25 02:30:00,3.33,1.295,3.5729434643999998,0.0,0.17500000000000002,0.17500000000000002,3.33,1.12,3.5133032889,2.7199999999999998,-1.895,3.3150301658,0.0,0.17500000000000002,0.17500000000000002,2.7199999999999998,-2.07,3.4180842588
2019-05-25 03:00:00,3.22,1.2845,3.4667477915,0.0,0.2545,0.2545,3.22,1.03,3.3807247744,2.61,-1.9055,3.2315677697,0.0,0.2545,0.2545,2.61,-2.16,3.3878754404
2019-05-25 03:30:00,3.19,1.3054999999999999,3.4468000015,0.0,0.1855,0.1855,3.19,1.12,3.3809022464,2.67,-1.8945,3.2738402909,0.0,0.1855,0.1855,2.67,-2.08,3.3845679192
2019-05-25 04:00:00,3.1,1.3005,3.3617406578,0.0,0.2205,0.2205,3.1,1.08,3.2827427557,2.63,-1.9095,3.2500908064000003,0.0,0.2205,0.2205,2.63,-2.13,3.384346318
2019-05-25 04:30:00,3.1,1.307,3.3642605428,0.0,0.277,0.277,3.1,1.03,3.2666343535999998,2.5,-1.853,3.1118497714,0.0,0.277,0.277,2.5,-2.13,3.2843416387
2019-05-25 05:00:00,3.1,1.393,3.3985951509,0.0,0.253,0.253,3.1,1.1400000000000001,3.3029683619,2.58,-2.037,3.2872129532,0.0,0.253,0.253,2.58,-2.29,3.4497101328
2019-05-25 05:30:00,3.06,1.889,3.5960980242,0.0,0.209,0.209,3.06,1.6800000000000002,3.4908451699,2.7199999999999998,-2.521,3.7086171277,0.0,0.209,0.209,2.7199999999999998,-2.73,3.8537384447000003
2019-05-25 06:00:00,3.09,1.9315,3.6440077182,0.0,0.3015,0.3015,3.09,1.63,3.4935655139,2.67,-2.5285,3.6772560762,0.0,0.3015,0.3015,2.67,-2.83,3.8907325788
2019-05-25 06:30:00,3.24,1.771,3.6924302295,0.0,0.221,0.221,3.24,1.55,3.5916709203,2.76,-2.3689999999999998,3.6372738418,0.0,0.221,0.221,2.76,-2.59,3.7849306467
2019-05-25 07:00:00,3.29,1.685,3.6963935126000003,0.0,0.23500000000000001,0.23500000000000001,3.29,1.45,3.5953581185,2.8200000000000003,-2.295,3.6358527198,0.0,0.23500000000000001,0.23500000000000001,2.8200000000000003,-2.5300000000000002,3.7885749300000002
2019-05-25 07:30:00,3.36,1.8290000000000002,3.8255510714,0.0,0.299,0.299,3.36,1.53,3.6919507039,2.8200000000000003,-2.391,3.697199075,0.0,0.299,0.299,2.8200000000000003,-2.69,3.897242615
2019-05-25 08:00:00,3.45,1.3995,3.7230498587,0.0,0.28950000000000004,0.28950000000000004,3.45,1.11,3.6241688702,2.88,-1.9905,3.5009270558,0.0,0.28950000000000004,0.28950000000000004,2.88,-2.2800000000000002,3.6732546876
2019-05-25 08:30:00,3.77,1.282,3.9820125565,0.0,0.17200000000000001,0.17200000000000001,3.77,1.11,3.9300127226,3.13,-1.858,3.6399263728999998,0.0,0.17200000000000001,0.17200000000000001,3.13,-2.03,3.7306567786000002
2019-05-25 09:00:00,3.87,1.259,4.0696413847,0.0,0.229,0.229,3.87,1.03,4.0047222126,3.21,-1.8010000000000002,3.6807201741,0.0,0.229,0.229,3.21,-2.03,3.798025803
2019-05-25 09:30:00,4.02,0.87,4.1130645509,0.0,0.14,0.14,4.02,0.73,4.0857435064,3.44,-1.34,3.6917746410000003,0.0,0.14,0.14,3.44,-1.48,3.7448631484
2019-05-25 10:00:00,4.02,0.882,4.1156195159,0.0,0.152,0.152,4.02,0.73,4.0857435064,3.49,-1.288,3.7200865581,0.0,0.152,0.152,3.49,-1.44,3.7754072628
2019-05-25 10:30:00,4.02,0.846,4.1080550142,0.0,0.196,0.196,4.02,0.65,4.0722107017999996,3.49,-1.244,3.7050824552,0.0,0.196,0.196,3.49,-1.44,3.7754072628
2019-05-25 11:00:00,4.02,0.837,4.1062110272,0.0,0.127,0.127,4.02,0.71,4.0822175346,3.62,-1.2730000000000001,3.8373075196,0.0,0.127,0.127,3.62,-1.4,3.8812884459
2019-05-25 11:30:00,3.81,0.7995,3.8929808951,0.0,0.20950000000000002,0.20950000000000002,3.81,0.59,3.8554117809,3.52,-1.2405,3.7321897393,0.0,0.20950000000000002,0.20950000000000002,3.52,-1.45,3.8069541631
2019-05-25 12:00:00,3.89,0.28500000000000003,3.9004262588,0.0,0.145,0.145,3.89,0.14,3.892518465,3.7,-0.725,3.7703613885,0.0,0.145,0.145,3.7,-0.87,3.8009077863
2019-05-25 12:30:00,3.7,0.3045,3.7125086195,0.0,0.1645,0.1645,3.7,0.14,3.7026477013,3.65,-0.7055,3.7175570271,0.0,0.1645,0.1645,3.65,-0.87,3.7522526567
2019-05-25 13:00:00,3.58,0.2625,3.5896108772,0.0,0.2025,0.2025,3.58,0.06,3.580502758,3.6,-0.6675,3.6613598908,0.0,0.2025,0.2025,3.6,-0.87,3.7036333512
2019-05-25 13:30:00,3.58,0.271,3.5902424709,0.0,0.151,0.151,3.58,0.12,3.5820106086,3.6,-0.719,3.6710980645999998,0.0,0.151,0.151,3.6,-0.87,3.7036333512
2019-05-25 14:00:00,3.58,0.253,3.5889286702,0.0,0.133,0.133,3.58,0.12,3.5820106086,3.6,-0.737,3.6746658351,0.0,0.133,0.133,3.6,-0.87,3.7036333512
2019-05-25 14:30:00,3.54,0.25,3.5488167042,0.0,0.17,0.17,3.54,0.08,3.5409038394,3.6,-0.7000000000000001,3.6674241642,0.0,0.17,0.17,3.6,-0.87,3.7036333512
2019-05-25 15:00:00,3.4,0.297,3.4129472601,0.0,0.217,0.217,3.4,0.08,3.4009410462,3.6,-0.653,3.6587441835,0.0,0.217,0.217,3.6,-0.87,3.7036333512
2019-05-25 15:30:00,3.35,0.2535,3.3595776892,0.0,0.17350000000000002,0.17350000000000002,3.35,0.08,3.3509550877,3.51,-0.6965,3.5784371239,0.0,0.17350000000000002,0.17350000000000002,3.51,-0.87,3.6162134892999998
2019-05-25 16:00:00,3.35,0.2565,3.3598053887,0.0,0.17650000000000002,0.17650000000000002,3.35,0.08,3.3509550877,3.65,-0.6935,3.7152984066,0.0,0.17650000000000002,0.17650000000000002,3.65,-0.87,3.7522526567
2019-05-25 16:30:00,3.47,0.27,3.4804884715,0.0,0.14,0.14,3.47,0.13,3.4724343046,3.77,-0.6900000000000001,3.8326231226000003,0.0,0.14,0.14,3.77,-0.8300000000000001,3.8602849636
2019-05-25 17:00:00,3.31,0.21250000000000002,3.3168141718,0.0,0.2325,0.2325,3.31,-0.02,3.3100604224,3.61,-0.7175,3.6806122113,0.0,0.2325,0.2325,3.61,-0.9500000000000001,3.7329077138
2019-05-25 17:30:00,3.59,0.20800000000000002,3.5960205784,0.0,0.128,0.128,3.59,0.08,3.5908912543,3.74,-0.712,3.8071700776,0.0,0.128,0.128,3.74,-0.84,3.8331710111
2019-05-25 18:00:00,3.59,0.1995,3.5955389373999997,0.0,0.1595,0.1595,3.59,0.04,3.5902228343,3.81,-0.7205,3.877527595,0.0,0.1595,0.1595,3.81,-0.88,3.9103068933
2019-05-25 18:30:00,3.49,0.189,3.4951138751,0.0,0.299,0.299,3.49,-0.11,3.491733094,3.7199999999999998,-0.731,3.79114244,0.0,0.299,0.299,3.7199999999999998,-1.03,3.8599611397
2019-05-25 19:00:00,3.58,0.171,3.5840816118000003,0.0,0.211,0.211,3.58,-0.04,3.5802234566999998,3.8,-0.739,3.8711911604,0.0,0.211,0.211,3.8,-0.9500000000000001,3.9169503443
2019-05-25 19:30:00,3.39,0.1695,3.3942348549,0.0,0.2595,0.2595,3.39,-0.09,3.3911944798,3.91,-0.7305,3.9776538625,0.0,0.2595,0.2595,3.91,-0.99,4.0333856746
2019-05-25 20:00:00,3.39,0.20850000000000002,3.3964057841,0.0,0.2185,0.2185,3.39,-0.01,3.3900147492,4.21,-0.7315,4.2730776087,0.0,0.2185,0.2185,4.21,-0.9500000000000001,4.3158544924
2019-05-25 20:30:00,3.35,0.218,3.3570856408,0.0,0.228,0.228,3.35,-0.01,3.3500149253,4.26,-0.722,4.3207503978,0.0,0.228,0.228,4.26,-0.9500000000000001,4.3646420243
2019-05-25 21:00:00,3.41,0.21250000000000002,3.4166147354,0.0,0.2225,0.2225,3.41,-0.01,3.4100146627,4.14,-0.7275,4.2034338641,0.0,0.2225,0.2225,4.14,-0.9500000000000001,4.247599322
2019-05-25 21:30:00,3.96,0.3635,3.9766483689000003,0.0,0.1835,0.1835,3.96,0.18,3.9640887982,3.7199999999999998,-0.8665,3.8195840415,0.0,0.1835,0.1835,3.7199999999999998,-1.05,3.8653460388000003
2019-05-25 22:00:00,3.96,0.4505,3.9855426544,0.0,0.2705,0.2705,3.96,0.18,3.9640887982,3.62,-0.9095000000000001,3.7325045546,0.0,0.2705,0.2705,3.62,-1.18,3.8074663492000003
2019-05-25 22:30:00,3.87,0.544,3.9080475944,0.0,0.17400000000000002,0.17400000000000002,3.87,0.37,3.8876471033,3.71,-1.066,3.8601108792,0.0,0.17400000000000002,0.17400000000000002,3.71,-1.24,3.9117387438
2019-05-25 23:00:00,3.56,0.8375,3.6571855641,0.0,0.20750000000000002,0.20750000000000002,3.56,0.63,3.6153146474,3.71,-1.3525,3.9488423937,0.0,0.20750000000000002,0.20750000000000002,3.71,-1.56,4.0246366296
2019-05-25 23:30:00,3.33,1.358,3.596256943,0.0,0.228,0.228,3.33,1.13,3.5165039457000002,3.56,-1.8719999999999999,4.0221864701,0.0,0.228,0.228,3.56,-2.1,4.1332311815
2019-05-26 00:00:00,3.18,1.412,3.4793884520000002,0.0,0.192,0.192,3.18,1.22,3.4059947152,3.56,-1.908,4.039067219,0.0,0.192,0.192,3.56,-2.1,4.1332311815
2019-05-26 00:30:00,2.65,1.37,2.9831862161,0.0,0.22,0.22,2.65,1.15,2.8887713651,3.84,-1.88,4.2755116653,0.0,0.22,0.22,3.84,-2.1,4.376711094
2019-05-26 01:00:00,2.05,1.3655,2.4631464126,0.0,0.2155,0.2155,2.05,1.15,2.3505318547,4.27,-1.9344999999999999,4.6877702855,0.0,0.2155,0.2155,4.27,-2.15,4.7807321615
2019-05-26 01:30:00,2.14,1.3635,2.5374657141,0.0,0.21350000000000002,0.21350000000000002,2.14,1.15,2.4294238,4.11,-1.9365,4.5433613383,0.0,0.21350000000000002,0.21350000000000002,4.11,-2.15,4.6383833391
2019-05-26 02:00:00,2.14,1.4135,2.5646797558000003,0.0,0.2635,0.2635,2.14,1.15,2.4294238,3.93,-1.9264999999999999,4.376791319,0.0,0.2635,0.2635,3.93,-2.19,4.4989998889
2019-05-26 02:30:00,2.37,1.3719999999999999,2.7384820613,0.0,0.162,0.162,2.37,1.21,2.661014844,3.77,-1.928,4.2343929907,0.0,0.162,0.162,3.77,-2.09,4.310568408
2019-05-26 03:00:00,2.45,1.376,2.8099601421,0.0,0.216,0.216,2.45,1.16,2.7107379069,3.5300000000000002,-1.9540000000000002,4.0347262609,0.0,0.216,0.216,3.5300000000000002,-2.17,4.1436457378
2019-05-26 03:30:00,2.73,1.362,3.0508923285,0.0,0.202,0.202,2.73,1.16,2.9662265591,3.27,-1.968,3.8165329816,0.0,0.202,0.202,3.27,-2.17,3.9245127086
2019-05-26 04:00:00,2.91,1.355,3.2100038941,0.0,0.255,0.255,2.91,1.1,3.1109644807,2.96,-1.915,3.5254538715,0.0,0.255,0.255,2.96,-2.17,3.6702179772
2019-05-26 04:30:00,2.66,1.3625,2.9886462236,0.0,0.2225,0.2225,2.66,1.1400000000000001,2.8939937802,3.25,-1.9475,3.7888330987,0.0,0.2225,0.2225,3.25,-2.17,3.9078638666
2019-05-26 05:00:00,2.39,1.335,2.7375764828999998,0.0,0.195,0.195,2.39,1.1400000000000001,2.6479614801,3.52,-1.925,4.0119851695,0.0,0.195,0.195,3.52,-2.12,4.1091118262
2019-05-26 05:30:00,2.73,1.3295,3.0365227234,0.0,0.1895,0.1895,2.73,1.1400000000000001,2.9584624385,3.06,-1.9304999999999999,3.618069962,0.0,0.1895,0.1895,3.06,-2.12,3.7226334765
2019-05-26 06:00:00,2.73,1.3435000000000001,3.0426784664,0.0,0.2535,0.2535,2.73,1.09,2.9395577899000003,2.9699999999999998,-1.9765000000000001,3.5675555006,0.0,0.2535,0.2535,2.9699999999999998,-2.23,3.7140005385
2019-05-26 06:30:00,2.45,1.324,2.7848655264,0.0,0.34400000000000003,0.34400000000000003,2.45,0.98,2.6387307555,3.08,-2.006,3.6756544995000002,0.0,0.34400000000000003,0.34400000000000003,3.08,-2.35,3.8741321609
2019-05-26 07:00:00,2.45,1.3085,2.7775298828,0.0,0.2785,0.2785,2.45,1.03,2.6577057775,3.2800000000000002,-1.9815,3.8320676207,0.0,0.2785,0.2785,3.2800000000000002,-2.26,3.9832147821
2019-05-26 07:30:00,2.73,1.2585,3.0061141445,0.0,0.3085,0.3085,2.73,0.9500000000000001,2.8905708779,3.15,-1.9515,3.7055164620000003,0.0,0.3085,0.3085,3.15,-2.26,3.876867292
