Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-26 08:00:00,2.83,1.215,3.0797930125,0.0,0.305,0.305,2.83,0.91,2.9727092021,3.2800000000000002,-1.875,3.7780980665,0.0,0.305,0.305,3.2800000000000002,-2.18,3.9383752995
2019-05-26 08:30:00,2.76,1.2885,3.0459534222,0.0,0.2785,0.2785,2.76,1.01,2.9389964274,3.67,-1.9415,4.1519058576,0.0,0.2785,0.2785,3.67,-2.22,4.289207386
2019-05-26 09:00:00,2.67,0.8265,2.7949959302,0.0,0.28650000000000003,0.28650000000000003,2.67,0.54,2.7240594707,4.03,-1.4335,4.2773615992,0.0,0.28650000000000003,0.28650000000000003,4.03,-1.72,4.3817005831
2019-05-26 09:30:00,2.67,0.803,2.7881371917,0.0,0.263,0.263,2.67,0.54,2.7240594707,4.43,-1.387,4.6420543943,0.0,0.263,0.263,4.43,-1.65,4.7273036712
2019-05-26 10:00:00,2.76,0.854,2.889102975,0.0,0.244,0.244,2.76,0.61,2.8266057383,4.74,-1.4060000000000001,4.9441314707,0.0,0.244,0.244,4.74,-1.65,5.0189739987
2019-05-26 10:30:00,3.18,0.8310000000000001,3.286785816,0.0,0.221,0.221,3.18,0.61,3.237977764,4.65,-1.359,4.8445207193,0.0,0.221,0.221,4.65,-1.58,4.9110996732
2019-05-26 11:00:00,3.18,0.837,3.2883079235,0.0,0.227,0.227,3.18,0.61,3.237977764,4.8100000000000005,-1.353,4.996669791,0.0,0.227,0.227,4.8100000000000005,-1.58,5.0628549258
2019-05-26 11:30:00,3.27,0.8765000000000001,3.3854323579,0.0,0.2665,0.2665,3.27,0.61,3.3264094757000002,4.67,-1.3135,4.8512042062,0.0,0.2665,0.2665,4.67,-1.58,4.9300405678
2019-05-26 12:00:00,3.41,0.8315,3.5099134249,0.0,0.2215,0.2215,3.41,0.61,3.4641304825,4.79,-1.2485,4.9500355807,0.0,0.2215,0.2215,4.79,-1.47,5.0104889981
2019-05-26 12:30:00,3.47,0.8220000000000001,3.5660319684,0.0,0.212,0.212,3.47,0.61,3.5232087647,4.79,-1.218,4.9424309808,0.0,0.212,0.212,4.79,-1.43,4.998899879
2019-05-26 13:00:00,3.77,0.775,3.8488342391,0.0,0.215,0.215,3.77,0.56,3.811364585,4.43,-1.215,4.5935960859,0.0,0.215,0.215,4.43,-1.43,4.6550832431
2019-05-26 13:30:00,3.93,0.804,4.01139826,0.0,0.244,0.244,3.93,0.56,3.9696977215,4.09,-1.246,4.2755837028,0.0,0.244,0.244,4.09,-1.49,4.3529530207
2019-05-26 14:00:00,4.04,0.8140000000000001,4.1211886635,0.0,0.254,0.254,4.04,0.56,4.0786272199999996,4.02,-1.236,4.2057218168,0.0,0.254,0.254,4.02,-1.49,4.2872485349
2019-05-26 14:30:00,4.04,1.299,4.2437013326,0.0,0.289,0.289,4.04,1.01,4.1643366819,3.76,-1.7109999999999999,4.1309951586,0.0,0.289,0.289,3.76,-2.0,4.2588261293
2019-05-26 15:00:00,3.98,1.419,4.2253947745,0.0,0.229,0.229,3.98,1.19,4.1540943658,3.83,-1.851,4.2538336827,0.0,0.229,0.229,3.83,-2.08,4.3583597832
2019-05-26 15:30:00,4.03,1.332,4.2444226934,0.0,0.222,0.222,4.03,1.11,4.1800717697,3.73,-1.778,4.1320919641,0.0,0.222,0.222,3.73,-2.0,4.2323634059
2019-05-26 16:00:00,4.03,1.3075,4.2367978769,0.0,0.1975,0.1975,4.03,1.11,4.1800717697,3.61,-1.8025,4.034985285,0.0,0.1975,0.1975,3.61,-2.0,4.1269964866
2019-05-26 16:30:00,4.03,1.3305,4.243952197,0.0,0.2205,0.2205,4.03,1.11,4.1800717697,3.52,-1.7795,3.9442388683000003,0.0,0.2205,0.2205,3.52,-2.0,4.0485058972
2019-05-26 17:00:00,4.03,1.304,4.2357190653,0.0,0.194,0.194,4.03,1.11,4.1800717697,3.5700000000000003,-1.806,4.0008169166,0.0,0.194,0.194,3.5700000000000003,-2.0,4.0920532743
2019-05-26 17:30:00,3.9,1.262,4.0991028287,0.0,0.222,0.222,3.9,1.04,4.036285421,3.5700000000000003,-1.778,3.9882557591000003,0.0,0.222,0.222,3.5700000000000003,-2.0,4.0920532743
2019-05-26 18:00:00,3.9699999999999998,1.2705,4.1683414268,0.0,0.2605,0.2605,3.9699999999999998,1.01,4.096461888,3.52,-1.8195000000000001,3.9624462457,0.0,0.2605,0.2605,3.52,-2.08,4.0886183485
2019-05-26 18:30:00,4.07,1.2435,4.2557246445,0.0,0.2335,0.2335,4.07,1.01,4.1934472693,3.59,-1.8465,4.0370363201,0.0,0.2335,0.2335,3.59,-2.08,4.1490360326
2019-05-26 19:00:00,4.0,1.2555,4.1924074528,0.0,0.24550000000000002,0.24550000000000002,4.0,1.01,4.1255423885999996,3.59,-1.8345,4.0315617631,0.0,0.24550000000000002,0.24550000000000002,3.59,-2.08,4.1490360326
2019-05-26 19:30:00,4.0,1.2615,4.1942081791,0.0,0.29150000000000004,0.29150000000000004,4.0,0.97,4.1159324581,3.43,-1.8285,3.886941246,0.0,0.29150000000000004,0.29150000000000004,3.43,-2.12,4.0322822322
2019-05-26 20:00:00,4.0,1.2355,4.1864615429,0.0,0.1955,0.1955,4.0,1.04,4.132989233,3.67,-1.8445,4.1074420568,0.0,0.1955,0.1955,3.67,-2.04,4.1988688953
2019-05-26 20:30:00,3.93,0.9765,4.0495002469,0.0,0.24650000000000002,0.24650000000000002,3.93,0.73,3.9972240368,3.5700000000000003,-1.5735000000000001,3.901384658,0.0,0.24650000000000002,0.24650000000000002,3.5700000000000003,-1.82,4.0071560988
2019-05-26 21:00:00,4.06,0.9105000000000001,4.1608424928,0.0,0.18050000000000002,0.18050000000000002,4.06,0.73,4.1251060592,3.68,-1.4195,3.9442845042,0.0,0.18050000000000002,0.18050000000000002,3.68,-1.6,4.0127795853
2019-05-26 21:30:00,4.06,0.8805000000000001,4.1543808504,0.0,0.2305,0.2305,4.06,0.65,4.1117028103,3.58,-1.4095,3.8474784275,0.0,0.2305,0.2305,3.58,-1.6400000000000001,3.937765864
2019-05-26 22:00:00,3.88,0.7415,3.9502180003,0.0,0.29150000000000004,0.29150000000000004,3.88,0.45,3.9060081925,3.54,-1.2685,3.7604111810000003,0.0,0.29150000000000004,0.29150000000000004,3.54,-1.56,3.8684880768000003
2019-05-26 22:30:00,4.01,0.7665000000000001,4.0825999375,0.0,0.20650000000000002,0.20650000000000002,4.01,0.56,4.0489134345,3.54,-1.2535,3.7553777773,0.0,0.20650000000000002,0.20650000000000002,3.54,-1.46,3.8292558024
2019-05-26 23:00:00,3.7199999999999998,0.8405,3.8137698213,0.0,0.2205,0.2205,3.7199999999999998,0.62,3.7713127688,3.6,-1.3795,3.8552587786,0.0,0.2205,0.2205,3.6,-1.6,3.9395431207
2019-05-26 23:30:00,3.42,0.8415,3.5220054301,0.0,0.2215,0.2215,3.42,0.62,3.4757445246,3.5300000000000002,-1.3785,3.7896124142,0.0,0.2215,0.2215,3.5300000000000002,-1.6,3.8756805854
2019-05-27 00:00:00,2.91,0.8385,3.0283959863,0.0,0.3385,0.3385,2.91,0.5,2.9526428839000003,3.15,-1.3815,3.4396282139,0.0,0.3385,0.3385,3.15,-1.72,3.5889970744
2019-05-27 00:30:00,2.18,1.2785,2.5272440029,0.0,0.5285000000000001,0.5285000000000001,2.18,0.75,2.3054066886,2.54,-1.7315,3.0740351738,0.0,0.5285000000000001,0.5285000000000001,2.54,-2.26,3.3998823509
2019-05-27 01:00:00,2.68,1.2355,2.9510778116000003,0.0,0.29550000000000004,0.29550000000000004,2.68,0.9400000000000001,2.8400704217,3.32,-1.7945,3.7739409442,0.0,0.29550000000000004,0.29550000000000004,3.32,-2.09,3.9230727753
2019-05-27 01:30:00,2.91,1.278,3.1782674526,0.0,0.338,0.338,2.91,0.9400000000000001,3.0580549374,2.9699999999999998,-1.782,3.4635854255,0.0,0.338,0.338,2.9699999999999998,-2.12,3.6490135652999998
2019-05-27 02:00:00,3.16,1.225,3.3891333701,0.0,0.28500000000000003,0.28500000000000003,3.16,0.9400000000000001,3.2968469786,2.63,-1.835,3.2068871199,0.0,0.28500000000000003,0.28500000000000003,2.63,-2.12,3.3780615743
2019-05-27 02:30:00,2.9699999999999998,1.2810000000000001,3.23448002,0.0,0.341,0.341,2.9699999999999998,0.9400000000000001,3.1152046482,2.49,-1.779,3.0602191098000002,0.0,0.341,0.341,2.49,-2.12,3.2702446392
2019-05-27 03:00:00,2.9699999999999998,1.3335,3.255629317,0.0,0.3935,0.3935,2.9699999999999998,0.9400000000000001,3.1152046482,2.49,-1.7265000000000001,3.0300003713,0.0,0.3935,0.3935,2.49,-2.12,3.2702446392
2019-05-27 03:30:00,2.9699999999999998,1.461,3.3098974304,0.0,0.521,0.521,2.9699999999999998,0.9400000000000001,3.1152046482,2.49,-1.599,2.9592061435,0.0,0.521,0.521,2.49,-2.12,3.2702446392
2019-05-27 04:00:00,2.67,1.2825,2.9620442687,0.0,0.49250000000000005,0.49250000000000005,2.67,0.79,2.7844209452,2.33,-1.8475000000000001,2.97357634,0.0,0.49250000000000005,0.49250000000000005,2.33,-2.34,3.3021962389
2019-05-27 04:30:00,2.5700000000000003,1.2905,2.8758112334,0.0,0.5005000000000001,0.5005000000000001,2.5700000000000003,0.79,2.6886799735,2.4,-1.7995,2.9997000267000002,0.0,0.5005000000000001,0.5005000000000001,2.4,-2.3,3.3241540277
2019-05-27 05:00:00,2.5700000000000003,1.5165000000000002,2.9840697462,0.0,0.5265000000000001,0.5265000000000001,2.5700000000000003,0.99,2.7540878708000003,2.4,-2.0635,3.1651275251,0.0,0.5265000000000001,0.5265000000000001,2.4,-2.59,3.5310196828000002
2019-05-27 05:30:00,2.43,1.767,3.0045280827,0.0,0.457,0.457,2.43,1.31,2.7606158733,2.5700000000000003,-2.3529999999999998,3.4844668172,0.0,0.457,0.457,2.5700000000000003,-2.81,3.8080178571000003
2019-05-27 06:00:00,2.1,1.7805,2.7532127143,0.0,0.5605,0.5605,2.1,1.22,2.4286621832,2.83,-2.3795,3.6974207564,0.0,0.5605,0.5605,2.83,-2.94,4.0807474805
2019-05-27 06:30:00,2.33,1.7825000000000002,2.9336336257,0.0,0.48250000000000004,0.48250000000000004,2.33,1.3,2.6681266836,2.93,-2.3475,3.7544182306,0.0,0.48250000000000004,0.48250000000000004,2.93,-2.83,4.0735488214
2019-05-27 07:00:00,2.2,1.768,2.8223791382,0.0,0.498,0.498,2.2,1.27,2.5402558926000003,3.06,-2.332,3.8473138681,0.0,0.498,0.498,3.06,-2.83,4.1680331093
2019-05-27 07:30:00,2.2,1.6764999999999999,2.7659812454,0.0,0.4665,0.4665,2.2,1.21,2.5107966863,3.18,-2.2135,3.8745299392,0.0,0.4665,0.4665,3.18,-2.68,4.1587017205
2019-05-27 08:00:00,2.34,1.6255000000000002,2.8491841376,0.0,0.5155000000000001,0.5155000000000001,2.34,1.11,2.5899227788,2.99,-2.2545,3.7447123054,0.0,0.5155000000000001,0.5155000000000001,2.99,-2.77,4.0759048075
2019-05-27 08:30:00,2.2800000000000002,1.6235,2.7989555641,0.0,0.4635,0.4635,2.2800000000000002,1.16,2.5581243129,3.35,-2.2265,4.0224124913,0.0,0.4635,0.4635,3.35,-2.69,4.2963472858
2019-05-27 09:00:00,2.48,1.679,2.9949025026,0.0,0.519,0.519,2.48,1.16,2.7378823934,3.26,-2.171,3.9167385667,0.0,0.519,0.519,3.26,-2.69,4.226547054
2019-05-27 09:30:00,2.69,1.6840000000000002,3.1736345095,0.0,0.524,0.524,2.69,1.16,2.929453874,3.26,-2.166,3.9139693407,0.0,0.524,0.524,3.26,-2.69,4.226547054
2019-05-27 10:00:00,2.92,1.6505,3.3541839917000003,0.0,0.5505,0.5505,2.92,1.1,3.1203204964,3.17,-2.0995,3.8022099166,0.0,0.5505,0.5505,3.17,-2.65,4.131755075
2019-05-27 10:30:00,3.24,1.3559999999999999,3.512312059,0.0,0.466,0.466,3.24,0.89,3.3600148809,3.32,-1.794,3.773703221,0.0,0.466,0.466,3.32,-2.26,4.0162171256
2019-05-27 11:00:00,3.31,1.2925,3.5534006599,0.0,0.5025000000000001,0.5025000000000001,3.31,0.79,3.4029692917,3.25,-1.7075,3.6712472336,0.0,0.5025000000000001,0.5025000000000001,3.25,-2.21,3.930216279
2019-05-27 11:30:00,3.45,0.8140000000000001,3.5447279162000003,0.0,0.434,0.434,3.45,0.38,3.4708644456,3.25,-1.216,3.4700368874,0.0,0.434,0.434,3.25,-1.65,3.6448593937
2019-05-27 12:00:00,3.27,0.7625000000000001,3.3577233731,0.0,0.5425,0.5425,3.27,0.22,3.277392256,3.41,-1.1575,3.6010979229,0.0,0.5425,0.5425,3.41,-1.7000000000000002,3.8102624582
2019-05-27 12:30:00,3.49,0.7615000000000001,3.5721117354,0.0,0.5015000000000001,0.5015000000000001,3.49,0.26,3.4996714131,3.41,-1.1985000000000001,3.6144850601,0.0,0.5015000000000001,0.5015000000000001,3.41,-1.7000000000000002,3.8102624582
2019-05-27 13:00:00,3.49,0.743,3.5682136988,0.0,0.483,0.483,3.49,0.26,3.4996714131,3.41,-1.217,3.6206614037,0.0,0.483,0.483,3.41,-1.7000000000000002,3.8102624582
2019-05-27 13:30:00,3.34,0.7425,3.4215356567,0.0,0.48250000000000004,0.48250000000000004,3.34,0.26,3.350104476,3.33,-1.2175,3.54558969,0.0,0.48250000000000004,0.48250000000000004,3.33,-1.7000000000000002,3.7388367175
2019-05-27 14:00:00,3.12,0.7885000000000001,3.2180945061,0.0,0.42850000000000005,0.42850000000000005,3.12,0.36,3.1407005588,3.47,-1.1515,3.6560706024,0.0,0.42850000000000005,0.42850000000000005,3.47,-1.58,3.8127811372
2019-05-27 14:30:00,2.85,0.762,2.9501091505,0.0,0.532,0.532,2.85,0.23,2.8592656400000003,3.35,-1.148,3.5412432845,0.0,0.532,0.532,3.35,-1.6800000000000002,3.7476525986
2019-05-27 15:00:00,2.48,0.841,2.6187174342,0.0,0.451,0.451,2.48,0.39,2.5104780421,3.7800000000000002,-1.229,3.9747755911000002,0.0,0.451,0.451,3.7800000000000002,-1.6800000000000002,4.1365202768
2019-05-27 15:30:00,2.55,0.9335,2.7154966857,0.0,0.5435,0.5435,2.55,0.39,2.5796511392,3.74,-1.2665,3.9486228295,0.0,0.5435,0.5435,3.74,-1.81,4.1549608903
2019-05-27 16:00:00,2.65,0.875,2.7907212329,0.0,0.525,0.525,2.65,0.35000000000000003,2.6730132809000002,3.74,-1.235,3.9386323769000002,0.0,0.525,0.525,3.74,-1.76,4.1334247302
2019-05-27 16:30:00,2.52,0.897,2.6748848573,0.0,0.487,0.487,2.52,0.41000000000000003,2.5531353274,4.09,-1.2730000000000001,4.2835299695,0.0,0.487,0.487,4.09,-1.76,4.4526059785
2019-05-27 17:00:00,2.52,0.8415,2.6567879573,0.0,0.4315,0.4315,2.52,0.41000000000000003,2.5531353274,4.23,-1.3285,4.4337131448000004,0.0,0.4315,0.4315,4.23,-1.76,4.5815390427
2019-05-27 17:30:00,2.9,0.8225,3.0143832288,0.0,0.49250000000000005,0.49250000000000005,2.9,0.33,2.9187154709,3.95,-1.2675,4.1483799549,0.0,0.49250000000000005,0.49250000000000005,3.95,-1.76,4.3243612245
2019-05-27 18:00:00,3.08,0.8015,3.1825779252,0.0,0.47150000000000003,0.47150000000000003,3.08,0.33,3.0976281249,3.95,-1.2885,4.1548444315,0.0,0.47150000000000003,0.47150000000000003,3.95,-1.76,4.3243612245
2019-05-27 18:30:00,2.92,0.8415,3.0388356734,0.0,0.4315,0.4315,2.92,0.41000000000000003,2.948643756,4.35,-1.3285,4.5483417033,0.0,0.4315,0.4315,4.35,-1.76,4.6925579378
2019-05-27 19:00:00,2.81,0.8385,2.9324362312,0.0,0.5285000000000001,0.5285000000000001,2.81,0.31,2.8270479303,4.51,-1.3215,4.6996236285,0.0,0.5285000000000001,0.5285000000000001,4.51,-1.85,4.8746897337
2019-05-27 19:30:00,3.03,0.8140000000000001,3.1374346208,0.0,0.454,0.454,3.03,0.36,3.0513111936,4.36,-1.306,4.5513993453,0.0,0.454,0.454,4.36,-1.76,4.7018294312
2019-05-27 20:00:00,2.88,0.864,3.0068082746,0.0,0.464,0.464,2.88,0.4,2.9076450953,4.58,-1.296,4.7598336105,0.0,0.464,0.464,4.58,-1.76,4.9065262661
2019-05-27 20:30:00,3.45,0.8180000000000001,3.5456486007,0.0,0.418,0.418,3.45,0.4,3.4731109974,4.04,-1.302,4.2446205955,0.0,0.418,0.418,4.04,-1.72,4.39089968
2019-05-27 21:00:00,3.41,0.863,3.5175089197,0.0,0.543,0.543,3.41,0.32,3.4249817518,3.64,-1.367,3.888224402,0.0,0.543,0.543,3.64,-1.9100000000000001,4.1106812088
2019-05-27 21:30:00,3.49,0.8525,3.5926113414,0.0,0.48250000000000004,0.48250000000000004,3.49,0.37,3.5095583768000003,3.5300000000000002,-1.3675,3.7856249484,0.0,0.48250000000000004,0.48250000000000004,3.5300000000000002,-1.85,3.985398349
2019-05-27 22:00:00,3.34,0.8315,3.4419459975,0.0,0.4615,0.4615,3.34,0.37,3.3604315199,3.65,-1.3885,3.9051801815,0.0,0.4615,0.4615,3.65,-1.85,4.0920654931
2019-05-27 22:30:00,3.23,0.8715,3.3455062771,0.0,0.5015000000000001,0.5015000000000001,3.23,0.37,3.2511228829,3.47,-1.3485,3.7228150975,0.0,0.5015000000000001,0.5015000000000001,3.47,-1.85,3.9323529852
2019-05-27 23:00:00,3.23,0.8605,3.3426576627,0.0,0.49050000000000005,0.49050000000000005,3.23,0.37,3.2511228829,3.08,-1.3595000000000002,3.3666957466,0.0,0.49050000000000005,0.49050000000000005,3.08,-1.85,3.592895768
2019-05-27 23:30:00,3.14,0.902,3.2669869911,0.0,0.462,0.462,3.14,0.44,3.1706781609,2.87,-1.388,3.1880156837999998,0.0,0.462,0.462,2.87,-1.85,3.4145863586000003
2019-05-28 00:00:00,3.05,0.875,3.1730308854000002,0.0,0.435,0.435,3.05,0.44,3.081574273,2.73,-1.415,3.0749186981,0.0,0.435,0.435,2.73,-1.85,3.2977871369000002
2019-05-28 00:30:00,2.6,0.8965000000000001,2.7502204003,0.0,0.5465,0.5465,2.6,0.35000000000000003,2.6234519245,2.73,-1.4335,3.0834756769,0.0,0.5465,0.5465,2.73,-1.98,3.3724323566
2019-05-28 01:00:00,2.44,1.2375,2.7358739463,0.0,0.48750000000000004,0.48750000000000004,2.44,0.75,2.5526652737999997,2.81,-1.7925,3.3330400913,0.0,0.48750000000000004,0.48750000000000004,2.81,-2.2800000000000002,3.6186323383
2019-05-28 01:30:00,2.13,1.217,2.4531589838,0.0,0.557,0.557,2.13,0.66,2.2299103121,2.91,-1.803,3.4232892078,0.0,0.557,0.557,2.91,-2.36,3.7466918742
2019-05-28 02:00:00,2.23,1.2215,2.5426290036,0.0,0.4615,0.4615,2.23,0.76,2.3559499146,2.91,-1.7985,3.4209212575,0.0,0.4615,0.4615,2.91,-2.26,3.6845216786
2019-05-28 02:30:00,2.45,1.2745,2.7616752614999998,0.0,0.5145000000000001,0.5145000000000001,2.45,0.76,2.5651705596000003,2.5,-1.8155000000000001,3.0896666891,0.0,0.5145000000000001,0.5145000000000001,2.5,-2.33,3.4174405628
2019-05-28 03:00:00,2.45,1.2415,2.746601946,0.0,0.5515,0.5515,2.45,0.6900000000000001,2.5453094114,2.39,-1.7785000000000002,2.9791210533,0.0,0.5515,0.5515,2.39,-2.33,3.3378136556999998
2019-05-28 03:30:00,2.67,1.2635,2.9538673379000002,0.0,0.49350000000000005,0.49350000000000005,2.67,0.77,2.7788126961,2.26,-1.8365,2.9121010027,0.0,0.49350000000000005,0.49350000000000005,2.26,-2.33,3.2459975354
2019-05-28 04:00:00,2.59,1.2530000000000001,2.8771703113,0.0,0.483,0.483,2.59,0.77,2.7020362692,2.35,-1.847,2.9889645364,0.0,0.483,0.483,2.35,-2.33,3.3092899541
2019-05-28 04:30:00,2.51,1.2485,2.8033644519000003,0.0,0.47850000000000004,0.47850000000000004,2.51,0.77,2.625452342,2.41,-1.8515000000000001,3.0391038564,0.0,0.47850000000000004,0.47850000000000004,2.41,-2.33,3.3521634805
2019-05-28 05:00:00,2.66,1.2605,2.9435455237,0.0,0.49050000000000005,0.49050000000000005,2.66,0.77,2.7692056623,2.26,-1.8395000000000001,2.9139938658,0.0,0.49050000000000005,0.49050000000000005,2.26,-2.33,3.2459975354
2019-05-28 05:30:00,2.66,1.237,2.9335591012,0.0,0.467,0.467,2.66,0.77,2.7692056623,2.26,-1.863,2.9288852828,0.0,0.467,0.467,2.26,-2.33,3.2459975354
2019-05-28 06:00:00,2.66,1.2365,2.9333483002,0.0,0.5365,0.5365,2.66,0.7000000000000001,2.7505635786,2.32,-1.8335,2.9570462036,0.0,0.5365,0.5365,2.32,-2.37,3.3165192597
2019-05-28 06:30:00,2.98,1.27,3.2393363518,0.0,0.47000000000000003,0.47000000000000003,2.98,0.8,3.0855145438,2.42,-1.85,3.0461286906,0.0,0.47000000000000003,0.47000000000000003,2.42,-2.32,3.3524319531
2019-05-28 07:00:00,3.06,1.3599999999999999,3.3486116526,0.0,0.45,0.45,3.06,0.91,3.1924442047,2.48,-1.97,3.1672227582,0.0,0.45,0.45,2.48,-2.42,3.4650829716000002
2019-05-28 07:30:00,3.15,1.7225000000000001,3.5901958512,0.0,0.5325,0.5325,3.15,1.19,3.3672837718,2.54,-2.3275,3.4451206438,0.0,0.5325,0.5325,2.54,-2.86,3.8250751627
2019-05-28 08:00:00,3.34,1.7650000000000001,3.7776745492,0.0,0.515,0.515,3.34,1.25,3.5662445233,2.54,-2.315,3.4366880859,0.0,0.515,0.515,2.54,-2.83,3.8026964118
2019-05-28 08:30:00,3.43,1.7690000000000001,3.8593083577,0.0,0.439,0.439,3.43,1.33,3.6788313362,2.75,-2.271,3.5665026286,0.0,0.439,0.439,2.75,-2.71,3.8609066293
2019-05-28 09:00:00,3.32,1.7655,3.7602380576,0.0,0.4355,0.4355,3.32,1.33,3.5764926954,2.69,-2.2145,3.4842660992,0.0,0.4355,0.4355,2.69,-2.65,3.7760561437
2019-05-28 09:30:00,2.85,1.8115,3.3769856751000003,0.0,0.6715,0.6715,2.85,1.1400000000000001,3.0695439401,2.21,-2.1985,3.117290851,0.0,0.6715,0.6715,2.21,-2.87,3.622292092
2019-05-28 10:00:00,3.47,1.7765,3.8983140266,0.0,0.4965,0.4965,3.47,1.28,3.6985537714000003,2.75,-2.2135,3.5301674535,0.0,0.4965,0.4965,2.75,-2.71,3.8609066293
2019-05-28 10:30:00,3.56,1.7355,3.9605,0.0,0.3155,0.3155,3.56,1.42,3.8327535793000003,2.95,-2.1845,3.670768346,0.0,0.3155,0.3155,2.95,-2.5,3.8668462602
2019-05-28 11:00:00,3.94,1.3215,4.1557144091,0.0,0.18150000000000002,0.18150000000000002,3.94,1.1400000000000001,4.1016094402,3.37,-1.7785000000000002,3.8105068232,0.0,0.18150000000000002,0.18150000000000002,3.37,-1.96,3.8985253622
2019-05-28 11:30:00,3.9,1.329,4.1202234163,0.0,0.189,0.189,3.9,1.1400000000000001,4.0632007088,3.48,-1.771,3.9047203485,0.0,0.189,0.189,3.48,-1.96,3.9939954932
2019-05-28 12:00:00,3.77,1.3094999999999999,3.9909510458,0.0,0.2795,0.2795,3.77,1.03,3.9081709277,3.41,-1.7705000000000002,3.8422350592,0.0,0.2795,0.2795,3.41,-2.05,3.9787686537
2019-05-28 12:30:00,3.68,1.248,3.8858594931,0.0,0.218,0.218,3.68,1.03,3.8214264352000002,3.5300000000000002,-1.742,3.9364278222999998,0.0,0.218,0.218,3.5300000000000002,-1.96,4.0376354466
2019-05-28 13:00:00,3.9,1.344,4.1250861809,0.0,0.194,0.194,3.9,1.15,4.0660177078,3.33,-1.806,3.7882101314,0.0,0.194,0.194,3.33,-2.0,3.8844433321
2019-05-28 13:30:00,3.77,1.354,4.0057728343,0.0,0.254,0.254,3.77,1.1,3.9272000204,3.16,-1.826,3.6496405302,0.0,0.254,0.254,3.16,-2.08,3.7831204052
2019-05-28 14:00:00,3.77,1.4060000000000001,4.0236471018,0.0,0.166,0.166,3.77,1.24,3.9686899602,3.33,-1.774,3.7730592362,0.0,0.166,0.166,3.33,-1.94,3.8538941345
2019-05-28 14:30:00,3.8200000000000003,1.413,4.0729558063,0.0,0.17300000000000001,0.17300000000000001,3.8200000000000003,1.24,4.0162171256,3.25,-1.767,3.6992957438,0.0,0.17300000000000001,0.17300000000000001,3.25,-1.94,3.7849834874
2019-05-28 15:00:00,3.7,1.4565000000000001,3.9763541404,0.0,0.2165,0.2165,3.7,1.24,3.9022557579,3.16,-1.7635,3.6187749654,0.0,0.2165,0.2165,3.16,-1.98,3.7290749523
2019-05-28 15:30:00,3.62,1.4025,3.8821909085,0.0,0.21250000000000002,0.21250000000000002,3.62,1.19,3.8105773841,3.2,-1.7675,3.6556882047,0.0,0.21250000000000002,0.21250000000000002,3.2,-1.98,3.7630306935
2019-05-28 16:00:00,3.54,1.4075,3.8095480375,0.0,0.2175,0.2175,3.54,1.19,3.734661966,3.25,-1.7625000000000002,3.6971483944,0.0,0.2175,0.2175,3.25,-1.98,3.8056405506
2019-05-28 16:30:00,3.62,1.4095,3.8847252477,0.0,0.2195,0.2195,3.62,1.19,3.8105773841,3.36,-1.7605,3.7932782984999998,0.0,0.2195,0.2195,3.36,-1.98,3.9
2019-05-28 17:00:00,3.73,1.3655,3.9720889026,0.0,0.17550000000000002,0.17550000000000002,3.73,1.19,3.9152266856,3.43,-1.8045,3.8757089997,0.0,0.17550000000000002,0.17550000000000002,3.43,-1.98,3.9604671442
2019-05-28 17:30:00,3.7800000000000002,1.3505,4.0140067576,0.0,0.1605,0.1605,3.7800000000000002,1.19,3.9628903593,3.52,-1.8195000000000001,3.9624462457,0.0,0.1605,0.1605,3.52,-1.98,4.0386631452
2019-05-28 18:00:00,3.87,1.3405,4.0955879004,0.0,0.1105,0.1105,3.87,1.23,4.060763475,3.63,-1.7995,4.0515552878,0.0,0.1105,0.1105,3.63,-1.9100000000000001,4.1018288604
2019-05-28 18:30:00,4.03,1.3405,4.2470978621,0.0,0.1105,0.1105,4.03,1.23,4.2135258395,3.63,-1.8295,4.0649686653,0.0,0.1105,0.1105,3.63,-1.94,4.1158838662
2019-05-28 19:00:00,4.03,1.3475000000000001,4.2493124444,0.0,0.11750000000000001,0.11750000000000001,4.03,1.23,4.2135258395,3.7199999999999998,-1.8225,4.1424517197,0.0,0.11750000000000001,0.11750000000000001,3.7199999999999998,-1.94,4.1954737516
2019-05-28 19:30:00,4.11,1.321,4.3170755147,0.0,0.191,0.191,4.11,1.13,4.2625109971,3.47,-1.839,3.9271899623,0.0,0.191,0.191,3.47,-2.03,4.0201741256
2019-05-28 20:00:00,4.23,1.335,4.4356651136,0.0,0.095,0.095,4.23,1.24,4.4080040835,3.47,-1.875,3.9441760863,0.0,0.095,0.095,3.47,-1.97,3.9902130269000002
2019-05-28 20:30:00,3.24,1.415,3.5355091571,0.0,0.495,0.495,3.24,0.92,3.3680855096,2.66,-1.845,3.2372248918,0.0,0.495,0.495,2.66,-2.34,3.54276728
2019-05-28 21:00:00,3.5,1.3725,3.7594888283,0.0,0.4525,0.4525,3.5,0.92,3.6188948589,2.7800000000000002,-1.9175,3.3771594943,0.0,0.4525,0.4525,2.7800000000000002,-2.37,3.6531219525000003
2019-05-28 21:30:00,3.69,1.2850000000000001,3.9073424472,0.0,0.365,0.365,3.69,0.92,3.8029593740000003,3.11,-1.905,3.6470707424,0.0,0.365,0.365,3.11,-2.27,3.8503246616
2019-05-28 22:00:00,3.59,1.338,3.8312326998,0.0,0.308,0.308,3.59,1.03,3.7348360071,3.55,-1.8820000000000001,4.018012444,0.0,0.308,0.308,3.55,-2.19,4.1711629074
2019-05-28 22:30:00,3.35,1.349,3.6114126045,0.0,0.289,0.289,3.35,1.06,3.5137017517,3.71,-1.871,4.1550861604,0.0,0.289,0.289,3.71,-2.16,4.2929826461000005
2019-05-28 23:00:00,3.35,1.3525,3.6127214465,0.0,0.29250000000000004,0.29250000000000004,3.35,1.06,3.5137017517,3.4,-1.9075000000000002,3.8985325765,0.0,0.29250000000000004,0.29250000000000004,3.4,-2.2,4.0496913463
2019-05-28 23:30:00,3.39,1.345,3.6470707424,0.0,0.28500000000000003,0.28500000000000003,3.39,1.06,3.5518586684,2.95,-1.915,3.5170619841,0.0,0.28500000000000003,0.28500000000000003,2.95,-2.2,3.6800135869
2019-05-29 00:00:00,3.27,1.3415,3.5344762342,0.0,0.3215,0.3215,3.27,1.02,3.4253904887,2.75,-1.8785,3.3303546733,0.0,0.3215,0.3215,2.75,-2.2,3.5217183306
2019-05-29 00:30:00,3.14,1.3685,3.425257983,0.0,0.34850000000000003,0.34850000000000003,3.14,1.02,3.3015148038,2.64,-1.9115000000000002,3.2593607119,0.0,0.34850000000000003,0.34850000000000003,2.64,-2.26,3.4752266113
2019-05-29 01:00:00,3.05,1.3495,3.3352136738000002,0.0,0.3295,0.3295,3.05,1.02,3.2160379351,2.74,-1.9304999999999999,3.3517801613,0.0,0.3295,0.3295,2.74,-2.26,3.551788282
2019-05-29 01:30:00,2.8200000000000003,1.267,3.0915512288,0.0,0.307,0.307,2.8200000000000003,0.96,2.978925981,2.8,-1.863,3.3631486735,0.0,0.307,0.307,2.8,-2.17,3.5424426601
2019-05-29 02:00:00,2.79,1.2645,3.063178129,0.0,0.3045,0.3045,2.79,0.96,2.950542323,2.76,-1.8655,3.3313195959,0.0,0.3045,0.3045,2.76,-2.17,3.5109115625
2019-05-29 02:30:00,2.85,1.305,3.1345693484,0.0,0.34500000000000003,0.34500000000000003,2.85,0.96,3.0073410182,2.59,-1.895,3.2092249843,0.0,0.34500000000000003,0.34500000000000003,2.59,-2.24,3.4242809464
2019-05-29 03:00:00,2.94,1.4765000000000001,3.2899319522,0.0,0.29650000000000004,0.29650000000000004,2.94,1.18,3.1679646463,2.59,-2.0935,3.3302916164,0.0,0.29650000000000004,0.29650000000000004,2.59,-2.39,3.5242304124
2019-05-29 03:30:00,2.98,1.792,3.477307004,0.0,0.332,0.332,2.98,1.46,3.3184333652999998,2.39,-2.378,3.3714958105,0.0,0.332,0.332,2.39,-2.71,3.6133364084
2019-05-29 04:00:00,2.98,1.7485,3.4550907730000002,0.0,0.28850000000000003,0.28850000000000003,2.98,1.46,3.3184333652999998,2.39,-2.3615,3.3598783088,0.0,0.28850000000000003,0.28850000000000003,2.39,-2.65,3.5685571314
2019-05-29 04:30:00,2.98,1.8135,3.4884355018,0.0,0.3235,0.3235,2.98,1.49,3.3317412865,2.35,-2.3765,3.3421927308,0.0,0.3235,0.3235,2.35,-2.7,3.5794552658
2019-05-29 05:00:00,2.98,1.8215,3.4926010723,0.0,0.29150000000000004,0.29150000000000004,2.98,1.53,3.3498208907,2.35,-2.4085,3.3650218796,0.0,0.29150000000000004,0.29150000000000004,2.35,-2.7,3.5794552658
2019-05-29 05:30:00,2.98,1.814,3.4886954582,0.0,0.324,0.324,2.98,1.49,3.3317412865,2.39,-2.456,3.426957251,0.0,0.324,0.324,2.39,-2.7800000000000002,3.6661287484000002
2019-05-29 06:00:00,2.89,1.8519999999999999,3.4324923889,0.0,0.442,0.442,2.89,1.4100000000000001,3.2156181365,2.34,-2.418,3.3648661192000002,0.0,0.442,0.442,2.34,-2.86,3.6952943049
2019-05-29 06:30:00,3.03,1.8525,3.5514301697,0.0,0.4425,0.4425,3.03,1.4100000000000001,3.342005386,2.43,-2.4175,3.4277115179,0.0,0.4425,0.4425,2.43,-2.86,3.752932187
2019-05-29 07:00:00,3.03,1.859,3.5548250309,0.0,0.719,0.719,3.03,1.1400000000000001,3.2373600356,2.29,-2.3609999999999998,3.2891368169,0.0,0.719,0.719,2.29,-3.08,3.8380333506
2019-05-29 07:30:00,2.99,1.8115,3.4959451154,0.0,-0.6485000000000001,0.6485000000000001,2.99,2.46,3.8719116725,2.2,-2.4285,3.2768296034,0.0,-0.6485000000000001,0.6485000000000001,2.2,-1.78,2.8299116594
2019-05-29 08:00:00,3.04,1.7389999999999999,3.5022451371,0.0,-0.721,0.721,3.04,2.46,3.9106521195,2.2,-2.441,3.2861042284,0.0,-0.721,0.721,2.2,-1.72,2.7925615481
2019-05-29 08:30:00,3.24,1.728,3.672,0.0,-0.732,0.732,3.24,2.46,4.0680707958,2.39,-2.452,3.4240917044,0.0,-0.732,0.732,2.39,-1.72,2.9445712761
2019-05-29 09:00:00,3.24,1.7695,3.6917110193,0.0,-0.6505000000000001,0.6505000000000001,3.24,2.42,4.0440079129,2.46,-2.3705,3.4162655415,0.0,-0.6505000000000001,0.6505000000000001,2.46,-1.72,3.001666204
2019-05-29 09:30:00,3.35,1.751,3.7800133598,0.0,-0.669,0.669,3.35,2.42,4.13266258,2.51,-2.3890000000000002,3.4651725787,0.0,-0.669,0.669,2.51,-1.72,3.0427783357
2019-05-29 10:00:00,3.49,1.7495,3.9039531567,0.0,-0.6705,0.6705,3.49,2.42,4.2469400749,2.43,-2.3505000000000003,3.3807913645,0.0,-0.6705,0.6705,2.43,-1.6800000000000002,2.9542003994
2019-05-29 10:30:00,3.6,1.8145,4.0314278178,0.0,-0.6555000000000001,0.6555000000000001,3.6,2.47,4.3658790638,2.43,-2.3355,3.3703798376,0.0,-0.6555000000000001,0.6555000000000001,2.43,-1.6800000000000002,2.9542003994
2019-05-29 11:00:00,3.54,1.795,3.9690836474,0.0,-0.675,0.675,3.54,2.47,4.3165379646,2.54,-2.355,3.4637587965,0.0,-0.675,0.675,2.54,-1.6800000000000002,3.0453242849
2019-05-29 11:30:00,3.6,1.7445,4.0004100102,0.0,-0.6955,0.6955,3.6,2.44,4.3489768912,2.65,-2.2855,3.4994299893000003,0.0,-0.6955,0.6955,2.65,-1.5899999999999999,3.0904045043
2019-05-29 12:00:00,3.5700000000000003,1.7815,3.9898173204000003,0.0,-0.6585000000000001,0.6585000000000001,3.5700000000000003,2.44,4.3241762221,2.65,-2.2485,3.475378001,0.0,-0.6585000000000001,0.6585000000000001,2.65,-1.5899999999999999,3.0904045043
2019-05-29 12:30:00,3.5700000000000003,1.784,3.9909342265000003,0.0,-0.656,0.656,3.5700000000000003,2.44,4.3241762221,2.75,-2.246,3.5506359994,0.0,-0.656,0.656,2.75,-1.5899999999999999,3.1765704777
2019-05-29 13:00:00,3.5700000000000003,1.7545000000000002,3.9778348696,0.0,-0.6855,0.6855,3.5700000000000003,2.44,4.3241762221,2.75,-2.2755,3.5693697273,0.0,-0.6855,0.6855,2.75,-1.5899999999999999,3.1765704777
2019-05-29 13:30:00,3.4,1.794,3.8442731433,0.0,-0.716,0.716,3.4,2.51,4.226121153,2.95,-2.236,3.7016477412,0.0,-0.716,0.716,2.95,-1.52,3.3185689687
2019-05-29 14:00:00,3.13,1.718,3.5704935233,0.0,-0.7020000000000001,0.7020000000000001,3.13,2.42,3.9564251541,3.12,-2.222,3.8303634292,0.0,-0.7020000000000001,0.7020000000000001,3.12,-1.52,3.4705619142
2019-05-29 14:30:00,2.68,1.7285,3.1890613431,0.0,-0.6915,0.6915,2.68,2.42,3.6109278586,3.4,-2.2115,4.0559502278,0.0,-0.6915,0.6915,3.4,-1.52,3.7242985917
2019-05-29 15:00:00,2.61,1.7405,3.1371069873,0.0,-0.6795,0.6795,2.61,2.42,3.5592836358,3.5300000000000002,-2.2595,4.191209879,0.0,-0.6795,0.6795,3.5300000000000002,-1.58,3.8674668712
2019-05-29 15:30:00,2.5700000000000003,1.755,3.1120612141,0.0,-0.665,0.665,2.5700000000000003,2.42,3.5300566568000002,3.58,-2.245,4.2256863348,0.0,-0.665,0.665,3.58,-1.58,3.9131572930000003
2019-05-29 16:00:00,2.62,1.767,3.1601723054,0.0,-0.683,0.683,2.62,2.45,3.5870461385,3.81,-2.163,4.3811721034,0.0,-0.683,0.683,3.81,-1.48,4.0873585602
2019-05-29 16:30:00,2.76,1.766,3.276637911,0.0,-0.684,0.684,2.76,2.45,3.6905419656,3.7199999999999998,-2.164,4.3036375312,0.0,-0.684,0.684,3.7199999999999998,-1.48,4.0035983815
2019-05-29 17:00:00,2.69,1.7285,3.1974696637,0.0,-0.7215,0.7215,2.69,2.45,3.6384886972,3.68,-2.2015000000000002,4.2882399944,0.0,-0.7215,0.7215,3.68,-1.48,3.9664593783
2019-05-29 17:30:00,2.7800000000000002,1.445,3.1331174571,0.0,0.015,0.015,2.7800000000000002,1.43,3.1262277588,4.44,-1.865,4.8157891357,0.0,0.015,0.015,4.44,-1.88,4.8216179857
2019-05-29 18:00:00,2.51,1.425,2.886299534,0.0,0.445,0.445,2.51,0.98,2.6945314992,4.82,-1.755,5.1295638216,0.0,0.445,0.445,4.82,-2.2,5.2983393625
2019-05-29 18:30:00,2.67,1.392,3.0110735627,0.0,0.41200000000000003,0.41200000000000003,2.67,0.98,2.8441694746,4.94,-1.788,5.2536219887,0.0,0.41200000000000003,0.41200000000000003,4.94,-2.2,5.4077352006
2019-05-29 19:00:00,3.18,1.3965,3.4731271572,0.0,0.3265,0.3265,3.18,1.07,3.3551900095000002,5.14,-1.7435,5.4276507119,0.0,0.3265,0.3265,5.14,-2.07,5.5411641376
2019-05-29 19:30:00,3.08,1.3565,3.3654854405,0.0,0.28650000000000003,0.28650000000000003,3.08,1.07,3.2605674353,5.04,-1.7835,5.34625778,0.0,0.28650000000000003,0.28650000000000003,5.04,-2.07,5.4485319124
2019-05-29 20:00:00,3.01,1.367,3.3058718971,0.0,0.337,0.337,3.01,1.03,3.1813519139,4.9,-1.783,5.2143157749,0.0,0.337,0.337,4.9,-2.12,5.3389512079
2019-05-29 20:30:00,3.41,1.323,3.6576534828,0.0,0.17300000000000001,0.17300000000000001,3.41,1.15,3.5986942076,4.86,-1.737,5.161082154,0.0,0.17300000000000001,0.17300000000000001,4.86,-1.9100000000000001,5.2218483318
2019-05-29 21:00:00,3.37,1.3235000000000001,3.6205734698,0.0,0.2635,0.2635,3.37,1.06,3.5327751131,4.66,-1.7465000000000002,4.9765311463,0.0,0.2635,0.2635,4.66,-2.01,5.0750073892
2019-05-29 21:30:00,3.25,1.3235000000000001,3.5091526399,0.0,0.3135,0.3135,3.25,1.01,3.4033219066,4.55,-1.7365,4.8701059793,0.0,0.3135,0.3135,4.55,-2.05,4.9904909578000005
2019-05-29 22:00:00,3.35,1.3065,3.5957533633,0.0,0.1865,0.1865,3.35,1.12,3.5322655619,4.55,-1.7635,4.8797983821,0.0,0.1865,0.1865,4.55,-1.9500000000000002,4.9502525188
2019-05-29 22:30:00,3.16,1.3065,3.4194359549,0.0,0.24650000000000002,0.24650000000000002,3.16,1.06,3.3330466543,4.51,-1.7635,4.842523335,0.0,0.24650000000000002,0.24650000000000002,4.51,-2.01,4.9376310109
2019-05-29 23:00:00,2.91,1.267,3.1738602679,0.0,0.23700000000000002,0.23700000000000002,2.91,1.03,3.086907838,4.42,-1.7730000000000001,4.7623449056,0.0,0.23700000000000002,0.23700000000000002,4.42,-2.01,4.855563819
2019-05-29 23:30:00,2.48,1.1085,2.7164631877,0.0,0.2485,0.2485,2.48,0.86,2.6248809497,4.59,-1.6115,4.8646718543,0.0,0.2485,0.2485,4.59,-1.8599999999999999,4.9525448004
2019-05-30 00:00:00,2.48,0.8655,2.6266880763,0.0,0.1355,0.1355,2.48,0.73,2.585207922,4.33,-1.4045,4.5520896575,0.0,0.1355,0.1355,4.33,-1.54,4.5957045162
2019-05-30 00:30:00,2.2,0.878,2.3687304617000002,0.0,0.20800000000000002,0.20800000000000002,2.2,0.67,2.2997608571,4.23,-1.392,4.453152142,0.0,0.20800000000000002,0.20800000000000002,4.23,-1.6,4.5224882532
2019-05-30 01:00:00,2.34,0.866,2.4951064106,0.0,0.196,0.196,2.34,0.67,2.4340295808,4.16,-1.404,4.390537097,0.0,0.196,0.196,4.16,-1.6,4.4570842487
2019-05-30 01:30:00,2.39,0.8655,2.5418871434,0.0,0.1955,0.1955,2.39,0.67,2.4821361768,3.83,-1.4045,4.0794019476,0.0,0.1955,0.1955,3.83,-1.6,4.1507710127
2019-05-30 02:00:00,2.5700000000000003,0.8365,2.7027083176,0.0,0.20650000000000002,0.20650000000000002,2.5700000000000003,0.63,2.6460914572,3.63,-1.3935,3.8882826865,0.0,0.20650000000000002,0.20650000000000002,3.63,-1.6,3.9669761784
2019-05-30 02:30:00,2.83,0.858,2.9572054376,0.0,0.228,0.228,2.83,0.63,2.8992757716,3.26,-1.3719999999999999,3.5369455749,0.0,0.228,0.228,3.26,-1.6,3.6314735301
2019-05-30 03:00:00,2.7800000000000002,0.842,2.9047140995,0.0,0.262,0.262,2.7800000000000002,0.58,2.8398591514,3.2,-1.408,3.4960640726,0.0,0.262,0.262,3.2,-1.67,3.6095567595
2019-05-30 03:30:00,2.9,0.8185,3.0132942521,0.0,0.20850000000000002,0.20850000000000002,2.9,0.61,2.9634608147,3.17,-1.3815,3.4579534771000002,0.0,0.20850000000000002,0.20850000000000002,3.17,-1.5899999999999999,3.5464066321
2019-05-30 04:00:00,2.94,0.8220000000000001,3.0527502354,0.0,0.212,0.212,2.94,0.61,3.0026155265,3.17,-1.3780000000000001,3.4565566681,0.0,0.212,0.212,3.17,-1.5899999999999999,3.5464066321
2019-05-30 04:30:00,2.79,0.8250000000000001,2.9094200453,0.0,0.105,0.105,2.79,0.72,2.8814059068,3.5,-1.375,3.7604022391000003,0.0,0.105,0.105,3.5,-1.48,3.8000526312
2019-05-30 05:00:00,2.95,0.8125,3.0598457886,0.0,0.1625,0.1625,2.95,0.65,3.0207614934,3.29,-1.3875,3.5706100669,0.0,0.1625,0.1625,3.29,-1.55,3.6368392871
2019-05-30 05:30:00,2.7800000000000002,0.833,2.9021180197,0.0,0.133,0.133,2.7800000000000002,0.7000000000000001,2.8667751917,3.5700000000000003,-1.417,3.8409359536,0.0,0.133,0.133,3.5700000000000003,-1.55,3.8919660841
2019-05-30 06:00:00,2.54,0.984,2.7239412622,0.0,0.224,0.224,2.54,0.76,2.6512638496000003,3.75,-1.496,4.0373897508,0.0,0.224,0.224,3.75,-1.72,4.1256393444
2019-05-30 06:30:00,2.76,1.2645,3.0358788266,0.0,0.23450000000000001,0.23450000000000001,2.76,1.03,2.9459293949000003,3.71,-1.7355,4.0958589148,0.0,0.23450000000000001,0.23450000000000001,3.71,-1.97,4.2005951959
2019-05-30 07:00:00,2.76,1.3655,3.0793165232,0.0,0.0855,0.0855,2.76,1.28,3.0423674992,4.4,-1.8845,4.7865791804,0.0,0.0855,0.0855,4.4,-1.97,4.8208816621
2019-05-30 07:30:00,2.83,1.3995,3.1571348166,0.0,0.1995,0.1995,2.83,1.2,3.0739063096,4.29,-1.8605,4.6760624729,0.0,0.1995,0.1995,4.29,-2.06,4.7589599704
2019-05-30 08:00:00,2.83,1.3825,3.1496358917,0.0,0.14250000000000002,0.14250000000000002,2.83,1.24,3.0897410895,4.5600000000000005,-1.9175,4.9467571448,0.0,0.14250000000000002,0.14250000000000002,4.5600000000000005,-2.06,5.0037186172
2019-05-30 08:30:00,3.37,1.2965,3.6107910837,0.0,0.10650000000000001,0.10650000000000001,3.37,1.19,3.5739334073,4.37,-1.8135,4.7313509963,0.0,0.10650000000000001,0.10650000000000001,4.37,-1.92,4.7731855191
2019-05-30 09:00:00,3.5,1.2355,3.7116654281,0.0,0.17550000000000002,0.17550000000000002,3.5,1.06,3.6569933005,4.18,-1.7445,4.529423832,0.0,0.17550000000000002,0.17550000000000002,4.18,-1.92,4.5998695634
2019-05-30 09:30:00,3.63,1.2675,3.8449260396,0.0,0.28750000000000003,0.28750000000000003,3.63,0.98,3.7599601062,3.75,-1.7325,4.1308662832,0.0,0.28750000000000003,0.28750000000000003,3.75,-2.02,4.2594483211
2019-05-30 10:00:00,3.77,1.246,3.970568725,0.0,0.266,0.266,3.77,0.98,3.8952920301000002,3.83,-1.704,4.1919584922,0.0,0.266,0.266,3.83,-1.97,4.3069478752
2019-05-30 10:30:00,4.0,1.322,4.212800019,0.0,0.272,0.272,4.0,1.05,4.1355168964,3.65,-1.698,4.0256308822,0.0,0.272,0.272,3.65,-1.97,4.1476981568
2019-05-30 11:00:00,3.96,1.397,4.1991914698,0.0,0.217,0.217,3.96,1.18,4.1320696993,3.81,-1.7530000000000001,4.1939371717,0.0,0.217,0.217,3.81,-1.97,4.2891724143
2019-05-30 11:30:00,4.03,1.4045,4.2677301051,0.0,0.2245,0.2245,4.03,1.18,4.1992023052,3.81,-1.7955,4.2118784705,0.0,0.2245,0.2245,3.81,-2.02,4.3123659399
2019-05-30 12:00:00,3.81,1.389,4.055295427,0.0,0.179,0.179,3.81,1.21,3.9975242338,3.99,-1.7610000000000001,4.3613324799,0.0,0.179,0.179,3.99,-1.94,4.4366316052
2019-05-30 12:30:00,3.7199999999999998,1.4125,3.9791401395,0.0,0.1525,0.1525,3.7199999999999998,1.26,3.9275946837999998,4.15,-1.7275,4.4951925710000005,0.0,0.1525,0.1525,4.15,-1.88,4.5559741
2019-05-30 13:00:00,3.61,1.1515,3.7892020598,0.0,0.2515,0.2515,3.61,0.9,3.7204972786,4.15,-1.5485,4.4294866802,0.0,0.2515,0.2515,4.15,-1.8,4.5235494913
2019-05-30 13:30:00,3.61,0.9245000000000001,3.7264997317,0.0,0.1245,0.1245,3.61,0.8,3.6975802899,4.31,-1.3054999999999999,4.5033798696,0.0,0.1245,0.1245,4.31,-1.43,4.5410351243000004
2019-05-30 14:00:00,3.66,0.9425,3.7794055419,0.0,0.14250000000000002,0.14250000000000002,3.66,0.8,3.7464116165,4.21,-1.2875,4.4024716069,0.0,0.14250000000000002,0.14250000000000002,4.21,-1.43,4.4462343618
2019-05-30 14:30:00,3.51,0.9410000000000001,3.6339484036,0.0,0.081,0.081,3.51,0.86,3.6138206928,4.38,-1.2690000000000001,4.5601273009,0.0,0.081,0.081,4.38,-1.35,4.5833284848
2019-05-30 15:00:00,3.2,0.9605,3.3410417911,0.0,0.1605,0.1605,3.2,0.8,3.2984845005,4.33,-1.2695,4.512264426,0.0,0.1605,0.1605,4.33,-1.43,4.5600219297999995
2019-05-30 15:30:00,2.42,0.9825,2.6118396295,0.0,0.4625,0.4625,2.42,0.52,2.4752373624,3.7199999999999998,-1.2675,3.9300071565,0.0,0.4625,0.4625,3.7199999999999998,-1.73,4.1025967387
2019-05-30 16:00:00,2.2,0.9885,2.4118731828,0.0,0.5385,0.5385,2.2,0.45,2.2455511573,3.47,-1.2515,3.6887873685,0.0,0.5385,0.5385,3.47,-1.79,3.9044846011
2019-05-30 16:30:00,2.32,0.975,2.5165502181,0.0,0.485,0.485,2.32,0.49,2.3711811403,3.9,-1.2650000000000001,4.1000274389,0.0,0.485,0.485,3.9,-1.75,4.2746344873
2019-05-30 17:00:00,2.89,0.9135000000000001,3.03093752,0.0,0.3435,0.3435,2.89,0.5700000000000001,2.9456747954,4.13,-1.3065,4.3317250894,0.0,0.3435,0.3435,4.13,-1.65,4.447403737
2019-05-30 17:30:00,2.05,0.9570000000000001,2.2623768475,0.0,0.617,0.617,2.05,0.34,2.0780038499,3.64,-1.293,3.8628291446,0.0,0.617,0.617,3.64,-1.9100000000000001,4.1106812088
2019-05-30 18:00:00,2.0,0.9415,2.2105253335,0.0,0.6015,0.6015,2.0,0.34,2.0286941613,3.6,-1.3085,3.8304271629,0.0,0.6015,0.6015,3.6,-1.9100000000000001,4.0753036697
2019-05-30 18:30:00,3.36,0.896,3.477415132,0.0,0.276,0.276,3.36,0.62,3.4167235768,4.6,-1.344,4.7923205235,0.0,0.276,0.276,4.6,-1.62,4.8769252609
2019-05-30 19:00:00,3.41,0.894,3.5252426867,0.0,0.274,0.274,3.41,0.62,3.4659053651000002,4.5600000000000005,-1.346,4.7545048112,0.0,0.274,0.274,4.5600000000000005,-1.62,4.8392148123
2019-05-30 19:30:00,3.41,0.873,3.5199757100999998,0.0,0.253,0.253,3.41,0.62,3.4659053651000002,4.5600000000000005,-1.367,4.7604925165,0.0,0.253,0.253,4.5600000000000005,-1.62,4.8392148123
2019-05-30 20:00:00,3.41,0.8725,3.5198517368999998,0.0,0.2525,0.2525,3.41,0.62,3.4659053651000002,4.63,-1.3675,4.8277278558,0.0,0.2525,0.2525,4.63,-1.62,4.9052319007000005
2019-05-30 20:30:00,3.08,0.881,3.2035232167,0.0,0.211,0.211,3.08,0.67,3.1520310912,4.77,-1.409,4.9737491895,0.0,0.211,0.211,4.77,-1.62,5.0375887089
2019-05-30 21:00:00,3.2,0.849,3.3107100447,0.0,0.229,0.229,3.2,0.62,3.2595091655,4.35,-1.391,4.566988176,0.0,0.229,0.229,4.35,-1.62,4.6418638498
2019-05-30 21:30:00,3.12,0.8665,3.23808929,0.0,0.3365,0.3365,3.12,0.53,3.164695878,4.35,-1.3935,4.5677502395000005,0.0,0.3365,0.3365,4.35,-1.73,4.6813886829
2019-05-30 22:00:00,3.07,0.898,3.1986409614,0.0,0.318,0.318,3.07,0.58,3.1243079234,4.35,-1.3519999999999999,4.5552611341,0.0,0.318,0.318,4.35,-1.67,4.6595493344
2019-05-30 22:30:00,3.24,0.866,3.3537376165,0.0,0.28600000000000003,0.28600000000000003,3.24,0.58,3.2915042154,4.07,-1.314,4.2768558545,0.0,0.28600000000000003,0.28600000000000003,4.07,-1.6,4.3732024879
2019-05-30 23:00:00,2.88,0.8195,2.9943246734,0.0,0.28950000000000004,0.28950000000000004,2.88,0.53,2.9283613165,3.94,-1.3105,4.1522295517,0.0,0.28950000000000004,0.28950000000000004,3.94,-1.6,4.2524816284
2019-05-30 23:30:00,2.88,0.805,2.9903887707,0.0,0.275,0.275,2.88,0.53,2.9283613165,3.7800000000000002,-1.325,4.0054993447,0.0,0.275,0.275,3.7800000000000002,-1.6,4.1046802555
2019-05-31 00:00:00,2.74,1.1185,2.9595003378999998,0.0,0.3385,0.3385,2.74,0.78,2.8488594209,3.51,-1.5915,3.8539554032,0.0,0.3385,0.3385,3.51,-1.9300000000000002,4.0056210505
2019-05-31 00:30:00,2.74,1.2595,3.0156160648,0.0,0.23950000000000002,0.23950000000000002,2.74,1.02,2.9236962907,3.47,-1.7805,3.9001384911,0.0,0.23950000000000002,0.23950000000000002,3.47,-2.02,4.0151338707
2019-05-31 01:00:00,2.36,1.2265,2.6596808549,0.0,0.3165,0.3165,2.36,0.91,2.5293675099,3.47,-1.7835,3.9015089709,0.0,0.3165,0.3165,3.47,-2.1,4.0559709072
2019-05-31 01:30:00,2.24,1.221,2.551164636,0.0,0.251,0.251,2.24,0.97,2.4410038918,3.56,-1.779,3.9797538869,0.0,0.251,0.251,3.56,-2.03,4.0981093202
2019-05-31 02:00:00,2.3,1.223,2.6049431856,0.0,0.353,0.353,2.3,0.87,2.4590445299,3.26,-1.7770000000000001,3.7128599489000003,0.0,0.353,0.353,3.26,-2.13,3.8941622976
2019-05-31 02:30:00,2.49,1.2265,2.7756805021,0.0,0.2765,0.2765,2.49,0.9500000000000001,2.6650703555,3.1,-1.7735,3.5714566006,0.0,0.2765,0.2765,3.1,-2.05,3.7165171868
2019-05-31 03:00:00,2.38,1.2775,2.7011860821,0.0,0.3275,0.3275,2.38,0.9500000000000001,2.5625963397,3.1,-1.8325,3.6011187498,0.0,0.3275,0.3275,3.1,-2.16,3.7783064989
2019-05-31 03:30:00,2.38,1.334,2.728361413,0.0,0.314,0.314,2.38,1.02,2.589362856,3.2,-1.846,3.6942815269000002,0.0,0.314,0.314,3.2,-2.16,3.8607771238
2019-05-31 04:00:00,2.25,1.37,2.6342740936,0.0,0.35000000000000003,0.35000000000000003,2.25,1.02,2.4704048251,3.2,-1.9100000000000001,3.7266741204000002,0.0,0.35000000000000003,0.35000000000000003,3.2,-2.26,3.9176013069
2019-05-31 04:30:00,2.36,1.3805,2.7341141618,0.0,0.2505,0.2505,2.36,1.13,2.6165817396,3.29,-1.9195000000000002,3.8090130283,0.0,0.2505,0.2505,3.29,-2.17,3.9411927129
2019-05-31 05:00:00,1.9500000000000002,1.3679999999999999,2.382,0.0,0.40800000000000003,0.40800000000000003,1.9500000000000002,0.96,2.1734994824,2.83,-1.9420000000000002,3.4322389194,0.0,0.40800000000000003,0.40800000000000003,2.83,-2.35,3.6785051312
2019-05-31 05:30:00,2.15,1.432,2.583239052,0.0,0.372,0.372,2.15,1.06,2.3971024175,3.02,-1.978,3.6101085856,0.0,0.372,0.372,3.02,-2.35,3.8266042387
2019-05-31 06:00:00,2.15,1.4205,2.5768818851,0.0,0.29050000000000004,0.29050000000000004,2.15,1.13,2.4288680491,3.32,-1.9995,3.8756161123,0.0,0.29050000000000004,0.29050000000000004,3.32,-2.29,4.033174928
2019-05-31 06:30:00,2.38,1.239,2.6831923151,0.0,0.359,0.359,2.38,0.88,2.5374790640000002,3.25,-1.8010000000000002,3.7156562005,0.0,0.359,0.359,3.25,-2.16,3.9023198229
2019-05-31 07:00:00,2.79,0.897,2.9306499279000002,0.0,0.297,0.297,2.79,0.6000000000000001,2.8537869577,3.04,-1.443,3.3650927179,0.0,0.297,0.297,3.04,-1.74,3.5027417832000003
2019-05-31 07:30:00,2.7199999999999998,0.848,2.849123374,0.0,0.398,0.398,2.7199999999999998,0.45,2.7569729777000003,3.16,-1.342,3.433156565,0.0,0.398,0.398,3.16,-1.74,3.6073813217
2019-05-31 08:00:00,2.7199999999999998,0.796,2.8340811562,0.0,0.296,0.296,2.7199999999999998,0.5,2.7655740815,3.39,-1.354,3.6503994302000002,0.0,0.296,0.296,3.39,-1.65,3.7702254574
2019-05-31 08:30:00,2.68,0.9570000000000001,2.8457422582,0.0,0.457,0.457,2.68,0.5,2.7262428358,3.13,-1.453,3.4508128028,0.0,0.457,0.457,3.13,-1.9100000000000001,3.6667424235
2019-05-31 09:00:00,1.74,1.305,2.175,0.0,-0.015,0.015,1.74,1.32,2.1840329668,1.8900000000000001,-1.835,2.6342598581,0.0,-0.015,0.015,1.8900000000000001,-1.82,2.623833074
2019-05-31 09:30:00,1.82,1.282,2.226190468,0.0,-0.618,0.618,1.82,1.9,2.6310454196,2.3,-1.8679999999999999,2.9630092811,0.0,-0.618,0.618,2.3,-1.25,2.6177280225
2019-05-31 10:00:00,2.67,1.2690000000000001,2.9562241119,0.0,-0.761,0.761,2.67,2.03,3.3540721519,3.12,-1.851,3.627754264,0.0,-0.761,0.761,3.12,-1.09,3.3049205739
2019-05-31 10:30:00,2.88,1.0335,3.059823892,0.0,-0.7865000000000001,0.7865000000000001,2.88,1.82,3.4068754012999998,3.01,-1.5965,3.4071853853,0.0,-0.7865000000000001,0.7865000000000001,3.01,-0.81,3.1170819688
2019-05-31 11:00:00,2.83,0.8575,2.9570604069,0.0,-0.8025,0.8025,2.83,1.6600000000000001,3.2809297463,3.09,-1.3925,3.3892707549,0.0,-0.8025,0.8025,3.09,-0.59,3.1458226269
2019-05-31 11:30:00,3.02,0.901,3.1515394651,0.0,-0.8190000000000001,0.8190000000000001,3.02,1.72,3.4754568045,3.02,-1.409,3.3325187171,0.0,-0.8190000000000001,0.8190000000000001,3.02,-0.59,3.0770927838
2019-05-31 12:00:00,2.96,0.886,3.0897566247,0.0,-0.784,0.784,2.96,1.67,3.398602654,3.08,-1.424,3.393254485,0.0,-0.784,0.784,3.08,-0.64,3.1457908386
2019-05-31 12:30:00,3.05,0.9155000000000001,3.1844371952,0.0,-0.7545000000000001,0.7545000000000001,3.05,1.67,3.4772690434,3.05,-1.3945,3.3536741419,0.0,-0.7545000000000001,0.7545000000000001,3.05,-0.64,3.116424233
2019-05-31 13:00:00,3.21,0.926,3.3408944910000002,0.0,-0.794,0.794,3.21,1.72,3.6417715469000003,3.05,-1.434,3.3702901952,0.0,-0.794,0.794,3.05,-0.64,3.116424233
2019-05-31 13:30:00,3.21,0.9425,3.3455053804,0.0,-0.7775000000000001,0.7775000000000001,3.21,1.72,3.6417715469000003,2.93,-1.4575,3.2724923606,0.0,-0.7775000000000001,0.7775000000000001,2.93,-0.68,3.0078730026
2019-05-31 14:00:00,3.31,0.9390000000000001,3.4406134627,0.0,-0.781,0.781,3.31,1.72,3.730214471,2.93,-1.461,3.2740526874,0.0,-0.781,0.781,2.93,-0.68,3.0078730026
2019-05-31 14:30:00,2.8,0.9205000000000001,2.9474260381,0.0,-0.7195,0.7195,2.8,1.6400000000000001,3.244934514,2.46,-1.4595,2.8603741450999998,0.0,-0.7195,0.7195,2.46,-0.74,2.5688908112
2019-05-31 15:00:00,2.88,1.0265,3.0574666392,0.0,0.5065000000000001,0.5065000000000001,2.88,0.52,2.9265679558,2.83,-1.3035,3.1157683242,0.0,0.5065000000000001,0.5065000000000001,2.83,-1.81,3.3593154064
2019-05-31 15:30:00,2.73,1.0115,2.9113626105,0.0,0.5315,0.5315,2.73,0.48,2.7718766206,2.83,-1.2785,3.105392447,0.0,0.5315,0.5315,2.83,-1.81,3.3593154064
2019-05-31 16:00:00,3.11,1.0155,3.271595979,0.0,0.4355,0.4355,3.11,0.58,3.1636213427,2.92,-1.3145,3.2022351959,0.0,0.4355,0.4355,2.92,-1.75,3.4042473471
2019-05-31 16:30:00,3.15,0.9735,3.2969989763,0.0,0.3935,0.3935,3.15,0.58,3.2029517636,3.09,-1.3565,3.3746395733,0.0,0.3935,0.3935,3.09,-1.75,3.5511406618
2019-05-31 17:00:00,3.32,0.9590000000000001,3.4557316157,0.0,0.329,0.329,3.32,0.63,3.3792454779,3.16,-1.361,3.440627995,0.0,0.329,0.329,3.16,-1.69,3.5835317775
2019-05-31 17:30:00,3.45,0.9185000000000001,3.5701739804,0.0,0.28850000000000003,0.28850000000000003,3.45,0.63,3.5070500424,3.16,-1.4015,3.456848601,0.0,0.28850000000000003,0.28850000000000003,3.16,-1.69,3.5835317775
2019-05-31 18:00:00,3.41,0.982,3.5485805613,0.0,0.352,0.352,3.41,0.63,3.4677081769,3.2800000000000002,-1.338,3.5424065265999998,0.0,0.352,0.352,3.2800000000000002,-1.69,3.6897831915
2019-05-31 18:30:00,3.48,0.9065000000000001,3.5961287866,0.0,0.2765,0.2765,3.48,0.63,3.5365661312,3.42,-1.3635,3.6817838407,0.0,0.2765,0.2765,3.42,-1.6400000000000001,3.7928880817
2019-05-31 19:00:00,3.01,0.905,3.1431075387,0.0,0.375,0.375,3.01,0.53,3.0563049586,3.77,-1.325,3.9960636882,0.0,0.375,0.375,3.77,-1.7000000000000002,4.1355652576
2019-05-31 19:30:00,2.9699999999999998,0.8595,3.0918667905,0.0,0.2795,0.2795,2.9699999999999998,0.58,3.0261031047,4.0,-1.3505,4.2218302015,0.0,0.2795,0.2795,4.0,-1.63,4.319363379
2019-05-31 20:00:00,2.39,0.918,2.5602390513,0.0,0.338,0.338,2.39,0.58,2.459369838,4.55,-1.3719999999999999,4.7523556264,0.0,0.338,0.338,4.55,-1.71,4.8607201113
2019-05-31 20:30:00,2.46,0.9075000000000001,2.622051916,0.0,0.3275,0.3275,2.46,0.58,2.5274493071,4.55,-1.3425,4.7439230864,0.0,0.3275,0.3275,4.55,-1.67,4.846792754
