Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-31 21:00:00,2.83,0.877,2.9627738692000003,0.0,0.327,0.327,2.83,0.55,2.8829498782,4.16,-1.343,4.3714127007,0.0,0.327,0.327,4.16,-1.67,4.4826889252
2019-05-31 21:30:00,3.19,0.867,3.3057206476,0.0,0.247,0.247,3.19,0.62,3.2496922931,3.89,-1.353,4.1185809449,0.0,0.247,0.247,3.89,-1.6,4.206197808
2019-05-31 22:00:00,3.14,0.856,3.254586917,0.0,0.386,0.386,3.14,0.47000000000000003,3.1749803149,3.7199999999999998,-1.3639999999999999,3.9621832366,0.0,0.386,0.386,3.7199999999999998,-1.75,4.1110704202
2019-05-31 22:30:00,3.1,0.9075000000000001,3.2301015851,0.0,0.35750000000000004,0.35750000000000004,3.1,0.55,3.1484122983,3.7199999999999998,-1.3425,3.9548332771,0.0,0.35750000000000004,0.35750000000000004,3.7199999999999998,-1.7000000000000002,4.0900366747
2019-05-31 23:00:00,3.1,0.8715,3.220172705,0.0,0.3215,0.3215,3.1,0.55,3.1484122983,3.48,-1.3785,3.7430819187,0.0,0.3215,0.3215,3.48,-1.7000000000000002,3.8730349856
2019-05-31 23:30:00,2.89,0.854,3.0135387836,0.0,0.354,0.354,2.89,0.5,2.9329336849,3.35,-1.376,3.621584736,0.0,0.354,0.354,3.35,-1.73,3.7703315504
2019-06-01 00:00:00,2.81,0.8735,2.942635256,0.0,0.3135,0.3135,2.81,0.56,2.8652574055,3.35,-1.4165,3.6371654142,0.0,0.3135,0.3135,3.35,-1.73,3.7703315504
2019-06-01 00:30:00,2.7,0.845,2.8291385614999998,0.0,0.34500000000000003,0.34500000000000003,2.7,0.5,2.7459060435,3.05,-1.385,3.3497350642,0.0,0.34500000000000003,0.34500000000000003,3.05,-1.73,3.5064797162
2019-06-01 01:00:00,2.77,0.8205,2.8889652559,0.0,0.3205,0.3205,2.77,0.5,2.8147646438000002,2.87,-1.4095,3.1974349485,0.0,0.3205,0.3205,2.87,-1.73,3.3510893751
2019-06-01 01:30:00,2.7,0.8755000000000001,2.8383974792,0.0,0.4055,0.4055,2.7,0.47000000000000003,2.7406021236,2.68,-1.4145,3.0303812054,0.0,0.4055,0.4055,2.68,-1.82,3.2395678724
2019-06-01 02:00:00,2.79,0.89,2.9285149820000003,0.0,0.28,0.28,2.79,0.61,2.8559061609,2.74,-1.44,3.0953513532,0.0,0.28,0.28,2.74,-1.72,3.2351197814
2019-06-01 02:30:00,2.74,0.9335,2.8946540812,0.0,0.3235,0.3235,2.74,0.61,2.8070803337,2.6,-1.4665,2.9850665403,0.0,0.3235,0.3235,2.6,-1.79,3.1565962681
2019-06-01 03:00:00,2.7,0.9075000000000001,2.8484304889,0.0,0.2975,0.2975,2.7,0.61,2.768049855,2.56,-1.4525000000000001,2.9433579888,0.0,0.2975,0.2975,2.56,-1.75,3.1009837149
2019-06-01 03:30:00,2.64,0.8855000000000001,2.7845484822,0.0,0.35550000000000004,0.35550000000000004,2.64,0.53,2.6926752496,2.51,-1.4745,2.9110565522,0.0,0.35550000000000004,0.35550000000000004,2.51,-1.83,3.1062839535
2019-06-01 04:00:00,2.64,0.8885000000000001,2.785503949,0.0,0.3085,0.3085,2.64,0.58,2.702961339,2.51,-1.4715,2.9095381506,0.0,0.3085,0.3085,2.51,-1.78,3.0770927838
2019-06-01 04:30:00,2.6,0.9400000000000001,2.7647061326999998,0.0,0.36,0.36,2.6,0.58,2.6639069053,2.4,-1.49,2.8249070781,0.0,0.36,0.36,2.4,-1.85,3.0302640149
2019-06-01 05:00:00,2.7199999999999998,1.097,2.9328840754,0.0,0.307,0.307,2.7199999999999998,0.79,2.8324018077,2.32,-1.693,2.8720461347,0.0,0.307,0.307,2.32,-2.0,3.0630703551
2019-06-01 05:30:00,2.7199999999999998,1.342,3.0330453343,0.0,0.312,0.312,2.7199999999999998,1.03,2.9084875795,2.23,-1.9380000000000002,2.9544447871,0.0,0.312,0.312,2.23,-2.25,3.1678699468
2019-06-01 06:00:00,2.7199999999999998,1.297,3.0134048848,0.0,0.397,0.397,2.7199999999999998,0.9,2.8650305408000003,2.15,-1.953,2.9046013496,0.0,0.397,0.397,2.15,-2.35,3.1851216617
2019-06-01 06:30:00,2.92,1.8679999999999999,3.4663848603,0.0,0.338,0.338,2.92,1.53,3.2965588118999998,2.27,-2.542,3.4080293426,0.0,0.338,0.338,2.27,-2.88,3.6670560399000003
2019-06-01 07:00:00,2.9699999999999998,1.826,3.4864273978,0.0,0.356,0.356,2.9699999999999998,1.47,3.3138799013,2.27,-2.524,3.3946245742,0.0,0.356,0.356,2.27,-2.88,3.6670560399000003
2019-06-01 07:30:00,3.03,1.8525,3.5514301697,0.0,0.3825,0.3825,3.03,1.47,3.3677588987,2.37,-2.4975,3.4430228361,0.0,0.3825,0.3825,2.37,-2.88,3.7297855166
2019-06-01 08:00:00,3.27,1.799,3.7321978779,0.0,0.399,0.399,3.27,1.4,3.5570915085,2.51,-2.421,3.4873114286,0.0,0.399,0.399,2.51,-2.8200000000000003,3.7752483361999998
2019-06-01 08:30:00,3.42,1.708,3.8227822329,0.0,0.358,0.358,3.42,1.35,3.6768056788,2.66,-2.262,3.4917393946,0.0,0.358,0.358,2.66,-2.62,3.7336309405
2019-06-01 09:00:00,3.42,1.558,3.758159656,0.0,0.378,0.378,3.42,1.18,3.6178446622,2.76,-2.052,3.4392301464,0.0,0.378,0.378,2.76,-2.43,3.6772952016
2019-06-01 09:30:00,3.59,1.438,3.8672915587,0.0,0.308,0.308,3.59,1.13,3.7636418533000002,2.93,-1.862,3.4715909897,0.0,0.308,0.308,2.93,-2.17,3.6460663735
2019-06-01 10:00:00,3.68,1.288,3.8988900985,0.0,0.318,0.318,3.68,0.97,3.8056931038,3.06,-1.682,3.4918081276,0.0,0.318,0.318,3.06,-2.0,3.6556258014000003
2019-06-01 10:30:00,3.68,0.8985000000000001,3.7881000845,0.0,0.3285,0.3285,3.68,0.5700000000000001,3.7238823827000003,3.11,-1.2715,3.3598827733,0.0,0.3285,0.3285,3.11,-1.6,3.4974419223
2019-06-01 11:00:00,3.81,0.513,3.8443814847,0.0,0.243,0.243,3.81,0.27,3.8195549479,3.35,-0.837,3.4529797277,0.0,0.243,0.243,3.35,-1.08,3.5197869254
2019-06-01 11:30:00,3.59,0.493,3.6236927298,0.0,0.353,0.353,3.59,0.14,3.5927287679,3.16,-0.8270000000000001,3.2664244978,0.0,0.353,0.353,3.16,-1.18,3.3731291111
2019-06-01 12:00:00,3.67,0.483,3.7016467957,0.0,0.273,0.273,3.67,0.21,3.6760032644000002,3.2,-0.8170000000000001,3.3026487854,0.0,0.273,0.273,3.2,-1.09,3.3805472930000002
2019-06-01 12:30:00,3.67,0.46900000000000003,3.6998460779,0.0,0.259,0.259,3.67,0.21,3.6760032644000002,3.2,-0.8310000000000001,3.3061398942,0.0,0.259,0.259,3.2,-1.09,3.3805472930000002
2019-06-01 13:00:00,3.67,0.47700000000000004,3.7008686818000003,0.0,0.317,0.317,3.67,0.16,3.6734860827,3.2,-0.8130000000000001,3.3016615514,0.0,0.317,0.317,3.2,-1.13,3.3936558458
2019-06-01 13:30:00,3.62,0.488,3.6527447214,0.0,0.278,0.278,3.62,0.21,3.6260860442,3.2,-0.852,3.3114806356,0.0,0.278,0.278,3.2,-1.13,3.3936558458
2019-06-01 14:00:00,3.71,0.527,3.7472428531,0.0,0.277,0.277,3.71,0.25,3.7184136403,3.27,-0.793,3.3647806764,0.0,0.277,0.277,3.27,-1.07,3.440610411
2019-06-01 14:30:00,3.5300000000000002,0.503,3.565656882,0.0,0.333,0.333,3.5300000000000002,0.17,3.5340911137,3.14,-0.807,3.2420439541,0.0,0.333,0.333,3.14,-1.1400000000000001,3.3405388787
2019-06-01 15:00:00,2.7800000000000002,0.521,2.8283990171,0.0,0.5710000000000001,0.5710000000000001,2.7800000000000002,-0.05,2.7804496039,2.47,-0.779,2.5899306941,0.0,0.5710000000000001,0.5710000000000001,2.47,-1.35,2.8148534598
2019-06-01 15:30:00,3.41,0.47000000000000003,3.4422376443,0.0,0.34,0.34,3.41,0.13,3.4124771062,3.05,-0.81,3.1557249563,0.0,0.34,0.34,3.05,-1.15,3.2596012026
2019-06-01 16:00:00,3.41,0.487,3.4445999768,0.0,0.357,0.357,3.41,0.13,3.4124771062,3.05,-0.793,3.1514042902,0.0,0.357,0.357,3.05,-1.15,3.2596012026
2019-06-01 16:30:00,3.52,0.41000000000000003,3.5437973983,0.0,0.28,0.28,3.52,0.13,3.5223997502,3.21,-0.79,3.305782812,0.0,0.28,0.28,3.21,-1.07,3.3836370964
2019-06-01 17:00:00,3.61,0.268,3.6199342535,0.0,0.298,0.298,3.61,-0.03,3.6101246516,3.31,-0.722,3.3878288032,0.0,0.298,0.298,3.31,-1.02,3.4635963968
2019-06-01 17:30:00,3.76,0.2715,3.7697894172,0.0,0.3315,0.3315,3.76,-0.06,3.7604786929,3.26,-0.7485,3.3448246965,0.0,0.3315,0.3315,3.26,-1.08,3.4342393627
2019-06-01 18:00:00,3.84,0.292,3.8510860806,0.0,0.352,0.352,3.84,-0.06,3.8404687214,3.26,-0.728,3.3402969928,0.0,0.352,0.352,3.26,-1.08,3.4342393627
2019-06-01 18:30:00,3.91,0.2675,3.9191397333999998,0.0,0.2675,0.2675,3.91,0.0,3.91,3.32,-0.8125,3.4179754607,0.0,0.2675,0.2675,3.32,-1.08,3.4912461958
2019-06-01 19:00:00,3.83,0.2805,3.8402578364,0.0,0.2805,0.2805,3.83,0.0,3.83,3.32,-0.7495,3.4035496544,0.0,0.2805,0.2805,3.32,-1.03,3.4761041411
2019-06-01 19:30:00,3.91,0.278,3.9198704060000003,0.0,0.278,0.278,3.91,0.0,3.91,3.32,-0.752,3.4041010561,0.0,0.278,0.278,3.32,-1.03,3.4761041411
2019-06-01 20:00:00,3.98,0.28950000000000004,3.9905150357,0.0,0.28950000000000004,0.28950000000000004,3.98,0.0,3.98,3.36,-0.7405,3.4406307925,0.0,0.28950000000000004,0.28950000000000004,3.36,-1.03,3.5143278162
2019-06-01 20:30:00,3.94,0.273,3.9494466701,0.0,0.273,0.273,3.94,0.0,3.94,3.36,-0.757,3.4442196504,0.0,0.273,0.273,3.36,-1.03,3.5143278162
2019-06-01 21:00:00,3.89,0.366,3.9071800573,0.0,0.296,0.296,3.89,0.07,3.8906297691000002,3.24,-0.844,3.3481242509999998,0.0,0.296,0.296,3.24,-1.1400000000000001,3.4347052275
2019-06-01 21:30:00,3.81,0.41400000000000003,3.8324269073,0.0,0.294,0.294,3.81,0.12,3.8118892953,3.32,-0.906,3.4414002964,0.0,0.294,0.294,3.32,-1.2,3.5302124582000003
2019-06-01 22:00:00,3.81,0.42,3.8330797018,0.0,0.30000000000000004,0.30000000000000004,3.81,0.12,3.8118892953,3.39,-0.9,3.5074349602,0.0,0.30000000000000004,0.30000000000000004,3.39,-1.2,3.5961229122000002
2019-06-01 22:30:00,3.71,0.9355,3.8261286243,0.0,0.35550000000000004,0.35550000000000004,3.71,0.58,3.7550632485,3.1,-1.4045,3.4033248816,0.0,0.35550000000000004,0.35550000000000004,3.1,-1.76,3.5647720825
2019-06-01 23:00:00,3.71,0.9375,3.8266181218,0.0,0.2975,0.2975,3.71,0.64,3.7647974713,3.17,-1.4125,3.4704547613,0.0,0.2975,0.2975,3.17,-1.71,3.6018051030000002
2019-06-01 23:30:00,3.62,1.127,3.7913756079,0.0,0.297,0.297,3.62,0.8300000000000001,3.713933225,3.04,-1.623,3.4461179608,0.0,0.297,0.297,3.04,-1.92,3.5955528087
2019-06-02 00:00:00,3.34,1.412,3.6262024213,0.0,0.352,0.352,3.34,1.06,3.5041689457,2.88,-1.928,3.4657732182,0.0,0.352,0.352,2.88,-2.2800000000000002,3.6732546876
2019-06-02 00:30:00,3.34,1.441,3.637592748,0.0,0.271,0.271,3.34,1.17,3.5389970331000002,2.79,-1.9689999999999999,3.4148295711,0.0,0.271,0.271,2.79,-2.24,3.5779463383
2019-06-02 01:00:00,3.25,1.5190000000000001,3.5874588499,0.0,0.319,0.319,3.25,1.2,3.4644624403,2.64,-2.061,3.3492269257,0.0,0.319,0.319,2.64,-2.38,3.5544338508
2019-06-02 01:30:00,3.17,1.5150000000000001,3.5134206978,0.0,0.315,0.315,3.17,1.2,3.3895279907,2.51,-2.065,3.2502807571,0.0,0.315,0.315,2.51,-2.38,3.4589738363
2019-06-02 02:00:00,3.09,1.3745,3.3819151749,0.0,0.3345,0.3345,3.09,1.04,3.26032207,2.47,-1.9755,3.1628310499,0.0,0.3345,0.3345,2.47,-2.31,3.3818633917
2019-06-02 02:30:00,3.0,1.3945,3.3082669557,0.0,0.35450000000000004,0.35450000000000004,3.0,1.04,3.1751535396,2.43,-1.9555,3.1191152992,0.0,0.35450000000000004,0.35450000000000004,2.43,-2.31,3.3527600570000002
2019-06-02 03:00:00,3.06,1.373,3.3539124914,0.0,0.333,0.333,3.06,1.04,3.2319034639,2.43,-1.9769999999999999,3.1326393026,0.0,0.333,0.333,2.43,-2.31,3.3527600570000002
2019-06-02 03:30:00,3.06,0.9530000000000001,3.2049663025,0.0,0.293,0.293,3.06,0.66,3.1303673906,2.43,-1.557,2.8860265072,0.0,0.293,0.293,2.43,-1.85,3.0540792393
2019-06-02 04:00:00,3.03,0.7245,3.1154133353,0.0,0.3145,0.3145,3.03,0.41000000000000003,3.0576134484,2.38,-1.3255,2.7242155293,0.0,0.3145,0.3145,2.38,-1.6400000000000001,2.890328701
2019-06-02 04:30:00,2.99,0.7215,3.075818956,0.0,0.3115,0.3115,2.99,0.41000000000000003,3.0179794565,2.38,-1.3285,2.7256764757000003,0.0,0.3115,0.3115,2.38,-1.6400000000000001,2.890328701
2019-06-02 05:00:00,2.91,0.7275,2.9995593426,0.0,0.3175,0.3175,2.91,0.41000000000000003,2.9387412271,2.3,-1.3225,2.6531125589,0.0,0.3175,0.3175,2.3,-1.6400000000000001,2.8248185782
2019-06-02 05:30:00,2.91,0.74,3.0026155265,0.0,0.33,0.33,2.91,0.41000000000000003,2.9387412271,2.3,-1.31,2.6469038517,0.0,0.33,0.33,2.3,-1.6400000000000001,2.8248185782
2019-06-02 06:00:00,2.88,0.6845,2.9602263849,0.0,0.2745,0.2745,2.88,0.41000000000000003,2.9090376416,2.45,-1.3655,2.8048333729,0.0,0.2745,0.2745,2.45,-1.6400000000000001,2.9482367612
2019-06-02 06:30:00,2.75,0.721,2.8429458314,0.0,0.401,0.401,2.75,0.32,2.7685555801,2.38,-1.309,2.7162255061,0.0,0.401,0.401,2.38,-1.71,2.9306142701
2019-06-02 07:00:00,3.01,0.8645,3.1316864865,0.0,0.23450000000000001,0.23450000000000001,3.01,0.63,3.0752235691,2.62,-1.4755,3.0069087532,0.0,0.23450000000000001,0.23450000000000001,2.62,-1.71,3.1286578592
2019-06-02 07:30:00,3.04,1.2845,3.3002333630000003,0.0,0.3145,0.3145,3.04,0.97,3.1910029771,2.62,-1.8455,3.2047262364,0.0,0.3145,0.3145,2.62,-2.16,3.3955853693
2019-06-02 08:00:00,2.94,1.331,3.2272528565,0.0,0.361,0.361,2.94,0.97,3.0958843648,2.62,-1.999,3.2955122515,0.0,0.361,0.361,2.62,-2.36,3.5261877432
2019-06-02 08:30:00,3.09,1.2235,3.3234097325,0.0,0.3135,0.3135,3.09,0.91,3.2212109524,2.9,-1.8665,3.4487421258,0.0,0.3135,0.3135,2.9,-2.18,3.6280022051
2019-06-02 09:00:00,3.39,1.228,3.6055629241,0.0,0.318,0.318,3.39,0.91,3.510014245,3.0,-1.862,3.5308701477,0.0,0.318,0.318,3.0,-2.18,3.7084228454
2019-06-02 09:30:00,3.7,1.2635,3.9097867269,0.0,0.3035,0.3035,3.7,0.96,3.8225122629,3.0,-1.8365,3.5174894811,0.0,0.3035,0.3035,3.0,-2.14,3.6850508816
2019-06-02 10:00:00,3.8200000000000003,1.295,4.0335375293,0.0,0.335,0.335,3.8200000000000003,0.96,3.9387815375,3.0,-1.8050000000000002,3.5011462409,0.0,0.335,0.335,3.0,-2.14,3.6850508816
2019-06-02 10:30:00,3.96,1.287,4.1638886873,0.0,0.367,0.367,3.96,0.92,4.0654643031,3.09,-1.7730000000000001,3.562531263,0.0,0.367,0.367,3.09,-2.14,3.7586832801
2019-06-02 11:00:00,4.1,0.923,4.2026097844,0.0,0.343,0.343,4.1,0.58,4.1408211746,3.31,-1.407,3.5966302284,0.0,0.343,0.343,3.31,-1.75,3.7441420913
2019-06-02 11:30:00,4.26,0.891,4.3521811773,0.0,0.311,0.311,4.26,0.58,4.299302269,3.48,-1.439,3.7657829199,0.0,0.311,0.311,3.48,-1.75,3.8952406858
2019-06-02 12:00:00,4.3,0.9085000000000001,4.3949257388,0.0,0.3785,0.3785,4.3,0.53,4.3325396709,3.48,-1.3715,3.7405096244,0.0,0.3785,0.3785,3.48,-1.75,3.8952406858
2019-06-02 12:30:00,4.36,0.8765000000000001,4.4472297276,0.0,0.28650000000000003,0.28650000000000003,4.36,0.59,4.3997386286,3.6,-1.3235000000000001,3.835577173,0.0,0.28650000000000003,0.28650000000000003,3.6,-1.6099999999999999,3.9436150928
2019-06-02 13:00:00,4.26,0.901,4.3542394284,0.0,0.311,0.311,4.26,0.59,4.3006627396,3.8200000000000003,-1.349,4.0511974773,0.0,0.311,0.311,3.8200000000000003,-1.6600000000000001,4.1650930362
2019-06-02 13:30:00,4.1,0.8265,4.1824756126,0.0,0.3365,0.3365,4.1,0.49,4.1291766734,3.75,-1.2735,3.9603411785000002,0.0,0.3365,0.3365,3.75,-1.6099999999999999,4.0810047782
2019-06-02 14:00:00,3.33,0.87,3.441772799,0.0,0.30000000000000004,0.30000000000000004,3.33,0.5700000000000001,3.3784315888,4.41,-1.31,4.6004564991,0.0,0.30000000000000004,0.30000000000000004,4.41,-1.6099999999999999,4.6946991384
2019-06-02 14:30:00,2.9,0.862,3.0253998083,0.0,0.442,0.442,2.9,0.42,2.9302559615,4.41,-1.268,4.5886734467,0.0,0.442,0.442,4.41,-1.71,4.7299260036
2019-06-02 15:00:00,2.98,0.875,3.1058050486,0.0,0.315,0.315,2.98,0.56,3.0321609456,4.41,-1.275,4.5906127042,0.0,0.315,0.315,4.41,-1.5899999999999999,4.6878779848
2019-06-02 15:30:00,2.91,0.876,3.0389925962,0.0,0.316,0.316,2.91,0.56,2.9633933252,4.52,-1.274,4.6961128607,0.0,0.316,0.316,4.52,-1.5899999999999999,4.7915028958
2019-06-02 16:00:00,3.06,0.861,3.1788238391,0.0,0.301,0.301,3.06,0.56,3.1108198276,4.42,-1.229,4.5876836203,0.0,0.301,0.301,4.42,-1.53,4.6773176073
2019-06-02 16:30:00,2.77,0.8855000000000001,2.9080939204,0.0,0.3255,0.3255,2.77,0.56,2.8260396317,4.61,-1.2545,4.7776427504,0.0,0.3255,0.3255,4.61,-1.58,4.8732432732
2019-06-02 17:00:00,2.73,0.8320000000000001,2.8539663628,0.0,0.322,0.322,2.73,0.51,2.7772288346,4.43,-1.258,4.6051562406,0.0,0.322,0.322,4.43,-1.58,4.7033286085
2019-06-02 17:30:00,2.83,0.8395,2.9518909617,0.0,0.3295,0.3295,2.83,0.51,2.8755868965999998,4.6,-1.3005,4.7803033638,0.0,0.3295,0.3295,4.6,-1.63,4.8802561408
2019-06-02 18:00:00,2.7800000000000002,0.875,2.9144510632,0.0,0.405,0.405,2.7800000000000002,0.47000000000000003,2.819450301,4.5600000000000005,-1.355,4.757060542,0.0,0.405,0.405,4.5600000000000005,-1.76,4.8878625185
2019-06-02 18:30:00,2.88,0.8220000000000001,2.9950098497,0.0,0.352,0.352,2.88,0.47000000000000003,2.9180986961,4.68,-1.308,4.8593481044,0.0,0.352,0.352,4.68,-1.6600000000000001,4.9656822291000005
2019-06-02 19:00:00,2.88,0.779,2.9834947629,0.0,0.309,0.309,2.88,0.47000000000000003,2.9180986961,4.8100000000000005,-1.291,4.9802390505,0.0,0.309,0.309,4.8100000000000005,-1.6,5.0691320756
2019-06-02 19:30:00,2.88,0.7795000000000001,2.9836253535,0.0,0.3095,0.3095,2.88,0.47000000000000003,2.9180986961,4.8100000000000005,-1.2905,4.9801094616,0.0,0.3095,0.3095,4.8100000000000005,-1.6,5.0691320756
2019-06-02 20:00:00,2.96,0.7995,3.066072447,0.0,0.3295,0.3295,2.96,0.47000000000000003,2.9970819141,4.71,-1.2705,4.8783470817,0.0,0.3295,0.3295,4.71,-1.6,4.9743441779
2019-06-02 20:30:00,3.0,0.773,3.0979878954,0.0,0.303,0.303,3.0,0.47000000000000003,3.0365934861,4.59,-1.2570000000000001,4.7590071444,0.0,0.303,0.303,4.59,-1.56,4.8478551959
2019-06-02 21:00:00,3.0,0.7735000000000001,3.0981126916,0.0,0.3035,0.3035,3.0,0.47000000000000003,3.0365934861,4.64,-1.2965,4.8177289515,0.0,0.3035,0.3035,4.64,-1.6,4.9081157281
2019-06-02 21:30:00,3.05,0.8290000000000001,3.1606551536,0.0,0.359,0.359,3.05,0.47000000000000003,3.0860006481,4.31,-1.291,4.4991978174,0.0,0.359,0.359,4.31,-1.65,4.6150406282
2019-06-02 22:00:00,2.95,0.8235,3.062785048,0.0,0.35350000000000004,0.35350000000000004,2.95,0.47000000000000003,2.9872060525,4.31,-1.2965,4.5007790714,0.0,0.35350000000000004,0.35350000000000004,4.31,-1.65,4.6150406282
2019-06-02 22:30:00,2.52,0.8180000000000001,2.6494384311,0.0,0.34800000000000003,0.34800000000000003,2.52,0.47000000000000003,2.5634547002,4.44,-1.3519999999999999,4.6412825814000005,0.0,0.34800000000000003,0.34800000000000003,4.44,-1.7000000000000002,4.7543243474
2019-06-02 23:00:00,2.47,0.8140000000000001,2.6006722208,0.0,0.34400000000000003,0.34400000000000003,2.47,0.47000000000000003,2.5143189933,4.19,-1.3559999999999999,4.4039568572,0.0,0.34400000000000003,0.34400000000000003,4.19,-1.7000000000000002,4.5217363921
2019-06-02 23:30:00,2.39,0.8205,2.5269191222,0.0,0.35050000000000003,0.35050000000000003,2.39,0.47000000000000003,2.4357750307,3.84,-1.3495,4.0702272971,0.0,0.35050000000000003,0.35050000000000003,3.84,-1.7000000000000002,4.1994761578
2019-06-03 00:00:00,2.39,0.7735000000000001,2.5120514027,0.0,0.3035,0.3035,2.39,0.47000000000000003,2.4357750307,3.74,-1.2965,3.9583471614,0.0,0.3035,0.3035,3.74,-1.6,4.0678741377
2019-06-03 00:30:00,2.29,1.126,2.5518573628,0.0,0.326,0.326,2.29,0.8,2.425716389,3.51,-1.6440000000000001,3.8759303399,0.0,0.326,0.326,3.51,-1.97,4.0250465836
2019-06-03 01:00:00,2.29,1.31,2.6382190963000003,0.0,0.30000000000000004,0.30000000000000004,2.29,1.01,2.5028383887,3.41,-1.8399999999999999,3.8747516049,0.0,0.30000000000000004,0.30000000000000004,3.41,-2.14,4.0258787861
2019-06-03 01:30:00,2.36,1.3195000000000001,2.7038269638,0.0,0.35950000000000004,0.35950000000000004,2.36,0.96,2.5477833503,3.17,-1.8505,3.6705926293,0.0,0.35950000000000004,0.35950000000000004,3.17,-2.21,3.864324003
2019-06-03 02:00:00,2.25,1.2905,2.5938176979,0.0,0.3305,0.3305,2.25,0.96,2.4462420158000002,3.26,-1.8795000000000002,3.7629935224,0.0,0.3305,0.3305,3.26,-2.21,3.9384895582
2019-06-03 02:30:00,2.31,1.329,2.6650217635,0.0,0.319,0.319,2.31,1.01,2.521150531,3.26,-1.891,3.7687505887,0.0,0.319,0.319,3.26,-2.21,3.9384895582
2019-06-03 03:00:00,2.23,1.335,2.5990623309,0.0,0.325,0.325,2.23,1.01,2.4480604568,3.26,-1.885,3.7657436185,0.0,0.325,0.325,3.26,-2.21,3.9384895582
2019-06-03 03:30:00,2.47,1.299,2.7907527657999998,0.0,0.289,0.289,2.47,1.01,2.6685201892,3.07,-1.921,3.6214832597,0.0,0.289,0.289,3.07,-2.21,3.7827238863
2019-06-03 04:00:00,2.24,1.324,2.6020330513000003,0.0,0.314,0.314,2.24,1.01,2.4571731726,3.21,-1.896,3.7281249979,0.0,0.314,0.314,3.21,-2.21,3.897204126
2019-06-03 04:30:00,2.5,1.311,2.8228923111,0.0,0.301,0.301,2.5,1.01,2.6963122965,2.98,-1.909,3.5390226052,0.0,0.301,0.301,2.98,-2.21,3.710053908
2019-06-03 05:00:00,2.5,1.3235000000000001,2.828719189,0.0,0.3435,0.3435,2.5,0.98,2.6852187993000003,2.8,-1.9165,3.3930771064,0.0,0.3435,0.3435,2.8,-2.26,3.5982773656
2019-06-03 05:30:00,2.39,1.733,2.9521837680000003,0.0,0.363,0.363,2.39,1.37,2.7548139683,2.76,-2.307,3.5972001612,0.0,0.363,0.363,2.76,-2.67,3.8401171857
2019-06-03 06:00:00,2.52,1.721,3.0515964674,0.0,0.431,0.431,2.52,1.29,2.8309892264,2.68,-2.299,3.5309773435,0.0,0.431,0.431,2.68,-2.73,3.8256110623
2019-06-03 06:30:00,2.73,1.732,3.2330672743,0.0,0.492,0.492,2.73,1.24,2.9984162486,2.68,-2.298,3.5303263305,0.0,0.492,0.492,2.68,-2.79,3.8686560974
2019-06-03 07:00:00,3.16,1.7349999999999999,3.6049722606,0.0,0.34500000000000003,0.34500000000000003,3.16,1.3900000000000001,3.4522021957,2.9,-2.265,3.6797044718,0.0,0.34500000000000003,0.34500000000000003,2.9,-2.61,3.9015509737
2019-06-03 07:30:00,3.55,1.79,3.9757515013,0.0,0.32,0.32,3.55,1.47,3.8423170093000003,3.11,-2.29,3.8621496605,0.0,0.32,0.32,3.11,-2.61,4.060073891
2019-06-03 08:00:00,3.48,1.786,3.9115464972,0.0,0.316,0.316,3.48,1.47,3.7777374181,3.29,-2.334,4.033814076,0.0,0.316,0.316,3.29,-2.65,4.2245236418
2019-06-03 08:30:00,3.5700000000000003,1.4835,3.8659633017,0.0,0.1935,0.1935,3.5700000000000003,1.29,3.7959188611,3.45,-2.0065,3.9910577859,0.0,0.1935,0.1935,3.45,-2.2,4.0917600125
2019-06-03 09:00:00,3.5700000000000003,1.328,3.8090003938,0.0,0.308,0.308,3.5700000000000003,1.02,3.7128560435,3.31,-1.812,3.7735187823,0.0,0.308,0.308,3.31,-2.12,3.9307124036000003
2019-06-03 09:30:00,3.65,1.3495,3.8914843248,0.0,0.2495,0.2495,3.65,1.1,3.8121516234,3.55,-1.7905000000000002,3.975976641,0.0,0.2495,0.2495,3.55,-2.04,4.0943986127
2019-06-03 10:00:00,3.79,1.343,4.0209139508,0.0,0.163,0.163,3.79,1.18,3.9694458051,3.63,-1.787,4.0460189075,0.0,0.163,0.163,3.63,-1.9500000000000002,4.1206067514
2019-06-03 10:30:00,3.93,1.3559999999999999,4.157359258,0.0,0.176,0.176,3.93,1.18,4.1033279177,3.7199999999999998,-1.774,4.1213439556,0.0,0.176,0.176,3.7199999999999998,-1.9500000000000002,4.2001071415
2019-06-03 11:00:00,3.73,1.369,3.9732934702,0.0,0.23900000000000002,0.23900000000000002,3.73,1.13,3.897409396,3.47,-1.751,3.8867597044,0.0,0.23900000000000002,0.23900000000000002,3.47,-1.99,4.000124998
2019-06-03 11:30:00,3.65,1.3695,3.8984651146,0.0,0.17950000000000002,0.17950000000000002,3.65,1.19,3.8390884335,3.66,-1.7605,4.0613988046,0.0,0.17950000000000002,0.17950000000000002,3.66,-1.94,4.1423664734
2019-06-03 12:00:00,3.5,1.3885,3.7653595114,0.0,0.28850000000000003,0.28850000000000003,3.5,1.1,3.6687872656,3.38,-1.7915,3.8254244536,0.0,0.28850000000000003,0.28850000000000003,3.38,-2.08,3.9687277558
2019-06-03 12:30:00,3.45,1.3505,3.7049089395,0.0,0.2505,0.2505,3.45,1.1,3.6211186117,3.66,-1.7595,4.0609654332,0.0,0.2505,0.2505,3.66,-2.01,4.1756077402
2019-06-03 13:00:00,3.63,1.3715,3.8804525831000003,0.0,0.2315,0.2315,3.63,1.1400000000000001,3.8047996005,3.45,-1.7785000000000002,3.8814381677,0.0,0.2315,0.2315,3.45,-2.01,3.9928185534000002
2019-06-03 13:30:00,3.43,1.3615,3.6903363329000003,0.0,0.35150000000000003,0.35150000000000003,3.43,1.01,3.5756118358,3.52,-1.7785000000000002,3.9437878049,0.0,0.35150000000000003,0.35150000000000003,3.52,-2.13,4.1142800099
2019-06-03 14:00:00,3.43,1.3639999999999999,3.6912594057,0.0,0.20400000000000001,0.20400000000000001,3.43,1.16,3.6208424434,3.52,-1.766,3.9381665785,0.0,0.20400000000000001,0.20400000000000001,3.52,-1.97,4.0337699488
2019-06-03 14:30:00,3.37,1.3599999999999999,3.6340748479,0.0,0.27,0.27,3.37,1.09,3.5418921496999998,3.32,-1.79,3.7718032823,0.0,0.27,0.27,3.32,-2.06,3.907172891
2019-06-03 15:00:00,3.32,1.371,3.5919411187,0.0,0.211,0.211,3.32,1.16,3.5168167425,3.5300000000000002,-1.729,3.9306921782,0.0,0.211,0.211,3.5300000000000002,-1.94,4.0279647466
2019-06-03 15:30:00,3.37,1.361,3.6344492017,0.0,0.201,0.201,3.37,1.16,3.5640566774,3.47,-1.7389999999999999,3.8813684442,0.0,0.201,0.201,3.47,-1.94,3.9754873915
2019-06-03 16:00:00,3.37,0.88,3.4830015791,0.0,0.30000000000000004,0.30000000000000004,3.37,0.58,3.4195467536,3.54,-1.26,3.7575523948000003,0.0,0.30000000000000004,0.30000000000000004,3.54,-1.56,3.8684880768000003
2019-06-03 16:30:00,3.75,0.8905000000000001,3.8542820667,0.0,0.21050000000000002,0.21050000000000002,3.75,0.68,3.8111546807,3.48,-1.2595,3.7009107325,0.0,0.21050000000000002,0.21050000000000002,3.48,-1.47,3.7777374181
2019-06-03 17:00:00,3.54,0.841,3.638527312,0.0,0.221,0.221,3.54,0.62,3.5938836932,3.7199999999999998,-1.299,3.9402793047999998,0.0,0.221,0.221,3.7199999999999998,-1.52,4.0185569549
2019-06-03 17:30:00,3.63,0.8645,3.731522511,0.0,0.28450000000000003,0.28450000000000003,3.63,0.58,3.6760440694,3.55,-1.2855,3.7755807831,0.0,0.28450000000000003,0.28450000000000003,3.55,-1.57,3.8816748962
2019-06-03 18:00:00,3.5300000000000002,0.8425,3.6291467661,0.0,0.3125,0.3125,3.5300000000000002,0.53,3.5695657999,3.55,-1.2575,3.7661394358,0.0,0.3125,0.3125,3.55,-1.57,3.8816748962
2019-06-03 18:30:00,3.73,0.848,3.8251802572,0.0,0.268,0.268,3.73,0.58,3.7748244992,3.71,-1.302,3.9318321429000003,0.0,0.268,0.268,3.71,-1.57,4.0285233027
2019-06-03 19:00:00,3.8200000000000003,0.8255,3.9081773565,0.0,0.24550000000000002,0.24550000000000002,3.8200000000000003,0.58,3.8637805321,3.77,-1.2845,3.9828181292,0.0,0.24550000000000002,0.24550000000000002,3.77,-1.53,4.0686361351
2019-06-03 19:30:00,3.95,0.8845000000000001,4.0478191968,0.0,0.23450000000000001,0.23450000000000001,3.95,0.65,4.0031237802,3.73,-1.4055,3.9860168402,0.0,0.23450000000000001,0.23450000000000001,3.73,-1.6400000000000001,4.0746165464
2019-06-03 20:00:00,3.95,0.907,4.0527952082,0.0,0.257,0.257,3.95,0.65,4.0031237802,3.73,-1.383,3.9781388865,0.0,0.257,0.257,3.73,-1.6400000000000001,4.0746165464
2019-06-03 20:30:00,4.11,0.902,4.2078146347,0.0,0.252,0.252,4.11,0.65,4.1610815902,3.63,-1.388,3.8863149641,0.0,0.252,0.252,3.63,-1.6400000000000001,3.9832775449
2019-06-03 21:00:00,4.01,0.9195000000000001,4.1140710069,0.0,0.2695,0.2695,4.01,0.65,4.0623392276,3.55,-1.3705,3.8053607253,0.0,0.2695,0.2695,3.55,-1.6400000000000001,3.9105114755
2019-06-03 21:30:00,3.02,1.002,3.1818868616,0.0,0.612,0.612,3.02,0.39,3.0450779957,2.64,-1.348,2.9642375074,0.0,0.612,0.612,2.64,-1.96,3.2880389292
2019-06-03 22:00:00,3.62,0.9295,3.7374282936,0.0,0.40950000000000003,0.40950000000000003,3.62,0.52,3.657157366,3.16,-1.4105,3.4605072244,0.0,0.40950000000000003,0.40950000000000003,3.16,-1.82,3.6466422912
2019-06-03 22:30:00,3.84,0.9455,3.9546896528,0.0,0.3155,0.3155,3.84,0.63,3.8913365313,3.29,-1.4545,3.5971753154,0.0,0.3155,0.3155,3.29,-1.77,3.7359068511
2019-06-03 23:00:00,3.74,0.834,3.8318606446,0.0,0.20400000000000001,0.20400000000000001,3.74,0.63,3.792690338,3.19,-1.416,3.4901512861,0.0,0.20400000000000001,0.20400000000000001,3.19,-1.62,3.5777786404
2019-06-03 23:30:00,3.45,0.711,3.5225020937,0.0,0.231,0.231,3.45,0.48,3.4832312585,2.95,-1.389,3.2606473284,0.0,0.231,0.231,2.95,-1.62,3.3655460181
2019-06-04 00:00:00,3.35,0.723,3.4271313077,0.0,0.243,0.243,3.35,0.48,3.3842133502,2.85,-1.377,3.1652217932,0.0,0.243,0.243,2.85,-1.62,3.2782464825
2019-06-04 00:30:00,3.25,0.7475,3.334854757,0.0,0.2675,0.2675,3.25,0.48,3.2852549368,2.76,-1.3225,3.0604911779,0.0,0.2675,0.2675,2.76,-1.5899999999999999,3.1852315456999998
2019-06-04 01:00:00,3.25,0.7605000000000001,3.3377927212,0.0,0.1905,0.1905,3.25,0.5700000000000001,3.2996060371,2.76,-1.3295,3.0635225232,0.0,0.1905,0.1905,2.76,-1.52,3.1508728949
2019-06-04 01:30:00,3.18,0.854,3.2926761153,0.0,0.28400000000000003,0.28400000000000003,3.18,0.5700000000000001,3.2306810428,2.62,-1.426,2.9829307736,0.0,0.28400000000000003,0.28400000000000003,2.62,-1.71,3.1286578592
2019-06-04 02:00:00,3.26,0.899,3.3816861179,0.0,0.179,0.179,3.26,0.72,3.3385625649,2.7199999999999998,-1.461,3.0875428742,0.0,0.179,0.179,2.7199999999999998,-1.6400000000000001,3.176161205
2019-06-04 02:30:00,3.2,0.897,3.3233430458,0.0,0.23700000000000002,0.23700000000000002,3.2,0.66,3.2673536693,2.61,-1.463,2.9920676797,0.0,0.23700000000000002,0.23700000000000002,2.61,-1.7000000000000002,3.1148194169
2019-06-04 03:00:00,3.15,0.8675,3.2672704587,0.0,0.20750000000000002,0.20750000000000002,3.15,0.66,3.2184002237,2.61,-1.4925000000000002,3.0066021104,0.0,0.20750000000000002,0.20750000000000002,2.61,-1.7000000000000002,3.1148194169
2019-06-04 03:30:00,3.1,0.8945000000000001,3.2264733456,0.0,0.23450000000000001,0.23450000000000001,3.1,0.66,3.1694794525,2.5700000000000003,-1.4655,2.9584776913,0.0,0.23450000000000001,0.23450000000000001,2.5700000000000003,-1.7000000000000002,3.0813795612
2019-06-04 04:00:00,3.05,0.879,3.1741362605,0.0,0.189,0.189,3.05,0.6900000000000001,3.1270753109,2.5700000000000003,-1.461,2.9562511734,0.0,0.189,0.189,2.5700000000000003,-1.65,3.0540792393
2019-06-04 04:30:00,3.05,0.9155000000000001,3.1844371952,0.0,0.2255,0.2255,3.05,0.6900000000000001,3.1270753109,2.67,-1.4245,3.0262353263,0.0,0.2255,0.2255,2.67,-1.65,3.1386939959
2019-06-04 05:00:00,3.09,0.84,3.2021399095,0.0,-0.15,0.15,3.09,0.99,3.244718786,2.7199999999999998,-1.5,3.1061873736,0.0,-0.15,0.15,2.7199999999999998,-1.35,3.0365934861
2019-06-04 05:30:00,3.32,0.8755000000000001,3.4334967963,0.0,0.14550000000000002,0.14550000000000002,3.32,0.73,3.3993087533,2.68,-1.4745,3.0588478632,0.0,0.14550000000000002,0.14550000000000002,2.68,-1.62,3.1315810703
2019-06-04 06:00:00,3.2,0.8825000000000001,3.3194587285,0.0,0.2525,0.2525,3.2,0.63,3.2614260685,2.85,-1.4575,3.2010632999,0.0,0.2525,0.2525,2.85,-1.71,3.3236425801
2019-06-04 06:30:00,3.39,0.99,3.5316002039,0.0,0.19,0.19,3.39,0.8,3.4831164207,3.02,-1.57,3.4037185548,0.0,0.19,0.19,3.02,-1.76,3.4954255821
2019-06-04 07:00:00,3.58,1.282,3.8026206753,0.0,0.272,0.272,3.58,1.01,3.7197446149,2.98,-1.828,3.4959954233,0.0,0.272,0.272,2.98,-2.1,3.6456000878
2019-06-04 07:30:00,3.87,1.271,4.0733697352,0.0,0.261,0.261,3.87,1.01,3.9996249824000003,3.06,-1.7890000000000001,3.5445903854000003,0.0,0.261,0.261,3.06,-2.05,3.6832187011
2019-06-04 08:00:00,3.73,1.231,3.9278825084,0.0,0.191,0.191,3.73,1.04,3.8722732342,3.44,-1.799,3.8820099176,0.0,0.191,0.191,3.44,-1.99,3.9741288354
2019-06-04 08:30:00,3.64,1.202,3.833328058,0.0,0.212,0.212,3.64,0.99,3.7722274586999998,3.68,-1.778,4.087014069,0.0,0.212,0.212,3.68,-1.99,4.1835989292
2019-06-04 09:00:00,4.08,1.2325,4.2620952887,0.0,0.24250000000000002,0.24250000000000002,4.08,0.99,4.1983925495,3.27,-1.8075,3.7363024837000003,0.0,0.24250000000000002,0.24250000000000002,3.27,-2.05,3.8594559202000003
2019-06-04 09:30:00,4.17,1.255,4.3547588911,0.0,0.025,0.025,4.17,1.23,4.3476200386,3.49,-1.8050000000000002,3.9291379462,0.0,0.025,0.025,3.49,-1.83,3.9406852196
2019-06-04 10:00:00,4.17,1.2475,4.3526033876,0.0,0.0175,0.0175,4.17,1.23,4.3476200386,3.49,-1.8125,3.9325890009,0.0,0.0175,0.0175,3.49,-1.83,3.9406852196
2019-06-04 10:30:00,4.21,1.2985,4.4057011077,0.0,0.0685,0.0685,4.21,1.23,4.386000456,3.37,-1.8215,3.8307652303,0.0,0.0685,0.0685,3.37,-1.8900000000000001,3.8638064134
2019-06-04 11:00:00,4.26,1.007,4.3774020834,0.0,-0.013000000000000001,0.013000000000000001,4.26,1.02,4.3804109396,3.58,-1.513,3.8865883497000002,0.0,-0.013000000000000001,0.013000000000000001,3.58,-1.5,3.8815460837
2019-06-04 11:30:00,4.26,0.8925000000000001,4.3524885123,0.0,0.0125,0.0125,4.26,0.88,4.3499425284,3.58,-1.4175,3.8504163736,0.0,0.0125,0.0125,3.58,-1.43,3.8550356678
2019-06-04 12:00:00,4.35,0.8405,4.4304559867,0.0,-0.0395,0.0395,4.35,0.88,4.4381189709,3.58,-1.3495,3.8259051543,0.0,-0.0395,0.0395,3.58,-1.31,3.8121516234
2019-06-04 12:30:00,4.57,0.8,4.6394935068,0.0,-0.02,0.02,4.57,0.8200000000000001,4.6429839543,3.7199999999999998,-1.3,3.94060909,0.0,-0.02,0.02,3.7199999999999998,-1.28,3.9340564307
2019-06-04 13:00:00,5.93,-0.28150000000000003,5.9366777115,0.0,-0.6215,0.6215,5.93,0.34,5.9397390515,5.43,-0.3315,5.4401095807,0.0,-0.6215,0.6215,5.43,0.29,5.4377385005
2019-06-04 13:30:00,4.09,-0.21050000000000002,4.0954133186,0.0,0.0095,0.0095,4.09,-0.22,4.0959125967,3.81,-0.2605,3.8188951609,0.0,0.0095,0.0095,3.81,-0.27,3.8195549479
2019-06-04 14:00:00,4.19,-0.23500000000000001,4.1965849211,0.0,-0.015,0.015,4.19,-0.22,4.1957716811,3.81,-0.28500000000000003,3.8206445791,0.0,-0.015,0.015,3.81,-0.27,3.8195549479
2019-06-04 14:30:00,4.15,-0.2205,4.155853733,0.0,-0.0005,0.0005,4.15,-0.22,4.1558272341,3.81,-0.3205,3.823456584,0.0,-0.0005,0.0005,3.81,-0.32,3.8234147042
2019-06-04 15:00:00,4.1,-0.216,4.1056858136,0.0,0.054,0.054,4.1,-0.27,4.1088806262,3.77,-0.316,3.7832203214,0.0,0.054,0.054,3.77,-0.37,3.7881129867
2019-06-04 15:30:00,4.04,-0.1635,4.0433070932,0.0,-0.0035,0.0035,4.04,-0.16,4.0431670754,3.89,-0.3735,3.9078897438,0.0,-0.0035,0.0035,3.89,-0.37,3.9075567814000003
2019-06-04 16:00:00,4.17,0.3075,4.1813223088,0.0,0.007500000000000001,0.007500000000000001,4.17,0.30000000000000004,4.1807774397,3.7800000000000002,-0.7525000000000001,3.8541738738999998,0.0,0.007500000000000001,0.007500000000000001,3.7800000000000002,-0.76,3.8556452118999998
2019-06-04 16:30:00,4.37,0.3235,4.3819575819,0.0,0.0635,0.0635,4.37,0.26,4.3777277211,3.86,-0.6965,3.9223350507,0.0,0.0635,0.0635,3.86,-0.76,3.9341072685
2019-06-04 17:00:00,4.37,0.28850000000000003,4.3795127868,0.0,0.0285,0.0285,4.37,0.26,4.3777277211,3.96,-0.7815000000000001,4.0363773671,0.0,0.0285,0.0285,3.96,-0.81,4.0419920831
2019-06-04 17:30:00,4.33,0.28700000000000003,4.3395010082,0.0,0.027,0.027,4.33,0.26,4.3377989811,3.96,-0.783,4.0366680567,0.0,0.027,0.027,3.96,-0.81,4.0419920831
2019-06-04 18:00:00,4.37,0.24050000000000002,4.3766128741,0.0,0.1105,0.1105,4.37,0.13,4.3719332108,4.05,-0.7695000000000001,4.1224543964,0.0,0.1105,0.1105,4.05,-0.88,4.1445023827
2019-06-04 18:30:00,4.57,0.26,4.5773900861,0.0,0.06,0.06,4.57,0.2,4.5743742741,4.13,-0.76,4.199345187,0.0,0.06,0.06,4.13,-0.8200000000000001,4.2106175319
2019-06-04 19:00:00,4.43,0.254,4.4372757408,0.0,0.124,0.124,4.43,0.13,4.4319070387,4.13,-0.766,4.2004352155,0.0,0.124,0.124,4.13,-0.89,4.2248076879
2019-06-04 19:30:00,4.43,0.255,4.4373330955,0.0,0.045,0.045,4.43,0.21,4.4349746335,4.13,-0.765,4.2002529686,0.0,0.045,0.045,4.13,-0.81,4.2086815037
2019-06-04 20:00:00,4.33,0.292,4.3398345591,0.0,0.082,0.082,4.33,0.21,4.3350893878,4.29,-0.728,4.3513312905,0.0,0.082,0.082,4.29,-0.81,4.365798896
2019-06-04 20:30:00,4.12,0.262,4.1283221774,0.0,0.052000000000000005,0.052000000000000005,4.12,0.21,4.1253484701,4.4,-0.758,4.4648139939,0.0,0.052000000000000005,0.052000000000000005,4.4,-0.81,4.4739356276
2019-06-04 21:00:00,3.86,0.2295,3.8668165524,0.0,0.1495,0.1495,3.86,0.08,3.8608289265,4.29,-0.7105,4.3484376792,0.0,0.1495,0.1495,4.29,-0.86,4.3753514145
2019-06-04 21:30:00,4.05,0.225,4.0562451849,0.0,0.005,0.005,4.05,0.22,4.0559709072,4.29,-0.735,4.3525078978,0.0,0.005,0.005,4.29,-0.74,4.353355028
2019-06-04 22:00:00,3.95,0.2155,3.9558741449,0.0,0.0855,0.0855,3.95,0.13,3.9521386615000003,4.08,-0.7745000000000001,4.1528604901,0.0,0.0855,0.0855,4.08,-0.86,4.1696522637
2019-06-04 22:30:00,3.85,0.1845,3.8544182765,0.0,0.0545,0.0545,3.85,0.13,3.8521941799,4.03,-0.8055,4.1097116991,0.0,0.0545,0.0545,4.03,-0.86,4.1207402248
2019-06-04 23:00:00,3.68,0.178,3.6843023763,0.0,-0.012,0.012,3.68,0.19,3.6849016269,3.9699999999999998,-0.752,4.0405945107,0.0,-0.012,0.012,3.9699999999999998,-0.74,4.0383783874
2019-06-04 23:30:00,3.41,0.2,3.4158600674,0.0,0.08,0.08,3.41,0.12,3.4121107837,3.75,-0.78,3.8302610877000003,0.0,0.08,0.08,3.75,-0.86,3.8473497372
2019-06-05 00:00:00,3.15,0.3235,3.1665678976000002,0.0,0.0235,0.0235,3.15,0.30000000000000004,3.1642534665,3.75,-0.8965000000000001,3.8556727364,0.0,0.0235,0.0235,3.75,-0.92,3.8612044753
2019-06-05 00:30:00,3.04,0.314,3.0561734244,0.0,0.014,0.014,3.04,0.30000000000000004,3.0547667669,3.6,-0.906,3.7122548404,0.0,0.014,0.014,3.6,-0.92,3.7156964354
2019-06-05 01:00:00,2.9,0.2975,2.9152197602000003,0.0,0.0375,0.0375,2.9,0.26,2.9116318449,3.6,-0.9325,3.718811134,0.0,0.0375,0.0375,3.6,-0.97,3.7283910739
2019-06-05 01:30:00,2.68,0.3085,2.6976975831,0.0,0.0485,0.0485,2.68,0.26,2.6925824036,3.6,-0.9215000000000001,3.716068117,0.0,0.0485,0.0485,3.6,-0.97,3.7283910739
2019-06-05 02:00:00,2.86,0.313,2.8770764675000002,0.0,0.053,0.053,2.86,0.26,2.8717938645,3.42,-0.917,3.5408034399,0.0,0.053,0.053,3.42,-0.97,3.5548980295
2019-06-05 02:30:00,2.65,0.304,2.6673799879,0.0,0.044,0.044,2.65,0.26,2.662724169,3.48,-0.926,3.6010937227,0.0,0.044,0.044,3.48,-0.97,3.612658301
2019-06-05 03:00:00,2.54,0.317,2.5597048658,0.0,0.097,0.097,2.54,0.22,2.5495097568,3.42,-0.923,3.5423620651,0.0,0.097,0.097,3.42,-1.02,3.5688653659
2019-06-05 03:30:00,2.42,0.28350000000000003,2.4365492505,0.0,0.0635,0.0635,2.42,0.22,2.4299794238,3.5700000000000003,-0.9165000000000001,3.6857661687,0.0,0.0635,0.0635,3.5700000000000003,-0.98,3.7020669902
2019-06-05 04:00:00,2.26,0.28150000000000003,2.2774639952999998,0.0,0.061500000000000006,0.061500000000000006,2.26,0.22,2.2706827167,3.74,-0.9185000000000001,3.8511351898,0.0,0.061500000000000006,0.061500000000000006,3.74,-0.98,3.8662643469
2019-06-05 04:30:00,2.49,0.2995,2.5079474177,0.0,0.029500000000000002,0.029500000000000002,2.49,0.27,2.5045957758,3.5700000000000003,-0.8905000000000001,3.6793872112,0.0,0.029500000000000002,0.029500000000000002,3.5700000000000003,-0.92,3.6866380348
2019-06-05 05:00:00,2.31,0.305,2.3300482828,0.0,0.065,0.065,2.31,0.24,2.322434068,3.74,-0.9550000000000001,3.8600032383,0.0,0.065,0.065,3.74,-1.02,3.8765964453
2019-06-05 05:30:00,2.08,0.3045,2.1021703665,0.0,0.0645,0.0645,2.08,0.24,2.0938003725,3.91,-0.9555,4.0250565524,0.0,0.0645,0.0645,3.91,-1.02,4.0408538702
2019-06-05 06:00:00,2.8,0.3045,2.8165085212000003,0.0,0.0645,0.0645,2.8,0.24,2.8102668912,3.43,-0.9055000000000001,3.5475104299,0.0,0.0645,0.0645,3.43,-0.97,3.564519603
2019-06-05 06:30:00,3.1,0.7365,3.1862881618,0.0,0.08650000000000001,0.08650000000000001,3.1,0.65,3.1674121929,3.49,-1.2835,3.7185309263,0.0,0.08650000000000001,0.08650000000000001,3.49,-1.37,3.7492665949
2019-06-05 07:00:00,3.1,0.773,3.1949223778,0.0,0.123,0.123,3.1,0.65,3.1674121929,3.77,-1.327,3.9967272862,0.0,0.123,0.123,3.77,-1.45,4.0392326004
2019-06-05 07:30:00,3.17,0.7355,3.2542065469,0.0,0.0855,0.0855,3.17,0.65,3.2359542642,4.07,-1.2845,4.2678847513000004,0.0,0.0855,0.0855,4.07,-1.37,4.2943916914999996
2019-06-05 08:00:00,2.88,0.758,2.9780805899000002,0.0,0.148,0.148,2.88,0.61,2.9438919817,4.38,-1.282,4.5637620446,0.0,0.148,0.148,4.38,-1.43,4.6075264514
2019-06-05 08:30:00,3.13,0.755,3.2197709546,0.0,0.055,0.055,3.13,0.7000000000000001,3.2073197533,4.28,-1.2650000000000001,4.4630286802,0.0,0.055,0.055,4.28,-1.32,4.4789284433
2019-06-05 09:00:00,2.98,0.775,3.0791273114,0.0,0.025,0.025,2.98,0.75,3.0729301977,4.5,-1.2650000000000001,4.6744224242,0.0,0.025,0.025,4.5,-1.29,4.6812498331
2019-06-05 09:30:00,3.17,0.7995,3.2692660109,0.0,-0.0205,0.0205,3.17,0.8200000000000001,3.2743396281,4.63,-1.2505,4.7958993161,0.0,-0.0205,0.0205,4.63,-1.23,4.7905949526
2019-06-05 10:00:00,3.31,0.783,3.4013510551,0.0,0.073,0.073,3.31,0.71,3.3852917156,4.29,-1.197,4.4538645018,0.0,0.073,0.073,4.29,-1.27,4.4740362091
2019-06-05 10:30:00,3.2,0.781,3.2939278983999998,0.0,0.07100000000000001,0.07100000000000001,3.2,0.71,3.2778193971,4.17,-1.199,4.3389516015,0.0,0.07100000000000001,0.07100000000000001,4.17,-1.27,4.3591054128
2019-06-05 11:00:00,3.2,0.78,3.2936909387,0.0,0.03,0.03,3.2,0.75,3.2867156859,4.35,-1.21,4.5151522675999995,0.0,0.03,0.03,4.35,-1.24,4.5232842051
2019-06-05 11:30:00,3.47,0.7825000000000001,3.5571345561000003,0.0,0.1125,0.1125,3.47,0.67,3.5340911137,4.16,-1.2275,4.337321322,0.0,0.1125,0.1125,4.16,-1.34,4.3704919632
2019-06-05 12:00:00,3.37,0.7685000000000001,3.4565144655,0.0,0.0285,0.0285,3.37,0.74,3.4502898429,4.11,-1.2415,4.2934161515,0.0,0.0285,0.0285,4.11,-1.27,4.3017438324
2019-06-05 12:30:00,3.32,0.839,3.4243716212,0.0,0.029,0.029,3.32,0.81,3.4173820389,4.11,-1.2810000000000001,4.3050041812,0.0,0.029,0.029,4.11,-1.31,4.3137222906
2019-06-05 13:00:00,3.32,0.862,3.4300792994,0.0,0.052000000000000005,0.052000000000000005,3.32,0.81,3.4173820389,3.9,-1.258,4.0978731069,0.0,0.052000000000000005,0.052000000000000005,3.9,-1.31,4.1141341738
2019-06-05 13:30:00,3.5,0.841,3.5996223413,0.0,0.031,0.031,3.5,0.81,3.5925060891,3.81,-1.279,4.0189477479,0.0,0.031,0.031,3.81,-1.31,4.0289204509
2019-06-05 14:00:00,3.5,0.8615,3.6044669856000002,0.0,0.051500000000000004,0.051500000000000004,3.5,0.81,3.5925060891,3.7,-1.2585,3.9081737743,0.0,0.051500000000000004,0.051500000000000004,3.7,-1.31,3.9250605091
2019-06-05 14:30:00,3.39,0.872,3.5003548392,0.0,0.032,0.032,3.39,0.84,3.4925205798,3.77,-1.238,3.9680655237,0.0,0.032,0.032,3.77,-1.27,3.9781654063
2019-06-05 15:00:00,3.66,0.8785000000000001,3.7639556653,0.0,-0.0115,0.0115,3.66,0.89,3.7666563422,3.71,-1.2515,3.915399373,0.0,-0.0115,0.0115,3.71,-1.24,3.9117387438
2019-06-05 15:30:00,3.73,0.8725,3.8306861331,0.0,-0.0175,0.0175,3.73,0.89,3.8347098978,3.75,-1.2575,3.9552251832,0.0,-0.0175,0.0175,3.75,-1.24,3.9496961908
2019-06-05 16:00:00,3.86,0.8775000000000001,3.958485348,0.0,-0.0125,0.0125,3.86,0.89,3.9612750473,3.75,-1.3125,3.9730537688,0.0,-0.0125,0.0125,3.75,-1.3,3.9689419245
2019-06-05 16:30:00,3.9,0.9045000000000001,4.0035134882,0.0,0.0145,0.0145,3.9,0.89,4.0002624914,3.91,-1.3255,4.1285651563,0.0,0.0145,0.0145,3.91,-1.34,4.1332432786
2019-06-05 17:00:00,3.8200000000000003,0.872,3.9182628804,0.0,0.042,0.042,3.8200000000000003,0.8300000000000001,3.9091303380999998,3.91,-1.3679999999999999,4.1424055813,0.0,0.042,0.042,3.91,-1.4100000000000001,4.1564648441
2019-06-05 17:30:00,3.8200000000000003,0.906,3.9259694344,0.0,0.076,0.076,3.8200000000000003,0.8300000000000001,3.9091303380999998,3.91,-1.3639999999999999,4.1410863309,0.0,0.076,0.076,3.91,-1.44,4.1667373327
2019-06-05 18:00:00,4.05,0.889,4.146422675,0.0,0.059000000000000004,0.059000000000000004,4.05,0.8300000000000001,4.1341746456,3.91,-1.381,4.1467168941,0.0,0.059000000000000004,0.059000000000000004,3.91,-1.44,4.1667373327
2019-06-05 18:30:00,3.95,0.9105000000000001,4.0535799301,0.0,0.12050000000000001,0.12050000000000001,3.95,0.79,4.0282254157,3.91,-1.3995,4.1529146692,0.0,0.12050000000000001,0.12050000000000001,3.91,-1.52,4.1950566146
2019-06-05 19:00:00,4.02,0.8905000000000001,4.1174494836,0.0,0.1605,0.1605,4.02,0.73,4.0857435064,3.9699999999999998,-1.3595000000000002,4.1963246121,0.0,0.1605,0.1605,3.9699999999999998,-1.52,4.2510351681
2019-06-05 19:30:00,4.11,0.894,4.2061069887,0.0,0.124,0.124,4.11,0.77,4.1815069054,3.83,-1.396,4.0764832883,0.0,0.124,0.124,3.83,-1.52,4.1205946173
2019-06-05 20:00:00,4.16,0.9095000000000001,4.2582614117,0.0,0.1395,0.1395,4.16,0.77,4.2306618868,3.83,-1.4205,4.0849382186,0.0,0.1395,0.1395,3.83,-1.56,4.1355168964
2019-06-05 20:30:00,4.2,0.8805000000000001,4.2913028616,0.0,0.1505,0.1505,4.2,0.73,4.2629684493,3.83,-1.4095,4.0811261007,0.0,0.1505,0.1505,3.83,-1.56,4.1355168964
2019-06-05 21:00:00,4.2,0.9505,4.3062106602,0.0,0.1505,0.1505,4.2,0.8,4.2755116653,3.83,-1.4095,4.0811261007,0.0,0.1505,0.1505,3.83,-1.56,4.1355168964
2019-06-05 21:30:00,4.2,0.929,4.3015161281,0.0,0.179,0.179,4.2,0.75,4.266438796,3.66,-1.431,3.9298041936,0.0,0.179,0.179,3.66,-1.6099999999999999,3.9984622044
2019-06-05 22:00:00,4.11,0.9295,4.2137952311,0.0,0.17950000000000002,0.17950000000000002,4.11,0.75,4.1778702708,3.58,-1.4304999999999999,3.8552211675,0.0,0.17950000000000002,0.17950000000000002,3.58,-1.6099999999999999,3.9253662250000003
2019-06-05 22:30:00,4.01,0.922,4.1146304816,0.0,0.17200000000000001,0.17200000000000001,4.01,0.75,4.0795342871,3.5,-1.438,3.7838927046,0.0,0.17200000000000001,0.17200000000000001,3.5,-1.6099999999999999,3.8525446136
2019-06-05 23:00:00,3.7800000000000002,0.9015000000000001,3.8860136708,0.0,0.18150000000000002,0.18150000000000002,3.7800000000000002,0.72,3.8479604988,3.32,-1.4285,3.6142789392,0.0,0.18150000000000002,0.18150000000000002,3.32,-1.6099999999999999,3.6897831915
2019-06-05 23:30:00,3.62,0.921,3.735323413,0.0,0.201,0.201,3.62,0.72,3.6909077474,3.16,-1.449,3.4763775687000003,0.0,0.201,0.201,3.16,-1.65,3.5648422125
2019-06-06 00:00:00,3.38,0.9485,3.5105629534,0.0,0.2285,0.2285,3.38,0.72,3.4558356442,2.96,-1.4615,3.3011486259,0.0,0.2285,0.2285,2.96,-1.69,3.4084747322
2019-06-06 00:30:00,3.24,0.9295,3.3706928442,0.0,0.2495,0.2495,3.24,0.68,3.3105890714,2.8200000000000003,-1.5205000000000002,3.2037977854,0.0,0.2495,0.2495,2.8200000000000003,-1.77,3.3294594156
2019-06-06 01:00:00,3.24,0.9215000000000001,3.368495547,0.0,0.1715,0.1715,3.24,0.75,3.3256728642,2.8200000000000003,-1.5285000000000002,3.2076022587,0.0,0.1715,0.1715,2.8200000000000003,-1.7000000000000002,3.2927799805
2019-06-06 01:30:00,3.1,0.922,3.234205312,0.0,0.212,0.212,3.1,0.71,3.1802672844,2.8200000000000003,-1.528,3.2073640267,0.0,0.212,0.212,2.8200000000000003,-1.74,3.3136083052
2019-06-06 02:00:00,3.1,0.9345,3.2377909522,0.0,0.2245,0.2245,3.1,0.71,3.1802672844,2.7199999999999998,-1.5155,3.1137020169,0.0,0.2245,0.2245,2.7199999999999998,-1.74,3.2289317119
2019-06-06 02:30:00,3.02,0.905,3.1526853633,0.0,0.195,0.195,3.02,0.71,3.1023378282,2.7199999999999998,-1.5150000000000001,3.1134586877,0.0,0.195,0.195,2.7199999999999998,-1.71,3.2128647653
2019-06-06 03:00:00,3.02,0.902,3.1518255028,0.0,0.242,0.242,3.02,0.66,3.0912780528,2.63,-1.508,3.0316602712,0.0,0.242,0.242,2.63,-1.75,3.159018835
2019-06-06 03:30:00,3.05,1.3,3.31549393,0.0,0.22,0.22,3.05,1.08,3.2355679563,2.52,-1.9300000000000002,3.1741613066,0.0,0.22,0.22,2.52,-2.15,3.3125367922
2019-06-06 04:00:00,2.9699999999999998,1.3595000000000002,3.2663649903,0.0,0.2795,0.2795,2.9699999999999998,1.08,3.1602689759,2.45,-1.9605000000000001,3.1378432482,0.0,0.2795,0.2795,2.45,-2.24,3.3196535964000002
2019-06-06 04:30:00,2.91,1.316,3.1937369961,0.0,0.28600000000000003,0.28600000000000003,2.91,1.03,3.086907838,2.37,-1.904,3.0400848672,0.0,0.28600000000000003,0.28600000000000003,2.37,-2.19,3.2269180343
2019-06-06 05:00:00,2.95,1.2895,3.2195201894,0.0,0.2595,0.2595,2.95,1.03,3.1246439797,2.37,-1.9304999999999999,3.0567515846,0.0,0.2595,0.2595,2.37,-2.19,3.2269180343
2019-06-06 05:30:00,3.01,1.288,3.273995113,0.0,0.258,0.258,3.01,1.03,3.1813519139,2.43,-1.932,3.1044361807,0.0,0.258,0.258,2.43,-2.19,3.2712382976
2019-06-06 06:00:00,3.01,1.2505,3.2594248342,0.0,0.35050000000000003,0.35050000000000003,3.01,0.9,3.1416715296,2.43,-1.8995000000000002,3.0843151995,0.0,0.35050000000000003,0.35050000000000003,2.43,-2.25,3.3117065087
2019-06-06 06:30:00,3.2800000000000002,1.2845,3.5225474092,0.0,0.29450000000000004,0.29450000000000004,3.2800000000000002,0.99,3.4261494422,2.66,-1.8855,3.2604769973,0.0,0.29450000000000004,0.29450000000000004,2.66,-2.18,3.4391859502
2019-06-06 07:00:00,3.5300000000000002,1.422,3.8056515868,0.0,0.272,0.272,3.5300000000000002,1.15,3.712600167,2.93,-1.978,3.5351639283000003,0.0,0.272,0.272,2.93,-2.25,3.6942387578
2019-06-06 07:30:00,3.67,1.4665,3.9521541278,0.0,0.3165,0.3165,3.67,1.15,3.8459589181,3.07,-1.9335,3.6281293045,0.0,0.3165,0.3165,3.07,-2.25,3.8062317323
2019-06-06 08:00:00,3.86,1.07,4.0055586377,0.0,0.30000000000000004,0.30000000000000004,3.86,0.77,3.9360513208,3.36,-1.52,3.6878177829,0.0,0.30000000000000004,0.30000000000000004,3.36,-1.82,3.8212563379
2019-06-06 08:30:00,3.11,1.4325,3.4240555267,0.0,0.5625,0.5625,3.11,0.87,3.2293962284,2.12,-1.8775,2.8318556195999998,0.0,0.5625,0.5625,2.12,-2.44,3.2323366161
2019-06-06 09:00:00,2.93,1.6045,3.3405568772,0.0,0.6145,0.6145,2.93,0.99,3.0927334188,2.12,-1.9955,2.9114292452,0.0,0.6145,0.6145,2.12,-2.61,3.3625139405
2019-06-06 09:30:00,3.59,1.5665,3.9168893589,0.0,0.4465,0.4465,3.59,1.12,3.7606515393,2.94,-2.0035,3.5577538209,0.0,0.4465,0.4465,2.94,-2.45,3.8270223412
2019-06-06 10:00:00,3.84,1.5675,4.1476084977,0.0,0.3775,0.3775,3.84,1.19,4.0201616883,3.09,-1.9825,3.671294901,0.0,0.3775,0.3775,3.09,-2.36,3.8881486597
2019-06-06 10:30:00,3.63,1.5825,3.9599502838,0.0,0.4525,0.4525,3.63,1.13,3.8018153559,2.96,-1.9875,3.5653549964,0.0,0.4525,0.4525,2.96,-2.44,3.8360396244
2019-06-06 11:00:00,3.59,1.5725,3.9192928252,0.0,0.4025,0.4025,3.59,1.17,3.7758442764,3.04,-1.9675,3.6211401865,0.0,0.4025,0.4025,3.04,-2.37,3.8546724893
2019-06-06 11:30:00,3.59,1.565,3.9162896982,0.0,0.47500000000000003,0.47500000000000003,3.59,1.09,3.751826222,3.04,-1.975,3.6252206829,0.0,0.47500000000000003,0.47500000000000003,3.04,-2.45,3.9043693473000003
2019-06-06 12:00:00,3.64,1.565,3.9621742768,0.0,0.445,0.445,3.64,1.12,3.8084117424,2.98,-1.945,3.55857064,0.0,0.445,0.445,2.98,-2.39,3.820013089
