Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-06 12:30:00,3.83,1.5230000000000001,4.1217021969,0.0,0.363,0.363,3.83,1.16,4.0018120895,3.02,-1.917,3.5770503210999998,0.0,0.363,0.363,3.02,-2.2800000000000002,3.7840190274000003
2019-06-06 13:00:00,3.7199999999999998,1.5314999999999999,4.0229208605,0.0,0.3715,0.3715,3.7199999999999998,1.16,3.8966652409,3.02,-1.9085,3.5725022393,0.0,0.3715,0.3715,3.02,-2.2800000000000002,3.7840190274000003
2019-06-06 13:30:00,3.87,1.4925000000000002,4.1478254845,0.0,0.3325,0.3325,3.87,1.16,4.0401113846,2.87,-1.9475,3.4683794847,0.0,0.3325,0.3325,2.87,-2.2800000000000002,3.6654194849
2019-06-06 14:00:00,3.69,1.5415,3.9990401661,0.0,0.4515,0.4515,3.69,1.09,3.8476226426,2.6,-1.9585,3.2551071027000003,0.0,0.4515,0.4515,2.6,-2.41,3.5451516188000003
2019-06-06 14:30:00,3.79,1.513,4.0808417024,0.0,0.323,0.323,3.79,1.19,3.9724299868,2.65,-1.987,3.3122000242,0.0,0.323,0.323,2.65,-2.31,3.5154800526
2019-06-06 15:00:00,3.66,1.5354999999999999,3.9690502957,0.0,0.34550000000000003,0.34550000000000003,3.66,1.19,3.848597147,2.83,-1.9245,3.4223676381,0.0,0.34550000000000003,0.34550000000000003,2.83,-2.27,3.6279195140000002
2019-06-06 15:30:00,3.47,1.472,3.7693081593,0.0,0.28200000000000003,0.28200000000000003,3.47,1.19,3.6683783883,3.22,-1.808,3.6928666372,0.0,0.28200000000000003,0.28200000000000003,3.22,-2.09,3.8388149213
2019-06-06 16:00:00,3.6,0.35950000000000004,3.617905506,0.0,0.28950000000000004,0.28950000000000004,3.6,0.07,3.6006804912,3.52,-0.7105,3.590990149,0.0,0.28950000000000004,0.28950000000000004,3.52,-1.0,3.6592895485
2019-06-06 16:30:00,3.73,0.48050000000000004,3.760821752,0.0,0.3105,0.3105,3.73,0.17,3.733871985,3.5700000000000003,-0.8295,3.6651016698000003,0.0,0.3105,0.3105,3.5700000000000003,-1.1400000000000001,3.7475992315
2019-06-06 17:00:00,3.9699999999999998,0.438,3.994088632,0.0,0.228,0.228,3.9699999999999998,0.21,3.9755502764,3.6,-0.912,3.7137237377,0.0,0.228,0.228,3.6,-1.1400000000000001,3.7761885546
2019-06-06 17:30:00,4.11,0.72,4.1725891243,0.0,0.33,0.33,4.11,0.39,4.1284621834,3.5,-1.19,3.6967688594,0.0,0.33,0.33,3.5,-1.52,3.8158092195
2019-06-06 18:00:00,4.2,0.9490000000000001,4.3058798172,0.0,0.209,0.209,4.2,0.74,4.2646922515,3.65,-1.461,3.9315418095,0.0,0.209,0.209,3.65,-1.67,4.0139008458
2019-06-06 18:30:00,4.2,0.9645,4.3093224816,0.0,0.28450000000000003,0.28450000000000003,4.2,0.68,4.2546915282,3.65,-1.4955,3.9444923945,0.0,0.28450000000000003,0.28450000000000003,3.65,-1.78,4.0608989153
2019-06-06 19:00:00,4.25,0.9375,4.3521725896,0.0,0.2575,0.2575,4.25,0.68,4.3040562264,3.7,-1.4725000000000001,3.9822426157,0.0,0.2575,0.2575,3.7,-1.73,4.0844705899000004
2019-06-06 19:30:00,4.25,0.912,4.3467509706,0.0,0.302,0.302,4.25,0.61,4.293553307,3.7,-1.428,3.96600353,0.0,0.302,0.302,3.7,-1.73,4.0844705899000004
2019-06-06 20:00:00,4.37,0.9325,4.4683840759,0.0,0.24250000000000002,0.24250000000000002,4.37,0.6900000000000001,4.4241383342,3.77,-1.4175,4.0276800084,0.0,0.24250000000000002,0.24250000000000002,3.77,-1.6600000000000001,4.1192839184
2019-06-06 20:30:00,4.16,0.9385,4.264549478,0.0,0.3885,0.3885,4.16,0.55,4.1962006625,3.5700000000000003,-1.4215,3.8425983722,0.0,0.3885,0.3885,3.5700000000000003,-1.81,4.0026241392
2019-06-06 21:00:00,4.16,0.9525,4.2676523113,0.0,0.28250000000000003,0.28250000000000003,4.16,0.67,4.2136089045,3.5700000000000003,-1.4375,3.8485459917,0.0,0.28250000000000003,0.28250000000000003,3.5700000000000003,-1.72,3.9627389518
2019-06-06 21:30:00,4.03,0.921,4.133901426,0.0,0.311,0.311,4.03,0.61,4.0759048075,3.44,-1.409,3.7173755527,0.0,0.311,0.311,3.44,-1.72,3.8460369213
2019-06-06 22:00:00,3.87,0.911,3.9757792947,0.0,0.361,0.361,3.87,0.55,3.9088873097,3.31,-1.429,3.6052934693000003,0.0,0.361,0.361,3.31,-1.79,3.7630041191
2019-06-06 22:30:00,3.87,0.87,3.9665854333,0.0,0.32,0.32,3.87,0.55,3.9088873097,3.25,-1.43,3.5506900738000002,0.0,0.32,0.32,3.25,-1.75,3.6912057651
2019-06-06 23:00:00,3.59,0.8735,3.6947398082,0.0,0.3935,0.3935,3.59,0.48,3.6219469902,3.01,-1.4365,3.3352109753,0.0,0.3935,0.3935,3.01,-1.83,3.5226410547
2019-06-06 23:30:00,3.48,0.8785000000000001,3.58917292,0.0,0.3185,0.3185,3.48,0.56,3.5247694960000002,2.89,-1.4515,3.2340303415,0.0,0.3185,0.3185,2.89,-1.77,3.3889526406
2019-06-07 00:00:00,3.12,0.8515,3.2341076435,0.0,0.3715,0.3715,3.12,0.48,3.1567071451,2.62,-1.4985,3.0182614615,0.0,0.3715,0.3715,2.62,-1.87,3.2188973267
2019-06-07 00:30:00,3.12,1.1775,3.3348022805,0.0,0.35750000000000004,0.35750000000000004,3.12,0.8200000000000001,3.2259572223,2.58,-1.7525,3.1189190836,0.0,0.35750000000000004,0.35750000000000004,2.58,-2.11,3.3329416437
2019-06-07 01:00:00,3.12,1.2935,3.3775053294,0.0,0.3235,0.3235,3.12,0.97,3.2673077602,2.49,-1.8865,3.1239369792,0.0,0.3235,0.3235,2.49,-2.21,3.3292942195
2019-06-07 01:30:00,2.95,1.3845,3.2587329209,0.0,0.41450000000000004,0.41450000000000004,2.95,0.97,3.1053824241,2.41,-1.9855,3.1225486786,0.0,0.41450000000000004,0.41450000000000004,2.41,-2.4,3.4011909679
2019-06-07 02:00:00,2.95,1.8014999999999999,3.4565737733,0.0,0.3115,0.3115,2.95,1.49,3.3049357029,2.45,-2.3985,3.4286006256,0.0,0.3115,0.3115,2.45,-2.71,3.6532998782
2019-06-07 02:30:00,2.99,1.7695,3.4743676043000002,0.0,0.2795,0.2795,2.99,1.49,3.3406885518,2.5,-2.3805,3.4520689811,0.0,0.2795,0.2795,2.5,-2.66,3.6504246328
2019-06-07 03:00:00,2.7800000000000002,1.7465000000000002,3.2830873047,0.0,0.3065,0.3065,2.7800000000000002,1.44,3.1308145905,2.5,-2.3535,3.433505825,0.0,0.3065,0.3065,2.5,-2.66,3.6504246328
2019-06-07 03:30:00,2.63,1.75,3.159018835,0.0,0.39,0.39,2.63,1.3599999999999999,2.960827587,2.5,-2.34,3.4242663448,0.0,0.39,0.39,2.5,-2.73,3.7017428328
2019-06-07 04:00:00,2.5700000000000003,1.7429999999999999,3.1053098074,0.0,0.383,0.383,2.5700000000000003,1.3599999999999999,2.9076622913,2.58,-2.347,3.4878086243,0.0,0.383,0.383,2.58,-2.73,3.7562348169
2019-06-07 04:30:00,2.51,1.7335,3.0504298468,0.0,0.3135,0.3135,2.51,1.42,2.8838342532,2.79,-2.3465,3.6455674798,0.0,0.3135,0.3135,2.79,-2.66,3.8548281414
2019-06-07 05:00:00,2.37,1.704,2.9189922919,0.0,0.354,0.354,2.37,1.35,2.7275263518,2.75,-2.306,3.5888906364,0.0,0.354,0.354,2.75,-2.66,3.8259769994
2019-06-07 05:30:00,2.37,1.708,2.9213291495,0.0,0.298,0.298,2.37,1.4100000000000001,2.7577164466,2.95,-2.362,3.7790930128999998,0.0,0.298,0.298,2.95,-2.66,3.9721656562
2019-06-07 06:00:00,2.2800000000000002,1.7065000000000001,2.8479013765000003,0.0,0.3865,0.3865,2.2800000000000002,1.32,2.634539808,2.95,-2.4235,3.8178334497,0.0,0.3865,0.3865,2.95,-2.81,4.0741379456
2019-06-07 06:30:00,2.75,1.7405,3.2545107543,0.0,0.3305,0.3305,2.75,1.4100000000000001,3.0904045043,2.95,-2.4795,3.8536243006,0.0,0.3305,0.3305,2.95,-2.81,4.0741379456
2019-06-07 07:00:00,2.9699999999999998,1.706,3.425103794,0.0,0.296,0.296,2.9699999999999998,1.4100000000000001,3.2877043663,3.07,-2.414,3.9054187996,0.0,0.296,0.296,3.07,-2.71,4.0949969475
2019-06-07 07:30:00,2.9699999999999998,1.7415,3.4429235034,0.0,0.42150000000000004,0.42150000000000004,2.9699999999999998,1.32,3.2501230746,3.29,-2.3885,4.0655912547,0.0,0.42150000000000004,0.42150000000000004,3.29,-2.81,4.326684643
2019-06-07 08:00:00,2.93,1.6800000000000002,3.3774694669,0.0,0.31,0.31,2.93,1.37,3.2344705904,3.7800000000000002,-2.2800000000000002,4.4143855745,0.0,0.31,0.31,3.7800000000000002,-2.59,4.5821937977000005
2019-06-07 08:30:00,3.1,1.6365,3.5054432316,0.0,0.3065,0.3065,3.1,1.33,3.3732625157,3.7800000000000002,-2.1935000000000002,4.3703366289,0.0,0.3065,0.3065,3.7800000000000002,-2.5,4.5319311557
2019-06-07 09:00:00,3.18,1.4255,3.4848888433000003,0.0,0.24550000000000002,0.24550000000000002,3.18,1.18,3.3918726391,4.01,-1.9545,4.4609606869,0.0,0.24550000000000002,0.24550000000000002,4.01,-2.2,4.5738495821
2019-06-07 09:30:00,2.99,1.2915,3.2570035692,0.0,0.3015,0.3015,2.99,0.99,3.1496348995,4.17,-1.8085,4.5452802169,0.0,0.3015,0.3015,4.17,-2.11,4.6734355671
2019-06-07 10:00:00,2.95,1.316,3.2302253791,0.0,0.326,0.326,2.95,0.99,3.111687645,4.07,-1.814,4.4559506281,0.0,0.326,0.326,4.07,-2.14,4.5983149087
2019-06-07 10:30:00,2.95,1.3405,3.2402839768,0.0,0.29050000000000004,0.29050000000000004,2.95,1.05,3.1312936624,4.07,-1.7695,4.4380209835,0.0,0.29050000000000004,0.29050000000000004,4.07,-2.06,4.5616334794
2019-06-07 11:00:00,2.88,1.3505,3.1809197176,0.0,0.3005,0.3005,2.88,1.05,3.0654363474,4.29,-1.8295,4.6638149888000004,0.0,0.3005,0.3005,4.29,-2.13,4.7896763983
2019-06-07 11:30:00,3.01,1.325,3.2887269573,0.0,0.335,0.335,3.01,0.99,3.1686274631,4.38,-1.795,4.7335425423,0.0,0.335,0.335,4.38,-2.13,4.8704517244000005
2019-06-07 12:00:00,3.25,1.3575,3.5221167286,0.0,0.2275,0.2275,3.25,1.13,3.44084292,4.52,-1.7525,4.8478506836,0.0,0.2275,0.2275,4.52,-1.98,4.9346529767
2019-06-07 12:30:00,3.17,1.377,3.4561581272,0.0,0.247,0.247,3.17,1.13,3.3653825934,4.52,-1.833,4.877528985,0.0,0.247,0.247,4.52,-2.08,4.9756205643
2019-06-07 13:00:00,3.5700000000000003,1.305,3.8010426201,0.0,0.23500000000000001,0.23500000000000001,3.5700000000000003,1.07,3.7269021989,4.12,-1.8050000000000002,4.4980467983,0.0,0.23500000000000001,0.23500000000000001,4.12,-2.04,4.5973905642
2019-06-07 13:30:00,3.8200000000000003,1.3225,4.0424505254,0.0,0.2025,0.2025,3.8200000000000003,1.12,3.9808039389000003,4.02,-1.7875,4.3994949994,0.0,0.2025,0.2025,4.02,-1.99,4.4855880328
2019-06-07 14:00:00,3.91,1.3215,4.1272826714,0.0,0.2015,0.2015,3.91,1.12,4.0672472263,3.85,-1.8485,4.2707671735,0.0,0.2015,0.2015,3.85,-2.05,4.3617656975
2019-06-07 14:30:00,4.12,1.3765,4.3438637467,0.0,0.1565,0.1565,4.12,1.22,4.2968360453,3.55,-1.8935,4.0234117674,0.0,0.1565,0.1565,3.55,-2.05,4.0993901986
2019-06-07 15:00:00,4.06,0.8705,4.1522729017,0.0,0.21050000000000002,0.21050000000000002,4.06,0.66,4.1132955158,3.65,-1.2795,3.8677668298,0.0,0.21050000000000002,0.21050000000000002,3.65,-1.49,3.9424104302
2019-06-07 15:30:00,4.11,0.8825000000000001,4.2036777053,0.0,0.2225,0.2225,4.11,0.66,4.1626554025,3.61,-1.2675,3.8260496926,0.0,0.2225,0.2225,3.61,-1.49,3.9054065089
2019-06-07 16:00:00,4.11,0.9845,4.2262678867,0.0,0.28450000000000003,0.28450000000000003,4.11,0.7000000000000001,4.1691845726,3.55,-1.3655,3.8035628363000002,0.0,0.28450000000000003,0.28450000000000003,3.55,-1.65,3.9147158262
2019-06-07 16:30:00,4.32,0.988,4.4315396873,0.0,0.168,0.168,4.32,0.8200000000000001,4.3971354312,3.73,-1.392,3.9812766797,0.0,0.168,0.168,3.73,-1.56,4.0430805087
2019-06-07 17:00:00,4.16,0.9405,4.2649900645,0.0,0.2305,0.2305,4.16,0.71,4.2201540256,3.59,-1.4195,3.8604507833,0.0,0.2305,0.2305,3.59,-1.65,3.9510251834
2019-06-07 17:30:00,4.21,0.923,4.3099917633,0.0,0.213,0.213,4.21,0.71,4.2694496132,3.64,-1.437,3.9133833188000002,0.0,0.213,0.213,3.64,-1.65,3.9965109783
2019-06-07 18:00:00,4.05,0.9500000000000001,4.159927884,0.0,0.35000000000000003,0.35000000000000003,4.05,0.6000000000000001,4.0942032192,3.49,-1.43,3.7716044331000003,0.0,0.35000000000000003,0.35000000000000003,3.49,-1.78,3.9177161714
2019-06-07 18:30:00,4.18,0.9555,4.2878176559,0.0,0.29550000000000004,0.29550000000000004,4.18,0.66,4.2317844936,3.61,-1.4445000000000001,3.8882747138,0.0,0.29550000000000004,0.29550000000000004,3.61,-1.74,4.0074555518
2019-06-07 19:00:00,4.24,0.919,4.3384514518,0.0,0.219,0.219,4.24,0.7000000000000001,4.2973945595,3.66,-1.441,3.9334566224,0.0,0.219,0.219,3.66,-1.6600000000000001,4.0188555585
2019-06-07 19:30:00,4.33,0.875,4.4175247594,0.0,0.17500000000000002,0.17500000000000002,4.33,0.7000000000000001,4.3862170489,3.75,-1.4849999999999999,4.0333267906,0.0,0.17500000000000002,0.17500000000000002,3.75,-1.6600000000000001,4.1009876859
2019-06-07 20:00:00,4.2,0.8725,4.2896685478,0.0,0.2625,0.2625,4.2,0.61,4.2440664462,3.63,-1.4375,3.904267697,0.0,0.2625,0.2625,3.63,-1.7000000000000002,4.0083537768
2019-06-07 20:30:00,3.39,0.853,3.4956700359,0.0,0.443,0.443,3.39,0.41000000000000003,3.414703501,2.95,-1.427,3.2770152578,0.0,0.443,0.443,2.95,-1.87,3.4927639485
2019-06-07 21:00:00,4.07,0.874,4.1627846449,0.0,0.254,0.254,4.07,0.62,4.1169527566,3.51,-1.3860000000000001,3.7737376697,0.0,0.254,0.254,3.51,-1.6400000000000001,3.8742354084
2019-06-07 21:30:00,4.02,0.8685,4.1127475305,0.0,0.3185,0.3185,4.02,0.55,4.0574499381,3.46,-1.3815,3.7256062929000002,0.0,0.3185,0.3185,3.46,-1.7000000000000002,3.8550745777
2019-06-07 22:00:00,4.06,0.8645,4.1510191821,0.0,0.21450000000000002,0.21450000000000002,4.06,0.65,4.1117028103,3.46,-1.3755,3.7233855898,0.0,0.21450000000000002,0.21450000000000002,3.46,-1.5899999999999999,3.8078471608
2019-06-07 22:30:00,3.98,0.966,4.0955531983,0.0,0.226,0.226,3.98,0.74,4.0482094807,3.46,-1.454,3.7530941901,0.0,0.226,0.226,3.46,-1.6800000000000002,3.8462969204
2019-06-07 23:00:00,3.73,0.9570000000000001,3.8508114729000003,0.0,0.217,0.217,3.73,0.74,3.8026964118,3.33,-1.5030000000000001,3.6534790269,0.0,0.217,0.217,3.33,-1.72,3.7479727854
2019-06-07 23:30:00,3.48,0.9515,3.6077350582000003,0.0,0.2515,0.2515,3.48,0.7000000000000001,3.549704213,3.2800000000000002,-1.4685000000000001,3.5937295739,0.0,0.2515,0.2515,3.2800000000000002,-1.72,3.7036198509
2019-06-08 00:00:00,3.4,0.9035000000000001,3.51799833,0.0,0.2635,0.2635,3.4,0.64,3.4597109705999998,3.08,-1.4565000000000001,3.4070210228,0.0,0.2635,0.2635,3.08,-1.72,3.5277188097
2019-06-08 00:30:00,3.22,0.88,3.3380832824,0.0,0.30000000000000004,0.30000000000000004,3.22,0.58,3.2718190659,2.95,-1.42,3.2739731215,0.0,0.30000000000000004,0.30000000000000004,2.95,-1.72,3.4148059974000002
2019-06-08 01:00:00,3.36,0.964,3.4955537473,0.0,0.334,0.334,3.36,0.63,3.4185523252,2.5700000000000003,-1.526,2.988908831,0.0,0.334,0.334,2.5700000000000003,-1.8599999999999999,3.1724596136
2019-06-08 01:30:00,2.71,1.1415,2.9405989611,0.0,0.3115,0.3115,2.71,0.8300000000000001,2.8342547521,3.18,-1.7285,3.6194077209,0.0,0.3115,0.3115,3.18,-2.04,3.7780947579
2019-06-08 02:00:00,2.32,1.205,2.6142733216,0.0,0.275,0.275,2.32,0.93,2.4994599417,3.5300000000000002,-1.7650000000000001,3.9466599802999998,0.0,0.275,0.275,3.5300000000000002,-2.04,4.0770700264
2019-06-08 02:30:00,2.0,1.258,2.3627450137,0.0,0.268,0.268,2.0,0.99,2.2316137659,3.75,-1.8519999999999999,4.1823921385,0.0,0.268,0.268,3.75,-2.12,4.307772046
2019-06-08 03:00:00,2.0,1.484,2.4904328941,0.0,0.354,0.354,2.0,1.13,2.2971504087,3.45,-2.066,4.0213002872,0.0,0.354,0.354,3.45,-2.42,4.2141309899
2019-06-08 03:30:00,2.13,1.7605,2.7633784124,0.0,0.2805,0.2805,2.13,1.48,2.5937039153,3.51,-2.3695,4.234929781,0.0,0.2805,0.2805,3.51,-2.65,4.3980222828
2019-06-08 04:00:00,1.79,1.8165,2.5502494486,0.0,0.29650000000000004,0.29650000000000004,1.79,1.52,2.3482972555,3.8,-2.3935,4.490973419,0.0,0.29650000000000004,0.29650000000000004,3.8,-2.69,4.6557598735
2019-06-08 04:30:00,1.83,1.8054999999999999,2.5707450767999998,0.0,0.24550000000000002,0.24550000000000002,1.83,1.56,2.4046829313,3.8,-2.4045,4.4968455889,0.0,0.24550000000000002,0.24550000000000002,3.8,-2.65,4.632763754
2019-06-08 05:00:00,1.9,1.7930000000000001,2.6124411954999998,0.0,0.28300000000000003,0.28300000000000003,1.9,1.51,2.426952822,3.67,-2.417,4.3944042827,0.0,0.28300000000000003,0.28300000000000003,3.67,-2.7,4.5561935868
2019-06-08 05:30:00,2.01,1.7895,2.6911726532999998,0.0,0.2795,0.2795,2.01,1.51,2.5140007955,3.45,-2.4205,4.214418139,0.0,0.2795,0.2795,3.45,-2.7,4.38092456
2019-06-08 06:00:00,2.3,1.752,2.8912806851,0.0,0.242,0.242,2.3,1.51,2.7513814712,3.4,-2.358,4.1376519912,0.0,0.242,0.242,3.4,-2.6,4.2801869117999995
2019-06-08 06:30:00,2.1,1.749,2.7329473101,0.0,0.329,0.329,2.1,1.42,2.5350345165,3.5700000000000003,-2.371,4.2856202585,0.0,0.329,0.329,3.5700000000000003,-2.7,4.4760361929
2019-06-08 07:00:00,2.16,1.7585000000000002,2.7853046961,0.0,0.2585,0.2585,2.16,1.5,2.6297528401,3.79,-2.3715,4.4708066666,0.0,0.2585,0.2585,3.79,-2.63,4.6131334253
2019-06-08 07:30:00,2.35,1.7825000000000002,2.9495433969000002,0.0,0.3125,0.3125,2.35,1.47,2.7718946589,3.67,-2.3675,4.367374068,0.0,0.3125,0.3125,3.67,-2.68,4.5443701434
2019-06-08 08:00:00,2.35,1.749,2.9294199084,0.0,0.329,0.329,2.35,1.42,2.7457057381,3.7800000000000002,-2.3810000000000002,4.4673886108,0.0,0.329,0.329,3.7800000000000002,-2.71,4.6510751445
2019-06-08 08:30:00,2.64,1.7389999999999999,3.1612847072,0.0,0.269,0.269,2.64,1.47,3.0216717227,3.84,-2.341,4.4973193127,0.0,0.269,0.269,3.84,-2.61,4.6430270299
2019-06-08 09:00:00,2.75,1.752,3.2606753902,0.0,0.28200000000000003,0.28200000000000003,2.75,1.47,3.1182366812,4.03,-2.328,4.6540825089,0.0,0.28200000000000003,0.28200000000000003,4.03,-2.61,4.8013539757
2019-06-08 09:30:00,2.58,1.577,3.0237938091,0.0,0.227,0.227,2.58,1.35,2.9118550788,4.59,-2.063,5.0323025545,0.0,0.227,0.227,4.59,-2.29,5.1295418899
2019-06-08 10:00:00,2.64,1.313,2.9484858826,0.0,0.233,0.233,2.64,1.08,2.8523674378,4.66,-1.7570000000000001,4.9802257981,0.0,0.233,0.233,4.66,-1.99,5.0671194973
2019-06-08 10:30:00,2.39,0.9205000000000001,2.5611365153,0.0,0.2505,0.2505,2.39,0.67,2.4821361768,4.9,-1.3094999999999999,5.0719611838,0.0,0.2505,0.2505,4.9,-1.56,5.1423341004
2019-06-08 11:00:00,2.62,0.911,2.7738639116,0.0,0.241,0.241,2.62,0.67,2.7043113726,4.9,-1.319,5.0744222331,0.0,0.241,0.241,4.9,-1.56,5.1423341004
2019-06-08 11:30:00,2.89,0.919,3.0325997098,0.0,0.249,0.249,2.89,0.67,2.96664794,4.72,-1.311,4.89868564,0.0,0.249,0.249,4.72,-1.56,4.9711165748
2019-06-08 12:00:00,2.94,0.8635,3.0641854138,0.0,0.1935,0.1935,2.94,0.67,3.0153772567,4.8100000000000005,-1.3265,4.9895593242,0.0,0.1935,0.1935,4.8100000000000005,-1.52,5.0444523984
2019-06-08 12:30:00,3.17,0.8775000000000001,3.2892105816,0.0,0.20750000000000002,0.20750000000000002,3.17,0.67,3.2400308641,4.5600000000000005,-1.3125,4.7451297401,0.0,0.20750000000000002,0.20750000000000002,4.5600000000000005,-1.52,4.8066620435
2019-06-08 13:00:00,3.11,0.867,3.2285893204000002,0.0,0.247,0.247,3.11,0.62,3.1711985116,4.5600000000000005,-1.2730000000000001,4.7343562392,0.0,0.247,0.247,4.5600000000000005,-1.52,4.8066620435
2019-06-08 13:30:00,3.06,0.8745,3.1825069128,0.0,0.1645,0.1645,3.06,0.71,3.1412895441,4.69,-1.3555000000000001,4.8819545522,0.0,0.1645,0.1645,4.69,-1.52,4.9301622691
2019-06-08 14:00:00,2.95,0.9125000000000001,3.0879048318,0.0,0.2025,0.2025,2.95,0.71,3.0342379603,4.55,-1.2475,4.7179186354,0.0,0.2025,0.2025,4.55,-1.45,4.7754580932
2019-06-08 14:30:00,2.7199999999999998,0.934,2.8758922094,0.0,0.224,0.224,2.7199999999999998,0.71,2.8111385594,4.55,-1.286,4.7282444945,0.0,0.224,0.224,4.55,-1.51,4.7940171047
2019-06-08 15:00:00,2.63,0.9205000000000001,2.7864350432,0.0,0.2605,0.2605,2.63,0.66,2.7115493726,4.47,-1.2995,4.655061788,0.0,0.2605,0.2605,4.47,-1.56,4.7343954207
2019-06-08 15:30:00,2.7,0.926,2.8543783912,0.0,0.176,0.176,2.7,0.75,2.8022312538,4.59,-1.304,4.7716366165,0.0,0.176,0.176,4.59,-1.48,4.8227067089
2019-06-08 16:00:00,2.64,0.893,2.7869425899999998,0.0,0.213,0.213,2.64,0.68,2.7261694738,4.45,-1.267,4.6268551955,0.0,0.213,0.213,4.45,-1.48,4.6896588362
2019-06-08 16:30:00,2.7800000000000002,0.886,2.917772438,0.0,0.20600000000000002,0.20600000000000002,2.7800000000000002,0.68,2.8619573721,4.45,-1.274,4.6287769443,0.0,0.20600000000000002,0.20600000000000002,4.45,-1.48,4.6896588362
2019-06-08 17:00:00,2.68,0.8545,2.8129291228,0.0,0.2245,0.2245,2.68,0.63,2.7530528509,4.49,-1.3255,4.681564936,0.0,0.2245,0.2245,4.49,-1.55,4.7500105263
2019-06-08 17:30:00,2.64,0.8495,2.7733103415,0.0,0.2795,0.2795,2.64,0.5700000000000001,2.7008332048,4.58,-1.3505,4.774960759,0.0,0.2795,0.2795,4.58,-1.63,4.8614092607
2019-06-08 18:00:00,2.91,0.8305,3.0261907161,0.0,0.1605,0.1605,2.91,0.67,2.9861346252,4.62,-1.3495,4.813060383,0.0,0.1605,0.1605,4.62,-1.51,4.8605040891
2019-06-08 18:30:00,2.99,0.8435,3.1067011845,0.0,0.29350000000000004,0.29350000000000004,2.99,0.55,3.0401644692,4.43,-1.3465,4.6301147124,0.0,0.29350000000000004,0.29350000000000004,4.43,-1.6400000000000001,4.7238226046000005
2019-06-08 19:00:00,3.04,0.8180000000000001,3.1481302387,0.0,0.228,0.228,3.04,0.59,3.0967240755,4.57,-1.342,4.7629679823,0.0,0.228,0.228,4.57,-1.57,4.8321630767
2019-06-08 19:30:00,3.26,0.8210000000000001,3.361791338,0.0,0.231,0.231,3.26,0.59,3.3129594021,4.46,-1.339,4.6566641494,0.0,0.231,0.231,4.46,-1.57,4.728266067
2019-06-08 20:00:00,3.49,0.8265,3.5865306704,0.0,0.23650000000000002,0.23650000000000002,3.49,0.59,3.5395197414,4.1,-1.2935,4.2992025133,0.0,0.23650000000000002,0.23650000000000002,4.1,-1.53,4.3761741282
2019-06-08 20:30:00,3.49,0.8325,3.5879180941,0.0,0.2725,0.2725,3.49,0.56,3.5346428391,3.95,-1.2974999999999999,4.157644315,0.0,0.2725,0.2725,3.95,-1.57,4.2505764315
2019-06-08 21:00:00,3.22,0.7855000000000001,3.314424573,0.0,0.2255,0.2255,3.22,0.56,3.2683329084,4.23,-1.3045,4.4265811017,0.0,0.2255,0.2255,4.23,-1.53,4.4981996399
2019-06-08 21:30:00,3.39,0.8015,3.4834612457,0.0,0.24150000000000002,0.24150000000000002,3.39,0.56,3.4359423744,4.0,-1.2885,4.2024079109,0.0,0.24150000000000002,0.24150000000000002,4.0,-1.53,4.282627698
2019-06-08 22:00:00,3.46,0.8135,3.5543469513,0.0,0.2535,0.2535,3.46,0.56,3.5050249642,3.96,-1.2765,4.1606552669,0.0,0.2535,0.2535,3.96,-1.53,4.2452915094
2019-06-08 22:30:00,3.29,0.8150000000000001,3.3894431696,0.0,0.255,0.255,3.29,0.56,3.3373192835,4.07,-1.335,4.2833544098,0.0,0.255,0.255,4.07,-1.5899999999999999,4.369553753
2019-06-08 23:00:00,2.87,0.8105,2.9822491931,0.0,0.36050000000000004,0.36050000000000004,2.87,0.45,2.9050645432,3.52,-1.3295,3.7627078348,0.0,0.36050000000000004,0.36050000000000004,3.52,-1.69,3.9046766832
2019-06-08 23:30:00,2.61,1.2665,2.9010553682999998,0.0,0.4565,0.4565,2.61,0.81,2.7328007611,3.19,-1.7835,3.6547191753,0.0,0.4565,0.4565,3.19,-2.24,3.8979096962
2019-06-09 00:00:00,2.87,1.279,3.1420918192,0.0,0.279,0.279,2.87,1.0,3.0392268754,3.5700000000000003,-1.8210000000000002,4.0076103853,0.0,0.279,0.279,3.5700000000000003,-2.1,4.1418474139
2019-06-09 00:30:00,2.87,1.312,3.1556685504,0.0,0.312,0.312,2.87,1.0,3.0392268754,3.34,-1.858,3.8220104657,0.0,0.312,0.312,3.34,-2.17,3.9830264875
2019-06-09 01:00:00,2.87,1.264,3.1360159438,0.0,0.264,0.264,2.87,1.0,3.0392268754,3.23,-1.8559999999999999,3.7252699231,0.0,0.264,0.264,3.23,-2.12,3.8635864168
2019-06-09 01:30:00,2.87,1.289,3.1461756149,0.0,0.249,0.249,2.87,1.04,3.0526218239,3.23,-1.871,3.7327658646,0.0,0.249,0.249,3.23,-2.12,3.8635864168
2019-06-09 02:00:00,2.87,1.2810000000000001,3.1429064574,0.0,0.201,0.201,2.87,1.08,3.0664800668,3.23,-1.859,3.7267654877,0.0,0.201,0.201,3.23,-2.06,3.8309920386
2019-06-09 02:30:00,2.77,1.314,3.0658597489,0.0,0.304,0.304,2.77,1.01,2.9483893908,2.94,-1.9060000000000001,3.5037745361,0.0,0.304,0.304,2.94,-2.21,3.6780021751
2019-06-09 03:00:00,2.9,1.292,3.1747856621,0.0,0.242,0.242,2.9,1.05,3.0842341027,2.94,-1.928,3.515790665,0.0,0.242,0.242,2.94,-2.17,3.6541072781
2019-06-09 03:30:00,3.05,1.2825,3.3086713723,0.0,0.2325,0.2325,3.05,1.05,3.2256782233,2.74,-1.9375,3.3558167784,0.0,0.2325,0.2325,2.74,-2.17,3.4952110094
2019-06-09 04:00:00,2.9699999999999998,1.3475000000000001,3.2613886996,0.0,0.2975,0.2975,2.9699999999999998,1.05,3.1501428539,2.61,-1.9225,3.2416209294,0.0,0.2975,0.2975,2.61,-2.22,3.4264413026
2019-06-09 04:30:00,2.9699999999999998,1.29,3.2380549717,0.0,0.24,0.24,2.9699999999999998,1.05,3.1501428539,2.67,-1.94,3.3003787661,0.0,0.24,0.24,2.67,-2.18,3.4469261669
2019-06-09 05:00:00,2.9699999999999998,1.2835,3.2354709472,0.0,0.2335,0.2335,2.9699999999999998,1.05,3.1501428539,2.58,-1.9465,3.2319130944,0.0,0.2335,0.2335,2.58,-2.18,3.3776915194
2019-06-09 05:30:00,2.94,1.311,3.2190559175,0.0,0.261,0.261,2.94,1.05,3.1218744369,2.52,-1.959,3.1918773473,0.0,0.261,0.261,2.52,-2.22,3.3583924726
2019-06-09 06:00:00,3.11,1.315,3.3765848131,0.0,0.225,0.225,3.11,1.09,3.2954817554,2.52,-1.995,3.2140978517,0.0,0.225,0.225,2.52,-2.22,3.3583924726
2019-06-09 06:30:00,3.05,1.3325,3.3283714111,0.0,0.29250000000000004,0.29250000000000004,3.05,1.04,3.222436966,2.52,-1.9675,3.1971012261,0.0,0.29250000000000004,0.29250000000000004,2.52,-2.26,3.384966765
2019-06-09 07:00:00,3.05,1.3125,3.3204150719,0.0,0.2725,0.2725,3.05,1.04,3.222436966,2.52,-2.0375,3.2406490476,0.0,0.2725,0.2725,2.52,-2.31,3.4185523252
2019-06-09 07:30:00,3.15,1.33,3.4192689277,0.0,0.29,0.29,3.15,1.04,3.317242831,2.5700000000000003,-2.02,3.2688377139,0.0,0.29,0.29,2.5700000000000003,-2.31,3.4555752054
2019-06-09 08:00:00,3.23,1.3165,3.4879897147,0.0,0.3365,0.3365,3.23,0.98,3.375396273,2.63,-1.9735,3.2881000973,0.0,0.3365,0.3365,2.63,-2.31,3.5004285452
2019-06-09 08:30:00,3.5300000000000002,1.289,3.7579809739,0.0,0.229,0.229,3.5300000000000002,1.06,3.68571567,2.93,-1.9609999999999999,3.5256802180999998,0.0,0.229,0.229,2.93,-2.19,3.6580049207
2019-06-09 09:00:00,3.63,1.3435000000000001,3.8706449398,0.0,0.28350000000000003,0.28350000000000003,3.63,1.06,3.7816001904,3.18,-1.9865,3.7494775969000003,0.0,0.28350000000000003,0.28350000000000003,3.18,-2.27,3.9070833111
2019-06-09 09:30:00,3.79,1.395,4.038579577,0.0,0.215,0.215,3.79,1.18,3.9694458051,3.18,-1.9849999999999999,3.7486831021,0.0,0.215,0.215,3.18,-2.2,3.8668333297
2019-06-09 10:00:00,3.85,1.465,4.1193112288,0.0,0.28500000000000003,0.28500000000000003,3.85,1.18,4.0267729015,3.31,-1.915,3.8240456326,0.0,0.28500000000000003,0.28500000000000003,3.31,-2.2,3.9744307769000002
2019-06-09 10:30:00,4.07,1.4295,4.313742024,0.0,0.1895,0.1895,4.07,1.24,4.2547032799,3.5700000000000003,-1.8905,4.039664621,0.0,0.1895,0.1895,3.5700000000000003,-2.08,4.1317429736
2019-06-09 11:00:00,4.11,1.2705,4.3018914735,0.0,0.2305,0.2305,4.11,1.04,4.2395400694,3.62,-1.7295,4.0119284951,0.0,0.2305,0.2305,3.62,-1.96,4.1165519552
2019-06-09 11:30:00,4.23,0.8255,4.309797008,0.0,0.17550000000000002,0.17550000000000002,4.23,0.65,4.2796495184,3.67,-1.2745,3.8850032497,0.0,0.17550000000000002,0.17550000000000002,3.67,-1.45,3.9460613275
2019-06-09 12:00:00,4.18,0.3255,4.1926543204,0.0,0.20550000000000002,0.20550000000000002,4.18,0.12,4.1817221333,3.67,-0.7245,3.7408288186,0.0,0.20550000000000002,0.20550000000000002,3.67,-0.93,3.7860005283
2019-06-09 12:30:00,4.1,0.385,4.1180365467,0.0,0.265,0.265,4.1,0.12,4.1017557216,3.76,-0.775,3.8390395934,0.0,0.265,0.265,3.76,-1.04,3.9011793089
2019-06-09 13:00:00,4.02,0.46950000000000003,4.047323838,0.0,0.1895,0.1895,4.02,0.28,4.0297394457,3.76,-0.8505,3.8549903048000003,0.0,0.1895,0.1895,3.76,-1.04,3.9011793089
2019-06-09 13:30:00,3.83,0.466,3.858245197,0.0,0.276,0.276,3.83,0.19,3.8347098978,3.71,-0.854,3.8070219332,0.0,0.276,0.276,3.71,-1.13,3.8782728114
2019-06-09 14:00:00,4.08,0.991,4.1986284665,0.0,0.171,0.171,4.08,0.8200000000000001,4.161586236,3.71,-1.339,3.9442389633,0.0,0.171,0.171,3.71,-1.51,4.0055211896
2019-06-09 14:30:00,3.92,0.987,4.0423469668,0.0,0.227,0.227,3.92,0.76,3.9929938643,3.55,-1.353,3.7990931813,0.0,0.227,0.227,3.55,-1.58,3.8857303046
2019-06-09 15:00:00,3.81,0.9425,3.9248447422,0.0,0.1825,0.1825,3.81,0.76,3.8850611321,3.66,-1.3475000000000001,3.9001738743,0.0,0.1825,0.1825,3.66,-1.53,3.9669257618
2019-06-09 15:30:00,3.73,0.934,3.8451600747,0.0,0.17400000000000002,0.17400000000000002,3.73,0.76,3.8066389374,3.83,-1.3559999999999999,4.0629590202,0.0,0.17400000000000002,0.17400000000000002,3.83,-1.53,4.124293879
2019-06-09 16:00:00,3.81,0.9305,3.921980399,0.0,0.2305,0.2305,3.81,0.7000000000000001,3.8737707728,3.83,-1.3395000000000001,4.0574820086,0.0,0.2305,0.2305,3.83,-1.57,4.1392994576
2019-06-09 16:30:00,4.04,0.9245000000000001,4.1444300272,0.0,0.1845,0.1845,4.04,0.74,4.1072131671,3.79,-1.3855,4.0353079498,0.0,0.1845,0.1845,3.79,-1.57,4.1023164188
2019-06-09 17:00:00,3.95,0.9125000000000001,4.0540296311,0.0,0.2625,0.2625,3.95,0.65,4.0031237802,3.55,-1.4275,3.8262587798,0.0,0.2625,0.2625,3.55,-1.69,3.9317426162
2019-06-09 17:30:00,4.05,0.8985000000000001,4.1484698685,0.0,0.1885,0.1885,4.05,0.71,4.1117636119,3.68,-1.4315,3.9486190307,0.0,0.1885,0.1885,3.68,-1.62,4.0207959411
2019-06-09 18:00:00,4.05,0.88,4.1445023827,0.0,0.17,0.17,4.05,0.71,4.1117636119,3.75,-1.45,4.0205720986,0.0,0.17,0.17,3.75,-1.62,4.0849602201
2019-06-09 18:30:00,3.99,0.877,4.0852452803,0.0,0.277,0.277,3.99,0.6000000000000001,4.0348605924,3.75,-1.423,4.0109137363,0.0,0.277,0.277,3.75,-1.7000000000000002,4.1173413752
2019-06-09 19:00:00,4.17,0.8875000000000001,4.2633972663,0.0,0.17750000000000002,0.17750000000000002,4.17,0.71,4.2300118203,3.75,-1.4525000000000001,4.0214743876,0.0,0.17750000000000002,0.17750000000000002,3.75,-1.63,4.088936292
2019-06-09 19:30:00,4.23,0.8815000000000001,4.3208728574,0.0,0.1715,0.1715,4.23,0.71,4.2891724143,3.75,-1.4585,4.0236453932,0.0,0.1715,0.1715,3.75,-1.63,4.088936292
2019-06-09 20:00:00,4.3,0.8955000000000001,4.3922568516,0.0,0.14550000000000002,0.14550000000000002,4.3,0.75,4.3649169522,3.81,-1.4845000000000002,4.0889901259,0.0,0.14550000000000002,0.14550000000000002,3.81,-1.63,4.1440318532
2019-06-09 20:30:00,4.2,0.8825000000000001,4.2917136729,0.0,0.17250000000000001,0.17250000000000001,4.2,0.71,4.2595891821,3.7199999999999998,-1.4875,4.0063769481,0.0,0.17250000000000001,0.17250000000000001,3.7199999999999998,-1.6600000000000001,4.0735733699
2019-06-09 21:00:00,4.61,0.785,4.6763580915,0.0,0.075,0.075,4.61,0.71,4.664354189,4.21,-1.465,4.4576142722,0.0,0.075,0.075,4.21,-1.54,4.4828227714
2019-06-09 21:30:00,3.36,0.35150000000000003,3.3783357219,0.0,0.42150000000000004,0.42150000000000004,3.36,-0.07,3.3607290876,3.17,-0.9985,3.3235376107,0.0,0.42150000000000004,0.42150000000000004,3.17,-1.42,3.4735140708
2019-06-09 22:00:00,4.47,0.386,4.4866352649,0.0,0.146,0.146,4.47,0.24,4.4764383163,4.06,-0.964,4.1728762263,0.0,0.146,0.146,4.06,-1.11,4.2090022571
2019-06-09 22:30:00,3.52,0.3095,3.5335803727,0.0,0.4395,0.4395,3.52,-0.13,3.5223997502,3.1,-0.8505,3.2145528849,0.0,0.4395,0.4395,3.1,-1.29,3.3576926601
2019-06-09 23:00:00,3.47,0.34550000000000003,3.4871579044,0.0,0.3255,0.3255,3.47,0.02,3.4700576364,3.06,-0.9245000000000001,3.1966076159,0.0,0.3255,0.3255,3.06,-1.25,3.3054651715
2019-06-09 23:30:00,3.38,1.0025,3.5255363067000003,0.0,0.28250000000000003,0.28250000000000003,3.38,0.72,3.4558356442,2.98,-1.5474999999999999,3.3578499445,0.0,0.28250000000000003,0.28250000000000003,2.98,-1.83,3.4970416068
2019-06-10 00:00:00,3.17,1.345,3.4435337954,0.0,0.355,0.355,3.17,0.99,3.3209938272,2.73,-1.895,3.3232401358,0.0,0.355,0.355,2.73,-2.25,3.5377111244
2019-06-10 00:30:00,3.1,1.2865,3.3563495423,0.0,0.29650000000000004,0.29650000000000004,3.1,0.99,3.2542433836,2.76,-1.9135,3.3584344939,0.0,0.29650000000000004,0.29650000000000004,2.76,-2.21,3.5357743141
2019-06-10 01:00:00,3.1,1.27,3.350059701,0.0,0.23,0.23,3.1,1.04,3.2698012172,2.71,-1.9100000000000001,3.3154486876,0.0,0.23,0.23,2.71,-2.14,3.4530710969
2019-06-10 01:30:00,3.03,1.276,3.2877159245,0.0,0.306,0.306,3.03,0.97,3.1814776441,2.5700000000000003,-1.9140000000000001,3.2044181999,0.0,0.306,0.306,2.5700000000000003,-2.22,3.3960712596000002
2019-06-10 02:00:00,3.07,1.291,3.3304025282,0.0,0.261,0.261,3.07,1.03,3.2381785003,2.48,-1.899,3.1235558263,0.0,0.261,0.261,2.48,-2.16,3.2887687666
2019-06-10 02:30:00,3.07,1.299,3.3335118119000002,0.0,0.269,0.269,3.07,1.03,3.2381785003,2.48,-1.891,3.1186986068,0.0,0.269,0.269,2.48,-2.16,3.2887687666
2019-06-10 03:00:00,2.98,1.2605,3.2356236261,0.0,0.2705,0.2705,2.98,0.99,3.1401433088,2.43,-1.8895,3.0781667028,0.0,0.2705,0.2705,2.43,-2.16,3.2512305363
2019-06-10 03:30:00,3.06,1.2610000000000001,3.3096406149,0.0,0.211,0.211,3.06,1.05,3.2351352367,2.52,-1.949,3.1857496763,0.0,0.211,0.211,2.52,-2.16,3.3190360046
2019-06-10 04:00:00,3.02,1.2705,3.2763654024,0.0,0.2705,0.2705,3.02,1.0,3.181257613,2.48,-1.9295,3.1421919499,0.0,0.2705,0.2705,2.48,-2.2,3.31517722
2019-06-10 04:30:00,3.02,1.2885,3.2833873134,0.0,0.28850000000000003,0.28850000000000003,3.02,1.0,3.181257613,2.42,-1.9115000000000002,3.0838664449,0.0,0.28850000000000003,0.28850000000000003,2.42,-2.2,3.2705351244
2019-06-10 05:00:00,2.98,1.267,3.238161361,0.0,0.267,0.267,2.98,1.0,3.1433103569,2.42,-1.933,3.0972389317,0.0,0.267,0.267,2.42,-2.2,3.2705351244
2019-06-10 05:30:00,3.05,1.2475,3.2952626982,0.0,0.24750000000000003,0.24750000000000003,3.05,1.0,3.2097507691000002,2.45,-1.9525000000000001,3.1328511375,0.0,0.24750000000000003,0.24750000000000003,2.45,-2.2,3.2927951652
2019-06-10 06:00:00,3.14,1.2295,3.3721314105,0.0,0.2295,0.2295,3.14,1.0,3.2953907204,2.54,-1.9105,3.1783030457,0.0,0.2295,0.2295,2.54,-2.14,3.3213250368000002
2019-06-10 06:30:00,3.22,1.24,3.4505072091,0.0,0.35000000000000003,0.35000000000000003,3.22,0.89,3.3407334524,2.6,-1.8900000000000001,3.2143584119,0.0,0.35000000000000003,0.35000000000000003,2.6,-2.24,3.4318508126
2019-06-10 07:00:00,3.69,1.2730000000000001,3.9034124814,0.0,0.193,0.193,3.69,1.08,3.8448016854000002,3.06,-1.887,3.5950478438999998,0.0,0.193,0.193,3.06,-2.08,3.7
2019-06-10 07:30:00,3.74,1.375,3.9847490511,0.0,0.255,0.255,3.74,1.12,3.9041004085,3.12,-1.905,3.6556018656,0.0,0.255,0.255,3.12,-2.16,3.7947331922
2019-06-10 08:00:00,3.88,1.3975,4.1240036676,0.0,0.23750000000000002,0.23750000000000002,3.88,1.16,4.0496913463,3.24,-1.9825,3.7984083838,0.0,0.23750000000000002,0.23750000000000002,3.24,-2.22,3.9275946837999998
2019-06-10 08:30:00,3.88,1.4100000000000001,4.1282562905,0.0,0.28,0.28,3.88,1.13,4.0412003167,3.24,-1.94,3.7764004025,0.0,0.28,0.28,3.24,-2.22,3.9275946837999998
2019-06-10 09:00:00,3.88,1.4025,4.1257006981,0.0,0.1825,0.1825,3.88,1.22,4.0672841061,3.24,-1.9575,3.7854202211,0.0,0.1825,0.1825,3.24,-2.14,3.8829370327
2019-06-10 09:30:00,3.7,1.4945,3.9904298327000003,0.0,0.2745,0.2745,3.7,1.22,3.8959466115,3.09,-1.8655,3.6094584428000003,0.0,0.2745,0.2745,3.09,-2.14,3.7586832801
2019-06-10 10:00:00,3.81,0.9415,3.9246047253,0.0,0.2215,0.2215,3.81,0.72,3.877434719,3.27,-1.4085,3.5604455129,0.0,0.2215,0.2215,3.27,-1.63,3.6537378122
2019-06-10 10:30:00,3.81,0.9245000000000001,3.9205612162000003,0.0,0.17450000000000002,0.17450000000000002,3.81,0.75,3.8831173044,3.27,-1.4155,3.5632204885,0.0,0.17450000000000002,0.17450000000000002,3.27,-1.5899999999999999,3.6360693063
2019-06-10 11:00:00,3.66,0.9135000000000001,3.7722781247,0.0,0.28350000000000003,0.28350000000000003,3.66,0.63,3.7138255209,3.06,-1.3765,3.3553468152,0.0,0.28350000000000003,0.28350000000000003,3.06,-1.6600000000000001,3.4812641382000002
2019-06-10 11:30:00,4.02,0.928,4.1257222398,0.0,0.20800000000000002,0.20800000000000002,4.02,0.72,4.0839686581,3.45,-1.392,3.7202370892000003,0.0,0.20800000000000002,0.20800000000000002,3.45,-1.6,3.8029593740000003
2019-06-10 12:00:00,3.95,0.9115000000000001,4.0538046635,0.0,0.24150000000000002,0.24150000000000002,3.95,0.67,4.0064198482,3.4,-1.4185,3.6840388502,0.0,0.24150000000000002,0.24150000000000002,3.4,-1.6600000000000001,3.7835961730000003
2019-06-10 12:30:00,4.09,0.9535,4.1996740647,0.0,0.10350000000000001,0.10350000000000001,4.09,0.85,4.1773915306,3.56,-1.4065,3.8277724919000002,0.0,0.10350000000000001,0.10350000000000001,3.56,-1.51,3.8670014223
2019-06-10 13:00:00,3.93,0.9595,4.0454344946,0.0,0.1095,0.1095,3.93,0.85,4.0208705525,3.41,-1.4005,3.6863939358,0.0,0.1095,0.1095,3.41,-1.51,3.72936992
2019-06-10 13:30:00,3.98,0.922,4.0853988789,0.0,0.192,0.192,3.98,0.73,4.0463934559,3.32,-1.3980000000000001,3.6023331328,0.0,0.192,0.192,3.32,-1.5899999999999999,3.681100379
2019-06-10 14:00:00,4.19,0.9285,4.2916444692,0.0,0.0985,0.0985,4.19,0.8300000000000001,4.2714166268,3.5,-1.3515000000000001,3.7518731655,0.0,0.0985,0.0985,3.5,-1.45,3.7884693479
2019-06-10 14:30:00,4.14,0.9175000000000001,4.2404488265,0.0,0.08750000000000001,0.08750000000000001,4.14,0.8300000000000001,4.222380845,3.46,-1.3625,3.7186027282,0.0,0.08750000000000001,0.08750000000000001,3.46,-1.45,3.7515463478
2019-06-10 15:00:00,4.19,0.9415,4.2944757829,0.0,0.1115,0.1115,4.19,0.8300000000000001,4.2714166268,3.5,-1.3785,3.761683433,0.0,0.1115,0.1115,3.5,-1.49,3.8039584645
2019-06-10 15:30:00,4.06,0.9825,4.1771887975,0.0,0.1525,0.1525,4.06,0.8300000000000001,4.143971525,3.5700000000000003,-1.3375,3.8123229467,0.0,0.1525,0.1525,3.5700000000000003,-1.49,3.8684622268
2019-06-10 16:00:00,4.02,0.905,4.120609785,0.0,0.125,0.125,4.02,0.78,4.0949725274,3.8200000000000003,-1.365,4.05655334,0.0,0.125,0.125,3.8200000000000003,-1.49,4.1003048667
2019-06-10 16:30:00,4.1,0.902,4.1980476415,0.0,0.07200000000000001,0.07200000000000001,4.1,0.8300000000000001,4.1831686555,4.23,-1.328,4.4335633524,0.0,0.07200000000000001,0.07200000000000001,4.23,-1.4,4.4556593227
2019-06-10 17:00:00,3.84,0.673,3.8985290816,0.0,0.14300000000000002,0.14300000000000002,3.84,0.53,3.8764029718,4.18,-1.137,4.3318782301,0.0,0.14300000000000002,0.14300000000000002,4.18,-1.28,4.3715900997
2019-06-10 17:30:00,4.03,0.2265,4.0363600248000004,0.0,0.1265,0.1265,4.03,0.1,4.0312405039,4.04,-0.7335,4.1060470346,0.0,0.1265,0.1265,4.04,-0.86,4.1305205483
2019-06-10 18:00:00,3.91,0.17350000000000002,3.9138474996,0.0,0.1535,0.1535,3.91,0.02,3.9100511506,4.32,-0.7065,4.3773898901,0.0,0.1535,0.1535,4.32,-0.86,4.4047701416
2019-06-10 18:30:00,4.08,0.17350000000000002,4.083687335,0.0,0.1535,0.1535,4.08,0.02,4.0800490193,4.36,-0.7065,4.4168701871,0.0,0.1535,0.1535,4.36,-0.86,4.4440072007
2019-06-10 19:00:00,4.13,0.2265,4.136206263,0.0,0.20650000000000002,0.20650000000000002,4.13,0.02,4.1300484259,4.23,-0.8235,4.3094143744,0.0,0.20650000000000002,0.20650000000000002,4.23,-1.03,4.3535962146
2019-06-10 19:30:00,4.13,0.2525,4.137711475,0.0,0.1525,0.1525,4.13,0.1,4.1312104764,4.23,-0.8175,4.3082718403,0.0,0.1525,0.1525,4.23,-0.97,4.3397926218
2019-06-10 20:00:00,4.33,0.28750000000000003,4.3395341052,0.0,0.08750000000000001,0.08750000000000001,4.33,0.2,4.3346164767,4.37,-0.8125,4.4448910279,0.0,0.08750000000000001,0.08750000000000001,4.37,-0.9,4.4617149169
2019-06-10 20:30:00,3.98,0.2315,3.9867270097,0.0,0.2015,0.2015,3.98,0.03,3.9801130637,4.29,-0.7485,4.3548079464,0.0,0.2015,0.2015,4.29,-0.9500000000000001,4.393927628
2019-06-10 21:00:00,3.87,0.192,3.8747598635,0.0,0.162,0.162,3.87,0.03,3.8701162773,4.12,-0.728,4.1838240881,0.0,0.162,0.162,4.12,-0.89,4.2150326215
2019-06-10 21:30:00,3.46,0.243,3.4685225961,0.0,0.113,0.113,3.46,0.13,3.4624413352,4.71,-0.777,4.7736599167,0.0,0.113,0.113,4.71,-0.89,4.7933495595
2019-06-10 22:00:00,3.4,0.3295,3.4159289,0.0,0.1495,0.1495,3.4,0.18,3.404761372,4.4,-0.8805000000000001,4.4872352568,0.0,0.1495,0.1495,4.4,-1.03,4.5189489929
2019-06-10 22:30:00,3.4,0.3695,3.4200190423,0.0,0.1895,0.1895,3.4,0.18,3.404761372,4.12,-0.9105000000000001,4.219408756,0.0,0.1895,0.1895,4.12,-1.1,4.2643170614
2019-06-10 23:00:00,3.01,0.8250000000000001,3.1210134572,0.0,0.20500000000000002,0.20500000000000002,3.01,0.62,3.0731905245,4.18,-1.395,4.4066342031,0.0,0.20500000000000002,0.20500000000000002,4.18,-1.6,4.4757569192
2019-06-10 23:30:00,2.94,1.2475,3.1937213795,0.0,0.1375,0.1375,2.94,1.11,3.1425626485,4.11,-1.8325,4.5000173611,0.0,0.1375,0.1375,4.11,-1.97,4.5577406684
2019-06-11 00:00:00,2.7199999999999998,1.2635,2.9991385847,0.0,0.1535,0.1535,2.7199999999999998,1.11,2.9377712641000002,4.01,-1.8165,4.4022462732,0.0,0.1535,0.1535,4.01,-1.97,4.4677734947
2019-06-11 00:30:00,2.25,1.3725,2.635575127,0.0,0.1525,0.1525,2.25,1.22,2.5594726019,4.28,-1.9675,4.7105685697,0.0,0.1525,0.1525,4.28,-2.12,4.776274699
2019-06-11 01:00:00,2.04,1.4365,2.4950214929,0.0,0.2165,0.2165,2.04,1.22,2.3769728648,4.19,-2.0235,4.653026139,0.0,0.2165,0.2165,4.19,-2.24,4.7511788011
2019-06-11 01:30:00,2.22,1.3915,2.6200519556,0.0,0.1715,0.1715,2.22,1.22,2.5331403435,3.99,-1.9885000000000002,4.4580525176,0.0,0.1715,0.1715,3.99,-2.16,4.5371466805
2019-06-11 02:00:00,2.18,1.397,2.5892101112,0.0,0.127,0.127,2.18,1.27,2.5229546171,3.99,-1.9929999999999999,4.4600615467,0.0,0.127,0.127,3.99,-2.12,4.5182408081
2019-06-11 02:30:00,2.18,1.541,2.6696593416,0.0,0.201,0.201,2.18,1.34,2.5589060162,3.71,-2.159,4.2924795864,0.0,0.201,0.201,3.71,-2.36,4.397010348
2019-06-11 03:00:00,2.55,1.4765000000000001,2.9466170857,0.0,0.1365,0.1365,2.55,1.34,2.8806422895,3.5,-2.1235,4.0938065721,0.0,0.1365,0.1365,3.5,-2.26,4.166245312
2019-06-11 03:30:00,2.51,1.057,2.7234810445,0.0,0.117,0.117,2.51,0.9400000000000001,2.6802425263,3.5,-1.703,3.892326939,0.0,0.117,0.117,3.5,-1.82,3.944920785
2019-06-11 04:00:00,2.19,1.1905000000000001,2.4926672963,0.0,0.2505,0.2505,2.19,0.9400000000000001,2.3832121181,3.5,-1.8094999999999999,3.9400875942,0.0,0.2505,0.2505,3.5,-2.06,4.0612313404
2019-06-11 04:30:00,2.26,1.2205,2.5685054506,0.0,0.1605,0.1605,2.26,1.06,2.4962371682,3.75,-1.8595000000000002,4.1857186062,0.0,0.1605,0.1605,3.75,-2.02,4.2594483211
2019-06-11 05:00:00,2.26,1.1865,2.5525246816,0.0,0.1565,0.1565,2.26,1.03,2.4836465127,3.66,-1.8635000000000002,4.1070953544,0.0,0.1565,0.1565,3.66,-2.02,4.1804305998
2019-06-11 05:30:00,2.37,1.098,2.611992343,0.0,0.20800000000000002,0.20800000000000002,2.37,0.89,2.5316002844,3.44,-1.732,3.8514184399999998,0.0,0.20800000000000002,0.20800000000000002,3.44,-1.94,3.9493290569
2019-06-11 06:00:00,2.61,1.1925,2.869521955,0.0,0.2525,0.2525,2.61,0.9400000000000001,2.7741124707,3.39,-1.8075,3.8417647312,0.0,0.2525,0.2525,3.39,-2.06,3.9668249268
2019-06-11 06:30:00,2.74,1.214,2.9968977293,0.0,0.164,0.164,2.74,1.05,2.9342971901,3.68,-1.806,4.0992726184,0.0,0.164,0.164,3.68,-1.97,4.1741226623
2019-06-11 07:00:00,2.51,1.133,2.753868007,0.0,0.213,0.213,2.51,0.92,2.6732938484,3.92,-1.7570000000000001,4.2957477812,0.0,0.213,0.213,3.92,-1.97,4.3871744893
2019-06-11 07:30:00,2.45,1.264,2.7568452985,0.0,0.34400000000000003,0.34400000000000003,2.45,0.92,2.617040313,4.15,-1.876,4.5543249774,0.0,0.34400000000000003,0.34400000000000003,4.15,-2.22,4.7064742642
2019-06-11 08:00:00,2.45,1.349,2.7968376785,0.0,0.309,0.309,2.45,1.04,2.6615972648,4.25,-1.911,4.6598734961,0.0,0.309,0.309,4.25,-2.22,4.7948826889
2019-06-11 08:30:00,2.61,1.3435000000000001,2.9354884176000002,0.0,0.3335,0.3335,2.61,1.01,2.7986067962,4.2,-1.8465,4.5879801929,0.0,0.3335,0.3335,4.2,-2.18,4.7320608618
2019-06-11 09:00:00,2.61,1.646,3.0856791797,0.0,0.34600000000000003,0.34600000000000003,2.61,1.3,2.9158360722000003,4.2,-2.154,4.7201394047,0.0,0.34600000000000003,0.34600000000000003,4.2,-2.5,4.8877397639
2019-06-11 09:30:00,3.06,1.733,3.5166587836,0.0,0.003,0.003,3.06,1.73,3.5151813608999998,4.48,-2.227,5.0029920048,0.0,0.003,0.003,4.48,-2.23,5.0043281267
2019-06-11 10:00:00,2.96,1.732,3.429493257,0.0,0.002,0.002,2.96,1.73,3.4284836298,4.4,-2.228,4.9319351172,0.0,0.002,0.002,4.4,-2.23,4.9328389392
2019-06-11 10:30:00,3.01,1.8010000000000002,3.5076631822,0.0,0.011,0.011,3.01,1.79,3.5020279839,4.59,-2.259,5.1157776535,0.0,0.011,0.011,4.59,-2.27,5.1206444907
2019-06-11 11:00:00,2.9,1.838,3.4334012291000002,0.0,0.008,0.008,2.9,1.83,3.4291252529,4.79,-2.302,5.3144429623,0.0,0.008,0.008,4.79,-2.31,5.3179131245
2019-06-11 11:30:00,3.05,1.8130000000000002,3.5481641732,0.0,0.023,0.023,3.05,1.79,3.5364671637000002,4.58,-2.287,5.1192547309,0.0,0.023,0.023,4.58,-2.31,5.1295711322
2019-06-11 12:00:00,3.11,1.8170000000000002,3.6018868666,0.0,0.027,0.027,3.11,1.79,3.5883422356,4.64,-2.283,5.1712366993,0.0,0.027,0.027,4.64,-2.31,5.1832132891
2019-06-11 12:30:00,3.23,1.7930000000000001,3.6942859933000003,0.0,0.043000000000000003,0.043000000000000003,3.23,1.75,3.6736085801,4.75,-2.267,5.2632489016,0.0,0.043000000000000003,0.043000000000000003,4.75,-2.31,5.2819125324
2019-06-11 13:00:00,3.23,1.7965,3.6959859645,0.0,-0.043500000000000004,0.043500000000000004,3.23,1.8399999999999999,3.7173243065,4.75,-2.2935,5.2747172673,0.0,-0.043500000000000004,0.043500000000000004,4.75,-2.25,5.2559490104
2019-06-11 13:30:00,3.23,1.754,3.6755157461,0.0,0.054,0.054,3.23,1.7000000000000002,3.6500547941,4.34,-2.246,4.886728558,0.0,0.054,0.054,4.34,-2.3,4.9117817541
2019-06-11 14:00:00,3.23,1.8065,3.7008569616,0.0,-0.0235,0.0235,3.23,1.83,3.7123846783000003,4.43,-2.2335,4.9611916159,0.0,-0.0235,0.0235,4.43,-2.21,4.9506565221
2019-06-11 14:30:00,2.96,1.783,3.4555302053,0.0,0.053,0.053,2.96,1.73,3.4284836298,4.43,-2.217,4.9537853203,0.0,0.053,0.053,4.43,-2.27,4.9777304065
2019-06-11 15:00:00,3.01,1.816,3.5153884565,0.0,-0.074,0.074,3.01,1.8900000000000001,3.5541806369,4.73,-2.254,5.2396007481,0.0,-0.074,0.074,4.73,-2.18,5.2081954648
2019-06-11 15:30:00,3.04,1.855,3.5612673306,0.0,-0.035,0.035,3.04,1.8900000000000001,3.5796228852,4.88,-2.265,5.3800209107,0.0,-0.035,0.035,4.88,-2.23,5.3653797629
2019-06-11 16:00:00,3.29,1.7945,3.7475765836,0.0,-0.0955,0.0955,3.29,1.8900000000000001,3.7942324652,4.94,-2.2355,5.4222744536,0.0,-0.0955,0.0955,4.94,-2.14,5.3836047403
2019-06-11 16:30:00,3.69,1.7770000000000001,4.095586527,0.0,-0.023,0.023,3.69,1.8,4.1056181021,4.8,-2.163,5.2648427327,0.0,-0.023,0.023,4.8,-2.14,5.2554352817
2019-06-11 17:00:00,3.85,1.706,4.2110492754,0.0,-0.044,0.044,3.85,1.75,4.2290660908,4.8,-2.224,5.2901962156,0.0,-0.044,0.044,4.8,-2.18,5.2718497702
2019-06-11 17:30:00,3.62,1.7565,4.0236416652,0.0,-0.0335,0.0335,3.62,1.79,4.0383783874,5.05,-2.2935,5.5464080494,0.0,-0.0335,0.0335,5.05,-2.26,5.5326395147
2019-06-11 18:00:00,3.49,1.81,3.9314373961999998,0.0,-0.02,0.02,3.49,1.83,3.9406852196,5.23,-2.33,5.7255392759,0.0,-0.02,0.02,5.23,-2.31,5.7174294924
2019-06-11 18:30:00,3.7199999999999998,1.7635,4.1168352226,0.0,-0.006500000000000001,0.006500000000000001,3.7199999999999998,1.77,4.1196237692,5.01,-2.2765,5.5029584998,0.0,-0.006500000000000001,0.006500000000000001,5.01,-2.27,5.5002727205
2019-06-11 19:00:00,3.55,1.8205,3.98957645,0.0,0.0505,0.0505,3.55,1.77,3.966787113,5.11,-2.3595,5.6284403035,0.0,0.0505,0.0505,5.11,-2.41,5.6497964565
2019-06-11 19:30:00,3.39,1.8345,3.8545415096999998,0.0,0.0245,0.0245,3.39,1.81,3.8429415817,5.25,-2.3855,5.7665509839,0.0,0.0245,0.0245,5.25,-2.41,5.7767291783
2019-06-11 20:00:00,3.6,1.3565,3.8470888019,0.0,0.006500000000000001,0.006500000000000001,3.6,1.35,3.8448016854000002,5.14,-1.9135,5.4846223434,0.0,0.006500000000000001,0.006500000000000001,5.14,-1.92,5.4868934745
2019-06-11 20:30:00,3.75,1.2610000000000001,3.9563393434,0.0,-0.029,0.029,3.75,1.29,3.9656777479,4.89,-1.859,5.2314415795,0.0,-0.029,0.029,4.89,-1.83,5.2212067571
2019-06-11 21:00:00,3.7,1.2775,3.9143334362,0.0,0.0575,0.0575,3.7,1.22,3.8959466115,4.58,-1.8925,4.9555984755,0.0,0.0575,0.0575,4.58,-1.9500000000000002,4.9778408974
2019-06-11 21:30:00,4.02,1.1735,4.18778011,0.0,-0.0465,0.0465,4.02,1.22,4.2010474884,4.26,-1.8265,4.635051483,0.0,-0.0465,0.0465,4.26,-1.78,4.6169253838
2019-06-11 22:00:00,3.77,1.2570000000000001,3.9740343481,0.0,-0.033,0.033,3.77,1.29,3.984595337,4.52,-1.843,4.8812958321,0.0,-0.033,0.033,4.52,-1.81,4.8689321211
2019-06-11 22:30:00,3.17,1.3995,3.4651840139,0.0,0.029500000000000002,0.029500000000000002,3.17,1.37,3.4533751606,4.73,-1.9705,5.1240384708,0.0,0.029500000000000002,0.029500000000000002,4.73,-2.0,5.1354551892
2019-06-11 23:00:00,2.88,1.4625,3.2300628864,0.0,0.0425,0.0425,2.88,1.42,3.2110434441,4.58,-2.0375,5.0127643322,0.0,0.0425,0.0425,4.58,-2.08,5.0301888633
2019-06-11 23:30:00,2.95,1.6800000000000002,3.3948343111,0.0,0.01,0.01,2.95,1.67,3.3898967536,4.09,-2.27,4.6777131165,0.0,0.01,0.01,4.09,-2.2800000000000002,4.6825740784
2019-06-12 00:00:00,2.7800000000000002,1.712,3.2648650814,0.0,0.042,0.042,2.7800000000000002,1.67,3.2430386985,3.92,-2.298,4.5439194535,0.0,0.042,0.042,3.92,-2.34,4.5653039329
2019-06-12 00:30:00,2.58,1.706,3.0930302294,0.0,-0.004,0.004,2.58,1.71,3.0952382784,4.01,-2.344,4.6448289527,0.0,-0.004,0.004,4.01,-2.34,4.6428116481
2019-06-12 01:00:00,2.89,1.649,3.3273564582,0.0,-0.061,0.061,2.89,1.71,3.3580053603,3.77,-2.281,4.4063432685,0.0,-0.061,0.061,3.77,-2.22,4.3750771422
2019-06-12 01:30:00,3.35,1.564,3.6971064361,0.0,-0.046,0.046,3.35,1.6099999999999999,3.7167996987,3.22,-2.196,3.8975397367999998,0.0,-0.046,0.046,3.22,-2.15,3.871808363
2019-06-12 02:00:00,3.43,1.576,3.7747418455,0.0,-0.034,0.034,3.43,1.6099999999999999,3.7890632088,3.08,-2.224,3.7990230323,0.0,-0.034,0.034,3.08,-2.19,3.7792194961
2019-06-12 02:30:00,3.31,1.5630000000000002,3.6604738764,0.0,0.033,0.033,3.31,1.53,3.6465051762,3.02,-2.197,3.7345962298,0.0,0.033,0.033,3.02,-2.23,3.7541044205
2019-06-12 03:00:00,3.04,1.5925,3.4318590079,0.0,-0.0575,0.0575,3.04,1.65,3.4589160152,3.42,-2.2475,4.0923900413,0.0,-0.0575,0.0575,3.42,-2.19,4.0610959112
