Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-12 03:30:00,2.59,1.6305,3.0604950988,0.0,0.060500000000000005,0.060500000000000005,2.59,1.57,3.0286960891,3.42,-2.2795,4.110051125,0.0,0.060500000000000005,0.060500000000000005,3.42,-2.34,4.143911196
2019-06-12 04:00:00,2.59,1.6425,3.0669049953,0.0,0.0125,0.0125,2.59,1.63,3.0602287496,3.54,-2.3275,4.2366090509,0.0,0.0125,0.0125,3.54,-2.34,4.2434891304
2019-06-12 04:30:00,2.56,1.6885,3.066697287,0.0,0.0585,0.0585,2.56,1.63,3.0348805578,3.49,-2.3315,4.1971409614,0.0,0.0585,0.0585,3.49,-2.39,4.2299172569
2019-06-12 05:00:00,2.41,1.704,2.9515616206,0.0,0.134,0.134,2.41,1.57,2.8762823227,3.37,-2.336,4.1004629007,0.0,0.134,0.134,3.37,-2.47,4.1782532235
2019-06-12 05:30:00,2.27,1.6205,2.7890715749,0.0,0.2005,0.2005,2.27,1.42,2.6775548547,3.12,-2.2695,3.8581122651,0.0,0.2005,0.2005,3.12,-2.47,3.9793592449
2019-06-12 06:00:00,0.06,1.768,1.7690178066,0.0,-0.372,0.372,0.06,2.14,2.1408409563,1.12,-2.382,2.6321709671,0.0,-0.372,0.372,1.12,-2.01,2.3009780529
2019-06-12 06:30:00,0.29,1.799,1.8222241904,0.0,-0.41100000000000003,0.41100000000000003,0.29,2.21,2.2289459392,0.93,-2.421,2.59348048,0.0,-0.41100000000000003,0.41100000000000003,0.93,-2.01,2.214723459
2019-06-12 07:00:00,0.79,1.784,1.9510909769,0.0,-0.386,0.386,0.79,2.17,2.3093289068000002,1.53,-2.396,2.842835908,0.0,-0.386,0.386,1.53,-2.01,2.5260641322
2019-06-12 07:30:00,2.74,1.686,3.2171720501,0.0,-0.624,0.624,2.74,2.31,3.5838108209,2.8200000000000003,-2.314,3.6478755461,0.0,-0.624,0.624,2.8200000000000003,-1.69,3.2876283245
2019-06-12 08:00:00,2.94,1.3515000000000001,3.2357614637,0.0,-0.6285000000000001,0.6285000000000001,2.94,1.98,3.5445733171000002,2.61,-2.0285,3.3055880339,0.0,-0.6285000000000001,0.6285000000000001,2.61,-1.4,2.9617731176
2019-06-12 08:30:00,3.19,1.3195000000000001,3.4521269168,0.0,-0.6205,0.6205,3.19,1.94,3.7335907649,2.41,-2.0205,3.1449197526,0.0,-0.6205,0.6205,2.41,-1.4,2.7871311415
2019-06-12 09:00:00,3.06,1.3175,3.3315771415,0.0,-0.6225,0.6225,3.06,1.94,3.6231478027,2.6,-1.9725000000000001,3.2635496396,0.0,-0.6225,0.6225,2.6,-1.35,2.9295904151
2019-06-12 09:30:00,3.06,1.324,3.3341529659,0.0,-0.616,0.616,3.06,1.94,3.6231478027,2.65,-1.966,3.2996448294,0.0,-0.616,0.616,2.65,-1.35,2.9740544716
2019-06-12 10:00:00,3.13,1.333,3.4020271898,0.0,-0.607,0.607,3.13,1.94,3.682458418,2.5,-1.957,3.1748777929,0.0,-0.607,0.607,2.5,-1.35,2.841214529
2019-06-12 10:30:00,3.35,1.391,3.6273104361,0.0,-0.639,0.639,3.35,2.03,3.9170652279000002,2.42,-1.9889999999999999,3.1324943735,0.0,-0.639,0.639,2.42,-1.35,2.7710828208000002
2019-06-12 11:00:00,3.29,1.3975,3.5745078333,0.0,-0.6925,0.6925,3.29,2.09,3.8977172807000002,2.51,-1.9525000000000001,3.1799931211,0.0,-0.6925,0.6925,2.51,-1.26,2.8085049403999998
2019-06-12 11:30:00,3.29,1.409,3.5790195584999998,0.0,-0.681,0.681,3.29,2.09,3.8977172807000002,2.51,-1.941,3.1729451618,0.0,-0.681,0.681,2.51,-1.26,2.8085049403999998
2019-06-12 12:00:00,3.2,1.408,3.4960640726,0.0,-0.682,0.682,3.2,2.09,3.8220544214,2.56,-1.9420000000000002,3.2132482008,0.0,-0.682,0.682,2.56,-1.26,2.8532788157
2019-06-12 12:30:00,3.2,1.384,3.4864675533,0.0,-0.706,0.706,3.2,2.09,3.8220544214,2.5,-1.966,3.1804333038,0.0,-0.706,0.706,2.5,-1.26,2.7995713958
2019-06-12 13:00:00,3.25,1.3635,3.524433607,0.0,-0.7265,0.7265,3.25,2.09,3.8640134575,2.62,-1.9865,3.2879449889,0.0,-0.7265,0.7265,2.62,-1.26,2.9072323609
2019-06-12 13:30:00,2.9,0.9365,3.0474632483,0.0,-1.0535,1.0535,2.9,1.99,3.5171152952,2.4,-1.5935000000000001,2.8808405457,0.0,-1.0535,1.0535,2.4,-0.54,2.46
2019-06-12 14:00:00,2.56,0.9595,2.7339056769,0.0,0.1295,0.1295,2.56,0.8300000000000001,2.6911893282,2.13,-1.4605000000000001,2.5826266184,0.0,0.1295,0.1295,2.13,-1.5899999999999999,2.6580067720000002
2019-06-12 14:30:00,3.13,0.9485,3.2705584003,0.0,0.4385,0.4385,3.13,0.51,3.1712773452,2.64,-1.4215,2.9983766024,0.0,0.4385,0.4385,2.64,-1.8599999999999999,3.2294271938
2019-06-12 15:00:00,3.58,0.9265,3.6979456797,0.0,0.3665,0.3665,3.58,0.56,3.6235341864,3.05,-1.4335,3.3700774843,0.0,0.3665,0.3665,3.05,-1.8,3.5415392134
2019-06-12 15:30:00,3.96,0.9195000000000001,4.0653511841,0.0,0.17950000000000002,0.17950000000000002,3.96,0.74,4.0285481256,3.38,-1.4405000000000001,3.6741584411,0.0,0.17950000000000002,0.17950000000000002,3.38,-1.62,3.7481728882
2019-06-12 16:00:00,4.02,0.9775,4.1371374464,0.0,0.23750000000000002,0.23750000000000002,4.02,0.74,4.0875420487,3.48,-1.4225,3.7595087778,0.0,0.23750000000000002,0.23750000000000002,3.48,-1.6600000000000001,3.8556452118999998
2019-06-12 16:30:00,4.16,0.9550000000000001,4.2682109835,0.0,0.215,0.215,4.16,0.74,4.2253047227,3.62,-1.445,3.8977461436,0.0,0.215,0.215,3.62,-1.6600000000000001,3.9824615503
2019-06-12 17:00:00,4.28,0.937,4.3813661112,0.0,0.157,0.157,4.28,0.78,4.3504942248,3.7,-1.463,3.9787396246,0.0,0.157,0.157,3.7,-1.62,4.0391088126
2019-06-12 17:30:00,3.5,0.96,3.629269899,0.0,0.42,0.42,3.5,0.54,3.5414121477,2.98,-1.46,3.3184333652999998,0.0,0.42,0.42,2.98,-1.88,3.5234642043999997
2019-06-12 18:00:00,3.62,0.9255,3.7364355006,0.0,0.4355,0.4355,3.62,0.49,3.6530124555,3.1,-1.4745,3.4328050119,0.0,0.4355,0.4355,3.1,-1.9100000000000001,3.6411673952
2019-06-12 18:30:00,3.93,0.928,4.0380792464,0.0,0.34800000000000003,0.34800000000000003,3.93,0.58,3.9725684386999998,3.39,-1.452,3.6878725575,0.0,0.34800000000000003,0.34800000000000003,3.39,-1.8,3.838241785
2019-06-12 19:00:00,3.9699999999999998,0.8915000000000001,4.0688662119,0.0,0.3115,0.3115,3.9699999999999998,0.58,4.0121440652,3.47,-1.3985,3.7412166804,0.0,0.3115,0.3115,3.47,-1.71,3.8684622268
2019-06-12 19:30:00,4.17,0.7795000000000001,4.2422305748,0.0,0.23950000000000002,0.23950000000000002,4.17,0.54,4.2048186643,3.59,-1.3305,3.8286198884,0.0,0.23950000000000002,0.23950000000000002,3.59,-1.57,3.9182904435
2019-06-12 20:00:00,4.11,0.7855000000000001,4.1843888741,0.0,0.34550000000000003,0.34550000000000003,4.11,0.44,4.1334852123,3.5300000000000002,-1.3045,3.7633256901000003,0.0,0.34550000000000003,0.34550000000000003,3.5300000000000002,-1.65,3.8965882513
2019-06-12 20:30:00,4.22,0.8220000000000001,4.299312038,0.0,0.242,0.242,4.22,0.58,4.2596713488,3.66,-1.308,3.8867034875,0.0,0.242,0.242,3.66,-1.55,3.9746823772
2019-06-12 21:00:00,4.22,0.8320000000000001,4.3012351714,0.0,0.252,0.252,4.22,0.58,4.2596713488,3.66,-1.298,3.8833495851,0.0,0.252,0.252,3.66,-1.55,3.9746823772
2019-06-12 21:30:00,4.06,0.7935,4.1368154721,0.0,0.2635,0.2635,4.06,0.53,4.0944474597,3.55,-1.3365,3.7932482452,0.0,0.2635,0.2635,3.55,-1.6,3.8939054945000002
2019-06-12 22:00:00,3.95,0.8270000000000001,4.035644806,0.0,0.297,0.297,3.95,0.53,3.985398349,3.44,-1.343,3.6928646062,0.0,0.297,0.297,3.44,-1.6400000000000001,3.8109316446
2019-06-12 22:30:00,3.87,0.804,3.9526340584,0.0,0.234,0.234,3.87,0.5700000000000001,3.9117515259,3.44,-1.326,3.686716154,0.0,0.234,0.234,3.44,-1.56,3.7771947262000003
2019-06-12 23:00:00,3.68,0.898,3.7879815205,0.0,0.28800000000000003,0.28800000000000003,3.68,0.61,3.730214471,3.2,-1.452,3.5140153671,0.0,0.28800000000000003,0.28800000000000003,3.2,-1.74,3.6424716883
2019-06-12 23:30:00,3.48,0.9465,3.6064195887,0.0,0.2165,0.2165,3.48,0.73,3.5557418354,3.02,-1.5235,3.3825215816,0.0,0.2165,0.2165,3.02,-1.74,3.4853981121
2019-06-13 00:00:00,3.27,0.9520000000000001,3.4057604144,0.0,0.262,0.262,3.27,0.6900000000000001,3.342005386,2.84,-1.478,3.2015752373,0.0,0.262,0.262,2.84,-1.74,3.3306455831
2019-06-13 00:30:00,2.99,0.911,3.1257032809,0.0,0.361,0.361,2.99,0.55,3.0401644692,2.62,-1.469,3.0037245213,0.0,0.361,0.361,2.62,-1.83,3.195825402
2019-06-13 01:00:00,2.99,0.9155000000000001,3.1270177886,0.0,0.23550000000000001,0.23550000000000001,2.99,0.68,3.0663496213,2.81,-1.4745,3.1733657605,0.0,0.23550000000000001,0.23550000000000001,2.81,-1.71,3.2894072414
2019-06-13 01:30:00,2.7,0.8695,2.836552529,0.0,0.2495,0.2495,2.7,0.62,2.7702707449,2.81,-1.4605000000000001,3.1668849442,0.0,0.2495,0.2495,2.81,-1.71,3.2894072414
2019-06-13 02:00:00,1.8,0.8945000000000001,2.0100075249,0.0,0.47450000000000003,0.47450000000000003,1.8,0.42,1.8483506161,2.1,-1.4255,2.5381194318,0.0,0.47450000000000003,0.47450000000000003,2.1,-1.9,2.8319604517
2019-06-13 02:30:00,1.7000000000000002,0.903,1.9249438953,0.0,0.483,0.483,1.7000000000000002,0.42,1.7511139312,2.1,-1.417,2.533355285,0.0,0.483,0.483,2.1,-1.9,2.8319604517
2019-06-13 03:00:00,1.6400000000000001,1.3035,2.0949253567,0.0,0.5635,0.5635,1.6400000000000001,0.74,1.7992220541,1.96,-1.7765,2.6452886893,0.0,0.5635,0.5635,1.96,-2.34,3.0524088848
2019-06-13 03:30:00,2.09,1.395,2.5127922716,0.0,0.505,0.505,2.09,0.89,2.2716073604,2.07,-1.925,2.8267516693,0.0,0.505,0.505,2.07,-2.43,3.1921466132
2019-06-13 04:00:00,2.73,1.323,3.0336824158,0.0,0.333,0.333,2.73,0.99,2.9039628097,2.41,-1.917,3.0794462164,0.0,0.333,0.333,2.41,-2.25,3.2970592958
2019-06-13 04:30:00,2.89,1.3485,3.1891303282,0.0,0.2485,0.2485,2.89,1.1,3.0922645424,2.65,-1.9415,3.2851061246,0.0,0.2485,0.2485,2.65,-2.19,3.4378190761000003
2019-06-13 05:00:00,2.89,1.3685,3.1976385427,0.0,0.2685,0.2685,2.89,1.1,3.0922645424,2.52,-1.9615,3.1934123207,0.0,0.2685,0.2685,2.52,-2.23,3.3650111441
2019-06-13 05:30:00,2.95,1.3575,3.2473537303,0.0,0.2575,0.2575,2.95,1.1,3.1484122983,2.52,-1.9725000000000001,3.200180659,0.0,0.2575,0.2575,2.52,-2.23,3.3650111441
2019-06-13 06:00:00,3.15,1.4595,3.4716912665,0.0,0.2795,0.2795,3.15,1.18,3.363762774,2.66,-2.0205,3.3403622932,0.0,0.2795,0.2795,2.66,-2.3,3.5164755082
2019-06-13 06:30:00,3.44,1.4535,3.7344694737,0.0,0.2335,0.2335,3.44,1.22,3.6499315062,2.86,-2.0065,3.4936574317,0.0,0.2335,0.2335,2.86,-2.24,3.6327950672
2019-06-13 07:00:00,3.5,1.44,3.7846532206,0.0,0.33,0.33,3.5,1.11,3.6717979247,2.92,-2.0,3.5392654605000002,0.0,0.33,0.33,2.92,-2.33,3.7356793224000002
2019-06-13 07:30:00,3.7,1.4135,3.9608057577,0.0,0.3035,0.3035,3.7,1.11,3.8629134083,3.07,-1.9365,3.6297289499,0.0,0.3035,0.3035,3.07,-2.24,3.8003289331000003
2019-06-13 08:00:00,3.73,1.419,3.9907970382,0.0,0.309,0.309,3.73,1.11,3.8916577445,3.07,-1.931,3.6267976232,0.0,0.309,0.309,3.07,-2.24,3.8003289331000003
2019-06-13 08:30:00,3.91,1.4145,4.1579935366,0.0,0.2245,0.2245,3.91,1.19,4.0870771953,3.27,-1.9755,3.8204057703,0.0,0.2245,0.2245,3.27,-2.2,3.9411800263
2019-06-13 09:00:00,3.87,1.4225,4.1231548904,0.0,0.3125,0.3125,3.87,1.11,4.0260402382,3.23,-1.9575,3.7768646057,0.0,0.3125,0.3125,3.23,-2.27,3.94788551
2019-06-13 09:30:00,4.0,1.439,4.2509670664,0.0,0.249,0.249,4.0,1.19,4.1732601165,3.2800000000000002,-1.931,3.8062003363,0.0,0.249,0.249,3.2800000000000002,-2.18,3.9383752995
2019-06-13 10:00:00,1.48,0.404,1.5341499275000001,0.0,0.17400000000000002,0.17400000000000002,1.48,0.23,1.4977650016,7.16,-0.526,7.1792949515,0.0,0.17400000000000002,0.17400000000000002,7.16,-0.7000000000000001,7.1941365013
2019-06-13 10:30:00,-38.06,-37.8245,53.6587029311,0.0,0.23550000000000001,0.23550000000000001,-38.06,-38.06,53.8249681839,7.45,-0.5345,7.469149232,0.0,0.23550000000000001,0.23550000000000001,7.45,-0.77,7.4896862418
2019-06-13 11:00:00,-38.06,-37.878,53.6964289688,0.0,0.182,0.182,-38.06,-38.06,53.8249681839,7.57,-0.488,7.5857131504,0.0,0.182,0.182,7.57,-0.67,7.5995920943
2019-06-13 11:30:00,-38.06,-37.81,53.6484827372,0.0,0.25,0.25,-38.06,-38.06,53.8249681839,7.47,-0.54,7.4894926397,0.0,0.25,0.25,7.47,-0.79,7.5116576067
2019-06-13 12:00:00,-38.06,-37.889,53.7041890452,0.0,0.171,0.171,-38.06,-38.06,53.8249681839,7.5600000000000005,-0.46900000000000003,7.574533715,0.0,0.171,0.171,7.5600000000000005,-0.64,7.5870415842
2019-06-13 12:30:00,-38.06,-37.908500000000004,53.717948325,0.0,0.1515,0.1515,-38.06,-38.06,53.8249681839,7.73,-0.41850000000000004,7.7413204462,0.0,0.1515,0.1515,7.73,-0.5700000000000001,7.7509870338999995
2019-06-13 13:00:00,-38.06,-37.886,53.7020725485,0.0,0.17400000000000002,0.17400000000000002,-38.06,-38.06,53.8249681839,7.66,-0.456,7.6735608423,0.0,0.17400000000000002,0.17400000000000002,7.66,-0.63,7.685863647
2019-06-13 13:30:00,-38.06,-37.8935,53.7073639481,0.0,0.1665,0.1665,-38.06,-38.06,53.8249681839,7.69,-0.4635,7.7039556236,0.0,0.1665,0.1665,7.69,-0.63,7.715763086
2019-06-13 14:00:00,-0.03,0.1515,0.15444173660000002,0.0,0.18150000000000002,0.18150000000000002,-0.03,-0.03,0.042426406900000005,7.75,-0.3785,7.7592372209,0.0,0.18150000000000002,0.18150000000000002,7.75,-0.56,7.7702059175
2019-06-13 14:30:00,-0.03,-0.0195,0.0357805813,0.0,0.0505,0.0505,-0.03,-0.07,0.0761577311,7.9,-0.2595,7.9042608921,0.0,0.0505,0.0505,7.9,-0.31,7.9060799389
2019-06-13 15:00:00,-0.03,-0.008,0.0310483494,0.0,0.132,0.132,-0.03,-0.14,0.1431782106,7.62,-0.318,7.6266325465,0.0,0.132,0.132,7.62,-0.45,7.6332758368
2019-06-13 15:30:00,-0.03,-0.0545,0.0622113334,0.0,0.0855,0.0855,-0.03,-0.14,0.1431782106,8.0,-0.3245,8.0065785608,0.0,0.0855,0.0855,8.0,-0.41000000000000003,8.0104993602
2019-06-13 16:00:00,-0.03,0.112,0.1159482643,0.0,0.252,0.252,-0.03,-0.14,0.1431782106,8.0,-0.458,8.0130995252,0.0,0.252,0.252,8.0,-0.71,8.0314444529
2019-06-13 16:30:00,-0.03,0.028,0.0410365691,0.0,0.168,0.168,-0.03,-0.14,0.1431782106,8.16,-0.382,8.1689365281,0.0,0.168,0.168,8.16,-0.55,8.178514535
2019-06-13 17:00:00,-0.03,0.036500000000000005,0.047246693000000006,0.0,0.17650000000000002,0.17650000000000002,-0.03,-0.14,0.1431782106,7.91,-0.4535,7.9229894768,0.0,0.17650000000000002,0.17650000000000002,7.91,-0.63,7.9350488341
2019-06-13 17:30:00,0.48,0.0235,0.4805749161,0.0,0.2335,0.2335,0.48,-0.21,0.5239274759,7.36,-0.4665,7.3747693015,0.0,0.2335,0.2335,7.36,-0.7000000000000001,7.3932131039
2019-06-13 18:00:00,3.92,0.1615,3.9233254071,0.0,0.3115,0.3115,3.92,-0.15,3.9228688482000003,3.8200000000000003,-0.6685,3.8780526363,0.0,0.3115,0.3115,3.8200000000000003,-0.98,3.9437038428
2019-06-13 18:30:00,4.13,0.35550000000000004,4.1452720357,0.0,0.1955,0.1955,4.13,0.16,4.1330981116,3.93,-0.8945000000000001,4.0305124054,0.0,0.1955,0.1955,3.93,-1.09,4.0783575125
2019-06-13 19:00:00,4.08,0.36150000000000004,4.0959836731,0.0,0.2515,0.2515,4.08,0.11,4.0814825738,3.93,-0.8685,4.0248220147,0.0,0.2515,0.2515,3.93,-1.12,4.0864777009
2019-06-13 19:30:00,4.08,0.3045,4.091346997,0.0,0.1945,0.1945,4.08,0.11,4.0814825738,3.8,-0.8355,3.8907660235,0.0,0.1945,0.1945,3.8,-1.03,3.9371182355
2019-06-13 20:00:00,3.9,0.278,3.9098956508000002,0.0,0.28800000000000003,0.28800000000000003,3.9,-0.01,3.9000128205,3.75,-0.812,3.836905524,0.0,0.28800000000000003,0.28800000000000003,3.75,-1.1,3.9080046059
2019-06-13 20:30:00,3.85,0.316,3.8629465438,0.0,0.28600000000000003,0.28600000000000003,3.85,0.03,3.8501168813,3.8,-0.884,3.9014684415,0.0,0.28600000000000003,0.28600000000000003,3.8,-1.17,3.9760407443
2019-06-13 21:00:00,3.96,0.3815,3.9783341049,0.0,0.2715,0.2715,3.96,0.11,3.9615274832000003,3.8,-0.8585,3.8957697891,0.0,0.2715,0.2715,3.8,-1.13,3.9644545653
2019-06-13 21:30:00,4.03,0.3735,4.0472709633,0.0,0.17350000000000002,0.17350000000000002,4.03,0.2,4.0349597272,3.86,-0.8865000000000001,3.9604901527000003,0.0,0.17350000000000002,0.17350000000000002,3.86,-1.06,4.0028989495
2019-06-13 22:00:00,3.96,0.3855,3.9787196746999998,0.0,0.1855,0.1855,3.96,0.2,3.9650472885,3.79,-0.8745,3.8895822719,0.0,0.1855,0.1855,3.79,-1.06,3.9354415254
2019-06-13 22:30:00,3.8,0.3875,3.8197063042,0.0,0.2675,0.2675,3.8,0.12,3.8018942647,3.5,-0.8925000000000001,3.6120016957,0.0,0.2675,0.2675,3.5,-1.16,3.6872211759
2019-06-13 23:00:00,3.64,0.35100000000000003,3.6568840561,0.0,0.191,0.191,3.64,0.16,3.6435147866,3.34,-0.859,3.4486926508,0.0,0.191,0.191,3.34,-1.05,3.5011569516
2019-06-13 23:30:00,3.43,0.301,3.4431818134,0.0,0.251,0.251,3.43,0.05,3.4303644121,3.17,-0.859,3.2843235224000003,0.0,0.251,0.251,3.17,-1.11,3.3587199943
2019-06-14 00:00:00,3.36,0.517,3.3995424692,0.0,0.157,0.157,3.36,0.36,3.3792306817,3.06,-1.073,3.2426731257,0.0,0.157,0.157,3.06,-1.23,3.2979539111
2019-06-14 00:30:00,3.09,0.9125000000000001,3.2219181011,0.0,0.2325,0.2325,3.09,0.68,3.1639374204,2.95,-1.4875,3.3038093544000002,0.0,0.2325,0.2325,2.95,-1.72,3.4148059974000002
2019-06-14 01:00:00,2.96,0.8745,3.0864786165,0.0,0.1945,0.1945,2.96,0.68,3.0371038836,3.03,-1.5255,3.3923517285,0.0,0.1945,0.1945,3.03,-1.72,3.4841498246000002
2019-06-14 01:30:00,2.79,0.8975000000000001,2.9308030043,0.0,0.2575,0.2575,2.79,0.64,2.8624639736,2.96,-1.4625,3.3015914723,0.0,0.2575,0.2575,2.96,-1.72,3.4234485537
2019-06-14 02:00:00,2.88,0.9,3.0173498306,0.0,0.18,0.18,2.88,0.72,2.9686360504,2.89,-1.5,3.2560866082,0.0,0.18,0.18,2.89,-1.6800000000000002,3.342828144
2019-06-14 02:30:00,2.73,0.9005000000000001,2.8746826347,0.0,0.2705,0.2705,2.73,0.63,2.8017494535000003,2.8200000000000003,-1.5095,3.1985919168,0.0,0.2705,0.2705,2.8200000000000003,-1.78,3.33478635
2019-06-14 03:00:00,2.9,0.907,3.0385274394,0.0,0.227,0.227,2.9,0.68,2.9786574157,2.7800000000000002,-1.553,3.1843694823,0.0,0.227,0.227,2.7800000000000002,-1.78,3.3010301422
2019-06-14 03:30:00,2.9,0.9015000000000001,3.0368902269,0.0,0.2215,0.2215,2.9,0.68,2.9786574157,2.71,-1.5585,3.126183336,0.0,0.2215,0.2215,2.71,-1.78,3.2422985673999998
2019-06-14 04:00:00,2.9,1.3725,3.2083884194,0.0,0.24250000000000002,0.24250000000000002,2.9,1.13,3.1123785117,2.63,-2.0175,3.3146954988,0.0,0.24250000000000002,0.24250000000000002,2.63,-2.26,3.4676360824
2019-06-14 04:30:00,2.8,1.3905,3.1262581867,0.0,0.2605,0.2605,2.8,1.13,3.0194204742,2.7199999999999998,-1.9995,3.3758554842,0.0,0.2605,0.2605,2.7199999999999998,-2.26,3.5363823323
2019-06-14 05:00:00,2.76,1.321,3.0598432966,0.0,0.191,0.191,2.76,1.13,2.9823648335,2.95,-2.009,3.5691148763,0.0,0.191,0.191,2.95,-2.2,3.6800135869
2019-06-14 05:30:00,2.8200000000000003,1.3755,3.1375787241,0.0,0.17550000000000002,0.17550000000000002,2.8200000000000003,1.2,3.0647022694,2.87,-2.0245,3.5121930827,0.0,0.17550000000000002,0.17550000000000002,2.87,-2.2,3.6161996626
2019-06-14 06:00:00,2.93,1.4100000000000001,3.2516149834,0.0,0.28,0.28,2.93,1.13,3.1403502989,2.66,-2.03,3.3461171527999998,0.0,0.28,0.28,2.66,-2.31,3.523024269
2019-06-14 06:30:00,2.93,1.411,3.2520487389,0.0,0.321,0.321,2.93,1.09,3.1261797773,2.45,-2.039,3.1874787842,0.0,0.321,0.321,2.45,-2.36,3.4017789464
2019-06-14 07:00:00,2.03,1.4435,2.4909018949,0.0,0.29350000000000004,0.29350000000000004,2.03,1.15,2.3331095131,1.57,-1.9965000000000002,2.5398646125,0.0,0.29350000000000004,0.29350000000000004,1.57,-2.29,2.7765085989
2019-06-14 07:30:00,1.9500000000000002,1.3925,2.3961544712,0.0,-0.5975,0.5975,1.9500000000000002,1.99,2.7861442892,1.48,-2.0275,2.5102103995,0.0,-0.5975,0.5975,1.48,-1.43,2.0579844509
2019-06-14 08:00:00,1.81,1.308,2.2331511368,0.0,-0.5720000000000001,0.5720000000000001,1.81,1.88,2.6096934686,1.3900000000000001,-2.002,2.4372328572,0.0,-0.5720000000000001,0.5720000000000001,1.3900000000000001,-1.43,1.9942417104999999
2019-06-14 08:30:00,2.2,1.2435,2.5271114439,0.0,-0.6365000000000001,0.6365000000000001,2.2,1.88,2.8938555596,1.75,-1.9264999999999999,2.6026721365,0.0,-0.6365000000000001,0.6365000000000001,1.75,-1.29,2.1740745157
2019-06-14 09:00:00,2.05,1.222,2.3865841699,0.0,-0.608,0.608,2.05,1.83,2.7479810771,1.6099999999999999,-1.8980000000000001,2.4888760516,0.0,-0.608,0.608,1.6099999999999999,-1.29,2.0630559857
2019-06-14 09:30:00,2.01,1.2429999999999999,2.3632919837,0.0,-0.587,0.587,2.01,1.83,2.7182715096,1.56,-1.877,2.4406411043,0.0,-0.587,0.587,1.56,-1.29,2.0242776489
2019-06-14 10:00:00,2.9,0.549,2.9515082585,0.0,0.159,0.159,2.9,0.39,2.9261066283,2.61,-1.071,2.8211949596,0.0,0.159,0.159,2.61,-1.23,2.8853076093
2019-06-14 10:30:00,2.74,0.49050000000000005,2.7835571217,0.0,0.6005,0.6005,2.74,-0.11,2.7422071402,2.52,-0.8995000000000001,2.6757242478,0.0,0.6005,0.6005,2.52,-1.5,2.9326438584
2019-06-14 11:00:00,3.11,0.4025,3.1359378581,0.0,0.5125000000000001,0.5125000000000001,3.11,-0.11,3.1119447296,2.83,-0.8375,2.9513227966,0.0,0.5125000000000001,0.5125000000000001,2.83,-1.35,3.1355063387
2019-06-14 11:30:00,3.56,0.41650000000000004,3.5842812738000003,0.0,0.35650000000000004,0.35650000000000004,3.56,0.06,3.5605055821000002,3.29,-0.8535,3.3989060372,0.0,0.35650000000000004,0.35650000000000004,3.29,-1.21,3.5054528951
2019-06-14 12:00:00,3.63,0.4545,3.658342555,0.0,0.29450000000000004,0.29450000000000004,3.63,0.16,3.6335244598000003,3.36,-0.9155000000000001,3.482490524,0.0,0.29450000000000004,0.29450000000000004,3.36,-1.21,3.5712322803000003
2019-06-14 12:30:00,3.63,0.4685,3.6601082293,0.0,0.3085,0.3085,3.63,0.16,3.6335244598000003,3.36,-0.9015000000000001,3.4788363356,0.0,0.3085,0.3085,3.36,-1.21,3.5712322803000003
2019-06-14 13:00:00,3.5700000000000003,0.72,3.6418813819,0.0,0.29,0.29,3.5700000000000003,0.43,3.5958031092000002,3.36,-1.15,3.5513518553,0.0,0.29,0.29,3.36,-1.44,3.6555710908
2019-06-14 13:30:00,3.5700000000000003,0.929,3.6888942788,0.0,0.189,0.189,3.5700000000000003,0.74,3.6458880948,3.2800000000000002,-1.401,3.5666792679,0.0,0.189,0.189,3.2800000000000002,-1.5899999999999999,3.6450651572
2019-06-14 14:00:00,3.49,0.8175,3.5844673593,0.0,0.2675,0.2675,3.49,0.55,3.5330723174000003,3.19,-1.2825,3.4381544831,0.0,0.2675,0.2675,3.19,-1.55,3.5466322053
2019-06-14 14:30:00,3.66,0.765,3.7390941416,0.0,0.215,0.215,3.66,0.55,3.7010944327,3.27,-1.245,3.4989891397,0.0,0.215,0.215,3.27,-1.46,3.5811311062
2019-06-14 15:00:00,3.66,0.7985,3.7460915966,0.0,0.2485,0.2485,3.66,0.55,3.7010944327,3.35,-1.2115,3.5623352243,0.0,0.2485,0.2485,3.35,-1.46,3.6543262033
2019-06-14 15:30:00,3.5300000000000002,0.81,3.6217399134,0.0,0.22,0.22,3.5300000000000002,0.59,3.5789663312,3.56,-1.24,3.7697745291,0.0,0.22,0.22,3.56,-1.46,3.8477525908
2019-06-14 16:00:00,3.71,0.8415,3.8042374072,0.0,0.2515,0.2515,3.71,0.59,3.756620822,3.45,-1.2085,3.6555399396,0.0,0.2515,0.2515,3.45,-1.46,3.7462114196
2019-06-14 16:30:00,3.88,0.803,3.9622227348,0.0,0.213,0.213,3.88,0.59,3.9246018906,3.6,-1.2469999999999999,3.8098568215,0.0,0.213,0.213,3.6,-1.46,3.8847908567
2019-06-14 17:00:00,3.62,0.79,3.70519905,0.0,0.32,0.32,3.62,0.47000000000000003,3.6503835415,3.6,-1.26,3.8141316181000002,0.0,0.32,0.32,3.6,-1.58,3.9314628321000002
2019-06-14 17:30:00,3.86,0.7865000000000001,3.9393124083,0.0,0.1865,0.1865,3.86,0.6000000000000001,3.9063537986,3.65,-1.2535,3.8592437407,0.0,0.1865,0.1865,3.65,-1.44,3.9237864366
2019-06-14 18:00:00,3.77,0.7725000000000001,3.848331619,0.0,0.21250000000000002,0.21250000000000002,3.77,0.56,3.811364585,3.65,-1.2275,3.8508773351,0.0,0.21250000000000002,0.21250000000000002,3.65,-1.44,3.9237864366
2019-06-14 18:30:00,3.7,0.787,3.7827726604,0.0,0.227,0.227,3.7,0.56,3.7421384261,3.75,-1.2530000000000001,3.9537967828,0.0,0.227,0.227,3.75,-1.48,4.0314885588
2019-06-14 19:00:00,3.61,0.752,3.6874929152,0.0,0.332,0.332,3.61,0.42,3.6343500107,3.7,-1.248,3.9048052448,0.0,0.332,0.332,3.7,-1.58,4.0232325312
2019-06-14 19:30:00,3.77,0.743,3.8425185751,0.0,0.213,0.213,3.77,0.53,3.807072366,3.59,-1.2770000000000001,3.8103581197,0.0,0.213,0.213,3.59,-1.49,3.8869268066
2019-06-14 20:00:00,3.96,0.8230000000000001,4.0446172872,0.0,0.293,0.293,3.96,0.53,3.9953097502,3.48,-1.2770000000000001,3.7069028852,0.0,0.293,0.293,3.48,-1.57,3.817761124
2019-06-14 20:30:00,4.05,0.7855000000000001,4.1254709125,0.0,0.2555,0.2555,4.05,0.53,4.0845317969,3.48,-1.2745,3.7060423972,0.0,0.2555,0.2555,3.48,-1.53,3.8014865513
2019-06-14 21:00:00,3.98,0.8065,4.0608918048,0.0,0.2765,0.2765,3.98,0.53,4.0151338707,3.48,-1.2535,3.6988731054,0.0,0.2765,0.2765,3.48,-1.53,3.8014865513
2019-06-14 21:30:00,3.88,0.7855000000000001,3.9587132063,0.0,0.2555,0.2555,3.88,0.53,3.9160311541,3.43,-1.2745,3.659132445,0.0,0.2555,0.2555,3.43,-1.53,3.755768896
2019-06-14 22:00:00,3.7199999999999998,0.7755000000000001,3.7999737170000003,0.0,0.3655,0.3655,3.7199999999999998,0.41000000000000003,3.742525885,3.31,-1.2745,3.5468930417999998,0.0,0.3655,0.3655,3.31,-1.6400000000000001,3.6940086627
2019-06-14 22:30:00,3.62,0.7895000000000001,3.7050924752,0.0,0.3795,0.3795,3.62,0.41000000000000003,3.6431442464,3.31,-1.2605,3.5418865383,0.0,0.3795,0.3795,3.31,-1.6400000000000001,3.6940086627
2019-06-14 23:00:00,3.45,0.763,3.5333651099,0.0,0.273,0.273,3.45,0.49,3.4846233656,3.4,-1.2469999999999999,3.621465035,0.0,0.273,0.273,3.4,-1.52,3.7242985917
2019-06-14 23:30:00,3.3,0.835,3.404001322,0.0,0.305,0.305,3.3,0.53,3.3422896344,3.16,-1.355,3.4382590071,0.0,0.305,0.305,3.16,-1.6600000000000001,3.5694817551
2019-06-15 00:00:00,3.08,0.8765000000000001,3.2022885957,0.0,0.28650000000000003,0.28650000000000003,3.08,0.59,3.1360006378,3.1,-1.4835,3.4366804114000002,0.0,0.28650000000000003,0.28650000000000003,3.1,-1.77,3.569719877
2019-06-15 00:30:00,3.04,1.338,3.3214219846,0.0,0.308,0.308,3.04,1.03,3.2097507691000002,2.93,-1.8820000000000001,3.4823589706,0.0,0.308,0.308,2.93,-2.19,3.6580049207
2019-06-15 01:00:00,3.04,1.3085,3.3096483575,0.0,0.2785,0.2785,3.04,1.03,3.2097507691000002,2.73,-1.9115000000000002,3.3326764394,0.0,0.2785,0.2785,2.73,-2.19,3.4998571399
2019-06-15 01:30:00,2.96,1.389,3.2696973866,0.0,0.359,0.359,2.96,1.03,3.1340867888,2.58,-1.901,3.204715432,0.0,0.359,0.359,2.58,-2.26,3.4298688022
2019-06-15 02:00:00,3.12,1.375,3.4095490904,0.0,0.265,0.265,3.12,1.11,3.3115706243,2.58,-1.925,3.219009941,0.0,0.265,0.265,2.58,-2.19,3.3841542518
2019-06-15 02:30:00,3.0,1.353,3.2909890611,0.0,0.293,0.293,3.0,1.06,3.181760519,2.58,-1.897,3.2023442975,0.0,0.293,0.293,2.58,-2.19,3.3841542518
2019-06-15 03:00:00,2.86,1.855,3.4089037827,0.0,0.355,0.355,2.86,1.5,3.2294891237,2.37,-2.425,3.3908000531,0.0,0.355,0.355,2.37,-2.7800000000000002,3.6531219525000003
2019-06-15 03:30:00,2.9699999999999998,1.877,3.5134070359000003,0.0,0.28700000000000003,0.28700000000000003,2.9699999999999998,1.5899999999999999,3.3688276893,2.54,-2.443,3.524180614,0.0,0.28700000000000003,0.28700000000000003,2.54,-2.73,3.7288738246
2019-06-15 04:00:00,2.9699999999999998,1.8535,3.5009087749,0.0,0.1935,0.1935,2.9699999999999998,1.6600000000000001,3.4024256054,2.79,-2.4265,3.6975670717,0.0,0.1935,0.1935,2.79,-2.62,3.8273358881
2019-06-15 04:30:00,3.09,1.8845,3.6193148868,0.0,0.2245,0.2245,3.09,1.6600000000000001,3.5076630397,2.59,-2.4455,3.5621019427,0.0,0.2245,0.2245,2.59,-2.67,3.7198118232
2019-06-15 05:00:00,3.2,1.859,3.7007946444,0.0,0.199,0.199,3.2,1.6600000000000001,3.6049410536,2.47,-2.431,3.4656400563,0.0,0.199,0.199,2.47,-2.63,3.6080188470000003
2019-06-15 05:30:00,3.2800000000000002,1.85,3.7657535766,0.0,0.14,0.14,3.2800000000000002,1.71,3.6989863476,2.55,-2.42,3.5155227207,0.0,0.14,0.14,2.55,-2.56,3.6133225707000003
2019-06-15 06:00:00,2.9,1.8085,3.4176998479,0.0,0.23850000000000002,0.23850000000000002,2.9,1.57,3.2977113276,2.66,-2.4415,3.610612448,0.0,0.23850000000000002,0.23850000000000002,2.66,-2.68,3.7759766947999998
2019-06-15 06:30:00,2.9,1.8245,3.4261932593,0.0,0.2545,0.2545,2.9,1.57,3.2977113276,2.7,-2.4755000000000003,3.663072515,0.0,0.2545,0.2545,2.7,-2.73,3.8396484214
2019-06-15 07:00:00,3.03,1.782,3.5151705506,0.0,0.212,0.212,3.03,1.57,3.4125943210000003,2.79,-2.458,3.718314672,0.0,0.212,0.212,2.79,-2.67,3.8617353612
2019-06-15 07:30:00,3.22,1.8125,3.695071887,0.0,0.24250000000000002,0.24250000000000002,3.22,1.57,3.5823595576000002,2.86,-2.4675000000000002,3.7773213062,0.0,0.24250000000000002,0.24250000000000002,2.86,-2.71,3.9400126903
2019-06-15 08:00:00,3.22,1.8285,3.7029464281999998,0.0,0.2585,0.2585,3.22,1.57,3.5823595576000002,3.16,-2.4515000000000002,3.9994314908,0.0,0.2585,0.2585,3.16,-2.71,4.1628956268
2019-06-15 08:30:00,3.34,1.8405,3.813533827,0.0,0.21050000000000002,0.21050000000000002,3.34,1.63,3.7165171868,3.48,-2.4095,4.2327402767,0.0,0.21050000000000002,0.21050000000000002,3.48,-2.62,4.3560073462
2019-06-15 09:00:00,3.73,1.8445,4.1611392971,0.0,0.1545,0.1545,3.73,1.69,4.0949969475,3.48,-2.3755,4.2134784027,0.0,0.1545,0.1545,3.48,-2.5300000000000002,4.3024760313
2019-06-15 09:30:00,3.7800000000000002,1.807,4.1897075077,0.0,0.257,0.257,3.7800000000000002,1.55,4.0854497916,3.44,-2.313,4.1453068644,0.0,0.257,0.257,3.44,-2.5700000000000003,4.2940074523
2019-06-15 10:00:00,3.99,1.7469999999999999,4.3556984515,0.0,0.117,0.117,3.99,1.63,4.3101044071,3.5300000000000002,-2.233,4.1769832415,0.0,0.117,0.117,3.5300000000000002,-2.35,4.2406839071
2019-06-15 10:30:00,3.99,1.78,4.3690387959,0.0,0.15,0.15,3.99,1.63,4.3101044071,3.5300000000000002,-2.2,4.1594350578,0.0,0.15,0.15,3.5300000000000002,-2.35,4.2406839071
2019-06-15 11:00:00,3.99,1.8050000000000002,4.3792836172000005,0.0,0.17500000000000002,0.17500000000000002,3.99,1.63,4.3101044071,3.48,-2.175,4.1037817924,0.0,0.17500000000000002,0.17500000000000002,3.48,-2.35,4.1991546768
2019-06-15 11:30:00,3.99,1.7695,4.3647715003,0.0,0.1395,0.1395,3.99,1.63,4.3101044071,3.48,-2.1805,4.1066994351,0.0,0.1395,0.1395,3.48,-2.32,4.1824394795
2019-06-15 12:00:00,3.86,1.3515000000000001,4.0897618818,0.0,0.1615,0.1615,3.86,1.19,4.039269736,3.7199999999999998,-1.7185000000000001,4.0977606384,0.0,0.1615,0.1615,3.7199999999999998,-1.88,4.1680690973
2019-06-15 12:30:00,3.86,1.3425,4.0867965756,0.0,0.1525,0.1525,3.86,1.19,4.039269736,3.7199999999999998,-1.7275,4.1015431547,0.0,0.1525,0.1525,3.7199999999999998,-1.88,4.1680690973
2019-06-15 13:00:00,3.81,1.3335,4.0366226291,0.0,0.20350000000000001,0.20350000000000001,3.81,1.13,3.9740407648,3.8,-1.7565,4.1863220433,0.0,0.20350000000000001,0.20350000000000001,3.8,-1.96,4.2756987733
2019-06-15 13:30:00,3.94,1.324,4.1565100746,0.0,0.124,0.124,3.94,1.2,4.1186891118,3.76,-1.756,4.1498356594,0.0,0.124,0.124,3.76,-1.88,4.2038077977
2019-06-15 14:00:00,3.98,1.3985,4.2185545214,0.0,0.14850000000000002,0.14850000000000002,3.98,1.25,4.1716783193,3.59,-1.7315,3.9857486436,0.0,0.14850000000000002,0.14850000000000002,3.59,-1.88,4.0524683836
2019-06-15 14:30:00,3.58,1.3565,3.8283798466,0.0,0.24650000000000002,0.24650000000000002,3.58,1.11,3.7481328685,3.59,-1.7135,3.9779620725,0.0,0.24650000000000002,0.24650000000000002,3.59,-1.96,4.0901955943
2019-06-15 15:00:00,3.41,1.478,3.7165284876999998,0.0,0.138,0.138,3.41,1.34,3.6638367868,3.7,-1.822,4.1242798159,0.0,0.138,0.138,3.7,-1.96,4.1870753516
2019-06-15 15:30:00,3.27,1.501,3.5980412727,0.0,0.161,0.161,3.27,1.34,3.5339071861,3.81,-1.859,4.2393373303,0.0,0.161,0.161,3.81,-2.02,4.3123659399
2019-06-15 16:00:00,3.36,1.4805000000000001,3.6717135305,0.0,0.1405,0.1405,3.36,1.34,3.6173470942,3.96,-1.8395000000000001,4.3663898417,0.0,0.1405,0.1405,3.96,-1.98,4.4274145954
2019-06-15 16:30:00,3.66,1.464,3.9419406388000002,0.0,0.124,0.124,3.66,1.34,3.8975889983,3.74,-1.8559999999999999,4.1752049052,0.0,0.124,0.124,3.74,-1.98,4.2317844936
2019-06-15 17:00:00,3.5700000000000003,1.353,3.817788496,0.0,0.133,0.133,3.5700000000000003,1.22,3.7727046002,3.81,-1.847,4.2340889221,0.0,0.133,0.133,3.81,-1.98,4.2937745632
2019-06-15 17:30:00,3.68,1.2755,3.8947785881,0.0,0.1255,0.1255,3.68,1.15,3.8555025613,3.81,-1.7545000000000002,4.1945643695,0.0,0.1255,0.1255,3.81,-1.88,4.2485880007
2019-06-15 18:00:00,3.81,1.2625,4.0137272267,0.0,0.1125,0.1125,3.81,1.15,3.9797738629,3.88,-1.7675,4.2636200874,0.0,0.1125,0.1125,3.88,-1.88,4.3114730661
2019-06-15 18:30:00,3.81,1.2945,4.0239073362,0.0,0.20450000000000002,0.20450000000000002,3.81,1.09,3.962852508,4.09,-1.7755,4.4587554598,0.0,0.20450000000000002,0.20450000000000002,4.09,-1.98,4.5440620594
2019-06-15 19:00:00,4.05,1.275,4.2459539564,0.0,0.125,0.125,4.05,1.15,4.210106887,3.95,-1.775,4.3304878478,0.0,0.125,0.125,3.95,-1.9,4.3832065888
2019-06-15 19:30:00,4.14,1.2405,4.3218561117,0.0,0.09050000000000001,0.09050000000000001,4.14,1.15,4.2967545892,3.95,-1.8094999999999999,4.344742829,0.0,0.09050000000000001,0.09050000000000001,3.95,-1.9,4.3832065888
2019-06-15 20:00:00,4.06,1.276,4.2557932281,0.0,0.196,0.196,4.06,1.08,4.2011903075,3.87,-1.804,4.2698145159,0.0,0.196,0.196,3.87,-2.0,4.3562483859
2019-06-15 20:30:00,4.01,1.2655,4.2049483053,0.0,0.14550000000000002,0.14550000000000002,4.01,1.12,4.1634721087,3.87,-1.8145,4.2742613689,0.0,0.14550000000000002,0.14550000000000002,3.87,-1.96,4.3380295066
2019-06-15 21:00:00,4.07,1.3225,4.279474997,0.0,0.1525,0.1525,4.07,1.17,4.2348317558,3.74,-1.8075,4.1538724403,0.0,0.1525,0.1525,3.74,-1.96,4.2224637358
2019-06-15 21:30:00,4.12,1.3175,4.3255295919,0.0,0.14750000000000002,0.14750000000000002,4.12,1.17,4.2829078907,3.64,-1.8125,4.0662951504,0.0,0.14750000000000002,0.14750000000000002,3.64,-1.96,4.1341504569
2019-06-15 22:00:00,3.96,0.9520000000000001,4.0728250638,0.0,0.132,0.132,3.96,0.8200000000000001,4.0440079129,3.71,-1.458,3.9862092268,0.0,0.132,0.132,3.71,-1.5899999999999999,4.0363597461
2019-06-15 22:30:00,3.86,0.8875000000000001,3.9607141086,0.0,0.20750000000000002,0.20750000000000002,3.86,0.68,3.9194387353,3.63,-1.3825,3.8843540325,0.0,0.20750000000000002,0.20750000000000002,3.63,-1.5899999999999999,3.9629534441
2019-06-15 23:00:00,3.76,0.9005000000000001,3.8663290406,0.0,0.1605,0.1605,3.76,0.74,3.8321273465,3.49,-1.4295,3.771414887,0.0,0.1605,0.1605,3.49,-1.5899999999999999,3.8351271165
2019-06-15 23:30:00,3.66,0.9085000000000001,3.7710704381999998,0.0,0.1685,0.1685,3.66,0.74,3.7340594532,3.27,-1.4215,3.5656082581,0.0,0.1685,0.1685,3.27,-1.5899999999999999,3.6360693063
2019-06-16 00:00:00,3.46,0.9235000000000001,3.5811244393,0.0,0.1835,0.1835,3.46,0.74,3.5382481541,3.17,-1.4565000000000001,3.4885945952,0.0,0.1835,0.1835,3.17,-1.6400000000000001,3.5691035289
2019-06-16 00:30:00,3.36,1.203,3.5688666268,0.0,0.213,0.213,3.36,0.99,3.5028131552,3.02,-1.7069999999999999,3.4690415103,0.0,0.213,0.213,3.02,-1.92,3.5786589667
2019-06-16 01:00:00,3.29,1.3195000000000001,3.5447398,0.0,0.1995,0.1995,3.29,1.12,3.4754136444,2.93,-1.8605,3.4707866904,0.0,0.1995,0.1995,2.93,-2.06,3.5816895455
2019-06-16 01:30:00,3.21,1.321,3.4711872609,0.0,0.201,0.201,3.21,1.12,3.3997794046,2.86,-1.859,3.4110820864,0.0,0.201,0.201,2.86,-2.06,3.5246560116
2019-06-16 02:00:00,3.21,1.3165,3.4694772301,0.0,0.1965,0.1965,3.21,1.12,3.3997794046,2.7800000000000002,-1.8635000000000002,3.3467943244000002,0.0,0.1965,0.1965,2.7800000000000002,-2.06,3.460057803
2019-06-16 02:30:00,3.09,1.307,3.3550482858,0.0,0.187,0.187,3.09,1.12,3.2867156859,2.85,-1.873,3.410370801,0.0,0.187,0.187,2.85,-2.06,3.5165466014
2019-06-16 03:00:00,3.09,1.323,3.3613135825000002,0.0,0.203,0.203,3.09,1.12,3.2867156859,2.75,-1.857,3.3182750037,0.0,0.203,0.203,2.75,-2.06,3.4360005821
2019-06-16 03:30:00,3.09,1.289,3.3480772094,0.0,0.209,0.209,3.09,1.08,3.2733010861,2.7,-1.851,3.2735609052,0.0,0.209,0.209,2.7,-2.06,3.396115428
2019-06-16 04:00:00,3.22,1.288,3.4680461358,0.0,0.178,0.178,3.22,1.11,3.4059506749,2.61,-1.8820000000000001,3.2177669275,0.0,0.178,0.178,2.61,-2.06,3.3250112782
2019-06-16 04:30:00,3.13,1.2885,3.3848385855,0.0,0.23850000000000002,0.23850000000000002,3.13,1.05,3.3014239352,2.5700000000000003,-1.8715000000000002,3.1792156659,0.0,0.23850000000000002,0.23850000000000002,2.5700000000000003,-2.11,3.3252067605
2019-06-16 05:00:00,3.13,1.249,3.3700001484,0.0,0.199,0.199,3.13,1.05,3.3014239352,2.6,-1.911,3.2267508426,0.0,0.199,0.199,2.6,-2.11,3.3484474014
2019-06-16 05:30:00,3.2,1.279,3.446134211,0.0,0.11900000000000001,0.11900000000000001,3.2,1.16,3.4037626239,2.66,-1.911,3.2752894529,0.0,0.11900000000000001,0.11900000000000001,2.66,-2.03,3.3461171527999998
2019-06-16 06:00:00,3.2,1.293,3.4513546616,0.0,0.17300000000000001,0.17300000000000001,3.2,1.12,3.3903392161,2.5700000000000003,-1.897,3.1942931926,0.0,0.17300000000000001,0.17300000000000001,2.5700000000000003,-2.07,3.2999696968
2019-06-16 06:30:00,3.2,1.263,3.4402280448,0.0,0.223,0.223,3.2,1.04,3.3647585352,2.5700000000000003,-1.847,3.164855289,0.0,0.223,0.223,2.5700000000000003,-2.07,3.2999696968
2019-06-16 07:00:00,3.37,1.3025,3.612949799,0.0,0.1625,0.1625,3.37,1.1400000000000001,3.5575975039000003,2.68,-1.9075000000000002,3.2895221917,0.0,0.1625,0.1625,2.68,-2.07,3.3863402074
2019-06-16 07:30:00,3.16,1.8425,3.6579237622000003,0.0,0.28250000000000003,0.28250000000000003,3.16,1.56,3.5240885346,2.76,-2.4175,3.6690470493,0.0,0.28250000000000003,0.28250000000000003,2.76,-2.7,3.8610361304
2019-06-16 08:00:00,3.33,1.8285,3.7989883193000002,0.0,0.1685,0.1685,3.33,1.6600000000000001,3.7208198021000003,2.93,-2.4915000000000003,3.8460983152,0.0,0.1685,0.1685,2.93,-2.66,3.9573349618
2019-06-16 08:30:00,3.25,1.8255,3.7275930907,0.0,0.1655,0.1655,3.25,1.6600000000000001,3.6493972105,3.38,-2.4345,4.1654759932,0.0,0.1655,0.1655,3.38,-2.6,4.2643170614
2019-06-16 09:00:00,3.18,1.8054999999999999,3.6568060176,0.0,0.23550000000000001,0.23550000000000001,3.18,1.57,3.5464489282000002,3.65,-2.3645,4.3489493271,0.0,0.23550000000000001,0.23550000000000001,3.65,-2.6,4.481350243
2019-06-16 09:30:00,3.4,1.791,3.8428740547,0.0,0.191,0.191,3.4,1.6,3.7576588456,3.85,-2.349,4.5100222838,0.0,0.191,0.191,3.85,-2.54,4.6123854999
2019-06-16 10:00:00,3.86,1.8130000000000002,4.2645713735,0.0,0.213,0.213,3.86,1.6,4.178468619,3.59,-2.327,4.2782039456,0.0,0.213,0.213,3.59,-2.54,4.3976925768
2019-06-16 10:30:00,3.86,1.502,4.1419323993,0.0,0.162,0.162,3.86,1.34,4.0859760156,4.13,-1.9580000000000002,4.5706305911000005,0.0,0.162,0.162,4.13,-2.12,4.6423377731
2019-06-16 11:00:00,4.0,1.312,4.2096726714,0.0,0.202,0.202,4.0,1.11,4.1511564654,4.01,-1.738,4.3704397948,0.0,0.202,0.202,4.01,-1.94,4.4546268082000005
2019-06-16 11:30:00,3.88,1.3145,4.0966218095,0.0,0.20450000000000002,0.20450000000000002,3.88,1.11,4.0356536026,4.04,-1.7055,4.3852400447,0.0,0.20450000000000002,0.20450000000000002,4.04,-1.9100000000000001,4.468747028
2019-06-16 12:00:00,3.15,1.3805,3.4392266936,0.0,0.2205,0.2205,3.15,1.16,3.3567990705,4.84,-1.7295,5.1397247251,0.0,0.2205,0.2205,4.84,-1.9500000000000002,5.2180551933
2019-06-16 12:30:00,3.06,1.3605,3.348814753,0.0,0.3205,0.3205,3.06,1.04,3.2319034639,4.59,-1.7095,4.8980088046,0.0,0.3205,0.3205,4.59,-2.03,5.0188644134
2019-06-16 13:00:00,3.06,1.3745,3.3545268295,0.0,0.23450000000000001,0.23450000000000001,3.06,1.1400000000000001,3.2654555578,4.59,-1.7355,4.9071437976,0.0,0.23450000000000001,0.23450000000000001,4.59,-1.97,4.9948973963
2019-06-16 13:30:00,2.91,1.37,3.2163644072,0.0,0.23,0.23,2.91,1.1400000000000001,3.1253319824,4.59,-1.74,4.9087371085000004,0.0,0.23,0.23,4.59,-1.97,4.9948973963
2019-06-16 14:00:00,3.09,1.4140000000000001,3.398160679,0.0,0.194,0.194,3.09,1.22,3.3221228153,4.63,-1.6960000000000002,4.9308534758,0.0,0.194,0.194,4.63,-1.8900000000000001,5.000899919
2019-06-16 14:30:00,3.47,1.385,3.7361912424,0.0,0.23500000000000001,0.23500000000000001,3.47,1.15,3.6555984462,4.38,-1.725,4.7074435737,0.0,0.23500000000000001,0.23500000000000001,4.38,-1.96,4.7985414451
2019-06-16 15:00:00,3.3,1.359,3.568876714,0.0,0.249,0.249,3.3,1.11,3.4816806287,4.03,-1.7109999999999999,4.3781755333,0.0,0.249,0.249,4.03,-1.96,4.481350243
2019-06-16 15:30:00,2.7,1.474,3.0761462904,0.0,0.434,0.434,2.7,1.04,2.8933717355,3.17,-1.846,3.6683260488,0.0,0.434,0.434,3.17,-2.2800000000000002,3.9047791231
2019-06-16 16:00:00,3.05,1.5335,3.4138134469,0.0,0.5535,0.5535,3.05,0.98,3.2035761268,3.05,-1.8265,3.5550811875,0.0,0.5535,0.5535,3.05,-2.38,3.8687077946
2019-06-16 16:30:00,2.37,1.5615,2.8381652965,0.0,0.6915,0.6915,2.37,0.87,2.524638588,3.14,-1.7785000000000002,3.6086925957,0.0,0.6915,0.6915,3.14,-2.47,3.9950594489
2019-06-16 17:00:00,2.29,1.4945,2.7345255987,0.0,0.6845,0.6845,2.29,0.81,2.4290327293000002,3.14,-1.7855,3.6121475953,0.0,0.6845,0.6845,3.14,-2.47,3.9950594489
2019-06-16 17:30:00,2.59,1.4100000000000001,2.9489320101,0.0,0.18,0.18,2.59,1.23,2.8672286271000003,2.9,-1.85,3.4398401125999998,0.0,0.18,0.18,2.9,-2.03,3.5399011286
2019-06-16 18:00:00,1.9300000000000002,1.365,2.36392153,0.0,-0.5650000000000001,0.5650000000000001,1.9300000000000002,1.9300000000000002,2.7294321754,1.9500000000000002,-1.925,2.7400958012,0.0,-0.5650000000000001,0.5650000000000001,1.9500000000000002,-1.3599999999999999,2.3774145621000002
2019-06-16 18:30:00,3.14,1.241,3.3763413631,0.0,-0.6890000000000001,0.6890000000000001,3.14,1.9300000000000002,3.68571567,2.7,-1.8090000000000002,3.2499970769,0.0,-0.6890000000000001,0.6890000000000001,2.7,-1.12,2.9230805668
2019-06-16 19:00:00,3.62,1.2115,3.8173462313,0.0,-0.7885000000000001,0.7885000000000001,3.62,2.0,4.1357466073,3.52,-1.8285,3.9665869775,0.0,-0.7885000000000001,0.7885000000000001,3.52,-1.04,3.670422319
2019-06-16 19:30:00,3.62,1.206,3.8156042772000003,0.0,-0.794,0.794,3.62,2.0,4.1357466073,3.43,-1.834,3.8895315913,0.0,-0.794,0.794,3.43,-1.04,3.5842014452
2019-06-16 20:00:00,3.12,1.1905000000000001,3.3394146568,0.0,-0.8095,0.8095,3.12,2.0,3.705995143,3.73,-1.8495,4.1633580497,0.0,-0.8095,0.8095,3.73,-1.04,3.8722732342
2019-06-16 20:30:00,3.2800000000000002,1.2225,3.5004151539,0.0,-0.7775000000000001,0.7775000000000001,3.2800000000000002,2.0,3.8416663051,3.41,-1.8875000000000002,3.8975320717,0.0,-0.7775000000000001,0.7775000000000001,3.41,-1.11,3.5861121009
2019-06-16 21:00:00,3.2800000000000002,1.228,3.5023397893,0.0,-0.772,0.772,3.2800000000000002,2.0,3.8416663051,3.41,-1.812,3.8615338920999998,0.0,-0.772,0.772,3.41,-1.04,3.5650666193
2019-06-16 21:30:00,2.12,1.239,2.4555082977,0.0,-0.631,0.631,2.12,1.87,2.8268887491,2.59,-1.831,3.1718545049,0.0,-0.631,0.631,2.59,-1.2,2.8544876948
2019-06-16 22:00:00,1.9100000000000001,1.2205,2.2666539767,0.0,-0.5295,0.5295,1.9100000000000001,1.75,2.5904825805,2.76,-1.8295,3.3112943466,0.0,-0.5295,0.5295,2.76,-1.3,3.050835951
2019-06-16 22:30:00,2.62,1.326,2.9364393403999998,0.0,0.5660000000000001,0.5660000000000001,2.62,0.76,2.7280029325,3.44,-1.744,3.8568297862,0.0,0.5660000000000001,0.5660000000000001,3.44,-2.31,4.1436336711
2019-06-16 23:00:00,2.77,1.337,3.0757875414,0.0,0.497,0.497,2.77,0.84,2.8945638704,3.26,-1.8130000000000002,3.7302237198,0.0,0.497,0.497,3.26,-2.31,3.9954599235
2019-06-16 23:30:00,2.35,1.4045,2.7377217262,0.0,0.47450000000000003,0.47450000000000003,2.35,0.93,2.5273306076,3.37,-1.9055,3.8714119194,0.0,0.47450000000000003,0.47450000000000003,3.37,-2.38,4.1256878214
2019-06-17 00:00:00,2.35,1.3820000000000001,2.7262472375,0.0,0.452,0.452,2.35,0.93,2.5273306076,3.19,-1.928,3.7273695819,0.0,0.452,0.452,3.19,-2.38,3.9800125628
2019-06-17 00:30:00,2.59,1.682,3.088239628,0.0,0.302,0.302,2.59,1.38,2.9347061182000003,3.19,-2.198,3.8739261738,0.0,0.302,0.302,3.19,-2.5,4.052912533
2019-06-17 01:00:00,2.33,1.7785000000000002,2.9312049144000003,0.0,0.35850000000000004,0.35850000000000004,2.33,1.42,2.7286077036,3.19,-2.3215,3.9453088916,0.0,0.35850000000000004,0.35850000000000004,3.19,-2.68,4.1663533216
2019-06-17 01:30:00,2.37,1.7730000000000001,2.9598021893,0.0,0.303,0.303,2.37,1.47,2.7888707392,3.15,-2.317,3.9103694199000003,0.0,0.303,0.303,3.15,-2.62,4.0971819584
2019-06-17 02:00:00,2.48,1.762,3.0422103806,0.0,0.292,0.292,2.48,1.47,2.8829325348,3.06,-2.328,3.8448906356,0.0,0.292,0.292,3.06,-2.62,4.0283991858
2019-06-17 02:30:00,2.71,1.7675,3.2354530208,0.0,0.2975,0.2975,2.71,1.47,3.0830180019,2.92,-2.3225,3.7310060641,0.0,0.2975,0.2975,2.92,-2.62,3.9231110104
2019-06-17 03:00:00,3.05,1.8094999999999999,3.5463770598,0.0,0.3395,0.3395,3.05,1.47,3.3857643155,2.41,-2.3505000000000003,3.3664447493000003,0.0,0.3395,0.3395,2.41,-2.69,3.6116755114
2019-06-17 03:30:00,3.05,1.8555000000000001,3.5700672613,0.0,0.3855,0.3855,3.05,1.47,3.3857643155,2.29,-2.4045,3.3205,0.0,0.3855,0.3855,2.29,-2.79,3.6094597934
2019-06-17 04:00:00,3.05,1.832,3.5579100607000003,0.0,0.302,0.302,3.05,1.53,3.4122426643,2.41,-2.398,3.3997799929,0.0,0.302,0.302,2.41,-2.7,3.6191297296
2019-06-17 04:30:00,3.05,1.828,3.5558520779,0.0,0.258,0.258,3.05,1.57,3.4303644121,2.5700000000000003,-2.372,3.4973252637,0.0,0.258,0.258,2.5700000000000003,-2.63,3.6772000218
2019-06-17 05:00:00,2.8,1.803,3.3302866243,0.0,0.233,0.233,2.8,1.57,3.2101246082,2.88,-2.3970000000000002,3.747,0.0,0.233,0.233,2.88,-2.63,3.9001666631000003
2019-06-17 05:30:00,2.75,1.8505,3.3146417981000003,0.0,0.2805,0.2805,2.75,1.57,3.166607017,2.92,-2.3995,3.7794179777,0.0,0.2805,0.2805,2.92,-2.68,3.9634328555
2019-06-17 06:00:00,2.75,1.7785000000000002,3.2749904198,0.0,0.2985,0.2985,2.75,1.48,3.1229633363,2.99,-2.3115,3.7793031434,0.0,0.2985,0.2985,2.99,-2.61,3.9689041309
2019-06-17 06:30:00,3.17,1.7515,3.6216919043,0.0,0.3115,0.3115,3.17,1.44,3.4817380717,2.94,-2.2984999999999998,3.7318497089,0.0,0.3115,0.3115,2.94,-2.61,3.9313738057
2019-06-17 07:00:00,3.88,1.883,4.3127820487,0.0,0.323,0.323,3.88,1.56,4.1818656124,2.55,-2.387,3.4928883463,0.0,0.323,0.323,2.55,-2.71,3.7211019873
2019-06-17 07:30:00,5.74,0.668,5.7787389628,0.0,0.278,0.278,5.74,0.39,5.7532338732,1.21,-1.082,1.6232140956,0.0,0.278,0.278,1.21,-1.3599999999999999,1.8203571078
2019-06-17 08:00:00,7.27,-0.54,7.2900274348,0.0,0.24,0.24,7.27,-0.78,7.311723463,-0.08,0.05,0.0943398113,0.0,0.24,0.24,-0.08,-0.19,0.20615528130000002
2019-06-17 08:30:00,7.37,-0.5215000000000001,7.3884275898,0.0,0.2285,0.2285,7.37,-0.75,7.4080631747,-38.06,-37.8315,53.6636375235,0.0,0.2285,0.2285,-38.06,-38.06,53.8249681839
2019-06-17 09:00:00,6.13,-0.651,6.1644708613,0.0,0.389,0.389,6.13,-1.04,6.2175959985,-38.06,-37.671,53.5506100899,0.0,0.389,0.389,-38.06,-38.06,53.8249681839
2019-06-17 09:30:00,7.23,-0.512,7.2481062354,0.0,0.248,0.248,7.23,-0.76,7.2698349362,-38.06,-37.812,53.6498923018,0.0,0.248,0.248,-38.06,-38.06,53.8249681839
2019-06-17 10:00:00,6.7,-0.56,6.7233622540999995,0.0,0.31,0.31,6.7,-0.87,6.7562489593,-38.06,-37.75,53.6062132593,0.0,0.31,0.31,-38.06,-38.06,53.8249681839
2019-06-17 10:30:00,6.7,-0.5485,6.7224141683,0.0,0.3215,0.3215,6.7,-0.87,6.7562489593,-38.06,-37.7385,53.5981154729,0.0,0.3215,0.3215,-38.06,-38.06,53.8249681839
2019-06-17 11:00:00,6.7,-0.47750000000000004,6.7169938403,0.0,0.3025,0.3025,6.7,-0.78,6.7452501807,-38.06,-37.7575,53.6114950943,0.0,0.3025,0.3025,-38.06,-38.06,53.8249681839
2019-06-17 11:30:00,7.49,-0.42750000000000005,7.5021900969,0.0,0.2525,0.2525,7.49,-0.68,7.5208044782,-38.06,-37.8075,53.6467208341,0.0,0.2525,0.2525,-38.06,-38.06,53.8249681839
2019-06-17 12:00:00,8.13,-0.264,8.1342852175,0.0,0.08600000000000001,0.08600000000000001,8.13,-0.35000000000000003,8.1375303379,-38.06,-37.974,53.7641913917,0.0,0.08600000000000001,0.08600000000000001,-38.06,-38.06,53.8249681839
2019-06-17 12:30:00,8.02,-0.326,8.0266229512,0.0,0.184,0.184,8.02,-0.51,8.0361993504,-38.06,-37.876,53.6950181674,0.0,0.184,0.184,-38.06,-38.06,53.8249681839
2019-06-17 13:00:00,8.13,-0.3255,8.1365133964,0.0,0.1145,0.1145,8.13,-0.44,8.1418978132,-38.06,-37.9455,53.7440654421,0.0,0.1145,0.1145,-38.06,-38.06,53.8249681839
2019-06-17 13:30:00,8.1,-0.34650000000000003,8.1074078626,0.0,0.1335,0.1335,8.1,-0.48,8.1142097582,-38.06,-37.9265,53.7306523527,0.0,0.1335,0.1335,-38.06,-38.06,53.8249681839
2019-06-17 14:00:00,8.32,-0.23650000000000002,8.3233606344,0.0,0.10350000000000001,0.10350000000000001,8.32,-0.34,8.3269442174,-38.06,-37.9565,53.7518324548,0.0,0.10350000000000001,0.10350000000000001,-38.06,-38.06,53.8249681839
2019-06-17 14:30:00,8.32,-0.1875,8.3221124872,0.0,0.0825,0.0825,8.32,-0.27,8.3243798568,-38.06,-37.9775,53.7666635216,0.0,0.0825,0.0825,-38.06,-38.06,53.8249681839
2019-06-17 15:00:00,8.18,-0.2805,8.1848078933,0.0,0.1495,0.1495,8.18,-0.43,8.191294159,-38.06,-37.9105,53.7193597342,0.0,0.1495,0.1495,-38.06,-38.06,53.8249681839
2019-06-17 15:30:00,8.3,-0.1895,8.3021629862,0.0,0.07050000000000001,0.07050000000000001,8.3,-0.26,8.3040712906,-38.06,-37.9895,53.7751402625,0.0,0.07050000000000001,0.07050000000000001,-38.06,-38.06,53.8249681839
2019-06-17 16:00:00,8.51,-0.195,8.5122338431,0.0,0.065,0.065,8.51,-0.26,8.5139708715,-38.06,-37.995,53.7790258837,0.0,0.065,0.065,-38.06,-38.06,53.8249681839
2019-06-17 16:30:00,8.8,-0.189,8.8020293683,0.0,0.07100000000000001,0.07100000000000001,8.8,-0.26,8.8038400712,-38.06,-37.989,53.7747870382,0.0,0.07100000000000001,0.07100000000000001,-38.06,-38.06,53.8249681839
2019-06-17 17:00:00,8.88,-0.2665,8.8839981005,0.0,0.0935,0.0935,8.88,-0.36,8.8872943014,-38.06,-37.9665,53.7588943548,0.0,0.0935,0.0935,-38.06,-38.06,53.8249681839
2019-06-17 17:30:00,7.22,0.804,7.2646277262,0.0,0.114,0.114,7.22,0.6900000000000001,7.2528959733,2.29,-1.566,2.7742487271,0.0,0.114,0.114,2.29,-1.6800000000000002,2.8401584463000003
