Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-17 18:00:00,4.73,1.9260000000000002,5.107090757,0.0,0.116,0.116,4.73,1.81,5.0644841791,4.03,-2.344,4.6621063909,0.0,0.116,0.116,4.03,-2.46,4.7214934078
2019-06-17 18:30:00,4.48,1.8795000000000002,4.8582836733,0.0,0.2195,0.2195,4.48,1.6600000000000001,4.7776563292,3.98,-2.3105,4.6020441382,0.0,0.2195,0.2195,3.98,-2.5300000000000002,4.7160682777
2019-06-17 19:00:00,4.44,1.8825,4.8225933117,0.0,0.1825,0.1825,4.44,1.7000000000000002,4.7543243474,3.98,-2.3475,4.620731138,0.0,0.1825,0.1825,3.98,-2.5300000000000002,4.7160682777
2019-06-17 19:30:00,4.48,1.877,4.8573170578,0.0,0.177,0.177,4.48,1.7000000000000002,4.7917011593000005,3.98,-2.3529999999999998,4.6235277657000005,0.0,0.177,0.177,3.98,-2.5300000000000002,4.7160682777
2019-06-17 20:00:00,4.42,1.912,4.8158222559,0.0,0.10200000000000001,0.10200000000000001,4.42,1.81,4.7762432936,3.89,-2.388,4.56449822,0.0,0.10200000000000001,0.10200000000000001,3.89,-2.49,4.618679465
2019-06-17 20:30:00,4.04,1.9055,4.4668255227,0.0,0.1855,0.1855,4.04,1.72,4.39089968,4.14,-2.3945,4.7825966012,0.0,0.1855,0.1855,4.14,-2.58,4.8781143898
2019-06-17 21:00:00,4.01,1.8705,4.4248017187,0.0,0.1505,0.1505,4.01,1.72,4.3633129615,4.19,-2.4295,4.84340482,0.0,0.1505,0.1505,4.19,-2.58,4.9206198796
2019-06-17 21:30:00,4.01,1.8820000000000001,4.4296753831,0.0,0.112,0.112,4.01,1.77,4.3832636243,4.07,-2.468,4.7598239463,0.0,0.112,0.112,4.07,-2.58,4.8188484101
2019-06-17 22:00:00,3.8200000000000003,1.8940000000000001,4.2637584359,0.0,0.214,0.214,3.8200000000000003,1.6800000000000002,4.1731043601,3.91,-2.366,4.5701264753,0.0,0.214,0.214,3.91,-2.58,4.6844957039
2019-06-17 22:30:00,3.8200000000000003,1.9135,4.2724562315,0.0,0.17350000000000002,0.17350000000000002,3.8200000000000003,1.74,4.1976183724,3.85,-2.3665,4.5191616756,0.0,0.17350000000000002,0.17350000000000002,3.85,-2.54,4.6123854999
2019-06-17 23:00:00,3.5700000000000003,1.9015,4.0448241309,0.0,0.1615,0.1615,3.5700000000000003,1.74,3.9714606885,3.71,-2.3785,4.4069674664,0.0,0.1615,0.1615,3.71,-2.54,4.4961872737
2019-06-17 23:30:00,3.51,1.945,4.0128699206,0.0,0.115,0.115,3.51,1.83,3.9584087712000002,3.52,-2.425,4.2744619543999995,0.0,0.115,0.115,3.52,-2.54,4.3407372646
2019-06-18 00:00:00,3.43,1.972,3.9564736825,0.0,0.14200000000000002,0.14200000000000002,3.43,1.83,3.8876471033,3.25,-2.478,4.086928431,0.0,0.14200000000000002,0.14200000000000002,3.25,-2.62,4.1745538684
2019-06-18 00:30:00,3.36,1.9325,3.8761006501,0.0,0.10250000000000001,0.10250000000000001,3.36,1.83,3.8260292733,3.19,-2.4475,4.0207407589,0.0,0.10250000000000001,0.10250000000000001,3.19,-2.55,4.083944172
2019-06-18 01:00:00,3.2,1.9275,3.7356734667,0.0,0.14750000000000002,0.14750000000000002,3.2,1.78,3.6617482164,3.08,-2.4425,3.9309294384,0.0,0.14750000000000002,0.14750000000000002,3.08,-2.59,4.0242390585
2019-06-18 01:30:00,3.04,1.9235000000000002,3.5974230013,0.0,0.20350000000000001,0.20350000000000001,3.04,1.72,3.4928498393,2.96,-2.4565,3.8465558946,0.0,0.20350000000000001,0.20350000000000001,2.96,-2.66,3.9795979696
2019-06-18 02:00:00,3.19,1.9420000000000002,3.7346303699,0.0,0.122,0.122,3.19,1.82,3.672669329,3.0,-2.498,3.9038447715,0.0,0.122,0.122,3.0,-2.62,3.9830139342
2019-06-18 02:30:00,3.12,1.937,3.6723792016,0.0,0.167,0.167,3.12,1.77,3.5871018943,2.91,-2.493,3.8318597313,0.0,0.167,0.167,2.91,-2.66,3.9425499363
2019-06-18 03:00:00,3.12,1.937,3.6723792016,0.0,0.167,0.167,3.12,1.77,3.5871018943,2.8200000000000003,-2.493,3.763967189,0.0,0.167,0.167,2.8200000000000003,-2.66,3.8765964453
2019-06-18 03:30:00,3.16,1.9580000000000002,3.7174405173,0.0,0.148,0.148,3.16,1.81,3.6416617086,2.76,-2.512,3.7319892819,0.0,0.148,0.148,2.76,-2.66,3.8331710111
2019-06-18 04:00:00,3.2,1.9555,3.7501973615,0.0,0.14550000000000002,0.14550000000000002,3.2,1.81,3.6764248938,2.81,-2.5145,3.7707837713,0.0,0.14550000000000002,0.14550000000000002,2.81,-2.66,3.8693281070000003
2019-06-18 04:30:00,3.2,1.9315,3.7377389221,0.0,0.12150000000000001,0.12150000000000001,3.2,1.81,3.6764248938,2.81,-2.5385,3.7868301058,0.0,0.12150000000000001,0.12150000000000001,2.81,-2.66,3.8693281070000003
2019-06-18 05:00:00,3.2,1.982,3.764083421,0.0,0.132,0.132,3.2,1.85,3.6962819157,2.81,-2.528,3.7797994656,0.0,0.132,0.132,2.81,-2.66,3.8693281070000003
2019-06-18 05:30:00,3.25,1.99,3.8108529229,0.0,0.14,0.14,3.25,1.85,3.7396523903,2.81,-2.52,3.7744536028,0.0,0.14,0.14,2.81,-2.66,3.8693281070000003
2019-06-18 06:00:00,3.25,2.149,3.8962419073000003,0.0,0.199,0.199,3.25,1.9500000000000002,3.7901187316,2.84,-2.6710000000000003,3.8986973466,0.0,0.199,0.199,2.84,-2.87,4.0376354466
2019-06-18 06:30:00,3.45,2.498,4.2594018359,0.0,0.188,0.188,3.45,2.31,4.1519393059,2.98,-3.022,4.2441588095,0.0,0.188,0.188,2.98,-3.21,4.3800114155
2019-06-18 07:00:00,3.51,2.936,4.5760458914,0.0,0.306,0.306,3.51,2.63,4.386000456,3.06,-3.424,4.5920993021,0.0,0.306,0.306,3.06,-3.73,4.8245725199
2019-06-18 07:30:00,7.17,-0.521,7.1889040194,0.0,0.259,0.259,7.17,-0.78,7.2123019903,-0.07,0.069,0.0982903861,0.0,0.259,0.259,-0.07,-0.19,0.2024845673
2019-06-18 08:00:00,7.22,-0.5975,7.2446812387,0.0,0.28250000000000003,0.28250000000000003,7.22,-0.88,7.2734311023,-38.06,-37.7775,53.6255825726,0.0,0.28250000000000003,0.28250000000000003,-38.06,-38.06,53.8249681839
2019-06-18 08:30:00,7.68,-0.4565,7.6935552412,0.0,0.1535,0.1535,7.68,-0.61,7.7041871732,-38.06,-37.9065,53.7165369533,0.0,0.1535,0.1535,-38.06,-38.06,53.8249681839
2019-06-18 09:00:00,7.47,-0.437,7.4827714785,0.0,0.17300000000000001,0.17300000000000001,7.47,-0.61,7.4948649087,-38.06,-37.887,53.702778038,0.0,0.17300000000000001,0.17300000000000001,-38.06,-38.06,53.8249681839
2019-06-18 09:30:00,7.71,-0.3265,7.7169101491,0.0,0.0835,0.0835,7.71,-0.41000000000000003,7.7208937307,-38.06,-37.9765,53.7659571871,0.0,0.0835,0.0835,-38.06,-38.06,53.8249681839
2019-06-18 10:00:00,7.64,-0.34,7.6475617029,0.0,0.11,0.11,7.64,-0.45,7.6532411435,-38.06,-37.95,53.74724272,0.0,0.11,0.11,-38.06,-38.06,53.8249681839
2019-06-18 10:30:00,6.1,-0.5115000000000001,6.1214077017,0.0,0.2985,0.2985,6.1,-0.81,6.1535436945,-38.06,-37.7615,53.6143122893,0.0,0.2985,0.2985,-38.06,-38.06,53.8249681839
2019-06-18 11:00:00,5.38,-0.646,5.4186452181,0.0,0.484,0.484,5.38,-1.13,5.4973902899,-38.06,-37.576,53.4838234983,0.0,0.484,0.484,-38.06,-38.06,53.8249681839
2019-06-18 11:30:00,6.66,-0.5435,6.6821397958,0.0,0.3365,0.3365,6.66,-0.88,6.7178865724,-38.06,-37.7235,53.5875550128,0.0,0.3365,0.3365,-38.06,-38.06,53.8249681839
2019-06-18 12:00:00,7.26,-0.427,7.2725462529,0.0,0.203,0.203,7.26,-0.63,7.2872834445,-38.06,-37.857,53.6816174216,0.0,0.203,0.203,-38.06,-38.06,53.8249681839
2019-06-18 12:30:00,8.08,-0.1845,8.0821061766,0.0,-0.0045000000000000005,0.0045000000000000005,8.08,-0.18,8.0820047018,-38.06,-38.0645,53.8281502585,0.0,-0.0045000000000000005,0.0045000000000000005,-38.06,-38.06,53.8249681839
2019-06-18 13:00:00,7.69,-0.323,7.6967804308000005,0.0,0.117,0.117,7.69,-0.44,7.7025774906999995,-38.06,-37.943,53.7423003694,0.0,0.117,0.117,-38.06,-38.06,53.8249681839
2019-06-18 13:30:00,7.95,-0.185,7.9521522244,0.0,-0.045,0.045,7.95,-0.14,7.9512326088,-38.06,-38.105,53.856797389,0.0,-0.045,0.045,-38.06,-38.06,53.8249681839
2019-06-18 14:00:00,8.16,-0.0915,8.1605129894,0.0,-0.0115,0.0115,8.16,-0.08,8.1603921474,-38.06,-38.0715,53.8331005261,0.0,-0.0115,0.0115,-38.06,-38.06,53.8249681839
2019-06-18 14:30:00,8.23,-0.031,8.2300583838,0.0,-0.081,0.081,8.23,0.05,8.230151882,-38.06,-38.141,53.8822742746,0.0,-0.081,0.081,-38.06,-38.06,53.8249681839
2019-06-18 15:00:00,8.1,-0.0545,8.1001833467,0.0,-0.10450000000000001,0.10450000000000001,8.1,0.05,8.1001543195,-38.06,-38.1645,53.8989114941,0.0,-0.10450000000000001,0.10450000000000001,-38.06,-38.06,53.8249681839
2019-06-18 15:30:00,8.1,-0.074,8.1003380176,0.0,-0.034,0.034,8.1,-0.04,8.1000987648,-38.06,-38.094,53.8490151813,0.0,-0.034,0.034,-38.06,-38.06,53.8249681839
2019-06-18 16:00:00,8.64,0.026500000000000003,8.6400406394,0.0,-0.1635,0.1635,8.64,0.19,8.6420888679,-38.06,-38.2235,53.9407040393,0.0,-0.1635,0.1635,-38.06,-38.06,53.8249681839
2019-06-18 16:30:00,8.69,-0.0775,8.6903455771,0.0,-0.0775,0.0775,8.69,0.0,8.69,-38.06,-38.1375,53.8797968282,0.0,-0.0775,0.0775,-38.06,-38.06,53.8249681839
2019-06-18 17:00:00,8.78,-0.137,8.7810687846,0.0,-0.08700000000000001,0.08700000000000001,8.78,-0.05,8.7801423679,-38.06,-38.147,53.8865215894,0.0,-0.08700000000000001,0.08700000000000001,-38.06,-38.06,53.8249681839
2019-06-18 17:30:00,9.0,-0.17200000000000001,9.0016434055,0.0,-0.082,0.082,9.0,-0.09,9.0004499888,-38.06,-38.142,53.8829821372,0.0,-0.082,0.082,-38.06,-38.06,53.8249681839
2019-06-18 18:00:00,9.03,-0.1105,9.0306760683,0.0,-0.09050000000000001,0.09050000000000001,9.03,-0.02,9.0300221484,-38.06,-38.1505,53.8889993436,0.0,-0.09050000000000001,0.09050000000000001,-38.06,-38.06,53.8249681839
2019-06-18 18:30:00,8.78,0.07350000000000001,8.7803076398,0.0,-0.0765,0.0765,8.78,0.15,8.7812812277,0.25,-0.3265,0.4112204397,0.0,-0.0765,0.0765,0.25,-0.25,0.3535533906
2019-06-18 19:00:00,4.29,0.674,4.3426231704,0.0,0.024,0.024,4.29,0.65,4.3389630098,4.31,-1.146,4.4597551502,0.0,0.024,0.024,4.31,-1.17,4.4659825347
2019-06-18 19:30:00,4.39,0.7295,4.4501989,0.0,-0.060500000000000005,0.060500000000000005,4.39,0.79,4.4605156653,4.4,-1.2305,4.5688215384,0.0,-0.060500000000000005,0.060500000000000005,4.4,-1.17,4.5529001746
2019-06-18 20:00:00,4.39,0.7175,4.4482475482,0.0,-0.07250000000000001,0.07250000000000001,4.39,0.79,4.4605156653,4.4,-1.2425,4.5720680496,0.0,-0.07250000000000001,0.07250000000000001,4.4,-1.17,4.5529001746
2019-06-18 20:30:00,4.39,0.736,4.4512690325,0.0,-0.094,0.094,4.39,0.8300000000000001,4.4677734947,4.4,-1.264,4.5779576232,0.0,-0.094,0.094,4.4,-1.17,4.5529001746
2019-06-18 21:00:00,4.31,0.752,4.3751118843,0.0,-0.038,0.038,4.31,0.79,4.3818032818,4.31,-1.258,4.4898400862,0.0,-0.038,0.038,4.31,-1.22,4.4793414695
2019-06-18 21:30:00,4.31,0.7665000000000001,4.3776274682,0.0,-0.0635,0.0635,4.31,0.8300000000000001,4.3891912695,4.26,-1.2835,4.449154105,0.0,-0.0635,0.0635,4.26,-1.22,4.4312526446
2019-06-18 22:00:00,4.21,0.7795000000000001,4.2815558212,0.0,-0.0505,0.0505,4.21,0.8300000000000001,4.2910371707,4.17,-1.2705,4.3592511111,0.0,-0.0505,0.0505,4.17,-1.22,4.3448014914
2019-06-18 22:30:00,4.16,0.7905000000000001,4.2344409607,0.0,-0.0795,0.0795,4.16,0.87,4.25,4.09,-1.2995,4.2914799603,0.0,-0.0795,0.0795,4.09,-1.22,4.2680791933
2019-06-18 23:00:00,3.94,0.802,4.0207964385,0.0,-0.068,0.068,3.94,0.87,4.0349101601,3.85,-1.348,4.0791670718,0.0,-0.068,0.068,3.85,-1.28,4.0572034704
2019-06-18 23:30:00,3.7800000000000002,0.859,3.8763747239,0.0,-0.051000000000000004,0.051000000000000004,3.7800000000000002,0.91,3.8879943416,3.66,-1.401,3.9189795866,0.0,-0.051000000000000004,0.051000000000000004,3.66,-1.35,3.9010383233
2019-06-19 00:00:00,3.66,0.834,3.7538188555,0.0,-0.076,0.076,3.66,0.91,3.7714320887,3.5300000000000002,-1.426,3.8071480139,0.0,-0.076,0.076,3.5300000000000002,-1.35,3.7793385665
2019-06-19 00:30:00,3.51,0.8225,3.6050806163,0.0,-0.08750000000000001,0.08750000000000001,3.51,0.91,3.6260446771,3.37,-1.4375,3.6637830517000003,0.0,-0.08750000000000001,0.08750000000000001,3.37,-1.35,3.6303443363
2019-06-19 01:00:00,3.51,0.8155,3.6034900096999998,0.0,-0.0945,0.0945,3.51,0.91,3.6260446771,3.33,-1.4045,3.6140725297,0.0,-0.0945,0.0945,3.33,-1.31,3.578407467
2019-06-19 01:30:00,3.36,0.8845000000000001,3.4744697797,0.0,-0.025500000000000002,0.025500000000000002,3.36,0.91,3.4810486926,3.18,-1.4055,3.4767557076,0.0,-0.025500000000000002,0.025500000000000002,3.18,-1.38,3.4665256382000003
2019-06-19 02:00:00,3.31,0.8435,3.4157857442,0.0,-0.0665,0.0665,3.31,0.91,3.4328122582000002,3.18,-1.4465,3.4935314869000003,0.0,-0.0665,0.0665,3.18,-1.38,3.4665256382000003
2019-06-19 02:30:00,3.31,0.895,3.4288664308,0.0,-0.015,0.015,3.31,0.91,3.4328122582000002,3.13,-1.465,3.4558826658,0.0,-0.015,0.015,3.13,-1.45,3.4495506954
2019-06-19 03:00:00,3.31,0.8665,3.4215379948,0.0,-0.0835,0.0835,3.31,0.9500000000000001,3.4436318038,3.13,-1.4735,3.4594945079,0.0,-0.0835,0.0835,3.13,-1.3900000000000001,3.4247627655
2019-06-19 03:30:00,3.31,0.8705,3.4225531771,0.0,-0.0795,0.0795,3.31,0.9500000000000001,3.4436318038,3.13,-1.4695,3.4577926846,0.0,-0.0795,0.0795,3.13,-1.3900000000000001,3.4247627655
2019-06-19 04:00:00,3.37,0.8435,3.4739591606999998,0.0,-0.10650000000000001,0.10650000000000001,3.37,0.9500000000000001,3.5013425996,3.17,-1.4965,3.5054831693,0.0,-0.10650000000000001,0.10650000000000001,3.17,-1.3900000000000001,3.461358115
2019-06-19 04:30:00,3.37,0.8595,3.4778786997,0.0,-0.09050000000000001,0.09050000000000001,3.37,0.9500000000000001,3.5013425996,3.17,-1.4805000000000001,3.4986826449,0.0,-0.09050000000000001,0.09050000000000001,3.17,-1.3900000000000001,3.461358115
2019-06-19 05:00:00,3.3,0.885,3.4166101621,0.0,-0.065,0.065,3.3,0.9500000000000001,3.4340209667,3.1,-1.455,3.4244744122,0.0,-0.065,0.065,3.1,-1.3900000000000001,3.3973666273
2019-06-19 05:30:00,3.24,0.8065,3.3388684086,0.0,-0.0235,0.0235,3.24,0.8300000000000001,3.3446225497,3.03,-1.4135,3.3434835501,0.0,-0.0235,0.0235,3.03,-1.3900000000000001,3.3336166546
2019-06-19 06:00:00,3.37,0.7375,3.4497545203,0.0,-0.0925,0.0925,3.37,0.8300000000000001,3.4707059801,3.17,-1.4825,3.4995294327,0.0,-0.0925,0.0925,3.17,-1.3900000000000001,3.461358115
2019-06-19 06:30:00,3.37,0.7835000000000001,3.4598803809,0.0,0.0335,0.0335,3.37,0.75,3.4524484066,3.24,-1.4465,3.5482336803,0.0,0.0335,0.0335,3.24,-1.48,3.5620218977
2019-06-19 07:00:00,3.63,0.781,3.7130662531,0.0,-0.059000000000000004,0.059000000000000004,3.63,0.84,3.7259227045000003,3.58,-1.399,3.8436442343,0.0,-0.059000000000000004,0.059000000000000004,3.58,-1.34,3.8225645842000002
2019-06-19 07:30:00,6.62,-0.0775,6.6204536287,0.0,0.0625,0.0625,6.62,-0.14,6.6214801971,3.0,-1.4575,3.3353120169,0.0,0.0625,0.0625,3.0,-1.52,3.3630938137
2019-06-19 08:00:00,7.9,-0.35850000000000004,7.9081301361000005,0.0,0.0115,0.0115,7.9,-0.37,7.9086598106,-38.06,-38.0485,53.8168370703,0.0,0.0115,0.0115,-38.06,-38.06,53.8249681839
2019-06-19 08:30:00,6.24,-0.55,6.2641918872,0.0,0.25,0.25,6.24,-0.8,6.2910730404,-38.06,-37.81,53.6484827372,0.0,0.25,0.25,-38.06,-38.06,53.8249681839
2019-06-19 09:00:00,6.11,0.40750000000000003,6.1235738136,0.0,-0.8725,0.8725,6.11,1.28,6.2426356613,-38.06,-38.9325,54.4454144649,0.0,-0.8725,0.8725,-38.06,-38.06,53.8249681839
2019-06-19 09:30:00,6.34,0.4445,6.3555629373,0.0,-0.8955000000000001,0.8955000000000001,6.34,1.34,6.4800617281,-38.06,-38.9555,54.46186354,0.0,-0.8955000000000001,0.8955000000000001,-38.06,-38.06,53.8249681839
2019-06-19 10:00:00,6.34,0.4535,6.3561987264,0.0,-0.8865000000000001,0.8865000000000001,6.34,1.34,6.4800617281,-38.06,-38.9465,54.4554263802,0.0,-0.8865000000000001,0.8865000000000001,-38.06,-38.06,53.8249681839
2019-06-19 10:30:00,6.34,0.49150000000000005,6.3590229006,0.0,-0.9085000000000001,0.9085000000000001,6.34,1.4,6.4927344009,-38.06,-38.9685,54.471162942,0.0,-0.9085000000000001,0.9085000000000001,-38.06,-38.06,53.8249681839
2019-06-19 11:00:00,6.34,0.504,6.3600012579000005,0.0,-0.896,0.896,6.34,1.4,6.4927344009,-38.06,-38.956,54.4622211813,0.0,-0.896,0.896,-38.06,-38.06,53.8249681839
2019-06-19 11:30:00,6.27,0.457,6.2866325644,0.0,-0.863,0.863,6.27,1.32,6.4074409869,-38.06,-38.923,54.438621667,0.0,-0.863,0.863,-38.06,-38.06,53.8249681839
2019-06-19 12:00:00,6.23,0.445,6.2458726372,0.0,-0.8250000000000001,0.8250000000000001,6.23,1.27,6.3581286555,-38.06,-38.885,54.4114585818,0.0,-0.8250000000000001,0.8250000000000001,-38.06,-38.06,53.8249681839
2019-06-19 12:30:00,6.34,0.464,6.3569565045,0.0,-0.856,0.856,6.34,1.32,6.475955528,-38.06,-38.916,54.433616966,0.0,-0.856,0.856,-38.06,-38.06,53.8249681839
2019-06-19 13:00:00,7.49,-0.0195,7.4900253838,0.0,-0.28950000000000004,0.28950000000000004,7.49,0.27,7.4948649087,-38.06,-38.3495,54.030063393,0.0,-0.28950000000000004,0.28950000000000004,-38.06,-38.06,53.8249681839
2019-06-19 13:30:00,4.82,-0.989,4.920418783,0.0,0.851,0.851,4.82,-1.8399999999999999,5.1592635133,-38.06,-37.209,53.2266219199,0.0,0.851,0.851,-38.06,-38.06,53.8249681839
2019-06-19 14:00:00,4.91,-0.788,4.9728305823,0.0,0.712,0.712,4.91,-1.5,5.1340140241,-38.06,-37.348,53.3238849297,0.0,0.712,0.712,-38.06,-38.06,53.8249681839
2019-06-19 14:30:00,6.44,-0.5665,6.4648683088,0.0,0.3735,0.3735,6.44,-0.9400000000000001,6.5082409298,-38.06,-37.6865,53.5615149361,0.0,0.3735,0.3735,-38.06,-38.06,53.8249681839
2019-06-19 15:00:00,7.04,-0.36050000000000004,7.0492240885,0.0,0.1495,0.1495,7.04,-0.51,7.0584488381,-38.06,-37.9105,53.7193597342,0.0,0.1495,0.1495,-38.06,-38.06,53.8249681839
2019-06-19 15:30:00,7.12,-0.3355,7.1279001291,0.0,0.17450000000000002,0.17450000000000002,7.12,-0.51,7.1382420805,-38.06,-37.8855,53.7017198072,0.0,0.17450000000000002,0.17450000000000002,-38.06,-38.06,53.8249681839
2019-06-19 16:00:00,7.55,-0.218,7.5531466291000005,0.0,0.092,0.092,7.55,-0.31,7.5563615583,-38.06,-37.968,53.7599537202,0.0,0.092,0.092,-38.06,-38.06,53.8249681839
2019-06-19 16:30:00,8.01,-0.2485,8.0138537702,0.0,0.14150000000000001,0.14150000000000001,8.01,-0.39,8.0194887618,-38.06,-37.9185,53.7250057445,0.0,0.14150000000000001,0.14150000000000001,-38.06,-38.06,53.8249681839
2019-06-19 17:00:00,8.11,-0.258,8.1141027847,0.0,0.07200000000000001,0.07200000000000001,8.11,-0.33,8.1167111566,-38.06,-37.988,53.7740805965,0.0,0.07200000000000001,0.07200000000000001,-38.06,-38.06,53.8249681839
2019-06-19 17:30:00,7.98,-0.304,7.9857883769,0.0,0.096,0.096,7.98,-0.4,7.9900187734,-38.06,-37.964,53.7571287924,0.0,0.096,0.096,-38.06,-38.06,53.8249681839
2019-06-19 18:00:00,7.92,-0.377,7.9289677134000005,0.0,0.17300000000000001,0.17300000000000001,7.92,-0.55,7.9390742533,-38.06,-37.887,53.702778038,0.0,0.17300000000000001,0.17300000000000001,-38.06,-38.06,53.8249681839
2019-06-19 18:30:00,8.2,-0.3065,8.2057261866,0.0,0.10350000000000001,0.10350000000000001,8.2,-0.41000000000000003,8.2102436017,-38.06,-37.9565,53.7518324548,0.0,0.10350000000000001,0.10350000000000001,-38.06,-38.06,53.8249681839
2019-06-19 19:00:00,6.69,0.1985,6.6929442139,0.0,0.1285,0.1285,6.69,0.07,6.6903662082,2.13,-0.8915000000000001,2.3090414137,0.0,0.1285,0.1285,2.13,-1.02,2.3616307925
2019-06-19 19:30:00,4.23,1.175,4.3901622977,0.0,0.155,0.155,4.23,1.02,4.3512412022,3.73,-1.635,4.0726066591,0.0,0.155,0.155,3.73,-1.79,4.137269631
2019-06-19 20:00:00,4.08,1.149,4.2387027497,0.0,0.129,0.129,4.08,1.02,4.2055677381,3.98,-1.661,4.3126930102,0.0,0.129,0.129,3.98,-1.79,4.3640004583
2019-06-19 20:30:00,3.91,0.9205000000000001,4.0168918644,0.0,0.1405,0.1405,3.91,0.78,3.9870415097,4.14,-1.4195,4.3765945951,0.0,0.1405,0.1405,4.14,-1.56,4.4241609374
2019-06-19 21:00:00,3.95,0.68,4.0081042901,0.0,0.09,0.09,3.95,0.59,3.9938202263,4.23,-1.12,4.3757627906,0.0,0.09,0.09,4.23,-1.21,4.3996590777
2019-06-19 21:30:00,3.86,0.7145,3.9255713278,0.0,0.1245,0.1245,3.86,0.59,3.904830342,4.23,-1.1255,4.3771737743,0.0,0.1245,0.1245,4.23,-1.25,4.4108275867
2019-06-19 22:00:00,3.7,0.704,3.7663796941000003,0.0,0.114,0.114,3.7,0.59,3.7467452542,4.23,-1.1360000000000001,4.3798853866,0.0,0.114,0.114,4.23,-1.25,4.4108275867
2019-06-19 22:30:00,3.51,0.7335,3.5858223952,0.0,0.0835,0.0835,3.51,0.65,3.5696778566000003,4.36,-1.1665,4.5133493384,0.0,0.0835,0.0835,4.36,-1.25,4.5356476935
2019-06-19 23:00:00,3.51,0.776,3.5947567372,0.0,0.156,0.156,3.51,0.62,3.5643372455,3.84,-1.244,4.0364756905,0.0,0.156,0.156,3.84,-1.4,4.0872484632
2019-06-19 23:30:00,3.44,0.759,3.5227377138,0.0,0.099,0.099,3.44,0.66,3.5027417832000003,3.7,-1.301,3.9220659097,0.0,0.099,0.099,3.7,-1.4,3.956008089
2019-06-20 00:00:00,3.3,0.7485,3.3838221363,0.0,0.08850000000000001,0.08850000000000001,3.3,0.66,3.365352879,3.65,-1.3115,3.8784703492,0.0,0.08850000000000001,0.08850000000000001,3.65,-1.4,3.9092838219
2019-06-20 00:30:00,3.21,0.833,3.3163216068,0.0,0.10300000000000001,0.10300000000000001,3.21,0.73,3.2919599026,3.43,-1.347,3.6850113975000003,0.0,0.10300000000000001,0.10300000000000001,3.43,-1.45,3.7238958095
2019-06-20 01:00:00,3.03,1.249,3.2773313839,0.0,0.11900000000000001,0.11900000000000001,3.03,1.13,3.233852192,3.49,-1.831,3.9411497054,0.0,0.11900000000000001,0.11900000000000001,3.49,-1.9500000000000002,3.9978244084
2019-06-20 01:30:00,2.92,1.2555,3.17847137,0.0,0.1255,0.1255,2.92,1.13,3.1310221973,3.52,-1.8245,3.9647446639,0.0,0.1255,0.1255,3.52,-1.9500000000000002,4.0240402582
2019-06-20 02:00:00,2.9699999999999998,1.2255,3.21290371,0.0,0.0955,0.0955,2.9699999999999998,1.13,3.1777035733,3.32,-1.8545,3.8028371317,0.0,0.0955,0.0955,3.32,-1.9500000000000002,3.8503116757
2019-06-20 02:30:00,2.93,1.3054999999999999,3.2076830034,0.0,0.17550000000000002,0.17550000000000002,2.93,1.13,3.1403502989,3.2,-1.8345,3.6885485289,0.0,0.17550000000000002,0.17550000000000002,3.2,-2.01,3.7789019569
2019-06-20 03:00:00,3.0,1.279,3.2612637121,0.0,0.109,0.109,3.0,1.17,3.2200776388,3.11,-1.841,3.6140532647,0.0,0.109,0.109,3.11,-1.9500000000000002,3.6707764846
2019-06-20 03:30:00,3.0,1.256,3.2523124081,0.0,0.08600000000000001,0.08600000000000001,3.0,1.17,3.2200776388,3.17,-1.8639999999999999,3.6774170283,0.0,0.08600000000000001,0.08600000000000001,3.17,-1.9500000000000002,3.7217469017
2019-06-20 04:00:00,2.86,1.2895,3.1372615846,0.0,0.1995,0.1995,2.86,1.09,3.0606698613,3.09,-1.8405,3.5966012081,0.0,0.1995,0.1995,3.09,-2.04,3.7026612051
2019-06-20 04:30:00,2.95,1.2610000000000001,3.2082114955,0.0,0.07100000000000001,0.07100000000000001,2.95,1.19,3.1809746934,3.29,-1.839,3.7690875554,0.0,0.07100000000000001,0.07100000000000001,3.29,-1.9100000000000001,3.8042344828
2019-06-20 05:00:00,2.86,1.292,3.1382899802,0.0,0.162,0.162,2.86,1.13,3.0751422731,3.12,-1.8980000000000001,3.6519589264,0.0,0.162,0.162,3.12,-2.06,3.7387163573
2019-06-20 05:30:00,2.9699999999999998,1.3495,3.2622155432,0.0,0.1095,0.1095,2.9699999999999998,1.24,3.2184623658,3.08,-1.9205,3.6296997465,0.0,0.1095,0.1095,3.08,-2.03,3.6888073954
2019-06-20 06:00:00,2.9699999999999998,1.324,3.2517496829,0.0,0.134,0.134,2.9699999999999998,1.19,3.1995312157,3.18,-1.896,3.7023257555,0.0,0.134,0.134,3.18,-2.03,3.7727046002
2019-06-20 06:30:00,3.22,1.335,3.4857746628,0.0,0.225,0.225,3.22,1.11,3.4059506749,3.18,-1.885,3.6967046136,0.0,0.225,0.225,3.18,-2.11,3.8163464203
2019-06-20 07:00:00,3.58,1.2850000000000001,3.8036331316,0.0,0.17500000000000002,0.17500000000000002,3.58,1.11,3.7481328685,3.3,-1.7650000000000001,3.7423555416000003,0.0,0.17500000000000002,0.17500000000000002,3.3,-1.94,3.8280020899
2019-06-20 07:30:00,7.19,-0.47950000000000004,7.2059711525,0.0,0.1905,0.1905,7.19,-0.67,7.221149493,-0.04,0.0405,0.0569231939,0.0,0.1905,0.1905,-0.04,-0.15,0.155241747
2019-06-20 08:00:00,7.26,-0.5695,7.2823025377,0.0,0.1905,0.1905,7.26,-0.76,7.2996712255,-38.06,-37.8695,53.6904333215,0.0,0.1905,0.1905,-38.06,-38.06,53.8249681839
2019-06-20 08:30:00,7.61,-0.5165000000000001,7.6275076041,0.0,0.17350000000000002,0.17350000000000002,7.61,-0.6900000000000001,7.6412171805,-38.06,-37.8865,53.7024252921,0.0,0.17350000000000002,0.17350000000000002,-38.06,-38.06,53.8249681839
2019-06-20 09:00:00,7.57,-0.511,7.587227491,0.0,0.179,0.179,7.57,-0.6900000000000001,7.6013814534,-38.06,-37.881,53.698545241,0.0,0.179,0.179,-38.06,-38.06,53.8249681839
2019-06-20 09:30:00,7.69,-0.458,7.7036266784,0.0,0.132,0.132,7.69,-0.59,7.7126000804,-38.06,-37.928,53.7317111583,0.0,0.132,0.132,-38.06,-38.06,53.8249681839
2019-06-20 10:00:00,7.34,-0.4635,7.3546197896,0.0,0.1865,0.1865,7.34,-0.65,7.3687244486,-38.06,-37.8735,53.6932547184,0.0,0.1865,0.1865,-38.06,-38.06,53.8249681839
2019-06-20 10:30:00,7.34,-0.46900000000000003,7.3549684568,0.0,0.221,0.221,7.34,-0.6900000000000001,7.3723605446,-38.06,-37.839,53.6689250964,0.0,0.221,0.221,-38.06,-38.06,53.8249681839
2019-06-20 11:00:00,7.45,-0.36150000000000004,7.4587654642,0.0,0.11850000000000001,0.11850000000000001,7.45,-0.48,7.465447073,-38.06,-37.9415,53.7412413538,0.0,0.11850000000000001,0.11850000000000001,-38.06,-38.06,53.8249681839
2019-06-20 11:30:00,7.45,-0.384,7.4598898115,0.0,0.156,0.156,7.45,-0.54,7.4695448322,-38.06,-37.904,53.7147727911,0.0,0.156,0.156,-38.06,-38.06,53.8249681839
2019-06-20 12:00:00,7.24,-0.47500000000000003,7.2555651055,0.0,0.245,0.245,7.24,-0.72,7.2757130235,-38.06,-37.815,53.6520067192,0.0,0.245,0.245,-38.06,-38.06,53.8249681839
2019-06-20 12:30:00,7.58,-0.328,7.587093251,0.0,0.152,0.152,7.58,-0.48,7.5951826838,-38.06,-37.908,53.7175954786,0.0,0.152,0.152,-38.06,-38.06,53.8249681839
2019-06-20 13:00:00,7.64,-0.2665,7.64464664,0.0,0.1135,0.1135,7.64,-0.38,7.6494444243,-38.06,-37.9465,53.7447714876,0.0,0.1135,0.1135,-38.06,-38.06,53.8249681839
2019-06-20 13:30:00,7.38,-0.3675,7.389144487,0.0,0.1825,0.1825,7.38,-0.55,7.4004662015000005,-38.06,-37.8775,53.6960762649,0.0,0.1825,0.1825,-38.06,-38.06,53.8249681839
2019-06-20 14:00:00,7.46,-0.41650000000000004,7.47161778,0.0,0.1335,0.1335,7.46,-0.55,7.4802473221,-38.06,-37.9265,53.7306523527,0.0,0.1335,0.1335,-38.06,-38.06,53.8249681839
2019-06-20 14:30:00,7.3,-0.34850000000000003,7.3083139129,0.0,0.061500000000000006,0.061500000000000006,7.3,-0.41000000000000003,7.3115046331,-38.06,-37.9985,53.7814986984,0.0,0.061500000000000006,0.061500000000000006,-38.06,-38.06,53.8249681839
2019-06-20 15:00:00,7.04,-0.47700000000000004,7.0561412259,0.0,0.133,0.133,7.04,-0.61,7.0663781388,-38.06,-37.927,53.7310052856,0.0,0.133,0.133,-38.06,-38.06,53.8249681839
2019-06-20 15:30:00,7.09,-0.391,7.1007732678,0.0,0.179,0.179,7.09,-0.5700000000000001,7.1128756491,-38.06,-37.881,53.698545241,0.0,0.179,0.179,-38.06,-38.06,53.8249681839
2019-06-20 16:00:00,7.73,-0.221,7.7331585397,0.0,0.019,0.019,7.73,-0.24,7.7337248464,-38.06,-38.041,53.8115348322,0.0,0.019,0.019,-38.06,-38.06,53.8249681839
2019-06-20 16:30:00,7.87,-0.315,7.8763014798,0.0,0.095,0.095,7.87,-0.41000000000000003,7.8806725601,-38.06,-37.965,53.7578350103,0.0,0.095,0.095,-38.06,-38.06,53.8249681839
2019-06-20 17:00:00,7.8100000000000005,-0.362,7.8183849995,0.0,0.098,0.098,7.8100000000000005,-0.46,7.8235350066,-38.06,-37.962,53.7557163844,0.0,0.098,0.098,-38.06,-38.06,53.8249681839
2019-06-20 17:30:00,7.72,-0.461,7.7337520648,0.0,0.169,0.169,7.72,-0.63,7.7456633028,-38.06,-37.891,53.7056000897,0.0,0.169,0.169,-38.06,-38.06,53.8249681839
2019-06-20 18:00:00,7.89,-0.441,7.902314914,0.0,0.089,0.089,7.89,-0.53,7.9077809783,-38.06,-37.971,53.762072514,0.0,0.089,0.089,-38.06,-38.06,53.8249681839
2019-06-20 18:30:00,8.08,-0.48350000000000004,8.0944531779,0.0,0.1365,0.1365,8.08,-0.62,8.1037522173,-38.06,-37.9235,53.7285348046,0.0,0.1365,0.1365,-38.06,-38.06,53.8249681839
2019-06-20 19:00:00,7.94,-0.5555,7.9594082852,0.0,0.21450000000000002,0.21450000000000002,7.94,-0.77,7.9772488992,-38.06,-37.8455,53.673508085899996,0.0,0.21450000000000002,0.21450000000000002,-38.06,-38.06,53.8249681839
2019-06-20 19:30:00,8.14,-0.4515,8.1525120208,0.0,0.0985,0.0985,8.14,-0.55,8.1585599219,-38.06,-37.9615,53.7553632882,0.0,0.0985,0.0985,-38.06,-38.06,53.8249681839
2019-06-20 20:00:00,6.6,-0.1705,6.6022019244,0.0,0.1295,0.1295,6.6,-0.30000000000000004,6.6068146637,1.8599999999999999,-0.2805,1.8810316983000002,0.0,0.1295,0.1295,1.8599999999999999,-0.41000000000000003,1.9046521992
2019-06-20 20:30:00,4.22,0.268,4.2285013894,0.0,0.098,0.098,4.22,0.17,4.2234227825,3.99,-0.732,4.0565901937,0.0,0.098,0.098,3.99,-0.8300000000000001,4.0754140894
2019-06-20 21:00:00,4.15,0.256,4.1578884064,0.0,0.08600000000000001,0.08600000000000001,4.15,0.17,4.1534804682,3.99,-0.744,4.0587727209,0.0,0.08600000000000001,0.08600000000000001,3.99,-0.8300000000000001,4.0754140894
2019-06-20 21:30:00,4.1,0.2635,4.1084586222,0.0,0.0935,0.0935,4.1,0.17,4.1035228767,3.99,-0.7365,4.05740462,0.0,0.0935,0.0935,3.99,-0.8300000000000001,4.0754140894
2019-06-20 22:00:00,4.06,0.23600000000000002,4.066853329,0.0,0.136,0.136,4.06,0.1,4.0612313404,3.92,-0.754,3.9918562098,0.0,0.136,0.136,3.92,-0.89,4.0197636746
2019-06-20 22:30:00,4.01,0.23700000000000002,4.0169975106,0.0,0.057,0.057,4.01,0.18,4.0140378673,3.92,-0.733,3.9879429535,0.0,0.057,0.057,3.92,-0.79,3.9988123237
2019-06-20 23:00:00,3.71,0.3205,3.7238179668,0.0,0.2005,0.2005,3.71,0.12,3.7119401935000003,3.58,-0.7995,3.6681875974,0.0,0.2005,0.2005,3.58,-1.0,3.7170418346
2019-06-20 23:30:00,3.5700000000000003,0.308,3.5832616427,0.0,0.158,0.158,3.5700000000000003,0.15,3.5731498709,3.42,-0.842,3.5221249268,0.0,0.158,0.158,3.42,-1.0,3.5632008083
2019-06-21 00:00:00,3.49,0.292,3.5021941694,0.0,0.092,0.092,3.49,0.2,3.4957259618,3.42,-0.858,3.5259841179,0.0,0.092,0.092,3.42,-0.9500000000000001,3.5494929215
2019-06-21 00:30:00,3.27,0.291,3.2829226308,0.0,0.201,0.201,3.27,0.09,3.2712382976,3.17,-0.859,3.2843235224000003,0.0,0.201,0.201,3.17,-1.06,3.3425289827
2019-06-21 01:00:00,3.27,0.3185,3.285474433,0.0,0.0785,0.0785,3.27,0.24,3.2787955105,3.17,-0.8815000000000001,3.2902799653,0.0,0.0785,0.0785,3.17,-0.96,3.3121745123
2019-06-21 01:30:00,3.17,0.3005,3.1842110875,0.0,0.1605,0.1605,3.17,0.14,3.1730899767,3.07,-0.8995000000000001,3.1990624017,0.0,0.1605,0.1605,3.07,-1.06,3.2478454397
2019-06-21 02:00:00,3.13,0.3325,3.1476111974,0.0,0.14250000000000002,0.14250000000000002,3.13,0.19,3.1357614705,3.07,-0.9175000000000001,3.2041701344,0.0,0.14250000000000002,0.14250000000000002,3.07,-1.06,3.2478454397
2019-06-21 02:30:00,3.13,0.8135,3.2339885977,0.0,0.14350000000000002,0.14350000000000002,3.13,0.67,3.2009061217,2.95,-1.4165,3.2724566078,0.0,0.14350000000000002,0.14350000000000002,2.95,-1.56,3.3370795615
2019-06-21 03:00:00,3.13,0.808,3.2326094722,0.0,0.138,0.138,3.13,0.67,3.2009061217,2.89,-1.422,3.2208980114,0.0,0.138,0.138,2.89,-1.56,3.2841589487
2019-06-21 03:30:00,3.02,0.8385,3.1342434893,0.0,0.20850000000000002,0.20850000000000002,3.02,0.63,3.0850121556,2.8,-1.3515000000000001,3.1091079508,0.0,0.20850000000000002,0.20850000000000002,2.8,-1.56,3.2052457004
2019-06-21 04:00:00,2.9699999999999998,0.7855000000000001,3.0721182025,0.0,0.1555,0.1555,2.9699999999999998,0.63,3.0360830028,2.7199999999999998,-1.4045,3.061212219,0.0,0.1555,0.1555,2.7199999999999998,-1.56,3.1356020156
2019-06-21 04:30:00,3.05,0.799,3.1529194408,0.0,0.169,0.169,3.05,0.63,3.1143859748,2.7800000000000002,-1.391,3.108581831,0.0,0.169,0.169,2.7800000000000002,-1.56,3.1877892026
2019-06-21 05:00:00,3.01,0.8125,3.1177325495,0.0,0.1525,0.1525,3.01,0.66,3.0815093704,2.7800000000000002,-1.4075,3.1160000401,0.0,0.1525,0.1525,2.7800000000000002,-1.56,3.1877892026
2019-06-21 05:30:00,3.01,0.796,3.1134733016,0.0,0.136,0.136,3.01,0.66,3.0815093704,2.83,-1.464,3.1862510887,0.0,0.136,0.136,2.83,-1.6,3.2509844663
2019-06-21 06:00:00,3.01,0.8765000000000001,3.135020295,0.0,0.2165,0.2165,3.01,0.66,3.0815093704,2.83,-1.4835,3.1952577752,0.0,0.2165,0.2165,2.83,-1.7000000000000002,3.3013482094
2019-06-21 06:30:00,3.22,0.872,3.3359832134,0.0,0.14200000000000002,0.14200000000000002,3.22,0.73,3.3017116773,3.11,-1.438,3.4263601679,0.0,0.14200000000000002,0.14200000000000002,3.11,-1.58,3.488337713
2019-06-21 07:00:00,3.37,0.88,3.4830015791,0.0,0.15,0.15,3.37,0.73,3.4481589291,3.32,-1.38,3.595385932,0.0,0.15,0.15,3.32,-1.53,3.6555847685
2019-06-21 07:30:00,6.64,-0.41600000000000004,6.653018563,0.0,0.194,0.194,6.64,-0.61,6.6679607077,1.1,-0.396,1.1691090625,0.0,0.194,0.194,1.1,-0.59,1.2482387592
2019-06-21 08:00:00,6.88,-0.6675,6.9123046989,0.0,0.29250000000000004,0.29250000000000004,6.88,-0.96,6.9466538707000005,-38.06,-37.7675,53.6185383636,0.0,0.29250000000000004,0.29250000000000004,-38.06,-38.06,53.8249681839
2019-06-21 08:30:00,7.52,-0.4305,7.5323124105,0.0,0.1295,0.1295,7.52,-0.56,7.5408222363,-38.06,-37.9305,53.733475881,0.0,0.1295,0.1295,-38.06,-38.06,53.8249681839
2019-06-21 09:00:00,7.42,-0.453,7.4338152385,0.0,0.217,0.217,7.42,-0.67,7.4501879171,-38.06,-37.843,53.6717453508,0.0,0.217,0.217,-38.06,-38.06,53.8249681839
2019-06-21 09:30:00,7.61,-0.378,7.6193821272,0.0,0.192,0.192,7.61,-0.5700000000000001,7.6313170554,-38.06,-37.868,53.6893753363,0.0,0.192,0.192,-38.06,-38.06,53.8249681839
2019-06-21 10:00:00,7.47,-0.3975,7.480568578,0.0,0.21250000000000002,0.21250000000000002,7.47,-0.61,7.4948649087,-38.06,-37.8475,53.6749183162,0.0,0.21250000000000002,0.21250000000000002,-38.06,-38.06,53.8249681839
2019-06-21 10:30:00,7.43,-0.41000000000000003,7.4413036492,0.0,0.25,0.25,7.43,-0.66,7.4592559951,-38.06,-37.81,53.6484827372,0.0,0.25,0.25,-38.06,-38.06,53.8249681839
2019-06-21 11:00:00,7.43,-0.4005,7.4407862656,0.0,0.2595,0.2595,7.43,-0.66,7.4592559951,-38.06,-37.8005,53.6417878174,0.0,0.2595,0.2595,-38.06,-38.06,53.8249681839
2019-06-21 11:30:00,7.67,-0.29,7.675480441,0.0,0.07,0.07,7.67,-0.36,7.6784438528,-38.06,-37.99,53.7754934891,0.0,0.07,0.07,-38.06,-38.06,53.8249681839
2019-06-21 12:00:00,7.74,-0.301,7.7458505666,0.0,0.089,0.089,7.74,-0.39,7.7498193527,-38.06,-37.971,53.762072514,0.0,0.089,0.089,-38.06,-38.06,53.8249681839
2019-06-21 12:30:00,7.53,-0.35950000000000004,7.5385768053,0.0,0.1505,0.1505,7.53,-0.51,7.5472511552,-38.06,-37.9095,53.7186540249,0.0,0.1505,0.1505,-38.06,-38.06,53.8249681839
2019-06-21 13:00:00,7.53,-0.34450000000000003,7.5378763753,0.0,0.0655,0.0655,7.53,-0.41000000000000003,7.5411537579,-38.06,-37.9945,53.7786726338,0.0,0.0655,0.0655,-38.06,-38.06,53.8249681839
2019-06-21 13:30:00,7.22,-0.37,7.2294743931,0.0,0.15,0.15,7.22,-0.52,7.238701541,-38.06,-37.91,53.7190068784,0.0,0.15,0.15,-38.06,-38.06,53.8249681839
2019-06-21 14:00:00,7.22,-0.3075,7.22654525,0.0,0.0925,0.0925,7.22,-0.4,7.2310718431,-38.06,-37.9675,53.7596005961,0.0,0.0925,0.0925,-38.06,-38.06,53.8249681839
2019-06-21 14:30:00,7.18,-0.221,7.1834003787,0.0,0.099,0.099,7.18,-0.32,7.1871273816,-38.06,-37.961,53.7550101944,0.0,0.099,0.099,-38.06,-38.06,53.8249681839
2019-06-21 15:00:00,7.14,-0.224,7.1435128613,0.0,0.096,0.096,7.14,-0.32,7.147167271,-38.06,-37.964,53.7571287924,0.0,0.096,0.096,-38.06,-38.06,53.8249681839
2019-06-21 15:30:00,7.14,-0.273,7.1452172115,0.0,0.157,0.157,7.14,-0.43,7.1529364599,-38.06,-37.903,53.7140671426,0.0,0.157,0.157,-38.06,-38.06,53.8249681839
2019-06-21 16:00:00,7.31,-0.193,7.3125473674,0.0,0.067,0.067,7.31,-0.26,7.3146223416,-38.06,-37.993,53.7776128979,0.0,0.067,0.067,-38.06,-38.06,53.8249681839
2019-06-21 16:30:00,7.31,-0.3035,7.3162977147,0.0,0.1665,0.1665,7.31,-0.47000000000000003,7.3250938561,-38.06,-37.8935,53.7073639481,0.0,0.1665,0.1665,-38.06,-38.06,53.8249681839
2019-06-21 17:00:00,7.4,-0.3075,7.4063861802,0.0,0.0925,0.0925,7.4,-0.4,7.4108029255,-38.06,-37.9675,53.7596005961,0.0,0.0925,0.0925,-38.06,-38.06,53.8249681839
2019-06-21 17:30:00,7.6,-0.3255,7.6069672176,0.0,0.0745,0.0745,7.6,-0.4,7.6105190362,-38.06,-37.9855,53.7723145331,0.0,0.0745,0.0745,-38.06,-38.06,53.8249681839
2019-06-21 18:00:00,6.67,-0.0625,6.6702928159,0.0,0.1075,0.1075,6.67,-0.17,6.6721660651,1.62,-0.5125000000000001,1.6991339706000002,0.0,0.1075,0.1075,1.62,-0.62,1.7345892886
2019-06-21 18:30:00,3.77,0.7215,3.8384192384,0.0,0.21150000000000002,0.21150000000000002,3.77,0.51,3.8043396273,3.61,-1.1485,3.7882914684999998,0.0,0.21150000000000002,0.21150000000000002,3.61,-1.3599999999999999,3.8576806503
2019-06-21 19:00:00,3.85,0.6985,3.9128509108,0.0,0.0985,0.0985,3.85,0.6000000000000001,3.8964727639000003,3.84,-1.2015,4.0235807746,0.0,0.0985,0.0985,3.84,-1.3,4.0540843602
2019-06-21 19:30:00,3.79,0.684,3.8512278562,0.0,0.14400000000000002,0.14400000000000002,3.79,0.54,3.8282763746,3.91,-1.156,4.0773074449,0.0,0.14400000000000002,0.14400000000000002,3.91,-1.3,4.1204490047
2019-06-21 20:00:00,3.79,0.668,3.8484183764,0.0,0.128,0.128,3.79,0.54,3.8282763746,3.91,-1.172,4.0818726095,0.0,0.128,0.128,3.91,-1.3,4.1204490047
2019-06-21 20:30:00,3.68,0.6805,3.7423896443,0.0,0.1405,0.1405,3.68,0.54,3.7194085551000002,3.91,-1.2295,4.0987522797,0.0,0.1405,0.1405,3.91,-1.37,4.1430664972
2019-06-21 21:00:00,3.79,0.6965,3.8534675618,0.0,0.1165,0.1165,3.79,0.58,3.834123107,3.88,-1.2535,4.0774578171,0.0,0.1165,0.1165,3.88,-1.37,4.114766093
2019-06-21 21:30:00,3.79,0.742,3.8619508024,0.0,0.202,0.202,3.79,0.54,3.8282763746,3.8200000000000003,-1.228,4.01252838,0.0,0.202,0.202,3.8200000000000003,-1.43,4.0788846515
2019-06-21 22:00:00,3.79,0.7345,3.8605168372,0.0,0.10450000000000001,0.10450000000000001,3.79,0.63,3.8420046851,3.8200000000000003,-1.2655,4.0241632981,0.0,0.10450000000000001,0.10450000000000001,3.8200000000000003,-1.37,4.0582385341
2019-06-21 22:30:00,3.67,0.7555000000000001,3.7469561313,0.0,0.20550000000000002,0.20550000000000002,3.67,0.55,3.7109836971,3.63,-1.2445,3.8374054060000002,0.0,0.20550000000000002,0.20550000000000002,3.63,-1.45,3.9088873097
2019-06-21 23:00:00,3.6,0.7455,3.6763800470000003,0.0,0.1655,0.1655,3.6,0.58,3.6464229047,3.54,-1.2845,3.7658385852,0.0,0.1655,0.1655,3.54,-1.45,3.8254542214000002
2019-06-21 23:30:00,3.49,0.7485,3.5693630034,0.0,0.1685,0.1685,3.49,0.58,3.5378665888,3.4,-1.2815,3.6334889913,0.0,0.1685,0.1685,3.4,-1.45,3.6962819157
2019-06-22 00:00:00,3.32,0.8180000000000001,3.4192870602,0.0,0.198,0.198,3.32,0.62,3.3773954462,3.21,-1.3519999999999999,3.4831026399000002,0.0,0.198,0.198,3.21,-1.55,3.5646318183
2019-06-22 00:30:00,3.14,1.266,3.385610137,0.0,0.276,0.276,3.14,0.99,3.2923699671,2.95,-1.784,3.4474854604000003,0.0,0.276,0.276,2.95,-2.06,3.5980689265
2019-06-22 01:00:00,3.21,1.3175,3.4698568054,0.0,0.1375,0.1375,3.21,1.18,3.4200146199,2.95,-1.9225,3.5211512677,0.0,0.1375,0.1375,2.95,-2.06,3.5980689265
2019-06-22 01:30:00,3.16,1.3255,3.4267404702,0.0,0.1955,0.1955,3.16,1.13,3.3559648389,2.9,-1.9145,3.4749547119,0.0,0.1955,0.1955,2.9,-2.11,3.5863770019
2019-06-22 02:00:00,3.16,1.316,3.4230769784,0.0,0.146,0.146,3.16,1.17,3.3696438981,2.9,-1.924,3.4801976955000002,0.0,0.146,0.146,2.9,-2.07,3.5629903171
2019-06-22 02:30:00,3.11,1.316,3.3769743855,0.0,0.146,0.146,3.11,1.17,3.3228000241,2.84,-1.924,3.430360914,0.0,0.146,0.146,2.84,-2.07,3.5143278162
2019-06-22 03:00:00,3.04,1.324,3.3158069908,0.0,0.154,0.154,3.04,1.17,3.2573762448,2.76,-1.916,3.3598595209,0.0,0.154,0.154,2.76,-2.07,3.45
2019-06-22 03:30:00,2.99,1.803,3.4915482239,0.0,0.243,0.243,2.99,1.56,3.3724916605,2.65,-2.417,3.5866961120000003,0.0,0.243,0.243,2.65,-2.66,3.7547436664
2019-06-22 04:00:00,2.99,1.861,3.5218490881999998,0.0,0.181,0.181,2.99,1.6800000000000002,3.4296501279,2.65,-2.479,3.6287657681,0.0,0.181,0.181,2.65,-2.66,3.7547436664
2019-06-22 04:30:00,3.05,1.8495,3.5669525158,0.0,0.1695,0.1695,3.05,1.6800000000000002,3.4820827101000003,2.7,-2.4905,3.6732261365000003,0.0,0.1695,0.1695,2.7,-2.66,3.790197884
2019-06-22 05:00:00,2.98,1.8465,3.5057042445,0.0,0.1665,0.1665,2.98,1.6800000000000002,3.4209355446,2.61,-2.4935,3.6096595754000003,0.0,0.1665,0.1665,2.61,-2.66,3.7266204528999998
2019-06-22 05:30:00,2.92,1.8090000000000002,3.4349499269,0.0,0.259,0.259,2.92,1.55,3.3058886854000002,2.55,-2.461,3.5438709062,0.0,0.259,0.259,2.55,-2.7199999999999998,3.7283910739
2019-06-22 06:00:00,3.03,1.819,3.5340714481,0.0,0.179,0.179,3.03,1.6400000000000001,3.4453591975,2.64,-2.451,3.6023604761,0.0,0.179,0.179,2.64,-2.63,3.7264594455999998
2019-06-22 06:30:00,3.15,1.8265,3.6412363628,0.0,0.1565,0.1565,3.15,1.67,3.565305036,2.79,-2.4735,3.7285791195,0.0,0.1565,0.1565,2.79,-2.63,3.8341883105
2019-06-22 07:00:00,3.21,1.8375,3.6987168383,0.0,0.1675,0.1675,3.21,1.67,3.6184250718,2.87,-2.4625,3.7816406823,0.0,0.1675,0.1675,2.87,-2.63,3.8927882038
2019-06-22 07:30:00,3.21,1.792,3.6763247952,0.0,0.182,0.182,3.21,1.6099999999999999,3.5911279565000003,2.91,-2.448,3.8027363832,0.0,0.182,0.182,2.91,-2.63,3.9223717315
2019-06-22 08:00:00,3.34,1.8415,3.8140165508,0.0,0.2315,0.2315,3.34,1.6099999999999999,3.7077890986,3.05,-2.3985,3.8801162676,0.0,0.2315,0.2315,3.05,-2.63,4.0273316228
2019-06-22 08:30:00,3.54,1.824,3.9822827624,0.0,0.164,0.164,3.54,1.6600000000000001,3.9098849088,3.25,-2.366,4.0200069652,0.0,0.164,0.164,3.25,-2.5300000000000002,4.1186648322
2019-06-22 09:00:00,3.68,1.8235000000000001,4.10701257,0.0,0.1635,0.1635,3.68,1.6600000000000001,4.0370781513,3.43,-2.3265000000000002,4.1445750385,0.0,0.1635,0.1635,3.43,-2.49,4.2385138905
2019-06-22 09:30:00,3.68,1.5125000000000002,3.9787003217,0.0,0.14250000000000002,0.14250000000000002,3.68,1.37,3.9267416518,3.52,-1.9875,4.0423453897,0.0,0.14250000000000002,0.14250000000000002,3.52,-2.13,4.1142800099
2019-06-22 10:00:00,3.84,1.287,4.0499344439,0.0,0.097,0.097,3.84,1.19,4.0201616883,3.69,-1.7429999999999999,4.0809495219,0.0,0.097,0.097,3.69,-1.8399999999999999,4.1233117757
2019-06-22 10:30:00,3.7800000000000002,1.3495,4.0136704212,0.0,0.1595,0.1595,3.7800000000000002,1.19,3.9628903593,3.61,-1.7205,3.9990274130000003,0.0,0.1595,0.1595,3.61,-1.88,4.0701965555
2019-06-22 11:00:00,3.74,0.9515,3.8591387964,0.0,0.1115,0.1115,3.74,0.84,3.8331710111,3.67,-1.3185,3.8996592479,0.0,0.1115,0.1115,3.67,-1.43,3.9387561488
2019-06-22 11:30:00,3.74,0.9295,3.8537735079,0.0,0.08950000000000001,0.08950000000000001,3.74,0.84,3.8331710111,3.71,-1.2905,3.9280389827,0.0,0.08950000000000001,0.08950000000000001,3.71,-1.38,3.958345614
2019-06-22 12:00:00,3.66,0.9450000000000001,3.7800297618,0.0,0.105,0.105,3.66,0.84,3.7551564548,3.64,-1.275,3.8568413242,0.0,0.105,0.105,3.64,-1.38,3.8928138923
2019-06-22 12:30:00,3.62,0.923,3.7358170458,0.0,0.113,0.113,3.62,0.81,3.7095147931,3.58,-1.267,3.7975898936,0.0,0.113,0.113,3.58,-1.38,3.8367694744
2019-06-22 13:00:00,3.62,0.9205000000000001,3.735200162,0.0,0.1105,0.1105,3.62,0.81,3.7095147931,3.55,-1.2695,3.7701631596,0.0,0.1105,0.1105,3.55,-1.38,3.8087924596000002
2019-06-22 13:30:00,3.62,0.912,3.7331145173999998,0.0,0.10200000000000001,0.10200000000000001,3.62,0.81,3.7095147931,3.55,-1.318,3.7867695995,0.0,0.10200000000000001,0.10200000000000001,3.55,-1.42,3.8234670131
2019-06-22 14:00:00,3.5300000000000002,0.917,3.6471617732,0.0,0.107,0.107,3.5300000000000002,0.81,3.6217399134,3.5,-1.313,3.7381772295999998,0.0,0.107,0.107,3.5,-1.42,3.7770888261
2019-06-22 14:30:00,3.5300000000000002,0.9175000000000001,3.6472875195,0.0,0.1075,0.1075,3.5300000000000002,0.81,3.6217399134,3.5,-1.3125,3.7380016386,0.0,0.1075,0.1075,3.5,-1.42,3.7770888261
2019-06-22 15:00:00,3.61,0.91,3.7229289545,0.0,0.1,0.1,3.61,0.81,3.6997567488,3.5,-1.32,3.7406416562,0.0,0.1,0.1,3.5,-1.42,3.7770888261
2019-06-22 15:30:00,3.49,0.876,3.5982601351,0.0,0.166,0.166,3.49,0.71,3.5614884529,3.5,-1.254,3.7178644408,0.0,0.166,0.166,3.5,-1.42,3.7770888261
2019-06-22 16:00:00,3.5300000000000002,0.8245,3.6250103793,0.0,0.1145,0.1145,3.5300000000000002,0.71,3.6006943775,3.5,-1.2155,3.7050560387,0.0,0.1145,0.1145,3.5,-1.33,3.7441821537
2019-06-22 16:30:00,3.5300000000000002,0.8190000000000001,3.6237633753000003,0.0,0.109,0.109,3.5300000000000002,0.71,3.6006943775,3.59,-1.221,3.7919574101,0.0,0.109,0.109,3.59,-1.33,3.82844616
2019-06-22 17:00:00,3.62,0.7895000000000001,3.7050924752,0.0,0.1595,0.1595,3.62,0.63,3.6744115175000003,3.59,-1.2805,3.8115325330000003,0.0,0.1595,0.1595,3.59,-1.44,3.8680356772
2019-06-22 17:30:00,3.77,0.7835000000000001,3.8505547977,0.0,0.0635,0.0635,3.77,0.72,3.8381375692,3.63,-1.2765,3.8479023181,0.0,0.0635,0.0635,3.63,-1.34,3.8694314828
2019-06-22 18:00:00,3.71,0.795,3.7942225818,0.0,0.075,0.075,3.71,0.72,3.7792194961,3.83,-1.2650000000000001,4.0335003409,0.0,0.075,0.075,3.83,-1.34,4.0576471015
2019-06-22 18:30:00,3.92,0.759,3.9928036516,0.0,0.039,0.039,3.92,0.72,3.9855739863,3.89,-1.301,4.1017924131,0.0,0.039,0.039,3.89,-1.34,4.1143286208
2019-06-22 19:00:00,3.92,0.768,3.994524252,0.0,0.048,0.048,3.92,0.72,3.9855739863,3.89,-1.292,4.098946694,0.0,0.048,0.048,3.89,-1.34,4.1143286208
2019-06-22 19:30:00,3.98,0.7995,4.0595073901,0.0,0.0795,0.0795,3.98,0.72,4.0446013401,3.74,-1.3205,3.9662728411,0.0,0.0795,0.0795,3.74,-1.4,3.9934446284
2019-06-22 20:00:00,3.91,0.792,3.9894064720999998,0.0,0.07200000000000001,0.07200000000000001,3.91,0.72,3.975738925,3.74,-1.328,3.9687761338,0.0,0.07200000000000001,0.07200000000000001,3.74,-1.4,3.9934446284
2019-06-22 20:30:00,3.87,0.8210000000000001,3.9561270202000003,0.0,0.101,0.101,3.87,0.72,3.9364069912,3.8200000000000003,-1.299,4.0348235401,0.0,0.101,0.101,3.8200000000000003,-1.4,4.0684640837
2019-06-22 21:00:00,3.87,0.8230000000000001,3.9565425563,0.0,0.10300000000000001,0.10300000000000001,3.87,0.72,3.9364069912,3.8200000000000003,-1.297,4.0341800902,0.0,0.10300000000000001,0.10300000000000001,3.8200000000000003,-1.4,4.0684640837
2019-06-22 21:30:00,3.87,0.855,3.9633224698,0.0,0.135,0.135,3.87,0.72,3.9364069912,3.59,-1.375,3.8443107315000002,0.0,0.135,0.135,3.59,-1.51,3.8946373387
2019-06-22 22:00:00,3.94,0.8215,4.0247313264,0.0,0.1015,0.1015,3.94,0.72,4.0052465592,3.59,-1.3385,3.8314073458999998,0.0,0.1015,0.1015,3.59,-1.44,3.8680356772
2019-06-22 22:30:00,3.94,0.8615,4.0330859463,0.0,0.14150000000000001,0.14150000000000001,3.94,0.72,4.0052465592,3.59,-1.3585,3.8384400803,0.0,0.14150000000000001,0.14150000000000001,3.59,-1.5,3.8907711318000002
2019-06-22 23:00:00,3.62,0.835,3.7150538354,0.0,0.115,0.115,3.62,0.72,3.6909077474,3.7,-1.335,3.9334749267999998,0.0,0.115,0.115,3.7,-1.45,3.9739778560000003
2019-06-22 23:30:00,3.49,0.8565,3.5935626125,0.0,0.1365,0.1365,3.49,0.72,3.563495475,3.54,-1.3635,3.7935118624,0.0,0.1365,0.1365,3.54,-1.5,3.8446846425
2019-06-23 00:00:00,3.43,0.8415,3.5317166152,0.0,0.1615,0.1615,3.43,0.68,3.4967556392,3.2,-1.3385,3.4686571249,0.0,0.1615,0.1615,3.2,-1.5,3.5341194094
2019-06-23 00:30:00,3.49,1.202,3.6911927612,0.0,0.132,0.132,3.49,1.07,3.6503424497,3.04,-1.768,3.5167348493,0.0,0.132,0.132,3.04,-1.9,3.5849128302
2019-06-23 01:00:00,3.49,1.2690000000000001,3.713550996,0.0,0.199,0.199,3.49,1.07,3.6503424497,2.76,-1.841,3.317661978,0.0,0.199,0.199,2.76,-2.04,3.4320839150999998
2019-06-23 01:30:00,3.5300000000000002,1.2725,3.7523534282,0.0,0.0925,0.0925,3.5300000000000002,1.18,3.7220021494,2.85,-1.8575,3.4018827508,0.0,0.0925,0.0925,2.85,-1.9500000000000002,3.45325933
2019-06-23 02:00:00,3.49,1.313,3.7288160319,0.0,0.133,0.133,3.49,1.18,3.684087404,2.79,-1.917,3.3851128489,0.0,0.133,0.133,2.79,-2.05,3.4621669515
2019-06-23 02:30:00,3.36,1.3765,3.6310263356,0.0,0.1565,0.1565,3.36,1.22,3.5746328483000003,2.79,-1.8935,3.3718603545,0.0,0.1565,0.1565,2.79,-2.05,3.4621669515
2019-06-23 03:00:00,3.5700000000000003,1.71,3.9584087712000002,0.0,0.12,0.12,3.5700000000000003,1.5899999999999999,3.9080685767,2.59,-2.29,3.4571953951,0.0,0.12,0.12,2.59,-2.41,3.5378241901000003
2019-06-23 03:30:00,3.44,1.7945,3.8799265779,0.0,0.20450000000000002,0.20450000000000002,3.44,1.5899999999999999,3.7896833641,2.54,-2.3955,3.49142095,0.0,0.20450000000000002,0.20450000000000002,2.54,-2.6,3.6347764718
2019-06-23 04:00:00,3.44,1.819,3.8913186711,0.0,0.109,0.109,3.44,1.71,3.8415751978,2.68,-2.401,3.598221922,0.0,0.109,0.109,2.68,-2.51,3.6718523935
2019-06-23 04:30:00,3.4,1.849,3.8702455994,0.0,0.139,0.139,3.4,1.71,3.805798208,2.62,-2.411,3.560522574,0.0,0.139,0.139,2.62,-2.55,3.6560771327
2019-06-23 05:00:00,3.19,1.8225,3.6739088516000002,0.0,0.14250000000000002,0.14250000000000002,3.19,1.6800000000000002,3.6053432569,2.69,-2.4075,3.6100077909,0.0,0.14250000000000002,0.14250000000000002,2.69,-2.55,3.7065617491
2019-06-23 05:30:00,3.22,1.8205,3.6990026021,0.0,0.1005,0.1005,3.22,1.72,3.6505889936,2.74,-2.4495,3.6752755339,0.0,0.1005,0.1005,2.74,-2.55,3.7430068127
2019-06-23 06:00:00,3.29,1.7730000000000001,3.7373291265,0.0,0.183,0.183,3.29,1.5899999999999999,3.6540662282,2.56,-2.367,3.4865870131,0.0,0.183,0.183,2.56,-2.55,3.6133225707000003
2019-06-23 06:30:00,3.2,1.76,3.6520679074,0.0,0.17,0.17,3.2,1.5899999999999999,3.5732478224,2.7199999999999998,-2.38,3.6142495762999998,0.0,0.17,0.17,2.7199999999999998,-2.55,3.7283910739
2019-06-23 07:00:00,3.17,1.7545000000000002,3.6231436971,0.0,0.1945,0.1945,3.17,1.56,3.5330581654,2.7199999999999998,-2.3555,3.5981634552,0.0,0.1945,0.1945,2.7199999999999998,-2.55,3.7283910739
2019-06-23 07:30:00,3.03,1.7465000000000002,3.4973078575,0.0,0.1865,0.1865,3.03,1.56,3.4080052817,3.04,-2.3035,3.8141463331,0.0,0.1865,0.1865,3.04,-2.49,3.9295928542
