Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-23 08:00:00,3.08,1.6844999999999999,3.5105470015,0.0,0.21450000000000002,0.21450000000000002,3.08,1.47,3.4128140881,2.86,-2.3255,3.6861294402,0.0,0.21450000000000002,0.21450000000000002,2.86,-2.54,3.8250751627
2019-06-23 08:30:00,2.7800000000000002,1.7085,3.2630311445,0.0,0.41850000000000004,0.41850000000000004,2.7800000000000002,1.29,3.0647185841,2.65,-2.3415,3.5362582273000003,0.0,0.41850000000000004,0.41850000000000004,2.65,-2.76,3.8262383616
2019-06-23 09:00:00,2.85,1.718,3.3277656167,0.0,0.47800000000000004,0.47800000000000004,2.85,1.24,3.1080701408,2.49,-2.282,3.3775174315,0.0,0.47800000000000004,0.47800000000000004,2.49,-2.76,3.7172167007
2019-06-23 09:30:00,3.33,1.717,3.7465969893,0.0,0.397,0.397,3.33,1.32,3.5820804011,3.03,-2.253,3.7758322261,0.0,0.397,0.397,3.03,-2.65,4.0253447057
2019-06-23 10:00:00,3.45,1.7255,3.8574408939,0.0,0.4055,0.4055,3.45,1.32,3.6939003776,3.03,-2.2445,3.7707665335,0.0,0.4055,0.4055,3.03,-2.65,4.0253447057
2019-06-23 10:30:00,2.7,1.7650000000000001,3.2257130995,0.0,0.295,0.295,2.7,1.47,3.0742316113,2.64,-2.215,3.4461318895,0.0,0.295,0.295,2.64,-2.51,3.6427599427
2019-06-23 11:00:00,2.5,1.6755,3.0095348893,0.0,-0.8745,0.8745,2.5,2.55,3.5710642671,2.64,-2.2645,3.4781547191,0.0,-0.8745,0.8745,2.64,-1.3900000000000001,2.9835716851000003
2019-06-23 11:30:00,3.02,1.3014999999999999,3.2885106431,0.0,-0.9485,0.9485,3.02,2.25,3.7660191184,3.68,-1.8385,4.113694477,0.0,-0.9485,0.9485,3.68,-0.89,3.786092973
2019-06-23 12:00:00,3.07,1.2825,3.3271168074,0.0,-0.8475,0.8475,3.07,2.13,3.7365492102,3.68,-1.7375,4.0695584834,0.0,-0.8475,0.8475,3.68,-0.89,3.786092973
2019-06-23 12:30:00,3.21,1.035,3.3727325717,0.0,-0.845,0.845,3.21,1.88,3.7200134408,3.59,-1.525,3.9004775349000003,0.0,-0.845,0.845,3.59,-0.68,3.6538336032
2019-06-23 13:00:00,3.49,0.758,3.5713672452000003,0.0,-0.862,0.862,3.49,1.62,3.8476616275,3.44,-1.242,3.6573438448999998,0.0,-0.862,0.862,3.44,-0.38,3.4609247319
2019-06-23 13:30:00,3.6,0.736,3.6744654033,0.0,-0.884,0.884,3.6,1.62,3.9477081958999998,3.33,-1.334,3.5872630235000003,0.0,-0.884,0.884,3.33,-0.45,3.3602678465
2019-06-23 14:00:00,4.45,0.8475,4.5299841335,0.0,0.28750000000000003,0.28750000000000003,4.45,0.56,4.4850975463000005,3.8200000000000003,-1.1725,3.9958924222,0.0,0.28750000000000003,0.28750000000000003,3.8200000000000003,-1.46,4.0894987468
2019-06-23 14:30:00,3.95,0.842,4.0387453497,0.0,0.402,0.402,3.95,0.44,3.9744307769000002,3.41,-1.238,3.6277739731,0.0,0.402,0.402,3.41,-1.6400000000000001,3.7838736765
2019-06-23 15:00:00,3.87,0.8235,3.9566465915,0.0,0.3035,0.3035,3.87,0.52,3.9047791231,3.76,-1.2065000000000001,3.948827959,0.0,0.3035,0.3035,3.76,-1.51,4.0518761087
2019-06-23 15:30:00,3.5300000000000002,0.797,3.6188546531,0.0,0.20700000000000002,0.20700000000000002,3.5300000000000002,0.59,3.5789663312,4.27,-1.193,4.4335255723,0.0,0.20700000000000002,0.20700000000000002,4.27,-1.4,4.4936510768
2019-06-23 16:00:00,3.36,0.7595000000000001,3.4447699851,0.0,0.20950000000000002,0.20950000000000002,3.36,0.55,3.4047173157,4.54,-1.1905000000000001,4.6934944604,0.0,0.20950000000000002,0.20950000000000002,4.54,-1.4,4.7509577982
2019-06-23 16:30:00,3.6,0.7645000000000001,3.6802799146,0.0,0.21450000000000002,0.21450000000000002,3.6,0.55,3.6417715469000003,4.54,-1.1855,4.6922287082,0.0,0.21450000000000002,0.21450000000000002,4.54,-1.4,4.7509577982
2019-06-23 17:00:00,3.42,0.726,3.4962088038,0.0,0.176,0.176,3.42,0.55,3.4639428402,4.71,-1.224,4.8664438762,0.0,0.176,0.176,4.71,-1.4,4.9136646202000005
2019-06-23 17:30:00,3.18,0.726,3.2618209638,0.0,0.226,0.226,3.18,0.5,3.2190681882,5.0,-1.174,5.1359785825,0.0,0.226,0.226,5.0,-1.4,5.1923019943
2019-06-23 18:00:00,3.7,0.7045,3.7664731846,0.0,0.2645,0.2645,3.7,0.44,3.726070316,4.5600000000000005,-1.1955,4.7141086379,0.0,0.2645,0.2645,4.5600000000000005,-1.46,4.7880267334
2019-06-23 18:30:00,4.1,0.6685,4.154141578,0.0,0.2285,0.2285,4.1,0.44,4.1235421666,4.12,-1.1915,4.2888311053,0.0,0.2285,0.2285,4.12,-1.42,4.3578435034
2019-06-23 19:00:00,4.29,0.6745,4.3427008013,0.0,0.1945,0.1945,4.29,0.48,4.3167696255,4.12,-1.1755,4.2844136413000005,0.0,0.1945,0.1945,4.12,-1.37,4.341808379
2019-06-23 19:30:00,4.29,0.6935,4.3456923787,0.0,0.21350000000000002,0.21350000000000002,4.29,0.48,4.3167696255,3.92,-1.2165,4.1044210615,0.0,0.21350000000000002,0.21350000000000002,3.92,-1.43,4.1726849869
2019-06-23 20:00:00,4.04,0.763,4.1114193413,0.0,0.28300000000000003,0.28300000000000003,4.04,0.48,4.0684149248,4.01,-1.2469999999999999,4.1994176977,0.0,0.28300000000000003,0.28300000000000003,4.01,-1.53,4.291969245
2019-06-23 20:30:00,4.23,0.752,4.2963244756,0.0,0.14200000000000002,0.14200000000000002,4.23,0.61,4.2737571293,4.18,-1.208,4.3510532057999995,0.0,0.14200000000000002,0.14200000000000002,4.18,-1.35,4.3925960433
2019-06-23 21:00:00,4.23,0.7595000000000001,4.2976435694,0.0,0.1895,0.1895,4.23,0.5700000000000001,4.2682314839,3.89,-1.2405,4.083006276,0.0,0.1895,0.1895,3.89,-1.43,4.1445144468
2019-06-23 21:30:00,4.14,0.721,4.2023137674,0.0,0.191,0.191,4.14,0.53,4.173787249,3.7199999999999998,-1.239,3.9209081856,0.0,0.191,0.191,3.7199999999999998,-1.43,3.9853858032
2019-06-23 22:00:00,4.14,0.7445,4.2064094249,0.0,0.1545,0.1545,4.14,0.59,4.1818297431,3.67,-1.2755,3.8853314209,0.0,0.1545,0.1545,3.67,-1.43,3.9387561488
2019-06-23 22:30:00,3.68,0.7775000000000001,3.7612373297,0.0,0.2575,0.2575,3.68,0.52,3.716557547,3.24,-1.3025,3.4920060495,0.0,0.2575,0.2575,3.24,-1.56,3.5959977753
2019-06-23 23:00:00,3.0,1.0355,3.1736824432,0.0,0.4355,0.4355,3.0,0.6000000000000001,3.0594117082,2.66,-1.5345,3.0708777654,0.0,0.4355,0.4355,2.66,-1.97,3.3100604224
2019-06-23 23:30:00,3.25,1.3305,3.51179872,0.0,0.3205,0.3205,3.25,1.01,3.4033219066,2.96,-1.8395000000000001,3.4850194045,0.0,0.3205,0.3205,2.96,-2.16,3.664314397
2019-06-24 00:00:00,3.09,1.073,3.2709981657,0.0,0.313,0.313,3.09,0.76,3.1820905078,2.81,-1.617,3.2420347006,0.0,0.313,0.313,2.81,-1.9300000000000002,3.4089587853
2019-06-24 00:30:00,2.98,0.7575000000000001,3.0747693003,0.0,0.2975,0.2975,2.98,0.46,3.0152943472,2.75,-1.3025,3.0428615233,0.0,0.2975,0.2975,2.75,-1.6,3.181587654
2019-06-24 01:00:00,3.18,0.75,3.2672465472,0.0,0.17,0.17,3.18,0.58,3.2324603633,2.85,-1.32,3.1408438357,0.0,0.17,0.17,2.85,-1.49,3.2159912935
2019-06-24 01:30:00,3.18,0.71,3.2582971012,0.0,0.13,0.13,3.18,0.58,3.2324603633,2.91,-1.3599999999999999,3.2121176815,0.0,0.13,0.13,2.91,-1.49,3.2692812666
2019-06-24 02:00:00,3.07,0.7575000000000001,3.1620730937,0.0,0.17750000000000002,0.17750000000000002,3.07,0.58,3.1243079234,2.8,-1.3125,3.0923544832,0.0,0.17750000000000002,0.17750000000000002,2.8,-1.49,3.1717660696
2019-06-24 02:30:00,3.12,0.741,3.2067867095,0.0,0.161,0.161,3.12,0.58,3.1734523787,2.88,-1.329,3.1718513521,0.0,0.161,0.161,2.88,-1.49,3.2426069759000002
2019-06-24 03:00:00,3.04,0.7635000000000001,3.1344109893,0.0,0.1835,0.1835,3.04,0.58,3.0948344059,2.83,-1.3065,3.1170245828,0.0,0.1835,0.1835,2.83,-1.49,3.1982807882
2019-06-24 03:30:00,2.88,0.7485,2.9756767718,0.0,0.2685,0.2685,2.88,0.48,2.9197260145,2.74,-1.3515000000000001,3.0551844871,0.0,0.2685,0.2685,2.74,-1.62,3.1830802692
2019-06-24 04:00:00,2.99,0.747,3.0819002255,0.0,0.177,0.177,2.99,0.5700000000000001,3.043846251,2.79,-1.333,3.0920848953,0.0,0.177,0.177,2.79,-1.51,3.1724123313
2019-06-24 04:30:00,2.94,0.8315,3.0553219552,0.0,0.2615,0.2615,2.94,0.5700000000000001,2.9947453982,2.75,-1.3785,3.0761603095,0.0,0.2615,0.2615,2.75,-1.6400000000000001,3.2018900668
2019-06-24 05:00:00,2.94,0.769,3.038907863,0.0,0.199,0.199,2.94,0.5700000000000001,2.9947453982,2.75,-1.371,3.0728066975,0.0,0.199,0.199,2.75,-1.57,3.166607017
2019-06-24 05:30:00,2.99,0.786,3.0915847069,0.0,0.176,0.176,2.99,0.61,3.0515897496,2.81,-1.3940000000000001,3.1367715888,0.0,0.176,0.176,2.81,-1.57,3.2188507266
2019-06-24 06:00:00,2.99,0.8135,3.0986904089,0.0,0.2735,0.2735,2.99,0.54,3.0383712742,2.81,-1.3865,3.1334457471,0.0,0.2735,0.2735,2.81,-1.6600000000000001,3.2636942259
2019-06-24 06:30:00,3.2,0.789,3.2958338854,0.0,0.249,0.249,3.2,0.54,3.245242672,3.05,-1.371,3.3439708432,0.0,0.249,0.249,3.05,-1.62,3.4535344214
2019-06-24 07:00:00,3.99,0.5865,4.032875184,0.0,0.2165,0.2165,3.99,0.37,4.0071186656,2.5700000000000003,-1.1035,2.7968933212,0.0,0.2165,0.2165,2.5700000000000003,-1.32,2.8891694308
2019-06-24 07:30:00,7.05,-0.5515,7.0715381813,0.0,0.2685,0.2685,7.05,-0.8200000000000001,7.0975277386,-0.2,-0.061500000000000006,0.2092420847,0.0,0.2685,0.2685,-0.2,-0.33,0.3858756276
2019-06-24 08:00:00,7.32,-0.501,7.3371248456,0.0,0.169,0.169,7.32,-0.67,7.3505986151,-38.06,-37.891,53.7056000897,0.0,0.169,0.169,-38.06,-38.06,53.8249681839
2019-06-24 08:30:00,7.25,-0.533,7.269565943,0.0,0.247,0.247,7.25,-0.78,7.2918379028,-38.06,-37.813,53.6505970983,0.0,0.247,0.247,-38.06,-38.06,53.8249681839
2019-06-24 09:00:00,5.51,-0.7010000000000001,5.5544127502,0.0,0.509,0.509,5.51,-1.21,5.6412941778,-38.06,-37.551,53.4662622688,0.0,0.509,0.509,-38.06,-38.06,53.8249681839
2019-06-24 09:30:00,7.05,-0.3195,7.0572360206,0.0,0.0405,0.0405,7.05,-0.36,7.0591855054,-38.06,-38.0195,53.7963379818,0.0,0.0405,0.0405,-38.06,-38.06,53.8249681839
2019-06-24 10:00:00,6.93,-0.28450000000000003,6.9358373864,0.0,0.025500000000000002,0.025500000000000002,6.93,-0.31,6.9369301568,-38.06,-38.0345,53.8069399822,0.0,0.025500000000000002,0.025500000000000002,-38.06,-38.06,53.8249681839
2019-06-24 10:30:00,7.27,-0.28500000000000003,7.275584169,0.0,0.025,0.025,7.27,-0.31,7.2766063519,-38.06,-38.035,53.8072934183,0.0,0.025,0.025,-38.06,-38.06,53.8249681839
2019-06-24 11:00:00,7.8100000000000005,-0.1905,7.812322974,0.0,-0.0405,0.0405,7.8100000000000005,-0.15,7.8114403281,-38.06,-38.1005,53.853613623,0.0,-0.0405,0.0405,-38.06,-38.06,53.8249681839
2019-06-24 11:30:00,8.18,-0.20700000000000002,8.1826187129,0.0,-0.057,0.057,8.18,-0.15,8.18137519,-38.06,-38.117,53.8652883497,0.0,-0.057,0.057,-38.06,-38.06,53.8249681839
2019-06-24 12:00:00,8.36,-0.084,8.3604219989,0.0,-0.124,0.124,8.36,0.04,8.3600956932,-38.06,-38.184,53.9127207253,0.0,-0.124,0.124,-38.06,-38.06,53.8249681839
2019-06-24 12:30:00,8.36,-0.052500000000000005,8.3601648459,0.0,-0.0925,0.0925,8.36,0.04,8.3600956932,-38.06,-38.1525,53.890415254,0.0,-0.0925,0.0925,-38.06,-38.06,53.8249681839
2019-06-24 13:00:00,8.49,-0.0745,8.4903268636,0.0,-0.1145,0.1145,8.49,0.04,8.490094228,-38.06,-38.1745,53.9059927118,0.0,-0.1145,0.1145,-38.06,-38.06,53.8249681839
2019-06-24 13:30:00,8.28,-0.1265,8.2809662631,0.0,-0.0765,0.0765,8.28,-0.05,8.2801509648,-38.06,-38.1365,53.8790890072,0.0,-0.0765,0.0765,-38.06,-38.06,53.8249681839
2019-06-24 14:00:00,8.01,-0.117,8.0108544488,0.0,-0.067,0.067,8.01,-0.05,8.0101560534,-38.06,-38.127,53.8723651699,0.0,-0.067,0.067,-38.06,-38.06,53.8249681839
2019-06-24 14:30:00,8.08,-0.17650000000000002,8.0819275083,0.0,-0.0765,0.0765,8.08,-0.1,8.0806187882,-38.06,-38.1365,53.8790890072,0.0,-0.0765,0.0765,-38.06,-38.06,53.8249681839
2019-06-24 15:00:00,8.16,-0.134,8.1611001709,0.0,-0.124,0.124,8.16,-0.01,8.1600061274,-38.06,-38.184,53.9127207253,0.0,-0.124,0.124,-38.06,-38.06,53.8249681839
2019-06-24 15:30:00,8.04,-0.20500000000000002,8.0426130704,0.0,-0.085,0.085,8.04,-0.12,8.0408954725,-38.06,-38.145,53.8851057807,0.0,-0.085,0.085,-38.06,-38.06,53.8249681839
2019-06-24 16:00:00,8.28,-0.14250000000000002,8.281226132,0.0,-0.1325,0.1325,8.28,-0.01,8.2800060386,-38.06,-38.1925,53.9187412339,0.0,-0.1325,0.1325,-38.06,-38.06,53.8249681839
2019-06-24 16:30:00,8.65,-0.045,8.6501170512,0.0,-0.105,0.105,8.65,0.06,8.65020809,-38.06,-38.165,53.899265533,0.0,-0.105,0.105,-38.06,-38.06,53.8249681839
2019-06-24 17:00:00,8.69,-0.0555,8.6901772278,0.0,-0.17550000000000002,0.17550000000000002,8.69,0.12,8.6908284991,-38.06,-38.2355,53.9492081522,0.0,-0.17550000000000002,0.17550000000000002,-38.06,-38.06,53.8249681839
2019-06-24 17:30:00,8.62,-0.0115,8.6200076711,0.0,-0.1915,0.1915,8.62,0.18,8.6218791455,-0.03,-0.2215,0.22352237020000001,0.0,-0.1915,0.1915,-0.03,-0.03,0.042426406900000005
2019-06-24 18:00:00,4.48,0.711,4.5360688928,0.0,-0.109,0.109,4.48,0.8200000000000001,4.5544264183,4.05,-1.159,4.2125741536,0.0,-0.109,0.109,4.05,-1.05,4.1838977043
2019-06-24 18:30:00,4.33,0.784,4.4004040724,0.0,-0.036000000000000004,0.036000000000000004,4.33,0.8200000000000001,4.4069604037,4.34,-1.336,4.54097963,0.0,-0.036000000000000004,0.036000000000000004,4.34,-1.3,4.5305187341
2019-06-24 19:00:00,4.42,0.843,4.4996720992,0.0,-0.117,0.117,4.42,0.96,4.5230520669,4.42,-1.347,4.6206935627,0.0,-0.117,0.117,4.42,-1.23,4.5879516126
2019-06-24 19:30:00,4.49,0.8075,4.5620342228,0.0,-0.1525,0.1525,4.49,0.96,4.5914812425000004,4.48,-1.3525,4.6797068551,0.0,-0.1525,0.1525,4.48,-1.2,4.637930573
2019-06-24 20:00:00,4.4,0.848,4.4809713233,0.0,-0.112,0.112,4.4,0.96,4.5035097424,4.4,-1.362,4.6059791576,0.0,-0.112,0.112,4.4,-1.25,4.5741119357
2019-06-24 20:30:00,4.35,0.8735,4.4368347107,0.0,-0.08650000000000001,0.08650000000000001,4.35,0.96,4.4546717051,4.36,-1.3365,4.5602447577,0.0,-0.08650000000000001,0.08650000000000001,4.36,-1.25,4.5356476935
2019-06-24 21:00:00,4.4,0.8375,4.4789961208,0.0,-0.12250000000000001,0.12250000000000001,4.4,0.96,4.5035097424,4.36,-1.3725,4.5709250978,0.0,-0.12250000000000001,0.12250000000000001,4.36,-1.25,4.5356476935
2019-06-24 21:30:00,4.25,0.8495,4.3340685562,0.0,-0.1105,0.1105,4.25,0.96,4.3570747067,4.26,-1.4105,4.4874391639,0.0,-0.1105,0.1105,4.26,-1.3,4.4539420742
2019-06-24 22:00:00,4.11,0.457,4.1353293702,0.0,-0.10300000000000001,0.10300000000000001,4.11,0.56,4.1479754098,4.12,-1.033,4.2475273984,0.0,-0.10300000000000001,0.10300000000000001,4.12,-0.93,4.2236595507
2019-06-24 22:30:00,3.98,0.3285,3.9935338048,0.0,-0.0815,0.0815,3.98,0.41000000000000003,4.0010623589,4.05,-0.8515,4.1385447019,0.0,-0.0815,0.0815,4.05,-0.77,4.1225477559
2019-06-24 23:00:00,3.88,0.31,3.8923643201,0.0,-0.1,0.1,3.88,0.41000000000000003,3.901602235,3.96,-0.87,4.0544420085,0.0,-0.1,0.1,3.96,-0.77,4.0341665806
2019-06-24 23:30:00,3.66,0.3305,3.6748918692,0.0,-0.0795,0.0795,3.66,0.41000000000000003,3.6828928847,3.74,-0.8895000000000001,3.8443218193,0.0,-0.0795,0.0795,3.74,-0.81,3.8267087686
2019-06-25 00:00:00,3.5300000000000002,0.31,3.5435857546,0.0,-0.1,0.1,3.5300000000000002,0.41000000000000003,3.5537304343000002,3.7,-0.91,3.8102624582,0.0,-0.1,0.1,3.7,-0.81,3.7876245854
2019-06-25 00:30:00,3.45,0.294,3.462504296,0.0,-0.116,0.116,3.45,0.41000000000000003,3.4742769032,3.6,-0.866,3.7026957747,0.0,-0.116,0.116,3.6,-0.75,3.6772952016
2019-06-25 01:00:00,3.3,0.289,3.3126305257,0.0,-0.061,0.061,3.3,0.35000000000000003,3.3185087012,3.37,-0.881,3.4832543691,0.0,-0.061,0.061,3.37,-0.8200000000000001,3.4683281275
2019-06-25 01:30:00,3.37,0.3055,3.3838188855,0.0,-0.0845,0.0845,3.37,0.39,3.3924917096,3.2800000000000002,-0.9045000000000001,3.4024285812,0.0,-0.0845,0.0845,3.2800000000000002,-0.8200000000000001,3.380946613
2019-06-25 02:00:00,3.25,0.308,3.2645618389,0.0,-0.082,0.082,3.25,0.39,3.2733163611,3.34,-0.902,3.4596537399000002,0.0,-0.082,0.082,3.34,-0.8200000000000001,3.4391859502
2019-06-25 02:30:00,3.25,0.302,3.2640012255,0.0,-0.088,0.088,3.25,0.39,3.2733163611,3.34,-0.908,3.4612229053,0.0,-0.088,0.088,3.34,-0.8200000000000001,3.4391859502
2019-06-25 03:00:00,3.17,0.268,3.1813085358,0.0,-0.07200000000000001,0.07200000000000001,3.17,0.34,3.1881812997,3.34,-0.892,3.4570600226,0.0,-0.07200000000000001,0.07200000000000001,3.34,-0.8200000000000001,3.4391859502
2019-06-25 03:30:00,3.17,0.278,3.1821665576,0.0,-0.062,0.062,3.17,0.34,3.1881812997,3.34,-0.842,3.4444976412,0.0,-0.062,0.062,3.34,-0.78,3.4298688022
2019-06-25 04:00:00,3.25,0.24550000000000002,3.2592591565999998,0.0,-0.0945,0.0945,3.25,0.34,3.2677362195,3.27,-0.8345,3.3748022535,0.0,-0.0945,0.0945,3.27,-0.74,3.3526854908
2019-06-25 04:30:00,3.25,0.24550000000000002,3.2592591565999998,0.0,-0.0945,0.0945,3.25,0.34,3.2677362195,3.27,-0.8345,3.3748022535,0.0,-0.0945,0.0945,3.27,-0.74,3.3526854908
2019-06-25 05:00:00,3.25,0.24550000000000002,3.2592591565999998,0.0,-0.0245,0.0245,3.25,0.27,3.2611960996000002,3.13,-0.8645,3.2471926721,0.0,-0.0245,0.0245,3.13,-0.84,3.2407560846
2019-06-25 05:30:00,3.43,0.251,3.4391715572,0.0,-0.159,0.159,3.43,0.41000000000000003,3.4544174617,3.33,-0.879,3.4440587974,0.0,-0.159,0.159,3.33,-0.72,3.4069487815
2019-06-25 06:00:00,3.35,0.275,3.3612683618,0.0,-0.085,0.085,3.35,0.36,3.3692877586,3.33,-0.875,3.4430400811,0.0,-0.085,0.085,3.33,-0.79,3.4224260401
2019-06-25 06:30:00,3.47,0.281,3.4813590737,0.0,-0.079,0.079,3.47,0.36,3.4886243707,3.43,-0.909,3.5484054165,0.0,-0.079,0.079,3.43,-0.8300000000000001,3.528994191
2019-06-25 07:00:00,3.5300000000000002,0.274,3.5406180251,0.0,-0.006,0.006,3.5300000000000002,0.28,3.5410874036,3.5300000000000002,-0.876,3.6370696996,0.0,-0.006,0.006,3.5300000000000002,-0.87,3.635629244
2019-06-25 07:30:00,6.22,0.244,6.2247840123,0.0,0.014,0.014,6.22,0.23,6.224250959,1.6800000000000002,-1.096,2.0058953113,0.0,0.014,0.014,1.6800000000000002,-1.11,2.0135789033
2019-06-25 08:00:00,7.7,-0.34900000000000003,7.707905098,0.0,-0.009000000000000001,0.009000000000000001,7.7,-0.34,7.7075028381,-38.06,-38.069,53.8313325211,0.0,-0.009000000000000001,0.009000000000000001,-38.06,-38.06,53.8249681839
2019-06-25 08:30:00,7.7,-0.3685,7.7088126355,0.0,0.0315,0.0315,7.7,-0.4,7.7103826105,-38.06,-38.0285,53.8026989309,0.0,0.0315,0.0315,-38.06,-38.06,53.8249681839
2019-06-25 09:00:00,7.7,-0.3715,7.7089566253,0.0,0.0285,0.0285,7.7,-0.4,7.7103826105,-38.06,-38.0315,53.8048194147,0.0,0.0285,0.0285,-38.06,-38.06,53.8249681839
2019-06-25 09:30:00,7.83,-0.36,7.8382714931,0.0,0.04,0.04,7.83,-0.4,7.8402104564,-38.06,-38.02,53.7966913481,0.0,0.04,0.04,-38.06,-38.06,53.8249681839
2019-06-25 10:00:00,8.12,-0.241,8.123575629,0.0,-0.041,0.041,8.12,-0.2,8.1224626807,-38.06,-38.101,53.8539673655,0.0,-0.041,0.041,-38.06,-38.06,53.8249681839
2019-06-25 10:30:00,7.97,-0.1995,7.9724964879,0.0,0.0005,0.0005,7.97,-0.2,7.9725090154,-38.06,-38.0595,53.8246146317,0.0,0.0005,0.0005,-38.06,-38.06,53.8249681839
2019-06-25 11:00:00,8.06,-0.11,8.0607505854,0.0,-0.09,0.09,8.06,-0.02,8.0600248139,-38.06,-38.15,53.8886453717,0.0,-0.09,0.09,-38.06,-38.06,53.8249681839
2019-06-25 11:30:00,8.16,-0.11950000000000001,8.1608749684,0.0,-0.0995,0.0995,8.16,-0.02,8.1600245098,-38.06,-38.1595,53.8953712321,0.0,-0.0995,0.0995,-38.06,-38.06,53.8249681839
2019-06-25 12:00:00,8.35,-0.053,8.3501682019,0.0,-0.153,0.153,8.35,0.1,8.3505987809,-38.06,-38.213,53.9332640307,0.0,-0.153,0.153,-38.06,-38.06,53.8249681839
2019-06-25 12:30:00,8.24,-0.10450000000000001,8.2406626099,0.0,-0.0845,0.0845,8.24,-0.02,8.2400242718,-38.06,-38.1445,53.8847518344,0.0,-0.0845,0.0845,-38.06,-38.06,53.8249681839
2019-06-25 13:00:00,8.09,-0.166,8.091702911,0.0,0.004,0.004,8.09,-0.17,8.0917859586,-38.06,-38.056,53.8221398311,0.0,0.004,0.004,-38.06,-38.06,53.8249681839
2019-06-25 13:30:00,8.09,-0.11,8.0907478023,0.0,-0.1,0.1,8.09,-0.01,8.0900061805,-38.06,-38.16,53.8957252479,0.0,-0.1,0.1,-38.06,-38.06,53.8249681839
2019-06-25 14:00:00,7.94,-0.08850000000000001,7.9404931994,0.0,-0.0785,0.0785,7.94,-0.01,7.9400062972,-38.06,-38.1385,53.8805046585,0.0,-0.0785,0.0785,-38.06,-38.06,53.8249681839
2019-06-25 14:30:00,7.94,-0.1155,7.9408400217,0.0,-0.10550000000000001,0.10550000000000001,7.94,-0.01,7.9400062972,-38.06,-38.1655,53.8996195743,0.0,-0.10550000000000001,0.10550000000000001,-38.06,-38.06,53.8249681839
2019-06-25 15:00:00,8.13,-0.101,8.1306273436,0.0,-0.041,0.041,8.13,-0.06,8.1302213992,-38.06,-38.101,53.8539673655,0.0,-0.041,0.041,-38.06,-38.06,53.8249681839
2019-06-25 15:30:00,8.3,-0.0495,8.3001476041,0.0,-0.059500000000000004,0.059500000000000004,8.3,0.01,8.3000060241,-38.06,-38.1195,53.8670574679,0.0,-0.059500000000000004,0.059500000000000004,-38.06,-38.06,53.8249681839
2019-06-25 16:00:00,8.46,-0.0575,8.4601954026,0.0,-0.0675,0.0675,8.46,0.01,8.4600059102,-38.06,-38.1275,53.8727190352,0.0,-0.0675,0.0675,-38.06,-38.06,53.8249681839
2019-06-25 16:30:00,8.88,-0.0385,8.8800834596,0.0,-0.11850000000000001,0.11850000000000001,8.88,0.08,8.880360353,-38.06,-38.1785,53.9088254579,0.0,-0.11850000000000001,0.11850000000000001,-38.06,-38.06,53.8249681839
2019-06-25 17:00:00,8.83,-0.167,8.8315790774,0.0,-0.047,0.047,8.83,-0.12,8.8308153644,-38.06,-38.107,53.8582124564,0.0,-0.047,0.047,-38.06,-38.06,53.8249681839
2019-06-25 17:30:00,8.79,-0.197,8.7922072883,0.0,-0.077,0.077,8.79,-0.12,8.7908190745,-38.06,-38.137,53.8794429166,0.0,-0.077,0.077,-38.06,-38.06,53.8249681839
2019-06-25 18:00:00,8.75,-0.262,8.7539216355,0.0,-0.002,0.002,8.75,-0.26,8.7538620049,-38.06,-38.062,53.8263824161,0.0,-0.002,0.002,-38.06,-38.06,53.8249681839
2019-06-25 18:30:00,5.97,0.6915,6.0099144961,0.0,-0.0285,0.0285,5.97,0.72,6.0132603469,3.31,-1.3085,3.5592516418,0.0,-0.0285,0.0285,3.31,-1.28,3.5488730606
2019-06-25 19:00:00,4.18,0.9165000000000001,4.2792957657,0.0,0.0165,0.0165,4.18,0.9,4.2757923242,4.35,-1.3935,4.5677502395000005,0.0,0.0165,0.0165,4.35,-1.4100000000000001,4.5728109517
2019-06-25 19:30:00,4.0,0.71,4.0625238461,0.0,0.0,0.0,4.0,0.71,4.0625238461,4.5,-1.21,4.659839053,0.0,0.0,0.0,4.5,-1.21,4.659839053
2019-06-25 20:00:00,3.7800000000000002,0.734,3.8506046278,0.0,0.024,0.024,3.7800000000000002,0.71,3.8461019227,4.6,-1.186,4.7504311383,0.0,0.024,0.024,4.6,-1.21,4.7564797908
2019-06-25 20:30:00,3.71,0.6965,3.7748128762,0.0,0.026500000000000003,0.026500000000000003,3.71,0.67,3.7700132626,4.6,-1.1835,4.7498076014,0.0,0.026500000000000003,0.026500000000000003,4.6,-1.21,4.7564797908
2019-06-25 21:00:00,3.49,0.774,3.5747973369,0.0,0.254,0.254,3.49,0.52,3.5285266047,3.94,-1.226,4.1263392977,0.0,0.254,0.254,3.94,-1.48,4.2088003041
2019-06-25 21:30:00,3.42,0.8345,3.5203395078,0.0,0.3145,0.3145,3.42,0.52,3.4593062888,3.63,-1.2855,3.8508973305,0.0,0.3145,0.3145,3.63,-1.6,3.9669761784
2019-06-25 22:00:00,3.37,0.8280000000000001,3.4702282346,0.0,0.268,0.268,3.37,0.56,3.4162113518,3.7199999999999998,-1.332,3.9512813112,0.0,0.268,0.268,3.7199999999999998,-1.6,4.0494937955
2019-06-25 22:30:00,3.32,0.8385,3.4242491513,0.0,0.3385,0.3385,3.32,0.5,3.3574395006,3.56,-1.3315000000000001,3.8008541474,0.0,0.3385,0.3385,3.56,-1.67,3.9322385482
2019-06-25 23:00:00,3.32,0.838,3.42412675,0.0,0.23800000000000002,0.23800000000000002,3.32,0.6000000000000001,3.3737812614,3.56,-1.312,3.7940669472,0.0,0.23800000000000002,0.23800000000000002,3.56,-1.55,3.8827953848
2019-06-25 23:30:00,3.22,0.836,3.3267545747,0.0,0.23600000000000002,0.23600000000000002,3.22,0.6000000000000001,3.2754236367000003,3.34,-1.354,3.6040138734,0.0,0.23600000000000002,0.23600000000000002,3.34,-1.5899999999999999,3.6991485507
2019-06-26 00:00:00,3.09,0.8535,3.2057077612000002,0.0,0.2535,0.2535,3.09,0.6000000000000001,3.1477134558,3.16,-1.3365,3.4310103833,0.0,0.2535,0.2535,3.16,-1.5899999999999999,3.5374708479
2019-06-26 00:30:00,3.13,1.224,3.3608147822,0.0,0.244,0.244,3.13,0.98,3.2798323128,2.93,-1.746,3.4107793831,0.0,0.244,0.244,2.93,-1.99,3.5418921496999998
2019-06-26 01:00:00,3.01,1.399,3.3192319895,0.0,0.269,0.269,3.01,1.13,3.2151205265,2.89,-1.951,3.4869042143,0.0,0.269,0.269,2.89,-2.22,3.6442420337
2019-06-26 01:30:00,2.87,1.408,3.1967739989,0.0,0.23800000000000002,0.23800000000000002,2.87,1.17,3.0993225066,2.89,-1.932,3.4763089621,0.0,0.23800000000000002,0.23800000000000002,2.89,-2.17,3.6140005534
2019-06-26 02:00:00,2.71,1.472,3.083972114,0.0,0.302,0.302,2.71,1.17,2.9517791245,2.84,-1.9580000000000002,3.4495454773,0.0,0.302,0.302,2.84,-2.26,3.6294903223
2019-06-26 02:30:00,2.85,1.827,3.3853255383,0.0,0.247,0.247,2.85,1.58,3.258665371,2.8,-2.363,3.6638462031,0.0,0.247,0.247,2.8,-2.61,3.8278061602
2019-06-26 03:00:00,2.7199999999999998,1.8225,3.274126792,0.0,0.24250000000000002,0.24250000000000002,2.7199999999999998,1.58,3.1456001017,2.8,-2.3675,3.6667500937,0.0,0.24250000000000002,0.24250000000000002,2.8,-2.61,3.8278061602
2019-06-26 03:30:00,2.55,1.7515,3.0935824298,0.0,0.2315,0.2315,2.55,1.52,2.9686528931,2.92,-2.2885,3.7099369604,0.0,0.2315,0.2315,2.92,-2.52,3.8570455014
2019-06-26 04:00:00,2.51,1.7505000000000002,3.0601225874,0.0,0.2305,0.2305,2.51,1.52,2.9343653488,2.98,-2.2895,3.7579529334,0.0,0.2305,0.2305,2.98,-2.52,3.9026657556
2019-06-26 04:30:00,2.63,1.76,3.164569481,0.0,0.24,0.24,2.63,1.52,3.0376471158,2.8200000000000003,-2.2800000000000002,3.6264031767000002,0.0,0.24,0.24,2.8200000000000003,-2.52,3.7819042822
2019-06-26 05:00:00,2.52,1.7245,3.0535717201,0.0,0.29450000000000004,0.29450000000000004,2.52,1.43,2.8974644088,2.88,-2.2955,3.6828956339000003,0.0,0.29450000000000004,0.29450000000000004,2.88,-2.59,3.8733060814
2019-06-26 05:30:00,2.52,1.7345000000000002,3.0592303362,0.0,0.24450000000000002,0.24450000000000002,2.52,1.49,2.9275416308,2.88,-2.2955,3.6828956339000003,0.0,0.24450000000000002,0.24450000000000002,2.88,-2.54,3.840052083
2019-06-26 06:00:00,2.71,1.7285,3.2143136515,0.0,0.28850000000000003,0.28850000000000003,2.71,1.44,3.0688271375,2.88,-2.3015,3.68663834,0.0,0.28850000000000003,0.28850000000000003,2.88,-2.59,3.8733060814
2019-06-26 06:30:00,3.22,1.7835,3.6809336112,0.0,0.29350000000000004,0.29350000000000004,3.22,1.49,3.5480276211,2.68,-2.2965,3.5293501172,0.0,0.29350000000000004,0.29350000000000004,2.68,-2.59,3.7269961095
2019-06-26 07:00:00,4.37,1.1015,4.5066841746,0.0,0.3115,0.3115,4.37,0.79,4.4408332551,2.34,-2.0585,3.1165721955,0.0,0.3115,0.3115,2.34,-2.37,3.3305404967
2019-06-26 07:30:00,7.03,-0.5345,7.0502900827,0.0,0.24550000000000002,0.24550000000000002,7.03,-0.78,7.0731393313,-38.06,-37.8145,53.6516543105,0.0,0.24550000000000002,0.24550000000000002,-38.06,-38.06,53.8249681839
2019-06-26 08:00:00,7.23,-0.5630000000000001,7.2518872716,0.0,0.217,0.217,7.23,-0.78,7.2719529701,-38.06,-37.843,53.6717453508,0.0,0.217,0.217,-38.06,-38.06,53.8249681839
2019-06-26 08:30:00,7.3,-0.47650000000000003,7.3155349941,0.0,0.1935,0.1935,7.3,-0.67,7.3306820965,-38.06,-37.8665,53.6883173721,0.0,0.1935,0.1935,-38.06,-38.06,53.8249681839
2019-06-26 09:00:00,7.21,-0.40850000000000003,7.221563006,0.0,0.1515,0.1515,7.21,-0.56,7.2317148727,-38.06,-37.908500000000004,53.717948325,0.0,0.1515,0.1515,-38.06,-38.06,53.8249681839
2019-06-26 09:30:00,7.13,-0.43,7.1429545708,0.0,0.25,0.25,7.13,-0.68,7.1623529653,-38.06,-37.81,53.6484827372,0.0,0.25,0.25,-38.06,-38.06,53.8249681839
2019-06-26 10:00:00,7.26,-0.3425,7.2680744527,0.0,0.14750000000000002,0.14750000000000002,7.26,-0.49,7.276517024,-38.06,-37.9125,53.7207711807,0.0,0.14750000000000002,0.14750000000000002,-38.06,-38.06,53.8249681839
2019-06-26 10:30:00,7.08,-0.4015,7.0913752016,0.0,0.2585,0.2585,7.08,-0.66,7.1106961684,-38.06,-37.8015,53.6424925059,0.0,0.2585,0.2585,-38.06,-38.06,53.8249681839
2019-06-26 11:00:00,7.29,-0.293,7.2958857584,0.0,0.157,0.157,7.29,-0.45,7.3038756835,-38.06,-37.903,53.7140671426,0.0,0.157,0.157,-38.06,-38.06,53.8249681839
2019-06-26 11:30:00,7.19,-0.3645,7.1992333099,0.0,0.24550000000000002,0.24550000000000002,7.19,-0.61,7.2158298206,-38.06,-37.8145,53.6516543105,0.0,0.24550000000000002,0.24550000000000002,-38.06,-38.06,53.8249681839
2019-06-26 12:00:00,7.33,-0.3745,7.3395606306,0.0,0.20550000000000002,0.20550000000000002,7.33,-0.58,7.3529109882,-38.06,-37.8545,53.6798544172,0.0,0.20550000000000002,0.20550000000000002,-38.06,-38.06,53.8249681839
2019-06-26 12:30:00,7.24,-0.3185,7.2470022941,0.0,0.2015,0.2015,7.24,-0.52,7.2586500122,-38.06,-37.8585,53.6826752524,0.0,0.2015,0.2015,-38.06,-38.06,53.8249681839
2019-06-26 13:00:00,6.94,-0.451,6.9546388116,0.0,0.299,0.299,6.94,-0.75,6.9804082975,-38.06,-37.761,53.6139601317,0.0,0.299,0.299,-38.06,-38.06,53.8249681839
2019-06-26 13:30:00,6.85,-0.3665,6.8597975371,0.0,0.20350000000000001,0.20350000000000001,6.85,-0.5700000000000001,6.8736744177,-38.06,-37.8565,53.681264816,0.0,0.20350000000000001,0.20350000000000001,-38.06,-38.06,53.8249681839
2019-06-26 14:00:00,6.8,-0.339,6.8084448298,0.0,0.231,0.231,6.8,-0.5700000000000001,6.8238478880999995,-38.06,-37.829,53.6618751163,0.0,0.231,0.231,-38.06,-38.06,53.8249681839
2019-06-26 14:30:00,6.72,-0.277,6.72570658,0.0,0.223,0.223,6.72,-0.5,6.7385755171,-38.06,-37.837,53.6675150254,0.0,0.223,0.223,-38.06,-38.06,53.8249681839
2019-06-26 15:00:00,6.62,-0.3245,6.6279484194,0.0,0.2755,0.2755,6.62,-0.6000000000000001,6.6471347211000005,-38.06,-37.7845,53.6305140778,0.0,0.2755,0.2755,-38.06,-38.06,53.8249681839
2019-06-26 15:30:00,7.0,-0.23950000000000002,7.0040959624,0.0,0.18050000000000002,0.18050000000000002,7.0,-0.42,7.0125886804,-38.06,-37.8795,53.6974870944,0.0,0.18050000000000002,0.18050000000000002,-38.06,-38.06,53.8249681839
2019-06-26 16:00:00,7.24,-0.258,7.2445955029,0.0,0.162,0.162,7.24,-0.42,7.2521720884,-38.06,-37.898,53.7105390403,0.0,0.162,0.162,-38.06,-38.06,53.8249681839
2019-06-26 16:30:00,7.38,-0.233,7.3836772004,0.0,0.187,0.187,7.38,-0.42,7.3919415582,-38.06,-37.873,53.6929020356,0.0,0.187,0.187,-38.06,-38.06,53.8249681839
2019-06-26 17:00:00,7.38,-0.2645,7.3847383332,0.0,0.1555,0.1555,7.38,-0.42,7.3919415582,-38.06,-37.9045,53.7151256189,0.0,0.1555,0.1555,-38.06,-38.06,53.8249681839
2019-06-26 17:30:00,5.73,0.47100000000000003,5.7493252648,0.0,0.171,0.171,5.73,0.30000000000000004,5.7378480287,1.88,-0.979,2.1196322794,0.0,0.171,0.171,1.88,-1.15,2.2038375621
2019-06-26 18:00:00,3.92,0.7595000000000001,3.9928987277,0.0,0.2495,0.2495,3.92,0.51,3.9530368073,3.29,-1.1405,3.4820741305,0.0,0.2495,0.2495,3.29,-1.3900000000000001,3.5715822824
2019-06-26 18:30:00,3.14,0.7075,3.2187196601,0.0,0.2275,0.2275,3.14,0.48,3.1764760349,4.22,-1.1225,4.3667386285,0.0,0.2275,0.2275,4.22,-1.35,4.4306771492
2019-06-26 19:00:00,2.96,0.6960000000000001,3.040726229,0.0,0.216,0.216,2.96,0.48,2.9986663702,4.58,-1.134,4.7183001176,0.0,0.216,0.216,4.58,-1.35,4.7748193683
2019-06-26 19:30:00,2.71,0.6885,2.7960923179,0.0,0.3185,0.3185,2.71,0.37,2.7351416781999998,4.65,-1.1315,4.7856861838,0.0,0.3185,0.3185,4.65,-1.45,4.8708315512
2019-06-26 20:00:00,2.84,0.639,2.911,0.0,0.229,0.229,2.84,0.41000000000000003,2.8694424546,4.68,-1.051,4.7965613725,0.0,0.229,0.229,4.68,-1.28,4.8518862311
2019-06-26 20:30:00,2.7,0.1875,2.7065025864,0.0,0.2975,0.2975,2.7,-0.11,2.7022398117,4.83,-0.5625,4.8626439567,0.0,0.2975,0.2975,4.83,-0.86,4.9059657561000005
2019-06-26 21:00:00,2.84,0.14850000000000002,2.8438797881999998,0.0,0.2585,0.2585,2.84,-0.11,2.8421294833,4.69,-0.5415,4.7211568762,0.0,0.2585,0.2585,4.69,-0.8,4.7577410606
2019-06-26 21:30:00,2.84,0.5720000000000001,2.8970302035,0.0,0.332,0.332,2.84,0.24,2.8501228043999998,4.43,-1.018,4.5454619127,0.0,0.332,0.332,4.43,-1.35,4.6311337705
2019-06-26 22:00:00,2.84,0.9605,2.9980260589,0.0,0.2605,0.2605,2.84,0.7000000000000001,2.9249957265,4.33,-1.4395,4.5630099989,0.0,0.2605,0.2605,4.33,-1.7000000000000002,4.6517631066
2019-06-26 22:30:00,2.76,1.0445,2.9510303709,0.0,0.34450000000000003,0.34450000000000003,2.76,0.7000000000000001,2.847384765,4.24,-1.5354999999999999,4.5094744982,0.0,0.34450000000000003,0.34450000000000003,4.24,-1.88,4.6381030605
2019-06-26 23:00:00,2.76,1.108,2.9740988551000003,0.0,0.258,0.258,2.76,0.85,2.8879231292,4.16,-1.6219999999999999,4.4650290033,0.0,0.258,0.258,4.16,-1.88,4.5650848842
2019-06-26 23:30:00,2.76,1.08,2.9637813685000003,0.0,0.27,0.27,2.76,0.81,2.876404005,3.88,-1.6099999999999999,4.2007737383,0.0,0.27,0.27,3.88,-1.88,4.3114730661
2019-06-27 00:00:00,2.65,1.2025000000000001,2.9100698016,0.0,0.2625,0.2625,2.65,0.9400000000000001,2.8117787964,3.67,-1.6975,4.0435635583,0.0,0.2625,0.2625,3.67,-1.96,4.1605889006
2019-06-27 00:30:00,2.51,1.2245,2.7927585377,0.0,0.28450000000000003,0.28450000000000003,2.51,0.9400000000000001,2.6802425263,3.5700000000000003,-1.7455,3.9738734567,0.0,0.28450000000000003,0.28450000000000003,3.5700000000000003,-2.03,4.1067992403
2019-06-27 01:00:00,2.56,1.5710000000000002,3.0036046677,0.0,0.231,0.231,2.56,1.34,2.8894982263,3.37,-2.119,3.9808367211,0.0,0.231,0.231,3.37,-2.35,4.1084546973
2019-06-27 01:30:00,2.63,1.6095000000000002,3.0834056253,0.0,0.2695,0.2695,2.63,1.34,2.9516944286,3.09,-2.0805,3.7251282193,0.0,0.2695,0.2695,3.09,-2.35,3.8820870675
2019-06-27 02:00:00,2.54,1.57,2.9860509038,0.0,0.23,0.23,2.54,1.34,2.8717938645,3.09,-2.12,3.7473323845,0.0,0.23,0.23,3.09,-2.35,3.8820870675
2019-06-27 02:30:00,2.37,1.6285,2.8755716388,0.0,0.28850000000000003,0.28850000000000003,2.37,1.34,2.722590678,3.24,-2.1915,3.911556244,0.0,0.28850000000000003,0.28850000000000003,3.24,-2.48,4.0801960737
2019-06-27 03:00:00,2.37,1.6385,2.8812466486,0.0,0.2985,0.2985,2.37,1.34,2.722590678,2.98,-2.1815,3.6931480136,0.0,0.2985,0.2985,2.98,-2.48,3.8769575701
2019-06-27 03:30:00,2.32,1.6245,2.8322076636,0.0,0.28450000000000003,0.28450000000000003,2.32,1.34,2.6791789787,3.02,-2.1955,3.7337140022,0.0,0.28450000000000003,0.28450000000000003,3.02,-2.48,3.9077870976
2019-06-27 04:00:00,2.1,1.658,2.6756240394,0.0,0.318,0.318,2.1,1.34,2.4911041729,3.15,-2.202,3.8433454177,0.0,0.318,0.318,3.15,-2.52,4.0339682696
2019-06-27 04:30:00,2.22,1.6565,2.7699083469,0.0,0.3165,0.3165,2.22,1.34,2.5930676813,3.05,-2.2035,3.7627001276,0.0,0.3165,0.3165,3.05,-2.52,3.9563746031
2019-06-27 05:00:00,2.49,1.5955,2.9573163933,0.0,0.2555,0.2555,2.49,1.34,2.8276668828,2.83,-2.1645,3.5628584381,0.0,0.2555,0.2555,2.83,-2.42,3.723613836
2019-06-27 05:30:00,2.49,1.554,2.9351347499,0.0,0.28400000000000003,0.28400000000000003,2.49,1.27,2.7951744132,2.87,-2.136,3.5776243514,0.0,0.28400000000000003,0.28400000000000003,2.87,-2.42,3.7541044205
2019-06-27 06:00:00,2.49,1.5885,2.9535457081,0.0,0.3185,0.3185,2.49,1.27,2.7951744132,2.91,-2.1615,3.6249389305,0.0,0.3185,0.3185,2.91,-2.48,3.8234147042
2019-06-27 06:30:00,3.62,1.5430000000000001,3.9351301122,0.0,0.233,0.233,3.62,1.31,3.849740251,2.37,-2.097,3.164539303,0.0,0.233,0.233,2.37,-2.33,3.323522228
2019-06-27 07:00:00,5.12,0.607,5.1558557971,0.0,0.327,0.327,5.12,0.28,5.1276505341,1.28,-1.473,1.9514427996,0.0,0.327,0.327,1.28,-1.8,2.2087100308
2019-06-27 07:30:00,6.8,-0.47000000000000003,6.8162232945,0.0,0.24,0.24,6.8,-0.71,6.8369657012000005,-38.06,-37.82,53.6555309358,0.0,0.24,0.24,-38.06,-38.06,53.8249681839
2019-06-27 08:00:00,6.95,-0.49250000000000005,6.9674282379,0.0,0.2175,0.2175,6.95,-0.71,6.9861720563,-38.06,-37.8425,53.6713928108,0.0,0.2175,0.2175,-38.06,-38.06,53.8249681839
2019-06-27 08:30:00,7.12,-0.41950000000000004,7.1323474572,0.0,0.2005,0.2005,7.12,-0.62,7.1469434026,-38.06,-37.8595,53.6833804846,0.0,0.2005,0.2005,-38.06,-38.06,53.8249681839
2019-06-27 09:00:00,7.06,-0.387,7.0705989138,0.0,0.233,0.233,7.06,-0.62,7.0871715091,-38.06,-37.827,53.6604652328,0.0,0.233,0.233,-38.06,-38.06,53.8249681839
2019-06-27 09:30:00,7.0,-0.4365,7.0135962423,0.0,0.2735,0.2735,7.0,-0.71,7.035915008,-38.06,-37.7865,53.6319231638,0.0,0.2735,0.2735,-38.06,-38.06,53.8249681839
2019-06-27 10:00:00,7.32,-0.336,7.3277074177,0.0,0.184,0.184,7.32,-0.52,7.3384467021,-38.06,-37.876,53.6950181674,0.0,0.184,0.184,-38.06,-38.06,53.8249681839
2019-06-27 10:30:00,7.2,-0.3095,7.2066490306,0.0,0.21050000000000002,0.21050000000000002,7.2,-0.52,7.218753355,-38.06,-37.8495,53.6763285839,0.0,0.21050000000000002,0.21050000000000002,-38.06,-38.06,53.8249681839
2019-06-27 11:00:00,7.2,-0.333,7.2076965114,0.0,0.187,0.187,7.2,-0.52,7.218753355,-38.06,-37.873,53.6929020356,0.0,0.187,0.187,-38.06,-38.06,53.8249681839
2019-06-27 11:30:00,7.31,-0.213,7.3131025564,0.0,0.107,0.107,7.31,-0.32,7.3170007517,-38.06,-37.953,53.7493610102,0.0,0.107,0.107,-38.06,-38.06,53.8249681839
2019-06-27 12:00:00,7.0,-0.318,7.00721942,0.0,0.232,0.232,7.0,-0.55,7.0215738976,-38.06,-37.828,53.6611701699,0.0,0.232,0.232,-38.06,-38.06,53.8249681839
2019-06-27 12:30:00,7.19,-0.24750000000000003,7.1942585615,0.0,0.1525,0.1525,7.19,-0.4,7.2011179688,-38.06,-37.9075,53.7172426345,0.0,0.1525,0.1525,-38.06,-38.06,53.8249681839
2019-06-27 13:00:00,6.97,-0.291,6.9760720323,0.0,0.169,0.169,6.97,-0.46,6.9851628471,-38.06,-37.891,53.7056000897,0.0,0.169,0.169,-38.06,-38.06,53.8249681839
2019-06-27 13:30:00,6.85,-0.3185,6.8574005461,0.0,0.2015,0.2015,6.85,-0.52,6.869708873,-38.06,-37.8585,53.6826752524,0.0,0.2015,0.2015,-38.06,-38.06,53.8249681839
2019-06-27 14:00:00,6.85,-0.2775,6.8556185899,0.0,0.1625,0.1625,6.85,-0.44,6.8641168405,-38.06,-37.8975,53.7101862429,0.0,0.1625,0.1625,-38.06,-38.06,53.8249681839
2019-06-27 14:30:00,6.75,-0.314,6.7572994606,0.0,0.186,0.186,6.75,-0.5,6.7684931853,-38.06,-37.874,53.6936074035,0.0,0.186,0.186,-38.06,-38.06,53.8249681839
2019-06-27 15:00:00,6.85,-0.309,6.8569658742,0.0,0.191,0.191,6.85,-0.5,6.8682239334,-38.06,-37.869,53.6900806574,0.0,0.191,0.191,-38.06,-38.06,53.8249681839
2019-06-27 15:30:00,6.85,-0.262,6.8550086798,0.0,0.23800000000000002,0.23800000000000002,6.85,-0.5,6.8682239334,-38.06,-37.822,53.656940688,0.0,0.23800000000000002,0.23800000000000002,-38.06,-38.06,53.8249681839
2019-06-27 16:00:00,7.31,-0.1855,7.3123532635,0.0,0.1145,0.1145,7.31,-0.30000000000000004,7.3161533609,-38.06,-37.9455,53.7440654421,0.0,0.1145,0.1145,-38.06,-38.06,53.8249681839
2019-06-27 16:30:00,7.6,0.1595,7.6016735164,0.0,-0.2505,0.2505,7.6,0.41000000000000003,7.6110511758,-38.06,-38.3105,54.002388931,0.0,-0.2505,0.2505,-38.06,-38.06,53.8249681839
2019-06-27 17:00:00,5.85,0.28600000000000003,5.8569869387,0.0,0.126,0.126,5.85,0.16,5.8521876252,2.65,-0.904,2.7999492853,0.0,0.126,0.126,2.65,-1.03,2.8431320757
2019-06-27 17:30:00,3.9,0.7735000000000001,3.9759655745,0.0,0.1335,0.1335,3.9,0.64,3.9521639642,3.61,-1.1565,3.7907245019999998,0.0,0.1335,0.1335,3.61,-1.29,3.833562312
2019-06-27 18:00:00,3.11,0.7135,3.1907964915,0.0,0.14350000000000002,0.14350000000000002,3.11,0.5700000000000001,3.1618032829000002,4.49,-1.1465,4.6340654128,0.0,0.14350000000000002,0.14350000000000002,4.49,-1.29,4.6716378284
2019-06-27 18:30:00,2.94,0.709,3.0242818982,0.0,0.179,0.179,2.94,0.53,2.9873901653,4.63,-1.111,4.7614305623,0.0,0.179,0.179,4.63,-1.29,4.8063499665
2019-06-27 19:00:00,2.59,0.7125,2.6862159723,0.0,0.2325,0.2325,2.59,0.48,2.634103263,4.89,-1.1475,5.0228334882,0.0,0.2325,0.2325,4.89,-1.38,5.0809939972
2019-06-27 19:30:00,2.23,0.3335,2.2547998248,0.0,0.1335,0.1335,2.23,0.2,2.2389506471,5.5,-0.7665000000000001,5.5531542613,0.0,0.1335,0.1335,5.5,-0.9,5.5731499172
2019-06-27 20:00:00,2.38,0.279,2.3962973522,0.0,0.169,0.169,2.38,0.11,2.3825406607,5.38,-0.681,5.42292919,0.0,0.169,0.169,5.38,-0.85,5.4467329657
2019-06-27 20:30:00,2.45,0.302,2.46854289,0.0,0.192,0.192,2.45,0.11,2.4524681445,5.23,-0.708,5.2777044252,0.0,0.192,0.192,5.23,-0.9,5.3068729022
2019-06-27 21:00:00,2.33,0.311,2.3506639488,0.0,0.201,0.201,2.33,0.11,2.3325951213,5.29,-0.749,5.3427615519,0.0,0.201,0.201,5.29,-0.9500000000000001,5.3746255684
2019-06-27 21:30:00,2.43,0.34600000000000003,2.4545093196,0.0,0.23600000000000002,0.23600000000000002,2.43,0.11,2.4324884378,5.16,-0.744,5.2133612957,0.0,0.23600000000000002,0.23600000000000002,5.16,-0.98,5.2522376184
2019-06-27 22:00:00,2.67,0.258,2.6824362061,0.0,0.148,0.148,2.67,0.11,2.6722649569,4.93,-0.722,4.9825880825,0.0,0.148,0.148,4.93,-0.87,5.0061761855
2019-06-27 22:30:00,2.63,0.182,2.6362898170999998,0.0,0.17200000000000001,0.17200000000000001,2.63,0.01,2.6300190113,4.79,-0.608,4.8284328721000005,0.0,0.17200000000000001,0.17200000000000001,4.79,-0.78,4.853091798
2019-06-27 23:00:00,2.52,0.2245,2.5299802865,0.0,0.21450000000000002,0.21450000000000002,2.52,0.01,2.5200198412,4.72,-0.6855,4.7695188699,0.0,0.21450000000000002,0.21450000000000002,4.72,-0.9,4.8050390217
2019-06-27 23:30:00,2.47,0.5630000000000001,2.5333513377,0.0,0.223,0.223,2.47,0.34,2.4932909979,4.33,-1.017,4.4478296955,0.0,0.223,0.223,4.33,-1.24,4.5040537297
2019-06-28 00:00:00,2.59,0.8445,2.7242026815,0.0,0.20450000000000002,0.20450000000000002,2.59,0.64,2.6679017973,4.08,-1.3455,4.296134338,0.0,0.20450000000000002,0.20450000000000002,4.08,-1.55,4.3645045538
2019-06-28 00:30:00,2.71,1.191,2.9601657048,0.0,0.211,0.211,2.71,0.98,2.8817529388,3.7,-1.699,4.0714372155,0.0,0.211,0.211,3.7,-1.9100000000000001,4.1639044177
2019-06-28 01:00:00,2.71,1.181,2.9561564573,0.0,0.201,0.201,2.71,0.98,2.8817529388,3.52,-1.709,3.9129376433000003,0.0,0.201,0.201,3.52,-1.9100000000000001,4.0048096085
2019-06-28 01:30:00,2.88,1.138,3.0966827413,0.0,0.158,0.158,2.88,0.98,3.0421702779,3.29,-1.6320000000000001,3.6725364532,0.0,0.158,0.158,3.29,-1.79,3.7454238745
2019-06-28 02:00:00,2.77,1.1055,2.9824537297,0.0,0.17550000000000002,0.17550000000000002,2.77,0.93,2.9219514027,3.29,-1.6145,3.6647933434,0.0,0.17550000000000002,0.17550000000000002,3.29,-1.79,3.7454238745
2019-06-28 02:30:00,2.77,1.381,3.0951673622,0.0,0.14100000000000001,0.14100000000000001,2.77,1.24,3.0348805578,3.29,-1.899,3.7987236014,0.0,0.14100000000000001,0.14100000000000001,3.29,-2.04,3.8711367839
2019-06-28 03:00:00,2.69,1.57,3.1146428367,0.0,0.2,0.2,2.69,1.37,3.0187745858,3.19,-2.08,3.8082148049,0.0,0.2,0.2,3.19,-2.2800000000000002,3.9210330271
2019-06-28 03:30:00,2.55,1.6585,3.0418945166,0.0,0.20850000000000002,0.20850000000000002,2.55,1.45,2.9334280288,3.19,-2.2015000000000002,3.875913086,0.0,0.20850000000000002,0.20850000000000002,3.19,-2.41,3.9980245121999998
2019-06-28 04:00:00,2.58,1.6425,3.0584646884,0.0,0.1925,0.1925,2.58,1.45,2.9595438838,3.19,-2.1675,3.8567027692,0.0,0.1925,0.1925,3.19,-2.36,3.9680851805
2019-06-28 04:30:00,2.51,1.6684999999999999,3.0139661992,0.0,0.2185,0.2185,2.51,1.45,2.8987238571000002,3.32,-2.2015000000000002,3.9835916269,0.0,0.2185,0.2185,3.32,-2.42,4.1083816765
2019-06-28 05:00:00,2.5700000000000003,1.634,3.0454648249,0.0,0.184,0.184,2.5700000000000003,1.45,2.9508303916000003,3.21,-2.206,3.8949372267,0.0,0.184,0.184,3.21,-2.39,4.0020244877
2019-06-28 05:30:00,2.7,1.526,3.1013990391,0.0,0.166,0.166,2.7,1.3599999999999999,3.0231771367,3.1,-2.104,3.7465739016,0.0,0.166,0.166,3.1,-2.27,3.8422519438
2019-06-28 06:00:00,2.89,1.516,3.2634883177000003,0.0,0.266,0.266,2.89,1.25,3.1487457821,2.91,-2.074,3.5734543512,0.0,0.266,0.266,2.91,-2.34,3.7341264039
2019-06-28 06:30:00,3.23,1.533,3.5753306141,0.0,0.203,0.203,3.23,1.33,3.4931074991,2.91,-2.107,3.5927077532,0.0,0.203,0.203,2.91,-2.31,3.7154003822
2019-06-28 07:00:00,5.73,0.524,5.7539096274,0.0,0.164,0.164,5.73,0.36,5.7412977627,0.93,-0.966,1.3409161048,0.0,0.164,0.164,0.93,-1.13,1.4634889819
2019-06-28 07:30:00,6.93,-0.488,6.9471608589,0.0,0.272,0.272,6.93,-0.76,6.9715493257,-0.05,0.122,0.13184839780000002,0.0,0.272,0.272,-0.05,-0.15,0.158113883
2019-06-28 08:00:00,7.1,-0.457,7.114692474,0.0,0.17300000000000001,0.17300000000000001,7.1,-0.63,7.1278959027,-38.06,-37.887,53.702778038,0.0,0.17300000000000001,0.17300000000000001,-38.06,-38.06,53.8249681839
2019-06-28 08:30:00,7.41,-0.377,7.4195841528,0.0,0.123,0.123,7.41,-0.5,7.4268499379,-38.06,-37.937,53.738064433,0.0,0.123,0.123,-38.06,-38.06,53.8249681839
2019-06-28 09:00:00,7.41,-0.352,7.4183558825,0.0,0.148,0.148,7.41,-0.5,7.4268499379,-38.06,-37.912,53.7204183156,0.0,0.148,0.148,-38.06,-38.06,53.8249681839
2019-06-28 09:30:00,7.41,-0.241,7.41391806,0.0,0.129,0.129,7.41,-0.37,7.4192317662,-38.06,-37.931,53.7338288325,0.0,0.129,0.129,-38.06,-38.06,53.8249681839
2019-06-28 10:00:00,7.32,-0.248,7.324199888,0.0,0.122,0.122,7.32,-0.37,7.3293451276,-38.06,-37.938,53.738770399,0.0,0.122,0.122,-38.06,-38.06,53.8249681839
2019-06-28 10:30:00,7.48,-0.1965,7.4825805876,0.0,0.043500000000000004,0.043500000000000004,7.48,-0.24,7.4838492769,-38.06,-38.0165,53.7942178329,0.0,0.043500000000000004,0.043500000000000004,-38.06,-38.06,53.8249681839
2019-06-28 11:00:00,7.33,-0.209,7.332978999,0.0,0.081,0.081,7.33,-0.29,7.3357344554,-38.06,-37.979,53.7677230409,0.0,0.081,0.081,-38.06,-38.06,53.8249681839
2019-06-28 11:30:00,7.38,-0.159,7.3817126062,0.0,0.051000000000000004,0.051000000000000004,7.38,-0.21,7.3829872003,-38.06,-38.009,53.788917827,0.0,0.051000000000000004,0.051000000000000004,-38.06,-38.06,53.8249681839
2019-06-28 12:00:00,7.43,-0.131,7.4311547555,0.0,0.019,0.019,7.43,-0.15,7.4315139776,-38.06,-38.041,53.8115348322,0.0,0.019,0.019,-38.06,-38.06,53.8249681839
2019-06-28 12:30:00,7.43,-0.152,7.4315546153,0.0,0.048,0.048,7.43,-0.2,7.4326913026,-38.06,-38.012,53.7910377665,0.0,0.048,0.048,-38.06,-38.06,53.8249681839
2019-06-28 13:00:00,7.4,-0.1715,7.4019870474000005,0.0,0.0285,0.0285,7.4,-0.2,7.4027022093,-38.06,-38.0315,53.8048194147,0.0,0.0285,0.0285,-38.06,-38.06,53.8249681839
2019-06-28 13:30:00,7.4,-0.1985,7.4026618354,0.0,0.0015,0.0015,7.4,-0.2,7.4027022093,-38.06,-38.0585,53.8239075342,0.0,0.0015,0.0015,-38.06,-38.06,53.8249681839
2019-06-28 14:00:00,7.1,-0.199,7.1027882553,0.0,0.131,0.131,7.1,-0.33,7.1076648767,-38.06,-37.929,53.7324170404,0.0,0.131,0.131,-38.06,-38.06,53.8249681839
2019-06-28 14:30:00,7.2,-0.1335,7.2012375499,0.0,0.08650000000000001,0.08650000000000001,7.2,-0.22,7.203360327,-38.06,-37.9735,53.7638382396,0.0,0.08650000000000001,0.08650000000000001,-38.06,-38.06,53.8249681839
2019-06-28 15:00:00,7.34,-0.109,7.3408092878,0.0,0.051000000000000004,0.051000000000000004,7.34,-0.16,7.3417436621,-38.06,-38.009,53.788917827,0.0,0.051000000000000004,0.051000000000000004,-38.06,-38.06,53.8249681839
2019-06-28 15:30:00,7.22,-0.227,7.2235676089,0.0,0.14300000000000002,0.14300000000000002,7.22,-0.37,7.2294743931,-38.06,-37.917,53.723947072,0.0,0.14300000000000002,0.14300000000000002,-38.06,-38.06,53.8249681839
2019-06-28 16:00:00,6.23,0.213,6.2336401083,0.0,0.083,0.083,6.23,0.13,6.2313561927,1.92,-0.707,2.0460325022,0.0,0.083,0.083,1.92,-0.79,2.0761743665
2019-06-28 16:30:00,4.2,0.8375,4.2826868027,0.0,0.0775,0.0775,4.2,0.76,4.2682080549,3.26,-1.1525,3.4577241431,0.0,0.0775,0.0775,3.26,-1.23,3.4843220287
2019-06-28 17:00:00,3.98,0.3665,3.9968390323,0.0,0.1665,0.1665,3.98,0.2,3.9850219573,3.47,-0.7135,3.5425954116,0.0,0.1665,0.1665,3.47,-0.88,3.5798463654
2019-06-28 17:30:00,3.58,0.34500000000000003,3.596585186,0.0,0.085,0.085,3.58,0.26,3.5894289239,3.79,-0.715,3.8568542881,0.0,0.085,0.085,3.79,-0.8,3.8735126178
2019-06-28 18:00:00,3.58,0.3355,3.5956863392000002,0.0,0.0755,0.0755,3.58,0.26,3.5894289239,3.99,-0.7245,4.05524355,0.0,0.0755,0.0755,3.99,-0.8,4.0694102767
2019-06-28 18:30:00,3.58,0.35550000000000004,3.5976075731,0.0,0.1655,0.1655,3.58,0.19,3.585038354,3.99,-0.7745000000000001,4.0644741665,0.0,0.1655,0.1655,3.99,-0.9400000000000001,4.0992316353
2019-06-28 19:00:00,3.75,0.388,3.7700190981,0.0,0.108,0.108,3.75,0.28,3.7604388042,3.88,-0.8320000000000001,3.9682016078,0.0,0.108,0.108,3.88,-0.9400000000000001,3.9922424776
2019-06-28 19:30:00,3.79,0.391,3.810115615,0.0,0.161,0.161,3.79,0.23,3.7969724782,3.75,-0.839,3.8427101114,0.0,0.161,0.161,3.75,-1.0,3.8810436741
2019-06-28 20:00:00,3.85,0.417,3.8725171401000003,0.0,0.187,0.187,3.85,0.23,3.8568640111,3.75,-0.8130000000000001,3.8371172773,0.0,0.187,0.187,3.75,-1.0,3.8810436741
2019-06-28 20:30:00,3.85,0.41200000000000003,3.8719819214,0.0,0.042,0.042,3.85,0.37,3.8677383572,4.09,-0.798,4.1671217885,0.0,0.042,0.042,4.09,-0.84,4.1753682472
2019-06-28 21:00:00,3.92,0.4025,3.940609883,0.0,0.10250000000000001,0.10250000000000001,3.92,0.30000000000000004,3.9314628321000002,3.79,-0.8375,3.8814309539,0.0,0.10250000000000001,0.10250000000000001,3.79,-0.9400000000000001,3.904830342
2019-06-28 21:30:00,3.98,0.3965,3.9997015201,0.0,0.1365,0.1365,3.98,0.26,3.9884834210999998,3.68,-0.8535,3.7776794795,0.0,0.1365,0.1365,3.68,-0.99,3.8108398025
2019-06-28 22:00:00,4.06,0.399,4.0795589222,0.0,0.089,0.089,4.06,0.31,4.0718177759,3.64,-0.861,3.7404439576,0.0,0.089,0.089,3.64,-0.9500000000000001,3.7619276973
2019-06-28 22:30:00,4.12,0.4575,4.1453234192,0.0,0.14750000000000002,0.14750000000000002,4.12,0.31,4.131646161,3.47,-0.8725,3.5780100964,0.0,0.14750000000000002,0.14750000000000002,3.47,-1.02,3.616807985
2019-06-28 23:00:00,3.98,0.4335,4.0035387159,0.0,0.1635,0.1635,3.98,0.27,3.9891477787,3.36,-0.8565,3.4674475122,0.0,0.1635,0.1635,3.36,-1.02,3.5114099732
2019-06-28 23:30:00,3.75,0.429,3.7744590341,0.0,0.159,0.159,3.75,0.27,3.7597074354,3.27,-0.901,3.3918580454000002,0.0,0.159,0.159,3.27,-1.06,3.4375136363
