Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-29 00:00:00,3.58,0.426,3.6052567176,0.0,0.156,0.156,3.58,0.27,3.590167127,3.16,-0.904,3.2867637579,0.0,0.156,0.156,3.16,-1.06,3.3330466543
2019-06-29 00:30:00,3.45,0.4405,3.4780080865,0.0,0.2005,0.2005,3.45,0.24,3.458337751,3.04,-0.8995000000000001,3.1702839384,0.0,0.2005,0.2005,3.04,-1.1,3.2328934409
2019-06-29 01:00:00,3.38,0.41750000000000004,3.4056873388,0.0,0.17750000000000002,0.17750000000000002,3.38,0.24,3.388509997,3.0,-0.9225000000000001,3.1386312702,0.0,0.17750000000000002,0.17750000000000002,3.0,-1.1,3.1953090617
2019-06-29 01:30:00,3.32,0.728,3.3988798155,0.0,0.20800000000000002,0.20800000000000002,3.32,0.52,3.3604761567,2.87,-1.212,3.1154203569,0.0,0.20800000000000002,0.20800000000000002,2.87,-1.42,3.2020774507
2019-06-29 02:00:00,3.4,0.9515,3.530630574,0.0,0.1615,0.1615,3.4,0.79,3.4905730189,2.87,-1.4685000000000001,3.2238784484,0.0,0.1615,0.1615,2.87,-1.63,3.3005757074
2019-06-29 02:30:00,3.34,0.854,3.4474506523,0.0,0.17400000000000002,0.17400000000000002,3.34,0.68,3.4085187399,2.73,-1.376,3.0571679705,0.0,0.17400000000000002,0.17400000000000002,2.73,-1.55,3.139331139
2019-06-29 03:00:00,3.34,0.8165,3.4383531305,0.0,0.17650000000000002,0.17650000000000002,3.34,0.64,3.4007646199,2.62,-1.3235000000000001,2.9353112697,0.0,0.17650000000000002,0.17650000000000002,2.62,-1.5,3.0190064591
2019-06-29 03:30:00,3.4,1.425,3.6865464869,0.0,0.125,0.125,3.4,1.3,3.6400549446,2.7199999999999998,-1.935,3.3380570696,0.0,0.125,0.125,2.7199999999999998,-2.06,3.4120375144
2019-06-29 04:00:00,3.29,1.4475,3.594350602,0.0,0.14750000000000002,0.14750000000000002,3.29,1.3,3.5375273850999998,2.7199999999999998,-1.9625,3.3540730836,0.0,0.14750000000000002,0.14750000000000002,2.7199999999999998,-2.11,3.442455519
2019-06-29 04:30:00,3.25,1.456,3.561240795,0.0,0.20600000000000002,0.20600000000000002,3.25,1.25,3.4820970693,2.7199999999999998,-1.974,3.3608147822,0.0,0.20600000000000002,0.20600000000000002,2.7199999999999998,-2.18,3.4857997648
2019-06-29 05:00:00,3.25,1.447,3.5575706599,0.0,0.127,0.127,3.25,1.32,3.5078340896,2.7800000000000002,-2.013,3.4322833508,0.0,0.127,0.127,2.7800000000000002,-2.14,3.5082759299
2019-06-29 05:30:00,3.29,1.5035,3.6172658528,0.0,0.10350000000000001,0.10350000000000001,3.29,1.4,3.575485981,2.74,-2.0365,3.4139320805,0.0,0.10350000000000001,0.10350000000000001,2.74,-2.14,3.4766650687
2019-06-29 06:00:00,3.29,1.5425,3.6336491644,0.0,0.14250000000000002,0.14250000000000002,3.29,1.4,3.575485981,2.74,-2.0375,3.414528701,0.0,0.14250000000000002,0.14250000000000002,2.74,-2.18,3.50142828
2019-06-29 06:30:00,3.34,1.5105,3.6656800529,0.0,0.1505,0.1505,3.34,1.3599999999999999,3.6062723136,2.74,-2.0295,3.4097610254,0.0,0.1505,0.1505,2.74,-2.18,3.50142828
2019-06-29 07:00:00,3.43,1.5415,3.7604683551,0.0,0.18150000000000002,0.18150000000000002,3.43,1.3599999999999999,3.6897831915,2.86,-1.9985,3.4890689661,0.0,0.18150000000000002,0.18150000000000002,2.86,-2.18,3.5961090084
2019-06-29 07:30:00,3.58,1.518,3.8885375143000003,0.0,0.11800000000000001,0.11800000000000001,3.58,1.4,3.8440083247,2.9699999999999998,-2.002,3.581745943,0.0,0.11800000000000001,0.11800000000000001,2.9699999999999998,-2.12,3.6490135652999998
2019-06-29 08:00:00,3.58,1.4675,3.8691027707,0.0,0.1375,0.1375,3.58,1.33,3.8190705676,2.9699999999999998,-1.9825,3.5708831191,0.0,0.1375,0.1375,2.9699999999999998,-2.12,3.6490135652999998
2019-06-29 08:30:00,3.71,1.5295,4.0129129383,0.0,0.1995,0.1995,3.71,1.33,3.9411927129,3.09,-1.9505,3.6541141539,0.0,0.1995,0.1995,3.09,-2.15,3.7643857401
2019-06-29 09:00:00,3.96,1.4505,4.2172918147,0.0,0.09050000000000001,0.09050000000000001,3.96,1.3599999999999999,4.1870275853,3.31,-1.8995000000000002,3.8163071483,0.0,0.09050000000000001,0.09050000000000001,3.31,-1.99,3.8621496605
2019-06-29 09:30:00,4.08,1.0415,4.2108339138,0.0,0.061500000000000006,0.061500000000000006,4.08,0.98,4.1960457576,3.5,-1.4385,3.7840827488,0.0,0.061500000000000006,0.061500000000000006,3.5,-1.5,3.8078865529
2019-06-29 10:00:00,4.08,0.9715,4.1940686988,0.0,0.0915,0.0915,4.08,0.88,4.1738231874,3.5,-1.3285,3.7436495896,0.0,0.0915,0.0915,3.5,-1.42,3.7770888261
2019-06-29 10:30:00,4.08,0.999,4.2005238959,0.0,0.11900000000000001,0.11900000000000001,4.08,0.88,4.1738231874,3.5,-1.331,3.7445374880999998,0.0,0.11900000000000001,0.11900000000000001,3.5,-1.45,3.7884693479
2019-06-29 11:00:00,4.03,1.017,4.1563432245,0.0,0.097,0.097,4.03,0.92,4.133678749,3.5,-1.353,3.7524137565,0.0,0.097,0.097,3.5,-1.45,3.7884693479
2019-06-29 11:30:00,4.07,1.0195,4.1957454939,0.0,0.059500000000000004,0.059500000000000004,4.07,0.96,4.1816862627,3.5300000000000002,-1.3905,3.7939939707,0.0,0.059500000000000004,0.059500000000000004,3.5300000000000002,-1.45,3.8162023007
2019-06-29 12:00:00,4.07,1.036,4.1997852326,0.0,0.076,0.076,4.07,0.96,4.1816862627,3.49,-1.374,3.7507300623,0.0,0.076,0.076,3.49,-1.45,3.7792327264
2019-06-29 12:30:00,4.02,1.0085,4.1445714193,0.0,0.08850000000000001,0.08850000000000001,4.02,0.92,4.1239301643,3.49,-1.3615,3.7461690098,0.0,0.08850000000000001,0.08850000000000001,3.49,-1.45,3.7792327264
2019-06-29 13:00:00,4.02,0.9885,4.1397502642,0.0,0.0685,0.0685,4.02,0.92,4.1239301643,3.42,-1.3415,3.6736932711,0.0,0.0685,0.0685,3.42,-1.4100000000000001,3.6992566821
2019-06-29 13:30:00,3.86,0.995,3.9861792484,0.0,0.125,0.125,3.86,0.87,3.9568295389,3.36,-1.335,3.615497891,0.0,0.125,0.125,3.36,-1.46,3.6634955985
2019-06-29 14:00:00,3.86,0.55,3.8989870479,0.0,0.11,0.11,3.86,0.44,3.8849967825,3.5300000000000002,-0.8,3.6195165423,0.0,0.11,0.11,3.5300000000000002,-0.91,3.6454080704000003
2019-06-29 14:30:00,3.33,0.577,3.3796196532,0.0,0.267,0.267,3.33,0.31,3.3443983016,2.99,-0.843,3.1065654669,0.0,0.267,0.267,2.99,-1.11,3.1893886562000002
2019-06-29 15:00:00,3.86,0.5675,3.9014941048000003,0.0,0.2175,0.2175,3.86,0.35000000000000003,3.8758353938,3.49,-0.8925000000000001,3.6023126252,0.0,0.2175,0.2175,3.49,-1.11,3.6622670574000002
2019-06-29 15:30:00,3.75,0.5725,3.7934491232000003,0.0,0.28250000000000003,0.28250000000000003,3.75,0.29,3.7611966181,3.33,-0.8575,3.4386343583,0.0,0.28250000000000003,0.28250000000000003,3.33,-1.1400000000000001,3.5197301033
2019-06-29 16:00:00,3.99,0.544,4.0269139549,0.0,0.154,0.154,3.99,0.39,4.0090148416,3.58,-0.886,3.6880070499,0.0,0.154,0.154,3.58,-1.04,3.7280021459
2019-06-29 16:30:00,4.04,0.5075000000000001,4.0717510054,0.0,0.11750000000000001,0.11750000000000001,4.04,0.39,4.0587806051,3.66,-0.8725,3.7625598002,0.0,0.11750000000000001,0.11750000000000001,3.66,-0.99,3.7915300342
2019-06-29 17:00:00,3.87,0.511,3.9035907829000003,0.0,0.121,0.121,3.87,0.39,3.889601522,3.49,-0.9390000000000001,3.6141141377,0.0,0.121,0.121,3.49,-1.06,3.6474237483
2019-06-29 17:30:00,3.77,0.41750000000000004,3.793047093,0.0,0.14750000000000002,0.14750000000000002,3.77,0.27,3.779656069,3.74,-0.8625,3.8381644376,0.0,0.14750000000000002,0.14750000000000002,3.74,-1.01,3.8739772844
2019-06-29 18:00:00,3.58,0.3935,3.6015610851,0.0,0.12350000000000001,0.12350000000000001,3.58,0.27,3.590167127,3.89,-0.8865000000000001,3.989734609,0.0,0.12350000000000001,0.12350000000000001,3.89,-1.01,4.0189799701
2019-06-29 18:30:00,3.36,0.368,3.3800923064,0.0,0.098,0.098,3.36,0.27,3.3708307581,4.2,-0.8220000000000001,4.2796826985,0.0,0.098,0.098,4.2,-0.92,4.299581375
2019-06-29 19:00:00,3.43,0.34450000000000003,3.4472569167,0.0,0.1845,0.1845,3.43,0.16,3.4337297506,3.88,-0.7755000000000001,3.9567411149,0.0,0.1845,0.1845,3.88,-0.96,3.9969988742
2019-06-29 19:30:00,3.76,0.343,3.7756124007,0.0,0.153,0.153,3.76,0.19,3.7647974713,3.68,-0.807,3.7674459518,0.0,0.153,0.153,3.68,-0.96,3.8031565837
2019-06-29 20:00:00,3.8200000000000003,0.3635,3.8372558229,0.0,0.17350000000000002,0.17350000000000002,3.8200000000000003,0.19,3.8247222121,3.89,-0.7865000000000001,3.9687129211,0.0,0.17350000000000002,0.17350000000000002,3.89,-0.96,4.0067068772
2019-06-29 20:30:00,3.18,0.6970000000000001,3.255489057,0.0,0.267,0.267,3.18,0.43,3.2089406352,3.45,-1.133,3.6312792512,0.0,0.267,0.267,3.45,-1.4,3.7232378382
2019-06-29 21:00:00,2.68,0.795,2.7954293051,0.0,0.495,0.495,2.68,0.30000000000000004,2.6967387712,2.9,-1.235,3.1520191941,0.0,0.495,0.495,2.9,-1.73,3.3768180289
2019-06-29 21:30:00,1.82,0.8335,2.0017797706,0.0,0.47350000000000003,0.47350000000000003,1.82,0.36,1.8552627846,2.0,-1.2165,2.3409126959,0.0,0.47350000000000003,0.47350000000000003,2.0,-1.69,2.6184155514
2019-06-29 22:00:00,1.17,0.714,1.3706553177,0.0,-0.616,0.616,1.17,1.33,1.77138364,1.52,-1.346,2.0302994853,0.0,-0.616,0.616,1.52,-0.73,1.6862087652
2019-06-29 22:30:00,2.42,0.7485,2.53311118,0.0,-0.8015,0.8015,2.42,1.55,2.8738301968,2.93,-1.2915,3.2020106574,0.0,-0.8015,0.8015,2.93,-0.49,2.9706901555
2019-06-29 23:00:00,3.19,0.7595000000000001,3.2791676154,0.0,-0.9005000000000001,0.9005000000000001,3.19,1.6600000000000001,3.5960672964000002,3.36,-1.2705,3.5921818231,0.0,-0.9005000000000001,0.9005000000000001,3.36,-0.37,3.3803106366
2019-06-29 23:30:00,3.9699999999999998,0.76,4.042091043,0.0,-0.21,0.21,3.9699999999999998,0.97,4.0867835764,4.16,-1.3,4.3583941997,0.0,-0.21,0.21,4.16,-1.09,4.300430211
2019-06-30 00:00:00,3.29,1.028,3.4468658227,0.0,0.258,0.258,3.29,0.77,3.3789051481,3.55,-1.562,3.8784460806,0.0,0.258,0.258,3.55,-1.82,3.9893483177
2019-06-30 00:30:00,2.77,1.3639999999999999,3.0876197952,0.0,0.41400000000000003,0.41400000000000003,2.77,0.9500000000000001,2.9283783909,2.95,-1.8359999999999999,3.4746792658,0.0,0.41400000000000003,0.41400000000000003,2.95,-2.25,3.7101212918
2019-06-30 01:00:00,2.77,1.44,3.1219385004,0.0,0.37,0.37,2.77,1.07,2.9694780686,3.06,-1.88,3.5913785654,0.0,0.37,0.37,3.06,-2.25,3.7981706123
2019-06-30 01:30:00,2.84,1.673,3.2961384983,0.0,0.203,0.203,2.84,1.47,3.1978899293,3.49,-2.197,4.1239433798,0.0,0.203,0.203,3.49,-2.4,4.2355755217
2019-06-30 02:00:00,2.89,1.2469999999999999,3.147556036,0.0,0.20700000000000002,0.20700000000000002,2.89,1.04,3.0714328904,3.39,-1.803,3.8396495934,0.0,0.20700000000000002,0.20700000000000002,3.39,-2.01,3.9410912194
2019-06-30 02:30:00,2.76,1.2125,3.0145905609,0.0,0.10250000000000001,0.10250000000000001,2.76,1.11,2.9748445338,3.55,-1.7974999999999999,3.9791338568,0.0,0.10250000000000001,0.10250000000000001,3.55,-1.9,4.0264748851
2019-06-30 03:00:00,2.6,1.23,2.8762649391,0.0,0.19,0.19,2.6,1.04,2.8002856997,3.43,-1.77,3.8597668323,0.0,0.19,0.19,3.43,-1.96,3.9505062967
2019-06-30 03:30:00,2.71,1.209,2.9674536222,0.0,0.169,0.169,2.71,1.04,2.9027056344,3.43,-1.791,3.8694419494,0.0,0.169,0.169,3.43,-1.96,3.9505062967
2019-06-30 04:00:00,2.71,1.221,2.9723628648,0.0,0.081,0.081,2.71,1.1400000000000001,2.9400170067999998,3.5700000000000003,-1.7890000000000001,3.993171797,0.0,0.081,0.081,3.5700000000000003,-1.87,4.030111661
2019-06-30 04:30:00,2.41,1.2235,2.7027860163,0.0,0.1835,0.1835,2.41,1.04,2.6248238036,3.5700000000000003,-1.7665000000000002,3.9831422583,0.0,0.1835,0.1835,3.5700000000000003,-1.9500000000000002,4.0678495547
2019-06-30 05:00:00,2.68,1.2115,2.9411107171,0.0,0.1715,0.1715,2.68,1.04,2.8747173774,3.37,-1.7785000000000002,3.8105068232,0.0,0.1715,0.1715,3.37,-1.9500000000000002,3.8935074162000003
2019-06-30 05:30:00,2.8,1.224,3.0558429279,0.0,0.114,0.114,2.8,1.11,3.0119926959,3.25,-1.8359999999999999,3.732746442,0.0,0.114,0.114,3.25,-1.9500000000000002,3.7901187316
2019-06-30 06:00:00,2.66,1.236,2.9331375692,0.0,0.126,0.126,2.66,1.11,2.8823081029,3.4,-1.824,3.8583644203,0.0,0.126,0.126,3.4,-1.9500000000000002,3.9195025195
2019-06-30 06:30:00,2.8,1.2345,3.0600637657,0.0,0.1245,0.1245,2.8,1.11,3.0119926959,3.4,-1.8255,3.8590737554,0.0,0.1245,0.1245,3.4,-1.9500000000000002,3.9195025195
2019-06-30 07:00:00,2.92,1.245,3.1743385138,0.0,0.17500000000000002,0.17500000000000002,2.92,1.07,3.10987138,3.29,-1.855,3.7769200415,0.0,0.17500000000000002,0.17500000000000002,3.29,-2.03,3.8658763560000002
2019-06-30 07:30:00,3.13,0.7995,3.2304953568,0.0,0.1295,0.1295,3.13,0.67,3.2009061217,3.24,-1.4205,3.5377139865,0.0,0.1295,0.1295,3.24,-1.55,3.5916709203
2019-06-30 08:00:00,3.17,0.889,3.2922972223,0.0,0.219,0.219,3.17,0.67,3.2400308641,3.24,-1.501,3.5707983701,0.0,0.219,0.219,3.24,-1.72,3.6682420858
2019-06-30 08:30:00,3.43,1.3465,3.6848286595,0.0,0.14650000000000002,0.14650000000000002,3.43,1.2,3.6338547027,3.45,-1.9835,3.9795442264,0.0,0.14650000000000002,0.14650000000000002,3.45,-2.13,4.0545529963
2019-06-30 09:00:00,3.75,1.355,3.9872954493,0.0,0.105,0.105,3.75,1.25,3.9528470752000002,3.45,-1.955,3.9654161194,0.0,0.105,0.105,3.45,-2.06,4.0182209994
2019-06-30 09:30:00,3.75,1.3719999999999999,3.9931045566,0.0,0.122,0.122,3.75,1.25,3.9528470752000002,3.7199999999999998,-1.9380000000000002,4.1945493202,0.0,0.122,0.122,3.7199999999999998,-2.06,4.2522934988
2019-06-30 10:00:00,3.94,1.3775,4.1738598743,0.0,0.1275,0.1275,3.94,1.25,4.1335335973,3.8,-1.9325,4.2631627051,0.0,0.1275,0.1275,3.8,-2.06,4.3224530073
2019-06-30 10:30:00,3.94,1.4445000000000001,4.1964485282,0.0,0.1945,0.1945,3.94,1.25,4.1335335973,3.8,-1.9055,4.2509916784,0.0,0.1945,0.1945,3.8,-2.1,4.3416586692
2019-06-30 11:00:00,3.85,1.415,4.1017953386,0.0,0.125,0.125,3.85,1.29,4.0603694413,3.89,-1.865,4.3139685905,0.0,0.125,0.125,3.89,-1.99,4.3694622095
2019-06-30 11:30:00,3.98,1.439,4.2321532345,0.0,0.149,0.149,3.98,1.29,4.183837951,4.04,-1.881,4.4564291759,0.0,0.149,0.149,4.04,-2.03,4.5213382975
2019-06-30 12:00:00,3.95,1.446,4.2063542409,0.0,0.08600000000000001,0.08600000000000001,3.95,1.3599999999999999,4.1775710646,4.3,-1.874,4.6906157378,0.0,0.08600000000000001,0.08600000000000001,4.3,-1.96,4.7256322328
2019-06-30 12:30:00,3.91,1.443,4.1677750659,0.0,0.133,0.133,3.91,1.31,4.123614919,4.25,-1.867,4.6420026928,0.0,0.133,0.133,4.25,-2.0,4.697073557
2019-06-30 13:00:00,3.91,1.2845,4.1155850435,0.0,0.14450000000000002,0.14450000000000002,3.91,1.1400000000000001,4.0728000196,4.08,-1.7355,4.4337749435,0.0,0.14450000000000002,0.14450000000000002,4.08,-1.88,4.4923045311
2019-06-30 13:30:00,3.81,1.4195,4.0658431167,0.0,0.11950000000000001,0.11950000000000001,3.81,1.3,4.0256800668,4.08,-1.8705,4.4883371364,0.0,0.11950000000000001,0.11950000000000001,4.08,-1.99,4.5394382912
2019-06-30 14:00:00,3.63,0.795,3.7160361947,0.0,0.135,0.135,3.63,0.66,3.6895121629,4.24,-1.255,4.4218350263,0.0,0.135,0.135,4.24,-1.3900000000000001,4.4620286866
2019-06-30 14:30:00,3.5,0.29,3.5119937358,0.0,0.11,0.11,3.5,0.18,3.5046255149,4.2,-0.76,4.2682080549,0.0,0.11,0.11,4.2,-0.87,4.2891607571
2019-06-30 15:00:00,3.34,0.209,3.3465326832,0.0,0.129,0.129,3.34,0.08,3.3409579465,4.2,-0.741,4.264865883,0.0,0.129,0.129,4.2,-0.87,4.2891607571
2019-06-30 15:30:00,3.22,0.244,3.2292314875,0.0,0.164,0.164,3.22,0.08,3.2209936355,4.2,-0.706,4.2589242773,0.0,0.164,0.164,4.2,-0.87,4.2891607571
2019-06-30 16:00:00,3.37,0.24450000000000002,3.3788578322,0.0,0.10450000000000001,0.10450000000000001,3.37,0.14,3.3729067583,4.2,-0.6755,4.2539746414,0.0,0.10450000000000001,0.10450000000000001,4.2,-0.78,4.2718146027
2019-06-30 16:30:00,3.25,0.2525,3.2597938968999998,0.0,0.17250000000000001,0.17250000000000001,3.25,0.08,3.2509844663,4.2,-0.6875,4.2558966447,0.0,0.17250000000000001,0.17250000000000001,4.2,-0.86,4.2871435712
2019-06-30 17:00:00,3.33,0.272,3.3410902412,0.0,0.132,0.132,3.33,0.14,3.3329416437,4.27,-0.768,4.3385163363,0.0,0.132,0.132,4.27,-0.9,4.3638171364
2019-06-30 17:30:00,3.46,0.3835,3.4811883388,0.0,0.0335,0.0335,3.46,0.35000000000000003,3.4776572574,4.39,-0.8665,4.4746980066,0.0,0.0335,0.0335,4.39,-0.9,4.4813056133
2019-06-30 18:00:00,3.52,0.363,3.5386676871000002,0.0,0.153,0.153,3.52,0.21,3.5262586405,4.11,-0.857,4.1983983851,0.0,0.153,0.153,4.11,-1.01,4.232280709
2019-06-30 18:30:00,3.64,0.3685,3.6586052329000003,0.0,0.08850000000000001,0.08850000000000001,3.64,0.28,3.6507533469,4.2,-0.8715,4.2894652639,0.0,0.08850000000000001,0.08850000000000001,4.2,-0.96,4.308317537
2019-06-30 19:00:00,3.64,0.56,3.6828250026,0.0,0.06,0.06,3.64,0.5,3.6741801807,4.36,-1.07,4.4893763487000005,0.0,0.06,0.06,4.36,-1.13,4.5040537297
2019-06-30 19:30:00,3.64,0.8190000000000001,3.731,0.0,0.149,0.149,3.64,0.67,3.7011484704,4.36,-1.321,4.555726177,0.0,0.149,0.149,4.36,-1.47,4.6011411628
2019-06-30 20:00:00,3.79,0.849,3.8839285524,0.0,0.089,0.089,3.79,0.76,3.8654495211,4.36,-1.301,4.5499671427,0.0,0.089,0.089,4.36,-1.3900000000000001,4.5762102224
2019-06-30 20:30:00,3.79,0.8,3.8735126178,0.0,0.1,0.1,3.79,0.7000000000000001,3.8541017112000002,4.36,-1.29,4.5468340634,0.0,0.1,0.1,4.36,-1.3900000000000001,4.5762102224
2019-06-30 21:00:00,3.68,0.775,3.7607213404,0.0,0.115,0.115,3.68,0.66,3.7387163573,4.36,-1.275,4.5426011271,0.0,0.115,0.115,4.36,-1.3900000000000001,4.5762102224
2019-06-30 21:30:00,3.63,0.8375,3.7253598819000002,0.0,0.11750000000000001,0.11750000000000001,3.63,0.72,3.7007161469,4.27,-1.3625,4.4821095759,0.0,0.11750000000000001,0.11750000000000001,4.27,-1.48,4.5192145335
2019-06-30 22:00:00,3.52,0.8505,3.6212912406999997,0.0,0.1305,0.1305,3.52,0.72,3.5928818517,4.02,-1.3495,4.2404658058,0.0,0.1305,0.1305,4.02,-1.48,4.2837833745000005
2019-06-30 22:30:00,3.52,0.838,3.6183758788000002,0.0,0.11800000000000001,0.11800000000000001,3.52,0.72,3.5928818517,4.12,-1.362,4.3392907255,0.0,0.11800000000000001,0.11800000000000001,4.12,-1.48,4.3777619853
2019-06-30 23:00:00,3.46,0.8485,3.5625204912,0.0,0.1285,0.1285,3.46,0.72,3.5341194094,3.89,-1.3815,4.1280312802,0.0,0.1285,0.1285,3.89,-1.51,4.1727928297
2019-06-30 23:30:00,3.19,0.8140000000000001,3.2922174898,0.0,0.14400000000000002,0.14400000000000002,3.19,0.67,3.2596012026,3.81,-1.326,4.0341512118,0.0,0.14400000000000002,0.14400000000000002,3.81,-1.47,4.0837482782
2019-07-01 00:00:00,2.86,0.8095,2.9723543278,0.0,0.0995,0.0995,2.86,0.71,2.9468118365000002,3.87,-1.3705,4.1055048715,0.0,0.0995,0.0995,3.87,-1.47,4.1397826030000004
2019-07-01 00:30:00,2.8200000000000003,0.7735000000000001,2.9241583832,0.0,0.10350000000000001,0.10350000000000001,2.8200000000000003,0.67,2.8984996119,3.76,-1.2865,3.9740007864,0.0,0.10350000000000001,0.10350000000000001,3.76,-1.3900000000000001,4.0087030322
2019-07-01 01:00:00,2.55,0.731,2.6527082388,0.0,0.101,0.101,2.55,0.63,2.6266708968,3.85,-1.289,4.060051847,0.0,0.101,0.101,3.85,-1.3900000000000001,4.0932383268
2019-07-01 01:30:00,2.55,0.73,2.6524328455,0.0,0.1,0.1,2.55,0.63,2.6266708968,3.68,-1.29,3.8995512562,0.0,0.1,0.1,3.68,-1.3900000000000001,3.9337641007
2019-07-01 02:00:00,2.65,0.7255,2.7475171064,0.0,0.1355,0.1355,2.65,0.59,2.7148848963,3.51,-1.2845,3.7376517026,0.0,0.1355,0.1355,3.51,-1.42,3.7863570883
2019-07-01 02:30:00,2.8,0.6785,2.8810349269,0.0,0.08850000000000001,0.08850000000000001,2.8,0.59,2.8614856281,3.4,-1.2915,3.6370279419,0.0,0.08850000000000001,0.08850000000000001,3.4,-1.38,3.6693868698000003
2019-07-01 03:00:00,2.96,0.74,3.051098163,0.0,0.11,0.11,2.96,0.63,3.026301373,3.13,-1.3,3.3892329516,0.0,0.11,0.11,3.13,-1.4100000000000001,3.4329287788
2019-07-01 03:30:00,3.1,0.747,3.188731566,0.0,0.117,0.117,3.1,0.63,3.1633684578,2.95,-1.293,3.2209236253,0.0,0.117,0.117,2.95,-1.4100000000000001,3.2696482991
2019-07-01 04:00:00,3.1,0.8845000000000001,3.2237152867,0.0,0.1145,0.1145,3.1,0.77,3.1941978649,2.95,-1.4655,3.2939626971,0.0,0.1145,0.1145,2.95,-1.58,3.3464757582
2019-07-01 04:30:00,2.91,1.2635,3.1724646964,0.0,0.1635,0.1635,2.91,1.1,3.1109644807,2.95,-1.8265,3.4696688963,0.0,0.1635,0.1635,2.95,-1.99,3.5584547208
2019-07-01 05:00:00,2.68,1.3005,2.9788756687999998,0.0,0.1405,0.1405,2.68,1.16,2.9202739598000003,3.22,-1.8795000000000002,3.7283937896,0.0,0.1405,0.1405,3.22,-2.02,3.8011577184
2019-07-01 05:30:00,2.68,1.2445,2.9548570608,0.0,0.0845,0.0845,2.68,1.16,2.9202739598000003,3.41,-1.8555000000000001,3.8821360422,0.0,0.0845,0.0845,3.41,-1.94,3.9232257136
2019-07-01 06:00:00,2.68,1.2815,2.9706299416,0.0,0.1715,0.1715,2.68,1.11,2.9007757583,3.41,-1.8985,3.9028710266,0.0,0.1715,0.1715,3.41,-2.07,3.9891101765
2019-07-01 06:30:00,2.7800000000000002,1.311,3.0736169247,0.0,0.14100000000000001,0.14100000000000001,2.7800000000000002,1.17,3.016173072,3.64,-1.879,4.0963692461,0.0,0.14100000000000001,0.14100000000000001,3.64,-2.02,4.1629316593
2019-07-01 07:00:00,3.09,1.33,3.3640749100000003,0.0,0.16,0.16,3.09,1.17,3.3040883765,3.64,-1.8599999999999999,4.0876888336,0.0,0.16,0.16,3.64,-2.02,4.1629316593
2019-07-01 07:30:00,3.2800000000000002,1.312,3.5326681134999998,0.0,0.232,0.232,3.2800000000000002,1.08,3.4532303717,3.59,-1.788,4.0106164115,0.0,0.232,0.232,3.59,-2.02,4.1192839184
2019-07-01 08:00:00,0.62,0.1515,0.6382415295,0.0,0.2315,0.2315,0.62,-0.08,0.6251399843000001,6.67,-0.6185,6.6986149501,0.0,0.2315,0.2315,6.67,-0.85,6.723942296
2019-07-01 08:30:00,-38.06,-37.788,53.632980003,0.0,0.272,0.272,-38.06,-38.06,53.8249681839,6.9,-0.578,6.9241666647,0.0,0.272,0.272,6.9,-0.85,6.9521579384
2019-07-01 09:00:00,-38.06,-38.016,53.7938644829,0.0,0.044,0.044,-38.06,-38.06,53.8249681839,6.9,-0.336,6.9081760255999995,0.0,0.044,0.044,6.9,-0.38,6.910455846
2019-07-01 09:30:00,-38.06,-37.9495,53.7468896798,0.0,0.1105,0.1105,-38.06,-38.06,53.8249681839,6.24,-0.3395,6.2492287724,0.0,0.1105,0.1105,6.24,-0.45,6.2562049199
2019-07-01 10:00:00,-38.06,-38.0885,53.8451244984,0.0,-0.0285,0.0285,-38.06,-38.06,53.8249681839,7.12,-0.2185,7.1233518971,0.0,-0.0285,0.0285,7.12,-0.19,7.1225346612
2019-07-01 10:30:00,-38.06,-38.122,53.868826644,0.0,-0.062,0.062,-38.06,-38.06,53.8249681839,7.28,-0.192,7.282531428,0.0,-0.062,0.062,7.28,-0.13,7.2811606218
2019-07-01 11:00:00,-38.06,-38.0935,53.8486614713,0.0,-0.0335,0.0335,-38.06,-38.06,53.8249681839,7.22,-0.1635,7.2218510266,0.0,-0.0335,0.0335,7.22,-0.13,7.2211702653
2019-07-01 11:30:00,-38.06,-38.101,53.8539673655,0.0,-0.041,0.041,-38.06,-38.06,53.8249681839,7.82,-0.171,7.8218694057,0.0,-0.041,0.041,7.82,-0.13,7.821080488
2019-07-01 12:00:00,-38.06,-38.242,53.9538151014,0.0,-0.182,0.182,-38.06,-38.06,53.8249681839,8.26,-0.002,8.2600002421,0.0,-0.182,0.182,8.26,0.18,8.2619610263
2019-07-01 12:30:00,-38.06,-38.164,53.8985574575,0.0,-0.10400000000000001,0.10400000000000001,-38.06,-38.06,53.8249681839,8.12,-0.094,8.1205440704,0.0,-0.10400000000000001,0.10400000000000001,8.12,0.01,8.1200061576
2019-07-01 13:00:00,-38.06,-38.2025,53.92582504,0.0,-0.14250000000000002,0.14250000000000002,-38.06,-38.06,53.8249681839,7.99,-0.052500000000000005,7.9901724794,0.0,-0.14250000000000002,0.14250000000000002,7.99,0.09,7.9905068675
2019-07-01 13:30:00,-38.06,-38.222,53.9396411186,0.0,-0.162,0.162,-38.06,-38.06,53.8249681839,8.11,-0.07200000000000001,8.1103195991,0.0,-0.162,0.162,8.11,0.09,8.1104993681
2019-07-01 14:00:00,-38.06,-38.1965,53.9215746455,0.0,-0.1365,0.1365,-38.06,-38.06,53.8249681839,8.06,0.0135,8.0600113058,0.0,-0.1365,0.1365,8.06,0.15,8.0613956608
2019-07-01 14:30:00,-38.06,-38.245,53.9559415171,0.0,-0.185,0.185,-38.06,-38.06,53.8249681839,7.98,0.045,7.9801268787,0.0,-0.185,0.185,7.98,0.23,7.9833138483
2019-07-01 15:00:00,-38.06,-38.237,53.9502712597,0.0,-0.177,0.177,-38.06,-38.06,53.8249681839,8.04,0.053,8.0401746872,0.0,-0.177,0.177,8.04,0.23,8.0432891282
2019-07-01 15:30:00,-38.06,-38.2285,53.9442472582,0.0,-0.1685,0.1685,-38.06,-38.06,53.8249681839,8.23,-0.0085,8.2300043894,0.0,-0.1685,0.1685,8.23,0.16,8.2315551386
2019-07-01 16:00:00,-38.06,-38.198,53.922637213,0.0,-0.138,0.138,-38.06,-38.06,53.8249681839,8.05,-0.058,8.0502089414,0.0,-0.138,0.138,8.05,0.08,8.0503975057
2019-07-01 16:30:00,-38.06,-38.2305,53.9456646103,0.0,-0.1705,0.1705,-38.06,-38.06,53.8249681839,8.41,-0.0005,8.4100000149,0.0,-0.1705,0.1705,8.41,0.17,8.4117180171
2019-07-01 17:00:00,-38.06,-38.136,53.8787351002,0.0,-0.076,0.076,-38.06,-38.06,53.8249681839,8.24,-0.176,8.2418793973,0.0,-0.076,0.076,8.24,-0.1,8.2406067738
2019-07-01 17:30:00,-38.06,-38.2095,53.930784254,0.0,-0.1495,0.1495,-38.06,-38.06,53.8249681839,8.46,-0.0795,8.460373529,0.0,-0.1495,0.1495,8.46,0.07,8.4602895932
2019-07-01 18:00:00,1.6600000000000001,-0.0395,1.6604698883,0.0,-0.0795,0.0795,1.6600000000000001,0.04,1.6604818578,7.64,-0.20950000000000002,7.6428718587999995,0.0,-0.0795,0.0795,7.64,-0.13,7.6411059409
2019-07-01 18:30:00,4.44,0.467,4.4644920204,0.0,-0.113,0.113,4.44,0.58,4.4777226354,4.13,-0.8230000000000001,4.2112027973,0.0,-0.113,0.113,4.13,-0.71,4.1905846847
2019-07-01 19:00:00,4.41,0.5185000000000001,4.4403763636,0.0,-0.1015,0.1015,4.41,0.62,4.4533695108,4.13,-0.9215000000000001,4.2315555355,0.0,-0.1015,0.1015,4.13,-0.8200000000000001,4.2106175319
2019-07-01 19:30:00,4.41,0.5225000000000001,4.440845218,0.0,-0.0975,0.0975,4.41,0.62,4.4533695108,4.03,-0.9175000000000001,4.1331230625,0.0,-0.0975,0.0975,4.03,-0.8200000000000001,4.1125782667
2019-07-01 20:00:00,4.5600000000000005,0.527,4.5903517294,0.0,-0.14300000000000002,0.14300000000000002,4.5600000000000005,0.67,4.6089586676,4.09,-0.903,4.1884972245,0.0,-0.14300000000000002,0.14300000000000002,4.09,-0.76,4.1600120192
2019-07-01 20:30:00,4.66,0.492,4.6859005538,0.0,-0.128,0.128,4.66,0.62,4.7010637094,4.01,-0.9380000000000001,4.1182452574,0.0,-0.128,0.128,4.01,-0.81,4.0909901002
2019-07-01 21:00:00,4.32,0.441,4.342451036,0.0,-0.059000000000000004,0.059000000000000004,4.32,0.5,4.3488389255,4.11,-0.929,4.2136849669,0.0,-0.059000000000000004,0.059000000000000004,4.11,-0.87,4.2010712919
2019-07-01 21:30:00,4.41,0.449,4.4327983261,0.0,-0.101,0.101,4.41,0.55,4.4441647134,3.92,-0.931,4.0290397119,0.0,-0.101,0.101,3.92,-0.8300000000000001,4.0069065375
2019-07-01 22:00:00,4.41,0.4305,4.4309626776,0.0,-0.0795,0.0795,4.41,0.51,4.4393918502,3.79,-0.9595,3.9095703408,0.0,-0.0795,0.0795,3.79,-0.88,3.8908225351
2019-07-01 22:30:00,4.31,0.455,4.3339502765999995,0.0,-0.055,0.055,4.31,0.51,4.3400691239,3.75,-0.935,3.864805946,0.0,-0.055,0.055,3.75,-0.88,3.8518696759
2019-07-01 23:00:00,4.04,0.446,4.0645437628,0.0,-0.064,0.064,4.04,0.51,4.072063359,3.68,-0.9440000000000001,3.7991493785,0.0,-0.064,0.064,3.68,-0.88,3.7837547489
2019-07-01 23:30:00,3.93,0.727,3.9966772449,0.0,-0.063,0.063,3.93,0.79,4.0086157212,3.38,-1.223,3.5944580955000003,0.0,-0.063,0.063,3.38,-1.16,3.573513677
2019-07-02 00:00:00,3.77,0.934,3.8839742533,0.0,-0.076,0.076,3.77,1.01,3.9029476041,3.32,-1.466,3.6292638372,0.0,-0.076,0.076,3.32,-1.3900000000000001,3.59923603
2019-07-02 00:30:00,3.77,0.9490000000000001,3.887608648,0.0,-0.061,0.061,3.77,1.01,3.9029476041,3.11,-1.451,3.4318363889,0.0,-0.061,0.061,3.11,-1.3900000000000001,3.4064937986
2019-07-02 01:00:00,3.48,0.8885000000000001,3.5916336464,0.0,-0.0415,0.0415,3.48,0.93,3.6021243732,3.16,-1.4315,3.4691198091,0.0,-0.0415,0.0415,3.16,-1.3900000000000001,3.4522021957
2019-07-02 01:30:00,3.34,0.9195000000000001,3.4642575323,0.0,-0.0105,0.0105,3.34,0.93,3.4670592726000002,3.08,-1.4405000000000001,3.4002117949,0.0,-0.0105,0.0105,3.08,-1.43,3.3957767889
2019-07-02 02:00:00,3.2,0.859,3.3132885477,0.0,0.019,0.019,3.2,0.84,3.3084135171,3.08,-1.411,3.3878195052,0.0,0.019,0.019,3.08,-1.43,3.3957767889
2019-07-02 02:30:00,3.13,0.847,3.2425775241,0.0,0.007,0.007,3.13,0.84,3.2407560846,3.17,-1.423,3.4747415731,0.0,0.007,0.007,3.17,-1.43,3.4776141247
2019-07-02 03:00:00,3.13,0.8375,3.2401089874,0.0,-0.0025,0.0025,3.13,0.84,3.2407560846,3.17,-1.4325,3.4786428747,0.0,-0.0025,0.0025,3.17,-1.43,3.4776141247
2019-07-02 03:30:00,2.83,0.8195,2.9462654751,0.0,-0.1305,0.1305,2.83,0.9500000000000001,2.9851968108999998,3.64,-1.4105,3.9037302993000003,0.0,-0.1305,0.1305,3.64,-1.28,3.8584971168
2019-07-02 04:00:00,2.5700000000000003,0.7605000000000001,2.6801604896,0.0,-0.0495,0.0495,2.5700000000000003,0.81,2.6946242781,3.79,-1.3295,4.0164250584,0.0,-0.0495,0.0495,3.79,-1.28,4.0003124878
2019-07-02 04:30:00,2.62,0.76,2.7280029325,0.0,-0.09,0.09,2.62,0.85,2.754432791,3.79,-1.37,4.0300124069,0.0,-0.09,0.09,3.79,-1.28,4.0003124878
2019-07-02 05:00:00,2.46,0.7615000000000001,2.5751664509000003,0.0,-0.0285,0.0285,2.46,0.79,2.5837376028,3.74,-1.3485,3.9756826143,0.0,-0.0285,0.0285,3.74,-1.32,3.966106403
2019-07-02 05:30:00,2.8200000000000003,0.7495,2.9179016861,0.0,-0.1005,0.1005,2.8200000000000003,0.85,2.945318319,3.56,-1.3805,3.8182954639,0.0,-0.1005,0.1005,3.56,-1.28,3.7831204052
2019-07-02 06:00:00,3.11,1.1485,3.3152906735,0.0,-0.0315,0.0315,3.11,1.18,3.3263343187,3.43,-1.7715,3.8604549279,0.0,-0.0315,0.0315,3.43,-1.74,3.8461019227
2019-07-02 06:30:00,3.29,1.2965,3.5362426741,0.0,-0.0035,0.0035,3.29,1.3,3.5375273850999998,3.55,-1.8635000000000002,4.009380532,0.0,-0.0035,0.0035,3.55,-1.8599999999999999,4.0077549825
2019-07-02 07:00:00,3.54,1.296,3.7697766512,0.0,-0.064,0.064,3.54,1.3599999999999999,3.7922552657,3.77,-1.854,4.2012160144,0.0,-0.064,0.064,3.77,-1.79,4.1733679445
2019-07-02 07:30:00,3.14,0.869,3.2580302331,0.0,0.059000000000000004,0.059000000000000004,3.14,0.81,3.2427920069,6.32,-0.731,6.3621349404,0.0,0.059000000000000004,0.059000000000000004,6.32,-0.79,6.3691836212
2019-07-02 08:00:00,-38.06,-37.9945,53.7786726338,0.0,0.0655,0.0655,-38.06,-38.06,53.8249681839,7.1,-0.4545,7.1145323283,0.0,0.0655,0.0655,7.1,-0.52,7.119016786
2019-07-02 08:30:00,-38.06,-37.96,53.7543040137,0.0,0.1,0.1,-38.06,-38.06,53.8249681839,6.83,-0.42,6.8429014314,0.0,0.1,0.1,6.83,-0.52,6.8497664194
2019-07-02 09:00:00,-38.06,-38.0055,53.7864446701,0.0,0.0545,0.0545,-38.06,-38.06,53.8249681839,7.48,-0.3355,7.4875203005,0.0,0.0545,0.0545,7.48,-0.39,7.4901602119
2019-07-02 09:30:00,-38.06,-38.1635,53.8982034232,0.0,-0.10350000000000001,0.10350000000000001,-38.06,-38.06,53.8249681839,7.8,-0.1835,7.802158179,0.0,-0.10350000000000001,0.10350000000000001,7.8,-0.08,7.8004102456
2019-07-02 10:00:00,-38.06,-38.1125,53.862104083,0.0,-0.052500000000000005,0.052500000000000005,-38.06,-38.06,53.8249681839,7.89,-0.21250000000000002,7.8928610941,0.0,-0.052500000000000005,0.052500000000000005,7.89,-0.16,7.89162214
2019-07-02 10:30:00,-38.06,-38.1445,53.8847518344,0.0,-0.0845,0.0845,-38.06,-38.06,53.8249681839,7.71,-0.17450000000000002,7.7119744716,0.0,-0.0845,0.0845,7.71,-0.09,7.7105252739
2019-07-02 11:00:00,-38.06,-38.1685,53.9017438702,0.0,-0.1085,0.1085,-38.06,-38.06,53.8249681839,7.76,-0.1585,7.7616185329,0.0,-0.1085,0.1085,7.76,-0.05,7.7601610808
2019-07-02 11:30:00,-38.06,-38.123,53.8695343306,0.0,-0.063,0.063,-38.06,-38.06,53.8249681839,7.68,-0.203,7.6826824092,0.0,-0.063,0.063,7.68,-0.14,7.6812759357000004
2019-07-02 12:00:00,-38.06,-38.237,53.9502712597,0.0,-0.177,0.177,-38.06,-38.06,53.8249681839,8.03,-0.08700000000000001,8.0304712813,0.0,-0.177,0.177,8.03,0.09,8.0305043428
2019-07-02 12:30:00,-38.06,-39.7745,55.0506534952,0.0,-1.7145000000000001,1.7145000000000001,-38.06,-38.06,53.8249681839,7.75,1.2355,7.8478634194,0.0,-1.7145000000000001,1.7145000000000001,7.75,2.95,8.2924664606
2019-07-02 13:00:00,-38.06,-40.232,55.3821038242,0.0,-2.172,2.172,-38.06,-38.06,53.8249681839,7.94,1.6179999999999999,8.1031798697,0.0,-2.172,2.172,7.94,3.79,8.7981645813
2019-07-02 13:30:00,-38.06,-40.1885,55.3505115807,0.0,-2.1285,2.1285,-38.06,-38.06,53.8249681839,7.85,1.5915,8.0097048791,0.0,-2.1285,2.1285,7.85,3.7199999999999998,8.6868233549
2019-07-02 14:00:00,-38.06,-39.282,54.6958784919,0.0,-1.222,1.222,-38.06,-38.06,53.8249681839,8.07,0.8280000000000001,8.112366116,0.0,-1.222,1.222,8.07,2.05,8.3263077051
2019-07-02 14:30:00,-38.06,-38.4195,54.079770527,0.0,-0.35950000000000004,0.35950000000000004,-38.06,-38.06,53.8249681839,7.89,0.1105,7.8907737422,0.0,-0.35950000000000004,0.35950000000000004,7.89,0.47000000000000003,7.903986336
2019-07-02 15:00:00,-38.06,-38.446,54.0985999449,0.0,-0.386,0.386,-38.06,-38.06,53.8249681839,7.96,0.084,7.9604432037,0.0,-0.386,0.386,7.96,0.47000000000000003,7.9738635554
2019-07-02 15:30:00,-38.06,-38.463,54.1106825775,0.0,-0.403,0.403,-38.06,-38.06,53.8249681839,8.26,0.067,8.2602717268,0.0,-0.403,0.403,8.26,0.47000000000000003,8.2733608648
2019-07-02 16:00:00,-38.06,-38.407,54.0708909581,0.0,-0.34700000000000003,0.34700000000000003,-38.06,-38.06,53.8249681839,8.26,0.053,8.2601700346,0.0,-0.34700000000000003,0.34700000000000003,8.26,0.4,8.2696795585
2019-07-02 16:30:00,-38.06,-38.396,54.0630781218,0.0,-0.336,0.336,-38.06,-38.06,53.8249681839,8.56,0.10400000000000001,8.5606317524,0.0,-0.336,0.336,8.56,0.44,8.5713009514
2019-07-02 17:00:00,-38.06,-38.368,54.0431959085,0.0,-0.308,0.308,-38.06,-38.06,53.8249681839,8.56,0.042,8.5601030368,0.0,-0.308,0.308,8.56,0.35000000000000003,8.5671523857
2019-07-02 17:30:00,-38.06,-38.424,54.0829675221,0.0,-0.364,0.364,-38.06,-38.06,53.8249681839,8.31,0.076,8.3103475258,0.0,-0.364,0.364,8.31,0.44,8.3216404633
2019-07-02 18:00:00,3.43,0.021500000000000002,3.4300673827,0.0,-0.1985,0.1985,3.43,0.22,3.4370481521,4.89,-0.3385,4.9017019748,0.0,-0.1985,0.1985,4.89,-0.14,4.8920036795
2019-07-02 18:30:00,4.39,0.069,4.3905422216,0.0,-0.151,0.151,4.39,0.22,4.3955090718,3.81,-0.421,3.8331894031,0.0,-0.151,0.151,3.81,-0.27,3.8195549479
2019-07-02 19:00:00,4.49,0.0465,4.4902407786000005,0.0,-0.17350000000000002,0.17350000000000002,4.49,0.22,4.495386524,3.88,-0.4435,3.9052646837,0.0,-0.17350000000000002,0.17350000000000002,3.88,-0.27,3.8893829845
2019-07-02 19:30:00,4.44,-0.0385,4.4401669169,0.0,-0.0785,0.0785,4.44,0.04,4.4401801765,3.85,-0.4385,3.8748912564999998,0.0,-0.0785,0.0785,3.85,-0.36,3.8667945381
2019-07-02 20:00:00,4.27,-0.061,4.2704356921,0.0,0.039,0.039,4.27,-0.1,4.2711707997,3.8,-0.381,3.8190523694,0.0,0.039,0.039,3.8,-0.42,3.8231400707
2019-07-02 20:30:00,4.27,-0.029500000000000002,4.2701019016,0.0,-0.059500000000000004,0.059500000000000004,4.27,0.03,4.2701053851,3.95,-0.4295,3.9732820501,0.0,-0.059500000000000004,0.059500000000000004,3.95,-0.37,3.9672912674000003
2019-07-02 21:00:00,4.43,-0.06,4.4304063019,0.0,-0.01,0.01,4.43,-0.05,4.4302821581,3.95,-0.43,3.9733361298,0.0,-0.01,0.01,3.95,-0.42,3.9722663556
2019-07-02 21:30:00,4.37,-0.0755,4.3706521539,0.0,-0.025500000000000002,0.025500000000000002,4.37,-0.05,4.3702860318,3.88,-0.4455,3.9054923185,0.0,-0.025500000000000002,0.025500000000000002,3.88,-0.42,3.9026657556
2019-07-02 22:00:00,4.28,-0.077,4.2806925842,0.0,-0.027,0.027,4.28,-0.05,4.2802920461,3.75,-0.447,3.7765472326,0.0,-0.027,0.027,3.75,-0.42,3.7734467003
2019-07-02 22:30:00,4.2,-0.0675,4.2005423756999996,0.0,-0.0175,0.0175,4.2,-0.05,4.2002976085,3.75,-0.4375,3.7754345776,0.0,-0.0175,0.0175,3.75,-0.42,3.7734467003
2019-07-02 23:00:00,3.99,-0.0845,3.9908946679,0.0,-0.0345,0.0345,3.99,-0.05,3.9903132708999998,3.75,-0.4545,3.7774422894,0.0,-0.0345,0.0345,3.75,-0.42,3.7734467003
2019-07-02 23:30:00,3.62,-0.11950000000000001,3.6219718732,0.0,-0.0195,0.0195,3.62,-0.1,3.6213809521,3.66,-0.4395,3.6862935653999997,0.0,-0.0195,0.0195,3.66,-0.42,3.6840195439
2019-07-03 00:00:00,3.5,-0.041,3.5002401346000003,0.0,-0.041,0.041,3.5,0.0,3.5,3.56,-0.521,3.5979217612000003,0.0,-0.041,0.041,3.56,-0.48,3.5922138021
2019-07-03 00:30:00,3.25,0.28800000000000003,3.262735662,0.0,0.008,0.008,3.25,0.28,3.2620392395,3.48,-0.852,3.5827788098,0.0,0.008,0.008,3.48,-0.86,3.5846896658
2019-07-03 01:00:00,3.21,0.2995,3.2239417256,0.0,-0.030500000000000003,0.030500000000000003,3.21,0.33,3.2269180343,3.39,-0.8905000000000001,3.5050093081,0.0,-0.030500000000000003,0.030500000000000003,3.39,-0.86,3.4973847372
2019-07-03 01:30:00,3.21,0.301,3.2240814196,0.0,-0.029,0.029,3.21,0.33,3.2269180343,3.24,-0.889,3.3597501395,0.0,-0.029,0.029,3.24,-0.86,3.3521933118
2019-07-03 02:00:00,3.26,0.296,3.2734104539,0.0,0.016,0.016,3.26,0.28,3.272002445,2.99,-0.884,3.1179409873,0.0,0.016,0.016,2.99,-0.9,3.122515012
2019-07-03 02:30:00,3.21,0.2715,3.221461198,0.0,-0.0085,0.0085,3.21,0.28,3.2221886971,3.08,-0.8685,3.2001081622,0.0,-0.0085,0.0085,3.08,-0.86,3.1978117518
2019-07-03 03:00:00,3.11,0.279,3.1224895516,0.0,-0.001,0.001,3.11,0.28,3.1225790622,3.08,-0.861,3.1980808307,0.0,-0.001,0.001,3.08,-0.86,3.1978117518
2019-07-03 03:30:00,3.11,0.291,3.1235846395,0.0,0.011,0.011,3.11,0.28,3.1225790622,3.08,-0.849,3.1948710459,0.0,0.011,0.011,3.08,-0.86,3.1978117518
2019-07-03 04:00:00,2.96,0.28650000000000003,2.9738329223,0.0,0.006500000000000001,0.006500000000000001,2.96,0.28,2.9732137495,3.16,-0.8535,3.2732342186,0.0,0.006500000000000001,0.006500000000000001,3.16,-0.86,3.2749351139
2019-07-03 04:30:00,2.96,0.2635,2.9717052764,0.0,-0.0165,0.0165,2.96,0.28,2.9732137495,3.16,-0.8765000000000001,3.2793066721,0.0,-0.0165,0.0165,3.16,-0.86,3.2749351139
2019-07-03 05:00:00,3.0,0.28800000000000003,3.0137922954,0.0,0.008,0.008,3.0,0.28,3.0130383336,3.07,-0.852,3.1860326426,0.0,0.008,0.008,3.07,-0.86,3.1881812997
2019-07-03 05:30:00,2.5700000000000003,0.265,2.5836263275,0.0,0.075,0.075,2.5700000000000003,0.19,2.5770137757000002,2.54,-0.885,2.6897630007,0.0,0.075,0.075,2.54,-0.96,2.7153636957
2019-07-03 06:00:00,2.7800000000000002,0.29050000000000004,2.7951368929,0.0,0.1005,0.1005,2.7800000000000002,0.19,2.7864852413000003,2.65,-0.8595,2.7859002584,0.0,0.1005,0.1005,2.65,-0.96,2.8185279846
2019-07-03 06:30:00,3.35,0.306,3.3639464918,0.0,0.076,0.076,3.35,0.23,3.3578862399,3.09,-0.884,3.2139626631000002,0.0,0.076,0.076,3.09,-0.96,3.2356915799
2019-07-03 07:00:00,3.16,0.2,3.1663227883,0.0,0.07,0.07,3.16,0.13,3.1626729202,5.03,-0.6000000000000001,5.065658891,0.0,0.07,0.07,5.03,-0.67,5.0744260759
2019-07-03 07:30:00,-38.06,-37.968,53.7599537202,0.0,0.092,0.092,-38.06,-38.06,53.8249681839,7.06,-0.40800000000000003,7.0717794083,0.0,0.092,0.092,7.06,-0.5,7.0776832368
2019-07-03 08:00:00,-38.06,-37.986,53.7726677411,0.0,0.074,0.074,-38.06,-38.06,53.8249681839,7.01,-0.426,7.0229321512,0.0,0.074,0.074,7.01,-0.5,7.0278090469
2019-07-03 08:30:00,-38.06,-38.066,53.8292109918,0.0,-0.006,0.006,-38.06,-38.06,53.8249681839,7.28,-0.336,7.2877497213,0.0,-0.006,0.006,7.28,-0.33,7.2874755574
2019-07-03 09:00:00,-38.06,-38.1235,53.8698881774,0.0,-0.0635,0.0635,-38.06,-38.06,53.8249681839,7.28,-0.2235,7.2834299784,0.0,-0.0635,0.0635,7.28,-0.16,7.2817580295
2019-07-03 09:30:00,-38.06,-38.054,53.8207257105,0.0,0.006,0.006,-38.06,-38.06,53.8249681839,7.28,-0.244,7.2840878633,0.0,0.006,0.006,7.28,-0.25,7.2842913176
2019-07-03 10:00:00,-38.06,-38.0425,53.812595238,0.0,0.0175,0.0175,-38.06,-38.06,53.8249681839,7.12,-0.2325,7.1237950736,0.0,0.0175,0.0175,7.12,-0.25,7.124387693
2019-07-03 10:30:00,-38.06,-38.106,53.8575049181,0.0,-0.046,0.046,-38.06,-38.06,53.8249681839,7.19,-0.186,7.1924054391,0.0,-0.046,0.046,7.19,-0.14,7.191362875
2019-07-03 11:00:00,-38.06,-38.0825,53.8408804372,0.0,-0.022500000000000003,0.022500000000000003,-38.06,-38.06,53.8249681839,6.63,-0.1625,6.6319911226,0.0,-0.022500000000000003,0.022500000000000003,6.63,-0.14,6.631477965
2019-07-03 11:30:00,-38.06,-38.241,53.9531063147,0.0,-0.181,0.181,-38.06,-38.06,53.8249681839,7.4,-0.021,7.4000297972,0.0,-0.181,0.181,7.4,0.16,7.4017295276
2019-07-03 12:00:00,-38.06,-38.274,53.9765011463,0.0,-0.214,0.214,-38.06,-38.06,53.8249681839,6.8,0.026000000000000002,6.8000497057,0.0,-0.214,0.214,6.8,0.24,6.804233976
2019-07-03 12:30:00,-38.06,-38.0035,53.7850314888,0.0,0.0565,0.0565,-38.06,-38.06,53.8249681839,5.18,-0.2335,5.1852600947,0.0,0.0565,0.0565,5.18,-0.29,5.1881114098
2019-07-03 13:00:00,-38.06,-37.9685,53.7603068467,0.0,0.0915,0.0915,-38.06,-38.06,53.8249681839,6.06,-0.1985,6.0632501392,0.0,0.0915,0.0915,6.06,-0.29,6.0669349758
2019-07-03 13:30:00,-38.06,-38.0395,53.8104744474,0.0,0.0205,0.0205,-38.06,-38.06,53.8249681839,6.34,-0.1595,6.3420060115,0.0,0.0205,0.0205,6.34,-0.18,6.3425546903
2019-07-03 14:00:00,-38.06,-38.0415,53.8118882985,0.0,0.018500000000000003,0.018500000000000003,-38.06,-38.06,53.8249681839,6.49,-0.1615,6.4920091074,0.0,0.018500000000000003,0.018500000000000003,6.49,-0.18,6.4924956681
2019-07-03 14:30:00,-38.06,-38.0455,53.8147161123,0.0,0.0145,0.0145,-38.06,-38.06,53.8249681839,6.37,-0.1655,6.3721495784,0.0,0.0145,0.0145,6.37,-0.18,6.3725426636
2019-07-03 15:00:00,-38.06,-38.056,53.8221398311,0.0,0.004,0.004,-38.06,-38.06,53.8249681839,6.41,-0.176,6.4124157694,0.0,0.004,0.004,6.41,-0.18,6.4125268031000004
2019-07-03 15:30:00,-38.06,-38.0505,53.8182510887,0.0,0.0095,0.0095,-38.06,-38.06,53.8249681839,6.45,-0.1705,6.4522531142,0.0,0.0095,0.0095,6.45,-0.18,6.4525111391
2019-07-03 16:00:00,-38.06,-38.04,53.8108279067,0.0,0.02,0.02,-38.06,-38.06,53.8249681839,6.62,-0.2,6.623020459,0.0,0.02,0.02,6.62,-0.22,6.6236545804
2019-07-03 16:30:00,-38.06,-38.046,53.8150695995,0.0,0.014,0.014,-38.06,-38.06,53.8249681839,6.8,-0.166,6.8020258747,0.0,0.014,0.014,6.8,-0.18,6.8023819358
2019-07-03 17:00:00,-38.06,-38.1075,53.8585662291,0.0,-0.0475,0.0475,-38.06,-38.06,53.8249681839,6.73,-0.1875,6.732611399,0.0,-0.0475,0.0475,6.73,-0.14,6.7314560089
2019-07-03 17:30:00,-38.06,-38.1985,53.9229914067,0.0,-0.1385,0.1385,-38.06,-38.06,53.8249681839,6.96,-0.11850000000000001,6.9610087092,0.0,-0.1385,0.1385,6.96,0.02,6.9600287356
2019-07-03 18:00:00,2.99,0.8445,3.1069728435,0.0,-0.0955,0.0955,2.99,0.9400000000000001,3.1342782263,5.29,-0.7355,5.3408857177,0.0,-0.0955,0.0955,5.29,-0.64,5.328573918
2019-07-03 18:30:00,4.12,1.1865,4.2874447227,0.0,-0.1335,0.1335,4.12,1.32,4.3262917146,3.08,-1.5035,3.427376876,0.0,-0.1335,0.1335,3.08,-1.37,3.3709494212
2019-07-03 19:00:00,4.12,1.117,4.2687338872,0.0,-0.133,0.133,4.12,1.25,4.3054500345,3.04,-1.5030000000000001,3.3912547825,0.0,-0.133,0.133,3.04,-1.37,3.3344414825
2019-07-03 19:30:00,4.3,1.0795,4.4334321073,0.0,-0.0805,0.0805,4.3,1.16,4.4537175483,3.18,-1.5205000000000002,3.5248149242,0.0,-0.0805,0.0805,3.18,-1.44,3.4908451699
2019-07-03 20:00:00,4.33,1.0815,4.4630194095,0.0,-0.0285,0.0285,4.33,1.11,4.4700111857,3.24,-1.4685000000000001,3.5572590923,0.0,-0.0285,0.0285,3.24,-1.44,3.5455888086
2019-07-03 20:30:00,4.29,0.9275,4.3891179353,0.0,0.17750000000000002,0.17750000000000002,4.29,0.75,4.3550660156,3.24,-1.3625,3.5148266316,0.0,0.17750000000000002,0.17750000000000002,3.24,-1.54,3.5873667223
2019-07-03 21:00:00,4.11,0.439,4.1333788842,0.0,0.249,0.249,4.11,0.19,4.1143893836,3.24,-0.891,3.3602798991,0.0,0.249,0.249,3.24,-1.1400000000000001,3.4347052275
2019-07-03 21:30:00,4.01,0.3935,4.0292607573,0.0,0.20350000000000001,0.20350000000000001,4.01,0.19,4.0144987234,3.24,-0.8865000000000001,3.3590894972,0.0,0.20350000000000001,0.20350000000000001,3.24,-1.09,3.4184353146
2019-07-03 22:00:00,3.8,0.41500000000000004,3.8225940145,0.0,0.225,0.225,3.8,0.19,3.804747035,2.99,-0.865,3.1126074279,0.0,0.225,0.225,2.99,-1.09,3.1824833071
2019-07-03 22:30:00,3.6,0.41300000000000003,3.6236127001,0.0,0.293,0.293,3.6,0.12,3.6019994448,2.87,-0.877,3.0010046651,0.0,0.293,0.293,2.87,-1.17,3.0993225066
2019-07-03 23:00:00,3.21,0.397,3.2344565231,0.0,0.277,0.277,3.21,0.12,3.2122422076,2.5300000000000002,-0.893,2.6829739097000003,0.0,0.277,0.277,2.5300000000000002,-1.17,2.7874360979
2019-07-03 23:30:00,3.4,0.41000000000000003,3.424631367,0.0,0.35000000000000003,0.35000000000000003,3.4,0.06,3.4005293706,2.74,-0.89,2.8809199919,0.0,0.35000000000000003,0.35000000000000003,2.74,-1.24,3.0075238985
2019-07-04 00:00:00,2.9,0.34800000000000003,2.9208053684,0.0,0.28800000000000003,0.28800000000000003,2.9,0.06,2.9006206232,2.39,-0.882,2.547552551,0.0,0.28800000000000003,0.28800000000000003,2.39,-1.17,2.661014844
2019-07-04 00:30:00,2.86,0.355,2.8819481258,0.0,0.055,0.055,2.86,0.30000000000000004,2.8756912213,2.54,-0.875,2.6864893449,0.0,0.055,0.055,2.54,-0.93,2.7049029557
2019-07-04 01:00:00,2.86,0.6155,2.9254811997,0.0,0.0555,0.0555,2.86,0.56,2.9143095237,2.71,-1.1545,2.9456697456,0.0,0.0555,0.0555,2.71,-1.21,2.9678611827
2019-07-04 01:30:00,2.81,0.893,2.948482491,0.0,0.193,0.193,2.81,0.7000000000000001,2.8958763786,2.59,-1.437,2.9619366975,0.0,0.193,0.193,2.59,-1.63,3.0602287496
2019-07-04 02:00:00,2.85,0.8885000000000001,2.9852859578,0.0,0.14850000000000002,0.14850000000000002,2.85,0.74,2.9445033537,2.65,-1.4415,3.0166906122,0.0,0.14850000000000002,0.14850000000000002,2.65,-1.5899999999999999,3.0904045043
2019-07-04 02:30:00,2.81,0.9015000000000001,2.9510679846,0.0,0.1115,0.1115,2.81,0.79,2.9189381631,2.55,-1.4785,2.9476197601000003,0.0,0.1115,0.1115,2.55,-1.5899999999999999,3.0050956724
2019-07-04 03:00:00,2.89,0.912,3.0304857696,0.0,0.032,0.032,2.89,0.88,3.021009765,2.5,-1.468,2.899141942,0.0,0.032,0.032,2.5,-1.5,2.9154759474
2019-07-04 03:30:00,2.79,0.9405,2.9442554662,0.0,0.060500000000000005,0.060500000000000005,2.79,0.88,2.9254914117,2.27,-1.4895,2.7150525317,0.0,0.060500000000000005,0.060500000000000005,2.27,-1.55,2.7487087878
2019-07-04 04:00:00,2.93,0.926,3.0728449359,0.0,0.106,0.106,2.93,0.8200000000000001,3.0425811411,2.2,-1.494,2.6593299908,0.0,0.106,0.106,2.2,-1.6,2.7202941017
2019-07-04 04:30:00,2.96,0.921,3.0999743547,0.0,0.221,0.221,2.96,0.7000000000000001,3.0416442922,2.24,-1.479,2.6842207435,0.0,0.221,0.221,2.24,-1.7000000000000002,2.8120455187999998
2019-07-04 05:00:00,3.13,0.8955000000000001,3.2555829355,0.0,0.1155,0.1155,3.13,0.78,3.2257247248,2.39,-1.4945,2.8187994342,0.0,0.1155,0.1155,2.39,-1.6099999999999999,2.8817008866
2019-07-04 05:30:00,3.05,0.8925000000000001,3.1779012335,0.0,0.1125,0.1125,3.05,0.78,3.1481581917,2.27,-1.4975,2.7194496226,0.0,0.1125,0.1125,2.27,-1.6099999999999999,2.78298401
2019-07-04 06:00:00,3.2,0.888,3.3209251723,0.0,0.068,0.068,3.2,0.8200000000000001,3.3033921959,2.36,-1.482,2.7867407485999998,0.0,0.068,0.068,2.36,-1.55,2.8234907473
2019-07-04 06:30:00,3.27,0.911,3.3945280968000002,0.0,0.191,0.191,3.27,0.72,3.3483279409,2.36,-1.469,2.7798490966,0.0,0.191,0.191,2.36,-1.6600000000000001,2.8853422674
2019-07-04 07:00:00,3.06,0.649,3.1280666553,0.0,0.199,0.199,3.06,0.45,3.0929112499,4.44,-0.871,4.5246260619,0.0,0.199,0.199,4.44,-1.07,4.567110684
2019-07-04 07:30:00,-38.06,-37.812,53.6498923018,0.0,0.248,0.248,-38.06,-38.06,53.8249681839,6.38,-0.522,6.4013189266,0.0,0.248,0.248,6.38,-0.77,6.4262975344
2019-07-04 08:00:00,-38.06,-37.8045,53.6446066278,0.0,0.2555,0.2555,-38.06,-38.06,53.8249681839,6.38,-0.6145,6.4095249629,0.0,0.2555,0.2555,6.38,-0.87,6.4390449602
2019-07-04 08:30:00,-38.06,-37.803,53.6435495563,0.0,0.257,0.257,-38.06,-38.06,53.8249681839,6.52,-0.613,6.5487532401,0.0,0.257,0.257,6.52,-0.87,6.5777883821
2019-07-04 09:00:00,-38.06,-37.776,53.6245258814,0.0,0.28400000000000003,0.28400000000000003,-38.06,-38.06,53.8249681839,6.5600000000000005,-0.586,6.5861214687,0.0,0.28400000000000003,0.28400000000000003,6.5600000000000005,-0.87,6.6174390817
2019-07-04 09:30:00,-38.06,-37.7665,53.6178339944,0.0,0.29350000000000004,0.29350000000000004,-38.06,-38.06,53.8249681839,6.36,-0.5765,6.3860748704,0.0,0.29350000000000004,0.29350000000000004,6.36,-0.87,6.4192289257
2019-07-04 10:00:00,-38.06,-37.799,53.6407308023,0.0,0.261,0.261,-38.06,-38.06,53.8249681839,6.58,-0.47900000000000004,6.5974116894,0.0,0.261,0.261,6.58,-0.74,6.6214801971
2019-07-04 10:30:00,-38.06,-37.8225,53.657293132,0.0,0.23750000000000002,0.23750000000000002,-38.06,-38.06,53.8249681839,6.58,-0.42250000000000004,6.5935503524,0.0,0.23750000000000002,0.23750000000000002,6.58,-0.66,6.6130174656000005
2019-07-04 11:00:00,-38.06,-37.9815,53.7694889528,0.0,0.0785,0.0785,-38.06,-38.06,53.8249681839,6.37,-0.2715,6.3757832656,0.0,0.0785,0.0785,6.37,-0.35000000000000003,6.3796081384
2019-07-04 11:30:00,-38.06,-38.012,53.7910377665,0.0,0.048,0.048,-38.06,-38.06,53.8249681839,5.78,-0.242,5.7850638717,0.0,0.048,0.048,5.78,-0.29,5.7872705138
2019-07-04 12:00:00,-38.06,-37.9985,53.7814986984,0.0,0.061500000000000006,0.061500000000000006,-38.06,-38.06,53.8249681839,6.4,-0.2285,6.4040777829,0.0,0.061500000000000006,0.061500000000000006,6.4,-0.29,6.4065669434
2019-07-04 12:30:00,-38.06,-37.997,53.7804389067,0.0,0.063,0.063,-38.06,-38.06,53.8249681839,6.51,-0.227,6.5139564782,0.0,0.063,0.063,6.51,-0.29,6.5164560921
2019-07-04 13:00:00,-38.06,-38.016,53.7938644829,0.0,0.044,0.044,-38.06,-38.06,53.8249681839,6.34,-0.246,6.3447707602,0.0,0.044,0.044,6.34,-0.29,6.3466290265
2019-07-04 13:30:00,-38.06,-38.051,53.8186045992,0.0,0.009000000000000001,0.009000000000000001,-38.06,-38.06,53.8249681839,6.34,-0.201,6.3431853985,0.0,0.009000000000000001,0.009000000000000001,6.34,-0.21,6.3434769646
2019-07-04 14:00:00,-38.06,-38.0185,53.7956312562,0.0,0.0415,0.0415,-38.06,-38.06,53.8249681839,6.28,-0.1285,6.281314532,0.0,0.0415,0.0415,6.28,-0.17,6.282300534
