Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-04 14:30:00,-38.06,-38.0475,53.816130075,0.0,0.0125,0.0125,-38.06,-38.06,53.8249681839,6.2,-0.1575,6.2020001814,0.0,0.0125,0.0125,6.2,-0.17,6.2023302073
2019-07-04 15:00:00,-38.06,-38.0175,53.7949245399,0.0,0.0425,0.0425,-38.06,-38.06,53.8249681839,6.43,-0.1575,6.4319286571,0.0,0.0425,0.0425,6.43,-0.2,6.433109668
2019-07-04 15:30:00,-38.06,-38.0105,53.7899777863,0.0,0.0495,0.0495,-38.06,-38.06,53.8249681839,6.38,-0.1505,6.3817748511,0.0,0.0495,0.0495,6.38,-0.2,6.3831340265
2019-07-04 16:00:00,-38.06,-37.9955,53.779379136,0.0,0.0645,0.0645,-38.06,-38.06,53.8249681839,6.62,-0.1955,6.6228860967,0.0,0.0645,0.0645,6.62,-0.26,6.6251037728
2019-07-04 16:30:00,-38.06,-38.0105,53.7899777863,0.0,0.0495,0.0495,-38.06,-38.06,53.8249681839,6.7,-0.21050000000000002,6.7033059195,0.0,0.0495,0.0495,6.7,-0.26,6.7050428783000005
2019-07-04 17:00:00,-38.06,-38.046,53.8150695995,0.0,0.014,0.014,-38.06,-38.06,53.8249681839,6.78,-0.246,6.784461364,0.0,0.014,0.014,6.78,-0.26,6.7849834193
2019-07-04 17:30:00,-38.06,-38.072,53.833454134,0.0,-0.012,0.012,-38.06,-38.06,53.8249681839,6.94,-0.232,6.943876727,0.0,-0.012,0.012,6.94,-0.22,6.9434861561000005
2019-07-04 18:00:00,1.52,0.20700000000000002,1.5340303126000001,0.0,0.027,0.027,1.52,0.18,1.5306207890999999,6.39,-0.353,6.3997428855,0.0,0.027,0.027,6.39,-0.38,6.4012889327
2019-07-04 18:30:00,3.58,0.4605,3.6094958443,0.0,0.1505,0.1505,3.58,0.31,3.5933967218,3.43,-0.7795000000000001,3.5174593459,0.0,0.1505,0.1505,3.43,-0.93,3.5538429903
2019-07-04 19:00:00,3.66,0.42050000000000004,3.6840765804,0.0,0.1105,0.1105,3.66,0.31,3.6731049536,3.51,-0.8195,3.6043973491,0.0,0.1105,0.1105,3.51,-0.93,3.6311155311
2019-07-04 19:30:00,3.8,0.42650000000000005,3.8238596012,0.0,0.1165,0.1165,3.8,0.31,3.8126237685,3.5700000000000003,-0.8135,3.6615136556,0.0,0.1165,0.1165,3.5700000000000003,-0.93,3.6891462427
2019-07-04 20:00:00,3.93,0.376,3.947945795,0.0,0.156,0.156,3.93,0.22,3.9361529442,3.5700000000000003,-0.774,3.6529407332,0.0,0.156,0.156,3.5700000000000003,-0.93,3.6891462427
2019-07-04 20:30:00,4.01,0.305,4.0215824,0.0,0.185,0.185,4.01,0.12,4.0117951094,3.62,-0.745,3.6958659337,0.0,0.185,0.185,3.62,-0.93,3.7375526752
2019-07-04 21:00:00,3.96,0.3255,3.973355037,0.0,0.20550000000000002,0.20550000000000002,3.96,0.12,3.9618177646,3.55,-0.7245,3.6231754374,0.0,0.20550000000000002,0.20550000000000002,3.55,-0.93,3.6697956346
2019-07-04 21:30:00,3.91,0.29050000000000004,3.9207767406,0.0,0.24050000000000002,0.24050000000000002,3.91,0.05,3.9103196799999997,3.42,-0.6895,3.4888121546,0.0,0.24050000000000002,0.24050000000000002,3.42,-0.93,3.5441924327
2019-07-04 22:00:00,3.88,0.293,3.8910472883000002,0.0,0.243,0.243,3.88,0.05,3.8803221516,3.42,-0.737,3.4985095398,0.0,0.243,0.243,3.42,-0.98,3.557639667
2019-07-04 22:30:00,3.91,0.256,3.9183716006,0.0,0.20600000000000002,0.20600000000000002,3.91,0.05,3.9103196799999997,3.42,-0.734,3.4978787858000002,0.0,0.20600000000000002,0.20600000000000002,3.42,-0.9400000000000001,3.5468295702
2019-07-04 23:00:00,3.71,0.29450000000000004,3.7216703575,0.0,0.10450000000000001,0.10450000000000001,3.71,0.19,3.7148620432,3.42,-0.7455,3.500310022,0.0,0.10450000000000001,0.10450000000000001,3.42,-0.85,3.5240459702
2019-07-04 23:30:00,3.34,0.28250000000000003,3.3519257525,0.0,0.0925,0.0925,3.34,0.19,3.3453998266,3.14,-0.7575000000000001,3.2300783659,0.0,0.0925,0.0925,3.14,-0.85,3.2530139871
2019-07-05 00:00:00,3.21,0.322,3.2261097315000002,0.0,0.182,0.182,3.21,0.14,3.2130515091,2.96,-0.808,3.068299855,0.0,0.182,0.182,2.96,-0.99,3.1211696526
2019-07-05 00:30:00,2.94,0.3315,2.9586301307,0.0,0.12150000000000001,0.12150000000000001,2.94,0.21,2.947490458,2.85,-0.8385,2.970788153,0.0,0.12150000000000001,0.12150000000000001,2.85,-0.96,3.0073410182
2019-07-05 01:00:00,2.94,0.3305,2.9585182524,0.0,0.0505,0.0505,2.94,0.28,2.9533032354,2.81,-0.8495,2.9356004922,0.0,0.0505,0.0505,2.81,-0.9,2.9506101064
2019-07-05 01:30:00,2.94,0.336,2.9591377122,0.0,0.116,0.116,2.94,0.22,2.9482198018,2.62,-0.864,2.7587852399,0.0,0.116,0.116,2.62,-0.98,2.7972843974
2019-07-05 02:00:00,2.98,0.868,3.1038402021,0.0,0.078,0.078,2.98,0.79,3.0829369115,2.58,-1.392,2.9315634054,0.0,0.078,0.078,2.58,-1.47,2.9693938775
2019-07-05 02:30:00,2.93,0.926,3.0728449359,0.0,0.136,0.136,2.93,0.79,3.034633421,2.51,-1.444,2.8957271971000003,0.0,0.136,0.136,2.51,-1.58,2.9658894113
2019-07-05 03:00:00,2.88,0.8895000000000001,3.0142346043,0.0,0.0995,0.0995,2.88,0.79,2.9863857755,2.43,-1.4805000000000001,2.8454841855,0.0,0.0995,0.0995,2.43,-1.58,2.8984996119
2019-07-05 03:30:00,2.88,0.892,3.0149733,0.0,0.07200000000000001,0.07200000000000001,2.88,0.8200000000000001,2.9944615543,2.43,-1.508,2.859888809,0.0,0.07200000000000001,0.07200000000000001,2.43,-1.58,2.8984996119
2019-07-05 04:00:00,2.81,0.8945000000000001,2.948937139,0.0,0.1145,0.1145,2.81,0.78,2.9162475889,2.43,-1.4655,2.8377086267,0.0,0.1145,0.1145,2.43,-1.58,2.8984996119
2019-07-05 04:30:00,2.94,0.9115000000000001,3.0780565703,0.0,0.0915,0.0915,2.94,0.8200000000000001,3.0522123124,2.52,-1.4485000000000001,2.9066393395,0.0,0.0915,0.0915,2.52,-1.54,2.9533032354
2019-07-05 05:00:00,2.9,0.912,3.0400236841,0.0,0.092,0.092,2.9,0.8200000000000001,3.0137020423,2.42,-1.448,2.8201248199,0.0,0.092,0.092,2.42,-1.54,2.8684490583
2019-07-05 05:30:00,3.03,0.898,3.1602696088,0.0,0.038,0.038,3.03,0.86,3.1496825237,2.56,-1.502,2.9680977073,0.0,0.038,0.038,2.56,-1.54,2.9875073222
2019-07-05 06:00:00,3.1,1.047,3.2720343825000002,0.0,0.037,0.037,3.1,1.01,3.260383413,2.56,-1.633,3.0364928783,0.0,0.037,0.037,2.56,-1.67,3.0565503431
2019-07-05 06:30:00,3.24,1.0555,3.4075915615,0.0,0.29550000000000004,0.29550000000000004,3.24,0.76,3.3279423072,2.68,-1.5945,3.1184660091,0.0,0.29550000000000004,0.29550000000000004,2.68,-1.8900000000000001,3.2794054339
2019-07-05 07:00:00,3.39,0.9005000000000001,3.5075632924,0.0,0.1405,0.1405,3.39,0.76,3.4741473774,2.86,-1.3895,3.179671406,0.0,0.1405,0.1405,2.86,-1.53,3.2435320254
2019-07-05 07:30:00,3.48,0.8975000000000001,3.5938706501,0.0,0.3075,0.3075,3.48,0.59,3.5296600403,2.94,-1.3725,3.2445887644,0.0,0.3075,0.3075,2.94,-1.6800000000000002,3.3861482543
2019-07-05 08:00:00,3.65,0.8795000000000001,3.7544667065,0.0,0.1995,0.1995,3.65,0.68,3.7128021763,3.1,-1.4005,3.4016760942,0.0,0.1995,0.1995,3.1,-1.6,3.4885527085
2019-07-05 08:30:00,3.65,0.8815000000000001,3.7549357185,0.0,0.2515,0.2515,3.65,0.63,3.7039708422,3.1,-1.3485,3.3805993921,0.0,0.2515,0.2515,3.1,-1.6,3.4885527085
2019-07-05 09:00:00,3.65,0.881,3.7548183711,0.0,0.251,0.251,3.65,0.63,3.7039708422,3.1,-1.349,3.3807988701,0.0,0.251,0.251,3.1,-1.6,3.4885527085
2019-07-05 09:30:00,3.5300000000000002,0.9585,3.657816596,0.0,0.3285,0.3285,3.5300000000000002,0.63,3.585777461,2.99,-1.3215,3.2690154864,0.0,0.3285,0.3285,2.99,-1.65,3.4150549044
2019-07-05 10:00:00,3.43,0.9445,3.5576649997,0.0,0.3145,0.3145,3.43,0.63,3.487377238,2.9,-1.3355000000000001,3.1927355434,0.0,0.3145,0.3145,2.9,-1.65,3.3365401241
2019-07-05 10:30:00,3.43,1.001,3.5730800439,0.0,0.271,0.271,3.43,0.73,3.5068219231,2.94,-1.339,3.2305604777,0.0,0.271,0.271,2.94,-1.6099999999999999,3.3519695703
2019-07-05 11:00:00,3.5700000000000003,0.994,3.7057976199000002,0.0,0.224,0.224,3.5700000000000003,0.77,3.652095289,3.1,-1.336,3.3756326814,0.0,0.224,0.224,3.1,-1.56,3.4703890272
2019-07-05 11:30:00,3.5300000000000002,0.96,3.6582099448000003,0.0,0.19,0.19,3.5300000000000002,0.77,3.6130042901,3.1,-1.37,3.3892329516,0.0,0.19,0.19,3.1,-1.56,3.4703890272
2019-07-05 12:00:00,3.6,0.983,3.7317943405,0.0,0.17300000000000001,0.17300000000000001,3.6,0.81,3.69,3.24,-1.327,3.5012182166,0.0,0.17300000000000001,0.17300000000000001,3.24,-1.5,3.5703781312
2019-07-05 12:30:00,3.6,1.032,3.7449998665,0.0,0.152,0.152,3.6,0.88,3.705995143,3.24,-1.348,3.5092312548,0.0,0.152,0.152,3.24,-1.5,3.5703781312
2019-07-05 13:00:00,3.49,1.0385,3.6412336165,0.0,0.1585,0.1585,3.49,0.88,3.59923603,3.19,-1.3915,3.4802833577,0.0,0.1585,0.1585,3.19,-1.55,3.5466322053
2019-07-05 13:30:00,3.49,1.019,3.6357201487,0.0,0.109,0.109,3.49,0.91,3.6066882316,3.25,-1.391,3.535163504,0.0,0.109,0.109,3.25,-1.5,3.5794552658
2019-07-05 14:00:00,3.49,1.045,3.6430927795,0.0,0.135,0.135,3.49,0.91,3.6066882316,3.41,-1.305,3.6511813157,0.0,0.135,0.135,3.41,-1.44,3.7015807434
2019-07-05 14:30:00,3.39,1.041,3.5462347638000002,0.0,0.131,0.131,3.39,0.91,3.510014245,3.41,-1.309,3.6526129004,0.0,0.131,0.131,3.41,-1.44,3.7015807434
2019-07-05 15:00:00,3.32,1.0435,3.4801281944999998,0.0,0.1335,0.1335,3.32,0.91,3.442455519,3.41,-1.3065,3.6517177123,0.0,0.1335,0.1335,3.41,-1.44,3.7015807434
2019-07-05 15:30:00,3.43,0.6880000000000001,3.4983201683000003,0.0,0.128,0.128,3.43,0.56,3.4754136444,3.34,-1.012,3.4899489968,0.0,0.128,0.128,3.34,-1.1400000000000001,3.5291925422
2019-07-05 16:00:00,3.48,0.5245000000000001,3.519303944,0.0,0.1245,0.1245,3.48,0.4,3.5029130734000002,3.37,-0.8355,3.4720253815,0.0,0.1245,0.1245,3.37,-0.96,3.5040690632000002
2019-07-05 16:30:00,3.54,0.5135000000000001,3.5770493776,0.0,0.1535,0.1535,3.54,0.36,3.5582580008,3.41,-0.8065,3.5040750919,0.0,0.1535,0.1535,3.41,-0.96,3.5425555747
2019-07-05 17:00:00,3.71,0.463,3.7387790788,0.0,0.073,0.073,3.71,0.39,3.730442333,3.5,-0.887,3.610646618,0.0,0.073,0.073,3.5,-0.96,3.629269899
2019-07-05 17:30:00,3.66,0.47300000000000003,3.6904375079,0.0,0.17300000000000001,0.17300000000000001,3.66,0.30000000000000004,3.6722744995000003,3.34,-0.907,3.4609607048,0.0,0.17300000000000001,0.17300000000000001,3.34,-1.08,3.5102706448000003
2019-07-05 18:00:00,3.9,0.466,3.9277418449,0.0,0.066,0.066,3.9,0.4,3.9204591568,3.5,-0.894,3.6123726275,0.0,0.066,0.066,3.5,-0.96,3.629269899
2019-07-05 18:30:00,3.84,0.446,3.8658137565,0.0,0.146,0.146,3.84,0.30000000000000004,3.851700923,3.5,-0.924,3.6199138111,0.0,0.146,0.146,3.5,-1.07,3.6599043703
2019-07-05 19:00:00,3.84,0.47850000000000004,3.8696979533,0.0,0.1085,0.1085,3.84,0.37,3.8577843382,3.59,-0.8815000000000001,3.6966393184,0.0,0.1085,0.1085,3.59,-0.99,3.7240032223
2019-07-05 19:30:00,3.79,0.446,3.8161519886,0.0,0.20600000000000002,0.20600000000000002,3.79,0.24,3.7975913419,3.48,-0.8240000000000001,3.5762237066,0.0,0.20600000000000002,0.20600000000000002,3.48,-1.03,3.6292285682000003
2019-07-05 20:00:00,3.96,0.34950000000000003,3.9753930938,0.0,0.1095,0.1095,3.96,0.24,3.9672660612,3.64,-0.7405,3.7145578808,0.0,0.1095,0.1095,3.64,-0.85,3.7379272331
2019-07-05 20:30:00,3.92,0.3365,3.9344163798,0.0,0.1365,0.1365,3.92,0.2,3.9250987249,3.48,-0.7835000000000001,3.5671097895,0.0,0.1365,0.1365,3.48,-0.92,3.5995555281
2019-07-05 21:00:00,3.8200000000000003,0.3355,3.8347047148,0.0,0.1855,0.1855,3.8200000000000003,0.15,3.8229438918,3.39,-0.7845000000000001,3.4795890921,0.0,0.1855,0.1855,3.39,-0.97,3.5260459441
2019-07-05 21:30:00,3.2,0.308,3.214788329,0.0,0.158,0.158,3.2,0.15,3.2035136959,2.9,-0.812,3.0115351567,0.0,0.158,0.158,2.9,-0.97,3.0579241325
2019-07-05 22:00:00,3.2800000000000002,0.319,3.2954758382,0.0,0.109,0.109,3.2800000000000002,0.21,3.2867156859,3.18,-0.791,3.2769011276,0.0,0.109,0.109,3.18,-0.9,3.3049054449
2019-07-05 22:30:00,3.55,0.3235,3.5647092798999997,0.0,0.1135,0.1135,3.55,0.21,3.5562058433,3.44,-0.7465,3.5200656599,0.0,0.1135,0.1135,3.44,-0.86,3.545870838
2019-07-05 23:00:00,3.41,0.3015,3.4233028277,0.0,0.0415,0.0415,3.41,0.26,3.4198976593,3.36,-0.7785000000000001,3.4490088794,0.0,0.0415,0.0415,3.36,-0.8200000000000001,3.4586124385
2019-07-05 23:30:00,3.25,0.4315,3.2785198261,0.0,-0.0785,0.0785,3.25,0.51,3.2897720286,3.19,-0.8985000000000001,3.3141216408,0.0,-0.0785,0.0785,3.19,-0.8200000000000001,3.2937061193
2019-07-06 00:00:00,3.09,0.427,3.1193635569,0.0,0.017,0.017,3.09,0.41000000000000003,3.1170819688,3.13,-0.933,3.2660969061,0.0,0.017,0.017,3.13,-0.9500000000000001,3.2709937328
2019-07-06 00:30:00,2.93,0.41350000000000003,2.9590340062,0.0,-0.0565,0.0565,2.93,0.47000000000000003,2.9674568236,3.26,-0.9265,3.3891005075000002,0.0,-0.0565,0.0565,3.26,-0.87,3.3740924706
2019-07-06 01:00:00,3.05,0.7135,3.1323445293,0.0,0.043500000000000004,0.043500000000000004,3.05,0.67,3.1227231706,2.79,-1.2565,3.0598843524,0.0,0.043500000000000004,0.043500000000000004,2.79,-1.3,3.0780025991
2019-07-06 01:30:00,3.05,0.937,3.1906847228,0.0,0.187,0.187,3.05,0.75,3.1408597549,2.64,-1.473,3.023132316,0.0,0.187,0.187,2.64,-1.6600000000000001,3.1185252925
2019-07-06 02:00:00,3.05,0.9325,3.1893661204,0.0,0.1325,0.1325,3.05,0.8,3.1531730051,2.5,-1.4875,2.9090644974,0.0,0.1325,0.1325,2.5,-1.62,2.9789931185
2019-07-06 02:30:00,3.0,0.9440000000000001,3.145017647,0.0,0.10400000000000001,0.10400000000000001,3.0,0.84,3.1153811966,2.5,-1.516,2.9237400705,0.0,0.10400000000000001,0.10400000000000001,2.5,-1.62,2.9789931185
2019-07-06 03:00:00,2.8200000000000003,0.9590000000000001,2.9786038676,0.0,0.029,0.029,2.8200000000000003,0.93,2.9693938775,2.5,-1.501,2.9159905693,0.0,0.029,0.029,2.5,-1.53,2.9310237119
2019-07-06 03:30:00,2.8200000000000003,0.967,2.9811891923,0.0,0.037,0.037,2.8200000000000003,0.93,2.9693938775,2.6,-1.4929999999999999,2.9981742778,0.0,0.037,0.037,2.6,-1.53,3.0167697957
2019-07-06 04:00:00,2.68,0.908,2.8296402598,0.0,0.168,0.168,2.68,0.74,2.7802877549,2.7199999999999998,-1.462,3.0880161917,0.0,0.168,0.168,2.7199999999999998,-1.63,3.171009303
2019-07-06 04:30:00,2.49,0.9005000000000001,2.6478293468,0.0,0.030500000000000003,0.030500000000000003,2.49,0.87,2.6376125568,2.96,-1.4495,3.2958534934,0.0,0.030500000000000003,0.030500000000000003,2.96,-1.48,3.3093806067
2019-07-06 05:00:00,2.66,0.8695,2.7985050027,0.0,-0.0005,0.0005,2.66,0.87,2.7986603938,2.81,-1.4805000000000001,3.1761580959,0.0,-0.0005,0.0005,2.81,-1.48,3.1759250621
2019-07-06 05:30:00,2.66,0.901,2.8084517087,0.0,-0.019,0.019,2.66,0.92,2.814604768,2.9,-1.499,3.2645062414,0.0,-0.019,0.019,2.9,-1.48,3.2558255482
2019-07-06 06:00:00,2.8,0.9115000000000001,2.9446276929,0.0,-0.0085,0.0085,2.8,0.92,2.9472699232,2.9,-1.4885000000000002,3.2596981839,0.0,-0.0085,0.0085,2.9,-1.48,3.2558255482
2019-07-06 06:30:00,2.8,0.9345,2.9518282894,0.0,0.0645,0.0645,2.8,0.87,2.9320470665,2.7800000000000002,-1.4955,3.1567261918,0.0,0.0645,0.0645,2.7800000000000002,-1.56,3.1877892026
2019-07-06 07:00:00,3.04,1.226,3.2779072592,0.0,0.016,0.016,3.04,1.21,3.2719566012,2.7800000000000002,-1.764,3.2924301056,0.0,0.016,0.016,2.7800000000000002,-1.78,3.3010301422
2019-07-06 07:30:00,3.17,1.358,3.4486321926,0.0,0.148,0.148,3.17,1.21,3.3930811955999998,2.68,-1.8719999999999999,3.269064698,0.0,0.148,0.148,2.68,-2.02,3.3560095351
2019-07-06 08:00:00,3.25,1.3485,3.5186577341,0.0,0.17850000000000002,0.17850000000000002,3.25,1.17,3.4541858665,2.73,-1.8815,3.3155606238,0.0,0.17850000000000002,0.17850000000000002,2.73,-2.06,3.4200146199
2019-07-06 08:30:00,3.58,1.351,3.8264345022,0.0,0.091,0.091,3.58,1.26,3.7952602019,3.12,-1.859,3.6318426453,0.0,0.091,0.091,3.12,-1.9500000000000002,3.6792526414999998
2019-07-06 09:00:00,3.68,1.3725,3.927614575,0.0,0.14250000000000002,0.14250000000000002,3.68,1.23,3.8801159776,3.18,-1.8475000000000001,3.6777243303000002,0.0,0.14250000000000002,0.14250000000000002,3.18,-1.99,3.7513330964
2019-07-06 09:30:00,3.8,1.3685,4.0389097848,0.0,0.1385,0.1385,3.8,1.23,3.9941081608,3.18,-1.8515000000000001,3.6797353505,0.0,0.1385,0.1385,3.18,-1.99,3.7513330964
2019-07-06 10:00:00,3.87,1.4625,4.1371253607,0.0,0.14250000000000002,0.14250000000000002,3.87,1.32,4.0889240639,3.25,-1.8475000000000001,3.7384162756,0.0,0.14250000000000002,0.14250000000000002,3.25,-1.99,3.8108529229
2019-07-06 10:30:00,3.83,1.5095,4.1167329583,0.0,0.1895,0.1895,3.83,1.32,4.0510862741,3.25,-1.9205,3.7750258608,0.0,0.1895,0.1895,3.25,-2.11,3.8748677397
2019-07-06 11:00:00,3.87,1.496,4.1490861644,0.0,0.146,0.146,3.87,1.35,4.0987071132,3.25,-1.8940000000000001,3.7616134836,0.0,0.146,0.146,3.25,-2.04,3.8371994996
2019-07-06 11:30:00,3.87,1.0265,4.0038234539,0.0,0.1665,0.1665,3.87,0.86,3.9644041166,3.31,-1.4335,3.6070794627,0.0,0.1665,0.1665,3.31,-1.6,3.6764248938
2019-07-06 12:00:00,3.93,0.984,4.051315342,0.0,0.124,0.124,3.93,0.86,4.0229963957,3.39,-1.426,3.67771342,0.0,0.124,0.124,3.39,-1.55,3.7275461097
2019-07-06 12:30:00,3.93,0.9635,4.0463850842,0.0,0.10350000000000001,0.10350000000000001,3.93,0.86,4.0229963957,3.39,-1.4465,3.6857105489,0.0,0.10350000000000001,0.10350000000000001,3.39,-1.55,3.7275461097
2019-07-06 13:00:00,3.89,0.965,4.0079078083,0.0,0.105,0.105,3.89,0.86,3.9839302203,3.34,-1.445,3.6391791657,0.0,0.105,0.105,3.34,-1.55,3.6821325343
2019-07-06 13:30:00,3.79,0.9665,3.9112941912,0.0,0.1965,0.1965,3.79,0.77,3.8674280860000003,3.25,-1.4235,3.548077261,0.0,0.1965,0.1965,3.25,-1.62,3.6313771492
2019-07-06 14:00:00,3.85,0.9520000000000001,3.9659556225,0.0,0.092,0.092,3.85,0.86,3.9448827612,3.31,-1.428,3.6048972246,0.0,0.092,0.092,3.31,-1.52,3.6423206888
2019-07-06 14:30:00,3.85,0.9595,3.9677626252,0.0,0.0995,0.0995,3.85,0.86,3.9448827612,3.31,-1.4205,3.6019328492,0.0,0.0995,0.0995,3.31,-1.52,3.6423206888
2019-07-06 15:00:00,3.69,1.016,3.827317076,0.0,0.156,0.156,3.69,0.86,3.7888916585,3.15,-1.404,3.4487267216,0.0,0.156,0.156,3.15,-1.56,3.5151244644
2019-07-06 15:30:00,3.9,1.0075,4.0280337945,0.0,0.0575,0.0575,3.9,0.9500000000000001,4.0140378673,3.37,-1.4425,3.6657477068,0.0,0.0575,0.0575,3.37,-1.5,3.6887531769
2019-07-06 16:00:00,3.7800000000000002,1.0095,3.9124787859,0.0,0.11950000000000001,0.11950000000000001,3.7800000000000002,0.89,3.8833619455,3.26,-1.4304999999999999,3.5600463831,0.0,0.11950000000000001,0.11950000000000001,3.26,-1.55,3.6097229811
2019-07-06 16:30:00,3.9699999999999998,1.0165,4.098069332,0.0,0.1265,0.1265,3.9699999999999998,0.89,4.0685378209,3.42,-1.4235,3.7044233357,0.0,0.1265,0.1265,3.42,-1.55,3.7548501967
2019-07-06 17:00:00,3.9699999999999998,0.978,4.0886897657,0.0,0.088,0.088,3.9699999999999998,0.89,4.0685378209,3.42,-1.462,3.719387584,0.0,0.088,0.088,3.42,-1.55,3.7548501967
2019-07-06 17:30:00,4.06,0.9535,4.1704630738,0.0,0.0635,0.0635,4.06,0.89,4.1564046964,3.49,-1.4865,3.7933866465,0.0,0.0635,0.0635,3.49,-1.55,3.8187170621
2019-07-06 18:00:00,4.06,0.9540000000000001,4.1705774181,0.0,0.064,0.064,4.06,0.89,4.1564046964,3.49,-1.486,3.7931907413,0.0,0.064,0.064,3.49,-1.55,3.8187170621
2019-07-06 18:30:00,4.01,0.967,4.1249471512,0.0,0.127,0.127,4.01,0.84,4.0970355136,3.46,-1.4929999999999999,3.7683748487,0.0,0.127,0.127,3.46,-1.62,3.8204711751
2019-07-06 19:00:00,4.01,0.9470000000000001,4.120304479,0.0,0.107,0.107,4.01,0.84,4.0970355136,3.46,-1.473,3.760495845,0.0,0.107,0.107,3.46,-1.58,3.8036824263
2019-07-06 19:30:00,4.01,0.9440000000000001,4.1196160015,0.0,0.10400000000000001,0.10400000000000001,4.01,0.84,4.0970355136,3.4,-1.476,3.7065585116,0.0,0.10400000000000001,0.10400000000000001,3.4,-1.58,3.7491865784
2019-07-06 20:00:00,4.11,0.9735,4.223719007,0.0,0.0335,0.0335,4.11,0.9400000000000001,4.2161238122,3.59,-1.4865,3.8855864744,0.0,0.0335,0.0335,3.59,-1.52,3.8985253622
2019-07-06 20:30:00,4.06,0.9725,4.1748480511,0.0,0.0925,0.0925,4.06,0.88,4.1542749066,3.5300000000000002,-1.4675,3.8228858536,0.0,0.0925,0.0925,3.5300000000000002,-1.56,3.8593393217000003
2019-07-06 21:00:00,4.11,0.9440000000000001,4.2170174294,0.0,0.064,0.064,4.11,0.88,4.203153578,3.5300000000000002,-1.496,3.8339165353,0.0,0.064,0.064,3.5300000000000002,-1.56,3.8593393217000003
2019-07-06 21:30:00,4.05,0.9455,4.1589025295,0.0,0.0655,0.0655,4.05,0.88,4.1445023827,3.5300000000000002,-1.4945,3.8333314819,0.0,0.0655,0.0655,3.5300000000000002,-1.56,3.8593393217000003
2019-07-06 22:00:00,4.02,0.966,4.1344353907,0.0,0.08600000000000001,0.08600000000000001,4.02,0.88,4.1151913686,3.6,-1.474,3.8900740353,0.0,0.08600000000000001,0.08600000000000001,3.6,-1.56,3.9234678538
2019-07-06 22:30:00,3.96,0.9470000000000001,4.0716592441,0.0,0.067,0.067,3.96,0.88,4.0565995612,3.6,-1.433,3.8747243773,0.0,0.067,0.067,3.6,-1.5,3.9
2019-07-06 23:00:00,3.6,0.918,3.7152017442,0.0,0.088,0.088,3.6,0.8300000000000001,3.6944417711,3.6,-1.412,3.8670071114,0.0,0.088,0.088,3.6,-1.5,3.9
2019-07-06 23:30:00,3.3,0.9215000000000001,3.4262460872,0.0,0.0915,0.0915,3.3,0.8300000000000001,3.4027782766,3.47,-1.4085,3.7449662549,0.0,0.0915,0.0915,3.47,-1.5,3.7803306734
2019-07-07 00:00:00,3.3,0.917,3.4250385399,0.0,-0.013000000000000001,0.013000000000000001,3.3,0.93,3.4285419642,3.54,-1.433,3.8190429429,0.0,-0.013000000000000001,0.013000000000000001,3.54,-1.42,3.8141840543
2019-07-07 00:30:00,3.2,0.923,3.3304547738,0.0,-0.077,0.077,3.2,1.0,3.3526109228,3.37,-1.437,3.6635869036,0.0,-0.077,0.077,3.37,-1.3599999999999999,3.6340748479
2019-07-07 01:00:00,3.13,0.8335,3.2390773764,0.0,-0.1165,0.1165,3.13,0.9500000000000001,3.2709937328,3.12,-1.3765,3.4101542854,0.0,-0.1165,0.1165,3.12,-1.26,3.3648179743
2019-07-07 01:30:00,3.04,0.8105,3.1461897988,0.0,-0.0495,0.0495,3.04,0.86,3.1593037208,3.0,-1.3795,3.3019721758,0.0,-0.0495,0.0495,3.0,-1.33,3.2816002194
2019-07-07 02:00:00,3.11,0.8085,3.2133739667,0.0,-0.0115,0.0115,3.11,0.8200000000000001,3.2162866788,2.92,-1.3715,3.2260521152,0.0,-0.0115,0.0115,2.92,-1.3599999999999999,3.221179908
2019-07-07 02:30:00,3.11,0.8130000000000001,3.2145091383,0.0,0.023,0.023,3.11,0.79,3.2087692345,2.92,-1.337,3.2115368595,0.0,0.023,0.023,2.92,-1.3599999999999999,3.221179908
2019-07-07 03:00:00,3.03,0.8235,3.1399127775,0.0,0.1135,0.1135,3.03,0.71,3.1120732639,2.6,-1.3765,2.9418960298,0.0,0.1135,0.1135,2.6,-1.49,2.9966814979
2019-07-07 03:30:00,3.2,0.8130000000000001,3.3016615514,0.0,-0.077,0.077,3.2,0.89,3.3214605221,2.65,-1.387,2.9910314275000003,0.0,-0.077,0.077,2.65,-1.31,2.9561123118
2019-07-07 04:00:00,3.02,0.8140000000000001,3.1277781251,0.0,0.064,0.064,3.02,0.75,3.11173585,2.51,-1.376,2.8624248462,0.0,0.064,0.064,2.51,-1.44,2.8937346112
2019-07-07 04:30:00,3.14,0.8220000000000001,3.2458102224,0.0,-0.008,0.008,3.14,0.8300000000000001,3.2478454397,2.63,-1.3980000000000001,2.9784734345,0.0,-0.008,0.008,2.63,-1.3900000000000001,2.9747268782000003
2019-07-07 05:00:00,3.07,0.908,3.2014627907,0.0,0.008,0.008,3.07,0.9,3.1992030258,2.5700000000000003,-1.512,2.9817853712,0.0,0.008,0.008,2.5700000000000003,-1.52,2.9858499627
2019-07-07 05:30:00,3.17,1.314,3.4315442588,0.0,0.034,0.034,3.17,1.28,3.4186693318,2.5700000000000003,-1.916,3.2056132019,0.0,0.034,0.034,2.5700000000000003,-1.9500000000000002,3.2260502166
2019-07-07 06:00:00,3.17,1.3375,3.4406113192,0.0,0.0575,0.0575,3.17,1.28,3.4186693318,2.61,-1.9225,3.2416209294,0.0,0.0575,0.0575,2.61,-1.98,3.2760494502
2019-07-07 06:30:00,3.17,1.322,3.4346155534,0.0,0.10200000000000001,0.10200000000000001,3.17,1.22,3.3966601243,2.61,-1.9180000000000001,3.2389541522,0.0,0.10200000000000001,0.10200000000000001,2.61,-2.02,3.3003787661
2019-07-07 07:00:00,3.17,1.2610000000000001,3.4116009438,0.0,0.121,0.121,3.17,1.1400000000000001,3.3687534787,2.65,-1.939,3.2836292422,0.0,0.121,0.121,2.65,-2.06,3.3565011545
2019-07-07 07:30:00,3.22,1.3054999999999999,3.4745834642,0.0,0.1155,0.1155,3.22,1.19,3.4328559539,2.76,-2.0145,3.4169884767,0.0,0.1155,0.1155,2.76,-2.13,3.4863304491
2019-07-07 08:00:00,3.2800000000000002,1.359,3.5503916685,0.0,0.169,0.169,3.2800000000000002,1.19,3.4891976155,2.76,-2.041,3.4326784003,0.0,0.169,0.169,2.76,-2.21,3.5357743141
2019-07-07 08:30:00,3.55,1.389,3.8120625651,0.0,0.11900000000000001,0.11900000000000001,3.55,1.27,3.7703315504,2.96,-2.011,3.5785082086999997,0.0,0.11900000000000001,0.11900000000000001,2.96,-2.13,3.6467108468
2019-07-07 09:00:00,3.75,1.4285,4.012868332,0.0,0.0585,0.0585,3.75,1.37,3.9924178138,3.11,-2.0115,3.7038132040000002,0.0,0.0585,0.0585,3.11,-2.07,3.7359068511
2019-07-07 09:30:00,3.7800000000000002,1.4465,4.0473154374,0.0,0.17650000000000002,0.17650000000000002,3.7800000000000002,1.27,3.9876434143,3.15,-1.9635,3.7118502462,0.0,0.17650000000000002,0.17650000000000002,3.15,-2.14,3.8081622865
2019-07-07 10:00:00,3.91,1.4445000000000001,4.1682946453,0.0,0.1145,0.1145,3.91,1.33,4.1300121065,3.27,-1.8955000000000002,3.7796587478,0.0,0.1145,0.1145,3.27,-2.01,3.8383590244
2019-07-07 10:30:00,3.95,0.9895,4.0720523388,0.0,0.1095,0.1095,3.95,0.88,4.046838272,3.43,-1.4205,3.7125086195,0.0,0.1095,0.1095,3.43,-1.53,3.755768896
2019-07-07 11:00:00,3.95,0.999,4.0743712398,0.0,0.11900000000000001,0.11900000000000001,3.95,0.88,4.046838272,3.39,-1.411,3.671923338,0.0,0.11900000000000001,0.11900000000000001,3.39,-1.53,3.7192741227
2019-07-07 11:30:00,3.95,0.991,4.0724170955,0.0,0.181,0.181,3.95,0.81,4.0321954318,3.39,-1.389,3.6635257608,0.0,0.181,0.181,3.39,-1.57,3.7359068511
2019-07-07 12:00:00,3.95,1.003,4.0753538497,0.0,0.093,0.093,3.95,0.91,4.0534676513,3.39,-1.397,3.6665663774,0.0,0.093,0.093,3.39,-1.49,3.7029987848
2019-07-07 12:30:00,4.0,1.012,4.1260324768,0.0,0.10200000000000001,0.10200000000000001,4.0,0.91,4.1022067232,3.44,-1.388,3.709466808,0.0,0.10200000000000001,0.10200000000000001,3.44,-1.49,3.748826483
2019-07-07 13:00:00,3.95,1.01,4.0770822901,0.0,0.1,0.1,3.95,0.91,4.0534676513,3.44,-1.3900000000000001,3.7102156272,0.0,0.1,0.1,3.44,-1.49,3.748826483
2019-07-07 13:30:00,3.88,0.9885,4.0039395912,0.0,0.0785,0.0785,3.88,0.91,3.9852854352,3.33,-1.4115,3.6167986189,0.0,0.0785,0.0785,3.33,-1.49,3.6481502162
2019-07-07 14:00:00,3.84,1.053,3.9817595357,0.0,0.183,0.183,3.84,0.87,3.9373214245,3.29,-1.357,3.5588690619000003,0.0,0.183,0.183,3.29,-1.54,3.6325886087
2019-07-07 14:30:00,3.8,0.593,3.8459912896,0.0,0.10300000000000001,0.10300000000000001,3.8,0.49,3.8314618620000003,3.39,-0.917,3.5118355599,0.0,0.10300000000000001,0.10300000000000001,3.39,-1.02,3.5401271164
2019-07-07 15:00:00,3.7,0.533,3.7381932802,0.0,0.113,0.113,3.7,0.42,3.7237615391,3.39,-0.867,3.4991126018,0.0,0.113,0.113,3.39,-0.98,3.5288099977
2019-07-07 15:30:00,3.79,0.541,3.8284175582,0.0,0.061,0.061,3.79,0.48,3.8202748592,3.44,-0.869,3.5480644019,0.0,0.061,0.061,3.44,-0.93,3.563495475
2019-07-07 16:00:00,3.79,0.5665,3.8321041544,0.0,0.08650000000000001,0.08650000000000001,3.79,0.48,3.8202748592,3.39,-0.8735,3.500728817,0.0,0.08650000000000001,0.08650000000000001,3.39,-0.96,3.5233081046
2019-07-07 16:30:00,3.79,0.5165000000000001,3.8250323201,0.0,0.036500000000000005,0.036500000000000005,3.79,0.48,3.8202748592,3.66,-0.8735,3.7627918159,0.0,0.036500000000000005,0.036500000000000005,3.66,-0.91,3.7714320887
2019-07-07 17:00:00,3.71,0.467,3.7392765343,0.0,0.097,0.097,3.71,0.37,3.7284044845,3.5700000000000003,-0.903,3.6824324841,0.0,0.097,0.097,3.5700000000000003,-1.0,3.7074114959
2019-07-07 17:30:00,3.7800000000000002,0.482,3.8106067758,0.0,0.162,0.162,3.7800000000000002,0.32,3.7935207921,3.49,-0.918,3.6087150068,0.0,0.162,0.162,3.49,-1.08,3.6532861919
2019-07-07 18:00:00,3.95,0.47300000000000003,3.9782193253,0.0,0.083,0.083,3.95,0.39,3.9692064698,3.62,-0.927,3.7368073271,0.0,0.083,0.083,3.62,-1.01,3.758257575
2019-07-07 18:30:00,3.95,0.4595,3.9766368014,0.0,0.1095,0.1095,3.95,0.35000000000000003,3.9654760118,3.66,-0.9405,3.7789072825,0.0,0.1095,0.1095,3.66,-1.05,3.8076370625
2019-07-07 19:00:00,3.95,0.466,3.9773931161,0.0,0.116,0.116,3.95,0.35000000000000003,3.9654760118,3.6,-0.934,3.7191875457,0.0,0.116,0.116,3.6,-1.05,3.75
2019-07-07 19:30:00,3.95,0.434,3.973771005,0.0,0.134,0.134,3.95,0.30000000000000004,3.9613760236,3.6,-0.916,3.7147080639,0.0,0.134,0.134,3.6,-1.05,3.75
2019-07-07 20:00:00,3.95,0.422,3.9724783196,0.0,0.212,0.212,3.95,0.21,3.9555783395,3.52,-0.878,3.6278483982000003,0.0,0.212,0.212,3.52,-1.09,3.6849016269
2019-07-07 20:30:00,3.92,0.3995,3.9403045885,0.0,0.1895,0.1895,3.92,0.21,3.9256209699999998,3.56,-0.9005000000000001,3.6721247596,0.0,0.1895,0.1895,3.56,-1.09,3.7231304033
2019-07-07 21:00:00,3.92,0.41750000000000004,3.9421702462,0.0,0.1675,0.1675,3.92,0.25,3.9279638491,3.5,-0.9225000000000001,3.6195312196,0.0,0.1675,0.1675,3.5,-1.09,3.6658014131
2019-07-07 21:30:00,3.92,0.3995,3.9403045885,0.0,0.1495,0.1495,3.92,0.25,3.9279638491,3.5,-0.9405,3.624160627,0.0,0.1495,0.1495,3.5,-1.09,3.6658014131
2019-07-07 22:00:00,3.8,0.419,3.8230303425,0.0,0.169,0.169,3.8,0.25,3.8082148049,3.37,-0.921,3.4935856938,0.0,0.169,0.169,3.37,-1.09,3.5418921496999998
2019-07-07 22:30:00,3.8,0.442,3.825619427,0.0,0.192,0.192,3.8,0.25,3.8082148049,3.37,-0.898,3.4875928661,0.0,0.192,0.192,3.37,-1.09,3.5418921496999998
2019-07-07 23:00:00,3.62,0.42650000000000005,3.6450380314,0.0,0.17650000000000002,0.17650000000000002,3.62,0.25,3.6286223281,3.19,-0.9135000000000001,3.3182197411,0.0,0.17650000000000002,0.17650000000000002,3.19,-1.09,3.3710829121
2019-07-07 23:30:00,3.54,0.353,3.5575566053000003,0.0,0.063,0.063,3.54,0.29,3.5518586684,3.11,-0.867,3.2285893204000002,0.0,0.063,0.063,3.11,-0.93,3.2460745524
2019-07-08 00:00:00,3.36,0.3165,3.3748736643,0.0,0.0565,0.0565,3.36,0.26,3.3700445101,2.95,-0.8735,3.0766056377,0.0,0.0565,0.0565,2.95,-0.93,3.0931214008
2019-07-08 00:30:00,3.24,0.34400000000000003,3.2582105518,0.0,0.024,0.024,3.24,0.32,3.2557641192,2.8200000000000003,-0.906,2.9619648884,0.0,0.024,0.024,2.8200000000000003,-0.93,2.9693938775
2019-07-08 01:00:00,3.16,0.9440000000000001,3.2979896907,0.0,0.154,0.154,3.16,0.79,3.2572534442,2.71,-1.486,3.0906788898,0.0,0.154,0.154,2.71,-1.6400000000000001,3.1676016164
2019-07-08 01:30:00,3.12,0.9455,3.2601181344,0.0,0.1155,0.1155,3.12,0.8300000000000001,3.2285135899,2.71,-1.5245000000000002,3.1093729673,0.0,0.1155,0.1155,2.71,-1.6400000000000001,3.1676016164
2019-07-08 02:00:00,3.04,0.9510000000000001,3.1852787947,0.0,0.121,0.121,3.04,0.8300000000000001,3.1512695854,2.67,-1.5190000000000001,3.0718497685,0.0,0.121,0.121,2.67,-1.6400000000000001,3.1334485794
2019-07-08 02:30:00,2.96,0.9325,3.1034104224,0.0,0.1525,0.1525,2.96,0.78,3.061045573,2.56,-1.4875,2.9607864242,0.0,0.1525,0.1525,2.56,-1.6400000000000001,3.0402631465
2019-07-08 03:00:00,2.7800000000000002,0.9380000000000001,2.9339809134,0.0,0.108,0.108,2.7800000000000002,0.8300000000000001,2.9012583477,2.4,-1.532,2.8472836178,0.0,0.108,0.108,2.4,-1.6400000000000001,2.9068195678
2019-07-08 03:30:00,2.37,0.9420000000000001,2.5503458589,0.0,0.112,0.112,2.37,0.8300000000000001,2.5111352015,1.96,-1.528,2.4852331883,0.0,0.112,0.112,1.96,-1.6400000000000001,2.5556212552
2019-07-08 04:00:00,2.79,0.9295,2.9407601483,0.0,0.1695,0.1695,2.79,0.76,2.8916604227000002,2.33,-1.5305,2.787710575,0.0,0.1695,0.1695,2.33,-1.7000000000000002,2.8842503359
2019-07-08 04:30:00,3.03,0.9385,3.172015487,0.0,0.1085,0.1085,3.03,0.8300000000000001,3.141623784,2.52,-1.5115,2.9385425384,0.0,0.1085,0.1085,2.52,-1.62,2.9957970559
2019-07-08 05:00:00,3.03,0.9205000000000001,3.1667365299,0.0,0.09050000000000001,0.09050000000000001,3.03,0.8300000000000001,3.141623784,2.52,-1.5295,2.9478416257,0.0,0.09050000000000001,0.09050000000000001,2.52,-1.62,2.9957970559
2019-07-08 05:30:00,2.99,0.937,3.1333798046,0.0,0.077,0.077,2.99,0.86,3.111221625,2.56,-1.5430000000000001,2.9890548673,0.0,0.077,0.077,2.56,-1.62,3.0295214143
2019-07-08 06:00:00,3.13,0.937,3.2672418031,0.0,0.077,0.077,3.13,0.86,3.2459975354,2.71,-1.5430000000000001,3.1184850489000002,0.0,0.077,0.077,2.71,-1.62,3.1572931445
2019-07-08 06:30:00,3.25,0.929,3.3801687828,0.0,0.139,0.139,3.25,0.79,3.344637499,2.81,-1.5110000000000001,3.1904891475,0.0,0.139,0.139,2.81,-1.65,3.2586193395
2019-07-08 07:00:00,3.43,0.972,3.5650643753,0.0,0.112,0.112,3.43,0.86,3.5361702448,2.95,-1.488,3.3040345035,0.0,0.112,0.112,2.95,-1.6,3.3559648389
2019-07-08 07:30:00,3.43,0.9935,3.5709861733,0.0,0.1935,0.1935,3.43,0.8,3.5220590569,2.95,-1.4665,3.2944077237,0.0,0.1935,0.1935,2.95,-1.6600000000000001,3.3849815361
2019-07-08 08:00:00,3.49,0.981,3.6252532325,0.0,0.221,0.221,3.49,0.76,3.5717922672,3.01,-1.439,3.3362885067,0.0,0.221,0.221,3.01,-1.6600000000000001,3.4373972712
2019-07-08 08:30:00,3.71,0.9460000000000001,3.8287094431,0.0,0.186,0.186,3.71,0.76,3.7870437019,3.18,-1.474,3.5050072753,0.0,0.186,0.186,3.18,-1.6600000000000001,3.5871994648000003
2019-07-08 09:00:00,3.45,0.9655,3.5825535935,0.0,0.20550000000000002,0.20550000000000002,3.45,0.76,3.5327185,2.94,-1.4145,3.2625772405,0.0,0.20550000000000002,0.20550000000000002,2.94,-1.62,3.3567841754
2019-07-08 09:30:00,3.11,1.0095,3.2697385599,0.0,0.1595,0.1595,3.11,0.85,3.2240657562,2.63,-1.3805,2.9702996903,0.0,0.1595,0.1595,2.63,-1.54,3.0477040539
2019-07-08 10:00:00,3.9699999999999998,0.9065000000000001,4.0721790543,0.0,-0.0935,0.0935,3.9699999999999998,1.0,4.0940078163,3.42,-1.3335,3.6707795153,0.0,-0.0935,0.0935,3.42,-1.24,3.6378565117
2019-07-08 10:30:00,3.76,0.41350000000000003,3.7826686678,0.0,-0.0465,0.0465,3.76,0.46,3.7880337908,3.3,-0.8165,3.3995105898,0.0,-0.0465,0.0465,3.3,-0.77,3.3886427962
2019-07-08 11:00:00,4.1,0.482,4.1282349739,0.0,-0.148,0.148,4.1,0.63,4.1481200561,3.62,-0.918,3.7345848498,0.0,-0.148,0.148,3.62,-0.77,3.700986355
2019-07-08 11:30:00,4.1,0.493,4.1295337509,0.0,-0.177,0.177,4.1,0.67,4.1543832274,3.62,-0.897,3.7294783818,0.0,-0.177,0.177,3.62,-0.72,3.6909077474
2019-07-08 12:00:00,4.23,0.53,4.2630740083,0.0,-0.19,0.19,4.23,0.72,4.2908390788,3.75,-0.84,3.8429285708,0.0,-0.19,0.19,3.75,-0.65,3.8059164468
2019-07-08 12:30:00,4.28,0.5710000000000001,4.3179209117,0.0,-0.209,0.209,4.28,0.78,4.3504942248,3.79,-0.859,3.8861267349,0.0,-0.209,0.209,3.79,-0.65,3.8453348359
2019-07-08 13:00:00,4.2,0.5575,4.2368391815,0.0,-0.2225,0.2225,4.2,0.78,4.2718146027,3.7199999999999998,-0.8725,3.8209496529,0.0,-0.2225,0.2225,3.7199999999999998,-0.65,3.7763606819
2019-07-08 13:30:00,4.15,0.515,4.1818327322,0.0,-0.20500000000000002,0.20500000000000002,4.15,0.72,4.2119947768,3.68,-0.855,3.7780186606,0.0,-0.20500000000000002,0.20500000000000002,3.68,-0.65,3.7369640084
2019-07-08 14:00:00,4.15,0.5325,4.1840239304,0.0,-0.23750000000000002,0.23750000000000002,4.15,0.77,4.2208293024,3.68,-0.8875000000000001,3.7855060758,0.0,-0.23750000000000002,0.23750000000000002,3.68,-0.65,3.7369640084
2019-07-08 14:30:00,4.08,0.5035000000000001,4.1109502855,0.0,-0.1665,0.1665,4.08,0.67,4.1346462968,3.61,-0.8165,3.7011852493,0.0,-0.1665,0.1665,3.61,-0.65,3.6680512537
2019-07-08 15:00:00,4.08,0.5005000000000001,4.1105839305,0.0,-0.23950000000000002,0.23950000000000002,4.08,0.74,4.1465648433,3.61,-0.8595,3.7109082783,0.0,-0.23950000000000002,0.23950000000000002,3.61,-0.62,3.6628540784
2019-07-08 15:30:00,3.98,0.505,4.0119103928,0.0,-0.155,0.155,3.98,0.66,4.0343524883,3.5300000000000002,-0.855,3.6320689696,0.0,-0.155,0.155,3.5300000000000002,-0.7000000000000001,3.5987358892
2019-07-08 16:00:00,4.12,0.307,4.1314221522,0.0,-0.263,0.263,4.12,0.5700000000000001,4.1592427195,3.75,-0.683,3.8116910945,0.0,-0.263,0.263,3.75,-0.42,3.7734467003
2019-07-08 16:30:00,4.31,0.0095,4.3100104698,0.0,-0.18050000000000002,0.18050000000000002,4.31,0.19,4.3141859023,3.96,-0.36050000000000004,3.9763752652,0.0,-0.18050000000000002,0.18050000000000002,3.96,-0.18,3.9640887982
2019-07-08 17:00:00,4.27,-0.0485,4.2702754302,0.0,-0.1885,0.1885,4.27,0.14,4.2722944655,3.92,-0.3685,3.9372823432,0.0,-0.1885,0.1885,3.92,-0.18,3.9241304769000003
2019-07-08 17:30:00,4.34,-0.053500000000000006,4.3403297398,0.0,-0.1935,0.1935,4.34,0.14,4.3422574774000005,3.99,-0.3735,4.0074433558,0.0,-0.1935,0.1935,3.99,-0.18,3.9940580867
2019-07-08 18:00:00,4.34,-0.0415,4.3401984114,0.0,-0.2215,0.2215,4.34,0.18,4.3437311151,4.04,-0.4015,4.0599017537,0.0,-0.2215,0.2215,4.04,-0.18,4.0440079129
2019-07-08 18:30:00,4.39,-0.0845,4.390813165,0.0,-0.2245,0.2245,4.39,0.14,4.3922317789,4.12,-0.3345,4.1335566102,0.0,-0.2245,0.2245,4.12,-0.11,4.121468185
2019-07-08 19:00:00,4.39,-0.112,4.3914284692,0.0,-0.202,0.202,4.39,0.09,4.3909224543,4.12,-0.372,4.1367600849,0.0,-0.202,0.202,4.12,-0.17,4.12350579
2019-07-08 19:30:00,4.39,-0.111,4.3914030787,0.0,-0.241,0.241,4.39,0.13,4.3919244074,4.12,-0.41100000000000003,4.1404493717,0.0,-0.241,0.241,4.12,-0.17,4.12350579
2019-07-08 20:00:00,4.44,-0.085,4.4408135516,0.0,-0.125,0.125,4.44,0.04,4.4401801765,4.04,-0.335,4.0538654393,0.0,-0.125,0.125,4.04,-0.21,4.045454239
2019-07-08 20:30:00,4.38,-0.11850000000000001,4.3816027033000005,0.0,-0.1585,0.1585,4.38,0.04,4.3801826446,3.98,-0.3285,3.9935338048,0.0,-0.1585,0.1585,3.98,-0.17,3.9836289988
2019-07-08 21:00:00,4.35,-0.147,4.3524830844,0.0,-0.117,0.117,4.35,-0.03,4.350103447,3.98,-0.357,3.995979104,0.0,-0.117,0.117,3.98,-0.24,3.9872296147
2019-07-08 21:30:00,4.31,-0.183,4.3138832854,0.0,-0.153,0.153,4.31,-0.03,4.3101044071,3.93,-0.353,3.9458217142,0.0,-0.153,0.153,3.93,-0.2,3.9350857678
2019-07-08 22:00:00,4.21,-0.214,4.2154354461,0.0,-0.084,0.084,4.21,-0.13,4.2120066477,3.83,-0.28400000000000003,3.8405150696,0.0,-0.084,0.084,3.83,-0.2,3.8352183771
2019-07-08 22:30:00,4.21,-0.21150000000000002,4.215309271,0.0,-0.1515,0.1515,4.21,-0.06,4.2104275317,3.83,-0.35150000000000003,3.8460957151,0.0,-0.1515,0.1515,3.83,-0.2,3.8352183771
2019-07-08 23:00:00,3.98,-0.2195,3.9860481997,0.0,-0.08950000000000001,0.08950000000000001,3.98,-0.13,3.9821225496,3.59,-0.28950000000000004,3.6016538215000002,0.0,-0.08950000000000001,0.08950000000000001,3.59,-0.2,3.5955667147
2019-07-08 23:30:00,3.92,0.2695,3.9292531415000003,0.0,-0.1705,0.1705,3.92,0.44,3.9446165847,3.46,-0.7905000000000001,3.5491534554,0.0,-0.1705,0.1705,3.46,-0.62,3.5151102401000003
2019-07-09 00:00:00,3.73,0.303,3.7422866005,0.0,-0.077,0.077,3.73,0.38,3.7493066026,3.2800000000000002,-0.867,3.3926522073,0.0,-0.077,0.077,3.2800000000000002,-0.79,3.3737960816
2019-07-09 00:30:00,3.69,0.23550000000000001,3.6975073022,0.0,-0.14450000000000002,0.14450000000000002,3.69,0.38,3.7095147931,3.23,-0.8445,3.3385745836,0.0,-0.14450000000000002,0.14450000000000002,3.23,-0.7000000000000001,3.3049810892
2019-07-09 01:00:00,3.61,0.304,3.6227773876000002,0.0,-0.076,0.076,3.61,0.38,3.6299449032,3.16,-0.836,3.2687147321,0.0,-0.076,0.076,3.16,-0.76,3.2501076905
2019-07-09 01:30:00,3.61,0.255,3.6189950262,0.0,-0.125,0.125,3.61,0.38,3.6299449032,3.16,-0.885,3.281588792,0.0,-0.125,0.125,3.16,-0.76,3.2501076905
2019-07-09 02:00:00,3.49,0.2535,3.4991945145,0.0,-0.0665,0.0665,3.49,0.32,3.5046397818,3.04,-0.8265,3.1503495441,0.0,-0.0665,0.0665,3.04,-0.76,3.1335602755
2019-07-09 02:30:00,3.49,0.23800000000000002,3.4981057731,0.0,-0.132,0.132,3.49,0.37,3.5095583768000003,3.04,-0.892,3.1681641372,0.0,-0.132,0.132,3.04,-0.76,3.1335602755
2019-07-09 03:00:00,3.41,0.275,3.4210707388,0.0,-0.095,0.095,3.41,0.37,3.4300145772,2.96,-0.855,3.0810103862,0.0,-0.095,0.095,2.96,-0.76,3.0560104712
2019-07-09 03:30:00,3.48,0.253,3.4891845752,0.0,-0.177,0.177,3.48,0.43,3.5064654568,3.03,-0.857,3.1488647161,0.0,-0.177,0.177,3.03,-0.68,3.105366323
2019-07-09 04:00:00,3.42,0.28,3.4314428452,0.0,-0.15,0.15,3.42,0.43,3.4469261669,3.03,-0.89,3.1580056998,0.0,-0.15,0.15,3.03,-0.74,3.1190543439
2019-07-09 04:30:00,3.34,0.291,3.3526528302,0.0,-0.139,0.139,3.34,0.43,3.3675658865,3.03,-0.879,3.1549232954,0.0,-0.139,0.139,3.03,-0.74,3.1190543439
2019-07-09 05:00:00,3.21,0.203,3.2164124425,0.0,-0.137,0.137,3.21,0.34,3.2279560096,3.03,-0.877,3.1543666559,0.0,-0.137,0.137,3.03,-0.74,3.1190543439
2019-07-09 05:30:00,3.15,0.224,3.1579544012,0.0,-0.026000000000000002,0.026000000000000002,3.15,0.25,3.1599050619,2.95,-0.906,3.0859902787,0.0,-0.026000000000000002,0.026000000000000002,2.95,-0.88,3.0784574059
2019-07-09 06:00:00,3.43,0.263,3.4400681679,0.0,-0.077,0.077,3.43,0.34,3.4468101195,3.09,-0.897,3.2175625868,0.0,-0.077,0.077,3.09,-0.8200000000000001,3.1969516731
2019-07-09 06:30:00,3.43,0.3415,3.4469584056,0.0,0.1015,0.1015,3.43,0.24,3.4383862494,3.09,-0.9085000000000001,3.2207875202,0.0,0.1015,0.1015,3.09,-1.01,3.2508768048
2019-07-09 07:00:00,2.42,0.4635,2.4639870637,0.0,0.5535,0.5535,2.42,-0.09,2.4216729754,2.1,-0.9965,2.3244380504,0.0,0.5535,0.5535,2.1,-1.55,2.6100766271999998
2019-07-09 07:30:00,1.98,0.8055,2.1375757881,0.0,1.2455,1.2455,1.98,-0.44,2.0282997806,1.62,-1.2645,2.0550815677,0.0,1.2455,1.2455,1.62,-2.51,2.9873901653
2019-07-09 08:00:00,2.98,0.861,3.1018899078,0.0,1.301,1.301,2.98,-0.44,3.0123080852,2.5,-1.239,2.7901829689,0.0,1.301,1.301,2.5,-2.54,3.5639304146
2019-07-09 08:30:00,3.12,0.8715,3.2394308528,0.0,1.2615,1.2615,3.12,-0.39,3.1442805218,2.63,-1.2285,2.9027766449,0.0,1.2615,1.2615,2.63,-2.49,3.6217399134
2019-07-09 09:00:00,3.12,0.9765,3.2692433758,0.0,1.2565,1.2565,3.12,-0.28,3.1325389064,2.63,-1.3035,2.9353044561,0.0,1.2565,1.2565,2.63,-2.56,3.6702179772
2019-07-09 09:30:00,3.07,1.0195,3.2348539766,0.0,1.2495,1.2495,3.07,-0.23,3.0786035795,2.68,-1.3105,2.9832549757,0.0,1.2495,1.2495,2.68,-2.56,3.7062110032
2019-07-09 10:00:00,3.07,1.029,3.2378605591,0.0,1.259,1.259,3.07,-0.23,3.0786035795,2.62,-1.301,2.9252352042,0.0,1.259,1.259,2.62,-2.56,3.6630588311
2019-07-09 10:30:00,3.07,1.026,3.2369084015,0.0,1.256,1.256,3.07,-0.23,3.0786035795,2.62,-1.304,2.9265706894,0.0,1.256,1.256,2.62,-2.56,3.6630588311
2019-07-09 11:00:00,3.07,1.0565,3.2467048295,0.0,1.2865,1.2865,3.07,-0.23,3.0786035795,2.62,-1.2735,2.9131086917999998,0.0,1.2865,1.2865,2.62,-2.56,3.6630588311
2019-07-09 11:30:00,3.0,1.074,3.1864519453,0.0,1.304,1.304,3.0,-0.23,3.008803749,2.54,-1.296,2.8515287128,0.0,1.304,1.304,2.54,-2.6,3.6347764718
2019-07-09 12:00:00,2.85,1.0775,3.0468846795,0.0,1.3475000000000001,1.3475000000000001,2.85,-0.27,2.8627609051,2.43,-1.2925,2.7523546737,0.0,1.3475000000000001,1.3475000000000001,2.43,-2.64,3.5881053496
2019-07-09 12:30:00,3.09,1.026,3.2558832903,0.0,1.296,1.296,3.09,-0.27,3.1017736861,2.65,-1.294,2.9490567984,0.0,1.296,1.296,2.65,-2.59,3.7054824247
2019-07-09 13:00:00,3.14,1.036,3.3064930062,0.0,1.306,1.306,3.14,-0.27,3.1515869019,2.75,-1.284,3.0349886326,0.0,1.306,1.306,2.75,-2.59,3.7776447689
2019-07-09 13:30:00,3.21,1.0935,3.3911417325,0.0,1.2435,1.2435,3.21,-0.15,3.2135027618,2.79,-1.2665,3.0640042836,0.0,1.2435,1.2435,2.79,-2.51,3.752892218
2019-07-09 14:00:00,3.05,1.117,3.2481054478,0.0,1.267,1.267,3.05,-0.15,3.0536862969,2.66,-1.293,2.9576086624,0.0,1.267,1.267,2.66,-2.56,3.6917746410000003
2019-07-09 14:30:00,3.09,1.1085,3.2828146841,0.0,1.2585,1.2585,3.09,-0.15,3.0936386344,2.7,-1.3014999999999999,2.9973158409,0.0,1.2585,1.2585,2.7,-2.56,3.7206988591
2019-07-09 15:00:00,3.09,1.1095,3.2831524866,0.0,1.2595,1.2595,3.09,-0.15,3.0936386344,2.7,-1.3005,2.9968817544,0.0,1.2595,1.2595,2.7,-2.56,3.7206988591
2019-07-09 15:30:00,3.22,1.091,3.3998060239,0.0,1.241,1.241,3.22,-0.15,3.2234918954,2.81,-1.279,3.0873841679,0.0,1.241,1.241,2.81,-2.52,3.7744536028
2019-07-09 16:00:00,3.31,1.051,3.472851998,0.0,1.251,1.251,3.31,-0.2,3.3160367911,2.93,-1.319,3.2132010519,0.0,1.251,1.251,2.93,-2.5700000000000003,3.897409396
2019-07-09 16:30:00,3.43,1.0275,3.5805943989999998,0.0,1.2275,1.2275,3.43,-0.2,3.435825956,3.03,-1.2925,3.2941548613,0.0,1.2275,1.2275,3.03,-2.52,3.9409770362
2019-07-09 17:00:00,3.43,1.012,3.5761772887000003,0.0,1.212,1.212,3.43,-0.2,3.435825956,3.03,-1.308,3.3002672619,0.0,1.212,1.212,3.03,-2.52,3.9409770362
2019-07-09 17:30:00,3.54,1.0165,3.6830520292,0.0,1.2165,1.2165,3.54,-0.2,3.5456452163,3.03,-1.3435000000000001,3.3144972847,0.0,1.2165,1.2165,3.03,-2.56,3.9666736695
2019-07-09 18:00:00,3.59,1.022,3.7326376733,0.0,1.1320000000000001,1.1320000000000001,3.59,-0.11,3.5916848414,3.13,-1.358,3.4119003502,0.0,1.1320000000000001,1.1320000000000001,3.13,-2.49,3.9996249824000003
2019-07-09 18:30:00,3.59,0.986,3.7229418475,0.0,1.236,1.236,3.59,-0.25,3.5986942076,3.13,-1.3639999999999999,3.414292899,0.0,1.236,1.236,3.13,-2.6,4.0690170803
2019-07-09 19:00:00,3.59,0.9450000000000001,3.7122937653,0.0,1.235,1.235,3.59,-0.29,3.6016940459,3.06,-1.275,3.315,0.0,1.235,1.235,3.06,-2.51,3.9577392537
2019-07-09 19:30:00,3.64,0.897,3.7488943703,0.0,1.187,1.187,3.64,-0.29,3.6515339243,3.11,-1.233,3.3455028023,0.0,1.187,1.187,3.11,-2.42,3.9406217783
2019-07-09 20:00:00,3.58,0.9315,3.6992015693,0.0,1.2215,1.2215,3.58,-0.29,3.5917266043,3.08,-1.1985000000000001,3.3049663009,0.0,1.2215,1.2215,3.08,-2.42,3.9169886392
2019-07-09 20:30:00,3.58,0.9335,3.6997056978,0.0,1.2235,1.2235,3.58,-0.29,3.5917266043,3.08,-1.1965,3.3042415544,0.0,1.2235,1.2235,3.08,-2.42,3.9169886392
2019-07-09 21:00:00,3.55,0.914,3.6657735882,0.0,1.244,1.244,3.55,-0.33,3.565305036,3.08,-1.226,3.315037858,0.0,1.244,1.244,3.08,-2.47,3.9480754805
2019-07-09 21:30:00,3.44,0.898,3.5552783295,0.0,1.228,1.228,3.44,-0.33,3.4557922391,2.99,-1.242,3.2376942413,0.0,1.228,1.228,2.99,-2.47,3.8782728114
2019-07-09 22:00:00,3.39,0.857,3.4966482523,0.0,1.227,1.227,3.39,-0.37,3.4101319623,2.95,-1.2429999999999999,3.2011793139,0.0,1.227,1.227,2.95,-2.47,3.8475186809
2019-07-09 22:30:00,3.47,0.865,3.5761886136000003,0.0,1.235,1.235,3.47,-0.37,3.4896704715,2.95,-1.235,3.1980814561,0.0,1.235,1.235,2.95,-2.47,3.8475186809
2019-07-09 23:00:00,3.2800000000000002,0.8585,3.390489972,0.0,1.2285,1.2285,3.2800000000000002,-0.37,3.3008029326,2.79,-1.2415,3.0537554339,0.0,1.2285,1.2285,2.79,-2.47,3.7262581768
2019-07-09 23:30:00,3.11,0.895,3.2362207897,0.0,1.185,1.185,3.11,-0.29,3.123491636,2.64,-1.215,2.9061701602000003,0.0,1.185,1.185,2.64,-2.4,3.5678564994
2019-07-10 00:00:00,2.99,0.9125000000000001,3.1261407918,0.0,1.2025000000000001,1.2025000000000001,2.99,-0.29,3.0040306257,2.58,-1.2475,2.8657732377,0.0,1.2025000000000001,1.2025000000000001,2.58,-2.45,3.5579347942
2019-07-10 00:30:00,2.85,0.861,2.9772169891,0.0,1.211,1.211,2.85,-0.35000000000000003,2.8714108031,2.43,-1.239,2.7276401889,0.0,1.211,1.211,2.43,-2.45,3.4507100719
2019-07-10 01:00:00,2.75,0.9025000000000001,2.8943058321,0.0,1.1825,1.1825,2.75,-0.28,2.7642177917,2.43,-1.3075,2.7594304213000003,0.0,1.1825,1.1825,2.43,-2.49,3.4792240514
2019-07-10 01:30:00,2.75,0.9505,2.9096306037,0.0,1.1305,1.1305,2.75,-0.18,2.755884613,2.43,-1.3595000000000002,2.7844461298,0.0,1.1305,1.1305,2.43,-2.49,3.4792240514
2019-07-10 02:00:00,3.48,0.668,3.5435327006,0.0,-0.382,0.382,3.48,1.05,3.6349552955,3.14,-1.282,3.391625569,0.0,-0.382,0.382,3.14,-0.9,3.266435366
2019-07-10 02:30:00,2.04,0.843,2.2073171498,0.0,0.073,0.073,2.04,0.77,2.1804815982,1.81,-1.417,2.2986928894,0.0,0.073,0.073,1.81,-1.49,2.3443975772
2019-07-10 03:00:00,2.13,0.9025000000000001,2.3133106687,0.0,0.1325,0.1325,2.13,0.77,2.2649061791,1.88,-1.4875,2.3973018688,0.0,0.1325,0.1325,1.88,-1.62,2.4816929705
2019-07-10 03:30:00,2.35,0.9005000000000001,2.5166247734000002,0.0,0.1305,0.1305,2.35,0.77,2.4729334807,2.13,-1.4895,2.5991364431,0.0,0.1305,0.1305,2.13,-1.62,2.6760605374
2019-07-10 04:00:00,2.41,0.8785000000000001,2.5651242173,0.0,0.20850000000000002,0.20850000000000002,2.41,0.67,2.5013996082,2.22,-1.4415,2.6469458344,0.0,0.20850000000000002,0.20850000000000002,2.22,-1.65,2.7660260302
2019-07-10 04:30:00,2.92,0.9025000000000001,3.0562896214,0.0,0.0625,0.0625,2.92,0.84,3.0384206424,2.69,-1.4875,3.0738829272,0.0,0.0625,0.0625,2.69,-1.55,3.1046094762
2019-07-10 05:00:00,2.84,0.8235,2.9569836405,0.0,0.07350000000000001,0.07350000000000001,2.84,0.75,2.9373627628000003,2.65,-1.5265,3.0582188035,0.0,0.07350000000000001,0.07350000000000001,2.65,-1.6,3.0955613384
2019-07-10 05:30:00,2.37,0.8245,2.5093226676000002,0.0,0.21450000000000002,0.21450000000000002,2.37,0.61,2.4472433471,2.33,-1.4955,2.7686495354,0.0,0.21450000000000002,0.21450000000000002,2.33,-1.71,2.8901557051
2019-07-10 06:00:00,2.2800000000000002,0.8345,2.4279189134,0.0,0.2245,0.2245,2.2800000000000002,0.61,2.3601906703,2.33,-1.4855,2.7632608002,0.0,0.2245,0.2245,2.33,-1.71,2.8901557051
2019-07-10 06:30:00,2.48,0.8535,2.6227585192,0.0,0.28350000000000003,0.28350000000000003,2.48,0.5700000000000001,2.5446610776,2.33,-1.4965,2.7691898183,0.0,0.28350000000000003,0.28350000000000003,2.33,-1.78,2.9321152774
2019-07-10 07:00:00,2.9699999999999998,0.9205000000000001,3.1093761834,0.0,0.2005,0.2005,2.9699999999999998,0.72,3.0560268323,2.71,-1.4495,3.0732963167,0.0,0.2005,0.2005,2.71,-1.65,3.1727905698
2019-07-10 07:30:00,3.22,0.9445,3.355663906,0.0,0.2245,0.2245,3.22,0.72,3.2995151159000002,2.87,-1.4255,3.2045202839,0.0,0.2245,0.2245,2.87,-1.65,3.3104984519
2019-07-10 08:00:00,3.33,0.8945000000000001,3.4480473097,0.0,0.21450000000000002,0.21450000000000002,3.33,0.68,3.3987203474,2.99,-1.4355,3.3167394004,0.0,0.21450000000000002,0.21450000000000002,2.99,-1.65,3.4150549044
