Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-10 08:30:00,3.27,0.936,3.4013226839,0.0,0.256,0.256,3.27,0.68,3.3399550895,2.99,-1.434,3.3160904692,0.0,0.256,0.256,2.99,-1.69,3.4345596515
2019-07-10 09:00:00,3.37,0.8035,3.4644642082,0.0,0.2735,0.2735,3.37,0.53,3.4114219909,3.05,-1.2965,3.3141231495,0.0,0.2735,0.2735,3.05,-1.57,3.4303644121
2019-07-10 09:30:00,3.46,0.8270000000000001,3.5574610328,0.0,0.187,0.187,3.46,0.64,3.5186929391,3.05,-1.283,3.3088652133,0.0,0.187,0.187,3.05,-1.47,3.3857643155
2019-07-10 10:00:00,3.31,0.8185,3.4096982638,0.0,0.3185,0.3185,3.31,0.5,3.3475513439,2.91,-1.2615,3.1716686854,0.0,0.3185,0.3185,2.91,-1.58,3.3112686391
2019-07-10 10:30:00,3.44,0.8275,3.5381289194,0.0,0.2575,0.2575,3.44,0.5700000000000001,3.4869040709,3.05,-1.2425,3.2933730809,0.0,0.2575,0.2575,3.05,-1.5,3.3988968799
2019-07-10 11:00:00,3.49,0.5915,3.5397700843,0.0,0.2315,0.2315,3.49,0.36,3.5085182057,3.14,-1.0085,3.2979800257,0.0,0.2315,0.2315,3.14,-1.24,3.3759739335
2019-07-10 11:30:00,3.36,0.324,3.3755852826,0.0,0.244,0.244,3.36,0.08,3.360952246,3.14,-0.686,3.2140622272,0.0,0.244,0.244,3.14,-0.93,3.2748282398
2019-07-10 12:00:00,3.49,0.327,3.5052858657,0.0,0.247,0.247,3.49,0.08,3.490916785,3.27,-0.683,3.3405671674,0.0,0.247,0.247,3.27,-0.93,3.3996764552
2019-07-10 12:30:00,3.55,0.34500000000000003,3.566724688,0.0,0.185,0.185,3.55,0.16,3.5536038046,3.27,-0.655,3.3349550222,0.0,0.185,0.185,3.27,-0.84,3.3761664651
2019-07-10 13:00:00,3.42,0.339,3.4367602477,0.0,0.219,0.219,3.42,0.12,3.4221046156,3.27,-0.651,3.3341717111999998,0.0,0.219,0.219,3.27,-0.87,3.3837553103
2019-07-10 13:30:00,3.35,0.304,3.3637651523,0.0,0.184,0.184,3.35,0.12,3.3521485647,3.21,-0.656,3.2763449147,0.0,0.184,0.184,3.21,-0.84,3.3180867981
2019-07-10 14:00:00,3.2800000000000002,0.318,3.2953791891,0.0,0.198,0.198,3.2800000000000002,0.12,3.2821943879,3.3,-0.642,3.361869123,0.0,0.198,0.198,3.3,-0.84,3.4052312697
2019-07-10 14:30:00,3.31,0.34800000000000003,3.3282433805,0.0,0.228,0.228,3.31,0.12,3.3121745123,3.26,-0.652,3.3245607229,0.0,0.228,0.228,3.26,-0.88,3.3766847647000002
2019-07-10 15:00:00,3.16,0.3375,3.1779720342,0.0,0.2175,0.2175,3.16,0.12,3.1622776602,3.2,-0.6625,3.2678595824,0.0,0.2175,0.2175,3.2,-0.88,3.318794962
2019-07-10 15:30:00,3.21,0.3295,3.2268669402,0.0,0.2495,0.2495,3.21,0.08,3.21099673,3.2800000000000002,-0.6305000000000001,3.3400494383,0.0,0.2495,0.2495,3.2800000000000002,-0.88,3.3959976443
2019-07-10 16:00:00,3.4,0.3025,3.4134302761,0.0,0.1325,0.1325,3.4,0.17,3.4042473471,3.56,-0.6475000000000001,3.6184052081,0.0,0.1325,0.1325,3.56,-0.78,3.644447832
2019-07-10 16:30:00,3.56,0.301,3.5727021986,0.0,0.131,0.131,3.56,0.17,3.5640566774,3.73,-0.649,3.7860402798,0.0,0.131,0.131,3.73,-0.78,3.8106823536
2019-07-10 17:00:00,3.7,0.289,3.7112694594,0.0,0.11900000000000001,0.11900000000000001,3.7,0.17,3.7039033464999997,3.54,-0.711,3.6106953624,0.0,0.11900000000000001,0.11900000000000001,3.54,-0.8300000000000001,3.6360005501
2019-07-10 17:30:00,3.7800000000000002,0.2985,3.7917676946,0.0,0.17850000000000002,0.17850000000000002,3.7800000000000002,0.12,3.7819042822,3.49,-0.7115,3.5617877885,0.0,0.17850000000000002,0.17850000000000002,3.49,-0.89,3.6016940459
2019-07-10 18:00:00,3.9,0.35100000000000003,3.915763144,0.0,0.101,0.101,3.9,0.25,3.9080046059,3.5700000000000003,-0.789,3.6561483832,0.0,0.101,0.101,3.5700000000000003,-0.89,3.6792662312
2019-07-10 18:30:00,3.85,0.316,3.8629465438,0.0,0.146,0.146,3.85,0.17,3.8537514191,3.5700000000000003,-0.744,3.6467020717,0.0,0.146,0.146,3.5700000000000003,-0.89,3.6792662312
2019-07-10 19:00:00,3.93,0.3235,3.9432920574,0.0,0.1535,0.1535,3.93,0.17,3.9336751264,3.64,-0.7365,3.7137625463,0.0,0.1535,0.1535,3.64,-0.89,3.7472256404
2019-07-10 19:30:00,4.04,0.374,4.0572744546,0.0,0.114,0.114,4.04,0.26,4.0483576917,3.75,-0.776,3.8294485243,0.0,0.114,0.114,3.75,-0.89,3.8541665766
2019-07-10 20:00:00,4.04,0.3705,4.0569533212,0.0,0.1505,0.1505,4.04,0.22,4.0459856648,3.75,-0.8095,3.8363772299,0.0,0.1505,0.1505,3.75,-0.96,3.8709301207999998
2019-07-10 20:30:00,3.95,0.039,3.950192527,0.0,0.129,0.129,3.95,-0.09,3.9510251834,3.83,-0.481,3.8600856208,0.0,0.129,0.129,3.83,-0.61,3.8782728114
2019-07-10 21:00:00,3.8200000000000003,-0.123,3.8219797226,0.0,0.147,0.147,3.8200000000000003,-0.27,3.8295299973,3.7199999999999998,-0.343,3.7357795706,0.0,0.147,0.147,3.7199999999999998,-0.49,3.7521327269
2019-07-10 21:30:00,3.75,-0.112,3.7516721605,0.0,0.158,0.158,3.75,-0.27,3.7597074354,3.62,-0.372,3.6390636158,0.0,0.158,0.158,3.62,-0.53,3.6585926256
2019-07-10 22:00:00,3.66,-0.0985,3.6613252041,0.0,0.2215,0.2215,3.66,-0.32,3.6739624386000003,3.46,-0.3785,3.4806410688,0.0,0.2215,0.2215,3.46,-0.6000000000000001,3.5116377945
2019-07-10 22:30:00,3.8,-0.0825,3.8008954537,0.0,0.1075,0.1075,3.8,-0.19,3.804747035,3.54,-0.4025,3.5628087585,0.0,0.1075,0.1075,3.54,-0.51,3.5765486156
2019-07-10 23:00:00,3.54,-0.08750000000000001,3.5410812261,0.0,0.17250000000000001,0.17250000000000001,3.54,-0.26,3.5495351808,3.27,-0.3975,3.294071379,0.0,0.17250000000000001,0.17250000000000001,3.27,-0.5700000000000001,3.3193071566
2019-07-10 23:30:00,3.42,-0.112,3.4218334267,0.0,0.108,0.108,3.42,-0.22,3.4270687183,3.27,-0.402,3.2946174285,0.0,0.108,0.108,3.27,-0.51,3.3095316889
2019-07-11 00:00:00,3.17,-0.14400000000000002,3.1732689769,0.0,0.156,0.156,3.17,-0.30000000000000004,3.1841639405,2.9699999999999998,-0.464,3.0060266133,0.0,0.156,0.156,2.9699999999999998,-0.62,3.034023731
2019-07-11 00:30:00,2.95,-0.107,2.9519398707,0.0,0.113,0.113,2.95,-0.22,2.9581920154,2.9699999999999998,-0.427,3.0005381184,0.0,0.113,0.113,2.9699999999999998,-0.54,3.0186917696
2019-07-11 01:00:00,2.44,-0.1165,2.4427796155,0.0,0.10350000000000001,0.10350000000000001,2.44,-0.22,2.4498979571,2.38,-0.4365,2.4196967269,0.0,0.10350000000000001,0.10350000000000001,2.38,-0.54,2.4404917537
2019-07-11 01:30:00,2.59,-0.124,2.5929666407000003,0.0,0.146,0.146,2.59,-0.27,2.60403533,2.55,-0.394,2.5802589017,0.0,0.146,0.146,2.55,-0.54,2.6065494432
2019-07-11 02:00:00,1.99,0.1985,1.9998755585999999,0.0,0.28850000000000003,0.28850000000000003,1.99,-0.09,1.9920341363,2.03,-0.7215,2.1544053123999998,0.0,0.28850000000000003,0.28850000000000003,2.03,-1.01,2.2673773396
2019-07-11 02:30:00,1.6,0.4505,1.6622124563,0.0,1.0205,1.0205,1.6,-0.5700000000000001,1.6984993377,1.5899999999999999,-0.8595,1.807440248,0.0,1.0205,1.0205,1.5899999999999999,-1.88,2.4622144504
2019-07-11 03:00:00,1.98,0.85,2.1547389633,0.0,0.23,0.23,1.98,0.62,2.0748011953,1.87,-1.3599999999999999,2.3122499865,0.0,0.23,0.23,1.87,-1.5899999999999999,2.4545875417
2019-07-11 03:30:00,2.47,0.762,2.5848682752,0.0,-0.888,0.888,2.47,1.65,2.9704208456,2.31,-1.468,2.7369917793000003,0.0,-0.888,0.888,2.31,-0.58,2.3817010728
2019-07-11 04:00:00,2.34,0.713,2.4462152399,0.0,-0.867,0.867,2.34,1.58,2.8234730387,2.26,-1.487,2.7053223468,0.0,-0.867,0.867,2.26,-0.62,2.3435016535
2019-07-11 04:30:00,2.43,0.6905,2.5262007541,0.0,-0.8895000000000001,0.8895000000000001,2.43,1.58,2.8984996119,2.26,-1.4595,2.6903048619,0.0,-0.8895000000000001,0.8895000000000001,2.26,-0.5700000000000001,2.3307724042
2019-07-11 05:00:00,2.47,0.6655,2.5580833157000002,0.0,-0.9145000000000001,0.9145000000000001,2.47,1.58,2.9321152774,2.4,-1.3945,2.7757215729,0.0,-0.9145000000000001,0.9145000000000001,2.4,-0.48,2.4475293665
2019-07-11 05:30:00,2.47,0.806,2.5981793626,0.0,-0.844,0.844,2.47,1.65,2.9704208456,2.2,-1.504,2.6649607877,0.0,-0.844,0.844,2.2,-0.66,2.296867432
2019-07-11 06:00:00,2.95,0.811,3.059447826,0.0,-0.559,0.559,2.95,1.37,3.2525989608,2.75,-1.579,3.1710788385,0.0,-0.559,0.559,2.75,-1.02,2.9330700639
2019-07-11 06:30:00,2.05,1.355,2.4573410427,0.0,0.135,0.135,2.05,1.22,2.3855607307,2.02,-1.9849999999999999,2.8320707971,0.0,0.135,0.135,2.02,-2.12,2.9282759433
2019-07-11 07:00:00,3.02,1.4115,3.3335764953,0.0,0.1915,0.1915,3.02,1.22,3.2571152881,2.7,-1.9285,3.3179982294,0.0,0.1915,0.1915,2.7,-2.12,3.4328413887
2019-07-11 07:30:00,3.62,1.4335,3.8934974316,0.0,0.1635,0.1635,3.62,1.27,3.8363133343999998,3.12,-1.9165,3.6616078777,0.0,0.1635,0.1635,3.12,-2.08,3.7497733265
2019-07-11 08:00:00,3.68,1.421,3.9448245842,0.0,0.081,0.081,3.68,1.34,3.9163758757,3.26,-1.919,3.782877344,0.0,0.081,0.081,3.26,-2.0,3.8246045547
2019-07-11 08:30:00,3.68,1.4285,3.9475324255,0.0,0.1585,0.1585,3.68,1.27,3.892980863,3.2,-1.9315,3.7377389221,0.0,0.1585,0.1585,3.2,-2.09,3.8220544214
2019-07-11 09:00:00,3.59,1.4035,3.8545962499,0.0,0.1335,0.1335,3.59,1.27,3.8080178571000003,3.24,-1.8965,3.7542392372,0.0,0.1335,0.1335,3.24,-2.03,3.8234147042
2019-07-11 09:30:00,3.7800000000000002,1.417,4.0368662351,0.0,0.097,0.097,3.7800000000000002,1.32,4.003848149,3.14,-1.863,3.6510777861,0.0,0.097,0.097,3.14,-1.96,3.7015132041000003
2019-07-11 10:00:00,5.44,0.78,5.4956346312,0.0,-0.09,0.09,5.44,0.87,5.5091287877,1.55,-1.15,1.9300259066,0.0,-0.09,0.09,1.55,-1.06,1.8777912557
2019-07-11 10:30:00,7.19,0.2545,7.1945027799,0.0,-0.4355,0.4355,7.19,0.6900000000000001,7.2230326041,-0.55,-0.5755,0.7960529191,0.0,-0.4355,0.4355,-0.55,-0.14,0.5675385449
2019-07-11 11:00:00,7.14,0.2545,7.144534292,0.0,-0.4355,0.4355,7.14,0.6900000000000001,7.1732628559,-38.06,-38.4955,54.1337890809,0.0,-0.4355,0.4355,-38.06,-38.06,53.8249681839
2019-07-11 11:30:00,7.36,0.226,7.3634690194,0.0,-0.464,0.464,7.36,0.6900000000000001,7.3922729928,-38.06,-38.524,54.1540596447,0.0,-0.464,0.464,-38.06,-38.06,53.8249681839
2019-07-11 12:00:00,7.26,0.20600000000000002,7.2629220015,0.0,-0.394,0.394,7.26,0.6000000000000001,7.2847511968,-38.06,-38.454,54.1042855604,0.0,-0.394,0.394,-38.06,-38.06,53.8249681839
2019-07-11 12:30:00,7.49,0.2505,7.4941877645,0.0,-0.4595,0.4595,7.49,0.71,7.5235762773,-38.06,-38.5195,54.1508585366,0.0,-0.4595,0.4595,-38.06,-38.06,53.8249681839
2019-07-11 13:00:00,7.49,0.357,7.4985031173,0.0,-0.423,0.423,7.49,0.78,7.5305046312,-38.06,-38.483,54.1249008221,0.0,-0.423,0.423,-38.06,-38.06,53.8249681839
2019-07-11 13:30:00,7.57,0.3675,7.5789152423,0.0,-0.4525,0.4525,7.57,0.8200000000000001,7.614282632,-38.06,-38.5125,54.1458794023,0.0,-0.4525,0.4525,-38.06,-38.06,53.8249681839
2019-07-11 14:00:00,7.34,0.3335,7.3475725413,0.0,-0.41650000000000004,0.41650000000000004,7.34,0.75,7.378217942,-38.06,-38.4765,54.1202794916,0.0,-0.41650000000000004,0.41650000000000004,-38.06,-38.06,53.8249681839
2019-07-11 14:30:00,7.2,0.24550000000000002,7.2041842182,0.0,-0.3745,0.3745,7.2,0.62,7.2266451414,-38.06,-38.4345,54.0904278986,0.0,-0.3745,0.3745,-38.06,-38.06,53.8249681839
2019-07-11 15:00:00,7.39,0.3175,7.3968173054,0.0,-0.4625,0.4625,7.39,0.78,7.431049724,-38.06,-38.5225,54.1529925881,0.0,-0.4625,0.4625,-38.06,-38.06,53.8249681839
2019-07-11 15:30:00,7.32,0.271,7.325014744,0.0,-0.40900000000000003,0.40900000000000003,7.32,0.68,7.3515168503,-38.06,-38.469,54.114947667,0.0,-0.40900000000000003,0.40900000000000003,-38.06,-38.06,53.8249681839
2019-07-11 16:00:00,7.42,0.3015,7.4261229622,0.0,-0.41850000000000004,0.41850000000000004,7.42,0.72,7.4548507698,-38.06,-38.4785,54.1217013983,0.0,-0.41850000000000004,0.41850000000000004,-38.06,-38.06,53.8249681839
2019-07-11 16:30:00,7.66,0.261,7.6644452506,0.0,-0.40900000000000003,0.40900000000000003,7.66,0.67,7.6892457367,-38.06,-38.469,54.114947667,0.0,-0.40900000000000003,0.40900000000000003,-38.06,-38.06,53.8249681839
2019-07-11 17:00:00,7.48,0.2175,7.4831615144,0.0,-0.4525,0.4525,7.48,0.67,7.5099467375,-38.06,-38.5125,54.1458794023,0.0,-0.4525,0.4525,-38.06,-38.06,53.8249681839
2019-07-11 17:30:00,7.52,0.242,7.5238928754,0.0,-0.428,0.428,7.52,0.67,7.5497880765000005,-38.06,-38.488,54.1284559543,0.0,-0.428,0.428,-38.06,-38.06,53.8249681839
2019-07-11 18:00:00,7.52,0.1695,7.5219100134,0.0,-0.3905,0.3905,7.52,0.56,7.5408222363,-38.06,-38.4505,54.1017980316,0.0,-0.3905,0.3905,-38.06,-38.06,53.8249681839
2019-07-11 18:30:00,7.47,0.1145,7.4708774752,0.0,-0.3355,0.3355,7.47,0.45,7.4835419422000005,-38.06,-38.3955,54.0627230192,0.0,-0.3355,0.3355,-38.06,-38.06,53.8249681839
2019-07-11 19:00:00,7.39,0.051000000000000004,7.390175979,0.0,-0.289,0.289,7.39,0.34,7.3978172456,-38.06,-38.349,54.0297085037,0.0,-0.289,0.289,-38.06,-38.06,53.8249681839
2019-07-11 19:30:00,7.79,0.1835,7.7921609487,0.0,-0.4365,0.4365,7.79,0.62,7.8146337086,-38.06,-38.4965,54.1345002032,0.0,-0.4365,0.4365,-38.06,-38.06,53.8249681839
2019-07-11 20:00:00,6.66,0.362,6.6698308824,0.0,-0.258,0.258,6.66,0.62,6.6887966033,2.01,-0.998,2.2441265561,0.0,-0.258,0.258,2.01,-0.74,2.1418916873000002
2019-07-11 20:30:00,4.15,0.715,4.2111429565,0.0,0.135,0.135,4.15,0.58,4.1903341156,3.63,-1.135,3.8033044843,0.0,0.135,0.135,3.63,-1.27,3.845750902
2019-07-11 21:00:00,4.01,0.707,4.0718483518,0.0,0.067,0.067,4.01,0.64,4.060751162,3.8,-1.143,3.9681795574,0.0,0.067,0.067,3.8,-1.21,3.9879944834
2019-07-11 21:30:00,3.77,0.6835,3.8314582407,0.0,0.0935,0.0935,3.77,0.59,3.815887839,3.89,-1.1565,4.058274541,0.0,0.0935,0.0935,3.89,-1.25,4.0859025931
2019-07-11 22:00:00,3.71,0.6865,3.7729805526,0.0,0.14650000000000002,0.14650000000000002,3.71,0.54,3.7490932237,3.7199999999999998,-1.1335,3.8888587336000002,0.0,0.14650000000000002,0.14650000000000002,3.7199999999999998,-1.28,3.9340564307
2019-07-11 22:30:00,3.65,0.672,3.7113453086,0.0,0.132,0.132,3.65,0.54,3.6897289873,3.43,-1.148,3.6170158971,0.0,0.132,0.132,3.43,-1.28,3.6610517614
2019-07-11 23:00:00,3.55,0.6950000000000001,3.6173920164,0.0,0.105,0.105,3.55,0.59,3.5986942076,3.36,-1.175,3.5595259516,0.0,0.105,0.105,3.36,-1.28,3.5955528087
2019-07-11 23:30:00,3.34,0.706,3.4138008143,0.0,0.116,0.116,3.34,0.59,3.3917104828999998,3.22,-1.164,3.4239299058,0.0,0.116,0.116,3.22,-1.28,3.4650829716000002
2019-07-12 00:00:00,3.18,0.647,3.2451516143,0.0,0.147,0.147,3.18,0.5,3.2190681882,2.94,-1.2530000000000001,3.1958737459,0.0,0.147,0.147,2.94,-1.4,3.2563169379
2019-07-12 00:30:00,3.22,0.6880000000000001,3.2926803671,0.0,0.088,0.088,3.22,0.6000000000000001,3.2754236367000003,2.94,-1.202,3.1762248031,0.0,0.088,0.088,2.94,-1.29,3.2105606987
2019-07-12 01:00:00,3.08,0.705,3.1596558357,0.0,0.195,0.195,3.08,0.51,3.1219385004,2.71,-1.195,2.961777338,0.0,0.195,0.195,2.71,-1.3900000000000001,3.0456854729
2019-07-12 01:30:00,3.08,0.721,3.163264295,0.0,0.131,0.131,3.08,0.59,3.1360006378,2.66,-1.209,2.9218625909,0.0,0.131,0.131,2.66,-1.34,2.9784559758
2019-07-12 02:00:00,3.05,0.746,3.139907005,0.0,0.156,0.156,3.05,0.59,3.1065414853,2.62,-1.254,2.9046369825,0.0,0.156,0.156,2.62,-1.4100000000000001,2.9753151094
2019-07-12 02:30:00,3.18,0.7010000000000001,3.2563478008,0.0,0.111,0.111,3.18,0.59,3.2342696239,2.62,-1.249,2.902481869,0.0,0.111,0.111,2.62,-1.3599999999999999,2.951948509
2019-07-12 03:00:00,3.11,0.711,3.1902383923,0.0,0.07100000000000001,0.07100000000000001,3.11,0.64,3.1751692868,2.7,-1.239,2.9707105211,0.0,0.07100000000000001,0.07100000000000001,2.7,-1.31,3.0010164945
2019-07-12 03:30:00,3.02,0.7095,3.1022234365,0.0,0.1095,0.1095,3.02,0.6000000000000001,3.07902582,2.64,-1.2405,2.9169230792,0.0,0.1095,0.1095,2.64,-1.35,2.9651475511000003
2019-07-12 04:00:00,2.98,0.7185,3.0653943058,0.0,0.1585,0.1585,2.98,0.56,3.0321609456,2.48,-1.2615,2.7824058385,0.0,0.1585,0.1585,2.48,-1.42,2.8577613616
2019-07-12 04:30:00,3.04,0.719,3.1238695555,0.0,0.11900000000000001,0.11900000000000001,3.04,0.6000000000000001,3.0986448651,2.54,-1.2610000000000001,2.8357928345000003,0.0,0.11900000000000001,0.11900000000000001,2.54,-1.38,2.8906746617
2019-07-12 05:00:00,2.9699999999999998,0.6855,3.0480830451,0.0,0.0855,0.0855,2.9699999999999998,0.6000000000000001,3.03,2.44,-1.3545,2.7907472566,0.0,0.0855,0.0855,2.44,-1.44,2.8332313707
2019-07-12 05:30:00,2.92,0.7925000000000001,3.0256331982,0.0,0.0125,0.0125,2.92,0.78,3.0223831656,2.58,-1.4275,2.9485854659,0.0,0.0125,0.0125,2.58,-1.44,2.9546573405
2019-07-12 06:00:00,2.88,0.7535000000000001,2.9769384021,0.0,-0.026500000000000003,0.026500000000000003,2.88,0.78,2.9837560222,2.66,-1.4665,3.0374697118,0.0,-0.026500000000000003,0.026500000000000003,2.66,-1.44,3.0247644536
2019-07-12 06:30:00,2.9699999999999998,0.7075,3.0531060005,0.0,0.08750000000000001,0.08750000000000001,2.9699999999999998,0.62,3.034023731,3.03,-1.3525,3.3181555494,0.0,0.08750000000000001,0.08750000000000001,3.03,-1.44,3.3547727196
2019-07-12 07:00:00,2.81,0.7000000000000001,2.8958763786,0.0,0.12,0.12,2.81,0.58,2.8692333470999998,3.4,-1.32,3.647245536,0.0,0.12,0.12,3.4,-1.44,3.6923705123
2019-07-12 07:30:00,3.33,0.779,3.4199036536,0.0,0.199,0.199,3.33,0.58,3.3801331335,3.14,-1.291,3.3950377023,0.0,0.199,0.199,3.14,-1.49,3.4755862815
2019-07-12 08:00:00,3.36,0.8435,3.4642592643,0.0,0.2635,0.2635,3.36,0.58,3.4096920682,3.01,-1.3165,3.285311591,0.0,0.2635,0.2635,3.01,-1.58,3.3994852552
2019-07-12 08:30:00,3.58,0.8365,3.6764292799,0.0,0.08650000000000001,0.08650000000000001,3.58,0.75,3.6577178677,3.2800000000000002,-1.3135,3.533225474,0.0,0.08650000000000001,0.08650000000000001,3.2800000000000002,-1.4,3.5662865841
2019-07-12 09:00:00,3.67,0.856,3.7685058047,0.0,0.106,0.106,3.67,0.75,3.7458510381,3.35,-1.294,3.5912304298,0.0,0.106,0.106,3.35,-1.4,3.6307712679
2019-07-12 09:30:00,3.81,0.875,3.9091846975999998,0.0,0.045,0.045,3.81,0.8300000000000001,3.8993589217,3.2800000000000002,-1.275,3.5190943437,0.0,0.045,0.045,3.2800000000000002,-1.32,3.5356470412
2019-07-12 10:00:00,3.66,0.8725,3.7625598002,0.0,0.0925,0.0925,3.66,0.78,3.7421918711,3.32,-1.2275,3.5396548207,0.0,0.0925,0.0925,3.32,-1.32,3.5727860277
2019-07-12 10:30:00,3.63,0.8785000000000001,3.7347907907,0.0,0.0985,0.0985,3.63,0.78,3.7128560435,3.29,-1.2215,3.5094390221,0.0,0.0985,0.0985,3.29,-1.32,3.5449259512999998
2019-07-12 11:00:00,3.83,0.928,3.9408227567000003,0.0,0.078,0.078,3.83,0.85,3.9231874796,3.29,-1.242,3.5166267928,0.0,0.078,0.078,3.29,-1.32,3.5449259512999998
2019-07-12 11:30:00,3.74,0.4565,3.7677569255,0.0,0.1165,0.1165,3.74,0.34,3.7554227458,3.47,-0.7135,3.5425954116,0.0,0.1165,0.1165,3.47,-0.8300000000000001,3.5678845273
2019-07-12 12:00:00,3.85,0.4025,3.8709825949,0.0,0.0625,0.0625,3.85,0.34,3.8649838292,3.47,-0.7275,3.5454416157,0.0,0.0625,0.0625,3.47,-0.79,3.5587919299
2019-07-12 12:30:00,3.85,0.428,3.8737170779000003,0.0,0.088,0.088,3.85,0.34,3.8649838292,3.36,-0.752,3.4431241627,0.0,0.088,0.088,3.36,-0.84,3.4634087255
2019-07-12 13:00:00,3.56,0.41150000000000003,3.5837037057,0.0,0.1715,0.1715,3.56,0.24,3.5680807166,3.12,-0.7085,3.1994331139,0.0,0.1715,0.1715,3.12,-0.88,3.2417279343
2019-07-12 13:30:00,3.76,0.41400000000000003,3.7827233576,0.0,0.064,0.064,3.76,0.35000000000000003,3.7762547584,3.25,-0.716,3.3279356965,0.0,0.064,0.064,3.25,-0.78,3.3422896344
2019-07-12 14:00:00,3.65,0.4365,3.676007651,0.0,0.08650000000000001,0.08650000000000001,3.65,0.35000000000000003,3.6667424235,3.25,-0.7635000000000001,3.3384775347,0.0,0.08650000000000001,0.08650000000000001,3.25,-0.85,3.3593154064
2019-07-12 14:30:00,3.59,0.40950000000000003,3.6132797082,0.0,0.1395,0.1395,3.59,0.27,3.6001388862,3.09,-0.7105,3.1706324685,0.0,0.1395,0.1395,3.09,-0.85,3.2047776834
2019-07-12 15:00:00,3.59,0.366,3.6086085961,0.0,0.036000000000000004,0.036000000000000004,3.59,0.33,3.6051352263,3.09,-0.764,3.1830482246,0.0,0.036000000000000004,0.036000000000000004,3.09,-0.8,3.1918803236
2019-07-12 15:30:00,3.54,-0.491,3.5738887783,0.0,0.049,0.049,3.54,-0.54,3.5809495947,3.18,-0.011,3.1800190251,0.0,0.049,0.049,3.18,-0.06,3.1805659874
2019-07-12 16:00:00,3.68,-1.1635,3.8595507834,0.0,0.0665,0.0665,3.68,-1.23,3.8801159776,3.23,0.7865000000000001,3.3243769717,0.0,0.0665,0.0665,3.23,0.72,3.309274845
2019-07-12 16:30:00,3.83,-1.18,4.0076551748,0.0,0.05,0.05,3.83,-1.23,4.022660811,3.41,0.85,3.5143420437,0.0,0.05,0.05,3.41,0.8,3.5025847599
2019-07-12 17:00:00,3.83,-0.76,3.9046766832,0.0,0.05,0.05,3.83,-0.81,3.9147158262,3.51,0.36,3.5284132411,0.0,0.05,0.05,3.51,0.31,3.523662867
2019-07-12 17:30:00,3.87,-0.674,3.928253556,0.0,0.026000000000000002,0.026000000000000002,3.87,-0.7000000000000001,3.9327979861999998,3.65,0.226,3.6569900191,0.0,0.026000000000000002,0.026000000000000002,3.65,0.2,3.6554753453
2019-07-12 18:00:00,3.65,-0.6695,3.7108934571,0.0,0.09050000000000001,0.09050000000000001,3.65,-0.76,3.7282837875,3.7,0.2205,3.7065644808,0.0,0.09050000000000001,0.09050000000000001,3.7,0.13,3.7022830794
2019-07-12 18:30:00,3.77,-0.667,3.828549203,0.0,0.093,0.093,3.77,-0.76,3.8458419104,3.73,0.223,3.7366601398,0.0,0.093,0.093,3.73,0.13,3.732264728
2019-07-12 19:00:00,4.0,-0.657,4.0535970446,0.0,0.023,0.023,4.0,-0.68,4.0573883226,3.73,0.273,3.739977139,0.0,0.023,0.023,3.73,0.25,3.7383686282
2019-07-12 19:30:00,3.74,-0.6695,3.7994513091,0.0,0.0105,0.0105,3.74,-0.68,3.8013155617,4.03,0.2605,4.0384106094,0.0,0.0105,0.0105,4.03,0.25,4.0377468965
2019-07-12 20:00:00,3.5300000000000002,-0.656,3.5904367422,0.0,0.024,0.024,3.5300000000000002,-0.68,3.5948991641,4.03,0.274,4.0393039004,0.0,0.024,0.024,4.03,0.25,4.0377468965
2019-07-12 20:30:00,3.83,-0.6675,3.8877315044,0.0,0.07250000000000001,0.07250000000000001,3.83,-0.74,3.9008332443000002,3.74,0.2025,3.7454781070000003,0.0,0.07250000000000001,0.07250000000000001,3.74,0.13,3.7422586763
2019-07-12 21:00:00,3.43,-0.6995,3.5005999843,0.0,0.0005,0.0005,3.43,-0.7000000000000001,3.50069993,4.22,0.2305,4.2262903651,0.0,0.0005,0.0005,4.22,0.23,4.2262631248
2019-07-12 21:30:00,2.79,-0.6855,2.8729793334,0.0,0.0645,0.0645,2.79,-0.75,2.8890482862,4.72,0.2245,4.7253359933,0.0,0.0645,0.0645,4.72,0.16,4.7227110858
2019-07-12 22:00:00,2.7,-0.11950000000000001,2.7026431969,0.0,-0.0995,0.0995,2.7,-0.02,2.7000740731,4.96,-0.3695,4.9737440877,0.0,-0.0995,0.0995,4.96,-0.27,4.9673433543000005
2019-07-12 22:30:00,2.45,0.389,2.4806896219,0.0,-0.011,0.011,2.45,0.4,2.4824383174999998,5.11,-0.861,5.1820286568,0.0,-0.011,0.011,5.11,-0.85,5.1802123509
2019-07-12 23:00:00,2.51,0.298,2.5276281372,0.0,-0.10200000000000001,0.10200000000000001,2.51,0.4,2.5416726776000003,4.72,-0.842,4.7945139483,0.0,-0.10200000000000001,0.10200000000000001,4.72,-0.74,4.7776563292
2019-07-12 23:30:00,2.66,0.6165,2.7305076909,0.0,-0.053500000000000006,0.053500000000000006,2.66,0.67,2.743082208,4.21,-1.2035,4.3786427406,0.0,-0.053500000000000006,0.053500000000000006,4.21,-1.15,4.3642410566
2019-07-13 00:00:00,2.66,0.7245,2.7569004788,0.0,-0.17550000000000002,0.17550000000000002,2.66,0.9,2.8081310511,3.94,-1.3555000000000001,4.1666509633,0.0,-0.17550000000000002,0.17550000000000002,3.94,-1.18,4.1129065149
2019-07-13 00:30:00,2.74,0.7765000000000001,2.8479031321,0.0,-0.12350000000000001,0.12350000000000001,2.74,0.9,2.8840249652,3.86,-1.3035,4.0741517215,0.0,-0.12350000000000001,0.12350000000000001,3.86,-1.18,4.0363349712
2019-07-13 01:00:00,2.43,1.0585,2.6505324464999998,0.0,-0.051500000000000004,0.051500000000000004,2.43,1.11,2.6715164233,3.83,-1.5715,4.1398686271,0.0,-0.051500000000000004,0.051500000000000004,3.83,-1.52,4.1205946173
2019-07-13 01:30:00,2.7199999999999998,1.306,3.0172895121,0.0,-0.14400000000000002,0.14400000000000002,2.7199999999999998,1.45,3.0823529973,3.5300000000000002,-1.8439999999999999,3.9826167277,0.0,-0.14400000000000002,0.14400000000000002,3.5300000000000002,-1.7000000000000002,3.9180224604
2019-07-13 02:00:00,2.55,1.2855,2.8556978569,0.0,-0.1645,0.1645,2.55,1.45,2.9334280288,3.5700000000000003,-1.8645,4.0275625693,0.0,-0.1645,0.1645,3.5700000000000003,-1.7000000000000002,3.9540991389
2019-07-13 02:30:00,2.55,1.2725,2.8498695146,0.0,-0.0575,0.0575,2.55,1.33,2.8760041725,3.38,-1.8275000000000001,3.8424154187,0.0,-0.0575,0.0575,3.38,-1.77,3.8154029931
2019-07-13 03:00:00,2.68,1.2905,2.9745235333,0.0,-0.1595,0.1595,2.68,1.45,3.0471133881,3.33,-1.8495,3.8091403558,0.0,-0.1595,0.1595,3.33,-1.69,3.73430047
2019-07-13 03:30:00,2.5300000000000002,1.302,2.8453653544,0.0,-0.148,0.148,2.5300000000000002,1.45,2.9160589843,3.46,-1.838,3.9178876962,0.0,-0.148,0.148,3.46,-1.69,3.8506752655
2019-07-13 04:00:00,2.37,1.278,2.6926165713,0.0,-0.092,0.092,2.37,1.37,2.7374805935,3.46,-1.8719999999999999,3.9339527196,0.0,-0.092,0.092,3.46,-1.78,3.8910152917
2019-07-13 04:30:00,2.56,1.2955,2.8691323166,0.0,-0.0345,0.0345,2.56,1.33,2.8848743474000003,3.41,-1.8445,3.8768905388,0.0,-0.0345,0.0345,3.41,-1.81,3.8605958089
2019-07-13 05:00:00,2.83,1.3225,3.1237647559,0.0,-0.1275,0.1275,2.83,1.45,3.1798427634,3.17,-1.9375,3.7152128136,0.0,-0.1275,0.1275,3.17,-1.81,3.6503424497
2019-07-13 05:30:00,2.64,1.501,3.0368735568,0.0,-0.049,0.049,2.64,1.55,3.0613885738,2.81,-2.069,3.489535929,0.0,-0.049,0.049,2.81,-2.02,3.46070802
2019-07-13 06:00:00,2.79,1.736,3.286,0.0,-0.014,0.014,2.79,1.75,3.2934176777,2.81,-2.404,3.6980151433,0.0,-0.014,0.014,2.81,-2.39,3.688929384
2019-07-13 06:30:00,3.15,1.7805,3.6183808879,0.0,-0.0195,0.0195,3.15,1.8,3.6280159867,2.58,-2.4595000000000002,3.5644831673,0.0,-0.0195,0.0195,2.58,-2.44,3.5510561809
2019-07-13 07:00:00,3.47,1.7995,3.9088489674,0.0,-0.0005,0.0005,3.47,1.8,3.9090791755,2.74,-2.3805,3.6296529104,0.0,-0.0005,0.0005,2.74,-2.38,3.6293250061
2019-07-13 07:30:00,3.75,1.814,4.1657047423,0.0,0.014,0.014,3.75,1.8,4.1596273872,3.0,-2.326,3.7960869326,0.0,0.014,0.014,3.0,-2.34,3.804681327
2019-07-13 08:00:00,3.75,1.756,4.1407772217,0.0,0.076,0.076,3.75,1.6800000000000002,4.1091239942,2.95,-2.384,3.7928822813,0.0,0.076,0.076,2.95,-2.46,3.8411066114
2019-07-13 08:30:00,3.89,1.413,4.1386796204,0.0,0.013000000000000001,0.013000000000000001,3.89,1.4,4.1342593049,3.17,-2.007,3.7519260387,0.0,0.013000000000000001,0.013000000000000001,3.17,-2.02,3.7588961146
2019-07-13 09:00:00,3.92,1.377,4.154819972,0.0,0.057,0.057,3.92,1.32,4.1362785206,3.17,-1.913,3.7024949696,0.0,0.057,0.057,3.17,-1.97,3.732264728
2019-07-13 09:30:00,4.11,1.377,4.3345390758,0.0,-0.053,0.053,4.11,1.43,4.3516663475,3.29,-1.903,3.8007247993,0.0,-0.053,0.053,3.29,-1.85,3.7744668498
2019-07-13 10:00:00,4.11,1.4344999999999999,4.3531471661,0.0,0.0045000000000000005,0.0045000000000000005,4.11,1.43,4.3516663475,3.29,-1.8955000000000002,3.7969751448,0.0,0.0045000000000000005,0.0045000000000000005,3.29,-1.9,3.7992236049
2019-07-13 10:30:00,4.28,1.423,4.5103579681,0.0,-0.007,0.007,4.28,1.43,4.5125713291,3.35,-1.877,3.840003776,0.0,-0.007,0.007,3.35,-1.87,3.8365870249
2019-07-13 11:00:00,4.28,1.3975,4.502377844,0.0,-0.0325,0.0325,4.28,1.43,4.5125713291,3.45,-1.9025,3.9397977423,0.0,-0.0325,0.0325,3.45,-1.87,3.9242069262
2019-07-13 11:30:00,4.21,1.416,4.4417514564000005,0.0,-0.014,0.014,4.21,1.43,4.4462343618,3.5300000000000002,-1.884,4.0012942906,0.0,-0.014,0.014,3.5300000000000002,-1.87,3.9947215172
2019-07-13 12:00:00,4.12,1.437,4.3634125407,0.0,-0.033,0.033,4.12,1.47,4.3743913862,3.66,-1.903,4.1251677542,0.0,-0.033,0.033,3.66,-1.87,4.1100486615
2019-07-13 12:30:00,4.12,1.423,4.3588219739,0.0,0.023,0.023,4.12,1.4,4.3513676011,3.56,-1.847,4.0106120481,0.0,0.023,0.023,3.56,-1.87,4.0212560227
2019-07-13 13:00:00,4.23,1.461,4.4752006659,0.0,0.001,0.001,4.23,1.46,4.4748742999,3.56,-1.869,4.0207910913,0.0,0.001,0.001,3.56,-1.87,4.0212560227
2019-07-13 13:30:00,4.35,1.4425,4.5829364221999995,0.0,-0.0175,0.0175,4.35,1.46,4.5884746921,3.6,-1.8075,4.028282047,0.0,-0.0175,0.0175,3.6,-1.79,4.0204601727
2019-07-13 14:00:00,4.35,1.437,4.5812082467,0.0,-0.023,0.023,4.35,1.46,4.5884746921,3.6,-1.843,4.0443354213,0.0,-0.023,0.023,3.6,-1.82,4.0339062954
2019-07-13 14:30:00,4.21,1.4595,4.4558097188,0.0,-0.0005,0.0005,4.21,1.46,4.4559735188000005,3.52,-1.8805,3.9908245075,0.0,-0.0005,0.0005,3.52,-1.88,3.9905889290000003
2019-07-13 15:00:00,4.28,1.473,4.5263814466,0.0,-0.097,0.097,4.28,1.57,4.5588704741,3.61,-1.917,4.0874183784,0.0,-0.097,0.097,3.61,-1.82,4.042833165
2019-07-13 15:30:00,4.17,1.4655,4.4200215214,0.0,-0.0545,0.0545,4.17,1.52,4.4383893475,3.51,-1.9145,3.9981758653,0.0,-0.0545,0.0545,3.51,-1.8599999999999999,3.9723670525
2019-07-13 16:00:00,4.08,1.397,4.3125408984,0.0,-0.123,0.123,4.08,1.52,4.3539407437,3.48,-1.943,3.985680494,0.0,-0.123,0.123,3.48,-1.82,3.9271872886
2019-07-13 16:30:00,4.19,1.418,4.4234402901,0.0,-0.162,0.162,4.19,1.58,4.4780017865,3.61,-1.952,4.1039498048,0.0,-0.162,0.162,3.61,-1.79,4.0294168313
2019-07-13 17:00:00,4.19,1.412,4.4215205529,0.0,-0.078,0.078,4.19,1.49,4.447043962,3.42,-1.9180000000000001,3.9211125972,0.0,-0.078,0.078,3.42,-1.8399999999999999,3.8835550724
2019-07-13 17:30:00,4.29,1.4225,4.5196909463,0.0,-0.0675,0.0675,4.29,1.49,4.5413874532000005,3.52,-1.9075000000000002,4.0036178951,0.0,-0.0675,0.0675,3.52,-1.8399999999999999,3.9719013079
2019-07-13 18:00:00,4.33,1.432,4.5606495151,0.0,-0.058,0.058,4.33,1.49,4.5791920685,3.56,-1.8980000000000001,4.0343529841,0.0,-0.058,0.058,3.56,-1.8399999999999999,4.0073931676
2019-07-13 18:30:00,4.27,1.399,4.4933396266,0.0,-0.041,0.041,4.27,1.44,4.5062734049,3.56,-1.881,4.0263831164,0.0,-0.041,0.041,3.56,-1.8399999999999999,4.0073931676
2019-07-13 19:00:00,4.11,1.427,4.3506814409,0.0,-0.013000000000000001,0.013000000000000001,4.11,1.44,4.3549626864,3.56,-1.853,4.0133787511,0.0,-0.013000000000000001,0.013000000000000001,3.56,-1.8399999999999999,4.0073931676
2019-07-13 19:30:00,4.21,1.4455,4.4512436745,0.0,-0.0545,0.0545,4.21,1.5,4.4692393089,3.61,-1.8945,4.076914305,0.0,-0.0545,0.0545,3.61,-1.8399999999999999,4.0518761087
2019-07-13 20:00:00,4.08,1.4115,4.317259808,0.0,0.061500000000000006,0.061500000000000006,4.08,1.35,4.2975458113,3.47,-1.8685,3.9410902362,0.0,0.061500000000000006,0.061500000000000006,3.47,-1.9300000000000002,3.9706170805000003
2019-07-13 20:30:00,4.12,1.4145,4.3560544361,0.0,0.0145,0.0145,4.12,1.4,4.3513676011,3.47,-1.8555000000000001,3.9349434875,0.0,0.0145,0.0145,3.47,-1.87,3.9418016185
2019-07-13 21:00:00,4.12,1.3865,4.3470429317,0.0,-0.0135,0.0135,4.12,1.4,4.3513676011,3.5700000000000003,-1.8835000000000002,4.0363934707,0.0,-0.0135,0.0135,3.5700000000000003,-1.87,4.030111661
2019-07-13 21:30:00,3.91,1.3599999999999999,4.139770525,0.0,-0.04,0.04,3.91,1.4,4.153083192,3.64,-1.87,4.0922487705,0.0,-0.04,0.04,3.64,-1.83,4.0741256731
2019-07-13 22:00:00,3.91,1.381,4.1467168941,0.0,-0.059000000000000004,0.059000000000000004,3.91,1.44,4.1667373327,3.64,-1.889,4.1009658618,0.0,-0.059000000000000004,0.059000000000000004,3.64,-1.83,4.0741256731
2019-07-13 22:30:00,3.83,1.3785,4.0705235843,0.0,-0.061500000000000006,0.061500000000000006,3.83,1.44,4.0917600125,3.76,-1.8915000000000002,4.2089633225,0.0,-0.061500000000000006,0.061500000000000006,3.76,-1.83,4.1816862627
2019-07-13 23:00:00,3.65,1.363,3.8961864688,0.0,-0.007,0.007,3.65,1.37,3.8986407888,3.67,-1.837,4.1040795558,0.0,-0.007,0.007,3.67,-1.83,4.1009511092
2019-07-13 23:30:00,3.33,1.365,3.5989060838,0.0,-0.005,0.005,3.33,1.37,3.6008054654,3.5,-1.835,3.9518634845,0.0,-0.005,0.005,3.5,-1.83,3.9495442775000003
2019-07-14 00:00:00,3.41,1.331,3.6605547394,0.0,-0.039,0.039,3.41,1.37,3.674914965,3.32,-1.869,3.8099292644,0.0,-0.039,0.039,3.32,-1.83,3.7909497491
2019-07-14 00:30:00,3.29,1.4665,3.6020441765999998,0.0,-0.12350000000000001,0.12350000000000001,3.29,1.5899999999999999,3.6540662282,3.09,-2.0035,3.6826773209,0.0,-0.12350000000000001,0.12350000000000001,3.09,-1.88,3.6169738733
2019-07-14 01:00:00,3.35,1.7925,3.7994152511,0.0,-0.0175,0.0175,3.35,1.81,3.8077027195,2.89,-2.3275,3.7107083219,0.0,-0.0175,0.0175,2.89,-2.31,3.6997567488
2019-07-14 01:30:00,3.25,1.8195000000000001,3.7246584072,0.0,-0.030500000000000003,0.030500000000000003,3.25,1.85,3.7396523903,2.73,-2.3805,3.6221099169,0.0,-0.030500000000000003,0.030500000000000003,2.73,-2.35,3.6021382538999998
2019-07-14 02:00:00,3.29,1.8405,3.7698196575000003,0.0,-0.0095,0.0095,3.29,1.85,3.7744668498,2.76,-2.3595,3.6310935336,0.0,-0.0095,0.0095,2.76,-2.35,3.6249275855
2019-07-14 02:30:00,3.29,1.8305,3.764947576,0.0,-0.0495,0.0495,3.29,1.88,3.7892611417,2.69,-2.3995,3.6046775515,0.0,-0.0495,0.0495,2.69,-2.35,3.5719182521
2019-07-14 03:00:00,3.24,1.7755,3.6945906742,0.0,-0.10450000000000001,0.10450000000000001,3.24,1.88,3.7459311259,2.63,-2.3545,3.5299532929,0.0,-0.10450000000000001,0.10450000000000001,2.63,-2.25,3.4611269841
2019-07-14 03:30:00,3.24,1.7755,3.6945906742,0.0,-0.0245,0.0245,3.24,1.8,3.7064268508,2.55,-2.3545,3.4707593189,0.0,-0.0245,0.0245,2.55,-2.33,3.4541858665
2019-07-14 04:00:00,3.24,1.7375,3.6764801441,0.0,-0.0125,0.0125,3.24,1.75,3.682404106,2.55,-2.3425000000000002,3.4626299615000002,0.0,-0.0125,0.0125,2.55,-2.33,3.4541858665
2019-07-14 04:30:00,3.24,1.722,3.6691802899,0.0,-0.028,0.028,3.24,1.75,3.682404106,2.55,-2.328,3.4528370943,0.0,-0.028,0.028,2.55,-2.3,3.4340209667
2019-07-14 05:00:00,3.04,1.704,3.4849987088,0.0,-0.016,0.016,3.04,1.72,3.4928498393,2.34,-2.376,3.3348127384,0.0,-0.016,0.016,2.34,-2.36,3.3234319611
2019-07-14 05:30:00,2.9699999999999998,1.683,3.4137060506,0.0,-0.077,0.077,2.9699999999999998,1.76,3.4523180618,2.2800000000000002,-2.437,3.3372696924,0.0,-0.077,0.077,2.2800000000000002,-2.36,3.2814630882999998
2019-07-14 06:00:00,3.03,1.6804999999999999,3.4648203777,0.0,-0.1695,0.1695,3.03,1.85,3.5501267583000002,2.33,-2.4395,3.3734344888,0.0,-0.1695,0.1695,2.33,-2.27,3.2529678756
2019-07-14 06:30:00,3.11,2.181,3.7985340593,0.0,0.001,0.001,3.11,2.18,3.7979599787,2.33,-2.899,3.7192877006,0.0,0.001,0.001,2.33,-2.9,3.7200672037
2019-07-14 07:00:00,3.23,2.238,3.9295730048,0.0,0.058,0.058,3.23,2.18,3.8968320467,2.43,-2.842,3.7392330764,0.0,0.058,0.058,2.43,-2.9,3.7835036671999998
2019-07-14 07:30:00,3.32,2.229,3.9988549611,0.0,0.109,0.109,3.32,2.12,3.9391369613,2.5,-2.791,3.7469562314,0.0,0.109,0.109,2.5,-2.9,3.8288379438
2019-07-14 08:00:00,3.32,2.1905,3.97752313,0.0,0.1405,0.1405,3.32,2.05,3.9019097888000003,2.5,-2.8195,3.7682330408,0.0,0.1405,0.1405,2.5,-2.96,3.8744806104
2019-07-14 08:30:00,3.56,2.229,4.2002429692,0.0,0.139,0.139,3.56,2.09,4.1281593961,2.73,-2.821,3.9256771390000003,0.0,0.139,0.139,2.73,-2.96,4.0267232336
2019-07-14 09:00:00,3.74,2.3195,4.4008726691,0.0,0.0395,0.0395,3.74,2.2800000000000002,4.3801826446,2.9,-2.8705,4.0804129999,0.0,0.0395,0.0395,2.9,-2.91,4.1082964839
2019-07-14 09:30:00,3.88,2.3135,4.5173755932,0.0,0.0835,0.0835,3.88,2.23,4.4751871469,3.03,-2.8265000000000002,4.1436701425,0.0,0.0835,0.0835,3.03,-2.91,4.2010712919
2019-07-14 10:00:00,4.02,2.3635,4.6633177299,0.0,0.0235,0.0235,4.02,2.34,4.6514513864,3.14,-2.8064999999999998,4.2114180806,0.0,0.0235,0.0235,3.14,-2.83,4.2271148553
2019-07-14 10:30:00,4.1,2.0415,4.5801443482,0.0,0.0315,0.0315,4.1,2.01,4.5661909728,3.2800000000000002,-2.4385,4.0871361918,0.0,0.0315,0.0315,3.2800000000000002,-2.47,4.1060077935
2019-07-14 11:00:00,4.1,1.883,4.5117279395,0.0,0.043000000000000003,0.043000000000000003,4.1,1.8399999999999999,4.4939514906,3.2800000000000002,-2.277,3.9928847967000003,0.0,0.043000000000000003,0.043000000000000003,3.2800000000000002,-2.32,4.0175614494
2019-07-14 11:30:00,4.14,1.7109999999999999,4.4796340252,0.0,0.091,0.091,4.14,1.62,4.4456720527,3.4,-2.089,3.9904787933,0.0,0.091,0.091,3.4,-2.18,4.0388612256
2019-07-14 12:00:00,4.2,1.4735,4.4509776735,0.0,0.053500000000000006,0.053500000000000006,4.2,1.42,4.4335538792,3.51,-1.8365,3.9614179595000003,0.0,0.053500000000000006,0.053500000000000006,3.51,-1.8900000000000001,3.9865022263
2019-07-14 12:30:00,4.2,1.528,4.4693158313,0.0,0.018000000000000002,0.018000000000000002,4.2,1.51,4.4631939236000004,3.55,-1.8719999999999999,4.0133382613,0.0,0.018000000000000002,0.018000000000000002,3.55,-1.8900000000000001,4.0217657813
2019-07-14 13:00:00,4.32,1.5495,4.5894825689,0.0,-0.0005,0.0005,4.32,1.55,4.5896514029,3.62,-1.8405,4.0610146823,0.0,-0.0005,0.0005,3.62,-1.8399999999999999,4.0607881008
2019-07-14 13:30:00,4.23,1.5430000000000001,4.5026380045,0.0,-0.08700000000000001,0.08700000000000001,4.23,1.63,4.5331887232,3.52,-1.877,3.9891764814,0.0,-0.08700000000000001,0.08700000000000001,3.52,-1.79,3.9489872119
2019-07-14 14:00:00,4.04,1.569,4.3339775034,0.0,-0.061,0.061,4.04,1.63,4.3564320263,3.36,-1.851,3.8361179596,0.0,-0.061,0.061,3.36,-1.79,3.8070592325
2019-07-14 14:30:00,4.04,1.508,4.3122690083,0.0,-0.062,0.062,4.04,1.57,4.3343396267,3.32,-1.8519999999999999,3.8016186026,0.0,-0.062,0.062,3.32,-1.79,3.7718032823
2019-07-14 15:00:00,3.87,1.488,4.1462083884,0.0,-0.022,0.022,3.87,1.51,4.154154547,3.2,-1.8820000000000001,3.7124013792,0.0,-0.022,0.022,3.2,-1.8599999999999999,3.7012970699
2019-07-14 15:30:00,3.9699999999999998,1.4969999999999999,4.242865659,0.0,-0.013000000000000001,0.013000000000000001,3.9699999999999998,1.51,4.2474698351,3.29,-1.873,3.7857930477,0.0,-0.013000000000000001,0.013000000000000001,3.29,-1.8599999999999999,3.7793782557
2019-07-14 16:00:00,3.9699999999999998,1.461,4.23029798,0.0,-0.049,0.049,3.9699999999999998,1.51,4.2474698351,3.29,-1.909,3.803732509,0.0,-0.049,0.049,3.29,-1.8599999999999999,3.7793782557
2019-07-14 16:30:00,3.9699999999999998,1.4985,4.2433951324,0.0,-0.07150000000000001,0.07150000000000001,3.9699999999999998,1.57,4.2691685373,3.29,-1.8915000000000002,3.7949798748,0.0,-0.07150000000000001,0.07150000000000001,3.29,-1.82,3.7598537206
2019-07-14 17:00:00,4.02,1.4415,4.2706348767,0.0,-0.0485,0.0485,4.02,1.49,4.2872485349,3.33,-1.9285,3.848118014,0.0,-0.0485,0.0485,3.33,-1.88,3.8240423638000003
2019-07-14 17:30:00,4.06,1.454,4.3125069275,0.0,-0.076,0.076,4.06,1.53,4.3387210097,3.4,-1.956,3.9224910452,0.0,-0.076,0.076,3.4,-1.88,3.8851512197
2019-07-14 18:00:00,4.18,1.412,4.4120453307,0.0,-0.11800000000000001,0.11800000000000001,4.18,1.53,4.4512133177,3.49,-1.9580000000000002,4.0017326248,0.0,-0.11800000000000001,0.11800000000000001,3.49,-1.8399999999999999,3.9453390221999998
2019-07-14 18:30:00,3.9699999999999998,1.454,4.2278855235,0.0,-0.156,0.156,3.9699999999999998,1.6099999999999999,4.2840401492,3.4,-1.996,3.9425900117,0.0,-0.156,0.156,3.4,-1.8399999999999999,3.8659539573
2019-07-14 19:00:00,3.64,1.472,3.926370334,0.0,-0.088,0.088,3.64,1.56,3.960202015,3.4,-1.888,3.8890286705,0.0,-0.088,0.088,3.4,-1.8,3.8470768123
2019-07-14 19:30:00,3.92,1.444,4.1775035607,0.0,-0.016,0.016,3.92,1.46,4.1830610801,3.48,-1.8860000000000001,3.9582061594,0.0,-0.016,0.016,3.48,-1.87,3.9506075482
2019-07-14 20:00:00,4.02,1.461,4.2772562467,0.0,-0.029,0.029,4.02,1.49,4.2872485349,3.59,-1.899,4.0613176433,0.0,-0.029,0.029,3.59,-1.87,4.0478389296
2019-07-14 20:30:00,3.98,1.447,4.2348800455,0.0,0.017,0.017,3.98,1.43,4.2291015594,3.48,-1.903,3.9663344539,0.0,0.017,0.017,3.48,-1.92,3.9745188388
2019-07-14 21:00:00,4.04,1.4605000000000001,4.2958887614,0.0,0.030500000000000003,0.030500000000000003,4.04,1.43,4.2856154751,3.48,-1.8895,3.9598750296,0.0,0.030500000000000003,0.030500000000000003,3.48,-1.92,3.9745188388
2019-07-14 21:30:00,3.91,1.4125,4.1573135857,0.0,-0.0175,0.0175,3.91,1.43,4.1632919667,3.32,-1.9375,3.8439961303,0.0,-0.0175,0.0175,3.32,-1.92,3.83520534
2019-07-14 22:00:00,3.8200000000000003,1.4265,4.0776589178,0.0,-0.0035,0.0035,3.8200000000000003,1.43,4.0788846515,3.21,-1.9235000000000002,3.7421854911,0.0,-0.0035,0.0035,3.21,-1.92,3.7403876804
2019-07-14 22:30:00,3.87,1.4165,4.1210887214,0.0,-0.07350000000000001,0.07350000000000001,3.87,1.49,4.1469265728,3.35,-1.9335,3.8679351404,0.0,-0.07350000000000001,0.07350000000000001,3.35,-1.8599999999999999,3.8317228501000002
2019-07-14 23:00:00,3.7199999999999998,1.428,3.9846686185999998,0.0,-0.152,0.152,3.7199999999999998,1.58,4.0416333332,3.1,-1.952,3.6633733089,0.0,-0.152,0.152,3.1,-1.8,3.5846896658
2019-07-14 23:30:00,3.61,1.3980000000000001,3.871240628,0.0,-0.182,0.182,3.61,1.58,3.9406217783,3.04,-1.912,3.5912872344,0.0,-0.182,0.182,3.04,-1.73,3.4977850134
2019-07-15 00:00:00,3.35,1.34,3.6080604208000002,0.0,-0.02,0.02,3.35,1.3599999999999999,3.6155359215000002,2.91,-1.88,3.4644624403,0.0,-0.02,0.02,2.91,-1.8599999999999999,3.4536502429000002
2019-07-15 00:30:00,3.35,1.3945,3.6286540549,0.0,0.0345,0.0345,3.35,1.3599999999999999,3.6155359215000002,2.81,-1.9255,3.4064131062,0.0,0.0345,0.0345,2.81,-1.96,3.426032691
2019-07-15 01:00:00,3.17,1.389,3.4609566597,0.0,0.029,0.029,3.17,1.3599999999999999,3.4494202411,2.68,-1.931,3.3032046561,0.0,0.029,0.029,2.68,-1.96,3.3202409551
2019-07-15 01:30:00,3.07,1.3995,3.3739443164000003,0.0,0.0395,0.0395,3.07,1.3599999999999999,3.3577522243,2.55,-1.9205,3.1923064154,0.0,0.0395,0.0395,2.55,-1.96,3.2162244947
2019-07-15 02:00:00,3.01,1.3900000000000001,3.3154486876,0.0,0.07,0.07,3.01,1.32,3.2867156859,2.55,-1.94,3.2040755297,0.0,0.07,0.07,2.55,-2.01,3.2469370182
2019-07-15 02:30:00,3.04,1.4025,3.3479256638,0.0,0.0825,0.0825,3.04,1.32,3.3142118218,2.47,-1.9275,3.1330745682,0.0,0.0825,0.0825,2.47,-2.01,3.1844936803
2019-07-15 03:00:00,3.15,1.393,3.4442632013,0.0,-0.007,0.007,3.15,1.4,3.4471002306000003,2.52,-1.947,3.1845264954,0.0,-0.007,0.007,2.52,-1.94,3.1802515624
2019-07-15 03:30:00,3.1,1.3815,3.393897796,0.0,0.0415,0.0415,3.1,1.34,3.3772177898,2.42,-1.9485000000000001,3.1069361516,0.0,0.0415,0.0415,2.42,-1.99,3.133129426
2019-07-15 04:00:00,3.16,1.3985,3.4556334079,0.0,-0.0115,0.0115,3.16,1.4100000000000001,3.4603034549,2.48,-2.0015,3.1869110829,0.0,-0.0115,0.0115,2.48,-1.99,3.1797012438
2019-07-15 04:30:00,3.05,1.3715,3.3441758701,0.0,0.021500000000000002,0.021500000000000002,3.05,1.35,3.335416016,2.39,-1.9685000000000001,3.0963029971,0.0,0.021500000000000002,0.021500000000000002,2.39,-1.99,3.1100160771
2019-07-15 05:00:00,2.91,1.3655,3.2144502252000002,0.0,0.0155,0.0155,2.91,1.35,3.2078965071,2.29,-2.0145,3.0499688933,0.0,0.0155,0.0155,2.29,-2.03,3.0602287496
2019-07-15 05:30:00,3.11,1.3045,3.3725094885,0.0,-0.0455,0.0455,3.11,1.35,3.3903687115,2.48,-2.0255,3.2020384523,0.0,-0.0455,0.0455,2.48,-1.98,3.1734523787
2019-07-15 06:00:00,3.16,1.3405,3.4325705018,0.0,-0.1395,0.1395,3.16,1.48,3.489412558,2.64,-2.0195,3.3238502147,0.0,-0.1395,0.1395,2.64,-1.88,3.2409875038
2019-07-15 06:30:00,3.24,1.3635,3.515214396,0.0,-0.1665,0.1665,3.24,1.53,3.5830852627,2.73,-2.0465,3.4119000938,0.0,-0.1665,0.1665,2.73,-1.88,3.3147096404
2019-07-15 07:00:00,3.43,1.449,3.7235065463,0.0,-0.151,0.151,3.43,1.6,3.7848249629,2.83,-1.971,3.4487303461,0.0,-0.151,0.151,2.83,-1.82,3.3647139552
2019-07-15 07:30:00,3.71,1.45,3.9832900974000003,0.0,0.02,0.02,3.71,1.43,3.9760533196,3.04,-1.9100000000000001,3.5902228343,0.0,0.02,0.02,3.04,-1.9300000000000002,3.6009026646
2019-07-15 08:00:00,3.71,1.44,3.9796607896,0.0,0.09,0.09,3.71,1.35,3.9479868288,3.04,-1.9300000000000002,3.6009026646,0.0,0.09,0.09,3.04,-2.02,3.6499315062
2019-07-15 08:30:00,3.79,1.451,4.0582632985,0.0,0.101,0.101,3.79,1.35,4.0232573867,3.13,-1.919,3.6714385464,0.0,0.101,0.101,3.13,-2.02,3.7252248253999998
2019-07-15 09:00:00,3.27,1.4665,3.5837860218,0.0,0.0665,0.0665,3.27,1.4,3.5570915085,2.67,-1.8935,3.2732617143000002,0.0,0.0665,0.0665,2.67,-1.96,3.3121745123
2019-07-15 09:30:00,3.23,1.514,3.5672252522,0.0,0.114,0.114,3.23,1.4,3.5203550957000003,2.63,-1.876,3.2305225583,0.0,0.114,0.114,2.63,-1.99,3.2980297148
2019-07-15 10:00:00,3.14,1.5245000000000002,3.490515757,0.0,0.1245,0.1245,3.14,1.4,3.4379645141,2.54,-1.8655,3.1514584322,0.0,0.1245,0.1245,2.54,-1.99,3.2267165974
2019-07-15 10:30:00,3.52,1.5095,3.830011782,0.0,0.2795,0.2795,3.52,1.23,3.7287129147,2.89,-1.8505,3.4316832969,0.0,0.2795,0.2795,2.89,-2.13,3.5901253459999998
2019-07-15 11:00:00,3.7800000000000002,1.562,4.0900176039,0.0,0.192,0.192,3.7800000000000002,1.37,4.0206094065,3.13,-1.798,3.6096681288,0.0,0.192,0.192,3.13,-1.99,3.7090430033
2019-07-15 11:30:00,3.7800000000000002,1.573,4.0942311855,0.0,0.203,0.203,3.7800000000000002,1.37,4.0206094065,3.13,-1.787,3.6042015759,0.0,0.203,0.203,3.13,-1.99,3.7090430033
2019-07-15 12:00:00,3.74,1.604,4.0694491028,0.0,0.234,0.234,3.74,1.37,3.9830264875,3.13,-1.826,3.6236964553,0.0,0.234,0.234,3.13,-2.06,3.7470655185
2019-07-15 12:30:00,3.87,1.5625,4.1735244398,0.0,0.1925,0.1925,3.87,1.37,4.1053379885,3.25,-1.8175,3.7236818137,0.0,0.1925,0.1925,3.25,-2.01,3.8213348453
2019-07-15 13:00:00,3.87,1.5590000000000002,4.1722153588,0.0,0.189,0.189,3.87,1.37,4.1053379885,3.21,-1.8210000000000002,3.6905475204,0.0,0.189,0.189,3.21,-2.01,3.7873737603
2019-07-15 13:30:00,3.7800000000000002,1.5394999999999999,4.0814777042,0.0,0.1695,0.1695,3.7800000000000002,1.37,4.0206094065,3.14,-1.8405,3.639648369,0.0,0.1695,0.1695,3.14,-2.01,3.7282301431000002
2019-07-15 14:00:00,3.67,1.565,3.9897524986,0.0,0.275,0.275,3.67,1.29,3.8901156795,3.02,-1.835,3.5337833833,0.0,0.275,0.275,3.02,-2.11,3.684087404
2019-07-15 14:30:00,3.74,1.5314999999999999,4.0414220579,0.0,0.1915,0.1915,3.74,1.34,3.9728075715,3.09,-1.8185,3.5853929004,0.0,0.1915,0.1915,3.09,-2.01,3.6862175736
2019-07-15 15:00:00,3.6,1.513,3.9050184379,0.0,0.243,0.243,3.6,1.27,3.8174467907,2.9699999999999998,-1.877,3.5134070359000003,0.0,0.243,0.243,2.9699999999999998,-2.12,3.6490135652999998
2019-07-15 15:30:00,3.51,1.456,3.8000047368,0.0,0.226,0.226,3.51,1.23,3.7192741227,2.88,-1.8940000000000001,3.4469749056,0.0,0.226,0.226,2.88,-2.12,3.5761431739000002
2019-07-15 16:00:00,4.13,1.46,4.3804680115,0.0,-0.07,0.07,4.13,1.53,4.4042933599000005,3.43,-1.85,3.897101487,0.0,-0.07,0.07,3.43,-1.78,3.8643628194
2019-07-15 16:30:00,4.24,1.5275,4.506756733,0.0,-0.0625,0.0625,4.24,1.5899999999999999,4.528321985,3.55,-1.8425,3.9996632671,0.0,-0.0625,0.0625,3.55,-1.78,3.9712592461
2019-07-15 17:00:00,4.2,1.487,4.4554650711,0.0,-0.023,0.023,4.2,1.51,4.4631939236000004,3.51,-1.883,3.9831882958,0.0,-0.023,0.023,3.51,-1.8599999999999999,3.9723670525
2019-07-15 17:30:00,4.24,1.47,4.4875940102000005,0.0,-0.04,0.04,4.24,1.51,4.5008554742,3.51,-1.9,3.9912529361,0.0,-0.04,0.04,3.51,-1.8599999999999999,3.9723670525
2019-07-15 18:00:00,4.32,1.449,4.55653388,0.0,-0.061,0.061,4.32,1.51,4.5762976302,3.61,-1.871,4.0660473436,0.0,-0.061,0.061,3.61,-1.81,4.0383412436
2019-07-15 18:30:00,4.32,1.4495,4.5566929071,0.0,-0.060500000000000005,0.060500000000000005,4.32,1.51,4.5762976302,3.61,-1.9005,4.0797059024,0.0,-0.060500000000000005,0.060500000000000005,3.61,-1.8399999999999999,4.0518761087
2019-07-15 19:00:00,4.48,1.5255,4.7326050173,0.0,-0.0645,0.0645,4.48,1.5899999999999999,4.7537879633,3.75,-1.8645,4.1879422453,0.0,-0.0645,0.0645,3.75,-1.8,4.1596273872
2019-07-15 19:30:00,4.44,1.4775,4.6793809687,0.0,-0.0125,0.0125,4.44,1.49,4.6833428232,3.7,-1.8925,4.1559061888,0.0,-0.0125,0.0125,3.7,-1.88,4.1502289093
2019-07-15 20:00:00,4.44,1.422,4.6621544376,0.0,-0.068,0.068,4.44,1.49,4.6833428232,3.7,-1.948,4.1814715113,0.0,-0.068,0.068,3.7,-1.88,4.1502289093
2019-07-15 20:30:00,4.44,1.418,4.6609359575,0.0,-0.07200000000000001,0.07200000000000001,4.44,1.49,4.6833428232,3.7,-1.952,4.1833364675,0.0,-0.07200000000000001,0.07200000000000001,3.7,-1.88,4.1502289093
2019-07-15 21:00:00,4.38,1.449,4.6134586809,0.0,-0.001,0.001,4.38,1.45,4.6137728596,3.67,-1.891,4.128532548,0.0,-0.001,0.001,3.67,-1.8900000000000001,4.1280746117
2019-07-15 21:30:00,4.38,1.4255,4.6061318099,0.0,-0.0945,0.0945,4.38,1.52,4.6362484834,3.67,-1.9145,4.1393490128,0.0,-0.0945,0.0945,3.67,-1.82,4.0964985048
2019-07-15 22:00:00,4.3,1.4095,4.5251177057,0.0,-0.0405,0.0405,4.3,1.45,4.5378959882,3.59,-1.9005,4.0620192331,0.0,-0.0405,0.0405,3.59,-1.8599999999999999,4.0432289077
2019-07-15 22:30:00,4.3,1.4225,4.5291838393,0.0,-0.08750000000000001,0.08750000000000001,4.3,1.51,4.5574225172,3.59,-1.8975,4.0606164864,0.0,-0.08750000000000001,0.08750000000000001,3.59,-1.81,4.020472609
2019-07-15 23:00:00,3.99,1.4125,4.2326417578,0.0,0.0125,0.0125,3.99,1.4,4.228486727,3.32,-1.8975,3.82399088,0.0,0.0125,0.0125,3.32,-1.9100000000000001,3.8302088716
2019-07-15 23:30:00,3.87,1.437,4.1281798653,0.0,-0.043000000000000003,0.043000000000000003,3.87,1.48,4.1433440601000004,3.21,-1.913,3.7367992989000003,0.0,-0.043000000000000003,0.043000000000000003,3.21,-1.87,3.7149697172
2019-07-16 00:00:00,3.68,1.3655,3.9251739133,0.0,-0.0245,0.0245,3.68,1.3900000000000001,3.9337641007,3.03,-1.9745,3.6165660854,0.0,-0.0245,0.0245,3.03,-1.9500000000000002,3.6032485343
2019-07-16 00:30:00,3.58,1.4140000000000001,3.8491292522,0.0,0.024,0.024,3.58,1.3900000000000001,3.8403775855999998,2.94,-1.9260000000000002,3.5146942968,0.0,0.024,0.024,2.94,-1.9500000000000002,3.5279030599
2019-07-16 01:00:00,3.5300000000000002,1.37,3.7865287534,0.0,-0.02,0.02,3.5300000000000002,1.3900000000000001,3.7938107491,2.9,-1.97,3.5058379883,0.0,-0.02,0.02,2.9,-1.9500000000000002,3.494638751
