Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-16 01:30:00,3.49,1.3639999999999999,3.7470783284999998,0.0,-0.026000000000000002,0.026000000000000002,3.49,1.3900000000000001,3.756620822,2.9,-1.936,3.4868461394,0.0,-0.026000000000000002,0.026000000000000002,2.9,-1.9100000000000001,3.4724775017000002
2019-07-16 02:00:00,3.49,1.3845,3.7545892252,0.0,-0.0055000000000000005,0.0055000000000000005,3.49,1.3900000000000001,3.756620822,2.85,-1.9155000000000002,3.4338957832,0.0,-0.0055000000000000005,0.0055000000000000005,2.85,-1.9100000000000001,3.4308308032
2019-07-16 02:30:00,3.49,1.388,3.7558812548000002,0.0,-0.062,0.062,3.49,1.45,3.7792327264,2.85,-1.972,3.4657299375,0.0,-0.062,0.062,2.85,-1.9100000000000001,3.4308308032
2019-07-16 03:00:00,3.32,1.392,3.6000088889,0.0,0.062,0.062,3.32,1.33,3.5764926954,2.7,-1.9580000000000002,3.3352307267,0.0,0.062,0.062,2.7,-2.02,3.3720023725
2019-07-16 03:30:00,3.37,1.3655,3.6361367205,0.0,-0.0545,0.0545,3.37,1.42,3.656952283,2.76,-1.9545,3.381962485,0.0,-0.0545,0.0545,2.76,-1.9,3.3507611076
2019-07-16 04:00:00,3.29,1.3495,3.5560160644,0.0,-0.0105,0.0105,3.29,1.3599999999999999,3.5600140449,2.7,-1.9905,3.3544135479,0.0,-0.0105,0.0105,2.7,-1.98,3.3481935428
2019-07-16 04:30:00,3.33,1.3335,3.5870771179,0.0,-0.0665,0.0665,3.33,1.4,3.6123261204,2.7,-2.0065,3.3639325573,0.0,-0.0665,0.0665,2.7,-1.94,3.3246954748
2019-07-16 05:00:00,3.33,1.388,3.6076923372,0.0,-0.012,0.012,3.33,1.4,3.6123261204,2.75,-1.952,3.3723588184,0.0,-0.012,0.012,2.75,-1.94,3.3654271646
2019-07-16 05:30:00,3.33,1.3679999999999999,3.6000449997,0.0,0.018000000000000002,0.018000000000000002,3.33,1.35,3.59324366,2.7,-1.972,3.3434688573,0.0,0.018000000000000002,0.018000000000000002,2.7,-1.99,3.3541168733
2019-07-16 06:00:00,3.47,1.347,3.7222720212000002,0.0,-0.063,0.063,3.47,1.4100000000000001,3.74553067,2.85,-1.9929999999999999,3.4777218118,0.0,-0.063,0.063,2.85,-1.9300000000000002,3.4420052295
2019-07-16 06:30:00,3.47,1.323,3.7136543996,0.0,0.043000000000000003,0.043000000000000003,3.47,1.28,3.6985537714000003,2.85,-1.967,3.4628873791,0.0,0.043000000000000003,0.043000000000000003,2.85,-2.01,3.4874919355
2019-07-16 07:00:00,3.62,1.3805,3.8742973879,0.0,0.030500000000000003,0.030500000000000003,3.62,1.35,3.8635346511,2.99,-1.9795,3.5858778911,0.0,0.030500000000000003,0.030500000000000003,2.99,-2.01,3.6028044632
2019-07-16 07:30:00,3.83,1.376,4.0696776285,0.0,0.026000000000000002,0.026000000000000002,3.83,1.35,4.0609604775,3.18,-1.984,3.7481536788,0.0,0.026000000000000002,0.026000000000000002,3.18,-2.01,3.7619808612
2019-07-16 08:00:00,4.01,1.7905000000000002,4.3915817481,0.0,-0.0095,0.0095,4.01,1.8,4.3954635705000005,3.26,-2.3195,4.0009599161,0.0,-0.0095,0.0095,3.26,-2.31,3.9954599235
2019-07-16 08:30:00,4.01,1.9,4.4373528145,0.0,-0.01,0.01,4.01,1.9100000000000001,4.4416438398,3.26,-2.41,4.0540966935,0.0,-0.01,0.01,3.26,-2.4,4.0481600759
2019-07-16 09:00:00,4.01,1.9275,4.4491972591,0.0,0.0475,0.0475,4.01,1.88,4.4288260295,3.22,-2.3825,4.0055843831,0.0,0.0475,0.0475,3.22,-2.43,4.0340178483
2019-07-16 09:30:00,4.01,1.9615,4.4640320619,0.0,0.051500000000000004,0.051500000000000004,4.01,1.9100000000000001,4.4416438398,3.22,-2.3785,4.003206496,0.0,0.051500000000000004,0.051500000000000004,3.22,-2.43,4.0340178483
2019-07-16 10:00:00,4.01,1.9625,4.4644715533,0.0,0.052500000000000005,0.052500000000000005,4.01,1.9100000000000001,4.4416438398,3.26,-2.3775,4.0348613669,0.0,0.052500000000000005,0.052500000000000005,3.26,-2.43,4.0660177078
2019-07-16 10:30:00,4.06,2.0335,4.540784321,0.0,0.07350000000000001,0.07350000000000001,4.06,1.96,4.5083478127,3.09,-2.4065,3.9165472358,0.0,0.07350000000000001,0.07350000000000001,3.09,-2.48,3.9621332638
2019-07-16 11:00:00,4.22,2.0675,4.6992506051,0.0,-0.0125,0.0125,4.22,2.08,4.7047635435,3.22,-2.3825,4.0055843831,0.0,-0.0125,0.0125,3.22,-2.37,3.9981620778
2019-07-16 11:30:00,4.22,2.104,4.7154232048,0.0,0.024,0.024,4.22,2.08,4.7047635435,3.22,-2.346,3.9839824297,0.0,0.024,0.024,3.22,-2.37,3.9981620778
2019-07-16 12:00:00,4.37,1.7610000000000001,4.7114775814000005,0.0,-0.009000000000000001,0.009000000000000001,4.37,1.77,4.7148488841,3.44,-2.039,3.998889971,0.0,-0.009000000000000001,0.009000000000000001,3.44,-2.03,3.9943084508
2019-07-16 12:30:00,4.52,1.608,4.7975060188,0.0,-0.032,0.032,4.52,1.6400000000000001,4.8083261121,3.56,-1.912,4.0409583022,0.0,-0.032,0.032,3.56,-1.88,4.0259160448
2019-07-16 13:00:00,4.41,1.6035,4.692474001,0.0,-0.036500000000000005,0.036500000000000005,4.41,1.6400000000000001,4.7050717317,3.45,-1.9165,3.9465772829,0.0,-0.036500000000000005,0.036500000000000005,3.45,-1.88,3.9289820564999998
2019-07-16 13:30:00,4.29,1.6520000000000001,4.5970864686,0.0,-0.038,0.038,4.29,1.69,4.6108784413,3.36,-1.9180000000000001,3.868891831,0.0,-0.038,0.038,3.36,-1.88,3.8501948003
2019-07-16 14:00:00,4.24,1.6405,4.5462996217,0.0,0.030500000000000003,0.030500000000000003,4.24,1.6099999999999999,4.535383115,3.31,-1.9395,3.8363733199,0.0,0.030500000000000003,0.030500000000000003,3.31,-1.97,3.8518826566
2019-07-16 14:30:00,3.12,1.665,3.5364706983,0.0,0.265,0.265,3.12,1.4,3.4197075898,2.2800000000000002,-1.935,2.9904222110000003,0.0,0.265,0.265,2.2800000000000002,-2.2,3.1683434157
2019-07-16 15:00:00,3.7,1.5785,4.0226436892,0.0,0.17850000000000002,0.17850000000000002,3.7,1.4,3.956008089,2.81,-1.9815,3.4383778515,0.0,0.17850000000000002,0.17850000000000002,2.81,-2.16,3.5442488626
2019-07-16 15:30:00,4.09,1.5835,4.3858376908,0.0,0.0235,0.0235,4.09,1.56,4.3774079088,3.17,-1.9965000000000002,3.7463198275,0.0,0.0235,0.0235,3.17,-2.02,3.7588961146
2019-07-16 16:00:00,4.09,1.608,4.3947427684,0.0,0.048,0.048,4.09,1.56,4.3774079088,3.17,-1.972,3.7333207738,0.0,0.048,0.048,3.17,-2.02,3.7588961146
2019-07-16 16:30:00,4.33,1.5514999999999999,4.5995708767,0.0,-0.0685,0.0685,4.33,1.62,4.6231266476,3.34,-1.9885000000000002,3.8871239046,0.0,-0.0685,0.0685,3.34,-1.92,3.8525316352
2019-07-16 17:00:00,4.27,1.5885,4.5559008165,0.0,-0.0315,0.0315,4.27,1.62,4.5669793080000005,3.34,-1.9515,3.8683268024,0.0,-0.0315,0.0315,3.34,-1.92,3.8525316352
2019-07-16 17:30:00,4.19,1.537,4.4630112032,0.0,0.007,0.007,4.19,1.53,4.4606053401,3.49,-1.953,3.9992885617000002,0.0,0.007,0.007,3.49,-1.96,4.0027115809
2019-07-16 18:00:00,4.25,1.5605,4.5274341795,0.0,0.030500000000000003,0.030500000000000003,4.25,1.53,4.5170122869,3.55,-1.9295,4.0404789629,0.0,0.030500000000000003,0.030500000000000003,3.55,-1.96,4.0551325502
2019-07-16 18:30:00,4.33,1.5165000000000002,4.5878831993,0.0,-0.0135,0.0135,4.33,1.53,4.5923632261,3.62,-1.9735,4.122996756,0.0,-0.0135,0.0135,3.62,-1.96,4.1165519552
2019-07-16 19:00:00,4.4,1.5775000000000001,4.6742385744,0.0,-0.0325,0.0325,4.4,1.6099999999999999,4.6853068203,3.69,-1.9425,4.170060701,0.0,-0.0325,0.0325,3.69,-1.9100000000000001,4.1550210589
2019-07-16 19:30:00,4.32,1.5590000000000002,4.592698662,0.0,0.049,0.049,4.32,1.51,4.5762976302,3.64,-1.931,4.1204806758,0.0,0.049,0.049,3.64,-1.98,4.143669871
2019-07-16 20:00:00,4.52,1.542,4.7757893588,0.0,-0.098,0.098,4.52,1.6400000000000001,4.8083261121,3.89,-1.948,4.3504946845,0.0,-0.098,0.098,3.89,-1.85,4.3075050783
2019-07-16 20:30:00,4.45,1.5430000000000001,4.7099202753,0.0,-0.057,0.057,4.45,1.6,4.7289005065000005,3.8,-1.957,4.2743243911,0.0,-0.057,0.057,3.8,-1.9,4.2485291572
2019-07-16 21:00:00,4.45,1.5350000000000001,4.7073054925,0.0,-0.025,0.025,4.45,1.56,4.7155169388000004,3.74,-1.9649999999999999,4.2247869769,0.0,-0.025,0.025,3.74,-1.94,4.213217298
2019-07-16 21:30:00,4.45,1.509,4.698891465,0.0,-0.111,0.111,4.45,1.62,4.735704805,3.86,-1.9809999999999999,4.3386588942,0.0,-0.111,0.111,3.86,-1.87,4.2891141275999995
2019-07-16 22:00:00,4.27,1.533,4.5368479146,0.0,0.003,0.003,4.27,1.53,4.535835094,3.74,-2.007,4.2444845388,0.0,0.003,0.003,3.74,-2.01,4.2459039085
2019-07-16 22:30:00,4.38,1.5474999999999999,4.6453370437,0.0,-0.10250000000000001,0.10250000000000001,4.38,1.65,4.6804807445000005,3.74,-2.0125,4.247087973,0.0,-0.10250000000000001,0.10250000000000001,3.74,-1.9100000000000001,4.199488064
2019-07-16 23:00:00,4.17,1.532,4.4425132527,0.0,-0.028,0.028,4.17,1.56,4.4522466239,3.5,-2.008,4.035103964,0.0,-0.028,0.028,3.5,-1.98,4.0212435887
2019-07-16 23:30:00,4.03,1.4929999999999999,4.2976678559,0.0,-0.067,0.067,4.03,1.56,4.321400236,3.35,-2.007,3.9051951296,0.0,-0.067,0.067,3.35,-1.94,3.871188448
2019-07-17 00:00:00,3.79,1.434,4.0522161838,0.0,-0.046,0.046,3.79,1.48,4.0687221581,3.16,-2.036,3.7591084049,0.0,-0.046,0.046,3.16,-1.99,3.7343941945
2019-07-17 00:30:00,3.7199999999999998,1.4915,4.0078638013,0.0,-0.0585,0.0585,3.7199999999999998,1.55,4.03,3.09,-2.0485,3.7073511096000002,0.0,-0.0585,0.0585,3.09,-1.99,3.6753503234
2019-07-17 01:00:00,3.64,1.488,3.9323967246000002,0.0,-0.002,0.002,3.64,1.49,3.9331539507,3.01,-1.992,3.6094548065,0.0,-0.002,0.002,3.01,-1.99,3.6083514241
2019-07-17 01:30:00,3.67,1.475,3.955316043,0.0,-0.105,0.105,3.67,1.58,3.9956601457,3.01,-2.045,3.6389730694,0.0,-0.105,0.105,3.01,-1.94,3.5810194079
2019-07-17 02:00:00,3.56,1.545,3.8808021078,0.0,-0.035,0.035,3.56,1.58,3.8948684188,2.9699999999999998,-2.125,3.6519207275000003,0.0,-0.035,0.035,2.9699999999999998,-2.09,3.6316662842
2019-07-17 02:30:00,3.56,1.9635,4.0655789563,0.0,-0.0565,0.0565,3.56,2.02,4.0931650345,2.93,-2.4965,3.8493391965,0.0,-0.0565,0.0565,2.93,-2.44,3.8129384994
2019-07-17 03:00:00,3.52,1.888,3.9943640295,0.0,-0.042,0.042,3.52,1.9300000000000002,4.0143866281,2.86,-2.482,3.7868092109,0.0,-0.042,0.042,2.86,-2.44,3.7594148481
2019-07-17 03:30:00,3.52,1.8815,3.9912958109,0.0,-0.0485,0.0485,3.52,1.9300000000000002,4.0143866281,2.86,-2.4585,3.7714482961,0.0,-0.0485,0.0485,2.86,-2.41,3.740013369
2019-07-17 04:00:00,3.43,1.904,3.9230238337000003,0.0,-0.026000000000000002,0.026000000000000002,3.43,1.9300000000000002,3.9357083225,2.8200000000000003,-2.436,3.7264589088999998,0.0,-0.026000000000000002,0.026000000000000002,2.8200000000000003,-2.41,3.7095147931
2019-07-17 04:30:00,3.54,1.8980000000000001,4.0167155737,0.0,-0.082,0.082,3.54,1.98,4.0561065075,2.91,-2.492,3.8312092086,0.0,-0.082,0.082,2.91,-2.41,3.7783858988
2019-07-17 05:00:00,3.47,1.877,3.9451272476,0.0,-0.013000000000000001,0.013000000000000001,3.47,1.8900000000000001,3.9513288904,2.86,-2.453,3.7678653108,0.0,-0.013000000000000001,0.013000000000000001,2.86,-2.44,3.7594148481
2019-07-17 05:30:00,3.63,1.845,4.0719681973,0.0,-0.095,0.095,3.63,1.94,4.1158838662,2.9699999999999998,-2.435,3.8405891475000002,0.0,-0.095,0.095,2.9699999999999998,-2.34,3.7810712768
2019-07-17 06:00:00,3.55,1.776,3.9694679744,0.0,-0.014,0.014,3.55,1.79,3.9757515013,2.91,-2.464,3.8130559922,0.0,-0.014,0.014,2.91,-2.45,3.8040241850000003
2019-07-17 06:30:00,3.77,1.7805,4.1693021299,0.0,-0.0495,0.0495,3.77,1.83,4.1906801357,3.14,-2.4395,3.9762746698,0.0,-0.0495,0.0495,3.14,-2.39,3.9460993399
2019-07-17 07:00:00,3.94,1.792,4.3283789113,0.0,-0.038,0.038,3.94,1.83,4.344249072,3.27,-2.428,4.0728471614,0.0,-0.038,0.038,3.27,-2.39,4.0503086302
2019-07-17 07:30:00,4.06,1.828,4.4525480346,0.0,-0.002,0.002,4.06,1.83,4.4533695108,3.43,-2.392,4.1816939151,0.0,-0.002,0.002,3.43,-2.39,4.180550203
2019-07-17 08:00:00,4.06,1.853,4.4628700407,0.0,0.023,0.023,4.06,1.83,4.4533695108,3.43,-2.367,4.1674439408,0.0,0.023,0.023,3.43,-2.39,4.180550203
2019-07-17 08:30:00,4.25,1.9175,4.6625428952,0.0,-0.0625,0.0625,4.25,1.98,4.6885925393,3.55,-2.4525,4.3147718653,0.0,-0.0625,0.0625,3.55,-2.39,4.2795560517
2019-07-17 09:00:00,4.25,1.9649999999999999,4.6822777577,0.0,-0.055,0.055,4.25,2.02,4.7056242944,3.51,-2.445,4.2776307695,0.0,-0.055,0.055,3.51,-2.39,4.2464337979
2019-07-17 09:30:00,4.42,1.9765000000000001,4.841792256,0.0,-0.1935,0.1935,4.42,2.17,4.9239516651,3.68,-2.4035,4.3953625846,0.0,-0.1935,0.1935,3.68,-2.21,4.2926099287
2019-07-17 10:00:00,4.32,1.9585,4.7432185539,0.0,-0.0915,0.0915,4.32,2.05,4.7817256299,3.62,-2.4015,4.3441457446000005,0.0,-0.0915,0.0915,3.62,-2.31,4.2942403286
2019-07-17 10:30:00,4.27,1.9545,4.6960590126,0.0,-0.1255,0.1255,4.27,2.08,4.749663146,3.66,-2.3755,4.3633244493,0.0,-0.1255,0.1255,3.66,-2.25,4.2962890964
2019-07-17 11:00:00,4.27,1.9405000000000001,4.690249487,0.0,-0.0995,0.0995,4.27,2.04,4.7322827473,3.66,-2.3495,4.3492240975,0.0,-0.0995,0.0995,3.66,-2.25,4.2962890964
2019-07-17 11:30:00,4.23,1.9415,4.6542799927,0.0,-0.0985,0.0985,4.23,2.04,4.6962218857,3.74,-2.3485,4.4162260189,0.0,-0.0985,0.0985,3.74,-2.25,4.3646420243
2019-07-17 12:00:00,4.36,1.986,4.7910120017,0.0,-0.184,0.184,4.36,2.17,4.8701642683,3.91,-2.304,4.5383384625000005,0.0,-0.184,0.184,3.91,-2.12,4.4477522413
2019-07-17 12:30:00,4.45,1.9845000000000002,4.8724470495,0.0,-0.1855,0.1855,4.45,2.17,4.9508989083,3.87,-2.3055,4.5046898062,0.0,-0.1855,0.1855,3.87,-2.12,4.4126296015
2019-07-17 13:00:00,4.28,1.9785,4.7151736182,0.0,-0.1015,0.1015,4.28,2.08,4.7586552722,3.8,-2.3015,4.4426233523,0.0,-0.1015,0.1015,3.8,-2.2,4.39089968
2019-07-17 13:30:00,4.28,1.9609999999999999,4.7078573683,0.0,-0.199,0.199,4.28,2.16,4.7941631178,3.9,-2.319,4.5373737999,0.0,-0.199,0.199,3.9,-2.12,4.4389638431
2019-07-17 14:00:00,4.28,1.9745,4.7134966055,0.0,-0.1855,0.1855,4.28,2.16,4.7941631178,3.84,-2.3055,4.4789429836,0.0,-0.1855,0.1855,3.84,-2.12,4.3863424399
2019-07-17 14:30:00,4.18,1.975,4.6230969058,0.0,-0.125,0.125,4.18,2.1,4.6778627599,3.94,-2.295,4.5596737822,0.0,-0.125,0.125,3.94,-2.17,4.4980551353
2019-07-17 15:00:00,4.32,1.6125,4.6111339441,0.0,-0.2275,0.2275,4.32,1.8399999999999999,4.6955297891,4.02,-1.9775,4.4800565008,0.0,-0.2275,0.2275,4.02,-1.75,4.3843927744
2019-07-17 15:30:00,4.26,1.5045000000000002,4.5178667809,0.0,-0.1655,0.1655,4.26,1.67,4.5756420315,4.02,-1.8755000000000002,4.4359779361000005,0.0,-0.1655,0.1655,4.02,-1.71,4.3685810053
2019-07-17 16:00:00,4.26,1.486,4.5117397975,0.0,-0.184,0.184,4.26,1.67,4.5756420315,4.19,-1.8940000000000001,4.5981883389,0.0,-0.184,0.184,4.19,-1.71,4.5255054966
2019-07-17 16:30:00,4.15,1.4635,4.4004922736,0.0,-0.1665,0.1665,4.15,1.63,4.4586320772,4.36,-1.8765,4.7466674889,0.0,-0.1665,0.1665,4.36,-1.71,4.6833428232
2019-07-17 17:00:00,4.11,1.422,4.3490440329,0.0,-0.20800000000000002,0.20800000000000002,4.11,1.63,4.4214251096,4.48,-1.8780000000000001,4.8577035727,0.0,-0.20800000000000002,0.20800000000000002,4.48,-1.67,4.7811400314
2019-07-17 17:30:00,4.18,1.4335,4.4189729859,0.0,-0.1565,0.1565,4.18,1.5899999999999999,4.4721918563,4.18,-1.8965,4.5901102656,0.0,-0.1565,0.1565,4.18,-1.74,4.5276925691
2019-07-17 18:00:00,4.12,1.433,4.3620968582,0.0,-0.117,0.117,4.12,1.55,4.4019200356,4.27,-1.907,4.6764889607,0.0,-0.117,0.117,4.27,-1.79,4.6300107991
2019-07-17 18:30:00,4.12,1.4655,4.3728812298,0.0,-0.0845,0.0845,4.12,1.55,4.4019200356,4.33,-1.8745,4.7183312993,0.0,-0.0845,0.0845,4.33,-1.79,4.6854028642
2019-07-17 19:00:00,4.2,1.433,4.4377346699,0.0,-0.117,0.117,4.2,1.55,4.4768850778000004,4.49,-1.867,4.8626935951,0.0,-0.117,0.117,4.49,-1.75,4.8189832953
2019-07-17 19:30:00,4.12,1.4675,4.3735519032,0.0,-0.0325,0.0325,4.12,1.5,4.3845638324,4.54,-1.8725,4.9109934077,0.0,-0.0325,0.0325,4.54,-1.8399999999999999,4.8986937034
2019-07-17 20:00:00,4.12,1.441,4.3647314923,0.0,-0.109,0.109,4.12,1.55,4.4019200356,4.58,-1.889,4.9542629119,0.0,-0.109,0.109,4.58,-1.78,4.9137358496
2019-07-17 20:30:00,4.32,1.3705,4.5321816215,0.0,-0.11950000000000001,0.11950000000000001,4.32,1.49,4.5697374104,4.52,-1.8295,4.8762147461000005,0.0,-0.11950000000000001,0.11950000000000001,4.52,-1.71,4.8326493769
2019-07-17 21:00:00,4.13,1.391,4.3579560576,0.0,-0.009000000000000001,0.009000000000000001,4.13,1.4,4.3608370756,4.34,-1.8290000000000002,4.7096540213,0.0,-0.009000000000000001,0.009000000000000001,4.34,-1.82,4.7061661679
2019-07-17 21:30:00,4.13,1.373,4.3522441338,0.0,-0.107,0.107,4.13,1.48,4.3871744893,4.37,-1.857,4.7481942884,0.0,-0.107,0.107,4.37,-1.75,4.7073771891
2019-07-17 22:00:00,4.24,1.375,4.457378714,0.0,-0.105,0.105,4.24,1.48,4.4908796466,4.21,-1.855,4.6005570315,0.0,-0.105,0.105,4.21,-1.75,4.5592323915
2019-07-17 22:30:00,4.28,1.388,4.4994381872,0.0,-0.092,0.092,4.28,1.48,4.5286642622,3.92,-1.8719999999999999,4.3440515651,0.0,-0.092,0.092,3.92,-1.78,4.3052061507
2019-07-17 23:00:00,4.08,1.4045,4.3149762746,0.0,-0.025500000000000002,0.025500000000000002,4.08,1.43,4.3233436135,3.65,-1.8955000000000002,4.1128360349,0.0,-0.025500000000000002,0.025500000000000002,3.65,-1.87,4.1011461813
2019-07-17 23:30:00,4.0,1.3679999999999999,4.2274607035,0.0,-0.062,0.062,4.0,1.43,4.2479289071,3.43,-1.8820000000000001,3.9123936407,0.0,-0.062,0.062,3.43,-1.82,3.8829499095
2019-07-18 00:00:00,3.69,1.3445,3.9273120897,0.0,-0.0855,0.0855,3.69,1.43,3.9573981351,3.43,-1.9055,3.9237520628,0.0,-0.0855,0.0855,3.43,-1.82,3.8829499095
2019-07-18 00:30:00,3.37,1.308,3.6149362373000002,0.0,-0.012,0.012,3.37,1.32,3.6192955116,3.43,-1.832,3.8885889472,0.0,-0.012,0.012,3.43,-1.82,3.8829499095
2019-07-18 01:00:00,3.33,1.333,3.5868912724,0.0,-0.107,0.107,3.33,1.44,3.6280159867,3.63,-1.827,4.0638441161,0.0,-0.107,0.107,3.63,-1.72,4.0168768963
2019-07-18 01:30:00,3.16,1.3385,3.4317899484,0.0,-0.1015,0.1015,3.16,1.44,3.4726358865,3.81,-1.8615,4.2404342054,0.0,-0.1015,0.1015,3.81,-1.76,4.1968678797
2019-07-18 02:00:00,3.33,1.3835,3.6059634288,0.0,-0.0165,0.0165,3.33,1.4,3.6123261204,3.4,-1.8765,3.8834587998,0.0,-0.0165,0.0165,3.4,-1.8599999999999999,3.8755128693
2019-07-18 02:30:00,3.48,1.3735,3.7412434096,0.0,-0.10650000000000001,0.10650000000000001,3.48,1.48,3.7816398559,3.36,-1.9065,3.8632036252,0.0,-0.10650000000000001,0.10650000000000001,3.36,-1.8,3.8117712418
2019-07-18 03:00:00,3.52,1.4085,3.791341748,0.0,-0.07150000000000001,0.07150000000000001,3.52,1.48,3.8184813735,3.19,-1.8715000000000002,3.6984607947,0.0,-0.07150000000000001,0.07150000000000001,3.19,-1.8,3.6627994758
2019-07-18 03:30:00,3.41,1.344,3.6653016247,0.0,-0.136,0.136,3.41,1.48,3.7173243065,3.27,-1.8860000000000001,3.7749034425,0.0,-0.136,0.136,3.27,-1.75,3.7088273079
2019-07-18 04:00:00,3.35,1.3054999999999999,3.5953901388,0.0,-0.10450000000000001,0.10450000000000001,3.35,1.4100000000000001,3.6346389092,3.21,-1.9445000000000001,3.753022815,0.0,-0.10450000000000001,0.10450000000000001,3.21,-1.8399999999999999,3.6999594592
2019-07-18 04:30:00,3.35,1.338,3.6073181174,0.0,-0.07200000000000001,0.07200000000000001,3.35,1.4100000000000001,3.6346389092,3.16,-1.952,3.7142837802,0.0,-0.07200000000000001,0.07200000000000001,3.16,-1.88,3.6769552622
2019-07-18 05:00:00,3.56,1.3375,3.8029601957,0.0,-0.12250000000000001,0.12250000000000001,3.56,1.46,3.8477525908,3.16,-2.0025,3.7410702012,0.0,-0.12250000000000001,0.12250000000000001,3.16,-1.88,3.6769552622
2019-07-18 05:30:00,3.11,1.2815,3.3636798673,0.0,-0.08850000000000001,0.08850000000000001,3.11,1.37,3.3983819679,3.38,-1.9685000000000001,3.9114437552,0.0,-0.08850000000000001,0.08850000000000001,3.38,-1.88,3.8676607917
2019-07-18 06:00:00,3.37,1.338,3.6258990609,0.0,-0.032,0.032,3.37,1.37,3.6378290229,3.27,-1.912,3.7879604011,0.0,-0.032,0.032,3.27,-1.88,3.7719093308
2019-07-18 06:30:00,3.71,1.3875,3.9609665803,0.0,-0.10250000000000001,0.10250000000000001,3.71,1.49,3.9980245121999998,3.51,-1.9125,3.9972185641999998,0.0,-0.10250000000000001,0.10250000000000001,3.51,-1.81,3.9492024511
2019-07-18 07:00:00,3.65,1.3565,3.8939173398999998,0.0,-0.0035,0.0035,3.65,1.3599999999999999,3.895137995,3.43,-1.9435,3.9423460338,0.0,-0.0035,0.0035,3.43,-1.94,3.9406217783
2019-07-18 07:30:00,3.99,1.3635,4.2165426892,0.0,-0.0565,0.0565,3.99,1.42,4.2351505286,3.51,-1.9365,4.0087569457,0.0,-0.0565,0.0565,3.51,-1.88,3.9817709628
2019-07-18 08:00:00,3.95,1.3475000000000001,4.1735184497,0.0,-0.022500000000000003,0.022500000000000003,3.95,1.37,4.1808372367,3.69,-1.9025,4.151578766,0.0,-0.022500000000000003,0.022500000000000003,3.69,-1.88,4.1413162159
2019-07-18 08:30:00,3.87,1.339,4.0950971905,0.0,-0.031,0.031,3.87,1.37,4.1053379885,3.86,-1.911,4.3071476641,0.0,-0.031,0.031,3.86,-1.88,4.2934834342
2019-07-18 09:00:00,3.93,1.3635,4.1598115642,0.0,-0.10650000000000001,0.10650000000000001,3.93,1.47,4.1959265961,3.93,-1.8565,4.3464344295,0.0,-0.10650000000000001,0.10650000000000001,3.93,-1.75,4.30202278
2019-07-18 09:30:00,4.06,1.432,4.3051392544,0.0,-0.098,0.098,4.06,1.53,4.3387210097,3.93,-1.9180000000000001,4.3730565969,0.0,-0.098,0.098,3.93,-1.82,4.3309698683
2019-07-18 10:00:00,4.01,1.4285,4.256842991,0.0,-0.051500000000000004,0.051500000000000004,4.01,1.48,4.2744005428000005,3.93,-1.8715000000000002,4.3528625352,0.0,-0.051500000000000004,0.051500000000000004,3.93,-1.82,4.3309698683
2019-07-18 10:30:00,4.06,1.3915,4.2918378639,0.0,-0.1685,0.1685,4.06,1.56,4.3493907619,4.03,-1.8385,4.429557794,0.0,-0.1685,0.1685,4.03,-1.67,4.3623158987
2019-07-18 11:00:00,4.06,1.3875,4.2905426522,0.0,-0.1125,0.1125,4.06,1.5,4.3282328958,3.95,-1.8325,4.3543720845,0.0,-0.1125,0.1125,3.95,-1.72,4.3082362981
2019-07-18 11:30:00,4.02,1.407,4.2591136402,0.0,-0.093,0.093,4.02,1.5,4.2907342029,3.9,-1.8130000000000002,4.3008102725,0.0,-0.093,0.093,3.9,-1.72,4.2624406154
2019-07-18 12:00:00,4.02,1.439,4.2697916811,0.0,-0.061,0.061,4.02,1.5,4.2907342029,3.98,-1.7810000000000001,4.3603166169,0.0,-0.061,0.061,3.98,-1.72,4.3357582958
2019-07-18 12:30:00,4.02,1.441,4.2704661338,0.0,-0.149,0.149,4.02,1.5899999999999999,4.3230197779,4.21,-1.7389999999999999,4.5550215148,0.0,-0.149,0.149,4.21,-1.5899999999999999,4.5002444378
2019-07-18 13:00:00,4.17,1.4415,4.4121221935,0.0,-0.14850000000000002,0.14850000000000002,4.17,1.5899999999999999,4.4628466252,4.17,-1.7385000000000002,4.5178847097,0.0,-0.14850000000000002,0.14850000000000002,4.17,-1.5899999999999999,4.4628466252
2019-07-18 13:30:00,3.74,1.3695,3.9828545354,0.0,-0.07050000000000001,0.07050000000000001,3.74,1.44,4.0076426986,4.25,-1.7505000000000002,4.5963844759,0.0,-0.07050000000000001,0.07050000000000001,4.25,-1.6800000000000002,4.57
2019-07-18 14:00:00,3.74,1.3685,3.9825107972,0.0,-0.14150000000000001,0.14150000000000001,3.74,1.51,4.0333236914,4.25,-1.7715,4.604423118,0.0,-0.14150000000000001,0.14150000000000001,4.25,-1.63,4.551856764
2019-07-18 14:30:00,3.67,1.3475000000000001,3.909559598,0.0,-0.1625,0.1625,3.67,1.51,3.9685009764,4.14,-1.7925,4.5113918307,0.0,-0.1625,0.1625,4.14,-1.63,4.4493257916
2019-07-18 15:00:00,3.2,1.403,3.4940533768,0.0,0.003,0.003,3.2,1.4,3.4928498393,3.85,-1.767,4.2361290113,0.0,0.003,0.003,3.85,-1.77,4.2373812668
2019-07-18 15:30:00,2.47,1.53,2.9054775855,0.0,0.29,0.29,2.47,1.24,2.7637836384,2.6,-1.85,3.1910029771,0.0,0.29,0.29,2.6,-2.14,3.3674322562
2019-07-18 16:00:00,2.55,1.4695,2.9431157385,0.0,0.3195,0.3195,2.55,1.15,2.7973201461,2.93,-1.8805,3.481548542,0.0,0.3195,0.3195,2.93,-2.2,3.6640005459
2019-07-18 16:30:00,3.21,1.4535,3.5237426481,0.0,0.2335,0.2335,3.21,1.22,3.4340209667,3.49,-1.8765,3.9624931861,0.0,0.2335,0.2335,3.49,-2.11,4.0782594327
2019-07-18 17:00:00,3.5700000000000003,1.4535,3.8545508493,0.0,0.1135,0.1135,3.5700000000000003,1.34,3.8132007553,3.64,-1.8765,4.0952231014,0.0,0.1135,0.1135,3.64,-1.99,4.1484575447
2019-07-18 17:30:00,3.44,1.446,3.7315567797,0.0,0.196,0.196,3.44,1.25,3.6600683054000003,3.64,-1.874,4.0940781624,0.0,0.196,0.196,3.64,-2.07,4.1874216411
2019-07-18 18:00:00,3.68,1.438,3.9509801316,0.0,0.098,0.098,3.68,1.34,3.9163758757,3.69,-1.8820000000000001,4.1422245231,0.0,0.098,0.098,3.69,-1.98,4.1876604447
2019-07-18 18:30:00,3.68,1.466,3.9612568712,0.0,0.126,0.126,3.68,1.34,3.9163758757,4.01,-1.8940000000000001,4.4347870298,0.0,0.126,0.126,4.01,-2.02,4.4900445432
2019-07-18 19:00:00,3.8200000000000003,1.4495,4.0857618935,0.0,0.1095,0.1095,3.8200000000000003,1.34,4.0482094807,4.21,-1.8205,4.5867548714,0.0,0.1095,0.1095,4.21,-1.9300000000000002,4.6313065111
2019-07-18 19:30:00,3.92,1.4495,4.1794078827,0.0,0.1095,0.1095,3.92,1.34,4.1427044307,4.05,-1.8205,4.4403513656,0.0,0.1095,0.1095,4.05,-1.9300000000000002,4.4863570968
2019-07-18 20:00:00,3.92,1.4140000000000001,4.1672288154,0.0,0.074,0.074,3.92,1.34,4.1427044307,4.11,-1.8559999999999999,4.509638123,0.0,0.074,0.074,4.11,-1.9300000000000002,4.5405946747
2019-07-18 20:30:00,4.03,1.442,4.2802177515,0.0,0.10200000000000001,0.10200000000000001,4.03,1.34,4.2469400749,3.96,-1.8780000000000001,4.3827484527,0.0,0.10200000000000001,0.10200000000000001,3.96,-1.98,4.4274145954
2019-07-18 21:00:00,4.06,1.4745,4.319461801,0.0,0.1345,0.1345,4.06,1.34,4.2754181082,3.96,-1.8455,4.368920948,0.0,0.1345,0.1345,3.96,-1.98,4.4274145954
2019-07-18 21:30:00,4.1,1.412,4.3363284008,0.0,0.07200000000000001,0.07200000000000001,4.1,1.34,4.3134209162,3.96,-1.908,4.395686977,0.0,0.07200000000000001,0.07200000000000001,3.96,-1.98,4.4274145954
2019-07-18 22:00:00,4.0,1.3980000000000001,4.2372637397,0.0,0.168,0.168,4.0,1.23,4.1848416935,3.71,-1.9420000000000002,4.1875367461,0.0,0.168,0.168,3.71,-2.11,4.2680440485
2019-07-18 22:30:00,4.06,1.395,4.2929739109,0.0,0.055,0.055,4.06,1.34,4.2754181082,3.66,-1.945,4.1447104845,0.0,0.055,0.055,3.66,-2.0,4.1708032799
2019-07-18 23:00:00,3.89,1.407,4.1366349851,0.0,0.067,0.067,3.89,1.34,4.1143286208,3.48,-1.983,4.0053325705,0.0,0.067,0.067,3.48,-2.05,4.0389231238
2019-07-18 23:30:00,3.65,1.4105,3.9130563822,0.0,0.1305,0.1305,3.65,1.28,3.8679322641000002,3.26,-2.0095,3.8295809497,0.0,0.1305,0.1305,3.26,-2.14,3.8996410090999998
2019-07-19 00:00:00,3.6,1.439,3.8769473816,0.0,0.079,0.079,3.6,1.3599999999999999,3.8483243107,3.26,-1.951,3.7992105759,0.0,0.079,0.079,3.26,-2.03,3.8403775855999998
2019-07-19 00:30:00,3.51,1.451,3.7980917577,0.0,0.091,0.091,3.51,1.3599999999999999,3.7642661968,3.11,-1.939,3.6649448836,0.0,0.091,0.091,3.11,-2.03,3.7138928364
2019-07-19 01:00:00,3.4,1.447,3.6951060878,0.0,0.08700000000000001,0.08700000000000001,3.4,1.3599999999999999,3.6619120689,3.06,-1.943,3.6247550262,0.0,0.08700000000000001,0.08700000000000001,3.06,-2.03,3.6721247256
2019-07-19 01:30:00,3.32,1.4525000000000001,3.6238317083,0.0,0.0925,0.0925,3.32,1.3599999999999999,3.5877569594,3.01,-1.9375,3.5796656618,0.0,0.0925,0.0925,3.01,-2.03,3.6305646944000003
2019-07-19 02:00:00,3.27,1.4535,3.5784860276,0.0,0.0935,0.0935,3.27,1.3599999999999999,3.5415392134,3.01,-1.9865,3.6064223616,0.0,0.0935,0.0935,3.01,-2.08,3.6587566194
2019-07-19 02:30:00,3.22,1.843,3.7101278954,0.0,0.183,0.183,3.22,1.6600000000000001,3.6227061708,2.86,-2.387,3.7252340866,0.0,0.183,0.183,2.86,-2.5700000000000003,3.845061768
2019-07-19 03:00:00,3.35,1.838,3.8210919905000003,0.0,0.068,0.068,3.35,1.77,3.7888520689,2.91,-2.422,3.7860512411,0.0,0.068,0.068,2.91,-2.49,3.8299086151
2019-07-19 03:30:00,3.22,1.8195000000000001,3.6985105448,0.0,0.0995,0.0995,3.22,1.72,3.6505889936,2.91,-2.3905,3.7659779938,0.0,0.0995,0.0995,2.91,-2.49,3.8299086151
2019-07-19 04:00:00,3.29,1.7905000000000002,3.7456628586000003,0.0,0.07050000000000001,0.07050000000000001,3.29,1.72,3.7124789562,2.86,-2.3695,3.7140449984,0.0,0.07050000000000001,0.07050000000000001,2.86,-2.44,3.7594148481
2019-07-19 04:30:00,3.38,1.7895,3.8244882337,0.0,0.0695,0.0695,3.38,1.72,3.7924662161000002,2.8,-2.3205,3.6365808461,0.0,0.0695,0.0695,2.8,-2.39,3.6813176989
2019-07-19 05:00:00,3.2800000000000002,1.7735,3.7287668538,0.0,0.1135,0.1135,3.2800000000000002,1.6600000000000001,3.6761392792,2.93,-2.3165,3.7351134186,0.0,0.1135,0.1135,2.93,-2.43,3.8065469917
2019-07-19 05:30:00,3.48,1.751,3.8956900544,0.0,0.031,0.031,3.48,1.72,3.8818552266,2.88,-2.309,3.6913251008,0.0,0.031,0.031,2.88,-2.34,3.7107950631
2019-07-19 06:00:00,3.48,1.807,3.9211795419,0.0,0.08700000000000001,0.08700000000000001,3.48,1.72,3.8818552266,2.84,-2.303,3.6564202439,0.0,0.08700000000000001,0.08700000000000001,2.84,-2.39,3.7118324316
2019-07-19 06:30:00,3.75,1.8475000000000001,4.180401446,0.0,0.1275,0.1275,3.75,1.72,4.1256393444,2.84,-2.3125,3.6624112617,0.0,0.1275,0.1275,2.84,-2.44,3.7442222156
2019-07-19 07:00:00,3.8200000000000003,1.778,4.2135120743,0.0,0.138,0.138,3.8200000000000003,1.6400000000000001,4.1571624938,2.84,-2.302,3.6557904754,0.0,0.138,0.138,2.84,-2.44,3.7442222156
2019-07-19 07:30:00,3.7800000000000002,1.7365,4.1597875246000005,0.0,0.17650000000000002,0.17650000000000002,3.7800000000000002,1.56,4.0892542107,3.0,-2.3135,3.7884406093000003,0.0,0.17650000000000002,0.17650000000000002,3.0,-2.49,3.8987305626
2019-07-19 08:00:00,3.7800000000000002,1.7495,4.165231116,0.0,0.1895,0.1895,3.7800000000000002,1.56,4.0892542107,3.18,-2.3005,3.9248821957,0.0,0.1895,0.1895,3.18,-2.49,4.0388736054
2019-07-19 08:30:00,4.08,1.811,4.4638683896,0.0,0.171,0.171,4.08,1.6400000000000001,4.3972718815,3.11,-2.319,3.8794150332,0.0,0.171,0.171,3.11,-2.49,3.9839929719000002
2019-07-19 09:00:00,3.98,1.8355000000000001,4.3828598255,0.0,0.1955,0.1955,3.98,1.6400000000000001,4.30464865,3.33,-2.3845,4.0956977733,0.0,0.1955,0.1955,3.33,-2.58,4.2125170623
2019-07-19 09:30:00,4.1,1.877,4.5092270956,0.0,0.177,0.177,4.1,1.7000000000000002,4.4384682042,3.41,-2.3529999999999998,4.1430313781,0.0,0.177,0.177,3.41,-2.5300000000000002,4.2460569944
2019-07-19 10:00:00,4.33,1.9105,4.7327486992,0.0,0.1705,0.1705,4.33,1.74,4.6665297599,3.21,-2.3595,3.9838850699,0.0,0.1705,0.1705,3.21,-2.5300000000000002,4.0871750635
2019-07-19 10:30:00,4.15,1.9225,4.5736753547,0.0,0.1125,0.1125,4.15,1.81,4.5275379623,3.47,-2.3375,4.18387455,0.0,0.1125,0.1125,3.47,-2.45,4.2477523468000005
2019-07-19 11:00:00,4.09,1.955,4.5332245698,0.0,0.145,0.145,4.09,1.81,4.4726055046,3.59,-2.305,4.2662776515,0.0,0.145,0.145,3.59,-2.45,4.3463317867
2019-07-19 11:30:00,4.18,1.9025,4.5925925413,0.0,0.0925,0.0925,4.18,1.81,4.5550521402,3.7199999999999998,-2.3575,4.4041124248,0.0,0.0925,0.0925,3.7199999999999998,-2.45,4.4543125171
2019-07-19 12:00:00,4.31,1.895,4.7081976382,0.0,0.015,0.015,4.31,1.88,4.7021803453,3.7199999999999998,-2.335,4.3921094021,0.0,0.015,0.015,3.7199999999999998,-2.35,4.4001022715
2019-07-19 12:30:00,4.26,1.8565,4.646955159,0.0,0.0565,0.0565,4.26,1.8,4.6246729614,3.79,-2.3335,4.4507664789,0.0,0.0565,0.0565,3.79,-2.39,4.4806472747
2019-07-19 13:00:00,3.5700000000000003,1.853,4.0222517325,0.0,0.053,0.053,3.5700000000000003,1.8,3.9981120545,4.42,-2.337,4.9997968959,0.0,0.053,0.053,4.42,-2.39,5.0247885528
2019-07-19 13:30:00,3.27,1.8885,3.7761531020000003,0.0,0.0285,0.0285,3.27,1.8599999999999999,3.7619808612,4.6,-2.3615,5.1707525806,0.0,0.0285,0.0285,4.6,-2.39,5.1838306299
2019-07-19 14:00:00,3.44,1.8855,3.9228446630000002,0.0,0.025500000000000002,0.025500000000000002,3.44,1.8599999999999999,3.9106521195,4.6,-2.2545,5.122769783,0.0,0.025500000000000002,0.025500000000000002,4.6,-2.2800000000000002,5.134043241
2019-07-19 14:30:00,3.23,1.8755000000000002,3.7350234604,0.0,0.0755,0.0755,3.23,1.8,3.6976884671,4.55,-2.2045,5.0559193279,0.0,0.0755,0.0755,4.55,-2.2800000000000002,5.0892926817
2019-07-19 15:00:00,3.4,1.537,3.7312690871000003,0.0,0.08700000000000001,0.08700000000000001,3.4,1.45,3.6962819157,4.4,-1.923,4.801867241,0.0,0.08700000000000001,0.08700000000000001,4.4,-2.01,4.8373649852
2019-07-19 15:30:00,3.23,1.4125,3.5253448413,0.0,0.14250000000000002,0.14250000000000002,3.23,1.27,3.4707059801,4.5,-1.7775,4.8383371369,0.0,0.14250000000000002,0.14250000000000002,4.5,-1.92,4.8924840317000005
2019-07-19 16:00:00,3.23,1.3865,3.5150081437000003,0.0,0.17650000000000002,0.17650000000000002,3.23,1.21,3.4492028064,4.5,-1.7435,4.8259498806,0.0,0.17650000000000002,0.17650000000000002,4.5,-1.92,4.8924840317000005
2019-07-19 16:30:00,3.23,1.467,3.5475328046,0.0,0.077,0.077,3.23,1.3900000000000001,3.5163901945,4.89,-1.843,5.2257773584,0.0,0.077,0.077,4.89,-1.92,5.2534274526
2019-07-19 17:00:00,3.18,1.4015,3.4751406087,0.0,0.14150000000000001,0.14150000000000001,3.18,1.26,3.4205262753,4.7,-1.8485,5.0504407976,0.0,0.14150000000000001,0.14150000000000001,4.7,-1.99,5.1039298585
2019-07-19 17:30:00,3.33,1.3885,3.6078847335,0.0,0.17850000000000002,0.17850000000000002,3.33,1.21,3.5430213096000003,4.53,-1.8115,4.8787736420000005,0.0,0.17850000000000002,0.17850000000000002,4.53,-1.99,4.9478278062
2019-07-19 18:00:00,3.5700000000000003,1.35,3.8167263460000003,0.0,0.14,0.14,3.5700000000000003,1.21,3.7694827231,4.45,-1.85,4.819232304,0.0,0.14,0.14,4.45,-1.99,4.8746897337
2019-07-19 18:30:00,3.5700000000000003,1.3875,3.8301509435,0.0,0.2175,0.2175,3.5700000000000003,1.17,3.7568337733,4.34,-1.8425,4.7149131751999995,0.0,0.2175,0.2175,4.34,-2.06,4.804081598
2019-07-19 19:00:00,3.65,1.345,3.8899260918,0.0,0.17500000000000002,0.17500000000000002,3.65,1.17,3.8329362113,4.44,-1.885,4.8235697362,0.0,0.17500000000000002,0.17500000000000002,4.44,-2.06,4.8946092796
2019-07-19 19:30:00,3.86,1.341,4.0863040758,0.0,0.171,0.171,3.86,1.17,4.033422864,4.08,-1.8290000000000002,4.4712012927,0.0,0.171,0.171,4.08,-2.0,4.5438309828
2019-07-19 20:00:00,4.13,1.343,4.3428733576,0.0,0.17300000000000001,0.17300000000000001,4.13,1.17,4.2925283925,3.88,-1.827,4.2886278691,0.0,0.17300000000000001,0.17300000000000001,3.88,-2.0,4.3651345913
2019-07-19 20:30:00,3.99,1.3820000000000001,4.222561308,0.0,0.14200000000000002,0.14200000000000002,3.99,1.24,4.1782412568,3.99,-1.858,4.4013934157,0.0,0.14200000000000002,0.14200000000000002,3.99,-2.0,4.4631939236000004
2019-07-19 21:00:00,3.8,1.377,4.0417977436,0.0,0.137,0.137,3.8,1.24,3.9971990193,4.24,-1.863,4.6312383873,0.0,0.137,0.137,4.24,-2.0,4.6880273037
2019-07-19 21:30:00,3.95,1.3765,4.1829717008,0.0,0.1365,0.1365,3.95,1.24,4.140060386,4.08,-1.8635000000000002,4.4854244225,0.0,0.1365,0.1365,4.08,-2.0,4.5438309828
2019-07-19 22:00:00,4.01,1.397,4.2463759843,0.0,0.157,0.157,4.01,1.24,4.1973443985,3.79,-1.843,4.2143503651,0.0,0.157,0.157,3.79,-2.0,4.2853354594
2019-07-19 22:30:00,3.8200000000000003,1.3655,4.0567216136,0.0,0.1255,0.1255,3.8200000000000003,1.24,4.0162171256,3.79,-1.8745,4.2282206955,0.0,0.1255,0.1255,3.79,-2.0,4.2853354594
2019-07-19 23:00:00,3.62,1.3615,3.867568002,0.0,0.12150000000000001,0.12150000000000001,3.62,1.24,3.8264866392,3.7199999999999998,-1.8185,4.1406934504,0.0,0.12150000000000001,0.12150000000000001,3.7199999999999998,-1.94,4.1954737516
2019-07-19 23:30:00,3.49,1.358,3.7448983965,0.0,0.11800000000000001,0.11800000000000001,3.49,1.24,3.7037413517,3.58,-1.822,4.0169744834,0.0,0.11800000000000001,0.11800000000000001,3.58,-1.94,4.0718546143
2019-07-20 00:00:00,3.25,1.376,3.5292883135,0.0,0.136,0.136,3.25,1.24,3.4785198001,3.48,-1.8439999999999999,3.9383671744,0.0,0.136,0.136,3.48,-1.98,4.003848149
2019-07-20 00:30:00,3.32,1.341,3.5805978551,0.0,0.101,0.101,3.32,1.24,3.5440090293,3.41,-1.839,3.8742768357,0.0,0.101,0.101,3.41,-1.94,3.9232257136
2019-07-20 01:00:00,3.23,1.3855,3.5146138124,0.0,0.14550000000000002,0.14550000000000002,3.23,1.24,3.4598410368,3.26,-1.8745,3.7604986704,0.0,0.14550000000000002,0.14550000000000002,3.26,-2.02,3.8351010416999998
2019-07-20 01:30:00,2.99,1.3415,3.2771515452,0.0,0.051500000000000004,0.051500000000000004,2.99,1.29,3.2564090652,3.59,-1.8585,4.0425390845,0.0,0.051500000000000004,0.051500000000000004,3.59,-1.9100000000000001,4.066472673
2019-07-20 02:00:00,3.2,1.77,3.6568975922,0.0,0.12,0.12,3.2,1.65,3.6003472055,3.14,-2.2800000000000002,3.8804638898,0.0,0.12,0.12,3.14,-2.4,3.9521639642
2019-07-20 02:30:00,2.46,1.7725,3.0320547901,0.0,0.12250000000000001,0.12250000000000001,2.46,1.65,2.9621107339,3.76,-2.2775,4.395976143,0.0,0.12250000000000001,0.12250000000000001,3.76,-2.4,4.460672595
2019-07-20 03:00:00,2.89,1.776,3.3920902111,0.0,0.076,0.076,2.89,1.7000000000000002,3.352924097,3.44,-2.324,4.1514546848,0.0,0.076,0.076,3.44,-2.4,4.1944725533
2019-07-20 03:30:00,2.5300000000000002,1.9420000000000002,3.1893986894,0.0,0.202,0.202,2.5300000000000002,1.74,3.0705862632,3.44,-2.438,4.2163306322,0.0,0.202,0.202,3.44,-2.64,4.3362656745
2019-07-20 04:00:00,2.83,2.3064999999999998,3.650868698,0.0,0.0765,0.0765,2.83,2.23,3.6030265056,3.36,-2.8235,4.3888212825,0.0,0.0765,0.0765,3.36,-2.9,4.4384231434
2019-07-20 04:30:00,2.77,2.328,3.6183537693,0.0,0.128,0.128,2.77,2.2,3.537357771,3.36,-2.842,4.4007458459,0.0,0.128,0.128,3.36,-2.9699999999999998,4.4844732132
2019-07-20 05:00:00,2.19,2.3970000000000002,3.246799809,0.0,0.147,0.147,2.19,2.25,3.1398407603,3.89,-2.933,4.8718157806,0.0,0.147,0.147,3.89,-3.08,4.9617033366
2019-07-20 05:30:00,2.35,2.3645,3.3336706871,0.0,0.1145,0.1145,2.35,2.25,3.2534596970000003,3.71,-2.9055,4.7123274769,0.0,0.1145,0.1145,3.71,-3.02,4.7837746602
2019-07-20 06:00:00,2.25,2.395,3.2861109233,0.0,0.195,0.195,2.25,2.2,3.1468237955,3.71,-2.9050000000000002,4.7120192062,0.0,0.195,0.195,3.71,-3.1,4.8346768248
2019-07-20 06:30:00,2.33,2.4050000000000002,3.3485705906,0.0,0.165,0.165,2.33,2.24,3.2321045775,3.8200000000000003,-2.895,4.7930600873,0.0,0.165,0.165,3.8200000000000003,-3.06,4.8944866942
2019-07-20 07:00:00,2.6,2.2975,3.4696550621,0.0,0.1375,0.1375,2.6,2.16,3.3801775101000002,3.54,-2.8825000000000003,4.5651293793,0.0,0.1375,0.1375,3.54,-3.02,4.6531709618
2019-07-20 07:30:00,2.52,2.2995,3.4114659972,0.0,0.1395,0.1395,2.52,2.16,3.3190360046,3.76,-2.9105,4.7548512332,0.0,0.1395,0.1395,3.76,-3.05,4.8414977022
2019-07-20 08:00:00,2.87,2.2895,3.671336303,0.0,0.1295,0.1295,2.87,2.16,3.5920050111,3.67,-2.8505000000000003,4.6469613997,0.0,0.1295,0.1295,3.67,-2.98,4.7275046272
2019-07-20 08:30:00,2.96,2.281,3.7369186504,0.0,0.121,0.121,2.96,2.16,3.664314397,3.98,-2.809,4.8714352095,0.0,0.121,0.121,3.98,-2.93,4.9421958682
2019-07-20 09:00:00,3.19,2.2105,3.8810321114,0.0,0.1705,0.1705,3.19,2.04,3.7865155486,3.88,-2.7595,4.7612225583,0.0,0.1705,0.1705,3.88,-2.93,4.8620263265
2019-07-20 09:30:00,3.47,2.2475,4.1342661078,0.0,0.11750000000000001,0.11750000000000001,3.47,2.13,4.0715844582,3.95,-2.7525,4.8144320796999995,0.0,0.11750000000000001,0.11750000000000001,3.95,-2.87,4.8825608035
2019-07-20 10:00:00,3.47,2.2375,4.1288383657,0.0,0.14750000000000002,0.14750000000000002,3.47,2.09,4.0508023897,3.95,-2.7225,4.797343666,0.0,0.14750000000000002,0.14750000000000002,3.95,-2.87,4.8825608035
2019-07-20 10:30:00,3.41,1.9035000000000002,3.9053056539,0.0,0.1635,0.1635,3.41,1.74,3.8282763746,4.01,-2.3165,4.6310120114,0.0,0.1635,0.1635,4.01,-2.48,4.7149231171
2019-07-20 11:00:00,3.22,1.846,3.7116190537,0.0,0.106,0.106,3.22,1.74,3.6600546444,4.32,-2.294,4.8913020761,0.0,0.106,0.106,4.32,-2.4,4.9419024677
2019-07-20 11:30:00,3.32,1.849,3.800158023,0.0,0.109,0.109,3.32,1.74,3.7483329628,4.36,-2.291,4.9252696373,0.0,0.109,0.109,4.36,-2.4,4.9769066698
2019-07-20 12:00:00,3.37,1.9025,3.8699362075,0.0,0.1625,0.1625,3.37,1.74,3.792690338,4.46,-2.2375,4.989790201,0.0,0.1625,0.1625,4.46,-2.4,5.0647408621
2019-07-20 12:30:00,3.52,1.9015,4.0007627085,0.0,0.1615,0.1615,3.52,1.74,3.9265761167,4.3,-2.2385,4.8477708537,0.0,0.1615,0.1615,4.3,-2.4,4.9244289009
2019-07-20 13:00:00,3.66,1.8925,4.1203344828,0.0,0.1525,0.1525,3.66,1.74,4.0525547498,4.1,-2.2475,4.6756022339,0.0,0.1525,0.1525,4.1,-2.4,4.7507894081
2019-07-20 13:30:00,3.41,1.9025,3.9048183376,0.0,0.1625,0.1625,3.41,1.74,3.8282763746,4.23,-2.2375,4.7853219589,0.0,0.1625,0.1625,4.23,-2.4,4.8634247193
2019-07-20 14:00:00,3.61,1.8555000000000001,4.0589383156,0.0,0.1155,0.1155,3.61,1.74,4.0074555518,4.08,-2.2245,4.6470205777,0.0,0.1155,0.1155,4.08,-2.34,4.7034030233
2019-07-20 14:30:00,3.54,1.908,4.0214504846,0.0,0.128,0.128,3.54,1.78,3.9623225511999998,4.08,-2.282,4.6748180713,0.0,0.128,0.128,4.08,-2.41,4.738617942
2019-07-20 15:00:00,3.5700000000000003,1.8825,4.0359269381,0.0,0.10250000000000001,0.10250000000000001,3.5700000000000003,1.78,3.9891477787,4.01,-2.2475,4.5968854945,0.0,0.10250000000000001,0.10250000000000001,4.01,-2.35,4.6478597225
2019-07-20 15:30:00,3.65,1.884,4.1075486607,0.0,0.10400000000000001,0.10400000000000001,3.65,1.78,4.0608989153,3.91,-2.246,4.5091702119,0.0,0.10400000000000001,0.10400000000000001,3.91,-2.35,4.5618636543
2019-07-20 16:00:00,3.73,1.9215,4.1958386826,0.0,0.14150000000000001,0.14150000000000001,3.73,1.78,4.1329529395,3.81,-2.2685,4.4342070599,0.0,0.14150000000000001,0.14150000000000001,3.81,-2.41,4.5082369059000005
2019-07-20 16:30:00,3.99,1.907,4.422301324,0.0,0.077,0.077,3.99,1.83,4.3896469106,3.81,-2.273,4.4365109039,0.0,0.077,0.077,3.81,-2.35,4.4764494859
2019-07-20 17:00:00,4.05,1.9055,4.47587201,0.0,0.0755,0.0755,4.05,1.83,4.4442547182,3.62,-2.3445,4.3128969672,0.0,0.0755,0.0755,3.62,-2.42,4.3544000735
2019-07-20 17:30:00,3.86,1.8399999999999999,4.2761197364,0.0,0.08,0.08,3.86,1.76,4.2423106911,3.73,-2.34,4.4032374453,0.0,0.08,0.08,3.73,-2.42,4.4462680981
2019-07-20 18:00:00,3.65,1.855,4.0943283943,0.0,0.095,0.095,3.65,1.76,4.052172257,3.9,-2.325,4.5404432603,0.0,0.095,0.095,3.9,-2.42,4.5898148111
2019-07-20 18:30:00,3.8200000000000003,1.843,4.241349903,0.0,0.123,0.123,3.8200000000000003,1.72,4.189367494,3.79,-2.297,4.4317388235,0.0,0.123,0.123,3.79,-2.42,4.4967210276
2019-07-20 19:00:00,3.77,1.81,4.1819851745,0.0,0.14,0.14,3.77,1.67,4.1233239019,3.94,-2.2800000000000002,4.5521423528,0.0,0.14,0.14,3.94,-2.42,4.6238512087
2019-07-20 19:30:00,3.94,1.7890000000000001,4.3271377376,0.0,0.049,0.049,3.94,1.74,4.3071104003,3.89,-2.291,4.5145078359,0.0,0.049,0.049,3.89,-2.34,4.5395704643
2019-07-20 20:00:00,3.89,1.839,4.302792233,0.0,0.139,0.139,3.89,1.7000000000000002,4.2452443981,3.84,-2.261,4.4562002872,0.0,0.139,0.139,3.84,-2.4,4.5283109434
2019-07-20 20:30:00,4.01,1.8365,4.4105365036,0.0,0.1365,0.1365,4.01,1.7000000000000002,4.3554678279,3.67,-2.2635,4.3118826805,0.0,0.1365,0.1365,3.67,-2.4,4.3850769663
2019-07-20 21:00:00,4.06,1.8479999999999999,4.4607963415,0.0,0.068,0.068,4.06,1.78,4.4330576355,3.74,-2.332,4.4074736528,0.0,0.068,0.068,3.74,-2.4,4.4438271794
2019-07-20 21:30:00,4.06,1.8795000000000002,4.4739378907,0.0,0.0995,0.0995,4.06,1.78,4.4330576355,3.64,-2.3005,4.3060306838,0.0,0.0995,0.0995,3.64,-2.4,4.36
2019-07-20 22:00:00,4.06,1.8665,4.4684921674,0.0,0.0565,0.0565,4.06,1.81,4.44518841,3.79,-2.3435,4.4560175325,0.0,0.0565,0.0565,3.79,-2.4,4.4859893
2019-07-20 22:30:00,3.9,1.8785,4.3288292007999996,0.0,0.1585,0.1585,3.9,1.72,4.2624406154,3.62,-2.3315,4.3058439649,0.0,0.1585,0.1585,3.62,-2.49,4.3936886553
2019-07-20 23:00:00,3.94,1.8745,4.3631812076,0.0,0.0745,0.0745,3.94,1.8,4.331697127,3.5300000000000002,-2.3455,4.2381918609,0.0,0.0745,0.0745,3.5300000000000002,-2.42,4.2798714934
2019-07-20 23:30:00,3.81,1.884,4.2503595142,0.0,0.084,0.084,3.81,1.8,4.2137987612,3.5300000000000002,-2.376,4.255147001,0.0,0.084,0.084,3.5300000000000002,-2.46,4.3026154836
2019-07-21 00:00:00,3.51,1.8255,3.956330402,0.0,0.0755,0.0755,3.51,1.75,3.9220657822,3.46,-2.4345,4.2306489159,0.0,0.0755,0.0755,3.46,-2.51,4.274540911
2019-07-21 00:30:00,3.51,1.876,3.9798839179,0.0,0.056,0.056,3.51,1.82,3.9537956447,3.4,-2.394,4.1582731993,0.0,0.056,0.056,3.4,-2.45,4.1907636536
2019-07-21 01:00:00,3.35,1.8735,3.8382941849,0.0,0.14350000000000002,0.14350000000000002,3.35,1.73,3.7703315504,3.2,-2.4065,4.0039033767,0.0,0.14350000000000002,0.14350000000000002,3.2,-2.55,4.0917600125
2019-07-21 01:30:00,3.3,1.889,3.8024098937,0.0,0.099,0.099,3.3,1.79,3.754210969,3.2,-2.401,4.00060008,0.0,0.099,0.099,3.2,-2.5,4.0607881008
2019-07-21 02:00:00,3.3,1.8875000000000002,3.8016649313,0.0,0.0975,0.0975,3.3,1.79,3.754210969,3.05,-2.4025,3.8825901471,0.0,0.0975,0.0975,3.05,-2.5,3.9436658073
2019-07-21 02:30:00,3.4,1.837,3.8645270086,0.0,0.047,0.047,3.4,1.79,3.8424080991,3.05,-2.383,3.8705540947,0.0,0.047,0.047,3.05,-2.43,3.8996666524
2019-07-21 03:00:00,3.26,1.766,3.7076078541,0.0,0.176,0.176,3.26,1.5899999999999999,3.6270787143,2.83,-2.304,3.6492897939,0.0,0.176,0.176,2.83,-2.48,3.7628845318
2019-07-21 03:30:00,3.4,1.7625000000000002,3.8296744313,0.0,0.07250000000000001,0.07250000000000001,3.4,1.69,3.7968539608,2.83,-2.3175,3.6578280782,0.0,0.07250000000000001,0.07250000000000001,2.83,-2.39,3.7041868203
2019-07-21 04:00:00,3.4,1.772,3.8340558160000002,0.0,0.082,0.082,3.4,1.69,3.7968539608,2.75,-2.308,3.5901760403000003,0.0,0.082,0.082,2.75,-2.39,3.6434324476
2019-07-21 04:30:00,3.45,1.7865000000000002,3.8851103266,0.0,0.0965,0.0965,3.45,1.69,3.8416923354,2.68,-2.2935,3.5273987936999998,0.0,0.0965,0.0965,2.68,-2.39,3.5908912543
2019-07-21 05:00:00,3.35,1.7785000000000002,3.7928303745000003,0.0,0.08850000000000001,0.08850000000000001,3.35,1.69,3.7521460526,2.8,-2.3015,3.6244864809,0.0,0.08850000000000001,0.08850000000000001,2.8,-2.39,3.6813176989
2019-07-21 05:30:00,3.39,1.7730000000000001,3.8256540617,0.0,0.083,0.083,3.39,1.69,3.7879017939,2.71,-2.307,3.5589814554,0.0,0.083,0.083,2.71,-2.39,3.6133364084
2019-07-21 06:00:00,3.19,1.7125,3.620601642,0.0,0.0625,0.0625,3.19,1.65,3.5914620978,2.88,-2.3575,3.7218552162,0.0,0.0625,0.0625,2.88,-2.42,3.7617549096
2019-07-21 06:30:00,3.22,1.6915,3.637247895,0.0,0.1015,0.1015,3.22,1.5899999999999999,3.5911697259,2.91,-2.3685,3.7520517387,0.0,0.1015,0.1015,2.91,-2.47,3.8169359439
2019-07-21 07:00:00,3.38,1.7349999999999999,3.7992926973000003,0.0,0.085,0.085,3.38,1.65,3.7612364987999998,2.8200000000000003,-2.385,3.6933216757,0.0,0.085,0.085,2.8200000000000003,-2.47,3.7487731326000002
2019-07-21 07:30:00,3.45,1.7575,3.8718608252,0.0,0.1075,0.1075,3.45,1.65,3.8242646352,2.8200000000000003,-2.3625,3.6788321856,0.0,0.1075,0.1075,2.8200000000000003,-2.47,3.7487731326000002
2019-07-21 08:00:00,3.45,1.7565,3.8714070117,0.0,0.2265,0.2265,3.45,1.53,3.774042925,2.8200000000000003,-2.3635,3.679474453,0.0,0.2265,0.2265,2.8200000000000003,-2.59,3.8289032372
2019-07-21 08:30:00,3.68,1.733,4.0676392416,0.0,0.063,0.063,3.68,1.67,4.0412003167,3.22,-2.327,3.9728238068,0.0,0.063,0.063,3.22,-2.39,4.010049875
2019-07-21 09:00:00,3.93,1.758,4.3052832659,0.0,0.038,0.038,3.93,1.72,4.2899067589,3.39,-2.312,4.1033454644,0.0,0.038,0.038,3.39,-2.35,4.1248757557
2019-07-21 09:30:00,3.88,1.823,4.2869253551,0.0,0.063,0.063,3.88,1.76,4.2605164006,3.49,-2.327,4.194642893,0.0,0.063,0.063,3.49,-2.39,4.2299172569
2019-07-21 10:00:00,4.05,1.8675000000000002,4.4598269305,0.0,0.0575,0.0575,4.05,1.81,4.4360568076,3.66,-2.3325,4.3400640836,0.0,0.0575,0.0575,3.66,-2.39,4.3712355233
2019-07-21 10:30:00,3.96,1.9085,4.395904031,0.0,0.14850000000000002,0.14850000000000002,3.96,1.76,4.3334974328,3.74,-2.3115,4.3966614891,0.0,0.14850000000000002,0.14850000000000002,3.74,-2.46,4.4765165028
2019-07-21 11:00:00,4.08,1.5645,4.3696750737,0.0,0.0645,0.0645,4.08,1.5,4.3469989648,3.74,-1.9555,4.2203767900999996,0.0,0.0645,0.0645,3.74,-2.02,4.2506470096
2019-07-21 11:30:00,4.01,1.4020000000000001,4.2480235404,0.0,0.082,0.082,4.01,1.32,4.2216702856,3.81,-1.738,4.1876895778,0.0,0.082,0.082,3.81,-1.82,4.222380845
2019-07-21 12:00:00,4.16,1.4075,4.3916575743,0.0,0.08750000000000001,0.08750000000000001,4.16,1.32,4.3644014481,3.81,-1.6724999999999999,4.1609321372,0.0,0.08750000000000001,0.08750000000000001,3.81,-1.76,4.1968678797
2019-07-21 12:30:00,4.22,1.4065,4.4482178735,0.0,0.0565,0.0565,4.22,1.35,4.4306771492,3.87,-1.6535000000000002,4.2084394079,0.0,0.0565,0.0565,3.87,-1.71,4.2309573385
2019-07-21 13:00:00,4.4,1.376,4.6101383927,0.0,0.026000000000000002,0.026000000000000002,4.4,1.35,4.6024450024,3.95,-1.6840000000000002,4.2939906847,0.0,0.026000000000000002,0.026000000000000002,3.95,-1.71,4.30425371
2019-07-21 13:30:00,4.36,1.375,4.5716763884,0.0,0.025,0.025,4.36,1.35,4.564219539,3.8200000000000003,-1.685,4.1751197588,0.0,0.025,0.025,3.8200000000000003,-1.71,4.1852717952
2019-07-21 14:00:00,4.31,1.397,4.5307514829,0.0,0.047,0.047,4.31,1.35,4.516480931,3.8200000000000003,-1.713,4.1864984175,0.0,0.047,0.047,3.8200000000000003,-1.76,4.205948169
2019-07-21 14:30:00,4.03,1.399,4.2659232295,0.0,0.049,0.049,4.03,1.35,4.250105881,3.74,-1.7109999999999999,4.1127996547,0.0,0.049,0.049,3.74,-1.76,4.1334247302
2019-07-21 15:00:00,3.89,1.3625,4.121711568,0.0,0.0125,0.0125,3.89,1.35,4.1175963862,3.84,-1.7475,4.2189283296,0.0,0.0125,0.0125,3.84,-1.76,4.2241212104
2019-07-21 15:30:00,3.56,1.3719999999999999,3.8152305304,0.0,0.112,0.112,3.56,1.26,3.7764004025,3.47,-1.718,3.8720051653,0.0,0.112,0.112,3.47,-1.83,3.9229835585
2019-07-21 16:00:00,2.79,1.4655,3.1514742978,0.0,0.3655,0.3655,2.79,1.1,2.9990165055,2.94,-1.8045,3.4496116086,0.0,0.3655,0.3655,2.94,-2.17,3.6541072781
