Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-21 16:30:00,3.54,1.495,3.842736655,0.0,0.20500000000000002,0.20500000000000002,3.54,1.29,3.7677181423,3.45,-1.845,3.9123554286,0.0,0.20500000000000002,0.20500000000000002,3.45,-2.05,4.0131035372
2019-07-21 17:00:00,3.69,1.449,3.9643033436,0.0,0.23900000000000002,0.23900000000000002,3.69,1.21,3.883323319,3.41,-1.891,3.899228257,0.0,0.23900000000000002,0.23900000000000002,3.41,-2.13,4.0205720986
2019-07-21 17:30:00,3.86,1.4625,4.1277725531,0.0,0.12250000000000001,0.12250000000000001,3.86,1.34,4.0859760156,3.59,-1.8875000000000002,4.0559531864,0.0,0.12250000000000001,0.12250000000000001,3.59,-2.01,4.1143893836
2019-07-21 18:00:00,4.04,1.4405000000000001,4.2891304771,0.0,0.1005,0.1005,4.04,1.34,4.2564304294,3.74,-1.9095,4.199260679,0.0,0.1005,0.1005,3.74,-2.01,4.2459039085
2019-07-21 18:30:00,4.13,1.2525,4.3157451558,0.0,0.1625,0.1625,4.13,1.09,4.2714166268,3.74,-1.7275,4.1196912809,0.0,0.1625,0.1625,3.74,-1.8900000000000001,4.1904295723
2019-07-21 19:00:00,4.2,0.79,4.2736518342,0.0,0.08,0.08,4.2,0.71,4.2595891821,3.88,-1.27,4.0825604711,0.0,0.08,0.08,3.88,-1.35,4.1081504354
2019-07-21 19:30:00,4.15,0.7595000000000001,4.2189264333,0.0,0.11950000000000001,0.11950000000000001,4.15,0.64,4.1990594185,3.93,-1.2305,4.1181343167,0.0,0.11950000000000001,0.11950000000000001,3.93,-1.35,4.1554061173
2019-07-21 20:00:00,4.11,0.792,4.1856139335,0.0,0.152,0.152,4.11,0.64,4.1595312236,3.93,-1.198,4.1085403734,0.0,0.152,0.152,3.93,-1.35,4.1554061173
2019-07-21 20:30:00,4.22,0.749,4.2859539195,0.0,0.109,0.109,4.22,0.64,4.2682549127,3.85,-1.241,4.0450687262,0.0,0.109,0.109,3.85,-1.35,4.0798284278
2019-07-21 21:00:00,3.95,0.7615000000000001,4.0227331816,0.0,0.21150000000000002,0.21150000000000002,3.95,0.55,3.9881073205,4.03,-1.2385,4.2160149727,0.0,0.21150000000000002,0.21150000000000002,4.03,-1.45,4.282919565
2019-07-21 21:30:00,3.88,0.757,3.9531568398,0.0,0.167,0.167,3.88,0.59,3.9246018906,4.03,-1.233,4.2144025674,0.0,0.167,0.167,4.03,-1.4,4.2662512819
2019-07-21 22:00:00,3.88,0.764,3.9545032558,0.0,0.17400000000000002,0.17400000000000002,3.88,0.59,3.9246018906,3.9699999999999998,-1.226,4.1549941035,0.0,0.17400000000000002,0.17400000000000002,3.9699999999999998,-1.4,4.2096199353
2019-07-21 22:30:00,3.96,0.748,4.0300253101,0.0,0.158,0.158,3.96,0.59,4.0037107788,3.75,-1.242,3.9503245436,0.0,0.158,0.158,3.75,-1.4,4.0028115119
2019-07-21 23:00:00,3.9,0.7885000000000001,3.9789109377000003,0.0,0.11850000000000001,0.11850000000000001,3.9,0.67,3.9571328004,3.56,-1.2815,3.783628186,0.0,0.11850000000000001,0.11850000000000001,3.56,-1.4,3.8253888691
2019-07-21 23:30:00,3.8200000000000003,0.8280000000000001,3.9087061798000002,0.0,0.098,0.098,3.8200000000000003,0.73,3.8891258658,3.37,-1.3519999999999999,3.631088542,0.0,0.098,0.098,3.37,-1.45,3.6687054938
2019-07-22 00:00:00,3.52,1.156,3.7049609984,0.0,0.08600000000000001,0.08600000000000001,3.52,1.07,3.6790351996,3.41,-1.694,3.8075892636,0.0,0.08600000000000001,0.08600000000000001,3.41,-1.78,3.8466218946
2019-07-22 00:30:00,3.34,0.7845000000000001,3.4308949634,0.0,0.0545,0.0545,3.34,0.73,3.4188448342,3.5,-1.3155000000000001,3.739056064,0.0,0.0545,0.0545,3.5,-1.37,3.7585768583
2019-07-22 01:00:00,3.3,0.8695,3.4126280562,0.0,0.0495,0.0495,3.3,0.8200000000000001,3.4003529229,3.5,-1.4105,3.7735275605,0.0,0.0495,0.0495,3.5,-1.46,3.7923080044
2019-07-22 01:30:00,3.26,0.8405,3.3666066373,0.0,0.0205,0.0205,3.26,0.8200000000000001,3.3615472628,3.4,-1.3995,3.6767649163,0.0,0.0205,0.0205,3.4,-1.42,3.6846166693
2019-07-22 02:00:00,3.26,0.8505,3.3691171321,0.0,0.07050000000000001,0.07050000000000001,3.26,0.78,3.3520143198,3.23,-1.3895,3.5161925786,0.0,0.07050000000000001,0.07050000000000001,3.23,-1.46,3.5446438467
2019-07-22 02:30:00,3.07,1.2705,3.3225096313,0.0,0.1105,0.1105,3.07,1.16,3.2818439939,3.23,-1.8195000000000001,3.7072200164,0.0,0.1105,0.1105,3.23,-1.9300000000000002,3.7626852114
2019-07-22 03:00:00,3.07,1.33,3.3457136757,0.0,0.04,0.04,3.07,1.29,3.330015015,3.31,-1.8900000000000001,3.8115875957,0.0,0.04,0.04,3.31,-1.9300000000000002,3.8315793088000003
2019-07-22 03:30:00,2.77,1.3,3.0598856188,0.0,0.12,0.12,2.77,1.18,3.0108636635,3.46,-1.81,3.904830342,0.0,0.12,0.12,3.46,-1.9300000000000002,3.9618808665
2019-07-22 04:00:00,2.39,1.334,2.7370889646,0.0,0.014,0.014,2.39,1.32,2.7302930246,4.0,-1.916,4.4352064214,0.0,0.014,0.014,4.0,-1.9300000000000002,4.4412723402
2019-07-22 04:30:00,2.5700000000000003,1.3125,2.8857505523,0.0,0.052500000000000005,0.052500000000000005,2.5700000000000003,1.26,2.8622543563000002,3.73,-1.8775,4.1758719149,0.0,0.052500000000000005,0.052500000000000005,3.73,-1.9300000000000002,4.1997380871
2019-07-22 05:00:00,2.71,1.3065,3.0084950141,0.0,0.0165,0.0165,2.71,1.29,3.0013663555,3.73,-1.8435000000000001,4.1606961257,0.0,0.0165,0.0165,3.73,-1.8599999999999999,4.1680331093
2019-07-22 05:30:00,2.8,1.319,3.0951188992,0.0,0.029,0.029,2.8,1.29,3.0828720376,3.6,-1.831,4.038881157,0.0,0.029,0.029,3.6,-1.8599999999999999,4.0521105612
2019-07-22 06:00:00,2.8,1.2295,3.0580500732,0.0,0.1495,0.1495,2.8,1.08,3.0010664771,3.46,-1.8505,3.9237673542,0.0,0.1495,0.1495,3.46,-2.0,3.9964484233
2019-07-22 06:30:00,3.03,1.229,3.2697616121,0.0,0.069,0.069,3.03,1.16,3.2444568112,3.61,-1.861,4.0614555273,0.0,0.069,0.069,3.61,-1.9300000000000002,4.0935314827
2019-07-22 07:00:00,3.29,1.665,3.6873194871,0.0,0.065,0.065,3.29,1.6,3.6584286244,3.44,-2.255,4.1132256199,0.0,0.065,0.065,3.44,-2.32,4.1492167936
2019-07-22 07:30:00,2.9,1.6235,3.3235150443,0.0,0.10350000000000001,0.10350000000000001,2.9,1.52,3.2742021929,3.89,-2.2165,4.477161182,0.0,0.10350000000000001,0.10350000000000001,3.89,-2.32,4.5292935431
2019-07-22 08:00:00,2.66,1.647,3.1286113533,0.0,0.197,0.197,2.66,1.45,3.0295379186,4.19,-2.193,4.7292017297,0.0,0.197,0.197,4.19,-2.39,4.8237122634
2019-07-22 08:30:00,7.27,-0.4665,7.2849517672,0.0,0.1135,0.1135,7.27,-0.58,7.2930994783,-0.03,-0.026500000000000003,0.040028115100000004,0.0,0.1135,0.1135,-0.03,-0.14,0.1431782106
2019-07-22 09:00:00,6.85,-0.48950000000000005,6.8674675281,0.0,0.1405,0.1405,6.85,-0.63,6.8789097973,-38.06,-37.9195,53.7257115379,0.0,0.1405,0.1405,-38.06,-38.06,53.8249681839
2019-07-22 09:30:00,6.79,-0.4415,6.8043384873,0.0,0.1885,0.1885,6.79,-0.63,6.8191641717,-38.06,-37.8715,53.6918440012,0.0,0.1885,0.1885,-38.06,-38.06,53.8249681839
2019-07-22 10:00:00,7.85,-0.23550000000000001,7.8535317055,0.0,-0.10550000000000001,0.10550000000000001,7.85,-0.13,7.8510763593,-38.06,-38.1655,53.8996195743,0.0,-0.10550000000000001,0.10550000000000001,-38.06,-38.06,53.8249681839
2019-07-22 10:30:00,7.13,-0.302,7.1363929264,0.0,-0.002,0.002,7.13,-0.30000000000000004,7.1363085696,-38.06,-38.062,53.8263824161,0.0,-0.002,0.002,-38.06,-38.06,53.8249681839
2019-07-22 11:00:00,7.17,-0.253,7.1744622795,0.0,0.107,0.107,7.17,-0.36,7.1790319682,-38.06,-37.953,53.7493610102,0.0,0.107,0.107,-38.06,-38.06,53.8249681839
2019-07-22 11:30:00,8.28,-0.0505,8.2801539992,0.0,-0.1405,0.1405,8.28,0.09,8.280489116,-38.06,-38.2005,53.9244082049,0.0,-0.1405,0.1405,-38.06,-38.06,53.8249681839
2019-07-22 12:00:00,8.36,-0.032,8.3600612438,0.0,-0.122,0.122,8.36,0.09,8.3604844357,-38.06,-38.182,53.911304232,0.0,-0.122,0.122,-38.06,-38.06,53.8249681839
2019-07-22 12:30:00,8.48,-0.039,8.4800896811,0.0,-0.129,0.129,8.48,0.09,8.4804775809,-38.06,-38.189,53.9162621201,0.0,-0.129,0.129,-38.06,-38.06,53.8249681839
2019-07-22 13:00:00,8.58,-0.008,8.5800037296,0.0,-0.188,0.188,8.58,0.18,8.5818879042,-38.06,-38.248,53.9580680158,0.0,-0.188,0.188,-38.06,-38.06,53.8249681839
2019-07-22 13:30:00,8.47,-0.0165,8.4700160714,0.0,-0.1565,0.1565,8.47,0.14,8.4711569458,-38.06,-38.2165,53.9357439204,0.0,-0.1565,0.1565,-38.06,-38.06,53.8249681839
2019-07-22 14:00:00,8.39,0.0245,8.3900357717,0.0,-0.2155,0.2155,8.39,0.24,8.393431956,-38.06,-38.2755,53.9775647862,0.0,-0.2155,0.2155,-38.06,-38.06,53.8249681839
2019-07-22 14:30:00,8.19,-0.0405,8.1901001368,0.0,-0.1305,0.1305,8.19,0.09,8.1904944906,-38.06,-38.1905,53.9173245836,0.0,-0.1305,0.1305,-38.06,-38.06,53.8249681839
2019-07-22 15:00:00,8.11,-0.1005,8.1106226795,0.0,-0.1905,0.1905,8.11,0.09,8.1104993681,-38.06,-38.2505,53.9598401615,0.0,-0.1905,0.1905,-38.06,-38.06,53.8249681839
2019-07-22 15:30:00,8.06,-0.1085,8.0607302554,0.0,-0.14850000000000002,0.14850000000000002,8.06,0.04,8.060099255,-38.06,-38.2085,53.9300757671,0.0,-0.14850000000000002,0.14850000000000002,-38.06,-38.06,53.8249681839
2019-07-22 16:00:00,8.32,-0.029500000000000002,8.3200522985,0.0,-0.17950000000000002,0.17950000000000002,8.32,0.15,8.3213520536,-38.06,-38.2395,53.9520431518,0.0,-0.17950000000000002,0.17950000000000002,-38.06,-38.06,53.8249681839
2019-07-22 16:30:00,8.37,-0.065,8.3702523857,0.0,-0.145,0.145,8.37,0.08,8.3703823091,-38.06,-38.205,53.927596135900004,0.0,-0.145,0.145,-38.06,-38.06,53.8249681839
2019-07-22 17:00:00,8.4,-0.0455,8.4001232283,0.0,-0.1255,0.1255,8.4,0.08,8.4003809437,-38.06,-38.1855,53.9137831194,0.0,-0.1255,0.1255,-38.06,-38.06,53.8249681839
2019-07-22 17:30:00,8.51,-0.122,8.5108744557,0.0,-0.052000000000000005,0.052000000000000005,8.51,-0.07,8.510287891699999,-38.06,-38.112,53.8617502872,0.0,-0.052000000000000005,0.052000000000000005,-38.06,-38.06,53.8249681839
2019-07-22 18:00:00,8.51,-0.138,8.5111188454,0.0,-0.128,0.128,8.51,-0.01,8.5100058754,-38.06,-38.188,53.9155538226,0.0,-0.128,0.128,-38.06,-38.06,53.8249681839
2019-07-22 18:30:00,8.61,-0.183,8.6119445539,0.0,-0.113,0.113,8.61,-0.07,8.6102845481,-38.06,-38.173,53.9049304702,0.0,-0.113,0.113,-38.06,-38.06,53.8249681839
2019-07-22 19:00:00,8.46,-0.21350000000000002,8.4626935576,0.0,-0.07350000000000001,0.07350000000000001,8.46,-0.14,8.4611583131,-38.06,-38.1335,53.8769655999,0.0,-0.07350000000000001,0.07350000000000001,-38.06,-38.06,53.8249681839
2019-07-22 19:30:00,8.71,-0.1955,8.7121937679,0.0,-0.1355,0.1355,8.71,-0.06,8.7102066566,-38.06,-38.1955,53.9208662787,0.0,-0.1355,0.1355,-38.06,-38.06,53.8249681839
2019-07-22 20:00:00,8.5,-0.2555,8.5038391477,0.0,-0.0955,0.0955,8.5,-0.16,8.501505749,-38.06,-38.1555,53.8925391891,0.0,-0.0955,0.0955,-38.06,-38.06,53.8249681839
2019-07-22 20:30:00,8.56,-0.231,8.5631163136,0.0,-0.14100000000000001,0.14100000000000001,8.56,-0.09,8.5604731178,-38.06,-38.201,53.9247624102,0.0,-0.14100000000000001,0.14100000000000001,-38.06,-38.06,53.8249681839
2019-07-22 21:00:00,8.67,-0.217,8.6727152034,0.0,-0.127,0.127,8.67,-0.09,8.6704671154,-38.06,-38.187,53.9148455344,0.0,-0.127,0.127,-38.06,-38.06,53.8249681839
2019-07-22 21:30:00,8.35,-0.292,8.3551040688,0.0,-0.012,0.012,8.35,-0.28,8.3546932918,-38.06,-38.072,53.833454134,0.0,-0.012,0.012,-38.06,-38.06,53.8249681839
2019-07-22 22:00:00,8.59,-0.1885,8.5920679845,0.0,-0.1385,0.1385,8.59,-0.05,8.5901455168,-38.06,-38.1985,53.9229914067,0.0,-0.1385,0.1385,-38.06,-38.06,53.8249681839
2019-07-22 22:30:00,8.19,-0.2555,8.1939843941,0.0,-0.0455,0.0455,8.19,-0.21,8.1926918653,-38.06,-38.1055,53.8571511524,0.0,-0.0455,0.0455,-38.06,-38.06,53.8249681839
2019-07-22 23:00:00,7.95,-0.217,7.9529610209,0.0,-0.107,0.107,7.95,-0.11,7.9507609699,-38.06,-38.167,53.9006817118,0.0,-0.107,0.107,-38.06,-38.06,53.8249681839
2019-07-22 23:30:00,7.35,-0.3345,7.3576076445,0.0,0.0155,0.0155,7.35,-0.35000000000000003,7.3583286146,-38.06,-38.0445,53.8140091449,0.0,0.0155,0.0155,-38.06,-38.06,53.8249681839
2019-07-23 00:00:00,7.27,-0.242,7.2740266703,0.0,-0.082,0.082,7.27,-0.16,7.2717604471,-38.06,-38.142,53.8829821372,0.0,-0.082,0.082,-38.06,-38.06,53.8249681839
2019-07-23 00:30:00,7.02,-0.28550000000000003,7.0258031747,0.0,-0.0555,0.0555,7.02,-0.23,7.0237667957,-38.06,-38.1155,53.8642269066,0.0,-0.0555,0.0555,-38.06,-38.06,53.8249681839
2019-07-23 01:00:00,6.71,-0.3385,6.7185327453,0.0,-0.0285,0.0285,6.71,-0.31,6.7171571368,-38.06,-38.0885,53.8451244984,0.0,-0.0285,0.0285,-38.06,-38.06,53.8249681839
2019-07-23 01:30:00,6.71,-0.352,6.7192264436,0.0,-0.042,0.042,6.71,-0.31,6.7171571368,-38.06,-38.102,53.8546748574,0.0,-0.042,0.042,-38.06,-38.06,53.8249681839
2019-07-23 02:00:00,6.75,-0.28650000000000003,6.7560774306999996,0.0,-0.0965,0.0965,6.75,-0.19,6.7526735446,-38.06,-38.1565,53.893247186,0.0,-0.0965,0.0965,-38.06,-38.06,53.8249681839
2019-07-23 02:30:00,6.64,-0.34400000000000003,6.6489048722,0.0,-0.024,0.024,6.64,-0.32,6.6477063714,-38.06,-38.084,53.8419414212,0.0,-0.024,0.024,-38.06,-38.06,53.8249681839
2019-07-23 03:00:00,6.68,-0.29050000000000004,6.6863136518,0.0,-0.09050000000000001,0.09050000000000001,6.68,-0.2,6.6829933413,-38.06,-38.1505,53.8889993436,0.0,-0.09050000000000001,0.09050000000000001,-38.06,-38.06,53.8249681839
2019-07-23 03:30:00,6.73,-0.28450000000000003,6.7360107074,0.0,-0.1245,0.1245,6.73,-0.16,6.731901663,-38.06,-38.1845,53.9130748543,0.0,-0.1245,0.1245,-38.06,-38.06,53.8249681839
2019-07-23 04:00:00,6.73,-0.272,6.7354943397,0.0,-0.112,0.112,6.73,-0.16,6.731901663,-38.06,-38.172,53.9042223207,0.0,-0.112,0.112,-38.06,-38.06,53.8249681839
2019-07-23 04:30:00,6.85,-0.2285,6.8538100535,0.0,-0.11850000000000001,0.11850000000000001,6.85,-0.11,6.8508831547,-38.06,-38.1785,53.9088254579,0.0,-0.11850000000000001,0.11850000000000001,-38.06,-38.06,53.8249681839
2019-07-23 05:00:00,6.94,-0.263,6.9449815694,0.0,-0.153,0.153,6.94,-0.11,6.9408717032,-38.06,-38.213,53.9332640307,0.0,-0.153,0.153,-38.06,-38.06,53.8249681839
2019-07-23 05:30:00,6.94,-0.277,6.945525826,0.0,-0.127,0.127,6.94,-0.15,6.9416208482,-38.06,-38.187,53.9148455344,0.0,-0.127,0.127,-38.06,-38.06,53.8249681839
2019-07-23 06:00:00,6.83,-0.36250000000000004,6.839613019,0.0,-0.0925,0.0925,6.83,-0.27,6.8353346663,-38.06,-38.1525,53.890415254,0.0,-0.0925,0.0925,-38.06,-38.06,53.8249681839
2019-07-23 06:30:00,7.03,-0.388,7.040699113,0.0,-0.048,0.048,7.03,-0.34,7.0382171038,-38.06,-38.108,53.858920004,0.0,-0.048,0.048,-38.06,-38.06,53.8249681839
2019-07-23 07:00:00,7.4,-0.28,7.4052954026,0.0,-0.09,0.09,7.4,-0.19,7.4024387873,-38.06,-38.15,53.8886453717,0.0,-0.09,0.09,-38.06,-38.06,53.8249681839
2019-07-23 07:30:00,7.31,-0.32,7.3170007517,0.0,0.0,0.0,7.31,-0.32,7.3170007517,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2019-07-23 08:00:00,7.38,-0.3215,7.3869995431,0.0,-0.0015,0.0015,7.38,-0.32,7.3869344115,-38.06,-38.0615,53.8260288545,0.0,-0.0015,0.0015,-38.06,-38.06,53.8249681839
2019-07-23 08:30:00,7.77,-0.2015,7.7726123183,0.0,-0.061500000000000006,0.061500000000000006,7.77,-0.14,7.7712611589,-38.06,-38.1215,53.8684728041,0.0,-0.061500000000000006,0.061500000000000006,-38.06,-38.06,53.8249681839
2019-07-23 09:00:00,7.92,-0.216,7.922944907,0.0,-0.076,0.076,7.92,-0.14,7.9212372771,-38.06,-38.136,53.8787351002,0.0,-0.076,0.076,-38.06,-38.06,53.8249681839
2019-07-23 09:30:00,8.0,-0.124,8.0009609423,0.0,-0.124,0.124,8.0,0.0,8.0,-38.06,-38.184,53.9127207253,0.0,-0.124,0.124,-38.06,-38.06,53.8249681839
2019-07-23 10:00:00,8.0,-0.093,8.0005405442,0.0,-0.093,0.093,8.0,0.0,8.0,-38.06,-38.153,53.8907692374,0.0,-0.093,0.093,-38.06,-38.06,53.8249681839
2019-07-23 10:30:00,8.09,-0.031,8.0900593941,0.0,-0.121,0.121,8.09,0.09,8.0905006026,-38.06,-38.181,53.9105959993,0.0,-0.121,0.121,-38.06,-38.06,53.8249681839
2019-07-23 11:00:00,8.15,0.0325,8.1500648004,0.0,-0.2275,0.2275,8.15,0.26,8.1541461846,-38.06,-38.2875,53.9860746512,0.0,-0.2275,0.2275,-38.06,-38.06,53.8249681839
2019-07-23 11:30:00,8.29,0.026000000000000002,8.2900407719,0.0,-0.234,0.234,8.29,0.26,8.2940761993,-38.06,-38.294,53.9906847151,0.0,-0.234,0.234,-38.06,-38.06,53.8249681839
2019-07-23 12:00:00,8.29,0.052000000000000005,8.2901630865,0.0,-0.23800000000000002,0.23800000000000002,8.29,0.29,8.2950708255,-38.06,-38.298,53.9935218707,0.0,-0.23800000000000002,0.23800000000000002,-38.06,-38.06,53.8249681839
2019-07-23 12:30:00,8.25,0.0645,8.2502521325,0.0,-0.2255,0.2255,8.25,0.29,8.2550953962,-38.06,-38.2855,53.9846562483,0.0,-0.2255,0.2255,-38.06,-38.06,53.8249681839
2019-07-23 13:00:00,8.39,0.14300000000000002,8.3912185647,0.0,-0.267,0.267,8.39,0.41000000000000003,8.4000119048,-38.06,-38.327,54.014095651,0.0,-0.267,0.267,-38.06,-38.06,53.8249681839
2019-07-23 13:30:00,8.17,0.0335,8.1700686809,0.0,-0.17650000000000002,0.17650000000000002,8.17,0.21,8.1726984528,-38.06,-38.2365,53.9499168883,0.0,-0.17650000000000002,0.17650000000000002,-38.06,-38.06,53.8249681839
2019-07-23 14:00:00,8.23,0.179,8.2319463677,0.0,-0.291,0.291,8.23,0.47000000000000003,8.2434094888,-38.06,-38.351,54.0311280745,0.0,-0.291,0.291,-38.06,-38.06,53.8249681839
2019-07-23 14:30:00,7.92,0.021500000000000002,7.9200291824,0.0,-0.14850000000000002,0.14850000000000002,7.92,0.17,7.9218242848,-38.06,-38.2085,53.9300757671,0.0,-0.14850000000000002,0.14850000000000002,-38.06,-38.06,53.8249681839
2019-07-23 15:00:00,6.94,-0.08750000000000001,6.9405515811,0.0,-0.007500000000000001,0.007500000000000001,6.94,-0.08,6.9404610798,-38.06,-38.0675,53.830271746,0.0,-0.007500000000000001,0.007500000000000001,-38.06,-38.06,53.8249681839
2019-07-23 15:30:00,6.8,-0.17750000000000002,6.8023162415,0.0,0.0825,0.0825,6.8,-0.26,6.8049687729,-38.06,-37.9775,53.7666635216,0.0,0.0825,0.0825,-38.06,-38.06,53.8249681839
2019-07-23 16:00:00,8.13,0.0485,8.1301446635,0.0,-0.2015,0.2015,8.13,0.25,8.1338428802,-38.06,-38.2615,53.9676382868,0.0,-0.2015,0.2015,-38.06,-38.06,53.8249681839
2019-07-23 16:30:00,8.4,0.051000000000000004,8.400154820000001,0.0,-0.199,0.199,8.4,0.25,8.4037194146,-38.06,-38.259,53.9658658876,0.0,-0.199,0.199,-38.06,-38.06,53.8249681839
2019-07-23 17:00:00,8.47,-0.021,8.470026033,0.0,-0.221,0.221,8.47,0.2,8.472360946,-38.06,-38.281,53.9814649764,0.0,-0.221,0.221,-38.06,-38.06,53.8249681839
2019-07-23 17:30:00,8.73,0.0135,8.7300104381,0.0,-0.24650000000000002,0.24650000000000002,8.73,0.26,8.7338708486,-38.06,-38.3065,53.9995513153,0.0,-0.24650000000000002,0.24650000000000002,-38.06,-38.06,53.8249681839
2019-07-23 18:00:00,8.8,0.012,8.800008181799999,0.0,-0.248,0.248,8.8,0.26,8.8038400712,-38.06,-38.308,54.0006154039,0.0,-0.248,0.248,-38.06,-38.06,53.8249681839
2019-07-23 18:30:00,8.75,-0.1575,8.7514173852,0.0,-0.11750000000000001,0.11750000000000001,8.75,-0.04,8.7500914281,-38.06,-38.1775,53.9081172575,0.0,-0.11750000000000001,0.11750000000000001,-38.06,-38.06,53.8249681839
2019-07-23 19:00:00,8.72,-0.1145,8.7207517021,0.0,-0.17450000000000002,0.17450000000000002,8.72,0.06,8.7202064196,-38.06,-38.2345,53.9484994254,0.0,-0.17450000000000002,0.17450000000000002,-38.06,-38.06,53.8249681839
2019-07-23 19:30:00,8.83,-0.1255,8.8308918151,0.0,-0.1855,0.1855,8.83,0.06,8.8302038482,-38.06,-38.2455,53.9562959278,0.0,-0.1855,0.1855,-38.06,-38.06,53.8249681839
2019-07-23 20:00:00,8.83,-0.129,8.8309422487,0.0,-0.109,0.109,8.83,-0.02,8.83002265,-0.04,-0.149,0.15427572720000002,0.0,-0.109,0.109,-0.04,-0.04,0.0565685425
2019-07-23 20:30:00,8.92,-0.0855,8.920409758,0.0,-0.1955,0.1955,8.92,0.11,8.9206782253,-0.04,-0.3255,0.3279485478,0.0,-0.1955,0.1955,-0.04,-0.13,0.1360147051
2019-07-23 21:00:00,5.87,0.5785,5.8984372719,0.0,-0.14150000000000001,0.14150000000000001,5.87,0.72,5.9139918837,2.8,-1.0215,2.980513756,0.0,-0.14150000000000001,0.14150000000000001,2.8,-0.88,2.9350298125
2019-07-23 21:30:00,4.79,0.8095,4.8579203627,0.0,-0.1605,0.1605,4.79,0.97,4.8872282533,3.8200000000000003,-1.2705,4.0257384726,0.0,-0.1605,0.1605,3.8200000000000003,-1.11,3.9780020111
2019-07-23 22:00:00,4.68,0.631,4.7223469801,0.0,-0.159,0.159,4.68,0.79,4.7462090135,3.95,-1.089,4.0973675695,0.0,-0.159,0.159,3.95,-0.93,4.0580044357
2019-07-23 22:30:00,4.43,0.391,4.447221717,0.0,-0.109,0.109,4.43,0.5,4.4581274096,3.95,-0.879,4.046620936,0.0,-0.109,0.109,3.95,-0.77,4.0243508793
2019-07-23 23:00:00,4.32,0.40750000000000003,4.3391769093,0.0,-0.14250000000000002,0.14250000000000002,4.32,0.55,4.3548708362,3.86,-0.9125000000000001,3.9663908342000003,0.0,-0.14250000000000002,0.14250000000000002,3.86,-0.77,3.9360513208
2019-07-23 23:30:00,4.04,0.3775,4.0575985817,0.0,-0.0925,0.0925,4.04,0.47000000000000003,4.0672472263,3.77,-0.8625,3.8674030369,0.0,-0.0925,0.0925,3.77,-0.77,3.8478305576
2019-07-24 00:00:00,3.86,0.3845,3.8791030213,0.0,-0.1655,0.1655,3.86,0.55,3.8989870479,3.84,-0.8955000000000001,3.9430343962,0.0,-0.1655,0.1655,3.84,-0.73,3.9087721857
2019-07-24 00:30:00,3.68,0.418,3.7036635916,0.0,-0.062,0.062,3.68,0.48,3.7111723215,3.49,-0.912,3.6071933688,0.0,-0.062,0.062,3.49,-0.85,3.5920189309
2019-07-24 01:00:00,3.48,0.376,3.5002537051,0.0,-0.17400000000000002,0.17400000000000002,3.48,0.55,3.5231945731,3.6,-1.024,3.7428032275,0.0,-0.17400000000000002,0.17400000000000002,3.6,-0.85,3.6989863476
2019-07-24 01:30:00,3.36,0.44,3.3886870614,0.0,-0.11,0.11,3.36,0.55,3.4047173157,3.6,-0.96,3.7258019271,0.0,-0.11,0.11,3.6,-0.85,3.6989863476
2019-07-24 02:00:00,3.7,0.3985,3.7213978892,0.0,-0.1515,0.1515,3.7,0.55,3.7406550229,3.29,-0.9415,3.4220640336,0.0,-0.1515,0.1515,3.29,-0.79,3.3835188783
2019-07-24 02:30:00,2.81,0.835,2.9314373607,0.0,0.145,0.145,2.81,0.6900000000000001,2.8934754189,2.26,-1.355,2.6350759002,0.0,0.145,0.145,2.26,-1.5,2.7124896313
2019-07-24 03:00:00,2.87,0.9420000000000001,3.0206396674,0.0,0.152,0.152,2.87,0.79,2.9767431868000003,2.71,-1.418,3.0585656769,0.0,0.152,0.152,2.71,-1.57,3.1319323109
2019-07-24 03:30:00,3.3,0.9005000000000001,3.420657868,0.0,-0.0395,0.0395,3.3,0.9400000000000001,3.4312679872,3.24,-1.4195,3.5373125745,0.0,-0.0395,0.0395,3.24,-1.38,3.5216473418
2019-07-24 04:00:00,3.4,0.916,3.5212293308,0.0,-0.14400000000000002,0.14400000000000002,3.4,1.06,3.5614042174,3.31,-1.484,3.6274448307,0.0,-0.14400000000000002,0.14400000000000002,3.31,-1.34,3.570952254
2019-07-24 04:30:00,3.4,0.929,3.5246334561,0.0,-0.051000000000000004,0.051000000000000004,3.4,0.98,3.5384177255,3.12,-1.4809999999999999,3.4536590741,0.0,-0.051000000000000004,0.051000000000000004,3.12,-1.43,3.4320984834
2019-07-24 05:00:00,3.4,0.7975,3.4922780889,0.0,-0.1825,0.1825,3.4,0.98,3.5384177255,3.39,-1.3625,3.6535607630999998,0.0,-0.1825,0.1825,3.39,-1.18,3.5894985722
2019-07-24 05:30:00,3.2,0.7895000000000001,3.2959536177,0.0,-0.030500000000000003,0.030500000000000003,3.2,0.8200000000000001,3.3033921959,3.19,-1.3205,3.4525092686,0.0,-0.030500000000000003,0.030500000000000003,3.19,-1.29,3.4409591686
2019-07-24 06:00:00,3.2,0.757,3.2883200878,0.0,0.027,0.027,3.2,0.73,3.2822096216,3.06,-1.393,3.3621494613,0.0,0.027,0.027,3.06,-1.42,3.3734255587
2019-07-24 06:30:00,3.39,0.79,3.4808332336,0.0,0.06,0.06,3.39,0.73,3.4677081769,3.12,-1.3599999999999999,3.4035275818,0.0,0.06,0.06,3.12,-1.42,3.4279439902
2019-07-24 07:00:00,1.1,0.158,1.1112893413,0.0,-0.022,0.022,1.1,0.18,1.1146299834,5.95,-0.682,5.9889585070999996,0.0,-0.022,0.022,5.95,-0.66,5.9864931304
2019-07-24 07:30:00,-38.06,-38.079,53.8384048891,0.0,-0.019,0.019,-38.06,-38.06,53.8249681839,7.02,-0.369,7.0296913873,0.0,-0.019,0.019,7.02,-0.35000000000000003,7.0287196558
2019-07-24 08:00:00,-38.06,-38.1285,53.8734267729,0.0,-0.0685,0.0685,-38.06,-38.06,53.8249681839,7.47,-0.2185,7.4731949158,0.0,-0.0685,0.0685,7.47,-0.15,7.4715058723
2019-07-24 08:30:00,-38.06,-38.2125,53.9329097699,0.0,-0.1525,0.1525,-38.06,-38.06,53.8249681839,7.73,-0.0925,7.7305534246,0.0,-0.1525,0.1525,7.73,0.06,7.7302328555
2019-07-24 09:00:00,-38.06,-38.207,53.9290130542,0.0,-0.147,0.147,-38.06,-38.06,53.8249681839,7.85,-0.017,7.8500184076,0.0,-0.147,0.147,7.85,0.13,7.8510763593
2019-07-24 09:30:00,-38.06,-38.126,53.8716574462,0.0,-0.066,0.066,-38.06,-38.06,53.8249681839,7.71,-0.136,7.7111993879,0.0,-0.066,0.066,7.71,-0.07,7.7103177626
2019-07-24 10:00:00,-38.06,-38.0555,53.8217862975,0.0,0.0045000000000000005,0.0045000000000000005,-38.06,-38.06,53.8249681839,7.43,-0.2155,7.4331245281000005,0.0,0.0045000000000000005,0.0045000000000000005,7.43,-0.22,7.4332563524
2019-07-24 10:30:00,-38.06,-37.94,53.7401823592,0.0,0.12,0.12,-38.06,-38.06,53.8249681839,7.07,-0.29,7.0759451665,0.0,0.12,0.12,7.07,-0.41000000000000003,7.0818782819
2019-07-24 11:00:00,-38.06,-37.8955,53.7087750768,0.0,0.1645,0.1645,-38.06,-38.06,53.8249681839,6.66,-0.3255,6.6679494787,0.0,0.1645,0.1645,6.66,-0.49,6.6780011980000005
2019-07-24 11:30:00,-38.06,-37.906,53.7161841161,0.0,0.154,0.154,-38.06,-38.06,53.8249681839,6.66,-0.336,6.6684702894,0.0,0.154,0.154,6.66,-0.49,6.6780011980000005
2019-07-24 12:00:00,-38.06,-37.919,53.72535864,0.0,0.14100000000000001,0.14100000000000001,-38.06,-38.06,53.8249681839,6.8100000000000005,-0.259,6.8149234038,0.0,0.14100000000000001,0.14100000000000001,6.8100000000000005,-0.4,6.8217373154
2019-07-24 12:30:00,-38.06,-37.8715,53.6918440012,0.0,0.1885,0.1885,-38.06,-38.06,53.8249681839,6.73,-0.3315,6.7381594111,0.0,0.1885,0.1885,6.73,-0.52,6.750059259
2019-07-24 13:00:00,-38.06,-37.942,53.7415943567,0.0,0.11800000000000001,0.11800000000000001,-38.06,-38.06,53.8249681839,7.03,-0.192,7.0326214174,0.0,0.11800000000000001,0.11800000000000001,7.03,-0.31,7.0368316734
2019-07-24 13:30:00,-38.06,-37.9265,53.7306523527,0.0,0.1335,0.1335,-38.06,-38.06,53.8249681839,7.03,-0.17650000000000002,7.032215316,0.0,0.1335,0.1335,7.03,-0.31,7.0368316734
2019-07-24 14:00:00,-38.06,-37.9705,53.7617193759,0.0,0.08950000000000001,0.08950000000000001,-38.06,-38.06,53.8249681839,6.88,-0.2205,6.8835325415,0.0,0.08950000000000001,0.08950000000000001,6.88,-0.31,6.8869804704
2019-07-24 14:30:00,-38.06,-37.8725,53.6925493551,0.0,0.1875,0.1875,-38.06,-38.06,53.8249681839,6.88,-0.29250000000000004,6.8862149436,0.0,0.1875,0.1875,6.88,-0.48,6.8967238599
2019-07-24 15:00:00,-38.06,-37.9675,53.7596005961,0.0,0.0925,0.0925,-38.06,-38.06,53.8249681839,7.23,-0.2275,7.2335783849,0.0,0.0925,0.0925,7.23,-0.32,7.2370781397
2019-07-24 15:30:00,-38.06,-37.9395,53.7398293657,0.0,0.12050000000000001,0.12050000000000001,-38.06,-38.06,53.8249681839,7.1,-0.1995,7.1028022815,0.0,0.12050000000000001,0.12050000000000001,7.1,-0.32,7.1072076092
2019-07-24 16:00:00,-38.06,-37.928,53.7317111583,0.0,0.132,0.132,-38.06,-38.06,53.8249681839,7.15,-0.248,7.1542996862,0.0,0.132,0.132,7.15,-0.38,7.1600907815
2019-07-24 16:30:00,-38.06,-38.03,53.8037591623,0.0,0.03,0.03,-38.06,-38.06,53.8249681839,7.24,-0.15,7.2415537007,0.0,0.03,0.03,7.24,-0.18,7.2422372234
2019-07-24 17:00:00,-38.06,-37.952,53.7486549041,0.0,0.108,0.108,-38.06,-38.06,53.8249681839,7.18,-0.202,7.1828409421,0.0,0.108,0.108,7.18,-0.31,7.1866890847
2019-07-24 17:30:00,-38.06,-37.8805,53.6981925231,0.0,0.17950000000000002,0.17950000000000002,-38.06,-38.06,53.8249681839,7.22,-0.2705,7.2250654149,0.0,0.17950000000000002,0.17950000000000002,7.22,-0.45,7.234009953
2019-07-24 18:00:00,-38.06,-37.7955,53.6382645156,0.0,0.2645,0.2645,-38.06,-38.06,53.8249681839,7.09,-0.4655,7.1052649669,0.0,0.2645,0.2645,7.09,-0.73,7.1274820238
2019-07-24 18:30:00,-38.06,-37.8695,53.6904333215,0.0,0.1905,0.1905,-38.06,-38.06,53.8249681839,7.45,-0.1095,7.4508046713,0.0,0.1905,0.1905,7.45,-0.30000000000000004,7.4560378218
2019-07-24 19:00:00,-38.06,-37.8655,53.6876120744,0.0,0.1945,0.1945,-38.06,-38.06,53.8249681839,7.45,-0.3955,7.4604906172,0.0,0.1945,0.1945,7.45,-0.59,7.4733258995
2019-07-24 19:30:00,-38.06,-37.892,53.7063056261,0.0,0.168,0.168,-38.06,-38.06,53.8249681839,7.63,-0.382,7.6395565316,0.0,0.168,0.168,7.63,-0.55,7.6497973829
2019-07-24 20:00:00,-38.06,-37.8155,53.6523591303,0.0,0.24450000000000002,0.24450000000000002,-38.06,-38.06,53.8249681839,7.48,-0.47550000000000003,7.495098415,0.0,0.24450000000000002,0.24450000000000002,7.48,-0.72,7.5145725095
2019-07-24 20:30:00,-38.06,-37.903,53.7140671426,0.0,0.157,0.157,-38.06,-38.06,53.8249681839,7.63,-0.423,7.6417163648,0.0,0.157,0.157,7.63,-0.58,7.6520128071
2019-07-24 21:00:00,-38.06,-37.913,53.7211240482,0.0,0.147,0.147,-38.06,-38.06,53.8249681839,7.73,-0.363,7.7385185275,0.0,0.147,0.147,7.73,-0.51,7.7468057934
2019-07-24 21:30:00,-38.06,-37.8565,53.681264816,0.0,0.20350000000000001,0.20350000000000001,-38.06,-38.06,53.8249681839,7.54,-0.3965,7.5504180182,0.0,0.20350000000000001,0.20350000000000001,7.54,-0.6000000000000001,7.5638350061
2019-07-24 22:00:00,-38.06,-37.8565,53.681264816,0.0,0.20350000000000001,0.20350000000000001,-38.06,-38.06,53.8249681839,7.54,-0.3965,7.5504180182,0.0,0.20350000000000001,0.20350000000000001,7.54,-0.6000000000000001,7.5638350061
2019-07-24 22:30:00,-38.06,-37.8235,53.6579980269,0.0,0.23650000000000002,0.23650000000000002,-38.06,-38.06,53.8249681839,7.37,-0.48350000000000004,7.3858426906,0.0,0.23650000000000002,0.23650000000000002,7.37,-0.72,7.40508609
2019-07-24 23:00:00,-38.06,-37.884,53.7006615974,0.0,0.176,0.176,-38.06,-38.06,53.8249681839,7.26,-0.404,7.2712320827,0.0,0.176,0.176,7.26,-0.58,7.2831311948
2019-07-24 23:30:00,-38.06,-37.812,53.6498923018,0.0,0.248,0.248,-38.06,-38.06,53.8249681839,6.72,-0.47200000000000003,6.7365557965,0.0,0.248,0.248,6.72,-0.72,6.7584613634
2019-07-25 00:00:00,-38.06,-37.891,53.7056000897,0.0,0.169,0.169,-38.06,-38.06,53.8249681839,6.49,-0.451,6.5056514662,0.0,0.169,0.169,6.49,-0.62,6.5195475303
2019-07-25 00:30:00,-38.06,-37.8915,53.7059528567,0.0,0.1685,0.1685,-38.06,-38.06,53.8249681839,6.32,-0.4515,6.3361070264,0.0,0.1685,0.1685,6.32,-0.62,6.3503385737
2019-07-25 01:00:00,-38.06,-37.837,53.6675150254,0.0,0.223,0.223,-38.06,-38.06,53.8249681839,6.05,-0.527,6.0729094345,0.0,0.223,0.223,6.05,-0.75,6.0963103596
2019-07-25 01:30:00,-38.06,-37.867,53.6886700245,0.0,0.193,0.193,-38.06,-38.06,53.8249681839,5.98,-0.497,6.0006173849,0.0,0.193,0.193,5.98,-0.6900000000000001,6.019676071
2019-07-25 02:00:00,-38.06,-37.803,53.6435495563,0.0,0.257,0.257,-38.06,-38.06,53.8249681839,5.76,-0.5730000000000001,5.7884306163,0.0,0.257,0.257,5.76,-0.8300000000000001,5.8194931051
2019-07-25 02:30:00,-38.06,-37.8,53.6414354767,0.0,0.26,0.26,-38.06,-38.06,53.8249681839,5.76,-0.5700000000000001,5.7881344145,0.0,0.26,0.26,5.76,-0.8300000000000001,5.8194931051
2019-07-25 03:00:00,-38.06,-37.8535,53.6791492318,0.0,0.20650000000000002,0.20650000000000002,-38.06,-38.06,53.8249681839,5.85,-0.5535,5.8761264665,0.0,0.20650000000000002,0.20650000000000002,5.85,-0.76,5.8991609573
2019-07-25 03:30:00,-38.06,-37.834,53.6653999892,0.0,0.226,0.226,-38.06,-38.06,53.8249681839,5.76,-0.534,5.7847001651,0.0,0.226,0.226,5.76,-0.76,5.8099225468
2019-07-25 04:00:00,-38.06,-37.741,53.5998757555,0.0,0.319,0.319,-38.06,-38.06,53.8249681839,5.0,-0.661,5.0435028502,0.0,0.319,0.319,5.0,-0.98,5.0951349344
2019-07-25 04:30:00,-38.06,-37.732,53.5935390136,0.0,0.328,0.328,-38.06,-38.06,53.8249681839,4.25,-0.6920000000000001,4.305968416,0.0,0.328,0.328,4.25,-1.02,4.3706864449000005
2019-07-25 05:00:00,-38.06,-37.7795,53.6269915271,0.0,0.2805,0.2805,-38.06,-38.06,53.8249681839,5.26,-0.7395,5.3117285558,0.0,0.2805,0.2805,5.26,-1.02,5.3579846958
2019-07-25 05:30:00,-38.06,-37.778,53.6259348077,0.0,0.28200000000000003,0.28200000000000003,-38.06,-38.06,53.8249681839,5.39,-0.738,5.4402889629,0.0,0.28200000000000003,0.28200000000000003,5.39,-1.02,5.4856631322
2019-07-25 06:00:00,-38.06,-37.8455,53.673508085899996,0.0,0.21450000000000002,0.21450000000000002,-38.06,-38.06,53.8249681839,5.72,-0.6355000000000001,5.7551941974,0.0,0.21450000000000002,0.21450000000000002,5.72,-0.85,5.7828107353
2019-07-25 06:30:00,-38.06,-37.818,53.654121221,0.0,0.242,0.242,-38.06,-38.06,53.8249681839,5.87,-0.638,5.9045697557,0.0,0.242,0.242,5.87,-0.88,5.9355960105
2019-07-25 07:00:00,-38.06,-37.7965,53.6389691572,0.0,0.2635,0.2635,-38.06,-38.06,53.8249681839,6.02,-0.5765,6.0475410085,0.0,0.2635,0.2635,6.02,-0.84,6.0783221369
2019-07-25 07:30:00,-38.06,-37.7745,53.6234692113,0.0,0.28550000000000003,0.28550000000000003,-38.06,-38.06,53.8249681839,6.29,-0.5545,6.3143938941,0.0,0.28550000000000003,0.28550000000000003,6.29,-0.84,6.3458411578
2019-07-25 08:00:00,-38.06,-37.812,53.6498923018,0.0,0.248,0.248,-38.06,-38.06,53.8249681839,6.64,-0.452,6.6553665564,0.0,0.248,0.248,6.64,-0.7000000000000001,6.6767956386
2019-07-25 08:30:00,-38.06,-37.9265,53.7306523527,0.0,0.1335,0.1335,-38.06,-38.06,53.8249681839,7.09,-0.29650000000000004,7.0961970273,0.0,0.1335,0.1335,7.09,-0.43,7.1030275235
2019-07-25 09:00:00,-38.06,-37.7985,53.6403784686,0.0,0.2615,0.2615,-38.06,-38.06,53.8249681839,6.88,-0.4485,6.8946031249,0.0,0.2615,0.2615,6.88,-0.71,6.9165381514
2019-07-25 09:30:00,-38.06,-37.817,53.6534163777,0.0,0.243,0.243,-38.06,-38.06,53.8249681839,6.36,-0.417,6.3736558583,0.0,0.243,0.243,6.36,-0.66,6.3941535796
2019-07-25 10:00:00,-38.06,-37.4805,53.4167715259,0.0,0.5795,0.5795,-38.06,-38.06,53.8249681839,4.58,-0.5805,4.6166416636,0.0,0.5795,0.5795,4.58,-1.16,4.7246163865
2019-07-25 10:30:00,-38.06,-37.5525,53.4673157756,0.0,0.5075000000000001,0.5075000000000001,-38.06,-38.06,53.8249681839,4.8,-0.5025000000000001,4.8262310606,0.0,0.5075000000000001,0.5075000000000001,4.8,-1.01,4.9051095808
2019-07-25 11:00:00,-38.06,-37.661,53.5435759079,0.0,0.399,0.399,-38.06,-38.06,53.8249681839,5.04,-0.481,5.0629004533,0.0,0.399,0.399,5.04,-0.88,5.1162486257
2019-07-25 11:30:00,-38.06,-37.78,53.6273437716,0.0,0.28,0.28,-38.06,-38.06,53.8249681839,6.35,-0.38,6.3613599175,0.0,0.28,0.28,6.35,-0.66,6.3842070768
2019-07-25 12:00:00,-38.06,-37.9415,53.7412413538,0.0,0.11850000000000001,0.11850000000000001,-38.06,-38.06,53.8249681839,7.15,-0.2315,7.1537467281,0.0,0.11850000000000001,0.11850000000000001,7.15,-0.35000000000000003,7.158561308
2019-07-25 12:30:00,-38.06,-37.9105,53.7193597342,0.0,0.1495,0.1495,-38.06,-38.06,53.8249681839,7.12,-0.2005,7.1228224918,0.0,0.1495,0.1495,7.12,-0.35000000000000003,7.1285973375
2019-07-25 13:00:00,-38.06,-37.886,53.7020725485,0.0,0.17400000000000002,0.17400000000000002,-38.06,-38.06,53.8249681839,7.12,-0.256,7.1246007607,0.0,0.17400000000000002,0.17400000000000002,7.12,-0.43,7.1329727323
2019-07-25 13:30:00,-38.06,-37.959,53.7535978424,0.0,0.101,0.101,-38.06,-38.06,53.8249681839,7.3,-0.209,7.3029912365000005,0.0,0.101,0.101,7.3,-0.31,7.306579227
2019-07-25 14:00:00,-38.06,-37.9985,53.7814986984,0.0,0.061500000000000006,0.061500000000000006,-38.06,-38.06,53.8249681839,7.5,-0.08850000000000001,7.5005221318,0.0,0.061500000000000006,0.061500000000000006,7.5,-0.15,7.50149985
2019-07-25 14:30:00,-38.06,-38.0175,53.7949245399,0.0,0.0425,0.0425,-38.06,-38.06,53.8249681839,7.38,-0.0675,7.3803086826,0.0,0.0425,0.0425,7.38,-0.11,7.3808197376999995
2019-07-25 15:00:00,-38.06,-38.0,53.7825585111,0.0,0.06,0.06,-38.06,-38.06,53.8249681839,7.38,-0.11,7.3808197376999995,0.0,0.06,0.06,7.38,-0.17,7.3819577349
2019-07-25 15:30:00,-38.06,-38.004,53.7853847806,0.0,0.056,0.056,-38.06,-38.06,53.8249681839,7.5,-0.074,7.5003650578,0.0,0.056,0.056,7.5,-0.13,7.5011265821
2019-07-25 16:00:00,-38.06,-37.9795,53.7680762186,0.0,0.0805,0.0805,-38.06,-38.06,53.8249681839,7.35,-0.0995,7.3506734555,0.0,0.0805,0.0805,7.35,-0.18,7.3522037513
2019-07-25 16:30:00,-38.06,-38.0,53.7825585111,0.0,0.06,0.06,-38.06,-38.06,53.8249681839,7.54,-0.12,7.5409548467,0.0,0.06,0.06,7.54,-0.18,7.5421482351
2019-07-25 17:00:00,-38.06,-38.0545,53.8210792371,0.0,0.0055000000000000005,0.0055000000000000005,-38.06,-38.06,53.8249681839,7.97,-0.044500000000000005,7.9701242305,0.0,0.0055000000000000005,0.0055000000000000005,7.97,-0.05,7.9701568366
2019-07-25 17:30:00,-38.06,-38.0705,53.8323933171,0.0,-0.0105,0.0105,-38.06,-38.06,53.8249681839,8.06,-0.0205,8.0600260701,0.0,-0.0105,0.0105,8.06,-0.01,8.0600062035
2019-07-25 18:00:00,-38.06,-38.0625,53.8267359799,0.0,-0.0025,0.0025,-38.06,-38.06,53.8249681839,8.06,-0.12250000000000001,8.0609308551,0.0,-0.0025,0.0025,8.06,-0.12,8.0608932508
2019-07-25 18:30:00,-38.06,-38.0135,53.7920977677,0.0,0.0465,0.0465,-38.06,-38.06,53.8249681839,8.06,-0.20350000000000001,8.0625685889,0.0,0.0465,0.0465,8.06,-0.25,8.0638762391
2019-07-25 19:00:00,-38.06,-38.0055,53.7864446701,0.0,0.0545,0.0545,-38.06,-38.06,53.8249681839,8.06,-0.1955,8.0623706346,0.0,0.0545,0.0545,8.06,-0.25,8.0638762391
2019-07-25 19:30:00,-38.06,-38.017,53.7945711852,0.0,0.043000000000000003,0.043000000000000003,-38.06,-38.06,53.8249681839,8.06,-0.20700000000000002,8.0626576884,0.0,0.043000000000000003,0.043000000000000003,8.06,-0.25,8.0638762391
2019-07-25 20:00:00,-38.06,-38.0255,53.8005785308,0.0,0.0345,0.0345,-38.06,-38.06,53.8249681839,8.28,-0.1655,8.2816538354,0.0,0.0345,0.0345,8.28,-0.2,8.2824151067
2019-07-25 20:30:00,-38.06,-38.024,53.7995183622,0.0,0.036000000000000004,0.036000000000000004,-38.06,-38.06,53.8249681839,8.28,-0.164,8.2816239953,0.0,0.036000000000000004,0.036000000000000004,8.28,-0.2,8.2824151067
2019-07-25 21:00:00,-38.06,-37.984,53.7712549231,0.0,0.076,0.076,-38.06,-38.06,53.8249681839,8.22,-0.224,8.2230515017,0.0,0.076,0.076,8.22,-0.30000000000000004,8.2254726308
2019-07-25 21:30:00,-38.06,-37.917,53.723947072,0.0,0.14300000000000002,0.14300000000000002,-38.06,-38.06,53.8249681839,8.04,-0.277,8.0447702888,0.0,0.14300000000000002,0.14300000000000002,8.04,-0.42,8.0509626754
2019-07-25 22:00:00,-38.06,-38.0015,53.7836183447,0.0,0.0585,0.0585,-38.06,-38.06,53.8249681839,8.22,-0.2215,8.2229837802,0.0,0.0585,0.0585,8.22,-0.28,8.2247674739
2019-07-25 22:30:00,-38.06,-37.897,53.7098334479,0.0,0.163,0.163,-38.06,-38.06,53.8249681839,7.84,-0.317,7.84640612,0.0,0.163,0.163,7.84,-0.48,7.8546801335000005
2019-07-25 23:00:00,-38.06,-37.996,53.7797323906,0.0,0.064,0.064,-38.06,-38.06,53.8249681839,7.84,-0.246,7.8438584893000005,0.0,0.064,0.064,7.84,-0.31,7.8461264328
2019-07-25 23:30:00,-38.06,-37.9615,53.7553632882,0.0,0.0985,0.0985,-38.06,-38.06,53.8249681839,7.29,-0.3215,7.2970858738,0.0,0.0985,0.0985,7.29,-0.42,7.3020887423
2019-07-26 00:00:00,-38.06,-37.944,53.7430063915,0.0,0.116,0.116,-38.06,-38.06,53.8249681839,6.85,-0.434,6.8637348434,0.0,0.116,0.116,6.85,-0.55,6.8720448194
2019-07-26 00:30:00,-38.06,-37.9595,53.7539509269,0.0,0.1005,0.1005,-38.06,-38.06,53.8249681839,6.64,-0.4495,6.655197236,0.0,0.1005,0.1005,6.64,-0.55,6.6627396767
2019-07-26 01:00:00,-38.06,-37.941,53.7408883533,0.0,0.11900000000000001,0.11900000000000001,-38.06,-38.06,53.8249681839,6.39,-0.47100000000000003,6.4073349374,0.0,0.11900000000000001,0.11900000000000001,6.39,-0.59,6.417180066
2019-07-26 01:30:00,-38.06,-37.908,53.7175954786,0.0,0.152,0.152,-38.06,-38.06,53.8249681839,6.39,-0.438,6.4049936768,0.0,0.152,0.152,6.39,-0.59,6.417180066
2019-07-26 02:00:00,-38.06,-37.9855,53.7723145331,0.0,0.0745,0.0745,-38.06,-38.06,53.8249681839,6.44,-0.3755,6.4509379357,0.0,0.0745,0.0745,6.44,-0.45,6.4557029052
2019-07-26 02:30:00,-38.06,-37.892,53.7063056261,0.0,0.168,0.168,-38.06,-38.06,53.8249681839,6.22,-0.462,6.2371342779,0.0,0.168,0.168,6.22,-0.63,6.2518237339
2019-07-26 03:00:00,-38.06,-37.9535,53.7497140667,0.0,0.10650000000000001,0.10650000000000001,-38.06,-38.06,53.8249681839,6.42,-0.4035,6.4326675843,0.0,0.10650000000000001,0.10650000000000001,6.42,-0.51,6.4402251513
2019-07-26 03:30:00,-38.06,-37.973,53.7634850898,0.0,0.08700000000000001,0.08700000000000001,-38.06,-38.06,53.8249681839,6.32,-0.363,6.3304161791,0.0,0.08700000000000001,0.08700000000000001,6.32,-0.45,6.3360003157
2019-07-26 04:00:00,-38.06,-37.879,53.6971343835,0.0,0.181,0.181,-38.06,-38.06,53.8249681839,6.04,-0.46900000000000003,6.0581813278,0.0,0.181,0.181,6.04,-0.65,6.0748744843
2019-07-26 04:30:00,-38.06,-37.979,53.7677230409,0.0,0.081,0.081,-38.06,-38.06,53.8249681839,6.29,-0.379,6.3014078586,0.0,0.081,0.081,6.29,-0.46,6.3067979197
2019-07-26 05:00:00,-38.06,-37.9565,53.7518324548,0.0,0.10350000000000001,0.10350000000000001,-38.06,-38.06,53.8249681839,6.2,-0.3965,6.2126654706,0.0,0.10350000000000001,0.10350000000000001,6.2,-0.5,6.220128616
2019-07-26 05:30:00,-38.06,-38.0035,53.7850314888,0.0,0.0565,0.0565,-38.06,-38.06,53.8249681839,6.28,-0.35350000000000004,6.2899413551,0.0,0.0565,0.0565,6.28,-0.41000000000000003,6.2933695267
2019-07-26 06:00:00,-38.06,-37.902,53.7133615034,0.0,0.158,0.158,-38.06,-38.06,53.8249681839,6.18,-0.442,6.1957859873,0.0,0.158,0.158,6.18,-0.6000000000000001,6.2090578996
2019-07-26 06:30:00,-38.06,-37.9505,53.7475957625,0.0,0.1095,0.1095,-38.06,-38.06,53.8249681839,6.52,-0.3805,6.5310933426,0.0,0.1095,0.1095,6.52,-0.49,6.5383866512
2019-07-26 07:00:00,-38.06,-37.9445,53.7433594061,0.0,0.1155,0.1155,-38.06,-38.06,53.8249681839,6.65,-0.3745,6.6605367839,0.0,0.1155,0.1155,6.65,-0.49,6.6680281943
2019-07-26 07:30:00,-38.06,-37.9475,53.7454775423,0.0,0.1125,0.1125,-38.06,-38.06,53.8249681839,6.86,-0.3775,6.8703789015000005,0.0,0.1125,0.1125,6.86,-0.49,6.8774777353
2019-07-26 08:00:00,-38.06,-38.0155,53.7935111352,0.0,0.044500000000000005,0.044500000000000005,-38.06,-38.06,53.8249681839,7.13,-0.3655,7.1393620338,0.0,0.044500000000000005,0.044500000000000005,7.13,-0.41000000000000003,7.14177849
2019-07-26 08:30:00,-38.06,-38.0225,53.7984582144,0.0,0.0375,0.0375,-38.06,-38.06,53.8249681839,7.36,-0.3725,7.3694203469,0.0,0.0375,0.0375,7.36,-0.41000000000000003,7.3714109911
2019-07-26 09:00:00,-38.06,-37.917,53.723947072,0.0,0.14300000000000002,0.14300000000000002,-38.06,-38.06,53.8249681839,7.21,-0.427,7.2226331071,0.0,0.14300000000000002,0.14300000000000002,7.21,-0.5700000000000001,7.2324961113
2019-07-26 09:30:00,-38.06,-37.999,53.781851967,0.0,0.061,0.061,-38.06,-38.06,53.8249681839,7.38,-0.329,7.3873297612,0.0,0.061,0.061,7.38,-0.39,7.3902976936
2019-07-26 10:00:00,-38.06,-37.709,53.5773485813,0.0,0.35100000000000003,0.35100000000000003,-38.06,-38.06,53.8249681839,5.37,-0.559,5.3990166697,0.0,0.35100000000000003,0.35100000000000003,5.37,-0.91,5.4465585465
2019-07-26 10:30:00,-38.06,-37.645,53.5323231796,0.0,0.41500000000000004,0.41500000000000004,-38.06,-38.06,53.8249681839,5.37,-0.615,5.4051017567,0.0,0.41500000000000004,0.41500000000000004,5.37,-1.03,5.4678880749
2019-07-26 11:00:00,-38.06,-37.6735,53.5523687828,0.0,0.3865,0.3865,-38.06,-38.06,53.8249681839,6.16,-0.5635,6.1857200268,0.0,0.3865,0.3865,6.16,-0.9500000000000001,6.2328243999
2019-07-26 11:30:00,-38.06,-37.7635,53.6157209431,0.0,0.29650000000000004,0.29650000000000004,-38.06,-38.06,53.8249681839,6.46,-0.4535,6.475898567,0.0,0.29650000000000004,0.29650000000000004,6.46,-0.75,6.5033914229
2019-07-26 12:00:00,-38.06,-37.853,53.6787966426,0.0,0.20700000000000002,0.20700000000000002,-38.06,-38.06,53.8249681839,6.87,-0.293,6.876245269,0.0,0.20700000000000002,0.20700000000000002,6.87,-0.5,6.8881710199
2019-07-26 12:30:00,-38.06,-37.901,53.7126558736,0.0,0.159,0.159,-38.06,-38.06,53.8249681839,7.06,-0.191,7.0625831677,0.0,0.159,0.159,7.06,-0.35000000000000003,7.0686703134
2019-07-26 13:00:00,-38.06,-37.854,53.6795018233,0.0,0.20600000000000002,0.20600000000000002,-38.06,-38.06,53.8249681839,7.14,-0.334,7.1478077758,0.0,0.20600000000000002,0.20600000000000002,7.14,-0.54,7.1603910508
2019-07-26 13:30:00,-38.06,-37.9775,53.7666635216,0.0,0.0825,0.0825,-38.06,-38.06,53.8249681839,7.36,-0.1275,7.361104282,0.0,0.0825,0.0825,7.36,-0.21,7.3629953144
2019-07-26 14:00:00,-38.06,-38.006,53.7867979712,0.0,0.054,0.054,-38.06,-38.06,53.8249681839,7.36,-0.126,7.3610784536,0.0,0.054,0.054,7.36,-0.18,7.3622007579
2019-07-26 14:30:00,-38.06,-37.947,53.7451245138,0.0,0.113,0.113,-38.06,-38.06,53.8249681839,7.02,-0.28700000000000003,7.0258642885,0.0,0.113,0.113,7.02,-0.4,7.0313867764
2019-07-26 15:00:00,-38.06,-37.9485,53.7461836064,0.0,0.1115,0.1115,-38.06,-38.06,53.8249681839,7.02,-0.3185,7.0272215171,0.0,0.1115,0.1115,7.02,-0.43,7.0331571858
2019-07-26 15:30:00,-38.06,-37.95,53.74724272,0.0,0.11,0.11,-38.06,-38.06,53.8249681839,7.25,-0.32,7.2570586328,0.0,0.11,0.11,7.25,-0.43,7.2627405296
2019-07-26 16:00:00,-38.06,-38.0585,53.8239075342,0.0,0.0015,0.0015,-38.06,-38.06,53.8249681839,7.59,-0.1285,7.5910876856,0.0,0.0015,0.0015,7.59,-0.13,7.5911132253
2019-07-26 16:30:00,-38.06,-37.933,53.735240662,0.0,0.127,0.127,-38.06,-38.06,53.8249681839,7.38,-0.253,7.3843353797,0.0,0.127,0.127,7.38,-0.38,7.3897767219
2019-07-26 17:00:00,-38.06,-37.9825,53.7701953339,0.0,0.0775,0.0775,-38.06,-38.06,53.8249681839,7.62,-0.21250000000000002,7.6229624327,0.0,0.0775,0.0775,7.62,-0.29,7.625516376
2019-07-26 17:30:00,-38.06,-37.984,53.7712549231,0.0,0.076,0.076,-38.06,-38.06,53.8249681839,7.62,-0.214,7.6230043946,0.0,0.076,0.076,7.62,-0.29,7.625516376
2019-07-26 18:00:00,-38.06,-37.8765,53.6953708643,0.0,0.1835,0.1835,-38.06,-38.06,53.8249681839,7.42,-0.42650000000000005,7.4322474562,0.0,0.1835,0.1835,7.42,-0.61,7.4450319005
2019-07-26 18:30:00,-38.06,-37.937,53.738064433,0.0,0.123,0.123,-38.06,-38.06,53.8249681839,7.7,-0.387,7.7097191259,0.0,0.123,0.123,7.7,-0.51,7.7168711276
2019-07-26 19:00:00,-38.06,-37.937,53.738064433,0.0,0.123,0.123,-38.06,-38.06,53.8249681839,7.7,-0.387,7.7097191259,0.0,0.123,0.123,7.7,-0.51,7.7168711276
2019-07-26 19:30:00,-38.06,-37.9225,53.7278289739,0.0,0.1375,0.1375,-38.06,-38.06,53.8249681839,7.62,-0.42250000000000004,7.6317040201,0.0,0.1375,0.1375,7.62,-0.56,7.6405497184
2019-07-26 20:00:00,-38.06,-37.9155,53.7228884206,0.0,0.14450000000000002,0.14450000000000002,-38.06,-38.06,53.8249681839,7.59,-0.4555,7.6036557162000005,0.0,0.14450000000000002,0.14450000000000002,7.59,-0.6000000000000001,7.6136784802
2019-07-26 20:30:00,-38.06,-37.9285,53.7320640982,0.0,0.1315,0.1315,-38.06,-38.06,53.8249681839,7.64,-0.4685,7.6543511972000005,0.0,0.1315,0.1315,7.64,-0.6000000000000001,7.6635239936
2019-07-26 21:00:00,-38.06,-37.9555,53.7511263161,0.0,0.10450000000000001,0.10450000000000001,-38.06,-38.06,53.8249681839,7.64,-0.4055,7.650753574,0.0,0.10450000000000001,0.10450000000000001,7.64,-0.51,7.6570033303
2019-07-26 21:30:00,-38.06,-37.847,53.6745657551,0.0,0.213,0.213,-38.06,-38.06,53.8249681839,7.41,-0.437,7.4228747127,0.0,0.213,0.213,7.41,-0.65,7.4384541405
2019-07-26 22:00:00,-38.06,-37.9335,53.7355936252,0.0,0.1265,0.1265,-38.06,-38.06,53.8249681839,7.64,-0.3635,7.6486425103,0.0,0.1265,0.1265,7.64,-0.49,7.6556972249
2019-07-26 22:30:00,-38.06,-37.8865,53.7024252921,0.0,0.17350000000000002,0.17350000000000002,-38.06,-38.06,53.8249681839,7.32,-0.40650000000000003,7.3312783503,0.0,0.17350000000000002,0.17350000000000002,7.32,-0.58,7.3429421896000004
2019-07-26 23:00:00,-38.06,-37.825,53.6590553868,0.0,0.23500000000000001,0.23500000000000001,-38.06,-38.06,53.8249681839,6.94,-0.465,6.9555607251,0.0,0.23500000000000001,0.23500000000000001,6.94,-0.7000000000000001,6.9752132584
2019-07-26 23:30:00,-38.06,-37.8905,53.7052473251,0.0,0.1695,0.1695,-38.06,-38.06,53.8249681839,6.89,-0.4405,6.9040669355,0.0,0.1695,0.1695,6.89,-0.61,6.916950195
2019-07-27 00:00:00,-38.06,-37.8345,53.6657524894,0.0,0.2255,0.2255,-38.06,-38.06,53.8249681839,6.46,-0.5345,6.4820745329000005,0.0,0.2255,0.2255,6.46,-0.76,6.5045522521
2019-07-27 00:30:00,-38.06,-37.8265,53.6601127678,0.0,0.2335,0.2335,-38.06,-38.06,53.8249681839,6.25,-0.5265000000000001,6.2721369763,0.0,0.2335,0.2335,6.25,-0.76,6.296038437
2019-07-27 01:00:00,-38.06,-37.8595,53.6833804846,0.0,0.2005,0.2005,-38.06,-38.06,53.8249681839,6.19,-0.5195000000000001,6.211761445,0.0,0.2005,0.2005,6.19,-0.72,6.2317333062
2019-07-27 01:30:00,-38.06,-37.861,53.6844383504,0.0,0.199,0.199,-38.06,-38.06,53.8249681839,6.13,-0.521,6.1521005356,0.0,0.199,0.199,6.13,-0.72,6.1721390133
2019-07-27 02:00:00,-38.06,-37.926,53.7302994222,0.0,0.134,0.134,-38.06,-38.06,53.8249681839,6.13,-0.446,6.1462033809,0.0,0.134,0.134,6.13,-0.58,6.1573776886000005
2019-07-27 02:30:00,-38.06,-37.877,53.6957235634,0.0,0.183,0.183,-38.06,-38.06,53.8249681839,5.91,-0.497,5.9308607301,0.0,0.183,0.183,5.91,-0.68,5.9489915112
2019-07-27 03:00:00,-38.06,-37.804,53.6442542683,0.0,0.256,0.256,-38.06,-38.06,53.8249681839,5.69,-0.5740000000000001,5.7188789111,0.0,0.256,0.256,5.69,-0.8300000000000001,5.7502173872
2019-07-27 03:30:00,-38.06,-37.8635,53.686201507,0.0,0.1965,0.1965,-38.06,-38.06,53.8249681839,5.83,-0.5435,5.855279007,0.0,0.1965,0.1965,5.83,-0.74,5.8767763272
2019-07-27 04:00:00,-38.06,-37.8795,53.6974870944,0.0,0.18050000000000002,0.18050000000000002,-38.06,-38.06,53.8249681839,5.83,-0.5595,5.8567858293,0.0,0.18050000000000002,0.18050000000000002,5.83,-0.74,5.8767763272
2019-07-27 04:30:00,-38.06,-37.8975,53.7101862429,0.0,0.1625,0.1625,-38.06,-38.06,53.8249681839,5.83,-0.5175000000000001,5.8529228809,0.0,0.1625,0.1625,5.83,-0.68,5.8695229789
