Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-27 05:00:00,-38.06,-37.892,53.7063056261,0.0,0.168,0.168,-38.06,-38.06,53.8249681839,5.83,-0.512,5.8524391496,0.0,0.168,0.168,5.83,-0.68,5.8695229789
2019-07-27 05:30:00,-38.06,-37.8995,53.7115974465,0.0,0.1605,0.1605,-38.06,-38.06,53.8249681839,5.83,-0.5195000000000001,5.8531000547000005,0.0,0.1605,0.1605,5.83,-0.68,5.8695229789
2019-07-27 06:00:00,-38.06,-37.9235,53.7285348046,0.0,0.1365,0.1365,-38.06,-38.06,53.8249681839,5.92,-0.5435,5.9448963195,0.0,0.1365,0.1365,5.92,-0.68,5.9589260777
2019-07-27 06:30:00,-38.06,-37.877,53.6957235634,0.0,0.183,0.183,-38.06,-38.06,53.8249681839,5.92,-0.5670000000000001,5.9470908014,0.0,0.183,0.183,5.92,-0.75,5.9673193312
2019-07-27 07:00:00,-38.06,-37.853,53.6787966426,0.0,0.20700000000000002,0.20700000000000002,-38.06,-38.06,53.8249681839,6.0,-0.543,6.0245206448,0.0,0.20700000000000002,0.20700000000000002,6.0,-0.75,6.0466933112
2019-07-27 07:30:00,-38.06,-37.8395,53.66927762,0.0,0.2205,0.2205,-38.06,-38.06,53.8249681839,6.11,-0.5795,6.1374196736,0.0,0.2205,0.2205,6.11,-0.8,6.1621505986
2019-07-27 08:00:00,-38.06,-37.817,53.6534163777,0.0,0.243,0.243,-38.06,-38.06,53.8249681839,6.16,-0.647,6.1938848068,0.0,0.243,0.243,6.16,-0.89,6.2239617608
2019-07-27 08:30:00,-38.06,-37.862,53.685143606,0.0,0.198,0.198,-38.06,-38.06,53.8249681839,6.4,-0.582,6.4264083281,0.0,0.198,0.198,6.4,-0.78,6.4473560471999996
2019-07-27 09:00:00,-38.06,-37.8985,53.71089184,0.0,0.1615,0.1615,-38.06,-38.06,53.8249681839,6.8100000000000005,-0.5385,6.8312577356,0.0,0.1615,0.1615,6.8100000000000005,-0.7000000000000001,6.8458819739
2019-07-27 09:30:00,-38.06,-37.91,53.7190068784,0.0,0.15,0.15,-38.06,-38.06,53.8249681839,6.89,-0.48,6.906699646,0.0,0.15,0.15,6.89,-0.63,6.9187426603
2019-07-27 10:00:00,-38.06,-37.895,53.7084222911,0.0,0.165,0.165,-38.06,-38.06,53.8249681839,6.99,-0.465,7.0054496644,0.0,0.165,0.165,6.99,-0.63,7.0183331354
2019-07-27 10:30:00,-38.06,-37.9415,53.7412413538,0.0,0.11850000000000001,0.11850000000000001,-38.06,-38.06,53.8249681839,7.28,-0.3315,7.2875436362,0.0,0.11850000000000001,0.11850000000000001,7.28,-0.45,7.2938947072
2019-07-27 11:00:00,-38.06,-37.9255,53.729946494000004,0.0,0.1345,0.1345,-38.06,-38.06,53.8249681839,7.24,-0.3155,7.2468710662,0.0,0.1345,0.1345,7.24,-0.45,7.2539713261
2019-07-27 11:30:00,-38.06,-37.9125,53.7207711807,0.0,0.14750000000000002,0.14750000000000002,-38.06,-38.06,53.8249681839,7.2,-0.3025,7.2063517989,0.0,0.14750000000000002,0.14750000000000002,7.2,-0.45,7.2140487938
2019-07-27 12:00:00,-38.06,-37.907,53.7168897927,0.0,0.153,0.153,-38.06,-38.06,53.8249681839,7.2,-0.357,7.2088451918,0.0,0.153,0.153,7.2,-0.51,7.2180399001
2019-07-27 12:30:00,-38.06,-37.913,53.7211240482,0.0,0.147,0.147,-38.06,-38.06,53.8249681839,7.03,-0.363,7.0393656674,0.0,0.147,0.147,7.03,-0.51,7.0484750124
2019-07-27 13:00:00,-38.06,-37.9345,53.7362995586,0.0,0.1255,0.1255,-38.06,-38.06,53.8249681839,7.03,-0.3245,7.0374853641,0.0,0.1255,0.1255,7.03,-0.45,7.0443878371
2019-07-27 13:30:00,-38.06,-37.9565,53.7518324548,0.0,0.10350000000000001,0.10350000000000001,-38.06,-38.06,53.8249681839,7.12,-0.3065,7.1265940147,0.0,0.10350000000000001,0.10350000000000001,7.12,-0.41000000000000003,7.1317950055
2019-07-27 14:00:00,-38.06,-37.9095,53.7186540249,0.0,0.1505,0.1505,-38.06,-38.06,53.8249681839,6.97,-0.3695,6.9797872640000005,0.0,0.1505,0.1505,6.97,-0.52,6.989370501
2019-07-27 14:30:00,-38.06,-37.9455,53.7440654421,0.0,0.1145,0.1145,-38.06,-38.06,53.8249681839,7.21,-0.35550000000000004,7.2187589134,0.0,0.1145,0.1145,7.21,-0.47000000000000003,7.2253027618
2019-07-27 15:00:00,-38.06,-37.917,53.723947072,0.0,0.14300000000000002,0.14300000000000002,-38.06,-38.06,53.8249681839,7.01,-0.327,7.0176227456,0.0,0.14300000000000002,0.14300000000000002,7.01,-0.47000000000000003,7.0257383954
2019-07-27 15:30:00,-38.06,-37.947,53.7451245138,0.0,0.113,0.113,-38.06,-38.06,53.8249681839,7.07,-0.297,7.0762355105,0.0,0.113,0.113,7.07,-0.41000000000000003,7.0818782819
2019-07-27 16:00:00,-38.06,-37.9485,53.7461836064,0.0,0.1115,0.1115,-38.06,-38.06,53.8249681839,7.27,-0.2985,7.2761254971,0.0,0.1115,0.1115,7.27,-0.41000000000000003,7.2815520324
2019-07-27 16:30:00,-38.06,-37.974,53.7641913917,0.0,0.08600000000000001,0.08600000000000001,-38.06,-38.06,53.8249681839,7.23,-0.264,7.2348183115,0.0,0.08600000000000001,0.08600000000000001,7.23,-0.35000000000000003,7.2384666885
2019-07-27 17:00:00,-38.06,-37.983,53.770548528,0.0,0.077,0.077,-38.06,-38.06,53.8249681839,7.23,-0.273,7.2351523135,0.0,0.077,0.077,7.23,-0.35000000000000003,7.2384666885
2019-07-27 17:30:00,-38.06,-37.987,53.7733741642,0.0,0.073,0.073,-38.06,-38.06,53.8249681839,7.5600000000000005,-0.277,7.5650729673,0.0,0.073,0.073,7.5600000000000005,-0.35000000000000003,7.5680975152
2019-07-27 18:00:00,-38.06,-37.9755,53.765250862,0.0,0.0845,0.0845,-38.06,-38.06,53.8249681839,7.5600000000000005,-0.3355,7.5674407992,0.0,0.0845,0.0845,7.5600000000000005,-0.42,7.5716576785
2019-07-27 18:30:00,-38.06,-37.869,53.6900806574,0.0,0.191,0.191,-38.06,-38.06,53.8249681839,7.36,-0.439,7.373080835,0.0,0.191,0.191,7.36,-0.63,7.3869141054
2019-07-27 19:00:00,-38.06,-37.974,53.7641913917,0.0,0.08600000000000001,0.08600000000000001,-38.06,-38.06,53.8249681839,7.67,-0.364,7.6786324303,0.0,0.08600000000000001,0.08600000000000001,7.67,-0.45,7.6831894419
2019-07-27 19:30:00,-38.06,-37.974,53.7641913917,0.0,0.08600000000000001,0.08600000000000001,-38.06,-38.06,53.8249681839,7.67,-0.394,7.68011302,0.0,0.08600000000000001,0.08600000000000001,7.67,-0.48,7.6850048796
2019-07-27 20:00:00,-38.06,-37.9315,53.7341817864,0.0,0.1285,0.1285,-38.06,-38.06,53.8249681839,7.55,-0.4515,7.5634881007,0.0,0.1285,0.1285,7.55,-0.58,7.5722453737
2019-07-27 20:30:00,-38.06,-37.937,53.738064433,0.0,0.123,0.123,-38.06,-38.06,53.8249681839,7.61,-0.457,7.6237096613,0.0,0.123,0.123,7.61,-0.58,7.6320704923000005
2019-07-27 21:00:00,-38.06,-37.9125,53.7207711807,0.0,0.14750000000000002,0.14750000000000002,-38.06,-38.06,53.8249681839,7.46,-0.49250000000000005,7.4762394457,0.0,0.14750000000000002,0.14750000000000002,7.46,-0.64,7.487402754
2019-07-27 21:30:00,-38.06,-37.9425,53.7419473619,0.0,0.11750000000000001,0.11750000000000001,-38.06,-38.06,53.8249681839,7.52,-0.41250000000000003,7.5313050828,0.0,0.11750000000000001,0.11750000000000001,7.52,-0.53,7.538653726
2019-07-27 22:00:00,-38.06,-37.9465,53.7447714876,0.0,0.1135,0.1135,-38.06,-38.06,53.8249681839,7.69,-0.41650000000000004,7.7012708205,0.0,0.1135,0.1135,7.69,-0.53,7.7082423418
2019-07-27 22:30:00,-38.06,-37.949,53.7465366419,0.0,0.111,0.111,-38.06,-38.06,53.8249681839,7.55,-0.419,7.5616176179,0.0,0.111,0.111,7.55,-0.53,7.5685797875
2019-07-27 23:00:00,-38.06,-37.995,53.7790258837,0.0,0.065,0.065,-38.06,-38.06,53.8249681839,7.46,-0.365,7.4689239519,0.0,0.065,0.065,7.46,-0.43,7.4723824849
2019-07-27 23:30:00,-38.06,-37.8955,53.7087750768,0.0,0.1645,0.1645,-38.06,-38.06,53.8249681839,7.03,-0.4555,7.0447413189,0.0,0.1645,0.1645,7.03,-0.62,7.0572870141
2019-07-28 00:00:00,-38.06,-37.9115,53.7200654528,0.0,0.14850000000000002,0.14850000000000002,-38.06,-38.06,53.8249681839,6.94,-0.47150000000000003,6.9559982928,0.0,0.14850000000000002,0.14850000000000002,6.94,-0.62,6.9676394855
2019-07-28 00:30:00,-38.06,-37.9765,53.7659571871,0.0,0.0835,0.0835,-38.06,-38.06,53.8249681839,6.94,-0.3965,6.9513173032,0.0,0.0835,0.0835,6.94,-0.48,6.9565796193
2019-07-28 01:00:00,-38.06,-37.9165,53.7235941859,0.0,0.14350000000000002,0.14350000000000002,-38.06,-38.06,53.8249681839,6.59,-0.5465,6.6126214356,0.0,0.14350000000000002,0.14350000000000002,6.59,-0.6900000000000001,6.6260244491
2019-07-28 01:30:00,-38.06,-37.956,53.7514793843,0.0,0.10400000000000001,0.10400000000000001,-38.06,-38.06,53.8249681839,6.54,-0.456,6.5558779732,0.0,0.10400000000000001,0.10400000000000001,6.54,-0.56,6.5639317486
2019-07-28 02:00:00,-38.06,-37.976,53.7656040234,0.0,0.084,0.084,-38.06,-38.06,53.8249681839,6.54,-0.47600000000000003,6.5572994441,0.0,0.084,0.084,6.54,-0.56,6.5639317486
2019-07-28 02:30:00,-38.06,-38.005,53.7860913713,0.0,0.055,0.055,-38.06,-38.06,53.8249681839,6.48,-0.395,6.4920278034,0.0,0.055,0.055,6.48,-0.45,6.4956062073
2019-07-28 03:00:00,-38.06,-37.9805,53.7687825811,0.0,0.0795,0.0795,-38.06,-38.06,53.8249681839,6.4,-0.41050000000000003,6.4131513509,0.0,0.0795,0.0795,6.4,-0.49,6.4187304041
2019-07-28 03:30:00,-38.06,-37.9275,53.7313582208,0.0,0.1325,0.1325,-38.06,-38.06,53.8249681839,6.2,-0.4675,6.2176005219,0.0,0.1325,0.1325,6.2,-0.6000000000000001,6.228964601
2019-07-28 04:00:00,-38.06,-37.9635,53.7567756869,0.0,0.0965,0.0965,-38.06,-38.06,53.8249681839,6.07,-0.5035000000000001,6.0908465955,0.0,0.0965,0.0965,6.07,-0.6000000000000001,6.0995819529
2019-07-28 04:30:00,-38.06,-37.9255,53.729946494000004,0.0,0.1345,0.1345,-38.06,-38.06,53.8249681839,6.13,-0.4655,6.1476491645,0.0,0.1345,0.1345,6.13,-0.6000000000000001,6.1592937907
2019-07-28 05:00:00,-38.06,-37.9715,53.7624256544,0.0,0.08850000000000001,0.08850000000000001,-38.06,-38.06,53.8249681839,6.18,-0.4415,6.1957503379,0.0,0.08850000000000001,0.08850000000000001,6.18,-0.53,6.2026849025
2019-07-28 05:30:00,-38.06,-37.9295,53.7327699849,0.0,0.1305,0.1305,-38.06,-38.06,53.8249681839,6.0,-0.48950000000000005,6.0199344058,0.0,0.1305,0.1305,6.0,-0.62,6.0319482756
2019-07-28 06:00:00,-38.06,-37.95,53.74724272,0.0,0.11,0.11,-38.06,-38.06,53.8249681839,6.04,-0.51,6.0614932154,0.0,0.11,0.11,6.04,-0.62,6.0717378073
2019-07-28 06:30:00,-38.06,-37.902,53.7133615034,0.0,0.158,0.158,-38.06,-38.06,53.8249681839,6.04,-0.542,6.0642694531,0.0,0.158,0.158,6.04,-0.7000000000000001,6.0804276165
2019-07-28 07:00:00,-38.06,-37.8795,53.6974870944,0.0,0.18050000000000002,0.18050000000000002,-38.06,-38.06,53.8249681839,6.04,-0.5195000000000001,6.0622999142,0.0,0.18050000000000002,0.18050000000000002,6.04,-0.7000000000000001,6.0804276165
2019-07-28 07:30:00,-38.06,-37.8645,53.686906786,0.0,0.1955,0.1955,-38.06,-38.06,53.8249681839,6.12,-0.5545,6.145068775,0.0,0.1955,0.1955,6.12,-0.75,6.1657846216
2019-07-28 08:00:00,-38.06,-37.783,53.6294572879,0.0,0.277,0.277,-38.06,-38.06,53.8249681839,6.0,-0.593,6.0292328699,0.0,0.277,0.277,6.0,-0.87,6.0627469022
2019-07-28 08:30:00,-38.06,-37.8345,53.6657524894,0.0,0.2255,0.2255,-38.06,-38.06,53.8249681839,6.63,-0.5145000000000001,6.6499331012,0.0,0.2255,0.2255,6.63,-0.74,6.6711693128
2019-07-28 09:00:00,-38.06,-37.894,53.7077167267,0.0,0.166,0.166,-38.06,-38.06,53.8249681839,6.91,-0.494,6.9276356717,0.0,0.166,0.166,6.91,-0.66,6.9414479757
2019-07-28 09:30:00,-38.06,-37.844,53.6724504378,0.0,0.216,0.216,-38.06,-38.06,53.8249681839,6.98,-0.494,6.9974592532,0.0,0.216,0.216,6.98,-0.71,7.0160173888
2019-07-28 10:00:00,-38.06,-37.831,53.6632850374,0.0,0.229,0.229,-38.06,-38.06,53.8249681839,7.13,-0.481,7.1462060564,0.0,0.229,0.229,7.13,-0.71,7.1652634285
2019-07-28 10:30:00,-38.06,-37.759,53.6125515248,0.0,0.301,0.301,-38.06,-38.06,53.8249681839,6.48,-0.519,6.5007508028,0.0,0.301,0.301,6.48,-0.8200000000000001,6.5316766607
2019-07-28 11:00:00,-38.06,-37.559,53.4718812181,0.0,0.501,0.501,-38.06,-38.06,53.8249681839,5.66,-0.679,5.7005825141,0.0,0.501,0.501,5.66,-1.18,5.7816952531
2019-07-28 11:30:00,-38.06,-37.851,53.6773863093,0.0,0.209,0.209,-38.06,-38.06,53.8249681839,7.15,-0.391,7.1606829982,0.0,0.209,0.209,7.15,-0.6000000000000001,7.1751306608
2019-07-28 12:00:00,-38.06,-37.93,53.7331229318,0.0,0.13,0.13,-38.06,-38.06,53.8249681839,7.62,-0.30000000000000004,7.6259032252,0.0,0.13,0.13,7.62,-0.43,7.6321229026
2019-07-28 12:30:00,-38.06,-37.868,53.6893753363,0.0,0.192,0.192,-38.06,-38.06,53.8249681839,7.52,-0.358,7.5285167198,0.0,0.192,0.192,7.52,-0.55,7.5400862064
2019-07-28 13:00:00,-38.06,-37.9015,53.7130086874,0.0,0.1585,0.1585,-38.06,-38.06,53.8249681839,7.48,-0.3215,7.4869060532,0.0,0.1585,0.1585,7.48,-0.48,7.4953852469
2019-07-28 13:30:00,-38.06,-37.894,53.7077167267,0.0,0.166,0.166,-38.06,-38.06,53.8249681839,7.59,-0.364,7.5987233138,0.0,0.166,0.166,7.59,-0.53,7.6084821088
2019-07-28 14:00:00,-38.06,-37.8985,53.71089184,0.0,0.1615,0.1615,-38.06,-38.06,53.8249681839,7.31,-0.3685,7.3192822223,0.0,0.1615,0.1615,7.31,-0.53,7.3291882224
2019-07-28 14:30:00,-38.06,-37.9265,53.7306523527,0.0,0.1335,0.1335,-38.06,-38.06,53.8249681839,7.22,-0.3665,7.2292961103,0.0,0.1335,0.1335,7.22,-0.5,7.2372923114
2019-07-28 15:00:00,-38.06,-37.972,53.7627787972,0.0,0.088,0.088,-38.06,-38.06,53.8249681839,7.22,-0.342,7.2280954615,0.0,0.088,0.088,7.22,-0.43,7.2327933746
2019-07-28 15:30:00,-38.06,-37.919,53.72535864,0.0,0.14100000000000001,0.14100000000000001,-38.06,-38.06,53.8249681839,7.26,-0.389,7.2704140872,0.0,0.14100000000000001,0.14100000000000001,7.26,-0.53,7.2793200232
2019-07-28 16:00:00,-38.06,-37.9555,53.7511263161,0.0,0.10450000000000001,0.10450000000000001,-38.06,-38.06,53.8249681839,7.54,-0.2655,7.5446729717,0.0,0.10450000000000001,0.10450000000000001,7.54,-0.37,7.5490727907
2019-07-28 16:30:00,-38.06,-37.932,53.7345347426,0.0,0.128,0.128,-38.06,-38.06,53.8249681839,7.63,-0.322,7.6367914729,0.0,0.128,0.128,7.63,-0.45,7.6432584674
2019-07-28 17:00:00,-38.06,-37.916,53.7232413021,0.0,0.14400000000000002,0.14400000000000002,-38.06,-38.06,53.8249681839,7.63,-0.306,7.6361335766,0.0,0.14400000000000002,0.14400000000000002,7.63,-0.45,7.6432584674
2019-07-28 17:30:00,-38.06,-37.99,53.7754934891,0.0,0.07,0.07,-38.06,-38.06,53.8249681839,7.99,-0.27,7.9945606508000004,0.0,0.07,0.07,7.99,-0.34,7.9972307707
2019-07-28 18:00:00,-38.06,-37.9065,53.7165369533,0.0,0.1535,0.1535,-38.06,-38.06,53.8249681839,7.63,-0.4365,7.6424755315,0.0,0.1535,0.1535,7.63,-0.59,7.6527772736
2019-07-28 18:30:00,-38.06,-37.9305,53.733475881,0.0,0.1295,0.1295,-38.06,-38.06,53.8249681839,7.63,-0.4605,7.6438838459,0.0,0.1295,0.1295,7.63,-0.59,7.6527772736
2019-07-28 19:00:00,-38.06,-37.9615,53.7553632882,0.0,0.0985,0.0985,-38.06,-38.06,53.8249681839,7.78,-0.41150000000000003,7.7908749348,0.0,0.0985,0.0985,7.78,-0.51,7.796698019
2019-07-28 19:30:00,-38.06,-37.9745,53.7645445461,0.0,0.0855,0.0855,-38.06,-38.06,53.8249681839,7.78,-0.42450000000000004,7.7915723862,0.0,0.0855,0.0855,7.78,-0.51,7.796698019
2019-07-28 20:00:00,-38.06,-37.904,53.7147727911,0.0,0.156,0.156,-38.06,-38.06,53.8249681839,7.63,-0.484,7.6453355714,0.0,0.156,0.156,7.63,-0.64,7.6567943684
2019-07-28 20:30:00,-38.06,-37.9505,53.7475957625,0.0,0.1095,0.1095,-38.06,-38.06,53.8249681839,7.63,-0.48050000000000004,7.6451147964,0.0,0.1095,0.1095,7.63,-0.59,7.6527772736
2019-07-28 21:00:00,-38.06,-37.9355,53.7370055013,0.0,0.1245,0.1245,-38.06,-38.06,53.8249681839,7.8,-0.4655,7.8138780545,0.0,0.1245,0.1245,7.8,-0.59,7.8222822757
2019-07-28 21:30:00,-38.06,-37.92,53.726064438,0.0,0.14,0.14,-38.06,-38.06,53.8249681839,7.71,-0.45,7.7231211307,0.0,0.14,0.14,7.71,-0.59,7.7325416261
2019-07-28 22:00:00,-38.06,-37.9025,53.7137143219,0.0,0.1575,0.1575,-38.06,-38.06,53.8249681839,7.62,-0.47250000000000003,7.6346353056,0.0,0.1575,0.1575,7.62,-0.63,7.6459989537
2019-07-28 22:30:00,-38.06,-37.8725,53.6925493551,0.0,0.1875,0.1875,-38.06,-38.06,53.8249681839,7.38,-0.5025000000000001,7.3970876871,0.0,0.1875,0.1875,7.38,-0.6900000000000001,7.4121859124
2019-07-28 23:00:00,-38.06,-37.915,53.7225355414,0.0,0.145,0.145,-38.06,-38.06,53.8249681839,7.28,-0.47500000000000003,7.2954797649,0.0,0.145,0.145,7.28,-0.62,7.3063533996
2019-07-28 23:30:00,-38.06,-37.906,53.7161841161,0.0,0.154,0.154,-38.06,-38.06,53.8249681839,6.96,-0.466,6.975582843,0.0,0.154,0.154,6.96,-0.62,6.9875603754
2019-07-29 00:00:00,-38.06,-37.9095,53.7186540249,0.0,0.1505,0.1505,-38.06,-38.06,53.8249681839,6.74,-0.46950000000000003,6.7563326036,0.0,0.1505,0.1505,6.74,-0.62,6.7684562494
2019-07-29 00:30:00,-38.06,-37.947,53.7451245138,0.0,0.113,0.113,-38.06,-38.06,53.8249681839,6.62,-0.467,6.6364515368,0.0,0.113,0.113,6.62,-0.58,6.645359283
2019-07-29 01:00:00,-38.06,-37.915,53.7225355414,0.0,0.145,0.145,-38.06,-38.06,53.8249681839,6.4,-0.505,6.4198929119,0.0,0.145,0.145,6.4,-0.65,6.4329231303
2019-07-29 01:30:00,-38.06,-37.9165,53.7235941859,0.0,0.14350000000000002,0.14350000000000002,-38.06,-38.06,53.8249681839,6.11,-0.5065000000000001,6.1309576944,0.0,0.14350000000000002,0.14350000000000002,6.11,-0.65,6.144477195
2019-07-29 02:00:00,-38.06,-37.8245,53.6587029311,0.0,0.23550000000000001,0.23550000000000001,-38.06,-38.06,53.8249681839,5.88,-0.5945,5.9099771785,0.0,0.23550000000000001,0.23550000000000001,5.88,-0.8300000000000001,5.9382909999
2019-07-29 02:30:00,-38.06,-37.837,53.6675150254,0.0,0.223,0.223,-38.06,-38.06,53.8249681839,5.79,-0.607,5.8217307564,0.0,0.223,0.223,5.79,-0.8300000000000001,5.8491879778
2019-07-29 03:00:00,-38.06,-37.8865,53.7024252921,0.0,0.17350000000000002,0.17350000000000002,-38.06,-38.06,53.8249681839,5.89,-0.5565,5.9162312539,0.0,0.17350000000000002,0.17350000000000002,5.89,-0.73,5.9350652903
2019-07-29 03:30:00,-38.06,-37.8645,53.686906786,0.0,0.1955,0.1955,-38.06,-38.06,53.8249681839,5.78,-0.5845,5.8094784835,0.0,0.1955,0.1955,5.78,-0.78,5.832392305
2019-07-29 04:00:00,-38.06,-37.857,53.6816174216,0.0,0.203,0.203,-38.06,-38.06,53.8249681839,5.74,-0.577,5.7689278900000005,0.0,0.203,0.203,5.74,-0.78,5.7927540946
2019-07-29 04:30:00,-38.06,-37.8975,53.7101862429,0.0,0.1625,0.1625,-38.06,-38.06,53.8249681839,5.83,-0.5675,5.8575554842,0.0,0.1625,0.1625,5.83,-0.73,5.8755255084
2019-07-29 05:00:00,-38.06,-37.8425,53.6713928108,0.0,0.2175,0.2175,-38.06,-38.06,53.8249681839,5.77,-0.5925,5.800341046,0.0,0.2175,0.2175,5.77,-0.81,5.8265770397
2019-07-29 05:30:00,-38.06,-37.8575,53.6819700295,0.0,0.2025,0.2025,-38.06,-38.06,53.8249681839,5.77,-0.6075,5.8018924714,0.0,0.2025,0.2025,5.77,-0.81,5.8265770397
2019-07-29 06:00:00,-38.06,-37.866,53.6879647221,0.0,0.194,0.194,-38.06,-38.06,53.8249681839,5.89,-0.5660000000000001,5.9171324136,0.0,0.194,0.194,5.89,-0.76,5.9388298511
2019-07-29 06:30:00,-38.06,-37.8885,53.7038362899,0.0,0.1715,0.1715,-38.06,-38.06,53.8249681839,6.24,-0.5485,6.2640603645,0.0,0.1715,0.1715,6.24,-0.72,6.2814011176
2019-07-29 07:00:00,-38.06,-37.8355,53.6664574967,0.0,0.2245,0.2245,-38.06,-38.06,53.8249681839,6.24,-0.5755,6.2664822867,0.0,0.2245,0.2245,6.24,-0.8,6.2910730404
2019-07-29 07:30:00,-38.06,-37.7815,53.6284005192,0.0,0.2785,0.2785,-38.06,-38.06,53.8249681839,6.3,-0.6015,6.3286493227000005,0.0,0.2785,0.2785,6.3,-0.88,6.3611634156
2019-07-29 08:00:00,-38.06,-37.783,53.6294572879,0.0,0.277,0.277,-38.06,-38.06,53.8249681839,6.52,-0.603,6.5478247533000005,0.0,0.277,0.277,6.52,-0.88,6.579118482
2019-07-29 08:30:00,-38.06,-37.821,53.6562358072,0.0,0.23900000000000002,0.23900000000000002,-38.06,-38.06,53.8249681839,6.9,-0.481,6.9167449714,0.0,0.23900000000000002,0.23900000000000002,6.9,-0.72,6.9374635134
2019-07-29 09:00:00,-38.06,-37.876,53.6950181674,0.0,0.184,0.184,-38.06,-38.06,53.8249681839,6.05,-0.486,6.0694889406,0.0,0.184,0.184,6.05,-0.67,6.0869861179
2019-07-29 09:30:00,-38.06,-37.9875,53.7737273792,0.0,0.07250000000000001,0.07250000000000001,-38.06,-38.06,53.8249681839,6.72,-0.3175,6.7274962839,0.0,0.07250000000000001,0.07250000000000001,6.72,-0.39,6.731307451
2019-07-29 10:00:00,-38.06,-37.915,53.7225355414,0.0,0.145,0.145,-38.06,-38.06,53.8249681839,6.55,-0.355,6.5596131746,0.0,0.145,0.145,6.55,-0.5,6.5690562488
2019-07-29 10:30:00,-38.06,-38.1495,53.8882914022,0.0,-0.08950000000000001,0.08950000000000001,-38.06,-38.06,53.8249681839,7.52,-0.1295,7.5211149606,0.0,-0.08950000000000001,0.08950000000000001,7.52,-0.04,7.5201063822
2019-07-29 11:00:00,-38.06,-38.024,53.7995183622,0.0,0.036000000000000004,0.036000000000000004,-38.06,-38.06,53.8249681839,7.52,-0.234,7.5236398106,0.0,0.036000000000000004,0.036000000000000004,7.52,-0.27,7.5248455134
2019-07-29 11:30:00,-38.06,-38.0495,53.8175440749,0.0,0.0105,0.0105,-38.06,-38.06,53.8249681839,7.41,-0.1695,7.4119383598,0.0,0.0105,0.0105,7.41,-0.18,7.4121859124
2019-07-29 12:00:00,-38.06,-38.054,53.8207257105,0.0,0.006,0.006,-38.06,-38.06,53.8249681839,7.41,-0.17400000000000002,7.4120426334000005,0.0,0.006,0.006,7.41,-0.18,7.4121859124
2019-07-29 12:30:00,-38.06,-38.0725,53.8338077443,0.0,-0.0125,0.0125,-38.06,-38.06,53.8249681839,7.34,-0.14250000000000002,7.3413831292000005,0.0,-0.0125,0.0125,7.34,-0.13,7.3411511359
2019-07-29 13:00:00,-38.06,-38.0505,53.8182510887,0.0,0.0095,0.0095,-38.06,-38.06,53.8249681839,7.44,-0.1605,7.4417309982,0.0,0.0095,0.0095,7.44,-0.17,7.4419419509
2019-07-29 13:30:00,-38.06,-38.0755,53.8359294547,0.0,-0.0155,0.0155,-38.06,-38.06,53.8249681839,7.44,-0.1855,7.4423121575,0.0,-0.0155,0.0155,7.44,-0.17,7.4419419509
2019-07-29 14:00:00,-38.06,-38.0905,53.8465392597,0.0,-0.030500000000000003,0.030500000000000003,-38.06,-38.06,53.8249681839,7.44,-0.1505,7.4415220385,0.0,-0.030500000000000003,0.030500000000000003,7.44,-0.12,7.440967679
2019-07-29 14:30:00,-38.06,-38.015,53.7931577898,0.0,0.045,0.045,-38.06,-38.06,53.8249681839,7.18,-0.215,7.1832182899,0.0,0.045,0.045,7.18,-0.26,7.1847059787
2019-07-29 15:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,7.49,-0.1,7.490667527,0.0,0.0,0.0,7.49,-0.1,7.490667527
2019-07-29 15:30:00,-38.06,-38.1805,53.9102418864,0.0,-0.12050000000000001,0.12050000000000001,-38.06,-38.06,53.8249681839,7.8100000000000005,-0.0105,7.8100070583,0.0,-0.12050000000000001,0.12050000000000001,7.8100000000000005,0.11,7.8107746095
2019-07-29 16:00:00,-38.06,-38.2165,53.9357439204,0.0,-0.1565,0.1565,-38.06,-38.06,53.8249681839,7.9,0.0135,7.9000115348,0.0,-0.1565,0.1565,7.9,0.17,7.9018289022
2019-07-29 16:30:00,-38.06,-38.1755,53.9067008845,0.0,-0.1155,0.1155,-38.06,-38.06,53.8249681839,8.2,-0.0455,8.2001262338,0.0,-0.1155,0.1155,8.2,0.07,8.200298775
2019-07-29 17:00:00,-38.06,-38.17,53.9028060494,0.0,-0.11,0.11,-38.06,-38.06,53.8249681839,8.32,-0.04,8.3200961533,0.0,-0.11,0.11,8.32,0.07,8.3202944659
2019-07-29 17:30:00,-38.06,-38.1745,53.9059927118,0.0,-0.1145,0.1145,-38.06,-38.06,53.8249681839,8.66,-0.044500000000000005,8.6601143324,0.0,-0.1145,0.1145,8.66,0.07,8.6602829053
2019-07-29 18:00:00,-38.06,-38.1875,53.9151996774,0.0,-0.1275,0.1275,-38.06,-38.06,53.8249681839,8.63,-0.1575,8.6314370907,0.0,-0.1275,0.1275,8.63,-0.03,8.6300521435
2019-07-29 18:30:00,-38.06,-38.1675,53.9010357623,0.0,-0.1075,0.1075,-38.06,-38.06,53.8249681839,8.81,-0.17750000000000002,8.8117879145,0.0,-0.1075,0.1075,8.81,-0.07,8.8102780887
2019-07-29 19:00:00,-38.06,-38.14,53.8815664212,0.0,-0.08,0.08,-38.06,-38.06,53.8249681839,8.67,-0.23,8.6730502132,0.0,-0.08,0.08,8.67,-0.15,8.6712974808
2019-07-29 19:30:00,-38.06,-38.1555,53.8925391891,0.0,-0.0955,0.0955,-38.06,-38.06,53.8249681839,8.67,-0.24550000000000002,8.6734750965,0.0,-0.0955,0.0955,8.67,-0.15,8.6712974808
2019-07-29 20:00:00,-38.06,-38.1505,53.8889993436,0.0,-0.09050000000000001,0.09050000000000001,-38.06,-38.06,53.8249681839,8.47,-0.24050000000000002,8.4734137306,0.0,-0.09050000000000001,0.09050000000000001,8.47,-0.15,8.4713281131
2019-07-29 20:30:00,-38.06,-38.102,53.8546748574,0.0,-0.042,0.042,-38.06,-38.06,53.8249681839,8.18,-0.332,8.186734636,0.0,-0.042,0.042,8.18,-0.29,8.1851389726
2019-07-29 21:00:00,-38.06,-38.033,53.805879688,0.0,0.027,0.027,-38.06,-38.06,53.8249681839,7.93,-0.343,7.9374145035,0.0,0.027,0.027,7.93,-0.37,7.9386270853
2019-07-29 21:30:00,-38.06,-38.154,53.8914772112,0.0,-0.094,0.094,-38.06,-38.06,53.8249681839,8.37,-0.184,8.3720222169,0.0,-0.094,0.094,8.37,-0.09,8.370483857
2019-07-29 22:00:00,-38.06,-38.125,53.8709497317,0.0,-0.065,0.065,-38.06,-38.06,53.8249681839,8.3,-0.245,8.3036151765,0.0,-0.065,0.065,8.3,-0.18,8.3019515778
2019-07-29 22:30:00,-38.06,-38.112,53.8617502872,0.0,-0.052000000000000005,0.052000000000000005,-38.06,-38.06,53.8249681839,8.13,-0.232,8.1333095355,0.0,-0.052000000000000005,0.052000000000000005,8.13,-0.18,8.1319923758
2019-07-29 23:00:00,-38.06,-38.1295,53.8741345197,0.0,-0.0695,0.0695,-38.06,-38.06,53.8249681839,7.85,-0.2495,7.8539639832,0.0,-0.0695,0.0695,7.85,-0.18,7.8520634231
2019-07-29 23:30:00,-38.06,-38.1625,53.8974953616,0.0,-0.10250000000000001,0.10250000000000001,-38.06,-38.06,53.8249681839,7.51,-0.2225,7.513295299,0.0,-0.10250000000000001,0.10250000000000001,7.51,-0.12,7.5109586605
2019-07-30 00:00:00,-38.06,-38.0545,53.8210792371,0.0,0.0055000000000000005,0.0055000000000000005,-38.06,-38.06,53.8249681839,7.08,-0.34450000000000003,7.0883764185,0.0,0.0055000000000000005,0.0055000000000000005,7.08,-0.35000000000000003,7.0886458509
2019-07-30 00:30:00,-38.06,-38.135,53.8780272931,0.0,-0.075,0.075,-38.06,-38.06,53.8249681839,6.98,-0.28500000000000003,6.9858159867000005,0.0,-0.075,0.075,6.98,-0.21,6.9831583113
2019-07-30 01:00:00,-38.06,-38.152,53.8900612729,0.0,-0.092,0.092,-38.06,-38.06,53.8249681839,6.93,-0.252,6.9345803045,0.0,-0.092,0.092,6.93,-0.16,6.9318467958
2019-07-30 01:30:00,-38.06,-38.186,53.9141372555,0.0,-0.126,0.126,-38.06,-38.06,53.8249681839,6.89,-0.226,6.8937055348000005,0.0,-0.126,0.126,6.89,-0.1,6.8907256512
2019-07-30 02:00:00,-38.06,-38.163,53.8978493912,0.0,-0.10300000000000001,0.10300000000000001,-38.06,-38.06,53.8249681839,6.72,-0.263,6.7251445338,0.0,-0.10300000000000001,0.10300000000000001,6.72,-0.16,6.721904492
2019-07-30 02:30:00,-38.06,-38.131,53.8751961574,0.0,-0.07100000000000001,0.07100000000000001,-38.06,-38.06,53.8249681839,6.55,-0.321,6.557861008,0.0,-0.07100000000000001,0.07100000000000001,6.55,-0.25,6.554769256
2019-07-30 03:00:00,-38.06,-38.087,53.8440634518,0.0,-0.027,0.027,-38.06,-38.06,53.8249681839,6.55,-0.34700000000000003,6.5591850866,0.0,-0.027,0.027,6.55,-0.32,6.5578121352
2019-07-30 03:30:00,-38.06,-38.1665,53.9003276637,0.0,-0.10650000000000001,0.10650000000000001,-38.06,-38.06,53.8249681839,6.55,-0.2765,6.555833452,0.0,-0.10650000000000001,0.10650000000000001,6.55,-0.17,6.5522057355
2019-07-30 04:00:00,-38.06,-38.075,53.8355758305,0.0,-0.015,0.015,-38.06,-38.06,53.8249681839,6.49,-0.365,6.5002557642,0.0,-0.015,0.015,6.49,-0.35000000000000003,6.4994307443
2019-07-30 04:30:00,-38.06,-38.4865,54.1273893907,0.0,-0.42650000000000005,0.42650000000000005,-38.06,-38.06,53.8249681839,6.62,-0.006500000000000001,6.6200031911,0.0,-0.42650000000000005,0.42650000000000005,6.62,0.42,6.6333098827
2019-07-30 05:00:00,-38.06,-38.1125,53.862104083,0.0,-0.052500000000000005,0.052500000000000005,-38.06,-38.06,53.8249681839,6.54,-0.3125,6.5474618174,0.0,-0.052500000000000005,0.052500000000000005,6.54,-0.26,6.5451661553000005
2019-07-30 05:30:00,-38.06,-38.1645,53.8989114941,0.0,-0.10450000000000001,0.10450000000000001,-38.06,-38.06,53.8249681839,6.66,-0.2745,6.6656545253,0.0,-0.10450000000000001,0.10450000000000001,6.66,-0.17,6.6621693164
2019-07-30 06:00:00,-38.06,-38.1275,53.8727190352,0.0,-0.0675,0.0675,-38.06,-38.06,53.8249681839,6.75,-0.2975,6.7565528378,0.0,-0.0675,0.0675,6.75,-0.23,6.7539173818
2019-07-30 06:30:00,-38.06,-38.1305,53.8748422759,0.0,-0.07050000000000001,0.07050000000000001,-38.06,-38.06,53.8249681839,6.96,-0.3005,6.9664840666,0.0,-0.07050000000000001,0.07050000000000001,6.96,-0.23,6.9637992504
2019-07-30 07:00:00,-38.06,-38.1295,53.8741345197,0.0,-0.0695,0.0695,-38.06,-38.06,53.8249681839,7.21,-0.2995,7.2162178633,0.0,-0.0695,0.0695,7.21,-0.23,7.2136675831
2019-07-30 07:30:00,-38.06,-38.0585,53.8239075342,0.0,0.0015,0.0015,-38.06,-38.06,53.8249681839,7.11,-0.3285,7.1175847203,0.0,0.0015,0.0015,7.11,-0.33,7.1176541079
2019-07-30 08:00:00,-38.06,-38.0795,53.8387585318,0.0,-0.0195,0.0195,-38.06,-38.06,53.8249681839,7.06,-0.3995,7.0712941001,0.0,-0.0195,0.0195,7.06,-0.38,7.0702192328
2019-07-30 08:30:00,-38.06,-38.135,53.8780272931,0.0,-0.075,0.075,-38.06,-38.06,53.8249681839,7.38,-0.335,7.3875994071,0.0,-0.075,0.075,7.38,-0.26,7.3845785255
2019-07-30 09:00:00,-38.06,-38.173,53.9049304702,0.0,-0.113,0.113,-38.06,-38.06,53.8249681839,7.76,-0.233,7.7634972145,0.0,-0.113,0.113,7.76,-0.12,7.7609277796
2019-07-30 09:30:00,-38.06,-38.152,53.8900612729,0.0,-0.092,0.092,-38.06,-38.06,53.8249681839,7.88,-0.252,7.8840284119,0.0,-0.092,0.092,7.88,-0.16,7.8816241981
2019-07-30 10:00:00,-38.06,-38.132,53.8759039275,0.0,-0.07200000000000001,0.07200000000000001,-38.06,-38.06,53.8249681839,7.8,-0.232,7.8034494937000005,0.0,-0.07200000000000001,0.07200000000000001,7.8,-0.16,7.8016408531
2019-07-30 10:30:00,-38.06,-38.119,53.8667036396,0.0,-0.059000000000000004,0.059000000000000004,-38.06,-38.06,53.8249681839,7.8,-0.219,7.8030738174,0.0,-0.059000000000000004,0.059000000000000004,7.8,-0.16,7.8016408531
2019-07-30 11:00:00,-38.06,-38.079,53.8384048891,0.0,-0.019,0.019,-38.06,-38.06,53.8249681839,7.63,-0.259,7.634394606,0.0,-0.019,0.019,7.63,-0.24,7.6337736409
2019-07-30 11:30:00,-38.06,-38.1415,53.8826282047,0.0,-0.0815,0.0815,-38.06,-38.06,53.8249681839,7.96,-0.1915,7.9623032001,0.0,-0.0815,0.0815,7.96,-0.11,7.960760014
2019-07-30 12:00:00,-38.06,-38.1405,53.8819203467,0.0,-0.0805,0.0805,-38.06,-38.06,53.8249681839,8.06,-0.1905,8.0622509419,0.0,-0.0805,0.0805,8.06,-0.11,8.0607505854
2019-07-30 12:30:00,-38.06,-38.1555,53.8925391891,0.0,-0.0955,0.0955,-38.06,-38.06,53.8249681839,8.19,-0.20550000000000002,8.1925777537,0.0,-0.0955,0.0955,8.19,-0.11,8.1907386724
2019-07-30 13:00:00,-38.06,-38.168,53.9013898151,0.0,-0.108,0.108,-38.06,-38.06,53.8249681839,8.19,-0.158,8.1915239119,0.0,-0.108,0.108,8.19,-0.05,8.1901526237
2019-07-30 13:30:00,-38.06,-37.918,53.7246528514,0.0,0.14200000000000002,0.14200000000000002,-38.06,-38.06,53.8249681839,7.04,-0.40800000000000003,7.0518128166,0.0,0.14200000000000002,0.14200000000000002,7.04,-0.55,7.0614516921
2019-07-30 14:00:00,-38.06,-37.6345,53.5249398902,0.0,0.42550000000000004,0.42550000000000004,-38.06,-38.06,53.8249681839,5.71,-0.6245,5.7440491163,0.0,0.42550000000000004,0.42550000000000004,5.71,-1.05,5.8057385404
2019-07-30 14:30:00,-38.06,-37.7655,53.6171296346,0.0,0.29450000000000004,0.29450000000000004,-38.06,-38.06,53.8249681839,6.52,-0.5255000000000001,6.5411428856,0.0,0.29450000000000004,0.29450000000000004,6.52,-0.8200000000000001,6.5713621115
2019-07-30 15:00:00,-38.06,-37.8405,53.6699826742,0.0,0.2195,0.2195,-38.06,-38.06,53.8249681839,6.79,-0.4605,6.8055977144,0.0,0.2195,0.2195,6.79,-0.68,6.823965123
2019-07-30 15:30:00,-38.06,-37.7825,53.6291050294,0.0,0.2775,0.2775,-38.06,-38.06,53.8249681839,7.05,-0.5225000000000001,7.06933563,0.0,0.2775,0.2775,7.05,-0.8,7.0952448865
2019-07-30 16:00:00,-38.06,-37.8885,53.7038362899,0.0,0.1715,0.1715,-38.06,-38.06,53.8249681839,7.46,-0.3385,7.4676758265,0.0,0.1715,0.1715,7.46,-0.51,7.4774126541
2019-07-30 16:30:00,-38.06,-37.888,53.7034835369,0.0,0.17200000000000001,0.17200000000000001,-38.06,-38.06,53.8249681839,7.63,-0.338,7.6374828314,0.0,0.17200000000000001,0.17200000000000001,7.63,-0.51,7.6470255655
2019-07-30 17:00:00,-38.06,-37.908,53.7175954786,0.0,0.152,0.152,-38.06,-38.06,53.8249681839,7.63,-0.308,7.6362139834,0.0,0.152,0.152,7.63,-0.46,7.6438537401
2019-07-30 17:30:00,-38.06,-37.881,53.698545241,0.0,0.179,0.179,-38.06,-38.06,53.8249681839,7.77,-0.281,7.7750794851,0.0,0.179,0.179,7.77,-0.46,7.7836045634
2019-07-30 18:00:00,-38.06,-37.9495,53.7468896798,0.0,0.1105,0.1105,-38.06,-38.06,53.8249681839,7.92,-0.34950000000000003,7.9277077551,0.0,0.1105,0.1105,7.92,-0.46,7.9333473389
2019-07-30 18:30:00,-38.06,-37.791,53.6350937447,0.0,0.269,0.269,-38.06,-38.06,53.8249681839,7.75,-0.551,7.7695624716000005,0.0,0.269,0.269,7.75,-0.8200000000000001,7.7932599084
2019-07-30 19:00:00,-38.06,-37.87,53.6907859879,0.0,0.19,0.19,-38.06,-38.06,53.8249681839,7.85,-0.5,7.8659074492,0.0,0.19,0.19,7.85,-0.6900000000000001,7.880266493
2019-07-30 19:30:00,-38.06,-37.8715,53.6918440012,0.0,0.1885,0.1885,-38.06,-38.06,53.8249681839,7.85,-0.5015000000000001,7.8660029398999995,0.0,0.1885,0.1885,7.85,-0.6900000000000001,7.880266493
2019-07-30 20:00:00,-38.06,-37.8185,53.6544736462,0.0,0.24150000000000002,0.24150000000000002,-38.06,-38.06,53.8249681839,7.85,-0.5785,7.8712872041,0.0,0.24150000000000002,0.24150000000000002,7.85,-0.8200000000000001,7.892711828
2019-07-30 20:30:00,-38.06,-37.815,53.6520067192,0.0,0.245,0.245,-38.06,-38.06,53.8249681839,7.75,-0.5750000000000001,7.7713013711,0.0,0.245,0.245,7.75,-0.8200000000000001,7.7932599084
2019-07-30 21:00:00,-38.06,-37.904,53.7147727911,0.0,0.156,0.156,-38.06,-38.06,53.8249681839,7.8100000000000005,-0.484,7.8249828115,0.0,0.156,0.156,7.8100000000000005,-0.64,7.8361789158
2019-07-30 21:30:00,-38.06,-37.87,53.6907859879,0.0,0.19,0.19,-38.06,-38.06,53.8249681839,7.74,-0.49,7.7554948263,0.0,0.19,0.19,7.74,-0.68,7.7698133826
2019-07-30 22:00:00,-38.06,-37.8345,53.6657524894,0.0,0.2255,0.2255,-38.06,-38.06,53.8249681839,7.65,-0.5245000000000001,7.6679593276,0.0,0.2255,0.2255,7.65,-0.75,7.6866767851999995
2019-07-30 22:30:00,-38.06,-37.9385,53.7391233856,0.0,0.12150000000000001,0.12150000000000001,-38.06,-38.06,53.8249681839,7.52,-0.42850000000000005,7.5321983677,0.0,0.12150000000000001,0.12150000000000001,7.52,-0.55,7.5400862064
2019-07-30 23:00:00,-38.06,-37.879,53.6971343835,0.0,0.181,0.181,-38.06,-38.06,53.8249681839,7.09,-0.46900000000000003,7.105495127,0.0,0.181,0.181,7.09,-0.65,7.1197331411
2019-07-30 23:30:00,-38.06,-37.792,53.635798344,0.0,0.268,0.268,-38.06,-38.06,53.8249681839,6.57,-0.582,6.5957277081,0.0,0.268,0.268,6.57,-0.85,6.6247565993
2019-07-31 00:00:00,-38.06,-37.8255,53.6594078448,0.0,0.23450000000000001,0.23450000000000001,-38.06,-38.06,53.8249681839,6.35,-0.5355,6.3725395448,0.0,0.23450000000000001,0.23450000000000001,6.35,-0.77,6.396514676
2019-07-31 00:30:00,-38.06,-37.903,53.7140671426,0.0,0.157,0.157,-38.06,-38.06,53.8249681839,6.29,-0.463,6.3070174409,0.0,0.157,0.157,6.29,-0.62,6.3204825765
2019-07-31 01:00:00,-38.06,-37.8445,53.6728029848,0.0,0.2155,0.2155,-38.06,-38.06,53.8249681839,5.9,-0.6445000000000001,5.9350973244,0.0,0.2155,0.2155,5.9,-0.86,5.9623485306
2019-07-31 01:30:00,-38.06,-37.873,53.6929020356,0.0,0.187,0.187,-38.06,-38.06,53.8249681839,5.9,-0.523,5.9231350651,0.0,0.187,0.187,5.9,-0.71,5.9425667855
2019-07-31 02:00:00,-38.06,-37.7495,53.6058611558,0.0,0.3105,0.3105,-38.06,-38.06,53.8249681839,5.72,-0.6095,5.7523812678,0.0,0.3105,0.3105,5.72,-0.92,5.7935136144
2019-07-31 02:30:00,-38.06,-37.9065,53.7165369533,0.0,0.1535,0.1535,-38.06,-38.06,53.8249681839,5.97,-0.5065000000000001,5.9914474253000005,0.0,0.1535,0.1535,5.97,-0.66,6.0063716169
2019-07-31 03:00:00,-38.06,-37.876,53.6950181674,0.0,0.184,0.184,-38.06,-38.06,53.8249681839,5.8100000000000005,-0.546,5.8355990267,0.0,0.184,0.184,5.8100000000000005,-0.73,5.8556810022
2019-07-31 03:30:00,-38.06,-37.891,53.7056000897,0.0,0.169,0.169,-38.06,-38.06,53.8249681839,5.9,-0.521,5.9229588045,0.0,0.169,0.169,5.9,-0.6900000000000001,5.940210434
2019-07-31 04:00:00,-38.06,-37.82,53.6555309358,0.0,0.24,0.24,-38.06,-38.06,53.8249681839,5.76,-0.61,5.7922102862,0.0,0.24,0.24,5.76,-0.85,5.8223792388
2019-07-31 04:30:00,-38.06,-37.879,53.6971343835,0.0,0.181,0.181,-38.06,-38.06,53.8249681839,5.87,-0.529,5.8937883403,0.0,0.181,0.181,5.87,-0.71,5.9127827628
2019-07-31 05:00:00,-38.06,-37.8595,53.6833804846,0.0,0.2005,0.2005,-38.06,-38.06,53.8249681839,5.87,-0.5495,5.8956636819,0.0,0.2005,0.2005,5.87,-0.75,5.9177191552
2019-07-31 05:30:00,-38.06,-37.814,53.6513019041,0.0,0.246,0.246,-38.06,-38.06,53.8249681839,5.79,-0.584,5.81937763,0.0,0.246,0.246,5.79,-0.8300000000000001,5.8491879778
2019-07-31 06:00:00,-38.06,-37.725,53.5886109635,0.0,0.335,0.335,-38.06,-38.06,53.8249681839,5.71,-0.675,5.7497586906,0.0,0.335,0.335,5.71,-1.01,5.7986377711
2019-07-31 06:30:00,-38.06,-37.718,53.5836833747,0.0,0.342,0.342,-38.06,-38.06,53.8249681839,5.87,-0.668,5.9078865934,0.0,0.342,0.342,5.87,-1.01,5.9562572141
2019-07-31 07:00:00,-38.06,-37.8165,53.6530639596,0.0,0.24350000000000002,0.24350000000000002,-38.06,-38.06,53.8249681839,6.0,-0.6565000000000001,6.0358091628,0.0,0.24350000000000002,0.24350000000000002,6.0,-0.9,6.0671245248
2019-07-31 07:30:00,-38.06,-37.757,53.6111429555,0.0,0.303,0.303,-38.06,-38.06,53.8249681839,6.13,-0.707,6.1706360288,0.0,0.303,0.303,6.13,-1.01,6.2126483886
2019-07-31 08:00:00,-38.06,-37.8305,53.6629325536,0.0,0.2295,0.2295,-38.06,-38.06,53.8249681839,6.58,-0.5205000000000001,6.6005545411,0.0,0.2295,0.2295,6.58,-0.75,6.6226052276
2019-07-31 08:30:00,-38.06,-37.8335,53.6650474914,0.0,0.2265,0.2265,-38.06,-38.06,53.8249681839,6.87,-0.5235000000000001,6.8899167085,0.0,0.2265,0.2265,6.87,-0.75,6.9108176072
2019-07-31 09:00:00,-38.06,-37.9135,53.721476918,0.0,0.14650000000000002,0.14650000000000002,-38.06,-38.06,53.8249681839,7.05,-0.4335,7.063315245,0.0,0.14650000000000002,0.14650000000000002,7.05,-0.58,7.0738179225
2019-07-31 09:30:00,-38.06,-37.8825,53.6996034087,0.0,0.17750000000000002,0.17750000000000002,-38.06,-38.06,53.8249681839,7.17,-0.4025,7.1812886204,0.0,0.17750000000000002,0.17750000000000002,7.17,-0.58,7.193420605
2019-07-31 10:00:00,-38.06,-37.9795,53.7680762186,0.0,0.0805,0.0805,-38.06,-38.06,53.8249681839,7.39,-0.2995,7.396066539,0.0,0.0805,0.0805,7.39,-0.38,7.3997635097
2019-07-31 10:30:00,-38.06,-37.9195,53.7257115379,0.0,0.1405,0.1405,-38.06,-38.06,53.8249681839,7.35,-0.34950000000000003,7.3583048489,0.0,0.1405,0.1405,7.35,-0.49,7.3663152254
2019-07-31 11:00:00,-38.06,-37.9855,53.7723145331,0.0,0.0745,0.0745,-38.06,-38.06,53.8249681839,7.51,-0.2755,7.51505158,0.0,0.0745,0.0745,7.51,-0.35000000000000003,7.5181513685
2019-07-31 11:30:00,-38.06,-37.952,53.7486549041,0.0,0.108,0.108,-38.06,-38.06,53.8249681839,7.51,-0.292,7.5156745539,0.0,0.108,0.108,7.51,-0.4,7.5206449192000004
2019-07-31 12:00:00,-38.06,-38.013,53.7917444317,0.0,0.047,0.047,-38.06,-38.06,53.8249681839,7.67,-0.213,7.6729569919,0.0,0.047,0.047,7.67,-0.26,7.6744055144
2019-07-31 12:30:00,-38.06,-38.011,53.7903311107,0.0,0.049,0.049,-38.06,-38.06,53.8249681839,7.5600000000000005,-0.211,7.5629439374,0.0,0.049,0.049,7.5600000000000005,-0.26,7.5644695782
2019-07-31 13:00:00,-38.06,-37.965,53.7578350103,0.0,0.095,0.095,-38.06,-38.06,53.8249681839,7.5,-0.295,7.5057994244,0.0,0.095,0.095,7.5,-0.39,7.5101331546
2019-07-31 13:30:00,-38.06,-38.009,53.788917827,0.0,0.051000000000000004,0.051000000000000004,-38.06,-38.06,53.8249681839,7.5,-0.249,7.5041322616,0.0,0.051000000000000004,0.051000000000000004,7.5,-0.30000000000000004,7.5059976019
2019-07-31 14:00:00,-38.06,-38.0455,53.8147161123,0.0,0.0145,0.0145,-38.06,-38.06,53.8249681839,7.54,-0.20550000000000002,7.5427998946,0.0,0.0145,0.0145,7.54,-0.22,7.5432088663
2019-07-31 14:30:00,-38.06,-37.9485,53.7461836064,0.0,0.1115,0.1115,-38.06,-38.06,53.8249681839,7.29,-0.2985,7.296108706,0.0,0.1115,0.1115,7.29,-0.41000000000000003,7.3015203896
2019-07-31 15:00:00,-38.06,-38.0785,53.8380512486,0.0,-0.018500000000000003,0.018500000000000003,-38.06,-38.06,53.8249681839,7.48,-0.1885,7.4823747734,0.0,-0.018500000000000003,0.018500000000000003,7.48,-0.17,7.4819315688
2019-07-31 15:30:00,-38.06,-38.067,53.829918159,0.0,-0.007,0.007,-38.06,-38.06,53.8249681839,7.48,-0.177,7.4820938914,0.0,-0.007,0.007,7.48,-0.17,7.4819315688
2019-07-31 16:00:00,-38.06,-38.044,53.8136556647,0.0,0.016,0.016,-38.06,-38.06,53.8249681839,7.54,-0.154,7.5415725151,0.0,0.016,0.016,7.54,-0.17,7.5419162021
2019-07-31 16:30:00,-38.06,-38.01,53.7896244642,0.0,0.05,0.05,-38.06,-38.06,53.8249681839,7.63,-0.16,7.6316774041,0.0,0.05,0.05,7.63,-0.21,7.6328893612
2019-07-31 17:00:00,-38.06,-38.0165,53.7942178329,0.0,0.043500000000000004,0.043500000000000004,-38.06,-38.06,53.8249681839,7.79,-0.1665,7.7917791454,0.0,0.043500000000000004,0.043500000000000004,7.79,-0.21,7.7928300379
2019-07-31 17:30:00,-38.06,-38.016,53.7938644829,0.0,0.044,0.044,-38.06,-38.06,53.8249681839,7.93,-0.166,7.9317372624,0.0,0.044,0.044,7.93,-0.21,7.9327800928
2019-07-31 18:00:00,-38.06,-37.906,53.7161841161,0.0,0.154,0.154,-38.06,-38.06,53.8249681839,7.82,-0.376,7.8290341678,0.0,0.154,0.154,7.82,-0.53,7.8379397803
2019-07-31 18:30:00,-38.06,-37.9695,53.7610131066,0.0,0.09050000000000001,0.09050000000000001,-38.06,-38.06,53.8249681839,8.04,-0.3395,8.0471647336,0.0,0.09050000000000001,0.09050000000000001,8.04,-0.43,8.0514905452
2019-07-31 19:00:00,-38.06,-38.0025,53.7843249121,0.0,0.0575,0.0575,-38.06,-38.06,53.8249681839,8.19,-0.3125,8.1959597516,0.0,0.0575,0.0575,8.19,-0.37,8.1983534932
2019-07-31 19:30:00,-38.06,-38.0055,53.7864446701,0.0,0.0545,0.0545,-38.06,-38.06,53.8249681839,8.3,-0.35550000000000004,8.3076097796,0.0,0.0545,0.0545,8.3,-0.41000000000000003,8.3101203361
2019-07-31 20:00:00,-38.06,-37.9695,53.7610131066,0.0,0.09050000000000001,0.09050000000000001,-38.06,-38.06,53.8249681839,8.06,-0.40950000000000003,8.0703959166,0.0,0.09050000000000001,0.09050000000000001,8.06,-0.5,8.075493793
2019-07-31 20:30:00,-38.06,-37.9745,53.7645445461,0.0,0.0855,0.0855,-38.06,-38.06,53.8249681839,8.23,-0.41450000000000004,8.2404314359,0.0,0.0855,0.0855,8.23,-0.5,8.2451743462
2019-07-31 21:00:00,-38.06,-37.9335,53.7355936252,0.0,0.1265,0.1265,-38.06,-38.06,53.8249681839,8.12,-0.4435,8.1321025725,0.0,0.1265,0.1265,8.12,-0.5700000000000001,8.1399815725
2019-07-31 21:30:00,-38.06,-38.016,53.7938644829,0.0,0.044,0.044,-38.06,-38.06,53.8249681839,8.32,-0.316,8.3259987989,0.0,0.044,0.044,8.32,-0.36,8.3277848195
2019-07-31 22:00:00,-38.06,-37.9555,53.7511263161,0.0,0.10450000000000001,0.10450000000000001,-38.06,-38.06,53.8249681839,8.26,-0.3655,8.2680826223,0.0,0.10450000000000001,0.10450000000000001,8.26,-0.47000000000000003,8.2733608648
2019-07-31 22:30:00,-38.06,-38.0065,53.7871512747,0.0,0.053500000000000006,0.053500000000000006,-38.06,-38.06,53.8249681839,7.93,-0.3165,7.9363135176,0.0,0.053500000000000006,0.053500000000000006,7.93,-0.37,7.9386270853
2019-07-31 23:00:00,-38.06,-37.9025,53.7137143219,0.0,0.1575,0.1575,-38.06,-38.06,53.8249681839,7.45,-0.42250000000000004,7.461970668,0.0,0.1575,0.1575,7.45,-0.58,7.4725430745
2019-07-31 23:30:00,-38.06,-37.9755,53.765250862,0.0,0.0845,0.0845,-38.06,-38.06,53.8249681839,7.23,-0.3955,7.2408093643,0.0,0.0845,0.0845,7.23,-0.48,7.2459160912
2019-08-01 00:00:00,-38.06,-37.8985,53.71089184,0.0,0.1615,0.1615,-38.06,-38.06,53.8249681839,6.76,-0.48850000000000005,6.7776273319,0.0,0.1615,0.1615,6.76,-0.65,6.791178101
2019-08-01 00:30:00,-38.06,-37.9485,53.7461836064,0.0,0.1115,0.1115,-38.06,-38.06,53.8249681839,6.66,-0.4385,6.6744199935,0.0,0.1115,0.1115,6.66,-0.55,6.6826716214
2019-08-01 01:00:00,-38.06,-37.908,53.7175954786,0.0,0.152,0.152,-38.06,-38.06,53.8249681839,6.42,-0.488,6.4385203269,0.0,0.152,0.152,6.42,-0.64,6.4518214482000005
2019-08-01 01:30:00,-38.06,-37.928,53.7317111583,0.0,0.132,0.132,-38.06,-38.06,53.8249681839,6.34,-0.468,6.3572497198,0.0,0.132,0.132,6.34,-0.6000000000000001,6.368327881
2019-08-01 02:00:00,-38.06,-37.9255,53.729946494000004,0.0,0.1345,0.1345,-38.06,-38.06,53.8249681839,6.34,-0.4655,6.3570661669,0.0,0.1345,0.1345,6.34,-0.6000000000000001,6.368327881
2019-08-01 02:30:00,-38.06,-37.9045,53.7151256189,0.0,0.1555,0.1555,-38.06,-38.06,53.8249681839,6.25,-0.5345,6.2728135832,0.0,0.1555,0.1555,6.25,-0.6900000000000001,6.2879726463
2019-08-01 03:00:00,-38.06,-37.9845,53.7716081241,0.0,0.0755,0.0755,-38.06,-38.06,53.8249681839,6.4,-0.4445,6.415417387,0.0,0.0755,0.0755,6.4,-0.52,6.4210902501
2019-08-01 03:30:00,-38.06,-37.907,53.7168897927,0.0,0.153,0.153,-38.06,-38.06,53.8249681839,6.14,-0.527,6.1625748677,0.0,0.153,0.153,6.14,-0.68,6.1775399634
2019-08-01 04:00:00,-38.06,-37.936,53.7373584762,0.0,0.124,0.124,-38.06,-38.06,53.8249681839,6.18,-0.516,6.2015043336,0.0,0.124,0.124,6.18,-0.64,6.2130507804
2019-08-01 04:30:00,-38.06,-37.9335,53.7355936252,0.0,0.1265,0.1265,-38.06,-38.06,53.8249681839,6.18,-0.5135000000000001,6.20129682,0.0,0.1265,0.1265,6.18,-0.64,6.2130507804
2019-08-01 05:00:00,-38.06,-37.918,53.7246528514,0.0,0.14200000000000002,0.14200000000000002,-38.06,-38.06,53.8249681839,6.18,-0.558,6.2051401273,0.0,0.14200000000000002,0.14200000000000002,6.18,-0.7000000000000001,6.2195176662
2019-08-01 05:30:00,-38.06,-37.9025,53.7137143219,0.0,0.1575,0.1575,-38.06,-38.06,53.8249681839,6.18,-0.5425,6.2037654896,0.0,0.1575,0.1575,6.18,-0.7000000000000001,6.2195176662
2019-08-01 06:00:00,-38.06,-37.86,53.6837331042,0.0,0.2,0.2,-38.06,-38.06,53.8249681839,6.26,-0.6000000000000001,6.2886882575,0.0,0.2,0.2,6.26,-0.8,6.3109111862
2019-08-01 06:30:00,-38.06,-37.7965,53.6389691572,0.0,0.2635,0.2635,-38.06,-38.06,53.8249681839,6.16,-0.6365000000000001,6.1927968035,0.0,0.2635,0.2635,6.16,-0.9,6.2253995856
2019-08-01 07:00:00,-38.06,-38.3635,54.0400012236,0.0,-0.3035,0.3035,-38.06,-38.06,53.8249681839,5.4,-0.0935,5.4008094069,0.0,-0.3035,0.3035,5.4,0.21,5.4040817906
2019-08-01 07:30:00,-38.06,-38.775,54.3329018643,0.0,-0.715,0.715,-38.06,-38.06,53.8249681839,5.12,0.255,5.1263461647,0.0,-0.715,0.715,5.12,0.97,5.2110747452
2019-08-01 08:00:00,-38.06,-38.7615,54.3232683318,0.0,-0.7015,0.7015,-38.06,-38.06,53.8249681839,5.17,0.2685,5.1769674762,0.0,-0.7015,0.7015,5.17,0.97,5.2602091213
2019-08-01 08:30:00,-38.06,-38.705,54.2829680931,0.0,-0.645,0.645,-38.06,-38.06,53.8249681839,5.02,0.265,5.0269896558,0.0,-0.645,0.645,5.02,0.91,5.1018134031
2019-08-01 09:00:00,-38.06,-38.579,54.1931992136,0.0,-0.519,0.519,-38.06,-38.06,53.8249681839,4.5,0.121,4.5016264838,0.0,-0.519,0.519,4.5,0.64,4.5452832695000005
2019-08-01 09:30:00,-38.06,-38.554,54.1754050839,0.0,-0.494,0.494,-38.06,-38.06,53.8249681839,4.46,0.146,4.4623890462,0.0,-0.494,0.494,4.46,0.64,4.5056852975
2019-08-01 10:00:00,-38.06,-38.5435,54.167933247,0.0,-0.48350000000000004,0.48350000000000004,-38.06,-38.06,53.8249681839,4.46,0.1565,4.4627449233,0.0,-0.48350000000000004,0.48350000000000004,4.46,0.64,4.5056852975
2019-08-01 10:30:00,-38.06,-38.5605,54.1800310101,0.0,-0.5005000000000001,0.5005000000000001,-38.06,-38.06,53.8249681839,4.5600000000000005,0.2195,4.5652798655,0.0,-0.5005000000000001,0.5005000000000001,4.5600000000000005,0.72,4.6164921748
2019-08-01 11:00:00,-38.06,-38.6795,54.2647889543,0.0,-0.6195,0.6195,-38.06,-38.06,53.8249681839,5.17,0.29050000000000004,5.178155101,0.0,-0.6195,0.6195,5.17,0.91,5.2494761643
2019-08-01 11:30:00,-38.06,-38.7455,54.3118529444,0.0,-0.6855,0.6855,-38.06,-38.06,53.8249681839,5.48,0.34450000000000003,5.4908178125,0.0,-0.6855,0.6855,5.48,1.03,5.5759573169
2019-08-01 12:00:00,-38.06,-38.783500000000004,54.3389682663,0.0,-0.7235,0.7235,-38.06,-38.06,53.8249681839,5.54,0.3765,5.5527787863,0.0,-0.7235,0.7235,5.54,1.1,5.6481501396
2019-08-01 12:30:00,-38.06,-38.7925,54.3453922265,0.0,-0.7325,0.7325,-38.06,-38.06,53.8249681839,5.7,0.3975,5.7138433869,0.0,-0.7325,0.7325,5.7,1.13,5.8109293577
2019-08-01 13:00:00,-38.06,-38.827,54.3700241769,0.0,-0.767,0.767,-38.06,-38.06,53.8249681839,5.65,0.41300000000000003,5.6650744920000005,0.0,-0.767,0.767,5.65,1.18,5.7719060976000005
2019-08-01 13:30:00,-38.06,-38.8555,54.3903804018,0.0,-0.7955,0.7955,-38.06,-38.06,53.8249681839,5.7,0.4345,5.7165365607,0.0,-0.7955,0.7955,5.7,1.23,5.8312005625
2019-08-01 14:00:00,-38.06,-38.936,54.4479172788,0.0,-0.876,0.876,-38.06,-38.06,53.8249681839,5.92,0.47400000000000003,5.9389456977,0.0,-0.876,0.876,5.92,1.35,6.0719766139
2019-08-01 14:30:00,-38.06,-38.9635,54.4675860696,0.0,-0.9035000000000001,0.9035000000000001,-38.06,-38.06,53.8249681839,5.59,0.48650000000000004,5.6111302115,0.0,-0.9035000000000001,0.9035000000000001,5.59,1.3900000000000001,5.76022569
2019-08-01 15:00:00,-38.06,-38.9325,54.4454144649,0.0,-0.8725,0.8725,-38.06,-38.06,53.8249681839,5.59,0.4575,5.6086902437,0.0,-0.8725,0.8725,5.59,1.33,5.7460421161
2019-08-01 15:30:00,-38.06,-38.926,54.4407666735,0.0,-0.866,0.866,-38.06,-38.06,53.8249681839,5.51,0.464,5.5295023283999996,0.0,-0.866,0.866,5.51,1.33,5.6682448783
2019-08-01 16:00:00,-38.06,-38.9345,54.4468446308,0.0,-0.8745,0.8745,-38.06,-38.06,53.8249681839,5.83,0.5455,5.8554649901,0.0,-0.8745,0.8745,5.83,1.42,6.0004416504
2019-08-01 16:30:00,-38.06,-38.94,54.4507777722,0.0,-0.88,0.88,-38.06,-38.06,53.8249681839,6.0,0.54,6.0242509908,0.0,-0.88,0.88,6.0,1.42,6.1657440751
2019-08-01 17:00:00,-38.06,-38.9435,54.4532808217,0.0,-0.8835000000000001,0.8835000000000001,-38.06,-38.06,53.8249681839,6.0,0.5365,6.0239382674,0.0,-0.8835000000000001,0.8835000000000001,6.0,1.42,6.1657440751
