Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-01 17:30:00,-38.06,-38.901,54.4228940888,0.0,-0.841,0.841,-38.06,-38.06,53.8249681839,6.2,0.539,6.2233850113999996,0.0,-0.841,0.841,6.2,1.38,6.3517241754
2019-08-01 18:00:00,-38.06,-38.933,54.445772003,0.0,-0.873,0.873,-38.06,-38.06,53.8249681839,6.2,0.457,6.2168198462,0.0,-0.873,0.873,6.2,1.33,6.3410488091
2019-08-01 18:30:00,-38.06,-38.9115,54.4303998906,0.0,-0.8515,0.8515,-38.06,-38.06,53.8249681839,6.36,0.47850000000000004,6.3779747765,0.0,-0.8515,0.8515,6.36,1.33,6.4975764713
2019-08-01 19:00:00,-38.06,-38.8835,54.410386621,0.0,-0.8235,0.8235,-38.06,-38.06,53.8249681839,6.22,0.3965,6.2326248283,0.0,-0.8235,0.8235,6.22,1.22,6.3385171768
2019-08-01 19:30:00,-38.06,-38.9275,54.4418392071,0.0,-0.8675,0.8675,-38.06,-38.06,53.8249681839,6.44,0.41250000000000003,6.4531973664,0.0,-0.8675,0.8675,6.44,1.28,6.5659728906
2019-08-01 20:00:00,-38.06,-38.9285,54.4425542407,0.0,-0.8685,0.8685,-38.06,-38.06,53.8249681839,6.26,0.3715,6.2710136541,0.0,-0.8685,0.8685,6.26,1.24,6.3816298859
2019-08-01 20:30:00,-38.06,-38.992,54.4879772427,0.0,-0.932,0.932,-38.06,-38.06,53.8249681839,6.37,0.40800000000000003,6.3830528746,0.0,-0.932,0.932,6.37,1.34,6.5094162565
2019-08-01 21:00:00,-38.06,-39.001,54.4944180719,0.0,-0.9410000000000001,0.9410000000000001,-38.06,-38.06,53.8249681839,6.59,0.47900000000000004,6.6073853376,0.0,-0.9410000000000001,0.9410000000000001,6.59,1.42,6.7412535926
2019-08-01 21:30:00,-38.06,-38.9955,54.4904819235,0.0,-0.9355,0.9355,-38.06,-38.06,53.8249681839,6.68,0.48450000000000004,6.6975473309,0.0,-0.9355,0.9355,6.68,1.42,6.8292605749
2019-08-01 22:00:00,-38.06,-38.959,54.4643670761,0.0,-0.899,0.899,-38.06,-38.06,53.8249681839,6.54,0.47100000000000003,6.5569383862,0.0,-0.899,0.899,6.54,1.37,6.6819533072
2019-08-01 22:30:00,-38.06,-38.994,54.4894084754,0.0,-0.934,0.934,-38.06,-38.06,53.8249681839,6.39,0.486,6.40845504,0.0,-0.934,0.934,6.39,1.42,6.5458765647
2019-08-01 23:00:00,-38.06,-38.4135,54.0755081553,0.0,-0.35350000000000004,0.35350000000000004,-38.06,-38.06,53.8249681839,7.74,0.006500000000000001,7.7400027293,0.0,-0.35350000000000004,0.35350000000000004,7.74,0.36,7.74836757
2019-08-01 23:30:00,-38.06,-37.5415,53.4595905545,0.0,0.5185000000000001,0.5185000000000001,-38.06,-38.06,53.8249681839,4.8100000000000005,-0.7315,4.8653049493000005,0.0,0.5185000000000001,0.5185000000000001,4.8100000000000005,-1.25,4.9697686063
2019-08-02 00:00:00,-38.06,-37.713,53.5801639509,0.0,0.34700000000000003,0.34700000000000003,-38.06,-38.06,53.8249681839,5.57,-0.663,5.609319834,0.0,0.34700000000000003,0.34700000000000003,5.57,-1.01,5.6608303278
2019-08-02 00:30:00,-38.06,-37.938,53.738770399,0.0,0.122,0.122,-38.06,-38.06,53.8249681839,6.47,-0.448,6.4854918086,0.0,0.122,0.122,6.47,-0.5700000000000001,6.495059661
2019-08-02 01:00:00,-38.06,-37.93,53.7331229318,0.0,0.13,0.13,-38.06,-38.06,53.8249681839,5.86,-0.48,5.8796258384,0.0,0.13,0.13,5.86,-0.61,5.8916636021
2019-08-02 01:30:00,-38.06,-37.735,53.5956511762,0.0,0.325,0.325,-38.06,-38.06,53.8249681839,4.59,-0.6950000000000001,4.6423189248,0.0,0.325,0.325,4.59,-1.02,4.7019676732
2019-08-02 02:00:00,-38.06,-37.705,53.5745333624,0.0,0.355,0.355,-38.06,-38.06,53.8249681839,4.18,-0.745,4.2458715242,0.0,0.355,0.355,4.18,-1.1,4.322314195
2019-08-02 02:30:00,-38.06,-37.787,53.6322754412,0.0,0.273,0.273,-38.06,-38.06,53.8249681839,5.13,-0.657,5.171899941,0.0,0.273,0.273,5.13,-0.93,5.2136167868
2019-08-02 03:00:00,-38.06,-37.9225,53.7278289739,0.0,0.1375,0.1375,-38.06,-38.06,53.8249681839,5.75,-0.5025000000000001,5.7719153017,0.0,0.1375,0.1375,5.75,-0.64,5.7855077565
2019-08-02 03:30:00,-38.06,-37.937,53.738064433,0.0,0.123,0.123,-38.06,-38.06,53.8249681839,5.95,-0.517,5.9724190241,0.0,0.123,0.123,5.95,-0.64,5.9843211812
2019-08-02 04:00:00,-38.06,-37.9565,53.7518324548,0.0,0.10350000000000001,0.10350000000000001,-38.06,-38.06,53.8249681839,5.95,-0.48650000000000004,5.9698561331,0.0,0.10350000000000001,0.10350000000000001,5.95,-0.59,5.9791805459
2019-08-02 04:30:00,-38.06,-37.8655,53.6876120744,0.0,0.1945,0.1945,-38.06,-38.06,53.8249681839,5.8100000000000005,-0.5555,5.8364955453,0.0,0.1945,0.1945,5.8100000000000005,-0.75,5.8582079171
2019-08-02 05:00:00,-38.06,-38.016,53.7938644829,0.0,0.044,0.044,-38.06,-38.06,53.8249681839,6.36,-0.436,6.3749271368,0.0,0.044,0.044,6.36,-0.48,6.3780874876
2019-08-02 05:30:00,-38.06,-38.0115,53.7906844375,0.0,0.0485,0.0485,-38.06,-38.06,53.8249681839,6.29,-0.4315,6.3047832833,0.0,0.0485,0.0485,6.29,-0.48,6.3082881989
2019-08-02 06:00:00,-38.06,-38.0455,53.8147161123,0.0,0.0145,0.0145,-38.06,-38.06,53.8249681839,6.46,-0.3955,6.4720955069,0.0,0.0145,0.0145,6.46,-0.41000000000000003,6.4729977599
2019-08-02 06:30:00,-38.06,-37.969,53.7606599755,0.0,0.091,0.091,-38.06,-38.06,53.8249681839,6.46,-0.439,6.4748993042,0.0,0.091,0.091,6.46,-0.53,6.4817050226
2019-08-02 07:00:00,-38.06,-37.929,53.7324170404,0.0,0.131,0.131,-38.06,-38.06,53.8249681839,6.49,-0.46900000000000003,6.5069240813,0.0,0.131,0.131,6.49,-0.6000000000000001,6.5176759662
2019-08-02 07:30:00,-38.06,-37.981,53.7691357658,0.0,0.079,0.079,-38.06,-38.06,53.8249681839,6.84,-0.41100000000000003,6.8523369006,0.0,0.079,0.079,6.84,-0.49,6.8575287094
2019-08-02 08:00:00,-38.06,-37.8555,53.6805596119,0.0,0.20450000000000002,0.20450000000000002,-38.06,-38.06,53.8249681839,6.84,-0.47550000000000003,6.8565078757,0.0,0.20450000000000002,0.20450000000000002,6.84,-0.68,6.8737180623
2019-08-02 08:30:00,-38.06,-38.025,53.8002251389,0.0,0.035,0.035,-38.06,-38.06,53.8249681839,7.45,-0.245,7.4540274349,0.0,0.035,0.035,7.45,-0.28,7.4552598882
2019-08-02 09:00:00,-38.06,-38.023,53.7988115947,0.0,0.037,0.037,-38.06,-38.06,53.8249681839,7.45,-0.303,7.4561591319,0.0,0.037,0.037,7.45,-0.34,7.4577543537
2019-08-02 09:30:00,-38.06,-38.073,53.8341613569,0.0,-0.013000000000000001,0.013000000000000001,-38.06,-38.06,53.8249681839,7.59,-0.213,7.592988147,0.0,-0.013000000000000001,0.013000000000000001,7.59,-0.2,7.5926345889
2019-08-02 10:00:00,-38.06,-38.054,53.8207257105,0.0,0.006,0.006,-38.06,-38.06,53.8249681839,7.66,-0.194,7.6624562641,0.0,0.006,0.006,7.66,-0.2,7.6626105211999995
2019-08-02 10:30:00,-38.06,-38.078,53.8376976105,0.0,-0.018000000000000002,0.018000000000000002,-38.06,-38.06,53.8249681839,7.52,-0.188,7.5223496329,0.0,-0.018000000000000002,0.018000000000000002,7.52,-0.17,7.5219212971000005
2019-08-02 11:00:00,-38.06,-37.975,53.7648977029,0.0,0.085,0.085,-38.06,-38.06,53.8249681839,7.36,-0.225,7.3634383952,0.0,0.085,0.085,7.36,-0.31,7.3665256397
2019-08-02 11:30:00,-38.06,-37.9805,53.7687825811,0.0,0.0795,0.0795,-38.06,-38.06,53.8249681839,7.36,-0.2305,7.3636085074,0.0,0.0795,0.0795,7.36,-0.31,7.3665256397
2019-08-02 12:00:00,-38.06,-38.0905,53.8465392597,0.0,-0.030500000000000003,0.030500000000000003,-38.06,-38.06,53.8249681839,7.52,-0.1405,7.5213124021,0.0,-0.030500000000000003,0.030500000000000003,7.52,-0.11,7.5208044782
2019-08-02 12:30:00,-38.06,-37.9845,53.7716081241,0.0,0.0755,0.0755,-38.06,-38.06,53.8249681839,7.48,-0.2545,7.4843283099,0.0,0.0755,0.0755,7.48,-0.33,7.4872758731
2019-08-02 13:00:00,-38.06,-38.081,53.8398194741,0.0,-0.021,0.021,-38.06,-38.06,53.8249681839,7.8,-0.14100000000000001,7.801274319,0.0,-0.021,0.021,7.8,-0.12,7.8009230223
2019-08-02 13:30:00,-38.06,-38.105,53.856797389,0.0,-0.045,0.045,-38.06,-38.06,53.8249681839,7.8,-0.135,7.8011681818,0.0,-0.045,0.045,7.8,-0.09,7.8005192135
2019-08-02 14:00:00,-38.06,-38.0845,53.8422950871,0.0,-0.0245,0.0245,-38.06,-38.06,53.8249681839,7.75,-0.1545,7.7515398631,0.0,-0.0245,0.0245,7.75,-0.13,7.7510902459
2019-08-02 14:30:00,-38.06,-38.046,53.8150695995,0.0,0.014,0.014,-38.06,-38.06,53.8249681839,7.67,-0.186,7.6722549488,0.0,0.014,0.014,7.67,-0.2,7.6726071188
2019-08-02 15:00:00,-38.06,-38.167,53.9006817118,0.0,-0.107,0.107,-38.06,-38.06,53.8249681839,7.97,-0.117,7.9708587367,0.0,-0.107,0.107,7.97,-0.01,7.9700062735
2019-08-02 15:30:00,-0.04,-0.029500000000000002,0.0497016096,0.0,0.0105,0.0105,-0.04,-0.04,0.0565685425,7.7,-0.2495,7.7040411636,0.0,0.0105,0.0105,7.7,-0.26,7.7043883599
2019-08-02 16:00:00,3.87,1.286,4.0780750361,0.0,-0.014,0.014,3.87,1.3,4.0825114819,3.91,-1.524,4.1965075956,0.0,-0.014,0.014,3.91,-1.51,4.1914436654
2019-08-02 16:30:00,4.31,1.3315000000000001,4.5109857293,0.0,-0.018500000000000003,0.018500000000000003,4.31,1.35,4.516480931,3.76,-1.6085,4.0896053905,0.0,-0.018500000000000003,0.018500000000000003,3.76,-1.5899999999999999,4.0823645109
2019-08-02 17:00:00,4.44,1.219,4.6042981007,0.0,-0.051000000000000004,0.051000000000000004,4.44,1.27,4.6180623642,3.8200000000000003,-1.5710000000000002,4.1304286702,0.0,-0.051000000000000004,0.051000000000000004,3.8200000000000003,-1.52,4.1113014971
2019-08-02 17:30:00,4.51,1.233,4.675509491,0.0,-0.037,0.037,4.51,1.27,4.6854028642,3.9,-1.557,4.1993153013,0.0,-0.037,0.037,3.9,-1.52,4.1857376889
2019-08-02 18:00:00,4.3,0.6185,4.3442539348,0.0,0.0285,0.0285,4.3,0.59,4.3402880089,3.9,-1.0915,4.0498607692,0.0,0.0285,0.0285,3.9,-1.12,4.057634779
2019-08-02 18:30:00,4.37,0.47950000000000004,4.396227957,0.0,-0.0205,0.0205,4.37,0.5,4.3985111117,3.9,-0.9805,4.0213654708,0.0,-0.0205,0.0205,3.9,-0.96,4.0164163131
2019-08-02 19:00:00,4.37,0.452,4.3933135558,0.0,0.032,0.032,4.37,0.42,4.3901366721,3.86,-0.988,3.984437727,0.0,0.032,0.032,3.86,-1.02,3.9924929555
2019-08-02 19:30:00,4.37,0.444,4.3924976949,0.0,-0.056,0.056,4.37,0.5,4.3985111117,3.86,-0.996,3.9864289784,0.0,-0.056,0.056,3.86,-0.9400000000000001,3.9728075715
2019-08-02 20:00:00,4.28,0.41950000000000004,4.3005093012,0.0,0.0195,0.0195,4.28,0.4,4.2986509512,3.7800000000000002,-0.9705,3.9025978847,0.0,0.0195,0.0195,3.7800000000000002,-0.99,3.9074928023
2019-08-02 20:30:00,4.28,0.41850000000000004,4.3004118698,0.0,0.018500000000000003,0.018500000000000003,4.28,0.4,4.2986509512,3.7800000000000002,-0.9715,3.9028466854,0.0,0.018500000000000003,0.018500000000000003,3.7800000000000002,-0.99,3.9074928023
2019-08-02 21:00:00,4.32,0.436,4.3419461074,0.0,-0.024,0.024,4.32,0.46,4.3444217107,3.8200000000000003,-0.974,3.9422171427,0.0,-0.024,0.024,3.8200000000000003,-0.9500000000000001,3.9363561831
2019-08-02 21:30:00,4.32,0.395,4.3380208621,0.0,0.025,0.025,4.32,0.37,4.3358159555,3.8200000000000003,-0.855,3.914514657,0.0,0.025,0.025,3.8200000000000003,-0.88,3.9200510201
2019-08-02 22:00:00,4.28,0.389,4.2976413298,0.0,0.019,0.019,4.28,0.37,4.2959632214,3.7800000000000002,-0.861,3.876818412,0.0,0.019,0.019,3.7800000000000002,-0.88,3.8810823233000002
2019-08-02 22:30:00,4.18,0.3775,4.1970115856,0.0,0.007500000000000001,0.007500000000000001,4.18,0.37,4.1963436466,3.67,-0.8725,3.7722879331,0.0,0.007500000000000001,0.007500000000000001,3.67,-0.88,3.7740296766
2019-08-02 23:00:00,3.95,0.3765,3.9679027521,0.0,0.10650000000000001,0.10650000000000001,3.95,0.27,3.9592170943,3.47,-0.8835000000000001,3.5807083447,0.0,0.10650000000000001,0.10650000000000001,3.47,-0.99,3.6084622764
2019-08-02 23:30:00,3.95,0.375,3.9677607034999998,0.0,0.005,0.005,3.95,0.37,3.9672912674000003,3.47,-0.925,3.5911732066,0.0,0.005,0.005,3.47,-0.93,3.5924643352
2019-08-03 00:00:00,3.79,0.449,3.8165037665,0.0,0.039,0.039,3.79,0.41000000000000003,3.8121122754,3.32,-0.991,3.4647483314,0.0,0.039,0.039,3.32,-1.03,3.4761041411
2019-08-03 00:30:00,3.74,0.47450000000000003,3.7699801392000003,0.0,0.0245,0.0245,3.74,0.45,3.7669749136,3.27,-1.0055,3.4211007366,0.0,0.0245,0.0245,3.27,-1.03,3.4283815424
2019-08-03 01:00:00,3.64,0.47600000000000003,3.6709911468,0.0,0.026000000000000002,0.026000000000000002,3.64,0.45,3.6677104575,3.17,-1.004,3.3251941297,0.0,0.026000000000000002,0.026000000000000002,3.17,-1.03,3.3331366609
2019-08-03 01:30:00,3.5700000000000003,0.458,3.5992588126,0.0,0.058,0.058,3.5700000000000003,0.4,3.5923390709,3.02,-1.002,3.1818868616,0.0,0.058,0.058,3.02,-1.06,3.200624939
2019-08-03 02:00:00,3.61,0.4325,3.6358157613,0.0,0.0325,0.0325,3.61,0.4,3.6320930605,3.02,-1.0275,3.1900088166,0.0,0.0325,0.0325,3.02,-1.06,3.200624939
2019-08-03 02:30:00,3.49,0.6405000000000001,3.5482869458,0.0,0.060500000000000005,0.060500000000000005,3.49,0.58,3.5378665888,3.02,-1.2295,3.2606855491,0.0,0.060500000000000005,0.060500000000000005,3.02,-1.29,3.2839762484
2019-08-03 03:00:00,3.59,0.9500000000000001,3.7135697112,0.0,0.0,0.0,3.59,0.9500000000000001,3.7135697112,2.9699999999999998,-1.52,3.3363602923,0.0,0.0,0.0,2.9699999999999998,-1.52,3.3363602923
2019-08-03 03:30:00,3.59,0.9725,3.7193892308,0.0,0.022500000000000003,0.022500000000000003,3.59,0.9500000000000001,3.7135697112,2.89,-1.5375,3.2735311592,0.0,0.022500000000000003,0.022500000000000003,2.89,-1.56,3.2841589487
2019-08-03 04:00:00,3.5300000000000002,0.9725,3.6615101051,0.0,0.022500000000000003,0.022500000000000003,3.5300000000000002,0.9500000000000001,3.6555984462,2.8200000000000003,-1.5375,3.2119007223000002,0.0,0.022500000000000003,0.022500000000000003,2.8200000000000003,-1.56,3.2227317605
2019-08-03 04:30:00,3.47,0.968,3.6024885843,0.0,0.048,0.048,3.47,0.92,3.5898885777,2.8200000000000003,-1.512,3.1997724919,0.0,0.048,0.048,2.8200000000000003,-1.56,3.2227317605
2019-08-03 05:00:00,3.55,0.96,3.6775127464,0.0,0.0,0.0,3.55,0.96,3.6775127464,2.96,-1.51,3.3229053553,0.0,0.0,0.0,2.96,-1.51,3.3229053553
2019-08-03 05:30:00,3.48,0.9665,3.6117201234,0.0,0.006500000000000001,0.006500000000000001,3.48,0.96,3.6099861496,2.96,-1.5035,3.3199566639,0.0,0.006500000000000001,0.006500000000000001,2.96,-1.51,3.3229053553
2019-08-03 06:00:00,3.37,0.9425,3.4993151116,0.0,0.0825,0.0825,3.37,0.86,3.4780023002,2.84,-1.5275,3.2247257635,0.0,0.0825,0.0825,2.84,-1.6099999999999999,3.2646133002
2019-08-03 06:30:00,3.58,0.9455,3.7027517133,0.0,0.0155,0.0155,3.58,0.93,3.6988241375,3.06,-1.5145,3.4142803414,0.0,0.0155,0.0155,3.06,-1.53,3.4211840056
2019-08-03 07:00:00,3.63,0.9460000000000001,3.7512419276999998,0.0,0.056,0.056,3.63,0.89,3.7375125418,3.14,-1.474,3.4687571261,0.0,0.056,0.056,3.14,-1.53,3.4929214134
2019-08-03 07:30:00,3.63,0.9430000000000001,3.7504865018,0.0,0.123,0.123,3.63,0.8200000000000001,3.7214647654,3.02,-1.5070000000000001,3.3751220719,0.0,0.123,0.123,3.02,-1.63,3.4318071041
2019-08-03 08:00:00,3.7800000000000002,0.9510000000000001,3.8977943763000003,0.0,0.07100000000000001,0.07100000000000001,3.7800000000000002,0.88,3.8810823233000002,3.21,-1.509,3.546996053,0.0,0.07100000000000001,0.07100000000000001,3.21,-1.58,3.5777786404
2019-08-03 08:30:00,3.98,0.975,4.0976853222,0.0,0.005,0.005,3.98,0.97,4.0964985048,3.45,-1.495,3.7599900266,0.0,0.005,0.005,3.45,-1.5,3.7619808612
2019-08-03 09:00:00,4.08,0.961,4.1916489595,0.0,-0.009000000000000001,0.009000000000000001,4.08,0.97,4.1937214977,3.5,-1.509,3.8114408037,0.0,-0.009000000000000001,0.009000000000000001,3.5,-1.5,3.8078865529
2019-08-03 09:30:00,4.16,0.9440000000000001,4.2657632377,0.0,-0.026000000000000002,0.026000000000000002,4.16,0.97,4.271592209,3.5,-1.476,3.7984965447,0.0,-0.026000000000000002,0.026000000000000002,3.5,-1.45,3.7884693479
2019-08-03 10:00:00,4.16,0.9420000000000001,4.2653210899000005,0.0,0.022,0.022,4.16,0.92,4.2605164006,3.55,-1.478,3.8453847662,0.0,0.022,0.022,3.55,-1.5,3.8538941345
2019-08-03 10:30:00,4.16,0.9565,4.2685468546,0.0,0.036500000000000005,0.036500000000000005,4.16,0.92,4.2605164006,3.58,-1.4635,3.867587394,0.0,0.036500000000000005,0.036500000000000005,3.58,-1.5,3.8815460837
2019-08-03 11:00:00,4.29,0.5425,4.3241653819,0.0,-0.08750000000000001,0.08750000000000001,4.29,0.63,4.3360119926,3.75,-1.0075,3.8829829062,0.0,-0.08750000000000001,0.08750000000000001,3.75,-0.92,3.8612044753
2019-08-03 11:30:00,4.29,0.41750000000000004,4.3102675381,0.0,-0.0325,0.0325,4.29,0.45,4.3135368319000005,3.75,-0.8725,3.8501631459,0.0,-0.0325,0.0325,3.75,-0.84,3.8429285708
2019-08-03 12:00:00,4.29,0.426,4.3110991638,0.0,-0.024,0.024,4.29,0.45,4.3135368319000005,3.75,-0.864,3.8482458341,0.0,-0.024,0.024,3.75,-0.84,3.8429285708
2019-08-03 12:30:00,4.34,0.4005,4.3584401166,0.0,-0.0495,0.0495,4.34,0.45,4.3632671245,3.75,-0.8295,3.8406471134,0.0,-0.0495,0.0495,3.75,-0.78,3.8302610877000003
2019-08-03 13:00:00,4.25,0.3955,4.268362713,0.0,0.0155,0.0155,4.25,0.38,4.2669544174,3.71,-0.8345,3.8026951298,0.0,0.0155,0.0155,3.71,-0.85,3.80612664
2019-08-03 13:30:00,4.25,0.397,4.268501962,0.0,-0.023,0.023,4.25,0.42,4.2707025183,3.55,-0.833,3.6464213964,0.0,-0.023,0.023,3.55,-0.81,3.6412360539
2019-08-03 14:00:00,4.2,0.40950000000000003,4.2199159056,0.0,-0.0105,0.0105,4.2,0.42,4.2209477609,3.61,-0.8205,3.7020697252,0.0,-0.0105,0.0105,3.61,-0.81,3.6997567488
2019-08-03 14:30:00,4.05,0.383,4.0680694439,0.0,-0.037,0.037,4.05,0.42,4.0717195385,3.5300000000000002,-0.847,3.6301940719,0.0,-0.037,0.037,3.5300000000000002,-0.81,3.6217399134
2019-08-03 15:00:00,3.9699999999999998,0.3965,3.9897509007,0.0,-0.0235,0.0235,3.9699999999999998,0.42,3.9921548066,3.5300000000000002,-0.9235000000000001,3.6488014813,0.0,-0.0235,0.0235,3.5300000000000002,-0.9,3.6429246492000003
2019-08-03 15:30:00,3.9699999999999998,0.41750000000000004,3.9918925649,0.0,-0.052500000000000005,0.052500000000000005,3.9699999999999998,0.47000000000000003,3.9977243527,3.73,-0.9225000000000001,3.8423828870000003,0.0,-0.052500000000000005,0.052500000000000005,3.73,-0.87,3.8301174917000003
2019-08-03 16:00:00,3.93,0.399,3.950202653,0.0,0.049,0.049,3.93,0.35000000000000003,3.9455544604,3.61,-0.891,3.7183304049,0.0,0.049,0.049,3.61,-0.9400000000000001,3.7303753162
2019-08-03 16:30:00,4.32,0.404,4.3388496171,0.0,-0.08600000000000001,0.08600000000000001,4.32,0.49,4.3477005417,3.73,-0.926,3.8432246877000003,0.0,-0.08600000000000001,0.08600000000000001,3.73,-0.84,3.8234147042
2019-08-03 17:00:00,4.23,0.46900000000000003,4.2559206994,0.0,0.059000000000000004,0.059000000000000004,4.23,0.41000000000000003,4.2498235257,3.85,-0.921,3.9586286767,0.0,0.059000000000000004,0.059000000000000004,3.85,-0.98,3.9727698146
2019-08-03 17:30:00,4.48,0.47750000000000004,4.5053752618,0.0,-0.0425,0.0425,4.48,0.52,4.5100776047,3.85,-0.9225000000000001,3.95897793,0.0,-0.0425,0.0425,3.85,-0.88,3.9492910756
2019-08-03 18:00:00,4.48,0.42750000000000005,4.5003506808000004,0.0,-0.0425,0.0425,4.48,0.47000000000000003,4.5045865515,3.8,-0.9625,3.9200007972,0.0,-0.0425,0.0425,3.8,-0.92,3.9097826027
2019-08-03 18:30:00,4.32,0.456,4.344,0.0,-0.014,0.014,4.32,0.47000000000000003,4.3454919169,3.8,-0.934,3.9131005609000002,0.0,-0.014,0.014,3.8,-0.92,3.9097826027
2019-08-03 19:00:00,4.41,0.4655,4.4345,0.0,-0.0045000000000000005,0.0045000000000000005,4.41,0.47000000000000003,4.4349746335,3.66,-0.9745,3.7875124092,0.0,-0.0045000000000000005,0.0045000000000000005,3.66,-0.97,3.7863570883
2019-08-03 19:30:00,4.54,0.464,4.5636494169,0.0,-0.006,0.006,4.54,0.47000000000000003,4.5642633579,3.63,-0.976,3.7589195256,0.0,-0.006,0.006,3.63,-0.97,3.7573660987
2019-08-03 20:00:00,4.54,0.435,4.5607921461,0.0,-0.035,0.035,4.54,0.47000000000000003,4.5642633579,3.68,-1.005,3.8147640818,0.0,-0.035,0.035,3.68,-0.97,3.8056931038
2019-08-03 20:30:00,4.4,0.40700000000000003,4.4187836562000005,0.0,-0.003,0.003,4.4,0.41000000000000003,4.4190609862,3.68,-0.973,3.8064588531,0.0,-0.003,0.003,3.68,-0.97,3.8056931038
2019-08-03 21:00:00,4.43,0.4655,4.4543899975,0.0,0.0055000000000000005,0.0055000000000000005,4.43,0.46,4.4538185863,3.68,-0.9645,3.8042949741000003,0.0,0.0055000000000000005,0.0055000000000000005,3.68,-0.97,3.8056931038
2019-08-03 21:30:00,4.43,0.4665,4.4544946122,0.0,0.006500000000000001,0.006500000000000001,4.43,0.46,4.4538185863,3.68,-0.9635,3.8040415679,0.0,0.006500000000000001,0.006500000000000001,3.68,-0.97,3.8056931038
2019-08-03 22:00:00,4.38,0.48650000000000004,4.4069356984,0.0,0.026500000000000003,0.026500000000000003,4.38,0.46,4.4040890091,3.64,-0.9835,3.7705267868,0.0,0.026500000000000003,0.026500000000000003,3.64,-1.01,3.7775256452
2019-08-03 22:30:00,4.33,0.47750000000000004,4.3562491033,0.0,0.0175,0.0175,4.33,0.46,4.3543656254,3.5700000000000003,-0.9925,3.7053955592000003,0.0,0.0175,0.0175,3.5700000000000003,-1.01,3.7101212918
2019-08-03 23:00:00,4.17,0.4305,4.192162956,0.0,0.0405,0.0405,4.17,0.39,4.1881977031,3.48,-0.9695,3.6125240830000003,0.0,0.0405,0.0405,3.48,-1.01,3.6236031792
2019-08-03 23:30:00,3.98,0.442,4.0044680046,0.0,0.052000000000000005,0.052000000000000005,3.98,0.39,3.9990623901,3.31,-0.9580000000000001,3.4458473559,0.0,0.052000000000000005,0.052000000000000005,3.31,-1.01,3.460664676
2019-08-04 00:00:00,3.6,0.41850000000000004,3.6242436797,0.0,0.1585,0.1585,3.6,0.26,3.6093766775000002,3.02,-0.9615,3.1693662221,0.0,0.1585,0.1585,3.02,-1.12,3.2209936355
2019-08-04 00:30:00,3.66,0.457,3.6884209358,0.0,0.097,0.097,3.66,0.36,3.677662301,2.98,-0.973,3.1348251945,0.0,0.097,0.097,2.98,-1.07,3.1662754144
2019-08-04 01:00:00,3.47,0.556,3.5142618002,0.0,0.156,0.156,3.47,0.4,3.4929786716,2.87,-1.094,3.0714387508,0.0,0.156,0.156,2.87,-1.25,3.1303993355
2019-08-04 01:30:00,3.47,0.9445,3.5962452989,0.0,0.10450000000000001,0.10450000000000001,3.47,0.84,3.5702240826000002,2.87,-1.4955,3.2362664059,0.0,0.10450000000000001,0.10450000000000001,2.87,-1.6,3.2858636612
2019-08-04 02:00:00,3.47,0.9405,3.5951968305,0.0,0.1005,0.1005,3.47,0.84,3.5702240826000002,2.83,-1.4995,3.2027176351,0.0,0.1005,0.1005,2.83,-1.6,3.2509844663
2019-08-04 02:30:00,3.47,0.9400000000000001,3.5950660634,0.0,0.1,0.1,3.47,0.84,3.5702240826000002,2.73,-1.54,3.1344058448,0.0,0.1,0.1,2.73,-1.6400000000000001,3.1847291879
2019-08-04 03:00:00,3.47,0.9745,3.6042405927,0.0,0.0845,0.0845,3.47,0.89,3.5823176855,2.73,-1.5554999999999999,3.1420503258,0.0,0.0845,0.0845,2.73,-1.6400000000000001,3.1847291879
2019-08-04 03:30:00,3.47,0.9555,3.5991499343999998,0.0,0.0655,0.0655,3.47,0.89,3.5823176855,2.7800000000000002,-1.5245000000000002,3.1705678119,0.0,0.0655,0.0655,2.7800000000000002,-1.5899999999999999,3.2025770873
2019-08-04 04:00:00,3.39,0.969,3.5257709795,0.0,0.079,0.079,3.39,0.89,3.504882309,2.7800000000000002,-1.5510000000000002,3.1833945718,0.0,0.079,0.079,2.7800000000000002,-1.63,3.2226231551
2019-08-04 04:30:00,3.35,0.898,3.4682710390000002,0.0,0.078,0.078,3.35,0.8200000000000001,3.4488983748,2.9,-1.482,3.256735175,0.0,0.078,0.078,2.9,-1.56,3.2929621923
2019-08-04 05:00:00,3.35,0.879,3.4634002079,0.0,0.059000000000000004,0.059000000000000004,3.35,0.8200000000000001,3.4488983748,2.9,-1.501,3.2654250872,0.0,0.059000000000000004,0.059000000000000004,2.9,-1.56,3.2929621923
2019-08-04 05:30:00,3.47,0.871,3.5776446162,0.0,0.051000000000000004,0.051000000000000004,3.47,0.8200000000000001,3.5655714829000003,2.85,-1.509,3.2248381355,0.0,0.051000000000000004,0.051000000000000004,2.85,-1.56,3.2490152354
2019-08-04 06:00:00,3.47,0.9185000000000001,3.5895044574,0.0,0.018500000000000003,0.018500000000000003,3.47,0.9,3.5848151975,2.89,-1.5415,3.275411768,0.0,0.018500000000000003,0.018500000000000003,2.89,-1.56,3.2841589487
2019-08-04 06:30:00,3.43,0.901,3.5463644765,0.0,0.101,0.101,3.43,0.8,3.5220590569,2.89,-1.459,3.2374034349,0.0,0.101,0.101,2.89,-1.56,3.2841589487
2019-08-04 07:00:00,3.43,0.9205000000000001,3.5513687854000002,0.0,0.12050000000000001,0.12050000000000001,3.43,0.8,3.5220590569,2.89,-1.4995,3.2558563006,0.0,0.12050000000000001,0.12050000000000001,2.89,-1.62,3.3130801379
2019-08-04 07:30:00,3.48,0.9095000000000001,3.5968861881,0.0,0.1095,0.1095,3.48,0.8,3.570770225,2.93,-1.4705,3.2783029527,0.0,0.1095,0.1095,2.93,-1.58,3.3288586633
2019-08-04 08:00:00,3.5700000000000003,0.9455,3.6930841109,0.0,0.14550000000000002,0.14550000000000002,3.5700000000000003,0.8,3.6585379593000003,2.93,-1.4344999999999999,3.2623136345,0.0,0.14550000000000002,0.14550000000000002,2.93,-1.58,3.3288586633
2019-08-04 08:30:00,3.83,0.904,3.9352402722,0.0,-0.016,0.016,3.83,0.92,3.9389465597,3.25,-1.436,3.5531107498,0.0,-0.016,0.016,3.25,-1.42,3.5466744987
2019-08-04 09:00:00,3.83,0.9525,3.9466639393,0.0,0.0325,0.0325,3.83,0.92,3.9389465597,3.25,-1.5175,3.5868239781,0.0,0.0325,0.0325,3.25,-1.55,3.6006943775
2019-08-04 09:30:00,3.96,0.935,4.0688849824,0.0,0.065,0.065,3.96,0.87,4.0544420085,3.36,-1.4849999999999999,3.6735303184,0.0,0.065,0.065,3.36,-1.55,3.7002837728999998
2019-08-04 10:00:00,4.14,0.9555,4.2488328103,0.0,0.035500000000000004,0.035500000000000004,4.14,0.92,4.2409904504,3.48,-1.4645000000000001,3.7756006476,0.0,0.035500000000000004,0.035500000000000004,3.48,-1.5,3.7895118419
2019-08-04 10:30:00,4.22,0.976,4.3313942328,0.0,0.056,0.056,4.22,0.92,4.3191202808,3.62,-1.444,3.8973755272,0.0,0.056,0.056,3.62,-1.5,3.9184690888
2019-08-04 11:00:00,4.22,0.977,4.331619674,0.0,0.057,0.057,4.22,0.92,4.3191202808,3.62,-1.443,3.8970051321,0.0,0.057,0.057,3.62,-1.5,3.9184690888
2019-08-04 11:30:00,4.26,0.455,4.2842298024,0.0,0.105,0.105,4.26,0.35000000000000003,4.2743537523,3.75,-0.935,3.864805946,0.0,0.105,0.105,3.75,-1.04,3.8915421108
2019-08-04 12:00:00,4.38,0.446,4.4026487482,0.0,0.096,0.096,4.38,0.35000000000000003,4.3939617659,3.88,-0.874,3.9772196319,0.0,0.096,0.096,3.88,-0.97,3.9994124568
2019-08-04 12:30:00,4.51,0.3915,4.5269605974000005,0.0,0.0415,0.0415,4.51,0.35000000000000003,4.5235605445000004,4.04,-0.8485,4.1281415007,0.0,0.0415,0.0415,4.04,-0.89,4.1368707981
2019-08-04 13:00:00,4.55,0.40650000000000003,4.5681223988,0.0,0.0565,0.0565,4.55,0.35000000000000003,4.5634416836,4.04,-0.8335,4.1250845143,0.0,0.0565,0.0565,4.04,-0.89,4.1368707981
2019-08-04 13:30:00,4.4,0.369,4.4154457306,0.0,0.059000000000000004,0.059000000000000004,4.4,0.31,4.4109069362,3.93,-0.8310000000000001,4.0168969367,0.0,0.059000000000000004,0.059000000000000004,3.93,-0.89,4.0295161
2019-08-04 14:00:00,4.27,0.3755,4.2864787705000005,0.0,0.0655,0.0655,4.27,0.31,4.2812381387,3.85,-0.8745,3.94806918,0.0,0.0655,0.0655,3.85,-0.9400000000000001,3.963092227
2019-08-04 14:30:00,4.19,0.3175,4.2020121668,0.0,0.1075,0.1075,4.19,0.21,4.1952592292,3.77,-0.8625,3.8674030369,0.0,0.1075,0.1075,3.77,-0.97,3.8927882038
2019-08-04 15:00:00,4.19,0.487,4.2182068465,0.0,0.047,0.047,4.19,0.44,4.213039283,3.94,-0.923,4.046668877,0.0,0.047,0.047,3.94,-0.97,4.0576471015
2019-08-04 15:30:00,3.85,0.5225000000000001,3.8852935861,0.0,0.0825,0.0825,3.85,0.44,3.8750612898,3.86,-0.9475,3.9745888152,0.0,0.0825,0.0825,3.86,-1.03,3.9950594489
2019-08-04 16:00:00,3.8,1.1265,3.9634583699,0.0,0.036500000000000005,0.036500000000000005,3.8,1.09,3.9532391782,3.92,-1.5035,4.1984416454,0.0,0.036500000000000005,0.036500000000000005,3.92,-1.54,4.2116505078
2019-08-04 16:30:00,3.69,0.931,3.8056354266,0.0,0.051000000000000004,0.051000000000000004,3.69,0.88,3.7934812508,3.9699999999999998,-1.339,4.1897280341,0.0,0.051000000000000004,0.051000000000000004,3.9699999999999998,-1.3900000000000001,4.2063047916
2019-08-04 17:00:00,3.69,0.8535,3.7874215833,0.0,0.043500000000000004,0.043500000000000004,3.69,0.81,3.7778565351,3.9699999999999998,-1.2465,4.1610890702,0.0,0.043500000000000004,0.043500000000000004,3.9699999999999998,-1.29,4.1743262929
2019-08-04 17:30:00,3.76,0.838,3.852251809,0.0,0.068,0.068,3.76,0.77,3.8380333506,3.9699999999999998,-1.272,4.1687988678,0.0,0.068,0.068,3.9699999999999998,-1.34,4.1900477324
2019-08-04 18:00:00,3.56,0.8065,3.650211261,0.0,0.17650000000000002,0.17650000000000002,3.56,0.63,3.6153146474,3.88,-1.3035,4.0931054531,0.0,0.17650000000000002,0.17650000000000002,3.88,-1.48,4.1526858778
2019-08-04 18:30:00,3.98,0.808,4.0611899734,0.0,0.058,0.058,3.98,0.75,4.0500493824,3.88,-1.342,4.1055284678,0.0,0.058,0.058,3.88,-1.4,4.1248515125
2019-08-04 19:00:00,4.06,0.47750000000000004,4.0879831519,0.0,0.0475,0.0475,4.06,0.43,4.082707435,3.96,-1.0525,4.0974816961,0.0,0.0475,0.0475,3.96,-1.1,4.1099391723
2019-08-04 19:30:00,4.12,0.305,4.1312740166,0.0,0.035,0.035,4.12,0.27,4.1288376088,3.96,-0.925,4.0665987016,0.0,0.035,0.035,3.96,-0.96,4.0747024431
2019-08-04 20:00:00,4.12,0.2715,4.1289359707,0.0,0.0015,0.0015,4.12,0.27,4.1288376088,4.04,-0.9185000000000001,4.1430957327,0.0,0.0015,0.0015,4.04,-0.92,4.143428532
2019-08-04 20:30:00,3.95,0.3145,3.9625005047,0.0,0.1245,0.1245,3.95,0.19,3.9545669801,3.88,-0.8955000000000001,3.9819995291,0.0,0.1245,0.1245,3.88,-1.02,4.011832499
2019-08-04 21:00:00,4.14,0.3105,4.1516274219,0.0,0.0405,0.0405,4.14,0.27,4.1487950058,3.92,-0.9095000000000001,4.0241260231,0.0,0.0405,0.0405,3.92,-0.9500000000000001,4.0334724494
2019-08-04 21:30:00,4.18,0.323,4.1924609718,0.0,0.053,0.053,4.18,0.27,4.1887110189,3.85,-0.897,3.953113836,0.0,0.053,0.053,3.85,-0.9500000000000001,3.9654760118
2019-08-04 22:00:00,4.34,0.329,4.3524522973,0.0,0.059000000000000004,0.059000000000000004,4.34,0.27,4.3483905068,3.61,-0.891,3.7183304049,0.0,0.059000000000000004,0.059000000000000004,3.61,-0.9500000000000001,3.7329077138
2019-08-04 22:30:00,3.7199999999999998,0.317,3.7334821548,0.0,0.047,0.047,3.7199999999999998,0.27,3.7297855166,4.04,-0.843,4.1270145384,0.0,0.047,0.047,4.04,-0.89,4.1368707981
2019-08-04 23:00:00,3.6,0.42550000000000004,3.6250586547,0.0,0.1555,0.1555,3.6,0.27,3.6101108016,3.73,-0.8845000000000001,3.8334371327000003,0.0,0.1555,0.1555,3.73,-1.04,3.8722732342
2019-08-04 23:30:00,3.55,0.4295,3.5758873374,0.0,0.0395,0.0395,3.55,0.39,3.571358285,3.73,-0.9405,3.8467441103,0.0,0.0395,0.0395,3.73,-0.98,3.8565917596
2019-08-05 00:00:00,3.45,0.4605,3.4805976857,0.0,0.07050000000000001,0.07050000000000001,3.45,0.39,3.4719735022,3.52,-0.9595,3.6484298335,0.0,0.07050000000000001,0.07050000000000001,3.52,-1.03,3.6676013960000002
2019-08-05 00:30:00,3.27,0.399,3.2942527225,0.0,0.079,0.079,3.27,0.32,3.285620185,3.35,-0.9510000000000001,3.4823700263,0.0,0.079,0.079,3.35,-1.03,3.5047681806
2019-08-05 01:00:00,3.39,0.405,3.4141067646,0.0,0.035,0.035,3.39,0.37,3.4101319623,3.25,-0.995,3.3989005575,0.0,0.035,0.035,3.25,-1.03,3.4093107808
2019-08-05 01:30:00,3.34,0.41850000000000004,3.3661167909,0.0,0.1285,0.1285,3.34,0.29,3.3525661813,2.9699999999999998,-0.9815,3.1279773417,0.0,0.1285,0.1285,2.9699999999999998,-1.11,3.1706466217
2019-08-05 02:00:00,3.09,0.4025,3.1161043388,0.0,0.0425,0.0425,3.09,0.36,3.1109001913,3.3,-0.9475,3.4333301982,0.0,0.0425,0.0425,3.3,-0.99,3.4453011479
2019-08-05 02:30:00,3.23,0.418,3.2569347553,0.0,0.098,0.098,3.23,0.32,3.2458126871,2.98,-0.982,3.137630316,0.0,0.098,0.098,2.98,-1.08,3.1696687524
2019-08-05 03:00:00,3.23,0.40650000000000003,3.255478805,0.0,0.08650000000000001,0.08650000000000001,3.23,0.32,3.2458126871,2.98,-0.9935,3.1412485177,0.0,0.08650000000000001,0.08650000000000001,2.98,-1.08,3.1696687524
2019-08-05 03:30:00,3.14,0.3945,3.1646848579,0.0,0.0745,0.0745,3.14,0.32,3.1562636138,3.03,-0.9755,3.1831588477,0.0,0.0745,0.0745,3.03,-1.05,3.20677408
2019-08-05 04:00:00,2.91,0.3945,2.9366188466,0.0,0.1345,0.1345,2.91,0.26,2.9215920318,3.2,-0.9555,3.3396077988,0.0,0.1345,0.1345,3.2,-1.09,3.3805472930000002
2019-08-05 04:30:00,2.7199999999999998,0.377,2.7460023671,0.0,0.047,0.047,2.7199999999999998,0.33,2.7399452549000003,3.58,-0.9430000000000001,3.7021141257,0.0,0.047,0.047,3.58,-0.99,3.7143640102
2019-08-05 05:00:00,2.99,0.421,3.0194935006,0.0,0.091,0.091,2.99,0.33,3.0081555811,3.24,-0.899,3.3624099988,0.0,0.091,0.091,3.24,-0.99,3.3878754404
2019-08-05 05:30:00,3.18,0.405,3.205686354,0.0,0.035,0.035,3.18,0.37,3.2014527952,3.31,-0.9550000000000001,3.4450145138,0.0,0.035,0.035,3.31,-0.99,3.4548806058
2019-08-05 06:00:00,3.2800000000000002,0.392,3.3033413387,0.0,0.022,0.022,3.2800000000000002,0.37,3.3008029326,3.31,-0.968,3.4486408917,0.0,0.022,0.022,3.31,-0.99,3.4548806058
2019-08-05 06:30:00,3.2800000000000002,0.4565,3.3116147496,0.0,0.08650000000000001,0.08650000000000001,3.2800000000000002,0.37,3.3008029326,3.42,-0.9635,3.553129923,0.0,0.08650000000000001,0.08650000000000001,3.42,-1.05,3.577555031
2019-08-05 07:00:00,3.5,0.9475,3.6259834873,0.0,0.1075,0.1075,3.5,0.84,3.5993888370000002,3.2800000000000002,-1.4825,3.5994730517,0.0,0.1075,0.1075,3.2800000000000002,-1.5899999999999999,3.6450651572
2019-08-05 07:30:00,3.56,0.9405,3.6821379999,0.0,0.1705,0.1705,3.56,0.77,3.6423206888,3.2800000000000002,-1.4695,3.5941383182,0.0,0.1705,0.1705,3.2800000000000002,-1.6400000000000001,3.6671514831
2019-08-05 08:00:00,3.56,0.9095000000000001,3.674342152,0.0,0.08950000000000001,0.08950000000000001,3.56,0.8200000000000001,3.6532177597,3.5,-1.4005,3.7698010889,0.0,0.08950000000000001,0.08950000000000001,3.5,-1.49,3.8039584645
2019-08-05 08:30:00,3.61,0.9410000000000001,3.7306274271,0.0,0.181,0.181,3.61,0.76,3.6891326894,3.5,-1.399,3.7692440887,0.0,0.181,0.181,3.5,-1.58,3.8401041653
2019-08-05 09:00:00,3.86,0.9175000000000001,3.9675441081000002,0.0,-0.0425,0.0425,3.86,0.96,3.9775872083,3.59,-1.4425,3.8689670779,0.0,-0.0425,0.0425,3.59,-1.4,3.853323241
2019-08-05 09:30:00,3.04,0.961,3.1882786892,0.0,0.191,0.191,3.04,0.77,3.1360006378,2.75,-1.439,3.1037430628,0.0,0.191,0.191,2.75,-1.63,3.1967796296
2019-08-05 10:00:00,3.59,0.9205000000000001,3.706132789,0.0,-0.0395,0.0395,3.59,0.96,3.716140471,3.6,-1.4195,3.8697519623,0.0,-0.0395,0.0395,3.6,-1.38,3.8554377183
2019-08-05 10:30:00,3.29,0.9550000000000001,3.4258028256,0.0,0.135,0.135,3.29,0.8200000000000001,3.3906489054,3.39,-1.405,3.6696219151,0.0,0.135,0.135,3.39,-1.54,3.7233989848
2019-08-05 11:00:00,3.7800000000000002,0.934,3.8936815484,0.0,-0.166,0.166,3.7800000000000002,1.1,3.9368007316,4.11,-1.3860000000000001,4.3374065984,0.0,-0.166,0.166,4.11,-1.22,4.2872485349
2019-08-05 11:30:00,3.86,0.935,3.9716275002,0.0,-0.20500000000000002,0.20500000000000002,3.86,1.1400000000000001,4.0248229775,4.11,-1.425,4.350025862,0.0,-0.20500000000000002,0.20500000000000002,4.11,-1.22,4.2872485349
2019-08-05 12:00:00,4.0,0.9945,4.1217751334,0.0,-0.14550000000000002,0.14550000000000002,4.0,1.1400000000000001,4.1592787836,3.91,-1.3655,4.1415806463,0.0,-0.14550000000000002,0.14550000000000002,3.91,-1.22,4.0959125967
2019-08-05 12:30:00,4.0,0.9235000000000001,4.1052225579,0.0,-0.2165,0.2165,4.0,1.1400000000000001,4.1592787836,4.18,-1.3865,4.4039507547,0.0,-0.2165,0.2165,4.18,-1.17,4.3406566324
2019-08-05 13:00:00,4.19,0.9545,4.297344558,0.0,-0.1855,0.1855,4.19,1.1400000000000001,4.3423150508,3.95,-1.4155,4.1959671412,0.0,-0.1855,0.1855,3.95,-1.23,4.1370762623
2019-08-05 13:30:00,4.31,0.978,4.4195683047,0.0,-0.272,0.272,4.31,1.25,4.487605152,3.88,-1.432,4.1358220465,0.0,-0.272,0.272,3.88,-1.16,4.0496913463
2019-08-05 14:00:00,4.03,0.9955,4.1511348147,0.0,-0.1645,0.1645,4.03,1.16,4.1936261159,4.13,-1.4545,4.3786379446,0.0,-0.1645,0.1645,4.13,-1.29,4.3267770916
2019-08-05 14:30:00,4.08,0.9715,4.1940686988,0.0,-0.2585,0.2585,4.08,1.23,4.2613730182000005,4.13,-1.4685000000000001,4.3833083681,0.0,-0.2585,0.2585,4.13,-1.21,4.3036031416
2019-08-05 15:00:00,3.81,0.534,3.8472400497,0.0,-0.196,0.196,3.81,0.73,3.8793040613,4.37,-1.066,4.4981391708,0.0,-0.196,0.196,4.37,-0.87,4.4557603167
2019-08-05 15:30:00,3.86,0.4635,3.8877284177,0.0,-0.2665,0.2665,3.86,0.73,3.9284220751000003,4.42,-1.0065,4.533149264,0.0,-0.2665,0.2665,4.42,-0.74,4.4815176001
2019-08-05 16:00:00,4.22,0.4625,4.24526869,0.0,-0.20750000000000002,0.20750000000000002,4.22,0.67,4.2728561876,3.96,-0.9875,4.081268951,0.0,-0.20750000000000002,0.20750000000000002,3.96,-0.78,4.0360872141
2019-08-05 16:30:00,4.13,0.455,4.1549879663,0.0,-0.215,0.215,4.13,0.67,4.1839933078,4.06,-0.995,4.1801465285,0.0,-0.215,0.215,4.06,-0.78,4.1342472108
2019-08-05 17:00:00,4.03,0.501,4.061022162,0.0,-0.23900000000000002,0.23900000000000002,4.03,0.74,4.0973772099,4.52,-0.909,4.6104968279000005,0.0,-0.23900000000000002,0.23900000000000002,4.52,-0.67,4.5693872675
2019-08-05 17:30:00,4.03,0.501,4.061022162,0.0,-0.23900000000000002,0.23900000000000002,4.03,0.74,4.0973772099,4.63,-0.909,4.7183875424,0.0,-0.23900000000000002,0.23900000000000002,4.63,-0.67,4.6782261596
2019-08-05 18:00:00,4.03,0.4665,4.0569104316,0.0,-0.20350000000000001,0.20350000000000001,4.03,0.67,4.0853151653,4.63,-0.9735,4.7312368626,0.0,-0.20350000000000001,0.20350000000000001,4.63,-0.77,4.6935913755000005
2019-08-05 18:30:00,3.94,0.4545,3.9661278661,0.0,-0.1555,0.1555,3.94,0.61,3.9869411834,4.84,-0.9855,4.9393127305,0.0,-0.1555,0.1555,4.84,-0.8300000000000001,4.9106516879
2019-08-05 19:00:00,3.8200000000000003,0.454,3.8468839338,0.0,-0.256,0.256,3.8200000000000003,0.71,3.8854214701,5.24,-0.996,5.3338181446,0.0,-0.256,0.256,5.24,-0.74,5.2919939531
2019-08-05 19:30:00,3.8200000000000003,0.429,3.8440136576,0.0,-0.201,0.201,3.8200000000000003,0.63,3.8716017357,5.0,-1.001,5.0992157240000004,0.0,-0.201,0.201,5.0,-0.8,5.0635955605
2019-08-05 20:00:00,4.02,0.4015,4.0400002785,0.0,-0.2685,0.2685,4.02,0.67,4.0754508953,4.87,-0.9885,4.9693090314,0.0,-0.2685,0.2685,4.87,-0.72,4.9229361158
2019-08-05 20:30:00,3.79,0.4495,3.8165626223,0.0,-0.2205,0.2205,3.79,0.67,3.848766036,5.06,-0.9805,5.154122646,0.0,-0.2205,0.2205,5.06,-0.76,5.1167567853
2019-08-05 21:00:00,4.32,0.8175,4.3966699046,0.0,-0.28250000000000003,0.28250000000000003,4.32,1.1,4.457847014,4.62,-1.3225,4.805559931,0.0,-0.28250000000000003,0.28250000000000003,4.62,-1.04,4.7356097812
2019-08-05 21:30:00,4.12,0.994,4.2382114152,0.0,-0.176,0.176,4.12,1.17,4.2829078907,4.67,-1.496,4.9037654919,0.0,-0.176,0.176,4.67,-1.32,4.8529681639
2019-08-05 22:00:00,4.12,0.9555,4.229347497,0.0,-0.21450000000000002,0.21450000000000002,4.12,1.17,4.2829078907,4.67,-1.4945,4.9033080925,0.0,-0.21450000000000002,0.21450000000000002,4.67,-1.28,4.8422412166
2019-08-05 22:30:00,3.95,0.9385,4.059960868,0.0,-0.2315,0.2315,3.95,1.17,4.1196359062,4.59,-1.4815,4.8231672426,0.0,-0.2315,0.2315,4.59,-1.25,4.7571630201
2019-08-05 23:00:00,3.66,0.9185000000000001,3.7734920498,0.0,-0.2515,0.2515,3.66,1.17,3.8424601494,4.59,-1.5015,4.829348015,0.0,-0.2515,0.2515,4.59,-1.25,4.7571630201
2019-08-05 23:30:00,3.42,1.0225,3.5695806827,0.0,-0.1875,0.1875,3.42,1.21,3.6277403435,4.33,-1.5775000000000001,4.6084060422,0.0,-0.1875,0.1875,4.33,-1.3900000000000001,4.5476367489000005
2019-08-06 00:00:00,3.5700000000000003,0.809,3.6605164936,0.0,-0.201,0.201,3.5700000000000003,1.01,3.7101212918,4.04,-1.401,4.2760263096,0.0,-0.201,0.201,4.04,-1.2,4.2144513285
2019-08-06 00:30:00,3.24,0.8045,3.3383858749,0.0,-0.20550000000000002,0.20550000000000002,3.24,1.01,3.3937737108,4.23,-1.4055,4.4573905202,0.0,-0.20550000000000002,0.20550000000000002,4.23,-1.2,4.3969193761
2019-08-06 01:00:00,3.13,0.8085,3.2327344849,0.0,-0.2015,0.2015,3.13,1.01,3.2889207956,4.18,-1.4015,4.4086962075,0.0,-0.2015,0.2015,4.18,-1.2,4.3488389255
2019-08-06 01:30:00,3.41,0.787,3.4996384099,0.0,-0.263,0.263,3.41,1.05,3.5679966368000002,3.98,-1.383,4.2134414675,0.0,-0.263,0.263,3.98,-1.12,4.1345858317
2019-08-06 02:00:00,3.54,0.778,3.6244839633,0.0,-0.272,0.272,3.54,1.05,3.6924382188,3.84,-1.442,4.1018244721,0.0,-0.272,0.272,3.84,-1.17,4.0142869853
2019-08-06 02:30:00,3.36,0.842,3.4638943402,0.0,-0.20800000000000002,0.20800000000000002,3.36,1.05,3.520241469,3.88,-1.418,4.1309955217,0.0,-0.20800000000000002,0.20800000000000002,3.88,-1.21,4.064295757
2019-08-06 03:00:00,3.19,0.8355,3.2975991645000002,0.0,-0.21450000000000002,0.21450000000000002,3.19,1.05,3.3583626963,3.99,-1.4245,4.236661451,0.0,-0.21450000000000002,0.21450000000000002,3.99,-1.21,4.1694364128
2019-08-06 03:30:00,2.77,0.8795000000000001,2.9062725698,0.0,-0.2305,0.2305,2.77,1.11,2.9841246623,4.34,-1.4905,4.5888114202,0.0,-0.2305,0.2305,4.34,-1.26,4.5192034696
2019-08-06 04:00:00,2.39,0.9415,2.5687588929,0.0,-0.23850000000000002,0.23850000000000002,2.39,1.18,2.6654267951,4.62,-1.5385,4.8694334629,0.0,-0.23850000000000002,0.23850000000000002,4.62,-1.3,4.7994166312
2019-08-06 04:30:00,2.74,0.904,2.8852757234,0.0,-0.226,0.226,2.74,1.13,2.963865719,4.36,-1.526,4.6193371819,0.0,-0.226,0.226,4.36,-1.3,4.5496813075
2019-08-06 05:00:00,2.91,0.8735,3.0382729058,0.0,-0.1565,0.1565,2.91,1.03,3.086907838,4.01,-1.4565000000000001,4.2663206924,0.0,-0.1565,0.1565,4.01,-1.3,4.2154596428
2019-08-06 05:30:00,3.06,0.8795000000000001,3.1838844593,0.0,-0.1505,0.1505,3.06,1.03,3.2286994286,3.74,-1.4505,4.0114274579,0.0,-0.1505,0.1505,3.74,-1.3,3.9594949173
2019-08-06 06:00:00,3.4,0.8915000000000001,3.5149355968,0.0,-0.0685,0.0685,3.4,0.96,3.5329307947,3.36,-1.4685000000000001,3.6668913605,0.0,-0.0685,0.0685,3.36,-1.4,3.64
2019-08-06 06:30:00,3.2800000000000002,0.8525,3.3889756933,0.0,-0.1075,0.1075,3.2800000000000002,0.96,3.4176014981,3.83,-1.3775,4.0701850388,0.0,-0.1075,0.1075,3.83,-1.27,4.0350712509
2019-08-06 07:00:00,3.06,0.9015000000000001,3.1900317005,0.0,-0.1585,0.1585,3.06,1.06,3.238394664,4.39,-1.4285,4.6165693161,0.0,-0.1585,0.1585,4.39,-1.27,4.5700109409
2019-08-06 07:30:00,3.34,0.8895000000000001,3.4564158098,0.0,-0.2705,0.2705,3.34,1.16,3.5357036075,4.5600000000000005,-1.4705,4.7912389055,0.0,-0.2705,0.2705,4.5600000000000005,-1.2,4.7152518491
2019-08-06 08:00:00,3.41,0.913,3.5301089218,0.0,-0.247,0.247,3.41,1.16,3.6019022752,4.63,-1.447,4.8508462148,0.0,-0.247,0.247,4.63,-1.2,4.7829802425
2019-08-06 08:30:00,3.63,0.837,3.7252475086,0.0,-0.263,0.263,3.63,1.1,3.7930067229,4.52,-1.373,4.7239315194,0.0,-0.263,0.263,4.52,-1.11,4.6542990879
2019-08-06 09:00:00,4.0,0.782,4.0757237394,0.0,-0.188,0.188,4.0,0.97,4.1159324581,4.02,-1.388,4.2528747924,0.0,-0.188,0.188,4.02,-1.2,4.1952830655
2019-08-06 09:30:00,4.06,0.6555000000000001,4.1125758656,0.0,-0.2245,0.2245,4.06,0.88,4.1542749066,4.16,-1.2345,4.3393075773,0.0,-0.2245,0.2245,4.16,-1.01,4.2808527188
2019-08-06 10:00:00,4.06,0.3355,4.0738385155,0.0,-0.23450000000000001,0.23450000000000001,4.06,0.5700000000000001,4.0998170691,4.32,-0.8745,4.4076241049,0.0,-0.23450000000000001,0.23450000000000001,4.32,-0.64,4.3671501005
2019-08-06 10:30:00,4.06,0.2985,4.0709583945,0.0,-0.2015,0.2015,4.06,0.5,4.0906723164,4.19,-0.8415,4.2736661369,0.0,-0.2015,0.2015,4.19,-0.64,4.2385964658
2019-08-06 11:00:00,4.12,0.3165,4.1321389437,0.0,-0.2335,0.2335,4.12,0.55,4.1565490494,4.34,-0.8735,4.4270308616000005,0.0,-0.2335,0.2335,4.34,-0.64,4.3869351488
2019-08-06 11:30:00,3.95,0.4055,3.9707594047,0.0,-0.2245,0.2245,3.95,0.63,3.9999249993,4.5600000000000005,-0.9245000000000001,4.6527733934,0.0,-0.2245,0.2245,4.5600000000000005,-0.7000000000000001,4.6134152209
2019-08-06 12:00:00,3.92,0.4575,3.9466069287,0.0,-0.2225,0.2225,3.92,0.68,3.9785424467,4.5600000000000005,-0.9225000000000001,4.6523764089,0.0,-0.2225,0.2225,4.5600000000000005,-0.7000000000000001,4.6134152209
2019-08-06 12:30:00,4.01,0.4615,4.0364690325,0.0,-0.2785,0.2785,4.01,0.74,4.0777076894,4.47,-0.9285,4.565414795,0.0,-0.2785,0.2785,4.47,-0.65,4.5170122869
2019-08-06 13:00:00,4.01,0.4975,4.0407432794,0.0,-0.3025,0.3025,4.01,0.8,4.0890218879,4.6,-0.9525,4.697579829,0.0,-0.3025,0.3025,4.6,-0.65,4.6456969337
2019-08-06 13:30:00,4.05,0.4425,4.0741018949,0.0,-0.2675,0.2675,4.05,0.71,4.1117636119,4.34,-0.9175000000000001,4.4359222547,0.0,-0.2675,0.2675,4.34,-0.65,4.3884051773
2019-08-06 14:00:00,3.83,0.46900000000000003,3.8586086871000003,0.0,-0.241,0.241,3.83,0.71,3.8952535219,4.5600000000000005,-0.891,4.6462329903,0.0,-0.241,0.241,4.5600000000000005,-0.65,4.6060937898
2019-08-06 14:30:00,3.55,0.4305,3.5760075853,0.0,-0.2795,0.2795,3.55,0.71,3.6203038547,4.74,-0.9295,4.8302764155,0.0,-0.2795,0.2795,4.74,-0.65,4.7843599363
2019-08-06 15:00:00,3.55,0.4475,3.5780939409,0.0,-0.1825,0.1825,3.55,0.63,3.6054680695,4.74,-0.9025000000000001,4.825153495,0.0,-0.1825,0.1825,4.74,-0.72,4.7943717002
2019-08-06 15:30:00,3.8200000000000003,0.3695,3.8378288458,0.0,-0.2605,0.2605,3.8200000000000003,0.63,3.8716017357,4.61,-0.8905000000000001,4.6952199363,0.0,-0.2605,0.2605,4.61,-0.63,4.6528485898
2019-08-06 16:00:00,3.8200000000000003,0.448,3.846180443,0.0,-0.28200000000000003,0.28200000000000003,3.8200000000000003,0.73,3.8891258658,4.92,-0.862,4.9949418415,0.0,-0.28200000000000003,0.28200000000000003,4.92,-0.58,4.9540690346
2019-08-06 16:30:00,3.59,0.484,3.6224792615,0.0,-0.166,0.166,3.59,0.65,3.6483694988,5.17,-0.876,5.2436891594,0.0,-0.166,0.166,5.17,-0.71,5.2185246957
2019-08-06 17:00:00,3.59,0.489,3.6231507007,0.0,-0.111,0.111,3.59,0.6000000000000001,3.6397939502,5.22,-0.871,5.2921678923,0.0,-0.111,0.111,5.22,-0.76,5.2750355449
2019-08-06 17:30:00,4.09,0.4605,4.115842593,0.0,-0.23950000000000002,0.23950000000000002,4.09,0.7000000000000001,4.1494698457,5.22,-0.8595,5.2902873504,0.0,-0.23950000000000002,0.23950000000000002,5.22,-0.62,5.2566909744
2019-08-06 18:00:00,3.9,0.4305,3.9236883477,0.0,-0.2695,0.2695,3.9,0.7000000000000001,3.9623225511999998,5.34,-0.8895000000000001,5.4135764749,0.0,-0.2695,0.2695,5.34,-0.62,5.3758720223
2019-08-06 18:30:00,3.5300000000000002,0.467,3.5607568016,0.0,-0.28300000000000003,0.28300000000000003,3.5300000000000002,0.75,3.6087948127000002,5.74,-1.023,5.830448439,0.0,-0.28300000000000003,0.28300000000000003,5.74,-0.74,5.7875037797
2019-08-06 19:00:00,3.18,0.4535,3.2121740691,0.0,-0.0465,0.0465,3.18,0.5,3.2190681882,5.08,-0.9765,5.1730022472,0.0,-0.0465,0.0465,5.08,-0.93,5.164426396
2019-08-06 19:30:00,2.45,0.434,2.4881430827,0.0,0.264,0.264,2.45,0.17,2.4558908771,4.13,-0.936,4.2347368277,0.0,0.264,0.264,4.13,-1.2,4.3008022507
2019-08-06 20:00:00,2.59,0.4305,2.625534279,0.0,0.3005,0.3005,2.59,0.13,2.593260496,4.01,-0.8995000000000001,4.1096472172,0.0,0.3005,0.3005,4.01,-1.2,4.1857018527
2019-08-06 20:30:00,2.86,0.47400000000000003,2.8990129355,0.0,0.274,0.274,2.86,0.2,2.8669844785,4.45,-1.026,4.5667467633,0.0,0.274,0.274,4.45,-1.3,4.6360004314
2019-08-06 21:00:00,3.47,0.4605,3.5004228673,0.0,0.1405,0.1405,3.47,0.32,3.4847238054,4.52,-0.9895,4.6270411982,0.0,0.1405,0.1405,4.52,-1.13,4.6591093569
2019-08-06 21:30:00,3.59,0.451,3.6182179315000003,0.0,0.081,0.081,3.59,0.37,3.6090164865,4.58,-0.979,4.6834646364,0.0,0.081,0.081,4.58,-1.06,4.7010637094
2019-08-06 22:00:00,3.42,0.4995,3.456284168,0.0,0.0695,0.0695,3.42,0.43,3.4469261669,4.69,-0.9905,4.7934528526,0.0,0.0695,0.0695,4.69,-1.06,4.8082949161
2019-08-06 22:30:00,3.42,0.61,3.4739746689,0.0,0.08,0.08,3.42,0.53,3.4608236014,4.49,-1.08,4.6180623642,0.0,0.08,0.08,4.49,-1.16,4.6374238538
2019-08-06 23:00:00,3.32,1.004,3.4684890082,0.0,0.134,0.134,3.32,0.87,3.4320984834,3.96,-1.496,4.2331567417,0.0,0.134,0.134,3.96,-1.63,4.2823474871
2019-08-06 23:30:00,3.32,0.968,3.4582400148,0.0,0.058,0.058,3.32,0.91,3.442455519,3.75,-1.462,4.0249154028,0.0,0.058,0.058,3.75,-1.52,4.0463440289
2019-08-07 00:00:00,3.14,1.0075,3.2976743699,0.0,0.0975,0.0975,3.14,0.91,3.2692047963,3.69,-1.5125000000000002,3.9879513851,0.0,0.0975,0.0975,3.69,-1.6099999999999999,4.0259408838
2019-08-07 00:30:00,3.21,0.978,3.3556793649,0.0,0.068,0.068,3.21,0.91,3.3364951671,3.52,-1.492,3.8231484407,0.0,0.068,0.068,3.52,-1.56,3.8501948003
2019-08-07 01:00:00,3.13,0.99,3.2828341414,0.0,0.14,0.14,3.13,0.85,3.2433624528,3.33,-1.52,3.6605054296,0.0,0.14,0.14,3.33,-1.6600000000000001,3.7208198021000003
2019-08-07 01:30:00,3.13,0.991,3.2831358485,0.0,0.07100000000000001,0.07100000000000001,3.13,0.92,3.2624070868,3.33,-1.549,3.6726422369,0.0,0.07100000000000001,0.07100000000000001,3.33,-1.62,3.7031473101
2019-08-07 02:00:00,2.91,1.0095,3.0801282846999998,0.0,0.08950000000000001,0.08950000000000001,2.91,0.92,3.0519665791,3.5,-1.5305,3.8200039594,0.0,0.08950000000000001,0.08950000000000001,3.5,-1.62,3.8567343699
2019-08-07 02:30:00,2.87,0.9450000000000001,3.0215765752,0.0,0.025,0.025,2.87,0.92,3.0138513567,3.5700000000000003,-1.5150000000000001,3.8781600019,0.0,0.025,0.025,3.5700000000000003,-1.54,3.8879943416
2019-08-07 03:00:00,2.77,0.9805,2.938414581,0.0,0.1105,0.1105,2.77,0.87,2.9034117862,3.47,-1.5195,3.7881103799,0.0,0.1105,0.1105,3.47,-1.63,3.8337709895
2019-08-07 03:30:00,2.8200000000000003,0.9635,2.9800557461,0.0,0.0335,0.0335,2.8200000000000003,0.93,2.9693938775,3.58,-1.5265,3.8918635960000003,0.0,0.0335,0.0335,3.58,-1.56,3.905124838
2019-08-07 04:00:00,3.0,0.9635,3.150925618,0.0,0.1135,0.1135,3.0,0.85,3.1180923655,3.31,-1.5365,3.6492372148000003,0.0,0.1135,0.1135,3.31,-1.65,3.6984591386
2019-08-07 04:30:00,3.23,0.974,3.3736591411,0.0,-0.026000000000000002,0.026000000000000002,3.23,1.0,3.3812571627,3.35,-1.546,3.6895278831000002,0.0,-0.026000000000000002,0.026000000000000002,3.35,-1.52,3.6787090127
2019-08-07 05:00:00,3.23,0.917,3.3576463483,0.0,0.057,0.057,3.23,0.86,3.3425289827,3.25,-1.5030000000000001,3.5807134764,0.0,0.057,0.057,3.25,-1.56,3.6050104022
