Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-07 05:30:00,2.92,0.898,3.0549638296,0.0,0.038,0.038,2.92,0.86,3.0440105125,3.54,-1.452,3.8262127489,0.0,0.038,0.038,3.54,-1.49,3.8407941887
2019-08-07 06:00:00,2.96,0.9205000000000001,3.0998258419,0.0,0.1005,0.1005,2.96,0.8200000000000001,3.0714817271,3.54,-1.4695,3.8328879778,0.0,0.1005,0.1005,3.54,-1.57,3.8725314718
2019-08-07 06:30:00,3.07,0.931,3.208061876,0.0,0.051000000000000004,0.051000000000000004,3.07,0.88,3.1936342934,3.73,-1.449,4.0015623199,0.0,0.051000000000000004,0.051000000000000004,3.73,-1.5,4.0203109332
2019-08-07 07:00:00,3.31,1.416,3.600160552,0.0,0.046,0.046,3.31,1.37,3.5823176855,3.5700000000000003,-1.9340000000000002,4.0602039358,0.0,0.046,0.046,3.5700000000000003,-1.98,4.0823155194
2019-08-07 07:30:00,3.31,1.4775,3.6247905112,0.0,0.1875,0.1875,3.31,1.29,3.552492083,3.5300000000000002,-1.9625,4.0388496196,0.0,0.1875,0.1875,3.5300000000000002,-2.15,4.1332069873
2019-08-07 08:00:00,3.36,1.4725000000000001,3.6684950934,0.0,0.1325,0.1325,3.36,1.34,3.6173470942,3.67,-1.9375,4.1500368974,0.0,0.1325,0.1325,3.67,-2.07,4.2135258395
2019-08-07 08:30:00,3.5300000000000002,1.4685000000000001,3.8232698375,0.0,0.17850000000000002,0.17850000000000002,3.5300000000000002,1.29,3.7583240946,3.45,-1.9415,3.9587778733,0.0,0.17850000000000002,0.17850000000000002,3.45,-2.12,4.049308583
2019-08-07 09:00:00,3.59,1.451,3.872144238,0.0,0.161,0.161,3.59,1.29,3.814734591,3.66,-1.919,4.1325731693,0.0,0.161,0.161,3.66,-2.08,4.2097505864
2019-08-07 09:30:00,3.81,1.4125,4.0634045147,0.0,0.12250000000000001,0.12250000000000001,3.81,1.29,4.0224619327,3.54,-1.8875000000000002,4.0117647301,0.0,0.12250000000000001,0.12250000000000001,3.54,-2.01,4.0708352951
2019-08-07 10:00:00,3.59,1.4255,3.8626610322,0.0,0.17550000000000002,0.17550000000000002,3.59,1.25,3.801394481,3.67,-1.8945,4.1301368319,0.0,0.17550000000000002,0.17550000000000002,3.67,-2.07,4.2135258395
2019-08-07 10:30:00,2.91,1.472,3.2611169866,0.0,0.41200000000000003,0.41200000000000003,2.91,1.06,3.0970469806,2.96,-1.8980000000000001,3.5162485691,0.0,0.41200000000000003,0.41200000000000003,2.96,-2.31,3.7546904
2019-08-07 11:00:00,3.39,1.4085,3.6709633954000003,0.0,0.2785,0.2785,3.39,1.13,3.573373756,3.42,-1.8315000000000001,3.8795350559,0.0,0.2785,0.2785,3.42,-2.11,4.0185196279
2019-08-07 11:30:00,3.69,1.387,3.9420640533,0.0,0.097,0.097,3.69,1.29,3.9089896393,3.73,-1.853,4.1649140447,0.0,0.097,0.097,3.73,-1.9500000000000002,4.208966619
2019-08-07 12:00:00,3.6,1.4005,3.8628228344,0.0,0.2005,0.2005,3.6,1.2,3.7947331922,3.7,-1.8295,4.1275986057,0.0,0.2005,0.2005,3.7,-2.03,4.2202961981
2019-08-07 12:30:00,3.8200000000000003,1.4205,4.0755637954,0.0,0.1705,0.1705,3.8200000000000003,1.25,4.0193158622,3.73,-1.8595000000000002,4.1678100065,0.0,0.1705,0.1705,3.73,-2.03,4.2466221871
2019-08-07 13:00:00,3.73,1.1675,3.9084467823,0.0,0.08750000000000001,0.08750000000000001,3.73,1.08,3.8832074372000003,3.73,-1.6125,4.0636259978,0.0,0.08750000000000001,0.08750000000000001,3.73,-1.7000000000000002,4.0991340549
2019-08-07 13:30:00,3.41,0.913,3.5301089218,0.0,0.14300000000000002,0.14300000000000002,3.41,0.77,3.4958546881,3.91,-1.347,4.1355179845,0.0,0.14300000000000002,0.14300000000000002,3.91,-1.49,4.1842801053
2019-08-07 14:00:00,3.17,0.883,3.2906821481,0.0,0.053,0.053,3.17,0.8300000000000001,3.2768582514,4.17,-1.347,4.38215803,0.0,0.053,0.053,4.17,-1.4,4.3987384555
2019-08-07 14:30:00,3.09,0.892,3.2161722591,0.0,0.022,0.022,3.09,0.87,3.2101401839,4.17,-1.288,4.3643835762,0.0,0.022,0.022,4.17,-1.31,4.3709266752
2019-08-07 15:00:00,3.13,0.87,3.2486612626999998,0.0,0.05,0.05,3.13,0.8200000000000001,3.2356297687,4.17,-1.31,4.3709266752,0.0,0.05,0.05,4.17,-1.3599999999999999,4.3861714513
2019-08-07 15:30:00,3.33,0.877,3.4435488961000003,0.0,0.057,0.057,3.33,0.8200000000000001,3.4294751785,4.04,-1.303,4.2449274434,0.0,0.057,0.057,4.04,-1.3599999999999999,4.2627690530999995
2019-08-07 16:00:00,3.5,0.889,3.6111384631,0.0,-0.001,0.001,3.5,0.89,3.611384776,4.04,-1.361,4.2630881999,0.0,-0.001,0.001,4.04,-1.3599999999999999,4.2627690530999995
2019-08-07 16:30:00,3.44,0.8925000000000001,3.5538931118,0.0,0.10250000000000001,0.10250000000000001,3.44,0.79,3.5295467131000002,4.04,-1.3375,4.2556440464,0.0,0.10250000000000001,0.10250000000000001,4.04,-1.44,4.2889625785
2019-08-07 17:00:00,3.7199999999999998,0.9505,3.8395117203,0.0,0.0005,0.0005,3.7199999999999998,0.9500000000000001,3.8393879721,4.3,-1.2795,4.4863259188,0.0,0.0005,0.0005,4.3,-1.28,4.4864685444
2019-08-07 17:30:00,3.69,0.9635,3.8137163306,0.0,0.0135,0.0135,3.69,0.9500000000000001,3.8103280699,4.37,-1.2665,4.5498266176,0.0,0.0135,0.0135,4.37,-1.28,4.5536029691
2019-08-07 18:00:00,3.73,0.897,3.8363405740000003,0.0,0.027,0.027,3.73,0.87,3.8301174917000003,4.32,-1.353,4.5269204764,0.0,0.027,0.027,4.32,-1.38,4.5350633954
2019-08-07 18:30:00,3.62,0.878,3.7249542279,0.0,0.138,0.138,3.62,0.74,3.6948612964,4.28,-1.332,4.4824796709,0.0,0.138,0.138,4.28,-1.47,4.5254060591
2019-08-07 19:00:00,3.62,0.869,3.722843134,0.0,0.019,0.019,3.62,0.85,3.7184539798,4.48,-1.341,4.6763961552,0.0,0.019,0.019,4.48,-1.3599999999999999,4.6818799643
2019-08-07 19:30:00,3.62,0.863,3.7214471647,0.0,0.063,0.063,3.62,0.8,3.7073440628,4.48,-1.357,4.6810093997,0.0,0.063,0.063,4.48,-1.42,4.6996595621
2019-08-07 20:00:00,3.5700000000000003,0.871,3.6747164516,0.0,0.07100000000000001,0.07100000000000001,3.5700000000000003,0.8,3.6585379593000003,4.48,-1.349,4.6786965065,0.0,0.07100000000000001,0.07100000000000001,4.48,-1.42,4.6996595621
2019-08-07 20:30:00,3.44,0.8435,3.5419051724,0.0,0.1535,0.1535,3.44,0.6900000000000001,3.5085182057,4.48,-1.3665,4.6837722244,0.0,0.1535,0.1535,4.48,-1.52,4.7308350214
2019-08-07 21:00:00,3.55,0.868,3.654575762,0.0,0.038,0.038,3.55,0.8300000000000001,3.6457372368,4.6,-1.342,4.7917600107,0.0,0.038,0.038,4.6,-1.38,4.8025409941
2019-08-07 21:30:00,3.77,0.8975000000000001,3.8753588544,0.0,0.11750000000000001,0.11750000000000001,3.77,0.78,3.8498441527000002,4.43,-1.3325,4.6260627157,0.0,0.11750000000000001,0.11750000000000001,4.43,-1.45,4.6612659225
2019-08-07 22:00:00,3.47,0.8775000000000001,3.5792326342000003,0.0,0.0575,0.0575,3.47,0.8200000000000001,3.5655714829000003,4.74,-1.3925,4.9403093274,0.0,0.0575,0.0575,4.74,-1.45,4.9568235797
2019-08-07 22:30:00,3.36,0.894,3.4769003437,0.0,0.074,0.074,3.36,0.8200000000000001,3.4586124385,4.57,-1.4060000000000001,4.7813947756,0.0,0.074,0.074,4.57,-1.48,4.803675676
2019-08-07 23:00:00,3.13,0.887,3.2532551391,0.0,0.067,0.067,3.13,0.8200000000000001,3.2356297687,4.43,-1.413,4.6498891385,0.0,0.067,0.067,4.43,-1.48,4.6706851746
2019-08-07 23:30:00,2.85,0.918,2.9941983902000002,0.0,0.188,0.188,2.85,0.73,2.9420061183,4.14,-1.432,4.3806647897,0.0,0.188,0.188,4.14,-1.62,4.4456720527
2019-08-08 00:00:00,2.96,0.9520000000000001,3.1093253287,0.0,0.062,0.062,2.96,0.89,3.090906016,4.02,-1.468,4.2796523223000005,0.0,0.062,0.062,4.02,-1.53,4.3013137528
2019-08-08 00:30:00,3.08,1.0155,3.2430911566,0.0,0.1255,0.1255,3.08,0.89,3.2060099813,3.65,-1.5245000000000002,3.9555783711,0.0,0.1255,0.1255,3.65,-1.65,4.0056210505
2019-08-08 01:00:00,2.99,0.9645,3.1417129484,0.0,0.0745,0.0745,2.99,0.89,3.119647416,3.52,-1.5755,3.8565010372,0.0,0.0745,0.0745,3.52,-1.65,3.8875313504
2019-08-08 01:30:00,2.95,1.026,3.1233277126,0.0,0.08600000000000001,0.08600000000000001,2.95,0.9400000000000001,3.0961427616,3.52,-1.564,3.8518172335000003,0.0,0.08600000000000001,0.08600000000000001,3.52,-1.65,3.8875313504
2019-08-08 02:00:00,2.88,1.4905,3.2428367597,0.0,0.12050000000000001,0.12050000000000001,2.88,1.37,3.1892475602,3.3,-2.0295,3.8741283213,0.0,0.12050000000000001,0.12050000000000001,3.3,-2.15,3.9385911187
2019-08-08 02:30:00,2.93,1.446,3.2673867234,0.0,0.076,0.076,2.93,1.37,3.2344705904,3.3,-2.074,3.8976244047,0.0,0.076,0.076,3.3,-2.15,3.9385911187
2019-08-08 03:00:00,2.93,1.4965,3.2900474540999998,0.0,0.1665,0.1665,2.93,1.33,3.2177321206,3.02,-2.0335,3.6408134050000003,0.0,0.1665,0.1665,3.02,-2.2,3.7363618668000003
2019-08-08 03:30:00,3.21,1.518,3.5508342682,0.0,0.028,0.028,3.21,1.49,3.5389546479,2.98,-2.072,3.6295432219,0.0,0.028,0.028,2.98,-2.1,3.6456000878
2019-08-08 04:00:00,3.27,1.5470000000000002,3.6174727366,0.0,0.057,0.057,3.27,1.49,3.5934662931,2.89,-2.093,3.5682977734,0.0,0.057,0.057,2.89,-2.15,3.602027207
2019-08-08 04:30:00,3.22,1.5175,3.5596637833,0.0,0.1275,0.1275,3.22,1.3900000000000001,3.5072068658999997,2.84,-2.0825,3.5217050202999998,0.0,0.1275,0.1275,2.84,-2.21,3.5985691601000003
2019-08-08 05:00:00,3.27,1.5275,3.6091766720000003,0.0,0.0775,0.0775,3.27,1.45,3.5770658367,2.87,-2.1025,3.5577248699,0.0,0.0775,0.0775,2.87,-2.18,3.6040671470000003
2019-08-08 05:30:00,3.39,1.5105,3.7112949559,0.0,0.060500000000000005,0.060500000000000005,3.39,1.45,3.6870855699,2.87,-2.1195,3.567797675,0.0,0.060500000000000005,0.060500000000000005,2.87,-2.18,3.6040671470000003
2019-08-08 06:00:00,3.39,1.5715,3.736537468,0.0,0.12150000000000001,0.12150000000000001,3.39,1.45,3.6870855699,2.87,-2.1385,3.5791175239,0.0,0.12150000000000001,0.12150000000000001,2.87,-2.26,3.6530124555
2019-08-08 06:30:00,3.61,1.6315,3.9615517477,0.0,0.0915,0.0915,3.61,1.54,3.9247547694,3.03,-2.1685,3.7260290189000003,0.0,0.0915,0.0915,3.03,-2.26,3.7800132275
2019-08-08 07:00:00,3.71,1.607,4.0430865685,0.0,0.037,0.037,3.71,1.57,4.0285233027,3.12,-2.153,3.7907530914,0.0,0.037,0.037,3.12,-2.19,3.8118892953
2019-08-08 07:30:00,3.71,1.5855000000000001,4.0345892294,0.0,0.10550000000000001,0.10550000000000001,3.71,1.48,3.9943084508,3.12,-2.0845,3.7522713455,0.0,0.10550000000000001,0.10550000000000001,3.12,-2.19,3.8118892953
2019-08-08 08:00:00,3.86,1.5805,4.1710406675,0.0,0.1005,0.1005,3.86,1.48,4.1340053217,3.23,-2.0895,3.8469351762,0.0,0.1005,0.1005,3.23,-2.19,3.9024351372
2019-08-08 08:30:00,3.95,1.5635,4.248179875,0.0,0.0835,0.0835,3.95,1.48,4.2181631073,3.31,-1.9965000000000002,3.8655028457,0.0,0.0835,0.0835,3.31,-2.08,3.9092838219
2019-08-08 09:00:00,4.0,1.4725000000000001,4.262423753,0.0,0.0825,0.0825,4.0,1.3900000000000001,4.2346310347,3.31,-1.9975,3.8660194322,0.0,0.0825,0.0825,3.31,-2.08,3.9092838219
2019-08-08 09:30:00,4.16,1.4725000000000001,4.4129192435,0.0,0.0325,0.0325,4.16,1.44,4.4021812775,3.49,-1.9075000000000002,3.9772674351,0.0,0.0325,0.0325,3.49,-1.94,3.9929562983
2019-08-08 10:00:00,4.16,1.4175,4.3948727228,0.0,0.0475,0.0475,4.16,1.37,4.3797830997,3.49,-1.8125,3.9325890009,0.0,0.0475,0.0475,3.49,-1.8599999999999999,3.9547060573
2019-08-08 10:30:00,4.09,0.999,4.2102376417,0.0,0.079,0.079,4.09,0.92,4.192195129,3.49,-1.381,3.7533000147,0.0,0.079,0.079,3.49,-1.46,3.7830807552
2019-08-08 11:00:00,4.26,0.9635,4.3676002851,0.0,-0.026500000000000003,0.026500000000000003,4.26,0.99,4.3735226077,3.67,-1.3465,3.9092150427,0.0,-0.026500000000000003,0.026500000000000003,3.67,-1.32,3.9001666631000003
2019-08-08 11:30:00,4.1,0.9025000000000001,4.1981551008,0.0,0.052500000000000005,0.052500000000000005,4.1,0.85,4.1871828238,3.55,-1.2675,3.7694901844,0.0,0.052500000000000005,0.052500000000000005,3.55,-1.32,3.7874661715
2019-08-08 12:00:00,4.15,0.544,4.1855030761,0.0,0.014,0.014,4.15,0.53,4.1837064907,3.71,-0.896,3.8166629403,0.0,0.014,0.014,3.71,-0.91,3.8199738219
2019-08-08 12:30:00,4.15,0.5525,4.1866163247,0.0,0.022500000000000003,0.022500000000000003,4.15,0.53,4.1837064907,3.71,-0.8875000000000001,3.8146764280000003,0.0,0.022500000000000003,0.022500000000000003,3.71,-0.91,3.8199738219
2019-08-08 13:00:00,4.25,0.5505,4.2855046669,0.0,-0.059500000000000004,0.059500000000000004,4.25,0.61,4.293553307,3.81,-0.9195000000000001,3.9193851878,0.0,-0.059500000000000004,0.059500000000000004,3.81,-0.86,3.9058545799999997
2019-08-08 13:30:00,4.25,0.543,4.2845477007,0.0,0.013000000000000001,0.013000000000000001,4.25,0.53,4.282919565,3.81,-0.927,3.921151489,0.0,0.013000000000000001,0.013000000000000001,3.81,-0.9400000000000001,3.9242451503
2019-08-08 14:00:00,4.01,0.522,4.0438328353,0.0,0.042,0.042,4.01,0.48,4.038626004,3.66,-0.898,3.7685546301,0.0,0.042,0.042,3.66,-0.9400000000000001,3.7787828728
2019-08-08 14:30:00,4.01,0.527,4.0444813017,0.0,-0.043000000000000003,0.043000000000000003,4.01,0.5700000000000001,4.0503086302,3.66,-0.913,3.7721570752,0.0,-0.043000000000000003,0.043000000000000003,3.66,-0.87,3.7619808612
2019-08-08 15:00:00,4.01,0.511,4.0424276122,0.0,-0.009000000000000001,0.009000000000000001,4.01,0.52,4.0435751508,3.7,-0.879,3.8029779121000002,0.0,-0.009000000000000001,0.009000000000000001,3.7,-0.87,3.8009077863
2019-08-08 15:30:00,4.07,0.49050000000000005,4.0994499936,0.0,0.0105,0.0105,4.07,0.48,4.098206925,3.7,-0.9295,3.8149666119,0.0,0.0105,0.0105,3.7,-0.9400000000000001,3.8175384739
2019-08-08 16:00:00,4.02,0.47900000000000004,4.0484368588,0.0,0.059000000000000004,0.059000000000000004,4.02,0.42,4.0418807503,3.88,-0.881,3.9787637527,0.0,0.059000000000000004,0.059000000000000004,3.88,-0.9400000000000001,3.9922424776
2019-08-08 16:30:00,4.18,0.47950000000000004,4.2074125362,0.0,0.0095,0.0095,4.18,0.47000000000000003,4.2063404522,3.96,-0.9305,4.0678532729,0.0,0.0095,0.0095,3.96,-0.9400000000000001,4.0700368549
2019-08-08 17:00:00,4.18,0.5275000000000001,4.2131527684,0.0,0.1075,0.1075,4.18,0.42,4.2010474884,4.0,-0.8325,4.0857136769,0.0,0.1075,0.1075,4.0,-0.9400000000000001,4.1089658066
2019-08-08 17:30:00,4.59,0.5435,4.622065799,0.0,-0.0565,0.0565,4.59,0.6000000000000001,4.6290495785,4.26,-0.8465,4.3432893353,0.0,-0.0565,0.0565,4.26,-0.79,4.3326319945
2019-08-08 18:00:00,4.34,0.47800000000000004,4.3662436945,0.0,0.028,0.028,4.34,0.45,4.3632671245,4.32,-0.912,4.4152173219,0.0,0.028,0.028,4.32,-0.9400000000000001,4.4210858395
2019-08-08 18:30:00,4.18,0.4555,4.2047449685,0.0,0.0455,0.0455,4.18,0.41000000000000003,4.2000595234,4.37,-0.8945000000000001,4.4606087309,0.0,0.0455,0.0455,4.37,-0.9400000000000001,4.469955257
2019-08-08 19:00:00,4.29,0.388,4.3075101857,0.0,-0.022,0.022,4.29,0.41000000000000003,4.3095475401,4.24,-0.962,4.347763103,0.0,-0.022,0.022,4.24,-0.9400000000000001,4.3429483073
2019-08-08 19:30:00,4.29,0.42,4.3105104106,0.0,0.01,0.01,4.29,0.41000000000000003,4.3095475401,4.27,-0.93,4.3701029736,0.0,0.01,0.01,4.27,-0.9400000000000001,4.3722419878
2019-08-08 20:00:00,4.13,0.402,4.1495185263,0.0,0.052000000000000005,0.052000000000000005,4.13,0.35000000000000003,4.1448039761,4.2,-0.928,4.3013002685,0.0,0.052000000000000005,0.052000000000000005,4.2,-0.98,4.3128181042
2019-08-08 20:30:00,4.34,0.35950000000000004,4.3548639761,0.0,0.0095,0.0095,4.34,0.35000000000000003,4.3540900312,4.1,-0.9205000000000001,4.2020614286,0.0,0.0095,0.0095,4.1,-0.93,4.2041527089
2019-08-08 21:00:00,4.34,0.4545,4.3637335219,0.0,0.0145,0.0145,4.34,0.44,4.3622471273,4.48,-0.9155000000000001,4.5725857291,0.0,0.0145,0.0145,4.48,-0.93,4.5755109004
2019-08-08 21:30:00,4.03,0.464,4.0566237193,0.0,0.064,0.064,4.03,0.4,4.0498024643,4.62,-0.866,4.7004633814,0.0,0.064,0.064,4.62,-0.93,4.7126744
2019-08-08 22:00:00,4.52,0.4025,4.5378856585000005,0.0,-0.0275,0.0275,4.52,0.43,4.5404074707,3.98,-0.8975000000000001,4.079939491,0.0,-0.0275,0.0275,3.98,-0.87,4.0739783996
2019-08-08 22:30:00,3.88,0.3935,3.8999028514000003,0.0,0.043500000000000004,0.043500000000000004,3.88,0.35000000000000003,3.895754099,4.28,-0.8865000000000001,4.3708445694,0.0,0.043500000000000004,0.043500000000000004,4.28,-0.93,4.3798744274
2019-08-08 23:00:00,3.88,0.37,3.8976018268,0.0,-0.03,0.03,3.88,0.4,3.9005640618,4.01,-0.86,4.1011827562,0.0,-0.03,0.03,4.01,-0.8300000000000001,4.0949969475
2019-08-08 23:30:00,3.8200000000000003,0.8335,3.9098749660000003,0.0,0.0135,0.0135,3.8200000000000003,0.8200000000000001,3.9070193242,3.65,-1.3565,3.8939173398999998,0.0,0.0135,0.0135,3.65,-1.37,3.8986407888
2019-08-09 00:00:00,3.8200000000000003,0.884,3.9209509050999998,0.0,-0.046,0.046,3.8200000000000003,0.93,3.9315772916,3.51,-1.416,3.784858782,0.0,-0.046,0.046,3.51,-1.37,3.7678906566
2019-08-09 00:30:00,3.64,0.8065,3.7282760426,0.0,0.10650000000000001,0.10650000000000001,3.64,0.7000000000000001,3.7066966426,3.09,-1.3235000000000001,3.361510412,0.0,0.10650000000000001,0.10650000000000001,3.09,-1.43,3.4048494827
2019-08-09 01:00:00,3.51,0.8260000000000001,3.6058807523,0.0,0.076,0.076,3.51,0.75,3.5892339015,3.09,-1.354,3.3736354278,0.0,0.076,0.076,3.09,-1.43,3.4048494827
2019-08-09 01:30:00,3.51,0.8075,3.6016879723,0.0,0.0575,0.0575,3.51,0.75,3.5892339015,3.09,-1.3225,3.3611168159,0.0,0.0575,0.0575,3.09,-1.38,3.3841542518
2019-08-09 02:00:00,3.51,0.8925000000000001,3.6216924566,0.0,0.0425,0.0425,3.51,0.85,3.6114540008000002,3.14,-1.4175,3.4451279004,0.0,0.0425,0.0425,3.14,-1.46,3.4628312116
2019-08-09 02:30:00,3.15,0.962,3.2936217148,0.0,0.112,0.112,3.15,0.85,3.2626676202000002,3.37,-1.458,3.6718747255,0.0,0.112,0.112,3.37,-1.57,3.7177681477
2019-08-09 03:00:00,3.25,0.8845000000000001,3.3682102443,0.0,0.0045000000000000005,0.0045000000000000005,3.25,0.88,3.3670313334,3.37,-1.4355,3.6629988056,0.0,0.0045000000000000005,0.0045000000000000005,3.37,-1.44,3.6647646582
2019-08-09 03:30:00,3.04,0.88,3.1648064712,0.0,0.04,0.04,3.04,0.84,3.1539181981,3.45,-1.43,3.7346218015,0.0,0.04,0.04,3.45,-1.47,3.7501199981
2019-08-09 04:00:00,2.9699999999999998,0.8655,3.0935400838,0.0,0.025500000000000002,0.025500000000000002,2.9699999999999998,0.84,3.0865028754,3.52,-1.4445000000000001,3.8048627111,0.0,0.025500000000000002,0.025500000000000002,3.52,-1.47,3.8146166256000003
2019-08-09 04:30:00,2.88,0.9415,3.0299871699,0.0,0.0315,0.0315,2.88,0.91,3.0203476621,3.62,-1.4785,3.9102892796,0.0,0.0315,0.0315,3.62,-1.51,3.922307994
2019-08-09 05:00:00,3.15,1.1335,3.3477338977,0.0,0.1135,0.1135,3.15,1.02,3.311027031,3.23,-1.6365,3.6209159408,0.0,0.1135,0.1135,3.23,-1.75,3.6736085801
2019-08-09 05:30:00,3.02,1.4525000000000001,3.351142529,0.0,-0.0375,0.0375,3.02,1.49,3.3675658865,3.63,-1.9975,4.1432965438,0.0,-0.0375,0.0375,3.63,-1.96,4.1253484701
2019-08-09 06:00:00,2.88,1.4765000000000001,3.236425845,0.0,0.036500000000000005,0.036500000000000005,2.88,1.44,3.2199378876,3.63,-1.9935,4.1413696104,0.0,0.036500000000000005,0.036500000000000005,3.63,-2.03,4.1590623943
2019-08-09 06:30:00,2.67,1.4705,3.0481585015,0.0,0.030500000000000003,0.030500000000000003,2.67,1.44,3.0335622624,4.15,-1.9995,4.6065714203,0.0,0.030500000000000003,0.030500000000000003,4.15,-2.03,4.6198917736
2019-08-09 07:00:00,2.88,1.458,3.2280278809,0.0,0.11800000000000001,0.11800000000000001,2.88,1.34,3.1764760349,3.86,-1.982,4.3391155781,0.0,0.11800000000000001,0.11800000000000001,3.86,-2.1,4.394268995
2019-08-09 07:30:00,3.15,1.426,3.4577414594,0.0,0.08600000000000001,0.08600000000000001,3.15,1.34,3.4231710445,3.79,-1.9140000000000001,4.2458798853,0.0,0.08600000000000001,0.08600000000000001,3.79,-2.0,4.2853354594
2019-08-09 08:00:00,2.83,0.97,2.9916216338,0.0,0.13,0.13,2.83,0.84,2.9520331976,4.25,-1.46,4.4937845965,0.0,0.13,0.13,4.25,-1.5899999999999999,4.5376866353
2019-08-09 08:30:00,3.07,0.878,3.1930837759,0.0,0.038,0.038,3.07,0.84,3.1828446396,4.34,-1.342,4.5427485072,0.0,0.038,0.038,4.34,-1.38,4.5541190147
2019-08-09 09:00:00,3.6,0.833,3.6951169129,0.0,0.033,0.033,3.6,0.8,3.6878177829,3.92,-1.347,4.1449739444,0.0,0.033,0.033,3.92,-1.38,4.1558152028
2019-08-09 09:30:00,3.73,0.8335,3.8219919218,0.0,0.0335,0.0335,3.73,0.8,3.8148263394,3.52,-1.3465,3.7687481012,0.0,0.0335,0.0335,3.52,-1.38,3.7808464661
2019-08-09 10:00:00,3.83,0.8095,3.9146124010000003,0.0,0.0095,0.0095,3.83,0.8,3.9126589425000002,3.94,-1.3205,4.1553965214,0.0,0.0095,0.0095,3.94,-1.33,4.1584251827
2019-08-09 10:30:00,3.83,0.844,3.9218918904,0.0,0.094,0.094,3.83,0.75,3.9027426254,3.7800000000000002,-1.306,3.9992544305,0.0,0.094,0.094,3.7800000000000002,-1.4,4.0309304137
2019-08-09 11:00:00,4.12,0.8160000000000001,4.2000304761,0.0,0.016,0.016,4.12,0.8,4.1969512744,3.83,-1.294,4.042689204,0.0,0.016,0.016,3.83,-1.31,4.0478389296
2019-08-09 11:30:00,4.02,0.716,4.08326536,0.0,0.016,0.016,4.02,0.7000000000000001,4.0804901666,4.2,-1.224,4.3747201053,0.0,0.016,0.016,4.2,-1.24,4.3792236755000005
2019-08-09 12:00:00,4.12,0.258,4.1280702513,0.0,-0.052000000000000005,0.052000000000000005,4.12,0.31,4.131646161,4.17,-0.752,4.2372637397,0.0,-0.052000000000000005,0.052000000000000005,4.17,-0.7000000000000001,4.2283448298
2019-08-09 12:30:00,4.2,0.272,4.2087984033,0.0,-0.038,0.038,4.2,0.31,4.211424937,4.2,-0.738,4.2643456708,0.0,-0.038,0.038,4.2,-0.7000000000000001,4.2579337712
2019-08-09 13:00:00,3.93,0.307,3.9419727294999998,0.0,-0.093,0.093,3.93,0.4,3.9503037858,4.37,-0.753,4.4344006359,0.0,-0.093,0.093,4.37,-0.66,4.4195588015
2019-08-09 13:30:00,4.0,0.3185,4.012660246,0.0,-0.0815,0.0815,4.0,0.4,4.0199502484,4.24,-0.7415,4.3043492249,0.0,-0.0815,0.0815,4.24,-0.66,4.291060475
2019-08-09 14:00:00,4.04,0.27,4.0490122252,0.0,-0.03,0.03,4.04,0.30000000000000004,4.051123301,4.0,-0.73,4.0660668957,0.0,-0.03,0.03,4.0,-0.7000000000000001,4.0607881008
2019-08-09 14:30:00,3.9699999999999998,0.3715,3.9873440095,0.0,-0.0585,0.0585,3.9699999999999998,0.43,3.9932192527,4.37,-0.8685,4.4554676803,0.0,-0.0585,0.0585,4.37,-0.81,4.4444347222000005
2019-08-09 15:00:00,3.84,0.2745,3.8497987285,0.0,0.0145,0.0145,3.84,0.26,3.8487920183,4.22,-0.7455,4.285343656,0.0,0.0145,0.0145,4.22,-0.76,4.287889924
2019-08-09 15:30:00,3.94,0.297,3.9511781787,0.0,-0.053,0.053,3.94,0.35000000000000003,3.9555151371,4.45,-0.763,4.514938427,0.0,-0.053,0.053,4.45,-0.71,4.5062845006
2019-08-09 16:00:00,3.67,0.395,3.6911956058,0.0,-0.055,0.055,3.67,0.45,3.6974856322000003,4.8100000000000005,-0.765,4.8704542909,0.0,-0.055,0.055,4.8100000000000005,-0.71,4.8621188797
2019-08-09 16:30:00,3.6,0.3635,3.6183051626,0.0,-0.0465,0.0465,3.6,0.41000000000000003,3.6232720019,4.89,-0.7565000000000001,4.9481705963,0.0,-0.0465,0.0465,4.89,-0.71,4.9412751391
2019-08-09 17:00:00,3.87,0.34900000000000003,3.885704698,0.0,-0.061,0.061,3.87,0.41000000000000003,3.8916577445,4.78,-0.711,4.8325894715,0.0,-0.061,0.061,4.78,-0.65,4.8239921227
2019-08-09 17:30:00,3.51,0.5405,3.5513716012,0.0,-0.08950000000000001,0.08950000000000001,3.51,0.63,3.5660902961,5.39,-0.9195000000000001,5.4678679803,0.0,-0.08950000000000001,0.08950000000000001,5.39,-0.8300000000000001,5.4535309663
2019-08-09 18:00:00,2.98,0.5525,3.0307847581,0.0,-0.0775,0.0775,2.98,0.63,3.0458660509,5.82,-1.0175,5.9082743885,0.0,-0.0775,0.0775,5.82,-0.9400000000000001,5.8954219527
2019-08-09 18:30:00,3.16,0.502,3.1996256031,0.0,-0.038,0.038,3.16,0.54,3.2058072306,5.6,-0.978,5.6847589219,0.0,-0.038,0.038,5.6,-0.9400000000000001,5.6783448293
2019-08-09 19:00:00,3.16,0.483,3.1966997044,0.0,0.003,0.003,3.16,0.48,3.1962478002,5.41,-0.977,5.4975111642,0.0,0.003,0.003,5.41,-0.98,5.4980451071
2019-08-09 19:30:00,3.01,0.5255000000000001,3.0555278186,0.0,0.0455,0.0455,3.01,0.48,3.0480321521000002,5.66,-1.0145,5.7502008878,0.0,0.0455,0.0455,5.66,-1.06,5.7584025563
2019-08-09 20:00:00,2.86,0.5035000000000001,2.9039821367,0.0,-0.0665,0.0665,2.86,0.5700000000000001,2.9162475889,5.85,-1.0665,5.9464209614,0.0,-0.0665,0.0665,5.85,-1.0,5.9348546739
2019-08-09 20:30:00,2.94,0.489,2.9803894041000003,0.0,0.019,0.019,2.94,0.47000000000000003,2.9773310196000002,5.61,-1.041,5.7057673454,0.0,0.019,0.019,5.61,-1.06,5.709264401
2019-08-09 21:00:00,2.75,0.544,2.8032902097,0.0,-0.006,0.006,2.75,0.55,2.8044607325,5.85,-1.066,5.9463313059,0.0,-0.006,0.006,5.85,-1.06,5.9452586151
2019-08-09 21:30:00,3.22,0.536,3.2643063582,0.0,-0.014,0.014,3.22,0.55,3.2666343535999998,5.48,-0.974,5.565885015,0.0,-0.014,0.014,5.48,-0.96,5.5634521657
2019-08-09 22:00:00,3.17,0.5235000000000001,3.2129351456,0.0,-0.026500000000000003,0.026500000000000003,3.17,0.55,3.2173591655,5.36,-0.9865,5.4500258944,0.0,-0.026500000000000003,0.026500000000000003,5.36,-0.96,5.4452915441
2019-08-09 22:30:00,3.34,0.5710000000000001,3.3884570235,0.0,-0.019,0.019,3.34,0.59,3.3917104828999998,5.0,-1.079,5.1150993148,0.0,-0.019,0.019,5.0,-1.06,5.1111251208
2019-08-09 23:00:00,3.55,1.0645,3.7061651677,0.0,-0.025500000000000002,0.025500000000000002,3.55,1.09,3.7135697112,4.45,-1.5554999999999999,4.7140301495,0.0,-0.025500000000000002,0.025500000000000002,4.45,-1.53,4.705677422
2019-08-09 23:30:00,3.55,1.0905,3.713716501,0.0,0.0005,0.0005,3.55,1.09,3.7135697112,4.13,-1.5695000000000001,4.4181704641,0.0,0.0005,0.0005,4.13,-1.57,4.4183481076
2019-08-10 00:00:00,3.7,1.2530000000000001,3.9064061489,0.0,-0.047,0.047,3.7,1.3,3.9217343102,3.88,-1.787,4.2717407459,0.0,-0.047,0.047,3.88,-1.74,4.2522934988
2019-08-10 00:30:00,3.23,1.342,3.4976940975,0.0,-0.018000000000000002,0.018000000000000002,3.23,1.3599999999999999,3.5046397818,4.11,-1.858,4.5104616172,0.0,-0.018000000000000002,0.018000000000000002,4.11,-1.8399999999999999,4.503076726
2019-08-10 01:00:00,2.85,1.4005,3.1755157455,0.0,0.0405,0.0405,2.85,1.3599999999999999,3.1578632016,4.15,-1.9095,4.5682261601,0.0,0.0405,0.0405,4.15,-1.9500000000000002,4.5853026072
2019-08-10 01:30:00,2.85,1.3375,3.1482385948,0.0,-0.022500000000000003,0.022500000000000003,2.85,1.3599999999999999,3.1578632016,4.15,-1.8725,4.5528843879,0.0,-0.022500000000000003,0.022500000000000003,4.15,-1.85,4.5436769251
2019-08-10 02:00:00,2.85,1.304,3.1341531552,0.0,0.054,0.054,2.85,1.25,3.1120732639,3.9699999999999998,-1.8559999999999999,4.3824235304,0.0,0.054,0.054,3.9699999999999998,-1.9100000000000001,4.405564663
2019-08-10 02:30:00,2.96,1.239,3.2088504172,0.0,-0.011,0.011,2.96,1.25,3.2131137546,3.79,-1.8010000000000002,4.1961531192,0.0,-0.011,0.011,3.79,-1.79,4.1914436654
2019-08-10 03:00:00,2.76,1.2615,3.0346304965,0.0,0.0115,0.0115,2.76,1.25,3.0298679839,3.9,-1.7785000000000002,4.2863810202,0.0,0.0115,0.0115,3.9,-1.79,4.2911653429
2019-08-10 03:30:00,2.7,1.2425,2.9721719752,0.0,0.0325,0.0325,2.7,1.21,2.9587328369,3.75,-1.7575,4.141413557,0.0,0.0325,0.0325,3.75,-1.79,4.1553098561
2019-08-10 04:00:00,2.7,1.3559999999999999,3.0213798172,0.0,0.006,0.006,2.7,1.35,3.0186917696,3.88,-1.924,4.3308401033,0.0,0.006,0.006,3.88,-1.9300000000000002,4.3335089708
2019-08-10 04:30:00,2.7,1.362,3.02407738,0.0,0.012,0.012,2.7,1.35,3.0186917696,3.93,-1.9180000000000001,4.3730565969,0.0,0.012,0.012,3.93,-1.9300000000000002,4.3783330161
2019-08-10 05:00:00,2.66,1.3695,2.9918439548,0.0,0.0195,0.0195,2.66,1.35,2.9829683203,3.98,-1.9505,4.4322511492,0.0,0.0195,0.0195,3.98,-1.97,4.4408670325
2019-08-10 05:30:00,2.7,1.3625,3.0243026056,0.0,0.0125,0.0125,2.7,1.35,3.0186917696,3.98,-1.9575,4.4353360921,0.0,0.0125,0.0125,3.98,-1.97,4.4408670325
2019-08-10 06:00:00,2.74,1.3675,3.0622959116,0.0,-0.022500000000000003,0.022500000000000003,2.74,1.3900000000000001,3.0724094779,4.07,-1.9025,4.492705894,0.0,-0.022500000000000003,0.022500000000000003,4.07,-1.88,4.4832242862000005
2019-08-10 06:30:00,2.86,1.3905,3.180108528,0.0,0.0005,0.0005,2.86,1.3900000000000001,3.1798899352,4.07,-1.9395,4.5084986692,0.0,0.0005,0.0005,4.07,-1.94,4.5087137855
2019-08-10 07:00:00,2.93,1.3845,3.2406388645,0.0,-0.0055000000000000005,0.0055000000000000005,2.93,1.3900000000000001,3.2429924453,4.03,-1.9455,4.4750274022,0.0,-0.0055000000000000005,0.0055000000000000005,4.03,-1.94,4.472639042
2019-08-10 07:30:00,2.75,1.351,3.0639355411,0.0,0.161,0.161,2.75,1.19,2.9964312106,4.03,-1.869,4.4423035691,0.0,0.161,0.161,4.03,-2.03,4.5124051237
2019-08-10 08:00:00,2.93,1.1975,3.1652655892,0.0,0.007500000000000001,0.007500000000000001,2.93,1.19,3.1624357701,4.1,-1.8125,4.4827621228,0.0,0.007500000000000001,0.007500000000000001,4.1,-1.82,4.4857998172
2019-08-10 08:30:00,3.13,0.9215000000000001,3.2628304047,0.0,0.0115,0.0115,3.13,0.91,3.2596012026,4.36,-1.5285000000000002,4.6201636605,0.0,0.0115,0.0115,4.36,-1.54,4.6239809688
2019-08-10 09:00:00,3.42,0.6795,3.4868496168,0.0,0.0195,0.0195,3.42,0.66,3.4831020657,4.36,-1.2505,4.5357855163,0.0,0.0195,0.0195,4.36,-1.27,4.5412002819
2019-08-10 09:30:00,3.52,0.6815,3.5853650093000002,0.0,-0.0685,0.0685,3.52,0.75,3.5990137538,4.66,-1.2385,4.821771692,0.0,-0.0685,0.0685,4.66,-1.17,4.8046331806
2019-08-10 10:00:00,3.5700000000000003,0.74,3.6458880948,0.0,-0.01,0.01,3.5700000000000003,0.75,3.6479309204,4.78,-1.22,4.9332342332,0.0,-0.01,0.01,4.78,-1.21,4.9307707308
2019-08-10 10:30:00,3.7800000000000002,0.74,3.8517528477000003,0.0,-0.05,0.05,3.7800000000000002,0.79,3.8616706229,4.98,-1.21,5.1248902427,0.0,-0.05,0.05,4.98,-1.16,5.1133159496
2019-08-10 11:00:00,3.61,0.735,3.6840636531,0.0,0.015,0.015,3.61,0.72,3.681100379,4.78,-1.145,4.9152237996,0.0,0.015,0.015,4.78,-1.16,4.918739676
2019-08-10 11:30:00,3.56,0.6955,3.6273020621,0.0,-0.0245,0.0245,3.56,0.72,3.6320792943,4.86,-1.1844999999999999,5.0022635127,0.0,-0.0245,0.0245,4.86,-1.16,4.9965187881
2019-08-10 12:00:00,3.69,0.7385,3.763174491,0.0,-0.051500000000000004,0.051500000000000004,3.69,0.79,3.7736189527,4.92,-1.2115,5.0669647966,0.0,-0.051500000000000004,0.051500000000000004,4.92,-1.16,5.0548986142
2019-08-10 12:30:00,3.7800000000000002,0.7585000000000001,3.855349822,0.0,-0.0315,0.0315,3.7800000000000002,0.79,3.8616706229,4.92,-1.1915,5.062220091,0.0,-0.0315,0.0315,4.92,-1.16,5.0548986142
2019-08-10 13:00:00,3.7199999999999998,0.749,3.7946542662000002,0.0,0.019,0.019,3.7199999999999998,0.73,3.7909497491,4.82,-1.231,4.9747121525,0.0,0.019,0.019,4.82,-1.25,4.9794477605
2019-08-10 13:30:00,3.83,0.6895,3.8915691244,0.0,-0.0005,0.0005,3.83,0.6900000000000001,3.8916577445,4.71,-1.1805,4.8556853533,0.0,-0.0005,0.0005,4.71,-1.18,4.855563819
2019-08-10 14:00:00,1.28,0.8435,1.5329358271,0.0,-0.1665,0.1665,1.28,1.01,1.6304907237,3.91,-1.3465,4.135355154,0.0,-0.1665,0.1665,3.91,-1.18,4.0841767836
2019-08-10 14:30:00,-0.37,1.251,1.3045692776,0.0,-0.379,0.379,-0.37,1.63,1.671466422,3.0,-1.7690000000000001,3.4827232161,0.0,-0.379,0.379,3.0,-1.3900000000000001,3.3063726347999998
2019-08-10 15:00:00,-0.33,1.4715,1.5080491537,0.0,-0.3685,0.3685,-0.33,1.8399999999999999,1.8693581786000002,3.0,-2.0485,3.6326783852,0.0,-0.3685,0.3685,3.0,-1.6800000000000002,3.4383717077
2019-08-10 15:30:00,-0.8300000000000001,1.5205000000000002,1.7322875772000002,0.0,-0.5995,0.5995,-0.8300000000000001,2.12,2.2766861883000002,2.54,-2.1195,3.3081536013,0.0,-0.5995,0.5995,2.54,-1.52,2.9600675668000003
2019-08-10 16:00:00,-0.38,1.5365,1.582792548,0.0,-0.6835,0.6835,-0.38,2.22,2.2522877258,2.89,-2.0735,3.5568950294,0.0,-0.6835,0.6835,2.89,-1.3900000000000001,3.2068988135
2019-08-10 16:30:00,0.9,1.65,1.8794946129,0.0,0.68,0.68,0.9,0.97,1.3232157798,4.09,-1.96,4.535383115,0.0,0.68,0.68,4.09,-2.64,4.8680283483
2019-08-10 17:00:00,1.6,1.629,2.2833398783,0.0,0.389,0.389,1.6,1.24,2.0242529486,4.82,-2.001,5.2188505439,0.0,0.389,0.389,4.82,-2.39,5.3800092937
2019-08-10 17:30:00,1.8599999999999999,1.5815000000000001,2.4414631371,0.0,0.3415,0.3415,1.8599999999999999,1.24,2.2354417908,5.05,-2.0085,5.4347559513,0.0,0.3415,0.3415,5.05,-2.35,5.5700089767000005
2019-08-10 18:00:00,1.94,1.587,2.5064255425,0.0,0.23700000000000002,0.23700000000000002,1.94,1.35,2.3634931775,5.13,-2.113,5.5481230159,0.0,0.23700000000000002,0.23700000000000002,5.13,-2.35,5.6426412255
2019-08-10 18:30:00,1.99,1.5725,2.5363076016,0.0,0.2725,0.2725,1.99,1.3,2.3769938999,5.13,-2.0775,5.5347001951,0.0,0.2725,0.2725,5.13,-2.35,5.6426412255
2019-08-10 19:00:00,2.06,1.2195,2.3939048122,0.0,0.1395,0.1395,2.06,1.08,2.3259406699,5.32,-1.7405,5.5974762393,0.0,0.1395,0.1395,5.32,-1.88,5.6424108323
2019-08-10 19:30:00,2.06,0.993,2.2868425831,0.0,0.163,0.163,2.06,0.8300000000000001,2.2209232315,5.32,-1.5270000000000001,5.5348106562,0.0,0.163,0.163,5.32,-1.69,5.5819799355
2019-08-10 20:00:00,1.9500000000000002,0.98,2.1824069281,0.0,0.15,0.15,1.9500000000000002,0.8300000000000001,2.1192923347,5.25,-1.54,5.4712064483,0.0,0.15,0.15,5.25,-1.69,5.5153059752
2019-08-10 20:30:00,1.9500000000000002,0.9655,2.1759343395,0.0,0.1355,0.1355,1.9500000000000002,0.8300000000000001,2.1192923347,5.25,-1.5545,5.4753054938,0.0,0.1355,0.1355,5.25,-1.69,5.5153059752
2019-08-10 21:00:00,2.35,1.0115,2.5584433255,0.0,0.0915,0.0915,2.35,0.92,2.5236679655,5.57,-1.5085000000000002,5.7706561369,0.0,0.0915,0.0915,5.57,-1.6,5.7952480534
2019-08-10 21:30:00,2.35,1.07,2.582130903,0.0,0.12,0.12,2.35,0.9500000000000001,2.5347583711,5.63,-1.55,5.839469154,0.0,0.12,0.12,5.63,-1.67,5.8724611536
2019-08-10 22:00:00,2.25,1.078,2.4949116217,0.0,0.178,0.178,2.25,0.9,2.4233241632,5.52,-1.572,5.7394759343,0.0,0.178,0.178,5.52,-1.75,5.7907598811
2019-08-10 22:30:00,2.19,1.069,2.4369778415,0.0,0.129,0.129,2.19,0.9400000000000001,2.3832121181,5.43,-1.5710000000000002,5.6526932519,0.0,0.129,0.129,5.43,-1.7000000000000002,5.6898945509
2019-08-10 23:00:00,2.09,1.054,2.3407298007,0.0,0.114,0.114,2.09,0.9400000000000001,2.2916587879,5.37,-1.5859999999999999,5.5993121006,0.0,0.114,0.114,5.37,-1.7000000000000002,5.6326636683
2019-08-10 23:30:00,1.97,1.0405,2.2279004129,0.0,0.1005,0.1005,1.97,0.9400000000000001,2.1827734651,5.27,-1.5995,5.5073859725,0.0,0.1005,0.1005,5.27,-1.7000000000000002,5.5374091414999995
2019-08-11 00:00:00,1.75,1.104,2.0691341184,0.0,0.164,0.164,1.75,0.9400000000000001,1.9864792977,5.08,-1.6360000000000001,5.3369369492,0.0,0.164,0.164,5.08,-1.8,5.3894712171
2019-08-11 00:30:00,1.6800000000000002,1.1155,2.0166160393,0.0,0.1155,0.1155,1.6800000000000002,1.0,1.9550959056,5.03,-1.6445,5.2920015353,0.0,0.1155,0.1155,5.03,-1.76,5.3290243009000005
2019-08-11 01:00:00,1.6,1.138,1.9634265965000002,0.0,0.138,0.138,1.6,1.0,1.8867962264,4.97,-1.662,5.2405289809,0.0,0.138,0.138,4.97,-1.8,5.2859152471
2019-08-11 01:30:00,1.53,1.1400000000000001,1.9080094339,0.0,0.14,0.14,1.53,1.0,1.8278129007000001,4.89,-1.6600000000000001,5.164077846,0.0,0.14,0.14,4.89,-1.8,5.2107676978
2019-08-11 02:00:00,1.53,1.133,1.9038353395,0.0,0.133,0.133,1.53,1.0,1.8278129007000001,4.83,-1.667,5.1095781626,0.0,0.133,0.133,4.83,-1.8,5.1545028858
2019-08-11 02:30:00,1.63,1.094,1.9630934771000002,0.0,0.014,0.014,1.63,1.08,1.9553260598,4.98,-1.6760000000000002,5.2544624844,0.0,0.014,0.014,4.98,-1.69,5.2589447611
2019-08-11 03:00:00,1.63,1.1285,1.9825267336999999,0.0,0.0485,0.0485,1.63,1.08,1.9553260598,4.94,-1.6415000000000002,5.2055856779,0.0,0.0485,0.0485,4.94,-1.69,5.2210822633
2019-08-11 03:30:00,1.5899999999999999,1.149,1.961708694,0.0,0.069,0.069,1.5899999999999999,1.08,1.9221082176,4.8,-1.7109999999999999,5.0958336904,0.0,0.069,0.069,4.8,-1.78,5.119414029
2019-08-11 04:00:00,1.38,1.1405,1.790290549,0.0,0.060500000000000005,0.060500000000000005,1.38,1.08,1.752369824,4.8,-1.7195,5.0986939749,0.0,0.060500000000000005,0.060500000000000005,4.8,-1.78,5.119414029
2019-08-11 04:30:00,1.4100000000000001,1.1655,1.8293414799,0.0,0.0855,0.0855,1.4100000000000001,1.08,1.7760912139,4.76,-1.7245,5.062756191,0.0,0.0855,0.0855,4.76,-1.81,5.0925141139
2019-08-11 05:00:00,1.5,1.1765,1.9063452599000001,0.0,0.0665,0.0665,1.5,1.11,1.8660385848,4.82,-1.7435,5.1256406673,0.0,0.0665,0.0665,4.82,-1.81,5.1486405973
2019-08-11 05:30:00,1.5,1.1515,1.8910188391,0.0,0.0415,0.0415,1.5,1.11,1.8660385848,4.89,-1.7685,5.1999704086,0.0,0.0415,0.0415,4.89,-1.81,5.2142305281
2019-08-11 06:00:00,1.5,1.1805,1.9088164527,0.0,0.07050000000000001,0.07050000000000001,1.5,1.11,1.8660385848,4.89,-1.7395,5.1901792117,0.0,0.07050000000000001,0.07050000000000001,4.89,-1.81,5.2142305281
2019-08-11 06:30:00,1.5,1.1585,1.8952894898000001,0.0,0.0985,0.0985,1.5,1.06,1.8367362358000001,4.89,-1.7615,5.1975938904,0.0,0.0985,0.0985,4.89,-1.8599999999999999,5.2317970144
2019-08-11 07:00:00,1.44,1.1495,1.8425390769,0.0,0.1895,0.1895,1.44,0.96,1.7306646122,4.85,-1.7405,5.1528477806,0.0,0.1895,0.1895,4.85,-1.9300000000000002,5.2199042137
2019-08-11 07:30:00,1.6,1.043,1.9099342921,0.0,0.133,0.133,1.6,0.91,1.8406792225,4.79,-1.607,5.052380528,0.0,0.133,0.133,4.79,-1.74,5.0962437147
2019-08-11 08:00:00,2.0,0.916,2.1997854441,0.0,0.076,0.076,2.0,0.84,2.1692394981,4.84,-1.464,5.0565695882,0.0,0.076,0.076,4.84,-1.54,5.0790944075
2019-08-11 08:30:00,2.33,0.873,2.4881778473000002,0.0,0.14300000000000002,0.14300000000000002,2.33,0.73,2.4416797497,4.78,-1.397,4.9799607428,0.0,0.14300000000000002,0.14300000000000002,4.78,-1.54,5.0219518118
2019-08-11 09:00:00,2.63,0.8325,2.7586149151,0.0,0.022500000000000003,0.022500000000000003,2.63,0.81,2.7519084287,4.78,-1.4575,4.9972698796,0.0,0.022500000000000003,0.022500000000000003,4.78,-1.48,5.0038784957
2019-08-11 09:30:00,3.24,0.847,3.3488817537,0.0,0.037,0.037,3.24,0.81,3.3397155568,4.5,-1.443,4.7257009004,0.0,0.037,0.037,4.5,-1.48,4.7371299328
2019-08-11 10:00:00,3.55,0.8575,3.6520961446999998,0.0,0.11750000000000001,0.11750000000000001,3.55,0.74,3.6263066611,4.27,-1.4125,4.4975611447,0.0,0.11750000000000001,0.11750000000000001,4.27,-1.53,4.535835094
2019-08-11 10:30:00,4.09,0.8525,4.1779009383,0.0,0.0025,0.0025,4.09,0.85,4.1773915306,4.23,-1.3975,4.4548744371,0.0,0.0025,0.0025,4.23,-1.4,4.4556593227
2019-08-11 11:00:00,4.43,0.9425,4.5291507206,0.0,0.0325,0.0325,4.43,0.91,4.5224993090000005,4.05,-1.4375,4.2975465384,0.0,0.0325,0.0325,4.05,-1.47,4.3085264302
2019-08-11 11:30:00,4.48,0.9555,4.5807619726,0.0,0.0955,0.0955,4.48,0.86,4.5617978912,4.12,-1.4344999999999999,4.3625898558,0.0,0.0955,0.0955,4.12,-1.53,4.3949175191
2019-08-11 12:00:00,4.48,0.9575,4.5811795697,0.0,0.0175,0.0175,4.48,0.9400000000000001,4.577553932,4.27,-1.4025,4.4944305813,0.0,0.0175,0.0175,4.27,-1.42,4.4999222216
2019-08-11 12:30:00,4.32,0.9585,4.4250561861,0.0,0.0685,0.0685,4.32,0.89,4.4107255639,4.24,-1.4115,4.4687730139,0.0,0.0685,0.0685,4.24,-1.48,4.4908796466
2019-08-11 13:00:00,4.19,0.9400000000000001,4.2941471796,0.0,0.12,0.12,4.19,0.8200000000000001,4.2694847464,4.16,-1.4100000000000001,4.3924594477,0.0,0.12,0.12,4.16,-1.53,4.4324372528
2019-08-11 13:30:00,4.11,0.9450000000000001,4.2172413969,0.0,0.045,0.045,4.11,0.9,4.2073863621,4.21,-1.405,4.4382569777,0.0,0.045,0.045,4.21,-1.45,4.4527070418
2019-08-11 14:00:00,3.98,0.9205000000000001,4.0850606177,0.0,0.0205,0.0205,3.98,0.9,4.0804901666,4.21,-1.4295,4.4460735768,0.0,0.0205,0.0205,4.21,-1.45,4.4527070418
2019-08-11 14:30:00,3.8200000000000003,0.9635,3.9396360555000003,0.0,0.0635,0.0635,3.8200000000000003,0.9,3.9245891505,4.17,-1.3865,4.3944604049,0.0,0.0635,0.0635,4.17,-1.45,4.4149065675
2019-08-11 15:00:00,4.04,0.9275,4.1451002702,0.0,0.0275,0.0275,4.04,0.9,4.1390337037,4.04,-1.4225,4.2831187527,0.0,0.0275,0.0275,4.04,-1.45,4.2923303694
2019-08-11 15:30:00,3.94,0.9775,4.0594465448,0.0,0.0775,0.0775,3.94,0.9,4.0414848756,4.04,-1.4225,4.2831187527,0.0,0.0775,0.0775,4.04,-1.5,4.3094779266
2019-08-11 16:00:00,3.55,0.903,3.6630464098,0.0,0.003,0.003,3.55,0.9,3.6623080154,4.47,-1.387,4.6802424083,0.0,0.003,0.003,4.47,-1.3900000000000001,4.6811323416
2019-08-11 16:30:00,3.77,0.8655,3.868073196,0.0,-0.0345,0.0345,3.77,0.9,3.875938596,4.28,-1.3545,4.4892171088,0.0,-0.0345,0.0345,4.28,-1.32,4.4789284433
2019-08-11 17:00:00,4.3,0.9305,4.3995261393,0.0,-0.1995,0.1995,4.3,1.13,4.4459982006,4.02,-1.3695,4.2468729967,0.0,-0.1995,0.1995,4.02,-1.17,4.1868006879
2019-08-11 17:30:00,4.64,0.9565,4.7375618466,0.0,-0.0035,0.0035,4.64,0.96,4.7382697264,4.12,-1.3435000000000001,4.3335196146,0.0,-0.0035,0.0035,4.12,-1.34,4.3324358045
2019-08-11 18:00:00,4.5600000000000005,0.98,4.6641183518,0.0,0.02,0.02,4.5600000000000005,0.96,4.6599570813,4.03,-1.44,4.2795443683,0.0,0.02,0.02,4.03,-1.46,4.2863154340000005
2019-08-11 18:30:00,4.59,0.9275,4.6827722825,0.0,0.0275,0.0275,4.59,0.9,4.6774031257,4.03,-1.4725000000000001,4.2905892661,0.0,0.0275,0.0275,4.03,-1.5,4.3001046499
2019-08-11 19:00:00,4.52,0.536,4.5516695838,0.0,0.026000000000000002,0.026000000000000002,4.52,0.51,4.5486811275,4.17,-1.064,4.3036026768,0.0,0.026000000000000002,0.026000000000000002,4.17,-1.09,4.3101044071
2019-08-11 19:30:00,4.38,0.398,4.398045475,0.0,0.048,0.048,4.38,0.35000000000000003,4.3939617659,4.1,-0.962,4.2113470529,0.0,0.048,0.048,4.1,-1.01,4.2225703073
2019-08-11 20:00:00,4.18,0.3965,4.198763181,0.0,0.0465,0.0465,4.18,0.35000000000000003,4.1946275162,3.99,-0.9635,4.104684184,0.0,0.0465,0.0465,3.99,-1.01,4.1158474219
2019-08-11 20:30:00,4.24,0.243,4.2469576169,0.0,-0.057,0.057,4.24,0.30000000000000004,4.2505999577,3.99,-0.877,4.0852452803,0.0,-0.057,0.057,3.99,-0.8200000000000001,4.0733892522
2019-08-11 21:00:00,4.24,0.2745,4.2488763515,0.0,0.0145,0.0145,4.24,0.26,4.2479642183,4.04,-0.8055,4.1195182061,0.0,0.0145,0.0145,4.04,-0.8200000000000001,4.1223779545
2019-08-11 21:30:00,4.19,0.279,4.1992786285,0.0,0.069,0.069,4.19,0.21,4.1952592292,4.09,-0.811,4.169630799,0.0,0.069,0.069,4.09,-0.88,4.1835989292
2019-08-11 22:00:00,4.1,0.257,4.1080468595,0.0,0.107,0.107,4.1,0.15,4.1027429849,3.95,-0.8230000000000001,4.0348270099,0.0,0.107,0.107,3.95,-0.93,4.0580044357
2019-08-11 22:30:00,4.1,0.41250000000000003,4.1206985148,0.0,0.1125,0.1125,4.1,0.30000000000000004,4.1109609582,3.8200000000000003,-0.9575,3.9381729584,0.0,0.1125,0.1125,3.8200000000000003,-1.07,3.9670265943
2019-08-11 23:00:00,3.86,0.489,3.8908509352,0.0,0.069,0.069,3.86,0.42,3.8827825074,3.7,-1.051,3.8463750467,0.0,0.069,0.069,3.7,-1.12,3.8657987532
2019-08-11 23:30:00,3.81,0.887,3.911888163,0.0,0.077,0.077,3.81,0.81,3.8951508315,3.47,-1.463,3.7658025705,0.0,0.077,0.077,3.47,-1.54,3.7963798545
2019-08-12 00:00:00,3.81,0.867,3.9074018221999998,0.0,0.057,0.057,3.81,0.81,3.8951508315,3.33,-1.483,3.6452968329,0.0,0.057,0.057,3.33,-1.54,3.6688554073
2019-08-12 00:30:00,3.49,0.8805000000000001,3.5993583109,0.0,0.12050000000000001,0.12050000000000001,3.49,0.76,3.5717922672,3.2,-1.4595,3.5171210173,0.0,0.12050000000000001,0.12050000000000001,3.2,-1.58,3.5688093253
2019-08-12 01:00:00,3.49,1.3465,3.7407435424,0.0,0.1665,0.1665,3.49,1.18,3.684087404,3.03,-1.9435,3.599735025,0.0,0.1665,0.1665,3.03,-2.11,3.6922892628
2019-08-12 01:30:00,3.62,1.3125,3.8505916753,0.0,-0.0175,0.0175,3.62,1.33,3.8565917596,3.03,-1.9475,3.601896202,0.0,-0.0175,0.0175,3.03,-1.9300000000000002,3.5924643352
2019-08-12 02:00:00,3.58,1.2875,3.8044784465,0.0,0.0175,0.0175,3.58,1.27,3.7985918444,2.94,-1.9125,3.5073146779,0.0,0.0175,0.0175,2.94,-1.9300000000000002,3.5168878287
2019-08-12 02:30:00,3.54,1.312,3.7753071397999998,0.0,0.042,0.042,3.54,1.27,3.7609174413,2.94,-1.888,3.494015455,0.0,0.042,0.042,2.94,-1.9300000000000002,3.5168878287
2019-08-12 03:00:00,3.46,1.286,3.6912594057,0.0,0.056,0.056,3.46,1.23,3.6721247256,2.87,-1.904,3.4441422735,0.0,0.056,0.056,2.87,-1.96,3.4754136444
2019-08-12 03:30:00,3.46,1.3165,3.7019957118,0.0,0.08650000000000001,0.08650000000000001,3.46,1.23,3.6721247256,2.87,-1.8735,3.4273754171,0.0,0.08650000000000001,0.08650000000000001,2.87,-1.96,3.4754136444
2019-08-12 04:00:00,3.46,1.2730000000000001,3.6867504662,0.0,0.043000000000000003,0.043000000000000003,3.46,1.23,3.6721247256,2.98,-1.917,3.5433443242,0.0,0.043000000000000003,0.043000000000000003,2.98,-1.96,3.5667912751
2019-08-12 04:30:00,3.38,1.314,3.6264302005999998,0.0,0.124,0.124,3.38,1.19,3.5833643410000002,2.91,-1.896,3.4731708855,0.0,0.124,0.124,2.91,-2.02,3.5423862014000003
2019-08-12 05:00:00,3.44,1.29,3.6739216105,0.0,0.02,0.02,3.44,1.27,3.666946959,3.06,-1.92,3.6124783736,0.0,0.02,0.02,3.06,-1.94,3.6231478027
2019-08-12 05:30:00,3.44,1.321,3.684920759,0.0,0.051000000000000004,0.051000000000000004,3.44,1.27,3.666946959,3.06,-1.889,3.5960980242,0.0,0.051000000000000004,0.051000000000000004,3.06,-1.94,3.6231478027
2019-08-12 06:00:00,3.34,1.2995,3.5838945646,0.0,0.1395,0.1395,3.34,1.16,3.5357036075,3.14,-1.8905,3.6651862504,0.0,0.1395,0.1395,3.14,-2.03,3.7390506817
2019-08-12 06:30:00,3.45,1.2475,3.6686177574,0.0,0.08750000000000001,0.08750000000000001,3.45,1.16,3.6397939502,3.35,-1.8725,3.8378061767,0.0,0.08750000000000001,0.08750000000000001,3.35,-1.96,3.8812497987
2019-08-12 07:00:00,3.55,1.3165,3.7862477798,0.0,0.0665,0.0665,3.55,1.25,3.7636418533000002,3.35,-1.8935,3.8480959253,0.0,0.0665,0.0665,3.35,-1.96,3.8812497987
2019-08-12 07:30:00,3.59,1.327,3.8274049956000002,0.0,0.137,0.137,3.59,1.19,3.7820893696,3.35,-1.853,3.8283297925,0.0,0.137,0.137,3.35,-1.99,3.896485596
2019-08-12 08:00:00,3.65,1.341,3.8885448435,0.0,0.221,0.221,3.65,1.12,3.8179706652,3.22,-1.8090000000000002,3.6933563327,0.0,0.221,0.221,3.22,-2.03,3.8064813148
2019-08-12 08:30:00,3.9,1.3980000000000001,4.1429945691,0.0,0.138,0.138,3.9,1.26,4.0984875259,3.42,-1.842,3.884503057,0.0,0.138,0.138,3.42,-1.98,3.951809712
2019-08-12 09:00:00,3.9699999999999998,1.447,4.225483286,0.0,0.077,0.077,3.9699999999999998,1.37,4.1997380871,3.42,-1.903,3.913797261,0.0,0.077,0.077,3.42,-1.98,3.951809712
2019-08-12 09:30:00,4.04,1.313,4.2480076507,0.0,0.073,0.073,4.04,1.24,4.2260146711,3.47,-1.7770000000000001,3.8985419069000002,0.0,0.073,0.073,3.47,-1.85,3.9323529852
2019-08-12 10:00:00,4.04,0.9815,4.157516356,0.0,0.07150000000000001,0.07150000000000001,4.04,0.91,4.1412196271,3.47,-1.3985,3.7412166804,0.0,0.07150000000000001,0.07150000000000001,3.47,-1.47,3.7685275639
2019-08-12 10:30:00,3.95,1.0365,4.0837277395000005,0.0,0.1265,0.1265,3.95,0.91,4.0534676513,3.47,-1.4035,3.7430885977,0.0,0.1265,0.1265,3.47,-1.53,3.7923343734
2019-08-12 11:00:00,4.03,0.983,4.148154891,0.0,0.023,0.023,4.03,0.96,4.1427647773,3.67,-1.397,3.9268955932000003,0.0,0.023,0.023,3.67,-1.42,3.9351365923
2019-08-12 11:30:00,4.15,0.9755,4.2631092233,0.0,-0.0245,0.0245,4.15,1.0,4.2687820277,3.8,-1.4445000000000001,4.0652896883,0.0,-0.0245,0.0245,3.8,-1.42,4.0566488633
2019-08-12 12:00:00,3.89,0.9585,4.0063477445,0.0,0.0585,0.0585,3.89,0.9,3.9927559405,3.64,-1.4115,3.9040917318,0.0,0.0585,0.0585,3.64,-1.47,3.9256209699999998
2019-08-12 12:30:00,3.89,0.919,3.9970815603,0.0,0.019,0.019,3.89,0.9,3.9927559405,3.8,-1.401,4.0500371603,0.0,0.019,0.019,3.8,-1.42,4.0566488633
2019-08-12 13:00:00,4.02,0.96,4.1330376238,0.0,0.06,0.06,4.02,0.9,4.1195145345,3.73,-1.3900000000000001,3.9805778475,0.0,0.06,0.06,3.73,-1.45,4.001924537
2019-08-12 13:30:00,3.98,0.9425,4.090074113,0.0,0.0425,0.0425,3.98,0.9,4.0804901666,3.73,-1.4075,3.9867224947,0.0,0.0425,0.0425,3.73,-1.45,4.001924537
2019-08-12 14:00:00,4.11,0.888,4.2048357875,0.0,-0.052000000000000005,0.052000000000000005,4.11,0.9400000000000001,4.2161238122,3.8,-1.392,4.0469326656,0.0,-0.052000000000000005,0.052000000000000005,3.8,-1.34,4.0293423781
2019-08-12 14:30:00,4.06,0.7275,4.1246643803,0.0,-0.0425,0.0425,4.06,0.77,4.1323722001,3.77,-1.2325,3.9663530163000003,0.0,-0.0425,0.0425,3.77,-1.19,3.9533530073
2019-08-12 15:00:00,3.83,0.383,3.8491023629,0.0,-0.08700000000000001,0.08700000000000001,3.83,0.47000000000000003,3.8587303611,4.03,-0.857,4.1201151683,0.0,-0.08700000000000001,0.08700000000000001,4.03,-0.77,4.1029014124
2019-08-12 15:30:00,3.96,0.356,3.9759698188,0.0,0.016,0.016,3.96,0.34,3.974569159,3.76,-0.914,3.8694955744,0.0,0.016,0.016,3.76,-0.93,3.8733060814
2019-08-12 16:00:00,4.05,0.3975,4.0694601915,0.0,0.007500000000000001,0.007500000000000001,4.05,0.39,4.068734447,3.8200000000000003,-0.8625,3.9161596303,0.0,0.007500000000000001,0.007500000000000001,3.8200000000000003,-0.87,3.9178182704
2019-08-12 16:30:00,3.9699999999999998,0.447,3.9950856061,0.0,0.057,0.057,3.9699999999999998,0.39,3.9891101765,4.06,-0.8130000000000001,4.1406000773,0.0,0.057,0.057,4.06,-0.87,4.1521681084
2019-08-12 17:00:00,3.35,0.4615,3.3816389887,0.0,0.24150000000000002,0.24150000000000002,3.35,0.22,3.3572161086,3.2,-0.8085,3.3005563546,0.0,0.24150000000000002,0.24150000000000002,3.2,-1.05,3.3678628238
2019-08-12 17:30:00,3.7,0.4465,3.72684347,0.0,0.17650000000000002,0.17650000000000002,3.7,0.27,3.7098382713999998,3.8,-0.8035,3.8840201145,0.0,0.17650000000000002,0.17650000000000002,3.8,-0.98,3.9243343385
2019-08-12 18:00:00,3.59,0.366,3.6086085961,0.0,0.156,0.156,3.59,0.21,3.5961368161,4.35,-0.874,4.4369331751,0.0,0.156,0.156,4.35,-1.03,4.4702796333
2019-08-12 18:30:00,3.9,0.3665,3.9171829482,0.0,0.036500000000000005,0.036500000000000005,3.9,0.33,3.9139366372,4.61,-0.8535,4.6883432308,0.0,0.036500000000000005,0.036500000000000005,4.61,-0.89,4.6951251315
2019-08-12 19:00:00,3.9,0.3745,3.9179395414,0.0,0.044500000000000005,0.044500000000000005,3.9,0.33,3.9139366372,4.61,-0.8455,4.6868934541,0.0,0.044500000000000005,0.044500000000000005,4.61,-0.89,4.6951251315
