Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-12 19:30:00,4.03,0.339,4.0442330546,0.0,0.059000000000000004,0.059000000000000004,4.03,0.28,4.0397153365,4.55,-0.871,4.6326170789,0.0,0.059000000000000004,0.059000000000000004,4.55,-0.93,4.6440714895
2019-08-12 20:00:00,4.34,0.34750000000000003,4.3538897839,0.0,-0.0025,0.0025,4.34,0.35000000000000003,4.3540900312,4.4,-0.9325,4.4977278986,0.0,-0.0025,0.0025,4.4,-0.93,4.4972102464
2019-08-12 20:30:00,4.34,0.3425,4.3534935684,0.0,0.052500000000000005,0.052500000000000005,4.34,0.29,4.349678149,4.24,-0.9275,4.3402599289,0.0,0.052500000000000005,0.052500000000000005,4.24,-0.98,4.3517812445
2019-08-12 21:00:00,4.39,0.3675,4.4053554056,0.0,0.0375,0.0375,4.39,0.33,4.4023857169,4.24,-0.8925000000000001,4.3329154446,0.0,0.0375,0.0375,4.24,-0.93,4.3407948581
2019-08-12 21:30:00,4.47,0.3715,4.4854110458,0.0,-0.0385,0.0385,4.47,0.41000000000000003,4.4887637496,4.36,-0.8885000000000001,4.4496103481,0.0,-0.0385,0.0385,4.36,-0.85,4.4420828448
2019-08-12 22:00:00,4.25,0.371,4.266162327,0.0,0.041,0.041,4.25,0.33,4.262792512,4.13,-0.899,4.2267127889000005,0.0,0.041,0.041,4.13,-0.9400000000000001,4.2356227405
2019-08-12 22:30:00,4.06,0.29650000000000004,4.0708122347,0.0,0.006500000000000001,0.006500000000000001,4.06,0.29,4.0703439658,3.98,-0.8335,4.0663401542,0.0,0.006500000000000001,0.006500000000000001,3.98,-0.84,4.06767747
2019-08-12 23:00:00,3.89,0.20450000000000002,3.8953716447,0.0,0.0245,0.0245,3.89,0.18,3.8941622976,3.83,-0.8155,3.915857537,0.0,0.0245,0.0245,3.83,-0.84,3.9210330271
2019-08-12 23:30:00,3.68,0.21250000000000002,3.6861302541,0.0,0.0925,0.0925,3.68,0.12,3.6819560019,3.58,-0.7975,3.6677522067,0.0,0.0925,0.0925,3.58,-0.89,3.688970046
2019-08-13 00:00:00,3.8200000000000003,1.0215,3.9542208145,0.0,-0.018500000000000003,0.018500000000000003,3.8200000000000003,1.04,3.9590402877,3.48,-1.6085,3.8337543283,0.0,-0.018500000000000003,0.018500000000000003,3.48,-1.5899999999999999,3.8260292733
2019-08-13 00:30:00,3.64,1.2715,3.8556857043,0.0,0.07150000000000001,0.07150000000000001,3.64,1.2,3.8327013972,3.23,-1.8485,3.7215389626,0.0,0.07150000000000001,0.07150000000000001,3.23,-1.92,3.7575657014
2019-08-13 01:00:00,3.64,1.3295,3.875199382,0.0,0.0195,0.0195,3.64,1.31,3.8685527009,3.03,-1.9505,3.603519148,0.0,0.0195,0.0195,3.03,-1.97,3.6141112324
2019-08-13 01:30:00,3.49,0.8140000000000001,3.5836707438,0.0,0.004,0.004,3.49,0.81,3.5827642959,3.19,-1.436,3.4983133079,0.0,0.004,0.004,3.19,-1.44,3.4999571426
2019-08-13 02:00:00,3.45,0.7075,3.5217973039,0.0,0.0575,0.0575,3.45,0.65,3.5106979363,3.13,-1.3125,3.3940471785,0.0,0.0575,0.0575,3.13,-1.37,3.4166943088
2019-08-13 02:30:00,3.38,0.6980000000000001,3.4513191681,0.0,0.048,0.048,3.38,0.65,3.4419325967,3.17,-1.322,3.4346155534,0.0,0.048,0.048,3.17,-1.37,3.4533751606
2019-08-13 03:00:00,3.22,0.676,3.2901939153,0.0,0.076,0.076,3.22,0.6000000000000001,3.2754236367000003,3.17,-1.294,3.4239357471,0.0,0.076,0.076,3.17,-1.37,3.4533751606
2019-08-13 03:30:00,3.22,0.7375,3.3033780059,0.0,0.0975,0.0975,3.22,0.64,3.2829864453,3.07,-1.3425,3.3507023517,0.0,0.0975,0.0975,3.07,-1.44,3.3909438214
2019-08-13 04:00:00,3.38,0.8515,3.4856064393,0.0,-0.0085,0.0085,3.38,0.86,3.4876926470000003,3.16,-1.4485000000000001,3.4761691918,0.0,-0.0085,0.0085,3.16,-1.44,3.4726358865
2019-08-13 04:30:00,3.31,0.8565,3.4190191942,0.0,0.08650000000000001,0.08650000000000001,3.31,0.77,3.3983819679,3.05,-1.4735,3.3872853807,0.0,0.08650000000000001,0.08650000000000001,3.05,-1.56,3.4257991768
2019-08-13 05:00:00,3.31,0.86,3.4198976593,0.0,0.03,0.03,3.31,0.8300000000000001,3.4124771062,3.19,-1.45,3.5040833323,0.0,0.03,0.03,3.19,-1.48,3.5166034749
2019-08-13 05:30:00,3.34,0.882,3.4544933058,0.0,0.052000000000000005,0.052000000000000005,3.34,0.8300000000000001,3.4415839377,3.19,-1.468,3.5115700192,0.0,0.052000000000000005,0.052000000000000005,3.19,-1.52,3.5336242019
2019-08-13 06:00:00,3.41,0.8675,3.5186156724,0.0,0.0375,0.0375,3.41,0.8300000000000001,3.5095583768000003,3.27,-1.4825,3.5903629691,0.0,0.0375,0.0375,3.27,-1.52,3.6060088741
2019-08-13 06:30:00,3.48,0.892,3.5925010786,0.0,0.152,0.152,3.48,0.74,3.5578083141,3.21,-1.478,3.5339190709,0.0,0.152,0.152,3.21,-1.63,3.6001388862
2019-08-13 07:00:00,3.6,0.884,3.7069469917999998,0.0,0.054,0.054,3.6,0.8300000000000001,3.6944417711,3.29,-1.456,3.5977820946,0.0,0.054,0.054,3.29,-1.51,3.6199723756
2019-08-13 07:30:00,3.55,0.9385,3.6719589118,0.0,0.2585,0.2585,3.55,0.68,3.6145400814,3.16,-1.4915,3.4943056893,0.0,0.2585,0.2585,3.16,-1.75,3.6122153867
2019-08-13 08:00:00,3.7199999999999998,0.9125000000000001,3.8302814844,0.0,0.1825,0.1825,3.7199999999999998,0.73,3.7909497491,3.24,-1.5175,3.5777655387,0.0,0.1825,0.1825,3.24,-1.7000000000000002,3.6589069406
2019-08-13 08:30:00,3.88,0.919,3.9873501226,0.0,0.089,0.089,3.88,0.8300000000000001,3.9677827561,3.35,-1.5310000000000001,3.6832677068,0.0,0.089,0.089,3.35,-1.62,3.7211422977
2019-08-13 09:00:00,3.93,0.9255,4.0375054489,0.0,0.0955,0.0955,3.93,0.8300000000000001,4.0166901797,3.42,-1.5245000000000002,3.7443958458,0.0,0.0955,0.0955,3.42,-1.62,3.7842832875
2019-08-13 09:30:00,3.93,0.9315,4.0388850256,0.0,0.1015,0.1015,3.93,0.8300000000000001,4.0166901797,3.55,-1.4285,3.8266319721,0.0,0.1015,0.1015,3.55,-1.53,3.8656694116
2019-08-13 10:00:00,3.86,0.9255,3.9694017496000003,0.0,0.0955,0.0955,3.86,0.8300000000000001,3.9482274504,3.58,-1.3945,3.8420086218,0.0,0.0955,0.0955,3.58,-1.49,3.8776926129
2019-08-13 10:30:00,3.86,0.9005000000000001,3.9636473418,0.0,0.1305,0.1305,3.86,0.77,3.9360513208,3.58,-1.3595000000000002,3.8294438565,0.0,0.1305,0.1305,3.58,-1.49,3.8776926129
2019-08-13 11:00:00,3.95,0.7885000000000001,4.0279315101,0.0,0.018500000000000003,0.018500000000000003,3.95,0.77,4.0243508793,3.67,-1.2615,3.8807579479000003,0.0,0.018500000000000003,0.018500000000000003,3.67,-1.28,3.8868110322
2019-08-13 11:30:00,3.65,0.7895000000000001,3.7344089559,0.0,0.2195,0.2195,3.65,0.5700000000000001,3.6942387578,3.25,-1.2605,3.4858801256,0.0,0.2195,0.2195,3.25,-1.48,3.5711202724
2019-08-13 12:00:00,2.9,0.805,3.0096552959,0.0,0.465,0.465,2.9,0.34,2.9198630105000003,2.58,-1.255,2.8690460087,0.0,0.465,0.465,2.58,-1.72,3.1007740969
2019-08-13 12:30:00,3.58,0.7835000000000001,3.6647335851,0.0,0.20350000000000001,0.20350000000000001,3.58,0.58,3.6266789215,3.24,-1.2465,3.4715072015,0.0,0.20350000000000001,0.20350000000000001,3.24,-1.45,3.5496619557
2019-08-13 13:00:00,3.96,0.3075,3.9719209773,0.0,-0.0025,0.0025,3.96,0.31,3.9721153055,3.62,-0.7925000000000001,3.7057328897,0.0,-0.0025,0.0025,3.62,-0.79,3.70519905
2019-08-13 13:30:00,3.7800000000000002,0.266,3.7893477011,0.0,0.066,0.066,3.7800000000000002,0.2,3.7852873075,3.62,-0.724,3.6916901278000003,0.0,0.066,0.066,3.62,-0.79,3.70519905
2019-08-13 14:00:00,3.7,0.217,3.7063579158,0.0,0.017,0.017,3.7,0.2,3.7054014627000003,3.7,-0.773,3.7798847866000003,0.0,0.017,0.017,3.7,-0.79,3.7833979436
2019-08-13 14:30:00,3.7,0.24550000000000002,3.7081356839,0.0,0.0455,0.0455,3.7,0.2,3.7054014627000003,3.63,-0.7445,3.7055607201000003,0.0,0.0455,0.0455,3.63,-0.79,3.7149697172
2019-08-13 15:00:00,3.89,0.2735,3.8996028323000003,0.0,-0.0465,0.0465,3.89,0.32,3.9031397618,3.81,-0.7065,3.8749506126,0.0,-0.0465,0.0465,3.81,-0.66,3.8667428153000003
2019-08-13 15:30:00,3.3,0.304,3.3139728424,0.0,0.164,0.164,3.3,0.14,3.3029683619,3.27,-0.686,3.3411818268,0.0,0.164,0.164,3.27,-0.85,3.3786683767
2019-08-13 16:00:00,3.8,0.28600000000000003,3.8107474332,0.0,0.006,0.006,3.8,0.28,3.8103018253,3.76,-0.704,3.8253386778,0.0,0.006,0.006,3.76,-0.71,3.8264474386
2019-08-13 16:30:00,4.11,0.2315,4.1165145755,0.0,-0.1085,0.1085,4.11,0.34,4.1240392821,4.12,-0.6785,4.1754954496,0.0,-0.1085,0.1085,4.12,-0.5700000000000001,4.1592427195
2019-08-13 17:00:00,4.28,-0.2585,4.2877992315,0.0,-0.1685,0.1685,4.28,-0.09,4.2809461571,4.4,-0.1885,4.4040359047,0.0,-0.1685,0.1685,4.4,-0.02,4.4000454543
2019-08-13 17:30:00,5.54,-0.28600000000000003,5.5473773984,0.0,-0.666,0.666,5.54,0.38,5.5530171979,5.63,-0.246,5.63537186,0.0,-0.666,0.666,5.63,0.42,5.6456443388
2019-08-13 18:00:00,4.51,-0.309,4.5205730831,0.0,-0.11900000000000001,0.11900000000000001,4.51,-0.19,4.5140004431000005,4.62,-0.229,4.6256719512,0.0,-0.11900000000000001,0.11900000000000001,4.62,-0.11,4.6213093383
2019-08-13 18:30:00,4.2,-0.25,4.2074338973,0.0,0.12,0.12,4.2,-0.37,4.2162661206,4.33,-0.29,4.3397004505,0.0,0.12,0.12,4.33,-0.41000000000000003,4.3493677701
2019-08-13 19:00:00,4.48,0.12250000000000001,4.4816744917,0.0,-0.007500000000000001,0.007500000000000001,4.48,0.13,4.4818857638,4.37,-0.6575000000000001,4.4191861524,0.0,-0.007500000000000001,0.007500000000000001,4.37,-0.65,4.4180765045
2019-08-13 19:30:00,4.38,0.28600000000000003,4.3893275111,0.0,0.016,0.016,4.38,0.27,4.388314027,4.2,-0.864,4.2879477609,0.0,0.016,0.016,4.2,-0.88,4.2912002983
2019-08-13 20:00:00,4.27,0.266,4.2782772234,0.0,-0.004,0.004,4.27,0.27,4.2785277842,4.13,-0.884,4.2235477978,0.0,-0.004,0.004,4.13,-0.88,4.2227123984
2019-08-13 20:30:00,4.2,0.28800000000000003,4.2098627056,0.0,0.11800000000000001,0.11800000000000001,4.2,0.17,4.2034390682,4.0,-0.872,4.0939447969,0.0,0.11800000000000001,0.11800000000000001,4.0,-0.99,4.1206916895
2019-08-13 21:00:00,4.2,0.3395,4.2136991172,0.0,0.1695,0.1695,4.2,0.17,4.2034390682,3.94,-0.8705,4.0350179987,0.0,0.1695,0.1695,3.94,-1.04,4.0749478524
2019-08-13 21:30:00,4.51,0.361,4.5244249358,0.0,0.041,0.041,4.51,0.32,4.5213382975,4.09,-0.889,4.1855012842,0.0,0.041,0.041,4.09,-0.93,4.1944010299
2019-08-13 22:00:00,4.33,0.3365,4.3430556351,0.0,0.0565,0.0565,4.33,0.28,4.3390436734,3.92,-0.8735,4.0161427079,0.0,0.0565,0.0565,3.92,-0.93,4.0288087569
2019-08-13 22:30:00,4.09,0.36,4.1058129524,0.0,0.08,0.08,4.09,0.28,4.0995731485,3.7,-0.89,3.805535442,0.0,0.08,0.08,3.7,-0.97,3.8250359475
2019-08-13 23:00:00,3.89,0.335,3.904398161,0.0,0.145,0.145,3.89,0.19,3.8946373387,3.63,-0.895,3.7387063271,0.0,0.145,0.145,3.63,-1.04,3.7760429023
2019-08-13 23:30:00,3.76,0.34900000000000003,3.7761622052,0.0,0.069,0.069,3.76,0.28,3.7704111182,3.55,-0.971,3.6803995707,0.0,0.069,0.069,3.55,-1.04,3.6992026168
2019-08-14 00:00:00,3.5,0.3655,3.519032573,0.0,0.0855,0.0855,3.5,0.28,3.5111821371,3.46,-0.9545,3.5892436877,0.0,0.0855,0.0855,3.46,-1.04,3.6129212557
2019-08-14 00:30:00,3.5,0.8015,3.5905991492,0.0,0.1115,0.1115,3.5,0.6900000000000001,3.5673659751,3.33,-1.3685,3.6002350271,0.0,0.1115,0.1115,3.33,-1.48,3.6440773867000003
2019-08-14 01:00:00,3.5,0.8205,3.594888072,0.0,0.09050000000000001,0.09050000000000001,3.5,0.73,3.5753181677,3.11,-1.4995,3.4526222281,0.0,0.09050000000000001,0.09050000000000001,3.11,-1.5899999999999999,3.4928784691
2019-08-14 01:30:00,3.56,0.749,3.6379391144,0.0,0.019,0.019,3.56,0.73,3.6340748479,3.11,-1.351,3.3907670224,0.0,0.019,0.019,3.11,-1.37,3.3983819679
2019-08-14 02:00:00,3.65,0.7355,3.7233667896,0.0,0.0055000000000000005,0.0055000000000000005,3.65,0.73,3.7222842449,3.18,-1.3645,3.4603844078,0.0,0.0055000000000000005,0.0055000000000000005,3.18,-1.37,3.4625568587
2019-08-14 02:30:00,3.39,0.7865000000000001,3.4800405529000003,0.0,0.1265,0.1265,3.39,0.66,3.4536502429000002,3.08,-1.3935,3.3805683324,0.0,0.1265,0.1265,3.08,-1.52,3.4346469979
2019-08-14 03:00:00,3.39,0.8145,3.4864753333,0.0,0.0345,0.0345,3.39,0.78,3.4785772954,3.03,-1.4455,3.3571372105,0.0,0.0345,0.0345,3.03,-1.48,3.3721358217
2019-08-14 03:30:00,3.35,0.8215,3.4492553182,0.0,0.0915,0.0915,3.35,0.73,3.4286148807,2.93,-1.4385,3.264074486,0.0,0.0915,0.0915,2.93,-1.53,3.3054197918
2019-08-14 04:00:00,3.4,0.8345,3.5009127738,0.0,0.044500000000000005,0.044500000000000005,3.4,0.79,3.4905730189,2.93,-1.4355,3.2627534767,0.0,0.044500000000000005,0.044500000000000005,2.93,-1.48,3.2825752086
2019-08-14 04:30:00,3.29,0.7545000000000001,3.3754066792,0.0,0.0545,0.0545,3.29,0.7000000000000001,3.3636438575,3.04,-1.3655,3.3325951224,0.0,0.0545,0.0545,3.04,-1.42,3.3552943239
2019-08-14 05:00:00,3.56,0.684,3.6251146189,0.0,0.044,0.044,3.56,0.64,3.617070638,2.87,-1.326,3.1615148268,0.0,0.044,0.044,2.87,-1.37,3.1802201182
2019-08-14 05:30:00,3.33,0.6785,3.3984205523,0.0,0.1685,0.1685,3.33,0.51,3.3688276893,2.7,-1.2715,2.9844115417,0.0,0.1685,0.1685,2.7,-1.44,3.06
2019-08-14 06:00:00,3.37,0.7865000000000001,3.4605609733,0.0,0.1665,0.1665,3.37,0.62,3.4265580398,2.84,-1.3235000000000001,3.1332494714,0.0,0.1665,0.1665,2.84,-1.49,3.2071326758
2019-08-14 06:30:00,3.51,0.8365,3.6083004656,0.0,0.2165,0.2165,3.51,0.62,3.5643372455,3.05,-1.3735,3.3449965994,0.0,0.2165,0.2165,3.05,-1.5899999999999999,3.4395639258
2019-08-14 07:00:00,3.87,1.0805,4.0180069997,0.0,0.060500000000000005,0.060500000000000005,3.87,1.02,4.0021619158,3.27,-1.5995,3.6402335433,0.0,0.060500000000000005,0.060500000000000005,3.27,-1.6600000000000001,3.6672196553000003
2019-08-14 07:30:00,3.83,1.2895,4.0412510749,0.0,0.08950000000000001,0.08950000000000001,3.83,1.2,4.013589416,3.5,-1.8305,3.9497759747,0.0,0.08950000000000001,0.08950000000000001,3.5,-1.92,3.9920420839
2019-08-14 08:00:00,3.88,1.1525,4.0475494129,0.0,0.0325,0.0325,3.88,1.12,4.0384155309,3.41,-1.7875,3.850098213,0.0,0.0325,0.0325,3.41,-1.82,3.8652942967
2019-08-14 08:30:00,3.88,1.1645,4.0509826277,0.0,0.14450000000000002,0.14450000000000002,3.88,1.02,4.011832499,3.41,-1.7955,3.8538189176,0.0,0.14450000000000002,0.14450000000000002,3.41,-1.94,3.9232257136
2019-08-14 09:00:00,4.13,1.2465,4.3140076785,0.0,0.026500000000000003,0.026500000000000003,4.13,1.22,4.3064254318,3.5700000000000003,-1.8735,4.0317368776,0.0,0.026500000000000003,0.026500000000000003,3.5700000000000003,-1.9,4.0441191872
2019-08-14 09:30:00,4.31,0.8645,4.3958457946,0.0,-0.2155,0.2155,4.31,1.08,4.4432533126,3.94,-1.4855,4.2107374948,0.0,-0.2155,0.2155,3.94,-1.27,4.1396255869
2019-08-14 10:00:00,4.25,0.848,4.333774798,0.0,-0.162,0.162,4.25,1.01,4.368363538,3.94,-1.432,4.1921622106,0.0,-0.162,0.162,3.94,-1.27,4.1396255869
2019-08-14 10:30:00,4.14,0.846,4.2255551115,0.0,-0.094,0.094,4.14,0.9400000000000001,4.2453739529,3.94,-1.434,4.1928458116,0.0,-0.094,0.094,3.94,-1.34,4.1616342944
2019-08-14 11:00:00,3.85,0.8575,3.9443385060000002,0.0,-0.1925,0.1925,3.85,1.05,3.9906139877999998,4.64,-1.4325,4.856094753,0.0,-0.1925,0.1925,4.64,-1.24,4.8028324976
2019-08-14 11:30:00,3.48,0.8505,3.5824223997,0.0,-0.1395,0.1395,3.48,0.99,3.6180796011,5.02,-1.4195,5.2168362299,0.0,-0.1395,0.1395,5.02,-1.28,5.1806177238
2019-08-14 12:00:00,3.66,0.839,3.7549328889,0.0,-0.221,0.221,3.66,1.06,3.8104068024,5.02,-1.411,5.2145297966,0.0,-0.221,0.221,5.02,-1.19,5.1591181417
2019-08-14 12:30:00,3.66,0.8775000000000001,3.7637223928,0.0,-0.1825,0.1825,3.66,1.06,3.8104068024,4.93,-1.3725,5.1174853444,0.0,-0.1825,0.1825,4.93,-1.19,5.0715875227
2019-08-14 13:00:00,3.75,0.8415,3.8432567243999998,0.0,-0.17850000000000002,0.17850000000000002,3.75,1.02,3.8862449743000003,4.88,-1.4285,5.0847824191,0.0,-0.17850000000000002,0.17850000000000002,4.88,-1.25,5.0375490072
2019-08-14 13:30:00,3.75,0.847,3.8444647222,0.0,-0.123,0.123,3.75,0.97,3.8734222594,4.66,-1.403,4.866621929,0.0,-0.123,0.123,4.66,-1.28,4.8325976452
2019-08-14 14:00:00,3.65,0.851,3.7478928746999998,0.0,-0.219,0.219,3.65,1.07,3.8036035545,4.77,-1.419,4.9765913033,0.0,-0.219,0.219,4.77,-1.2,4.9186278574
2019-08-14 14:30:00,3.58,0.857,3.681147783,0.0,-0.133,0.133,3.58,0.99,3.7143640102,4.66,-1.393,4.8637484516,0.0,-0.133,0.133,4.66,-1.26,4.8273388114
2019-08-14 15:00:00,3.8,0.8365,3.8909808853000003,0.0,-0.1535,0.1535,3.8,0.99,3.9268435161,4.6,-1.3635,4.7978257836000004,0.0,-0.1535,0.1535,4.6,-1.21,4.7564797908
2019-08-14 15:30:00,3.7199999999999998,0.8825000000000001,3.8232455127,0.0,-0.2275,0.2275,3.7199999999999998,1.11,3.8820741879,4.84,-1.3475000000000001,5.0240776517,0.0,-0.2275,0.2275,4.84,-1.12,4.9678969393
2019-08-14 16:00:00,3.77,0.8775000000000001,3.8707759235,0.0,-0.1525,0.1525,3.77,1.03,3.9081709277,4.68,-1.3525,4.8715147798,0.0,-0.1525,0.1525,4.68,-1.2,4.8313973134
2019-08-14 16:30:00,4.14,0.8645,4.2292978436,0.0,-0.2155,0.2155,4.14,1.08,4.2785511566,4.76,-1.3355000000000001,4.9438001831000005,0.0,-0.2155,0.2155,4.76,-1.12,4.889989775
2019-08-14 17:00:00,4.04,0.872,4.1330356882,0.0,-0.088,0.088,4.04,0.96,4.152493227,4.83,-1.358,5.0172765521,0.0,-0.088,0.088,4.83,-1.27,4.9941766088
2019-08-14 17:30:00,4.09,0.8815000000000001,4.183914704,0.0,-0.1885,0.1885,4.09,1.07,4.2276470997,5.11,-1.3285,5.2798685826,0.0,-0.1885,0.1885,5.11,-1.1400000000000001,5.2356183971
2019-08-14 18:00:00,3.94,0.864,4.033620706,0.0,-0.146,0.146,3.94,1.01,4.0673947436,5.26,-1.396,5.4420966548,0.0,-0.146,0.146,5.26,-1.25,5.4064868445
2019-08-14 18:30:00,3.88,0.8575,3.973626335,0.0,-0.1525,0.1525,3.88,1.01,4.0093016848,5.26,-1.4025,5.4437676521,0.0,-0.1525,0.1525,5.26,-1.25,5.4064868445
2019-08-14 19:00:00,4.09,0.8195,4.1712923956,0.0,-0.1005,0.1005,4.09,0.92,4.192195129,4.93,-1.4005,5.1250658776,0.0,-0.1005,0.1005,4.93,-1.3,5.0985193929
2019-08-14 19:30:00,3.92,0.8310000000000001,4.0071137992,0.0,-0.189,0.189,3.92,1.02,4.0505308294,5.22,-1.429,5.4120643936,0.0,-0.189,0.189,5.22,-1.24,5.3652586145
2019-08-14 20:00:00,3.7800000000000002,0.8405,3.8723171681,0.0,-0.1395,0.1395,3.7800000000000002,0.98,3.9049711907,5.18,-1.4095,5.3683414804,0.0,-0.1395,0.1395,5.18,-1.27,5.3334135411
2019-08-14 20:30:00,4.0,0.801,4.0794118449,0.0,-0.139,0.139,4.0,0.9400000000000001,4.1089658066,4.97,-1.409,5.1658669166,0.0,-0.139,0.139,4.97,-1.27,5.1296978469
2019-08-14 21:00:00,4.22,0.7705000000000001,4.2897634259,0.0,-0.1695,0.1695,4.22,0.9400000000000001,4.3234245686,4.71,-1.3995,4.9135221837,0.0,-0.1695,0.1695,4.71,-1.23,4.8679564501
2019-08-14 21:30:00,4.18,0.8175,4.2591907976,0.0,-0.12250000000000001,0.12250000000000001,4.18,0.9400000000000001,4.2843902717,4.5,-1.4425,4.7255482486,0.0,-0.12250000000000001,0.12250000000000001,4.5,-1.32,4.6896055271
2019-08-14 22:00:00,3.94,0.7815000000000001,4.0167576788,0.0,-0.1585,0.1585,3.94,0.9400000000000001,4.0505802054,4.58,-1.4185,4.7946368215,0.0,-0.1585,0.1585,4.58,-1.26,4.7501578921
2019-08-14 22:30:00,3.8,0.7905000000000001,3.8813516009,0.0,-0.23950000000000002,0.23950000000000002,3.8,1.03,3.9371182355,4.62,-1.4495,4.8420502114,0.0,-0.23950000000000002,0.23950000000000002,4.62,-1.21,4.7758245361
2019-08-14 23:00:00,3.58,0.8475,3.6789477096,0.0,-0.1125,0.1125,3.58,0.96,3.7064808107,4.53,-1.4225,4.7480950127,0.0,-0.1125,0.1125,4.53,-1.31,4.7156123674
2019-08-14 23:30:00,3.58,0.845,3.6783726021,0.0,-0.155,0.155,3.58,1.0,3.7170418346,4.33,-1.395,4.5491675063,0.0,-0.155,0.155,4.33,-1.24,4.5040537297
2019-08-15 00:00:00,3.23,0.8255,3.3338191688,0.0,-0.17450000000000002,0.17450000000000002,3.23,1.0,3.3812571627,4.45,-1.4145,4.6694014873,0.0,-0.17450000000000002,0.17450000000000002,4.45,-1.24,4.6195346086
2019-08-15 00:30:00,3.08,0.785,3.1784626787,0.0,-0.155,0.155,3.08,0.9400000000000001,3.2202484376,4.36,-1.395,4.5777314251,0.0,-0.155,0.155,4.36,-1.24,4.5329019403
2019-08-15 01:00:00,2.87,0.788,2.9762130300000003,0.0,-0.152,0.152,2.87,0.9400000000000001,3.0200165562,4.42,-1.392,4.634011653,0.0,-0.152,0.152,4.42,-1.24,4.5906426565
2019-08-15 01:30:00,2.91,0.765,3.0088743742,0.0,-0.17500000000000002,0.17500000000000002,2.91,0.9400000000000001,3.0580549374,4.28,-1.365,4.4923963538,0.0,-0.17500000000000002,0.17500000000000002,4.28,-1.19,4.4423529801
2019-08-15 02:00:00,3.39,0.7505000000000001,3.4720815443,0.0,-0.1895,0.1895,3.39,0.9400000000000001,3.5179113121,3.71,-1.3094999999999999,3.9343220826,0.0,-0.1895,0.1895,3.71,-1.12,3.8753709499999998
2019-08-15 02:30:00,3.01,0.724,3.0958481875,0.0,-0.136,0.136,3.01,0.86,3.1304472523999998,3.88,-1.336,4.1035711277,0.0,-0.136,0.136,3.88,-1.2,4.0613298315
2019-08-15 03:00:00,2.93,0.718,3.0166909023,0.0,-0.14200000000000002,0.14200000000000002,2.93,0.86,3.0536044276,3.91,-1.292,4.1179320053,0.0,-0.14200000000000002,0.14200000000000002,3.91,-1.15,4.0756103837
2019-08-15 03:30:00,2.83,0.715,2.9189253159,0.0,-0.195,0.195,2.83,0.91,2.9727092021,4.1,-1.345,4.3149768250000005,0.0,-0.195,0.195,4.1,-1.15,4.2582273307000005
2019-08-15 04:00:00,2.83,0.677,2.9098503398,0.0,-0.133,0.133,2.83,0.81,2.9436372059,3.98,-1.283,4.1816849475,0.0,-0.133,0.133,3.98,-1.15,4.142813054
2019-08-15 04:30:00,2.62,0.7045,2.7130647338,0.0,-0.17550000000000002,0.17550000000000002,2.62,0.88,2.7638379113,4.23,-1.3255,4.4328151608,0.0,-0.17550000000000002,0.17550000000000002,4.23,-1.15,4.3835373844
2019-08-15 05:00:00,2.66,1.049,2.859370735,0.0,-0.14100000000000001,0.14100000000000001,2.66,1.19,2.9140521615,4.23,-1.661,4.5444274667,0.0,-0.14100000000000001,0.14100000000000001,4.23,-1.52,4.494808116
2019-08-15 05:30:00,2.5,1.3165,2.8254508047,0.0,-0.1935,0.1935,2.5,1.51,2.9206334929,4.47,-1.9235000000000002,4.8662873168,0.0,-0.1935,0.1935,4.47,-1.73,4.7930992062
2019-08-15 06:00:00,2.56,1.3415,2.8901941544,0.0,-0.1085,0.1085,2.56,1.45,2.9421250823,4.47,-1.9085,4.8603777888,0.0,-0.1085,0.1085,4.47,-1.8,4.8188069063
2019-08-15 06:30:00,3.0,1.2625,3.2548281445000002,0.0,-0.1875,0.1875,3.0,1.45,3.3320414163,4.31,-1.8575,4.6932298314,0.0,-0.1875,0.1875,4.31,-1.67,4.6222288996
2019-08-15 07:00:00,2.86,1.299,3.1411782821,0.0,-0.101,0.101,2.86,1.4,3.1842738576,4.49,-1.891,4.871958641,0.0,-0.101,0.101,4.49,-1.79,4.833652863
2019-08-15 07:30:00,3.13,1.305,3.3911539334,0.0,-0.095,0.095,3.13,1.4,3.4288336209,4.25,-1.885,4.6492714483,0.0,-0.095,0.095,4.25,-1.79,4.6115724
2019-08-15 08:00:00,3.5,1.337,3.746674392,0.0,-0.123,0.123,3.5,1.46,3.7923080044,4.0,-1.873,4.4168007653,0.0,-0.123,0.123,4.0,-1.75,4.3660622991
2019-08-15 08:30:00,4.06,1.399,4.2942753754,0.0,-0.101,0.101,4.06,1.5,4.3282328958,3.67,-1.851,4.1103650689,0.0,-0.101,0.101,3.67,-1.75,4.065882438
2019-08-15 09:00:00,4.06,1.376,4.286837529,0.0,-0.124,0.124,4.06,1.5,4.3282328958,3.74,-1.924,4.2058739877,0.0,-0.124,0.124,3.74,-1.8,4.1506144123
2019-08-15 09:30:00,4.24,1.4105,4.4684572561,0.0,-0.1695,0.1695,4.24,1.58,4.5248204384,3.74,-1.9395,4.2129870935,0.0,-0.1695,0.1695,3.74,-1.77,4.1376925937
2019-08-15 10:00:00,4.24,1.4175,4.4706717896,0.0,-0.1125,0.1125,4.24,1.53,4.5076046854000005,3.67,-1.9425,4.1523735682,0.0,-0.1125,0.1125,3.67,-1.83,4.1009511092
2019-08-15 10:30:00,4.24,1.433,4.4756104612,0.0,-0.157,0.157,4.24,1.5899999999999999,4.528321985,3.81,-1.937,4.2741161659,0.0,-0.157,0.157,3.81,-1.78,4.2052942822
2019-08-15 11:00:00,3.51,1.436,3.7923865837,0.0,0.006,0.006,3.51,1.43,3.7901187316,3.2800000000000002,-1.8940000000000001,3.7875633328,0.0,0.006,0.006,3.2800000000000002,-1.9,3.7905672399
2019-08-15 11:30:00,3.16,1.452,3.4776290774,0.0,0.262,0.262,3.16,1.19,3.3766403421,2.85,-1.8780000000000001,3.4131193942999998,0.0,0.262,0.262,2.85,-2.14,3.5640005612
2019-08-15 12:00:00,3.77,1.4495,4.0390531378,0.0,0.17950000000000002,0.17950000000000002,3.77,1.27,3.9781654063,3.16,-1.8705,3.6721070586,0.0,0.17950000000000002,0.17950000000000002,3.16,-2.05,3.7667094393
2019-08-15 12:30:00,3.81,1.4585,4.0796228073,0.0,0.14850000000000002,0.14850000000000002,3.81,1.31,4.0289204509,3.27,-1.9015,3.7826713114,0.0,0.14850000000000002,0.14850000000000002,3.27,-2.05,3.8594559202000003
2019-08-15 13:00:00,3.64,1.4845000000000002,3.9310736765,0.0,0.17450000000000002,0.17450000000000002,3.64,1.31,3.8685527009,3.46,-1.8755000000000002,3.9356194239,0.0,0.17450000000000002,0.17450000000000002,3.46,-2.05,4.0217036191
2019-08-15 13:30:00,3.52,1.456,3.8092434944,0.0,0.146,0.146,3.52,1.31,3.7558620848,3.41,-1.8639999999999999,3.8862058618,0.0,0.146,0.146,3.41,-2.01,3.9583077192
2019-08-15 14:00:00,3.7,1.426,3.9652838486,0.0,0.056,0.056,3.7,1.37,3.9454910974,3.49,-1.8940000000000001,3.9708104966,0.0,0.056,0.056,3.49,-1.9500000000000002,3.9978244084
2019-08-15 14:30:00,3.7800000000000002,1.441,4.045353013,0.0,-0.019,0.019,3.7800000000000002,1.46,4.0521599179,3.37,-1.909,3.8731358097,0.0,-0.019,0.019,3.37,-1.8900000000000001,3.8638064134
2019-08-15 15:00:00,3.1,1.446,3.4206601702,0.0,0.186,0.186,3.1,1.26,3.3462815183,3.03,-1.904,3.5785633989,0.0,0.186,0.186,3.03,-2.09,3.6808966299
2019-08-15 15:30:00,3.85,1.3995,4.0964741242,0.0,-0.030500000000000003,0.030500000000000003,3.85,1.43,4.1069940346,4.08,-1.9105,4.5051537432,0.0,-0.030500000000000003,0.030500000000000003,4.08,-1.88,4.4923045311
2019-08-15 16:00:00,3.93,1.427,4.1810559671,0.0,-0.003,0.003,3.93,1.43,4.1820808218,4.03,-1.883,4.4482118879,0.0,-0.003,0.003,4.03,-1.88,4.44694277
2019-08-15 16:30:00,4.02,1.448,4.2728332521,0.0,0.018000000000000002,0.018000000000000002,4.02,1.43,4.2667669259,3.83,-1.862,4.2586317051,0.0,0.018000000000000002,0.018000000000000002,3.83,-1.88,4.26653255
2019-08-15 17:00:00,3.96,1.4525000000000001,4.2179801149,0.0,0.0825,0.0825,3.96,1.37,4.1902863864,3.9,-1.8475000000000001,4.3154670952,0.0,0.0825,0.0825,3.9,-1.9300000000000002,4.3514250539
2019-08-15 17:30:00,4.13,1.473,4.3848180122,0.0,-0.017,0.017,4.13,1.49,4.3905580511,4.04,-1.857,4.4463523252,0.0,-0.017,0.017,4.04,-1.8399999999999999,4.4392792208
2019-08-15 18:00:00,4.19,1.4405000000000001,4.4307042612,0.0,0.0505,0.0505,4.19,1.3900000000000001,4.4145441441,3.95,-1.9195000000000002,4.3916944623,0.0,0.0505,0.0505,3.95,-1.97,4.4140004531
2019-08-15 18:30:00,4.41,1.455,4.6438265471,0.0,-0.015,0.015,4.41,1.47,4.6485481604,4.01,-1.935,4.4524515719,0.0,-0.015,0.015,4.01,-1.92,4.4459532161
2019-08-15 19:00:00,4.52,1.4395,4.7436863566,0.0,0.029500000000000002,0.029500000000000002,4.52,1.4100000000000001,4.7348178423,4.12,-1.9405000000000001,4.5541124547,0.0,0.029500000000000002,0.029500000000000002,4.12,-1.97,4.5667603397
2019-08-15 19:30:00,4.63,1.4235,4.8438881335,0.0,-0.0665,0.0665,4.63,1.49,4.8638462147,4.12,-1.9465,4.5566722781,0.0,-0.0665,0.0665,4.12,-1.88,4.5286642622
2019-08-15 20:00:00,4.43,1.395,4.6444509902,0.0,0.045,0.045,4.43,1.35,4.6311337705,4.12,-1.9649999999999999,4.5646056784999995,0.0,0.045,0.045,4.12,-2.01,4.5841575017
2019-08-15 20:30:00,4.43,1.2765,4.6102442723,0.0,0.006500000000000001,0.006500000000000001,4.43,1.27,4.6084487629,4.04,-1.8335,4.4365890333,0.0,0.006500000000000001,0.006500000000000001,4.04,-1.8399999999999999,4.4392792208
2019-08-15 21:00:00,4.65,1.296,4.8272265329,0.0,-0.054,0.054,4.65,1.35,4.8420037175,4.15,-1.804,4.5251426497,0.0,-0.054,0.054,4.15,-1.75,4.50388721
2019-08-15 21:30:00,4.65,1.306,4.8299209103,0.0,-0.044,0.044,4.65,1.35,4.8420037175,4.31,-1.794,4.6684618452,0.0,-0.044,0.044,4.31,-1.75,4.6517308607
2019-08-15 22:00:00,4.49,1.2895,4.6714997859,0.0,0.0495,0.0495,4.49,1.24,4.6580790032,4.09,-1.7705000000000002,4.4567667933,0.0,0.0495,0.0495,4.09,-1.82,4.4766617027
2019-08-15 22:30:00,4.28,1.313,4.4768704471,0.0,-0.017,0.017,4.28,1.33,4.4818857638,4.01,-1.837,4.4107447217,0.0,-0.017,0.017,4.01,-1.82,4.4036916332
2019-08-15 23:00:00,4.05,1.351,4.2693911744,0.0,0.021,0.021,4.05,1.33,4.262792512,3.84,-1.849,4.2619714922,0.0,0.021,0.021,3.84,-1.87,4.2711239739
2019-08-15 23:30:00,3.9699999999999998,1.066,4.1106272028,0.0,-0.004,0.004,3.9699999999999998,1.07,4.1116663289,3.64,-1.634,3.989931829,0.0,-0.004,0.004,3.64,-1.63,3.9882953752
2019-08-16 00:00:00,3.74,0.8535,3.8361520108000002,0.0,0.0035,0.0035,3.74,0.85,3.8353748187,3.58,-1.4065,3.8463804089,0.0,0.0035,0.0035,3.58,-1.4100000000000001,3.8476616275
2019-08-16 00:30:00,3.56,0.84,3.6577588767,0.0,0.11,0.11,3.56,0.73,3.6340748479,3.4,-1.3900000000000001,3.673159403,0.0,0.11,0.11,3.4,-1.5,3.7161808352
2019-08-16 01:00:00,3.56,0.754,3.6389718328000003,0.0,-0.046,0.046,3.56,0.8,3.6487806182,3.48,-1.346,3.7312351842,0.0,-0.046,0.046,3.48,-1.3,3.714888962
2019-08-16 01:30:00,3.42,0.684,3.4877293473,0.0,-0.036000000000000004,0.036000000000000004,3.42,0.72,3.494967811,3.56,-1.276,3.7817688983,0.0,-0.036000000000000004,0.036000000000000004,3.56,-1.24,3.7697745291
2019-08-16 02:00:00,3.42,0.6955,3.4900029011,0.0,-0.0245,0.0245,3.42,0.72,3.494967811,3.56,-1.2645,3.7779042140000003,0.0,-0.0245,0.0245,3.56,-1.24,3.7697745291
2019-08-16 02:30:00,3.21,0.6705,3.2792789223,0.0,0.1105,0.1105,3.21,0.56,3.2584812413,3.4,-1.2495,3.6223266349000003,0.0,0.1105,0.1105,3.4,-1.3599999999999999,3.6619120689
2019-08-16 03:00:00,3.39,0.654,3.4525086530999998,0.0,-0.066,0.066,3.39,0.72,3.4656168282,3.51,-1.276,3.7347390806,0.0,-0.066,0.066,3.51,-1.21,3.7127079066
2019-08-16 03:30:00,3.43,0.673,3.4954011215,0.0,-0.047,0.047,3.43,0.72,3.5047539143,3.39,-1.2570000000000001,3.6155426979,0.0,-0.047,0.047,3.39,-1.21,3.5994721835
2019-08-16 04:00:00,3.27,0.6940000000000001,3.3428335286,0.0,0.024,0.024,3.27,0.67,3.3379334924,3.39,-1.276,3.6221921539,0.0,0.024,0.024,3.39,-1.3,3.6307161828
2019-08-16 04:30:00,3.22,0.659,3.2867432209,0.0,0.049,0.049,3.22,0.61,3.2772702055,3.31,-1.251,3.5385167797,0.0,0.049,0.049,3.31,-1.3,3.556135543
2019-08-16 05:00:00,3.27,0.6275000000000001,3.3296630836,0.0,0.0175,0.0175,3.27,0.61,3.3264094757000002,3.37,-1.2825,3.605787882,0.0,0.0175,0.0175,3.37,-1.3,3.6120492798
2019-08-16 05:30:00,3.27,0.8265,3.3728329710000002,0.0,-0.0835,0.0835,3.27,0.91,3.3942598604,3.63,-1.3835,3.8847100599999997,0.0,-0.0835,0.0835,3.63,-1.3,3.8557619221
2019-08-16 06:00:00,3.08,0.868,3.1999724999,0.0,-0.002,0.002,3.08,0.87,3.2005155835,3.91,-1.432,4.1639793467,0.0,-0.002,0.002,3.91,-1.43,4.1632919667
2019-08-16 06:30:00,3.23,0.846,3.3389543273,0.0,0.066,0.066,3.23,0.78,3.3228451664,3.79,-1.404,4.0416971683,0.0,0.066,0.066,3.79,-1.47,4.0650953248
2019-08-16 07:00:00,3.09,0.7575000000000001,3.1814943423,0.0,-0.022500000000000003,0.022500000000000003,3.09,0.78,3.186926419,4.25,-1.3125,4.4480508372,0.0,-0.022500000000000003,0.022500000000000003,4.25,-1.29,4.4414637227
2019-08-16 07:30:00,3.34,0.9575,3.4745368396,0.0,0.0375,0.0375,3.34,0.92,3.4643902782,3.96,-1.4925000000000002,4.2319211063,0.0,0.0375,0.0375,3.96,-1.53,4.2452915094
2019-08-16 08:00:00,3.66,1.3675,3.9071289011,0.0,0.0475,0.0475,3.66,1.32,3.8907582808,3.7800000000000002,-1.9225,4.2408025478999996,0.0,0.0475,0.0475,3.7800000000000002,-1.97,4.2625461874
2019-08-16 08:30:00,3.6,1.2895,3.8239783276,0.0,0.059500000000000004,0.059500000000000004,3.6,1.23,3.8043264843999998,4.11,-1.7905000000000002,4.4830782115,0.0,0.059500000000000004,0.059500000000000004,4.11,-1.85,4.5071720624000005
2019-08-16 09:00:00,3.3,1.168,3.5006033766,0.0,0.108,0.108,3.3,1.06,3.4660640502,3.91,-1.742,4.2804981019,0.0,0.108,0.108,3.91,-1.85,4.3255751063
2019-08-16 09:30:00,3.67,1.1895,3.8579541534,0.0,0.1295,0.1295,3.67,1.06,3.820013089,3.7800000000000002,-1.7205,4.1531337867,0.0,0.1295,0.1295,3.7800000000000002,-1.85,4.208432012
2019-08-16 10:00:00,3.81,1.2115,3.9979785205000002,0.0,0.07150000000000001,0.07150000000000001,3.81,1.1400000000000001,3.9768957743,3.63,-1.7785000000000002,4.0422719169,0.0,0.07150000000000001,0.07150000000000001,3.63,-1.85,4.0742361247
2019-08-16 10:30:00,3.34,1.227,3.558248024,0.0,0.177,0.177,3.34,1.05,3.5011569516,3.5700000000000003,-1.763,3.9815912648,0.0,0.177,0.177,3.5700000000000003,-1.94,4.0630653453
2019-08-16 11:00:00,3.85,1.254,4.049075944,0.0,0.114,0.114,3.85,1.1400000000000001,4.0152334926,3.52,-1.746,3.9292386031,0.0,0.114,0.114,3.52,-1.8599999999999999,3.9812058475
2019-08-16 11:30:00,4.63,1.2525,4.7964211919,0.0,-0.007500000000000001,0.007500000000000001,4.63,1.26,4.798385145,3.83,-1.7575,4.213989351,0.0,-0.007500000000000001,0.007500000000000001,3.83,-1.75,4.2108668941
2019-08-16 12:00:00,4.75,1.264,4.9153022288,0.0,-0.046,0.046,4.75,1.31,4.9273319352,3.9,-1.796,4.2936716223,0.0,-0.046,0.046,3.9,-1.75,4.2746344873
2019-08-16 12:30:00,4.75,1.2525,4.9123575043,0.0,0.022500000000000003,0.022500000000000003,4.75,1.23,4.9066689312000005,3.7800000000000002,-1.7275,4.1560385285,0.0,0.022500000000000003,0.022500000000000003,3.7800000000000002,-1.75,4.1654411531
2019-08-16 13:00:00,4.75,1.218,4.9036745406,0.0,0.11800000000000001,0.11800000000000001,4.75,1.1,4.8757050772,3.56,-1.6920000000000002,3.9416321492,0.0,0.11800000000000001,0.11800000000000001,3.56,-1.81,3.9937075506
2019-08-16 13:30:00,4.57,1.184,4.7208850865,0.0,0.024,0.024,4.57,1.16,4.7149231171,3.61,-1.6960000000000002,3.9885481068,0.0,0.024,0.024,3.61,-1.72,3.9988123237
2019-08-16 14:00:00,4.21,1.192,4.3754958576,0.0,0.032,0.032,4.21,1.16,4.3668867629,4.02,-1.6880000000000002,4.3600165137,0.0,0.032,0.032,4.02,-1.72,4.3725050029
2019-08-16 14:30:00,4.04,1.1825,4.2095019005,0.0,-0.0375,0.0375,4.04,1.22,4.2201895692,4.26,-1.6975,4.5857503475,0.0,-0.0375,0.0375,4.26,-1.6600000000000001,4.5720017498
2019-08-16 15:00:00,3.87,1.2055,4.0534097067,0.0,0.035500000000000004,0.035500000000000004,3.87,1.17,4.0429939401,4.3,-1.7245,4.6329148762,0.0,0.035500000000000004,0.035500000000000004,4.3,-1.76,4.6462457963
2019-08-16 15:30:00,4.07,1.1855,4.2391402725,0.0,0.0155,0.0155,4.07,1.17,4.2348317558,4.19,-1.7445,4.538654013,0.0,0.0155,0.0155,4.19,-1.76,4.5446341987
2019-08-16 16:00:00,3.88,1.2525,4.0771505062,0.0,0.0825,0.0825,3.88,1.17,4.0525670877,4.36,-1.6775,4.6715742796,0.0,0.0825,0.0825,4.36,-1.76,4.7018294312
2019-08-16 16:30:00,3.58,1.1425,3.7578858751,0.0,0.0325,0.0325,3.58,1.11,3.7481328685,4.87,-1.5474999999999999,5.1099565801,0.0,0.0325,0.0325,4.87,-1.58,5.119892577
2019-08-16 17:00:00,3.58,0.8240000000000001,3.6736053136,0.0,-0.006,0.006,3.58,0.8300000000000001,3.674955782,5.11,-1.236,5.2573563699,0.0,-0.006,0.006,5.11,-1.23,5.2559490104
2019-08-16 17:30:00,3.58,0.84,3.6772272163,0.0,0.01,0.01,3.58,0.8300000000000001,3.674955782,5.22,-1.3,5.3794423503,0.0,0.01,0.01,5.22,-1.31,5.3818677055
2019-08-16 18:00:00,3.62,0.8280000000000001,3.7134867712,0.0,-0.002,0.002,3.62,0.8300000000000001,3.713933225,5.34,-1.362,5.5109567227,0.0,-0.002,0.002,5.34,-1.3599999999999999,5.5104627755
2019-08-16 18:30:00,3.66,0.8435,3.7559409274,0.0,0.0935,0.0935,3.66,0.75,3.7360540681,5.3,-1.3565,5.4708401777,0.0,0.0935,0.0935,5.3,-1.45,5.4947702409
2019-08-16 19:00:00,3.79,0.8185,3.8773756911,0.0,0.0285,0.0285,3.79,0.79,3.871459673,5.17,-1.3415,5.3412098115,0.0,0.0285,0.0285,5.17,-1.37,5.3484390246
2019-08-16 19:30:00,3.79,0.8045,3.8744445086,0.0,0.0145,0.0145,3.79,0.79,3.871459673,5.03,-1.3155000000000001,5.199176882,0.0,0.0145,0.0145,5.03,-1.33,5.2028645956
2019-08-16 20:00:00,3.62,0.8180000000000001,3.7112698635,0.0,0.028,0.028,3.62,0.79,3.70519905,5.11,-1.3719999999999999,5.2909813834,0.0,0.028,0.028,5.11,-1.4,5.2983110516
2019-08-16 20:30:00,3.41,0.812,3.5053450615,0.0,-0.028,0.028,3.41,0.84,3.5119367876,5.25,-1.3679999999999999,5.4253040468,0.0,-0.028,0.028,5.25,-1.34,5.4183115451
2019-08-16 21:00:00,3.27,0.8765000000000001,3.3854323579,0.0,0.10650000000000001,0.10650000000000001,3.27,0.77,3.3594344762,5.25,-1.3935,5.4317899674,0.0,0.10650000000000001,0.10650000000000001,5.25,-1.5,5.460082417
2019-08-16 21:30:00,3.48,0.8725,3.5877090531,0.0,-0.0275,0.0275,3.48,0.9,3.5944957922,5.32,-1.3475000000000001,5.4880011161,0.0,-0.0275,0.0275,5.32,-1.32,5.4813137111
2019-08-16 22:00:00,3.29,0.8995000000000001,3.4107477553,0.0,0.0395,0.0395,3.29,0.86,3.4005440741,5.13,-1.3905,5.3151096179,0.0,0.0395,0.0395,5.13,-1.43,5.3255797806
2019-08-16 22:30:00,3.02,0.8785000000000001,3.1451807977,0.0,0.018500000000000003,0.018500000000000003,3.02,0.86,3.1400636936,5.13,-1.3815,5.3127622053,0.0,0.018500000000000003,0.018500000000000003,5.13,-1.4,5.3176028434
2019-08-16 23:00:00,2.93,0.862,3.0541682992,0.0,0.062,0.062,2.93,0.8,3.0372520475,4.8100000000000005,-1.388,5.0062604806,0.0,0.062,0.062,4.8100000000000005,-1.45,5.0238033401
2019-08-16 23:30:00,3.05,0.8425,3.1642228509,0.0,0.0425,0.0425,3.05,0.8,3.1531730051,4.39,-1.3575,4.5950958913,0.0,0.0425,0.0425,4.39,-1.4,4.607830292
2019-08-17 00:00:00,2.84,0.8320000000000001,2.9593620934000002,0.0,0.032,0.032,2.84,0.8,2.9505253769,4.48,-1.3679999999999999,4.6842100721,0.0,0.032,0.032,4.48,-1.4,4.693655292
2019-08-17 00:30:00,2.5300000000000002,0.858,2.6715284015,0.0,0.058,0.058,2.5300000000000002,0.8,2.653469427,4.52,-1.342,4.7150147402,0.0,0.058,0.058,4.52,-1.4,4.7318495327
2019-08-17 01:00:00,2.45,0.7735000000000001,2.5692026487,0.0,0.043500000000000004,0.043500000000000004,2.45,0.73,2.5564428411,4.25,-1.3965,4.473557002,0.0,0.043500000000000004,0.043500000000000004,4.25,-1.44,4.4873265983
2019-08-17 01:30:00,2.66,0.7715000000000001,2.7696231242,0.0,-0.0085,0.0085,2.66,0.78,2.772002886,4.25,-1.3585,4.4618406796,0.0,-0.0085,0.0085,4.25,-1.35,4.4592600283
2019-08-17 02:00:00,2.32,0.8045,2.4555285073,0.0,0.0945,0.0945,2.32,0.71,2.4262110378,4.3,-1.3755,4.5146428707,0.0,0.0945,0.0945,4.3,-1.47,4.5443261327
2019-08-17 02:30:00,2.63,0.72,2.7267746515,0.0,0.01,0.01,2.63,0.71,2.724151244,4.04,-1.31,4.2470813508,0.0,0.01,0.01,4.04,-1.32,4.2501764669
2019-08-17 03:00:00,2.42,0.7625000000000001,2.537283242,0.0,0.10250000000000001,0.10250000000000001,2.42,0.66,2.5083859351999998,4.04,-1.3475000000000001,4.2587975122,0.0,0.10250000000000001,0.10250000000000001,4.04,-1.45,4.2923303694
2019-08-17 03:30:00,2.59,0.6885,2.6799500462,0.0,0.0285,0.0285,2.59,0.66,2.6727700986,3.95,-1.3014999999999999,4.1588943543,0.0,0.0285,0.0285,3.95,-1.33,4.1679011505
2019-08-17 04:00:00,2.54,0.7265,2.6418558344000003,0.0,0.0165,0.0165,2.54,0.71,2.6373661103,3.99,-1.3135,4.2006406952,0.0,0.0165,0.0165,3.99,-1.33,4.205829288
2019-08-17 04:30:00,2.65,0.7465,2.7531368019,0.0,-0.0135,0.0135,2.65,0.76,2.7568278873,3.93,-1.3435000000000001,4.1532989599,0.0,-0.0135,0.0135,3.93,-1.33,4.1489516748
2019-08-17 05:00:00,2.65,0.7295,2.7485760404,0.0,0.0095,0.0095,2.65,0.72,2.746069919,4.0,-1.3205,4.2123295514,0.0,0.0095,0.0095,4.0,-1.33,4.2153173072
2019-08-17 05:30:00,2.54,0.729,2.6425444178,0.0,0.009000000000000001,0.009000000000000001,2.54,0.72,2.6400757565,4.0,-1.2810000000000001,4.2001144032,0.0,0.009000000000000001,0.009000000000000001,4.0,-1.29,4.2028680684
2019-08-17 06:00:00,2.59,0.7515000000000001,2.6968226212,0.0,-0.0085,0.0085,2.59,0.76,2.6992035862,4.08,-1.2985,4.2816471422,0.0,-0.0085,0.0085,4.08,-1.29,4.2790770033
2019-08-17 06:30:00,2.56,0.747,2.6667600192,0.0,0.047,0.047,2.56,0.7000000000000001,2.6539781461,4.08,-1.303,4.2830140088,0.0,0.047,0.047,4.08,-1.35,4.2975458113
2019-08-17 07:00:00,2.66,0.663,2.7413808564,0.0,0.043000000000000003,0.043000000000000003,2.66,0.62,2.7313000567,4.02,-1.2770000000000001,4.2179531766,0.0,0.043000000000000003,0.043000000000000003,4.02,-1.32,4.2311700509
2019-08-17 07:30:00,2.43,0.7000000000000001,2.5288139512,0.0,0.08,0.08,2.43,0.62,2.5078476828,4.22,-1.35,4.4306771492,0.0,0.08,0.08,4.22,-1.43,4.4557042092
2019-08-17 08:00:00,2.66,0.724,2.7567691234,0.0,0.10400000000000001,0.10400000000000001,2.66,0.62,2.7313000567,4.22,-1.326,4.423423561,0.0,0.10400000000000001,0.10400000000000001,4.22,-1.43,4.4557042092
2019-08-17 08:30:00,2.89,0.7375,2.9826173489,0.0,0.0175,0.0175,2.89,0.72,2.978338463,4.51,-1.3325,4.7027285963,0.0,0.0175,0.0175,4.51,-1.35,4.7077170688
2019-08-17 09:00:00,3.03,0.7525000000000001,3.1220436016,0.0,0.0825,0.0825,3.03,0.67,3.1031919051,4.51,-1.3175,4.6985004257,0.0,0.0825,0.0825,4.51,-1.4,4.7222981693
2019-08-17 09:30:00,3.18,0.778,3.2737874091,0.0,0.018000000000000002,0.018000000000000002,3.18,0.76,3.2695565449,4.63,-1.302,4.8095845974,0.0,0.018000000000000002,0.018000000000000002,4.63,-1.32,4.8144885502
2019-08-17 10:00:00,2.68,0.8045,2.7981458593,0.0,0.2645,0.2645,2.68,0.54,2.7338617375,3.8200000000000003,-1.2155,4.0087205253,0.0,0.2645,0.2645,3.8200000000000003,-1.48,4.0966815839
2019-08-17 10:30:00,2.13,0.8435,2.2909369808,0.0,0.41350000000000003,0.41350000000000003,2.13,0.43,2.1729703173,3.95,-1.2165,4.133082657,0.0,0.41350000000000003,0.41350000000000003,3.95,-1.63,4.2731019178
2019-08-17 11:00:00,1.78,0.9355,2.0108605745,0.0,0.5055000000000001,0.5055000000000001,1.78,0.43,1.8312017912,3.8,-1.2545,4.0017209111,0.0,0.5055000000000001,0.5055000000000001,3.8,-1.76,4.1877917809
2019-08-17 11:30:00,2.8,0.901,2.9413943972,0.0,0.131,0.131,2.8,0.77,2.9039455918,4.73,-1.309,4.9077877908000005,0.0,0.131,0.131,4.73,-1.44,4.9443401987
2019-08-17 12:00:00,2.98,0.921,3.1190769468,0.0,0.151,0.151,2.98,0.77,3.0778726419,4.67,-1.289,4.8446280559,0.0,0.151,0.151,4.67,-1.44,4.8869724779
2019-08-17 12:30:00,3.25,0.8755000000000001,3.3658580258,0.0,0.025500000000000002,0.025500000000000002,3.25,0.85,3.3593154064,4.63,-1.3045,4.8102619731,0.0,0.025500000000000002,0.025500000000000002,4.63,-1.33,4.8172398736
2019-08-17 13:00:00,3.25,0.8515,3.3596952615,0.0,0.0415,0.0415,3.25,0.81,3.3494178599,4.53,-1.2885,4.7096849417,0.0,0.0415,0.0415,4.53,-1.33,4.7212074727
2019-08-17 13:30:00,2.03,0.874,2.2101529359,0.0,0.454,0.454,2.03,0.42,2.0729930053,3.33,-1.296,3.5733060322,0.0,0.454,0.454,3.33,-1.75,3.7618346588
2019-08-17 14:00:00,1.97,0.8765000000000001,2.156189289,0.0,0.4565,0.4565,1.97,0.42,2.0142740628,3.25,-1.2935,3.4979482915,0.0,0.4565,0.4565,3.25,-1.75,3.6912057651
2019-08-17 14:30:00,1.75,0.9085000000000001,1.9717688125000001,0.0,0.48850000000000005,0.48850000000000005,1.75,0.42,1.7996944185000001,3.18,-1.2615,3.4210791061,0.0,0.48850000000000005,0.48850000000000005,3.18,-1.75,3.6297245074999998
2019-08-17 15:00:00,3.03,0.8625,3.1503660502,0.0,0.1325,0.1325,3.03,0.73,3.1166969695,4.23,-1.2275,4.4045040867,0.0,0.1325,0.1325,4.23,-1.3599999999999999,4.4432533126
2019-08-17 15:30:00,3.44,0.8190000000000001,3.5361505907,0.0,0.089,0.089,3.44,0.73,3.5166034749,4.18,-1.211,4.351887062,0.0,0.089,0.089,4.18,-1.3,4.3774878641
2019-08-17 16:00:00,3.25,0.8765000000000001,3.3661182763,0.0,0.0465,0.0465,3.25,0.8300000000000001,3.3543106594,4.47,-1.2535,4.6424306403,0.0,0.0465,0.0465,4.47,-1.3,4.655201392
2019-08-17 16:30:00,3.34,0.8855000000000001,3.4553885816,0.0,-0.0145,0.0145,3.34,0.9,3.4591328393,4.6,-1.2745,4.7732955335,0.0,-0.0145,0.0145,4.6,-1.26,4.7694444121
2019-08-17 17:00:00,3.24,0.884,3.3584305859,0.0,0.024,0.024,3.24,0.86,3.3521933118,4.72,-1.236,4.8791491061,0.0,0.024,0.024,4.72,-1.26,4.8852840245
2019-08-17 17:30:00,3.08,0.9075000000000001,3.2109120589,0.0,0.0475,0.0475,3.08,0.86,3.1978117518,4.89,-1.2925,5.0579300361,0.0,0.0475,0.0475,4.89,-1.34,5.0702761266
2019-08-17 18:00:00,3.4,0.8525,3.5052469599,0.0,-0.007500000000000001,0.007500000000000001,3.4,0.86,3.5070785562999998,4.7,-1.3475000000000001,4.8893513118000005,0.0,-0.007500000000000001,0.007500000000000001,4.7,-1.34,4.8872896374
2019-08-17 18:30:00,3.18,0.8365,3.28818069,0.0,0.1265,0.1265,3.18,0.71,3.2582971012,4.8100000000000005,-1.3435000000000001,4.9941057508,0.0,0.1265,0.1265,4.8100000000000005,-1.47,5.0296123111
2019-08-17 19:00:00,3.22,0.8375,3.3271318354,0.0,0.0575,0.0575,3.22,0.78,3.3131254127,5.03,-1.3725,5.2138907018,0.0,0.0575,0.0575,5.03,-1.43,5.2293211797
2019-08-17 19:30:00,3.39,0.8025,3.4836914688,0.0,0.10250000000000001,0.10250000000000001,3.39,0.7000000000000001,3.4615170085,4.88,-1.3275000000000001,5.0573368733,0.0,0.10250000000000001,0.10250000000000001,4.88,-1.43,5.0852040274
2019-08-17 20:00:00,3.51,0.803,3.600681741,0.0,-0.027,0.027,3.51,0.8300000000000001,3.606799135,4.96,-1.347,5.1396506691,0.0,-0.027,0.027,4.96,-1.32,5.1326406459
2019-08-17 20:30:00,3.55,0.7925000000000001,3.6373831596,0.0,0.0325,0.0325,3.55,0.76,3.6304407446,4.75,-1.3575,4.9401726943,0.0,0.0325,0.0325,4.75,-1.3900000000000001,4.9492019559
2019-08-17 21:00:00,3.75,0.81,3.8364827642,0.0,0.0,0.0,3.75,0.81,3.8364827642,4.75,-1.33,4.9326868946,0.0,0.0,0.0,4.75,-1.33,4.9326868946
2019-08-17 21:30:00,4.06,0.672,4.1152380247,0.0,0.012,0.012,4.06,0.66,4.1132955158,4.32,-1.178,4.4777320152,0.0,0.012,0.012,4.32,-1.19,4.4809039267
2019-08-17 22:00:00,3.7800000000000002,0.34600000000000003,3.7958024185,0.0,-0.014,0.014,3.7800000000000002,0.36,3.7971041598,4.52,-0.884,4.6056330727,0.0,-0.014,0.014,4.52,-0.87,4.6029664348
2019-08-17 22:30:00,3.67,0.34750000000000003,3.6864150946,0.0,0.0275,0.0275,3.67,0.32,3.6839245378000003,4.3,-0.8825000000000001,4.3896248416,0.0,0.0275,0.0275,4.3,-0.91,4.3952360574
2019-08-17 23:00:00,3.67,0.34800000000000003,3.6864622608,0.0,0.028,0.028,3.67,0.32,3.6839245378000003,3.96,-0.882,4.0570338919,0.0,0.028,0.028,3.96,-0.91,4.0632130144
2019-08-17 23:30:00,3.5,0.34800000000000003,3.5172580229,0.0,0.148,0.148,3.5,0.2,3.5057096286,3.62,-0.882,3.7258990861,0.0,0.148,0.148,3.62,-1.03,3.7636817081
2019-08-18 00:00:00,3.44,0.35000000000000003,3.4577593901,0.0,0.0,0.0,3.44,0.35000000000000003,3.4577593901,3.86,-0.9,3.9635337768000003,0.0,0.0,0.0,3.86,-0.9,3.9635337768000003
2019-08-18 00:30:00,3.31,0.6165,3.3669232617000002,0.0,0.0665,0.0665,3.31,0.55,3.3553837336,3.67,-1.1435,3.8440203238,0.0,0.0665,0.0665,3.67,-1.21,3.864324003
2019-08-18 01:00:00,3.14,0.8095,3.2426671507,0.0,0.059500000000000004,0.059500000000000004,3.14,0.75,3.2283277405,3.67,-1.3605,3.9140593059,0.0,0.059500000000000004,0.059500000000000004,3.67,-1.42,3.9351365923
2019-08-18 01:30:00,3.14,0.799,3.2400618821,0.0,0.049,0.049,3.14,0.75,3.2283277405,3.59,-1.371,3.8428818613,0.0,0.049,0.049,3.59,-1.42,3.8606346629
2019-08-18 02:00:00,3.04,0.8125,3.1467056186,0.0,0.10250000000000001,0.10250000000000001,3.04,0.71,3.1218103722,3.59,-1.3475000000000001,3.8345607636,0.0,0.10250000000000001,0.10250000000000001,3.59,-1.45,3.8717696212
2019-08-18 02:30:00,3.11,0.8190000000000001,3.2160318717,0.0,0.039,0.039,3.11,0.78,3.2063218803,3.49,-1.351,3.7423656957,0.0,0.039,0.039,3.49,-1.3900000000000001,3.756620822
2019-08-18 03:00:00,3.04,0.839,3.15365201,0.0,0.059000000000000004,0.059000000000000004,3.04,0.78,3.1384709653,3.4,-1.331,3.6512410218999998,0.0,0.059000000000000004,0.059000000000000004,3.4,-1.3900000000000001,3.673159403
2019-08-18 03:30:00,2.93,0.8315,3.0457006173,0.0,0.051500000000000004,0.051500000000000004,2.93,0.78,3.0320455142,3.5,-1.3385,3.7472099287000002,0.0,0.051500000000000004,0.051500000000000004,3.5,-1.3900000000000001,3.7659129039
2019-08-18 04:00:00,3.0,0.8180000000000001,3.1095215066,0.0,0.038,0.038,3.0,0.78,3.0997419247,3.55,-1.3519999999999999,3.7987371586,0.0,0.038,0.038,3.55,-1.3900000000000001,3.8124270485
2019-08-18 04:30:00,2.8200000000000003,0.797,2.9304622502,0.0,0.107,0.107,2.8200000000000003,0.6900000000000001,2.903187903,3.48,-1.393,3.7484462114,0.0,0.107,0.107,3.48,-1.5,3.7895118419
2019-08-18 05:00:00,2.74,0.77,2.8461377338,0.0,0.08,0.08,2.74,0.6900000000000001,2.8255441954,3.56,-1.37,3.8145117643,0.0,0.08,0.08,3.56,-1.45,3.8439693027
2019-08-18 05:30:00,3.26,0.8280000000000001,3.3635076929,0.0,0.028,0.028,3.26,0.8,3.356724594,3.17,-1.3719999999999999,3.4541690752,0.0,0.028,0.028,3.17,-1.4,3.4653859814
2019-08-18 06:00:00,3.21,0.7955,3.3071014877,0.0,0.0655,0.0655,3.21,0.73,3.2919599026,3.11,-1.3945,3.4083324735,0.0,0.0655,0.0655,3.11,-1.46,3.4356513211
2019-08-18 06:30:00,3.34,0.8005,3.4345888036,0.0,0.07050000000000001,0.07050000000000001,3.34,0.73,3.4188448342,3.06,-1.3895,3.360700857,0.0,0.07050000000000001,0.07050000000000001,3.06,-1.46,3.3904571963
2019-08-18 07:00:00,3.06,0.837,3.1724074455,0.0,0.107,0.107,3.06,0.73,3.1458703088,3.26,-1.423,3.5570393588,0.0,0.107,0.107,3.26,-1.53,3.601180362
2019-08-18 07:30:00,2.68,0.8215,2.8030808497,0.0,0.14150000000000001,0.14150000000000001,2.68,0.68,2.7649231454,3.65,-1.3885,3.9051801815,0.0,0.14150000000000001,0.14150000000000001,3.65,-1.53,3.9577013531
2019-08-18 08:00:00,2.87,0.762,2.9694349631,0.0,0.152,0.152,2.87,0.61,2.9341097457,3.81,-1.288,4.0218209806,0.0,0.152,0.152,3.81,-1.44,4.0730455436
2019-08-18 08:30:00,3.51,0.7635000000000001,3.5920790985,0.0,0.0635,0.0635,3.51,0.7000000000000001,3.5791200036,3.77,-1.2765,3.9802452500000003,0.0,0.0635,0.0635,3.77,-1.34,4.0010623589
2019-08-18 09:00:00,3.41,0.6955,3.4802040529,0.0,0.0455,0.0455,3.41,0.65,3.4713974131,4.02,-1.2945,4.2232842966,0.0,0.0455,0.0455,4.02,-1.34,4.2374520646
2019-08-18 09:30:00,3.67,0.7035,3.7368184663,0.0,0.1135,0.1135,3.67,0.59,3.717122543,3.86,-1.3265,4.0815686017,0.0,0.1135,0.1135,3.86,-1.44,4.1198543664
2019-08-18 10:00:00,3.63,0.799,3.716893999,0.0,0.069,0.069,3.63,0.73,3.7026747089,4.24,-1.301,4.4351100325,0.0,0.069,0.069,4.24,-1.37,4.455838866
2019-08-18 10:30:00,3.37,0.8365,3.4722661548,0.0,0.10650000000000001,0.10650000000000001,3.37,0.73,3.4481589291,4.5600000000000005,-1.3335,4.7509811881,0.0,0.10650000000000001,0.10650000000000001,4.5600000000000005,-1.44,4.7819661228
