Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-18 11:00:00,3.68,0.8925000000000001,3.7866814296999998,0.0,0.07250000000000001,0.07250000000000001,3.68,0.8200000000000001,3.770251981,4.6,-1.2575,4.7687845674,0.0,0.07250000000000001,0.07250000000000001,4.6,-1.33,4.7884130983
2019-08-18 11:30:00,3.46,0.9,3.575136361,0.0,0.08,0.08,3.46,0.8200000000000001,3.5558402664,4.9,-1.31,5.0720902989,0.0,0.08,0.08,4.9,-1.3900000000000001,5.0933387871
2019-08-18 12:00:00,3.68,0.882,3.7842203953,0.0,0.062,0.062,3.68,0.8200000000000001,3.770251981,4.74,-1.328,4.9225180548,0.0,0.062,0.062,4.74,-1.3900000000000001,4.9396052474
2019-08-18 12:30:00,3.22,0.9265,3.3506420653,0.0,0.0565,0.0565,3.22,0.87,3.3354609876,5.23,-1.3335,5.3973254719,0.0,0.0565,0.0565,5.23,-1.3900000000000001,5.411561697
2019-08-18 13:00:00,3.33,0.9025000000000001,3.4501313381,0.0,0.0825,0.0825,3.33,0.8200000000000001,3.4294751785,5.19,-1.3075,5.352163698,0.0,0.0825,0.0825,5.19,-1.3900000000000001,5.3729135485
2019-08-18 13:30:00,3.29,0.906,3.4124677288,0.0,0.016,0.016,3.29,0.89,3.4082546853,5.08,-1.304,5.2446940807,0.0,0.016,0.016,5.08,-1.32,5.2486950759
2019-08-18 14:00:00,3.05,0.622,3.1127775378,0.0,0.062,0.062,3.05,0.56,3.1009837149,5.26,-1.078,5.3693280771000005,0.0,0.062,0.062,5.26,-1.1400000000000001,5.382118542
2019-08-18 14:30:00,3.12,0.41200000000000003,3.1470850004,0.0,0.012,0.012,3.12,0.4,3.1455365202,5.16,-0.8180000000000001,5.2244352805,0.0,0.012,0.012,5.16,-0.8300000000000001,5.2263275825
2019-08-18 15:00:00,2.92,0.41400000000000003,2.9492026041,0.0,0.014,0.014,2.92,0.4,2.9472699232,5.27,-0.876,5.3423099873,0.0,0.014,0.014,5.27,-0.89,5.3446234666
2019-08-18 15:30:00,2.92,0.385,2.9452716343,0.0,0.035,0.035,2.92,0.35000000000000003,2.9409012224,5.04,-0.8250000000000001,5.1070759736,0.0,0.035,0.035,5.04,-0.86,5.1128465653
2019-08-18 16:00:00,2.92,0.3855,2.945337035,0.0,0.035500000000000004,0.035500000000000004,2.92,0.35000000000000003,2.9409012224,5.09,-0.8245,5.1563456294,0.0,0.035500000000000004,0.035500000000000004,5.09,-0.86,5.1621410287
2019-08-18 16:30:00,2.92,0.4005,2.9473378242,0.0,0.0105,0.0105,2.92,0.39,2.9459293949000003,5.29,-0.8495,5.357774748,0.0,0.0105,0.0105,5.29,-0.86,5.3594495986
2019-08-18 17:00:00,3.11,0.339,3.1284214868999998,0.0,-0.001,0.001,3.11,0.34,3.1285300062,5.14,-0.711,5.1889421851,0.0,-0.001,0.001,5.14,-0.71,5.1888052575
2019-08-18 17:30:00,3.04,0.3775,3.0633488618999998,0.0,0.0375,0.0375,3.04,0.34,3.0589540696,5.31,-0.7525000000000001,5.3630547499,0.0,0.0375,0.0375,5.31,-0.79,5.36844484
2019-08-18 18:00:00,3.12,0.3085,3.135214865,0.0,0.0385,0.0385,3.12,0.27,3.1316609012,5.16,-0.7515000000000001,5.2144369063,0.0,0.0385,0.0385,5.16,-0.79,5.2201245196
2019-08-18 18:30:00,3.12,0.2565,3.1305258744,0.0,0.0765,0.0765,3.12,0.18,3.1251879943,5.06,-0.7635000000000001,5.1172778164,0.0,0.0765,0.0765,5.06,-0.84,5.1292494578
2019-08-18 19:00:00,3.05,0.292,3.063945822,0.0,0.022,0.022,3.05,0.27,3.0619274975,5.25,-0.8180000000000001,5.3133439565,0.0,0.022,0.022,5.25,-0.84,5.3167753385
2019-08-18 19:30:00,2.89,0.314,2.9070080839,0.0,0.044,0.044,2.89,0.27,2.9025850547000003,5.32,-0.836,5.3852851364,0.0,0.044,0.044,5.32,-0.88,5.3922907933
2019-08-18 20:00:00,3.2,0.299,3.2139385495,0.0,0.029,0.029,3.2,0.27,3.211370424,5.07,-0.851,5.1409241387,0.0,0.029,0.029,5.07,-0.88,5.145804116
2019-08-18 20:30:00,3.11,0.3825,3.1334336198,0.0,0.0425,0.0425,3.11,0.34,3.1285300062,5.16,-0.9775,5.2517717249,0.0,0.0425,0.0425,5.16,-1.02,5.2598479065
2019-08-18 21:00:00,3.11,0.40800000000000003,3.1366485299,0.0,0.068,0.068,3.11,0.34,3.1285300062,5.41,-0.912,5.4863324726,0.0,0.068,0.068,5.41,-0.98,5.4980451071
2019-08-18 21:30:00,3.2800000000000002,0.3905,3.3031636729000002,0.0,0.0505,0.0505,3.2800000000000002,0.34,3.2975748665,5.19,-0.9295,5.2725771924,0.0,0.0505,0.0505,5.19,-0.98,5.2817137370000005
2019-08-18 22:00:00,3.32,0.387,3.3424794689,0.0,0.047,0.047,3.32,0.34,3.3373642294,5.0,-0.843,5.0705669308,0.0,0.047,0.047,5.0,-0.89,5.0785923247
2019-08-18 22:30:00,3.59,0.382,3.6102664722,0.0,0.042,0.042,3.59,0.34,3.6060643366000003,4.43,-0.848,4.5104327952,0.0,0.042,0.042,4.43,-0.89,4.518517456
2019-08-18 23:00:00,3.27,0.371,3.2909787298,0.0,0.031,0.031,3.27,0.34,3.2876283245,4.43,-0.859,4.5125138227,0.0,0.031,0.031,4.43,-0.89,4.518517456
2019-08-18 23:30:00,3.27,0.3095,3.2846141706,0.0,0.0195,0.0195,3.27,0.29,3.2828341414,4.18,-0.7905000000000001,4.2540910016,0.0,0.0195,0.0195,4.18,-0.81,4.2577576258
2019-08-19 00:00:00,3.11,0.2745,3.1220906857,0.0,0.0845,0.0845,3.11,0.19,3.115798453,3.98,-0.8455,4.068816812,0.0,0.0845,0.0845,3.98,-0.93,4.0872117635
2019-08-19 00:30:00,3.11,0.323,3.1267281622,0.0,0.043000000000000003,0.043000000000000003,3.11,0.28,3.1225790622,3.9,-0.847,3.9909158097,0.0,0.043000000000000003,0.043000000000000003,3.9,-0.89,4.0002624914
2019-08-19 01:00:00,2.7,0.337,2.7209500179,0.0,0.057,0.057,2.7,0.28,2.7144796923000003,4.04,-0.903,4.1396870655,0.0,0.057,0.057,4.04,-0.96,4.152493227
2019-08-19 01:30:00,2.66,0.368,2.6853349884,0.0,0.008,0.008,2.66,0.36,2.6842503609,4.12,-0.9520000000000001,4.2285581467,0.0,0.008,0.008,4.12,-0.96,4.2303664144
2019-08-19 02:00:00,2.8,0.3895,2.8269613103,0.0,0.029500000000000002,0.029500000000000002,2.8,0.36,2.8230479982,3.83,-0.9305,3.9414122152,0.0,0.029500000000000002,0.029500000000000002,3.83,-0.96,3.9484807205
2019-08-19 02:30:00,2.67,0.361,2.6942941562,0.0,0.061,0.061,2.67,0.30000000000000004,2.6868010719,3.83,-0.899,3.9340946862,0.0,0.061,0.061,3.83,-0.96,3.9484807205
2019-08-19 03:00:00,2.5700000000000003,0.329,2.5909729833,0.0,0.069,0.069,2.5700000000000003,0.26,2.5831182706,3.83,-0.891,3.9322742783,0.0,0.069,0.069,3.83,-0.96,3.9484807205
2019-08-19 03:30:00,2.45,0.34550000000000003,2.4742413484,0.0,0.0855,0.0855,2.45,0.26,2.4637572932,3.83,-0.9145000000000001,3.9376655838,0.0,0.0855,0.0855,3.83,-1.0,3.9583961399
2019-08-19 04:00:00,2.64,0.3255,2.6599906485,0.0,0.0655,0.0655,2.64,0.26,2.652772135,3.63,-0.8845000000000001,3.7362066659,0.0,0.0655,0.0655,3.63,-0.9500000000000001,3.7522526567
2019-08-19 04:30:00,2.64,0.3235,2.6597466515,0.0,0.0635,0.0635,2.64,0.26,2.652772135,3.68,-0.8865000000000001,3.7852717538,0.0,0.0635,0.0635,3.68,-0.9500000000000001,3.8006446822
2019-08-19 05:00:00,2.8200000000000003,0.3135,2.83737242,0.0,0.053500000000000006,0.053500000000000006,2.8200000000000003,0.26,2.8319604517,3.59,-0.8965000000000001,3.7002448905,0.0,0.053500000000000006,0.053500000000000006,3.59,-0.9500000000000001,3.7135697112
2019-08-19 05:30:00,2.91,0.339,2.9296793340000002,0.0,0.029,0.029,2.91,0.31,2.9264654449,3.71,-0.921,3.8226091875,0.0,0.029,0.029,3.71,-0.9500000000000001,3.8296997271
2019-08-19 06:00:00,3.04,0.3815,3.063844358,0.0,0.07150000000000001,0.07150000000000001,3.04,0.31,3.0557650433,3.56,-0.8785000000000001,3.6667918198000002,0.0,0.07150000000000001,0.07150000000000001,3.56,-0.9500000000000001,3.6845759593
2019-08-19 06:30:00,3.14,0.424,3.1684974357,0.0,0.064,0.064,3.14,0.36,3.1605695689,3.75,-0.926,3.8626384765,0.0,0.064,0.064,3.75,-0.99,3.8784790834000002
2019-08-19 07:00:00,3.42,0.8175,3.5163484256,0.0,0.08750000000000001,0.08750000000000001,3.42,0.73,3.4970416068,3.54,-1.3525,3.7895720405,0.0,0.08750000000000001,0.08750000000000001,3.54,-1.44,3.8216750254000003
2019-08-19 07:30:00,3.55,0.8635,3.6535095798,0.0,0.1335,0.1335,3.55,0.73,3.6242792387,3.47,-1.3465,3.7220911125000002,0.0,0.1335,0.1335,3.47,-1.48,3.772439529
2019-08-19 08:00:00,3.55,0.811,3.6414586363,0.0,0.181,0.181,3.55,0.63,3.6054680695,3.4,-1.389,3.6727810988,0.0,0.181,0.181,3.4,-1.57,3.744983311
2019-08-19 08:30:00,3.67,0.848,3.766696696,0.0,0.128,0.128,3.67,0.72,3.7399598928,3.56,-1.442,3.8409587345,0.0,0.128,0.128,3.56,-1.57,3.8908225351
2019-08-19 09:00:00,3.74,0.8395,3.8330614722,0.0,0.059500000000000004,0.059500000000000004,3.74,0.78,3.8204711751,3.74,-1.4105,3.9971377572,0.0,0.059500000000000004,0.059500000000000004,3.74,-1.47,4.0185196279
2019-08-19 09:30:00,4.0,0.844,4.0880724064,0.0,-0.066,0.066,4.0,0.91,4.1022067232,3.91,-1.226,4.0977037472,0.0,-0.066,0.066,3.91,-1.16,4.0784433305
2019-08-19 10:00:00,3.9,0.42,3.9225501909,0.0,-0.07,0.07,3.9,0.49,3.9306615219000003,3.86,-0.89,3.9612750473,0.0,-0.07,0.07,3.86,-0.8200000000000001,3.9461373519
2019-08-19 10:30:00,2.63,0.24750000000000003,2.6416200048,0.0,0.1975,0.1975,2.63,0.05,2.6304752422,2.92,-0.8825000000000001,3.0504436153,0.0,0.1975,0.1975,2.92,-1.08,3.1133261956
2019-08-19 11:00:00,3.42,0.307,3.433751447,0.0,0.027,0.027,3.42,0.28,3.4314428452,4.05,-0.803,4.1288386987,0.0,0.027,0.027,4.05,-0.8300000000000001,4.1341746456
2019-08-19 11:30:00,3.42,0.295,3.4326993751,0.0,-0.055,0.055,3.42,0.35000000000000003,3.4378627081,4.23,-0.785,4.3022232625,0.0,-0.055,0.055,4.23,-0.73,4.2925283925
2019-08-19 12:00:00,3.56,0.3215,3.5744876906,0.0,-0.1285,0.1285,3.56,0.45,3.5883283016,4.51,-0.7185,4.5668744509,0.0,-0.1285,0.1285,4.51,-0.59,4.5484283
2019-08-19 12:30:00,3.26,0.2665,3.2708748447,0.0,-0.1135,0.1135,3.26,0.38,3.282072516,4.73,-0.7035,4.782030139,0.0,-0.1135,0.1135,4.73,-0.59,4.7666550116
2019-08-19 13:00:00,3.21,0.2795,3.2221452869,0.0,-0.1005,0.1005,3.21,0.38,3.2324139586,4.65,-0.7305,4.7070298756,0.0,-0.1005,0.1005,4.65,-0.63,4.6924833511
2019-08-19 13:30:00,2.9699999999999998,0.328,2.9880568937,0.0,-0.162,0.162,2.9699999999999998,0.49,3.0101494979,5.06,-0.742,5.114114195,0.0,-0.162,0.162,5.06,-0.58,5.0931326313
2019-08-19 14:00:00,2.87,0.272,2.8828603851,0.0,-0.108,0.108,2.87,0.38,2.8950474953,4.83,-0.738,4.8860560783,0.0,-0.108,0.108,4.83,-0.63,4.870913672
2019-08-19 14:30:00,2.91,0.35750000000000004,2.9318775981,0.0,-0.1625,0.1625,2.91,0.52,2.9560953976,4.83,-0.7925000000000001,4.8945843797,0.0,-0.1625,0.1625,4.83,-0.63,4.870913672
2019-08-19 15:00:00,2.88,0.4005,2.9077139216,0.0,-0.1695,0.1695,2.88,0.5700000000000001,2.9358644383,5.01,-0.8795000000000001,5.0866118635,0.0,-0.1695,0.1695,5.01,-0.71,5.0600592882
2019-08-19 15:30:00,3.09,0.41450000000000004,3.1176770599,0.0,-0.1555,0.1555,3.09,0.5700000000000001,3.1421330335,4.67,-0.8655,4.7495252658,0.0,-0.1555,0.1555,4.67,-0.71,4.7236638322
2019-08-19 16:00:00,3.15,0.449,3.181839248,0.0,-0.171,0.171,3.15,0.62,3.2104361074,4.93,-0.881,5.0080995397,0.0,-0.171,0.171,4.93,-0.71,4.9808633790000005
2019-08-19 16:30:00,3.51,0.4355,3.5369139444,0.0,-0.0845,0.0845,3.51,0.52,3.5483094566,4.71,-0.8345,4.7833555429,0.0,-0.0845,0.0845,4.71,-0.75,4.7693395769
2019-08-19 17:00:00,3.98,0.439,4.0041379846,0.0,-0.14100000000000001,0.14100000000000001,3.98,0.58,4.0220392837,4.66,-0.731,4.716986432,0.0,-0.14100000000000001,0.14100000000000001,4.66,-0.59,4.6972012944
2019-08-19 17:30:00,3.73,0.398,3.751173683,0.0,-0.122,0.122,3.73,0.52,3.7660722245000002,4.95,-0.712,5.0009443108,0.0,-0.122,0.122,4.95,-0.59,4.9850376127
2019-08-19 18:00:00,3.73,0.352,3.7465723001,0.0,-0.168,0.168,3.73,0.52,3.7660722245000002,5.05,-0.758,5.1065706692,0.0,-0.168,0.168,5.05,-0.59,5.0843485325
2019-08-19 18:30:00,3.67,0.3285,3.684672611,0.0,-0.12150000000000001,0.12150000000000001,3.67,0.45,3.6974856322000003,5.12,-0.8015,5.1823548943,0.0,-0.12150000000000001,0.12150000000000001,5.12,-0.68,5.1649588575
2019-08-19 19:00:00,3.93,0.3375,3.9444652679,0.0,-0.1625,0.1625,3.93,0.5,3.9616789370000003,5.03,-0.7925000000000001,5.0920483354,0.0,-0.1625,0.1625,5.03,-0.63,5.0692997544
2019-08-19 19:30:00,4.1,0.307,4.1114777149,0.0,-0.113,0.113,4.1,0.42,4.1214560534,4.75,-0.8230000000000001,4.8207705816,0.0,-0.113,0.113,4.75,-0.71,4.8027700341
2019-08-19 20:00:00,4.2,0.328,4.2127881504,0.0,-0.162,0.162,4.2,0.49,4.228486727,4.75,-0.8320000000000001,4.8223152116,0.0,-0.162,0.162,4.75,-0.67,4.7970199082
2019-08-19 20:30:00,4.37,0.34800000000000003,4.3838343947,0.0,-0.14200000000000002,0.14200000000000002,4.37,0.49,4.3973855869000005,4.67,-0.852,4.7470837364000005,0.0,-0.14200000000000002,0.14200000000000002,4.67,-0.71,4.7236638322
2019-08-19 21:00:00,4.41,0.378,4.4261703537,0.0,-0.112,0.112,4.41,0.49,4.4371387177,4.74,-0.872,4.8195418869,0.0,-0.112,0.112,4.74,-0.76,4.8005416361
2019-08-19 21:30:00,4.41,0.3705,4.4255361539999996,0.0,-0.0795,0.0795,4.41,0.45,4.4328997282,4.63,-0.8695,4.7109373006,0.0,-0.0795,0.0795,4.63,-0.79,4.6969138804
2019-08-19 22:00:00,4.2,0.4,4.2190046219,0.0,-0.17,0.17,4.2,0.5700000000000001,4.2385020939,4.63,-0.86,4.7091931368,0.0,-0.17,0.17,4.63,-0.6900000000000001,4.6811323416
2019-08-19 22:30:00,4.1,0.36050000000000004,4.1158182965,0.0,-0.11950000000000001,0.11950000000000001,4.1,0.48,4.128001938,4.39,-0.8895000000000001,4.4792086634,0.0,-0.11950000000000001,0.11950000000000001,4.39,-0.77,4.4570169396
2019-08-19 23:00:00,3.89,0.3665,3.9072269258,0.0,-0.1135,0.1135,3.89,0.48,3.9195025195,4.08,-0.9235000000000001,4.1832107585,0.0,-0.1135,0.1135,4.08,-0.81,4.1596273872
2019-08-19 23:30:00,3.74,0.367,3.7579634112,0.0,-0.113,0.113,3.74,0.48,3.7706763319,3.86,-0.883,3.9597081963000003,0.0,-0.113,0.113,3.86,-0.77,3.9360513208
2019-08-20 00:00:00,3.51,0.3205,3.5246021407,0.0,-0.0395,0.0395,3.51,0.36,3.5284132411,3.62,-0.9395,3.7399278402,0.0,-0.0395,0.0395,3.62,-0.9,3.7302010670000003
2019-08-21 00:30:00,3.47,0.7475,3.5495994492,0.0,0.1375,0.1375,3.47,0.61,3.5232087647,2.9699999999999998,-1.3225,3.2511392234,0.0,0.1375,0.1375,2.9699999999999998,-1.46,3.3094561487
2019-08-21 01:00:00,3.43,0.802,3.5225138751,0.0,0.07200000000000001,0.07200000000000001,3.43,0.73,3.5068219231,3.11,-1.388,3.4056781997,0.0,0.07200000000000001,0.07200000000000001,3.11,-1.46,3.4356513211
2019-08-21 01:30:00,3.43,0.8615,3.5365353455,0.0,0.07150000000000001,0.07150000000000001,3.43,0.79,3.5198011307,3.01,-1.4585,3.3447454686,0.0,0.07150000000000001,0.07150000000000001,3.01,-1.53,3.3765366871999998
2019-08-21 02:00:00,3.37,0.844,3.4740805978,0.0,0.054,0.054,3.37,0.79,3.461358115,3.01,-1.446,3.3393137019,0.0,0.054,0.054,3.01,-1.5,3.3630492117
2019-08-21 02:30:00,3.44,0.833,3.5394193027,0.0,0.043000000000000003,0.043000000000000003,3.44,0.79,3.5295467131000002,3.06,-1.457,3.3891664167,0.0,0.043000000000000003,0.043000000000000003,3.06,-1.5,3.4078732371
2019-08-21 03:00:00,3.4,0.8190000000000001,3.4972504915,0.0,0.029,0.029,3.4,0.79,3.4905730189,3.06,-1.471,3.3952085356,0.0,0.029,0.029,3.06,-1.5,3.4078732371
2019-08-21 03:30:00,3.33,0.849,3.4365245525,0.0,0.059000000000000004,0.059000000000000004,3.33,0.79,3.4224260401,2.9699999999999998,-1.471,3.3143236112,0.0,0.059000000000000004,0.059000000000000004,2.9699999999999998,-1.53,3.3409280148000002
2019-08-21 04:00:00,3.33,0.85,3.4367717410000003,0.0,0.06,0.06,3.33,0.79,3.4224260401,2.93,-1.47,3.2780787056,0.0,0.06,0.06,2.93,-1.53,3.3054197918
2019-08-21 04:30:00,3.41,0.864,3.5177543973,0.0,0.034,0.034,3.41,0.8300000000000001,3.5095583768000003,3.02,-1.496,3.3702249183,0.0,0.034,0.034,3.02,-1.53,3.3854541793
2019-08-21 05:00:00,3.37,0.904,3.4891425881,0.0,0.074,0.074,3.37,0.8300000000000001,3.4707059801,2.9,-1.456,3.2449862866,0.0,0.074,0.074,2.9,-1.53,3.278856508
2019-08-21 05:30:00,3.45,0.8845000000000001,3.5615783369000003,0.0,0.0145,0.0145,3.45,0.87,3.558005059,3.02,-1.4655,3.3567976183,0.0,0.0145,0.0145,3.02,-1.48,3.3631532823
2019-08-21 06:00:00,3.49,0.889,3.6014470703,0.0,0.019,0.019,3.49,0.87,3.596804137,3.14,-1.461,3.4632529506,0.0,0.019,0.019,3.14,-1.48,3.4713109915
2019-08-21 06:30:00,3.43,0.907,3.5478936004,0.0,0.127,0.127,3.43,0.78,3.5175701841,3.06,-1.463,3.3917501382,0.0,0.127,0.127,3.06,-1.5899999999999999,3.4484344274
2019-08-21 07:00:00,3.24,0.927,3.3700043027,0.0,-0.013000000000000001,0.013000000000000001,3.24,0.9400000000000001,3.3736034147,2.81,-1.463,3.1680386677,0.0,-0.013000000000000001,0.013000000000000001,2.81,-1.45,3.162056293
2019-08-21 07:30:00,2.51,0.912,2.6705512540000003,0.0,-0.528,0.528,2.51,1.44,2.8937346112,2.29,-1.518,2.7474395353,0.0,-0.528,0.528,2.29,-0.99,2.4948346639
2019-08-21 08:00:00,2.51,0.875,2.6581431489,0.0,-0.5650000000000001,0.5650000000000001,2.51,1.44,2.8937346112,2.33,-1.5550000000000002,2.8012363342,0.0,-0.5650000000000001,0.5650000000000001,2.33,-0.99,2.5316002844
2019-08-21 08:30:00,2.62,0.886,2.7657541467,0.0,-0.494,0.494,2.62,1.38,2.9612159665,2.33,-1.524,2.7841472662,0.0,-0.494,0.494,2.33,-1.03,2.5475085868000003
2019-08-21 09:00:00,2.62,0.8955000000000001,2.7688120648,0.0,-0.48450000000000004,0.48450000000000004,2.62,1.38,2.9612159665,2.33,-1.4745,2.7573629159,0.0,-0.48450000000000004,0.48450000000000004,2.33,-0.99,2.5316002844
2019-08-21 09:30:00,2.66,0.9065000000000001,2.8102210322000003,0.0,-0.47350000000000003,0.47350000000000003,2.66,1.38,2.9966648128,2.44,-1.4235,2.8248809267,0.0,-0.47350000000000003,0.47350000000000003,2.44,-0.9500000000000001,2.6184155514
2019-08-21 10:00:00,2.5,1.091,2.7276878487,0.0,-0.289,0.289,2.5,1.38,2.8555910071,2.49,-1.239,2.781226528,0.0,-0.289,0.289,2.49,-0.9500000000000001,2.6650703555
2019-08-21 10:30:00,2.54,1.165,2.7944274906,0.0,-0.255,0.255,2.54,1.42,2.9099828178,2.44,-1.205,2.7213278009,0.0,-0.255,0.255,2.44,-0.9500000000000001,2.6184155514
2019-08-21 11:00:00,2.54,1.156,2.7906873705,0.0,-0.264,0.264,2.54,1.42,2.9099828178,2.37,-1.214,2.6628360821,0.0,-0.264,0.264,2.37,-0.9500000000000001,2.5533115752
2019-08-21 11:30:00,2.54,0.9605,2.7155405079,0.0,-0.2595,0.2595,2.54,1.22,2.8178005607000003,2.37,-1.0795,2.6042696193,0.0,-0.2595,0.2595,2.37,-0.8200000000000001,2.5078476828
2019-08-21 12:00:00,2.54,0.9480000000000001,2.7111444078,0.0,-0.272,0.272,2.54,1.22,2.8178005607000003,2.5300000000000002,-1.092,2.7556059225,0.0,-0.272,0.272,2.5300000000000002,-0.8200000000000001,2.659567634
2019-08-21 12:30:00,2.6,0.9520000000000001,2.7688091303,0.0,-0.268,0.268,2.6,1.22,2.8720027855,2.5700000000000003,-1.088,2.7908142181,0.0,-0.268,0.268,2.5700000000000003,-0.8200000000000001,2.6976471230000003
2019-08-21 13:00:00,2.6,0.9395,2.7645361727,0.0,-0.2805,0.2805,2.6,1.22,2.8720027855,2.51,-1.1005,2.7406569012,0.0,-0.2805,0.2805,2.51,-0.8200000000000001,2.6405491853000003
2019-08-21 13:30:00,2.65,0.9755,2.8238449409,0.0,-0.29450000000000004,0.29450000000000004,2.65,1.27,2.9386051113000002,2.51,-1.1145,2.7463084768,0.0,-0.29450000000000004,0.29450000000000004,2.51,-0.8200000000000001,2.6405491853000003
2019-08-21 14:00:00,2.5300000000000002,0.915,2.6903763677,0.0,-0.305,0.305,2.5300000000000002,1.22,2.808789775,2.38,-1.125,2.6324940646,0.0,-0.305,0.305,2.38,-0.8200000000000001,2.5173001409999998
2019-08-21 14:30:00,2.5300000000000002,1.0,2.72045952,0.0,-0.28,0.28,2.5300000000000002,1.28,2.8353659375999998,2.34,-1.1,2.5856527222,0.0,-0.28,0.28,2.34,-0.8200000000000001,2.4795160818
2019-08-21 15:00:00,2.31,1.0775,2.5489421826000003,0.0,-0.29250000000000004,0.29250000000000004,2.31,1.37,2.6857028875,2.51,-1.2225,2.7918822056,0.0,-0.29250000000000004,0.29250000000000004,2.51,-0.93,2.6767517629
2019-08-21 15:30:00,2.23,1.074,2.4751517124999998,0.0,-0.296,0.296,2.23,1.37,2.6172122573000003,2.51,-1.226,2.7934165461,0.0,-0.296,0.296,2.51,-0.93,2.6767517629
2019-08-21 16:00:00,2.52,1.0835,2.7430589221,0.0,-0.3265,0.3265,2.52,1.4100000000000001,2.8876461002,2.51,-1.1865,2.7763073047,0.0,-0.3265,0.3265,2.51,-0.86,2.6532432983
2019-08-21 16:30:00,2.7,1.085,2.9098496525,0.0,-0.325,0.325,2.7,1.4100000000000001,3.0459973736,2.69,-1.185,2.9394429744,0.0,-0.325,0.325,2.69,-0.86,2.8241281841
2019-08-21 17:00:00,2.75,1.0975,2.9609130771,0.0,-0.3125,0.3125,2.75,1.4100000000000001,3.0904045043,2.9,-1.1425,3.1169386022,0.0,-0.3125,0.3125,2.9,-0.8300000000000001,3.0164382971
2019-08-21 17:30:00,2.81,1.0955,3.0159940733,0.0,-0.3145,0.3145,2.81,1.4100000000000001,3.1439147571,2.9,-1.1745,3.1288097178,0.0,-0.3145,0.3145,2.9,-0.86,3.0248305738
2019-08-21 18:00:00,2.81,1.1185,3.0244242841,0.0,-0.3915,0.3915,2.81,1.51,3.1900156739,3.16,-1.1915,3.3771692658,0.0,-0.3915,0.3915,3.16,-0.8,3.2596932371
2019-08-21 18:30:00,3.03,1.1185,3.2298517381,0.0,-0.4315,0.4315,3.03,1.55,3.4034394368,3.1,-1.1815,3.3175204973,0.0,-0.4315,0.4315,3.1,-0.75,3.1894356868
2019-08-21 19:00:00,1.44,1.063,1.7898516698,0.0,-0.277,0.277,1.44,1.34,1.9670282154,1.72,-1.2469999999999999,2.1244785243,0.0,-0.277,0.277,1.72,-0.97,1.9746645285
2019-08-21 19:30:00,2.03,1.0265,2.2747752087,0.0,-0.3135,0.3135,2.03,1.34,2.4323856602,2.23,-1.2835,2.572988972,0.0,-0.3135,0.3135,2.23,-0.97,2.4318305862000003
2019-08-21 20:00:00,2.27,1.07,2.5095417908,0.0,-0.4,0.4,2.27,1.47,2.704403816,2.42,-1.23,2.7146454649000002,0.0,-0.4,0.4,2.42,-0.8300000000000001,2.5583783927
2019-08-21 20:30:00,3.37,0.7095,3.4438772118,0.0,0.3895,0.3895,3.37,0.32,3.385158785,3.5700000000000003,-1.5005000000000002,3.8725185926,0.0,0.3895,0.3895,3.5700000000000003,-1.8900000000000001,4.039430653
2019-08-21 21:00:00,2.64,0.6875,2.7280498987,0.0,0.4675,0.4675,2.64,0.22,2.6491508073,3.24,-1.4225,3.5385175215,0.0,0.4675,0.4675,3.24,-1.8900000000000001,3.7509598772
2019-08-21 21:30:00,3.08,0.6945,3.1573296074,0.0,0.3945,0.3945,3.08,0.30000000000000004,3.0945758999,3.49,-1.4255,3.7699005623,0.0,0.3945,0.3945,3.49,-1.82,3.9360513208
2019-08-21 22:00:00,3.2800000000000002,0.746,3.3637651523,0.0,0.246,0.246,3.2800000000000002,0.5,3.3178908963,3.7199999999999998,-1.4140000000000001,3.9796728509,0.0,0.246,0.246,3.7199999999999998,-1.6600000000000001,4.0735733699
2019-08-21 22:30:00,3.01,0.748,3.1015486454,0.0,0.248,0.248,3.01,0.5,3.0512456473,3.67,-1.412,3.9322568583,0.0,0.248,0.248,3.67,-1.6600000000000001,4.0279647466
2019-08-21 23:00:00,2.81,0.7905000000000001,2.919073526,0.0,0.2305,0.2305,2.81,0.56,2.8652574055,3.67,-1.4295,3.9385746470000003,0.0,0.2305,0.2305,3.67,-1.6600000000000001,4.0279647466
2019-08-21 23:30:00,2.89,0.7695000000000001,2.9906905975,0.0,0.20950000000000002,0.20950000000000002,2.89,0.56,2.943756104,3.43,-1.3905,3.7011336439,0.0,0.20950000000000002,0.20950000000000002,3.43,-1.6,3.7848249629
2019-08-22 00:00:00,2.93,0.687,3.0094632412,0.0,0.20700000000000002,0.20700000000000002,2.93,0.48,2.9690570894,3.04,-1.343,3.323439333,0.0,0.20700000000000002,0.20700000000000002,3.04,-1.55,3.4123452346
2019-08-22 00:30:00,2.55,0.625,2.6254761473,0.0,0.265,0.265,2.55,0.36,2.5752863918,3.04,-1.365,3.3323902833,0.0,0.265,0.265,3.04,-1.63,3.4494202411
2019-08-22 01:00:00,2.4,0.6505000000000001,2.4865941064,0.0,0.2205,0.2205,2.4,0.43,2.4382165613,3.2,-1.3395000000000001,3.4690431318,0.0,0.2205,0.2205,3.2,-1.56,3.56
2019-08-22 01:30:00,2.31,0.6295000000000001,2.3942368826,0.0,0.1995,0.1995,2.31,0.43,2.3496808294,3.2,-1.3605,3.4772058107,0.0,0.1995,0.1995,3.2,-1.56,3.56
2019-08-22 02:00:00,2.15,0.6890000000000001,2.2577025933,0.0,0.189,0.189,2.15,0.5,2.2073740055,3.39,-1.331,3.6419309439000003,0.0,0.189,0.189,3.39,-1.52,3.7151715977
2019-08-22 02:30:00,2.15,1.186,2.455421756,0.0,0.216,0.216,2.15,0.97,2.3586860749,3.34,-1.8439999999999999,3.8152242398,0.0,0.216,0.216,3.34,-2.06,3.9241814433
2019-08-22 03:00:00,2.35,1.325,2.6978000296999998,0.0,0.165,0.165,2.35,1.16,2.6207060117000003,3.17,-1.9849999999999999,3.7402038714,0.0,0.165,0.165,3.17,-2.15,3.8303263569
2019-08-22 03:30:00,2.47,1.6065,2.9464796368,0.0,0.1965,0.1965,2.47,1.4100000000000001,2.8441167346,2.86,-2.3435,3.6975116295,0.0,0.1965,0.1965,2.86,-2.54,3.8250751627
2019-08-22 04:00:00,2.39,1.5979999999999999,2.8750137391,0.0,0.188,0.188,2.39,1.4100000000000001,2.7749234224,2.96,-2.302,3.7497738598,0.0,0.188,0.188,2.96,-2.49,3.8680356772
2019-08-22 04:30:00,2.2800000000000002,1.592,2.7808027618,0.0,0.252,0.252,2.2800000000000002,1.34,2.6446171746,2.96,-2.338,3.7719814422,0.0,0.252,0.252,2.96,-2.59,3.9331539507
2019-08-22 05:00:00,2.41,1.581,2.8823013375,0.0,0.241,0.241,2.41,1.34,2.7574807343,2.87,-2.349,3.7087330721000002,0.0,0.241,0.241,2.87,-2.59,3.8658763560000002
2019-08-22 05:30:00,2.48,1.6745,2.9923820361,0.0,0.1845,0.1845,2.48,1.49,2.8931816396,2.95,-2.3655,3.7812815619,0.0,0.1845,0.1845,2.95,-2.55,3.8993589217
2019-08-22 06:00:00,2.64,1.792,3.1907466211,0.0,0.17200000000000001,0.17200000000000001,2.64,1.62,3.0974182798,3.08,-2.378,3.8911802837,0.0,0.17200000000000001,0.17200000000000001,3.08,-2.55,3.9986122593
2019-08-22 06:30:00,2.45,1.7269999999999999,2.9975037948,0.0,0.257,0.257,2.45,1.47,2.8571664285000002,3.23,-2.4130000000000003,4.031807163,0.0,0.257,0.257,3.23,-2.67,4.1906801357
2019-08-22 07:00:00,2.56,1.7345000000000002,3.0922629659,0.0,0.1845,0.1845,2.56,1.55,2.9926743892000003,3.4,-2.4855,4.211616109,0.0,0.1845,0.1845,3.4,-2.67,4.3230660416
2019-08-22 07:30:00,2.66,1.6960000000000002,3.1546816004,0.0,0.146,0.146,2.66,1.55,3.0786523026,3.55,-2.464,4.3213187802,0.0,0.146,0.146,3.55,-2.61,4.406200177
2019-08-22 08:00:00,2.8200000000000003,1.6804999999999999,3.2827549787,0.0,0.1305,0.1305,2.8200000000000003,1.55,3.2179030439,3.64,-2.4795,4.404261601,0.0,0.1305,0.1305,3.64,-2.61,4.4790289126000005
2019-08-22 08:30:00,2.86,1.345,3.160478603,0.0,0.155,0.155,2.86,1.19,3.0976926897,3.7199999999999998,-2.105,4.2742747923,0.0,0.155,0.155,3.7199999999999998,-2.26,4.3527003113
2019-08-22 09:00:00,2.93,1.106,3.1317943738,0.0,0.126,0.126,2.93,0.98,3.0895468923,3.81,-1.854,4.2371471535,0.0,0.126,0.126,3.81,-1.98,4.2937745632
2019-08-22 09:30:00,3.1,1.1045,3.2908844176,0.0,0.1245,0.1245,3.1,0.98,3.2512151574,3.74,-1.8555000000000001,4.1749826646,0.0,0.1245,0.1245,3.74,-1.98,4.2317844936
2019-08-22 10:00:00,2.91,1.168,3.1356536799,0.0,0.138,0.138,2.91,1.03,3.086907838,4.02,-1.802,4.4054062242,0.0,0.138,0.138,4.02,-1.94,4.4636308091
2019-08-22 10:30:00,3.07,1.146,3.2769217263,0.0,0.156,0.156,3.07,0.99,3.2256782233,3.85,-1.784,4.243248284,0.0,0.156,0.156,3.85,-1.94,4.3111599367
2019-08-22 11:00:00,3.36,1.131,3.5452448434,0.0,0.07100000000000001,0.07100000000000001,3.36,1.06,3.5232371478999998,3.77,-1.749,4.1559476657,0.0,0.07100000000000001,0.07100000000000001,3.77,-1.82,4.1863229689
2019-08-22 11:30:00,3.47,1.182,3.665791047,0.0,0.122,0.122,3.47,1.06,3.628291609,3.58,-1.768,3.9927714685,0.0,0.122,0.122,3.58,-1.8900000000000001,4.048271236
2019-08-22 12:00:00,3.33,1.1440000000000001,3.5210276909,0.0,0.134,0.134,3.33,1.01,3.4797988448,3.58,-1.846,4.0279170796,0.0,0.134,0.134,3.58,-1.98,4.0910634314
2019-08-22 12:30:00,3.26,1.176,3.4656277931,0.0,0.076,0.076,3.26,1.1,3.4405813462,3.85,-1.814,4.255948308,0.0,0.076,0.076,3.85,-1.8900000000000001,4.288892631
2019-08-22 13:00:00,3.26,1.184,3.4683506166,0.0,0.084,0.084,3.26,1.1,3.4405813462,3.85,-1.8559999999999999,4.2740187178,0.0,0.084,0.084,3.85,-1.94,4.3111599367
2019-08-22 13:30:00,3.26,1.2065000000000001,3.4760958344,0.0,0.0665,0.0665,3.26,1.1400000000000001,3.4535778549,3.8,-1.8735,4.2367442984,0.0,0.0665,0.0665,3.8,-1.94,4.2665677072
2019-08-22 14:00:00,3.15,1.2165,3.3767398849,0.0,0.0765,0.0765,3.15,1.1400000000000001,3.349940298,3.89,-1.9135,4.3351565427,0.0,0.0765,0.0765,3.89,-1.99,4.3694622095
2019-08-22 14:30:00,3.15,1.178,3.3630617003,0.0,0.038,0.038,3.15,1.1400000000000001,3.349940298,3.89,-1.912,4.3344946649,0.0,0.038,0.038,3.89,-1.9500000000000002,4.3513905823
2019-08-22 15:00:00,3.21,1.202,3.4276674284,0.0,0.062,0.062,3.21,1.1400000000000001,3.4064204086,3.85,-1.888,4.2880116604000005,0.0,0.062,0.062,3.85,-1.9500000000000002,4.3156691254
2019-08-22 15:30:00,3.25,1.1545,3.4489665481,0.0,0.0745,0.0745,3.25,1.08,3.4247481659,3.85,-1.9155000000000002,4.3001907225,0.0,0.0745,0.0745,3.85,-1.99,4.3338897079
2019-08-22 16:00:00,3.49,1.2215,3.6975887075,0.0,0.0315,0.0315,3.49,1.19,3.6873025371,3.9699999999999998,-1.8385,4.3750408284,0.0,0.0315,0.0315,3.9699999999999998,-1.87,4.3883709962
2019-08-22 16:30:00,3.63,1.2235,3.8306464533,0.0,0.0335,0.0335,3.63,1.19,3.8200785332000002,3.9699999999999998,-1.8365,4.3742007556,0.0,0.0335,0.0335,3.9699999999999998,-1.87,4.3883709962
2019-08-22 17:00:00,3.75,1.2245,3.9448574436,0.0,0.0345,0.0345,3.75,1.19,3.9342851956000002,4.03,-1.8355000000000001,4.4283134769,0.0,0.0345,0.0345,4.03,-1.87,4.4427243894
2019-08-22 17:30:00,3.59,1.2245,3.793085848,0.0,0.0345,0.0345,3.59,1.19,3.7820893696,4.23,-1.9155000000000002,4.6434944008,0.0,0.0345,0.0345,4.23,-1.9500000000000002,4.6578321138
2019-08-22 18:00:00,3.54,1.1675,3.7275536549,0.0,0.0575,0.0575,3.54,1.11,3.7099460913,4.31,-1.8925,4.7071919708,0.0,0.0575,0.0575,4.31,-1.9500000000000002,4.7306024986
2019-08-22 18:30:00,3.33,0.7295,3.408969089,0.0,-0.0005,0.0005,3.33,0.73,3.4090761212,4.54,-1.4205,4.7570390213,0.0,-0.0005,0.0005,4.54,-1.42,4.7568897402
2019-08-22 19:00:00,3.55,0.742,3.6267153183,0.0,0.012,0.012,3.55,0.73,3.6242792387,4.27,-1.408,4.4961499085,0.0,0.012,0.012,4.27,-1.42,4.4999222216
2019-08-22 19:30:00,3.7,0.6915,3.7640632633,0.0,0.0315,0.0315,3.7,0.66,3.7584039166,4.11,-1.4685000000000001,4.3644692976,0.0,0.0315,0.0315,4.11,-1.5,4.3751685682
2019-08-22 20:00:00,3.92,0.754,3.9918562098,0.0,0.004,0.004,3.92,0.75,3.9911026045,4.11,-1.456,4.3602793488,0.0,0.004,0.004,4.11,-1.46,4.3616166727
2019-08-22 20:30:00,3.87,0.7235,3.9370486725,0.0,0.0135,0.0135,3.87,0.71,3.9345901947,4.04,-1.4465,4.2911492924,0.0,0.0135,0.0135,4.04,-1.46,4.295718799
2019-08-22 21:00:00,3.93,0.752,4.0013002887,0.0,-0.018000000000000002,0.018000000000000002,3.93,0.77,4.0047222126,4.07,-1.478,4.3300558888000005,0.0,-0.018000000000000002,0.018000000000000002,4.07,-1.46,4.323944958
2019-08-22 21:30:00,3.98,0.78,4.0557120213,0.0,0.01,0.01,3.98,0.77,4.0538006858,3.91,-1.52,4.1950566146,0.0,0.01,0.01,3.91,-1.53,4.198690272
2019-08-22 22:00:00,3.75,0.758,3.8258416068,0.0,0.078,0.078,3.75,0.68,3.8111546807,3.66,-1.512,3.9600181817999998,0.0,0.078,0.078,3.66,-1.5899999999999999,3.9904511022999998
2019-08-22 22:30:00,3.66,0.799,3.7461982062,0.0,-0.001,0.001,3.66,0.8,3.7464116165,3.73,-1.471,4.0095811502,0.0,-0.001,0.001,3.73,-1.47,4.0092143869
2019-08-22 23:00:00,3.4,0.7915000000000001,3.4909128104000002,0.0,0.07150000000000001,0.07150000000000001,3.4,0.72,3.4753992576,3.48,-1.4585,3.7732773884,0.0,0.07150000000000001,0.07150000000000001,3.48,-1.53,3.8014865513
2019-08-22 23:30:00,3.26,0.874,3.3751260717,0.0,0.154,0.154,3.26,0.72,3.3385625649,3.32,-1.376,3.5938525290000003,0.0,0.154,0.154,3.32,-1.53,3.6555847685
2019-08-23 00:00:00,3.22,0.8455,3.3291545849,0.0,0.1255,0.1255,3.22,0.72,3.2995151159000002,3.21,-1.4045,3.5038150993,0.0,0.1255,0.1255,3.21,-1.53,3.5559808773
2019-08-23 00:30:00,3.08,0.853,3.195936326,0.0,0.17300000000000001,0.17300000000000001,3.08,0.68,3.1541718406,2.94,-1.447,3.2767985901,0.0,0.17300000000000001,0.17300000000000001,2.94,-1.62,3.3567841754
2019-08-23 01:00:00,3.08,0.8140000000000001,3.1857488915,0.0,0.084,0.084,3.08,0.73,3.1653277871,2.86,-1.536,3.2463665844,0.0,0.084,0.084,2.86,-1.62,3.2869438693
2019-08-23 01:30:00,3.08,0.8755000000000001,3.2020150296,0.0,0.1855,0.1855,3.08,0.6900000000000001,3.1563428204,2.73,-1.4745,3.1027488216,0.0,0.1855,0.1855,2.73,-1.6600000000000001,3.195074334
2019-08-23 02:00:00,3.03,0.874,3.1535338907,0.0,0.184,0.184,3.03,0.6900000000000001,3.1075713990000002,2.73,-1.476,3.1034619379,0.0,0.184,0.184,2.73,-1.6600000000000001,3.195074334
2019-08-23 02:30:00,3.03,0.891,3.158287669,0.0,0.14100000000000001,0.14100000000000001,3.03,0.75,3.1214419745,2.7800000000000002,-1.479,3.1489428385,0.0,0.14100000000000001,0.14100000000000001,2.7800000000000002,-1.62,3.2175767279
2019-08-23 03:00:00,3.15,0.909,3.2785333611,0.0,0.099,0.099,3.15,0.81,3.2524759799,2.7800000000000002,-1.521,3.1688863975,0.0,0.099,0.099,2.7800000000000002,-1.62,3.2175767279
2019-08-23 03:30:00,3.12,0.9085000000000001,3.2495803191,0.0,0.0985,0.0985,3.12,0.81,3.2234298503,2.7800000000000002,-1.4915,3.1548331572,0.0,0.0985,0.0985,2.7800000000000002,-1.5899999999999999,3.2025770873
2019-08-23 04:00:00,2.98,0.9045000000000001,3.1142447319,0.0,0.14450000000000002,0.14450000000000002,2.98,0.76,3.0753861546,2.7800000000000002,-1.4955,3.1567261918,0.0,0.14450000000000002,0.14450000000000002,2.7800000000000002,-1.6400000000000001,3.2276926743
2019-08-23 04:30:00,3.08,0.9025000000000001,3.2095024926,0.0,0.14250000000000002,0.14250000000000002,3.08,0.76,3.1723808094,2.68,-1.4975,3.0700010179,0.0,0.14250000000000002,0.14250000000000002,2.68,-1.6400000000000001,3.1419739019
2019-08-23 05:00:00,3.14,0.896,3.2653355111,0.0,0.066,0.066,3.14,0.8300000000000001,3.2478454397,2.77,-1.514,3.1567540291,0.0,0.066,0.066,2.77,-1.58,3.1889339912
2019-08-23 05:30:00,3.2,0.9135000000000001,3.3278344685,0.0,0.0835,0.0835,3.2,0.8300000000000001,3.3058886854000002,2.77,-1.5265,3.1627681309,0.0,0.0835,0.0835,2.77,-1.6099999999999999,3.2039038687
2019-08-23 06:00:00,3.24,0.9570000000000001,3.3783796412,0.0,0.097,0.097,3.24,0.86,3.3521933118,2.77,-1.513,3.1562745445,0.0,0.097,0.097,2.77,-1.6099999999999999,3.2039038687
2019-08-23 06:30:00,3.24,0.9560000000000001,3.3780965054,0.0,0.20600000000000002,0.20600000000000002,3.24,0.75,3.3256728642,2.77,-1.494,3.1472108287,0.0,0.20600000000000002,0.20600000000000002,2.77,-1.7000000000000002,3.2500615379
2019-08-23 07:00:00,3.36,0.934,3.4873996043,0.0,0.184,0.184,3.36,0.75,3.4426879034,2.9,-1.516,3.2723471698,0.0,0.184,0.184,2.9,-1.7000000000000002,3.3615472628
2019-08-23 07:30:00,3.56,0.961,3.687427423,0.0,0.151,0.151,3.56,0.81,3.6509861681,3.07,-1.499,3.4164163973,0.0,0.151,0.151,3.07,-1.65,3.4853120377
2019-08-23 08:00:00,3.65,0.9705,3.7768201241,0.0,0.1605,0.1605,3.65,0.81,3.7387965978,3.12,-1.4895,3.4573125763,0.0,0.1605,0.1605,3.12,-1.65,3.5294333823
2019-08-23 08:30:00,3.84,0.9695,3.9604962126,0.0,0.08950000000000001,0.08950000000000001,3.84,0.88,3.9395431207,3.29,-1.4205,3.5835625082,0.0,0.08950000000000001,0.08950000000000001,3.29,-1.51,3.6199723756
2019-08-23 09:00:00,3.84,0.9315,3.9513658714,0.0,0.1615,0.1615,3.84,0.77,3.9164397097,3.29,-1.4285,3.5867411741,0.0,0.1615,0.1615,3.29,-1.5899999999999999,3.6540662282
2019-08-23 09:30:00,3.9699999999999998,0.913,4.0736309357,0.0,0.063,0.063,3.9699999999999998,0.85,4.0599753694,3.39,-1.417,3.6742331173,0.0,0.063,0.063,3.39,-1.48,3.6989863476
2019-08-23 10:00:00,3.92,0.9410000000000001,4.0313621767,0.0,0.091,0.091,3.92,0.85,4.0110971068,3.39,-1.389,3.6635257608,0.0,0.091,0.091,3.39,-1.48,3.6989863476
2019-08-23 10:30:00,2.99,0.8825000000000001,3.1175160385,0.0,0.29250000000000004,0.29250000000000004,2.99,0.59,3.0476548361,2.52,-1.4875,2.9262700234,0.0,0.29250000000000004,0.29250000000000004,2.52,-1.78,3.0852552569
2019-08-23 11:00:00,3.7199999999999998,0.8945000000000001,3.8260332265,0.0,0.1945,0.1945,3.7199999999999998,0.7000000000000001,3.7852873075,3.17,-1.4255,3.4757661386,0.0,0.1945,0.1945,3.17,-1.62,3.5599578649
2019-08-23 11:30:00,3.85,0.9465,3.9646389810000002,0.0,0.0965,0.0965,3.85,0.85,3.9427148007,3.2800000000000002,-1.4135,3.5716077962,0.0,0.0965,0.0965,3.2800000000000002,-1.51,3.6108863178
2019-08-23 12:00:00,3.85,0.915,3.9572370412,0.0,0.065,0.065,3.85,0.85,3.9427148007,3.2800000000000002,-1.445,3.5841909826,0.0,0.065,0.065,3.2800000000000002,-1.51,3.6108863178
2019-08-23 12:30:00,3.89,0.983,4.0122797759,0.0,0.043000000000000003,0.043000000000000003,3.89,0.9400000000000001,4.0019620188,3.34,-1.407,3.6242584069,0.0,0.043000000000000003,0.043000000000000003,3.34,-1.45,3.6411673952
2019-08-23 13:00:00,3.77,1.022,3.9060701479,0.0,0.082,0.082,3.77,0.9400000000000001,3.8854214701,3.22,-1.418,3.5183979309,0.0,0.082,0.082,3.22,-1.5,3.5522387307
2019-08-23 13:30:00,3.77,0.9435,3.8862697089,0.0,0.0835,0.0835,3.77,0.86,3.8668462602,3.22,-1.4465,3.5299804886,0.0,0.0835,0.0835,3.22,-1.53,3.5650105189
2019-08-23 14:00:00,3.7199999999999998,0.9585,3.8415,0.0,0.0585,0.0585,3.7199999999999998,0.9,3.8273228241,3.16,-1.4215,3.4650053752,0.0,0.0585,0.0585,3.16,-1.48,3.489412558
2019-08-23 14:30:00,3.7199999999999998,0.934,3.8354603374,0.0,0.034,0.034,3.7199999999999998,0.9,3.8273228241,3.16,-1.446,3.4751281991000003,0.0,0.034,0.034,3.16,-1.48,3.489412558
2019-08-23 15:00:00,3.68,0.488,3.712215511,0.0,0.058,0.058,3.68,0.43,3.7050371118000003,3.2,-0.992,3.3502334247,0.0,0.058,0.058,3.2,-1.05,3.3678628238
2019-08-23 15:30:00,3.68,0.4455,3.7068679839,0.0,0.0155,0.0155,3.68,0.43,3.7050371118000003,3.29,-0.8845000000000001,3.4068226032,0.0,0.0155,0.0155,3.29,-0.9,3.4108796519
2019-08-23 16:00:00,3.63,0.40750000000000003,3.6528011512000003,0.0,0.0675,0.0675,3.63,0.34,3.6458880948,3.22,-0.9225000000000001,3.3495382144,0.0,0.0675,0.0675,3.22,-0.99,3.3687534787
2019-08-23 16:30:00,3.87,0.467,3.8980750378,0.0,0.007,0.007,3.87,0.46,3.897242615,3.44,-0.863,3.5465996391,0.0,0.007,0.007,3.44,-0.87,3.5483094566
2019-08-23 17:00:00,3.95,0.455,3.9761193393000003,0.0,-0.005,0.005,3.95,0.46,3.9766946073,3.49,-0.875,3.5980168149000002,0.0,-0.005,0.005,3.49,-0.87,3.596804137
2019-08-23 17:30:00,3.95,0.455,3.9761193393000003,0.0,0.055,0.055,3.95,0.4,3.9702015062,3.43,-0.875,3.5398481606,0.0,0.055,0.055,3.43,-0.93,3.5538429903
2019-08-23 18:00:00,3.99,0.418,4.0118354901,0.0,0.058,0.058,3.99,0.36,4.0062076831,3.54,-0.912,3.6555907867,0.0,0.058,0.058,3.54,-0.97,3.6704904304
2019-08-23 18:30:00,4.03,0.397,4.049507254,0.0,0.117,0.117,4.03,0.28,4.0397153365,3.54,-0.933,3.6608863681,0.0,0.117,0.117,3.54,-1.05,3.6924382188
2019-08-23 19:00:00,4.03,0.3875,4.0485869448,0.0,0.1075,0.1075,4.03,0.28,4.0397153365,3.54,-0.9425,3.6633190211,0.0,0.1075,0.1075,3.54,-1.05,3.6924382188
2019-08-23 19:30:00,4.03,0.378,4.0476887232,0.0,0.098,0.098,4.03,0.28,4.0397153365,3.46,-0.9520000000000001,3.5885796633,0.0,0.098,0.098,3.46,-1.05,3.6158124951
2019-08-23 20:00:00,3.99,0.369,4.0070264536,0.0,0.089,0.089,3.99,0.28,3.9998124956,3.46,-0.961,3.590977722,0.0,0.089,0.089,3.46,-1.05,3.6158124951
2019-08-23 20:30:00,3.99,0.3825,4.0082921862,0.0,0.10250000000000001,0.10250000000000001,3.99,0.28,3.9998124956,3.5300000000000002,-0.9475,3.6549495551,0.0,0.10250000000000001,0.10250000000000001,3.5300000000000002,-1.05,3.6828521556
2019-08-23 21:00:00,4.07,0.3885,4.0885,0.0,0.1385,0.1385,4.07,0.25,4.0776709038,3.64,-0.9115000000000001,3.7523902049,0.0,0.1385,0.1385,3.64,-1.05,3.7884165558
2019-08-23 21:30:00,4.0,0.38,4.0180094574,0.0,0.18,0.18,4.0,0.2,4.0049968789,3.52,-0.9400000000000001,3.6433501067,0.0,0.18,0.18,3.52,-1.12,3.6938868418
2019-08-23 22:00:00,4.0,0.523,4.0340462318,0.0,0.113,0.113,4.0,0.41000000000000003,4.0209575974,3.46,-1.077,3.6237451621,0.0,0.113,0.113,3.46,-1.19,3.6589206059
2019-08-23 22:30:00,3.95,0.8835000000000001,4.0476008017,0.0,0.1635,0.1635,3.95,0.72,4.0150840589,3.2,-1.4965,3.5326353123,0.0,0.1635,0.1635,3.2,-1.6600000000000001,3.6049410536
2019-08-23 23:00:00,3.8,0.877,3.8998883317,0.0,0.127,0.127,3.8,0.75,3.8733060814,3.16,-1.483,3.4906860357,0.0,0.127,0.127,3.16,-1.6099999999999999,3.5465053221
2019-08-23 23:30:00,3.67,0.8505,3.7672603109000002,0.0,0.1505,0.1505,3.67,0.7000000000000001,3.7361611314000003,2.96,-1.4995,3.318147111,0.0,0.1505,0.1505,2.96,-1.65,3.3888198536
2019-08-24 00:00:00,3.46,0.8805000000000001,3.5702773352,0.0,0.18050000000000002,0.18050000000000002,3.46,0.7000000000000001,3.5300991486999997,2.89,-1.5195,3.2651156565,0.0,0.18050000000000002,0.18050000000000002,2.89,-1.7000000000000002,3.352924097
2019-08-24 00:30:00,3.46,0.851,3.5631167536,0.0,0.151,0.151,3.46,0.7000000000000001,3.5300991486999997,2.8,-1.509,3.1807359211,0.0,0.151,0.151,2.8,-1.6600000000000001,3.2550883245
2019-08-24 01:00:00,3.46,0.8335,3.5589776973,0.0,0.1335,0.1335,3.46,0.7000000000000001,3.5300991486999997,2.75,-1.5265,3.1452666421,0.0,0.1335,0.1335,2.75,-1.6600000000000001,3.2121799451
2019-08-24 01:30:00,3.26,0.8095,3.3590013769000002,0.0,0.1095,0.1095,3.26,0.7000000000000001,3.3343065246,2.83,-1.4905,3.1985137564,0.0,0.1095,0.1095,2.83,-1.6,3.2509844663
2019-08-24 02:00:00,3.26,0.8795000000000001,3.3765544939,0.0,0.11950000000000001,0.11950000000000001,3.26,0.76,3.3474169146,2.66,-1.5105,3.058955745,0.0,0.11950000000000001,0.11950000000000001,2.66,-1.63,3.119695498
2019-08-24 02:30:00,3.13,0.838,3.2402382628,0.0,0.158,0.158,3.13,0.68,3.2030142054,2.56,-1.522,2.9782686246,0.0,0.158,0.158,2.56,-1.6800000000000002,3.0620254734
2019-08-24 03:00:00,3.18,1.0655000000000001,3.3537576314,0.0,0.1555,0.1555,3.18,0.91,3.3076426651,2.51,-1.7545000000000002,3.0624124885,0.0,0.1555,0.1555,2.51,-1.9100000000000001,3.154076727
2019-08-24 03:30:00,3.18,1.2085,3.4018924513,0.0,0.1285,0.1285,3.18,1.08,3.3583924726,2.45,-1.8915000000000002,3.0952014878,0.0,0.1285,0.1285,2.45,-2.02,3.1753582475
2019-08-24 04:00:00,3.12,1.2155,3.3484086146,0.0,0.1355,0.1355,3.12,1.08,3.3016359581,2.45,-1.8845,3.0909287035,0.0,0.1355,0.1355,2.45,-2.02,3.1753582475
2019-08-24 04:30:00,3.17,1.2105000000000001,3.3932595318,0.0,0.1305,0.1305,3.17,1.08,3.3489252007,2.36,-1.8895,3.0232119095,0.0,0.1305,0.1305,2.36,-2.02,3.1064449134
2019-08-24 05:00:00,3.17,1.2925,3.4233691373,0.0,0.12250000000000001,0.12250000000000001,3.17,1.17,3.3790235276000002,2.44,-1.9775,3.1407174738,0.0,0.12250000000000001,0.12250000000000001,2.44,-2.1,3.2192545721
2019-08-24 05:30:00,3.13,1.329,3.4004618804,0.0,0.11900000000000001,0.11900000000000001,3.13,1.21,3.3557413488,2.44,-1.9809999999999999,3.1429223662,0.0,0.11900000000000001,0.11900000000000001,2.44,-2.1,3.2192545721
2019-08-24 06:00:00,3.19,1.3255,3.454424735,0.0,0.1155,0.1155,3.19,1.21,3.4117737322,2.49,-1.9845000000000002,3.1840760434,0.0,0.1155,0.1155,2.49,-2.1,3.2573148451
2019-08-24 06:30:00,3.25,1.353,3.5203847801,0.0,0.14300000000000002,0.14300000000000002,3.25,1.21,3.4679388691,2.45,-1.9969999999999999,3.1607766451,0.0,0.14300000000000002,0.14300000000000002,2.45,-2.14,3.2530139871
2019-08-24 07:00:00,3.19,1.319,3.4519358337,0.0,0.169,0.169,3.19,1.15,3.3909585665,2.54,-1.971,3.2150335924,0.0,0.169,0.169,2.54,-2.14,3.3213250368000002
2019-08-24 07:30:00,3.27,1.3355000000000001,3.5322033138,0.0,0.1855,0.1855,3.27,1.15,3.466323701,2.73,-1.9945,3.3809658753000003,0.0,0.1855,0.1855,2.73,-2.18,3.4936084497
2019-08-24 08:00:00,3.49,1.3815,3.7534840149,0.0,0.1315,0.1315,3.49,1.25,3.7071012935,2.89,-1.9385,3.4799256098,0.0,0.1315,0.1315,2.89,-2.07,3.5548558339
2019-08-24 08:30:00,3.6,1.391,3.8593886822,0.0,0.14100000000000001,0.14100000000000001,3.6,1.25,3.8108398025,3.15,-1.929,3.6937164212,0.0,0.14100000000000001,0.14100000000000001,3.15,-2.07,3.7692704864
2019-08-24 09:00:00,3.7199999999999998,1.3615,3.9613232953,0.0,0.1115,0.1115,3.7199999999999998,1.25,3.924398043,3.15,-1.9585,3.7092077658,0.0,0.1115,0.1115,3.15,-2.07,3.7692704864
2019-08-24 09:30:00,3.83,1.2565,4.0308426228,0.0,0.0965,0.0965,3.83,1.16,4.0018120895,3.09,-1.8235000000000001,3.5879314723,0.0,0.0965,0.0965,3.09,-1.92,3.6379252329
2019-08-24 10:00:00,3.9699999999999998,1.2565,4.1640956101,0.0,0.14650000000000002,0.14650000000000002,3.9699999999999998,1.11,4.1222566635,3.16,-1.7735,3.6236586829,0.0,0.14650000000000002,0.14650000000000002,3.16,-1.92,3.6975667675
2019-08-24 10:30:00,4.02,0.8125,4.1012871455,0.0,0.0825,0.0825,4.02,0.73,4.0857435064,3.2800000000000002,-1.2175,3.4986720695,0.0,0.0825,0.0825,3.2800000000000002,-1.3,3.5282290175
2019-08-24 11:00:00,3.9,0.8130000000000001,3.9838384756,0.0,0.14300000000000002,0.14300000000000002,3.9,0.67,3.9571328004,3.21,-1.2469999999999999,3.4437057075,0.0,0.14300000000000002,0.14300000000000002,3.21,-1.3900000000000001,3.4980280159
2019-08-24 11:30:00,3.95,0.797,4.0296040748,0.0,0.08700000000000001,0.08700000000000001,3.95,0.71,4.0133028792,3.21,-1.303,3.4643771446000002,0.0,0.08700000000000001,0.08700000000000001,3.21,-1.3900000000000001,3.4980280159
2019-08-24 12:00:00,3.95,0.623,3.9988284534,0.0,0.073,0.073,3.95,0.55,3.9881073205,3.21,-1.057,3.3795486385,0.0,0.073,0.073,3.21,-1.13,3.403086834
2019-08-24 12:30:00,3.99,0.309,4.0019471511,0.0,0.059000000000000004,0.059000000000000004,3.99,0.25,3.9978244084,3.21,-0.771,3.3012938373000003,0.0,0.059000000000000004,0.059000000000000004,3.21,-0.8300000000000001,3.3155693327
2019-08-24 13:00:00,3.92,0.327,3.9336152583,0.0,0.077,0.077,3.92,0.25,3.9279638491,3.21,-0.753,3.2971364849,0.0,0.077,0.077,3.21,-0.8300000000000001,3.3155693327
2019-08-24 13:30:00,3.86,0.36,3.8767512172,0.0,0.11,0.11,3.86,0.25,3.8680873827,3.14,-0.77,3.2330326321,0.0,0.11,0.11,3.14,-0.88,3.2609814474
2019-08-24 14:00:00,3.86,0.376,3.8782697173000003,0.0,0.08600000000000001,0.08600000000000001,3.86,0.29,3.8708784533,3.14,-0.794,3.2388325057,0.0,0.08600000000000001,0.08600000000000001,3.14,-0.88,3.2609814474
2019-08-24 14:30:00,3.73,0.35350000000000004,3.7467135265,0.0,0.0635,0.0635,3.73,0.29,3.7412564734,3.24,-0.8165,3.3412979888,0.0,0.0635,0.0635,3.24,-0.88,3.3573799308
2019-08-24 15:00:00,3.64,0.4025,3.6621859934,0.0,0.0425,0.0425,3.64,0.36,3.6577588767,3.31,-0.8375,3.4143090443,0.0,0.0425,0.0425,3.31,-0.88,3.4249817518
2019-08-24 15:30:00,3.76,0.371,3.7782589906,0.0,0.011,0.011,3.76,0.36,3.7771947262000003,3.31,-0.869,3.4221719711,0.0,0.011,0.011,3.31,-0.88,3.4249817518
2019-08-24 16:00:00,3.8,0.38,3.818952736,0.0,-0.02,0.02,3.8,0.4,3.8209946349,3.4,-0.9,3.517101079,0.0,-0.02,0.02,3.4,-0.88,3.5120364463
2019-08-24 16:30:00,3.8,0.4535,3.8269651488000003,0.0,0.10350000000000001,0.10350000000000001,3.8,0.35000000000000003,3.8160843806,3.45,-0.7765000000000001,3.5363048865,0.0,0.10350000000000001,0.10350000000000001,3.45,-0.88,3.560463453
2019-08-24 17:00:00,3.75,0.148,3.7529193969,0.0,-0.122,0.122,3.75,0.27,3.7597074354,3.45,-0.312,3.4640790984,0.0,-0.122,0.122,3.45,-0.19,3.455227923
2019-08-24 17:30:00,3.75,-0.0925,3.7511406599,0.0,0.0575,0.0575,3.75,-0.15,3.752998801,3.7199999999999998,-0.2725,3.7299673256,0.0,0.0575,0.0575,3.7199999999999998,-0.33,3.7346084132
2019-08-24 18:00:00,3.96,-0.1675,3.9635408728,0.0,0.0925,0.0925,3.96,-0.26,3.9685261748,3.54,-0.35750000000000004,3.5580059373,0.0,0.0925,0.0925,3.54,-0.45,3.5684870744
2019-08-24 18:30:00,4.19,-0.11900000000000001,4.1916895162,0.0,0.051000000000000004,0.051000000000000004,4.19,-0.17,4.1934472693,3.6,-0.329,3.615002213,0.0,0.051000000000000004,0.051000000000000004,3.6,-0.38,3.62
2019-08-24 19:00:00,4.23,-0.177,4.2337015719,0.0,0.073,0.073,4.23,-0.25,4.2373812668,3.5300000000000002,-0.40700000000000003,3.5533855687,0.0,0.073,0.073,3.5300000000000002,-0.48,3.5624850877
2019-08-24 19:30:00,4.17,-0.139,4.1723160235,0.0,0.021,0.021,4.17,-0.16,4.1730684154,3.5300000000000002,-0.379,3.5502874532,0.0,0.021,0.021,3.5300000000000002,-0.4,3.5525906041
2019-08-24 20:00:00,4.02,-0.14850000000000002,4.0227418821,0.0,0.0115,0.0115,4.02,-0.16,4.0231828196,3.74,-0.3885,3.7601239674,0.0,0.0115,0.0115,3.74,-0.4,3.7613295522
2019-08-24 20:30:00,4.02,-0.1855,4.024277606,0.0,0.0545,0.0545,4.02,-0.24,4.0271578067,3.74,-0.3955,3.7608536597,0.0,0.0545,0.0545,3.74,-0.45,3.7669749136
2019-08-24 21:00:00,4.12,-0.128,4.1219878699,0.0,0.002,0.002,4.12,-0.13,4.1220504606,4.09,-0.338,4.1039424947,0.0,0.002,0.002,4.09,-0.34,4.1041076984
2019-08-24 21:30:00,4.12,-0.0555,4.1203737998,0.0,0.0745,0.0745,4.12,-0.13,4.1220504606,3.83,-0.47550000000000003,3.8594041315,0.0,0.0745,0.0745,3.83,-0.55,3.8692893404
2019-08-24 22:00:00,3.99,0.418,4.0118354901,0.0,0.038,0.038,3.99,0.38,4.0080543908,3.65,-0.872,3.7527168825,0.0,0.038,0.038,3.65,-0.91,3.7617283262
2019-08-24 22:30:00,3.91,0.4335,3.9339575811,0.0,0.053500000000000006,0.053500000000000006,3.91,0.38,3.9284220751000003,3.48,-0.8965000000000001,3.5936210499,0.0,0.053500000000000006,0.053500000000000006,3.48,-0.9500000000000001,3.60733974
2019-08-24 23:00:00,3.7199999999999998,0.3675,3.7381086461,0.0,0.1275,0.1275,3.7199999999999998,0.24,3.7277338961,3.26,-0.9325,3.3907456776,0.0,0.1275,0.1275,3.26,-1.06,3.4280023337
2019-08-24 23:30:00,3.79,0.6990000000000001,3.8539202119000002,0.0,0.089,0.089,3.79,0.61,3.8387758465,3.19,-1.201,3.4085922314,0.0,0.089,0.089,3.19,-1.29,3.4409591686
2019-08-25 00:00:00,3.73,0.908,3.8389274544000003,0.0,0.098,0.098,3.73,0.81,3.8169359439,2.9699999999999998,-1.442,3.3015547852,0.0,0.098,0.098,2.9699999999999998,-1.54,3.3455193917
2019-08-25 00:30:00,3.58,0.925,3.6975701481,0.0,0.115,0.115,3.58,0.81,3.6704904304,2.92,-1.455,3.2624262444,0.0,0.115,0.115,2.92,-1.57,3.3153129566
2019-08-25 01:00:00,3.5,0.929,3.6211933116,0.0,0.11900000000000001,0.11900000000000001,3.5,0.81,3.5925060891,2.84,-1.451,3.1892006836,0.0,0.11900000000000001,0.11900000000000001,2.84,-1.57,3.2450731887
