Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-25 01:30:00,3.3,0.9145000000000001,3.4243700516,0.0,0.10450000000000001,0.10450000000000001,3.3,0.81,3.3979552675,2.84,-1.4655,3.1958238766,0.0,0.10450000000000001,0.10450000000000001,2.84,-1.57,3.2450731887
2019-08-25 02:00:00,3.26,0.861,3.3717830595000002,0.0,0.101,0.101,3.26,0.76,3.3474169146,2.7800000000000002,-1.429,3.125770465,0.0,0.101,0.101,2.7800000000000002,-1.53,3.1732160342
2019-08-25 02:30:00,3.29,0.851,3.3982791233,0.0,0.091,0.091,3.29,0.76,3.3766403421,2.73,-1.439,3.0860364547,0.0,0.091,0.091,2.73,-1.53,3.1295047532
2019-08-25 03:00:00,3.16,0.847,3.2715453535,0.0,0.08700000000000001,0.08700000000000001,3.16,0.76,3.2501076905,2.87,-1.443,3.2123432257,0.0,0.08700000000000001,0.08700000000000001,2.87,-1.53,3.2523529944
2019-08-25 03:30:00,3.12,0.881,3.2419995373,0.0,0.121,0.121,3.12,0.76,3.2112302938,2.7199999999999998,-1.479,3.096100935,0.0,0.121,0.121,2.7199999999999998,-1.6,3.1556932677
2019-08-25 04:00:00,3.25,1.1505,3.4476296567,0.0,0.1405,0.1405,3.25,1.01,3.4033219066,2.5,-1.8094999999999999,3.0861448848,0.0,0.1405,0.1405,2.5,-1.9500000000000002,3.1705677725
2019-08-25 04:30:00,3.25,1.3885,3.5341805627,0.0,0.08850000000000001,0.08850000000000001,3.25,1.3,3.5003571246,2.61,-1.9715,3.2709191751,0.0,0.08850000000000001,0.08850000000000001,2.61,-2.06,3.3250112782
2019-08-25 05:00:00,3.25,1.3780000000000001,3.5300685546,0.0,0.078,0.078,3.25,1.3,3.5003571246,2.7199999999999998,-1.982,3.3655198707,0.0,0.078,0.078,2.7199999999999998,-2.06,3.4120375144
2019-08-25 05:30:00,3.14,1.4145,3.443894634,0.0,0.1145,0.1145,3.14,1.3,3.3984702441,2.65,-2.0555,3.3537412318,0.0,0.1145,0.1145,2.65,-2.17,3.4251131368
2019-08-25 06:00:00,3.21,1.409,3.5056213429,0.0,0.109,0.109,3.21,1.3,3.4632499188,2.7,-2.061,3.3967220964,0.0,0.109,0.109,2.7,-2.17,3.4639428402
2019-08-25 06:30:00,3.21,1.3715,3.4907180135,0.0,0.1315,0.1315,3.21,1.24,3.4411771242,2.65,-1.9785,3.3071078377,0.0,0.1315,0.1315,2.65,-2.11,3.3874178957
2019-08-25 07:00:00,3.21,1.332,3.4753883236,0.0,0.132,0.132,3.21,1.2,3.4269665887,2.6,-1.978,3.266876796,0.0,0.132,0.132,2.6,-2.11,3.3484474014
2019-08-25 07:30:00,3.25,1.3455,3.5175090974,0.0,0.14550000000000002,0.14550000000000002,3.25,1.2,3.4644624403,2.64,-2.0045,3.3147579474,0.0,0.14550000000000002,0.14550000000000002,2.64,-2.15,3.4047173157
2019-08-25 08:00:00,3.37,1.3375,3.6257145847,0.0,0.1375,0.1375,3.37,1.2,3.5772754996,2.75,-1.9525000000000001,3.3726482547,0.0,0.1375,0.1375,2.75,-2.09,3.454070063
2019-08-25 08:30:00,3.55,1.2745,3.771849712,0.0,0.1145,0.1145,3.55,1.16,3.7347155179,2.91,-1.9055,3.4783660316000002,0.0,0.1145,0.1145,2.91,-2.02,3.5423862014000003
2019-08-25 09:00:00,3.59,1.2945,3.8162586718,0.0,0.1345,0.1345,3.59,1.16,3.7727576121,2.9699999999999998,-1.9455,3.5504746514,0.0,0.1345,0.1345,2.9699999999999998,-2.08,3.6259205728
2019-08-25 09:30:00,3.7800000000000002,1.3045,3.9987648405,0.0,0.10450000000000001,0.10450000000000001,3.7800000000000002,1.2,3.9659046887000002,3.16,-1.8555000000000001,3.6644890844,0.0,0.10450000000000001,0.10450000000000001,3.16,-1.96,3.7184943189
2019-08-25 10:00:00,3.83,0.9645,3.9495772242,0.0,0.10450000000000001,0.10450000000000001,3.83,0.86,3.9253662250000003,3.2800000000000002,-1.4155,3.5723997887,0.0,0.10450000000000001,0.10450000000000001,3.2800000000000002,-1.52,3.6150795289
2019-08-25 10:30:00,3.93,0.9645,4.0466233146,0.0,0.10450000000000001,0.10450000000000001,3.93,0.86,4.0229963957,3.37,-1.4155,3.6552072787,0.0,0.10450000000000001,0.10450000000000001,3.37,-1.52,3.6969311598
2019-08-25 11:00:00,3.93,0.9865,4.0519232779,0.0,0.1265,0.1265,3.93,0.86,4.0229963957,3.37,-1.3935,3.6467440615,0.0,0.1265,0.1265,3.37,-1.52,3.6969311598
2019-08-25 11:30:00,3.89,0.9465,4.0034937555,0.0,0.1665,0.1665,3.89,0.78,3.9674298986,3.37,-1.4235,3.6583127600000003,0.0,0.1665,0.1665,3.37,-1.5899999999999999,3.7262581768
2019-08-25 12:00:00,3.93,0.859,4.0227827433,0.0,0.139,0.139,3.93,0.72,3.9954098663,3.41,-1.321,3.6569305435,0.0,0.139,0.139,3.41,-1.46,3.7094069607
2019-08-25 12:30:00,3.93,0.49350000000000005,3.9608638261999998,0.0,0.0935,0.0935,3.93,0.4,3.9503037858,3.5,-0.8965000000000001,3.6129921464,0.0,0.0935,0.0935,3.5,-0.99,3.6373204423
2019-08-25 13:00:00,3.93,0.495,3.9610509969,0.0,0.095,0.095,3.93,0.4,3.9503037858,3.45,-0.895,3.5642004714,0.0,0.095,0.095,3.45,-0.99,3.5892339015
2019-08-25 13:30:00,3.71,0.4515,3.7373723724,0.0,0.14150000000000001,0.14150000000000001,3.71,0.31,3.7229289545,3.29,-0.9585,3.4267801578,0.0,0.14150000000000001,0.14150000000000001,3.29,-1.1,3.4690200345
2019-08-25 14:00:00,3.71,0.47700000000000004,3.7405385976,0.0,0.08700000000000001,0.08700000000000001,3.71,0.39,3.730442333,3.29,-0.9530000000000001,3.4252458306,0.0,0.08700000000000001,0.08700000000000001,3.29,-1.04,3.4504637369
2019-08-25 14:30:00,3.71,0.4595,3.7383472618,0.0,0.0695,0.0695,3.71,0.39,3.730442333,3.29,-0.9205000000000001,3.4163460378,0.0,0.0695,0.0695,3.29,-0.99,3.4357240867
2019-08-25 15:00:00,3.76,0.4595,3.7879731058,0.0,0.0695,0.0695,3.76,0.39,3.7801719538,3.29,-0.9205000000000001,3.4163460378,0.0,0.0695,0.0695,3.29,-0.99,3.4357240867
2019-08-25 15:30:00,3.76,0.466,3.7887670818,0.0,0.076,0.076,3.76,0.39,3.7801719538,3.29,-0.874,3.4041116315,0.0,0.076,0.076,3.29,-0.9500000000000001,3.4244123583
2019-08-25 16:00:00,3.8,0.4615,3.8279214007,0.0,0.07150000000000001,0.07150000000000001,3.8,0.39,3.8199607328000003,3.34,-0.8785000000000001,3.453601345,0.0,0.07150000000000001,0.07150000000000001,3.34,-0.9500000000000001,3.4724775017000002
2019-08-25 16:30:00,3.8,0.451,3.8266697009,0.0,0.061,0.061,3.8,0.39,3.8199607328000003,3.38,-0.889,3.494956509,0.0,0.061,0.061,3.38,-0.9500000000000001,3.5109685273
2019-08-25 17:00:00,3.86,0.444,3.8854518399,0.0,0.054,0.054,3.86,0.39,3.8796520463,3.38,-0.936,3.5072062956,0.0,0.054,0.054,3.38,-0.99,3.5220022714
2019-08-25 17:30:00,3.86,0.4325,3.884154509,0.0,0.0425,0.0425,3.86,0.39,3.8796520463,3.47,-0.8975000000000001,3.584188367,0.0,0.0425,0.0425,3.47,-0.9400000000000001,3.5950660634
2019-08-25 18:00:00,3.77,0.427,3.7941045057,0.0,0.097,0.097,3.77,0.33,3.7844154106,3.47,-0.9430000000000001,3.5958516377,0.0,0.097,0.097,3.47,-1.04,3.6224991373
2019-08-25 18:30:00,3.77,0.42150000000000004,3.7934894556,0.0,0.1315,0.1315,3.77,0.29,3.781137395,3.41,-0.9885,3.5503848031,0.0,0.1315,0.1315,3.41,-1.12,3.589219971
2019-08-25 19:00:00,4.0,0.4345,4.0235295761,0.0,0.0345,0.0345,4.0,0.4,4.0199502484,3.56,-0.9655,3.6886027504000003,0.0,0.0345,0.0345,3.56,-1.0,3.6977831197
2019-08-25 19:30:00,3.96,0.447,3.9851485543000003,0.0,0.047,0.047,3.96,0.4,3.9801507509,3.5,-0.9530000000000001,3.6274245685,0.0,0.047,0.047,3.5,-1.0,3.6400549446
2019-08-25 20:00:00,3.96,0.406,3.9807582192,0.0,0.106,0.106,3.96,0.30000000000000004,3.9713473784,3.5,-0.974,3.6329982108000003,0.0,0.106,0.106,3.5,-1.08,3.6628404279
2019-08-25 20:30:00,4.07,0.42350000000000004,4.0919741263,0.0,0.07350000000000001,0.07350000000000001,4.07,0.35000000000000003,4.0850214198,3.6,-0.9265,3.7173111586000003,0.0,0.07350000000000001,0.07350000000000001,3.6,-1.0,3.7363083384999998
2019-08-25 21:00:00,4.24,0.441,4.2628723884,0.0,0.031,0.031,4.24,0.41000000000000003,4.2597769895,3.7800000000000002,-0.899,3.8854344673,0.0,0.031,0.031,3.7800000000000002,-0.93,3.892723982
2019-08-25 21:30:00,4.2,0.4545,4.2245201207,0.0,0.044500000000000005,0.044500000000000005,4.2,0.41000000000000003,4.2199644548,3.7199999999999998,-0.9255,3.8333993074,0.0,0.044500000000000005,0.044500000000000005,3.7199999999999998,-0.97,3.8443855166
2019-08-25 22:00:00,4.05,0.465,4.0766070451,0.0,0.055,0.055,4.05,0.41000000000000003,4.0707001855,3.58,-0.915,3.6950811899,0.0,0.055,0.055,3.58,-0.97,3.7090834447
2019-08-25 22:30:00,3.91,0.5065000000000001,3.942669432,0.0,0.0965,0.0965,3.91,0.41000000000000003,3.9314373961999998,3.44,-1.0035,3.5833800036,0.0,0.0965,0.0965,3.44,-1.1,3.6115924466
2019-08-25 23:00:00,3.99,0.9855,4.1099039222,0.0,0.025500000000000002,0.025500000000000002,3.99,0.96,4.1038640328,3.44,-1.4344999999999999,3.7271155402,0.0,0.025500000000000002,0.025500000000000002,3.44,-1.46,3.7370041477
2019-08-25 23:30:00,3.86,0.8415,3.950660989,0.0,0.0415,0.0415,3.86,0.8,3.9420299339,3.29,-1.3485,3.555636687,0.0,0.0415,0.0415,3.29,-1.3900000000000001,3.5715822824
2019-08-26 00:00:00,3.64,0.808,3.72860081,0.0,0.108,0.108,3.64,0.7000000000000001,3.7066966426,3.09,-1.3820000000000001,3.3849703101,0.0,0.108,0.108,3.09,-1.49,3.4304810158
2019-08-26 00:30:00,3.55,0.78,3.6346801785,0.0,0.08,0.08,3.55,0.7000000000000001,3.6183559803,3.0,-1.4100000000000001,3.3148303124,0.0,0.08,0.08,3.0,-1.49,3.3496417719
2019-08-26 01:00:00,3.38,0.7815000000000001,3.4691702537999998,0.0,0.0815,0.0815,3.38,0.7000000000000001,3.4517242068,2.84,-1.4085,3.170090259,0.0,0.0815,0.0815,2.84,-1.49,3.2071326758
2019-08-26 01:30:00,3.38,0.6880000000000001,3.4493106558,0.0,-0.302,0.302,3.38,0.99,3.5220022714,2.8,-2.072,3.483272025,0.0,-0.302,0.302,2.8,-1.77,3.3125367922
2019-08-26 02:00:00,3.38,0.9115000000000001,3.5007473845,0.0,-0.28850000000000003,0.28850000000000003,3.38,1.2,3.5866976455,2.73,-2.2885,3.5623211885,0.0,-0.28850000000000003,0.28850000000000003,2.73,-2.0,3.3842133502
2019-08-26 02:30:00,3.25,0.8895000000000001,3.3695267101,0.0,-0.24050000000000002,0.24050000000000002,3.25,1.13,3.44084292,2.63,-2.3005,3.4941666031,0.0,-0.24050000000000002,0.24050000000000002,2.63,-2.06,3.3407334524
2019-08-26 03:00:00,3.13,0.8505,3.2434935255,0.0,-0.17950000000000002,0.17950000000000002,3.13,1.03,3.2951176003000002,2.5300000000000002,-2.3195,3.4323432593,0.0,-0.17950000000000002,0.17950000000000002,2.5300000000000002,-2.14,3.3136837508
2019-08-26 03:30:00,3.0,0.8415,3.1157859763,0.0,-0.14850000000000002,0.14850000000000002,3.0,0.99,3.159129627,2.41,-2.3685,3.379037178,0.0,-0.14850000000000002,0.14850000000000002,2.41,-2.22,3.2766598847
2019-08-26 04:00:00,3.0,0.8465,3.1171400755,0.0,-0.20350000000000001,0.20350000000000001,3.0,1.05,3.1784430151,2.41,-2.3635,3.3755343651,0.0,-0.20350000000000001,0.20350000000000001,2.41,-2.16,3.2363096266999998
2019-08-26 04:30:00,2.94,0.86,3.0632009401999998,0.0,-0.19,0.19,2.94,1.05,3.1218744369,2.35,-2.39,3.3518054836,0.0,-0.19,0.19,2.35,-2.2,3.2190837206
2019-08-26 05:00:00,2.84,0.8445,2.962900648,0.0,-0.1255,0.1255,2.84,0.97,3.0010831378,2.26,-2.4455,3.3298754106,0.0,-0.1255,0.1255,2.26,-2.32,3.2388269481
2019-08-26 05:30:00,2.84,0.8915000000000001,2.9766377425,0.0,-0.1285,0.1285,2.84,1.02,3.0176149522,2.26,-2.4485,3.3320792683000002,0.0,-0.1285,0.1285,2.26,-2.32,3.2388269481
2019-08-26 06:00:00,2.7800000000000002,0.87,2.9129538273,0.0,-0.03,0.03,2.7800000000000002,0.9,2.9220540721,2.22,-2.47,3.3210389940000002,0.0,-0.03,0.03,2.22,-2.44,3.2987876561
2019-08-26 06:30:00,2.91,0.8995000000000001,3.0458496762,0.0,-0.1305,0.1305,2.91,1.03,3.086907838,2.34,-2.4705,3.4027885991,0.0,-0.1305,0.1305,2.34,-2.34,3.309259736
2019-08-26 07:00:00,2.91,0.9490000000000001,3.0608333832,0.0,-0.081,0.081,2.91,1.03,3.086907838,2.34,-2.421,3.3670225719,0.0,-0.081,0.081,2.34,-2.34,3.309259736
2019-08-26 07:30:00,2.91,0.9380000000000001,3.0574407599,0.0,0.028,0.028,2.91,0.91,3.0489670382,2.34,-2.362,3.3248524779,0.0,0.028,0.028,2.34,-2.39,3.3448019373
2019-08-26 08:00:00,2.91,0.935,3.0565217159,0.0,-0.035,0.035,2.91,0.97,3.0674093304,2.34,-2.385,3.3412310606,0.0,-0.035,0.035,2.34,-2.35,3.3163383422
2019-08-26 08:30:00,3.06,0.9455,3.2027441749,0.0,-0.0745,0.0745,3.06,1.02,3.2255232134,2.48,-2.4245,3.4682272489,0.0,-0.0745,0.0745,2.48,-2.35,3.4165626
2019-08-26 09:00:00,3.13,0.8665,3.2477257042,0.0,-0.10350000000000001,0.10350000000000001,3.13,0.97,3.2768582514,2.54,-2.4535,3.5314674357999998,0.0,-0.10350000000000001,0.10350000000000001,2.54,-2.35,3.4603612528
2019-08-26 09:30:00,3.3,0.906,3.4221098755,0.0,-0.064,0.064,3.3,0.97,3.4396075358,2.68,-2.334,3.5538649383000003,0.0,-0.064,0.064,2.68,-2.27,3.5121645747
2019-08-26 10:00:00,3.3,0.775,3.3897824414,0.0,-0.055,0.055,3.3,0.8300000000000001,3.4027782766,2.68,-2.325,3.5479606819000002,0.0,-0.055,0.055,2.68,-2.27,3.5121645747
2019-08-26 10:30:00,3.42,0.9125000000000001,3.539640695,0.0,-0.0775,0.0775,3.42,0.99,3.5604072801,2.81,-2.4275,3.7133349229,0.0,-0.0775,0.0775,2.81,-2.35,3.6631407289
2019-08-26 11:00:00,3.42,0.91,3.5389970331000002,0.0,-0.08,0.08,3.42,0.99,3.5604072801,2.81,-2.43,3.7149697172,0.0,-0.08,0.08,2.81,-2.35,3.6631407289
2019-08-26 11:30:00,3.42,0.5825,3.4692515403,0.0,-0.08750000000000001,0.08750000000000001,3.42,0.67,3.4850107604,2.9,-2.0275,3.5384680654,0.0,-0.08750000000000001,0.08750000000000001,2.9,-1.94,3.4890686436
2019-08-26 12:00:00,3.45,0.482,3.4835074279000002,0.0,-0.088,0.088,3.45,0.5700000000000001,3.4967699381,2.94,-1.8980000000000001,3.4994290963,0.0,-0.088,0.088,2.94,-1.81,3.4524918537
2019-08-26 12:30:00,3.38,0.437,3.4081327732,0.0,-0.053,0.053,3.38,0.49,3.4153330731000002,2.87,-1.923,3.4546821851000002,0.0,-0.053,0.053,2.87,-1.87,3.4254634723
2019-08-26 13:00:00,3.43,0.458,3.4604427462,0.0,-0.112,0.112,3.43,0.5700000000000001,3.4770389702,2.93,-1.9020000000000001,3.4932082675,0.0,-0.112,0.112,2.93,-1.79,3.4335113222
2019-08-26 13:30:00,3.34,0.47750000000000004,3.373960025,0.0,-0.0925,0.0925,3.34,0.5700000000000001,3.3882886536,2.89,-1.8825,3.4490442517,0.0,-0.0925,0.0925,2.89,-1.79,3.3994411305
2019-08-26 14:00:00,3.34,0.5175000000000001,3.3798529924,0.0,-0.052500000000000005,0.052500000000000005,3.34,0.5700000000000001,3.3882886536,2.85,-1.8825,3.4155974953,0.0,-0.052500000000000005,0.052500000000000005,2.85,-1.83,3.3869455266
2019-08-26 14:30:00,3.34,0.323,3.3555817677,0.0,-0.127,0.127,3.34,0.45,3.3701780368,2.85,-1.7770000000000001,3.3586052165,0.0,-0.127,0.127,2.85,-1.65,3.29317476
2019-08-26 15:00:00,3.26,-0.034,3.2601772958,0.0,-0.094,0.094,3.26,0.06,3.2605521005,2.91,-1.4140000000000001,3.2353509856000002,0.0,-0.094,0.094,2.91,-1.32,3.1953873005
2019-08-26 15:30:00,3.22,-0.0375,3.2202183544,0.0,-0.0975,0.0975,3.22,0.06,3.2205589577,2.87,-1.4175,3.2009695797,0.0,-0.0975,0.0975,2.87,-1.32,3.1590030073
2019-08-26 16:00:00,3.35,-0.007,3.3500073134,0.0,-0.117,0.117,3.35,0.11,3.3518054836,2.95,-1.377,3.2555535628,0.0,-0.117,0.117,2.95,-1.26,3.2078185734
2019-08-26 16:30:00,3.49,-0.001,3.4900001433,0.0,-0.161,0.161,3.49,0.16,3.4936656967,3.06,-1.341,3.3409401371,0.0,-0.161,0.161,3.06,-1.18,3.2796341259
2019-08-26 17:00:00,3.55,0.067,3.5506321972,0.0,-0.093,0.093,3.55,0.16,3.5536038046,3.12,-1.2730000000000001,3.3697075541,0.0,-0.093,0.093,3.12,-1.18,3.3356858365
2019-08-26 17:30:00,3.64,0.035500000000000004,3.6401731071,0.0,-0.1245,0.1245,3.64,0.16,3.6435147866,3.29,-1.3445,3.5541215863,0.0,-0.1245,0.1245,3.29,-1.22,3.5089172119
2019-08-26 18:00:00,3.64,-0.02,3.6400549446,0.0,-0.11,0.11,3.64,0.09,3.6411124674,3.37,-1.33,3.6229545954,0.0,-0.11,0.11,3.37,-1.22,3.58403404
2019-08-26 18:30:00,3.74,-0.014,3.7400262031000002,0.0,-0.10400000000000001,0.10400000000000001,3.74,0.09,3.741082731,3.47,-1.4140000000000001,3.7470382971,0.0,-0.10400000000000001,0.10400000000000001,3.47,-1.31,3.7090430033
2019-08-26 19:00:00,3.74,-0.0395,3.7402085838,0.0,-0.0795,0.0795,3.74,0.04,3.7402138976,3.36,-1.3895,3.6359744567,0.0,-0.0795,0.0795,3.36,-1.31,3.6063416366
2019-08-26 19:30:00,3.84,0.001,3.8400001302,0.0,-0.159,0.159,3.84,0.16,3.8433318878,3.49,-1.409,3.7636924688,0.0,-0.159,0.159,3.49,-1.25,3.7071012935
2019-08-26 20:00:00,3.79,-0.0165,3.7900359167,0.0,-0.1365,0.1365,3.79,0.12,3.7918992603,3.44,-1.4265,3.7240438034,0.0,-0.1365,0.1365,3.44,-1.29,3.6739216105
2019-08-26 20:30:00,3.79,-0.068,3.7906099773,0.0,-0.138,0.138,3.79,0.07,3.7906463829,3.4,-1.428,3.6877071467,0.0,-0.138,0.138,3.4,-1.29,3.6364955657999998
2019-08-26 21:00:00,3.87,-0.035,3.8701582655,0.0,-0.145,0.145,3.87,0.11,3.8715629919000003,3.51,-1.435,3.7920080432,0.0,-0.145,0.145,3.51,-1.29,3.7395454269
2019-08-26 21:30:00,3.81,-0.022500000000000003,3.8100664364,0.0,-0.1325,0.1325,3.81,0.11,3.8115875957,3.39,-1.4225,3.6763577424,0.0,-0.1325,0.1325,3.39,-1.29,3.6271476397
2019-08-26 22:00:00,3.76,-0.005,3.7600033245,0.0,-0.165,0.165,3.76,0.16,3.7634027156,3.32,-1.395,3.6011699488,0.0,-0.165,0.165,3.32,-1.23,3.5405225603
2019-08-26 22:30:00,3.55,0.17250000000000001,3.5541885501,0.0,-0.0975,0.0975,3.55,0.27,3.5602527999999998,3.1,-1.5975000000000001,3.4874068088,0.0,-0.0975,0.0975,3.1,-1.5,3.4438350715
2019-08-26 23:00:00,3.41,0.454,3.4400895337,0.0,-0.126,0.126,3.41,0.58,3.4589738363,2.9,-1.9460000000000002,3.4924083381,0.0,-0.126,0.126,2.9,-1.82,3.4237990595
2019-08-26 23:30:00,3.2,0.482,3.2360970319,0.0,-0.098,0.098,3.2,0.58,3.2521377585,2.71,-1.978,3.3550833075,0.0,-0.098,0.098,2.71,-1.88,3.2982571155000002
2019-08-27 00:00:00,3.09,0.9415,3.2302511125,0.0,-0.08850000000000001,0.08850000000000001,3.09,1.03,3.25714599,2.51,-2.5085,3.5486155399,0.0,-0.08850000000000001,0.08850000000000001,2.51,-2.42,3.4866172718
2019-08-27 00:30:00,2.94,0.9625,3.0935426698,0.0,-0.007500000000000001,0.007500000000000001,2.94,0.97,3.0958843648,2.37,-2.4875,3.4357759313000003,0.0,-0.007500000000000001,0.007500000000000001,2.37,-2.48,3.4303498364
2019-08-27 01:00:00,2.89,0.9925,3.0556760709,0.0,-0.0275,0.0275,2.89,1.02,3.0647185841,2.37,-2.5075000000000003,3.4502835028,0.0,-0.0275,0.0275,2.37,-2.48,3.4303498364
2019-08-27 01:30:00,2.75,1.118,2.968572721,0.0,0.318,0.318,2.75,0.8,2.8640006983,2.3,-2.162,3.1566190774,0.0,0.318,0.318,2.3,-2.48,3.3823660358
2019-08-27 02:00:00,2.79,1.092,2.9960914539,0.0,0.292,0.292,2.79,0.8,2.9024300164,2.3,-2.118,3.1266474058,0.0,0.292,0.292,2.3,-2.41,3.3313810950000002
2019-08-27 02:30:00,2.79,1.143,3.0150537309,0.0,0.273,0.273,2.79,0.87,2.9224989306999998,2.3,-2.067,3.0923274406,0.0,0.273,0.273,2.3,-2.34,3.2810973774
2019-08-27 03:00:00,2.73,1.13,2.9546234955,0.0,0.26,0.26,2.73,0.87,2.8652748559,2.3,-2.08,3.1010320863,0.0,0.26,0.26,2.3,-2.34,3.2810973774
2019-08-27 03:30:00,2.73,1.1685,2.9695609524,0.0,0.2485,0.2485,2.73,0.92,2.8808505688,2.3,-2.0915,3.1087573482,0.0,0.2485,0.2485,2.3,-2.34,3.2810973774
2019-08-27 04:00:00,2.73,1.166,2.9685781108000002,0.0,0.246,0.246,2.73,0.92,2.8808505688,2.24,-2.094,3.0663391854,0.0,0.246,0.246,2.24,-2.34,3.2393209165
2019-08-27 04:30:00,2.73,1.142,2.9592336846,0.0,0.222,0.222,2.73,0.92,2.8808505688,2.24,-2.118,3.0827786168,0.0,0.222,0.222,2.24,-2.34,3.2393209165
2019-08-27 05:00:00,2.73,1.2,2.9820965779,0.0,0.28,0.28,2.73,0.92,2.8808505688,2.24,-2.06,3.0432219768,0.0,0.28,0.28,2.24,-2.34,3.2393209165
2019-08-27 05:30:00,2.73,1.1825,2.9750976875,0.0,0.3025,0.3025,2.73,0.88,2.8683270385,2.32,-2.0375,3.0876862292,0.0,0.3025,0.3025,2.32,-2.34,3.2951479481
2019-08-27 06:00:00,2.8200000000000003,1.195,3.0627479491,0.0,0.315,0.315,2.8200000000000003,0.88,2.954115773,2.37,-2.025,3.1172945,0.0,0.315,0.315,2.37,-2.34,3.3305404967
2019-08-27 06:30:00,3.01,1.2635,3.2644344457,0.0,0.3335,0.3335,3.01,0.93,3.1503968004,2.45,-1.9365,3.1229044574,0.0,0.3335,0.3335,2.45,-2.27,3.3399700597
2019-08-27 07:00:00,3.23,1.2810000000000001,3.4747461778,0.0,0.281,0.281,3.23,1.0,3.3812571627,2.64,-1.939,3.2755642262,0.0,0.281,0.281,2.64,-2.22,3.4493477644
2019-08-27 07:30:00,3.48,1.2690000000000001,3.7041545594,0.0,0.269,0.269,3.48,1.0,3.6208286344,2.86,-1.861,3.4121724751,0.0,0.269,0.269,2.86,-2.13,3.5660201905999998
2019-08-27 08:00:00,3.56,1.2850000000000001,3.7848150549,0.0,0.28500000000000003,0.28500000000000003,3.56,1.0,3.6977831197,2.92,-1.845,3.4540447305,0.0,0.28500000000000003,0.28500000000000003,2.92,-2.13,3.6143187463
2019-08-27 08:30:00,3.74,1.288,3.9555712609,0.0,0.168,0.168,3.74,1.12,3.9041004085,3.12,-1.8519999999999999,3.628264599,0.0,0.168,0.168,3.12,-2.02,3.7168266034
2019-08-27 09:00:00,3.68,0.8275,3.7718902754,0.0,0.1575,0.1575,3.68,0.67,3.7404946197,3.12,-1.5225,3.4716575652,0.0,0.1575,0.1575,3.12,-1.6800000000000002,3.5435575345
2019-08-27 09:30:00,3.41,0.804,3.5035005352,0.0,0.194,0.194,3.41,0.61,3.4641304825,2.89,-1.486,3.2496609054,0.0,0.194,0.194,2.89,-1.6800000000000002,3.342828144
2019-08-27 10:00:00,2.77,0.6345000000000001,2.8417407077,0.0,0.21450000000000002,0.21450000000000002,2.77,0.42,2.8016602220999998,2.29,-1.4655,2.7187847009,0.0,0.21450000000000002,0.21450000000000002,2.29,-1.6800000000000002,2.8401584463000003
2019-08-27 10:30:00,3.37,0.6825,3.4384162415,0.0,0.0325,0.0325,3.37,0.65,3.4321130518,2.83,-1.4075,3.1606892049,0.0,0.0325,0.0325,2.83,-1.44,3.1752952619
2019-08-27 11:00:00,4.06,0.525,4.0938032439,0.0,-0.125,0.125,4.06,0.65,4.1117028103,3.5,-1.135,3.6794327008,0.0,-0.125,0.125,3.5,-1.01,3.6428148457000002
2019-08-27 11:30:00,4.0,0.251,4.007867388,0.0,-0.11900000000000001,0.11900000000000001,4.0,0.37,4.0170760511,3.5,-0.839,3.5991555954,0.0,-0.11900000000000001,0.11900000000000001,3.5,-0.72,3.5732898007
2019-08-27 12:00:00,3.91,0.275,3.9196587862000003,0.0,-0.095,0.095,3.91,0.37,3.9274673773,3.44,-0.8150000000000001,3.5352263011,0.0,-0.095,0.095,3.44,-0.72,3.5145412218
2019-08-27 12:30:00,3.75,0.21250000000000002,3.7560160077,0.0,-0.0475,0.0475,3.75,0.26,3.7590025273,3.2800000000000002,-0.8675,3.3927800179,0.0,-0.0475,0.0475,3.2800000000000002,-0.8200000000000001,3.380946613
2019-08-27 13:00:00,3.8,0.23500000000000001,3.8072595131,0.0,-0.155,0.155,3.8,0.39,3.8199607328000003,3.33,-0.885,3.4455950139000002,0.0,-0.155,0.155,3.33,-0.73,3.4090761212
2019-08-27 13:30:00,3.94,0.329,3.9537123062,0.0,-0.011,0.011,3.94,0.34,3.954642841,3.46,-0.741,3.5384574323,0.0,-0.011,0.011,3.46,-0.73,3.5361702448
2019-08-27 14:00:00,3.79,0.34600000000000003,3.8057608963,0.0,0.006,0.006,3.79,0.34,3.8052200988,3.36,-0.784,3.4502544834,0.0,0.006,0.006,3.36,-0.79,3.4516228067
2019-08-27 14:30:00,3.86,0.375,3.8781728945,0.0,-0.035,0.035,3.86,0.41000000000000003,3.8817135391,3.41,-0.735,3.4883126293,0.0,-0.035,0.035,3.41,-0.7000000000000001,3.481106146
2019-08-27 15:00:00,3.86,0.3655,3.8772658214,0.0,-0.0845,0.0845,3.86,0.45,3.8861420457999998,3.48,-0.7845000000000001,3.5673295685,0.0,-0.0845,0.0845,3.48,-0.7000000000000001,3.549704213
2019-08-27 15:30:00,3.93,0.36250000000000004,3.9466829427,0.0,-0.08750000000000001,0.08750000000000001,3.93,0.45,3.9556794612,3.48,-0.7575000000000001,3.5614893303,0.0,-0.08750000000000001,0.08750000000000001,3.48,-0.67,3.5439102697
2019-08-27 16:00:00,4.01,0.368,4.0268503821,0.0,-0.082,0.082,4.01,0.45,4.0351703805,3.63,-0.752,3.7070748576,0.0,-0.082,0.082,3.63,-0.67,3.6913141291000002
2019-08-27 16:30:00,4.2,0.322,4.2123252486,0.0,-0.128,0.128,4.2,0.45,4.2240383521,3.87,-0.748,3.9416245382,0.0,-0.128,0.128,3.87,-0.62,3.9193494358
2019-08-27 17:00:00,4.2,0.3145,4.2117585698,0.0,-0.1355,0.1355,4.2,0.45,4.2240383521,4.0,-0.7555000000000001,4.0707223253,0.0,-0.1355,0.1355,4.0,-0.62,4.0477648153
2019-08-27 17:30:00,4.2,0.28,4.2093229859,0.0,-0.17,0.17,4.2,0.45,4.2240383521,4.0,-0.79,4.077266241,0.0,-0.17,0.17,4.0,-0.62,4.0477648153
2019-08-27 18:00:00,4.25,0.218,4.255587386,0.0,-0.092,0.092,4.25,0.31,4.2612908842,4.06,-0.802,4.1384543008,0.0,-0.092,0.092,4.06,-0.71,4.1216137616
2019-08-27 18:30:00,4.25,0.254,4.2575833521,0.0,-0.106,0.106,4.25,0.36,4.2652198068,4.29,-0.736,4.3526768775,0.0,-0.106,0.106,4.29,-0.63,4.3360119926
2019-08-27 19:00:00,4.25,0.2675,4.2584100613,0.0,-0.0925,0.0925,4.25,0.36,4.2652198068,4.25,-0.7225,4.3109750927,0.0,-0.0925,0.0925,4.25,-0.63,4.2964403871
2019-08-27 19:30:00,4.29,0.28650000000000003,4.2995560527,0.0,-0.07350000000000001,0.07350000000000001,4.29,0.36,4.3050783965,4.25,-0.7435,4.3145442691,0.0,-0.07350000000000001,0.07350000000000001,4.25,-0.67,4.3024876525
2019-08-27 20:00:00,4.29,0.314,4.3014760256999995,0.0,-0.046,0.046,4.29,0.36,4.3050783965,4.17,-0.766,4.2397707485,0.0,-0.046,0.046,4.17,-0.72,4.2317017853
2019-08-27 20:30:00,4.29,0.3385,4.303333853,0.0,-0.021500000000000002,0.021500000000000002,4.29,0.36,4.3050783965,4.23,-0.7415,4.2944990686,0.0,-0.021500000000000002,0.021500000000000002,4.23,-0.72,4.2908390788
2019-08-27 21:00:00,4.29,0.353,4.3044986932,0.0,-0.007,0.007,4.29,0.36,4.3050783965,4.3,-0.657,4.3499021828,0.0,-0.007,0.007,4.3,-0.65,4.3488504228
2019-08-27 21:30:00,4.21,0.35750000000000004,4.2251516245,0.0,-0.0025,0.0025,4.21,0.36,4.2253638897,4.21,-0.6525000000000001,4.2602648098,0.0,-0.0025,0.0025,4.21,-0.65,4.2598826275
2019-08-27 22:00:00,4.04,0.384,4.0582084717,0.0,-0.026000000000000002,0.026000000000000002,4.04,0.41000000000000003,4.060751162,4.12,-0.746,4.1869936709,0.0,-0.026000000000000002,0.026000000000000002,4.12,-0.72,4.1824394795
2019-08-27 22:30:00,4.04,0.4995,4.0707616302,0.0,-0.060500000000000005,0.060500000000000005,4.04,0.56,4.0786272199999996,4.02,-0.8505,4.1089840898,0.0,-0.060500000000000005,0.060500000000000005,4.02,-0.79,4.0968890637
2019-08-27 23:00:00,3.89,0.49250000000000005,3.9210529517,0.0,-0.0675,0.0675,3.89,0.56,3.9301017799,3.85,-0.8575,3.9443385060000002,0.0,-0.0675,0.0675,3.85,-0.79,3.930216279
2019-08-27 23:30:00,3.79,0.4975,3.8225130804000003,0.0,-0.0625,0.0625,3.79,0.56,3.8311486528,3.64,-0.9025000000000001,3.7502141606,0.0,-0.0625,0.0625,3.64,-0.84,3.735665938
2019-08-28 00:00:00,3.67,0.487,3.7021708497,0.0,-0.073,0.073,3.67,0.56,3.7124789562,3.64,-0.863,3.7409048371,0.0,-0.073,0.073,3.64,-0.79,3.7247416018
2019-08-28 00:30:00,3.47,0.636,3.5278032825,0.0,-0.074,0.074,3.47,0.71,3.5418921496999998,3.5700000000000003,-1.014,3.7112122009,0.0,-0.074,0.074,3.5700000000000003,-0.9400000000000001,3.6916798344
2019-08-28 01:00:00,3.33,0.8705,3.4418992214,0.0,-0.0395,0.0395,3.33,0.91,3.4521008097,3.34,-1.3695,3.6098656831,0.0,-0.0395,0.0395,3.34,-1.33,3.5950660634
2019-08-28 01:30:00,3.47,0.886,3.5813260114,0.0,-0.064,0.064,3.47,0.9500000000000001,3.5976937057000002,3.26,-1.324,3.5186042687,0.0,-0.064,0.064,3.26,-1.26,3.4950250357
2019-08-28 02:00:00,3.42,0.8365,3.5208141459,0.0,-0.053500000000000006,0.053500000000000006,3.42,0.89,3.5339071861,3.26,-1.2735,3.4999146061,0.0,-0.053500000000000006,0.053500000000000006,3.26,-1.22,3.4808045047
2019-08-28 02:30:00,3.48,0.851,3.5825411372,0.0,-0.109,0.109,3.48,0.96,3.6099861496,3.29,-1.279,3.5298641617,0.0,-0.109,0.109,3.29,-1.17,3.4918476485
2019-08-28 03:00:00,3.44,1.0355,3.5924727208,0.0,-0.0645,0.0645,3.44,1.1,3.6115924466,3.18,-1.4945,3.5136775962,0.0,-0.0645,0.0645,3.18,-1.43,3.4867319943
2019-08-28 03:30:00,3.35,1.4365,3.6450009945,0.0,-0.0935,0.0935,3.35,1.53,3.6828521556,3.36,-1.8535,3.837324882,0.0,-0.0935,0.0935,3.36,-1.76,3.7930462692
2019-08-28 04:00:00,3.25,1.477,3.5698780091,0.0,-0.053,0.053,3.25,1.53,3.5921302872,3.36,-1.903,3.8614775669,0.0,-0.053,0.053,3.36,-1.85,3.8356355406000002
2019-08-28 04:30:00,3.35,1.472,3.6591370567,0.0,-0.108,0.108,3.35,1.58,3.7039033464999997,3.32,-1.9580000000000002,3.8543694685,0.0,-0.108,0.108,3.32,-1.85,3.8006446822
2019-08-28 05:00:00,3.44,1.412,3.7185136816,0.0,-0.018000000000000002,0.018000000000000002,3.44,1.43,3.7253858860999998,3.09,-1.948,3.6527803109,0.0,-0.018000000000000002,0.018000000000000002,3.09,-1.9300000000000002,3.6432128678
2019-08-28 05:30:00,3.56,1.4809999999999999,3.8557698323,0.0,-0.089,0.089,3.56,1.57,3.8908225351,3.14,-1.879,3.6592678229,0.0,-0.089,0.089,3.14,-1.79,3.6143740814000003
2019-08-28 06:00:00,3.56,1.498,3.8623314203,0.0,-0.032,0.032,3.56,1.53,3.874854836,3.14,-1.8820000000000001,3.6608092002,0.0,-0.032,0.032,3.14,-1.85,3.6444615515
2019-08-28 06:30:00,3.59,1.509,3.8942497352,0.0,-0.021,0.021,3.59,1.53,3.9024351372,3.36,-1.871,3.8458082375,0.0,-0.021,0.021,3.36,-1.85,3.8356355406000002
2019-08-28 07:00:00,3.59,1.4315,3.8648793319,0.0,-0.0385,0.0385,3.59,1.47,3.8793040613,3.44,-1.8485,3.9051955457,0.0,-0.0385,0.0385,3.44,-1.81,3.8871197563
2019-08-28 07:30:00,3.7,1.326,3.9304294931,0.0,-0.044,0.044,3.7,1.37,3.9454910974,3.5,-1.814,3.9421562628,0.0,-0.044,0.044,3.5,-1.77,3.9221040272
2019-08-28 08:00:00,3.73,1.2,3.9182776829,0.0,-0.05,0.05,3.73,1.25,3.9338784933,3.5,-1.82,3.944920785,0.0,-0.05,0.05,3.5,-1.77,3.9221040272
2019-08-28 08:30:00,3.8,0.9725,3.9224681324,0.0,-0.0475,0.0475,3.8,1.02,3.9345139471,3.73,-1.5375,4.0344524102,0.0,-0.0475,0.0475,3.73,-1.49,4.016590594
2019-08-28 09:00:00,3.77,0.8565,3.866069354,0.0,-0.0835,0.0835,3.77,0.9400000000000001,3.8854214701,3.93,-1.4035,4.1730938463,0.0,-0.0835,0.0835,3.93,-1.32,4.145756867
2019-08-28 09:30:00,3.9699999999999998,0.885,4.067446988,0.0,-0.125,0.125,3.9699999999999998,1.01,4.096461888,4.0,-1.445,4.253001881,0.0,-0.125,0.125,4.0,-1.32,4.212172836
2019-08-28 10:00:00,4.01,0.904,4.1106345009,0.0,-0.106,0.106,4.01,1.01,4.1352388081,4.0,-1.466,4.2601826252,0.0,-0.106,0.106,4.0,-1.3599999999999999,4.2248786965
2019-08-28 10:30:00,4.07,0.9550000000000001,4.1805412329,0.0,-0.055,0.055,4.07,1.01,4.1934472693,3.84,-1.455,4.106412668,0.0,-0.055,0.055,3.84,-1.4,4.0872484632
2019-08-28 11:00:00,4.04,0.9485,4.149849666,0.0,-0.061500000000000006,0.061500000000000006,4.04,1.01,4.1643366819,3.84,-1.4615,4.1087202691,0.0,-0.061500000000000006,0.061500000000000006,3.84,-1.4,4.0872484632
2019-08-28 11:30:00,4.27,0.9365,4.3714908498,0.0,-0.1335,0.1335,4.27,1.07,4.4020222626,3.84,-1.4435,4.1023520388,0.0,-0.1335,0.1335,3.84,-1.31,4.0573020593
2019-08-28 12:00:00,4.08,0.9235000000000001,4.1832107585,0.0,-0.0665,0.0665,4.08,0.99,4.1983925495,3.84,-1.4565000000000001,4.1069443933,0.0,-0.0665,0.0665,3.84,-1.3900000000000001,4.0838339829
2019-08-28 12:30:00,4.19,0.9445,4.2951344857,0.0,-0.1255,0.1255,4.19,1.07,4.3244652849000005,3.8,-1.4655,4.0727988227,0.0,-0.1255,0.1255,3.8,-1.34,4.0293423781
2019-08-28 13:00:00,4.27,0.9205000000000001,4.3680911449,0.0,-0.0995,0.0995,4.27,1.02,4.3901366721,3.8,-1.4895,4.0814960799,0.0,-0.0995,0.0995,3.8,-1.3900000000000001,4.046245173
2019-08-28 13:30:00,4.41,0.984,4.5184461931,0.0,-0.156,0.156,4.41,1.1400000000000001,4.5549643248,3.95,-1.446,4.2063542409,0.0,-0.156,0.156,3.95,-1.29,4.1553098561
2019-08-28 14:00:00,4.48,0.961,4.5819123737,0.0,-0.139,0.139,4.48,1.1,4.6130683932,3.87,-1.469,4.1394276174,0.0,-0.139,0.139,3.87,-1.33,4.0921632421
2019-08-28 14:30:00,4.42,0.9715,4.5255068501,0.0,-0.1885,0.1885,4.42,1.16,4.5696827023,3.8200000000000003,-1.4285,4.0783590144,0.0,-0.1885,0.1885,3.8200000000000003,-1.24,4.0162171256
2019-08-28 15:00:00,4.33,0.872,4.4169315141,0.0,-0.148,0.148,4.33,1.02,4.4485166067,3.71,-1.458,3.9862092268,0.0,-0.148,0.148,3.71,-1.31,3.9344885309
2019-08-28 15:30:00,4.45,0.89,4.5381273670999995,0.0,-0.19,0.19,4.45,1.08,4.5791811495,3.83,-1.45,4.0952899775,0.0,-0.19,0.19,3.83,-1.26,4.0319350193
2019-08-28 16:00:00,4.5600000000000005,0.921,4.6520792126,0.0,-0.159,0.159,4.5600000000000005,1.08,4.6861498055,3.83,-1.419,4.0844168494,0.0,-0.159,0.159,3.83,-1.26,4.0319350193
2019-08-28 16:30:00,4.62,0.979,4.7225883793,0.0,-0.201,0.201,4.62,1.18,4.7683120703,4.0,-1.361,4.2252007053,0.0,-0.201,0.201,4.0,-1.16,4.1648049174
2019-08-28 17:00:00,4.62,0.968,4.7203203281,0.0,-0.182,0.182,4.62,1.15,4.7609767905,4.0,-1.342,4.2191188654,0.0,-0.182,0.182,4.0,-1.16,4.1648049174
2019-08-28 17:30:00,4.5600000000000005,0.9805,4.6642234348,0.0,-0.1695,0.1695,4.5600000000000005,1.15,4.7027757761,4.17,-1.3795,4.3922568516,0.0,-0.1695,0.1695,4.17,-1.21,4.3420041456
2019-08-28 18:00:00,4.47,0.866,4.5531149777,0.0,-0.164,0.164,4.47,1.03,4.5871341816,4.17,-1.4140000000000001,4.4032142805,0.0,-0.164,0.164,4.17,-1.25,4.3533205717
2019-08-28 18:30:00,4.5600000000000005,0.8705,4.6423453394,0.0,-0.1595,0.1595,4.5600000000000005,1.03,4.6748796776,4.05,-1.4095,4.2882619148,0.0,-0.1595,0.1595,4.05,-1.25,4.2385138905
2019-08-28 19:00:00,4.46,0.8935000000000001,4.5486198181,0.0,-0.1365,0.1365,4.46,1.03,4.5773900861,4.01,-1.4265,4.2561722533,0.0,-0.1365,0.1365,4.01,-1.29,4.212386497
2019-08-28 19:30:00,4.42,0.8625,4.5033661022,0.0,-0.1675,0.1675,4.42,1.03,4.5384248369,4.12,-1.4575,4.3702066599,0.0,-0.1675,0.1675,4.12,-1.29,4.3172329100999995
2019-08-28 20:00:00,4.42,0.852,4.5013669035,0.0,-0.178,0.178,4.42,1.03,4.5384248369,4.12,-1.468,4.3737196984,0.0,-0.178,0.178,4.12,-1.29,4.3172329100999995
2019-08-28 20:30:00,4.46,0.983,4.5670437922,0.0,-0.047,0.047,4.46,1.03,4.5773900861,4.12,-1.337,4.3315088595,0.0,-0.047,0.047,4.12,-1.29,4.3172329100999995
2019-08-28 21:00:00,4.53,0.9845,4.6357459216,0.0,-0.0455,0.0455,4.53,1.03,4.6456215946,4.12,-1.3355000000000001,4.3310460919,0.0,-0.0455,0.0455,4.12,-1.29,4.3172329100999995
2019-08-28 21:30:00,4.32,0.916,4.4160452896,0.0,0.006,0.006,4.32,0.91,4.4148046389,3.98,-1.384,4.2137698086,0.0,0.006,0.006,3.98,-1.3900000000000001,4.2157442996
2019-08-28 22:00:00,4.16,0.9505,4.2672063754,0.0,-0.059500000000000004,0.059500000000000004,4.16,1.01,4.2808527188,4.03,-1.3395000000000001,4.2467823408,0.0,-0.059500000000000004,0.059500000000000004,4.03,-1.28,4.2283921294
2019-08-28 22:30:00,4.05,0.9385,4.1573167127,0.0,-0.07150000000000001,0.07150000000000001,4.05,1.01,4.1740388115,3.96,-1.3515000000000001,4.1842743995,0.0,-0.07150000000000001,0.07150000000000001,3.96,-1.28,4.1617304093
2019-08-28 23:00:00,3.8200000000000003,0.936,3.9330008899,0.0,-0.074,0.074,3.8200000000000003,1.01,3.95126562,3.89,-1.354,4.1189095644,0.0,-0.074,0.074,3.89,-1.28,4.0951800937
2019-08-28 23:30:00,3.7199999999999998,0.8995000000000001,3.8272052793,0.0,-0.060500000000000005,0.060500000000000005,3.7199999999999998,0.96,3.8418745425000003,3.79,-1.3005,4.0069190471,0.0,-0.060500000000000005,0.060500000000000005,3.79,-1.24,3.987693569
2019-08-29 00:00:00,2.51,1.109,2.7440810848,0.0,0.209,0.209,2.51,0.9,2.6664770766,2.55,-1.7810000000000001,3.1103795588,0.0,0.209,0.209,2.55,-1.99,3.2345942559
2019-08-29 00:30:00,2.39,1.1705,2.6612347228,0.0,0.2305,0.2305,2.39,0.9400000000000001,2.568209493,2.48,-1.8795000000000002,3.1117391038,0.0,0.2305,0.2305,2.48,-2.11,3.256148031
2019-08-29 01:00:00,2.99,1.2185,3.2287524293,0.0,0.08850000000000001,0.08850000000000001,2.99,1.13,3.1964042298,3.01,-1.8915000000000002,3.5549785161000003,0.0,0.08850000000000001,0.08850000000000001,3.01,-1.98,3.6028460972
2019-08-29 01:30:00,3.14,1.267,3.3859841996,0.0,0.067,0.067,3.14,1.2,3.3614877659,3.01,-1.863,3.5398967499,0.0,0.067,0.067,3.01,-1.9300000000000002,3.5756118358
2019-08-29 02:00:00,3.14,1.2555,3.3816978354,0.0,0.0555,0.0555,3.14,1.2,3.3614877659,3.01,-1.8745,3.545962528,0.0,0.0555,0.0555,3.01,-1.9300000000000002,3.5756118358
2019-08-29 02:30:00,2.96,1.2974999999999999,3.23188896,0.0,0.0975,0.0975,2.96,1.2,3.1939943644,3.01,-1.9025,3.5608434745,0.0,0.0975,0.0975,3.01,-2.0,3.6138760355
2019-08-29 03:00:00,2.99,1.264,3.2461971598,0.0,0.064,0.064,2.99,1.2,3.221816258,2.95,-1.876,3.4959799771,0.0,0.064,0.064,2.95,-1.94,3.5307364671
2019-08-29 03:30:00,2.93,1.2235,3.1751932618,0.0,0.1335,0.1335,2.93,1.09,3.1261797773,2.83,-1.8965,3.4067010802,0.0,0.1335,0.1335,2.83,-2.03,3.4827862409
2019-08-29 04:00:00,3.21,1.255,3.446610654,0.0,0.065,0.065,3.21,1.19,3.4234777639000002,2.76,-1.885,3.3422784145,0.0,0.065,0.065,2.76,-1.9500000000000002,3.3793638455
2019-08-29 04:30:00,3.31,1.2875,3.5515850335,0.0,0.0575,0.0575,3.31,1.23,3.5311471224,2.7199999999999998,-1.8925,3.3136017036,0.0,0.0575,0.0575,2.7199999999999998,-1.9500000000000002,3.3467745667
2019-08-29 05:00:00,3.31,1.2695,3.5450994697000002,0.0,0.0695,0.0695,3.31,1.2,3.520809566,2.8,-1.8805,3.3728741824,0.0,0.0695,0.0695,2.8,-1.9500000000000002,3.4121107837
2019-08-29 05:30:00,3.31,1.2555,3.5401102031000002,0.0,0.0555,0.0555,3.31,1.2,3.520809566,2.77,-1.8945,3.3558948509,0.0,0.0555,0.0555,2.77,-1.9500000000000002,3.3875359777
2019-08-29 06:00:00,3.39,1.2915,3.6276813876,0.0,0.0915,0.0915,3.39,1.2,3.5961229122000002,2.92,-1.8585,3.4612746568,0.0,0.0915,0.0915,2.92,-1.9500000000000002,3.5112533375
2019-08-29 06:30:00,3.52,1.2465,3.7341882987,0.0,0.10650000000000001,0.10650000000000001,3.52,1.1400000000000001,3.7,2.92,-1.8435000000000001,3.4532437287,0.0,0.10650000000000001,0.10650000000000001,2.92,-1.9500000000000002,3.5112533375
2019-08-29 07:00:00,3.45,1.214,3.6573618908,0.0,0.074,0.074,3.45,1.1400000000000001,3.6334694164,3.03,-1.9060000000000001,3.5796279136,0.0,0.074,0.074,3.03,-1.98,3.6195717979
2019-08-29 07:30:00,3.51,1.1575,3.6959310397,0.0,0.0175,0.0175,3.51,1.1400000000000001,3.6904877726,3.26,-1.8825,3.7644928277,0.0,0.0175,0.0175,3.26,-1.9,3.7732744401
2019-08-29 08:00:00,3.38,1.1285,3.5634130058,0.0,0.0785,0.0785,3.38,1.05,3.5393360959,3.49,-1.8215,3.936745134,0.0,0.0785,0.0785,3.49,-1.9,3.9736758801
2019-08-29 08:30:00,3.63,1.174,3.8151246375000003,0.0,-0.006,0.006,3.63,1.18,3.8169752423,3.75,-1.806,4.1622272884000004,0.0,-0.006,0.006,3.75,-1.8,4.1596273872
2019-08-29 09:00:00,3.42,1.11,3.5956223383,0.0,0.1,0.1,3.42,1.01,3.5660201905999998,3.7,-1.8900000000000001,4.1547683449,0.0,0.1,0.1,3.7,-1.99,4.2012022089
2019-08-29 09:30:00,3.61,1.182,3.7985818406,0.0,0.07200000000000001,0.07200000000000001,3.61,1.11,3.7767975852999998,3.64,-1.9180000000000001,4.1144044527,0.0,0.07200000000000001,0.07200000000000001,3.64,-1.99,4.1484575447
2019-08-29 10:00:00,3.35,1.199,3.5581035679,0.0,0.089,0.089,3.35,1.11,3.5291075359,3.91,-1.901,4.3476316541,0.0,0.089,0.089,3.91,-1.99,4.3872770599
2019-08-29 10:30:00,3.21,0.712,3.2880152068,0.0,-0.018000000000000002,0.018000000000000002,3.21,0.73,3.2919599026,4.14,-1.508,4.4060939618,0.0,-0.018000000000000002,0.018000000000000002,4.14,-1.49,4.399965909
2019-08-29 11:00:00,2.88,0.5765,2.9371333388,0.0,0.026500000000000003,0.026500000000000003,2.88,0.55,2.9320470665,3.5,-1.6435,3.8666642277000003,0.0,0.026500000000000003,0.026500000000000003,3.5,-1.67,3.8780020629000003
2019-08-29 11:30:00,3.11,0.721,3.1924819498,0.0,0.031,0.031,3.11,0.6900000000000001,3.1856239577,4.1,-1.479,4.3586053962,0.0,0.031,0.031,4.1,-1.51,4.3692218987
2019-08-29 12:00:00,3.59,0.6960000000000001,3.6568450883,0.0,0.006,0.006,3.59,0.6900000000000001,3.6557078658,3.98,-1.454,4.2372769558,0.0,0.006,0.006,3.98,-1.46,4.2393395712
2019-08-29 12:30:00,3.68,0.6890000000000001,3.7439445775999998,0.0,-0.001,0.001,3.68,0.6900000000000001,3.7441287371,3.74,-1.521,4.0374547675,0.0,-0.001,0.001,3.74,-1.52,4.0370781513
2019-08-29 13:00:00,3.35,0.7395,3.4306501206,0.0,-0.0405,0.0405,3.35,0.78,3.4396075358,4.14,-1.4805000000000001,4.3967579249,0.0,-0.0405,0.0405,4.14,-1.44,4.3832864383
2019-08-29 13:30:00,3.25,0.6715,3.3186461472,0.0,-0.018500000000000003,0.018500000000000003,3.25,0.6900000000000001,3.3224388632,4.09,-1.4885000000000002,4.3524398043,0.0,-0.018500000000000003,0.018500000000000003,4.09,-1.47,4.3461477195
2019-08-29 14:00:00,3.31,0.645,3.3722581455,0.0,-0.045,0.045,3.31,0.6900000000000001,3.3811536493,3.96,-1.5150000000000001,4.2399086075,0.0,-0.045,0.045,3.96,-1.47,4.2240383521
2019-08-29 14:30:00,3.46,0.6930000000000001,3.5287177558,0.0,-0.107,0.107,3.46,0.8,3.5512814589,4.05,-1.5070000000000001,4.3212902009,0.0,-0.107,0.107,4.05,-1.4,4.2851487722
2019-08-29 15:00:00,3.46,0.707,3.5314938765,0.0,-0.053,0.053,3.46,0.76,3.5424850035,4.05,-1.453,4.3027559773,0.0,-0.053,0.053,4.05,-1.4,4.2851487722
2019-08-29 15:30:00,3.31,0.632,3.3697958395,0.0,-0.068,0.068,3.31,0.7000000000000001,3.3832085363,4.05,-1.518,4.3251386105,0.0,-0.068,0.068,4.05,-1.45,4.3017438324
2019-08-29 16:00:00,3.42,0.6445000000000001,3.4801983061,0.0,-0.0855,0.0855,3.42,0.73,3.4970416068,4.21,-1.4955,4.4677309957,0.0,-0.0855,0.0855,4.21,-1.4100000000000001,4.4398423395
2019-08-29 16:30:00,3.1,0.6125,3.1599297856,0.0,-0.0375,0.0375,3.1,0.65,3.1674121929,4.4,-1.6575000000000002,4.70184073,0.0,-0.0375,0.0375,4.4,-1.62,4.6887524993
2019-08-29 17:00:00,3.33,0.6755,3.3978228691,0.0,-0.044500000000000005,0.044500000000000005,3.33,0.72,3.4069487815,4.4,-1.5545,4.6665265723000005,0.0,-0.044500000000000005,0.044500000000000005,4.4,-1.51,4.6518920882
2019-08-29 17:30:00,3.67,0.603,3.7192081146,0.0,-0.077,0.077,3.67,0.68,3.732465673,4.18,-1.587,4.4711261445,0.0,-0.077,0.077,4.18,-1.51,4.4443784717
2019-08-29 18:00:00,3.5300000000000002,0.6615,3.5914457047,0.0,-0.0585,0.0585,3.5300000000000002,0.72,3.6026795583,4.49,-1.5285000000000002,4.7430382931,0.0,-0.0585,0.0585,4.49,-1.47,4.7245105567
2019-08-29 18:30:00,3.48,0.663,3.5425935415,0.0,-0.057,0.057,3.48,0.72,3.5537022948,4.49,-1.617,4.7722938929000005,0.0,-0.057,0.057,4.49,-1.56,4.7532830759
2019-08-29 19:00:00,3.58,0.657,3.6397869443,0.0,-0.063,0.063,3.58,0.72,3.6516845428,4.58,-1.553,4.8361357508000005,0.0,-0.063,0.063,4.58,-1.49,4.8162744938
2019-08-29 19:30:00,3.62,0.5945,3.6684915497,0.0,-0.0655,0.0655,3.62,0.66,3.6796738986,4.45,-1.6055000000000001,4.7307642353,0.0,-0.0655,0.0655,4.45,-1.54,4.7089383092
2019-08-29 20:00:00,3.58,0.5975,3.6295187353,0.0,-0.0625,0.0625,3.58,0.66,3.6403296554,4.5600000000000005,-1.6025,4.8333845543,0.0,-0.0625,0.0625,4.5600000000000005,-1.54,4.8130239974
2019-08-29 20:30:00,3.55,0.5235000000000001,3.5883913178,0.0,-0.0465,0.0465,3.55,0.5700000000000001,3.5954693713,4.44,-1.6465,4.7354579768,0.0,-0.0465,0.0465,4.44,-1.6,4.719491498
2019-08-29 21:00:00,3.74,0.619,3.790878658,0.0,-0.091,0.091,3.74,0.71,3.8067965535,4.55,-1.601,4.8234532236,0.0,-0.091,0.091,4.55,-1.51,4.7940171047
2019-08-29 21:30:00,3.6,0.5985,3.6494112196,0.0,-0.061500000000000006,0.061500000000000006,3.6,0.66,3.66,4.28,-1.6315,4.5804139824,0.0,-0.061500000000000006,0.061500000000000006,4.28,-1.57,4.5588704741
2019-08-29 22:00:00,3.48,0.6465000000000001,3.5395426611,0.0,-0.053500000000000006,0.053500000000000006,3.48,0.7000000000000001,3.549704213,4.28,-1.5835,4.563537252,0.0,-0.053500000000000006,0.053500000000000006,4.28,-1.53,4.5452502681
2019-08-29 22:30:00,3.32,0.5630000000000001,3.3673979569,0.0,-0.067,0.067,3.32,0.63,3.3792454779,4.06,-1.597,4.3627982993,0.0,-0.067,0.067,4.06,-1.53,4.3387210097
2019-08-29 23:00:00,2.9699999999999998,0.5740000000000001,3.0249588427,0.0,0.054,0.054,2.9699999999999998,0.52,3.01517827,3.9,-1.476,4.1699611509,0.0,0.054,0.054,3.9,-1.53,4.189379429
2019-08-29 23:30:00,2.9699999999999998,1.1,3.1671596108,0.0,0.21,0.21,2.9699999999999998,0.89,3.1004838332,3.67,-1.77,4.0745306478,0.0,0.21,0.21,3.67,-1.98,4.1700479614
2019-08-30 00:00:00,2.7800000000000002,1.301,3.0693649179999998,0.0,0.151,0.151,2.7800000000000002,1.15,3.0084713726,3.73,-1.9689999999999999,4.2178028641,0.0,0.151,0.151,3.73,-2.12,4.2903729442
2019-08-30 00:30:00,2.66,1.19,2.9140521615,0.0,0.16,0.16,2.66,1.03,2.8524550829,3.54,-1.8399999999999999,3.9896365749,0.0,0.16,0.16,3.54,-2.0,4.0659070329
2019-08-30 01:00:00,2.76,1.1395,2.9859772688,0.0,0.1095,0.1095,2.76,1.03,2.9459293949000003,3.32,-1.8905,3.8205222483,0.0,0.1095,0.1095,3.32,-2.0,3.875874095
2019-08-30 01:30:00,2.76,1.1925,3.0066021104,0.0,0.1625,0.1625,2.76,1.03,2.9459293949000003,3.21,-1.8375,3.6987168383,0.0,0.1625,0.1625,3.21,-2.0,3.7820761494
2019-08-30 02:00:00,2.85,1.0915,3.0518637339,0.0,0.1915,0.1915,2.85,0.9,2.9887288268,2.93,-1.8985,3.4913038037,0.0,0.1915,0.1915,2.93,-2.09,3.5990276465
2019-08-30 02:30:00,2.91,1.165,3.1345374459,0.0,0.195,0.195,2.91,0.97,3.0674093304,2.93,-1.855,3.4678415477,0.0,0.195,0.195,2.93,-2.05,3.5759474269
2019-08-30 03:00:00,2.75,1.0055,2.9280591268,0.0,0.035500000000000004,0.035500000000000004,2.75,0.97,2.9160589843,2.96,-2.0145,3.5804762602,0.0,0.035500000000000004,0.035500000000000004,2.96,-2.05,3.6005693994
2019-08-30 03:30:00,2.62,1.066,2.8285607648,0.0,0.046,0.046,2.62,1.02,2.8115476165,3.12,-2.004,3.7081553366,0.0,0.046,0.046,3.12,-2.05,3.7332157720000003
2019-08-30 04:00:00,2.7199999999999998,1.1635,2.9584002856,0.0,0.0635,0.0635,2.7199999999999998,1.1,2.9340074983,2.9699999999999998,-2.1065,3.6411869287,0.0,0.0635,0.0635,2.9699999999999998,-2.17,3.6782876451
2019-08-30 04:30:00,2.51,1.147,2.7596574063,0.0,0.097,0.097,2.51,1.05,2.7207719493,3.08,-2.073,3.7126444753000003,0.0,0.097,0.097,3.08,-2.17,3.7676650594
2019-08-30 05:00:00,2.65,1.106,2.8715389602,0.0,0.056,0.056,2.65,1.05,2.8504385627,2.9,-2.114,3.5887318094,0.0,0.056,0.056,2.9,-2.17,3.6220022087
2019-08-30 05:30:00,2.81,1.0415,2.9968020038,0.0,-0.0085,0.0085,2.81,1.05,2.9997666576,2.94,-2.1785,3.6591614135,0.0,-0.0085,0.0085,2.94,-2.17,3.6541072781
2019-08-30 06:00:00,3.08,1.119,3.2769743667,0.0,0.029,0.029,3.08,1.09,3.267185333,2.89,-2.071,3.555438229,0.0,0.029,0.029,2.89,-2.1,3.5724081514
2019-08-30 06:30:00,3.17,1.174,3.3804106259,0.0,0.084,0.084,3.17,1.09,3.3521634805,3.04,-2.016,3.6477192874,0.0,0.084,0.084,3.04,-2.1,3.6948071668
2019-08-30 07:00:00,3.13,1.182,3.3457471512,0.0,0.092,0.092,3.13,1.09,3.3143626837999998,3.22,-2.008,3.7947943291,0.0,0.092,0.092,3.22,-2.1,3.844268461
2019-08-30 07:30:00,2.95,0.9995,3.1147231418,0.0,0.0795,0.0795,2.95,0.92,3.0901294471,3.45,-1.9605000000000001,3.9681305737,0.0,0.0795,0.0795,3.45,-2.04,4.008004491
2019-08-30 08:00:00,3.23,1.181,3.4391366649,0.0,0.131,0.131,3.23,1.05,3.3963804263,3.66,-1.759,4.0607488226,0.0,0.131,0.131,3.66,-1.8900000000000001,4.119186813
2019-08-30 08:30:00,3.2800000000000002,1.1,3.4595375413,0.0,0.05,0.05,3.2800000000000002,1.05,3.4439657373,3.84,-1.8399999999999999,4.2580746823,0.0,0.05,0.05,3.84,-1.8900000000000001,4.2799182235
2019-08-30 09:00:00,3.2,1.195,3.4158490892,0.0,0.075,0.075,3.2,1.12,3.3903392161,4.05,-1.815,4.4380992553,0.0,0.075,0.075,4.05,-1.8900000000000001,4.4692952465
2019-08-30 09:30:00,3.35,1.21,3.5618253747,0.0,0.05,0.05,3.35,1.16,3.5451516188000003,4.16,-1.8,4.5327254494,0.0,0.05,0.05,4.16,-1.85,4.5528123177
2019-08-30 10:00:00,3.51,1.199,3.7091375008,0.0,0.039,0.039,3.51,1.16,3.6967147577,3.92,-1.841,4.3307829546,0.0,0.039,0.039,3.92,-1.88,4.3475050316
2019-08-30 10:30:00,3.51,1.221,3.7163074415,0.0,0.131,0.131,3.51,1.09,3.6753503234,3.75,-1.8090000000000002,4.1635298726,0.0,0.131,0.131,3.75,-1.94,4.2220966356
2019-08-30 11:00:00,3.66,1.3085,3.886871782,0.0,0.0985,0.0985,3.66,1.21,3.8548281414,3.71,-1.8415,4.1418863154,0.0,0.0985,0.0985,3.71,-1.94,4.1866096068
2019-08-30 11:30:00,3.33,1.1605,3.5264231524,0.0,0.0405,0.0405,3.33,1.12,3.5133032889,3.92,-1.8995000000000002,4.3559729395,0.0,0.0405,0.0405,3.92,-1.94,4.3737855457
2019-08-30 12:00:00,3.24,1.1895,3.451450456,0.0,-0.0205,0.0205,3.24,1.21,3.4585690683,4.17,-1.9205,4.5909933838,0.0,-0.0205,0.0205,4.17,-1.9,4.5824556735
2019-08-30 12:30:00,3.13,1.094,3.3156803223,0.0,0.024,0.024,3.13,1.07,3.3078391738,4.1,-1.876,4.5088109297,0.0,0.024,0.024,4.1,-1.9,4.5188494111
2019-08-30 13:00:00,3.2800000000000002,1.089,3.4560556998,0.0,0.019,0.019,3.2800000000000002,1.07,3.4501159401,3.85,-1.881,4.2849341885,0.0,0.019,0.019,3.85,-1.9,4.2933087473
2019-08-30 13:30:00,3.7,1.015,3.8366945409,0.0,-0.005,0.005,3.7,1.02,3.8380203230000003,3.31,-1.905,3.8190476562,0.0,-0.005,0.005,3.31,-1.9,3.8165560392
2019-08-30 14:00:00,3.7,1.0295,3.8405559819,0.0,0.0095,0.0095,3.7,1.02,3.8380203230000003,3.36,-1.8505,3.8358767251,0.0,0.0095,0.0095,3.36,-1.8599999999999999,3.8404687214
2019-08-30 14:30:00,3.58,1.0865,3.7412407367,0.0,-0.0135,0.0135,3.58,1.1,3.7451835736,3.47,-1.8135,3.9153138125,0.0,-0.0135,0.0135,3.47,-1.8,3.9090791755
2019-08-30 15:00:00,3.5,1.0385,3.6508193943,0.0,-0.0015,0.0015,3.5,1.04,3.6512463625000002,3.47,-1.8415,3.9283612678,0.0,-0.0015,0.0015,3.47,-1.8399999999999999,3.9276583354000003
2019-08-30 15:30:00,3.4,1.1255,3.5814452739,0.0,-0.0045000000000000005,0.0045000000000000005,3.4,1.13,3.5828619845,3.76,-1.8445,4.188052083,0.0,-0.0045000000000000005,0.0045000000000000005,3.76,-1.8399999999999999,4.1860721446
2019-08-30 16:00:00,3.3,1.1515,3.4951326513,0.0,0.021500000000000002,0.021500000000000002,3.3,1.13,3.4881083699,3.89,-1.8185,4.2940705921,0.0,0.021500000000000002,0.021500000000000002,3.89,-1.8399999999999999,4.3032197248
2019-08-30 16:30:00,3.42,1.1225,3.5995008334,0.0,-0.007500000000000001,0.007500000000000001,3.42,1.13,3.6018467485,3.96,-1.8475000000000001,4.3697661551,0.0,-0.007500000000000001,0.007500000000000001,3.96,-1.8399999999999999,4.3666005084
2019-08-30 17:00:00,3.45,1.0185,3.597199223,0.0,-0.0315,0.0315,3.45,1.05,3.6062445841,3.89,-1.8715000000000002,4.3167826271,0.0,-0.0315,0.0315,3.89,-1.8399999999999999,4.3032197248
2019-08-30 17:30:00,3.2,0.664,3.2681640106,0.0,-0.016,0.016,3.2,0.68,3.2714522769,4.32,-1.4060000000000001,4.5430425928,0.0,-0.016,0.016,4.32,-1.3900000000000001,4.5381163493
