Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-30 18:00:00,3.31,0.5760000000000001,3.3597434426,0.0,-0.004,0.004,3.31,0.58,3.3604315199,4.23,-1.3940000000000001,4.4537777223,0.0,-0.004,0.004,4.23,-1.3900000000000001,4.4525273722
2019-08-30 18:30:00,3.27,0.6165,3.3276075865,0.0,0.036500000000000005,0.036500000000000005,3.27,0.58,3.3210389940000002,4.44,-1.4035,4.6565450980000005,0.0,0.036500000000000005,0.036500000000000005,4.44,-1.44,4.6676760813
2019-08-30 19:00:00,3.31,0.5405,3.3538396279000002,0.0,0.0405,0.0405,3.31,0.5,3.3475513439,4.17,-1.3995,4.3985793445,0.0,0.0405,0.0405,4.17,-1.44,4.411632351
2019-08-30 19:30:00,3.47,0.494,3.5049873038,0.0,0.024,0.024,3.47,0.47000000000000003,3.5016853085,3.89,-1.516,4.1749677843,0.0,0.024,0.024,3.89,-1.54,4.1837423439
2019-08-30 20:00:00,3.83,0.6165,3.8793004846,0.0,0.0165,0.0165,3.83,0.6000000000000001,3.8767125248000003,3.81,-1.5235,4.1033099140000004,0.0,0.0165,0.0165,3.81,-1.54,4.1094646853
2019-08-30 20:30:00,3.76,0.627,3.8119193328,0.0,0.027,0.027,3.76,0.6000000000000001,3.8075714045,3.81,-1.613,4.1373746507,0.0,0.027,0.027,3.81,-1.6400000000000001,4.1479754098
2019-08-30 21:00:00,3.87,0.734,3.9389917492,0.0,0.054,0.054,3.87,0.68,3.9292874672,4.04,-1.506,4.3115700157,0.0,0.054,0.054,4.04,-1.56,4.3307274216
2019-08-30 21:30:00,3.98,0.718,4.0442457888,0.0,0.038,0.038,3.98,0.68,4.0376725969,3.8200000000000003,-1.522,4.1120413422,0.0,0.038,0.038,3.8200000000000003,-1.56,4.1262573841
2019-08-30 22:00:00,3.93,0.7165,3.994780626,0.0,0.036500000000000005,0.036500000000000005,3.93,0.68,3.9883956674,3.73,-1.5235,4.0291379041,0.0,0.036500000000000005,0.036500000000000005,3.73,-1.56,4.0430805087
2019-08-30 22:30:00,3.75,0.718,3.8181178609,0.0,0.038,0.038,3.75,0.68,3.8111546807,3.56,-1.5819999999999999,3.8956801717,0.0,0.038,0.038,3.56,-1.62,3.9112657798
2019-08-30 23:00:00,3.62,0.9725,3.7483538053,0.0,0.0625,0.0625,3.62,0.91,3.7326264212,3.31,-1.8175,3.7761629004,0.0,0.0625,0.0625,3.31,-1.88,3.8066389374
2019-08-30 23:30:00,3.29,1.166,3.4905094184,0.0,0.046,0.046,3.29,1.12,3.4754136444,3.35,-2.054,3.929556718,0.0,0.046,0.046,3.35,-2.1,3.9537956447
2019-08-31 00:00:00,3.16,1.166,3.3682571161,0.0,0.046,0.046,3.16,1.12,3.3526109228,3.27,-2.104,3.8884079004,0.0,0.046,0.046,3.27,-2.15,3.9134894915
2019-08-31 00:30:00,2.89,1.288,3.164023388,0.0,0.11800000000000001,0.11800000000000001,2.89,1.17,3.1178518246,3.27,-2.032,3.8499251941,0.0,0.11800000000000001,0.11800000000000001,3.27,-2.15,3.9134894915
2019-08-31 01:00:00,2.74,1.437,3.0939568517,0.0,0.117,0.117,2.74,1.32,3.0413812651,3.34,-2.283,4.045700063,0.0,0.117,0.117,3.34,-2.4,4.1128578872
2019-08-31 01:30:00,2.92,1.7205,3.3891769281,0.0,0.060500000000000005,0.060500000000000005,2.92,1.6600000000000001,3.3588688572,3.34,-2.3795,4.1009291935,0.0,0.060500000000000005,0.060500000000000005,3.34,-2.44,4.136326873
2019-08-31 02:00:00,2.81,1.7305000000000001,3.3001106421,0.0,0.1105,0.1105,2.81,1.62,3.2435320254,3.22,-2.3795,4.0038007256,0.0,0.1105,0.1105,3.22,-2.49,4.0704422364
2019-08-31 02:30:00,2.77,1.7055,3.252941784,0.0,0.0855,0.0855,2.77,1.62,3.2089406352,3.27,-2.4045,4.0588816502,0.0,0.0855,0.0855,3.27,-2.49,4.1101094876
2019-08-31 03:00:00,2.59,1.638,3.0644973487,0.0,0.11800000000000001,0.11800000000000001,2.59,1.52,3.0030817505,3.27,-2.372,4.0397133562,0.0,0.11800000000000001,0.11800000000000001,3.27,-2.49,4.1101094876
2019-08-31 03:30:00,2.16,1.552,2.6597563798,0.0,0.132,0.132,2.16,1.42,2.5849564793,2.76,-2.428,3.6759738846000003,0.0,0.132,0.132,2.76,-2.56,3.7644654335
2019-08-31 04:00:00,1.98,1.5635,2.5228817352,0.0,0.14350000000000002,0.14350000000000002,1.98,1.42,2.436554945,2.8200000000000003,-2.4665,3.74646797,0.0,0.14350000000000002,0.14350000000000002,2.8200000000000003,-2.61,3.8424601494
2019-08-31 04:30:00,2.54,1.5535,2.9774086468,0.0,0.1335,0.1335,2.54,1.42,2.9099828178,2.88,-2.4765,3.7983486214,0.0,0.1335,0.1335,2.88,-2.61,3.8867081187
2019-08-31 05:00:00,2.54,1.6255000000000002,3.0156011424,0.0,0.0955,0.0955,2.54,1.53,2.9652150005999998,3.2,-2.4045,4.0027016189,0.0,0.0955,0.0955,3.2,-2.5,4.0607881008
2019-08-31 05:30:00,2.3,1.627,2.8172910748,0.0,0.097,0.097,2.3,1.53,2.7624083695,3.45,-2.403,4.2043916326,0.0,0.097,0.097,3.45,-2.5,4.2605750786
2019-08-31 06:00:00,2.44,1.661,2.9516979859,0.0,0.091,0.091,2.44,1.57,2.9014651471,3.39,-2.409,4.1587715734,0.0,0.091,0.091,3.39,-2.5,4.2121372247
2019-08-31 06:30:00,2.67,1.671,3.1497842783,0.0,0.101,0.101,2.67,1.57,3.0973859947,3.3,-2.439,4.1035010662,0.0,0.101,0.101,3.3,-2.54,4.1643246751
2019-08-31 07:00:00,1.75,1.0005,2.0158125533,0.0,0.18050000000000002,0.18050000000000002,1.75,0.8200000000000001,1.9325889372,2.73,-1.9795,3.3721388242,0.0,0.18050000000000002,0.18050000000000002,2.73,-2.16,3.4811635986000002
2019-08-31 07:30:00,2.12,0.9775,2.3345034269,0.0,0.24750000000000003,0.24750000000000003,2.12,0.73,2.2421641332,2.67,-1.9125,3.2842893067,0.0,0.24750000000000003,0.24750000000000003,2.67,-2.16,3.4343121582
2019-08-31 08:00:00,2.71,1.0255,2.8975421050000003,0.0,0.17550000000000002,0.17550000000000002,2.71,0.85,2.8401760509000002,3.31,-1.9045,3.818798273,0.0,0.17550000000000002,0.17550000000000002,3.31,-2.08,3.9092838219
2019-08-31 08:30:00,3.27,1.1320000000000001,3.4603936192,0.0,0.112,0.112,3.27,1.02,3.4253904887,3.44,-1.828,3.895533853,0.0,0.112,0.112,3.44,-1.94,3.9493290569
2019-08-31 09:00:00,3.27,1.068,3.4399889535,0.0,0.128,0.128,3.27,0.9400000000000001,3.4024256054,3.65,-1.912,4.1204664784,0.0,0.128,0.128,3.65,-2.04,4.1813992873
2019-08-31 09:30:00,3.71,1.165,3.8886147919000003,0.0,0.065,0.065,3.71,1.1,3.869638226,3.54,-1.895,4.0152988681,0.0,0.065,0.065,3.54,-1.96,4.0463810992
2019-08-31 10:00:00,3.93,0.8065,4.0119000798,0.0,0.1365,0.1365,3.93,0.67,3.9867028984,3.54,-1.4435,3.8229951936,0.0,0.1365,0.1365,3.54,-1.58,3.8765964453
2019-08-31 10:30:00,3.5700000000000003,0.803,3.6591951301,0.0,0.133,0.133,3.5700000000000003,0.67,3.6323270778,4.07,-1.447,4.3195727798,0.0,0.133,0.133,4.07,-1.58,4.3659248734
2019-08-31 11:00:00,3.16,0.5925,3.2150670677,0.0,0.1525,0.1525,3.16,0.44,3.1904858564,4.63,-1.1275,4.7653075714,0.0,0.1525,0.1525,4.63,-1.28,4.803675676
2019-08-31 11:30:00,3.16,0.28500000000000003,3.1728260274,0.0,0.095,0.095,3.16,0.19,3.1657068721,4.51,-0.925,4.6038815145,0.0,0.095,0.095,4.51,-1.02,4.6239052758
2019-08-31 12:00:00,3.31,0.251,3.3195031255,0.0,0.101,0.101,3.31,0.15,3.3133970483,4.23,-0.919,4.3286788978,0.0,0.101,0.101,4.23,-1.02,4.3512412022
2019-08-31 12:30:00,3.47,0.23950000000000002,3.4782553457,0.0,0.08950000000000001,0.08950000000000001,3.47,0.15,3.4732405618,3.95,-0.9305,4.0581190532,0.0,0.08950000000000001,0.08950000000000001,3.95,-1.02,4.0795710559
2019-08-31 13:00:00,3.15,0.34550000000000003,3.1688910126,0.0,0.0855,0.0855,3.15,0.26,3.1607119451,4.46,-0.9345,4.5568509137,0.0,0.0855,0.0855,4.46,-1.02,4.5751502708
2019-08-31 13:30:00,2.91,0.36,2.9321834868,0.0,0.17,0.17,2.91,0.19,2.9161961525,4.49,-0.85,4.5697483519,0.0,0.17,0.17,4.49,-1.02,4.6044000695000005
2019-08-31 14:00:00,3.34,0.317,3.355009538,0.0,0.127,0.127,3.34,0.19,3.3453998266,4.06,-0.893,4.1570481113,0.0,0.127,0.127,4.06,-1.02,4.1861676985
2019-08-31 14:30:00,3.34,0.2485,3.349231591,0.0,0.11850000000000001,0.11850000000000001,3.34,0.13,3.3425289827,3.81,-0.9415,3.9246047253,0.0,0.11850000000000001,0.11850000000000001,3.81,-1.06,3.9547060573
2019-08-31 15:00:00,3.55,0.268,3.5601016839,0.0,0.028,0.028,3.55,0.24,3.5581034274,3.7,-0.982,3.828096655,0.0,0.028,0.028,3.7,-1.01,3.8353748187
2019-08-31 15:30:00,3.36,0.14,3.3629154019,0.0,0.0,0.0,3.36,0.14,3.3629154019,3.79,-1.07,3.9381467723,0.0,0.0,0.0,3.79,-1.07,3.9381467723
2019-08-31 16:00:00,3.36,0.22,3.3671946781,0.0,-0.04,0.04,3.36,0.26,3.3700445101,4.0,-0.97,4.1159324581,0.0,-0.04,0.04,4.0,-0.93,4.1066896644
2019-08-31 16:30:00,3.51,0.41950000000000004,3.5349795261,0.0,0.1595,0.1595,3.51,0.26,3.5196164564,4.04,-0.8005,4.1185434622,0.0,0.1595,0.1595,4.04,-0.96,4.152493227
2019-08-31 17:00:00,3.5700000000000003,0.318,3.5841350421,0.0,0.108,0.108,3.5700000000000003,0.21,3.5761711368,4.14,-0.902,4.2371221365,0.0,0.108,0.108,4.14,-1.01,4.2614199511
2019-08-31 17:30:00,3.75,0.3835,3.769558628,0.0,0.1135,0.1135,3.75,0.27,3.7597074354,4.14,-0.8565,4.2276698369,0.0,0.1135,0.1135,4.14,-0.97,4.2521171197
2019-08-31 18:00:00,3.7,0.316,3.7134695367,0.0,0.096,0.096,3.7,0.22,3.7065347698,4.19,-0.874,4.2801841082,0.0,0.096,0.096,4.19,-0.97,4.3008138765
2019-08-31 18:30:00,3.56,0.234,3.5676821607,0.0,0.164,0.164,3.56,0.07,3.5606881357,4.08,-0.976,4.1951133476999996,0.0,0.164,0.164,4.08,-1.1400000000000001,4.2362719459000004
2019-08-31 19:00:00,3.5,0.272,3.5105532328,0.0,0.112,0.112,3.5,0.16,3.5036552342,4.14,-0.9480000000000001,4.2471524578,0.0,0.112,0.112,4.14,-1.06,4.2735465365
2019-08-31 19:30:00,3.55,0.269,3.5601771023,0.0,0.109,0.109,3.55,0.16,3.5536038046,4.21,-0.9510000000000001,4.3160747213,0.0,0.109,0.109,4.21,-1.06,4.3413937854
2019-08-31 20:00:00,3.55,0.167,3.5539258574,0.0,0.107,0.107,3.55,0.06,3.550507006,4.16,-1.023,4.2839384916,0.0,0.107,0.107,4.16,-1.13,4.3107423955
2019-08-31 20:30:00,3.91,0.268,3.9191738925,0.0,0.098,0.098,3.91,0.17,3.9136939073,4.02,-0.962,4.1335026309,0.0,0.098,0.098,4.02,-1.06,4.1574030355
2019-08-31 21:00:00,4.02,0.21,4.0254813377,0.0,0.1,0.1,4.02,0.11,4.0215046935,3.91,-1.03,4.0433896671,0.0,0.1,0.1,3.91,-1.13,4.070012285
2019-08-31 21:30:00,3.95,0.23650000000000002,3.9570736978000003,0.0,0.1265,0.1265,3.95,0.11,3.9515313487,3.75,-1.0035,3.8819469664,0.0,0.1265,0.1265,3.75,-1.13,3.9165546083000002
2019-08-31 22:00:00,3.95,0.29,3.9606312627999998,0.0,0.1,0.1,3.95,0.19,3.9545669801,3.65,-0.96,3.7741356626,0.0,0.1,0.1,3.65,-1.06,3.8008025468
2019-08-31 22:30:00,3.74,0.1885,3.7447472879,0.0,0.1385,0.1385,3.74,0.05,3.7403342097000003,3.38,-1.0415,3.5368237516,0.0,0.1385,0.1385,3.38,-1.18,3.5800558655
2019-08-31 23:00:00,3.49,0.2575,3.4994865695,0.0,0.14750000000000002,0.14750000000000002,3.49,0.11,3.491733094,3.38,-1.0325,3.5341839581,0.0,0.14750000000000002,0.14750000000000002,3.38,-1.18,3.5800558655
2019-08-31 23:30:00,3.49,0.2575,3.4994865695,0.0,0.14750000000000002,0.14750000000000002,3.49,0.11,3.491733094,3.2,-1.0325,3.362447955,0.0,0.14750000000000002,0.14750000000000002,3.2,-1.18,3.4106304403
2019-09-01 00:00:00,3.27,0.242,3.2789425125,0.0,0.17200000000000001,0.17200000000000001,3.27,0.07,3.2707491497,3.15,-1.058,3.3229300324,0.0,0.17200000000000001,0.17200000000000001,3.15,-1.23,3.3816268274
2019-09-01 00:30:00,3.24,0.276,3.2517343065,0.0,0.156,0.156,3.24,0.12,3.2422214607,3.06,-1.024,3.2267903558,0.0,0.156,0.156,3.06,-1.18,3.2796341259
2019-09-01 01:00:00,3.16,0.48350000000000004,3.1967752893,0.0,0.1535,0.1535,3.16,0.33,3.177184288,2.9,-1.2565,3.1605050625,0.0,0.1535,0.1535,2.9,-1.4100000000000001,3.2246085034
2019-09-01 01:30:00,3.0,0.731,3.0877760605,0.0,0.181,0.181,3.0,0.55,3.05,2.79,-1.579,3.2058292219,0.0,0.181,0.181,2.79,-1.76,3.2987421845
2019-09-01 02:00:00,3.0,0.7545000000000001,3.0934237101,0.0,0.1645,0.1645,3.0,0.59,3.0574662713,2.9,-1.5255,3.2767591077000002,0.0,0.1645,0.1645,2.9,-1.69,3.3565011545
2019-09-01 02:30:00,3.0,0.725,3.086361126,0.0,0.135,0.135,3.0,0.59,3.0574662713,2.81,-1.5550000000000002,3.2115611469,0.0,0.135,0.135,2.81,-1.69,3.2790547418
2019-09-01 03:00:00,3.0,0.73,3.0875394734,0.0,0.14,0.14,3.0,0.59,3.0574662713,2.81,-1.55,3.2091431878,0.0,0.14,0.14,2.81,-1.69,3.2790547418
2019-09-01 03:30:00,3.0,0.7535000000000001,3.0931799576,0.0,0.1335,0.1335,3.0,0.62,3.0633968075,2.81,-1.5165000000000002,3.1930975948,0.0,0.1335,0.1335,2.81,-1.65,3.2586193395
2019-09-01 04:00:00,2.94,0.7335,3.0301191808,0.0,0.1535,0.1535,2.94,0.58,2.9966648128,2.7800000000000002,-1.5465,3.1812045282,0.0,0.1535,0.1535,2.7800000000000002,-1.7000000000000002,3.2585886515
2019-09-01 04:30:00,2.89,0.726,2.9797946238,0.0,0.146,0.146,2.89,0.58,2.9476261635,2.7800000000000002,-1.554,3.1848572966,0.0,0.146,0.146,2.7800000000000002,-1.7000000000000002,3.2585886515
2019-09-01 05:00:00,2.95,0.7455,3.0427405821,0.0,0.1255,0.1255,2.95,0.62,3.0144485399,2.73,-1.5745,3.1514996827,0.0,0.1255,0.1255,2.73,-1.7000000000000002,3.2160379351
2019-09-01 05:30:00,2.95,0.7715000000000001,3.0492150219,0.0,0.12150000000000001,0.12150000000000001,2.95,0.65,3.0207614934,2.84,-1.5785,3.2491940924,0.0,0.12150000000000001,0.12150000000000001,2.84,-1.7000000000000002,3.3099244704
2019-09-01 06:00:00,2.95,0.7735000000000001,3.0497216676,0.0,0.12350000000000001,0.12350000000000001,2.95,0.65,3.0207614934,2.84,-1.5265,3.2242522001,0.0,0.12350000000000001,0.12350000000000001,2.84,-1.65,3.2845243187
2019-09-01 06:30:00,2.85,0.7485,2.9466510228000002,0.0,0.1585,0.1585,2.85,0.59,2.9104295216000002,2.9,-1.5415,3.2842384582,0.0,0.1585,0.1585,2.9,-1.7000000000000002,3.3615472628
2019-09-01 07:00:00,2.85,0.7155,2.9384418065,0.0,0.1855,0.1855,2.85,0.53,2.8988618456,2.76,-1.5745,3.1775226592,0.0,0.1855,0.1855,2.76,-1.76,3.27340801
2019-09-01 07:30:00,2.95,0.677,3.0266861416,0.0,0.197,0.197,2.95,0.48,2.9887957441,2.76,-1.633,3.2069126898,0.0,0.197,0.197,2.76,-1.83,3.3115706243
2019-09-01 08:00:00,3.15,0.7155,3.23023842,0.0,0.17550000000000002,0.17550000000000002,3.15,0.54,3.1959505628000002,2.85,-1.5845,3.2608496209,0.0,0.17550000000000002,0.17550000000000002,2.85,-1.76,3.3496417719
2019-09-01 08:30:00,3.29,0.6885,3.3612694403,0.0,0.14850000000000002,0.14850000000000002,3.29,0.54,3.3340215956,2.94,-1.6115,3.3526903003,0.0,0.14850000000000002,0.14850000000000002,2.94,-1.76,3.4265434478
2019-09-01 09:00:00,3.49,0.686,3.5567816914,0.0,0.146,0.146,3.49,0.54,3.5315294137,3.17,-1.564,3.5348261626,0.0,0.146,0.146,3.17,-1.71,3.6018051030000002
2019-09-01 09:30:00,3.7,0.78,3.78132252,0.0,0.12,0.12,3.7,0.66,3.7584039166,3.4,-1.5,3.7161808352,0.0,0.12,0.12,3.4,-1.62,3.7662182624
2019-09-01 10:00:00,3.8,0.796,3.882475499,0.0,0.136,0.136,3.8,0.66,3.8568899388,3.4,-1.484,3.7097514742,0.0,0.136,0.136,3.4,-1.62,3.7662182624
2019-09-01 10:30:00,3.71,0.634,3.7637821403,0.0,0.124,0.124,3.71,0.51,3.7448898515,3.5300000000000002,-1.346,3.7779115924,0.0,0.124,0.124,3.5300000000000002,-1.47,3.8238462312
2019-09-01 11:00:00,3.85,0.681,3.9097648267,0.0,0.121,0.121,3.85,0.56,3.8905141048000003,3.5300000000000002,-1.349,3.7789814765000003,0.0,0.121,0.121,3.5300000000000002,-1.47,3.8238462312
2019-09-01 11:30:00,3.77,0.734,3.8407884607,0.0,0.17400000000000002,0.17400000000000002,3.77,0.56,3.811364585,3.6,-1.296,3.8261751136,0.0,0.17400000000000002,0.17400000000000002,3.6,-1.47,3.8885601448
2019-09-01 12:00:00,3.77,0.7945,3.8528080993,0.0,0.1245,0.1245,3.77,0.67,3.8290729949,3.86,-1.3054999999999999,4.0747920499,0.0,0.1245,0.1245,3.86,-1.43,4.1163697599
2019-09-01 12:30:00,3.77,0.776,3.8490357234,0.0,0.106,0.106,3.77,0.67,3.8290729949,3.86,-1.324,4.0807567926,0.0,0.106,0.106,3.86,-1.43,4.1163697599
2019-09-01 13:00:00,3.91,0.722,3.9761016084,0.0,0.112,0.112,3.91,0.61,3.9572970573,3.81,-1.208,3.9969193137000003,0.0,0.112,0.112,3.81,-1.32,4.0321830316
2019-09-01 13:30:00,3.87,0.442,3.8951590468,0.0,0.112,0.112,3.87,0.33,3.884044284,3.67,-0.968,3.7955136675,0.0,0.112,0.112,3.67,-1.08,3.8256110623
2019-09-01 14:00:00,3.76,0.114,3.7617277945,0.0,0.14400000000000002,0.14400000000000002,3.76,-0.03,3.7601196788999998,3.47,-0.886,3.5813260114,0.0,0.14400000000000002,0.14400000000000002,3.47,-1.03,3.6196408662
2019-09-01 14:30:00,3.76,0.157,3.7632763651000003,0.0,0.117,0.117,3.76,0.04,3.7602127599,3.5700000000000003,-0.8130000000000001,3.6614026001,0.0,0.117,0.117,3.5700000000000003,-0.93,3.6891462427
2019-09-01 15:00:00,3.7199999999999998,0.22,3.7264996981,0.0,0.09,0.09,3.7199999999999998,0.13,3.7222708123,3.62,-0.75,3.6968770604,0.0,0.09,0.09,3.62,-0.84,3.7161808352
2019-09-01 15:30:00,3.81,0.1915,3.8148095955,0.0,0.12150000000000001,0.12150000000000001,3.81,0.07,3.8106429904,3.62,-0.7685000000000001,3.7006745669,0.0,0.12150000000000001,0.12150000000000001,3.62,-0.89,3.7278009603999998
2019-09-01 16:00:00,3.61,0.177,3.614336592,0.0,0.107,0.107,3.61,0.07,3.6106786066,3.7,-0.783,3.7819424903,0.0,0.107,0.107,3.7,-0.89,3.805535442
2019-09-01 16:30:00,3.61,0.1355,3.6125420759,0.0,0.0955,0.0955,3.61,0.04,3.6102215998,3.8200000000000003,-0.7945,3.9017470766,0.0,0.0955,0.0955,3.8200000000000003,-0.89,3.922307994
2019-09-01 17:00:00,3.7199999999999998,0.1395,3.7226147061,0.0,0.0495,0.0495,3.7199999999999998,0.09,3.7210885504,3.74,-0.8405,3.8332806120000003,0.0,0.0495,0.0495,3.74,-0.89,3.8444375401
2019-09-01 17:30:00,3.9,0.184,3.9043381001,0.0,0.094,0.094,3.9,0.09,3.9010383233,3.74,-0.796,3.8237698676000003,0.0,0.094,0.094,3.74,-0.89,3.8444375401
2019-09-01 18:00:00,3.9,0.162,3.9033631653,0.0,0.132,0.132,3.9,0.03,3.9001153829,3.65,-0.8280000000000001,3.7427375008,0.0,0.132,0.132,3.65,-0.96,3.7741356626
2019-09-01 18:30:00,3.9,0.123,3.9019391333,0.0,0.14300000000000002,0.14300000000000002,3.9,-0.02,3.9000512817,3.7,-0.857,3.7979532646000003,0.0,0.14300000000000002,0.14300000000000002,3.7,-1.0,3.8327535793000003
2019-09-01 19:00:00,4.07,0.061,4.0704570996,0.0,0.121,0.121,4.07,-0.06,4.0704422364,3.62,-0.9390000000000001,3.7398022675,0.0,0.121,0.121,3.62,-1.06,3.7720021209
2019-09-01 19:30:00,4.07,0.0565,4.0703921494,0.0,0.1165,0.1165,4.07,-0.06,4.0704422364,3.68,-0.9435,3.7990251710000003,0.0,0.1165,0.1165,3.68,-1.06,3.8296213912
2019-09-01 20:00:00,4.19,0.28,4.1993451871,0.0,0.11,0.11,4.19,0.17,4.1934472693,3.7199999999999998,-0.9500000000000001,3.8393879721,0.0,0.11,0.11,3.7199999999999998,-1.06,3.8680744564
2019-09-01 20:30:00,4.05,0.256,4.0580827986,0.0,0.126,0.126,4.05,0.13,4.0520858826,3.87,-0.994,3.9956145960000002,0.0,0.126,0.126,3.87,-1.12,4.0288087569
2019-09-01 21:00:00,4.18,0.2585,4.1879854644,0.0,0.08850000000000001,0.08850000000000001,4.18,0.17,4.1834555095,4.05,-0.9815,4.1672343647,0.0,0.08850000000000001,0.08850000000000001,4.05,-1.07,4.1889616852
2019-09-01 21:30:00,4.06,0.28250000000000003,4.0698164885,0.0,0.1125,0.1125,4.06,0.17,4.0635575547,3.73,-1.0075,3.8636713434,0.0,0.1125,0.1125,3.73,-1.12,3.8945217935
2019-09-01 22:00:00,4.02,0.177,4.0238947551,0.0,0.097,0.097,4.02,0.08,4.0207959411,3.55,-0.853,3.65104218,0.0,0.097,0.097,3.55,-0.9500000000000001,3.674914965
2019-09-01 22:30:00,3.8200000000000003,0.1985,3.8251538858,0.0,0.11850000000000001,0.11850000000000001,3.8200000000000003,0.08,3.8208376045,3.39,-0.9115000000000001,3.5104034312,0.0,0.11850000000000001,0.11850000000000001,3.39,-1.03,3.5430213096000003
2019-09-01 23:00:00,3.58,0.6925,3.6463620569,0.0,0.14250000000000002,0.14250000000000002,3.58,0.55,3.6220022087,3.06,-1.5474999999999999,3.4290459679,0.0,0.14250000000000002,0.14250000000000002,3.06,-1.69,3.4956687486
2019-09-01 23:30:00,3.43,0.7505000000000001,3.511146572,0.0,0.1105,0.1105,3.43,0.64,3.4891976155,2.9699999999999998,-1.5795,3.3638846963,0.0,0.1105,0.1105,2.9699999999999998,-1.69,3.4171625656
2019-09-02 00:00:00,3.29,0.7535000000000001,3.3751832913,0.0,0.14350000000000002,0.14350000000000002,3.29,0.61,3.3460723244,2.91,-1.5865,3.3143750919,0.0,0.14350000000000002,0.14350000000000002,2.91,-1.73,3.3854098718
2019-09-02 00:30:00,2.95,0.6825,3.0279211103,0.0,0.17250000000000001,0.17250000000000001,2.95,0.51,2.9937601774,2.81,-1.6275,3.2472844424,0.0,0.17250000000000001,0.17250000000000001,2.81,-1.8,3.3370795615
2019-09-02 01:00:00,2.86,0.732,2.9521896958,0.0,0.14200000000000002,0.14200000000000002,2.86,0.59,2.9202225943,2.94,-1.5779999999999998,3.3367175487000003,0.0,0.14200000000000002,0.14200000000000002,2.94,-1.72,3.4061708706
2019-09-02 01:30:00,2.92,0.7075,3.0044893493,0.0,0.11750000000000001,0.11750000000000001,2.92,0.59,2.9790099026,2.79,-1.6025,3.2174689198,0.0,0.11750000000000001,0.11750000000000001,2.79,-1.72,3.2775753233
2019-09-02 02:00:00,2.83,0.842,2.9526029195000003,0.0,0.132,0.132,2.83,0.71,2.9177045772,2.63,-1.8479999999999999,3.2143434788,0.0,0.132,0.132,2.63,-1.98,3.2920054678
2019-09-02 02:30:00,2.88,1.171,3.1089614021,0.0,0.121,0.121,2.88,1.05,3.0654363474,2.7,-2.009,3.3654243417,0.0,0.121,0.121,2.7,-2.13,3.4390260249
2019-09-02 03:00:00,2.83,1.083,3.0301466961,0.0,0.133,0.133,2.83,0.9500000000000001,2.9851968108999998,2.7,-1.957,3.3346437591,0.0,0.133,0.133,2.7,-2.09,3.4143959934
2019-09-02 03:30:00,2.88,1.0945,3.0809625525,0.0,0.14450000000000002,0.14450000000000002,2.88,0.9500000000000001,3.0326391147,2.62,-1.9455,3.2633372872,0.0,0.14450000000000002,0.14450000000000002,2.62,-2.09,3.351492205
2019-09-02 04:00:00,2.88,1.1245,3.0917471193,0.0,0.14450000000000002,0.14450000000000002,2.88,0.98,3.0421702779,2.58,-1.9455,3.2313109182,0.0,0.14450000000000002,0.14450000000000002,2.58,-2.09,3.32031625
2019-09-02 04:30:00,2.85,1.1280000000000001,3.0651075022,0.0,0.148,0.148,2.85,0.98,3.0137849956,2.65,-1.992,3.3152019546,0.0,0.148,0.148,2.65,-2.14,3.4061855498
2019-09-02 05:00:00,2.85,1.1045,3.0565372973,0.0,0.1245,0.1245,2.85,0.98,3.0137849956,2.65,-2.0155,3.3293753543,0.0,0.1245,0.1245,2.65,-2.14,3.4061855498
2019-09-02 05:30:00,2.88,1.142,3.0981549348,0.0,0.092,0.092,2.88,1.05,3.0654363474,2.83,-1.998,3.4642320938,0.0,0.092,0.092,2.83,-2.09,3.518096076
2019-09-02 06:00:00,3.02,1.177,3.2412542325,0.0,0.127,0.127,3.02,1.05,3.1973270086,2.83,-1.963,3.444164485,0.0,0.127,0.127,2.83,-2.09,3.518096076
2019-09-02 06:30:00,3.23,1.2770000000000001,3.473273528,0.0,0.147,0.147,3.23,1.13,3.4219585035,2.7800000000000002,-2.123,3.4979321034,0.0,0.147,0.147,2.7800000000000002,-2.27,3.5890527998
2019-09-02 07:00:00,3.33,1.2765,3.5662798895,0.0,0.14650000000000002,0.14650000000000002,3.33,1.13,3.5165039457000002,2.89,-2.0835,3.5627338169,0.0,0.14650000000000002,0.14650000000000002,2.89,-2.23,3.6503424497
2019-09-02 07:30:00,3.21,1.214,3.4318939378,0.0,0.244,0.244,3.21,0.97,3.3533565274,2.76,-2.136,3.4899994269,0.0,0.244,0.244,2.76,-2.38,3.644447832
2019-09-02 08:00:00,3.44,1.179,3.636432455,0.0,0.209,0.209,3.44,0.97,3.574143254,2.9,-2.041,3.5462206643,0.0,0.209,0.209,2.9,-2.25,3.6704904304
2019-09-02 08:30:00,3.5700000000000003,0.895,3.6804789091,0.0,0.195,0.195,3.5700000000000003,0.7000000000000001,3.6379802089,3.11,-1.675,3.5323823406,0.0,0.195,0.195,3.11,-1.87,3.6289116826
2019-09-02 09:00:00,3.44,1.2305,3.6534545638,0.0,0.09050000000000001,0.09050000000000001,3.44,1.1400000000000001,3.6239757174,2.9699999999999998,-2.0795,3.6256337722,0.0,0.09050000000000001,0.09050000000000001,2.9699999999999998,-2.17,3.6782876451
2019-09-02 09:30:00,3.54,1.3535,3.7899290561,0.0,0.0935,0.0935,3.54,1.26,3.7575523948000003,3.06,-1.9565000000000001,3.6320093956,0.0,0.0935,0.0935,3.06,-2.05,3.6832187011
2019-09-02 10:00:00,4.02,1.369,4.2467117868,0.0,-0.011,0.011,4.02,1.38,4.2502705796,3.49,-1.911,3.9789472226,0.0,-0.011,0.011,3.49,-1.9,3.9736758801
2019-09-02 10:30:00,4.32,1.502,4.5736641766,0.0,0.082,0.082,4.32,1.42,4.5473948586,3.5700000000000003,-1.818,4.0062481201,0.0,0.082,0.082,3.5700000000000003,-1.9,4.0441191872
2019-09-02 11:00:00,4.32,1.4295,4.5503703421,0.0,-0.0805,0.0805,4.32,1.51,4.5762976302,3.7199999999999998,-1.8405,4.1504024202,0.0,-0.0805,0.0805,3.7199999999999998,-1.76,4.1153371672
2019-09-02 11:30:00,4.22,1.362,4.4343482046,0.0,-0.098,0.098,4.22,1.46,4.4654227124,3.77,-1.858,4.2029827504,0.0,-0.098,0.098,3.77,-1.76,4.1605889006
2019-09-02 12:00:00,4.0,1.3685,4.2276225293,0.0,-0.0915,0.0915,4.0,1.46,4.2581216516,4.09,-1.7915,4.4651508653,0.0,-0.0915,0.0915,4.09,-1.7000000000000002,4.4292324391
2019-09-02 12:30:00,3.85,1.3555000000000001,4.0816516571,0.0,-0.10450000000000001,0.10450000000000001,3.85,1.46,4.1175356708,4.2,-1.8345,4.5831637817,0.0,-0.10450000000000001,0.10450000000000001,4.2,-1.73,4.5423452093000005
2019-09-02 13:00:00,3.67,1.391,3.9247650885,0.0,-0.109,0.109,3.67,1.5,3.9647067987,4.37,-1.749,4.7070055237,0.0,-0.109,0.109,4.37,-1.6400000000000001,4.6676010969
2019-09-02 13:30:00,3.48,0.774,3.5650352032,0.0,-0.096,0.096,3.48,0.87,3.5871018943,4.4,-1.396,4.6161473113,0.0,-0.096,0.096,4.4,-1.3,4.5880278988
2019-09-02 14:00:00,3.38,0.8255,3.4793462389,0.0,-0.10450000000000001,0.10450000000000001,3.38,0.93,3.5056097900000003,4.58,-1.3545,4.7760936182,0.0,-0.10450000000000001,0.10450000000000001,4.58,-1.25,4.7475151395
2019-09-02 14:30:00,3.22,0.7935,3.3163296353,0.0,-0.1365,0.1365,3.22,0.93,3.3516115527,4.58,-1.3865,4.7852672078000005,0.0,-0.1365,0.1365,4.58,-1.25,4.7475151395
2019-09-02 15:00:00,3.05,0.8375,3.1628952322,0.0,-0.1325,0.1325,3.05,0.97,3.2005312059,4.74,-1.3825,4.9375,0.0,-0.1325,0.1325,4.74,-1.25,4.9020505913
2019-09-02 15:30:00,3.13,0.8125,3.2337371956,0.0,-0.1075,0.1075,3.13,0.92,3.2624070868,4.74,-1.3575,4.9305584116,0.0,-0.1075,0.1075,4.74,-1.25,4.9020505913
2019-09-02 16:00:00,3.47,0.9,3.5848151975,0.0,-0.1,0.1,3.47,1.0,3.6112186309,4.42,-1.42,4.6424993269,0.0,-0.1,0.1,4.42,-1.32,4.6128949695
2019-09-02 16:30:00,3.39,0.9255,3.5140646337,0.0,-0.0745,0.0745,3.39,1.0,3.5344165006,4.67,-1.3945,4.873759355,0.0,-0.0745,0.0745,4.67,-1.32,4.8529681639
2019-09-02 17:00:00,3.71,0.9495,3.8295757272,0.0,-0.0505,0.0505,3.71,1.0,3.8424080991,4.77,-1.3105,4.9467474415,0.0,-0.0505,0.0505,4.77,-1.26,4.9336092265
2019-09-02 17:30:00,3.98,0.933,4.0878954243,0.0,-0.067,0.067,3.98,1.0,4.1037056425,4.77,-1.267,4.9354016047,0.0,-0.067,0.067,4.77,-1.2,4.9186278574
2019-09-02 18:00:00,3.85,0.842,3.9409978432,0.0,-0.058,0.058,3.85,0.9,3.9537956447,4.71,-1.3780000000000001,4.907441696,0.0,-0.058,0.058,4.71,-1.32,4.891472171
2019-09-02 18:30:00,3.63,0.836,3.7250229529,0.0,-0.064,0.064,3.63,0.9,3.7399064159,5.0,-1.4140000000000001,5.1960943025,0.0,-0.064,0.064,5.0,-1.35,5.1790443134
2019-09-02 19:00:00,3.54,0.8045,3.6302644876,0.0,-0.0955,0.0955,3.54,0.9,3.6526155013,5.27,-1.4455,5.4646473125,0.0,-0.0955,0.0955,5.27,-1.35,5.4401654387
2019-09-02 19:30:00,3.1,0.8385,3.2113987996,0.0,-0.061500000000000006,0.061500000000000006,3.1,0.9,3.2280024783,5.63,-1.5015,5.826783182,0.0,-0.061500000000000006,0.061500000000000006,5.63,-1.44,5.8112391106
2019-09-02 20:00:00,3.23,0.842,3.3379430792,0.0,-0.128,0.128,3.23,0.97,3.3725064863,5.71,-1.508,5.905773785,0.0,-0.128,0.128,5.71,-1.38,5.8743935857
2019-09-02 20:30:00,3.47,0.8170000000000001,3.564882747,0.0,-0.073,0.073,3.47,0.89,3.5823176855,5.39,-1.453,5.58241068,0.0,-0.073,0.073,5.39,-1.38,5.5638565762
2019-09-02 21:00:00,3.81,0.788,3.8906354237,0.0,-0.10200000000000001,0.10200000000000001,3.81,0.89,3.9125694882,5.11,-1.432,5.3068563199,0.0,-0.10200000000000001,0.10200000000000001,5.11,-1.33,5.2802462064
2019-09-02 21:30:00,3.68,0.6885,3.7438525946,0.0,-0.07150000000000001,0.07150000000000001,3.68,0.76,3.7576588456,4.95,-1.4015,5.1445798905,0.0,-0.07150000000000001,0.07150000000000001,4.95,-1.33,5.1255633837
2019-09-02 22:00:00,3.68,0.75,3.7556490784000003,0.0,-0.11,0.11,3.68,0.86,3.7791533443,4.73,-1.31,4.9080546044,0.0,-0.11,0.11,4.73,-1.2,4.8798463091
2019-09-02 22:30:00,3.32,0.68,3.3889231328,0.0,-0.08,0.08,3.32,0.76,3.4058772731999998,4.6,-1.37,4.7996770725,0.0,-0.08,0.08,4.6,-1.29,4.7774574828
2019-09-02 23:00:00,3.11,0.7305,3.194640864,0.0,-0.0995,0.0995,3.11,0.8300000000000001,3.2188507266,4.48,-1.3895,4.6905341114,0.0,-0.0995,0.0995,4.48,-1.29,4.6620274559
2019-09-02 23:30:00,3.05,1.238,3.2916779915,0.0,-0.042,0.042,3.05,1.28,3.3077031306,4.16,-1.932,4.5867443792,0.0,-0.042,0.042,4.16,-1.8900000000000001,4.5692121859
2019-09-03 00:00:00,3.23,1.291,3.4784451986000002,0.0,-0.089,0.089,3.23,1.38,3.5124492879,3.88,-1.919,4.328621143,0.0,-0.089,0.089,3.88,-1.83,4.2899067589
2019-09-03 00:30:00,2.86,1.2275,3.1122911577,0.0,-0.0625,0.0625,2.86,1.29,3.1374671313,3.93,-1.8925,4.3619326279,0.0,-0.0625,0.0625,3.93,-1.83,4.3351816571
2019-09-03 01:00:00,2.75,1.2469999999999999,3.0195213197,0.0,-0.093,0.093,2.75,1.34,3.0591011752,4.06,-1.853,4.4628700407,0.0,-0.093,0.093,4.06,-1.76,4.4250649713
2019-09-03 01:30:00,2.9,1.2485,3.1573330914,0.0,0.0285,0.0285,2.9,1.22,3.1461722775,3.65,-1.8215,4.0792600126,0.0,0.0285,0.0285,3.65,-1.85,4.0920654931
2019-09-03 02:00:00,2.9,1.3435000000000001,3.1960901505,0.0,0.0035,0.0035,2.9,1.34,3.1946204782,3.65,-1.8465,4.090484354,0.0,0.0035,0.0035,3.65,-1.85,4.0920654931
2019-09-03 02:30:00,2.5,1.2285,2.785536259,0.0,0.0385,0.0385,2.5,1.19,2.7687722911,3.88,-1.8115,4.2820476702,0.0,0.0385,0.0385,3.88,-1.85,4.2984764743
2019-09-03 03:00:00,2.86,1.2505,3.1214340054,0.0,-0.0095,0.0095,2.86,1.26,3.1252519898,3.68,-1.7395,4.0704127862,0.0,-0.0095,0.0095,3.68,-1.73,4.0663620104
2019-09-03 03:30:00,3.11,1.2275,3.343479662,0.0,0.0175,0.0175,3.11,1.21,3.3370945447,3.33,-1.7725,3.7723542053,0.0,0.0175,0.0175,3.33,-1.79,3.7806084166
2019-09-03 04:00:00,3.11,1.2375,3.3471639114,0.0,-0.0125,0.0125,3.11,1.25,3.3518054836,3.29,-1.8025,3.7514139001,0.0,-0.0125,0.0125,3.29,-1.79,3.7454238745
2019-09-03 04:30:00,3.15,1.2985,3.4071398929,0.0,0.018500000000000003,0.018500000000000003,3.15,1.28,3.4001323504,3.35,-1.7015,3.7573397837,0.0,0.018500000000000003,0.018500000000000003,3.35,-1.72,3.7657535766
2019-09-03 05:00:00,3.09,1.2645,3.3387213496,0.0,0.0745,0.0745,3.09,1.19,3.3112233389,3.35,-1.7255,3.7682688665,0.0,0.0745,0.0745,3.35,-1.8,3.8029593740000003
2019-09-03 05:30:00,3.17,1.3565,3.4480417993,0.0,0.0665,0.0665,3.17,1.29,3.4224260401,3.43,-1.6435,3.8034184952,0.0,0.0665,0.0665,3.43,-1.71,3.8326231226000003
2019-09-03 06:00:00,3.17,1.1315,3.3658865474,0.0,0.1115,0.1115,3.17,1.02,3.3300600595,3.48,-1.4585,3.7732773884,0.0,0.1115,0.1115,3.48,-1.57,3.817761124
2019-09-03 06:30:00,3.2800000000000002,0.983,3.4241333210000002,0.0,0.243,0.243,3.2800000000000002,0.74,3.3624395905,3.32,-1.2469999999999999,3.5464642956,0.0,0.243,0.243,3.32,-1.49,3.6390245946
2019-09-03 07:00:00,3.35,0.978,3.489840111,0.0,0.198,0.198,3.35,0.78,3.4396075358,3.41,-1.292,3.6465550867000003,0.0,0.198,0.198,3.41,-1.49,3.7213169712000003
2019-09-03 07:30:00,2.43,0.75,2.5431083343000003,0.0,0.36,0.36,2.43,0.39,2.4610973162,2.37,-1.49,2.7994642345000003,0.0,0.36,0.36,2.37,-1.85,3.0065594955
2019-09-03 08:00:00,2.94,0.6205,3.0047662555,0.0,0.3805,0.3805,2.94,0.24,2.9497796528,2.8,-1.3495,3.1082390915,0.0,0.3805,0.3805,2.8,-1.73,3.2913371143
2019-09-03 08:30:00,3.3,0.639,3.3612975173,0.0,0.219,0.219,3.3,0.42,3.3266199062,3.45,-1.311,3.6906938372,0.0,0.219,0.219,3.45,-1.53,3.774042925
2019-09-03 09:00:00,3.13,0.5865,3.1844751922,0.0,0.1665,0.1665,3.13,0.42,3.1580531978,3.51,-1.3635,3.7655321337,0.0,0.1665,0.1665,3.51,-1.53,3.8289685295
2019-09-03 09:30:00,2.69,0.546,2.7448526372,0.0,0.196,0.196,2.69,0.35000000000000003,2.7126739576,3.87,-1.4140000000000001,4.1202300907,0.0,0.196,0.196,3.87,-1.6099999999999999,4.1915390968
2019-09-03 10:00:00,2.35,0.47850000000000004,2.3982206425,0.0,0.1285,0.1285,2.35,0.35000000000000003,2.3759208741,4.41,-1.4815,4.6521975721,0.0,0.1285,0.1285,4.41,-1.6099999999999999,4.6946991384
2019-09-03 10:30:00,2.83,0.47750000000000004,2.8700010888,0.0,-0.0325,0.0325,2.83,0.51,2.8755868965999998,4.34,-1.4725000000000001,4.582996427,0.0,-0.0325,0.0325,4.34,-1.44,4.5726578704000005
2019-09-03 11:00:00,2.77,0.3875,2.7969726938,0.0,-0.0625,0.0625,2.77,0.45,2.8063143088,4.24,-1.5925,4.5292003985000004,0.0,-0.0625,0.0625,4.24,-1.53,4.5076046854000005
2019-09-03 11:30:00,2.92,0.4295,2.9514183455,0.0,-0.0205,0.0205,2.92,0.45,2.9544711879000003,4.28,-1.5505,4.5521918073,0.0,-0.0205,0.0205,4.28,-1.53,4.5452502681
2019-09-03 12:00:00,3.24,0.5155000000000001,3.2807530005,0.0,-0.0145,0.0145,3.24,0.53,3.2830625946,4.11,-1.4845000000000002,4.3698787455,0.0,-0.0145,0.0145,4.11,-1.47,4.3649742267
2019-09-03 12:30:00,3.15,0.498,3.1891227634,0.0,-0.032,0.032,3.15,0.53,3.1942761308,4.32,-1.502,4.5736641766,0.0,-0.032,0.032,4.32,-1.47,4.5632554169
2019-09-03 13:00:00,3.15,0.3805,3.1728977686,0.0,-0.1495,0.1495,3.15,0.53,3.1942761308,4.32,-1.6195,4.6135864845,0.0,-0.1495,0.1495,4.32,-1.47,4.5632554169
2019-09-03 13:30:00,3.15,0.6025,3.2071024695,0.0,0.07250000000000001,0.07250000000000001,3.15,0.53,3.1942761308,4.32,-1.3975,4.5404191712,0.0,0.07250000000000001,0.07250000000000001,4.32,-1.47,4.5632554169
2019-09-03 14:00:00,3.43,0.6105,3.4839073251,0.0,0.0205,0.0205,3.43,0.59,3.4803735432,4.31,-1.3495,4.5163315036,0.0,0.0205,0.0205,4.31,-1.37,4.5224993090000005
2019-09-03 14:30:00,3.54,0.5835,3.5877670284,0.0,0.0635,0.0635,3.54,0.52,3.5779882616,4.22,-1.4165,4.4513899234,0.0,0.0635,0.0635,4.22,-1.48,4.4720017889
2019-09-03 15:00:00,3.32,0.5755,3.3695103873,0.0,-0.0245,0.0245,3.32,0.6000000000000001,3.3737812614,4.34,-1.3845,4.5554846339,0.0,-0.0245,0.0245,4.34,-1.3599999999999999,4.5480985038
2019-09-03 15:30:00,3.2800000000000002,0.539,3.3239917268,0.0,-0.011,0.011,3.2800000000000002,0.55,3.3257931385,4.38,-1.441,4.6109522878,0.0,-0.011,0.011,4.38,-1.43,4.6075264514
2019-09-03 16:00:00,3.2800000000000002,0.523,3.3214347803,0.0,-0.027,0.027,3.2800000000000002,0.55,3.3257931385,4.43,-1.457,4.6634481878,0.0,-0.027,0.027,4.43,-1.43,4.6550832431
2019-09-03 16:30:00,3.75,0.588,3.7958192792,0.0,-0.07200000000000001,0.07200000000000001,3.75,0.66,3.8076370625,4.37,-1.502,4.6209202547,0.0,-0.07200000000000001,0.07200000000000001,4.37,-1.43,4.5980213136
2019-09-03 17:00:00,3.61,0.597,3.6590311559,0.0,-0.063,0.063,3.61,0.66,3.6698365086,4.66,-1.4929999999999999,4.8933269868,0.0,-0.063,0.063,4.66,-1.43,4.8744743306
2019-09-03 17:30:00,3.77,0.28700000000000003,3.7809084887,0.0,-0.153,0.153,3.77,0.44,3.7955895458,4.71,-1.323,4.8922825961,0.0,-0.153,0.153,4.71,-1.17,4.8531433113
2019-09-03 18:00:00,3.64,0.07050000000000001,3.6406826626,0.0,-0.0395,0.0395,3.64,0.11,3.6416617086,4.75,-1.0495,4.8645606431,0.0,-0.0395,0.0395,4.75,-1.01,4.8561919237
2019-09-03 18:30:00,3.64,0.219,3.6465820983,0.0,-0.011,0.011,3.64,0.23,3.647259245,5.0,-1.021,5.1031794991,0.0,-0.011,0.011,5.0,-1.01,5.1009901
2019-09-03 19:00:00,3.58,0.14,3.5827363844,0.0,0.04,0.04,3.58,0.1,3.5813963757,4.91,-1.07,5.0252363129,0.0,0.04,0.04,4.91,-1.11,5.0339050448
2019-09-03 19:30:00,3.73,0.29550000000000004,3.7416868188,0.0,0.0555,0.0555,3.73,0.24,3.7377132046,5.03,-0.9345,5.1160717597,0.0,0.0555,0.0555,5.03,-0.99,5.1264997806
2019-09-03 20:00:00,3.58,0.29250000000000004,3.5919293214,0.0,0.0925,0.0925,3.58,0.2,3.58558224,5.06,-0.9675,5.1516653861,0.0,0.0925,0.0925,5.06,-1.06,5.1698355873
2019-09-03 20:30:00,3.58,0.3415,3.5962511383,0.0,0.14150000000000001,0.14150000000000001,3.58,0.2,3.58558224,5.06,-0.9485,5.1481309472,0.0,0.14150000000000001,0.14150000000000001,5.06,-1.09,5.1760699377
2019-09-03 21:00:00,3.48,0.4325,3.5067729111,0.0,0.1625,0.1625,3.48,0.27,3.4904584226,5.16,-0.8375,5.2275239119,0.0,0.1625,0.1625,5.16,-1.0,5.2560060883
2019-09-03 21:30:00,3.13,0.33,3.1473480901,0.0,0.15,0.15,3.13,0.18,3.1351714467,5.16,-0.85,5.2295410889,0.0,0.15,0.15,5.16,-1.0,5.2560060883
2019-09-03 22:00:00,2.93,0.3305,2.9485810571,0.0,0.0805,0.0805,2.93,0.25,2.9406461875,5.23,-0.9195000000000001,5.3102147085,0.0,0.0805,0.0805,5.23,-1.0,5.3247441253
2019-09-03 22:30:00,2.7800000000000002,0.252,2.7913982159,0.0,0.10200000000000001,0.10200000000000001,2.7800000000000002,0.15,2.7840438215,4.91,-0.9480000000000001,5.0006803537,0.0,0.10200000000000001,0.10200000000000001,4.91,-1.05,5.0210158335
2019-09-03 23:00:00,2.86,0.6625,2.9357292535,0.0,0.0825,0.0825,2.86,0.58,2.9182186347,4.5600000000000005,-1.3375,4.7521054544,0.0,0.0825,0.0825,4.5600000000000005,-1.42,4.7759815745
2019-09-03 23:30:00,2.7800000000000002,0.644,2.8536180543,0.0,0.064,0.064,2.7800000000000002,0.58,2.8398591514,4.18,-1.4060000000000001,4.4101287963,0.0,0.064,0.064,4.18,-1.47,4.4309479798
2019-09-04 00:00:00,2.62,0.6465000000000001,2.6985852312,0.0,0.0665,0.0665,2.62,0.58,2.6834306401,4.04,-1.4535,4.2935139746,0.0,0.0665,0.0665,4.04,-1.52,4.3164800474
2019-09-04 00:30:00,2.68,0.6545000000000001,2.758762449,0.0,0.0745,0.0745,2.68,0.58,2.7420430339,3.91,-1.4055,4.1549404629,0.0,0.0745,0.0745,3.91,-1.48,4.1807296014
2019-09-04 01:00:00,2.6,0.6905,2.6901282962,0.0,0.07050000000000001,0.07050000000000001,2.6,0.62,2.6729010456999998,3.9699999999999998,-1.3595000000000002,4.1963246121,0.0,0.07050000000000001,0.07050000000000001,3.9699999999999998,-1.43,4.2196919319
2019-09-04 01:30:00,2.45,0.6910000000000001,2.5455806803,0.0,0.041,0.041,2.45,0.65,2.5347583711,4.04,-1.389,4.2721096662,0.0,0.041,0.041,4.04,-1.43,4.2856154751
2019-09-04 02:00:00,2.36,0.6985,2.4611993519,0.0,0.0485,0.0485,2.36,0.65,2.4478766309,4.04,-1.4915,4.3065267037,0.0,0.0485,0.0485,4.04,-1.54,4.3235633452
2019-09-04 02:30:00,2.36,0.744,2.4744971206,0.0,0.044,0.044,2.36,0.7000000000000001,2.4616254792,3.98,-1.496,4.2518720583,0.0,0.044,0.044,3.98,-1.54,4.2675519915
2019-09-04 03:00:00,2.69,1.2025000000000001,2.9465414048,0.0,0.0625,0.0625,2.69,1.1400000000000001,2.9215920318,3.48,-2.0175,4.0225248601,0.0,0.0625,0.0625,3.48,-2.08,4.0542323564
2019-09-04 03:30:00,2.75,1.307,3.044790469,0.0,0.027,0.027,2.75,1.28,3.0332985346,3.5700000000000003,-2.053,4.1182167257,0.0,0.027,0.027,3.5700000000000003,-2.08,4.1317429736
2019-09-04 04:00:00,2.61,1.286,2.9096212812,0.0,0.056,0.056,2.61,1.23,2.8853076093,3.49,-2.024,4.0344362679,0.0,0.056,0.056,3.49,-2.08,4.0628192182
2019-09-04 04:30:00,2.4,1.242,2.7023256651,0.0,0.012,0.012,2.4,1.23,2.6968314742,3.75,-2.068,4.2824203437,0.0,0.012,0.012,3.75,-2.08,4.2882280723
2019-09-04 05:00:00,2.32,1.305,2.6618461638,0.0,0.075,0.075,2.32,1.23,2.6258903252,3.75,-2.085,4.2906555443,0.0,0.075,0.075,3.75,-2.16,4.3275974859
2019-09-04 05:30:00,2.6,1.27,2.8935963782,0.0,0.04,0.04,2.6,1.23,2.8762649391,3.67,-2.04,4.1988688953,0.0,0.04,0.04,3.67,-2.08,4.2184475818
2019-09-04 06:00:00,3.14,1.294,3.3961796183,0.0,0.064,0.064,3.14,1.23,3.3723137458,3.29,-1.976,3.8377957215,0.0,0.064,0.064,3.29,-2.04,3.8711367839
2019-09-04 06:30:00,3.27,1.284,3.5130550807,0.0,0.10400000000000001,0.10400000000000001,3.27,1.18,3.4763918075999998,3.35,-1.976,3.889354188,0.0,0.10400000000000001,0.10400000000000001,3.35,-2.08,3.9432093528000003
2019-09-04 07:00:00,3.33,1.1405,3.5198920793,0.0,0.060500000000000005,0.060500000000000005,3.33,1.08,3.500757061,3.67,-1.9195000000000002,4.141663947,0.0,0.060500000000000005,0.060500000000000005,3.67,-1.98,4.1700479614
2019-09-04 07:30:00,3.46,1.0135,3.6053824,0.0,0.0235,0.0235,3.46,0.99,3.5988470376,3.8,-1.9565000000000001,4.2740954891000005,0.0,0.0235,0.0235,3.8,-1.98,4.2849037329
2019-09-04 08:00:00,3.54,1.099,3.7066697992,0.0,-0.021,0.021,3.54,1.12,3.7129503094,4.1,-1.9609999999999999,4.5448345404,0.0,-0.021,0.021,4.1,-1.94,4.5358130473
2019-09-04 08:30:00,3.25,0.744,3.3340719848,0.0,0.014,0.014,3.25,0.73,3.330975833,4.35,-1.496,4.6000560866,0.0,0.014,0.014,4.35,-1.51,4.6046281066
2019-09-04 09:00:00,3.44,0.751,3.5210227207,0.0,-0.049,0.049,3.44,0.8,3.5317984087000003,4.25,-1.479,4.4999934444,0.0,-0.049,0.049,4.25,-1.43,4.4841275629
2019-09-04 09:30:00,3.44,0.737,3.5180632456,0.0,-0.10300000000000001,0.10300000000000001,3.44,0.84,3.5410732836000003,4.46,-1.533,4.7161095195,0.0,-0.10300000000000001,0.10300000000000001,4.46,-1.43,4.6836417455
2019-09-04 10:00:00,3.29,0.7875000000000001,3.3829360399,0.0,-0.0925,0.0925,3.29,0.88,3.4056570585,4.57,-1.4925000000000002,4.8075416015,0.0,-0.0925,0.0925,4.57,-1.4,4.7796338772
2019-09-04 10:30:00,3.18,0.7725000000000001,3.2724847211,0.0,-0.0175,0.0175,3.18,0.79,3.2766598847,4.53,-1.4175,4.7465994407,0.0,-0.0175,0.0175,4.53,-1.4,4.741402746
2019-09-04 11:00:00,3.06,0.7355,3.1471511324,0.0,-0.0545,0.0545,3.06,0.79,3.160332261,4.6,-1.4545,4.8244761633,0.0,-0.0545,0.0545,4.6,-1.4,4.8083261121
2019-09-04 11:30:00,3.29,0.71,3.3657391462,0.0,-0.08,0.08,3.29,0.79,3.3835188783,4.31,-1.48,4.55702754,0.0,-0.08,0.08,4.31,-1.4,4.5316773936
2019-09-04 12:00:00,3.24,0.713,3.3175245289,0.0,-0.077,0.077,3.24,0.79,3.3349212884,4.37,-1.427,4.5970891877,0.0,-0.077,0.077,4.37,-1.35,4.5737730595
2019-09-04 12:30:00,3.46,0.6565000000000001,3.5217314279,0.0,-0.07350000000000001,0.07350000000000001,3.46,0.73,3.5361702448,4.21,-1.4235,4.4441480905,0.0,-0.07350000000000001,0.07350000000000001,4.21,-1.35,4.4211536956
2019-09-04 13:00:00,3.01,0.489,3.0494624116,0.0,-0.07100000000000001,0.07100000000000001,3.01,0.56,3.061649882,4.45,-1.351,4.6505592137,0.0,-0.07100000000000001,0.07100000000000001,4.45,-1.28,4.6304319453
2019-09-04 13:30:00,3.19,0.249,3.1997032675,0.0,-0.101,0.101,3.19,0.35000000000000003,3.2091431878,4.45,-0.991,4.5590109673,0.0,-0.101,0.101,4.45,-0.89,4.5381273670999995
2019-09-04 14:00:00,3.13,0.1325,3.1328032575,0.0,-0.0675,0.0675,3.13,0.2,3.1363832674,4.35,-1.1075,4.4887700153,0.0,-0.0675,0.0675,4.35,-1.04,4.4725943254
2019-09-04 14:30:00,3.23,0.112,3.2319412123,0.0,-0.088,0.088,3.23,0.2,3.2361860268,4.27,-1.048,4.3967265096,0.0,-0.088,0.088,4.27,-0.96,4.376585427
2019-09-04 15:00:00,3.23,0.212,3.2369497988,0.0,-0.088,0.088,3.23,0.30000000000000004,3.2439019714,4.59,-1.008,4.6993791079000005,0.0,-0.088,0.088,4.59,-0.92,4.6812925565
2019-09-04 15:30:00,3.2800000000000002,0.1915,3.2855855262,0.0,-0.1085,0.1085,3.2800000000000002,0.30000000000000004,3.2936909387,4.46,-1.0285,4.5770527908,0.0,-0.1085,0.1085,4.46,-0.92,4.553899428
2019-09-04 16:00:00,3.8,0.191,3.8047971037,0.0,-0.109,0.109,3.8,0.30000000000000004,3.8118237105,4.16,-0.989,4.2759467957,0.0,-0.109,0.109,4.16,-0.88,4.2520583251
2019-09-04 16:30:00,4.12,0.245,4.1272781588,0.0,-0.125,0.125,4.12,0.37,4.1365807136,4.12,-0.965,4.2315038698,0.0,-0.125,0.125,4.12,-0.84,4.2047592083
2019-09-04 17:00:00,3.54,0.167,3.5439369351,0.0,-0.073,0.073,3.54,0.24,3.5481262661,4.43,-1.033,4.5488447984,0.0,-0.073,0.073,4.43,-0.96,4.5328247264
2019-09-04 17:30:00,3.03,0.060500000000000005,3.0306039415,0.0,-0.029500000000000002,0.029500000000000002,3.03,0.09,3.031336339,3.88,-1.1495,4.0466962142,0.0,-0.029500000000000002,0.029500000000000002,3.88,-1.12,4.0384155309
2019-09-04 18:00:00,3.55,0.0845,3.5510055266,0.0,-0.0955,0.0955,3.55,0.18,3.554560451,4.34,-1.0755,4.4712750139,0.0,-0.0955,0.0955,4.34,-0.98,4.449269603
2019-09-04 18:30:00,3.67,0.031,3.6701309241,0.0,-0.059000000000000004,0.059000000000000004,3.67,0.09,3.6711033764,4.16,-1.119,4.3078719805,0.0,-0.059000000000000004,0.059000000000000004,4.16,-1.06,4.2929244112
2019-09-04 19:00:00,4.04,0.0915,4.0410360367,0.0,-0.0685,0.0685,4.04,0.16,4.0431670754,4.23,-0.9585,4.3372367067,0.0,-0.0685,0.0685,4.23,-0.89,4.3226149493
2019-09-04 19:30:00,4.09,0.14300000000000002,4.0924991142,0.0,-0.107,0.107,4.09,0.25,4.0976334634,4.23,-0.997,4.345907155,0.0,-0.107,0.107,4.23,-0.89,4.3226149493
2019-09-04 20:00:00,4.45,-0.043000000000000003,4.450207748,0.0,-0.083,0.083,4.45,0.04,4.4501797716,3.8200000000000003,-0.973,3.9419701927,0.0,-0.083,0.083,3.8200000000000003,-0.89,3.922307994
2019-09-04 20:30:00,4.18,0.23450000000000001,4.1865726137,0.0,0.1145,0.1145,4.18,0.12,4.1817221333,4.36,-0.7755000000000001,4.4284309016,0.0,0.1145,0.1145,4.36,-0.89,4.4499101115
2019-09-04 21:00:00,4.06,0.2315,4.0665946749,0.0,0.1115,0.1115,4.06,0.12,4.0617730119,4.36,-0.7785000000000001,4.4289572418,0.0,0.1115,0.1115,4.36,-0.89,4.4499101115
2019-09-04 21:30:00,3.89,0.24450000000000002,3.8976762629,0.0,0.1245,0.1245,3.89,0.12,3.8918504596,4.3,-0.8355,4.3804178168,0.0,0.1245,0.1245,4.3,-0.96,4.4058597345
2019-09-04 22:00:00,3.39,0.1915,3.3954045782,0.0,0.07150000000000001,0.07150000000000001,3.39,0.12,3.3921232289,4.48,-0.9385,4.5772461426,0.0,0.07150000000000001,0.07150000000000001,4.48,-1.01,4.5924394389
2019-09-04 22:30:00,3.47,0.34600000000000003,3.4872074788000003,0.0,0.036000000000000004,0.036000000000000004,3.47,0.31,3.4838197428,4.33,-0.974,4.4381951287,0.0,0.036000000000000004,0.036000000000000004,4.33,-1.01,4.4462343618
2019-09-04 23:00:00,2.87,0.71,2.9565182225,0.0,0.06,0.06,2.87,0.65,2.942685848,4.48,-1.43,4.7026907192,0.0,0.06,0.06,4.48,-1.49,4.7212816057
2019-09-04 23:30:00,2.75,0.7245,2.8438354822000003,0.0,0.0745,0.0745,2.75,0.65,2.8257742302,4.23,-1.4155,4.4605538053,0.0,0.0745,0.0745,4.23,-1.49,4.4847519441
2019-09-05 00:00:00,2.48,1.448,2.8717771501,0.0,0.088,0.088,2.48,1.3599999999999999,2.8284271247,4.37,-1.972,4.7943387448,0.0,0.088,0.088,4.37,-2.06,4.8312006789
2019-09-05 00:30:00,2.68,1.3655,3.0078215123,0.0,0.1255,0.1255,2.68,1.24,2.952964612,3.85,-1.8645,4.2777167099,0.0,0.1255,0.1255,3.85,-1.99,4.3338897079
2019-09-05 01:00:00,2.79,1.215,3.0430782113,0.0,0.075,0.075,2.79,1.1400000000000001,3.0139177162,3.51,-1.915,3.9984153111,0.0,0.075,0.075,3.51,-1.99,4.0348729844
2019-09-05 01:30:00,3.23,1.2365,3.4585881874,0.0,0.0565,0.0565,3.23,1.18,3.438793393,3.17,-1.8335,3.6620516449,0.0,0.0565,0.0565,3.17,-1.8900000000000001,3.6906638969000003
2019-09-05 02:00:00,2.95,1.2285,3.1955769823,0.0,0.08850000000000001,0.08850000000000001,2.95,1.1400000000000001,3.1626096819,3.25,-1.9415,3.7857525342000002,0.0,0.08850000000000001,0.08850000000000001,3.25,-2.03,3.8318924828
2019-09-05 02:30:00,3.14,1.2045,3.3630968244,0.0,0.1145,0.1145,3.14,1.09,3.323808057,2.9,-1.9555,3.4977107156000002,0.0,0.1145,0.1145,2.9,-2.07,3.5629903171
2019-09-05 03:00:00,2.98,1.3225,3.2602770204000002,0.0,0.07250000000000001,0.07250000000000001,2.98,1.25,3.2315476169,3.26,-1.9175,3.7821166362,0.0,0.07250000000000001,0.07250000000000001,3.26,-1.99,3.8193847672
2019-09-05 03:30:00,3.11,1.1985000000000001,3.3329419812,0.0,0.08850000000000001,0.08850000000000001,3.11,1.11,3.3021508142,2.8,-1.9415,3.4072602263,0.0,0.08850000000000001,0.08850000000000001,2.8,-2.03,3.4584534116
2019-09-05 04:00:00,2.74,1.2325,3.0044394236,0.0,0.0825,0.0825,2.74,1.15,2.9715484179000002,3.17,-1.9475,3.7204376423000003,0.0,0.0825,0.0825,3.17,-2.03,3.7642794795
2019-09-05 04:30:00,2.64,1.2055,2.902211269,0.0,0.10550000000000001,0.10550000000000001,2.64,1.1,2.86,3.27,-1.9245,3.7942852094,0.0,0.10550000000000001,0.10550000000000001,3.27,-2.03,3.848869964
2019-09-05 05:00:00,3.41,1.5,3.7253322,0.0,0.09,0.09,3.41,1.4100000000000001,3.6900135500999998,2.51,-2.15,3.3049357029,0.0,0.09,0.09,2.51,-2.24,3.3641789489000002
2019-09-05 05:30:00,2.91,1.52,3.2830625946,0.0,0.11,0.11,2.91,1.4100000000000001,3.2336047996,2.88,-2.39,3.742525885,0.0,0.11,0.11,2.88,-2.5,3.8137121024000002
2019-09-05 06:00:00,2.56,1.597,3.0172850379,0.0,0.127,0.127,2.56,1.47,2.9520331976,3.46,-2.373,4.19556063,0.0,0.127,0.127,3.46,-2.5,4.2686766099
2019-09-05 06:30:00,2.66,1.585,3.0964213215,0.0,0.155,0.155,2.66,1.43,3.0200165562,3.58,-2.4050000000000002,4.3128210025,0.0,0.155,0.155,3.58,-2.56,4.4011362169
2019-09-05 07:00:00,2.55,1.7235,3.0778161495,0.0,0.1135,0.1135,2.55,1.6099999999999999,3.0157254517,4.25,-2.3965,4.8791097805,0.0,0.1135,0.1135,4.25,-2.51,4.935848458
2019-09-05 07:30:00,3.07,1.5775000000000001,3.451580254,0.0,0.1675,0.1675,3.07,1.4100000000000001,3.3783131886,3.8,-2.4025,4.4957764902,0.0,0.1675,0.1675,3.8,-2.5700000000000003,4.5874720708
2019-09-05 08:00:00,3.8,1.5845,4.1171155255,0.0,0.1345,0.1345,3.8,1.45,4.0672472263,3.4,-2.2855,4.096768269,0.0,0.1345,0.1345,3.4,-2.42,4.1732960595
2019-09-05 08:30:00,4.38,1.358,4.5856912238,0.0,0.128,0.128,4.38,1.23,4.5494285355,3.0,-1.982,3.5955978641,0.0,0.128,0.128,3.0,-2.11,3.6677104575
2019-09-05 09:00:00,3.91,1.267,4.1101568097,0.0,0.127,0.127,3.91,1.1400000000000001,4.0728000196,3.39,-1.983,3.9273895911,0.0,0.127,0.127,3.39,-2.11,3.993018908
2019-09-05 09:30:00,4.01,1.325,4.2232363183,0.0,0.075,0.075,4.01,1.25,4.2003095124,3.42,-1.955,3.9393432194,0.0,0.075,0.075,3.42,-2.03,3.9770969312
2019-09-05 10:00:00,4.3,1.2545,4.4792600114,0.0,0.1245,0.1245,4.3,1.13,4.4459982006,3.01,-1.9655,3.594897808,0.0,0.1245,0.1245,3.01,-2.09,3.6644508456000002
2019-09-05 10:30:00,4.14,1.2475,4.3238705173,0.0,0.11750000000000001,0.11750000000000001,4.14,1.13,4.2914449781,3.06,-1.9725000000000001,3.6406532724,0.0,0.11750000000000001,0.11750000000000001,3.06,-2.09,3.7056308505
2019-09-05 11:00:00,4.34,1.339,4.5418631639,0.0,0.099,0.099,4.34,1.24,4.5136681314,3.03,-1.931,3.5930016699,0.0,0.099,0.099,3.03,-2.03,3.6471632812
2019-09-05 11:30:00,4.18,0.9965,4.2971400082,0.0,0.14650000000000002,0.14650000000000002,4.18,0.85,4.2655480304,3.31,-1.3735,3.5836576636,0.0,0.14650000000000002,0.14650000000000002,3.31,-1.52,3.6423206888
2019-09-05 12:00:00,4.23,0.857,4.3159412647,0.0,0.167,0.167,4.23,0.6900000000000001,4.2859071385,3.21,-1.393,3.4992211991,0.0,0.167,0.167,3.21,-1.56,3.5689914542
