Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-05 12:30:00,4.4,0.9155000000000001,4.4942341116,0.0,0.10550000000000001,0.10550000000000001,4.4,0.81,4.4739356276,3.33,-1.3245,3.583741097,0.0,0.10550000000000001,0.10550000000000001,3.33,-1.43,3.6240584984
2019-09-05 13:00:00,4.12,0.8290000000000001,4.2025755198,0.0,0.109,0.109,4.12,0.72,4.1824394795,3.43,-1.321,3.675587164,0.0,0.109,0.109,3.43,-1.43,3.7161539258
2019-09-05 13:30:00,3.88,0.909,3.9850572141000002,0.0,0.109,0.109,3.88,0.8,3.961615832,3.52,-1.361,3.7739529674,0.0,0.109,0.109,3.52,-1.47,3.8146166256000003
2019-09-05 14:00:00,2.88,0.766,2.9801268429,0.0,0.196,0.196,2.88,0.5700000000000001,2.9358644383,2.71,-1.554,3.123942381,0.0,0.196,0.196,2.71,-1.75,3.2259262236
2019-09-05 14:30:00,3.41,0.789,3.5000887132000003,0.0,0.109,0.109,3.41,0.68,3.4771396291,3.25,-1.491,3.5756930797,0.0,0.109,0.109,3.25,-1.6,3.6224991373
2019-09-05 15:00:00,3.7,0.913,3.8109800577,0.0,0.113,0.113,3.7,0.8,3.7854986460999998,3.44,-1.397,3.7128437888,0.0,0.113,0.113,3.44,-1.51,3.7568204642
2019-09-05 15:30:00,3.79,0.895,3.8942425451,0.0,0.095,0.095,3.79,0.8,3.8735126178,3.33,-1.415,3.6181659719,0.0,0.095,0.095,3.33,-1.51,3.6563643145
2019-09-05 16:00:00,3.27,0.7975,3.365844062,0.0,0.14750000000000002,0.14750000000000002,3.27,0.65,3.3339766046,2.83,-1.5125000000000002,3.2088247459,0.0,0.14750000000000002,0.14750000000000002,2.83,-1.6600000000000001,3.2809297463
2019-09-05 16:30:00,3.91,0.921,4.0170064725,0.0,0.101,0.101,3.91,0.8200000000000001,3.9950594489,3.59,-1.389,3.8493403331,0.0,0.101,0.101,3.59,-1.49,3.8869268066
2019-09-05 17:00:00,3.91,0.8915000000000001,4.0103456522,0.0,0.14150000000000001,0.14150000000000001,3.91,0.75,3.9812812008,3.77,-1.3485,4.0039171133,0.0,0.14150000000000001,0.14150000000000001,3.77,-1.49,4.0537636833
2019-09-05 17:30:00,4.05,0.844,4.1370080976,0.0,0.094,0.094,4.05,0.75,4.1188590653,3.77,-1.396,4.0201636783,0.0,0.094,0.094,3.77,-1.49,4.0537636833
2019-09-05 18:00:00,4.05,0.873,4.1430217233,0.0,0.123,0.123,4.05,0.75,4.1188590653,3.7,-1.447,3.9728842168,0.0,0.123,0.123,3.7,-1.57,4.0193158622
2019-09-05 18:30:00,4.05,0.8415,4.1364987912,0.0,0.0915,0.0915,4.05,0.75,4.1188590653,3.87,-1.4785,4.1428084979,0.0,0.0915,0.0915,3.87,-1.57,4.1763381089
2019-09-05 19:00:00,4.29,0.8385,4.3711763005,0.0,0.08850000000000001,0.08850000000000001,4.29,0.75,4.3550660156,3.66,-1.4815,3.9484734075,0.0,0.08850000000000001,0.08850000000000001,3.66,-1.57,3.9825243251
2019-09-05 19:30:00,4.37,0.7475,4.433470001,0.0,0.1275,0.1275,4.37,0.62,4.4137625672,3.51,-1.5725,3.8461482356000003,0.0,0.1275,0.1275,3.51,-1.7000000000000002,3.9000128205
2019-09-05 20:00:00,4.37,0.7325,4.4309656115,0.0,0.1125,0.1125,4.37,0.62,4.4137625672,3.69,-1.3975,3.9457706787999998,0.0,0.1125,0.1125,3.69,-1.51,3.9870038876000002
2019-09-05 20:30:00,4.37,0.681,4.4227436055,0.0,0.121,0.121,4.37,0.56,4.4057348990000005,3.75,-1.389,3.9989774943,0.0,0.121,0.121,3.75,-1.51,4.0425981744
2019-09-05 21:00:00,4.46,0.6595000000000001,4.5084964511,0.0,0.0995,0.0995,4.46,0.56,4.4950194660000005,3.8200000000000003,-1.4105,4.0720891751,0.0,0.0995,0.0995,3.8200000000000003,-1.51,4.1076148797
2019-09-05 21:30:00,4.26,0.6765,4.3133806057,0.0,0.1165,0.1165,4.26,0.56,4.2966498577,3.8200000000000003,-1.3535,4.0526981444,0.0,0.1165,0.1165,3.8200000000000003,-1.47,4.0930795252
2019-09-05 22:00:00,3.96,0.6895,4.0195783672,0.0,0.1295,0.1295,3.96,0.56,3.9993999550000003,3.7,-1.3405,3.9353449976,0.0,0.1295,0.1295,3.7,-1.47,3.981318877
2019-09-05 22:30:00,3.55,0.772,3.6329717863,0.0,0.10200000000000001,0.10200000000000001,3.55,0.67,3.6126721412,3.81,-1.488,4.0902620943,0.0,0.10200000000000001,0.10200000000000001,3.81,-1.5899999999999999,4.1284621834
2019-09-05 23:00:00,3.03,0.7225,3.1149488359,0.0,0.14250000000000002,0.14250000000000002,3.03,0.58,3.0850121556,3.81,-1.5175,4.1010859842,0.0,0.14250000000000002,0.14250000000000002,3.81,-1.6600000000000001,4.1559234834
2019-09-05 23:30:00,3.2,0.781,3.2939278983999998,0.0,0.121,0.121,3.2,0.66,3.2673536693,3.56,-1.449,3.8435922,0.0,0.121,0.121,3.56,-1.57,3.8908225351
2019-09-06 00:00:00,3.17,0.74,3.2552265666,0.0,0.12,0.12,3.17,0.62,3.2300619189,3.26,-1.54,3.6054403337,0.0,0.12,0.12,3.26,-1.6600000000000001,3.6583056187
2019-09-06 00:30:00,2.9699999999999998,0.773,3.0689459102,0.0,0.153,0.153,2.9699999999999998,0.62,3.034023731,3.37,-1.347,3.6292298081,0.0,0.153,0.153,3.37,-1.5,3.6887531769
2019-09-06 01:00:00,2.46,0.723,2.5640454364,0.0,0.10300000000000001,0.10300000000000001,2.46,0.62,2.5369272753,3.86,-1.517,4.1473954477,0.0,0.10300000000000001,0.10300000000000001,3.86,-1.62,4.1861676985
2019-09-06 01:30:00,2.32,0.7155,2.4278262397,0.0,0.0955,0.0955,2.32,0.62,2.4014162488,3.89,-1.3645,4.1223731333,0.0,0.0955,0.0955,3.89,-1.46,4.1549608903
2019-09-06 02:00:00,2.71,0.654,2.7877976971000002,0.0,0.10400000000000001,0.10400000000000001,2.71,0.55,2.7652486326,3.43,-1.3559999999999999,3.6883107244,0.0,0.10400000000000001,0.10400000000000001,3.43,-1.46,3.7278009603999998
2019-09-06 02:30:00,2.7800000000000002,0.6755,2.8608915131,0.0,0.1255,0.1255,2.7800000000000002,0.55,2.8338842602,3.34,-1.3045,3.5857105642000002,0.0,0.1255,0.1255,3.34,-1.43,3.6332492345
2019-09-06 03:00:00,2.83,0.622,2.8975479289,0.0,0.07200000000000001,0.07200000000000001,2.83,0.55,2.8829498782,3.23,-1.418,3.5275521257999998,0.0,0.07200000000000001,0.07200000000000001,3.23,-1.49,3.5571055649
2019-09-06 03:30:00,2.5700000000000003,0.616,2.6427932193,0.0,0.066,0.066,2.5700000000000003,0.55,2.6281932958,3.5,-1.374,3.7600367019,0.0,0.066,0.066,3.5,-1.44,3.7846532206
2019-09-06 04:00:00,2.43,0.683,2.5241610487,0.0,0.083,0.083,2.43,0.6000000000000001,2.502978226,3.73,-1.357,3.9691748513,0.0,0.083,0.083,3.73,-1.44,3.9983121439
2019-09-06 04:30:00,2.12,0.6910000000000001,2.229771513,0.0,0.091,0.091,2.12,0.6000000000000001,2.2032702966,3.99,-1.349,4.2118761853,0.0,0.091,0.091,3.99,-1.44,4.24189816
2019-09-06 05:00:00,2.12,0.6535000000000001,2.2184368934,0.0,0.0935,0.0935,2.12,0.56,2.1927152118,3.99,-1.4065,4.2306432431,0.0,0.0935,0.0935,3.99,-1.5,4.262640027
2019-09-06 05:30:00,2.17,0.6055,2.2528937503,0.0,0.0455,0.0455,2.17,0.56,2.2410934831000002,3.95,-1.4245,4.1990118183,0.0,0.0455,0.0455,3.95,-1.47,4.214664874
2019-09-06 06:00:00,2.04,0.7385,2.1695580771,0.0,0.0685,0.0685,2.04,0.67,2.1472074888,4.42,-1.4015,4.6368741896,0.0,0.0685,0.0685,4.42,-1.47,4.6580360668
2019-09-06 06:30:00,2.17,0.7125,2.2839781632,0.0,0.1325,0.1325,2.17,0.58,2.2461745257,4.48,-1.3775,4.6869933059,0.0,0.1325,0.1325,4.48,-1.51,4.7276315423
2019-09-06 07:00:00,2.32,0.592,2.3943399926,0.0,0.17200000000000001,0.17200000000000001,2.32,0.42,2.3577107541,3.43,-1.418,3.7115527748,0.0,0.17200000000000001,0.17200000000000001,3.43,-1.5899999999999999,3.7806084166
2019-09-06 07:30:00,2.75,0.6505000000000001,2.8258892848,0.0,0.1605,0.1605,2.75,0.49,2.7933134446,4.05,-1.3695,4.2752813065,0.0,0.1605,0.1605,4.05,-1.53,4.3293648495
2019-09-06 08:00:00,2.9,0.712,2.9861252485,0.0,0.152,0.152,2.9,0.56,2.9535741061,4.4,-1.3780000000000001,4.610735733,0.0,0.152,0.152,4.4,-1.53,4.6584224798000005
2019-09-06 08:30:00,2.9699999999999998,0.8245,3.0823205949,0.0,0.0745,0.0745,2.9699999999999998,0.75,3.0632335856,4.72,-1.4555,4.9393198165,0.0,0.0745,0.0745,4.72,-1.53,4.9617839534
2019-09-06 09:00:00,3.12,0.8175,3.2253226583,0.0,0.1075,0.1075,3.12,0.71,3.1997656164,4.66,-1.4225,4.872279369,0.0,0.1075,0.1075,4.66,-1.53,4.9047426028
2019-09-06 09:30:00,3.21,0.3855,3.2330651478,0.0,0.0555,0.0555,3.21,0.33,3.2269180343,4.89,-0.8545,4.9640981306,0.0,0.0555,0.0555,4.89,-0.91,4.973952151
2019-09-06 10:00:00,3.14,0.20950000000000002,3.1469811328,0.0,0.0995,0.0995,3.14,0.11,3.1419261608,4.66,-0.8905000000000001,4.7443218957,0.0,0.0995,0.0995,4.66,-0.99,4.7640004198
2019-09-06 10:30:00,3.2800000000000002,0.457,3.3116837107,0.0,0.167,0.167,3.2800000000000002,0.29,3.2927951652,4.9,-0.783,4.962165757,0.0,0.167,0.167,4.9,-0.9500000000000001,4.9912423303
2019-09-06 11:00:00,3.11,0.426,3.1390406178,0.0,0.106,0.106,3.11,0.32,3.1264196775,5.06,-0.884,5.1366385896,0.0,0.106,0.106,5.06,-0.99,5.1559383239
2019-09-06 11:30:00,3.48,0.3715,3.4997731712,0.0,0.051500000000000004,0.051500000000000004,3.48,0.32,3.4946816736,4.92,-0.9385,5.0087106375,0.0,0.051500000000000004,0.051500000000000004,4.92,-0.99,5.0186153469
2019-09-06 12:00:00,3.35,0.354,3.3686519559,0.0,0.034,0.034,3.35,0.32,3.3652488764,4.97,-0.9560000000000001,5.0611101549,0.0,0.034,0.034,4.97,-0.99,5.0676424499
2019-09-06 12:30:00,3.27,0.3405,3.2876800711,0.0,0.0205,0.0205,3.27,0.32,3.285620185,5.07,-0.9195000000000001,5.1527061094,0.0,0.0205,0.0205,5.07,-0.9400000000000001,5.1564037856
2019-09-06 13:00:00,3.33,0.2995,3.3434413783,0.0,0.0795,0.0795,3.33,0.22,3.3372593546,4.66,-0.9405,4.7539604805,0.0,0.0795,0.0795,4.66,-1.02,4.7703249365
2019-09-06 13:30:00,3.36,0.393,3.3829054081,0.0,0.023,0.023,3.36,0.37,3.3803106366,5.02,-0.877,5.0960307103,0.0,0.023,0.023,5.02,-0.9,5.1000392155
2019-09-06 14:00:00,3.33,0.39,3.3527600570000002,0.0,0.02,0.02,3.33,0.37,3.3504925011,4.91,-0.88,4.9882361612,0.0,0.02,0.02,4.91,-0.9,4.9918032814
2019-09-06 14:30:00,3.75,0.3375,3.7651568692,0.0,0.007500000000000001,0.007500000000000001,3.75,0.33,3.7644919976,4.2,-0.8925000000000001,4.2937811134,0.0,0.007500000000000001,0.007500000000000001,4.2,-0.9,4.295346319
2019-09-06 15:00:00,3.24,0.3875,3.263089985,0.0,0.0575,0.0575,3.24,0.33,3.2567621958,4.74,-0.8425,4.8142918742,0.0,0.0575,0.0575,4.74,-0.9,4.8246865183
2019-09-06 15:30:00,3.43,0.34450000000000003,3.4472569167,0.0,0.0145,0.0145,3.43,0.33,3.4458380693,4.45,-0.7755000000000001,4.5170676606,0.0,0.0145,0.0145,4.45,-0.79,4.5195796265
2019-09-06 16:00:00,3.7,0.377,3.7191570281,0.0,0.047,0.047,3.7,0.33,3.7146870661999998,4.45,-0.743,4.5116016003,0.0,0.047,0.047,4.45,-0.79,4.5195796265
2019-09-06 16:30:00,3.75,0.308,3.7626272736,0.0,0.028,0.028,3.75,0.28,3.7604388042,4.49,-0.762,4.5542006983,0.0,0.028,0.028,4.49,-0.79,4.5589691817
2019-09-06 17:00:00,3.7199999999999998,0.35000000000000003,3.7364287763,0.0,-0.01,0.01,3.7199999999999998,0.36,3.7373787606,4.6,-0.8,4.669047012,0.0,-0.01,0.01,4.6,-0.79,4.6673439985
2019-09-06 17:30:00,3.9699999999999998,0.3965,3.9897509007,0.0,0.036500000000000005,0.036500000000000005,3.9699999999999998,0.36,3.9862890011000003,4.26,-0.8535,4.3446590488,0.0,0.036500000000000005,0.036500000000000005,4.26,-0.89,4.3519765624
2019-09-06 18:00:00,4.14,0.323,4.1525810046,0.0,0.033,0.033,4.14,0.29,4.1501445758,4.08,-0.907,4.1795991435,0.0,0.033,0.033,4.08,-0.9400000000000001,4.1868842831
2019-09-06 18:30:00,4.14,0.338,4.1537746689,0.0,0.108,0.108,4.14,0.23,4.1463839668,3.94,-0.9520000000000001,4.053381798,0.0,0.108,0.108,3.94,-1.06,4.080098038
2019-09-06 19:00:00,4.04,0.28650000000000003,4.0501459542,0.0,0.1165,0.1165,4.04,0.17,4.0435751508,4.01,-0.9435,4.1195014565,0.0,0.1165,0.1165,4.01,-1.06,4.1477343213
2019-09-06 19:30:00,4.24,0.354,4.2547521667,0.0,0.084,0.084,4.24,0.27,4.2485880007,4.05,-0.926,4.1545127271,0.0,0.084,0.084,4.05,-1.01,4.1740388115
2019-09-06 20:00:00,4.17,0.3225,4.1824521814,0.0,0.052500000000000005,0.052500000000000005,4.17,0.27,4.1787318651,4.27,-0.9075000000000001,4.365370116,0.0,0.052500000000000005,0.052500000000000005,4.27,-0.96,4.376585427
2019-09-06 20:30:00,4.1,0.259,4.1081724647,0.0,0.109,0.109,4.1,0.15,4.1027429849,4.35,-0.981,4.4592444427,0.0,0.109,0.109,4.35,-1.09,4.4844843628
2019-09-06 21:00:00,4.34,0.3635,4.3551960059,0.0,0.10350000000000001,0.10350000000000001,4.34,0.26,4.3477810432,4.35,-0.8865000000000001,4.4394123767,0.0,0.10350000000000001,0.10350000000000001,4.35,-0.99,4.4612330134
2019-09-06 21:30:00,4.29,0.35450000000000004,4.3046219637,0.0,0.0945,0.0945,4.29,0.26,4.2978715663,3.99,-0.9455,4.1004963419,0.0,0.0945,0.0945,3.99,-1.04,4.1233117757
2019-09-06 22:00:00,4.08,0.334,4.0936482506,0.0,0.074,0.074,4.08,0.26,4.0882759202,4.23,-0.896,4.3238542991,0.0,0.074,0.074,4.23,-0.97,4.3397926218
2019-09-06 22:30:00,4.0,0.46,4.0263631232,0.0,0.09,0.09,4.0,0.37,4.0170760511,3.98,-0.99,4.1012802879,0.0,0.09,0.09,3.98,-1.08,4.1239301643
2019-09-06 23:00:00,4.04,0.885,4.1357979883,0.0,0.085,0.085,4.04,0.8,4.118446309,3.46,-1.475,3.7612797024,0.0,0.085,0.085,3.46,-1.56,3.7954182905
2019-09-06 23:30:00,3.93,1.2765,4.132112323,0.0,0.10650000000000001,0.10650000000000001,3.93,1.17,4.1004633884,3.23,-1.8835000000000002,3.7390469708,0.0,0.10650000000000001,0.10650000000000001,3.23,-1.99,3.7938107491
2019-09-07 00:00:00,3.71,1.23,3.9085803049,0.0,0.11,0.11,3.71,1.12,3.8753709499999998,3.13,-1.92,3.6719613288,0.0,0.11,0.11,3.13,-2.03,3.7306567786000002
2019-09-07 00:30:00,3.54,1.259,3.7572171883000003,0.0,0.089,0.089,3.54,1.17,3.7283374311,3.19,-1.881,3.7032770622999998,0.0,0.089,0.089,3.19,-1.97,3.7492665949
2019-09-07 01:00:00,3.26,1.164,3.4615742084,0.0,0.10400000000000001,0.10400000000000001,3.26,1.06,3.4280023337,3.13,-1.9260000000000002,3.6751021755,0.0,0.10400000000000001,0.10400000000000001,3.13,-2.03,3.7306567786000002
2019-09-07 01:30:00,3.33,1.1865,3.5350646741,0.0,0.08650000000000001,0.08650000000000001,3.33,1.1,3.5069787567,2.99,-1.9435,3.5661312721,0.0,0.08650000000000001,0.08650000000000001,2.99,-2.03,3.6140005534
2019-09-07 02:00:00,3.37,1.27,3.6013608539,0.0,0.11,0.11,3.37,1.16,3.5640566774,2.99,-1.92,3.5533786739,0.0,0.11,0.11,2.99,-2.03,3.6140005534
2019-09-07 02:30:00,3.25,1.259,3.4853380037,0.0,0.099,0.099,3.25,1.16,3.4508114988000003,2.99,-1.931,3.5593343479,0.0,0.099,0.099,2.99,-2.03,3.6140005534
2019-09-07 03:00:00,3.04,1.209,3.2715869238,0.0,0.149,0.149,3.04,1.06,3.2195030672,2.92,-1.951,3.5118087932,0.0,0.149,0.149,2.92,-2.1,3.5967207287000003
2019-09-07 03:30:00,3.11,1.2625,3.356487189,0.0,0.0825,0.0825,3.11,1.18,3.3263343187,3.22,-1.8975,3.7375,0.0,0.0825,0.0825,3.22,-1.98,3.7800529097
2019-09-07 04:00:00,3.11,1.254,3.3532992709,0.0,0.074,0.074,3.11,1.18,3.3263343187,3.22,-1.9060000000000001,3.7418225506000002,0.0,0.074,0.074,3.22,-1.98,3.7800529097
2019-09-07 04:30:00,2.89,1.27,3.1567388235,0.0,0.09,0.09,2.89,1.18,3.1216181701,3.27,-1.99,3.8279237192,0.0,0.09,0.09,3.27,-2.08,3.8754741645
2019-09-07 05:00:00,3.15,1.329,3.4188800798,0.0,0.079,0.079,3.15,1.25,3.3889526406,3.16,-2.001,3.7402675038,0.0,0.079,0.079,3.16,-2.08,3.7831204052
2019-09-07 05:30:00,2.9699999999999998,1.3215,3.2507325713,0.0,0.07150000000000001,0.07150000000000001,2.9699999999999998,1.25,3.2223283507,3.41,-2.0085,3.957546241,0.0,0.07150000000000001,0.07150000000000001,3.41,-2.08,3.9943084508
2019-09-07 06:00:00,3.08,1.3625,3.36790829,0.0,0.07250000000000001,0.07250000000000001,3.08,1.29,3.3392364397,3.2800000000000002,-2.0575,3.8719124796,0.0,0.07250000000000001,0.07250000000000001,3.2800000000000002,-2.13,3.9109206077
2019-09-07 06:30:00,3.32,1.3785,3.5948104609,0.0,0.08850000000000001,0.08850000000000001,3.32,1.29,3.5618113369,3.22,-1.9915,3.7860893082000002,0.0,0.08850000000000001,0.08850000000000001,3.22,-2.08,3.8333797099
2019-09-07 07:00:00,3.45,1.3685,3.711508083,0.0,0.1285,0.1285,3.45,1.24,3.6660741946,2.93,-2.0615,3.5825524769,0.0,0.1285,0.1285,2.93,-2.19,3.6580049207
2019-09-07 07:30:00,3.6,1.4405000000000001,3.8775043843,0.0,0.1405,0.1405,3.6,1.3,3.8275318418,3.11,-1.9495,3.6705108977,0.0,0.1405,0.1405,3.11,-2.09,3.747025487
2019-09-07 08:00:00,3.6,1.395,3.8608321642,0.0,0.095,0.095,3.6,1.3,3.8275318418,3.22,-1.995,3.7879314936,0.0,0.095,0.095,3.22,-2.09,3.8388149213
2019-09-07 08:30:00,3.7800000000000002,1.205,3.9674204466000003,0.0,0.115,0.115,3.7800000000000002,1.09,3.9340183019,3.34,-1.975,3.8802351733,0.0,0.115,0.115,3.34,-2.09,3.9400126903
2019-09-07 09:00:00,4.09,1.31,4.2946711166,0.0,0.08,0.08,4.09,1.23,4.2709483724,3.64,-1.85,4.0831482951,0.0,0.08,0.08,3.64,-1.9300000000000002,4.1200121359
2019-09-07 09:30:00,4.25,1.3185,4.4498249685,0.0,0.0485,0.0485,4.25,1.27,4.4356961122000005,3.64,-1.8815,4.0975165955,0.0,0.0485,0.0485,3.64,-1.9300000000000002,4.1200121359
2019-09-07 10:00:00,4.25,1.4475,4.4897389958,0.0,0.1375,0.1375,4.25,1.31,4.447313796,3.6,-1.8725,4.0578635081,0.0,0.1375,0.1375,3.6,-2.01,4.1231177524
2019-09-07 10:30:00,4.25,1.4849999999999999,4.5019690137,0.0,0.125,0.125,4.25,1.3599999999999999,4.4622976145,3.6,-1.835,4.0406961034,0.0,0.125,0.125,3.6,-1.96,4.0989754818
2019-09-07 11:00:00,4.3,1.4755,4.5461082532,0.0,0.1855,0.1855,4.3,1.29,4.4893317988,3.71,-1.7345000000000002,4.0954352943,0.0,0.1855,0.1855,3.71,-1.92,4.1773795614
2019-09-07 11:30:00,4.26,0.838,4.3416407036999995,0.0,0.068,0.068,4.26,0.77,4.3290299144,3.71,-1.222,3.9060701479,0.0,0.068,0.068,3.71,-1.29,3.9278747434
2019-09-07 12:00:00,4.26,0.79,4.3326319945,0.0,0.08,0.08,4.26,0.71,4.3187613965,3.66,-1.25,3.8675702967000003,0.0,0.08,0.08,3.66,-1.33,3.8941622976
2019-09-07 12:30:00,4.13,0.736,4.1950680567,0.0,0.076,0.076,4.13,0.66,4.1824036151,3.59,-1.324,3.8263658999,0.0,0.076,0.076,3.59,-1.4,3.853323241
2019-09-07 13:00:00,4.37,0.7925000000000001,4.4412786729,0.0,0.07250000000000001,0.07250000000000001,4.37,0.72,4.428916346,3.59,-1.2675,3.8071848194999998,0.0,0.07250000000000001,0.07250000000000001,3.59,-1.34,3.8319316278
2019-09-07 13:30:00,4.41,0.886,4.4981213856,0.0,0.166,0.166,4.41,0.72,4.4683889714,3.59,-1.204,3.7865176614,0.0,0.166,0.166,3.59,-1.37,3.8425252114
2019-09-07 14:00:00,4.45,0.8895000000000001,4.5380293355,0.0,0.1095,0.1095,4.45,0.78,4.5178424054,3.66,-1.2605,3.8709766532,0.0,0.1095,0.1095,3.66,-1.37,3.9080046059
2019-09-07 14:30:00,4.38,0.8865000000000001,4.4688121744,0.0,0.0665,0.0665,4.38,0.8200000000000001,4.4560969469,3.66,-1.3535,3.9022509209000003,0.0,0.0665,0.0665,3.66,-1.42,3.9258120179000002
2019-09-07 15:00:00,4.32,0.839,4.4007182368,0.0,0.019,0.019,4.32,0.8200000000000001,4.3971354312,3.56,-1.471,3.8519399009,0.0,0.019,0.019,3.56,-1.49,3.8592356756
2019-09-07 15:30:00,4.32,0.842,4.4012911742,0.0,-0.068,0.068,4.32,0.91,4.4148046389,3.63,-1.518,3.93461866,0.0,-0.068,0.068,3.63,-1.45,3.9088873097
2019-09-07 16:00:00,4.26,0.8170000000000001,4.3376363379,0.0,-0.093,0.093,4.26,0.91,4.3561106506,3.63,-1.603,3.9681871176,0.0,-0.093,0.093,3.63,-1.51,3.9315391388
2019-09-07 16:30:00,4.26,1.0845,4.3958776427,0.0,0.21450000000000002,0.21450000000000002,4.26,0.87,4.3479305422,3.58,-1.3355000000000001,3.8209894334000003,0.0,0.21450000000000002,0.21450000000000002,3.58,-1.55,3.9011408588
2019-09-07 17:00:00,4.45,0.986,4.5579267217,0.0,0.076,0.076,4.45,0.91,4.542092029,3.58,-1.404,3.8454669417,0.0,0.076,0.076,3.58,-1.48,3.873861123
2019-09-07 17:30:00,4.45,1.0045,4.5619645165,0.0,0.14450000000000002,0.14450000000000002,4.45,0.86,4.5323393518,3.69,-1.3355000000000001,3.9242400857,0.0,0.14450000000000002,0.14450000000000002,3.69,-1.48,3.975738925
2019-09-07 18:00:00,4.39,0.9675,4.4953482902,0.0,0.1075,0.1075,4.39,0.86,4.4734438635,3.89,-1.3725,4.1250280302,0.0,0.1075,0.1075,3.89,-1.48,4.1620307543
2019-09-07 18:30:00,4.34,0.9285,4.4382104783,0.0,0.1385,0.1385,4.34,0.79,4.4113149967,3.89,-1.3915,4.1313886588,0.0,0.1385,0.1385,3.89,-1.53,4.1800717697
2019-09-07 19:00:00,4.39,0.8715,4.4756689165,0.0,0.12150000000000001,0.12150000000000001,4.39,0.75,4.4536052811,3.89,-1.4485000000000001,4.1509339009,0.0,0.12150000000000001,0.12150000000000001,3.89,-1.57,4.194877829
2019-09-07 19:30:00,4.31,0.8905000000000001,4.4010328617,0.0,0.1005,0.1005,4.31,0.79,4.3818032818,3.96,-1.4695,4.223864374,0.0,0.1005,0.1005,3.96,-1.57,4.2598708901
2019-09-07 20:00:00,4.31,0.8525,4.3935015933,0.0,0.0625,0.0625,4.31,0.79,4.3818032818,4.05,-1.4575,4.3042776688,0.0,0.0625,0.0625,4.05,-1.52,4.3258409587
2019-09-07 20:30:00,4.31,0.8505,4.3931139582,0.0,0.1005,0.1005,4.31,0.75,4.3747685653,4.09,-1.4195,4.3293279213,0.0,0.1005,0.1005,4.09,-1.52,4.3633129615
2019-09-07 21:00:00,4.25,0.8205,4.3284778214,0.0,0.07050000000000001,0.07050000000000001,4.25,0.75,4.3156691254,3.95,-1.4495,4.2075587043,0.0,0.07050000000000001,0.07050000000000001,3.95,-1.52,4.2323634059
2019-09-07 21:30:00,4.08,0.8255,4.1626734498,0.0,0.1255,0.1255,4.08,0.7000000000000001,4.1396135085,3.85,-1.4645000000000001,4.1191334344,0.0,0.1255,0.1255,3.85,-1.5899999999999999,4.1654051424
2019-09-07 22:00:00,4.01,0.787,4.0864983788,0.0,0.08700000000000001,0.08700000000000001,4.01,0.7000000000000001,4.0706387705000004,3.85,-1.403,4.0976711679,0.0,0.08700000000000001,0.08700000000000001,3.85,-1.49,4.1282684021
2019-09-07 22:30:00,3.92,0.807,4.002205517,0.0,0.107,0.107,3.92,0.7000000000000001,3.9820095429,3.68,-1.443,3.9528026766,0.0,0.107,0.107,3.68,-1.55,3.9931065601
2019-09-07 23:00:00,3.85,0.8085,3.9339766458,0.0,0.1085,0.1085,3.85,0.7000000000000001,3.9131189606000003,3.55,-1.3715,3.8057209895,0.0,0.1085,0.1085,3.55,-1.48,3.8461539231
2019-09-07 23:30:00,3.7199999999999998,1.0375,3.8619692192,0.0,0.11750000000000001,0.11750000000000001,3.7199999999999998,0.92,3.8320751558,3.41,-1.6025,3.7677720539,0.0,0.11750000000000001,0.11750000000000001,3.41,-1.72,3.8192276706
2019-09-08 00:00:00,3.63,1.2105000000000001,3.8265141121,0.0,0.1305,0.1305,3.63,1.08,3.7872549426,3.12,-1.9295,3.6684288531,0.0,0.1305,0.1305,3.12,-2.06,3.7387163573
2019-09-08 00:30:00,3.63,1.259,3.8421323507,0.0,0.129,0.129,3.63,1.13,3.8018153559,3.06,-1.881,3.5919021423,0.0,0.129,0.129,3.06,-2.01,3.6611063902
2019-09-08 01:00:00,3.54,1.262,3.7582235165,0.0,0.132,0.132,3.54,1.13,3.7159790096,2.93,-1.928,3.5074326793,0.0,0.132,0.132,2.93,-2.06,3.5816895455
2019-09-08 01:30:00,3.46,1.2555,3.6807445239,0.0,0.1255,0.1255,3.46,1.13,3.639848898,2.93,-1.8945,3.4891302999000002,0.0,0.1255,0.1255,2.93,-2.02,3.5588340787
2019-09-08 02:00:00,3.37,1.248,3.5936616424,0.0,0.158,0.158,3.37,1.09,3.5418921496999998,2.8200000000000003,-1.972,3.441102149,0.0,0.158,0.158,2.8200000000000003,-2.13,3.5340203734999998
2019-09-08 02:30:00,3.45,1.2535,3.6706623721,0.0,0.0835,0.0835,3.45,1.17,3.6429932748000002,2.8200000000000003,-1.9264999999999999,3.4152309219,0.0,0.0835,0.0835,2.8200000000000003,-2.01,3.4630189142
2019-09-08 03:00:00,3.32,1.2105000000000001,3.5337954454,0.0,0.12050000000000001,0.12050000000000001,3.32,1.09,3.4943525867,2.71,-2.0195,3.3797160014,0.0,0.12050000000000001,0.12050000000000001,2.71,-2.14,3.4530710969
2019-09-08 03:30:00,3.32,1.294,3.5632619887,0.0,0.134,0.134,3.32,1.16,3.5168167425,2.71,-2.006,3.3716666502,0.0,0.134,0.134,2.71,-2.14,3.4530710969
2019-09-08 04:00:00,3.32,1.4385,3.6182429783,0.0,0.11850000000000001,0.11850000000000001,3.32,1.32,3.5727860277,2.75,-2.0915,3.4549778943,0.0,0.11850000000000001,0.11850000000000001,2.75,-2.21,3.5279739228
2019-09-08 04:30:00,3.25,1.3465,3.5178917337,0.0,0.1365,0.1365,3.25,1.21,3.4679388691,2.67,-2.1235,3.4114736185,0.0,0.1365,0.1365,2.67,-2.26,3.4980708969
2019-09-08 05:00:00,3.34,1.4185,3.6287383827,0.0,0.0985,0.0985,3.34,1.32,3.5913785654,2.75,-2.1015,3.4610406311,0.0,0.0985,0.0985,2.75,-2.2,3.5217183306
2019-09-08 05:30:00,3.2800000000000002,1.429,3.5777703951,0.0,0.109,0.109,3.2800000000000002,1.32,3.5356470412,2.7,-2.091,3.4150081991,0.0,0.109,0.109,2.7,-2.2,3.4828149535
2019-09-08 06:00:00,3.22,1.7375,3.6588667986,0.0,0.14750000000000002,0.14750000000000002,3.22,1.5899999999999999,3.5911697259,2.5700000000000003,-2.5324999999999998,3.6081097891000002,0.0,0.14750000000000002,0.14750000000000002,2.5700000000000003,-2.68,3.7131253682
2019-09-08 06:30:00,3.2800000000000002,1.8075,3.7450575763,0.0,0.1575,0.1575,3.2800000000000002,1.65,3.6716345134,2.62,-2.5625,3.664806441,0.0,0.1575,0.1575,2.62,-2.7199999999999998,3.7766122385000003
2019-09-08 07:00:00,3.35,1.8275000000000001,3.8160524433000003,0.0,0.17750000000000002,0.17750000000000002,3.35,1.65,3.73430047,2.68,-2.5425,3.6941448605,0.0,0.17750000000000002,0.17750000000000002,2.68,-2.7199999999999998,3.8184813735
2019-09-08 07:30:00,3.44,1.8475000000000001,3.9047223013,0.0,0.1675,0.1675,3.44,1.6800000000000002,3.8283155564999998,2.76,-2.5525,3.7593691293,0.0,0.1675,0.1675,2.76,-2.7199999999999998,3.8750483868
2019-09-08 08:00:00,3.5300000000000002,1.8195000000000001,3.9713323016,0.0,0.1395,0.1395,3.5300000000000002,1.6800000000000002,3.9093861411,2.84,-2.5805,3.8372620773,0.0,0.1395,0.1395,2.84,-2.7199999999999998,3.9324292746
2019-09-08 08:30:00,3.77,1.8285,4.1900253281,0.0,0.14850000000000002,0.14850000000000002,3.77,1.6800000000000002,4.1273841595,3.05,-2.5415,3.9701035566,0.0,0.14850000000000002,0.14850000000000002,3.05,-2.69,4.0667677583
2019-09-08 09:00:00,4.0,1.8345,4.4006124858,0.0,0.1145,0.1145,4.0,1.72,4.3541244815,3.26,-2.5255,4.1238028869,0.0,0.1145,0.1145,3.26,-2.64,4.1949016675
2019-09-08 09:30:00,4.19,1.896,4.5990125027,0.0,0.096,0.096,4.19,1.8,4.5602741146,3.43,-2.464,4.2232920808,0.0,0.096,0.096,3.43,-2.56,4.2800116822
2019-09-08 10:00:00,4.26,1.9095,4.6683819734,0.0,0.1095,0.1095,4.26,1.8,4.6246729614,3.49,-2.4505,4.2643933039,0.0,0.1095,0.1095,3.49,-2.56,4.3282444478
2019-09-08 10:30:00,4.31,1.823,4.6796825747,0.0,0.083,0.083,4.31,1.74,4.647978055,3.5300000000000002,-2.357,4.2445669979,0.0,0.083,0.083,3.5300000000000002,-2.44,4.29121195
2019-09-08 11:00:00,4.31,1.8135,4.6759899754,0.0,0.07350000000000001,0.07350000000000001,4.31,1.74,4.647978055,3.5300000000000002,-2.2565,4.1895933275,0.0,0.07350000000000001,0.07350000000000001,3.5300000000000002,-2.33,4.2296335539
2019-09-08 11:30:00,4.31,1.5,4.5635622051,0.0,0.12,0.12,4.31,1.38,4.525538642,3.58,-1.87,4.0389726417,0.0,0.12,0.12,3.58,-1.99,4.0959125967
2019-09-08 12:00:00,4.25,1.3535,4.4603208685,0.0,0.1135,0.1135,4.25,1.24,4.4272000181,3.55,-1.8165,3.9877527820000003,0.0,0.1135,0.1135,3.55,-1.9300000000000002,4.040717758
2019-09-08 12:30:00,4.34,1.217,4.5074037982,0.0,0.077,0.077,4.34,1.1400000000000001,4.4872263148,3.68,-1.593,4.0099936409,0.0,0.077,0.077,3.68,-1.67,4.0412003167
2019-09-08 13:00:00,4.39,0.9445,4.4904543478,0.0,0.1145,0.1145,4.39,0.8300000000000001,4.4677734947,3.81,-1.3855,4.0540979576,0.0,0.1145,0.1145,3.81,-1.5,4.0946428416
2019-09-08 13:30:00,4.39,0.96,4.4937400904,0.0,0.09,0.09,4.39,0.87,4.4753770791,3.81,-1.4100000000000001,4.0625361537,0.0,0.09,0.09,3.81,-1.5,4.0946428416
2019-09-08 14:00:00,4.23,0.9095000000000001,4.3266719601,0.0,0.0695,0.0695,4.23,0.84,4.312597825,3.71,-1.4304999999999999,3.9762331735,0.0,0.0695,0.0695,3.71,-1.5,4.0017621119
2019-09-08 14:30:00,3.99,0.898,4.0898048853,0.0,0.058,0.058,3.99,0.84,4.0774624462,3.62,-1.442,3.8966349585,0.0,0.058,0.058,3.62,-1.5,3.9184690888
2019-09-08 15:00:00,3.99,0.914,4.0933477741,0.0,0.074,0.074,3.99,0.84,4.0774624462,3.5,-1.466,3.7946219838,0.0,0.074,0.074,3.5,-1.54,3.8238200794
2019-09-08 15:30:00,3.93,0.9195000000000001,4.0361343201,0.0,0.0795,0.0795,3.93,0.84,4.0187684681,3.5700000000000003,-1.4605000000000001,3.8571959051,0.0,0.0795,0.0795,3.5700000000000003,-1.54,3.8879943416
2019-09-08 16:00:00,4.04,0.902,4.1394690481,0.0,0.062,0.062,4.04,0.84,4.1264027918,3.5700000000000003,-1.408,3.8376247862,0.0,0.062,0.062,3.5700000000000003,-1.47,3.8608030253
2019-09-08 16:30:00,4.11,0.894,4.2061069887,0.0,0.054,0.054,4.11,0.84,4.1949612632,3.6,-1.416,3.8684694648,0.0,0.054,0.054,3.6,-1.47,3.8885601448
2019-09-08 17:00:00,4.23,0.87,4.3185414204,0.0,-0.01,0.01,4.23,0.88,4.3205670924,3.74,-1.42,4.0004999688,0.0,-0.01,0.01,3.74,-1.4100000000000001,3.9969613458
2019-09-08 17:30:00,4.23,0.864,4.317336679,0.0,0.054,0.054,4.23,0.81,4.306855001,3.74,-1.396,3.9920440879,0.0,0.054,0.054,3.74,-1.45,4.011246689
2019-09-08 18:00:00,4.23,0.8685,4.318239485,0.0,0.0585,0.0585,4.23,0.81,4.306855001,3.8,-1.4315,4.0606886423,0.0,0.0585,0.0585,3.8,-1.49,4.0816785763
2019-09-08 18:30:00,4.3,0.8300000000000001,4.3793721011,0.0,0.11,0.11,4.3,0.72,4.3598623831,3.85,-1.43,4.1069940346,0.0,0.11,0.11,3.85,-1.54,4.1465769015
2019-09-08 19:00:00,4.34,0.7895000000000001,4.4112254817,0.0,0.0695,0.0695,4.34,0.72,4.399318129,3.92,-1.4705,4.1867374231,0.0,0.0695,0.0695,3.92,-1.54,4.2116505078
2019-09-08 19:30:00,4.54,0.88,4.624499973,0.0,0.06,0.06,4.54,0.8200000000000001,4.6134585725,4.06,-1.48,4.321342384,0.0,0.06,0.06,4.06,-1.54,4.3422574774000005
2019-09-08 20:00:00,4.41,0.85,4.4911691128,0.0,0.1,0.1,4.41,0.75,4.473320914,4.12,-1.48,4.3777619853,0.0,0.1,0.1,4.12,-1.58,4.4125729456
2019-09-08 20:30:00,4.41,0.8190000000000001,4.4854053329,0.0,0.069,0.069,4.41,0.75,4.473320914,4.17,-1.561,4.4525971073,0.0,0.069,0.069,4.17,-1.63,4.4772536225
2019-09-08 21:00:00,4.36,0.8775000000000001,4.4474269246,0.0,0.0575,0.0575,4.36,0.8200000000000001,4.4364400142000004,4.17,-1.4925000000000002,4.4290468783,0.0,0.0575,0.0575,4.17,-1.55,4.4487526342
2019-09-08 21:30:00,4.29,0.91,4.3854532263,0.0,0.09,0.09,4.29,0.8200000000000001,4.3676652802,3.81,-1.56,4.1170013359,0.0,0.09,0.09,3.81,-1.65,4.1519393059
2019-09-08 22:00:00,4.24,0.903,4.3350904258,0.0,0.083,0.083,4.24,0.8200000000000001,4.3185645763,3.68,-1.517,3.9804131695000002,0.0,0.083,0.083,3.68,-1.6,4.0127795853
2019-09-08 22:30:00,4.0,0.927,4.1060113249,0.0,0.107,0.107,4.0,0.8200000000000001,4.0831850313,3.48,-1.4929999999999999,3.7867464927,0.0,0.107,0.107,3.48,-1.6,3.8301958174
2019-09-08 23:00:00,3.81,0.8375,3.900962221,0.0,0.0775,0.0775,3.81,0.76,3.8850611321,3.33,-1.5925,3.6911998388000002,0.0,0.0775,0.0775,3.33,-1.67,3.7252919349
2019-09-08 23:30:00,3.71,0.904,3.8185489391000003,0.0,0.064,0.064,3.71,0.84,3.8039058874,3.24,-1.556,3.5942643197,0.0,0.064,0.064,3.24,-1.62,3.6224301235
2019-09-09 00:00:00,3.5300000000000002,0.8835000000000001,3.6388833796,0.0,0.1135,0.1135,3.5300000000000002,0.77,3.6130042901,3.08,-1.5565,3.4509552663,0.0,0.1135,0.1135,3.08,-1.67,3.5036124215
2019-09-09 00:30:00,3.5300000000000002,0.922,3.6484221247,0.0,0.092,0.092,3.5300000000000002,0.8300000000000001,3.6262652964,3.01,-1.528,3.375630904,0.0,0.092,0.092,3.01,-1.62,3.4182597912
2019-09-09 01:00:00,3.35,0.874,3.4621346017,0.0,0.124,0.124,3.35,0.75,3.4329287788,2.91,-1.546,3.2951807234,0.0,0.124,0.124,2.91,-1.67,3.3551453024
2019-09-09 01:30:00,3.32,0.834,3.4231500113,0.0,0.084,0.084,3.32,0.75,3.4036597950000003,2.91,-1.5859999999999999,3.3141357848,0.0,0.084,0.084,2.91,-1.67,3.3551453024
2019-09-09 02:00:00,3.32,0.8615,3.4299536804,0.0,0.1115,0.1115,3.32,0.75,3.4036597950000003,2.87,-1.5085000000000002,3.242294288,0.0,0.1115,0.1115,2.87,-1.62,3.2956486463
2019-09-09 02:30:00,3.32,0.855,3.4283268514,0.0,0.105,0.105,3.32,0.75,3.4036597950000003,2.79,-1.5150000000000001,3.174795269,0.0,0.105,0.105,2.79,-1.62,3.2262206992
2019-09-09 03:00:00,3.13,0.795,3.2293846163,0.0,0.145,0.145,3.13,0.65,3.1967796296,2.74,-1.565,3.1554437089,0.0,0.145,0.145,2.74,-1.71,3.2298142361
2019-09-09 03:30:00,3.04,0.8385,3.1535190264,0.0,0.1385,0.1385,3.04,0.7000000000000001,3.1195512498,2.88,-1.5015,3.2479073648,0.0,0.1385,0.1385,2.88,-1.6400000000000001,3.3142118218
2019-09-09 04:00:00,2.85,0.8005,2.9602871905,0.0,0.1005,0.1005,2.85,0.7000000000000001,2.9347061182000003,3.17,-1.4595,3.48984817,0.0,0.1005,0.1005,3.17,-1.56,3.5330581654
2019-09-09 04:30:00,2.81,0.838,2.9322933005,0.0,0.138,0.138,2.81,0.7000000000000001,2.8958763786,3.17,-1.422,3.474332166,0.0,0.138,0.138,3.17,-1.56,3.5330581654
2019-09-09 05:00:00,3.18,0.9450000000000001,3.3174425391,0.0,0.025,0.025,3.18,0.92,3.3104078299,3.32,-1.335,3.578355069,0.0,0.025,0.025,3.32,-1.3599999999999999,3.5877569594
2019-09-09 05:30:00,2.8200000000000003,0.86,2.9482198018,0.0,0.06,0.06,2.8200000000000003,0.8,2.9312795841,3.16,-1.4,3.4562407324,0.0,0.06,0.06,3.16,-1.46,3.4809768744
2019-09-09 06:00:00,2.22,0.726,2.3356960419,0.0,0.226,0.226,2.22,0.5,2.2756098084,2.01,-1.6139999999999999,2.5778083714999998,0.0,0.226,0.226,2.01,-1.8399999999999999,2.7250137614
2019-09-09 06:30:00,2.2800000000000002,1.6280000000000001,2.8015681323,0.0,-0.022,0.022,2.2800000000000002,1.65,2.8144093519,1.83,-1.6520000000000001,2.4653608255,0.0,-0.022,0.022,1.83,-1.63,2.4506733768
2019-09-09 07:00:00,3.44,2.1605,4.0621866341,0.0,-0.3095,0.3095,3.44,2.47,4.2349144029,2.83,-1.2295,3.0855421323,0.0,-0.3095,0.3095,2.83,-0.92,2.9757856106
2019-09-09 07:30:00,3.44,2.1015,4.0311167497,0.0,-0.1985,0.1985,3.44,2.3,4.1380671817,2.98,-1.2285,3.2232921447,0.0,-0.1985,0.1985,2.98,-1.03,3.1529827148
2019-09-09 08:00:00,3.39,2.0355,3.9541573375,0.0,-0.1145,0.1145,3.39,2.15,4.0142994407,2.88,-1.2645,3.145371242,0.0,-0.1145,0.1145,2.88,-1.15,3.1011127035
2019-09-09 08:30:00,3.8200000000000003,1.5979999999999999,4.1407733577,0.0,-0.062,0.062,3.8200000000000003,1.6600000000000001,4.1650930362,3.22,-1.212,3.440544143,0.0,-0.062,0.062,3.22,-1.15,3.4191958119
2019-09-09 09:00:00,2.88,0.659,2.9544341252,0.0,0.259,0.259,2.88,0.4,2.9076450953,2.45,-1.681,2.9712389672,0.0,0.259,0.259,2.45,-1.94,3.1250759991
2019-09-09 09:30:00,4.09,0.8130000000000001,4.1700202637,0.0,0.083,0.083,4.09,0.73,4.1546359648,3.4,-1.517,3.7230752074,0.0,0.083,0.083,3.4,-1.6,3.7576588456
2019-09-09 10:00:00,4.26,0.8595,4.3458417194,0.0,0.029500000000000002,0.029500000000000002,4.26,0.8300000000000001,4.3401036854,3.56,-1.4705,3.8517489859,0.0,0.029500000000000002,0.029500000000000002,3.56,-1.5,3.8631075574000002
2019-09-09 10:30:00,4.32,0.9275,4.4184450036000005,0.0,0.0975,0.0975,4.32,0.8300000000000001,4.3990112525,3.63,-1.4025,3.891517217,0.0,0.0975,0.0975,3.63,-1.5,3.927709256
2019-09-09 11:00:00,4.28,0.877,4.3689276716,0.0,0.007,0.007,4.28,0.87,4.3675279049,3.67,-1.433,3.9398463168,0.0,0.007,0.007,3.67,-1.44,3.9423977476000003
2019-09-09 11:30:00,4.33,0.8505,4.4127372741,0.0,-0.0195,0.0195,4.33,0.87,4.416537105,3.8,-1.4595,4.0706437145,0.0,-0.0195,0.0195,3.8,-1.44,4.0636929018
2019-09-09 12:00:00,4.33,0.86,4.4145781225,0.0,-0.01,0.01,4.33,0.87,4.416537105,3.88,-1.45,4.142088845,0.0,-0.01,0.01,3.88,-1.44,4.1385987967
2019-09-09 12:30:00,4.45,0.878,4.5357892367,0.0,-0.032,0.032,4.45,0.91,4.542092029,3.91,-1.422,4.1605509251,0.0,-0.032,0.032,3.91,-1.3900000000000001,4.1497228823
2019-09-09 13:00:00,4.45,0.8515,4.5307341844,0.0,-0.0285,0.0285,4.45,0.88,4.5361768043,3.85,-1.4185,4.1030040519,0.0,-0.0285,0.0285,3.85,-1.3900000000000001,4.0932383268
2019-09-09 13:30:00,4.45,0.8495,4.530358733,0.0,-0.030500000000000003,0.030500000000000003,4.45,0.88,4.5361768043,3.85,-1.3505,4.0799939032,0.0,-0.030500000000000003,0.030500000000000003,3.85,-1.32,4.07
2019-09-09 14:00:00,4.45,0.8165,4.5242869328,0.0,-0.0635,0.0635,4.45,0.88,4.5361768043,3.85,-1.3835,4.0910355963,0.0,-0.0635,0.0635,3.85,-1.32,4.07
2019-09-09 14:30:00,4.45,0.8045,4.5221366908,0.0,-0.0755,0.0755,4.45,0.88,4.5361768043,3.81,-1.3155000000000001,4.0307121269,0.0,-0.0755,0.0755,3.81,-1.24,4.0067068772
2019-09-09 15:00:00,4.49,0.8250000000000001,4.5651642906,0.0,-0.135,0.135,4.49,0.96,4.5914812425000004,3.86,-1.275,4.0651229994,0.0,-0.135,0.135,3.86,-1.1400000000000001,4.0248229775
2019-09-09 15:30:00,4.35,0.8160000000000001,4.4258734731,0.0,-0.054,0.054,4.35,0.87,4.4361469768,3.77,-1.304,3.9891497841,0.0,-0.054,0.054,3.77,-1.25,3.9718257766000002
2019-09-09 16:00:00,4.6,0.904,4.6879863481,0.0,-0.08600000000000001,0.08600000000000001,4.6,0.99,4.7053267687,3.98,-1.206,4.1587060488,0.0,-0.08600000000000001,0.08600000000000001,3.98,-1.12,4.1345858317
2019-09-09 16:30:00,4.75,0.9440000000000001,4.8428954149,0.0,-0.046,0.046,4.75,0.99,4.8520717225,4.12,-1.166,4.2818169041,0.0,-0.046,0.046,4.12,-1.12,4.2695198793
2019-09-09 17:00:00,4.75,0.535,4.7800339957,0.0,-0.005,0.005,4.75,0.54,4.7805961971,4.22,-0.675,4.2736430595,0.0,-0.005,0.005,4.22,-0.67,4.2728561876
2019-09-09 17:30:00,4.8100000000000005,0.489,4.8347927567,0.0,0.009000000000000001,0.009000000000000001,4.8100000000000005,0.48,4.8338907725,4.29,-0.781,4.3605115526,0.0,0.009000000000000001,0.009000000000000001,4.29,-0.79,4.362132506
2019-09-09 18:00:00,4.91,0.5065000000000001,4.9360553330000005,0.0,-0.0235,0.0235,4.91,0.53,4.9385220461,4.37,-0.8535,4.4525680511,0.0,-0.0235,0.0235,4.37,-0.8300000000000001,4.4481231997
2019-09-09 18:30:00,4.96,0.4445,4.9798775336,0.0,-0.0455,0.0455,4.96,0.49,4.9841448615,4.43,-0.8455,4.5099634422,0.0,-0.0455,0.0455,4.43,-0.8,4.5016552511
2019-09-09 19:00:00,5.08,0.424,5.0976637786,0.0,-0.066,0.066,5.08,0.49,5.1035771768,4.48,-0.866,4.5629328288,0.0,-0.066,0.066,4.48,-0.8,4.5508680491
2019-09-09 19:30:00,4.8,0.376,4.8147041446,0.0,-0.014,0.014,4.8,0.39,4.8158176876,4.44,-0.8140000000000001,4.514,0.0,-0.014,0.014,4.44,-0.8,4.5114964258
2019-09-09 20:00:00,4.8,0.2975,4.8092105641,0.0,-0.0925,0.0925,4.8,0.39,4.8158176876,4.44,-0.7125,4.4968051159,0.0,-0.0925,0.0925,4.44,-0.62,4.4830792989
2019-09-09 20:30:00,4.72,0.262,4.7272660175,0.0,-0.028,0.028,4.72,0.29,4.7289005065000005,4.53,-0.748,4.5913401094,0.0,-0.028,0.028,4.53,-0.72,4.5868616722
2019-09-09 21:00:00,4.67,0.24550000000000002,4.6764484654,0.0,-0.044500000000000005,0.044500000000000005,4.67,0.29,4.6789956187,4.4,-0.7245,4.4592488437,0.0,-0.044500000000000005,0.044500000000000005,4.4,-0.68,4.4522353936
2019-09-09 21:30:00,4.59,0.28400000000000003,4.5987776637,0.0,-0.066,0.066,4.59,0.35000000000000003,4.6033248853,4.25,-0.746,4.3149757821,0.0,-0.066,0.066,4.25,-0.68,4.3040562264
2019-09-09 22:00:00,4.23,0.2675,4.2384497461,0.0,-0.0825,0.0825,4.23,0.35000000000000003,4.2444552065,4.41,-0.7225,4.4687924823,0.0,-0.0825,0.0825,4.41,-0.64,4.456197931
2019-09-09 22:30:00,4.19,0.39,4.2081112153,0.0,-0.06,0.06,4.19,0.45,4.2140953952,4.05,-0.81,4.130205806,0.0,-0.06,0.06,4.05,-0.75,4.1188590653
2019-09-09 23:00:00,3.79,0.3985,3.8108925792,0.0,-0.051500000000000004,0.051500000000000004,3.79,0.45,3.8166215427,3.99,-0.8815000000000001,4.0862136814,0.0,-0.051500000000000004,0.051500000000000004,3.99,-0.8300000000000001,4.0754140894
2019-09-09 23:30:00,3.5700000000000003,0.41750000000000004,3.5943297358,0.0,-0.0325,0.0325,3.5700000000000003,0.45,3.5982495744,4.05,-0.8025,4.128741485,0.0,-0.0325,0.0325,4.05,-0.77,4.1225477559
2019-09-10 00:00:00,3.19,0.3815,3.2127312757,0.0,-0.0685,0.0685,3.19,0.45,3.2215834616,4.25,-0.8385,4.3319259285000005,0.0,-0.0685,0.0685,4.25,-0.77,4.3191897388000005
2019-09-10 00:30:00,3.03,0.427,3.0599393785,0.0,-0.023,0.023,3.03,0.45,3.0632335856,3.99,-0.973,4.1069245184,0.0,-0.023,0.023,3.99,-0.9500000000000001,4.1015362975
2019-09-10 01:00:00,3.5,0.74,3.5773733381,0.0,-0.11,0.11,3.5,0.85,3.6017356927,3.5300000000000002,-1.34,3.7757780655,0.0,-0.11,0.11,3.5300000000000002,-1.23,3.7381546249
2019-09-10 01:30:00,3.73,0.923,3.8425029603,0.0,0.073,0.073,3.73,0.85,3.8256241321,3.09,-1.227,3.3246998361,0.0,0.073,0.073,3.09,-1.3,3.3523275496
2019-09-10 02:00:00,3.59,0.9095000000000001,3.7034160244,0.0,0.059500000000000004,0.059500000000000004,3.59,0.85,3.6892546673,3.22,-1.1905000000000001,3.433029311,0.0,0.059500000000000004,0.059500000000000004,3.22,-1.25,3.4541134897
2019-09-10 02:30:00,3.5,0.909,3.6161140745,0.0,0.059000000000000004,0.059000000000000004,3.5,0.85,3.6017356927,3.31,-1.191,3.5177522653,0.0,0.059000000000000004,0.059000000000000004,3.31,-1.25,3.5381633654
2019-09-10 03:00:00,3.5,0.8310000000000001,3.5972991257,0.0,0.07100000000000001,0.07100000000000001,3.5,0.76,3.5815639042000003,3.04,-1.299,3.3059039611,0.0,0.07100000000000001,0.07100000000000001,3.04,-1.37,3.3344414825
2019-09-10 03:30:00,3.5,0.9245000000000001,3.6200414708,0.0,0.044500000000000005,0.044500000000000005,3.5,0.88,3.6089333604,3.19,-1.2155,3.4137282039,0.0,0.044500000000000005,0.044500000000000005,3.19,-1.26,3.4298250684
2019-09-10 04:00:00,3.5,0.9105000000000001,3.6164914282,0.0,0.030500000000000003,0.030500000000000003,3.5,0.88,3.6089333604,3.1,-1.3195000000000001,3.369136425,0.0,0.030500000000000003,0.030500000000000003,3.1,-1.35,3.3811980125
2019-09-10 04:30:00,3.4,1.0615,3.5618509584,0.0,0.07150000000000001,0.07150000000000001,3.4,0.99,3.5412003615,3.23,-1.2785,3.473825305,0.0,0.07150000000000001,0.07150000000000001,3.23,-1.35,3.5007713436
2019-09-10 05:00:00,3.26,1.0395,3.4217189028,0.0,0.11950000000000001,0.11950000000000001,3.26,0.92,3.3873293315,3.35,-1.3005,3.5935776393000003,0.0,0.11950000000000001,0.11950000000000001,3.35,-1.42,3.6385299229
2019-09-10 05:30:00,3.26,1.1045,3.4420226975,0.0,0.1345,0.1345,3.26,0.97,3.4012497703,3.56,-1.1655,3.7459298245,0.0,0.1345,0.1345,3.56,-1.3,3.7899340364
2019-09-10 06:00:00,3.45,1.169,3.6426722334,0.0,0.139,0.139,3.45,1.03,3.6004721913,3.7,-1.201,3.8900386888,0.0,0.139,0.139,3.7,-1.34,3.9351747102
2019-09-10 06:30:00,3.56,1.2225,3.7640544962,0.0,0.28250000000000003,0.28250000000000003,3.56,0.9400000000000001,3.6820103205,3.86,-1.0575,4.0022376554,0.0,0.28250000000000003,0.28250000000000003,3.86,-1.34,4.0859760156
2019-09-10 07:00:00,3.64,1.183,3.8274128338,0.0,0.243,0.243,3.64,0.9400000000000001,3.7594148481,4.09,-1.097,4.2345612524,0.0,0.243,0.243,4.09,-1.34,4.3039168208
2019-09-10 07:30:00,3.83,1.2405,4.025883785,0.0,0.3005,0.3005,3.83,0.9400000000000001,3.9436658073,4.23,-1.0395,4.3558535616,0.0,0.3005,0.3005,4.23,-1.34,4.4371725231
2019-09-10 08:00:00,4.03,1.303,4.2354113141,0.0,0.293,0.293,4.03,1.01,4.1546359648,4.32,-0.9570000000000001,4.4247315173,0.0,0.293,0.293,4.32,-1.25,4.4972102464
2019-09-10 08:30:00,4.12,1.199,4.2909207637,0.0,0.189,0.189,4.12,1.01,4.2419924564,4.06,-1.101,4.206637731,0.0,0.189,0.189,4.06,-1.29,4.2600117371
2019-09-10 09:00:00,4.12,1.069,4.2564258481,0.0,0.109,0.109,4.12,0.96,4.2303664144,3.9699999999999998,-1.181,4.1419392801,0.0,0.109,0.109,3.9699999999999998,-1.29,4.1743262929
2019-09-10 09:30:00,4.12,1.085,4.2604723916000005,0.0,0.125,0.125,4.12,0.96,4.2303664144,4.04,-1.165,4.2046194834,0.0,0.125,0.125,4.04,-1.29,4.2409550811
2019-09-10 10:00:00,4.26,1.0565,4.389053685,0.0,0.026500000000000003,0.026500000000000003,4.26,1.03,4.3827502781,3.9699999999999998,-1.2135,4.1513229518,0.0,0.026500000000000003,0.026500000000000003,3.9699999999999998,-1.24,4.1591465471
2019-09-10 10:30:00,4.26,0.8685,4.3476306478,0.0,-0.1015,0.1015,4.26,0.97,4.3690387959,3.74,-1.4615,4.0154180667,0.0,-0.1015,0.1015,3.74,-1.3599999999999999,3.9795979696
2019-09-10 11:00:00,4.34,0.897,4.4317275413,0.0,-0.213,0.213,4.34,1.11,4.4796986506,3.74,-1.443,4.0087216167,0.0,-0.213,0.213,3.74,-1.23,3.9370674366
2019-09-10 11:30:00,4.34,0.9475,4.4422242458,0.0,-0.1625,0.1625,4.34,1.11,4.4796986506,3.74,-1.3925,3.9908215006,0.0,-0.1625,0.1625,3.74,-1.23,3.9370674366
2019-09-10 12:00:00,4.34,0.6905,4.3945864709,0.0,-0.1095,0.1095,4.34,0.8,4.4131168124,3.8,-1.0895,3.9531013458,0.0,-0.1095,0.1095,3.8,-0.98,3.9243343385
2019-09-10 12:30:00,4.34,0.497,4.3683645681,0.0,-0.153,0.153,4.34,0.65,4.3884051773,3.84,-0.863,3.9357806087,0.0,-0.153,0.153,3.84,-0.71,3.9050864267
2019-09-10 13:00:00,4.22,0.364,4.2356694866,0.0,-0.23600000000000002,0.23600000000000002,4.22,0.6000000000000001,4.2624406154,3.87,-1.006,3.9986167608,0.0,-0.23600000000000002,0.23600000000000002,3.87,-0.77,3.9458585884
2019-09-10 13:30:00,4.22,0.509,4.2505859596,0.0,-0.011,0.011,4.22,0.52,4.2519172146,3.91,-0.581,3.9529306849,0.0,-0.011,0.011,3.91,-0.5700000000000001,3.9513288904
2019-09-10 14:00:00,4.18,0.4325,4.2023155819,0.0,-0.0375,0.0375,4.18,0.47000000000000003,4.2063404522,3.88,-0.6075,3.9272708399000003,0.0,-0.0375,0.0375,3.88,-0.5700000000000001,3.921645063
2019-09-10 14:30:00,4.09,0.4645,4.1162920511,0.0,-0.0055000000000000005,0.0055000000000000005,4.09,0.47000000000000003,4.1169163217,3.93,-0.5755,3.9719139278,0.0,-0.0055000000000000005,0.0055000000000000005,3.93,-0.5700000000000001,3.9711207486
2019-09-10 15:00:00,4.05,0.367,4.0665942753,0.0,-0.10300000000000001,0.10300000000000001,4.05,0.47000000000000003,4.0771803983,4.01,-0.673,4.0660827586,0.0,-0.10300000000000001,0.10300000000000001,4.01,-0.5700000000000001,4.0503086302
2019-09-10 15:30:00,3.83,0.318,3.8431788925,0.0,-0.07200000000000001,0.07200000000000001,3.83,0.39,3.8498051899,4.09,-0.682,4.1464712709,0.0,-0.07200000000000001,0.07200000000000001,4.09,-0.61,4.1352388081
2019-09-10 16:00:00,4.14,0.35850000000000004,4.1554930213,0.0,-0.1315,0.1315,4.14,0.49,4.1688967365,4.09,-0.6515000000000001,4.141563986,0.0,-0.1315,0.1315,4.09,-0.52,4.1229237199
2019-09-10 16:30:00,4.21,0.30000000000000004,4.2206753014,0.0,-0.19,0.19,4.21,0.49,4.2384195168,4.33,-0.71,4.3878240621,0.0,-0.19,0.19,4.33,-0.52,4.3611122435
2019-09-10 17:00:00,4.31,0.28500000000000003,4.3194125758,0.0,-0.20500000000000002,0.20500000000000002,4.31,0.49,4.3377644012,4.58,-0.655,4.6265997233,0.0,-0.20500000000000002,0.20500000000000002,4.58,-0.45,4.6020538893000005
2019-09-10 17:30:00,4.37,0.20700000000000002,4.3748998846,0.0,-0.28300000000000003,0.28300000000000003,4.37,0.49,4.3973855869000005,4.58,-0.783,4.6464490742999995,0.0,-0.28300000000000003,0.28300000000000003,4.58,-0.5,4.6072117381
2019-09-10 18:00:00,4.49,0.2565,4.4973205634,0.0,-0.1335,0.1335,4.49,0.39,4.5069058122,4.45,-0.7335,4.5100468124,0.0,-0.1335,0.1335,4.45,-0.6000000000000001,4.4902672526
2019-09-10 18:30:00,4.49,0.31,4.5006888362,0.0,-0.08,0.08,4.49,0.39,4.5069058122,4.64,-0.68,4.6895628794,0.0,-0.08,0.08,4.64,-0.6000000000000001,4.6786322788
2019-09-10 19:00:00,4.49,0.326,4.5018191878,0.0,-0.14400000000000002,0.14400000000000002,4.49,0.47000000000000003,4.5145320909,4.77,-0.644,4.8132770541,0.0,-0.14400000000000002,0.14400000000000002,4.77,-0.5,4.7961338597
2019-09-10 19:30:00,4.43,0.255,4.4373330955,0.0,-0.095,0.095,4.43,0.35000000000000003,4.4438046762,4.64,-0.6950000000000001,4.6917613963,0.0,-0.095,0.095,4.64,-0.6000000000000001,4.6786322788
2019-09-10 20:00:00,4.74,0.32,4.7507894081,0.0,-0.11,0.11,4.74,0.43,4.7594642556,4.74,-0.6000000000000001,4.7778237724,0.0,-0.11,0.11,4.74,-0.49,4.7652596991
2019-09-10 20:30:00,4.58,0.0,4.58,0.0,-0.02,0.02,4.58,0.02,4.5800436679,4.94,-0.21,4.944461548,0.0,-0.02,0.02,4.94,-0.19,4.9436524959
2019-09-10 21:00:00,4.44,0.1265,4.4418016896,0.0,0.0665,0.0665,4.44,0.06,4.4404053869,5.04,-0.0635,5.0404000089,0.0,0.0665,0.0665,5.04,-0.13,5.0416763085
2019-09-10 21:30:00,4.26,0.068,4.2605426884,0.0,0.048,0.048,4.26,0.02,4.2600469481,4.91,-0.14200000000000002,4.9120529313,0.0,0.048,0.048,4.91,-0.19,4.9136747959000004
2019-09-10 22:00:00,3.9699999999999998,-0.0475,3.9702841523,0.0,0.0025,0.0025,3.9699999999999998,-0.05,3.970314849,4.65,-0.1875,4.6537787066,0.0,0.0025,0.0025,4.65,-0.19,4.6538801016
2019-09-10 22:30:00,3.61,-0.0015,3.6100003116,0.0,-0.0315,0.0315,3.61,0.03,3.6101246516,4.82,-0.2215,4.8250867609,0.0,-0.0315,0.0315,4.82,-0.19,4.8237433597
2019-09-10 23:00:00,3.54,0.202,3.545758593,0.0,-0.028,0.028,3.54,0.23,3.5474638828,4.41,-0.558,4.4451618643,0.0,-0.028,0.028,4.41,-0.53,4.4417338957
2019-09-10 23:30:00,3.34,0.47200000000000003,3.373186031,0.0,-0.078,0.078,3.34,0.55,3.3849815361,4.41,-0.758,4.4746691498,0.0,-0.078,0.078,4.41,-0.68,4.462118331
2019-09-11 00:00:00,3.2800000000000002,0.6015,3.3346967253,0.0,-0.0685,0.0685,3.2800000000000002,0.67,3.3477305746,4.26,-0.9585,4.3665,0.0,-0.0685,0.0685,4.26,-0.89,4.3519765624
2019-09-11 00:30:00,2.98,0.864,3.1027239645,0.0,-0.046,0.046,2.98,0.91,3.1158465944,4.32,-1.186,4.4798433008,0.0,-0.046,0.046,4.32,-1.1400000000000001,4.4678854059
2019-09-11 01:00:00,3.03,0.8310000000000001,3.1418881266,0.0,-0.039,0.039,3.03,0.87,3.152427636,4.09,-1.229,4.2706604876,0.0,-0.039,0.039,4.09,-1.19,4.2596009203
2019-09-11 01:30:00,3.11,0.7335,3.1953281913,0.0,-0.026500000000000003,0.026500000000000003,3.11,0.76,3.2015152662,3.7800000000000002,-1.3065,3.9994177389,0.0,-0.026500000000000003,0.026500000000000003,3.7800000000000002,-1.28,3.9908395107
2019-09-11 02:00:00,2.68,0.7905000000000001,2.7941528680000003,0.0,-0.059500000000000004,0.059500000000000004,2.68,0.85,2.8115654003,4.19,-1.3395000000000001,4.3989044375,0.0,-0.059500000000000004,0.059500000000000004,4.19,-1.28,4.3811528163
2019-09-11 02:30:00,2.68,0.8105,2.7998768276,0.0,-0.0395,0.0395,2.68,0.85,2.8115654003,4.12,-1.3195000000000001,4.3261391852,0.0,-0.0395,0.0395,4.12,-1.28,4.3142554398
2019-09-11 03:00:00,3.11,0.8605,3.2268498958,0.0,-0.0695,0.0695,3.11,0.93,3.2460745524,3.81,-1.3495,4.041936448,0.0,-0.0695,0.0695,3.81,-1.28,4.0192661022
2019-09-11 03:30:00,2.9699999999999998,0.9440000000000001,3.1164139648,0.0,-0.066,0.066,2.9699999999999998,1.01,3.1370368184,3.98,-1.346,4.2014421334,0.0,-0.066,0.066,3.98,-1.28,4.1807654801
2019-09-11 04:00:00,2.75,0.9135000000000001,2.8977546911000003,0.0,-0.0465,0.0465,2.75,0.96,2.9127478435,4.04,-1.3865,4.2712974902,0.0,-0.0465,0.0465,4.04,-1.34,4.2564304294
