Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-11 04:30:00,2.58,0.931,2.7428381287,0.0,-0.069,0.069,2.58,1.0,2.7670200578,4.12,-1.409,4.3542715809,0.0,-0.069,0.069,4.12,-1.34,4.3324358045
2019-09-11 05:00:00,2.44,0.964,2.6235273965,0.0,-0.036000000000000004,0.036000000000000004,2.44,1.0,2.6369679558,4.28,-1.426,4.5113053543,0.0,-0.036000000000000004,0.036000000000000004,4.28,-1.3900000000000001,4.5000555552
2019-09-11 05:30:00,2.37,0.919,2.5419404006,0.0,-0.011,0.011,2.37,0.93,2.5459379411,4.28,-1.521,4.542228638,0.0,-0.011,0.011,4.28,-1.51,4.5385570394
2019-09-11 06:00:00,2.37,0.9645,2.5587419272,0.0,-0.0055000000000000005,0.0055000000000000005,2.37,0.97,2.5608201811,4.55,-1.4455,4.7740936574,0.0,-0.0055000000000000005,0.0055000000000000005,4.55,-1.44,4.7724312462
2019-09-11 06:30:00,2.63,1.4175,2.987675727,0.0,0.0275,0.0275,2.63,1.3900000000000001,2.9747268782000003,4.66,-1.7925,4.9928605278,0.0,0.0275,0.0275,4.66,-1.82,5.0027992164
2019-09-11 07:00:00,2.66,1.3585,2.9868247773,0.0,-0.0315,0.0315,2.66,1.3900000000000001,3.001283059,4.88,-1.8515000000000001,5.2194302611,0.0,-0.0315,0.0315,4.88,-1.82,5.2083394667
2019-09-11 07:30:00,2.9699999999999998,1.2755,3.2323057173,0.0,-0.1145,0.1145,2.9699999999999998,1.3900000000000001,3.2791767259,4.99,-1.9745,5.3664467062,0.0,-0.1145,0.1145,4.99,-1.8599999999999999,5.3253826154
2019-09-11 08:00:00,2.9699999999999998,1.1925,3.2004618807,0.0,-0.08750000000000001,0.08750000000000001,2.9699999999999998,1.28,3.2340841053,5.02,-2.0775,5.4329003534,0.0,-0.08750000000000001,0.08750000000000001,5.02,-1.99,5.4000462961
2019-09-11 08:30:00,2.51,1.3915,2.869908056,0.0,-0.1085,0.1085,2.51,1.5,2.924055403,4.58,-2.0085,5.0010471154,0.0,-0.1085,0.1085,4.58,-1.9,4.9584675052
2019-09-11 09:00:00,2.2,1.7745000000000002,2.8264554215,0.0,-0.41550000000000004,0.41550000000000004,2.2,2.19,3.104206823,4.17,-1.5655000000000001,4.4541767197,0.0,-0.41550000000000004,0.41550000000000004,4.17,-1.15,4.3256675785
2019-09-11 09:30:00,2.29,1.678,2.8389758716999998,0.0,-0.462,0.462,2.29,2.14,3.1342782263,4.06,-1.6520000000000001,4.3832298594,0.0,-0.462,0.462,4.06,-1.19,4.2308037062
2019-09-11 10:00:00,2.26,1.6935,2.8241002549000003,0.0,-0.4465,0.4465,2.26,2.14,3.112426706,4.0,-1.6365,4.3218204787,0.0,-0.4465,0.4465,4.0,-1.19,4.1732601165
2019-09-11 10:30:00,2.5,1.7189999999999999,3.033967864,0.0,-0.421,0.421,2.5,2.14,3.2908357601000002,3.7199999999999998,-1.611,4.053852612,0.0,-0.421,0.421,3.7199999999999998,-1.19,3.9057009614
2019-09-11 11:00:00,2.5,1.6644999999999999,3.0034247535,0.0,-0.42550000000000004,0.42550000000000004,2.5,2.09,3.258542619,3.77,-1.5554999999999999,4.0782937915,0.0,-0.42550000000000004,0.42550000000000004,3.77,-1.13,3.9357083225
2019-09-11 11:30:00,2.5,1.6565,2.9989985412,0.0,-0.4335,0.4335,2.5,2.09,3.258542619,3.77,-1.5635,4.0813517675,0.0,-0.4335,0.4335,3.77,-1.13,3.9357083225
2019-09-11 12:00:00,2.37,1.665,2.8963986259,0.0,-0.425,0.425,2.37,2.09,3.1599050619,3.9699999999999998,-1.5550000000000002,4.2636750580000005,0.0,-0.425,0.425,3.9699999999999998,-1.13,4.1276870036
2019-09-11 12:30:00,2.37,1.5945,2.8564541393000003,0.0,-0.4355,0.4355,2.37,2.03,3.1205448242,3.87,-1.4855,4.1453118399,0.0,-0.4355,0.4355,3.87,-1.05,4.0099127173
2019-09-11 13:00:00,2.45,1.633,2.9443486546,0.0,-0.437,0.437,2.45,2.07,3.2073976991,3.87,-1.487,4.1458496114,0.0,-0.437,0.437,3.87,-1.05,4.0099127173
2019-09-11 13:30:00,2.61,1.609,3.0661019226,0.0,-0.461,0.461,2.61,2.07,3.3312159942,3.7800000000000002,-1.5110000000000001,4.0708133094,0.0,-0.461,0.461,3.7800000000000002,-1.05,3.9231237554
2019-09-11 14:00:00,2.92,1.5075,3.2861765397,0.0,-0.41250000000000003,0.41250000000000003,2.92,1.92,3.4946816736,3.9699999999999998,-1.6025,4.2812271897,0.0,-0.41250000000000003,0.41250000000000003,3.9699999999999998,-1.19,4.1445144468
2019-09-11 14:30:00,2.98,0.878,3.1066515736,0.0,-0.07200000000000001,0.07200000000000001,2.98,0.9500000000000001,3.1277627787,4.16,-2.202,4.7068465027,0.0,-0.07200000000000001,0.07200000000000001,4.16,-2.13,4.6735960459
2019-09-11 15:00:00,2.46,0.628,2.5388942475,0.0,-0.232,0.232,2.46,0.86,2.6059930929,3.74,-2.432,4.4611908724,0.0,-0.232,0.232,3.74,-2.2,4.3390782431
2019-09-11 15:30:00,3.14,0.767,3.2323194458,0.0,-0.273,0.273,3.14,1.04,3.307748479,4.09,-2.273,4.6791696913,0.0,-0.273,0.273,4.09,-2.0,4.5528123177
2019-09-11 16:00:00,3.5,0.9845,3.635827313,0.0,-0.24550000000000002,0.24550000000000002,3.5,1.23,3.7098382713999998,4.44,-2.0655,4.8969266127,0.0,-0.24550000000000002,0.24550000000000002,4.44,-1.82,4.7985414451
2019-09-11 16:30:00,3.79,0.978,3.91415176,0.0,-0.292,0.292,3.79,1.27,3.9971239661,4.75,-2.072,5.182247003,0.0,-0.292,0.292,4.75,-1.78,5.0725634545
2019-09-11 17:00:00,3.79,1.0385,3.9297051098,0.0,-0.2315,0.2315,3.79,1.27,3.9971239661,4.71,-2.0115,5.1215458848,0.0,-0.2315,0.2315,4.71,-1.78,5.0351266121
2019-09-11 17:30:00,4.19,1.0315,4.3151004913,0.0,-0.23850000000000002,0.23850000000000002,4.19,1.27,4.3782416562,4.5600000000000005,-1.9785,4.9707204961,0.0,-0.23850000000000002,0.23850000000000002,4.5600000000000005,-1.74,4.8806966716
2019-09-11 18:00:00,4.0,0.849,4.0891076044,0.0,-0.281,0.281,4.0,1.13,4.1565490494,4.38,-2.151,4.8796722226,0.0,-0.281,0.281,4.38,-1.87,4.7624888451
2019-09-11 18:30:00,4.11,0.84,4.1949612632,0.0,-0.29,0.29,4.11,1.13,4.2625109971,4.47,-2.16,4.9645241464000005,0.0,-0.29,0.29,4.47,-1.87,4.8453895612
2019-09-11 19:00:00,4.45,1.0045,4.5619645165,0.0,-0.20550000000000002,0.20550000000000002,4.45,1.21,4.6115724,4.22,-2.0155,4.6766056334,0.0,-0.20550000000000002,0.20550000000000002,4.22,-1.81,4.5917861448
2019-09-11 19:30:00,4.72,0.9885,4.822399014,0.0,-0.2615,0.2615,4.72,1.25,4.882714409,4.1,-2.0415,4.5801443482,0.0,-0.2615,0.2615,4.1,-1.78,4.4697203492
2019-09-11 20:00:00,4.5600000000000005,0.846,4.6378137091,0.0,-0.28400000000000003,0.28400000000000003,4.5600000000000005,1.13,4.6979250739000005,3.93,-2.2439999999999998,4.525531571,0.0,-0.28400000000000003,0.28400000000000003,3.93,-1.96,4.3916397849
2019-09-11 20:30:00,4.4,1.3054999999999999,4.5895893335,0.0,0.0855,0.0855,4.4,1.22,4.5660048182,4.24,-1.9344999999999999,4.6604603045,0.0,0.0855,0.0855,4.24,-2.02,4.6965945109
2019-09-11 21:00:00,4.29,1.336,4.4932166652,0.0,0.116,0.116,4.29,1.22,4.4601008957,4.12,-1.944,4.5556048995000005,0.0,0.116,0.116,4.12,-2.06,4.6063000336
2019-09-11 21:30:00,4.1,1.34,4.3134209162,0.0,0.12,0.12,4.1,1.22,4.2776629133,3.96,-1.94,4.4096711896,0.0,0.12,0.12,3.96,-2.06,4.4637652268
2019-09-11 22:00:00,3.8,1.0235,3.9354227537,0.0,0.0235,0.0235,3.8,1.0,3.9293765409,3.85,-1.8765,4.2829606874,0.0,0.0235,0.0235,3.85,-1.9,4.2933087473
2019-09-11 22:30:00,3.66,0.6465000000000001,3.7166600934,0.0,-0.0035,0.0035,3.66,0.65,3.717270504,3.6,-1.6035,3.9409659032,0.0,-0.0035,0.0035,3.6,-1.6,3.9395431207
2019-09-11 23:00:00,3.32,0.6365000000000001,3.3804633188,0.0,0.0165,0.0165,3.32,0.62,3.3773954462,3.42,-1.5835,3.7688024955,0.0,0.0165,0.0165,3.42,-1.6,3.7757648232000003
2019-09-11 23:30:00,2.94,0.4535,2.9747709576,0.0,0.0035,0.0035,2.94,0.45,2.9742393986,3.7,-1.4965,3.9911793057000002,0.0,0.0035,0.0035,3.7,-1.5,3.9924929555
2019-09-12 00:00:00,3.0,0.608,3.0609906893,0.0,0.11800000000000001,0.11800000000000001,3.0,0.49,3.0397532795,3.61,-1.312,3.8410212184,0.0,0.11800000000000001,0.11800000000000001,3.61,-1.43,3.8829112789
2019-09-12 00:30:00,2.79,0.5965,2.8530531453,0.0,0.1565,0.1565,2.79,0.44,2.8244822534000003,3.5300000000000002,-1.3035,3.7629791721,0.0,0.1565,0.1565,3.5300000000000002,-1.46,3.820013089
2019-09-12 01:00:00,2.74,0.512,2.7874260528,0.0,0.07200000000000001,0.07200000000000001,2.74,0.44,2.7751036017,3.37,-1.388,3.6446459362,0.0,0.07200000000000001,0.07200000000000001,3.37,-1.46,3.672669329
2019-09-12 01:30:00,2.7800000000000002,0.5795,2.8397570759,0.0,0.0495,0.0495,2.7800000000000002,0.53,2.8300706705,3.42,-1.3505,3.6769892915,0.0,0.0495,0.0495,3.42,-1.4,3.69545667
2019-09-12 02:00:00,2.87,0.522,2.9170848462,0.0,0.042,0.042,2.87,0.48,2.9098625397,3.21,-1.418,3.5092483526000002,0.0,0.042,0.042,3.21,-1.46,3.5264287884
2019-09-12 02:30:00,2.98,0.6615,3.0525370186,0.0,0.0915,0.0915,2.98,0.5700000000000001,3.034023731,3.21,-1.3085,3.4664495164,0.0,0.0915,0.0915,3.21,-1.4,3.5020137064
2019-09-12 03:00:00,2.74,0.544,2.7934809826,0.0,0.044,0.044,2.74,0.5,2.7852468472,3.17,-1.3559999999999999,3.4478451241,0.0,0.044,0.044,3.17,-1.4,3.4653859814
2019-09-12 03:30:00,2.74,0.5895,2.8026969601,0.0,0.08950000000000001,0.08950000000000001,2.74,0.5,2.7852468472,3.17,-1.3105,3.4302055696,0.0,0.08950000000000001,0.08950000000000001,3.17,-1.4,3.4653859814
2019-09-12 04:00:00,2.74,0.562,2.797042009,0.0,0.062,0.062,2.74,0.5,2.7852468472,3.21,-1.338,3.4776923383,0.0,0.062,0.062,3.21,-1.4,3.5020137064
2019-09-12 04:30:00,2.79,0.6395000000000001,2.8623522233000003,0.0,0.0695,0.0695,2.79,0.5700000000000001,2.847630594,3.21,-1.3305,3.4748137,0.0,0.0695,0.0695,3.21,-1.4,3.5020137064
2019-09-12 05:00:00,2.64,0.5685,2.7005170338,0.0,0.0785,0.0785,2.64,0.49,2.6850884529,3.21,-1.3215,3.4713775724,0.0,0.0785,0.0785,3.21,-1.4,3.5020137064
2019-09-12 05:30:00,2.64,0.49050000000000005,2.6851797426,0.0,0.0505,0.0505,2.64,0.44,2.6764155133000003,3.09,-1.4595,3.4173440345,0.0,0.0505,0.0505,3.09,-1.51,3.4392150267
2019-09-12 06:00:00,2.73,0.435,2.7644393645000003,0.0,0.075,0.075,2.73,0.36,2.7536339626,3.09,-1.5150000000000001,3.4414132271,0.0,0.075,0.075,3.09,-1.5899999999999999,3.4750827328
2019-09-12 06:30:00,3.15,0.6755,3.2216145409,0.0,0.0955,0.0955,3.15,0.58,3.2029517636,3.33,-1.4945,3.6499904452000003,0.0,0.0955,0.0955,3.33,-1.5899999999999999,3.6901219492
2019-09-12 07:00:00,3.37,0.81,3.4659774956,0.0,0.11,0.11,3.37,0.7000000000000001,3.4419325967,3.71,-1.42,3.9724677469,0.0,0.11,0.11,3.71,-1.53,4.0131035372
2019-09-12 07:30:00,3.68,0.8975000000000001,3.7878630189,0.0,0.1075,0.1075,3.68,0.79,3.7638411231,4.18,-1.3225,4.3842224225,0.0,0.1075,0.1075,4.18,-1.43,4.4178388382
2019-09-12 08:00:00,3.79,0.9,3.8953947168000003,0.0,0.11,0.11,3.79,0.79,3.871459673,4.25,-1.37,4.465355529,0.0,0.11,0.11,4.25,-1.48,4.5003222107
2019-09-12 08:30:00,3.58,0.875,3.685379899,0.0,0.085,0.085,3.58,0.79,3.6661287484000002,4.41,-1.395,4.6253783629,0.0,0.085,0.085,4.41,-1.48,4.651720112
2019-09-12 09:00:00,3.58,0.9535,3.7048025926,0.0,0.10350000000000001,0.10350000000000001,3.58,0.85,3.6795244258,4.47,-1.3065,4.6570207483,0.0,0.10350000000000001,0.10350000000000001,4.47,-1.4100000000000001,4.6871099838
2019-09-12 09:30:00,3.67,0.865,3.7705603032,0.0,0.075,0.075,3.67,0.79,3.754064464,4.34,-1.395,4.5586867627,0.0,0.075,0.075,4.34,-1.47,4.5821937977000005
2019-09-12 10:00:00,3.48,0.8895000000000001,3.5918811576,0.0,0.0995,0.0995,3.48,0.79,3.5685431201,4.42,-1.3705,4.6275987564,0.0,0.0995,0.0995,4.42,-1.47,4.6580360668
2019-09-12 10:30:00,3.41,0.866,3.518246154,0.0,0.076,0.076,3.41,0.79,3.5003142715999997,4.42,-1.434,4.6468006198000005,0.0,0.076,0.076,4.42,-1.51,4.6708136336
2019-09-12 11:00:00,3.77,0.9410000000000001,3.8856635212,0.0,0.151,0.151,3.77,0.79,3.8518826566,4.42,-1.359,4.6242059859,0.0,0.151,0.151,4.42,-1.51,4.6708136336
2019-09-12 11:30:00,3.63,1.0525,3.7795047625000002,0.0,0.2025,0.2025,3.63,0.85,3.7281899093,4.58,-1.2275,4.7416406707,0.0,0.2025,0.2025,4.58,-1.43,4.7980516879
2019-09-12 12:00:00,3.19,0.9450000000000001,3.3270294558,0.0,0.195,0.195,3.19,0.75,3.2769803173,4.79,-1.325,4.9698817893000005,0.0,0.195,0.195,4.79,-1.52,5.0253855573
2019-09-12 12:30:00,3.19,0.992,3.3406831637,0.0,0.162,0.162,3.19,0.8300000000000001,3.2962099448,4.94,-1.358,5.1232571671,0.0,0.162,0.162,4.94,-1.52,5.1685587933
2019-09-12 13:00:00,2.9699999999999998,0.9845,3.1289199814,0.0,0.1545,0.1545,2.9699999999999998,0.8300000000000001,3.0837963616,4.97,-1.3655,5.1541721207,0.0,0.1545,0.1545,4.97,-1.52,5.197239652
2019-09-12 13:30:00,3.06,1.0485,3.2346487058,0.0,0.1585,0.1585,3.06,0.89,3.1868009037,5.02,-1.3615,5.2013538862,0.0,0.1585,0.1585,5.02,-1.52,5.2450738794
2019-09-12 14:00:00,2.9699999999999998,0.925,3.1107113334,0.0,0.155,0.155,2.9699999999999998,0.77,3.0681916498,4.9,-1.445,5.1086226128,0.0,0.155,0.155,4.9,-1.6,5.1546095875
2019-09-12 14:30:00,3.06,0.9115000000000001,3.1928721005,0.0,0.0915,0.0915,3.06,0.8200000000000001,3.1679646463,4.9,-1.4185,5.1011902778,0.0,0.0915,0.0915,4.9,-1.51,5.1273872489
2019-09-12 15:00:00,2.77,0.897,2.9116162178,0.0,0.147,0.147,2.77,0.75,2.8697386641,4.8100000000000005,-1.453,5.0246700389,0.0,0.147,0.147,4.8100000000000005,-1.6,5.0691320756
2019-09-12 15:30:00,2.83,0.987,2.9971768383,0.0,0.107,0.107,2.83,0.88,2.9636632737,5.04,-1.433,5.2397603953,0.0,0.107,0.107,5.04,-1.54,5.2700284629
2019-09-12 16:00:00,3.22,0.975,3.3643758708,0.0,0.095,0.095,3.22,0.88,3.3380832824,4.98,-1.325,5.1532538265,0.0,0.095,0.095,4.98,-1.42,5.1784939896
2019-09-12 16:30:00,3.4,1.017,3.5488433327,0.0,0.137,0.137,3.4,0.88,3.5120364463,5.12,-1.283,5.2783036101,0.0,0.137,0.137,5.12,-1.42,5.3132664153
2019-09-12 17:00:00,3.4,0.9580000000000001,3.5323878609,0.0,0.128,0.128,3.4,0.8300000000000001,3.4998428536,5.25,-1.332,5.4163386157,0.0,0.128,0.128,5.25,-1.46,5.4492293033
2019-09-12 17:30:00,3.63,0.5555,3.6722581949,0.0,0.10550000000000001,0.10550000000000001,3.63,0.45,3.6577862157,5.32,-0.7945,5.3789990007,0.0,0.10550000000000001,0.10550000000000001,5.32,-0.9,5.3955907925
2019-09-12 18:00:00,3.58,0.4465,3.6077364441,0.0,0.1265,0.1265,3.58,0.32,3.5942732228,5.26,-0.8235,5.3240729005,0.0,0.1265,0.1265,5.26,-0.9500000000000001,5.3451005603
2019-09-12 18:30:00,3.43,0.256,3.4395400855,0.0,0.096,0.096,3.43,0.16,3.4337297506,4.8,-0.894,4.882544009,0.0,0.096,0.096,4.8,-0.99,4.9010305039
2019-09-12 19:00:00,2.86,-0.006,2.8600062937,0.0,0.10400000000000001,0.10400000000000001,2.86,-0.11,2.8621146029,4.49,-1.176,4.641451928,0.0,0.10400000000000001,0.10400000000000001,4.49,-1.28,4.6688863769
2019-09-12 19:30:00,3.12,0.10550000000000001,3.1217831843,0.0,0.10550000000000001,0.10550000000000001,3.12,0.0,3.12,4.54,-1.1045,4.6724212406,0.0,0.10550000000000001,0.10550000000000001,4.54,-1.21,4.6984784771
2019-09-12 20:00:00,3.73,0.3145,3.7432352651,0.0,0.10450000000000001,0.10450000000000001,3.73,0.21,3.7359068511,4.96,-0.9055000000000001,5.0419768197,0.0,0.10450000000000001,0.10450000000000001,4.96,-1.01,5.0617882216
2019-09-12 20:30:00,3.96,0.34600000000000003,3.9750869173,0.0,0.136,0.136,3.96,0.21,3.9655642726,4.96,-0.774,5.02002749,0.0,0.136,0.136,4.96,-0.91,5.0427869279
2019-09-12 21:00:00,4.29,0.29050000000000004,4.2998244441,0.0,0.0805,0.0805,4.29,0.21,4.2951367848,4.57,-0.8295,4.644671167,0.0,0.0805,0.0805,4.57,-0.91,4.6597210217
2019-09-12 21:30:00,4.34,0.3765,4.3563002938,0.0,0.10650000000000001,0.10650000000000001,4.34,0.27,4.3483905068,4.27,-0.6835,4.3243580159,0.0,0.10650000000000001,0.10650000000000001,4.27,-0.79,4.3424647379
2019-09-12 22:00:00,4.27,0.424,4.2909994174,0.0,0.154,0.154,4.27,0.27,4.2785277842,4.07,-0.706,4.1307791033,0.0,0.154,0.154,4.07,-0.86,4.1598677864
2019-09-12 22:30:00,4.27,0.425,4.2910983442,0.0,0.105,0.105,4.27,0.32,4.2819738439,3.7800000000000002,-0.715,3.8470280736999998,0.0,0.105,0.105,3.7800000000000002,-0.8200000000000001,3.8679193373
2019-09-12 23:00:00,4.03,0.38,4.0478759862,0.0,0.16,0.16,4.03,0.22,4.0360004955,3.6,-0.66,3.66,0.0,0.16,0.16,3.6,-0.8200000000000001,3.6922080115
2019-09-12 23:30:00,3.73,0.366,3.7479135529,0.0,0.146,0.146,3.73,0.22,3.7364823029,3.32,-0.914,3.4435150646,0.0,0.146,0.146,3.32,-1.06,3.485111189
2019-09-13 00:00:00,3.5300000000000002,0.717,3.602081204,0.0,0.127,0.127,3.5300000000000002,0.59,3.5789663312,3.32,-1.193,3.5278391403000002,0.0,0.127,0.127,3.32,-1.32,3.5727860277
2019-09-13 00:30:00,3.2800000000000002,1.422,3.5749802797,0.0,0.162,0.162,3.2800000000000002,1.26,3.5136875217,3.25,-1.888,3.7585960145,0.0,0.162,0.162,3.25,-2.05,3.8425252114
2019-09-13 01:00:00,3.2800000000000002,1.346,3.5454359393,0.0,0.08600000000000001,0.08600000000000001,3.2800000000000002,1.26,3.5136875217,3.14,-2.004,3.7249987919,0.0,0.08600000000000001,0.08600000000000001,3.14,-2.09,3.7719623540000002
2019-09-13 01:30:00,3.32,1.3465,3.5826613362,0.0,0.1265,0.1265,3.32,1.22,3.5370609268,2.89,-2.0235,3.5279813279,0.0,0.1265,0.1265,2.89,-2.15,3.602027207
2019-09-13 02:00:00,3.17,1.4155,3.4716768643,0.0,0.1555,0.1555,3.17,1.26,3.4112314491999998,3.18,-1.9344999999999999,3.7221889057,0.0,0.1555,0.1555,3.18,-2.09,3.8053252161
2019-09-13 02:30:00,3.17,1.4235,3.4749463665,0.0,0.1635,0.1635,3.17,1.26,3.4112314491999998,3.1,-1.9264999999999999,3.6498496202,0.0,0.1635,0.1635,3.1,-2.09,3.7387297308000003
2019-09-13 03:00:00,3.04,1.331,3.3186082926,0.0,0.111,0.111,3.04,1.22,3.2756678708,3.03,-2.079,3.6746620253,0.0,0.111,0.111,3.03,-2.19,3.7385826191
2019-09-13 03:30:00,3.18,1.403,3.4757458192,0.0,0.10300000000000001,0.10300000000000001,3.18,1.3,3.4354621231999998,3.07,-1.957,3.6407072115,0.0,0.10300000000000001,0.10300000000000001,3.07,-2.06,3.697093453
2019-09-13 04:00:00,3.08,1.5275,3.4379726948,0.0,0.1375,0.1375,3.08,1.3900000000000001,3.3791271062,3.02,-2.1225,3.6912607941,0.0,0.1375,0.1375,3.02,-2.26,3.7720021209
2019-09-13 04:30:00,3.01,1.647,3.4311381494,0.0,0.157,0.157,3.01,1.49,3.3586008992,2.93,-2.233,3.6839094723,0.0,0.157,0.157,2.93,-2.39,3.781137395
2019-09-13 05:00:00,3.19,1.6225,3.5789113219,0.0,0.1325,0.1325,3.19,1.49,3.5208237672,2.93,-2.2075,3.6685087229,0.0,0.1325,0.1325,2.93,-2.34,3.7497333239
2019-09-13 05:30:00,3.12,1.2845,3.3740687975,0.0,0.10450000000000001,0.10450000000000001,3.12,1.18,3.3356858365,3.1,-1.9155000000000002,3.6440554675,0.0,0.10450000000000001,0.10450000000000001,3.1,-2.02,3.7000540537
2019-09-13 06:00:00,3.02,1.1825,3.2432555018,0.0,0.1125,0.1125,3.02,1.07,3.2039506863,3.03,-2.0175,3.640220632,0.0,0.1125,0.1125,3.03,-2.13,3.7037548515000003
2019-09-13 06:30:00,3.41,0.9665,3.5443225375000003,0.0,0.17650000000000002,0.17650000000000002,3.41,0.79,3.5003142715999997,3.22,-1.4935,3.5494988731,0.0,0.17650000000000002,0.17650000000000002,3.22,-1.67,3.6272992708
2019-09-13 07:00:00,3.6,0.8140000000000001,3.6908801118,0.0,0.164,0.164,3.6,0.65,3.6582099448000003,3.36,-1.346,3.6195740081,0.0,0.164,0.164,3.36,-1.51,3.6837073717
2019-09-13 07:30:00,3.83,0.8745,3.9285684734,0.0,0.1845,0.1845,3.83,0.6900000000000001,3.8916577445,3.46,-1.3255,3.705205831,0.0,0.1845,0.1845,3.46,-1.51,3.7751423814000002
2019-09-13 08:00:00,3.88,0.928,3.9894340451,0.0,0.138,0.138,3.88,0.79,3.9596085665,3.64,-1.3719999999999999,3.8899850899,0.0,0.138,0.138,3.64,-1.51,3.9407740356
2019-09-13 08:30:00,3.67,0.844,3.765798189,0.0,0.10400000000000001,0.10400000000000001,3.67,0.74,3.7438616426999998,3.39,-1.4060000000000001,3.6700049046,0.0,0.10400000000000001,0.10400000000000001,3.39,-1.51,3.7110914836
2019-09-13 09:00:00,3.12,0.6645,3.1899780955,0.0,0.1245,0.1245,3.12,0.54,3.1663859525,2.76,-1.6555,3.2184282266,0.0,0.1245,0.1245,2.76,-1.78,3.2842046221
2019-09-13 09:30:00,3.83,0.7985,3.9123525212,0.0,0.0785,0.0785,3.83,0.72,3.8970886569000003,3.39,-1.5215,3.7157855495,0.0,0.0785,0.0785,3.39,-1.6,3.7486130769
2019-09-13 10:00:00,3.83,0.9695,3.9508012162,0.0,0.1095,0.1095,3.83,0.86,3.9253662250000003,3.66,-1.3405,3.8977609278000003,0.0,0.1095,0.1095,3.66,-1.45,3.9367626294
2019-09-13 10:30:00,3.71,0.99,3.839817704,0.0,0.22,0.22,3.71,0.77,3.7890632088,3.47,-1.3900000000000001,3.7380476187,0.0,0.22,0.22,3.47,-1.6099999999999999,3.8253104449
2019-09-13 11:00:00,3.9,1.0275,4.0330827229,0.0,0.14750000000000002,0.14750000000000002,3.9,0.88,3.9980495245,3.47,-1.3825,3.7352652182,0.0,0.14750000000000002,0.14750000000000002,3.47,-1.53,3.7923343734
2019-09-13 11:30:00,3.85,0.9015000000000001,3.9541373585,0.0,0.1015,0.1015,3.85,0.8,3.9322385482,3.47,-1.5285000000000002,3.7917294537,0.0,0.1015,0.1015,3.47,-1.63,3.8337709895
2019-09-13 12:00:00,3.9699999999999998,0.9125000000000001,4.0735189026,0.0,0.07250000000000001,0.07250000000000001,3.9699999999999998,0.84,4.0578935422,3.47,-1.5075,3.7833128671000003,0.0,0.07250000000000001,0.07250000000000001,3.47,-1.58,3.8127811372
2019-09-13 12:30:00,3.9699999999999998,0.968,4.0863093373,0.0,0.088,0.088,3.9699999999999998,0.88,4.0663620104,3.47,-1.492,3.777163486,0.0,0.088,0.088,3.47,-1.58,3.8127811372
2019-09-13 13:00:00,3.9699999999999998,1.0195,4.0988144932,0.0,0.1395,0.1395,3.9699999999999998,0.88,4.0663620104,3.43,-1.4105,3.7086938739,0.0,0.1395,0.1395,3.43,-1.55,3.7639606799000003
2019-09-13 13:30:00,3.8,0.9255,3.9110804454,0.0,0.10550000000000001,0.10550000000000001,3.8,0.8200000000000001,3.8874670417,3.27,-1.5145,3.6036939729,0.0,0.10550000000000001,0.10550000000000001,3.27,-1.62,3.6492876017
2019-09-13 14:00:00,3.92,1.0145,4.0491493242,0.0,0.0845,0.0845,3.92,0.93,4.0288087569,3.37,-1.4355,3.6629988056,0.0,0.0845,0.0845,3.37,-1.52,3.6969311598
2019-09-13 14:30:00,3.85,0.8725,3.9476266604,0.0,0.0425,0.0425,3.85,0.8300000000000001,3.9384514723,3.3,-1.5875,3.6619880188,0.0,0.0425,0.0425,3.3,-1.63,3.6806113623
2019-09-13 15:00:00,3.74,0.8995000000000001,3.8466479238,0.0,0.1095,0.1095,3.74,0.79,3.8225253433,3.21,-1.5205000000000002,3.5519037501,0.0,0.1095,0.1095,3.21,-1.63,3.6001388862
2019-09-13 15:30:00,3.74,0.8945000000000001,3.8454817969,0.0,0.0645,0.0645,3.74,0.8300000000000001,3.8309920386,3.21,-1.5655000000000001,3.5713989206,0.0,0.0645,0.0645,3.21,-1.63,3.6001388862
2019-09-13 16:00:00,3.74,0.847,3.8347110713,0.0,0.107,0.107,3.74,0.74,3.8125057377,3.21,-1.593,3.5835386143,0.0,0.107,0.107,3.21,-1.7000000000000002,3.6323683734000003
2019-09-13 16:30:00,3.93,0.806,4.0117995962,0.0,0.066,0.066,3.93,0.74,3.9990623901,3.37,-1.584,3.7237019215,0.0,0.066,0.066,3.37,-1.65,3.7522526567
2019-09-13 17:00:00,4.07,0.8585,4.1595579393,0.0,0.0585,0.0585,4.07,0.8,4.1478789761,3.48,-1.5915,3.8266528782,0.0,0.0585,0.0585,3.48,-1.65,3.8513504125
2019-09-13 17:30:00,4.11,0.892,4.2056823465,0.0,0.092,0.092,4.11,0.8,4.1871350587,3.48,-1.468,3.7769596238,0.0,0.092,0.092,3.48,-1.56,3.8136596597
2019-09-13 18:00:00,4.11,0.844,4.1957640544,0.0,0.084,0.084,4.11,0.76,4.179677021,3.54,-1.566,3.8709115206,0.0,0.084,0.084,3.54,-1.65,3.9056497539
2019-09-13 18:30:00,4.11,0.913,4.2101863379,0.0,0.153,0.153,4.11,0.76,4.179677021,3.59,-1.5670000000000002,3.9170893531,0.0,0.153,0.153,3.59,-1.72,3.9807662579
2019-09-13 19:00:00,4.15,0.846,4.235353114,0.0,0.146,0.146,4.15,0.7000000000000001,4.2086221023,3.63,-1.6139999999999999,3.9726434524,0.0,0.146,0.146,3.63,-1.76,4.0341665806
2019-09-13 19:30:00,4.15,0.8355,4.2332682705,0.0,0.1355,0.1355,4.15,0.7000000000000001,4.2086221023,3.63,-1.5745,3.9567600698,0.0,0.1355,0.1355,3.63,-1.71,4.0126051388
2019-09-13 20:00:00,4.28,0.77,4.3487124531,0.0,0.11,0.11,4.28,0.66,4.3305888745,3.75,-1.6,4.0770700264,0.0,0.11,0.11,3.75,-1.71,4.1214803166
2019-09-13 20:30:00,4.34,0.8005,4.4132074787,0.0,0.1405,0.1405,4.34,0.66,4.3898974931,3.86,-1.5695000000000001,4.1668849576,0.0,0.1405,0.1405,3.86,-1.71,4.221812407
2019-09-13 21:00:00,4.27,0.812,4.3465209076,0.0,0.152,0.152,4.27,0.66,4.3207059608,3.81,-1.518,4.1012710225,0.0,0.152,0.152,3.81,-1.67,4.159927884
2019-09-13 21:30:00,4.17,0.7015,4.2285934127,0.0,0.14150000000000001,0.14150000000000001,4.17,0.56,4.2074338973,3.71,-1.4585,3.9863921345,0.0,0.14150000000000001,0.14150000000000001,3.71,-1.6,4.0403093941
2019-09-13 22:00:00,3.94,0.8925000000000001,4.0398213141,0.0,0.12250000000000001,0.12250000000000001,3.94,0.77,4.0145360878,3.55,-1.7275,3.9480066173,0.0,0.12250000000000001,0.12250000000000001,3.55,-1.85,4.0031237802
2019-09-13 22:30:00,3.73,1.2685,3.9397959655,0.0,0.14850000000000002,0.14850000000000002,3.73,1.12,3.8945217935,3.4,-2.1415,4.0182113247,0.0,0.14850000000000002,0.14850000000000002,3.4,-2.29,4.0992804247
2019-09-13 23:00:00,3.54,1.313,3.7756547777,0.0,0.14300000000000002,0.14300000000000002,3.54,1.17,3.7283374311,3.2800000000000002,-2.147,3.9202052242,0.0,0.14300000000000002,0.14300000000000002,3.2800000000000002,-2.29,4.0003124878
2019-09-13 23:30:00,3.5,1.7385000000000002,3.9079895407,0.0,0.1585,0.1585,3.5,1.58,3.8401041653,3.04,-2.5815,3.9882003774,0.0,0.1585,0.1585,3.04,-2.74,4.0925786492
2019-09-14 00:00:00,3.5,1.7545000000000002,3.9151334907,0.0,0.17450000000000002,0.17450000000000002,3.5,1.58,3.8401041653,2.86,-2.5655,3.842055472,0.0,0.17450000000000002,0.17450000000000002,2.86,-2.74,3.9607070076
2019-09-14 00:30:00,3.3,1.6720000000000002,3.6994031951,0.0,0.152,0.152,3.3,1.52,3.6332354727,2.77,-2.548,3.7636689546,0.0,0.152,0.152,2.77,-2.7,3.8681907916
2019-09-14 01:00:00,3.21,1.5365,3.5587824112,0.0,0.14650000000000002,0.14650000000000002,3.21,1.3900000000000001,3.4980280159,2.66,-2.4635,3.6255250999,0.0,0.14650000000000002,0.14650000000000002,2.66,-2.61,3.7266204528999998
2019-09-14 01:30:00,3.12,1.441,3.4366962333,0.0,0.101,0.101,3.12,1.34,3.3955853693,2.55,-2.509,3.5773706825,0.0,0.101,0.101,2.55,-2.61,3.6489176477000003
2019-09-14 02:00:00,3.18,1.592,3.5562429613,0.0,0.14200000000000002,0.14200000000000002,3.18,1.45,3.4949821173,2.55,-2.508,3.5766694004,0.0,0.14200000000000002,0.14200000000000002,2.55,-2.65,3.6776351097
2019-09-14 02:30:00,3.18,1.6175000000000002,3.5677312469,0.0,0.1275,0.1275,3.18,1.49,3.5117659375,2.48,-2.4925,3.5160995791,0.0,0.1275,0.1275,2.48,-2.62,3.6076030824
2019-09-14 03:00:00,3.18,1.674,3.5936994866000003,0.0,0.184,0.184,3.18,1.49,3.5117659375,2.48,-2.476,3.504422349,0.0,0.184,0.184,2.48,-2.66,3.6367567969
2019-09-14 03:30:00,3.18,1.642,3.5789054193,0.0,0.152,0.152,3.18,1.49,3.5117659375,2.48,-2.438,3.4776779609,0.0,0.152,0.152,2.48,-2.59,3.5858750675
2019-09-14 04:00:00,3.09,1.6535000000000002,3.5045915953,0.0,0.1635,0.1635,3.09,1.49,3.4304810158,2.48,-2.4265,3.4696256642,0.0,0.1635,0.1635,2.48,-2.59,3.5858750675
2019-09-14 04:30:00,3.14,1.6465,3.5454988718,0.0,0.1565,0.1565,3.14,1.49,3.4755862815,2.48,-2.4735,3.5026564562,0.0,0.1565,0.1565,2.48,-2.63,3.6148720586
2019-09-14 05:00:00,3.24,1.6960000000000002,3.6570501774,0.0,0.126,0.126,3.24,1.57,3.6003472055,2.43,-2.504,3.4892572275,0.0,0.126,0.126,2.43,-2.63,3.5807541105
2019-09-14 05:30:00,3.24,1.6925,3.6554283265,0.0,0.12250000000000001,0.12250000000000001,3.24,1.57,3.6003472055,2.5,-2.5075000000000003,3.5408411783,0.0,0.12250000000000001,0.12250000000000001,2.5,-2.63,3.6286223281
2019-09-14 06:00:00,3.2800000000000002,1.645,3.6693902763,0.0,0.115,0.115,3.2800000000000002,1.53,3.6192955116,2.5,-2.5949999999999998,3.6033352605999998,0.0,0.115,0.115,2.5,-2.71,3.6870177651000002
2019-09-14 06:30:00,3.33,1.7065000000000001,3.7417966607,0.0,0.1365,0.1365,3.33,1.57,3.6815485872,2.6,-2.5135,3.6163078201000003,0.0,0.1365,0.1365,2.6,-2.65,3.7124789562
2019-09-14 07:00:00,3.33,1.7875,3.7794253862,0.0,0.2175,0.2175,3.33,1.57,3.6815485872,2.6,-2.4325,3.5604853952999997,0.0,0.2175,0.2175,2.6,-2.65,3.7124789562
2019-09-14 07:30:00,3.42,1.429,3.7065403006,0.0,0.229,0.229,3.42,1.2,3.6244171945,2.67,-2.1310000000000002,3.4161470986999998,0.0,0.229,0.229,2.67,-2.36,3.563495475
2019-09-14 08:00:00,3.48,1.2075,3.6835385500999998,0.0,0.1875,0.1875,3.48,1.02,3.6264031767000002,2.74,-2.1125,3.459805811,0.0,0.1875,0.1875,2.74,-2.3,3.5773733381
2019-09-14 08:30:00,3.86,1.322,4.0801083319,0.0,0.152,0.152,3.86,1.17,4.033422864,3.04,-2.018,3.6488250164,0.0,0.152,0.152,3.04,-2.17,3.7350368137
2019-09-14 09:00:00,3.76,1.258,3.964866202,0.0,0.148,0.148,3.76,1.11,3.9204208958,3.04,-2.022,3.6510387563,0.0,0.148,0.148,3.04,-2.17,3.7350368137
2019-09-14 09:30:00,3.87,1.2125,4.0554970411,0.0,0.10250000000000001,0.10250000000000001,3.87,1.11,4.0260402382,3.11,-2.0275,3.7125269359,0.0,0.10250000000000001,0.10250000000000001,3.11,-2.13,3.7694827231
2019-09-14 10:00:00,3.87,1.242,4.064414349,0.0,0.192,0.192,3.87,1.05,4.0099127173,3.18,-1.808,3.6580410058,0.0,0.192,0.192,3.18,-2.0,3.7566474415
2019-09-14 10:30:00,3.95,0.8645,4.043496043,0.0,0.1945,0.1945,3.95,0.67,4.0064198482,3.33,-1.3155000000000001,3.5804245907,0.0,0.1945,0.1945,3.33,-1.51,3.6563643145
2019-09-14 11:00:00,3.95,0.839,4.0381209739,0.0,0.249,0.249,3.95,0.59,3.9938202263,3.33,-1.171,3.5298924913,0.0,0.249,0.249,3.33,-1.42,3.6201243073000002
2019-09-14 11:30:00,3.87,0.72,3.9364069912,0.0,0.13,0.13,3.87,0.59,3.9147158262,3.2800000000000002,-1.29,3.5245567097,0.0,0.13,0.13,3.2800000000000002,-1.42,3.5741852218
2019-09-14 12:00:00,3.8200000000000003,0.7345,3.8899730398,0.0,0.14450000000000002,0.14450000000000002,3.8200000000000003,0.59,3.8652942967,3.25,-1.2755,3.4913321598,0.0,0.14450000000000002,0.14450000000000002,3.25,-1.42,3.5466744987
2019-09-14 12:30:00,3.76,0.7165,3.8276588471,0.0,0.1265,0.1265,3.76,0.59,3.8060084078000003,3.2,-1.3735,3.4823127731,0.0,0.1265,0.1265,3.2,-1.5,3.5341194094
2019-09-14 13:00:00,3.76,0.734,3.8309732445,0.0,0.10400000000000001,0.10400000000000001,3.76,0.63,3.8124139335000002,3.2,-1.396,3.4912484873,0.0,0.10400000000000001,0.10400000000000001,3.2,-1.5,3.5341194094
2019-09-14 13:30:00,3.76,0.8725,3.8599036581,0.0,0.24250000000000002,0.24250000000000002,3.76,0.63,3.8124139335000002,3.2,-1.2575,3.4382126534,0.0,0.24250000000000002,0.24250000000000002,3.2,-1.5,3.5341194094
2019-09-14 14:00:00,3.66,0.384,3.6800891293999998,0.0,0.214,0.214,3.66,0.17,3.6639459603,3.2,-0.766,3.2904036227,0.0,0.214,0.214,3.2,-0.98,3.346699867
2019-09-14 14:30:00,3.66,0.35950000000000004,3.6776133905,0.0,0.23950000000000002,0.23950000000000002,3.66,0.12,3.6619666847,3.2,-0.7405,3.2845608915,0.0,0.23950000000000002,0.23950000000000002,3.2,-0.98,3.346699867
2019-09-14 15:00:00,3.66,0.249,3.6684603037,0.0,0.129,0.129,3.66,0.12,3.6619666847,3.2,-0.851,3.3112234899,0.0,0.129,0.129,3.2,-0.98,3.346699867
2019-09-14 15:30:00,3.66,0.24150000000000002,3.6679588670000003,0.0,0.12150000000000001,0.12150000000000001,3.66,0.12,3.6619666847,3.2,-0.8585,3.3131589533,0.0,0.12150000000000001,0.12150000000000001,3.2,-0.98,3.346699867
2019-09-14 16:00:00,3.77,0.23800000000000002,3.7775049967000003,0.0,0.078,0.078,3.77,0.16,3.773393698,3.31,-0.842,3.4154156409,0.0,0.078,0.078,3.31,-0.92,3.4354766773
2019-09-14 16:30:00,3.77,0.23950000000000002,3.7775998001,0.0,0.0795,0.0795,3.77,0.16,3.773393698,3.35,-0.9105000000000001,3.4715285178,0.0,0.0795,0.0795,3.35,-0.99,3.4932220084
2019-09-14 17:00:00,3.85,0.281,3.8602410546,0.0,0.011,0.011,3.85,0.27,3.8594559202000003,3.41,-0.979,3.5477515415000003,0.0,0.011,0.011,3.41,-0.99,3.5508027261
2019-09-14 17:30:00,3.9699999999999998,0.35550000000000004,3.9858851275,0.0,0.0855,0.0855,3.9699999999999998,0.27,3.9791707679,3.5300000000000002,-0.9645,3.6593934265,0.0,0.0855,0.0855,3.5300000000000002,-1.05,3.6828521556
2019-09-14 18:00:00,4.03,0.35050000000000003,4.0452132515,0.0,0.0805,0.0805,4.03,0.27,4.0390345381,3.61,-0.9695,3.7379179031,0.0,0.0805,0.0805,3.61,-1.05,3.7596010427
2019-09-14 18:30:00,3.96,0.269,3.9691259743,0.0,0.139,0.139,3.96,0.13,3.9621332638,3.61,-1.011,3.7488959708,0.0,0.139,0.139,3.61,-1.15,3.7887464946
2019-09-14 19:00:00,4.09,0.2515,4.0977252531,0.0,0.12150000000000001,0.12150000000000001,4.09,0.13,4.0920654931,3.75,-0.9885,3.8780964725000002,0.0,0.12150000000000001,0.12150000000000001,3.75,-1.11,3.9108311137
2019-09-14 19:30:00,4.09,0.233,4.0966314211,0.0,0.10300000000000001,0.10300000000000001,4.09,0.13,4.0920654931,3.7,-1.007,3.8345858968,0.0,0.10300000000000001,0.10300000000000001,3.7,-1.11,3.8629134083
2019-09-14 20:00:00,4.04,0.1255,4.0419488183,0.0,0.0855,0.0855,4.04,0.04,4.0401980149,3.7800000000000002,-0.9545,3.8986497983,0.0,0.0855,0.0855,3.7800000000000002,-1.04,3.9204591568
2019-09-14 20:30:00,4.0,0.1375,4.0023625835,0.0,0.0975,0.0975,4.0,0.04,4.000199995,3.74,-0.9925,3.869451673,0.0,0.0975,0.0975,3.74,-1.09,3.8956000821
2019-09-14 21:00:00,3.95,0.099,3.9512404381,0.0,0.089,0.089,3.95,0.01,3.9500126582,3.74,-1.001,3.8716406083,0.0,0.089,0.089,3.74,-1.09,3.8956000821
2019-09-14 21:30:00,3.95,0.2565,3.9583193719,0.0,0.1365,0.1365,3.95,0.12,3.9518223644,3.67,-0.9535,3.7918415381,0.0,0.1365,0.1365,3.67,-1.09,3.82844616
2019-09-14 22:00:00,3.59,0.064,3.5905704282,0.0,0.074,0.074,3.59,-0.01,3.5900139275000003,3.61,-1.116,3.7785653362,0.0,0.074,0.074,3.61,-1.19,3.8010787942
2019-09-14 22:30:00,3.47,0.2005,3.4757877165,0.0,0.1305,0.1305,3.47,0.07,3.4707059801,3.86,-0.9195000000000001,3.9680070879000002,0.0,0.1305,0.1305,3.86,-1.05,4.0002624914
2019-09-14 23:00:00,3.31,0.1645,3.3140851302,0.0,0.14450000000000002,0.14450000000000002,3.31,0.02,3.3100604224,3.59,-0.9455,3.7124210766,0.0,0.14450000000000002,0.14450000000000002,3.59,-1.09,3.751826222
2019-09-14 23:30:00,3.09,0.3915,3.1147025941,0.0,0.1515,0.1515,3.09,0.24,3.099306374,3.59,-1.0985,3.7543044962,0.0,0.1515,0.1515,3.59,-1.25,3.801394481
2019-09-15 00:00:00,3.09,1.1215,3.287227137,0.0,0.14150000000000001,0.14150000000000001,3.09,0.98,3.2416816623,3.52,-1.8685,3.9851840924,0.0,0.14150000000000001,0.14150000000000001,3.52,-2.01,4.0534553161
2019-09-15 00:30:00,2.93,1.6720000000000002,3.3734972951,0.0,0.152,0.152,2.93,1.52,3.3008029326,3.35,-2.488,4.1728460312,0.0,0.152,0.152,3.35,-2.64,4.2652198068
2019-09-15 01:00:00,2.68,1.658,3.15140667,0.0,0.138,0.138,2.68,1.52,3.0810387859,3.5,-2.452,4.2734417043,0.0,0.138,0.138,3.5,-2.59,4.3540900312
2019-09-15 01:30:00,2.43,1.689,2.9593277953,0.0,0.169,0.169,2.43,1.52,2.8662344635,3.5,-2.471,4.2843717159,0.0,0.169,0.169,3.5,-2.64,4.3840164233
2019-09-15 02:00:00,2.29,1.6945000000000001,2.848759423,0.0,0.17450000000000002,0.17450000000000002,2.29,1.52,2.7485450697,3.7199999999999998,-2.4255,4.4408839492,0.0,0.17450000000000002,0.17450000000000002,3.7199999999999998,-2.6,4.5385460227
2019-09-15 02:30:00,2.05,1.6245,2.6156261679,0.0,0.14450000000000002,0.14450000000000002,2.05,1.48,2.528418478,3.7199999999999998,-2.4955,4.4795,0.0,0.14450000000000002,0.14450000000000002,3.7199999999999998,-2.64,4.5615786741
2019-09-15 03:00:00,2.01,1.6405,2.5944826556000002,0.0,0.1605,0.1605,2.01,1.48,2.4960969532,3.67,-2.4795,4.4290879705,0.0,0.1605,0.1605,3.67,-2.64,4.5208959289
2019-09-15 03:30:00,2.14,1.7095,2.7389761317,0.0,0.1595,0.1595,2.14,1.55,2.6423663637,3.63,-2.4305,4.3685501313,0.0,0.1595,0.1595,3.63,-2.59,4.4592600283
2019-09-15 04:00:00,2.29,1.7189999999999999,2.8634002514,0.0,0.169,0.169,2.29,1.55,2.7652486326,3.49,-2.421,4.2475099764,0.0,0.169,0.169,3.49,-2.59,4.346055683
2019-09-15 04:30:00,2.11,1.7135,2.7181210882,0.0,0.1635,0.1635,2.11,1.55,2.6181291030000002,3.67,-2.4265,4.3996366043,0.0,0.1635,0.1635,3.67,-2.59,4.4918815657
2019-09-15 05:00:00,2.5300000000000002,1.686,3.0403118261,0.0,0.136,0.136,2.5300000000000002,1.55,2.9670524094,3.23,-2.4939999999999998,4.0808009018,0.0,0.136,0.136,3.23,-2.63,4.1653091122
2019-09-15 05:30:00,2.61,1.694,3.1115488105,0.0,0.14400000000000002,0.14400000000000002,2.61,1.55,3.0355559623,3.23,-2.4859999999999998,4.075916584,0.0,0.14400000000000002,0.14400000000000002,3.23,-2.63,4.1653091122
2019-09-15 06:00:00,2.8200000000000003,1.713,3.2995104182,0.0,0.163,0.163,2.8200000000000003,1.55,3.2179030439,2.99,-2.467,3.8763628571,0.0,0.163,0.163,2.99,-2.63,3.9820848811
2019-09-15 06:30:00,3.12,1.729,3.5670493408,0.0,0.179,0.179,3.12,1.55,3.4838053907,2.79,-2.551,3.780436615,0.0,0.179,0.179,2.79,-2.73,3.9034600036000002
2019-09-15 07:00:00,3.22,1.843,3.7101278954,0.0,0.183,0.183,3.22,1.6600000000000001,3.6227061708,2.79,-2.547,3.7777386093,0.0,0.183,0.183,2.79,-2.73,3.9034600036000002
2019-09-15 07:30:00,3.2800000000000002,1.842,3.7618298739,0.0,0.212,0.212,3.2800000000000002,1.63,3.6626902681,2.79,-2.568,3.7919287968,0.0,0.212,0.212,2.79,-2.7800000000000002,3.9385911187
2019-09-15 08:00:00,3.32,1.8195000000000001,3.7858922660000003,0.0,0.1895,0.1895,3.32,1.63,3.6985537714000003,2.79,-2.6305,3.8345312947,0.0,0.1895,0.1895,2.79,-2.8200000000000003,3.9669257618
2019-09-15 08:30:00,3.44,1.8025,3.8836331251000002,0.0,0.17250000000000001,0.17250000000000001,3.44,1.63,3.8066389374,3.02,-2.6475,4.0161743301,0.0,0.17250000000000001,0.17250000000000001,3.02,-2.8200000000000003,4.1319244911
2019-09-15 09:00:00,3.66,1.8515000000000001,4.1016645706,0.0,0.18150000000000002,0.18150000000000002,3.66,1.67,4.0229963957,3.31,-2.5185,4.1591997126999996,0.0,0.18150000000000002,0.18150000000000002,3.31,-2.7,4.2715453878
2019-09-15 09:30:00,3.85,1.8105,4.2544576916,0.0,0.1405,0.1405,3.85,1.67,4.1965938569,3.31,-2.5595,4.1841534687,0.0,0.1405,0.1405,3.31,-2.7,4.2715453878
2019-09-15 10:00:00,4.06,1.8735,4.4714206076,0.0,0.14350000000000002,0.14350000000000002,4.06,1.73,4.41321878,3.44,-2.4865,4.2445591349,0.0,0.14350000000000002,0.14350000000000002,3.44,-2.63,4.3301847536
2019-09-15 10:30:00,4.12,1.823,4.505300101,0.0,0.153,0.153,4.12,1.67,4.4455933237,3.5,-2.477,4.2878350015,0.0,0.153,0.153,3.5,-2.63,4.3780018273
2019-09-15 11:00:00,4.19,1.6840000000000002,4.5157453427,0.0,0.134,0.134,4.19,1.55,4.4675048965,3.54,-2.416,4.2858670068,0.0,0.134,0.134,3.54,-2.55,4.3628087283
2019-09-15 11:30:00,4.23,1.542,4.5022954146,0.0,0.182,0.182,4.23,1.3599999999999999,4.4432533126,3.54,-2.168,4.1511232215,0.0,0.182,0.182,3.54,-2.35,4.2490116498
2019-09-15 12:00:00,4.23,1.2875,4.4216010958,0.0,0.1575,0.1575,4.23,1.13,4.3783330161,3.58,-1.9325,4.068286648,0.0,0.1575,0.1575,3.58,-2.09,4.1454191585
2019-09-15 12:30:00,4.27,1.297,4.4626347599,0.0,0.117,0.117,4.27,1.18,4.4300451465,3.7,-2.023,4.2169336016,0.0,0.117,0.117,3.7,-2.14,4.2742952635
2019-09-15 13:00:00,4.13,0.86,4.2185898118,0.0,0.12,0.12,4.13,0.74,4.1957716811,3.76,-1.56,4.0707738822,0.0,0.12,0.12,3.76,-1.6800000000000002,4.1182520564
2019-09-15 13:30:00,4.13,0.9065000000000001,4.2283143509,0.0,0.1265,0.1265,4.13,0.78,4.2030108256,3.76,-1.5235,4.0569264536,0.0,0.1265,0.1265,3.76,-1.65,4.1061052105
2019-09-15 14:00:00,4.08,0.934,4.1855413031,0.0,0.154,0.154,4.08,0.78,4.1538897434,3.83,-1.496,4.111802038,0.0,0.154,0.154,3.83,-1.65,4.1702997494
2019-09-15 14:30:00,3.99,0.8805000000000001,4.0859980727,0.0,0.1005,0.1005,3.99,0.78,4.0655257963,3.83,-1.5495,4.1315675294,0.0,0.1005,0.1005,3.83,-1.65,4.1702997494
2019-09-15 15:00:00,3.95,0.885,4.0479284826,0.0,0.105,0.105,3.95,0.78,4.0262761952,4.01,-1.445,4.2624083568,0.0,0.105,0.105,4.01,-1.55,4.2991394488
2019-09-15 15:30:00,4.0,0.9450000000000001,4.1101125289,0.0,0.115,0.115,4.0,0.8300000000000001,4.0852050132,3.94,-1.395,4.179668049,0.0,0.115,0.115,3.94,-1.51,4.2194430912
2019-09-15 16:00:00,4.15,0.9530000000000001,4.2580170267,0.0,0.123,0.123,4.15,0.8300000000000001,4.2321861963,3.98,-1.387,4.2147561021,0.0,0.123,0.123,3.98,-1.51,4.2568180605
2019-09-15 16:30:00,4.23,0.9505,4.3354757812999996,0.0,0.12050000000000001,0.12050000000000001,4.23,0.8300000000000001,4.3106612022,3.98,-1.4295,4.228932519,0.0,0.12050000000000001,0.12050000000000001,3.98,-1.55,4.2711707997
2019-09-15 17:00:00,4.33,0.9785,4.4391848632,0.0,0.0985,0.0985,4.33,0.88,4.418517851,3.98,-1.4015,4.2195500056,0.0,0.0985,0.0985,3.98,-1.5,4.2532810864
2019-09-15 17:30:00,4.48,1.0375,4.5985656730999995,0.0,0.1075,0.1075,4.48,0.93,4.5755109004,4.16,-1.3125,4.3621389535,0.0,0.1075,0.1075,4.16,-1.42,4.3956796972
2019-09-15 18:00:00,4.48,0.9875,4.5875435965,0.0,0.11750000000000001,0.11750000000000001,4.48,0.87,4.5636936795,4.16,-1.3725,4.3805657454,0.0,0.11750000000000001,0.11750000000000001,4.16,-1.49,4.418789427
2019-09-15 18:30:00,4.42,0.9465,4.5202059964,0.0,0.17650000000000002,0.17650000000000002,4.42,0.77,4.4865688449,4.11,-1.3935,4.3398090108,0.0,0.17650000000000002,0.17650000000000002,4.11,-1.57,4.3996590777
2019-09-15 19:00:00,4.51,0.9435,4.6076341272,0.0,0.1335,0.1335,4.51,0.81,4.5821610622,4.16,-1.3765,4.3818206547,0.0,0.1335,0.1335,4.16,-1.51,4.4255734092
2019-09-15 19:30:00,4.57,0.9305,4.6637678169,0.0,0.12050000000000001,0.12050000000000001,4.57,0.81,4.6412282857000005,4.16,-1.3895,4.3859218244000004,0.0,0.12050000000000001,0.12050000000000001,4.16,-1.51,4.4255734092
2019-09-15 20:00:00,4.57,0.9515,4.6680030259,0.0,0.14150000000000001,0.14150000000000001,4.57,0.81,4.6412282857000005,4.16,-1.3685,4.3793141301,0.0,0.14150000000000001,0.14150000000000001,4.16,-1.51,4.4255734092
2019-09-15 20:30:00,4.48,0.9625,4.582227215,0.0,0.1525,0.1525,4.48,0.81,4.5526365987,4.23,-1.4175,4.461188883,0.0,0.1525,0.1525,4.23,-1.57,4.5119618793
2019-09-15 21:00:00,4.26,0.914,4.3569480144,0.0,0.10400000000000001,0.10400000000000001,4.26,0.81,4.3363233274,4.09,-1.466,4.3447964279,0.0,0.10400000000000001,0.10400000000000001,4.09,-1.57,4.3809816252000005
2019-09-15 21:30:00,4.14,0.9325,4.2437196243,0.0,0.12250000000000001,0.12250000000000001,4.14,0.81,4.2184949923,3.87,-1.4475,4.1318465908,0.0,0.12250000000000001,0.12250000000000001,3.87,-1.57,4.1763381089
2019-09-15 22:00:00,4.0,0.861,4.0916159399,0.0,0.091,0.091,4.0,0.77,4.0734383511,3.75,-1.5390000000000001,4.0535195818,0.0,0.091,0.091,3.75,-1.63,4.088936292
2019-09-15 22:30:00,3.85,0.897,3.953113836,0.0,0.127,0.127,3.85,0.77,3.9262450255,3.68,-1.5030000000000001,3.9750986151000003,0.0,0.127,0.127,3.68,-1.63,4.0248354004
2019-09-15 23:00:00,3.56,0.854,3.6609993171,0.0,0.124,0.124,3.56,0.73,3.6340748479,3.68,-1.456,3.9575669293,0.0,0.124,0.124,3.68,-1.58,4.0048470632
2019-09-15 23:30:00,3.27,0.8375,3.3755453263,0.0,0.1075,0.1075,3.27,0.73,3.3504925011,3.51,-1.4725000000000001,3.8063573466,0.0,0.1075,0.1075,3.51,-1.58,3.8492207003
2019-09-16 00:00:00,3.27,1.016,3.4242015128,0.0,0.166,0.166,3.27,0.85,3.3786683767,3.51,-1.4140000000000001,3.784110992,0.0,0.166,0.166,3.51,-1.58,3.8492207003
2019-09-16 00:30:00,3.27,1.361,3.5419233476,0.0,0.161,0.161,3.27,1.2,3.4832312585,3.3,-1.7690000000000001,3.7442437154,0.0,0.161,0.161,3.3,-1.9300000000000002,3.8229438918
2019-09-16 01:00:00,3.24,1.262,3.477102817,0.0,0.14200000000000002,0.14200000000000002,3.24,1.12,3.4281190178,3.06,-1.8679999999999999,3.5851114348,0.0,0.14200000000000002,0.14200000000000002,3.06,-2.01,3.6611063902
2019-09-16 01:30:00,3.2800000000000002,1.3705,3.5548094534,0.0,0.1705,0.1705,3.2800000000000002,1.2,3.4926207925,3.06,-1.7995,3.5499014423,0.0,0.1705,0.1705,3.06,-1.97,3.6392993831
2019-09-16 02:00:00,3.16,1.3505,3.4364880692,0.0,0.2205,0.2205,3.16,1.13,3.3559648389,2.96,-1.8195000000000001,3.4745043172,0.0,0.2205,0.2205,2.96,-2.04,3.5948852555
2019-09-16 02:30:00,3.31,1.3415,3.5715153997,0.0,0.1715,0.1715,3.31,1.17,3.5106979363,2.96,-1.7885,3.4583713291000002,0.0,0.1715,0.1715,2.96,-1.96,3.5500985902
2019-09-16 03:00:00,3.21,1.376,3.4924885111,0.0,0.20600000000000002,0.20600000000000002,3.21,1.17,3.4165772346,2.83,-1.754,3.3294768358,0.0,0.20600000000000002,0.20600000000000002,2.83,-1.96,3.442455519
2019-09-16 03:30:00,3.16,1.3255,3.4267404702,0.0,0.20550000000000002,0.20550000000000002,3.16,1.12,3.3526109228,2.73,-1.8245,3.2835499463,0.0,0.20550000000000002,0.20550000000000002,2.73,-2.03,3.4020288065
2019-09-16 04:00:00,3.12,1.3005,3.3801923392,0.0,0.18050000000000002,0.18050000000000002,3.12,1.12,3.3149358968,2.73,-1.8495,3.2975066717,0.0,0.18050000000000002,0.18050000000000002,2.73,-2.03,3.4020288065
2019-09-16 04:30:00,3.12,1.3165,3.3863804054,0.0,0.1965,0.1965,3.12,1.12,3.3149358968,2.66,-1.8835000000000002,3.2593208264999998,0.0,0.1965,0.1965,2.66,-2.08,3.3766847647000002
2019-09-16 05:00:00,3.37,1.3275000000000001,3.6220375826,0.0,0.1375,0.1375,3.37,1.19,3.5739334073,2.84,-1.8325,3.379889976,0.0,0.1375,0.1375,2.84,-1.97,3.4563709292
2019-09-16 05:30:00,3.43,1.3515000000000001,3.6866586837,0.0,0.12150000000000001,0.12150000000000001,3.43,1.23,3.6438715674,2.84,-1.8485,3.3885914847,0.0,0.12150000000000001,0.12150000000000001,2.84,-1.97,3.4563709292
2019-09-16 06:00:00,3.52,1.457,3.8096258346000003,0.0,0.227,0.227,3.52,1.23,3.7287129147,2.88,-1.7429999999999999,3.3663703005,0.0,0.227,0.227,2.88,-1.97,3.4893122532
2019-09-16 06:30:00,3.69,1.3245,3.9205102028,0.0,0.0945,0.0945,3.69,1.23,3.889601522,3.08,-1.8755000000000002,3.6060921023,0.0,0.0945,0.0945,3.08,-1.97,3.6561318357
2019-09-16 07:00:00,3.73,1.076,3.8820968561,0.0,-0.094,0.094,3.73,1.17,3.9091942904,3.23,-2.064,3.8331444011,0.0,-0.094,0.094,3.23,-1.97,3.7833582965
2019-09-16 07:30:00,3.77,1.0675,3.9182210568,0.0,0.0475,0.0475,3.77,1.02,3.9055473367999998,3.39,-2.0125,3.9423668335,0.0,0.0475,0.0475,3.39,-2.06,3.9668249268
2019-09-16 08:00:00,3.89,1.121,4.0483010017,0.0,0.041,0.041,3.89,1.08,4.0371400768,3.6,-1.949,4.0937270305,0.0,0.041,0.041,3.6,-1.99,4.1134049156
2019-09-16 08:30:00,3.89,1.1525,4.0571364594,0.0,0.07250000000000001,0.07250000000000001,3.89,1.08,4.0371400768,3.54,-1.9975,4.0646778778,0.0,0.07250000000000001,0.07250000000000001,3.54,-2.07,4.1007926063
2019-09-16 09:00:00,4.04,1.487,4.304970267,0.0,0.267,0.267,4.04,1.22,4.2201895692,3.54,-1.803,3.9727080185,0.0,0.267,0.267,3.54,-2.07,4.1007926063
2019-09-16 09:30:00,4.4,1.1155,4.5392003976,0.0,0.0755,0.0755,4.4,1.04,4.5212387683,3.79,-1.3445,4.0214152049,0.0,0.0755,0.0755,3.79,-1.42,4.0472830393
2019-09-16 10:00:00,4.34,0.9490000000000001,4.4425444286,0.0,-0.011,0.011,4.34,0.96,4.4449071981,3.7199999999999998,-1.391,3.9715590138,0.0,-0.011,0.011,3.7199999999999998,-1.38,3.9677197482
2019-09-16 10:30:00,4.3,1.0065,4.4162248867,0.0,0.0465,0.0465,4.3,0.96,4.4058597345,3.7199999999999998,-1.4035,3.9759542565,0.0,0.0465,0.0465,3.7199999999999998,-1.45,3.9926056655
2019-09-16 11:00:00,4.3,0.97,4.4080494553000005,0.0,-0.05,0.05,4.3,1.02,4.4193212148,3.77,-1.45,4.0392326004,0.0,-0.05,0.05,3.77,-1.4,4.0215544258
2019-09-16 11:30:00,4.42,0.9735,4.5259366158,0.0,-0.0465,0.0465,4.42,1.02,4.5361657818,3.84,-1.3765,4.0792587868,0.0,-0.0465,0.0465,3.84,-1.33,4.063803637
2019-09-16 12:00:00,4.51,0.925,4.6038815145,0.0,-0.095,0.095,4.51,1.02,4.6239052758,3.91,-1.425,4.161577225,0.0,-0.095,0.095,3.91,-1.33,4.1300121065
2019-09-16 12:30:00,4.51,0.988,4.6169518083,0.0,-0.082,0.082,4.51,1.07,4.6351914739,4.0,-1.412,4.2419033464,0.0,-0.082,0.082,4.0,-1.33,4.2153173072
2019-09-16 13:00:00,4.51,0.9505,4.6090726019,0.0,-0.11950000000000001,0.11950000000000001,4.51,1.07,4.6351914739,4.0,-1.4495,4.2545329062,0.0,-0.11950000000000001,0.11950000000000001,4.0,-1.33,4.2153173072
2019-09-16 13:30:00,4.36,1.0075,4.4748917585,0.0,-0.0625,0.0625,4.36,1.07,4.4893763487000005,3.8200000000000003,-1.3925,4.0658893554,0.0,-0.0625,0.0625,3.8200000000000003,-1.33,4.0449103822
2019-09-16 14:00:00,4.29,0.935,4.3907089405,0.0,-0.085,0.085,4.29,1.02,4.4095918178,3.74,-1.455,4.0130568149,0.0,-0.085,0.085,3.74,-1.37,3.9830264875
2019-09-16 14:30:00,4.36,0.92,4.4560071813,0.0,-0.1,0.1,4.36,1.02,4.4777226354,3.81,-1.47,4.0837482782,0.0,-0.1,0.1,3.81,-1.37,4.0488269906
2019-09-16 15:00:00,4.36,0.9405,4.4602847723,0.0,-0.11950000000000001,0.11950000000000001,4.36,1.06,4.4870034544,3.81,-1.4895,4.0908080192,0.0,-0.11950000000000001,0.11950000000000001,3.81,-1.37,4.0488269906
2019-09-16 15:30:00,4.32,0.937,4.4204489591,0.0,-0.063,0.063,4.32,1.0,4.4342304857,3.81,-1.433,4.0705760035,0.0,-0.063,0.063,3.81,-1.37,4.0488269906
2019-09-16 16:00:00,4.47,0.91,4.561688284,0.0,-0.09,0.09,4.47,1.0,4.58049124,3.89,-1.51,4.1727928297,0.0,-0.09,0.09,3.89,-1.42,4.1410747397
2019-09-16 16:30:00,4.54,0.901,4.6285419951,0.0,-0.059000000000000004,0.059000000000000004,4.54,0.96,4.6403879148,3.89,-1.509,4.1724310659,0.0,-0.059000000000000004,0.059000000000000004,3.89,-1.45,4.1514575754
2019-09-16 17:00:00,4.66,0.916,4.749174244,0.0,-0.10400000000000001,0.10400000000000001,4.66,1.02,4.7703249365,4.0,-1.454,4.2560681386,0.0,-0.10400000000000001,0.10400000000000001,4.0,-1.35,4.2216702856
2019-09-16 17:30:00,4.66,0.9045000000000001,4.7469695860000005,0.0,-0.0855,0.0855,4.66,0.99,4.7640004198,4.08,-1.5455,4.3629084623,0.0,-0.0855,0.0855,4.08,-1.46,4.3333589743
2019-09-16 18:00:00,4.77,0.9265,4.859146247,0.0,-0.0935,0.0935,4.77,1.02,4.8778376357,4.13,-1.4635,4.3816357961,0.0,-0.0935,0.0935,4.13,-1.37,4.3512986567
2019-09-16 18:30:00,4.72,0.921,4.8090166354,0.0,-0.069,0.069,4.72,0.99,4.8227067089,4.13,-1.499,4.3936204888,0.0,-0.069,0.069,4.13,-1.43,4.3705606048
2019-09-16 19:00:00,4.72,0.9015000000000001,4.8053202027,0.0,-0.08850000000000001,0.08850000000000001,4.72,0.99,4.8227067089,4.13,-1.5185,4.4003116083,0.0,-0.08850000000000001,0.08850000000000001,4.13,-1.43,4.3705606048
2019-09-16 19:30:00,4.72,0.9155000000000001,4.807966332,0.0,-0.0345,0.0345,4.72,0.9500000000000001,4.8146547124,4.08,-1.4645000000000001,4.3348771897,0.0,-0.0345,0.0345,4.08,-1.43,4.3233436135
