Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-16 20:00:00,4.86,0.8995000000000001,4.9425398582,0.0,-0.1105,0.1105,4.86,1.01,4.9638392399,4.22,-1.4705,4.4688667747,0.0,-0.1105,0.1105,4.22,-1.3599999999999999,4.4337343177
2019-09-16 20:30:00,4.86,0.9625,4.9543926217,0.0,-0.0475,0.0475,4.86,1.01,4.9638392399,4.22,-1.4075,4.4485341687,0.0,-0.0475,0.0475,4.22,-1.3599999999999999,4.4337343177
2019-09-16 21:00:00,4.74,0.9390000000000001,4.8321135127,0.0,-0.07100000000000001,0.07100000000000001,4.74,1.01,4.8464110432,4.17,-1.391,4.3958822778,0.0,-0.07100000000000001,0.07100000000000001,4.17,-1.32,4.3739341559
2019-09-16 21:30:00,4.52,0.878,4.6044852047,0.0,-0.042,0.042,4.52,0.92,4.6126781808,4.01,-1.442,4.2613922608,0.0,-0.042,0.042,4.01,-1.4,4.2473638883
2019-09-16 22:00:00,4.33,0.786,4.4007608433,0.0,-0.134,0.134,4.33,0.92,4.4266578815,3.77,-1.584,4.0892488308,0.0,-0.134,0.134,3.77,-1.45,4.0392326004
2019-09-16 22:30:00,4.33,0.9175000000000001,4.4261389777,0.0,-0.052500000000000005,0.052500000000000005,4.33,0.97,4.4373190104,3.71,-1.4525000000000001,3.9842008294999998,0.0,-0.052500000000000005,0.052500000000000005,3.71,-1.4,3.9653625307
2019-09-16 23:00:00,4.03,0.835,4.1155953397,0.0,-0.075,0.075,4.03,0.91,4.1314646313,3.5,-1.595,3.8463001703,0.0,-0.075,0.075,3.5,-1.52,3.8158092195
2019-09-16 23:30:00,3.89,0.8685,3.9857737329000003,0.0,-0.0415,0.0415,3.89,0.91,3.9950219023,3.37,-1.4715,3.6772560762,0.0,-0.0415,0.0415,3.37,-1.43,3.6608468966
2019-09-17 00:00:00,3.68,0.845,3.7757681337999998,0.0,-0.065,0.065,3.68,0.91,3.7908442331,3.22,-1.565,3.5801710853,0.0,-0.065,0.065,3.22,-1.5,3.5522387307
2019-09-17 00:30:00,3.73,0.9775,3.8559572417,0.0,-0.0425,0.0425,3.73,1.02,3.8669497023,3.27,-1.4425,3.5740322117,0.0,-0.0425,0.0425,3.27,-1.4,3.5570915085
2019-09-17 01:00:00,3.51,0.8245,3.6055374426,0.0,-0.0855,0.0855,3.51,0.91,3.6260446771,3.17,-1.5354999999999999,3.5223089373,0.0,-0.0855,0.0855,3.17,-1.45,3.4858858272
2019-09-17 01:30:00,3.47,0.963,3.6011482891,0.0,0.163,0.163,3.47,0.8,3.5610251333000003,3.17,-1.167,3.3779859384,0.0,0.163,0.163,3.17,-1.33,3.4377027213
2019-09-17 02:00:00,3.41,0.8575,3.5161635699,0.0,0.11750000000000001,0.11750000000000001,3.41,0.74,3.4893695706,3.17,-1.2125,3.3939735193000002,0.0,0.11750000000000001,0.11750000000000001,3.17,-1.33,3.4377027213
2019-09-17 02:30:00,3.34,0.8795000000000001,3.4538558525,0.0,0.1395,0.1395,3.34,0.74,3.4209940076,3.17,-1.1405,3.3689227136,0.0,0.1395,0.1395,3.17,-1.28,3.4186693318
2019-09-17 03:00:00,3.29,0.8215,3.3910119802,0.0,0.0815,0.0815,3.29,0.74,3.3721951307999998,3.03,-1.2385,3.2733441997,0.0,0.0815,0.0815,3.03,-1.32,3.3050416034
2019-09-17 03:30:00,3.29,0.837,3.3948002887,0.0,0.097,0.097,3.29,0.74,3.3721951307999998,3.06,-1.223,3.2953496021,0.0,0.097,0.097,3.06,-1.32,3.3325665785
2019-09-17 04:00:00,3.34,0.864,3.4499414488,0.0,0.084,0.084,3.34,0.78,3.4298688022,3.06,-1.236,3.3001963578,0.0,0.084,0.084,3.06,-1.32,3.3325665785
2019-09-17 04:30:00,3.4,0.917,3.5214895995999997,0.0,0.137,0.137,3.4,0.78,3.4883233795,2.96,-1.223,3.2027065117,0.0,0.137,0.137,2.96,-1.3599999999999999,3.2574836914
2019-09-17 05:00:00,3.4,0.998,3.5434452162,0.0,0.218,0.218,3.4,0.78,3.4883233795,2.99,-1.142,3.2006661807,0.0,0.218,0.218,2.99,-1.3599999999999999,3.2847678761
2019-09-17 05:30:00,3.46,1.065,3.6201968179,0.0,0.245,0.245,3.46,0.8200000000000001,3.5558402664,3.11,-1.045,3.2808725973,0.0,0.245,0.245,3.11,-1.29,3.3669273826
2019-09-17 06:00:00,3.49,1.0905,3.6564040052999998,0.0,0.2705,0.2705,3.49,0.8200000000000001,3.585038354,3.25,-1.0195,3.4061532922,0.0,0.2705,0.2705,3.25,-1.29,3.4966555449
2019-09-17 06:30:00,3.65,1.2765,3.8667754331,0.0,0.4565,0.4565,3.65,0.8200000000000001,3.7409758085,3.34,-0.9335,3.4679997477,0.0,0.4565,0.4565,3.34,-1.3900000000000001,3.6176926348
2019-09-17 07:00:00,3.8,1.3615,4.0365433542,0.0,0.42150000000000004,0.42150000000000004,3.8,0.9400000000000001,3.9145370097,3.5300000000000002,-0.9685,3.6604497333,0.0,0.42150000000000004,0.42150000000000004,3.5300000000000002,-1.3900000000000001,3.7938107491
2019-09-17 07:30:00,3.94,1.4035,4.1825126718,0.0,0.5235000000000001,0.5235000000000001,3.94,0.88,4.0370781513,3.62,-0.9465,3.7416924312,0.0,0.5235000000000001,0.5235000000000001,3.62,-1.47,3.9070833111
2019-09-17 08:00:00,2.74,1.0945,2.950513557,0.0,0.5645,0.5645,2.74,0.53,2.7907884191,2.44,-1.2555,2.7440627271,0.0,0.5645,0.5645,2.44,-1.82,3.0440105125
2019-09-17 08:30:00,3.43,1.0215,3.5788772332,0.0,0.3715,0.3715,3.43,0.65,3.4910456886,3.08,-1.3085,3.3464267884,0.0,0.3715,0.3715,3.08,-1.6800000000000002,3.5083899441
2019-09-17 09:00:00,3.87,1.0355,4.0061403183,0.0,0.23550000000000001,0.23550000000000001,3.87,0.8,3.9518223644,3.54,-1.3045,3.7727072839,0.0,0.23550000000000001,0.23550000000000001,3.54,-1.54,3.8604662931
2019-09-17 09:30:00,4.14,1.2855,4.3349867647,0.0,0.2755,0.2755,4.14,1.01,4.2614199511,3.74,-1.0345,3.8804368633,0.0,0.2755,0.2755,3.74,-1.31,3.9627894216
2019-09-17 10:00:00,4.03,1.026,4.1585545566,0.0,0.136,0.136,4.03,0.89,4.1271055232,3.54,-1.294,3.7690895452,0.0,0.136,0.136,3.54,-1.43,3.8179182809
2019-09-17 10:30:00,4.22,0.5025000000000001,4.2498124959,0.0,-0.1575,0.1575,4.22,0.66,4.271299568,3.73,-1.2075,3.9205811113,0.0,-0.1575,0.1575,3.73,-1.05,3.8749709676
2019-09-17 11:00:00,4.0,0.2225,4.0061835018,0.0,-0.2275,0.2275,4.0,0.45,4.0252329125,3.48,-1.1075,3.6519797713,0.0,-0.2275,0.2275,3.48,-0.88,3.5895403605
2019-09-17 11:30:00,4.05,0.3125,4.0620384353,0.0,-0.2175,0.2175,4.05,0.53,4.0845317969,3.6,-1.0375,3.7465192179,0.0,-0.2175,0.2175,3.6,-0.8200000000000001,3.6922080115
2019-09-17 12:00:00,3.91,0.28300000000000003,3.9202281821,0.0,-0.247,0.247,3.91,0.53,3.945757215,3.65,-1.067,3.8027607077,0.0,-0.247,0.247,3.65,-0.8200000000000001,3.7409758085
2019-09-17 12:30:00,3.88,0.34,3.8948684188,0.0,-0.19,0.19,3.88,0.53,3.9160311541,3.5700000000000003,-1.07,3.7269021989,0.0,-0.19,0.19,3.5700000000000003,-0.88,3.6768600735
2019-09-17 13:00:00,3.96,0.2295,3.9666447093,0.0,-0.3005,0.3005,3.96,0.53,3.9953097502,3.5700000000000003,-1.1305,3.7447203167,0.0,-0.3005,0.3005,3.5700000000000003,-0.8300000000000001,3.6652148641
2019-09-17 13:30:00,3.88,0.5615,3.920418632,0.0,0.0915,0.0915,3.88,0.47000000000000003,3.9083628286,3.46,-0.8385,3.5601519982000003,0.0,0.0915,0.0915,3.46,-0.93,3.5828061628
2019-09-17 14:00:00,3.79,0.46,3.8178135104,0.0,0.04,0.04,3.79,0.42,3.8132007553,3.33,-0.89,3.4468826496,0.0,0.04,0.04,3.33,-0.93,3.4574267888
2019-09-17 14:30:00,3.85,0.5720000000000001,3.892259498,0.0,0.092,0.092,3.85,0.48,3.8798066962,3.37,-0.768,3.4564033329,0.0,0.092,0.092,3.37,-0.86,3.4780023002
2019-09-17 15:00:00,3.79,0.3915,3.8101669583,0.0,-0.0485,0.0485,3.79,0.44,3.8154554119,3.33,-0.9485,3.4624488805,0.0,-0.0485,0.0485,3.33,-0.9,3.4494782214
2019-09-17 15:30:00,3.86,0.34700000000000003,3.8755656361,0.0,-0.093,0.093,3.86,0.44,3.8849967825,3.44,-0.993,3.5804537422,0.0,-0.093,0.093,3.44,-0.9,3.5557840204
2019-09-17 16:00:00,4.16,0.524,4.1928720467,0.0,-0.076,0.076,4.16,0.6000000000000001,4.2030465141,3.71,-0.846,3.8052353409,0.0,-0.076,0.076,3.71,-0.77,3.7890632088
2019-09-17 16:30:00,4.2,0.34700000000000003,4.2143100266,0.0,-0.14300000000000002,0.14300000000000002,4.2,0.49,4.228486727,3.66,-1.003,3.7949451906,0.0,-0.14300000000000002,0.14300000000000002,3.66,-0.86,3.7596808375
2019-09-17 17:00:00,4.32,0.418,4.3401755725,0.0,-0.14200000000000002,0.14200000000000002,4.32,0.56,4.3561450848,3.85,-0.9420000000000001,3.9635670803,0.0,-0.14200000000000002,0.14200000000000002,3.85,-0.8,3.9322385482
2019-09-17 17:30:00,4.35,0.4535,4.3735754538,0.0,-0.10650000000000001,0.10650000000000001,4.35,0.56,4.3858978556,3.98,-0.9065000000000001,4.0819287414,0.0,-0.10650000000000001,0.10650000000000001,3.98,-0.8,4.0596058922
2019-09-17 18:00:00,4.35,0.42750000000000005,4.3709559881,0.0,-0.07250000000000001,0.07250000000000001,4.35,0.5,4.3786413418,3.98,-0.9125000000000001,4.0832653906,0.0,-0.07250000000000001,0.07250000000000001,3.98,-0.84,4.06767747
2019-09-17 18:30:00,4.41,0.358,4.4245072042,0.0,-0.07200000000000001,0.07200000000000001,4.41,0.43,4.4309141269,4.02,-0.982,4.1382029916,0.0,-0.07200000000000001,0.07200000000000001,4.02,-0.91,4.1217108098
2019-09-17 19:00:00,4.47,0.42550000000000004,4.4902060365,0.0,-0.0645,0.0645,4.47,0.49,4.4967766233,4.08,-0.9045000000000001,4.1790573399,0.0,-0.0645,0.0645,4.08,-0.84,4.1655731899
2019-09-17 19:30:00,4.36,0.28850000000000003,4.3695345576,0.0,-0.07150000000000001,0.07150000000000001,4.36,0.36,4.3748371398,4.04,-1.0015,4.1622832977,0.0,-0.07150000000000001,0.07150000000000001,4.04,-0.93,4.1456603817
2019-09-17 20:00:00,4.53,0.422,4.54961361,0.0,-0.028,0.028,4.53,0.45,4.5522961239,4.27,-0.868,4.3573299164,0.0,-0.028,0.028,4.27,-0.84,4.3518386919
2019-09-17 20:30:00,4.48,0.41400000000000003,4.4990883521,0.0,0.044,0.044,4.48,0.37,4.4952530518,4.44,-0.8260000000000001,4.5161793587,0.0,0.044,0.044,4.44,-0.87,4.5244336662
2019-09-17 21:00:00,4.35,0.5335,4.3825930966,0.0,0.1635,0.1635,4.35,0.37,4.3657072737,4.25,-0.7065,4.3083224403,0.0,0.1635,0.1635,4.25,-0.87,4.3381332391
2019-09-17 21:30:00,4.42,0.629,4.4645314424,0.0,0.179,0.179,4.42,0.45,4.4428481856,4.07,-0.6910000000000001,4.1282418776,0.0,0.179,0.179,4.07,-0.87,4.1619466599
2019-09-17 22:00:00,4.27,0.48050000000000004,4.2969501103,0.0,0.07050000000000001,0.07050000000000001,4.27,0.41000000000000003,4.2896386794,3.85,-0.7995,3.9321368555,0.0,0.07050000000000001,0.07050000000000001,3.85,-0.87,3.9470748663
2019-09-17 22:30:00,4.1,0.4655,4.1263410244,0.0,0.0555,0.0555,4.1,0.41000000000000003,4.1204490047,3.67,-0.8145,3.75929651,0.0,0.0555,0.0555,3.67,-0.87,3.7717104873
2019-09-17 23:00:00,4.01,0.5015000000000001,4.0412377126,0.0,-0.0085,0.0085,4.01,0.51,4.0423013247,3.5,-0.8785000000000001,3.6085678946,0.0,-0.0085,0.0085,3.5,-0.87,3.6065080064
2019-09-17 23:30:00,3.83,0.886,3.9311443627,0.0,-0.014,0.014,3.83,0.9,3.9343233217,3.23,-1.464,3.5462932761,0.0,-0.014,0.014,3.23,-1.45,3.5405366825
2019-09-18 00:00:00,3.69,0.9345,3.8064931696,0.0,-0.025500000000000002,0.025500000000000002,3.69,0.96,3.812833592,3.36,-1.4155,3.6459896119,0.0,-0.025500000000000002,0.025500000000000002,3.36,-1.3900000000000001,3.6361655628
2019-09-18 00:30:00,3.5700000000000003,1.1615,3.7541952866,0.0,0.0015,0.0015,3.5700000000000003,1.16,3.7537314768,3.17,-1.7885,3.6397296946,0.0,0.0015,0.0015,3.17,-1.79,3.640467003
2019-09-18 01:00:00,3.64,1.3545,3.8838473515,0.0,-0.0055000000000000005,0.0055000000000000005,3.64,1.3599999999999999,3.8857689072,3.17,-1.7955,3.6431744743000003,0.0,-0.0055000000000000005,0.0055000000000000005,3.17,-1.79,3.640467003
2019-09-18 01:30:00,3.64,1.2595,3.8517450914999998,0.0,-0.0005,0.0005,3.64,1.26,3.8519086178,3.04,-1.8905,3.5798869046,0.0,-0.0005,0.0005,3.04,-1.8900000000000001,3.5796228852
2019-09-18 02:00:00,3.64,1.35,3.8822802578,0.0,0.0,0.0,3.64,1.35,3.8822802578,3.12,-1.8,3.6019994448,0.0,0.0,0.0,3.12,-1.8,3.6019994448
2019-09-18 02:30:00,3.64,1.3185,3.8714392995,0.0,-0.0315,0.0315,3.64,1.35,3.8822802578,3.0,-1.8315000000000001,3.5148815414,0.0,-0.0315,0.0315,3.0,-1.8,3.4985711369
2019-09-18 03:00:00,3.4,1.295,3.6382722548,0.0,-0.005,0.005,3.4,1.3,3.6400549446,3.0,-1.855,3.5271837208,0.0,-0.005,0.005,3.0,-1.85,3.5245567097
2019-09-18 03:30:00,3.35,1.2685,3.5821211942,0.0,-0.0315,0.0315,3.35,1.3,3.5933967218,3.0,-1.9115000000000002,3.5572225472,0.0,-0.0315,0.0315,3.0,-1.88,3.5403954581
2019-09-18 04:00:00,3.35,1.358,3.6147840876,0.0,-0.002,0.002,3.35,1.3599999999999999,3.6155359215000002,2.91,-1.9220000000000002,3.4874322932,0.0,-0.002,0.002,2.91,-1.92,3.4863304491
2019-09-18 04:30:00,3.35,1.3215,3.6012306577,0.0,-0.0385,0.0385,3.35,1.3599999999999999,3.6155359215000002,2.84,-2.0185,3.4842419907,0.0,-0.0385,0.0385,2.84,-1.98,3.4620802995
2019-09-18 05:00:00,3.35,1.401,3.6311569782,0.0,0.041,0.041,3.35,1.3599999999999999,3.6155359215000002,2.84,-1.939,3.4387964464,0.0,0.041,0.041,2.84,-1.98,3.4620802995
2019-09-18 05:30:00,3.51,1.314,3.7478922076,0.0,-0.046,0.046,3.51,1.3599999999999999,3.7642661968,2.91,-2.026,3.5458110497,0.0,-0.046,0.046,2.91,-1.98,3.5197301033
2019-09-18 06:00:00,3.63,1.423,3.8989522952,0.0,-0.017,0.017,3.63,1.44,3.9051888559,3.01,-1.9969999999999999,3.6122166325,0.0,-0.017,0.017,3.01,-1.98,3.6028460972
2019-09-18 06:30:00,3.83,1.473,4.1034898562,0.0,0.033,0.033,3.83,1.44,4.0917600125,3.18,-1.947,3.728700712,0.0,0.033,0.033,3.18,-1.98,3.7460379069
2019-09-18 07:00:00,3.9,1.3094999999999999,4.1139749938,0.0,-0.0105,0.0105,3.9,1.32,4.1173292314,3.25,-1.9905,3.8111140432,0.0,-0.0105,0.0105,3.25,-1.98,3.8056405506
2019-09-18 07:30:00,4.19,1.1315,4.3400912721000005,0.0,-0.1885,0.1885,4.19,1.32,4.3930058047,3.5,-2.0485,4.0554102444,0.0,-0.1885,0.1885,3.5,-1.8599999999999999,3.9635337768000003
2019-09-18 08:00:00,4.16,1.1135,4.306446592,0.0,-0.20650000000000002,0.20650000000000002,4.16,1.32,4.3644014481,3.5,-2.2265,4.1481685417,0.0,-0.20650000000000002,0.20650000000000002,3.5,-2.02,4.0410889621
2019-09-18 08:30:00,4.26,1.2735,4.4462795965,0.0,-0.1865,0.1865,4.26,1.46,4.5032432757,3.58,-2.0865,4.1436556626,0.0,-0.1865,0.1865,3.58,-1.9,4.0529495432000004
2019-09-18 09:00:00,4.15,1.161,4.3093411329,0.0,-0.219,0.219,4.15,1.38,4.3734311473,3.49,-2.189,4.1196870027,0.0,-0.219,0.219,3.49,-1.97,4.0076177462
2019-09-18 09:30:00,4.3,1.3105,4.4952653148,0.0,-0.2295,0.2295,4.3,1.54,4.5674500545,3.62,-2.0495,4.1599098848,0.0,-0.2295,0.2295,3.62,-1.82,4.0517650475
2019-09-18 10:00:00,4.3,1.316,4.4968718016,0.0,-0.224,0.224,4.3,1.54,4.5674500545,3.62,-2.044,4.1572029058,0.0,-0.224,0.224,3.62,-1.82,4.0517650475
2019-09-18 10:30:00,4.34,1.38,4.5541190147,0.0,-0.2,0.2,4.34,1.58,4.6186578137000005,3.65,-2.02,4.1716783193,0.0,-0.2,0.2,3.65,-1.82,4.0785904428
2019-09-18 11:00:00,4.19,1.0525,4.3201685442,0.0,-0.1875,0.1875,4.19,1.24,4.3696338519,3.56,-1.8375,4.0062459048,0.0,-0.1875,0.1875,3.56,-1.65,3.9237864366
2019-09-18 11:30:00,4.29,0.8515,4.373688632,0.0,-0.2185,0.2185,4.29,1.07,4.4214251096,3.7,-1.5185,3.9994802475,0.0,-0.2185,0.2185,3.7,-1.3,3.9217343102
2019-09-18 12:00:00,4.14,0.8170000000000001,4.2198446654,0.0,-0.193,0.193,4.14,1.01,4.2614199511,3.58,-1.5630000000000002,3.9063242313,0.0,-0.193,0.193,3.58,-1.37,3.8331840551000003
2019-09-18 12:30:00,4.03,0.6955,4.0895745806,0.0,-0.21450000000000002,0.21450000000000002,4.03,0.91,4.1314646313,3.48,-1.6844999999999999,3.8662566198,0.0,-0.21450000000000002,0.21450000000000002,3.48,-1.47,3.7777374181
2019-09-18 13:00:00,4.15,0.374,4.1668184506,0.0,-0.196,0.196,4.15,0.5700000000000001,4.1889616852,3.67,-1.156,3.8477572689,0.0,-0.196,0.196,3.67,-0.96,3.7934812508
2019-09-18 13:30:00,4.11,0.256,4.1179650314,0.0,-0.264,0.264,4.11,0.52,4.1427647773,3.67,-1.114,3.8353482241,0.0,-0.264,0.264,3.67,-0.85,3.7671474619
2019-09-18 14:00:00,4.11,0.35750000000000004,4.1255189068,0.0,-0.2025,0.2025,4.11,0.56,4.1479754098,3.62,-1.0525,3.7699013581000003,0.0,-0.2025,0.2025,3.62,-0.85,3.7184539798
2019-09-18 14:30:00,4.02,0.3105,4.0319734932,0.0,-0.2495,0.2495,4.02,0.56,4.0588175618,3.5700000000000003,-1.0995,3.7354785838,0.0,-0.2495,0.2495,3.5700000000000003,-0.85,3.6697956346
2019-09-18 15:00:00,4.13,0.375,4.1469898722,0.0,-0.225,0.225,4.13,0.6000000000000001,4.1733559637,3.66,-1.005,3.7954742787,0.0,-0.225,0.225,3.66,-0.78,3.7421918711
2019-09-18 15:30:00,4.18,0.34750000000000003,4.1944196559,0.0,-0.2525,0.2525,4.18,0.6000000000000001,4.2228426445,3.71,-1.0325,3.8509941898,0.0,-0.2525,0.2525,3.71,-0.78,3.7911080175
2019-09-18 16:00:00,4.26,0.34900000000000003,4.2742719848,0.0,-0.251,0.251,4.26,0.6000000000000001,4.3020460249,3.7800000000000002,-1.031,3.9180812906,0.0,-0.251,0.251,3.7800000000000002,-0.78,3.8596372887
2019-09-18 16:30:00,4.31,0.24550000000000002,4.3169862462,0.0,-0.28450000000000003,0.28450000000000003,4.31,0.53,4.3424647379,3.83,-1.1245,3.99166635,0.0,-0.28450000000000003,0.28450000000000003,3.83,-0.84,3.9210330271
2019-09-18 17:00:00,4.46,0.28950000000000004,4.4693858918,0.0,-0.24050000000000002,0.24050000000000002,4.46,0.53,4.4913806341,3.9699999999999998,-1.0305,4.1015643662,0.0,-0.24050000000000002,0.24050000000000002,3.9699999999999998,-0.79,4.0478389296
2019-09-18 17:30:00,4.5,0.377,4.5157644978,0.0,-0.193,0.193,4.5,0.5700000000000001,4.535956349,3.9699999999999998,-0.983,4.0898886293,0.0,-0.193,0.193,3.9699999999999998,-0.79,4.0478389296
2019-09-18 18:00:00,4.45,0.1075,4.4512982657,0.0,-0.28250000000000003,0.28250000000000003,4.45,0.39,4.4670571969,3.9699999999999998,-0.9925,4.0921823334,0.0,-0.28250000000000003,0.28250000000000003,3.9699999999999998,-0.71,4.032988966
2019-09-18 18:30:00,4.45,-0.025,4.4500702242,0.0,-0.28500000000000003,0.28500000000000003,4.45,0.26,4.4575890344,3.9699999999999998,-0.445,3.9948623255,0.0,-0.28500000000000003,0.28500000000000003,3.9699999999999998,-0.16,3.9732228732
2019-09-18 19:00:00,4.65,-0.322,4.661135484,0.0,-0.212,0.212,4.65,-0.11,4.6513008933,4.23,-0.372,4.2463259413,0.0,-0.212,0.212,4.23,-0.16,4.2330249231
2019-09-18 19:30:00,4.58,-0.47600000000000003,4.6046689349,0.0,-0.256,0.256,4.58,-0.22,4.5852807984,4.17,-0.526,4.2030436591,0.0,-0.256,0.256,4.17,-0.27,4.1787318651
2019-09-18 20:00:00,4.77,-0.4495,4.7911324601,0.0,-0.28950000000000004,0.28950000000000004,4.77,-0.16,4.7726826838,4.33,-0.4995,4.3587154358,0.0,-0.28950000000000004,0.28950000000000004,4.33,-0.21,4.3350893878
2019-09-18 20:30:00,4.77,0.088,4.770811671,0.0,0.178,0.178,4.77,-0.09,4.7708489811,4.33,-0.082,4.3307763738,0.0,0.178,0.178,4.33,-0.26,4.3377989811
2019-09-18 21:00:00,4.5600000000000005,0.1395,4.5621333003,0.0,0.2295,0.2295,4.5600000000000005,-0.09,4.5608880714,4.18,-0.2005,4.1848058796,0.0,0.2295,0.2295,4.18,-0.43,4.2020590191
2019-09-18 21:30:00,4.47,0.227,4.4757601589,0.0,0.217,0.217,4.47,0.01,4.4700111857,4.18,-0.14300000000000002,4.1824453374,0.0,0.217,0.217,4.18,-0.36,4.1954737516
2019-09-18 22:00:00,4.26,0.012,4.2600169014,0.0,0.112,0.112,4.26,-0.1,4.2611735473,3.99,-0.308,4.0018700629,0.0,0.112,0.112,3.99,-0.42,4.0120443667
2019-09-18 22:30:00,4.03,-0.0005,4.030000031,0.0,0.0995,0.0995,4.03,-0.1,4.0312405039,3.75,-0.3205,3.7636711134,0.0,0.0995,0.0995,3.75,-0.42,3.7734467003
2019-09-18 23:00:00,3.88,0.13,3.8821772242,0.0,0.08,0.08,3.88,0.05,3.8803221516,3.65,-0.54,3.6897289873,0.0,0.08,0.08,3.65,-0.62,3.7022830794
2019-09-18 23:30:00,3.74,0.4475,3.7666770833000003,0.0,0.0775,0.0775,3.74,0.37,3.758257575,3.65,-0.7525000000000001,3.7267621671,0.0,0.0775,0.0775,3.65,-0.8300000000000001,3.7431804659
2019-09-19 00:00:00,3.51,0.4535,3.539175363,0.0,0.2235,0.2235,3.51,0.23,3.5175275408,3.56,-0.5465,3.6017026876,0.0,0.2235,0.2235,3.56,-0.77,3.6423206888
2019-09-19 00:30:00,3.44,0.4965,3.4756455875,0.0,0.2665,0.2665,3.44,0.23,3.4476803796,3.39,-0.5035000000000001,3.4271872213,0.0,0.2665,0.2665,3.39,-0.77,3.4763486592
2019-09-19 01:00:00,3.14,0.39,3.1641270518,0.0,0.16,0.16,3.14,0.23,3.1484122983,3.39,-0.61,3.4444448029,0.0,0.16,0.16,3.39,-0.77,3.4763486592
2019-09-19 01:30:00,3.14,0.3255,3.1568259771,0.0,0.1355,0.1355,3.14,0.19,3.1457431554,3.25,-0.6945,3.3233763329,0.0,0.1355,0.1355,3.25,-0.8300000000000001,3.3543106594
2019-09-19 02:00:00,3.14,0.5925,3.1954117497,0.0,0.14250000000000002,0.14250000000000002,3.14,0.45,3.1720813357,3.33,-0.8075,3.4265078798,0.0,0.14250000000000002,0.14250000000000002,3.33,-0.9500000000000001,3.4628600896
2019-09-19 02:30:00,3.22,1.058,3.3893604116000002,0.0,0.188,0.188,3.22,0.87,3.3354609876,3.26,-1.282,3.5030164145000002,0.0,0.188,0.188,3.26,-1.47,3.576101229
2019-09-19 03:00:00,3.27,0.988,3.4159982436,0.0,0.11800000000000001,0.11800000000000001,3.27,0.87,3.3837553103,3.06,-1.412,3.3700658747,0.0,0.11800000000000001,0.11800000000000001,3.06,-1.53,3.4211840056
2019-09-19 03:30:00,3.27,1.116,3.455192614,0.0,0.20600000000000002,0.20600000000000002,3.27,0.91,3.3942598604,3.15,-1.324,3.4169395663,0.0,0.20600000000000002,0.20600000000000002,3.15,-1.53,3.5019137625
2019-09-19 04:00:00,3.27,1.057,3.436589734,0.0,0.147,0.147,3.27,0.91,3.3942598604,3.07,-1.353,3.354923099,0.0,0.147,0.147,3.07,-1.5,3.4168552793
2019-09-19 04:30:00,3.27,1.0835,3.4448326882,0.0,0.17350000000000002,0.17350000000000002,3.27,0.91,3.3942598604,2.98,-1.3265,3.261901631,0.0,0.17350000000000002,0.17350000000000002,2.98,-1.5,3.336225412
2019-09-19 05:00:00,3.39,1.127,3.5724262064,0.0,0.167,0.167,3.39,0.96,3.5233081046,3.03,-1.333,3.3102551261,0.0,0.167,0.167,3.03,-1.5,3.3809614017
2019-09-19 05:30:00,3.54,1.1775,3.7306978235,0.0,0.1675,0.1675,3.54,1.01,3.6812633701,3.1,-1.2825,3.3548183632,0.0,0.1675,0.1675,3.1,-1.45,3.4223529917
2019-09-19 06:00:00,3.65,1.173,3.8338530227,0.0,0.163,0.163,3.65,1.01,3.7871625262,3.17,-1.287,3.4212963917,0.0,0.163,0.163,3.17,-1.45,3.4858858272
2019-09-19 06:30:00,3.7800000000000002,1.1885,3.9624401888,0.0,0.2285,0.2285,3.7800000000000002,0.96,3.9,3.29,-1.2615,3.5235610183,0.0,0.2285,0.2285,3.29,-1.49,3.6116755114
2019-09-19 07:00:00,3.95,1.4965,4.2239806167,0.0,0.1965,0.1965,3.95,1.3,4.1584251827,3.29,-1.6035,3.6599606897,0.0,0.1965,0.1965,3.29,-1.8,3.7502133273
2019-09-19 07:30:00,4.08,1.6555,4.4030762258,0.0,0.20550000000000002,0.20550000000000002,4.08,1.45,4.33,3.5,-1.7745000000000002,3.9241368796,0.0,0.20550000000000002,0.20550000000000002,3.5,-1.98,4.0212435887
2019-09-19 08:00:00,4.08,1.6179999999999999,4.3891142614,0.0,0.218,0.218,4.08,1.4,4.313513649,3.5,-1.802,3.9366488286,0.0,0.218,0.218,3.5,-2.02,4.0410889621
2019-09-19 08:30:00,4.08,1.572,4.3723659499,0.0,0.17200000000000001,0.17200000000000001,4.08,1.4,4.313513649,3.58,-1.8479999999999999,4.0288340745,0.0,0.17200000000000001,0.17200000000000001,3.58,-2.02,4.1105717364
2019-09-19 09:00:00,4.03,1.6905000000000001,4.3702048293,0.0,0.21050000000000002,0.21050000000000002,4.03,1.48,4.2931689927,3.58,-1.7495,3.9846141909,0.0,0.21050000000000002,0.21050000000000002,3.58,-1.96,4.0814213211
2019-09-19 09:30:00,4.13,1.6605,4.4513099476,0.0,0.18050000000000002,0.18050000000000002,4.13,1.48,4.3871744893,3.63,-1.7795,4.042711992,0.0,0.18050000000000002,0.18050000000000002,3.63,-1.96,4.1253484701
2019-09-19 10:00:00,4.23,1.791,4.5935368726,0.0,0.201,0.201,4.23,1.5899999999999999,4.5189600574,3.68,-1.659,4.0366670658,0.0,0.201,0.201,3.68,-1.8599999999999999,4.1233481541
2019-09-19 10:30:00,4.23,1.7375,4.5729428435,0.0,0.1875,0.1875,4.23,1.55,4.5050416202,3.59,-1.7225000000000001,3.9818470902,0.0,0.1875,0.1875,3.59,-1.9100000000000001,4.066472673
2019-09-19 11:00:00,4.23,1.802,4.5978368827,0.0,0.212,0.212,4.23,1.5899999999999999,4.5189600574,3.59,-1.698,3.9713101113000002,0.0,0.212,0.212,3.59,-1.9100000000000001,4.066472673
2019-09-19 11:30:00,4.23,1.7555,4.5798122505,0.0,0.1655,0.1655,4.23,1.5899999999999999,4.5189600574,3.59,-1.7045,3.9740936388,0.0,0.1655,0.1655,3.59,-1.87,4.0478389296
2019-09-19 12:00:00,4.27,1.6885,4.5917243221,0.0,0.1985,0.1985,4.27,1.49,4.5224993090000005,3.63,-1.5015,3.9282823537000002,0.0,0.1985,0.1985,3.63,-1.7000000000000002,4.0083537768
2019-09-19 12:30:00,4.27,1.3115,4.4668705208,0.0,0.1515,0.1515,4.27,1.16,4.4247598805,3.75,-1.1385,3.9190154695,0.0,0.1515,0.1515,3.75,-1.29,3.9656777479
2019-09-19 13:00:00,4.27,1.2974999999999999,4.4627801033,0.0,0.1375,0.1375,4.27,1.16,4.4247598805,3.75,-1.1525,3.9231054345,0.0,0.1375,0.1375,3.75,-1.29,3.9656777479
2019-09-19 13:30:00,4.15,1.24,4.3312931095,0.0,0.15,0.15,4.15,1.09,4.2907575089,3.61,-1.22,3.8105773841,0.0,0.15,0.15,3.61,-1.37,3.8612174246
2019-09-19 14:00:00,4.15,1.357,4.366228235,0.0,0.217,0.217,4.15,1.1400000000000001,4.3037309395,3.61,-1.113,3.7776803729,0.0,0.217,0.217,3.61,-1.33,3.847206779
2019-09-19 14:30:00,4.11,1.2865,4.306643966,0.0,0.14650000000000002,0.14650000000000002,4.11,1.1400000000000001,4.2651729156,3.5700000000000003,-1.1835,3.7610599902,0.0,0.14650000000000002,0.14650000000000002,3.5700000000000003,-1.33,3.8096981508
2019-09-19 15:00:00,4.23,1.304,4.426433779,0.0,0.124,0.124,4.23,1.18,4.3915031595,3.67,-1.146,3.8447647522,0.0,0.124,0.124,3.67,-1.27,3.8835293227000003
2019-09-19 15:30:00,4.19,1.2915,4.3845264568,0.0,0.1615,0.1615,4.19,1.13,4.3397004505,3.63,-1.1685,3.813435754,0.0,0.1615,0.1615,3.63,-1.33,3.8659798241
2019-09-19 16:00:00,4.33,1.2835,4.5162232285,0.0,0.1535,0.1535,4.33,1.13,4.475019553,3.77,-1.1765,3.9493103512000003,0.0,0.1535,0.1535,3.77,-1.33,3.9977243527
2019-09-19 16:30:00,3.8200000000000003,1.091,3.9727422519,0.0,0.181,0.181,3.8200000000000003,0.91,3.9268944473,3.27,-1.359,3.5411553199,0.0,0.181,0.181,3.27,-1.54,3.6144847489
2019-09-19 17:00:00,3.32,0.911,3.4427200002,0.0,0.151,0.151,3.32,0.76,3.4058772731999998,2.83,-1.569,3.2358400764,0.0,0.151,0.151,2.83,-1.72,3.3116914107
2019-09-19 17:30:00,3.93,1.0255,4.0615945452,0.0,0.1555,0.1555,3.93,0.87,4.0251459601,3.41,-1.4645000000000001,3.7111804389,0.0,0.1555,0.1555,3.41,-1.62,3.7752483361999998
2019-09-19 18:00:00,4.02,0.9035000000000001,4.1202806033,0.0,0.1535,0.1535,4.02,0.75,4.0893642538,3.47,-1.5465,3.7990212226,0.0,0.1535,0.1535,3.47,-1.7000000000000002,3.8640522771
2019-09-19 18:30:00,4.18,0.8865000000000001,4.2729711267,0.0,0.1365,0.1365,4.18,0.75,4.2467516998,3.59,-1.5635,3.9156905202,0.0,0.1365,0.1365,3.59,-1.7000000000000002,3.9721656562
2019-09-19 19:00:00,4.33,0.9530000000000001,4.4336338369,0.0,0.133,0.133,4.33,0.8200000000000001,4.4069604037,3.73,-1.487,4.0154786763,0.0,0.133,0.133,3.73,-1.62,4.0666079231
2019-09-19 19:30:00,4.33,1.007,4.4455538463,0.0,0.187,0.187,4.33,0.8200000000000001,4.4069604037,3.8200000000000003,-1.473,4.094157911,0.0,0.187,0.187,3.8200000000000003,-1.6600000000000001,4.1650930362
2019-09-19 20:00:00,4.55,0.9520000000000001,4.6485270785,0.0,0.132,0.132,4.55,0.8200000000000001,4.6232996875,4.08,-1.418,4.3193893087,0.0,0.132,0.132,4.08,-1.55,4.3645045538
2019-09-19 20:30:00,4.51,0.9540000000000001,4.6097956571,0.0,0.194,0.194,4.51,0.76,4.5735872136,4.14,-1.3559999999999999,4.3564132035,0.0,0.194,0.194,4.14,-1.55,4.4206447494
2019-09-19 21:00:00,4.31,0.8260000000000001,4.3884366237,0.0,0.146,0.146,4.31,0.68,4.3633129615,4.03,-1.494,4.298015356,0.0,0.146,0.146,4.03,-1.6400000000000001,4.3509194431000004
2019-09-19 21:30:00,4.21,0.935,4.3125775355,0.0,0.17500000000000002,0.17500000000000002,4.21,0.76,4.2780486206,3.96,-1.395,4.1985265272,0.0,0.17500000000000002,0.17500000000000002,3.96,-1.57,4.2598708901
2019-09-19 22:00:00,3.93,0.9275,4.0379643696,0.0,0.1975,0.1975,3.93,0.73,3.9972240368,3.85,-1.3725,4.0873287426000005,0.0,0.1975,0.1975,3.85,-1.57,4.1578119246
2019-09-19 22:30:00,3.7199999999999998,0.89,3.8249836601,0.0,0.16,0.16,3.7199999999999998,0.73,3.7909497491,3.7800000000000002,-1.4100000000000001,4.0344144557,0.0,0.16,0.16,3.7800000000000002,-1.57,4.0930795252
2019-09-19 23:00:00,3.5700000000000003,0.9545,3.6953985238,0.0,0.2245,0.2245,3.5700000000000003,0.73,3.6438715674,3.6,-1.3455,3.8432239396,0.0,0.2245,0.2245,3.6,-1.57,3.9274546465
2019-09-19 23:30:00,3.33,0.898,3.4489569438,0.0,0.20800000000000002,0.20800000000000002,3.33,0.6900000000000001,3.4007352146,3.4,-1.362,3.6626553209,0.0,0.20800000000000002,0.20800000000000002,3.4,-1.57,3.744983311
2019-09-20 00:00:00,3.27,0.88,3.3863402074,0.0,0.19,0.19,3.27,0.6900000000000001,3.342005386,3.27,-1.42,3.5650105189,0.0,0.19,0.19,3.27,-1.6099999999999999,3.6448593937
2019-09-20 00:30:00,3.2,0.877,3.3180007535,0.0,0.187,0.187,3.2,0.6900000000000001,3.2735454785,3.16,-1.383,3.4493896562,0.0,0.187,0.187,3.16,-1.57,3.5285266047
2019-09-20 01:00:00,3.26,0.841,3.366731501,0.0,0.151,0.151,3.26,0.6900000000000001,3.3322214812,2.9699999999999998,-1.419,3.2915742434,0.0,0.151,0.151,2.9699999999999998,-1.57,3.3594344762
2019-09-20 01:30:00,3.26,0.843,3.3672316523,0.0,0.193,0.193,3.26,0.65,3.3241690691,2.71,-1.4969999999999999,3.0959827196,0.0,0.193,0.193,2.71,-1.69,3.1937751956
2019-09-20 02:00:00,3.26,0.9465,3.394622549,0.0,0.2265,0.2265,3.26,0.72,3.3385625649,2.81,-1.3935,3.1365494178,0.0,0.2265,0.2265,2.81,-1.62,3.2435320254
2019-09-20 02:30:00,3.2,0.835,3.3071475625,0.0,0.185,0.185,3.2,0.65,3.2653483735,2.71,-1.525,3.1096181438,0.0,0.185,0.185,2.71,-1.71,3.2044032206
2019-09-20 03:00:00,3.15,0.874,3.2690022943,0.0,0.184,0.184,3.15,0.6900000000000001,3.2246860312,2.71,-1.476,3.0858833419,0.0,0.184,0.184,2.71,-1.6600000000000001,3.1780025173
2019-09-20 03:30:00,3.11,0.8545,3.2252550674,0.0,0.1645,0.1645,3.11,0.6900000000000001,3.1856239577,2.81,-1.4955,3.1831776969,0.0,0.1645,0.1645,2.81,-1.6600000000000001,3.2636942259
2019-09-20 04:00:00,3.15,0.833,3.2582800678,0.0,0.183,0.183,3.15,0.65,3.2163644072,2.7199999999999998,-1.477,3.0951460386,0.0,0.183,0.183,2.7199999999999998,-1.6600000000000001,3.1865341674
2019-09-20 04:30:00,3.18,0.9265,3.3122201391,0.0,0.1965,0.1965,3.18,0.73,3.2627135945,2.87,-1.4035,3.1947945552,0.0,0.1965,0.1965,2.87,-1.6,3.2858636612
2019-09-20 05:00:00,2.9,0.8525,3.0227067754,0.0,0.17250000000000001,0.17250000000000001,2.9,0.68,2.9786574157,3.11,-1.4675,3.4388451913,0.0,0.17250000000000001,0.17250000000000001,3.11,-1.6400000000000001,3.515920932
2019-09-20 05:30:00,2.9,1.0255,3.0759795594,0.0,0.17550000000000002,0.17550000000000002,2.9,0.85,3.0220026473,3.27,-1.5545,3.6206864335,0.0,0.17550000000000002,0.17550000000000002,3.27,-1.73,3.6994323889
2019-09-20 06:00:00,2.9,1.225,3.1481145151,0.0,0.155,0.155,2.9,1.07,3.0911001278,3.36,-1.855,3.8380496349,0.0,0.155,0.155,3.36,-2.01,3.9153160792
2019-09-20 06:30:00,3.03,1.2485,3.2771408651,0.0,0.2185,0.2185,3.03,1.03,3.2002812376,3.47,-1.7915,3.9051724994,0.0,0.2185,0.2185,3.47,-2.01,4.0101122179
2019-09-20 07:00:00,3.17,1.3255,3.4359642388,0.0,0.23550000000000001,0.23550000000000001,3.17,1.09,3.3521634805,3.86,-1.7245,4.2277062634,0.0,0.23550000000000001,0.23550000000000001,3.86,-1.96,4.3291107632
2019-09-20 07:30:00,3.12,1.2125,3.347320757,0.0,0.24250000000000002,0.24250000000000002,3.12,0.97,3.2673077602,4.13,-1.7875,4.5002284664,0.0,0.24250000000000002,0.24250000000000002,4.13,-2.03,4.6019343759
2019-09-20 08:00:00,3.29,1.317,3.5438099554,0.0,0.177,0.177,3.29,1.1400000000000001,3.4819103952,4.39,-1.7530000000000001,4.7270613492999995,0.0,0.177,0.177,4.39,-1.9300000000000002,4.7955187415000005
2019-09-20 08:30:00,3.29,1.3125,3.5421400664,0.0,0.12250000000000001,0.12250000000000001,3.29,1.19,3.4985997199,4.44,-1.8075,4.7938143738,0.0,0.12250000000000001,0.12250000000000001,4.44,-1.9300000000000002,4.8413324612
2019-09-20 09:00:00,3.18,1.3215,3.4436553617,0.0,0.1315,0.1315,3.18,1.19,3.3953644871,4.44,-1.7985,4.7904281907,0.0,0.1315,0.1315,4.44,-1.9300000000000002,4.8413324612
2019-09-20 09:30:00,3.41,1.3195000000000001,3.6563889632,0.0,0.059500000000000004,0.059500000000000004,3.41,1.26,3.6353404242,4.32,-1.8005,4.6801923304,0.0,0.059500000000000004,0.059500000000000004,4.32,-1.8599999999999999,4.7034030233
2019-09-20 10:00:00,3.41,1.304,3.6508240166,0.0,0.124,0.124,3.41,1.18,3.6083929941,4.09,-1.846,4.4872949535,0.0,0.124,0.124,4.09,-1.97,4.5397136474
2019-09-20 10:30:00,3.66,1.469,3.9438003246,0.0,0.23900000000000002,0.23900000000000002,3.66,1.23,3.8611526776,3.94,-1.621,4.260427326,0.0,0.23900000000000002,0.23900000000000002,3.94,-1.8599999999999999,4.3569714252
2019-09-20 11:00:00,3.77,1.392,4.0187764307,0.0,0.162,0.162,3.77,1.23,3.9655768811,3.76,-1.608,4.0894087592,0.0,0.162,0.162,3.76,-1.77,4.1557791087
2019-09-20 11:30:00,3.51,1.262,3.7299790884,0.0,0.14200000000000002,0.14200000000000002,3.51,1.12,3.6843588316,3.89,-1.6280000000000001,4.2169282659,0.0,0.14200000000000002,0.14200000000000002,3.89,-1.77,4.2737571293
2019-09-20 12:00:00,3.51,0.727,3.5844984307,0.0,0.117,0.117,3.51,0.61,3.5626114018,3.76,-1.353,3.9960241491,0.0,0.117,0.117,3.76,-1.47,4.0371400768
2019-09-20 12:30:00,3.66,0.914,3.7723992366,0.0,0.114,0.114,3.66,0.8,3.7464116165,3.96,-1.246,4.1513992822,0.0,0.114,0.114,3.96,-1.3599999999999999,4.1870275853
2019-09-20 13:00:00,3.6,0.9475,3.7226007374,0.0,0.14750000000000002,0.14750000000000002,3.6,0.8,3.6878177829,3.96,-1.2825,4.1625,0.0,0.14750000000000002,0.14750000000000002,3.96,-1.43,4.210285026
2019-09-20 13:30:00,3.36,0.89,3.4758739908000003,0.0,0.14,0.14,3.36,0.75,3.4426879034,4.04,-1.29,4.2409550811,0.0,0.14,0.14,4.04,-1.43,4.2856154751
2019-09-20 14:00:00,3.36,0.9165000000000001,3.4827535443,0.0,0.10650000000000001,0.10650000000000001,3.36,0.81,3.4562551989,4.04,-1.3235000000000001,4.2512647824,0.0,0.10650000000000001,0.10650000000000001,4.04,-1.43,4.2856154751
2019-09-20 14:30:00,3.31,0.846,3.4164039574,0.0,0.076,0.076,3.31,0.77,3.3983819679,3.9,-1.354,4.1283551204,0.0,0.076,0.076,3.9,-1.43,4.1539017803
2019-09-20 15:00:00,3.25,0.839,3.3565489718,0.0,0.139,0.139,3.25,0.7000000000000001,3.324530042,3.94,-1.291,4.1461163756,0.0,0.139,0.139,3.94,-1.43,4.1914794524
2019-09-20 15:30:00,3.2,0.7865000000000001,3.2952362965,0.0,0.08650000000000001,0.08650000000000001,3.2,0.7000000000000001,3.2756678708,3.94,-1.3435000000000001,4.1627625743,0.0,0.08650000000000001,0.08650000000000001,3.94,-1.43,4.1914794524
2019-09-20 16:00:00,3.0,0.5315,3.0467182755,0.0,0.12150000000000001,0.12150000000000001,3.0,0.41000000000000003,3.0278870521,4.48,-0.9085000000000001,4.5711893693,0.0,0.12150000000000001,0.12150000000000001,4.48,-1.03,4.5968793763
2019-09-20 16:30:00,2.7800000000000002,0.3125,2.7975089365,0.0,0.0825,0.0825,2.7800000000000002,0.23,2.7894981628,4.77,-0.8775000000000001,4.8500418813,0.0,0.0825,0.0825,4.77,-0.96,4.8656448699
2019-09-20 17:00:00,2.94,0.3175,2.9570942241,0.0,0.08750000000000001,0.08750000000000001,2.94,0.23,2.9489828755,4.82,-0.8725,4.8983319865,0.0,0.08750000000000001,0.08750000000000001,4.82,-0.96,4.9146719117
2019-09-20 17:30:00,3.11,0.47800000000000004,3.1465193468,0.0,0.128,0.128,3.11,0.35000000000000003,3.1296325663,5.03,-0.6920000000000001,5.0773776696,0.0,0.128,0.128,5.03,-0.8200000000000001,5.0964006907
2019-09-20 18:00:00,3.11,0.47300000000000003,3.1457636593,0.0,0.123,0.123,3.11,0.35000000000000003,3.1296325663,5.1,-0.6970000000000001,5.1474079885,0.0,0.123,0.123,5.1,-0.8200000000000001,5.1655009438
2019-09-20 18:30:00,3.06,0.379,3.083381423,0.0,0.179,0.179,3.06,0.2,3.0665289824,5.05,-0.811,5.1147063454,0.0,0.179,0.179,5.05,-0.99,5.1461247556
2019-09-20 19:00:00,2.86,0.4325,2.892517286,0.0,0.1925,0.1925,2.86,0.24,2.8700522643,5.36,-0.8575,5.4281586427,0.0,0.1925,0.1925,5.36,-1.05,5.4618769668
2019-09-20 19:30:00,2.99,0.484,3.0289199395,0.0,0.184,0.184,2.99,0.30000000000000004,3.0050124792,5.36,-0.796,5.4187836273,0.0,0.184,0.184,5.36,-0.98,5.4488530903
2019-09-20 20:00:00,3.14,0.491,3.1781568558,0.0,0.14100000000000001,0.14100000000000001,3.14,0.35000000000000003,3.159446154,5.58,-0.839,5.6427228357,0.0,0.14100000000000001,0.14100000000000001,5.58,-0.98,5.6654037808
2019-09-20 20:30:00,3.31,0.394,3.3333670665,0.0,0.20400000000000001,0.20400000000000001,3.31,0.19,3.3154486876,5.23,-0.8160000000000001,5.2932746008,0.0,0.20400000000000001,0.20400000000000001,5.23,-1.02,5.3285363843999995
2019-09-20 21:00:00,3.31,0.35950000000000004,3.3294654600999998,0.0,0.1695,0.1695,3.31,0.19,3.3154486876,4.98,-0.8005,5.0439270663,0.0,0.1695,0.1695,4.98,-0.97,5.0735884737
2019-09-20 21:30:00,3.42,0.428,3.4466772405,0.0,0.20800000000000002,0.20800000000000002,3.42,0.22,3.4270687183,4.91,-0.652,4.9531004432,0.0,0.20800000000000002,0.20800000000000002,4.91,-0.86,4.9847467338
2019-09-20 22:00:00,3.59,0.194,3.5952379615,0.0,0.154,0.154,3.59,0.04,3.5902228343,4.45,-0.706,4.5056560011,0.0,0.154,0.154,4.45,-0.86,4.5323393518
2019-09-20 22:30:00,3.45,0.7585000000000001,3.532396106,0.0,0.1985,0.1985,3.45,0.56,3.4951537877,4.28,-1.1115,4.4219715343,0.0,0.1985,0.1985,4.28,-1.31,4.4759915103
2019-09-20 23:00:00,3.12,0.801,3.2211800633,0.0,0.171,0.171,3.12,0.63,3.1829703109,4.34,-1.209,4.5052503815,0.0,0.171,0.171,4.34,-1.38,4.5541190147
2019-09-20 23:30:00,2.99,0.8705,3.114140371,0.0,0.2005,0.2005,2.99,0.67,3.064147516,4.24,-1.2595,4.4231143157,0.0,0.2005,0.2005,4.24,-1.46,4.4843282663
2019-09-21 00:00:00,2.81,0.8175,2.9265006834,0.0,0.2275,0.2275,2.81,0.59,2.8712714953000003,3.99,-1.3025,4.1972141058,0.0,0.2275,0.2275,3.99,-1.53,4.2732891313
2019-09-21 00:30:00,2.9,0.89,3.0334963326,0.0,0.19,0.19,2.9,0.7000000000000001,2.983286778,3.93,-1.25,4.1240029098,0.0,0.19,0.19,3.93,-1.44,4.1855107215
2019-09-21 01:00:00,2.69,0.7815000000000001,2.8012215639,0.0,0.18150000000000002,0.18150000000000002,2.69,0.6000000000000001,2.7561023203,3.7199999999999998,-1.4185,3.9812739481,0.0,0.18150000000000002,0.18150000000000002,3.7199999999999998,-1.6,4.0494937955
2019-09-21 01:30:00,2.63,0.807,2.7510268992,0.0,0.137,0.137,2.63,0.67,2.7140007369,3.81,-1.393,4.0566672282,0.0,0.137,0.137,3.81,-1.53,4.1057277065
2019-09-21 02:00:00,2.75,0.8280000000000001,2.8719477711,0.0,0.158,0.158,2.75,0.67,2.8304416616,3.62,-1.292,3.8436524297,0.0,0.158,0.158,3.62,-1.45,3.8996025438
2019-09-21 02:30:00,3.01,0.7285,3.0969036553000002,0.0,0.1685,0.1685,3.01,0.56,3.061649882,3.2800000000000002,-1.2815,3.5214545645,0.0,0.1685,0.1685,3.2800000000000002,-1.45,3.5862096983000002
2019-09-21 03:00:00,3.1,0.99,3.2542433836,0.0,0.21,0.21,3.1,0.78,3.1966232183,3.23,-1.4100000000000001,3.5243439106,0.0,0.21,0.21,3.23,-1.62,3.613488619
2019-09-21 03:30:00,2.89,1.3185,3.1765613877,0.0,0.1985,0.1985,2.89,1.12,3.0994354325,3.38,-1.7715,3.8160990881,0.0,0.1985,0.1985,3.38,-1.97,3.9121988702
2019-09-21 04:00:00,2.99,1.3094999999999999,3.2641829376000002,0.0,0.2195,0.2195,2.99,1.09,3.1824833071,3.09,-1.8005,3.5762970025,0.0,0.2195,0.2195,3.09,-2.02,3.6916798344
2019-09-21 04:30:00,3.42,1.3599999999999999,3.6804890979,0.0,0.22,0.22,3.42,1.1400000000000001,3.6049965326,2.87,-1.74,3.3562628026,0.0,0.22,0.22,2.87,-1.96,3.4754136444
2019-09-21 05:00:00,3.54,1.309,3.7742656239,0.0,0.169,0.169,3.54,1.1400000000000001,3.7190321322,2.62,-1.791,3.173654203,0.0,0.169,0.169,2.62,-1.96,3.272002445
2019-09-21 05:30:00,3.63,1.246,3.8378921298,0.0,0.166,0.166,3.63,1.08,3.7872549426,2.58,-1.834,3.1654314082,0.0,0.166,0.166,2.58,-2.0,3.2644141894
2019-09-21 06:00:00,3.44,1.2415,3.6571740798,0.0,0.1615,0.1615,3.44,1.08,3.6055512755,2.68,-1.8385,3.2499972692,0.0,0.1615,0.1615,2.68,-2.0,3.3440095694
2019-09-21 06:30:00,3.55,1.1405,3.7287049025,0.0,0.1705,0.1705,3.55,0.97,3.6801358671,2.75,-1.7695,3.2701116571,0.0,0.1705,0.1705,2.75,-1.94,3.3654271646
2019-09-21 07:00:00,3.73,1.204,3.9195045605,0.0,0.28400000000000003,0.28400000000000003,3.73,0.92,3.84178344,2.61,-1.576,3.048913905,0.0,0.28400000000000003,0.28400000000000003,2.61,-1.8599999999999999,3.2049492976
2019-09-21 07:30:00,3.73,1.1065,3.8906609014,0.0,0.28650000000000003,0.28650000000000003,3.73,0.8200000000000001,3.8190705676,2.5700000000000003,-1.6635,3.061393841,0.0,0.28650000000000003,0.28650000000000003,2.5700000000000003,-1.9500000000000002,3.2260502166
2019-09-21 08:00:00,3.91,1.1,4.0617853218,0.0,0.22,0.22,3.91,0.88,4.0078048855,2.85,-1.57,3.2538285142,0.0,0.22,0.22,2.85,-1.79,3.3655014485
2019-09-21 08:30:00,3.81,1.0835,3.9610695841,0.0,0.20350000000000001,0.20350000000000001,3.81,0.88,3.9103068933,3.21,-1.6965,3.6307316411,0.0,0.20350000000000001,0.20350000000000001,3.21,-1.9,3.7301608544000002
2019-09-21 09:00:00,3.87,1.154,4.0383927496,0.0,0.17400000000000002,0.17400000000000002,3.87,0.98,3.9921548066,3.35,-1.726,3.768497844,0.0,0.17400000000000002,0.17400000000000002,3.35,-1.9,3.8512984823
2019-09-21 09:30:00,3.92,1.215,4.10397673,0.0,0.135,0.135,3.92,1.08,4.0660545987,3.52,-1.7650000000000001,3.9377182479,0.0,0.135,0.135,3.52,-1.9,4.0000499997
2019-09-21 10:00:00,3.88,1.2425,4.0740896222,0.0,0.1625,0.1625,3.88,1.08,4.0275054314,3.5700000000000003,-1.6475,3.9318133539,0.0,0.1625,0.1625,3.5700000000000003,-1.81,4.0026241392
2019-09-21 10:30:00,3.9699999999999998,1.2785,4.1707867663,0.0,0.1085,0.1085,3.9699999999999998,1.17,4.1388162559,3.79,-1.7415,4.1709617896,0.0,0.1085,0.1085,3.79,-1.85,4.2174162707
2019-09-21 11:00:00,4.19,1.3475000000000001,4.4013470949,0.0,0.14750000000000002,0.14750000000000002,4.19,1.2,4.3584515599,3.56,-1.7025000000000001,3.9461508144,0.0,0.14750000000000002,0.14750000000000002,3.56,-1.85,4.0119945164
2019-09-21 11:30:00,4.05,1.2465,4.2374830088,0.0,0.1265,0.1265,4.05,1.12,4.2020114231,3.4,-1.7235,3.811883032,0.0,0.1265,0.1265,3.4,-1.85,3.8707234466
2019-09-21 12:00:00,3.99,1.3205,4.2028347874,0.0,0.1405,0.1405,3.99,1.18,4.1608292443,3.58,-1.7095,3.9672144195000003,0.0,0.1405,0.1405,3.58,-1.85,4.0297518534
2019-09-21 12:30:00,4.03,0.9415,4.1385169143,0.0,0.1615,0.1615,4.03,0.78,4.104789885,3.49,-1.2985,3.7237349865000002,0.0,0.1615,0.1615,3.49,-1.46,3.7830807552
2019-09-21 13:00:00,4.08,0.8265,4.1628718753,0.0,0.1265,0.1265,4.08,0.7000000000000001,4.1396135085,3.49,-1.2535,3.7082829247999998,0.0,0.1265,0.1265,3.49,-1.38,3.752932187
2019-09-21 13:30:00,3.98,0.857,4.0712220524,0.0,0.157,0.157,3.98,0.7000000000000001,4.0410889621,3.49,-1.123,3.6662281707,0.0,0.157,0.157,3.49,-1.28,3.7173243065
2019-09-21 14:00:00,3.93,0.758,4.0024322605,0.0,0.11800000000000001,0.11800000000000001,3.93,0.64,3.9817709628,3.49,-1.162,3.6783615918,0.0,0.11800000000000001,0.11800000000000001,3.49,-1.28,3.7173243065
2019-09-21 14:30:00,3.7199999999999998,0.5700000000000001,3.7634160015,0.0,0.14,0.14,3.7199999999999998,0.43,3.7447696858,3.58,-0.89,3.688970046,0.0,0.14,0.14,3.58,-1.03,3.7252248253999998
2019-09-21 15:00:00,3.65,0.29350000000000004,3.6617812947,0.0,0.12350000000000001,0.12350000000000001,3.65,0.17,3.6539567594999998,3.77,-0.6265000000000001,3.8217014862000003,0.0,0.12350000000000001,0.12350000000000001,3.77,-0.75,3.8438782499
2019-09-21 15:30:00,3.92,0.35000000000000003,3.9355939831,0.0,0.13,0.13,3.92,0.22,3.9261686158,3.55,-0.62,3.6037341744,0.0,0.13,0.13,3.55,-0.75,3.6283605113
2019-09-21 16:00:00,3.92,0.23650000000000002,3.9271277354,0.0,0.08650000000000001,0.08650000000000001,3.92,0.15,3.9228688482000003,3.55,-0.6635,3.6114723106,0.0,0.08650000000000001,0.08650000000000001,3.55,-0.75,3.6283605113
2019-09-21 16:30:00,3.9699999999999998,0.1635,3.9733653557,0.0,0.1135,0.1135,3.9699999999999998,0.05,3.970314849,3.8200000000000003,-0.6365000000000001,3.8726647479,0.0,0.1135,0.1135,3.8200000000000003,-0.75,3.8929294882
2019-09-21 17:00:00,4.37,0.14450000000000002,4.3723883919,0.0,0.0045000000000000005,0.0045000000000000005,4.37,0.14,4.3722419878,3.69,-0.6855,3.7531333909,0.0,0.0045000000000000005,0.0045000000000000005,3.69,-0.6900000000000001,3.7539579113
2019-09-21 17:30:00,4.59,0.2985,4.5996958867,0.0,0.0985,0.0985,4.59,0.2,4.5943552322,3.56,-0.7515000000000001,3.6384546514,0.0,0.0985,0.0985,3.56,-0.85,3.6600683054000003
2019-09-21 18:00:00,4.59,0.3125,4.6006256368,0.0,0.1125,0.1125,4.59,0.2,4.5943552322,3.56,-0.7375,3.635588845,0.0,0.1125,0.1125,3.56,-0.85,3.6600683054000003
2019-09-21 18:30:00,4.52,0.2735,4.528267025,0.0,0.14350000000000002,0.14350000000000002,4.52,0.13,4.5218690826,3.62,-0.8965000000000001,3.7293581552,0.0,0.14350000000000002,0.14350000000000002,3.62,-1.04,3.7664306711
2019-09-21 19:00:00,4.09,0.2735,4.0991343293,0.0,0.14350000000000002,0.14350000000000002,4.09,0.13,4.0920654931,4.17,-0.7965,4.2453871732,0.0,0.14350000000000002,0.14350000000000002,4.17,-0.9400000000000001,4.2746344873
2019-09-21 19:30:00,3.76,0.3385,3.7752062526,0.0,0.0985,0.0985,3.76,0.24,3.7676517886000003,4.66,-0.7915000000000001,4.7267401292999995,0.0,0.0985,0.0985,4.66,-0.89,4.7442280721
2019-09-21 20:00:00,4.16,0.2545,4.1677776152,0.0,0.1245,0.1245,4.16,0.13,4.1620307543,4.05,-0.9055000000000001,4.1499915964,0.0,0.1245,0.1245,4.05,-1.03,4.1789233063
2019-09-21 20:30:00,4.37,0.32,4.3817005831,0.0,0.12,0.12,4.37,0.2,4.374574265,3.87,-0.8300000000000001,3.9580045477,0.0,0.12,0.12,3.87,-0.9500000000000001,3.9848964855
2019-09-21 21:00:00,4.29,0.29050000000000004,4.2998244441,0.0,0.12050000000000001,0.12050000000000001,4.29,0.17,4.2933669771,3.74,-0.8295,3.8308837427,0.0,0.12050000000000001,0.12050000000000001,3.74,-0.9500000000000001,3.8587692338
2019-09-21 21:30:00,4.26,0.352,4.2745179845,0.0,0.182,0.182,4.26,0.17,4.2633906694,3.74,-0.728,3.8101947457,0.0,0.182,0.182,3.74,-0.91,3.8491167818000003
2019-09-21 22:00:00,4.48,0.3065,4.4904723861,0.0,0.10650000000000001,0.10650000000000001,4.48,0.2,4.4844620636,3.34,-0.8035,3.4352892527,0.0,0.10650000000000001,0.10650000000000001,3.34,-0.91,3.4617481133
2019-09-21 22:30:00,4.48,0.3675,4.4950479697,0.0,0.1675,0.1675,4.48,0.2,4.4844620636,3.2,-0.7425,3.2850123668,0.0,0.1675,0.1675,3.2,-0.91,3.326875411
2019-09-21 23:00:00,4.2,0.48650000000000004,4.2280825737,0.0,0.1865,0.1865,4.2,0.30000000000000004,4.2107006543,3.16,-0.8735,3.2785061003,0.0,0.1865,0.1865,3.16,-1.06,3.3330466543
2019-09-21 23:30:00,3.98,0.8485,4.06944127,0.0,0.14850000000000002,0.14850000000000002,3.98,0.7000000000000001,4.0410889621,3.1,-1.4415,3.4187603382000002,0.0,0.14850000000000002,0.14850000000000002,3.1,-1.5899999999999999,3.4839776119
2019-09-22 00:00:00,4.08,0.965,4.1925678289,0.0,0.195,0.195,4.08,0.77,4.152023603,3.0,-1.235,3.2442603163,0.0,0.195,0.195,3.0,-1.43,3.3233868267
2019-09-22 00:30:00,3.95,0.8935000000000001,4.0497953343,0.0,0.1835,0.1835,3.95,0.71,4.0133028792,2.77,-1.3065,3.0626528125,0.0,0.1835,0.1835,2.77,-1.49,3.1453139748
2019-09-22 01:00:00,3.69,0.8765000000000001,3.7926708597000003,0.0,0.1665,0.1665,3.69,0.71,3.7576854578,2.9,-1.3235000000000001,3.187734658,0.0,0.1665,0.1665,2.9,-1.49,3.260383413
2019-09-22 01:30:00,3.59,0.8635,3.6923884208,0.0,0.1935,0.1935,3.59,0.67,3.6519857612,2.8200000000000003,-1.2965,3.1037577628,0.0,0.1935,0.1935,2.8200000000000003,-1.49,3.1894356868
2019-09-22 02:00:00,3.71,0.8605,3.808485296,0.0,0.1905,0.1905,3.71,0.67,3.7700132626,2.67,-1.2995,2.9694444346,0.0,0.1905,0.1905,2.67,-1.49,3.0576134484
2019-09-22 02:30:00,3.58,0.9085000000000001,3.6934769865,0.0,0.1685,0.1685,3.58,0.74,3.6556805112,2.7800000000000002,-1.4015,3.1132944368,0.0,0.1685,0.1685,2.7800000000000002,-1.57,3.1926947865
2019-09-22 03:00:00,3.65,0.928,3.7661232056,0.0,0.188,0.188,3.65,0.74,3.7242583154,2.68,-1.312,2.9839142079,0.0,0.188,0.188,2.68,-1.5,3.0712212555
2019-09-22 03:30:00,3.43,0.867,3.537879167,0.0,0.187,0.187,3.43,0.68,3.4967556392,2.87,-1.313,3.1560844412,0.0,0.187,0.187,2.87,-1.5,3.2383483444
2019-09-22 04:00:00,3.59,0.9400000000000001,3.7110241174,0.0,0.2,0.2,3.59,0.74,3.6654740485,2.74,-1.25,3.0116606715,0.0,0.2,0.2,2.74,-1.45,3.100016129
2019-09-22 04:30:00,3.43,0.795,3.5209267246,0.0,0.17500000000000002,0.17500000000000002,3.43,0.62,3.4855845995,2.64,-1.325,2.9538491837,0.0,0.17500000000000002,0.17500000000000002,2.64,-1.5,3.0363794229
2019-09-22 05:00:00,3.61,0.8685,3.7130031309,0.0,0.14850000000000002,0.14850000000000002,3.61,0.72,3.681100379,2.71,-1.2615,2.9892277013,0.0,0.14850000000000002,0.14850000000000002,2.71,-1.4100000000000001,3.0548649725
2019-09-22 05:30:00,3.7199999999999998,0.892,3.8254495161,0.0,0.17200000000000001,0.17200000000000001,3.7199999999999998,0.72,3.7890368169,2.66,-1.208,2.9214489556,0.0,0.17200000000000001,0.17200000000000001,2.66,-1.38,2.9966648128
2019-09-22 06:00:00,3.47,0.8265,3.5670719435000002,0.0,0.1865,0.1865,3.47,0.64,3.5285266047,2.8200000000000003,-1.2535,3.0860431381,0.0,0.1865,0.1865,2.8200000000000003,-1.44,3.1663859525
2019-09-22 06:30:00,3.47,1.2770000000000001,3.697516599,0.0,0.20700000000000002,0.20700000000000002,3.47,1.07,3.6312256884,2.91,-1.663,3.3516666004,0.0,0.20700000000000002,0.20700000000000002,2.91,-1.87,3.4590461113
2019-09-22 07:00:00,3.51,1.443,3.7950426875,0.0,0.203,0.203,3.51,1.24,3.7225931822,3.07,-1.767,3.5422011518,0.0,0.203,0.203,3.07,-1.97,3.6477116114
2019-09-22 07:30:00,3.51,1.347,3.7595889403,0.0,0.227,0.227,3.51,1.12,3.6843588316,2.99,-1.783,3.4812625583,0.0,0.227,0.227,2.99,-2.01,3.6028044632
2019-09-22 08:00:00,3.51,1.0725,3.6701983938,0.0,0.2025,0.2025,3.51,0.87,3.6162134892999998,2.88,-1.8075,3.4002141477,0.0,0.2025,0.2025,2.88,-2.01,3.512050683
2019-09-22 08:30:00,3.8200000000000003,0.9500000000000001,3.9363561831,0.0,0.2,0.2,3.8200000000000003,0.75,3.8929294882,3.32,-1.44,3.618839593,0.0,0.2,0.2,3.32,-1.6400000000000001,3.7029717795
