Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-22 09:00:00,4.12,0.961,4.2305934572,0.0,0.211,0.211,4.12,0.75,4.1877082038,3.5700000000000003,-1.359,3.8199189782,0.0,0.211,0.211,3.5700000000000003,-1.57,3.8999743588999998
2019-09-22 09:30:00,4.3,0.896,4.3923588196,0.0,0.146,0.146,4.3,0.75,4.3649169522,3.62,-1.424,3.8900097686,0.0,0.146,0.146,3.62,-1.57,3.9457952304
2019-09-22 10:00:00,4.48,0.9625,4.582227215,0.0,0.1625,0.1625,4.48,0.8,4.5508680491,3.66,-1.3275000000000001,3.8933091645,0.0,0.1625,0.1625,3.66,-1.49,3.9516705328
2019-09-22 10:30:00,4.61,0.963,4.7095083608,0.0,0.163,0.163,4.61,0.8,4.6788994432,3.75,-1.327,3.9778673935,0.0,0.163,0.163,3.75,-1.49,4.0351703805
2019-09-22 11:00:00,4.4,0.9545,4.5023405302,0.0,0.1545,0.1545,4.4,0.8,4.472135955,3.91,-1.3355000000000001,4.1317865688,0.0,0.1545,0.1545,3.91,-1.49,4.1842801053
2019-09-22 11:30:00,4.46,1.0025,4.5712805919,0.0,0.2025,0.2025,4.46,0.8,4.5311808615,3.96,-1.2875,4.1640432575,0.0,0.2025,0.2025,3.96,-1.49,4.2310400613
2019-09-22 12:00:00,4.62,0.9785,4.7224847538,0.0,0.17850000000000002,0.17850000000000002,4.62,0.8,4.6887524993,4.01,-1.3115,4.219020295,0.0,0.17850000000000002,0.17850000000000002,4.01,-1.49,4.2778733034
2019-09-22 12:30:00,4.62,0.931,4.7128718421,0.0,0.131,0.131,4.62,0.8,4.6887524993,4.01,-1.409,4.2503389277,0.0,0.131,0.131,4.01,-1.54,4.295544203
2019-09-22 13:00:00,4.53,0.93,4.624478349,0.0,0.13,0.13,4.53,0.8,4.600097825,4.15,-1.4100000000000001,4.3829898471,0.0,0.13,0.13,4.15,-1.54,4.426522337
2019-09-22 13:30:00,4.33,0.883,4.4191163144,0.0,0.153,0.153,4.33,0.73,4.3911046446,3.9699999999999998,-1.387,4.2053143759000005,0.0,0.153,0.153,3.9699999999999998,-1.54,4.2582273307000005
2019-09-22 14:00:00,4.33,0.9715,4.4376471525,0.0,0.1715,0.1715,4.33,0.8,4.4032828662,3.91,-1.3285,4.1295293013,0.0,0.1715,0.1715,3.91,-1.5,4.1878514778
2019-09-22 14:30:00,4.22,0.926,4.3204022961,0.0,0.126,0.126,4.22,0.8,4.2951600669,3.99,-1.374,4.2199497627,0.0,0.126,0.126,3.99,-1.5,4.262640027
2019-09-22 15:00:00,4.28,0.929,4.3796622016,0.0,0.129,0.129,4.28,0.8,4.3541244815,3.99,-1.371,4.2189739274,0.0,0.129,0.129,3.99,-1.5,4.262640027
2019-09-22 15:30:00,4.35,0.9975,4.4629033431,0.0,0.1375,0.1375,4.35,0.86,4.4341966578,3.88,-1.3025,4.0927871005,0.0,0.1375,0.1375,3.88,-1.44,4.1385987967
2019-09-22 16:00:00,4.35,1.0085,4.4653748163,0.0,0.14850000000000002,0.14850000000000002,4.35,0.86,4.4341966578,3.93,-1.2915,4.1367707514,0.0,0.14850000000000002,0.14850000000000002,3.93,-1.44,4.1855107215
2019-09-22 16:30:00,4.35,0.97,4.4568374437,0.0,0.15,0.15,4.35,0.8200000000000001,4.4266127005,4.0,-1.29,4.2028680684,0.0,0.15,0.15,4.0,-1.44,4.2513056818
2019-09-22 17:00:00,4.41,1.014,4.525074143,0.0,0.124,0.124,4.41,0.89,4.4989109793,4.15,-1.276,4.341736519,0.0,0.124,0.124,4.15,-1.4,4.3797830997
2019-09-22 17:30:00,4.49,0.8935000000000001,4.5780391272,0.0,0.12350000000000001,0.12350000000000001,4.49,0.77,4.5555460705,3.89,-1.4165,4.1398758737,0.0,0.12350000000000001,0.12350000000000001,3.89,-1.54,4.1837423439
2019-09-22 18:00:00,4.62,0.909,4.7085752622,0.0,0.139,0.139,4.62,0.77,4.6837271483,3.9699999999999998,-1.371,4.2000644043,0.0,0.139,0.139,3.9699999999999998,-1.51,4.2474698351
2019-09-22 18:30:00,4.3,0.8765000000000001,4.3884225241,0.0,0.1965,0.1965,4.3,0.68,4.353435425,3.9699999999999998,-1.3735,4.2008811278,0.0,0.1965,0.1965,3.9699999999999998,-1.57,4.2691685373
2019-09-22 19:00:00,4.16,0.84,4.2439604145,0.0,0.16,0.16,4.16,0.68,4.2152105523,4.11,-1.4100000000000001,4.3451352108,0.0,0.16,0.16,4.11,-1.57,4.3996590777
2019-09-22 19:30:00,4.24,0.8170000000000001,4.3179959472,0.0,0.137,0.137,4.24,0.68,4.2941821106999996,4.28,-1.433,4.5135229035,0.0,0.137,0.137,4.28,-1.57,4.5588704741
2019-09-22 20:00:00,4.49,0.8495,4.5696553754,0.0,0.1695,0.1695,4.49,0.68,4.5412002819,4.23,-1.4005,4.4558164516,0.0,0.1695,0.1695,4.23,-1.57,4.5119618793
2019-09-22 20:30:00,4.44,0.857,4.5219519016,0.0,0.177,0.177,4.44,0.68,4.4917702524,4.05,-1.393,4.2828669136,0.0,0.177,0.177,4.05,-1.57,4.3436620495
2019-09-22 21:00:00,4.19,0.735,4.2539775505,0.0,0.115,0.115,4.19,0.62,4.2356227405,3.99,-1.385,4.2235441279,0.0,0.115,0.115,3.99,-1.5,4.262640027
2019-09-22 21:30:00,4.19,0.724,4.2520907798,0.0,0.14400000000000002,0.14400000000000002,4.19,0.58,4.2299527184,3.93,-1.286,4.1350569524,0.0,0.14400000000000002,0.14400000000000002,3.93,-1.43,4.1820808218
2019-09-22 22:00:00,4.03,0.6880000000000001,4.0883057616,0.0,0.108,0.108,4.03,0.58,4.0715230565,3.86,-1.322,4.0801083319,0.0,0.108,0.108,3.86,-1.43,4.1163697599
2019-09-22 22:30:00,3.88,0.7305,3.9481679612000002,0.0,0.1505,0.1505,3.88,0.58,3.9231110104,3.68,-1.2795,3.8960903801,0.0,0.1505,0.1505,3.68,-1.43,3.9480754805
2019-09-22 23:00:00,3.77,0.732,3.8404067493,0.0,0.152,0.152,3.77,0.58,3.8143544670000002,3.5300000000000002,-1.278,3.7542221565,0.0,0.152,0.152,3.5300000000000002,-1.43,3.8086480541
2019-09-22 23:30:00,3.54,0.851,3.6408516861,0.0,0.131,0.131,3.54,0.72,3.6124783736,3.41,-1.419,3.6934619262,0.0,0.131,0.131,3.41,-1.55,3.7457442518
2019-09-23 00:00:00,3.67,0.983,3.7993669209,0.0,0.183,0.183,3.67,0.8,3.7561815718,3.14,-1.367,3.4246589611,0.0,0.183,0.183,3.14,-1.55,3.5017281448
2019-09-23 00:30:00,3.34,0.9380000000000001,3.4692137438,0.0,0.188,0.188,3.34,0.75,3.4231710445,3.06,-1.362,3.3494244282,0.0,0.188,0.188,3.06,-1.55,3.4301749227
2019-09-23 01:00:00,3.06,0.8130000000000001,3.166159977,0.0,0.163,0.163,3.06,0.65,3.1282742846,3.03,-1.4969999999999999,3.3796314888,0.0,0.163,0.163,3.03,-1.6600000000000001,3.4549240223
2019-09-23 01:30:00,2.88,0.8705,3.0086824774,0.0,0.2205,0.2205,2.88,0.65,2.9524396692,3.19,-1.4395,3.4997514555,0.0,0.2205,0.2205,3.19,-1.6600000000000001,3.5960672964000002
2019-09-23 02:00:00,3.0,1.314,3.2751482409,0.0,0.274,0.274,3.0,1.04,3.1751535396,3.13,-1.6760000000000002,3.5504754611,0.0,0.274,0.274,3.13,-1.9500000000000002,3.6877364331
2019-09-23 02:30:00,3.06,1.284,3.3184719375,0.0,0.20400000000000001,0.20400000000000001,3.06,1.08,3.2449961479000002,2.99,-1.806,3.4930983382000003,0.0,0.20400000000000001,0.20400000000000001,2.99,-2.01,3.6028044632
2019-09-23 03:00:00,3.24,1.3245,3.5002714538,0.0,0.24450000000000002,0.24450000000000002,3.24,1.08,3.415259873,2.77,-1.7955,3.3010180627,0.0,0.24450000000000002,0.24450000000000002,2.77,-2.04,3.4401308115
2019-09-23 03:30:00,2.91,1.315,3.1933250696,0.0,0.23500000000000001,0.23500000000000001,2.91,1.08,3.1039490975,2.94,-1.925,3.5141464113,0.0,0.23500000000000001,0.23500000000000001,2.94,-2.16,3.6481776273
2019-09-23 04:00:00,2.79,1.4005,3.1217783794,0.0,0.21050000000000002,0.21050000000000002,2.79,1.19,3.0331831465,3.35,-1.7995,3.8027227417000002,0.0,0.21050000000000002,0.21050000000000002,3.35,-2.01,3.9067377695000003
2019-09-23 04:30:00,2.79,1.362,3.1046970867,0.0,0.232,0.232,2.79,1.13,3.0101494979,3.21,-1.778,3.6695209497,0.0,0.232,0.232,3.21,-2.01,3.7873737603
2019-09-23 05:00:00,2.9,1.278,3.1691140718,0.0,0.148,0.148,2.9,1.13,3.1123785117,3.05,-1.9420000000000002,3.6157798606,0.0,0.148,0.148,3.05,-2.09,3.6973774489
2019-09-23 05:30:00,2.9699999999999998,1.3285,3.2535845233,0.0,0.14850000000000002,0.14850000000000002,2.9699999999999998,1.18,3.195825402,3.02,-1.9415,3.5902398597,0.0,0.14850000000000002,0.14850000000000002,3.02,-2.09,3.672669329
2019-09-23 06:00:00,3.13,1.5275,3.4828373849,0.0,0.28750000000000003,0.28750000000000003,3.13,1.24,3.3666749175,3.17,-1.8025,3.6466294369,0.0,0.28750000000000003,0.28750000000000003,3.17,-2.09,3.7969724782
2019-09-23 06:30:00,3.35,1.1895,3.5549135362,0.0,0.0795,0.0795,3.35,1.11,3.5291075359,3.17,-2.0105,3.7537994419,0.0,0.0795,0.0795,3.17,-2.09,3.7969724782
2019-09-23 07:00:00,3.42,0.804,3.5132344072,0.0,-0.20600000000000002,0.20600000000000002,3.42,1.01,3.5660201905999998,3.34,-2.246,4.0249367697,0.0,-0.20600000000000002,0.20600000000000002,3.34,-2.04,3.9137194585
2019-09-23 07:30:00,3.8,0.9745,3.9229644722,0.0,-0.035500000000000004,0.035500000000000004,3.8,1.01,3.9319333667,3.45,-2.0755,4.0261892963,0.0,-0.035500000000000004,0.035500000000000004,3.45,-2.04,4.008004491
2019-09-23 08:00:00,3.85,1.152,4.0186569896,0.0,-0.048,0.048,3.85,1.2,4.0326790103,3.45,-2.088,4.0326472695,0.0,-0.048,0.048,3.45,-2.04,4.008004491
2019-09-23 08:30:00,3.47,1.1865,3.6672445037,0.0,0.026500000000000003,0.026500000000000003,3.47,1.16,3.6587566194,3.15,-2.0835,3.7767012392,0.0,0.026500000000000003,0.026500000000000003,3.15,-2.11,3.7913849712000003
2019-09-23 09:00:00,4.32,1.77,4.6685436701,0.0,0.35000000000000003,0.35000000000000003,4.32,1.42,4.5473948586,3.62,-1.5,3.9184690888,0.0,0.35000000000000003,0.35000000000000003,3.62,-1.85,4.065329015
2019-09-23 09:30:00,4.24,1.574,4.5227288223,0.0,0.154,0.154,4.24,1.42,4.4714650843,3.49,-1.726,3.8934786503,0.0,0.154,0.154,3.49,-1.88,3.9641518639
2019-09-23 10:00:00,4.19,1.4065,4.4197672167,0.0,0.026500000000000003,0.026500000000000003,4.19,1.38,4.4114056717,3.43,-1.8535,3.8987641952,0.0,0.026500000000000003,0.026500000000000003,3.43,-1.88,3.9114319628
2019-09-23 10:30:00,4.15,1.266,4.3388081313,0.0,-0.004,0.004,4.15,1.27,4.3399769585,3.62,-1.654,3.9799643214,0.0,-0.004,0.004,3.62,-1.65,3.9783036586
2019-09-23 11:00:00,4.11,0.7965,4.1864677534,0.0,-0.0635,0.0635,4.11,0.86,4.1990117885,3.62,-1.4235,3.8898267635,0.0,-0.0635,0.0635,3.62,-1.3599999999999999,3.8670402118
2019-09-23 11:30:00,4.33,0.977,4.4388544693,0.0,-0.043000000000000003,0.043000000000000003,4.33,1.02,4.4485166067,3.75,-1.313,3.9732189721,0.0,-0.043000000000000003,0.043000000000000003,3.75,-1.27,3.9592170943
2019-09-23 12:00:00,4.37,0.8725,4.4562491234,0.0,-0.0675,0.0675,4.37,0.9400000000000001,4.469955257,3.75,-1.3375,3.9813824546000003,0.0,-0.0675,0.0675,3.75,-1.27,3.9592170943
2019-09-23 12:30:00,4.6,0.8765000000000001,4.682761178,0.0,-0.0635,0.0635,4.6,0.9400000000000001,4.695061235,3.83,-1.2935,4.0425291898,0.0,-0.0635,0.0635,3.83,-1.23,4.022660811
2019-09-23 13:00:00,4.52,0.8255,4.5947633508,0.0,-0.1145,0.1145,4.52,0.9400000000000001,4.6167087844,3.93,-1.4045,4.1734302738,0.0,-0.1145,0.1145,3.93,-1.29,4.1363026969
2019-09-23 13:30:00,4.49,0.8875000000000001,4.5768718848,0.0,-0.022500000000000003,0.022500000000000003,4.49,0.91,4.5812880285,3.79,-1.2525,3.9915982075,0.0,-0.022500000000000003,0.022500000000000003,3.79,-1.23,3.984595337
2019-09-23 14:00:00,4.43,0.7725000000000001,4.4968495917,0.0,-0.0775,0.0775,4.43,0.85,4.51080924,3.85,-1.2575,4.0501612622,0.0,-0.0775,0.0775,3.85,-1.18,4.0267729015
2019-09-23 14:30:00,4.19,0.717,4.250904492,0.0,-0.073,0.073,4.19,0.79,4.2638245743,4.0,-1.373,4.2290813423,0.0,-0.073,0.073,4.0,-1.3,4.205948169
2019-09-23 15:00:00,4.15,0.7545000000000001,4.2180291903,0.0,-0.10550000000000001,0.10550000000000001,4.15,0.86,4.2381717757,4.06,-1.1655,4.2239780125,0.0,-0.10550000000000001,0.10550000000000001,4.06,-1.06,4.1960934213
2019-09-23 15:30:00,4.45,0.7185,4.5076315566,0.0,-0.0415,0.0415,4.45,0.76,4.5144324117,3.8200000000000003,-1.1015,3.9756385965,0.0,-0.0415,0.0415,3.8200000000000003,-1.06,3.9643410550000002
2019-09-23 16:00:00,4.5,0.7755000000000001,4.5663333485,0.0,-0.0745,0.0745,4.5,0.85,4.579574216,4.21,-1.1345,4.3601823643,0.0,-0.0745,0.0745,4.21,-1.06,4.3413937854
2019-09-23 16:30:00,4.58,0.905,4.6685570576,0.0,-0.065,0.065,4.58,0.97,4.6815916097,4.58,-1.235,4.7435877772,0.0,-0.065,0.065,4.58,-1.17,4.7270815521
2019-09-23 17:00:00,4.3,0.8815000000000001,4.3894239086999995,0.0,-0.08850000000000001,0.08850000000000001,4.3,0.97,4.4080494553000005,4.91,-1.2585,5.0687199814,0.0,-0.08850000000000001,0.08850000000000001,4.91,-1.17,5.0474746161
2019-09-23 17:30:00,4.53,0.985,4.6358521331,0.0,-0.065,0.065,4.53,1.05,4.6500967732,4.91,-1.235,5.0629364009,0.0,-0.065,0.065,4.91,-1.17,5.0474746161
2019-09-23 18:00:00,4.61,0.926,4.702082092,0.0,-0.064,0.064,4.61,0.99,4.7151033923,4.7,-1.324,4.8829269911,0.0,-0.064,0.064,4.7,-1.26,4.8659634195
2019-09-23 18:30:00,4.65,0.998,4.7558915042,0.0,-0.052000000000000005,0.052000000000000005,4.65,1.05,4.7670745746000005,4.88,-1.252,5.0380456528,0.0,-0.052000000000000005,0.052000000000000005,4.88,-1.2,5.0253756079
2019-09-23 19:00:00,4.65,0.848,4.726690597,0.0,-0.062,0.062,4.65,0.91,4.7382064117,4.65,-1.422,4.862569691,0.0,-0.062,0.062,4.65,-1.3599999999999999,4.8448013375
2019-09-23 19:30:00,4.65,0.9465,4.7453516466,0.0,-0.0135,0.0135,4.65,0.96,4.7480627629,4.68,-1.3035,4.8581387639999996,0.0,-0.0135,0.0135,4.68,-1.29,4.8545339632
2019-09-23 20:00:00,4.59,0.8135,4.6615321784,0.0,-0.0965,0.0965,4.59,0.91,4.6793375600000005,4.57,-1.4265,4.7874630286,0.0,-0.0965,0.0965,4.57,-1.33,4.7596008236
2019-09-23 20:30:00,4.55,0.893,4.6368037483,0.0,-0.017,0.017,4.55,0.91,4.6401077574,4.41,-1.347,4.6111288206,0.0,-0.017,0.017,4.41,-1.33,4.6061914854
2019-09-23 21:00:00,4.45,0.7515000000000001,4.5130092233,0.0,-0.0585,0.0585,4.45,0.81,4.5231183933,3.99,-1.4985,4.2621124164,0.0,-0.0585,0.0585,3.99,-1.44,4.24189816
2019-09-23 21:30:00,4.45,0.8220000000000001,4.5252827536,0.0,-0.038,0.038,4.45,0.86,4.5323393518,3.9,-1.478,4.1706694906,0.0,-0.038,0.038,3.9,-1.44,4.1573549283
2019-09-23 22:00:00,4.26,0.687,4.3150398608,0.0,-0.113,0.113,4.26,0.8,4.3344665185,3.7800000000000002,-1.593,4.1019567282,0.0,-0.113,0.113,3.7800000000000002,-1.48,4.059408824
2019-09-23 22:30:00,4.1,0.8260000000000001,4.1823768362,0.0,-0.034,0.034,4.1,0.86,4.1892242719,3.7199999999999998,-1.434,3.9868227952,0.0,-0.034,0.034,3.7199999999999998,-1.4,3.9747201159000003
2019-09-23 23:00:00,3.93,0.848,4.0204482337,0.0,-0.062,0.062,3.93,0.91,4.0339806643,3.61,-1.462,3.8948098798,0.0,-0.062,0.062,3.61,-1.4,3.8719633263
2019-09-23 23:30:00,3.89,0.888,3.9900681698,0.0,-0.022,0.022,3.89,0.91,3.9950219023,3.36,-1.472,3.6682944266,0.0,-0.022,0.022,3.36,-1.45,3.6595218267
2019-09-24 00:00:00,3.86,0.8270000000000001,3.9475978771999998,0.0,-0.083,0.083,3.86,0.91,3.9658164355,3.21,-1.453,3.5235364338,0.0,-0.083,0.083,3.21,-1.37,3.4901289374
2019-09-24 00:30:00,3.67,0.8165,3.7597303427,0.0,-0.0135,0.0135,3.67,0.8300000000000001,3.7626852114,3.21,-1.2935,3.4608152580000002,0.0,-0.0135,0.0135,3.21,-1.28,3.4557922391
2019-09-24 01:00:00,3.32,0.603,3.3743160789,0.0,-0.097,0.097,3.32,0.7000000000000001,3.3929927792,3.01,-1.5470000000000002,3.3842737773,0.0,-0.097,0.097,3.01,-1.45,3.3410477399
2019-09-24 01:30:00,3.55,1.0845,3.7119590852,0.0,0.20450000000000002,0.20450000000000002,3.55,0.88,3.657444463,2.9,-1.2455,3.1561480083,0.0,0.20450000000000002,0.20450000000000002,2.9,-1.45,3.2422985673999998
2019-09-24 02:00:00,3.49,1.034,3.6399527469,0.0,0.154,0.154,3.49,0.88,3.59923603,2.9,-1.296,3.1764155899,0.0,0.154,0.154,2.9,-1.45,3.2422985673999998
2019-09-24 02:30:00,3.49,1.094,3.6574493845,0.0,0.154,0.154,3.49,0.9400000000000001,3.6143740814000003,2.9,-1.366,3.2056132019,0.0,0.154,0.154,2.9,-1.52,3.2742021929
2019-09-24 03:00:00,3.29,1.3805,3.5678957734,0.0,0.1405,0.1405,3.29,1.24,3.515920932,2.9699999999999998,-1.6895,3.4169153121,0.0,0.1405,0.1405,2.9699999999999998,-1.83,3.4885240432
2019-09-24 03:30:00,3.34,1.3679999999999999,3.6092968844,0.0,0.128,0.128,3.34,1.24,3.5627517455,2.9699999999999998,-1.662,3.4034018276,0.0,0.128,0.128,2.9699999999999998,-1.79,3.4677081769
2019-09-24 04:00:00,3.34,1.4325,3.6342339289,0.0,0.1325,0.1325,3.34,1.3,3.5840758921,3.15,-1.6575000000000002,3.5594671301,0.0,0.1325,0.1325,3.15,-1.79,3.6230650008
2019-09-24 04:30:00,3.52,1.425,3.7975024687000003,0.0,0.085,0.085,3.52,1.34,3.7664306711,3.01,-1.745,3.4792420152,0.0,0.085,0.085,3.01,-1.83,3.5226410547
2019-09-24 05:00:00,3.52,1.3805,3.7810289935,0.0,0.1405,0.1405,3.52,1.24,3.7320235798,2.88,-1.7495,3.3697403832,0.0,0.1405,0.1405,2.88,-1.8900000000000001,3.4447786576
2019-09-24 05:30:00,3.67,1.3335,3.9047563624,0.0,0.0935,0.0935,3.67,1.24,3.8738224017,2.84,-1.7965,3.3605077369,0.0,0.0935,0.0935,2.84,-1.8900000000000001,3.4114073342
2019-09-24 06:00:00,3.71,1.407,3.9678393365,0.0,0.127,0.127,3.71,1.28,3.9246018906,2.92,-1.7229999999999999,3.3904467257,0.0,0.127,0.127,2.92,-1.85,3.4567180967
2019-09-24 06:30:00,3.8,1.4285,4.0596320338,0.0,0.17850000000000002,0.17850000000000002,3.8,1.25,4.0003124878,3.11,-1.6715,3.5307240405,0.0,0.17850000000000002,0.17850000000000002,3.11,-1.85,3.6186461557
2019-09-24 07:00:00,3.93,1.3975,4.1710797463,0.0,0.14750000000000002,0.14750000000000002,3.93,1.25,4.1240029098,3.31,-1.7425000000000002,3.7406424916,0.0,0.14750000000000002,0.14750000000000002,3.31,-1.8900000000000001,3.8115875957
2019-09-24 07:30:00,4.03,1.3915,4.2634695085,0.0,0.29150000000000004,0.29150000000000004,4.03,1.1,4.177427438,3.5700000000000003,-1.5385,3.8874004489000002,0.0,0.29150000000000004,0.29150000000000004,3.5700000000000003,-1.83,4.0117078657
2019-09-24 08:00:00,3.4,1.379,3.6690109021,0.0,0.279,0.279,3.4,1.1,3.573513677,3.12,-0.9410000000000001,3.2588158892,0.0,0.279,0.279,3.12,-1.22,3.3500447758
2019-09-24 08:30:00,1.62,1.4435,2.1698138745,0.0,0.1635,0.1635,1.62,1.28,2.0646549348,2.09,-0.9365,2.290225371,0.0,0.1635,0.1635,2.09,-1.1,2.3618001609
2019-09-24 09:00:00,1.9,1.4535,2.3922086552,0.0,0.17350000000000002,0.17350000000000002,1.9,1.28,2.2909386722000002,1.85,-0.9265,2.0690341346,0.0,0.17350000000000002,0.17350000000000002,1.85,-1.1,2.152324325
2019-09-24 09:30:00,2.51,1.5055,2.9268806347,0.0,0.2255,0.2255,2.51,1.28,2.8175343831,3.42,-0.8745,3.5300354460000003,0.0,0.2255,0.2255,3.42,-1.1,3.5925478424
2019-09-24 10:00:00,3.5300000000000002,0.859,3.6330126617,0.0,0.249,0.249,3.5300000000000002,0.61,3.5823176855,4.53,-1.451,4.7567111536999995,0.0,0.249,0.249,4.53,-1.7000000000000002,4.8384811666
2019-09-24 10:30:00,2.14,0.7385,2.2638423642,0.0,0.1285,0.1285,2.14,0.61,2.2252415599,3.32,-1.6115,3.6904379483,0.0,0.1285,0.1285,3.32,-1.74,3.7483329628
2019-09-24 11:00:00,2.5700000000000003,1.037,2.7713298252,0.0,0.047,0.047,2.5700000000000003,0.99,2.7540878708000003,4.11,-1.303,4.3116016746,0.0,0.047,0.047,4.11,-1.35,4.3260374478
2019-09-24 11:30:00,3.32,0.683,3.3895263681,0.0,0.043000000000000003,0.043000000000000003,3.32,0.64,3.3811240734,4.52,-1.617,4.8005300749,0.0,0.043000000000000003,0.043000000000000003,4.52,-1.6600000000000001,4.8151843163
2019-09-24 12:00:00,3.8200000000000003,0.422,3.8432387384,0.0,0.022,0.022,3.8200000000000003,0.4,3.8408853146,4.71,-0.9380000000000001,4.802493519,0.0,0.022,0.022,4.71,-0.96,4.8068388781
2019-09-24 12:30:00,2.8200000000000003,0.333,2.8395931047,0.0,0.053,0.053,2.8200000000000003,0.28,2.8338666165,3.23,-1.327,3.4919663515,0.0,0.053,0.053,3.23,-1.38,3.5124492879
2019-09-24 13:00:00,3.34,0.711,3.4148383563999998,0.0,-0.019,0.019,3.34,0.73,3.4188448342,4.22,-1.5590000000000002,4.4987643859,0.0,-0.019,0.019,4.22,-1.54,4.492215489
2019-09-24 13:30:00,3.19,0.794,3.2873296154,0.0,0.024,0.024,3.19,0.77,3.2816154558,4.49,-1.426,4.7110058374,0.0,0.024,0.024,4.49,-1.45,4.7183259743
2019-09-24 14:00:00,3.59,0.7615000000000001,3.6698749638,0.0,-0.0085,0.0085,3.59,0.77,3.6716481313,4.21,-1.3085,4.4086587813,0.0,-0.0085,0.0085,4.21,-1.3,4.4061434384
2019-09-24 14:30:00,3.11,0.7215,3.1925949085,0.0,0.0015,0.0015,3.11,0.72,3.1922562554000002,4.21,-1.4085,4.4393661991,0.0,0.0015,0.0015,4.21,-1.4100000000000001,4.4398423395
2019-09-24 15:00:00,3.21,0.663,3.2777536515,0.0,-0.057,0.057,3.21,0.72,3.2897568299,4.11,-1.5470000000000002,4.3915041842,0.0,-0.057,0.057,4.11,-1.49,4.3717502216
2019-09-24 15:30:00,3.26,0.6545000000000001,3.3250519169,0.0,-0.0155,0.0155,3.26,0.67,3.3281376173,4.17,-1.5055,4.433444513,0.0,-0.0155,0.0155,4.17,-1.49,4.428205054
2019-09-24 16:00:00,3.43,0.65,3.4910456886,0.0,-0.02,0.02,3.43,0.67,3.4948247452,4.42,-1.49,4.6643863476,0.0,-0.02,0.02,4.42,-1.47,4.6580360668
2019-09-24 16:30:00,3.39,0.541,3.4328968816,0.0,-0.069,0.069,3.39,0.61,3.4444448029,4.55,-1.5390000000000001,4.8032302672,0.0,-0.069,0.069,4.55,-1.47,4.7815687802
2019-09-24 17:00:00,3.26,0.648,3.3237785726,0.0,-0.052000000000000005,0.052000000000000005,3.26,0.7000000000000001,3.3343065246,4.87,-1.522,5.102292034,0.0,-0.052000000000000005,0.052000000000000005,4.87,-1.47,5.0870227049
2019-09-24 17:30:00,3.51,0.662,3.5718824169,0.0,-0.038,0.038,3.51,0.7000000000000001,3.5791200036,4.87,-1.508,5.0981333839,0.0,-0.038,0.038,4.87,-1.47,5.0870227049
2019-09-24 18:00:00,3.46,0.5700000000000001,3.5066365651,0.0,0.02,0.02,3.46,0.55,3.5034411655,4.74,-1.57,4.9932454376,0.0,0.02,0.02,4.74,-1.5899999999999999,4.9995699815
2019-09-24 18:30:00,3.61,0.6055,3.6604276048,0.0,-0.0345,0.0345,3.61,0.64,3.6662924051,4.88,-1.5445,5.1185818593,0.0,-0.0345,0.0345,4.88,-1.51,5.1082775962
2019-09-24 19:00:00,3.47,0.6365000000000001,3.5278934579,0.0,-0.0035,0.0035,3.47,0.64,3.5285266047,5.1,-1.5135,5.3198385549000005,0.0,-0.0035,0.0035,5.1,-1.51,5.3188438593
2019-09-24 19:30:00,3.7199999999999998,0.556,3.7613210445,0.0,-0.034,0.034,3.7199999999999998,0.59,3.7664970463,5.03,-1.454,5.2359350645,0.0,-0.034,0.034,5.03,-1.42,5.2265954502
2019-09-24 20:00:00,3.49,0.08650000000000001,3.491071791,0.0,-0.0335,0.0335,3.49,0.12,3.4920624278,5.03,-1.1535,5.1605680162,0.0,-0.0335,0.0335,5.03,-1.12,5.1531834821
2019-09-24 20:30:00,3.7,0.17950000000000002,3.7043515289,0.0,-0.0105,0.0105,3.7,0.19,3.7048751666,4.89,-1.0105,4.9933165582,0.0,-0.0105,0.0105,4.89,-1.0,4.99120226
2019-09-24 21:00:00,3.55,0.1395,3.552739823,0.0,-0.0505,0.0505,3.55,0.19,3.5550808711,4.73,-1.0505,4.8452502773,0.0,-0.0505,0.0505,4.73,-1.0,4.8345527197
2019-09-24 21:30:00,3.43,0.09,3.4311805549,0.0,-0.01,0.01,3.43,0.1,3.4314574163,4.55,-1.1400000000000001,4.6906396152,0.0,-0.01,0.01,4.55,-1.13,4.6882192781
2019-09-24 22:00:00,3.2800000000000002,0.17450000000000002,3.2846385265,0.0,-0.025500000000000002,0.025500000000000002,3.2800000000000002,0.2,3.2860919038,4.55,-1.0255,4.6641344587999995,0.0,-0.025500000000000002,0.025500000000000002,4.55,-1.0,4.6585942086
2019-09-24 22:30:00,3.18,0.17750000000000002,3.1849499604,0.0,-0.022500000000000003,0.022500000000000003,3.18,0.2,3.186283101,4.16,-1.2025000000000001,4.3303124887,0.0,-0.022500000000000003,0.022500000000000003,4.16,-1.18,4.3241184073
2019-09-24 23:00:00,3.37,0.5650000000000001,3.417034533,0.0,-0.025,0.025,3.37,0.59,3.4212570789,3.62,-1.5750000000000002,3.947787355,0.0,-0.025,0.025,3.62,-1.55,3.9378801404
2019-09-24 23:30:00,3.55,0.5915,3.5989404344,0.0,-0.0385,0.0385,3.55,0.63,3.6054680695,3.22,-1.5185,3.5600902025,0.0,-0.0385,0.0385,3.22,-1.48,3.5438397255
2019-09-25 00:00:00,3.2800000000000002,0.5205000000000001,3.3210420428000003,0.0,-0.029500000000000002,0.029500000000000002,3.2800000000000002,0.55,3.3257931385,3.18,-1.5895000000000001,3.5551245056000003,0.0,-0.029500000000000002,0.029500000000000002,3.18,-1.56,3.5420333144000002
2019-09-25 00:30:00,3.2,0.544,3.245910658,0.0,-0.036000000000000004,0.036000000000000004,3.2,0.58,3.2521377585,3.06,-1.596,3.451205007,0.0,-0.036000000000000004,0.036000000000000004,3.06,-1.56,3.4347052275
2019-09-25 01:00:00,3.07,0.6085,3.1297239894,0.0,-0.021500000000000002,0.021500000000000002,3.07,0.63,3.1339751116,3.14,-1.5815000000000001,3.5157847275,0.0,-0.021500000000000002,0.021500000000000002,3.14,-1.56,3.5061659972
2019-09-25 01:30:00,2.75,0.4975,2.7946388407000002,0.0,-0.052500000000000005,0.052500000000000005,2.75,0.55,2.8044607325,3.22,-1.6625,3.6238524046,0.0,-0.052500000000000005,0.052500000000000005,3.22,-1.6099999999999999,3.6000694438
2019-09-25 02:00:00,2.62,0.48750000000000004,2.6649683394,0.0,-0.0625,0.0625,2.62,0.55,2.6771066471,3.34,-1.6724999999999999,3.7353522257,0.0,-0.0625,0.0625,3.34,-1.6099999999999999,3.7077890986
2019-09-25 02:30:00,2.4,0.5365,2.4592340779,0.0,-0.0935,0.0935,2.4,0.63,2.4813101378,3.65,-1.6635,4.0112008489,0.0,-0.0935,0.0935,3.65,-1.57,3.9733361298
2019-09-25 03:00:00,2.55,0.5660000000000001,2.6120597237,0.0,-0.064,0.064,2.55,0.63,2.6266708968,3.51,-1.584,3.8508643186000002,0.0,-0.064,0.064,3.51,-1.52,3.8249836601
2019-09-25 03:30:00,2.5,0.437,2.5379064207,0.0,-0.113,0.113,2.5,0.55,2.5597851472,3.32,-1.693,3.7267477779,0.0,-0.113,0.113,3.32,-1.58,3.6767920801000002
2019-09-25 04:00:00,2.35,0.5955,2.4242772634,0.0,-0.0645,0.0645,2.35,0.66,2.440921957,3.5700000000000003,-1.5845,3.9058341299,0.0,-0.0645,0.0645,3.5700000000000003,-1.52,3.8801159776
2019-09-25 04:30:00,2.39,0.444,2.4308920173,0.0,-0.106,0.106,2.39,0.55,2.4524681445,3.41,-1.6760000000000002,3.7996152437,0.0,-0.106,0.106,3.41,-1.57,3.754064464
2019-09-25 05:00:00,2.63,0.529,2.6826742255,0.0,-0.021,0.021,2.63,0.55,2.6868941178,3.23,-1.591,3.6005806476,0.0,-0.021,0.021,3.23,-1.57,3.5913507208
2019-09-25 05:30:00,2.46,0.59,2.5297628347,0.0,-0.08,0.08,2.46,0.67,2.549607813,3.67,-1.57,3.9917164228,0.0,-0.08,0.08,3.67,-1.49,3.9609342332
2019-09-25 06:00:00,2.56,0.6665,2.645339723,0.0,-0.053500000000000006,0.053500000000000006,2.56,0.72,2.6593232222000003,3.67,-1.7435,4.0630890035,0.0,-0.053500000000000006,0.053500000000000006,3.67,-1.69,4.0404207702
2019-09-25 06:30:00,2.73,1.1615,2.9668134842000002,0.0,-0.0385,0.0385,2.73,1.2,2.9820965779,3.85,-2.1585,4.4137990722,0.0,-0.0385,0.0385,3.85,-2.12,4.3950995438
2019-09-25 07:00:00,3.11,1.178,3.3256253547,0.0,-0.022,0.022,3.11,1.2,3.3334816634,3.85,-2.142,4.405753511,0.0,-0.022,0.022,3.85,-2.12,4.3950995438
2019-09-25 07:30:00,3.47,1.126,3.6481195156,0.0,0.016,0.016,3.47,1.11,3.6432128678,3.68,-2.144,4.2590064569,0.0,0.016,0.016,3.68,-2.16,4.267083313
2019-09-25 08:00:00,3.67,1.1975,3.860428247,0.0,0.0375,0.0375,3.67,1.16,3.8489608987,3.83,-2.0825,4.3595534462,0.0,0.0375,0.0375,3.83,-2.12,4.3775906615
2019-09-25 08:30:00,3.79,1.212,3.9790757721,0.0,-0.008,0.008,3.79,1.22,3.9815198103,3.7,-2.128,4.2682998957,0.0,-0.008,0.008,3.7,-2.12,4.2643170614
2019-09-25 09:00:00,3.75,0.9065000000000001,3.8580101413000003,0.0,-0.2235,0.2235,3.75,1.13,3.9165546083000002,3.7,-2.2135,4.3115637824,0.0,-0.2235,0.2235,3.7,-1.99,4.2012022089
2019-09-25 09:30:00,3.85,0.889,3.9513062397,0.0,-0.241,0.241,3.85,1.13,4.0124057621,3.74,-2.171,4.324446901,0.0,-0.241,0.241,3.74,-1.9300000000000002,4.2086221023
2019-09-25 10:00:00,3.68,0.8095,3.7679822518,0.0,-0.2305,0.2305,3.68,1.04,3.8241338889,3.65,-2.2805,4.3038564393,0.0,-0.2305,0.2305,3.65,-2.05,4.1862871378
2019-09-25 10:30:00,3.77,0.964,3.89129747,0.0,-0.196,0.196,3.77,1.16,3.9444264475,3.85,-2.116,4.3931715195,0.0,-0.196,0.196,3.85,-1.92,4.3021971131
2019-09-25 11:00:00,3.56,0.9365,3.6811183423,0.0,-0.1835,0.1835,3.56,1.12,3.7320235798,3.96,-2.1035,4.4840062723,0.0,-0.1835,0.1835,3.96,-1.92,4.400908997
2019-09-25 11:30:00,3.75,0.884,3.8527854859,0.0,-0.23600000000000002,0.23600000000000002,3.75,1.12,3.9136811316,3.96,-2.156,4.5088730299,0.0,-0.23600000000000002,0.23600000000000002,3.96,-1.92,4.400908997
2019-09-25 12:00:00,3.87,0.9775,3.9915418387,0.0,-0.1825,0.1825,3.87,1.16,4.0401113846,3.96,-2.0625,4.4649195122,0.0,-0.1825,0.1825,3.96,-1.88,4.3836058217
2019-09-25 12:30:00,3.87,0.869,3.9663662211,0.0,-0.221,0.221,3.87,1.09,4.0205720986,3.96,-2.231,4.5452129763,0.0,-0.221,0.221,3.96,-2.01,4.4409120685
2019-09-25 13:00:00,4.12,1.01,4.2419924564,0.0,-0.2,0.2,4.12,1.21,4.2940074523,3.8,-2.09,4.33683064,0.0,-0.2,0.2,3.8,-1.8900000000000001,4.2440664462
2019-09-25 13:30:00,3.98,0.9345,4.0882380373,0.0,-0.2755,0.2755,3.98,1.21,4.1598677864,3.86,-2.1655,4.4259451251,0.0,-0.2755,0.2755,3.86,-1.8900000000000001,4.2978715663
2019-09-25 14:00:00,3.8,0.976,3.9233373549,0.0,-0.17400000000000002,0.17400000000000002,3.8,1.15,3.9702015062,3.76,-2.114,4.3135363682,0.0,-0.17400000000000002,0.17400000000000002,3.76,-1.94,4.2309809737
2019-09-25 14:30:00,3.45,1.1320000000000001,3.6309673642,0.0,-0.018000000000000002,0.018000000000000002,3.45,1.15,3.6366193092,4.14,-1.9180000000000001,4.5627101595,0.0,-0.018000000000000002,0.018000000000000002,4.14,-1.9,4.5551728837
2019-09-25 15:00:00,3.65,1.274,3.8659508533,0.0,0.034,0.034,3.65,1.24,3.8548800241,4.19,-1.766,4.5469611830000005,0.0,0.034,0.034,4.19,-1.8,4.5602741146
2019-09-25 15:30:00,3.56,1.2015,3.7572865542000002,0.0,-0.0385,0.0385,3.56,1.24,3.7697745291,4.28,-1.8385,4.6581629695,0.0,-0.0385,0.0385,4.28,-1.8,4.6431024111
2019-09-25 16:00:00,3.51,1.113,3.682236956,0.0,-0.047,0.047,3.51,1.16,3.6967147577,4.28,-1.947,4.7020430666,0.0,-0.047,0.047,4.28,-1.9,4.6827769539
2019-09-25 16:30:00,3.84,1.018,3.9726469765,0.0,-0.10200000000000001,0.10200000000000001,3.84,1.12,4.0,4.21,-2.032,4.6747325057,0.0,-0.10200000000000001,0.10200000000000001,4.21,-1.9300000000000002,4.6313065111
2019-09-25 17:00:00,4.01,1.1205,4.1636066397,0.0,-0.059500000000000004,0.059500000000000004,4.01,1.18,4.1800119617,4.31,-1.9195000000000002,4.718111937,0.0,-0.059500000000000004,0.059500000000000004,4.31,-1.8599999999999999,4.69421985
2019-09-25 17:30:00,4.01,1.039,4.1424172895,0.0,-0.011,0.011,4.01,1.05,4.1451899836,4.05,-1.971,4.5041470891,0.0,-0.011,0.011,4.05,-1.96,4.4993443967
2019-09-25 18:00:00,4.47,1.1165,4.6073281031,0.0,-0.0235,0.0235,4.47,1.1400000000000001,4.6130792319000005,4.0,-1.9435,4.4471555235,0.0,-0.0235,0.0235,4.0,-1.92,4.4369358796
2019-09-25 18:30:00,4.58,1.134,4.7183001176,0.0,-0.006,0.006,4.58,1.1400000000000001,4.7197457559,4.07,-1.9260000000000002,4.5027076299,0.0,-0.006,0.006,4.07,-1.92,4.5001444421
2019-09-25 19:00:00,4.41,0.9565,4.5125372298,0.0,-0.0335,0.0335,4.41,0.99,4.5197566306,4.17,-2.0835,4.6615311058,0.0,-0.0335,0.0335,4.17,-2.05,4.6466547106
2019-09-25 19:30:00,4.29,0.986,4.4018514287,0.0,-0.074,0.074,4.29,1.06,4.4190157275,4.44,-2.054,4.8920870802,0.0,-0.074,0.074,4.44,-1.98,4.8614812557
2019-09-25 20:00:00,4.21,1.1155,4.3552772874,0.0,-0.0245,0.0245,4.21,1.1400000000000001,4.3616166727,4.63,-1.9145,5.0102105994,0.0,-0.0245,0.0245,4.63,-1.8900000000000001,5.000899919
2019-09-25 20:30:00,4.08,1.0455,4.2118250498,0.0,-0.0145,0.0145,4.08,1.06,4.2154477817,4.51,-1.9845000000000002,4.9273055771,0.0,-0.0145,0.0145,4.51,-1.97,4.9214835162
2019-09-25 21:00:00,3.8,1.157,3.9722347614,0.0,-0.013000000000000001,0.013000000000000001,3.8,1.17,3.9760407443,4.73,-1.883,5.0910302494,0.0,-0.013000000000000001,0.013000000000000001,4.73,-1.87,5.0862363295
2019-09-25 21:30:00,3.71,1.0345,3.8515308969,0.0,0.0345,0.0345,3.71,1.0,3.8424080991,4.3,-1.9555,4.7237675906,0.0,0.0345,0.0345,4.3,-1.99,4.7381536488
2019-09-25 22:00:00,3.4,1.0085,3.5464168184,0.0,0.0085,0.0085,3.4,1.0,3.5440090293,4.26,-1.9815,4.6982914182,0.0,0.0085,0.0085,4.26,-1.99,4.7018826017
2019-09-25 22:30:00,3.2800000000000002,1.099,3.4592197097,0.0,-0.001,0.001,3.2800000000000002,1.1,3.4595375413,4.15,-1.941,4.581482402,0.0,-0.001,0.001,4.15,-1.94,4.5810588296
2019-09-25 23:00:00,2.86,1.022,3.0371177126,0.0,0.002,0.002,2.86,1.02,3.0364452901,4.11,-2.048,4.5919934669,0.0,0.002,0.002,4.11,-2.05,4.5928858031
2019-09-25 23:30:00,2.86,1.109,3.0674877343,0.0,0.019,0.019,2.86,1.09,3.0606698613,3.93,-1.991,4.4055625066,0.0,0.019,0.019,3.93,-2.01,4.4141816909
2019-09-26 00:00:00,2.86,1.3425,3.1594154918,0.0,0.21250000000000002,0.21250000000000002,2.86,1.13,3.0751422731,3.67,-1.8675000000000002,4.1178217846,0.0,0.21250000000000002,0.21250000000000002,3.67,-2.08,4.2184475818
2019-09-26 00:30:00,2.64,1.5425,3.0575981178,0.0,0.2325,0.2325,2.64,1.31,2.9471511668,3.62,-2.0875,4.1787625262,0.0,0.2325,0.2325,3.62,-2.32,4.2996278909
2019-09-26 01:00:00,2.8,1.186,3.0408215995,0.0,0.116,0.116,2.8,1.07,2.9974822768,3.42,-1.884,3.9045942171,0.0,0.116,0.116,3.42,-2.0,3.9618682462
2019-09-26 01:30:00,3.03,0.9645,3.1798050648,0.0,0.0645,0.0645,3.03,0.9,3.1608384963,2.88,-2.0255,3.5209445111,0.0,0.0645,0.0645,2.88,-2.09,3.5584406697
2019-09-26 02:00:00,2.47,1.168,2.7322379106,0.0,0.088,0.088,2.47,1.08,2.6957930188,3.59,-2.002,4.1104870758,0.0,0.088,0.088,3.59,-2.09,4.1540582567
2019-09-26 02:30:00,2.42,1.2175,2.7090046603999998,0.0,0.1375,0.1375,2.42,1.08,2.6500566032,3.51,-1.9025,3.9924436439,0.0,0.1375,0.1375,3.51,-2.04,4.0597660031
2019-09-26 03:00:00,2.47,1.0785,2.6951924328,0.0,0.0685,0.0685,2.47,1.01,2.6685201892,3.27,-2.0715,3.8709187863,0.0,0.0685,0.0685,3.27,-2.14,3.9080046059
2019-09-26 03:30:00,2.7800000000000002,1.187,3.0228081315,0.0,0.177,0.177,2.7800000000000002,1.01,2.9577863344,2.98,-1.933,3.5520260416,0.0,0.177,0.177,2.98,-2.11,3.6513696061000003
2019-09-26 04:00:00,2.6,1.167,2.849892805,0.0,0.097,0.097,2.6,1.07,2.8115654003,3.2,-1.943,3.7436945655000002,0.0,0.097,0.097,3.2,-2.04,3.7949440049
2019-09-26 04:30:00,2.26,1.1245,2.5243019332000003,0.0,0.0845,0.0845,2.26,1.04,2.4878102822,3.52,-1.9555,4.0267083642,0.0,0.0845,0.0845,3.52,-2.04,4.0684149248
2019-09-26 05:00:00,1.81,1.1225,2.1298136656,0.0,0.0825,0.0825,1.81,1.04,2.087510479,3.83,-2.1275,4.3812277104,0.0,0.0825,0.0825,3.83,-2.21,4.4218774293
2019-09-26 05:30:00,2.16,0.7645000000000001,2.2913009951,0.0,0.1245,0.1245,2.16,0.64,2.2528204545,3.79,-1.5354999999999999,4.0892371232,0.0,0.1245,0.1245,3.79,-1.6600000000000001,4.1375959203
2019-09-26 06:00:00,2.5300000000000002,0.66,2.6146701513,0.0,0.14,0.14,2.5300000000000002,0.52,2.5828859828,3.38,-1.6,3.739572168,0.0,0.14,0.14,3.38,-1.74,3.8015786195
2019-09-26 06:30:00,2.75,0.7965,2.8630250174,0.0,0.1665,0.1665,2.75,0.63,2.8212408616999998,3.74,-1.3635,3.9807954293,0.0,0.1665,0.1665,3.74,-1.53,4.0408538702
2019-09-26 07:00:00,2.79,0.778,2.8964433362,0.0,0.148,0.148,2.79,0.63,2.8602447448,4.1,-1.442,4.3461895955,0.0,0.148,0.148,4.1,-1.5899999999999999,4.3975106595
2019-09-26 07:30:00,3.26,0.6865,3.3314984992,0.0,0.1665,0.1665,3.26,0.52,3.3012118987,3.8200000000000003,-1.4235,4.0766103873,0.0,0.1665,0.1665,3.8200000000000003,-1.5899999999999999,4.1376925937
2019-09-26 08:00:00,3.39,0.8065,3.4846150792,0.0,0.1965,0.1965,3.39,0.61,3.4444448029,3.9,-1.3935,4.1414782687,0.0,0.1965,0.1965,3.9,-1.5899999999999999,4.2116623796
2019-09-26 08:30:00,3.79,0.7020000000000001,3.8544654623,0.0,0.092,0.092,3.79,0.61,3.8387758465,3.71,-1.498,4.0010128718,0.0,0.092,0.092,3.71,-1.5899999999999999,4.0363597461
2019-09-26 09:00:00,3.36,0.8140000000000001,3.4571948166,0.0,0.20400000000000001,0.20400000000000001,3.36,0.61,3.4149231324000002,4.02,-1.346,4.2393532526,0.0,0.20400000000000001,0.20400000000000001,4.02,-1.55,4.3084684054
2019-09-26 09:30:00,3.3,0.8105,3.3980744915,0.0,0.1505,0.1505,3.3,0.66,3.365352879,4.09,-1.3295,4.3006592809,0.0,0.1505,0.1505,4.09,-1.48,4.3495402056
2019-09-26 10:00:00,3.24,0.864,3.3532217344,0.0,0.20400000000000001,0.20400000000000001,3.24,0.66,3.306538976,4.21,-1.3559999999999999,4.4229894868,0.0,0.20400000000000001,0.20400000000000001,4.21,-1.56,4.4897327315
2019-09-26 10:30:00,2.99,0.866,3.1128854781,0.0,0.156,0.156,2.99,0.71,3.0731417149,4.49,-1.334,4.6839786507,0.0,0.156,0.156,4.49,-1.49,4.7307716073
2019-09-26 11:00:00,3.1,0.8925000000000001,3.2259194426,0.0,0.2725,0.2725,3.1,0.62,3.1613920984,4.27,-1.2775,4.4570064225,0.0,0.2725,0.2725,4.27,-1.55,4.5426203892
2019-09-26 11:30:00,3.1,0.803,3.2023130703,0.0,0.153,0.153,3.1,0.65,3.1674121929,4.18,-1.317,4.3825664855,0.0,0.153,0.153,4.18,-1.47,4.4309479798
2019-09-26 12:00:00,3.1,0.8200000000000001,3.2066181563,0.0,0.17,0.17,3.1,0.65,3.1674121929,4.37,-1.3,4.5592652917,0.0,0.17,0.17,4.37,-1.47,4.6106181798
2019-09-26 12:30:00,3.04,0.919,3.1758716914,0.0,0.149,0.149,3.04,0.77,3.1360006378,4.55,-1.321,4.7378835992,0.0,0.149,0.149,4.55,-1.47,4.7815687802
2019-09-26 13:00:00,3.13,0.8045,3.2317364141000002,0.0,0.10450000000000001,0.10450000000000001,3.13,0.7000000000000001,3.2073197533,4.31,-1.3655,4.5211381587,0.0,0.10450000000000001,0.10450000000000001,4.31,-1.47,4.5537896306
2019-09-26 13:30:00,2.99,0.7625000000000001,3.0856938037,0.0,0.14250000000000002,0.14250000000000002,2.99,0.62,3.0536044276,4.24,-1.3275000000000001,4.442955801,0.0,0.14250000000000002,0.14250000000000002,4.24,-1.47,4.4875940102000005
2019-09-26 14:00:00,3.03,0.8455,3.1457543213,0.0,0.2255,0.2255,3.03,0.62,3.0927819192,4.36,-1.1445,4.507713417,0.0,0.2255,0.2255,4.36,-1.37,4.5701750514
2019-09-26 14:30:00,2.9699999999999998,0.7875000000000001,3.0726301844,0.0,0.1275,0.1275,2.9699999999999998,0.66,3.0424496709,4.31,-1.3125,4.5054141042,0.0,0.1275,0.1275,4.31,-1.44,4.544194098
2019-09-26 15:00:00,3.12,0.6915,3.1957115405,0.0,0.1015,0.1015,3.12,0.59,3.1752952619,4.23,-1.2885,4.4218923834,0.0,0.1015,0.1015,4.23,-1.3900000000000001,4.4525273722
2019-09-26 15:30:00,3.04,0.8245,3.1498254317,0.0,0.1345,0.1345,3.04,0.6900000000000001,3.1173225691,4.57,-1.3255,4.7583453269,0.0,0.1345,0.1345,4.57,-1.46,4.7975514588
2019-09-26 16:00:00,3.41,0.962,3.5430980794,0.0,0.162,0.162,3.41,0.8,3.5025847599,4.68,-1.208,4.8333905284,0.0,0.162,0.162,4.68,-1.37,4.8764023624
2019-09-26 16:30:00,3.41,0.935,3.5358626953,0.0,0.215,0.215,3.41,0.72,3.485182922,4.73,-1.235,4.8885708546,0.0,0.215,0.215,4.73,-1.45,4.947261869
2019-09-26 17:00:00,3.33,0.8210000000000001,3.4297144196,0.0,0.171,0.171,3.33,0.65,3.3928454135,4.85,-1.229,5.0032930156,0.0,0.171,0.171,4.85,-1.4,5.0480194136
2019-09-26 17:30:00,3.5,0.808,3.5920556789,0.0,0.158,0.158,3.5,0.65,3.5598455023,4.9,-1.242,5.0549544014,0.0,0.158,0.158,4.9,-1.4,5.0960769225
2019-09-26 18:00:00,3.68,0.8355,3.7736534353,0.0,0.14550000000000002,0.14550000000000002,3.68,0.6900000000000001,3.7441287371,4.94,-1.2545,5.096800001,0.0,0.14550000000000002,0.14550000000000002,4.94,-1.4,5.1345496395
2019-09-26 18:30:00,3.68,0.8275,3.7718902754,0.0,0.17750000000000002,0.17750000000000002,3.68,0.65,3.7369640084,5.05,-1.2725,5.2078552447,0.0,0.17750000000000002,0.17750000000000002,5.05,-1.45,5.2540460599
2019-09-26 19:00:00,3.56,0.806,3.6501008205,0.0,0.156,0.156,3.56,0.65,3.6188534096,5.24,-1.294,5.3974101197,0.0,0.156,0.156,5.24,-1.45,5.4369200840000005
2019-09-26 19:30:00,3.91,0.9185000000000001,4.0164340216,0.0,0.2185,0.2185,3.91,0.7000000000000001,3.9721656562,5.12,-1.0915,5.2350522681000005,0.0,0.2185,0.2185,5.12,-1.31,5.2849314092
2019-09-26 20:00:00,3.91,0.7695000000000001,3.9850006587,0.0,0.1695,0.1695,3.91,0.6000000000000001,3.9557679406,5.06,-1.2505,5.2122308324,0.0,0.1695,0.1695,5.06,-1.42,5.2554733374
2019-09-26 20:30:00,3.79,0.899,3.8951637963,0.0,0.249,0.249,3.79,0.65,3.8453348359,5.06,-1.221,5.2052320794,0.0,0.249,0.249,5.06,-1.47,5.2692029758
2019-09-26 21:00:00,3.61,0.8465,3.707918857,0.0,0.1965,0.1965,3.61,0.65,3.6680512537,5.06,-1.2335,5.2081784004,0.0,0.1965,0.1965,5.06,-1.43,5.2581840972
2019-09-26 21:30:00,3.48,0.9305,3.6022534961,0.0,0.2305,0.2305,3.48,0.7000000000000001,3.549704213,4.98,-1.1995,5.1224213269,0.0,0.2305,0.2305,4.98,-1.43,5.1812450241
2019-09-26 22:00:00,3.55,0.7865000000000001,3.6360806165,0.0,0.1965,0.1965,3.55,0.59,3.5986942076,4.51,-1.2335,4.6756413731,0.0,0.1965,0.1965,4.51,-1.43,4.7312788969
2019-09-26 22:30:00,3.12,0.9745,3.2686465471,0.0,0.21450000000000002,0.21450000000000002,3.12,0.76,3.2112302938,4.66,-1.3355000000000001,4.847593243,0.0,0.21450000000000002,0.21450000000000002,4.66,-1.55,4.9110182244
2019-09-26 23:00:00,3.33,1.318,3.5813438818,0.0,0.28800000000000003,0.28800000000000003,3.33,1.03,3.4856563227,4.2,-1.442,4.4406490517,0.0,0.28800000000000003,0.28800000000000003,4.2,-1.73,4.5423452093000005
2019-09-26 23:30:00,2.86,1.441,3.2025116705,0.0,0.261,0.261,2.86,1.18,3.0938648969,4.2,-1.7890000000000001,4.5651419474,0.0,0.261,0.261,4.2,-2.05,4.6735960459
2019-09-27 00:00:00,2.86,1.5510000000000002,3.253490587,0.0,0.231,0.231,2.86,1.32,3.1499206339,4.08,-1.909,4.5045178432,0.0,0.231,0.231,4.08,-2.14,4.6071683277
2019-09-27 00:30:00,2.73,1.8175,3.2796655698,0.0,0.1975,0.1975,2.73,1.62,3.1744763348,3.99,-2.1925,4.5527086718,0.0,0.1975,0.1975,3.99,-2.39,4.6510428938
2019-09-27 01:00:00,2.85,1.815,3.3788644542,0.0,0.195,0.195,2.85,1.62,3.2782464825,3.66,-2.195,4.2677423774,0.0,0.195,0.195,3.66,-2.39,4.3712355233
2019-09-27 01:30:00,2.34,1.4055,2.7296575335,0.0,0.20550000000000002,0.20550000000000002,2.34,1.2,2.6297528401,4.01,-1.8845,4.4307381157,0.0,0.20550000000000002,0.20550000000000002,4.01,-2.09,4.5219685979
2019-09-27 02:00:00,2.2800000000000002,1.434,2.6934654258,0.0,0.264,0.264,2.2800000000000002,1.17,2.5626743843,4.2,-1.666,4.5183576662,0.0,0.264,0.264,4.2,-1.9300000000000002,4.6222180823
2019-09-27 02:30:00,2.37,1.264,2.686,0.0,0.224,0.224,2.37,1.04,2.5881460546,3.85,-1.766,4.2357119827,0.0,0.224,0.224,3.85,-1.99,4.3338897079
2019-09-27 03:00:00,2.37,1.3635,2.7342333935000003,0.0,0.24350000000000002,0.24350000000000002,2.37,1.12,2.6213164632,3.85,-1.6665,4.1952022895,0.0,0.24350000000000002,0.24350000000000002,3.85,-1.9100000000000001,4.297743594
2019-09-27 03:30:00,2.2,1.093,2.4565522588,0.0,0.213,0.213,2.2,0.88,2.3694725151,3.89,-1.427,4.1434803004,0.0,0.213,0.213,3.89,-1.6400000000000001,4.2215755353
2019-09-27 04:00:00,2.11,0.865,2.28042211,0.0,0.215,0.215,2.11,0.65,2.2078496326,3.94,-1.2650000000000001,4.1380943682,0.0,0.215,0.215,3.94,-1.48,4.2088003041
2019-09-27 04:30:00,2.21,0.8300000000000001,2.3607202291,0.0,0.24,0.24,2.21,0.59,2.2874002711,3.81,-1.32,4.0321830316,0.0,0.24,0.24,3.81,-1.56,4.1170013359
2019-09-27 05:00:00,2.43,0.9115000000000001,2.5953289291,0.0,0.2515,0.2515,2.43,0.66,2.5180349481,3.7199999999999998,-1.1985000000000001,3.9082991505,0.0,0.2515,0.2515,3.7199999999999998,-1.45,3.9926056655
2019-09-27 05:30:00,2.52,0.8095,2.6468264488,0.0,0.23950000000000002,0.23950000000000002,2.52,0.5700000000000001,2.5836601944,3.68,-1.2105000000000001,3.8739786072999998,0.0,0.23950000000000002,0.23950000000000002,3.68,-1.45,3.9553634473
2019-09-27 06:00:00,2.48,0.7175,2.5817060735,0.0,0.1975,0.1975,2.48,0.52,2.5339297544,3.74,-1.3225,3.9669391538000003,0.0,0.1975,0.1975,3.74,-1.52,4.0370781513
2019-09-27 06:30:00,2.48,0.7515000000000001,2.5913610806,0.0,0.2315,0.2315,2.48,0.52,2.5339297544,4.1,-1.2085,4.2743972967,0.0,0.2315,0.2315,4.1,-1.44,4.3455264353
2019-09-27 07:00:00,2.58,0.8250000000000001,2.7086943349,0.0,0.265,0.265,2.58,0.56,2.6400757565,4.41,-1.235,4.579664289,0.0,0.265,0.265,4.41,-1.5,4.6581219392
2019-09-27 07:30:00,2.88,0.791,2.9866504650000003,0.0,0.301,0.301,2.88,0.49,2.9213866571000002,4.41,-1.199,4.5700876359,0.0,0.301,0.301,4.41,-1.5,4.6581219392
2019-09-27 08:00:00,3.24,0.7255,3.3202334632,0.0,0.1855,0.1855,3.24,0.54,3.2846917664,4.48,-1.1545,4.6263668521,0.0,0.1855,0.1855,4.48,-1.34,4.676109494
2019-09-27 08:30:00,3.24,0.5865,3.292655805,0.0,0.14650000000000002,0.14650000000000002,3.24,0.44,3.2697400508,4.48,-1.1535,4.6261174056000005,0.0,0.14650000000000002,0.14650000000000002,4.48,-1.3,4.6648043903000005
2019-09-27 09:00:00,3.17,0.5505,3.2174446771,0.0,0.1105,0.1105,3.17,0.44,3.2003906012,4.39,-1.3094999999999999,4.5811450807,0.0,0.1105,0.1105,4.39,-1.42,4.6139462502
2019-09-27 09:30:00,3.25,0.6305000000000001,3.3105936401,0.0,0.060500000000000005,0.060500000000000005,3.25,0.5700000000000001,3.2996060371,4.66,-1.2795,4.8324652353,0.0,0.060500000000000005,0.060500000000000005,4.66,-1.34,4.8488349116
2019-09-27 10:00:00,2.95,0.554,3.0015689231,0.0,0.14400000000000002,0.14400000000000002,2.95,0.41000000000000003,2.9783552508,4.5600000000000005,-1.346,4.7545048112,0.0,0.14400000000000002,0.14400000000000002,4.5600000000000005,-1.49,4.7972596344
2019-09-27 10:30:00,3.11,0.63,3.1731687632,0.0,0.16,0.16,3.11,0.47000000000000003,3.1453139748,4.6,-1.21,4.7564797908,0.0,0.16,0.16,4.6,-1.37,4.7996770725
2019-09-27 11:00:00,3.22,0.59,3.2736065738,0.0,0.12,0.12,3.22,0.47000000000000003,3.2541204649,4.6,-1.18,4.7489367231,0.0,0.12,0.12,4.6,-1.3,4.7801673611
2019-09-27 11:30:00,3.11,0.8185,3.2159045773,0.0,0.1685,0.1685,3.11,0.65,3.1772000252,4.75,-1.2315,4.9070451648999995,0.0,0.1685,0.1685,4.75,-1.4,4.9520197899
2019-09-27 12:00:00,3.2800000000000002,0.7020000000000001,3.3542814432,0.0,0.132,0.132,3.2800000000000002,0.5700000000000001,3.329159053,4.5,-1.348,4.6975636238,0.0,0.132,0.132,4.5,-1.48,4.7371299328
2019-09-27 12:30:00,3.42,0.8345,3.5203395078,0.0,0.1645,0.1645,3.42,0.67,3.4850107604,4.62,-1.1055,4.7504242179,0.0,0.1645,0.1645,4.62,-1.27,4.7913776724
2019-09-27 13:00:00,3.42,0.8455,3.5229632768,0.0,0.17550000000000002,0.17550000000000002,3.42,0.67,3.4850107604,4.62,-1.1445,4.759651274,0.0,0.17550000000000002,0.17550000000000002,4.62,-1.32,4.8048725269
2019-09-27 13:30:00,3.3,0.7755000000000001,3.3898967905,0.0,0.14550000000000002,0.14550000000000002,3.3,0.63,3.3595981903,4.62,-1.2545,4.7872925804,0.0,0.14550000000000002,0.14550000000000002,4.62,-1.4,4.8274631019
2019-09-27 14:00:00,3.34,0.6495000000000001,3.4025652455,0.0,0.11950000000000001,0.11950000000000001,3.34,0.53,3.3817894671,4.32,-1.2105000000000001,4.4863916737,0.0,0.11950000000000001,0.11950000000000001,4.32,-1.33,4.5200995564
2019-09-27 14:30:00,3.03,0.661,3.1012611951,0.0,0.091,0.091,3.03,0.5700000000000001,3.0831477422,4.39,-1.319,4.5838696535,0.0,0.091,0.091,4.39,-1.4100000000000001,4.6108784413
2019-09-27 15:00:00,2.96,0.7845000000000001,3.0621953318,0.0,0.17450000000000002,0.17450000000000002,2.96,0.61,3.0222011846,4.43,-1.2955,4.6155411655,0.0,0.17450000000000002,0.17450000000000002,4.43,-1.47,4.6675261113
2019-09-27 15:30:00,2.96,0.809,3.0685633446,0.0,0.129,0.129,2.96,0.68,3.0371038836,4.52,-1.381,4.7262629,0.0,0.129,0.129,4.52,-1.51,4.7655534831
2019-09-27 16:00:00,3.06,0.8115,3.165775142,0.0,0.1315,0.1315,3.06,0.68,3.1346451155,4.78,-1.3085,4.9558624123,0.0,0.1315,0.1315,4.78,-1.44,4.9921939065
2019-09-27 16:30:00,3.06,0.89,3.1868009037,0.0,0.13,0.13,3.06,0.76,3.1529668568,5.05,-1.31,5.217144813,0.0,0.13,0.13,5.05,-1.44,5.2512950784
2019-09-27 17:00:00,3.06,0.906,3.1913063156,0.0,0.146,0.146,3.06,0.76,3.1529668568,5.15,-1.294,5.3100787188,0.0,0.146,0.146,5.15,-1.44,5.3475321411
2019-09-27 17:30:00,3.61,0.859,3.710792503,0.0,0.149,0.149,3.61,0.71,3.6791575122999998,4.71,-1.171,4.8533844892,0.0,0.149,0.149,4.71,-1.32,4.891472171
2019-09-27 18:00:00,3.56,0.8,3.6487806182,0.0,0.15,0.15,3.56,0.65,3.6188534096,4.51,-1.33,4.7020208421,0.0,0.15,0.15,4.51,-1.48,4.7466303838
2019-09-27 18:30:00,3.11,0.8865000000000001,3.2338803704,0.0,0.1865,0.1865,3.11,0.7000000000000001,3.1878048874,5.06,-1.3635,5.2404896956,0.0,0.1865,0.1865,5.06,-1.55,5.2920789866
2019-09-27 19:00:00,3.39,0.92,3.5126201047,0.0,0.22,0.22,3.39,0.7000000000000001,3.4615170085,4.96,-1.26,5.1175384708,0.0,0.22,0.22,4.96,-1.48,5.1760989171
2019-09-27 19:30:00,3.93,0.9175000000000001,4.035679156,0.0,0.2175,0.2175,3.93,0.7000000000000001,3.9918542058,4.53,-1.2625,4.7026382223,0.0,0.2175,0.2175,4.53,-1.48,4.765637418
2019-09-27 20:00:00,4.05,0.9095000000000001,4.1508662048,0.0,0.1495,0.1495,4.05,0.76,4.1206916895,4.65,-1.3305,4.8366031727,0.0,0.1495,0.1495,4.65,-1.48,4.8798463091
2019-09-27 20:30:00,3.7800000000000002,0.908,3.8875267202,0.0,0.23800000000000002,0.23800000000000002,3.7800000000000002,0.67,3.8389191187,4.65,-1.322,4.8342718169,0.0,0.23800000000000002,0.23800000000000002,4.65,-1.56,4.9047018258
2019-09-27 21:00:00,3.15,0.8240000000000001,3.2559907862,0.0,0.154,0.154,3.15,0.67,3.2204658048,4.65,-1.4060000000000001,4.857914779,0.0,0.154,0.154,4.65,-1.56,4.9047018258
2019-09-27 21:30:00,1.87,0.49350000000000005,1.9340222982,0.0,0.17350000000000002,0.17350000000000002,1.87,0.32,1.8971821209000002,3.88,-1.6764999999999999,4.226707022,0.0,0.17350000000000002,0.17350000000000002,3.88,-1.85,4.2984764743
2019-09-27 22:00:00,2.68,1.12,2.9046170143000003,0.0,0.15,0.15,2.68,0.97,2.8501403474,4.2,-1.98,4.6433177793,0.0,0.15,0.15,4.2,-2.13,4.7092356068
2019-09-27 22:30:00,2.9,1.3,3.1780497164,0.0,0.18,0.18,2.9,1.12,3.1087618114,4.25,-1.9500000000000002,4.6760025663,0.0,0.18,0.18,4.25,-2.13,4.7538826237
2019-09-27 23:00:00,2.76,1.3125,3.0561832815,0.0,0.1925,0.1925,2.76,1.12,2.9785902706,4.25,-1.8875000000000002,4.6502856095,0.0,0.1925,0.1925,4.25,-2.08,4.7316910296
2019-09-27 23:30:00,2.68,1.415,3.0306146241,0.0,0.20500000000000002,0.20500000000000002,2.68,1.21,2.9404931559,4.31,-1.815,4.6765719282,0.0,0.20500000000000002,0.20500000000000002,4.31,-2.02,4.7598844524
2019-09-28 00:00:00,2.52,1.4295,2.8972176739,0.0,0.2195,0.2195,2.52,1.21,2.7954427199,4.27,-1.8905,4.6697848184,0.0,0.2195,0.2195,4.27,-2.11,4.7628772816
2019-09-28 00:30:00,2.19,1.3475000000000001,2.5713529999,0.0,0.20750000000000002,0.20750000000000002,2.19,1.1400000000000001,2.468947144,4.15,-1.9425,4.5821180965,0.0,0.20750000000000002,0.20750000000000002,4.15,-2.15,4.6738634982
