Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-28 01:00:00,2.42,1.4025,2.7970352608,0.0,0.1825,0.1825,2.42,1.22,2.7101291482,3.9699999999999998,-1.8775,4.3915721843,0.0,0.1825,0.1825,3.9699999999999998,-2.06,4.472639042
2019-09-28 01:30:00,2.19,1.3665,2.5813605424,0.0,0.14650000000000002,0.14650000000000002,2.19,1.22,2.5068905042000003,3.9699999999999998,-1.9635,4.4290215906,0.0,0.14650000000000002,0.14650000000000002,3.9699999999999998,-2.11,4.4958870093
2019-09-28 02:00:00,2.23,1.331,2.5970100115,0.0,0.161,0.161,2.23,1.17,2.5182930727,3.9699999999999998,-1.859,4.3836949027,0.0,0.161,0.161,3.9699999999999998,-2.02,4.4543574172
2019-09-28 02:30:00,2.27,1.387,2.6602009323,0.0,0.147,0.147,2.27,1.24,2.5866000851,3.89,-1.963,4.3572318047,0.0,0.147,0.147,3.89,-2.11,4.4254039364
2019-09-28 03:00:00,2.14,1.7505000000000002,2.7647513903,0.0,0.2305,0.2305,2.14,1.52,2.6248809497,3.76,-2.3395,4.4284150946,0.0,0.2305,0.2305,3.76,-2.5700000000000003,4.5543934832
2019-09-28 03:30:00,2.22,1.8295,2.8767117078,0.0,0.20950000000000002,0.20950000000000002,2.22,1.62,2.7482357977,3.87,-2.2605,4.4818255488,0.0,0.20950000000000002,0.20950000000000002,3.87,-2.47,4.5910565233
2019-09-28 04:00:00,2.06,1.799,2.7349590491,0.0,0.249,0.249,2.06,1.55,2.5780031032,3.7800000000000002,-2.291,4.4200770355,0.0,0.249,0.249,3.7800000000000002,-2.54,4.5541190147
2019-09-28 04:30:00,2.19,1.8130000000000002,2.8430738647,0.0,0.223,0.223,2.19,1.5899999999999999,2.7063259227,3.8200000000000003,-2.247,4.4318629266,0.0,0.223,0.223,3.8200000000000003,-2.47,4.5489888986
2019-09-28 05:00:00,2.19,1.7685,2.8149053714,0.0,0.17850000000000002,0.17850000000000002,2.19,1.5899999999999999,2.7063259227,3.87,-2.2915,4.4975406891,0.0,0.17850000000000002,0.17850000000000002,3.87,-2.47,4.5910565233
2019-09-28 05:30:00,2.19,1.766,2.813335387,0.0,0.176,0.176,2.19,1.5899999999999999,2.7063259227,3.87,-2.294,4.4988149551,0.0,0.176,0.176,3.87,-2.47,4.5910565233
2019-09-28 06:00:00,2.35,1.7505000000000002,2.9303157253,0.0,0.1605,0.1605,2.35,1.5899999999999999,2.837357926,3.87,-2.3095,4.5067383161,0.0,0.1605,0.1605,3.87,-2.47,4.5910565233
2019-09-28 06:30:00,2.27,1.6965,2.8339040651,0.0,0.1965,0.1965,2.27,1.5,2.7208270801000003,3.87,-2.3635,4.5346479742,0.0,0.1965,0.1965,3.87,-2.56,4.6400969817
2019-09-28 07:00:00,2.27,1.7555,2.8696132579,0.0,0.3055,0.3055,2.27,1.45,2.6935849717,3.79,-2.2545,4.4098605704,0.0,0.3055,0.3055,3.79,-2.56,4.5735872136
2019-09-28 07:30:00,2.34,1.8295,2.9702980069000002,0.0,0.3395,0.3395,2.34,1.49,2.7741124707,3.87,-2.2905,4.4970312707,0.0,0.3395,0.3395,3.87,-2.63,4.6790811064
2019-09-28 08:00:00,2.41,1.6775,2.9363423251,0.0,0.3075,0.3075,2.41,1.37,2.7721832551,3.9699999999999998,-2.3225,4.5994462982,0.0,0.3075,0.3075,3.9699999999999998,-2.63,4.762121376
2019-09-28 08:30:00,2.73,1.322,3.0332464456,0.0,0.222,0.222,2.73,1.1,2.9432804827,4.28,-1.9180000000000001,4.6901091672,0.0,0.222,0.222,4.28,-2.14,4.7851854718
2019-09-28 09:00:00,2.67,1.244,2.9455790602,0.0,0.214,0.214,2.67,1.03,2.8617826612,4.6,-1.796,4.9381794216,0.0,0.214,0.214,4.6,-2.01,5.0199701194
2019-09-28 09:30:00,2.73,0.7945,2.8432604963,0.0,0.1645,0.1645,2.73,0.63,2.8017494535000003,4.82,-1.4055,5.0207400102,0.0,0.1645,0.1645,4.82,-1.57,5.0692504377
2019-09-28 10:00:00,2.85,0.806,2.961779195,0.0,0.176,0.176,2.85,0.63,2.9188011236999998,4.76,-1.354,4.9488297607,0.0,0.176,0.176,4.76,-1.53,4.9998499977
2019-09-28 10:30:00,2.71,0.782,2.8205715733,0.0,0.192,0.192,2.71,0.59,2.7734815666,4.82,-1.438,5.0299347908,0.0,0.192,0.192,4.82,-1.63,5.0881529065
2019-09-28 11:00:00,2.88,0.853,3.0036659268,0.0,0.183,0.183,2.88,0.67,2.956907168,4.82,-1.377,5.0128364226,0.0,0.183,0.183,4.82,-1.56,5.0661622556
2019-09-28 11:30:00,2.88,0.847,3.0019675215,0.0,0.177,0.177,2.88,0.67,2.956907168,4.98,-1.383,5.1684706636,0.0,0.177,0.177,4.98,-1.56,5.2186205074
2019-09-28 12:00:00,2.7800000000000002,0.919,2.9279619192,0.0,0.189,0.189,2.7800000000000002,0.73,2.8742477277000003,5.11,-1.371,5.2907221624,0.0,0.189,0.189,5.11,-1.56,5.3428176087
2019-09-28 12:30:00,2.91,0.8975000000000001,3.0452596359,0.0,0.2175,0.2175,2.91,0.68,2.9883942176,4.83,-1.3425,5.0131034549,0.0,0.2175,0.2175,4.83,-1.56,5.0756772947
2019-09-28 13:00:00,2.91,0.845,3.0302021385,0.0,0.165,0.165,2.91,0.68,2.9883942176,4.93,-1.395,5.1235656529,0.0,0.165,0.165,4.93,-1.56,5.1709283499
2019-09-28 13:30:00,2.91,0.8585,3.033994438,0.0,0.20850000000000002,0.20850000000000002,2.91,0.65,2.9817109182,4.74,-1.3515000000000001,4.928909844,0.0,0.20850000000000002,0.20850000000000002,4.74,-1.56,4.9901102192
2019-09-28 14:00:00,3.14,0.865,3.2569656123,0.0,0.185,0.185,3.14,0.68,3.2127869522,4.67,-1.335,4.8570695898,0.0,0.185,0.185,4.67,-1.52,4.9111403971000005
2019-09-28 14:30:00,3.31,0.882,3.4254961684,0.0,0.202,0.202,3.31,0.68,3.3791271062,4.67,-1.318,4.8524245486,0.0,0.202,0.202,4.67,-1.52,4.9111403971000005
2019-09-28 15:00:00,3.54,0.894,3.6511417392,0.0,0.164,0.164,3.54,0.73,3.6144847489,4.67,-1.276,4.841185392,0.0,0.164,0.164,4.67,-1.44,4.8869724779
2019-09-28 15:30:00,3.31,0.919,3.4352090184,0.0,0.189,0.189,3.31,0.73,3.389542742,4.94,-1.251,5.0959396582,0.0,0.189,0.189,4.94,-1.44,5.1456000622
2019-09-28 16:00:00,3.76,0.8765000000000001,3.860809792,0.0,0.14650000000000002,0.14650000000000002,3.76,0.73,3.8302088716,4.6,-1.2935,4.7784037345,0.0,0.14650000000000002,0.14650000000000002,4.6,-1.44,4.8201244797000005
2019-09-28 16:30:00,3.9,0.886,3.9993744511,0.0,0.156,0.156,3.9,0.73,3.9677323498,4.54,-1.284,4.7180775746,0.0,0.156,0.156,4.54,-1.44,4.7628982773
2019-09-28 17:00:00,3.9,0.9055000000000001,4.0037395332,0.0,0.17550000000000002,0.17550000000000002,3.9,0.73,3.9677323498,4.4,-1.2645,4.5780957013,0.0,0.17550000000000002,0.17550000000000002,4.4,-1.44,4.6296436148
2019-09-28 17:30:00,4.08,0.883,4.1744567311,0.0,0.153,0.153,4.08,0.73,4.1447919128,4.15,-1.287,4.3449820483,0.0,0.153,0.153,4.15,-1.44,4.3927326347
2019-09-28 18:00:00,4.21,0.8645,4.2978436744,0.0,0.1345,0.1345,4.21,0.73,4.2728210821,3.96,-1.3855,4.1953796312,0.0,0.1345,0.1345,3.96,-1.52,4.2416977733
2019-09-28 18:30:00,4.39,0.891,4.4795067809,0.0,0.251,0.251,4.39,0.64,4.4364062032,3.75,-1.359,3.9886565407,0.0,0.251,0.251,3.75,-1.6099999999999999,4.0810047782
2019-09-28 19:00:00,4.55,0.8635,4.6312128271,0.0,0.1935,0.1935,4.55,0.67,4.5990651224,3.86,-1.3565,4.0914169,0.0,0.1935,0.1935,3.86,-1.55,4.1595793057
2019-09-28 19:30:00,4.55,0.8925000000000001,4.6367074795,0.0,0.17250000000000001,0.17250000000000001,4.55,0.72,4.6066148092,4.05,-1.3375,4.2651384796,0.0,0.17250000000000001,0.17250000000000001,4.05,-1.51,4.3223373307
2019-09-28 20:00:00,4.55,0.8165,4.622680202,0.0,0.23650000000000002,0.23650000000000002,4.55,0.58,4.5868180692,3.75,-1.3235000000000001,3.9767011769,0.0,0.23650000000000002,0.23650000000000002,3.75,-1.56,4.0615391171
2019-09-28 20:30:00,4.65,0.752,4.7104144191,0.0,0.17200000000000001,0.17200000000000001,4.65,0.58,4.6860324369,3.65,-1.308,3.8772882276000002,0.0,0.17200000000000001,0.17200000000000001,3.65,-1.48,3.9386418979
2019-09-28 21:00:00,4.43,0.891,4.5187145296,0.0,0.211,0.211,4.43,0.68,4.4818857638,3.65,-1.309,3.8776256911,0.0,0.211,0.211,3.65,-1.52,3.9538462287
2019-09-28 21:30:00,3.9699999999999998,0.903,4.0714013558,0.0,0.223,0.223,3.9699999999999998,0.68,4.0278157853,3.89,-1.297,4.1005254541,0.0,0.223,0.223,3.89,-1.52,4.1764219136
2019-09-28 22:00:00,3.21,0.846,3.3196108206,0.0,0.166,0.166,3.21,0.68,3.2812345238000002,4.5,-1.354,4.6992888824,0.0,0.166,0.166,4.5,-1.52,4.7497789422
2019-09-28 22:30:00,2.83,0.9115000000000001,2.9731687221,0.0,0.2315,0.2315,2.83,0.68,2.9105497762,4.61,-1.3485,4.8031814717,0.0,0.2315,0.2315,4.61,-1.58,4.8732432732
2019-09-28 23:00:00,2.83,0.877,2.9627738692000003,0.0,0.197,0.197,2.83,0.68,2.9105497762,4.45,-1.313,4.6396625955,0.0,0.197,0.197,4.45,-1.51,4.6992127
2019-09-28 23:30:00,2.83,0.785,2.9368563125,0.0,0.195,0.195,2.83,0.59,2.8908476266000003,4.34,-1.315,4.5348456424,0.0,0.195,0.195,4.34,-1.51,4.5951822597
2019-09-29 00:00:00,2.56,0.9405,2.7272954094,0.0,0.2305,0.2305,2.56,0.71,2.6566332077,4.42,-1.3395000000000001,4.6185127747,0.0,0.2305,0.2305,4.42,-1.57,4.6905543382
2019-09-29 00:30:00,2.45,0.92,2.617040313,0.0,0.21,0.21,2.45,0.71,2.5508037949,4.26,-1.42,4.4904342774,0.0,0.21,0.21,4.26,-1.63,4.5611950189
2019-09-29 01:00:00,2.39,0.9615,2.5761564879,0.0,0.18150000000000002,0.18150000000000002,2.39,0.78,2.5140604607,4.2,-1.4485000000000001,4.4427640327,0.0,0.18150000000000002,0.18150000000000002,4.2,-1.63,4.5052080973
2019-09-29 01:30:00,2.39,1.393,2.7663240953,0.0,0.223,0.223,2.39,1.17,2.661014844,4.08,-1.837,4.4744797463,0.0,0.223,0.223,4.08,-2.06,4.5705579528
2019-09-29 02:00:00,2.39,1.405,2.7723861564,0.0,0.23500000000000001,0.23500000000000001,2.39,1.17,2.661014844,3.9699999999999998,-1.895,4.3990822907,0.0,0.23500000000000001,0.23500000000000001,3.9699999999999998,-2.13,4.5053079806
2019-09-29 02:30:00,2.58,1.348,2.9109283742,0.0,0.178,0.178,2.58,1.17,2.8328960447,3.88,-1.812,4.2822592168,0.0,0.178,0.178,3.88,-1.99,4.3605618904
2019-09-29 03:00:00,2.42,1.338,2.7652565885,0.0,0.218,0.218,2.42,1.12,2.6666083327,3.8,-1.842,4.2229094236,0.0,0.218,0.218,3.8,-2.06,4.3224530073
2019-09-29 03:30:00,2.31,1.3815,2.6915873105,0.0,0.18150000000000002,0.18150000000000002,2.31,1.2,2.6030943125,3.95,-1.8785,4.3739298405,0.0,0.18150000000000002,0.18150000000000002,3.95,-2.06,4.4548961829
2019-09-29 04:00:00,2.26,1.401,2.6590225648,0.0,0.201,0.201,2.26,1.2,2.5588278567,3.8,-1.909,4.2525616986,0.0,0.201,0.201,3.8,-2.11,4.3465043426
2019-09-29 04:30:00,2.22,1.3225,2.5840677719,0.0,0.24250000000000002,0.24250000000000002,2.22,1.08,2.4687648734,3.63,-1.9075000000000002,4.1006653424,0.0,0.24250000000000002,0.24250000000000002,3.63,-2.15,4.2189335145
2019-09-29 05:00:00,2.38,1.274,2.6995325521,0.0,0.194,0.194,2.38,1.08,2.6135799203,3.51,-1.896,3.989350323,0.0,0.194,0.194,3.51,-2.09,4.0851193373
2019-09-29 05:30:00,2.18,1.323,2.5500449015999997,0.0,0.203,0.203,2.18,1.12,2.4508773939,3.6,-1.947,4.0927752198,0.0,0.203,0.203,3.6,-2.15,4.1931491745
2019-09-29 06:00:00,2.33,1.1905000000000001,2.6165225491,0.0,0.2205,0.2205,2.33,0.97,2.5238462711,3.54,-1.7495,3.9487150125,0.0,0.2205,0.2205,3.54,-1.97,4.0512343798
2019-09-29 06:30:00,2.38,1.209,2.6694720452,0.0,0.23900000000000002,0.23900000000000002,2.38,0.97,2.5700778198,3.66,-1.7309999999999999,4.0486986798,0.0,0.23900000000000002,0.23900000000000002,3.66,-1.97,4.1565009323
2019-09-29 07:00:00,2.31,1.3235000000000001,2.6622832776000003,0.0,0.2335,0.2335,2.31,1.09,2.554251358,4.0,-1.7865000000000002,4.3808198148,0.0,0.2335,0.2335,4.0,-2.02,4.4811159324
2019-09-29 07:30:00,2.31,1.353,2.6770709740000003,0.0,0.263,0.263,2.31,1.09,2.554251358,4.21,-1.827,4.5893386234,0.0,0.263,0.263,4.21,-2.09,4.7002340367
2019-09-29 08:00:00,2.67,1.2545,2.9500288558000003,0.0,0.24450000000000002,0.24450000000000002,2.67,1.01,2.854645337,4.12,-1.7155,4.4628847453,0.0,0.24450000000000002,0.24450000000000002,4.12,-1.96,4.5624554792000005
2019-09-29 08:30:00,2.7199999999999998,1.415,3.0660438679,0.0,0.225,0.225,2.7199999999999998,1.19,2.9689223634,4.65,-1.8050000000000002,4.9880381915,0.0,0.225,0.225,4.65,-2.03,5.0737954235
2019-09-29 09:00:00,3.06,1.4415,3.3825319289,0.0,0.21150000000000002,0.21150000000000002,3.06,1.23,3.2979539111,4.65,-1.8585,5.0076463783,0.0,0.21150000000000002,0.21150000000000002,4.65,-2.07,5.0899312373
2019-09-29 09:30:00,3.1,1.3915,3.3979806135,0.0,0.1615,0.1615,3.1,1.23,3.3351011979000003,4.86,-1.9085,5.2212998621,0.0,0.1615,0.1615,4.86,-2.07,5.2824710127
2019-09-29 10:00:00,3.21,1.1355,3.4049170695,0.0,0.1855,0.1855,3.21,0.9500000000000001,3.3476260245000002,5.06,-1.5545,5.2933987428,0.0,0.1855,0.1855,5.06,-1.74,5.3508130223
2019-09-29 10:30:00,3.13,0.833,3.2389487492,0.0,0.193,0.193,3.13,0.64,3.1947613369,5.06,-1.237,5.2090084469,0.0,0.193,0.193,5.06,-1.43,5.2581840972
2019-09-29 11:00:00,3.26,0.8215,3.3619134804,0.0,0.18150000000000002,0.18150000000000002,3.26,0.64,3.322228168,5.06,-1.2485,5.2117513611,0.0,0.18150000000000002,0.18150000000000002,5.06,-1.43,5.2581840972
2019-09-29 11:30:00,3.6,0.884,3.7069469917999998,0.0,0.194,0.194,3.6,0.6900000000000001,3.6655286113,5.06,-1.166,5.1926058968,0.0,0.194,0.194,5.06,-1.3599999999999999,5.2395801359
2019-09-29 12:00:00,4.15,0.8645,4.2390871954,0.0,0.17450000000000002,0.17450000000000002,4.15,0.6900000000000001,4.2069704064,4.62,-1.1555,4.7623082901,0.0,0.17450000000000002,0.17450000000000002,4.62,-1.33,4.8076293534
2019-09-29 12:30:00,4.27,0.746,4.3346759971,0.0,0.176,0.176,4.27,0.5700000000000001,4.3078765071,4.39,-1.154,4.5391426503,0.0,0.176,0.176,4.39,-1.33,4.5870469804
2019-09-29 13:00:00,3.96,0.762,4.0326472695,0.0,0.14200000000000002,0.14200000000000002,3.96,0.62,4.0082415097,4.76,-1.088,4.8827598753,0.0,0.14200000000000002,0.14200000000000002,4.76,-1.23,4.9163502723
2019-09-29 13:30:00,3.58,0.8475,3.6789477096,0.0,0.14750000000000002,0.14750000000000002,3.58,0.7000000000000001,3.6477938538,4.98,-1.2625,5.1375389293,0.0,0.14750000000000002,0.14750000000000002,4.98,-1.4100000000000001,5.1757608136
2019-09-29 14:00:00,3.58,0.779,3.663774147,0.0,0.219,0.219,3.58,0.56,3.6235341864,4.73,-1.121,4.861022629,0.0,0.219,0.219,4.73,-1.34,4.9161468652
2019-09-29 14:30:00,3.67,0.6115,3.7205956848,0.0,0.18150000000000002,0.18150000000000002,3.67,0.43,3.6951048699999998,4.45,-1.0985,4.5835796328,0.0,0.18150000000000002,0.18150000000000002,4.45,-1.28,4.6304319453
2019-09-29 15:00:00,2.94,0.491,2.9807182020000003,0.0,0.221,0.221,2.94,0.27,2.9523719278,3.99,-1.219,4.1720571664,0.0,0.221,0.221,3.99,-1.44,4.24189816
2019-09-29 15:30:00,2.83,0.456,2.8665023983999998,0.0,0.246,0.246,2.83,0.21,2.8377808231,3.95,-1.194,4.1265162062,0.0,0.246,0.246,3.95,-1.44,4.2042954225
2019-09-29 16:00:00,3.32,0.607,3.375033185,0.0,0.23700000000000002,0.23700000000000002,3.32,0.37,3.3405538463,4.48,-1.163,4.6284953279,0.0,0.23700000000000002,0.23700000000000002,4.48,-1.4,4.693655292
2019-09-29 16:30:00,3.51,0.775,3.5945409999,0.0,0.225,0.225,3.51,0.55,3.552829858,4.54,-1.2650000000000001,4.7129422869,0.0,0.225,0.225,4.54,-1.49,4.7782528188
2019-09-29 17:00:00,3.68,0.7795000000000001,3.7616512664,0.0,0.1695,0.1695,3.68,0.61,3.730214471,4.58,-1.2205,4.7398333568,0.0,0.1695,0.1695,4.58,-1.3900000000000001,4.7862824823
2019-09-29 17:30:00,3.87,0.855,3.9633224698,0.0,0.155,0.155,3.87,0.7000000000000001,3.9327979861999998,4.52,-1.145,4.6627700994,0.0,0.155,0.155,4.52,-1.3,4.7032329307000005
2019-09-29 18:00:00,3.94,0.7885000000000001,4.0181254647,0.0,0.1685,0.1685,3.94,0.62,3.9884834210999998,4.42,-1.2615,4.5964967366,0.0,0.1685,0.1685,4.42,-1.43,4.6455677802
2019-09-29 18:30:00,3.76,0.8705,3.8594520660000002,0.0,0.2005,0.2005,3.76,0.67,3.8192276706,4.68,-1.2995,4.857067042,0.0,0.2005,0.2005,4.68,-1.5,4.9145091311
2019-09-29 19:00:00,4.11,0.894,4.2061069887,0.0,0.224,0.224,4.11,0.67,4.164252634,4.35,-1.276,4.5332853429,0.0,0.224,0.224,4.35,-1.5,4.6013584951
2019-09-29 19:30:00,4.5,0.8135,4.5729402194,0.0,0.2335,0.2335,4.5,0.58,4.5372238207999995,4.17,-1.3865,4.3944604049,0.0,0.2335,0.2335,4.17,-1.62,4.4736226931
2019-09-29 20:00:00,4.66,0.892,4.7446036715,0.0,0.202,0.202,4.66,0.6900000000000001,4.710806725,4.07,-1.418,4.3099447792,0.0,0.202,0.202,4.07,-1.62,4.380559325
2019-09-29 20:30:00,4.49,0.9275,4.5847962059,0.0,0.23750000000000002,0.23750000000000002,4.49,0.6900000000000001,4.5427084432000004,4.07,-1.3825,4.2983957763,0.0,0.23750000000000002,0.23750000000000002,4.07,-1.62,4.380559325
2019-09-29 21:00:00,4.24,0.889,4.3321958635,0.0,0.199,0.199,4.24,0.6900000000000001,4.2957769961,3.95,-1.451,4.2080756885,0.0,0.199,0.199,3.95,-1.65,4.2807709586
2019-09-29 21:30:00,4.16,0.893,4.2547677962,0.0,0.203,0.203,4.16,0.6900000000000001,4.2168353062,3.95,-1.387,4.1864387013,0.0,0.203,0.203,3.95,-1.5899999999999999,4.2580042273
2019-09-29 22:00:00,4.02,0.8635,4.1116945716,0.0,0.17350000000000002,0.17350000000000002,4.02,0.6900000000000001,4.0787865843,3.74,-1.4965,4.0282889978,0.0,0.17350000000000002,0.17350000000000002,3.74,-1.67,4.0959125967
2019-09-29 22:30:00,3.86,0.8875000000000001,3.9607141086,0.0,0.1975,0.1975,3.86,0.6900000000000001,3.9211860451,3.52,-1.4725000000000001,3.8155807225,0.0,0.1975,0.1975,3.52,-1.67,3.8960621145000003
2019-09-29 23:00:00,3.76,1.033,3.8993190431,0.0,0.243,0.243,3.76,0.79,3.8420957823,3.39,-1.4969999999999999,3.7058209616999997,0.0,0.243,0.243,3.39,-1.74,3.8104724117
2019-09-29 23:30:00,3.68,1.3315000000000001,3.913475725,0.0,0.21150000000000002,0.21150000000000002,3.68,1.12,3.8466608897,3.1,-1.8985,3.6351481744000003,0.0,0.21150000000000002,0.21150000000000002,3.1,-2.11,3.7499466663
2019-09-30 00:00:00,3.51,1.2945,3.7411001390000003,0.0,0.24450000000000002,0.24450000000000002,3.51,1.05,3.6636866678,2.91,-1.9055,3.4783660316000002,0.0,0.24450000000000002,0.24450000000000002,2.91,-2.15,3.6180934206
2019-09-30 00:30:00,3.39,1.5225,3.7161951308,0.0,0.2725,0.2725,3.39,1.25,3.6131149996,2.79,-2.0475,3.4606872511,0.0,0.2725,0.2725,2.79,-2.32,3.6285672103
2019-09-30 01:00:00,3.39,1.854,3.8638602458999998,0.0,0.224,0.224,3.39,1.63,3.761515652,2.75,-2.446,3.6804097598,0.0,0.224,0.224,2.75,-2.67,3.8329362113
2019-09-30 01:30:00,3.2800000000000002,1.8575,3.7694437587,0.0,0.2275,0.2275,3.2800000000000002,1.63,3.6626902681,2.75,-2.4425,3.6780845898,0.0,0.2275,0.2275,2.75,-2.67,3.8329362113
2019-09-30 02:00:00,3.2800000000000002,1.9585,3.8202254186999998,0.0,0.2585,0.2585,3.2800000000000002,1.7000000000000002,3.6943741013,2.75,-2.4115,3.6575719063000003,0.0,0.2585,0.2585,2.75,-2.67,3.8329362113
2019-09-30 02:30:00,3.2800000000000002,1.9115000000000002,3.7963445905,0.0,0.21150000000000002,0.21150000000000002,3.2800000000000002,1.7000000000000002,3.6943741013,2.71,-2.4585,3.6590056368,0.0,0.21150000000000002,0.21150000000000002,2.71,-2.67,3.8043396273
2019-09-30 03:00:00,3.14,1.941,3.6914876405,0.0,0.241,0.241,3.14,1.7000000000000002,3.5706582025999998,2.64,-2.469,3.6146315165000003,0.0,0.241,0.241,2.64,-2.71,3.7833450807
2019-09-30 03:30:00,3.06,1.8925,3.5979377774,0.0,0.2525,0.2525,3.06,1.6400000000000001,3.4717718819,2.54,-2.4975,3.5621771784,0.0,0.2525,0.2525,2.54,-2.75,3.7435411044
2019-09-30 04:00:00,3.06,1.9105,3.6074381838000003,0.0,0.2305,0.2305,3.06,1.6800000000000002,3.4908451699,2.54,-2.5195,3.577636126,0.0,0.2305,0.2305,2.54,-2.75,3.7435411044
2019-09-30 04:30:00,3.01,1.9005,3.5597753089,0.0,0.2605,0.2605,3.01,1.6400000000000001,3.4277835404,2.46,-2.5495,3.5428167113,0.0,0.2605,0.2605,2.46,-2.81,3.734661966
2019-09-30 05:00:00,3.05,1.8495,3.5669525158,0.0,0.20950000000000002,0.20950000000000002,3.05,1.6400000000000001,3.4629611606,2.56,-2.6005000000000003,3.6491369185,0.0,0.20950000000000002,0.20950000000000002,2.56,-2.81,3.8012761015
2019-09-30 05:30:00,3.15,1.88,3.6683647583,0.0,0.18,0.18,3.15,1.7000000000000002,3.5794552658,2.67,-2.55,3.6920725887,0.0,0.18,0.18,2.67,-2.73,3.8186123134
2019-09-30 06:00:00,3.22,1.933,3.7556476139,0.0,0.28300000000000003,0.28300000000000003,3.22,1.65,3.6181348786000003,2.67,-2.527,3.6762248298999998,0.0,0.28300000000000003,0.28300000000000003,2.67,-2.81,3.8762094887
2019-09-30 06:30:00,3.47,1.8719999999999999,3.9427508164000002,0.0,0.17200000000000001,0.17200000000000001,3.47,1.7000000000000002,3.8640522771,2.91,-2.558,3.8744630596,0.0,0.17200000000000001,0.17200000000000001,2.91,-2.73,3.9901127804
2019-09-30 07:00:00,3.7199999999999998,1.7435,4.1083077112,0.0,0.043500000000000004,0.043500000000000004,3.7199999999999998,1.7000000000000002,4.0900366747,3.1,-2.6865,4.10210705,0.0,0.043500000000000004,0.043500000000000004,3.1,-2.73,4.1307263284
2019-09-30 07:30:00,4.0,1.7974999999999999,4.3853171208,0.0,0.1575,0.1575,4.0,1.6400000000000001,4.3231470019,3.2800000000000002,-2.5725,4.1684716924,0.0,0.1575,0.1575,3.2800000000000002,-2.73,4.2674699765
2019-09-30 08:00:00,4.0,1.5979999999999999,4.3073894646,0.0,0.128,0.128,4.0,1.47,4.261560747,3.23,-2.452,4.0552686717,0.0,0.128,0.128,3.23,-2.58,4.1339206572
2019-09-30 08:30:00,4.17,1.7035,4.5045324119,0.0,0.12350000000000001,0.12350000000000001,4.17,1.58,4.459293666,3.4,-2.3565,4.1367973421,0.0,0.12350000000000001,0.12350000000000001,3.4,-2.48,4.2083726071
2019-09-30 09:00:00,4.05,1.6045,4.3562507102,0.0,0.23450000000000001,0.23450000000000001,4.05,1.37,4.2754414977,3.33,-1.8054999999999999,3.7879717858,0.0,0.23450000000000001,0.23450000000000001,3.33,-2.04,3.9051888559
2019-09-30 09:30:00,4.13,1.4065,4.3629281738,0.0,0.1265,0.1265,4.13,1.28,4.3238061936,3.44,-1.8735,3.9170910444,0.0,0.1265,0.1265,3.44,-2.0,3.9791456369000002
2019-09-30 10:00:00,4.09,0.9500000000000001,4.1988808033,0.0,0.04,0.04,4.09,0.91,4.1900119332,3.52,-1.53,3.8381375692,0.0,0.04,0.04,3.52,-1.57,3.8542573863
2019-09-30 10:30:00,3.75,0.854,3.8460130005,0.0,0.044,0.044,3.75,0.81,3.8364827642,3.21,-1.566,3.5716181207,0.0,0.044,0.044,3.21,-1.6099999999999999,3.5911279565000003
2019-09-30 11:00:00,3.75,0.7505000000000001,3.8243627247000003,0.0,0.030500000000000003,0.030500000000000003,3.75,0.72,3.8184944677,3.27,-1.6295000000000002,3.6535147803,0.0,0.030500000000000003,0.030500000000000003,3.27,-1.6600000000000001,3.6672196553000003
2019-09-30 11:30:00,3.29,0.772,3.3793614781,0.0,0.052000000000000005,0.052000000000000005,3.29,0.72,3.3678628238,2.91,-1.608,3.3247201386,0.0,0.052000000000000005,0.052000000000000005,2.91,-1.6600000000000001,3.3501790997
2019-09-30 12:00:00,3.5,0.7775000000000001,3.5853181519,0.0,0.0175,0.0175,3.5,0.76,3.5815639042000003,2.95,-1.6425,3.3764339546,0.0,0.0175,0.0175,2.95,-1.6600000000000001,3.3849815361
2019-09-30 12:30:00,4.07,0.883,4.1646835414,0.0,-0.017,0.017,4.07,0.9,4.1683210049,3.49,-1.5070000000000001,3.8014666906,0.0,-0.017,0.017,3.49,-1.49,3.7947595444
2019-09-30 13:00:00,4.44,0.8965000000000001,4.5296039838,0.0,-0.0935,0.0935,4.44,0.99,4.5490328642,3.81,-1.4735,4.0850094553,0.0,-0.0935,0.0935,3.81,-1.38,4.0522216129
2019-09-30 13:30:00,4.59,0.9595,4.6892153128,0.0,-0.030500000000000003,0.030500000000000003,4.59,0.99,4.6955510859,3.9,-1.3805,4.1371222184,0.0,-0.030500000000000003,0.030500000000000003,3.9,-1.35,4.1270449477
2019-09-30 14:00:00,4.48,0.8755000000000001,4.5647453653,0.0,-0.0545,0.0545,4.48,0.93,4.5755109004,3.81,-1.4045,4.0606305237,0.0,-0.0545,0.0545,3.81,-1.35,4.0421034128
2019-09-30 14:30:00,4.66,0.8665,4.7398757631,0.0,-0.0635,0.0635,4.66,0.93,4.7518943591,3.86,-1.3335,4.0838489504,0.0,-0.0635,0.0635,3.86,-1.27,4.0635575547
2019-09-30 15:00:00,4.88,0.8995000000000001,4.9622071953999995,0.0,-0.1005,0.1005,4.88,1.0,4.9814054242,3.86,-1.2705,4.0637138494,0.0,-0.1005,0.1005,3.86,-1.17,4.033422864
2019-09-30 15:30:00,4.77,0.842,4.8437448323000005,0.0,-0.018000000000000002,0.018000000000000002,4.77,0.86,4.8469062298,3.86,-1.258,4.0598231489,0.0,-0.018000000000000002,0.018000000000000002,3.86,-1.24,4.0542816873
2019-09-30 16:00:00,4.83,0.812,4.8977794969,0.0,-0.048,0.048,4.83,0.86,4.9059657561000005,3.92,-1.238,4.1108446821,0.0,-0.048,0.048,3.92,-1.19,4.0966449688
2019-09-30 16:30:00,4.92,0.8260000000000001,4.9888551793,0.0,-0.034,0.034,4.92,0.86,4.9945970808,4.06,-1.274,4.2551940026,0.0,-0.034,0.034,4.06,-1.24,4.2451383959
2019-09-30 17:00:00,4.76,0.834,4.8325103207,0.0,-0.056,0.056,4.76,0.89,4.8424890294,4.33,-1.296,4.5197915881,0.0,-0.056,0.056,4.33,-1.24,4.5040537297
2019-09-30 17:30:00,4.99,0.8835000000000001,5.0676101123,0.0,-0.0565,0.0565,4.99,0.9400000000000001,5.0777652565,4.38,-1.2465,4.5539172423,0.0,-0.0565,0.0565,4.38,-1.19,4.5387773684
2019-09-30 18:00:00,4.99,0.894,5.0694512524,0.0,-0.046,0.046,4.99,0.9400000000000001,5.0777652565,4.34,-1.366,4.5498962626,0.0,-0.046,0.046,4.34,-1.32,4.5362980502
2019-09-30 18:30:00,4.89,0.8545,4.9640981306,0.0,-0.0055000000000000005,0.0055000000000000005,4.89,0.86,4.9650478346,4.46,-1.4155,4.6792350069,0.0,-0.0055000000000000005,0.0055000000000000005,4.46,-1.4100000000000001,4.6775741576000005
2019-09-30 19:00:00,4.89,0.877,4.968020632,0.0,-0.053,0.053,4.89,0.93,4.977650048,4.59,-1.283,4.7659405158,0.0,-0.053,0.053,4.59,-1.23,4.7519469694000005
2019-09-30 19:30:00,4.32,0.8535,4.4035056773,0.0,0.0035,0.0035,4.32,0.85,4.4028286362,5.11,-1.3165,5.27686197,0.0,0.0035,0.0035,5.11,-1.32,5.2777362571
2019-09-30 20:00:00,3.96,0.8075,4.0414918347,0.0,-0.0425,0.0425,3.96,0.85,4.050197526,5.28,-1.4025,5.4630949333,0.0,-0.0425,0.0425,5.28,-1.3599999999999999,5.4523389476
2019-09-30 20:30:00,3.88,0.877,3.977879963,0.0,-0.023,0.023,3.88,0.9,3.9830139342,5.28,-1.353,5.4505971233,0.0,-0.023,0.023,5.28,-1.33,5.4449334248
2019-09-30 21:00:00,3.41,0.902,3.5272799719,0.0,-0.048,0.048,3.41,0.9500000000000001,3.5398587542,5.47,-1.468,5.6635610706,0.0,-0.048,0.048,5.47,-1.42,5.6513095827
2019-09-30 21:30:00,3.41,0.917,3.5311455648,0.0,-0.033,0.033,3.41,0.9500000000000001,3.5398587542,5.23,-1.453,5.4280852057,0.0,-0.033,0.033,5.23,-1.42,5.4193449789
2019-09-30 22:00:00,3.17,0.8310000000000001,3.2771116856,0.0,-0.079,0.079,3.17,0.91,3.2980297148,5.07,-1.5390000000000001,5.2984357125,0.0,-0.079,0.079,5.07,-1.46,5.276030705
2019-09-30 22:30:00,2.9,0.9255,3.0441008935,0.0,-0.0245,0.0245,2.9,0.9500000000000001,3.0516389039,5.13,-1.4344999999999999,5.3267898635,0.0,-0.0245,0.0245,5.13,-1.4100000000000001,5.3202443553
2019-09-30 23:00:00,3.04,0.8795000000000001,3.1646674786,0.0,-0.07050000000000001,0.07050000000000001,3.04,0.9500000000000001,3.1849803767,4.79,-1.4205,4.9961905738,0.0,-0.07050000000000001,0.07050000000000001,4.79,-1.35,4.9766052687
2019-09-30 23:30:00,2.92,0.86,3.0440105125,0.0,-0.02,0.02,2.92,0.88,3.0497212987,4.52,-1.37,4.7230604485,0.0,-0.02,0.02,4.52,-1.35,4.7172979554
2019-10-01 00:00:00,2.73,0.8055,2.8463538519,0.0,-0.0745,0.0745,2.73,0.88,2.8683270385,4.46,-1.4245,4.681965426,0.0,-0.0745,0.0745,4.46,-1.35,4.659839053
2019-10-01 00:30:00,3.01,0.8175,3.1190393152,0.0,-0.0125,0.0125,3.01,0.8300000000000001,3.1223388669,4.02,-1.3625,4.2446208606,0.0,-0.0125,0.0125,4.02,-1.35,4.2406249539
2019-10-01 01:00:00,2.7,0.8185,2.8213369614,0.0,-0.07150000000000001,0.07150000000000001,2.7,0.89,2.8429034454,4.02,-1.5415,4.3054177788,0.0,-0.07150000000000001,0.07150000000000001,4.02,-1.47,4.2803387716
2019-10-01 01:30:00,2.55,1.4165,2.9170142698,0.0,-0.0235,0.0235,2.55,1.44,2.9284979085,4.14,-1.9035000000000002,4.5566338727,0.0,-0.0235,0.0235,4.14,-1.88,4.5468670533
2019-10-01 02:00:00,2.74,1.317,3.0400804266,0.0,-0.033,0.033,2.74,1.35,3.0545212391,3.8,-1.913,4.2543588236,0.0,-0.033,0.033,3.8,-1.88,4.2396226247
2019-10-01 02:30:00,2.7800000000000002,1.3275000000000001,3.0806908722,0.0,-0.022500000000000003,0.022500000000000003,2.7800000000000002,1.35,3.0904530412,3.76,-1.8525,4.1915815929,0.0,-0.022500000000000003,0.022500000000000003,3.76,-1.83,4.1816862627
2019-10-01 03:00:00,3.08,1.3565,3.3654854405,0.0,-0.0335,0.0335,3.08,1.3900000000000001,3.3791271062,3.33,-2.0135,3.8914113442,0.0,-0.0335,0.0335,3.33,-1.98,3.874183785
2019-10-01 03:30:00,3.4,1.7285,3.8141463331,0.0,-0.061500000000000006,0.061500000000000006,3.4,1.79,3.8424080991,3.26,-2.2715,3.9733250874,0.0,-0.061500000000000006,0.061500000000000006,3.26,-2.21,3.9384895582
2019-10-01 04:00:00,3.01,1.6825,3.448319337,0.0,-0.0375,0.0375,3.01,1.72,3.4667708318,3.43,-2.3275,4.1451364573,0.0,-0.0375,0.0375,3.43,-2.29,4.1241968915
2019-10-01 04:30:00,3.07,1.6235,3.4728449793,0.0,-0.0965,0.0965,3.07,1.72,3.5189913327999998,3.5,-2.2765,4.1752188266,0.0,-0.0965,0.0965,3.5,-2.18,4.1233966581
2019-10-01 05:00:00,2.94,1.6445,3.368676335,0.0,-0.025500000000000002,0.025500000000000002,2.94,1.67,3.3811980125,3.56,-2.2755,4.2251035786,0.0,-0.025500000000000002,0.025500000000000002,3.56,-2.25,4.211424937
2019-10-01 05:30:00,3.12,1.5745,3.4947747066,0.0,-0.0955,0.0955,3.12,1.67,3.5388274894,3.56,-2.3055,4.2413359039,0.0,-0.0955,0.0955,3.56,-2.21,4.1901909264
2019-10-01 06:00:00,3.19,1.708,3.6184753695,0.0,-0.07200000000000001,0.07200000000000001,3.19,1.78,3.6530124555,3.63,-2.242,4.2665517693,0.0,-0.07200000000000001,0.07200000000000001,3.63,-2.17,4.2291606732
2019-10-01 06:30:00,3.42,1.6105,3.7802262168,0.0,0.0405,0.0405,3.42,1.57,3.763150276,3.63,-2.1295,4.2085235238,0.0,0.0405,0.0405,3.63,-2.17,4.2291606732
2019-10-01 07:00:00,3.8200000000000003,1.274,4.0268444221,0.0,0.024,0.024,3.8200000000000003,1.25,4.0193158622,3.63,-1.726,4.0194497136,0.0,0.024,0.024,3.63,-1.75,4.0298138915
2019-10-01 07:30:00,4.02,1.214,4.1993089908,0.0,0.264,0.264,4.02,0.9500000000000001,4.1307263284,3.71,-1.306,3.9331585272,0.0,0.264,0.264,3.71,-1.57,4.0285233027
2019-10-01 08:00:00,3.79,0.9935,3.9180533751,0.0,0.2635,0.2635,3.79,0.73,3.8596631976999998,3.79,-1.2565,3.9928551501,0.0,0.2635,0.2635,3.79,-1.52,4.0834421754
2019-10-01 08:30:00,4.08,1.0065,4.2023139162,0.0,0.1365,0.1365,4.08,0.87,4.1717262614,3.86,-1.3035,4.0741517215,0.0,0.1365,0.1365,3.86,-1.44,4.1198543664
2019-10-01 09:00:00,4.32,1.0415,4.4437734247,0.0,0.12150000000000001,0.12150000000000001,4.32,0.92,4.4168767246,3.77,-1.3185,3.99391315,0.0,0.12150000000000001,0.12150000000000001,3.77,-1.44,4.0356536026
2019-10-01 09:30:00,4.0,1.081,4.143496229,0.0,0.161,0.161,4.0,0.92,4.1044366239,4.06,-1.229,4.2419383541,0.0,0.161,0.161,4.06,-1.3900000000000001,4.2913517684
2019-10-01 10:00:00,4.09,1.0615,4.2255037865,0.0,0.14150000000000001,0.14150000000000001,4.09,0.92,4.192195129,4.13,-1.1885,4.2976077357,0.0,0.14150000000000001,0.14150000000000001,4.13,-1.33,4.3388708208
2019-10-01 10:30:00,4.16,1.003,4.2792065853,0.0,0.083,0.083,4.16,0.92,4.2605164006,4.21,-1.2469999999999999,4.390798219,0.0,0.083,0.083,4.21,-1.33,4.4150877681
2019-10-01 11:00:00,4.16,1.0765,4.2970283045,0.0,0.08650000000000001,0.08650000000000001,4.16,0.99,4.2761782002,4.28,-1.1935,4.4432918259,0.0,0.08650000000000001,0.08650000000000001,4.28,-1.28,4.4673034372
2019-10-01 11:30:00,4.33,1.0855,4.4639903954,0.0,0.0955,0.0955,4.33,0.99,4.4417338957,4.09,-1.1844999999999999,4.2580676662,0.0,0.0955,0.0955,4.09,-1.28,4.2856154751
2019-10-01 12:00:00,4.47,1.0975,4.6027607205,0.0,0.0575,0.0575,4.47,1.04,4.5893899377,3.96,-1.2625,4.1563813889,0.0,0.0575,0.0575,3.96,-1.32,4.1742065114
2019-10-01 12:30:00,4.47,1.0995,4.603238018,0.0,0.059500000000000004,0.059500000000000004,4.47,1.04,4.5893899377,3.96,-1.2605,4.1557743262,0.0,0.059500000000000004,0.059500000000000004,3.96,-1.32,4.1742065114
2019-10-01 13:00:00,4.51,1.0535,4.6314103953,0.0,0.0135,0.0135,4.51,1.04,4.6283582402,4.0,-1.3065,4.2079617691,0.0,0.0135,0.0135,4.0,-1.32,4.212172836
2019-10-01 13:30:00,4.51,1.09,4.6398491355,0.0,0.05,0.05,4.51,1.04,4.6283582402,3.93,-1.32,4.145756867,0.0,0.05,0.05,3.93,-1.37,4.1619466599
2019-10-01 14:00:00,4.33,1.049,4.455255436,0.0,0.009000000000000001,0.009000000000000001,4.33,1.04,4.4531449561,3.86,-1.361,4.0929110667,0.0,0.009000000000000001,0.009000000000000001,3.86,-1.37,4.0959125967
2019-10-01 14:30:00,4.26,1.0875,4.3966187292,0.0,0.0475,0.0475,4.26,1.04,4.385111173,3.74,-1.3625,3.9804530207,0.0,0.0475,0.0475,3.74,-1.4100000000000001,3.9969613458
2019-10-01 15:00:00,4.26,1.055,4.3886928578,0.0,0.015,0.015,4.26,1.04,4.385111173,3.69,-1.425,3.9555941399,0.0,0.015,0.015,3.69,-1.44,3.9610225952
2019-10-01 15:30:00,4.26,1.0865,4.3963714868,0.0,0.0465,0.0465,4.26,1.04,4.385111173,3.74,-1.3935,3.9911705363000003,0.0,0.0465,0.0465,3.74,-1.44,4.0076426986
2019-10-01 16:00:00,4.35,1.067,4.478949542,0.0,0.027,0.027,4.35,1.04,4.4725943254,3.8,-1.293,4.0139567761,0.0,0.027,0.027,3.8,-1.32,4.0227353878
2019-10-01 16:30:00,4.53,1.0695000000000001,4.6545386721,0.0,-0.0105,0.0105,4.53,1.08,4.6569625294,4.02,-1.3005,4.2251272466,0.0,-0.0105,0.0105,4.02,-1.29,4.221907152
2019-10-01 17:00:00,4.7,1.0905,4.824851319,0.0,0.0105,0.0105,4.7,1.08,4.8224889839,4.18,-1.2795,4.371443726,0.0,0.0105,0.0105,4.18,-1.29,4.374528546
2019-10-01 17:30:00,4.5600000000000005,1.0935,4.6892795022,0.0,0.0135,0.0135,4.5600000000000005,1.08,4.6861498055,4.4,-1.2365,4.5704411439,0.0,0.0135,0.0135,4.4,-1.25,4.5741119357
2019-10-01 18:00:00,4.16,1.0445,4.2891234827,0.0,0.044500000000000005,0.044500000000000005,4.16,1.0,4.2785044116,4.86,-1.2055,5.0072777285,0.0,0.044500000000000005,0.044500000000000005,4.86,-1.25,5.0181769598
2019-10-01 18:30:00,4.41,0.9525,4.5116910632,0.0,0.052500000000000005,0.052500000000000005,4.41,0.9,4.50089991,4.74,-1.2875,4.9117467616,0.0,0.052500000000000005,0.052500000000000005,4.74,-1.34,4.9257689755000005
2019-10-01 19:00:00,4.34,1.021,4.4584796736,0.0,0.081,0.081,4.34,0.9400000000000001,4.4406305859,5.04,-1.219,5.1853216872,0.0,0.081,0.081,5.04,-1.3,5.2049591737
2019-10-01 19:30:00,4.73,0.9715,4.8287381633,0.0,0.0315,0.0315,4.73,0.9400000000000001,4.822499352,4.97,-1.2085,5.1148188873,0.0,0.0315,0.0315,4.97,-1.24,5.122352975
2019-10-01 20:00:00,4.11,1.034,4.2380722033,0.0,0.024,0.024,4.11,1.01,4.232280709,5.53,-1.286,5.6775607438,0.0,0.024,0.024,5.53,-1.31,5.6830449585
2019-10-01 20:30:00,4.55,0.885,4.6352696793,0.0,0.055,0.055,4.55,0.8300000000000001,4.625083783,4.89,-1.145,5.0222629362,0.0,0.055,0.055,4.89,-1.2,5.035086891
2019-10-01 21:00:00,3.92,0.841,4.009199546,0.0,0.011,0.011,3.92,0.8300000000000001,4.0069065375,5.12,-1.189,5.2562459037,0.0,0.011,0.011,5.12,-1.2,5.2587450975
2019-10-01 21:30:00,4.48,0.872,4.5640753719,0.0,0.042,0.042,4.48,0.8300000000000001,4.5562374828,4.34,-1.098,4.476740332,0.0,0.042,0.042,4.34,-1.1400000000000001,4.4872263148
2019-10-01 22:00:00,3.9,0.905,4.0036264811,0.0,0.035,0.035,3.9,0.87,3.9958603579,4.45,-1.295,4.6346008458,0.0,0.035,0.035,4.45,-1.33,4.6445021262
2019-10-01 22:30:00,4.0,0.913,4.1028732615,0.0,0.043000000000000003,0.043000000000000003,4.0,0.87,4.0935192683,4.07,-1.147,4.2285350891,0.0,0.043000000000000003,0.043000000000000003,4.07,-1.19,4.2404009244
2019-10-01 23:00:00,3.66,0.864,3.7605978248,0.0,0.044,0.044,3.66,0.8200000000000001,3.7507332615999998,4.07,-1.196,4.2420886365,0.0,0.044,0.044,4.07,-1.24,4.2547032799
2019-10-01 23:30:00,3.03,0.845,3.1456199707,0.0,0.025,0.025,3.03,0.8200000000000001,3.138996655,4.34,-1.215,4.5068642092,0.0,0.025,0.025,4.34,-1.24,4.5136681314
2019-10-02 00:00:00,2.91,1.4855,3.2672328123,0.0,0.035500000000000004,0.035500000000000004,2.91,1.45,3.251245915,4.24,-1.8545,4.6278256503,0.0,0.035500000000000004,0.035500000000000004,4.24,-1.8900000000000001,4.642165443
2019-10-02 00:30:00,3.11,1.4825,3.4452730298,0.0,0.0325,0.0325,3.11,1.45,3.4314137028,3.79,-1.8575,4.220711581,0.0,0.0325,0.0325,3.79,-1.8900000000000001,4.2351151106
2019-10-02 01:00:00,3.27,1.4929999999999999,3.5947112541,0.0,0.043000000000000003,0.043000000000000003,3.27,1.45,3.5770658367,3.48,-2.017,4.022274108,0.0,0.043000000000000003,0.043000000000000003,3.48,-2.06,4.0440079129
2019-10-02 01:30:00,3.67,1.885,4.1257878036,0.0,0.005,0.005,3.67,1.88,4.12350579,2.93,-2.415,3.7969889386,0.0,0.005,0.005,2.93,-2.42,3.8001710488000002
2019-10-02 02:00:00,3.56,1.874,4.0231176965,0.0,-0.006,0.006,3.56,1.88,4.0259160448,2.98,-2.426,3.8426391972,0.0,-0.006,0.006,2.98,-2.42,3.8388539957
2019-10-02 02:30:00,3.56,1.877,4.0245159957,0.0,-0.003,0.003,3.56,1.88,4.0259160448,2.88,-2.423,3.7636855607,0.0,-0.003,0.003,2.88,-2.42,3.7617549096
2019-10-02 03:00:00,3.47,1.8895,3.9510897547,0.0,0.0095,0.0095,3.47,1.88,3.9465554601,2.8,-2.4705,3.73408225,0.0,0.0095,0.0095,2.8,-2.48,3.7403743128
2019-10-02 03:30:00,2.42,1.6005,2.9013790256,0.0,0.12050000000000001,0.12050000000000001,2.42,1.48,2.8366882099,1.85,-2.7295,3.2973732349000002,0.0,0.12050000000000001,0.12050000000000001,1.85,-2.85,3.3977934016
2019-10-02 04:00:00,3.05,1.6965,3.4900733875,0.0,0.10650000000000001,0.10650000000000001,3.05,1.5899999999999999,3.4395639258,2.38,-2.6235,3.5421959644000003,0.0,0.10650000000000001,0.10650000000000001,2.38,-2.73,3.6217813297
2019-10-02 04:30:00,3.05,1.65,3.4677081769,0.0,0.1,0.1,3.05,1.55,3.4212570789,2.38,-2.69,3.5917266043,0.0,0.1,0.1,2.38,-2.79,3.6672196553000003
2019-10-02 05:00:00,3.25,1.6705,3.6541853059,0.0,0.12050000000000001,0.12050000000000001,3.25,1.55,3.6006943775,2.44,-2.6295,3.5871813796,0.0,0.12050000000000001,0.12050000000000001,2.44,-2.75,3.6764248938
2019-10-02 05:30:00,3.48,1.725,3.8840732485,0.0,0.085,0.085,3.48,1.6400000000000001,3.8470768123,2.5700000000000003,-2.535,3.6098649559,0.0,0.085,0.085,2.5700000000000003,-2.62,3.6700544955
2019-10-02 06:00:00,3.41,1.5225,3.7344485871,0.0,0.0925,0.0925,3.41,1.43,3.6977019891,2.81,-2.2875,3.6233625612,0.0,0.0925,0.0925,2.81,-2.38,3.682458418
2019-10-02 06:30:00,3.41,1.2625,3.6362076742,0.0,0.1625,0.1625,3.41,1.1,3.5830294445,2.96,-2.1275,3.6452511916,0.0,0.1625,0.1625,2.96,-2.29,3.7424190038000003
2019-10-02 07:00:00,3.21,1.2175,3.4331335904999998,0.0,0.1675,0.1675,3.21,1.05,3.3773658375,3.06,-2.1225,3.7240577667,0.0,0.1675,0.1675,3.06,-2.29,3.8220020931
2019-10-02 07:30:00,3.21,1.4045,3.5038150993,0.0,-0.2255,0.2255,3.21,1.63,3.6001388862,3.06,-0.9255,3.1968969721000002,0.0,-0.2255,0.2255,3.06,-0.7000000000000001,3.1390444406
2019-10-02 08:00:00,3.52,1.3745,3.7788424484,0.0,-0.2255,0.2255,3.52,1.6,3.8665747116,2.99,-0.8355,3.1045386533,0.0,-0.2255,0.2255,2.99,-0.61,3.0515897496
2019-10-02 08:30:00,3.67,1.3865,3.9231724726,0.0,-0.2535,0.2535,3.67,1.6400000000000001,4.0197636746,3.12,-0.7635000000000001,3.2120604369,0.0,-0.2535,0.2535,3.12,-0.51,3.1614079142
2019-10-02 09:00:00,3.52,1.233,3.7297036075000003,0.0,-0.40700000000000003,0.40700000000000003,3.52,1.6400000000000001,3.8832975678,2.98,-0.997,3.1423572362,0.0,-0.40700000000000003,0.40700000000000003,2.98,-0.59,3.0378446307
2019-10-02 09:30:00,3.52,1.208,3.7215136705000003,0.0,-0.432,0.432,3.52,1.6400000000000001,3.8832975678,2.98,-1.022,3.15037839,0.0,-0.432,0.432,2.98,-0.59,3.0378446307
2019-10-02 10:00:00,3.4,1.1755,3.5974713689,0.0,-0.42450000000000004,0.42450000000000004,3.4,1.6,3.7576588456,2.86,-1.0145,3.0346021568,0.0,-0.42450000000000004,0.42450000000000004,2.86,-0.59,2.9202225943
2019-10-02 10:30:00,3.4,1.2855,3.6349016837,0.0,-0.3845,0.3845,3.4,1.67,3.7879941922,2.86,-1.0345,3.0413467823,0.0,-0.3845,0.3845,2.86,-0.65,2.9329336849
2019-10-02 11:00:00,3.3,1.288,3.5424488705,0.0,-0.382,0.382,3.3,1.67,3.6984996958,2.81,-1.182,3.048478965,0.0,-0.382,0.382,2.81,-0.8,2.9216604868
2019-10-02 11:30:00,3.34,1.2775,3.5759762653,0.0,-0.3925,0.3925,3.34,1.67,3.7342335224000003,2.87,-1.1925,3.1078861385,0.0,-0.3925,0.3925,2.87,-0.8,2.9794126938
2019-10-02 12:00:00,3.41,1.27,3.6388184896,0.0,-0.4,0.4,3.41,1.67,3.7969724782,2.93,-1.2,3.1662122481,0.0,-0.4,0.4,2.93,-0.8,3.0372520475
2019-10-02 12:30:00,3.37,1.2815,3.6054323249999998,0.0,-0.3885,0.3885,3.37,1.67,3.7610902675,2.93,-1.1885,3.1618716372,0.0,-0.3885,0.3885,2.93,-0.8,3.0372520475
2019-10-02 13:00:00,3.22,1.2675,3.4604849732,0.0,-0.4025,0.4025,3.22,1.67,3.6272992708,2.81,-1.2025000000000001,3.0564859316,0.0,-0.4025,0.4025,2.81,-0.8,2.9216604868
2019-10-02 13:30:00,3.15,1.2515,3.3895061956,0.0,-0.41850000000000004,0.41850000000000004,3.15,1.67,3.565305036,2.7,-1.2185,2.9622191428,0.0,-0.41850000000000004,0.41850000000000004,2.7,-0.8,2.8160255681
2019-10-02 14:00:00,3.15,1.2455,3.3872954182,0.0,-0.3745,0.3745,3.15,1.62,3.5421603577000003,2.75,-1.1745,2.9903093903,0.0,-0.3745,0.3745,2.75,-0.8,2.8640006983
2019-10-02 14:30:00,3.04,1.392,3.3435406383,0.0,-0.228,0.228,3.04,1.62,3.4447060833,2.6,-1.028,2.7958512121,0.0,-0.228,0.228,2.6,-0.8,2.7202941017
2019-10-02 15:00:00,2.99,1.4035,3.3030156297,0.0,-0.2165,0.2165,2.99,1.62,3.4006617003,2.54,-1.0165,2.7358494568,0.0,-0.2165,0.2165,2.54,-0.8,2.6630058205
2019-10-02 15:30:00,3.27,1.355,3.539622155,0.0,-0.265,0.265,3.27,1.62,3.6492876017,2.71,-1.065,2.9117563428,0.0,-0.265,0.265,2.71,-0.8,2.8256149773
2019-10-02 16:00:00,3.46,1.34,3.7104177662,0.0,-0.28,0.28,3.46,1.62,3.8204711751,2.81,-1.03,2.9928247526,0.0,-0.28,0.28,2.81,-0.75,2.9083672395
2019-10-02 16:30:00,3.54,1.327,3.7805461246,0.0,-0.293,0.293,3.54,1.62,3.8930707674000002,2.99,-1.043,3.1666937016,0.0,-0.293,0.293,2.99,-0.75,3.0826287483
2019-10-02 17:00:00,3.66,1.4225,3.9267169811000002,0.0,-0.2675,0.2675,3.66,1.69,4.0313397277,3.04,-0.9675,3.190243917,0.0,-0.2675,0.2675,3.04,-0.7000000000000001,3.1195512498
2019-10-02 17:30:00,3.66,1.442,3.9338230769,0.0,-0.248,0.248,3.66,1.69,4.0313397277,3.16,-0.9480000000000001,3.2991368568,0.0,-0.248,0.248,3.16,-0.7000000000000001,3.2366031576
2019-10-02 18:00:00,3.71,1.426,3.9746164595,0.0,-0.304,0.304,3.71,1.73,4.0935314827,3.25,-1.004,3.401546119,0.0,-0.304,0.304,3.25,-0.7000000000000001,3.324530042
2019-10-02 18:30:00,3.38,1.3719999999999999,3.647846488,0.0,-0.268,0.268,3.38,1.6400000000000001,3.7568603913,2.8200000000000003,-1.008,2.9947393877,0.0,-0.268,0.268,2.8200000000000003,-0.74,2.9154759474
2019-10-02 19:00:00,3.23,1.0365,3.3922311611,0.0,-0.0835,0.0835,3.23,1.12,3.4186693318,2.7199999999999998,-1.3535,3.0381511236,0.0,-0.0835,0.0835,2.7199999999999998,-1.27,3.0018827425
2019-10-02 19:30:00,3.85,0.509,3.8835011266,0.0,0.139,0.139,3.85,0.37,3.8677383572,3.31,-1.671,3.7078755373,0.0,0.139,0.139,3.31,-1.81,3.7725588133
2019-10-02 20:00:00,3.63,0.431,3.655497367,0.0,0.201,0.201,3.63,0.23,3.6372792029000003,3.11,-1.669,3.5295411883,0.0,0.201,0.201,3.11,-1.87,3.6289116826
2019-10-02 20:30:00,4.12,0.6335000000000001,4.1684196346,0.0,0.2335,0.2335,4.12,0.4,4.139371933,3.64,-1.4665,3.9243116912,0.0,0.2335,0.2335,3.64,-1.7000000000000002,4.0174121023
2019-10-02 21:00:00,4.06,0.677,4.1160574583,0.0,0.20700000000000002,0.20700000000000002,4.06,0.47000000000000003,4.0871138961,3.56,-1.423,3.8338660644,0.0,0.20700000000000002,0.20700000000000002,3.56,-1.63,3.9154182408000002
2019-10-02 21:30:00,3.96,0.6735,4.0168647289,0.0,0.20350000000000001,0.20350000000000001,3.96,0.47000000000000003,3.9877938763,3.46,-1.4265,3.7425261856,0.0,0.20350000000000001,0.20350000000000001,3.46,-1.63,3.8247222121
2019-10-02 22:00:00,3.66,0.616,3.7114762562,0.0,0.216,0.216,3.66,0.4,3.6817930414,3.15,-1.514,3.4949529324,0.0,0.216,0.216,3.15,-1.73,3.593800217
2019-10-02 22:30:00,3.5700000000000003,0.7455,3.6470083973,0.0,0.17550000000000002,0.17550000000000002,3.5700000000000003,0.5700000000000001,3.6152178358000002,3.07,-1.5545,3.4411292115,0.0,0.17550000000000002,0.17550000000000002,3.07,-1.73,3.5238898961
2019-10-02 23:00:00,3.39,0.8205,3.4878819146,0.0,0.1905,0.1905,3.39,0.63,3.4480429232,2.89,-1.6095000000000002,3.3079586228,0.0,0.1905,0.1905,2.89,-1.8,3.4047173157
2019-10-02 23:30:00,3.29,1.106,3.4709272536,0.0,0.196,0.196,3.29,0.91,3.4135318953000002,2.75,-1.904,3.3448043291,0.0,0.196,0.196,2.75,-2.1,3.4601300554
2019-10-03 00:00:00,3.12,1.3135,3.3852152443,0.0,0.20350000000000001,0.20350000000000001,3.12,1.11,3.3115706243,2.56,-2.1565,3.3472514471,0.0,0.20350000000000001,0.20350000000000001,2.56,-2.36,3.4818385948
2019-10-03 00:30:00,3.05,1.353,3.3366313851,0.0,0.213,0.213,3.05,1.1400000000000001,3.2560866082,2.49,-2.117,3.2683006288,0.0,0.213,0.213,2.49,-2.33,3.4101319623
2019-10-03 01:00:00,2.98,1.311,3.2556291251,0.0,0.171,0.171,2.98,1.1400000000000001,3.1906112267,2.42,-2.159,3.2430974392,0.0,0.171,0.171,2.42,-2.33,3.3593600581
2019-10-03 01:30:00,2.87,1.2885,3.1459707961,0.0,0.14850000000000002,0.14850000000000002,2.87,1.1400000000000001,3.0881224069,2.33,-2.1815,3.1918399474,0.0,0.14850000000000002,0.14850000000000002,2.33,-2.33,3.2951176003000002
2019-10-03 02:00:00,2.87,1.259,3.1340039885,0.0,0.159,0.159,2.87,1.1,3.0735809734,2.33,-2.211,3.2120742519,0.0,0.159,0.159,2.33,-2.37,3.323522228
2019-10-03 02:30:00,2.83,1.358,3.1389590631,0.0,0.178,0.178,2.83,1.18,3.0661539426,2.2800000000000002,-2.262,3.2117042205,0.0,0.178,0.178,2.2800000000000002,-2.44,3.3394610344
2019-10-03 03:00:00,2.94,1.5715,3.3336484893,0.0,0.1515,0.1515,2.94,1.42,3.2649655435,2.2800000000000002,-2.5085,3.3898336611,0.0,0.1515,0.1515,2.2800000000000002,-2.66,3.5034268938
2019-10-03 03:30:00,2.83,1.5535,3.2283528695,0.0,0.17350000000000002,0.17350000000000002,2.83,1.38,3.1485393439,2.14,-2.4865,3.280591753,0.0,0.17350000000000002,0.17350000000000002,2.14,-2.66,3.4139712945
2019-10-03 04:00:00,2.96,1.5855000000000001,3.3578877661,0.0,0.1555,0.1555,2.96,1.43,3.2873241398,2.26,-2.5045,3.3734433818,0.0,0.1555,0.1555,2.26,-2.66,3.4904440978
2019-10-03 04:30:00,3.07,1.6219999999999999,3.4721440062,0.0,0.152,0.152,3.07,1.47,3.403792003,2.32,-2.508,3.4164987926,0.0,0.152,0.152,2.32,-2.66,3.5295892112000002
2019-10-03 05:00:00,3.07,1.6105,3.4667867327,0.0,0.1405,0.1405,3.07,1.47,3.403792003,2.32,-2.5195,3.4249496712,0.0,0.1405,0.1405,2.32,-2.66,3.5295892112000002
2019-10-03 05:30:00,3.14,1.612,3.5296096101,0.0,0.14200000000000002,0.14200000000000002,3.14,1.47,3.4670592726000002,2.39,-2.518,3.4716601216000003,0.0,0.14200000000000002,0.14200000000000002,2.39,-2.66,3.5759893736
2019-10-03 06:00:00,3.18,1.5835,3.5524459531,0.0,0.1835,0.1835,3.18,1.4,3.4745359402,2.45,-2.5265,3.5193326427000002,0.0,0.1835,0.1835,2.45,-2.71,3.6532998782
2019-10-03 06:30:00,3.41,1.651,3.7886542466,0.0,0.181,0.181,3.41,1.47,3.7133542788,2.64,-2.399,3.5671839033,0.0,0.181,0.181,2.64,-2.58,3.6913412197
2019-10-03 07:00:00,3.62,1.646,3.9766463257,0.0,0.176,0.176,3.62,1.47,3.9070833111,2.79,-2.474,3.7289108329,0.0,0.176,0.176,2.79,-2.65,3.8479345109
2019-10-03 07:30:00,3.87,1.6755,4.2171317563,0.0,0.20550000000000002,0.20550000000000002,3.87,1.47,4.1397826030000004,3.03,-2.3945,3.861933486,0.0,0.20550000000000002,0.20550000000000002,3.03,-2.6,3.9926056655
2019-10-03 08:00:00,4.03,1.6525,4.355646479,0.0,0.1825,0.1825,4.03,1.47,4.2897319264,3.24,-2.3575,4.0069197958,0.0,0.1825,0.1825,3.24,-2.54,4.1169406117
2019-10-03 08:30:00,4.15,1.6665,4.4721049015,0.0,0.14650000000000002,0.14650000000000002,4.15,1.52,4.4196040547,3.32,-2.3935,4.0928281481,0.0,0.14650000000000002,0.14650000000000002,3.32,-2.54,4.1801913832
2019-10-03 09:00:00,4.0,1.6275,4.3184205735,0.0,0.14750000000000002,0.14750000000000002,4.0,1.48,4.2650205158,3.32,-2.3025,4.0402854169,0.0,0.14750000000000002,0.14750000000000002,3.32,-2.45,4.1261240893
2019-10-03 09:30:00,3.76,1.6195,4.0939443389,0.0,0.1395,0.1395,3.76,1.48,4.0407920016,2.94,-2.3705,3.7766215391999998,0.0,0.1395,0.1395,2.94,-2.51,3.8657082145
2019-10-03 10:00:00,4.12,1.7265000000000001,4.4671246065,0.0,0.1365,0.1365,4.12,1.5899999999999999,4.4161634934,3.5300000000000002,-2.2635,4.1933676502,0.0,0.1365,0.1365,3.5300000000000002,-2.4,4.2685946165
2019-10-03 10:30:00,4.12,1.613,4.4244964685,0.0,0.133,0.133,4.12,1.48,4.3777619853,3.31,-2.357,4.0634405373,0.0,0.133,0.133,3.31,-2.49,4.1420043457
2019-10-03 11:00:00,4.29,1.5859999999999999,4.5737835541,0.0,0.106,0.106,4.29,1.48,4.5381163493,3.2,-2.384,3.9904205292,0.0,0.106,0.106,3.2,-2.49,4.0546393181
2019-10-03 11:30:00,4.37,1.6720000000000002,4.6789404784,0.0,0.10200000000000001,0.10200000000000001,4.37,1.57,4.6434685312,3.37,-2.278,4.0677000873,0.0,0.10200000000000001,0.10200000000000001,3.37,-2.38,4.1256878214
2019-10-03 12:00:00,4.32,1.6455000000000002,4.6227773308,0.0,0.1355,0.1355,4.32,1.51,4.5762976302,3.32,-2.3045,4.041425522,0.0,0.1355,0.1355,3.32,-2.44,4.1201941702
2019-10-03 12:30:00,4.51,1.565,4.7738166073,0.0,0.055,0.055,4.51,1.51,4.756069806,3.32,-2.275,4.0246770057,0.0,0.055,0.055,3.32,-2.33,4.0560202169
2019-10-03 13:00:00,4.51,1.5095,4.7559110852,0.0,0.0695,0.0695,4.51,1.44,4.7343109319,3.22,-2.2005,3.9000769544000002,0.0,0.0695,0.0695,3.22,-2.27,3.939708111
2019-10-03 13:30:00,4.08,1.5150000000000001,4.3521977206999996,0.0,0.075,0.075,4.08,1.44,4.3266615306,3.62,-2.195,4.2334885142,0.0,0.075,0.075,3.62,-2.27,4.2728561876
2019-10-03 14:00:00,3.87,1.65,4.2070654856,0.0,0.21,0.21,3.87,1.44,4.1292251089,3.8200000000000003,-2.06,4.3400460827,0.0,0.21,0.21,3.8200000000000003,-2.27,4.4435683859
2019-10-03 14:30:00,4.04,1.2555,4.2305886411,0.0,0.1155,0.1155,4.04,1.1400000000000001,4.1977613081,3.77,-1.6945000000000001,4.1333074226,0.0,0.1155,0.1155,3.77,-1.81,4.1819851745
2019-10-03 15:00:00,4.21,1.158,4.3663559177,0.0,0.068,0.068,4.21,1.09,4.3488159308,3.51,-1.832,3.9593337823,0.0,0.068,0.068,3.51,-1.9,3.9912529361
2019-10-03 15:30:00,4.26,1.17,4.4177482952,0.0,0.08,0.08,4.26,1.09,4.3972377693,3.51,-1.82,3.9537956447,0.0,0.08,0.08,3.51,-1.9,3.9912529361
