Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-03 16:00:00,4.53,1.3215,4.7188200061,0.0,0.1615,0.1615,4.53,1.16,4.676162957,3.73,-1.6785,4.0902643252,0.0,0.1615,0.1615,3.73,-1.8399999999999999,4.1591465471
2019-10-03 16:30:00,4.58,1.1395,4.7196250116,0.0,0.1295,0.1295,4.58,1.01,4.6900426437,3.73,-1.8905,4.1817329243,0.0,0.1295,0.1295,3.73,-2.02,4.2418510111
2019-10-03 17:00:00,4.8,1.0545,4.9144654084,0.0,0.1945,0.1945,4.8,0.86,4.8764331227,3.89,-1.3655,4.1227042399,0.0,0.1945,0.1945,3.89,-1.56,4.1911454282
2019-10-03 17:30:00,4.91,0.794,4.9737848767,0.0,0.14400000000000002,0.14400000000000002,4.91,0.65,4.9528375705,4.03,-1.216,4.2094602979,0.0,0.14400000000000002,0.14400000000000002,4.03,-1.3599999999999999,4.2532928420000005
2019-10-03 18:00:00,4.77,0.762,4.8304807214,0.0,0.162,0.162,4.77,0.6000000000000001,4.8075877527,4.07,-1.258,4.2599840375,0.0,0.162,0.162,4.07,-1.42,4.310603206
2019-10-03 18:30:00,4.77,0.739,4.8269059448,0.0,0.139,0.139,4.77,0.6000000000000001,4.8075877527,4.07,-1.341,4.285228232,0.0,0.139,0.139,4.07,-1.48,4.330738967
2019-10-03 19:00:00,4.69,0.6825,4.7393993554,0.0,0.12250000000000001,0.12250000000000001,4.69,0.56,4.7233145142,4.28,-1.4075,4.5054917878000005,0.0,0.12250000000000001,0.12250000000000001,4.28,-1.53,4.5452502681
2019-10-03 19:30:00,4.75,0.81,4.8185682521,0.0,0.19,0.19,4.75,0.62,4.7902922667,4.52,-1.34,4.7144458847,0.0,0.19,0.19,4.52,-1.53,4.7719283314
2019-10-03 20:00:00,4.66,0.8300000000000001,4.7333392019,0.0,0.14,0.14,4.66,0.6900000000000001,4.710806725,4.52,-1.3599999999999999,4.7201694885,0.0,0.14,0.14,4.52,-1.5,4.7623943558
2019-10-03 20:30:00,4.6,0.7845000000000001,4.6664162104999996,0.0,0.1645,0.1645,4.6,0.62,4.6415945536,4.29,-1.3655,4.5020762155,0.0,0.1645,0.1645,4.29,-1.53,4.5546679352
2019-10-03 21:00:00,3.83,0.7835000000000001,3.9093186427,0.0,0.1635,0.1635,3.83,0.62,3.8798582448000003,4.8,-1.3665,4.9907236199,0.0,0.1635,0.1635,4.8,-1.53,5.03794601
2019-10-03 21:30:00,3.55,0.8685,3.6546945495000003,0.0,0.1585,0.1585,3.55,0.71,3.6203038547,4.94,-1.3014999999999999,5.108571449,0.0,0.1585,0.1585,4.94,-1.46,5.1512328621
2019-10-03 22:00:00,3.41,0.8765000000000001,3.5208453885,0.0,0.1665,0.1665,3.41,0.71,3.4831307756,4.68,-1.3335,4.8662739596,0.0,0.1665,0.1665,4.68,-1.5,4.9145091311
2019-10-03 22:30:00,2.76,0.7415,2.8578702297,0.0,0.14150000000000001,0.14150000000000001,2.76,0.6000000000000001,2.824464551,4.82,-1.5085000000000002,5.0505417779,0.0,0.14150000000000001,0.14150000000000001,4.82,-1.65,5.0945951753
2019-10-03 23:00:00,2.76,0.795,2.8722160434,0.0,0.195,0.195,2.76,0.6000000000000001,2.824464551,4.51,-1.325,4.7006090031,0.0,0.195,0.195,4.51,-1.52,4.7592541432
2019-10-03 23:30:00,2.85,1.251,3.1124750601,0.0,0.161,0.161,2.85,1.09,3.0513275799,4.12,-1.819,4.5036830484,0.0,0.161,0.161,4.12,-1.98,4.5710830227
2019-10-04 00:00:00,2.69,1.2195,2.9535199762,0.0,0.17950000000000002,0.17950000000000002,2.69,1.04,2.884042302,4.0,-1.7605,4.3702814841,0.0,0.17950000000000002,0.17950000000000002,4.0,-1.94,4.4456270649
2019-10-04 00:30:00,2.46,1.202,2.737956172,0.0,0.162,0.162,2.46,1.04,2.6708051221,3.91,-1.8479999999999999,4.3247201066,0.0,0.162,0.162,3.91,-2.01,4.3963848785
2019-10-04 01:00:00,2.46,1.0585,2.6780631527,0.0,0.14850000000000002,0.14850000000000002,2.46,0.91,2.6229182221,3.63,-1.8615,4.0794708297,0.0,0.14850000000000002,0.14850000000000002,3.63,-2.01,4.1493372965
2019-10-04 01:30:00,2.27,1.1815,2.5590705832,0.0,0.1615,0.1615,2.27,1.02,2.4886341636,3.8,-1.8485,4.2257487206,0.0,0.1615,0.1615,3.8,-2.01,4.2988486831
2019-10-04 02:00:00,2.35,1.1885,2.6334449396,0.0,0.1385,0.1385,2.35,1.05,2.5739075352,3.8,-1.8215,4.2140078607,0.0,0.1385,0.1385,3.8,-1.96,4.2756987733
2019-10-04 02:30:00,2.56,1.138,2.8015431462000002,0.0,0.178,0.178,2.56,0.96,2.7340811985,3.55,-1.682,3.9283105784,0.0,0.178,0.178,3.55,-1.8599999999999999,4.0077549825
2019-10-04 03:00:00,2.71,1.068,2.9128549569,0.0,0.148,0.148,2.71,0.92,2.86190496,3.34,-1.712,3.7532044975,0.0,0.148,0.148,3.34,-1.8599999999999999,3.8229831283999998
2019-10-04 03:30:00,2.71,1.121,2.9327019965,0.0,0.131,0.131,2.71,0.99,2.8851689725,3.25,-1.819,3.7244141821000003,0.0,0.131,0.131,3.25,-1.9500000000000002,3.7901187316
2019-10-04 04:00:00,2.24,1.06,2.4781444671,0.0,0.15,0.15,2.24,0.91,2.4177882455,3.61,-1.9300000000000002,4.0935314827,0.0,0.15,0.15,3.61,-2.08,4.1663533216
2019-10-04 04:30:00,2.29,1.111,2.5452742485,0.0,0.14100000000000001,0.14100000000000001,2.29,0.97,2.4869660231,3.66,-1.899,4.1233240232,0.0,0.14100000000000001,0.14100000000000001,3.66,-2.04,4.1901312629
2019-10-04 05:00:00,2.1,1.296,2.4677147323,0.0,0.146,0.146,2.1,1.15,2.3942639788,4.14,-1.794,4.5119880319,0.0,0.146,0.146,4.14,-1.94,4.5720017498
2019-10-04 05:30:00,2.1,1.164,2.4010197832999998,0.0,0.124,0.124,2.1,1.04,2.3434163096000002,3.9699999999999998,-1.8559999999999999,4.3824235304,0.0,0.124,0.124,3.9699999999999998,-1.98,4.4363611215
2019-10-04 06:00:00,2.24,1.2405,2.5605546761999998,0.0,0.1405,0.1405,2.24,1.1,2.4955159787,4.07,-1.8795000000000002,4.4830146386,0.0,0.1405,0.1405,4.07,-2.02,4.5437099379
2019-10-04 06:30:00,2.47,1.2,2.746069919,0.0,0.19,0.19,2.47,1.01,2.6685201892,3.93,-1.9300000000000002,4.3783330161,0.0,0.19,0.19,3.93,-2.12,4.4653443316
2019-10-04 07:00:00,2.58,1.2225,2.8549792031,0.0,0.21250000000000002,0.21250000000000002,2.58,1.01,2.7706497433,4.34,-1.7875,4.693693242,0.0,0.21250000000000002,0.21250000000000002,4.34,-2.0,4.7786609003
2019-10-04 07:30:00,2.92,0.812,3.0307992345,0.0,0.242,0.242,2.92,0.5700000000000001,2.9751134432,4.27,-1.358,4.4807436883000005,0.0,0.242,0.242,4.27,-1.6,4.559923245
2019-10-04 08:00:00,3.03,0.797,3.1330670277,0.0,0.167,0.167,3.03,0.63,3.0948020938,4.36,-1.333,4.5592202184,0.0,0.167,0.167,4.36,-1.5,4.6108133773
2019-10-04 08:30:00,2.68,0.7555000000000001,2.7844533126,0.0,0.1255,0.1255,2.68,0.63,2.7530528509,4.79,-1.5045000000000002,5.0207190969,0.0,0.1255,0.1255,4.79,-1.63,5.0597430765
2019-10-04 09:00:00,2.75,0.8485,2.8779249903,0.0,0.1285,0.1285,2.75,0.72,2.8426923857,4.83,-1.4215,5.0348348781,0.0,0.1285,0.1285,4.83,-1.55,5.072612739
2019-10-04 09:30:00,2.55,0.789,2.6692734967,0.0,0.069,0.069,2.55,0.72,2.649698096,4.91,-1.4809999999999999,5.1284950034,0.0,0.069,0.069,4.91,-1.55,5.1488445306
2019-10-04 10:00:00,2.7199999999999998,0.9095000000000001,2.8680289835,0.0,0.1595,0.1595,2.7199999999999998,0.75,2.8215066897,4.97,-1.3905,5.1608516981,0.0,0.1595,0.1595,4.97,-1.55,5.2060925847
2019-10-04 10:30:00,2.7800000000000002,0.8250000000000001,2.8998318917,0.0,0.145,0.145,2.7800000000000002,0.68,2.8619573721,4.84,-1.475,5.0597653108,0.0,0.145,0.145,4.84,-1.62,5.1039200621
2019-10-04 11:00:00,2.95,0.788,3.0534315122,0.0,0.108,0.108,2.95,0.68,3.0273585846,4.8,-1.422,5.0062045504,0.0,0.108,0.108,4.8,-1.53,5.03794601
2019-10-04 11:30:00,3.24,0.779,3.3323326665,0.0,0.099,0.099,3.24,0.68,3.3105890714,4.6,-1.431,4.8174434091,0.0,0.099,0.099,4.6,-1.53,4.8477726844
2019-10-04 12:00:00,2.94,0.81,3.0495409491,0.0,0.13,0.13,2.94,0.68,3.0176149522,5.12,-1.35,5.2949881964,0.0,0.13,0.13,5.12,-1.48,5.3296153707
2019-10-04 12:30:00,3.31,0.8200000000000001,3.4100586505,0.0,0.06,0.06,3.31,0.76,3.3961301506,5.01,-1.29,5.1734128001,0.0,0.06,0.06,5.01,-1.35,5.188699259
2019-10-04 13:00:00,3.25,0.7875000000000001,3.3440478839,0.0,0.1075,0.1075,3.25,0.68,3.3203764847,4.89,-1.3025,5.0604946646,0.0,0.1075,0.1075,4.89,-1.4100000000000001,5.0892239094
2019-10-04 13:30:00,3.18,0.863,3.2950218512,0.0,0.083,0.083,3.18,0.78,3.2742632759,4.97,-1.407,5.1653217712,0.0,0.083,0.083,4.97,-1.49,5.1885450755
2019-10-04 14:00:00,3.11,1.221,3.3410987714,0.0,0.061,0.061,3.11,1.16,3.3192920932,4.5600000000000005,-1.939,4.9551307753,0.0,0.061,0.061,4.5600000000000005,-2.0,4.9793172223
2019-10-04 14:30:00,3.19,1.28,3.4372227161,0.0,0.07,0.07,3.19,1.21,3.4117737322,4.61,-1.9,4.986190931,0.0,0.07,0.07,4.61,-1.97,5.0132823579
2019-10-04 15:00:00,3.3,1.242,3.5259841179,0.0,0.112,0.112,3.3,1.13,3.4881083699,4.51,-1.858,4.8777314399,0.0,0.112,0.112,4.51,-1.97,4.9214835162
2019-10-04 15:30:00,3.79,1.2155,3.9801432449,0.0,0.0855,0.0855,3.79,1.13,3.9548704151000003,4.17,-1.8045,4.5436901578,0.0,0.0855,0.0855,4.17,-1.8900000000000001,4.5783184686
2019-10-04 16:00:00,3.86,1.2085,4.0447586146,0.0,0.0785,0.0785,3.86,1.13,4.0220019891,4.17,-1.8115,4.5464747057,0.0,0.0785,0.0785,4.17,-1.8900000000000001,4.5783184686
2019-10-04 16:30:00,4.3,1.214,4.4680863913,0.0,0.084,0.084,4.3,1.13,4.4459982006,4.09,-1.806,4.4709882576,0.0,0.084,0.084,4.09,-1.8900000000000001,4.5055743252
2019-10-04 17:00:00,4.47,1.263,4.6450047363,0.0,0.073,0.073,4.47,1.19,4.6256891378,4.02,-1.8170000000000002,4.4115631017,0.0,0.073,0.073,4.02,-1.8900000000000001,4.4421278685
2019-10-04 17:30:00,4.55,1.263,4.7220407664,0.0,0.073,0.073,4.55,1.19,4.703041569,4.02,-1.877,4.4366123338,0.0,0.073,0.073,4.02,-1.9500000000000002,4.4679861235
2019-10-04 18:00:00,4.55,1.2565,4.7203063725,0.0,0.0665,0.0665,4.55,1.19,4.703041569,4.02,-1.9435,4.4651531049,0.0,0.0665,0.0665,4.02,-2.01,4.4944966348
2019-10-04 18:30:00,4.55,1.001,4.658808968,0.0,0.151,0.151,4.55,0.85,4.6287147244,4.02,-1.589,4.3226520795,0.0,0.151,0.151,4.02,-1.74,4.3804109396
2019-10-04 19:00:00,4.62,0.9145000000000001,4.7096401402,0.0,0.1545,0.1545,4.62,0.76,4.6820935488,4.02,-1.4755,4.2822307563,0.0,0.1545,0.1545,4.02,-1.63,4.3378911927
2019-10-04 19:30:00,4.69,0.7435,4.7485673892,0.0,0.1135,0.1135,4.69,0.63,4.7321242587,4.06,-1.3765,4.2869980464,0.0,0.1135,0.1135,4.06,-1.49,4.3247774509
2019-10-04 20:00:00,4.73,0.709,4.7828423558,0.0,0.079,0.079,4.73,0.63,4.7717711596,4.06,-1.411,4.2981997394,0.0,0.079,0.079,4.06,-1.49,4.3247774509
2019-10-04 20:30:00,4.63,0.792,4.6972506852,0.0,0.162,0.162,4.63,0.63,4.6726651924,4.01,-1.328,4.2241785,0.0,0.162,0.162,4.01,-1.49,4.2778733034
2019-10-04 21:00:00,4.44,0.767,4.5057617558,0.0,0.137,0.137,4.44,0.63,4.4844732132,3.87,-1.353,4.0996962083,0.0,0.137,0.137,3.87,-1.49,4.1469265728
2019-10-04 21:30:00,4.23,0.7915000000000001,4.3034140226,0.0,0.1615,0.1615,4.23,0.63,4.2766575734,3.81,-1.3285,4.0349736368,0.0,0.1615,0.1615,3.81,-1.49,4.0909901002
2019-10-04 22:00:00,4.17,0.7275,4.2329843196,0.0,0.14750000000000002,0.14750000000000002,4.17,0.58,4.2101425154,3.59,-1.3425,3.8328065761000003,0.0,0.14750000000000002,0.14750000000000002,3.59,-1.49,3.8869268066
2019-10-04 22:30:00,3.84,0.613,3.8886204495000003,0.0,0.133,0.133,3.84,0.48,3.8698837192,3.43,-1.427,3.7150005384,0.0,0.133,0.133,3.43,-1.56,3.7680897017
2019-10-04 23:00:00,3.84,0.7475,3.912078252,0.0,0.1275,0.1275,3.84,0.62,3.8897300678,3.31,-1.4325,3.6066821665,0.0,0.1275,0.1275,3.31,-1.56,3.6591939003
2019-10-04 23:30:00,3.8,0.8395,3.8916269413,0.0,0.1295,0.1295,3.8,0.71,3.8657599512000003,3.25,-1.4304999999999999,3.5508914726,0.0,0.1295,0.1295,3.25,-1.56,3.6050104022
2019-10-05 00:00:00,3.62,0.96,3.7451301713,0.0,0.16,0.16,3.62,0.8,3.7073440628,3.19,-1.53,3.5379372521,0.0,0.16,0.16,3.19,-1.69,3.6100138504
2019-10-05 00:30:00,3.5,0.981,3.6348811535000003,0.0,0.181,0.181,3.5,0.8,3.5902646142,3.06,-1.509,3.4118442227,0.0,0.181,0.181,3.06,-1.69,3.4956687486
2019-10-05 01:00:00,3.38,0.9145000000000001,3.5015297014,0.0,0.23450000000000001,0.23450000000000001,3.38,0.68,3.4477238869,2.89,-1.4555,3.2358275989,0.0,0.23450000000000001,0.23450000000000001,2.89,-1.69,3.3478649913
2019-10-05 01:30:00,3.32,0.9510000000000001,3.4535200883,0.0,0.171,0.171,3.32,0.78,3.4103958714,2.89,-1.5190000000000001,3.2648829994,0.0,0.171,0.171,2.89,-1.69,3.3478649913
2019-10-05 02:00:00,3.18,0.9490000000000001,3.3185841861,0.0,0.279,0.279,3.18,0.67,3.2498153794,2.8,-1.4809999999999999,3.1675481054,0.0,0.279,0.279,2.8,-1.76,3.3072042574
2019-10-05 02:30:00,3.3,0.9225000000000001,3.4265151758,0.0,0.1925,0.1925,3.3,0.73,3.3797780992,2.85,-1.4675,3.2056288385,0.0,0.1925,0.1925,2.85,-1.6600000000000001,3.2981964769
2019-10-05 03:00:00,3.3,0.931,3.4288133516,0.0,0.201,0.201,3.3,0.73,3.3797780992,2.85,-1.499,3.2201709582,0.0,0.201,0.201,2.85,-1.7000000000000002,3.3185087012
2019-10-05 03:30:00,3.26,0.9095000000000001,3.3844926134,0.0,0.17950000000000002,0.17950000000000002,3.26,0.73,3.3407334524,2.81,-1.4805000000000001,3.1761580959,0.0,0.17950000000000002,0.17950000000000002,2.81,-1.6600000000000001,3.2636942259
2019-10-05 04:00:00,3.26,0.914,3.3857046534,0.0,0.184,0.184,3.26,0.73,3.3407334524,2.81,-1.476,3.1740630113,0.0,0.184,0.184,2.81,-1.6600000000000001,3.2636942259
2019-10-05 04:30:00,3.19,0.9380000000000001,3.3250479696,0.0,0.20800000000000002,0.20800000000000002,3.19,0.73,3.2724608477,2.81,-1.522,3.1957133789,0.0,0.20800000000000002,0.20800000000000002,2.81,-1.73,3.2998484814
2019-10-05 05:00:00,3.29,0.918,3.4156732865,0.0,0.148,0.148,3.29,0.77,3.3789051481,2.75,-1.492,3.1286680872,0.0,0.148,0.148,2.75,-1.6400000000000001,3.2018900668
2019-10-05 05:30:00,3.29,1.4395,3.5911363452,0.0,0.2695,0.2695,3.29,1.17,3.4918476485,2.56,-2.0005,3.2489383266,0.0,0.2695,0.2695,2.56,-2.27,3.4214762896
2019-10-05 06:00:00,3.42,1.4045,3.6971638116000003,0.0,0.17450000000000002,0.17450000000000002,3.42,1.23,3.6344600699000003,2.74,-1.9555,3.3662412644,0.0,0.17450000000000002,0.17450000000000002,2.74,-2.13,3.4705186932
2019-10-05 06:30:00,3.38,1.349,3.6392583036,0.0,0.249,0.249,3.38,1.1,3.5544901181,2.7,-1.881,3.2906171154,0.0,0.249,0.249,2.7,-2.13,3.4390260249
2019-10-05 07:00:00,3.41,1.322,3.6572918943,0.0,0.292,0.292,3.41,1.03,3.5621622647,2.5700000000000003,-1.838,3.1596113685000002,0.0,0.292,0.292,2.5700000000000003,-2.13,3.3379334924
2019-10-05 07:30:00,3.41,1.3305,3.660372966,0.0,0.35050000000000003,0.35050000000000003,3.41,0.98,3.5480276211,2.66,-1.8495,3.2397916986,0.0,0.35050000000000003,0.35050000000000003,2.66,-2.2,3.4518980286
2019-10-05 08:00:00,3.55,1.3345,3.792544034,0.0,0.35450000000000004,0.35450000000000004,3.55,0.98,3.6827842728,2.81,-1.8455,3.361840307,0.0,0.35450000000000004,0.35450000000000004,2.81,-2.2,3.5687672942
2019-10-05 08:30:00,3.75,1.3205,3.9757037427,0.0,0.3405,0.3405,3.75,0.98,3.875938596,2.99,-1.7895,3.4845961387,0.0,0.3405,0.3405,2.99,-2.13,3.6711033764
2019-10-05 09:00:00,3.87,1.3025,4.0833082482,0.0,0.3225,0.3225,3.87,0.98,3.9921548066,3.16,-1.8075,3.6404197904,0.0,0.3225,0.3225,3.16,-2.13,3.8108398025
2019-10-05 09:30:00,3.91,1.313,4.1245689472,0.0,0.333,0.333,3.91,0.98,4.0309428178,3.2,-1.7970000000000002,3.6700420979,0.0,0.333,0.333,3.2,-2.13,3.8440733604
2019-10-05 10:00:00,4.08,1.294,4.28028457,0.0,0.314,0.314,4.08,0.98,4.1960457576,3.31,-1.816,3.7754411663000003,0.0,0.314,0.314,3.31,-2.13,3.9361148356999998
2019-10-05 10:30:00,4.26,1.434,4.4948810885,0.0,0.194,0.194,4.26,1.24,4.4368006491,3.51,-1.866,3.9751799959,0.0,0.194,0.194,3.51,-2.06,4.0698525772
2019-10-05 11:00:00,4.26,1.449,4.4996889893,0.0,0.289,0.289,4.26,1.16,4.4151104176,3.44,-1.891,3.9254911795,0.0,0.289,0.289,3.44,-2.18,4.0725913127
2019-10-05 11:30:00,4.31,1.4645000000000001,4.5520171628,0.0,0.21450000000000002,0.21450000000000002,4.31,1.25,4.487605152,3.54,-1.8755000000000002,4.0061328298,0.0,0.21450000000000002,0.21450000000000002,3.54,-2.09,4.1109244702
2019-10-05 12:00:00,4.21,1.4849999999999999,4.4642272568,0.0,0.28500000000000003,0.28500000000000003,4.21,1.2,4.3776820351,3.43,-1.855,3.8994775291,0.0,0.28500000000000003,0.28500000000000003,3.43,-2.14,4.042833165
2019-10-05 12:30:00,4.21,1.5015,4.4697429736,0.0,0.3015,0.3015,4.21,1.2,4.3776820351,3.43,-1.8385,3.8916554639000003,0.0,0.3015,0.3015,3.43,-2.14,4.042833165
2019-10-05 13:00:00,4.21,1.494,4.4672291188,0.0,0.234,0.234,4.21,1.26,4.394507936,3.43,-1.8559999999999999,3.8999533331,0.0,0.234,0.234,3.43,-2.09,4.016590594
2019-10-05 13:30:00,4.21,1.4809999999999999,4.4628982735000005,0.0,0.221,0.221,4.21,1.26,4.394507936,3.43,-1.869,3.9061568069,0.0,0.221,0.221,3.43,-2.09,4.016590594
2019-10-05 14:00:00,4.14,1.4875,4.3991199404,0.0,0.2975,0.2975,4.14,1.19,4.3076327606,3.3,-1.9125,3.814138992,0.0,0.2975,0.2975,3.3,-2.21,3.9716621206
2019-10-05 14:30:00,4.14,1.4215,4.3772436818,0.0,0.2015,0.2015,4.14,1.22,4.3160166821,3.3,-1.8485,3.7824532053,0.0,0.2015,0.2015,3.3,-2.05,3.8849066913
2019-10-05 15:00:00,4.25,1.3795,4.4682793389,0.0,0.20950000000000002,0.20950000000000002,4.25,1.17,4.4081061693,3.43,-1.7505000000000002,3.850863572,0.0,0.20950000000000002,0.20950000000000002,3.43,-1.96,3.9505062967
2019-10-05 15:30:00,4.01,1.3860000000000001,4.24276985,0.0,0.316,0.316,4.01,1.07,4.1503011939,3.3,-1.714,3.718574458,0.0,0.316,0.316,3.3,-2.03,3.8743902746
2019-10-05 16:00:00,3.49,1.4025,3.7612639166,0.0,0.47250000000000003,0.47250000000000003,3.49,0.93,3.6117862617,2.91,-1.7175,3.3790392496,0.0,0.47250000000000003,0.47250000000000003,2.91,-2.19,3.6420049423
2019-10-05 16:30:00,4.05,1.3465,4.2679693356,0.0,0.3065,0.3065,4.05,1.04,4.1813992873,3.45,-1.7435,3.8655261285,0.0,0.3065,0.3065,3.45,-2.05,4.0131035372
2019-10-05 17:00:00,4.3,1.4785,4.5470828286,0.0,0.2485,0.2485,4.3,1.23,4.4724601731,3.67,-1.8014999999999999,4.0883128855,0.0,0.2485,0.2485,3.67,-2.05,4.2037364332
2019-10-05 17:30:00,4.49,1.075,4.616895602,0.0,0.20500000000000002,0.20500000000000002,4.49,0.87,4.5735106866,3.8200000000000003,-1.435,4.0806402684,0.0,0.20500000000000002,0.20500000000000002,3.8200000000000003,-1.6400000000000001,4.1571624938
2019-10-05 18:00:00,4.37,0.8135,4.4450739308,0.0,0.24350000000000002,0.24350000000000002,4.37,0.5700000000000001,4.4070171318,3.88,-1.2665,4.081473049,0.0,0.24350000000000002,0.24350000000000002,3.88,-1.51,4.1634721087
2019-10-05 18:30:00,4.37,0.8245,4.4471002069,0.0,0.35450000000000004,0.35450000000000004,4.37,0.47000000000000003,4.3952019294,3.88,-1.2355,4.0719602466,0.0,0.35450000000000004,0.35450000000000004,3.88,-1.5899999999999999,4.1931491745
2019-10-05 19:00:00,4.43,0.7925000000000001,4.5003284602,0.0,0.2525,0.2525,4.43,0.54,4.4627906068,4.07,-1.2175,4.2482003543,0.0,0.2525,0.2525,4.07,-1.47,4.3273317414
2019-10-05 19:30:00,4.52,0.769,4.5849493999,0.0,0.229,0.229,4.52,0.54,4.5521423528,4.07,-1.241,4.2549948296,0.0,0.229,0.229,4.07,-1.47,4.3273317414
2019-10-05 20:00:00,4.52,0.774,4.5857906625,0.0,0.17400000000000002,0.17400000000000002,4.52,0.6000000000000001,4.5596491093000004,3.94,-1.246,4.1323257374,0.0,0.17400000000000002,0.17400000000000002,3.94,-1.42,4.1880783183
2019-10-05 20:30:00,4.19,0.753,4.257124499,0.0,0.313,0.313,4.19,0.44,4.213039283,3.73,-1.267,3.939313265,0.0,0.313,0.313,3.73,-1.58,4.0508394192
2019-10-05 21:00:00,4.26,0.7695000000000001,4.3289410079,0.0,0.1895,0.1895,4.26,0.58,4.299302269,3.8200000000000003,-1.2805,4.0289055896,0.0,0.1895,0.1895,3.8200000000000003,-1.47,4.0930795252
2019-10-05 21:30:00,4.26,0.8295,4.3400080933,0.0,0.1495,0.1495,4.26,0.68,4.313930922,3.8200000000000003,-1.3205,4.0417966611,0.0,0.1495,0.1495,3.8200000000000003,-1.47,4.0930795252
2019-10-05 22:00:00,4.09,0.9165000000000001,4.191428426,0.0,0.23650000000000002,0.23650000000000002,4.09,0.68,4.1461427858,3.55,-1.3935,3.813704531,0.0,0.23650000000000002,0.23650000000000002,3.55,-1.63,3.9063281992
2019-10-05 22:30:00,4.14,0.8755000000000001,4.2315600256,0.0,0.1355,0.1355,4.14,0.74,4.2056152939,3.55,-1.3845,3.8104252059,0.0,0.1355,0.1355,3.55,-1.52,3.8617224136
2019-10-05 23:00:00,3.86,0.885,3.9601546687,0.0,0.195,0.195,3.86,0.6900000000000001,3.9211860451,3.35,-1.405,3.6327021623,0.0,0.195,0.195,3.35,-1.6,3.7124789562
2019-10-05 23:30:00,3.65,0.8805000000000001,3.7547010866,0.0,0.2305,0.2305,3.65,0.65,3.7074249824,3.13,-1.4095,3.432723445,0.0,0.2305,0.2305,3.13,-1.6400000000000001,3.5336242019
2019-10-06 00:00:00,3.34,0.891,3.4568021349,0.0,0.201,0.201,3.34,0.6900000000000001,3.4105278184,3.36,-1.439,3.6551772871,0.0,0.201,0.201,3.36,-1.6400000000000001,3.7388768367000003
2019-10-06 00:30:00,2.7199999999999998,0.89,2.86190496,0.0,0.2,0.2,2.7199999999999998,0.6900000000000001,2.8061539516,3.74,-1.37,3.9830264875,0.0,0.2,0.2,3.74,-1.57,4.0561681425
2019-10-06 01:00:00,2.85,0.8635,2.9779409413,0.0,0.2635,0.2635,2.85,0.6000000000000001,2.9124731757999998,3.33,-1.3765,3.6032835373000003,0.0,0.2635,0.2635,3.33,-1.6400000000000001,3.7119401935000003
2019-10-06 01:30:00,3.22,0.876,3.3370310157,0.0,0.166,0.166,3.22,0.71,3.2973474188,3.16,-1.4140000000000001,3.4619352969,0.0,0.166,0.166,3.16,-1.58,3.5329874044
2019-10-06 02:00:00,2.69,0.839,2.817804287,0.0,0.249,0.249,2.69,0.59,2.7539426283,3.47,-1.331,3.71651194,0.0,0.249,0.249,3.47,-1.58,3.8127811372
2019-10-06 02:30:00,2.96,0.7895000000000001,3.0634800881,0.0,0.1995,0.1995,2.96,0.59,3.0182279569,3.2800000000000002,-1.3405,3.5433515561,0.0,0.1995,0.1995,3.2800000000000002,-1.54,3.6235341864
2019-10-06 03:00:00,3.1,1.191,3.320915687,0.0,0.251,0.251,3.1,0.9400000000000001,3.2393826572,2.86,-1.729,3.34201152,0.0,0.251,0.251,2.86,-1.98,3.4785054262
2019-10-06 03:30:00,2.95,1.2675,3.2107719087,0.0,0.2975,0.2975,2.95,0.97,3.1053824241,2.79,-1.8325,3.3379868559,0.0,0.2975,0.2975,2.79,-2.13,3.5101282028
2019-10-06 04:00:00,2.95,1.259,3.207425915,0.0,0.229,0.229,2.95,1.03,3.1246439797,3.04,-1.8210000000000002,3.5436761985,0.0,0.229,0.229,3.04,-2.05,3.6666196966999998
2019-10-06 04:30:00,2.89,1.212,3.1338544957,0.0,0.182,0.182,2.89,1.03,3.0680612771,3.13,-1.808,3.6146595967,0.0,0.182,0.182,3.13,-1.99,3.7090430033
2019-10-06 05:00:00,2.64,1.2765,2.9324140652,0.0,0.24650000000000002,0.24650000000000002,2.64,1.03,2.8338136848,3.25,-1.8435000000000001,3.7364411209,0.0,0.24650000000000002,0.24650000000000002,3.25,-2.09,3.8640134575
2019-10-06 05:30:00,2.4,1.2825,2.7211773647,0.0,0.2525,0.2525,2.4,1.03,2.6116852797,3.4,-1.8375,3.8647647082,0.0,0.2525,0.2525,3.4,-2.09,3.9910023804
2019-10-06 06:00:00,2.3,1.2850000000000001,2.634620466,0.0,0.255,0.255,2.3,1.03,2.5200992044,3.51,-1.835,3.9607227876,0.0,0.255,0.255,3.51,-2.09,4.0851193373
2019-10-06 06:30:00,2.18,1.292,2.5341002348,0.0,0.292,0.292,2.18,1.0,2.398416144,3.67,-1.798,4.0867718312,0.0,0.292,0.292,3.67,-2.09,4.2233872662
2019-10-06 07:00:00,2.34,1.2395,2.6480106212,0.0,0.23950000000000002,0.23950000000000002,2.34,1.0,2.5447200239,3.73,-1.8005,4.1418233002000004,0.0,0.23950000000000002,0.23950000000000002,3.73,-2.04,4.2514115303
2019-10-06 07:30:00,2.63,1.2745,2.9225417448,0.0,0.35450000000000004,0.35450000000000004,2.63,0.92,2.786269908,3.18,-1.7855,3.6469727515,0.0,0.35450000000000004,0.35450000000000004,3.18,-2.14,3.8330144795
2019-10-06 08:00:00,2.93,1.2585,3.1888434032,0.0,0.3385,0.3385,2.93,0.92,3.0710421684,3.02,-1.8014999999999999,3.5165042656,0.0,0.3385,0.3385,3.02,-2.14,3.7013511047
2019-10-06 08:30:00,3.15,1.245,3.3871116014,0.0,0.28500000000000003,0.28500000000000003,3.15,0.96,3.2930381109,3.35,-1.8250000000000002,3.8148558295,0.0,0.28500000000000003,0.28500000000000003,3.35,-2.11,3.959116063
2019-10-06 09:00:00,3.33,1.255,3.5586408923,0.0,0.335,0.335,3.33,0.92,3.4547503528,3.62,-1.775,4.0317521005,0.0,0.335,0.335,3.62,-2.11,4.1900477324
2019-10-06 09:30:00,3.43,1.284,3.662452184,0.0,0.28400000000000003,0.28400000000000003,3.43,1.0,3.5728000224,3.93,-1.756,4.3044669821,0.0,0.28400000000000003,0.28400000000000003,3.93,-2.04,4.4279227636
2019-10-06 10:00:00,3.54,1.3,3.7711536696,0.0,0.22,0.22,3.54,1.08,3.7010809232,4.19,-1.7000000000000002,4.5217363921,0.0,0.22,0.22,4.19,-1.92,4.6089586676
2019-10-06 10:30:00,3.81,1.2995,4.0255186312,0.0,0.2695,0.2695,3.81,1.03,3.946770832,3.84,-1.6505,4.1796830322,0.0,0.2695,0.2695,3.84,-1.92,4.2932505168
2019-10-06 11:00:00,3.76,1.332,3.9889627725,0.0,0.212,0.212,3.76,1.12,3.9232639473,4.06,-1.6680000000000001,4.3892851354,0.0,0.212,0.212,4.06,-1.88,4.4741479636
2019-10-06 11:30:00,3.83,1.3625,4.0651329929,0.0,0.24250000000000002,0.24250000000000002,3.83,1.12,3.9904009824,4.11,-1.6375000000000002,4.4241955483,0.0,0.24250000000000002,0.24250000000000002,4.11,-1.88,4.5195685635
2019-10-06 12:00:00,4.12,1.354,4.3367863678,0.0,0.264,0.264,4.12,1.09,4.2617484675,3.88,-1.686,4.2304841331,0.0,0.264,0.264,3.88,-1.9500000000000002,4.3424532237
2019-10-06 12:30:00,4.12,1.3245,4.3276668368,0.0,0.23450000000000001,0.23450000000000001,4.12,1.09,4.2617484675,3.88,-1.7155,4.242327221,0.0,0.23450000000000001,0.23450000000000001,3.88,-1.9500000000000002,4.3424532237
2019-10-06 13:00:00,4.21,1.3075,4.4083620825,0.0,0.2675,0.2675,4.21,1.04,4.3365539314,3.77,-1.6225,4.1043155641,0.0,0.2675,0.2675,3.77,-1.8900000000000001,4.2172265768
2019-10-06 13:30:00,4.1,1.3335,4.3114060642,0.0,0.21350000000000002,0.21350000000000002,4.1,1.12,4.2502235235,4.11,-1.6764999999999999,4.4387782384,0.0,0.21350000000000002,0.21350000000000002,4.11,-1.8900000000000001,4.5237373929
2019-10-06 14:00:00,4.1,1.3085,4.3037393334,0.0,0.1885,0.1885,4.1,1.12,4.2502235235,3.9,-1.7015,4.2550090775000005,0.0,0.1885,0.1885,3.9,-1.8900000000000001,4.3338320226
2019-10-06 14:30:00,4.36,1.2315,4.5305840959,0.0,0.1615,0.1615,4.36,1.07,4.4893763487000005,3.5300000000000002,-1.6585,3.9001951554,0.0,0.1615,0.1615,3.5300000000000002,-1.82,3.9715614058
2019-10-06 15:00:00,4.16,1.325,4.3659162841,0.0,0.195,0.195,4.16,1.13,4.3107423955,3.75,-1.685,4.1111707578,0.0,0.195,0.195,3.75,-1.88,4.1948659097
2019-10-06 15:30:00,3.94,1.3335,4.1595459187,0.0,0.17350000000000002,0.17350000000000002,3.94,1.16,4.1072131671,3.93,-1.7065000000000001,4.2845119034,0.0,0.17350000000000002,0.17350000000000002,3.93,-1.88,4.3565238436
2019-10-06 16:00:00,3.9,1.3155000000000001,4.1158887558,0.0,0.1555,0.1555,3.9,1.16,4.0688573335000005,3.93,-1.6745,4.2718673025000005,0.0,0.1555,0.1555,3.93,-1.83,4.3351816571
2019-10-06 16:30:00,3.44,1.3435000000000001,3.6930464728,0.0,0.1835,0.1835,3.44,1.16,3.6303167906000002,4.53,-1.6965,4.8372525518,0.0,0.1835,0.1835,4.53,-1.88,4.9046202707
2019-10-06 17:00:00,4.29,1.31,4.4855545922,0.0,0.19,0.19,4.29,1.12,4.4337907032,3.77,-1.69,4.1314646313,0.0,0.19,0.19,3.77,-1.88,4.2127544434
2019-10-06 17:30:00,4.46,1.3195000000000001,4.6510945217,0.0,0.1995,0.1995,4.46,1.12,4.5984780091,3.77,-1.6804999999999999,4.1275877035,0.0,0.1995,0.1995,3.77,-1.88,4.2127544434
2019-10-06 18:00:00,4.3,1.313,4.4959947731,0.0,0.293,0.293,4.3,1.02,4.4193212148,3.81,-1.7570000000000001,4.1956106826,0.0,0.293,0.293,3.81,-2.05,4.32649974
2019-10-06 18:30:00,4.46,1.2545,4.6330735209,0.0,0.23450000000000001,0.23450000000000001,4.46,1.02,4.5751502708,3.86,-1.7455,4.2363156457,0.0,0.23450000000000001,0.23450000000000001,3.86,-1.98,4.3382023927
2019-10-06 19:00:00,4.89,1.3105,5.062559654,0.0,0.2005,0.2005,4.89,1.11,5.0143992661,3.76,-1.7795,4.1598341614,0.0,0.2005,0.2005,3.76,-1.98,4.2494705553
2019-10-06 19:30:00,5.04,1.3980000000000001,5.2302967411,0.0,0.20800000000000002,0.20800000000000002,5.04,1.19,5.1785808867,4.0,-1.832,4.3995708882,0.0,0.20800000000000002,0.20800000000000002,4.0,-2.04,4.4901670348
2019-10-06 20:00:00,4.75,1.405,4.9534356764,0.0,0.215,0.215,4.75,1.19,4.8967948701,4.04,-1.895,4.4623564403,0.0,0.215,0.215,4.04,-2.11,4.5578174601
2019-10-06 20:30:00,4.48,1.4325,4.7034515252,0.0,0.24250000000000002,0.24250000000000002,4.48,1.19,4.6353532767,3.94,-1.8675000000000002,4.3601784654,0.0,0.24250000000000002,0.24250000000000002,3.94,-2.11,4.4694183067
2019-10-06 21:00:00,4.35,1.426,4.5777697627,0.0,0.23600000000000002,0.23600000000000002,4.35,1.19,4.5098336998,3.94,-1.9140000000000001,4.380296337,0.0,0.23600000000000002,0.23600000000000002,3.94,-2.15,4.4884407092
2019-10-06 21:30:00,4.13,1.452,4.3778081274,0.0,0.262,0.262,4.13,1.19,4.2980228012,3.87,-1.928,4.3236655745,0.0,0.262,0.262,3.87,-2.19,4.4466841579
2019-10-06 22:00:00,4.0,1.4705,4.2617332448,0.0,0.2805,0.2805,4.0,1.19,4.1732601165,3.52,-1.9495,4.0237979882,0.0,0.2805,0.2805,3.52,-2.23,4.1669293251
2019-10-06 22:30:00,3.84,1.4785,4.1147979598,0.0,0.2485,0.2485,3.84,1.23,4.0321830316,3.43,-1.9815,3.9612172687,0.0,0.2485,0.2485,3.43,-2.23,4.0911856472
2019-10-06 23:00:00,3.7199999999999998,1.465,3.9980776631,0.0,0.23500000000000001,0.23500000000000001,3.7199999999999998,1.23,3.9180735062,3.27,-1.995,3.8305254209,0.0,0.23500000000000001,0.23500000000000001,3.27,-2.23,3.9580045477
2019-10-06 23:30:00,3.58,1.476,3.8723346963000003,0.0,0.246,0.246,3.58,1.23,3.7854061869,3.02,-1.984,3.6133995074,0.0,0.246,0.246,3.02,-2.23,3.7541044205
2019-10-07 00:00:00,3.55,1.4535,3.8360347040000002,0.0,0.2235,0.2235,3.55,1.23,3.7570467125,2.9699999999999998,-2.0065,3.5842631391,0.0,0.2235,0.2235,2.9699999999999998,-2.23,3.7140005385
2019-10-07 00:30:00,3.44,1.4075,3.7168072657,0.0,0.17750000000000002,0.17750000000000002,3.44,1.23,3.6532861919,2.85,-2.0125,3.4889333972,0.0,0.17750000000000002,0.17750000000000002,2.85,-2.19,3.5942454006
2019-10-07 01:00:00,3.2800000000000002,1.4475,3.5851996109,0.0,0.2675,0.2675,3.2800000000000002,1.18,3.4857997648,2.7,-2.0025,3.3615481924,0.0,0.2675,0.2675,2.7,-2.27,3.5274495034999998
2019-10-07 01:30:00,3.32,1.4325,3.6158617576000003,0.0,0.1525,0.1525,3.32,1.28,3.5582017930000003,2.7800000000000002,-2.0075,3.4290605492,0.0,0.1525,0.1525,2.7800000000000002,-2.16,3.5205113265
2019-10-07 02:00:00,3.13,1.397,3.4276098086,0.0,0.217,0.217,3.13,1.18,3.3450411059,2.7800000000000002,-1.983,3.4147751024,0.0,0.217,0.217,2.7800000000000002,-2.2,3.5451939298
2019-10-07 02:30:00,3.13,1.4075,3.4319027157,0.0,0.2275,0.2275,3.13,1.18,3.3450411059,2.68,-1.9725000000000001,3.3276352339,0.0,0.2275,0.2275,2.68,-2.2,3.4673332692
2019-10-07 03:00:00,3.27,1.431,3.5694062531,0.0,0.191,0.191,3.27,1.24,3.4972131762,2.73,-2.009,3.3895399393,0.0,0.191,0.191,2.73,-2.2,3.5061232152
2019-10-07 03:30:00,3.23,1.3635,3.5059994652,0.0,0.2335,0.2335,3.23,1.13,3.4219585035,2.61,-1.9665,3.2679079317,0.0,0.2335,0.2335,2.61,-2.2,3.4135172476
2019-10-07 04:00:00,3.17,1.3155000000000001,3.4321189155000003,0.0,0.23550000000000001,0.23550000000000001,3.17,1.08,3.3489252007,2.61,-1.8945,3.2250938358,0.0,0.23550000000000001,0.23550000000000001,2.61,-2.13,3.3688276893
2019-10-07 04:30:00,3.17,1.3035,3.4275373448,0.0,0.2235,0.2235,3.17,1.08,3.3489252007,2.68,-1.8765,3.2716436617999998,0.0,0.2235,0.2235,2.68,-2.1,3.404761372
2019-10-07 05:00:00,3.41,1.3275000000000001,3.6592835706,0.0,0.08750000000000001,0.08750000000000001,3.41,1.24,3.6284569723,2.8,-1.8825,3.3739896636,0.0,0.08750000000000001,0.08750000000000001,2.8,-1.97,3.4235799976
2019-10-07 05:30:00,3.22,1.3065,3.4749593163,0.0,0.2265,0.2265,3.22,1.08,3.3962920958,2.73,-1.8635000000000002,3.3053792899,0.0,0.2265,0.2265,2.73,-2.09,3.4381681169
2019-10-07 06:00:00,3.45,1.306,3.6889207094,0.0,0.166,0.166,3.45,1.1400000000000001,3.6334694164,2.81,-1.8439999999999999,3.361017108,0.0,0.166,0.166,2.81,-2.01,3.4548806058
2019-10-07 06:30:00,3.54,1.323,3.7791439507,0.0,0.223,0.223,3.54,1.1,3.7069664147,2.99,-1.787,3.4833129345,0.0,0.223,0.223,2.99,-2.01,3.6028044632
2019-10-07 07:00:00,3.81,1.317,4.0312019299,0.0,0.167,0.167,3.81,1.15,3.9797738629,3.27,-1.7930000000000001,3.7293094535,0.0,0.167,0.167,3.27,-1.96,3.8124139335000002
2019-10-07 07:30:00,4.21,1.284,4.4014493068,0.0,0.264,0.264,4.21,1.02,4.3318010111,3.17,-1.746,3.6190352305999998,0.0,0.264,0.264,3.17,-2.01,3.7535316703
2019-10-07 08:00:00,4.21,1.317,4.4111890687,0.0,0.297,0.297,4.21,1.02,4.3318010111,3.33,-1.7530000000000001,3.7632311914,0.0,0.297,0.297,3.33,-2.05,3.9104219721
2019-10-07 08:30:00,4.39,0.852,4.4719127898,0.0,0.152,0.152,4.39,0.7000000000000001,4.4454583566,3.44,-1.278,3.6697253303,0.0,0.152,0.152,3.44,-1.43,3.7253858860999998
2019-10-07 09:00:00,3.98,0.6935,4.0399681001,0.0,0.21350000000000002,0.21350000000000002,3.98,0.48,4.0088402313,3.2,-1.2165,3.4234298956,0.0,0.21350000000000002,0.21350000000000002,3.2,-1.43,3.5049821682999998
2019-10-07 09:30:00,4.26,0.7175,4.3200007234,0.0,0.23750000000000002,0.23750000000000002,4.26,0.48,4.2869569627,3.27,-1.1925,3.4806545721,0.0,0.23750000000000002,0.23750000000000002,3.27,-1.43,3.5690054637
2019-10-07 10:00:00,4.73,0.709,4.7828423558,0.0,0.059000000000000004,0.059000000000000004,4.73,0.65,4.7744528482,3.55,-1.191,3.7444600412,0.0,0.059000000000000004,0.059000000000000004,3.55,-1.25,3.7636418533000002
2019-10-07 10:30:00,3.98,0.8105,4.0616881035,0.0,0.2605,0.2605,3.98,0.55,4.0178227935,3.04,-1.2695,3.2944241151,0.0,0.2605,0.2605,3.04,-1.53,3.403307215
2019-10-07 11:00:00,3.92,0.8325,4.0074251397,0.0,0.28250000000000003,0.28250000000000003,3.92,0.55,3.9583961399,3.19,-1.3275000000000001,3.4551926502,0.0,0.28250000000000003,0.28250000000000003,3.19,-1.6099999999999999,3.5732618152
2019-10-07 11:30:00,4.0,0.8235,4.0838893533,0.0,0.3435,0.3435,4.0,0.48,4.0286970598,3.19,-1.2665,3.4322182696,0.0,0.3435,0.3435,3.19,-1.6099999999999999,3.5732618152
2019-10-07 12:00:00,4.43,0.781,4.4983175744,0.0,0.14100000000000001,0.14100000000000001,4.43,0.64,4.4759915103,3.62,-1.219,3.8197331059,0.0,0.14100000000000001,0.14100000000000001,3.62,-1.3599999999999999,3.8670402118
2019-10-07 12:30:00,4.28,0.8375,4.3611702845,0.0,0.0775,0.0775,4.28,0.76,4.3469529558,3.99,-1.2825,4.1910507334,0.0,0.0775,0.0775,3.99,-1.3599999999999999,4.2154121981
2019-10-07 13:00:00,4.23,0.877,4.31995706,0.0,0.117,0.117,4.23,0.76,4.29773196,3.99,-1.303,4.1973692952,0.0,0.117,0.117,3.99,-1.42,4.2351505286
2019-10-07 13:30:00,4.23,0.806,4.3061045041,0.0,0.046,0.046,4.23,0.76,4.29773196,4.19,-1.284,4.3823231282,0.0,0.046,0.046,4.19,-1.33,4.3960209281000004
2019-10-07 14:00:00,3.93,0.837,4.0181424813,0.0,-0.083,0.083,3.93,0.92,4.036248258,4.68,-1.293,4.8553320175,0.0,-0.083,0.083,4.68,-1.21,4.8338907725
2019-10-07 14:30:00,4.27,0.7805000000000001,4.3407465084,0.0,-0.1395,0.1395,4.27,0.92,4.3679858058,4.35,-1.2995,4.5399559745,0.0,-0.1395,0.1395,4.35,-1.16,4.5020106619
2019-10-07 15:00:00,3.34,0.867,3.4506939882,0.0,-0.053,0.053,3.34,0.92,3.4643902782,4.95,-1.333,5.1263426534,0.0,-0.053,0.053,4.95,-1.28,5.1128172273
2019-10-07 15:30:00,3.16,0.885,3.281588792,0.0,-0.145,0.145,3.16,1.03,3.3236275363,5.27,-1.375,5.4464231382,0.0,-0.145,0.145,5.27,-1.23,5.4116356123
2019-10-07 16:00:00,3.45,0.858,3.5550898723,0.0,-0.092,0.092,3.45,0.9500000000000001,3.578407467,5.01,-1.322,5.1814847293,0.0,-0.092,0.092,5.01,-1.23,5.1587789253
2019-10-07 16:30:00,3.5,0.911,3.6166173422,0.0,-0.099,0.099,3.5,1.01,3.6428148457000002,5.2,-1.379,5.3797435812,0.0,-0.099,0.099,5.2,-1.28,5.3552217508
2019-10-07 17:00:00,3.56,0.9785,3.6920268485000003,0.0,-0.1015,0.1015,3.56,1.08,3.7202150475,5.37,-1.3815,5.5448572795,0.0,-0.1015,0.1015,5.37,-1.28,5.5204438227
2019-10-07 17:30:00,3.8,0.9965,3.9284872725,0.0,-0.0835,0.0835,3.8,1.08,3.95049364,5.3,-1.3235000000000001,5.4627513443,0.0,-0.0835,0.0835,5.3,-1.24,5.4431241029
2019-10-07 18:00:00,3.9,0.913,4.0054424225,0.0,-0.107,0.107,3.9,1.02,4.0311784877,5.25,-1.377,5.4275804001,0.0,-0.107,0.107,5.25,-1.27,5.4014257377
2019-10-07 18:30:00,4.0,0.9035000000000001,4.1007697143,0.0,-0.0665,0.0665,4.0,0.97,4.1159324581,5.08,-1.3865,5.2658125916,0.0,-0.0665,0.0665,5.08,-1.32,5.2486950759
2019-10-07 19:00:00,4.29,0.9255,4.3886957345,0.0,-0.1145,0.1145,4.29,1.04,4.4142609801,5.25,-1.3445,5.419426192,0.0,-0.1145,0.1145,5.25,-1.23,5.3921609768
2019-10-07 19:30:00,4.29,0.9390000000000001,4.3915624782,0.0,-0.061,0.061,4.29,1.0,4.405008513,5.4,-1.331,5.5616149633,0.0,-0.061,0.061,5.4,-1.27,5.5473326924
2019-10-07 20:00:00,4.29,0.915,4.3864934743,0.0,-0.085,0.085,4.29,1.0,4.405008513,5.26,-1.355,5.4317239436,0.0,-0.085,0.085,5.26,-1.27,5.4111459045
2019-10-07 20:30:00,3.9699999999999998,0.9470000000000001,4.0813856716,0.0,-0.053,0.053,3.9699999999999998,1.0,4.0940078163,5.32,-1.363,5.4918274736,0.0,-0.053,0.053,5.32,-1.31,5.478914126
2019-10-07 21:00:00,4.0,0.8955000000000001,4.0990145462,0.0,-0.10450000000000001,0.10450000000000001,4.0,1.0,4.1231056256,5.09,-1.3445,5.2645778796,0.0,-0.10450000000000001,0.10450000000000001,5.09,-1.24,5.2388643808
2019-10-07 21:30:00,3.85,0.911,3.9563140674,0.0,0.001,0.001,3.85,0.91,3.9560839223,4.78,-1.349,4.9667092727,0.0,0.001,0.001,4.78,-1.35,4.9669809744
2019-10-07 22:00:00,3.81,0.86,3.9058545799999997,0.0,-0.05,0.05,3.81,0.91,3.9171673439,4.59,-1.4,4.7987602566,0.0,-0.05,0.05,4.59,-1.35,4.7844121896
2019-10-07 22:30:00,3.56,0.8705,3.6648833883,0.0,-0.0395,0.0395,3.56,0.91,3.6744659476,4.4,-1.3895,4.6141857624,0.0,-0.0395,0.0395,4.4,-1.35,4.6024450024
2019-10-07 23:00:00,3.4,0.837,3.5015095316,0.0,0.027,0.027,3.4,0.81,3.4951537877,4.16,-1.323,4.3653097256,0.0,0.027,0.027,4.16,-1.35,4.3735683372
2019-10-07 23:30:00,3.06,0.85,3.1758620877,0.0,-0.03,0.03,3.06,0.88,3.184022613,4.16,-1.38,4.3829214002,0.0,-0.03,0.03,4.16,-1.35,4.3735683372
2019-10-08 00:00:00,2.92,0.836,3.0373172373,0.0,-0.044,0.044,2.92,0.88,3.0497212987,4.04,-1.3639999999999999,4.2640469041,0.0,-0.044,0.044,4.04,-1.32,4.2501764669
2019-10-08 00:30:00,2.75,0.8210000000000001,2.8699374558,0.0,0.011,0.011,2.75,0.81,2.8668100739,3.93,-1.359,4.1583387308,0.0,0.011,0.011,3.93,-1.37,4.1619466599
2019-10-08 01:00:00,2.89,0.8215,3.0044903478,0.0,-0.0485,0.0485,2.89,0.87,3.0181119926,3.77,-1.3585,4.0072961271,0.0,-0.0485,0.0485,3.77,-1.31,3.9911151324
2019-10-08 01:30:00,2.64,0.81,2.7614670014,0.0,0.05,0.05,2.64,0.76,2.7472167734,3.77,-1.3599999999999999,4.0078048855,0.0,0.05,0.05,3.77,-1.4100000000000001,4.0250465836
2019-10-08 02:00:00,2.64,0.7915000000000001,2.756097286,0.0,-0.0385,0.0385,2.64,0.8300000000000001,2.7673995013,3.8200000000000003,-1.3385,4.0477132124,0.0,-0.0385,0.0385,3.8200000000000003,-1.3,4.0351455984
2019-10-08 02:30:00,2.64,0.7915000000000001,2.756097286,0.0,0.0015,0.0015,2.64,0.79,2.7556668884,3.8200000000000003,-1.3685,4.0577324025,0.0,0.0015,0.0015,3.8200000000000003,-1.37,4.0582385341
2019-10-08 03:00:00,2.51,0.77,2.625452342,0.0,-0.02,0.02,2.51,0.79,2.6313874667,3.9,-1.3900000000000001,4.1403019214,0.0,-0.02,0.02,3.9,-1.37,4.1336303657
2019-10-08 03:30:00,2.74,0.758,2.8429147015,0.0,0.018000000000000002,0.018000000000000002,2.74,0.74,2.8381684235,3.49,-1.3519999999999999,3.7427268134,0.0,0.018000000000000002,0.018000000000000002,3.49,-1.37,3.7492665949
2019-10-08 04:00:00,2.74,0.752,2.8413208196,0.0,0.012,0.012,2.74,0.74,2.8381684235,3.58,-1.358,3.8289115947,0.0,0.012,0.012,3.58,-1.37,3.8331840551000003
2019-10-08 04:30:00,2.92,0.7195,3.0073377346,0.0,-0.0205,0.0205,2.92,0.74,3.0123080852,3.37,-1.3005,3.6122292632,0.0,-0.0205,0.0205,3.37,-1.28,3.6048994438
2019-10-08 05:00:00,2.95,0.725,3.0377829086,0.0,-0.015,0.015,2.95,0.74,3.041397705,3.37,-1.295,3.6102527612,0.0,-0.015,0.015,3.37,-1.28,3.6048994438
2019-10-08 05:30:00,2.77,0.77,2.8750304346,0.0,0.03,0.03,2.77,0.74,2.8671414336,3.55,-1.29,3.7771153014000003,0.0,0.03,0.03,3.55,-1.32,3.7874661715
2019-10-08 06:00:00,3.11,0.743,3.197522322,0.0,0.003,0.003,3.11,0.74,3.1968265514,3.5,-1.317,3.7395840678,0.0,0.003,0.003,3.5,-1.32,3.7406416562
2019-10-08 06:30:00,3.15,0.7685000000000001,3.2423898979,0.0,0.0285,0.0285,3.15,0.74,3.2357533899,3.7800000000000002,-1.2915,3.9945428086,0.0,0.0285,0.0285,3.7800000000000002,-1.32,4.003848149
2019-10-08 07:00:00,3.63,0.782,3.7132767201,0.0,0.002,0.002,3.63,0.78,3.7128560435,3.92,-1.248,4.1138672803,0.0,0.002,0.002,3.92,-1.25,4.11447445
2019-10-08 07:30:00,3.4,0.8575,3.506466348,0.0,0.0775,0.0775,3.4,0.78,3.4883233795,4.38,-1.3125,4.5724234548,0.0,0.0775,0.0775,4.38,-1.3900000000000001,4.5952693066
2019-10-08 08:00:00,3.4,0.9185000000000001,3.5218804991,0.0,0.0285,0.0285,3.4,0.89,3.5145554484,4.62,-1.3615,4.8164387518,0.0,0.0285,0.0285,4.62,-1.3900000000000001,4.8245725199
2019-10-08 08:30:00,3.13,0.9595,3.2737654543,0.0,0.029500000000000002,0.029500000000000002,3.13,0.93,3.2652411856,4.91,-1.3605,5.0950034593,0.0,0.029500000000000002,0.029500000000000002,4.91,-1.3900000000000001,5.1029599254
2019-10-08 09:00:00,3.31,0.907,3.4320182109,0.0,0.017,0.017,3.31,0.89,3.4275647332,4.66,-1.373,4.8580581512,0.0,0.017,0.017,4.66,-1.3900000000000001,4.8628900872
2019-10-08 09:30:00,3.17,0.9165000000000001,3.2998291244,0.0,0.0665,0.0665,3.17,0.85,3.281981109,4.66,-1.4235,4.8725714207,0.0,0.0665,0.0665,4.66,-1.49,4.8924124928
2019-10-08 10:00:00,3.17,0.9195000000000001,3.3006636074999998,0.0,0.0095,0.0095,3.17,0.91,3.2980297148,4.95,-1.3605,5.1335621405,0.0,0.0095,0.0095,4.95,-1.37,5.1360880054999996
2019-10-08 10:30:00,3.43,0.869,3.5383698224,0.0,-0.041,0.041,3.43,0.91,3.5486617196,4.8100000000000005,-1.361,4.9988419659000005,0.0,-0.041,0.041,4.8100000000000005,-1.32,4.9878352018
2019-10-08 11:00:00,3.47,0.9005000000000001,3.5849407596000002,0.0,-0.059500000000000004,0.059500000000000004,3.47,0.96,3.6003472055,4.91,-1.3295,5.0868133689,0.0,-0.059500000000000004,0.059500000000000004,4.91,-1.27,5.0715875227
2019-10-08 11:30:00,3.62,0.906,3.7316532529,0.0,-0.134,0.134,3.62,1.04,3.7664306711,4.96,-1.354,5.1414896674,0.0,-0.134,0.134,4.96,-1.22,5.1078371156
2019-10-08 12:00:00,3.1,0.9845,3.2525744035,0.0,-0.0555,0.0555,3.1,1.04,3.2698012172,5.18,-1.4055,5.3672926369,0.0,-0.0555,0.0555,5.18,-1.35,5.353027181
2019-10-08 12:30:00,3.21,0.983,3.357140003,0.0,-0.057,0.057,3.21,1.04,3.3742702915000002,5.25,-1.407,5.4352689906,0.0,-0.057,0.057,5.25,-1.35,5.4207932999
2019-10-08 13:00:00,3.12,0.927,3.2548009156,0.0,-0.003,0.003,3.12,0.93,3.2556566158,5.06,-1.353,5.2377675588,0.0,-0.003,0.003,5.06,-1.35,5.2369934123
2019-10-08 13:30:00,2.77,0.9715,2.9354236917,0.0,0.0415,0.0415,2.77,0.93,2.9219514027,5.13,-1.3985,5.3172081255,0.0,0.0415,0.0415,5.13,-1.44,5.3282736416
2019-10-08 14:00:00,2.68,0.937,2.8390788999,0.0,0.007,0.007,2.68,0.93,2.8367763394,4.97,-1.393,5.1615258403,0.0,0.007,0.007,4.97,-1.4,5.1634194097
2019-10-08 14:30:00,2.75,0.8715,2.8847898104,0.0,0.0915,0.0915,2.75,0.78,2.8584786163,4.85,-1.3085,5.0234124109,0.0,0.0915,0.0915,4.85,-1.4,5.0480194136
2019-10-08 15:00:00,2.85,0.9215000000000001,2.9952733181,0.0,-0.018500000000000003,0.018500000000000003,2.85,0.9400000000000001,3.0010164945,5.06,-1.3785,5.244412479,0.0,-0.018500000000000003,0.018500000000000003,5.06,-1.3599999999999999,5.2395801359
2019-10-08 15:30:00,3.16,0.9590000000000001,3.3023144913999998,0.0,0.019,0.019,3.16,0.9400000000000001,3.2968469786,4.72,-1.411,4.9263902606,0.0,0.019,0.019,4.72,-1.43,4.9318657727
2019-10-08 16:00:00,3.2,1.017,3.3577208044,0.0,-0.053,0.053,3.2,1.07,3.3741517453,5.23,-1.383,5.4097679248,0.0,-0.053,0.053,5.23,-1.33,5.3964618038
2019-10-08 16:30:00,3.41,1.028,3.5615844789,0.0,-0.012,0.012,3.41,1.04,3.5650666193,5.23,-1.3820000000000001,5.4095123625,0.0,-0.012,0.012,5.23,-1.37,5.4064591
2019-10-08 17:00:00,3.62,1.0105,3.7583919766,0.0,-0.029500000000000002,0.029500000000000002,3.62,1.04,3.7664306711,5.23,-1.3295,5.3963385967,0.0,-0.029500000000000002,0.029500000000000002,5.23,-1.3,5.3891465001
2019-10-08 17:30:00,3.62,0.9895,3.7528003211,0.0,-0.0505,0.0505,3.62,1.04,3.7664306711,5.44,-1.3505,5.6051271395,0.0,-0.0505,0.0505,5.44,-1.3,5.5931744117
2019-10-08 18:00:00,3.43,0.9985,3.5723804739,0.0,0.0385,0.0385,3.43,0.96,3.5618113369,5.49,-1.4415,5.6760921636,0.0,0.0385,0.0385,5.49,-1.48,5.6859915582
2019-10-08 18:30:00,3.51,0.9815,3.6446456961,0.0,0.07150000000000001,0.07150000000000001,3.51,0.91,3.6260446771,5.59,-1.4085,5.7647178812,0.0,0.07150000000000001,0.07150000000000001,5.59,-1.48,5.78260322
2019-10-08 19:00:00,3.75,0.896,3.8555565098,0.0,-0.014,0.014,3.75,0.91,3.8588340208,5.72,-1.294,5.8645405617,0.0,-0.014,0.014,5.72,-1.28,5.8614673931
2019-10-08 19:30:00,3.83,0.926,3.9403522685,0.0,0.016,0.016,3.83,0.91,3.9366229182,5.72,-1.344,5.8757753531,0.0,0.016,0.016,5.72,-1.3599999999999999,5.8794557571
2019-10-08 20:00:00,3.54,0.928,3.6596152803,0.0,0.078,0.078,3.54,0.85,3.6406180794000003,5.55,-1.3719999999999999,5.7170695291,0.0,0.078,0.078,5.55,-1.45,5.7362879983
2019-10-08 20:30:00,3.73,0.855,3.8267381672000003,0.0,0.005,0.005,3.73,0.85,3.8256241321,5.37,-1.345,5.5358761727,0.0,0.005,0.005,5.37,-1.35,5.5370931002
2019-10-08 21:00:00,3.73,0.812,3.8173608685,0.0,0.082,0.082,3.73,0.73,3.8007630813,4.82,-1.328,4.9995983839,0.0,0.082,0.082,4.82,-1.4100000000000001,5.022001593
2019-10-08 21:30:00,3.2800000000000002,0.84,3.3858529206,0.0,0.01,0.01,3.2800000000000002,0.8300000000000001,3.3833858781,5.17,-1.4,5.3562020126,0.0,0.01,0.01,5.17,-1.4100000000000001,5.358824498
2019-10-08 22:00:00,2.93,0.9380000000000001,3.0764824069,0.0,0.108,0.108,2.93,0.8300000000000001,3.0452914475,5.08,-1.3820000000000001,5.2646295216,0.0,0.108,0.108,5.08,-1.49,5.2940060446
2019-10-08 22:30:00,2.93,0.891,3.062479551,0.0,-0.009000000000000001,0.009000000000000001,2.93,0.9,3.0651101122,4.92,-1.399,5.1150367545,0.0,-0.009000000000000001,0.009000000000000001,4.92,-1.3900000000000001,5.1125825177
2019-10-08 23:00:00,2.89,0.8695,3.0179679008,0.0,-0.030500000000000003,0.030500000000000003,2.89,0.9,3.0268961,4.73,-1.4205,4.9386962095,0.0,-0.030500000000000003,0.030500000000000003,4.73,-1.3900000000000001,4.930010142
2019-10-08 23:30:00,2.61,0.8595,2.7478792277,0.0,0.0195,0.0195,2.61,0.84,2.7418424462,4.59,-1.3705,4.7902369722,0.0,0.0195,0.0195,4.59,-1.3900000000000001,4.7958523747
2019-10-09 00:00:00,2.67,0.759,2.7757847539,0.0,0.049,0.049,2.67,0.71,2.7627884465,4.09,-1.341,4.30422827,0.0,0.049,0.049,4.09,-1.3900000000000001,4.3197453629
2019-10-09 00:30:00,2.48,0.743,2.5889088435,0.0,0.073,0.073,2.48,0.67,2.5689102748,4.05,-1.317,4.2587543954000004,0.0,0.073,0.073,4.05,-1.3900000000000001,4.2818921051
2019-10-09 01:00:00,2.76,0.742,2.858,0.0,-0.018000000000000002,0.018000000000000002,2.76,0.76,2.8627259736,3.85,-1.318,4.0693517911,0.0,-0.018000000000000002,0.018000000000000002,3.85,-1.3,4.0635575547
2019-10-09 01:30:00,2.73,0.743,2.8293018573,0.0,0.043000000000000003,0.043000000000000003,2.73,0.7000000000000001,2.8183150995,3.68,-1.297,3.9018724992,0.0,0.043000000000000003,0.043000000000000003,3.68,-1.34,3.9163758757
2019-10-09 02:00:00,2.88,0.7535000000000001,2.9769384021,0.0,0.053500000000000006,0.053500000000000006,2.88,0.7000000000000001,2.963848849,3.42,-1.2865,3.6539680144,0.0,0.053500000000000006,0.053500000000000006,3.42,-1.34,3.6731457907
2019-10-09 02:30:00,3.11,0.712,3.1904614086,0.0,0.012,0.012,3.11,0.7000000000000001,3.1878048874,3.33,-1.328,3.5850361226,0.0,0.012,0.012,3.33,-1.34,3.5894985722
2019-10-09 03:00:00,3.11,0.761,3.2017528012,0.0,0.061,0.061,3.11,0.7000000000000001,3.1878048874,3.33,-1.329,3.5854066715,0.0,0.061,0.061,3.33,-1.3900000000000001,3.6084622764
2019-10-09 03:30:00,2.95,0.7495,3.0437230902,0.0,-0.0205,0.0205,2.95,0.77,3.0488358434,3.61,-1.3405,3.8508492894,0.0,-0.0205,0.0205,3.61,-1.32,3.8437611788
2019-10-09 04:00:00,2.76,0.739,2.8572226025000003,0.0,0.019,0.019,2.76,0.72,2.8523674378,3.61,-1.371,3.8615723482,0.0,0.019,0.019,3.61,-1.3900000000000001,3.8683588251
2019-10-09 04:30:00,3.22,0.856,3.3318367307,0.0,0.046,0.046,3.22,0.81,3.32031625,3.46,-1.454,3.7530941901,0.0,0.046,0.046,3.46,-1.5,3.7711536696
2019-10-09 05:00:00,1.56,1.3105,2.0374028198,0.0,0.5005000000000001,0.5005000000000001,1.56,0.81,1.757754249,2.26,-1.8395000000000001,2.9139938658,0.0,0.5005000000000001,0.5005000000000001,2.26,-2.34,3.2531830566
2019-10-09 05:30:00,2.58,1.263,2.8725544381,0.0,0.193,0.193,2.58,1.07,2.7930807364,3.31,-1.847,3.7904497095,0.0,0.193,0.193,3.31,-2.04,3.8881486597
2019-10-09 06:00:00,3.21,1.304,3.4647533823,0.0,0.044,0.044,3.21,1.26,3.4484344274,3.31,-1.866,3.7997442019000003,0.0,0.044,0.044,3.31,-1.9100000000000001,3.8215441905
2019-10-09 06:30:00,3.36,1.323,3.6110841862000003,0.0,0.163,0.163,3.36,1.16,3.5546026501,3.39,-1.857,3.8653006351,0.0,0.163,0.163,3.39,-2.02,3.9462007045
2019-10-09 07:00:00,3.74,1.346,3.9748353425,0.0,0.076,0.076,3.74,1.27,3.9497468273000003,3.66,-1.804,4.0804431132,0.0,0.076,0.076,3.66,-1.88,4.1146081223
2019-10-09 07:30:00,4.11,1.4140000000000001,4.3464348609,0.0,0.084,0.084,4.11,1.33,4.3198379599,3.87,-1.866,4.2963770784,0.0,0.084,0.084,3.87,-1.9500000000000002,4.3335205088
2019-10-09 08:00:00,3.89,1.453,4.1525063516,0.0,0.083,0.083,3.89,1.37,4.1241968915,4.34,-1.867,4.7245411417,0.0,0.083,0.083,4.34,-1.9500000000000002,4.7579512398
2019-10-09 08:30:00,4.24,1.483,4.49186921,0.0,0.003,0.003,4.24,1.48,4.4908796466,4.21,-1.897,4.6176518925,0.0,0.003,0.003,4.21,-1.9,4.6188851469
2019-10-09 09:00:00,3.52,1.443,3.8042934955,0.0,0.023,0.023,3.52,1.42,3.7956290651,4.63,-1.917,5.0111664311,0.0,0.023,0.023,4.63,-1.94,5.0200099601
