Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-09 09:30:00,3.11,1.4615,3.4362890231,0.0,0.1015,0.1015,3.11,1.3599999999999999,3.3943629741,4.94,-1.8985,5.2922492619,0.0,0.1015,0.1015,4.94,-2.0,5.3295027911
2019-10-09 10:00:00,3.17,1.301,3.4265873694,0.0,-0.149,0.149,3.17,1.45,3.4858858272,5.17,-2.099,5.5798477578,0.0,-0.149,0.149,5.17,-1.9500000000000002,5.5255225997
2019-10-09 10:30:00,3.17,1.0005,3.3241390239,0.0,-0.41950000000000004,0.41950000000000004,3.17,1.42,3.4735140708,5.27,-2.3695,5.778185723,0.0,-0.41950000000000004,0.41950000000000004,5.27,-1.9500000000000002,5.6191992312
2019-10-09 11:00:00,3.11,0.9590000000000001,3.2545016516,0.0,-0.361,0.361,3.11,1.32,3.3785351856,5.05,-2.311,5.5536673469,0.0,-0.361,0.361,5.05,-1.9500000000000002,5.413409277
2019-10-09 11:30:00,2.76,0.969,2.9251599956,0.0,-0.35100000000000003,0.35100000000000003,2.76,1.32,3.0594117082,5.28,-2.331,5.7716514968,0.0,-0.35100000000000003,0.35100000000000003,5.28,-1.98,5.6390424719
2019-10-09 12:00:00,2.86,0.792,2.9676360963,0.0,-0.438,0.438,2.86,1.23,3.1132780152,5.49,-2.108,5.8807962046,0.0,-0.438,0.438,5.49,-1.67,5.7383795622000004
2019-10-09 12:30:00,2.1105,0.5005000000000001,2.1690344626,0.0005,-0.1395,0.1395008961,2.11,0.64,2.2049263026,4.8205,-1.8094999999999999,5.1489329477,0.0005,-0.1395,0.1395008961,4.82,-1.67,5.1011077228
2019-10-09 13:00:00,1.65,0.4965,1.7230821948,0.0,-0.053500000000000006,0.053500000000000006,1.65,0.55,1.7392527131,4.63,-1.8335,4.9798215078,0.0,-0.053500000000000006,0.053500000000000006,4.63,-1.78,4.9603729698
2019-10-09 13:30:00,2.4955,0.439,2.5338194982999998,0.0655,-0.261,0.2690933853,2.43,0.7000000000000001,2.5288139512,4.9655000000000005,-1.841,5.2957975084,0.0655,-0.261,0.2690933853,4.9,-1.58,5.1484366559
2019-10-09 14:00:00,3.0535,0.4515,3.0866996129,0.0635,-0.28850000000000003,0.2954056533,2.99,0.74,3.0802110317,4.8335,-1.7985,5.1572593982,0.0635,-0.28850000000000003,0.2954056533,4.77,-1.51,5.0032989117
2019-10-09 14:30:00,3.2715,0.732,3.3523926157,0.061500000000000006,-0.008,0.062018142500000005,3.21,0.74,3.2941918584,4.5715,-1.518,4.8169426247,0.061500000000000006,-0.008,0.062018142500000005,4.51,-1.51,4.756069806
2019-10-09 15:00:00,3.1305,0.7665000000000001,3.2229726186,0.060500000000000005,-0.0235,0.0649037749,3.07,0.79,3.1700157728,4.9105,-1.5335,5.1443787283,0.060500000000000005,-0.0235,0.0649037749,4.85,-1.51,5.0796259705
2019-10-09 15:30:00,3.355,0.7545000000000001,3.4387927024,0.055,-0.035500000000000004,0.06546182090000001,3.3,0.79,3.3932432863,4.995,-1.4955,5.2140718493,0.055,-0.035500000000000004,0.06546182090000001,4.94,-1.46,5.1512328621
2019-10-09 16:00:00,3.826,0.7855000000000001,3.9058016143,0.076,-0.044500000000000005,0.08806957480000001,3.75,0.8300000000000001,3.8407551341,4.786,-1.4645000000000001,5.0050530716,0.076,-0.044500000000000005,0.08806957480000001,4.71,-1.42,4.91940037
2019-10-09 16:30:00,3.472,0.794,3.5616316486,0.052000000000000005,-0.036000000000000004,0.0632455532,3.42,0.8300000000000001,3.5192754936,5.412,-1.456,5.6044339589,0.052000000000000005,-0.036000000000000004,0.0632455532,5.36,-1.42,5.5449075736
2019-10-09 17:00:00,3.6105,0.8285,3.704338335,0.030500000000000003,-0.0015,0.030536863,3.58,0.8300000000000001,3.674955782,5.4605,-1.4515,5.6501249986,0.030500000000000003,-0.0015,0.030536863,5.43,-1.45,5.6202668976
2019-10-09 17:30:00,3.809,0.7855000000000001,3.8891504535,0.059000000000000004,-0.044500000000000005,0.0739002706,3.75,0.8300000000000001,3.8407551341,5.369,-1.4545,5.5625292134,0.059000000000000004,-0.044500000000000005,0.0739002706,5.31,-1.4100000000000001,5.4940149254
2019-10-09 18:00:00,3.482,0.8165,3.5764502303,0.062,-0.0135,0.0634527383,3.42,0.8300000000000001,3.5192754936,5.732,-1.5635,5.9414102913,0.062,-0.0135,0.0634527383,5.67,-1.55,5.8780438923
2019-10-09 18:30:00,3.8425000000000002,0.796,3.924082345,0.0325,-0.034,0.0470345618,3.81,0.8300000000000001,3.8993589217,5.6025,-1.584,5.8221183645,0.0325,-0.034,0.0470345618,5.57,-1.55,5.781643365
2019-10-09 19:00:00,4.0195,0.8965000000000001,4.1182632869,0.059500000000000004,0.0665,0.0892328415,3.96,0.8300000000000001,4.046047454,5.5795,-1.4835,5.7733519293,0.059500000000000004,0.0665,0.0892328415,5.52,-1.55,5.733489339
2019-10-09 19:30:00,4.1205,0.8955000000000001,4.2166859617,0.060500000000000005,0.025500000000000002,0.0656543982,4.06,0.87,4.1521681084,5.7705,-1.4545,5.9509865149,0.060500000000000005,0.025500000000000002,0.0656543982,5.71,-1.48,5.8986862944
2019-10-09 20:00:00,4.202,0.8935000000000001,4.2959453267,0.062,0.0235,0.0663042231,4.14,0.87,4.2304255105,5.562,-1.4565000000000001,5.7495422644000005,0.062,0.0235,0.0663042231,5.5,-1.48,5.695647461
2019-10-09 20:30:00,3.8205,0.7505000000000001,3.8935164696999998,0.0505,0.1105,0.12149279810000001,3.77,0.64,3.823937761,5.6305,-1.2295,5.763176251,0.0505,0.1105,0.12149279810000001,5.58,-1.34,5.7386409541
2019-10-09 21:00:00,3.3529999999999998,0.4625,3.3847474426,0.063,0.10250000000000001,0.12031313310000001,3.29,0.36,3.3096374424,5.8629999999999995,-0.9375,5.9374805473,0.063,0.10250000000000001,0.12031313310000001,5.8,-1.04,5.8925037123
2019-10-09 21:30:00,3.2395,0.46950000000000003,3.2733454599,0.0695,0.1095,0.1296938703,3.17,0.36,3.1903761534,5.6395,-0.9305,5.7157493385,0.0695,0.1095,0.1296938703,5.57,-1.04,5.6662597893
2019-10-09 22:00:00,2.9535,0.4495,2.9875094142,0.07350000000000001,0.1395,0.1576784703,2.88,0.31,2.8966359799,5.4535,-0.9505,5.5357124654,0.07350000000000001,0.1395,0.1576784703,5.38,-1.09,5.4893077888
2019-10-09 22:30:00,2.723,0.4485,2.7596886147,0.063,0.1385,0.1521553482,2.66,0.31,2.6780029873,5.333,-0.9515,5.4172171131,0.063,0.1385,0.1521553482,5.27,-1.09,5.3815425298
2019-10-09 23:00:00,2.7895000000000003,0.34450000000000003,2.8106921745,0.0695,0.0345,0.077591881,2.7199999999999998,0.31,2.7376084453000002,5.0495,-0.9155000000000001,5.1318213628,0.0695,0.0345,0.077591881,4.98,-0.9500000000000001,5.0698027575
2019-10-09 23:30:00,2.599,0.36150000000000004,2.6240204363,0.069,0.1615,0.1756224644,2.5300000000000002,0.2,2.5378928267000003,4.589,-0.9185000000000001,4.6800174412,0.069,0.1615,0.1756224644,4.52,-1.08,4.6472357375
2019-10-10 00:00:00,2.683,0.8300000000000001,2.8084495723,0.053,0.12,0.1311830782,2.63,0.71,2.724151244,4.253,-1.4,4.4775003071,0.053,0.12,0.1311830782,4.2,-1.52,4.4665870640000005
2019-10-10 00:30:00,2.5815,0.8310000000000001,2.7119556136,0.0315,0.121,0.1250329956,2.55,0.71,2.6469983,4.1715,-1.399,4.399842412,0.0315,0.121,0.1250329956,4.14,-1.52,4.4102154142
2019-10-10 01:00:00,2.3555,0.8475,2.5033250888,0.035500000000000004,0.1375,0.1420088025,2.32,0.71,2.4262110378,4.1755,-1.3825,4.3984209098000004,0.035500000000000004,0.1375,0.1420088025,4.14,-1.52,4.4102154142
2019-10-10 01:30:00,2.3795,1.259,2.6920440654,0.059500000000000004,0.199,0.2077047183,2.32,1.06,2.5506861821999998,4.0595,-1.8210000000000002,4.4492225444,0.059500000000000004,0.199,0.2077047183,4.0,-2.02,4.4811159324
2019-10-10 02:00:00,2.0125,1.3915,2.4467179036,0.07250000000000001,0.14150000000000001,0.1589921382,1.94,1.25,2.3078344828,4.3425,-1.9485000000000001,4.7596174741,0.07250000000000001,0.14150000000000001,0.1589921382,4.27,-2.09,4.7540509042
2019-10-10 02:30:00,1.932,1.471,2.4282637830000002,0.082,0.121,0.1461677119,1.85,1.35,2.2901964981000003,4.442,-2.049,4.8918059038,0.082,0.121,0.1461677119,4.36,-2.17,4.8701642683
2019-10-10 03:00:00,1.842,1.4785,2.361975074,0.082,0.1885,0.2055632506,1.76,1.29,2.182131985,4.342,-2.0315,4.7937413624000005,0.082,0.1885,0.2055632506,4.26,-2.22,4.8037485363
2019-10-10 03:30:00,2.2055,1.424,2.6252630821,0.0655,0.094,0.1145698477,2.14,1.33,2.5196229877,4.1655,-2.006,4.6233565999,0.0655,0.094,0.1145698477,4.1,-2.1,4.6065171225
2019-10-10 04:00:00,1.9425,1.4595,2.4297009075,0.07250000000000001,0.17950000000000002,0.19358848110000001,1.87,1.28,2.2661200321,4.2725,-2.0305,4.7304530967,0.07250000000000001,0.17950000000000002,0.19358848110000001,4.2,-2.21,4.7459561734
2019-10-10 04:30:00,1.9380000000000002,1.4565000000000001,2.4243011880000003,0.068,0.1265,0.143618418,1.87,1.33,2.2947330999,4.418,-2.0335,4.8635220006,0.068,0.1265,0.143618418,4.35,-2.16,4.856758178
2019-10-10 05:00:00,1.945,1.4775,2.4425460589,0.075,0.14750000000000002,0.1654728074,1.87,1.33,2.2947330999,4.345,-2.0125,4.788442466,0.075,0.14750000000000002,0.1654728074,4.27,-2.16,4.7852377161
2019-10-10 05:30:00,2.114,1.4485000000000001,2.5626447764,0.074,0.0685,0.10083774100000001,2.04,1.38,2.4629250902,4.504,-2.0015,4.9286933613,0.074,0.0685,0.10083774100000001,4.43,-2.07,4.8897648205
2019-10-10 06:00:00,2.334,1.363,2.702836473,0.064,0.193,0.2033346994,2.27,1.17,2.5537815098000003,4.264,-1.877,4.6588437407,0.064,0.193,0.2033346994,4.2,-2.07,4.6824032291
2019-10-10 06:30:00,2.7625,1.3235000000000001,3.0631778434,0.0425,0.1535,0.1592749196,2.7199999999999998,1.17,2.9609626813,4.3425,-1.8065,4.7032699795,0.0425,0.1535,0.1592749196,4.3,-1.96,4.7256322328
2019-10-10 07:00:00,3.0185,1.2795,3.2784847872,0.0385,0.1495,0.1543777834,2.98,1.13,3.1870519293,4.4985,-1.8105,4.8491661654,0.0385,0.1495,0.1543777834,4.46,-1.96,4.8716732239
2019-10-10 07:30:00,3.308,1.2665,3.5421584168,0.028,0.24650000000000002,0.2480851668,3.2800000000000002,1.02,3.4349381363,4.428,-1.7835,4.7736837191,0.028,0.24650000000000002,0.2480851668,4.4,-2.03,4.8457094424000005
2019-10-10 08:00:00,3.4815,1.2905,3.7129816185999998,0.0415,0.24050000000000002,0.24405429720000002,3.44,1.05,3.5966790238,4.4415,-1.7895,4.7884478174,0.0415,0.24050000000000002,0.24405429720000002,4.4,-2.03,4.8457094424000005
2019-10-10 08:30:00,3.5235000000000003,0.934,3.6451897413000003,0.043500000000000004,0.14400000000000002,0.1504268925,3.48,0.79,3.5685431201,4.7735,-1.4060000000000001,4.9762574542,0.043500000000000004,0.14400000000000002,0.1504268925,4.73,-1.55,4.977489327
2019-10-10 09:00:00,3.6055,0.9715,3.7340919244,0.0455,0.18150000000000002,0.187116274,3.56,0.79,3.6466011572,4.6455,-1.3685,4.8428775021,0.0455,0.18150000000000002,0.187116274,4.6,-1.55,4.8541219597000005
2019-10-10 09:30:00,3.578,0.961,3.7048083621,0.068,0.131,0.14759742550000002,3.51,0.8300000000000001,3.606799135,4.808,-1.419,5.0130255335,0.068,0.131,0.14759742550000002,4.74,-1.55,4.986993082
2019-10-10 10:00:00,2.9345,0.965,3.0890961866,0.0945,0.215,0.2348515489,2.84,0.75,2.9373627628000003,4.4245,-1.375,4.6332305414,0.0945,0.215,0.2348515489,4.33,-1.5899999999999999,4.6126998602
2019-10-10 10:30:00,3.0015,1.038,3.1759166,0.12150000000000001,0.28800000000000003,0.3125799898,2.88,0.75,2.976054435,4.6915,-1.362,4.8852038084,0.12150000000000001,0.28800000000000003,0.3125799898,4.57,-1.65,4.8587446938
2019-10-10 11:00:00,2.9565,0.9895,3.1176918546,0.1265,0.23950000000000002,0.2708551273,2.83,0.75,2.9276953393,4.8365,-1.4105,5.0379800019,0.1265,0.23950000000000002,0.2708551273,4.71,-1.65,4.9906512601
2019-10-10 11:30:00,2.7875,0.9835,2.9559141564,0.11750000000000001,0.2335,0.2613972073,2.67,0.75,2.7733373397000003,5.1175,-1.3465,5.2916791758,0.11750000000000001,0.2335,0.2613972073,5.0,-1.58,5.2437009831
2019-10-10 12:00:00,2.8665000000000003,0.9570000000000001,3.022030981,0.0765,0.157,0.17464607070000002,2.79,0.8,2.9024300164,5.3665,-1.383,5.5418418644,0.0765,0.157,0.17464607070000002,5.29,-1.54,5.5096007115
2019-10-10 12:30:00,3.096,0.9520000000000001,3.2390615925,0.076,0.232,0.2441311123,3.02,0.72,3.1046416862,5.166,-1.308,5.3290167949,0.076,0.232,0.2441311123,5.09,-1.54,5.3178661134
2019-10-10 13:00:00,2.8895,0.9945,3.0558534814,0.0795,0.21450000000000002,0.2287586064,2.81,0.78,2.9162475889,5.3395,-1.3255,5.5015643684,0.0795,0.21450000000000002,0.2287586064,5.26,-1.54,5.4808028609
2019-10-10 13:30:00,2.6505,0.988,2.8286559087,0.060500000000000005,0.168,0.178561614,2.59,0.8200000000000001,2.7167075662,5.5405,-1.412,5.7175942712,0.060500000000000005,0.168,0.178561614,5.48,-1.58,5.7032271566
2019-10-10 14:00:00,2.5725,0.9845,2.7544503081,0.07250000000000001,0.1645,0.1797679059,2.5,0.8200000000000001,2.6310454196,5.4925,-1.4155,5.6719658409,0.07250000000000001,0.1645,0.1797679059,5.42,-1.58,5.6456000567
2019-10-10 14:30:00,2.569,0.9885,2.7526157105999998,0.069,0.23850000000000002,0.2482805872,2.5,0.75,2.6100766271999998,5.539,-1.4315,5.720988835,0.069,0.23850000000000002,0.2482805872,5.47,-1.67,5.7192482023
2019-10-10 15:00:00,2.672,1.06,2.8745754468999998,0.07200000000000001,0.13,0.1486068639,2.6,0.93,2.7613221471,5.782,-1.4100000000000001,5.9514388176,0.07200000000000001,0.13,0.1486068639,5.71,-1.54,5.9140257017
2019-10-10 15:30:00,2.688,1.0545,2.8874407786000003,0.088,0.1245,0.1524606507,2.6,0.93,2.7613221471,5.798,-1.4155,5.9682865421999995,0.088,0.1245,0.1524606507,5.71,-1.54,5.9140257017
2019-10-10 16:00:00,2.8015,1.0405,2.9884849841000003,0.0915,0.1105,0.14346602390000002,2.71,0.93,2.8651352499,5.8815,-1.4295,6.0527276909,0.0915,0.1105,0.14346602390000002,5.79,-1.54,5.9913020288
2019-10-10 16:30:00,3.0375,1.053,3.2148429588,0.0975,0.123,0.1569562041,2.94,0.93,3.0835855753,6.0675,-1.417,6.2307660243,0.0975,0.123,0.1569562041,5.97,-1.54,6.1654278035
2019-10-10 17:00:00,3.086,1.0705,3.2663995852,0.08600000000000001,0.1005,0.1322733911,3.0,0.97,3.1529192822,6.166,-1.3895,6.3206222993,0.08600000000000001,0.1005,0.1322733911,6.08,-1.49,6.25991214
2019-10-10 17:30:00,3.2025,0.9235000000000001,3.3329954245,0.0625,0.0835,0.1043000479,3.14,0.84,3.2504153581,6.3325,-1.2165,6.448288804,0.0625,0.0835,0.1043000479,6.27,-1.3,6.4033506854
2019-10-10 18:00:00,3.144,0.533,3.188859514,0.064,0.17300000000000001,0.1844586675,3.08,0.36,3.1009675909,6.374,-0.907,6.4382082135,0.064,0.17300000000000001,0.1844586675,6.31,-1.08,6.4017575712
2019-10-10 18:30:00,3.2475,0.545,3.2929137933,0.0675,0.215,0.22534695470000002,3.18,0.33,3.1970767898,6.4275,-0.865,6.4854437975,0.0675,0.215,0.22534695470000002,6.36,-1.08,6.4510464267
2019-10-10 19:00:00,3.309,0.6175,3.3661234752,0.069,0.1675,0.18115532010000002,3.24,0.45,3.2711007322,6.509,-0.9125000000000001,6.572650702,0.069,0.1675,0.18115532010000002,6.44,-1.08,6.5299310869
2019-10-10 19:30:00,3.317,0.601,3.3710072679,0.077,0.151,0.1694992625,3.24,0.45,3.2711007322,6.517,-0.969,6.5886455361,0.077,0.151,0.1694992625,6.44,-1.12,6.5366658168
2019-10-10 20:00:00,3.0865,0.64,3.1521551754,0.0765,0.19,0.2048224841,3.01,0.45,3.0434519875,6.2965,-1.06,6.3851008019,0.0765,0.19,0.2048224841,6.22,-1.25,6.3443596998
2019-10-10 20:30:00,2.7845,0.6205,2.8527987135,0.0845,0.2705,0.2833910725,2.7,0.35000000000000003,2.722590678,6.0345,-1.0795,6.1302944872,0.0845,0.2705,0.2833910725,5.95,-1.35,6.1012293843
2019-10-10 21:00:00,2.79,0.604,2.8546306241,0.09,0.194,0.21385976710000001,2.7,0.41000000000000003,2.7309522149000003,6.04,-1.106,6.1404263696,0.09,0.194,0.21385976710000001,5.95,-1.3,6.0903612372
2019-10-10 21:30:00,2.666,0.5915,2.7308292239,0.096,0.18150000000000002,0.20532474280000002,2.5700000000000003,0.41000000000000003,2.6024987992,5.906,-1.1185,6.0109798078,0.096,0.18150000000000002,0.20532474280000002,5.8100000000000005,-1.3,5.9536627382
2019-10-10 22:00:00,2.509,0.5615,2.5710626694,0.079,0.1515,0.17086032310000002,2.43,0.41000000000000003,2.464345755,5.779,-1.1485,5.8920194543,0.079,0.1515,0.17086032310000002,5.7,-1.3,5.8463663929
2019-10-10 22:30:00,2.192,0.5545,2.2610471578,0.07200000000000001,0.2245,0.2357631226,2.12,0.33,2.1455302375,5.562,-1.0755,5.6650281773,0.07200000000000001,0.2245,0.2357631226,5.49,-1.3,5.6418170832
2019-10-10 23:00:00,2.033,0.483,2.0895879977,0.053,0.153,0.1619197332,1.98,0.33,2.007311635,5.443,-1.017,5.5371958607,0.053,0.153,0.1619197332,5.39,-1.17,5.5155235472
2019-10-10 23:30:00,1.7585000000000002,0.493,1.8262998795,0.0685,0.28300000000000003,0.2911721999,1.69,0.21,1.7029973576000002,5.1185,-0.977,5.2109088699,0.0685,0.28300000000000003,0.2911721999,5.05,-1.26,5.2048150784
2019-10-11 00:00:00,1.7610000000000001,0.41850000000000004,1.8100450961,0.07100000000000001,0.20850000000000002,0.22025723600000002,1.69,0.21,1.7029973576000002,4.941,-0.9615,5.0336828714,0.07100000000000001,0.20850000000000002,0.22025723600000002,4.87,-1.17,5.008572651
2019-10-11 00:30:00,1.6285,0.40950000000000003,1.6791969807,0.0785,0.1995,0.2143886657,1.55,0.21,1.564161117,4.8885000000000005,-0.9705,4.983904343,0.0785,0.1995,0.2143886657,4.8100000000000005,-1.17,4.9502525188
2019-10-11 01:00:00,1.417,0.442,1.4843358784,0.077,0.232,0.2444442677,1.34,0.21,1.3563554107,4.777,-0.968,4.8740899663,0.077,0.232,0.2444442677,4.7,-1.2,4.8507731343
2019-10-11 01:30:00,1.3655,0.6535000000000001,1.5138204979,0.0755,0.29350000000000004,0.3030552755,1.29,0.36,1.3392908571,4.6754999999999995,-1.1765,4.8212500972,0.0755,0.29350000000000004,0.3030552755,4.6,-1.47,4.8291717716
2019-10-11 02:00:00,1.5150000000000001,0.874,1.7490285875,0.065,0.214,0.2236537502,1.45,0.66,1.5931415505,4.665,-1.426,4.8780837426,0.065,0.214,0.2236537502,4.6,-1.6400000000000001,4.8836052257
2019-10-11 02:30:00,1.5665,0.8545,1.7844025611,0.0665,0.1945,0.2055541291,1.5,0.66,1.638780034,4.6665,-1.4455,4.8852525523,0.0665,0.1945,0.2055541291,4.6,-1.6400000000000001,4.8836052257
2019-10-11 03:00:00,1.561,0.8615,1.7829479100999999,0.061,0.2015,0.2105308766,1.5,0.66,1.638780034,4.591,-1.4385,4.811087533,0.061,0.2015,0.2105308766,4.53,-1.6400000000000001,4.8177276801
2019-10-11 03:30:00,1.499,0.869,1.7326748108,0.049,0.299,0.3029884486,1.45,0.5700000000000001,1.5580115532,4.469,-1.411,4.6864572974000005,0.049,0.299,0.3029884486,4.42,-1.71,4.7392509957
2019-10-11 04:00:00,1.419,0.9255,1.6941402687,0.059000000000000004,0.1955,0.20420883920000002,1.3599999999999999,0.73,1.543534904,4.639,-1.4745,4.8676967089000005,0.059000000000000004,0.1955,0.20420883920000002,4.58,-1.67,4.8749666666
2019-10-11 04:30:00,1.3505,1.021,1.6930124778,0.0505,0.231,0.23645559840000002,1.3,0.79,1.5212166184,4.6305,-1.5590000000000002,4.8858992263,0.0505,0.231,0.23645559840000002,4.58,-1.79,4.9173671816999995
2019-10-11 05:00:00,1.467,0.9915,1.770638656,0.067,0.2015,0.2123470037,1.4,0.79,1.607513608,4.747,-1.5885,5.0057308407,0.067,0.2015,0.2123470037,4.68,-1.79,5.0106386818
2019-10-11 05:30:00,1.4765000000000001,0.987,1.7760127393,0.0765,0.197,0.2113320846,1.4,0.79,1.607513608,4.8165,-1.593,5.0730977962,0.0765,0.197,0.2113320846,4.74,-1.79,5.0667247804
2019-10-11 06:00:00,1.623,0.9795,1.8956659120000001,0.073,0.1895,0.2030744937,1.55,0.79,1.7397126199000001,4.813,-1.5205000000000002,5.0474636452,0.073,0.1895,0.2030744937,4.74,-1.71,5.0390177614
2019-10-11 06:30:00,1.7069999999999999,1.041,1.9993824046,0.047,0.251,0.2553624875,1.6600000000000001,0.79,1.8383960400000001,4.957,-1.529,5.18745506,0.047,0.251,0.2553624875,4.91,-1.78,5.2226908773
2019-10-11 07:00:00,1.9685000000000001,1.0585,2.2350423933,0.0585,0.2185,0.2261957117,1.9100000000000001,0.84,2.08655218,5.1485,-1.5115,5.3657883391,0.0585,0.2185,0.2261957117,5.09,-1.73,5.3759650296
2019-10-11 07:30:00,2.1175,1.041,2.359552341,0.0675,0.321,0.3280201975,2.05,0.72,2.1727632177,5.3075,-1.459,5.5043834578,0.0675,0.321,0.3280201975,5.24,-1.78,5.5340762553000005
2019-10-11 08:00:00,2.4325,1.0035,2.6313624798,0.052500000000000005,0.1535,0.16222977530000002,2.38,0.85,2.527231687,5.6025,-1.4265,5.7812549243,0.052500000000000005,0.1535,0.16222977530000002,5.55,-1.58,5.7705199073
2019-10-11 08:30:00,2.713,1.011,2.8952530114,0.033,0.101,0.10625441170000001,2.68,0.91,2.8302826714,5.763,-1.399,5.9303768852,0.033,0.101,0.10625441170000001,5.73,-1.5,5.923081968
2019-10-11 09:00:00,2.6855,0.9765,2.8575273402,0.0555,0.0665,0.0866169729,2.63,0.91,2.78298401,5.7455,-1.4335,5.9216292099,0.0555,0.0665,0.0866169729,5.69,-1.5,5.8843946163
2019-10-11 09:30:00,2.6875,0.6985,2.776789243,0.0575,0.0685,0.0894343335,2.63,0.63,2.704403816,5.8675,-1.1815,5.9852734691,0.0575,0.0685,0.0894343335,5.8100000000000005,-1.25,5.9429453977
2019-10-11 10:00:00,2.6765,0.5345,2.7293483655,0.0465,0.0945,0.1053209381,2.63,0.44,2.6665520809,5.9265,-1.0055,6.0111922694,0.0465,0.0945,0.1053209381,5.88,-1.1,5.9820063524
2019-10-11 10:30:00,2.6814999999999998,0.5535,2.7380293096,0.051500000000000004,0.0635,0.0817587916,2.63,0.49,2.675256997,5.9915,-0.9965,6.0738031331,0.051500000000000004,0.0635,0.0817587916,5.94,-1.06,6.0338379163
2019-10-11 11:00:00,2.7355,0.5445,2.7891648392,0.0655,0.0545,0.08520856760000001,2.67,0.49,2.7145902084999998,6.0355,-1.0055,6.1186837228,0.0655,0.0545,0.08520856760000001,5.97,-1.06,6.0633736484
2019-10-11 11:30:00,2.77,0.6045,2.8351931592,0.1,0.1145,0.1520205578,2.67,0.49,2.7145902084999998,5.98,-0.9855,6.0606608757,0.1,0.1145,0.1520205578,5.88,-1.1,5.9820063524
2019-10-11 12:00:00,2.9939999999999998,0.5760000000000001,3.0489034094,0.084,0.08600000000000001,0.12021647140000001,2.91,0.49,2.9509659436,5.894,-0.974,5.9739360559,0.084,0.08600000000000001,0.12021647140000001,5.8100000000000005,-1.06,5.9059038258
2019-10-11 12:30:00,2.7455,0.5165000000000001,2.7936611283,0.1155,0.14650000000000002,0.1865542816,2.63,0.37,2.6558990945,5.3055,-0.9135000000000001,5.3835687513,0.1155,0.14650000000000002,0.1865542816,5.19,-1.06,5.2971407382
2019-10-11 13:00:00,1.639,0.5355,1.7242625235,0.139,0.41550000000000004,0.4381338266,1.5,0.12,1.5047923445,4.909,-0.9445,4.9990360321,0.139,0.41550000000000004,0.4381338266,4.77,-1.3599999999999999,4.960090725
2019-10-11 13:30:00,2.5775,0.509,2.6272775358000002,0.08750000000000001,0.269,0.2828732048,2.49,0.24,2.501539526,5.3675,-0.931,5.4476432748,0.08750000000000001,0.269,0.2828732048,5.28,-1.2,5.4146468029
2019-10-11 14:00:00,2.829,0.4665,2.8672047799,0.109,0.1965,0.22470703150000002,2.7199999999999998,0.27,2.733367886,5.349,-0.8935000000000001,5.4231119526,0.109,0.1965,0.22470703150000002,5.24,-1.09,5.3521677851
2019-10-11 14:30:00,3.364,0.405,3.3882917525,0.074,0.195,0.20856893340000002,3.29,0.21,3.296695315,4.934,-0.855,5.0075324263,0.074,0.195,0.20856893340000002,4.86,-1.05,4.9721323393
2019-10-11 15:00:00,3.7675,0.4325,3.792243729,0.0775,0.10250000000000001,0.1285009728,3.69,0.33,3.7047267106,4.8075,-0.8175,4.8765113042,0.0775,0.10250000000000001,0.1285009728,4.73,-0.92,4.8186408872
2019-10-11 15:30:00,3.558,0.4315,3.5840697887,0.138,0.021500000000000002,0.1396647772,3.42,0.41000000000000003,3.444488351,5.108,-0.8285,5.1747537381,0.138,0.021500000000000002,0.1396647772,4.97,-0.85,5.0421622346
2019-10-11 16:00:00,3.694,0.42750000000000005,3.718654629,0.114,0.1375,0.17861200970000002,3.58,0.29,3.5917266043,4.924,-0.7925000000000001,4.9873672664,0.114,0.1375,0.17861200970000002,4.8100000000000005,-0.93,4.8990815466
2019-10-11 16:30:00,3.98,0.4395,4.0041928338,0.09,0.0995,0.1341650103,3.89,0.34,3.904830342,4.95,-0.7805000000000001,5.0111555803,0.09,0.0995,0.1341650103,4.86,-0.88,4.9390282445
2019-10-11 17:00:00,4.212,0.4395,4.234867678,0.112,0.0395,0.1187613153,4.1,0.4,4.1194659848,4.9719999999999995,-0.7605000000000001,5.0298254691,0.112,0.0395,0.1187613153,4.86,-0.8,4.9254035368
2019-10-11 17:30:00,4.2195,0.449,4.2433219593,0.11950000000000001,0.099,0.1551813455,4.1,0.35000000000000003,4.1149119067,4.9395,-0.771,4.9993100774,0.11950000000000001,0.099,0.1551813455,4.82,-0.87,4.8978872996
2019-10-11 18:00:00,4.1745,0.376,4.1913990803,0.0745,0.116,0.1378631568,4.1,0.26,4.108235631,5.0145,-0.844,5.0850315879,0.0745,0.116,0.1378631568,4.94,-0.96,5.0324149272
2019-10-11 18:30:00,4.3725,0.3765,4.388679585,0.0825,0.1165,0.1427532837,4.29,0.26,4.2978715663,4.9625,-0.8135,5.0287362727,0.0825,0.1165,0.1427532837,4.88,-0.93,4.9678264865
2019-10-11 19:00:00,4.72,0.381,4.7353522572,0.06,0.121,0.13505924630000002,4.66,0.26,4.6672475829,4.94,-0.809,5.0058047305,0.06,0.121,0.13505924630000002,4.88,-0.93,4.9678264865
2019-10-11 19:30:00,4.859,0.3885,4.8745064622,0.039,0.1285,0.13428793690000002,4.82,0.26,4.8270073545,5.009,-0.8415,5.0791931692,0.039,0.1285,0.13428793690000002,4.97,-0.97,5.0637732967
2019-10-11 20:00:00,4.647,0.2595,4.6542399218,0.017,0.1295,0.1306110638,4.63,0.13,4.6318246944,4.827,-0.7305,4.8819626432,0.017,0.1295,0.1306110638,4.8100000000000005,-0.86,4.8862767011
2019-10-11 20:30:00,4.522,0.24650000000000002,4.5287135315,0.022,0.1665,0.1679471643,4.5,0.08,4.5007110549,4.602,-0.6935,4.6539602759,0.022,0.1665,0.1679471643,4.58,-0.86,4.6600429183
2019-10-11 21:00:00,4.588,0.24550000000000002,4.5945635538000005,0.028,0.10550000000000001,0.10915241640000001,4.5600000000000005,0.14,4.5621486166,4.368,-0.7545000000000001,4.4326847677,0.028,0.10550000000000001,0.10915241640000001,4.34,-0.86,4.4243869632
2019-10-11 21:30:00,4.2225,0.20350000000000001,4.2274009155,0.0425,0.1535,0.1592749196,4.18,0.05,4.1802990324,4.4425,-0.7965,4.5133378447,0.0425,0.1535,0.1592749196,4.4,-0.9500000000000001,4.5013886746
2019-10-11 22:00:00,3.648,0.3315,3.6630310195,0.068,0.1115,0.1305995789,3.58,0.22,3.5867534065999997,4.808,-0.9185000000000001,4.894947012,0.068,0.1115,0.1305995789,4.74,-1.03,4.8506185173
2019-10-11 22:30:00,3.5855,0.47300000000000003,3.6165645646,0.0655,0.123,0.1393529691,3.52,0.35000000000000003,3.537357771,4.5455,-1.087,4.6736644349,0.0655,0.123,0.1393529691,4.48,-1.21,4.6405279872000005
2019-10-11 23:00:00,3.495,0.745,3.5735206729,0.075,0.185,0.1996246478,3.42,0.56,3.4655446901999998,4.255,-1.275,4.4419196301,0.075,0.185,0.1996246478,4.18,-1.46,4.4276404551
2019-10-11 23:30:00,3.328,0.722,3.4054174487,0.078,0.162,0.1797998888,3.25,0.56,3.2978932669,4.158,-1.298,4.3558888875,0.078,0.162,0.1797998888,4.08,-1.46,4.3333589743
2019-10-12 00:00:00,3.152,0.7585000000000001,3.2419787553,0.07200000000000001,0.11850000000000001,0.1386587538,3.08,0.64,3.1457908386,4.152,-1.2915,4.3482267938,0.07200000000000001,0.11850000000000001,0.1386587538,4.08,-1.4100000000000001,4.3167696255
2019-10-12 00:30:00,3.143,0.7565000000000001,3.2327606237,0.063,0.1165,0.1324433841,3.08,0.64,3.1457908386,3.893,-1.2935,4.1022665991,0.063,0.1165,0.1324433841,3.83,-1.4100000000000001,4.0812988129
2019-10-12 01:00:00,3.055,0.86,3.1737399074,0.115,0.13,0.1735655496,2.94,0.73,3.0292738404,3.705,-1.44,3.975,0.115,0.13,0.1735655496,3.59,-1.57,3.9182904435
2019-10-12 01:30:00,3.1745,1.279,3.4224685901000003,0.1145,0.189,0.22097794010000002,3.06,1.09,3.2483380366,3.3045,-1.831,3.7778672886,0.1145,0.189,0.22097794010000002,3.19,-2.02,3.7757780655
2019-10-12 02:00:00,3.0745,1.2505,3.3190812735,0.0745,0.12050000000000001,0.14167039210000001,3.0,1.13,3.2057604402,3.5745,-1.8195000000000001,4.0109388552,0.0745,0.12050000000000001,0.14167039210000001,3.5,-1.94,4.0016996389
2019-10-12 02:30:00,2.9785,1.2445,3.2280400399999998,0.018500000000000003,0.14450000000000002,0.14567944260000001,2.96,1.1,3.1577840331,3.6085000000000003,-1.7955,4.0305201277,0.018500000000000003,0.14450000000000002,0.14567944260000001,3.59,-1.94,4.0806494581
2019-10-12 03:00:00,3.0765,1.292,3.3367823198,0.006500000000000001,0.192,0.19210999450000002,3.07,1.1,3.2611194397,3.3565,-1.828,3.8219989861,0.006500000000000001,0.192,0.19210999450000002,3.35,-2.02,3.9118921253
2019-10-12 03:30:00,3.1495,1.293,3.4045850335,0.0095,0.123,0.1233663244,3.14,1.17,3.3508954027,3.3595,-1.897,3.8580888079,0.0095,0.123,0.1233663244,3.35,-2.02,3.9118921253
2019-10-12 04:00:00,3.36,1.3599999999999999,3.6248034429000002,0.02,0.14,0.14142135620000001,3.34,1.22,3.5558402664,3.01,-1.94,3.5810194079,0.02,0.14,0.14142135620000001,2.99,-2.08,3.6423206888
2019-10-12 04:30:00,3.247,1.375,3.5261358454,0.027,0.115,0.1181270502,3.22,1.26,3.4577449299,3.167,-1.9649999999999999,3.7270784805,0.027,0.115,0.1181270502,3.14,-2.08,3.7664306711
2019-10-12 05:00:00,3.1755,1.3605,3.454672271,0.035500000000000004,0.1005,0.1065856463,3.14,1.26,3.3833710999999997,3.1755,-1.9795,3.7419541018,0.035500000000000004,0.1005,0.1065856463,3.14,-2.08,3.7664306711
2019-10-12 05:30:00,3.3225,1.4225,3.614209803,0.0325,0.1625,0.1657181342,3.29,1.26,3.523024269,3.0525,-2.0475,3.6755968903,0.0325,0.1625,0.1657181342,3.02,-2.21,3.7422586763
2019-10-12 06:00:00,3.3845,1.451,3.682423285,0.0145,0.131,0.1318000379,3.37,1.32,3.6192955116,3.1845,-1.999,3.7599256974,0.0145,0.131,0.1318000379,3.17,-2.13,3.819136028
2019-10-12 06:30:00,3.5105,1.4605000000000001,3.8021928541000003,0.0005,0.2305,0.2305005423,3.51,1.23,3.7192741227,3.0505,-2.0095,3.652894811,0.0005,0.2305,0.2305005423,3.05,-2.24,3.7841907986
2019-10-12 07:00:00,3.7335000000000003,1.4535,4.0064553536,0.0035,0.1535,0.15353989710000002,3.73,1.3,3.9500506326,3.1035,-1.9965000000000002,3.6902201154,0.0035,0.1535,0.15353989710000002,3.1,-2.15,3.7725985739
2019-10-12 07:30:00,3.5885,1.4695,3.8777264602,0.0085,0.3295,0.3296096176,3.58,1.1400000000000001,3.7571265616,3.1085,-1.9605000000000001,3.6750962572,0.0085,0.3295,0.3296096176,3.1,-2.29,3.8541017112000002
2019-10-12 08:00:00,3.8105,1.4445000000000001,4.0751061949,0.0205,0.1845,0.1856353953,3.79,1.26,3.9939579367,3.5805,-1.9155000000000002,4.0606798076,0.0205,0.1845,0.1856353953,3.56,-2.1,4.1332311815
2019-10-12 08:30:00,4.109,1.4895,4.3706396843,0.009000000000000001,0.1395,0.1397900211,4.1,1.35,4.3165379646,3.9290000000000003,-1.9605000000000001,4.390968145,0.009000000000000001,0.1395,0.1397900211,3.92,-2.1,4.4470664488
2019-10-12 09:00:00,4.36,1.4685000000000001,4.6006621534,0.0,0.11850000000000001,0.11850000000000001,4.36,1.35,4.564219539,3.92,-1.9815,4.3923504243,0.0,0.11850000000000001,0.11850000000000001,3.92,-2.1,4.4470664488
2019-10-12 09:30:00,4.362,1.468,4.6023980706,0.002,0.11800000000000001,0.1180169479,4.36,1.35,4.564219539,4.022,-1.982,4.4838385341,0.002,0.11800000000000001,0.1180169479,4.02,-2.1,4.5354602854
2019-10-12 10:00:00,4.3605,1.5055,4.6130782022,0.0005,0.1555,0.1555008039,4.36,1.35,4.564219539,4.0205,-1.9445000000000001,4.466038569,0.0005,0.1555,0.1555008039,4.02,-2.1,4.5354602854
2019-10-12 10:30:00,4.77,1.5075,5.0025449773,0.0,0.0675,0.0675,4.77,1.44,4.9826197928,4.13,-1.9625,4.5725601418,0.0,0.0675,0.0675,4.13,-2.03,4.6019343759
2019-10-12 11:00:00,4.7,1.516,4.9384467194,0.0,0.146,0.146,4.7,1.37,4.8956000654,4.06,-1.944,4.5014148887,0.0,0.146,0.146,4.06,-2.09,4.5663661702
2019-10-12 11:30:00,4.6505,1.5095,4.8893497011000004,0.0005,0.1395,0.1395008961,4.65,1.37,4.8476179717,4.1105,-1.9505,4.5497978527,0.0005,0.1395,0.1395008961,4.11,-2.09,4.6108784413
2019-10-12 12:00:00,4.6505,1.4755,4.8789599813999995,0.0005,0.10550000000000001,0.10550118480000001,4.65,1.37,4.8476179717,4.1905,-1.8845,4.5947394377,0.0005,0.10550000000000001,0.10550118480000001,4.19,-1.99,4.6385558097
2019-10-12 12:30:00,4.562,1.486,4.7979203828,0.002,0.186,0.1860107524,4.5600000000000005,1.3,4.7416874633,4.092,-1.8639999999999999,4.4965497884,0.002,0.186,0.1860107524,4.09,-2.05,4.5749972678
2019-10-12 13:00:00,4.6635,1.4775,4.8919565104,0.0035,0.1275,0.1275480302,4.66,1.35,4.8516079809,4.0935,-1.9225,4.5224715035,0.0035,0.1275,0.1275480302,4.09,-2.05,4.5749972678
2019-10-12 13:30:00,4.6635,1.458,4.8861023577000005,0.0035,0.108,0.1080566981,4.66,1.35,4.8516079809,4.1335,-1.8820000000000001,4.5417778733,0.0035,0.108,0.1080566981,4.13,-1.99,4.5844301718
2019-10-12 14:00:00,4.6625,1.4415,4.8802488154,0.0025,0.0915,0.0915341466,4.66,1.35,4.8516079809,4.1325,-1.8985,4.5477311376,0.0025,0.0915,0.0915341466,4.13,-1.99,4.5844301718
2019-10-12 14:30:00,4.4525,1.44,4.6795679555,0.0025,0.16,0.1600195301,4.45,1.28,4.6304319453,4.0025,-1.83,4.4010119575,0.0025,0.16,0.1600195301,4.0,-1.99,4.4676727723
2019-10-12 15:00:00,4.45,1.425,4.6725929632,0.0,0.145,0.145,4.45,1.28,4.6304319453,4.0,-1.845,4.405,0.0,0.145,0.145,4.0,-1.99,4.4676727723
2019-10-12 15:30:00,4.57,1.3745,4.7722269697,0.0,0.0945,0.0945,4.57,1.28,4.7458718904,4.0,-1.8655,4.4136255222,0.0,0.0945,0.0945,4.0,-1.96,4.4543910919
2019-10-12 16:00:00,4.61,1.3965,4.8168778529,0.0,0.17650000000000002,0.17650000000000002,4.61,1.22,4.7687000325,4.0,-1.8735,4.4170128198,0.0,0.17650000000000002,0.17650000000000002,4.0,-2.05,4.4947191236
2019-10-12 16:30:00,4.72,1.3935,4.9214065317,0.0,0.0935,0.0935,4.72,1.3,4.8957532618,4.11,-1.8665,4.5139696776000005,0.0,0.0935,0.0935,4.11,-1.96,4.5534272806
2019-10-12 17:00:00,4.93,1.435,5.1346007634,0.0,0.135,0.135,4.93,1.3,5.0985193929,4.11,-1.8250000000000002,4.4969684233,0.0,0.135,0.135,4.11,-1.96,4.5534272806
2019-10-12 17:30:00,5.06,1.383,5.2455971061,0.0,0.153,0.153,5.06,1.23,5.2073505739,4.2,-1.737,4.5450158416,0.0,0.153,0.153,4.2,-1.8900000000000001,4.6056595619
2019-10-12 18:00:00,5.14,1.3780000000000001,5.3215114394,0.0,0.098,0.098,5.14,1.28,5.2969802718,4.41,-1.792,4.7601852905,0.0,0.098,0.098,4.41,-1.8900000000000001,4.7979370567
2019-10-12 18:30:00,5.14,1.4605000000000001,5.3434689341,0.0,0.1305,0.1305,5.14,1.33,5.3092843209,4.51,-1.8795000000000002,4.8859615481,0.0,0.1305,0.1305,4.51,-2.01,4.9376310109
2019-10-12 19:00:00,5.21,1.4685000000000001,5.4130021476,0.0,0.1385,0.1385,5.21,1.33,5.3770809925,4.51,-1.8715000000000002,4.8828897438,0.0,0.1385,0.1385,4.51,-2.01,4.9376310109
2019-10-12 19:30:00,5.21,1.4585,5.4102977968,0.0,0.1885,0.1885,5.21,1.27,5.362555361,4.34,-1.8715000000000002,4.7263212174,0.0,0.1885,0.1885,4.34,-2.06,4.804081598
2019-10-12 20:00:00,5.25,1.477,5.4538086692,0.0,0.117,0.117,5.25,1.3599999999999999,5.423292358,4.39,-1.873,4.7728638154,0.0,0.117,0.117,4.39,-1.99,4.8199792531
2019-10-12 20:30:00,5.12,1.467,5.3260199962,0.0,0.107,0.107,5.12,1.3599999999999999,5.297546602,4.28,-1.883,4.675905153,0.0,0.107,0.107,4.28,-1.99,4.7200105932
2019-10-12 21:00:00,4.87,1.528,5.1040850306,0.0,0.168,0.168,4.87,1.3599999999999999,5.0563326631,4.21,-1.9220000000000002,4.6279783923,0.0,0.168,0.168,4.21,-2.09,4.7002340367
2019-10-12 21:30:00,4.7,1.487,4.9296215879,0.0,0.127,0.127,4.7,1.3599999999999999,4.892811053,4.1,-1.963,4.5456978562,0.0,0.127,0.127,4.1,-2.09,4.6019669708
2019-10-12 22:00:00,4.52,1.449,4.7465778199,0.0,0.169,0.169,4.52,1.28,4.6977441395,3.98,-1.951,4.4324712069,0.0,0.169,0.169,3.98,-2.12,4.5094123786
2019-10-12 22:30:00,4.46,1.435,4.6851707546,0.0,0.115,0.115,4.46,1.32,4.6512363948,3.81,-1.955,4.2823037024,0.0,0.115,0.115,3.81,-2.07,4.3360119926
2019-10-12 23:00:00,4.24,1.4075,4.4675111919,0.0,0.1575,0.1575,4.24,1.25,4.4204185322,3.64,-1.9525000000000001,4.1305999867,0.0,0.1575,0.1575,3.64,-2.11,4.2073388264
2019-10-12 23:30:00,4.24,1.355,4.4512498245,0.0,0.105,0.105,4.24,1.25,4.4204185322,3.56,-1.905,4.037650926,0.0,0.105,0.105,3.56,-2.01,4.0882392298
2019-10-13 00:00:00,3.96,1.334,4.1786548075,0.0,0.194,0.194,3.96,1.1400000000000001,4.1208251601,3.3,-1.866,3.7910362699,0.0,0.194,0.194,3.3,-2.06,3.8901927973
2019-10-13 00:30:00,3.87,1.498,4.1498077064,0.0,0.168,0.168,3.87,1.33,4.0921632421,3.16,-2.042,3.7623614925,0.0,0.168,0.168,3.16,-2.21,3.8561249980000003
2019-10-13 01:00:00,3.8,1.4685000000000001,4.0738792631,0.0,0.1385,0.1385,3.8,1.33,4.0260278191,3.06,-2.0715,3.6952283082,0.0,0.1385,0.1385,3.06,-2.21,3.7746125629
2019-10-13 01:30:00,3.68,1.387,3.9327050487,0.0,0.167,0.167,3.68,1.22,3.8769575701,3.06,-1.963,3.6355149566,0.0,0.167,0.167,3.06,-2.13,3.7283374311
2019-10-13 02:00:00,3.74,1.379,3.9861310816,0.0,0.109,0.109,3.74,1.27,3.9497468273000003,3.06,-1.971,3.6398407932,0.0,0.109,0.109,3.06,-2.08,3.7
2019-10-13 02:30:00,3.61,1.3745,3.8628163624000003,0.0,0.17450000000000002,0.17450000000000002,3.61,1.2,3.8042213395,2.98,-1.9655,3.5698165569,0.0,0.17450000000000002,0.17450000000000002,2.98,-2.14,3.6687872656
2019-10-13 03:00:00,3.61,1.3685,3.8606854637,0.0,0.0985,0.0985,3.61,1.27,3.8268786236,3.03,-1.9715,3.6149290795,0.0,0.0985,0.0985,3.03,-2.07,3.6695776324000002
2019-10-13 03:30:00,3.56,1.366,3.8130769727000002,0.0,0.136,0.136,3.56,1.23,3.7664970463,2.96,-1.9340000000000002,3.5358105153,0.0,0.136,0.136,2.96,-2.07,3.6119939092
2019-10-13 04:00:00,3.4905,1.33,3.735303234,0.0005,0.19,0.1900006579,3.49,1.1400000000000001,3.6714710948000002,2.9005,-1.96,3.5006428337999997,0.0005,0.19,0.1900006579,2.9,-2.15,3.6100554012
2019-10-13 04:30:00,3.58,1.3445,3.8241443814,0.0,0.10450000000000001,0.10450000000000001,3.58,1.24,3.7886673119000003,2.9,-1.9655,3.5033113264,0.0,0.10450000000000001,0.10450000000000001,2.9,-2.07,3.5629903171
2019-10-13 05:00:00,3.493,1.339,3.7408515073,0.003,0.179,0.17902513790000002,3.49,1.16,3.6777302783,2.813,-1.9609999999999999,3.4290654704,0.003,0.179,0.17902513790000002,2.81,-2.14,3.5320956951999998
2019-10-13 05:30:00,3.582,1.345,3.8261924939,0.002,0.115,0.11501739,3.58,1.23,3.7854061869,2.892,-1.9649999999999999,3.496410874,0.002,0.115,0.11501739,2.89,-2.08,3.5606881357
2019-10-13 06:00:00,3.62,1.346,3.8621387857,0.0,0.116,0.116,3.62,1.23,3.8232577732,2.85,-1.964,3.4611841904,0.0,0.116,0.116,2.85,-2.08,3.5282998739
2019-10-13 06:30:00,3.62,1.3519999999999999,3.8642339474,0.0,0.152,0.152,3.62,1.2,3.8137121024000002,2.99,-1.928,3.5577076889,0.0,0.152,0.152,2.99,-2.08,3.6423206888
2019-10-13 07:00:00,3.62,1.35,3.8635346511,0.0,0.19,0.19,3.62,1.16,3.8013155617,3.03,-1.94,3.5978465782,0.0,0.19,0.19,3.03,-2.13,3.7037548515000003
2019-10-13 07:30:00,3.58,1.2469999999999999,3.7909641254,0.0,0.337,0.337,3.58,0.91,3.6938462339,2.84,-1.7930000000000001,3.358637968,0.0,0.337,0.337,2.84,-2.13,3.55
2019-10-13 08:00:00,3.77,1.2285,3.9651118837,0.0,0.2785,0.2785,3.77,0.9500000000000001,3.8878528779,3.06,-1.8014999999999999,3.5509156918,0.0,0.2785,0.2785,3.06,-2.08,3.7
2019-10-13 08:30:00,4.05,1.272,4.2450540633,0.0,0.322,0.322,4.05,0.9500000000000001,4.159927884,3.26,-1.758,3.7038039905,0.0,0.322,0.322,3.26,-2.08,3.8670402118
2019-10-13 09:00:00,4.34,0.748,4.4039872843,0.0,0.228,0.228,4.34,0.52,4.3710410659,3.63,-1.342,3.8701245458,0.0,0.228,0.228,3.63,-1.57,3.9549715549
2019-10-13 09:30:00,4.52,0.9410000000000001,4.6169124965,0.0,0.221,0.221,4.52,0.72,4.5769859078,3.93,-1.439,4.1851667828,0.0,0.221,0.221,3.93,-1.6600000000000001,4.266204402
2019-10-13 10:00:00,4.78,0.9405,4.8716465646,0.0,0.1305,0.1305,4.78,0.81,4.8481439748,4.06,-1.4495,4.3109917942,0.0,0.1305,0.1305,4.06,-1.58,4.3566041822
2019-10-13 10:30:00,4.91,0.9415,4.999452195,0.0,0.18150000000000002,0.18150000000000002,4.91,0.76,4.9684705896,4.2,-1.3985,4.4267146112999995,0.0,0.18150000000000002,0.18150000000000002,4.2,-1.58,4.4873600257
2019-10-13 11:00:00,4.82,0.9695,4.9165364079,0.0,0.20950000000000002,0.20950000000000002,4.82,0.76,4.8795491595,4.12,-1.4105,4.3547571976,0.0,0.20950000000000002,0.20950000000000002,4.12,-1.62,4.427053196
2019-10-13 11:30:00,5.08,0.9315,5.1646967239,0.0,0.1715,0.1715,5.08,0.76,5.1365357976,4.31,-1.3885,4.5281378347,0.0,0.1715,0.1715,4.31,-1.56,4.5836339295
2019-10-13 12:00:00,5.2205,0.9595,5.3079431515,0.0005,0.1995,0.1995006266,5.22,0.76,5.2750355449,4.4105,-1.3605,4.6155682749,0.0005,0.1995,0.1995006266,4.41,-1.56,4.6777879388
2019-10-13 12:30:00,5.05,0.9615,5.1407180675,0.0,0.24150000000000002,0.24150000000000002,5.05,0.72,5.1010685155,4.59,-1.3585,4.7868175493,0.0,0.24150000000000002,0.24150000000000002,4.59,-1.6,4.8608744069
2019-10-13 13:00:00,4.5415,0.9405,4.6378618457,0.0315,0.2205,0.2227386361,4.51,0.72,4.567110684,5.0215,-1.2895,5.1844259567,0.0315,0.2205,0.2227386361,4.99,-1.51,5.2134633402
2019-10-13 13:30:00,3.979,0.852,4.0691946378,0.089,0.132,0.15920113060000002,3.89,0.72,3.9560712835,5.169,-1.248,5.31752433,0.089,0.132,0.15920113060000002,5.08,-1.38,5.2641048622
2019-10-13 14:00:00,3.5925000000000002,0.8795000000000001,3.6985911507,0.10250000000000001,0.1595,0.18959562230000002,3.49,0.72,3.563495475,5.2925,-1.3105,5.4523358756,0.10250000000000001,0.1595,0.18959562230000002,5.19,-1.47,5.3941635125000005
2019-10-13 14:30:00,3.5785,0.926,3.6963682514,0.14850000000000002,0.256,0.2959531213,3.43,0.67,3.4948247452,5.2785,-1.324,5.4420160097,0.14850000000000002,0.256,0.2959531213,5.13,-1.58,5.3678021573
2019-10-13 15:00:00,3.787,0.8475,3.8806732985,0.197,0.0975,0.219807302,3.59,0.75,3.6675059645,5.207,-1.3025,5.3674346992,0.197,0.0975,0.219807302,5.01,-1.4,5.2019323333
2019-10-13 15:30:00,3.7835,0.788,3.8646883768,0.1935,0.148,0.24361085770000002,3.59,0.64,3.6466011572,4.7035,-1.212,4.8571448661000005,0.1935,0.148,0.24361085770000002,4.51,-1.3599999999999999,4.7105944423
2019-10-13 16:00:00,3.782,0.8385,3.8738361155,0.192,0.1985,0.27616344800000003,3.59,0.64,3.6466011572,4.772,-1.1615,4.9113202146,0.192,0.1985,0.27616344800000003,4.58,-1.3599999999999999,4.7776563292
2019-10-13 16:30:00,4.053,0.8625,4.1437561765,0.183,0.1325,0.2259319588,3.87,0.73,3.9382483416,4.823,-1.2275,4.9767544896,0.183,0.1325,0.2259319588,4.64,-1.3599999999999999,4.8352042356
2019-10-13 17:00:00,3.874,0.867,3.9698318604000002,0.154,0.197,0.250049995,3.7199999999999998,0.67,3.7798544946,4.7940000000000005,-1.193,4.9402110279,0.154,0.197,0.250049995,4.64,-1.3900000000000001,4.8437279032
2019-10-13 17:30:00,3.8575,0.8935000000000001,3.9596273183,0.0975,0.2235,0.2438411368,3.76,0.67,3.8192276706,4.9575,-1.1665,5.0928899949,0.0975,0.2235,0.2438411368,4.86,-1.3900000000000001,5.0548689399
2019-10-13 18:00:00,4.3965,0.8175,4.4718585063,0.0665,0.2675,0.2756419779,4.33,0.55,4.3647909457,4.5465,-1.2425,4.7132227297,0.0665,0.2675,0.2756419779,4.48,-1.51,4.7276315423
2019-10-13 18:30:00,4.5809999999999995,0.8055,4.6512784533,0.041,0.2555,0.2587687191,4.54,0.55,4.5731936325,4.491,-1.2545,4.6629230371,0.041,0.2555,0.2587687191,4.45,-1.51,4.6992127
2019-10-13 19:00:00,4.693,0.8745,4.7737824888,0.063,0.2745,0.2816367341,4.63,0.6000000000000001,4.6687150266,4.563,-1.2755,4.7379182401,0.063,0.2745,0.2816367341,4.5,-1.55,4.7594642556
2019-10-13 19:30:00,4.59,0.8695,4.6716303632,0.01,0.2295,0.22971776160000001,4.58,0.64,4.624499973,4.72,-1.3205,4.9012366042,0.01,0.2295,0.22971776160000001,4.71,-1.55,4.9584876727000005
2019-10-13 20:00:00,4.5,0.854,4.5803183295,0.0,0.214,0.214,4.5,0.64,4.5452832695000005,4.67,-1.296,4.8464952285,0.0,0.214,0.214,4.67,-1.51,4.9080546044
2019-10-13 20:30:00,4.502,0.833,4.5784159925,0.002,0.233,0.2330085835,4.5,0.6000000000000001,4.5398237851,4.442,-1.327,4.6359781061,0.002,0.233,0.2330085835,4.44,-1.56,4.7060811723
2019-10-13 21:00:00,4.5,0.839,4.5775453029,0.0,0.23900000000000002,0.23900000000000002,4.5,0.6000000000000001,4.5398237851,4.14,-1.321,4.345646212,0.0,0.23900000000000002,0.23900000000000002,4.14,-1.56,4.4241609374
2019-10-13 21:30:00,4.305,0.888,4.3956306715,0.005,0.248,0.2480503981,4.3,0.64,4.3473670192,3.985,-1.312,4.1954223864,0.005,0.248,0.2480503981,3.98,-1.56,4.2748099373
2019-10-13 22:00:00,4.1545,0.84,4.2385693636,0.0145,0.2,0.2005249361,4.14,0.64,4.1891765301,4.0445,-1.3599999999999999,4.2670341281,0.0145,0.2,0.2005249361,4.03,-1.56,4.321400236
2019-10-13 22:30:00,4.07,1.0,4.1910499878,0.0,0.19,0.19,4.07,0.81,4.1498192732,3.89,-1.49,4.1655971961,0.0,0.19,0.19,3.89,-1.6800000000000002,4.2372750678
2019-10-13 23:00:00,3.9,1.3815,4.1374560119,0.0,0.29150000000000004,0.29150000000000004,3.9,1.09,4.0494567537,3.4,-1.8885,3.8892714292,0.0,0.29150000000000004,0.29150000000000004,3.4,-2.18,4.0388612256
2019-10-13 23:30:00,3.79,1.384,4.0347931793,0.0,0.224,0.224,3.79,1.16,3.9635463918,3.2800000000000002,-1.8860000000000001,3.7835692144,0.0,0.224,0.224,3.2800000000000002,-2.11,3.900064102
2019-10-14 00:00:00,3.79,1.334,4.0179168732,0.0,0.17400000000000002,0.17400000000000002,3.79,1.16,3.9635463918,3.13,-1.896,3.6594693604,0.0,0.17400000000000002,0.17400000000000002,3.13,-2.07,3.752572451
2019-10-14 00:30:00,3.68,1.309,3.9058777503,0.0,0.149,0.149,3.68,1.16,3.8584971168,3.08,-1.881,3.6089556661,0.0,0.149,0.149,3.08,-2.03,3.6888073954
2019-10-14 01:00:00,3.59,1.3165,3.8237772229,0.0,0.1165,0.1165,3.59,1.2,3.7852476801,2.93,-1.9135,3.4994831404,0.0,0.1165,0.1165,2.93,-2.03,3.564519603
2019-10-14 01:30:00,3.42,1.3655,3.6825249829,0.0,0.2155,0.2155,3.42,1.15,3.608171282,2.85,-1.9445000000000001,3.4501565544,0.0,0.2155,0.2155,2.85,-2.16,3.5760453017
2019-10-14 02:00:00,3.42,1.379,3.6875521691,0.0,0.159,0.159,3.42,1.22,3.6310879912000003,2.85,-1.941,3.4481851748,0.0,0.159,0.159,2.85,-2.1,3.5401271164
2019-10-14 02:30:00,3.37,1.3725,3.6387712555,0.0,0.2225,0.2225,3.37,1.15,3.5608145136,2.69,-1.9575,3.3268462919,0.0,0.2225,0.2225,2.69,-2.18,3.4624413352
2019-10-14 03:00:00,3.22,1.3719999999999999,3.5001119982,0.0,0.28200000000000003,0.28200000000000003,3.22,1.09,3.3994852552,2.61,-1.9580000000000002,3.2628000245,0.0,0.28200000000000003,0.28200000000000003,2.61,-2.24,3.4394330928
2019-10-14 03:30:00,3.31,1.3940000000000001,3.5915645616000003,0.0,0.234,0.234,3.31,1.16,3.5073779380000003,2.66,-1.956,3.3017474161,0.0,0.234,0.234,2.66,-2.19,3.4455333404
2019-10-14 04:00:00,3.31,1.3715,3.5828916046,0.0,0.21150000000000002,0.21150000000000002,3.31,1.16,3.5073779380000003,2.66,-1.9785,3.3151262796,0.0,0.21150000000000002,0.21150000000000002,2.66,-2.19,3.4455333404
2019-10-14 04:30:00,3.31,1.646,3.696676345,0.0,0.246,0.246,3.31,1.4,3.5938976057,2.56,-2.254,3.4108819974,0.0,0.246,0.246,2.56,-2.5,3.5782118439
2019-10-14 05:00:00,3.34,1.8940000000000001,3.8396400873000003,0.0,0.254,0.254,3.34,1.6400000000000001,3.7209138662,2.56,-2.476,3.5614850835,0.0,0.254,0.254,2.56,-2.73,3.742525885
2019-10-14 05:30:00,3.42,1.9005,3.9125822995,0.0,0.1905,0.1905,3.42,1.71,3.8236762415000003,2.73,-2.4495,3.6678263658,0.0,0.1905,0.1905,2.73,-2.64,3.7976966704
2019-10-14 06:00:00,3.55,1.913,4.0326255715,0.0,0.203,0.203,3.55,1.71,3.9403806922999998,2.86,-2.437,3.7574684297000003,0.0,0.203,0.203,2.86,-2.64,3.8921973228
2019-10-14 06:30:00,3.55,1.9055,4.0290731254,0.0,0.3355,0.3355,3.55,1.57,3.8816748962,2.94,-2.4045,3.7980547982,0.0,0.3355,0.3355,2.94,-2.74,4.0188555585
2019-10-14 07:00:00,3.73,1.9140000000000001,4.1924093312,0.0,0.294,0.294,3.73,1.62,4.0666079231,3.23,-2.396,4.0216558779,0.0,0.294,0.294,3.23,-2.69,4.2034509632
2019-10-14 07:30:00,4.01,1.8455,4.414291591,0.0,0.025500000000000002,0.025500000000000002,4.01,1.82,4.4036916332,3.52,-2.2845,4.1963484424,0.0,0.025500000000000002,0.025500000000000002,3.52,-2.31,4.210285026
2019-10-14 08:00:00,4.1435,1.305,4.344147471,0.0135,0.275,0.27533116420000003,4.13,1.03,4.2565009104,3.5635,-1.755,3.9722232125,0.0135,0.275,0.27533116420000003,3.55,-2.03,4.0894253875
2019-10-14 08:30:00,4.417,1.294,4.6026432623,0.017,0.264,0.2645467823,4.4,1.03,4.5189489929,3.517,-1.706,3.9089288814,0.017,0.264,0.2645467823,3.5,-1.97,4.0163291698
2019-10-14 09:00:00,4.067,1.263,4.2585981261,0.037,0.263,0.2655899094,4.03,1.0,4.1522162757,3.167,-1.7570000000000001,3.6217313539,0.037,0.263,0.2655899094,3.13,-2.02,3.7252248253999998
2019-10-14 09:30:00,4.237,1.303,4.4328295704,0.017,0.303,0.303476523,4.22,1.0,4.3368652273,3.327,-1.7469999999999999,3.7577836553,0.017,0.303,0.303476523,3.31,-2.05,3.8934046797
2019-10-14 10:00:00,3.8,1.3895,4.0460734361,0.01,0.3895,0.3896283486,3.79,1.0,3.9197066217,3.2,-1.8605,3.7015483585,0.01,0.3895,0.3896283486,3.19,-2.25,3.9036649446
2019-10-14 10:30:00,3.75,1.4055,4.0047384746,0.02,0.34550000000000003,0.3460783871,3.73,1.06,3.8776926129,3.4,-1.8545,3.8728762245,0.02,0.34550000000000003,0.3460783871,3.38,-2.2,4.0329145788
2019-10-14 11:00:00,3.7515,1.416,4.0098389307,0.021500000000000002,0.356,0.3566486366,3.73,1.06,3.8776926129,3.3515,-1.8439999999999999,3.8252958382,0.021500000000000002,0.356,0.3566486366,3.33,-2.2,3.9911026045
2019-10-14 11:30:00,3.658,1.4809999999999999,3.9464319328,0.038,0.421,0.42271148550000004,3.62,1.06,3.7720021209,3.118,-1.779,3.5898140620000003,0.038,0.421,0.42271148550000004,3.08,-2.2,3.7850231174999998
2019-10-14 12:00:00,4.1325,0.979,4.2468808848,0.052500000000000005,0.129,0.13927401050000002,4.08,0.85,4.1676012285,4.0825,-1.381,4.3097525741,0.052500000000000005,0.129,0.13927401050000002,4.03,-1.51,4.3036031416
2019-10-14 12:30:00,4.1155,0.7295,4.1796543517,0.0755,-0.030500000000000003,0.08142788220000001,4.04,0.76,4.1108636562,4.1355,-1.5405,4.4131055392,0.0755,-0.030500000000000003,0.08142788220000001,4.06,-1.51,4.3317086698
2019-10-14 13:00:00,4.116,0.612,4.1612498123,0.076,-0.048,0.0898888202,4.04,0.66,4.0935559114,4.136,-1.638,4.4485435819,0.076,-0.048,0.0898888202,4.06,-1.5899999999999999,4.360240819
2019-10-14 13:30:00,4.3075,0.71,4.365622092,0.0375,-0.07,0.0794119009,4.27,0.78,4.3406566324,4.2175,-1.56,4.4967661992,0.0375,-0.07,0.0794119009,4.18,-1.49,4.4376232377000004
2019-10-14 14:00:00,3.992,0.631,4.041562198,0.012,-0.079,0.079906195,3.98,0.71,4.042833165,4.272,-1.629,4.5720482281,0.012,-0.079,0.079906195,4.26,-1.55,4.5332218124
