Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-14 14:30:00,4.014,0.627,4.0626746116,0.034,-0.083,0.08969392400000001,3.98,0.71,4.042833165,4.064,-1.633,4.3798156354,0.034,-0.083,0.08969392400000001,4.03,-1.55,4.3178003659
2019-10-14 15:00:00,4.0145,0.606,4.0599810652,0.0345,-0.10400000000000001,0.10957303500000001,3.98,0.71,4.042833165,4.1545,-1.654,4.4716424555,0.0345,-0.10400000000000001,0.10957303500000001,4.12,-1.55,4.4019200356
2019-10-14 15:30:00,3.862,0.6315000000000001,3.9132896967,0.022,-0.0785,0.0815245362,3.84,0.71,3.9050864267,4.182,-1.6285,4.487887727,0.022,-0.0785,0.0815245362,4.16,-1.55,4.4393805874
2019-10-14 16:00:00,3.9965,0.5775,4.0380092249,0.0165,-0.07250000000000001,0.0743538836,3.98,0.65,4.0327286048,4.2465,-1.6225,4.5459067852,0.0165,-0.07250000000000001,0.0743538836,4.23,-1.55,4.5050416202
2019-10-14 16:30:00,4.294,0.6615,4.3446539851,0.014,-0.0585,0.0601518911,4.28,0.72,4.3401382466000005,4.244,-1.5585,4.5211125014,0.014,-0.0585,0.0601518911,4.23,-1.5,4.4880842238
2019-10-14 17:00:00,4.605,0.653,4.6510680494,0.005,-0.067,0.06718630810000001,4.6,0.72,4.6560068728,4.105,-1.607,4.4083414115,0.005,-0.067,0.06718630810000001,4.1,-1.54,4.3796803536
2019-10-14 17:30:00,4.8725000000000005,0.56,4.9045750326,0.0025,-0.07,0.0700446286,4.87,0.63,4.9105804138,4.1325,-1.43,4.3729230784,0.0025,-0.07,0.0700446286,4.13,-1.3599999999999999,4.3481605306
2019-10-14 18:00:00,5.065,0.5065000000000001,5.0902620021,0.005,-0.0935,0.0936335944,5.06,0.6000000000000001,5.0954489498,4.215,-1.4535,4.458574576,0.005,-0.0935,0.0936335944,4.21,-1.3599999999999999,4.4242174449
2019-10-14 18:30:00,4.9515,0.451,4.9719969077,0.0015,-0.059000000000000004,0.059019064700000005,4.95,0.51,4.9762033720000005,4.4015,-1.5390000000000001,4.6628020814,0.0015,-0.059000000000000004,0.059019064700000005,4.4,-1.48,4.6422408382
2019-10-14 19:00:00,5.05,0.507,5.0753865863,0.0,-0.063,0.063,5.05,0.5700000000000001,5.0820665088,4.55,-1.4929999999999999,4.7886896955000005,0.0,-0.063,0.063,4.55,-1.43,4.7694234452
2019-10-14 19:30:00,5.05,0.5305,5.0777879288,0.0,-0.0395,0.0395,5.05,0.5700000000000001,5.0820665088,4.72,-1.4695,4.9434633861,0.0,-0.0395,0.0395,4.72,-1.43,4.9318657727
2019-10-14 20:00:00,4.71,0.52,4.738617942,0.0,-0.05,0.05,4.71,0.5700000000000001,4.7443650787,4.72,-1.52,4.9587095095,0.0,-0.05,0.05,4.72,-1.47,4.9436120398
2019-10-14 20:30:00,4.57,0.5105000000000001,4.5984247575,0.0,-0.059500000000000004,0.059500000000000004,4.57,0.5700000000000001,4.6054098623,4.72,-1.5295,4.9616297978,0.0,-0.059500000000000004,0.059500000000000004,4.72,-1.47,4.9436120398
2019-10-14 21:00:00,4.46,0.5630000000000001,4.4953941985,0.0,-0.047,0.047,4.46,0.61,4.5015219648,4.5,-1.577,4.7683255971000005,0.0,-0.047,0.047,4.5,-1.53,4.7529885335
2019-10-14 21:30:00,4.32,0.6455000000000001,4.3679595065,0.0,-0.0045000000000000005,0.0045000000000000005,4.32,0.65,4.3686267865,4.28,-1.6844999999999999,4.5995587017,0.0,-0.0045000000000000005,0.0045000000000000005,4.28,-1.6800000000000002,4.5979125699
2019-10-14 22:00:00,4.23,0.657,4.2807182808,0.0,0.007,0.007,4.23,0.65,4.2796495184,3.81,-1.7730000000000001,4.2023361359999996,0.0,0.007,0.007,3.81,-1.78,4.2052942822
2019-10-14 22:30:00,4.05,0.617,4.0967290611,0.0,-0.033,0.033,4.05,0.65,4.1018288604,3.59,-1.853,4.0400134901,0.0,-0.033,0.033,3.59,-1.82,4.024984472
2019-10-14 23:00:00,3.85,0.6325000000000001,3.9016094436,0.0,-0.0175,0.0175,3.85,0.65,3.9044846011,3.36,-1.8375,3.8296222072,0.0,-0.0175,0.0175,3.36,-1.82,3.8212563379
2019-10-14 23:30:00,3.64,0.618,3.6920893813999998,0.0,-0.032,0.032,3.64,0.65,3.6975802899,3.16,-1.8519999999999999,3.6627181164,0.0,-0.032,0.032,3.16,-1.82,3.6466422912
2019-10-15 00:00:00,3.5300000000000002,0.608,3.5819776660000002,0.0,-0.042,0.042,3.5300000000000002,0.65,3.5893453442,3.01,-1.862,3.5393705655,0.0,-0.042,0.042,3.01,-1.82,3.5174564674
2019-10-15 00:30:00,3.37,0.6025,3.4234348614,0.0,-0.0475,0.0475,3.37,0.65,3.4321130518,2.87,-1.8375,3.4078301381,0.0,-0.0475,0.0475,2.87,-1.79,3.3824547299
2019-10-15 01:00:00,3.31,0.622,3.3679346787,0.0,-0.028,0.028,3.31,0.65,3.3732180481,2.81,-1.818,3.3468229711,0.0,-0.028,0.028,2.81,-1.79,3.3316962647
2019-10-15 01:30:00,3.31,0.637,3.3707371597,0.0,-0.013000000000000001,0.013000000000000001,3.31,0.65,3.3732180481,2.81,-1.803,3.3386986986,0.0,-0.013000000000000001,0.013000000000000001,2.81,-1.79,3.3316962647
2019-10-15 02:00:00,3.31,0.641,3.3714953656,0.0,-0.009000000000000001,0.009000000000000001,3.31,0.65,3.3732180481,2.81,-1.799,3.336540274,0.0,-0.009000000000000001,0.009000000000000001,2.81,-1.79,3.3316962647
2019-10-15 02:30:00,3.31,0.6335000000000001,3.3700774843,0.0,-0.0165,0.0165,3.31,0.65,3.3732180481,2.81,-1.8065,3.3405901051,0.0,-0.0165,0.0165,2.81,-1.79,3.3316962647
2019-10-15 03:00:00,3.31,0.928,3.4376276704,0.0,-0.002,0.002,3.31,0.93,3.4381681169,2.75,-2.072,3.4432083875,0.0,-0.002,0.002,2.75,-2.07,3.4420052295
2019-10-15 03:30:00,3.34,1.089,3.5130500993,0.0,-0.031,0.031,3.34,1.12,3.5227829908,2.75,-2.311,3.5921053714999998,0.0,-0.031,0.031,2.75,-2.2800000000000002,3.5722401935
2019-10-15 04:00:00,3.34,1.092,3.5139812179,0.0,-0.028,0.028,3.34,1.12,3.5227829908,2.75,-2.308,3.5901760403000003,0.0,-0.028,0.028,2.75,-2.2800000000000002,3.5722401935
2019-10-15 04:30:00,3.27,1.0795,3.4435766653,0.0,-0.0405,0.0405,3.27,1.12,3.4564866556,2.7,-2.3205,3.560157335,0.0,-0.0405,0.0405,2.7,-2.2800000000000002,3.5338930374
2019-10-15 05:00:00,3.41,1.1915,3.6121700195,0.0,-0.0085,0.0085,3.41,1.2,3.6149827109,2.8200000000000003,-2.2485,3.606681612,0.0,-0.0085,0.0085,2.8200000000000003,-2.24,3.6013886211
2019-10-15 05:30:00,3.41,1.178,3.6077394584,0.0,-0.022,0.022,3.41,1.2,3.6149827109,2.8200000000000003,-2.192,3.5717312329,0.0,-0.022,0.022,2.8200000000000003,-2.17,3.5582720526
2019-10-15 06:00:00,3.52,1.0805,3.6821026941,0.0,-0.0395,0.0395,3.52,1.12,3.6938868418,2.9,-2.1495,3.6097576442,0.0,-0.0395,0.0395,2.9,-2.11,3.5863770019
2019-10-15 06:30:00,3.77,1.1405,3.9387358695,0.0,0.0205,0.0205,3.77,1.12,3.9328488402,3.12,-2.0895,3.7550512979,0.0,0.0205,0.0205,3.12,-2.11,3.7664970463
2019-10-15 07:00:00,4.13,1.2245,4.3077024329,0.0,0.0145,0.0145,4.13,1.21,4.3036031416,3.45,-1.9955,3.9855388908,0.0,0.0145,0.0145,3.45,-2.01,3.9928185534000002
2019-10-15 07:30:00,4.23,1.172,4.3893603179,0.0,0.082,0.082,4.23,1.09,4.3681803992,3.54,-2.008,4.0698481544,0.0,0.082,0.082,3.54,-2.09,4.1109244702
2019-10-15 08:00:00,4.29,1.145,4.4401717309,0.0,0.115,0.115,4.29,1.03,4.4119156837,3.6,-2.035,4.135362741,0.0,0.115,0.115,3.6,-2.15,4.1931491745
2019-10-15 08:30:00,4.52,1.2255,4.6831880434,0.0,0.0155,0.0155,4.52,1.21,4.6791559068,3.8,-1.9645000000000001,4.2777634635,0.0,0.0155,0.0155,3.8,-1.98,4.2849037329
2019-10-15 09:00:00,4.52,1.145,4.6627700994,0.0,-0.065,0.065,4.52,1.21,4.6791559068,3.76,-2.045,4.2801431051,0.0,-0.065,0.065,3.76,-1.98,4.2494705553
2019-10-15 09:30:00,4.48,1.0635,4.6045013031,0.0,-0.0965,0.0965,4.48,1.16,4.6277424302,3.76,-2.0765,4.2952825576,0.0,-0.0965,0.0965,3.76,-1.98,4.2494705553
2019-10-15 10:00:00,4.52,1.313,4.7068427847,0.0,0.073,0.073,4.52,1.24,4.687003307,3.8,-1.867,4.2338739943,0.0,0.073,0.073,3.8,-1.94,4.2665677072
2019-10-15 10:30:00,4.6,1.3045,4.7813931285999995,0.0,0.0645,0.0645,4.6,1.24,4.7641998279,3.88,-1.8755000000000002,4.3095127625,0.0,0.0645,0.0645,3.88,-1.94,4.3379718763
2019-10-15 11:00:00,4.6,1.18,4.7489367231,0.0,-0.06,0.06,4.6,1.24,4.7641998279,3.88,-2.0,4.3651345913,0.0,-0.06,0.06,3.88,-1.94,4.3379718763
2019-10-15 11:30:00,4.6,1.1835,4.7498076014,0.0,0.0035,0.0035,4.6,1.18,4.7489367231,3.83,-1.9365,4.2917283523,0.0,0.0035,0.0035,3.83,-1.94,4.2933087473
2019-10-15 12:00:00,4.6,1.138,4.7386753423,0.0,-0.042,0.042,4.6,1.18,4.7489367231,3.83,-1.982,4.3124498838,0.0,-0.042,0.042,3.83,-1.94,4.2933087473
2019-10-15 12:30:00,4.6,1.189,4.7511810111,0.0,0.049,0.049,4.6,1.1400000000000001,4.739156043,3.83,-1.891,4.2713909912,0.0,0.049,0.049,3.83,-1.94,4.2933087473
2019-10-15 13:00:00,4.5600000000000005,1.147,4.7020430666,0.0,0.007,0.007,4.5600000000000005,1.1400000000000001,4.7003404132,3.7800000000000002,-1.933,4.2455728707,0.0,0.007,0.007,3.7800000000000002,-1.94,4.2487645263000005
2019-10-15 13:30:00,4.48,1.1675,4.6296280898,0.0,0.0275,0.0275,4.48,1.1400000000000001,4.6227697325,3.69,-1.9625,4.1794145822,0.0,0.0275,0.0275,3.69,-1.99,4.1923978819
2019-10-15 14:00:00,4.33,1.1425,4.4781922971,0.0,0.0025,0.0025,4.33,1.1400000000000001,4.4775551365,3.81,-1.9875,4.2972382119,0.0,0.0025,0.0025,3.81,-1.99,4.2983950493
2019-10-15 14:30:00,4.2145,1.1605,4.3713579698,0.0245,0.0205,0.0319452657,4.19,1.1400000000000001,4.3423150508,3.7545,-1.9695,4.2397170307,0.0245,0.0205,0.0319452657,3.73,-1.99,4.2276470997
2019-10-15 15:00:00,4.2445,1.161,4.4004205765,0.0545,0.021,0.0584059072,4.19,1.1400000000000001,4.3423150508,3.6545,-1.929,4.1323614617,0.0545,0.021,0.0584059072,3.6,-1.9500000000000002,4.0942032192
2019-10-15 15:30:00,3.947,1.155,4.1125216109,0.077,0.015,0.0784474346,3.87,1.1400000000000001,4.0344144557,4.007,-1.935,4.4497498806,0.077,0.015,0.0784474346,3.93,-1.9500000000000002,4.3871858862
2019-10-15 16:00:00,3.8445,0.994,3.9709213352,0.0945,-0.056,0.1098464838,3.75,1.05,3.8942264957,4.2145,-2.006,4.6675524903,0.0945,-0.056,0.1098464838,4.12,-1.9500000000000002,4.5581684918
2019-10-15 16:30:00,3.917,1.167,4.0871479053,0.107,-0.013000000000000001,0.1077868267,3.81,1.18,3.988546101,4.737,-1.863,5.0901805469,0.107,-0.013000000000000001,0.1077868267,4.63,-1.85,4.9859201759000005
2019-10-15 17:00:00,4.047,1.165,4.2113458656,0.077,-0.015,0.0784474346,3.9699999999999998,1.18,4.1416542589,4.817,-1.865,5.1654345413,0.077,-0.015,0.0784474346,4.74,-1.85,5.0882315199
2019-10-15 17:30:00,4.0155,1.0245,4.1441332628,0.0455,-0.0155,0.0480676606,3.9699999999999998,1.04,4.1039615008,5.0455,-1.7055,5.3259553603,0.0455,-0.0155,0.0480676606,5.0,-1.69,5.2778878351
2019-10-15 18:00:00,4.0915,0.6685,4.1457525855,0.051500000000000004,0.0285,0.0588600034,4.04,0.64,4.0903789555,5.0515,-1.3915,5.2396492726,0.051500000000000004,0.0285,0.0588600034,5.0,-1.42,5.1977302739
2019-10-15 18:30:00,4.3935,0.5745,4.4309019962,0.0235,0.0545,0.0593506529,4.37,0.52,4.4008294673,4.8235,-1.5354999999999999,5.0620067661,0.0235,0.0545,0.0593506529,4.8,-1.5899999999999999,5.0564908781
2019-10-15 19:00:00,4.8865,0.6815,4.9337941283,0.006500000000000001,0.0115,0.0132098448,4.88,0.67,4.9257791262,4.8865,-1.5785,5.1351284794,0.006500000000000001,0.0115,0.0132098448,4.88,-1.5899999999999999,5.1324945202
2019-10-15 19:30:00,4.88,0.7535000000000001,4.9378297105,0.0,0.043500000000000004,0.043500000000000004,4.88,0.71,4.9313791174,4.88,-1.4965,5.104303307,0.0,0.043500000000000004,0.043500000000000004,4.88,-1.54,5.1172258109
2019-10-15 20:00:00,4.79,0.6595000000000001,4.8351877161,0.0,0.0495,0.0495,4.79,0.61,4.8286851212,4.63,-1.6005,4.8988264156,0.0,0.0495,0.0495,4.63,-1.65,4.9152212565
2019-10-15 20:30:00,4.88,0.7185,4.9326100849,0.0,0.018500000000000003,0.018500000000000003,4.88,0.7000000000000001,4.9299492898,4.55,-1.5815000000000001,4.8170159072,0.0,0.018500000000000003,0.018500000000000003,4.55,-1.6,4.8231213959
2019-10-15 21:00:00,4.63,0.7585000000000001,4.6917184751,0.0,0.0585,0.0585,4.63,0.7000000000000001,4.6826167898,4.35,-1.5415,4.6150538729,0.0,0.0585,0.0585,4.35,-1.6,4.6349217901
2019-10-15 21:30:00,4.59,0.74,4.6492687597,0.0,0.04,0.04,4.59,0.7000000000000001,4.643070105,4.1,-1.56,4.3867527854,0.0,0.04,0.04,4.1,-1.6,4.4011362169
2019-10-15 22:00:00,4.38,0.717,4.4382979846,0.0,0.057,0.057,4.38,0.66,4.4294469181,3.8,-1.633,4.1360233317,0.0,0.057,0.057,3.8,-1.69,4.1588580163
2019-10-15 22:30:00,4.25,0.6875,4.3052475248,0.0,0.0275,0.0275,4.25,0.66,4.3009417573,3.51,-1.7525,3.9231819037999998,0.0,0.0275,0.0275,3.51,-1.78,3.9355431645000003
2019-10-15 23:00:00,4.04,1.101,4.187338176,0.0,0.011,0.011,4.04,1.09,4.1844593438,3.22,-2.169,3.8823911446,0.0,0.011,0.011,3.22,-2.18,3.8885472866
2019-10-15 23:30:00,4.0405,1.033,4.1704591174,0.0005,0.013000000000000001,0.013009611800000001,4.04,1.02,4.166773332,2.8905000000000003,-2.167,3.6126000678,0.0005,0.013000000000000001,0.013009611800000001,2.89,-2.18,3.6200138121
2019-10-16 00:00:00,3.961,1.1105,4.1137247416,0.001,0.0205,0.0205243758,3.96,1.09,4.1072740352,2.751,-2.1595,3.4973477451,0.001,0.0205,0.0205243758,2.75,-2.18,3.5092591811
2019-10-16 00:30:00,3.685,1.4075,3.9446522344,0.005,0.0475,0.0477624329,3.68,1.3599999999999999,3.9232639473,2.815,-2.4125,3.707341534,0.005,0.0475,0.0477624329,2.81,-2.46,3.734661966
2019-10-16 01:00:00,3.277,1.3665,3.5505001408,0.037,0.006500000000000001,0.0375666075,3.24,1.3599999999999999,3.5138582783,2.787,-2.6835,3.8689199074,0.037,0.006500000000000001,0.0375666075,2.75,-2.69,3.8468948517
2019-10-16 01:30:00,3.3875,1.5305,3.7172014339,0.0175,0.0505,0.053446234700000005,3.37,1.48,3.6806657007,2.8075,-2.4895,3.7522881686,0.0175,0.0505,0.053446234700000005,2.79,-2.54,3.7730226609
2019-10-16 02:00:00,3.5735,1.471,3.86442017,0.0035,0.031,0.031196955000000002,3.5700000000000003,1.44,3.8494804844,2.5735,-2.569,3.6362980145,0.0035,0.031,0.031196955000000002,2.5700000000000003,-2.6,3.6558036052
2019-10-16 02:30:00,3.5255,1.446,3.8105204697,0.0055000000000000005,0.006,0.0081394103,3.52,1.44,3.8031565837,2.6555,-2.594,3.7122117733,0.0055000000000000005,0.006,0.0081394103,2.65,-2.6,3.7124789562
2019-10-16 03:00:00,3.4825,1.5785,3.8235413558999998,0.0025,0.0385,0.0385810834,3.48,1.54,3.8055223032,2.7025,-2.5615,3.7235451521,0.0025,0.0385,0.0385810834,2.7,-2.6,3.7483329628
2019-10-16 03:30:00,3.2355,1.6179999999999999,3.6175107809,0.0055000000000000005,0.128,0.1281181096,3.23,1.49,3.5571055649,2.7955,-2.552,3.7851716275,0.0055000000000000005,0.128,0.1281181096,2.79,-2.68,3.8686560974
2019-10-16 04:00:00,3.4005,1.678,3.7919762987,0.0005,0.098,0.0980012755,3.4,1.58,3.7491865784,2.7405,-2.542,3.7379278016,0.0005,0.098,0.0980012755,2.74,-2.64,3.8048915885
2019-10-16 04:30:00,2.966,1.732,3.4346732013,0.136,0.112,0.17618172440000002,2.83,1.62,3.2608741159,3.116,-2.528,4.0125104361,0.136,0.112,0.17618172440000002,2.98,-2.64,3.9812058475
2019-10-16 05:00:00,2.273,1.8135,2.90780179,0.053,0.2335,0.2394394495,2.22,1.58,2.7248486196,3.863,-2.4065,4.5512647967,0.053,0.2335,0.2394394495,3.81,-2.64,4.6352669826
2019-10-16 05:30:00,2.3925,1.6815,2.9242945303,0.07250000000000001,0.1015,0.1247337164,2.32,1.58,2.8069200201999998,3.7625,-2.4785,4.5054820497,0.07250000000000001,0.1015,0.1247337164,3.69,-2.58,4.5024993059
2019-10-16 06:00:00,2.6870000000000003,1.6560000000000001,3.1563119301,0.097,0.076,0.12322743200000001,2.59,1.58,3.03389189,3.787,-2.504,4.5399763215,0.097,0.076,0.12322743200000001,3.69,-2.58,4.5024993059
2019-10-16 06:30:00,3.1635,1.6595,3.5723483173,0.12350000000000001,0.1395,0.1863129088,3.04,1.52,3.3988233258,3.6335,-2.4405,4.3770266734,0.12350000000000001,0.1395,0.1863129088,3.51,-2.58,4.3562024746
2019-10-16 07:00:00,3.108,1.758,3.5707461405,0.068,0.168,0.1812401721,3.04,1.5899999999999999,3.4306996371,4.258,-2.412,4.8937008491,0.068,0.168,0.1812401721,4.19,-2.58,4.9206198796
2019-10-16 07:30:00,3.364,1.4,3.6436926325,0.074,-0.12,0.1409822684,3.29,1.52,3.6241550739,4.464,-2.7,5.217019839,0.074,-0.12,0.1409822684,4.39,-2.58,5.092003535
2019-10-16 08:00:00,3.652,1.492,3.9450181242,0.032,-0.098,0.10309219180000001,3.62,1.5899999999999999,3.9537956447,4.422,-2.678,5.1696970898,0.032,-0.098,0.10309219180000001,4.39,-2.58,5.092003535
2019-10-16 08:30:00,2.989,1.2885,3.254896811,0.069,-0.1715,0.1848600822,2.92,1.46,3.2646592471,3.8689999999999998,-2.9215,4.8481257461,0.069,-0.1715,0.1848600822,3.8,-2.75,4.6906822531
2019-10-16 09:00:00,3.519,1.4375,3.8012849472,0.079,-0.1625,0.18068550020000002,3.44,1.6,3.7938898244,3.959,-2.7725,4.8332636231,0.079,-0.1625,0.18068550020000002,3.88,-2.61,4.676162957
2019-10-16 09:30:00,3.7665,1.52,4.0616403398,0.0665,-0.18,0.1918912452,3.7,1.7000000000000002,4.0718546143,4.0865,-2.63,4.8596689445,0.0665,-0.18,0.1918912452,4.02,-2.45,4.7077489313
2019-10-16 10:00:00,3.868,1.415,4.1186950603,0.058,-0.155,0.1654962235,3.81,1.57,4.120800893,3.998,-2.605,4.7717951549,0.058,-0.155,0.1654962235,3.94,-2.45,4.6396228295
2019-10-16 10:30:00,3.9585,1.387,4.1944595897,0.0385,-0.183,0.18700601590000002,3.92,1.57,4.2227123984,3.9785,-2.553,4.7271842835,0.0385,-0.183,0.18700601590000002,3.94,-2.37,4.5978799462
2019-10-16 11:00:00,4.1475,1.5235,4.4184622325,0.0275,-0.1265,0.12945462530000001,4.12,1.65,4.4381189709,4.0275,-2.4465,4.7123368407,0.0275,-0.1265,0.12945462530000001,4.0,-2.32,4.6241107253
2019-10-16 11:30:00,4.287,1.5775000000000001,4.5680275009999995,0.027,-0.14250000000000002,0.1450353405,4.26,1.72,4.5941266852,4.027,-2.3725,4.6739154089,0.027,-0.14250000000000002,0.1450353405,4.0,-2.23,4.579617888
2019-10-16 12:00:00,4.385,1.468,4.6242025258,0.045,-0.17200000000000001,0.177789201,4.34,1.6400000000000001,4.6395258378,4.045,-2.402,4.7044265325,0.045,-0.17200000000000001,0.177789201,4.0,-2.23,4.579617888
2019-10-16 12:30:00,4.318,1.2305,4.4899058175,0.048,-0.0395,0.0621630919,4.27,1.27,4.4548625119,4.048,-1.7895,4.425902648,0.048,-0.0395,0.0621630919,4.0,-1.75,4.3660622991
2019-10-16 13:00:00,4.268,1.1505,4.4203477522,0.038,-0.0695,0.0792101635,4.23,1.22,4.4024197892,3.998,-1.8995000000000002,4.4262969003,0.038,-0.0695,0.0792101635,3.96,-1.83,4.3623961306
2019-10-16 13:30:00,4.2665,1.0995,4.4058963333,0.036500000000000005,-0.12050000000000001,0.12590671150000002,4.23,1.22,4.4024197892,3.9965,-1.9505,4.4470734759,0.036500000000000005,-0.12050000000000001,0.12590671150000002,3.96,-1.83,4.3623961306
2019-10-16 14:00:00,4.1435,1.106,4.2885694876,0.043500000000000004,-0.114,0.1220174168,4.1,1.22,4.2776629133,4.0735,-1.994,4.5353542585,0.043500000000000004,-0.114,0.1220174168,4.03,-1.88,4.44694277
2019-10-16 14:30:00,4.13,1.0805,4.2690022546,0.03,-0.1395,0.1426893479,4.1,1.22,4.2776629133,4.06,-2.0195,4.534531977,0.03,-0.1395,0.1426893479,4.03,-1.88,4.44694277
2019-10-16 15:00:00,4.115,0.9735,4.2285845445,0.015,-0.17650000000000002,0.17713624700000002,4.1,1.15,4.2582273307000005,3.895,-2.1365,4.4424832301,0.015,-0.17650000000000002,0.17713624700000002,3.88,-1.96,4.3469529558
2019-10-16 15:30:00,4.2465,1.0335,4.3704558687,0.0165,-0.17650000000000002,0.17726956870000002,4.23,1.21,4.3996590777,4.1065,-2.0565,4.5926609389,0.0165,-0.17650000000000002,0.17726956870000002,4.09,-1.88,4.5013886746
2019-10-16 16:00:00,4.4785,1.058,4.6017742502,0.0385,-0.152,0.1568000319,4.44,1.21,4.6019235109,4.2685,-2.032,4.727485193,0.0385,-0.152,0.1568000319,4.23,-1.88,4.6289631668
2019-10-16 16:30:00,4.5765,1.0375,4.6926281016,0.0465,-0.12250000000000001,0.1310286228,4.53,1.16,4.676162957,4.2765,-2.0025,4.722124363,0.0465,-0.12250000000000001,0.1310286228,4.23,-1.88,4.6289631668
2019-10-16 17:00:00,4.684,1.095,4.8102890766,0.044,-0.145,0.15152887510000002,4.64,1.24,4.8028324976,4.374,-2.025,4.8200104772,0.044,-0.145,0.15152887510000002,4.33,-1.88,4.7205190393
2019-10-16 17:30:00,4.876,1.123,5.0036491684,0.026000000000000002,-0.117,0.11985407790000001,4.85,1.24,5.0060063923,4.416,-1.9969999999999999,4.8465518670000005,0.026000000000000002,-0.117,0.11985407790000001,4.39,-1.88,4.7756151436
2019-10-16 18:00:00,4.901,1.032,5.0084753169,0.011,-0.158,0.1583824485,4.89,1.19,5.0327129861,4.401,-2.118,4.8841299123,0.011,-0.158,0.1583824485,4.39,-1.96,4.8076709538
2019-10-16 18:30:00,4.893,0.9305,4.9806906399,0.003,-0.1995,0.1995225551,4.89,1.13,5.0188644134,4.513,-2.1595,5.0030599886,0.003,-0.1995,0.1995225551,4.51,-1.96,4.9174891967
2019-10-16 19:00:00,5.14,1.176,5.2728148081,0.0,0.046,0.046,5.14,1.13,5.2627464313,4.78,-1.8439999999999999,5.1233520277,0.0,0.046,0.046,4.78,-1.8900000000000001,5.1400875479
2019-10-16 19:30:00,5.14,1.3535,5.3152198685,0.0,0.2235,0.2235,5.14,1.13,5.2627464313,4.64,-1.7965,4.9756418933,0.0,0.2235,0.2235,4.64,-2.02,5.0606323716
2019-10-16 20:00:00,5.14,1.0455,5.2452521627,0.0,0.2155,0.2155,5.14,0.8300000000000001,5.2065823723,4.84,-1.2945,5.0101227779,0.0,0.2155,0.2155,4.84,-1.51,5.0700788948
2019-10-16 20:30:00,5.06,0.9155000000000001,5.1421532698,0.0,0.17550000000000002,0.17550000000000002,5.06,0.74,5.1138244006,4.52,-1.4344999999999999,4.7421714699,0.0,0.17550000000000002,0.17550000000000002,4.52,-1.6099999999999999,4.7981767371
2019-10-16 21:00:00,4.94,0.9555,5.0315584315,0.0,0.1555,0.1555,4.94,0.8,5.0043581007,4.45,-1.3645,4.6544989258000005,0.0,0.1555,0.1555,4.45,-1.52,4.7024355392
2019-10-16 21:30:00,4.75,0.918,4.8378945834,0.0,0.158,0.158,4.75,0.76,4.8104157824,4.33,-1.432,4.5606495151,0.0,0.158,0.158,4.33,-1.5899999999999999,4.6126998602
2019-10-16 22:00:00,4.55,1.0265,4.6643544301,0.0,0.1965,0.1965,4.55,0.8300000000000001,4.625083783,4.2,-1.3935,4.4251375402,0.0,0.1965,0.1965,4.2,-1.5899999999999999,4.4908907802
2019-10-16 22:30:00,4.44,0.927,4.5357390798,0.0,0.157,0.157,4.44,0.77,4.5062734049,3.88,-1.483,4.1537560111,0.0,0.157,0.157,3.88,-1.6400000000000001,4.2123627574
2019-10-16 23:00:00,4.15,0.932,4.2533661963,0.0,0.162,0.162,4.15,0.77,4.2208293024,3.68,-1.478,3.9657135550000002,0.0,0.162,0.162,3.68,-1.6400000000000001,4.0288956303
2019-10-16 23:30:00,3.83,0.7915000000000001,3.9109298447,0.0,0.1615,0.1615,3.83,0.63,3.8814687942,3.3,-1.6185,3.6755329205000002,0.0,0.1615,0.1615,3.3,-1.78,3.7494532935000002
2019-10-17 00:00:00,3.71,0.852,3.8065737875,0.0,0.17200000000000001,0.17200000000000001,3.71,0.68,3.7718032823,3.22,-1.538,3.5684512047,0.0,0.17200000000000001,0.17200000000000001,3.22,-1.71,3.6458880948
2019-10-17 00:30:00,3.45,0.8065,3.5430131597,0.0,0.1665,0.1665,3.45,0.64,3.5088602138000002,3.22,-1.5434999999999999,3.5708251497,0.0,0.1665,0.1665,3.22,-1.71,3.6458880948
2019-10-17 01:00:00,3.45,0.7755000000000001,3.5360854416,0.0,0.1355,0.1355,3.45,0.64,3.5088602138000002,3.03,-1.5745,3.414666931,0.0,0.1355,0.1355,3.03,-1.71,3.4792240514
2019-10-17 01:30:00,3.49,0.9195000000000001,3.6090968746,0.0,0.2195,0.2195,3.49,0.7000000000000001,3.5595083929999998,2.99,-1.4905,3.3409115897,0.0,0.2195,0.2195,2.99,-1.71,3.4444448029
2019-10-17 02:00:00,3.43,0.809,3.5241142149,0.0,0.169,0.169,3.43,0.64,3.4891976155,2.99,-1.541,3.3637450855,0.0,0.169,0.169,2.99,-1.71,3.4444448029
2019-10-17 02:30:00,3.48,0.8155,3.5742747866,0.0,0.17550000000000002,0.17550000000000002,3.48,0.64,3.5383612026,3.03,-1.5345,3.3964084339,0.0,0.17550000000000002,0.17550000000000002,3.03,-1.71,3.4792240514
2019-10-17 03:00:00,3.34,0.8435,3.44486462,0.0,0.20350000000000001,0.20350000000000001,3.34,0.64,3.4007646199,3.03,-1.5065,3.3838502109,0.0,0.20350000000000001,0.20350000000000001,3.03,-1.71,3.4792240514
2019-10-17 03:30:00,3.34,0.8845000000000001,3.4551324504,0.0,0.17450000000000002,0.17450000000000002,3.34,0.71,3.4146302875,3.03,-1.4855,3.3745533408,0.0,0.17450000000000002,0.17450000000000002,3.03,-1.6600000000000001,3.4549240223
2019-10-17 04:00:00,3.34,0.9145000000000001,3.4629337634,0.0,0.17450000000000002,0.17450000000000002,3.34,0.74,3.4209940076,2.87,-1.7555,3.364324635,0.0,0.17450000000000002,0.17450000000000002,2.87,-1.9300000000000002,3.4585835251
2019-10-17 04:30:00,3.39,1.332,3.6422965283,0.0,0.162,0.162,3.39,1.17,3.5862236405,2.94,-2.048,3.5830020932,0.0,0.162,0.162,2.94,-2.21,3.6780021751
2019-10-17 05:00:00,3.39,1.351,3.6492877387,0.0,0.181,0.181,3.39,1.17,3.5862236405,2.9,-2.029,3.539327761,0.0,0.181,0.181,2.9,-2.21,3.6461075135
2019-10-17 05:30:00,3.47,1.2935,3.7032475275000003,0.0,0.12350000000000001,0.12350000000000001,3.47,1.17,3.6619393769,2.99,-2.0865,3.6460365124000003,0.0,0.12350000000000001,0.12350000000000001,2.99,-2.21,3.718090908
2019-10-17 06:00:00,3.56,1.209,3.7596916097,0.0,0.209,0.209,3.56,1.0,3.6977831197,3.05,-1.9609999999999999,3.6260199944,0.0,0.209,0.209,3.05,-2.17,3.7431804659
2019-10-17 06:30:00,3.7,1.1625,3.8783251862,0.0,0.1625,0.1625,3.7,1.0,3.8327535793000003,3.2,-2.0075,3.7775727988,0.0,0.1625,0.1625,3.2,-2.17,3.8663807366
2019-10-17 07:00:00,3.98,1.1785,4.150814649,0.0,0.17850000000000002,0.17850000000000002,3.98,1.0,4.1037056425,3.33,-1.9415,3.8546494328,0.0,0.17850000000000002,0.17850000000000002,3.33,-2.12,3.9475688721
2019-10-17 07:30:00,4.23,1.231,4.4054807910000005,0.0,0.231,0.231,4.23,1.0,4.3465963696,3.64,-1.889,4.1009658618,0.0,0.231,0.231,3.64,-2.12,4.2123627574
2019-10-17 08:00:00,4.37,1.256,4.5469149981,0.0,0.216,0.216,4.37,1.04,4.4920485305,3.77,-1.854,4.2012160144,0.0,0.216,0.216,3.77,-2.07,4.3009068811
2019-10-17 08:30:00,4.42,1.2105000000000001,4.5827622947,0.0,0.1705,0.1705,4.42,1.04,4.5407047911,3.85,-1.8995000000000002,4.2930874962,0.0,0.1705,0.1705,3.85,-2.07,4.3712012079
2019-10-17 09:00:00,4.32,1.204,4.4846422377,0.0,0.164,0.164,4.32,1.04,4.4434221046,3.85,-1.9060000000000001,4.2959674114,0.0,0.164,0.164,3.85,-2.07,4.3712012079
2019-10-17 09:30:00,4.32,1.1440000000000001,4.4689076965,0.0,0.154,0.154,4.32,0.99,4.4319860108,3.76,-1.916,4.2200303316,0.0,0.154,0.154,3.76,-2.07,4.2921439864
2019-10-17 10:00:00,4.5600000000000005,1.2845,4.7374613719,0.0,0.14450000000000002,0.14450000000000002,4.5600000000000005,1.1400000000000001,4.7003404132,3.84,-1.8255,4.2518290476,0.0,0.14450000000000002,0.14450000000000002,3.84,-1.97,4.3158429072
2019-10-17 10:30:00,4.73,1.4335,4.9424510367,0.0,0.1935,0.1935,4.73,1.24,4.8898363981,3.84,-1.6665,4.1860270245,0.0,0.1935,0.1935,3.84,-1.8599999999999999,4.2667552074
2019-10-17 11:00:00,4.65,1.4215,4.8624234955,0.0,0.18150000000000002,0.18150000000000002,4.65,1.24,4.8124941558,3.96,-1.6185,4.2779834326,0.0,0.18150000000000002,0.18150000000000002,3.96,-1.8,4.3498965505000005
2019-10-17 11:30:00,4.4225,1.2885,4.6063801949,0.0025,0.1285,0.1285243168,4.42,1.16,4.5696827023,3.8125,-1.7715,4.2039705636,0.0025,0.1285,0.1285243168,3.81,-1.9,4.257475778
2019-10-17 12:00:00,4.547,1.274,4.722105992,0.007,0.114,0.1142147101,4.54,1.16,4.6858510433,3.877,-1.786,4.2685975449,0.007,0.114,0.1142147101,3.87,-1.9,4.3112527182000004
2019-10-17 12:30:00,4.6215,1.303,4.8016737967,0.021500000000000002,0.093,0.09545286800000001,4.6,1.21,4.7564797908,3.8915,-1.717,4.2534528621,0.021500000000000002,0.093,0.09545286800000001,3.87,-1.81,4.2723529817
2019-10-17 13:00:00,4.765,1.3075,4.9411315759,0.025,0.0975,0.10065411070000001,4.74,1.21,4.8920036795,3.935,-1.7525,4.3076073695,0.025,0.0975,0.10065411070000001,3.91,-1.85,4.3255751063
2019-10-17 13:30:00,4.2765,1.2690000000000001,4.460808587,0.0665,0.11900000000000001,0.1363203947,4.21,1.15,4.3642410566,3.9265,-1.771,4.3074172366,0.0665,0.11900000000000001,0.1363203947,3.86,-1.8900000000000001,4.2978715663
2019-10-17 14:00:00,4.0885,1.322,4.2969193907,0.0685,0.082,0.106846853,4.02,1.24,4.2068990955,4.2585,-1.678,4.5771722985,0.0685,0.082,0.106846853,4.19,-1.76,4.5446341987
2019-10-17 14:30:00,4.194,1.275,4.3835215295,0.024,0.085,0.0883232699,4.17,1.19,4.3364732214,4.114,-1.7349999999999999,4.4648875686,0.024,0.085,0.0883232699,4.09,-1.82,4.4766617027
2019-10-17 15:00:00,4.2195,1.203,4.3876405106,0.0495,0.063,0.08012022220000001,4.17,1.1400000000000001,4.3230197779,4.0695,-1.867,4.4773339444,0.0495,0.063,0.08012022220000001,4.02,-1.9300000000000002,4.459293666
2019-10-17 15:30:00,4.342,1.2175,4.5094645192,0.042,0.0775,0.08814902150000001,4.3,1.1400000000000001,4.4485503257,4.232,-1.8125,4.603800631,0.042,0.0775,0.08814902150000001,4.19,-1.8900000000000001,4.5965421786
2019-10-17 16:00:00,4.1515,1.1815,4.3163519898,0.0115,0.0415,0.043063906000000006,4.14,1.1400000000000001,4.2940889604,4.3415,-1.9085,4.7424671322,0.0115,0.0415,0.043063906000000006,4.33,-1.9500000000000002,4.7488314352
2019-10-17 16:30:00,4.665,1.251,4.829826705,0.005,0.161,0.161077621,4.66,1.09,4.785781023,4.375,-1.849,4.74967641,0.005,0.161,0.161077621,4.37,-2.01,4.8100935542
2019-10-17 17:00:00,4.74,1.411,4.9455556816,0.03,0.191,0.1933416665,4.71,1.22,4.865439343,4.73,-1.639,5.005918597,0.03,0.191,0.1933416665,4.7,-1.83,5.0436990394
2019-10-17 17:30:00,4.8095,1.342,4.9932208293,0.0095,0.162,0.1622783103,4.8,1.18,4.9429141202,4.5995,-1.718,4.9098802684,0.0095,0.162,0.1622783103,4.59,-1.88,4.960090725
2019-10-17 18:00:00,5.08,1.2635,5.2347714611,0.0,0.1835,0.1835,5.08,1.08,5.193534442,4.32,-1.8265,4.6902560964,0.0,0.1835,0.1835,4.32,-2.01,4.7647140523000004
2019-10-17 18:30:00,4.98,1.343,5.1579113021,0.0,0.213,0.213,4.98,1.13,5.1065937767,4.79,-1.697,5.0817230346,0.0,0.213,0.213,4.79,-1.9100000000000001,5.1567625503
2019-10-17 19:00:00,5.0545,1.323,5.2247774355,0.0045000000000000005,0.193,0.193052454,5.05,1.13,5.1748816412,4.9445,-1.717,5.2341350049,0.0045000000000000005,0.193,0.193052454,4.94,-1.9100000000000001,5.29638556
2019-10-17 19:30:00,5.072,1.0605,5.1816835343,0.022,0.1605,0.1620007716,5.05,0.9,5.1295711322,4.962,-1.4395,5.1665853569,0.022,0.1605,0.1620007716,4.94,-1.6,5.1926486498
2019-10-17 20:00:00,4.955,0.9435,5.0440278796,0.025,0.1635,0.1654002721,4.93,0.78,4.99132247,4.875,-1.3265,5.0522497217,0.025,0.1635,0.1654002721,4.85,-1.49,5.0737165865
2019-10-17 20:30:00,4.8,0.781,4.8631225565000005,0.02,0.201,0.20199257410000002,4.78,0.58,4.8150597089,4.6,-1.289,4.7771875617,0.02,0.201,0.20199257410000002,4.58,-1.49,4.8162744938
2019-10-17 21:00:00,4.6535,0.764,4.7157987924,0.0135,0.184,0.1844945799,4.64,0.58,4.676109494,4.6535,-1.216,4.8097524105,0.0135,0.184,0.1844945799,4.64,-1.4,4.8466070606
2019-10-17 21:30:00,4.3795,0.714,4.4373208415,0.0495,0.134,0.14285044630000002,4.33,0.58,4.3686725673,4.5395,-1.266,4.7127291720999995,0.0495,0.134,0.14285044630000002,4.49,-1.4,4.7032010376
2019-10-17 22:00:00,4.3945,0.8075,4.4680741377,0.0245,0.14750000000000002,0.1495209015,4.37,0.66,4.4195588015,4.3245000000000005,-1.3525,4.5310657135,0.0245,0.14750000000000002,0.1495209015,4.3,-1.5,4.5541190147
2019-10-17 22:30:00,4.1085,0.8260000000000001,4.1907097549,0.0085,0.166,0.166217478,4.1,0.66,4.1527821999,4.0985,-1.334,4.3101343657,0.0085,0.166,0.166217478,4.09,-1.5,4.356386117
2019-10-17 23:00:00,3.717,0.843,3.8113958073000003,0.007,0.133,0.13318408310000002,3.71,0.71,3.7773270973,4.097,-1.327,4.3065459477,0.007,0.133,0.13318408310000002,4.09,-1.46,4.3427756101
2019-10-17 23:30:00,3.33,0.92,3.4547503528,0.0,0.21,0.21,3.33,0.71,3.4048494827,4.18,-1.25,4.3629004114,0.0,0.21,0.21,4.18,-1.46,4.4276404551
2019-10-18 00:00:00,3.5700000000000003,0.8965000000000001,3.6808439589,0.0,0.1865,0.1865,3.5700000000000003,0.71,3.6399175814999998,3.59,-1.4135,3.8582485988,0.0,0.1865,0.1865,3.59,-1.6,3.9304071036
2019-10-18 00:30:00,3.0405,0.873,3.1633477915,0.0005,0.163,0.1630007669,3.04,0.71,3.1218103722,3.7905,-1.437,4.0537463228,0.0005,0.163,0.1630007669,3.79,-1.6,4.1138911021
2019-10-18 01:00:00,3.21,0.9045000000000001,3.3349992879,0.0,0.1945,0.1945,3.21,0.71,3.2875826986,3.51,-1.4055,3.7809430371,0.0,0.1945,0.1945,3.51,-1.6,3.8574732663
2019-10-18 01:30:00,3.12,0.8635,3.2372877923,0.0,0.2235,0.2235,3.12,0.64,3.184964678,3.26,-1.4665,3.5746639353000003,0.0,0.2235,0.2235,3.26,-1.69,3.6720157952
2019-10-18 02:00:00,3.3535,0.8495,3.4594237237,0.0035,0.1395,0.13954389990000002,3.35,0.71,3.4244123583,3.2635,-1.4805000000000001,3.5836172368,0.0035,0.1395,0.13954389990000002,3.26,-1.62,3.6403296554
2019-10-18 02:30:00,3.196,0.835,3.303277312,0.056,0.17500000000000002,0.1837416665,3.14,0.66,3.2086134077,3.266,-1.495,3.5919049264,0.056,0.17500000000000002,0.1837416665,3.21,-1.67,3.6184250718
2019-10-18 03:00:00,3.267,0.8335,3.3716481504,0.007,0.17350000000000002,0.17364115300000002,3.26,0.66,3.3261389027,3.277,-1.4965,3.6025326161,0.007,0.17350000000000002,0.17364115300000002,3.27,-1.67,3.6717570726
2019-10-18 03:30:00,3.36,0.858,3.4678183343,0.0,0.198,0.198,3.36,0.66,3.4242079376,3.04,-1.522,3.3997182236,0.0,0.198,0.198,3.04,-1.72,3.4928498393
2019-10-18 04:00:00,3.174,0.9355,3.3089932381000002,0.004,0.20550000000000002,0.2055389258,3.17,0.73,3.2529678756,3.314,-1.4344999999999999,3.6111474977,0.004,0.20550000000000002,0.2055389258,3.31,-1.6400000000000001,3.6940086627
2019-10-18 04:30:00,3.45,0.8745,3.5591080694,0.0,0.20450000000000002,0.20450000000000002,3.45,0.67,3.5144558612,3.07,-1.4955,3.4148821722,0.0,0.20450000000000002,0.20450000000000002,3.07,-1.7000000000000002,3.5092591811
2019-10-18 05:00:00,3.51,0.8245,3.6055374426,0.0,0.1545,0.1545,3.51,0.67,3.573373756,3.03,-1.5455,3.4013923987,0.0,0.1545,0.1545,3.03,-1.7000000000000002,3.4743200774
2019-10-18 05:30:00,3.23,0.8445,3.3385745836,0.0,0.17450000000000002,0.17450000000000002,3.23,0.67,3.2987573418,3.08,-1.5255,3.4370845567,0.0,0.17450000000000002,0.17450000000000002,3.08,-1.7000000000000002,3.5180108016
2019-10-18 06:00:00,2.9455,0.896,3.0787637535,0.025500000000000002,0.186,0.1877398466,2.92,0.71,3.0050790339,3.3455,-1.674,3.7409418934,0.025500000000000002,0.186,0.1877398466,3.32,-1.8599999999999999,3.8055223032
2019-10-18 06:30:00,3.13,1.1885,3.3480490214,0.0,0.2485,0.2485,3.13,0.9400000000000001,3.2681034255,3.51,-1.8615,3.9730696256,0.0,0.2485,0.2485,3.51,-2.11,4.0953876495
2019-10-18 07:00:00,3.4,1.162,3.5930827989000003,0.0,0.222,0.222,3.4,0.9400000000000001,3.527548724,3.81,-1.828,4.225835302,0.0,0.222,0.222,3.81,-2.05,4.32649974
2019-10-18 07:30:00,3.911,1.3014999999999999,4.1218713287,0.041,0.29150000000000004,0.2943692409,3.87,1.01,3.9996249824000003,4.081,-1.6785,4.4127002221,0.041,0.29150000000000004,0.2943692409,4.04,-1.97,4.4947191236
2019-10-18 08:00:00,3.968,1.27,4.1662841958,0.098,0.15,0.17917589120000002,3.87,1.12,4.0288087569,4.508,-1.73,4.8285571344000005,0.098,0.15,0.17917589120000002,4.41,-1.88,4.794006675
2019-10-18 08:30:00,3.7800000000000002,1.283,3.9918027256,0.1,0.163,0.1912302277,3.68,1.12,3.8466608897,4.73,-1.717,5.0319965223,0.1,0.163,0.1912302277,4.63,-1.88,4.9971291758
2019-10-18 09:00:00,3.898,1.2605,4.0967382452,0.048,0.1405,0.1484730615,3.85,1.12,4.0096009777,4.288,-1.9895,4.7270555582,0.048,0.1405,0.1484730615,4.24,-2.13,4.7449446782999996
2019-10-18 09:30:00,4.032,1.377,4.2606517107,0.012,0.117,0.1176137747,4.02,1.26,4.2128375236,4.352,-1.853,4.7300647987,0.012,0.117,0.1176137747,4.34,-1.97,4.7661829591
2019-10-18 10:00:00,4.2205,1.6005,4.5137811755,0.0805,0.1705,0.1885484023,4.14,1.43,4.3800114155,4.6405,-1.5795,4.9019445631,0.0805,0.1705,0.1885484023,4.5600000000000005,-1.75,4.8842706723
2019-10-18 10:30:00,4.1525,1.1255,4.3023257083,0.0125,0.1555,0.1560016026,4.14,0.97,4.2521171197,4.8625,-1.1945000000000001,5.0070686534,0.0125,0.1555,0.1560016026,4.85,-1.35,5.0343817893
2019-10-18 11:00:00,4.456,0.918,4.5495780024,0.026000000000000002,0.128,0.1306139349,4.43,0.79,4.4998888875,4.306,-1.1320000000000001,4.4523095131,0.026000000000000002,0.128,0.1306139349,4.28,-1.26,4.4616140577
2019-10-18 11:30:00,4.321,0.9885,4.4326259993,0.07100000000000001,0.1385,0.1556382023,4.25,0.85,4.3341665866,4.871,-0.9815,4.968901614,0.07100000000000001,0.1385,0.1556382023,4.8,-1.12,4.9289349762
2019-10-18 12:00:00,4.655,0.9440000000000001,4.7497537831,0.025,0.184,0.1856906029,4.63,0.76,4.6919612104,4.365,-1.076,4.4956646895,0.025,0.184,0.1856906029,4.34,-1.26,4.5192034696
2019-10-18 12:30:00,4.5085,0.8925000000000001,4.5959904808,0.0285,0.0925,0.09679101200000001,4.48,0.8,4.5508680491,4.7785,-1.1675,4.9190566677,0.0285,0.0925,0.09679101200000001,4.75,-1.26,4.9142751246
2019-10-18 13:00:00,4.865,1.0745,4.9822460046,0.015,0.1945,0.19507754870000002,4.85,0.88,4.9291885742,4.425,-0.9655,4.5291075556,0.015,0.1945,0.19507754870000002,4.41,-1.16,4.5600109649
2019-10-18 13:30:00,4.7075,0.991,4.8106794998,0.0775,0.161,0.1786819801,4.63,0.8300000000000001,4.7038069688,4.3475,-1.099,4.4842565995,0.0775,0.161,0.1786819801,4.27,-1.26,4.4520220125
2019-10-18 14:00:00,3.6925,1.1315,3.8619746892,0.17250000000000001,0.1115,0.20539839340000002,3.52,1.02,3.6648055883,5.1025,-1.1485,5.230158554,0.17250000000000001,0.1115,0.20539839340000002,4.93,-1.26,5.0884673527
2019-10-18 14:30:00,3.6630000000000003,1.169,3.8450136541,0.17300000000000001,0.109,0.20447493730000002,3.49,1.06,3.6474237483,5.293,-1.151,5.4167010255,0.17300000000000001,0.109,0.20447493730000002,5.12,-1.26,5.272760188
2019-10-18 15:00:00,3.384,1.156,3.5760022371,0.114,0.136,0.1774598546,3.27,1.02,3.4253904887,5.384,-1.124,5.5000756358,0.114,0.136,0.1774598546,5.27,-1.26,5.4185330118
2019-10-18 15:30:00,3.543,0.965,3.6720667205,0.133,0.105,0.1694520581,3.41,0.86,3.51677409,5.223,-1.235,5.3670246879,0.133,0.105,0.1694520581,5.09,-1.34,5.2634304403
2019-10-18 16:00:00,3.6805,0.971,3.8064315638,0.1505,0.111,0.18700601590000002,3.5300000000000002,0.86,3.6332492345,5.3205,-1.229,5.460600814,0.1505,0.111,0.18700601590000002,5.17,-1.34,5.3408332683
2019-10-18 16:30:00,4.057,1.0285,4.1853388453,0.167,0.08850000000000001,0.18900066140000002,3.89,0.9400000000000001,4.0019620188,5.447,-1.0815,5.5533279437,0.167,0.08850000000000001,0.18900066140000002,5.28,-1.17,5.4080772923
2019-10-18 17:00:00,4.275,1.0185,4.3946521193,0.17500000000000002,0.0785,0.19180002610000002,4.1,0.9400000000000001,4.2063761125,5.495,-1.0215,5.5891401172,0.17500000000000002,0.0785,0.19180002610000002,5.32,-1.1,5.4325316382
2019-10-18 17:30:00,4.3765,1.1055,4.5139652746,0.14650000000000002,0.0855,0.1696245855,4.23,1.02,4.3512412022,5.6065000000000005,-1.0545,5.7048060879,0.14650000000000002,0.0855,0.1696245855,5.46,-1.1400000000000001,5.5777414784
2019-10-18 18:00:00,4.241,0.9675,4.3499583044,0.191,0.0675,0.2025765287,4.05,0.9,4.1487950058,5.551,-1.1425,5.6673545195,0.191,0.0675,0.2025765287,5.36,-1.21,5.4948794345
2019-10-18 18:30:00,4.169,1.0195,4.2918459024,0.189,0.11950000000000001,0.2236095928,3.98,0.9,4.0804901666,5.549,-1.1405,5.6649926081,0.189,0.11950000000000001,0.2236095928,5.36,-1.26,5.5061057019
2019-10-18 19:00:00,4.214,1.1355,4.3643047843,0.164,0.1155,0.2005897555,4.05,1.02,4.1764698012,5.964,-1.1445,6.072822758,0.164,0.1155,0.2005897555,5.8,-1.26,5.9352843234
2019-10-18 19:30:00,4.0405,0.981,4.1578842276,0.1905,0.091,0.2111190422,3.85,0.89,3.9515313487,5.8105,-1.199,5.9329176001,0.1905,0.091,0.2111190422,5.62,-1.29,5.7661512294
2019-10-18 20:00:00,4.039,0.66,4.0925689976,0.149,0.08,0.1691183018,3.89,0.58,3.9330013984,5.809,-0.81,5.8652008491,0.149,0.08,0.1691183018,5.66,-0.89,5.7295462299
2019-10-18 20:30:00,3.85,0.5255000000000001,3.8856981676,0.16,0.1255,0.2033476088,3.69,0.4,3.7116168983,5.48,-0.6645,5.5201413252,0.16,0.1255,0.2033476088,5.32,-0.79,5.3783361739
2019-10-18 21:00:00,3.8529999999999998,0.48250000000000004,3.8830935155,0.123,0.1325,0.1807906248,3.73,0.35000000000000003,3.7463849242,5.183,-0.6575000000000001,5.2245378025,0.123,0.1325,0.1807906248,5.06,-0.79,5.1212986634
2019-10-18 21:30:00,3.9325,0.622,3.9813867245,0.1325,0.222,0.2585348139,3.8,0.4,3.8209946349,4.9825,-0.518,5.0093542748,0.1325,0.222,0.2585348139,4.85,-0.74,4.9061288202
2019-10-18 22:00:00,3.9735,0.5775,4.0152470036,0.10350000000000001,0.17750000000000002,0.2054714092,3.87,0.4,3.8906169177,4.5735,-0.7125,4.6286670327,0.10350000000000001,0.17750000000000002,0.2054714092,4.47,-0.89,4.5577406684
2019-10-18 22:30:00,4.1145,0.6625,4.167495231,0.0845,0.17250000000000001,0.1920846168,4.03,0.49,4.0596797903,4.3345,-0.6175,4.3782640966,0.0845,0.17250000000000001,0.1920846168,4.25,-0.79,4.3228000185
2019-10-18 23:00:00,3.9415,0.9925,4.0645391498,0.051500000000000004,0.17250000000000001,0.1800236096,3.89,0.8200000000000001,3.9754873915,4.1015,-1.1275,4.2536523718,0.051500000000000004,0.17250000000000001,0.1800236096,4.05,-1.3,4.2535279475
2019-10-18 23:30:00,3.8155,1.018,3.9489700239000003,0.025500000000000002,0.138,0.1403362035,3.79,0.88,3.8908225351,3.9755000000000003,-1.162,4.1418406838,0.025500000000000002,0.138,0.1403362035,3.95,-1.3,4.1584251827
2019-10-19 00:00:00,3.768,1.194,3.9526522741,0.018000000000000002,0.164,0.1649848478,3.75,1.03,3.8888815873,3.778,-1.246,3.9781654063,0.018000000000000002,0.164,0.1649848478,3.76,-1.4100000000000001,4.0156817603
2019-10-19 00:30:00,3.879,1.477,4.1506830763,0.029,0.147,0.1498332406,3.85,1.33,4.0732542273,3.359,-1.663,3.7481261985,0.029,0.147,0.1498332406,3.33,-1.81,3.7901187316
2019-10-19 01:00:00,3.5,1.478,3.7992741412,0.0,0.188,0.188,3.5,1.29,3.7301608544000002,3.56,-1.572,3.8916299927,0.0,0.188,0.188,3.56,-1.76,3.9712970173
2019-10-19 01:30:00,3.5015,1.3935,3.7685998063,0.0015,0.17350000000000002,0.17350648400000002,3.5,1.22,3.7065347698,3.2815,-1.6965,3.694097251,0.0015,0.17350000000000002,0.17350648400000002,3.2800000000000002,-1.87,3.7756191545
2019-10-19 02:00:00,3.592,1.498,3.8918463485,0.002,0.168,0.16801190430000001,3.59,1.33,3.82844616,3.282,-1.612,3.6565103583000003,0.002,0.168,0.16801190430000001,3.2800000000000002,-1.78,3.7318628056
2019-10-19 02:30:00,3.59,1.4304999999999999,3.8645090568000002,0.0,0.1705,0.1705,3.59,1.26,3.8046944687,3.18,-1.6895,3.6009457438,0.0,0.1705,0.1705,3.18,-1.8599999999999999,3.6840195439
2019-10-19 03:00:00,3.65,1.4625,3.932099471,0.0,0.2025,0.2025,3.65,1.26,3.8613598640999998,3.12,-1.6575000000000002,3.5329458317,0.0,0.2025,0.2025,3.12,-1.8599999999999999,3.6323546082
2019-10-19 03:30:00,3.68,1.441,3.9520730003,0.0,0.151,0.151,3.68,1.29,3.8995512562,3.02,-1.709,3.4700260806,0.0,0.151,0.151,3.02,-1.8599999999999999,3.5468295702
2019-10-19 04:00:00,3.5315,1.4715,3.8258076925,0.0015,0.18150000000000002,0.1815061982,3.5300000000000002,1.29,3.7583240946,3.2515,-1.6385,3.6410073469,0.0015,0.18150000000000002,0.1815061982,3.25,-1.82,3.7249026833
2019-10-19 04:30:00,3.5300000000000002,1.498,3.8346973805,0.0,0.148,0.148,3.5300000000000002,1.35,3.7793385665,3.18,-1.6720000000000002,3.592768292,0.0,0.148,0.148,3.18,-1.82,3.6639868995000002
2019-10-19 05:00:00,3.48,1.434,3.7638751308,0.0,0.134,0.134,3.48,1.3,3.714888962,3.22,-1.726,3.6534197678,0.0,0.134,0.134,3.22,-1.8599999999999999,3.7186018878000002
2019-10-19 05:30:00,3.569,1.532,3.8839136190000003,0.009000000000000001,0.182,0.1822223916,3.56,1.35,3.8073744233999998,3.229,-1.608,3.6072295463,0.009000000000000001,0.182,0.1822223916,3.22,-1.79,3.684087404
2019-10-19 06:00:00,3.65,1.508,3.9492485361,0.0,0.158,0.158,3.65,1.35,3.8916577445,3.2800000000000002,-1.6320000000000001,3.663580762,0.0,0.158,0.158,3.2800000000000002,-1.79,3.7366428783
2019-10-19 06:30:00,3.5845000000000002,1.487,3.8806970057,0.0045000000000000005,0.227,0.22704459910000002,3.58,1.26,3.7952602019,3.2845,-1.643,3.6725181075,0.0045000000000000005,0.227,0.22704459910000002,3.2800000000000002,-1.87,3.7756191545
2019-10-19 07:00:00,3.457,1.4215,3.7378484787,0.017,0.2015,0.20221585,3.44,1.22,3.6499315062,3.297,-1.6985000000000001,3.7087883803,0.017,0.2015,0.20221585,3.2800000000000002,-1.9,3.7905672399
2019-10-19 07:30:00,3.582,1.5230000000000001,3.8923325911,0.002,0.303,0.3030066006,3.58,1.22,3.7821686901,3.372,-1.597,3.7310578929,0.002,0.303,0.3030066006,3.37,-1.9,3.8687077946
2019-10-19 08:00:00,3.778,1.4805000000000001,4.0577289523,0.008,0.2605,0.2606228117,3.77,1.22,3.962486593,3.568,-1.5995,3.9101181888000003,0.008,0.2605,0.2606228117,3.56,-1.8599999999999999,4.0166154907
2019-10-19 08:30:00,4.044,1.525,4.3219857704999995,0.004,0.23500000000000001,0.2350340401,4.04,1.29,4.2409550811,3.814,-1.625,4.1457473391,0.004,0.23500000000000001,0.2350340401,3.81,-1.8599999999999999,4.2397759375
2019-10-19 09:00:00,4.2145,1.5995,4.5078166001,0.0345,0.1995,0.2024611074,4.18,1.4,4.4082195953,4.0145,-1.6605,4.34436077,0.0345,0.1995,0.2024611074,3.98,-1.8599999999999999,4.3931765273
2019-10-19 09:30:00,4.374,1.6245,4.6659271587,0.034,0.1945,0.1974493606,4.34,1.43,4.5695185742,4.134,-1.6655,4.456887507,0.034,0.1945,0.1974493606,4.1,-1.8599999999999999,4.5021772511
2019-10-19 10:00:00,4.345,1.566,4.6185908024,0.005,0.196,0.1960637651,4.34,1.37,4.5510987684,3.975,-1.724,4.3327590517,0.005,0.196,0.1960637651,3.9699999999999998,-1.92,4.4099092961
2019-10-19 10:30:00,4.625,1.695,4.9258146534,0.005,0.155,0.15508062420000002,4.62,1.54,4.8699075967,4.105,-1.635,4.4186253518,0.005,0.155,0.15508062420000002,4.1,-1.79,4.4737121052
2019-10-19 11:00:00,4.539,1.6545,4.8311376766,0.009000000000000001,0.1845,0.1847193818,4.53,1.47,4.7625413384,4.109,-1.6855,4.4412600971,0.009000000000000001,0.1845,0.1847193818,4.1,-1.87,4.5063177873
2019-10-19 11:30:00,4.4915,1.6880000000000002,4.7982201127,0.021500000000000002,0.178,0.1792937534,4.47,1.51,4.7181564196,4.1215,-1.6920000000000002,4.4552919377,0.021500000000000002,0.178,0.1792937534,4.1,-1.87,4.5063177873
2019-10-19 12:00:00,4.491,1.681,4.7952937345,0.021,0.171,0.1722846482,4.47,1.51,4.7181564196,4.061,-1.699,4.4020815531,0.021,0.171,0.1722846482,4.04,-1.87,4.4517973898
2019-10-19 12:30:00,4.4855,1.7095,4.8002187971,0.0155,0.1995,0.2001012244,4.47,1.51,4.7181564196,4.1155,-1.6705,4.4416112504,0.0155,0.1995,0.2001012244,4.1,-1.87,4.5063177873
2019-10-19 13:00:00,4.478,1.7335,4.8018232214,0.008,0.1635,0.1636956017,4.47,1.57,4.7376998639,3.9779999999999998,-1.6365,4.3014667557,0.008,0.1635,0.1636956017,3.9699999999999998,-1.8,4.3590021794
2019-10-19 13:30:00,4.502,1.673,4.8028047014,0.032,0.153,0.1563105883,4.47,1.52,4.7213663277,3.852,-1.687,4.2052197327,0.032,0.153,0.1563105883,3.8200000000000003,-1.8399999999999999,4.2400471695
2019-10-19 14:00:00,4.6435,1.7735,4.9706533273,0.043500000000000004,0.1835,0.1885855244,4.6,1.5899999999999999,4.867042223,4.2235,-1.5665,4.5046503194,0.043500000000000004,0.1835,0.1885855244,4.18,-1.75,4.5315449904000005
2019-10-19 14:30:00,4.3935,1.6395,4.6894352005,0.0035,0.1595,0.1595383966,4.39,1.48,4.632763754,3.9735,-1.7205,4.3299910508,0.0035,0.1595,0.1595383966,3.9699999999999998,-1.88,4.3926415743
2019-10-19 15:00:00,4.39,1.7525,4.7268759504,0.0,0.1525,0.1525,4.39,1.6,4.6724832798,4.08,-1.6275,4.3926252116,0.0,0.1525,0.1525,4.08,-1.78,4.4513818079
2019-10-19 15:30:00,4.479,1.6615,4.777240129,0.009000000000000001,0.1515,0.15176709130000002,4.47,1.51,4.7181564196,4.029,-1.6885,4.3685092709,0.009000000000000001,0.1515,0.15176709130000002,4.02,-1.8399999999999999,4.4210858395
2019-10-19 16:00:00,4.63,1.7485,4.9491567211,0.0,0.23850000000000002,0.23850000000000002,4.63,1.51,4.8700102669,4.05,-1.5015,4.3193752152,0.0,0.23850000000000002,0.23850000000000002,4.05,-1.74,4.4079587112
2019-10-19 16:30:00,4.63,1.617,4.9042419394,0.0,0.187,0.187,4.63,1.43,4.8458023072,4.05,-1.513,4.3233862885,0.0,0.187,0.187,4.05,-1.7000000000000002,4.3923228479
2019-10-19 17:00:00,4.63,1.591,4.8957308954,0.0,0.161,0.161,4.63,1.43,4.8458023072,4.14,-1.5390000000000001,4.4167998596,0.0,0.161,0.161,4.14,-1.7000000000000002,4.475444112
2019-10-19 17:30:00,4.8100000000000005,1.5975000000000001,5.068343541,0.0,0.1675,0.1675,4.8100000000000005,1.43,5.0180673571,4.23,-1.5325,4.4990505943,0.0,0.1675,0.1675,4.23,-1.7000000000000002,4.5588266034
2019-10-19 18:00:00,4.6705,1.432,4.8850992057,0.0005,0.14200000000000002,0.1420008803,4.67,1.29,4.8448942197000004,4.1705,-1.678,4.4954148029,0.0005,0.14200000000000002,0.1420008803,4.17,-1.82,4.54986813
2019-10-19 18:30:00,4.827,1.588,5.0815030257,0.007,0.228,0.2281074308,4.82,1.3599999999999999,5.008193287,4.337,-1.512,4.5930069671,0.007,0.228,0.2281074308,4.33,-1.74,4.6665297599
2019-10-19 19:00:00,5.006,1.5750000000000002,5.2479196831,0.006,0.17500000000000002,0.1751028269,5.0,1.4,5.1923019943,4.566,-1.565,4.8267567786,0.006,0.17500000000000002,0.1751028269,4.5600000000000005,-1.74,4.8806966716
2019-10-19 19:30:00,5.0,1.5675,5.2399481152,0.0,0.1675,0.1675,5.0,1.4,5.1923019943,4.5600000000000005,-1.6425,4.8467933987,0.0,0.1675,0.1675,4.5600000000000005,-1.81,4.9060880547
2019-10-19 20:00:00,4.86,1.588,5.1128606474,0.0,0.188,0.188,4.86,1.4,5.0576279025,4.28,-1.6219999999999999,4.5770387807,0.0,0.188,0.188,4.28,-1.81,4.646988272
2019-10-19 20:30:00,4.69,1.5750000000000002,4.9473957796,0.0,0.17500000000000002,0.17500000000000002,4.69,1.4,4.8944969098,4.17,-1.8250000000000002,4.5518704946,0.0,0.17500000000000002,0.17500000000000002,4.17,-2.0,4.6248135098
2019-10-19 21:00:00,4.79,1.7185000000000001,5.0889431368,0.0,0.1685,0.1685,4.79,1.55,5.034540694,4.3,-1.7115,4.6280916424,0.0,0.1685,0.1685,4.3,-1.88,4.6930160878
2019-10-19 21:30:00,4.67,1.6325,4.9471159528,0.0,0.14250000000000002,0.14250000000000002,4.67,1.49,4.9019383921,4.19,-1.8175,4.5672098977,0.0,0.14250000000000002,0.14250000000000002,4.19,-1.96,4.6257648016
