Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-19 22:00:00,4.62,1.6635,4.9103596864,0.0,0.17350000000000002,0.17350000000000002,4.62,1.49,4.8543279658,3.9699999999999998,-1.7865000000000002,4.3534448716,0.0,0.17350000000000002,0.17350000000000002,3.9699999999999998,-1.96,4.4274710615
2019-10-19 22:30:00,4.44,1.488,4.6827069095,0.0,0.138,0.138,4.44,1.35,4.6407003782,3.87,-1.722,4.235821526,0.0,0.138,0.138,3.87,-1.8599999999999999,4.2937745632
2019-10-19 23:00:00,4.19,1.516,4.4558227074,0.0,0.166,0.166,4.19,1.35,4.4021131289,3.87,-1.6440000000000001,4.2047159238,0.0,0.166,0.166,3.87,-1.81,4.2723529817
2019-10-19 23:30:00,4.05,1.5305,4.329541575,0.0,0.18050000000000002,0.18050000000000002,4.05,1.35,4.2690748412,3.65,-1.6295000000000002,3.9972203154,0.0,0.18050000000000002,0.18050000000000002,3.65,-1.81,4.0741379456
2019-10-20 00:00:00,3.79,1.43,4.0508023897,0.0,0.16,0.16,3.79,1.27,3.9971239661,3.65,-1.7000000000000002,4.0264748851,0.0,0.16,0.16,3.65,-1.8599999999999999,4.096596148
2019-10-20 00:30:00,3.56,1.5865,3.8975097498,0.0,0.17650000000000002,0.17650000000000002,3.56,1.4100000000000001,3.8290599369000002,3.81,-1.7435,4.1899752088,0.0,0.17650000000000002,0.17650000000000002,3.81,-1.92,4.266438796
2019-10-20 01:00:00,3.25,1.579,3.6132728931,0.0,0.169,0.169,3.25,1.4100000000000001,3.5426825994,3.87,-1.751,4.2476936095,0.0,0.169,0.169,3.87,-1.92,4.3201041654
2019-10-20 01:30:00,3.29,1.5665,3.6439020637,0.0,0.1565,0.1565,3.29,1.4100000000000001,3.5794133598,3.79,-1.7934999999999999,4.1929395715,0.0,0.1565,0.1565,3.79,-1.9500000000000002,4.2622294636
2019-10-20 02:00:00,3.42,1.587,3.7702743932000002,0.0,0.177,0.177,3.42,1.4100000000000001,3.6992566821,3.44,-1.833,3.8978826304,0.0,0.177,0.177,3.44,-2.01,3.9841812208
2019-10-20 02:30:00,3.66,2.0995,4.219419421,0.0,0.1595,0.1595,3.66,1.94,4.1423664734,3.44,-2.2105,4.0889986855,0.0,0.1595,0.1595,3.44,-2.37,4.1773795614
2019-10-20 03:00:00,3.37,2.098,3.9696982253,0.0,0.158,0.158,3.37,1.94,3.8885087116,3.6,-2.212,4.225274429,0.0,0.158,0.158,3.6,-2.37,4.3100928064
2019-10-20 03:30:00,3.1605,1.7810000000000001,3.6277708376,0.0005,0.171,0.17100073100000002,3.16,1.6099999999999999,3.5465053221,3.2905,-2.159,3.9355649213,0.0005,0.171,0.17100073100000002,3.29,-2.33,4.0315009612
2019-10-20 04:00:00,3.488,1.8965,3.9702463714,0.018000000000000002,0.1565,0.1575317428,3.47,1.74,3.8818165851,3.308,-2.0935,3.9147932576,0.018000000000000002,0.1565,0.1575317428,3.29,-2.25,3.9857997943
2019-10-20 04:30:00,3.6310000000000002,1.9105,4.1029466545,0.011,0.1705,0.1708544702,3.62,1.74,4.0164661084,3.091,-2.0795,3.7253994752,0.011,0.1705,0.1708544702,3.08,-2.25,3.8143020331
2019-10-20 05:00:00,3.52,1.9125,4.0060025275,0.0,0.17250000000000001,0.17250000000000001,3.52,1.74,3.9265761167,3.04,-2.1275,3.7105061986,0.0,0.17250000000000001,0.17250000000000001,3.04,-2.3,3.8120335780000003
2019-10-20 05:30:00,3.61,1.9025,4.080637971,0.0,0.1625,0.1625,3.61,1.74,4.0074555518,2.96,-2.1375,3.6510965819,0.0,0.1625,0.1625,2.96,-2.3,3.7485463849
2019-10-20 06:00:00,3.41,1.8215,3.8660008083,0.0,0.18150000000000002,0.18150000000000002,3.41,1.6400000000000001,3.7838736765,3.02,-2.1885,3.7296021571,0.0,0.18150000000000002,0.18150000000000002,3.02,-2.37,3.8389191187
2019-10-20 06:30:00,3.5300000000000002,1.897,4.0074317212,0.0,0.197,0.197,3.5300000000000002,1.7000000000000002,3.9180224604,3.14,-2.113,3.7847548137,0.0,0.197,0.197,3.14,-2.31,3.8981662356
2019-10-20 07:00:00,3.33,1.8365,3.8028452835,0.0,0.17650000000000002,0.17650000000000002,3.33,1.6600000000000001,3.7208198021000003,3.32,-2.1335,3.9464189147,0.0,0.17650000000000002,0.17650000000000002,3.32,-2.31,4.0445642534
2019-10-20 07:30:00,3.37,1.8785,3.8581941696,0.0,0.2685,0.2685,3.37,1.6099999999999999,3.7348360071,3.54,-2.0415,4.0864804233,0.0,0.2685,0.2685,3.54,-2.31,4.2270202271
2019-10-20 08:00:00,3.8529999999999998,1.877,4.2858765731,0.003,0.267,0.26701685340000003,3.85,1.6099999999999999,4.173080397,3.633,-1.923,4.1105495983,0.003,0.267,0.26701685340000003,3.63,-2.19,4.2394575125
2019-10-20 08:30:00,4.1,1.549,4.3828530662,0.0,0.229,0.229,4.1,1.32,4.3072497025,3.92,-1.691,4.2691780239,0.0,0.229,0.229,3.92,-1.92,4.364951317
2019-10-20 09:00:00,4.35,1.568,4.6239727508,0.0,0.198,0.198,4.35,1.37,4.5606359206,3.8,-1.682,4.1556135528,0.0,0.198,0.198,3.8,-1.88,4.2396226247
2019-10-20 09:30:00,4.5565,1.0005,4.6650501069,0.006500000000000001,0.1705,0.17062385530000002,4.55,0.8300000000000001,4.625083783,4.0065,-1.2595,4.1998074361,0.006500000000000001,0.1705,0.17062385530000002,4.0,-1.43,4.2479289071
2019-10-20 10:00:00,4.4435,0.889,4.5315574861,0.043500000000000004,0.129,0.1361368796,4.4,0.76,4.4651539727,4.0935,-1.121,4.2442176252,0.043500000000000004,0.129,0.1361368796,4.05,-1.25,4.2385138905
2019-10-20 10:30:00,4.474,0.9595,4.5757312257,0.074,0.1495,0.16681202,4.4,0.81,4.4739356276,4.264,-1.0305,4.3867557773,0.074,0.1495,0.16681202,4.19,-1.18,4.3529874799
2019-10-20 11:00:00,4.651,1.036,4.7649865687,0.061,0.156,0.1675022388,4.59,0.88,4.6735960459,4.381,-1.024,4.4990817952,0.061,0.156,0.1675022388,4.32,-1.18,4.4782585901
2019-10-20 11:30:00,4.624,0.915,4.7136611036,0.034,0.155,0.15868522300000001,4.59,0.76,4.6524939549,4.394,-1.025,4.5119686391,0.034,0.155,0.15868522300000001,4.36,-1.18,4.5168573145
2019-10-20 12:00:00,4.4985,0.5985,4.5381388806,0.0085,0.1685,0.1687142555,4.49,0.43,4.5105432045,4.4985,-0.6715,4.5483419506,0.0085,0.1685,0.1687142555,4.49,-0.84,4.5678988605
2019-10-20 12:30:00,4.5045,0.623,4.5473782831000005,0.0145,0.193,0.1935439227,4.49,0.43,4.5105432045,4.7345,-0.47700000000000004,4.7584681621,0.0145,0.193,0.1935439227,4.72,-0.67,4.7673158066
2019-10-20 13:00:00,4.352,0.6705,4.4033480728,0.022,0.1705,0.1719134957,4.33,0.5,4.3587727631,4.742,-0.5995,4.7797452075999995,0.022,0.1705,0.1719134957,4.72,-0.77,4.7823947976
2019-10-20 13:30:00,4.115,0.789,4.1899577564,0.045,0.159,0.16524527220000002,4.07,0.63,4.1184705899,4.735,-0.8310000000000001,4.8073678869,0.045,0.159,0.16524527220000002,4.69,-0.99,4.7933495595
2019-10-20 14:00:00,3.9185,0.9835,4.0400389231,0.0585,0.1535,0.1642695955,3.86,0.8300000000000001,3.9482274504,4.7785,-1.0865,4.9004637025,0.0585,0.1535,0.1642695955,4.72,-1.24,4.8801639317
2019-10-20 14:30:00,4.011,1.0055,4.1351119997,0.041,0.17550000000000002,0.18022555310000002,3.9699999999999998,0.8300000000000001,4.0558353024,4.431,-1.0645,4.5570737596,0.041,0.17550000000000002,0.18022555310000002,4.39,-1.24,4.5617650093
2019-10-20 15:00:00,4.298,1.108,4.4385209248,0.018000000000000002,0.198,0.1988164983,4.28,0.91,4.3756713771,4.348,-0.982,4.4575136567,0.018000000000000002,0.198,0.1988164983,4.33,-1.18,4.4879059705
2019-10-20 15:30:00,4.3795,1.1045,4.5166293295,0.0095,0.1945,0.1947318669,4.37,0.91,4.4637428241,4.3395,-0.9855,4.4499966854,0.0095,0.1945,0.1947318669,4.33,-1.18,4.4879059705
2019-10-20 16:00:00,4.3895,1.028,4.5082695405,0.0195,0.198,0.1989579101,4.37,0.8300000000000001,4.4481231997,4.2595,-1.062,4.3898956992,0.0195,0.198,0.1989579101,4.24,-1.26,4.4232567188
2019-10-20 16:30:00,4.5105,0.969,4.6134121049,0.0205,0.179,0.18017005860000002,4.49,0.79,4.5589691817,4.2605,-1.081,4.3955001138,0.0205,0.179,0.18017005860000002,4.24,-1.26,4.4232567188
2019-10-20 17:00:00,4.6505,1.069,4.7717828167,0.0105,0.159,0.1593463209,4.64,0.91,4.7283929617,4.5405,-1.101,4.6720810406,0.0105,0.159,0.1593463209,4.53,-1.26,4.7019676732
2019-10-20 17:30:00,4.5245,1.0855,4.6528927024,0.0145,0.17550000000000002,0.1760979841,4.51,0.91,4.600891218,4.8345,-1.0845,4.9546473638,0.0145,0.17550000000000002,0.1760979841,4.82,-1.26,4.9819674828
2019-10-20 18:00:00,4.3045,1.0275,4.4254351763,0.0145,0.1975,0.1980315631,4.29,0.8300000000000001,4.369553753,5.0645,-1.1525,5.1939788698000005,0.0145,0.1975,0.1980315631,5.05,-1.35,5.2273320155
2019-10-20 18:30:00,4.7435,0.9605,4.8397678147,0.043500000000000004,0.2005,0.2051645681,4.7,0.76,4.7610503043,5.0335,-0.9395,5.1204279606,0.043500000000000004,0.2005,0.2051645681,4.99,-1.1400000000000001,5.1185642518
2019-10-20 19:00:00,4.7105,0.645,4.7544542536000005,0.0105,0.20500000000000002,0.2052687263,4.7,0.44,4.7205508153,5.3105,-0.625,5.3471520691,0.0105,0.20500000000000002,0.2052687263,5.3,-0.8300000000000001,5.3645969094
2019-10-20 19:30:00,4.4285,0.65,4.4759481956,0.0285,0.21,0.2119251047,4.4,0.44,4.4219452733,5.4285,-0.62,5.4637910145,0.0285,0.21,0.2119251047,5.4,-0.8300000000000001,5.4634146831
2019-10-20 20:00:00,4.273,0.543,4.3073632306,0.043000000000000003,0.193,0.1977321421,4.23,0.35000000000000003,4.2444552065,5.093,-0.6970000000000001,5.1404725464,0.043000000000000003,0.193,0.1977321421,5.05,-0.89,5.1278260501
2019-10-20 20:30:00,4.3485,0.562,4.3846660363,0.0085,0.212,0.2121703325,4.34,0.35000000000000003,4.3540900312,4.8385,-0.728,4.8929608878,0.0085,0.212,0.2121703325,4.83,-0.9400000000000001,4.9206198796
2019-10-20 21:00:00,4.2095,0.555,4.2459292564,0.0195,0.20500000000000002,0.2059253506,4.19,0.35000000000000003,4.204592727,4.8495,-0.735,4.9048827968,0.0195,0.20500000000000002,0.2059253506,4.83,-0.9400000000000001,4.9206198796
2019-10-20 21:30:00,3.9290000000000003,0.872,4.0246024648,0.029,0.202,0.2040710661,3.9,0.67,3.9571328004,4.679,-1.1280000000000001,4.8130473715,0.029,0.202,0.2040710661,4.65,-1.33,4.8364656517
2019-10-20 22:00:00,3.4585,1.1115,3.6327199865,0.018500000000000003,0.2015,0.2023474734,3.44,0.91,3.5583282592,4.8985,-1.2185,5.0477761935,0.018500000000000003,0.2015,0.2023474734,4.88,-1.42,5.0824010074
2019-10-20 22:30:00,2.2435,0.9855,2.4504086394,0.0235,0.1955,0.1969073386,2.22,0.79,2.3563743336,4.2735,-1.7845,4.631116766,0.0235,0.1955,0.1969073386,4.25,-1.98,4.6885925393
2019-10-20 23:00:00,1.968,1.3805,2.40391436,0.048,0.2005,0.2061655888,1.92,1.18,2.2536193112,3.408,-2.5995,4.286241273,0.048,0.2005,0.2061655888,3.36,-2.8,4.3737398185
2019-10-20 23:30:00,2.559,1.623,3.0302821651,0.059000000000000004,0.193,0.2018167486,2.5,1.43,2.8800868042000003,3.599,-2.457,4.3577115554,0.059000000000000004,0.193,0.2018167486,3.54,-2.65,4.4220018091
2019-10-21 00:00:00,2.83,1.837,3.3739396853,0.03,0.177,0.1795243716,2.8,1.6600000000000001,3.2550883245,3.74,-2.403,4.4454481214,0.03,0.177,0.1795243716,3.71,-2.58,4.5189047345999995
2019-10-21 00:30:00,2.787,1.8855,3.3648891884,0.037,0.1655,0.1695855241,2.75,1.72,3.243593686,3.797,-2.3745,4.4783321951,0.037,0.1655,0.1695855241,3.76,-2.54,4.537532369
2019-10-21 01:00:00,2.641,1.9,3.2534414087,0.051000000000000004,0.18,0.1870855419,2.59,1.72,3.1090995481,3.711,-2.26,4.3450110472,0.051000000000000004,0.18,0.1870855419,3.66,-2.44,4.3987725561
2019-10-21 01:30:00,2.5665,1.8915000000000002,3.1882118029,0.0465,0.1715,0.1776921495,2.52,1.72,3.0510326121,3.7765,-2.2685,4.4054562193,0.0465,0.1715,0.1776921495,3.73,-2.44,4.4571852104000005
2019-10-21 02:00:00,2.465,1.8995000000000002,3.1119648536,0.025,0.17950000000000002,0.1812325854,2.44,1.72,2.9852973051,3.805,-2.2605,4.4258202912,0.025,0.17950000000000002,0.1812325854,3.7800000000000002,-2.44,4.4991110233
2019-10-21 02:30:00,2.9135,1.9095,3.4834856825,0.053500000000000006,0.1895,0.1969073386,2.86,1.72,3.3373642294,3.4035,-2.3005,4.1080545882,0.053500000000000006,0.1895,0.1969073386,3.35,-2.49,4.1740388115
2019-10-21 03:00:00,2.773,1.88,3.3502132768,0.033,0.19,0.1928444969,2.74,1.69,3.2192701036,3.383,-2.35,4.1191247857,0.033,0.19,0.1928444969,3.35,-2.54,4.2040575638
2019-10-21 03:30:00,2.826,1.8735,3.3906162051,0.006,0.2335,0.2335770751,2.8200000000000003,1.6400000000000001,3.2622078413,3.316,-2.2165,3.9885747141000003,0.006,0.2335,0.2335770751,3.31,-2.45,4.1180820779
2019-10-21 04:00:00,2.4875,1.7735,3.0549891162,0.0275,0.1835,0.1855491849,2.46,1.5899999999999999,2.9291124936,3.5675,-2.2665,4.2265918303,0.0275,0.1835,0.1855491849,3.54,-2.45,4.305124853
2019-10-21 04:30:00,2.782,1.7985,3.3127218794,0.052000000000000005,0.20850000000000002,0.214886598,2.73,1.5899999999999999,3.1592720681,3.302,-2.2415,3.9909304993,0.052000000000000005,0.20850000000000002,0.214886598,3.25,-2.45,4.070012285
2019-10-21 05:00:00,3.0015,1.7545000000000002,3.4766754954,0.0315,0.1645,0.1674888056,2.9699999999999998,1.5899999999999999,3.3688276893,3.1615,-2.2855,3.9011014470000003,0.0315,0.1645,0.1674888056,3.13,-2.45,3.974845909
2019-10-21 05:30:00,3.1385,1.841,3.6386073229,0.018500000000000003,0.191,0.1918938509,3.12,1.65,3.5294333823,3.2385,-2.219,3.9257920538,0.018500000000000003,0.191,0.1918938509,3.22,-2.41,4.0220019891
2019-10-21 06:00:00,3.38,1.8479999999999999,3.8522076787,0.0,0.198,0.198,3.38,1.65,3.7612364987999998,3.22,-2.212,3.9065770183,0.0,0.198,0.198,3.22,-2.41,4.0220019891
2019-10-21 06:30:00,3.4835000000000003,1.8175,3.9291320288,0.0035,0.2275,0.2275269215,3.48,1.5899999999999999,3.8260292733,3.2835,-2.2425,3.9762015165,0.0035,0.2275,0.2275269215,3.2800000000000002,-2.47,4.1060077935
2019-10-21 07:00:00,3.424,1.7995,3.8680713864,0.004,0.20950000000000002,0.20953818270000002,3.42,1.5899999999999999,3.7715381478000003,3.854,-2.2605,4.4680170378,0.004,0.20950000000000002,0.20953818270000002,3.85,-2.47,4.5742103144
2019-10-21 07:30:00,3.8135,1.4545,4.0814645043,0.0235,0.23450000000000001,0.23567456380000001,3.79,1.22,3.9815198103,3.8735,-1.8855,4.3080288416,0.0235,0.23450000000000001,0.23567456380000001,3.85,-2.12,4.3950995438
2019-10-21 08:00:00,3.856,1.316,4.0743824072,0.066,0.216,0.2258583627,3.79,1.1,3.9464034259,4.046,-1.714,4.3940769224,0.066,0.216,0.2258583627,3.98,-1.9300000000000002,4.4232680226
2019-10-21 08:30:00,3.9370000000000003,1.3295,4.1554228726,0.08700000000000001,0.1595,0.1816844792,3.85,1.17,4.0238538741,4.017,-1.8005,4.4020551166,0.08700000000000001,0.1595,0.1816844792,3.93,-1.96,4.3916397849
2019-10-21 09:00:00,3.3225,1.145,3.5142611243,0.12250000000000001,0.045,0.1305038314,3.2,1.1,3.3837848631,3.4525,-2.115,4.0488246751,0.12250000000000001,0.045,0.1305038314,3.33,-2.16,3.9691938728
2019-10-21 09:30:00,3.74,0.8395,3.8330614722,0.05,0.08950000000000001,0.1025195103,3.69,0.75,3.7654481805,3.93,-1.5405,4.2211420552,0.05,0.08950000000000001,0.1025195103,3.88,-1.63,4.2084795354
2019-10-21 10:00:00,3.298,0.1355,3.3007823694000002,0.048,0.035500000000000004,0.05970134,3.25,0.1,3.2515380976,3.568,-1.1345,3.7440238047000003,0.048,0.035500000000000004,0.05970134,3.52,-1.17,3.7093530433
2019-10-21 10:30:00,3.2595,0.211,3.266322282,0.0495,0.111,0.12153703140000001,3.21,0.1,3.2115572547,3.6195,-1.059,3.7712413407,0.0495,0.111,0.12153703140000001,3.5700000000000003,-1.17,3.7568337733
2019-10-21 11:00:00,3.2965,0.27,3.3075386997000003,0.0565,0.17,0.17914309920000002,3.24,0.1,3.2415428425,3.7165,-0.93,3.8310928271,0.0565,0.17,0.17914309920000002,3.66,-1.1,3.8217273581
2019-10-21 11:30:00,3.6870000000000003,0.35350000000000004,3.703907565,0.067,0.1535,0.167485074,3.62,0.2,3.6255206523,3.807,-0.9465,3.9228957735,0.067,0.1535,0.167485074,3.74,-1.1,3.8984099323
2019-10-21 12:00:00,3.7785,0.3345,3.793277277,0.0485,0.0745,0.0888960067,3.73,0.26,3.7390506817,4.0485,-0.9655,4.16203586,0.0485,0.0745,0.0888960067,4.0,-1.04,4.132989233
2019-10-21 12:30:00,3.9885,0.3295,4.0020872679,0.0685,-0.0005,0.0685018248,3.92,0.33,3.9338657832,3.8985000000000003,-0.9805,4.0199107577,0.0685,-0.0005,0.0685018248,3.83,-0.98,3.9533909496
2019-10-21 13:00:00,4.059,0.311,4.0708969528,0.039,-0.019,0.043382023900000004,4.02,0.33,4.0335220342,3.769,-0.999,3.8991488815,0.039,-0.019,0.043382023900000004,3.73,-0.98,3.8565917596
2019-10-21 13:30:00,3.9195,0.278,3.9293465424000003,0.0195,-0.052000000000000005,0.0555360243,3.9,0.33,3.9139366372,3.7495000000000003,-1.062,3.8969981075,0.0195,-0.052000000000000005,0.0555360243,3.73,-1.01,3.864324003
2019-10-21 14:00:00,3.915,0.246,3.9227211219,0.015,-0.084,0.0853287759,3.9,0.33,3.9139366372,3.665,-1.094,3.8247955501,0.015,-0.084,0.0853287759,3.65,-1.01,3.7871625262
2019-10-21 14:30:00,3.91,0.248,3.9178570673,0.01,-0.082,0.0826075057,3.9,0.33,3.9139366372,3.71,-1.092,3.8673717173,0.01,-0.082,0.0826075057,3.7,-1.01,3.8353748187
2019-10-21 15:00:00,3.9625,0.255,3.9706965699000003,0.0025,-0.115,0.1150271707,3.96,0.37,3.9772477921,3.7025,-1.065,3.8526265391,0.0025,-0.115,0.1150271707,3.7,-0.9500000000000001,3.820013089
2019-10-21 15:30:00,4.09,0.28450000000000003,4.0998829556,0.0,-0.0855,0.0855,4.09,0.37,4.1067018397,3.7,-1.0355,3.842168691,0.0,-0.0855,0.0855,3.7,-0.9500000000000001,3.820013089
2019-10-21 16:00:00,4.13,0.29150000000000004,4.1402744172,0.0,-0.0785,0.0785,4.13,0.37,4.1465407269,3.86,-1.0285,3.9946729841,0.0,-0.0785,0.0785,3.86,-0.9500000000000001,3.9751855303
2019-10-21 16:30:00,4.31,0.29,4.3197453629,0.0,-0.08,0.08,4.31,0.37,4.3258525171,4.16,-1.03,4.2856154751,0.0,-0.08,0.08,4.16,-0.9500000000000001,4.2670950306
2019-10-21 17:00:00,4.38,0.2985,4.3901597067,0.0,-0.07150000000000001,0.07150000000000001,4.38,0.37,4.3956000728,4.23,-1.0215,4.3515930704,0.0,-0.07150000000000001,0.07150000000000001,4.23,-0.9500000000000001,4.3353661898
2019-10-21 17:30:00,4.64,0.2785,4.648350487,0.0,-0.0915,0.0915,4.64,0.37,4.6547287784,4.27,-1.0415,4.3951817084,0.0,-0.0915,0.0915,4.27,-0.9500000000000001,4.3744028164
2019-10-21 18:00:00,4.6,0.259,4.6072856434,0.0,-0.081,0.081,4.6,0.34,4.6125481027,4.21,-1.091,4.3490666815,0.0,-0.081,0.081,4.21,-1.01,4.3294572408
2019-10-21 18:30:00,4.8,0.2205,4.8050619403,0.0,-0.059500000000000004,0.059500000000000004,4.8,0.28,4.8081597311,4.44,-1.1095,4.5765260023,0.0,-0.059500000000000004,0.059500000000000004,4.44,-1.05,4.5624664381999995
2019-10-21 19:00:00,4.93,0.21,4.9344705896,0.0,-0.07,0.07,4.93,0.28,4.9379449167,4.58,-1.12,4.7149549309,0.0,-0.07,0.07,4.58,-1.05,4.6988190006
2019-10-21 19:30:00,4.93,0.28550000000000003,4.9382598403,0.0,-0.044500000000000005,0.044500000000000005,4.93,0.33,4.9410322808,4.58,-1.0945,4.7089627573,0.0,-0.044500000000000005,0.044500000000000005,4.58,-1.05,4.6988190006
2019-10-21 20:00:00,4.85,0.23600000000000002,4.8557384608,0.0,-0.034,0.034,4.85,0.27,4.85750965,4.44,-1.084,4.5704109224,0.0,-0.034,0.034,4.44,-1.05,4.5624664381999995
2019-10-21 20:30:00,4.67,0.2205,4.6752026961,0.0,-0.0495,0.0495,4.67,0.27,4.6777986276,4.24,-1.1495,4.3930570506,0.0,-0.0495,0.0495,4.24,-1.1,4.3803652816
2019-10-21 21:00:00,4.51,0.1635,4.512962691,0.0,-0.026500000000000003,0.026500000000000003,4.51,0.19,4.5140004431000005,4.04,-1.1965,4.2134560933,0.0,-0.026500000000000003,0.026500000000000003,4.04,-1.17,4.2060076082
2019-10-21 21:30:00,3.45,0.19,3.455227923,0.0,0.0,0.0,3.45,0.19,3.455227923,3.08,-1.57,3.4570652294,0.0,0.0,0.0,3.08,-1.57,3.4570652294
2019-10-21 22:00:00,3.1,0.4,3.1256999216,0.0,0.0,0.0,3.1,0.4,3.1256999216,2.66,-2.05,3.3582882545,0.0,0.0,0.0,2.66,-2.05,3.3582882545
2019-10-21 22:30:00,3.74,0.5315,3.7775775637,0.0,-0.018500000000000003,0.018500000000000003,3.74,0.55,3.780224861,3.22,-1.8985,3.7380077916000003,0.0,-0.018500000000000003,0.018500000000000003,3.22,-1.88,3.7286458668
2019-10-21 23:00:00,3.62,0.5175000000000001,3.656802736,0.0,-0.0325,0.0325,3.62,0.55,3.6615433904,3.1,-1.9125,3.6424794097,0.0,-0.0325,0.0325,3.1,-1.88,3.6255206523
2019-10-21 23:30:00,3.48,0.716,3.5528940316,0.0,-0.024,0.024,3.48,0.74,3.5578083141,2.93,-2.154,3.6365665125,0.0,-0.024,0.024,2.93,-2.13,3.6224025177
2019-10-22 00:00:00,3.44,1.0525,3.5974096584,0.0,-0.0575,0.0575,3.44,1.11,3.6146507438,2.83,-2.3975,3.7090303652000003,0.0,-0.0575,0.0575,2.83,-2.34,3.6721247256
2019-10-22 00:30:00,3.34,1.085,3.5118122102,0.0,-0.025,0.025,3.34,1.11,3.5196164564,2.75,-2.365,3.6270821606,0.0,-0.025,0.025,2.75,-2.34,3.6108309293
2019-10-22 01:00:00,3.31,1.099,3.4876784542,0.0,-0.011,0.011,3.31,1.11,3.4911602656,2.75,-2.351,3.6179691817,0.0,-0.011,0.011,2.75,-2.34,3.6108309293
2019-10-22 01:30:00,3.31,1.111,3.4914783402,0.0,0.001,0.001,3.31,1.11,3.4911602656,2.7,-2.309,3.5526723744,0.0,0.001,0.001,2.7,-2.31,3.553322389
2019-10-22 02:00:00,3.31,1.0225,3.4643334496,0.0,0.0025,0.0025,3.31,1.02,3.4635963968,2.7,-2.2075,3.4875573472,0.0,0.0025,0.0025,2.7,-2.21,3.4891402953
2019-10-22 02:30:00,3.21,0.9455,3.3463517822,0.0,-0.0045000000000000005,0.0045000000000000005,3.21,0.9500000000000001,3.3476260245000002,2.61,-2.2745,3.4620009027,0.0,-0.0045000000000000005,0.0045000000000000005,2.61,-2.27,3.4590461113
2019-10-22 03:00:00,3.21,0.9530000000000001,3.3484786098,0.0,0.003,0.003,3.21,0.9500000000000001,3.3476260245000002,2.61,-2.267,3.4570781015,0.0,0.003,0.003,2.61,-2.27,3.4590461113
2019-10-22 03:30:00,3.26,0.982,3.4046914691,0.0,-0.028,0.028,3.26,1.01,3.4128726903,2.66,-2.228,3.4698103695,0.0,-0.028,0.028,2.66,-2.2,3.4518980286
2019-10-22 04:00:00,3.22,0.992,3.3693417755,0.0,-0.018000000000000002,0.018000000000000002,3.22,1.01,3.3746851705,2.62,-2.218,3.4327720577,0.0,-0.018000000000000002,0.018000000000000002,2.62,-2.2,3.4211693907000003
2019-10-22 04:30:00,3.3,0.963,3.4376400335,0.0,-0.047,0.047,3.3,1.01,3.4511012735,2.68,-2.247,3.4973431344,0.0,-0.047,0.047,2.68,-2.2,3.4673332692
2019-10-22 05:00:00,3.34,1.008,3.4887911947,0.0,-0.002,0.002,3.34,1.01,3.4893695706,2.7199999999999998,-2.202,3.4996005486,0.0,-0.002,0.002,2.7199999999999998,-2.2,3.4983424647
2019-10-22 05:30:00,3.42,1.0515,3.5779955632,0.0,0.0015,0.0015,3.42,1.05,3.577555031,2.81,-2.1685,3.5494354833,0.0,0.0015,0.0015,2.81,-2.17,3.5503520952
2019-10-22 06:00:00,3.42,0.9580000000000001,3.551642437,0.0,-0.032,0.032,3.42,0.99,3.5604072801,2.81,-2.262,3.6073181174,0.0,-0.032,0.032,2.81,-2.23,3.5873388466
2019-10-22 06:30:00,3.47,0.901,3.5850663871,0.0,0.021,0.021,3.47,0.88,3.5798463654,2.86,-2.299,3.6694687626,0.0,0.021,0.021,2.86,-2.32,3.6826620806
2019-10-22 07:00:00,3.75,0.9645,3.8720485857,0.0,0.0245,0.0245,3.75,0.9400000000000001,3.8660186239,3.1,-2.2055,3.8045013142,0.0,0.0245,0.0245,3.1,-2.23,3.8187563421
2019-10-22 07:30:00,4.04,1.1155,4.1911740897,0.0,0.0855,0.0855,4.04,1.03,4.1692325433,3.38,-2.1445,4.0029089735,0.0,0.0855,0.0855,3.38,-2.23,4.0493579738
2019-10-22 08:00:00,4.28,1.0965,4.4182250112,0.0,-0.0035,0.0035,4.28,1.1,4.41909493,3.61,-2.2335,4.2450703469,0.0,-0.0035,0.0035,3.61,-2.23,4.2432299019
2019-10-22 08:30:00,4.24,1.0155,4.3599128718,0.0,-0.0845,0.0845,4.24,1.1,4.3803652816,3.61,-2.3145,4.2882409272,0.0,-0.0845,0.0845,3.61,-2.23,4.2432299019
2019-10-22 09:00:00,4.29,0.976,4.3996222565,0.0,-0.124,0.124,4.29,1.1,4.4287808706,3.61,-2.324,4.2933758279,0.0,-0.124,0.124,3.61,-2.2,4.2275406562
2019-10-22 09:30:00,4.29,1.045,4.415441654,0.0,-0.105,0.105,4.29,1.15,4.4414637227,3.61,-2.305,4.2831209416,0.0,-0.105,0.105,3.61,-2.2,4.2275406562
2019-10-22 10:00:00,4.29,1.235,4.4642272568,0.0,0.085,0.085,4.29,1.15,4.4414637227,3.61,-2.115,4.1839365435,0.0,0.085,0.085,3.61,-2.2,4.2275406562
2019-10-22 10:30:00,4.39,1.2425,4.5624452052,0.0,0.0925,0.0925,4.39,1.15,4.5381273670999995,3.67,-2.0175,4.1879835542,0.0,0.0925,0.0925,3.67,-2.11,4.23332021
2019-10-22 11:00:00,4.34,1.0735000000000001,4.4707943645,0.0,-0.0765,0.0765,4.34,1.15,4.4897772773,3.67,-2.1865,4.2719646827,0.0,-0.0765,0.0765,3.67,-2.11,4.23332021
2019-10-22 11:30:00,4.27,1.1775,4.4293798945,0.0,0.0275,0.0275,4.27,1.15,4.4221487989,3.6,-2.1625,4.1995721508,0.0,0.0275,0.0275,3.6,-2.19,4.2137987612
2019-10-22 12:00:00,4.31,1.2005,4.4740697636,0.0,-0.029500000000000002,0.029500000000000002,4.31,1.23,4.4820754121,3.64,-2.1595,4.2323799747,0.0,-0.029500000000000002,0.029500000000000002,3.64,-2.13,4.217404415
2019-10-22 12:30:00,4.26,1.0525,4.3880925526,0.0,0.07250000000000001,0.07250000000000001,4.26,0.98,4.3712698384,3.7,-1.9875,4.2000186011,0.0,0.07250000000000001,0.07250000000000001,3.7,-2.06,4.2348081421
2019-10-22 13:00:00,4.23,0.672,4.2830461123,0.0,0.032,0.032,4.23,0.64,4.2781421201,3.7,-1.518,3.9992904371,0.0,0.032,0.032,3.7,-1.55,4.0115458367
2019-10-22 13:30:00,4.09,0.5985,4.1335580618,0.0,0.0285,0.0285,4.09,0.5700000000000001,4.129527818,3.6,-1.4715,3.8891274407000003,0.0,0.0285,0.0285,3.6,-1.5,3.9
2019-10-22 14:00:00,3.95,0.47600000000000003,3.9785771326,0.0,-0.014,0.014,3.95,0.49,3.9802763723,3.56,-1.554,3.8843939038,0.0,-0.014,0.014,3.56,-1.54,3.8788142518
2019-10-22 14:30:00,4.0105,0.655,4.0636357182,0.0005,0.045,0.0450027777,4.01,0.61,4.0561311616,3.6105,-1.385,3.8670318398,0.0005,0.045,0.0450027777,3.61,-1.43,3.8829112789
2019-10-22 15:00:00,3.91,0.6525000000000001,3.9640706666,0.0,0.0425,0.0425,3.91,0.61,3.9572970573,3.61,-1.4475,3.8893902156999998,0.0,0.0425,0.0425,3.61,-1.49,3.9054065089
2019-10-22 15:30:00,3.844,0.5245000000000001,3.8796180547,0.004,0.0345,0.03473111,3.84,0.49,3.8711367839,3.474,-1.5554999999999999,3.8063442107,0.004,0.0345,0.03473111,3.47,-1.5899999999999999,3.8169359439
2019-10-22 16:00:00,4.075,0.61,4.1204034997,0.005,0.0,0.005,4.07,0.61,4.1154586622,3.785,-1.4100000000000001,4.0390995284,0.005,0.0,0.005,3.7800000000000002,-1.4100000000000001,4.0344144557
2019-10-22 16:30:00,4.24,0.458,4.2646645824,0.0,0.028,0.028,4.24,0.43,4.2617484675,3.8200000000000003,-1.262,4.0230640065,0.0,0.028,0.028,3.8200000000000003,-1.29,4.0319350193
2019-10-22 17:00:00,4.32,0.14650000000000002,4.3224833429,0.0,0.026500000000000003,0.026500000000000003,4.32,0.12,4.3216663453,3.9699999999999998,-1.0235,4.0998112457,0.0,0.026500000000000003,0.026500000000000003,3.9699999999999998,-1.05,4.1065070315
2019-10-22 17:30:00,4.46,0.2275,4.4657985008,0.0,0.0175,0.0175,4.46,0.21,4.464941209,4.04,-0.9625,4.1530719052,0.0,0.0175,0.0175,4.04,-0.98,4.1571624938
2019-10-22 18:00:00,4.46,0.1965,4.464326629,0.0,0.0765,0.0765,4.46,0.12,4.4616140577,4.04,-1.0335,4.17009859,0.0,0.0765,0.0765,4.04,-1.11,4.189713594
2019-10-22 18:30:00,4.6,0.1375,4.6020545683,0.0,0.08750000000000001,0.08750000000000001,4.6,0.05,4.6002717311,4.13,-1.0925,4.2720552723,0.0,0.08750000000000001,0.08750000000000001,4.13,-1.18,4.2952648347
2019-10-22 19:00:00,4.92,0.1075,4.9211742755,0.0,0.0575,0.0575,4.92,0.05,4.9202540585,4.4,-1.0625,4.5264673035000005,0.0,0.0575,0.0575,4.4,-1.12,4.5403083596
2019-10-22 19:30:00,5.11,0.232,5.1152638251,0.0,0.052000000000000005,0.052000000000000005,5.11,0.18,5.1131692716,4.57,-0.988,4.6755795363,0.0,0.052000000000000005,0.052000000000000005,4.57,-1.04,4.6868432873
2019-10-22 20:00:00,4.9,0.225,4.9051630962,0.0,0.095,0.095,4.9,0.13,4.9017241864,4.37,-0.995,4.4818439286,0.0,0.095,0.095,4.37,-1.09,4.50388721
2019-10-22 20:30:00,4.73,0.106,4.7311875888,0.0,0.036000000000000004,0.036000000000000004,4.73,0.07,4.7305179420000005,4.21,-1.114,4.3548933397,0.0,0.036000000000000004,0.036000000000000004,4.21,-1.15,4.3642410566
2019-10-22 21:00:00,4.62,0.14750000000000002,4.6223539728,0.0,0.0775,0.0775,4.62,0.07,4.6205302726,4.1,-1.0725,4.2379542529,0.0,0.0775,0.0775,4.1,-1.15,4.2582273307000005
2019-10-22 21:30:00,4.48,0.1405,4.4822026114,0.0,0.07050000000000001,0.07050000000000001,4.48,0.07,4.4805468416,3.9699999999999998,-1.0795,4.114148788,0.0,0.07050000000000001,0.07050000000000001,3.9699999999999998,-1.15,4.1332069873
2019-10-22 22:00:00,4.32,0.21150000000000002,4.325174245,0.0,0.0815,0.0815,4.32,0.13,4.3219555759,3.8200000000000003,-0.9985,3.9483417089,0.0,0.0815,0.0815,3.8200000000000003,-1.08,3.9697355076000003
2019-10-22 22:30:00,4.0,0.018000000000000002,4.0000404998,0.0,0.048,0.048,4.0,-0.03,4.0001124984,3.52,-1.032,3.6681635732,0.0,0.048,0.048,3.52,-1.08,3.6819560019
2019-10-22 23:00:00,3.86,0.152,3.8629915867999998,0.0,0.042,0.042,3.86,0.11,3.8615670394,3.34,-1.258,3.5690564579,0.0,0.042,0.042,3.34,-1.3,3.5840758921
2019-10-22 23:30:00,3.7,0.6515000000000001,3.7569205807,0.0,0.0315,0.0315,3.7,0.62,3.7515863311,3.14,-1.6985000000000001,3.5699442922999998,0.0,0.0315,0.0315,3.14,-1.73,3.585038354
2019-10-23 00:00:00,3.51,0.651,3.5698600813,0.0,0.07100000000000001,0.07100000000000001,3.51,0.58,3.5575975039000003,2.99,-1.709,3.4439484607,0.0,0.07100000000000001,0.07100000000000001,2.99,-1.78,3.4797270008
2019-10-23 00:30:00,3.4,0.652,3.4619508951,0.0,0.07200000000000001,0.07200000000000001,3.4,0.58,3.4491158287,2.89,-1.708,3.3569873399,0.0,0.07200000000000001,0.07200000000000001,2.89,-1.78,3.3941862059
2019-10-23 01:00:00,3.2800000000000002,0.6355000000000001,3.3409968946,0.0,0.0555,0.0555,3.2800000000000002,0.58,3.3308857681,2.79,-1.7945,3.3172775359,0.0,0.0555,0.0555,2.79,-1.85,3.3476260245000002
2019-10-23 01:30:00,3.2800000000000002,0.714,3.3568133698000002,0.0,0.084,0.084,3.2800000000000002,0.63,3.3399550895,2.75,-1.796,3.2845267543,0.0,0.084,0.084,2.75,-1.88,3.3312009846
2019-10-23 02:00:00,3.33,1.219,3.5461050464,0.0,0.079,0.079,3.33,1.1400000000000001,3.5197301033,2.75,-2.221,3.5348749624,0.0,0.079,0.079,2.75,-2.3,3.585038354
2019-10-23 02:30:00,3.2800000000000002,1.1935,3.4903928504,0.0,0.053500000000000006,0.053500000000000006,3.2800000000000002,1.1400000000000001,3.4724631028,2.7,-2.2465,3.5123727379,0.0,0.053500000000000006,0.053500000000000006,2.7,-2.3,3.5468295702
2019-10-23 03:00:00,3.19,1.1360000000000001,3.3862362587,0.0,0.076,0.076,3.19,1.06,3.3615026402,2.62,-2.224,3.436651859,0.0,0.076,0.076,2.62,-2.3,3.4863161073
2019-10-23 03:30:00,3.23,1.2585,3.4665144237,0.0,0.1985,0.1985,3.23,1.06,3.3994852552,2.62,-2.1015,3.3586756691,0.0,0.1985,0.1985,2.62,-2.3,3.4863161073
2019-10-23 04:00:00,3.23,1.1575,3.4311377486,0.0,0.14750000000000002,0.14750000000000002,3.23,1.01,3.3842281247,2.62,-2.2025,3.4227775636,0.0,0.14750000000000002,0.14750000000000002,2.62,-2.35,3.5195028058
2019-10-23 04:30:00,3.29,1.2725,3.5275141743000002,0.0,0.2025,0.2025,3.29,1.07,3.4596242571,2.66,-2.0575,3.3628717267,0.0,0.2025,0.2025,2.66,-2.26,3.4904440978
2019-10-23 05:00:00,3.22,1.411,3.5155825975,0.0,0.341,0.341,3.22,1.07,3.3931254029,2.61,-1.959,3.2634002206,0.0,0.341,0.341,2.61,-2.3,3.4788072669
2019-10-23 05:30:00,3.36,1.276,3.5941307711,0.0,0.166,0.166,3.36,1.11,3.5386014186,2.74,-2.054,3.4244000934,0.0,0.166,0.166,2.74,-2.22,3.5264713241
2019-10-23 06:00:00,3.36,1.2605,3.5886571653,0.0,0.1505,0.1505,3.36,1.11,3.5386014186,2.74,-2.0695,3.4337195940000003,0.0,0.1505,0.1505,2.74,-2.22,3.5264713241
2019-10-23 06:30:00,3.36,1.343,3.6184594788,0.0,0.233,0.233,3.36,1.11,3.5386014186,2.74,-1.987,3.3846372036,0.0,0.233,0.233,2.74,-2.22,3.5264713241
2019-10-23 07:00:00,3.89,1.294,4.0995775392,0.0,0.224,0.224,3.89,1.07,4.034476422,3.16,-2.026,3.7537016397,0.0,0.224,0.224,3.16,-2.25,3.8791880594
2019-10-23 07:30:00,4.03,0.873,4.1234729295,0.0,-0.137,0.137,4.03,1.01,4.1546359648,3.39,-2.387,4.1460666902,0.0,-0.137,0.137,3.39,-2.25,4.068734447
2019-10-23 08:00:00,4.16,0.86,4.2479642183,0.0,-0.15,0.15,4.16,1.01,4.2808527188,3.5300000000000002,-2.4,4.2685946165,0.0,-0.15,0.15,3.5300000000000002,-2.25,4.1860960333
2019-10-23 08:30:00,4.27,0.5035000000000001,4.2995827994999996,0.0,-0.1965,0.1965,4.27,0.7000000000000001,4.3269966489,3.5300000000000002,-2.0265,4.0703319582,0.0,-0.1965,0.1965,3.5300000000000002,-1.83,3.9761539206
2019-10-23 09:00:00,4.23,0.273,4.2388004199000004,0.0,-0.197,0.197,4.23,0.47000000000000003,4.2560310149,3.5300000000000002,-1.8170000000000002,3.9701875271000002,0.0,-0.197,0.197,3.5300000000000002,-1.62,3.8839799176
2019-10-23 09:30:00,4.09,0.23800000000000002,4.0969188423,0.0,-0.17200000000000001,0.17200000000000001,4.09,0.41000000000000003,4.1104987532,3.42,-1.832,3.8797711273,0.0,-0.17200000000000001,0.17200000000000001,3.42,-1.6600000000000001,3.8015786195
2019-10-23 10:00:00,4.09,0.2595,4.0982240361,0.0,-0.1505,0.1505,4.09,0.41000000000000003,4.1104987532,3.46,-1.8105,3.9050621314000002,0.0,-0.1505,0.1505,3.46,-1.6600000000000001,3.8376034188
2019-10-23 10:30:00,4.12,0.2225,4.1260036658,0.0,-0.1875,0.1875,4.12,0.41000000000000003,4.1403502267,3.39,-1.8475000000000001,3.8607455562,0.0,-0.1875,0.1875,3.39,-1.6600000000000001,3.7746125629
2019-10-23 11:00:00,4.12,0.269,4.1287723357,0.0,-0.14100000000000001,0.14100000000000001,4.12,0.41000000000000003,4.1403502267,3.39,-1.741,3.8109291518,0.0,-0.14100000000000001,0.14100000000000001,3.39,-1.6,3.7486130769
2019-10-23 11:30:00,4.12,0.3175,4.1322156587,0.0,-0.1325,0.1325,4.12,0.45,4.1445023827,3.44,-1.7325,3.8516433181,0.0,-0.1325,0.1325,3.44,-1.6,3.7938898244
2019-10-23 12:00:00,4.12,0.258,4.1280702513,0.0,-0.192,0.192,4.12,0.45,4.1445023827,3.4,-1.832,3.8621527676,0.0,-0.192,0.192,3.4,-1.6400000000000001,3.774864236
2019-10-23 12:30:00,4.1205,0.3995,4.1398213126,0.0005,-0.0505,0.0505024752,4.12,0.45,4.1445023827,3.4005,-1.6905000000000001,3.7975242593000003,0.0005,-0.0505,0.0505024752,3.4,-1.6400000000000001,3.774864236
2019-10-23 13:00:00,4.19,0.3875,4.2078802561,0.0,-0.0625,0.0625,4.19,0.45,4.2140953952,3.3,-1.7025000000000001,3.7132877952000003,0.0,-0.0625,0.0625,3.3,-1.6400000000000001,3.6850508816
2019-10-23 13:30:00,4.19,0.327,4.2027406534,0.0,-0.123,0.123,4.19,0.45,4.2140953952,3.35,-1.763,3.7855870086000003,0.0,-0.123,0.123,3.35,-1.6400000000000001,3.7298927599000002
2019-10-23 14:00:00,4.19,0.3945,4.2085306521,0.0,-0.10550000000000001,0.10550000000000001,4.19,0.5,4.2197274794,3.42,-1.6955,3.8172136762,0.0,-0.10550000000000001,0.10550000000000001,3.42,-1.5899999999999999,3.7715381478000003
2019-10-23 14:30:00,3.95,0.25,3.9579034854,0.0,-0.14,0.14,3.95,0.39,3.9692064698,3.2800000000000002,-1.81,3.7462648064,0.0,-0.14,0.14,3.2800000000000002,-1.67,3.6806657007
2019-10-23 15:00:00,4.13,0.3915,4.148514463,0.0,-0.1685,0.1685,4.13,0.56,4.167793181,3.42,-1.6785,3.8096931963,0.0,-0.1685,0.1685,3.42,-1.51,3.7385157483
2019-10-23 15:30:00,4.27,0.435,4.2921003017,0.0,-0.165,0.165,4.27,0.6000000000000001,4.3119485155,3.6,-1.615,3.9456590071,0.0,-0.165,0.165,3.6,-1.45,3.8810436741
2019-10-23 16:00:00,4.31,0.3835,4.3270281083,0.0,-0.1365,0.1365,4.31,0.52,4.3412555787,3.6,-1.6565,3.9628262957000002,0.0,-0.1365,0.1365,3.6,-1.52,3.9077359174
2019-10-23 16:30:00,4.5,0.48,4.5255275936,0.0,-0.12,0.12,4.5,0.6000000000000001,4.5398237851,3.79,-1.57,4.1023164188,0.0,-0.12,0.12,3.79,-1.45,4.0579058639
2019-10-23 17:00:00,4.58,0.41450000000000004,4.5987183269,0.0,-0.1355,0.1355,4.58,0.55,4.6129058087,3.79,-1.6255000000000002,4.1238756346,0.0,-0.1355,0.1355,3.79,-1.49,4.0723703171
2019-10-23 17:30:00,4.53,0.337,4.5425179141,0.0,-0.10300000000000001,0.10300000000000001,4.53,0.44,4.5513184903,3.73,-1.663,4.0839281335,0.0,-0.10300000000000001,0.10300000000000001,3.73,-1.56,4.0430805087
2019-10-23 18:00:00,4.61,0.339,4.6224475119,0.0,-0.161,0.161,4.61,0.5,4.637035691,3.91,-1.671,4.2520984231,0.0,-0.161,0.161,3.91,-1.51,4.1914436654
2019-10-23 18:30:00,4.72,0.364,4.7340147866,0.0,-0.136,0.136,4.72,0.5,4.746409169,4.1,-1.716,4.4446210187,0.0,-0.136,0.136,4.1,-1.58,4.3939048692
2019-10-23 19:00:00,4.84,0.5805,4.8746877079,0.0,0.1105,0.1105,4.84,0.47000000000000003,4.8627667022,4.19,-1.4695,4.4402173652,0.0,0.1105,0.1105,4.19,-1.58,4.4780017865
2019-10-23 19:30:00,4.92,0.8250000000000001,4.9886897077,0.0,0.305,0.305,4.92,0.52,4.9474033593,4.26,-1.215,4.4298786665,0.0,0.305,0.305,4.26,-1.52,4.5230520669
2019-10-23 20:00:00,4.8,0.7945,4.8653088545,0.0,0.3145,0.3145,4.8,0.48,4.8239402981,4.16,-1.2555,4.3453285549,0.0,0.3145,0.3145,4.16,-1.57,4.4464030407
2019-10-23 20:30:00,4.35,0.748,4.4138423171,0.0,0.268,0.268,4.35,0.48,4.3764026323,3.73,-1.342,3.9640716442,0.0,0.268,0.268,3.73,-1.6099999999999999,4.0626346132
2019-10-23 21:00:00,4.16,0.6910000000000001,4.2169990515,0.0,0.211,0.211,4.16,0.48,4.1876007451,3.55,-1.399,3.8157176258,0.0,0.211,0.211,3.55,-1.6099999999999999,3.898025141
2019-10-23 21:30:00,4.64,0.88,4.7227110858,0.0,0.24,0.24,4.64,0.64,4.6839299739,3.94,-1.17,4.1100486615,0.0,0.24,0.24,3.94,-1.4100000000000001,4.1846983165000005
2019-10-23 22:00:00,4.4,0.919,4.4949483868,0.0,0.279,0.279,4.4,0.64,4.4463018341,3.77,-1.191,3.9536541326,0.0,0.279,0.279,3.77,-1.47,4.0464552388
2019-10-23 22:30:00,4.13,0.795,4.2058203718,0.0,0.225,0.225,4.13,0.5700000000000001,4.1691485941,3.5,-1.305,3.7353748139,0.0,0.225,0.225,3.5,-1.53,3.8198036599
2019-10-23 23:00:00,4.13,0.9540000000000001,4.238751703,0.0,0.214,0.214,4.13,0.74,4.1957716811,3.5,-1.266,3.7219290697,0.0,0.214,0.214,3.5,-1.48,3.8000526312
2019-10-23 23:30:00,3.95,1.3225,4.1655139239,0.0,0.2325,0.2325,3.95,1.09,4.0976334634,3.34,-1.7175,3.7557164763,0.0,0.2325,0.2325,3.34,-1.9500000000000002,3.8675702967000003
2019-10-24 00:00:00,3.75,1.427,4.0123346072,0.0,0.23700000000000002,0.23700000000000002,3.75,1.19,3.9342851956000002,3.18,-1.713,3.612031146,0.0,0.23700000000000002,0.23700000000000002,3.18,-1.9500000000000002,3.7302680869
2019-10-24 00:30:00,3.54,1.2945,3.769261234,0.0,0.14450000000000002,0.14450000000000002,3.54,1.15,3.7221096169,3.08,-1.8855,3.6113031235,0.0,0.14450000000000002,0.14450000000000002,3.08,-2.03,3.6888073954
2019-10-24 01:00:00,3.54,1.2675,3.7600739687,0.0,0.11750000000000001,0.11750000000000001,3.54,1.15,3.7221096169,2.96,-1.9125,3.5240965154,0.0,0.11750000000000001,0.11750000000000001,2.96,-2.03,3.589219971
2019-10-24 01:30:00,3.48,1.271,3.7048402125,0.0,0.121,0.121,3.48,1.15,3.6650920862,2.96,-1.909,3.5221983192,0.0,0.121,0.121,2.96,-2.03,3.589219971
2019-10-24 02:00:00,3.36,1.2515,3.5855058569000002,0.0,0.1015,0.1015,3.36,1.15,3.5513518553,3.09,-1.8585,3.6058455666,0.0,0.1015,0.1015,3.09,-1.96,3.6591939003
2019-10-24 02:30:00,3.27,1.2475,3.4998794622,0.0,0.0975,0.0975,3.27,1.15,3.466323701,3.13,-1.8625,3.6422254529,0.0,0.0975,0.0975,3.13,-1.96,3.6930339831
2019-10-24 03:00:00,3.12,1.2735,3.3698964747,0.0,0.21350000000000002,0.21350000000000002,3.12,1.06,3.2951479481,2.98,-1.8765,3.5215979683,0.0,0.21350000000000002,0.21350000000000002,2.98,-2.09,3.639848898
2019-10-24 03:30:00,3.39,1.2745,3.6216640167,0.0,0.0845,0.0845,3.39,1.19,3.5927983523,2.94,-1.8955000000000002,3.4980737914,0.0,0.0845,0.0845,2.94,-1.98,3.5445733171000002
2019-10-24 04:00:00,3.39,1.308,3.6335883091,0.0,0.11800000000000001,0.11800000000000001,3.39,1.19,3.5927983523,2.94,-1.9020000000000001,3.5016002056,0.0,0.11800000000000001,0.11800000000000001,2.94,-2.02,3.5670716281
2019-10-24 04:30:00,3.39,1.279,3.6232500604,0.0,0.059000000000000004,0.059000000000000004,3.39,1.22,3.6028460972,3.11,-1.891,3.6397776030999998,0.0,0.059000000000000004,0.059000000000000004,3.11,-1.9500000000000002,3.6707764846
2019-10-24 05:00:00,3.49,1.2835,3.7185309263,0.0,0.0635,0.0635,3.49,1.22,3.697093453,3.01,-1.8865,3.5523206850999998,0.0,0.0635,0.0635,3.01,-1.9500000000000002,3.5864467095
2019-10-24 05:30:00,3.58,1.2635,3.7964236131,0.0,0.043500000000000004,0.043500000000000004,3.58,1.22,3.7821686901,3.06,-1.9065,3.6053213796,0.0,0.043500000000000004,0.043500000000000004,3.06,-1.9500000000000002,3.6285120918000002
2019-10-24 06:00:00,3.7199999999999998,1.29,3.9373214245,0.0,0.07,0.07,3.7199999999999998,1.22,3.9149457212,3.2,-1.88,3.7113878806000002,0.0,0.07,0.07,3.2,-1.9500000000000002,3.7473323845
2019-10-24 06:30:00,3.79,1.302,4.0074061436,0.0,0.152,0.152,3.79,1.15,3.9606312627999998,3.24,-1.858,3.734938286,0.0,0.152,0.152,3.24,-2.01,3.812833592
2019-10-24 07:00:00,4.14,1.1965,4.3094329383,0.0,0.0465,0.0465,4.14,1.15,4.2967545892,3.59,-1.7135,3.9779620725,0.0,0.0465,0.0465,3.59,-1.76,3.9982121004
2019-10-24 07:30:00,4.31,0.9455,4.4124902549,0.0,0.1255,0.1255,4.31,0.8200000000000001,4.3873112495,3.7199999999999998,-1.4145,3.9798505311000003,0.0,0.1255,0.1255,3.7199999999999998,-1.54,4.0261644278
2019-10-24 08:00:00,4.41,0.9635,4.5140261685,0.0,0.14350000000000002,0.14350000000000002,4.41,0.8200000000000001,4.4855880328,3.79,-1.3965,4.03909795,0.0,0.14350000000000002,0.14350000000000002,3.79,-1.54,4.0909289899
2019-10-24 08:30:00,4.36,0.9400000000000001,4.4601793686,0.0,0.12,0.12,4.36,0.8200000000000001,4.4364400142000004,3.8200000000000003,-1.42,4.0753895519,0.0,0.12,0.12,3.8200000000000003,-1.54,4.1187376707
2019-10-24 09:00:00,4.36,0.9155000000000001,4.4550802742,0.0,0.035500000000000004,0.035500000000000004,4.36,0.88,4.4479208626,3.95,-1.4545,4.2092838168,0.0,0.035500000000000004,0.035500000000000004,3.95,-1.49,4.2216821292
2019-10-24 09:30:00,4.4,0.784,4.4693015114,0.0,0.054,0.054,4.4,0.73,4.4601457375,3.98,-1.326,4.1950775917,0.0,0.054,0.054,3.98,-1.38,4.2124577149
2019-10-24 10:00:00,4.49,0.8190000000000001,4.5640838073,0.0,0.039,0.039,4.49,0.78,4.557246976,3.98,-1.301,4.1872426488,0.0,0.039,0.039,3.98,-1.34,4.1995237825
2019-10-24 10:30:00,4.26,0.791,4.3328144433,0.0,0.061,0.061,4.26,0.73,4.3220943997,3.98,-1.279,4.1804594245,0.0,0.061,0.061,3.98,-1.34,4.1995237825
2019-10-24 11:00:00,4.3715,0.7855000000000001,4.4415112856,0.0015,0.0555,0.0555202666,4.37,0.73,4.4305530129,3.8815,-1.2845,4.0885183747,0.0015,0.0555,0.0555202666,3.88,-1.34,4.1048751504
2019-10-24 11:30:00,4.3125,0.8025,4.3865319445,0.022500000000000003,0.0125,0.025739075400000002,4.29,0.79,4.362132506,4.0425,-1.2575,4.2335697112,0.022500000000000003,0.0125,0.025739075400000002,4.02,-1.27,4.215839181
2019-10-24 12:00:00,4.4315,0.7485,4.4942679604,0.0115,-0.0415,0.043063906000000006,4.42,0.79,4.4900445432,4.1415,-1.2715,4.3322897525,0.0115,-0.0415,0.043063906000000006,4.13,-1.23,4.3092690796
2019-10-24 12:30:00,4.426,0.7855000000000001,4.4951625388,0.006,-0.044500000000000005,0.044902672500000004,4.42,0.8300000000000001,4.4972547182,4.066,-1.2745,4.2610686746,0.006,-0.044500000000000005,0.044902672500000004,4.06,-1.23,4.2422281881
2019-10-24 13:00:00,4.239,0.7765000000000001,4.3095328343,0.009000000000000001,-0.0135,0.0162249807,4.23,0.79,4.3031383896,4.069,-1.2735,4.2636326354000005,0.009000000000000001,-0.0135,0.0162249807,4.06,-1.26,4.2510234062
2019-10-24 13:30:00,4.1815,0.913,4.2800129965,0.051500000000000004,-0.08700000000000001,0.1011001978,4.13,1.0,4.2493411254,4.0615,-1.387,4.2918004672,0.051500000000000004,-0.08700000000000001,0.1011001978,4.01,-1.3,4.2154596428
2019-10-24 14:00:00,3.9065000000000003,0.9015000000000001,4.0091700513,0.0665,0.021500000000000002,0.069889198,3.84,0.88,3.9395431207,4.0765,-1.3985,4.30971629,0.0665,0.021500000000000002,0.069889198,4.01,-1.42,4.2539981194
2019-10-24 14:30:00,3.83,0.8965000000000001,3.9335241514,0.11,-0.0935,0.1443684522,3.7199999999999998,0.99,3.8494804844,4.41,-1.3935,4.6249261886,0.11,-0.0935,0.1443684522,4.3,-1.3,4.492215489
2019-10-24 15:00:00,3.7365,0.8735,3.8372430859,0.10650000000000001,-0.026500000000000003,0.1097474373,3.63,0.9,3.7399064159,4.2765,-1.4265,4.5081431322,0.10650000000000001,-0.026500000000000003,0.1097474373,4.17,-1.4,4.3987384555
2019-10-24 15:30:00,3.7665,0.808,3.8521923952,0.1365,-0.092,0.1646093861,3.63,0.9,3.7399064159,4.4965,-1.3519999999999999,4.6953611416,0.1365,-0.092,0.1646093861,4.36,-1.26,4.5384138198
2019-10-24 16:00:00,3.9395,0.8615,4.032597488,0.1095,-0.11850000000000001,0.16134590170000002,3.83,0.98,3.9533909496,4.7795000000000005,-1.3185,4.9580301028000004,0.1095,-0.11850000000000001,0.16134590170000002,4.67,-1.2,4.8217113145
2019-10-24 16:30:00,4.2245,0.877,4.3145717343,0.0945,-0.033,0.1000962037,4.13,0.91,4.2290660908,4.6745,-1.283,4.8473744698,0.0945,-0.033,0.1000962037,4.58,-1.25,4.7475151395
2019-10-24 17:00:00,4.4445,0.902,4.5351057595,0.0745,-0.11800000000000001,0.13955017020000002,4.37,1.02,4.4874603062,4.8445,-1.288,5.0127960511,0.0745,-0.11800000000000001,0.13955017020000002,4.77,-1.17,4.9113949139
2019-10-24 17:30:00,4.3635,0.902,4.455753163,0.053500000000000006,-0.008,0.0540948242,4.31,0.91,4.4050198637,4.9535,-1.258,5.1107461539,0.053500000000000006,-0.008,0.0540948242,4.9,-1.25,5.0569259437
2019-10-24 18:00:00,4.609,0.862,4.6889151197,0.029,-0.098,0.1022007828,4.58,0.96,4.6795298909,4.929,-1.308,5.0995985136,0.029,-0.098,0.1022007828,4.9,-1.21,5.0471873355
2019-10-24 18:30:00,4.746,0.88,4.8268950683,0.016,0.04,0.0430813185,4.73,0.84,4.8040087427,4.996,-1.29,5.1598561995,0.016,0.04,0.0430813185,4.98,-1.33,5.1545416867
2019-10-24 19:00:00,4.751,0.8395,4.8245995948000004,0.021,-0.0005,0.0210059515,4.73,0.84,4.8040087427,5.171,-1.2905,5.3295995394,0.021,-0.0005,0.0210059515,5.15,-1.29,5.309105386
2019-10-24 19:30:00,4.784,0.8145,4.8528410493,0.054,-0.025500000000000002,0.059718087700000005,4.73,0.84,4.8040087427,5.144,-1.3155000000000001,5.3095457668,0.054,-0.025500000000000002,0.059718087700000005,5.09,-1.29,5.2509237283
2019-10-24 20:00:00,4.736,0.8200000000000001,4.8064639809,0.006,-0.02,0.020880613000000003,4.73,0.84,4.8040087427,4.936,-1.31,5.1068773238,0.006,-0.02,0.020880613000000003,4.93,-1.29,5.0959788069
2019-10-24 20:30:00,4.9835,0.8125,5.0492998029,0.053500000000000006,-0.0275,0.0601539691,4.93,0.84,5.0010498898,4.5435,-1.3175,4.7306657565,0.053500000000000006,-0.0275,0.0601539691,4.49,-1.29,4.6716378284
2019-10-24 21:00:00,4.482,0.7455,4.5435772526000004,0.052000000000000005,-0.0245,0.0574826061,4.43,0.77,4.4964207988,4.792,-1.2245,4.9459745501,0.052000000000000005,-0.0245,0.0574826061,4.74,-1.2,4.8895398557
2019-10-24 21:30:00,4.3655,0.766,4.4321942929,0.0455,-0.044,0.0632949445,4.32,0.81,4.3952815609,4.6754999999999995,-1.244,4.8381645538,0.0455,-0.044,0.0632949445,4.63,-1.2,4.7829802425
2019-10-24 22:00:00,4.335,0.7445,4.3984662384,0.015,-0.0055000000000000005,0.015976545300000002,4.32,0.75,4.3846208502,4.395,-1.2555,4.5708101306,0.015,-0.0055000000000000005,0.015976545300000002,4.38,-1.25,4.5548765076999995
2019-10-24 22:30:00,4.156,0.74,4.2213666034,0.016,-0.01,0.0188679623,4.14,0.75,4.2073863621,4.196,-1.3,4.3927686031,0.016,-0.01,0.0188679623,4.18,-1.29,4.374528546
2019-10-24 23:00:00,3.813,0.8025,3.8965337481,0.003,0.022500000000000003,0.022699118900000002,3.81,0.78,3.8890230136,4.023,-1.3475000000000001,4.242674304,0.003,0.022500000000000003,0.022699118900000002,4.02,-1.37,4.2470342593
2019-10-24 23:30:00,3.3115,0.845,3.4176098739,0.0015,0.025,0.0250449596,3.31,0.8200000000000001,3.4100586505,4.0215,-1.415,4.2631780692,0.0015,0.025,0.0250449596,4.02,-1.44,4.2701288037000005
2019-10-25 00:00:00,3.5,0.859,3.6038702807,0.0,-0.011,0.011,3.5,0.87,3.6065080064,3.66,-1.451,3.9371310621,0.0,-0.011,0.011,3.66,-1.44,3.933090388
2019-10-25 00:30:00,3.3815,0.882,3.4946339222000002,0.0015,0.012,0.0120933866,3.38,0.87,3.4901719155,3.5015,-1.428,3.7814925955,0.0015,0.012,0.0120933866,3.5,-1.44,3.7846532206
2019-10-25 01:00:00,3.3215,0.8055,3.4177759581,0.0015,0.0655,0.06551717330000001,3.32,0.74,3.4014702703,3.3715,-1.3745,3.6409150636,0.0015,0.0655,0.06551717330000001,3.37,-1.44,3.6647646582
2019-10-25 01:30:00,3.25,0.722,3.3292317432000003,0.0,0.022,0.022,3.25,0.7000000000000001,3.324530042,3.41,-1.328,3.6594649882,0.0,0.022,0.022,3.41,-1.35,3.6675059645
2019-10-25 02:00:00,3.306,0.761,3.3924558951,0.006,0.061,0.0612943717,3.3,0.7000000000000001,3.3734255587,3.286,-1.359,3.5559354605999998,0.006,0.061,0.0612943717,3.2800000000000002,-1.42,3.5741852218
2019-10-25 02:30:00,2.792,1.2295,3.0507268396,0.062,0.029500000000000002,0.0686603962,2.73,1.2,2.9820965779,3.7720000000000002,-1.8305,4.1926977294,0.062,0.029500000000000002,0.0686603962,3.71,-1.8599999999999999,4.1501445758
2019-10-25 03:00:00,2.8685,1.2305,3.1212853923,0.0085,0.030500000000000003,0.0316622804,2.86,1.2,3.1015480006,3.6585,-1.8295,4.0904391574,0.0085,0.030500000000000003,0.0316622804,3.65,-1.8599999999999999,4.096596148
2019-10-25 03:30:00,2.8705,1.2115,3.1156865215,0.0105,0.0815,0.0821735967,2.86,1.13,3.0751422731,3.4805,-1.8385,3.9362370991,0.0105,0.0815,0.0821735967,3.47,-1.92,3.9657660042
2019-10-25 04:00:00,3.1405,1.2385,3.3758884016,0.0405,0.0485,0.0631862327,3.1,1.19,3.3205571822,3.2605,-1.8715000000000002,3.7594377904,0.0405,0.0485,0.0631862327,3.22,-1.92,3.7489731928000003
2019-10-25 04:30:00,3.2275,1.2055,3.4452846762,0.0175,0.0155,0.0233773395,3.21,1.19,3.4234777639000002,3.2375,-1.8445,3.7260685045,0.0175,0.0155,0.0233773395,3.22,-1.8599999999999999,3.7186018878000002
2019-10-25 05:00:00,3.21,1.2145000000000001,3.4320708399,0.0,0.0245,0.0245,3.21,1.19,3.4234777639000002,3.35,-1.8355000000000001,3.8198900835,0.0,0.0245,0.0245,3.35,-1.8599999999999999,3.8317228501000002
2019-10-25 05:30:00,3.4405,1.214,3.6484018762,0.0105,-0.046,0.0471831538,3.43,1.26,3.6541072781,3.3605,-1.8559999999999999,3.8389707279,0.0105,-0.046,0.0471831538,3.35,-1.81,3.8077027195
2019-10-25 06:00:00,3.605,1.2945,3.8303727299,0.005,0.0345,0.034860436,3.6,1.26,3.8141316181000002,3.185,-1.8555000000000001,3.6860690783,0.005,0.0345,0.034860436,3.18,-1.8900000000000001,3.6992566821
