Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-25 06:30:00,3.653,1.259,3.8638698218,0.003,0.049,0.0490917508,3.65,1.21,3.8453348359,3.4130000000000003,-1.841,3.8778666816,0.003,0.049,0.0490917508,3.41,-1.8900000000000001,3.8987433873
2019-10-25 07:00:00,3.887,1.331,4.108567877,0.017,-0.019,0.025495097600000002,3.87,1.35,4.0987071132,3.6870000000000003,-1.849,4.1246539249,0.017,-0.019,0.025495097600000002,3.67,-1.83,4.1009511092
2019-10-25 07:30:00,4.1005,1.007,4.2223393101,0.0105,0.007,0.012619429500000001,4.09,1.0,4.2104750326,4.1405,-1.483,4.3980710829,0.0105,0.007,0.012619429500000001,4.13,-1.49,4.3905580511
2019-10-25 08:00:00,4.33,0.914,4.4254147828,0.0,0.034,0.034,4.33,0.88,4.418517851,4.02,-1.3860000000000001,4.2522224777,0.0,0.034,0.034,4.02,-1.42,4.2634258525
2019-10-25 08:30:00,4.51,0.8595,4.5911698128000005,0.0,-0.0205,0.0205,4.51,0.88,4.5950516863,4.17,-1.3205,4.3740850758,0.0,-0.0205,0.0205,4.17,-1.3,4.3679400179
2019-10-25 09:00:00,4.275,0.77,4.3437915466,0.015,-0.04,0.0427200187,4.26,0.81,4.3363233274,4.355,-1.3,4.5448899876999995,0.015,-0.04,0.0427200187,4.34,-1.26,4.5192034696
2019-10-25 09:30:00,4.65,0.753,4.7105741688,0.0,-0.057,0.057,4.65,0.81,4.7200211864,4.03,-1.317,4.2397392609,0.0,-0.057,0.057,4.03,-1.26,4.222380845
2019-10-25 10:00:00,4.65,0.8200000000000001,4.7217475578,0.0,-0.07,0.07,4.65,0.89,4.7344059817,4.2,-1.33,4.4055533137000005,0.0,-0.07,0.07,4.2,-1.26,4.3849287337
2019-10-25 10:30:00,4.65,0.789,4.7164627636,0.0,0.009000000000000001,0.009000000000000001,4.65,0.78,4.7149655354,4.13,-1.321,4.3361205011,0.0,0.009000000000000001,0.009000000000000001,4.13,-1.33,4.3388708208
2019-10-25 11:00:00,4.0605,0.857,4.1499529214,0.0005,0.077,0.0770016234,4.06,0.78,4.1342472108,3.8805,-1.383,4.1195836258,0.0005,0.077,0.0770016234,3.88,-1.46,4.1456000772
2019-10-25 11:30:00,3.8115,0.8885000000000001,3.9136893719,0.0015,0.28850000000000003,0.2885038995,3.81,0.6000000000000001,3.8569547573,3.3715,-1.3515000000000001,3.6322946604,0.0015,0.28850000000000003,0.2885038995,3.37,-1.6400000000000001,3.7478660595
2019-10-25 12:00:00,3.914,0.7115,3.9781438197,0.044,0.29150000000000004,0.2948020522,3.87,0.42,3.892723982,3.474,-1.1785,3.6684517511,0.044,0.29150000000000004,0.2948020522,3.43,-1.47,3.7317288219
2019-10-25 12:30:00,4.166,0.6595000000000001,4.2178781692,0.036000000000000004,0.0995,0.1058123339,4.13,0.56,4.167793181,4.546,-1.1405,4.6868812925,0.036000000000000004,0.0995,0.1058123339,4.51,-1.24,4.6773603667
2019-10-25 13:00:00,3.864,0.741,3.9344093585,0.014,0.011,0.0178044938,3.85,0.73,3.9185966876,4.934,-1.229,5.084761253,0.014,0.011,0.0178044938,4.92,-1.24,5.0738545505
2019-10-25 13:30:00,3.735,0.7745000000000001,3.8144560884,0.095,-0.0855,0.1278094284,3.64,0.86,3.7402138976,5.285,-1.2755,5.4367384754,0.095,-0.0855,0.1278094284,5.19,-1.19,5.324678394
2019-10-25 14:00:00,3.625,0.8675,3.7273557987,0.095,0.007500000000000001,0.09529559280000001,3.5300000000000002,0.86,3.6332492345,5.055,-1.3425,5.2302324279,0.095,0.007500000000000001,0.09529559280000001,4.96,-1.35,5.1404377246
2019-10-25 14:30:00,3.6055,0.7675000000000001,3.6862835621,0.0755,-0.022500000000000003,0.078781343,3.5300000000000002,0.79,3.6173194495,4.9955,-1.2725,5.1550243937,0.0755,-0.022500000000000003,0.078781343,4.92,-1.25,5.0763077133
2019-10-25 15:00:00,3.7645,0.7565000000000001,3.8397594326,0.0845,-0.0335,0.0908982948,3.68,0.79,3.7638411231,4.9445,-1.2835,5.1083708264,0.0845,-0.0335,0.0908982948,4.86,-1.25,5.0181769598
2019-10-25 15:30:00,3.8505000000000003,0.796,3.9319163585,0.0805,-0.074,0.1093446386,3.77,0.87,3.8690825786,5.0805,-1.324,5.2501863062,0.0805,-0.074,0.1093446386,5.0,-1.25,5.153882032
2019-10-25 16:00:00,3.922,0.7665000000000001,3.9961989753,0.082,-0.07350000000000001,0.1101192535,3.84,0.84,3.930801445,5.202,-1.2735,5.3556144605,0.082,-0.07350000000000001,0.1101192535,5.12,-1.2,5.2587450975
2019-10-25 16:30:00,3.952,0.835,4.0392485687,0.082,-0.055,0.0987370245,3.87,0.89,3.9710200201,5.352,-1.325,5.5135767883,0.082,-0.055,0.0987370245,5.27,-1.27,5.4208670893
2019-10-25 17:00:00,4.05,0.8635,4.1410303368,0.07,-0.026500000000000003,0.0748481797,3.98,0.89,4.0782962129,5.41,-1.2365,5.549507388,0.07,-0.026500000000000003,0.0748481797,5.34,-1.21,5.4753721335
2019-10-25 17:30:00,4.131,0.798,4.2073703189,0.111,-0.092,0.14417003850000001,4.02,0.89,4.1173413752,5.451,-1.202,5.5819535111,0.111,-0.092,0.14417003850000001,5.34,-1.11,5.4541452126
2019-10-25 18:00:00,3.7800000000000002,0.304,3.7922046358,0.11,0.074,0.1325745074,3.67,0.23,3.6772000218,5.33,-0.726,5.3792170434,0.11,0.074,0.1325745074,5.22,-0.8,5.2809468848
2019-10-25 18:30:00,4.0785,0.343,4.0928976594,0.0985,0.063,0.11692412070000001,3.98,0.28,3.9898370894,5.5885,-0.737,5.6368875499,0.0985,0.063,0.11692412070000001,5.49,-0.8,5.547981615
2019-10-25 19:00:00,4.146,0.2705,4.1548148274,0.08600000000000001,-0.0095,0.08652311830000001,4.06,0.28,4.069643719,5.646,-0.7495,5.6955303748,0.08600000000000001,-0.0095,0.08652311830000001,5.5600000000000005,-0.74,5.6090284364
2019-10-25 19:30:00,3.906,0.274,3.9155985494000003,0.08600000000000001,-0.006,0.0862090482,3.8200000000000003,0.28,3.8302480337,5.536,-0.746,5.5860372358,0.08600000000000001,-0.006,0.0862090482,5.45,-0.74,5.5000090909
2019-10-25 20:00:00,3.758,0.29,3.7691728535999998,0.078,0.01,0.078638413,3.68,0.28,3.6906368014,5.4879999999999995,-0.79,5.5445688741,0.078,0.01,0.078638413,5.41,-0.8,5.4688298566
2019-10-25 20:30:00,3.7025,0.3905,3.7230359252,0.0825,-0.0795,0.1145709387,3.62,0.47000000000000003,3.6503835415,5.5425,-0.8795000000000001,5.6118469776,0.0825,-0.0795,0.1145709387,5.46,-0.8,5.5182968386999995
2019-10-25 21:00:00,3.635,0.362,3.6529808376,0.075,0.062,0.0973087869,3.56,0.30000000000000004,3.5726180876,5.275,-0.848,5.3427267383,0.075,0.062,0.0973087869,5.2,-0.91,5.2790245311
2019-10-25 21:30:00,3.59,0.3415,3.6062060743,0.07,0.0415,0.0813772081,3.52,0.30000000000000004,3.5327609599,5.15,-0.8185,5.2146373076,0.07,0.0415,0.0813772081,5.08,-0.86,5.1522810482
2019-10-25 22:00:00,3.498,0.377,3.5182570969,0.068,-0.053,0.0862148479,3.43,0.43,3.4568482755,5.218,-0.863,5.2888839087,0.068,-0.053,0.0862148479,5.15,-0.81,5.2133098891
2019-10-25 22:30:00,2.8785,0.41950000000000004,2.9089074409,0.08850000000000001,0.059500000000000004,0.1066419242,2.79,0.36,2.8131299295,5.3585,-0.9005000000000001,5.4336380538,0.08850000000000001,0.059500000000000004,0.1066419242,5.27,-0.96,5.3567247456
2019-10-25 23:00:00,2.656,0.3935,2.6849912942,0.046,-0.026500000000000003,0.053087192400000004,2.61,0.42,2.643577122,5.456,-0.9265,5.5341068158999995,0.046,-0.026500000000000003,0.053087192400000004,5.41,-0.9,5.4843504629
2019-10-25 23:30:00,2.6189999999999998,0.549,2.6759226446,0.009000000000000001,-0.041,0.0419761837,2.61,0.59,2.6758550035,5.149,-1.091,5.263314735,0.009000000000000001,-0.041,0.0419761837,5.14,-1.05,5.24615097
2019-10-26 00:00:00,2.9945,0.8715,3.118740531,0.0045000000000000005,-0.0585,0.0586728216,2.99,0.93,3.1312936624,4.7345,-1.4085,4.9395710846,0.0045000000000000005,-0.0585,0.0586728216,4.73,-1.35,4.9188819868
2019-10-26 00:30:00,3.34,0.8525,3.4470793797,0.0,-0.0775,0.0775,3.34,0.93,3.4670592726000002,4.11,-1.4275,4.3508454638,0.0,-0.0775,0.0775,4.11,-1.35,4.3260374478
2019-10-26 01:00:00,3.47,0.7285,3.5456469438,0.0,0.0385,0.0385,3.47,0.6900000000000001,3.5379372521,3.51,-1.3115,3.7470164465,0.0,0.0385,0.0385,3.51,-1.35,3.7606648348
2019-10-26 01:30:00,3.5700000000000003,0.7385,3.6455839381,0.0,-0.07150000000000001,0.07150000000000001,3.5700000000000003,0.81,3.6607376306,3.48,-1.3515000000000001,3.7332227699000002,0.0,-0.07150000000000001,0.07150000000000001,3.48,-1.28,3.7079374321
2019-10-26 02:00:00,3.5700000000000003,0.7515000000000001,3.6482396097,0.0,-0.0085,0.0085,3.5700000000000003,0.76,3.65,3.39,-1.3485,3.6483629548,0.0,-0.0085,0.0085,3.39,-1.34,3.6452297596000003
2019-10-26 02:30:00,3.63,0.7385,3.7043598975,0.0,-0.021500000000000002,0.021500000000000002,3.63,0.76,3.7087059738,3.35,-1.3615,3.6161004203,0.0,-0.021500000000000002,0.021500000000000002,3.35,-1.34,3.6080604208000002
2019-10-26 03:00:00,3.19,0.6955,3.2649380163,0.0,-0.0645,0.0645,3.19,0.76,3.2792834583,3.84,-1.3445,4.0685722619,0.0,-0.0645,0.0645,3.84,-1.28,4.047715405
2019-10-26 03:30:00,2.67,0.7075,2.7621470363,0.0,0.0475,0.0475,2.67,0.66,2.7503636123,4.02,-1.3125,4.2288362761,0.0,0.0475,0.0475,4.02,-1.3599999999999999,4.2438190348
2019-10-26 04:00:00,2.4365,0.727,2.5426484716,0.006500000000000001,-0.033,0.0336340601,2.43,0.76,2.5460754113,4.4065,-1.343,4.6066138594,0.006500000000000001,-0.033,0.0336340601,4.4,-1.31,4.590871377
2019-10-26 04:30:00,2.1935000000000002,0.7505000000000001,2.3183383058,0.0035,-0.0695,0.0695880737,2.19,0.8200000000000001,2.3384824139,4.6335,-1.3795,4.8344950615,0.0035,-0.0695,0.0695880737,4.63,-1.31,4.8117564361
2019-10-26 05:00:00,2.012,0.7405,2.1439412888,0.022,-0.0795,0.0824878779,1.99,0.8200000000000001,2.152324325,4.7620000000000005,-1.3895,4.9605800316,0.022,-0.0795,0.0824878779,4.74,-1.31,4.9176925483
2019-10-26 05:30:00,2.1065,0.758,2.2387287129,0.0165,-0.062,0.0641580081,2.09,0.8200000000000001,2.2451057882,4.6465,-1.3719999999999999,4.8448267513,0.0165,-0.062,0.0641580081,4.63,-1.31,4.8117564361
2019-10-26 06:00:00,1.9020000000000001,0.8285,2.0746123132,0.042,-0.051500000000000004,0.0664548719,1.8599999999999999,0.88,2.0576685836,4.932,-1.4115,5.1300054825,0.042,-0.051500000000000004,0.0664548719,4.89,-1.3599999999999999,5.0755984869
2019-10-26 06:30:00,1.9535,0.8425,2.1274323726,0.053500000000000006,0.0425,0.0683264224,1.9,0.8,2.0615528128,4.8635,-1.4175,5.0658600948,0.053500000000000006,0.0425,0.0683264224,4.8100000000000005,-1.46,5.0266987178
2019-10-26 07:00:00,2.091,0.8225,2.2469506559,0.07100000000000001,0.0925,0.11660724680000001,2.02,0.73,2.1478593995,4.591,-1.3675,4.7903379056,0.07100000000000001,0.0925,0.11660724680000001,4.52,-1.46,4.7499473681
2019-10-26 07:30:00,2.3615,0.8165,2.4986705465,0.1115,0.1265,0.16862532430000002,2.25,0.6900000000000001,2.3534230389,4.5215,-1.3335,4.7140412069,0.1115,0.1265,0.16862532430000002,4.41,-1.46,4.6453955698
2019-10-26 08:00:00,2.5945,0.8175,2.7202456691,0.10450000000000001,0.1275,0.1648529648,2.49,0.6900000000000001,2.58383436,4.5545,-1.3325,4.7454216356,0.10450000000000001,0.1275,0.1648529648,4.45,-1.46,4.6833855276000005
2019-10-26 08:30:00,2.552,0.9175000000000001,2.7119200302,0.112,0.1375,0.17734218340000002,2.44,0.78,2.5616400996,4.902,-1.4225,5.1042247452,0.112,0.1375,0.17734218340000002,4.79,-1.56,5.0376284103
2019-10-26 09:00:00,2.5995,0.862,2.7386938949,0.08950000000000001,0.202,0.2209394713,2.51,0.66,2.595322716,4.7695,-1.358,4.9590618316,0.08950000000000001,0.202,0.2209394713,4.68,-1.56,4.9331531499
2019-10-26 09:30:00,3.2439999999999998,0.806,3.3426295038,0.064,0.066,0.0919347595,3.18,0.74,3.2649655435,4.904,-1.324,5.0795858099,0.064,0.066,0.0919347595,4.84,-1.3900000000000001,5.035642958
2019-10-26 10:00:00,3.429,0.8055,3.5223388891000003,0.029,0.1155,0.1190850536,3.4,0.6900000000000001,3.4693082884,4.989,-1.3145,5.1592665419,0.029,0.1155,0.1190850536,4.96,-1.43,5.1620247965
2019-10-26 10:30:00,3.533,0.893,3.6441100422,0.013000000000000001,0.10300000000000001,0.1038171469,3.52,0.79,3.6075615033,5.073,-1.377,5.256563326,0.013000000000000001,0.10300000000000001,0.1038171469,5.06,-1.48,5.2720015175
2019-10-26 11:00:00,3.6805,0.9035000000000001,3.7897747295,0.0005,0.1135,0.1135011013,3.68,0.79,3.7638411231,4.8905,-1.4365,5.0971092297,0.0005,0.1135,0.1135011013,4.89,-1.55,5.1297758236
2019-10-26 11:30:00,3.95,0.9375,4.0597298248,0.0,0.08750000000000001,0.08750000000000001,3.95,0.85,4.0404207702,5.04,-1.4025,5.231501338,0.0,0.08750000000000001,0.08750000000000001,5.04,-1.49,5.255635071
2019-10-26 12:00:00,4.04,1.151,4.2007619547,0.0,0.061,0.061,4.04,1.09,4.1844593438,4.93,-1.599,5.1828275102,0.0,0.061,0.061,4.93,-1.6600000000000001,5.2019707804
2019-10-26 12:30:00,4.27,1.4075,4.4959933552,0.0,0.17750000000000002,0.17750000000000002,4.27,1.23,4.4436246466,4.31,-1.8725,4.6991867647,0.0,0.17750000000000002,0.17750000000000002,4.31,-2.05,4.7726931601
2019-10-26 13:00:00,4.492,0.963,4.5940649756,0.002,0.113,0.1130176977,4.49,0.85,4.5697483519,4.042,-1.477,4.3034048148,0.002,0.113,0.1130176977,4.04,-1.5899999999999999,4.3416241201
2019-10-26 13:30:00,4.8015,0.937,4.8920722859,0.0015,0.08700000000000001,0.0870129301,4.8,0.85,4.8746794766,3.6715,-1.433,3.9412436172,0.0015,0.08700000000000001,0.0870129301,3.67,-1.52,3.9723167044
2019-10-26 14:00:00,4.483,0.843,4.5615718782,0.013000000000000001,0.123,0.12368508400000001,4.47,0.72,4.5276152663,3.763,-1.337,3.9934619067,0.013000000000000001,0.123,0.12368508400000001,3.75,-1.46,4.0241893594
2019-10-26 14:30:00,3.6605,0.84,3.7556437864000003,0.0105,0.12,0.1204584991,3.65,0.72,3.7203360063,4.4405,-1.34,4.6382798805,0.0105,0.12,0.1204584991,4.43,-1.46,4.6643863476
2019-10-26 15:00:00,3.2215,0.8865000000000001,3.3412489431,0.0115,0.1665,0.16689667460000002,3.21,0.72,3.2897568299,4.7315000000000005,-1.4335,4.9438865784,0.0115,0.1665,0.16689667460000002,4.72,-1.6,4.9838138007
2019-10-26 15:30:00,3.1775,0.9125000000000001,3.305928387,0.0375,0.1525,0.1570429877,3.14,0.76,3.2306655661,4.8175,-1.4475,5.0302646551,0.0375,0.1525,0.1570429877,4.78,-1.6,5.040674558
2019-10-26 16:00:00,3.5869999999999997,0.9305,3.7057251989,0.017,0.1705,0.1713454114,3.5700000000000003,0.76,3.65,4.417,-1.4295,4.642559558,0.017,0.1705,0.1713454114,4.4,-1.6,4.6818799643
2019-10-26 16:30:00,3.262,0.913,3.387360772,0.062,0.083,0.1036001931,3.2,0.8300000000000001,3.3058886854000002,4.922,-1.437,5.1274801804,0.062,0.083,0.1036001931,4.86,-1.52,5.0921508226
2019-10-26 17:00:00,2.8225,1.0115,2.998272586,0.0425,0.18150000000000002,0.1864094955,2.7800000000000002,0.8300000000000001,2.9012583477,5.4525,-1.4385,5.6390636191,0.0425,0.18150000000000002,0.1864094955,5.41,-1.62,5.6473445087
2019-10-26 17:30:00,3.396,0.9440000000000001,3.524762687,0.036000000000000004,0.114,0.1195491531,3.36,0.8300000000000001,3.4609969662,5.216,-1.366,5.3919024472,0.036000000000000004,0.114,0.1195491531,5.18,-1.48,5.3872813181
2019-10-26 18:00:00,3.6265,0.857,3.726385816,0.0165,0.20700000000000002,0.20765656740000002,3.61,0.65,3.6680512537,4.9565,-1.333,5.1326193362,0.0165,0.20700000000000002,0.20765656740000002,4.94,-1.54,5.1744758189
2019-10-26 18:30:00,3.628,0.759,3.7065435381,0.018000000000000002,0.179,0.1799027515,3.61,0.58,3.6562959399,5.198,-1.251,5.3464198301,0.018000000000000002,0.179,0.1799027515,5.18,-1.43,5.3737603222
2019-10-26 19:00:00,4.2625,0.7555000000000001,4.3289359547,0.0025,0.17550000000000002,0.1755178054,4.26,0.58,4.299302269,4.6525,-1.2545,4.8186643896,0.0025,0.17550000000000002,0.1755178054,4.65,-1.43,4.8649152099
2019-10-26 19:30:00,4.441,0.7815000000000001,4.5092375464,0.001,0.2015,0.20150248140000002,4.44,0.58,4.4777226354,4.291,-1.2285,4.4633948122,0.001,0.2015,0.20150248140000002,4.29,-1.43,4.522057054
2019-10-26 20:00:00,4.251,0.728,4.3128859248,0.021,0.148,0.1494824404,4.23,0.58,4.2695784334999995,4.391,-1.282,4.5743201681,0.021,0.148,0.1494824404,4.37,-1.43,4.5980213136
2019-10-26 20:30:00,4.0425,0.842,4.1292578328,0.0325,0.17200000000000001,0.175043566,4.01,0.67,4.0655872884,4.4025,-1.338,4.6013313562,0.0325,0.17200000000000001,0.175043566,4.37,-1.51,4.6235267924
2019-10-26 21:00:00,3.644,0.901,3.7537364052,0.014,0.231,0.2314238536,3.63,0.67,3.6913141291000002,4.444,-1.359,4.6471514931,0.014,0.231,0.2314238536,4.43,-1.5899999999999999,4.7066973559
2019-10-26 21:30:00,4.0205,0.8665,4.1128144257,0.0005,0.1265,0.12650098810000002,4.02,0.74,4.0875420487,4.1005,-1.3835,4.3276058624000004,0.0005,0.1265,0.12650098810000002,4.1,-1.51,4.3692218987
2019-10-26 22:00:00,3.79,0.889,3.8928679659,0.0,0.249,0.249,3.79,0.64,3.8436571127,3.88,-1.371,4.1150991483,0.0,0.249,0.249,3.88,-1.62,4.2046165105
2019-10-26 22:30:00,3.85,0.87,3.9470748663,0.0,0.17,0.17,3.85,0.7000000000000001,3.9131189606000003,3.76,-1.45,4.0299007432,0.0,0.17,0.17,3.76,-1.62,4.0941421568
2019-10-26 23:00:00,3.35,0.8575,3.4580061090000003,0.0,0.20750000000000002,0.20750000000000002,3.35,0.65,3.4124771062,3.98,-1.4125,4.2232163395,0.0,0.20750000000000002,0.20750000000000002,3.98,-1.62,4.2970687684
2019-10-26 23:30:00,3.4865,0.842,3.5867319735,0.006500000000000001,0.192,0.19210999450000002,3.48,0.65,3.5401836111,3.5965,-1.428,3.8696248203,0.006500000000000001,0.192,0.19210999450000002,3.59,-1.62,3.9385911187
2019-10-27 00:00:00,3.5025,0.857,3.6058224097,0.022500000000000003,0.157,0.1586040668,3.48,0.7000000000000001,3.549704213,3.3525,-1.463,3.6578170061,0.022500000000000003,0.157,0.1586040668,3.33,-1.62,3.7031473101
2019-10-27 00:30:00,3.3525,0.963,3.4880689858,0.022500000000000003,0.303,0.3038342476,3.33,0.66,3.3947753976,3.1225,-1.357,3.4046226296,0.022500000000000003,0.303,0.3038342476,3.1,-1.6600000000000001,3.5164755082
2019-10-27 01:00:00,3.184,0.9530000000000001,3.3235620951,0.014,0.243,0.2434029581,3.17,0.71,3.2485381328,3.234,-1.367,3.5110461404,0.014,0.243,0.2434029581,3.22,-1.6099999999999999,3.6000694438
2019-10-27 01:30:00,3.07,0.93,3.2077718123,0.0,0.24,0.24,3.07,0.6900000000000001,3.1465854509,3.04,-1.4,3.3468791433,0.0,0.24,0.24,3.04,-1.6400000000000001,3.4541569159
2019-10-27 02:00:00,3.0715,0.845,3.1856141088,0.0015,0.155,0.1550072579,3.07,0.6900000000000001,3.1465854509,3.0415,-1.4849999999999999,3.3846635357,0.0015,0.155,0.1550072579,3.04,-1.6400000000000001,3.4541569159
2019-10-27 02:30:00,2.92,0.868,3.0462803548,0.0,0.178,0.178,2.92,0.6900000000000001,3.0004166377,3.04,-1.462,3.37328386,0.0,0.178,0.178,3.04,-1.6400000000000001,3.4541569159
2019-10-27 03:00:00,2.37,0.759,2.4885700713,0.0,0.189,0.189,2.37,0.5700000000000001,2.4375807679,3.4,-1.5310000000000001,3.7288015501,0.0,0.189,0.189,3.4,-1.72,3.8103018253
2019-10-27 03:30:00,2.13,0.733,2.2525960579,0.0,0.163,0.163,2.13,0.5700000000000001,2.204948979,3.63,-1.447,3.9077754541000003,0.0,0.163,0.163,3.63,-1.6099999999999999,3.9710200201
2019-10-27 04:00:00,2.04,0.7835000000000001,2.1852853933,0.0,0.2535,0.2535,2.04,0.53,2.1077238908,3.5700000000000003,-1.4065,3.8370746996,0.0,0.2535,0.2535,3.5700000000000003,-1.6600000000000001,3.9370674366
2019-10-27 04:30:00,2.5505,0.7685000000000001,2.6637647231,0.0005,0.1985,0.19850062970000001,2.55,0.5700000000000001,2.6129293906,3.0305,-1.3815,3.3305363681999998,0.0005,0.1985,0.19850062970000001,3.03,-1.58,3.4172064614
2019-10-27 05:00:00,2.3185000000000002,0.8175,2.4584036487,0.0085,0.24750000000000003,0.24764591660000002,2.31,0.5700000000000001,2.3792856071,3.4285,-1.3325,3.678337736,0.0085,0.24750000000000003,0.24764591660000002,3.42,-1.58,3.7673332743
2019-10-27 05:30:00,2.39,0.8140000000000001,2.5248160329,0.08,0.194,0.20984756370000002,2.31,0.62,2.3917566766,3.71,-1.3860000000000001,3.9604413895,0.08,0.194,0.20984756370000002,3.63,-1.58,3.9589518815
2019-10-27 06:00:00,2.322,1.1345,2.5843324573,0.012,0.1945,0.19486982830000002,2.31,0.9400000000000001,2.4939326374,3.732,-1.7055,4.1032370453,0.012,0.1945,0.19486982830000002,3.7199999999999998,-1.9,4.1771282001
2019-10-27 06:30:00,2.7205,1.295,3.0129960587,0.0005,0.165,0.16500075760000002,2.7199999999999998,1.13,2.9453862226,3.5404999999999998,-1.925,4.0299832816,0.0005,0.165,0.16500075760000002,3.54,-2.09,4.1109244702
2019-10-27 07:00:00,3.465,1.314,3.7057821037,0.015,0.184,0.1846104006,3.45,1.13,3.6303443363,3.025,-1.9060000000000001,3.5753966214,0.015,0.184,0.1846104006,3.01,-2.09,3.6644508456000002
2019-10-27 07:30:00,3.7199999999999998,1.2415,3.9216988984,0.01,0.1915,0.1917609189,3.71,1.05,3.8557230191,2.96,-2.0085,3.5771038914,0.01,0.1915,0.1917609189,2.95,-2.2,3.6800135869
2019-10-27 08:00:00,3.86,1.2730000000000001,4.0644961557,0.0,0.183,0.183,3.86,1.09,4.010947519,3.42,-1.907,3.9157437352,0.0,0.183,0.183,3.42,-2.09,4.0080543908
2019-10-27 08:30:00,4.12,1.461,4.3713751841,0.0,0.301,0.301,4.12,1.16,4.2801869117999995,3.58,-1.919,4.0618913082,0.0,0.301,0.301,3.58,-2.22,4.2124577149
2019-10-27 09:00:00,4.37,1.4495,4.6041231793,0.0,0.1995,0.1995,4.37,1.25,4.5452612686,3.77,-1.9105,4.2264536257,0.0,0.1995,0.1995,3.77,-2.11,4.3203009154
2019-10-27 09:30:00,4.37,1.5145,4.6249984054,0.0,0.2645,0.2645,4.37,1.25,4.5452612686,3.77,-1.8455,4.1974718879,0.0,0.2645,0.2645,3.77,-2.11,4.3203009154
2019-10-27 10:00:00,4.37,1.444,4.6023945941,0.0,0.194,0.194,4.37,1.25,4.5452612686,3.68,-1.956,4.1675335632,0.0,0.194,0.194,3.68,-2.15,4.2620300327
2019-10-27 10:30:00,4.48,1.506,4.726355467,0.0,0.196,0.196,4.48,1.31,4.6676010969,3.84,-1.884,4.2772720278,0.0,0.196,0.196,3.84,-2.08,4.3671501005
2019-10-27 11:00:00,4.29,1.4485000000000001,4.5279412816,0.0,0.23850000000000002,0.23850000000000002,4.29,1.21,4.4573759097,3.68,-2.0015,4.1890813134,0.0,0.23850000000000002,0.23850000000000002,3.68,-2.24,4.3081318457
2019-10-27 11:30:00,4.49,1.24,4.6580790032,0.0,0.16,0.16,4.49,1.08,4.6180623642,3.92,-1.67,4.26090366,0.0,0.16,0.16,3.92,-1.83,4.3261183525
2019-10-27 12:00:00,4.49,1.0675,4.6151550624,0.0,0.2575,0.2575,4.49,0.81,4.5624773972,3.92,-1.3025,4.1307270849,0.0,0.2575,0.2575,3.92,-1.56,4.2190046219
2019-10-27 12:30:00,4.53,1.032,4.6460654322,0.0,0.162,0.162,4.53,0.87,4.6127865765,3.92,-1.358,4.1485616785,0.0,0.162,0.162,3.92,-1.52,4.2043786699
2019-10-27 13:00:00,4.44,0.984,4.5477308627,0.0,0.184,0.184,4.44,0.8,4.5114964258,3.85,-1.396,4.0952797218,0.0,0.184,0.184,3.85,-1.58,4.1615982507
2019-10-27 13:30:00,4.2,0.8325,4.2817118364,0.0,0.12250000000000001,0.12250000000000001,4.2,0.71,4.2595891821,3.63,-1.5875,3.9619510661,0.0,0.12250000000000001,0.12250000000000001,3.63,-1.71,4.0126051388
2019-10-27 14:00:00,4.33,1.0065,4.4454406137,0.0,0.1665,0.1665,4.33,0.84,4.4107255639,3.75,-1.3835,3.9970704585,0.0,0.1665,0.1665,3.75,-1.55,4.0577087131
2019-10-27 14:30:00,4.33,1.1045,4.4686485933,0.0,0.2645,0.2645,4.33,0.84,4.4107255639,3.68,-1.2855,3.8980649366,0.0,0.2645,0.2645,3.68,-1.55,3.9931065601
2019-10-27 15:00:00,4.33,0.9445,4.431814555,0.0,0.10450000000000001,0.10450000000000001,4.33,0.84,4.4107255639,3.68,-1.4455,3.9537160052,0.0,0.10450000000000001,0.10450000000000001,3.68,-1.55,3.9931065601
2019-10-27 15:30:00,4.37,0.8855000000000001,4.4588126502,0.0,0.1255,0.1255,4.37,0.76,4.4355946614,3.68,-1.5245000000000002,3.9832775763,0.0,0.1255,0.1255,3.68,-1.65,4.0329765682
2019-10-27 16:00:00,4.48,0.7785000000000001,4.5471378086000005,0.0,0.1285,0.1285,4.48,0.65,4.5269084373,3.85,-1.2115,4.0361159857,0.0,0.1285,0.1285,3.85,-1.34,4.0765303875
2019-10-27 16:30:00,4.44,0.3695,4.4553484993,0.0,0.2195,0.2195,4.44,0.15,4.4425330612,3.96,-0.8105,4.0420923109,0.0,0.2195,0.2195,3.96,-1.03,4.0917600125
2019-10-27 17:00:00,4.5,0.274,4.5083340604,0.0,0.124,0.124,4.5,0.15,4.5024993059,4.0,-0.846,4.0884857833,0.0,0.124,0.124,4.0,-0.97,4.1159324581
2019-10-27 17:30:00,4.7,0.3685,4.7144238513,0.0,0.2185,0.2185,4.7,0.15,4.7023930078,4.23,-0.7515000000000001,4.2962369872,0.0,0.2185,0.2185,4.23,-0.97,4.3397926218
2019-10-27 18:00:00,4.74,0.333,4.7516827546,0.0,0.183,0.183,4.74,0.15,4.7423728238,4.38,-0.837,4.4592565524,0.0,0.183,0.183,4.38,-1.02,4.4971991283
2019-10-27 18:30:00,4.68,0.3775,4.6952003418,0.0,0.17750000000000002,0.17750000000000002,4.68,0.2,4.6842715549000005,4.43,-0.8425,4.5094019836,0.0,0.17750000000000002,0.17750000000000002,4.43,-1.02,4.5459102499
2019-10-27 19:00:00,4.48,0.3185,4.4913074099,0.0,0.20850000000000002,0.20850000000000002,4.48,0.11,4.481350243,4.36,-0.8715,4.4462469848,0.0,0.20850000000000002,0.20850000000000002,4.36,-1.08,4.4917702524
2019-10-27 19:30:00,4.38,0.261,4.3877694789,0.0,0.151,0.151,4.38,0.11,4.3813810608,4.47,-0.929,4.5655165097,0.0,0.151,0.151,4.47,-1.08,4.598619358
2019-10-27 20:00:00,4.16,0.41950000000000004,4.1810979718,0.0,0.2595,0.2595,4.16,0.16,4.163075786,4.47,-0.7505000000000001,4.5325655263,0.0,0.2595,0.2595,4.47,-1.01,4.5826848026
2019-10-27 20:30:00,4.06,0.37,4.0768247448,0.0,0.21,0.21,4.06,0.16,4.0631514862,4.23,-0.85,4.3145567559,0.0,0.21,0.21,4.23,-1.06,4.3607912126
2019-10-27 21:00:00,3.99,0.3375,4.004248525,0.0,0.17750000000000002,0.17750000000000002,3.99,0.16,3.9932067314,4.23,-0.8425,4.3130854675,0.0,0.17750000000000002,0.17750000000000002,4.23,-1.02,4.3512412022
2019-10-27 21:30:00,3.99,0.3905,4.0090635128,0.0,0.2305,0.2305,3.99,0.16,3.9932067314,3.96,-0.8195,4.043906558,0.0,0.2305,0.2305,3.96,-1.05,4.0968402458
2019-10-27 22:00:00,3.85,0.543,3.8881035223,0.0,0.203,0.203,3.85,0.34,3.8649838292,3.59,-1.2770000000000001,3.8103581197,0.0,0.203,0.203,3.59,-1.48,3.8831044282000002
2019-10-27 22:30:00,3.85,0.8095,3.9341822848,0.0,0.20950000000000002,0.20950000000000002,3.85,0.6000000000000001,3.8964727639000003,3.44,-1.4405000000000001,3.7294289442,0.0,0.20950000000000002,0.20950000000000002,3.44,-1.65,3.8152457326
2019-10-27 23:00:00,3.76,1.2565,3.9643905269,0.0,0.3165,0.3165,3.76,0.9400000000000001,3.8757192881,3.25,-1.5635,3.6065263412,0.0,0.3165,0.3165,3.25,-1.88,3.7545838651
2019-10-27 23:30:00,3.44,1.407,3.7166179518,0.0,0.317,0.317,3.44,1.09,3.6085592693,2.98,-1.953,3.5629494804,0.0,0.317,0.317,2.98,-2.27,3.7461046435
2019-10-28 00:00:00,3.33,1.4465,3.6306008112,0.0,0.3165,0.3165,3.33,1.13,3.5165039457000002,3.04,-1.9135,3.5920860583,0.0,0.3165,0.3165,3.04,-2.23,3.7702121956
2019-10-28 00:30:00,2.52,1.4135,2.8893567191000002,0.0,0.4535,0.4535,2.52,0.96,2.6966646065,2.41,-1.9665,3.1105019289,0.0,0.4535,0.4535,2.41,-2.42,3.4153330731000002
2019-10-28 01:00:00,2.45,1.4025,2.8230313937,0.0,0.5025000000000001,0.5025000000000001,2.45,0.9,2.6100766271999998,2.41,-1.9675,3.1111342385,0.0,0.5025000000000001,0.5025000000000001,2.41,-2.47,3.4509419004
2019-10-28 01:30:00,2.6,1.392,2.9491802251,0.0,0.402,0.402,2.6,0.99,2.7821035206999998,2.76,-1.9580000000000002,3.3839864066,0.0,0.402,0.402,2.76,-2.36,3.6314184556
2019-10-28 02:00:00,2.6,1.6365,3.0721543337,0.0,0.4365,0.4365,2.6,1.2,2.8635642127,2.76,-2.2635,3.5694582572,0.0,0.4365,0.4365,2.76,-2.7,3.8610361304
2019-10-28 02:30:00,2.7,1.725,3.2040014045,0.0,0.395,0.395,2.7,1.33,3.0098006579,2.64,-2.305,3.5046576152,0.0,0.395,0.395,2.64,-2.7,3.7761885546
2019-10-28 03:00:00,2.76,1.7475,3.2667041877,0.0,0.41750000000000004,0.41750000000000004,2.76,1.33,3.0637395451,2.5700000000000003,-2.3325,3.4706564581,0.0,0.41750000000000004,0.41750000000000004,2.5700000000000003,-2.75,3.7639606799000003
2019-10-28 03:30:00,2.76,1.713,3.2483794421,0.0,0.383,0.383,2.76,1.33,3.0637395451,2.5700000000000003,-2.337,3.4736823401,0.0,0.383,0.383,2.5700000000000003,-2.7199999999999998,3.7420983418000002
2019-10-28 04:00:00,2.69,1.7305000000000001,3.1985512736,0.0,0.47050000000000003,0.47050000000000003,2.69,1.26,2.9704713431,2.4,-2.3495,3.3585934928,0.0,0.47050000000000003,0.47050000000000003,2.4,-2.8200000000000003,3.7030257898
2019-10-28 04:30:00,2.81,1.733,3.3014222693,0.0,0.373,0.373,2.81,1.3599999999999999,3.1218103722,2.56,-2.347,3.4730403107,0.0,0.373,0.373,2.56,-2.7199999999999998,3.7352376096
2019-10-28 05:00:00,2.85,1.7245,3.3311259733,0.0,0.3645,0.3645,2.85,1.3599999999999999,3.1578632016,2.68,-2.3555,3.5680218960000003,0.0,0.3645,0.3645,2.68,-2.7199999999999998,3.8184813735
2019-10-28 05:30:00,2.9,1.7515,3.3878831518,0.0,0.4415,0.4415,2.9,1.31,3.182153359,2.59,-2.3085,3.4694772301,0.0,0.4415,0.4415,2.59,-2.75,3.7776447689
2019-10-28 06:00:00,3.11,1.73,3.5587919299,0.0,0.36,0.36,3.11,1.37,3.3983819679,2.87,-2.3,3.6778934188,0.0,0.36,0.36,2.87,-2.66,3.9131189606000003
2019-10-28 06:30:00,3.27,1.733,3.7008362568,0.0,0.41300000000000003,0.41300000000000003,3.27,1.32,3.5263720734,2.87,-2.247,3.6449840878,0.0,0.41300000000000003,0.41300000000000003,2.87,-2.66,3.9131189606000003
2019-10-28 07:00:00,3.5,1.764,3.9193999541,0.0,0.394,0.394,3.5,1.37,3.7585768583,3.04,-2.266,3.7916165418,0.0,0.394,0.394,3.04,-2.66,4.0394554088
2019-10-28 07:30:00,3.56,1.758,3.9704110618,0.0,0.448,0.448,3.56,1.31,3.7933758053,3.2,-2.252,3.9129916943,0.0,0.448,0.448,3.2,-2.7,4.1868842831
2019-10-28 08:00:00,3.594,1.7125,3.9811420786,0.004,0.35250000000000004,0.3525226943,3.59,1.3599999999999999,3.8389712164,3.394,-2.2675,4.0817633751,0.004,0.35250000000000004,0.3525226943,3.39,-2.62,4.2844486226
2019-10-28 08:30:00,3.602,1.7225000000000001,3.9926695643,0.012,0.36250000000000004,0.3626985663,3.59,1.3599999999999999,3.8389712164,3.592,-2.2575,4.2424957572,0.012,0.36250000000000004,0.3626985663,3.58,-2.62,4.4363047686
2019-10-28 09:00:00,3.553,1.782,3.974837481,0.003,0.372,0.3720120966,3.55,1.4100000000000001,3.8197643906,3.543,-2.248,4.1959924928,0.003,0.372,0.3720120966,3.54,-2.62,4.4040890091
2019-10-28 09:30:00,3.0925,1.845,3.6010527974,0.0025,0.5750000000000001,0.5750054348,3.09,1.27,3.3408082854,2.9025,-2.275,3.687835578,0.0025,0.5750000000000001,0.5750054348,2.9,-2.85,4.0660177078
2019-10-28 10:00:00,3.395,1.8795000000000002,3.8805341449,0.005,0.4395,0.4395284405,3.39,1.44,3.6831644003,3.035,-2.2905,3.8023170896,0.005,0.4395,0.4395284405,3.03,-2.73,4.07845559
2019-10-28 10:30:00,3.4045,1.9125,3.9049041602,0.0145,0.5025000000000001,0.5027091604,3.39,1.4100000000000001,3.6715391868,2.8845,-2.2975,3.6876613863000003,0.0145,0.5025000000000001,0.5027091604,2.87,-2.8,4.0096009777
2019-10-28 11:00:00,3.682,1.504,3.977328249,0.022,0.154,0.15556349190000002,3.66,1.35,3.9010383233,3.352,-2.336,4.0856823176,0.022,0.154,0.15556349190000002,3.33,-2.49,4.158004329
2019-10-28 11:30:00,3.6185,1.1745,3.8043386416000002,0.0385,0.0745,0.08386000240000001,3.58,1.1,3.7451835736,3.8085,-2.1155,4.3566056168,0.0385,0.0745,0.08386000240000001,3.77,-2.19,4.3599311921
2019-10-28 12:00:00,3.4265,1.147,3.6133794777,0.026500000000000003,0.047,0.053956000600000005,3.4,1.1,3.573513677,4.0965,-2.143,4.6231765324000005,0.026500000000000003,0.047,0.053956000600000005,4.07,-2.19,4.6217961876
2019-10-28 12:30:00,3.648,1.106,3.8119732423,0.028,0.006,0.0286356421,3.62,1.1,3.7834375903,3.958,-2.184,4.5205773967,0.028,0.006,0.0286356421,3.93,-2.19,4.4989998889
2019-10-28 13:00:00,3.4465,1.0645,3.6071488048,0.026500000000000003,-0.035500000000000004,0.0443001129,3.42,1.1,3.5925478424,4.0065,-2.2255,4.5831094794,0.026500000000000003,-0.035500000000000004,0.0443001129,3.98,-2.19,4.5427414630000005
2019-10-28 13:30:00,3.44,1.0265,3.589888891,0.02,-0.07350000000000001,0.0761725016,3.42,1.1,3.5925478424,3.8200000000000003,-2.2635,4.4402513724,0.02,-0.07350000000000001,0.0761725016,3.8,-2.19,4.3858978556
2019-10-28 14:00:00,3.652,0.969,3.778368034,0.012,-0.061,0.0621691242,3.64,1.03,3.7829221509,3.662,-2.331,4.3409451736,0.012,-0.061,0.0621691242,3.65,-2.27,4.2983019903
2019-10-28 14:30:00,3.645,1.073,3.7996518262,0.005,-0.047,0.047265209200000005,3.64,1.12,3.8084117424,3.625,-2.247,4.2649307146,0.005,-0.047,0.047265209200000005,3.62,-2.2,4.2360830964
2019-10-28 15:00:00,3.498,0.9685,3.6296000124,0.008,-0.0315,0.0325,3.49,1.0,3.6304407446,3.798,-2.2815,4.4305808028,0.008,-0.0315,0.0325,3.79,-2.25,4.4075616842
2019-10-28 15:30:00,3.5135,0.923,3.6327140336,0.0235,-0.037,0.0438320659,3.49,0.96,3.6196270526000003,4.0035,-2.167,4.5523511782,0.0235,-0.037,0.0438320659,3.98,-2.13,4.5141222846
2019-10-28 16:00:00,3.749,0.5305,3.7863480096,0.009000000000000001,-0.0395,0.0405123438,3.74,0.5700000000000001,3.7831864876,4.029,-1.7395,4.3884736811,0.009000000000000001,-0.0395,0.0405123438,4.02,-1.7000000000000002,4.3646763912
2019-10-28 16:30:00,3.971,0.5555,4.0096659774,0.001,-0.0545,0.0545091735,3.9699999999999998,0.61,4.016590594,4.181,-1.7545000000000002,4.5342067939,0.001,-0.0545,0.0545091735,4.18,-1.7000000000000002,4.5124716066
2019-10-28 17:00:00,3.979,0.4585,4.005329356,0.009000000000000001,-0.051500000000000004,0.052280493500000004,3.9699999999999998,0.51,4.0026241392,4.299,-1.7515,4.6421065531,0.009000000000000001,-0.051500000000000004,0.052280493500000004,4.29,-1.7000000000000002,4.6145530661
2019-10-28 17:30:00,4.318,0.535,4.3510170076,0.038,0.025,0.0454862617,4.28,0.51,4.3102784133,4.438,-1.615,4.7227183909,0.038,0.025,0.0454862617,4.4,-1.6400000000000001,4.6957001608
2019-10-28 18:00:00,4.149,0.353,4.1639896734,0.059000000000000004,-0.057,0.0820365772,4.09,0.41000000000000003,4.1104987532,4.6690000000000005,-1.7469999999999999,4.9851349029000005,0.059000000000000004,-0.057,0.0820365772,4.61,-1.69,4.9100101833
2019-10-28 18:30:00,4.4195,0.4,4.4375646756,0.0795,-0.01,0.08012646250000001,4.34,0.41000000000000003,4.359323342,4.6895,-1.47,4.9145,0.0795,-0.01,0.08012646250000001,4.61,-1.46,4.8356695503000005
2019-10-28 19:00:00,4.571,0.329,4.5828246748,0.091,-0.011,0.0916624241,4.48,0.34,4.4928832613,4.421,-1.471,4.6593005913,0.091,-0.011,0.0916624241,4.33,-1.46,4.5695185742
2019-10-28 19:30:00,4.13,0.3735,4.1468545007,0.08,-0.026500000000000003,0.084274848,4.05,0.4,4.069705149,4.74,-1.5965,5.0016409557,0.08,-0.026500000000000003,0.084274848,4.66,-1.57,4.9173671816999995
2019-10-28 20:00:00,3.85,0.4375,3.8747782195,0.08,-0.0325,0.0863495802,3.77,0.47000000000000003,3.7991841229,4.8,-1.5425,5.0417562664,0.08,-0.0325,0.0863495802,4.72,-1.51,4.9556533374
2019-10-28 20:30:00,3.6445,0.5005000000000001,3.6787063623,0.0845,0.030500000000000003,0.0898359616,3.56,0.47000000000000003,3.5908912543,4.8045,-1.4795,5.0271403899,0.0845,0.030500000000000003,0.0898359616,4.72,-1.51,4.9556533374
2019-10-28 21:00:00,3.3505000000000003,0.5945,3.4028341864,0.09050000000000001,0.0345,0.09685298140000001,3.26,0.56,3.307748479,5.0605,-1.4755,5.2712200201,0.09050000000000001,0.0345,0.09685298140000001,4.97,-1.51,5.1943238251
2019-10-28 21:30:00,2.899,0.4625,2.9356612969,0.099,0.0125,0.0997860211,2.8,0.45,2.8359301825000003,4.999,-1.6275,5.2572575788,0.099,0.0125,0.0997860211,4.9,-1.6400000000000001,5.1671655673
2019-10-28 22:00:00,2.576,0.525,2.6289543549000003,0.08600000000000001,0.015,0.087298339,2.49,0.51,2.5416923496,4.946,-1.705,5.231628905,0.08600000000000001,0.015,0.087298339,4.86,-1.72,5.1553855336
2019-10-28 22:30:00,2.3915,0.521,2.4475933588,0.0815,0.011,0.082238981,2.31,0.51,2.3656288804,4.6615,-1.859,5.0185120554,0.0815,0.011,0.082238981,4.58,-1.87,4.9470496258
2019-10-28 23:00:00,2.588,0.5435,2.6444538661,0.088,-0.0165,0.0895335133,2.5,0.56,2.5619523805,4.188,-1.7365,4.5337375586,0.088,-0.0165,0.0895335133,4.1,-1.72,4.4461668885
2019-10-28 23:30:00,2.734,0.539,2.7866246608000003,0.094,0.019,0.0959009906,2.64,0.52,2.6907248094,3.7640000000000002,-1.701,4.1305080801,0.094,0.019,0.0959009906,3.67,-1.72,4.053060572
2019-10-29 00:00:00,2.606,0.5045000000000001,2.6543843448,0.096,-0.0155,0.0972432517,2.51,0.52,2.563298656,3.656,-1.6755,4.0216459628,0.096,-0.0155,0.0972432517,3.56,-1.6600000000000001,3.9280020367
2019-10-29 00:30:00,2.391,0.578,2.4598709316000003,0.101,0.108,0.1478681845,2.29,0.47000000000000003,2.3377339455,3.581,-1.6019999999999999,3.9230045883,0.101,0.108,0.1478681845,3.48,-1.71,3.877434719
2019-10-29 01:00:00,2.3405,0.443,2.3820556774,0.1005,0.10300000000000001,0.1439070881,2.24,0.34,2.2656566377000003,3.4305,-1.657,3.8097216762,0.1005,0.10300000000000001,0.1439070881,3.33,-1.76,3.7664970463
2019-10-29 01:30:00,2.5700000000000003,0.602,2.6395651157,0.08,0.122,0.1458903698,2.49,0.48,2.5358430551,3.21,-1.718,3.6408273785,0.08,0.122,0.1458903698,3.13,-1.8399999999999999,3.6307712679
2019-10-29 02:00:00,2.5745,0.9715,2.7517017462,0.0845,0.1315,0.1563089889,2.49,0.84,2.6278698598,3.2145,-1.9685000000000001,3.7693504082000002,0.0845,0.1315,0.1563089889,3.13,-2.1,3.76920416
2019-10-29 02:30:00,2.5060000000000002,0.9385,2.6759705249,0.08600000000000001,0.0985,0.1307602768,2.42,0.84,2.5616400996,3.266,-2.0015,3.8305036549,0.08600000000000001,0.0985,0.1307602768,3.18,-2.1,3.810826682
2019-10-29 03:00:00,2.563,0.9555,2.7353152012,0.083,0.1155,0.142229568,2.48,0.84,2.6183964558,3.143,-1.9845000000000002,3.717080743,0.083,0.1155,0.142229568,3.06,-2.1,3.7112801026
2019-10-29 03:30:00,2.5085,0.974,2.6909567536,0.0985,0.084,0.1294536597,2.41,0.89,2.5690854404,3.2385,-1.986,3.7989575215,0.0985,0.084,0.1294536597,3.14,-2.07,3.7609174413
2019-10-29 04:00:00,2.4565,0.9435,2.631460526,0.0965,0.0835,0.1276107362,2.36,0.86,2.5118120949,3.1865,-2.0465,3.7870759829000002,0.0965,0.0835,0.1276107362,3.09,-2.13,3.752998801
2019-10-29 04:30:00,2.219,0.9425,2.4108644197,0.099,0.0825,0.1288691197,2.12,0.86,2.287793697,3.399,-2.0875,3.9888415925,0.099,0.0825,0.1288691197,3.3,-2.17,3.9495442775000003
2019-10-29 05:00:00,1.9715,1.0345,2.2264326848,0.1115,0.0845,0.1399017512,1.8599999999999999,0.9500000000000001,2.0885641,3.6814999999999998,-2.2055,4.2915815849,0.1115,0.0845,0.1399017512,3.5700000000000003,-2.29,4.2413441266
2019-10-29 05:30:00,2.159,1.1815,2.4611426716,0.109,0.1515,0.1866366791,2.05,1.03,2.2942101037000002,3.6790000000000003,-2.0685000000000002,4.2206318544,0.109,0.1515,0.1866366791,3.5700000000000003,-2.22,4.2039624166
2019-10-29 06:00:00,2.372,0.967,2.5615372338,0.112,0.097,0.1481654481,2.26,0.87,2.4216729754,3.432,-2.243,4.0999601218,0.112,0.097,0.1481654481,3.32,-2.34,4.0617730119
2019-10-29 06:30:00,2.513,1.1025,2.7442075814,0.123,0.1525,0.1959215404,2.39,0.9500000000000001,2.5718864672,3.633,-2.1175,4.2050559152,0.123,0.1525,0.1959215404,3.51,-2.27,4.1800717697
2019-10-29 07:00:00,2.6925,1.176,2.9381171267,0.12250000000000001,0.186,0.22271562590000002,2.5700000000000003,0.99,2.7540878708000003,3.7525,-2.004,4.254088886,0.12250000000000001,0.186,0.22271562590000002,3.63,-2.19,4.2394575125
2019-10-29 07:30:00,2.947,1.007,3.114298958,0.117,0.127,0.1726788927,2.83,0.88,2.9636632737,3.797,-1.9729999999999999,4.2790113344,0.117,0.127,0.1726788927,3.68,-2.1,4.2370272598
2019-10-29 08:00:00,3.031,0.835,3.1439125306,0.121,0.075,0.1423587019,2.91,0.76,3.0076070222,3.801,-2.025,4.3067651434,0.121,0.075,0.1423587019,3.68,-2.1,4.2370272598
2019-10-29 08:30:00,3.232,0.9430000000000001,3.3667600152,0.122,0.093,0.1534046935,3.11,0.85,3.2240657562,4.022,-1.857,4.4300037246,0.122,0.093,0.1534046935,3.9,-1.9500000000000002,4.3603325561
2019-10-29 09:00:00,3.23,0.9415,3.3644200466,0.12,0.051500000000000004,0.130584264,3.11,0.89,3.2348415726,4.15,-1.8985,4.5636391455,0.12,0.051500000000000004,0.130584264,4.03,-1.9500000000000002,4.476985593
2019-10-29 09:30:00,3.0715,0.836,3.1832386417,0.1315,0.016,0.13246980790000001,2.94,0.8200000000000001,3.0522123124,4.1615,-2.084,4.6541527962,0.1315,0.016,0.13246980790000001,4.03,-2.1,4.5443261327
2019-10-29 10:00:00,2.848,0.9775,3.0110812427,0.128,0.0175,0.1291907504,2.7199999999999998,0.96,2.8844410204,4.498,-2.1225,4.9736314952,0.128,0.0175,0.1291907504,4.37,-2.14,4.8658503882
2019-10-29 10:30:00,2.697,1.055,2.8960031077,0.127,0.015,0.1278827588,2.5700000000000003,1.04,2.7724537868,4.757,-2.125,5.2100550861,0.127,0.015,0.1278827588,4.63,-2.14,5.1006372151
2019-10-29 11:00:00,2.6595,1.0145,2.8464276734,0.1395,0.0145,0.1402515597,2.52,1.0,2.7111621125000003,4.7695,-2.1555,5.2339574416,0.1395,0.0145,0.1402515597,4.63,-2.17,5.1132963927
2019-10-29 11:30:00,2.668,1.0905,2.8822585328,0.148,0.0405,0.1534413569,2.52,1.05,2.73,4.868,-2.0795,5.2935568619,0.148,0.0405,0.1534413569,4.72,-2.12,5.1742439061
2019-10-29 12:00:00,2.662,1.077,2.8716150508,0.14200000000000002,0.027,0.1445441109,2.52,1.05,2.73,4.7620000000000005,-2.093,5.2016625227,0.14200000000000002,0.027,0.1445441109,4.62,-2.12,5.0831879761
2019-10-29 12:30:00,2.8,1.0685,2.996947155,0.13,0.0585,0.1425561293,2.67,1.01,2.854645337,4.75,-2.1015,5.1941122678,0.13,0.0585,0.1425561293,4.62,-2.16,5.1
2019-10-29 13:00:00,2.9595000000000002,1.024,3.1316475297,0.1295,0.064,0.144451549,2.83,0.96,2.9883942176,4.5295,-2.056,4.9742844963,0.1295,0.064,0.144451549,4.4,-2.12,4.8840966411
2019-10-29 13:30:00,3.1025,0.9765,3.2525464639,0.1125,0.0665,0.1306847351,2.99,0.91,3.1254119728,4.3725,-2.0535,4.8306954468,0.1125,0.0665,0.1306847351,4.26,-2.12,4.7583610624
2019-10-29 14:00:00,3.232,0.9715,3.3748535153,0.112,0.061500000000000006,0.12777421490000002,3.12,0.91,3.25,4.232,-2.0585,4.7060860861,0.112,0.061500000000000006,0.12777421490000002,4.12,-2.12,4.6334436438
2019-10-29 14:30:00,3.1005,1.0685,3.2794500301,0.1005,0.08850000000000001,0.1339122847,3.0,0.98,3.1560101394,4.3305,-2.0315,4.7833275552,0.1005,0.08850000000000001,0.1339122847,4.23,-2.12,4.7315219539
2019-10-29 15:00:00,3.3015,1.092,3.4774079787,0.1015,0.07200000000000001,0.1244437624,3.2,1.02,3.3586306734,4.5015,-1.988,4.9209395698,0.1015,0.07200000000000001,0.1244437624,4.4,-2.06,4.8583536306
2019-10-29 15:30:00,3.2465,1.0635,3.4162544548,0.1165,0.043500000000000004,0.1243563428,3.13,1.02,3.2920054678,4.5165,-2.0165,4.9462151692,0.1165,0.043500000000000004,0.1243563428,4.4,-2.06,4.8583536306
2019-10-29 16:00:00,3.362,1.113,3.5414422203,0.122,0.043000000000000003,0.1293560977,3.24,1.07,3.4121107837,4.522,-1.967,4.9312851266,0.122,0.043000000000000003,0.1293560977,4.4,-2.01,4.8373649852
2019-10-29 16:30:00,3.5305,1.081,3.6922880779,0.1005,0.011,0.1011001978,3.43,1.07,3.593021013,4.7305,-2.029,5.1472780428,0.1005,0.011,0.1011001978,4.63,-2.04,5.0594960223
2019-10-29 17:00:00,3.622,1.104,3.7865155486,0.10200000000000001,0.064,0.12041594580000001,3.52,1.04,3.670422319,4.942,-2.016,5.3373795068,0.10200000000000001,0.064,0.12041594580000001,4.84,-2.08,5.2680167046
2019-10-29 17:30:00,3.63,1.1075,3.7951885658,0.11,0.1575,0.19210999450000002,3.52,0.9500000000000001,3.6459429507000003,5.22,-1.7425000000000002,5.5031542092,0.11,0.1575,0.19210999450000002,5.11,-1.9,5.4517978686
2019-10-29 18:00:00,3.6734999999999998,0.762,3.7516991151,0.1135,0.10200000000000001,0.152598329,3.56,0.66,3.6206629227000002,5.2935,-1.6179999999999999,5.5352566562,0.1135,0.10200000000000001,0.152598329,5.18,-1.72,5.4580949057
2019-10-29 18:30:00,3.4905,0.725,3.5649986325,0.1305,0.065,0.1457918036,3.36,0.66,3.4242079376,5.5504999999999995,-1.7349999999999999,5.8153482484,0.1305,0.065,0.1457918036,5.42,-1.8,5.7110769562
2019-10-29 19:00:00,3.626,0.763,3.7054075349,0.126,0.10300000000000001,0.1627421273,3.5,0.66,3.5616849945,5.416,-1.587,5.6437243909,0.126,0.10300000000000001,0.1627421273,5.29,-1.69,5.5533953578
2019-10-29 19:30:00,3.625,0.6435000000000001,3.681673159,0.125,0.07350000000000001,0.1450077584,3.5,0.5700000000000001,3.5461105454,5.075,-1.6165,5.3262272999,0.125,0.07350000000000001,0.1450077584,4.95,-1.69,5.2305449047
2019-10-29 20:00:00,3.6175,0.6695,3.6789314345,0.11750000000000001,0.0995,0.1539691528,3.5,0.5700000000000001,3.5461105454,4.9475,-1.6305,5.20925009,0.11750000000000001,0.0995,0.1539691528,4.83,-1.73,5.1304775606
2019-10-29 20:30:00,3.476,0.651,3.5364356349,0.116,0.081,0.1414814475,3.36,0.5700000000000001,3.4080052817,4.8260000000000005,-1.649,5.0999487252,0.116,0.081,0.1414814475,4.71,-1.73,5.0176687814
2019-10-29 21:00:00,3.387,0.652,3.4491843963,0.107,0.122,0.1622744589,3.2800000000000002,0.53,3.3225442059,4.627,-1.608,4.8984480195,0.107,0.122,0.1622744589,4.52,-1.73,4.8397623909
2019-10-29 21:30:00,3.297,0.623,3.3553446917,0.117,0.093,0.1494590245,3.18,0.53,3.2238641411,4.517,-1.577,4.7843722681,0.117,0.093,0.1494590245,4.4,-1.67,4.7062617862
2019-10-29 22:00:00,3.1205,0.5680000000000001,3.1717730452,0.12050000000000001,0.088,0.1492120974,3.0,0.48,3.0381573363,4.2605,-1.662,4.5731940971,0.12050000000000001,0.088,0.1492120974,4.14,-1.75,4.4946746267
2019-10-29 22:30:00,3.1285,0.5825,3.1822662522,0.1285,0.10250000000000001,0.16437305130000002,3.0,0.48,3.0381573363,4.0785,-1.6475,4.3986837236,0.1285,0.10250000000000001,0.16437305130000002,3.95,-1.75,4.3203009154
2019-10-29 23:00:00,2.841,0.5845,2.9005036201000003,0.121,0.10450000000000001,0.15987886040000002,2.7199999999999998,0.48,2.7620282403000003,4.031,-1.5455,4.3171207128999995,0.121,0.10450000000000001,0.15987886040000002,3.91,-1.65,4.2438897252
2019-10-29 23:30:00,2.7439999999999998,0.628,2.8149458254,0.124,0.108,0.16443843830000002,2.62,0.52,2.6711046404000003,3.8040000000000003,-1.6520000000000001,4.1472304011,0.124,0.108,0.16443843830000002,3.68,-1.76,4.0792156109
2019-10-30 00:00:00,2.6175,1.0305,2.8130475467,0.1375,0.12050000000000001,0.1828291552,2.48,0.91,2.6416850683,3.6175,-1.9795,4.1236787581,0.1375,0.12050000000000001,0.1828291552,3.48,-2.1,4.0645294931
2019-10-30 00:30:00,2.6035,1.02,2.7961781506000003,0.12350000000000001,0.11,0.16538515650000002,2.48,0.91,2.6416850683,3.5335,-1.99,4.0553325696,0.12350000000000001,0.11,0.16538515650000002,3.41,-2.1,4.0047596682
2019-10-30 01:00:00,2.3345000000000002,1.028,2.5508183491,0.1145,0.11800000000000001,0.1644209537,2.22,0.91,2.3992707225,3.5745,-1.982,4.0872208467,0.1145,0.11800000000000001,0.1644209537,3.46,-2.1,4.0474189306
2019-10-30 01:30:00,2.347,1.0135,2.5564802464,0.127,0.10350000000000001,0.1638329942,2.22,0.91,2.3992707225,3.457,-2.0365,4.0122538865,0.127,0.10350000000000001,0.1638329942,3.33,-2.14,3.958345614
2019-10-30 02:00:00,2.4314999999999998,1.062,2.6533066634,0.1715,0.10200000000000001,0.19954009620000002,2.26,0.96,2.4554429336,3.2615,-2.038,3.8458843261,0.1715,0.10200000000000001,0.19954009620000002,3.09,-2.14,3.7586832801
2019-10-30 02:30:00,2.2475,1.1545,2.5266829045,0.1575,0.1945,0.2502728511,2.09,0.96,2.2999347817,3.3975,-1.9955,3.9401810238,0.1575,0.1945,0.2502728511,3.24,-2.19,3.910716047
2019-10-30 03:00:00,2.3815,1.2025000000000001,2.667873404,0.12150000000000001,0.1825,0.2192452964,2.26,1.02,2.4795160818,3.3315,-2.0075,3.8895949018,0.12150000000000001,0.1825,0.2192452964,3.21,-2.19,3.8858975797
2019-10-30 03:30:00,2.2105,1.1135,2.4751146438,0.12050000000000001,0.1835,0.21952790260000002,2.09,0.93,2.2875751354,3.3305,-2.0665,3.9195219734,0.12050000000000001,0.1835,0.21952790260000002,3.21,-2.25,3.9200255101
2019-10-30 04:00:00,2.2135,1.169,2.5032265679,0.12350000000000001,0.299,0.3235015456,2.09,0.87,2.2638462845,3.2335,-1.991,3.7973152687000002,0.12350000000000001,0.299,0.3235015456,3.11,-2.29,3.8621496605
2019-10-30 04:30:00,2.2035,1.0485,2.4402386154,0.1135,0.17850000000000002,0.2115289578,2.09,0.87,2.2638462845,3.1535,-2.2115,3.851661265,0.1135,0.17850000000000002,0.2115289578,3.04,-2.39,3.8670014223
2019-10-30 05:00:00,2.3125,1.0815,2.5529000176,0.1325,0.1515,0.2012672353,2.18,0.93,2.3700843867,3.0925,-2.2385,3.8176482944,0.1325,0.1515,0.2012672353,2.96,-2.39,3.8044316264
2019-10-30 05:30:00,2.261,1.1265,2.5260885277,0.14100000000000001,0.2565,0.2926999317,2.12,0.87,2.2915715132,3.181,-2.1635,3.8470109501,0.14100000000000001,0.2565,0.2926999317,3.04,-2.42,3.8856144945
2019-10-30 06:00:00,1.6644999999999999,1.5110000000000001,2.2480394236,0.1545,0.211,0.2615172078,1.51,1.3,1.9925109786,2.6845,-2.6189999999999998,3.750426809,0.1545,0.211,0.2615172078,2.5300000000000002,-2.83,3.796024236
2019-10-30 06:30:00,-0.089,2.618,2.6195123592,0.151,-0.032,0.15435349040000002,-0.24,2.65,2.6608457302,0.911,-2.412,2.5783066148,0.151,-0.032,0.15435349040000002,0.76,-2.38,2.4983994877
2019-10-30 07:00:00,1.5110000000000001,2.602,3.0089076091,0.14100000000000001,-0.048,0.148946299,1.37,2.65,2.9831862161,2.091,-2.298,3.1069414220000002,0.14100000000000001,-0.048,0.148946299,1.9500000000000002,-2.25,2.9774149862
2019-10-30 07:30:00,2.2895,2.3935,3.3121975334,0.1295,-0.036500000000000005,0.1345455313,2.16,2.43,3.2512305363,3.0995,-1.9565000000000001,3.6653502561,0.1295,-0.036500000000000005,0.1345455313,2.9699999999999998,-1.92,3.5365661312
2019-10-30 08:00:00,2.2385,2.128,3.0885702598,0.14850000000000002,-0.082,0.1696356389,2.09,2.21,3.0417429214,3.2885,-1.802,3.749858164,0.14850000000000002,-0.082,0.1696356389,3.14,-1.72,3.5802234566999998
2019-10-30 08:30:00,2.2640000000000002,2.0825,3.0761180488,0.17400000000000002,-0.08750000000000001,0.1947620343,2.09,2.17,3.0128060011,3.484,-1.8075,3.9249601590000003,0.17400000000000002,-0.08750000000000001,0.1947620343,3.31,-1.72,3.730214471
2019-10-30 09:00:00,2.116,1.77,2.758687369,0.166,-0.09,0.18882796400000001,1.9500000000000002,1.8599999999999999,2.6948283804,3.706,-1.42,3.9687322913000003,0.166,-0.09,0.18882796400000001,3.54,-1.33,3.7816001904
2019-10-30 09:30:00,2.169,1.799,2.8179712561,0.159,-0.091,0.183199345,2.01,1.8900000000000001,2.7590215657,3.779,-1.381,4.0234316199,0.159,-0.091,0.183199345,3.62,-1.29,3.8429806141
