Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-30 10:00:00,2.22,1.8145,2.8671955375,0.16,-0.0755,0.1769187667,2.06,1.8900000000000001,2.7956573467,3.74,-1.3655,3.9814809117000003,0.16,-0.0755,0.1769187667,3.58,-1.29,3.8053252161
2019-10-30 10:30:00,2.1655,1.7885,2.8085801572999998,0.17550000000000002,-0.1015,0.202737515,1.99,1.8900000000000001,2.7444853798,3.8155,-1.4315,4.0751972345,0.17550000000000002,-0.1015,0.202737515,3.64,-1.33,3.8753709499999998
2019-10-30 11:00:00,2.1615,1.7745000000000002,2.7965930165,0.1715,-0.1155,0.2067667768,1.99,1.8900000000000001,2.7444853798,3.8115,-1.4455,4.0763957732,0.1715,-0.1155,0.2067667768,3.64,-1.33,3.8753709499999998
2019-10-30 11:30:00,2.228,1.8455,2.8930700389,0.168,-0.044500000000000005,0.1737936995,2.06,1.8900000000000001,2.7956573467,3.768,-1.3245,3.9940110478,0.168,-0.044500000000000005,0.1737936995,3.6,-1.28,3.8207852596
2019-10-30 12:00:00,2.218,1.885,2.9107986876,0.158,-0.005,0.1580790941,2.06,1.8900000000000001,2.7956573467,3.848,-1.2850000000000001,4.0568866141,0.158,-0.005,0.1580790941,3.69,-1.28,3.9057009614
2019-10-30 12:30:00,2.299,1.9115000000000002,2.989855055,0.159,-0.0585,0.1694203353,2.14,1.97,2.908693865,3.979,-1.3385,4.1980975751,0.159,-0.0585,0.1694203353,3.8200000000000003,-1.28,4.0287467034
2019-10-30 13:00:00,2.309,1.887,2.9819875922,0.169,-0.083,0.1882817038,2.14,1.97,2.908693865,3.909,-1.403,4.153154223,0.169,-0.083,0.1882817038,3.74,-1.32,3.966106403
2019-10-30 13:30:00,2.461,1.8085,3.054045391,0.161,-0.07150000000000001,0.17616256700000002,2.3,1.88,2.9705891672,3.781,-1.3315000000000001,4.0085974168,0.161,-0.07150000000000001,0.17616256700000002,3.62,-1.26,3.8330144795
2019-10-30 14:00:00,2.4165,1.768,2.9942104552,0.1565,-0.07200000000000001,0.17226795990000002,2.26,1.8399999999999999,2.9143095237,3.6865,-1.332,3.9197584428,0.1565,-0.07200000000000001,0.17226795990000002,3.5300000000000002,-1.26,3.7481328685
2019-10-30 14:30:00,2.6075,1.7775,3.1557190147,0.1575,-0.1125,0.19355231850000001,2.45,1.8900000000000001,3.0942850547,3.5975,-1.3725,3.8504236780000003,0.1575,-0.1125,0.19355231850000001,3.44,-1.26,3.6634955985
2019-10-30 15:00:00,2.5305,1.7905000000000002,3.0998904013,0.1605,-0.0995,0.1888398793,2.37,1.8900000000000001,3.031336339,3.7005,-1.3595000000000002,3.9423267876,0.1605,-0.0995,0.1888398793,3.54,-1.26,3.7575523948000003
2019-10-30 15:30:00,2.6515,1.792,3.2002681528,0.1615,-0.098,0.1889080464,2.49,1.8900000000000001,3.126051823,3.7815000000000003,-1.358,4.0179480148,0.1615,-0.098,0.1889080464,3.62,-1.26,3.8330144795
2019-10-30 16:00:00,2.7640000000000002,1.865,3.3343546602,0.154,-0.095,0.1809447429,2.61,1.96,3.2640006127,3.884,-1.295,4.0942008988,0.154,-0.095,0.1809447429,3.73,-1.2,3.9182776829
2019-10-30 16:30:00,2.8775,1.8895,3.4424143417,0.1275,-0.07050000000000001,0.1456931707,2.75,1.96,3.3769957062,4.0675,-1.2705,4.2613057271,0.1275,-0.07050000000000001,0.1456931707,3.94,-1.2,4.1186891118
2019-10-30 17:00:00,2.8125,1.8645,3.3743912784,0.1125,-0.0955,0.14756862810000002,2.7,1.96,3.3364052512,4.2425,-1.3655,4.4568370511,0.1125,-0.0955,0.14756862810000002,4.13,-1.27,4.3208563966
2019-10-30 17:30:00,2.7425,1.6880000000000002,3.2203493987,0.0925,-0.042,0.10158863130000001,2.65,1.73,3.1647116772,4.4825,-1.112,4.618370952,0.0925,-0.042,0.10158863130000001,4.39,-1.07,4.518517456
2019-10-30 18:00:00,2.9825,1.5405,3.3568506818,0.1125,0.1105,0.1576911538,2.87,1.43,3.2065245984,4.5025,-0.6695,4.5520035699,0.1125,0.1105,0.1576911538,4.39,-0.78,4.4587554317
2019-10-30 18:30:00,3.0,1.6855,3.4410623723000002,0.13,0.2555,0.2866709786,2.87,1.43,3.2065245984,4.52,-0.5245000000000001,4.5503296858999995,0.13,0.2555,0.2866709786,4.39,-0.78,4.4587554317
2019-10-30 19:00:00,2.908,1.7455,3.3916418222,0.148,0.2555,0.2952697919,2.76,1.49,3.1365108002,4.538,-0.6145,4.5794163657,0.148,0.2555,0.2952697919,4.39,-0.87,4.4753770791
2019-10-30 19:30:00,2.9050000000000002,1.7155,3.3737168301000002,0.145,0.2255,0.2680955986,2.76,1.49,3.1365108002,4.435,-0.6445000000000001,4.4815851269,0.145,0.2255,0.2680955986,4.29,-0.87,4.3773279521
2019-10-30 20:00:00,2.8845,1.6175000000000002,3.3070600992,0.1245,0.1875,0.2250699891,2.76,1.43,3.1084562085,4.2745,-0.5925,4.3153686401,0.1245,0.1875,0.2250699891,4.15,-0.78,4.2226650353
2019-10-30 20:30:00,2.8200000000000003,1.5725,3.2288010546,0.14,0.14250000000000002,0.1997654875,2.68,1.43,3.0376471158,4.19,-0.6375000000000001,4.2382197029,0.14,0.14250000000000002,0.1997654875,4.05,-0.78,4.124427233
2019-10-30 21:00:00,2.6805,1.597,3.1201745544,0.1405,0.167,0.2182412656,2.54,1.43,2.9148756406,4.1105,-0.613,4.1559570799,0.1405,0.167,0.2182412656,3.9699999999999998,-0.78,4.0458991584
2019-10-30 21:30:00,2.4515000000000002,1.662,2.9617724845,0.1015,0.182,0.2083896591,2.35,1.48,2.777210831,4.1615,-0.648,4.2116488754,0.1015,0.182,0.2083896591,4.06,-0.8300000000000001,4.143971525
2019-10-30 22:00:00,2.3015,1.5305,2.7639342431,0.12150000000000001,0.12050000000000001,0.171121302,2.18,1.4100000000000001,2.5962472918,3.7915,-0.7795000000000001,3.8707999819000003,0.12150000000000001,0.12050000000000001,0.171121302,3.67,-0.9,3.7787431773
2019-10-30 22:30:00,2.32,1.6095000000000002,2.8236306858,0.14,0.1995,0.243721665,2.18,1.4100000000000001,2.5962472918,3.54,-0.6505000000000001,3.5992707942,0.14,0.1995,0.243721665,3.4,-0.85,3.5046397818
2019-10-30 23:00:00,2.4205,1.48,2.8371147756,0.1405,0.16,0.21293250100000002,2.2800000000000002,1.32,2.634539808,3.1705,-0.61,3.2286483627,0.1405,0.16,0.21293250100000002,3.03,-0.77,3.1263077264
2019-10-30 23:30:00,2.2275,1.5715,2.7260536495,0.1275,0.1715,0.21370189520000002,2.1,1.4,2.5238858928,3.0175,-0.6285000000000001,3.0822586686,0.1275,0.1715,0.21370189520000002,2.89,-0.8,2.9986830443
2019-10-31 00:00:00,2.114,1.8725,2.8240489107,0.14400000000000002,0.14250000000000002,0.2025888694,1.97,1.73,2.6217932794000003,2.8040000000000003,-1.0675,3.0003286903,0.14400000000000002,0.14250000000000002,0.2025888694,2.66,-1.21,2.9222765098
2019-10-31 00:30:00,2.057,1.9035000000000002,2.802599017,0.127,0.17350000000000002,0.2150145344,1.9300000000000002,1.73,2.5918719104,2.747,-1.0365,2.9360417657,0.127,0.17350000000000002,0.2150145344,2.62,-1.21,2.8859140666
2019-10-31 01:00:00,1.9865,1.935,2.7731583529,0.1165,0.17500000000000002,0.2102314201,1.87,1.76,2.5679758566,2.7365,-1.035,2.9256891923,0.1165,0.17500000000000002,0.2102314201,2.62,-1.21,2.8859140666
2019-10-31 01:30:00,1.9765000000000001,1.9260000000000002,2.759715248,0.10650000000000001,0.166,0.1972263928,1.87,1.76,2.5679758566,2.7265,-0.974,2.8952509822,0.10650000000000001,0.166,0.1972263928,2.62,-1.1400000000000001,2.8572714257
2019-10-31 02:00:00,1.927,2.033,2.801145837,0.117,0.203,0.2343032223,1.81,1.83,2.5739075352,2.737,-0.937,2.8929462491,0.117,0.203,0.2343032223,2.62,-1.1400000000000001,2.8572714257
2019-10-31 02:30:00,0.5345,2.101,2.1679232574,0.1245,0.14100000000000001,0.1880990431,0.41000000000000003,1.96,2.0024235316,1.5745,-1.5190000000000001,2.1877868383,0.1245,0.14100000000000001,0.1880990431,1.45,-1.6600000000000001,2.2041097976
2019-10-31 03:00:00,1.971,2.5625,3.232838884,0.101,0.2025,0.2262901898,1.87,2.36,3.0110629352,2.6109999999999998,-1.5075,3.0149423295,0.101,0.2025,0.2262901898,2.51,-1.71,3.0371368096
2019-10-31 03:30:00,2.036,2.503,3.2265004262,0.096,0.14300000000000002,0.1722353042,1.94,2.36,3.0550286414,2.516,-1.5670000000000002,2.9640757413000003,0.096,0.14300000000000002,0.1722353042,2.42,-1.71,2.9631908477
2019-10-31 04:00:00,2.0975,2.461,3.2335780878,0.08750000000000001,0.161,0.1832409616,2.01,2.3,3.0545212391,2.3475,-1.549,2.8125001778,0.08750000000000001,0.161,0.1832409616,2.26,-1.71,2.8340254057000003
2019-10-31 04:30:00,1.955,2.4975,3.17167641,0.095,0.1375,0.16712644910000002,1.8599999999999999,2.36,3.0048627256,2.545,-1.6425,3.0289983906,0.095,0.1375,0.16712644910000002,2.45,-1.78,3.0283493854
2019-10-31 05:00:00,1.9355,2.6335,3.2682537386,0.0755,0.21350000000000002,0.2264563976,1.8599999999999999,2.42,3.0522123124,2.5255,-1.6165,2.9985367265000002,0.0755,0.21350000000000002,0.2264563976,2.45,-1.83,3.0580058862
2019-10-31 05:30:00,2.081,2.5845000000000002,3.3181623303,0.061,0.21450000000000002,0.2230050448,2.02,2.37,3.1140488114,2.351,-1.6655,2.8811614412,0.061,0.21450000000000002,0.2230050448,2.29,-1.88,2.9628533545
2019-10-31 06:00:00,2.1335,2.5995,3.3629187472,0.0335,0.1895,0.19243830180000002,2.1,2.41,3.1965762935,2.5135,-1.6905000000000001,3.0291042405,0.0335,0.1895,0.19243830180000002,2.48,-1.88,3.1120411307999998
2019-10-31 06:30:00,2.3035,2.651,3.5119671482,0.0335,0.241,0.2433171798,2.27,2.41,3.3107400985,2.6235,-1.639,3.0933918682,0.0335,0.241,0.2433171798,2.59,-1.88,3.2003906012
2019-10-31 07:00:00,2.6695,2.504,3.6600882845,0.059500000000000004,0.234,0.2414461638,2.61,2.27,3.4590461113,2.4595000000000002,-1.516,2.8891860878,0.059500000000000004,0.234,0.2414461638,2.4,-1.75,2.9702693481
2019-10-31 07:30:00,2.8755,2.211,3.6272608467,0.0555,0.201,0.2085215816,2.8200000000000003,2.01,3.4630189142,2.3255,-1.419,2.7242450789,0.0555,0.201,0.2085215816,2.27,-1.62,2.7887810957
2019-10-31 08:00:00,3.0815,1.96,3.6520189279,0.061500000000000006,0.17,0.1807823277,3.02,1.79,3.5106267247,2.2615,-1.24,2.5791437048,0.061500000000000006,0.17,0.1807823277,2.2,-1.4100000000000001,2.6130633363999998
2019-10-31 08:30:00,3.293,2.019,3.8626687665,0.063,0.179,0.18976301010000002,3.23,1.8399999999999999,3.7173243065,2.373,-1.231,2.6732919781,0.063,0.179,0.18976301010000002,2.31,-1.4100000000000001,2.7063259227
2019-10-31 09:00:00,3.434,1.9775,3.9626837181,0.054,0.1375,0.1477235594,3.38,1.8399999999999999,3.848376281,2.464,-1.2725,2.7731844962,0.054,0.1375,0.1477235594,2.41,-1.4100000000000001,2.7921676167
2019-10-31 09:30:00,3.54,2.003,4.067383557,0.04,0.163,0.1678362297,3.5,1.8399999999999999,3.9541876536,2.54,-1.217,2.8165029735,0.04,0.163,0.1678362297,2.5,-1.38,2.8555910071
2019-10-31 10:00:00,3.5335,1.986,4.0533712204,0.0335,0.146,0.1497940252,3.5,1.8399999999999999,3.9541876536,2.6535,-1.234,2.9264002204,0.0335,0.146,0.1497940252,2.62,-1.38,2.9612159665
2019-10-31 10:30:00,3.316,1.988,3.8662643469,0.036000000000000004,0.148,0.1523154621,3.2800000000000002,1.8399999999999999,3.7608509675,2.656,-1.312,2.9623774236,0.036000000000000004,0.148,0.1523154621,2.62,-1.46,2.9993332592
2019-10-31 11:00:00,3.2805,1.9975,3.8407924313,0.0405,0.11750000000000001,0.1242839491,3.24,1.88,3.7459311259,2.6005000000000003,-1.3425,2.9265861511,0.0405,0.11750000000000001,0.1242839491,2.56,-1.46,2.9470663379
2019-10-31 11:30:00,3.2880000000000003,2.079,3.8901394577,0.048,0.109,0.1191007976,3.24,1.97,3.7918992603,2.758,-1.291,3.0452003218,0.048,0.109,0.1191007976,2.71,-1.4,3.0502622838
2019-10-31 12:00:00,3.2825,2.083,3.8876336311,0.0425,0.113,0.12072800010000001,3.24,1.97,3.7918992603,2.8425000000000002,-1.337,3.1412378531,0.0425,0.113,0.12072800010000001,2.8,-1.45,3.1531730051
2019-10-31 12:30:00,3.429,2.0745,4.0076915113,0.029,0.10450000000000001,0.1084492969,3.4,1.97,3.9294910612000002,2.909,-1.3054999999999999,3.1885123882,0.029,0.10450000000000001,0.1084492969,2.88,-1.4100000000000001,3.206633749
2019-10-31 13:00:00,3.436,2.067,4.0098110928,0.036000000000000004,0.097,0.10346496990000001,3.4,1.97,3.9294910612000002,2.876,-1.353,3.1783619995,0.036000000000000004,0.097,0.10346496990000001,2.84,-1.45,3.188745835
2019-10-31 13:30:00,3.4305,2.0555,3.9991762277,0.030500000000000003,0.0855,0.0907771998,3.4,1.97,3.9294910612000002,2.8705,-1.3945,3.1913007536,0.030500000000000003,0.0855,0.0907771998,2.84,-1.48,3.2024990242
2019-10-31 14:00:00,3.4815,2.075,4.0529578397,0.021500000000000002,0.105,0.1071785893,3.46,1.97,3.9815198103,2.9215,-1.315,3.2038082418,0.021500000000000002,0.105,0.1071785893,2.9,-1.42,3.2289936513
2019-10-31 14:30:00,3.4895,2.0585,4.0514235153,0.029500000000000002,0.08850000000000001,0.093287191,3.46,1.97,3.9815198103,2.8195,-1.3915,3.1441775554,0.029500000000000002,0.08850000000000001,0.093287191,2.79,-1.48,3.1582431825
2019-10-31 15:00:00,3.4065,2.0345,3.9677994531,0.0165,0.0645,0.06657702310000001,3.39,1.97,3.9208417464,2.8565,-1.4155,3.1879825125,0.0165,0.0645,0.06657702310000001,2.84,-1.48,3.2024990242
2019-10-31 15:30:00,3.446,2.0815,4.0258611812,0.026000000000000002,0.14150000000000001,0.1438688639,3.42,1.94,3.9319206503,2.916,-1.3385,3.2085258687,0.026000000000000002,0.14150000000000001,0.1438688639,2.89,-1.48,3.246921619
2019-10-31 16:00:00,3.527,2.0315,4.0702237346,0.017,0.061500000000000006,0.06380634760000001,3.51,1.97,4.0250465836,3.037,-1.3285,3.3148576515,0.017,0.061500000000000006,0.06380634760000001,3.02,-1.3900000000000001,3.324530042
2019-10-31 16:30:00,3.6795,1.9825,4.1795964518,0.0095,0.0925,0.0929865582,3.67,1.8900000000000001,4.1280746117,3.1395,-1.1975,3.360128941,0.0095,0.0925,0.0929865582,3.13,-1.29,3.3854098718
2019-10-31 17:00:00,3.407,1.9235000000000002,3.9124801916000003,0.007,0.1135,0.1137156542,3.4,1.81,3.8517658288,2.727,-1.1765,2.9699631732,0.007,0.1135,0.1137156542,2.7199999999999998,-1.29,3.0103986447
2019-10-31 17:30:00,3.5085,1.976,4.0266795564,0.0085,0.166,0.166217478,3.5,1.81,3.9403172461000002,2.6785,-1.174,2.9244893999,0.0085,0.166,0.166217478,2.67,-1.34,2.9873901653
2019-10-31 18:00:00,4.0895,2.03,4.5656226574000005,0.0095,0.17,0.1702652343,4.08,1.8599999999999999,4.483971454,3.2595,-1.07,3.4306326312,0.0095,0.17,0.1702652343,3.25,-1.24,3.4785198001
2019-10-31 18:30:00,3.946,1.896,4.3778684311,0.016,0.136,0.13693794210000002,3.93,1.76,4.306100324,2.956,-1.214,3.1955800725,0.016,0.136,0.13693794210000002,2.94,-1.35,3.2351352367
2019-10-31 19:00:00,3.836,1.8845,4.2739017595,0.016,0.1245,0.1255239021,3.8200000000000003,1.76,4.205948169,2.956,-1.2255,3.1999666014,0.016,0.1245,0.1255239021,2.94,-1.35,3.2351352367
2019-10-31 19:30:00,3.9765,1.94,4.4244945757,0.006500000000000001,0.18,0.18011732290000002,3.9699999999999998,1.76,4.3426374475,2.9465,-1.17,3.1702937167,0.006500000000000001,0.18,0.18011732290000002,2.94,-1.35,3.2351352367
2019-10-31 20:00:00,4.1005,1.9535,4.5420548764,0.0105,0.1535,0.1538587014,4.09,1.8,4.4685680033,2.8705,-1.1165,3.0799906656,0.0105,0.1535,0.1538587014,2.86,-1.27,3.1292970457
2019-10-31 20:30:00,4.055,1.928,4.4900121381,0.005,0.128,0.128097619,4.05,1.8,4.4319860108,2.865,-1.102,3.069630108,0.005,0.128,0.128097619,2.86,-1.23,3.1132780152
2019-10-31 21:00:00,3.815,1.921,4.2713541178,0.005,0.121,0.1211032617,3.81,1.8,4.2137987612,2.665,-1.159,2.9061152764,0.005,0.121,0.1211032617,2.66,-1.28,2.951948509
2019-10-31 21:30:00,3.816,1.9715,4.2951912938,0.006,0.1715,0.1716049242,3.81,1.8,4.2137987612,2.746,-1.1085,2.9612984061,0.006,0.1715,0.1716049242,2.74,-1.28,3.0242354406
2019-10-31 22:00:00,3.5115,1.92,4.002128465,0.0015,0.12,0.12000937460000001,3.51,1.8,3.9446292601,2.6814999999999998,-1.13,2.9098697995,0.0015,0.12,0.12000937460000001,2.68,-1.25,2.9571777086
2019-10-31 22:30:00,3.39,1.9575,3.9145761265,0.0,0.1575,0.1575,3.39,1.8,3.838241785,2.45,-1.1825,2.7204422894,0.0,0.1575,0.1575,2.45,-1.34,2.7925078335
2019-10-31 23:00:00,3.09,1.9865,3.6734564445,0.0,0.1365,0.1365,3.09,1.85,3.6014719213,2.41,-1.2035,2.6937914266,0.0,0.1365,0.1365,2.41,-1.34,2.7574807343
2019-10-31 23:30:00,2.96,2.111,3.6356458848,0.0,0.151,0.151,2.96,1.96,3.5500985902,2.25,-1.319,2.6081144529999998,0.0,0.151,0.151,2.25,-1.47,2.6876383685
2019-11-01 00:00:00,2.86,2.1445,3.5747000224,0.0,0.1845,0.1845,2.86,1.96,3.4671602213,2.08,-1.2855,2.445181026,0.0,0.1845,0.1845,2.08,-1.47,2.5470178641
2019-11-01 00:30:00,2.7205,2.1065,3.4407066861,0.0005,0.1965,0.19650063610000001,2.7199999999999998,1.9100000000000001,3.3236275363,2.0305,-1.2735,2.3968171603,0.0005,0.1965,0.19650063610000001,2.03,-1.47,2.5063519306
2019-11-01 01:00:00,2.7205,2.062,3.4136438376,0.0005,0.152,0.1520008224,2.7199999999999998,1.9100000000000001,3.3236275363,2.0305,-1.318,2.4207548926,0.0005,0.152,0.1520008224,2.03,-1.47,2.5063519306
2019-11-01 01:30:00,2.6605,2.113,3.3975033848000002,0.0005,0.153,0.153000817,2.66,1.96,3.3041186419,1.9705,-1.317,2.3700968862,0.0005,0.153,0.153000817,1.97,-1.47,2.458007323
2019-11-01 02:00:00,2.7255000000000003,2.0035,3.3826561309,0.0055000000000000005,0.14350000000000002,0.14360536200000001,2.7199999999999998,1.8599999999999999,3.2951479481,1.8755000000000002,-1.1965,2.2246600864,0.0055000000000000005,0.14350000000000002,0.14360536200000001,1.87,-1.34,2.3005434141
2019-11-01 02:30:00,2.2805,2.2315,3.1906539298,0.0005,0.2015,0.20150062030000002,2.2800000000000002,2.03,3.052752856,1.3605,-1.4685000000000001,2.001862258,0.0005,0.2015,0.20150062030000002,1.3599999999999999,-1.67,2.153717716
2019-11-01 03:00:00,2.241,2.336,3.2371248045,0.001,0.166,0.166003012,2.24,2.17,3.1187337174,1.161,-1.6840000000000002,2.045428317,0.001,0.166,0.166003012,1.16,-1.85,2.1835979483
2019-11-01 03:30:00,2.7265,2.5205,3.7130476027,0.006500000000000001,0.1705,0.17062385530000002,2.7199999999999998,2.35,3.5945653423,1.6565,-1.6795,2.3589642854,0.006500000000000001,0.1705,0.17062385530000002,1.65,-1.85,2.4789110512
2019-11-01 04:00:00,2.49,2.485,3.5178580131,0.0,0.135,0.135,2.49,2.35,3.4238282667,1.75,-1.8250000000000002,2.5284629718,0.0,0.135,0.135,1.75,-1.96,2.6275654131
2019-11-01 04:30:00,2.3205,2.4955,3.4076737667,0.0005,0.14550000000000002,0.14550085910000002,2.32,2.35,3.3022568040999998,1.8105,-1.8145,2.5632636423,0.0005,0.14550000000000002,0.14550085910000002,1.81,-1.96,2.6679017973
2019-11-01 05:00:00,2.32,2.5785,3.4685821671,0.0,0.17850000000000002,0.17850000000000002,2.32,2.4,3.3380233672,1.9100000000000001,-1.7815,2.6118656646,0.0,0.17850000000000002,0.17850000000000002,1.9100000000000001,-1.96,2.7367316273
2019-11-01 05:30:00,2.44,2.633,3.5897477627,0.0,0.233,0.233,2.44,2.4,3.4225136961000002,1.9100000000000001,-1.7269999999999999,2.5750007767,0.0,0.233,0.233,1.9100000000000001,-1.96,2.7367316273
2019-11-01 06:00:00,2.55,2.591,3.6353515648,0.0,0.191,0.191,2.55,2.4,3.501785259,1.9500000000000002,-1.7690000000000001,2.6328427602,0.0,0.191,0.191,1.9500000000000002,-1.96,2.7647965567
2019-11-01 06:30:00,2.55,2.568,3.6189948881,0.0,0.228,0.228,2.55,2.34,3.4609391789,2.14,-1.732,2.7530753713,0.0,0.228,0.228,2.14,-1.96,2.901930392
2019-11-01 07:00:00,2.5515,2.367,3.4803507366,0.0015,0.147,0.1470076529,2.55,2.22,3.3809614017,2.3015,-1.7229999999999999,2.8750010870000002,0.0015,0.147,0.1470076529,2.3,-1.87,2.9642705679
2019-11-01 07:30:00,2.5375,2.2465,3.3890512684000003,0.0175,0.1365,0.1376172228,2.52,2.11,3.2867156859,2.3575,-1.7335,2.9262311084,0.0175,0.1365,0.1376172228,2.34,-1.87,2.9954131602
2019-11-01 08:00:00,2.5225,2.217,3.3582875472,0.0425,0.107,0.1151314466,2.48,2.11,3.256148031,2.7325,-1.603,3.1679907276,0.0425,0.107,0.1151314466,2.69,-1.71,3.1875068627
2019-11-01 08:30:00,2.387,1.8399999999999999,3.0138628038,0.037,0.06,0.0704911342,2.35,1.78,2.9480332427000002,3.377,-1.23,3.5940268502,0.037,0.06,0.0704911342,3.34,-1.29,3.5804608642
2019-11-01 09:00:00,2.6245000000000003,1.832,3.200659971,0.044500000000000005,0.022,0.0496412127,2.58,1.81,3.1515869019,3.3445,-1.268,3.5768008400999998,0.044500000000000005,0.022,0.0496412127,3.3,-1.29,3.5431765409000002
2019-11-01 09:30:00,2.553,1.861,3.1592926423,0.063,0.051000000000000004,0.0810555365,2.49,1.81,3.0783437105,3.453,-1.319,3.6963454925,0.063,0.051000000000000004,0.0810555365,3.39,-1.37,3.6563643145
2019-11-01 10:00:00,2.564,1.8795000000000002,3.1790904752999998,0.074,0.0695,0.1015197025,2.49,1.81,3.0783437105,3.504,-1.3005,3.7375548491,0.074,0.0695,0.1015197025,3.43,-1.37,3.6934807431000003
2019-11-01 10:30:00,2.648,1.9355,3.2799488182,0.048,0.1255,0.1343661044,2.6,1.81,3.1679804292,3.398,-1.2445,3.6187268825,0.048,0.1255,0.1343661044,3.35,-1.37,3.6193093264
2019-11-01 11:00:00,2.519,1.9925000000000002,3.2117623278,0.089,0.1325,0.1596159453,2.43,1.8599999999999999,3.0601470553,3.609,-1.1975,3.8024843524,0.089,0.1325,0.1596159453,3.52,-1.33,3.7628845318
2019-11-01 11:30:00,2.5865,1.5735000000000001,3.0275211808,0.0565,0.07350000000000001,0.0927065262,2.5300000000000002,1.5,2.9412412346,3.6265,-0.8365,3.7217246674,0.0565,0.07350000000000001,0.0927065262,3.5700000000000003,-0.91,3.6841552627
2019-11-01 12:00:00,2.4405,1.5390000000000001,2.8852315765,0.07050000000000001,0.11900000000000001,0.1383157619,2.37,1.42,2.7628427389,3.8805,-0.791,3.9602981264,0.07050000000000001,0.11900000000000001,0.1383157619,3.81,-0.91,3.9171673439
2019-11-01 12:30:00,2.7175000000000002,1.502,3.1049654185,0.0175,0.082,0.08384658610000001,2.7,1.42,3.0506392773,3.5575,-0.768,3.6394546638,0.0175,0.082,0.08384658610000001,3.54,-0.85,3.6406180794000003
2019-11-01 13:00:00,2.1015,1.4455,2.5506415860000002,0.0015,0.0855,0.0855131569,2.1,1.3599999999999999,2.5019192633,2.6715,-0.8545,2.8048319914,0.0015,0.0855,0.0855131569,2.67,-0.9400000000000001,2.8306359709
2019-11-01 13:30:00,3.22,1.5495,3.573422764,0.0,0.059500000000000004,0.059500000000000004,3.22,1.49,3.5480276211,3.09,-0.8305,3.1996609586,0.0,0.059500000000000004,0.059500000000000004,3.09,-0.89,3.2156181365
2019-11-01 14:00:00,3.34,1.545,3.6800305705,0.0,0.055,0.055,3.34,1.49,3.6572804104000003,2.9699999999999998,-0.835,3.0851458637,0.0,0.055,0.055,2.9699999999999998,-0.89,3.1004838332
2019-11-01 14:30:00,3.2800000000000002,1.5445,3.6254489722,0.0,0.0545,0.0545,3.2800000000000002,1.49,3.6025685281,2.88,-0.8855000000000001,3.0130566291,0.0,0.0545,0.0545,2.88,-0.9400000000000001,3.0295214143
2019-11-01 15:00:00,3.4,1.5779999999999998,3.7483441678,0.0,0.088,0.088,3.4,1.49,3.7121557079,2.88,-0.852,3.0033820936,0.0,0.088,0.088,2.88,-0.9400000000000001,3.0295214143
2019-11-01 15:30:00,3.4,1.5745,3.7468720621,0.0,0.044500000000000005,0.044500000000000005,3.4,1.53,3.7283910739,2.88,-0.8955000000000001,3.0160106515,0.0,0.044500000000000005,0.044500000000000005,2.88,-0.9400000000000001,3.0295214143
2019-11-01 16:00:00,3.5,1.577,3.8388707975000003,0.0,0.047,0.047,3.5,1.53,3.8198036599,2.95,-0.893,3.0821987282,0.0,0.047,0.047,2.95,-0.9400000000000001,3.0961427616
2019-11-01 16:30:00,3.59,1.573,3.9194934622,0.0,0.043000000000000003,0.043000000000000003,3.59,1.53,3.9024351372,3.1,-0.897,3.2271673337,0.0,0.043000000000000003,0.043000000000000003,3.1,-0.9400000000000001,3.2393826572
2019-11-01 17:00:00,3.3725,1.5715,3.7206677492,0.0025,0.0915,0.0915341466,3.37,1.48,3.6806657007,3.6425,-0.7485,3.7186097537,0.0025,0.0915,0.0915341466,3.64,-0.84,3.735665938
2019-11-01 17:30:00,3.302,1.5875,3.6637904211,0.002,0.1075,0.107518603,3.3,1.48,3.6166835637,4.002,-0.7325,4.0684837778,0.002,0.1075,0.107518603,4.0,-0.84,4.0872484632
2019-11-01 18:00:00,3.5404999999999998,1.4915,3.8418371256,0.0005,0.07150000000000001,0.0715017482,3.54,1.42,3.8141840543,3.7205,-0.8185,3.8094701075,0.0005,0.07150000000000001,0.0715017482,3.7199999999999998,-0.89,3.8249836601
2019-11-01 18:30:00,3.8040000000000003,1.5095,4.0925549783,0.024,0.08950000000000001,0.09266202030000001,3.7800000000000002,1.42,4.0379202568,3.434,-0.8005,3.5260681006,0.024,0.08950000000000001,0.09266202030000001,3.41,-0.89,3.5242304124
2019-11-01 19:00:00,2.799,1.5125000000000002,3.1815180732,0.129,0.0325,0.1330310114,2.67,1.48,3.052752856,4.389,-0.8575,4.4719824743,0.129,0.0325,0.1330310114,4.26,-0.89,4.3519765624
2019-11-01 19:30:00,2.617,1.5145,3.0236400662,0.117,0.0345,0.1219805312,2.5,1.48,2.9052366513,4.287,-0.8555,4.3715271073,0.117,0.0345,0.1219805312,4.17,-0.89,4.2639183857
2019-11-01 20:00:00,2.6275,1.474,3.0127117768,0.1275,0.054,0.1384638942,2.5,1.42,2.8751347794,4.1475,-0.776,4.2194706125,0.1275,0.054,0.1384638942,4.02,-0.8300000000000001,4.104789885
2019-11-01 20:30:00,2.393,1.553,2.8527632219,0.163,0.043000000000000003,0.1685763922,2.23,1.51,2.693139432,4.263,-0.857,4.3482890888,0.163,0.043000000000000003,0.1685763922,4.1,-0.9,4.1976183724
2019-11-01 21:00:00,2.406,1.42,2.7937852459,0.176,0.02,0.17713271860000002,2.23,1.4,2.6330400681,3.936,-0.79,4.0144982252,0.176,0.02,0.17713271860000002,3.76,-0.81,3.8462579217
2019-11-01 21:30:00,2.3295,1.4475,2.7425948479,0.1595,0.0475,0.1664226547,2.17,1.4,2.5824213444,3.9195,-0.7625000000000001,3.9929796518,0.1595,0.0475,0.1664226547,3.76,-0.81,3.8462579217
2019-11-01 22:00:00,2.1515,1.448,2.5933870228,0.1615,0.048,0.1684821949,1.99,1.4,2.4331255619,3.8315,-0.8220000000000001,3.9186829739,0.1615,0.048,0.1684821949,3.67,-0.87,3.7717104873
2019-11-01 22:30:00,2.1705,1.411,2.588820436,0.18050000000000002,0.011,0.18083486940000001,1.99,1.4,2.4331255619,3.6105,-0.809,3.7000258445,0.18050000000000002,0.011,0.18083486940000001,3.43,-0.8200000000000001,3.5266556396
2019-11-01 23:00:00,1.9135,1.3515000000000001,2.3426554377,0.1535,0.0015,0.1535073288,1.76,1.35,2.2181298429,3.5235000000000003,-0.8185,3.6173186893000002,0.1535,0.0015,0.1535073288,3.37,-0.8200000000000001,3.4683281275
2019-11-01 23:30:00,1.669,1.391,2.1726578194,0.159,0.001,0.1590031446,1.51,1.3900000000000001,2.05236449,3.459,-0.859,3.5640653754000002,0.159,0.001,0.1590031446,3.3,-0.86,3.4102199343
2019-11-02 00:00:00,1.7485,1.496,2.3011449867,0.1685,0.036000000000000004,0.1723027858,1.58,1.46,2.1512786895,3.0985,-0.924,3.233338561,0.1685,0.036000000000000004,0.1723027858,2.93,-0.96,3.0832612604
2019-11-02 00:30:00,0.878,1.6680000000000001,1.8849689653000001,0.178,0.028,0.1801887899,0.7000000000000001,1.6400000000000001,1.7831432921,2.378,-1.3820000000000001,2.7504196044,0.178,0.028,0.1801887899,2.2,-1.4100000000000001,2.6130633363999998
2019-11-02 01:00:00,0.8260000000000001,1.6760000000000002,1.8684892293000002,0.156,0.036000000000000004,0.1600999688,0.67,1.6400000000000001,1.7715812146,2.236,-1.374,2.6244184118,0.156,0.036000000000000004,0.1600999688,2.08,-1.4100000000000001,2.5128668886
2019-11-02 01:30:00,1.5485,1.701,2.3002724295,0.17850000000000002,0.021,0.1797310491,1.37,1.6800000000000002,2.1677868899,2.8285,-1.179,3.0643846446,0.17850000000000002,0.021,0.1797310491,2.65,-1.2,2.9090376416
2019-11-02 02:00:00,1.1875,1.8815,2.2249041552,0.1675,0.021500000000000002,0.1688742135,1.02,1.8599999999999999,2.1213203436,3.0575,-1.3685,3.3497908144,0.1675,0.021500000000000002,0.1688742135,2.89,-1.3900000000000001,3.2068988135
2019-11-02 02:30:00,1.164,1.9005,2.228631026,0.14400000000000002,0.0405,0.1495869312,1.02,1.8599999999999999,2.1213203436,3.034,-1.3495,3.3205882386,0.14400000000000002,0.0405,0.1495869312,2.89,-1.3900000000000001,3.2068988135
2019-11-02 03:00:00,1.381,1.7985,2.2675456445,0.14100000000000001,0.018500000000000003,0.1422084737,1.24,1.78,2.1693316943,2.781,-1.3115,3.0747346633,0.14100000000000001,0.018500000000000003,0.1422084737,2.64,-1.33,2.9560953976
2019-11-02 03:30:00,1.2245,1.861,2.2277166,0.1245,0.011,0.12498499910000001,1.1,1.85,2.152324325,2.8445,-1.389,3.1655175327,0.1245,0.011,0.12498499910000001,2.7199999999999998,-1.4,3.0591502088
2019-11-02 04:00:00,1.338,1.803,2.2452289416,0.11800000000000001,0.003,0.11803812940000001,1.22,1.8,2.1744884456,2.628,-1.397,2.9762380617,0.11800000000000001,0.003,0.11803812940000001,2.51,-1.4,2.8740389698
2019-11-02 04:30:00,1.1745,1.8485,2.1900690628,0.0945,0.0485,0.1062191132,1.08,1.8,2.0991426821,2.7645,-1.3515000000000001,3.0771760593,0.0945,0.0485,0.1062191132,2.67,-1.4,3.0147802573
2019-11-02 05:00:00,1.131,1.8635000000000002,2.1798608327,0.091,0.0235,0.0939853712,1.04,1.8399999999999999,2.1135751702,2.851,-1.3765,3.1659048075,0.091,0.0235,0.0939853712,2.76,-1.4,3.0947697814
2019-11-02 05:30:00,1.2765,1.9395,2.3218769347,0.1165,0.0995,0.15320737580000002,1.16,1.8399999999999999,2.1751321799,2.8165,-1.2305,3.0735651124,0.1165,0.0995,0.15320737580000002,2.7,-1.33,3.0098006579
2019-11-02 06:00:00,1.3065,1.9555,2.3517913385,0.10650000000000001,0.1155,0.15710665170000002,1.2,1.8399999999999999,2.1967248348,2.8064999999999998,-1.2645,3.0782141738,0.10650000000000001,0.1155,0.15710665170000002,2.7,-1.38,3.0322269044
2019-11-02 06:30:00,1.562,1.82,2.3983836224,0.10200000000000001,0.19,0.2156478611,1.46,1.63,2.1882641522,2.602,-1.05,2.8058695622,0.10200000000000001,0.19,0.2156478611,2.5,-1.24,2.7906271697
2019-11-02 07:00:00,1.7685,1.8639999999999999,2.5694529086999998,0.0985,0.14400000000000002,0.1744656127,1.67,1.72,2.3973527066,2.5085,-1.146,2.7578774900000003,0.0985,0.14400000000000002,0.1744656127,2.41,-1.29,2.7335325131
2019-11-02 07:30:00,2.1925,1.728,2.7916017356,0.0925,0.138,0.1661332297,2.1,1.5899999999999999,2.6340273347,2.1925,-1.102,2.453866388,0.0925,0.138,0.1661332297,2.1,-1.24,2.4387701819
2019-11-02 08:00:00,1.8955000000000002,1.798,2.6126087059,0.1155,0.11800000000000001,0.1651188966,1.78,1.6800000000000002,2.4476110802,2.7055,-1.242,2.9769605725,0.1155,0.11800000000000001,0.1651188966,2.59,-1.3599999999999999,2.9253546794
2019-11-02 08:30:00,1.7785000000000002,1.8175,2.5429055232,0.1985,0.0575,0.2066603494,1.58,1.76,2.3651638421,3.4285,-1.3025,3.6675766522,0.1985,0.0575,0.2066603494,3.23,-1.3599999999999999,3.5046397818
2019-11-02 09:00:00,1.6185,1.9815,2.5584926226,0.20850000000000002,0.0915,0.2276938734,1.4100000000000001,1.8900000000000001,2.3580076335999998,3.9085,-1.3485,4.1345887945,0.20850000000000002,0.0915,0.2276938734,3.7,-1.44,3.9703400358
2019-11-02 09:30:00,1.3695,1.9465,2.3799984244,0.1895,0.006500000000000001,0.1896114448,1.18,1.94,2.2706827167,4.2795,-1.4335,4.5132075623,0.1895,0.006500000000000001,0.1896114448,4.09,-1.44,4.3360927112
2019-11-02 10:00:00,1.736,2.0215,2.6646122138,0.176,0.0815,0.1939542472,1.56,1.94,2.4894176026,4.146,-1.2885,4.3416066439,0.176,0.0815,0.1939542472,3.9699999999999998,-1.37,4.1997380871
2019-11-02 10:30:00,2.166,1.9295,2.900780283,0.126,0.0695,0.1438966643,2.04,1.8599999999999999,2.7606520969,3.786,-1.3005,4.0031358021,0.126,0.0695,0.1438966643,3.66,-1.37,3.9080046059
2019-11-02 11:00:00,1.839,1.984,2.7052129306,0.129,0.064,0.1440034722,1.71,1.92,2.5710892633,3.919,-1.306,4.1308833196,0.129,0.064,0.1440034722,3.79,-1.37,4.0300124069
2019-11-02 11:30:00,1.8915000000000002,2.101,2.8270078263,0.1115,0.131,0.1720268874,1.78,1.97,2.6550517886,4.2715,-1.239,4.4475648674,0.1115,0.131,0.1720268874,4.16,-1.37,4.3797830997
2019-11-02 12:00:00,1.3605,1.9115000000000002,2.3462294219,0.1305,0.061500000000000006,0.1442653805,1.23,1.85,2.2215760172,3.6905,-1.3885,3.9430600427,0.1305,0.061500000000000006,0.1442653805,3.56,-1.45,3.8439693027
2019-11-02 12:30:00,1.6475,1.921,2.5307108191000003,0.0975,0.07100000000000001,0.12061198120000001,1.55,1.85,2.4135036772,3.8975,-1.379,4.1342650193,0.0975,0.07100000000000001,0.12061198120000001,3.8,-1.45,4.0672472263
2019-11-02 13:00:00,2.283,1.9260000000000002,2.9868988935000003,0.093,0.076,0.12010412150000001,2.19,1.85,2.8668100739,4.023,-1.294,4.225986867,0.093,0.076,0.12010412150000001,3.93,-1.37,4.1619466599
2019-11-02 13:30:00,2.373,1.9475,3.0698347268,0.053,0.0975,0.1109740961,2.32,1.85,2.9673051747,3.863,-1.2725,4.0671888633,0.053,0.0975,0.1109740961,3.81,-1.37,4.0488269906
2019-11-02 14:00:00,1.9045,1.9895,2.7541297174,0.17450000000000002,0.0495,0.1813849498,1.73,1.94,2.5993268359,4.2245,-1.3205,4.4260728078,0.17450000000000002,0.0495,0.1813849498,4.05,-1.37,4.2754414977
2019-11-02 14:30:00,2.0605,2.0235,2.8879426068000003,0.18050000000000002,0.0835,0.1988781034,1.88,1.94,2.7014810753000003,4.2305,-1.3265,4.4335913772,0.18050000000000002,0.0835,0.1988781034,4.05,-1.4100000000000001,4.2884262848
2019-11-02 15:00:00,2.221,2.0135,2.9978364282000003,0.211,0.1135,0.2395897535,2.01,1.9,2.7658814147,4.021,-1.2165,4.200989556,0.211,0.1135,0.2395897535,3.81,-1.33,4.0354677548
2019-11-02 15:30:00,2.2195,1.9315,2.942256362,0.20950000000000002,0.0315,0.2118549032,2.01,1.9,2.7658814147,3.9295,-1.3285,4.1479974084,0.20950000000000002,0.0315,0.2118549032,3.7199999999999998,-1.3599999999999999,3.9608079984
2019-11-02 16:00:00,2.355,1.948,3.0562606237,0.215,0.048,0.2202929867,2.14,1.9,2.8617477177,3.935,-1.242,4.1263529902,0.215,0.048,0.2202929867,3.7199999999999998,-1.29,3.9373214245
2019-11-02 16:30:00,2.3745,1.6455000000000002,2.8889306845,0.17450000000000002,0.0455,0.1803344116,2.2,1.6,2.7202941017,4.1245,-0.9345,4.2290413216000005,0.17450000000000002,0.0455,0.1803344116,3.95,-0.98,4.0697542923
2019-11-02 17:00:00,2.529,1.432,2.9062802687,0.109,0.112,0.15628499610000002,2.42,1.32,2.756592099,4.239,-0.638,4.2867429361,0.109,0.112,0.15628499610000002,4.13,-0.75,4.1975469027
2019-11-02 17:30:00,2.762,2.038,3.4325046249,0.10200000000000001,0.128,0.1636704005,2.66,1.9100000000000001,3.2747060937,4.332,-1.1320000000000001,4.4774599942,0.10200000000000001,0.128,0.1636704005,4.23,-1.26,4.4136719407000005
2019-11-02 18:00:00,2.652,2.013,3.3294553609,0.10200000000000001,0.10300000000000001,0.1449586148,2.55,1.9100000000000001,3.1860006277,4.492,-1.267,4.6672639737,0.10200000000000001,0.10300000000000001,0.1449586148,4.39,-1.37,4.5988041924
2019-11-02 18:30:00,2.49,1.689,3.0087906208,0.1,0.11900000000000001,0.1554380906,2.39,1.57,2.8595454183999998,4.7,-0.911,4.7874754307,0.1,0.11900000000000001,0.1554380906,4.6,-1.03,4.713904963
2019-11-02 19:00:00,2.3835,1.5505,2.8434349826,0.10350000000000001,0.07050000000000001,0.1252297888,2.2800000000000002,1.48,2.7182347213,4.7035,-0.8495,4.779598571,0.10350000000000001,0.07050000000000001,0.1252297888,4.6,-0.92,4.6910979525
2019-11-02 19:30:00,2.3735,1.5645,2.8427385564,0.0935,0.1345,0.16380628800000002,2.2800000000000002,1.43,2.6913379572,4.5235,-0.7855000000000001,4.5911940168,0.0935,0.1345,0.16380628800000002,4.43,-0.92,4.5245220742
2019-11-02 20:00:00,2.1485,1.5915,2.6737472768,0.0985,0.1015,0.1414372652,2.05,1.49,2.534284909,4.5285,-0.8185,4.601875107,0.0985,0.1015,0.1414372652,4.43,-0.92,4.5245220742
2019-11-02 20:30:00,2.1445,1.5615,2.6527650669,0.0945,0.07150000000000001,0.1185010548,2.05,1.49,2.534284909,4.4045,-0.8485,4.4854846449,0.0945,0.07150000000000001,0.1185010548,4.31,-0.92,4.4070965499
2019-11-02 21:00:00,1.984,1.6225,2.5629596661000003,0.074,0.1325,0.1517637967,1.9100000000000001,1.49,2.4224367897,4.384,-0.8375,4.4632793157,0.074,0.1325,0.1517637967,4.31,-0.97,4.4178048848
2019-11-02 21:30:00,2.0245,1.6065,2.5844617428000003,0.0745,0.0765,0.1067824892,1.9500000000000002,1.53,2.4785883079,4.2345,-0.8935000000000001,4.3277398836,0.0745,0.0765,0.1067824892,4.16,-0.97,4.271592209
2019-11-02 22:00:00,1.8815,1.5605,2.4444227335,0.061500000000000006,0.1105,0.1264614566,1.82,1.45,2.3269937688,4.0715,-0.8595,4.1612320892,0.061500000000000006,0.1105,0.1264614566,4.01,-0.97,4.1256514637
2019-11-02 22:30:00,1.7229999999999999,1.552,2.3189292787999998,0.073,0.10200000000000001,0.1254312561,1.65,1.45,2.1965882636,3.923,-0.868,4.0178791669,0.073,0.10200000000000001,0.1254312561,3.85,-0.97,3.970314849
2019-11-02 23:00:00,1.8439999999999999,1.5075,2.3817834179,0.044,0.1275,0.1348786492,1.8,1.38,2.2681269806,3.484,-0.8025,3.5752289787000002,0.044,0.1275,0.1348786492,3.44,-0.93,3.563495475
2019-11-02 23:30:00,1.9225,1.474,2.4225363258,0.0425,0.124,0.1310810818,1.88,1.35,2.3144977857,3.2325,-0.806,3.3314699834,0.0425,0.124,0.1310810818,3.19,-0.93,3.3228000241
2019-11-03 00:00:00,2.1115,1.4605000000000001,2.5673902119000003,0.0415,0.1105,0.11803601150000001,2.07,1.35,2.4713154392,2.8015,-0.7595000000000001,2.9026268275,0.0415,0.1105,0.11803601150000001,2.76,-0.87,2.8938728376
2019-11-03 00:30:00,2.0545,1.466,2.5239109037,0.044500000000000005,0.116,0.12424270600000001,2.01,1.35,2.4212806529,2.6745,-0.804,2.7927345470000002,0.044500000000000005,0.116,0.12424270600000001,2.63,-0.92,2.786269908
2019-11-03 01:00:00,1.8285,1.4295,2.320965855,0.0385,0.11950000000000001,0.12554879530000002,1.79,1.31,2.2181523843,2.8185000000000002,-0.8005,2.9299731227,0.0385,0.11950000000000001,0.12554879530000002,2.7800000000000002,-0.92,2.9282759433
2019-11-03 01:30:00,1.924,1.4075,2.3838691764,0.054,0.0975,0.11145514790000001,1.87,1.31,2.2831995095,2.444,-0.8225,2.5786900260000003,0.054,0.0975,0.11145514790000001,2.39,-0.92,2.5609568524
2019-11-03 02:00:00,2.038,1.422,2.485060965,0.008,0.112,0.1122853508,2.03,1.31,2.4159884106,2.358,-0.808,2.4925946321,0.008,0.112,0.1122853508,2.35,-0.92,2.5236679655
2019-11-03 02:30:00,1.9775,1.5474999999999999,2.5110281759,0.007500000000000001,0.1575,0.1576784703,1.97,1.3900000000000001,2.4110163832,2.3575,-0.8025,2.4903438518,0.007500000000000001,0.1575,0.1576784703,2.35,-0.96,2.5385231927
2019-11-03 03:00:00,2.0625,1.9955,2.8698303957,0.0125,0.14550000000000002,0.1460359545,2.05,1.85,2.7613402543000003,2.1825,-1.3345,2.5581627196,0.0125,0.14550000000000002,0.1460359545,2.17,-1.48,2.6266518612
2019-11-03 03:30:00,2.1335,1.9415,2.8846567387,0.0135,0.0915,0.0924905401,2.12,1.85,2.8136986335,2.1035,-1.3885,2.5204452980000003,0.0135,0.0915,0.0924905401,2.09,-1.48,2.5609568524
2019-11-03 04:00:00,2.1235,1.9455,2.8799691839,0.0035,0.1555,0.1555393841,2.12,1.79,2.7746170907,2.0135,-1.2445,2.3670577728,0.0035,0.1555,0.1555393841,2.01,-1.4,2.4495101551
2019-11-03 04:30:00,2.121,1.9220000000000002,2.8622936607,0.001,0.132,0.1320037878,2.12,1.79,2.7746170907,1.891,-1.268,2.2767751316,0.001,0.132,0.1320037878,1.8900000000000001,-1.4,2.3520416663
2019-11-03 05:00:00,2.171,1.994,2.9477579616,0.001,0.154,0.1540032467,2.17,1.8399999999999999,2.8450834786,1.971,-1.246,2.3318141007,0.001,0.154,0.1540032467,1.97,-1.4,2.4167953989
2019-11-03 05:30:00,2.26,1.994,3.0139070988,0.0,0.154,0.154,2.26,1.8399999999999999,2.9143095237,1.79,-1.306,2.215792409,0.0,0.154,0.154,1.79,-1.46,2.3099134183
2019-11-03 06:00:00,2.38,2.0025,3.1103707576,0.0,0.1625,0.1625,2.38,1.8399999999999999,3.0083217913,1.79,-1.2974999999999999,2.2107931269,0.0,0.1625,0.1625,1.79,-1.46,2.3099134183
2019-11-03 06:30:00,2.574,2.077,3.3074771352,0.004,0.23700000000000002,0.2370337529,2.5700000000000003,1.8399999999999999,3.1607752214,1.714,-1.223,2.1055937405,0.004,0.23700000000000002,0.2370337529,1.71,-1.46,2.2484883811
2019-11-03 07:00:00,2.5865,2.0315,3.288916919,0.0165,0.1915,0.1922095211,2.5700000000000003,1.8399999999999999,3.1607752214,1.7965,-1.3085,2.222517604,0.0165,0.1915,0.1922095211,1.78,-1.5,2.3277456906
2019-11-03 07:30:00,2.1735,2.059,2.9939243895,0.043500000000000004,0.219,0.2232784136,2.13,1.8399999999999999,2.814693589,2.1335,-1.2810000000000001,2.4885303394,0.043500000000000004,0.219,0.2232784136,2.09,-1.5,2.5725668116
2019-11-03 08:00:00,2.385,2.2575,3.2839810063,0.035,0.1675,0.1711176496,2.35,2.09,3.1449324317,2.265,-1.6025,2.7745686602,0.035,0.1675,0.1711176496,2.23,-1.77,2.8470686679
2019-11-03 08:30:00,2.5155000000000003,2.5075000000000003,3.5518018667,0.0455,0.1875,0.19294170100000002,2.47,2.32,3.3887018163000002,2.4855,-1.8525,3.0999139504,0.0455,0.1875,0.19294170100000002,2.44,-2.04,3.1804402211
2019-11-03 09:00:00,2.4295,2.473,3.4667274554,0.029500000000000002,0.123,0.1264881417,2.4,2.35,3.3589432862,2.9395,-1.917,3.5093516851,0.029500000000000002,0.123,0.1264881417,2.91,-2.04,3.553828921
2019-11-03 09:30:00,2.719,2.5335,3.7163938502000002,0.009000000000000001,0.14350000000000002,0.14378195300000002,2.71,2.39,3.6133364084,2.979,-1.7865000000000002,3.4736181785,0.009000000000000001,0.14350000000000002,0.14378195300000002,2.9699999999999998,-1.9300000000000002,3.5420050819
2019-11-03 10:00:00,3.0485,2.537,3.9660712612999998,0.0085,0.147,0.1472455432,3.04,2.39,3.8670014223,2.8685,-1.783,3.3774814951,0.0085,0.147,0.1472455432,2.86,-1.9300000000000002,3.4502898429
2019-11-03 10:30:00,3.333,2.5869999999999997,4.219177408,0.003,0.137,0.1370328428,3.33,2.45,4.1341746456,2.673,-1.7930000000000001,3.2186609017,0.003,0.137,0.1370328428,2.67,-1.9300000000000002,3.2945105858
2019-11-03 11:00:00,3.2405,2.629,4.1728265301,0.0005,0.179,0.1790006983,3.24,2.45,4.0620315114,2.7105,-1.751,3.226888788,0.0005,0.179,0.1790006983,2.71,-1.9300000000000002,3.3270106703
2019-11-03 11:30:00,3.3115,2.51,4.1552535723,0.0015,0.14,0.14000803550000002,3.31,2.37,4.0709949644,2.7115,-1.79,3.2490509768,0.0015,0.14,0.14000803550000002,2.71,-1.9300000000000002,3.3270106703
2019-11-03 12:00:00,3.3645,2.422,4.1455933532,0.0145,0.152,0.1526900455,3.35,2.27,4.0466529379,2.8445,-1.6680000000000001,3.2974845337,0.0145,0.152,0.1526900455,2.83,-1.82,3.3647139552
2019-11-03 12:30:00,3.3675,2.385,4.1265338058,0.0175,0.115,0.11632390120000001,3.35,2.27,4.0466529379,3.0175,-1.705,3.4658810208,0.0175,0.115,0.11632390120000001,3.0,-1.82,3.5089029625
2019-11-03 13:00:00,3.3609999999999998,2.399,4.1293488591,0.011,0.129,0.1294681428,3.35,2.27,4.0466529379,3.121,-1.691,3.5496650546,0.011,0.129,0.1294681428,3.11,-1.82,3.6034011711
2019-11-03 13:30:00,3.291,2.442,4.0980538064,0.031,0.17200000000000001,0.1747712791,3.26,2.27,3.9724677469,2.971,-1.6480000000000001,3.3974615524000003,0.031,0.17200000000000001,0.1747712791,2.94,-1.82,3.4577449299
2019-11-03 14:00:00,3.2355,2.403,4.0302443164,0.025500000000000002,0.093,0.09643261900000001,3.21,2.31,3.9547692727,2.8255,-1.7269999999999999,3.3114919976,0.025500000000000002,0.093,0.09643261900000001,2.8,-1.82,3.3395209237
2019-11-03 14:30:00,3.096,2.376,3.9026391071,0.016,0.116,0.1170982493,3.08,2.26,3.8202094183,2.936,-1.704,3.3946593349,0.016,0.116,0.1170982493,2.92,-1.82,3.4407557309
2019-11-03 15:00:00,3.307,2.391,4.0808246716,0.007,0.131,0.1311868896,3.3,2.26,3.9996999886999998,3.037,-1.689,3.4750669058,0.007,0.131,0.1311868896,3.03,-1.82,3.5345862558
2019-11-03 15:30:00,3.3945,2.452,4.1874734925,0.0145,0.152,0.1526900455,3.38,2.3,4.0883248403,2.9845,-1.6680000000000001,3.4189858511,0.0145,0.152,0.1526900455,2.9699999999999998,-1.82,3.4832886759
2019-11-03 16:00:00,3.4985,2.4205,4.2542123243,0.0085,0.12050000000000001,0.1207994205,3.49,2.3,4.1797248713,2.9785,-1.6995,3.4292510115,0.0085,0.12050000000000001,0.1207994205,2.9699999999999998,-1.82,3.4832886759
2019-11-03 16:30:00,3.6870000000000003,2.4575,4.430945187,0.007,0.1575,0.1576554788,3.68,2.3,4.3396313207,3.217,-1.5525,3.5720225713,0.007,0.1575,0.1576554788,3.21,-1.71,3.6370592516
2019-11-03 17:00:00,3.73,2.2205,4.3409123753,0.0,0.1905,0.1905,3.73,2.03,4.2466221871,3.34,-1.3295,3.5948811176,0.0,0.1905,0.1905,3.34,-1.52,3.6696048834
2019-11-03 17:30:00,4.0365,2.0645,4.533816549,0.006500000000000001,0.1545,0.1546366709,4.03,1.9100000000000001,4.4597085107,3.5265,-1.1855,3.7204317626,0.006500000000000001,0.1545,0.1546366709,3.52,-1.34,3.7664306711
2019-11-03 18:00:00,4.0925,2.123,4.6103888393,0.0625,0.153,0.1652732586,4.03,1.97,4.485732939,3.5225,-1.227,3.7300851532,0.0625,0.153,0.1652732586,3.46,-1.38,3.7250503352
2019-11-03 18:30:00,3.4015,2.0865,3.9904491602,0.1015,0.1165,0.1545137534,3.3,1.97,3.843292859,4.0615,-1.2635,4.253494387,0.1015,0.1165,0.1545137534,3.96,-1.38,4.1935665012
2019-11-03 19:00:00,2.5025,2.1315,3.2872174403,0.07250000000000001,0.1615,0.1770268341,2.43,1.97,3.1282263345,4.8925,-1.2685,5.0542703232,0.07250000000000001,0.1615,0.1770268341,4.82,-1.43,5.0276535282
2019-11-03 19:30:00,2.468,2.14,3.266592108,0.068,0.17,0.1830956034,2.4,1.97,3.1049798711,4.768,-1.22,4.9216078674,0.068,0.17,0.1830956034,4.7,-1.3900000000000001,4.9012345384
2019-11-03 20:00:00,2.7975,2.124,3.5124609962,0.0575,0.154,0.1643844579,2.74,1.97,3.3746851705,4.2175,-1.236,4.3948836446,0.0575,0.154,0.1643844579,4.16,-1.3900000000000001,4.3860802546
2019-11-03 20:30:00,2.751,2.1285,3.4782917143,0.051000000000000004,0.1985,0.2049469444,2.7,1.9300000000000002,3.3188702897,4.101,-1.1915,4.2705823081,0.051000000000000004,0.1985,0.2049469444,4.05,-1.3900000000000001,4.2818921051
2019-11-03 21:00:00,2.838,2.0385,3.4942418706,0.018000000000000002,0.1685,0.16945869700000002,2.8200000000000003,1.87,3.3836814271,3.808,-1.2215,3.9991156835,0.018000000000000002,0.1685,0.16945869700000002,3.79,-1.3900000000000001,4.0368552117
2019-11-03 21:30:00,2.946,2.03,3.5776830491,0.006,0.25,0.2500719896,2.94,1.78,3.4368590312,3.406,-1.03,3.5583333177,0.006,0.25,0.2500719896,3.4,-1.28,3.6329602254999998
2019-11-03 22:00:00,3.1025,2.1715,3.7869405197,0.0025,0.35150000000000003,0.3515088904,3.1,1.82,3.5947739845999997,2.8825000000000003,-1.0185,3.0571471178,0.0025,0.35150000000000003,0.3515088904,2.88,-1.37,3.1892475602
2019-11-03 22:30:00,2.95,2.0815,3.6104213397000002,0.0,0.2615,0.2615,2.95,1.82,3.4662515777,2.7199999999999998,-1.1085,2.9372048362000003,0.0,0.2615,0.2615,2.7199999999999998,-1.37,3.0455377194
2019-11-03 23:00:00,2.76,2.014,3.4166937235,0.0,0.194,0.194,2.76,1.82,3.306055051,2.46,-1.176,2.7266418907,0.0,0.194,0.194,2.46,-1.37,2.8157592227
2019-11-03 23:30:00,2.64,1.97,3.2940097146,0.0,0.19,0.19,2.64,1.78,3.184022613,2.18,-1.22,2.4981593224,0.0,0.19,0.19,2.18,-1.4100000000000001,2.5962472918
2019-11-04 00:00:00,2.471,1.9609999999999999,3.1545779432,0.001,0.181,0.18100276240000002,2.47,1.78,3.0445525123,1.991,-1.299,2.3772845854,0.001,0.181,0.18100276240000002,1.99,-1.48,2.4800201612
2019-11-04 00:30:00,2.47,1.9915,3.1728492322,0.0,0.1515,0.1515,2.47,1.8399999999999999,3.0800162337,1.9300000000000002,-1.2985,2.3261561104,0.0,0.1515,0.1515,1.9300000000000002,-1.45,2.4140008285
2019-11-04 01:00:00,2.2285,1.9135,2.9372937374,0.0085,0.1535,0.1537351619,2.22,1.76,2.8330195905,2.1185,-1.2565,2.4630944968,0.0085,0.1535,0.1537351619,2.11,-1.4100000000000001,2.5377549133
2019-11-04 01:30:00,1.702,1.9365,2.5781458939,0.012,0.17650000000000002,0.17690746170000002,1.69,1.76,2.4400204917,2.572,-1.2335,2.8524912357,0.012,0.17650000000000002,0.17690746170000002,2.56,-1.4100000000000001,2.9226186888
2019-11-04 02:00:00,1.874,1.9525000000000001,2.7063134057,0.024,0.1925,0.1939903348,1.85,1.76,2.5534486484,2.2640000000000002,-1.1775,2.5519016929,0.024,0.1925,0.1939903348,2.24,-1.37,2.6257379915
2019-11-04 02:30:00,1.7355,1.945,2.6067192503000003,0.0055000000000000005,0.185,0.1850817387,1.73,1.76,2.4678938389000002,2.3555,-1.185,2.6367793327999998,0.0055000000000000005,0.185,0.1850817387,2.35,-1.37,2.7201838173
2019-11-04 03:00:00,1.96,1.9455,2.7616245672,0.0,0.1855,0.1855,1.96,1.76,2.6342361322,2.0,-1.2645,2.3662122158,0.0,0.1855,0.1855,2.0,-1.45,2.4703238654
2019-11-04 03:30:00,2.09,1.9595,2.8649154001,0.0,0.1995,0.1995,2.09,1.76,2.7323433166,1.83,-1.2805,2.2335129841,0.0,0.1995,0.1995,1.83,-1.48,2.3535717537
2019-11-04 04:00:00,2.19,1.96,2.9389964274,0.0,0.16,0.16,2.19,1.8,2.8348015804,1.83,-1.32,2.2563909236,0.0,0.16,0.16,1.83,-1.48,2.3535717537
2019-11-04 04:30:00,2.27,2.0695,3.0717633779,0.0,0.1695,0.1695,2.27,1.9,2.9602195864,1.78,-1.3605,2.2403928785,0.0,0.1695,0.1695,1.78,-1.53,2.3471898091
2019-11-04 05:00:00,2.37,2.5795,3.5029587851,0.0,0.1595,0.1595,2.37,2.42,3.3872260037,1.78,-1.8205,2.5460990260000003,0.0,0.1595,0.1595,1.78,-1.98,2.6624800469
2019-11-04 05:30:00,2.37,2.718,3.6061647217,0.0,0.248,0.248,2.37,2.47,3.4231272252,1.82,-1.792,2.5541464328,0.0,0.248,0.248,1.82,-2.04,2.7338617375
2019-11-04 06:00:00,2.48,2.6455,3.626164675,0.0,0.2155,0.2155,2.48,2.43,3.472074308,1.8900000000000001,-1.8245,2.6269564614,0.0,0.2155,0.2155,1.8900000000000001,-2.04,2.780953074
2019-11-04 06:30:00,2.48,2.6015,3.5941900687,0.0,0.1715,0.1715,2.48,2.43,3.472074308,2.39,-1.8685,3.0337093219,0.0,0.1715,0.1715,2.39,-2.04,3.1422444208
2019-11-04 07:00:00,2.9,2.686,3.9527959725,0.0,0.256,0.256,2.9,2.43,3.7835036671999998,2.33,-1.734,2.9044200798,0.0,0.256,0.256,2.33,-1.99,3.064147516
2019-11-04 07:30:00,3.16,2.568,4.0718821201,0.0,0.20800000000000002,0.20800000000000002,3.16,2.36,3.9440081136,2.49,-1.782,3.0619640756,0.0,0.20800000000000002,0.20800000000000002,2.49,-1.99,3.1875068627
2019-11-04 08:00:00,3.25,2.624,4.1770654771,0.0,0.264,0.264,3.25,2.36,4.0164785571,2.55,-1.776,3.1075192678,0.0,0.264,0.264,2.55,-2.04,3.2655933611
2019-11-04 08:30:00,3.33,2.6595,4.2616710631,0.0,0.2495,0.2495,3.33,2.41,4.1105960638,2.55,-1.7905000000000002,3.1158289828,0.0,0.2495,0.2495,2.55,-2.04,3.2655933611
2019-11-04 09:00:00,3.33,2.664,4.2644807421,0.0,0.254,0.254,3.33,2.41,4.1105960638,2.55,-1.6760000000000002,3.0514711206,0.0,0.254,0.254,2.55,-1.9300000000000002,3.198030644
2019-11-04 09:30:00,3.42,2.762,4.3960259326,0.0,0.312,0.312,3.42,2.45,4.2070060613,2.71,-1.6179999999999999,3.1562674158,0.0,0.312,0.312,2.71,-1.9300000000000002,3.3270106703
