Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-04 10:00:00,3.47,2.8265000000000002,4.4754890515,0.0,0.3165,0.3165,3.47,2.51,4.2826393731,2.8200000000000003,-1.6135000000000002,3.2489663356,0.0,0.3165,0.3165,2.8200000000000003,-1.9300000000000002,3.4172064614
2019-11-04 10:30:00,3.36,2.8505000000000003,4.406239922,0.0,0.3405,0.3405,3.36,2.51,4.1940076299,2.68,-1.5895000000000001,3.1159124266,0.0,0.3405,0.3405,2.68,-1.9300000000000002,3.3026201719
2019-11-04 11:00:00,3.33,2.667,4.2663554704,0.0,0.157,0.157,3.33,2.51,4.1700119904,2.68,-1.7730000000000001,3.2133983569,0.0,0.157,0.157,2.68,-1.9300000000000002,3.3026201719
2019-11-04 11:30:00,3.33,2.637,4.2476663005,0.0,0.127,0.127,3.33,2.51,4.1700119904,2.63,-1.803,3.188684525,0.0,0.127,0.127,2.63,-1.9300000000000002,3.2621771871
2019-11-04 12:00:00,3.43,2.677,4.3510032176,0.0,0.167,0.167,3.43,2.51,4.2502941075,2.74,-1.763,3.2581849242,0.0,0.167,0.167,2.74,-1.9300000000000002,3.351492205
2019-11-04 12:30:00,3.55,2.7125,4.4676790675,0.0,0.1125,0.1125,3.55,2.6,4.4002840817,2.85,-1.7175,3.3275075131,0.0,0.1125,0.1125,2.85,-1.83,3.3869455266
2019-11-04 13:00:00,3.49,2.6675,4.3926821249,0.0,0.0675,0.0675,3.49,2.6,4.3520225183,2.79,-1.7625000000000002,3.3000767037,0.0,0.0675,0.0675,2.79,-1.83,3.3366150512
2019-11-04 13:30:00,3.44,2.6475,4.340835893,0.0,0.0475,0.0475,3.44,2.6,4.3120296845,2.79,-1.7825000000000002,3.3108014513,0.0,0.0475,0.0475,2.79,-1.83,3.3366150512
2019-11-04 14:00:00,3.44,2.67,4.354595274,0.0,0.07,0.07,3.44,2.6,4.3120296845,2.89,-1.76,3.3837405338,0.0,0.07,0.07,2.89,-1.83,3.4206724485
2019-11-04 14:30:00,3.35,2.5925000000000002,4.2359835045,0.0,0.052500000000000005,0.052500000000000005,3.35,2.54,4.2040575638,2.8200000000000003,-1.7775,3.333452602,0.0,0.052500000000000005,0.052500000000000005,2.8200000000000003,-1.83,3.3617406206
2019-11-04 15:00:00,3.22,2.621,4.1518719874,0.0,0.081,0.081,3.22,2.54,4.1012193309,2.68,-1.749,3.2002188988,0.0,0.081,0.081,2.68,-1.83,3.2451964501
2019-11-04 15:30:00,3.3605,2.5815,4.2375821526,0.0005,0.0415,0.041503011900000004,3.36,2.54,4.2120303893,2.8405,-1.7885,3.3566609153,0.0005,0.0415,0.041503011900000004,2.84,-1.83,3.3785351856
2019-11-04 16:00:00,3.5,2.5140000000000002,4.3093150268,0.0,0.064,0.064,3.5,2.45,4.2722944655,2.91,-1.686,3.3631378205,0.0,0.064,0.064,2.91,-1.75,3.3956737181
2019-11-04 16:30:00,3.585,2.4335,4.332914406,0.005,0.053500000000000006,0.0537331369,3.58,2.38,4.2989300995,3.345,-1.5765,3.6978882149,0.005,0.053500000000000006,0.0537331369,3.34,-1.63,3.7165171868
2019-11-04 17:00:00,3.8095,2.4345,4.5209601303,0.0095,0.0545,0.0553217859,3.8,2.38,4.4837930372,3.5695,-1.5354999999999999,3.8857548173,0.0095,0.0545,0.0553217859,3.56,-1.5899999999999999,3.8989357522
2019-11-04 17:30:00,3.903,2.605,4.6924869739,0.003,0.135,0.1350333292,3.9,2.47,4.6163730352,4.083,-1.405,4.3179756831,0.003,0.135,0.1350333292,4.08,-1.54,4.3609631964
2019-11-04 18:00:00,4.13,2.607,4.8839890459,0.0,0.097,0.097,4.13,2.51,4.8329080273,4.24,-1.403,4.4660954983,0.0,0.097,0.097,4.24,-1.5,4.4975104224
2019-11-04 18:30:00,4.19,2.542,4.9008023833,0.0,0.092,0.092,4.19,2.45,4.8537202227,3.95,-1.488,4.2209766642,0.0,0.092,0.092,3.95,-1.58,4.2542801976
2019-11-04 19:00:00,3.8810000000000002,2.2555,4.4888128999,0.001,0.0955,0.09550523550000001,3.88,2.16,4.4407206622,3.951,-1.3845,4.1865548187,0.001,0.0955,0.09550523550000001,3.95,-1.48,4.2181631073
2019-11-04 19:30:00,3.5535,2.0225,4.0887490141,0.0035,0.1125,0.11255443130000001,3.55,1.9100000000000001,4.0312032943,3.9535,-1.1475,4.1166635155,0.0035,0.1125,0.11255443130000001,3.95,-1.26,4.1460945479
2019-11-04 20:00:00,3.561,2.0925,4.1302877926,0.011,0.12250000000000001,0.12299288600000001,3.55,1.97,4.0599753694,3.911,-1.1375,4.0730611645,0.011,0.12250000000000001,0.12299288600000001,3.9,-1.26,4.0984875259
2019-11-04 20:30:00,3.2605,2.16,3.9110689396,0.0205,0.24,0.24087392970000002,3.24,1.92,3.7661651583999998,3.9205,-1.06,4.0612707679,0.0205,0.24,0.24087392970000002,3.9,-1.3,4.1109609582
2019-11-04 21:00:00,3.075,2.208,3.7856160661000002,0.015,0.28800000000000003,0.2883903604,3.06,1.92,3.6124783736,3.915,-1.012,4.0436826038,0.015,0.28800000000000003,0.2883903604,3.9,-1.3,4.1109609582
2019-11-04 21:30:00,2.787,2.1815,3.5392529226000002,0.027,0.21150000000000002,0.2132164393,2.76,1.97,3.3909438214,3.927,-1.0885,4.075065797,0.027,0.21150000000000002,0.2132164393,3.9,-1.3,4.1109609582
2019-11-04 22:00:00,2.841,2.201,3.5938394511,0.041,0.231,0.2346103152,2.8,1.97,3.4235799976,3.591,-1.039,3.7382886459,0.041,0.231,0.2346103152,3.55,-1.27,3.7703315504
2019-11-04 22:30:00,2.737,2.0865,3.4416059115,0.017,0.2165,0.21716641080000001,2.7199999999999998,1.87,3.3008029326,3.387,-1.0535,3.5470595216,0.017,0.2165,0.21716641080000001,3.37,-1.27,3.6013608539
2019-11-04 23:00:00,2.3755,2.051,3.1384074385,0.0055000000000000005,0.181,0.1810835443,2.37,1.87,3.018907087,3.2455,-1.089,3.4233304325000002,0.0055000000000000005,0.181,0.1810835443,3.24,-1.27,3.4800143678
2019-11-04 23:30:00,2.0345,2.291,3.0639633239,0.0145,0.191,0.1915496019,2.02,2.1,2.9138290959,3.3945,-1.229,3.6101345197,0.0145,0.191,0.1915496019,3.38,-1.42,3.6661696633
2019-11-05 00:00:00,1.884,2.5475,3.1684715952999998,0.014,0.1675,0.16808405640000001,1.87,2.38,3.0267639485,3.184,-1.5625,3.5467255673,0.014,0.1675,0.16808405640000001,3.17,-1.73,3.6113432404
2019-11-05 00:30:00,1.8745,2.5735,3.1838110026,0.0045000000000000005,0.1935,0.19355231850000001,1.87,2.38,3.0267639485,3.0745,-1.5365,3.4370601537,0.0045000000000000005,0.1935,0.19355231850000001,3.07,-1.73,3.5238898961
2019-11-05 01:00:00,1.9625,2.541,3.2106210069,0.0125,0.161,0.1614845194,1.9500000000000002,2.38,3.0768327871,2.8625,-1.569,3.2643019545,0.0125,0.161,0.1614845194,2.85,-1.73,3.3339766046
2019-11-05 01:30:00,2.145,2.518,3.3077710017,0.015,0.198,0.1985673689,2.13,2.32,3.1494920225,2.525,-1.5819999999999999,2.9796558526,0.015,0.198,0.1985673689,2.51,-1.78,3.0770927838
2019-11-05 02:00:00,2.284,2.145,3.13331789,0.014,0.195,0.1955019181,2.27,1.9500000000000002,2.9925574347,2.474,-1.145,2.7261146344,0.014,0.195,0.1955019181,2.46,-1.34,2.8012854192
2019-11-05 02:30:00,2.284,2.058,3.0744137653,0.014,0.188,0.1885205559,2.27,1.87,2.9410542328,2.374,-1.082,2.6089461474,0.014,0.188,0.1885205559,2.36,-1.27,2.6800186567
2019-11-05 03:00:00,2.077,2.1005,2.9539853165,0.007,0.18050000000000002,0.1806356831,2.07,1.92,2.8233490751,2.527,-1.1595,2.7803181922,0.007,0.18050000000000002,0.1806356831,2.52,-1.34,2.8541198293
2019-11-05 03:30:00,2.184,2.087,3.0208318391,0.004,0.167,0.1670478973,2.18,1.92,2.9049612734,2.404,-1.173,2.6749102789,0.004,0.167,0.1670478973,2.4,-1.34,2.7487451683
2019-11-05 04:00:00,1.9455,2.1045,2.8659885729,0.0055000000000000005,0.14450000000000002,0.14460463340000002,1.94,1.96,2.7577527083,2.5855,-1.1955,2.8485137353,0.0055000000000000005,0.14450000000000002,0.14460463340000002,2.58,-1.34,2.9072323609
2019-11-05 04:30:00,2.2215,2.118,3.0693625152,0.0015,0.158,0.1580071201,2.22,1.96,2.961418579,2.3115,-1.212,2.609976293,0.0015,0.158,0.1580071201,2.31,-1.37,2.6857028875
2019-11-05 05:00:00,1.841,2.07,2.7702312178,0.001,0.18,0.1800027778,1.8399999999999999,1.8900000000000001,2.6377452493,2.641,-1.19,2.896719006,0.001,0.18,0.1800027778,2.64,-1.37,2.9743066419
2019-11-05 05:30:00,1.771,2.1255,2.7666209083,0.001,0.23550000000000001,0.23550212310000002,1.77,1.8900000000000001,2.5894014752,2.741,-1.1345,2.9665082589000002,0.001,0.23550000000000001,0.23550212310000002,2.74,-1.37,3.0634131292
2019-11-05 06:00:00,2.472,2.0605,3.2181429816,0.022,0.1705,0.1719134957,2.45,1.8900000000000001,3.0942850547,2.182,-1.1995,2.4899647086,0.022,0.1705,0.1719134957,2.16,-1.37,2.5578311125
2019-11-05 06:30:00,2.707,2.088,3.4187121844,0.007,0.228,0.2281074308,2.7,1.8599999999999999,3.2786582622,2.357,-1.112,2.6061452377,0.007,0.228,0.2281074308,2.35,-1.34,2.7051986988000003
2019-11-05 07:00:00,2.8745000000000003,2.1025,3.5613559918,0.0145,0.24250000000000002,0.2429331184,2.86,1.8599999999999999,3.4116271778,2.4945,-1.0375,2.7016544005,0.0145,0.24250000000000002,0.2429331184,2.48,-1.28,2.7908421668
2019-11-05 07:30:00,3.1165,1.724,3.5615654213,0.0165,0.194,0.1947004109,3.1,1.53,3.4570073763,2.7665,-0.846,2.8929635756,0.0165,0.194,0.1947004109,2.75,-1.04,2.9400850328
2019-11-05 08:00:00,1.2505,1.5695000000000001,2.006758705,0.0105,0.1395,0.1398946032,1.24,1.43,1.8927493230999999,0.9005000000000001,-1.1705,1.4768109222,0.0105,0.1395,0.1398946032,0.89,-1.31,1.5837297749
2019-11-05 08:30:00,0.3975,1.8835000000000002,1.9249879220000001,0.007500000000000001,0.1635,0.16367192800000002,0.39,1.72,1.7636609652000002,1.5675,-1.4165,2.1127064396,0.007500000000000001,0.1635,0.16367192800000002,1.56,-1.58,2.2203603311
2019-11-05 09:00:00,0.4995,1.9555,2.0182865257,0.0095,0.1255,0.1258590481,0.49,1.83,1.8944656239,2.4095,-1.4545,2.8144733966,0.0095,0.1255,0.1258590481,2.4,-1.58,2.8733952043
2019-11-05 09:30:00,2.455,2.1705,3.2769033019,0.025,0.0805,0.084292645,2.43,2.09,3.2051521025,3.675,-1.1695,3.8565989226,0.025,0.0805,0.084292645,3.65,-1.25,3.8581083447999998
2019-11-05 10:00:00,2.5685000000000002,2.186,3.3728012467,0.0385,0.096,0.10343234500000001,2.5300000000000002,2.09,3.2816154558,3.5385,-1.154,3.7219213116,0.0385,0.096,0.10343234500000001,3.5,-1.25,3.7165171868
2019-11-05 10:30:00,2.708,2.1775,3.4748770122,0.058,0.08750000000000001,0.10497737850000001,2.65,2.09,3.3749962963,3.438,-1.1625,3.6292217141,0.058,0.08750000000000001,0.10497737850000001,3.38,-1.25,3.6037341744
2019-11-05 11:00:00,2.7445,2.19,3.5111793247,0.0245,0.1,0.1029575155,2.7199999999999998,2.09,3.4302332282,3.1945,-1.15,3.3951922258,0.0245,0.1,0.1029575155,3.17,-1.25,3.4075504398
2019-11-05 11:30:00,2.998,2.219,3.7298746628,0.028,0.129,0.1320037878,2.9699999999999998,2.09,3.6316662842,2.998,-1.151,3.2113556328,0.028,0.129,0.1320037878,2.9699999999999998,-1.28,3.2340841053
2019-11-05 12:00:00,2.424,2.189,3.2661134394999998,0.044,0.099,0.1083374358,2.38,2.09,3.1674121929,3.054,-1.141,3.2601835838,0.044,0.099,0.1083374358,3.01,-1.24,3.2554108804
2019-11-05 12:30:00,1.4255,2.016,2.469069916,0.0055000000000000005,0.136,0.13611116780000002,1.42,1.88,2.3560135823,1.4855,-1.3940000000000001,2.0371416863,0.0055000000000000005,0.136,0.13611116780000002,1.48,-1.53,2.1286850401
2019-11-05 13:00:00,1.2815,2.026,2.3972730862000002,0.0115,0.146,0.1464522106,1.27,1.88,2.2687661845,0.8815000000000001,-1.444,1.6917973431000002,0.0115,0.146,0.1464522106,0.87,-1.5899999999999999,1.812456896
2019-11-05 13:30:00,1.2175,2.0245,2.3623942304,0.0275,0.14450000000000002,0.14709350770000001,1.19,1.88,2.2249719099,0.8675,-1.4455,1.6858311007,0.0275,0.14450000000000002,0.14709350770000001,0.84,-1.5899999999999999,1.7982491485
2019-11-05 14:00:00,1.0065,1.9500000000000002,2.1944343804,0.036500000000000005,0.12,0.12542826640000002,0.97,1.83,2.0711832367,1.1365,-1.42,1.8187996729,0.036500000000000005,0.12,0.12542826640000002,1.1,-1.54,1.8925115586999999
2019-11-05 14:30:00,1.137,1.987,2.2893095029,0.027,0.157,0.1593047394,1.11,1.83,2.1403270778,1.237,-1.383,1.8554940043,0.027,0.157,0.1593047394,1.21,-1.54,1.9584943196000002
2019-11-05 15:00:00,1.12,1.9649999999999999,2.2617747456,0.01,0.135,0.1353698637,1.11,1.83,2.1403270778,1.07,-1.405,1.7660478475999999,0.01,0.135,0.1353698637,1.06,-1.54,1.8695453993000002
2019-11-05 15:30:00,1.396,1.9905,2.4312355398,0.046,0.1105,0.1196923139,1.35,1.88,2.3144977857,1.316,-1.3795,1.9065351426000001,0.046,0.1105,0.1196923139,1.27,-1.49,1.9578048932
2019-11-05 16:00:00,1.5665,2.0765,2.6011102437,0.0465,0.1165,0.1254372353,1.52,1.96,2.4803225597000003,1.5265,-1.2735,1.9879649142,0.0465,0.1165,0.1254372353,1.48,-1.3900000000000001,2.0303940504
2019-11-05 16:30:00,1.756,2.0315,2.6852426799,0.026000000000000002,0.07150000000000001,0.0760805494,1.73,1.96,2.6142876659,2.266,-1.3185,2.6216785177,0.026000000000000002,0.07150000000000001,0.0760805494,2.24,-1.3900000000000001,2.6362283664
2019-11-05 17:00:00,1.8455,1.9735,2.701957161,0.0155,0.14350000000000002,0.1443346805,1.83,1.83,2.5880108191,1.7955,-1.3465,2.2443000022,0.0155,0.14350000000000002,0.1443346805,1.78,-1.49,2.3213142829
2019-11-05 17:30:00,1.935,2.075,2.8372257577,0.005,0.245,0.24505101510000002,1.9300000000000002,1.83,2.6596616325999998,1.955,-1.245,2.3177683232,0.005,0.245,0.24505101510000002,1.9500000000000002,-1.49,2.4540986125
2019-11-05 18:00:00,2.0165,2.0575,2.8808989049,0.006500000000000001,0.17750000000000002,0.1776189742,2.01,1.88,2.7521809534,2.0965,-1.3125,2.4734527487,0.006500000000000001,0.17750000000000002,0.1776189742,2.09,-1.49,2.5667489164
2019-11-05 18:30:00,1.661,2.021,2.6159820336,0.031,0.14100000000000001,0.1443675864,1.63,1.88,2.4882323043,2.051,-1.349,2.4548731128,0.031,0.14100000000000001,0.1443675864,2.02,-1.49,2.51007968
2019-11-05 19:00:00,1.7915,2.4115,3.0041312388,0.0015,0.2015,0.20150558300000002,1.79,2.21,2.8439760899,2.8815,-0.9085000000000001,3.0213266126,0.0015,0.2015,0.20150558300000002,2.88,-1.11,3.0865028754
2019-11-05 19:30:00,1.9845000000000002,2.362,3.0850096029,0.0045000000000000005,0.152,0.1520665973,1.98,2.21,2.9672377727,2.7345,-1.008,2.9143703008,0.0045000000000000005,0.152,0.1520665973,2.73,-1.16,2.9662265591
2019-11-05 20:00:00,1.9889999999999999,2.1905,2.9587854349000002,0.009000000000000001,0.18050000000000002,0.18072423740000002,1.98,2.01,2.8214358047,1.639,-1.2195,2.0429148905,0.009000000000000001,0.18050000000000002,0.18072423740000002,1.63,-1.4,2.1486972797
2019-11-05 20:30:00,2.67,2.3695,3.5697941467,0.0,0.1695,0.1695,2.67,2.2,3.4596098046,2.63,-1.0105,2.8174474707,0.0,0.1695,0.1695,2.63,-1.18,2.8825856449
2019-11-05 21:00:00,2.91,2.8005,4.0386755564,0.0,0.2005,0.2005,2.91,2.6,3.9023198229,2.58,-0.6595000000000001,2.66295705,0.0,0.2005,0.2005,2.58,-0.86,2.7195587877
2019-11-05 21:30:00,3.06,2.792,4.1423259167,0.0,0.192,0.192,3.06,2.6,4.0154202769,2.52,-0.618,2.5946722336,0.0,0.192,0.192,2.52,-0.81,2.6469794106
2019-11-05 22:00:00,2.98,1.0875,3.1722320612,0.0,0.17750000000000002,0.17750000000000002,2.98,0.91,3.1158465944,2.52,-2.3625,3.4542446714,0.0,0.17750000000000002,0.17750000000000002,2.52,-2.54,3.5779882616
2019-11-05 22:30:00,3.36,1.15,3.5513518553,0.0,0.2,0.2,3.36,0.9500000000000001,3.4917187745,2.99,-2.34,3.7968012853,0.0,0.2,0.2,2.99,-2.54,3.9232257136
2019-11-05 23:00:00,3.23,1.1525,3.4294542204000003,0.0,0.2025,0.2025,3.23,0.9500000000000001,3.3668085779,2.95,-2.2875,3.7329822194,0.0,0.2025,0.2025,2.95,-2.49,3.8603885815
2019-11-05 23:30:00,3.23,1.2915,3.478630801,0.0,0.2015,0.2015,3.23,1.09,3.4089587853,2.7800000000000002,-2.2185,3.5567038463,0.0,0.2015,0.2015,2.7800000000000002,-2.42,3.6857563674
2019-11-06 00:00:00,3.12,1.2225,3.3509560203,0.0,0.21250000000000002,0.21250000000000002,3.12,1.01,3.2794054339,2.6,-2.1675,3.3849750738,0.0,0.21250000000000002,0.21250000000000002,2.6,-2.38,3.5248262369
2019-11-06 00:30:00,2.96,1.125,3.1665793848,0.0,0.195,0.195,2.96,0.93,3.102660149,2.42,-2.185,3.260463924,0.0,0.195,0.195,2.42,-2.38,3.3942303988
2019-11-06 01:00:00,2.96,1.1365,3.1706832466,0.0,0.20650000000000002,0.20650000000000002,2.96,0.93,3.102660149,2.36,-2.1335,3.1814182765,0.0,0.20650000000000002,0.20650000000000002,2.36,-2.34,3.3234319611
2019-11-06 01:30:00,2.96,1.125,3.1665793848,0.0,0.195,0.195,2.96,0.93,3.102660149,2.36,-2.115,3.1690416532,0.0,0.195,0.195,2.36,-2.31,3.3023779311
2019-11-06 02:00:00,3.03,1.546,3.4016196142,0.0,0.20600000000000002,0.20600000000000002,3.03,1.34,3.3130801379,2.36,-2.444,3.3974602279,0.0,0.20600000000000002,0.20600000000000002,2.36,-2.65,3.5485349089
2019-11-06 02:30:00,2.8200000000000003,1.4615,3.1762213792,0.0,0.1915,0.1915,2.8200000000000003,1.27,3.0927819192,2.17,-2.7085,3.4705723231,0.0,0.1915,0.1915,2.17,-2.9,3.6220022087
2019-11-06 03:00:00,2.7800000000000002,1.4675,3.1435578967,0.0,0.1975,0.1975,2.7800000000000002,1.27,3.0563540371,2.17,-2.7025,3.4658918405,0.0,0.1975,0.1975,2.17,-2.9,3.6220022087
2019-11-06 03:30:00,2.7800000000000002,1.542,3.1790193456,0.0,0.182,0.182,2.7800000000000002,1.3599999999999999,3.0948344059,2.13,-2.688,3.4296128061,0.0,0.182,0.182,2.13,-2.87,3.5740453271
2019-11-06 04:00:00,2.74,1.708,3.2287557975,0.0,0.34800000000000003,0.34800000000000003,2.74,1.3599999999999999,3.0589540696,2.13,-2.5220000000000002,3.3011185983,0.0,0.34800000000000003,0.34800000000000003,2.13,-2.87,3.5740453271
2019-11-06 04:30:00,2.71,1.5325,3.1133031092,0.0,0.2225,0.2225,2.71,1.31,3.0100166112,2.09,-2.6475,3.3730336865,0.0,0.2225,0.2225,2.09,-2.87,3.5503520952
2019-11-06 05:00:00,2.71,1.5025,3.0986458736,0.0,0.1925,0.1925,2.71,1.31,3.0100166112,2.09,-2.6775,3.3966316035,0.0,0.1925,0.1925,2.09,-2.87,3.5503520952
2019-11-06 05:30:00,2.65,1.6005,3.0958198026,0.0,0.29050000000000004,0.29050000000000004,2.65,1.31,2.9561123118,2.02,-2.5795,3.2763119891,0.0,0.29050000000000004,0.29050000000000004,2.02,-2.87,3.5096011169
2019-11-06 06:00:00,2.71,1.4325,3.0653150327,0.0,0.21250000000000002,0.21250000000000002,2.71,1.22,2.9719522203,2.06,-2.7175000000000002,3.4100449044,0.0,0.21250000000000002,0.21250000000000002,2.06,-2.93,3.5816895455
2019-11-06 06:30:00,3.14,1.581,3.5155598416,0.0,0.261,0.261,3.14,1.32,3.4061708706,2.45,-2.529,3.5211278023,0.0,0.261,0.261,2.45,-2.79,3.7130311068
2019-11-06 07:00:00,3.5700000000000003,1.6019999999999999,3.9129661384,0.0,0.232,0.232,3.5700000000000003,1.37,3.8238462312,2.8,-2.498,3.7523331409000003,0.0,0.232,0.232,2.8,-2.73,3.9106137626
2019-11-06 07:30:00,3.5700000000000003,1.5895000000000001,3.9078651781,0.0,0.2595,0.2595,3.5700000000000003,1.33,3.8096981508,2.84,-2.6105,3.8575005185,0.0,0.2595,0.2595,2.84,-2.87,4.0376354466
2019-11-06 08:00:00,3.7800000000000002,1.6385,4.1198400758,0.0,0.20850000000000002,0.20850000000000002,3.7800000000000002,1.43,4.0414477604,3.02,-2.6315,4.0056450479,0.0,0.20850000000000002,0.20850000000000002,3.02,-2.84,4.1456000772
2019-11-06 08:30:00,3.83,1.6485,4.1697064945,0.0,0.2185,0.2185,3.83,1.43,4.08825146,3.1,-2.6215,4.0598352491,0.0,0.2185,0.2185,3.1,-2.84,4.2042359591
2019-11-06 09:00:00,3.94,1.6355,4.2659653362,0.0,0.20550000000000002,0.20550000000000002,3.94,1.43,4.1914794524,3.21,-2.4445,4.0348085766,0.0,0.20550000000000002,0.20550000000000002,3.21,-2.65,4.1625232732
2019-11-06 09:30:00,3.63,1.2305,3.8328879778,0.0,0.2005,0.2005,3.63,1.03,3.7733009421,3.03,-2.1695,3.7266110945,0.0,0.2005,0.2005,3.03,-2.37,3.8467908703
2019-11-06 10:00:00,3.08,1.0735000000000001,3.261717684,0.0,0.20350000000000001,0.20350000000000001,3.08,0.87,3.2005155835,2.48,-2.3265000000000002,3.4004414787,0.0,0.20350000000000001,0.20350000000000001,2.48,-2.5300000000000002,3.5427813932000003
2019-11-06 10:30:00,3.7199999999999998,1.1405,3.8909048112,0.0,0.1705,0.1705,3.7199999999999998,0.97,3.8443855166,3.0,-2.2495,3.7497000213,0.0,0.1705,0.1705,3.0,-2.42,3.854400083
2019-11-06 11:00:00,4.0,1.2535,4.1918089472,0.0,0.1535,0.1535,4.0,1.1,4.1484937025,3.41,-2.1265,4.0187189812,0.0,0.1535,0.1535,3.41,-2.2800000000000002,4.1020117016
2019-11-06 11:30:00,4.06,1.3435000000000001,4.2765163685,0.0,0.24350000000000002,0.24350000000000002,4.06,1.1,4.2063761125,3.41,-2.0865,3.9976971183,0.0,0.24350000000000002,0.24350000000000002,3.41,-2.33,4.1300121065
2019-11-06 12:00:00,3.99,1.392,4.2258447676,0.0,0.292,0.292,3.99,1.1,4.138852498,3.52,-1.978,4.0376829989,0.0,0.292,0.292,3.52,-2.27,4.1884722752
2019-11-06 12:30:00,3.8200000000000003,1.222,4.0106961989,0.0,0.222,0.222,3.8200000000000003,1.0,3.948721312,3.4,-2.148,4.0216792513,0.0,0.222,0.222,3.4,-2.37,4.1445023827
2019-11-06 13:00:00,3.8205,1.232,4.0142302189,0.0005,0.192,0.19200065100000002,3.8200000000000003,1.04,3.9590402877,3.4505,-2.138,4.0591864025,0.0005,0.192,0.19200065100000002,3.45,-2.33,4.1630998066
2019-11-06 13:30:00,3.9015,1.392,4.1423865404,0.0115,0.192,0.1923440927,3.89,1.2,4.0708844248,3.5315,-2.018,4.067409034,0.0115,0.192,0.1923440927,3.52,-2.21,4.1562603383
2019-11-06 14:00:00,3.487,1.274,3.7124446124,0.007,0.194,0.1941262476,3.48,1.08,3.6437343481999998,3.787,-2.076,4.3186971415,0.007,0.194,0.1941262476,3.7800000000000002,-2.27,4.4092289575
2019-11-06 14:30:00,3.98,1.293,4.1847639121,0.0,0.153,0.153,3.98,1.1400000000000001,4.1400483089,3.48,-2.117,4.0733388025,0.0,0.153,0.153,3.48,-2.27,4.1549127548
2019-11-06 15:00:00,3.98,1.3065,4.1889547921,0.0,0.1665,0.1665,3.98,1.1400000000000001,4.1400483089,3.48,-2.1035,4.0663389246,0.0,0.1665,0.1665,3.48,-2.27,4.1549127548
2019-11-06 15:30:00,3.35,1.2690000000000001,3.5822982846,0.0,0.169,0.169,3.35,1.1,3.5259750425,2.85,-2.191,3.5948547954,0.0,0.169,0.169,2.85,-2.36,3.7002837728999998
2019-11-06 16:00:00,4.19,1.2755,4.3798402083,0.0,0.17550000000000002,0.17550000000000002,4.19,1.1,4.3319856879,3.62,-2.1045,4.1872807704,0.0,0.17550000000000002,0.17550000000000002,3.62,-2.2800000000000002,4.2781771819
2019-11-06 16:30:00,4.5,1.4145,4.7170764516,0.0,0.1945,0.1945,4.5,1.22,4.6624457101,3.9699999999999998,-1.9655,4.4299086052,0.0,0.1945,0.1945,3.9699999999999998,-2.16,4.5195685635
2019-11-06 17:00:00,4.62,1.3599999999999999,4.8160149501,0.0,0.19,0.19,4.62,1.17,4.7658472489,4.08,-2.03,4.5571153156,0.0,0.19,0.19,4.08,-2.22,4.6448681359
2019-11-06 17:30:00,4.67,1.316,4.8518816968,0.0,0.226,0.226,4.67,1.09,4.7955187415000005,4.08,-1.9340000000000002,4.5151695428,0.0,0.226,0.226,4.08,-2.16,4.6164921748
2019-11-06 18:00:00,4.67,1.2215,4.827107027,0.0,0.24150000000000002,0.24150000000000002,4.67,0.98,4.7717187679,4.02,-1.9885000000000002,4.4849227697,0.0,0.24150000000000002,0.24150000000000002,4.02,-2.23,4.59709691
2019-11-06 18:30:00,4.8,1.246,4.9590841896,0.0,0.20600000000000002,0.20600000000000002,4.8,1.04,4.911374553,4.02,-1.974,4.4785126995,0.0,0.20600000000000002,0.20600000000000002,4.02,-2.18,4.5730514976
2019-11-06 19:00:00,4.87,1.223,5.0212178802,0.0,0.183,0.183,4.87,1.04,4.9798092333,3.93,-1.9969999999999999,4.4082773279000005,0.0,0.183,0.183,3.93,-2.18,4.4941406298
2019-11-06 19:30:00,4.6,1.225,4.7603177415,0.0,0.215,0.215,4.6,1.01,4.7095753524,3.93,-1.9649999999999999,4.3938735758,0.0,0.215,0.215,3.93,-2.18,4.4941406298
2019-11-06 20:00:00,4.5655,1.176,4.7145271502,0.0055000000000000005,0.166,0.1660910895,4.5600000000000005,1.01,4.6705138904,3.8155,-2.014,4.3144218906,0.0055000000000000005,0.166,0.1660910895,3.81,-2.18,4.3895899581
2019-11-06 20:30:00,4.4305,1.135,4.573571389,0.0005,0.125,0.125001,4.43,1.01,4.5436769251,3.8105,-2.055,4.329311175,0.0005,0.125,0.125001,3.81,-2.18,4.3895899581
2019-11-06 21:00:00,4.3505,1.1345,4.4959916036,0.0005,0.1245,0.12450100400000001,4.35,1.01,4.4657138287,3.6005000000000003,-2.0555,4.1459233592,0.0005,0.1245,0.12450100400000001,3.6,-2.18,4.2086102219
2019-11-06 21:30:00,4.0965,1.159,4.2572988208,0.006500000000000001,0.149,0.14914171110000002,4.09,1.01,4.2128612605,3.6865,-2.031,4.208947998,0.006500000000000001,0.149,0.14914171110000002,3.68,-2.18,4.2772421021
2019-11-06 22:00:00,3.904,1.098,4.0554679138,0.004,0.088,0.08809086220000001,3.9,1.01,4.0286598268,3.5540000000000003,-2.092,4.124000485,0.004,0.088,0.08809086220000001,3.55,-2.18,4.1659212667
2019-11-06 22:30:00,3.71,1.173,3.8910190182,0.0,0.203,0.203,3.71,0.97,3.8347098978,3.21,-2.117,3.8452293820000003,0.0,0.203,0.203,3.21,-2.32,3.9606186385
2019-11-06 23:00:00,3.5460000000000003,1.2385,3.7560615344,0.036000000000000004,0.1285,0.1334475552,3.51,1.11,3.6813312809000003,3.146,-2.1415,3.8056981291,0.036000000000000004,0.1285,0.1334475552,3.11,-2.27,3.8503246616
2019-11-06 23:30:00,2.6595,1.1195,2.8855191041,0.08950000000000001,0.1395,0.1657422698,2.5700000000000003,0.98,2.7505090438,2.2095000000000002,-2.3405,3.2186690572,0.08950000000000001,0.1395,0.1657422698,2.12,-2.48,3.2626369703
2019-11-07 00:00:00,2.344,1.0005,2.548594956,0.084,0.12050000000000001,0.14688856320000002,2.26,0.88,2.4252834886,2.384,-2.3595,3.3542057554999998,0.084,0.12050000000000001,0.14688856320000002,2.3,-2.48,3.3823660358
2019-11-07 00:30:00,1.8915000000000002,1.0835,2.1798496508,0.1015,0.1335,0.1677036076,1.79,0.9500000000000001,2.0264747716000002,2.4015,-2.5165,3.4785017608,0.1015,0.1335,0.1677036076,2.3,-2.65,3.5089172119
2019-11-07 01:00:00,1.811,1.294,2.2257935663,0.07100000000000001,0.134,0.1516476179,1.74,1.16,2.0912197398,2.371,-2.726,3.6128544117,0.07100000000000001,0.134,0.1516476179,2.3,-2.86,3.6700953666
2019-11-07 01:30:00,1.6005,1.3094999999999999,2.0679435437,0.1105,0.1095,0.1555650989,1.49,1.2,1.9131387821999999,2.5005,-2.7505,3.7172234934,0.1105,0.1095,0.1555650989,2.39,-2.86,3.7271570935
2019-11-07 02:00:00,1.662,1.3780000000000001,2.1589645666,0.092,0.178,0.2003696584,1.57,1.2,1.9760819821000002,2.652,-2.622,3.7293414968,0.092,0.178,0.2003696584,2.56,-2.8,3.7938898244
2019-11-07 02:30:00,1.748,1.3185,2.189508221,0.088,0.08850000000000001,0.1248048477,1.6600000000000001,1.23,2.0660348497,2.648,-2.7115,3.7900047823,0.088,0.08850000000000001,0.1248048477,2.56,-2.8,3.7938898244
2019-11-07 03:00:00,1.6255000000000002,1.3585,2.1184363337,0.0755,0.1685,0.1846415446,1.55,1.19,1.9541238446,2.3255,-2.7015000000000002,3.5645550213,0.0755,0.1685,0.1846415446,2.25,-2.87,3.6468342436
2019-11-07 03:30:00,1.6175000000000002,1.295,2.072035533,0.0675,0.105,0.1248248773,1.55,1.19,1.9541238446,2.4875,-2.725,3.6896180358,0.0675,0.105,0.1248248773,2.42,-2.83,3.723613836
2019-11-07 04:00:00,1.5015,1.31,1.9926370091,0.061500000000000006,0.12,0.1348415737,1.44,1.19,1.8680738743,2.1415,-2.8200000000000003,3.5409634635,0.061500000000000006,0.12,0.1348415737,2.08,-2.94,3.6013886211
2019-11-07 04:30:00,1.634,1.286,2.0793633641,0.064,0.096,0.1153776408,1.57,1.19,1.9700253805,2.144,-2.894,3.601662394,0.064,0.096,0.1153776408,2.08,-2.99,3.6423206888
2019-11-07 05:00:00,2.0525,1.4775,2.52898448,0.07250000000000001,0.1575,0.1733854088,1.98,1.32,2.3796638418000002,2.7125,-2.7225,3.8431318609,0.07250000000000001,0.1575,0.1733854088,2.64,-2.88,3.9069169431
2019-11-07 05:30:00,2.108,1.63,2.6646883495,0.078,0.18,0.1961733927,2.03,1.45,2.4946743274,3.148,-2.58,4.0701724779,0.078,0.18,0.1961733927,3.07,-2.76,4.1282562905
2019-11-07 06:00:00,2.1425,1.4889999999999999,2.6091046836,0.052500000000000005,0.139,0.14858415120000001,2.09,1.35,2.4880916382000002,3.0225,-2.691,4.046849052,0.052500000000000005,0.139,0.14858415120000001,2.9699999999999998,-2.83,4.1024139235
2019-11-07 06:30:00,2.5425,1.6325,3.0214834933,0.0625,0.2025,0.2119256945,2.48,1.43,2.8627434394,3.2225,-2.5175,4.0892924205,0.0625,0.2025,0.2119256945,3.16,-2.7199999999999998,4.1694124286
2019-11-07 07:00:00,2.935,1.6005,3.3430263609,0.025,0.21050000000000002,0.21197936220000002,2.91,1.3900000000000001,3.2249341079000002,3.185,-2.4595000000000002,4.0240980666,0.025,0.21050000000000002,0.21197936220000002,3.16,-2.67,4.1369674884
2019-11-07 07:30:00,3.23,1.5675,3.5902585213,0.02,0.17750000000000002,0.17862320680000002,3.21,1.3900000000000001,3.4980280159,3.35,-2.4525,4.1517774808,0.02,0.17750000000000002,0.17862320680000002,3.33,-2.63,4.2433241686
2019-11-07 08:00:00,3.401,1.427,3.6882421287,0.001,0.157,0.1570031847,3.4,1.27,3.629448994,3.291,-2.563,4.1712887697,0.001,0.157,0.1570031847,3.29,-2.7199999999999998,4.2687820277
2019-11-07 08:30:00,3.5425,1.5815000000000001,3.8794907526999998,0.0025,0.1515,0.1515206257,3.54,1.43,3.8179182809,3.3425000000000002,-2.5685000000000002,4.2153882977,0.0025,0.1515,0.1515206257,3.34,-2.7199999999999998,4.3074354319
2019-11-07 09:00:00,3.63,1.6355,3.9814269113,0.0,0.1355,0.1355,3.63,1.5,3.927709256,3.3,-2.6245000000000003,4.2163965954,0.0,0.1355,0.1355,3.3,-2.76,4.3020460249
2019-11-07 09:30:00,2.89,1.4185,3.2193543219,0.0,0.1285,0.1285,2.89,1.29,3.1648380685,2.5700000000000003,-2.8615,3.8461776155000003,0.0,0.1285,0.1285,2.5700000000000003,-2.99,3.9427148007
2019-11-07 10:00:00,1.44,2.403,2.8014298135,0.0,0.113,0.113,1.44,2.29,2.7051247661,1.17,-1.957,2.2800765338,0.0,0.113,0.113,1.17,-2.07,2.3777720665
2019-11-07 10:30:00,1.3900000000000001,2.643,2.9862265487,0.0,0.14300000000000002,0.14300000000000002,1.3900000000000001,2.5,2.8604370295,1.1,-1.787,2.0984205965,0.0,0.14300000000000002,0.14300000000000002,1.1,-1.9300000000000002,2.2214634816
2019-11-07 11:00:00,1.3900000000000001,2.5869999999999997,2.9367786774,0.0,0.08700000000000001,0.08700000000000001,1.3900000000000001,2.5,2.8604370295,1.1,-1.843,2.1463105553,0.0,0.08700000000000001,0.08700000000000001,1.1,-1.9300000000000002,2.2214634816
2019-11-07 11:30:00,1.49,2.5935,2.9910436724,0.0,0.0935,0.0935,1.49,2.5,2.9103436223,1.1,-1.8365,2.140731709,0.0,0.0935,0.0935,1.1,-1.9300000000000002,2.2214634816
2019-11-07 12:00:00,2.248,3.006,3.7536036019,0.008,0.08600000000000001,0.0863712915,2.24,2.92,3.6802173849,2.168,-1.334,2.5455411998,0.008,0.08600000000000001,0.0863712915,2.16,-1.42,2.5849564793
2019-11-07 12:30:00,3.1485,2.048,3.7559760715,0.0085,0.068,0.06852919090000001,3.14,1.98,3.7121422387000003,3.2085,-2.242,3.9142095307,0.0085,0.068,0.06852919090000001,3.2,-2.31,3.9466568131
2019-11-07 13:00:00,3.7805,1.5510000000000002,4.0862918704,0.0005,0.07100000000000001,0.0710017605,3.7800000000000002,1.48,4.059408824,3.4405,-2.759,4.4101157865000005,0.0005,0.07100000000000001,0.0710017605,3.44,-2.83,4.4544921147
2019-11-07 13:30:00,3.87,1.6985000000000001,4.2263225445,0.0,0.08850000000000001,0.08850000000000001,3.87,1.6099999999999999,4.1915390968,3.44,-2.6115,4.3189735181,0.0,0.08850000000000001,0.08850000000000001,3.44,-2.7,4.3730538529
2019-11-07 14:00:00,3.96,1.71,4.3134325079,0.0,0.1,0.1,3.96,1.6099999999999999,4.2747748479,3.35,-2.6,4.2405777908,0.0,0.1,0.1,3.35,-2.7,4.3026154836
2019-11-07 14:30:00,3.7800000000000002,1.646,4.1228286406,0.0,0.076,0.076,3.7800000000000002,1.57,4.0930795252,3.29,-2.7039999999999997,4.2586049359,0.0,0.076,0.076,3.29,-2.7800000000000002,4.3072613109
2019-11-07 15:00:00,3.27,1.6405,3.6584341254,0.0,0.07050000000000001,0.07050000000000001,3.27,1.57,3.627368192,2.8200000000000003,-2.7095000000000002,3.9107275858,0.0,0.07050000000000001,0.07050000000000001,2.8200000000000003,-2.7800000000000002,3.9598989886
2019-11-07 15:30:00,4.03,1.779,4.4051947744,0.0,0.11900000000000001,0.11900000000000001,4.03,1.6600000000000001,4.3584974475,3.37,-2.581,4.2448157793,0.0,0.11900000000000001,0.11900000000000001,3.37,-2.7,4.3182056459
2019-11-07 16:00:00,4.16,1.7015,4.4945191345,0.0,0.0415,0.0415,4.16,1.6600000000000001,4.4789730966,3.47,-2.6585,4.3713295746,0.0,0.0415,0.0415,3.47,-2.7,4.3966919383
2019-11-07 16:30:00,4.48,1.5365,4.7361621858,0.0,0.0765,0.0765,4.48,1.46,4.7118998292,3.8200000000000003,-2.3035,4.4607748486,0.0,0.0765,0.0765,3.8200000000000003,-2.38,4.5007554921
2019-11-07 17:00:00,4.55,1.333,4.7412434023,0.0,0.10300000000000001,0.10300000000000001,4.55,1.23,4.7133215464,3.96,-2.107,4.4856492284,0.0,0.10300000000000001,0.10300000000000001,3.96,-2.21,4.5349421165
2019-11-07 17:30:00,4.64,1.2245,4.7988540559,0.0,0.1545,0.1545,4.64,1.07,4.7617748792,4.02,-1.9755,4.4791740589,0.0,0.1545,0.1545,4.02,-2.13,4.5494285355
2019-11-07 18:00:00,4.64,1.1595,4.7826812825000005,0.0,0.1395,0.1395,4.64,1.02,4.7507894081,3.96,-1.9905,4.4321202883,0.0,0.1395,0.1395,3.96,-2.13,4.4964986378
2019-11-07 18:30:00,4.72,0.8175,4.7902720434,0.0,0.1075,0.1075,4.72,0.71,4.7731017169,4.1,-1.6925,4.4356010021,0.0,0.1075,0.1075,4.1,-1.8,4.4777226354
2019-11-07 19:00:00,4.5600000000000005,0.653,4.6065180994,0.0,0.113,0.113,4.5600000000000005,0.54,4.5918623673,4.02,-1.687,4.3596294567000005,0.0,0.113,0.113,4.02,-1.8,4.4045885165
2019-11-07 19:30:00,4.52,0.8105,4.592092143,0.0,0.1705,0.1705,4.52,0.64,4.5650848842,3.94,-1.6295000000000002,4.2636686375,0.0,0.1705,0.1705,3.94,-1.8,4.331697127
2019-11-07 20:00:00,4.52,0.7985,4.5899893518,0.0,0.1285,0.1285,4.52,0.67,4.5693872675,3.9,-1.6215000000000002,4.2236550818,0.0,0.1285,0.1285,3.9,-1.75,4.2746344873
2019-11-07 20:30:00,4.36,0.7955,4.4319770137,0.0,0.1255,0.1255,4.36,0.67,4.4111789807,3.79,-1.6245,4.123481569,0.0,0.1255,0.1255,3.79,-1.75,4.1745179362
2019-11-07 21:00:00,4.29,0.734,4.3523391412,0.0,0.114,0.114,4.29,0.62,4.3345703363,3.71,-1.596,4.0387270272,0.0,0.114,0.114,3.71,-1.71,4.0851193373
2019-11-07 21:30:00,4.01,0.5775,4.05137091,0.0,0.14750000000000002,0.14750000000000002,4.01,0.43,4.032988966,3.44,-1.5625,3.7782279246,0.0,0.14750000000000002,0.14750000000000002,3.44,-1.71,3.8415751978
2019-11-07 22:00:00,3.91,0.5935,3.9547872572,0.0,0.10350000000000001,0.10350000000000001,3.91,0.49,3.9405837131,3.35,-1.6065,3.7152849487,0.0,0.10350000000000001,0.10350000000000001,3.35,-1.71,3.7611966181
2019-11-07 22:30:00,3.7,0.6365000000000001,3.7543484455,0.0,0.14650000000000002,0.14650000000000002,3.7,0.49,3.7323049179,3.22,-1.5635,3.5795156446,0.0,0.14650000000000002,0.14650000000000002,3.22,-1.71,3.6458880948
2019-11-07 23:00:00,3.26,0.6155,3.3175955525,0.0,0.1255,0.1255,3.26,0.49,3.2966194806,3.11,-1.7545000000000002,3.5707660593,0.0,0.1255,0.1255,3.11,-1.88,3.6340748479
2019-11-07 23:30:00,3.14,1.1995,3.3613093059,0.0,0.1395,0.1395,3.14,1.06,3.3140911273,3.0,-2.1705,3.7028462363,0.0,0.1395,0.1395,3.0,-2.31,3.7863042667
2019-11-08 00:00:00,2.85,1.1345,3.067505542,0.0,0.1545,0.1545,2.85,0.98,3.0137849956,2.83,-2.2855,3.6376380043000003,0.0,0.1545,0.1545,2.83,-2.44,3.7366428783
2019-11-08 00:30:00,2.85,1.2335,3.1054826114,0.0,0.1935,0.1935,2.85,1.04,3.0338259673,2.83,-2.1665,3.5640738278,0.0,0.1935,0.1935,2.83,-2.36,3.6849016269
2019-11-08 01:00:00,2.67,1.2285,2.939066561,0.0,0.14850000000000002,0.14850000000000002,2.67,1.08,2.8801562458000003,2.92,-2.1615,3.6329715454000002,0.0,0.14850000000000002,0.14850000000000002,2.92,-2.31,3.7232378382
2019-11-08 01:30:00,2.731,1.1075,2.9470183661,0.001,0.1575,0.15750317460000002,2.73,0.9500000000000001,2.8905708779,2.711,-2.1525,3.4616148327,0.001,0.1575,0.15750317460000002,2.71,-2.31,3.5609268456
2019-11-08 02:00:00,2.62,1.087,2.8365417325,0.0,0.137,0.137,2.62,0.9500000000000001,2.7869158581,2.91,-2.063,3.5670812999,0.0,0.137,0.137,2.91,-2.2,3.6480268639
2019-11-08 02:30:00,2.492,1.114,2.7296629829,0.012,0.194,0.1943707797,2.48,0.92,2.6451464988,2.832,-2.006,3.4704841161,0.012,0.194,0.1943707797,2.8200000000000003,-2.2,3.576646474
2019-11-08 03:00:00,2.4314999999999998,1.0465,2.6471408161000003,0.0015,0.1265,0.126508893,2.43,0.92,2.5983263844,2.8815,-2.0735,3.5499921831,0.0015,0.1265,0.126508893,2.88,-2.2,3.6241412776
2019-11-08 03:30:00,2.3985,1.003,2.5997713842,0.0285,0.133,0.13601930010000002,2.37,0.87,2.524638588,2.8185000000000002,-2.067,3.4952011745,0.0285,0.133,0.13601930010000002,2.79,-2.2,3.5530409511
2019-11-08 04:00:00,1.577,1.4435,2.137901132,0.057,0.12350000000000001,0.13601930010000002,1.52,1.32,2.0131567251,2.507,-2.6165000000000003,3.6236889008,0.057,0.12350000000000001,0.13601930010000002,2.45,-2.74,3.6756087931
2019-11-08 04:30:00,1.885,1.6920000000000002,2.533,0.015,0.122,0.1229186723,1.87,1.57,2.4416797497,3.495,-2.618,4.366800774,0.015,0.122,0.1229186723,3.48,-2.74,4.4292211505
2019-11-08 05:00:00,1.835,1.6764999999999999,2.4855335946,0.005,0.1665,0.16657505820000001,1.83,1.51,2.3725513693,3.525,-2.5735,4.3644618511,0.005,0.1665,0.16657505820000001,3.52,-2.74,4.4607174311
2019-11-08 05:30:00,2.041,1.703,2.6581741854,0.011,0.193,0.1933132173,2.03,1.51,2.5300197628000003,3.481,-2.517,4.2956547813,0.011,0.193,0.1933132173,3.47,-2.71,4.4028399926
2019-11-08 06:00:00,1.9769999999999999,1.7045,2.6103350839,0.017,0.1545,0.1554324612,1.96,1.55,2.4988197214,3.697,-2.5955,4.5171262159,0.017,0.1545,0.1554324612,3.68,-2.75,4.5940069656
2019-11-08 06:30:00,2.4045,1.7345000000000002,2.9648120514,0.0645,0.1845,0.195449482,2.34,1.55,2.8067953256,3.6445,-2.5255,4.4340196774,0.0645,0.1845,0.195449482,3.58,-2.71,4.4900445432
2019-11-08 07:00:00,2.118,1.6835,2.7055676391,0.128,0.0835,0.1528275172,1.99,1.6,2.5534486484,4.268,-2.7265,5.0645460063,0.128,0.0835,0.1528275172,4.14,-2.81,5.0035687264
2019-11-08 07:30:00,2.6615,1.6615,3.1375411551,0.1315,0.061500000000000006,0.1451705893,2.5300000000000002,1.6,2.9934762401,4.1915,-2.6585,4.9634961972,0.1315,0.061500000000000006,0.1451705893,4.06,-2.7199999999999998,4.8869213212
2019-11-08 08:00:00,2.7145,1.5945,3.148164624,0.0945,0.0745,0.1203349492,2.62,1.52,3.0289932321,4.4045,-2.5755,5.1022368134,0.0945,0.0745,0.1203349492,4.31,-2.65,5.0595059047
2019-11-08 08:30:00,3.176,1.5275,3.5242349879,0.096,0.007500000000000001,0.0962925231,3.08,1.52,3.4346469979,4.146,-2.4925,4.8375481651,0.096,0.007500000000000001,0.0962925231,4.05,-2.5,4.7594642556
2019-11-08 09:00:00,3.5805,1.4525000000000001,3.8639017198000003,0.0505,-0.0275,0.0575021739,3.5300000000000002,1.48,3.8277016603,3.6805,-2.5675,4.4875535094,0.0505,-0.0275,0.0575021739,3.63,-2.54,4.4304063019
2019-11-08 09:30:00,3.439,1.424,3.7221629465,0.009000000000000001,-0.006,0.010816653800000001,3.43,1.43,3.7161539258,3.719,-2.5460000000000003,4.5070031063,0.009000000000000001,-0.006,0.010816653800000001,3.71,-2.54,4.4961872737
2019-11-08 10:00:00,3.434,1.5625,3.7727658621,0.004,0.0325,0.032745228700000004,3.43,1.53,3.755768896,3.984,-2.4175,4.6601032446,0.004,0.0325,0.032745228700000004,3.98,-2.45,4.6736388393
2019-11-08 10:30:00,3.459,1.625,3.8216888937,0.029,0.095,0.09932774030000001,3.43,1.53,3.755768896,3.719,-2.4050000000000002,4.428880897,0.029,0.095,0.09932774030000001,3.69,-2.5,4.4571403388
2019-11-08 11:00:00,2.593,1.464,2.9777415939000003,0.013000000000000001,0.124,0.1246795893,2.58,1.34,2.9072323609,2.833,-2.556,3.8156290438,0.013000000000000001,0.124,0.1246795893,2.8200000000000003,-2.68,3.8903470282
2019-11-08 11:30:00,2.8355,1.4175,3.1700735796,0.0155,0.0775,0.0790348025,2.8200000000000003,1.34,3.1221787265,2.7255000000000003,-2.6025,3.7684687208,0.0155,0.0775,0.0790348025,2.71,-2.68,3.811364585
2019-11-08 12:00:00,3.531,1.5155,3.842486337,0.011,0.1155,0.1160226271,3.52,1.4,3.7881921810000003,3.031,-2.5045,3.9318546832,0.011,0.1155,0.1160226271,3.02,-2.62,3.9980995485
2019-11-08 12:30:00,3.464,1.1315,3.6441169369,0.004,0.061500000000000006,0.061629944000000006,3.46,1.07,3.6216708851,3.344,-2.1985,4.0019667977,0.004,0.061500000000000006,0.061629944000000006,3.34,-2.26,4.0327658003
2019-11-08 13:00:00,3.463,1.1135,3.6376161493,0.003,0.043500000000000004,0.0436033256,3.46,1.07,3.6216708851,3.343,-2.0965,3.9460057337,0.003,0.043500000000000004,0.0436033256,3.34,-2.14,3.9667619036
2019-11-08 13:30:00,3.71,1.098,3.8690701725,0.0,0.028,0.028,3.71,1.07,3.8612174246,3.12,-2.202,3.8187961454,0.0,0.028,0.028,3.12,-2.23,3.8350097783
2019-11-08 14:00:00,3.884,0.7010000000000001,3.9467527158,0.014,-0.009000000000000001,0.016643317,3.87,0.71,3.9345901947,3.084,-1.7189999999999999,3.5307247131,0.014,-0.009000000000000001,0.016643317,3.07,-1.71,3.5141143977000002
2019-11-08 14:30:00,3.7405,0.704,3.8061734393,0.0105,-0.006,0.0120933866,3.73,0.71,3.7969724782,3.2305,-1.716,3.6579757039,0.0105,-0.006,0.0120933866,3.22,-1.71,3.6458880948
2019-11-08 15:00:00,3.5005,0.6535000000000001,3.5609777449,0.0005,0.043500000000000004,0.043502873500000004,3.5,0.61,3.5527594908999998,3.1405,-1.7565,3.5983374633,0.0005,0.043500000000000004,0.043502873500000004,3.14,-1.8,3.6193369559
2019-11-08 15:30:00,3.68,0.609,3.730051072,0.0,-0.001,0.001,3.68,0.61,3.730214471,3.27,-1.7610000000000001,3.7140302907000002,0.0,-0.001,0.001,3.27,-1.76,3.713556247
2019-11-08 16:00:00,3.68,0.6115,3.7304600588,0.0,0.0015,0.0015,3.68,0.61,3.730214471,3.52,-1.7285,3.9214936249,0.0,0.0015,0.0015,3.52,-1.73,3.9221550199
2019-11-08 16:30:00,3.9605,0.554,3.9990594207,0.0005,-0.016,0.016007810600000002,3.96,0.5700000000000001,4.0008124175,3.6505,-1.796,4.0683861973,0.0005,-0.016,0.016007810600000002,3.65,-1.78,4.0608989153
2019-11-08 17:00:00,4.11,0.643,4.1599938702,0.0,0.073,0.073,4.11,0.5700000000000001,4.1493372965,3.8200000000000003,-1.5270000000000001,4.1138946267,0.0,0.073,0.073,3.8200000000000003,-1.6,4.1415456052
2019-11-08 17:30:00,4.3,0.5935,4.3407651687,0.0,0.0835,0.0835,4.3,0.51,4.3301385659000005,4.1,-1.4665,4.3543796631,0.0,0.0835,0.0835,4.1,-1.55,4.3832065888
2019-11-08 18:00:00,4.35,0.539,4.3832660198,0.0,0.029,0.029,4.35,0.51,4.3797945157000004,4.31,-1.521,4.5705077398,0.0,0.029,0.029,4.31,-1.55,4.5802401684
2019-11-08 18:30:00,4.4705,0.5740000000000001,4.5071993799,0.0005,0.064,0.06400195310000001,4.47,0.51,4.4989998889,4.1405,-1.546,4.4197122361,0.0005,0.064,0.06400195310000001,4.14,-1.6099999999999999,4.4420378206
2019-11-08 19:00:00,4.4405,0.489,4.4673438697,0.0105,0.029,0.030842341000000002,4.43,0.46,4.4538185863,3.9605,-1.581,4.2644016286,0.0105,0.029,0.030842341000000002,3.95,-1.6099999999999999,4.2655128648
2019-11-08 19:30:00,4.31,0.682,4.3636250985,0.0,0.032,0.032,4.31,0.65,4.3587383496,4.13,-1.6480000000000001,4.4466621189,0.0,0.032,0.032,4.13,-1.6800000000000002,4.458620863
2019-11-08 20:00:00,4.02,0.7165,4.0833530646,0.0,0.0665,0.0665,4.02,0.65,4.0722107017999996,4.24,-1.6535000000000002,4.5510067293,0.0,0.0665,0.0665,4.24,-1.72,4.575587394
2019-11-08 20:30:00,3.96,1.114,4.1137083027,0.0,0.064,0.064,3.96,1.05,4.0968402458,4.16,-2.046,4.635915875,0.0,0.064,0.064,4.16,-2.11,4.6645149801
2019-11-08 21:00:00,3.8200000000000003,1.184,3.9992819355,0.0,0.044,0.044,3.8200000000000003,1.1400000000000001,3.9864771415,4.08,-2.116,4.5960696252,0.0,0.044,0.044,4.08,-2.16,4.6164921748
2019-11-08 21:30:00,4.1,1.5655000000000001,4.3887116845,0.0,0.0455,0.0455,4.1,1.52,4.3726879605,3.5,-2.6645,4.3988135048,0.0,0.0455,0.0455,3.5,-2.71,4.426522337
2019-11-08 22:00:00,4.1,1.76,4.4617933614,0.0,0.06,0.06,4.1,1.7000000000000002,4.4384682042,3.36,-2.37,4.1117514516,0.0,0.06,0.06,3.36,-2.43,4.1466251338
2019-11-08 22:30:00,3.95,1.69,4.2963472858,0.0,0.04,0.04,3.95,1.65,4.2807709586,3.27,-2.51,4.1222566635,0.0,0.04,0.04,3.27,-2.55,4.1467336543
2019-11-08 23:00:00,3.77,1.553,4.0773409227,0.0,0.003,0.003,3.77,1.55,4.07619921,3.05,-2.667,4.0515909221,0.0,0.003,0.003,3.05,-2.67,4.053566331
2019-11-08 23:30:00,3.61,1.557,3.9314563459,0.0,0.007,0.007,3.61,1.55,3.9286893489,2.88,-2.6630000000000003,3.9224952517,0.0,0.007,0.007,2.88,-2.67,3.9272509469
2019-11-09 00:00:00,3.41,1.434,3.6992507349,0.0,0.044,0.044,3.41,1.3900000000000001,3.6824176841,2.71,-2.626,3.7735892728,0.0,0.044,0.044,2.71,-2.67,3.8043396273
2019-11-09 00:30:00,3.29,1.5485,3.6362002489,0.0,0.0585,0.0585,3.29,1.49,3.6116755114,2.58,-2.6915,3.7283471204,0.0,0.0585,0.0585,2.58,-2.75,3.770795672
2019-11-09 01:00:00,3.29,1.508,3.6191385715,0.0,0.018000000000000002,0.018000000000000002,3.29,1.49,3.6116755114,2.58,-2.732,3.7576886513,0.0,0.018000000000000002,0.018000000000000002,2.58,-2.75,3.770795672
2019-11-09 01:30:00,3.24,1.5295,3.5828717881000003,0.0,0.0395,0.0395,3.24,1.49,3.5661884415,2.49,-2.7105,3.6806127547000003,0.0,0.0395,0.0395,2.49,-2.75,3.7097978382
2019-11-09 02:00:00,3.2,1.6025,3.5788274964999998,0.0,0.0325,0.0325,3.2,1.57,3.5643933565,2.49,-2.7175000000000002,3.685770781,0.0,0.0325,0.0325,2.49,-2.75,3.7097978382
2019-11-09 02:30:00,2.14,1.4245,2.5707586915,0.0,0.0545,0.0545,2.14,1.37,2.5409643839,1.51,-2.8955,3.2655811504,0.0,0.0545,0.0545,1.51,-2.95,3.3140006035000003
2019-11-09 03:00:00,2.94,1.444,3.2754749274,0.0,0.024,0.024,2.94,1.42,3.2649655435,2.2800000000000002,-2.886,3.6779608481,0.0,0.024,0.024,2.2800000000000002,-2.91,3.6968229603
2019-11-09 03:30:00,2.98,1.4675,3.3217399432,0.0,-0.0025,0.0025,2.98,1.47,3.3228451664,2.32,-2.8125,3.6458958089999998,0.0,-0.0025,0.0025,2.32,-2.81,3.6439676179
2019-11-09 04:00:00,2.98,1.4765000000000001,3.325725823,0.0,0.006500000000000001,0.006500000000000001,2.98,1.47,3.3228451664,2.27,-2.8035,3.607285995,0.0,0.006500000000000001,0.006500000000000001,2.27,-2.81,3.6123399619
2019-11-09 04:30:00,2.98,1.484,3.3290623304,0.0,0.014,0.014,2.98,1.47,3.3228451664,2.27,-2.836,3.6326018224,0.0,0.014,0.014,2.27,-2.85,3.6435422324999998
2019-11-09 05:00:00,2.98,1.5314999999999999,3.3505062677,0.0,0.0115,0.0115,2.98,1.52,3.3452653109,2.36,-2.7984999999999998,3.6607652547000002,0.0,0.0115,0.0115,2.36,-2.81,3.6695640068
2019-11-09 05:30:00,3.08,1.619,3.4795920738,0.0,0.099,0.099,3.08,1.52,3.4346469979,2.36,-2.711,3.5943178769,0.0,0.099,0.099,2.36,-2.81,3.6695640068
2019-11-09 06:00:00,3.03,1.541,3.3993500849,0.0,0.101,0.101,3.03,1.44,3.3547727196,2.3,-2.769,3.5996334536,0.0,0.101,0.101,2.3,-2.87,3.6778934188
2019-11-09 06:30:00,3.15,1.62,3.5421603577000003,0.0,0.18,0.18,3.15,1.44,3.4635386529,2.3,-2.65,3.5089172119,0.0,0.18,0.18,2.3,-2.83,3.6467656903
2019-11-09 07:00:00,3.4705,1.583,3.8144802071,0.0005,0.113,0.1130011062,3.47,1.47,3.7685275639,2.3405,-2.717,3.5860882937,0.0005,0.113,0.1130011062,2.34,-2.83,3.6721247256
2019-11-09 07:30:00,3.471,1.5155,3.7874240916,0.001,0.0955,0.09550523550000001,3.47,1.42,3.7493066026,2.401,-2.6745,3.594127328,0.001,0.0955,0.09550523550000001,2.4,-2.77,3.6650920862
2019-11-09 08:00:00,3.5305,1.454,3.8181862514000002,0.0005,0.094,0.0940013298,3.5300000000000002,1.3599999999999999,3.7829221509,2.6405000000000003,-2.726,3.7951701214,0.0005,0.094,0.0940013298,2.64,-2.8200000000000003,3.8629004647
2019-11-09 08:30:00,3.907,1.403,4.1512718533,0.007,0.043000000000000003,0.043566041800000004,3.9,1.3599999999999999,4.1303268636,2.777,-2.6870000000000003,3.8641555352,0.007,0.043000000000000003,0.043566041800000004,2.77,-2.73,3.8891901471
2019-11-09 09:00:00,4.1565,0.9585,4.2655848954,0.0165,0.0985,0.0998724186,4.14,0.86,4.2283803046,2.9765,-2.0015,3.5868585837999998,0.0165,0.0985,0.0998724186,2.96,-2.1,3.629269899
2019-11-09 09:30:00,4.32,0.87,4.4067334841,0.02,0.01,0.0223606798,4.3,0.86,4.3851567817,3.25,-1.99,3.8108529229,0.02,0.01,0.0223606798,3.23,-2.0,3.7990656746
2019-11-09 10:00:00,4.0715,0.982,4.1882497836,0.021500000000000002,0.07200000000000001,0.0751415331,4.05,0.91,4.1509757889,3.5815,-1.978,4.0914088344,0.021500000000000002,0.07200000000000001,0.0751415331,3.56,-2.05,4.1080530668
2019-11-09 10:30:00,4.052,1.079,4.193202237,0.002,0.059000000000000004,0.0590338886,4.05,1.02,4.1764698012,3.882,-1.991,4.3627978408,0.002,0.059000000000000004,0.0590338886,3.88,-2.05,4.3882684512
2019-11-09 11:00:00,4.181,1.0495,4.3107089034,0.001,0.029500000000000002,0.0295169443,4.18,1.02,4.302650346,3.741,-2.0205,4.2517644867,0.001,0.029500000000000002,0.0295169443,3.74,-2.05,4.2649853457999995
2019-11-09 11:30:00,4.36,1.133,4.5048073211,0.0,0.113,0.113,4.36,1.02,4.4777226354,3.64,-1.937,4.1232958904,0.0,0.113,0.113,3.64,-2.05,4.1775710646
2019-11-09 12:00:00,4.32,1.073,4.4512615066,0.0,0.053,0.053,4.32,1.02,4.4387836172,3.59,-1.967,4.0935545679,0.0,0.053,0.053,3.59,-2.02,4.1192839184
2019-11-09 12:30:00,4.32,1.0725,4.4511410054,0.0,0.052500000000000005,0.052500000000000005,4.32,1.02,4.4387836172,3.59,-2.0275,4.1229669232,0.0,0.052500000000000005,0.052500000000000005,3.59,-2.08,4.1490360326
2019-11-09 13:00:00,4.47,1.1235,4.609029426,0.0,0.0335,0.0335,4.47,1.09,4.6009781569,3.7800000000000002,-2.0065,4.2795376211,0.0,0.0335,0.0335,3.7800000000000002,-2.04,4.295346319
2019-11-09 13:30:00,4.47,1.124,4.6091513319,0.0,0.084,0.084,4.47,1.04,4.5893899377,3.73,-2.006,4.2352020023,0.0,0.084,0.084,3.73,-2.09,4.2756286088
2019-11-09 14:00:00,4.26,1.1095,4.4021120215,0.0,0.0695,0.0695,4.26,1.04,4.385111173,3.5700000000000003,-2.0205,4.1021116818,0.0,0.0695,0.0695,3.5700000000000003,-2.09,4.1367861922
2019-11-09 14:30:00,4.21,1.1565,4.3659583427,0.0,0.08650000000000001,0.08650000000000001,4.21,1.07,4.343846222,3.5700000000000003,-2.0035,4.0937650458,0.0,0.08650000000000001,0.08650000000000001,3.5700000000000003,-2.09,4.1367861922
2019-11-09 15:00:00,4.21,1.1335,4.3599222757,0.0,0.0935,0.0935,4.21,1.04,4.3365539314,3.5700000000000003,-1.9965000000000002,4.0903437814,0.0,0.0935,0.0935,3.5700000000000003,-2.09,4.1367861922
2019-11-09 15:30:00,4.31,1.077,4.4425250703,0.0,0.037,0.037,4.31,1.04,4.433700486,3.64,-2.053,4.1790440294,0.0,0.037,0.037,3.64,-2.09,4.1973443985
2019-11-09 16:00:00,4.187,1.108,4.3311237572,0.007,0.068,0.0683593446,4.18,1.04,4.3074354319,3.497,-2.022,4.0394916759,0.007,0.068,0.0683593446,3.49,-2.09,4.0679478856
2019-11-09 16:30:00,3.5475,0.8875000000000001,3.6568309368,0.0275,0.0575,0.0637377439,3.52,0.8300000000000001,3.6165314875,3.1175,-2.2225,3.8286175704,0.0275,0.0575,0.0637377439,3.09,-2.2800000000000002,3.8401171857
