Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-09 17:00:00,4.314,1.0645,4.4433946764,0.024,0.10450000000000001,0.1072205671,4.29,0.96,4.3961005448,3.844,-2.0155,4.3403428724,0.024,0.10450000000000001,0.1072205671,3.8200000000000003,-2.12,4.3688442408
2019-11-09 17:30:00,4.6575,1.1145,4.7889890896,0.0175,0.0845,0.0862931052,4.64,1.03,4.7529464546,4.2275,-1.9455,4.6536788136,0.0175,0.0845,0.0862931052,4.21,-2.03,4.6738634982
2019-11-09 18:00:00,4.5005,1.1125,4.6359633842,0.0405,0.0825,0.09190484210000001,4.46,1.03,4.5773900861,4.5405,-1.9475,4.9405360539,0.0405,0.0825,0.09190484210000001,4.5,-2.03,4.9366891739
2019-11-09 18:30:00,4.502,1.1440000000000001,4.6450769638,0.002,0.114,0.1140175425,4.5,1.03,4.6163730352,4.322,-2.006,4.764842075,0.002,0.114,0.1140175425,4.32,-2.12,4.8121512861
2019-11-09 19:00:00,4.58,1.058,4.7006131515,0.0,0.078,0.078,4.58,0.98,4.6836737717,4.26,-2.042,4.7241257392,0.0,0.078,0.078,4.26,-2.12,4.7583610624
2019-11-09 19:30:00,4.5,1.09,4.6301295878,0.0,0.11,0.11,4.5,0.98,4.6054750026,4.11,-2.01,4.5751721279,0.0,0.11,0.11,4.11,-2.12,4.6245540326
2019-11-09 20:00:00,4.3,1.0905,4.4361233358,0.0,0.1105,0.1105,4.3,0.98,4.4102607633,3.9699999999999998,-2.0095,4.4496056286,0.0,0.1105,0.1105,3.9699999999999998,-2.12,4.5005888504
2019-11-09 20:30:00,4.3065,0.9925,4.4193889283,0.006500000000000001,0.07250000000000001,0.0727907961,4.3,0.92,4.397317364,3.7265,-2.0875,4.2713532399,0.006500000000000001,0.07250000000000001,0.0727907961,3.7199999999999998,-2.16,4.3016275989
2019-11-09 21:00:00,4.146,1.101,4.2896989405,0.006,0.111,0.11116204390000001,4.14,0.99,4.2567240925,3.786,-1.979,4.2720296113,0.006,0.111,0.11116204390000001,3.7800000000000002,-2.09,4.3193170756
2019-11-09 21:30:00,4.14,1.0735000000000001,4.2769150389,0.0,0.0835,0.0835,4.14,0.99,4.2567240925,3.62,-2.0465,4.1584326675,0.0,0.0835,0.0835,3.62,-2.13,4.2001547591
2019-11-09 22:00:00,4.09,1.1245,4.2417685286,0.0,0.10450000000000001,0.10450000000000001,4.09,1.02,4.2152698609,3.42,-2.0755,4.0005124984,0.0,0.10450000000000001,0.10450000000000001,3.42,-2.18,4.0557120213
2019-11-09 22:30:00,3.9699999999999998,1.1085,4.1218530117,0.0,0.08850000000000001,0.08850000000000001,3.9699999999999998,1.02,4.0989388871,3.42,-2.0915,4.0088367702,0.0,0.08850000000000001,0.08850000000000001,3.42,-2.18,4.0557120213
2019-11-09 23:00:00,3.8,1.249,4.000000125,0.0,0.11900000000000001,0.11900000000000001,3.8,1.13,3.9644545653,3.42,-2.101,4.0138013155,0.0,0.11900000000000001,0.11900000000000001,3.42,-2.22,4.0773520819
2019-11-09 23:30:00,3.3235,1.2325,3.5446732572,0.0035,0.10250000000000001,0.1025597387,3.32,1.13,3.5070357854000003,3.6535,-2.1175,4.2227797125,0.0035,0.10250000000000001,0.1025597387,3.65,-2.22,4.2721072084
2019-11-10 00:00:00,3.043,1.0825,3.2298073085,0.003,0.0625,0.0625719586,3.04,1.02,3.2065557846,3.653,-2.0875,4.2073822325,0.003,0.0625,0.0625719586,3.65,-2.15,4.236153916
2019-11-10 00:30:00,3.0405,1.051,3.2170236633,0.0005,0.111,0.1110011261,3.04,0.9400000000000001,3.1820119422,3.4005,-1.999,3.9445406894,0.0005,0.111,0.1110011261,3.4,-2.11,4.0015122142
2019-11-10 01:00:00,2.681,1.0115,2.8654656253,0.011,0.07150000000000001,0.0723412054,2.67,0.9400000000000001,2.8306359709,3.451,-2.1285,4.0546162889,0.011,0.07150000000000001,0.0723412054,3.44,-2.2,4.0833319728
2019-11-10 01:30:00,2.0705,1.0995,2.3443273022,0.0105,0.0695,0.0702886904,2.06,1.03,2.3031500168,4.0505,-2.1305,4.576634189,0.0105,0.0695,0.0702886904,4.04,-2.2,4.6001739098000005
2019-11-10 02:00:00,2.467,1.0875,2.696061062,0.007,0.0575,0.0579245199,2.46,1.03,2.6669270706,3.567,-2.0725,4.1253781948,0.007,0.0575,0.0579245199,3.56,-2.13,4.1485539649
2019-11-10 02:30:00,2.476,1.0,2.6703138392,0.016,0.1,0.10127191120000001,2.46,0.9,2.6194655944000003,3.216,-2.18,3.8852356428,0.016,0.1,0.10127191120000001,3.2,-2.2800000000000002,3.929172941
2019-11-10 03:00:00,2.1,1.097,2.3692633876,0.02,0.107,0.108853112,2.08,0.99,2.3035841639,3.59,-2.173,4.196430507,0.02,0.107,0.108853112,3.5700000000000003,-2.2800000000000002,4.2359532575
2019-11-10 03:30:00,1.7665000000000002,1.0945,2.0780886651,0.0765,0.044500000000000005,0.0885014124,1.69,1.05,1.9896230799,3.8265000000000002,-2.2355,4.4316546007,0.0765,0.044500000000000005,0.0885014124,3.75,-2.2800000000000002,4.3887241882
2019-11-10 04:00:00,1.9505,1.1045,2.2415107629,0.12050000000000001,0.0945,0.1531355609,1.83,1.01,2.0902152999,3.5805,-2.2355,4.2210710134,0.12050000000000001,0.0945,0.1531355609,3.46,-2.33,4.1713906554
2019-11-10 04:30:00,2.128,1.0435,2.3700793763,0.188,0.0335,0.1909613835,1.94,1.01,2.1871671175,3.408,-2.1265,4.0170220624,0.188,0.0335,0.1909613835,3.22,-2.16,3.8773702428
2019-11-10 05:00:00,2.2175,1.066,2.4604191208,0.1975,0.056,0.2052857764,2.02,1.01,2.2584286573,3.4175,-2.104,4.0132433579,0.1975,0.056,0.2052857764,3.22,-2.16,3.8773702428
2019-11-10 05:30:00,2.299,1.014,2.512687207,0.189,0.044,0.19405411620000002,2.11,0.97,2.3222833591,3.409,-1.996,3.9503540348,0.189,0.044,0.19405411620000002,3.22,-2.04,3.8118237105
2019-11-10 06:00:00,2.4865,1.0225,2.6885290588,0.1665,0.0825,0.1858184598,2.32,0.9400000000000001,2.5031979546,3.3865,-1.8675000000000002,3.8672908476,0.1665,0.0825,0.1858184598,3.22,-1.9500000000000002,3.764425587
2019-11-10 06:30:00,2.4795,1.041,2.6891636711,0.1595,0.151,0.2196389082,2.32,0.89,2.4848541205,3.4995,-1.869,3.9673241927,0.1595,0.151,0.2196389082,3.34,-2.02,3.90333191
2019-11-10 07:00:00,2.4335,1.5030000000000001,2.8602327265,0.1635,0.10300000000000001,0.1932388419,2.27,1.4,2.6670020622,3.5035,-2.407,4.2506659772,0.1635,0.10300000000000001,0.1932388419,3.34,-2.51,4.1780019148
2019-11-10 07:30:00,2.735,1.576,3.1565805866,0.125,0.176,0.2158726476,2.61,1.4,2.9617731176,3.155,-2.424,3.9786682445,0.125,0.176,0.2158726476,3.03,-2.6,3.9926056655
2019-11-10 08:00:00,3.13,1.3795,3.4205146177,0.12,0.08950000000000001,0.1497005344,3.01,1.29,3.2747824355,2.94,-2.5105,3.8660328827,0.12,0.08950000000000001,0.1497005344,2.8200000000000003,-2.6,3.8356746473000003
2019-11-10 08:30:00,3.2435,1.429,3.5443381963,0.1135,0.139,0.17945264,3.13,1.29,3.3854098718,3.4135,-2.431,4.1906733647,0.1135,0.139,0.17945264,3.3,-2.5700000000000003,4.1826905217
2019-11-10 09:00:00,3.5060000000000002,1.3935,3.7727812354,0.106,0.07350000000000001,0.1289893406,3.4,1.32,3.647245536,3.576,-2.3965,4.3047634372,0.106,0.07350000000000001,0.1289893406,3.47,-2.47,4.2593191944
2019-11-10 09:30:00,3.3255,1.4895,3.6438387039,0.0655,0.08950000000000001,0.1109076192,3.26,1.4,3.5479007878,4.1055,-2.4505,4.7812216535,0.0655,0.08950000000000001,0.1109076192,4.04,-2.54,4.7721274082
2019-11-10 10:00:00,3.429,1.5155,3.7489706921,0.039,0.1155,0.1219067266,3.39,1.4,3.6677104575,4.199,-2.4845,4.8789692815,0.039,0.1155,0.1219067266,4.16,-2.6,4.9056701887
2019-11-10 10:30:00,3.575,1.6075,3.9197807656,0.025,0.0975,0.10065411070000001,3.55,1.51,3.857797299,4.375,-2.3425000000000002,4.96265365,0.025,0.0975,0.10065411070000001,4.35,-2.44,4.9875946106
2019-11-10 11:00:00,3.5905,1.591,3.9272090917,0.0405,0.14100000000000001,0.14670122700000002,3.55,1.45,3.8347098978,4.1305,-2.359,4.7566701851,0.0405,0.14100000000000001,0.14670122700000002,4.09,-2.5,4.7935477467
2019-11-10 11:30:00,4.136,1.48,4.392823238,0.006,0.1,0.1001798383,4.13,1.38,4.3544574863,3.9859999999999998,-2.22,4.5625207945,0.006,0.1,0.1001798383,3.98,-2.32,4.6068210297
2019-11-10 12:00:00,4.1925,1.2775,4.3828144496,0.0025,0.1075,0.1075290658,4.19,1.17,4.3502873468,3.8525,-2.0425,4.3604543915,0.0025,0.1075,0.1075290658,3.85,-2.15,4.4096485121
2019-11-10 12:30:00,4.37,1.2965,4.5582685583,0.0,0.08650000000000001,0.08650000000000001,4.37,1.21,4.5344238884,3.85,-2.1435,4.4064829797,0.0,0.08650000000000001,0.08650000000000001,3.85,-2.23,4.4492021757
2019-11-10 13:00:00,3.96,1.174,4.1303602748,0.0,0.114,0.114,3.96,1.06,4.0994145924,3.31,-2.2560000000000002,4.0057004381,0.0,0.114,0.114,3.31,-2.37,4.0709949644
2019-11-10 13:30:00,3.63,1.2835,3.8502301555000003,0.0,0.1835,0.1835,3.63,1.1,3.7930067229,3.01,-2.1865,3.7203336208,0.0,0.1835,0.1835,3.01,-2.37,3.8310572953
2019-11-10 14:00:00,4.05,1.2265,4.2316429729,0.0,0.0665,0.0665,4.05,1.16,4.212849392,3.36,-2.1735,4.0017124147,0.0,0.0665,0.0665,3.36,-2.24,4.0382174285
2019-11-10 14:30:00,4.24,1.262,4.4238268501,0.0,0.10200000000000001,0.10200000000000001,4.24,1.16,4.3958161927,3.61,-2.138,4.1956100867,0.0,0.10200000000000001,0.10200000000000001,3.61,-2.24,4.2484938508
2019-11-10 15:00:00,4.41,0.9225000000000001,4.5054529462,0.0,0.12250000000000001,0.12250000000000001,4.41,0.8,4.4819750111,3.87,-1.5875,4.1829482725,0.0,0.12250000000000001,0.12250000000000001,3.87,-1.71,4.2309573385
2019-11-10 15:30:00,4.25,0.8475,4.3336769896,0.0,0.14750000000000002,0.14750000000000002,4.25,0.7000000000000001,4.3072613109,3.7,-1.6425,4.0481855503,0.0,0.14750000000000002,0.14750000000000002,3.7,-1.79,4.1102433018
2019-11-10 16:00:00,3.7199999999999998,0.6825,3.7820901959,0.0,0.10250000000000001,0.10250000000000001,3.7199999999999998,0.58,3.7649435587,3.27,-1.7875,3.7266682506,0.0,0.10250000000000001,0.10250000000000001,3.27,-1.8900000000000001,3.7769034936
2019-11-10 16:30:00,3.77,0.666,3.8283751122,0.0,0.146,0.146,3.77,0.52,3.8056931038,3.31,-1.794,3.7649084982,0.0,0.146,0.146,3.31,-1.94,3.836626122
2019-11-10 17:00:00,4.04,0.5945,4.0835071017,0.0,0.1545,0.1545,4.04,0.44,4.0638897623,3.5700000000000003,-1.7855,3.9916049717,0.0,0.1545,0.1545,3.5700000000000003,-1.94,4.0630653453
2019-11-10 17:30:00,4.41,0.5700000000000001,4.4466841579,0.0,0.13,0.13,4.41,0.44,4.4318957569,3.69,-1.7000000000000002,4.062769991,0.0,0.13,0.13,3.69,-1.83,4.1188590653
2019-11-10 18:00:00,4.7825,0.56,4.8151745815,0.0025,0.15,0.1500208319,4.78,0.41000000000000003,4.7975514588,4.0425,-1.48,4.304904906,0.0025,0.15,0.1500208319,4.04,-1.63,4.3564320263
2019-11-10 18:30:00,4.78,0.533,4.8096246215,0.0,0.123,0.123,4.78,0.41000000000000003,4.7975514588,4.13,-1.427,4.3695799569,0.0,0.123,0.123,4.13,-1.55,4.4112809931
2019-11-10 19:00:00,4.89,0.6505000000000001,4.9330771583,0.0,0.1705,0.1705,4.89,0.48,4.9135018062,3.96,-1.4295,4.21011523,0.0,0.1705,0.1705,3.96,-1.6,4.2710186139
2019-11-10 19:30:00,4.76,0.649,4.8040400706,0.0,0.169,0.169,4.76,0.48,4.7841404662,4.06,-1.431,4.304806732,0.0,0.169,0.169,4.06,-1.6,4.3638973407
2019-11-10 20:00:00,4.01,0.5750000000000001,4.0510153048,0.0,0.145,0.145,4.01,0.43,4.032988966,3.5300000000000002,-1.5350000000000001,3.8493018848,0.0,0.145,0.145,3.5300000000000002,-1.6800000000000002,3.9093861411
2019-11-10 20:30:00,4.31,0.7030000000000001,4.3669564917,0.0,0.193,0.193,4.31,0.51,4.3400691239,3.86,-1.397,4.1050224116,0.0,0.193,0.193,3.86,-1.5899999999999999,4.1746496859
2019-11-10 21:00:00,4.44,0.648,4.4870373299,0.0,0.138,0.138,4.44,0.51,4.4691945583,3.86,-1.452,4.124064015,0.0,0.138,0.138,3.86,-1.5899999999999999,4.1746496859
2019-11-10 21:30:00,4.23,0.7635000000000001,4.2983522715,0.0,0.2535,0.2535,4.23,0.51,4.2606337557,3.75,-1.3365,3.9810466275,0.0,0.2535,0.2535,3.75,-1.5899999999999999,4.0731560245
2019-11-10 22:00:00,3.85,0.9045000000000001,3.9548224043999998,0.0,0.3945,0.3945,3.85,0.51,3.8836323204000003,3.75,-1.3355000000000001,3.9807110232,0.0,0.3945,0.3945,3.75,-1.73,4.1298183979
2019-11-10 22:30:00,3.65,0.8945000000000001,3.7580088145,0.0,0.2645,0.2645,3.65,0.63,3.7039708422,3.8,-1.4655,4.0727988227,0.0,0.2645,0.2645,3.8,-1.73,4.1752724462
2019-11-10 23:00:00,3.033,0.7225,3.1178670995,0.013000000000000001,0.17250000000000001,0.17298916150000002,3.02,0.55,3.0696742498,4.013,-1.5175,4.2903350976,0.013000000000000001,0.17250000000000001,0.17298916150000002,4.0,-1.69,4.3423611089
2019-11-10 23:30:00,2.677,0.855,2.8102231228,0.027,0.17500000000000002,0.1770706074,2.65,0.68,2.7358545283,3.987,-1.675,4.3245570871,0.027,0.17500000000000002,0.1770706074,3.96,-1.85,4.370823721
2019-11-11 00:00:00,2.483,1.1280000000000001,2.7272097462,0.013000000000000001,0.138,0.1386109664,2.47,0.99,2.661014844,3.783,-2.052,4.3036952727,0.013000000000000001,0.138,0.1386109664,3.77,-2.19,4.3599311921
2019-11-11 00:30:00,2.492,1.1225,2.7331429253,0.022,0.1325,0.1343139978,2.47,0.99,2.661014844,3.502,-2.0175,4.0415727446,0.022,0.1325,0.1343139978,3.48,-2.15,4.090586755
2019-11-11 01:00:00,2.3335,1.045,2.5568041086,0.0035,0.115,0.11505324850000001,2.33,0.93,2.508744706,3.4835000000000003,-2.035,4.0343521475,0.0035,0.115,0.11505324850000001,3.48,-2.15,4.090586755
2019-11-11 01:30:00,2.556,0.9875,2.7401263201,0.036000000000000004,0.1375,0.14213461930000001,2.52,0.85,2.6594924328,3.166,-2.0125,3.7514946688,0.036000000000000004,0.1375,0.14213461930000001,3.13,-2.15,3.7972885063
2019-11-11 02:00:00,2.535,1.203,2.8059640055,0.075,0.183,0.1977725967,2.46,1.02,2.6630809225,3.515,-1.877,3.9847652378,0.075,0.183,0.1977725967,3.44,-2.06,4.0096383877
2019-11-11 02:30:00,2.084,1.102,2.357426563,0.124,0.132,0.18110770280000002,1.96,0.97,2.1868927729,3.7439999999999998,-1.978,4.2343854336,0.124,0.132,0.18110770280000002,3.62,-2.11,4.1900477324
2019-11-11 03:00:00,1.9145,1.0855,2.2008226871,0.1645,0.1155,0.20099875620000002,1.75,0.97,2.0008498195,3.6945,-2.0345,4.2176439513,0.1645,0.1155,0.20099875620000002,3.5300000000000002,-2.15,4.1332069873
2019-11-11 03:30:00,2.016,1.1645,2.3281572649,0.166,0.1345,0.2136498303,1.85,1.03,2.117404071,3.696,-1.9655,4.1861206684,0.166,0.1345,0.2136498303,3.5300000000000002,-2.1,4.1074201149
2019-11-11 04:00:00,2.3145,1.117,2.5699414877,0.10450000000000001,0.167,0.1970006345,2.21,0.9500000000000001,2.4055352835,3.2645,-2.023,3.8405063794,0.10450000000000001,0.167,0.1970006345,3.16,-2.19,3.8446976474000003
2019-11-11 04:30:00,2.046,1.107,2.3262770686,0.166,0.08700000000000001,0.1874166481,1.88,1.02,2.1388782107,3.556,-2.103,4.1313127454,0.166,0.08700000000000001,0.1874166481,3.39,-2.19,4.0358642197
2019-11-11 05:00:00,2.3595,1.2595,2.6746178232,0.1495,0.1095,0.18531189920000002,2.21,1.15,2.491304879,3.4595000000000002,-2.0805,4.036907294,0.1495,0.1095,0.18531189920000002,3.31,-2.19,3.9689041309
2019-11-11 05:30:00,2.204,1.3719999999999999,2.5961509971,0.124,0.222,0.25428330660000004,2.08,1.15,2.3767414668,3.604,-2.028,4.1354080814,0.124,0.222,0.25428330660000004,3.48,-2.25,4.1440197876
2019-11-11 06:00:00,2.621,1.5825,3.0616902603,0.131,0.2025,0.2411788755,2.49,1.38,2.8468403538000002,3.481,-2.2275,4.1326888644,0.131,0.2025,0.2411788755,3.35,-2.43,4.1385263078
2019-11-11 06:30:00,2.9050000000000002,1.6640000000000001,3.3478233227,0.105,0.094,0.1409290602,2.8,1.57,3.2101246082,3.615,-2.556,4.4273424308,0.105,0.094,0.1409290602,3.51,-2.65,4.3980222828
2019-11-11 07:00:00,3.1345,1.6585,3.5462251057,0.1145,0.1985,0.2291560604,3.02,1.46,3.3544000954,3.7645,-2.2815,4.4018976022,0.1145,0.1985,0.2291560604,3.65,-2.48,4.4128108956
2019-11-11 07:30:00,3.1905,1.5815000000000001,3.5609594915000002,0.1705,0.1715,0.2418315529,3.02,1.4100000000000001,3.3329416437,3.9805,-2.3085,4.601472862,0.1705,0.1715,0.2418315529,3.81,-2.48,4.5460422347
2019-11-11 08:00:00,3.099,1.5045000000000002,3.4448978577,0.169,0.23450000000000001,0.2890523309,2.93,1.27,3.1933994426,4.209,-2.1855,4.7425827615,0.169,0.23450000000000001,0.2890523309,4.04,-2.42,4.7093523971
2019-11-11 08:30:00,3.083,1.283,3.3393080121,0.153,0.213,0.2622556005,2.93,1.07,3.1192627334,4.383,-1.917,4.7838873314,0.153,0.213,0.2622556005,4.23,-2.13,4.7360109797
2019-11-11 09:00:00,2.746,1.3495,3.0596840115,0.146,0.3095,0.3422079046,2.6,1.04,2.8002856997,3.886,-1.9605000000000001,4.3525344628,0.146,0.3095,0.3422079046,3.74,-2.27,4.3749857143
2019-11-11 09:30:00,2.2675,1.4215,2.6762321461000003,0.1075,0.3115,0.3295276923,2.16,1.11,2.4285180666,3.9475,-1.8885,4.3759785763,0.1075,0.3115,0.3295276923,3.84,-2.2,4.4255621112
2019-11-11 10:00:00,2.477,1.2175,2.7600426174,0.117,0.2975,0.319679918,2.36,0.92,2.5329824318,4.627,-1.3425,4.8178247426,0.117,0.2975,0.319679918,4.51,-1.6400000000000001,4.7989269634
2019-11-11 10:30:00,2.3125,1.098,2.5599336417,0.1125,0.308,0.3279028057,2.2,0.79,2.3375414435,4.2525,-1.332,4.4562293758,0.1125,0.308,0.3279028057,4.14,-1.6400000000000001,4.4529989894
2019-11-11 11:00:00,3.4365,1.0535,3.5943559228,0.14650000000000002,0.12350000000000001,0.19161028160000002,3.29,0.93,3.4189179575,4.7365,-1.2865,4.908107018,0.14650000000000002,0.12350000000000001,0.19161028160000002,4.59,-1.4100000000000001,4.8016872035
2019-11-11 11:30:00,3.399,0.99,3.5402402460999998,0.159,0.11,0.1933416665,3.24,0.88,3.3573799308,4.749,-1.3,4.9237182088,0.159,0.11,0.1933416665,4.59,-1.4100000000000001,4.8016872035
2019-11-11 12:00:00,3.399,1.1625,3.5922983242,0.159,0.14250000000000002,0.21351170930000002,3.24,1.02,3.3967631651,5.029,-1.2175,5.1742774616,0.159,0.14250000000000002,0.21351170930000002,4.87,-1.3599999999999999,5.0563326631
2019-11-11 12:30:00,3.415,0.9965,3.5574200272,0.17500000000000002,0.08650000000000001,0.1952107835,3.24,0.91,3.3653677362,4.755,-1.2735,4.9225833919,0.17500000000000002,0.08650000000000001,0.1952107835,4.58,-1.3599999999999999,4.7776563292
2019-11-11 13:00:00,3.375,1.07,3.5405543351,0.17500000000000002,0.09,0.1967866865,3.2,0.98,3.346699867,4.955,-1.31,5.1252438966,0.17500000000000002,0.09,0.1967866865,4.78,-1.4,4.9808031481
2019-11-11 13:30:00,3.2255,1.073,3.3992909923,0.14550000000000002,0.093,0.17268251210000002,3.08,0.98,3.2321509865999998,5.0555,-1.307,5.2217170787,0.14550000000000002,0.093,0.17268251210000002,4.91,-1.4,5.1056929011
2019-11-11 14:00:00,3.686,1.1165,3.8513852378,0.166,0.0765,0.18277923840000002,3.52,1.04,3.670422319,4.856,-1.2035,5.0029139759,0.166,0.0765,0.18277923840000002,4.69,-1.28,4.8615326801
2019-11-11 14:30:00,3.459,1.0385,3.611531981,0.179,0.08850000000000001,0.1996828736,3.2800000000000002,0.9500000000000001,3.4148059974000002,4.759,-1.2715,4.9259306989,0.179,0.08850000000000001,0.1996828736,4.58,-1.3599999999999999,4.7776563292
2019-11-11 15:00:00,3.589,1.2195,3.7905278326,0.149,0.11950000000000001,0.1910006544,3.44,1.1,3.6115924466,5.179,-1.1405,5.303091669,0.149,0.11950000000000001,0.1910006544,5.03,-1.26,5.1854122305
2019-11-11 15:30:00,3.4295,1.1635,3.6214917506,0.1595,0.0635,0.1716755661,3.27,1.1,3.4500579705,5.4195,-1.2565,5.5632519716,0.1595,0.0635,0.1716755661,5.26,-1.32,5.4230987452
2019-11-11 16:00:00,3.6045,1.0965,3.7675897468,0.10450000000000001,0.1165,0.1565007987,3.5,0.98,3.634611396,5.2645,-1.2535,5.4116746484,0.10450000000000001,0.1165,0.1565007987,5.16,-1.37,5.3387732673
2019-11-11 16:30:00,4.0105,1.065,4.1494981926,0.1605,0.085,0.1816184187,3.85,0.98,3.9727698146,5.3205,-1.205,5.4552493298,0.1605,0.085,0.1816184187,5.16,-1.29,5.318806257
2019-11-11 17:00:00,4.2435,1.113,4.3870333085,0.1635,0.093,0.1880990431,4.08,1.02,4.2055677381,5.5935,-1.2570000000000001,5.7330001962,0.1635,0.093,0.1880990431,5.43,-1.35,5.5953016005
2019-11-11 17:30:00,4.1615,1.058,4.2938847504,0.18150000000000002,0.178,0.2542169349,3.98,0.88,4.0761256114,5.7415,-1.342,5.8962518815,0.18150000000000002,0.178,0.2542169349,5.5600000000000005,-1.52,5.7640263705
2019-11-11 18:00:00,3.6715,1.0275,3.8125671797000003,0.1715,0.14750000000000002,0.2262045534,3.5,0.88,3.6089333604,6.1315,-1.4625,6.3035068414,0.1715,0.14750000000000002,0.2262045534,5.96,-1.6099999999999999,6.1736294025
2019-11-11 18:30:00,4.0545,1.117,4.2055510043,0.1845,0.107,0.2132820902,3.87,1.01,3.9996249824000003,6.0845,-1.323,6.2266740119,0.1845,0.107,0.2132820902,5.9,-1.43,6.0708236673
2019-11-11 19:00:00,4.217,1.2065000000000001,4.3861978125,0.177,0.1365,0.2235201333,4.04,1.07,4.1792941988,6.027,-1.2135,6.1479517931,0.177,0.1365,0.2235201333,5.85,-1.35,6.0037488289
2019-11-11 19:30:00,4.55,1.22,4.7107218131,0.18,0.15,0.2343074903,4.37,1.07,4.4990887966,5.64,-1.13,5.7520865779,0.18,0.15,0.2343074903,5.46,-1.28,5.6080299571
2019-11-11 20:00:00,4.127,1.188,4.294586476,0.157,0.198,0.2526915115,3.9699999999999998,0.99,4.0915767132,5.547,-1.152,5.6653608005,0.157,0.198,0.2526915115,5.39,-1.35,5.5564916989
2019-11-11 20:30:00,4.116,1.3205,4.3226353362,0.146,0.3305,0.36131184590000004,3.9699999999999998,0.99,4.0915767132,5.436,-1.0195,5.5307753751,0.146,0.3305,0.36131184590000004,5.29,-1.35,5.4595421053
2019-11-11 21:00:00,3.8615,1.293,4.0722268171,0.1515,0.423,0.449311974,3.71,0.87,3.8106429904,5.1515,-1.027,5.2528736183,0.1515,0.423,0.449311974,5.0,-1.45,5.2060061468
2019-11-11 21:30:00,3.9685,1.167,4.1365300978,0.1685,0.297,0.3414692519,3.8,0.87,3.898320151,4.9185,-1.153,5.0518364235,0.1685,0.297,0.3414692519,4.75,-1.45,4.9663870167
2019-11-11 22:00:00,3.6605,1.1815,3.8464532364,0.1405,0.3115,0.3417199145,3.52,0.87,3.6259205728,4.7505,-1.1885,4.8969156109,0.1405,0.3115,0.3417199145,4.61,-1.5,4.847896451
2019-11-11 22:30:00,3.2855,1.1219999999999999,3.4717998574,0.1655,0.302,0.3443751588,3.12,0.8200000000000001,3.2259572223,4.6754999999999995,-1.268,4.8443910092,0.1655,0.302,0.3443751588,4.51,-1.57,4.7754580932
2019-11-11 23:00:00,3.0965,1.137,3.2986483975,0.10650000000000001,0.277,0.296768007,2.99,0.86,3.111221625,4.6165,-1.233,4.778322012,0.10650000000000001,0.277,0.296768007,4.51,-1.51,4.756069806
2019-11-11 23:30:00,2.8185000000000002,1.2365,3.0778035187,0.1585,0.24650000000000002,0.2930605739,2.66,0.99,2.8382565071,4.4985,-1.3835,4.7064396841,0.1585,0.24650000000000002,0.2930605739,4.34,-1.63,4.6360004314
2019-11-12 00:00:00,2.566,1.544,2.9947106705,0.176,0.234,0.2928002732,2.39,1.31,2.7254724361,4.436,-1.716,4.7563380872,0.176,0.234,0.2928002732,4.26,-1.9500000000000002,4.6850933822
2019-11-12 00:30:00,2.4565,1.488,2.8720265058,0.1865,0.218,0.2868906586,2.27,1.27,2.6011151455,4.3165,-1.6520000000000001,4.6218260731,0.1865,0.218,0.2868906586,4.13,-1.87,4.5336298923000005
2019-11-12 01:00:00,2.319,1.4155,2.7168734328,0.189,0.2155,0.2866378377,2.13,1.2,2.4447699278,4.319,-1.7545000000000002,4.6617626763,0.189,0.2155,0.2866378377,4.13,-1.97,4.5757840858000005
2019-11-12 01:30:00,2.2295,1.55,2.7153582176,0.17950000000000002,0.25,0.3077665511,2.05,1.3,2.4274472188000003,4.4395,-1.6099999999999999,4.7224210158,0.17950000000000002,0.25,0.3077665511,4.26,-1.8599999999999999,4.6483545476
2019-11-12 02:00:00,2.1545,1.55,2.6541232545,0.1945,0.25,0.3167495067,1.96,1.3,2.3519353733,4.4545,-1.6800000000000002,4.760774123,0.1945,0.25,0.3167495067,4.26,-1.9300000000000002,4.6768044646
2019-11-12 02:30:00,2.1395,1.482,2.6026494674,0.17950000000000002,0.222,0.2854894919,1.96,1.26,2.3300643768000002,4.2995,-1.768,4.648819662,0.17950000000000002,0.222,0.2854894919,4.12,-1.99,4.5754234777
2019-11-12 03:00:00,2.392,1.529,2.8389267338,0.17200000000000001,0.219,0.2784690288,2.22,1.31,2.5776927668000003,4.202,-1.671,4.5220620296,0.17200000000000001,0.219,0.2784690288,4.03,-1.8900000000000001,4.4511796189
2019-11-12 03:30:00,2.2,1.5965,2.7182369746,0.17,0.2165,0.2752675971,2.03,1.38,2.454648651,4.31,-1.8635000000000002,4.6956077615,0.17,0.2165,0.2752675971,4.14,-2.08,4.6331414828
2019-11-12 04:00:00,2.2155,1.5925,2.7284604633000002,0.1855,0.17250000000000001,0.2533110736,2.03,1.42,2.4773574631,4.2155,-1.9475,4.6436189012,0.1855,0.17250000000000001,0.2533110736,4.03,-2.12,4.5536029691
2019-11-12 04:30:00,2.1625,1.587,2.6823451027000003,0.1825,0.167,0.247376737,1.98,1.42,2.436554945,4.1025,-1.883,4.5139999169,0.1825,0.167,0.247376737,3.92,-2.05,4.4236749429
2019-11-12 05:00:00,2.163,1.629,2.7078053844000003,0.183,0.209,0.2777948884,1.98,1.42,2.436554945,4.193,-1.911,4.6079463973,0.183,0.209,0.2777948884,4.01,-2.12,4.5359122566
2019-11-12 05:30:00,2.3725,1.6425,2.8855783649,0.1625,0.29250000000000004,0.3346079796,2.21,1.35,2.5897104085000002,4.0725,-1.8275000000000001,4.4637442243,0.1625,0.29250000000000004,0.3346079796,3.91,-2.12,4.4477522413
2019-11-12 06:00:00,3.0835,1.5835,3.4663301199,0.1135,0.2335,0.2596237662,2.9699999999999998,1.35,3.2624224129,3.6734999999999998,-1.7465000000000002,4.0675378916,0.1135,0.2335,0.2596237662,3.56,-1.98,4.0735733699
2019-11-12 06:30:00,2.644,1.6764999999999999,3.1307168907,0.154,0.2665,0.3077957927,2.49,1.4100000000000001,2.8615031015,4.424,-1.7535,4.7588379096,0.154,0.2665,0.3077957927,4.27,-2.02,4.7236955871
2019-11-12 07:00:00,2.585,1.6280000000000001,3.0549319141,0.185,0.298,0.3507549002,2.4,1.33,2.7438841083,4.895,-1.722,5.189056658,0.185,0.298,0.3507549002,4.71,-2.02,5.1248902427
2019-11-12 07:30:00,2.875,1.422,3.2074458686,0.20500000000000002,0.202,0.287800278,2.67,1.22,2.9355238033,4.745,-1.8780000000000001,5.1031273745,0.20500000000000002,0.202,0.287800278,4.54,-2.08,4.9937961512
2019-11-12 08:00:00,2.5055,1.091,2.7327296335,0.20550000000000002,0.131,0.2437032006,2.3,0.96,2.4923081671,3.8455,-2.129,4.3955103515000005,0.20550000000000002,0.131,0.2437032006,3.64,-2.26,4.2845303126
2019-11-12 08:30:00,2.821,1.071,3.0174628415,0.181,0.161,0.24224367900000002,2.64,0.91,2.7924362123,3.8810000000000002,-2.099,4.4122513528,0.181,0.161,0.24224367900000002,3.7,-2.26,4.3356199095
2019-11-12 09:00:00,3.0685000000000002,1.1565,3.2792048579,0.1885,0.1265,0.2270121142,2.88,1.03,3.0586434902,4.2385,-2.0635,4.7141186345,0.1885,0.1265,0.2270121142,4.05,-2.19,4.6041937405
2019-11-12 09:30:00,2.6075,1.2405,2.8875416014,0.1875,0.09050000000000001,0.2081982229,2.42,1.15,2.6793469354,4.5275,-2.0995,4.9906068268,0.1875,0.09050000000000001,0.2081982229,4.34,-2.19,4.8612446966
2019-11-12 10:00:00,3.157,1.1905000000000001,3.3740093731,0.197,0.12050000000000001,0.2309312668,2.96,1.07,3.1474592928,4.197,-1.9695,4.6361340846,0.197,0.12050000000000001,0.2309312668,4.0,-2.09,4.5131031453
2019-11-12 10:30:00,3.051,1.1705,3.2678236259,0.211,0.1405,0.2534980276,2.84,1.03,3.021009765,4.491,-1.9495,4.8958790068999996,0.211,0.1405,0.2534980276,4.28,-2.09,4.7630347469
2019-11-12 11:00:00,3.1955,1.2730000000000001,3.4397309851,0.2155,0.113,0.2433295091,2.98,1.16,3.1978117518,4.7055,-1.847,5.0550113007,0.2155,0.113,0.2433295091,4.49,-1.96,4.899152988
2019-11-12 11:30:00,3.195,1.319,3.4565569574,0.215,0.159,0.2674060583,2.98,1.16,3.1978117518,4.905,-1.861,5.2461744157,0.215,0.159,0.2674060583,4.69,-2.02,5.106515446
2019-11-12 12:00:00,3.2765,1.32,3.5324003525,0.2165,0.1,0.2384790347,3.06,1.22,3.2942373928,5.1165,-1.92,5.4648853831,0.2165,0.1,0.2384790347,4.9,-2.02,5.3000377357
2019-11-12 12:30:00,3.2645,0.878,3.380509466,0.20450000000000002,0.138,0.2467068098,3.06,0.74,3.1482058383,5.3045,-1.3719999999999999,5.4790605262,0.20450000000000002,0.138,0.2467068098,5.1,-1.51,5.3188438593
2019-11-12 13:00:00,3.225,0.808,3.3246787815,0.165,0.168,0.23547611340000002,3.06,0.64,3.1262117651,5.135,-1.3820000000000001,5.3177202822,0.165,0.168,0.23547611340000002,4.97,-1.55,5.2060925847
2019-11-12 13:30:00,3.499,0.687,3.5658056593,0.109,0.147,0.18300273220000002,3.39,0.54,3.4327394308,4.659,-1.263,4.8271575487,0.109,0.147,0.18300273220000002,4.55,-1.4100000000000001,4.7634651253
2019-11-12 14:00:00,2.3405,0.441,2.3816845404,0.1005,0.161,0.18979265,2.24,0.28,2.2574321695,3.3105,-1.659,3.7029300898,0.1005,0.161,0.18979265,3.21,-1.82,3.6900542001
2019-11-12 14:30:00,3.7635,0.7865000000000001,3.8448035711,0.0835,0.2165,0.2320441768,3.68,0.5700000000000001,3.7238823827000003,4.3535,-1.3335,4.5531510517000005,0.0835,0.2165,0.2320441768,4.27,-1.55,4.5426203892
2019-11-12 15:00:00,3.7325,0.7995,3.8171660299,0.0825,0.2295,0.2438780433,3.65,0.5700000000000001,3.6942387578,4.3125,-1.2705,4.4957564992,0.0825,0.2295,0.2438780433,4.23,-1.5,4.4880842238
2019-11-12 15:30:00,4.1345,0.6125,4.1796227701,0.0845,0.17250000000000001,0.1920846168,4.05,0.44,4.0738311207,3.8845,-1.3275000000000001,4.1050696096,0.0845,0.17250000000000001,0.1920846168,3.8,-1.5,4.0853396432
2019-11-12 16:00:00,4.7940000000000005,0.7525000000000001,4.8526994807,0.064,0.2025,0.21237290320000002,4.73,0.55,4.7618693808,3.724,-1.1975,3.9118003847000002,0.064,0.2025,0.21237290320000002,3.66,-1.4,3.9186222068000003
2019-11-12 16:30:00,4.779,0.7015,4.8302115119,0.049,0.1515,0.1592270392,4.73,0.55,4.7618693808,4.249,-1.2085,4.4175189021,0.049,0.1515,0.1592270392,4.2,-1.3599999999999999,4.414702708
2019-11-12 17:00:00,4.7025,0.8,4.7700635478,0.052500000000000005,0.2,0.2067758448,4.65,0.6000000000000001,4.6885498824,4.4725,-1.33,4.6660643212,0.052500000000000005,0.2,0.2067758448,4.42,-1.53,4.6773176073
2019-11-12 17:30:00,5.02,0.925,5.1045102605,0.07,0.325,0.3324530042,4.95,0.6000000000000001,4.9862310416,4.35,-1.125,4.4931197402,0.07,0.325,0.3324530042,4.28,-1.45,4.5189489929
2019-11-12 18:00:00,5.0065,0.875,5.0823879476,0.0565,0.275,0.2807441006,4.95,0.6000000000000001,4.9862310416,4.5565,-1.295,4.7369523166,0.0565,0.275,0.2807441006,4.5,-1.57,4.766015107
2019-11-12 18:30:00,5.003,0.7835000000000001,5.0639787964,0.053,0.21350000000000002,0.2199801127,4.95,0.5700000000000001,4.982710106,4.463,-1.4665,4.6977644949,0.053,0.21350000000000002,0.2199801127,4.41,-1.6800000000000002,4.7191630614
2019-11-12 19:00:00,5.0015,0.9055000000000001,5.0828075411,0.051500000000000004,0.2655,0.27044870120000003,4.95,0.64,4.99120226,4.5415,-1.3445,4.736338512,0.051500000000000004,0.2655,0.27044870120000003,4.49,-1.6099999999999999,4.7699266242
2019-11-12 19:30:00,5.132,0.98,5.2247319548,0.022,0.24,0.24100622400000002,5.11,0.74,5.1633032063,4.452,-1.33,4.6464184056,0.022,0.24,0.24100622400000002,4.43,-1.57,4.6999787234
2019-11-12 20:00:00,4.9905,0.884,5.0681896423,0.0205,0.244,0.2448596537,4.97,0.64,5.0110378167,4.2205,-1.426,4.454895762,0.0205,0.244,0.2448596537,4.2,-1.67,4.5198340678
2019-11-12 20:30:00,4.7075,0.9975,4.8120227036,0.0175,0.24750000000000003,0.2481179155,4.69,0.75,4.7495894559,4.4175,-1.3325,4.614093898,0.0175,0.24750000000000003,0.2481179155,4.4,-1.58,4.675082887
2019-11-12 21:00:00,4.47,0.9115000000000001,4.5619877521,0.03,0.24150000000000002,0.24335622040000002,4.44,0.67,4.4902672526,4.24,-1.3985,4.4646838914,0.03,0.24150000000000002,0.24335622040000002,4.21,-1.6400000000000001,4.5181522772000005
2019-11-12 21:30:00,4.186,0.9540000000000001,4.2933334369,0.026000000000000002,0.28400000000000003,0.2851876575,4.16,0.67,4.2136089045,4.116,-1.3860000000000001,4.3430924466,0.026000000000000002,0.28400000000000003,0.2851876575,4.09,-1.67,4.4178048848
2019-11-12 22:00:00,3.959,0.9500000000000001,4.0713856364,0.029,0.28,0.2814977797,3.93,0.67,3.9867028984,4.119,-1.3900000000000001,4.3472130153,0.029,0.28,0.2814977797,4.09,-1.67,4.4178048848
2019-11-12 22:30:00,3.809,0.919,3.918295803,0.009000000000000001,0.289,0.2891401044,3.8,0.63,3.8518696759,3.909,-1.461,4.1731045997,0.009000000000000001,0.289,0.2891401044,3.9,-1.75,4.2746344873
2019-11-12 23:00:00,3.267,0.8065,3.365075222,0.007,0.2765,0.2765885934,3.26,0.53,3.3028018409,3.787,-1.5434999999999999,4.0894695561,0.007,0.2765,0.2765885934,3.7800000000000002,-1.82,4.1953307379
2019-11-12 23:30:00,3.337,0.878,3.450572851,0.017,0.268,0.26853863780000004,3.32,0.61,3.3755740253,3.467,-1.512,3.7823581269,0.017,0.268,0.26853863780000004,3.45,-1.78,3.8821257064
2019-11-13 00:00:00,2.868,0.935,3.0165624476,0.018000000000000002,0.325,0.3254980799,2.85,0.61,2.9145497079,3.638,-1.405,3.8998806392,0.018000000000000002,0.325,0.3254980799,3.62,-1.73,4.0121440652
2019-11-13 00:30:00,3.013,0.852,3.131145637,0.003,0.272,0.2720165436,3.01,0.58,3.0653711031,3.183,-1.528,3.5307609661,0.003,0.272,0.2720165436,3.18,-1.8,3.6540935949
2019-11-13 01:00:00,3.15,0.9390000000000001,3.286977487,0.0,0.289,0.289,3.15,0.65,3.2163644072,2.99,-1.591,3.3869427217,0.0,0.289,0.289,2.99,-1.88,3.5319258203
2019-11-13 01:30:00,3.25,1.438,3.5539195264,0.0,0.298,0.298,3.25,1.1400000000000001,3.4441399507,2.86,-1.992,3.4853499107,0.0,0.298,0.298,2.86,-2.29,3.6638367868
2019-11-13 02:00:00,3.03,1.421,3.346661172,0.0,0.281,0.281,3.03,1.1400000000000001,3.2373600356,2.93,-2.009,3.5526020042,0.0,0.281,0.281,2.93,-2.29,3.7187363445
2019-11-13 02:30:00,2.9,1.354,3.2005180831,0.0,0.304,0.304,2.9,1.05,3.0842341027,3.04,-2.056,3.6699776566,0.0,0.304,0.304,3.04,-2.36,3.8485321877
2019-11-13 03:00:00,2.9,1.404,3.2219894475,0.0,0.294,0.294,2.9,1.11,3.1051731031,3.04,-1.996,3.6367040023,0.0,0.294,0.294,3.04,-2.29,3.8060084078000003
2019-11-13 03:30:00,3.01,1.3679999999999999,3.3062855291,0.0,0.258,0.258,3.01,1.11,3.208145882,2.87,-2.032,3.5165215767999998,0.0,0.258,0.258,2.87,-2.29,3.6716481313
2019-11-13 04:00:00,3.2,1.388,3.488057339,0.0,0.278,0.278,3.2,1.11,3.3870488629,2.68,-2.062,3.3814558995,0.0,0.278,0.278,2.68,-2.34,3.5578083141
2019-11-13 04:30:00,3.06,1.314,3.3301945889,0.0,0.244,0.244,3.06,1.07,3.2416816623,2.77,-2.096,3.4736315291,0.0,0.244,0.244,2.77,-2.34,3.6260860442
2019-11-13 05:00:00,3.02,1.2925,3.2849590941,0.0,0.2725,0.2725,3.02,1.02,3.1876009788,2.86,-1.9075000000000002,3.437754536,0.0,0.2725,0.2725,2.86,-2.18,3.5961090084
2019-11-13 05:30:00,2.83,1.549,3.226189858,0.0,0.359,0.359,2.83,1.19,3.0700162866,2.7,-2.321,3.5604832537,0.0,0.359,0.359,2.7,-2.68,3.8042607692
2019-11-13 06:00:00,2.95,1.627,3.3689210439,0.0,0.28700000000000003,0.28700000000000003,2.95,1.34,3.2400771596,2.83,-2.493,3.7714650999,0.0,0.28700000000000003,0.28700000000000003,2.83,-2.7800000000000002,3.9670265943
2019-11-13 06:30:00,3.13,1.6960000000000002,3.5599601121,0.0,0.356,0.356,3.13,1.34,3.4047760572,3.14,-2.324,3.9064787213,0.0,0.356,0.356,3.14,-2.68,4.1281957318
2019-11-13 07:00:00,3.5700000000000003,1.7974999999999999,3.9969871466,0.0,0.3075,0.3075,3.5700000000000003,1.49,3.8684622268,3.55,-2.2525,4.2043140047,0.0,0.3075,0.3075,3.55,-2.56,4.3767682141
2019-11-13 07:30:00,3.91,1.871,4.3345981359,0.0,0.381,0.381,3.91,1.49,4.1842801053,3.94,-2.1390000000000002,4.4831820173,0.0,0.381,0.381,3.94,-2.52,4.6769648277
2019-11-13 08:00:00,4.09,1.7145000000000001,4.43481795,0.0,0.29450000000000004,0.29450000000000004,4.09,1.42,4.329491887,3.81,-2.2955,4.448080513,0.0,0.29450000000000004,0.29450000000000004,3.81,-2.59,4.6069729758
2019-11-13 08:30:00,4.28,1.814,4.6485477302,0.0,0.274,0.274,4.28,1.54,4.5486261662,3.81,-2.246,4.4227385182,0.0,0.274,0.274,3.81,-2.52,4.5679864273
2019-11-13 09:00:00,4.31,1.837,4.6851541063,0.0,0.297,0.297,4.31,1.54,4.5768657398,3.69,-2.283,4.3391461142,0.0,0.297,0.297,3.69,-2.58,4.5024993059
2019-11-13 09:30:00,4.42,1.97,4.839142486,0.0,0.28,0.28,4.42,1.69,4.732071428,3.86,-2.3,4.4932838771,0.0,0.28,0.28,3.86,-2.58,4.642843956
2019-11-13 10:00:00,4.34,1.897,4.736476433,0.0,0.257,0.257,4.34,1.6400000000000001,4.6395258378,3.81,-2.403,4.5044987512,0.0,0.257,0.257,3.81,-2.66,4.6466869918
2019-11-13 10:30:00,4.47,1.9015,4.8576334001,0.0,0.2015,0.2015,4.47,1.7000000000000002,4.7823529774,3.81,-2.4285,4.5181536328,0.0,0.2015,0.2015,3.81,-2.63,4.6295788145
2019-11-13 11:00:00,4.6,2.0325,5.0290214008,0.0,0.2325,0.2325,4.6,1.8,4.9396356141,3.81,-2.3275,4.4646787398,0.0,0.2325,0.2325,3.81,-2.56,4.5901742886
2019-11-13 11:30:00,4.54,1.904,4.9230900865,0.0,0.20400000000000001,0.20400000000000001,4.54,1.7000000000000002,4.847844882,3.73,-2.426,4.4495366051000005,0.0,0.20400000000000001,0.20400000000000001,3.73,-2.63,4.5639675722
2019-11-13 12:00:00,4.47,1.859,4.8411549242,0.0,0.229,0.229,4.47,1.63,4.7579197135,3.67,-2.451,4.413196234,0.0,0.229,0.229,3.67,-2.68,4.5443701434
2019-11-13 12:30:00,4.68,1.885,5.0453567763,0.0,0.20500000000000002,0.20500000000000002,4.68,1.6800000000000002,4.9724038452,3.88,-2.395,4.5596518507,0.0,0.20500000000000002,0.20500000000000002,3.88,-2.6,4.670588828
2019-11-13 13:00:00,4.68,1.8735,5.0410715379,0.0,0.1935,0.1935,4.68,1.6800000000000002,4.9724038452,3.88,-2.4065,4.565702821,0.0,0.1935,0.1935,3.88,-2.6,4.670588828
2019-11-13 13:30:00,4.68,1.9095,5.0545613311,0.0,0.2295,0.2295,4.68,1.6800000000000002,4.9724038452,3.79,-2.4105,4.4916155501,0.0,0.2295,0.2295,3.79,-2.64,4.6188418462000005
2019-11-13 14:00:00,4.68,1.9945,5.0872812238,0.0,0.23450000000000001,0.23450000000000001,4.68,1.76,5.0,3.96,-2.3155,4.5872802672,0.0,0.23450000000000001,0.23450000000000001,3.96,-2.55,4.71
2019-11-13 14:30:00,4.821,1.9245,5.1909287464,0.001,0.1645,0.1645030395,4.82,1.76,5.1312766443,3.6310000000000002,-2.3855,4.344510473,0.001,0.1645,0.1645030395,3.63,-2.55,4.4361469768
2019-11-13 15:00:00,4.7335,1.7955,5.0625924683,0.0035,0.1855,0.18553301590000001,4.73,1.6099999999999999,4.9964987741,3.5235000000000003,-2.3645,4.2433374247,0.0035,0.1855,0.18553301590000001,3.52,-2.55,4.3465963696
2019-11-13 15:30:00,4.8825,1.8385,5.2171724622,0.0025,0.17850000000000002,0.1785175061,4.88,1.6600000000000001,5.1546095875,3.6825,-2.3315,4.3585202191,0.0025,0.17850000000000002,0.1785175061,3.68,-2.51,4.4544921147
2019-11-13 16:00:00,4.9835,1.75,5.2818341748,0.0035,0.18,0.1800340246,4.98,1.57,5.221618523,3.7635,-2.27,4.3950918364,0.0035,0.18,0.1800340246,3.76,-2.45,4.4877722759
2019-11-13 16:30:00,4.815,1.7945,5.1385265641,0.015,0.2245,0.2250005556,4.8,1.57,5.0502376182,4.425,-2.1755,4.930864554,0.015,0.2245,0.2250005556,4.41,-2.4,5.0207668737
2019-11-13 17:00:00,4.6705,1.758,4.9904042171,0.0405,0.188,0.19231289610000002,4.63,1.57,4.8889467168,4.6805,-2.372,5.2472339618,0.0405,0.188,0.19231289610000002,4.64,-2.56,5.2993584517
2019-11-13 17:30:00,4.265,1.671,4.5806621792,0.015,0.251,0.2514478077,4.25,1.42,4.4809485603,5.035,-2.489,5.6166133924,0.015,0.251,0.2514478077,5.02,-2.74,5.7190908368
2019-11-13 18:00:00,4.82,1.7309999999999999,5.1214022494,0.0,0.261,0.261,4.82,1.47,5.03917652,4.5600000000000005,-2.479,5.1902833256,0.0,0.261,0.261,4.5600000000000005,-2.74,5.3198872168
2019-11-13 18:30:00,5.29,1.8585,5.6069708622,0.0,0.2485,0.2485,5.29,1.6099999999999999,5.5295750289,4.48,-2.4115,5.0878023006,0.0,0.2485,0.2485,4.48,-2.66,5.2101823385
2019-11-13 19:00:00,5.29,1.823,5.5953041919,0.0,0.213,0.213,5.29,1.6099999999999999,5.5295750289,4.43,-2.407,5.041681168,0.0,0.213,0.213,4.43,-2.62,5.1467756897
2019-11-13 19:30:00,5.22,1.865,5.5431601997,0.0,0.255,0.255,5.22,1.6099999999999999,5.4626458791,4.39,-2.365,4.9865143136,0.0,0.255,0.255,4.39,-2.62,5.1123869181
2019-11-13 20:00:00,5.06,1.8675000000000002,5.3936218119,0.0,0.1975,0.1975,5.06,1.67,5.3284613164,4.31,-2.4225,4.9441486881,0.0,0.1975,0.1975,4.31,-2.62,5.0438576506
2019-11-13 20:30:00,4.88,1.7315,5.178078046,0.0,0.1315,0.1315,4.88,1.6,5.1356012306,4.27,-2.5685000000000002,4.9829802578,0.0,0.1315,0.1315,4.27,-2.7,5.0520193982
2019-11-13 21:00:00,4.63,1.7825000000000002,4.9612706286,0.0,0.1125,0.1125,4.63,1.67,4.9219711499,4.34,-2.4675000000000002,4.992409864,0.0,0.1125,0.1125,4.34,-2.58,5.048960289
2019-11-13 21:30:00,4.68,1.8665,5.0384741986,0.0,0.1565,0.1565,4.68,1.71,4.9826197928,4.13,-2.4235,4.7885542964,0.0,0.1565,0.1565,4.13,-2.58,4.8696303761
2019-11-13 22:00:00,3.65,1.5550000000000002,3.9674330492000003,0.0,0.115,0.115,3.65,1.44,3.9237864366,2.96,-2.745,4.0369078513,0.0,0.115,0.115,2.96,-2.86,4.1159689017
2019-11-13 22:30:00,4.41,1.8855,4.7961662033,0.0,0.2155,0.2155,4.41,1.67,4.7156123674,3.64,-2.4245,4.3735340687,0.0,0.2155,0.2155,3.64,-2.64,4.4965764755
2019-11-13 23:00:00,4.15,1.7469999999999999,4.5027223987,0.0,0.147,0.147,4.15,1.6,4.4477522413,3.4,-2.493,4.2160466079,0.0,0.147,0.147,3.4,-2.64,4.3046021884
2019-11-13 23:30:00,3.86,1.7875,4.2537931602,0.0,0.1875,0.1875,3.86,1.6,4.178468619,3.13,-2.6925,4.1287354299,0.0,0.1875,0.1875,3.13,-2.88,4.2533868858
2019-11-14 00:00:00,3.71,1.7890000000000001,4.1188130572,0.0,0.149,0.149,3.71,1.6400000000000001,4.0563160626,3.01,-2.731,4.0642909591,0.0,0.149,0.149,3.01,-2.88,4.1658732578
2019-11-14 00:30:00,3.75,1.9885000000000002,4.244600364,0.0,0.2485,0.2485,3.75,1.74,4.1340174165,3.04,-2.5015,3.936889921,0.0,0.2485,0.2485,3.04,-2.75,4.0992804247
2019-11-14 01:00:00,3.58,1.9975,4.0995617144,0.0,0.3275,0.3275,3.58,1.67,3.9503544145,2.87,-2.5025,3.8078085889,0.0,0.3275,0.3275,2.87,-2.83,4.0306078946
2019-11-14 01:30:00,3.58,1.9775,4.0898540622,0.0,0.2575,0.2575,3.58,1.72,3.9717502439,2.87,-2.4925,3.8012440398000003,0.0,0.2575,0.2575,2.87,-2.75,3.974845909
2019-11-14 02:00:00,3.58,1.988,4.0949412694,0.0,0.338,0.338,3.58,1.65,3.9419411462,2.87,-2.532,3.8272606392,0.0,0.338,0.338,2.87,-2.87,4.058792924
2019-11-14 02:30:00,3.45,1.9985,3.9870417919000003,0.0,0.34850000000000003,0.34850000000000003,3.45,1.65,3.8242646352,2.76,-2.5215,3.7383903287,0.0,0.34850000000000003,0.34850000000000003,2.76,-2.87,3.9817709628
2019-11-14 03:00:00,3.5,1.983,4.0227215912,0.0,0.333,0.333,3.5,1.65,3.8694314828,2.8,-2.537,3.7784082627,0.0,0.333,0.333,2.8,-2.87,4.0096009777
2019-11-14 03:30:00,3.5,1.9905,4.0264240028,0.0,0.29050000000000004,0.29050000000000004,3.5,1.7000000000000002,3.8910152917,2.8,-2.5095,3.7599987035,0.0,0.29050000000000004,0.29050000000000004,2.8,-2.8,3.9597979746
2019-11-14 04:00:00,3.38,2.029,3.9422380699,0.0,0.329,0.329,3.38,1.7000000000000002,3.7834375903,2.75,-2.541,3.7442196784,0.0,0.329,0.329,2.75,-2.87,3.974845909
2019-11-14 04:30:00,2.89,1.9905,3.5091580543000003,0.0,0.49050000000000005,0.49050000000000005,2.89,1.5,3.2560866082,2.75,-2.5095,3.7229142147000003,0.0,0.49050000000000005,0.49050000000000005,2.75,-3.0,4.069705149
2019-11-14 05:00:00,2.75,1.9675,3.3813542036,0.0,0.41750000000000004,0.41750000000000004,2.75,1.55,3.1567388235,3.04,-2.4825,3.9248447422,0.0,0.41750000000000004,0.41750000000000004,3.04,-2.9,4.2013807254
2019-11-14 05:30:00,2.63,1.9685000000000001,3.2851015586,0.0,0.41850000000000004,0.41850000000000004,2.63,1.55,3.0527692346,3.22,-2.4815,4.0652481167,0.0,0.41850000000000004,0.41850000000000004,3.22,-2.9,4.3334051276
2019-11-14 06:00:00,2.63,1.9835,3.2941117543000002,0.0,0.5035000000000001,0.5035000000000001,2.63,1.48,3.0178303465,3.34,-2.4665,4.1520142401,0.0,0.5035000000000001,0.5035000000000001,3.34,-2.9699999999999998,4.4695078029
2019-11-14 06:30:00,2.775,2.0065,3.4244221775,0.005,0.5565,0.5565224614000001,2.77,1.45,3.1265636088,3.475,-2.4135,4.2309109244,0.005,0.5565,0.5565224614000001,3.47,-2.9699999999999998,4.5674719485
2019-11-14 07:00:00,2.7445,1.9969999999999999,3.39415516,0.0145,0.497,0.4972114741,2.73,1.5,3.1149478326,4.0645,-2.383,4.7115654776,0.0145,0.497,0.4972114741,4.05,-2.88,4.9695975692
2019-11-14 07:30:00,2.749,2.0015,3.4004416257,0.019,0.5015000000000001,0.5018597912,2.73,1.5,3.1149478326,4.689,-2.3785,5.2577545825,0.019,0.5015000000000001,0.5018597912,4.67,-2.88,5.4866474281
2019-11-14 08:00:00,2.6125,2.048,3.319557237,0.0325,0.448,0.4491773035,2.58,1.6,3.0358524338,5.1225,-2.432,5.6705052905,0.0325,0.448,0.4491773035,5.09,-2.88,5.8482903485
2019-11-14 08:30:00,2.719,2.0825,3.4248747787,0.029,0.3725,0.3736271537,2.69,1.71,3.1875068627,5.269,-2.4575,5.8139201276,0.029,0.3725,0.3736271537,5.24,-2.83,5.9553757228
2019-11-14 09:00:00,2.692,2.062,3.3909744912,0.062,0.352,0.35741852220000003,2.63,1.71,3.1370368184,5.302,-2.478,5.8524941692,0.062,0.352,0.35741852220000003,5.24,-2.83,5.9553757228
2019-11-14 09:30:00,2.7205,1.9525000000000001,3.3486380067,0.09050000000000001,0.3725,0.3833360145,2.63,1.58,3.0681101675,5.3705,-2.3275,5.8531638026,0.09050000000000001,0.3725,0.3833360145,5.28,-2.7,5.9302951023
2019-11-14 10:00:00,2.975,1.9075000000000002,3.5340035724,0.075,0.3275,0.3359780499,2.9,1.58,3.3024839137,5.315,-2.3025,5.792299306,0.075,0.3275,0.3359780499,5.24,-2.63,5.8629770595
2019-11-14 10:30:00,2.981,1.967,3.5714772854,0.081,0.307,0.3175059055,2.9,1.6600000000000001,3.3414966707,5.491,-2.323,5.9621648753,0.081,0.307,0.3175059055,5.41,-2.63,6.0153969113
2019-11-14 11:00:00,2.988,1.9689999999999999,3.5784221383,0.088,0.309,0.32128647650000003,2.9,1.6600000000000001,3.3414966707,5.498,-2.321,5.9678341968,0.088,0.309,0.32128647650000003,5.41,-2.63,6.0153969113
2019-11-14 11:30:00,2.992,1.999,3.5983419792999998,0.092,0.339,0.3512620105,2.9,1.6600000000000001,3.3414966707,5.532,-2.291,5.9876293305,0.092,0.339,0.3512620105,5.44,-2.63,6.0423919105
2019-11-14 12:00:00,3.2415,1.9525000000000001,3.7841218929,0.1015,0.2325,0.2536897712,3.14,1.72,3.5802234566999998,5.5415,-2.2875,5.9950711839,0.1015,0.2325,0.2536897712,5.44,-2.52,5.9953315171
2019-11-14 12:30:00,3.248,1.9689999999999999,3.7982186614,0.108,0.299,0.31790721920000004,3.14,1.67,3.5564729719,5.548,-2.301,6.0062388397,0.108,0.299,0.31790721920000004,5.44,-2.6,6.0293946628
2019-11-14 13:00:00,3.1625,1.996,3.7397088456,0.10250000000000001,0.256,0.2757575928,3.06,1.74,3.5201136345,5.6425,-2.344,6.1100034574,0.10250000000000001,0.256,0.2757575928,5.54,-2.6,6.1197712376
2019-11-14 13:30:00,3.1135,1.9695,3.6841298158,0.10350000000000001,0.2295,0.2517588132,3.01,1.74,3.476736976,5.5835,-2.3205,6.0465025014,0.10350000000000001,0.2295,0.2517588132,5.48,-2.55,6.0442451969
2019-11-14 14:00:00,3.095,1.9445000000000001,3.655147774,0.085,0.24450000000000002,0.2588537232,3.01,1.7000000000000002,3.4568916674,5.595,-2.3655,6.0745053502,0.085,0.24450000000000002,0.2588537232,5.51,-2.61,6.0969008521
2019-11-14 14:30:00,2.9405,1.9580000000000002,3.5327474082,0.09050000000000001,0.318,0.3306270558,2.85,1.6400000000000001,3.2881757861,5.4705,-2.292,5.9312422181,0.09050000000000001,0.318,0.3306270558,5.38,-2.61,5.9796739042
2019-11-14 15:00:00,2.0645,1.9649999999999999,2.8501553028,0.0945,0.41500000000000004,0.42562336640000004,1.97,1.55,2.5066710993,4.6145,-2.285,5.1492557957,0.0945,0.41500000000000004,0.42562336640000004,4.52,-2.7,5.2650166192
2019-11-14 15:30:00,3.161,1.9685000000000001,3.723830454,0.101,0.20850000000000002,0.23167488,3.06,1.76,3.5300424927,5.591,-2.2915,6.0423714922,0.101,0.20850000000000002,0.23167488,5.49,-2.5,6.0324207413
2019-11-14 16:00:00,3.407,1.816,3.8607648206,0.097,0.156,0.1836981219,3.31,1.6600000000000001,3.7029312712999998,5.8870000000000005,-2.064,6.2383383204,0.097,0.156,0.1836981219,5.79,-2.22,6.2010079826
2019-11-14 16:30:00,3.5380000000000003,1.6285,3.8947986148,0.088,0.2585,0.2730682149,3.45,1.37,3.7120614219,6.108,-1.8315000000000001,6.3766806608,0.088,0.2585,0.2730682149,6.02,-2.09,6.372479894
2019-11-14 17:00:00,3.667,1.642,4.0178418336,0.077,0.212,0.2255504378,3.59,1.43,3.864324003,6.207,-1.8780000000000001,6.4848849643,0.077,0.212,0.2255504378,6.13,-2.09,6.4764959662
2019-11-14 17:30:00,3.781,1.6025,4.1065760982,0.091,0.17250000000000001,0.19503140770000002,3.69,1.43,3.9573981351,6.321,-1.8775,6.5939401916,0.091,0.17250000000000001,0.19503140770000002,6.23,-2.05,6.5586126582
2019-11-14 18:00:00,3.7615,1.179,3.9419440952,0.07150000000000001,0.269,0.2783401696,3.69,0.91,3.8005525914,6.3715,-1.421,6.5280359412,0.07150000000000001,0.269,0.2783401696,6.3,-1.69,6.5227371555
2019-11-14 18:30:00,3.7195,1.161,3.8964857564,0.029500000000000002,0.251,0.2527276202,3.69,0.91,3.8005525914,6.3295,-1.389,6.4801150646,0.029500000000000002,0.251,0.2527276202,6.3,-1.6400000000000001,6.5099615974
2019-11-14 19:00:00,3.7095000000000002,1.1135,3.8730185256,0.0195,0.3035,0.30412579630000003,3.69,0.81,3.7778565351,6.1795,-1.3665,6.3287868111,0.0195,0.3035,0.30412579630000003,6.16,-1.67,6.3823584982
2019-11-14 19:30:00,3.6215,1.1215,3.7911771918,0.051500000000000004,0.1915,0.19830405950000002,3.5700000000000003,0.93,3.6891462427,6.3115,-1.4085,6.4667537838,0.051500000000000004,0.1915,0.19830405950000002,6.26,-1.6,6.4612382714
2019-11-14 20:00:00,3.5685000000000002,1.0885,3.7308208882000002,0.0285,0.2785,0.2799544606,3.54,0.81,3.6314872985999997,5.9385,-1.3915,6.0993486947,0.0285,0.2785,0.2799544606,5.91,-1.67,6.1414167747
2019-11-14 20:30:00,3.479,1.109,3.6514821648,0.079,0.299,0.3092604081,3.4,0.81,3.4951537877,5.889,-1.371,6.0464834408,0.079,0.299,0.3092604081,5.8100000000000005,-1.67,6.0452460661
2019-11-14 21:00:00,3.205,1.0855,3.3838344005,0.075,0.2755,0.2855262685,3.13,0.81,3.2331099579,5.815,-1.3545,5.9706695814,0.075,0.2755,0.2855262685,5.74,-1.63,5.966950645
2019-11-14 21:30:00,3.1155,1.043,3.2854511486,0.0855,0.303,0.3148320981,3.03,0.74,3.1190543439,5.5355,-1.327,5.6923360099,0.0855,0.303,0.3148320981,5.45,-1.63,5.6885323239000005
2019-11-14 22:00:00,2.906,1.035,3.0848113395,0.056,0.325,0.3297893267,2.85,0.71,2.9371074206000003,5.336,-1.375,5.5103104268,0.056,0.325,0.3297893267,5.28,-1.7000000000000002,5.5469270772
2019-11-14 22:30:00,2.902,1.026,3.0780318387,0.052000000000000005,0.316,0.3202499024,2.85,0.71,2.9371074206000003,5.002,-1.434,5.2034949793,0.052000000000000005,0.316,0.3202499024,4.95,-1.75,5.2502380898
2019-11-14 23:00:00,2.93,1.4155,3.2540037262,0.04,0.2755,0.2783886672,2.89,1.1400000000000001,3.106718526,4.58,-1.8345,4.9337399861,0.04,0.2755,0.2783886672,4.54,-2.11,5.0063659475
