Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-14 23:30:00,2.467,1.579,2.9290493338,0.047,0.329,0.3323401872,2.42,1.25,2.7237657755,4.737,-2.001,5.1422922904,0.047,0.329,0.3323401872,4.69,-2.33,5.2368883891
2019-11-15 00:00:00,2.456,1.7770000000000001,3.0314460246,0.036000000000000004,0.297,0.2991738625,2.42,1.48,2.8366882099,4.516,-2.203,5.0246855623,0.036000000000000004,0.297,0.2991738625,4.48,-2.5,5.1303411193
2019-11-15 00:30:00,2.681,1.936,3.3069407312,0.041,0.28600000000000003,0.28892386540000004,2.64,1.65,3.1132137736,4.121,-2.424,4.7810476885,0.041,0.28600000000000003,0.28892386540000004,4.08,-2.71,4.8980097999000005
2019-11-15 01:00:00,2.6705,1.935,3.2978470629,0.030500000000000003,0.325,0.32642801660000004,2.64,1.6099999999999999,3.0921998642,3.8805,-2.385,4.5548331748,0.030500000000000003,0.325,0.32642801660000004,3.85,-2.71,4.708141884
2019-11-15 01:30:00,2.3885,1.9295,3.0704889676000002,0.0585,0.3195,0.3248114838,2.33,1.6099999999999999,2.8321370023,4.1385,-2.4205,4.794371961,0.0585,0.3195,0.3248114838,4.08,-2.74,4.9146719117
2019-11-15 02:00:00,2.4175,1.9665,3.1163164955,0.0475,0.2765,0.280550352,2.37,1.69,2.9108418026000002,4.1275,-2.4635,4.8067752704,0.0475,0.2765,0.280550352,4.08,-2.74,4.9146719117
2019-11-15 02:30:00,2.2955,1.8985,2.9788626185,0.025500000000000002,0.35850000000000004,0.3594057596,2.27,1.54,2.743082208,3.9255,-2.3815,4.5914150869,0.025500000000000002,0.35850000000000004,0.3594057596,3.9,-2.74,4.7662983541
2019-11-15 03:00:00,2.2765,1.8980000000000001,2.9639258172,0.006500000000000001,0.248,0.2480851668,2.27,1.65,2.8063143088,4.1365,-2.402,4.7833289923999995,0.006500000000000001,0.248,0.2480851668,4.13,-2.65,4.9070765227
2019-11-15 03:30:00,2.203,1.858,2.8819044051000002,0.013000000000000001,0.318,0.3182656123,2.19,1.54,2.677256058,3.833,-2.362,4.5023252881,0.013000000000000001,0.318,0.3182656123,3.8200000000000003,-2.68,4.6663476081
2019-11-15 04:00:00,2.1525,1.847,2.8363119099,0.0025,0.397,0.3970078715,2.15,1.45,2.593260496,3.4625,-2.343,4.1807362091,0.0025,0.397,0.3970078715,3.46,-2.74,4.4135246686
2019-11-15 04:30:00,2.07,1.8445,2.7725584304,0.0,0.49450000000000005,0.49450000000000005,2.07,1.35,2.4713154392,3.2,-2.3455,3.9675395713,0.0,0.49450000000000005,0.49450000000000005,3.2,-2.84,4.2785044116
2019-11-15 05:00:00,2.3805,1.8054999999999999,2.9877433792,0.0005,0.4555,0.4555002744,2.38,1.35,2.7362200204000002,3.1505,-2.3345000000000002,3.9211657068,0.0005,0.4555,0.4555002744,3.15,-2.79,4.2079211019
2019-11-15 05:30:00,2.6475,1.791,3.1963944140000002,0.007500000000000001,0.35100000000000003,0.35108011910000003,2.64,1.44,3.0071913807,3.3575,-2.299,4.0691777118,0.007500000000000001,0.35100000000000003,0.35108011910000003,3.35,-2.65,4.2714166268
2019-11-15 06:00:00,3.0005,1.802,3.5000291784,0.0105,0.362,0.36215224700000004,2.99,1.44,3.3186895004,3.2405,-2.248,3.9438996247,0.0105,0.362,0.36215224700000004,3.23,-2.61,4.1527099586
2019-11-15 06:30:00,3.6305,1.741,4.0263645203,0.0005,0.301,0.3010004153,3.63,1.44,3.9051888559,3.2905,-2.1390000000000002,3.9246288041,0.0005,0.301,0.3010004153,3.29,-2.44,4.0960590816
2019-11-15 07:00:00,3.63,1.487,3.9227629294,0.0,0.377,0.377,3.63,1.11,3.7959188611,3.55,-1.883,4.0184809319,0.0,0.377,0.377,3.55,-2.26,4.2083369637
2019-11-15 07:30:00,3.883,1.5165000000000002,4.1686282216,0.003,0.35650000000000004,0.3565126225,3.88,1.16,4.0496913463,3.773,-1.8335,4.1949077761,0.003,0.35650000000000004,0.3565126225,3.77,-2.19,4.3599311921
2019-11-15 08:00:00,3.882,1.353,4.1110257844,0.002,0.353,0.3530056657,3.88,1.0,4.0067942298,3.892,-1.7469999999999999,4.2661074764,0.002,0.353,0.3530056657,3.89,-2.1,4.4206447494
2019-11-15 08:30:00,3.79,1.0885,3.9432134421000002,0.0,0.3185,0.3185,3.79,0.77,3.8674280860000003,4.38,-1.4415,4.6111085706,0.0,0.3185,0.3185,4.38,-1.76,4.7203813405
2019-11-15 09:00:00,3.42,1.028,3.5711600356,0.0,0.358,0.358,3.42,0.67,3.4850107604,4.71,-1.362,4.9029729757,0.0,0.358,0.358,4.71,-1.72,5.0142297514
2019-11-15 09:30:00,3.6425,0.9995,3.777142637,0.0025,0.3295,0.3295094839,3.64,0.67,3.7011484704,4.6325,-1.3505,4.8253400398,0.0025,0.3295,0.3295094839,4.63,-1.6800000000000002,4.9253730823
2019-11-15 10:00:00,3.7945,0.8310000000000001,3.8844293339,0.0045000000000000005,0.021,0.0214767316,3.79,0.81,3.8755902776,4.6345,-1.569,4.8928878232,0.0045000000000000005,0.021,0.0214767316,4.63,-1.5899999999999999,4.8954060097
2019-11-15 10:30:00,3.864,0.764,3.9388059104,0.004,0.084,0.0840951842,3.86,0.68,3.9194387353,4.404,-1.506,4.6543798728,0.004,0.084,0.0840951842,4.4,-1.5899999999999999,4.6784719728
2019-11-15 11:00:00,3.9445,0.8215,4.0291366941,0.0045000000000000005,0.14150000000000001,0.1415715367,3.94,0.68,3.998249617,4.2245,-1.5185,4.4891249147,0.0045000000000000005,0.14150000000000001,0.1415715367,4.22,-1.6600000000000001,4.5347546791
2019-11-15 11:30:00,3.9530000000000003,0.7105,4.0163440154,0.013000000000000001,0.030500000000000003,0.0331549393,3.94,0.68,3.998249617,4.513,-1.4895,4.7524498156,0.013000000000000001,0.030500000000000003,0.0331549393,4.5,-1.52,4.7497789422
2019-11-15 12:00:00,3.7045,0.6945,3.7690384052,0.0045000000000000005,-0.0455,0.045721986000000006,3.7,0.74,3.7732744401,4.7845,-1.5655000000000001,5.0341067231,0.0045000000000000005,-0.0455,0.045721986000000006,4.78,-1.52,5.0158548623
2019-11-15 12:30:00,3.7125,1.1219999999999999,3.8783424617,0.0125,-0.048,0.0496009072,3.7,1.17,3.8805798536,4.7525,-2.128,5.2071720012,0.0125,-0.048,0.0496009072,4.74,-2.08,5.1762921092
2019-11-15 13:00:00,4.091,1.161,4.25255241,0.021,-0.039,0.0442944692,4.07,1.2,4.2432181184,4.5809999999999995,-2.009,5.0021637318,0.021,-0.039,0.0442944692,4.5600000000000005,-1.97,4.9673433543000005
2019-11-15 13:30:00,3.878,1.182,4.0541346796,0.008,-0.068,0.0684689711,3.87,1.25,4.0668661153,4.658,-1.998,5.0684285533,0.008,-0.068,0.0684689711,4.65,-1.9300000000000002,5.0346201446
2019-11-15 14:00:00,3.2984999999999998,1.0695000000000001,3.4675542534,0.0285,-0.07050000000000001,0.0760427511,3.27,1.1400000000000001,3.4630189142,4.5385,-2.1505,5.0222139042,0.0285,-0.07050000000000001,0.0760427511,4.51,-2.08,4.9665380297
2019-11-15 14:30:00,2.941,0.9475,3.0898603933,0.031,-0.0325,0.044913806300000005,2.91,0.98,3.0705862632,4.341,-2.2525,4.8906070431,0.031,-0.0325,0.044913806300000005,4.31,-2.22,4.8481439748
2019-11-15 15:00:00,2.7560000000000002,0.961,2.9187423662,0.016,-0.019,0.0248394847,2.74,0.98,2.9099828178,4.146,-2.239,4.7119462009,0.016,-0.019,0.0248394847,4.13,-2.22,4.6888484727
2019-11-15 15:30:00,3.499,0.9815,3.6340532811,0.009000000000000001,-0.0685,0.0690887111,3.49,1.05,3.6445301480000003,4.399,-2.1585,4.9000329846,0.009000000000000001,-0.0685,0.0690887111,4.39,-2.09,4.8621188797
2019-11-15 16:00:00,3.5380000000000003,1.1265,3.7130104026,0.048,-0.043500000000000004,0.0647784686,3.49,1.17,3.6808966299,4.788,-2.0035,5.1902751613,0.048,-0.043500000000000004,0.0647784686,4.74,-1.96,5.1292494578
2019-11-15 16:30:00,3.3705,0.9215000000000001,3.4941998369,0.0505,-0.08850000000000001,0.10189455330000001,3.32,1.01,3.4702305399,4.7305,-2.1885,5.2122128218,0.0505,-0.08850000000000001,0.10189455330000001,4.68,-2.1,5.1295613848
2019-11-15 17:00:00,3.576,1.05,3.7269660583,0.026000000000000002,0.04,0.0477074418,3.55,1.01,3.6908806537,4.596,-2.1,5.0530402729,0.026000000000000002,0.04,0.0477074418,4.57,-2.14,5.0462362212
2019-11-15 17:30:00,4.133,1.1525,4.2906812105,0.013000000000000001,0.052500000000000005,0.054085580300000005,4.12,1.1,4.2643170614,4.963,-2.0875,5.3841457308,0.013000000000000001,0.052500000000000005,0.054085580300000005,4.95,-2.14,5.3927822133
2019-11-15 18:00:00,4.2325,1.072,4.3661470715,0.022500000000000003,-0.028,0.0359200501,4.21,1.1,4.3513331291,5.1125,-2.128,5.5376926829,0.022500000000000003,-0.028,0.0359200501,5.09,-2.1,5.5061874287
2019-11-15 18:30:00,4.2385,1.0325,4.3624463894,0.0285,0.022500000000000003,0.0363111553,4.21,1.01,4.3294572408,4.9585,-2.0775,5.3761257891,0.0285,0.022500000000000003,0.0363111553,4.93,-2.1,5.3586285559
2019-11-15 19:00:00,3.9265,1.1305,4.0860044665,0.0465,-0.0195,0.0504232089,3.88,1.15,4.046838272,5.2965,-2.1195,5.704839393,0.0465,-0.0195,0.0504232089,5.25,-2.1,5.6544230475
2019-11-15 19:30:00,3.9925,1.078,4.135473401,0.0125,-0.042,0.0438206572,3.98,1.12,4.1345858317,5.0525,-2.142,5.4877973951,0.0125,-0.042,0.0438206572,5.04,-2.1,5.46
2019-11-15 20:00:00,3.8645,1.1535,4.0329793577,0.0345,0.0335,0.0480884602,3.83,1.12,3.9904009824,5.0045,-2.0665,5.4143736942,0.0345,0.0335,0.0480884602,4.97,-2.1,5.3954517883
2019-11-15 20:30:00,3.745,1.1555,3.9192097737,0.035,0.0055000000000000005,0.0354295075,3.71,1.15,3.8841472681,5.075,-2.0645,5.4788488983,0.035,0.0055000000000000005,0.0354295075,5.04,-2.07,5.4485319124
2019-11-15 21:00:00,3.856,1.003,3.9843123623,0.026000000000000002,-0.007,0.026925824,3.83,1.01,3.9609342332,4.636,-2.027,5.0597653108,0.026000000000000002,-0.007,0.026925824,4.61,-2.02,5.0331401729
2019-11-15 21:30:00,3.7085,1.0495,3.8541435495,0.018500000000000003,-0.0105,0.0212720474,3.69,1.06,3.839231694,4.6685,-2.0605,5.102994464,0.018500000000000003,-0.0105,0.0212720474,4.65,-2.05,5.0818303789
2019-11-15 22:00:00,3.51,1.076,3.6712226846,0.04,-0.024,0.0466476152,3.47,1.1,3.640178567,4.62,-2.114,5.080688536,0.04,-0.024,0.0466476152,4.58,-2.09,5.0343321305
2019-11-15 22:30:00,3.0565,1.0555,3.23361601,0.0465,-0.044500000000000005,0.064362256,3.01,1.1,3.2046996739,4.4665,-2.2345,4.9942579529,0.0465,-0.044500000000000005,0.064362256,4.42,-2.19,4.9327983944
2019-11-15 23:00:00,2.813,0.92,2.9596231179,0.053,-0.08,0.0959635347,2.76,1.0,2.9355749011,4.313,-2.35,4.9116666214,0.053,-0.08,0.0959635347,4.26,-2.27,4.8270591461
2019-11-15 23:30:00,2.4765,1.2165,2.7591528591000003,0.0465,-0.07350000000000001,0.0869741341,2.43,1.29,2.7511815643,4.1365,-2.6835,4.9307002038,0.0465,-0.07350000000000001,0.0869741341,4.09,-2.61,4.8518243991
2019-11-16 00:00:00,2.48,1.4745,2.8852296702,0.05,-0.035500000000000004,0.0613208774,2.43,1.51,2.8609439002,4.24,-2.7055,5.0296451416,0.05,-0.035500000000000004,0.0613208774,4.19,-2.67,4.9684001449
2019-11-16 00:30:00,2.341,1.6,2.8355389258,0.041,-0.04,0.057280014000000004,2.3,1.6400000000000001,2.8248185782,4.541,-2.71,5.2881736923,0.041,-0.04,0.057280014000000004,4.5,-2.67,5.2324850693
2019-11-16 01:00:00,2.157,1.4304999999999999,2.5882386385,0.037,-0.059500000000000004,0.07006604030000001,2.12,1.49,2.5912352267000003,4.197,-2.7995,5.0449984390000004,0.037,-0.059500000000000004,0.07006604030000001,4.16,-2.74,4.9812849748
2019-11-16 01:30:00,2.609,1.458,2.9887530845,0.039,-0.032,0.050447993000000003,2.5700000000000003,1.49,2.9706901555,3.759,-2.612,4.5774037401,0.039,-0.032,0.050447993000000003,3.7199999999999998,-2.58,4.5271182887
2019-11-16 02:00:00,2.1565,1.303,2.5195835469,0.026500000000000003,-0.067,0.0720503296,2.13,1.37,2.5325481239,3.4865,-2.817,4.4823176204,0.026500000000000003,-0.067,0.0720503296,3.46,-2.75,4.4197398113
2019-11-16 02:30:00,2.15,1.37,2.5493920844,0.02,0.0,0.02,2.13,1.37,2.5325481239,3.34,-2.8200000000000003,4.3712698384,0.02,0.0,0.02,3.32,-2.8200000000000003,4.3560073462
2019-11-16 03:00:00,2.218,1.3635,2.6035852684,0.018000000000000002,-0.0565,0.0592979764,2.2,1.42,2.6184728374,3.518,-2.7365,4.456989595,0.018000000000000002,-0.0565,0.0592979764,3.5,-2.68,4.4082195953
2019-11-16 03:30:00,2.3425000000000002,1.3755,2.716487898,0.0125,-0.0845,0.0854195528,2.33,1.46,2.7496363396,3.4625,-2.7645,4.4307297932,0.0125,-0.0845,0.0854195528,3.45,-2.68,4.3686267865
2019-11-16 04:00:00,1.867,1.3975,2.3321010377,0.017,-0.0625,0.0647707496,1.85,1.46,2.3567138138,3.977,-2.7925,4.8594840518,0.017,-0.0625,0.0647707496,3.96,-2.73,4.809833677
2019-11-16 04:30:00,1.874,1.379,2.3266965853,0.024,-0.081,0.08448076700000001,1.85,1.46,2.3567138138,3.8040000000000003,-2.851,4.7538002693,0.024,-0.081,0.08448076700000001,3.7800000000000002,-2.77,4.6862885101
2019-11-16 05:00:00,2.142,1.395,2.5562059776,0.012,-0.065,0.0660984115,2.13,1.46,2.5823438965000003,3.622,-2.765,4.5567651904,0.012,-0.065,0.0660984115,3.61,-2.7,4.5080039929
2019-11-16 05:30:00,2.03,1.526,2.5396015435,0.0,0.026000000000000002,0.026000000000000002,2.03,1.5,2.524064183,3.94,-2.674,4.7617093569,0.0,0.026000000000000002,0.026000000000000002,3.94,-2.7,4.7763584455
2019-11-16 06:00:00,2.96,1.4875,3.3127415006,0.0,0.0675,0.0675,2.96,1.42,3.2829864453,3.04,-2.6325000000000003,4.0213997874,0.0,0.0675,0.0675,3.04,-2.7,4.0659070329
2019-11-16 06:30:00,2.96,1.5125000000000002,3.3240421553,0.0,0.0925,0.0925,2.96,1.42,3.2829864453,2.99,-2.6075,3.9672605473,0.0,0.0925,0.0925,2.99,-2.7,4.0286598268
2019-11-16 07:00:00,3.17,1.5325,3.5210021656,0.0,0.07250000000000001,0.07250000000000001,3.17,1.46,3.4900573061,2.99,-2.5875,3.9541441868,0.0,0.07250000000000001,0.07250000000000001,2.99,-2.66,4.0019620188
2019-11-16 07:30:00,3.36,1.6015000000000001,3.7221502186,0.0,0.0815,0.0815,3.36,1.52,3.6878177829,2.99,-2.7085,4.0343614427,0.0,0.0815,0.0815,2.99,-2.79,4.0895231996
2019-11-16 08:00:00,3.36,1.609,3.725383336,0.0,0.089,0.089,3.36,1.52,3.6878177829,3.15,-2.761,4.188749336,0.0,0.089,0.089,3.15,-2.85,4.2479406776
2019-11-16 08:30:00,3.75,1.5390000000000001,4.0535195818,0.0,0.019,0.019,3.75,1.52,4.0463440289,3.21,-2.831,4.2800304905,0.0,0.019,0.019,3.21,-2.85,4.2926215766
2019-11-16 09:00:00,4.07,1.6095000000000002,4.3766871318,0.0,0.08950000000000001,0.08950000000000001,4.07,1.52,4.3445713252000004,3.42,-2.6205,4.3085287802,0.0,0.08950000000000001,0.08950000000000001,3.42,-2.71,4.3635421391
2019-11-16 09:30:00,3.93,1.417,4.1776535280000004,0.0,0.007,0.007,3.93,1.4100000000000001,4.1752844214,3.2,-2.7030000000000003,4.1888195234,0.0,0.007,0.007,3.2,-2.71,4.1933399576
2019-11-16 10:00:00,4.03,1.468,4.2890469804,0.0,0.058,0.058,4.03,1.4100000000000001,4.2695433011,3.29,-2.702,4.2573353168,0.0,0.058,0.058,3.29,-2.76,4.2943800484
2019-11-16 10:30:00,4.23,1.478,4.4807793965,0.0,0.028,0.028,4.23,1.45,4.4716216297999996,3.46,-2.672,4.3716340194,0.0,0.028,0.028,3.46,-2.7,4.3888039373
2019-11-16 11:00:00,4.44,1.5550000000000002,4.7044261074,0.0,0.005,0.005,4.44,1.55,4.7027757761,3.64,-2.5949999999999998,4.4703047995,0.0,0.005,0.005,3.64,-2.6,4.4732091389
2019-11-16 11:30:00,4.52,1.6255000000000002,4.8033998636,0.0,0.0755,0.0755,4.52,1.55,4.778378386,3.7199999999999998,-2.4845,4.4733812994,0.0,0.0755,0.0755,3.7199999999999998,-2.56,4.5157502145
2019-11-16 12:00:00,4.52,1.5635,4.7827745347,0.0,0.0135,0.0135,4.52,1.55,4.778378386,3.7199999999999998,-2.5465,4.5081107185,0.0,0.0135,0.0135,3.7199999999999998,-2.56,4.5157502145
2019-11-16 12:30:00,4.52,1.57,4.7849033428,0.0,0.02,0.02,4.52,1.55,4.778378386,3.7199999999999998,-2.6,4.5385460227,0.0,0.02,0.02,3.7199999999999998,-2.62,4.5500329669
2019-11-16 13:00:00,4.57,1.591,4.839026865,0.0,0.001,0.001,4.57,1.5899999999999999,4.838698172,3.77,-2.559,4.5564658454,0.0,0.001,0.001,3.77,-2.56,4.55702754
2019-11-16 13:30:00,4.42,1.633,4.7120153862,0.0,0.043000000000000003,0.043000000000000003,4.42,1.5899999999999999,4.6972864507,3.63,-2.547,4.4344231868,0.0,0.043000000000000003,0.043000000000000003,3.63,-2.59,4.4592600283
2019-11-16 14:00:00,4.29,1.624,4.5870988653,0.0,0.034,0.034,4.29,1.5899999999999999,4.5751721279,3.51,-2.606,4.3716514042,0.0,0.034,0.034,3.51,-2.64,4.3920040984
2019-11-16 14:30:00,4.15,1.5270000000000001,4.4220163953,0.0,0.077,0.077,4.15,1.45,4.3960209281000004,3.39,-2.643,4.2985519655,0.0,0.077,0.077,3.39,-2.7199999999999998,4.3463202827
2019-11-16 15:00:00,4.33,1.5695000000000001,4.6056737021,0.0,0.0495,0.0495,4.33,1.52,4.5890412942,3.55,-2.5905,4.394677491,0.0,0.0495,0.0495,3.55,-2.64,4.4240366183
2019-11-16 15:30:00,4.38,1.5285000000000002,4.6390421695,0.0,0.0085,0.0085,4.38,1.52,4.6362484834,3.6,-2.6015,4.4415990645,0.0,0.0085,0.0085,3.6,-2.61,4.4465829577000004
2019-11-16 16:00:00,4.53,1.6305,4.8145020771,0.0,0.0505,0.0505,4.53,1.58,4.797634834,3.73,-2.5595,4.5237086831,0.0,0.0505,0.0505,3.73,-2.61,4.552471856
2019-11-16 16:30:00,4.59,1.5585,4.8473727162,0.0,0.0285,0.0285,4.59,1.53,4.8382848201,3.79,-2.5815,4.5856561417,0.0,0.0285,0.0285,3.79,-2.61,4.6017605327
2019-11-16 17:00:00,4.78,1.6560000000000001,5.058728694,0.0,0.126,0.126,4.78,1.53,5.0188943005,3.95,-2.484,4.666128588,0.0,0.126,0.126,3.95,-2.61,4.7344059817
2019-11-16 17:30:00,4.78,1.6115,5.0443366511,0.0,0.0815,0.0815,4.78,1.53,5.0188943005,3.95,-2.5285,4.6899693229,0.0,0.0815,0.0815,3.95,-2.61,4.7344059817
2019-11-16 18:00:00,4.8100000000000005,1.5430000000000001,5.0514303915,0.0,0.073,0.073,4.8100000000000005,1.47,5.0296123111,4.0,-2.597,4.769109875,0.0,0.073,0.073,4.0,-2.67,4.809251501
2019-11-16 18:30:00,4.77,1.561,5.0189262796,0.0,0.091,0.091,4.77,1.47,4.9913725567,4.0,-2.5789999999999997,4.7593319909,0.0,0.091,0.091,4.0,-2.67,4.809251501
2019-11-16 19:00:00,4.66,1.5310000000000001,4.9050546378,0.0,0.061,0.061,4.66,1.47,4.8863585624,3.9,-2.6390000000000002,4.7089617752,0.0,0.061,0.061,3.9,-2.7,4.7434164903
2019-11-16 19:30:00,4.66,1.6245,4.9350380191,0.0,0.1145,0.1145,4.66,1.51,4.898540599,3.9,-2.5455,4.6572062709,0.0,0.1145,0.1145,3.9,-2.66,4.7207626503
2019-11-16 20:00:00,4.57,1.5645,4.830378893,0.0,0.0845,0.0845,4.57,1.48,4.803675676,3.7800000000000002,-2.5755,4.5740135822,0.0,0.0845,0.0845,3.7800000000000002,-2.66,4.6221207254
2019-11-16 20:30:00,4.57,1.62,4.8486389843,0.0,0.06,0.06,4.57,1.56,4.8289232754,3.7800000000000002,-2.6,4.5878535286,0.0,0.06,0.06,3.7800000000000002,-2.66,4.6221207254
2019-11-16 21:00:00,4.34,1.5305,4.6019593924999995,0.0,0.1005,0.1005,4.34,1.43,4.5695185742,3.56,-2.6195,4.4198846421999995,0.0,0.1005,0.1005,3.56,-2.7199999999999998,4.4801785679
2019-11-16 21:30:00,4.29,1.5819999999999999,4.5723980579,0.0,0.07200000000000001,0.07200000000000001,4.29,1.51,4.5479885664,3.52,-2.588,4.3689980545000004,0.0,0.07200000000000001,0.07200000000000001,3.52,-2.66,4.4120290117
2019-11-16 22:00:00,4.18,1.549,4.4577798286,0.0,0.079,0.079,4.18,1.47,4.4309479798,3.42,-2.621,4.3088329046,0.0,0.079,0.079,3.42,-2.7,4.3573386373
2019-11-16 22:30:00,4.08,1.548,4.3637946789,0.0,0.078,0.078,4.08,1.47,4.3367384058,3.33,-2.622,4.2383704416,0.0,0.078,0.078,3.33,-2.7,4.287061931
2019-11-16 23:00:00,3.8200000000000003,1.502,4.1046807428,0.0,0.082,0.082,3.8200000000000003,1.42,4.0753895519,3.08,-2.738,4.1210488956,0.0,0.082,0.082,3.08,-2.8200000000000003,4.1759789271
2019-11-16 23:30:00,3.7199999999999998,1.638,4.0646579192,0.0,0.088,0.088,3.7199999999999998,1.55,4.03,3.01,-2.652,4.0116335825,0.0,0.088,0.088,3.01,-2.74,4.0703439658
2019-11-17 00:00:00,3.49,1.5565,3.8213600001,0.0,0.0465,0.0465,3.49,1.51,3.8026569659,2.83,-2.7435,3.9415342508,0.0,0.0465,0.0465,2.83,-2.79,3.9740407648
2019-11-17 00:30:00,3.38,1.574,3.7285219592,0.0,0.094,0.094,3.38,1.48,3.689823844,2.7199999999999998,-2.746,3.8650893909,0.0,0.094,0.094,2.7199999999999998,-2.84,3.9324292746
2019-11-17 01:00:00,3.38,1.5655000000000001,3.7249416438000003,0.0,0.0855,0.0855,3.38,1.48,3.689823844,2.7199999999999998,-2.7245,3.8498441852000003,0.0,0.0855,0.0855,2.7199999999999998,-2.81,3.9108183287
2019-11-17 01:30:00,3.38,1.5925,3.7363693942,0.0,0.0425,0.0425,3.38,1.55,3.7184539798,2.7199999999999998,-2.6975,3.8307840255,0.0,0.0425,0.0425,2.7199999999999998,-2.74,3.8608289265
2019-11-17 02:00:00,3.25,1.51,3.5836573497,0.0,0.06,0.06,3.25,1.45,3.5587919299,2.6,-2.75,3.784507894,0.0,0.06,0.06,2.6,-2.81,3.828328617
2019-11-17 02:30:00,3.22,1.5630000000000002,3.5792972774000003,0.0,0.113,0.113,3.22,1.45,3.5314161465,2.5700000000000003,-2.697,3.7254139367,0.0,0.113,0.113,2.5700000000000003,-2.81,3.8080178571000003
2019-11-17 03:00:00,3.16,1.545,3.5174742359,0.0,0.095,0.095,3.16,1.45,3.4767945007,2.51,-2.715,3.6974754901,0.0,0.095,0.095,2.51,-2.81,3.7677844949
2019-11-17 03:30:00,3.16,1.3875,3.4511963505,0.0,0.0575,0.0575,3.16,1.33,3.4284836298,2.55,-2.5025,3.5728148917,0.0,0.0575,0.0575,2.55,-2.56,3.6133225707000003
2019-11-17 04:00:00,3.11,1.092,3.2961438075,0.0,0.112,0.112,3.11,0.98,3.2607514471,2.55,-2.138,3.3276934955,0.0,0.112,0.112,2.55,-2.25,3.4007352146
2019-11-17 04:30:00,3.0,0.9405,3.1439688691,0.0,0.09050000000000001,0.09050000000000001,3.0,0.85,3.1180923655,2.46,-2.2195,3.3132733437,0.0,0.09050000000000001,0.09050000000000001,2.46,-2.31,3.3745666388
2019-11-17 05:00:00,3.09,1.0425,3.261120398,0.0,0.1325,0.1325,3.09,0.91,3.2212109524,2.54,-2.1075,3.3004781851000002,0.0,0.1325,0.1325,2.54,-2.24,3.3866207346
2019-11-17 05:30:00,2.91,0.999,3.0767029431,0.0,0.089,0.089,2.91,0.91,3.0489670382,2.47,-2.111,3.2491877447,0.0,0.089,0.089,2.47,-2.2,3.3077031306
2019-11-17 06:00:00,2.91,0.9245000000000001,3.0533260962,0.0,0.1145,0.1145,2.91,0.81,3.0206290736,2.58,-2.1455,3.3555283116,0.0,0.1145,0.1145,2.58,-2.26,3.4298688022
2019-11-17 06:30:00,2.91,0.9480000000000001,3.0605234846,0.0,0.138,0.138,2.91,0.81,3.0206290736,2.65,-2.122,3.3949055952,0.0,0.138,0.138,2.65,-2.26,3.4828293096
2019-11-17 07:00:00,3.13,0.9685,3.2764145418,0.0,0.0985,0.0985,3.13,0.87,3.2486612626999998,2.7199999999999998,-2.1115,3.4433751248,0.0,0.0985,0.0985,2.7199999999999998,-2.21,3.5046397818
2019-11-17 07:30:00,2.96,0.9460000000000001,3.1074935237,0.0,0.166,0.166,2.96,0.78,3.061045573,2.64,-2.154,3.4072446346,0.0,0.166,0.166,2.64,-2.32,3.5145412218
2019-11-17 08:00:00,3.08,0.8200000000000001,3.1872872478,0.0,0.08,0.08,3.08,0.74,3.1676489705,2.83,-2.24,3.6092242934,0.0,0.08,0.08,2.83,-2.32,3.6594125212
2019-11-17 08:30:00,3.43,0.9515,3.5595297793,0.0,0.1515,0.1515,3.43,0.8,3.5220590569,3.17,-2.0785,3.7906545939000003,0.0,0.1515,0.1515,3.17,-2.23,3.8757966923
2019-11-17 09:00:00,3.83,0.9735,3.9517846918,0.0,0.0935,0.0935,3.83,0.88,3.9297964324,3.43,-2.0565,3.9992614631,0.0,0.0935,0.0935,3.43,-2.15,4.0481353732
2019-11-17 09:30:00,4.03,0.7375,4.0969264394,0.0,0.0775,0.0775,4.03,0.66,4.0836870595,3.63,-1.7725,4.0396356581,0.0,0.0775,0.0775,3.63,-1.85,4.0742361247
2019-11-17 10:00:00,4.03,0.63,4.0789459423,0.0,0.1,0.1,4.03,0.53,4.0647017111,3.59,-1.71,3.9764557083,0.0,0.1,0.1,3.59,-1.81,4.020472609
2019-11-17 10:30:00,4.35,0.709,4.4074007079,0.0,0.079,0.079,4.35,0.63,4.3953839423,3.74,-1.651,4.0882026613,0.0,0.079,0.079,3.74,-1.73,4.1207402248
2019-11-17 11:00:00,4.35,0.807,4.4242229826,0.0,0.137,0.137,4.35,0.67,4.4012952639,3.85,-1.663,4.1938131813,0.0,0.137,0.137,3.85,-1.8,4.25
2019-11-17 11:30:00,4.55,0.8210000000000001,4.6234771547,0.0,0.051000000000000004,0.051000000000000004,4.55,0.77,4.6146939227,4.05,-1.679,4.3842377901,0.0,0.051000000000000004,0.051000000000000004,4.05,-1.73,4.4040208901
2019-11-17 12:00:00,4.55,0.8365,4.6262546677,0.0,0.0665,0.0665,4.55,0.77,4.6146939227,4.09,-1.6635,4.4153518829,0.0,0.0665,0.0665,4.09,-1.73,4.4408332551
2019-11-17 12:30:00,4.61,0.8235,4.6829747223,0.0,0.053500000000000006,0.053500000000000006,4.61,0.77,4.6738634982,4.15,-1.6165,4.4537144329,0.0,0.053500000000000006,0.053500000000000006,4.15,-1.67,4.4734103322
2019-11-17 13:00:00,4.51,0.719,4.5669531419,0.0,0.079,0.079,4.51,0.64,4.5551838602,4.02,-1.721,4.3728984667,0.0,0.079,0.079,4.02,-1.8,4.4045885165
2019-11-17 13:30:00,4.47,0.8175,4.5441397701,0.0,0.1275,0.1275,4.47,0.6900000000000001,4.5229415207,4.02,-1.6325,4.3388312078,0.0,0.1275,0.1275,4.02,-1.76,4.3883937836
2019-11-17 14:00:00,4.53,0.7125,4.5856903788,0.0,0.022500000000000003,0.022500000000000003,4.53,0.6900000000000001,4.5822483564,3.96,-1.7375,4.3244081965,0.0,0.022500000000000003,0.022500000000000003,3.96,-1.76,4.3334974328
2019-11-17 14:30:00,4.0,0.5700000000000001,4.0404083952,0.0,0.05,0.05,4.0,0.52,4.0336583891,3.5700000000000003,-1.88,4.0347614552,0.0,0.05,0.05,3.5700000000000003,-1.9300000000000002,4.0583001368
2019-11-17 15:00:00,3.54,0.9420000000000001,3.6631904127,0.0,0.062,0.062,3.54,0.88,3.6477390258,3.21,-2.208,3.8960703279,0.0,0.062,0.062,3.21,-2.27,3.9315391388
2019-11-17 15:30:00,2.993,2.289,3.767966295,0.003,0.129,0.12903487900000002,2.99,2.16,3.6885905167,2.6029999999999998,-1.151,2.8461219229,0.003,0.129,0.12903487900000002,2.6,-1.28,2.8979993099
2019-11-17 16:00:00,2.992,2.141,3.6791228574,0.002,0.031,0.031064449100000002,2.99,2.11,3.6595354896,2.682,-1.249,2.9585680657999998,0.002,0.031,0.031064449100000002,2.68,-1.28,2.9699831649
2019-11-17 16:30:00,2.8955,2.2055,3.6398008874,0.0055000000000000005,0.0955,0.09565824590000001,2.89,2.11,3.5782956837,2.5855,-1.1844999999999999,2.8439146436,0.0055000000000000005,0.0955,0.09565824590000001,2.58,-1.28,2.8800694436
2019-11-17 17:00:00,3.108,2.198,3.8066872737,0.008,0.088,0.08836288810000001,3.1,2.11,3.7499466663,2.898,-1.192,3.1335711257,0.008,0.088,0.08836288810000001,2.89,-1.28,3.1607752214
2019-11-17 17:30:00,3.4115,2.173,4.0447819781,0.0015,0.063,0.0630178546,3.41,2.11,4.0100124688,3.3415,-1.187,3.5460670115,0.0015,0.063,0.0630178546,3.34,-1.25,3.5662445233
2019-11-17 18:00:00,3.052,2.1625,3.7404692553,0.002,0.0925,0.09252161910000001,3.05,2.07,3.6861090597,3.412,-1.1575,3.6029918471,0.002,0.0925,0.09252161910000001,3.41,-1.25,3.6318865621
2019-11-17 18:30:00,3.2535,2.1825,3.9177249138,0.0035,0.07250000000000001,0.0725844336,3.25,2.11,3.8748677397,3.5235000000000003,-1.1775,3.7150448853,0.0035,0.07250000000000001,0.0725844336,3.52,-1.25,3.7353580819000003
2019-11-17 19:00:00,3.2565,2.342,4.0112038405,0.006500000000000001,0.14200000000000002,0.1421486898,3.25,2.2,3.9246018906,3.6265,-0.988,3.75867613,0.006500000000000001,0.14200000000000002,0.1421486898,3.62,-1.13,3.7922684504
2019-11-17 19:30:00,3.451,1.9885000000000002,3.9829051269,0.031,0.1285,0.1321864214,3.42,1.8599999999999999,3.8930707674000002,4.371,-1.3515000000000001,4.5751713901999995,0.031,0.1285,0.1321864214,4.34,-1.48,4.58541165
2019-11-17 20:00:00,3.4535,1.19,3.6527745961,0.0335,0.09,0.0960325466,3.42,1.1,3.5925478424,4.8535,-2.16,5.3124440938,0.0335,0.09,0.0960325466,4.82,-2.25,5.3192950661000005
2019-11-17 20:30:00,3.2935,1.3205,3.5483605368999998,0.043500000000000004,0.1505,0.1566604609,3.25,1.17,3.4541858665,5.0635,-2.0995,5.4815082322,0.043500000000000004,0.1505,0.1566604609,5.02,-2.25,5.5011726023000005
2019-11-17 21:00:00,3.343,1.336,3.6000756936,0.033,0.096,0.1015135459,3.31,1.24,3.5346428391,5.103,-2.024,5.4897345109,0.033,0.096,0.1015135459,5.07,-2.12,5.4953889762
2019-11-17 21:30:00,3.762,1.4755,4.041007826,0.032,0.2755,0.2773522129,3.73,1.2,3.9182776829,4.612,-1.7545000000000002,4.9344517679,0.032,0.2755,0.2773522129,4.58,-2.03,5.0097205511
2019-11-17 22:00:00,3.751,1.641,4.0942498702,0.021,0.441,0.4414997169,3.73,1.2,3.9182776829,4.361,-1.589,4.6414698103,0.021,0.441,0.4414997169,4.34,-2.03,4.7912941884
2019-11-17 22:30:00,3.7315,1.405,3.9872443178,0.0015,0.28500000000000003,0.2850039473,3.73,1.12,3.8945217935,4.0015,-1.685,4.3418000012,0.0015,0.28500000000000003,0.2850039473,4.0,-1.97,4.4588002871
2019-11-17 23:00:00,3.2015000000000002,1.2395,3.4330689623,0.0015,0.17950000000000002,0.1795062673,3.2,1.06,3.3709939187,4.0915,-1.8505,4.4905147255,0.0015,0.17950000000000002,0.1795062673,4.09,-2.03,4.5660705207
2019-11-17 23:30:00,3.011,1.2730000000000001,3.2690442028,0.001,0.213,0.2130023474,3.01,1.06,3.1911910002,3.931,-1.8170000000000002,4.3306177388,0.001,0.213,0.2130023474,3.93,-2.03,4.4233245415999995
2019-11-18 00:00:00,2.8105,1.305,3.0986989609,0.0005,0.165,0.16500075760000002,2.81,1.1400000000000001,3.0324412608,3.8505000000000003,-1.955,4.31837646,0.0005,0.165,0.16500075760000002,3.85,-2.12,4.3950995438
2019-11-18 00:30:00,2.816,1.2905,3.0976194489,0.006,0.09050000000000001,0.0906986769,2.81,1.2,3.0555032319,3.456,-2.2295,4.1127370752,0.006,0.09050000000000001,0.0906986769,3.45,-2.32,4.1575112748
2019-11-18 01:00:00,2.454,1.802,3.0445557968,0.004,0.122,0.12206555620000001,2.45,1.6800000000000002,2.9706733243,3.944,-2.588,4.7172958355,0.004,0.122,0.12206555620000001,3.94,-2.71,4.7820184023
2019-11-18 01:30:00,1.917,1.6995,2.5618722158000002,0.007,0.1095,0.10972351620000001,1.9100000000000001,1.5899999999999999,2.4851961693,3.677,-2.6605,4.5385668718000005,0.007,0.1095,0.10972351620000001,3.67,-2.77,4.5980213136
2019-11-18 02:00:00,1.8155000000000001,1.6400000000000001,2.4465568152,0.0055000000000000005,0.09,0.0901678989,1.81,1.55,2.382981326,2.2155,-3.13,3.834754262,0.0055000000000000005,0.09,0.0901678989,2.21,-3.22,3.905444917
2019-11-18 02:30:00,2.0,1.904,2.7613793655,0.0,0.094,0.094,2.0,1.81,2.6974246977,2.39,-3.326,4.0956533056,0.0,0.094,0.094,2.39,-3.42,4.172349458
2019-11-18 03:00:00,3.01,2.1705,3.7109527415,0.0,0.12050000000000001,0.12050000000000001,3.01,2.05,3.6417852765000003,2.8,-3.1095,4.1843745351,0.0,0.12050000000000001,0.12050000000000001,2.8,-3.23,4.2746812747
2019-11-18 03:30:00,2.94,2.152,3.6434467198,0.0,0.10200000000000001,0.10200000000000001,2.94,2.05,3.5841456444,2.7,-3.128,4.1321161649,0.0,0.10200000000000001,0.10200000000000001,2.7,-3.23,4.2098574798
2019-11-18 04:00:00,2.65,2.043,3.3460945892,0.0,0.133,0.133,2.65,1.9100000000000001,3.2665884344,2.8,-3.097,4.1750938912,0.0,0.133,0.133,2.8,-3.23,4.2746812747
2019-11-18 04:30:00,2.8,2.047,3.468459168,0.0,0.08700000000000001,0.08700000000000001,2.8,1.96,3.4178355724,2.66,-3.143,4.1175294777,0.0,0.08700000000000001,0.08700000000000001,2.66,-3.23,4.1843159537
2019-11-18 05:00:00,3.06,2.0,3.6556258014000003,0.0,0.07,0.07,3.06,1.9300000000000002,3.6178032008,2.34,-3.27,4.0210073365,0.0,0.07,0.07,2.34,-3.34,4.0781368295
2019-11-18 05:30:00,3.06,2.1225,3.7240577667,0.0,0.1125,0.1125,3.06,2.01,3.6611063902,2.48,-3.1875,4.038632968,0.0,0.1125,0.1125,2.48,-3.3,4.128001938
2019-11-18 06:00:00,3.06,2.1125,3.7183674173,0.0,0.10250000000000001,0.10250000000000001,3.06,2.01,3.6611063902,2.7,-3.1975,4.1849738649,0.0,0.10250000000000001,0.10250000000000001,2.7,-3.3,4.2638011211
2019-11-18 06:30:00,3.31,1.974,3.8539299423,0.0,0.124,0.124,3.31,1.85,3.7919124462,2.92,-3.086,4.2485051489,0.0,0.124,0.124,2.92,-3.21,4.3394124026
2019-11-18 07:00:00,3.55,1.959,4.0546493067,0.0,0.109,0.109,3.55,1.85,4.0031237802,3.14,-3.021,4.3572974422,0.0,0.109,0.109,3.14,-3.13,4.4335651568
2019-11-18 07:30:00,3.89,2.0,4.3740256058,0.0,0.15,0.15,3.89,1.85,4.3075050783,3.33,-2.92,4.428916346,0.0,0.15,0.15,3.33,-3.07,4.5292162677
2019-11-18 08:00:00,3.89,1.5815000000000001,4.1991954289,0.0,0.1615,0.1615,3.89,1.42,4.1410747397,3.29,-2.6685,4.2361530013,0.0,0.1615,0.1615,3.29,-2.83,4.3397004505
2019-11-18 08:30:00,3.89,1.5415,4.1842947136,0.0,0.12150000000000001,0.12150000000000001,3.89,1.42,4.1410747397,3.35,-2.7085,4.307954532,0.0,0.12150000000000001,0.12150000000000001,3.35,-2.83,4.3853620147
2019-11-18 09:00:00,3.99,1.665,4.3234621543,0.0,0.17500000000000002,0.17500000000000002,3.99,1.49,4.2591313668,3.35,-2.5949999999999998,4.2375140118,0.0,0.17500000000000002,0.17500000000000002,3.35,-2.77,4.3468839414
2019-11-18 09:30:00,3.5700000000000003,1.774,3.9864741314,0.0,0.20400000000000001,0.20400000000000001,3.5700000000000003,1.57,3.8999743588999998,3.06,-2.496,3.9488752829,0.0,0.20400000000000001,0.20400000000000001,3.06,-2.7,4.0808822576
2019-11-18 10:00:00,3.41,1.681,3.8018233783,0.0,0.111,0.111,3.41,1.57,3.754064464,2.93,-2.629,3.9365646191,0.0,0.111,0.111,2.93,-2.74,4.0115458367
2019-11-18 10:30:00,3.41,1.699,3.8098163998,0.0,0.129,0.129,3.41,1.57,3.754064464,2.84,-2.6109999999999998,3.8578389028,0.0,0.129,0.129,2.84,-2.74,3.9462893964
2019-11-18 11:00:00,3.5300000000000002,1.6724999999999999,3.9061689992,0.0,0.0325,0.0325,3.5300000000000002,1.6400000000000001,3.8923643201,2.98,-2.6675,3.9994944993,0.0,0.0325,0.0325,2.98,-2.7,4.0212435887
2019-11-18 11:30:00,3.94,1.2305,4.1276785546,0.0,0.030500000000000003,0.030500000000000003,3.94,1.2,4.1186891118,3.39,-2.0095,3.9408362374,0.0,0.030500000000000003,0.030500000000000003,3.39,-2.04,3.9564757045
2019-11-18 12:00:00,4.2,0.737,4.2641727216,0.0,-0.003,0.003,4.2,0.74,4.2646922515,3.65,-1.483,3.939770171,0.0,-0.003,0.003,3.65,-1.48,3.9386418979
2019-11-18 12:30:00,4.25,0.7115,4.3091451879000005,0.0,0.0115,0.0115,4.25,0.7000000000000001,4.3072613109,3.65,-1.4085,3.9123359071,0.0,0.0115,0.0115,3.65,-1.42,3.9164907762
2019-11-18 13:00:00,4.18,0.685,4.2357555406,0.0,-0.015,0.015,4.18,0.7000000000000001,4.2382071681,3.5700000000000003,-1.435,3.8476128963000003,0.0,-0.015,0.015,3.5700000000000003,-1.42,3.842043727
2019-11-18 13:30:00,4.18,0.6835,4.2355132216,0.0,-0.0165,0.0165,4.18,0.7000000000000001,4.2382071681,3.5700000000000003,-1.4365,3.8481725858,0.0,-0.0165,0.0165,3.5700000000000003,-1.42,3.842043727
2019-11-18 14:00:00,4.24,0.7395,4.3040051406,0.0,-0.0205,0.0205,4.24,0.76,4.3075747237,3.65,-1.4405000000000001,3.9239699604,0.0,-0.0205,0.0205,3.65,-1.42,3.9164907762
2019-11-18 14:30:00,4.28,0.752,4.3455614137,0.0,-0.008,0.008,4.28,0.76,4.3469529558,3.69,-1.3679999999999999,3.9354191645,0.0,-0.008,0.008,3.69,-1.3599999999999999,3.9326454201
2019-11-18 15:00:00,4.28,0.739,4.3433306344,0.0,-0.021,0.021,4.28,0.76,4.3469529558,3.69,-1.431,3.9577595935,0.0,-0.021,0.021,3.69,-1.4100000000000001,3.950215184
2019-11-18 15:30:00,4.36,0.724,4.4197031575,0.0,-0.036000000000000004,0.036000000000000004,4.36,0.76,4.4257428755,3.77,-1.446,4.03779841,0.0,-0.036000000000000004,0.036000000000000004,3.77,-1.4100000000000001,4.0250465836
2019-11-18 16:00:00,4.36,0.29250000000000004,4.3698004817000005,0.0,-0.0175,0.0175,4.36,0.31,4.371006749,3.91,-1.0475,4.0478829343,0.0,-0.0175,0.0175,3.91,-1.03,4.0433896671
2019-11-18 16:30:00,4.7,0.366,4.7142290992,0.0,-0.024,0.024,4.7,0.39,4.7161530934,4.19,-1.054,4.3205342262,0.0,-0.024,0.024,4.19,-1.03,4.3147421707
2019-11-18 17:00:00,4.96,0.3715,4.9738930678,0.0,-0.018500000000000003,0.018500000000000003,4.96,0.39,4.9753090356000005,4.43,-0.9785,4.5367788408,0.0,-0.018500000000000003,0.018500000000000003,4.43,-0.96,4.5328247264
2019-11-18 17:30:00,4.88,0.2595,4.8868947451,0.0,0.0395,0.0395,4.88,0.22,4.8849564993,4.35,-1.1605,4.5021395192,0.0,0.0395,0.0395,4.35,-1.2,4.5124826869
2019-11-18 18:00:00,4.8,0.17650000000000002,4.8032439299,0.0,0.0565,0.0565,4.8,0.12,4.8014997657,4.32,-1.2235,4.4899167309,0.0,0.0565,0.0565,4.32,-1.28,4.5056409089
2019-11-18 18:30:00,4.85,0.114,4.8513396088,0.0,-0.006,0.006,4.85,0.12,4.851484309,4.32,-1.286,4.5073491101,0.0,-0.006,0.006,4.32,-1.28,4.5056409089
2019-11-18 19:00:00,4.67,0.0315,4.6701062354000005,0.0,0.0015,0.0015,4.67,0.03,4.6700963587,4.17,-1.3185,4.373481708,0.0,0.0015,0.0015,4.17,-1.32,4.3739341559
2019-11-18 19:30:00,4.77,0.188,4.7737033842,0.0,0.008,0.008,4.77,0.18,4.7733950182000005,4.26,-1.162,4.4156363075,0.0,0.008,0.008,4.26,-1.17,4.4177482952
2019-11-18 20:00:00,4.64,0.19,4.6438884569,0.0,0.01,0.01,4.64,0.18,4.6434900667,4.14,-1.16,4.2994418242,0.0,0.01,0.01,4.14,-1.17,4.302150625
2019-11-18 20:30:00,4.68,0.385,4.6958093019,0.0,0.085,0.085,4.68,0.30000000000000004,4.6896055271,4.14,-0.985,4.2555640049,0.0,0.085,0.085,4.14,-1.07,4.2760378857
2019-11-18 21:00:00,4.72,0.49150000000000005,4.7455212833000004,0.0,0.1315,0.1315,4.72,0.36,4.7337089053,4.21,-0.9385,4.3133377157,0.0,0.1315,0.1315,4.21,-1.07,4.343846222
2019-11-18 21:30:00,4.47,0.36,4.4844732132,0.0,0.09,0.09,4.47,0.27,4.4781469382,3.98,-1.06,4.1187376707,0.0,0.09,0.09,3.98,-1.15,4.142813054
2019-11-18 22:00:00,4.25,0.279,4.2591479195,0.0,0.089,0.089,4.25,0.19,4.2542449389,3.7800000000000002,-1.121,3.9427200002,0.0,0.089,0.089,3.7800000000000002,-1.21,3.9689419245
2019-11-18 22:30:00,4.14,0.3795,4.1573573638,0.0,0.11950000000000001,0.11950000000000001,4.14,0.26,4.1481562169,3.68,-1.0405,3.8242698976,0.0,0.11950000000000001,0.11950000000000001,3.68,-1.16,3.8584971168
2019-11-18 23:00:00,3.93,0.51,3.9629534441,0.0,0.06,0.06,3.93,0.45,3.9556794612,3.45,-1.33,3.6974856322000003,0.0,0.06,0.06,3.45,-1.3900000000000001,3.7194892122
2019-11-18 23:30:00,3.7,0.8205,3.7898839362,0.0,0.0505,0.0505,3.7,0.77,3.7792724167,3.17,-1.6295000000000002,3.5642909884,0.0,0.0505,0.0505,3.17,-1.6800000000000002,3.5876594041
2019-11-19 00:00:00,3.55,0.8135,3.6420162341999998,0.0,0.043500000000000004,0.043500000000000004,3.55,0.77,3.6325473156,3.04,-1.6365,3.4524965243,0.0,0.043500000000000004,0.043500000000000004,3.04,-1.6800000000000002,3.4733269354000003
2019-11-19 00:30:00,3.55,0.7195,3.6221789368,0.0,0.0495,0.0495,3.55,0.67,3.6126721412,3.04,-1.5805,3.4263070864,0.0,0.0495,0.0495,3.04,-1.63,3.4494202411
2019-11-19 01:00:00,3.35,0.6990000000000001,3.4221485941,0.0,0.089,0.089,3.35,0.61,3.4050844336,2.84,-1.691,3.3053110292,0.0,0.089,0.089,2.84,-1.78,3.3517159784
2019-11-19 01:30:00,3.4,0.749,3.481522799,0.0,0.079,0.079,3.4,0.67,3.4653859814,2.88,-1.701,3.3448170354,0.0,0.079,0.079,2.88,-1.78,3.385675708
2019-11-19 02:00:00,3.25,0.648,3.3139710319,0.0,0.068,0.068,3.25,0.58,3.3013482094,2.7,-1.752,3.2186183371,0.0,0.068,0.068,2.7,-1.82,3.2561326754
2019-11-19 02:30:00,3.31,0.638,3.3709262822,0.0,0.058,0.058,3.31,0.58,3.3604315199,2.73,-1.702,3.2170955845,0.0,0.058,0.058,2.73,-1.76,3.2481533215
2019-11-19 03:00:00,3.12,0.6155,3.180132112,0.0,0.035500000000000004,0.035500000000000004,3.12,0.58,3.1734523787,2.62,-1.8245,3.1926791649,0.0,0.035500000000000004,0.035500000000000004,2.62,-1.8599999999999999,3.2130981933
2019-11-19 03:30:00,2.23,0.8575,2.3891852691,0.0,0.0375,0.0375,2.23,0.8200000000000001,2.3759840067,1.71,-2.5625,3.0806665269,0.0,0.0375,0.0375,1.71,-2.6,3.1119286624
2019-11-19 04:00:00,2.77,0.9225000000000001,2.9195729568,0.0,0.0425,0.0425,2.77,0.88,2.9064239195,2.18,-2.4775,3.3000615525,0.0,0.0425,0.0425,2.18,-2.52,3.3320864335
2019-11-19 04:30:00,2.85,0.9225000000000001,2.9955811206,0.0,0.0425,0.0425,2.85,0.88,2.9827671716,2.22,-2.5475,3.3790762421,0.0,0.0425,0.0425,2.22,-2.59,3.4112314491999998
2019-11-19 05:00:00,2.4,0.8425,2.5435813826,0.0,0.0825,0.0825,2.4,0.76,2.5174590364,1.81,-2.6075,3.1741386627,0.0,0.0825,0.0825,1.81,-2.69,3.2422523036
2019-11-19 05:30:00,2.76,0.9225000000000001,2.9100869832000003,0.0,0.10250000000000001,0.10250000000000001,2.76,0.8200000000000001,2.8792360098,2.11,-2.5075000000000003,3.2771414754,0.0,0.10250000000000001,0.10250000000000001,2.11,-2.61,3.3562181097
2019-11-19 06:00:00,3.05,0.9355,3.1902445439,0.0,0.1155,0.1155,3.05,0.8200000000000001,3.1583065082,2.4,-2.4945,3.4615791555,0.0,0.1155,0.1155,2.4,-2.61,3.5457157246
2019-11-19 06:30:00,3.18,0.833,3.2872920467,0.0,0.10300000000000001,0.10300000000000001,3.18,0.73,3.2627135945,2.5300000000000002,-2.567,3.6042182231,0.0,0.10300000000000001,0.10300000000000001,2.5300000000000002,-2.67,3.6782876451
2019-11-19 07:00:00,3.48,2.0745,4.0514133645,0.0,0.1145,0.1145,3.48,1.96,3.9939954932,2.76,-1.3355000000000001,3.0661311534,0.0,0.1145,0.1145,2.76,-1.45,3.1177074911
2019-11-19 07:30:00,3.56,2.1135,4.1401065506,0.0,0.1535,0.1535,3.56,1.96,4.0638897623,2.8200000000000003,-1.0265,3.0010168693,0.0,0.1535,0.1535,2.8200000000000003,-1.18,3.0569265611
2019-11-19 08:00:00,3.7,2.1495,4.2790595053,0.0,0.23950000000000002,0.23950000000000002,3.7,1.9100000000000001,4.1639044177,2.92,-0.9805,3.0802240584,0.0,0.23950000000000002,0.23950000000000002,2.92,-1.22,3.1646168804
2019-11-19 08:30:00,4.08,2.181,4.6263550447,0.0,0.211,0.211,4.08,1.97,4.5307063467,3.33,-0.9490000000000001,3.4625858834,0.0,0.211,0.211,3.33,-1.16,3.5262586405
2019-11-19 09:00:00,4.13,2.144,4.6533467526,0.0,0.17400000000000002,0.17400000000000002,4.13,1.97,4.5757840858000005,3.33,-0.986,3.4729088672,0.0,0.17400000000000002,0.17400000000000002,3.33,-1.16,3.5262586405
2019-11-19 09:30:00,4.26,2.0745,4.7382644766,0.0,0.10450000000000001,0.10450000000000001,4.26,1.97,4.6934528867,3.43,-1.0555,3.5887296151,0.0,0.10450000000000001,0.10450000000000001,3.43,-1.16,3.6208424434
2019-11-19 10:00:00,4.33,1.7269999999999999,4.6616980812,0.0,0.097,0.097,4.33,1.63,4.6266402497,3.46,-0.5730000000000001,3.5071254611000002,0.0,0.097,0.097,3.46,-0.67,3.5242729747
2019-11-19 10:30:00,4.18,1.6415000000000002,4.4907596518,0.0,0.12150000000000001,0.12150000000000001,4.18,1.52,4.4477859661,3.5300000000000002,-0.47850000000000004,3.5622832917,0.0,0.12150000000000001,0.12150000000000001,3.5300000000000002,-0.6000000000000001,3.5806284365
2019-11-19 11:00:00,4.08,1.6600000000000001,4.4047701416,0.0,0.09,0.09,4.08,1.57,4.3716472868,3.5300000000000002,-0.51,3.5666510903,0.0,0.09,0.09,3.5300000000000002,-0.6000000000000001,3.5806284365
2019-11-19 11:30:00,4.08,1.6635,4.4060903588,0.0,0.0935,0.0935,4.08,1.57,4.3716472868,3.4,-0.6065,3.453670837,0.0,0.0935,0.0935,3.4,-0.7000000000000001,3.4713109915
2019-11-19 12:00:00,4.08,1.6440000000000001,4.3987652813,0.0,0.074,0.074,4.08,1.57,4.3716472868,3.49,-0.626,3.5456982387,0.0,0.074,0.074,3.49,-0.7000000000000001,3.5595083929999998
2019-11-19 12:30:00,3.7705,1.703,4.1372550381,0.0005,0.133,0.1330009398,3.77,1.57,4.0838462263,3.2505,-0.617,3.3085403504,0.0005,0.133,0.1330009398,3.25,-0.75,3.335416016
2019-11-19 13:00:00,3.8615,1.8094999999999999,4.2644428124000004,0.0015,0.1695,0.16950663700000002,3.86,1.6400000000000001,4.1939480207,3.1015,-0.6405000000000001,3.1669452948,0.0015,0.1695,0.16950663700000002,3.1,-0.81,3.2040755297
2019-11-19 13:30:00,3.811,1.771,4.2023995526,0.001,0.131,0.1310038167,3.81,1.6400000000000001,4.1479754098,3.101,-0.679,3.1744671994,0.001,0.131,0.1310038167,3.1,-0.81,3.2040755297
2019-11-19 14:00:00,3.81,1.8705,4.2443928011,0.0,0.2305,0.2305,3.81,1.6400000000000001,4.1479754098,3.02,-0.5195000000000001,3.0643564169,0.0,0.2305,0.2305,3.02,-0.75,3.11173585
2019-11-19 14:30:00,3.721,1.795,4.1313273896,0.001,0.155,0.1550032258,3.7199999999999998,1.6400000000000001,4.0654643031,2.8609999999999998,-0.555,2.9143345724,0.001,0.155,0.1550032258,2.86,-0.71,2.9468118365000002
2019-11-19 15:00:00,3.791,1.774,4.1855414226,0.001,0.134,0.1340037313,3.79,1.6400000000000001,4.1296125726,2.811,-0.5760000000000001,2.8694070816,0.001,0.134,0.1340037313,2.81,-0.71,2.8983098523
2019-11-19 15:30:00,3.9805,1.787,4.3632269308,0.0005,0.147,0.1470008503,3.98,1.6400000000000001,4.30464865,2.8605,-0.5630000000000001,2.915378063,0.0005,0.147,0.1470008503,2.86,-0.71,2.9468118365000002
2019-11-19 16:00:00,4.23,1.763,4.5826923309000005,0.0,0.123,0.123,4.23,1.6400000000000001,4.5367940222000005,3.15,-0.517,3.1921448902,0.0,0.123,0.123,3.15,-0.64,3.2143584119
2019-11-19 16:30:00,4.42,1.77,4.761228833,0.0,0.1,0.1,4.42,1.67,4.7249656083,3.38,-0.5,3.4167821119,0.0,0.1,0.1,3.38,-0.6000000000000001,3.4328413887
2019-11-19 17:00:00,4.62,1.8290000000000002,4.9688671747,0.0,0.159,0.159,4.62,1.67,4.9125655212,3.58,-0.491,3.613513664,0.0,0.159,0.159,3.58,-0.65,3.6385299229
2019-11-19 17:30:00,4.85,1.8399999999999999,5.1873018034,0.0,0.17,0.17,4.85,1.67,5.1294639096,3.58,-0.45,3.608171282,0.0,0.17,0.17,3.58,-0.62,3.6332905196
2019-11-19 18:00:00,4.85,1.841,5.1876566,0.0,0.171,0.171,4.85,1.67,5.1294639096,3.64,-0.499,3.6740442294999998,0.0,0.171,0.171,3.64,-0.67,3.7011484704
2019-11-19 18:30:00,4.89,1.8265,5.2199810584,0.0,0.1865,0.1865,4.89,1.6400000000000001,5.1576835886,3.59,-0.4335,3.616078297,0.0,0.1865,0.1865,3.59,-0.62,3.6431442464
2019-11-19 19:00:00,4.7505,1.691,5.0424925632,0.0005,0.051000000000000004,0.0510024509,4.75,1.6400000000000001,5.025146764,3.6705,-0.649,3.7274349424,0.0005,0.051000000000000004,0.0510024509,3.67,-0.7000000000000001,3.7361611314000003
2019-11-19 19:30:00,4.66,1.69,4.9569849707,0.0,0.05,0.05,4.66,1.6400000000000001,4.9401619407,3.6,-0.65,3.6582099448000003,0.0,0.05,0.05,3.6,-0.7000000000000001,3.6674241642
2019-11-19 20:00:00,4.5725,1.766,4.9016846339,0.0025,0.126,0.1260247991,4.57,1.6400000000000001,4.8553578653,3.5425,-0.534,3.5825217724,0.0025,0.126,0.1260247991,3.54,-0.66,3.6009998611
2019-11-19 20:30:00,4.543,1.6365,4.8287660172999995,0.003,0.036500000000000005,0.0366230802,4.54,1.6,4.8136888142,3.483,-0.49350000000000005,3.5177878347,0.003,0.036500000000000005,0.0366230802,3.48,-0.53,3.5201278386
2019-11-19 21:00:00,4.4015,1.6165,4.6889523883,0.0015,-0.043500000000000004,0.0435258544,4.4,1.6600000000000001,4.7027226157,3.3015,-0.7135,3.3777188308,0.0015,-0.043500000000000004,0.0435258544,3.3,-0.67,3.3673283178
2019-11-19 21:30:00,4.0605,1.5705,4.3536341715999995,0.0005,-0.0495,0.0495025252,4.06,1.62,4.3712698384,3.2005,-0.7195,3.2803781032,0.0005,-0.0495,0.0495025252,3.2,-0.67,3.269388322
2019-11-19 22:00:00,3.95,2.002,4.4283748712,0.0,0.432,0.432,3.95,1.57,4.2505764315,3.01,-0.23800000000000002,3.0193946413,0.0,0.432,0.432,3.01,-0.67,3.0836666487
2019-11-19 22:30:00,3.6235,1.962,4.1205820281,0.0035,0.392,0.3920156247,3.62,1.57,3.9457952304,2.9235,-0.338,2.9429740485,0.0035,0.392,0.3920156247,2.92,-0.73,3.0098671067
2019-11-19 23:00:00,3.52,2.3445,4.2293120303,0.03,0.3945,0.39563904,3.49,1.9500000000000002,3.9978244084,2.62,-0.7055,2.7133245751,0.03,0.3945,0.39563904,2.59,-1.1,2.8139118678
2019-11-19 23:30:00,3.5155000000000003,2.312,4.207622161,0.025500000000000002,0.362,0.362897024,3.49,1.9500000000000002,3.9978244084,2.2955,-0.6980000000000001,2.3992757761,0.025500000000000002,0.362,0.362897024,2.27,-1.06,2.5052943939
2019-11-20 00:00:00,3.3335,2.4635,4.1450035585,0.0035,0.3635,0.36351684970000003,3.33,2.1,3.9368642343999998,2.2035,-0.8265,2.3534048738,0.0035,0.3635,0.36351684970000003,2.2,-1.19,2.5012197025000003
2019-11-20 00:30:00,3.2805,2.8735,4.3610414467,0.0005,0.3735,0.3735003347,3.2800000000000002,2.5,4.1241241494,1.8905,-1.3065,2.2980279589,0.0005,0.3735,0.3735003347,1.8900000000000001,-1.6800000000000002,2.5287348615000003
2019-11-20 01:00:00,2.9285,2.856,4.0905804295,0.0085,0.356,0.3561014603,2.92,2.5,3.8440083247,2.1685,-1.354,2.5565031293000002,0.0085,0.356,0.3561014603,2.16,-1.71,2.7549410157
2019-11-20 01:30:00,2.8285,2.8545,4.0185298929,0.0285,0.35450000000000004,0.3556437825,2.8,2.5,3.7536648758,2.2485,-1.3555000000000001,2.6254775756,0.0285,0.35450000000000004,0.3556437825,2.22,-1.71,2.8022312538
2019-11-20 02:00:00,2.6755,2.8575,3.9145378399,0.025500000000000002,0.35750000000000004,0.3584082867,2.65,2.5,3.6431442464,2.2455,-1.2925,2.5909122911,0.025500000000000002,0.35750000000000004,0.3584082867,2.22,-1.65,2.7660260302
2019-11-20 02:30:00,2.6625,2.9035,3.9394439328,0.0125,0.4035,0.4036935719,2.65,2.5,3.6431442464,2.3025,-1.2465,2.6182567674,0.0125,0.4035,0.4036935719,2.29,-1.65,2.8225166076
2019-11-20 03:00:00,2.5215,2.914,3.8534865058000003,0.021500000000000002,0.384,0.3846014171,2.5,2.5300000000000002,3.5568103689,2.2315,-1.326,2.595740405,0.021500000000000002,0.384,0.3846014171,2.21,-1.71,2.7943156586
2019-11-20 03:30:00,2.7575000000000003,2.865,3.9764344896,0.0175,0.375,0.3754081113,2.74,2.49,3.7023911193,1.8875000000000002,-1.245,2.2611238909,0.0175,0.375,0.3754081113,1.87,-1.62,2.4741261083
2019-11-20 04:00:00,2.289,2.8875,3.6847221401,0.019,0.3975,0.39795382900000004,2.27,2.49,3.3694213153,2.349,-1.3125,2.6908097759,0.019,0.3975,0.39795382900000004,2.33,-1.71,2.8901557051
2019-11-20 04:30:00,2.6255,2.8155,3.8497130413000002,0.025500000000000002,0.41550000000000004,0.4162817555,2.6,2.4,3.5383612026,2.0755,-1.1245,2.3605508890999998,0.025500000000000002,0.41550000000000004,0.4162817555,2.05,-1.54,2.5640007799999998
2019-11-20 05:00:00,2.7425,2.848,3.9537842948,0.022500000000000003,0.398,0.3986354851,2.7199999999999998,2.45,3.6607239721,2.0725,-1.192,2.3908409086,0.022500000000000003,0.398,0.3986354851,2.05,-1.5899999999999999,2.5943399931
2019-11-20 05:30:00,2.741,2.9435000000000002,4.0220981154,0.021,0.49350000000000005,0.49394660640000004,2.7199999999999998,2.45,3.6607239721,2.251,-1.0965,2.5038596706,0.021,0.49350000000000005,0.49394660640000004,2.23,-1.5899999999999999,2.7387953555999998
2019-11-20 06:00:00,2.485,2.975,3.8763191303,0.025,0.495,0.4956309111,2.46,2.48,3.4931361267,2.725,-1.095,2.9367754426,0.025,0.495,0.4956309111,2.7,-1.5899999999999999,3.1333847514
2019-11-20 06:30:00,2.577,2.686,3.7223010356,0.047,0.246,0.2504495957,2.5300000000000002,2.44,3.514896869,2.797,-1.344,3.1031508181,0.047,0.246,0.2504495957,2.75,-1.5899999999999999,3.1765704777
2019-11-20 07:00:00,3.0755,2.6310000000000002,4.0473276677,0.025500000000000002,0.191,0.1926947067,3.05,2.44,3.9059057848,2.9055,-1.399,3.2247684025,0.025500000000000002,0.191,0.1926947067,2.88,-1.5899999999999999,3.2897568299
