Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-20 07:30:00,3.2800000000000002,2.5315,4.1432948543,0.02,0.1915,0.192541554,3.26,2.34,4.0128792656,3.18,-1.3985,3.4739318142,0.02,0.1915,0.192541554,3.16,-1.5899999999999999,3.5374708479
2019-11-20 08:00:00,3.1015,2.5025,3.9851986776,0.0315,0.1625,0.1655249226,3.07,2.34,3.8601165786,3.3815,-1.4275,3.6704629817,0.0315,0.1625,0.1655249226,3.35,-1.5899999999999999,3.7081801466
2019-11-20 08:30:00,3.36,2.504,4.1904195494,0.04,0.164,0.1688075828,3.32,2.34,4.0617730119,3.29,-1.3559999999999999,3.5584878811,0.04,0.164,0.1688075828,3.25,-1.52,3.5878823838000002
2019-11-20 09:00:00,3.236,2.425,4.0438003165,0.036000000000000004,0.145,0.1494021419,3.2,2.2800000000000002,3.929172941,3.236,-1.375,3.5160092434,0.036000000000000004,0.145,0.1494021419,3.2,-1.52,3.5426543721
2019-11-20 09:30:00,3.612,2.4255,4.3508153546,0.042,0.14550000000000002,0.1514405824,3.5700000000000003,2.2800000000000002,4.2359532575,3.022,-1.2845,3.283660191,0.042,0.14550000000000002,0.1514405824,2.98,-1.43,3.3053441576
2019-11-20 10:00:00,3.429,2.4939999999999998,4.2400562496,0.069,0.214,0.2248488381,3.36,2.2800000000000002,4.0605418358,3.289,-1.216,3.5065905093,0.069,0.214,0.2248488381,3.22,-1.43,3.5232513393
2019-11-20 10:30:00,3.458,2.549,4.295947509,0.058,0.159,0.16924833820000001,3.4,2.39,4.1559716072,3.318,-1.371,3.5900926172,0.058,0.159,0.16924833820000001,3.26,-1.53,3.601180362
2019-11-20 11:00:00,3.3575,2.5045,4.1887141822,0.0675,0.1145,0.13291538660000002,3.29,2.39,4.066472673,3.3875,-1.4155,3.6713480494,0.0675,0.1145,0.13291538660000002,3.32,-1.53,3.6555847685
2019-11-20 11:30:00,3.3465,2.5225,4.190712171,0.0565,0.1325,0.1440433962,3.29,2.39,4.066472673,3.4665,-1.3575,3.7228253384,0.0565,0.1325,0.1440433962,3.41,-1.49,3.7213169712000003
2019-11-20 12:00:00,3.348,2.5905,4.2331777957,0.058,0.1405,0.1520008224,3.29,2.45,4.1020238907,3.598,-1.3495,3.8427534724,0.058,0.1405,0.1520008224,3.54,-1.49,3.8407941887
2019-11-20 12:30:00,3.7795,2.576,4.5738819672,0.0695,0.126,0.1438966643,3.71,2.45,4.4459644623,3.2795,-1.3639999999999999,3.5518468787,0.0695,0.126,0.1438966643,3.21,-1.49,3.5389546479
2019-11-20 13:00:00,3.773,2.6055,4.5852109275,0.063,0.10550000000000001,0.1228790055,3.71,2.5,4.4737121052,3.273,-1.4445000000000001,3.5775842757,0.063,0.10550000000000001,0.1228790055,3.21,-1.55,3.5646318183
2019-11-20 13:30:00,3.511,2.6870000000000003,4.4212091105999995,0.051000000000000004,0.107,0.1185326959,3.46,2.58,4.3160166821,3.471,-1.553,3.8025846473,0.051000000000000004,0.107,0.1185326959,3.42,-1.6600000000000001,3.8015786195
2019-11-20 14:00:00,2.957,2.8025,4.0740465449,0.047,0.10250000000000001,0.1127619173,2.91,2.7,3.9696473395,4.087,-1.5575,4.3737141253,0.047,0.10250000000000001,0.1127619173,4.04,-1.6600000000000001,4.3677454138
2019-11-20 14:30:00,3.223,2.752,4.2380694898,0.073,0.052000000000000005,0.0896270049,3.15,2.7,4.1487950058,3.793,-1.608,4.1197709888,0.073,0.052000000000000005,0.0896270049,3.7199999999999998,-1.6600000000000001,4.0735733699
2019-11-20 15:00:00,2.9685,2.717,4.0241870297,0.0785,0.08700000000000001,0.11718041650000001,2.89,2.63,3.9075567814000003,3.9385,-1.5430000000000001,4.2299682327,0.0785,0.08700000000000001,0.11718041650000001,3.86,-1.63,4.1900477324
2019-11-20 15:30:00,2.98,2.2205,3.716318104,0.09,0.0805,0.12074870600000001,2.89,2.14,3.5960672964000002,3.95,-1.1195,4.1055791613,0.09,0.0805,0.12074870600000001,3.86,-1.2,4.0422271089
2019-11-20 16:00:00,3.0955,2.1335,3.7595135989,0.0755,0.0935,0.12017695290000001,3.02,2.04,3.644447832,4.2655,-1.0065,4.3826399008,0.0755,0.0935,0.12017695290000001,4.19,-1.1,4.3319856879
2019-11-20 16:30:00,3.275,1.6505,3.6673935227000003,0.075,0.0805,0.110023861,3.2,1.57,3.5643933565,4.595,-0.4995,4.6220693688,0.075,0.0805,0.110023861,4.52,-0.58,4.557060456
2019-11-20 17:00:00,3.6814999999999998,1.6205,4.0223702589,0.07150000000000001,0.1005,0.1233389638,3.61,1.52,3.9169503443,4.6315,-0.41950000000000004,4.6504593859,0.07150000000000001,0.1005,0.1233389638,4.5600000000000005,-0.52,4.5895533552
2019-11-20 17:30:00,3.85,1.6935,4.206000743,0.05,0.17350000000000002,0.1805609315,3.8,1.52,4.0927252534,4.61,-0.34650000000000003,4.6230035961,0.05,0.17350000000000002,0.1805609315,4.5600000000000005,-0.52,4.5895533552
2019-11-20 18:00:00,4.1155,1.7195,4.4602713482,0.035500000000000004,0.1995,0.2026339063,4.08,1.52,4.3539407437,4.4155,-0.3205,4.4271164995,0.035500000000000004,0.1995,0.2026339063,4.38,-0.52,4.4107595718
2019-11-20 18:30:00,3.7325,1.6640000000000001,4.0866186817,0.0425,0.14400000000000002,0.1501407673,3.69,1.52,3.9908019244,4.6025,-0.376,4.6178330686999995,0.0425,0.14400000000000002,0.1501407673,4.5600000000000005,-0.52,4.5895533552
2019-11-20 19:00:00,3.93,1.6535000000000002,4.2636794263,0.04,0.1335,0.1393637327,3.89,1.52,4.1764219136,4.52,-0.3165,4.5310674515,0.04,0.1335,0.1393637327,4.48,-0.45,4.5025437255
2019-11-20 19:30:00,4.0615,1.538,4.3429513295,0.021500000000000002,0.148,0.1495535021,4.04,1.3900000000000001,4.272434903,4.1115,-0.302,4.1225764092,0.021500000000000002,0.148,0.1495535021,4.09,-0.45,4.1146810326
2019-11-20 20:00:00,3.9130000000000003,1.63,4.2389230944,0.043000000000000003,0.13,0.1369269878,3.87,1.5,4.1505300866,4.133,-0.32,4.1453695855,0.043000000000000003,0.13,0.1369269878,4.09,-0.45,4.1146810326
2019-11-20 20:30:00,3.92,1.6485,4.2525230452,0.05,0.08850000000000001,0.1016476758,3.87,1.56,4.1725891243,4.14,-0.36150000000000004,4.1557529101,0.05,0.08850000000000001,0.1016476758,4.09,-0.45,4.1146810326
2019-11-20 21:00:00,3.8615,1.635,4.1933765929,0.0415,0.075,0.0857161012,3.8200000000000003,1.56,4.1262573841,3.8215,-0.375,3.8398551079,0.0415,0.075,0.0857161012,3.7800000000000002,-0.45,3.8066914769
2019-11-20 21:30:00,3.6950000000000003,1.6285,4.0379496344,0.025,0.0685,0.0729194761,3.67,1.56,3.9877938763,3.685,-0.3815,3.7046952979,0.025,0.0685,0.0729194761,3.66,-0.45,3.687560169
2019-11-20 22:00:00,3.334,1.637,3.7142058371,0.034,0.127,0.1314724306,3.3,1.51,3.62906324,3.564,-0.433,3.5902068186,0.034,0.127,0.1314724306,3.5300000000000002,-0.56,3.574143254
2019-11-20 22:30:00,3.4815,1.549,3.8105436947999998,0.0415,0.089,0.0982000509,3.44,1.46,3.7370041477,3.1515,-0.47100000000000003,3.186501726,0.0415,0.089,0.0982000509,3.11,-0.56,3.1600158227
2019-11-20 23:00:00,3.2025,1.516,3.5431994369,0.0425,0.056,0.070301138,3.16,1.46,3.4809768744,2.9625,-0.434,2.9941212818,0.0425,0.056,0.070301138,2.92,-0.49,2.960827587
2019-11-20 23:30:00,3.049,1.701,3.4913896947,0.019,0.151,0.1521906699,3.03,1.55,3.4034394368,2.769,-0.419,2.8005217371,0.019,0.151,0.1521906699,2.75,-0.5700000000000001,2.8084515306
2019-11-21 00:00:00,2.8935,1.728,3.3702116031,0.0235,0.148,0.1498540957,2.87,1.58,3.2761715462,2.6435,-0.492,2.6888949868000003,0.0235,0.148,0.1498540957,2.62,-0.64,2.6970354094999998
2019-11-21 00:30:00,2.779,1.78,3.3001880249,0.029,0.13,0.13319534530000002,2.75,1.65,3.2070235422,2.569,-0.51,2.6191336354,0.029,0.13,0.13319534530000002,2.54,-0.64,2.6193892418
2019-11-21 01:00:00,2.7030000000000003,1.7845,3.2389271758,0.043000000000000003,0.1345,0.1412064092,2.66,1.65,3.1301916874,2.643,-0.4655,2.6836801691,0.043000000000000003,0.1345,0.1412064092,2.6,-0.6000000000000001,2.6683328128
2019-11-21 01:30:00,2.394,1.7565,2.9692639239,0.024,0.10650000000000001,0.1091707378,2.37,1.65,2.8878019323,2.774,-0.5935,2.8367795560999998,0.024,0.10650000000000001,0.1091707378,2.75,-0.7000000000000001,2.8376927247
2019-11-21 02:00:00,2.2555,1.7825000000000002,2.8748193856,0.0155,0.1325,0.1334035232,2.24,1.65,2.7821035206999998,2.7155,-0.5675,2.7741659107,0.0155,0.1325,0.1334035232,2.7,-0.7000000000000001,2.7892651362
2019-11-21 02:30:00,2.3005,1.799,2.9203940231,0.0105,0.149,0.1493695083,2.29,1.65,2.8225166076,2.6205,-0.551,2.6778015702999998,0.0105,0.149,0.1493695083,2.61,-0.7000000000000001,2.7022398117
2019-11-21 03:00:00,2.3064999999999998,1.7770000000000001,2.9116440802,0.0165,0.127,0.1280673651,2.29,1.65,2.8225166076,2.7065,-0.5730000000000001,2.7664907826,0.0165,0.127,0.1280673651,2.69,-0.7000000000000001,2.7795863002
2019-11-21 03:30:00,2.2305,1.7365,2.8267583024,0.030500000000000003,0.08650000000000001,0.0917196816,2.2,1.65,2.75,2.7205,-0.6135,2.7888174017000003,0.030500000000000003,0.08650000000000001,0.0917196816,2.69,-0.7000000000000001,2.7795863002
2019-11-21 04:00:00,2.4245,1.7805,3.0080526092,0.0245,0.1305,0.13277989310000002,2.4,1.65,2.9124731757999998,2.4445,-0.5695,2.5099622507,0.0245,0.1305,0.13277989310000002,2.42,-0.7000000000000001,2.5192062242
2019-11-21 04:30:00,2.322,1.7215,2.8905442827,0.032,0.1615,0.1646397583,2.29,1.56,2.7708662905,2.252,-0.6385000000000001,2.3407661673,0.032,0.1615,0.1646397583,2.22,-0.8,2.359745749
2019-11-21 05:00:00,1.859,1.6285,2.4714152322,0.029,0.11850000000000001,0.12199692620000001,1.83,1.51,2.3725513693,2.629,-0.7115,2.7235772892,0.029,0.11850000000000001,0.12199692620000001,2.6,-0.8300000000000001,2.7292673009
2019-11-21 05:30:00,1.6955,1.525,2.28042655,0.025500000000000002,0.115,0.11779325110000001,1.67,1.4100000000000001,2.1856349192,2.6855,-0.775,2.7950912776,0.025500000000000002,0.115,0.11779325110000001,2.66,-0.89,2.8049420671
2019-11-21 06:00:00,1.7625000000000002,1.537,2.3385412654,0.022500000000000003,0.127,0.1289777113,1.74,1.4100000000000001,2.2395758527,2.8525,-0.763,2.9527826283,0.022500000000000003,0.127,0.1289777113,2.83,-0.89,2.96664794
2019-11-21 06:30:00,1.7675,1.5590000000000002,2.3568065788,0.0275,0.149,0.1515165008,1.74,1.4100000000000001,2.2395758527,3.2675,-0.741,3.3504682135,0.0275,0.149,0.1515165008,3.24,-0.89,3.3600148809
2019-11-21 07:00:00,1.9655,1.6415000000000002,2.5608030967,0.035500000000000004,0.1515,0.1556036632,1.9300000000000002,1.49,2.438237068,3.6654999999999998,-0.6985,3.731459835,0.035500000000000004,0.1515,0.1556036632,3.63,-0.85,3.7281899093
2019-11-21 07:30:00,2.39,1.678,2.9202369767,0.04,0.158,0.1629846619,2.35,1.52,2.7987318557,4.01,-0.582,4.0520148075,0.04,0.158,0.1629846619,3.9699999999999998,-0.74,4.0383783874
2019-11-21 08:00:00,2.702,1.6985000000000001,3.1915053266,0.042,0.1285,0.1351896816,2.66,1.57,3.0887699817,4.012,-0.6115,4.0583341718,0.042,0.1285,0.1351896816,3.9699999999999998,-0.74,4.0383783874
2019-11-21 08:30:00,2.763,1.7125,3.250665355,0.043000000000000003,0.0925,0.1020061273,2.7199999999999998,1.62,3.1658806042,4.083,-0.5775,4.1236385935,0.043000000000000003,0.0925,0.1020061273,4.04,-0.67,4.0951800937
2019-11-21 09:00:00,2.7720000000000002,1.701,3.2522891938000003,0.052000000000000005,0.081,0.09625487,2.7199999999999998,1.62,3.1658806042,4.092,-0.589,4.1341728314,0.052000000000000005,0.081,0.09625487,4.04,-0.67,4.0951800937
2019-11-21 09:30:00,2.774,1.8235000000000001,3.3196729131,0.054,0.1535,0.1627213877,2.7199999999999998,1.67,3.1917550031,4.234,-0.5165000000000001,4.2653872333,0.054,0.1535,0.1627213877,4.18,-0.67,4.233355643
2019-11-21 10:00:00,2.8565,1.5605,3.2549581411,0.0465,-0.1095,0.11896428040000001,2.81,1.67,3.2687918257,4.0765,-0.7795000000000001,4.1503581171,0.0465,-0.1095,0.11896428040000001,4.03,-0.67,4.0853151653
2019-11-21 10:30:00,2.614,1.521,3.0243076894,0.044,-0.149,0.1553608702,2.5700000000000003,1.67,3.0649306681,4.314,-0.8190000000000001,4.3910542014,0.044,-0.149,0.1553608702,4.27,-0.67,4.3222447871
2019-11-21 11:00:00,2.686,1.5,3.0764583534,0.046,-0.17,0.1761135997,2.64,1.67,3.123859792,4.316,-0.81,4.3913501341,0.046,-0.17,0.1761135997,4.27,-0.64,4.3176961449
2019-11-21 11:30:00,3.1135,1.505,3.4581653011,0.053500000000000006,-0.165,0.1734567669,3.06,1.67,3.4860436027,4.0635,-0.765,4.134882979,0.053500000000000006,-0.165,0.1734567669,4.01,-0.6000000000000001,4.0546393181
2019-11-21 12:00:00,3.097,1.4115,3.4034895695,0.037,-0.3085,0.3107108785,3.06,1.72,3.5102706448000003,4.277,-0.7885000000000001,4.3490759076,0.037,-0.3085,0.3107108785,4.24,-0.48,4.267083313
2019-11-21 12:30:00,3.159,1.8265,3.6490249725,0.039,-0.0635,0.0745201315,3.12,1.8900000000000001,3.6478075607,4.559,-0.5435,4.59128231,0.039,-0.0635,0.0745201315,4.52,-0.48,4.5454152726
2019-11-21 13:00:00,3.2845,2.5195,4.1395435135,0.0345,0.0795,0.086663141,3.25,2.44,4.0640004921,4.4345,-0.9805,4.5416043971,0.0345,0.0795,0.086663141,4.4,-1.06,4.5258811297
2019-11-21 13:30:00,3.7485,2.454,4.4803312657,0.0385,0.014,0.040966449700000004,3.71,2.44,4.4404616877,3.9185,-1.006,4.0455751445,0.0385,0.014,0.040966449700000004,3.88,-1.02,4.011832499
2019-11-21 14:00:00,3.6725,2.462,4.4213912121,0.0425,0.022,0.0478565565,3.63,2.44,4.3738427041,4.0625,-0.9580000000000001,4.1739274371,0.0425,0.022,0.0478565565,4.02,-0.98,4.1377288456
2019-11-21 14:30:00,3.567,2.4195,4.3101588428,0.037,0.0395,0.0541225461,3.5300000000000002,2.38,4.2573818245,4.057,-0.9405,4.1645875246,0.037,0.0395,0.0541225461,4.02,-0.98,4.1377288456
2019-11-21 15:00:00,3.4655,2.4585,4.2489895858,0.025500000000000002,0.0785,0.08253787010000001,3.44,2.38,4.1830610801,4.1655,-0.9415,4.2705751955,0.025500000000000002,0.0785,0.08253787010000001,4.14,-1.02,4.2638011211
2019-11-21 15:30:00,3.6665,2.3970000000000002,4.3805058212,0.026500000000000003,0.017,0.031484123,3.64,2.38,4.3490228788,4.0765,-1.003,4.1980782806,0.026500000000000003,0.017,0.031484123,4.05,-1.02,4.1764698012
2019-11-21 16:00:00,3.8125,2.1215,4.3630171327,0.022500000000000003,-0.018500000000000003,0.0291290233,3.79,2.14,4.3524360995,3.8425000000000002,-1.2885,4.0527815757,0.022500000000000003,-0.018500000000000003,0.0291290233,3.8200000000000003,-1.27,4.0255807035
2019-11-21 16:30:00,4.6015,1.2275,4.7624109965,0.021500000000000002,0.0175,0.0277218326,4.58,1.21,4.7371404877,4.5715,-2.0925,5.0276404505,0.021500000000000002,0.0175,0.0277218326,4.55,-2.11,5.0154361725
2019-11-21 17:00:00,4.822,1.2015,4.9694352043,0.032,-0.0085,0.0331096663,4.79,1.21,4.9404655651,4.532,-2.1185,5.0027058928,0.032,-0.0085,0.0331096663,4.5,-2.11,4.9701207229
2019-11-21 17:30:00,5.139,1.4105,5.3290553806,0.029,0.0405,0.0498121471,5.11,1.37,5.2904631177,4.839,-1.8395000000000001,5.1768408562,0.029,0.0405,0.0498121471,4.8100000000000005,-1.88,5.1643489425
2019-11-21 18:00:00,5.134,1.304,5.297015386,0.024,0.044,0.0501198563,5.11,1.26,5.2630504463,4.754,-1.766,5.0714171589,0.024,0.044,0.0501198563,4.73,-1.81,5.0644841791
2019-11-21 18:30:00,5.0035,1.256,5.1587351405,0.0235,0.056,0.0607309641,4.98,1.2,5.1225384332,4.8135,-1.754,5.1231141164,0.0235,0.056,0.0607309641,4.79,-1.81,5.1205663749
2019-11-21 19:00:00,5.1535,1.6345,5.4064916998,0.0235,0.0845,0.08770689820000001,5.13,1.55,5.359048423,4.7635000000000005,-1.3555000000000001,4.9526066369,0.0235,0.0845,0.08770689820000001,4.74,-1.44,4.9539075486
2019-11-21 19:30:00,5.236,1.2025000000000001,5.3723088379,0.026000000000000002,0.0325,0.0416203075,5.21,1.17,5.3397565488,4.536,-1.7875,4.8754950774,0.026000000000000002,0.0325,0.0416203075,4.51,-1.82,4.8633835958
2019-11-21 20:00:00,5.239,1.2974999999999999,5.3972796157000005,0.029,0.0375,0.047405168500000004,5.21,1.26,5.3601958919,4.469,-1.6825,4.7752243141,0.029,0.0375,0.047405168500000004,4.44,-1.72,4.7615123648
2019-11-21 20:30:00,5.2315,1.306,5.3920523226,0.021500000000000002,0.046,0.0507764709,5.21,1.26,5.3601958919,4.2315,-1.784,4.592194274,0.021500000000000002,0.046,0.0507764709,4.21,-1.83,4.590533738
2019-11-21 21:00:00,5.1285,1.3145,5.2942820571,0.0085,0.0545,0.0551588615,5.12,1.26,5.272760188,4.0185,-1.7755,4.3932610325,0.0085,0.0545,0.0551588615,4.01,-1.83,4.4078339352
2019-11-21 21:30:00,4.814,1.289,4.983584754,0.004,0.069,0.0691158448,4.8100000000000005,1.22,4.9623079308,3.894,-1.871,4.3201709457,0.004,0.069,0.0691158448,3.89,-1.94,4.3469184487
2019-11-21 22:00:00,4.818,1.3235000000000001,4.9964763834,0.008,0.053500000000000006,0.0540948242,4.8100000000000005,1.27,4.9748366807,3.648,-1.8865,4.1069193138,0.008,0.053500000000000006,0.0540948242,3.64,-1.94,4.1247060501
2019-11-21 22:30:00,4.454,1.2695,4.6313870762,0.004,0.0495,0.0496613532,4.45,1.22,4.614206324,3.594,-1.9405000000000001,4.0844064746,0.004,0.0495,0.0496613532,3.59,-1.99,4.104655893
2019-11-21 23:00:00,4.1945,1.2075,4.3648466754,0.0045000000000000005,0.0475,0.047712681800000004,4.19,1.16,4.347608538,3.4445,-1.9425,3.9544767669,0.0045000000000000005,0.0475,0.047712681800000004,3.44,-1.99,3.9741288354
2019-11-21 23:30:00,3.9985,1.2155,4.1791676803,0.0085,0.0555,0.0561471282,3.99,1.16,4.1552015595,3.1885,-1.9344999999999999,3.7294533782,0.0085,0.0555,0.0561471282,3.18,-1.99,3.7513330964
2019-11-22 00:00:00,3.801,1.3,4.0171633026,0.001,0.09,0.0900055554,3.8,1.21,3.9879944834,3.181,-1.9,3.7052342706,0.001,0.09,0.0900055554,3.18,-1.99,3.7513330964
2019-11-22 00:30:00,3.6605,1.3465,3.900297745,0.0005,0.17650000000000002,0.1765007082,3.66,1.17,3.8424601494,3.0205,-1.8135,3.5230955849,0.0005,0.17650000000000002,0.1765007082,3.02,-1.99,3.6166973885
2019-11-22 01:00:00,3.59,1.332,3.8291414181,0.0,0.162,0.162,3.59,1.17,3.7758442764,3.02,-1.828,3.5301535377,0.0,0.162,0.162,3.02,-1.99,3.6166973885
2019-11-22 01:30:00,3.6505,1.3635,3.8968298013,0.0005,0.1935,0.193500646,3.65,1.17,3.8329362113,2.8105,-1.8665,3.3738305381,0.0005,0.1935,0.193500646,2.81,-2.06,3.4842072269
2019-11-22 02:00:00,3.6505,1.3595000000000002,3.8954320043,0.0005,0.1595,0.1595007837,3.65,1.2,3.8421998907,2.8105,-1.9005,3.3927585384,0.0005,0.1595,0.1595007837,2.81,-2.06,3.4842072269
2019-11-22 02:30:00,3.5300000000000002,1.3565,3.7816652747,0.0,0.1565,0.1565,3.5300000000000002,1.2,3.7283910739,2.81,-1.9035000000000002,3.3940259648,0.0,0.1565,0.1565,2.81,-2.06,3.4842072269
2019-11-22 03:00:00,3.452,1.7185000000000001,3.8561050621,0.002,0.1685,0.168511869,3.45,1.55,3.7821951298,2.8120000000000003,-2.2415,3.5960626037,0.002,0.1685,0.168511869,2.81,-2.41,3.7019184216000003
2019-11-22 03:30:00,3.4505,1.9295,3.9533429525,0.0005,0.1895,0.1895006596,3.45,1.74,3.8639487574,2.8105,-2.4705,3.741962119,0.0005,0.1895,0.1895006596,2.81,-2.66,3.8693281070000003
2019-11-22 04:00:00,3.31,1.9340000000000002,3.8335957012,0.0,0.194,0.194,3.31,1.74,3.7394785733,2.81,-2.466,3.7386168565,0.0,0.194,0.194,2.81,-2.66,3.8693281070000003
2019-11-22 04:30:00,3.282,1.931,3.8079239751,0.002,0.131,0.13101526630000002,3.2800000000000002,1.8,3.7414435717,2.982,-2.469,3.8714706508,0.002,0.131,0.13101526630000002,2.98,-2.6,3.9547945585
2019-11-22 05:00:00,3.2475,1.9460000000000002,3.7859176232,0.007500000000000001,0.196,0.1961434424,3.24,1.75,3.682404106,2.9875,-2.454,3.8661702303,0.007500000000000001,0.196,0.1961434424,2.98,-2.65,3.987844029
2019-11-22 05:30:00,3.437,1.9555,3.9543582602000003,0.007,0.20550000000000002,0.20561918680000002,3.43,1.75,3.8506363111,2.867,-2.4445,3.7676609786,0.007,0.20550000000000002,0.20561918680000002,2.86,-2.65,3.8989870479
2019-11-22 06:00:00,3.6710000000000003,1.9495,4.1565359676,0.001,0.0995,0.09950502500000001,3.67,1.85,4.109914841,3.061,-2.4205,3.9023763593,0.001,0.0995,0.09950502500000001,3.06,-2.52,3.9640887982
2019-11-22 06:30:00,3.7525,1.978,4.2419029044,0.0025,0.228,0.2280137057,3.75,1.75,4.1382363393,3.1625,-2.372,3.9532000013,0.0025,0.228,0.2280137057,3.16,-2.6,4.0921388051
2019-11-22 07:00:00,4.027,1.9645000000000001,4.4806237568,0.007,0.1345,0.134682033,4.02,1.83,4.4169333253,3.607,-2.3755,4.3189639093,0.007,0.1345,0.134682033,3.6,-2.51,4.3886330446
2019-11-22 07:30:00,4.161,1.4135,4.3945310614,0.001,0.21350000000000002,0.2135023419,4.16,1.2,4.3296189209,3.601,-1.7765,4.0153646472,0.001,0.21350000000000002,0.2135023419,3.6,-1.99,4.1134049156
2019-11-22 08:00:00,4.336,1.467,4.5774430635000005,0.006,0.177,0.1771016657,4.33,1.29,4.5180748112,3.656,-1.893,4.117011659,0.006,0.177,0.1771016657,3.65,-2.07,4.1961172529
2019-11-22 08:30:00,4.6245,1.4525000000000001,4.8472421541,0.0045000000000000005,0.10250000000000001,0.1025987329,4.62,1.35,4.8132005984,3.7045,-1.8575,4.1441074431,0.0045000000000000005,0.10250000000000001,0.1025987329,3.7,-1.96,4.1870753516
2019-11-22 09:00:00,4.6715,1.492,4.9039755556,0.0015,0.14200000000000002,0.1420079223,4.67,1.35,4.8612138402,3.6415,-1.8679999999999999,4.0926698193,0.0015,0.14200000000000002,0.1420079223,3.64,-2.01,4.1580885031
2019-11-22 09:30:00,4.6735,1.4805000000000001,4.9023955879,0.0035,0.1305,0.1305469264,4.67,1.35,4.8612138402,3.8335,-1.8795000000000002,4.2694545905,0.0035,0.1305,0.1305469264,3.83,-2.01,4.3253901558
2019-11-22 10:00:00,4.677,1.477,4.9046771555,0.007,0.127,0.1271927671,4.67,1.35,4.8612138402,3.867,-1.833,4.2794366452,0.007,0.127,0.1271927671,3.86,-1.96,4.3291107632
2019-11-22 10:30:00,4.7555,1.451,4.9719393852,0.0055000000000000005,0.131,0.1311154072,4.75,1.32,4.93,3.8155,-1.8290000000000002,4.2312269202,0.0055000000000000005,0.131,0.1311154072,3.81,-1.96,4.2845886617
2019-11-22 11:00:00,4.6530000000000005,1.452,4.8742910254,0.003,0.132,0.1320340865,4.65,1.32,4.8337252715,3.973,-1.798,4.3609096528,0.003,0.132,0.1320340865,3.9699999999999998,-1.9300000000000002,4.414272307
2019-11-22 11:30:00,3.888,1.453,4.1506328433,0.018000000000000002,0.423,0.4233828055,3.87,1.03,4.0047222126,3.528,-1.7770000000000001,3.9502548019,0.018000000000000002,0.423,0.4233828055,3.51,-2.2,4.1424751055
2019-11-22 12:00:00,4.3745,1.4775,4.6172780401,0.0045000000000000005,0.2975,0.29753403170000003,4.37,1.18,4.5265107975,3.6945,-1.8225,4.1195675137,0.0045000000000000005,0.2975,0.29753403170000003,3.69,-2.12,4.2556433121
2019-11-22 12:30:00,4.513,1.4955,4.7543337336,0.003,0.1655,0.1655271881,4.51,1.33,4.7020208421,3.943,-1.8745,4.3658904304,0.003,0.1655,0.1655271881,3.94,-2.04,4.4368006491
2019-11-22 13:00:00,4.4025,1.4915,4.6482876955,0.0125,0.1615,0.16198302380000001,4.39,1.33,4.5870469804,4.0725,-1.8785,4.4848654941,0.0125,0.1615,0.16198302380000001,4.06,-2.04,4.5436989337
2019-11-22 13:30:00,4.448,1.5335,4.7049257433000005,0.008,0.20350000000000001,0.2036571874,4.44,1.33,4.6349217901,3.858,-1.8365,4.2728089414,0.008,0.20350000000000001,0.2036571874,3.85,-2.04,4.3570747067
2019-11-22 14:00:00,4.492,1.4915,4.733142323,0.002,0.1615,0.16151238340000001,4.49,1.33,4.682841018,4.022,-1.8385,4.4222806616,0.002,0.1615,0.16151238340000001,4.02,-2.0,4.4900334074
2019-11-22 14:30:00,4.6,1.5465,4.8530054863,0.0,0.17650000000000002,0.17650000000000002,4.6,1.37,4.7996770725,3.94,-1.8635000000000002,4.3584667315,0.0,0.17650000000000002,0.17650000000000002,3.94,-2.04,4.4368006491
2019-11-22 15:00:00,4.4915,1.526,4.7436534707,0.0015,0.156,0.1560072114,4.49,1.37,4.6943583161,4.0515,-1.854,4.4555547634,0.0015,0.156,0.1560072114,4.05,-2.01,4.5213493561
2019-11-22 15:30:00,4.4915,1.5594999999999999,4.7545359921,0.0015,0.1895,0.1895059366,4.49,1.37,4.6943583161,4.0515,-1.8505,4.4540995162,0.0015,0.1895,0.1895059366,4.05,-2.04,4.5347657051
2019-11-22 16:00:00,4.49,1.545,4.7483813031,0.0,0.17500000000000002,0.17500000000000002,4.49,1.37,4.6943583161,4.46,-1.815,4.8151661446,0.0,0.17500000000000002,0.17500000000000002,4.46,-1.99,4.883820226
2019-11-22 16:30:00,4.68,1.569,4.9360065843,0.0,0.269,0.269,4.68,1.3,4.85720084,4.55,-1.8010000000000002,4.8934753499,0.0,0.269,0.269,4.55,-2.07,4.9987398412
2019-11-22 17:00:00,4.942,1.552,5.1799679536,0.002,0.17200000000000001,0.17201162750000001,4.94,1.38,5.1291324803,4.602,-1.8479999999999999,4.9591842071,0.002,0.17200000000000001,0.17201162750000001,4.6,-2.02,5.023982484
2019-11-22 17:30:00,4.963,1.528,5.1928944723,0.023,0.148,0.1497765002,4.94,1.38,5.1291324803,4.673,-1.802,5.0084062335,0.023,0.148,0.1497765002,4.65,-1.9500000000000002,5.0423208942
2019-11-22 18:00:00,4.5605,1.495,4.7992900777,0.0205,0.225,0.2259319588,4.54,1.27,4.7142867965,4.9705,-1.795,5.2846849717,0.0205,0.225,0.2259319588,4.95,-2.02,5.3462977844
2019-11-22 18:30:00,4.4225,1.425,4.646410577,0.0125,0.185,0.1854218164,4.41,1.24,4.5810151713,5.1425,-1.725,5.4241064932,0.0125,0.185,0.1854218164,5.13,-1.9100000000000001,5.4740295944
2019-11-22 19:00:00,4.28,1.4355,4.5143172518,0.02,0.1955,0.1965203552,4.26,1.24,4.4368006491,5.15,-1.7145000000000001,5.427891879,0.02,0.1955,0.1965203552,5.13,-1.9100000000000001,5.4740295944
2019-11-22 19:30:00,4.0825,1.423,4.3233939504,0.0425,0.153,0.1587931044,4.04,1.27,4.2349144029,5.2725,-1.7570000000000001,5.5575448941,0.0425,0.153,0.1587931044,5.23,-1.9100000000000001,5.5678541648
2019-11-22 20:00:00,4.104,1.4225,4.3435379876,0.064,0.1525,0.16538515650000002,4.04,1.27,4.2349144029,5.224,-1.7575,5.5117131865,0.064,0.1525,0.16538515650000002,5.16,-1.9100000000000001,5.5021541236000004
2019-11-22 20:30:00,3.871,1.4140000000000001,4.1211693729,0.061,0.20400000000000001,0.2129248694,3.81,1.21,3.9975242338,5.141,-1.706,5.4166702872,0.061,0.20400000000000001,0.2129248694,5.08,-1.9100000000000001,5.4272000147
2019-11-22 21:00:00,3.8005,1.3885,4.0461997603,0.0505,0.17850000000000002,0.18550606460000002,3.75,1.21,3.9403806922999998,5.0605,-1.7015,5.3388915048,0.0505,0.17850000000000002,0.18550606460000002,5.01,-1.88,5.3511213778
2019-11-22 21:30:00,3.809,1.3485,4.0406600018,0.059000000000000004,0.1385,0.1505431832,3.75,1.21,3.9403806922999998,4.959,-1.7415,5.2559017542,0.059000000000000004,0.1385,0.1505431832,4.9,-1.88,5.2482759074
2019-11-22 22:00:00,3.375,1.4205,3.6617543951,0.035,0.1405,0.1447938189,3.34,1.28,3.5768701402,5.045,-1.8195000000000001,5.3630779642,0.035,0.1405,0.1447938189,5.01,-1.96,5.3797490648
2019-11-22 22:30:00,3.51,1.3375,3.7561957151,0.03,0.24750000000000003,0.2493115521,3.48,1.09,3.6467108468,4.41,-1.7625000000000002,4.7491584781,0.03,0.24750000000000003,0.2493115521,4.38,-2.01,4.8191804282
2019-11-22 23:00:00,3.4005,1.3515000000000001,3.6592284023,0.030500000000000003,0.1015,0.1059834893,3.37,1.25,3.5943566879,4.4105,-1.8085,4.7668839403,0.030500000000000003,0.1015,0.1059834893,4.38,-1.9100000000000001,4.7783365306
2019-11-22 23:30:00,3.4875,1.451,3.7773082016,0.0275,0.201,0.2028724969,3.46,1.25,3.6788721098,3.8875,-1.879,4.3177884675,0.0275,0.201,0.2028724969,3.86,-2.08,4.3847462868000004
2019-11-23 00:00:00,3.222,1.46,3.5373555094,0.032,0.21,0.2124241041,3.19,1.25,3.4261640358,3.7720000000000002,-1.94,4.241648736,0.032,0.21,0.2124241041,3.74,-2.15,4.3139425124
2019-11-23 00:30:00,3.1355,1.3635,3.4191362213,0.025500000000000002,0.1135,0.11632927400000001,3.11,1.25,3.3518054836,3.6855,-2.0365,4.2107294499,0.025500000000000002,0.1135,0.11632927400000001,3.66,-2.15,4.2447732566
2019-11-23 01:00:00,3.2205,1.349,3.4916215789000002,0.030500000000000003,0.129,0.1325565917,3.19,1.22,3.4153330731000002,3.4205,-1.9809999999999999,3.9527435093000003,0.030500000000000003,0.129,0.1325565917,3.39,-2.11,3.993018908
2019-11-23 01:30:00,3.061,1.3805,3.3579013163,0.031,0.0805,0.0862626802,3.03,1.3,3.2971047906,3.601,-2.0295,4.1335301196,0.031,0.0805,0.0862626802,3.5700000000000003,-2.11,4.1469265728
2019-11-23 02:00:00,2.6555,1.371,2.988531621,0.025500000000000002,0.07100000000000001,0.0754403738,2.63,1.3,2.9337518641,3.7755,-2.039,4.2909114708,0.025500000000000002,0.07100000000000001,0.0754403738,3.75,-2.11,4.3028595143
2019-11-23 02:30:00,2.3609999999999998,1.388,2.7387707096,0.031,0.168,0.17083617880000002,2.33,1.22,2.6300760445,3.781,-2.052,4.3019373543,0.031,0.168,0.17083617880000002,3.75,-2.22,4.3578549769
2019-11-23 03:00:00,2.475,1.545,2.917644598,0.025,0.105,0.1079351657,2.45,1.44,2.8418479903,3.825,-2.245,4.435160651,0.025,0.105,0.1079351657,3.8,-2.35,4.4679413604
2019-11-23 03:30:00,2.568,1.7205,3.0910749344,0.018000000000000002,0.1705,0.1714475138,2.55,1.55,2.9841246623,3.498,-2.4695,4.2818727503,0.018000000000000002,0.1705,0.1714475138,3.48,-2.64,4.3680659336
2019-11-23 04:00:00,2.731,1.674,3.2032229083,0.031,0.084,0.0895377016,2.7,1.5899999999999999,3.1333847514,3.561,-2.396,4.2920318032,0.031,0.084,0.0895377016,3.5300000000000002,-2.48,4.314081594
2019-11-23 04:30:00,2.7685,1.6720000000000002,3.2342195736,0.0285,0.082,0.08681157760000001,2.74,1.5899999999999999,3.1679172969,3.5185,-2.348,4.2300054669,0.0285,0.082,0.08681157760000001,3.49,-2.43,4.252646235
2019-11-23 05:00:00,2.7635,1.674,3.2309763617,0.0235,0.084,0.087225283,2.74,1.5899999999999999,3.1679172969,3.5735,-2.346,4.274765286,0.0235,0.084,0.087225283,3.55,-2.43,4.30202278
2019-11-23 05:30:00,2.677,1.7545000000000002,3.2007185521,0.037,0.0745,0.0831820293,2.64,1.6800000000000002,3.1292171545,3.667,-2.3555,4.3583562555,0.037,0.0745,0.0831820293,3.63,-2.43,4.3682719696
2019-11-23 06:00:00,2.6595,1.7805,3.200487541,0.0195,0.1605,0.16168024,2.64,1.62,3.0974182798,3.6495,-2.4295,4.3842126431,0.0195,0.1605,0.16168024,3.63,-2.59,4.4592600283
2019-11-23 06:30:00,2.96,1.82,3.4747661792,0.02,0.08,0.0824621125,2.94,1.74,3.4163138029,3.77,-2.35,4.4424542766,0.02,0.08,0.0824621125,3.75,-2.43,4.4684896777
2019-11-23 07:00:00,2.9685,1.8235000000000001,3.4838404814,0.0285,0.0835,0.0882298136,2.94,1.74,3.4163138029,3.8785,-2.3465,4.5330811266,0.0285,0.0835,0.0882298136,3.85,-2.43,4.5527354415
2019-11-23 07:30:00,2.9675000000000002,1.8565,3.5003783367,0.0275,0.1165,0.11970171260000001,2.94,1.74,3.4163138029,4.0375,-2.3135,4.6533523937,0.0275,0.1165,0.11970171260000001,4.01,-2.43,4.6888164818
2019-11-23 08:00:00,3.049,1.8290000000000002,3.5555086837000003,0.019,0.129,0.1303917175,3.03,1.7000000000000002,3.4743200774,4.069,-2.401,4.7245700333,0.019,0.129,0.1303917175,4.05,-2.5300000000000002,4.7752905671
2019-11-23 08:30:00,3.3425000000000002,1.815,3.8034893519,0.022500000000000003,0.075,0.0783022988,3.32,1.74,3.7483329628,4.2825,-2.395,4.9067128763,0.022500000000000003,0.075,0.0783022988,4.26,-2.47,4.9242765966
2019-11-23 09:00:00,3.3890000000000002,1.85,3.8610647495,0.019,0.11,0.1116288493,3.37,1.74,3.792690338,4.419,-2.41,5.0334541818,0.019,0.11,0.1116288493,4.4,-2.52,5.0705423773
2019-11-23 09:30:00,3.672,1.7905000000000002,4.0852752967,0.022,0.0505,0.055084026700000004,3.65,1.74,4.0435256893,4.422,-2.2995,4.9841533133,0.022,0.0505,0.055084026700000004,4.4,-2.35,4.9882361612
2019-11-23 10:00:00,4.0205,1.762,4.389654229,0.0205,0.062,0.0653012251,4.0,1.7000000000000002,4.3462627624,4.4205,-2.188,4.9323588931,0.0205,0.062,0.0653012251,4.4,-2.25,4.9419125852
2019-11-23 10:30:00,4.1105,1.7315,4.4603029606,0.0205,0.0915,0.09376833150000001,4.09,1.6400000000000001,4.40655194,4.1805,-2.2185,4.7326866049,0.0205,0.0915,0.09376833150000001,4.16,-2.31,4.7583295388
2019-11-23 11:00:00,4.3135,1.767,4.6613915572,0.0235,0.027,0.0357945527,4.29,1.74,4.6294384109,4.2535,-2.193,4.7855523453,0.0235,0.027,0.0357945527,4.23,-2.22,4.7771644309
2019-11-23 11:30:00,4.501,1.8195000000000001,4.8548513108,0.011,0.029500000000000002,0.031484123,4.49,1.79,4.833652863,4.361,-2.1905,4.8802265572,0.011,0.029500000000000002,0.031484123,4.35,-2.22,4.8837383222
2019-11-23 12:00:00,4.396,1.7765,4.7413888524,0.006,0.0765,0.0767349334,4.39,1.7000000000000002,4.7076639642,4.356,-2.1435,4.8548252543,0.006,0.0765,0.0767349334,4.35,-2.22,4.8837383222
2019-11-23 12:30:00,4.547,1.799,4.8899498975,0.007,0.029,0.029832867800000003,4.54,1.77,4.8728328516,4.357,-2.191,4.8768770745,0.007,0.029,0.029832867800000003,4.35,-2.22,4.8837383222
2019-11-23 13:00:00,4.7045,1.807,5.0396001081,0.0045000000000000005,0.037,0.0372726441,4.7,1.77,5.0222405359,4.0945,-2.183,4.6400882804,0.0045000000000000005,0.037,0.0372726441,4.09,-2.22,4.6536544779
2019-11-23 13:30:00,4.7035,1.7785000000000002,5.028516133,0.0035,0.0485,0.0486261247,4.7,1.73,5.008283139,4.0135,-2.2015000000000002,4.577639621,0.0035,0.0485,0.0486261247,4.01,-2.25,4.5981083067
2019-11-23 14:00:00,4.7085,1.766,5.0287899389,0.0085,0.036000000000000004,0.036989863500000005,4.7,1.73,5.008283139,4.0185,-2.214,4.5880429651,0.0085,0.036000000000000004,0.036989863500000005,4.01,-2.25,4.5981083067
2019-11-23 14:30:00,4.2075,1.7730000000000001,4.5658060898,0.007500000000000001,0.113,0.1132486203,4.2,1.6600000000000001,4.5161488018,3.4575,-2.257,4.128965397,0.007500000000000001,0.113,0.1132486203,3.45,-2.37,4.1856182339
2019-11-23 15:00:00,4.6445,1.839,4.9953279422,0.0045000000000000005,0.049,0.0492061988,4.64,1.79,4.9732987041,4.1445,-2.201,4.6926838003,0.0045000000000000005,0.049,0.0492061988,4.14,-2.25,4.7119104406
2019-11-23 15:30:00,4.641,1.854,4.9976191331,0.001,0.014,0.0140356688,4.64,1.8399999999999999,4.9915127967,4.141,-2.186,4.6825716225,0.001,0.014,0.0140356688,4.14,-2.2,4.6882406082
2019-11-23 16:00:00,4.34,1.8525,4.7188299662,0.0,0.0625,0.0625,4.34,1.79,4.6946458865,4.39,-2.1775,4.9003679709,0.0,0.0625,0.0625,4.39,-2.24,4.9284581767999995
2019-11-23 16:30:00,4.5,1.908,4.8877872294,0.0,0.11800000000000001,0.11800000000000001,4.5,1.79,4.8429433199,4.42,-2.212,4.9426049812,0.0,0.11800000000000001,0.11800000000000001,4.42,-2.33,4.9965287951
2019-11-23 17:00:00,4.93,1.8775,5.2754057901,0.0,0.0275,0.0275,4.93,1.85,5.2656813424,4.63,-2.1825,5.1186137039,0.0,0.0275,0.0275,4.63,-2.21,5.1303995946
2019-11-23 17:30:00,5.18,1.8805,5.5107785521,0.0,0.030500000000000003,0.030500000000000003,5.18,1.85,5.5004454365,4.5,-2.1795,5.000022025,0.0,0.030500000000000003,0.030500000000000003,4.5,-2.21,5.0133920653
2019-11-23 18:00:00,5.18,1.8305,5.4939175685,0.0,0.1005,0.1005,5.18,1.73,5.4612544347,4.5,-2.2395,5.0264659802,0.0,0.1005,0.1005,4.5,-2.34,5.0720410093
2019-11-23 18:30:00,5.09,1.8545,5.4173120872,0.0,0.0845,0.0845,5.09,1.77,5.388970217,4.57,-2.2255,5.083084718,0.0,0.0845,0.0845,4.57,-2.31,5.1206444907
2019-11-23 19:00:00,4.86,1.812,5.1868047968,0.0,0.10200000000000001,0.10200000000000001,4.86,1.71,5.1520578412999996,4.5,-2.208,5.0125107481,0.0,0.10200000000000001,0.10200000000000001,4.5,-2.31,5.0582704554
2019-11-23 19:30:00,4.82,1.8025,5.1460087689,0.0,0.0925,0.0925,4.82,1.71,5.1143425775,4.36,-2.2175,4.8915136972,0.0,0.0925,0.0925,4.36,-2.31,4.9341361959
2019-11-23 20:00:00,4.62,0.9450000000000001,4.7156574303,0.0,0.095,0.095,4.62,0.85,4.6975419104,4.48,-1.325,4.671833152,0.0,0.095,0.095,4.48,-1.42,4.6996595621
2019-11-23 20:30:00,4.39,0.8210000000000001,4.4661102763,0.0,0.161,0.161,4.39,0.66,4.4393355359,4.48,-1.309,4.6673205375,0.0,0.161,0.161,4.48,-1.47,4.7150079533
2019-11-23 21:00:00,4.39,0.8365,4.4689855952,0.0,0.10650000000000001,0.10650000000000001,4.39,0.73,4.45028089,4.44,-1.2435,4.610845069,0.0,0.10650000000000001,0.10650000000000001,4.44,-1.35,4.6407003782
2019-11-23 21:30:00,4.39,0.8190000000000001,4.4657430513000005,0.0,0.089,0.089,4.39,0.73,4.45028089,4.21,-1.311,4.4094014333,0.0,0.089,0.089,4.21,-1.4,4.4366766842
2019-11-23 22:00:00,4.39,0.869,4.4751827896,0.0,0.069,0.069,4.39,0.8,4.4622976145,4.01,-1.331,4.2251226018,0.0,0.069,0.069,4.01,-1.4,4.2473638883
2019-11-23 22:30:00,4.31,0.924,4.4079333026,0.0,0.084,0.084,4.31,0.84,4.3910932579,3.77,-1.426,4.0306793472,0.0,0.084,0.084,3.77,-1.51,4.0611574705
2019-11-23 23:00:00,4.13,0.998,4.2488709088,0.0,0.078,0.078,4.13,0.92,4.2312291358,3.6,-1.532,3.9124192004,0.0,0.078,0.078,3.6,-1.6099999999999999,3.9436150928
2019-11-23 23:30:00,4.01,1.0065,4.1343853534,0.0,0.08650000000000001,0.08650000000000001,4.01,0.92,4.1141827864,3.47,-1.5235,3.7897166451,0.0,0.08650000000000001,0.08650000000000001,3.47,-1.6099999999999999,3.8253104449
2019-11-24 00:00:00,3.7800000000000002,1.182,3.9604954236000003,0.0,0.152,0.152,3.7800000000000002,1.03,3.9178182704,3.2,-1.838,3.6902905035,0.0,0.152,0.152,3.2,-1.99,3.7683020049
2019-11-24 00:30:00,3.7199999999999998,1.458,3.9955179889,0.0,0.188,0.188,3.7199999999999998,1.27,3.930814165,3.09,-1.972,3.665635552,0.0,0.188,0.188,3.09,-2.16,3.7701060993
2019-11-24 01:00:00,3.7199999999999998,1.376,3.9663302939,0.0,0.176,0.176,3.7199999999999998,1.2,3.908759394,3.05,-1.904,3.5955133152,0.0,0.176,0.176,3.05,-2.08,3.6917340099000002
2019-11-24 01:30:00,3.7199999999999998,1.3975,3.9738402396,0.0,0.1275,0.1275,3.7199999999999998,1.27,3.930814165,3.05,-1.9025,3.5947192170999998,0.0,0.1275,0.1275,3.05,-2.03,3.6637958458
2019-11-24 02:00:00,3.61,1.3765,3.8635284715,0.0,0.1565,0.1565,3.61,1.22,3.8105773841,2.9699999999999998,-1.9135,3.5330415013,0.0,0.1565,0.1565,2.9699999999999998,-2.07,3.620193365
2019-11-24 02:30:00,3.54,1.359,3.7918967548999998,0.0,0.209,0.209,3.54,1.15,3.7221096169,2.91,-1.901,3.4759029043,0.0,0.209,0.209,2.91,-2.11,3.5944679718
2019-11-24 03:00:00,3.54,1.369,3.7954921947,0.0,0.159,0.159,3.54,1.21,3.741082731,2.91,-1.911,3.4813820532,0.0,0.159,0.159,2.91,-2.07,3.5711342736000002
2019-11-24 03:30:00,3.48,1.3719999999999999,3.7406929839,0.0,0.162,0.162,3.48,1.21,3.6843588316,2.86,-1.908,3.4380319952000002,0.0,0.162,0.162,2.86,-2.07,3.5305098782
2019-11-24 04:00:00,3.44,1.3825,3.7074123388,0.0,0.17250000000000001,0.17250000000000001,3.44,1.21,3.6466011572,2.86,-1.8975,3.4322159387,0.0,0.17250000000000001,0.17250000000000001,2.86,-2.07,3.5305098782
2019-11-24 04:30:00,3.4,1.3635,3.6632133776,0.0,0.1535,0.1535,3.4,1.21,3.6088917967,2.79,-1.9165,3.3848297225,0.0,0.1535,0.1535,2.79,-2.07,3.4740466318
2019-11-24 05:00:00,3.33,1.3865,3.6071155027,0.0,0.17650000000000002,0.17650000000000002,3.33,1.21,3.5430213096000003,2.7199999999999998,-1.8935,3.314172936,0.0,0.17650000000000002,0.17650000000000002,2.7199999999999998,-2.07,3.4180842588
2019-11-24 05:30:00,3.33,1.4095,3.6160185633,0.0,0.1995,0.1995,3.33,1.21,3.5430213096000003,2.7199999999999998,-1.9304999999999999,3.3354505318,0.0,0.1995,0.1995,2.7199999999999998,-2.13,3.4547503528
2019-11-24 06:00:00,3.41,1.541,3.7420289951,0.0,0.151,0.151,3.41,1.3900000000000001,3.6824176841,2.87,-2.059,3.5321920956,0.0,0.151,0.151,2.87,-2.21,3.622292092
2019-11-24 06:30:00,3.45,1.524,3.7716145084,0.0,0.194,0.194,3.45,1.33,3.6974856322000003,2.87,-2.016,3.5073003863,0.0,0.194,0.194,2.87,-2.21,3.622292092
2019-11-24 07:00:00,3.45,1.499,3.7615822468999998,0.0,0.23900000000000002,0.23900000000000002,3.45,1.26,3.6728871477,2.87,-2.011,3.5044287694,0.0,0.23900000000000002,0.23900000000000002,2.87,-2.25,3.6468342436
2019-11-24 07:30:00,3.54,1.516,3.8509552062,0.0,0.256,0.256,3.54,1.26,3.7575523948000003,2.93,-1.994,3.5441410807000002,0.0,0.256,0.256,2.93,-2.25,3.6942387578
2019-11-24 08:00:00,3.54,1.476,3.8353847265,0.0,0.256,0.256,3.54,1.22,3.7443290454,2.93,-2.044,3.5725111616,0.0,0.256,0.256,2.93,-2.3,3.7249026833
2019-11-24 08:30:00,3.8200000000000003,1.4265,4.0776589178,0.0,0.20650000000000002,0.20650000000000002,3.8200000000000003,1.22,4.0100872808,3.27,-1.9535,3.8090762988,0.0,0.20650000000000002,0.20650000000000002,3.27,-2.16,3.9189922174
2019-11-24 09:00:00,4.15,1.3845,4.374853169,0.0,0.1645,0.1645,4.15,1.22,4.3256097836,3.5300000000000002,-1.8755000000000002,3.9972991194,0.0,0.1645,0.1645,3.5300000000000002,-2.04,4.0770700264
2019-11-24 09:30:00,4.33,1.4275,4.5592385603,0.0,0.20750000000000002,0.20750000000000002,4.33,1.22,4.4985886676,3.63,-1.8325,4.0663197427,0.0,0.20750000000000002,0.20750000000000002,3.63,-2.04,4.1639524493
2019-11-24 10:00:00,4.54,1.513,4.7854747936,0.0,0.153,0.153,4.54,1.3599999999999999,4.7393248464,3.84,-1.917,4.2919097148,0.0,0.153,0.153,3.84,-2.07,4.3623961306
2019-11-24 10:30:00,4.54,1.5554999999999999,4.7990811881,0.0,0.1955,0.1955,4.54,1.3599999999999999,4.7393248464,3.84,-1.9145,4.2907936620000005,0.0,0.1955,0.1955,3.84,-2.11,4.3815180018
2019-11-24 11:00:00,4.67,1.56,4.9236673324,0.0,0.2,0.2,4.67,1.3599999999999999,4.8640004112,3.96,-1.9100000000000001,4.3965554699,0.0,0.2,0.2,3.96,-2.11,4.4870591705
2019-11-24 11:30:00,4.95,1.5795,5.1958945572,0.0,0.0995,0.0995,4.95,1.48,5.1665172021,4.21,-1.9105,4.6232142769,0.0,0.0995,0.0995,4.21,-2.01,4.6652116779
2019-11-24 12:00:00,4.79,1.566,5.0394896567,0.0,0.216,0.216,4.79,1.35,4.9766052687,4.06,-1.884,4.4758302023,0.0,0.216,0.216,4.06,-2.1,4.5709517608
2019-11-24 12:30:00,5.0,1.5755,5.2423468266,0.0,0.14550000000000002,0.14550000000000002,5.0,1.43,5.2004711325,4.26,-1.8645,4.6501570135,0.0,0.14550000000000002,0.14550000000000002,4.26,-2.01,4.7103821501
2019-11-24 13:00:00,5.05,1.5550000000000002,5.2839876041,0.0,0.125,0.125,5.05,1.43,5.2485617077,4.31,-1.885,4.7041816504,0.0,0.125,0.125,4.31,-2.01,4.7556492722
2019-11-24 13:30:00,5.01,1.565,5.2487450881,0.0,0.135,0.135,5.01,1.43,5.2100863716,4.25,-1.875,4.645226044,0.0,0.135,0.135,4.25,-2.01,4.7013402344
2019-11-24 14:00:00,4.88,1.542,5.1178280549,0.0,0.212,0.212,4.88,1.33,5.0579936734,4.11,-1.888,4.5229021656,0.0,0.212,0.212,4.11,-2.1,4.6154198076
2019-11-24 14:30:00,4.83,1.514,5.0617285585,0.0,0.134,0.134,4.83,1.38,5.0232758236,4.11,-1.8860000000000001,4.5220676687,0.0,0.134,0.134,4.11,-2.02,4.579574216
2019-11-24 15:00:00,4.74,1.5075,4.973947753,0.0,0.1275,0.1275,4.74,1.38,4.9368005834,4.16,-1.8525,4.5538287462,0.0,0.1275,0.1275,4.16,-1.98,4.6071683277
2019-11-24 15:30:00,4.74,1.491,4.9689718252,0.0,0.211,0.211,4.74,1.28,4.9097861461,4.09,-1.899,4.5093570495,0.0,0.211,0.211,4.09,-2.11,4.6021951284
2019-11-24 16:00:00,4.99,1.524,5.2175354335,0.0,0.10400000000000001,0.10400000000000001,4.99,1.42,5.1881114098,4.22,-1.846,4.6060955266,0.0,0.10400000000000001,0.10400000000000001,4.22,-1.9500000000000002,4.6487525208000005
2019-11-24 16:30:00,5.06,1.1005,5.1782912481,0.0,0.1905,0.1905,5.06,0.91,5.1411769081,4.37,-1.3595000000000002,4.5765860912,0.0,0.1905,0.1905,4.37,-1.55,4.6367445476
2019-11-24 17:00:00,5.06,1.01,5.1598158882,0.0,0.2,0.2,5.06,0.81,5.1244219186,4.6,-1.35,4.794006675,0.0,0.2,0.2,4.6,-1.55,4.8541219597000005
2019-11-24 17:30:00,5.25,0.9835,5.3413268249,0.0,0.1335,0.1335,5.25,0.85,5.3183644102,4.67,-1.3365,4.8574820895,0.0,0.1335,0.1335,4.67,-1.47,4.8958962407
2019-11-24 18:00:00,5.25,0.9400000000000001,5.3334885394,0.0,0.13,0.13,5.25,0.81,5.3121182216000005,4.61,-1.29,4.7870867968,0.0,0.13,0.13,4.61,-1.42,4.8237433597
2019-11-24 18:30:00,5.22,0.9275,5.3017597314,0.0,0.11750000000000001,0.11750000000000001,5.22,0.81,5.2824710127,4.61,-1.3025,4.7904703579,0.0,0.11750000000000001,0.11750000000000001,4.61,-1.42,4.8237433597
2019-11-24 19:00:00,5.01,0.9325,5.0960431955,0.0,0.12250000000000001,0.12250000000000001,5.01,0.81,5.0750566499,4.61,-1.2974999999999999,4.7891133052,0.0,0.12250000000000001,0.12250000000000001,4.61,-1.42,4.8237433597
2019-11-24 19:30:00,5.1705,0.8725,5.2435986212,0.0005,0.0625,0.062502,5.17,0.81,5.2330679338,4.4905,-1.2775,4.6686825229,0.0005,0.0625,0.062502,4.49,-1.34,4.6856909843
2019-11-24 20:00:00,5.17,0.8525,5.2398145244,0.0,0.10250000000000001,0.10250000000000001,5.17,0.75,5.2241171503,4.26,-1.2375,4.4361025969,0.0,0.10250000000000001,0.10250000000000001,4.26,-1.34,4.4657810067
2019-11-24 20:30:00,5.0,0.852,5.0720709774,0.0,0.10200000000000001,0.10200000000000001,5.0,0.75,5.055937104,4.2,-1.188,4.3647845308,0.0,0.10200000000000001,0.10200000000000001,4.2,-1.29,4.3936431353
2019-11-24 21:00:00,4.7505,0.8245,4.8215195219,0.0005,0.1145,0.1145010917,4.75,0.71,4.8027700341,4.1005,-1.2255,4.2797138339,0.0005,0.1145,0.1145010917,4.1,-1.34,4.3134209162
2019-11-24 21:30:00,4.5925,0.7925000000000001,4.6603768624,0.0025,0.1625,0.1625192296,4.59,0.63,4.6330335634,3.9125,-1.1775,4.085849055,0.0025,0.1625,0.1625192296,3.91,-1.34,4.1332432786
2019-11-24 22:00:00,4.4105,0.843,4.4903406608,0.0105,0.093,0.0935908649,4.4,0.75,4.4634627813,3.9205,-1.287,4.1263409033,0.0105,0.093,0.0935908649,3.91,-1.38,4.1463839668
2019-11-24 22:30:00,4.283,0.8845000000000001,4.3733773276,0.013000000000000001,0.0745,0.0756257231,4.27,0.81,4.3461477195,3.6630000000000003,-1.3455,3.9022992261000002,0.013000000000000001,0.0745,0.0756257231,3.65,-1.42,3.9164907762
2019-11-24 23:00:00,4.136,0.798,4.2122796678,0.016,0.158,0.15880806020000002,4.12,0.64,4.1694124286,3.2560000000000002,-1.262,3.4920166094000002,0.016,0.158,0.15880806020000002,3.24,-1.42,3.5375132509
2019-11-24 23:30:00,3.9595000000000002,0.7825000000000001,4.0360805864,0.0195,0.10250000000000001,0.1043383918,3.94,0.68,3.998249617,3.1395,-1.2575,3.3819767149,0.0195,0.10250000000000001,0.1043383918,3.12,-1.3599999999999999,3.4035275818
2019-11-25 00:00:00,3.8255,0.6255000000000001,3.8762998465000003,0.025500000000000002,0.0855,0.0892216341,3.8,0.54,3.8381766504,3.1955,-1.1245,3.3875832831,0.025500000000000002,0.0855,0.0892216341,3.17,-1.21,3.3930811955999998
2019-11-25 00:30:00,3.594,0.64,3.6505391383,0.024,0.1,0.10283968110000001,3.5700000000000003,0.54,3.6106093669,3.194,-1.15,3.3947217854,0.024,0.1,0.10283968110000001,3.17,-1.25,3.4075504398
2019-11-25 01:00:00,2.946,0.47850000000000004,2.9846068837,0.036000000000000004,0.1285,0.1334475552,2.91,0.35000000000000003,2.9309725348,2.7960000000000003,-1.2715,3.0715351618,0.036000000000000004,0.1285,0.1334475552,2.76,-1.4,3.0947697814
2019-11-25 01:30:00,3.2085,0.5015000000000001,3.2474566202,0.0385,0.1115,0.1179597389,3.17,0.39,3.1939004368,2.7984999999999998,-1.2885,3.0808820977,0.0385,0.1115,0.1179597389,2.76,-1.4,3.0947697814
2019-11-25 02:00:00,3.691,0.627,3.7438763334000003,0.041,0.077,0.08723531400000001,3.65,0.55,3.6912057651,2.801,-1.143,3.025235528,0.041,0.077,0.08723531400000001,2.76,-1.22,3.0176149522
2019-11-25 02:30:00,3.29,0.5625,3.3377396918,0.04,0.0825,0.0916856041,3.25,0.48,3.2852549368,2.92,-1.2775,3.1872254784,0.04,0.0825,0.0916856041,2.88,-1.3599999999999999,3.184964678
2019-11-25 03:00:00,3.2885,0.6545000000000001,3.3529990307,0.0385,0.1145,0.1207994205,3.25,0.54,3.2945561158,2.9885,-1.2455,3.2376538573,0.0385,0.1145,0.1207994205,2.95,-1.3599999999999999,3.248399606
2019-11-25 03:30:00,3.3375,0.7265,3.4156563791,0.0275,0.08650000000000001,0.09076618310000001,3.31,0.64,3.3713053852,3.0175,-1.2735,3.2752264806999998,0.0275,0.08650000000000001,0.09076618310000001,2.99,-1.3599999999999999,3.2847678761
2019-11-25 04:00:00,3.199,0.6865,3.2718317882,0.019,0.1265,0.12791891960000001,3.18,0.56,3.2289317119,3.009,-1.2935,3.2752439985,0.019,0.1265,0.12791891960000001,2.99,-1.42,3.3100604224
2019-11-25 04:30:00,3.229,0.773,3.3202364374,0.019,0.083,0.0851469318,3.21,0.6900000000000001,3.283321489,3.199,-1.267,3.4407688094,0.019,0.083,0.0851469318,3.18,-1.35,3.454692461
2019-11-25 05:00:00,3.419,0.79,3.5090826437000002,0.009000000000000001,0.05,0.0508035432,3.41,0.74,3.4893695706,3.119,-1.3,3.379076945,0.009000000000000001,0.05,0.0508035432,3.11,-1.35,3.3903687115
2019-11-25 05:30:00,3.5564999999999998,0.8245,3.6508207981,0.006500000000000001,0.0845,0.0847496313,3.55,0.74,3.6263066611,3.0465,-1.3054999999999999,3.3144369808,0.006500000000000001,0.0845,0.0847496313,3.04,-1.3900000000000001,3.3427084827
2019-11-25 06:00:00,3.662,0.748,3.737612607,0.002,0.068,0.0680294054,3.66,0.68,3.7226334765,3.092,-1.412,3.3991481286000003,0.002,0.068,0.0680294054,3.09,-1.48,3.4261494422
2019-11-25 06:30:00,3.8115,0.8495,3.9050201664,0.0015,0.08950000000000001,0.0895125689,3.81,0.76,3.8850611321,3.3415,-1.3105,3.5892941507,0.0015,0.08950000000000001,0.0895125689,3.34,-1.4,3.6215466309
2019-11-25 07:00:00,3.9225000000000003,0.7885000000000001,4.0009671956,0.0025,0.08850000000000001,0.0885353037,3.92,0.7000000000000001,3.9820095429,3.6225,-1.3815,3.8769896182,0.0025,0.08850000000000001,0.0885353037,3.62,-1.47,3.9070833111
2019-11-25 07:30:00,4.333,0.7805000000000001,4.4027342925,0.003,0.1405,0.14053202480000002,4.33,0.64,4.3770423804,3.543,-1.3295,3.7842329804,0.003,0.1405,0.14053202480000002,3.54,-1.47,3.8330797018
2019-11-25 08:00:00,4.58,0.9455,4.6765767662,0.0,0.1155,0.1155,4.58,0.8300000000000001,4.6545998754,3.74,-1.2445,3.9416215255,0.0,0.1155,0.1155,3.74,-1.3599999999999999,3.9795979696
2019-11-25 08:30:00,3.68,0.7415,3.7539608749,0.0,0.0915,0.0915,3.68,0.65,3.7369640084,3.24,-1.6485,3.6352650866,0.0,0.0915,0.0915,3.24,-1.74,3.677662301
2019-11-25 09:00:00,3.85,0.6980000000000001,3.9127616845,0.0,0.128,0.128,3.85,0.5700000000000001,3.8919660841,3.39,-1.712,3.797768292,0.0,0.128,0.128,3.39,-1.8399999999999999,3.8571621693
2019-11-25 09:30:00,3.7205,1.915,4.1844169546,0.0005,0.165,0.16500075760000002,3.7199999999999998,1.75,4.1110704202,3.3905,-0.47500000000000003,3.4236114339,0.0005,0.165,0.16500075760000002,3.39,-0.64,3.449884056
2019-11-25 10:00:00,3.6,1.803,4.0262648944,0.0,0.053,0.053,3.6,1.75,4.0028115119,3.43,-0.587,3.4798662331,0.0,0.053,0.053,3.43,-0.64,3.4891976155
2019-11-25 10:30:00,3.6,1.8435000000000001,4.0445632953,0.0,0.0935,0.0935,3.6,1.75,4.0028115119,3.38,-0.5465,3.4238957709,0.0,0.0935,0.0935,3.38,-0.64,3.440058139
2019-11-25 11:00:00,3.6,1.733,3.9954084898,0.0,-0.017,0.017,3.6,1.75,4.0028115119,3.3,-0.657,3.3647658165,0.0,-0.017,0.017,3.3,-0.64,3.3614877659
