Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-25 11:30:00,3.601,1.7485,4.0030554892,0.001,-0.0015,0.0018027756000000002,3.6,1.75,4.0028115119,3.421,-0.5915,3.4717593883,0.001,-0.0015,0.0018027756000000002,3.42,-0.59,3.4705186932
2019-11-25 12:00:00,3.7800000000000002,1.706,4.1471479356,0.0,-0.044,0.044,3.7800000000000002,1.75,4.1654411531,3.42,-0.634,3.4782691098000003,0.0,-0.044,0.044,3.42,-0.59,3.4705186932
2019-11-25 12:30:00,2.4525,1.5905,2.9230885207,0.0025,-0.0395,0.039579034900000004,2.45,1.63,2.942685848,2.4225,-0.7895000000000001,2.5479043349,0.0025,-0.0395,0.039579034900000004,2.42,-0.75,2.5335548149
2019-11-25 13:00:00,2.45,1.2205,2.7371737705,0.0,-0.059500000000000004,0.059500000000000004,2.45,1.28,2.7642177917,2.65,-1.1095,2.8728888336000002,0.0,-0.059500000000000004,0.059500000000000004,2.65,-1.05,2.8504385627
2019-11-25 13:30:00,3.67,0.637,3.7248716756,0.0,-0.053,0.053,3.67,0.6900000000000001,3.73430047,3.33,-1.733,3.7539564462,0.0,-0.053,0.053,3.33,-1.6800000000000002,3.7297855166
2019-11-25 14:00:00,3.85,0.722,3.9171142439,0.0,-0.058,0.058,3.85,0.78,3.9282184257,3.4,-1.678,3.7915279242,0.0,-0.058,0.058,3.4,-1.62,3.7662182624
2019-11-25 14:30:00,4.49,0.9355,4.5864212901,0.0,-0.044500000000000005,0.044500000000000005,4.49,0.98,4.5957045162,4.02,-1.4245,4.2649267579,0.0,-0.044500000000000005,0.044500000000000005,4.02,-1.38,4.2502705796
2019-11-25 15:00:00,4.39,0.912,4.4837310356,0.0,-0.068,0.068,4.39,0.98,4.4980551353,4.17,-1.448,4.4142501062,0.0,-0.068,0.068,4.17,-1.38,4.3924139149
2019-11-25 15:30:00,4.64,1.0055,4.7476973629,0.0,-0.0745,0.0745,4.64,1.08,4.7640319059,4.27,-1.3545,4.4796841686,0.0,-0.0745,0.0745,4.27,-1.28,4.4577236343
2019-11-25 16:00:00,4.83,1.033,4.9392295958,0.0,-0.047,0.047,4.83,1.08,4.9492726738,4.32,-1.327,4.519217742,0.0,-0.047,0.047,4.32,-1.28,4.5056409089
2019-11-25 16:30:00,5.04,1.0235,5.142873929,0.0,-0.0565,0.0565,5.04,1.08,5.1544155828000005,4.68,-1.2265,4.8380473592,0.0,-0.0565,0.0565,4.68,-1.17,4.824033582
2019-11-25 17:00:00,5.201,1.012,5.2985417805,0.031,-0.068,0.07473285760000001,5.17,1.08,5.2816001363,4.901,-1.178,5.0405837956,0.031,-0.068,0.07473285760000001,4.87,-1.11,4.9948973963
2019-11-25 17:30:00,4.9805,0.997,5.0793099187,0.0105,-0.013000000000000001,0.016710775,4.97,1.01,5.0715875227,5.1505,-1.173,5.2823838605,0.0105,-0.013000000000000001,0.016710775,5.14,-1.16,5.2692693991
2019-11-25 18:00:00,5.202,1.063,5.3094983756,0.022,0.013000000000000001,0.0255538647,5.18,1.05,5.2853476707,5.232,-1.057,5.3377029704,0.022,0.013000000000000001,0.0255538647,5.21,-1.07,5.3187404524
2019-11-25 18:30:00,5.1295,0.999,5.2258751659,0.0195,-0.051000000000000004,0.0546008242,5.11,1.05,5.2167614475,5.2295,-1.161,5.3568266026,0.0195,-0.051000000000000004,0.0546008242,5.21,-1.11,5.3269315746
2019-11-25 19:00:00,5.186,0.9575,5.2736516997,0.016,-0.052500000000000005,0.054883968500000005,5.17,1.01,5.2677319598,5.156,-1.2125,5.296649153,0.016,-0.052500000000000005,0.054883968500000005,5.14,-1.16,5.2692693991
2019-11-25 19:30:00,5.228,0.981,5.3192428973,0.018000000000000002,-0.059000000000000004,0.0616846821,5.21,1.04,5.3127864629,4.9879999999999995,-1.219,5.1347935694,0.018000000000000002,-0.059000000000000004,0.0616846821,4.97,-1.16,5.1035771768
2019-11-25 20:00:00,4.574,0.8915000000000001,4.6600695542,0.034,-0.0685,0.0764738517,4.54,0.96,4.6403879148,5.274,-1.2785,5.4267520903,0.034,-0.0685,0.0764738517,5.24,-1.21,5.3778899208
2019-11-25 20:30:00,4.4845,0.9135000000000001,4.5765950771,0.0145,-0.0465,0.0487083155,4.47,0.96,4.5719251962000005,5.2545,-1.2065000000000001,5.3912347844,0.0145,-0.0465,0.0487083155,5.24,-1.16,5.3668612801
2019-11-25 21:00:00,4.5425,0.9735,4.645644035,0.0125,-0.036500000000000005,0.0385810834,4.53,1.01,4.6412282857000005,4.8825,-1.1965,5.0269691167,0.0125,-0.036500000000000005,0.0385810834,4.87,-1.16,5.0062460986
2019-11-25 21:30:00,4.5515,0.9490000000000001,4.6493820288,0.021500000000000002,-0.021,0.0300541179,4.53,0.97,4.6326882045,4.6115,-1.181,4.7603249101,0.021500000000000002,-0.021,0.0300541179,4.59,-1.16,4.7343109319
2019-11-25 22:00:00,4.318,0.9465,4.4205187761,0.008,-0.0235,0.0248243832,4.31,0.97,4.4178048848,4.458,-1.2435,4.6281806631,0.008,-0.0235,0.0248243832,4.45,-1.22,4.614206324
2019-11-25 22:30:00,4.1425,0.932,4.2460487809,0.0025,0.012,0.0122576507,4.14,0.92,4.2409904504,4.2525,-1.208,4.4207488336,0.0025,0.012,0.0122576507,4.25,-1.22,4.4216399673
2019-11-25 23:00:00,3.9425,0.9505,4.0554600849,0.0025,-0.0395,0.039579034900000004,3.94,0.99,4.0624746153,4.1425,-1.2595,4.3297397728,0.0025,-0.0395,0.039579034900000004,4.14,-1.22,4.3160166821
2019-11-25 23:30:00,3.77,0.9420000000000001,3.8859058146,0.0,-0.048,0.048,3.77,0.99,3.8978199035000003,3.76,-1.418,4.0184977293,0.0,-0.048,0.048,3.76,-1.37,4.0018120895
2019-11-26 00:00:00,3.6015,0.936,3.7211420626000002,0.0015,-0.054,0.0540208293,3.6,0.99,3.7336443323,3.6115,-1.484,3.9045087079,0.0015,-0.054,0.0540208293,3.61,-1.43,3.8829112789
2019-11-26 00:30:00,3.68,0.931,3.795940068,0.0,-0.109,0.109,3.68,1.04,3.8241338889,3.5700000000000003,-1.469,3.8604223862,0.0,-0.109,0.109,3.5700000000000003,-1.3599999999999999,3.8202748592
2019-11-26 01:00:00,3.58,0.9415,3.7017323309,0.0,0.021500000000000002,0.021500000000000002,3.58,0.92,3.6963224968,3.36,-1.4485000000000001,3.6589277459,0.0,0.021500000000000002,0.021500000000000002,3.36,-1.47,3.6674923313
2019-11-26 01:30:00,3.83,0.9285,3.9409405286,0.0,-0.1515,0.1515,3.83,1.08,3.9793592449,3.42,-1.4715,3.7231320484,0.0,-0.1515,0.1515,3.42,-1.32,3.6658968889
2019-11-26 02:00:00,3.76,0.902,3.8666786781,0.0,-0.128,0.128,3.76,1.03,3.8985253622,3.42,-1.448,3.7139068377999997,0.0,-0.128,0.128,3.42,-1.32,3.6658968889
2019-11-26 02:30:00,3.76,0.9225000000000001,3.87151214,0.0,-0.1075,0.1075,3.76,1.03,3.8985253622,3.27,-1.4675,3.5841953421,0.0,-0.1075,0.1075,3.27,-1.3599999999999999,3.5415392134
2019-11-26 03:00:00,3.85,0.925,3.9595612131,0.0,-0.215,0.215,3.85,1.1400000000000001,4.0152334926,3.33,-1.475,3.6420495603000003,0.0,-0.215,0.215,3.33,-1.26,3.5604072801
2019-11-26 03:30:00,3.85,0.93,3.9607322555,0.0,-0.12,0.12,3.85,1.05,3.9906139877999998,3.18,-1.49,3.5117659375,0.0,-0.12,0.12,3.18,-1.37,3.4625568587
2019-11-26 04:00:00,3.79,0.918,3.8995927993,0.0,-0.132,0.132,3.79,1.05,3.9327598452,3.04,-1.502,3.3908117022,0.0,-0.132,0.132,3.04,-1.37,3.3344414825
2019-11-26 04:30:00,3.7945,0.8975000000000001,3.8991969045,0.0045000000000000005,-0.10250000000000001,0.1025987329,3.79,1.0,3.9197066217,3.0445,-1.4325,3.3646747986,0.0045000000000000005,-0.10250000000000001,0.1025987329,3.04,-1.33,3.3182073473
2019-11-26 05:00:00,3.706,0.8865000000000001,3.8105535359,0.026000000000000002,-0.1135,0.1164398987,3.68,1.0,3.8134498817,3.186,-1.4435,3.4977547441,0.026000000000000002,-0.1135,0.1164398987,3.16,-1.33,3.4284836298
2019-11-26 05:30:00,3.5295,0.8180000000000001,3.6230504068,0.0395,-0.092,0.1001211766,3.49,0.91,3.6066882316,3.4295,-1.362,3.690056131,0.0395,-0.092,0.1001211766,3.39,-1.27,3.6200828720000002
2019-11-26 06:00:00,3.6775,0.7075,3.7449382505,0.0375,-0.0825,0.0906228448,3.64,0.79,3.7247416018,3.4975,-1.2025000000000001,3.6984473093,0.0375,-0.0825,0.0906228448,3.46,-1.12,3.6367567969
2019-11-26 06:30:00,3.7835,0.7305,3.8533754683,0.043500000000000004,-0.059500000000000004,0.07370549500000001,3.74,0.79,3.8225253433,3.6035,-1.1795,3.7916266298,0.043500000000000004,-0.059500000000000004,0.07370549500000001,3.56,-1.12,3.7320235798
2019-11-26 07:00:00,3.661,0.7010000000000001,3.7275088196,0.061,0.021,0.06451356450000001,3.6,0.68,3.6636593727999998,4.061,-1.099,4.207079985,0.061,0.021,0.06451356450000001,4.0,-1.12,4.1538415954
2019-11-26 07:30:00,4.3125,0.686,4.3667209952,0.0625,-0.064,0.0894552961,4.25,0.75,4.3156691254,4.2225,-1.054,4.3520595412,0.0625,-0.064,0.0894552961,4.16,-0.99,4.2761782002
2019-11-26 08:00:00,4.374,0.6940000000000001,4.4287144862,0.034,0.034,0.048083261100000003,4.34,0.66,4.3898974931,4.094,-1.1360000000000001,4.2486859145,0.034,0.034,0.048083261100000003,4.06,-1.17,4.2252218877
2019-11-26 08:30:00,4.3665,0.7505000000000001,4.4305273388,0.026500000000000003,-0.0395,0.047565744,4.34,0.79,4.4113149967,4.3465,-1.1395,4.4933865291,0.026500000000000003,-0.0395,0.047565744,4.32,-1.1,4.457847014
2019-11-26 09:00:00,3.0225,0.8245,3.1329389557,0.0025,0.20450000000000002,0.20451528060000002,3.02,0.62,3.082985566,3.9225000000000003,-1.2155,4.1065126933,0.0025,0.20450000000000002,0.20451528060000002,3.92,-1.42,4.169268521
2019-11-26 09:30:00,3.4505,0.807,3.5436138686,0.0005,0.187,0.18700066840000001,3.45,0.62,3.5052674648,3.5105,-1.233,3.7207390731,0.0005,0.187,0.18700066840000001,3.51,-1.42,3.7863570883
2019-11-26 10:00:00,3.338,0.8535,3.445389129,0.008,0.12350000000000001,0.1237588381,3.33,0.73,3.4090761212,4.198,-1.2965,4.3936449845,0.008,0.12350000000000001,0.1237588381,4.19,-1.42,4.4240818256
2019-11-26 10:30:00,3.1325,0.811,3.235780779,0.0025,0.211,0.21101480990000002,3.13,0.6000000000000001,3.1869891748,3.8925,-1.159,4.061383662,0.0025,0.211,0.21101480990000002,3.89,-1.37,4.1241968915
2019-11-26 11:00:00,3.023,0.8305,3.1350054625,0.013000000000000001,0.1505,0.1510604184,3.01,0.68,3.0858548248,4.033,-1.2195,4.2133441884,0.013000000000000001,0.1505,0.1510604184,4.02,-1.37,4.2470342593
2019-11-26 11:30:00,3.682,0.807,3.7693995543,0.022,0.077,0.0800812088,3.66,0.73,3.732090567,4.362,-1.193,4.5222000177,0.022,0.077,0.0800812088,4.34,-1.27,4.5220017691
2019-11-26 12:00:00,3.87,0.8150000000000001,3.9548862183,0.02,-0.085,0.087321246,3.85,0.9,3.9537956447,4.74,-1.185,4.8858801664,0.02,-0.085,0.087321246,4.72,-1.1,4.8464832611
2019-11-26 12:30:00,3.7785,0.8180000000000001,3.8660297787,0.0285,0.018000000000000002,0.0337083076,3.75,0.8,3.834383914,4.6085,-1.192,4.7601613681,0.0285,0.018000000000000002,0.0337083076,4.58,-1.21,4.7371404877
2019-11-26 13:00:00,3.9415,0.7975,4.02137147,0.0315,-0.0625,0.0699892849,3.91,0.86,4.0034610027,4.6115,-1.2025000000000001,4.7657044075,0.0315,-0.0625,0.0699892849,4.58,-1.1400000000000001,4.7197457559
2019-11-26 13:30:00,3.61,0.841,3.7066671013,0.02,-0.019,0.027586228400000003,3.59,0.86,3.6915714811,4.97,-1.259,5.1269855666,0.02,-0.019,0.027586228400000003,4.95,-1.24,5.1029501271
2019-11-26 14:00:00,3.4605,0.866,3.567214074,0.0205,-0.074,0.0767870432,3.44,0.9400000000000001,3.5661183379,5.1405,-1.314,5.3057832834,0.0205,-0.074,0.0767870432,5.12,-1.24,5.2680167046
2019-11-26 14:30:00,3.5705,0.8335,3.666495943,0.0205,-0.10650000000000001,0.1084550598,3.55,0.9400000000000001,3.6723425766,4.9205000000000005,-1.2465,5.0759316879,0.0205,-0.10650000000000001,0.1084550598,4.9,-1.1400000000000001,5.0308647368
2019-11-26 15:00:00,4.073,0.798,4.1504376878,0.003,-0.092,0.09204889999999999,4.07,0.89,4.1661733041,4.443,-1.232,4.6106477853,0.003,-0.092,0.09204889999999999,4.44,-1.1400000000000001,4.5840157068
2019-11-26 15:30:00,4.0715,0.806,4.1505118058,0.0015,-0.014,0.0140801278,4.07,0.8200000000000001,4.1517827496,4.1215,-1.244,4.3051478778,0.0015,-0.014,0.0140801278,4.12,-1.23,4.299686035
2019-11-26 16:00:00,3.3965,0.855,3.5024615986,0.006500000000000001,0.275,0.2750768075,3.39,0.58,3.439258641,3.5665,-1.135,3.7427459505,0.006500000000000001,0.275,0.2750768075,3.56,-1.4100000000000001,3.8290599369000002
2019-11-26 16:30:00,4.2225,0.8905000000000001,4.3153790679,0.0025,0.2305,0.23051355710000002,4.22,0.66,4.271299568,4.2725,-1.1395,4.4218453727,0.0025,0.2305,0.23051355710000002,4.27,-1.37,4.4843951655
2019-11-26 17:00:00,5.0505,0.9285,5.1351399689,0.0005,0.0985,0.098501269,5.05,0.8300000000000001,5.1177534134,4.5405,-1.2215,4.7019360374,0.0005,0.0985,0.098501269,4.54,-1.32,4.728001692
2019-11-26 17:30:00,5.39,0.983,5.4789039962,0.0,0.053,0.053,5.39,0.93,5.4696434984,4.54,-1.267,4.7134795003,0.0,0.053,0.053,4.54,-1.32,4.728001692
2019-11-26 18:00:00,5.1,1.004,5.197885724,0.0,0.134,0.134,5.1,0.87,5.1736737431,4.72,-1.266,4.8868349675000005,0.0,0.134,0.134,4.72,-1.4,4.9232509585
2019-11-26 18:30:00,5.22,1.009,5.3166230824,0.0,0.099,0.099,5.22,0.91,5.298726262,4.78,-1.301,4.9538874634,0.0,0.099,0.099,4.78,-1.4,4.9808031481
2019-11-26 19:00:00,5.31,0.9865,5.4008593992,0.0,0.0765,0.0765,5.31,0.91,5.3874112522,4.58,-1.3235000000000001,4.7673947026,0.0,0.0765,0.0765,4.58,-1.4,4.7891961747
2019-11-26 19:30:00,5.4905,0.935,5.5695435405,0.0005,0.085,0.0850014706,5.49,0.85,5.5554117759,4.2705,-1.315,4.4683772502,0.0005,0.085,0.0850014706,4.27,-1.4,4.4936510768
2019-11-26 20:00:00,5.351,0.925,5.4303614981,0.001,0.145,0.1450034482,5.35,0.78,5.4065608292,4.191,-1.255,4.3748721124,0.001,0.145,0.1450034482,4.19,-1.4,4.4177030231
2019-11-26 20:30:00,5.43,0.9145000000000001,5.5064698537,0.0,0.0245,0.0245,5.43,0.89,5.502453998,4.14,-1.2255,4.3175745796000005,0.0,0.0245,0.0245,4.14,-1.25,4.3245924663
2019-11-26 21:00:00,5.22,0.9725,5.3098169695,0.0,0.0825,0.0825,5.22,0.89,5.2953281296,4.01,-1.2775,4.2085753231,0.0,0.0825,0.0825,4.01,-1.3599999999999999,4.2343476475
2019-11-26 21:30:00,4.76,0.9185000000000001,4.847807984,0.0,0.08850000000000001,0.08850000000000001,4.76,0.8300000000000001,4.8318216027,4.01,-1.3315000000000001,4.2252801386,0.0,0.08850000000000001,0.08850000000000001,4.01,-1.42,4.2539981194
2019-11-26 22:00:00,4.57,0.8525,4.6488338592,0.0,0.1825,0.1825,4.57,0.67,4.6188526714,3.71,-1.2974999999999999,3.9303442915,0.0,0.1825,0.1825,3.71,-1.48,3.9943084508
2019-11-26 22:30:00,4.65,0.7925000000000001,4.717049528,0.0,0.12250000000000001,0.12250000000000001,4.65,0.67,4.6980208599,3.3,-1.2475,3.5279252047,0.0,0.12250000000000001,0.12250000000000001,3.3,-1.37,3.5730799039
2019-11-26 23:00:00,4.2505,0.881,4.3408422282,0.0005,0.171,0.17100073100000002,4.25,0.71,4.3088977709,3.2505,-1.339,3.5154901863,0.0005,0.171,0.17100073100000002,3.25,-1.51,3.5836573497
2019-11-26 23:30:00,3.971,0.893,4.0701707581,0.001,0.183,0.18300273220000002,3.9699999999999998,0.71,4.032988966,3.071,-1.327,3.3454401803,0.001,0.183,0.18300273220000002,3.07,-1.51,3.4212570789
2019-11-27 00:00:00,3.77,0.8395,3.8623387021,0.0,0.08950000000000001,0.08950000000000001,3.77,0.75,3.8438782499,3.2,-1.3205,3.4617510381,0.0,0.08950000000000001,0.08950000000000001,3.2,-1.4100000000000001,3.496870029
2019-11-27 00:30:00,3.67,0.8785000000000001,3.7736801998000002,0.0,0.1885,0.1885,3.67,0.6900000000000001,3.73430047,3.06,-1.3715,3.3532987117,0.0,0.1885,0.1885,3.06,-1.56,3.4347052275
2019-11-27 01:00:00,3.67,0.8320000000000001,3.7631268912999998,0.0,0.14200000000000002,0.14200000000000002,3.67,0.6900000000000001,3.73430047,3.14,-1.3780000000000001,3.4290645955,0.0,0.14200000000000002,0.14200000000000002,3.14,-1.52,3.4885527085
2019-11-27 01:30:00,3.8,0.891,3.9030604658,0.0,0.091,0.091,3.8,0.8,3.8832975678,3.0,-1.379,3.3017633168,0.0,0.091,0.091,3.0,-1.47,3.340793319
2019-11-27 02:00:00,3.5,0.9195000000000001,3.6187677806,0.0,0.2195,0.2195,3.5,0.7000000000000001,3.5693136595,3.0,-1.4304999999999999,3.3236019993,0.0,0.2195,0.2195,3.0,-1.65,3.4238136632
2019-11-27 02:30:00,3.6,0.93,3.7181850411,0.0,0.13,0.13,3.6,0.8,3.6878177829,3.0,-1.46,3.3364052512,0.0,0.13,0.13,3.0,-1.5899999999999999,3.3953055827
2019-11-27 03:00:00,3.55,0.9395,3.6722146247,0.0,0.1395,0.1395,3.55,0.8,3.6390245946,3.0,-1.4505,3.332259031,0.0,0.1395,0.1395,3.0,-1.5899999999999999,3.3953055827
2019-11-27 03:30:00,3.61,0.9410000000000001,3.7306274271,0.0,0.081,0.081,3.61,0.86,3.7110241174,2.96,-1.459,3.3000425755,0.0,0.081,0.081,2.96,-1.54,3.3366450216
2019-11-27 04:00:00,3.5300000000000002,0.9365,3.652113395,0.0,0.17650000000000002,0.17650000000000002,3.5300000000000002,0.76,3.6108863178,2.79,-1.5035,3.1693236265999998,0.0,0.17650000000000002,0.17650000000000002,2.79,-1.6800000000000002,3.2567621958
2019-11-27 04:30:00,3.45,0.9380000000000001,3.5752404115000003,0.0,0.128,0.128,3.45,0.81,3.5438115074,2.93,-1.492,3.2880030414,0.0,0.128,0.128,2.93,-1.62,3.3480292711
2019-11-27 05:00:00,3.39,0.9385,3.5175108031,0.0,0.1285,0.1285,3.39,0.81,3.4854268031,2.9699999999999998,-1.4915,3.32347292,0.0,0.1285,0.1285,2.9699999999999998,-1.62,3.3830903033
2019-11-27 05:30:00,3.48,1.2255,3.6894783168,0.0,0.20550000000000002,0.20550000000000002,3.48,1.02,3.6264031767000002,2.9699999999999998,-1.7045,3.4243569104000002,0.0,0.20550000000000002,0.20550000000000002,2.9699999999999998,-1.9100000000000001,3.5311471224
2019-11-27 06:00:00,3.8,1.4775,4.0771321109,0.0,0.0475,0.0475,3.8,1.43,4.0601600954,3.15,-1.9725000000000001,3.7166189272,0.0,0.0475,0.0475,3.15,-2.02,3.7420448955000003
2019-11-27 06:30:00,3.92,1.431,4.1730277977,0.0,0.191,0.191,3.92,1.24,4.1114474337,3.23,-1.8290000000000002,3.7118918357,0.0,0.191,0.191,3.23,-2.02,3.8096325282
2019-11-27 07:00:00,4.22,1.4075,4.4485341687,0.0,0.1675,0.1675,4.22,1.24,4.3984088032,3.48,-1.8025,3.9191078385,0.0,0.1675,0.1675,3.48,-1.97,3.9989123521
2019-11-27 07:30:00,4.43,1.4015,4.6464074563,0.0,0.1615,0.1615,4.43,1.24,4.6002717311,3.74,-1.7485,4.128541177,0.0,0.1615,0.1615,3.74,-1.9100000000000001,4.199488064
2019-11-27 08:00:00,4.48,1.373,4.6856727372,0.0,0.203,0.203,4.48,1.17,4.630259172,3.74,-1.7770000000000001,4.1406918504,0.0,0.203,0.203,3.74,-1.98,4.2317844936
2019-11-27 08:30:00,4.61,1.422,4.8243324927,0.0,0.07200000000000001,0.07200000000000001,4.61,1.35,4.8036028146,4.0,-1.8679999999999999,4.4146827746,0.0,0.07200000000000001,0.07200000000000001,4.0,-1.94,4.4456270649
2019-11-27 09:00:00,4.49,1.446,4.7170982606,0.0,0.096,0.096,4.49,1.35,4.6885605467,4.0,-1.884,4.4214766764,0.0,0.096,0.096,4.0,-1.98,4.4632275317
2019-11-27 09:30:00,4.62,1.458,4.8446015316,0.0,0.068,0.068,4.62,1.3900000000000001,4.8245725199,4.0,-1.912,4.4334798973,0.0,0.068,0.068,4.0,-1.98,4.4632275317
2019-11-27 10:00:00,4.48,1.423,4.7005668807,0.0,0.183,0.183,4.48,1.24,4.6484405987,3.9,-1.927,4.3500952863,0.0,0.183,0.183,3.9,-2.11,4.4341966578
2019-11-27 10:30:00,4.54,1.472,4.7726705313,0.0,0.112,0.112,4.54,1.3599999999999999,4.7393248464,3.96,-1.8780000000000001,4.3827484527,0.0,0.112,0.112,3.96,-1.99,4.4318957569
2019-11-27 11:00:00,4.46,1.488,4.7016745953,0.0,0.048,0.048,4.46,1.44,4.6867045992000005,4.08,-1.862,4.4848014449,0.0,0.048,0.048,4.08,-1.9100000000000001,4.504941731
2019-11-27 11:30:00,4.59,1.592,4.858247009,0.0,0.07200000000000001,0.07200000000000001,4.59,1.52,4.8351318493,4.03,-1.838,4.429350291,0.0,0.07200000000000001,0.07200000000000001,4.03,-1.9100000000000001,4.4597085107
2019-11-27 12:00:00,4.65,1.6575000000000002,4.936578395,0.0,0.08750000000000001,0.08750000000000001,4.65,1.57,4.9078916043,3.99,-1.7625000000000002,4.3619383593,0.0,0.08750000000000001,0.08750000000000001,3.99,-1.85,4.3980222828
2019-11-27 12:30:00,4.55,1.5125000000000002,4.7948051316,0.0,0.0925,0.0925,4.55,1.42,4.7664347263,3.9,-1.8775,4.3283953435,0.0,0.0925,0.0925,3.9,-1.97,4.3693134472
2019-11-27 13:00:00,4.63,1.4925000000000002,4.8646126516,0.0,0.07250000000000001,0.07250000000000001,4.63,1.42,4.8428607248,3.9699999999999998,-1.9475,4.4219516336,0.0,0.07250000000000001,0.07250000000000001,3.9699999999999998,-2.02,4.4543574172
2019-11-27 13:30:00,4.67,1.51,4.9080546044,0.0,0.04,0.04,4.67,1.47,4.8958962407,4.12,-1.87,4.5245220742,0.0,0.04,0.04,4.12,-1.9100000000000001,4.5412002819
2019-11-27 14:00:00,4.471,1.4775,4.708805289,0.001,0.0575,0.057508695000000006,4.47,1.42,4.69012793,3.991,-1.9325,4.4342572377,0.001,0.0575,0.057508695000000006,3.99,-1.99,4.4587217899
2019-11-27 14:30:00,4.5085,1.52,4.7578327261,0.0085,0.02,0.021731313800000002,4.5,1.5,4.7434164903,3.9985,-1.85,4.4057351543,0.0085,0.02,0.021731313800000002,3.99,-1.87,4.4064725121
2019-11-27 15:00:00,4.5175,1.5115,4.7636581007,0.0175,0.0415,0.0450388721,4.5,1.47,4.7340152091,3.9675000000000002,-1.8285,4.3685774,0.0175,0.0415,0.0450388721,3.95,-1.87,4.3702860318
2019-11-27 15:30:00,4.565,1.5335,4.8156876196,0.005,0.0635,0.0636965462,4.5600000000000005,1.47,4.791085472,4.085,-1.8065,4.4666169803999995,0.005,0.0635,0.0636965462,4.08,-1.87,4.488128786
2019-11-27 16:00:00,4.577,1.473,4.8081865604,0.017,0.063,0.0652533524,4.5600000000000005,1.4100000000000001,4.7730179132,4.247,-1.877,4.6432895667,0.017,0.063,0.0652533524,4.23,-1.94,4.6536544779
2019-11-27 16:30:00,5.054,1.5030000000000001,5.272753076,0.014,0.013000000000000001,0.0191049732,5.04,1.49,5.255635071,4.514,-1.847,4.877253838,0.014,0.013000000000000001,0.0191049732,4.5,-1.8599999999999999,4.8692504557
2019-11-27 17:00:00,5.3015,1.512,5.5128981716,0.021500000000000002,0.062,0.0656220237,5.28,1.45,5.475481714,4.5915,-1.838,4.9457169602,0.021500000000000002,0.062,0.0656220237,4.57,-1.9,4.9492322637
2019-11-27 17:30:00,5.2965,1.5755,5.5258585306,0.0165,0.1255,0.1265800142,5.28,1.45,5.475481714,4.6765,-1.7745000000000002,5.0018499078,0.0165,0.1255,0.1265800142,4.66,-1.9,5.0324546694
2019-11-27 18:00:00,5.281,1.255,5.4280738757,0.001,0.145,0.1450034482,5.28,1.11,5.3954147199,4.811,-1.365,5.00089452,0.001,0.145,0.1450034482,4.8100000000000005,-1.51,5.0414482046
2019-11-27 18:30:00,5.145,0.962,5.234163639,0.005,0.10200000000000001,0.1021224755,5.14,0.86,5.2114489348,4.815,-1.3780000000000001,5.0083040044,0.005,0.10200000000000001,0.1021224755,4.8100000000000005,-1.48,5.0325440882
2019-11-27 19:00:00,5.334,0.9865,5.4244574153,0.004,0.0765,0.0766045038,5.33,0.91,5.4071249292,4.774,-1.3535,4.9621606433,0.004,0.0765,0.0766045038,4.77,-1.43,4.979738949
2019-11-27 19:30:00,5.33,1.1105,5.444456837,0.0,0.09050000000000001,0.09050000000000001,5.33,1.02,5.4267209252,4.84,-1.2395,4.9961945769,0.0,0.09050000000000001,0.09050000000000001,4.84,-1.33,5.0194123162
2019-11-27 20:00:00,5.21,0.994,5.3039736048,0.0,0.084,0.084,5.21,0.91,5.2888751167,4.64,-1.396,4.8454531264,0.0,0.084,0.084,4.64,-1.48,4.8703182648
2019-11-27 20:30:00,5.2105,1.1085,5.3271082681,0.0005,0.0985,0.098501269,5.21,1.01,5.3069953835,4.7005,-1.2915,4.8746971701,0.0005,0.0985,0.098501269,4.7,-1.3900000000000001,4.9012345384
2019-11-27 21:00:00,4.981,1.03,5.0863799504,0.001,0.07,0.07000714250000001,4.98,0.96,5.0716861102,4.501,-1.38,4.7078021411,0.001,0.07,0.07000714250000001,4.5,-1.45,4.72784306
2019-11-27 21:30:00,4.87,1.003,4.9722136921,0.0,0.043000000000000003,0.043000000000000003,4.87,0.96,4.9637183643,4.47,-1.407,4.6862083821,0.0,0.043000000000000003,0.043000000000000003,4.47,-1.45,4.6992978199
2019-11-27 22:00:00,4.53,1.0555,4.6513417688,0.0,0.14550000000000002,0.14550000000000002,4.53,0.91,4.6204978087,4.34,-1.3845,4.5554846339,0.0,0.14550000000000002,0.14550000000000002,4.34,-1.53,4.6017931288
2019-11-27 22:30:00,4.45,0.9865,4.558034911,0.0,0.0765,0.0765,4.45,0.91,4.542092029,3.99,-1.5035,4.2638729167000005,0.0,0.0765,0.0765,3.99,-1.58,4.2914449781
2019-11-27 23:00:00,4.28,1.0825,4.4147713701,0.0,0.052500000000000005,0.052500000000000005,4.28,1.03,4.4021926355,3.94,-1.4075,4.183856624,0.0,0.052500000000000005,0.052500000000000005,3.94,-1.46,4.2018091342
2019-11-27 23:30:00,3.89,1.047,4.0284375383,0.0,0.157,0.157,3.89,0.89,3.9905137514,3.79,-1.403,4.0413498982,0.0,0.157,0.157,3.79,-1.56,4.0984997255
2019-11-28 00:00:00,3.63,1.055,3.7802017142,0.0,0.165,0.165,3.63,0.89,3.7375125418,3.68,-1.395,3.935533636,0.0,0.165,0.165,3.68,-1.56,3.9969988742
2019-11-28 00:30:00,3.42,0.743,3.4997784216,0.0,-0.097,0.097,3.42,0.84,3.5216473418,3.6,-1.657,3.9630353266,0.0,-0.097,0.097,3.6,-1.56,3.9234678538
2019-11-28 01:00:00,3.42,0.7545000000000001,3.5022378917,0.0,-0.0855,0.0855,3.42,0.84,3.5216473418,3.55,-1.6455000000000002,3.9128212648,0.0,-0.0855,0.0855,3.55,-1.56,3.8776410355
2019-11-28 01:30:00,3.45,0.7705000000000001,3.5349922559999998,0.0,-0.1095,0.1095,3.45,0.88,3.560463453,3.58,-1.6295000000000002,3.9334044097,0.0,-0.1095,0.1095,3.58,-1.52,3.8893187064
2019-11-28 02:00:00,3.45,0.805,3.5426720142,0.0,-0.105,0.105,3.45,0.91,3.5679966368000002,3.66,-1.545,3.9727352039,0.0,-0.105,0.105,3.66,-1.44,3.933090388
2019-11-28 02:30:00,3.3705,0.8200000000000001,3.4688139544,0.0005,-0.04,0.0400031249,3.37,0.86,3.4780023002,3.5404999999999998,-1.55,3.8649243524,0.0005,-0.04,0.0400031249,3.54,-1.51,3.848597147
2019-11-28 03:00:00,3.37,0.671,3.436152063,0.0,-0.099,0.099,3.37,0.77,3.4568482755,3.2800000000000002,-1.699,3.6939140488,0.0,-0.099,0.099,3.2800000000000002,-1.6,3.6494383129
2019-11-28 03:30:00,3.3735,0.7245,3.4504206265,0.0035,-0.1255,0.12554879530000002,3.37,0.85,3.475543123,3.3635,-1.6555,3.7488414877,0.0035,-0.1255,0.12554879530000002,3.36,-1.53,3.6919507039
2019-11-28 04:00:00,3.454,0.77,3.5387873629,0.004,-0.08,0.0800999376,3.45,0.85,3.5531676009,3.294,-1.6099999999999999,3.666406415,0.004,-0.08,0.0800999376,3.29,-1.53,3.6283605113
2019-11-28 04:30:00,3.39,0.7565000000000001,3.473383401,0.0,-0.0235,0.0235,3.39,0.78,3.4785772954,3.33,-1.6235,3.704679777,0.0,-0.0235,0.0235,3.33,-1.6,3.6944417711
2019-11-28 05:00:00,3.134,0.844,3.2456574064,0.004,-0.066,0.066121101,3.13,0.91,3.2596012026,3.864,-1.476,4.1363114003,0.004,-0.066,0.066121101,3.86,-1.4100000000000001,4.1094646853
2019-11-28 05:30:00,2.932,1.01,3.1010843265,0.002,-0.06,0.0600333241,2.93,1.07,3.1192627334,4.042,-1.71,4.3888340137,0.002,-0.06,0.0600333241,4.04,-1.65,4.3639546285
2019-11-28 06:00:00,3.34,1.2690000000000001,3.5729485023,0.0,-0.011,0.011,3.34,1.28,3.5768701402,3.81,-1.881,4.2490305953,0.0,-0.011,0.011,3.81,-1.87,4.2441724753
2019-11-28 06:30:00,3.79,1.271,3.997441807,0.0,-0.009000000000000001,0.009000000000000001,3.79,1.28,4.0003124878,3.67,-1.879,4.1230499633,0.0,-0.009000000000000001,0.009000000000000001,3.67,-1.87,4.1189561785
2019-11-28 07:00:00,4.19,1.3014999999999999,4.3874824501,0.0,-0.018500000000000003,0.018500000000000003,4.19,1.32,4.3930058047,3.81,-1.8885,4.2523560822,0.0,-0.018500000000000003,0.018500000000000003,3.81,-1.87,4.2441724753
2019-11-28 07:30:00,4.19,1.2715,4.3786769977,0.0,-0.0085,0.0085,4.19,1.28,4.3811528163,4.13,-1.8385,4.5207280664,0.0,-0.0085,0.0085,4.13,-1.83,4.5172779414
2019-11-28 08:00:00,3.941,1.07,4.0836724893,0.001,-0.04,0.040012498,3.94,1.11,4.0933726925,4.221,-2.02,4.6794487923,0.001,-0.04,0.040012498,4.22,-1.98,4.6614160938
2019-11-28 08:30:00,4.1,1.24,4.2834098566,0.0,-0.09,0.09,4.1,1.33,4.3103248137,4.3,-1.99,4.7381536488,0.0,-0.09,0.09,4.3,-1.9,4.7010637094
2019-11-28 09:00:00,4.29,1.2365,4.4646424549,0.0,-0.0935,0.0935,4.29,1.33,4.4914362959,4.02,-2.0535,4.5141181032,0.0,-0.0935,0.0935,4.02,-1.96,4.4723595562
2019-11-28 09:30:00,4.37,1.3685,4.5792676543,0.0,-0.0315,0.0315,4.37,1.4,4.5887797942,4.02,-1.9415,4.4642829491,0.0,-0.0315,0.0315,4.02,-1.9100000000000001,4.4506741062
2019-11-28 10:00:00,4.163,1.0255,4.2874490376,0.003,-0.29450000000000004,0.2945152797,4.16,1.32,4.3644014481,4.143,-2.2545,4.7166957979,0.003,-0.29450000000000004,0.2945152797,4.14,-1.96,4.5805239875
2019-11-28 10:30:00,4.1615,1.0715,4.2972310271,0.0015,-0.3285,0.32850342460000004,4.16,1.4,4.3892596187,4.1415,-2.2885,4.7317284897,0.0015,-0.3285,0.32850342460000004,4.14,-1.96,4.5805239875
2019-11-28 11:00:00,4.2725,1.093,4.4100912972,0.0025,-0.337,0.3370092729,4.27,1.43,4.5030878295,4.0125,-2.257,4.6037164606,0.0025,-0.337,0.3370092729,4.01,-1.92,4.4459532161
2019-11-28 11:30:00,4.3915,1.093,4.5254746989,0.0015,-0.337,0.3370033383,4.39,1.43,4.6170336798000005,3.9314999999999998,-2.337,4.5736485709,0.0015,-0.337,0.3370033383,3.93,-2.0,4.4096371733
2019-11-28 12:00:00,4.503,1.008,4.6144417864000005,0.003,-0.512,0.512008789,4.5,1.52,4.7497789422,3.933,-2.382,4.5980879722,0.003,-0.512,0.512008789,3.93,-1.87,4.3522178254
2019-11-28 12:30:00,4.4605,1.186,4.6154800671,0.0005,-0.274,0.2740004562,4.46,1.46,4.6928882365,3.8905000000000003,-2.2439999999999998,4.4912722307,0.0005,-0.274,0.2740004562,3.89,-1.97,4.3603898908
2019-11-28 13:00:00,4.5225,1.027,4.6376432862,0.0025,-0.153,0.1530204235,4.52,1.18,4.6714879856,4.0625,-1.7730000000000001,4.4325427522,0.0025,-0.153,0.1530204235,4.06,-1.62,4.3712698384
2019-11-28 13:30:00,4.4525,0.8055,4.5247747458,0.0025,-0.1945,0.1945160662,4.45,1.0,4.5609757728,4.0125,-1.6545,4.3402219413,0.0025,-0.1945,0.1945160662,4.01,-1.46,4.2675168424
2019-11-28 14:00:00,4.521,0.8035,4.5918463879,0.001,-0.1965,0.19650254450000001,4.52,1.0,4.6292980029,4.061,-1.6565,4.3858537652,0.001,-0.1965,0.19650254450000001,4.06,-1.46,4.3145335785
2019-11-28 14:30:00,4.4705,0.8435,4.5493804523,0.0005,-0.1565,0.1565007987,4.47,1.0,4.58049124,4.1905,-1.6165,4.4914766503,0.0005,-0.1565,0.1565007987,4.19,-1.46,4.4370823747
2019-11-28 15:00:00,4.5,0.8140000000000001,4.573029193,0.0,-0.106,0.106,4.5,0.92,4.5930817541,4.15,-1.626,4.4571713003,0.0,-0.106,0.106,4.15,-1.52,4.4196040547
2019-11-28 15:30:00,4.68,0.8395,4.7546987549,0.0,-0.1905,0.1905,4.68,1.03,4.7920037563,4.24,-1.6005,4.5320194449999995,0.0,-0.1905,0.1905,4.24,-1.4100000000000001,4.4682994528
2019-11-28 16:00:00,4.89,0.8290000000000001,4.9597722730000005,0.0,-0.131,0.131,4.89,0.96,4.9833422519,4.4,-1.491,4.6457594643,0.0,-0.131,0.131,4.4,-1.3599999999999999,4.6053881487
2019-11-28 16:30:00,5.21,1.0845,5.3216764511,0.0,0.1245,0.1245,5.21,0.96,5.2977070512,4.66,-1.1255,4.7939910565,0.0,0.1245,0.1245,4.66,-1.25,4.8247383349
2019-11-28 17:00:00,5.21,0.9355,5.2933222318,0.0,0.10550000000000001,0.10550000000000001,5.21,0.8300000000000001,5.2756990058,4.66,-1.2045,4.8131507612,0.0,0.10550000000000001,0.10550000000000001,4.66,-1.31,4.8406301243000005
2019-11-28 17:30:00,5.28,0.8945000000000001,5.3552339118,0.0,0.0645,0.0645,5.28,0.8300000000000001,5.3448386318,4.7,-1.2455,4.8622289385,0.0,0.0645,0.0645,4.7,-1.31,4.8791495161
2019-11-28 18:00:00,5.28,0.8270000000000001,5.3443735835,0.0,0.077,0.077,5.28,0.75,5.3330010313,4.74,-1.293,4.9131913254,0.0,0.077,0.077,4.74,-1.37,4.9340145926000005
2019-11-28 18:30:00,5.22,0.8565,5.289800776,0.0,0.10650000000000001,0.10650000000000001,5.22,0.75,5.2736040807,4.74,-1.2635,4.9055103965,0.0,0.10650000000000001,0.10650000000000001,4.74,-1.37,4.9340145926000005
2019-11-28 19:00:00,5.32,0.926,5.3999885185,0.0,0.036000000000000004,0.036000000000000004,5.32,0.89,5.3939317756000005,4.85,-1.204,4.997210822,0.0,0.036000000000000004,0.036000000000000004,4.85,-1.24,5.0060063923
2019-11-28 19:30:00,5.13,0.8735,5.2038353404,0.0,0.0835,0.0835,5.13,0.79,5.1904720402,4.73,-1.2565,4.894046613,0.0,0.0835,0.0835,4.73,-1.34,4.9161468652
2019-11-28 20:00:00,5.13,0.8545,5.2006797873,0.0,0.0645,0.0645,5.13,0.79,5.1904720402,4.73,-1.2155,4.8836810144000005,0.0,0.0645,0.0645,4.73,-1.28,4.9001326513
2019-11-28 20:30:00,5.0,0.8885000000000001,5.0783296713,0.0,0.0985,0.0985,5.0,0.79,5.0620252864,4.6,-1.1815,4.7493096604,0.0,0.0985,0.0985,4.6,-1.28,4.77476701
2019-11-28 21:00:00,4.82,0.882,4.9000330611,0.0,0.092,0.092,4.82,0.79,4.8843116199,4.51,-1.188,4.6638443370000005,0.0,0.092,0.092,4.51,-1.28,4.6881232919
2019-11-28 21:30:00,4.5,0.9085000000000001,4.5907921157,0.0,0.11850000000000001,0.11850000000000001,4.5,0.79,4.5688182279,4.51,-1.2015,4.6673013884,0.0,0.11850000000000001,0.11850000000000001,4.51,-1.32,4.6992020599
2019-11-28 22:00:00,4.5,0.796,4.5698595164,0.0,0.08600000000000001,0.08600000000000001,4.5,0.71,4.5556668008,4.1,-1.234,4.2816767743,0.0,0.08600000000000001,0.08600000000000001,4.1,-1.32,4.3072497025
2019-11-28 22:30:00,4.43,0.864,4.5134682895000005,0.0,0.094,0.094,4.43,0.77,4.4964207988,3.92,-1.226,4.1072467664,0.0,0.094,0.094,3.92,-1.32,4.1362785206
2019-11-28 23:00:00,4.202,0.8290000000000001,4.2829948634,0.002,0.099,0.09902019999999999,4.2,0.73,4.2629684493,3.7119999999999997,-1.221,3.9076572265,0.002,0.099,0.09902019999999999,3.71,-1.32,3.9378293513
2019-11-28 23:30:00,4.0005,0.9415,4.1097959195,0.0005,0.0915,0.09150136610000001,4.0,0.85,4.0893153461,3.6505,-1.3285,3.884721676,0.0005,0.0915,0.09150136610000001,3.65,-1.42,3.9164907762
2019-11-29 00:00:00,3.81,0.856,3.9049758002,0.0,0.106,0.106,3.81,0.75,3.8831173044,3.43,-1.404,3.7062266525,0.0,0.106,0.106,3.43,-1.51,3.7476659403
2019-11-29 00:30:00,3.66,0.882,3.7647740968,0.0,0.132,0.132,3.66,0.75,3.7360540681,3.34,-1.3780000000000001,3.6130989469,0.0,0.132,0.132,3.34,-1.51,3.6654740485
2019-11-29 01:00:00,3.66,0.861,3.7599097064,0.0,0.051000000000000004,0.051000000000000004,3.66,0.81,3.7485597234,3.34,-1.379,3.6134804552,0.0,0.051000000000000004,0.051000000000000004,3.34,-1.43,3.6332492345
2019-11-29 01:30:00,3.66,0.859,3.7594522207,0.0,0.109,0.109,3.66,0.75,3.7360540681,3.24,-1.371,3.5181303272999997,0.0,0.109,0.109,3.24,-1.48,3.5620218977
2019-11-29 02:00:00,3.73,0.8645,3.8288719292,0.0,0.0545,0.0545,3.73,0.81,3.8169359439,3.24,-1.3855,3.5238062163,0.0,0.0545,0.0545,3.24,-1.44,3.5455888086
2019-11-29 02:30:00,3.7305,0.834,3.822588946,0.0005,0.024,0.0240052078,3.73,0.81,3.8169359439,3.2005,-1.416,3.499750884,0.0005,0.024,0.0240052078,3.2,-1.44,3.5090739519
2019-11-29 03:00:00,3.6905,0.863,3.7900605866,0.0005,0.053,0.053002358400000005,3.69,0.81,3.7778565351,3.0605,-1.387,3.360123398,0.0005,0.053,0.053002358400000005,3.06,-1.44,3.3818929611
2019-11-29 03:30:00,3.48,0.906,3.5960027809,0.0,0.096,0.096,3.48,0.81,3.5730239294,2.99,-1.404,3.3032281181,0.0,0.096,0.096,2.99,-1.5,3.3451606837
2019-11-29 04:00:00,3.62,0.85,3.7184539798,0.0,0.04,0.04,3.62,0.81,3.7095147931,3.05,-1.46,3.3814346068,0.0,0.04,0.04,3.05,-1.5,3.3988968799
2019-11-29 04:30:00,3.67,0.854,3.7680520166,0.0,0.044,0.044,3.67,0.81,3.7583240946,3.05,-1.456,3.379709455,0.0,0.044,0.044,3.05,-1.5,3.3988968799
2019-11-29 05:00:00,3.67,0.8765000000000001,3.7732151078,0.0,0.0165,0.0165,3.67,0.86,3.7694164005,3.12,-1.4135,3.4252565232,0.0,0.0165,0.0165,3.12,-1.43,3.4320984834
2019-11-29 05:30:00,3.52,0.8985000000000001,3.6328641937,0.0,0.0385,0.0385,3.52,0.86,3.6235341864,3.23,-1.3915,3.516983402,0.0,0.0385,0.0385,3.23,-1.43,3.5323929566
2019-11-29 06:00:00,3.73,0.9185000000000001,3.8414245079000002,0.0,0.1085,0.1085,3.73,0.81,3.8169359439,3.27,-1.3915,3.5537546694,0.0,0.1085,0.1085,3.27,-1.5,3.5976242161
2019-11-29 06:30:00,3.9210000000000003,0.93,4.0297817559,0.001,0.05,0.050009999000000006,3.92,0.88,4.0175614494,3.451,-1.37,3.712990843,0.001,0.05,0.050009999000000006,3.45,-1.42,3.7308042028
2019-11-29 07:00:00,4.0205,0.9510000000000001,4.1314429985,0.0005,0.111,0.1110011261,4.02,0.84,4.1068235901,3.6205,-1.359,3.8671567398,0.0005,0.111,0.1110011261,3.62,-1.47,3.9070833111
2019-11-29 07:30:00,4.3805,0.995,4.492082507,0.0005,0.155,0.1550008064,4.38,0.84,4.4598206242,3.8205,-1.315,4.0404758693,0.0005,0.155,0.1550008064,3.8200000000000003,-1.47,4.0930795252
2019-11-29 08:00:00,4.3,0.974,4.4089313898,0.0,0.194,0.194,4.3,0.78,4.3701716213,3.77,-1.3860000000000001,4.0167021299,0.0,0.194,0.194,3.77,-1.58,4.0877010654
2019-11-29 08:30:00,4.44,0.9615,4.5429156111,0.0,0.0915,0.0915,4.44,0.87,4.5244336662,3.77,-1.4085,4.0245213691,0.0,0.0915,0.0915,3.77,-1.5,4.0574499381
2019-11-29 09:00:00,4.31,0.964,4.4164913676,0.0,0.20400000000000001,0.20400000000000001,4.31,0.76,4.3764940306,3.73,-1.3860000000000001,3.9791828307,0.0,0.20400000000000001,0.20400000000000001,3.73,-1.5899999999999999,4.0547503006
2019-11-29 09:30:00,4.31,0.9450000000000001,4.4123831428999996,0.0,0.185,0.185,4.31,0.76,4.3764940306,3.83,-1.405,4.0795741199,0.0,0.185,0.185,3.83,-1.5899999999999999,4.1469265728
2019-11-29 10:00:00,4.31,0.994,4.4231364437,0.0,0.154,0.154,4.31,0.84,4.3910932579,3.89,-1.376,4.1261938878,0.0,0.154,0.154,3.89,-1.53,4.1800717697
2019-11-29 10:30:00,4.31,0.9985,4.4241498901,0.0,0.1585,0.1585,4.31,0.84,4.3910932579,3.92,-1.3715,4.1530003913,0.0,0.1585,0.1585,3.92,-1.53,4.2080042776
2019-11-29 11:00:00,4.4505,1.01,4.5636663167,0.0005,0.05,0.050002499900000004,4.45,0.96,4.5523730076,3.9205,-1.38,4.1562868344,0.0005,0.05,0.050002499900000004,3.92,-1.43,4.1726849869
2019-11-29 11:30:00,4.3505,1.048,4.4749474019,0.0005,0.198,0.1980006313,4.35,0.85,4.4322680424,3.7205,-1.3820000000000001,3.9688845095,0.0005,0.198,0.1980006313,3.7199999999999998,-1.58,4.0416333332
2019-11-29 12:00:00,4.44,1.0025,4.5517695735,0.0,0.0925,0.0925,4.44,0.91,4.5322952243,3.87,-1.3975,4.1145967299,0.0,0.0925,0.0925,3.87,-1.49,4.1469265728
2019-11-29 12:30:00,4.44,0.9975,4.550670967,0.0,0.08750000000000001,0.08750000000000001,4.44,0.91,4.5322952243,3.87,-1.3625,4.1028412411,0.0,0.08750000000000001,0.08750000000000001,3.87,-1.45,4.1327230732
2019-11-29 13:00:00,4.39,0.985,4.4991471414,0.0,0.115,0.115,4.39,0.87,4.4753770791,3.83,-1.375,4.069339627,0.0,0.115,0.115,3.83,-1.49,4.1096228537
2019-11-29 13:30:00,4.392,0.997,4.5037398904,0.002,0.037,0.037054014600000004,4.39,0.96,4.4937400904,3.7720000000000002,-1.393,4.0209990052,0.002,0.037,0.037054014600000004,3.77,-1.43,4.032096229
2019-11-29 14:00:00,4.2115,0.9965,4.3277874832,0.0015,0.20650000000000002,0.2065054479,4.21,0.79,4.2834798937,3.5815,-1.4235,3.8540231577,0.0015,0.20650000000000002,0.2065054479,3.58,-1.63,3.9336115721000002
2019-11-29 14:30:00,4.3,0.995,4.4136181303,0.0,0.065,0.065,4.3,0.93,4.3994204164,3.73,-1.435,3.9965141061000002,0.0,0.065,0.065,3.73,-1.5,4.0203109332
2019-11-29 15:00:00,4.302,0.9545,4.4066170982,0.002,0.0745,0.07452684080000001,4.3,0.88,4.3891229192,3.732,-1.4255,3.9949811326,0.002,0.0745,0.07452684080000001,3.73,-1.5,4.0203109332
2019-11-29 15:30:00,4.251,0.9565,4.3572804879,0.001,0.1265,0.12650395250000002,4.25,0.8300000000000001,4.330288674,3.731,-1.4135,3.9897798498,0.001,0.1265,0.12650395250000002,3.73,-1.54,4.0354058036
2019-11-29 16:00:00,4.51,1.0185,4.6235746182,0.0,0.1085,0.1085,4.51,0.91,4.600891218,3.96,-1.3515000000000001,4.1842743995,0.0,0.1085,0.1085,3.96,-1.46,4.2205686821
2019-11-29 16:30:00,4.69,1.0105,4.7976254804,0.0,0.18050000000000002,0.18050000000000002,4.69,0.8300000000000001,4.7628772816,4.1,-1.2795,4.2950110885,0.0,0.18050000000000002,0.18050000000000002,4.1,-1.46,4.3521948486
2019-11-29 17:00:00,4.83,0.9525,4.9230230804,0.0,0.35250000000000004,0.35250000000000004,4.83,0.6000000000000001,4.8671244077,4.1,-1.2475,4.2855870368,0.0,0.35250000000000004,0.35250000000000004,4.1,-1.6,4.4011362169
2019-11-29 17:30:00,5.0,0.928,5.0853892673,0.0,0.28800000000000003,0.28800000000000003,5.0,0.64,5.0407935883,4.23,-1.232,4.4057603203,0.0,0.28800000000000003,0.28800000000000003,4.23,-1.52,4.494808116
2019-11-29 18:00:00,4.91,0.894,4.9907249974,0.0,0.304,0.304,4.91,0.59,4.9453210209,4.23,-1.216,4.4013129859,0.0,0.304,0.304,4.23,-1.52,4.494808116
2019-11-29 18:30:00,5.04,0.8625,5.1132676685,0.0,0.1625,0.1625,5.04,0.7000000000000001,5.0883789167,4.37,-1.2175,4.5364310036,0.0,0.1625,0.1625,4.37,-1.38,4.5827175344
2019-11-29 19:00:00,5.11,0.8655,5.1827782366,0.0,0.10550000000000001,0.10550000000000001,5.11,0.76,5.1662075065,4.43,-1.2045,4.5908300175,0.0,0.10550000000000001,0.10550000000000001,4.43,-1.31,4.61963202
2019-11-29 19:30:00,5.0405,0.874,5.1157126825,0.0005,0.114,0.11400109650000001,5.04,0.76,5.0969794977,4.2905,-1.196,4.4540774859,0.0005,0.114,0.11400109650000001,4.29,-1.31,4.4855545922
2019-11-29 20:00:00,5.044,0.8495,5.1150353127,0.004,0.08950000000000001,0.08958934090000001,5.04,0.76,5.0969794977,4.254,-1.2205,4.4256226963,0.004,0.08950000000000001,0.08958934090000001,4.25,-1.31,4.447313796
2019-11-29 20:30:00,4.88,0.856,4.9545066354,0.01,0.146,0.14634206500000002,4.87,0.71,4.9214835162,4.26,-1.164,4.4161630405,0.01,0.146,0.14634206500000002,4.25,-1.31,4.447313796
2019-11-29 21:00:00,4.8815,0.861,4.9568501339,0.0115,0.07100000000000001,0.07192530850000001,4.87,0.79,4.9336598991,4.1815,-1.239,4.3611997489,0.0115,0.07100000000000001,0.07192530850000001,4.17,-1.31,4.3709266752
2019-11-29 21:30:00,4.769,0.8525,4.8445967066,0.009000000000000001,0.10250000000000001,0.1028943633,4.76,0.75,4.8187238975,4.019,-1.2075,4.1964767663,0.009000000000000001,0.10250000000000001,0.1028943633,4.01,-1.31,4.2185542547
2019-11-29 22:00:00,4.6215,0.842,4.6975766359,0.0115,0.162,0.16240766610000001,4.61,0.68,4.6598819728,3.8515,-1.278,4.0579965808,0.0115,0.162,0.16240766610000001,3.84,-1.44,4.1011217978
2019-11-29 22:30:00,4.6805,0.887,4.7638061726,0.0105,-0.003,0.0109201648,4.67,0.89,4.7540509042,3.7905,-1.363,4.0281086443,0.0105,-0.003,0.0109201648,3.7800000000000002,-1.3599999999999999,4.0172129642
2019-11-29 23:00:00,4.452,0.855,4.5333573651,0.012,0.055,0.0562938718,4.44,0.8,4.5114964258,3.542,-1.345,3.7887714368000003,0.012,0.055,0.0562938718,3.5300000000000002,-1.4,3.7974860105
2019-11-29 23:30:00,4.3745,0.8465,4.4556495037,0.0145,0.0465,0.0487083155,4.36,0.8,4.4327869337,3.4245,-1.3535,3.6822768093000002,0.0145,0.0465,0.0487083155,3.41,-1.4,3.6862040095
2019-11-30 00:00:00,4.1805,0.9515,4.2874155968,0.030500000000000003,0.051500000000000004,0.059853989,4.15,0.9,4.2464691215,3.2205,-1.4685000000000001,3.539507381,0.030500000000000003,0.051500000000000004,0.059853989,3.19,-1.52,3.5336242019
2019-11-30 00:30:00,4.0625,0.904,4.1618652369,0.0325,0.004,0.032745228700000004,4.03,0.9,4.1292735439,3.2225,-1.436,3.5279742417,0.0325,0.004,0.032745228700000004,3.19,-1.44,3.4999571426
2019-11-30 01:00:00,3.9765,1.323,4.1908091402,0.026500000000000003,0.033,0.042323161500000005,3.95,1.29,4.1553098561,3.1065,-1.867,3.6243663239,0.026500000000000003,0.033,0.042323161500000005,3.08,-1.9,3.6188948589
2019-11-30 01:30:00,3.672,1.3875,3.9253968271,0.012,0.0975,0.098235686,3.66,1.29,3.8806829296,3.202,-1.9625,3.7555572488999998,0.012,0.0975,0.098235686,3.19,-2.06,3.797328008
2019-11-30 02:00:00,3.356,1.3679999999999999,3.6241081662,0.006,-0.012,0.0134164079,3.35,1.38,3.623106402,3.616,-1.9220000000000002,4.0950628811,0.006,-0.012,0.0134164079,3.61,-1.9100000000000001,4.0841400564
2019-11-30 02:30:00,3.5955,1.3625,3.8450001951,0.0155,0.0625,0.0643933226,3.58,1.3,3.8087268214,3.1155,-1.9275,3.6635497131,0.0155,0.0625,0.0643933226,3.1,-1.99,3.6837616644
2019-11-30 03:00:00,3.988,1.188,4.1611882918,0.018000000000000002,-0.032,0.036715119500000004,3.9699999999999998,1.22,4.1532276605,2.888,-1.802,3.4040781425,0.018000000000000002,-0.032,0.036715119500000004,2.87,-1.77,3.3719134034
2019-11-30 03:30:00,3.6635,1.1995,3.8548712689,0.0135,-0.0205,0.0245458754,3.65,1.22,3.8484932116,3.0635,-1.7905000000000002,3.5483689915000003,0.0135,-0.0205,0.0245458754,3.05,-1.77,3.5263862522
2019-11-30 04:00:00,3.463,1.2005,3.6651833856,0.013000000000000001,0.030500000000000003,0.0331549393,3.45,1.17,3.6429932748000002,3.023,-1.7395,3.4877484498999998,0.013000000000000001,0.030500000000000003,0.0331549393,3.01,-1.77,3.4918476485
2019-11-30 04:30:00,3.366,1.1985000000000001,3.5730040932,0.016,0.14850000000000002,0.1493594657,3.35,1.05,3.5106979363,2.786,-1.7515,3.2908278974,0.016,0.14850000000000002,0.1493594657,2.77,-1.9,3.3590028282
2019-11-30 05:00:00,3.477,1.157,3.6644478438,0.027,0.107,0.1103539759,3.45,1.05,3.6062445841,2.757,-1.733,3.2564302541,0.027,0.107,0.1103539759,2.73,-1.8399999999999999,3.2921877225
2019-11-30 05:30:00,3.758,1.1455,3.9287064347,0.028,0.0955,0.0995200985,3.73,1.05,3.8749709676,2.698,-1.7045,3.1913201422,0.028,0.0955,0.0995200985,2.67,-1.8,3.2200776388
2019-11-30 06:00:00,3.7575000000000003,1.17,3.9354423195,0.0275,0.08,0.0845946216,3.73,1.09,3.8860005147,2.7575000000000003,-1.72,3.2499548074,0.0275,0.08,0.0845946216,2.73,-1.8,3.27
2019-11-30 06:30:00,3.5065,1.181,3.7000409794999998,0.026500000000000003,0.091,0.0947800084,3.48,1.09,3.6467108468,3.2365,-1.709,3.6600018101,0.026500000000000003,0.091,0.0947800084,3.21,-1.8,3.6802309710000003
2019-11-30 07:00:00,3.854,1.1725,4.0284081534,0.044,0.1625,0.1683515667,3.81,1.01,3.9415986604,2.954,-1.6375000000000002,3.3775023686,0.044,0.1625,0.1683515667,2.91,-1.8,3.4217100988
2019-11-30 07:30:00,3.972,1.197,4.1484446483,0.032,0.187,0.1897182121,3.94,1.01,4.0673947436,3.042,-1.673,3.4716988637,0.032,0.187,0.1897182121,3.01,-1.8599999999999999,3.5383188098
2019-11-30 08:00:00,3.7295,1.118,3.8934681519,0.0495,0.108,0.11880340900000001,3.68,1.01,3.8160843806,3.5395,-1.6920000000000002,3.923126846,0.0495,0.108,0.11880340900000001,3.49,-1.8,3.9268435161
2019-11-30 08:30:00,3.6275,1.1875,3.8169244818,0.0475,0.0275,0.05488624600000001,3.58,1.16,3.7632432821,4.2775,-1.7125,4.607565789,0.0475,0.0275,0.05488624600000001,4.23,-1.74,4.5738933088
2019-11-30 09:00:00,3.935,1.2025000000000001,4.1146362233,0.055,0.0925,0.1076162163,3.88,1.11,4.0356536026,4.195,-1.6475,4.5069148261,0.055,0.0925,0.1076162163,4.14,-1.74,4.4907905763
2019-11-30 09:30:00,3.925,1.322,4.1416553454,0.045,0.092,0.1024158191,3.88,1.23,4.0702948296,4.455,-1.738,4.782015161,0.045,0.092,0.1024158191,4.41,-1.83,4.7746204038
2019-11-30 10:00:00,3.9945,1.33,4.2100986034,0.044500000000000005,0.1,0.10945432840000001,3.95,1.23,4.1370762623,4.5545,-1.73,4.8719985889,0.044500000000000005,0.1,0.10945432840000001,4.51,-1.83,4.8671346806999995
2019-11-30 10:30:00,4.114,1.3445,4.3281261823,0.044,0.1145,0.1226631567,4.07,1.23,4.251799619,4.594,-1.7155,4.9038532044,0.044,0.1145,0.1226631567,4.55,-1.83,4.9042226703
2019-11-30 11:00:00,4.2395,1.3795,4.4582934515,0.0395,0.0195,0.0440511067,4.2,1.3599999999999999,4.414702708,4.6295,-1.7505000000000002,4.9493959732,0.0395,0.0195,0.0440511067,4.59,-1.77,4.9194511889
2019-11-30 11:30:00,3.987,1.3925,4.2231771512,0.037,0.1125,0.11842824830000001,3.95,1.28,4.1522162757,4.5969999999999995,-1.7475,4.917943193,0.037,0.1125,0.11842824830000001,4.5600000000000005,-1.8599999999999999,4.924753801
2019-11-30 12:00:00,4.248,1.3255,4.4499948595,0.048,0.0955,0.1068842832,4.2,1.23,4.3764026323,4.428,-1.6844999999999999,4.7375863317,0.048,0.0955,0.1068842832,4.38,-1.78,4.7278747868
2019-11-30 12:30:00,4.371,1.3225,4.5666888716,0.041,0.0925,0.1011792963,4.33,1.23,4.5013109202,4.201,-1.7175,4.5385247879,0.041,0.0925,0.1011792963,4.16,-1.81,4.5367058534
2019-11-30 13:00:00,4.247,1.323,4.4482960783,0.037,0.093,0.1000899595,4.21,1.23,4.386000456,4.277,-1.717,4.6087761933,0.037,0.093,0.1000899595,4.24,-1.81,4.6101735325
2019-11-30 13:30:00,4.1915,1.0955,4.3322964465,0.0415,0.0655,0.07754031210000001,4.15,1.03,4.27590926,4.4415,-1.4645000000000001,4.6767170644,0.0415,0.0655,0.07754031210000001,4.4,-1.53,4.6584224798000005
2019-11-30 14:00:00,4.1805,0.8845000000000001,4.2730458107,0.030500000000000003,0.0545,0.0624539831,4.15,0.8300000000000001,4.2321861963,4.4705,-1.3054999999999999,4.6572202546,0.030500000000000003,0.0545,0.0624539831,4.44,-1.3599999999999999,4.6436192781
2019-11-30 14:30:00,4.1895,0.8605,4.2769580896,0.0395,0.1005,0.1079837951,4.15,0.76,4.2190164731,4.3695,-1.2595,4.5474026103,0.0395,0.1005,0.1079837951,4.33,-1.3599999999999999,4.5385570394
2019-11-30 15:00:00,4.161,0.8975000000000001,4.2566920549,0.061,0.0775,0.09862682190000001,4.1,0.8200000000000001,4.1811960011,4.391,-1.2225,4.5580025505,0.061,0.0775,0.09862682190000001,4.33,-1.3,4.5209401677
2019-11-30 15:30:00,4.1015,0.881,4.1950522345,0.061500000000000006,0.061,0.0866213022,4.04,0.8200000000000001,4.1223779545,4.4515,-1.239,4.6207113359,0.061500000000000006,0.061,0.0866213022,4.39,-1.3,4.5784385985
2019-11-30 16:00:00,4.0965,0.914,4.1972262567,0.0565,0.094,0.1096733787,4.04,0.8200000000000001,4.1223779545,4.4465,-1.206,4.6071464324,0.0565,0.094,0.1096733787,4.39,-1.3,4.5784385985
2019-11-30 16:30:00,4.214,0.8845000000000001,4.3058258499,0.044,0.0645,0.0780784862,4.17,0.8200000000000001,4.2498588212,4.514,-1.2355,4.6800273771,0.044,0.0645,0.0780784862,4.47,-1.3,4.655201392
2019-11-30 17:00:00,4.2115,0.8745,4.3013349672,0.0415,0.0545,0.0685018248,4.17,0.8200000000000001,4.2498588212,4.9815000000000005,-1.2455,5.1348429869,0.0415,0.0545,0.0685018248,4.94,-1.3,5.1081895031
2019-11-30 17:30:00,4.1335,0.9125000000000001,4.2330223836,0.053500000000000006,0.0125,0.0549408773,4.08,0.9,4.1780856861,5.4135,-1.2875,5.5644980456,0.053500000000000006,0.0125,0.0549408773,5.36,-1.3,5.5153966312
2019-11-30 18:00:00,3.997,0.9285,4.1034279877,0.047,0.0785,0.09149453540000001,3.95,0.85,4.0404207702,5.587,-1.3014999999999999,5.7365905597,0.047,0.0785,0.09149453540000001,5.54,-1.38,5.709290674
2019-11-30 18:30:00,4.0845,0.9135000000000001,4.1854058943,0.0345,0.0635,0.0722668665,4.05,0.85,4.1382363393,5.5745000000000005,-1.3165,5.7278462357,0.0345,0.0635,0.0722668665,5.54,-1.38,5.709290674
2019-11-30 19:00:00,4.1485,0.8715,4.2390523115,0.0285,0.1115,0.1150847514,4.12,0.76,4.1895107113,5.1985,-1.2685,5.3510274247,0.0285,0.1115,0.1150847514,5.17,-1.38,5.3510092506
