Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-30 19:30:00,4.267,0.8645,4.3536937478,0.027,0.0145,0.0306471858,4.24,0.85,4.3243612245,5.197,-1.2855,5.353626738,0.027,0.0145,0.0306471858,5.17,-1.3,5.3309380038
2019-11-30 20:00:00,4.171,0.8305,4.2528779961,0.031,0.07050000000000001,0.07701460900000001,4.14,0.76,4.2091804428,4.961,-1.1895,5.1016106525,0.031,0.07050000000000001,0.07701460900000001,4.93,-1.26,5.0884673527
2019-11-30 20:30:00,4.1095,0.8140000000000001,4.1893419829,0.0395,0.084,0.09282375770000001,4.07,0.73,4.1349486091,4.8695,-1.1360000000000001,5.0002526186,0.0395,0.084,0.09282375770000001,4.83,-1.22,4.9816964982
2019-11-30 21:00:00,4.1615,0.78,4.2339676723,0.0415,0.05,0.0649788427,4.12,0.73,4.1841725586,4.6815,-1.17,4.8254888094,0.0415,0.05,0.0649788427,4.64,-1.22,4.797707786
2019-11-30 21:30:00,3.923,0.7915000000000001,4.0020496311,0.033,0.1515,0.15505241050000002,3.89,0.64,3.9422962852000003,4.523,-1.1985000000000001,4.6790951315000004,0.033,0.1515,0.15505241050000002,4.49,-1.35,4.6885605467
2019-11-30 22:00:00,4.06,0.7545000000000001,4.129512108,0.03,0.044500000000000005,0.0536679606,4.03,0.71,4.0920654931,4.28,-1.1755,4.4384907626,0.03,0.044500000000000005,0.0536679606,4.25,-1.22,4.4216399673
2019-11-30 22:30:00,3.914,0.77,3.9890219353000003,0.034,0.06,0.06896375860000001,3.88,0.71,3.9444264475,4.194,-1.16,4.3514636618,0.034,0.06,0.06896375860000001,4.16,-1.22,4.3352047241000005
2019-11-30 23:00:00,3.46,0.7645000000000001,3.5434531533999998,0.04,0.0545,0.0676036242,3.42,0.71,3.4929214134,4.36,-1.2455,4.5344095812,0.04,0.0545,0.0676036242,4.32,-1.3,4.5113634303
2019-11-30 23:30:00,2.9855,0.7835000000000001,3.0865972364,0.025500000000000002,0.07350000000000001,0.0777978149,2.96,0.71,3.043961235,4.5055,-1.3065,4.6911056799,0.025500000000000002,0.07350000000000001,0.0777978149,4.48,-1.38,4.6877286610999995
2019-12-01 00:00:00,2.774,0.934,2.9270175948,0.024,0.094,0.0970154627,2.75,0.84,2.8754304026,4.294,-1.4060000000000001,4.5183262388,0.024,0.094,0.0970154627,4.27,-1.5,4.525803796
2019-12-01 00:30:00,2.1805,0.924,2.3681968351,0.030500000000000003,0.17400000000000002,0.1766529083,2.15,0.75,2.2770595073,3.8305,-1.446,4.0943432013,0.030500000000000003,0.17400000000000002,0.1766529083,3.8,-1.62,4.1309078905
2019-12-01 01:00:00,2.1195,0.8615,2.2878947747,0.029500000000000002,0.3315,0.33281000590000004,2.09,0.53,2.1561539834,3.2195,-1.3885,3.5061535192,0.029500000000000002,0.3315,0.33281000590000004,3.19,-1.72,3.6241550739
2019-12-01 01:30:00,2.8280000000000003,0.8585,2.9554367275,0.018000000000000002,0.17850000000000002,0.1794052675,2.81,0.68,2.8911070544,3.418,-1.3815,3.6866334575,0.018000000000000002,0.17850000000000002,0.1794052675,3.4,-1.56,3.740802053
2019-12-01 02:00:00,3.1225,0.896,3.2485107742,0.0125,-0.004,0.0131244047,3.11,0.9,3.2376071411,3.6725,-1.4140000000000001,3.935308406,0.0125,-0.004,0.0131244047,3.66,-1.4100000000000001,3.9222060119
2019-12-01 02:30:00,3.2175,0.8715,3.3334394400000003,0.0175,0.0315,0.0360347055,3.2,0.84,3.3084135171,3.4375,-1.4285,3.7225016454,0.0175,0.0315,0.0360347055,3.42,-1.46,3.7186018878000002
2019-12-01 03:00:00,2.943,0.905,3.0790053589,0.013000000000000001,0.065,0.0662872537,2.93,0.84,3.0480321521000002,3.553,-1.435,3.8318447255,0.013000000000000001,0.065,0.0662872537,3.54,-1.5,3.8446846425
2019-12-01 03:30:00,3.016,0.843,3.131597835,0.006,0.003,0.0067082039,3.01,0.84,3.125012,3.476,-1.407,3.7499633332,0.006,0.003,0.0067082039,3.47,-1.4100000000000001,3.74553067
2019-12-01 04:00:00,2.81,0.9520000000000001,2.9668845613,0.0,0.112,0.112,2.81,0.84,2.932865493,3.42,-1.498,3.733685043,0.0,0.112,0.112,3.42,-1.6099999999999999,3.7800132275
2019-12-01 04:30:00,3.0325,1.399,3.3396492705,0.0025,0.049,0.0490637341,3.03,1.35,3.31713732,3.2525,-1.951,3.792776984,0.0025,0.049,0.0490637341,3.25,-2.0,3.8160843806
2019-12-01 05:00:00,2.8215,1.4015,3.1504070372,0.021500000000000002,0.051500000000000004,0.0558077056,2.8,1.35,3.1084562085,3.4815,-1.9485000000000001,3.9896734829,0.021500000000000002,0.051500000000000004,0.0558077056,3.46,-2.0,3.9964484233
2019-12-01 05:30:00,2.77,1.4005,3.1039169206,0.01,0.0505,0.051480578900000004,2.76,1.35,3.0724745727,3.61,-1.9495,4.1027612958,0.01,0.0505,0.051480578900000004,3.6,-2.0,4.1182520564
2019-12-01 06:00:00,2.6625,1.329,2.975759945,0.0125,0.11900000000000001,0.1196547116,2.65,1.21,2.91317696,3.7225,-1.881,4.1707514011,0.0125,0.11900000000000001,0.1196547116,3.71,-2.0,4.2147479165
2019-12-01 06:30:00,2.656,1.5375,3.0689154843,0.006,0.0475,0.0478774477,2.65,1.49,3.0401644692,3.976,-2.0525,4.4745203373999995,0.006,0.0475,0.0478774477,3.9699999999999998,-2.1,4.4912025116
2019-12-01 07:00:00,2.7265,1.9165,3.3326827782,0.006500000000000001,0.08650000000000001,0.0867438759,2.7199999999999998,1.83,3.2783074902,3.9165,-2.4335,4.6109537517,0.006500000000000001,0.08650000000000001,0.0867438759,3.91,-2.52,4.651720112
2019-12-01 07:30:00,2.735,1.936,3.3508686933,0.015,0.106,0.1070560601,2.7199999999999998,1.83,3.2783074902,3.975,-2.414,4.650593618,0.015,0.106,0.1070560601,3.96,-2.52,4.6938257317000005
2019-12-01 08:00:00,2.981,1.916,3.5436445927999998,0.021,0.08600000000000001,0.08852683210000001,2.96,1.83,3.4800143678,3.981,-2.434,4.666124409,0.021,0.08600000000000001,0.08852683210000001,3.96,-2.52,4.6938257317000005
2019-12-01 08:30:00,3.303,1.8665,3.7938939429,0.003,0.20650000000000002,0.2065217906,3.3,1.6600000000000001,3.6939951272,3.9130000000000003,-2.4035,4.5922087551,0.003,0.20650000000000002,0.2065217906,3.91,-2.61,4.7010849812
2019-12-01 09:00:00,3.8465,1.903,4.2914998835,0.006500000000000001,0.113,0.11318679250000001,3.84,1.79,4.2367086282,3.9965,-2.3970000000000002,4.6602168673,0.006500000000000001,0.113,0.11318679250000001,3.99,-2.51,4.713830714
2019-12-01 09:30:00,3.884,1.889,4.3190018522999996,0.004,0.099,0.0990807751,3.88,1.79,4.2729966066,4.424,-2.311,4.9912420298,0.004,0.099,0.0990807751,4.42,-2.41,5.0343321305
2019-12-01 10:00:00,3.7915,1.804,4.1987960477,0.0115,0.164,0.1644027068,3.7800000000000002,1.6400000000000001,4.12043687,4.6315,-2.196,5.1257397759,0.0115,0.164,0.1644027068,4.62,-2.36,5.1878704687
2019-12-01 10:30:00,3.6950000000000003,1.827,4.122008491,0.015,0.127,0.1278827588,3.68,1.7000000000000002,4.0536896773,4.745,-2.153,5.210607834,0.015,0.127,0.1278827588,4.73,-2.2800000000000002,5.2508380284000005
2019-12-01 11:00:00,4.0785,1.8135,4.4635125742,0.0085,0.1135,0.11381783690000001,4.07,1.7000000000000002,4.4107709077,4.5885,-2.1065,5.0489280545,0.0085,0.1135,0.11381783690000001,4.58,-2.22,5.0896758246000005
2019-12-01 11:30:00,4.129,1.465,4.381194586,0.019,0.145,0.1462395295,4.11,1.32,4.3167696255,4.599,-1.745,4.9189252891,0.019,0.145,0.1462395295,4.58,-1.8900000000000001,4.9546442859
2019-12-01 12:00:00,4.3135,1.4625,4.5546886282,0.0135,0.07250000000000001,0.0737461863,4.3,1.3900000000000001,4.5190817651,4.5935,-1.7775,4.9254186117,0.0135,0.07250000000000001,0.0737461863,4.58,-1.85,4.9395242686
2019-12-01 12:30:00,4.395,1.4675,4.6335279486,0.005,0.1275,0.1275980016,4.39,1.34,4.5899564268,4.515,-1.7725,4.8504619625,0.005,0.1275,0.1275980016,4.51,-1.9,4.8938839381
2019-12-01 13:00:00,4.63,1.4525000000000001,4.852489696,0.0,0.052500000000000005,0.052500000000000005,4.63,1.4,4.8370342153,4.51,-1.7875,4.8513148991,0.0,0.052500000000000005,0.052500000000000005,4.51,-1.8399999999999999,4.870903407
2019-12-01 13:30:00,4.5155,1.4795,4.7517008008,0.0055000000000000005,0.0795,0.0796900245,4.51,1.4,4.7222981693,4.3955,-1.7605,4.7349530621,0.0055000000000000005,0.0795,0.0796900245,4.39,-1.8399999999999999,4.7600105042
2019-12-01 14:00:00,4.1015,1.4935,4.3649564144,0.0115,0.1935,0.19384143,4.09,1.3,4.2916313914,4.2715,-1.8465,4.6535228054,0.0115,0.1935,0.19384143,4.26,-2.04,4.723261585
2019-12-01 14:30:00,4.0475,1.236,4.2320151524,0.007500000000000001,0.08600000000000001,0.08632641540000001,4.04,1.15,4.2004880669,4.6075,-1.5939999999999999,4.875437647,0.007500000000000001,0.08600000000000001,0.08632641540000001,4.6,-1.6800000000000002,4.8971828636
2019-12-01 15:00:00,4.1045,0.964,4.2161850351,0.0045000000000000005,0.114,0.1140887812,4.1,0.85,4.1871828238,4.6045,-1.376,4.8057045529,0.0045000000000000005,0.114,0.1140887812,4.6,-1.49,4.8352973021
2019-12-01 15:30:00,4.3135,0.9615,4.419362454,0.0035,0.1515,0.1515404236,4.31,0.81,4.3854532263,4.3335,-1.3785,4.5474701208,0.0035,0.1515,0.1515404236,4.33,-1.53,4.5923632261
2019-12-01 16:00:00,4.6045,1.035,4.7193903473,0.0045000000000000005,0.095,0.0951065192,4.6,0.9400000000000001,4.695061235,4.4345,-1.325,4.628219447,0.0045000000000000005,0.095,0.0951065192,4.43,-1.42,4.6520210662
2019-12-01 16:30:00,4.7005,1.051,4.8165652959,0.0005,0.171,0.17100073100000002,4.7,0.88,4.7816733473,4.5905000000000005,-1.249,4.7573828152,0.0005,0.171,0.17100073100000002,4.59,-1.42,4.8046331806
2019-12-01 17:00:00,5.02,0.9945,5.1175609669,0.0,0.1645,0.1645,5.02,0.8300000000000001,5.0881529065,4.76,-1.2555,4.9227919162,0.0,0.1645,0.1645,4.76,-1.42,4.9672930254
2019-12-01 17:30:00,5.07,0.5705,5.1019966925,0.0,0.1405,0.1405,5.07,0.43,5.08820204,4.92,-0.8395,4.9911081184,0.0,0.1405,0.1405,4.92,-0.98,5.0166522702
2019-12-01 18:00:00,4.7715,0.41750000000000004,4.7897305248,0.0015,0.1875,0.1875059999,4.77,0.23,4.7755418541,5.1515,-0.7325,5.203317067,0.0015,0.1875,0.1875059999,5.15,-0.92,5.2315294131
2019-12-01 18:30:00,5.0505,0.4315,5.0688995354,0.0005,0.1115,0.1115011211,5.05,0.32,5.0601284569,4.9005,-0.7585000000000001,4.958852942,0.0005,0.1115,0.1115011211,4.9,-0.87,4.9766354096
2019-12-01 19:00:00,5.01,0.47300000000000003,5.0322787085,0.0,0.153,0.153,5.01,0.32,5.020209159,4.73,-0.767,4.7917834884,0.0,0.153,0.153,4.73,-0.92,4.8186408872
2019-12-01 19:30:00,5.01,0.4565,5.0307546402,0.0,0.1365,0.1365,5.01,0.32,5.020209159,4.62,-0.7835000000000001,4.6859654555,0.0,0.1365,0.1365,4.62,-0.92,4.710711199
2019-12-01 20:00:00,4.82,0.449,4.8408677941,0.0,0.189,0.189,4.82,0.26,4.8270073545,4.62,-0.731,4.677473784,0.0,0.189,0.189,4.62,-0.92,4.710711199
2019-12-01 20:30:00,4.6,0.4405,4.6210431993,0.0,0.21050000000000002,0.21050000000000002,4.6,0.23,4.6057464107,4.62,-0.7595000000000001,4.6820124145,0.0,0.21050000000000002,0.21050000000000002,4.62,-0.97,4.7207308756
2019-12-01 21:00:00,4.6,0.42850000000000005,4.6199147449,0.0,0.1985,0.1985,4.6,0.23,4.6057464107,4.42,-0.7715000000000001,4.4868265233,0.0,0.1985,0.1985,4.42,-0.97,4.5251850791
2019-12-01 21:30:00,4.42,0.3905,4.437216498,0.0,0.1605,0.1605,4.42,0.23,4.4259801174,4.28,-0.8095,4.3558799628,0.0,0.1605,0.1605,4.28,-0.97,4.3885418991
2019-12-01 22:00:00,4.3,0.42250000000000004,4.3207066841,0.0,0.1925,0.1925,4.3,0.23,4.3061467694,4.0,-0.8275,4.0846978162,0.0,0.1925,0.1925,4.0,-1.02,4.128001938
2019-12-01 22:30:00,4.3,0.8210000000000001,4.3776752963,0.0,0.171,0.171,4.3,0.65,4.3488504228,3.69,-1.259,3.898869195,0.0,0.171,0.171,3.69,-1.43,3.9573981351
2019-12-01 23:00:00,3.94,0.9875,4.0618661044,0.0,0.1875,0.1875,3.94,0.8,4.0203979902,3.49,-1.4525000000000001,3.7801926208000003,0.0,0.1875,0.1875,3.49,-1.6400000000000001,3.8561249980000003
2019-12-01 23:30:00,3.81,1.126,3.9729052342,0.0,0.136,0.136,3.81,0.99,3.9365213069,3.4,-1.6440000000000001,3.7766037653,0.0,0.136,0.136,3.4,-1.78,3.8377597632000002
2019-12-02 00:00:00,3.54,1.502,3.8454653815,0.0,0.182,0.182,3.54,1.32,3.7780947579,3.11,-1.988,3.6911033581,0.0,0.182,0.182,3.11,-2.17,3.792228896
2019-12-02 00:30:00,3.45,1.4735,3.7514933360000002,0.0,0.21350000000000002,0.21350000000000002,3.45,1.26,3.6728871477,2.99,-1.9965000000000002,3.5952902873,0.0,0.21350000000000002,0.21350000000000002,2.99,-2.21,3.718090908
2019-12-02 01:00:00,3.45,1.4255,3.7329010501,0.0,0.1655,0.1655,3.45,1.26,3.6728871477,2.99,-1.9545,3.5721380502,0.0,0.1655,0.1655,2.99,-2.12,3.6653103552
2019-12-02 01:30:00,3.33,1.437,3.6268262986,0.0,0.177,0.177,3.33,1.26,3.5604072801,2.99,-1.943,3.5658588026,0.0,0.177,0.177,2.99,-2.12,3.6653103552
2019-12-02 02:00:00,3.39,1.457,3.6898440346,0.0,0.197,0.197,3.39,1.26,3.6165867887000003,2.85,-1.9929999999999999,3.4777218118,0.0,0.197,0.197,2.85,-2.19,3.5942454006
2019-12-02 02:30:00,3.44,1.457,3.7358331066,0.0,0.197,0.197,3.44,1.26,3.6634955985,2.76,-1.9929999999999999,3.4043573549,0.0,0.197,0.197,2.76,-2.19,3.5233081046
2019-12-02 03:00:00,2.67,1.7645,3.2003687678,0.0,0.3845,0.3845,2.67,1.38,3.0055448757,2.06,-2.2655,3.0620402104,0.0,0.3845,0.3845,2.06,-2.65,3.3565011545
2019-12-02 03:30:00,2.52,1.9425,3.1817772156,0.0,0.5625,0.5625,2.52,1.38,2.8731167745,1.8599999999999999,-2.4275,3.0581622341,0.0,0.5625,0.5625,1.8599999999999999,-2.99,3.5213207749
2019-12-02 04:00:00,2.94,1.915,3.5086785261999998,0.0,0.365,0.365,2.94,1.55,3.3235673605000002,2.18,-2.465,3.2906876180999998,0.0,0.365,0.365,2.18,-2.83,3.5722961803
2019-12-02 04:30:00,3.19,1.937,3.7320328241,0.0,0.267,0.267,3.19,1.67,3.6006943775,2.5300000000000002,-2.463,3.5309020094,0.0,0.267,0.267,2.5300000000000002,-2.73,3.7220693169
2019-12-02 05:00:00,3.34,1.908,3.8465652211,0.0,0.188,0.188,3.34,1.72,3.7568603913,2.69,-2.462,3.6465797674,0.0,0.188,0.188,2.69,-2.65,3.7760561437
2019-12-02 05:30:00,3.34,1.9715,3.8784548792,0.0,0.2515,0.2515,3.34,1.72,3.7568603913,2.69,-2.4785,3.6577400468,0.0,0.2515,0.2515,2.69,-2.73,3.8326231226000003
2019-12-02 06:00:00,3.51,1.9465,4.0135971709,0.0,0.2265,0.2265,3.51,1.72,3.9087721857,2.87,-2.5035,3.8084658657,0.0,0.2265,0.2265,2.87,-2.73,3.9610352182
2019-12-02 06:30:00,3.65,1.9955,4.1598702203,0.0,0.2755,0.2755,3.65,1.72,4.0349597272,2.99,-2.4545,3.8684196062,0.0,0.2755,0.2755,2.99,-2.73,4.0488269906
2019-12-02 07:00:00,4.03,1.9565000000000001,4.47982056,0.0,0.23650000000000002,0.23650000000000002,4.03,1.72,4.3817005831,3.31,-2.4135,4.0964719272,0.0,0.23650000000000002,0.23650000000000002,3.31,-2.65,4.2401179229
2019-12-02 07:30:00,4.39,1.9825,4.8168876103,0.0,0.21250000000000002,0.21250000000000002,4.39,1.77,4.7333920184,3.63,-2.3375,4.3175,0.0,0.21250000000000002,0.21250000000000002,3.63,-2.55,4.4361469768
2019-12-02 08:00:00,4.74,1.4020000000000001,4.9429954481,0.0,-0.058,0.058,4.74,1.46,4.9597580586,4.04,-1.8780000000000001,4.4551637456,0.0,-0.058,0.058,4.04,-1.82,4.431026969
2019-12-02 08:30:00,4.74,1.021,4.8487153969,0.0,0.001,0.001,4.74,1.02,4.8485049242,4.12,-1.439,4.364071608,0.0,0.001,0.001,4.12,-1.44,4.3644014481
2019-12-02 09:00:00,4.7,1.016,4.8085606994,0.0,-0.074,0.074,4.7,1.09,4.8247383349,4.12,-1.444,4.3657228497,0.0,-0.074,0.074,4.12,-1.37,4.341808379
2019-12-02 09:30:00,3.73,0.9935,3.8600443326000002,0.0,0.1935,0.1935,3.73,0.8,3.8148263394,3.2,-1.3965,3.4914484458,0.0,0.1935,0.1935,3.2,-1.5899999999999999,3.5732478224
2019-12-02 10:00:00,3.73,0.7615000000000001,3.806938698,0.0,0.0815,0.0815,3.73,0.68,3.7914772846,3.17,-1.3985,3.46478026,0.0,0.0815,0.0815,3.17,-1.48,3.4984710946
2019-12-02 10:30:00,3.8,0.6275000000000001,3.8514615732,0.0,-0.1625,0.1625,3.8,0.79,3.8812497987,3.24,-1.5725,3.6014380808,0.0,-0.1625,0.1625,3.24,-1.4100000000000001,3.5335110018
2019-12-02 11:00:00,3.71,0.4505,3.7372516974,0.0,-0.2195,0.2195,3.71,0.67,3.7700132626,3.16,-1.7195,3.5975380818,0.0,-0.2195,0.2195,3.16,-1.5,3.4979422522
2019-12-02 11:30:00,4.37,0.6685,4.4208361483,0.0,-0.24150000000000002,0.24150000000000002,4.37,0.91,4.4637428241,3.7800000000000002,-1.5215,4.0747223525,0.0,-0.24150000000000002,0.24150000000000002,3.7800000000000002,-1.28,3.9908395107
2019-12-02 12:00:00,4.8100000000000005,0.7015,4.8608849246,0.0,-0.2985,0.2985,4.8100000000000005,1.0,4.9128504964,4.17,-1.4985,4.4310723589,0.0,-0.2985,0.2985,4.17,-1.2,4.3392280419
2019-12-02 12:30:00,4.8100000000000005,0.7535000000000001,4.868661238,0.0,-0.24650000000000002,0.24650000000000002,4.8100000000000005,1.0,4.9128504964,4.17,-1.4465,4.4137582908,0.0,-0.24650000000000002,0.24650000000000002,4.17,-1.2,4.3392280419
2019-12-02 13:00:00,4.77,0.7535000000000001,4.8291471556,0.0,-0.1665,0.1665,4.77,0.92,4.8579110737,4.17,-1.4465,4.4137582908,0.0,-0.1665,0.1665,4.17,-1.28,4.3620293442
2019-12-02 13:30:00,4.91,0.9755,5.0059664651,0.0,-0.0145,0.0145,4.91,0.99,5.0088122345,4.27,-1.2145000000000001,4.4393592161,0.0,-0.0145,0.0145,4.27,-1.2,4.4354142986
2019-12-02 14:00:00,4.91,0.997,5.010200495,0.0,-0.043000000000000003,0.043000000000000003,4.91,1.04,5.0189341498,4.27,-1.203,4.4362268878,0.0,-0.043000000000000003,0.043000000000000003,4.27,-1.16,4.4247598805
2019-12-02 14:30:00,4.86,0.963,4.954489782,0.0,-0.077,0.077,4.86,1.04,4.970030181,4.23,-1.237,4.4071611044,0.0,-0.077,0.077,4.23,-1.16,4.3861714513
2019-12-02 15:00:00,4.94,1.0135,5.0428942335,0.0,-0.10650000000000001,0.10650000000000001,4.94,1.12,5.0653726418,4.29,-1.2365,4.4646424549,0.0,-0.10650000000000001,0.10650000000000001,4.29,-1.13,4.4363273098
2019-12-02 15:30:00,4.94,1.049,5.0501486117,0.0,-0.131,0.131,4.94,1.18,5.0789762748,4.29,-1.451,4.5287416575,0.0,-0.131,0.131,4.29,-1.32,4.4884852679
2019-12-02 16:00:00,5.08,1.117,5.2013545351,0.0,-0.10300000000000001,0.10300000000000001,5.08,1.22,5.224442554,4.44,-1.383,4.6504074015,0.0,-0.10300000000000001,0.10300000000000001,4.44,-1.28,4.6208224376
2019-12-02 16:30:00,5.42,1.1435,5.5393133374,0.0,-0.1265,0.1265,5.42,1.27,5.5668033915,4.74,-1.3365,4.9248179916,0.0,-0.1265,0.1265,4.74,-1.21,4.8920036795
2019-12-02 17:00:00,5.42,0.9065000000000001,5.4952836369,0.0,-0.14350000000000002,0.14350000000000002,5.42,1.05,5.5207698738,4.74,-1.6035,5.0038797198,0.0,-0.14350000000000002,0.14350000000000002,4.74,-1.46,4.9597580586
2019-12-02 17:30:00,5.42,0.9395,5.5008235974,0.0,-0.030500000000000003,0.030500000000000003,5.42,0.97,5.5061147827,4.74,-1.6205,5.0093532766,0.0,-0.030500000000000003,0.030500000000000003,4.74,-1.5899999999999999,4.9995699815
2019-12-02 18:00:00,5.42,0.9365,5.5003120139,0.0,-0.0335,0.0335,5.42,0.97,5.5061147827,4.74,-1.5835,4.9975066033,0.0,-0.0335,0.0335,4.74,-1.55,4.986993082
2019-12-02 18:30:00,5.51,0.979,5.5962970793,0.0,-0.041,0.041,5.51,1.02,5.6036149047,4.83,-1.4809999999999999,5.0519561558,0.0,-0.041,0.041,4.83,-1.44,5.0400892849
2019-12-02 19:00:00,5.67,1.116,5.7787849934,0.0,-0.034,0.034,5.67,1.15,5.7854472602,4.98,-1.354,5.1607863742,0.0,-0.034,0.034,4.98,-1.32,5.1519704968
2019-12-02 19:30:00,5.5,1.0065,5.5913363564,0.0,-0.0835,0.0835,5.5,1.09,5.6069688781,4.82,-1.4835,5.043131195,0.0,-0.0835,0.0835,4.82,-1.4,5.019203124
2019-12-02 20:00:00,5.5,1.106,5.6101012469,0.0,-0.064,0.064,5.5,1.17,5.6230685573,4.82,-1.3940000000000001,5.0175328599,0.0,-0.064,0.064,4.82,-1.33,5.0001299983
2019-12-02 20:30:00,5.35,1.076,5.4571307479,0.0,-0.094,0.094,5.35,1.17,5.4764404498,4.71,-1.484,4.9382543474,0.0,-0.094,0.094,4.71,-1.3900000000000001,4.910824778
2019-12-02 21:00:00,5.25,1.086,5.3611468922,0.0,-0.084,0.084,5.25,1.17,5.3787916859,4.65,-1.424,4.863154943,0.0,-0.084,0.084,4.65,-1.34,4.8392251446
2019-12-02 21:30:00,4.98,0.9805,5.0756063923,0.0,-0.0695,0.0695,4.98,1.05,5.0894891689,4.48,-1.5195,4.730674397,0.0,-0.0695,0.0695,4.48,-1.45,4.7088108902
2019-12-02 22:00:00,4.93,1.199,5.0737068303,0.0,-0.061,0.061,4.93,1.26,5.0884673527,4.38,-1.5110000000000001,4.6333056234,0.0,-0.061,0.061,4.38,-1.45,4.6137728596
2019-12-02 22:30:00,4.71,1.4995,4.9429343765,0.0,-0.060500000000000005,0.060500000000000005,4.71,1.56,4.9616227184,4.1,-1.9805000000000001,4.55328236,0.0,-0.060500000000000005,0.060500000000000005,4.1,-1.92,4.5272949981
2019-12-02 23:00:00,4.5,1.522,4.7504193499,0.0,-0.078,0.078,4.5,1.6,4.7759815745,3.94,-1.8679999999999999,4.3603926429,0.0,-0.078,0.078,3.94,-1.79,4.3275512706
2019-12-02 23:30:00,4.23,1.428,4.4645362581,0.0,-0.082,0.082,4.23,1.51,4.4914362959,3.64,-1.9220000000000002,4.1162706422,0.0,-0.082,0.082,3.64,-1.8399999999999999,4.0786272199999996
2019-12-03 00:00:00,4.19,1.4445000000000001,4.4320063459,0.0,-0.0655,0.0655,4.19,1.51,4.4537849072,3.55,-1.8455,4.0010461444,0.0,-0.0655,0.0655,3.55,-1.78,3.9712592461
2019-12-03 00:30:00,4.07,1.784,4.4438222287,0.0,-0.096,0.096,4.07,1.88,4.4832242862000005,3.45,-2.236,4.1112280404,0.0,-0.096,0.096,3.45,-2.14,4.0598152667
2019-12-03 01:00:00,3.95,2.0275,4.4399612892,0.0,-0.0125,0.0125,3.95,2.04,4.4456832996,3.4,-2.3525,4.1345200749,0.0,-0.0125,0.0125,3.4,-2.34,4.127420502
2019-12-03 01:30:00,3.88,1.9545,4.3444758314,0.0,-0.0855,0.0855,3.88,2.04,4.3836058217,3.33,-2.4255,4.1197026895,0.0,-0.0855,0.0855,3.33,-2.34,4.0699508597
2019-12-03 02:00:00,3.85,1.98,4.3293071039,0.0,-0.06,0.06,3.85,2.04,4.3570747067,3.26,-2.49,4.1021579687,0.0,-0.06,0.06,3.26,-2.43,4.0660177078
2019-12-03 02:30:00,3.8,1.9765000000000001,4.2832875516,0.0,-0.0635,0.0635,3.8,2.04,4.3129572221,3.26,-2.4235,4.0621364145,0.0,-0.0635,0.0635,3.26,-2.36,4.0245745117
2019-12-03 03:00:00,3.73,1.9445000000000001,4.2064213115,0.0,-0.0955,0.0955,3.73,2.04,4.2514115303,3.32,-2.5055,4.1593184838,0.0,-0.0955,0.0955,3.32,-2.41,4.1024992383
2019-12-03 03:30:00,3.73,2.065,4.2634639672,0.0,0.025,0.025,3.73,2.04,4.2514115303,3.27,-2.385,4.0473602508,0.0,0.025,0.025,3.27,-2.41,4.0621422919
2019-12-03 04:00:00,3.73,2.033,4.2480570853,0.0,-0.007,0.007,3.73,2.04,4.2514115303,3.27,-2.417,4.0662991774,0.0,-0.007,0.007,3.27,-2.41,4.0621422919
2019-12-03 04:30:00,3.62,2.0515,4.1608956067,0.0,0.0115,0.0115,3.62,2.04,4.1552376587,3.27,-2.3985,4.0553301037,0.0,0.0115,0.0115,3.27,-2.41,4.0621422919
2019-12-03 05:00:00,3.81,2.1845,4.3918265278,0.0,0.0545,0.0545,3.81,2.13,4.3649742267,3.34,-2.2955,4.0527669869,0.0,0.0545,0.0545,3.34,-2.35,4.0838829562
2019-12-03 05:30:00,3.71,2.026,4.2271475016,0.0,0.046,0.046,3.71,1.98,4.2052942822,3.17,-2.464,4.0149963885,0.0,0.046,0.046,3.17,-2.51,4.0433896671
2019-12-03 06:00:00,3.95,2.0535,4.4518942317,0.0,0.0335,0.0335,3.95,2.02,4.4365414458,3.32,-2.4765,4.1419140805,0.0,0.0335,0.0335,3.32,-2.51,4.1620307543
2019-12-03 06:30:00,4.05,2.101,4.5625323013,0.0,0.081,0.081,4.05,2.02,4.525803796,3.56,-2.339,4.2596385997,0.0,0.081,0.081,3.56,-2.42,4.30464865
2019-12-03 07:00:00,4.26,1.8290000000000002,4.6360372087,0.0,-0.191,0.191,4.26,2.02,4.714657994,3.85,-2.6109999999999998,4.6518621003,0.0,-0.191,0.191,3.85,-2.42,4.5474058539
2019-12-03 07:30:00,4.5600000000000005,1.8105,4.9062725413,0.0,-0.20950000000000002,0.20950000000000002,4.5600000000000005,2.02,4.9873840839,3.91,-2.6295,4.7119391178,0.0,-0.20950000000000002,0.20950000000000002,3.91,-2.42,4.5983149087
2019-12-03 08:00:00,3.73,1.5105,4.024240332,0.0,-0.08950000000000001,0.08950000000000001,3.73,1.6,4.0586820521,3.19,-2.9695,4.3582141125,0.0,-0.08950000000000001,0.08950000000000001,3.19,-2.88,4.29773196
2019-12-03 08:30:00,4.23,1.673,4.5488272115,0.0,-0.107,0.107,4.23,1.78,4.5892591995,3.79,-2.747,4.6808235387,0.0,-0.107,0.107,3.79,-2.64,4.6188418462000005
2019-12-03 09:00:00,4.36,1.691,4.6764389229,0.0,-0.089,0.089,4.36,1.78,4.7093523971,3.87,-2.669,4.7011127406,0.0,-0.089,0.089,3.87,-2.58,4.6511611453
2019-12-03 09:30:00,3.4,1.4809999999999999,3.708552413,0.0,-0.179,0.179,3.4,1.6600000000000001,3.7835961730000003,2.98,-2.989,4.2207251747,0.0,-0.179,0.179,2.98,-2.81,4.0959125967
2019-12-03 10:00:00,3.44,1.522,3.7616597401,0.0,-0.188,0.188,3.44,1.71,3.8415751978,2.8200000000000003,-2.998,4.115872204,0.0,-0.188,0.188,2.8200000000000003,-2.81,3.9810174579
2019-12-03 10:30:00,3.16,1.57,3.5285266047,0.0,-0.14,0.14,3.16,1.71,3.5930070971,2.52,-3.38,4.2160170778,0.0,-0.14,0.14,2.52,-3.24,4.1046315304
2019-12-03 11:00:00,3.8,1.3045,4.0176759762,0.0,-0.1855,0.1855,3.8,1.49,4.0816785763,3.18,-2.7455,4.2012105696,0.0,-0.1855,0.1855,3.18,-2.56,4.0824012542
2019-12-03 11:30:00,3.99,1.0435,4.1241959519,0.0,-0.20650000000000002,0.20650000000000002,3.99,1.25,4.1812199177,3.46,-2.4065,4.2145987057,0.0,-0.20650000000000002,0.20650000000000002,3.46,-2.2,4.1001951173
2019-12-03 12:00:00,2.81,0.4995,2.8540497981,0.0,-0.2505,0.2505,2.81,0.75,2.9083672395,2.51,-2.9505,3.8736998141,0.0,-0.2505,0.2505,2.51,-2.7,3.6864752813
2019-12-03 12:30:00,3.6,0.9525,3.7238765084,0.0,-0.17750000000000002,0.17750000000000002,3.6,1.13,3.7731816813,3.34,-2.4375,4.1348526274,0.0,-0.17750000000000002,0.17750000000000002,3.34,-2.26,4.0327658003
2019-12-03 13:00:00,2.35,1.1465,2.6147585453,0.0,-0.1835,0.1835,2.35,1.33,2.7002592468,2.11,-2.2935,3.1164470555,0.0,-0.1835,0.1835,2.11,-2.11,2.9839906166
2019-12-03 13:30:00,2.81,1.9420000000000002,3.415766971,0.0,-0.188,0.188,2.81,2.13,3.5260459441,2.58,-1.518,2.9934468427,0.0,-0.188,0.188,2.58,-1.33,2.9026367324
2019-12-03 14:00:00,3.59,2.0895,4.1538067179,0.0,-0.12050000000000001,0.12050000000000001,3.59,2.21,4.2157087186,3.4,-1.2705,3.6296239819,0.0,-0.12050000000000001,0.12050000000000001,3.4,-1.15,3.589219971
2019-12-03 14:30:00,3.52,1.9875,4.0423453897,0.0,-0.2225,0.2225,3.52,2.21,4.1562603383,3.25,-1.4325,3.5516976575,0.0,-0.2225,0.2225,3.25,-1.21,3.4679388691
2019-12-03 15:00:00,3.63,1.7925,4.0484510927,0.0,-0.20750000000000002,0.20750000000000002,3.63,2.0,4.1445023827,3.25,-1.1375,3.4433132663,0.0,-0.20750000000000002,0.20750000000000002,3.25,-0.93,3.3804437579
2019-12-03 15:30:00,3.8,1.643,4.1399817632,0.0,-0.187,0.187,3.8,1.83,4.2176889406,3.37,-0.887,3.4847767504,0.0,-0.187,0.187,3.37,-0.7000000000000001,3.4419325967
2019-12-03 16:00:00,3.94,1.6215000000000002,4.2606175902,0.0,-0.1385,0.1385,3.94,1.76,4.3152288468,3.45,-0.8385,3.5504340932,0.0,-0.1385,0.1385,3.45,-0.7000000000000001,3.5202982828
2019-12-03 16:30:00,4.23,1.6085,4.5255024307,0.0,-0.1515,0.1515,4.23,1.76,4.5815390427,3.68,-0.7815000000000001,3.7620662208,0.0,-0.1515,0.1515,3.68,-0.63,3.7335371968
2019-12-03 17:00:00,4.48,1.55,4.7405590388,0.0,-0.15,0.15,4.48,1.7000000000000002,4.7917011593000005,3.93,-0.68,3.9883956674,0.0,-0.15,0.15,3.93,-0.53,3.9655768811
2019-12-03 17:30:00,4.51,1.537,4.7647107992,0.0,-0.163,0.163,4.51,1.7000000000000002,4.8197614049,4.18,-0.653,4.2306984057,0.0,-0.163,0.163,4.18,-0.49,4.2086221023
2019-12-03 18:00:00,3.58,1.349,3.8257288195,0.0,-0.14100000000000001,0.14100000000000001,3.58,1.49,3.8776926129,3.26,-0.841,3.366731501,0.0,-0.14100000000000001,0.14100000000000001,3.26,-0.7000000000000001,3.3343065246
2019-12-03 18:30:00,4.82,0.35250000000000004,4.8328724637,0.0,-0.11750000000000001,0.11750000000000001,4.82,0.47000000000000003,4.8428607248,4.19,-1.8175,4.5672098977,0.0,-0.11750000000000001,0.11750000000000001,4.19,-1.7000000000000002,4.5217363921
2019-12-03 19:00:00,4.27,0.10200000000000001,4.2712180932,0.0,-0.248,0.248,4.27,0.35000000000000003,4.2843202495,3.67,-2.038,4.197897569,0.0,-0.248,0.248,3.67,-1.79,4.0832585027
2019-12-03 19:30:00,4.44,0.1345,4.4420367232,0.0,-0.2655,0.2655,4.44,0.4,4.4579816061,3.84,-2.0155,4.3368006929,0.0,-0.2655,0.2655,3.84,-1.75,4.2199644548
2019-12-03 20:00:00,4.44,0.28950000000000004,4.4494280812,0.0,-0.1705,0.1705,4.44,0.46,4.4637652268,3.84,-1.8505,4.2626224616,0.0,-0.1705,0.1705,3.84,-1.6800000000000002,4.1914198072
2019-12-03 20:30:00,4.34,0.168,4.3432503957,0.0,-0.292,0.292,4.34,0.46,4.3643097965,3.7800000000000002,-2.022,4.2868267985,0.0,-0.292,0.292,3.7800000000000002,-1.73,4.1570783009
2019-12-03 21:00:00,4.26,0.048,4.260270414,0.0,-0.362,0.362,4.26,0.41000000000000003,4.2796845678,3.71,-2.092,4.2591740983,0.0,-0.362,0.362,3.71,-1.73,4.0935314827
2019-12-03 21:30:00,4.2,0.17350000000000002,4.2035820737,0.0,-0.3665,0.3665,4.2,0.54,4.2345719973,3.71,-2.0465,4.2370110042,0.0,-0.3665,0.3665,3.71,-1.6800000000000002,4.0726526982
2019-12-03 22:00:00,4.0,0.7085,4.0622619623,0.0,0.11850000000000001,0.11850000000000001,4.0,0.59,4.0432783728,3.59,-1.6315,3.9433351684,0.0,0.11850000000000001,0.11850000000000001,3.59,-1.75,3.9938202263
2019-12-03 22:30:00,3.7800000000000002,0.6265000000000001,3.831566553,0.0,0.08650000000000001,0.08650000000000001,3.7800000000000002,0.54,3.8183766184,3.34,-1.7135,3.7538889501,0.0,0.08650000000000001,0.08650000000000001,3.34,-1.8,3.794153397
2019-12-03 23:00:00,3.55,0.65,3.6090164865,0.0,0.11,0.11,3.55,0.54,3.5908355574,3.05,-1.69,3.4869184103,0.0,0.11,0.11,3.05,-1.8,3.5415392134
2019-12-03 23:30:00,3.43,0.6585000000000001,3.4926382935999998,0.0,0.0685,0.0685,3.43,0.59,3.4803735432,2.94,-1.7315,3.4119924165,0.0,0.0685,0.0685,2.94,-1.8,3.4472597813
2019-12-04 00:00:00,3.13,0.551,3.1781285374,0.0,0.031,0.031,3.13,0.52,3.1729008809,2.7,-1.869,3.2837723734,0.0,0.031,0.031,2.7,-1.9,3.3015148038
2019-12-04 00:30:00,3.19,0.6825,3.2621934722,0.0,0.0825,0.0825,3.19,0.6000000000000001,3.2459359205,2.79,-1.6775,3.2554732759,0.0,0.0825,0.0825,2.79,-1.76,3.2987421845
2019-12-04 01:00:00,3.19,0.55,3.2370665733,0.0,0.06,0.06,3.19,0.49,3.2274138253,2.7199999999999998,-1.63,3.171009303,0.0,0.06,0.06,2.7199999999999998,-1.69,3.2022648235
2019-12-04 01:30:00,3.27,0.615,3.3273300107,0.0,0.035,0.035,3.27,0.58,3.3210389940000002,2.7199999999999998,-1.595,3.1531611123,0.0,0.035,0.035,2.7199999999999998,-1.63,3.171009303
2019-12-04 02:00:00,3.27,0.6395000000000001,3.3319454152,0.0,0.059500000000000004,0.059500000000000004,3.27,0.58,3.3210389940000002,2.8200000000000003,-1.5705,3.2278274814,0.0,0.059500000000000004,0.059500000000000004,2.8200000000000003,-1.63,3.2571920422
2019-12-04 02:30:00,3.3,0.666,3.3665347169,0.0,0.08600000000000001,0.08600000000000001,3.3,0.58,3.350582039,2.87,-1.504,3.2402030801,0.0,0.08600000000000001,0.08600000000000001,2.87,-1.5899999999999999,3.2810059433
2019-12-04 03:00:00,3.2,0.604,3.2565036466,0.0,0.074,0.074,3.2,0.53,3.243593686,2.79,-1.556,3.194563507,0.0,0.074,0.074,2.79,-1.63,3.2312536267
2019-12-04 03:30:00,3.2,0.5795,3.2520486236,0.0,0.0495,0.0495,3.2,0.53,3.243593686,2.71,-1.5805,3.1372089905,0.0,0.0495,0.0495,2.71,-1.63,3.1624357701
2019-12-04 04:00:00,3.17,0.6145,3.2290107231,0.0,0.0845,0.0845,3.17,0.53,3.2140006223,2.71,-1.5955,3.1447925607,0.0,0.0845,0.0845,2.71,-1.6800000000000002,3.1884949428000002
2019-12-04 04:30:00,3.22,0.6605000000000001,3.287044303,0.0,0.0805,0.0805,3.22,0.58,3.2718190659,2.71,-1.5195,3.1069245646,0.0,0.0805,0.0805,2.71,-1.6,3.1470780098
2019-12-04 05:00:00,2.63,0.4975,2.6766408519000002,0.0,0.0575,0.0575,2.63,0.44,2.6665520809,2.21,-1.6925,2.7836408263,0.0,0.0575,0.0575,2.21,-1.75,2.8189714436
2019-12-04 05:30:00,2.84,0.5415,2.8911627851,0.0,0.1315,0.1315,2.84,0.41000000000000003,2.8694424546,2.48,-1.6185,2.9614088285999998,0.0,0.1315,0.1315,2.48,-1.75,3.0352759347
2019-12-04 06:00:00,3.11,0.5885,3.1651907131,0.0,0.1085,0.1085,3.11,0.48,3.1468237955,2.7199999999999998,-1.6415000000000002,3.1769359846,0.0,0.1085,0.1085,2.7199999999999998,-1.75,3.2343314611
2019-12-04 06:30:00,3.47,0.704,3.5406942822,0.0,0.124,0.124,3.47,0.58,3.5181387124,2.9699999999999998,-1.456,3.3076934562,0.0,0.124,0.124,2.9699999999999998,-1.58,3.3641194985
2019-12-04 07:00:00,3.79,0.661,3.8472095082,0.0,0.081,0.081,3.79,0.58,3.834123107,3.24,-1.499,3.569958123,0.0,0.081,0.081,3.24,-1.58,3.6047191291000003
2019-12-04 07:30:00,4.04,0.629,4.0886722784,0.0,0.11900000000000001,0.11900000000000001,4.04,0.51,4.072063359,3.46,-1.461,3.75581163,0.0,0.11900000000000001,0.11900000000000001,3.46,-1.58,3.8036824263
2019-12-04 08:00:00,4.11,0.5085000000000001,4.1413370124,0.0,0.1085,0.1085,4.11,0.4,4.1294188453,3.5300000000000002,-1.6015000000000001,3.8763000722000003,0.0,0.1085,0.1085,3.5300000000000002,-1.71,3.9223717315
2019-12-04 08:30:00,4.31,0.592,4.3504671014,0.0,0.042,0.042,4.31,0.55,4.3449510929,3.69,-1.518,3.9900406013,0.0,0.042,0.042,3.69,-1.56,4.0062076831
2019-12-04 09:00:00,4.31,0.59,4.3501953979,0.0,0.04,0.04,4.31,0.55,4.3449510929,3.69,-1.52,3.9908019244,0.0,0.04,0.04,3.69,-1.56,4.0062076831
2019-12-04 09:30:00,4.35,0.97,4.4568374437,0.0,0.04,0.04,4.35,0.93,4.4483030472,3.69,-1.16,3.8680356772,0.0,0.04,0.04,3.69,-1.2,3.880219066
2019-12-04 10:00:00,3.58,0.6715,3.6424321888,0.0,0.1515,0.1515,3.58,0.52,3.617568244,3.03,-1.6085,3.4304769712,0.0,0.1515,0.1515,3.03,-1.76,3.5040690632000002
2019-12-04 10:30:00,4.28,1.1925,4.4430233231,0.0,0.07250000000000001,0.07250000000000001,4.28,1.12,4.4241157309,3.6,-1.9175,4.0788241259,0.0,0.07250000000000001,0.07250000000000001,3.6,-1.99,4.1134049156
2019-12-04 11:00:00,4.21,1.125,4.3577201608,0.0,0.005,0.005,4.21,1.12,4.3564320263,3.54,-1.9849999999999999,4.0585496178,0.0,0.005,0.005,3.54,-1.99,4.0609974144
2019-12-04 11:30:00,3.52,0.9465,3.6450325444000002,0.0,0.0165,0.0165,3.52,0.93,3.6407828828,2.91,-2.2035,3.6501386617,0.0,0.0165,0.0165,2.91,-2.22,3.6601229487999998
2019-12-04 12:00:00,3.64,0.9285,3.7565559027,0.0,-0.0015,0.0015,3.64,0.93,3.7569269357,3.01,-2.2215,3.7410108594,0.0,-0.0015,0.0015,3.01,-2.22,3.7401203189
2019-12-04 12:30:00,4.18,1.1735,4.3416013463,0.0,0.043500000000000004,0.043500000000000004,4.18,1.13,4.3300461891,3.5,-1.9765000000000001,4.0195213956,0.0,0.043500000000000004,0.043500000000000004,3.5,-2.02,4.0410889621
2019-12-04 13:00:00,4.25,0.9315,4.3508840768,0.0,0.0315,0.0315,4.25,0.9,4.344249072,3.62,-1.7285,4.0114975072,0.0,0.0315,0.0315,3.62,-1.76,4.0251708038
2019-12-04 13:30:00,4.25,0.683,4.3045312172,0.0,-0.017,0.017,4.25,0.7000000000000001,4.3072613109,3.67,-1.467,3.9523396868000003,0.0,-0.017,0.017,3.67,-1.45,3.9460613275
2019-12-04 14:00:00,4.08,0.6245,4.1275174439,0.0,0.0245,0.0245,4.08,0.6000000000000001,4.1238816666,3.51,-1.5554999999999999,3.8392291218,0.0,0.0245,0.0245,3.51,-1.58,3.8492207003
2019-12-04 14:30:00,4.19,0.648,4.2398117883,0.0,-0.022,0.022,4.19,0.67,4.2432299019,3.61,-1.532,3.9216226234000002,0.0,-0.022,0.022,3.61,-1.51,3.9130806278
2019-12-04 15:00:00,4.3,0.6735,4.3524248701,0.0,0.0035,0.0035,4.3,0.67,4.3518846492,3.7199999999999998,-1.5065,4.0134701008,0.0,0.0035,0.0035,3.7199999999999998,-1.51,4.0147851748
2019-12-04 15:30:00,4.3,0.6535000000000001,4.3493749264,0.0,0.0335,0.0335,4.3,0.62,4.3444677465,3.7199999999999998,-1.5265,4.0210200509,0.0,0.0335,0.0335,3.7199999999999998,-1.56,4.0338567154
2019-12-04 16:00:00,4.54,0.7575000000000001,4.6027607205,0.0,0.0375,0.0375,4.54,0.72,4.5967379738,3.94,-1.3825,4.1755126931,0.0,0.0375,0.0375,3.94,-1.42,4.1880783183
2019-12-04 16:30:00,4.75,0.7115,4.8029920102,0.0,-0.0085,0.0085,4.75,0.72,4.8042585276,4.12,-1.5285000000000002,4.39439555,0.0,-0.0085,0.0085,4.12,-1.52,4.391446231
2019-12-04 17:00:00,5.12,0.8365,5.1878832148,0.0,0.036500000000000005,0.036500000000000005,5.12,0.8,5.182123117,4.48,-1.4835,4.7192342864,0.0,0.036500000000000005,0.036500000000000005,4.48,-1.52,4.7308350214
2019-12-04 17:30:00,5.19,0.8665,5.2618363952,0.0,0.0665,0.0665,5.19,0.8,5.2512950784,4.5600000000000005,-1.4535,4.7860487095,0.0,0.0665,0.0665,4.5600000000000005,-1.52,4.8066620435
2019-12-04 18:00:00,5.04,0.8385,5.1092741412,0.0,0.0785,0.0785,5.04,0.76,5.0969794977,4.5600000000000005,-1.5015,4.8008439102,0.0,0.0785,0.0785,4.5600000000000005,-1.58,4.8259714048
2019-12-04 18:30:00,5.09,0.7465,5.1444496547,0.0,0.0765,0.0765,5.09,0.67,5.1339068944,4.5600000000000005,-1.4335,4.7800127876000005,0.0,0.0765,0.0765,4.5600000000000005,-1.51,4.8035091340000005
2019-12-04 19:00:00,5.17,0.333,5.1807131748,0.0,0.033,0.033,5.17,0.30000000000000004,5.1786967473,4.65,-1.057,4.7686212892,0.0,0.033,0.033,4.65,-1.09,4.7760443884
2019-12-04 19:30:00,5.0,0.253,5.0063968081,0.0,0.023,0.023,5.0,0.23,5.0052872045,4.58,-1.097,4.7095444578,0.0,0.023,0.023,4.58,-1.12,4.7149549309
2019-12-04 20:00:00,5.0,0.377,5.0141927566,0.0,0.037,0.037,5.0,0.34,5.0115466674,4.58,-0.973,4.682214113,0.0,0.037,0.037,4.58,-1.01,4.6900426437
2019-12-04 20:30:00,4.03,0.082,4.0308341568,0.0,0.022,0.022,4.03,0.06,4.0304466254,3.87,-1.228,4.060158125,0.0,0.022,0.022,3.87,-1.25,4.0668661153
2019-12-04 21:00:00,4.4,0.20450000000000002,4.4047497375,0.0,0.0145,0.0145,4.4,0.19,4.4041003622,4.23,-1.1455,4.3823589823,0.0,0.0145,0.0145,4.23,-1.16,4.3861714513
2019-12-04 21:30:00,4.45,0.233,4.4560957126,0.0,-0.017,0.017,4.45,0.25,4.4570169396,4.23,-1.087,4.3674327699,0.0,-0.017,0.017,4.23,-1.07,4.3632327465
2019-12-04 22:00:00,4.32,0.6900000000000001,4.3747571361,0.0,0.07,0.07,4.32,0.62,4.36426397,4.03,-1.34,4.2469400749,0.0,0.07,0.07,4.03,-1.4100000000000001,4.2695433011
2019-12-04 22:30:00,4.11,0.789,4.1850473116,0.0,0.029,0.029,4.11,0.76,4.179677021,3.84,-1.641,4.1759407323,0.0,0.029,0.029,3.84,-1.67,4.1874216411
2019-12-04 23:00:00,3.87,0.7935,3.9505116441,0.0,-0.026500000000000003,0.026500000000000003,3.87,0.8200000000000001,3.955919615,3.51,-1.8565,3.9707294355,0.0,-0.026500000000000003,0.026500000000000003,3.51,-1.83,3.9584087712000002
2019-12-04 23:30:00,3.68,1.17,3.8615152466,0.0,0.08,0.08,3.68,1.09,3.8380333506,3.22,-2.08,3.8333797099,0.0,0.08,0.08,3.22,-2.16,3.8773702428
2019-12-05 00:00:00,3.59,1.2650000000000001,3.8063532416,0.0,0.075,0.075,3.59,1.19,3.7820893696,3.22,-1.915,3.746414953,0.0,0.075,0.075,3.22,-1.99,3.7853005165
2019-12-05 00:30:00,3.43,1.345,3.6842807982,0.0,0.155,0.155,3.43,1.19,3.6305646944000003,3.03,-1.895,3.5737830096,0.0,0.155,0.155,3.03,-2.05,3.6583329537
2019-12-05 01:00:00,3.43,1.3135,3.6728983446,0.0,0.1635,0.1635,3.43,1.15,3.6176511717,2.95,-1.8865,3.5016256582,0.0,0.1635,0.1635,2.95,-2.05,3.5923529893
2019-12-05 01:30:00,3.35,1.2595,3.5789440133,0.0,0.1595,0.1595,3.35,1.1,3.5259750425,2.95,-1.9705,3.5475865388,0.0,0.1595,0.1595,2.95,-2.13,3.6385986313
2019-12-05 02:00:00,3.43,1.2965,3.6668531809,0.0,0.14650000000000002,0.14650000000000002,3.43,1.15,3.6176511717,2.95,-1.9335,3.5271691553,0.0,0.14650000000000002,0.14650000000000002,2.95,-2.08,3.6095567595
2019-12-05 02:30:00,3.252,1.2945,3.500176317,0.002,0.14450000000000002,0.1445138402,3.25,1.15,3.4474628352,2.952,-1.9355,3.5299382785,0.002,0.14450000000000002,0.1445138402,2.95,-2.08,3.6095567595
2019-12-05 03:00:00,2.8805,1.4735,3.2355034384,0.0005,0.21350000000000002,0.2135005855,2.88,1.26,3.1435648554,2.5105,-2.2565,3.3755595832,0.0005,0.21350000000000002,0.2135005855,2.51,-2.47,3.5215053599
2019-12-05 03:30:00,2.88,1.6840000000000002,3.3362038307,0.0,0.20400000000000001,0.20400000000000001,2.88,1.48,3.2380240889,2.45,-2.5060000000000002,3.5046449178,0.0,0.20400000000000001,0.20400000000000001,2.45,-2.71,3.6532998782
2019-12-05 04:00:00,3.2,1.828,3.6853200675,0.0,0.178,0.178,3.2,1.65,3.6003472055,2.69,-2.532,3.6942014022,0.0,0.178,0.178,2.69,-2.71,3.8184028075
2019-12-05 04:30:00,3.13,1.8639999999999999,3.6429927258,0.0,0.214,0.214,3.13,1.65,3.5382764166,2.56,-2.556,3.6175593983,0.0,0.214,0.214,2.56,-2.77,3.7718032823
2019-12-05 05:00:00,3.25,1.8885,3.7588471969,0.0,0.14850000000000002,0.14850000000000002,3.25,1.74,3.6864752813,2.81,-2.4915000000000003,3.7554856211,0.0,0.14850000000000002,0.14850000000000002,2.81,-2.64,3.8556063077
2019-12-05 05:30:00,3.25,1.8405,3.7349618807000002,0.0,0.1605,0.1605,3.25,1.6800000000000002,3.6585379593000003,2.84,-2.5295,3.8031526725,0.0,0.1605,0.1605,2.84,-2.69,3.9117387438
2019-12-05 06:00:00,3.44,1.8465,3.9042492556,0.0,0.1665,0.1665,3.44,1.6800000000000002,3.8283155564999998,2.98,-2.4735,3.8728028933000003,0.0,0.1665,0.1665,2.98,-2.64,3.9812058475
2019-12-05 06:30:00,3.5300000000000002,1.859,3.9895840635,0.0,0.179,0.179,3.5300000000000002,1.6800000000000002,3.9093861411,3.26,-2.461,4.0846200558,0.0,0.179,0.179,3.26,-2.64,4.1949016675
2019-12-05 07:00:00,3.79,1.6560000000000001,4.1359927466,0.0,0.196,0.196,3.79,1.46,4.0614898744,3.35,-2.354,4.0943639311,0.0,0.196,0.196,3.35,-2.55,4.210106887
2019-12-05 07:30:00,3.96,1.215,4.1422005021,0.0,0.185,0.185,3.96,1.03,4.0917600125,3.74,-1.8050000000000002,4.15278521,0.0,0.185,0.185,3.74,-1.99,4.2364725893
2019-12-05 08:00:00,3.76,1.1825,3.9415613975,0.0,0.1925,0.1925,3.76,0.99,3.8881486597,4.0,-1.7974999999999999,4.3853171208,0.0,0.1925,0.1925,4.0,-1.99,4.4676727723
2019-12-05 08:30:00,2.76,1.081,2.9641459141,0.0,0.221,0.221,2.76,0.86,2.8908822183,3.71,-1.909,4.1723351975,0.0,0.221,0.221,3.71,-2.13,4.2779668068
2019-12-05 09:00:00,2.8200000000000003,1.1235,3.0355645686,0.0,0.20350000000000001,0.20350000000000001,2.8200000000000003,0.92,2.966277128,4.0,-1.9264999999999999,4.4397524987,0.0,0.20350000000000001,0.20350000000000001,4.0,-2.13,4.5317656603
2019-12-05 09:30:00,2.86,1.1455,3.0808716705,0.0,0.2255,0.2255,2.86,0.92,3.0043302082,3.75,-1.8545,4.183499761,0.0,0.2255,0.2255,3.75,-2.08,4.2882280723
2019-12-05 10:00:00,3.5620000000000003,1.2195,3.7649733399,0.002,0.1295,0.12951544310000002,3.56,1.09,3.7231304033,4.552,-1.7905000000000002,4.8914818051,0.002,0.1295,0.12951544310000002,4.55,-1.92,4.9385119216
2019-12-05 10:30:00,3.9505,1.1385,4.1112811264,0.0105,0.1085,0.1090068805,3.94,1.03,4.0724071506,4.1505,-1.7715,4.5127444532,0.0105,0.1085,0.1090068805,4.14,-1.88,4.5468670533
2019-12-05 11:00:00,3.9025,1.1335,4.063782536,0.0425,0.10350000000000001,0.1118861028,3.86,1.03,3.9950594489,4.3025,-1.7765,4.654831737,0.0425,0.10350000000000001,0.1118861028,4.26,-1.88,4.6563934542
2019-12-05 11:30:00,3.7745,1.208,3.9630940249,0.0645,0.098,0.1173211405,3.71,1.11,3.8724927372,4.5945,-1.742,4.9136538594,0.0645,0.098,0.1173211405,4.53,-1.8399999999999999,4.8894273693
2019-12-05 12:00:00,3.872,1.1865,4.0497118725,0.062,0.0765,0.0984695384,3.81,1.11,3.9684001814,4.472,-1.7635,4.8071526136,0.062,0.0765,0.0984695384,4.41,-1.8399999999999999,4.7784620957
2019-12-05 12:30:00,3.8810000000000002,1.234,4.0724583485,0.07100000000000001,0.124,0.14288806810000002,3.81,1.11,3.9684001814,4.651,-1.716,4.9574647755,0.07100000000000001,0.124,0.14288806810000002,4.58,-1.8399999999999999,4.9357876778000005
2019-12-05 13:00:00,3.707,1.181,3.8905796483,0.077,0.121,0.1434224529,3.63,1.06,3.7816001904,4.777,-1.679,5.0634741038,0.077,0.121,0.1434224529,4.7,-1.8,5.0328918129
2019-12-05 13:30:00,3.488,0.9845,3.6242770658,0.078,0.0945,0.12253264870000001,3.41,0.89,3.5242304124,4.968,-1.4755,5.1824824409,0.078,0.0945,0.12253264870000001,4.89,-1.57,5.1358543593
2019-12-05 14:00:00,3.5355,0.7865000000000001,3.6219252477,0.0755,0.10650000000000001,0.1305469264,3.46,0.68,3.5261877432,4.9655000000000005,-1.2435,5.1188360493,0.0755,0.10650000000000001,0.1305469264,4.89,-1.35,5.0729281485
2019-12-05 14:30:00,3.5915,0.7845000000000001,3.6761817828,0.07150000000000001,0.10450000000000001,0.1266195088,3.52,0.68,3.5850801944,4.9615,-1.1855,5.1011657981,0.07150000000000001,0.10450000000000001,0.1266195088,4.89,-1.29,5.0572917654
2019-12-05 15:00:00,3.425,0.8255,3.5230775253999997,0.075,0.14550000000000002,0.1636925472,3.35,0.68,3.4183183,4.965,-1.2445,5.1185940697,0.075,0.14550000000000002,0.1636925472,4.89,-1.3900000000000001,5.083719111
2019-12-05 15:30:00,3.517,0.8365,3.6151101297,0.08700000000000001,0.0765,0.1158501187,3.43,0.76,3.5131894341,5.117,-1.2035,5.256624511,0.08700000000000001,0.0765,0.1158501187,5.03,-1.28,5.190308276
2019-12-05 16:00:00,3.725,0.8615,3.82332411,0.075,0.1015,0.1262032092,3.65,0.76,3.7282837875,5.305,-1.1785,5.4343249121,0.075,0.1015,0.1262032092,5.23,-1.28,5.3843569718
2019-12-05 16:30:00,3.9915000000000003,0.853,4.0816272797,0.0815,0.133,0.1559847749,3.91,0.72,3.975738925,5.5115,-1.147,5.6295862415,0.0815,0.133,0.1559847749,5.43,-1.28,5.5788260414
2019-12-05 17:00:00,3.8005,0.281,3.8108740795,0.0805,0.14100000000000001,0.1623614794,3.7199999999999998,0.14,3.7226334765,5.3105,-0.669,5.3524733769,0.0805,0.14100000000000001,0.1623614794,5.23,-0.81,5.2923529739
2019-12-05 17:30:00,3.8075,0.1145,3.8092212459,0.08750000000000001,0.14450000000000002,0.1689274992,3.7199999999999998,-0.03,3.7201209658,5.1475,-0.6655,5.1903416554,0.08750000000000001,0.14450000000000002,0.1689274992,5.06,-0.81,5.1244219186
2019-12-05 18:00:00,4.0755,0.1945,4.0801385393,0.0855,0.1545,0.1765800102,3.99,0.04,3.9902004962,5.4455,-0.6555000000000001,5.4848108901,0.0855,0.1545,0.1765800102,5.36,-0.81,5.4208578657
2019-12-05 18:30:00,4.1705,0.29050000000000004,4.1806052791,0.09050000000000001,0.12050000000000001,0.1507000332,4.08,0.17,4.0835401308,5.4505,-0.6595000000000001,5.490254138,0.09050000000000001,0.12050000000000001,0.1507000332,5.36,-0.78,5.4164564062
2019-12-05 19:00:00,4.177,0.3085,4.1883769231,0.097,0.1385,0.1690894734,4.08,0.17,4.0835401308,5.457,-0.8015,5.5155463238,0.097,0.1385,0.1690894734,5.36,-0.9400000000000001,5.4418011724
2019-12-05 19:30:00,4.244,0.314,4.2556000752,0.094,0.10400000000000001,0.1401855913,4.15,0.21,4.1553098561,5.454,-0.6960000000000001,5.498229897,0.094,0.10400000000000001,0.1401855913,5.36,-0.8,5.4193726574
2019-12-05 20:00:00,4.114,0.368,4.1304261281,0.094,0.088,0.1287633488,4.02,0.28,4.0297394457,5.454,-0.672,5.4952433977,0.094,0.088,0.1287633488,5.36,-0.76,5.4136124723
2019-12-05 20:30:00,3.8555,0.3655,3.8727858835999998,0.0855,0.1355,0.160220161,3.77,0.23,3.777009399,5.4055,-0.7845000000000001,5.4621305825,0.0855,0.1355,0.160220161,5.32,-0.92,5.3989628634
2019-12-05 21:00:00,3.8655,0.40900000000000003,3.8870774690000003,0.0955,0.099,0.1375545346,3.77,0.31,3.7827238863,5.4155,-0.751,5.4673248715,0.0955,0.099,0.1375545346,5.32,-0.85,5.387476218
2019-12-05 21:30:00,3.659,0.41850000000000004,3.6828553121,0.099,0.1085,0.14687835100000002,3.56,0.31,3.5734717013,5.309,-0.7415,5.3605319932,0.099,0.1085,0.14687835100000002,5.21,-0.85,5.2788824575
2019-12-05 22:00:00,3.552,0.251,3.5608573406,0.10200000000000001,0.101,0.1435444182,3.45,0.15,3.45325933,4.952,-0.659,4.9956566135,0.10200000000000001,0.101,0.1435444182,4.85,-0.76,4.9091852685
2019-12-05 22:30:00,3.057,0.156,3.060977785,0.097,0.126,0.1590125781,2.96,0.03,2.9601520231,4.547,-0.724,4.6042789881,0.097,0.126,0.1590125781,4.45,-0.85,4.530452516
2019-12-05 23:00:00,2.354,1.006,2.559951562,0.084,0.196,0.213241647,2.27,0.81,2.4101867148,3.874,-1.774,4.2608628234,0.084,0.196,0.213241647,3.79,-1.97,4.2714166268
2019-12-05 23:30:00,2.5425,1.3985,2.9017423214,0.0925,0.1585,0.18351702920000001,2.45,1.24,2.7459242524,4.2925,-2.0115,4.7404312568,0.0925,0.1585,0.18351702920000001,4.2,-2.17,4.7274623214
2019-12-06 00:00:00,2.2455,1.472,2.6849682028,0.0855,0.162,0.1831781919,2.16,1.31,2.5262026839000002,4.1155,-2.058,4.6013806895,0.0855,0.162,0.1831781919,4.03,-2.22,4.6010107585
2019-12-06 00:30:00,1.7605,1.7365,2.4728106478000003,0.0805,0.20650000000000002,0.2216359628,1.6800000000000002,1.53,2.2722895942,3.4505,-2.5535,4.2925880888,0.0805,0.20650000000000002,0.2216359628,3.37,-2.76,4.3559729108
2019-12-06 01:00:00,2.1405,1.7585000000000002,2.7702098296,0.07050000000000001,0.17850000000000002,0.19191795120000002,2.07,1.58,2.6040929323,3.7905,-2.4515000000000002,4.5141712971,0.07050000000000001,0.17850000000000002,0.19191795120000002,3.7199999999999998,-2.63,4.555798503
2019-12-06 01:30:00,2.2405,1.92,2.9506338726,0.060500000000000005,0.16,0.1710562773,2.18,1.76,2.8017851452,4.1205,-2.47,4.8041045211,0.060500000000000005,0.16,0.1710562773,4.06,-2.63,4.8374063298
2019-12-06 02:00:00,2.26,1.888,2.9448504206,0.08,0.128,0.1509436981,2.18,1.76,2.8017851452,4.14,-2.432,4.8014814381,0.08,0.128,0.1509436981,4.06,-2.56,4.7997083245
2019-12-06 02:30:00,2.2545,1.815,2.8943039319,0.0745,0.145,0.1630191707,2.18,1.67,2.7461427494,4.0845,-2.345,4.709794608,0.0745,0.145,0.1630191707,4.01,-2.49,4.7201906741
2019-12-06 03:00:00,2.261,1.8305,2.9090980131,0.081,0.12050000000000001,0.14519383600000002,2.18,1.71,2.7706497433,4.051,-2.3695,4.6930939954,0.081,0.12050000000000001,0.14519383600000002,3.9699999999999998,-2.49,4.6862565017
2019-12-06 03:30:00,2.4,1.873,3.0443601955,0.08,0.113,0.1384521578,2.32,1.76,2.9120439557,4.12,-2.277,4.7073484044,0.08,0.113,0.1384521578,4.04,-2.39,4.6940068172
2019-12-06 04:00:00,2.276,1.7930000000000001,2.8974169531,0.076,0.163,0.1798471573,2.2,1.63,2.7380467491,3.916,-2.357,4.5706131974,0.076,0.163,0.1798471573,3.84,-2.52,4.5930382102
2019-12-06 04:30:00,2.4,1.7945,2.9967032302,0.08,0.1245,0.1479873305,2.32,1.67,2.8585485828,3.92,-2.2555,4.5225745157,0.08,0.1245,0.1479873305,3.84,-2.38,4.5177427992
2019-12-06 05:00:00,2.352,1.8439999999999999,2.9886853297,0.07200000000000001,0.124,0.1433875866,2.2800000000000002,1.72,2.8560112045,4.072,-2.2560000000000002,4.6551820587,0.07200000000000001,0.124,0.1433875866,4.0,-2.38,4.6545031958
2019-12-06 05:30:00,2.362,1.8475000000000001,2.9987164337000003,0.082,0.1275,0.1515923811,2.2800000000000002,1.72,2.8560112045,4.082,-2.3225,4.6964593312,0.082,0.1275,0.1515923811,4.0,-2.45,4.6906822531
2019-12-06 06:00:00,1.8820000000000001,1.7375,2.5614117689,0.082,0.17750000000000002,0.19552557380000002,1.8,1.56,2.381931989,3.652,-2.4225,4.3824205925,0.082,0.17750000000000002,0.19552557380000002,3.5700000000000003,-2.6,4.4164352141
