Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-06 06:30:00,2.497,1.787,3.0705663973,0.08700000000000001,0.167,0.1883029474,2.41,1.62,2.9038767191,4.127,-2.383,4.7655868474,0.08700000000000001,0.167,0.1883029474,4.04,-2.55,4.7774574828
2019-12-06 07:00:00,2.879,1.862,3.4286564424,0.089,0.152,0.1761391495,2.79,1.71,3.2723386133,4.419,-2.278,4.971603866,0.089,0.152,0.1761391495,4.33,-2.43,4.9652593084
2019-12-06 07:30:00,3.196,1.8605,3.6980908926,0.08600000000000001,0.1505,0.1733385416,3.11,1.71,3.5491125651,4.666,-2.2195,5.1669852187,0.08600000000000001,0.1505,0.1733385416,4.58,-2.37,5.1568692052
2019-12-06 08:00:00,3.2585,1.869,3.7564588711,0.08850000000000001,0.159,0.18197046460000002,3.17,1.71,3.6018051030000002,4.7685,-2.291,5.2902999206,0.08850000000000001,0.159,0.18197046460000002,4.68,-2.45,5.2825088736
2019-12-06 08:30:00,3.2495,1.7925,3.7111058325,0.0795,0.17250000000000001,0.1899381478,3.17,1.62,3.5599578649,4.7595,-2.4175,5.3382718646,0.0795,0.17250000000000001,0.1899381478,4.68,-2.59,5.3488783871
2019-12-06 09:00:00,3.446,1.8925,3.9314720208000002,0.076,0.14250000000000002,0.1615,3.37,1.75,3.7972885063,4.756,-2.2675,5.268879601,0.076,0.14250000000000002,0.1615,4.68,-2.41,5.2640763672
2019-12-06 09:30:00,3.402,1.7245,3.814119066,0.092,0.1645,0.1884787786,3.31,1.56,3.6591939003,4.612,-2.2455,5.1296017633,0.092,0.1645,0.1884787786,4.52,-2.41,5.122352975
2019-12-06 10:00:00,3.2425,1.778,3.69798462,0.0925,0.128,0.1579248239,3.15,1.65,3.5559808773,4.9225,-2.222,5.4007675612,0.0925,0.128,0.1579248239,4.83,-2.35,5.3713499234
2019-12-06 10:30:00,3.5,1.6640000000000001,3.8754220415000002,0.1,0.14400000000000002,0.17531685600000002,3.4,1.52,3.7242985917,4.7,-2.116,5.1543628122,0.1,0.14400000000000002,0.17531685600000002,4.6,-2.26,5.1251926792999996
2019-12-06 11:00:00,3.3915,1.693,3.7905832335,0.1015,0.17300000000000001,0.2005772918,3.29,1.52,3.6241550739,4.7015,-2.217,5.1979987736,0.1015,0.17300000000000001,0.2005772918,4.6,-2.39,5.1838306299
2019-12-06 11:30:00,3.3505000000000003,1.7189999999999999,3.7657417928,0.1005,0.199,0.2229377716,3.25,1.52,3.5878823838000002,4.7905,-2.191,5.2677671978,0.1005,0.199,0.2229377716,4.69,-2.39,5.2638579008
2019-12-06 12:00:00,3.438,1.7145000000000001,3.8417905005,0.098,0.1545,0.182959695,3.34,1.56,3.6863532115,4.698,-2.1655,5.1730642998,0.098,0.1545,0.182959695,4.6,-2.32,5.1519316766
2019-12-06 12:30:00,3.624,1.608,3.9647244544999998,0.094,0.148,0.1753282636,3.5300000000000002,1.46,3.820013089,4.594,-2.082,5.0437644671,0.094,0.148,0.1753282636,4.5,-2.23,5.0222405359
2019-12-06 13:00:00,3.877,1.6355,4.2078485298,0.097,0.1155,0.150828545,3.7800000000000002,1.52,4.0741624906,4.5969999999999995,-2.0345,5.0270865568,0.097,0.1155,0.150828545,4.5,-2.15,4.9872337022
2019-12-06 13:30:00,3.888,1.4885000000000002,4.1631930354,0.108,0.1285,0.16785782670000002,3.7800000000000002,1.3599999999999999,4.0172129642,4.428,-2.0215,4.8676119658,0.108,0.1285,0.16785782670000002,4.32,-2.15,4.8254429848000004
2019-12-06 14:00:00,3.775,1.552,4.0815841287,0.105,0.14200000000000002,0.176604077,3.67,1.4100000000000001,3.9315391388,4.495,-2.048,4.9395676936,0.105,0.14200000000000002,0.176604077,4.39,-2.19,4.905935181
2019-12-06 14:30:00,3.345,1.7055,3.7546977575,0.105,0.1655,0.19599808670000002,3.24,1.54,3.5873667223,4.695,-2.2445,5.2039221026,0.105,0.1655,0.19599808670000002,4.59,-2.41,5.1842260753
2019-12-06 15:00:00,3.178,1.925,3.7155496229000002,0.088,0.165,0.187,3.09,1.76,3.5560793017,5.008,-2.345,5.5298362544,0.088,0.165,0.187,4.92,-2.51,5.5232689596
2019-12-06 15:30:00,3.04,1.8695,3.5688415838000003,0.1,0.1895,0.21426677300000002,2.94,1.6800000000000002,3.3861482543,4.95,-2.4605,5.5277988612,0.1,0.1895,0.21426677300000002,4.85,-2.65,5.5267531155
2019-12-06 16:00:00,3.4050000000000002,2.035,3.9667682060000002,0.095,0.135,0.16507574020000002,3.31,1.9,3.8165560392,5.315,-2.335,5.8052949968,0.095,0.135,0.16507574020000002,5.22,-2.47,5.7748852802
2019-12-06 16:30:00,3.701,2.0765,4.243731053,0.081,0.17650000000000002,0.1941989959,3.62,1.9,4.0883248403,5.541,-2.2235,5.9704801524,0.081,0.17650000000000002,0.1941989959,5.46,-2.4,5.9641931558
2019-12-06 17:00:00,3.818,2.0005,4.3103508268,0.088,0.1905,0.20984339400000002,3.73,1.81,4.1459618908,5.548,-2.3095,6.0095003328,0.088,0.1905,0.20984339400000002,5.46,-2.5,6.0051311393
2019-12-06 17:30:00,3.81,2.025,4.3147103031,0.08,0.165,0.1833712082,3.73,1.8599999999999999,4.1680331093,5.72,-2.265,6.1521236171,0.08,0.165,0.1833712082,5.64,-2.43,6.1412132352
2019-12-06 18:00:00,3.8005,1.966,4.278896616,0.07050000000000001,0.20600000000000002,0.2177297637,3.73,1.76,4.1243787411,5.5405,-2.394,6.0355924523,0.07050000000000001,0.20600000000000002,0.2177297637,5.47,-2.6,6.056475873
2019-12-06 18:30:00,4.311,1.8995000000000002,4.7109257317,0.041,0.1895,0.1938846306,4.27,1.71,4.5996739015,5.071,-2.3205,5.5767159915,0.041,0.1895,0.1938846306,5.03,-2.51,5.6214766743
2019-12-06 19:00:00,4.744,1.875,5.1010940983,0.044,0.165,0.17076592170000002,4.7,1.71,5.0014098012,4.754,-2.245,5.2574272225,0.044,0.165,0.17076592170000002,4.71,-2.41,5.2907655401
2019-12-06 19:30:00,4.6370000000000005,1.9375,5.0255024873,0.057,0.1275,0.1396611972,4.58,1.81,4.9246827309,4.897,-2.2225,5.3777425794,0.057,0.1275,0.1396611972,4.84,-2.35,5.3803438552
2019-12-06 20:00:00,4.646,1.913,5.0244288233,0.066,0.14300000000000002,0.1574960317,4.58,1.77,4.9101221981,4.666,-2.277,5.1919442408,0.066,0.14300000000000002,0.1574960317,4.6,-2.42,5.1977302739
2019-12-06 20:30:00,4.6555,1.9555,5.0495208189,0.0755,0.14550000000000002,0.1639222377,4.58,1.81,4.9246827309,4.5155,-2.2745,5.0559955004,0.0755,0.14550000000000002,0.1639222377,4.44,-2.42,5.0566787519
2019-12-06 21:00:00,4.3175,1.941,4.7337392461,0.0575,0.131,0.14306379700000002,4.26,1.81,4.6285742945,4.7875,-2.239,5.2851941544,0.0575,0.131,0.14306379700000002,4.73,-2.37,5.2905387249
2019-12-06 21:30:00,4.498,1.6600000000000001,4.7945389768,0.028,0.16,0.16243152400000002,4.47,1.5,4.7149655354,4.138,-2.09,4.6358541823,0.028,0.16,0.16243152400000002,4.11,-2.25,4.6855736042
2019-12-06 22:00:00,4.7885,1.4135,4.9927662172,0.0285,0.1335,0.13650824150000002,4.76,1.28,4.9290972804,3.5985,-1.8765,4.0583807732,0.0285,0.1335,0.13650824150000002,3.5700000000000003,-2.01,4.0969500851
2019-12-06 22:30:00,4.451,1.4060000000000001,4.6677871631,0.051000000000000004,0.126,0.1359301291,4.4,1.28,4.5824011173,3.721,-1.884,4.1707669558,0.051000000000000004,0.126,0.1359301291,3.67,-2.01,4.1843757001
2019-12-06 23:00:00,4.2115,1.4195,4.4442898758,0.0315,0.1395,0.1430122372,4.18,1.28,4.3715900997,3.5515,-1.8705,4.0139659316,0.0315,0.1395,0.1430122372,3.52,-2.01,4.0534553161
2019-12-06 23:30:00,3.89,1.4215,4.1415893386,0.04,0.14150000000000001,0.1470450611,3.85,1.28,4.0572034704,3.56,-1.8685,4.0205586987,0.04,0.14150000000000001,0.1470450611,3.52,-2.01,4.0534553161
2019-12-07 00:00:00,3.6425,1.3805,3.8953288051,0.0425,0.1405,0.146787261,3.6,1.24,3.8075714045,3.5125,-1.9295,4.0075711472,0.0425,0.1405,0.146787261,3.47,-2.07,4.0405197685
2019-12-07 00:30:00,3.4505,1.3595000000000002,3.7086642474,0.0405,0.11950000000000001,0.1261764637,3.41,1.24,3.6284569723,3.5105,-1.8905,3.9871795169,0.0405,0.11950000000000001,0.1261764637,3.47,-2.01,4.0101122179
2019-12-07 01:00:00,3.383,1.34,3.6387207917,0.033,0.15,0.1535871088,3.35,1.19,3.5550808711,3.283,-1.9300000000000002,3.8082790076,0.033,0.15,0.1535871088,3.25,-2.08,3.8586137407
2019-12-07 01:30:00,3.2485,1.3295,3.510031695,0.0285,0.1395,0.1423815297,3.22,1.19,3.4328559539,3.3285,-1.9405000000000001,3.8528499192,0.0285,0.1395,0.1423815297,3.3,-2.08,3.9008204265
2019-12-07 02:00:00,3.189,1.3405,3.4592862342,0.039,0.1505,0.1554710584,3.15,1.19,3.3672837718,3.219,-1.9295,3.7529896416,0.039,0.1505,0.1554710584,3.18,-2.08,3.799842102
2019-12-07 02:30:00,3.1855,1.3665,3.4662274161,0.035500000000000004,0.17650000000000002,0.1800347189,3.15,1.19,3.3672837718,3.2155,-1.9035000000000002,3.7366766652,0.035500000000000004,0.17650000000000002,0.1800347189,3.18,-2.08,3.799842102
2019-12-07 03:00:00,3.1915,1.395,3.4830586056,0.0415,0.135,0.1412347337,3.15,1.26,3.3926538285,3.2215,-1.895,3.737524214,0.0415,0.135,0.1412347337,3.18,-2.03,3.7727046002
2019-12-07 03:30:00,3.167,1.3335,3.4362932427,0.017,0.1635,0.16438141620000002,3.15,1.17,3.3602678465,3.197,-1.9465,3.7429495388,0.017,0.1635,0.16438141620000002,3.18,-2.11,3.8163464203
2019-12-07 04:00:00,3.1735,1.3535,3.4500818106,0.0235,0.14350000000000002,0.14541148510000002,3.15,1.21,3.374403651,3.1535,-1.9665,3.7164074723000002,0.0235,0.14350000000000002,0.14541148510000002,3.13,-2.11,3.7747847621
2019-12-07 04:30:00,2.9955,1.3575,3.2887423888000002,0.025500000000000002,0.14750000000000002,0.1496880089,2.9699999999999998,1.21,3.2070235422,3.2955,-1.9125,3.8102462518999998,0.025500000000000002,0.14750000000000002,0.1496880089,3.27,-2.06,3.864776837
2019-12-07 05:00:00,2.895,1.3535,3.1957764706,0.025,0.14350000000000002,0.1456614225,2.87,1.21,3.1146428367,3.365,-1.9165,3.8724923822,0.025,0.14350000000000002,0.1456614225,3.34,-2.06,3.9241814433
2019-12-07 05:30:00,2.895,1.3775,3.2060148549,0.025,0.1375,0.1397542486,2.87,1.24,3.1264196775,3.365,-1.9225,3.8754652946,0.025,0.1375,0.1397542486,3.34,-2.06,3.9241814433
2019-12-07 06:00:00,2.894,1.4020000000000001,3.2157176493,0.024,0.162,0.1637681288,2.87,1.24,3.1264196775,3.314,-1.858,3.7993104638,0.024,0.162,0.1637681288,3.29,-2.02,3.8606346629
2019-12-07 06:30:00,3.1015,1.38,3.3946578988000002,0.021500000000000002,0.14,0.1416412722,3.08,1.24,3.3202409551,3.4915000000000003,-1.82,3.937381395,0.021500000000000002,0.14,0.1416412722,3.47,-1.96,3.9852854352
2019-12-07 07:00:00,2.9365,1.3940000000000001,3.2505796791,0.026500000000000003,0.154,0.1562633994,2.91,1.24,3.1631787809,3.9065000000000003,-1.806,4.303763266,0.026500000000000003,0.154,0.1562633994,3.88,-1.96,4.3469529558
2019-12-07 07:30:00,2.9005,1.3395000000000001,3.1948647076,0.030500000000000003,0.17950000000000002,0.1820727876,2.87,1.16,3.0955613384,4.0205,-1.7805,4.3971127459,0.030500000000000003,0.17950000000000002,0.1820727876,3.99,-1.96,4.4454133666
2019-12-07 08:00:00,3.0985,1.2605,3.3450803428,0.018500000000000003,0.1905,0.19139618600000002,3.08,1.07,3.2605674353,3.8585000000000003,-1.8995000000000002,4.3007118597,0.018500000000000003,0.1905,0.19139618600000002,3.84,-2.09,4.3719217742
2019-12-07 08:30:00,3.503,1.2895,3.7328031357,0.003,0.1695,0.1695265466,3.5,1.12,3.6748333296,3.843,-1.9505,4.3096518711,0.003,0.1695,0.1695265466,3.84,-2.12,4.3863424399
2019-12-07 09:00:00,3.74,0.798,3.8241867109000003,0.0,0.148,0.148,3.74,0.65,3.7960637508,4.05,-1.312,4.257210824,0.0,0.148,0.148,4.05,-1.46,4.305124853
2019-12-07 09:30:00,4.2205,0.9470000000000001,4.3254397753,0.0005,0.147,0.1470008503,4.22,0.8,4.2951600669,3.8805,-1.433,4.1366374327,0.0005,0.147,0.1470008503,3.88,-1.58,4.189367494
2019-12-07 10:00:00,4.2225,0.9590000000000001,4.3300331696,0.0025,0.159,0.1590196529,4.22,0.8,4.2951600669,4.0325,-1.421,4.2755464271,0.0025,0.159,0.1590196529,4.03,-1.58,4.3286603008
2019-12-07 10:30:00,3.993,0.889,4.0907664319,0.013000000000000001,0.149,0.1495660389,3.98,0.74,4.0482094807,4.283,-1.331,4.4850473799,0.013000000000000001,0.149,0.1495660389,4.27,-1.48,4.5192145335
2019-12-07 11:00:00,4.064,0.8625,4.1545158864,0.024,0.12250000000000001,0.12482888290000001,4.04,0.74,4.1072131671,4.364,-1.3175,4.5585416802,0.024,0.12250000000000001,0.12482888290000001,4.34,-1.44,4.5726578704000005
2019-12-07 11:30:00,3.9565,0.9560000000000001,4.07035972,0.0165,0.126,0.12707576480000002,3.94,0.8300000000000001,4.0264748851,4.6565,-1.3940000000000001,4.8606818709,0.0165,0.126,0.12707576480000002,4.64,-1.52,4.8826222463
2019-12-07 12:00:00,3.6745,1.3635,3.9193216888,0.0145,0.1535,0.1541833324,3.66,1.21,3.8548281414,4.8445,-1.8065,5.1703599971,0.0145,0.1535,0.1541833324,4.83,-1.96,5.2125329735
2019-12-07 12:30:00,3.803,1.385,4.0473490089,0.023,0.135,0.1369452445,3.7800000000000002,1.25,3.981318877,4.853,-1.745,5.1571924533,0.023,0.135,0.1369452445,4.83,-1.88,5.1829817673
2019-12-07 13:00:00,3.5885,1.353,3.8350933822,0.018500000000000003,0.153,0.1541144056,3.5700000000000003,1.2,3.7662846414,4.9385,-1.827,5.2656159421,0.018500000000000003,0.153,0.1541144056,4.92,-1.98,5.3034705618
2019-12-07 13:30:00,3.5205,1.466,3.8135385471000003,0.0105,0.136,0.1364047287,3.51,1.33,3.7535316703,5.0205,-1.8439999999999999,5.3484349346,0.0105,0.136,0.1364047287,5.01,-1.98,5.3870678481
2019-12-07 14:00:00,3.652,1.4809999999999999,3.9408710966,0.022,0.151,0.1525942332,3.63,1.33,3.8659798241,4.772,-1.939,5.1508936118,0.022,0.151,0.1525942332,4.75,-2.09,5.1894701078
2019-12-07 14:30:00,3.821,1.4849999999999999,4.0994226423,0.031,0.155,0.1580696049,3.79,1.33,4.016590594,4.631,-1.935,5.0190024905,0.031,0.155,0.1580696049,4.6,-2.09,5.0525340177
2019-12-07 15:00:00,3.738,1.4775,4.0194091917,0.048,0.14750000000000002,0.155113668,3.69,1.33,3.9223717315,4.748,-1.8625,5.1002362935,0.048,0.14750000000000002,0.155113668,4.7,-2.01,5.111760949
2019-12-07 15:30:00,3.553,1.4929999999999999,3.8539405808,0.053,0.163,0.1714001167,3.5,1.33,3.7441821537,4.753,-1.907,5.1212945629,0.053,0.163,0.1714001167,4.7,-2.07,5.1356499102
2019-12-07 16:00:00,3.9535,1.5415,4.243393041,0.0335,0.14150000000000001,0.14541148510000002,3.92,1.4,4.1624992492,4.7335,-1.8185,5.0707952532,0.0335,0.14150000000000001,0.14541148510000002,4.7,-1.96,5.0923079247
2019-12-07 16:30:00,3.928,1.5779999999999998,4.2331156374,0.058,0.178,0.1872111108,3.87,1.4,4.1154465128,5.008,-1.8719999999999999,5.3464425556,0.058,0.178,0.1872111108,4.95,-2.05,5.3577047324
2019-12-07 17:00:00,3.9245,1.53,4.2121966063,0.0545,0.13,0.1409618743,3.87,1.4,4.1154465128,5.3145,-1.8399999999999999,5.6240119354,0.0545,0.13,0.1409618743,5.26,-1.97,5.6168051417000004
2019-12-07 17:30:00,3.6775,1.6065,4.0130846615,0.0375,0.1365,0.1415574088,3.64,1.47,3.9256209699999998,5.7575,-1.9435,6.0766765999,0.0375,0.1365,0.1415574088,5.72,-2.08,6.0864439536
2019-12-07 18:00:00,3.9805,1.5230000000000001,4.2619138013,0.0105,0.163,0.1633378401,3.9699999999999998,1.3599999999999999,4.1964866257,5.4305,-1.917,5.7589251818000005,0.0105,0.163,0.1633378401,5.42,-2.08,5.8054112688
2019-12-07 18:30:00,3.8365,1.5285000000000002,4.1297753571,0.036500000000000005,0.1685,0.17240794650000002,3.8,1.3599999999999999,4.0360376609,5.5165,-1.9115000000000002,5.8382878055,0.036500000000000005,0.1685,0.17240794650000002,5.48,-2.08,5.8614673931
2019-12-07 19:00:00,3.6235,1.634,3.9748846839,0.0335,0.154,0.1576015546,3.59,1.48,3.8831044282000002,5.7635000000000005,-1.9260000000000002,6.0767925956,0.0335,0.154,0.1576015546,5.73,-2.08,6.0958428457
2019-12-07 19:30:00,3.713,1.5505,4.0237320052,0.033,0.1505,0.1540754685,3.68,1.4,3.9373087255,5.553,-1.9295,5.8786715549,0.033,0.1505,0.1540754685,5.52,-2.08,5.8988812499000005
2019-12-07 20:00:00,3.8449999999999998,1.4535,4.1105580217,0.015,0.14350000000000002,0.1442818422,3.83,1.31,4.0478389296,5.275,-1.7965,5.5725252130000005,0.015,0.14350000000000002,0.1442818422,5.26,-1.94,5.6063535386000005
2019-12-07 20:30:00,4.046,1.5065,4.3173670506,0.006,0.1365,0.1366318045,4.04,1.37,4.2659699952,5.126,-1.7535,5.4176229335,0.006,0.1365,0.1366318045,5.12,-1.8900000000000001,5.4577009812
2019-12-07 21:00:00,4.183,1.506,4.4458435645,0.003,0.136,0.13603308420000002,4.18,1.37,4.3987839229,4.843,-1.804,5.1680813655,0.003,0.136,0.13603308420000002,4.84,-1.94,5.2143264186
2019-12-07 21:30:00,3.766,1.3355000000000001,3.9957873129,0.006,0.17550000000000002,0.1756025342,3.76,1.16,3.9348697564,4.596,-1.8545,4.9560454245,0.006,0.17550000000000002,0.1756025342,4.59,-2.03,5.0188644134
2019-12-07 22:00:00,3.914,1.3595000000000002,4.143384637,0.004,0.1395,0.1395573359,3.91,1.22,4.0959125967,4.404,-1.8305,4.7692710396999995,0.004,0.1395,0.1395573359,4.4,-1.97,4.8208816621
2019-12-07 22:30:00,4.2405,1.2585,4.4233089989,0.0005,0.1385,0.1385009025,4.24,1.12,4.3854304236,3.8805,-1.7415,4.2533636689,0.0005,0.1385,0.1385009025,3.88,-1.88,4.3114730661
2019-12-07 23:00:00,3.9565,1.3559999999999999,4.1824189472,0.006500000000000001,0.126,0.12616754730000002,3.95,1.23,4.1370762623,3.9465,-1.754,4.3187241461,0.006500000000000001,0.126,0.12616754730000002,3.94,-1.88,4.3655469302
2019-12-07 23:30:00,3.375,1.7755,3.8135318604,0.015,0.1355,0.13632773010000002,3.36,1.6400000000000001,3.7388768367000003,4.165,-2.2845,4.7503858001,0.015,0.1355,0.13632773010000002,4.15,-2.42,4.8040503744
2019-12-08 00:00:00,2.942,1.3125,3.2214934813,0.032,0.1525,0.1558212116,2.91,1.16,3.1326825565,4.232,-1.8275000000000001,4.6097267001,0.032,0.1525,0.1558212116,4.2,-1.98,4.6433177793
2019-12-08 00:30:00,3.0885,1.1475,3.294782011,0.0485,0.1375,0.1458029492,3.04,1.01,3.2033888306,3.9485,-1.6225,4.2688591567,0.0485,0.1375,0.1458029492,3.9,-1.76,4.2787381317
2019-12-08 01:00:00,2.868,1.169,3.0970929918,0.078,0.159,0.1771016657,2.79,1.01,2.9671872202,3.9779999999999998,-1.601,4.288086403,0.078,0.159,0.1771016657,3.9,-1.76,4.2787381317
2019-12-08 01:30:00,2.789,1.1325,3.0101623295,0.099,0.12250000000000001,0.15750317460000002,2.69,1.01,2.8733604020000003,3.8890000000000002,-1.6975,4.2433273795,0.099,0.12250000000000001,0.15750317460000002,3.79,-1.82,4.2043429927
2019-12-08 02:00:00,2.723,1.115,2.9424401438,0.10300000000000001,0.105,0.1470850094,2.62,1.01,2.8079351844,3.833,-1.645,4.1710806753,0.10300000000000001,0.105,0.1470850094,3.73,-1.75,4.1201213574
2019-12-08 02:30:00,2.5555,1.1525,2.8033616427,0.10550000000000001,0.14250000000000002,0.17730341230000002,2.45,1.01,2.6500188679,3.7755,-1.7375,4.1561167573,0.10550000000000001,0.14250000000000002,0.17730341230000002,3.67,-1.88,4.12350579
2019-12-08 03:00:00,2.528,1.232,2.8122247421,0.108,0.122,0.1629355701,2.42,1.11,2.6624237078,3.808,-1.758,4.1942136331,0.108,0.122,0.1629355701,3.7,-1.88,4.1502289093
2019-12-08 03:30:00,2.487,1.316,2.8137208461,0.107,0.116,0.1578131807,2.38,1.2,2.6654080363,3.857,-1.9140000000000001,4.3057920293,0.107,0.116,0.1578131807,3.75,-2.03,4.2641998077
2019-12-08 04:00:00,2.4865,1.331,2.8203267984,0.10650000000000001,0.131,0.1688290556,2.38,1.2,2.6654080363,3.7765,-1.899,4.2270738401,0.10650000000000001,0.131,0.1688290556,3.67,-2.03,4.1940195517
2019-12-08 04:30:00,2.485,1.2650000000000001,2.7884493899000002,0.105,0.135,0.1710263138,2.38,1.13,2.6346346995000003,3.685,-1.895,4.1437000374,0.105,0.135,0.1710263138,3.58,-2.03,4.1154951099
2019-12-08 05:00:00,2.485,1.2895,2.7996491298,0.105,0.11950000000000001,0.1590762396,2.38,1.17,2.652036953,3.685,-1.8605,4.1280364885,0.105,0.11950000000000001,0.1590762396,3.58,-1.98,4.0910634314
2019-12-08 05:30:00,2.5620000000000003,1.23,2.8419612946,0.10200000000000001,0.11,0.1500133327,2.46,1.12,2.702961339,3.7119999999999997,-1.76,4.1081071067,0.10200000000000001,0.11,0.1500133327,3.61,-1.87,4.0655872884
2019-12-08 06:00:00,2.412,1.348,2.763122871,0.10200000000000001,0.128,0.1636704005,2.31,1.22,2.6123743989,3.862,-1.892,4.300547407,0.10200000000000001,0.128,0.1636704005,3.76,-2.02,4.2682549127
2019-12-08 06:30:00,2.315,1.3975,2.7041137642,0.095,0.1375,0.16712644910000002,2.22,1.26,2.5526456863,4.095,-1.9125,4.5195886151,0.095,0.1375,0.16712644910000002,4.0,-2.05,4.4947191236
2019-12-08 07:00:00,2.373,1.3645,2.7373325063,0.093,0.1545,0.1803309458,2.2800000000000002,1.21,2.5811818998,4.033,-1.8955000000000002,4.4562326297,0.093,0.1545,0.1803309458,3.94,-2.05,4.4414074346
2019-12-08 07:30:00,2.504,1.381,2.8595763672,0.10400000000000001,0.171,0.2001424493,2.4,1.21,2.6877685912000002,4.044,-1.879,4.4592125987,0.10400000000000001,0.171,0.2001424493,3.94,-2.05,4.4414074346
2019-12-08 08:00:00,2.613,1.305,2.9207523004000002,0.10300000000000001,0.155,0.1861021225,2.51,1.15,2.7609056485,4.093,-1.855,4.4937371975,0.10300000000000001,0.155,0.1861021225,3.99,-2.01,4.4676839638
2019-12-08 08:30:00,2.9035,1.2675,3.1681017187,0.10350000000000001,0.1575,0.18846352430000002,2.8,1.11,3.0119926959,4.3135,-1.8525,4.6944689263,0.10350000000000001,0.1575,0.18846352430000002,4.21,-2.01,4.6652116779
2019-12-08 09:00:00,3.196,1.2375,3.4272178586,0.106,0.1275,0.1658078707,3.09,1.11,3.283321489,4.526,-1.7325,4.8462596144,0.106,0.1275,0.1658078707,4.42,-1.8599999999999999,4.7954144764
2019-12-08 09:30:00,3.524,1.231,3.732818908,0.10400000000000001,0.121,0.1595524992,3.42,1.11,3.5956223383,4.654,-1.649,4.9375010886,0.10400000000000001,0.121,0.1595524992,4.55,-1.77,4.8821511652
2019-12-08 10:00:00,3.5220000000000002,1.339,3.7679443998,0.10200000000000001,0.139,0.1724093965,3.42,1.2,3.6244171945,4.782,-1.681,5.0688544071,0.10200000000000001,0.139,0.1724093965,4.68,-1.82,5.0214340581
2019-12-08 10:30:00,3.752,1.3365,3.9829306107,0.10200000000000001,0.1365,0.1704002641,3.65,1.2,3.8421998907,4.782,-1.7335,5.0865062912,0.10200000000000001,0.1365,0.1704002641,4.68,-1.87,5.0397718202
2019-12-08 11:00:00,3.8689999999999998,1.3195000000000001,4.0878161957,0.089,0.11950000000000001,0.14900083890000002,3.7800000000000002,1.2,3.9659046887000002,5.089,-1.5405,5.317053813,0.089,0.11950000000000001,0.14900083890000002,5.0,-1.6600000000000001,5.2683583781
2019-12-08 11:30:00,3.6405000000000003,0.777,3.7224950302,0.1005,0.117,0.1542376413,3.54,0.66,3.6009998611,5.1405,-1.143,5.2660411364,0.1005,0.117,0.1542376413,5.04,-1.26,5.1951130883
2019-12-08 12:00:00,3.577,0.8320000000000001,3.6724859428,0.107,0.122,0.1622744589,3.47,0.71,3.5418921496999998,5.277,-1.168,5.4047158112,0.107,0.122,0.1622744589,5.17,-1.29,5.328508234
2019-12-08 12:30:00,3.7685,0.8215,3.857000713,0.0985,0.1115,0.1487766783,3.67,0.71,3.7380476187,5.4085,-1.1485,5.5290979825,0.0985,0.1115,0.1487766783,5.31,-1.26,5.4574444569
2019-12-08 13:00:00,3.4435000000000002,0.729,3.5198200592999997,0.0635,0.209,0.2184336284,3.38,0.52,3.4197660739,5.0335,-1.2610000000000001,5.1890503226,0.0635,0.209,0.2184336284,4.97,-1.47,5.1828370609
2019-12-08 13:30:00,3.3355,0.707,3.4096054391,0.10550000000000001,0.187,0.21470735900000001,3.23,0.52,3.2715898276,4.8755,-1.363,5.062437086,0.10550000000000001,0.187,0.21470735900000001,4.77,-1.55,5.0155159256
2019-12-08 14:00:00,3.852,0.7635000000000001,3.9269372608,0.10200000000000001,0.1335,0.1680066963,3.75,0.63,3.8025517748,4.912,-1.1565,5.0463091711,0.10200000000000001,0.1335,0.1680066963,4.8100000000000005,-1.29,4.9799799196
2019-12-08 14:30:00,3.7635,0.837,3.8554508491,0.10350000000000001,0.127,0.1638329942,3.66,0.71,3.7282301431000002,5.0935,-1.163,5.2245871846,0.10350000000000001,0.127,0.1638329942,4.99,-1.29,5.1540469536
2019-12-08 15:00:00,3.834,0.979,3.957018701,0.10400000000000001,0.149,0.18170580620000001,3.73,0.8300000000000001,3.8212301684,5.364,-1.2610000000000001,5.5102283982,0.10400000000000001,0.149,0.18170580620000001,5.26,-1.4100000000000001,5.4457047294
2019-12-08 15:30:00,3.793,0.9915,3.9204491133,0.063,0.12150000000000001,0.1368621569,3.73,0.87,3.8301174917000003,5.483,-1.3185,5.6393023726,0.063,0.12150000000000001,0.1368621569,5.42,-1.44,5.6080299571
2019-12-08 16:00:00,3.8345000000000002,0.9675,3.9546740068,0.10450000000000001,0.0975,0.142921307,3.73,0.87,3.8301174917000003,5.5245,-1.2725,5.6691583591,0.10450000000000001,0.0975,0.142921307,5.42,-1.37,5.5904650969
2019-12-08 16:30:00,3.9265,1.079,4.0720563908,0.0965,0.129,0.16110012410000002,3.83,0.9500000000000001,3.9460613275,5.7365,-1.331,5.8888872676,0.0965,0.129,0.16110012410000002,5.64,-1.46,5.8259076546
2019-12-08 17:00:00,4.248,0.962,4.3555651757,0.108,0.122,0.1629355701,4.14,0.84,4.2243579394,5.598,-1.268,5.7398107983,0.108,0.122,0.1629355701,5.49,-1.3900000000000001,5.6632322926
2019-12-08 17:30:00,4.1205,1.018,4.2443897382,0.1005,0.11800000000000001,0.15499758060000002,4.02,0.9,4.1195145345,5.8905,-1.362,6.0459105394,0.1005,0.11800000000000001,0.15499758060000002,5.79,-1.48,5.9761609751
2019-12-08 18:00:00,4.303,0.9550000000000001,4.4077016687,0.10300000000000001,0.105,0.1470850094,4.2,0.85,4.2851487722,5.793,-1.295,5.9359813005,0.10300000000000001,0.105,0.1470850094,5.69,-1.4,5.8597013576
2019-12-08 18:30:00,4.1005,0.9505,4.2092220778,0.09050000000000001,0.1005,0.135242375,4.01,0.85,4.0990974616,5.8505,-1.3695,6.0086504724,0.09050000000000001,0.1005,0.135242375,5.76,-1.47,5.9446194159
2019-12-08 19:00:00,4.271,0.9585,4.3772323733,0.061,0.1085,0.12447188440000001,4.21,0.85,4.2949505236,5.531,-1.3615,5.6961077281,0.061,0.1085,0.12447188440000001,5.47,-1.47,5.6640798017
2019-12-08 19:30:00,4.103,0.8915000000000001,4.1987356728,0.093,0.1115,0.14519383600000002,4.01,0.78,4.0851560558,5.393,-1.3585,5.5614720398,0.093,0.1115,0.14519383600000002,5.3,-1.47,5.5000818176
2019-12-08 20:00:00,4.279,0.9055000000000001,4.3737593955000005,0.089,0.1255,0.1538546392,4.19,0.78,4.2619831065,5.329,-1.1645,5.454750338,0.089,0.1255,0.1538546392,5.24,-1.29,5.3964525385
2019-12-08 20:30:00,3.9210000000000003,0.878,4.0180996752,0.061,0.148,0.16007810590000002,3.86,0.73,3.9284220751000003,5.421,-1.212,5.554834381,0.061,0.148,0.16007810590000002,5.36,-1.3599999999999999,5.5298462908
2019-12-08 21:00:00,4.117,0.9075000000000001,4.2158326876,0.037,0.1375,0.14239118650000002,4.08,0.77,4.152023603,5.007,-1.3325,5.1812744812,0.037,0.1375,0.14239118650000002,4.97,-1.47,5.1828370609
2019-12-08 21:30:00,3.648,1.025,3.7892649683,0.078,0.105,0.1308013761,3.5700000000000003,0.92,3.6866380348,5.328,-1.365,5.500073545,0.078,0.105,0.1308013761,5.25,-1.47,5.451917094
2019-12-08 22:00:00,3.1805,0.9845,3.3293874061,0.1005,0.1345,0.16790026800000002,3.08,0.85,3.1951369298,5.2305,-1.4955,5.4400965525,0.1005,0.1345,0.16790026800000002,5.13,-1.63,5.3827316485
2019-12-08 22:30:00,3.3045,0.878,3.4191525631,0.10450000000000001,0.098,0.1432628703,3.2,0.78,3.2936909387,4.7845,-1.3820000000000001,4.9800968113,0.10450000000000001,0.098,0.1432628703,4.68,-1.48,4.9084417079
2019-12-08 23:00:00,3.2045,0.8805000000000001,3.3232665406,0.10450000000000001,0.1005,0.14498448190000002,3.1,0.78,3.1966232183,4.6645,-1.3295,4.850271178,0.10450000000000001,0.1005,0.14498448190000002,4.5600000000000005,-1.43,4.7789643229
2019-12-08 23:30:00,2.814,0.9955,2.9848980301,0.10400000000000001,0.1255,0.1629915642,2.71,0.87,2.8462255708,4.424,-1.5745,4.6958307306,0.10400000000000001,0.1255,0.1629915642,4.32,-1.7000000000000002,4.6424562464
2019-12-09 00:00:00,2.5060000000000002,1.458,2.8992757716,0.106,0.128,0.16619265930000002,2.4,1.33,2.7438841083,4.286,-2.032,4.7432921057,0.106,0.128,0.16619265930000002,4.18,-2.16,4.705103612
2019-12-09 00:30:00,2.6535,1.4555,3.026473608,0.10350000000000001,0.1255,0.1626729848,2.55,1.33,2.8760041725,4.1235,-1.9645000000000001,4.567549945,0.10350000000000001,0.1255,0.1626729848,4.02,-2.09,4.5308387744
2019-12-09 01:00:00,2.5975,1.393,2.9474489393,0.1075,0.133,0.1710124264,2.49,1.26,2.7906450867,4.0375,-1.847,4.4399116264,0.1075,0.133,0.1710124264,3.93,-1.98,4.4006022315
2019-12-09 01:30:00,2.677,1.4060000000000001,3.0237666907,0.107,0.146,0.1810110494,2.5700000000000003,1.26,2.8622543563000002,3.987,-1.834,4.3885903204,0.107,0.146,0.1810110494,3.88,-1.98,4.3560073462
2019-12-09 02:00:00,2.6195,1.294,2.9216803812,0.1095,0.164,0.1971959685,2.51,1.13,2.7526351011,3.8195,-1.866,4.250945336,0.1095,0.164,0.1971959685,3.71,-2.03,4.2290660908
2019-12-09 02:30:00,2.839,1.466,3.195164628,0.109,0.166,0.1985875122,2.73,1.3,3.0237228709,3.509,-1.9540000000000002,4.0163661437,0.109,0.166,0.1985875122,3.4,-2.12,4.0067942298
2019-12-09 03:00:00,2.1975,1.923,2.920091651,0.1075,0.14300000000000002,0.1789001118,2.09,1.78,2.7452686572,4.1675,-2.437,4.827735002,0.1075,0.14300000000000002,0.1789001118,4.06,-2.58,4.8104053883
2019-12-09 03:30:00,2.807,1.899,3.3890190321,0.107,0.11900000000000001,0.1600312469,2.7,1.78,3.2339449593,3.537,-2.401,4.2749467833,0.107,0.11900000000000001,0.1600312469,3.43,-2.52,4.2562072318
2019-12-09 04:00:00,2.6565000000000003,1.828,3.2246823487,0.10650000000000001,0.148,0.18233554230000001,2.55,1.6800000000000002,3.0536699232,3.6465,-2.372,4.350097269,0.10650000000000001,0.148,0.18233554230000001,3.54,-2.52,4.345342334
2019-12-09 04:30:00,2.963,1.7025000000000001,3.41729063,0.10300000000000001,0.1325,0.1678250577,2.86,1.57,3.2625909949,3.233,-2.2775,3.9546548838,0.10300000000000001,0.1325,0.1678250577,3.13,-2.41,3.950316443
2019-12-09 05:00:00,2.364,1.8075,2.9758279940000003,0.10400000000000001,0.1375,0.1724014211,2.26,1.67,2.8100711735,3.854,-2.3725,4.5257123472,0.10400000000000001,0.1375,0.1724014211,3.75,-2.51,4.5124937673000005
2019-12-09 05:30:00,3.917,1.8795000000000002,4.3445838984,0.08700000000000001,-0.0805,0.11852953220000001,3.83,1.96,4.3023830606,4.727,-2.1305,5.1849358,0.08700000000000001,-0.0805,0.11852953220000001,4.64,-2.05,5.0726817365
2019-12-09 06:00:00,2.1705,1.6285,2.7135000461,0.1105,0.20850000000000002,0.23597139660000002,2.06,1.42,2.5019992006000003,3.0805,-2.4215,3.9183086275,0.1105,0.20850000000000002,0.23597139660000002,2.9699999999999998,-2.63,3.9670896132999998
2019-12-09 06:30:00,2.7155,1.608,3.1558840679,0.10550000000000001,0.188,0.2155788719,2.61,1.42,2.9712791858000003,3.6455,-2.2720000000000002,4.2955388777,0.10550000000000001,0.188,0.2155788719,3.54,-2.46,4.3108235872
2019-12-09 07:00:00,3.1925,1.6005,3.57122619,0.10250000000000001,0.18050000000000002,0.2075728788,3.09,1.42,3.4006617003,3.9325,-2.1695,4.4912455399,0.10250000000000001,0.18050000000000002,0.2075728788,3.83,-2.35,4.4934841716000005
2019-12-09 07:30:00,3.2535,1.0535,3.4198135183,0.10350000000000001,0.1835,0.21067629200000001,3.15,0.87,3.2679351279,4.5435,-1.5365,4.7962719377,0.10350000000000001,0.1835,0.21067629200000001,4.44,-1.72,4.7615123648
2019-12-09 08:00:00,3.299,0.7355,3.3799942677,0.099,0.1555,0.18434003910000002,3.2,0.58,3.2521377585,4.909,-1.2345,5.0618446489,0.099,0.1555,0.18434003910000002,4.8100000000000005,-1.3900000000000001,5.0068153551
2019-12-09 08:30:00,3.2095000000000002,0.751,3.2961934485,0.08950000000000001,0.211,0.2291969677,3.12,0.54,3.1663859525,4.8195,-1.2690000000000001,4.9837677765,0.08950000000000001,0.211,0.2291969677,4.73,-1.48,4.9561376091
2019-12-09 09:00:00,2.666,0.7955,2.782153168,0.08600000000000001,0.2555,0.2695853297,2.58,0.54,2.6359059164,4.346,-1.2245,4.5152094359,0.08600000000000001,0.2555,0.2695853297,4.26,-1.48,4.509767178
2019-12-09 09:30:00,3.227,0.792,3.3227688755,0.08700000000000001,0.112,0.14182030880000002,3.14,0.68,3.2127869522,4.787,-1.238,4.9444931995,0.08700000000000001,0.112,0.14182030880000002,4.7,-1.35,4.8900408996
2019-12-09 10:00:00,2.6545,0.715,2.7491080826000003,0.0845,0.155,0.17653682340000001,2.5700000000000003,0.56,2.6303041649,4.3445,-1.335,4.5449868262,0.0845,0.155,0.17653682340000001,4.26,-1.49,4.5130588297
2019-12-09 10:30:00,2.641,0.7585000000000001,2.7477633177,0.07100000000000001,-0.051500000000000004,0.0877111737,2.5700000000000003,0.81,2.6946242781,4.611,-1.4115,4.82220419,0.07100000000000001,-0.051500000000000004,0.0877111737,4.54,-1.3599999999999999,4.7393248464
2019-12-09 11:00:00,2.6155,0.632,2.6907739128,0.0755,-0.138,0.1573030515,2.54,0.77,2.6541476975,4.6155,-1.548,4.8681766864,0.0755,-0.138,0.1573030515,4.54,-1.4100000000000001,4.7539141768
2019-12-09 11:30:00,2.662,0.682,2.7479752546,0.092,-0.168,0.1915411183,2.5700000000000003,0.85,2.7069170656,4.752,-1.538,4.9946919825,0.092,-0.168,0.1915411183,4.66,-1.37,4.857211134
2019-12-09 12:00:00,2.9005,0.7275,2.9903438765,0.09050000000000001,-0.2325,0.2494924849,2.81,0.96,2.9694612306,4.6305,-1.6025,4.8999527039,0.09050000000000001,-0.2325,0.2494924849,4.54,-1.37,4.7422041289
2019-12-09 12:30:00,3.043,0.7635000000000001,3.137320712,0.10300000000000001,-0.1565,0.1873532759,2.94,0.92,3.0805843601,4.533,-1.5265,4.7831256778,0.10300000000000001,-0.1565,0.1873532759,4.43,-1.37,4.6370033427
2019-12-09 13:00:00,3.2085,0.747,3.2943104362,0.08850000000000001,-0.043000000000000003,0.0983933433,3.12,0.79,3.2184623658,4.3485,-1.2530000000000001,4.5254238752,0.08850000000000001,-0.043000000000000003,0.0983933433,4.26,-1.21,4.4285099074
2019-12-09 13:30:00,4.0035,1.0615,4.141834678,0.053500000000000006,0.1715,0.1796510507,3.95,0.89,4.0490245739,4.5535,-0.9285,4.6472007166000004,0.053500000000000006,0.1715,0.1796510507,4.5,-1.1,4.6324939288
2019-12-09 14:00:00,5.3895,1.0275,5.4865714704,0.029500000000000002,0.1375,0.1406289444,5.36,0.89,5.4333875253,3.6395,-0.8125,3.7290905728,0.029500000000000002,0.1375,0.1406289444,3.61,-0.9500000000000001,3.7329077138
2019-12-09 14:30:00,5.1985,1.029,5.2993625324,0.0485,0.079,0.0926997843,5.15,0.9500000000000001,5.2368883891,3.7785,-0.991,3.9062953357,0.0485,0.079,0.0926997843,3.73,-1.07,3.8804381196
2019-12-09 15:00:00,4.0955,1.111,4.2435175562,0.035500000000000004,0.031,0.047130139,4.06,1.08,4.2011903075,5.0055,-1.039,5.1121963235,0.035500000000000004,0.031,0.047130139,4.97,-1.07,5.0838764737
2019-12-09 15:30:00,4.958,1.037,5.06528706,0.028,0.007,0.028861739400000003,4.93,1.03,5.0364471604,4.208,-1.133,4.3578610579,0.028,0.007,0.028861739400000003,4.18,-1.1400000000000001,4.3326666154
2019-12-09 16:00:00,5.266,1.141,5.3881942244,0.016,0.051000000000000004,0.053450912100000005,5.25,1.09,5.3619585974,4.146,-1.129,4.2969706771,0.016,0.051000000000000004,0.053450912100000005,4.13,-1.18,4.2952648347
2019-12-09 16:30:00,4.965,1.1425,5.0947552689,0.005,0.0125,0.013462912,4.96,1.13,5.0870915069,4.765,-1.1975,4.9131691656,0.005,0.0125,0.013462912,4.76,-1.21,4.9113847335
2019-12-09 17:00:00,4.881,0.9025000000000001,4.9637352115,0.001,0.022500000000000003,0.0225222113,4.88,0.88,4.9587095095,4.921,-1.4675,5.1351530892,0.001,0.022500000000000003,0.0225222113,4.92,-1.49,5.1406711624
2019-12-09 17:30:00,5.161,1.0545,5.2676267189,0.001,0.17450000000000002,0.1745028653,5.16,0.88,5.2345009313,4.511,-1.4255,4.7308742585,0.001,0.17450000000000002,0.1745028653,4.51,-1.6,4.7854048941
2019-12-09 18:00:00,5.21,1.0115,5.30728106,0.0,0.1915,0.1915,5.21,0.8200000000000001,5.2741350002,4.6,-1.4085,4.8108078584000005,0.0,0.1915,0.1915,4.6,-1.6,4.8703182648
2019-12-09 18:30:00,5.21,0.9775,5.3009061725,0.0,0.1575,0.1575,5.21,0.8200000000000001,5.2741350002,4.66,-1.4425,4.8781560297,0.0,0.1575,0.1575,4.66,-1.6,4.9270275014
2019-12-09 19:00:00,5.21,1.192,5.3446200988,0.0,0.132,0.132,5.21,1.06,5.3167377216,5.03,-1.298,5.1947766073,0.0,0.132,0.132,5.03,-1.43,5.2293211797
2019-12-09 19:30:00,5.33,1.126,5.4476394888,0.0,0.066,0.066,5.33,1.06,5.4343812895,4.8,-1.334,4.9819229219,0.0,0.066,0.066,4.8,-1.4,5.0
2019-12-09 20:00:00,5.15,1.1655,5.2802358139,0.0,0.10550000000000001,0.10550000000000001,5.15,1.06,5.2579558766,4.75,-1.2945,4.9232337188,0.0,0.10550000000000001,0.10550000000000001,4.75,-1.4,4.9520197899
2019-12-09 20:30:00,5.15,1.1205,5.2704857698,0.0,0.060500000000000005,0.060500000000000005,5.15,1.06,5.2579558766,4.61,-1.3895,4.8148530871,0.0,0.060500000000000005,0.060500000000000005,4.61,-1.45,4.8326597232
2019-12-09 21:00:00,5.02,1.178,5.1563634472,0.0,0.068,0.068,5.02,1.11,5.1412547107,4.61,-1.302,4.7903344351,0.0,0.068,0.068,4.61,-1.37,4.8092618976
2019-12-09 21:30:00,4.84,1.202,4.9870235612,0.0,0.092,0.092,4.84,1.11,4.9656520216,4.37,-1.278,4.5530411815,0.0,0.092,0.092,4.37,-1.37,4.5797161484
2019-12-09 22:00:00,4.64,1.15,4.7803870136,0.0,0.11,0.11,4.64,1.04,4.7551235525,4.1,-1.37,4.3228347181,0.0,0.11,0.11,4.1,-1.48,4.3589448264
2019-12-09 22:30:00,4.46,1.153,4.60662664,0.0,0.113,0.113,4.46,1.04,4.5796506417,3.94,-1.367,4.1704063351,0.0,0.113,0.113,3.94,-1.48,4.2088003041
2019-12-09 23:00:00,4.16,1.124,4.3091734706,0.0,0.084,0.084,4.16,1.04,4.2880298506,3.94,-1.296,4.1476759758,0.0,0.084,0.084,3.94,-1.38,4.1746856169
2019-12-09 23:30:00,3.74,1.0345,3.8804368633,0.0,0.0945,0.0945,3.74,0.9400000000000001,3.8563194888,3.79,-1.3455,4.0217496503,0.0,0.0945,0.0945,3.79,-1.44,4.05434335
2019-12-10 00:00:00,3.51,0.993,3.6477594493,0.0,0.113,0.113,3.51,0.88,3.6186323383,3.58,-1.367,3.8321128637,0.0,0.113,0.113,3.58,-1.48,3.873861123
2019-12-10 00:30:00,3.43,1.022,3.5790199776,0.0,0.042,0.042,3.43,0.98,3.5672538457,3.69,-1.358,3.9319542215,0.0,0.042,0.042,3.69,-1.4,3.9466568131
2019-12-10 01:00:00,3.1,0.974,3.2494116391,0.0,0.134,0.134,3.1,0.84,3.2117907777,3.69,-1.396,3.9452396632,0.0,0.134,0.134,3.69,-1.53,3.9946213838
2019-12-10 01:30:00,3.21,1.051,3.3776768644,0.0,0.051000000000000004,0.051000000000000004,3.21,1.0,3.3621570457,3.76,-1.319,3.9846406362,0.0,0.051000000000000004,0.051000000000000004,3.76,-1.37,4.0018120895
2019-12-10 02:00:00,3.16,1.2185,3.386789372,0.0,0.08850000000000001,0.08850000000000001,3.16,1.13,3.3559648389,3.5700000000000003,-1.6215000000000002,3.9209899579,0.0,0.08850000000000001,0.08850000000000001,3.5700000000000003,-1.71,3.9584087712000002
2019-12-10 02:30:00,3.08,1.34,3.3588688572,0.0,0.08,0.08,3.08,1.26,3.3277620107,3.5700000000000003,-1.85,4.0208705525,0.0,0.08,0.08,3.5700000000000003,-1.9300000000000002,4.0583001368
2019-12-10 03:00:00,3.25,1.374,3.5285090336,0.0,0.054,0.054,3.25,1.32,3.5078340896,3.39,-1.806,3.8410592289,0.0,0.054,0.054,3.39,-1.8599999999999999,3.8667428153000003
2019-12-10 03:30:00,3.13,1.5,3.4708644456,0.0,0.18,0.18,3.13,1.32,3.3969545184,3.43,-1.6800000000000002,3.8193324024,0.0,0.18,0.18,3.43,-1.8599999999999999,3.9018585315000003
2019-12-10 04:00:00,3.08,1.468,3.4119531064,0.0,0.148,0.148,3.08,1.32,3.3509401666,3.5,-1.712,3.8962730910000003,0.0,0.148,0.148,3.5,-1.8599999999999999,3.9635337768000003
2019-12-10 04:30:00,3.52,1.4845000000000002,3.8202277746,0.0,0.1645,0.1645,3.52,1.32,3.7593616479,3.19,-1.6955,3.6125919019,0.0,0.1645,0.1645,3.19,-1.8599999999999999,3.6926548715000003
2019-12-10 05:00:00,3.12,1.521,3.471,0.0,0.201,0.201,3.12,1.32,3.3877426112,3.64,-1.659,4.0002351181,0.0,0.201,0.201,3.64,-1.8599999999999999,4.0876888336
2019-12-10 05:30:00,2.982,1.5215,3.347728521,0.002,0.2015,0.2015099253,2.98,1.32,3.2592637205,3.872,-1.6085,4.1928100661,0.002,0.2015,0.2015099253,3.87,-1.81,4.2723529817
2019-12-10 06:00:00,3.5,1.5310000000000001,3.8202043139,0.0,0.181,0.181,3.5,1.35,3.7513330964,3.71,-1.589,4.0359659315,0.0,0.181,0.181,3.71,-1.77,4.1105960638
2019-12-10 06:30:00,3.89,1.5415,4.1842947136,0.0,0.2315,0.2315,3.89,1.31,4.104655893,3.59,-1.5885,3.9257397074,0.0,0.2315,0.2315,3.59,-1.82,4.024984472
2019-12-10 07:00:00,4.42,1.303,4.6080591359,0.0,-0.057,0.057,4.42,1.3599999999999999,4.624499973,3.83,-1.7770000000000001,4.2221592817,0.0,-0.057,0.057,3.83,-1.72,4.198487823
2019-12-10 07:30:00,4.67,1.283,4.8430351021,0.0,-0.077,0.077,4.67,1.3599999999999999,4.8640004112,3.95,-1.7469999999999999,4.3190865933,0.0,-0.077,0.077,3.95,-1.67,4.2885195581
2019-12-10 08:00:00,4.75,1.3205,4.9301338978,0.0,0.0505,0.0505,4.75,1.27,4.9168485842,3.95,-1.6695,4.2883248769,0.0,0.0505,0.0505,3.95,-1.72,4.3082362981
2019-12-10 08:30:00,4.68,1.3625,4.8743005909,0.0,0.0125,0.0125,4.68,1.35,4.870821286,4.46,-1.7075,4.7756838516,0.0,0.0125,0.0125,4.46,-1.72,4.7801673611
2019-12-10 09:00:00,4.7325,1.391,4.9326906704,0.0025,0.041,0.041076148800000004,4.73,1.35,4.9188819868,4.4225,-1.5590000000000002,4.6892416498,0.0025,0.041,0.041076148800000004,4.42,-1.6,4.7006808018
2019-12-10 09:30:00,4.9145,1.393,5.1081072082,0.0145,0.043000000000000003,0.0453789599,4.9,1.35,5.0825682484,4.4345,-1.5070000000000001,4.6835712069,0.0145,0.043000000000000003,0.0453789599,4.42,-1.55,4.6838979494
2019-12-10 10:00:00,4.8004999999999995,1.438,5.0112517648,0.030500000000000003,0.028,0.0414035023,4.77,1.4100000000000001,4.9740325693,4.5504999999999995,-1.522,4.7982845112,0.030500000000000003,0.028,0.0414035023,4.52,-1.55,4.778378386
2019-12-10 10:30:00,4.201,1.3835,4.4229484792000004,0.041,0.0835,0.09302284670000001,4.16,1.3,4.3583941997,4.821,-1.5865,5.0753347919,0.041,0.0835,0.09302284670000001,4.78,-1.67,5.0633289445
2019-12-10 11:00:00,3.9765,1.052,4.1133023533,0.026500000000000003,0.002,0.0265753645,3.95,1.05,4.0871750635,5.2865,-1.218,5.4249982719,0.026500000000000003,0.002,0.0265753645,5.26,-1.22,5.3996296169
2019-12-10 11:30:00,3.942,0.934,4.0511381117,0.032,-0.026000000000000002,0.0412310563,3.91,0.96,4.0261271714,5.202,-1.326,5.3683405257,0.032,-0.026000000000000002,0.0412310563,5.17,-1.3,5.3309380038
2019-12-10 12:00:00,3.8985000000000003,1.008,4.0267066258,0.0385,-0.032,0.050062461,3.86,1.04,3.9976493093,5.3785,-1.332,5.5409824264,0.0385,-0.032,0.050062461,5.34,-1.3,5.4959621542
2019-12-10 12:30:00,4.0265,0.982,4.1445176137,0.0465,-0.058,0.0743387517,3.98,1.04,4.1136358614,5.3865,-1.278,5.5360334401,0.0465,-0.058,0.0743387517,5.34,-1.22,5.4775907113
2019-12-10 13:00:00,4.069,0.89,4.1651963939,0.049,-0.11,0.120420098,4.02,1.0,4.1425113156,5.389,-1.38,5.5628878292,0.049,-0.11,0.120420098,5.34,-1.27,5.488943432
2019-12-10 13:30:00,4.133,0.788,4.2074497026,0.043000000000000003,-0.212,0.2163168972,4.09,1.0,4.2104750326,5.273,-1.412,5.4587794423,0.043000000000000003,-0.212,0.2163168972,5.23,-1.2,5.3659016018
2019-12-10 14:00:00,3.96,0.6900000000000001,4.0196641651,0.05,-0.15,0.158113883,3.91,0.84,3.9992124225000003,5.0,-1.35,5.1790443134,0.05,-0.15,0.158113883,4.95,-1.2,5.0933780539
2019-12-10 14:30:00,3.9145000000000003,0.6985,3.976331538,0.0545,-0.2515,0.25733732730000003,3.86,0.9500000000000001,3.9751855303,5.2345,-1.3915,5.416296013,0.0545,-0.2515,0.25733732730000003,5.18,-1.1400000000000001,5.3039607842
2019-12-10 15:00:00,3.9025,0.7025,3.9652254034,0.0425,-0.24750000000000003,0.2511224801,3.86,0.9500000000000001,3.9751855303,5.2225,-1.3875,5.4036712058,0.0425,-0.24750000000000003,0.2511224801,5.18,-1.1400000000000001,5.3039607842
2019-12-10 15:30:00,3.8970000000000002,0.6855,3.9568319713999998,0.037,-0.21450000000000002,0.2176677514,3.86,0.9,3.9635337768000003,5.217,-1.4745,5.4213687617,0.037,-0.21450000000000002,0.2176677514,5.18,-1.26,5.3310411741
2019-12-10 16:00:00,4.0745,0.719,4.1374522656,0.044500000000000005,-0.151,0.1574206149,4.03,0.87,4.1228388278,5.4545,-1.2810000000000001,5.602903823,0.044500000000000005,-0.151,0.1574206149,5.41,-1.13,5.5267531155
2019-12-10 16:30:00,4.395,0.8055,4.4682049248,0.055,-0.1645,0.1734510017,4.34,0.97,4.4470776921,5.805,-1.2245,5.9327417987,0.055,-0.1645,0.1734510017,5.75,-1.06,5.8468880612
2019-12-10 17:00:00,4.3285,0.647,4.3765878547,0.1085,-0.213,0.2390423603,4.22,0.86,4.3067389055,5.7885,-1.353,5.944521953,0.1085,-0.213,0.2390423603,5.68,-1.1400000000000001,5.7932719598
2019-12-10 17:30:00,4.927,0.278,4.9348366741,0.037,-0.212,0.2152045539,4.89,0.49,4.9144887832,6.777,0.23800000000000002,6.7811778475,0.037,-0.212,0.2152045539,6.74,0.45,6.7550055514
2019-12-10 18:00:00,4.259,0.049,4.2592818644,0.059000000000000004,-0.151,0.1621172415,4.2,0.2,4.2047592083,6.069,0.079,6.0695141486,0.059000000000000004,-0.151,0.1621172415,6.01,0.23,6.0143993881
2019-12-10 18:30:00,3.8925,0.423,3.9154163572,0.0925,-0.007,0.09276448670000001,3.8,0.43,3.8242515608,6.0225,-0.907,6.090415031,0.0925,-0.007,0.09276448670000001,5.93,-0.9,5.9979079686
2019-12-10 19:00:00,4.0965,0.5715,4.1361726874,0.08650000000000001,-0.018500000000000003,0.0884562039,4.01,0.59,4.0531715977,6.1165,-0.8485,6.1750728336,0.08650000000000001,-0.018500000000000003,0.0884562039,6.03,-0.8300000000000001,6.0868546886
2019-12-10 19:30:00,3.835,0.47050000000000003,3.8637540359,0.085,-0.0495,0.0983628487,3.75,0.52,3.7858816675,6.115,-1.0195,6.1994036205,0.085,-0.0495,0.0983628487,6.03,-0.97,6.1075199549
2019-12-10 20:00:00,3.9895,0.649,4.0419439939,0.0695,-0.001,0.0695071939,3.92,0.65,3.9735248835,6.0995,-0.801,6.1518697361,0.0695,-0.001,0.0695071939,6.03,-0.8,6.0828365094
2019-12-10 20:30:00,3.794,0.5495,3.833586604,0.064,-0.07050000000000001,0.0952168578,3.73,0.62,3.7811770654,6.094,-0.9305,6.1646302606,0.064,-0.07050000000000001,0.0952168578,6.03,-0.86,6.0910179773
2019-12-10 21:00:00,3.6955,0.577,3.7402739539,0.0555,-0.043000000000000003,0.0702086177,3.64,0.62,3.6924246776,5.8955,-0.903,5.9642542912,0.0555,-0.043000000000000003,0.0702086177,5.84,-0.86,5.9029822971
2019-12-10 21:30:00,3.7865,0.512,3.8209588129,0.0665,-0.048,0.0820137184,3.7199999999999998,0.56,3.7619144063,5.5365,-0.908,5.6104631048,0.0665,-0.048,0.0820137184,5.47,-0.86,5.5371924294
2019-12-10 22:00:00,3.2439999999999998,0.5325,3.2874142194,0.064,-0.0275,0.0696580936,3.18,0.56,3.2289317119,5.664,-0.9675,5.7460379611,0.064,-0.0275,0.0696580936,5.6,-0.9400000000000001,5.6783448293
2019-12-10 22:30:00,3.0935,0.605,3.1521052092,0.0635,-0.025,0.06824404740000001,3.03,0.63,3.0948020938,5.6035,-0.965,5.6859860402999995,0.0635,-0.025,0.06824404740000001,5.54,-0.9400000000000001,5.619181435
2019-12-10 23:00:00,3.0555,0.9205000000000001,3.1911440738,0.0655,0.0105,0.0663362646,2.99,0.91,3.1254119728,5.0155,-1.3395000000000001,5.1912908318,0.0655,0.0105,0.0663362646,4.95,-1.35,5.1307894129000005
2019-12-10 23:30:00,2.7425,0.9485,2.9018887815000003,0.0625,-0.0115,0.0635491935,2.68,0.96,2.8467525358,5.0125,-1.2715,5.1712540549,0.0625,-0.0115,0.0635491935,4.95,-1.26,5.1078469045
2019-12-11 00:00:00,2.7305,0.7855000000000001,2.8412392543,0.0505,-0.044500000000000005,0.067308989,2.68,0.8300000000000001,2.8055837182000003,4.5205,-1.3845,4.7277648524,0.0505,-0.044500000000000005,0.067308989,4.47,-1.34,4.6665297599
2019-12-11 00:30:00,2.7565,0.901,2.9000160775,0.026500000000000003,0.001,0.0265188612,2.73,0.9,2.8745260479,4.3865,-1.229,4.5554169129,0.026500000000000003,0.001,0.0265188612,4.36,-1.23,4.5301765970000005
2019-12-11 01:00:00,2.9415,0.8365,3.0581292484,0.0315,-0.0135,0.034270979,2.91,0.85,3.0316002375,4.0615,-1.2435,4.2475963203,0.0315,-0.0135,0.034270979,4.03,-1.23,4.2135258395
2019-12-11 01:30:00,2.925,0.7645000000000001,3.0232573906,0.015,-0.0455,0.047908767500000005,2.91,0.81,3.0206290736,3.925,-1.3655,4.155744849,0.015,-0.0455,0.047908767500000005,3.91,-1.32,4.1268026364
2019-12-11 02:00:00,3.0535,0.7225,3.1378126936,0.0035,-0.007500000000000001,0.0082764727,3.05,0.73,3.1361441293,3.6235,-1.3875,3.8800655278000002,0.0035,-0.007500000000000001,0.0082764727,3.62,-1.38,3.8741192547
2019-12-11 02:30:00,2.8449999999999998,0.834,2.9647227526,0.015,-0.026000000000000002,0.030016662000000003,2.83,0.86,2.9577863344,3.925,-1.286,4.1303051945,0.015,-0.026000000000000002,0.030016662000000003,3.91,-1.26,4.1080043817
2019-12-11 03:00:00,2.7225,0.7415,2.8216712246,0.022500000000000003,-0.0385,0.0445926003,2.7,0.78,2.8104092229,3.9325,-1.3985,4.1737702979,0.022500000000000003,-0.0385,0.0445926003,3.91,-1.3599999999999999,4.139770525
2019-12-11 03:30:00,2.9435000000000002,0.7275,3.0320700025,0.0035,-0.052500000000000005,0.0526165373,2.94,0.78,3.0417100454,3.6734999999999998,-1.3625,3.9180363066,0.0035,-0.052500000000000005,0.0526165373,3.67,-1.31,3.8967935537000002
2019-12-11 04:00:00,3.2015000000000002,1.0435,3.3672681063,0.0015,-0.006500000000000001,0.006670832000000001,3.2,1.05,3.3678628238,3.3315,-1.5865,3.6899694443,0.0015,-0.006500000000000001,0.006670832000000001,3.33,-1.58,3.6858241955
2019-12-11 04:30:00,3.1205,1.2675,3.3680968662,0.0105,-0.0325,0.0341540627,3.11,1.3,3.3707714251,3.4005,-1.8825,3.8867990043000002,0.0105,-0.0325,0.0341540627,3.39,-1.85,3.8619425164
2019-12-11 05:00:00,3.304,1.3085,3.5536725018,0.034,-0.0315,0.0463492179,3.27,1.34,3.5339071861,3.294,-1.8215,3.7640800005,0.034,-0.0315,0.0463492179,3.26,-1.79,3.7190993533
2019-12-11 05:30:00,3.2425,1.3765,3.5225783881,0.0425,0.036500000000000005,0.056022317,3.2,1.34,3.4692362272,3.4825,-1.7535,3.8990471272000002,0.0425,0.036500000000000005,0.056022317,3.44,-1.79,3.877847341
2019-12-11 06:00:00,3.2635,1.3255,3.5224114609,0.0235,-0.0145,0.027613402500000002,3.24,1.34,3.5061659972,3.8435,-1.8045,4.2460231394,0.0235,-0.0145,0.027613402500000002,3.8200000000000003,-1.79,4.2185898118
2019-12-11 06:30:00,3.6145,1.362,3.8625968273,0.0345,0.022,0.0409176001,3.58,1.34,3.8225645842000002,3.7045,-1.768,4.1047709132,0.0345,0.022,0.0409176001,3.67,-1.79,4.0832585027
2019-12-11 07:00:00,3.9075,1.3725,4.1415350415,0.0375,-0.007500000000000001,0.038242646400000004,3.87,1.38,4.1086859213,4.0275,-1.7375,4.386303968,0.0375,-0.007500000000000001,0.038242646400000004,3.99,-1.73,4.3489079089
2019-12-11 07:30:00,3.806,1.296,4.0206034373,0.056,-0.004,0.0561426754,3.75,1.3,3.9689419245,4.516,-1.794,4.8592892484,0.056,-0.004,0.0561426754,4.46,-1.79,4.8057985809
