Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-11 08:00:00,3.9105,1.2015,4.0909182954,0.0005,0.0415,0.041503011900000004,3.91,1.16,4.0784433305,4.4205,-1.9085,4.8148927818,0.0005,0.0415,0.041503011900000004,4.42,-1.9500000000000002,4.8310350858
2019-12-11 08:30:00,4.175,1.2655,4.36258126,0.015,-0.0545,0.056526542400000004,4.16,1.32,4.3644014481,4.505,-1.8945,4.8871418283,0.015,-0.0545,0.056526542400000004,4.49,-1.8399999999999999,4.8523911631
2019-12-11 09:00:00,4.3025,1.2835,4.4898639734,0.0425,-0.036500000000000005,0.056022317,4.26,1.32,4.4598206242,4.3625,-1.8365,4.7333010151,0.0425,-0.036500000000000005,0.056022317,4.32,-1.8,4.68
2019-12-11 09:30:00,2.831,1.03,3.0125505805,0.081,-0.13,0.1531698404,2.75,1.16,2.9846440324000003,4.661,-2.25,5.1756565767,0.081,-0.13,0.1531698404,4.58,-2.12,5.0468604102
2019-12-11 10:00:00,2.3525,1.005,2.5581792842,0.0325,0.015,0.0357945527,2.32,0.99,2.5223996510999998,4.1825,-2.195,4.7234871917,0.0325,0.015,0.0357945527,4.15,-2.21,4.7017656258
2019-12-11 10:30:00,3.483,0.9535,3.6111564976,0.013000000000000001,-0.036500000000000005,0.0387459675,3.47,0.99,3.6084622764,3.973,-2.1365,4.5110266293,0.013000000000000001,-0.036500000000000005,0.0387459675,3.96,-2.1,4.4823654469
2019-12-11 11:00:00,3.223,0.8215,3.3260473914,0.003,-0.0685,0.068565662,3.22,0.89,3.3407334524,3.433,-2.2984999999999998,4.1314151631,0.003,-0.0685,0.068565662,3.43,-2.23,4.0911856472
2019-12-11 11:30:00,3.477,1.005,3.6193306011,0.027,-0.045,0.052478567100000005,3.45,1.05,3.6062445841,4.217,-2.135,4.7266599201,0.027,-0.045,0.052478567100000005,4.19,-2.09,4.6823284806
2019-12-11 12:00:00,3.6045,0.995,3.7393107988,0.0045000000000000005,-0.055,0.055183783800000004,3.6,1.05,3.75,4.1945,-2.145,4.7111416079,0.0045000000000000005,-0.055,0.055183783800000004,4.19,-2.09,4.6823284806
2019-12-11 12:30:00,4.1895,1.0315,4.3146149886,0.0095,-0.0585,0.059266348,4.18,1.09,4.319780087,3.9395,-2.1485,4.487283421,0.0095,-0.0585,0.059266348,3.93,-2.09,4.4511796189
2019-12-11 13:00:00,0.016,-0.058,0.0601664358,0.013000000000000001,-0.061,0.062369864500000004,0.003,0.003,0.0042426407000000005,0.016,-0.058,0.0601664358,0.013000000000000001,-0.061,0.062369864500000004,0.003,0.003,0.0042426407000000005
2019-12-11 13:30:00,4.64,1.1815,4.7880624735,0.0,-0.0785,0.0785,4.64,1.26,4.8080349416,3.93,-2.0185,4.4180586517,0.0,-0.0785,0.0785,3.93,-1.94,4.3827502781
2019-12-11 14:00:00,4.533,1.2495,4.7020569169,0.003,-0.0505,0.0505890304,4.53,1.3,4.7128441519,4.053,-1.9105,4.4807163769,0.003,-0.0505,0.0505890304,4.05,-1.8599999999999999,4.456691598
2019-12-11 14:30:00,4.531,1.1615,4.6775039551,0.001,-0.08850000000000001,0.0885056495,4.53,1.25,4.6992978199,4.051,-1.9485000000000001,4.4952478519,0.001,-0.08850000000000001,0.0885056495,4.05,-1.8599999999999999,4.456691598
2019-12-11 15:00:00,4.131,1.187,4.298154255,0.001,-0.063,0.063007936,4.13,1.25,4.3150202781,4.401,-1.923,4.8027835679,0.001,-0.063,0.063007936,4.4,-1.8599999999999999,4.7769864978
2019-12-11 15:30:00,4.1395,1.2425,4.3219517003,0.0095,-0.0575,0.058279499000000005,4.13,1.3,4.329769047,4.4795,-1.9175,4.8726508699,0.0095,-0.0575,0.058279499000000005,4.47,-1.8599999999999999,4.8415390115
2019-12-11 16:00:00,4.3855,1.237,4.5566192786,0.035500000000000004,-0.063,0.07231355340000001,4.35,1.3,4.5400991179,4.6055,-1.873,4.9717963806,0.035500000000000004,-0.063,0.07231355340000001,4.57,-1.81,4.9153840135
2019-12-11 16:30:00,4.4825,1.2605,4.6563576431,0.052500000000000005,-0.0795,0.095270667,4.43,1.34,4.6282286028,5.0525,-1.8395000000000001,5.3769430441,0.052500000000000005,-0.0795,0.095270667,5.0,-1.76,5.3007169326
2019-12-11 17:00:00,4.5205,1.173,4.6702086945,0.0405,-0.037,0.0548566313,4.48,1.21,4.6405279872000005,5.2905,-1.927,5.6305167836,0.0405,-0.037,0.0548566313,5.25,-1.8900000000000001,5.5798387073
2019-12-11 17:30:00,4.382,1.0705,4.5108640248,0.042,-0.0095,0.0430610032,4.34,1.08,4.4723595562,5.372,-2.0395,5.7461242808,0.042,-0.0095,0.0430610032,5.33,-2.03,5.7034901595
2019-12-11 18:00:00,4.4755,1.067,4.6009335194,0.0555,-0.013000000000000001,0.057002192900000005,4.42,1.08,4.5500329669,5.1955,-2.043,5.5827474643,0.0555,-0.013000000000000001,0.057002192900000005,5.14,-2.03,5.5263459899
2019-12-11 18:30:00,4.601,1.186,4.751399478,0.061,-0.004,0.0611310069,4.54,1.19,4.6933676609,5.301,-1.994,5.6636240165,0.061,-0.004,0.0611310069,5.24,-1.99,5.6051494182
2019-12-11 19:00:00,4.9095,1.284,5.0746276957,0.0695,-0.056,0.08925385150000001,4.84,1.34,5.0220712858,5.2395,-2.046,5.6248089968,0.0695,-0.056,0.08925385150000001,5.17,-1.99,5.5397653380000005
2019-12-11 19:30:00,5.0955,1.2655,5.2502962297,0.0755,-0.0745,0.10606837420000001,5.02,1.34,5.1957675083,4.7655,-2.0245,5.1777012757,0.0755,-0.0745,0.10606837420000001,4.69,-1.9500000000000002,5.0792322254
2019-12-11 20:00:00,5.245,1.3435000000000001,5.4143344235,0.075,-0.0665,0.1002359716,5.17,1.4100000000000001,5.358824498,4.765,-1.9665,5.1548372671,0.075,-0.0665,0.1002359716,4.69,-1.9,5.0602470295
2019-12-11 20:30:00,5.1735,1.3215,5.3396127669,0.043500000000000004,-0.0385,0.0580904467,5.13,1.3599999999999999,5.3072120741,4.5535,-1.9985,4.9727622606,0.043500000000000004,-0.0385,0.0580904467,4.51,-1.96,4.9174891967
2019-12-11 21:00:00,5.0345,1.3014999999999999,5.2000088942,0.0145,-0.0585,0.0602702248,5.02,1.3599999999999999,5.2009614496,4.4545,-2.0185,4.8904920509,0.0145,-0.0585,0.0602702248,4.44,-1.96,4.8533699632000005
2019-12-11 21:30:00,4.164,1.189,4.3304291935,0.024,-0.101,0.10381233070000001,4.14,1.29,4.3363233274,4.674,-2.061,5.1082283622,0.024,-0.101,0.10381233070000001,4.65,-1.96,5.0461965875
2019-12-11 22:00:00,4.1555,1.286,4.3499397984,0.0155,-0.004,0.016007810600000002,4.14,1.29,4.3363233274,4.6655,-1.964,5.0620338057,0.0155,-0.004,0.016007810600000002,4.65,-1.96,5.0461965875
2019-12-11 22:30:00,4.163,1.2275,4.340198757,0.023,-0.0625,0.0665976726,4.14,1.29,4.3363233274,4.673,-2.0225,5.0918989827,0.023,-0.0625,0.0665976726,4.65,-1.96,5.0461965875
2019-12-11 23:00:00,3.4365,1.1445,3.6220729562000002,0.0165,-0.0955,0.0969149111,3.42,1.24,3.6378565117,4.1565,-2.1655,4.686777411,0.0165,-0.0955,0.0969149111,4.14,-2.07,4.6286607134
2019-12-11 23:30:00,3.322,1.0395,3.4808395898,0.002,-0.0405,0.040549352600000005,3.32,1.08,3.4912461958,3.792,-2.1105,4.339755091,0.002,-0.0405,0.040549352600000005,3.79,-2.07,4.3184487956
2019-12-12 00:00:00,3.39,1.1065,3.5660120934,0.0,-0.0635,0.0635,3.39,1.17,3.5862236405,3.51,-2.0335,4.0565036978,0.0,-0.0635,0.0635,3.51,-1.97,4.0250465836
2019-12-12 00:30:00,3.18,0.9450000000000001,3.3174425391,0.0,-0.095,0.095,3.18,1.04,3.3457435646,3.25,-2.185,3.9162130943,0.0,-0.095,0.095,3.25,-2.09,3.8640134575
2019-12-12 01:00:00,3.41,1.125,3.5907833407,0.0,-0.055,0.055,3.41,1.18,3.6083929941,3.25,-2.035,3.8345436495,0.0,-0.055,0.055,3.25,-1.98,3.8056405506
2019-12-12 01:30:00,3.37,1.0545,3.5311287501,0.0,-0.0855,0.0855,3.37,1.1400000000000001,3.5575975039000003,3.05,-2.1055,3.7061611204,0.0,-0.0855,0.0855,3.05,-2.02,3.6582646159000003
2019-12-12 02:00:00,3.51,1.0345,3.6592745524,0.0,-0.0755,0.0755,3.51,1.11,3.6813312809000003,2.75,-2.1955,3.5189089573,0.0,-0.0755,0.0755,2.75,-2.12,3.4723047101
2019-12-12 02:30:00,3.3125,1.046,3.4737259895,0.0025,-0.064,0.0640488095,3.31,1.11,3.4911602656,2.9425,-2.184,3.6644456948,0.0025,-0.064,0.0640488095,2.94,-2.12,3.624637913
2019-12-12 03:00:00,3.4,1.137,3.5850758709,0.0,-0.033,0.033,3.4,1.17,3.5956779611,3.03,-2.093,3.6826008472,0.0,-0.033,0.033,3.03,-2.06,3.6639459603
2019-12-12 03:30:00,3.11,1.2405,3.3482742197,0.0,-0.0695,0.0695,3.11,1.31,3.3746407216,2.98,-2.4395,3.8511764761,0.0,-0.0695,0.0695,2.98,-2.37,3.8075320091
2019-12-12 04:00:00,3.26,1.6480000000000001,3.6528761271,0.0,-0.062,0.062,3.26,1.71,3.6812633701,2.98,-2.662,3.9958283246,0.0,-0.062,0.062,2.98,-2.6,3.9547945585
2019-12-12 04:30:00,3.26,1.7335,3.6922381085,0.0,0.0235,0.0235,3.26,1.71,3.6812633701,2.98,-2.6265,3.9722666388,0.0,0.0235,0.0235,2.98,-2.65,3.987844029
2019-12-12 05:00:00,3.26,1.6215000000000002,3.6409974252,0.0,-0.0385,0.0385,3.26,1.6600000000000001,3.6583056187,2.89,-2.6885,3.9471676238,0.0,-0.0385,0.0385,2.89,-2.65,3.9210457789
2019-12-12 05:30:00,3.48,1.764,3.9015504610000002,0.0,0.014,0.014,3.48,1.75,3.8952406858,3.03,-2.536,3.9512271512,0.0,0.014,0.014,3.03,-2.55,3.9602272662
2019-12-12 06:00:00,3.7199999999999998,1.788,4.1273894897,0.0,0.038,0.038,3.7199999999999998,1.75,4.1110704202,2.9699999999999998,-2.592,3.942,0.0,0.038,0.038,2.9699999999999998,-2.63,3.9670896132999998
2019-12-12 06:30:00,3.939,1.8125,4.3359978379,0.009000000000000001,0.0625,0.0631446752,3.93,1.75,4.30202278,3.079,-2.4775,3.9519928201,0.009000000000000001,0.0625,0.0631446752,3.07,-2.54,3.9845325949
2019-12-12 07:00:00,4.0305,1.7930000000000001,4.4113239793,0.0005,0.043000000000000003,0.0430029069,4.03,1.75,4.3935634740000005,3.5205,-2.497,4.3161243321,0.0005,0.043000000000000003,0.0430029069,3.52,-2.54,4.3407372646
2019-12-12 07:30:00,4.373,1.6935,4.6894638553,0.003,0.043500000000000004,0.0436033256,4.37,1.65,4.6711240617000005,3.813,-2.3765,4.4929635264,0.003,0.043500000000000004,0.0436033256,3.81,-2.42,4.5135905884
2019-12-12 08:00:00,3.9215,1.4355,4.1759816211,0.0015,0.0455,0.0455247186,3.92,1.3900000000000001,4.1591465471,3.0315,-2.5645,3.9707244301,0.0015,0.0455,0.0455247186,3.03,-2.61,3.9991249043
2019-12-12 08:30:00,4.053,1.373,4.2792450269,0.003,-0.017,0.0172626765,4.05,1.3900000000000001,4.2818921051,3.193,-2.6870000000000003,4.1731544423999996,0.003,-0.017,0.0172626765,3.19,-2.67,4.159927884
2019-12-12 09:00:00,4.36,1.545,4.6256486032,0.0,-0.015,0.015,4.36,1.56,4.6306802956,3.87,-2.505,4.6099810195,0.0,-0.015,0.015,3.87,-2.49,4.6018474551
2019-12-12 09:30:00,4.3,1.548,4.5701536079,0.0,-0.012,0.012,4.3,1.56,4.574232176,4.06,-2.462,4.7481621708,0.0,-0.012,0.012,4.06,-2.45,4.7419510752
2019-12-12 10:00:00,4.162,1.5765,4.4505725755,0.002,-0.0235,0.0235849528,4.16,1.6,4.4570842487,4.342,-2.4035,4.9628395350000005,0.002,-0.0235,0.0235849528,4.34,-2.38,4.9497474683
2019-12-12 10:30:00,3.9535,1.513,4.2331231083,0.0135,-0.047,0.048900409000000006,3.94,1.56,4.2375936568,4.6435,-2.427,5.2395058212,0.0135,-0.047,0.048900409000000006,4.63,-2.38,5.205890894
2019-12-12 11:00:00,4.311,1.5795,4.5912461544,0.001,-0.0505,0.050509899999999996,4.31,1.63,4.6079279508,4.421,-2.3005,4.983727646,0.001,-0.0505,0.050509899999999996,4.42,-2.25,4.9597278151
2019-12-12 11:30:00,4.47,1.633,4.7589483082,0.0,-0.027,0.027,4.47,1.6600000000000001,4.7682806125,4.42,-2.277,4.9720346941999995,0.0,-0.027,0.027,4.42,-2.25,4.9597278151
2019-12-12 12:00:00,4.572,1.491,4.8089775421,0.002,-0.11900000000000001,0.1190168055,4.57,1.6099999999999999,4.8453070078,4.092,-2.439,4.7637364537,0.002,-0.11900000000000001,0.1190168055,4.09,-2.32,4.7021803453
2019-12-12 12:30:00,4.638,1.5594999999999999,4.8931670981,0.018000000000000002,-0.1005,0.1020992165,4.62,1.6600000000000001,4.9091750835,4.168,-2.4205,4.81985936,0.018000000000000002,-0.1005,0.1020992165,4.15,-2.32,4.754461063
2019-12-12 13:00:00,4.0725,1.5275,4.3495416425,0.0425,-0.1325,0.13914920050000001,4.03,1.6600000000000001,4.3584974475,4.6725,-2.4525,5.2770268618,0.0425,-0.1325,0.13914920050000001,4.63,-2.32,5.1787353669
2019-12-12 13:30:00,3.8040000000000003,1.6139999999999999,4.1322405545,0.074,-0.146,0.1636826197,3.73,1.76,4.1243787411,4.934,-2.426,5.4981662398,0.074,-0.146,0.1636826197,4.86,-2.2800000000000002,5.368239935
2019-12-12 14:00:00,3.4425,1.5035,3.7565034939,0.0925,-0.14650000000000002,0.1732584774,3.35,1.65,3.73430047,5.0025,-2.5665,5.6224486214,0.0925,-0.14650000000000002,0.1732584774,4.91,-2.42,5.473983924
2019-12-12 14:30:00,3.3845,1.6295000000000002,3.7563427027,0.0945,-0.12050000000000001,0.1531355609,3.29,1.75,3.7264728632,5.0945,-2.5404999999999998,5.6928086653,0.0945,-0.12050000000000001,0.1531355609,5.0,-2.42,5.5548537334
2019-12-12 15:00:00,3.5845000000000002,1.7275,3.9790572376,0.0945,-0.0625,0.11329827890000001,3.49,1.79,3.922269751,5.0145,-2.4025,5.5603252153,0.0945,-0.0625,0.11329827890000001,4.92,-2.34,5.4481189414
2019-12-12 15:30:00,3.573,1.758,3.9820714459,0.083,-0.152,0.17318487230000001,3.49,1.9100000000000001,3.9784670415,5.143,-2.632,5.7773586525,0.083,-0.152,0.17318487230000001,5.06,-2.48,5.6350687662
2019-12-12 16:00:00,3.86,1.8765,4.2919520326,0.08,-0.0835,0.11563844520000001,3.7800000000000002,1.96,4.2579337712,5.25,-2.4935,5.8120600694,0.08,-0.0835,0.11563844520000001,5.17,-2.41,5.7041213171
2019-12-12 16:30:00,4.1155,2.199,4.6661484385000005,0.0855,0.189,0.2074397503,4.03,2.01,4.5034431272,5.5355,-2.221,5.9644447562,0.0855,0.189,0.2074397503,5.45,-2.41,5.9590771098
2019-12-12 17:00:00,4.1215,2.1895,4.6669768052,0.0915,0.17950000000000002,0.201475805,4.03,2.01,4.5034431272,5.7515,-2.3205,6.2019732747,0.0915,0.17950000000000002,0.201475805,5.66,-2.5,6.1875358585
2019-12-12 17:30:00,4.325,2.073,4.7961394892,0.095,0.113,0.1476279106,4.23,1.96,4.6620274559,5.615,-2.387,6.1013108428,0.095,0.113,0.1476279106,5.52,-2.5,6.0597359678
2019-12-12 18:00:00,3.9855,2.1165,4.5126247905,0.0955,0.1565,0.1833371212,3.89,1.96,4.3558810819,5.8455,-2.3935,6.3165427648,0.0955,0.1565,0.1833371212,5.75,-2.55,6.2900715417
2019-12-12 18:30:00,4.086,2.0325,4.5636007987,0.08600000000000001,0.1625,0.1838538822,4.0,1.87,4.4155294133,5.746,-2.4275,6.2377297352,0.08600000000000001,0.1625,0.1838538822,5.66,-2.59,6.2244437502
2019-12-12 19:00:00,4.189,1.9220000000000002,4.6088832704,0.049,0.052000000000000005,0.0714492827,4.14,1.87,4.5427414630000005,5.6690000000000005,-2.468,6.1829268959,0.049,0.052000000000000005,0.0714492827,5.62,-2.52,6.1591233142
2019-12-12 19:30:00,4.8265,2.0085,5.2277312957,0.0565,0.1385,0.1495810817,4.77,1.87,5.1234558649,5.1665,-2.1915,5.6120757746,0.0565,0.1385,0.1495810817,5.11,-2.33,5.6161374627
2019-12-12 20:00:00,4.054,1.573,4.3484761699,0.074,0.123,0.1435444182,3.98,1.45,4.2359060424,5.564,-1.947,5.8948201839,0.074,0.123,0.1435444182,5.49,-2.07,5.8672821647
2019-12-12 20:30:00,4.487,1.577,4.7560590829,0.047,0.167,0.1734877517,4.44,1.4100000000000001,4.6585083449999996,5.217,-1.803,5.5197733649,0.047,0.167,0.1734877517,5.17,-1.97,5.5326124028
2019-12-12 21:00:00,3.906,1.486,4.1791185674,0.036000000000000004,0.156,0.1600999688,3.87,1.33,4.0921632421,5.356,-1.9140000000000001,5.6877176442,0.036000000000000004,0.156,0.1600999688,5.32,-2.07,5.7085287071
2019-12-12 21:30:00,3.955,1.4505,4.2125972096,0.085,0.1605,0.1816184187,3.87,1.29,4.0793381816,5.235,-1.6195,5.4797814966,0.085,0.1605,0.1816184187,5.15,-1.78,5.4489356759
2019-12-12 22:00:00,3.66,1.3519999999999999,3.9017308979000003,0.1,0.152,0.1819450466,3.56,1.2,3.756807155,5.04,-1.6280000000000001,5.2964123707,0.1,0.152,0.1819450466,4.94,-1.78,5.250904684
2019-12-12 22:30:00,3.3485,1.351,3.6107690663,0.0985,0.151,0.1802865774,3.25,1.2,3.4644624403,4.9585,-1.7389999999999999,5.254602102,0.0985,0.151,0.1802865774,4.86,-1.8900000000000001,5.2145661373
2019-12-12 23:00:00,3.1835,1.538,3.5355503461,0.10350000000000001,0.168,0.1973227052,3.08,1.37,3.3709494212,4.8935,-1.772,5.2044525409,0.10350000000000001,0.168,0.1973227052,4.79,-1.94,5.1679493032
2019-12-12 23:30:00,2.9335,1.3375,3.2240236507,0.10350000000000001,0.1575,0.18846352430000002,2.83,1.18,3.0661539426,4.4535,-1.7825000000000002,4.7969749322,0.10350000000000001,0.1575,0.18846352430000002,4.35,-1.94,4.7629927567
2019-12-13 00:00:00,2.731,1.4415,3.0880873126,0.101,0.1615,0.19048162640000002,2.63,1.28,2.9249444439000003,4.451,-1.7785000000000002,4.7931683937,0.101,0.1615,0.19048162640000002,4.35,-1.94,4.7629927567
2019-12-13 00:30:00,2.735,1.3775,3.0623081573,0.105,0.17750000000000002,0.2062310597,2.63,1.2,2.8908303305,4.215,-1.7625000000000002,4.5686574887999996,0.105,0.17750000000000002,0.2062310597,4.11,-1.94,4.5448542331
2019-12-13 01:00:00,2.6935000000000002,1.3575,3.0162474202,0.10350000000000001,0.1575,0.18846352430000002,2.59,1.2,2.8544876948,4.1335,-1.7825000000000002,4.5014584859,0.10350000000000001,0.1575,0.18846352430000002,4.03,-1.94,4.472639042
2019-12-13 01:30:00,2.6925,1.3735,3.0225913551,0.10250000000000001,0.17350000000000002,0.20151550810000002,2.59,1.2,2.8544876948,4.1325,-1.7665000000000002,4.4942272417,0.10250000000000001,0.17350000000000002,0.20151550810000002,4.03,-1.94,4.472639042
2019-12-13 02:00:00,2.4955,1.332,2.8287354507,0.10550000000000001,0.132,0.1689800284,2.39,1.2,2.6743410403,4.1355,-1.8980000000000001,4.5502488118999995,0.10550000000000001,0.132,0.1689800284,4.03,-2.03,4.5124051237
2019-12-13 02:30:00,2.616,1.3475000000000001,2.9426539467,0.106,0.14750000000000002,0.1816376888,2.51,1.2,2.7821035206999998,4.076,-1.7625000000000002,4.4407411825,0.106,0.14750000000000002,0.1816376888,3.9699999999999998,-1.9100000000000001,4.405564663
2019-12-13 03:00:00,2.464,1.3255,2.7979003288,0.10400000000000001,0.1255,0.1629915642,2.36,1.2,2.6475649189,4.074,-1.8245,4.4638857792,0.10400000000000001,0.1255,0.1629915642,3.9699999999999998,-1.9500000000000002,4.4230532441
2019-12-13 03:30:00,2.469,1.2915,2.7863835432,0.109,0.1515,0.1866366791,2.36,1.1400000000000001,2.6209158705,3.959,-1.8685,4.3777817728,0.109,0.1515,0.1866366791,3.85,-2.02,4.3477465428
2019-12-13 04:00:00,2.4675000000000002,1.3875,2.8308501373,0.1075,0.1675,0.19902889240000002,2.36,1.22,2.6566896695,3.9575,-1.8525,4.3696181183,0.1075,0.1675,0.19902889240000002,3.85,-2.02,4.3477465428
2019-12-13 04:30:00,2.588,1.5015,2.9920304561,0.108,0.1715,0.20267276580000002,2.48,1.33,2.8141250861,4.018,-1.8485,4.4228131602000005,0.108,0.1715,0.20267276580000002,3.91,-2.02,4.4009658031
2019-12-13 05:00:00,2.6145,1.3115,2.9250029915,0.10450000000000001,0.1715,0.2008295297,2.51,1.1400000000000001,2.7567553392,3.7945,-1.8485,4.2208035372,0.10450000000000001,0.1715,0.2008295297,3.69,-2.02,4.2067208132000005
2019-12-13 05:30:00,2.6155,1.4645000000000001,2.9975991226,0.10550000000000001,0.1545,0.1870842056,2.51,1.31,2.8312894589,4.0655,-1.8054999999999999,4.4483840324,0.10550000000000001,0.1545,0.1870842056,3.96,-1.96,4.418506535
2019-12-13 06:00:00,2.5140000000000002,1.381,2.8683369746,0.10400000000000001,0.161,0.1916689855,2.41,1.22,2.7012034355,4.124,-1.929,4.5528471312,0.10400000000000001,0.161,0.1916689855,4.02,-2.09,4.5308387744
2019-12-13 06:30:00,2.6305,1.3815,2.9712072462,0.1005,0.1615,0.1902169814,2.5300000000000002,1.22,2.808789775,4.3105,-1.9285,4.7222370229,0.1005,0.1615,0.1902169814,4.21,-2.09,4.7002340367
2019-12-13 07:00:00,2.9895,1.5695000000000001,3.376453835,0.0995,0.1695,0.1965464322,2.89,1.4,3.2112458641,4.6195,-1.9205,5.0028092608,0.0995,0.1695,0.1965464322,4.52,-2.09,4.9798092333
2019-12-13 07:30:00,3.0395,1.596,3.4330418363,0.0995,0.196,0.2198095767,2.94,1.4,3.2563169379,4.8995,-1.8940000000000001,5.252840779,0.0995,0.196,0.2198095767,4.8,-2.09,5.2352745869
2019-12-13 08:00:00,3.253,1.5975000000000001,3.6240881957,0.10300000000000001,0.1975,0.2227448091,3.15,1.4,3.4471002306000003,5.073,-1.8925,5.4145069258,0.10300000000000001,0.1975,0.2227448091,4.97,-2.09,5.3915674901
2019-12-13 08:30:00,3.17,1.5470000000000002,3.5273373811,0.1,0.147,0.177789201,3.07,1.4,3.3741517453,5.27,-1.983,5.6307360975,0.1,0.147,0.177789201,5.17,-2.13,5.5915829601
2019-12-13 09:00:00,3.312,1.537,3.6512618367,0.10200000000000001,0.187,0.2130093895,3.21,1.35,3.4823268083,5.272,-1.693,5.5371683196,0.10200000000000001,0.187,0.2130093895,5.17,-1.88,5.501208958
2019-12-13 09:30:00,3.3125,1.4585,3.6193754295,0.10250000000000001,0.17850000000000002,0.2058360998,3.21,1.28,3.4557922391,5.2725,-1.7515,5.555808537,0.10250000000000001,0.17850000000000002,0.2058360998,5.17,-1.9300000000000002,5.518496172
2019-12-13 10:00:00,3.2725,1.5899999999999999,3.6383177775,0.10250000000000001,0.14,0.173511527,3.17,1.45,3.4858858272,5.5325,-1.74,5.7996686328,0.10250000000000001,0.14,0.173511527,5.43,-1.88,5.7462422504
2019-12-13 10:30:00,3.393,1.508,3.7130193913,0.10300000000000001,0.168,0.1970609043,3.29,1.34,3.5524217092,5.313,-1.762,5.597554198,0.10300000000000001,0.168,0.1970609043,5.21,-1.9300000000000002,5.555987761
2019-12-13 11:00:00,3.492,1.4965,3.7991546757,0.092,0.1565,0.18153856340000002,3.4,1.34,3.6545314337,5.302,-1.7235,5.575092488,0.092,0.1565,0.18153856340000002,5.21,-1.88,5.5388175633
2019-12-13 11:30:00,3.581,1.5865,3.9167005566,0.101,0.24650000000000002,0.2663892828,3.48,1.34,3.7290749523,5.261,-1.5335,5.4799400772,0.101,0.24650000000000002,0.2663892828,5.16,-1.78,5.4583880404
2019-12-13 12:00:00,3.497,1.443,3.7830223367,0.107,0.163,0.1949820505,3.39,1.28,3.6236031792,5.267,-1.687,5.5305748345,0.107,0.163,0.1949820505,5.16,-1.85,5.4816147256
2019-12-13 12:30:00,3.615,1.5354999999999999,3.927592806,0.105,0.14550000000000002,0.1794303486,3.51,1.3900000000000001,3.7752086035,5.345,-1.6545,5.5952118146,0.105,0.14550000000000002,0.1794303486,5.24,-1.8,5.5405414898
2019-12-13 13:00:00,3.4845,1.465,3.7799424929,0.0945,0.135,0.16478850080000002,3.39,1.33,3.6415655974,5.1445,-1.7650000000000001,5.4388514642,0.0945,0.135,0.16478850080000002,5.05,-1.9,5.3956000593
2019-12-13 13:30:00,2.753,1.1935,3.0005751532,0.10300000000000001,0.1135,0.15326855520000002,2.65,1.08,2.8616254122,4.533,-1.9865,4.9491687433,0.10300000000000001,0.1135,0.15326855520000002,4.43,-2.1,4.9025401579
2019-12-13 14:00:00,3.3925,1.369,3.6583079764,0.10250000000000001,0.179,0.20626984750000002,3.29,1.19,3.4985997199,4.8025,-1.701,5.0948412389,0.10250000000000001,0.179,0.20626984750000002,4.7,-1.88,5.0620549187
2019-12-13 14:30:00,3.376,1.3925,3.6519080287,0.08600000000000001,0.2025,0.2200051136,3.29,1.19,3.4985997199,4.996,-1.7175,5.2829747539,0.08600000000000001,0.2025,0.2200051136,4.91,-1.92,5.2720489376
2019-12-13 15:00:00,3.622,1.474,3.9104424302,0.07200000000000001,0.214,0.2257875107,3.55,1.26,3.7669749136,5.052,-1.646,5.313381221,0.07200000000000001,0.214,0.2257875107,4.98,-1.8599999999999999,5.3160135440000005
2019-12-13 15:30:00,3.6085000000000003,1.5125000000000002,3.9126625845,0.0585,0.21250000000000002,0.2204053085,3.55,1.3,3.7805422891,5.1085,-1.6475,5.3675905675,0.0585,0.21250000000000002,0.2204053085,5.05,-1.8599999999999999,5.38164473
2019-12-13 16:00:00,4.2645,1.47,4.5107494111,0.0345,0.17,0.17346541440000002,4.23,1.3,4.4252570547,4.7345,-1.6400000000000001,5.0104980042,0.0345,0.17,0.17346541440000002,4.7,-1.81,5.0364769433
2019-12-13 16:30:00,4.5785,1.623,4.857652854,0.0485,0.263,0.2674345714,4.53,1.3599999999999999,4.7297462934,4.9285,-1.5470000000000002,5.1655901163,0.0485,0.263,0.2674345714,4.88,-1.81,5.2048535042
2019-12-13 17:00:00,4.7255,1.584,4.9839147515,0.025500000000000002,0.294,0.2951037953,4.7,1.29,4.8738178054,4.9055,-1.596,5.1585992527,0.025500000000000002,0.294,0.2951037953,4.88,-1.8900000000000001,5.2332112512
2019-12-13 17:30:00,4.679,1.6335000000000002,4.9559422162,0.029,0.24350000000000002,0.2452208189,4.65,1.3900000000000001,4.8533081501,5.359,-1.5965,5.5917522522,0.029,0.24350000000000002,0.2452208189,5.33,-1.8399999999999999,5.6386611886
2019-12-13 18:00:00,4.913,1.5485,5.1512543375,0.013000000000000001,0.2785,0.278803246,4.9,1.27,5.0619067554,4.883,-1.6715,5.1611627808,0.013000000000000001,0.2785,0.278803246,4.87,-1.9500000000000002,5.2458936322
2019-12-13 18:30:00,5.051,1.5085000000000002,5.2714488758,0.001,0.23850000000000002,0.2385020964,5.05,1.27,5.2072449529,4.651,-1.7515,4.9698645102,0.001,0.23850000000000002,0.2385020964,4.65,-1.99,5.0579244755
2019-12-13 19:00:00,5.14,1.548,5.3680447092,0.0,0.20800000000000002,0.20800000000000002,5.14,1.34,5.3117981889,4.65,-1.6920000000000002,4.9482687882,0.0,0.20800000000000002,0.20800000000000002,4.65,-1.9,5.0231961937
2019-12-13 19:30:00,4.83,1.2865,4.9983979683,0.0,0.1965,0.1965,4.83,1.09,4.9514644298,4.28,-1.8135,4.6483526383000005,0.0,0.1965,0.1965,4.28,-2.01,4.7284775563
2019-12-13 20:00:00,4.66,0.8200000000000001,4.7315959253,0.0,0.19,0.19,4.66,0.63,4.7023930078,4.09,-1.3599999999999999,4.3101856109,0.0,0.19,0.19,4.09,-1.55,4.3738541357
2019-12-13 20:30:00,4.82,0.979,4.9184185466,0.0,0.219,0.219,4.82,0.76,4.8795491595,4.21,-1.191,4.3752235371,0.0,0.219,0.219,4.21,-1.4100000000000001,4.4398423395
2019-12-13 21:00:00,4.6,0.9065000000000001,4.6884690732,0.0,0.1965,0.1965,4.6,0.71,4.6544709689,3.98,-1.4335,4.2302863083,0.0,0.1965,0.1965,3.98,-1.63,4.3008487534
2019-12-13 21:30:00,4.65,0.992,4.7546360534000005,0.0,0.192,0.192,4.65,0.8,4.7183153773,3.89,-1.3980000000000001,4.1335824656,0.0,0.192,0.192,3.89,-1.5899999999999999,4.2024040739
2019-12-13 22:00:00,4.4015,0.9185000000000001,4.4963145464,0.0015,0.1885,0.1885059681,4.4,0.73,4.4601457375,3.8515,-1.4015,4.0985673717,0.0015,0.1885,0.1885059681,3.85,-1.5899999999999999,4.1654051424
2019-12-13 22:30:00,4.506,0.911,4.5971683676,0.006,0.181,0.1810994202,4.5,0.73,4.5588266034,3.746,-1.289,3.9615700171,0.006,0.181,0.1810994202,3.74,-1.47,4.0185196279
2019-12-13 23:00:00,3.6705,0.9105000000000001,3.7817430505000003,0.030500000000000003,0.18050000000000002,0.1830587337,3.64,0.73,3.7124789562,4.1205,-1.3695,4.3421251134,0.030500000000000003,0.18050000000000002,0.1830587337,4.09,-1.55,4.3738541357
2019-12-13 23:30:00,3.1895,0.9355,3.3238637908,0.029500000000000002,0.20550000000000002,0.2076065991,3.16,0.73,3.2432237049,4.3595,-1.2945,4.5476335055,0.029500000000000002,0.20550000000000002,0.2076065991,4.33,-1.5,4.5824556735
2019-12-14 00:00:00,2.778,0.801,2.8911736371,0.058,0.181,0.1900657781,2.7199999999999998,0.62,2.7897670154,4.248,-1.449,4.4883298676,0.058,0.181,0.1900657781,4.19,-1.63,4.4958870093
2019-12-14 00:30:00,2.4915000000000003,0.8945000000000001,2.6472065465,0.07150000000000001,0.1345,0.1523236685,2.42,0.76,2.536533067,4.4615,-1.4455,4.6898243571,0.07150000000000001,0.1345,0.1523236685,4.39,-1.58,4.6656725132
2019-12-14 01:00:00,2.5455,0.9205000000000001,2.7068229532,0.0555,0.1905,0.19842000910000002,2.49,0.73,2.5948024973,4.2855,-1.3195000000000001,4.4840372991,0.0555,0.1905,0.19842000910000002,4.23,-1.51,4.4914362959
2019-12-14 01:30:00,2.27,0.923,2.45047526,0.09,0.153,0.17750774630000002,2.18,0.77,2.3119904844,4.4,-1.447,4.631825666,0.09,0.153,0.17750774630000002,4.31,-1.6,4.5974014399000005
2019-12-14 02:00:00,2.596,0.8270000000000001,2.7245449161,0.096,0.167,0.1926265818,2.5,0.66,2.5856527222,4.036,-1.313,4.2442036945,0.096,0.167,0.1926265818,3.94,-1.48,4.2088003041
2019-12-14 02:30:00,2.0065,1.19,2.3328399538,0.10650000000000001,0.21,0.2354617803,1.9,0.98,2.1378493867,3.6665,-1.97,4.1622256366,0.10650000000000001,0.21,0.2354617803,3.56,-2.18,4.174446071
2019-12-14 03:00:00,2.363,1.1995,2.650013066,0.10300000000000001,0.1395,0.1734048731,2.26,1.06,2.4962371682,3.563,-2.0005,4.0861925126,0.10300000000000001,0.1395,0.1734048731,3.46,-2.14,4.0683166052
2019-12-14 03:30:00,2.359,1.236,2.6631892535,0.099,0.176,0.2019331573,2.26,1.06,2.4962371682,3.609,-1.814,4.0392421319,0.099,0.176,0.2019331573,3.51,-1.99,4.0348729844
2019-12-14 04:00:00,2.326,1.3565,2.692650785,0.066,0.1665,0.1791040201,2.26,1.19,2.5541534801,3.886,-1.9235000000000002,4.3359944938,0.066,0.1665,0.1791040201,3.8200000000000003,-2.09,4.3543656254
2019-12-14 04:30:00,2.4335,1.393,2.8039920203,0.053500000000000006,0.203,0.20993153650000002,2.38,1.19,2.6609208932,3.8335,-1.887,4.2727615485,0.053500000000000006,0.203,0.20993153650000002,3.7800000000000002,-2.09,4.3193170756
2019-12-14 05:00:00,2.5785,1.3665,2.918215979,0.0785,0.17650000000000002,0.1931696146,2.5,1.19,2.7687722911,3.6285,-1.9135,4.1021329208,0.0785,0.17650000000000002,0.1931696146,3.55,-2.09,4.1195388091
2019-12-14 05:30:00,2.547,1.51,2.9609642011,0.047,0.17,0.17637743620000002,2.5,1.34,2.8364766877000003,3.917,-1.92,4.3622573285,0.047,0.17,0.17637743620000002,3.87,-2.09,4.3982951242
2019-12-14 06:00:00,2.7535,1.5425,3.1561160467000002,0.0635,0.2025,0.2122227603,2.69,1.34,3.0052786892,3.7935,-1.8875000000000002,4.237133288,0.0635,0.2025,0.2122227603,3.73,-2.09,4.2756286088
2019-12-14 06:30:00,2.278,1.4605000000000001,2.7059830469,0.098,0.1605,0.1880538487,2.18,1.3,2.5381883303,4.238,-2.0295,4.6988843623,0.098,0.1605,0.1880538487,4.14,-2.19,4.6835563411
2019-12-14 07:00:00,2.716,1.4849999999999999,3.095461355,0.076,0.185,0.2000025,2.64,1.3,2.9427198304,4.006,-2.005,4.4797389433,0.076,0.185,0.2000025,3.93,-2.19,4.4989998889
2019-12-14 07:30:00,2.706,1.478,3.0833293694,0.066,0.218,0.2277718156,2.64,1.26,2.9252692184,4.256,-1.862,4.6454902863,0.066,0.218,0.2277718156,4.19,-2.08,4.6778734485
2019-12-14 08:00:00,2.8615,1.3805,3.1770996994,0.0815,0.2005,0.2164312824,2.7800000000000002,1.18,3.0200662244,4.2015,-1.9295,4.6233724163000005,0.0815,0.2005,0.2164312824,4.12,-2.13,4.638027598
2019-12-14 08:30:00,2.749,1.3945,3.0824716138,0.099,0.1545,0.1834972752,2.65,1.24,2.9257648573,4.659,-1.9255,5.0412132716,0.099,0.1545,0.1834972752,4.5600000000000005,-2.08,5.0119856345
2019-12-14 09:00:00,2.8875,1.3035,3.1680859363,0.08750000000000001,0.1635,0.1854413654,2.8,1.1400000000000001,3.0231771367,4.6975,-1.9165,5.0734089624,0.08750000000000001,0.1635,0.1854413654,4.61,-2.08,5.0575191547
2019-12-14 09:30:00,3.113,1.3094999999999999,3.3772117568,0.093,0.1695,0.1933371408,3.02,1.1400000000000001,3.2280024783,4.703,-1.9105,5.0762406612,0.093,0.1695,0.1933371408,4.61,-2.08,5.0575191547
2019-12-14 10:00:00,3.3285,1.413,3.6160034914,0.0985,0.183,0.2078250466,3.23,1.23,3.4562696654,4.8085,-1.7269999999999999,5.1092270697,0.0985,0.183,0.2078250466,4.71,-1.9100000000000001,5.0825387357
2019-12-14 10:30:00,3.306,1.3595000000000002,3.5746155388,0.076,0.1995,0.213485948,3.23,1.16,3.4319819347,4.786,-1.8405,5.1276930729,0.076,0.1995,0.213485948,4.71,-2.04,5.13280625
2019-12-14 11:00:00,3.4345,1.4005,3.7090686836,0.10450000000000001,0.1105,0.15208714610000001,3.33,1.29,3.5711342736000002,4.9245,-1.8295,5.2533580213,0.10450000000000001,0.1105,0.15208714610000001,4.82,-1.94,5.1957675083
2019-12-14 11:30:00,3.4265,1.38,3.6939548251,0.0965,0.13,0.16190197650000002,3.33,1.25,3.5568806559,4.9665,-1.85,5.299870022,0.0965,0.13,0.16190197650000002,4.87,-1.98,5.2571189829
2019-12-14 12:00:00,3.5295,1.3025,3.7621638056,0.0995,0.1525,0.1820892638,3.43,1.15,3.6176511717,4.7195,-1.7875,5.0466658796,0.0995,0.1525,0.1820892638,4.62,-1.94,5.0107883611
2019-12-14 12:30:00,3.441,1.289,3.6745070418,0.101,0.139,0.1718196729,3.34,1.15,3.5324354205,4.721,-1.861,5.0745602765,0.101,0.139,0.1718196729,4.62,-2.0,5.0343221987
2019-12-14 13:00:00,3.258,1.3855,3.540363576,0.088,0.1355,0.1615680971,3.17,1.25,3.4075504398,4.958,-1.8645,5.2969920002,0.088,0.1355,0.1615680971,4.87,-2.0,5.264684226
2019-12-14 13:30:00,3.1465,1.38,3.4358204624,0.08650000000000001,0.13,0.15614816680000002,3.06,1.25,3.3054651715,5.0365,-1.87,5.3724512329,0.08650000000000001,0.13,0.15614816680000002,4.95,-2.0,5.3387732673
2019-12-14 14:00:00,3.258,1.4325,3.559019563,0.078,0.1325,0.1537538617,3.18,1.3,3.4354621231999998,4.928,-1.8675000000000002,5.2699848434,0.078,0.1325,0.1537538617,4.85,-2.0,5.246189093
2019-12-14 14:30:00,3.328,1.4475,3.6291652277,0.068,0.20750000000000002,0.2183580775,3.26,1.24,3.4878646763,4.798,-1.7925,5.1219000625,0.068,0.20750000000000002,0.2183580775,4.73,-2.0,5.1354551892
2019-12-14 15:00:00,3.551,1.3485,3.7984277339,0.07100000000000001,0.1585,0.1736757035,3.48,1.19,3.6778390394000002,4.751,-1.8415,5.0954021676,0.07100000000000001,0.1585,0.1736757035,4.68,-2.0,5.0894400478
2019-12-14 15:30:00,3.4525,1.4255,3.7352117075,0.052500000000000005,0.14550000000000002,0.1546819317,3.4,1.28,3.6329602254999998,4.9625,-1.8545,5.2976953952,0.052500000000000005,0.14550000000000002,0.1546819317,4.91,-2.0,5.3017072722
2019-12-14 16:00:00,3.7695,1.299,3.9870454286,0.029500000000000002,0.159,0.1617134812,3.74,1.1400000000000001,3.9098849088,4.3295,-1.881,4.7204587966,0.029500000000000002,0.159,0.1617134812,4.3,-2.04,4.7593697062
2019-12-14 16:30:00,4.1255,1.4055,4.3583460739,0.0155,0.1855,0.1861464477,4.11,1.22,4.2872485349,4.6754999999999995,-1.7645,4.9973753611,0.0155,0.1855,0.1861464477,4.66,-1.9500000000000002,5.0515443183
2019-12-14 17:00:00,4.3475,1.296,4.5365595169,0.0175,0.136,0.1371212967,4.33,1.16,4.4826889252,4.7675,-1.744,5.0764743917,0.0175,0.136,0.1371212967,4.75,-1.88,5.1085125037
2019-12-14 17:30:00,4.8235,1.232,4.978350756,0.0235,0.14200000000000002,0.1439314073,4.8,1.09,4.9222047905,4.5535,-1.588,4.8224585276,0.0235,0.14200000000000002,0.1439314073,4.53,-1.73,4.8491030098
2019-12-14 18:00:00,4.2575,1.2265,4.4306442534,0.0375,0.1965,0.20004624470000001,4.22,1.03,4.3438807534,5.0375,-1.6835,5.3113631489,0.0375,0.1965,0.20004624470000001,5.0,-1.88,5.3417600096
2019-12-14 18:30:00,5.082,0.76,5.1385137929,0.042,0.18,0.18483506160000002,5.04,0.58,5.0732632496,4.232,-1.22,4.4043414945,0.042,0.18,0.18483506160000002,4.19,-1.4,4.4177030231
2019-12-14 19:00:00,3.9815,0.93,4.0886724312,0.0115,0.21,0.2103146452,3.9699999999999998,0.72,4.0347614552,5.4715,-1.19,5.5994117771,0.0115,0.21,0.2103146452,5.46,-1.4,5.636630199
2019-12-14 19:30:00,4.1145,0.8265,4.1966906605,0.0045000000000000005,0.1665,0.1665607997,4.11,0.66,4.1626554025,5.1745,-1.2335,5.3194898722,0.0045000000000000005,0.1665,0.1665607997,5.17,-1.4,5.3562020126
2019-12-14 20:00:00,4.0075,0.756,4.078184921,0.0175,0.176,0.17686788850000001,3.99,0.58,4.0319350193,4.8875,-1.294,5.05589678,0.0175,0.176,0.17686788850000001,4.87,-1.47,5.0870227049
2019-12-14 20:30:00,3.9085,0.937,4.0192463535,0.0385,0.197,0.20072680440000001,3.87,0.74,3.9401142115,5.2085,-1.143,5.3324404591,0.0385,0.197,0.20072680440000001,5.17,-1.34,5.3408332683
2019-12-14 21:00:00,3.5235000000000003,1.0605,3.6796348324,0.0235,0.1905,0.1919440023,3.5,0.87,3.6065080064,5.3335,-1.3395000000000001,5.4991347047,0.0235,0.1905,0.1919440023,5.31,-1.53,5.5260293159
2019-12-14 21:30:00,4.0015,0.915,4.1047810234,0.0415,0.195,0.1993671237,3.96,0.72,4.0249223595,4.6215,-1.335,4.8104560335,0.0415,0.195,0.1993671237,4.58,-1.53,4.8287990225
2019-12-14 22:00:00,3.467,0.977,3.6020297056,0.077,0.147,0.16594577430000002,3.39,0.8300000000000001,3.4901289374,5.037,-1.313,5.205318242,0.077,0.147,0.16594577430000002,4.96,-1.46,5.170415844
2019-12-14 22:30:00,3.0155,0.988,3.1732293094,0.0655,0.158,0.1710387383,2.95,0.8300000000000001,3.0645391171,5.0255,-1.432,5.2255405701,0.0655,0.158,0.1710387383,4.96,-1.5899999999999999,5.2086178589
2019-12-14 23:00:00,3.008,1.008,3.1724009835,0.058,0.178,0.1872111108,2.95,0.8300000000000001,3.0645391171,4.788,-1.3519999999999999,4.9752234121,0.058,0.178,0.1872111108,4.73,-1.53,4.9712976173
2019-12-14 23:30:00,3.095,0.8905000000000001,3.2205613253,0.095,0.1405,0.1696032134,3.0,0.75,3.0923292192,4.475,-1.2695,4.6515863154,0.095,0.1405,0.1696032134,4.38,-1.4100000000000001,4.6013584951
2019-12-15 00:00:00,2.531,0.9395,2.6997446639,0.101,0.1895,0.2147353022,2.43,0.75,2.5431083343000003,4.601,-1.4905,4.8364027179,0.101,0.1895,0.2147353022,4.5,-1.6800000000000002,4.8033738143
2019-12-15 00:30:00,2.693,0.861,2.8272902221000002,0.10300000000000001,0.201,0.22585393510000001,2.59,0.66,2.6727700986,4.353,-1.249,4.5286432847,0.10300000000000001,0.201,0.22585393510000001,4.25,-1.45,4.4905456239
2019-12-15 01:00:00,2.6495,0.8535,2.783579081,0.0995,0.24350000000000002,0.263044673,2.55,0.61,2.6219458423,4.1795,-1.2065000000000001,4.3501566064,0.0995,0.24350000000000002,0.263044673,4.08,-1.45,4.33
2019-12-15 01:30:00,2.463,0.902,2.6229702629,0.10300000000000001,0.162,0.191971352,2.36,0.74,2.4732973942,4.393,-1.288,4.5779245297,0.10300000000000001,0.162,0.191971352,4.29,-1.45,4.5284213585
2019-12-15 02:00:00,2.374,1.25,2.6829789414,0.10400000000000001,0.14,0.1744018349,2.27,1.11,2.5268557537,4.234,-1.83,4.6125541731,0.10400000000000001,0.14,0.1744018349,4.13,-1.97,4.5757840858000005
2019-12-15 02:30:00,2.3515,1.5430000000000001,2.8125435552,0.0815,0.183,0.2003278563,2.27,1.3599999999999999,2.6462237245,4.2115,-2.007,4.6652739737,0.0815,0.183,0.2003278563,4.13,-2.19,4.6747192429
2019-12-15 03:00:00,2.195,1.3915,2.5989030859,0.065,0.1715,0.1834046074,2.13,1.22,2.454648651,4.075,-2.0785,4.5744712536000005,0.065,0.1715,0.1834046074,4.01,-2.25,4.5981083067
2019-12-15 03:30:00,2.122,1.3645,2.522844476,0.062,0.14450000000000002,0.1572394671,2.06,1.22,2.3941595603,4.172,-2.0355,4.6420732706,0.062,0.14450000000000002,0.1572394671,4.11,-2.18,4.65236499
2019-12-15 04:00:00,1.972,1.5085000000000002,2.4828121657,0.092,0.1685,0.19197981660000002,1.88,1.34,2.3086792761,4.452,-1.9615,4.8649549073,0.092,0.1685,0.19197981660000002,4.36,-2.13,4.852473596
2019-12-15 04:30:00,2.0375,1.463,2.5083411351000002,0.0975,0.17300000000000001,0.198583106,1.94,1.29,2.329742475,4.3275,-2.017,4.7744680594,0.0975,0.17300000000000001,0.198583106,4.23,-2.19,4.7632971774
2019-12-15 05:00:00,2.1390000000000002,1.458,2.5886453986999998,0.069,0.168,0.1816177304,2.07,1.29,2.4390571949,4.259,-1.952,4.6850170757,0.069,0.168,0.1816177304,4.19,-2.12,4.6957959922
2019-12-15 05:30:00,2.056,1.4615,2.5225222001,0.076,0.1715,0.1875853139,1.98,1.29,2.3631546712000002,4.266,-1.9485000000000001,4.6899262521,0.076,0.1715,0.1875853139,4.19,-2.12,4.6957959922
2019-12-15 06:00:00,2.31,1.866,2.9695211735,0.05,0.20600000000000002,0.2119811312,2.26,1.6600000000000001,2.8041397968,4.24,-2.2439999999999998,4.7972008505,0.05,0.20600000000000002,0.2119811312,4.19,-2.45,4.8537202227
2019-12-15 06:30:00,2.4035,1.9220000000000002,3.0774821283,0.0935,0.192,0.2135561987,2.31,1.73,2.886000693,4.1035,-2.378,4.7427414277,0.0935,0.192,0.2135561987,4.01,-2.5700000000000003,4.7628772816
2019-12-15 07:00:00,2.204,2.0575,3.015115628,0.054,0.2175,0.2241032128,2.15,1.8399999999999999,2.8298586537,4.474,-2.3525,5.0547929977,0.054,0.2175,0.2241032128,4.42,-2.5700000000000003,5.1128563445
2019-12-15 07:30:00,2.722,1.9315,3.3376602958,0.042,0.2615,0.26485137340000003,2.68,1.67,3.1577365311,4.072,-2.3885,4.7208173286,0.042,0.2615,0.26485137340000003,4.03,-2.65,4.8232146956
2019-12-15 08:00:00,2.7225,1.883,3.3102409655000002,0.0425,0.253,0.25654483040000003,2.68,1.63,3.1367658503999998,4.1825,-2.3970000000000002,4.8206758084,0.0425,0.253,0.25654483040000003,4.14,-2.65,4.9154959058
2019-12-15 08:30:00,3.2825,1.955,3.8205799625,0.0125,0.255,0.2553061887,3.27,1.7000000000000002,3.6854986094,4.2725,-2.255,4.831074544,0.0125,0.255,0.2553061887,4.26,-2.51,4.944461548
2019-12-15 09:00:00,3.743,1.957,4.2237303418,0.043000000000000003,0.197,0.20163829,3.7,1.76,4.097267382,4.303,-2.313,4.8852613031,0.043000000000000003,0.197,0.20163829,4.26,-2.51,4.944461548
2019-12-15 09:30:00,3.617,1.9615,4.1146289322,0.017,0.2015,0.20221585,3.6,1.76,4.0071935316,4.717,-2.3985,5.2917758125,0.017,0.2015,0.20221585,4.7,-2.6,5.3712196008
2019-12-15 10:00:00,3.997,1.7745000000000002,4.3731978288,0.007,0.2245,0.2246091049,3.99,1.55,4.2804906261,4.627,-2.2155,5.1300652286,0.007,0.2245,0.2246091049,4.62,-2.44,5.2247487978
2019-12-15 10:30:00,4.1915,1.5145,4.4567232918,0.0015,0.21450000000000002,0.21450524470000001,4.19,1.3,4.3870377249,4.4615,-1.8155000000000001,4.8167439729,0.0015,0.21450000000000002,0.21450524470000001,4.46,-2.03,4.9002550954
2019-12-15 11:00:00,4.104,1.4425,4.3501289923,0.004,0.21250000000000002,0.2125376437,4.1,1.23,4.2805256687,4.644,-1.7575,4.9654347493,0.004,0.21250000000000002,0.2125376437,4.64,-1.97,5.0408828592
2019-12-15 11:30:00,4.3265,1.3599999999999999,4.5352179937,0.036500000000000005,0.17,0.1738742362,4.29,1.19,4.4519883198,4.5665,-1.8,4.9084541609,0.036500000000000005,0.17,0.1738742362,4.53,-1.97,4.9398178104
2019-12-15 12:00:00,4.1245,1.4625,4.3761177429,0.0545,0.1825,0.1904639073,4.07,1.28,4.26653255,5.0245,-1.7375,5.316437388,0.0545,0.1825,0.1904639073,4.97,-1.92,5.3279733483000005
2019-12-15 12:30:00,4.029,1.3695,4.2553931957,0.079,0.1595,0.1779922751,3.95,1.21,4.1311741672,5.099,-1.7605,5.3943638411,0.079,0.1595,0.1779922751,5.02,-1.92,5.3746441743
2019-12-15 13:00:00,3.865,1.435,4.1227963811,0.065,0.185,0.1960867155,3.8,1.25,4.0003124878,5.235,-1.695,5.5025675825,0.065,0.185,0.1960867155,5.17,-1.88,5.501208958
2019-12-15 13:30:00,3.825,1.5075,4.1113478629,0.025,0.1875,0.1891593244,3.8,1.32,4.0227353878,5.355,-1.7825000000000002,5.6438755523,0.025,0.1875,0.1891593244,5.33,-1.97,5.6824114599
2019-12-15 14:00:00,3.761,1.429,4.02332723,0.041,0.219,0.2228048473,3.7199999999999998,1.21,3.9118409988,5.101,-1.861,5.4298731109,0.041,0.219,0.2228048473,5.06,-2.08,5.4708317466
2019-12-15 14:30:00,3.5375,1.5434999999999999,3.8595723209,0.0475,0.2235,0.22849179420000001,3.49,1.32,3.7312866414,5.3675,-1.7865000000000002,5.6569990719,0.0475,0.2235,0.22849179420000001,5.32,-2.01,5.6870466852
2019-12-15 15:00:00,3.5515,1.55,3.8750035161,0.061500000000000006,0.23,0.23808034360000002,3.49,1.32,3.7312866414,5.2115,-1.78,5.5070983512,0.061500000000000006,0.23,0.23808034360000002,5.15,-2.01,5.5283451412
2019-12-15 15:30:00,3.5825,1.264,3.7989475187,0.0425,-0.056,0.070301138,3.54,1.32,3.7780947579,5.3625,-2.066,5.7467175196,0.0425,-0.056,0.070301138,5.32,-2.01,5.6870466852
2019-12-15 16:00:00,4.291,1.158,4.4445072843,0.011,-0.092,0.0926552751,4.28,1.25,4.4588002871,4.791,-1.992,5.1886168677,0.011,-0.092,0.0926552751,4.78,-1.9,5.1437729343
2019-12-15 16:30:00,4.6735,1.25,4.8377786483000005,0.0035,-0.04,0.040152833000000006,4.67,1.29,4.8448942197000004,4.7835,-1.9100000000000001,5.1507254101,0.0035,-0.04,0.040152833000000006,4.78,-1.87,5.1327672848
2019-12-15 17:00:00,4.551,1.0235,4.6646707547,0.011,-0.036500000000000005,0.038121516200000004,4.54,1.06,4.66210253,5.111,-1.8265,5.427561446,0.011,-0.036500000000000005,0.038121516200000004,5.1,-1.79,5.405006938
2019-12-15 17:30:00,4.1295,0.504,4.1601425757,0.0795,-0.08600000000000001,0.1171163951,4.05,0.59,4.0927496869,5.8695,-1.266,6.0044805146,0.0795,-0.08600000000000001,0.1171163951,5.79,-1.18,5.909018531
2019-12-15 18:00:00,3.984,0.34550000000000003,3.9989531443,0.034,-0.0545,0.06423589340000001,3.95,0.4,3.9702015062,5.894,-1.0345,5.9840977808,0.034,-0.0545,0.06423589340000001,5.86,-0.98,5.941380311
2019-12-15 18:30:00,3.723,0.266,3.7324904554,0.053,-0.094,0.10791200120000001,3.67,0.36,3.687614405,6.073,-1.244,6.1991019511,0.053,-0.094,0.10791200120000001,6.02,-1.15,6.1288579687
2019-12-15 19:00:00,4.327,0.14350000000000002,4.3293788527,0.007,-0.08650000000000001,0.0867827748,4.32,0.23,4.3261183525,5.337,-1.1465,5.4587572991,0.007,-0.08650000000000001,0.0867827748,5.33,-1.06,5.4343812895
2019-12-15 19:30:00,4.84,0.334,4.8515106926,0.0,-0.006,0.006,4.84,0.34,4.8519274521,4.88,-0.9560000000000001,4.9727593949,0.0,-0.006,0.006,4.88,-0.9500000000000001,4.9716093974
2019-12-15 20:00:00,4.7315000000000005,0.47350000000000003,4.7551334892,0.0015,0.21350000000000002,0.2135052693,4.73,0.26,4.7371404877,4.7315000000000005,-0.8265,4.8031442306,0.0015,0.21350000000000002,0.2135052693,4.73,-1.04,4.8429846169
2019-12-15 20:30:00,4.542,0.431,4.5624034236,0.002,0.211,0.21100947850000001,4.54,0.22,4.5453272709,4.582,-0.869,4.6636771972,0.002,0.211,0.21100947850000001,4.58,-1.08,4.7056136688
2019-12-15 21:00:00,4.3115,0.503,4.3407420161,0.021500000000000002,0.17300000000000001,0.1743308636,4.29,0.33,4.3026735874,4.8515,-0.777,4.9133269024,0.021500000000000002,0.17300000000000001,0.1743308636,4.83,-0.9500000000000001,4.9225399948
2019-12-15 21:30:00,4.148,0.403,4.1675308037,0.008,0.163,0.1631962009,4.14,0.24,4.146950687,4.598,-0.887,4.682774071,0.008,0.163,0.1631962009,4.59,-1.05,4.7085666609
2019-12-15 22:00:00,3.6109999999999998,0.3995,3.6330319638,0.011,0.1595,0.15987886040000002,3.6,0.24,3.6079911308,4.601,-0.9905,4.7064095922,0.011,0.1595,0.15987886040000002,4.59,-1.15,4.731870666
2019-12-15 22:30:00,3.26,0.8180000000000001,3.3610599519,0.04,0.138,0.1436802004,3.22,0.68,3.2910180796,4.53,-1.522,4.7788475598,0.04,0.138,0.1436802004,4.49,-1.6600000000000001,4.7870345727
2019-12-15 23:00:00,3.398,0.9095000000000001,3.5176120096,0.008,0.17950000000000002,0.1796781845,3.39,0.73,3.4677081769,4.118,-1.4805000000000001,4.3760489314,0.008,0.17950000000000002,0.1796781845,4.11,-1.6600000000000001,4.4325726164
2019-12-15 23:30:00,3.2775,1.3255,3.5353863297,0.0175,0.1555,0.1564816283,3.26,1.17,3.4635963968,3.9875,-1.7945,4.3726864168,0.0175,0.1555,0.1564816283,3.9699999999999998,-1.9500000000000002,4.4230532441
2019-12-16 00:00:00,2.807,1.329,3.1057189184,0.047,0.159,0.1658010856,2.76,1.17,2.9977491556,4.207,-1.791,4.5723659084,0.047,0.159,0.1658010856,4.16,-1.9500000000000002,4.5943552322
2019-12-16 00:30:00,2.644,1.3735,2.9794694578,0.034,0.20350000000000001,0.2063207454,2.61,1.17,2.8602447448,4.114,-1.8265,4.50123297,0.034,0.20350000000000001,0.2063207454,4.08,-2.03,4.5571153156
2019-12-16 01:00:00,2.8225,1.346,3.1270149104,0.0425,0.23600000000000002,0.2397962677,2.7800000000000002,1.11,2.9934094274,3.6825,-1.794,4.0962473375,0.0425,0.23600000000000002,0.2397962677,3.64,-2.03,4.167793181
2019-12-16 01:30:00,2.876,1.4025,3.1997472166,0.016,0.2625,0.262987167,2.86,1.1400000000000001,3.078830947,3.596,-1.8275000000000001,4.0337293228,0.016,0.2625,0.262987167,3.58,-2.09,4.1454191585
2019-12-16 02:00:00,3.135,1.45,3.4540881575,0.005,0.31,0.31004032,3.13,1.1400000000000001,3.3311409457,3.265,-1.78,3.7186859238,0.005,0.31,0.31004032,3.26,-2.09,3.8724281788
2019-12-16 02:30:00,3.2415,1.5915,3.6111209478,0.0015,0.3415,0.34150329430000004,3.24,1.25,3.4727654686,3.1815,-1.7485,3.6303160331,0.0015,0.3415,0.34150329430000004,3.18,-2.09,3.8053252161
2019-12-16 03:00:00,3.0465,1.3895,3.3484134303,0.0165,0.2695,0.2700046296,3.03,1.12,3.2303714957,3.0565,-1.8705,3.5834288747,0.0165,0.2695,0.2700046296,3.04,-2.14,3.7176874532
2019-12-16 03:30:00,3.321,1.7115,3.7360772543,0.001,0.29150000000000004,0.2915017153,3.32,1.42,3.6109278586,2.991,-1.9785,3.5861599588,0.001,0.29150000000000004,0.2915017153,2.99,-2.27,3.754064464
2019-12-16 04:00:00,3.22,2.05,3.8171848265,0.02,0.30000000000000004,0.3006659276,3.2,1.75,3.647259245,3.01,-2.33,3.8064419081,0.02,0.30000000000000004,0.3006659276,2.99,-2.63,3.9820848811
2019-12-16 04:30:00,3.158,1.9180000000000001,3.6948190754,0.008,0.218,0.2181467396,3.15,1.7000000000000002,3.5794552658,3.138,-2.362,3.9276058865000003,0.008,0.218,0.2181467396,3.13,-2.58,4.0562667565
2019-12-16 05:00:00,3.2984999999999998,1.9100000000000001,3.8115878909000003,0.0085,0.21,0.2101719534,3.29,1.7000000000000002,3.7032553247,3.0285,-2.31,3.8089253406,0.0085,0.21,0.2101719534,3.02,-2.52,3.9332937851
2019-12-16 05:30:00,3.378,1.9344999999999999,3.89270783,0.008,0.23450000000000001,0.2346364209,3.37,1.7000000000000002,3.7745065903,3.028,-2.3255,3.8179489585,0.008,0.23450000000000001,0.2346364209,3.02,-2.56,3.9590402877
2019-12-16 06:00:00,3.4545,1.97,3.9767411595,0.0145,0.27,0.2703890715,3.44,1.7000000000000002,3.8371343474,3.2545,-2.29,3.9794308952,0.0145,0.27,0.2703890715,3.24,-2.56,4.1293098697
2019-12-16 06:30:00,3.5460000000000003,1.885,4.0158860791,0.006,0.255,0.25507057850000003,3.54,1.63,3.897242615,3.296,-2.365,4.0567032181,0.006,0.255,0.25507057850000003,3.29,-2.62,4.2057698463
2019-12-16 07:00:00,3.902,1.9100000000000001,4.3443876438,0.002,0.28,0.2800071428,3.9,1.63,4.2269255967,3.292,-2.38,4.0622240214,0.002,0.28,0.2800071428,3.29,-2.66,4.2308037062
2019-12-16 07:30:00,4.19,1.941,4.6177463118,0.0,0.311,0.311,4.19,1.63,4.4958870093,3.46,-2.249,4.1266937129,0.0,0.311,0.311,3.46,-2.56,4.3040910771
2019-12-16 08:00:00,4.4345,1.7595,4.7708102561,0.0045000000000000005,0.1895,0.1895534225,4.43,1.57,4.6999787234,3.5545,-2.3305,4.2503765127,0.0045000000000000005,0.1895,0.1895534225,3.55,-2.52,4.3534928506
2019-12-16 08:30:00,4.3135,1.911,4.7178600287,0.0035,0.341,0.3410179614,4.31,1.57,4.5870469804,3.7835,-2.079,4.3170723008,0.0035,0.341,0.3410179614,3.7800000000000002,-2.42,4.4882958904
2019-12-16 09:00:00,4.68,2.2745,5.2034363886,0.0,0.3345,0.3345,4.68,1.94,5.0661622556,4.09,-1.9055,4.5120982093,0.0,0.3345,0.3345,4.09,-2.24,4.6632284954
2019-12-16 09:30:00,4.68,1.884,5.0449832507,0.0,-0.056,0.056,4.68,1.94,5.0661622556,4.05,-2.346,4.6804076746,0.0,-0.056,0.056,4.05,-2.29,4.6525906762
2019-12-16 10:00:00,4.83,1.685,5.115478961,0.0,-0.075,0.075,4.83,1.76,5.1406711624,4.14,-2.145,4.6626843127,0.0,-0.075,0.075,4.14,-2.07,4.6286607134
