Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-16 10:30:00,4.71,1.452,4.9287324943,0.0,-0.088,0.088,4.71,1.54,4.9553708237,4.2,-1.9580000000000002,4.6339792835,0.0,-0.088,0.088,4.2,-1.87,4.5974884448
2019-12-16 11:00:00,4.71,1.4365,4.9241884864,0.0,-0.10350000000000001,0.10350000000000001,4.71,1.54,4.9553708237,4.1,-1.9735,4.5502419991,0.0,-0.10350000000000001,0.10350000000000001,4.1,-1.87,4.5063177873
2019-12-16 11:30:00,4.93,1.438,5.1354400006,0.0,-0.182,0.182,4.93,1.62,5.1893448527,4.27,-1.972,4.7033694305000004,0.0,-0.182,0.182,4.27,-1.79,4.6300107991
2019-12-16 12:00:00,4.88,1.331,5.0582567155,0.0,-0.229,0.229,4.88,1.56,5.1232801992,4.22,-2.019,4.6781151119,0.0,-0.229,0.229,4.22,-1.79,4.5839393539
2019-12-16 12:30:00,5.04,1.5365,5.2690067612,0.0,-0.17350000000000002,0.17350000000000002,5.04,1.71,5.3221893991,4.31,-1.9035000000000002,4.7116252238000005,0.0,-0.17350000000000002,0.17350000000000002,4.31,-1.73,4.644243749
2019-12-16 13:00:00,5.01,1.608,5.2617263327,0.0,-0.022,0.022,5.01,1.63,5.2684912451,4.25,-1.832,4.6280367328,0.0,-0.022,0.022,4.25,-1.81,4.6193722517
2019-12-16 13:30:00,4.93,1.884,5.2777226149,0.0,0.164,0.164,4.93,1.72,5.221427008,4.21,-1.5859999999999999,4.4988327375,0.0,0.164,0.164,4.21,-1.75,4.5592323915
2019-12-16 14:00:00,4.96,1.867,5.2997442391,0.0,0.147,0.147,4.96,1.72,5.2497618994,4.21,-1.603,4.5048539377,0.0,0.147,0.147,4.21,-1.75,4.5592323915
2019-12-16 14:30:00,5.01,1.7625000000000002,5.3109797825000005,0.0,0.0425,0.0425,5.01,1.72,5.2970274683,4.26,-1.6575000000000002,4.5710946446000005,0.0,0.0425,0.0425,4.26,-1.7000000000000002,4.5866763566
2019-12-16 15:00:00,5.08,1.758,5.3755896421,0.0,0.038,0.038,5.08,1.72,5.3632825769,4.32,-1.702,4.6431889903,0.0,0.038,0.038,4.32,-1.74,4.6572524089
2019-12-16 15:30:00,5.08,1.7305000000000001,5.366659133,0.0,0.0105,0.0105,5.08,1.72,5.3632825769,4.36,-1.7295,4.690497868,0.0,0.0105,0.0105,4.36,-1.74,4.6943796182
2019-12-16 16:00:00,5.2,1.7505000000000002,5.486734024,0.0,0.030500000000000003,0.030500000000000003,5.2,1.72,5.4770795138,4.43,-1.7095,4.7483987038,0.0,0.030500000000000003,0.030500000000000003,4.43,-1.74,4.7594642556
2019-12-16 16:30:00,5.53,1.7125,5.7890894146,0.0,-0.007500000000000001,0.007500000000000001,5.53,1.72,5.7913124592,4.72,-1.7475,5.0331060241,0.0,-0.007500000000000001,0.007500000000000001,4.72,-1.74,5.0305069327
2019-12-16 17:00:00,5.74,1.746,5.9996763246,0.0,0.026000000000000002,0.026000000000000002,5.74,1.72,5.9921615466,4.9,-1.634,5.1652643688,0.0,0.026000000000000002,0.026000000000000002,4.9,-1.6600000000000001,5.1735481055
2019-12-16 17:30:00,5.54,1.5899999999999999,5.7636533553,0.0,0.14,0.14,5.54,1.45,5.7266133098,4.75,-1.81,5.0831683033,0.0,0.14,0.14,4.75,-1.9500000000000002,5.134685969
2019-12-16 18:00:00,5.54,1.55,5.7527471698,0.0,0.14,0.14,5.54,1.4100000000000001,5.7166161319,4.75,-1.8599999999999999,5.1011861366,0.0,0.14,0.14,4.75,-2.0,5.153882032
2019-12-16 18:30:00,5.54,1.5554999999999999,5.7542315082,0.0,0.14550000000000002,0.14550000000000002,5.54,1.4100000000000001,5.7166161319,4.75,-1.8545,5.0991832924,0.0,0.14550000000000002,0.14550000000000002,4.75,-2.0,5.153882032
2019-12-16 19:00:00,5.54,1.5465,5.7518051297,0.0,0.1365,0.1365,5.54,1.4100000000000001,5.7166161319,4.75,-1.8635000000000002,5.1024633512,0.0,0.1365,0.1365,4.75,-2.0,5.153882032
2019-12-16 19:30:00,5.59,1.6760000000000002,5.8358440692,0.0,0.08600000000000001,0.08600000000000001,5.59,1.5899999999999999,5.8117295188,4.8,-1.744,5.1070085177,0.0,0.08600000000000001,0.08600000000000001,4.8,-1.83,5.1370127506
2019-12-16 20:00:00,5.59,1.675,5.8355569571,0.0,0.085,0.085,5.59,1.5899999999999999,5.8117295188,4.8,-1.705,5.0938222388,0.0,0.085,0.085,4.8,-1.79,5.1228995696
2019-12-16 20:30:00,5.44,1.623,5.6769471549,0.0,0.033,0.033,5.44,1.5899999999999999,5.6676009034,4.66,-1.7970000000000002,4.9944778506,0.0,0.033,0.033,4.66,-1.83,5.0064458451
2019-12-16 21:00:00,5.4,1.538,5.6147523543,0.0,0.008,0.008,5.4,1.53,5.612566258,4.62,-1.702,4.9235357214,0.0,0.008,0.008,4.62,-1.71,4.9263069332
2019-12-16 21:30:00,5.18,1.4885000000000002,5.3896226445,0.0,0.0685,0.0685,5.18,1.42,5.3711078932,4.42,-1.6815,4.7290424242,0.0,0.0685,0.0685,4.42,-1.75,4.7538300348
2019-12-16 22:00:00,4.99,1.4815,5.2052802278,0.0,0.061500000000000006,0.061500000000000006,4.99,1.42,5.1881114098,4.25,-1.6885,4.5731315584,0.0,0.061500000000000006,0.061500000000000006,4.25,-1.75,4.5961940777
2019-12-16 22:30:00,4.7,1.476,4.9263146469,0.0,0.056,0.056,4.7,1.42,4.9098268809,3.98,-1.694,4.3255099121,0.0,0.056,0.056,3.98,-1.75,4.3477465428
2019-12-16 23:00:00,4.47,1.4515,4.6997608716,0.0,0.0315,0.0315,4.47,1.42,4.69012793,3.77,-1.7185000000000001,4.1432043457,0.0,0.0315,0.0315,3.77,-1.75,4.1563686073
2019-12-16 23:30:00,4.25,1.603,4.5422581389,0.0,0.053,0.053,4.25,1.55,4.5238258145,3.58,-1.907,4.0562358166,0.0,0.053,0.053,3.58,-1.96,4.0814213211
2019-12-17 00:00:00,4.02,1.499,4.2903847147,0.0,0.059000000000000004,0.059000000000000004,4.02,1.44,4.2701288037000005,3.37,-1.991,3.914202473,0.0,0.059000000000000004,0.059000000000000004,3.37,-2.05,3.9445405309
2019-12-17 00:30:00,3.99,1.387,4.2242003977,0.0,-0.053,0.053,3.99,1.44,4.24189816,3.33,-1.903,3.8354020650000002,0.0,-0.053,0.053,3.33,-1.85,3.8093831522
2019-12-17 01:00:00,3.9,1.3815,4.1374560119,0.0,-0.0285,0.0285,3.9,1.4100000000000001,4.147059199,3.25,-1.8785,3.7538330077,0.0,-0.0285,0.0285,3.25,-1.85,3.7396523903
2019-12-17 01:30:00,3.9,1.3735,4.1347916816,0.0,0.0135,0.0135,3.9,1.3599999999999999,4.1303268636,3.25,-1.8965,3.7628728719,0.0,0.0135,0.0135,3.25,-1.9100000000000001,3.7696949479
2019-12-17 02:00:00,3.9,1.358,4.1296687518,0.0,-0.042,0.042,3.9,1.4,4.143669871,3.25,-1.912,3.7707086867,0.0,-0.042,0.042,3.25,-1.87,3.7495866439
2019-12-17 02:30:00,3.8,1.3685,4.0389097848,0.0,0.018500000000000003,0.018500000000000003,3.8,1.35,4.0326790103,3.16,-1.9215,3.6983458802999998,0.0,0.018500000000000003,0.018500000000000003,3.16,-1.94,3.7079913700000002
2019-12-17 03:00:00,3.8,1.38,4.0428207974,0.0,-0.03,0.03,3.8,1.4100000000000001,4.0531592616,3.16,-1.92,3.6975667675,0.0,-0.03,0.03,3.16,-1.8900000000000001,3.6820782175
2019-12-17 03:30:00,3.8,1.857,4.2294738443,0.0,0.047,0.047,3.8,1.81,4.209049774,3.07,-2.403,3.898629118,0.0,0.047,0.047,3.07,-2.45,3.9277729059
2019-12-17 04:00:00,3.84,1.955,4.3090167092,0.0,-0.085,0.085,3.84,2.04,4.3482410237,3.13,-2.535,4.0277940613,0.0,-0.085,0.085,3.13,-2.45,3.974845909
2019-12-17 04:30:00,3.7800000000000002,1.975,4.2648593177,0.0,0.005,0.005,3.7800000000000002,1.97,4.2625461874,3.08,-2.495,3.963763994,0.0,0.005,0.005,3.08,-2.5,3.9669131576
2019-12-17 05:00:00,3.83,1.97,4.3069478752,0.0,-0.08,0.08,3.83,2.05,4.344122466,3.12,-2.49,3.9918041034,0.0,-0.08,0.08,3.12,-2.41,3.9423977476000003
2019-12-17 05:30:00,3.88,1.9815,4.3566893681,0.0,-0.0685,0.0685,3.88,2.05,4.3882684512,3.16,-2.4785,4.0160381286,0.0,-0.0685,0.0685,3.16,-2.41,3.9741288354
2019-12-17 06:00:00,3.93,1.975,4.3983548061,0.0,0.005,0.005,3.93,1.97,4.3961119185,3.2,-2.465,4.0393347225,0.0,0.005,0.005,3.2,-2.47,4.0423879082
2019-12-17 06:30:00,4.19,1.9755,4.6323536404,0.0,0.0055000000000000005,0.0055000000000000005,4.19,1.97,4.6300107991,3.44,-2.4645,4.2317089042,0.0,0.0055000000000000005,0.0055000000000000005,3.44,-2.47,4.2349144029
2019-12-17 07:00:00,4.53,1.9315,4.9245905667,0.0,-0.0785,0.0785,4.53,2.01,4.9559055681,3.74,-2.3285,4.4056227993,0.0,-0.0785,0.0785,3.74,-2.25,4.3646420243
2019-12-17 07:30:00,4.66,1.862,5.0182311625,0.0,0.002,0.002,4.66,1.8599999999999999,5.017489412,3.86,-2.248,4.4668897457,0.0,0.002,0.002,3.86,-2.25,4.4678965968
2019-12-17 08:00:00,4.79,1.6045,5.0515859143,0.0,-0.035500000000000004,0.035500000000000004,4.79,1.6400000000000001,5.0629734347,4.04,-2.0255,4.5193196667,0.0,-0.035500000000000004,0.035500000000000004,4.04,-1.99,4.5035208449
2019-12-17 08:30:00,4.88,1.471,5.0968854215,0.0,-0.049,0.049,4.88,1.52,5.1112425104,4.15,-1.949,4.5848774248,0.0,-0.049,0.049,4.15,-1.9,4.5642633579
2019-12-17 09:00:00,4.91,1.4935,5.1321186902,0.0,-0.0965,0.0965,4.91,1.5899999999999999,5.1610270296,4.19,-1.9365,4.6158566106,0.0,-0.0965,0.0965,4.19,-1.8399999999999999,4.5762102224
2019-12-17 09:30:00,4.91,1.537,5.1449459667,0.0,-0.053,0.053,4.91,1.5899999999999999,5.1610270296,4.19,-1.893,4.5977765278,0.0,-0.053,0.053,4.19,-1.8399999999999999,4.5762102224
2019-12-17 10:00:00,4.96,1.488,5.1783920284,0.0,-0.10200000000000001,0.10200000000000001,4.96,1.5899999999999999,5.2086178589,4.22,-1.9420000000000002,4.6454024582999995,0.0,-0.10200000000000001,0.10200000000000001,4.22,-1.8399999999999999,4.6036941688
2019-12-17 10:30:00,4.96,1.5030000000000001,5.1827221612,0.0,-0.127,0.127,4.96,1.63,5.2209673433,4.22,-1.917,4.635006904,0.0,-0.127,0.127,4.22,-1.79,4.5839393539
2019-12-17 11:00:00,4.96,1.5115,5.1851935596,0.0,-0.11850000000000001,0.11850000000000001,4.96,1.63,5.2209673433,4.22,-1.9385,4.6439403797,0.0,-0.11850000000000001,0.11850000000000001,4.22,-1.82,4.5957371552
2019-12-17 11:30:00,5.07,1.513,5.2909421656,0.0,-0.117,0.117,5.07,1.63,5.3255797806,4.35,-1.937,4.7617716241,0.0,-0.117,0.117,4.35,-1.82,4.7153896976
2019-12-17 12:00:00,5.07,1.506,5.2889446963,0.0,-0.124,0.124,5.07,1.63,5.3255797806,4.35,-1.944,4.7646233849,0.0,-0.124,0.124,4.35,-1.82,4.7153896976
2019-12-17 12:30:00,5.17,1.5310000000000001,5.3919255373,0.0,-0.149,0.149,5.17,1.6800000000000002,5.4361107421,4.42,-1.909,4.8146319693,0.0,-0.149,0.149,4.42,-1.76,4.7575203625
2019-12-17 13:00:00,5.13,1.5415,5.356596144,0.0,-0.1385,0.1385,5.13,1.6800000000000002,5.3980829931,4.42,-1.8985,4.8104783806,0.0,-0.1385,0.1385,4.42,-1.76,4.7575203625
2019-12-17 13:30:00,5.13,1.53,5.3532980489,0.0,-0.15,0.15,5.13,1.6800000000000002,5.3980829931,4.37,-1.9100000000000001,4.7691718359,0.0,-0.15,0.15,4.37,-1.76,4.7111039046
2019-12-17 14:00:00,5.02,1.562,5.2573989767,0.0,-0.11800000000000001,0.11800000000000001,5.02,1.6800000000000002,5.2936565812,4.28,-1.8780000000000001,4.6738938798,0.0,-0.11800000000000001,0.11800000000000001,4.28,-1.76,4.6277424302
2019-12-17 14:30:00,4.97,1.581,5.2154061203,0.0,-0.099,0.099,4.97,1.6800000000000002,5.2462653383,4.23,-1.859,4.6204741099,0.0,-0.099,0.099,4.23,-1.76,4.5815390427
2019-12-17 15:00:00,5.02,1.5695000000000001,5.2596321402,0.0,-0.1105,0.1105,5.02,1.6800000000000002,5.2936565812,4.28,-1.8705,4.6708853818,0.0,-0.1105,0.1105,4.28,-1.76,4.6277424302
2019-12-17 15:30:00,5.02,1.5430000000000001,5.2517853155,0.0,-0.097,0.097,5.02,1.6400000000000001,5.2810983706,4.28,-1.857,4.6654955792,0.0,-0.097,0.097,4.28,-1.76,4.6277424302
2019-12-17 16:00:00,5.16,1.5365,5.3839049258,0.0,-0.10350000000000001,0.10350000000000001,5.16,1.6400000000000001,5.4143513,4.42,-1.8635000000000002,4.796773108,0.0,-0.10350000000000001,0.10350000000000001,4.42,-1.76,4.7575203625
2019-12-17 16:30:00,5.22,1.5655000000000001,5.4496963448,0.0,0.1655,0.1655,5.22,1.4,5.4044796234,4.46,-1.8645,4.834041813,0.0,0.1655,0.1655,4.46,-2.03,4.9002550954
2019-12-17 17:00:00,5.43,1.6015000000000001,5.6612456447,0.0,0.2015,0.2015,5.43,1.4,5.6075752336,4.65,-1.8285,4.9965900622,0.0,0.2015,0.2015,4.65,-2.03,5.0737954235
2019-12-17 17:30:00,5.43,1.5945,5.6592694096,0.0,0.1945,0.1945,5.43,1.4,5.6075752336,4.65,-1.8355000000000001,4.9991559538,0.0,0.1945,0.1945,4.65,-2.03,5.0737954235
2019-12-17 18:00:00,5.69,1.6005,5.9108121481,0.0,-0.0495,0.0495,5.69,1.65,5.9244071433,4.9,-1.8895,5.2516864196,0.0,-0.0495,0.0495,4.9,-1.8399999999999999,5.2340806261
2019-12-17 18:30:00,5.76,1.5705,5.9702655092,0.0,-0.0795,0.0795,5.76,1.65,5.9916692165,5.0,-1.8695,5.338073646,0.0,-0.0795,0.0795,5.0,-1.79,5.3107532422
2019-12-17 19:00:00,5.76,1.343,5.914494822,0.0,-0.057,0.057,5.76,1.4,5.9276976981,5.0,-1.647,5.2642766835,0.0,-0.057,0.057,5.0,-1.5899999999999999,5.2467227867
2019-12-17 19:30:00,5.71,0.9085000000000001,5.7818225716,0.0,-0.07150000000000001,0.07150000000000001,5.71,0.98,5.7934877233,5.0,-1.2515,5.1542460409,0.0,-0.07150000000000001,0.07150000000000001,5.0,-1.18,5.1373534042
2019-12-17 20:00:00,5.65,0.908,5.7224963084,0.0,-0.07200000000000001,0.07200000000000001,5.65,0.98,5.7343613419,4.95,-1.252,5.1058793562,0.0,-0.07200000000000001,0.07200000000000001,4.95,-1.18,5.0887031747
2019-12-17 20:30:00,5.51,0.932,5.5882666364,0.0,-0.048,0.048,5.51,0.98,5.596472103,4.82,-1.228,4.9739706473,0.0,-0.048,0.048,4.82,-1.18,4.9623381586
2019-12-17 21:00:00,5.36,0.7835000000000001,5.416961533,0.0,-0.0965,0.0965,5.36,0.88,5.431758463,4.71,-1.1265,4.8428403080999995,0.0,-0.0965,0.0965,4.71,-1.03,4.8213068768
2019-12-17 21:30:00,5.13,0.5045000000000001,5.1547473507,0.0,-0.0655,0.0655,5.13,0.5700000000000001,5.1615695287,4.57,-0.8855000000000001,4.6549984157,0.0,-0.0655,0.0655,4.57,-0.8200000000000001,4.6429839543
2019-12-17 22:00:00,4.91,0.5095000000000001,4.9363640719,0.0,-0.0205,0.0205,4.91,0.53,4.9385220461,4.41,-0.9105000000000001,4.5030112425,0.0,-0.0205,0.0205,4.41,-0.89,4.4989109793
2019-12-17 22:30:00,4.66,0.494,4.6861109675,0.0,-0.076,0.076,4.66,0.5700000000000001,4.6947310892,4.23,-0.936,4.3323199328,0.0,-0.076,0.076,4.23,-0.86,4.3165379646
2019-12-17 23:00:00,4.4,0.4305,4.4210100939,0.0,-0.0195,0.0195,4.4,0.45,4.4229515032,3.92,-0.8795000000000001,4.0174519599,0.0,-0.0195,0.0195,3.92,-0.86,4.0132281271
2019-12-17 23:30:00,4.26,0.988,4.3730703173,0.0,-0.07200000000000001,0.07200000000000001,4.26,1.06,4.3898974931,3.67,-1.482,3.9579317831000003,0.0,-0.07200000000000001,0.07200000000000001,3.67,-1.4100000000000001,3.9315391388
2019-12-18 00:00:00,3.99,0.9725,4.1068060887,0.0,0.0025,0.0025,3.99,0.97,4.106214802,3.41,-1.4775,3.7163296746,0.0,0.0025,0.0025,3.41,-1.48,3.7173243065
2019-12-18 00:30:00,3.99,1.1905000000000001,4.1638191904,0.0,-0.0495,0.0495,3.99,1.24,4.1782412568,3.41,-1.7195,3.8190025202999998,0.0,-0.0495,0.0495,3.41,-1.67,3.7969724782
2019-12-18 01:00:00,3.99,1.3555000000000001,4.2139625354,0.0,-0.0545,0.0545,3.99,1.4100000000000001,4.2318081242,3.26,-1.9145,3.7805965468,0.0,-0.0545,0.0545,3.26,-1.8599999999999999,3.7532918885
2019-12-18 01:30:00,3.99,1.3785,4.2214170903,0.0,-0.0315,0.0315,3.99,1.4100000000000001,4.2318081242,3.2,-1.8915000000000002,3.717226419,0.0,-0.0315,0.0315,3.2,-1.8599999999999999,3.7012970699
2019-12-18 02:00:00,3.95,1.3519999999999999,4.1749735329,0.0,-0.058,0.058,3.95,1.4100000000000001,4.1941149245,3.2,-1.9180000000000001,3.7307806154,0.0,-0.058,0.058,3.2,-1.8599999999999999,3.7012970699
2019-12-18 02:30:00,3.86,1.3865,4.1014609897,0.0,0.0165,0.0165,3.86,1.37,4.0959125967,3.13,-1.9035000000000002,3.6633607862,0.0,0.0165,0.0165,3.13,-1.92,3.6719613288
2019-12-18 03:00:00,3.86,1.339,4.0856481738,0.0,-0.031,0.031,3.86,1.37,4.0959125967,3.05,-1.901,3.5939255696,0.0,-0.031,0.031,3.05,-1.87,3.5776249105
2019-12-18 03:30:00,3.86,1.3775,4.0984272898,0.0,0.007500000000000001,0.007500000000000001,3.86,1.37,4.0959125967,3.05,-1.9025,3.5947192170999998,0.0,0.007500000000000001,0.007500000000000001,3.05,-1.9100000000000001,3.5986942076
2019-12-18 04:00:00,3.86,1.7389999999999999,4.2336415767,0.0,-0.001,0.001,3.86,1.74,4.2340524324,3.05,-2.301,3.8206152646,0.0,-0.001,0.001,3.05,-2.3,3.820013089
2019-12-18 04:30:00,3.55,1.952,4.051271899,0.0,0.14200000000000002,0.14200000000000002,3.55,1.81,3.9847961052,2.76,-2.498,3.7225802879,0.0,0.14200000000000002,0.14200000000000002,2.76,-2.64,3.8193193111
2019-12-18 05:00:00,3.48,1.975,4.0013778877,0.0,0.225,0.225,3.48,1.75,3.8952406858,2.68,-2.495,3.6616150808,0.0,0.225,0.225,2.68,-2.7199999999999998,3.8184813735
2019-12-18 05:30:00,3.59,1.9855,4.1024761121,0.0,0.17550000000000002,0.17550000000000002,3.59,1.81,4.020472609,2.86,-2.4845,3.7884482641,0.0,0.17550000000000002,0.17550000000000002,2.86,-2.66,3.905790573
2019-12-18 06:00:00,3.77,2.022,4.2780116877,0.0,0.212,0.212,3.77,1.81,4.1819851745,2.96,-2.448,3.8411331661,0.0,0.212,0.212,2.96,-2.66,3.9795979696
2019-12-18 06:30:00,3.91,2.0,4.3918219454,0.0,0.30000000000000004,0.30000000000000004,3.91,1.7000000000000002,4.2635783094,2.96,-2.41,3.8170276394,0.0,0.30000000000000004,0.30000000000000004,2.96,-2.71,4.0131907505
2019-12-18 07:00:00,4.36,1.9895,4.7924639018,0.0,0.17950000000000002,0.17950000000000002,4.36,1.81,4.7207732417,3.29,-2.4005,4.0726527289,0.0,0.17950000000000002,0.17950000000000002,3.29,-2.58,4.1809687873
2019-12-18 07:30:00,4.41,1.8385,4.7778847046,0.0,0.28850000000000003,0.28850000000000003,4.41,1.55,4.6744625359,3.54,-2.2015000000000002,4.1687170988,0.0,0.28850000000000003,0.28850000000000003,3.54,-2.49,4.3280134011
2019-12-18 08:00:00,4.4505,1.7810000000000001,4.7936323649,0.0005,0.35100000000000003,0.3510003561,4.45,1.43,4.6741202381,3.3105,-2.199,3.9742938052000003,0.0005,0.35100000000000003,0.3510003561,3.31,-2.55,4.1783489562
2019-12-18 08:30:00,4.124,1.713,4.4656180983,0.004,-0.417,0.4170191842,4.12,2.13,4.638027598,3.184,-2.157,3.8458425605,0.004,-0.417,0.4170191842,3.18,-1.74,3.6249137921
2019-12-18 09:00:00,4.2085,1.721,4.5467915336,0.0085,-0.749,0.7490482294,4.2,2.47,4.8724634427,3.0785,-2.189,3.7774175372,0.0085,-0.749,0.7490482294,3.07,-1.44,3.3909438214
2019-12-18 09:30:00,4.14,1.6880000000000002,4.4708996857,0.02,-0.712,0.7122808435,4.12,2.4,4.7680604023,3.15,-2.152,3.8149186099,0.02,-0.712,0.7122808435,3.13,-1.44,3.4453591975
2019-12-18 10:00:00,3.963,1.691,4.3086946979,0.013000000000000001,-0.709,0.7091191719000001,3.95,2.4,4.6219584594,3.4130000000000003,-2.149,4.0332084003,0.013000000000000001,-0.709,0.7091191719000001,3.4,-1.44,3.6923705123
2019-12-18 10:30:00,3.786,1.713,4.1554981651,0.046,-0.687,0.6885383069000001,3.74,2.4,4.4438271794,3.536,-2.127,4.1264300551,0.046,-0.687,0.6885383069000001,3.49,-1.44,3.7754072628
2019-12-18 11:00:00,3.6745,1.271,3.8881089555,0.0145,-0.669,0.6691571191,3.66,1.94,4.1423664734,3.6345,-1.689,4.0077813376,0.0145,-0.669,0.6691571191,3.62,-1.02,3.7609573249
2019-12-18 11:30:00,3.9290000000000003,1.2335,4.1180776158,0.039,-0.7065,0.7075756143,3.89,1.94,4.3469184487,3.559,-1.6565,3.9256175629000003,0.039,-0.7065,0.7075756143,3.52,-0.9500000000000001,3.6459429507000003
2019-12-18 12:00:00,3.961,1.223,4.1455096189,0.07100000000000001,-0.717,0.7205067661,3.89,1.94,4.3469184487,3.531,-1.667,3.904721501,0.07100000000000001,-0.717,0.7205067661,3.46,-0.9500000000000001,3.5880496095
2019-12-18 12:30:00,3.208,1.2815,3.4544907367,0.048,-0.6585000000000001,0.6602471128,3.16,1.94,3.7079913700000002,3.508,-1.6785,3.8888849623,0.048,-0.6585000000000001,0.6602471128,3.46,-1.02,3.6072149922
2019-12-18 13:00:00,2.3295,1.223,2.6310262731,0.059500000000000004,-0.717,0.7194645578000001,2.27,1.94,2.9860509038,2.6695,-1.677,3.1525480567,0.059500000000000004,-0.717,0.7194645578000001,2.61,-0.96,2.780953074
2019-12-18 13:30:00,3.3645,1.3385,3.6209725903,0.0645,0.4985,0.5026554486,3.3,0.84,3.4052312697,3.8945,-1.6315,4.2224308757,0.0645,0.4985,0.5026554486,3.83,-2.13,4.3824422415
2019-12-18 14:00:00,3.61,1.367,3.8601540125,0.07,0.247,0.256727482,3.54,1.12,3.7129503094,4.59,-1.643,4.8751973293,0.07,0.247,0.256727482,4.52,-1.8900000000000001,4.8992346341
2019-12-18 14:30:00,3.9985,1.431,4.2468533351,0.0585,0.021,0.0621550481,3.94,1.4100000000000001,4.1846983165000005,5.1185,-1.689,5.3899687615000005,0.0585,0.021,0.0621550481,5.06,-1.71,5.3411328386
2019-12-18 15:00:00,3.8395,1.462,4.1084308744,0.0695,0.112,0.1318114183,3.77,1.35,4.0044225551,5.1295,-1.698,5.403237386,0.0695,0.112,0.1318114183,5.06,-1.81,5.3739836248
2019-12-18 15:30:00,4.0035,1.518,4.2816277571,0.0835,0.038,0.0917401221,3.92,1.48,4.1900835314,5.3735,-1.772,5.6581345203,0.0835,0.038,0.0917401221,5.29,-1.81,5.5910821851
2019-12-18 16:00:00,4.101,1.5110000000000001,4.3705059204,0.081,0.091,0.1218277472,4.02,1.42,4.2634258525,5.551,-1.7189999999999999,5.8110723623,0.081,0.091,0.1218277472,5.47,-1.81,5.7616837817
2019-12-18 16:30:00,4.283,1.5390000000000001,4.5511108534,0.083,0.149,0.17055790810000002,4.2,1.3900000000000001,4.4240366183,5.763,-1.661,5.9975903495,0.083,0.149,0.17055790810000002,5.68,-1.81,5.9614176166
2019-12-18 17:00:00,4.388,1.56,4.6570531455,0.078,0.12,0.1431223253,4.31,1.44,4.544194098,5.888,-1.79,6.1540753977,0.078,0.12,0.1431223253,5.8100000000000005,-1.9100000000000001,6.1158973176
2019-12-18 17:30:00,4.3870000000000005,1.5645,4.6576205566999995,0.077,0.1245,0.1463873287,4.31,1.44,4.544194098,5.8469999999999995,-1.7855,6.113543919,0.077,0.1245,0.1463873287,5.77,-1.9100000000000001,6.0779108253
2019-12-18 18:00:00,4.378,1.5215,4.6348512651,0.068,0.21150000000000002,0.2221626656,4.31,1.31,4.5046864486,5.728,-1.7785000000000002,5.9977534336,0.068,0.21150000000000002,0.2221626656,5.66,-1.99,5.999641656
2019-12-18 18:30:00,4.411,1.517,4.6645696479000005,0.051000000000000004,0.147,0.1555956298,4.36,1.37,4.5701750514,5.801,-1.763,6.062983589,0.051000000000000004,0.147,0.1555956298,5.75,-1.9100000000000001,6.0589272978
2019-12-18 19:00:00,4.4025,1.5095,4.6540945951,0.0425,0.1895,0.1942073634,4.36,1.32,4.5554363128,5.5825,-1.7805,5.8595636783,0.0425,0.1895,0.1942073634,5.54,-1.97,5.8798384332
2019-12-18 19:30:00,4.41,1.468,4.6479160922,0.05,0.188,0.1945353438,4.36,1.28,4.5440070422000005,5.46,-1.782,5.7434418252,0.05,0.188,0.1945353438,5.41,-1.97,5.7575168259
2019-12-18 20:00:00,4.128,1.508,4.3948205879,0.048,0.188,0.1940309254,4.08,1.32,4.2882164124,5.698,-1.822,5.9822143058,0.048,0.188,0.1940309254,5.65,-2.01,5.9968825234
2019-12-18 20:30:00,3.7715,1.4889999999999999,4.0547913941000004,0.0315,0.219,0.2212538135,3.74,1.27,3.9497468273000003,5.3415,-1.861,5.6564072741,0.0315,0.219,0.2212538135,5.31,-2.08,5.7028501646
2019-12-18 21:00:00,3.4815,1.473,3.7802871915000003,0.0115,0.463,0.4631427966,3.47,1.01,3.6140005534,4.3515,-1.7269999999999999,4.6816750475,0.0115,0.463,0.4631427966,4.34,-2.19,4.8612446966
2019-12-18 21:30:00,3.7905,1.457,4.0608791228,0.0005,0.447,0.4470002796,3.79,1.01,3.922269751,4.0405,-1.7429999999999999,4.400419213,0.0005,0.447,0.4470002796,4.04,-2.19,4.5953998738
2019-12-18 22:00:00,4.01,1.4325,4.2581869675,0.0,0.29250000000000004,0.29250000000000004,4.01,1.1400000000000001,4.1688967365,4.19,-1.7775,4.5514400194,0.0,0.29250000000000004,0.29250000000000004,4.19,-2.07,4.6734355671
2019-12-18 22:30:00,4.15,1.4195,4.3860552037,0.0,0.1695,0.1695,4.15,1.25,4.3341665866,4.19,-1.7905000000000002,4.5565327004,0.0,0.1695,0.1695,4.19,-1.96,4.6257648016
2019-12-18 23:00:00,3.93,1.421,4.1790119646,0.0,0.101,0.101,3.93,1.32,4.145756867,4.19,-1.859,4.5838827428,0.0,0.101,0.101,4.19,-1.96,4.6257648016
2019-12-18 23:30:00,3.8,1.4465,4.0660007686,0.0,0.1265,0.1265,3.8,1.32,4.0227353878,3.92,-1.8335,4.3276000566,0.0,0.1265,0.1265,3.92,-1.96,4.3826932359
2019-12-19 00:00:00,3.7305,1.343,3.9648807359,0.0005,0.063,0.0630019841,3.73,1.28,3.9435136617,3.7905,-1.807,4.1991831646,0.0005,0.063,0.0630019841,3.79,-1.87,4.2262276323
2019-12-21 00:30:00,3.86,1.479,4.1336474209,0.0,0.149,0.149,3.86,1.33,4.082707435,3.39,-1.951,3.911329825,0.0,0.149,0.149,3.39,-2.1,3.987743723
2019-12-21 01:00:00,3.81,1.4785,4.0868156614,0.0,0.14850000000000002,0.14850000000000002,3.81,1.33,4.0354677548,3.22,-1.9515,3.7652028166,0.0,0.14850000000000002,0.14850000000000002,3.22,-2.1,3.844268461
2019-12-21 01:30:00,3.75,1.49,4.0351703805,0.0,0.2,0.2,3.75,1.29,3.9656777479,3.11,-1.96,3.6760984753,0.0,0.2,0.2,3.11,-2.16,3.7865155486
2019-12-21 02:00:00,3.75,1.4685000000000001,4.0272809996,0.0,0.0985,0.0985,3.75,1.37,3.9924178138,3.11,-1.9815,3.6876065747,0.0,0.0985,0.0985,3.11,-2.08,3.7414569355
2019-12-21 02:30:00,3.75,1.463,4.0252787481,0.0,0.093,0.093,3.75,1.37,3.9924178138,3.18,-1.987,3.7497425245000002,0.0,0.093,0.093,3.18,-2.08,3.799842102
2019-12-21 03:00:00,3.338,1.3940000000000001,3.6173857964,0.008,0.094,0.0943398113,3.33,1.3,3.5747587331,3.558,-1.936,4.0506122994,0.008,0.094,0.0943398113,3.55,-2.03,4.0894253875
2019-12-21 03:30:00,3.54,1.339,3.7847748942,0.0,0.089,0.089,3.54,1.25,3.754210969,3.35,-1.871,3.8370745367,0.0,0.089,0.089,3.35,-1.96,3.8812497987
2019-12-21 04:00:00,3.54,1.3475000000000001,3.7877904179,0.0,0.0975,0.0975,3.54,1.25,3.754210969,3.13,-1.8625,3.6422254529,0.0,0.0975,0.0975,3.13,-1.96,3.6930339831
2019-12-21 04:30:00,3.46,1.3505,3.714222698,0.0,0.1005,0.1005,3.46,1.25,3.6788721098,3.27,-1.8595000000000002,3.7617336761,0.0,0.1005,0.1005,3.27,-1.96,3.8124139335000002
2019-12-21 05:00:00,3.39,1.3375,3.6443114919,0.0,0.08750000000000001,0.08750000000000001,3.39,1.25,3.6131149996,3.43,-1.8725,3.9078326794000002,0.0,0.08750000000000001,0.08750000000000001,3.43,-1.96,3.9505062967
2019-12-21 05:30:00,3.3985,1.3519999999999999,3.6575546817999998,0.0085,0.10200000000000001,0.1023535539,3.39,1.25,3.6131149996,3.3685,-1.858,3.846941155,0.0085,0.10200000000000001,0.1023535539,3.36,-1.96,3.889884317
2019-12-21 06:00:00,3.261,1.322,3.5187789074999998,0.021,0.07200000000000001,0.075,3.24,1.25,3.4727654686,3.601,-1.828,4.0384136737,0.021,0.07200000000000001,0.075,3.58,-1.9,4.0529495432000004
2019-12-21 06:30:00,3.1285,1.312,3.3924705231,0.0085,0.202,0.2021787575,3.12,1.11,3.3115706243,3.6685,-1.818,4.0942662652,0.0085,0.202,0.2021787575,3.66,-2.02,4.1804305998
2019-12-21 07:00:00,3.27,1.327,3.5289982998,0.02,0.167,0.1681933411,3.25,1.16,3.4508114988000003,3.77,-1.7730000000000001,4.1661047754,0.02,0.167,0.1681933411,3.75,-1.94,4.2220966356
2019-12-21 07:30:00,3.4065,1.328,3.6562038031,0.006500000000000001,0.20800000000000002,0.2081015377,3.4,1.12,3.5797206595,3.7565,-1.732,4.1365585032,0.006500000000000001,0.20800000000000002,0.2081015377,3.75,-1.94,4.2220966356
2019-12-21 08:00:00,3.4465,1.304,3.6849393821,0.006500000000000001,0.304,0.3040694822,3.44,1.0,3.5824014292,3.6665,-1.796,4.0827488595,0.006500000000000001,0.304,0.3040694822,3.66,-2.1,4.2196682334
2019-12-21 08:30:00,3.7385,1.392,3.9892413126,0.0085,0.132,0.1322733911,3.73,1.26,3.9370674366,4.0885,-1.8780000000000001,4.4991906217,0.0085,0.132,0.1322733911,4.08,-2.01,4.5482414184
2019-12-21 09:00:00,3.9405,1.4015,4.1823130562,0.0105,0.14150000000000001,0.1418890412,3.93,1.26,4.1270449477,4.2305,-1.8685,4.6247618858,0.0105,0.14150000000000001,0.1418890412,4.22,-2.01,4.6742379058
2019-12-21 09:30:00,4.143,1.428,4.3821949979,0.003,0.168,0.1680267836,4.14,1.26,4.3274935009,4.323,-1.842,4.6990736321,0.003,0.168,0.1680267836,4.32,-2.01,4.7647140523000004
2019-12-21 10:00:00,4.042,1.0015,4.1642245677,0.002,0.1015,0.1015197025,4.04,0.9,4.1390337037,4.672,-1.4285,4.8855088015,0.002,0.1015,0.1015197025,4.67,-1.53,4.9142446012
2019-12-21 10:30:00,3.867,0.917,3.9742392983,0.007,0.107,0.10722872750000001,3.86,0.81,3.9440715003999998,4.907,-1.293,5.0744948517,0.007,0.107,0.10722872750000001,4.9,-1.4,5.0960769225
2019-12-21 11:00:00,4.124,0.8315,4.2069904029,0.004,0.0915,0.09158739,4.12,0.74,4.1859288097,4.624,-1.1985000000000001,4.7767958141,0.004,0.0915,0.09158739,4.62,-1.29,4.7967176277
2019-12-21 11:30:00,4.424,0.8755000000000001,4.5097978059,0.004,0.1355,0.1355590277,4.42,0.74,4.4815176001,4.344,-1.1945000000000001,4.5052376463,0.004,0.1355,0.1355590277,4.34,-1.33,4.5392179943
2019-12-21 12:00:00,4.5,0.914,4.5918837093,0.0,0.17400000000000002,0.17400000000000002,4.5,0.74,4.5604385754,4.19,-1.156,4.3465429942,0.0,0.17400000000000002,0.17400000000000002,4.19,-1.33,4.3960209281000004
2019-12-21 12:30:00,4.67,0.885,4.7531173981,0.0,0.145,0.145,4.67,0.74,4.728266067,4.19,-1.185,4.3543455306,0.0,0.145,0.145,4.19,-1.33,4.3960209281000004
2019-12-21 13:00:00,4.76,0.8825000000000001,4.8411162194,0.0,0.21250000000000002,0.21250000000000002,4.76,0.67,4.8069220922,4.08,-1.2075,4.2549331663,0.0,0.21250000000000002,0.21250000000000002,4.08,-1.42,4.320046296
2019-12-21 13:30:00,4.76,0.922,4.8484723367,0.0,0.092,0.092,4.76,0.8300000000000001,4.8318216027,4.21,-1.248,4.3910823267,0.0,0.092,0.092,4.21,-1.34,4.4181104558
2019-12-21 14:00:00,4.69,0.9590000000000001,4.787043033,0.0,0.189,0.189,4.69,0.77,4.7527886551,4.09,-1.2810000000000001,4.2859142549,0.0,0.189,0.189,4.09,-1.47,4.3461477195
2019-12-21 14:30:00,4.69,0.9435,4.7839619825,0.0,0.17350000000000002,0.17350000000000002,4.69,0.77,4.7527886551,3.99,-1.3365,4.2078892868,0.0,0.17350000000000002,0.17350000000000002,3.99,-1.51,4.2661692418
2019-12-21 15:00:00,4.6905,0.936,4.7829788051,0.0005,0.166,0.166000753,4.69,0.77,4.7527886551,3.9905,-1.264,4.1859032777,0.0005,0.166,0.166000753,3.99,-1.43,4.2385138905
2019-12-21 15:30:00,4.66,0.97,4.7598844524,0.0,0.2,0.2,4.66,0.77,4.723187483,4.24,-1.23,4.4148046389,0.0,0.2,0.2,4.24,-1.43,4.4746508244
2019-12-21 16:00:00,4.582,0.9255,4.6745346560000005,0.012,0.1555,0.1559623352,4.57,0.77,4.6344147419,4.632,-1.2445,4.7962698266,0.012,0.1555,0.1559623352,4.62,-1.4,4.8274631019
2019-12-21 16:30:00,4.8625,0.9430000000000001,4.953095522,0.0125,0.113,0.11368926950000001,4.85,0.8300000000000001,4.9205081038,4.7425,-1.197,4.8912283989,0.0125,0.113,0.11368926950000001,4.73,-1.31,4.9080546044
2019-12-21 17:00:00,4.996,0.9275,5.0813651955,0.016,0.1375,0.138427779,4.98,0.79,5.0422713136,4.746,-1.1725,4.8886881932,0.016,0.1375,0.138427779,4.73,-1.31,4.9080546044
2019-12-21 17:30:00,4.61,1.0055,4.7183821645,0.03,0.1355,0.1387813028,4.58,0.87,4.6618987548,5.34,-1.2845,5.4923164739,0.03,0.1355,0.1387813028,5.31,-1.42,5.4965898519
2019-12-21 18:00:00,4.5145,0.9775,4.6191142549,0.0345,0.2175,0.22021920900000003,4.48,0.76,4.5440070422000005,5.2345,-1.2625,5.3845980816,0.0345,0.2175,0.22021920900000003,5.2,-1.48,5.4065145889
2019-12-21 18:30:00,4.7245,0.962,4.821446282,0.0145,0.202,0.2025197521,4.71,0.76,4.7709223427000005,5.0045,-1.278,5.1651044762,0.0145,0.202,0.2025197521,4.99,-1.48,5.2048535042
2019-12-21 19:00:00,4.4435,0.969,4.547928457,0.0235,0.139,0.1409725151,4.42,0.8300000000000001,4.4972547182,5.3135,-1.291,5.4680858854,0.0235,0.139,0.1409725151,5.29,-1.43,5.4798722613
2019-12-21 19:30:00,4.347,0.9450000000000001,4.4485316679,0.017,0.155,0.1559294712,4.33,0.79,4.4014770248,5.127,-1.275,5.2831575786,0.017,0.155,0.1559294712,5.11,-1.43,5.3063169902
2019-12-21 20:00:00,4.4595,0.8985000000000001,4.5491144743,0.0095,0.1585,0.1587844451,4.45,0.74,4.5111085112,4.9995,-1.2315,5.1489409105,0.0095,0.1585,0.1587844451,4.99,-1.3900000000000001,5.1799806949
2019-12-21 20:30:00,4.601,0.9175000000000001,4.6915889899,0.011,0.17750000000000002,0.1778405184,4.59,0.74,4.6492687597,4.611,-1.2125,4.7677538999,0.011,0.17750000000000002,0.1778405184,4.6,-1.3900000000000001,4.8054240188
2019-12-21 21:00:00,4.6530000000000005,1.249,4.8177183396,0.003,0.23900000000000002,0.23901882770000002,4.65,1.01,4.7584241089,4.4030000000000005,-1.5510000000000002,4.6681912986,0.003,0.23900000000000002,0.23901882770000002,4.4,-1.79,4.7501684181
2019-12-21 21:30:00,4.7405,1.42,4.9486099311,0.0005,0.11,0.1100011364,4.74,1.31,4.9176925483,4.2805,-1.76,4.6282048626,0.0005,0.11,0.1100011364,4.28,-1.87,4.6706851746
2019-12-21 22:00:00,4.487,1.437,4.7114899979,0.007,0.127,0.1271927671,4.48,1.31,4.6676010969,4.227,-1.7429999999999999,4.5722618035,0.007,0.127,0.1271927671,4.22,-1.87,4.6157664586
2019-12-21 22:30:00,4.481,1.418,4.7000090425,0.001,0.058,0.058008620000000004,4.48,1.3599999999999999,4.6818799643,4.021,-1.812,4.4104177807,0.001,0.058,0.058008620000000004,4.02,-1.87,4.4336553768
2019-12-21 23:00:00,4.12,1.3465,4.3344506284,0.0,0.1565,0.1565,4.12,1.19,4.2884146255,3.77,-1.7735,4.1663175887,0.0,0.1565,0.1565,3.77,-1.9300000000000002,4.2353040033
2019-12-21 23:30:00,3.62,1.3675,3.8696842571000003,0.0,0.17750000000000002,0.17750000000000002,3.62,1.19,3.8105773841,3.91,-1.7925,4.3012970428,0.0,0.17750000000000002,0.17750000000000002,3.91,-1.97,4.3782416562
2019-12-22 00:00:00,3.662,1.355,3.9046471031000003,0.002,0.085,0.0850235262,3.66,1.27,3.8740805361,3.752,-1.7850000000000001,4.1549643801,0.002,0.085,0.0850235262,3.75,-1.87,4.1903937762
2019-12-22 00:30:00,3.5785,1.367,3.8307115853,0.018500000000000003,0.20700000000000002,0.2078250466,3.56,1.16,3.7442222156,3.3285,-1.823,3.7950284913,0.018500000000000003,0.20700000000000002,0.2078250466,3.31,-2.03,3.8829112789
2019-12-22 01:00:00,3.4525,1.3405,3.7036058781,0.022500000000000003,0.12050000000000001,0.1225826252,3.43,1.22,3.6405082063,3.5025,-1.8094999999999999,3.9423085242,0.022500000000000003,0.12050000000000001,0.1225826252,3.48,-1.9300000000000002,3.9793592449
2019-12-22 01:30:00,3.0425,1.3205,3.3167041623,0.022500000000000003,0.1605,0.1620694296,3.02,1.16,3.2351197814,3.7425,-1.8094999999999999,4.1569936853,0.022500000000000003,0.1605,0.1620694296,3.7199999999999998,-1.97,4.2094298901
2019-12-22 02:00:00,3.083,1.332,3.3584390719,0.023,0.112,0.1143372205,3.06,1.22,3.2942373928,3.743,-1.818,4.1611504419,0.023,0.112,0.1143372205,3.7199999999999998,-1.9300000000000002,4.1908591005
2019-12-22 02:30:00,3.0845,1.329,3.358627882,0.0245,0.169,0.1707666537,3.06,1.16,3.2724914056,3.4445,-1.811,3.8915679681,0.0245,0.169,0.1707666537,3.42,-1.98,3.951809712
2019-12-22 03:00:00,3.079,1.3645,3.367803624,0.019,0.20450000000000002,0.205380744,3.06,1.16,3.2724914056,3.269,-1.8755000000000002,3.7688010361,0.019,0.20450000000000002,0.205380744,3.25,-2.08,3.8586137407
2019-12-22 03:30:00,3.026,1.449,3.3550375557,0.016,0.11900000000000001,0.1200708124,3.01,1.33,3.2907445966,3.496,-1.9609999999999999,4.0084332351,0.016,0.11900000000000001,0.1200708124,3.48,-2.08,4.0542323564
2019-12-22 04:00:00,3.0495,1.9060000000000001,3.5961488081,0.0395,0.186,0.1901479687,3.01,1.72,3.4667708318,3.3195,-2.414,4.1044459127,0.0395,0.186,0.1901479687,3.2800000000000002,-2.6,4.1854987755
2019-12-22 04:30:00,2.8725,1.9205,3.4553692277,0.0625,0.1605,0.1722396586,2.81,1.76,3.3156748936,3.4125,-2.4395,4.1947963598,0.0625,0.1605,0.1722396586,3.35,-2.6,4.2405777908
2019-12-22 05:00:00,3.0595,1.8820000000000001,3.5920000348,0.0695,0.122,0.1404074428,2.99,1.76,3.4695388743,3.3095,-2.418,4.0987210505,0.0695,0.122,0.1404074428,3.24,-2.54,4.1169406117
2019-12-22 05:30:00,2.732,1.928,3.3438014295,0.052000000000000005,0.108,0.11986659250000001,2.68,1.82,3.2395678724,3.612,-2.432,4.3544423294,0.052000000000000005,0.108,0.11986659250000001,3.56,-2.54,4.3732367876
2019-12-22 06:00:00,2.328,1.9340000000000002,3.0265392778,0.038,0.164,0.1683448841,2.29,1.77,2.8943047524,4.048,-2.406,4.7090487362,0.038,0.164,0.1683448841,4.01,-2.5700000000000003,4.7628772816
2019-12-22 06:30:00,2.882,1.9175,3.461608044,0.012,0.14750000000000002,0.1479873305,2.87,1.77,3.3719134034,3.672,-2.3725,4.3717662621,0.012,0.14750000000000002,0.1479873305,3.66,-2.52,4.4436471507
2019-12-22 07:00:00,3.0415,1.8905,3.5811607755,0.0015,0.1605,0.1605070092,3.04,1.73,3.4977850134,3.5615,-2.3595,4.2721800641,0.0015,0.1605,0.1605070092,3.56,-2.52,4.3616510635
2019-12-22 07:30:00,3.09,1.907,3.6310809685,0.0,0.307,0.307,3.09,1.6,3.4796695245,3.31,-2.3529999999999998,4.0611216431,0.0,0.307,0.307,3.31,-2.66,4.2463749246
2019-12-22 08:00:00,3.31,1.744,3.7413414706,0.0,0.274,0.274,3.31,1.47,3.6217399134,3.38,-2.276,4.0748712863,0.0,0.274,0.274,3.38,-2.55,4.2340170052
2019-12-22 08:30:00,3.6835,1.7695,4.0864780068,0.0035,0.2295,0.2295266869,3.68,1.54,3.9892355157,3.4935,-2.3205,4.1939554719,0.0035,0.2295,0.2295266869,3.49,-2.55,4.3223373307
2019-12-22 09:00:00,3.862,1.78,4.2524632861,0.002,0.24,0.2400083332,3.86,1.54,4.1558633279,3.842,-2.26,4.4574167407,0.002,0.24,0.2400083332,3.84,-2.5,4.5820955904
2019-12-22 09:30:00,4.1165,1.7835,4.4862506060000005,0.006500000000000001,0.1535,0.1536375605,4.11,1.63,4.4214251096,4.2665,-2.2065,4.8032972529,0.006500000000000001,0.1535,0.1536375605,4.26,-2.36,4.8700308007
2019-12-22 10:00:00,4.028,1.806,4.4143425332,0.018000000000000002,0.176,0.1769180601,4.01,1.63,4.3286256479,4.5280000000000005,-2.184,5.02719007,0.018000000000000002,0.176,0.1769180601,4.51,-2.36,5.0901571685
2019-12-22 10:30:00,4.1655,1.5594999999999999,4.4478568435,0.025500000000000002,0.1695,0.17140740940000002,4.14,1.3900000000000001,4.367115753,4.5355,-1.8805,4.9098921068,0.025500000000000002,0.1695,0.17140740940000002,4.51,-2.05,4.9540488492
2019-12-22 11:00:00,4.0155,1.4335,4.2637029094,0.025500000000000002,0.1535,0.1556036632,3.99,1.28,4.1902863864,4.7755,-1.7365,5.0814203231,0.025500000000000002,0.1535,0.1556036632,4.75,-1.8900000000000001,5.1122010915
2019-12-22 11:30:00,3.925,1.4835,4.1959977657,0.015,0.20350000000000001,0.2040520767,3.91,1.28,4.1141827864,4.905,-1.8265,5.2340354651,0.015,0.20350000000000001,0.2040520767,4.89,-2.03,5.2946199108
2019-12-22 12:00:00,3.9939999999999998,1.3125,4.2041280011,0.034,0.10250000000000001,0.1079918978,3.96,1.21,4.1407366494,5.214,-1.6275,5.4621014500000005,0.034,0.10250000000000001,0.1079918978,5.18,-1.73,5.4612544347
2019-12-22 12:30:00,4.106,1.0365,4.2348043934,0.036000000000000004,0.1365,0.1411674538,4.07,0.9,4.1683210049,5.216,-1.3035,5.3764084899,0.036000000000000004,0.1365,0.1411674538,5.18,-1.44,5.3764300423
2019-12-22 13:00:00,3.721,1.067,3.8709598293000003,0.061,0.167,0.1777920133,3.66,0.9,3.7690317059,5.331,-1.323,5.4927124447,0.061,0.167,0.1777920133,5.27,-1.49,5.4765865281
2019-12-22 13:30:00,3.593,1.035,3.7391006940000002,0.053,0.135,0.1450310312,3.54,0.9,3.6526155013,5.423,-1.355,5.5897185976,0.053,0.135,0.1450310312,5.37,-1.49,5.5728807631
2019-12-22 14:00:00,3.4765,1.033,3.6267259684,0.0565,0.133,0.14450346020000002,3.42,0.9,3.5364388868,5.3765,-1.357,5.545106063,0.0565,0.133,0.14450346020000002,5.32,-1.49,5.5247171873
2019-12-22 14:30:00,3.555,1.031,3.7014842969,0.055,0.161,0.17013524030000002,3.5,0.87,3.6065080064,5.135,-1.329,5.3041932469,0.055,0.161,0.17013524030000002,5.08,-1.49,5.2940060446
2019-12-22 15:00:00,3.557,1.0915,3.7207017147,0.057,0.1315,0.1433221895,3.5,0.96,3.629269899,5.457,-1.3185,5.6140262958000005,0.057,0.1315,0.1433221895,5.4,-1.45,5.591287866
2019-12-22 15:30:00,3.633,1.1165,3.8006922067,0.053,0.1565,0.16523089900000001,3.58,0.96,3.7064808107,5.523,-1.3335,5.6817031997,0.053,0.1565,0.16523089900000001,5.47,-1.49,5.6693033082
2019-12-22 16:00:00,3.6985,1.1045,3.8598992863,0.0485,0.1945,0.2004557308,3.65,0.91,3.7617283262,5.5185,-1.3355000000000001,5.6777990894,0.0485,0.1945,0.2004557308,5.47,-1.53,5.6799471829
2019-12-22 16:30:00,4.203,1.05,4.3321713955,0.033,0.14,0.143836713,4.17,0.91,4.2681377672,5.323,-1.25,5.4677992831,0.033,0.14,0.143836713,5.29,-1.3900000000000001,5.469570367
2019-12-22 17:00:00,4.5765,0.901,4.6643491775,0.036500000000000005,0.161,0.1650855839,4.54,0.74,4.5999130427,5.0365,-1.149,5.1659010105,0.036500000000000005,0.161,0.1650855839,5.0,-1.31,5.1687619407
2019-12-22 17:30:00,4.484,0.89,4.571471973,0.054,0.15,0.1594239631,4.43,0.74,4.4913806341,5.444,-1.16,5.566213794,0.054,0.15,0.1594239631,5.39,-1.31,5.5469090492
2019-12-22 18:00:00,4.2955,0.889,4.3865295223,0.0655,0.099,0.11870657100000001,4.23,0.79,4.3031383896,5.7055,-1.211,5.8326024423,0.0655,0.099,0.11870657100000001,5.64,-1.31,5.7901381676
2019-12-22 18:30:00,4.1205,0.9055000000000001,4.2188209846,0.0505,0.20550000000000002,0.21161403550000002,4.07,0.7000000000000001,4.1297578622,5.6905,-1.1945000000000001,5.8145180798,0.0505,0.20550000000000002,0.21161403550000002,5.64,-1.4,5.8111616739
2019-12-22 19:00:00,3.9425,0.934,4.0516246433,0.052500000000000005,0.134,0.1439175111,3.89,0.8,3.9714103288000002,5.8425,-1.266,5.9780901842,0.052500000000000005,0.134,0.1439175111,5.79,-1.4,5.9568531961
2019-12-22 19:30:00,4.0,0.9095000000000001,4.1020958363,0.06,0.0795,0.0996004518,3.94,0.8300000000000001,4.0264748851,5.8,-1.2105000000000001,5.9249734388,0.06,0.0795,0.0996004518,5.74,-1.29,5.8831709137
2019-12-22 20:00:00,3.683,0.965,3.807323732,0.053,0.135,0.1450310312,3.63,0.8300000000000001,3.7236809745,5.793,-1.255,5.9273834025,0.053,0.135,0.1450310312,5.74,-1.3900000000000001,5.9059038258
2019-12-22 20:30:00,4.14,0.9005000000000001,4.2368030695,0.03,0.1905,0.1928477379,4.11,0.71,4.1708752079,5.19,-1.1995,5.3268095752,0.03,0.1905,0.1928477379,5.16,-1.3900000000000001,5.3439404937
2019-12-22 21:00:00,4.1495,0.908,4.247683398,0.0395,0.11800000000000001,0.1244357264,4.11,0.79,4.1852359551,5.0895,-1.212,5.2318213129,0.0395,0.11800000000000001,0.1244357264,5.05,-1.33,5.2222026004
2019-12-22 21:30:00,4.161,1.016,4.2832437474,0.051000000000000004,0.116,0.1267162184,4.11,0.9,4.2073863621,4.891,-1.354,5.0749578323,0.051000000000000004,0.116,0.1267162184,4.84,-1.47,5.0583099945
2019-12-22 22:00:00,3.7205,0.988,3.8494498633000003,0.060500000000000005,0.088,0.1067906831,3.66,0.9,3.7690317059,5.0605,-1.3820000000000001,5.2458158803,0.060500000000000005,0.088,0.1067906831,5.0,-1.47,5.2116120347
2019-12-22 22:30:00,3.165,1.013,3.3231602429000002,0.075,0.113,0.1356244816,3.09,0.9,3.2184002237,5.195,-1.357,5.3693085216,0.075,0.113,0.1356244816,5.12,-1.47,5.3268470975
2019-12-22 23:00:00,2.7095000000000002,1.01,2.8916241543,0.059500000000000004,0.17,0.1801117709,2.65,0.84,2.7799460426,5.1795,-1.42,5.3706256852,0.059500000000000004,0.17,0.1801117709,5.12,-1.5899999999999999,5.3612032232
2019-12-22 23:30:00,3.089,0.92,3.2230918386,0.069,0.12,0.1384232639,3.02,0.8,3.1241638881,4.589,-1.38,4.7920059474,0.069,0.12,0.1384232639,4.52,-1.5,4.7623943558
2019-12-23 00:00:00,2.5775,0.919,2.7364333082,0.0775,0.11900000000000001,0.1420114432,2.5,0.8,2.6248809497,4.6775,-1.381,4.8771064423,0.0775,0.11900000000000001,0.1420114432,4.6,-1.5,4.8383881614
2019-12-23 00:30:00,2.559,0.9185000000000001,2.7188459408,0.099,0.0685,0.1203879147,2.46,0.85,2.602710126,4.539,-1.4315,4.7593816037,0.099,0.0685,0.1203879147,4.44,-1.5,4.6865339004
2019-12-23 01:00:00,2.5620000000000003,0.931,2.7259136083,0.10200000000000001,0.041,0.10993179700000001,2.46,0.89,2.6160466357,4.542,-1.409,4.7555278361,0.10200000000000001,0.041,0.10993179700000001,4.44,-1.45,4.6707708143
2019-12-23 01:30:00,2.3225,0.989,2.5243072812,0.10250000000000001,0.099,0.1425035087,2.22,0.89,2.3917566766,4.6425,-1.461,4.8669628363,0.10250000000000001,0.099,0.1425035087,4.54,-1.56,4.8005416361
2019-12-23 02:00:00,2.2825,0.9265,2.4633733984,0.10250000000000001,0.10650000000000001,0.1478123811,2.18,0.8200000000000001,2.3291200055,4.4925,-1.4535,4.7217812846000005,0.10250000000000001,0.10650000000000001,0.1478123811,4.39,-1.56,4.6589376471
2019-12-23 02:30:00,2.364,0.9335,2.5416369233,0.10400000000000001,0.07350000000000001,0.1273508932,2.26,0.86,2.4180984265,4.494,-1.4465,4.7210590178,0.10400000000000001,0.07350000000000001,0.1273508932,4.39,-1.52,4.6456969337
2019-12-23 03:00:00,2.4535,0.8395,2.5931491473,0.10350000000000001,0.08950000000000001,0.1368301867,2.35,0.75,2.4667792767,4.2335,-1.3405,4.4406601424,0.10350000000000001,0.08950000000000001,0.1368301867,4.13,-1.43,4.3705606048
2019-12-23 03:30:00,2.4565,0.8260000000000001,2.5916535745,0.10650000000000001,0.076,0.1308367303,2.35,0.75,2.4667792767,4.2365,-1.354,4.4476115219,0.10650000000000001,0.076,0.1308367303,4.13,-1.43,4.3705606048
2019-12-23 04:00:00,2.3175,1.488,2.7540788387,0.0975,0.088,0.1313402071,2.22,1.4,2.6245761563,4.2275,-2.022,4.6861754395,0.0975,0.088,0.1313402071,4.13,-2.11,4.6377796412
2019-12-23 04:30:00,2.41,1.471,2.8234625905,0.09,0.07100000000000001,0.1146342008,2.32,1.4,2.7096863287,4.08,-1.9889999999999999,4.539,0.09,0.07100000000000001,0.1146342008,3.99,-2.06,4.4904008730000005
2019-12-23 05:00:00,2.3145,1.4955,2.7556179888,0.0745,0.0955,0.12112183950000001,2.24,1.4,2.641514717,4.1345,-2.0045,4.594791671,0.0745,0.0955,0.12112183950000001,4.06,-2.1,4.5709517608
2019-12-23 05:30:00,2.392,1.4969999999999999,2.821820866,0.07200000000000001,0.097,0.1208014901,2.32,1.4,2.7096863287,4.202,-2.003,4.6549772287,0.07200000000000001,0.097,0.1208014901,4.13,-2.1,4.6332386081
2019-12-23 06:00:00,2.5505,1.4765000000000001,2.947049796,0.07050000000000001,0.0765,0.1040312453,2.48,1.4,2.8478764018,4.1405,-1.9635,4.5824744953,0.07050000000000001,0.0765,0.1040312453,4.07,-2.04,4.5526365987
2019-12-23 06:30:00,2.4815,1.5345,2.9176244618,0.0815,0.1345,0.1572656987,2.4,1.4,2.7784887979,4.3415,-1.9055,4.7412606446000005,0.0815,0.1345,0.1572656987,4.26,-2.04,4.723261585
2019-12-23 07:00:00,2.4845,1.5695000000000001,2.9387191938,0.0845,0.1695,0.18939508970000002,2.4,1.4,2.7784887979,4.4345,-1.9505,4.8445062184,0.0845,0.1695,0.18939508970000002,4.35,-2.12,4.8391011562
2019-12-23 07:30:00,2.295,1.572,2.7817636492,0.085,0.41200000000000003,0.4206768356,2.21,1.16,2.4959366979,4.065,-1.9380000000000002,4.5033397607,0.085,0.41200000000000003,0.4206768356,3.98,-2.35,4.6220017309
2019-12-23 08:00:00,2.7375,1.455,3.100150198,0.0775,0.185,0.2005772918,2.66,1.27,2.9476261635,4.6475,-1.865,5.0077421309,0.0775,0.185,0.2005772918,4.57,-2.05,5.0087323746
2019-12-23 08:30:00,2.786,1.4905,3.1596497037,0.076,0.1105,0.1341128256,2.71,1.38,3.0411346567,5.136,-1.8995000000000002,5.476001849,0.076,0.1105,0.1341128256,5.06,-2.01,5.4446028322
2019-12-23 09:00:00,2.8505000000000003,1.48,3.211814168,0.07050000000000001,0.1,0.122352973,2.7800000000000002,1.38,3.1036752407,5.4105,-1.9100000000000001,5.7377356379,0.07050000000000001,0.1,0.122352973,5.34,-2.01,5.7057602473
2019-12-23 09:30:00,2.933,1.042,3.112595862,0.073,0.012,0.07397972700000001,2.86,1.03,3.0398190736,5.643,-1.428,5.8208790573,0.073,0.012,0.07397972700000001,5.57,-1.44,5.7531295831
2019-12-23 10:00:00,2.862,1.0655000000000001,3.0539047546,0.082,0.035500000000000004,0.0893546305,2.7800000000000002,1.03,2.9646753617,5.652,-1.4045,5.8238925342000005,0.082,0.035500000000000004,0.0893546305,5.57,-1.44,5.7531295831
2019-12-23 10:30:00,3.045,1.0915,3.2347174915,0.075,-0.0685,0.1015738647,2.9699999999999998,1.16,3.1884949428000002,5.715,-1.4185,5.8884095688,0.075,-0.0685,0.1015738647,5.64,-1.35,5.7993189255
2019-12-23 11:00:00,2.9655,1.0555,3.1477405389,0.0755,0.0055000000000000005,0.0757000661,2.89,1.05,3.0748333288,5.5555,-1.3945,5.7278451882,0.0755,0.0055000000000000005,0.0757000661,5.48,-1.4,5.6560056577
2019-12-23 11:30:00,3.0775,1.012,3.2396219301,0.08750000000000001,0.122,0.1501341067,2.99,0.89,3.119647416,5.2775,-1.328,5.4420207874,0.08750000000000001,0.122,0.1501341067,5.19,-1.45,5.3887475354
2019-12-23 12:00:00,3.4365,0.995,3.5776468873000002,0.08650000000000001,0.065,0.10820004620000001,3.35,0.93,3.4766938318,5.1265,-1.2850000000000001,5.2850948194,0.08650000000000001,0.065,0.10820004620000001,5.04,-1.35,5.2176718946
2019-12-23 12:30:00,3.434,0.9755,3.5698678197,0.084,0.0955,0.1271858876,3.35,0.88,3.4636541398,4.944,-1.2545,5.1006770384,0.084,0.0955,0.1271858876,4.86,-1.35,5.0440162569
2019-12-23 13:00:00,3.813,0.972,3.934940025,0.063,0.092,0.11150336320000001,3.75,0.88,3.8518696759,4.683,-1.258,4.8490259847,0.063,0.092,0.11150336320000001,4.62,-1.35,4.8132005984
2019-12-23 13:30:00,4.2045,0.9355,4.3073170884,0.044500000000000005,0.1155,0.1237760074,4.16,0.8200000000000001,4.2400471695,4.1945,-1.2345,4.3723929947,0.044500000000000005,0.1155,0.1237760074,4.15,-1.35,4.3640577448
2019-12-23 14:00:00,3.997,0.996,4.1192262623,0.017,0.08600000000000001,0.0876641318,3.98,0.91,4.082707435,4.537,-1.334,4.7290511733,0.017,0.08600000000000001,0.0876641318,4.52,-1.42,4.7378053991
2019-12-23 14:30:00,4.0065,1.0045,4.1305039039,0.026500000000000003,0.1545,0.1567561801,3.98,0.85,4.0697542923,4.5465,-1.3255,4.7357800308,0.026500000000000003,0.1545,0.1567561801,4.52,-1.48,4.7561328829
2019-12-23 15:00:00,4.1305,1.041,4.2596609313,0.0205,0.131,0.1325943061,4.11,0.91,4.2095367916,4.6005,-1.299,4.7803766849,0.0205,0.131,0.1325943061,4.58,-1.43,4.7980516879
2019-12-23 15:30:00,4.206,1.0585,4.3371486313,0.046,0.14850000000000002,0.15546141,4.16,0.91,4.2583682321,4.696,-1.2815,4.8677159171,0.046,0.14850000000000002,0.15546141,4.65,-1.43,4.8649152099
2019-12-23 16:00:00,4.2435,1.0295,4.3665962144,0.0235,0.059500000000000004,0.0639726504,4.22,0.97,4.3300461891,4.7635000000000005,-1.2705,4.9300205375,0.0235,0.059500000000000004,0.0639726504,4.74,-1.33,4.9230579928000004
2019-12-23 16:30:00,4.6025,1.0815,4.7278587648,0.0125,0.1115,0.1121984848,4.59,0.97,4.6913750649,4.8125,-1.2485,4.9718113902,0.0125,0.1115,0.1121984848,4.8,-1.3599999999999999,4.9889477849
2019-12-23 17:00:00,4.5335,1.0475,4.6529429934,0.0135,0.14750000000000002,0.1481165082,4.52,0.9,4.6087308448,5.1035,-1.2825,5.2621781137,0.0135,0.14750000000000002,0.1481165082,5.09,-1.43,5.2870596743
