Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-23 17:30:00,4.7105,1.026,4.8209424649,0.0105,0.076,0.0767219004,4.7,0.9500000000000001,4.7950495305,5.1905,-1.304,5.3517946756,0.0105,0.076,0.0767219004,5.18,-1.38,5.3606715997
2019-12-23 18:00:00,4.801,1.0255,4.9093025217,0.001,0.14550000000000002,0.14550343640000002,4.8,0.88,4.88,5.111,-1.2945,5.2723857266,0.001,0.14550000000000002,0.14550343640000002,5.11,-1.44,5.3090206253
2019-12-23 18:30:00,4.651,1.0255,4.7627146933,0.011,0.2255,0.2257681333,4.64,0.8,4.7084604703,4.961,-1.2845,5.1245937644,0.011,0.2255,0.2257681333,4.95,-1.51,5.1751908177
2019-12-23 19:00:00,4.7215,1.0045,4.8271712731,0.0015,0.20450000000000002,0.20450550110000001,4.72,0.8,4.7873165761,4.9515,-1.3054999999999999,5.1207111323,0.0015,0.20450000000000002,0.20450550110000001,4.95,-1.51,5.1751908177
2019-12-23 19:30:00,4.7705,0.9285,4.8600187757,0.0005,0.2485,0.248500503,4.77,0.68,4.8182258146,4.7405,-1.2615,4.9054788247,0.0005,0.2485,0.248500503,4.74,-1.51,4.9747060215
2019-12-23 20:00:00,4.97,0.962,5.0622469319,0.0,0.122,0.122,4.97,0.84,5.0404860877,4.74,-1.218,4.8939885574,0.0,0.122,0.122,4.74,-1.34,4.9257689755000005
2019-12-23 20:30:00,4.97,1.0085,5.0712890127,0.0,0.1685,0.1685,4.97,0.84,5.0404860877,4.63,-1.2315,4.7909803016,0.0,0.1685,0.1685,4.63,-1.4,4.8370342153
2019-12-23 21:00:00,4.9,0.9495,4.9911471878,0.0,0.1495,0.1495,4.9,0.8,4.9648766349,4.51,-1.2505,4.6801549387,0.0,0.1495,0.1495,4.51,-1.4,4.7222981693
2019-12-23 21:30:00,4.63,0.9685,4.7302105926,0.0,0.20850000000000002,0.20850000000000002,4.63,0.76,4.6919612104,4.26,-1.2515,4.4400284064,0.0,0.20850000000000002,0.20850000000000002,4.26,-1.46,4.5032432757
2019-12-23 22:00:00,4.6,0.9725,4.701675898,0.0,0.21250000000000002,0.21250000000000002,4.6,0.76,4.6623599175,4.08,-1.2974999999999999,4.2813439771,0.0,0.21250000000000002,0.21250000000000002,4.08,-1.51,4.3504597458
2019-12-23 22:30:00,4.47,0.9865,4.577562916,0.0,0.17650000000000002,0.17650000000000002,4.47,0.81,4.5427964956,3.94,-1.3635,4.169260396,0.0,0.17650000000000002,0.17650000000000002,3.94,-1.54,4.2302718589
2019-12-23 23:00:00,4.26,0.9895,4.3734094537,0.0,0.17950000000000002,0.17950000000000002,4.26,0.81,4.3363233274,3.7,-1.4005,3.9561850627,0.0,0.17950000000000002,0.17950000000000002,3.7,-1.58,4.0232325312
2019-12-23 23:30:00,4.18,1.0725,4.3153975773,0.0,0.17250000000000001,0.17250000000000001,4.18,0.9,4.2757923242,3.44,-1.4775,3.7438758326,0.0,0.17250000000000001,0.17250000000000001,3.44,-1.65,3.8152457326
2019-12-24 00:00:00,4.12,1.4935,4.3823443783,0.0,0.1335,0.1335,4.12,1.3599999999999999,4.3386633886,3.17,-1.9465,3.7199142799000002,0.0,0.1335,0.1335,3.17,-2.08,3.7914772846
2019-12-24 00:30:00,3.76,1.3555000000000001,3.9968713077,0.0,0.1955,0.1955,3.76,1.16,3.9348697564,3.17,-1.8245,3.6575538615000003,0.0,0.1955,0.1955,3.17,-2.02,3.7588961146
2019-12-24 01:00:00,3.7199999999999998,1.448,3.9918797577,0.0,0.20800000000000002,0.20800000000000002,3.7199999999999998,1.24,3.9212242986,3.03,-1.912,3.5828262587,0.0,0.20800000000000002,0.20800000000000002,3.03,-2.12,3.69801298
2019-12-24 01:30:00,3.68,1.4435,3.9529852327,0.0,0.1635,0.1635,3.68,1.28,3.8962546118,3.08,-1.9565000000000001,3.6488754775,0.0,0.1635,0.1635,3.08,-2.12,3.7390907986
2019-12-24 02:00:00,3.455,1.4395,3.7428846162,0.015,0.1595,0.1602037765,3.44,1.28,3.670422319,3.185,-1.9005,3.7089250801,0.015,0.1595,0.1602037765,3.17,-2.06,3.7805422891
2019-12-24 02:30:00,2.6710000000000003,1.29,2.9661997573,0.081,0.24,0.2533002171,2.59,1.05,2.7947450689,3.791,-1.77,4.1838476311,0.081,0.24,0.2533002171,3.71,-2.01,4.2195023403
2019-12-24 03:00:00,2.3605,1.2905,2.6902324249,0.1005,0.24050000000000002,0.2606539852,2.26,1.05,2.4920072231,3.8805,-1.7695,4.2649045124,0.1005,0.24050000000000002,0.2606539852,3.7800000000000002,-2.01,4.2811797439
2019-12-24 03:30:00,2.2325,1.322,2.5945597411,0.0825,0.342,0.3518099629,2.15,0.98,2.3628161164,3.8625,-1.818,4.2689612612,0.0825,0.342,0.3518099629,3.7800000000000002,-2.16,4.3536191841
2019-12-24 04:00:00,2.167,1.409,2.58479593,0.077,0.309,0.318449368,2.09,1.1,2.3618001609,3.957,-1.911,4.3942883383,0.077,0.309,0.318449368,3.88,-2.22,4.4702125229
2019-12-24 04:30:00,2.1645,1.3745,2.5640418287999998,0.0745,0.2745,0.284430132,2.09,1.1,2.3618001609,3.9545,-1.8455,4.3639363538,0.0745,0.2745,0.284430132,3.88,-2.12,4.4214024924
2019-12-24 05:00:00,2.249,1.3535,2.6248739494,0.079,0.2535,0.26552448100000003,2.17,1.1,2.432878953,3.789,-1.7865000000000002,4.1890456252,0.079,0.2535,0.26552448100000003,3.71,-2.04,4.2338752934
2019-12-24 05:30:00,2.2465,1.329,2.6101730307,0.0765,0.299,0.3086312525,2.17,1.03,2.402040799,3.7865,-1.8010000000000002,4.1929921595,0.0765,0.299,0.3086312525,3.71,-2.1,4.263109194
2019-12-24 06:00:00,2.3785,1.3485,2.7341752870000002,0.0685,0.3185,0.32578290320000003,2.31,1.03,2.5292291316,3.7785,-1.7815,4.1774160075,0.0685,0.3185,0.32578290320000003,3.71,-2.1,4.263109194
2019-12-24 06:30:00,2.2855,1.3505,2.6546865163,0.0755,0.4505,0.45678277110000004,2.21,0.9,2.3862313383,3.6855,-1.7395,4.0753859326,0.0755,0.4505,0.45678277110000004,3.61,-2.19,4.2223453198
2019-12-24 07:00:00,2.32,1.3875,2.7032492023,0.06,-0.6425000000000001,0.6452954750000001,2.26,2.03,3.0378446307,3.7199999999999998,-1.8425,4.1512897092,0.06,-0.6425000000000001,0.6452954750000001,3.66,-1.2,3.851700923
2019-12-24 07:30:00,2.657,1.2325,2.9289426847,0.08700000000000001,-0.7975,0.8022314192000001,2.5700000000000003,2.03,3.2750267174,3.717,-1.6675,4.0738980412,0.08700000000000001,-0.7975,0.8022314192000001,3.63,-0.87,3.7328005572
2019-12-24 08:00:00,2.7275,1.2615,3.0051020781,0.0775,-0.7685000000000001,0.7723978897,2.65,2.03,3.3381731531,3.8875,-1.7485,4.2626175644,0.0775,-0.7685000000000001,0.7723978897,3.81,-0.98,3.9340183019
2019-12-24 08:30:00,2.5335,1.3945,2.8919288546,0.07350000000000001,-0.7755000000000001,0.7789752884000001,2.46,2.17,3.2803201063,4.4935,-1.8455,4.8577167991,0.07350000000000001,-0.7755000000000001,0.7789752884000001,4.42,-1.07,4.547669733
2019-12-24 09:00:00,2.529,1.1385,2.7734497021,0.069,-0.7615000000000001,0.7646196767,2.46,1.9,3.1083114387,4.739,-1.5615,4.9896295704,0.069,-0.7615000000000001,0.7646196767,4.67,-0.8,4.7380270155
2019-12-24 09:30:00,2.6275,0.9995,2.8111841811,0.0475,-0.7505000000000001,0.7520016622,2.58,1.75,3.1175150361,4.9475,-1.4005,5.1419020313,0.0475,-0.7505000000000001,0.7520016622,4.9,-0.65,4.9429242357
2019-12-24 10:00:00,2.662,0.9865,2.8389128641,0.082,-0.7635000000000001,0.76789078,2.58,1.75,3.1175150361,5.042,-1.4135,5.2363867552,0.082,-0.7635000000000001,0.76789078,4.96,-0.65,5.0024094195
2019-12-24 10:30:00,3.097,0.8265,3.205387847,0.077,-0.7635000000000001,0.7673729537,3.02,1.5899999999999999,3.4129898916,4.6370000000000005,-1.1735,4.7831863073,0.077,-0.7635000000000001,0.7673729537,4.5600000000000005,-0.41000000000000003,4.5783949153
2019-12-24 11:00:00,3.1025,0.8585,3.2190881473,0.0825,-0.7815000000000001,0.7858425415,3.02,1.6400000000000001,3.4365680555,4.7025,-1.2515,4.8661852102,0.0825,-0.7815000000000001,0.7858425415,4.62,-0.47000000000000003,4.6438453893
2019-12-24 11:30:00,3.1485,0.8785000000000001,3.2687634512,0.0685,-0.7615000000000001,0.7645747184,3.08,1.6400000000000001,3.489412558,4.7485,-1.2315,4.9055931853,0.0685,-0.7615000000000001,0.7645747184,4.68,-0.47000000000000003,4.7035412191
2019-12-24 12:00:00,3.224,0.7015,3.2994360503,0.084,-0.7885000000000001,0.7929616952,3.14,1.49,3.4755862815,4.734,-1.0585,4.8508945824000005,0.084,-0.7885000000000001,0.7929616952,4.65,-0.27,4.6578321138
2019-12-24 12:30:00,3.0035,0.333,3.0219035805,0.0935,-0.727,0.7329878921,2.91,1.06,3.0970469806,4.7435,-0.657,4.7887828568,0.0935,-0.727,0.7329878921,4.65,0.07,4.6505268519000005
2019-12-24 13:00:00,2.7945,0.3385,2.8149267308,0.0845,-0.6815,0.6867186469000001,2.71,1.02,2.8956001105,4.6245,-0.6715,4.6729982345,0.0845,-0.6815,0.6867186469000001,4.54,0.01,4.5400110132
2019-12-24 13:30:00,2.7385,0.3365,2.7590966819,0.08850000000000001,-0.6135,0.6198503852,2.65,0.9500000000000001,2.8151376520999998,4.5485,-0.6735,4.5980924849,0.08850000000000001,-0.6135,0.6198503852,4.46,-0.06,4.4604035692
2019-12-24 14:00:00,2.5525,0.49050000000000005,2.5992011272999997,0.0825,-0.5995,0.6051499814,2.47,1.09,2.6998148085,4.8925,-0.7395,4.9480719983,0.0825,-0.5995,0.6051499814,4.8100000000000005,-0.14,4.8120369907
2019-12-24 14:30:00,2.3810000000000002,0.514,2.4358483122,0.081,-0.5760000000000001,0.5816674308,2.3,1.09,2.5452111897,4.971,-0.716,5.0222999711,0.081,-0.5760000000000001,0.5816674308,4.89,-0.14,4.8920036795
2019-12-24 15:00:00,2.377,0.4995,2.4289152414,0.077,-0.5905,0.5954991604000001,2.3,1.09,2.5452111897,5.027,-0.7305,5.0797991348,0.077,-0.5905,0.5954991604000001,4.95,-0.14,4.9519794022
2019-12-24 15:30:00,2.3275,0.5,2.3805999769,0.0775,-0.59,0.5950682734,2.25,1.09,2.5001199971,5.2275,-0.73,5.2782247252,0.0775,-0.59,0.5950682734,5.15,-0.14,5.1519025612
2019-12-24 16:00:00,2.4345,0.5335,2.4922705511,0.0845,-0.5565,0.5628787614,2.35,1.09,2.5904825805,5.1345,-0.7465,5.188482678,0.0845,-0.5565,0.5628787614,5.05,-0.19,5.0535729934
2019-12-24 16:30:00,2.9135,0.463,2.9500595333,0.0835,-0.547,0.5533364709,2.83,1.01,3.0048294461,4.9335,-0.687,4.9811034169,0.0835,-0.547,0.5533364709,4.85,-0.14,4.8520201978
2019-12-24 17:00:00,3.1235,0.4355,3.1537140803,0.0635,-0.5345,0.5382587668000001,3.06,0.97,3.2100623047,4.9135,-0.6745,4.9595798713,0.0635,-0.5345,0.5382587668000001,4.85,-0.14,4.8520201978
2019-12-24 17:30:00,3.45,0.427,3.4763240643,0.06,-0.543,0.5463048599,3.39,0.97,3.5260459441,4.72,-0.683,4.7691601986,0.06,-0.543,0.5463048599,4.66,-0.14,4.66210253
2019-12-24 18:00:00,3.3885,0.42050000000000004,3.4144915434,0.0785,-0.5495,0.5550788232,3.31,0.97,3.4492028064,4.5885,-0.6895,4.6400153556,0.0785,-0.5495,0.5550788232,4.51,-0.14,4.5121724258
2019-12-24 18:30:00,3.2995,0.42250000000000004,3.326440515,0.0795,-0.5475,0.5532418097,3.22,0.97,3.3629302699,4.6595,-0.6875,4.7099465496,0.0795,-0.5475,0.5532418097,4.58,-0.14,4.5821392384
2019-12-24 19:00:00,3.6915,0.34,3.7071245258000003,0.07150000000000001,-0.54,0.5447129978,3.62,0.88,3.7254261501,4.1215,-0.68,4.17721944,0.07150000000000001,-0.54,0.5447129978,4.05,-0.14,4.0524190307
2019-12-24 19:30:00,3.9475,0.327,3.9610207333,0.0675,-0.553,0.5571043439,3.88,0.88,3.9785424467,3.7275,-0.6930000000000001,3.7913724758000003,0.0675,-0.553,0.5571043439,3.66,-0.14,3.6626766169
2019-12-24 20:00:00,3.3975,0.3115,3.4117500641,0.0575,-0.5685,0.5714004725,3.34,0.88,3.4539832078,4.3075,-0.6385000000000001,4.3545652481,0.0575,-0.5685,0.5714004725,4.25,-0.07,4.2505764315
2019-12-24 20:30:00,3.5665,0.3085,3.579817663,0.0565,-0.5715,0.5742860785,3.51,0.88,3.6186323383,4.0165,-0.6415000000000001,4.0674063603,0.0565,-0.5715,0.5742860785,3.96,-0.07,3.9606186385
2019-12-24 21:00:00,3.5789999999999997,0.303,3.5918031683000002,0.029,-0.577,0.5777283098,3.55,0.88,3.657444463,3.749,-0.647,3.8044197981,0.029,-0.577,0.5777283098,3.7199999999999998,-0.07,3.7206585439
2019-12-24 21:30:00,3.8985000000000003,0.919,4.0053543227,0.018500000000000003,-0.5710000000000001,0.5712996149,3.88,1.49,4.1562603383,3.1985,-1.321,3.4605553384,0.018500000000000003,-0.5710000000000001,0.5712996149,3.18,-0.75,3.2672465472
2019-12-24 22:00:00,3.6855,1.003,3.8195443773,0.025500000000000002,-0.577,0.5775631999999999,3.66,1.58,3.9864771415,3.1555,-1.397,3.4509113651,0.025500000000000002,-0.577,0.5775631999999999,3.13,-0.8200000000000001,3.2356297687
2019-12-24 22:30:00,3.531,0.997,3.6690557368,0.031,-0.583,0.5838236035000001,3.5,1.58,3.8401041653,2.931,-1.453,3.2713865562,0.031,-0.583,0.5838236035000001,2.9,-0.87,3.0276888876
2019-12-24 23:00:00,3.1815,0.9550000000000001,3.3217415989,0.0315,-0.5750000000000001,0.5758621797,3.15,1.53,3.5019137625,2.8715,-1.445,3.2145819713,0.0315,-0.5750000000000001,0.5758621797,2.84,-0.87,2.9702693481
2019-12-24 23:30:00,3.0875,1.0155,3.2502148391,0.0375,-0.5845,0.5857017159,3.05,1.6,3.4441980199,2.6675,-1.5545,3.0873980145,0.0375,-0.5845,0.5857017159,2.63,-0.97,2.8031767693000003
2019-12-25 00:00:00,2.9145000000000003,1.484,3.2705605406,0.0245,-0.546,0.5465494031,2.89,2.03,3.5317134652,2.4445,-2.016,3.1685700639,0.0245,-0.546,0.5465494031,2.42,-1.47,2.83148371
2019-12-25 00:30:00,2.8025,1.452,3.1563127618,0.0025,-0.528,0.5280059185,2.8,1.98,3.4293439606,2.2525,-1.998,3.0109400941,0.0025,-0.528,0.5280059185,2.25,-1.47,2.6876383685
2019-12-25 01:00:00,2.7545,1.455,3.115171785,0.0045000000000000005,-0.525,0.5250192854,2.75,1.98,3.3886427962,2.1145,-1.995,2.9070836331,0.0045000000000000005,-0.525,0.5250192854,2.11,-1.47,2.5715753926
2019-12-25 01:30:00,2.7,1.459,3.0689869664,0.0,-0.521,0.521,2.7,1.98,3.3481935428,2.02,-1.991,2.8362794291,0.0,-0.521,0.521,2.02,-1.47,2.4982593941
2019-12-25 02:00:00,2.61,1.449,2.9852472259000002,0.0,-0.531,0.531,2.61,1.98,3.2760494502,1.9100000000000001,-2.001,2.7662431202,0.0,-0.531,0.531,1.9100000000000001,-1.47,2.4101867148
2019-12-25 02:30:00,2.47,1.436,2.8570957282,0.0,-0.544,0.544,2.47,1.98,3.1656436944,2.02,-2.014,2.8524719105000003,0.0,-0.544,0.544,2.02,-1.47,2.4982593941
2019-12-25 03:00:00,2.38,1.426,2.7745046405,0.0,-0.554,0.554,2.38,1.98,3.0959328158,2.08,-2.024,2.9022363791,0.0,-0.554,0.554,2.08,-1.47,2.5470178641
2019-12-25 03:30:00,2.34,1.456,2.7560000000000002,0.0,-0.5640000000000001,0.5640000000000001,2.34,2.02,3.0912780528,2.08,-2.034,2.9092191392,0.0,-0.5640000000000001,0.5640000000000001,2.08,-1.47,2.5470178641
2019-12-25 04:00:00,2.34,1.6385,2.8566207746,0.0,-0.5615,0.5615,2.34,2.2,3.2117907777,2.03,-2.1915,2.9872348836000002,0.0,-0.5615,0.5615,2.03,-1.63,2.6034208265
2019-12-25 04:30:00,2.38,1.8455,3.0116889365,0.0,-0.5645,0.5645,2.38,2.41,3.3871079109,1.97,-2.3845,3.093014751,0.0,-0.5645,0.5645,1.97,-1.82,2.6820328111
2019-12-25 05:00:00,2.29,1.8475000000000001,2.9423385682000003,0.0,-0.5625,0.5625,2.29,2.41,3.3244849225,2.03,-2.3825,3.1300489213000002,0.0,-0.5625,0.5625,2.03,-1.82,2.7264078932
2019-12-25 05:30:00,2.26,1.756,2.8620160726,0.0,-0.554,0.554,2.26,2.31,3.2316713942,2.14,-2.374,3.196165828,0.0,-0.554,0.554,2.14,-1.82,2.8092703679
2019-12-25 06:00:00,2.16,1.7575,2.7846734548,0.0,-0.5525,0.5525,2.16,2.31,3.1625464423,2.37,-2.3725,3.3534543757,0.0,-0.5525,0.5525,2.37,-1.82,2.9881934342000003
2019-12-25 06:30:00,2.21,1.7625000000000002,2.8267483528,0.0,-0.5475,0.5475,2.21,2.31,3.196904753,2.51,-2.3275,3.4230624081,0.0,-0.5475,0.5475,2.51,-1.78,3.0770927838
2019-12-25 07:00:00,2.4,1.8985,3.0601147446,0.0,-0.5515,0.5515,2.4,2.45,3.4296501279,2.6,-2.4015,3.5393787944,0.0,-0.5515,0.5515,2.6,-1.85,3.1910029771
2019-12-25 07:30:00,2.661,1.9855,3.3201101262,0.001,-0.5445,0.5445009183,2.66,2.5300000000000002,3.6710352763,2.791,-2.4445,3.7101564994,0.001,-0.5445,0.5445009183,2.79,-1.9,3.3755147756
2019-12-25 08:00:00,2.86,1.9015,3.4344289554,0.0,-0.5385,0.5385,2.86,2.44,3.7594148481,2.98,-2.4385,3.850543111,0.0,-0.5385,0.5385,2.98,-1.9,3.5341760001
2019-12-25 08:30:00,3.27,1.887,3.7754031573,0.0,-0.523,0.523,3.27,2.41,4.0621422919,3.07,-2.423,3.9109882383,0.0,-0.523,0.523,3.07,-1.9,3.6103877908
2019-12-25 09:00:00,3.7199999999999998,1.792,4.129123878,0.0,-0.518,0.518,3.7199999999999998,2.31,4.3788697172,3.07,-2.338,3.8589045078,0.0,-0.518,0.518,3.07,-1.82,3.5689354155
2019-12-25 09:30:00,3.96,1.8010000000000002,4.3503104487,0.0,-0.509,0.509,3.96,2.31,4.5845065165,3.18,-2.329,3.9416546018,0.0,-0.509,0.509,3.18,-1.82,3.6639868995000002
2019-12-25 10:00:00,4.09,1.843,4.4860616358,0.0,-0.507,0.507,4.09,2.35,4.7170541655000005,3.2800000000000002,-2.267,3.9871906150000003,0.0,-0.507,0.507,3.2800000000000002,-1.76,3.7223648397
2019-12-25 10:30:00,4.09,1.9905,4.5486470791,0.0,-0.5095000000000001,0.5095000000000001,4.09,2.5,4.7935477467,3.35,-2.3595,4.0975285539,0.0,-0.5095000000000001,0.5095000000000001,3.35,-1.85,3.8268786236
2019-12-25 11:00:00,4.09,1.995,4.5506180899,0.0,-0.505,0.505,4.09,2.5,4.7935477467,3.35,-2.355,4.0949389495,0.0,-0.505,0.505,3.35,-1.85,3.8268786236
2019-12-25 11:30:00,4.17,1.994,4.6222219765,0.0,-0.506,0.506,4.17,2.5,4.8619851913000005,3.42,-2.356,4.1529671321,0.0,-0.506,0.506,3.42,-1.85,3.8883029717
2019-12-25 12:00:00,4.27,1.937,4.6888025124,0.0,-0.513,0.513,4.27,2.45,4.9229462723,3.55,-2.253,4.2045819054999996,0.0,-0.513,0.513,3.55,-1.74,3.9534921272
2019-12-25 12:30:00,4.34,1.5505,4.6086495039,0.0,-0.5395,0.5395,4.34,2.09,4.8170219015,3.7,-1.9095,4.1636750894,0.0,-0.5395,0.5395,3.7,-1.37,3.9454910974
2019-12-25 13:00:00,4.29,1.5825,4.5725710765,0.0,-0.5075000000000001,0.5075000000000001,4.29,2.09,4.7720226320000005,3.63,-1.8775,4.0867965756,0.0,-0.5075000000000001,0.5075000000000001,3.63,-1.37,3.8799226796
2019-12-25 13:30:00,4.2,1.5670000000000002,4.4827992371,0.0,-0.523,0.523,4.2,2.09,4.6912791433,3.54,-1.893,4.0143553654,0.0,-0.523,0.523,3.54,-1.37,3.7958530003
2019-12-25 14:00:00,4.05,1.5554999999999999,4.3384421455,0.0,-0.5345,0.5345,4.05,2.09,4.5574773724,3.39,-1.9045,3.8883441527000002,0.0,-0.5345,0.5345,3.39,-1.37,3.6563643145
2019-12-25 14:30:00,3.76,1.545,4.0650492002,0.0,-0.545,0.545,3.76,2.09,4.301825194,3.13,-1.915,3.6693493974,0.0,-0.545,0.545,3.13,-1.37,3.4166943088
2019-12-25 15:00:00,3.63,1.5485,3.9464860636,0.0,-0.5415,0.5415,3.63,2.09,4.1886752082,3.07,-1.9115000000000002,3.6164529929,0.0,-0.5415,0.5415,3.07,-1.37,3.361814986
2019-12-25 15:30:00,3.5,1.557,3.8306982392,0.0,-0.533,0.533,3.5,2.09,4.0765303875,2.91,-1.953,3.5046125321,0.0,-0.533,0.533,2.91,-1.42,3.237977764
2019-12-25 16:00:00,3.46,1.5565,3.7939810555999998,0.0,-0.5335,0.5335,3.46,2.09,4.0422394783,2.87,-1.9535,3.4717520433,0.0,-0.5335,0.5335,2.87,-1.42,3.2020774507
2019-12-25 16:30:00,3.46,1.5565,3.7939810555999998,0.0,-0.5335,0.5335,3.46,2.09,4.0422394783,2.87,-1.9035000000000002,3.4438658873,0.0,-0.5335,0.5335,2.87,-1.37,3.1802201182
2019-12-25 17:00:00,3.46,1.4655,3.757564404,0.0,-0.5245000000000001,0.5245000000000001,3.46,1.99,3.9914533694000003,2.87,-2.0045,3.5007028223,0.0,-0.5245000000000001,0.5245000000000001,2.87,-1.48,3.2291330106
2019-12-25 17:30:00,3.4655,1.4595,3.7602965973,0.0055000000000000005,-0.5305,0.5305285101,3.46,1.99,3.9914533694000003,2.8755,-2.0105,3.508647959,0.0055000000000000005,-0.5305,0.5305285101,2.87,-1.48,3.2291330106
2019-12-25 18:00:00,3.4615,1.4515,3.7535096243,0.0015,-0.5385,0.5385020891,3.46,1.99,3.9914533694000003,3.0215,-2.0185,3.6337039643,0.0015,-0.5385,0.5385020891,3.02,-1.48,3.3631532823
2019-12-25 18:30:00,3.6315,1.452,3.9110224047,0.0015,-0.538,0.5380020911,3.63,1.99,4.1396859784,2.8015,-1.978,3.4294148553,0.0015,-0.538,0.5380020911,2.8,-1.44,3.1485869847
2019-12-25 19:00:00,3.339,1.452,3.6410472394999998,0.009000000000000001,-0.538,0.5380752735000001,3.33,1.99,3.8793040613,2.999,-1.978,3.5925596724,0.009000000000000001,-0.538,0.5380752735000001,2.99,-1.44,3.3186895004
2019-12-25 19:30:00,3.4725,1.451,3.7634634647,0.022500000000000003,-0.539,0.5394694153,3.45,1.99,3.9827879682000003,2.9025,-2.019,3.5356565515,0.022500000000000003,-0.539,0.5394694153,2.88,-1.48,3.2380240889
2019-12-25 20:00:00,3.471,1.4655,3.7676957481,0.021,-0.5245000000000001,0.524920232,3.45,1.99,3.9827879682000003,2.951,-1.9545,3.5395580586,0.021,-0.5245000000000001,0.524920232,2.93,-1.43,3.2603374059
2019-12-25 20:30:00,3.614,1.4815,3.9058722777,0.014,-0.5085000000000001,0.5086926872,3.6,1.99,4.1134049156,2.844,-1.8885,3.4139080612,0.014,-0.5085000000000001,0.5086926872,2.83,-1.38,3.1485393439
2019-12-25 21:00:00,3.626,1.376,3.8783053,0.026000000000000002,-0.504,0.5046701893000001,3.6,1.88,4.0613298315,2.616,-1.884,3.2238039643,0.026000000000000002,-0.504,0.5046701893000001,2.59,-1.38,2.9347061182000003
2019-12-25 21:30:00,3.4085,1.371,3.6738961948,0.0385,-0.509,0.5104539646,3.37,1.88,3.8589247207,2.6785,-1.889,3.2776032783,0.0385,-0.509,0.5104539646,2.64,-1.38,2.978925981
2019-12-25 22:00:00,3.1975,1.3625,3.4756887807,0.0475,-0.5175000000000001,0.5196753794,3.15,1.88,3.6683647583,2.8175,-1.8275000000000001,3.3582826712,0.0475,-0.5175000000000001,0.5196753794,2.77,-1.31,3.064147516
2019-12-25 22:30:00,3.0845,1.318,3.3542904242000002,0.044500000000000005,-0.512,0.5139301995000001,3.04,1.83,3.5483094566,2.7145,-1.862,3.2917403072,0.044500000000000005,-0.512,0.5139301995000001,2.67,-1.35,2.9918890354
2019-12-25 23:00:00,3.085,1.3225,3.356520706,0.045,-0.5075000000000001,0.5094911677,3.04,1.83,3.5483094566,2.485,-1.8575,3.102504029,0.045,-0.5075000000000001,0.5094911677,2.44,-1.35,2.7885659396999998
2019-12-25 23:30:00,2.7485,1.2445,3.0171232159,0.0485,-0.5155000000000001,0.5177764962,2.7,1.76,3.2229799875,2.4885,-1.7855,3.0627834563,0.0485,-0.5155000000000001,0.5177764962,2.44,-1.27,2.7507271766
2019-12-26 00:00:00,2.5415,1.2445,2.8298414267,0.051500000000000004,-0.5155000000000001,0.5180661155,2.49,1.76,3.0492130132,2.3915,-1.7855,2.9845070782,0.051500000000000004,-0.5155000000000001,0.5180661155,2.34,-1.27,2.6624237078
2019-12-27 00:30:00,2.67,1.383,3.0069235108,0.0,-0.497,0.497,2.67,1.88,3.2654708696,2.07,-1.867,2.7875776222,0.0,-0.497,0.497,2.07,-1.37,2.482297323
2019-12-27 01:00:00,2.59,1.3665,2.9283821898999998,0.0,-0.5135000000000001,0.5135000000000001,2.59,1.88,3.2003906012,2.13,-1.8835000000000002,2.8433206379,0.0,-0.5135000000000001,0.5135000000000001,2.13,-1.37,2.5325481239
2019-12-27 01:30:00,2.5300000000000002,1.3655,2.8749765651,0.0,-0.5145000000000001,0.5145000000000001,2.5300000000000002,1.88,3.1520310912,2.08,-1.8845,2.8067312394,0.0,-0.5145000000000001,0.5145000000000001,2.08,-1.37,2.4906424874
2019-12-27 02:00:00,2.5300000000000002,1.3605,2.872605133,0.0,-0.5195000000000001,0.5195000000000001,2.5300000000000002,1.88,3.1520310912,1.97,-1.8895,2.7296721873000003,0.0,-0.5195000000000001,0.5195000000000001,1.97,-1.37,2.3995416229
2019-12-27 02:30:00,2.5300000000000002,1.3535,2.869296473,0.0,-0.5265000000000001,0.5265000000000001,2.5300000000000002,1.88,3.1520310912,1.97,-1.8965,2.7345223075,0.0,-0.5265000000000001,0.5265000000000001,1.97,-1.37,2.3995416229
2019-12-27 03:00:00,2.42,1.3535,2.7727896152,0.0,-0.5265000000000001,0.5265000000000001,2.42,1.88,3.0644412215,1.87,-1.9465,2.6992151174,0.0,-0.5265000000000001,0.5265000000000001,1.87,-1.42,2.3480417373
2019-12-27 03:30:00,2.42,1.347,2.7696225375,0.0,-0.533,0.533,2.42,1.88,3.0644412215,1.87,-1.953,2.7039062484,0.0,-0.533,0.533,1.87,-1.42,2.3480417373
2019-12-27 04:00:00,2.35,1.436,2.7540145243,0.0,-0.534,0.534,2.35,1.97,3.0664963721,1.87,-1.924,2.6830348488,0.0,-0.534,0.534,1.87,-1.3900000000000001,2.3300214591
2019-12-27 04:30:00,2.31,1.436,2.7199624997000003,0.0,-0.534,0.534,2.31,1.97,3.0359512513,1.87,-1.974,2.7191130907,0.0,-0.534,0.534,1.87,-1.44,2.3601906703
2019-12-27 05:00:00,2.31,1.4505,2.7276455507,0.0,-0.5195000000000001,0.5195000000000001,2.31,1.97,3.0359512513,1.8,-1.9995,2.6903531831,0.0,-0.5195000000000001,0.5195000000000001,1.8,-1.48,2.3303218662000003
2019-12-27 05:30:00,2.31,1.358,2.6796014629,0.0,-0.502,0.502,2.31,1.8599999999999999,2.9657545414,1.8,-1.9220000000000002,2.6332648936,0.0,-0.502,0.502,1.8,-1.42,2.2926840166
2019-12-27 06:00:00,2.41,1.361,2.7677465563,0.0,-0.499,0.499,2.41,1.8599999999999999,3.0442897365,1.8599999999999999,-1.879,2.6439063902,0.0,-0.499,0.499,1.8599999999999999,-1.38,2.3160310879
2019-12-27 06:30:00,2.49,1.4055,2.8592884167,0.0,-0.5045000000000001,0.5045000000000001,2.49,1.9100000000000001,3.1381841883,1.96,-1.8845,2.7189961843,0.0,-0.5045000000000001,0.5045000000000001,1.96,-1.38,2.3970815589
2019-12-27 07:00:00,2.63,1.4525000000000001,3.0044394236,0.0,-0.5475,0.5475,2.63,2.0,3.3040732437,2.07,-1.9975,2.8766136776,0.0,-0.5475,0.5475,2.07,-1.45,2.5273306076
2019-12-27 07:30:00,2.9,1.441,3.2382836503,0.0,-0.629,0.629,2.9,2.07,3.5629903171,2.32,-1.9689999999999999,3.0429198149,0.0,-0.629,0.629,2.32,-1.34,2.6791789787
2019-12-27 08:00:00,2.98,1.3855,3.2863369045,0.0,-0.6845,0.6845,2.98,2.07,3.6284018521,2.41,-2.0245,3.147491104,0.0,-0.6845,0.6845,2.41,-1.34,2.7574807343
2019-12-27 08:30:00,3.1,1.4075,3.4045640323,0.0,-0.6625,0.6625,3.1,2.07,3.7275863504,2.52,-2.0025,3.2187584951,0.0,-0.6625,0.6625,2.52,-1.34,2.8541198293
2019-12-27 09:00:00,3.33,1.4145,3.6179704601,0.0,-0.7055,0.7055,3.33,2.12,3.9475688721,2.73,-1.9455,3.3522932822,0.0,-0.7055,0.7055,2.73,-1.24,2.9984162486
2019-12-27 09:30:00,3.55,1.3845,3.8104252059,0.0,-0.6955,0.6955,3.55,2.08,4.11447445,2.92,-1.8455,3.4543118345,0.0,-0.6955,0.6955,2.92,-1.15,3.1382957158
2019-12-27 10:00:00,3.6,1.4005,3.8628228344,0.0,-0.6795,0.6795,3.6,2.08,4.1576916673,2.9699999999999998,-1.8795000000000002,3.5147432694000003,0.0,-0.6795,0.6795,2.9699999999999998,-1.2,3.2032639604
2019-12-27 10:30:00,3.76,1.505,4.0500154321,0.0,-0.685,0.685,3.76,2.19,4.3512871659,3.12,-1.945,3.6766050917,0.0,-0.685,0.685,3.12,-1.26,3.3648179743
2019-12-27 11:00:00,3.8200000000000003,1.5045000000000002,4.1055962113,0.0,-0.6855,0.6855,3.8200000000000003,2.19,4.4032374453,3.17,-1.9455,3.7193911128,0.0,-0.6855,0.6855,3.17,-1.26,3.4112314491999998
2019-12-27 11:30:00,3.88,1.499,4.1594952819,0.0,-0.6910000000000001,0.6910000000000001,3.88,2.19,4.4553899942,3.24,-1.951,3.7820630613,0.0,-0.6910000000000001,0.6910000000000001,3.24,-1.26,3.4763774248
2019-12-27 12:00:00,3.88,1.5065,4.1622040135,0.0,-0.6835,0.6835,3.88,2.19,4.4553899942,3.29,-1.9435,3.8211637298000003,0.0,-0.6835,0.6835,3.29,-1.26,3.523024269
2019-12-27 12:30:00,4.02,1.1844999999999999,4.1908758333,0.0,-0.7255,0.7255,4.02,1.9100000000000001,4.4506741062,3.52,-1.5655000000000001,3.8524265404999998,0.0,-0.7255,0.7255,3.52,-0.84,3.618839593
2019-12-27 13:00:00,3.9,0.9375,4.0110978859,0.0,-0.7125,0.7125,3.9,1.65,4.234678264,3.68,-1.3425,3.9172319628,0.0,-0.7125,0.7125,3.68,-0.63,3.7335371968
2019-12-27 13:30:00,3.8200000000000003,0.9460000000000001,3.9353927377,0.0,-0.704,0.704,3.8200000000000003,1.65,4.1611176383,3.62,-1.334,3.8579730429,0.0,-0.704,0.704,3.62,-0.63,3.6744115175000003
2019-12-27 14:00:00,3.93,0.969,4.0476982348,0.0,-0.681,0.681,3.93,1.65,4.2623233101,3.58,-1.311,3.8124953770000003,0.0,-0.681,0.681,3.58,-0.63,3.6350103164
2019-12-27 14:30:00,3.93,0.99,4.0527768258,0.0,-0.6900000000000001,0.6900000000000001,3.93,1.6800000000000002,4.2740262049,3.58,-1.32,3.8155995597,0.0,-0.6900000000000001,0.6900000000000001,3.58,-0.63,3.6350103164
2019-12-27 15:00:00,3.99,1.0,4.1134049156,0.0,-0.68,0.68,3.99,1.6800000000000002,4.3292609069,3.58,-1.31,3.8121516234,0.0,-0.68,0.68,3.58,-0.63,3.6350103164
2019-12-27 15:30:00,4.12,1.0095,4.2418734363,0.0,-0.7205,0.7205,4.12,1.73,4.4684784883,3.58,-1.3505,3.8262579957,0.0,-0.7205,0.7205,3.58,-0.63,3.6350103164
2019-12-27 16:00:00,4.08,0.9955,4.1996928757,0.0,-0.6845,0.6845,4.08,1.6800000000000002,4.4123463146,3.58,-1.3145,3.8137003356,0.0,-0.6845,0.6845,3.58,-0.63,3.6350103164
2019-12-27 16:30:00,4.21,0.991,4.325064277,0.0,-0.6890000000000001,0.6890000000000001,4.21,1.6800000000000002,4.5328247264,3.74,-1.279,3.9526498707,0.0,-0.6890000000000001,0.6890000000000001,3.74,-0.59,3.7862514444
2019-12-27 17:00:00,4.26,0.8815000000000001,4.3502462287,0.0,-0.6685,0.6685,4.26,1.55,4.5332218124,3.81,-1.2585,4.012470841,0.0,-0.6685,0.6685,3.81,-0.59,3.8554117809
2019-12-27 17:30:00,4.48,0.8895000000000001,4.5674511765,0.0,-0.8205,0.8205,4.48,1.71,4.7952580744,4.0,-1.3105,4.2092054179,0.0,-0.8205,0.8205,4.0,-0.49,4.0299007432
2019-12-27 18:00:00,4.64,0.8805000000000001,4.7228042782,0.0,-0.8295,0.8295,4.64,1.71,4.9450682503,4.06,-1.3195000000000001,4.2690373915,0.0,-0.8295,0.8295,4.06,-0.49,4.0894620673
2019-12-27 18:30:00,3.9699999999999998,0.914,4.0738551766,0.0,-0.756,0.756,3.9699999999999998,1.67,4.3069478752,3.44,-1.306,3.6795700836,0.0,-0.756,0.756,3.44,-0.55,3.4836905718
2019-12-27 19:00:00,4.93,0.8625,5.0048782453,0.0,-0.1675,0.1675,4.93,1.03,5.0364471604,4.23,-1.2875,4.4216010958,0.0,-0.1675,0.1675,4.23,-1.12,4.3757627906
2019-12-27 19:30:00,4.63,0.882,4.7132604426,0.0,0.422,0.422,4.63,0.46,4.652794859,4.03,-1.278,4.227787128,0.0,0.422,0.422,4.03,-1.7000000000000002,4.3738884302
2019-12-27 20:00:00,4.39,0.854,4.4722942658000004,0.0,0.394,0.394,4.39,0.46,4.4140344358,3.81,-1.306,4.0276216307,0.0,0.394,0.394,3.81,-1.7000000000000002,4.1720618404
2019-12-27 20:30:00,4.51,0.8515,4.5896788831,0.0,0.29150000000000004,0.29150000000000004,4.51,0.56,4.5446341987,3.96,-1.2785,4.1612693076,0.0,0.29150000000000004,0.29150000000000004,3.96,-1.57,4.2598708901
2019-12-27 21:00:00,4.47,0.8955000000000001,4.5588178566,0.0,0.3355,0.3355,4.47,0.56,4.504941731,3.96,-1.2345,4.1479621804,0.0,0.3355,0.3355,3.96,-1.57,4.2598708901
2019-12-27 21:30:00,4.25,0.906,4.3454960591,0.0,0.34600000000000003,0.34600000000000003,4.25,0.56,4.2867353546,3.81,-1.274,4.0173593317,0.0,0.34600000000000003,0.34600000000000003,3.81,-1.62,4.1401086942
2019-12-27 22:00:00,4.14,0.9410000000000001,4.2455954824,0.0,0.271,0.271,4.14,0.67,4.1938645662,3.7,-1.349,3.9382484685,0.0,0.271,0.271,3.7,-1.62,4.0391088126
2019-12-27 22:30:00,3.91,1.026,4.0423725707,0.0,0.356,0.356,3.91,0.67,3.9669887824,3.45,-1.444,3.7400048128,0.0,0.356,0.356,3.45,-1.8,3.8913365313
2019-12-27 23:00:00,3.91,0.999,4.0356041679,0.0,0.289,0.289,3.91,0.71,3.9739401103,3.4,-1.451,3.6966743162,0.0,0.289,0.289,3.4,-1.74,3.8193716761000003
2019-12-27 23:30:00,3.7199999999999998,1.155,3.8951797134,0.0,0.325,0.325,3.7199999999999998,0.8300000000000001,3.8114695329,3.09,-1.635,3.4959011714,0.0,0.325,0.325,3.09,-1.96,3.6591939003
2019-12-28 00:00:00,3.6,1.4705,3.8887491884000003,0.0,0.3805,0.3805,3.6,1.09,3.7613960174,2.9,-1.9695,3.5055570527,0.0,0.3805,0.3805,2.9,-2.35,3.7326264212
2019-12-28 00:30:00,3.45,1.4055,3.7253094167,0.0,0.3755,0.3755,3.45,1.03,3.6004721913,2.9,-1.9145,3.4749547119,0.0,0.3755,0.3755,2.9,-2.29,3.695145464
2019-12-28 01:00:00,3.45,1.332,3.6982055108000003,0.0,0.342,0.342,3.45,0.99,3.5892339015,2.83,-1.8479999999999999,3.3799414196,0.0,0.342,0.342,2.83,-2.19,3.578407467
2019-12-28 01:30:00,3.38,1.329,3.6318922066,0.0,0.339,0.339,3.38,0.99,3.5220022714,2.77,-1.851,3.3315313296,0.0,0.339,0.339,2.77,-2.19,3.5311471224
2019-12-28 02:00:00,3.42,1.349,3.67643863,0.0,0.359,0.359,3.42,0.99,3.5604072801,2.73,-1.871,3.3096134215,0.0,0.359,0.359,2.73,-2.23,3.5250248226
2019-12-28 02:30:00,3.32,1.3725,3.5925139179,0.0,0.3425,0.3425,3.32,1.03,3.4761041411,2.68,-1.8875000000000002,3.2779652606,0.0,0.3425,0.3425,2.68,-2.23,3.486445181
2019-12-28 03:00:00,3.25,1.354,3.5207692341,0.0,0.384,0.384,3.25,0.97,3.3916662572,2.5700000000000003,-1.896,3.1936994223,0.0,0.384,0.384,2.5700000000000003,-2.2800000000000002,3.4355931075
2019-12-28 03:30:00,3.25,1.379,3.5304590353,0.0,0.329,0.329,3.25,1.05,3.4154062716,2.63,-1.901,3.2451041586000002,0.0,0.329,0.329,2.63,-2.23,3.4481589291
2019-12-28 04:00:00,3.15,1.4889999999999999,3.48419589,0.0,0.339,0.339,3.15,1.15,3.3533565274,2.63,-2.031,3.322929581,0.0,0.339,0.339,2.63,-2.37,3.5403107208
2019-12-28 04:30:00,3.15,1.4849999999999999,3.4824883345,0.0,0.335,0.335,3.15,1.15,3.3533565274,2.5,-2.035,3.2235423062,0.0,0.335,0.335,2.5,-2.37,3.444836716
2019-12-28 05:00:00,3.09,1.53,3.4480429232,0.0,0.38,0.38,3.09,1.15,3.2970592958,2.45,-2.04,3.1881185674,0.0,0.38,0.38,2.45,-2.42,3.4436753622
2019-12-28 05:30:00,3.16,1.5035,3.4994445631,0.0,0.35350000000000004,0.35350000000000004,3.16,1.15,3.3627518493,2.45,-2.0665,3.2051399735,0.0,0.35350000000000004,0.35350000000000004,2.45,-2.42,3.4436753622
2019-12-28 06:00:00,3.16,1.509,3.5018111028,0.0,0.359,0.359,3.16,1.15,3.3627518493,2.56,-1.991,3.2430974392,0.0,0.359,0.359,2.56,-2.35,3.4750683447
2019-12-28 06:30:00,3.27,1.4975,3.5965825793,0.0,0.34750000000000003,0.34750000000000003,3.27,1.15,3.466323701,2.65,-2.0025,3.3215216768999998,0.0,0.34750000000000003,0.34750000000000003,2.65,-2.35,3.5418921496999998
2019-12-28 07:00:00,3.22,1.522,3.5615844789,0.0,0.372,0.372,3.22,1.15,3.4191958119,2.65,-1.978,3.3068087335,0.0,0.372,0.372,2.65,-2.35,3.5418921496999998
2019-12-28 07:30:00,3.26,1.5350000000000001,3.6033075084,0.0,0.445,0.445,3.26,1.09,3.4373972712,2.61,-1.975,3.2730299418,0.0,0.445,0.445,2.61,-2.42,3.5592836358
2019-12-28 08:00:00,3.26,1.514,3.5944117739,0.0,0.484,0.484,3.26,1.03,3.4188448342,2.61,-1.996,3.2857443601,0.0,0.484,0.484,2.61,-2.48,3.6003472055
2019-12-28 08:30:00,3.34,1.5115,3.6660922315,0.0,0.4515,0.4515,3.34,1.06,3.5041689457,2.69,-2.0285,3.3691114927,0.0,0.4515,0.4515,2.69,-2.48,3.6587566194
2019-12-28 09:00:00,3.63,1.4855,3.9221945706,0.0,0.3755,0.3755,3.63,1.11,3.7959188611,3.06,-1.9945,3.6526196421,0.0,0.3755,0.3755,3.06,-2.37,3.8704650883
2019-12-28 09:30:00,4.0,1.3895,4.2344669381,0.0,0.3395,0.3395,4.0,1.05,4.1355168964,3.37,-1.8805,3.8591683366,0.0,0.3395,0.3395,3.37,-2.22,4.035504925
2019-12-28 10:00:00,4.19,1.3775,4.4106242472,0.0,0.3275,0.3275,4.19,1.05,4.3195601628,3.51,-1.8025,3.9457706787999998,0.0,0.3275,0.3275,3.51,-2.13,4.1057277065
2019-12-28 10:30:00,4.37,1.5045000000000002,4.6217334681,0.0,0.29450000000000004,0.29450000000000004,4.37,1.21,4.5344238884,3.5700000000000003,-1.8955000000000002,4.0420069582,0.0,0.29450000000000004,0.29450000000000004,3.5700000000000003,-2.19,4.1881977031
2019-12-28 11:00:00,4.41,1.4375,4.6383732331,0.0,0.28750000000000003,0.28750000000000003,4.41,1.15,4.5574773724,3.5700000000000003,-1.7925,3.9947410742000002,0.0,0.28750000000000003,0.28750000000000003,3.5700000000000003,-2.08,4.1317429736
2019-12-28 11:30:00,4.41,1.3625,4.6156804753,0.0,0.3025,0.3025,4.41,1.06,4.5356035982,3.69,-1.7375,4.0786034681,0.0,0.3025,0.3025,3.69,-2.04,4.2163609902
2019-12-28 12:00:00,4.57,1.3945,4.7780257691,0.0,0.2645,0.2645,4.57,1.13,4.7076321012,3.79,-1.7255,4.164306695,0.0,0.2645,0.2645,3.79,-1.99,4.2806775165
2019-12-28 12:30:00,4.57,1.365,4.7694994496,0.0,0.315,0.315,4.57,1.05,4.6890724029,3.74,-1.755,4.1312982221,0.0,0.315,0.315,3.74,-2.07,4.2746344873
2019-12-28 13:00:00,4.57,1.371,4.7712200746,0.0,0.321,0.321,4.57,1.05,4.6890724029,3.74,-1.749,4.1287529594,0.0,0.321,0.321,3.74,-2.07,4.2746344873
2019-12-28 13:30:00,4.53,1.3525,4.7275951868,0.0,0.3025,0.3025,4.53,1.05,4.6500967732,3.74,-1.7675,4.1366237743,0.0,0.3025,0.3025,3.74,-2.07,4.2746344873
2019-12-28 14:00:00,4.59,1.4365,4.8095355545,0.0,0.29650000000000004,0.29650000000000004,4.59,1.1400000000000001,4.7294502852,3.74,-1.7135,4.1138403287,0.0,0.29650000000000004,0.29650000000000004,3.74,-2.01,4.2459039085
2019-12-28 14:30:00,4.64,1.434,4.8565374497,0.0,0.294,0.294,4.64,1.1400000000000001,4.7779912097,3.74,-1.716,4.1148822583,0.0,0.294,0.294,3.74,-2.01,4.2459039085
2019-12-28 15:00:00,4.605,1.427,4.821032462,0.005,0.28700000000000003,0.2870435507,4.6,1.1400000000000001,4.739156043,3.855,-1.7229999999999999,4.2225293368,0.005,0.28700000000000003,0.2870435507,3.85,-2.01,4.3431094852
2019-12-28 15:30:00,4.6165,1.4575,4.8411133534,0.0165,0.28750000000000003,0.287973089,4.6,1.17,4.7464618401,3.9065000000000003,-1.7825000000000002,4.2939548787,0.0165,0.28750000000000003,0.287973089,3.89,-2.07,4.4064725121
2019-12-28 16:00:00,4.6145,1.4535,4.8380029453999995,0.0145,0.28350000000000003,0.2838705691,4.6,1.17,4.7464618401,3.9045,-1.7865000000000002,4.2937981438,0.0145,0.28350000000000003,0.2838705691,3.89,-2.07,4.4064725121
2019-12-28 16:30:00,4.832,1.475,5.0521133202,0.002,0.305,0.30500655730000004,4.83,1.17,4.969688119,3.832,-1.7650000000000001,4.2189393217,0.002,0.305,0.30500655730000004,3.83,-2.07,4.3535962146
2019-12-28 17:00:00,5.128,1.417,5.3201760309,0.008,0.28700000000000003,0.2871114766,5.12,1.13,5.2432146628,3.928,-1.7229999999999999,4.2892788438,0.008,0.28700000000000003,0.2871114766,3.92,-2.01,4.4052809218
2019-12-28 17:30:00,5.0285,0.864,5.1021866146,0.018500000000000003,0.28400000000000003,0.28460191500000004,5.01,0.58,5.0434611132,4.1585,-1.146,4.3135180827,0.018500000000000003,0.28400000000000003,0.28460191500000004,4.14,-1.43,4.3800114155
2019-12-28 18:00:00,5.153,0.835,5.2202139803,0.013000000000000001,0.255,0.2553311575,5.14,0.58,5.1726202258,4.203,-1.175,4.364153297,0.013000000000000001,0.255,0.2553311575,4.19,-1.43,4.4273016613
2019-12-28 18:30:00,5.147,0.8595,5.2182707145,0.007,0.2195,0.21961158890000002,5.14,0.64,5.1796911105,4.197,-1.2105000000000001,4.3680795838,0.007,0.2195,0.21961158890000002,4.19,-1.43,4.4273016613
2019-12-28 19:00:00,4.859,0.8280000000000001,4.9290430106,0.009000000000000001,0.228,0.2281775624,4.85,0.6000000000000001,4.8869724779,4.299,-1.202,4.4638777985,0.009000000000000001,0.228,0.2281775624,4.29,-1.43,4.522057054
2019-12-28 19:30:00,4.8575,0.8140000000000001,4.9252311875,0.007500000000000001,0.214,0.2141313849,4.85,0.6000000000000001,4.8869724779,4.1375,-1.216,4.3124891014,0.007500000000000001,0.214,0.2141313849,4.13,-1.43,4.3705606048
2019-12-28 20:00:00,4.894,0.861,4.9691605931,0.004,0.201,0.2010397971,4.89,0.66,4.9343388615,4.024,-1.229,4.2074953357,0.004,0.201,0.2010397971,4.02,-1.43,4.2667669259
2019-12-28 20:30:00,4.801,0.9865,4.9013042397,0.001,0.2265,0.2265022075,4.8,0.76,4.8597942343,3.911,-1.3435000000000001,4.1353250477,0.001,0.2265,0.2265022075,3.91,-1.57,4.213430906
2019-12-28 21:00:00,4.896,1.0045,4.9979832183,0.006,0.1945,0.19459252300000002,4.89,0.81,4.956631921,3.766,-1.3755,4.0093336416,0.006,0.1945,0.19459252300000002,3.76,-1.57,4.0746165464
2019-12-28 21:30:00,4.628,1.0035,4.7355460350000005,0.008,0.1935,0.19366530410000002,4.62,0.81,4.6904690597,3.888,-1.4165,4.1379966469,0.008,0.1935,0.19366530410000002,3.88,-1.6099999999999999,4.2007737383
2019-12-28 22:00:00,4.4885,0.993,4.5970296116,0.0085,0.183,0.183197298,4.48,0.81,4.5526365987,3.8385,-1.427,4.0951692578,0.0085,0.183,0.183197298,3.83,-1.6099999999999999,4.1546359648
2019-12-28 22:30:00,4.368,0.977,4.4759304061,0.008,0.167,0.16719150700000002,4.36,0.81,4.4346025752,3.678,-1.403,3.9365077162,0.008,0.167,0.16719150700000002,3.67,-1.57,3.9917164228
2019-12-28 23:00:00,4.204,0.905,4.3003070821,0.004,0.155,0.1550516043,4.2,0.75,4.266438796,3.584,-1.375,3.8387082463,0.004,0.155,0.1550516043,3.58,-1.53,3.8932377271
2019-12-28 23:30:00,4.1435,1.1155,4.2910293054,0.0035,0.1855,0.18553301590000001,4.14,0.93,4.2431709841,3.3235,-1.6245,3.6992772943,0.0035,0.1855,0.18553301590000001,3.32,-1.81,3.7813357428
2019-12-29 00:00:00,4.053,1.3265,4.2645528781,0.003,0.14650000000000002,0.1465307135,4.05,1.18,4.2184001707,3.123,-1.8835000000000002,3.6470126474,0.003,0.14650000000000002,0.1465307135,3.12,-2.03,3.7222708123
2019-12-29 00:30:00,3.9825,1.355,4.2067007559,0.0025,0.095,0.09503288900000001,3.98,1.26,4.1746856169,3.1625,-1.885,3.6816614795,0.0025,0.095,0.09503288900000001,3.16,-1.98,3.7290749523
2019-12-29 01:00:00,3.8135,1.337,4.0410829304,0.0135,0.147,0.1476185964,3.8,1.19,3.9819718733,2.9835000000000003,-1.873,3.5226980072,0.0135,0.147,0.1476185964,2.9699999999999998,-2.02,3.5918379696000002
2019-12-29 01:30:00,3.7095000000000002,1.353,3.9485439405,0.0095,0.163,0.1632766058,3.7,1.19,3.8866566609,2.9795,-1.927,3.5483445788,0.0095,0.163,0.1632766058,2.9699999999999998,-2.09,3.6316662842
2019-12-29 02:00:00,3.6470000000000002,1.4304999999999999,3.9175169751,0.007,0.1905,0.1906285655,3.64,1.24,3.8454128517,2.807,-1.9495,3.417572128,0.007,0.1905,0.1906285655,2.8,-2.14,3.5241452864
2019-12-29 02:30:00,3.5915,1.449,3.8727862386,0.0015,0.209,0.20900538270000002,3.59,1.24,3.798117955,2.7515,-1.971,3.3846112406,0.0015,0.209,0.20900538270000002,2.75,-2.18,3.5092591811
2019-12-29 03:00:00,3.551,1.388,3.8126296699,0.001,0.148,0.14800337830000002,3.55,1.24,3.7603324321000002,2.751,-1.962,3.3789709972,0.001,0.148,0.14800337830000002,2.75,-2.11,3.466208303
2019-12-29 03:30:00,3.591,1.448,3.8719484759,0.001,0.158,0.15800316450000002,3.59,1.29,3.814734591,2.621,-2.002,3.2981274991,0.001,0.158,0.15800316450000002,2.62,-2.16,3.3955853693
2019-12-29 04:00:00,3.5105,1.4995,3.8173433825,0.0005,0.20950000000000002,0.2095005967,3.51,1.29,3.7395454269,2.6505,-2.0305,3.3388741366,0.0005,0.20950000000000002,0.2095005967,2.65,-2.24,3.4698847243
2019-12-29 04:30:00,3.44,1.5025,3.7538122289,0.0,0.21250000000000002,0.21250000000000002,3.44,1.29,3.6739216105,2.71,-2.0275,3.3845023637000002,0.0,0.21250000000000002,0.21250000000000002,2.71,-2.24,3.515920932
2019-12-29 05:00:00,3.44,1.4515,3.7336915044,0.0,0.1615,0.1615,3.44,1.29,3.6739216105,2.71,-2.0085,3.3731546437,0.0,0.1615,0.1615,2.71,-2.17,3.4717430781
2019-12-29 05:30:00,3.37,1.469,3.6762563839,0.0,0.179,0.179,3.37,1.29,3.6084622764,2.71,-1.991,3.362763893,0.0,0.179,0.179,2.71,-2.17,3.4717430781
2019-12-29 06:00:00,3.42,1.486,3.7288866971,0.0,0.196,0.196,3.42,1.29,3.6552017728,2.7800000000000002,-1.974,3.4095565694,0.0,0.196,0.196,2.7800000000000002,-2.17,3.5266556396
2019-12-29 06:30:00,3.422,1.4855,3.7305219809,0.002,0.1955,0.1955102299,3.42,1.29,3.6552017728,2.782,-1.9745,3.411476843,0.002,0.1955,0.1955102299,2.7800000000000002,-2.17,3.5266556396
2019-12-29 07:00:00,3.2915,1.478,3.6081097891000002,0.0015,0.258,0.2580043604,3.29,1.22,3.5089172119,2.8815,-1.952,3.480423286,0.0015,0.258,0.2580043604,2.88,-2.21,3.630220379
2019-12-29 07:30:00,3.47,1.5245000000000002,3.7901187646,0.0,0.2545,0.2545,3.47,1.27,3.6951048699999998,2.88,-1.9555,3.4811463988,0.0,0.2545,0.2545,2.88,-2.21,3.630220379
2019-12-29 08:00:00,3.71,1.5,4.0017621119,0.0,0.23,0.23,3.71,1.27,3.9213518077,2.93,-2.02,3.5588340787,0.0,0.23,0.23,2.93,-2.25,3.6942387578
2019-12-29 08:30:00,3.98,1.4705,4.2429671517,0.0,0.2005,0.2005,3.98,1.27,4.1777146863,3.0,-2.0495,3.633242388,0.0,0.2005,0.2005,3.0,-2.25,3.75
2019-12-29 09:00:00,4.05,1.483,4.3129791328,0.0,0.213,0.213,4.05,1.27,4.2444552065,3.21,-2.037,3.8017718238000002,0.0,0.213,0.213,3.21,-2.25,3.9200255101
2019-12-29 09:30:00,4.25,1.3815,4.4688972074,0.0,0.21150000000000002,0.21150000000000002,4.25,1.17,4.4081061693,3.45,-1.8785,3.9282645341,0.0,0.21150000000000002,0.21150000000000002,3.45,-2.09,4.0336831804
2019-12-29 10:00:00,4.5,1.4765000000000001,4.7360376107,0.0,0.1365,0.1365,4.5,1.34,4.6952742199,3.56,-1.9135,4.0416682509,0.0,0.1365,0.1365,3.56,-2.05,4.1080530668
2019-12-29 10:30:00,4.5600000000000005,1.518,4.8060299625,0.0,0.138,0.138,4.5600000000000005,1.38,4.7642418075,3.8,-1.912,4.2539092609,0.0,0.138,0.138,3.8,-2.05,4.3176961449
2019-12-29 11:00:00,4.5600000000000005,1.5390000000000001,4.8127041255,0.0,0.219,0.219,4.5600000000000005,1.32,4.7472097068,3.8,-1.901,4.248976465,0.0,0.219,0.219,3.8,-2.12,4.3513676011
2019-12-29 11:30:00,4.8100000000000005,1.5375,5.049753088,0.0,0.1075,0.1075,4.8100000000000005,1.43,5.0180673571,4.0,-1.8825,4.4208377317,0.0,0.1075,0.1075,4.0,-1.99,4.4676727723
2019-12-29 12:00:00,4.84,1.5314999999999999,5.0765236383,0.0,0.1715,0.1715,4.84,1.3599999999999999,5.027444679,4.0,-1.8785,4.4191359167,0.0,0.1715,0.1715,4.0,-2.05,4.4947191236
2019-12-29 12:30:00,4.93,1.4849999999999999,5.1487984035,0.0,0.125,0.125,4.93,1.3599999999999999,5.1141470452,4.11,-1.845,4.5051220849,0.0,0.125,0.125,4.11,-1.97,4.5577406684
2019-12-29 13:00:00,4.75,1.0625,4.8673818681,0.0,0.1325,0.1325,4.75,0.93,4.8401859468,4.11,-1.3775,4.3346979422,0.0,0.1325,0.1325,4.11,-1.51,4.3786070845000005
2019-12-29 13:30:00,4.5600000000000005,1.0395,4.6769819596,0.0,0.1495,0.1495,4.5600000000000005,0.89,4.6460413257,3.9,-1.3605,4.1304915264,0.0,0.1495,0.1495,3.9,-1.51,4.182116689
2019-12-29 14:00:00,4.26,1.053,4.3882125062,0.0,0.28300000000000003,0.28300000000000003,4.26,0.77,4.3290299144,3.55,-1.387,3.8113342808,0.0,0.28300000000000003,0.28300000000000003,3.55,-1.67,3.9231874796
2019-12-29 14:30:00,4.65,1.037,4.7642280592,0.0,0.147,0.147,4.65,0.89,4.7344059817,3.85,-1.413,4.1011058265,0.0,0.147,0.147,3.85,-1.56,4.1540462203
2019-12-29 15:00:00,4.6105,1.07,4.7330339371,0.0005,0.12,0.1200010417,4.61,0.9500000000000001,4.7068673234,3.9905,-1.38,4.2223796904,0.0005,0.12,0.1200010417,3.99,-1.5,4.262640027
2019-12-29 15:30:00,4.61,1.0605,4.7304080427,0.0,0.1905,0.1905,4.61,0.87,4.6913750649,3.99,-1.3895,4.225021923,0.0,0.1905,0.1905,3.99,-1.58,4.2914449781
2019-12-29 16:00:00,4.7,1.018,4.8089836764000005,0.0,0.148,0.148,4.7,0.87,4.7798430937,4.05,-1.3519999999999999,4.2697077183,0.0,0.148,0.148,4.05,-1.5,4.3188540147
2019-12-29 16:30:00,4.82,0.9955,4.9217293963,0.0,0.1655,0.1655,4.82,0.8300000000000001,4.8909406048,4.12,-1.2945,4.3185796566,0.0,0.1655,0.1655,4.12,-1.46,4.3710410659
2019-12-29 17:00:00,5.01,0.9365,5.0967766529,0.0,0.1865,0.1865,5.01,0.75,5.0658266848,4.31,-1.2335,4.483037168,0.0,0.1865,0.1865,4.31,-1.42,4.5378959882
2019-12-29 17:30:00,5.16,0.9425,5.2453699822,0.0,0.1325,0.1325,5.16,0.81,5.2231886813,4.42,-1.2875,4.603700278,0.0,0.1325,0.1325,4.42,-1.42,4.6424993269
2019-12-29 18:00:00,5.16,0.9460000000000001,5.246,0.0,0.176,0.176,5.16,0.77,5.2171352292,4.42,-1.314,4.6111816273,0.0,0.176,0.176,4.42,-1.49,4.6643863476
2019-12-29 18:30:00,5.07,0.978,5.1634662776,0.0,0.20800000000000002,0.20800000000000002,5.07,0.77,5.1281380637,4.36,-1.332,4.5589279442,0.0,0.20800000000000002,0.20800000000000002,4.36,-1.54,4.6239809688
2019-12-29 19:00:00,5.04,0.9430000000000001,5.1274602875,0.0,0.133,0.133,5.04,0.81,5.1046743285,4.36,-1.347,4.563333102,0.0,0.133,0.133,4.36,-1.48,4.6043457733
2019-12-29 19:30:00,4.99,0.9305,5.076015194,0.0,0.2005,0.2005,4.99,0.73,5.0431141173,4.36,-1.3595000000000002,4.5670384551000005,0.0,0.2005,0.2005,4.36,-1.56,4.6306802956
2019-12-29 20:00:00,4.83,0.9520000000000001,4.9229263655,0.0,0.17200000000000001,0.17200000000000001,4.83,0.78,4.8925760086,4.18,-1.308,4.3798703177,0.0,0.17200000000000001,0.17200000000000001,4.18,-1.48,4.4342755891
2019-12-29 20:30:00,4.74,0.9545,4.8351494548,0.0,0.17450000000000002,0.17450000000000002,4.74,0.78,4.8037485363,4.1,-1.3054999999999999,4.3028281688,0.0,0.17450000000000002,0.17450000000000002,4.1,-1.48,4.3589448264
2019-12-29 21:00:00,4.62,0.9475,4.7161590569000005,0.0,0.23750000000000002,0.23750000000000002,4.62,0.71,4.6742379058,4.0,-1.3525,4.2224703966,0.0,0.23750000000000002,0.23750000000000002,4.0,-1.5899999999999999,4.3044279527
2019-12-29 21:30:00,4.54,1.0045,4.649797872,0.0,0.1545,0.1545,4.54,0.85,4.6188851469,3.94,-1.4355,4.1933590652,0.0,0.1545,0.1545,3.94,-1.5899999999999999,4.2487292218
2019-12-29 22:00:00,4.41,0.99,4.5197566306,0.0,0.18,0.18,4.41,0.81,4.4837707345,3.81,-1.46,4.0801593106,0.0,0.18,0.18,3.81,-1.6400000000000001,4.1479754098
2019-12-29 22:30:00,4.3,0.9445,4.4025084043,0.0,-0.20550000000000002,0.20550000000000002,4.3,1.15,4.4511234537,3.71,-1.4755,3.9926432661,0.0,-0.20550000000000002,0.20550000000000002,3.71,-1.27,3.9213518077
2019-12-29 23:00:00,4.05,1.193,4.2220550683,0.0,0.193,0.193,4.05,1.0,4.1716303767,3.45,-1.687,3.8403735494999998,0.0,0.193,0.193,3.45,-1.88,3.9289820564999998
2019-12-29 23:30:00,3.88,1.4545,4.1436662812,0.0,0.1845,0.1845,3.88,1.27,4.0825604711,3.26,-1.9855,3.8170420812,0.0,0.1845,0.1845,3.26,-2.17,3.9161843675
2019-12-30 00:00:00,3.8,1.4435,4.0649344706,0.0,0.17350000000000002,0.17350000000000002,3.8,1.27,4.0066070434,3.18,-1.9965000000000002,3.7547852469,0.0,0.17350000000000002,0.17350000000000002,3.18,-2.17,3.8498441527000002
2019-12-30 00:30:00,3.6,1.46,3.8847908567,0.0,0.19,0.19,3.6,1.27,3.8174467907,3.02,-2.04,3.644447832,0.0,0.19,0.19,3.02,-2.23,3.7541044205
2019-12-30 01:00:00,3.6,1.467,3.8874270411,0.0,0.157,0.157,3.6,1.31,3.8309398325,3.02,-2.033,3.6405341641,0.0,0.157,0.157,3.02,-2.19,3.7304825425
2019-12-30 01:30:00,3.49,1.47,3.7869512804000003,0.0,0.2,0.2,3.49,1.27,3.7138928364,2.91,-2.03,3.5480980821,0.0,0.2,0.2,2.91,-2.23,3.6661969396
2019-12-30 02:00:00,3.54,1.483,3.8380840272,0.0,0.17300000000000001,0.17300000000000001,3.54,1.31,3.7746125629,2.96,-2.057,3.6045594738,0.0,0.17300000000000001,0.17300000000000001,2.96,-2.23,3.7060086346
2019-12-30 02:30:00,3.47,1.452,3.7615427686,0.0,0.192,0.192,3.47,1.26,3.6916798344,2.91,-2.038,3.552681241,0.0,0.192,0.192,2.91,-2.23,3.6661969396
2019-12-30 03:00:00,3.34,1.3605,3.6064609037,0.0,0.2705,0.2705,3.34,1.09,3.513360215,2.7800000000000002,-1.9595,3.4011821842,0.0,0.2705,0.2705,2.7800000000000002,-2.23,3.563888326
2019-12-30 03:30:00,3.34,1.4215,3.6299121546,0.0,0.2015,0.2015,3.34,1.22,3.5558402664,2.7800000000000002,-2.0285,3.4413968458,0.0,0.2015,0.2015,2.7800000000000002,-2.23,3.563888326
