Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-30 04:00:00,3.24,1.5235,3.5803145462,0.0,0.1635,0.1635,3.24,1.3599999999999999,3.5138582783,2.92,-2.0665,3.5772646324,0.0,0.1635,0.1635,2.92,-2.23,3.674139355
2019-12-30 04:30:00,3.24,1.5145,3.5764941283000002,0.0,0.1545,0.1545,3.24,1.3599999999999999,3.5138582783,2.96,-2.0755,3.6151487175,0.0,0.1545,0.1545,2.96,-2.23,3.7060086346
2019-12-30 05:00:00,3.19,1.4885000000000002,3.520189235,0.0,0.1285,0.1285,3.19,1.3599999999999999,3.4678091066,2.96,-2.0615,3.6071293642,0.0,0.1285,0.1285,2.96,-2.19,3.6820782175
2019-12-30 05:30:00,3.22,1.4825,3.5448845186,0.0,0.12250000000000001,0.12250000000000001,3.22,1.3599999999999999,3.4954255821,3.16,-2.0675,3.7762622062,0.0,0.12250000000000001,0.12250000000000001,3.16,-2.19,3.8446976474000003
2019-12-30 06:00:00,3.12,1.49,3.4575280187,0.0,0.13,0.13,3.12,1.3599999999999999,3.4035275818,3.31,-2.0,3.8673117277999998,0.0,0.13,0.13,3.31,-2.13,3.9361148356999998
2019-12-30 06:30:00,3.05,1.486,3.3927416642,0.0,0.266,0.266,3.05,1.22,3.2849505324,3.38,-1.994,3.9243389252,0.0,0.266,0.266,3.38,-2.26,4.0659562221
2019-12-30 07:00:00,3.27,1.5225,3.6070633831,0.0,0.2225,0.2225,3.27,1.3,3.5189344978,3.38,-1.9875,3.9210402,0.0,0.2225,0.2225,3.38,-2.21,4.0383783874
2019-12-30 07:30:00,3.35,1.4985,3.6698776886999998,0.0,0.1985,0.1985,3.35,1.3,3.5933967218,3.51,-1.9715,4.0257809491,0.0,0.1985,0.1985,3.51,-2.17,4.1266208937
2019-12-30 08:00:00,3.48,1.467,3.7765710638,0.0,0.20700000000000002,0.20700000000000002,3.48,1.26,3.7010809232,3.46,-1.9929999999999999,3.9929499120000003,0.0,0.20700000000000002,0.20700000000000002,3.46,-2.2,4.1001951173
2019-12-30 08:30:00,3.66,1.476,3.9464130549,0.0,0.216,0.216,3.66,1.26,3.8708138679,3.52,-1.984,4.0406256941,0.0,0.216,0.216,3.52,-2.2,4.1509516981
2019-12-30 09:00:00,3.94,1.392,4.1786677303,0.0,0.202,0.202,3.94,1.19,4.1157866806,3.66,-1.888,4.1182695395,0.0,0.202,0.202,3.66,-2.09,4.2147004639
2019-12-30 09:30:00,4.31,1.354,4.5176781647,0.0,-0.036000000000000004,0.036000000000000004,4.31,1.3900000000000001,4.528598017,4.02,-1.866,4.4319697652,0.0,-0.036000000000000004,0.036000000000000004,4.02,-1.83,4.4169333253
2019-12-30 10:00:00,4.31,1.373,4.5234090021,0.0,-0.047,0.047,4.31,1.42,4.5378959882,4.12,-1.837,4.5109831523,0.0,-0.047,0.047,4.12,-1.79,4.4920485305
2019-12-30 10:30:00,4.35,1.3980000000000001,4.5691250804,0.0,-0.07200000000000001,0.07200000000000001,4.35,1.47,4.5916663642,4.27,-1.862,4.6583198688,0.0,-0.07200000000000001,0.07200000000000001,4.27,-1.79,4.6300107991
2019-12-30 11:00:00,4.26,1.4344999999999999,4.4950406283,0.0,0.0145,0.0145,4.26,1.42,4.4904342774,4.35,-1.8255,4.7175152623,0.0,0.0145,0.0145,4.35,-1.8399999999999999,4.7231451386
2019-12-30 11:30:00,4.37,1.4865,4.6159053554,0.0,-0.0635,0.0635,4.37,1.55,4.6367445476,4.25,-1.8335,4.62863071,0.0,-0.0635,0.0635,4.25,-1.77,4.6038462181
2019-12-30 12:00:00,4.07,1.4525000000000001,4.3214183146,0.0,0.022500000000000003,0.022500000000000003,4.07,1.43,4.3139077412,4.25,-1.8175,4.6223161132,0.0,0.022500000000000003,0.022500000000000003,4.25,-1.8399999999999999,4.6312093453
2019-12-30 12:30:00,4.29,1.455,4.5300248344,0.0,-0.025,0.025,4.29,1.48,4.5381163493,4.31,-1.795,4.6688462172000005,0.0,-0.025,0.025,4.31,-1.77,4.6592917917
2019-12-30 13:00:00,4.18,1.438,4.4204348202,0.0,-0.042,0.042,4.18,1.48,4.4342755891,4.36,-1.812,4.7215404266,0.0,-0.042,0.042,4.36,-1.77,4.7055817919
2019-12-30 13:30:00,4.04,1.112,4.190243907,0.0,-0.018000000000000002,0.018000000000000002,4.04,1.13,4.1950566146,4.6,-1.488,4.8346813752,0.0,-0.018000000000000002,0.018000000000000002,4.6,-1.47,4.8291717716
2019-12-30 14:00:00,4.16,0.972,4.2720468162,0.0,0.002,0.002,4.16,0.97,4.271592209,4.4,-1.3679999999999999,4.607756938,0.0,0.002,0.002,4.4,-1.37,4.6083511151
2019-12-30 14:30:00,4.16,0.9500000000000001,4.2670950306,0.0,-0.09,0.09,4.16,1.04,4.2880298506,4.49,-1.3599999999999999,4.6914496693,0.0,-0.09,0.09,4.49,-1.27,4.6661547338
2019-12-30 15:00:00,4.05,0.9580000000000001,4.1617621268,0.0,-0.032,0.032,4.05,0.99,4.1692445359,4.72,-1.302,4.8962847139,0.0,-0.032,0.032,4.72,-1.27,4.8878727479
2019-12-30 15:30:00,4.0105,0.9430000000000001,4.1198736935,0.0005,0.003,0.0030413813000000002,4.01,0.9400000000000001,4.1187012516,4.7905,-1.267,4.9552173767,0.0005,0.003,0.0030413813000000002,4.79,-1.27,4.9555019927
2019-12-30 16:00:00,4.1925,0.9510000000000001,4.2990065422,0.0025,-0.139,0.1390224802,4.19,1.09,4.3294572408,5.0825,-1.279,5.2409586194,0.0025,-0.139,0.1390224802,5.08,-1.1400000000000001,5.2063422861
2019-12-30 16:30:00,4.4005,0.97,4.506140283,0.0005,-0.04,0.0400031249,4.4,1.01,4.5144324117,4.9705,-1.27,5.1301822823,0.0005,-0.04,0.0400031249,4.97,-1.23,5.1199414059
2019-12-30 17:00:00,4.621,0.999,4.7277523201000005,0.001,-0.091,0.0910054943,4.62,1.09,4.7468410548,5.351,-1.321,5.5116460336,0.001,-0.091,0.0910054943,5.35,-1.23,5.4895719323
2019-12-30 17:30:00,4.62,0.9855,4.7239401192,0.0,-0.1345,0.1345,4.62,1.12,4.753819517,5.58,-1.3245,5.735041434,0.0,-0.1345,0.1345,5.58,-1.19,5.7054798221
2019-12-30 18:00:00,4.7825,0.986,4.8830832729,0.0025,-0.064,0.0640488095,4.78,1.05,4.8939656721,5.4025,-1.334,5.5647607541,0.0025,-0.064,0.0640488095,5.4,-1.27,5.5473326924
2019-12-30 18:30:00,5.0555,0.9845,5.1504679884,0.0055000000000000005,-0.0655,0.0657305104,5.05,1.05,5.1580034897,5.2655,-1.3355000000000001,5.4322233478,0.0055000000000000005,-0.0655,0.0657305104,5.26,-1.27,5.4111459045
2019-12-30 19:00:00,5.0565,0.983,5.1511630968,0.006500000000000001,-0.107,0.1071972481,5.05,1.09,5.1662946103,5.2665,-1.377,5.4435421602,0.006500000000000001,-0.107,0.1071972481,5.26,-1.27,5.4111459045
2019-12-30 19:30:00,5.02,0.9955,5.1177553918,0.01,-0.0945,0.0950276276,5.01,1.09,5.127201966,5.15,-1.3645,5.3276974623,0.01,-0.0945,0.0950276276,5.14,-1.27,5.2945726929
2019-12-30 20:00:00,5.32,0.9965,5.4125236489,0.0,-0.14350000000000002,0.14350000000000002,5.32,1.1400000000000001,5.440772004,4.69,-1.4135,4.8983754704999996,0.0,-0.14350000000000002,0.14350000000000002,4.69,-1.27,4.8589093426000005
2019-12-30 20:30:00,5.16,0.9625,5.2490005001,0.0,-0.0775,0.0775,5.16,1.04,5.2637629126,4.49,-1.4475,4.7175582932,0.0,-0.0775,0.0775,4.49,-1.37,4.6943583161
2019-12-30 21:00:00,5.04,1.023,5.1427744458,0.0,-0.107,0.107,5.04,1.13,5.1651234254,4.41,-1.427,4.6351298795,0.0,-0.107,0.107,4.41,-1.32,4.6033140236
2019-12-30 21:30:00,4.97,1.015,5.0725856326,0.0,-0.075,0.075,4.97,1.09,5.0881234262,4.35,-1.445,4.5837239228,0.0,-0.075,0.075,4.35,-1.37,4.5606359206
2019-12-30 22:00:00,4.78,1.0065,4.8848175247,0.0,-0.0835,0.0835,4.78,1.09,4.9027033359,4.17,-1.4835,4.4260221701,0.0,-0.0835,0.0835,4.17,-1.4,4.3987384555
2019-12-30 22:30:00,4.72,1.016,4.8281110178,0.0,-0.114,0.114,4.72,1.13,4.8533802653,4.11,-1.514,4.3799881278,0.0,-0.114,0.114,4.11,-1.4,4.3419005055
2019-12-30 23:00:00,4.45,0.9595,4.5522675943,0.0,-0.0805,0.0805,4.45,1.04,4.5699124718,3.86,-1.4805000000000001,4.1341843512,0.0,-0.0805,0.0805,3.86,-1.4,4.1060443251
2019-12-30 23:30:00,4.2,0.9590000000000001,4.3080948225,0.0,-0.051000000000000004,0.051000000000000004,4.2,1.01,4.3197337881,3.7199999999999998,-1.491,4.0076777565,0.0,-0.051000000000000004,0.051000000000000004,3.7199999999999998,-1.44,3.9889848333
2019-12-31 00:00:00,3.8609999999999998,0.9555,3.97747423,0.001,-0.10450000000000001,0.1045047846,3.86,1.06,4.0028989495,3.831,-1.5445,4.1306223805,0.001,-0.10450000000000001,0.1045047846,3.83,-1.44,4.0917600125
2019-12-31 00:30:00,3.81,0.961,3.9293283141,0.0,-0.029,0.029,3.81,0.99,3.9365213069,3.61,-1.529,3.9204516321,0.0,-0.029,0.029,3.61,-1.5,3.9092326613
2019-12-31 01:00:00,3.73,0.9455,3.847969627,0.0,-0.1145,0.1145,3.73,1.06,3.8776926129,3.7199999999999998,-1.5145,4.0164798331,0.0,-0.1145,0.1145,3.7199999999999998,-1.4,3.9747201159000003
2019-12-31 01:30:00,3.67,0.9480000000000001,3.7904622409,0.0,-0.112,0.112,3.67,1.06,3.820013089,3.51,-1.512,3.8218116123,0.0,-0.112,0.112,3.51,-1.4,3.7789019569
2019-12-31 02:00:00,3.49,0.9145000000000001,3.60782625,0.0,-0.0955,0.0955,3.49,1.01,3.6332079489,3.7,-1.4955,3.9908044615,0.0,-0.0955,0.0955,3.7,-1.4,3.956008089
2019-12-31 02:30:00,3.29,0.862,3.401050426,0.0,-0.078,0.078,3.29,0.9400000000000001,3.421651648,3.7800000000000002,-1.478,4.058680081,0.0,-0.078,0.078,3.7800000000000002,-1.4,4.0309304137
2019-12-31 03:00:00,3.52,1.2935,3.7501389641,0.0,-0.08650000000000001,0.08650000000000001,3.52,1.38,3.7808464661,3.55,-1.9065,4.0295461593,0.0,-0.08650000000000001,0.08650000000000001,3.55,-1.82,3.9893483177
2019-12-31 03:30:00,3.3,1.279,3.5391864884,0.0,-0.101,0.101,3.3,1.38,3.5769260546,3.67,-1.881,4.1239618087,0.0,-0.101,0.101,3.67,-1.78,4.0788846515
2019-12-31 04:00:00,3.14,1.308,3.4015384754999998,0.0,-0.07200000000000001,0.07200000000000001,3.14,1.38,3.4298688022,3.67,-1.9020000000000001,4.1335824656,0.0,-0.07200000000000001,0.07200000000000001,3.67,-1.83,4.1009511092
2019-12-31 04:30:00,3.0505,1.2655,3.3025808847,0.0005,-0.1145,0.1145010917,3.05,1.38,3.3476708321,3.7705,-1.8845,4.2152117978,0.0005,-0.1145,0.1145010917,3.77,-1.77,4.1648289281
2019-12-31 05:00:00,2.862,1.38,3.1773328438,0.002,0.0,0.002,2.86,1.38,3.1755314516,3.7720000000000002,-1.9300000000000002,4.2370843749,0.002,0.0,0.002,3.77,-1.9300000000000002,4.2353040033
2019-12-31 05:30:00,3.1310000000000002,1.381,3.4220347748,0.001,-0.11900000000000001,0.1190042016,3.13,1.5,3.4708644456,3.701,-1.949,4.182822253,0.001,-0.11900000000000001,0.1190042016,3.7,-1.83,4.127820248
2019-12-31 06:00:00,2.985,1.4275,3.3087733754,0.005,-0.0325,0.032882366100000004,2.98,1.46,3.3184333652999998,3.865,-2.0025,4.3529566102,0.005,-0.0325,0.032882366100000004,3.86,-1.97,4.3336474245
2019-12-31 06:30:00,2.8825000000000003,1.4415,3.2228447837,0.0025,-0.08850000000000001,0.0885353037,2.88,1.53,3.2611807678,4.1625,-1.9885000000000002,4.6130834048,0.0025,-0.08850000000000001,0.0885353037,4.16,-1.9,4.5733576287
2019-12-31 07:00:00,3.1375,1.446,3.4546812082000002,0.007500000000000001,-0.024,0.0251445819,3.13,1.47,3.4580052053,4.0575,-1.9540000000000002,4.5034900078,0.007500000000000001,-0.024,0.0251445819,4.05,-1.9300000000000002,4.4863570968
2019-12-31 07:30:00,3.3725,1.4555,3.6731779837,0.0125,-0.0745,0.0755413794,3.36,1.53,3.6919507039,4.2125,-1.9445000000000001,4.6396375397,0.0125,-0.0745,0.0755413794,4.2,-1.87,4.5974884448
2019-12-31 08:00:00,3.4595000000000002,1.4475,3.7501195314,0.0195,-0.0825,0.0847732269,3.44,1.53,3.7649037172,4.3095,-1.9525000000000001,4.7311781302,0.0195,-0.0825,0.0847732269,4.29,-1.87,4.679850425
2019-12-31 08:30:00,3.787,1.439,4.0511837776,0.017,-0.091,0.0925742945,3.77,1.53,4.0686361351,4.227,-1.9609999999999999,4.6597263868,0.017,-0.091,0.0925742945,4.21,-1.87,4.6066256631
2019-12-31 09:00:00,3.694,1.436,3.9632981215000003,0.044,-0.094,0.103788246,3.65,1.53,3.9577013531,4.574,-1.964,4.9778280404,0.044,-0.094,0.103788246,4.53,-1.87,4.9007958537
2019-12-31 09:30:00,3.4005,1.5205000000000002,3.7249591273,0.060500000000000005,-0.0995,0.1164495599,3.34,1.62,3.7121422387000003,5.1705,-1.9695,5.5329016348,0.060500000000000005,-0.0995,0.1164495599,5.11,-1.87,5.4414152571
2019-12-31 10:00:00,3.7075,1.4985,3.9988821563,0.0475,-0.061500000000000006,0.077707786,3.66,1.56,3.978592716,5.1175,-1.9315,5.4698718906,0.0475,-0.061500000000000006,0.077707786,5.07,-1.87,5.4038689843
2019-12-31 10:30:00,3.659,1.4615,3.9400841679000003,0.059000000000000004,0.1715,0.1813649635,3.6,1.29,3.8241469637,4.039,-1.8485,4.4418997343,0.059000000000000004,0.1715,0.1813649635,3.98,-2.02,4.4632723421
2019-12-31 11:00:00,3.726,1.47,4.0054932281,0.046,0.33,0.3331906361,3.68,1.1400000000000001,3.8525316352,4.026,-1.81,4.414156318,0.046,0.33,0.3331906361,3.98,-2.14,4.5188494111
2019-12-31 11:30:00,4.269,1.49,4.5215551527999995,0.019,0.27,0.27066769290000003,4.25,1.22,4.4216399673,4.139,-1.81,4.5174573601,0.019,0.27,0.27066769290000003,4.12,-2.08,4.6152789731
2019-12-31 12:00:00,4.0825,1.5305,4.359958314,0.022500000000000003,0.18050000000000002,0.1818969488,4.06,1.35,4.2785628427999995,4.6725,-1.8595000000000002,5.0289160363,0.022500000000000003,0.18050000000000002,0.1818969488,4.65,-2.04,5.0778046437
2019-12-31 12:30:00,4.0875,1.517,4.3599249133,0.0275,0.267,0.2684124625,4.06,1.25,4.2480701501,4.3975,-1.873,4.7797630956,0.0275,0.267,0.2684124625,4.37,-2.14,4.8658503882
2019-12-31 13:00:00,4.294,1.5445,4.5633229395,0.024,0.35450000000000004,0.3553114831,4.27,1.19,4.4327192557,4.174,-1.8755000000000002,4.5760000273,0.024,0.35450000000000004,0.3553114831,4.15,-2.23,4.7111994227
2019-12-31 13:30:00,4.037,1.537,4.3196918872,0.017,0.267,0.2675406511,4.02,1.27,4.215839181,4.607,-1.853,4.9656880691000005,0.017,0.267,0.2675406511,4.59,-2.12,5.055937104
2019-12-31 14:00:00,4.0305,1.5535,4.3195245687,0.0105,0.3935,0.393640064,4.02,1.16,4.1840172084,4.4805,-1.8065,4.8309753156,0.0105,0.3935,0.393640064,4.47,-2.2,4.9820578078
2019-12-31 14:30:00,4.067,1.5695000000000001,4.3593370195,0.047,0.3395,0.3427378736,4.02,1.23,4.2039624166,4.407,-1.8305,4.7720414133,0.047,0.3395,0.3427378736,4.36,-2.17,4.8701642683
2019-12-31 15:00:00,3.992,1.506,4.2666263019,0.052000000000000005,0.326,0.3301211899,3.94,1.18,4.1129065149,4.412,-1.754,4.7478689957,0.052000000000000005,0.326,0.3301211899,4.36,-2.08,4.8307349337000005
2019-12-31 15:30:00,4.1185,1.5095,4.3864145381,0.0685,0.48950000000000005,0.49426966320000004,4.05,1.02,4.1764698012,4.0585,-1.7705000000000002,4.4278767485,0.0685,0.48950000000000005,0.49426966320000004,3.99,-2.26,4.5855970166999995
2019-12-31 16:00:00,4.4665,1.452,4.6965866595,0.0165,0.362,0.3623758408,4.45,1.09,4.5815499561,4.0065,-1.748,4.3712179367,0.0165,0.362,0.3623758408,3.99,-2.11,4.5135573553
2019-12-31 16:30:00,4.201,1.4275,4.436908524,0.001,0.3975,0.3975012579,4.2,1.03,4.3244537227,4.501,-1.7125,4.815771719,0.001,0.3975,0.3975012579,4.5,-2.11,4.9701207229
2019-12-31 17:00:00,4.3195,1.385,4.5361112475,0.0095,0.355,0.3551270899,4.31,1.03,4.431365478,4.7795000000000005,-1.705,5.0745093605,0.0095,0.355,0.3551270899,4.77,-2.06,5.1958156241
2019-12-31 17:30:00,4.2485,1.3815,4.467470705,0.0285,0.35150000000000003,0.3526535127,4.22,1.03,4.3438807534,5.0085,-1.7085,5.2918847777,0.0285,0.35150000000000003,0.3526535127,4.98,-2.06,5.3892485562
2019-12-31 18:00:00,4.064,1.445,4.3132494711,0.044,0.41500000000000004,0.4173260117,4.02,1.03,4.1498554192,5.024,-1.7149999999999999,5.3086534074,0.044,0.41500000000000004,0.4173260117,4.98,-2.13,5.4163917879
2019-12-31 18:30:00,4.0155,1.42,4.2591830496,0.0655,0.47000000000000003,0.47454214780000004,3.95,0.9500000000000001,4.0626346132,4.8755,-1.71,5.1666817446,0.0655,0.47000000000000003,0.47454214780000004,4.8100000000000005,-2.18,5.2809563528
2019-12-31 19:00:00,3.893,1.3405,4.117327926,0.053,0.4605,0.46353991200000005,3.84,0.88,3.9395431207,4.703,-1.7695,5.024872063,0.053,0.4605,0.46353991200000005,4.65,-2.23,5.1570728131
2019-12-31 19:30:00,3.7715,1.3665,4.0114254948,0.061500000000000006,0.34650000000000003,0.3519154728,3.71,1.02,3.8476616275,4.6715,-1.7735,4.996820439,0.061500000000000006,0.34650000000000003,0.3519154728,4.61,-2.12,5.0741009056
2019-12-31 20:00:00,3.6505,1.423,3.9180453354,0.0505,0.453,0.455806154,3.6,0.97,3.7283910739,4.4305,-1.737,4.758833812,0.0505,0.453,0.455806154,4.38,-2.19,4.8969888706999996
2019-12-31 20:30:00,3.6995,1.4065,3.9578456893,0.0495,0.3665,0.3698276626,3.65,1.04,3.7952733762,4.2895,-1.7235,4.6227981245,0.0495,0.3665,0.3698276626,4.24,-2.09,4.7271238613
2019-12-31 21:00:00,3.5955,1.3975,3.8575415098,0.0455,0.40750000000000003,0.4100323158,3.55,0.99,3.6854579091,4.1355,-1.7325,4.4837391204,0.0455,0.40750000000000003,0.4100323158,4.09,-2.14,4.6160264297
2019-12-31 21:30:00,3.452,1.3855,3.7196658788,0.052000000000000005,0.3955,0.3989038105,3.4,0.99,3.5412003615,4.172,-1.7945,4.5415651762,0.052000000000000005,0.3955,0.3989038105,4.12,-2.19,4.6658868396
2019-12-31 22:00:00,3.287,1.349,3.5530508018,0.027,0.40900000000000003,0.4098902292,3.26,0.9400000000000001,3.3928159396,4.067,-1.7810000000000001,4.4398704936,0.027,0.40900000000000003,0.4098902292,4.04,-2.19,4.5953998738
2019-12-31 22:30:00,3.35,1.3335,3.6056514321,0.01,0.3935,0.3936270443,3.34,0.9400000000000001,3.4697550346,3.85,-1.7965,4.2485188301,0.01,0.3935,0.3936270443,3.84,-2.19,4.4205995069
2019-12-31 23:00:00,3.1325,1.3395000000000001,3.4068778229,0.0025,0.47950000000000004,0.47950651720000004,3.13,0.86,3.2459975354,3.6825,-1.7805,4.0903528576,0.0025,0.47950000000000004,0.47950651720000004,3.68,-2.26,4.3185645763
2019-12-31 23:30:00,3.103,1.3135,3.3695535684,0.023,0.3735,0.3742074959,3.08,0.9400000000000001,3.2202484376,3.7030000000000003,-1.8065,4.1201518479,0.023,0.3735,0.3742074959,3.68,-2.18,4.2772421021
2020-01-01 00:00:00,3.1445,1.3245,3.4120639648,0.0145,0.42450000000000004,0.4247475721,3.13,0.9,3.2568236059,3.4145,-1.8054999999999999,3.8624655986,0.0145,0.42450000000000004,0.4247475721,3.4,-2.23,4.0660668957
2020-01-01 00:30:00,3.22,1.323,3.4811964897,0.01,0.423,0.4231181868,3.21,0.9,3.3337816365,3.19,-1.807,3.6662445363,0.01,0.423,0.4231181868,3.18,-2.23,3.8839799176
2020-01-01 01:00:00,3.3205,1.297,3.5648182632000003,0.0005,0.397,0.39700031490000004,3.32,0.9,3.439825577,3.0905,-1.833,3.5931990273,0.0005,0.397,0.39700031490000004,3.09,-2.23,3.8106429904
2020-01-01 01:30:00,3.3215,1.3365,3.5803064813,0.0015,0.3965,0.3965028373,3.32,0.9400000000000001,3.4505072091,2.9415,-1.8335,3.4661425966,0.0015,0.3965,0.3965028373,2.94,-2.23,3.6900542001
2020-01-01 02:00:00,3.172,1.3565,3.4498806139,0.002,0.41650000000000004,0.4165048019,3.17,0.9400000000000001,3.3064331235,2.852,-1.8535,3.4013771108,0.002,0.41650000000000004,0.4165048019,2.85,-2.27,3.6435422324999998
2020-01-01 02:30:00,3.02,1.3815,3.3209851325,0.0,0.5615,0.5615,3.02,0.8200000000000001,3.1293449794,2.56,-1.8785,3.1752735709,0.0,0.5615,0.5615,2.56,-2.44,3.5365519931
2020-01-01 03:00:00,2.94,1.736,3.4142782546,0.0,0.486,0.486,2.94,1.25,3.1946987338,2.41,-2.2439999999999998,3.2929676585,0.0,0.486,0.486,2.41,-2.73,3.6415655974
2020-01-01 03:30:00,2.89,2.011,3.5208267495,0.0,0.531,0.531,2.89,1.48,3.246921619,2.3,-2.509,3.4036863839000002,0.0,0.531,0.531,2.3,-3.04,3.8120335780000003
2020-01-01 04:00:00,3.03,1.9889999999999999,3.6245028625,0.0,0.439,0.439,3.03,1.55,3.4034394368,2.39,-2.521,3.4738366398,0.0,0.439,0.439,2.39,-2.96,3.8044316264
2020-01-01 04:30:00,3.03,2.005,3.6333077216,0.0,0.495,0.495,3.03,1.51,3.3854098718,2.39,-2.535,3.4840099024,0.0,0.495,0.495,2.39,-3.03,3.859144983
2020-01-01 05:00:00,3.15,1.9845000000000002,3.7230015109,0.0,0.3745,0.3745,3.15,1.6099999999999999,3.5375980552,2.5,-2.5255,3.5536108749,0.0,0.3745,0.3745,2.5,-2.9,3.8288379438
2020-01-01 05:30:00,3.09,2.019,3.6911327529999998,0.0,0.449,0.449,3.09,1.57,3.4659774956,2.44,-2.551,3.5300426343,0.0,0.449,0.449,2.44,-3.0,3.8669884924
2020-01-01 06:00:00,3.09,2.003,3.682405328,0.0,0.433,0.433,3.09,1.57,3.4659774956,2.44,-2.517,3.5055511692,0.0,0.433,0.433,2.44,-2.95,3.828328617
2020-01-01 06:30:00,3.19,1.992,3.760872771,0.0,0.392,0.392,3.19,1.6,3.5687672942,2.54,-2.508,3.5695467498999998,0.0,0.392,0.392,2.54,-2.9,3.8550745777
2020-01-01 07:00:00,3.19,2.02,3.7757780655,0.0,0.46,0.46,3.19,1.56,3.5510139397,2.54,-2.5,3.5639304146,0.0,0.46,0.46,2.54,-2.96,3.9004102348
2020-01-01 07:30:00,3.2800000000000002,2.004,3.843750252,0.0,0.394,0.394,3.2800000000000002,1.6099999999999999,3.6538336032,2.61,-2.4859999999999998,3.6044827646,0.0,0.394,0.394,2.61,-2.88,3.8867081187
2020-01-01 08:00:00,3.2800000000000002,1.98,3.8312922102,0.0,0.41000000000000003,0.41000000000000003,3.2800000000000002,1.57,3.6363855681,2.61,-2.52,3.6280159867,0.0,0.41000000000000003,0.41000000000000003,2.61,-2.93,3.9239011201
2020-01-01 08:30:00,3.2800000000000002,1.9915,3.8372480048,0.0,0.42150000000000004,0.42150000000000004,3.2800000000000002,1.57,3.6363855681,2.65,-2.5585,3.683533935,0.0,0.42150000000000004,0.42150000000000004,2.65,-2.98,3.987844029
2020-01-01 09:00:00,3.4,1.9815,3.9352690188,0.0,0.4615,0.4615,3.4,1.52,3.7242985917,2.73,-2.5185,3.7142620061000002,0.0,0.4615,0.4615,2.73,-2.98,4.0414477604
2020-01-01 09:30:00,3.64,1.9575,4.1329657935,0.0,0.35750000000000004,0.35750000000000004,3.64,1.6,3.9761287706,2.94,-2.4925,3.8543684632,0.0,0.35750000000000004,0.35750000000000004,2.94,-2.85,4.0946428416
2020-01-01 10:00:00,3.75,1.9865,4.2436637767,0.0,0.4365,0.4365,3.75,1.55,4.0577087131,3.04,-2.4635,3.9128547443,0.0,0.4365,0.4365,3.04,-2.9,4.2013807254
2020-01-01 10:30:00,3.9699999999999998,1.9460000000000002,4.4212912141,0.0,0.396,0.396,3.9699999999999998,1.55,4.2618540566,3.22,-2.504,4.0790214513,0.0,0.396,0.396,3.22,-2.9,4.3334051276
2020-01-01 11:00:00,4.14,1.943,4.573275522,0.0,0.393,0.393,4.14,1.55,4.4206447494,3.39,-2.427,4.1692240285,0.0,0.393,0.393,3.39,-2.8200000000000003,4.4095918178
2020-01-01 11:30:00,4.11,1.999,4.5703502054000005,0.0,0.489,0.489,4.11,1.51,4.3786070845000005,3.32,-2.391,4.0913666421,0.0,0.489,0.489,3.32,-2.88,4.3950881675
2020-01-01 12:00:00,4.0,2.0,4.472135955,0.0,0.58,0.58,4.0,1.42,4.2445730056,3.21,-2.36,3.9841812208,0.0,0.58,0.58,3.21,-2.94,4.352895588
2020-01-01 12:30:00,4.42,1.8525,4.792510433,0.0,0.48250000000000004,0.48250000000000004,4.42,1.37,4.6274507021,3.62,-2.2875,4.2821789138,0.0,0.48250000000000004,0.48250000000000004,3.62,-2.77,4.5582123689
2020-01-01 13:00:00,4.58,1.8599999999999999,4.9432782645,0.0,0.38,0.38,4.58,1.48,4.8131902102,3.76,-2.26,4.3869351488,0.0,0.38,0.38,3.76,-2.64,4.5942572849
2020-01-01 13:30:00,4.62,1.858,4.9796148445,0.0,0.378,0.378,4.62,1.48,4.8512678755,3.76,-2.222,4.3674802804,0.0,0.378,0.378,3.76,-2.6,4.5713892855000005
2020-01-01 14:00:00,4.52,1.8295,4.8762147461000005,0.0,0.3895,0.3895,4.52,1.44,4.7438381085,3.7,-2.2505,4.3306754957999996,0.0,0.3895,0.3895,3.7,-2.64,4.5452832695000005
2020-01-01 14:30:00,4.4,1.8415,4.7698136494,0.0,0.47150000000000003,0.47150000000000003,4.4,1.37,4.6083511151,3.5700000000000003,-2.2385,4.2137610575,0.0,0.47150000000000003,0.47150000000000003,3.5700000000000003,-2.71,4.4820754121
2020-01-01 15:00:00,4.51,1.858,4.8777314399,0.0,0.368,0.368,4.51,1.49,4.7497578886,3.68,-2.242,4.3091720783,0.0,0.368,0.368,3.68,-2.61,4.5115961699
2020-01-01 15:30:00,4.51,1.8605,4.8786842745,0.0,0.41050000000000003,0.41050000000000003,4.51,1.45,4.7373621352,3.68,-2.1995,4.2872135764,0.0,0.41050000000000003,0.41050000000000003,3.68,-2.61,4.5115961699
2020-01-01 16:00:00,4.6,1.8695,4.9653831927,0.0,0.34950000000000003,0.34950000000000003,4.6,1.52,4.8446258884999995,3.7800000000000002,-2.2105,4.3788937244,0.0,0.34950000000000003,0.34950000000000003,3.7800000000000002,-2.56,4.5653039329
2020-01-01 16:30:00,4.7,1.8655,5.0566876757,0.0,0.34550000000000003,0.34550000000000003,4.7,1.52,4.9396761027,3.86,-2.2145,4.4501247454,0.0,0.34550000000000003,0.34550000000000003,3.86,-2.56,4.6317599247
2020-01-01 17:00:00,4.7,1.502,4.9341670016,0.0,0.382,0.382,4.7,1.12,4.8316042884,3.96,-1.9380000000000002,4.4087916712,0.0,0.382,0.382,3.96,-2.32,4.5895533552
2020-01-01 17:30:00,4.74,1.499,4.9713781791,0.0,0.379,0.379,4.74,1.12,4.8705235858,3.96,-1.941,4.4101112231,0.0,0.379,0.379,3.96,-2.32,4.5895533552
2020-01-01 18:00:00,4.74,1.5285000000000002,4.9803526231,0.0,0.40850000000000003,0.40850000000000003,4.74,1.12,4.8705235858,4.03,-1.9115000000000002,4.4603511353,0.0,0.40850000000000003,0.40850000000000003,4.03,-2.32,4.6500860207
2020-01-01 18:30:00,4.68,1.488,4.9108598025,0.0,0.40800000000000003,0.40800000000000003,4.68,1.08,4.8029990631,4.03,-1.912,4.460565435,0.0,0.40800000000000003,0.40800000000000003,4.03,-2.32,4.6500860207
2020-01-01 19:00:00,4.59,1.4815,4.8231672426,0.0,0.4015,0.4015,4.59,1.08,4.7153472831,3.95,-1.9185,4.3912574794,0.0,0.4015,0.4015,3.95,-2.32,4.5809278536
2020-01-01 19:30:00,4.53,1.4855,4.7673483458,0.0,0.4055,0.4055,4.53,1.08,4.6569625294,3.9,-1.9145,4.3445725049,0.0,0.4055,0.4055,3.9,-2.32,4.5378849699
2020-01-01 20:00:00,4.53,1.5190000000000001,4.7778929456,0.0,0.319,0.319,4.53,1.2,4.6862458322,3.9,-1.931,4.3518686791,0.0,0.319,0.319,3.9,-2.25,4.5024993059
2020-01-01 20:30:00,4.36,1.5230000000000001,4.6183469987,0.0,0.433,0.433,4.36,1.09,4.4941851319,3.77,-1.917,4.2293958197,0.0,0.433,0.433,3.77,-2.35,4.4424542766
2020-01-01 21:00:00,4.32,1.5125000000000002,4.5771231411999995,0.0,0.3725,0.3725,4.32,1.1400000000000001,4.4678854059,3.77,-1.9475,4.2433072302,0.0,0.3725,0.3725,3.77,-2.32,4.4266578815
2020-01-01 21:30:00,4.25,1.5115,4.5107795612,0.0,0.3715,0.3715,4.25,1.1400000000000001,4.4002386299000005,3.7,-1.9485000000000001,4.1817044671,0.0,0.3715,0.3715,3.7,-2.32,4.3671958967
2020-01-01 22:00:00,4.1,1.5005000000000002,4.3659478066,0.0,0.36050000000000004,0.36050000000000004,4.1,1.1400000000000001,4.2555375689,3.61,-1.9595,4.107522398,0.0,0.36050000000000004,0.36050000000000004,3.61,-2.32,4.29121195
2020-01-01 22:30:00,3.93,1.4435,4.1867161654,0.0,0.4035,0.4035,3.93,1.04,4.0652798182,3.46,-1.9165,3.955322016,0.0,0.4035,0.4035,3.46,-2.32,4.1658132459
2020-01-01 23:00:00,3.81,1.397,4.0580425084,0.0,0.357,0.357,3.81,1.04,3.9493923583,3.4,-1.873,3.8817687979,0.0,0.357,0.357,3.4,-2.23,4.0660668957
2020-01-01 23:30:00,3.52,1.379,3.7804815831000003,0.0,0.459,0.459,3.52,0.92,3.6382413334,3.2,-1.881,3.7118945298,0.0,0.459,0.459,3.2,-2.34,3.9642906049
2020-01-02 00:00:00,3.39,1.482,3.6997870209,0.0,0.41200000000000003,0.41200000000000003,3.39,1.07,3.5548558339,3.1,-2.008,3.6935164816,0.0,0.41200000000000003,0.41200000000000003,3.1,-2.42,3.9327344177
2020-01-02 00:30:00,3.08,1.4885000000000002,3.4208233293,0.0,0.5085000000000001,0.5085000000000001,3.08,0.98,3.2321509865999998,2.83,-2.0115,3.4720357501,0.0,0.5085000000000001,0.5085000000000001,2.83,-2.52,3.7893667017
2020-01-02 01:00:00,2.52,1.482,2.9234780656,0.0,0.632,0.632,2.52,0.85,2.6594924328,2.5300000000000002,-1.968,3.2052962422,0.0,0.632,0.632,2.5300000000000002,-2.6,3.6277954738
2020-01-02 01:30:00,2.77,1.4405000000000001,3.1221691578,0.0,0.4505,0.4505,2.77,0.99,2.9415982051,2.94,-1.9995,3.5555028125,0.0,0.4505,0.4505,2.94,-2.45,3.8270223412
2020-01-02 02:00:00,2.77,1.4295,3.1171092778,0.0,0.4395,0.4395,2.77,0.99,2.9415982051,3.16,-2.0105,3.7453584942,0.0,0.4395,0.4395,3.16,-2.45,3.9985122233
2020-01-02 02:30:00,2.83,1.4405000000000001,3.1755220437,0.0,0.4505,0.4505,2.83,0.99,2.9981661061000002,3.07,-1.9995,3.6637276441,0.0,0.4505,0.4505,3.07,-2.45,3.9277729059
2020-01-02 03:00:00,3.01,1.438,3.3358573111,0.0,0.34800000000000003,0.34800000000000003,3.01,1.09,3.2012809936,3.07,-2.012,3.6705645342,0.0,0.34800000000000003,0.34800000000000003,3.07,-2.36,3.8722732342
2020-01-02 03:30:00,2.9,1.484,3.2576457757,0.0,0.394,0.394,2.9,1.09,3.0980800506,3.01,-1.966,3.5951712059,0.0,0.394,0.394,3.01,-2.36,3.8248790831
2020-01-02 04:00:00,2.9,1.5295,3.2786232248,0.0,0.34950000000000003,0.34950000000000003,2.9,1.18,3.130878471,3.05,-2.0505,3.6751939064,0.0,0.34950000000000003,0.34950000000000003,3.05,-2.4,3.8810436741
2020-01-02 04:30:00,2.94,1.9260000000000002,3.5146942968,0.0,0.356,0.356,2.94,1.57,3.3329416437,2.86,-2.484,3.7881203782,0.0,0.356,0.356,2.86,-2.84,4.0305334635
2020-01-02 05:00:00,2.94,1.9375,3.5210092658,0.0,0.3175,0.3175,2.94,1.62,3.3567841754,2.96,-2.4725,3.8567935192,0.0,0.3175,0.3175,2.96,-2.79,4.0676405938
2020-01-02 05:30:00,2.7199999999999998,1.947,3.3450275036,0.0,0.387,0.387,2.7199999999999998,1.56,3.1356020156,3.0,-2.483,3.8942636018,0.0,0.387,0.387,3.0,-2.87,4.1517345773
2020-01-02 06:00:00,2.75,1.9075000000000002,3.3467979099000003,0.0,0.3975,0.3975,2.75,1.51,3.1372918258,3.0,-2.4225,3.8559702087,0.0,0.3975,0.3975,3.0,-2.8200000000000003,4.1173292314
2020-01-02 06:30:00,2.9699999999999998,1.9105,3.5314175978,0.0,0.4505,0.4505,2.9699999999999998,1.46,3.3094561487,3.0,-2.3695,3.8228955322,0.0,0.4505,0.4505,3.0,-2.8200000000000003,4.1173292314
2020-01-02 07:00:00,3.1,1.915,3.643792667,0.0,0.455,0.455,3.1,1.46,3.4266018152,3.16,-2.365,3.9470020269,0.0,0.455,0.455,3.16,-2.8200000000000003,4.2353276142
2020-01-02 07:30:00,3.1105,1.8925,3.6409842763,0.0105,0.29250000000000004,0.29268840090000003,3.1,1.6,3.4885527085,3.7305,-2.3075,4.3864776872,0.0105,0.29250000000000004,0.29268840090000003,3.7199999999999998,-2.6,4.5385460227
2020-01-02 08:00:00,3.195,1.867,3.7005018579,0.025,0.327,0.32795426510000003,3.17,1.54,3.5242729747,3.745,-2.343,4.417541624,0.025,0.327,0.32795426510000003,3.7199999999999998,-2.67,4.5790064425
2020-01-02 08:30:00,3.362,1.8295,3.8275467665000003,0.002,0.28950000000000004,0.2895069084,3.36,1.54,3.6961060591,3.792,-2.3805,4.4772808992,0.002,0.28950000000000004,0.2895069084,3.79,-2.67,4.6360543569
2020-01-02 09:00:00,3.7405,1.7610000000000001,4.1343029945,0.0005,0.221,0.2210005656,3.74,1.54,4.0446507884,3.8405,-2.259,4.4556168204,0.0005,0.221,0.2210005656,3.84,-2.48,4.5712142807
2020-01-02 09:30:00,3.74,1.827,4.1623946233,0.0,0.28700000000000003,0.28700000000000003,3.74,1.54,4.0446507884,3.46,-2.233,4.1179957504,0.0,0.28700000000000003,0.28700000000000003,3.46,-2.52,4.2804205401
2020-01-02 10:00:00,3.482,1.7795,3.9103636979000003,0.002,0.2995,0.2995066777,3.48,1.48,3.7816398559,3.7119999999999997,-2.2205,4.3254553807,0.002,0.2995,0.2995066777,3.71,-2.52,4.4849191743
2020-01-02 10:30:00,4.0225,1.7865000000000002,4.4013734788,0.0025,0.10650000000000001,0.1065293387,4.02,1.6800000000000002,4.3569255215,4.4925,-2.2135,5.0082071143,0.0025,0.10650000000000001,0.1065293387,4.49,-2.32,5.0539588443
2020-01-02 11:00:00,3.9619999999999997,1.794,4.3492390139,0.002,0.17400000000000002,0.1740114939,3.96,1.62,4.2785511566,4.542,-2.146,5.0234529957,0.002,0.17400000000000002,0.1740114939,4.54,-2.32,5.0984311312
2020-01-02 11:30:00,4.828,1.3845,5.0225913879,0.008,-0.23550000000000001,0.2356358419,4.82,1.62,5.0849582103,5.358,-1.8255,5.6604429376,0.008,-0.23550000000000001,0.2356358419,5.35,-1.5899999999999999,5.5812722564
2020-01-02 12:00:00,6.187,0.404,6.2001762072,0.027,-0.8260000000000001,0.8264411655,6.16,1.23,6.2816001146,7.207,-0.856,7.2576569911,0.027,-0.8260000000000001,0.8264411655,7.18,-0.03,7.1800626738
2020-01-02 12:30:00,5.0765,0.481,5.099236536,0.0465,-0.489,0.49120591410000003,5.03,0.97,5.1226750824,7.0565,-0.869,7.1098068363,0.0465,-0.489,0.49120591410000003,7.01,-0.38,7.0202920167
2020-01-02 13:00:00,4.3275,0.542,4.3613094651,0.0575,-0.20800000000000002,0.2158014133,4.27,0.75,4.3353661898,6.9975000000000005,-0.908,7.0561654069,0.0575,-0.20800000000000002,0.2158014133,6.94,-0.7000000000000001,6.9752132584
2020-01-02 13:30:00,5.1525,0.4665,5.1735750212,0.0125,-0.47350000000000003,0.473664966,5.14,0.9400000000000001,5.2252464057,7.3325,-0.9135000000000001,7.3891838859,0.0125,-0.47350000000000003,0.473664966,7.32,-0.44,7.3332121202
2020-01-02 14:00:00,5.5745000000000005,0.40650000000000003,5.5893016111,0.0045000000000000005,-0.5335,0.5335189781,5.57,0.9400000000000001,5.6487609261,7.1345,-0.8635,7.1865654175,0.0045000000000000005,-0.5335,0.5335189781,7.13,-0.33,7.1376326608
2020-01-02 14:30:00,5.013,0.397,5.0286954571,0.003,-0.213,0.2130211257,5.01,0.61,5.0469991084,6.203,-0.8230000000000001,6.257358708,0.003,-0.213,0.2130211257,6.2,-0.61,6.2299357942
2020-01-02 15:00:00,4.033,0.5155000000000001,4.0658122497,0.003,0.6455000000000001,0.6455069713,4.03,-0.13,4.032096229,4.583,-0.7545000000000001,4.6446915129,0.003,0.6455000000000001,0.6455069713,4.58,-1.4,4.7891961747
2020-01-02 15:30:00,3.8215,0.9765,3.9442888459,0.0015,-0.5835,0.583501928,3.8200000000000003,1.56,4.1262573841,3.9915000000000003,-1.2935,4.1958568255,0.0015,-0.5835,0.583501928,3.99,-0.71,4.0526781269
2020-01-02 16:00:00,4.061,1.026,4.1886032278,0.001,-0.844,0.8440005924,4.06,1.87,4.469955257,3.991,-1.334,4.2080443201,0.001,-0.844,0.8440005924,3.99,-0.49,4.0199751243
2020-01-02 16:30:00,4.3265,1.0225,4.4456842555,0.006500000000000001,-0.9375,0.9375225331,4.32,1.96,4.7438381085,4.2465,-1.3275000000000001,4.4491593026,0.006500000000000001,-0.9375,0.9375225331,4.24,-0.39,4.2578985427
2020-01-02 17:00:00,4.243,0.972,4.3529108652,0.013000000000000001,-0.898,0.8980940931,4.23,1.87,4.62491081,4.553,-1.348,4.7483589797,0.013000000000000001,-0.898,0.8980940931,4.54,-0.45,4.5622472533
2020-01-02 17:30:00,4.072,0.9755,4.1872167665,0.022,-0.8945000000000001,0.8947705013,4.05,1.87,4.4608743538,4.782,-1.3445,4.9674142418,0.022,-0.8945000000000001,0.8947705013,4.76,-0.45,4.7812236927
2020-01-02 18:00:00,4.119,0.975,4.2328224626,0.019,-0.895,0.8952016533,4.1,1.87,4.5063177873,4.899,-1.345,5.080278142,0.019,-0.895,0.8952016533,4.88,-0.45,4.9007040311
2020-01-02 18:30:00,4.067,0.7635000000000001,4.1380455834,0.067,-0.8765000000000001,0.8790570232,4.0,1.6400000000000001,4.3231470019,5.037,-1.1365,5.1636228803,0.067,-0.8765000000000001,0.8790570232,4.97,-0.26,4.9767961582
2020-01-02 19:00:00,3.659,0.40800000000000003,3.6816769277,0.089,-0.8220000000000001,0.826804088,3.5700000000000003,1.23,3.7759502115,4.939,-0.792,5.0020980598,0.089,-0.8220000000000001,0.826804088,4.85,0.03,4.8500927826
2020-01-02 19:30:00,3.5115,0.35250000000000004,3.52914841,0.0915,-0.7575000000000001,0.7630062254000001,3.42,1.11,3.5956223383,4.8615,-0.7275,4.915632055,0.0915,-0.7575000000000001,0.7630062254000001,4.77,0.03,4.7700943387
2020-01-02 20:00:00,3.374,0.381,3.3954435645,0.084,-0.769,0.7735741723,3.29,1.15,3.4851972684,4.854,-0.789,4.9177064776,0.084,-0.769,0.7735741723,4.77,-0.02,4.7700419285
2020-01-02 20:30:00,3.2655,0.4395,3.294943171,0.0855,-0.7505000000000001,0.7553545525,3.18,1.19,3.3953644871,4.7855,-0.8205,4.8553301124,0.0855,-0.7505000000000001,0.7553545525,4.7,-0.07,4.7005212477
2020-01-02 21:00:00,3.1835,0.37,3.2049293674,0.0635,-0.72,0.7227947496,3.12,1.09,3.3049205739,4.4935,-0.74,4.5540248407,0.0635,-0.72,0.7227947496,4.43,-0.02,4.4300451465
2020-01-02 21:30:00,1.7825000000000002,0.365,1.8194865347,0.0825,-0.455,0.4624189118,1.7000000000000002,0.8200000000000001,1.887432118,3.3225,-0.8150000000000001,3.420998575,0.0825,-0.455,0.4624189118,3.24,-0.36,3.2599386497
2020-01-02 22:00:00,2.561,0.9185000000000001,2.7207284411,0.121,0.6285000000000001,0.6400416002,2.44,0.29,2.4571731726,4.051,-1.2815,4.2488637599,0.121,0.6285000000000001,0.6400416002,3.93,-1.9100000000000001,4.369553753
2020-01-02 22:30:00,3.269,0.917,3.3951804076,0.129,0.357,0.3795918861,3.14,0.56,3.1895454222,4.119,-1.353,4.3355241898,0.129,0.357,0.3795918861,3.99,-1.71,4.3409906703
2020-01-02 23:00:00,3.3655,0.928,3.4910992896,0.1255,0.218,0.2515437338,3.24,0.71,3.3168810651,4.3655,-1.3519999999999999,4.5700650159,0.1255,0.218,0.2515437338,4.24,-1.57,4.5213382975
2020-01-02 23:30:00,3.518,0.8965000000000001,3.6304319647,0.068,0.1865,0.1985100753,3.45,0.71,3.5223003847000003,4.098,-1.3435000000000001,4.3126089841,0.068,0.1865,0.1985100753,4.03,-1.53,4.3106612022
2020-01-03 00:00:00,3.379,0.9645,3.5139580604000002,0.089,0.2545,0.26961314880000004,3.29,0.71,3.3657391462,3.829,-1.4555,4.0963058052,0.089,0.2545,0.26961314880000004,3.74,-1.71,4.112383737
2020-01-03 00:30:00,2.7005,1.35,3.0191389915,0.1605,0.1,0.1891038075,2.54,1.25,2.8309185788,4.4405,-1.85,4.8104615423,0.1605,0.1,0.1891038075,4.28,-1.9500000000000002,4.7032860853
2020-01-03 01:00:00,2.617,1.3325,2.9367065311,0.137,0.0825,0.1599226375,2.48,1.25,2.777210831,4.537,-1.8175,4.8875019437,0.137,0.0825,0.1599226375,4.4,-1.9,4.7927027865
2020-01-03 01:30:00,2.958,1.3155000000000001,3.2373298025,0.088,0.1155,0.14520416660000002,2.87,1.2,3.1107716085,4.048,-1.8245,4.4401693943,0.088,0.1155,0.14520416660000002,3.96,-1.94,4.4096711896
2020-01-03 02:00:00,2.7,1.3905,3.0370199621,0.1,0.09050000000000001,0.1348712349,2.6,1.3,2.9068883707,4.28,-1.9395,4.6989424608,0.1,0.09050000000000001,0.1348712349,4.18,-2.03,4.6468591543
2020-01-03 02:30:00,2.5220000000000002,1.448,2.9081244815,0.14200000000000002,0.148,0.20510485120000002,2.38,1.3,2.7118997032000003,4.322,-1.982,4.7547879027,0.14200000000000002,0.148,0.20510485120000002,4.18,-2.13,4.6914070384
2020-01-03 03:00:00,2.544,1.443,2.9247538358,0.164,0.053,0.1723513853,2.38,1.3900000000000001,2.7561748856,4.394,-1.9769999999999999,4.8182740686,0.164,0.053,0.1723513853,4.23,-2.03,4.6918866141
2020-01-03 03:30:00,2.722,1.4185,3.0694341905,0.132,0.0285,0.1350416602,2.59,1.3900000000000001,2.9394217118,4.162,-1.9515,4.5968028291,0.132,0.0285,0.1350416602,4.03,-1.98,4.4901336283
2020-01-03 04:00:00,2.9815,1.6885,3.4264229891,0.1115,0.08850000000000001,0.1423534334,2.87,1.6,3.2858636612,3.7715,-2.2615,4.3975668841,0.1115,0.08850000000000001,0.1423534334,3.66,-2.35,4.3494942235
2020-01-03 04:30:00,3.1905,1.4325,3.4973341991,0.1105,0.0925,0.1441058639,3.08,1.34,3.3588688572,3.4205,-1.9875,3.9560051188000003,0.1105,0.0925,0.1441058639,3.31,-2.08,3.9092838219
2020-01-03 05:00:00,3.395,1.355,3.6554137933,0.135,0.085,0.1595305613,3.26,1.27,3.4986425939,3.225,-1.885,3.7354852429000003,0.135,0.085,0.1595305613,3.09,-1.97,3.6645600009
2020-01-03 05:30:00,3.7795,1.327,4.0056896098,0.0795,0.017,0.0812972939,3.7,1.31,3.9250605091,3.0495,-1.883,3.5840116141,0.0795,0.017,0.0812972939,2.9699999999999998,-1.9,3.5257481476
2020-01-03 06:00:00,3.092,1.2405,3.3315618334,0.10200000000000001,0.1305,0.1656328772,2.99,1.11,3.1893886562000002,3.5620000000000003,-1.7695,3.9773074121,0.10200000000000001,0.1305,0.1656328772,3.46,-1.9,3.9473535438000003
2020-01-03 06:30:00,2.7855,0.902,2.927902705,0.1355,0.082,0.15838008080000002,2.65,0.8200000000000001,2.7739682767,4.2555,-1.3980000000000001,4.4792504116,0.1355,0.082,0.15838008080000002,4.12,-1.48,4.3777619853
2020-01-03 07:00:00,2.88,1.425,3.2132576927,0.09,0.155,0.1792344833,2.79,1.27,3.0654526583,4.33,-1.875,4.7185299618,0.09,0.155,0.1792344833,4.24,-2.03,4.7009041683
2020-01-03 07:30:00,3.247,1.4125,3.5409271738,0.067,0.14250000000000002,0.1574650755,3.18,1.27,3.4242225395,4.117,-1.8275000000000001,4.5043806733,0.067,0.14250000000000002,0.1574650755,4.05,-1.97,4.5037095821
2020-01-03 08:00:00,3.3475,1.249,3.5729199893,0.1675,0.109,0.19984306340000002,3.18,1.1400000000000001,3.3781651825,4.1275,-1.771,4.4914025927,0.1675,0.109,0.19984306340000002,3.96,-1.88,4.3836058217
2020-01-03 08:30:00,2.992,1.314,3.2678219046,0.182,0.054,0.1898420396,2.81,1.26,3.0795616571,4.812,-1.826,5.146806777,0.182,0.054,0.1898420396,4.63,-1.88,4.9971291758
2020-01-03 09:00:00,2.9485,1.223,3.1920810218,0.17850000000000002,0.093,0.20127406690000002,2.77,1.13,2.9916216338,5.1385,-1.717,5.4177736433,0.17850000000000002,0.093,0.20127406690000002,4.96,-1.81,5.2799337117
2020-01-03 09:30:00,3.4115,1.052,3.5700190826,0.1515,0.032,0.1548426621,3.26,1.02,3.4158454298,4.7915,-1.498,5.0202067935,0.1515,0.032,0.1548426621,4.64,-1.53,4.8857445697
2020-01-03 10:00:00,3.9915000000000003,1.4195,4.2363961689,0.1015,0.1395,0.172518115,3.89,1.28,4.0951800937,4.2415,-1.8005,4.6078327335,0.1015,0.1395,0.172518115,4.14,-1.94,4.5720017498
2020-01-03 10:30:00,3.3845,1.487,3.6967565852,0.0545,0.147,0.1567777089,3.33,1.34,3.5894985722,4.8045,-1.863,5.1530563018,0.0545,0.147,0.1567777089,4.75,-2.01,5.1577708363
2020-01-03 11:00:00,3.9405,1.45,4.1988141481,0.0105,0.11,0.1105,3.93,1.34,4.1521681084,4.5504999999999995,-1.8399999999999999,4.9084264536,0.0105,0.11,0.1105,4.54,-1.9500000000000002,4.9410626387
2020-01-03 11:30:00,4.6415,1.484,4.8729640107000005,0.0315,0.10400000000000001,0.10866577200000001,4.61,1.38,4.8121201149,3.9015,-1.846,4.3161809798,0.0315,0.10400000000000001,0.10866577200000001,3.87,-1.9500000000000002,4.3335205088
2020-01-03 12:00:00,4.663,1.5065,4.9003174642000005,0.053,0.1665,0.1747319376,4.61,1.34,4.8008020163000005,3.753,-1.8535,4.1857461999,0.053,0.1665,0.1747319376,3.7,-2.02,4.2154952259
2020-01-03 12:30:00,4.684,1.5125000000000002,4.9221450862000005,0.074,0.17250000000000001,0.18770255730000002,4.61,1.34,4.8008020163000005,3.874,-1.8475000000000001,4.2919846517,0.074,0.17250000000000001,0.18770255730000002,3.8,-2.02,4.303533432
2020-01-03 13:00:00,4.284,1.5715,4.5631423657,0.084,0.18150000000000002,0.199995625,4.2,1.3900000000000001,4.4240366183,4.284,-1.8985,4.6858252475,0.084,0.18150000000000002,0.199995625,4.2,-2.08,4.6868326192000005
2020-01-03 13:30:00,4.353,1.544,4.6187168131,0.073,0.074,0.1039471019,4.28,1.47,4.5254060591,4.103,-1.8860000000000001,4.5157064785,0.073,0.074,0.1039471019,4.03,-1.96,4.481350243
2020-01-03 14:00:00,4.938,1.6075,5.1930627042,0.058,0.0475,0.0749683266,4.88,1.56,5.1232801992,3.838,-1.8525,4.261689835,0.058,0.0475,0.0749683266,3.7800000000000002,-1.9,4.2306500683
2020-01-03 14:30:00,4.727,1.5845,4.9854958881,0.077,0.0845,0.1143208205,4.65,1.5,4.8859492425,3.857,-1.8155000000000001,4.2629202725,0.077,0.0845,0.1143208205,3.7800000000000002,-1.9,4.2306500683
2020-01-03 15:00:00,4.704,1.588,4.9648121817,0.054,0.028,0.0608276253,4.65,1.56,4.9047018258,3.984,-1.8719999999999999,4.401890503,0.054,0.028,0.0608276253,3.93,-1.9,4.3651918629
2020-01-03 15:30:00,3.7115,1.5955,4.0399074866,0.0415,0.24550000000000002,0.2489829311,3.67,1.35,3.9104219721,3.7815000000000003,-1.8445,4.2073652682,0.0415,0.24550000000000002,0.2489829311,3.74,-2.09,4.2843552607
2020-01-03 16:00:00,4.604,1.56,4.8611126298,0.044,0.08,0.0913016977,4.5600000000000005,1.48,4.7941631178,4.364,-1.8599999999999999,4.7438482269,0.044,0.08,0.0913016977,4.32,-1.94,4.7356097812
2020-01-03 16:30:00,4.8685,1.5785,5.1180029797,0.0285,0.0985,0.102540236,4.84,1.48,5.0612251481,4.3485,-1.8415,4.7223484094,0.0285,0.0985,0.102540236,4.32,-1.94,4.7356097812
2020-01-03 17:00:00,5.065,1.5945,5.3100522832,0.025,0.1145,0.11719748290000001,5.04,1.48,5.2528087725,4.515,-1.8255,4.8700795938,0.025,0.1145,0.11719748290000001,4.49,-1.94,4.8911859503
2020-01-03 17:30:00,5.2495,1.5470000000000002,5.4727012754,0.0195,0.067,0.0697800115,5.23,1.48,5.4353748721,4.7995,-1.873,5.1520218604,0.0195,0.067,0.0697800115,4.78,-1.94,5.1586820022
2020-01-03 18:00:00,5.2475,1.593,5.4839680205,0.0175,0.17300000000000001,0.17388286290000002,5.23,1.42,5.4193449789,4.8475,-1.857,5.1910215998,0.0175,0.17300000000000001,0.17388286290000002,4.83,-2.03,5.2392556723
2020-01-03 18:30:00,5.1835,1.596,5.4236416041,0.0035,0.216,0.2160283546,5.18,1.38,5.3606715997,4.9035,-1.8439999999999999,5.2387640002,0.0035,0.216,0.2160283546,4.9,-2.06,5.3154115551
2020-01-03 19:00:00,5.1975,1.55,5.4236985766,0.0175,0.11,0.11138334700000001,5.18,1.44,5.3764300423,4.9975000000000005,-1.87,5.3359072565,0.0175,0.11,0.11138334700000001,4.98,-1.98,5.3591790416
2020-01-03 19:30:00,4.6575,1.5390000000000001,4.9051837122,0.007500000000000001,0.139,0.1392021911,4.65,1.4,4.8561816276,5.1375,-1.881,5.4710206772,0.007500000000000001,0.139,0.1392021911,5.13,-2.02,5.5133746472
2020-01-03 20:00:00,4.456,1.518,4.7074685341,0.016,0.11800000000000001,0.1190798052,4.44,1.4,4.6554913812,5.206,-1.862,5.5289673539,0.016,0.11800000000000001,0.1190798052,5.19,-1.98,5.5548627346
2020-01-03 20:30:00,3.9945,1.581,4.2959971194,0.0345,0.101,0.106729799,3.96,1.48,4.227528829,5.5745000000000005,-1.879,5.8826602188,0.0345,0.101,0.106729799,5.54,-1.98,5.8831964101
2020-01-03 21:00:00,4.1665,1.542,4.4426890787,0.036500000000000005,0.132,0.13695345920000002,4.13,1.4100000000000001,4.3640577448,5.1765,-1.8479999999999999,5.4964767124,0.036500000000000005,0.132,0.13695345920000002,5.14,-1.98,5.5081757416
2020-01-03 21:30:00,4.1535,1.506,4.4180989407,0.0235,0.096,0.09883445760000001,4.13,1.4100000000000001,4.3640577448,5.0535,-1.884,5.3932660096,0.0235,0.096,0.09883445760000001,5.03,-1.98,5.4056729461
2020-01-03 22:00:00,4.2435,1.47,4.490901051,0.053500000000000006,0.1,0.11341186,4.19,1.37,4.4082876494,4.6335,-1.88,5.0003722111,0.053500000000000006,0.1,0.11341186,4.58,-1.98,4.9896693277
2020-01-03 22:30:00,4.1145,1.504,4.3807677695,0.0745,0.134,0.1533174811,4.04,1.37,4.2659699952,4.2945,-1.9460000000000002,4.7148325792,0.0745,0.134,0.1533174811,4.22,-2.08,4.7047635435
2020-01-03 23:00:00,3.5625,1.4715,3.8544413992,0.052500000000000005,0.1515,0.160338704,3.51,1.32,3.75,4.5525,-1.9285,4.9441246445,0.052500000000000005,0.1515,0.160338704,4.5,-2.08,4.9574590266000005
2020-01-03 23:30:00,2.773,1.5390000000000001,3.1714428893,0.043000000000000003,0.149,0.15508062420000002,2.73,1.3900000000000001,3.0634947364,5.023,-2.021,5.4143300601,0.043000000000000003,0.149,0.15508062420000002,4.98,-2.17,5.4322463125
2020-01-04 00:00:00,2.815,1.506,3.1925320672,0.025,0.076,0.0800062498,2.79,1.43,3.135123602,4.775,-2.024,5.1862511509,0.025,0.076,0.0800062498,4.75,-2.1,5.1935055598
2020-01-04 00:30:00,2.802,1.427,3.1444447841,0.012,0.177,0.1774063133,2.79,1.25,3.0572209603,4.332,-1.963,4.7560059924,0.012,0.177,0.1774063133,4.32,-2.14,4.8209957478
2020-01-04 01:00:00,2.627,1.4255,2.9888424599,0.017,0.17550000000000002,0.1763214394,2.61,1.25,2.8938901154,4.177,-1.9645000000000001,4.6159061136,0.017,0.17550000000000002,0.1763214394,4.16,-2.14,4.6781620323
2020-01-04 01:30:00,2.585,1.425,2.951753716,0.055,0.17500000000000002,0.18343936330000002,2.5300000000000002,1.25,2.8219496806,3.985,-1.9649999999999999,4.4431351544,0.055,0.17500000000000002,0.18343936330000002,3.93,-2.14,4.4748742999
2020-01-04 02:00:00,2.876,1.421,3.2078991568,0.066,0.231,0.2402436263,2.81,1.19,3.0515897496,3.726,-1.979,4.2189473806,0.066,0.231,0.2402436263,3.66,-2.21,4.2754765815999995
2020-01-04 02:30:00,3.021,1.4315,3.3429976443,0.061,0.12150000000000001,0.1359531169,2.96,1.31,3.2369275556,3.721,-1.9785,4.21429748,0.061,0.12150000000000001,0.1359531169,3.66,-2.1,4.2196682334
2020-01-04 03:00:00,3.078,1.4140000000000001,3.387252574,0.058,0.10400000000000001,0.1190798052,3.02,1.31,3.2918839591,3.648,-1.956,4.1393042894,0.058,0.10400000000000001,0.1190798052,3.59,-2.06,4.1390457838
2020-01-04 03:30:00,3.146,1.4285,3.4551307139,0.046,0.11850000000000001,0.1271151053,3.1,1.31,3.3654271646,3.536,-1.9415,4.0339457421,0.046,0.11850000000000001,0.1271151053,3.49,-2.06,4.0526164388
2020-01-04 04:00:00,3.1685,1.891,3.6898879726000002,0.0685,0.061,0.0917237701,3.1,1.83,3.599847219,3.5585,-2.439,4.3141213764,0.0685,0.061,0.0917237701,3.49,-2.5,4.2930292335
2020-01-04 04:30:00,3.0805,1.831,3.5835793907999998,0.060500000000000005,0.081,0.1011001978,3.02,1.75,3.4904011231,3.6305,-2.379,4.3405266098,0.060500000000000005,0.081,0.1011001978,3.5700000000000003,-2.46,4.3354930515
2020-01-04 05:00:00,2.8665000000000003,1.8025,3.3861229304,0.0665,0.1125,0.1306847351,2.8,1.69,3.27048926,3.7865,-2.3475,4.4551474162,0.0665,0.1125,0.1306847351,3.7199999999999998,-2.46,4.4598206242
2020-01-04 05:30:00,3.2415,1.7650000000000001,3.6908735077,0.051500000000000004,0.075,0.0909793933,3.19,1.69,3.6100138504,3.5415,-2.345,4.2474989406,0.051500000000000004,0.075,0.0909793933,3.49,-2.42,4.2469400749
2020-01-04 06:00:00,3.2095000000000002,1.783,3.6715091243,0.0195,0.093,0.09502236580000001,3.19,1.69,3.6100138504,3.6595,-2.327,4.3366887426,0.0195,0.093,0.09502236580000001,3.64,-2.42,4.3710410659
2020-01-04 06:30:00,3.298,1.833,3.7731542508,0.038,0.14300000000000002,0.1479628332,3.26,1.69,3.6720157952,3.618,-2.277,4.2748863143,0.038,0.14300000000000002,0.1479628332,3.58,-2.42,4.3212035361
2020-01-04 07:00:00,3.354,1.7845,3.7991783651,0.034,0.0945,0.10043032410000001,3.32,1.69,3.7253858860999998,3.654,-2.2555,4.2940652359,0.034,0.0945,0.10043032410000001,3.62,-2.35,4.3158892479
2020-01-04 07:30:00,3.1075,1.83,3.6063078418,0.0275,0.2,0.2018817723,3.08,1.63,3.4847238054,3.7375,-2.26,4.3676659957,0.0275,0.2,0.2018817723,3.71,-2.46,4.451482899
2020-01-04 08:00:00,3.4545,1.7650000000000001,3.8792776712,0.0545,0.135,0.1455858853,3.4,1.63,3.7705304667,3.6545,-2.325,4.331396455,0.0545,0.135,0.1455858853,3.6,-2.46,4.3602293518
2020-01-04 08:30:00,3.625,1.709,4.0076559234,0.025,0.11900000000000001,0.1215976973,3.6,1.5899999999999999,3.9354923453,3.755,-2.241,4.3728830307,0.025,0.11900000000000001,0.1215976973,3.73,-2.36,4.4138985036000005
2020-01-04 09:00:00,3.6390000000000002,1.477,3.9273209698000002,0.039,0.067,0.0775241898,3.6,1.4100000000000001,3.8662772792,4.219,-1.9729999999999999,4.6575411968000004,0.039,0.067,0.0775241898,4.18,-2.04,4.6512363948
2020-01-04 09:30:00,3.6710000000000003,1.202,3.8627768509,0.07100000000000001,0.032,0.0778781099,3.6,1.17,3.7853533521,4.511,-1.678,4.8129829628,0.07100000000000001,0.032,0.0778781099,4.44,-1.71,4.7579092047
