Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-04 10:00:00,3.6315,0.8975000000000001,3.740761754,0.0815,0.08750000000000001,0.1195763355,3.55,0.81,3.6412360539,4.7515,-1.3325,4.9348058219,0.0815,0.08750000000000001,0.1195763355,4.67,-1.42,4.8811166755
2020-01-04 10:30:00,3.8355,0.8025,3.9185541339,0.0755,0.14250000000000002,0.1612653094,3.76,0.66,3.8174860838,4.6555,-1.1975,4.8070455063,0.0755,0.14250000000000002,0.1612653094,4.58,-1.34,4.7720016764
2020-01-04 11:00:00,4.0965,0.9450000000000001,4.2040857805,0.08650000000000001,0.125,0.1520106904,4.01,0.8200000000000001,4.0929817982,4.6165,-1.315,4.8001351283,0.08650000000000001,0.125,0.1520106904,4.53,-1.44,4.7533672276
2020-01-04 11:30:00,4.036,1.0205,4.1630176855,0.08600000000000001,0.12050000000000001,0.1480413794,3.95,0.9,4.0512343798,4.8260000000000005,-1.3595000000000002,5.0138324912,0.08600000000000001,0.12050000000000001,0.1480413794,4.74,-1.48,4.9656822291000005
2020-01-04 12:00:00,4.052,0.984,4.1697673796,0.10200000000000001,0.084,0.1321362933,3.95,0.9,4.0512343798,5.002,-1.306,5.1696847099,0.10200000000000001,0.084,0.1321362933,4.9,-1.3900000000000001,5.0933387871
2020-01-04 12:30:00,4.3725,0.9440000000000001,4.4732418054,0.1125,-0.096,0.1478926976,4.26,1.04,4.385111173,5.1225,-1.256,5.2742338069,0.1125,-0.096,0.1478926976,5.01,-1.16,5.1425382838
2020-01-04 13:00:00,4.8455,0.9380000000000001,4.9354548169,0.0755,-0.202,0.2156484408,4.77,1.1400000000000001,4.9043348173,4.8555,-1.272,5.0193489867,0.0755,-0.202,0.2156484408,4.78,-1.07,4.8982956219
2020-01-04 13:30:00,4.931,0.9455,5.0208297372,0.07100000000000001,-0.1945,0.20705373700000002,4.86,1.1400000000000001,4.9919134608,4.671,-1.2645,4.8391322828,0.07100000000000001,-0.1945,0.20705373700000002,4.6,-1.07,4.7228063691
2020-01-04 14:00:00,4.838,0.9525,4.9308721592,0.058,-0.1875,0.1962657637,4.78,1.1400000000000001,4.9140614567,4.598,-1.2974999999999999,4.7775632126000005,0.058,-0.1875,0.1962657637,4.54,-1.11,4.6737244249
2020-01-04 14:30:00,4.9115,0.9535,5.003198427,0.0315,-0.1865,0.1891414814,4.88,1.1400000000000001,5.0113870335,4.6915,-1.2965,4.8673488163,0.0315,-0.1865,0.1891414814,4.66,-1.11,4.7903757681
2020-01-04 15:00:00,4.649,0.98,4.7511683826,0.019,-0.06,0.0629364759,4.63,1.04,4.7453661608,4.339,-1.29,4.5267008958,0.019,-0.06,0.0629364759,4.32,-1.23,4.4916923314
2020-01-04 15:30:00,4.885,0.9745,4.9812523777,0.025,-0.1555,0.1574968254,4.86,1.13,4.9896392655,4.715,-1.2855,4.8870988582,0.025,-0.1555,0.1574968254,4.69,-1.13,4.8242097798
2020-01-04 16:00:00,4.982,0.987,5.078827916,0.012,-0.14300000000000002,0.14350261320000002,4.97,1.13,5.0968421596,4.862,-1.2730000000000001,5.0258902694,0.012,-0.14300000000000002,0.14350261320000002,4.85,-1.13,4.9798995974
2020-01-04 16:30:00,5.126,0.97,5.2169700018,0.016,-0.16,0.1607980099,5.11,1.13,5.2334501049,4.966,-1.29,5.1308143603,0.016,-0.16,0.1607980099,4.95,-1.13,5.0773418242
2020-01-04 17:00:00,5.4115,0.972,5.4981011495,0.0115,-0.158,0.1584179598,5.4,1.13,5.5169647452,5.0715,-1.348,5.2475914713,0.0115,-0.158,0.1584179598,5.06,-1.19,5.1980477104
2020-01-04 17:30:00,5.5085,1.0145,5.6011411784,0.018500000000000003,-0.1155,0.11697221890000001,5.49,1.13,5.6050869752,5.0785,-1.3555000000000001,5.2562859987,0.018500000000000003,-0.1155,0.11697221890000001,5.06,-1.24,5.2097216816
2020-01-04 18:00:00,5.567,1.0015,5.6563673192,0.037,-0.1285,0.1337207912,5.53,1.13,5.6442714322,5.097,-1.3685,5.2775184746,0.037,-0.1285,0.1337207912,5.06,-1.24,5.2097216816
2020-01-04 18:30:00,5.531,0.961,5.6138651569,0.001,-0.169,0.1690029586,5.53,1.13,5.6442714322,5.211,-1.369,5.3878272058,0.001,-0.169,0.1690029586,5.21,-1.2,5.3464100105
2020-01-04 19:00:00,5.334,0.997,5.4263767838,0.004,-0.053,0.0531507291,5.33,1.05,5.4324395993,5.114,-1.393,5.30032499,0.004,-0.053,0.0531507291,5.11,-1.34,5.2827738926
2020-01-04 19:30:00,5.25,0.964,5.3377706957,0.0,-0.156,0.156,5.25,1.12,5.3681374796,5.19,-1.3860000000000001,5.3718801178,0.0,-0.156,0.156,5.19,-1.23,5.3337603996
2020-01-04 20:00:00,4.904,0.98,5.0009615076,0.014,-0.05,0.0519230199,4.89,1.03,4.9972992706,4.7940000000000005,-1.4,4.9942402826,0.014,-0.05,0.0519230199,4.78,-1.35,4.9669809744
2020-01-04 20:30:00,3.997,0.9925,4.1183813871,0.027,0.1625,0.16472780580000002,3.9699999999999998,0.8300000000000001,4.0558353024,4.567,-1.3375,4.7588228849,0.027,0.1625,0.16472780580000002,4.54,-1.5,4.7813805538
2020-01-04 21:00:00,4.326,0.9645,4.4322157269,0.046,-0.0955,0.1060011792,4.28,1.06,4.4093083358000005,5.266,-1.4055,5.4503381776,0.046,-0.0955,0.1060011792,5.22,-1.31,5.3818677055
2020-01-04 21:30:00,4.303,0.976,4.4122992872,0.063,-0.164,0.1756843761,4.24,1.1400000000000001,4.3905808272,5.353,-1.3940000000000001,5.5315318855,0.063,-0.164,0.1756843761,5.29,-1.23,5.4311140662
2020-01-04 22:00:00,4.179,0.9285,4.2809056577,0.049,-0.1615,0.1687698137,4.13,1.09,4.2714166268,5.339,-1.3915,5.5173538268,0.049,-0.1615,0.1687698137,5.29,-1.23,5.4311140662
2020-01-04 22:30:00,4.136,0.844,4.221235838,0.046,-0.08600000000000001,0.0975294827,4.09,0.93,4.1944010299,4.976,-1.316,5.1470799489,0.046,-0.08600000000000001,0.0975294827,4.93,-1.23,5.0811219234
2020-01-04 23:00:00,3.9275,0.8230000000000001,4.0128026677,0.0675,-0.167,0.18012565060000002,3.86,0.99,3.9849341274,4.8575,-1.297,5.0276749348,0.0675,-0.167,0.18012565060000002,4.79,-1.13,4.9214835162
2020-01-04 23:30:00,3.83,0.8260000000000001,3.9180576821,0.09,-0.214,0.23215512060000001,3.74,1.04,3.881906748,4.75,-1.344,4.9364801225,0.09,-0.214,0.23215512060000001,4.66,-1.13,4.7950495305
2020-01-05 00:00:00,3.825,0.7885000000000001,3.9054266412,0.035,-0.1315,0.1360781026,3.79,0.92,3.900064102,4.475,-1.3715,4.6804526758,0.035,-0.1315,0.1360781026,4.44,-1.24,4.6099023851
2020-01-05 00:30:00,3.7359999999999998,0.8045,3.8216379015,0.036000000000000004,-0.2255,0.22835553420000002,3.7,1.03,3.8406900422,4.526,-1.3755,4.7303991639,0.036000000000000004,-0.2255,0.22835553420000002,4.49,-1.15,4.6349325777
2020-01-05 01:00:00,3.8585000000000003,0.779,3.936351515,0.0085,-0.131,0.1312754737,3.85,0.91,3.9560839223,4.1285,-1.361,4.3470487977,0.0085,-0.131,0.1312754737,4.12,-1.23,4.299686035
2020-01-05 01:30:00,3.9370000000000003,0.7815000000000001,4.0138150493,0.047,-0.20850000000000002,0.21373172440000002,3.89,0.99,4.0140004983,4.017,-1.3685,4.2437107877,0.047,-0.20850000000000002,0.21373172440000002,3.9699999999999998,-1.16,4.1360004836
2020-01-05 02:00:00,3.1665,0.835,3.2747438449,0.026500000000000003,-0.155,0.1572490064,3.14,0.99,3.2923699671,4.6765,-1.405,4.8829987968,0.026500000000000003,-0.155,0.1572490064,4.65,-1.25,4.815080477
2020-01-05 02:30:00,3.2415,0.912,3.3673530035,0.0115,-0.188,0.1883514003,3.23,1.1,3.4121693979,4.4815000000000005,-1.488,4.7220743588000005,0.0115,-0.188,0.1883514003,4.47,-1.3,4.655201392
2020-01-05 03:00:00,3.5765000000000002,0.914,3.6914425703,0.0465,-0.186,0.1917244116,3.5300000000000002,1.1,3.697418018,4.0265,-1.486,4.2919573914,0.0465,-0.186,0.1917244116,3.98,-1.3,4.186932051
2020-01-05 03:30:00,3.36,0.9,3.4784479298,0.03,-0.2,0.2022374842,3.33,1.1,3.5069787567,4.17,-1.5,4.4315798537,0.03,-0.2,0.2022374842,4.14,-1.3,4.3393087007
2020-01-05 04:00:00,3.2405,0.914,3.3669327659,0.0205,-0.146,0.1474321878,3.22,1.06,3.3899852507,4.2205,-1.516,4.4845151633,0.0205,-0.146,0.1474321878,4.2,-1.37,4.4177935669
2020-01-05 04:30:00,3.1105,0.903,3.2389225446,0.09050000000000001,-0.217,0.23511539720000002,3.02,1.12,3.2209936355,4.4205,-1.517,4.6735542417,0.09050000000000001,-0.217,0.23511539720000002,4.33,-1.3,4.5209401677
2020-01-05 05:00:00,3.136,0.9365,3.2728471168,0.026000000000000002,-0.1835,0.1853328088,3.11,1.12,3.3055256768,4.206,-1.4835,4.4599560816,0.026000000000000002,-0.1835,0.1853328088,4.18,-1.3,4.3774878641
2020-01-05 05:30:00,3.294,0.906,3.4163243406,0.014,-0.214,0.21445745500000002,3.2800000000000002,1.12,3.4659486436,4.154,-1.514,4.4213020707,0.014,-0.214,0.21445745500000002,4.14,-1.3,4.3393087007
2020-01-05 06:00:00,3.3345000000000002,0.925,3.4604212533,0.0245,-0.195,0.1965330761,3.31,1.12,3.4943525867,4.1645,-1.495,4.4247130133,0.0245,-0.195,0.1965330761,4.14,-1.3,4.3393087007
2020-01-05 06:30:00,3.106,0.9235000000000001,3.2403839664,0.036000000000000004,-0.1965,0.19977049330000002,3.07,1.12,3.2679198277,4.446,-1.4965,4.6911009635,0.036000000000000004,-0.1965,0.19977049330000002,4.41,-1.3,4.597618949
2020-01-05 07:00:00,3.1015,0.9595,3.2465277605,0.0315,-0.1605,0.1635619149,3.07,1.12,3.2679198277,4.4415,-1.4605000000000001,4.6754660196,0.0315,-0.1605,0.1635619149,4.41,-1.3,4.597618949
2020-01-05 07:30:00,3.1525,0.926,3.2856859634,0.022500000000000003,-0.114,0.1161991824,3.13,1.04,3.2982571155000002,4.3125,-1.4140000000000001,4.5383975421,0.022500000000000003,-0.114,0.1161991824,4.29,-1.3,4.4826443089
2020-01-05 08:00:00,2.9865,0.9530000000000001,3.1348670227,0.036500000000000005,-0.08700000000000001,0.0943464361,2.95,1.04,3.1279546033,4.6965,-1.537,4.9416071525,0.036500000000000005,-0.08700000000000001,0.0943464361,4.66,-1.45,4.8803790836
2020-01-05 08:30:00,3.192,0.9435,3.3285216313,0.032,-0.2165,0.218852119,3.16,1.16,3.366184784,4.992,-1.5365,5.2231117401,0.032,-0.2165,0.218852119,4.96,-1.32,5.1326406459
2020-01-05 09:00:00,3.7245,0.9535,3.8446147401,0.0145,-0.20650000000000002,0.2070084539,3.71,1.16,3.8871197563,4.9745,-1.5265,5.2034462138,0.0145,-0.20650000000000002,0.2070084539,4.96,-1.32,5.1326406459
2020-01-05 09:30:00,4.188,0.9275,4.2894755216,0.018000000000000002,-0.1925,0.1933397269,4.17,1.12,4.3177887859,4.868,-1.4625,5.0829450371,0.018000000000000002,-0.1925,0.1933397269,4.85,-1.27,5.0135217163
2020-01-05 10:00:00,4.4575,0.8445,4.5367925344,0.0475,-0.10550000000000001,0.1157000432,4.41,0.9500000000000001,4.5111639296,4.8075,-1.3054999999999999,4.9816048117000005,0.0475,-0.10550000000000001,0.1157000432,4.76,-1.2,4.9089306371
2020-01-05 10:30:00,4.334,0.8355,4.4137983925,0.044,-0.20450000000000002,0.20917994650000002,4.29,1.04,4.4142609801,5.434,-1.2845,5.5837528822,0.044,-0.20450000000000002,0.20917994650000002,5.39,-1.08,5.4971356178
2020-01-05 11:00:00,4.6335,0.8385,4.7087582758,0.043500000000000004,-0.2015,0.2061419414,4.59,1.04,4.7063467786,5.5135000000000005,-1.2815,5.6604703426,0.043500000000000004,-0.2015,0.2061419414,5.47,-1.08,5.5755986226
2020-01-05 11:30:00,4.439,0.916,4.5325243518,0.059000000000000004,-0.184,0.19322784480000002,4.38,1.1,4.5160159433,5.9190000000000005,-1.264,6.0524587566,0.059000000000000004,-0.184,0.19322784480000002,5.86,-1.08,5.9586911314
2020-01-05 12:00:00,4.4875,0.909,4.5786392356,0.0575,-0.191,0.1994674159,4.43,1.1,4.5645262624,6.0675,-1.271,6.1991932741,0.0575,-0.191,0.1994674159,6.01,-1.08,6.1062672722
2020-01-05 12:30:00,4.897,0.9145000000000001,4.9816582831,0.017,-0.1855,0.186277347,4.88,1.1,5.0024394049,5.797,-1.1955,5.9189888706,0.017,-0.1855,0.186277347,5.78,-1.01,5.8675804213
2020-01-05 13:00:00,5.1835,0.876,5.2569999287,0.0035,-0.094,0.09406513700000001,5.18,0.97,5.2700379505,5.5735,-1.214,5.7041825225,0.0035,-0.094,0.09406513700000001,5.57,-1.12,5.6814874813
2020-01-05 13:30:00,5.285,0.9405,5.3680317855,0.005,-0.2295,0.2295544598,5.28,1.17,5.4080772923,5.485,-1.2595,5.6277495724,0.005,-0.2295,0.2295544598,5.48,-1.03,5.5759573169
2020-01-05 14:00:00,5.0305,0.97,5.1231660377,0.0005,-0.2,0.20000062500000002,5.03,1.17,5.1642811697,5.7205,-1.23,5.8512409154,0.0005,-0.2,0.20000062500000002,5.72,-1.03,5.8119962147
2020-01-05 14:30:00,5.1705,0.991,5.2646131149,0.0005,-0.219,0.21900057080000002,5.17,1.21,5.3097080899,5.5805,-1.249,5.7185646145,0.0005,-0.219,0.21900057080000002,5.58,-1.03,5.6742664724
2020-01-05 15:00:00,5.17,0.9795,5.2619692369,0.0,-0.1705,0.1705,5.17,1.15,5.2963572387,5.32,-1.2705,5.4696042133,0.0,-0.1705,0.1705,5.32,-1.1,5.4325316382
2020-01-05 15:30:00,5.4005,0.987,5.4899516619,0.0005,-0.223,0.2230005605,5.4,1.21,5.5339045890000005,5.2605,-1.283,5.4146975216,0.0005,-0.223,0.2230005605,5.26,-1.06,5.3657431918
2020-01-05 16:00:00,5.24,0.988,5.3323300723,0.0,-0.162,0.162,5.24,1.15,5.3647087526,5.31,-1.262,5.4579065584,0.0,-0.162,0.162,5.31,-1.1,5.4227391602
2020-01-05 16:30:00,5.48,0.9755,5.5661477029,0.0,-0.21450000000000002,0.21450000000000002,5.48,1.19,5.6077178959000005,5.41,-1.2645,5.5558131943,0.0,-0.21450000000000002,0.21450000000000002,5.41,-1.05,5.5109527307
2020-01-05 17:00:00,5.53,1.005,5.620580486,0.0,-0.185,0.185,5.53,1.19,5.6565890782,5.48,-1.305,5.6332428494,0.0,-0.185,0.185,5.48,-1.12,5.5932816843
2020-01-05 17:30:00,5.5715,1.0035,5.6611504573,0.0015,-0.1865,0.1865060321,5.57,1.19,5.6957001326,5.5515,-1.3665,5.7172086283,0.0015,-0.1865,0.1865060321,5.55,-1.18,5.6740549874
2020-01-05 18:00:00,5.4925,0.993,5.5815414762,0.0025,-0.107,0.1070292016,5.49,1.1,5.5991160017,5.3925,-1.367,5.5630697686,0.0025,-0.107,0.1070292016,5.39,-1.26,5.5353139026000004
2020-01-05 18:30:00,5.5625,0.9815,5.6484288523,0.0025,-0.1585,0.1585197149,5.5600000000000005,1.1400000000000001,5.6756673616,5.4425,-1.3785,5.6143626976,0.0025,-0.1585,0.1585197149,5.44,-1.22,5.575123317
2020-01-05 19:00:00,5.36,0.981,5.4490330335,0.0,-0.109,0.109,5.36,1.09,5.4697074876,5.44,-1.379,5.6120620987,0.0,-0.109,0.109,5.44,-1.27,5.5862778305
2020-01-05 19:30:00,5.36,0.9775,5.4484040094,0.0,-0.2225,0.2225,5.36,1.2,5.492686046,5.44,-1.4025,5.6178827195,0.0,-0.2225,0.2225,5.44,-1.18,5.5665069837
2020-01-05 20:00:00,5.26,0.9915,5.352632273,0.0,-0.1085,0.1085,5.26,1.1,5.3737882355,5.19,-1.3785,5.3699499299,0.0,-0.1085,0.1085,5.19,-1.27,5.3431264256
2020-01-05 20:30:00,5.201,0.9945,5.2952272142,0.001,-0.17550000000000002,0.17550284900000002,5.2,1.17,5.33,5.191,-1.3755,5.370147228,0.001,-0.17550000000000002,0.17550284900000002,5.19,-1.2,5.3269221883
2020-01-05 21:00:00,5.0305,0.93,5.1157433722,0.0005,-0.18,0.1800006944,5.03,1.11,5.1510193166,5.1905,-1.38,5.3708183967,0.0005,-0.18,0.1800006944,5.19,-1.2,5.3269221883
2020-01-05 21:30:00,4.86,0.9035000000000001,4.9432693888,0.0,-0.1265,0.1265,4.86,1.03,4.9679472622,4.87,-1.3265,5.047425309,0.0,-0.1265,0.1265,4.87,-1.2,5.0156654593
2020-01-05 22:00:00,4.86,0.8775000000000001,4.9385834254,0.0,-0.1525,0.1525,4.86,1.03,4.9679472622,4.66,-1.3525,4.8523042207,0.0,-0.1525,0.1525,4.66,-1.2,4.8120266001
2020-01-05 22:30:00,4.68,0.855,4.7574599315,0.0,-0.17500000000000002,0.17500000000000002,4.68,1.03,4.7920037563,4.46,-1.375,4.6671431304,0.0,-0.17500000000000002,0.17500000000000002,4.46,-1.2,4.6186145109
2020-01-05 23:00:00,4.44,0.8575,4.5220466882,0.0,-0.21250000000000002,0.21250000000000002,4.44,1.07,4.567110684,4.46,-1.4125,4.6783283606,0.0,-0.21250000000000002,0.21250000000000002,4.46,-1.2,4.6186145109
2020-01-05 23:30:00,4.1815,0.7975,4.2568707403,0.0015,-0.2225,0.22250505610000001,4.18,1.02,4.302650346,4.1715,-1.3225,4.376119114,0.0015,-0.2225,0.22250505610000001,4.17,-1.1,4.3126442005
2020-01-06 00:00:00,4.1,0.8155,4.1803158074,0.0,-0.1145,0.1145,4.1,0.93,4.2041527089,3.96,-1.3245,4.1756317187,0.0,-0.1145,0.1145,3.96,-1.21,4.1407366494
2020-01-06 00:30:00,4.06,0.7985,4.1377774529,0.0,-0.1715,0.1715,4.06,0.97,4.1742664026,3.88,-1.3515000000000001,4.1086436022,0.0,-0.1715,0.1715,3.88,-1.18,4.055465448
2020-01-06 01:00:00,4.06,0.76,4.1305205483,0.0,-0.21,0.21,4.06,0.97,4.1742664026,3.96,-1.34,4.1805741233,0.0,-0.21,0.21,3.96,-1.13,4.1180699363
2020-01-06 01:30:00,4.0605,0.807,4.1399165752,0.0005,-0.163,0.1630007669,4.06,0.97,4.1742664026,3.7605,-1.333,3.9897680697,0.0005,-0.163,0.1630007669,3.76,-1.17,3.9378293513
2020-01-06 02:00:00,3.9905,0.9915,4.1118320126,0.0005,-0.1885,0.1885006631,3.99,1.18,4.1608292443,3.7905,-1.5685,4.1022045902,0.0005,-0.1885,0.1885006631,3.79,-1.38,4.033422864
2020-01-06 02:30:00,3.9425,1.397,4.1826923447,0.0025,-0.183,0.1830170757,3.94,1.58,4.2449970554,3.7025,-1.9929999999999999,4.2048252342,0.0025,-0.183,0.1830170757,3.7,-1.81,4.1189925953
2020-01-06 03:00:00,3.673,1.4505,3.9490352303,0.003,-0.1295,0.1295347444,3.67,1.58,3.9956601457,3.793,-2.0095,4.2924281299,0.003,-0.1295,0.1295347444,3.79,-1.88,4.2306618868
2020-01-06 03:30:00,3.67,1.4100000000000001,3.9315391388,0.0,-0.22,0.22,3.67,1.63,4.0156942115,3.92,-2.02,4.4098526052,0.0,-0.22,0.22,3.92,-1.8,4.313513649
2020-01-06 04:00:00,3.6710000000000003,1.4185,3.9355283317,0.001,-0.18150000000000002,0.1815027548,3.67,1.6,4.0036108702,3.801,-2.0115,4.3004340769,0.001,-0.18150000000000002,0.1815027548,3.8,-1.83,4.2176889406
2020-01-06 04:30:00,3.4225,1.3995,3.6975811688,0.0025,-0.2305,0.23051355710000002,3.42,1.63,3.7885749300000002,4.0425,-2.0005,4.5104109015,0.0025,-0.2305,0.23051355710000002,4.04,-1.77,4.4107255639
2020-01-06 05:00:00,3.4995,1.4055,3.7711974889,0.0195,-0.1845,0.185527626,3.48,1.5899999999999999,3.8260292733,3.8295,-1.9545,4.2994349047,0.0195,-0.1845,0.185527626,3.81,-1.77,4.2010712919
2020-01-06 05:30:00,2.9995000000000003,1.4025,3.31119412,0.0395,-0.1875,0.1916155004,2.96,1.5899999999999999,3.3600148809,4.4995,-1.9575,4.9068632037,0.0395,-0.1875,0.1916155004,4.46,-1.77,4.798385145
2020-01-06 06:00:00,3.654,1.3955,3.9114110306,0.004,-0.1945,0.19454112680000002,3.65,1.5899999999999999,3.9812812008,4.114,-1.9245,4.5418824566,0.004,-0.1945,0.19454112680000002,4.11,-1.73,4.4592600283
2020-01-06 06:30:00,3.8810000000000002,1.3555000000000001,4.1109051619,0.001,-0.10450000000000001,0.1045047846,3.88,1.46,4.1456000772,4.031,-1.8345,4.4288092361,0.001,-0.10450000000000001,0.1045047846,4.03,-1.73,4.3856356438
2020-01-06 07:00:00,3.8485,1.428,4.1048917464,0.018500000000000003,-0.112,0.11351761980000001,3.83,1.54,4.1280140504,4.4385,-1.842,4.8055432835000005,0.018500000000000003,-0.112,0.11351761980000001,4.42,-1.73,4.7465039766
2020-01-06 07:30:00,4.1245,1.439,4.3683201863,0.0245,-0.041,0.0477624329,4.1,1.48,4.3589448264,4.4745,-1.881,4.8537934907,0.0245,-0.041,0.0477624329,4.45,-1.8399999999999999,4.8154023716
2020-01-06 08:00:00,4.621,1.2570000000000001,4.7889132379,0.011,-0.17300000000000001,0.1733493582,4.61,1.43,4.8266965929,4.301,-1.7530000000000001,4.6445247335,0.011,-0.17300000000000001,0.1733493582,4.29,-1.58,4.5717064648
2020-01-06 08:30:00,4.462,1.32,4.653154199,0.022,-0.11,0.11217842930000001,4.44,1.43,4.6646007332,4.5120000000000005,-1.78,4.8504168893,0.022,-0.11,0.11217842930000001,4.49,-1.67,4.7905114549
2020-01-06 09:00:00,4.112,1.302,4.313206232,0.002,0.002,0.0028284271,4.11,1.3,4.3106959995,4.142,-1.758,4.4996364298,0.002,0.002,0.0028284271,4.14,-1.76,4.498577553
2020-01-06 09:30:00,4.603,0.866,4.6837554377,0.003,-0.264,0.2640170449,4.6,1.13,4.7367604964000005,4.873,-1.334,5.0522950231,0.003,-0.264,0.2640170449,4.87,-1.07,4.9861608478
2020-01-06 10:00:00,4.063,0.8685,4.1547877503,0.003,-0.0815,0.08155519600000001,4.06,0.9500000000000001,4.1696642551,4.963,-1.2915,5.1282883353,0.003,-0.0815,0.08155519600000001,4.96,-1.21,5.1054578639
2020-01-06 10:30:00,4.3265,0.8025,4.4002964105,0.026500000000000003,-0.14750000000000002,0.1498616028,4.3,0.9500000000000001,4.4036916332,4.8965,-1.2075,5.0431903097,0.026500000000000003,-0.14750000000000002,0.1498616028,4.87,-1.06,4.9840244783
2020-01-06 11:00:00,4.451,0.755,4.5145792716,0.041,-0.105,0.1127208942,4.41,0.86,4.4930724454,4.431,-1.165,4.5815920814,0.041,-0.105,0.1127208942,4.39,-1.06,4.5161598732
2020-01-06 11:30:00,4.6385000000000005,0.7965,4.7063886899,0.0385,-0.24350000000000002,0.2465248466,4.6,1.04,4.7161000838,5.2285,-1.1635,5.3563928627,0.0385,-0.24350000000000002,0.2465248466,5.19,-0.92,5.2709107372
2020-01-06 12:00:00,4.752,0.8545,4.8282164668,0.012,-0.24550000000000002,0.24579310410000002,4.74,1.1,4.8659634195,5.242,-1.2055,5.3788283343,0.012,-0.24550000000000002,0.24579310410000002,5.23,-0.96,5.317377173
2020-01-06 12:30:00,4.8315,0.88,4.9109868917,0.0315,-0.22,0.2222436726,4.8,1.1,4.9244289009,5.3515,-1.26,5.4978315953,0.0315,-0.22,0.2222436726,5.32,-1.04,5.4207010617
2020-01-06 13:00:00,4.687,0.914,4.7752869023999995,0.057,-0.186,0.194537914,4.63,1.1,4.7588759177,5.457,-1.266,5.6019286857,0.057,-0.186,0.194537914,5.4,-1.08,5.5069410747
2020-01-06 13:30:00,4.531,0.895,4.6185480402,0.061,-0.275,0.2816842204,4.47,1.17,4.6205843786,5.691,-1.295,5.8364806176,0.061,-0.275,0.2816842204,5.63,-1.02,5.7216518594
2020-01-06 14:00:00,4.529,0.896,4.6167799384,0.059000000000000004,-0.20400000000000001,0.2123605425,4.47,1.1,4.6033574704,5.569,-1.184,5.6934714367,0.059000000000000004,-0.20400000000000001,0.2123605425,5.51,-0.98,5.596472103
2020-01-06 14:30:00,4.2925,0.873,4.3803750125,0.1325,-0.227,0.2628407312,4.16,1.1,4.3029757145,5.6425,-1.207,5.7701520994,0.1325,-0.227,0.2628407312,5.51,-0.98,5.596472103
2020-01-06 15:00:00,3.9885,0.9755,4.1060604599,0.17850000000000002,-0.24450000000000002,0.3027251228,3.81,1.22,4.0005624605,5.9685,-1.3045,6.1093954284,0.17850000000000002,-0.24450000000000002,0.3027251228,5.79,-1.06,5.8862296931
2020-01-06 15:30:00,4.2765,0.935,4.3775195317,0.14650000000000002,-0.245,0.2854597169,4.13,1.18,4.2952648347,5.7465,-1.2650000000000001,5.8840876311,0.14650000000000002,-0.245,0.2854597169,5.6,-1.02,5.6921349246
2020-01-06 16:00:00,4.367,0.9420000000000001,4.4674436762,0.137,-0.23800000000000002,0.2746142749,4.23,1.18,4.3915031595,5.837,-1.298,5.9795796675,0.137,-0.23800000000000002,0.2746142749,5.7,-1.06,5.7977236912
2020-01-06 16:30:00,4.3395,0.9725,4.4471357636,0.1095,-0.20750000000000002,0.2346199054,4.23,1.18,4.3915031595,6.1095,-1.2675,6.239595059,0.1095,-0.20750000000000002,0.2346199054,6.0,-1.06,6.092913917
2020-01-06 17:00:00,4.5615,0.9035000000000001,4.6501176867,0.1515,-0.2765,0.3152847919,4.41,1.18,4.5651396474,6.2315,-1.2765,6.3608996612,0.1515,-0.2765,0.3152847919,6.08,-1.0,6.1616880804
2020-01-06 17:30:00,4.7285,0.9315,4.81937802,0.1385,-0.20850000000000002,0.2503088093,4.59,1.1400000000000001,4.7294502852,6.2185,-1.2785,6.3485671218,0.1385,-0.20850000000000002,0.2503088093,6.08,-1.07,6.1734350244
2020-01-06 18:00:00,5.1505,0.918,5.2316703117,0.12050000000000001,-0.162,0.20190158490000001,5.03,1.08,5.1446379853,5.9905,-1.232,6.1158739564,0.12050000000000001,-0.162,0.20190158490000001,5.87,-1.07,5.9667243945
2020-01-06 18:30:00,4.9105,0.9545,5.0024074704,0.1005,-0.1255,0.1607809068,4.8100000000000005,1.08,4.9297565863,6.2105,-1.2555,6.3361337186,0.1005,-0.1255,0.1607809068,6.11,-1.13,6.2136140852
2020-01-06 19:00:00,5.202,0.9095000000000001,5.2809084682,0.07200000000000001,-0.2205,0.2319574314,5.13,1.13,5.2529801066,6.132,-1.2605,6.2602143933,0.07200000000000001,-0.2205,0.2319574314,6.06,-1.04,6.1485933351
2020-01-06 19:30:00,5.265,0.878,5.3377063426,0.045,-0.182,0.1874806657,5.22,1.06,5.3265373368,5.675,-1.222,5.8050761408,0.045,-0.182,0.1874806657,5.63,-1.04,5.7252510862
2020-01-06 20:00:00,5.119,0.9065000000000001,5.1986443666,0.069,-0.1535,0.16829512770000002,5.05,1.06,5.1600484494,5.439,-1.3135,5.595355507,0.069,-0.1535,0.16829512770000002,5.37,-1.16,5.4938602094
2020-01-06 20:30:00,4.862,0.893,4.9433281299,0.062,-0.08700000000000001,0.1068316433,4.8,0.98,4.8990203102,5.252,-1.317,5.4146092195,0.062,-0.08700000000000001,0.1068316433,5.19,-1.23,5.3337603996
2020-01-06 21:00:00,4.943,0.927,5.0291726954,0.053,-0.17300000000000001,0.18093645290000002,4.89,1.1,5.0121951279,5.313,-1.283,5.4657166044,0.053,-0.17300000000000001,0.18093645290000002,5.26,-1.11,5.3758441198
2020-01-06 21:30:00,4.9575,0.9365,5.0451797292,0.0275,-0.1635,0.16579656210000002,4.93,1.1,5.0512275736,4.9175,-1.3135,5.0899006375,0.0275,-0.1635,0.16579656210000002,4.89,-1.15,5.0234052196
2020-01-06 22:00:00,4.8205,0.9205000000000001,4.9076002792,0.0005,-0.17950000000000002,0.1795006964,4.82,1.1,4.9439255658,4.7005,-1.3295,4.884902302,0.0005,-0.17950000000000002,0.1795006964,4.7,-1.15,4.838646505
2020-01-06 22:30:00,4.35,0.903,4.4427366566,0.0,-0.057,0.057,4.35,0.96,4.4546717051,4.57,-1.357,4.7672160639,0.0,-0.057,0.057,4.57,-1.3,4.7513050839
2020-01-06 23:00:00,4.2305,0.879,4.3208530697,0.0005,-0.191,0.1910006544,4.23,1.07,4.3632327465,4.4505,-1.371,4.656886433,0.0005,-0.191,0.1910006544,4.45,-1.18,4.6037919154
2020-01-06 23:30:00,4.0475,1.023,4.1747796648,0.0275,-0.197,0.1989101556,4.02,1.22,4.2010474884,4.2575,-1.517,4.5196897294,0.0275,-0.197,0.1989101556,4.23,-1.32,4.4311736594
2020-01-07 00:00:00,3.9175,1.445,4.1755037121,0.0275,-0.20500000000000002,0.2068362879,3.89,1.65,4.225470388,4.1475,-1.9649999999999999,4.5894423681,0.0275,-0.20500000000000002,0.2068362879,4.12,-1.76,4.4801785679
2020-01-07 00:30:00,3.8005,1.428,4.059924168,0.0105,-0.122,0.12245101060000001,3.79,1.55,4.0947038965,3.9005,-1.9420000000000002,4.3572083092,0.0105,-0.122,0.12245101060000001,3.89,-1.82,4.2947060435
2020-01-07 01:00:00,3.813,1.4255,4.0707516812,0.023,-0.1245,0.1266066744,3.79,1.55,4.0947038965,3.833,-1.9445000000000001,4.298019224,0.023,-0.1245,0.1266066744,3.81,-1.82,4.222380845
2020-01-07 01:30:00,3.8945,1.363,4.1261239984,0.0345,-0.187,0.19015585710000002,3.86,1.55,4.1595793057,3.8845,-1.967,4.3541278403,0.0345,-0.187,0.19015585710000002,3.85,-1.78,4.2415681063
2020-01-07 02:00:00,3.6545,1.4205,3.9208660395,0.0545,-0.17950000000000002,0.18759131110000002,3.6,1.6,3.9395431207,4.0345,-1.9595,4.4851789819,0.0545,-0.17950000000000002,0.18759131110000002,3.98,-1.78,4.3599082559
2020-01-07 02:30:00,3.598,1.412,3.8651452754,0.038,-0.188,0.1918019812,3.56,1.6,3.9030244683,3.9779999999999998,-1.968,4.4381874679,0.038,-0.188,0.1918019812,3.94,-1.78,4.3234245686
2020-01-07 03:00:00,3.526,1.3900000000000001,3.790089181,0.026000000000000002,-0.21,0.21160340260000002,3.5,1.6,3.848376281,4.036,-1.99,4.4999328884,0.026000000000000002,-0.21,0.21160340260000002,4.01,-1.78,4.3873112495
2020-01-07 03:30:00,3.583,1.418,3.8533898064,0.003,-0.182,0.1820247236,3.58,1.6,3.9212753028,3.8529999999999998,-2.002,4.3420747345,0.003,-0.182,0.1820247236,3.85,-1.82,4.2585091288
2020-01-07 04:00:00,3.665,1.4295,3.9339160197,0.005,-0.21050000000000002,0.21055937400000002,3.66,1.6400000000000001,4.0106358598,3.855,-1.9805000000000001,4.3339826084,0.005,-0.21050000000000002,0.21055937400000002,3.85,-1.77,4.2373812668
2020-01-07 04:30:00,3.661,1.4215,3.9272870089,0.001,-0.2185,0.2185022883,3.66,1.6400000000000001,4.0106358598,3.851,-1.9885000000000002,4.334089668,0.001,-0.2185,0.2185022883,3.85,-1.77,4.2373812668
2020-01-07 05:00:00,3.7199999999999998,1.4155,3.9802060562,0.0,-0.1845,0.1845,3.7199999999999998,1.6,4.0494937955,3.7800000000000002,-1.9945,4.2739244553,0.0,-0.1845,0.1845,3.7800000000000002,-1.81,4.1910022668
2020-01-07 05:30:00,3.8,1.4285,4.0596320338,0.0,-0.2015,0.2015,3.8,1.63,4.1348397792,3.88,-2.0115,4.3704155695,0.0,-0.2015,0.2015,3.88,-1.81,4.2814133181
2020-01-07 06:00:00,3.83,1.4005,4.0780265141,0.0,-0.0995,0.0995,3.83,1.5,4.1132590485,3.88,-1.9095,4.3244179088,0.0,-0.0995,0.0995,3.88,-1.81,4.2814133181
2020-01-07 06:30:00,3.83,1.4235,4.0859824094,0.0,-0.0765,0.0765,3.83,1.5,4.1132590485,4.12,-1.8865,4.5313664882,0.0,-0.0765,0.0765,4.12,-1.81,4.5000555552
2020-01-07 07:00:00,4.1205,1.4335,4.3627333748,0.0005,-0.1265,0.12650098810000002,4.12,1.56,4.4054511687,4.4605,-1.8665,4.8352748112,0.0005,-0.1265,0.12650098810000002,4.46,-1.74,4.7874001295
2020-01-07 07:30:00,4.2505,1.412,4.4788943111,0.0005,-0.148,0.14800084460000001,4.25,1.56,4.5272618656,4.7805,-1.888,5.1398175308,0.0005,-0.148,0.14800084460000001,4.78,-1.74,5.086845781
2020-01-07 08:00:00,3.11,1.4625,3.4367144557,0.0,0.4025,0.4025,3.11,1.06,3.2856810557,3.55,-1.8675000000000002,4.0112412356,0.0,0.4025,0.4025,3.55,-2.27,4.2137156999
2020-01-07 08:30:00,3.11,1.313,3.3758064222,0.0,-0.707,0.707,3.11,2.02,3.7084363282,3.55,-1.867,4.0110084767,0.0,-0.707,0.707,3.55,-1.16,3.7347155179
2020-01-07 09:00:00,2.94,1.3305,3.2270466761,0.0,-0.6895,0.6895,2.94,2.02,3.5670716281,3.85,-1.8495,4.2712000948,0.0,-0.6895,0.6895,3.85,-1.16,4.0209575974
2020-01-07 09:30:00,3.09,1.3185,3.3595449469,0.0,-0.7015,0.7015,3.09,2.02,3.6916798344,3.76,-1.7615,4.1521659709,0.0,-0.7015,0.7015,3.76,-1.06,3.9065585878
2020-01-07 10:00:00,3.65,1.3625,3.8960115824,0.0,-0.7175,0.7175,3.65,2.08,4.2010593902,3.31,-1.7775,3.7570741608000002,0.0,-0.7175,0.7175,3.31,-1.06,3.4755862815
2020-01-07 10:30:00,3.35,1.3425,3.6089896439,0.0,-0.6975,0.6975,3.35,2.04,3.9222570033,3.64,-1.7575,4.0420794463,0.0,-0.6975,0.6975,3.64,-1.06,3.7912003376000003
2020-01-07 11:00:00,3.27,1.3605,3.5417312504,0.0,-0.6795,0.6795,3.27,2.04,3.8541536036,3.77,-1.7895,4.1731535138,0.0,-0.6795,0.6795,3.77,-1.11,3.9300127226
2020-01-07 11:30:00,3.27,1.3415,3.5344762342,0.0,-0.7085,0.7085,3.27,2.05,3.8594559202000003,3.94,-1.7585000000000002,4.3146172773,0.0,-0.7085,0.7085,3.94,-1.05,4.077511496
2020-01-07 12:00:00,3.17,1.2815,3.4192312367,0.0,-0.7685000000000001,0.7685000000000001,3.17,2.05,3.7751026476,4.11,-1.8185,4.4943344613,0.0,-0.7685000000000001,0.7685000000000001,4.11,-1.05,4.2420042433
2020-01-07 12:30:00,3.3,1.2815,3.5400907121,0.0,-0.7685000000000001,0.7685000000000001,3.3,2.05,3.8849066913,4.01,-1.8185,4.4030719106,0.0,-0.7685000000000001,0.7685000000000001,4.01,-1.05,4.1451899836
2020-01-07 13:00:00,2.988,1.3045,3.2603472591,0.018000000000000002,-0.7955,0.7957036194,2.9699999999999998,2.1,3.6374304117,4.228,-1.7955,4.5934523237,0.018000000000000002,-0.7955,0.7957036194,4.21,-1.0,4.327135311
2020-01-07 13:30:00,2.95,1.326,3.2343122917000002,0.02,-0.8140000000000001,0.8142456632,2.93,2.14,3.628291609,4.33,-1.814,4.6946241596,0.02,-0.8140000000000001,0.8142456632,4.31,-1.0,4.424488671
2020-01-07 14:00:00,2.8095,1.3955,3.1369906758,0.0195,-0.8145,0.8147333920000001,2.79,2.21,3.5592414922,4.5395,-1.8145,4.8887084695,0.0195,-0.8145,0.8147333920000001,4.52,-1.0,4.6292980029
2020-01-07 14:30:00,2.909,1.396,3.2266231574,0.019,-0.8140000000000001,0.8142217143,2.89,2.21,3.6381588750000002,4.389,-1.774,4.7339620827,0.019,-0.8140000000000001,0.8142217143,4.37,-0.96,4.4742038398
2020-01-07 15:00:00,3.0375,1.4125,3.3498600717,0.0275,-0.7975,0.7979739971,3.01,2.21,3.7341933533000002,4.3975,-1.7575,4.7356955667000005,0.0275,-0.7975,0.7979739971,4.37,-0.96,4.4742038398
2020-01-07 15:30:00,3.621,1.104,3.7855590076,0.041,-0.34600000000000003,0.3484207227,3.58,1.45,3.8624991909,4.341,-1.416,4.5661074232,0.041,-0.34600000000000003,0.3484207227,4.3,-1.07,4.4311285244
2020-01-07 16:00:00,4.218,0.783,4.2900597898,0.098,0.093,0.1351036639,4.12,0.6900000000000001,4.1773795614,5.208,-1.047,5.3122003916,0.098,0.093,0.1351036639,5.11,-1.1400000000000001,5.2356183971
2020-01-07 16:30:00,4.8065,0.622,4.8465788191,0.1365,-0.158,0.20879715040000002,4.67,0.78,4.7346911198,6.1665,-0.868,6.2272904421,0.1365,-0.158,0.20879715040000002,6.03,-0.71,6.0716554579
2020-01-07 17:00:00,4.299,0.404,4.3179412919,0.139,-0.006,0.1391294361,4.16,0.41000000000000003,4.1801554995,5.779,-0.676,5.8184033033,0.139,-0.006,0.1391294361,5.64,-0.67,5.6796566798
2020-01-07 17:30:00,4.7015,0.49150000000000005,4.7271211641,0.21150000000000002,-0.23850000000000002,0.3187702935,4.49,0.73,4.5489559242,6.1515,-0.7885000000000001,6.2018291253,0.21150000000000002,-0.23850000000000002,0.3187702935,5.94,-0.55,5.9654086197
2020-01-07 18:00:00,4.7515,0.465,4.7741991213,0.2215,-0.215,0.3086863295,4.53,0.68,4.5807532132,6.1015,-0.765,6.1492704649,0.2215,-0.215,0.3086863295,5.88,-0.55,5.9056667701
2020-01-07 18:30:00,4.8795,0.43,4.8984099716,0.2195,-0.25,0.33268641390000003,4.66,0.68,4.7093523971,6.2295,-0.76,6.2756888267,0.2195,-0.25,0.33268641390000003,6.01,-0.51,6.0316001194
2020-01-07 19:00:00,4.7315000000000005,0.4545,4.7532791313,0.21150000000000002,-0.14550000000000002,0.25671482230000003,4.52,0.6000000000000001,4.5596491093000004,6.1515,-0.7555000000000001,6.1977199437,0.21150000000000002,-0.14550000000000002,0.25671482230000003,5.94,-0.61,5.9712394023
2020-01-07 19:30:00,4.293,0.482,4.3199737268,0.213,-0.11800000000000001,0.24350154000000002,4.08,0.6000000000000001,4.1238816666,5.833,-0.8180000000000001,5.8900775037,0.213,-0.11800000000000001,0.24350154000000002,5.62,-0.7000000000000001,5.6634265246
2020-01-07 20:00:00,3.5015,0.4575,3.5312616018,0.21150000000000002,0.1275,0.2469584985,3.29,0.33,3.3065087328000002,5.1315,-0.7825000000000001,5.1908186734,0.21150000000000002,0.1275,0.2469584985,4.92,-0.91,5.0034488106
2020-01-07 20:30:00,3.683,0.497,3.7163823808,0.183,0.067,0.1948794499,3.5,0.43,3.5263153574,5.603,-0.883,5.6721510911,0.183,0.067,0.1948794499,5.42,-0.9500000000000001,5.5026266455
2020-01-07 21:00:00,3.898,0.5325,3.9342038902,0.158,-0.1375,0.20945226190000002,3.74,0.67,3.7995394458,5.948,-0.8875000000000001,6.013847375,0.158,-0.1375,0.20945226190000002,5.79,-0.75,5.8383730611
2020-01-07 21:30:00,3.966,0.49350000000000005,3.9965858242000003,0.166,-0.17650000000000002,0.2422978539,3.8,0.67,3.8586137407,5.836,-0.8665,5.8999761228,0.166,-0.17650000000000002,0.2422978539,5.67,-0.6900000000000001,5.7118298294
2020-01-07 22:00:00,3.8015,0.42250000000000004,3.8249063387,0.2015,-0.17750000000000002,0.268530259,3.6,0.6000000000000001,3.6496575182,5.6315,-0.8675,5.6979249293,0.2015,-0.17750000000000002,0.268530259,5.43,-0.6900000000000001,5.4736642206
2020-01-07 22:30:00,3.6325000000000003,0.3665,3.6509421387,0.1925,-0.2635,0.32632575750000004,3.44,0.63,3.4972131762,5.5225,-0.8435,5.5865462049,0.1925,-0.2635,0.32632575750000004,5.33,-0.58,5.3614643522
2020-01-07 23:00:00,3.25,0.40700000000000003,3.2753853208,0.17,-0.14300000000000002,0.2221463482,3.08,0.55,3.1287217837,5.24,-0.893,5.3155478551,0.17,-0.14300000000000002,0.2221463482,5.07,-0.75,5.1251731678
2020-01-07 23:30:00,3.058,0.395,3.0834054226,0.158,-0.155,0.2213345883,2.9,0.55,2.9516944286,5.048,-0.905,5.1284821341,0.158,-0.155,0.2213345883,4.89,-0.75,4.9471810155
2020-01-08 00:00:00,2.8995,0.434,2.9318008544,0.17950000000000002,-0.216,0.2808491588,2.7199999999999998,0.65,2.7965872059,5.1195,-0.966,5.2098403286,0.17950000000000002,-0.216,0.2808491588,4.94,-0.75,4.99660885
2020-01-08 00:30:00,2.661,0.40700000000000003,2.6919453932,0.171,-0.14300000000000002,0.2229125389,2.49,0.55,2.5500196078,5.111,-0.9430000000000001,5.1972656272,0.171,-0.14300000000000002,0.2229125389,4.94,-0.8,5.0043581007
2020-01-08 01:00:00,2.6355,0.388,2.663907703,0.14550000000000002,-0.212,0.2571269142,2.49,0.6000000000000001,2.5612692166,5.0155,-0.922,5.0995415725,0.14550000000000002,-0.212,0.2571269142,4.87,-0.71,4.9214835162
2020-01-08 01:30:00,2.6895,0.3945,2.7182789592,0.1995,-0.24550000000000002,0.31633921670000004,2.49,0.64,2.5709336824999998,4.9895,-0.9555,5.0801663851,0.1995,-0.24550000000000002,0.31633921670000004,4.79,-0.71,4.8423341479
2020-01-08 02:00:00,2.6855,0.586,2.7486917343,0.1955,-0.234,0.3049200715,2.49,0.8200000000000001,2.6215453458,4.9254999999999995,-1.134,5.0543551765,0.1955,-0.234,0.3049200715,4.73,-0.9,4.8148624072
2020-01-08 02:30:00,2.5725,0.9255,2.7339177932,0.17250000000000001,-0.1345,0.2187384283,2.4,1.06,2.6236615635,4.7625,-1.4845000000000002,4.9885014283,0.17250000000000001,-0.1345,0.2187384283,4.59,-1.35,4.7844121896
2020-01-08 03:00:00,2.714,0.9685,2.8816294436,0.194,-0.3015,0.3585223145,2.52,1.27,2.8219319623,4.834,-1.5015,5.0618236091,0.194,-0.3015,0.3585223145,4.64,-1.2,4.7926610562
2020-01-08 03:30:00,2.6045,0.99,2.7863094318,0.1945,-0.21,0.2862346066,2.41,1.2,2.6922295593000003,4.8345,-1.53,5.0708273733,0.1945,-0.21,0.2862346066,4.64,-1.32,4.8241061348
2020-01-08 04:00:00,2.596,1.222,2.8692333470999998,0.186,-0.218,0.28656587380000004,2.41,1.44,2.8074365532,4.8260000000000005,-1.798,5.1500563104,0.186,-0.218,0.28656587380000004,4.64,-1.58,4.9016323812
2020-01-08 04:30:00,2.9705,1.403,3.2851604603,0.1705,-0.277,0.3252679665,2.8,1.6800000000000002,3.2653330610999998,4.4805,-1.947,4.8852522197,0.1705,-0.277,0.3252679665,4.31,-1.67,4.6222288996
2020-01-08 05:00:00,3.171,1.376,3.4566771617,0.181,-0.264,0.3200890501,2.99,1.6400000000000001,3.410234596,4.311,-1.9340000000000002,4.7249420102,0.181,-0.264,0.3200890501,4.13,-1.67,4.4548625119
2020-01-08 05:30:00,2.8355,1.3835,3.1550170364,0.1555,-0.1565,0.2206184489,2.68,1.54,3.0909545451,4.6855,-1.9365,5.0699055711,0.1555,-0.1565,0.2206184489,4.53,-1.78,4.8671654995
2020-01-08 06:00:00,3.232,1.2985,3.4830914788,0.122,-0.24150000000000002,0.2705665353,3.11,1.54,3.4704034348,4.562,-1.8415,4.9196510293,0.122,-0.24150000000000002,0.2705665353,4.44,-1.6,4.719491498
2020-01-08 06:30:00,3.7265,1.3535,3.9646897104,0.0565,-0.1865,0.1948704698,3.67,1.54,3.9800125628,4.4965,-1.7865000000000002,4.838397927,0.0565,-0.1865,0.1948704698,4.44,-1.6,4.719491498
2020-01-08 07:00:00,4.1285,1.359,4.3464230408,0.0385,-0.181,0.1850493178,4.09,1.54,4.3703203544,4.5285,-1.851,4.8921890039,0.0385,-0.181,0.1850493178,4.49,-1.67,4.7905114549
2020-01-08 07:30:00,4.5455,1.465,4.7757507525000005,0.025500000000000002,-0.075,0.0792164756,4.52,1.54,4.7751439769,4.3955,-1.855,4.7708956444,0.025500000000000002,-0.075,0.0792164756,4.37,-1.78,4.7186120841
2020-01-08 08:00:00,4.8145,1.185,4.9581887066,0.0145,-0.17500000000000002,0.17559968680000002,4.8,1.3599999999999999,4.9889477849,4.3245000000000005,-1.655,4.6303698826,0.0145,-0.17500000000000002,0.17559968680000002,4.31,-1.48,4.55702754
2020-01-08 08:30:00,4.8655,0.9520000000000001,4.9577610118,0.0055000000000000005,-0.188,0.1880804349,4.86,1.1400000000000001,4.9919134608,4.3155,-1.428,4.545626937,0.0055000000000000005,-0.188,0.1880804349,4.31,-1.24,4.4848299856
2020-01-08 09:00:00,4.8715,0.9540000000000001,4.9640334658,0.0115,-0.186,0.1863551716,4.86,1.1400000000000001,4.9919134608,4.2815,-1.426,4.5127284707,0.0115,-0.186,0.1863551716,4.27,-1.24,4.4464030407
2020-01-08 09:30:00,4.562,1.021,4.6748566823,0.002,0.011,0.0111803399,4.5600000000000005,1.01,4.6705138904,4.112,-1.419,4.3499545975,0.002,0.011,0.0111803399,4.11,-1.43,4.3516663475
2020-01-08 10:00:00,3.41,1.073,3.5748327234,0.0,0.533,0.533,3.41,0.54,3.4524918537,2.9,-1.367,3.206039457,0.0,0.533,0.533,2.9,-1.9,3.4669871647
2020-01-08 10:30:00,1.77,1.5065,2.3243154369,0.0,-0.42350000000000004,0.42350000000000004,1.77,1.9300000000000002,2.6187401551000002,1.35,-1.9835,2.3993274579,0.0,-0.42350000000000004,0.42350000000000004,1.35,-1.56,2.0630317496
2020-01-08 11:00:00,2.14,1.5225,2.6263294253,0.0,-0.4975,0.4975,2.14,2.02,2.9427877939,1.71,-1.9975,2.6294688152,0.0,-0.4975,0.4975,1.71,-1.5,2.2746648105
2020-01-08 11:30:00,1.9,1.524,2.4356879932,0.0,-0.496,0.496,1.9,2.02,2.7731570457,1.55,-1.996,2.5271557134,0.0,-0.496,0.496,1.55,-1.5,2.156965461
2020-01-08 12:00:00,2.19,1.483,2.6448797704,0.0,-0.537,0.537,2.19,2.02,2.9793455657,1.77,-2.007,2.6759949552,0.0,-0.537,0.537,1.77,-1.47,2.3008259387
2020-01-08 12:30:00,2.05,1.513,2.5478753894,0.0,-0.507,0.507,2.05,2.02,2.8780027797,1.6,-1.9769999999999999,2.5433302971,0.0,-0.507,0.507,1.6,-1.47,2.1727632177
2020-01-08 13:00:00,2.89,1.492,3.2524089534,0.0,-0.558,0.558,2.89,2.05,3.5432470984,2.34,-1.988,3.0704631572,0.0,-0.558,0.558,2.34,-1.43,2.7423530043
2020-01-08 13:30:00,3.91,1.522,4.1957816912,0.0,0.332,0.332,3.91,1.19,4.0870771953,3.2800000000000002,-1.928,3.8046792243,0.0,0.332,0.332,3.2800000000000002,-2.26,3.9832147821
2020-01-08 14:00:00,4.24,1.5514999999999999,4.5149476464,0.0,0.1915,0.1915,4.24,1.3599999999999999,4.4527744160000005,3.62,-1.9185,4.0969552414,0.0,0.1915,0.1915,3.62,-2.11,4.1900477324
2020-01-08 14:30:00,4.73,1.5474999999999999,4.9767113891,0.0,0.0175,0.0175,4.73,1.53,4.9712976173,4.05,-1.9125,4.4788565784,0.0,0.0175,0.0175,4.05,-1.9300000000000002,4.4863570968
2020-01-08 15:00:00,4.85,1.532,5.0862091974,0.0,-0.108,0.108,4.85,1.6400000000000001,5.1197753857,4.13,-1.928,4.5578595854,0.0,-0.108,0.108,4.13,-1.82,4.5132360895
2020-01-08 15:30:00,5.01,1.518,5.2349234951,0.0,-0.182,0.182,5.01,1.7000000000000002,5.2905670774,4.27,-1.912,4.678530111,0.0,-0.182,0.182,4.27,-1.73,4.6071466224
2020-01-08 16:00:00,5.21,1.043,5.3133745398,0.0,-0.187,0.187,5.21,1.23,5.3532233281,4.5600000000000005,-1.377,4.7633736994,0.0,-0.187,0.187,4.5600000000000005,-1.19,4.7127168385000004
2020-01-08 16:30:00,5.48,0.7905000000000001,5.5367219769,0.0,-0.1695,0.1695,5.48,0.96,5.5634521657,4.83,-1.0995,4.9535643985,0.0,-0.1695,0.1695,4.83,-0.93,4.9187193455
2020-01-08 17:00:00,5.16,0.4685,5.1812249758,0.0,0.0585,0.0585,5.16,0.41000000000000003,5.1762631309,4.59,-0.7615000000000001,4.6527392201,0.0,0.0585,0.0585,4.59,-0.8200000000000001,4.6626709084
2020-01-08 17:30:00,4.87,0.454,4.8911160281,0.0,0.20400000000000001,0.20400000000000001,4.87,0.25,4.8764126158,4.32,-0.776,4.3891429687,0.0,0.20400000000000001,0.20400000000000001,4.32,-0.98,4.4297629733
2020-01-08 18:00:00,5.09,0.492,5.1137231055,0.0,0.242,0.242,5.09,0.25,5.096135791,4.55,-0.778,4.6160355285,0.0,0.242,0.242,4.55,-1.02,4.6629282645
2020-01-08 18:30:00,5.13,0.47650000000000003,5.1520823217,0.0,0.2265,0.2265,5.13,0.25,5.1360880054999996,4.55,-0.7935,4.6186732132,0.0,0.2265,0.2265,4.55,-1.02,4.6629282645
2020-01-08 19:00:00,5.13,0.47700000000000004,5.1521285892,0.0,0.227,0.227,5.13,0.25,5.1360880054999996,4.49,-0.793,4.5594899934,0.0,0.227,0.227,4.49,-1.02,4.6044000695000005
2020-01-08 19:30:00,5.007,0.435,5.0258605233,0.007,0.145,0.1451688672,5.0,0.29,5.0084029391,4.497,-0.745,4.5582928822,0.007,0.145,0.1451688672,4.49,-0.89,4.5773573162
2020-01-08 20:00:00,4.766,0.406,4.7832616487,0.036000000000000004,0.116,0.1214578116,4.73,0.29,4.7388817246,4.866,-0.734,4.9210478559,0.036000000000000004,0.116,0.1214578116,4.83,-0.85,4.9042226703
2020-01-08 20:30:00,4.539,0.377,4.5546295129,0.069,0.187,0.1993238571,4.47,0.19,4.4740362091,4.899,-0.743,4.9550227043,0.069,0.187,0.1993238571,4.83,-0.93,4.9187193455
2020-01-08 21:00:00,4.707,0.332,4.7186939930000005,0.08700000000000001,0.14200000000000002,0.1665322792,4.62,0.19,4.6239052758,4.427,-0.6980000000000001,4.4816886326,0.08700000000000001,0.14200000000000002,0.1665322792,4.34,-0.84,4.4205429531
2020-01-08 21:30:00,4.333,0.1635,4.3360836304,0.123,0.10350000000000001,0.1607521384,4.21,0.06,4.2104275317,4.603,-0.6465000000000001,4.6481793479,0.123,0.10350000000000001,0.1607521384,4.48,-0.75,4.5423452093000005
2020-01-08 22:00:00,4.4325,0.0805,4.4332309324,0.12250000000000001,0.1905,0.2264873065,4.31,-0.11,4.3114034838,4.0025,-0.4995,4.033547632,0.12250000000000001,0.1905,0.2264873065,3.88,-0.6900000000000001,3.9408755372
2020-01-08 22:30:00,4.352,0.1285,4.3538966742,0.092,0.1085,0.1422541739,4.26,0.02,4.2600469481,3.882,-0.5815,3.9253109749,0.092,0.1085,0.1422541739,3.79,-0.6900000000000001,3.8522980155
2020-01-08 23:00:00,4.0675,0.135,4.069739703,0.08750000000000001,0.115,0.14450346020000002,3.98,0.02,3.9800502509,3.7375,-0.625,3.7893972146,0.08750000000000001,0.115,0.14450346020000002,3.65,-0.74,3.7242583154
2020-01-08 23:30:00,3.9855,0.3775,4.0033381696,0.0555,0.1075,0.1209814035,3.93,0.27,3.9392638906,3.4755000000000003,-0.8425,3.5761580642,0.0555,0.1075,0.1209814035,3.42,-0.9500000000000001,3.5494929215
2020-01-09 00:00:00,3.359,0.9025000000000001,3.4781298495,0.009000000000000001,0.1125,0.11285942580000001,3.35,0.79,3.4418890162,3.799,-1.3975,4.0478892339,0.009000000000000001,0.1125,0.11285942580000001,3.79,-1.51,4.0797303832
2020-01-09 00:30:00,2.833,0.863,2.9615296723,0.003,0.153,0.1530294089,2.83,0.71,2.9177045772,4.083,-1.357,4.3025966578,0.003,0.153,0.1530294089,4.08,-1.51,4.3504597458
2020-01-09 01:00:00,2.6875,0.872,2.8254274455,0.0475,0.162,0.1688201706,2.64,0.71,2.7338068696,4.1275,-1.388,4.3546297489,0.0475,0.162,0.1688201706,4.08,-1.55,4.3645045538
2020-01-09 01:30:00,2.5995,0.886,2.7463423403,0.0495,0.116,0.1261199826,2.55,0.77,2.6637192044,4.3295,-1.434,4.5608032461,0.0495,0.116,0.1261199826,4.28,-1.55,4.5520215289
2020-01-09 02:00:00,2.7325,0.8485,2.8612075248,0.07250000000000001,0.0385,0.08208836700000001,2.66,0.81,2.7805934618,4.3525,-1.3915,4.5695216927,0.07250000000000001,0.0385,0.08208836700000001,4.28,-1.43,4.5125713291
2020-01-09 02:30:00,2.582,0.866,2.723358221,0.052000000000000005,0.156,0.16443843830000002,2.5300000000000002,0.71,2.6277366687,4.222,-1.3940000000000001,4.4461803832,0.052000000000000005,0.156,0.16443843830000002,4.17,-1.55,4.4487526342
2020-01-09 03:00:00,2.713,0.804,2.8296263004,0.023,0.064,0.0680073525,2.69,0.74,2.7899283145,4.193,-1.346,4.4037444295,0.023,0.064,0.0680073525,4.17,-1.4100000000000001,4.4019313943
2020-01-09 03:30:00,2.894,0.7895000000000001,2.9997576985,0.004,0.0495,0.0496613532,2.89,0.74,2.9832364975,3.904,-1.3205,4.1212784728,0.004,0.0495,0.0496613532,3.9,-1.37,4.1336303657
2020-01-09 04:00:00,2.7755,0.787,2.8849210128,0.0155,0.167,0.1677177689,2.76,0.62,2.828780656,3.7955,-1.323,4.019471265,0.0155,0.167,0.1677177689,3.7800000000000002,-1.49,4.0630653453
2020-01-09 04:30:00,2.7425,0.74,2.8405820266,0.0625,0.07,0.0938416219,2.68,0.67,2.7624807692,3.9225000000000003,-1.26,4.11990367,0.0625,0.07,0.0938416219,3.86,-1.33,4.082707435
2020-01-09 05:00:00,2.5025,0.8200000000000001,2.6334210165,0.14250000000000002,0.03,0.1456236588,2.36,0.79,2.4887145276,4.2325,-1.3,4.4276468073,0.14250000000000002,0.03,0.1456236588,4.09,-1.33,4.3008138765
2020-01-09 05:30:00,2.3095,1.1755,2.591445639,0.17950000000000002,0.0955,0.2033236336,2.13,1.08,2.3881582862,3.9895,-1.6644999999999999,4.3228081729,0.17950000000000002,0.0955,0.2033236336,3.81,-1.76,4.1968678797
2020-01-09 06:00:00,2.1475,1.46,2.5967973063,0.1575,0.24,0.2870648881,1.99,1.22,2.3342022192,3.8675,-1.9300000000000002,4.3223207019,0.1575,0.24,0.2870648881,3.71,-2.17,4.2980228012
2020-01-09 06:30:00,2.713,1.375,3.0415446734,0.183,0.215,0.2823366785,2.5300000000000002,1.16,2.7832534919,4.033,-1.815,4.4225913218,0.183,0.215,0.2823366785,3.85,-2.03,4.3524016359
2020-01-09 07:00:00,3.0065,1.415,3.3228402384,0.17650000000000002,0.155,0.2348983823,2.83,1.26,3.0978218154,4.4365,-1.8250000000000002,4.7972030653,0.17650000000000002,0.155,0.2348983823,4.26,-1.98,4.6976589915
2020-01-09 07:30:00,3.1055,1.465,3.4337086728,0.2155,0.085,0.23165761370000001,2.89,1.38,3.2025770873,4.9155,-1.835,5.2468433605,0.2155,0.085,0.23165761370000001,4.7,-1.92,5.0770463854
2020-01-09 08:00:00,3.303,1.434,3.6008561482,0.213,0.054,0.2197384809,3.09,1.38,3.3841542518,5.163,-1.866,5.4898565555,0.213,0.054,0.2197384809,4.95,-1.92,5.3093219906
2020-01-09 08:30:00,3.247,1.4575,3.5591172009000003,0.157,0.1075,0.19027677210000002,3.09,1.35,3.3720320283,5.397,-1.8725,5.7126058196,0.157,0.1075,0.19027677210000002,5.24,-1.98,5.6016069123
2020-01-09 09:00:00,3.096,1.4505,3.4189422706,0.096,0.1005,0.1389829126,3.0,1.35,3.2897568299,5.526,-1.8795000000000002,5.8368824084,0.096,0.1005,0.1389829126,5.43,-1.98,5.7797318277
2020-01-09 09:30:00,3.5535,1.3925,3.816597765,0.0935,-0.007500000000000001,0.0938003198,3.46,1.4,3.7325058607,5.3635,-1.8375,5.6695271849,0.0935,-0.007500000000000001,0.0938003198,5.27,-1.83,5.5786916029
2020-01-09 10:00:00,3.4325,1.3835,3.700828083,0.0425,0.1335,0.1401017487,3.39,1.25,3.6131149996,5.2025,-1.7965,5.503945721,0.0425,0.1335,0.1401017487,5.16,-1.9300000000000002,5.5091287877
2020-01-09 10:30:00,4.1965,1.3559999999999999,4.4101415227,0.036500000000000005,0.066,0.0754204879,4.16,1.29,4.3554219084,4.6165,-1.754,4.9384803584,0.036500000000000005,0.066,0.0754204879,4.58,-1.82,4.9283668695
2020-01-09 11:00:00,4.069,1.3575,4.2894716749,0.009000000000000001,0.0675,0.06809735680000001,4.06,1.29,4.2600117371,4.589,-1.7525,4.912247678,0.009000000000000001,0.0675,0.06809735680000001,4.58,-1.82,4.9283668695
2020-01-09 11:30:00,4.58,1.4085,4.7916878289,0.0,0.0585,0.0585,4.58,1.35,4.7748193683,4.19,-1.8115,4.5648255443,0.0,0.0585,0.0585,4.19,-1.87,4.588354825
2020-01-09 12:00:00,4.7,1.421,4.9101161901,0.0,0.07100000000000001,0.07100000000000001,4.7,1.35,4.8900408996,4.05,-1.799,4.4315799666,0.0,0.07100000000000001,0.07100000000000001,4.05,-1.87,4.4608743538
2020-01-09 12:30:00,4.89,1.4304999999999999,5.0949416336,0.0,0.0805,0.0805,4.89,1.35,5.0729281485,4.14,-1.7895,4.5102006884,0.0,0.0805,0.0805,4.14,-1.87,4.5427414630000005
2020-01-09 13:00:00,4.94,1.4045,5.1357784464,0.0,0.0045000000000000005,0.0045000000000000005,4.94,1.4,5.1345496395,4.19,-1.7955,4.5584997806,0.0,0.0045000000000000005,0.0045000000000000005,4.19,-1.8,4.5602741146
2020-01-09 13:30:00,4.8100000000000005,1.3985,5.0091817945,0.0,0.1085,0.1085,4.8100000000000005,1.29,4.9799799196,4.03,-1.7715,4.4021713108,0.0,0.1085,0.1085,4.03,-1.88,4.44694277
