Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-09 14:00:00,5.0,1.4425,5.2039221987,0.0,-0.0175,0.0175,5.0,1.46,5.2088002457,4.25,-1.7575,4.5990549301,0.0,-0.0175,0.0175,4.25,-1.74,4.5923958889000005
2020-01-09 14:30:00,4.94,1.5335,5.1725450457,0.0,0.07350000000000001,0.07350000000000001,4.94,1.46,5.1512328621,4.19,-1.7965,4.5588937528999995,0.0,0.07350000000000001,0.07350000000000001,4.19,-1.87,4.588354825
2020-01-09 15:00:00,5.05,1.5465,5.2814924264,0.0,-0.0035,0.0035,5.05,1.55,5.2825183388,4.34,-1.8735,4.727113522,0.0,-0.0035,0.0035,4.34,-1.87,4.7257274572
2020-01-09 15:30:00,5.05,1.509,5.2706338329,0.0,0.029,0.029,5.05,1.48,5.2624043934,4.29,-1.841,4.6683381411,0.0,0.029,0.029,4.29,-1.87,4.679850425
2020-01-09 16:00:00,5.27,1.488,5.4760427318,0.0,0.008,0.008,5.27,1.48,5.4738743135,4.44,-1.822,4.7993003657,0.0,0.008,0.008,4.44,-1.83,4.8023431781
2020-01-09 16:30:00,5.52,1.5235,5.7263821257,0.0,0.043500000000000004,0.043500000000000004,5.52,1.48,5.714962817,4.54,-1.7465000000000002,4.8643460249,0.0,0.043500000000000004,0.043500000000000004,4.54,-1.79,4.8801331949
2020-01-09 17:00:00,5.64,1.525,5.8425358364,0.0,0.045,0.045,5.64,1.48,5.8309518948,4.82,-1.8050000000000002,5.1468849803,0.0,0.045,0.045,4.82,-1.85,5.1628383666
2020-01-09 17:30:00,5.52,1.5625,5.7368812303,0.0,0.2625,0.2625,5.52,1.3,5.6710140187,4.71,-1.8475000000000001,5.059382991,0.0,0.2625,0.2625,4.71,-2.11,5.1610270296
2020-01-09 18:00:00,5.38,1.5445,5.5973100906,0.0,0.3045,0.3045,5.38,1.24,5.5210506247,4.71,-1.8655,5.0659836409,0.0,0.3045,0.3045,4.71,-2.17,5.1858461219
2020-01-09 18:30:00,5.521,1.517,5.7256204904,0.001,0.277,0.277001805,5.52,1.24,5.6575613121,4.711,-1.893,5.0771025201,0.001,0.277,0.277001805,4.71,-2.17,5.1858461219
2020-01-09 19:00:00,5.4325,1.5150000000000001,5.6397944333000005,0.0325,0.025,0.0410030487,5.4,1.49,5.6017943554,5.1225,-1.845,5.4446332521,0.0325,0.025,0.0410030487,5.09,-1.87,5.4226377345
2020-01-09 19:30:00,4.6690000000000005,1.5025,4.9048004292,0.059000000000000004,0.0125,0.0603096178,4.61,1.49,4.8448116578,5.739,-1.8575,6.032116316,0.059000000000000004,0.0125,0.0603096178,5.68,-1.87,5.979908026
2020-01-09 20:00:00,4.5185,1.5255,4.7690662084,0.018500000000000003,0.035500000000000004,0.0400312378,4.5,1.49,4.7402637057,5.5585,-1.9045,5.8757163393,0.018500000000000003,0.035500000000000004,0.0400312378,5.54,-1.94,5.8698551941
2020-01-09 20:30:00,4.209,1.492,4.4656180983,0.079,0.002,0.0790253124,4.13,1.49,4.3905580511,5.709,-1.9380000000000002,6.0289737933,0.079,0.002,0.0790253124,5.63,-1.94,5.954871955
2020-01-09 21:00:00,3.8689999999999998,1.5375,4.1633000432,0.109,0.0475,0.1189001682,3.76,1.49,4.044465354,5.739,-1.8925,6.0429857893,0.109,0.0475,0.1189001682,5.63,-1.94,5.954871955
2020-01-09 21:30:00,3.607,1.5590000000000002,3.9294948785,0.077,0.009000000000000001,0.0775241898,3.5300000000000002,1.55,3.8553080292,5.797,-1.971,6.122911889,0.077,0.009000000000000001,0.0775241898,5.72,-1.98,6.0529992566
2020-01-09 22:00:00,3.181,1.5665,3.5457979708,0.101,-0.0235,0.10369787850000001,3.08,1.5899999999999999,3.466193878,5.861,-2.0035,6.193975561,0.101,-0.0235,0.10369787850000001,5.76,-1.98,6.0908127536
2020-01-09 22:30:00,3.3235,1.461,3.6304508329000003,0.053500000000000006,0.031,0.061832434900000004,3.27,1.43,3.5690054637,5.2935,-1.949,5.6408991526,0.053500000000000006,0.031,0.061832434900000004,5.24,-1.98,5.6016069123
2020-01-09 23:00:00,3.45,1.345,3.7029076413,0.05,0.035,0.061032778100000004,3.4,1.31,3.6436382916000003,4.65,-1.8250000000000002,4.9953103007,0.05,0.035,0.061032778100000004,4.6,-1.8599999999999999,4.9618141843
2020-01-09 23:30:00,3.1,1.4585,3.4259629668000002,0.08,0.0285,0.08492496690000001,3.02,1.43,3.3414517803,4.65,-1.9515,5.0429011739,0.08,0.0285,0.08492496690000001,4.57,-1.98,4.9804919436
2020-01-10 00:00:00,2.7705,1.512,3.1562341881,0.0405,0.082,0.09145627370000001,2.73,1.43,3.0818500937,4.7005,-1.988,5.1036109031,0.0405,0.082,0.09145627370000001,4.66,-2.07,5.0990685424
2020-01-10 00:30:00,2.525,1.4555,2.9144648308,0.015,-0.0145,0.020862646000000002,2.51,1.47,2.9087798128999998,4.925,-1.9845000000000002,5.3097895674,0.015,-0.0145,0.020862646000000002,4.91,-1.97,5.2904631177
2020-01-10 01:00:00,2.4655,1.419,2.8446882518,0.025500000000000002,0.11900000000000001,0.121701479,2.44,1.3,2.7647061326999998,4.5055,-1.921,4.8979354069,0.025500000000000002,0.11900000000000001,0.121701479,4.48,-2.04,4.9226009385000005
2020-01-10 01:30:00,2.533,1.4295,2.908532147,0.013000000000000001,0.029500000000000002,0.0322374006,2.52,1.4,2.8827764395,4.563,-1.9705,4.9702956904,0.013000000000000001,0.029500000000000002,0.0322374006,4.55,-2.0,4.9701609632
2020-01-10 02:00:00,3.1975,1.407,3.4933730476,0.0275,0.067,0.07242409820000001,3.17,1.34,3.4415839377,3.7075,-1.933,4.1811535789,0.0275,0.067,0.07242409820000001,3.68,-2.0,4.1883648361
2020-01-10 02:30:00,3.1965,1.3855,3.4838516759,0.026500000000000003,0.0455,0.0526545345,3.17,1.34,3.4415839377,3.8165,-1.9545,4.2878598974,0.026500000000000003,0.0455,0.0526545345,3.79,-2.0,4.2853354594
2020-01-10 03:00:00,3.2715,1.425,3.5683801998,0.0115,0.085,0.0857744134,3.26,1.34,3.5246560116,3.6215,-1.915,4.0966434126,0.0115,0.085,0.0857744134,3.61,-2.0,4.1269964866
2020-01-10 03:30:00,3.3385,1.393,3.6174619901,0.0085,0.003,0.0090138782,3.33,1.3900000000000001,3.6084622764,3.6185,-1.947,4.1090572216,0.0085,0.003,0.0090138782,3.61,-1.9500000000000002,4.1029989032
2020-01-10 04:00:00,3.3875,1.388,3.6608332726,0.007500000000000001,0.098,0.0982865708,3.38,1.29,3.6178032008,3.3275,-1.932,3.8477110403,0.007500000000000001,0.098,0.0982865708,3.32,-2.03,3.8914393224
2020-01-10 04:30:00,3.666,1.397,3.9231575293,0.006,0.017,0.0180277564,3.66,1.38,3.9115214431,3.186,-1.963,3.7421871947,0.006,0.017,0.0180277564,3.18,-1.98,3.7460379069
2020-01-10 05:00:00,3.8375,1.7730000000000001,4.227284619,0.0175,0.003,0.0177552809,3.8200000000000003,1.77,4.2101425154,3.0975,-2.317,3.8682031035,0.0175,0.003,0.0177552809,3.08,-2.32,3.8560082987
2020-01-10 05:30:00,3.5115,1.883,3.9845101644,0.051500000000000004,0.113,0.1241823256,3.46,1.77,3.8864508231,3.3015,-2.437,4.1035193737,0.051500000000000004,0.113,0.1241823256,3.25,-2.55,4.1309805131
2020-01-10 06:00:00,3.302,1.8615,3.7905654262,0.052000000000000005,0.0115,0.053256455,3.25,1.85,3.7396523903,3.822,-2.3885,4.5069519911,0.052000000000000005,0.0115,0.053256455,3.77,-2.4,4.4691050558
2020-01-10 06:30:00,3.42,1.8705,3.8980982862999998,0.04,0.12050000000000001,0.1269655465,3.38,1.75,3.80616605,3.88,-2.3495,4.5359177958,0.04,0.12050000000000001,0.1269655465,3.84,-2.47,4.5657967541
2020-01-10 07:00:00,3.998,1.889,4.4218011036,0.018000000000000002,0.069,0.0713091859,3.98,1.82,4.3763912074,3.858,-2.291,4.4869638956,0.018000000000000002,0.069,0.0713091859,3.84,-2.36,4.5072386225
2020-01-10 07:30:00,4.225,1.8025,4.5934334925,0.015,0.07250000000000001,0.07403546450000001,4.21,1.73,4.5515931277,4.015,-2.2175,4.586668862,0.015,0.07250000000000001,0.07403546450000001,4.0,-2.29,4.6091322394
2020-01-10 08:00:00,4.3004999999999995,1.542,4.5685954351,0.0005,0.132,0.132000947,4.3,1.4100000000000001,4.5252734724,4.0405,-1.968,4.4942924082,0.0005,0.132,0.132000947,4.04,-2.1,4.5531966793
2020-01-10 08:30:00,4.68,1.4795,4.9082909704,0.0,0.1395,0.1395,4.68,1.34,4.8680591615,3.74,-1.9205,4.2042740455,0.0,0.1395,0.1395,3.74,-2.06,4.2698009321
2020-01-10 09:00:00,4.72,1.4475,4.9369683258,0.0,-0.0425,0.0425,4.72,1.49,4.9495959431,4.25,-1.8925,4.6523172989,0.0,-0.0425,0.0425,4.25,-1.85,4.6351914739
2020-01-10 09:30:00,4.4,1.4795,4.6420814566,0.0,-0.0105,0.0105,4.4,1.49,4.645438623,4.61,-1.8605,4.9712735038,0.0,-0.0105,0.0105,4.61,-1.85,4.9673534201
2020-01-10 10:00:00,4.79,1.5150000000000001,5.0238754961,0.0,0.025,0.025,4.79,1.49,5.0163931265,4.13,-1.865,4.5315698163,0.0,0.025,0.025,4.13,-1.8900000000000001,4.5419158953
2020-01-10 10:30:00,4.9355,1.498,5.157825535,0.0555,-0.062,0.08321207850000001,4.88,1.56,5.1232801992,4.1355,-1.892,4.5477493609,0.0555,-0.062,0.08321207850000001,4.08,-1.83,4.4716104481
2020-01-10 11:00:00,4.296,1.544,4.5650358159,0.036000000000000004,0.17400000000000002,0.1776851147,4.26,1.37,4.4748742999,3.716,-1.8860000000000001,4.1672115377,0.036000000000000004,0.17400000000000002,0.1776851147,3.68,-2.06,4.2173451365
2020-01-10 11:30:00,4.395,1.569,4.6666675476,0.005,0.199,0.1990628042,4.39,1.37,4.5988041924,3.855,-1.931,4.3115874107,0.005,0.199,0.1990628042,3.85,-2.13,4.3999318177
2020-01-10 12:00:00,4.551,1.5325,4.8020992545,0.001,0.10250000000000001,0.1025048779,4.55,1.43,4.7694234452,4.081,-1.9175,4.509031742,0.001,0.10250000000000001,0.1025048779,4.08,-2.02,4.5526695465
2020-01-10 12:30:00,4.6205,1.5354999999999999,4.8689609261,0.0005,0.035500000000000004,0.035503521,4.62,1.5,4.8574067155,4.1305,-1.9145,4.5526190814,0.0005,0.035500000000000004,0.035503521,4.13,-1.9500000000000002,4.5672092135
2020-01-10 13:00:00,4.5365,1.5190000000000001,4.7840561504,0.006500000000000001,0.099,0.0992131544,4.53,1.42,4.7473466273,4.1365,-1.911,4.5565944794,0.006500000000000001,0.099,0.0992131544,4.13,-2.01,4.5931470693000005
2020-01-10 13:30:00,4.2915,1.498,4.5454346602,0.0315,0.018000000000000002,0.036280159900000004,4.26,1.48,4.509767178,4.1615,-1.9220000000000002,4.5839029495,0.0315,0.018000000000000002,0.036280159900000004,4.13,-1.94,4.5629486081
2020-01-10 14:00:00,4.2085,1.512,4.4718694357,0.0285,0.032,0.0428514877,4.18,1.48,4.4342755891,4.2785,-1.8479999999999999,4.6605435574000005,0.0285,0.032,0.0428514877,4.25,-1.88,4.6472464966
2020-01-10 14:30:00,4.241,1.517,4.5041503083,0.001,0.037,0.037013511,4.24,1.48,4.4908796466,4.141,-1.843,4.5326074174,0.001,0.037,0.037013511,4.14,-1.88,4.5468670533
2020-01-10 15:00:00,4.2725,1.516,4.5334878681,0.0025,0.036000000000000004,0.0360867012,4.27,1.48,4.5192145335,4.2625,-1.8439999999999999,4.6442698296,0.0025,0.036000000000000004,0.0360867012,4.26,-1.88,4.6563934542
2020-01-10 15:30:00,4.272,1.52,4.5343559631,0.002,0.04,0.0400499688,4.27,1.48,4.5192145335,4.342,-1.8399999999999999,4.7157781967,0.002,0.04,0.0400499688,4.34,-1.88,4.7296934362
2020-01-10 16:00:00,4.359,1.5085000000000002,4.6126405941,0.009000000000000001,0.11850000000000001,0.11884128070000001,4.35,1.3900000000000001,4.5666836983,4.469,-1.8315000000000001,4.8297363541,0.009000000000000001,0.11850000000000001,0.11884128070000001,4.46,-1.9500000000000002,4.8676585747
2020-01-10 16:30:00,4.723,1.525,4.9630992333,0.003,0.025,0.0251793566,4.72,1.5,4.9526154706,4.6129999999999995,-1.8050000000000002,4.9535637676,0.003,0.025,0.0251793566,4.61,-1.83,4.9599395158
2020-01-10 17:00:00,4.2825,1.518,4.5435812142,0.0025,0.158,0.15801977720000002,4.28,1.3599999999999999,4.4908796466,5.0025,-1.782,5.3104171446,0.0025,0.158,0.15801977720000002,5.0,-1.94,5.363170704
2020-01-10 17:30:00,4.651,1.168,4.795417083,0.001,0.048,0.0480104155,4.65,1.12,4.7829802425,5.321,-1.462,5.5181958102,0.001,0.048,0.0480104155,5.32,-1.51,5.5301446636
2020-01-10 18:00:00,4.285,1.021,4.4049592507,0.005,0.171,0.1710730838,4.28,0.85,4.3635879732,5.145,-1.339,5.3163846738,0.005,0.171,0.1710730838,5.14,-1.51,5.3572100948
2020-01-10 18:30:00,4.2445,1.04,4.3700549482,0.0045000000000000005,0.26,0.2600389394,4.24,0.78,4.3111483389,5.0145,-1.32,5.1853264362,0.0045000000000000005,0.26,0.2600389394,5.01,-1.58,5.2532370972999995
2020-01-10 19:00:00,3.9535,1.0085,4.0801022659,0.0135,0.3385,0.3387690954,3.94,0.67,3.9965610217,4.7435,-1.3215,4.9241399757,0.0135,0.3385,0.3387690954,4.73,-1.6600000000000001,5.0128335301
2020-01-10 19:30:00,4.1265,1.01,4.2483058094,0.006500000000000001,0.22,0.2200960018,4.12,0.79,4.1950566146,5.0165,-1.33,5.189814279,0.006500000000000001,0.22,0.2200960018,5.01,-1.55,5.2442921353
2020-01-10 20:00:00,3.6505,1.006,3.7865797562,0.0005,0.266,0.26600046990000004,3.65,0.74,3.7242583154,5.0105,-1.3639999999999999,5.1928418279,0.0005,0.266,0.26600046990000004,5.01,-1.63,5.2684912451
2020-01-10 20:30:00,3.95,0.9400000000000001,4.0603078701,0.01,0.28,0.28017851450000003,3.94,0.66,3.9948967446,4.75,-1.35,4.9381170501,0.01,0.28,0.28017851450000003,4.74,-1.63,5.0124345382
2020-01-10 21:00:00,3.944,0.9445,4.0555167673,0.004,0.1545,0.1545517713,3.94,0.79,4.0184200875,4.954,-1.2855,5.1180686054,0.004,0.1545,0.1545517713,4.95,-1.44,5.155201257
2020-01-10 21:30:00,3.904,0.911,4.0088822632,0.004,0.121,0.1210660976,3.9,0.79,3.979208464,4.954,-1.319,5.1265853158,0.004,0.121,0.1210660976,4.95,-1.44,5.155201257
2020-01-10 22:00:00,3.9115,0.902,4.0141544876,0.0115,0.112,0.1125888538,3.9,0.79,3.979208464,4.8115,-1.328,4.9914042363,0.0115,0.112,0.1125888538,4.8,-1.44,5.0113471243
2020-01-10 22:30:00,3.495,0.8955000000000001,3.6079003936,0.025,0.1655,0.1673775672,3.47,0.73,3.5459554425,4.785,-1.3445,4.9703023298,0.025,0.1655,0.1673775672,4.76,-1.51,4.9937661139
2020-01-10 23:00:00,3.2095000000000002,0.8825000000000001,3.3286178062,0.0395,0.052500000000000005,0.0657000761,3.17,0.8300000000000001,3.2768582514,4.8395,-1.3675,5.0289975641,0.0395,0.052500000000000005,0.0657000761,4.8,-1.42,5.0056368226
2020-01-10 23:30:00,3.0865,0.846,3.2003434581,0.0565,0.116,0.1290280977,3.03,0.73,3.1166969695,4.3965,-1.304,4.5858072626,0.0565,0.116,0.1290280977,4.34,-1.42,4.5663990189
2020-01-11 00:00:00,2.7725,0.8875000000000001,2.9110844199,0.0825,0.0775,0.1131923142,2.69,0.81,2.8093059641,4.5325,-1.4125,4.7474953923,0.0825,0.0775,0.1131923142,4.45,-1.49,4.6928243095
2020-01-11 00:30:00,2.5155000000000003,0.9035000000000001,2.6728360406,0.0455,0.0935,0.1039831717,2.47,0.81,2.5994230129,4.5555,-1.3965,4.7647447466,0.0455,0.0935,0.1039831717,4.51,-1.49,4.7497578886
2020-01-11 01:00:00,2.5745,0.8335,2.7060621759,0.044500000000000005,0.07350000000000001,0.08592147580000001,2.5300000000000002,0.76,2.6416850683,4.3945,-1.3565,4.5991001837,0.044500000000000005,0.07350000000000001,0.08592147580000001,4.35,-1.43,4.5790173618
2020-01-11 01:30:00,2.7785,0.8325,2.9005376226,0.0385,0.1125,0.1189054246,2.74,0.72,2.8330195905,4.0085,-1.3775,4.2385821332,0.0385,0.1125,0.1189054246,3.9699999999999998,-1.49,4.2404009244
2020-01-11 02:00:00,2.601,0.85,2.7363663863000003,0.041,0.06,0.07267048920000001,2.56,0.79,2.6791229908,4.241,-1.38,4.4598745498,0.041,0.06,0.07267048920000001,4.2,-1.44,4.44
2020-01-11 02:30:00,2.2805,0.928,2.4620853458,0.060500000000000005,0.138,0.1506792952,2.22,0.79,2.3563743336,4.4405,-1.442,4.6687690294,0.060500000000000005,0.138,0.1506792952,4.38,-1.58,4.6562645973
2020-01-11 03:00:00,2.2475,0.9035000000000001,2.4223064422,0.08750000000000001,0.0235,0.0906007726,2.16,0.88,2.3323807579,4.5175,-1.4365,4.7403943401,0.08750000000000001,0.0235,0.0906007726,4.43,-1.46,4.6643863476
2020-01-11 03:30:00,2.1,0.9075000000000001,2.2876967129,0.02,0.0975,0.0995301462,2.08,0.81,2.2321514286,4.49,-1.4525000000000001,4.7190948549,0.02,0.0975,0.0995301462,4.47,-1.55,4.7311098064
2020-01-11 04:00:00,2.6445,0.779,2.756849878,0.0045000000000000005,0.069,0.0691465834,2.64,0.71,2.7338068696,3.9445,-1.321,4.1598222618,0.0045000000000000005,0.069,0.0691465834,3.94,-1.3900000000000001,4.1780019148
2020-01-11 04:30:00,1.999,0.8115,2.1574367314,0.059000000000000004,0.1915,0.2003827587,1.94,0.62,2.0366639389,3.8689999999999998,-1.3485,4.097268999,0.059000000000000004,0.1915,0.2003827587,3.81,-1.54,4.1094646853
2020-01-11 05:00:00,1.772,0.8250000000000001,1.9546378181000001,0.042,0.155,0.1605895389,1.73,0.67,1.8552088831,4.052,-1.385,4.2821640557,0.042,0.155,0.1605895389,4.01,-1.54,4.295544203
2020-01-11 05:30:00,1.9380000000000002,0.834,2.1098341167,0.038,0.164,0.1683448841,1.9,0.67,2.0146711891,4.178,-1.336,4.3864085537,0.038,0.164,0.1683448841,4.14,-1.5,4.4033623517
2020-01-11 06:00:00,2.0585,0.834,2.221030898,0.0285,0.10400000000000001,0.1078343637,2.03,0.73,2.1572667892,4.3785,-1.326,4.574881228,0.0285,0.10400000000000001,0.1078343637,4.35,-1.43,4.5790173618
2020-01-11 06:30:00,2.2555,0.8425,2.4077139573,0.0455,0.1125,0.1213527915,2.21,0.73,2.327444951,4.3955,-1.3175,4.5887064081,0.0455,0.1125,0.1213527915,4.35,-1.43,4.5790173618
2020-01-11 07:00:00,2.401,0.8405,2.5438634496,0.031,0.1505,0.1536595262,2.37,0.6900000000000001,2.4684002917,4.341,-1.2795,4.5256382147,0.031,0.1505,0.1536595262,4.31,-1.43,4.5410351243000004
2020-01-11 07:30:00,2.51,0.8345,2.6450879475,0.06,0.14450000000000002,0.1564616566,2.45,0.6900000000000001,2.5453094114,4.41,-1.2855,4.5935400564,0.06,0.14450000000000002,0.1564616566,4.35,-1.43,4.5790173618
2020-01-11 08:00:00,2.505,0.8125,2.6334732294,0.055,0.1625,0.1715553846,2.45,0.65,2.5347583711,4.405,-1.3275000000000001,4.6006826939,0.055,0.1625,0.1715553846,4.35,-1.49,4.5981083067
2020-01-11 08:30:00,2.758,0.8235,2.8783183024000003,0.098,0.0835,0.1287487864,2.66,0.74,2.7610143064,4.708,-1.3065,4.8859191817,0.098,0.0835,0.1287487864,4.61,-1.3900000000000001,4.8149974039
2020-01-11 09:00:00,3.097,0.798,3.198157751,0.097,0.058,0.1130176977,3.0,0.74,3.0899190928,4.877,-1.282,5.0426831152,0.097,0.058,0.1130176977,4.78,-1.34,4.9642723535
2020-01-11 09:30:00,3.2560000000000002,0.8965000000000001,3.3771657125,0.08600000000000001,0.0765,0.11510104260000001,3.17,0.8200000000000001,3.2743396281,4.996,-1.3435000000000001,5.1734909152,0.08600000000000001,0.0765,0.11510104260000001,4.91,-1.42,5.1112131632
2020-01-11 10:00:00,3.513,0.9155000000000001,3.6303318374,0.073,0.0955,0.1202050332,3.44,0.8200000000000001,3.5363823323,5.023,-1.3245,5.1946924115,0.073,0.0955,0.1202050332,4.95,-1.42,5.1496504736
2020-01-11 10:30:00,3.5145,0.9035000000000001,3.6287769978,0.0745,0.17350000000000002,0.18881869610000002,3.44,0.73,3.5166034749,5.0245,-1.2965,5.1890762665,0.0745,0.17350000000000002,0.18881869610000002,4.95,-1.47,5.1636614916
2020-01-11 11:00:00,3.8205,0.9085000000000001,3.9270335496,0.09050000000000001,0.0585,0.10776131030000001,3.73,0.85,3.8256241321,5.1805,-1.2615,5.3318817035,0.09050000000000001,0.0585,0.10776131030000001,5.09,-1.32,5.2583742735
2020-01-11 11:30:00,3.8905000000000003,0.837,3.9795174644999998,0.1305,0.08700000000000001,0.15684148050000002,3.76,0.75,3.8340709435,5.0605,-1.153,5.1901897123,0.1305,0.08700000000000001,0.15684148050000002,4.93,-1.24,5.0835519079
2020-01-11 12:00:00,3.9215,0.8255,4.0074446347,0.1615,0.0755,0.1782764707,3.76,0.75,3.8340709435,5.0315,-1.1645,5.1644992497,0.1615,0.0755,0.1782764707,4.87,-1.24,5.0253855573
2020-01-11 12:30:00,3.864,0.804,3.9467596836,0.10400000000000001,0.054,0.1171836166,3.76,0.75,3.8340709435,5.214,-1.1360000000000001,5.3363182064,0.10400000000000001,0.054,0.1171836166,5.11,-1.19,5.2467323164
2020-01-11 13:00:00,4.0605,0.799,4.1383645622,0.12050000000000001,0.049,0.1300817051,3.94,0.75,4.0107480599,5.1805,-1.141,5.3046641034,0.12050000000000001,0.049,0.1300817051,5.06,-1.19,5.1980477104
2020-01-11 13:30:00,3.963,0.7575000000000001,4.0347459957,0.10300000000000001,0.0975,0.1418282412,3.86,0.66,3.9160183861,5.083,-1.0925,5.1990811929,0.10300000000000001,0.0975,0.1418282412,4.98,-1.19,5.120205074
2020-01-11 14:00:00,3.9245,0.866,4.0189123218,0.10450000000000001,0.066,0.1235971278,3.8200000000000003,0.8,3.9028707383,5.2945,-1.124,5.4124953811,0.10450000000000001,0.066,0.1235971278,5.19,-1.19,5.324678394
2020-01-11 14:30:00,3.7800000000000002,1.0435,3.9213890715,0.08,0.1335,0.1556349896,3.7,0.91,3.8102624582,5.27,-1.3265,5.4343814965,0.08,0.1335,0.1556349896,5.19,-1.46,5.3914469301
2020-01-11 15:00:00,3.7965,1.0345,3.9349209014,0.0965,0.0745,0.1219118534,3.7,0.96,3.8225122629,5.3365,-1.3054999999999999,5.4938658975,0.0965,0.0745,0.1219118534,5.24,-1.38,5.4186714239
2020-01-11 15:30:00,3.9135,1.008,4.0412307841,0.1135,0.078,0.137718009,3.8,0.93,3.9121477477,5.3535,-1.302,5.5095522731,0.1135,0.078,0.137718009,5.24,-1.38,5.4186714239
2020-01-11 16:00:00,3.892,0.9540000000000001,4.0072159912,0.092,0.064,0.11207140580000001,3.8,0.89,3.9028323049,5.332,-1.316,5.4920014567,0.092,0.064,0.11207140580000001,5.24,-1.38,5.4186714239
2020-01-11 16:30:00,3.863,0.9885,3.987468025,0.063,0.1385,0.1521553482,3.8,0.85,3.8939054945000002,5.333,-1.3615,5.5040504404,0.063,0.1385,0.1521553482,5.27,-1.5,5.4793156507
2020-01-11 17:00:00,4.0135,0.933,4.120518323,0.1135,0.133,0.17484636110000001,3.9,0.8,3.9812058475,5.4935,-1.2770000000000001,5.6399708554,0.1135,0.133,0.17484636110000001,5.38,-1.4100000000000001,5.5616993806
2020-01-11 17:30:00,4.1085,0.506,4.1395420338,0.08850000000000001,0.08600000000000001,0.1234027958,4.02,0.42,4.0418807503,5.8085,-0.804,5.8638799655,0.08850000000000001,0.08600000000000001,0.1234027958,5.72,-0.89,5.7888254422
2020-01-11 18:00:00,4.2395,0.4345,4.2617074630000005,0.0695,0.0145,0.0709964788,4.17,0.42,4.1910977082,5.9595,-0.7655000000000001,6.0084632395,0.0695,0.0145,0.0709964788,5.89,-0.78,5.9414223886
2020-01-11 18:30:00,4.188,0.4345,4.2104790998,0.078,0.0145,0.07933630950000001,4.11,0.42,4.1314041197,5.968,-0.7255,6.0119359819,0.078,0.0145,0.07933630950000001,5.89,-0.74,5.9363035637
2020-01-11 19:00:00,3.9365,0.9525,4.0500973445,0.0565,0.14250000000000002,0.1532922046,3.88,0.81,3.9636473102,5.8265,-1.2775,5.9649064117,0.0565,0.14250000000000002,0.1532922046,5.77,-1.42,5.9421629059
2020-01-11 19:30:00,3.977,0.9395,4.0864641501,0.057,0.029500000000000002,0.0641813836,3.92,0.91,4.0242390585,5.827,-1.2705,5.963899668,0.057,0.029500000000000002,0.0641813836,5.77,-1.3,5.9146343928
2020-01-11 20:00:00,3.8425000000000002,1.004,3.971501259,0.052500000000000005,0.034,0.0625479816,3.79,0.97,3.9121605284000003,5.8225,-1.336,5.9738096932,0.052500000000000005,0.034,0.0625479816,5.77,-1.37,5.9304131391
2020-01-11 20:30:00,3.7675,1.0495,3.9109470081,0.0275,0.0795,0.0841219353,3.74,0.97,3.8637417098,5.5675,-1.3805,5.7360994151,0.0275,0.0795,0.0841219353,5.54,-1.46,5.7291535151
2020-01-11 21:00:00,3.6345,1.033,3.7784493182,0.0645,0.163,0.1752976041,3.5700000000000003,0.87,3.674479555,5.2445,-1.397,5.4273740658000005,0.0645,0.163,0.1752976041,5.18,-1.56,5.4098059115
2020-01-11 21:30:00,3.7105,1.268,3.9211776610999998,0.0405,0.078,0.0878877125,3.67,1.19,3.8581083447999998,5.1005,-1.6720000000000002,5.3675584999,0.0405,0.078,0.0878877125,5.06,-1.75,5.3540732158
2020-01-11 22:00:00,3.5225,1.458,3.8123182252000003,0.0425,0.098,0.1068187718,3.48,1.3599999999999999,3.7363083384999998,5.0125,-1.8719999999999999,5.3506579268,0.0425,0.098,0.1068187718,4.97,-1.97,5.3461949085
2020-01-11 22:30:00,3.5985,1.4235,3.8698261589,0.0485,-0.0765,0.09057869510000001,3.55,1.5,3.8538941345,5.0185,-1.8765,5.3578535348,0.0485,-0.0765,0.09057869510000001,4.97,-1.8,5.2859152471
2020-01-11 23:00:00,3.4565,1.4475,3.7473521986,0.0565,-0.14250000000000002,0.1532922046,3.4,1.5899999999999999,3.7534117813,5.2165,-1.9425,5.5664331937,0.0565,-0.14250000000000002,0.1532922046,5.16,-1.8,5.4649428176
2020-01-11 23:30:00,3.2215,1.479,3.5447853602,0.051500000000000004,-0.251,0.2562289016,3.17,1.73,3.6113432404,5.3315,-1.9609999999999999,5.6807053479,0.051500000000000004,-0.251,0.2562289016,5.28,-1.71,5.55
2020-01-12 00:00:00,2.98,1.4605000000000001,3.318653379,0.07,-0.1395,0.156077705,2.91,1.6,3.3208583228,5.1,-1.9495,5.4599038682,0.07,-0.1395,0.156077705,5.03,-1.81,5.3457459723
2020-01-12 00:30:00,3.705,1.288,3.9224952517,0.015,-0.182,0.18261708570000001,3.69,1.47,3.9720271902,4.205,-1.832,4.5867471044,0.015,-0.182,0.18261708570000001,4.19,-1.65,4.5031766565
2020-01-12 01:00:00,3.879,1.27,4.081610099,0.039,-0.2,0.2037670238,3.84,1.47,4.1117514516,3.9290000000000003,-1.8,4.321694228,0.039,-0.2,0.2037670238,3.89,-1.6,4.206197808
2020-01-12 01:30:00,3.1125,1.349,3.3922643249,0.1325,-0.221,0.2576766384,2.98,1.57,3.368278492,4.6425,-1.891,5.0128522071,0.1325,-0.221,0.2576766384,4.51,-1.67,4.8092618976
2020-01-12 02:00:00,2.9965,1.3005,3.266544428,0.1565,-0.1995,0.2535596577,2.84,1.5,3.2117907777,4.5065,-1.8695,4.8788904989,0.1565,-0.1995,0.2535596577,4.35,-1.67,4.6595493344
2020-01-12 02:30:00,2.8275,1.3485,3.1326041084,0.17750000000000002,-0.18150000000000002,0.2538670912,2.65,1.53,3.0599673201,4.5975,-1.9115000000000002,4.9790399175,0.17750000000000002,-0.18150000000000002,0.2538670912,4.42,-1.73,4.7465039766
2020-01-12 03:00:00,2.832,1.2985,3.1154977532,0.182,-0.2315,0.2944762299,2.65,1.53,3.0599673201,4.5120000000000005,-1.8515000000000001,4.8771094154,0.182,-0.2315,0.2944762299,4.33,-1.62,4.6231266476
2020-01-12 03:30:00,2.7045,1.316,3.0076861954,0.17450000000000002,-0.17400000000000002,0.24642696690000002,2.5300000000000002,1.49,2.9361539469,4.5045,-1.874,4.8787699526,0.17450000000000002,-0.17400000000000002,0.24642696690000002,4.33,-1.7000000000000002,4.6517631066
2020-01-12 04:00:00,2.6470000000000002,1.413,3.0005296199,0.177,-0.257,0.3120544824,2.47,1.67,2.9815767641,4.777,-1.987,5.173770192,0.177,-0.257,0.3120544824,4.6,-1.73,4.9145600007
2020-01-12 04:30:00,2.6145,1.419,2.9747556621999998,0.14450000000000002,-0.201,0.2475504999,2.47,1.62,2.953861879,4.5945,-2.001,5.0113302875,0.14450000000000002,-0.201,0.2475504999,4.45,-1.8,4.8002604096
2020-01-12 05:00:00,2.3865,1.4995,2.8184894004,0.1265,-0.1705,0.21230284970000002,2.26,1.67,2.8100711735,4.6665,-2.0905,5.1133562853,0.1265,-0.1705,0.21230284970000002,4.54,-1.92,4.9293001532
2020-01-12 05:30:00,2.33,1.5385,2.7921107159,0.13,-0.1315,0.1849114653,2.2,1.67,2.7620463428,4.67,-2.0515,5.1007403629,0.13,-0.1315,0.1849114653,4.54,-1.92,4.9293001532
2020-01-12 06:00:00,2.557,1.4849999999999999,2.9569365905,0.147,-0.245,0.28571664280000003,2.41,1.73,2.96664794,4.687,-2.035,5.1097156477,0.147,-0.245,0.28571664280000003,4.54,-1.79,4.8801331949
2020-01-12 06:30:00,2.6805,1.4809999999999999,3.0624240807,0.12050000000000001,-0.179,0.21578055980000002,2.56,1.6600000000000001,3.051098163,4.5705,-1.9689999999999999,4.9765883143,0.12050000000000001,-0.179,0.21578055980000002,4.45,-1.79,4.7965195715
2020-01-12 07:00:00,2.6734999999999998,1.496,3.0635956407,0.1135,-0.164,0.19944485450000002,2.56,1.6600000000000001,3.051098163,4.6335,-2.004,5.0483005309,0.1135,-0.164,0.19944485450000002,4.52,-1.8399999999999999,4.8801639317
2020-01-12 07:30:00,2.7875,1.4595,3.1464736611,0.11750000000000001,-0.12050000000000001,0.1683047831,2.67,1.58,3.1024667605,4.4975,-1.9605000000000001,4.9062273184,0.11750000000000001,-0.12050000000000001,0.1683047831,4.38,-1.8399999999999999,4.7507894081
2020-01-12 08:00:00,2.8455,1.3945,3.1688326715,0.17550000000000002,-0.1155,0.21009640640000002,2.67,1.51,3.0674093304,4.4755,-1.9555,4.8840639328,0.17550000000000002,-0.1155,0.21009640640000002,4.3,-1.8399999999999999,4.6771358757
2020-01-12 08:30:00,2.9155,1.4825,3.2707715451,0.1655,-0.1275,0.20891744780000002,2.75,1.6099999999999999,3.1866283122,4.9855,-2.0875,5.4048928296,0.1655,-0.1275,0.20891744780000002,4.82,-1.96,5.2032682037
2020-01-12 09:00:00,2.9355,1.5075,3.2999570452,0.1855,-0.2025,0.27462064740000003,2.75,1.71,3.2383020242000002,5.3755,-2.0625,5.7575955485,0.1855,-0.2025,0.27462064740000003,5.19,-1.8599999999999999,5.5132295436
2020-01-12 09:30:00,3.144,1.558,3.5088602138000002,0.164,-0.152,0.2236067977,2.98,1.71,3.4357677454,5.604,-2.062,5.9713197871,0.164,-0.152,0.2236067977,5.44,-1.9100000000000001,5.7655615511
2020-01-12 10:00:00,3.7145,1.5125000000000002,4.0106316834,0.1845,-0.1975,0.2702711601,3.5300000000000002,1.71,3.9223717315,5.4145,-1.9875,5.7677522918,0.1845,-0.1975,0.2702711601,5.23,-1.79,5.5278386373
2020-01-12 10:30:00,3.479,1.495,3.7866166957000003,0.179,-0.17500000000000002,0.2503317798,3.3,1.67,3.6984996958,5.899,-1.925,6.2051451232,0.179,-0.17500000000000002,0.2503317798,5.72,-1.75,5.9817138012
2020-01-12 11:00:00,3.817,1.45,4.0831347027,0.157,-0.1,0.1861424186,3.66,1.55,3.9746823772,5.697,-1.82,5.9806528908,0.157,-0.1,0.1861424186,5.54,-1.72,5.8008620049
2020-01-12 11:30:00,3.893,1.492,4.1691141745,0.14300000000000002,-0.248,0.2862743439,3.75,1.74,4.1340174165,6.213,-1.8479999999999999,6.4820114934,0.14300000000000002,-0.248,0.2862743439,6.07,-1.6,6.2773322359
2020-01-12 12:00:00,4.172,1.4575,4.4192635416,0.10200000000000001,-0.2025,0.2267382853,4.07,1.6600000000000001,4.3955090718,6.112,-1.7625000000000002,6.3610494614,0.10200000000000001,-0.2025,0.2267382853,6.01,-1.56,6.2091625844
2020-01-12 12:30:00,4.0955,1.2155,4.2720674737,0.1355,-0.2245,0.262222234,3.96,1.44,4.2136919679,6.1855,-1.4945,6.3634849336,0.1355,-0.2245,0.262222234,6.05,-1.27,6.1818605614
2020-01-12 13:00:00,4.362,1.003,4.4758298672,0.14200000000000002,-0.187,0.2348041737,4.22,1.19,4.384575236,6.002,-1.2770000000000001,6.1363452478,0.14200000000000002,-0.187,0.2348041737,5.86,-1.09,5.960511723
2020-01-12 13:30:00,4.236,1.0105,4.3548600724,0.176,-0.08950000000000001,0.1974493606,4.06,1.1,4.2063761125,5.7059999999999995,-1.2995,5.8521052836,0.176,-0.08950000000000001,0.1974493606,5.53,-1.21,5.6608303278
2020-01-12 14:00:00,4.3885,0.9685,4.4940988529,0.14850000000000002,-0.2215,0.2666730208,4.24,1.19,4.4038278804,5.5785,-1.3215,5.7328897164,0.14850000000000002,-0.2215,0.2666730208,5.43,-1.1,5.5402978259
2020-01-12 14:30:00,4.692,0.9435,4.7859227167,0.14200000000000002,-0.1965,0.2424381364,4.55,1.1400000000000001,4.6906396152,5.192,-1.2965,5.3514274965,0.14200000000000002,-0.1965,0.2424381364,5.05,-1.1,5.1684136831
2020-01-12 15:00:00,4.343,0.9470000000000001,4.4450487061,0.10300000000000001,-0.243,0.2639280205,4.24,1.19,4.4038278804,5.633,-1.343,5.790884043,0.10300000000000001,-0.243,0.2639280205,5.53,-1.1,5.6383419549
2020-01-12 15:30:00,4.395,0.9430000000000001,4.4950276974,0.095,-0.127,0.15860012610000002,4.3,1.07,4.4311285244,5.435,-1.317,5.5922905862,0.095,-0.127,0.15860012610000002,5.34,-1.19,5.4709871139
2020-01-12 16:00:00,4.5905000000000005,0.9265,4.6830644347,0.0505,-0.14350000000000002,0.152126592,4.54,1.07,4.6643863476,5.5005,-1.2635,5.6437516334,0.0505,-0.14350000000000002,0.152126592,5.45,-1.12,5.5638925223
2020-01-12 16:30:00,4.917,0.9410000000000001,5.0062331148,0.027,-0.229,0.2305862095,4.89,1.17,5.0280214797,5.517,-1.259,5.6588311514,0.027,-0.229,0.2305862095,5.49,-1.03,5.5857855311
2020-01-12 17:00:00,4.9415,0.7985,5.0055993148,0.051500000000000004,-0.1715,0.1790656304,4.89,0.97,4.9852783272,5.7015,-1.1515,5.8166188202,0.051500000000000004,-0.1715,0.1790656304,5.65,-0.98,5.7343613419
2020-01-12 17:30:00,4.962,0.437,4.9812059785,0.07200000000000001,-0.233,0.2438708675,4.89,0.67,4.9356863758,6.052,-0.763,6.0999076223,0.07200000000000001,-0.233,0.2438708675,5.98,-0.53,6.0034406801
2020-01-12 18:00:00,4.8015,0.438,4.821436119,0.0315,-0.132,0.13570648470000002,4.77,0.5700000000000001,4.8039358863,6.1115,-0.792,6.1626046644,0.0315,-0.132,0.13570648470000002,6.08,-0.66,6.1157174559
2020-01-12 18:30:00,4.8545,0.425,4.8730683609,0.044500000000000005,-0.095,0.10490591020000001,4.8100000000000005,0.52,4.8380264571,5.9245,-0.755,5.9724136871,0.044500000000000005,-0.095,0.10490591020000001,5.88,-0.66,5.916924877
2020-01-12 19:00:00,4.833,0.41950000000000004,4.851171946,0.023,-0.1705,0.1720443257,4.8100000000000005,0.59,4.8460499378,6.013,-0.8305,6.07008231,0.023,-0.1705,0.1720443257,5.99,-0.66,6.0262509075
2020-01-12 19:30:00,4.472,0.42750000000000005,4.4923869212,0.082,-0.1625,0.18201716950000002,4.39,0.59,4.4294694942,6.182,-0.8225,6.2364757877,0.082,-0.1625,0.18201716950000002,6.1,-0.66,6.1356010301
2020-01-12 20:00:00,4.469,0.4405,4.4906571067,0.079,-0.17950000000000002,0.1961153997,4.39,0.62,4.4335651568,6.119,-0.7995,6.1710097431,0.079,-0.17950000000000002,0.1961153997,6.04,-0.62,6.0717378073
2020-01-12 20:30:00,4.186,0.4315,4.2081811095,0.08600000000000001,-0.1885,0.2071913367,4.1,0.62,4.1466130758,6.176,-0.8485,6.2340138154,0.08600000000000001,-0.1885,0.2071913367,6.09,-0.66,6.1256591482000005
2020-01-12 21:00:00,4.4215,0.333,4.4340220173,0.061500000000000006,-0.157,0.1686156873,4.36,0.49,4.3874480054,5.5915,-0.727,5.6385637577,0.061500000000000006,-0.157,0.1686156873,5.53,-0.5700000000000001,5.5592985169
2020-01-12 21:30:00,4.516,0.291,4.5253659521,0.066,-0.249,0.2575985248,4.45,0.54,4.4826443089,5.346,-0.759,5.3996108193,0.066,-0.249,0.2575985248,5.28,-0.51,5.3045734984
2020-01-12 22:00:00,4.602,0.295,4.611445435,0.002,-0.105,0.10501904590000001,4.6,0.4,4.6173585522,4.642,-0.765,4.7046135867,0.002,-0.105,0.10501904590000001,4.64,-0.66,4.6867045992000005
2020-01-12 22:30:00,4.499,0.48550000000000004,4.525120026,0.019,-0.0845,0.08660975700000001,4.48,0.5700000000000001,4.5161155875,4.439,-0.9745,4.5447080489000005,0.019,-0.0845,0.08660975700000001,4.42,-0.89,4.5087137855
2020-01-12 23:00:00,4.147,0.9235000000000001,4.2485834404,0.057,-0.1965,0.20460021990000002,4.09,1.12,4.2405777908,4.477,-1.4565000000000001,4.7079635991,0.057,-0.1965,0.20460021990000002,4.42,-1.26,4.5960852908
2020-01-12 23:30:00,4.052,0.9525,4.1624464261,0.032,-0.1675,0.170529323,4.02,1.12,4.1731043601,4.102,-1.4275,4.343289105,0.032,-0.1675,0.170529323,4.07,-1.26,4.2605750786
2020-01-13 00:00:00,4.1165,0.905,4.2148069054,0.006500000000000001,-0.17500000000000002,0.1751206727,4.11,1.08,4.2495293857,3.7965,-1.495,4.0802496554,0.006500000000000001,-0.17500000000000002,0.1751206727,3.79,-1.32,4.0132904206
2020-01-13 00:30:00,4.1185,0.8795000000000001,4.211361122,0.0085,-0.2005,0.2006800937,4.11,1.08,4.2495293857,3.6485000000000003,-1.4605000000000001,3.9299634222,0.0085,-0.2005,0.2006800937,3.64,-1.26,3.8519086178
2020-01-13 01:00:00,3.5324999999999998,0.8995000000000001,3.6452237929,0.0125,-0.0805,0.0814647163,3.52,0.98,3.6538746558,3.9125,-1.4505,4.1727217137,0.0125,-0.0805,0.0814647163,3.9,-1.37,4.1336303657
2020-01-13 01:30:00,3.29,0.8915000000000001,3.4086466889,0.02,-0.1885,0.1895580386,3.27,1.08,3.4437334392,4.25,-1.4485000000000001,4.4900614974,0.02,-0.1885,0.1895580386,4.23,-1.26,4.4136719407000005
2020-01-13 02:00:00,3.615,0.8185,3.7065033725000003,0.025,-0.1715,0.1733125789,3.59,0.99,3.7240032223,3.875,-1.3915,4.1172681781,0.025,-0.1715,0.1733125789,3.85,-1.22,4.0386755255
2020-01-13 02:30:00,3.466,0.7675000000000001,3.5499594716000002,0.006,-0.14250000000000002,0.1426262599,3.46,0.91,3.5776668375,3.946,-1.3625,4.1746044423,0.006,-0.14250000000000002,0.1426262599,3.94,-1.22,4.1245605827
2020-01-13 03:00:00,3.1905,0.9335,3.3242611961,0.0005,0.0235,0.0235053185,3.19,0.91,3.3172579038,3.4205,-1.4765000000000001,3.7255700905999998,0.0005,0.0235,0.0235053185,3.42,-1.5,3.7344879167
2020-01-13 03:30:00,2.678,1.3535,3.0006076468,0.008,0.1535,0.1537083277,2.67,1.2,2.9272683512,3.018,-1.8765,3.5538115102,0.008,0.1535,0.1537083277,3.01,-2.03,3.6305646944000003
2020-01-13 04:00:00,3.5205,1.3765,3.7800360448,0.0005,-0.07350000000000001,0.0735017007,3.52,1.45,3.8069541631,3.3105,-1.9435,3.8388282718,0.0005,-0.07350000000000001,0.0735017007,3.31,-1.87,3.8017101415
2020-01-13 04:30:00,3.6925,1.3855,3.9438770899,0.0025,-0.1545,0.1545202252,3.69,1.54,3.9984622044,3.4825,-2.0245,4.0282013976,0.0025,-0.1545,0.1545202252,3.48,-1.87,3.9506075482
2020-01-13 05:00:00,3.693,1.425,3.9583928557,0.003,-0.115,0.1150391238,3.69,1.54,3.9984622044,3.483,-1.9849999999999999,4.0089292835,0.003,-0.115,0.1150391238,3.48,-1.87,3.9506075482
2020-01-13 05:30:00,3.8025,1.426,4.0610937258,0.0025,-0.224,0.2240139505,3.8,1.65,4.1427647773,3.7225,-1.964,4.2088362109,0.0025,-0.224,0.2240139505,3.7199999999999998,-1.74,4.1068235901
2020-01-13 06:00:00,3.8,1.4525000000000001,4.0681391631,0.0,-0.1275,0.1275,3.8,1.58,4.1153857656,3.7199999999999998,-1.9775,4.2129450803,0.0,-0.1275,0.1275,3.7199999999999998,-1.85,4.15462393
2020-01-13 06:30:00,3.77,1.4615,4.0433751063,0.0,-0.0585,0.0585,3.77,1.52,4.0648862223,4.07,-1.9085,4.4952499652,0.0,-0.0585,0.0585,4.07,-1.85,4.4707270102
2020-01-13 07:00:00,4.31,1.4585,4.5500903562,0.0,-0.1115,0.1115,4.31,1.57,4.5870469804,4.01,-1.8915000000000002,4.4337199111,0.0,-0.1115,0.1115,4.01,-1.78,4.3873112495
2020-01-13 07:30:00,4.7,1.3860000000000001,4.9001016316,0.0,-0.064,0.064,4.7,1.45,4.9185871955,4.01,-1.804,4.3971031373,0.0,-0.064,0.064,4.01,-1.74,4.3712355233
2020-01-13 08:00:00,4.78,1.379,4.9749413062,0.0,-0.151,0.151,4.78,1.53,5.0188943005,4.29,-1.891,4.6882812416,0.0,-0.151,0.151,4.29,-1.74,4.6294384109
2020-01-13 08:30:00,4.71,1.4195,4.9192560667,0.0,-0.1105,0.1105,4.71,1.53,4.9522722058,4.29,-1.9005,4.6921210822,0.0,-0.1105,0.1105,4.29,-1.79,4.6484621113
2020-01-13 09:00:00,4.4205,1.413,4.6408392829,0.0005,-0.037,0.0370033782,4.42,1.45,4.6517631066,4.3805,-1.887,4.7696487554,0.0005,-0.037,0.0370033782,4.38,-1.85,4.7546713872
2020-01-13 09:30:00,4.42,1.431,4.6458756979,0.0,-0.099,0.099,4.42,1.53,4.6773176073,4.51,-1.889,4.8896238097,0.0,-0.099,0.099,4.51,-1.79,4.8522365977
2020-01-13 10:00:00,3.664,1.4445000000000001,3.9384611525,0.034,0.1945,0.1974493606,3.63,1.25,3.8391926235,3.984,-1.8155000000000001,4.3781612864,0.034,0.1945,0.1974493606,3.95,-2.01,4.4319972924
2020-01-13 10:30:00,4.0945,1.409,4.3301514119,0.0345,0.019,0.0393859112,4.06,1.3900000000000001,4.2913517684,4.4945,-1.811,4.8456425013,0.0345,0.019,0.0393859112,4.46,-1.83,4.8208401757
2020-01-13 11:00:00,4.215,1.4060000000000001,4.4433164416,0.085,-0.14400000000000002,0.16721542990000002,4.13,1.55,4.4112809931,4.965,-1.784,5.2757825012,0.085,-0.14400000000000002,0.16721542990000002,4.88,-1.6400000000000001,5.1482035702
2020-01-13 11:30:00,4.297,1.2725,4.481457938,0.097,-0.14750000000000002,0.17653682340000001,4.2,1.42,4.4335538792,4.977,-1.6575000000000002,5.2457444896,0.097,-0.14750000000000002,0.17653682340000001,4.88,-1.51,5.1082775962
2020-01-13 12:00:00,4.103,0.9045000000000001,4.2015151136,0.083,-0.0755,0.1122018271,4.02,0.98,4.1377288456,5.213,-1.2955,5.3715630174,0.083,-0.0755,0.1122018271,5.13,-1.22,5.2730731078
2020-01-13 12:30:00,4.2705,0.837,4.3517512854,0.060500000000000005,-0.14300000000000002,0.1552715363,4.21,0.98,4.3225571136,5.4405,-1.233,5.5784701532,0.060500000000000005,-0.14300000000000002,0.1552715363,5.38,-1.09,5.4893077888
2020-01-13 13:00:00,4.1625,0.9835,4.2771109993,0.1125,-0.1365,0.17688555620000002,4.05,1.12,4.2020114231,5.4925,-1.3365,5.6527682157,0.1125,-0.1365,0.17688555620000002,5.38,-1.2,5.5122046406
2020-01-13 13:30:00,4.135,0.979,4.2493135916,0.115,-0.041,0.1220901306,4.02,1.02,4.1473847181,5.295,-1.321,5.4572947511,0.115,-0.041,0.1220901306,5.18,-1.28,5.3358035946
2020-01-13 14:00:00,4.3115,0.9570000000000001,4.4164330913,0.1115,-0.163,0.19748734140000002,4.2,1.12,4.346768915,5.4115,-1.213,5.5457822938,0.1115,-0.163,0.19748734140000002,5.3,-1.05,5.4030084212
2020-01-13 14:30:00,4.2495,1.0465,4.3764611846,0.11950000000000001,-0.1535,0.19453148850000002,4.13,1.2,4.3008022507,5.3595,-1.2935,5.513382129,0.11950000000000001,-0.1535,0.19453148850000002,5.24,-1.1400000000000001,5.3625740088
2020-01-13 15:00:00,4.4175,1.4625,4.6533012475,0.1075,-0.1975,0.2248610682,4.31,1.6600000000000001,4.6186253366,5.3475,-1.7475,5.6257899445,0.1075,-0.1975,0.2248610682,5.24,-1.55,5.464439587
2020-01-13 15:30:00,4.8325,1.373,5.0237620614,0.1625,-0.357,0.3922438655,4.67,1.73,4.9801405603,5.8025,-1.7069999999999999,6.048376249,0.1625,-0.357,0.3922438655,5.64,-1.35,5.7993189255
2020-01-13 16:00:00,6.2215,0.8160000000000001,6.274784319,0.1615,-0.8240000000000001,0.8396774678000001,6.06,1.6400000000000001,6.27799331,7.1415,-1.154,7.234137008,0.1615,-0.8240000000000001,0.8396774678000001,6.98,-0.33,6.9877965053
2020-01-13 16:30:00,4.792,0.98,4.8911822702,0.17200000000000001,-0.27,0.32013122310000003,4.62,1.25,4.786115335,5.952,-1.23,6.0777630753,0.17200000000000001,-0.27,0.32013122310000003,5.78,-0.96,5.8591808301
2020-01-13 17:00:00,4.6325,1.0175,4.7429276296000005,0.1125,-0.2325,0.2582876304,4.52,1.25,4.6896588362,6.1125,-1.3425,6.2581916318,0.1125,-0.2325,0.2582876304,6.0,-1.11,6.1018112065
2020-01-13 17:30:00,4.892,1.071,5.0078643153,0.14200000000000002,-0.229,0.2694531499,4.75,1.3,4.9246827309,6.142,-1.339,6.2862616077,0.14200000000000002,-0.229,0.2694531499,6.0,-1.11,6.1018112065
2020-01-13 18:00:00,4.7535,1.0685,4.8721098612,0.07350000000000001,-0.2315,0.2428878342,4.68,1.3,4.85720084,6.3335,-1.4115,6.4888792946,0.07350000000000001,-0.2315,0.2428878342,6.26,-1.18,6.3702433235
2020-01-13 18:30:00,4.7025,1.034,4.8148377179,0.10250000000000001,-0.08600000000000001,0.13379929000000002,4.6,1.12,4.7343848597000004,6.0625,-1.3860000000000001,6.2189148772,0.10250000000000001,-0.08600000000000001,0.13379929000000002,5.96,-1.3,6.1001311461
2020-01-13 19:00:00,4.7015,1.0,4.8066726797,0.14150000000000001,-0.12,0.1855323422,4.5600000000000005,1.12,4.6955297891,6.0315,-1.37,6.1851347803,0.14150000000000001,-0.12,0.1855323422,5.89,-1.25,6.0211792865
2020-01-13 19:30:00,4.63,0.9005000000000001,4.7167573872,0.13,-0.2195,0.25510831030000003,4.5,1.12,4.6372836877,6.13,-1.2395,6.2540595016000005,0.13,-0.2195,0.25510831030000003,6.0,-1.02,6.0860824838
2020-01-13 20:00:00,4.634,0.851,4.7114920142,0.134,-0.089,0.16086329600000002,4.5,0.9400000000000001,4.5971295392,5.734,-1.219,5.862142697,0.134,-0.089,0.16086329600000002,5.6,-1.13,5.7128714321
2020-01-13 20:30:00,4.594,0.8185,4.6663452776,0.14400000000000002,-0.1915,0.2396001878,4.45,1.01,4.5631787166,5.814,-1.1615,5.9288850765,0.14400000000000002,-0.1915,0.2396001878,5.67,-0.97,5.7523734232
2020-01-13 21:00:00,4.432,0.8260000000000001,4.5083145409,0.112,-0.184,0.2154065923,4.32,1.01,4.4364963654,5.732,-1.254,5.867566787,0.112,-0.184,0.2154065923,5.62,-1.07,5.7209527179
2020-01-13 21:30:00,4.1995000000000005,0.8715,4.2889756936,0.059500000000000004,-0.0585,0.0834415963,4.14,0.93,4.2431709841,5.4295,-1.2785,5.5779953836,0.059500000000000004,-0.0585,0.0834415963,5.37,-1.22,5.5068411998
2020-01-13 22:00:00,4.0515,0.891,4.1483169177,0.14150000000000001,-0.249,0.2863970146,3.91,1.1400000000000001,4.0728000196,5.4515,-1.349,5.6159285296,0.14150000000000001,-0.249,0.2863970146,5.31,-1.1,5.4227391602
2020-01-13 22:30:00,3.8845,1.1135,4.0409432686,0.1545,-0.1365,0.20616134460000002,3.73,1.25,3.9338784933,5.0545,-1.5865,5.2976365013,0.1545,-0.1365,0.20616134460000002,4.9,-1.45,5.1100391388
2020-01-13 23:00:00,3.339,1.494,3.6579990432000002,0.11900000000000001,-0.176,0.2124547011,3.22,1.67,3.6272992708,5.329,-2.016,5.6975869454,0.11900000000000001,-0.176,0.2124547011,5.21,-1.8399999999999999,5.525368766
2020-01-13 23:30:00,3.0385,1.4695,3.3751907354,0.1385,-0.24050000000000002,0.2775292777,2.9,1.71,3.3666155112,5.3085,-1.9805000000000001,5.6659114448,0.1385,-0.24050000000000002,0.2775292777,5.17,-1.74,5.4549518788
2020-01-14 00:00:00,2.855,1.3515000000000001,3.1587303225,0.055,-0.1085,0.1216439477,2.8,1.46,3.1577840331,4.985,-1.8485,5.3166885606,0.055,-0.1085,0.1216439477,4.93,-1.74,5.2280493494
2020-01-14 00:30:00,2.9705,1.319,3.2501740338,0.1105,-0.201,0.22937142370000002,2.86,1.52,3.2388269481,4.8405000000000005,-1.881,5.1931301977,0.1105,-0.201,0.22937142370000002,4.73,-1.6800000000000002,5.0194920062
2020-01-14 01:00:00,2.6475,1.355,2.9741017552,0.0675,-0.165,0.1782729649,2.58,1.52,2.9944615543,4.9975000000000005,-1.905,5.3482736701,0.0675,-0.165,0.1782729649,4.93,-1.74,5.2280493494
2020-01-14 01:30:00,2.818,1.342,3.1212318081,0.068,-0.11800000000000001,0.1361910423,2.75,1.46,3.1135349684999998,4.728,-1.858,5.0799751968,0.068,-0.11800000000000001,0.1361910423,4.66,-1.74,4.9742537129
2020-01-14 02:00:00,3.0445,1.3125,3.3153637055000003,0.0345,-0.14750000000000002,0.1514810219,3.01,1.46,3.3453998266,4.3945,-1.8475000000000001,4.76706267,0.0345,-0.14750000000000002,0.1514810219,4.36,-1.7000000000000002,4.6797008451
2020-01-14 02:30:00,3.0975,1.2875,3.3544243172,0.08750000000000001,-0.1325,0.1587844451,3.01,1.42,3.3281376173,4.2975,-1.8325,4.6718906772,0.08750000000000001,-0.1325,0.1587844451,4.21,-1.7000000000000002,4.540275322
2020-01-14 03:00:00,3.3175,1.2925,3.5603879704,0.0675,-0.1875,0.19927995380000002,3.25,1.48,3.5711202724,4.1775,-1.8375,4.5637607847,0.0675,-0.1875,0.19927995380000002,4.11,-1.65,4.4288373192
2020-01-14 03:30:00,2.763,1.3825,3.089575254,0.14300000000000002,-0.2175,0.26029838650000003,2.62,1.6,3.0699185657,4.633,-1.9375,5.0218119489,0.14300000000000002,-0.2175,0.26029838650000003,4.49,-1.72,4.8081701301
2020-01-14 04:00:00,2.5035,1.418,2.8771924249,0.0835,-0.222,0.2371840003,2.42,1.6400000000000001,2.9233542379,4.8935,-1.982,5.2796464134,0.0835,-0.222,0.2371840003,4.8100000000000005,-1.76,5.1218844188
2020-01-14 04:30:00,2.7715,1.3735,3.093172239,0.061500000000000006,-0.20650000000000002,0.21546345400000003,2.71,1.58,3.1369571243,4.5615,-1.9665,4.9673337416,0.061500000000000006,-0.20650000000000002,0.21546345400000003,4.5,-1.76,4.83193543
2020-01-14 05:00:00,2.8905000000000003,1.334,3.1834802104,0.0805,-0.116,0.1411957861,2.81,1.45,3.162056293,4.3305,-1.876,4.7193862154,0.0805,-0.116,0.1411957861,4.25,-1.76,4.6000108696
2020-01-14 05:30:00,3.0935,1.343,3.3724458854,0.053500000000000006,-0.157,0.1658651561,3.04,1.5,3.3899262529,4.2635,-1.887,4.6624243962000005,0.053500000000000006,-0.157,0.1658651561,4.21,-1.73,4.5515931277
2020-01-14 06:00:00,3.135,1.3445,3.4111442728,0.025,-0.1555,0.1574968254,3.11,1.5,3.4528394113,4.365,-1.8855,4.7548223153,0.025,-0.1555,0.1574968254,4.34,-1.73,4.6720980298
2020-01-14 06:30:00,3.269,1.309,3.5213409378,0.029,-0.041,0.0502195181,3.24,1.35,3.51,4.529,-1.771,4.8629499278,0.029,-0.041,0.0502195181,4.5,-1.73,4.8210890886
2020-01-14 07:00:00,3.535,1.2295,3.7427122852,0.035,-0.0805,0.0877795534,3.5,1.31,3.7371245631,4.705,-1.6705,4.9927542749,0.035,-0.0805,0.0877795534,4.67,-1.5899999999999999,4.9332545039
2020-01-14 07:30:00,3.7315,0.9385,3.8477102931,0.0315,-0.0015,0.031535694100000004,3.7,0.9400000000000001,3.8175384739,4.8815,-1.3315000000000001,5.0598354222,0.0315,-0.0015,0.031535694100000004,4.85,-1.33,5.0290555773
2020-01-14 08:00:00,3.955,0.9185000000000001,4.0602545795,0.035,-0.1015,0.10736503160000001,3.92,1.02,4.0505308294,5.105,-1.3915,5.2912472301,0.035,-0.1015,0.10736503160000001,5.07,-1.29,5.2315389705
2020-01-14 08:30:00,4.0435,0.8250000000000001,4.1268047264,0.053500000000000006,-0.115,0.1268355234,3.99,0.9400000000000001,4.0992316353,5.0035,-1.275,5.1633939662,0.053500000000000006,-0.115,0.1268355234,4.95,-1.16,5.084102674
2020-01-14 09:00:00,4.145,0.7445,4.2113305795,0.025,-0.0455,0.0519157972,4.12,0.79,4.1950566146,4.675,-1.2055,4.8279245282000005,0.025,-0.0455,0.0519157972,4.65,-1.16,4.7925045644
2020-01-14 09:30:00,4.6375,0.766,4.7003363975,0.007500000000000001,-0.134,0.1342097239,4.63,0.9,4.7166619552,4.4775,-1.184,4.6313995995,0.007500000000000001,-0.134,0.1342097239,4.47,-1.05,4.5916663642
2020-01-14 10:00:00,4.511,0.7165,4.5675478377,0.031,-0.0935,0.09850507600000001,4.48,0.81,4.5526365987,4.571,-1.1435,4.7118609116,0.031,-0.0935,0.09850507600000001,4.54,-1.05,4.659839053
2020-01-14 10:30:00,4.5865,0.7645000000000001,4.6497787582,0.006500000000000001,-0.0855,0.0857467201,4.58,0.85,4.6582078099,4.6265,-1.1855,4.7759724141,0.006500000000000001,-0.0855,0.0857467201,4.62,-1.1,4.7491472919
2020-01-14 11:00:00,4.79,0.735,4.8460628349,0.02,-0.115,0.1167261753,4.77,0.85,4.8451418968,4.64,-1.105,4.7697615244,0.02,-0.115,0.1167261753,4.62,-0.99,4.7248809509
2020-01-14 11:30:00,4.656,0.67,4.7039596087,0.036000000000000004,-0.12,0.12528367810000002,4.62,0.79,4.6870566457,4.866,-1.0,4.9676912142,0.036000000000000004,-0.12,0.12528367810000002,4.83,-0.88,4.9095111773
2020-01-14 12:00:00,4.621,0.75,4.6814678254,0.07100000000000001,-0.17,0.1842308335,4.55,0.92,4.6420792755,4.9510000000000005,-1.12,5.0761009643,0.07100000000000001,-0.17,0.1842308335,4.88,-0.9500000000000001,4.9716093974
2020-01-14 12:30:00,4.304,0.8125,4.3800196632,0.114,-0.1575,0.1944280072,4.19,0.97,4.3008138765,5.374,-1.1875,5.5036380922,0.114,-0.1575,0.1944280072,5.26,-1.03,5.3598973871
2020-01-14 13:00:00,4.2975,0.811,4.3733542333,0.1075,-0.199,0.2261796852,4.19,1.01,4.3100116009,5.5175,-1.229,5.6527203407,0.1075,-0.199,0.2261796852,5.41,-1.03,5.5071771353
2020-01-14 13:30:00,4.022,0.8875000000000001,4.1187546965,0.182,-0.21250000000000002,0.279786079,3.84,1.1,3.9944461443,5.692,-1.2425,5.8260338353000005,0.182,-0.21250000000000002,0.279786079,5.51,-1.03,5.6054437826
2020-01-14 14:00:00,3.7655000000000003,1.1275,3.9306801574,0.1955,-0.12250000000000001,0.2307086908,3.5700000000000003,1.25,3.7825123926,5.7855,-1.4525000000000001,5.9650453896,0.1955,-0.12250000000000001,0.2307086908,5.59,-1.33,5.7460421161
