Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-14 14:30:00,3.996,1.1185,4.1495853106,0.196,-0.1315,0.236025952,3.8,1.25,4.0003124878,5.516,-1.3915,5.6888072783,0.196,-0.1315,0.236025952,5.32,-1.26,5.4671747731
2020-01-14 15:00:00,3.8120000000000003,1.1275,3.9752484514,0.192,-0.2325,0.3015298493,3.62,1.3599999999999999,3.8670402118,5.822,-1.4125,5.9908964479,0.192,-0.2325,0.3015298493,5.63,-1.18,5.7523299627
2020-01-14 15:30:00,3.7525,1.1685,3.9302224492,0.1925,-0.1515,0.2449663242,3.56,1.32,3.7968407920000002,6.0025,-1.4215,6.168522392,0.1925,-0.1515,0.2449663242,5.8100000000000005,-1.27,5.9471842077
2020-01-14 16:00:00,3.74,1.1805,3.9218847829000003,0.18,-0.1695,0.2472453235,3.56,1.35,3.8073744233999998,6.18,-1.4395,6.3454361749,0.18,-0.1695,0.2472453235,6.0,-1.27,6.1329356755
2020-01-14 16:30:00,3.5945,1.17,3.7801230469,0.1845,-0.01,0.184770804,3.41,1.18,3.6083929941,5.9745,-1.42,6.14093236,0.1845,-0.01,0.184770804,5.79,-1.4100000000000001,5.9592113572
2020-01-14 17:00:00,3.133,1.1515,3.3379097127,0.183,0.3215,0.3699341158,2.95,0.8300000000000001,3.0645391171,5.513,-1.4185,5.6925663149,0.183,0.3215,0.3699341158,5.33,-1.74,5.6068261967
2020-01-14 17:30:00,3.776,1.1255,3.9401683022,0.186,0.20550000000000002,0.2771754859,3.59,0.92,3.7060086346,5.896,-1.3845,6.0563731928,0.186,0.20550000000000002,0.2771754859,5.71,-1.5899999999999999,5.9272421918
2020-01-14 18:00:00,4.0975,1.107,4.2444028143,0.1975,0.187,0.271983915,3.9,0.92,4.0070437981,5.9875,-1.403,6.1496800933,0.1975,0.187,0.271983915,5.79,-1.5899999999999999,6.0043484243
2020-01-14 18:30:00,4.148,1.07,4.2837838414,0.128,0.15,0.19719026350000002,4.02,0.92,4.1239301643,6.128,-1.4,6.2858876859,0.128,0.15,0.19719026350000002,6.0,-1.55,6.1969750685000005
2020-01-14 19:00:00,4.1505,1.107,4.2955906753,0.07050000000000001,0.147,0.1630314387,4.08,0.96,4.1914198072,6.1005,-1.403,6.2597531301,0.07050000000000001,0.147,0.1630314387,6.03,-1.55,6.2260260199
2020-01-14 19:30:00,3.9045,1.101,4.0567624099,0.1145,0.221,0.2489000804,3.79,0.88,3.8908225351,6.0245,-1.399,6.1848040591,0.1145,0.221,0.2489000804,5.91,-1.62,6.1280094647
2020-01-14 20:00:00,3.8120000000000003,1.109,3.9700409318,0.082,0.139,0.1613846337,3.73,0.97,3.8540627914,6.062,-1.421,6.226321948,0.082,0.139,0.1613846337,5.98,-1.56,6.1801294485
2020-01-14 20:30:00,3.941,1.072,4.0841969835,0.111,0.10200000000000001,0.1507481343,3.83,0.97,3.9509239426000002,5.691,-1.418,5.864998295,0.111,0.10200000000000001,0.1507481343,5.58,-1.52,5.7833208453000005
2020-01-14 21:00:00,4.031,1.244,4.2185894562,0.111,0.10400000000000001,0.1521085139,3.92,1.1400000000000001,4.0824012542,5.251,-1.666,5.5089524413,0.111,0.10400000000000001,0.1521085139,5.14,-1.77,5.436221114
2020-01-14 21:30:00,4.247,1.465,4.4925754306,0.037,0.035,0.0509313263,4.21,1.43,4.4462343618,4.8870000000000005,-1.925,5.2524655163,0.037,0.035,0.0509313263,4.85,-1.96,5.2310706361
2020-01-14 22:00:00,4.118,1.3885,4.3457860336,0.018000000000000002,0.17850000000000002,0.1794052675,4.1,1.21,4.2748216337,4.418,-1.8215,4.7787640923,0.018000000000000002,0.17850000000000002,0.1794052675,4.4,-2.0,4.8332183894
2020-01-14 22:30:00,3.888,1.387,4.1279914002,0.018000000000000002,0.127,0.1282692481,3.87,1.26,4.0699508597,4.218,-1.873,4.6151547103,0.018000000000000002,0.127,0.1282692481,4.2,-2.0,4.6518813398
2020-01-14 23:00:00,3.673,1.3865,3.925979018,0.073,0.1265,0.14605221670000001,3.6,1.26,3.8141316181000002,4.073,-1.8735,4.4832277714,0.073,0.1265,0.14605221670000001,4.0,-2.0,4.472135955
2020-01-14 23:30:00,3.5045,1.4215,3.7818226426,0.0245,0.1015,0.1044150372,3.48,1.32,3.7219349806,3.9445,-1.8985,4.3776000845,0.0245,0.1015,0.1044150372,3.92,-2.0,4.4007272126
2020-01-15 00:00:00,2.9375,1.412,3.2592407475,0.0475,0.192,0.197788397,2.89,1.22,3.1369571243,4.0775,-1.9180000000000001,4.5060770355,0.0475,0.192,0.197788397,4.03,-2.11,4.5489559242
2020-01-15 00:30:00,3.0495,1.412,3.3605348161,0.0495,0.192,0.1982782136,3.0,1.22,3.2385799357,3.7595,-1.9180000000000001,4.2204933657,0.0495,0.192,0.1982782136,3.71,-2.11,4.2680440485
2020-01-15 01:00:00,2.8165,1.351,3.1237594738,0.036500000000000005,0.131,0.1359898893,2.7800000000000002,1.22,3.0359183125,4.0265,-1.869,4.4391286589,0.036500000000000005,0.131,0.1359898893,3.99,-2.0,4.4631939236000004
2020-01-15 01:30:00,2.7575000000000003,1.375,3.0813034985,0.0275,0.155,0.1574206149,2.73,1.22,2.9902006622,3.9575,-1.845,4.3664437761,0.0275,0.155,0.1574206149,3.93,-2.0,4.4096371733
2020-01-15 02:00:00,3.145,1.349,3.4221084144000002,0.015,0.129,0.1298691649,3.13,1.22,3.3593600581,3.575,-1.871,4.0350050805,0.015,0.129,0.1298691649,3.56,-2.0,4.0833319728
2020-01-15 02:30:00,2.974,1.3375,3.2609173939,0.044,0.1575,0.1635305782,2.93,1.18,3.1586864358,3.604,-1.8425,4.0476687426,0.044,0.1575,0.1635305782,3.56,-2.0,4.0833319728
2020-01-15 03:00:00,3.052,1.2745,3.307424111,0.032,0.0945,0.0997709878,3.02,1.18,3.2423448305,3.632,-1.8555000000000001,4.0785174083,0.032,0.0945,0.0997709878,3.6,-1.9500000000000002,4.0942032192
2020-01-15 03:30:00,3.116,1.2765,3.3673295428,0.036000000000000004,0.1365,0.1411674538,3.08,1.1400000000000001,3.2842046221,3.376,-1.8135,3.832252373,0.036000000000000004,0.1365,0.1411674538,3.34,-1.9500000000000002,3.8675702967000003
2020-01-15 04:00:00,2.759,1.2974999999999999,3.0488665517,0.039,0.24750000000000003,0.25055388640000004,2.7199999999999998,1.05,2.9156302921,3.059,-1.8425,3.571034479,0.039,0.24750000000000003,0.25055388640000004,3.02,-2.09,3.672669329
2020-01-15 04:30:00,2.4465,1.3005,2.7706790684,0.036500000000000005,0.2005,0.2037952404,2.41,1.1,2.6491696812,3.6765,-1.8495,4.1154954137,0.036500000000000005,0.2005,0.2037952404,3.64,-2.05,4.1775710646
2020-01-15 05:00:00,2.5055,1.27,2.8089909665,0.0155,0.22,0.22054534680000001,2.49,1.05,2.702332326,3.5855,-1.83,4.0255074525,0.0155,0.22,0.22054534680000001,3.5700000000000003,-2.05,4.1167219969
2020-01-15 05:30:00,2.7255000000000003,1.291,3.0157969511,0.0055000000000000005,0.241,0.2410627512,2.7199999999999998,1.05,2.9156302921,3.3255,-1.8090000000000002,3.7856876852,0.0055000000000000005,0.241,0.2410627512,3.32,-2.05,3.9019097888000003
2020-01-15 06:00:00,2.92,1.3115,3.2010048813,0.03,0.2615,0.2632152161,2.89,1.05,3.0748333288,3.58,-1.7885,4.0018910842,0.03,0.2615,0.2632152161,3.55,-2.05,4.0993901986
2020-01-15 06:30:00,2.6734999999999998,1.365,3.0018039993,0.0335,0.445,0.4462591736,2.64,0.92,2.7957110008,3.4735,-1.755,3.8916869414,0.0335,0.445,0.4462591736,3.44,-2.2,4.0833319728
2020-01-15 07:00:00,1.9995,1.3315000000000001,2.402268199,0.0495,0.021500000000000002,0.053967582900000005,1.9500000000000002,1.31,2.3491700662,2.7895000000000003,-1.7685,3.3028627734000002,0.0495,0.021500000000000002,0.053967582900000005,2.74,-1.79,3.2728733553
2020-01-15 07:30:00,2.676,1.33,2.9882898119,0.056,-0.5700000000000001,0.572744271,2.62,1.9,3.2364177728,3.496,-1.77,3.9185349303,0.056,-0.5700000000000001,0.572744271,3.44,-1.2,3.6432952118
2020-01-15 08:00:00,2.9595000000000002,1.3820000000000001,3.2662768177,0.0395,-0.578,0.5793481251,2.92,1.96,3.5168167425,3.6095,-1.838,4.0505227132,0.0395,-0.578,0.5793481251,3.5700000000000003,-1.26,3.7858288392
2020-01-15 08:30:00,3.0955,1.3285,3.3685356611,0.0655,-0.6315000000000001,0.6348877854,3.03,1.96,3.6086701152,3.7155,-1.8315000000000001,4.1423824666,0.0655,-0.6315000000000001,0.6348877854,3.65,-1.2,3.8421998907
2020-01-15 09:00:00,3.0635,1.3615,3.3524192011,0.07350000000000001,-0.5985,0.6029962686,2.99,1.96,3.5751503465,3.4635,-1.8585,3.930630293,0.07350000000000001,-0.5985,0.6029962686,3.39,-1.26,3.6165867887000003
2020-01-15 09:30:00,2.701,1.363,3.0254206319,0.111,-0.597,0.6072314221,2.59,1.96,3.2480301723,3.801,-1.857,4.230372324,0.111,-0.597,0.6072314221,3.69,-1.26,3.899192224
2020-01-15 10:00:00,2.5975,1.3665,2.935017632,0.0775,-0.5935,0.598538637,2.52,1.96,3.1924911903,4.0575,-1.8535,4.4608035711,0.0775,-0.5935,0.598538637,3.98,-1.26,4.1746856169
2020-01-15 10:30:00,2.5605,1.375,2.9063353643000003,0.0405,-0.585,0.5864002473000001,2.52,1.96,3.1924911903,4.0205,-1.845,4.423623543,0.0405,-0.585,0.5864002473000001,3.98,-1.26,4.1746856169
2020-01-15 11:00:00,2.5095,1.4445000000000001,2.8955432133,0.1095,-0.6255000000000001,0.6350122046000001,2.4,2.07,3.1693690224,3.9995000000000003,-1.8855,4.4216637706,0.1095,-0.6255000000000001,0.6350122046000001,3.89,-1.26,4.0889729762
2020-01-15 11:30:00,2.7015000000000002,1.4395,3.0610884502,0.1115,-0.6305000000000001,0.6402831405,2.59,2.07,3.3155693327,3.9015,-1.8305,4.3095745149999996,0.1115,-0.6305000000000001,0.6402831405,3.79,-1.2,3.9754370829
2020-01-15 12:00:00,2.4555,1.3525,2.803343807,0.1355,-0.6175,0.6321918222,2.32,1.97,3.0435669863,3.9955,-1.8175,4.3894562875,0.1355,-0.6175,0.6321918222,3.86,-1.2,4.0422271089
2020-01-15 12:30:00,2.4565,0.8735,2.6071813324,0.1365,-0.6065,0.6216707328000001,2.32,1.48,2.7518720901,4.0765,-1.3065,4.2807469558,0.1365,-0.6065,0.6216707328000001,3.94,-0.7000000000000001,4.0016996389
2020-01-15 13:00:00,2.9505,0.7915000000000001,3.0548195528,0.1405,-0.6285000000000001,0.6440128104,2.81,1.42,3.1484122983,3.7805,-1.2185,3.9720174345,0.1405,-0.6285000000000001,0.6440128104,3.64,-0.59,3.6875059322
2020-01-15 13:30:00,2.6755,0.8210000000000001,2.7986320319,0.1655,-0.649,0.6697695499,2.51,1.47,2.9087798128999998,4.1255,-1.289,4.3221836206,0.1655,-0.649,0.6697695499,3.96,-0.64,4.0113838011
2020-01-15 14:00:00,2.5635,0.8595,2.7037515603,0.053500000000000006,-0.6505000000000001,0.6526963306,2.51,1.51,2.9291978424,4.1235,-1.2905,4.3207224512,0.053500000000000006,-0.6505000000000001,0.6526963306,4.07,-0.64,4.1200121359
2020-01-15 14:30:00,2.7845,0.8955000000000001,2.924954786,0.0645,-0.6545000000000001,0.6576705102,2.7199999999999998,1.55,3.1306389124,3.8045,-1.2945,4.0187001008,0.0645,-0.6545000000000001,0.6576705102,3.74,-0.64,3.7943642419
2020-01-15 15:00:00,2.5715,0.9445,2.7394693829,0.1515,-0.6755,0.6922806512,2.42,1.62,2.912181313,4.1715,-1.3155000000000001,4.3740087448,0.1515,-0.6755,0.6922806512,4.02,-0.64,4.0706264874
2020-01-15 15:30:00,2.416,0.9505,2.5962484954000002,0.116,-0.6695,0.6794749811,2.3,1.62,2.8132543433,4.306,-1.3595000000000002,4.5155150592,0.116,-0.6695,0.6794749811,4.19,-0.6900000000000001,4.2464337979
2020-01-15 16:00:00,2.8145,0.8835000000000001,2.9499122868,0.1245,-0.7365,0.7469487934,2.69,1.62,3.1401433088,4.3145,-1.3165,4.510884891,0.1245,-0.7365,0.7469487934,4.19,-0.58,4.2299527184
2020-01-15 16:30:00,3.4065,0.9085000000000001,3.5255658411,0.1265,-0.8315,0.8410674765,3.2800000000000002,1.74,3.7129503094,4.6165,-1.2815,4.7910661131,0.1265,-0.8315,0.8410674765,4.49,-0.45,4.5124937673000005
2020-01-15 17:00:00,3.5005,0.8385,3.5995253159000002,0.09050000000000001,-0.7715000000000001,0.7767898686,3.41,1.6099999999999999,3.7709680455,4.9005,-1.1815,5.0409168313,0.09050000000000001,-0.7715000000000001,0.7767898686,4.8100000000000005,-0.41000000000000003,4.827442387
2020-01-15 17:30:00,3.5165,0.847,3.6170680461,0.10650000000000001,-0.153,0.1864168716,3.41,1.0,3.5536038046,4.6665,-1.143,4.8044428657000005,0.10650000000000001,-0.153,0.1864168716,4.5600000000000005,-0.99,4.6662297415000005
2020-01-15 18:00:00,4.1045,0.8975000000000001,4.2014790848,0.0745,0.3275,0.3358667891,4.03,0.5700000000000001,4.0701105636,5.1745,-1.1625,5.3034758885,0.0745,0.3275,0.3358667891,5.1,-1.49,5.313200542
2020-01-15 18:30:00,3.9905,0.901,4.0909523647,0.12050000000000001,0.251,0.2784263817,3.87,0.65,3.9242069262,5.5105,-1.159,5.6310648416,0.12050000000000001,0.251,0.2784263817,5.39,-1.4100000000000001,5.5713732598
2020-01-15 19:00:00,4.646,0.7925000000000001,4.7131064331,0.066,0.14250000000000002,0.1570421918,4.58,0.65,4.6258945081,5.026,-1.0975,5.1444321601,0.066,0.14250000000000002,0.1570421918,4.96,-1.24,5.1126509758
2020-01-15 19:30:00,4.3305,0.7995,4.4036837421,0.09050000000000001,0.2195,0.2374247249,4.24,0.58,4.2794859504,4.9705,-1.1005,5.0908712908,0.09050000000000001,0.2195,0.2374247249,4.88,-1.32,5.0553733789
2020-01-15 20:00:00,4.327,0.804,4.4010618037,0.017,0.224,0.22464416310000002,4.31,0.58,4.3488504228,4.677,-1.146,4.8153551271,0.017,0.224,0.22464416310000002,4.66,-1.37,4.857211134
2020-01-15 20:30:00,4.088,0.8305,4.1715074314,0.018000000000000002,0.2505,0.2511458739,4.07,0.58,4.1111190691,4.578,-1.2195,4.7376433224,0.018000000000000002,0.2505,0.2511458739,4.5600000000000005,-1.47,4.791085472
2020-01-15 21:00:00,3.7765,0.8375,3.8682500566,0.026500000000000003,0.3375,0.3385387718,3.75,0.5,3.7831864876,4.4265,-1.1725,4.5791547801,0.026500000000000003,0.3375,0.3385387718,4.4,-1.51,4.6518920882
2020-01-15 21:30:00,3.909,0.8190000000000001,3.9938755614,0.019,0.229,0.22978685780000002,3.89,0.59,3.9344885309,4.419,-1.201,4.5792971076,0.019,0.229,0.22978685780000002,4.4,-1.43,4.6265429859000005
2020-01-15 22:00:00,3.818,0.8115,3.9032878769,0.028,0.3015,0.3027973745,3.79,0.51,3.8241600385,4.008,-1.2385,4.1949906138,0.028,0.3015,0.3027973745,3.98,-1.54,4.2675519915
2020-01-15 22:30:00,3.5755,0.7995,3.6637959141,0.0055000000000000005,0.1995,0.1995758001,3.5700000000000003,0.6000000000000001,3.6200690601,4.0455,-1.2705,4.2403113683,0.0055000000000000005,0.1995,0.1995758001,4.04,-1.47,4.2991278185
2020-01-15 23:00:00,3.379,0.9285,3.5042478865,0.009000000000000001,0.2585,0.25865662570000003,3.37,0.67,3.4359569264,3.729,-1.4115,3.98720118,0.009000000000000001,0.2585,0.25865662570000003,3.7199999999999998,-1.67,4.0776586419
2020-01-15 23:30:00,2.9965,1.079,3.1848474453,0.026500000000000003,0.259,0.2603521653,2.9699999999999998,0.8200000000000001,3.0811199263,3.5765000000000002,-1.561,3.9023163954,0.026500000000000003,0.259,0.2603521653,3.55,-1.82,3.9893483177
2020-01-16 00:00:00,2.8515,1.2955,3.1319917784,0.0115,0.3155,0.3157095184,2.84,0.98,3.0043302082,3.3915,-1.7945,3.8369913344,0.0115,0.3155,0.3157095184,3.38,-2.11,3.9845325949
2020-01-16 00:30:00,3.1105,1.2935,3.3687315862,0.0005,0.21350000000000002,0.2135005855,3.11,1.08,3.2921877225,3.2405,-1.8065,3.7100245956,0.0005,0.21350000000000002,0.2135005855,3.24,-2.02,3.818114718
2020-01-16 01:00:00,3.114,1.284,3.3683307439,0.004,0.20400000000000001,0.20403921190000002,3.11,1.08,3.2921877225,3.174,-1.816,3.6567925837,0.004,0.20400000000000001,0.20403921190000002,3.17,-2.02,3.7588961146
2020-01-16 01:30:00,2.763,1.2974999999999999,3.0524867322,0.003,0.2575,0.2575174751,2.76,1.04,2.9494406249000003,3.483,-1.8525,3.9450025665,0.003,0.2575,0.2575174751,3.48,-2.11,4.069705149
2020-01-16 02:00:00,2.68,1.326,2.9900963195,0.0,0.28600000000000003,0.28600000000000003,2.68,1.04,2.8747173774,3.42,-1.854,3.8902077065,0.0,0.28600000000000003,0.28600000000000003,3.42,-2.14,4.0343524883
2020-01-16 02:30:00,2.92,1.3559999999999999,3.2194931278,0.0,0.216,0.216,2.92,1.1400000000000001,3.1346451155,3.27,-1.924,3.7940316288,0.0,0.216,0.216,3.27,-2.14,3.9080046059
2020-01-16 03:00:00,2.9699999999999998,1.3780000000000001,3.2741081228,0.0,0.23800000000000002,0.23800000000000002,2.9699999999999998,1.1400000000000001,3.18127333,3.07,-1.9020000000000001,3.6114407097,0.0,0.23800000000000002,0.23800000000000002,3.07,-2.14,3.7422586763
2020-01-16 03:30:00,3.07,1.3515000000000001,3.3543184479,0.0,0.2515,0.2515,3.07,1.1,3.2611194397,2.94,-1.8885,3.4942856566,0.0,0.2515,0.2515,2.94,-2.14,3.6363718181999998
2020-01-16 04:00:00,2.91,1.303,3.1884022645,0.0,0.203,0.203,2.91,1.1,3.1109644807,3.17,-1.857,3.6738738411,0.0,0.203,0.203,3.17,-2.06,3.7805422891
2020-01-16 04:30:00,2.9625,1.3045,3.2369934353,0.0025,0.1545,0.1545202252,2.96,1.15,3.1755471969,3.0125,-1.8455,3.5328496288,0.0025,0.1545,0.1545202252,3.01,-2.0,3.6138760355
2020-01-16 05:00:00,2.917,1.736,3.3944933348,0.007,0.366,0.3660669338,2.91,1.37,3.2163644072,2.177,-2.2640000000000002,3.1408637347,0.007,0.366,0.3660669338,2.17,-2.63,3.4096627399
2020-01-16 05:30:00,2.4215,1.7705000000000002,2.9997220705,0.0315,0.49050000000000005,0.49151042720000004,2.39,1.28,2.7111805547000003,2.2015000000000002,-2.2295,3.1332527029,0.0315,0.49050000000000005,0.49151042720000004,2.17,-2.7199999999999998,3.4795545692
2020-01-16 06:00:00,2.5995,1.7465000000000002,3.1317187773,0.0695,0.4665,0.47164870400000003,2.5300000000000002,1.28,2.8353659375999998,2.3495,-2.1835,3.2074635618,0.0695,0.4665,0.47164870400000003,2.2800000000000002,-2.65,3.4958403854
2020-01-16 06:30:00,2.705,1.6640000000000001,3.1758339062,0.065,0.514,0.5180936209,2.64,1.15,2.8796006668,2.545,-2.056,3.2717214123,0.065,0.514,0.5180936209,2.48,-2.5700000000000003,3.5714562856
2020-01-16 07:00:00,2.3585000000000003,1.612,2.8567579964,0.0485,0.522,0.5242482713000001,2.31,1.09,2.554251358,3.4085,-1.9580000000000002,3.9308569358,0.0485,0.522,0.5242482713000001,3.36,-2.48,4.1761226036
2020-01-16 07:30:00,2.868,1.3345,3.1632758732,0.068,0.5445,0.5487296693,2.8,0.79,2.9093126336,3.178,-1.6555,3.5833453992,0.068,0.5445,0.5487296693,3.11,-2.2,3.8094750294
2020-01-16 08:00:00,4.398,1.179,4.5532894703,0.098,0.389,0.4011545837,4.3,0.79,4.3719675205,2.848,-1.631,3.2819605421,0.098,0.389,0.4011545837,2.75,-2.02,3.4121693979
2020-01-16 08:30:00,3.2805,1.2570000000000001,3.5130797386,0.09050000000000001,0.467,0.47568818570000004,3.19,0.79,3.2863657739,3.5805,-1.673,3.9520765744,0.09050000000000001,0.467,0.47568818570000004,3.49,-2.14,4.0938612580000004
2020-01-16 09:00:00,2.697,1.3205,3.0029201205,0.047,0.5305,0.5325779286,2.65,0.79,2.7652486326,3.627,-1.6895,4.0011922286,0.047,0.5305,0.5325779286,3.58,-2.22,4.2124577149
2020-01-16 09:30:00,3.306,1.2715,3.5420824736,0.046,0.48150000000000004,0.4836923092,3.26,0.79,3.3543553777,3.296,-1.6085,3.6675452622,0.046,0.48150000000000004,0.4836923092,3.25,-2.09,3.8640134575
2020-01-16 10:00:00,4.17,1.0755,4.3064602924,0.11,0.28550000000000003,0.3059579219,4.06,0.79,4.1361455487,3.46,-1.4745,3.7610836537,0.11,0.28550000000000003,0.3059579219,3.35,-1.76,3.7841907986
2020-01-16 10:30:00,4.1465,0.985,4.2618877566,0.14650000000000002,0.135,0.1992165907,4.0,0.85,4.0893153461,4.2865,-1.345,4.492561324,0.14650000000000002,0.135,0.1992165907,4.14,-1.48,4.3965895874
2020-01-16 11:00:00,3.8775,0.7655000000000001,3.9523406356,0.1275,0.14550000000000002,0.193459298,3.75,0.62,3.8009077863,4.7275,-1.0745,4.848072452,0.1275,0.14550000000000002,0.193459298,4.6,-1.22,4.7590335153000005
2020-01-16 11:30:00,4.12,1.214,4.2951363191,0.16,0.10400000000000001,0.19082976710000002,3.96,1.11,4.1126268977,4.63,-1.526,4.8749949744,0.16,0.10400000000000001,0.19082976710000002,4.47,-1.63,4.7579197135
2020-01-16 12:00:00,3.979,1.3175,4.1914493019,0.149,0.0775,0.1679501414,3.83,1.24,4.0257297475,4.949,-1.6625,5.2207764988,0.149,0.0775,0.1679501414,4.8,-1.74,5.1056439359
2020-01-16 12:30:00,4.0285,1.2985,4.2326013869,0.11850000000000001,0.0985,0.1540925047,3.91,1.2,4.09,4.9985,-1.6015000000000001,5.2487907655,0.11850000000000001,0.0985,0.1540925047,4.88,-1.7000000000000002,5.1676300177
2020-01-16 13:00:00,4.0455,1.343,4.2625953655,0.0855,0.183,0.2019882422,3.96,1.16,4.1264027918,4.8255,-1.637,5.0956078391,0.0855,0.183,0.2019882422,4.74,-1.82,5.0774009099
2020-01-16 13:30:00,4.2125,1.3795,4.4326263659,0.0925,0.0495,0.1049118678,4.12,1.33,4.3293533004,4.8825,-1.6804999999999999,5.1636117689,0.0925,0.0495,0.1049118678,4.79,-1.73,5.0928381086
2020-01-16 14:00:00,4.7055,1.2575,4.8706299901,0.0455,0.11750000000000001,0.1260019841,4.66,1.1400000000000001,4.7974159711,4.1855,-1.5525,4.4641535032,0.0455,0.11750000000000001,0.1260019841,4.14,-1.67,4.4641348546
2020-01-16 14:30:00,4.69,1.2935,4.8651045467,0.03,0.1535,0.156404124,4.66,1.1400000000000001,4.7974159711,4.04,-1.5965,4.3440087765,0.03,0.1535,0.156404124,4.01,-1.75,4.3752257085
2020-01-16 15:00:00,3.993,1.3545,4.216481857,0.043000000000000003,0.14450000000000002,0.15076223,3.95,1.21,4.1311741672,4.713,-1.6555,4.9953027186,0.043000000000000003,0.14450000000000002,0.15076223,4.67,-1.8,5.0048876111
2020-01-16 15:30:00,4.156,1.313,4.3584750774,0.056,0.10300000000000001,0.11723907200000001,4.1,1.21,4.2748216337,4.766,-1.637,5.0392980662,0.056,0.10300000000000001,0.11723907200000001,4.71,-1.74,5.0211253719
2020-01-16 16:00:00,4.049,1.3315000000000001,4.2623107876,0.109,0.12150000000000001,0.1632276018,3.94,1.21,4.1216137616,5.039,-1.6185,5.2925478978000005,0.109,0.12150000000000001,0.1632276018,4.93,-1.74,5.2280493494
2020-01-16 16:30:00,4.393,1.276,4.5745628206,0.113,0.106,0.1549354704,4.28,1.17,4.4370372998,5.073,-1.544,5.3027601303,0.113,0.106,0.1549354704,4.96,-1.65,5.2272459288
2020-01-16 17:00:00,4.4255,0.9705,4.5306644656,0.10550000000000001,0.1005,0.1457068976,4.32,0.87,4.4067334841,5.1455,-1.2695,5.2997924959,0.10550000000000001,0.1005,0.1457068976,5.04,-1.37,5.2228823460000005
2020-01-16 17:30:00,4.3875,0.806,4.4609183191,0.11750000000000001,0.116,0.1651128402,4.27,0.6900000000000001,4.3253901558,5.4275,-1.074,5.5327418384,0.11750000000000001,0.116,0.1651128402,5.31,-1.19,5.4417092903
2020-01-16 18:00:00,4.32,0.838,4.4005276956,0.16,0.088,0.1826033954,4.16,0.75,4.2270675415,5.59,-1.102,5.6975875597,0.16,0.088,0.1826033954,5.43,-1.19,5.558866791
2020-01-16 18:30:00,4.1745,0.909,4.2723215293,0.0945,0.159,0.1849628341,4.08,0.75,4.1483611222,5.6845,-1.161,5.8018498128000004,0.0945,0.159,0.1849628341,5.59,-1.32,5.7437357182
2020-01-16 19:00:00,4.1005,0.8315,4.1839565605,0.09050000000000001,0.3115,0.32438017820000004,4.01,0.52,4.0435751508,4.9705,-1.1285,5.0969974004,0.09050000000000001,0.3115,0.32438017820000004,4.88,-1.44,5.0880251572
2020-01-16 19:30:00,4.003,0.8935000000000001,4.1015059734,0.093,0.2335,0.2513389146,3.91,0.66,3.9653120936,5.3629999999999995,-1.2065000000000001,5.497036588,0.093,0.2335,0.2513389146,5.27,-1.44,5.4631950359
2020-01-16 20:00:00,4.0835,0.9095000000000001,4.1835585929,0.043500000000000004,0.1695,0.174992857,4.04,0.74,4.1072131671,5.1335,-1.2705,5.2883827868,0.043500000000000004,0.1695,0.174992857,5.09,-1.44,5.289773152
2020-01-16 20:30:00,4.217,0.8725,4.3063145786,0.027,0.1925,0.19438428430000002,4.19,0.68,4.2448203731,4.707,-1.2475,4.869507701,0.027,0.1925,0.19438428430000002,4.68,-1.44,4.8965293831
2020-01-16 21:00:00,4.3015,0.781,4.3718260773,0.0015,0.14100000000000001,0.1410079785,4.3,0.64,4.3473670192,4.6315,-1.219,4.7892330545,0.0015,0.14100000000000001,0.1410079785,4.63,-1.3599999999999999,4.8256087699
2020-01-16 21:30:00,4.24,0.7985,4.3145338392,0.0,0.1585,0.1585,4.24,0.64,4.2880298506,4.3,-1.2815,4.4868967283,0.0,0.1585,0.1585,4.3,-1.44,4.5347105751
2020-01-16 22:00:00,4.24,0.842,4.3227958545,0.0,0.162,0.162,4.24,0.68,4.2941821106999996,4.07,-1.278,4.2659329577000005,0.0,0.162,0.162,4.07,-1.44,4.3172329100999995
2020-01-16 22:30:00,4.17,0.976,4.2826949459,0.0,0.166,0.166,4.17,0.81,4.2479406776,3.8200000000000003,-1.434,4.0802887153,0.0,0.166,0.166,3.8200000000000003,-1.6,4.1415456052
2020-01-16 23:00:00,3.7,0.9275,3.8144798138000002,0.0,0.2575,0.2575,3.7,0.67,3.7601728683999998,3.61,-1.4225,3.8801554415,0.0,0.2575,0.2575,3.61,-1.6800000000000002,3.9817709628
2020-01-16 23:30:00,3.5700000000000003,0.912,3.6846497798,0.0,0.182,0.182,3.5700000000000003,0.73,3.6438715674,3.61,-1.438,3.8858646399000003,0.0,0.182,0.182,3.61,-1.62,3.9568295389
2020-01-17 00:00:00,3.52,0.9510000000000001,3.6462036421,0.0,0.181,0.181,3.52,0.77,3.6032346579,3.43,-1.439,3.7196264597,0.0,0.181,0.181,3.43,-1.62,3.7933230814
2020-01-17 00:30:00,3.37,0.9470000000000001,3.500529817,0.0,0.177,0.177,3.37,0.77,3.4568482755,3.29,-1.443,3.5925407444,0.0,0.177,0.177,3.29,-1.62,3.6672196553000003
2020-01-17 01:00:00,3.41,0.9475,3.5391886429,0.0,0.2175,0.2175,3.41,0.73,3.4872625367,3.09,-1.4525000000000001,3.4143602988,0.0,0.2175,0.2175,3.09,-1.67,3.5124065824
2020-01-17 01:30:00,3.32,0.9540000000000001,3.4543474058,0.0,0.224,0.224,3.32,0.73,3.3993087533,3.16,-1.446,3.4751281991000003,0.0,0.224,0.224,3.16,-1.67,3.574143254
2020-01-17 02:00:00,3.43,1.335,3.6806419277,0.0,0.185,0.185,3.43,1.15,3.6176511717,2.98,-1.855,3.5101887414,0.0,0.185,0.185,2.98,-2.04,3.6113709308
2020-01-17 02:30:00,3.51,1.302,3.7437019112,0.0,0.152,0.152,3.51,1.15,3.6935890405,3.01,-1.888,3.5531175044000003,0.0,0.152,0.152,3.01,-2.04,3.6361655628
2020-01-17 03:00:00,3.1155,1.3355000000000001,3.3896755744,0.0055000000000000005,0.2255,0.2255670632,3.11,1.11,3.3021508142,3.0655,-1.8145,3.5622605884,0.0055000000000000005,0.2255,0.2255670632,3.06,-2.04,3.677662301
2020-01-17 03:30:00,3.19,1.383,3.4768935848,0.0,0.123,0.123,3.19,1.26,3.4298250684,3.06,-1.917,3.6108847946,0.0,0.123,0.123,3.06,-2.04,3.677662301
2020-01-17 04:00:00,3.19,1.3845,3.4774905104,0.0,0.1945,0.1945,3.19,1.19,3.4047320012,2.9699999999999998,-1.9255,3.5395550921,0.0,0.1945,0.1945,2.9699999999999998,-2.12,3.6490135652999998
2020-01-17 04:30:00,3.0615,1.3815,3.358768301,0.0015,0.1515,0.1515074256,3.06,1.23,3.2979539111,3.2315,-1.8985,3.7479186891,0.0015,0.1515,0.1515074256,3.23,-2.05,3.8256241321
2020-01-17 05:00:00,3.17,1.3645,3.4511969301,0.0,0.1345,0.1345,3.17,1.23,3.4002646955999998,3.2800000000000002,-1.9155000000000002,3.7983602054,0.0,0.1345,0.1345,3.2800000000000002,-2.05,3.8679322641000002
2020-01-17 05:30:00,3.1735,1.4285,3.4801888598,0.0035,0.11850000000000001,0.11855167650000001,3.17,1.31,3.4300145772,3.3335,-1.9315,3.8526503215,0.0035,0.11850000000000001,0.11855167650000001,3.33,-2.05,3.9104219721
2020-01-17 06:00:00,2.8365,1.4875,3.2028719144,0.0765,0.17750000000000002,0.1932834706,2.76,1.31,3.0551104726,3.7265,-1.9825,4.2210316867,0.0765,0.17750000000000002,0.1932834706,3.65,-2.16,4.2412380268
2020-01-17 06:30:00,2.847,1.464,3.2013598673,0.027,0.154,0.1563489687,2.8200000000000003,1.31,3.109421168,4.147,-1.9260000000000002,4.5724265986,0.027,0.154,0.1563489687,4.12,-2.08,4.6152789731
2020-01-17 07:00:00,3.2505,1.4585,3.5627198178,0.030500000000000003,0.2285,0.23052657110000002,3.22,1.23,3.4469261669,3.9405,-1.8915000000000002,4.3709624226,0.030500000000000003,0.2285,0.23052657110000002,3.91,-2.12,4.4477522413
2020-01-17 07:30:00,3.819,1.377,4.0596662424,0.079,0.147,0.16688319270000002,3.74,1.23,3.9370674366,3.989,-1.763,4.3612257451,0.079,0.147,0.16688319270000002,3.91,-1.9100000000000001,4.3515744277
2020-01-17 08:00:00,3.6615,1.351,3.9027917252,0.1915,0.191,0.27046857490000004,3.47,1.16,3.6587566194,4.2515,-1.7890000000000001,4.612566883,0.1915,0.191,0.27046857490000004,4.06,-1.98,4.517078702
2020-01-17 08:30:00,3.115,1.4245,3.4252628001,0.20500000000000002,0.14450000000000002,0.2508091904,2.91,1.28,3.1790721917,4.795,-1.8755000000000002,5.1487401614,0.20500000000000002,0.14450000000000002,0.2508091904,4.59,-2.02,5.014828013
2020-01-17 09:00:00,3.11,1.4625,3.4367144557,0.2,0.1325,0.2399088369,2.91,1.33,3.1995312157,4.85,-1.9275,5.2189803841,0.2,0.1325,0.2399088369,4.65,-2.06,5.0858725898
2020-01-17 09:30:00,3.1985,1.463,3.5172107202,0.17850000000000002,0.203,0.2703169436,3.02,1.26,3.272308054,4.7785,-1.857,5.1266471743,0.17850000000000002,0.203,0.2703169436,4.6,-2.06,5.0401984088
2020-01-17 10:00:00,3.9395,1.431,4.1913507668,0.11950000000000001,0.101,0.1564648523,3.8200000000000003,1.33,4.0449103822,4.3795,-1.859,4.7577201736,0.11950000000000001,0.101,0.1564648523,4.26,-1.96,4.6892643346
2020-01-17 10:30:00,3.782,1.426,4.0419054912,0.062,0.096,0.11428035700000001,3.7199999999999998,1.33,3.9506075482,4.502,-1.8639999999999999,4.8726276279,0.062,0.096,0.11428035700000001,4.44,-1.96,4.8533699632000005
2020-01-17 11:00:00,4.016,1.4445000000000001,4.2678842826,0.046,0.1645,0.17081056760000002,3.9699999999999998,1.28,4.171246816,4.156,-1.8455,4.5473295735,0.046,0.1645,0.17081056760000002,4.11,-2.01,4.5751721279
2020-01-17 11:30:00,4.364,1.4005,4.5832189834,0.024,0.07050000000000001,0.0744731495,4.34,1.33,4.5392179943,4.304,-1.8295,4.6766960827,0.024,0.07050000000000001,0.0744731495,4.28,-1.9,4.6827769539
2020-01-17 12:00:00,4.422,1.407,4.640445345,0.082,0.187,0.2041886383,4.34,1.22,4.5082147243,4.362,-1.803,4.7199420547,0.082,0.187,0.2041886383,4.28,-1.99,4.7200105932
2020-01-17 12:30:00,4.4565,1.3935,4.6692862945,0.0465,0.17350000000000002,0.1796232168,4.41,1.22,4.5756420315,4.4965,-1.7765,4.834714521,0.0465,0.17350000000000002,0.1796232168,4.45,-1.9500000000000002,4.8584977102
2020-01-17 13:00:00,4.6285,1.381,4.8301318046,0.0285,0.111,0.1146003927,4.6,1.27,4.7720959756,4.2885,-1.7890000000000001,4.6466927217,0.0285,0.111,0.1146003927,4.26,-1.9,4.6645042609
2020-01-17 13:30:00,4.3095,1.351,4.5163028297,0.059500000000000004,0.241,0.2482362786,4.25,1.11,4.3925618948,4.1695,-1.7690000000000001,4.52924842,0.059500000000000004,0.241,0.2482362786,4.11,-2.01,4.5751721279
2020-01-17 14:00:00,4.1785,0.8645,4.2669922076,0.018500000000000003,0.1145,0.1159849128,4.16,0.75,4.2270675415,4.7285,-1.2355,4.8872459013,0.018500000000000003,0.1145,0.1159849128,4.71,-1.35,4.8996530489
2020-01-17 14:30:00,4.023,0.835,4.1087411698,0.073,0.125,0.14475496540000002,3.95,0.71,4.0133028792,4.553,-1.175,4.7021733273,0.073,0.125,0.14475496540000002,4.48,-1.3,4.6648043903000005
2020-01-17 15:00:00,3.8985000000000003,0.8515,3.9904078112,0.0685,0.21150000000000002,0.2223162162,3.83,0.64,3.8831044282000002,4.6585,-1.1785,4.8052559245,0.0685,0.21150000000000002,0.2223162162,4.59,-1.3900000000000001,4.7958523747
2020-01-17 15:30:00,4.48,0.8615,4.5620809123,0.03,0.1315,0.1348786492,4.45,0.73,4.5094789056,4.25,-1.2185,4.4212263287,0.03,0.1315,0.1348786492,4.22,-1.35,4.4306771492
2020-01-17 16:00:00,4.286,0.9115000000000001,4.3818521484,0.036000000000000004,0.1515,0.155718496,4.25,0.76,4.31741821,4.566,-1.2385,4.730987027,0.036000000000000004,0.1515,0.155718496,4.53,-1.3900000000000001,4.7384596653
2020-01-17 16:30:00,4.3285,0.9265,4.4265465659,0.018500000000000003,0.1665,0.16752462510000002,4.31,0.76,4.3764940306,4.9285,-1.2235,5.078096543,0.018500000000000003,0.1665,0.16752462510000002,4.91,-1.3900000000000001,5.1029599254
2020-01-17 17:00:00,4.75,0.927,4.8396104182,0.0,0.20700000000000002,0.20700000000000002,4.75,0.72,4.8042585276,4.58,-1.2530000000000001,4.7483059084,0.0,0.20700000000000002,0.20700000000000002,4.58,-1.46,4.8070781146
2020-01-17 17:30:00,4.98,0.9785,5.0752204139,0.0,0.2985,0.2985,4.98,0.68,5.0262112968,4.58,-1.2715,4.7532212498,0.0,0.2985,0.2985,4.58,-1.57,4.8416216292000005
2020-01-17 18:00:00,5.04,1.009,5.1400078794,0.0,0.259,0.259,5.04,0.75,5.095498013,4.74,-1.311,4.9179590279,0.0,0.259,0.259,4.74,-1.57,4.9932454376
2020-01-17 18:30:00,5.21,1.025,5.3098705257,0.0,0.20500000000000002,0.20500000000000002,5.21,0.8200000000000001,5.2741350002,4.58,-1.325,4.7678113427,0.0,0.20500000000000002,0.20500000000000002,4.58,-1.53,4.8287990225
2020-01-17 19:00:00,5.08,0.996,5.1767186518,0.0,0.256,0.256,5.08,0.74,5.1336147109,4.58,-1.324,4.7675335342,0.0,0.256,0.256,4.58,-1.58,4.8448735794
2020-01-17 19:30:00,5.0,0.6125,5.037375929,0.0,0.2025,0.2025,5.0,0.41000000000000003,5.016781837,4.42,-0.9775,4.5267986757,0.0,0.2025,0.2025,4.42,-1.18,4.5748005421
2020-01-17 20:00:00,4.9,0.464,4.9219199505999995,0.0,0.214,0.214,4.9,0.25,4.9063734061,4.42,-0.866,4.5040377441,0.0,0.214,0.214,4.42,-1.08,4.5500329669
2020-01-17 20:30:00,4.4935,0.8785000000000001,4.5785701371,0.0135,0.2785,0.2788270073,4.48,0.6000000000000001,4.52,4.3335,-1.2715,4.5161858354,0.0135,0.2785,0.2788270073,4.32,-1.55,4.5896514029
2020-01-17 21:00:00,3.818,1.5005000000000002,4.1022706213,0.068,0.4605,0.46549355530000003,3.75,1.04,3.8915421108,3.848,-1.8195000000000001,4.2564873135,0.068,0.4605,0.46549355530000003,3.7800000000000002,-2.2800000000000002,4.4143855745
2020-01-17 21:30:00,3.9745,1.471,4.2379819785,0.0845,0.381,0.3902579275,3.89,1.09,4.039826729,3.8245,-1.839,4.2436683718,0.0845,0.381,0.3902579275,3.74,-2.22,4.3492528094
2020-01-17 22:00:00,4.251,1.43,4.4850753617,0.091,0.22,0.2380777184,4.16,1.21,4.3324011818,4.061,-1.83,4.454281199,0.091,0.22,0.2380777184,3.9699999999999998,-2.05,4.4680420768
2020-01-17 22:30:00,4.378,1.391,4.5936657475,0.088,0.181,0.2012585402,4.29,1.21,4.4573759097,3.7880000000000003,-1.819,4.2021072095,0.088,0.181,0.2012585402,3.7,-2.0,4.205948169
2020-01-17 23:00:00,4.0415,1.4755,4.3024205396,0.0115,0.1855,0.1858561272,4.03,1.29,4.2314300183,3.9015,-1.9344999999999999,4.3547666413,0.0115,0.1855,0.1858561272,3.89,-2.12,4.4301805832
2020-01-17 23:30:00,3.894,1.282,4.099604859,0.004,0.182,0.1820439507,3.89,1.1,4.0425363326,3.624,-1.798,4.0455135644,0.004,0.182,0.1820439507,3.62,-1.98,4.1261119713
2020-01-18 00:00:00,3.8015,1.3135,4.0220249253,0.0015,0.2735,0.2735041133,3.8,1.04,3.9397461847,3.2515,-1.8265,3.7293906339,0.0015,0.2735,0.2735041133,3.25,-2.1,3.8694314828
2020-01-18 00:30:00,3.75,1.371,3.9927610747,0.0,0.241,0.241,3.75,1.13,3.9165546083000002,3.09,-1.909,3.6321317432,0.0,0.241,0.241,3.09,-2.15,3.7643857401
2020-01-18 01:00:00,3.62,1.366,3.8691544296,0.0,0.23600000000000002,0.23600000000000002,3.62,1.13,3.7922684504,3.09,-1.884,3.6190545727,0.0,0.23600000000000002,0.23600000000000002,3.09,-2.12,3.7473323845
2020-01-18 01:30:00,3.62,1.3155000000000001,3.851615278,0.0,0.1855,0.1855,3.62,1.13,3.7922684504,3.09,-1.8945,3.6245317284,0.0,0.1855,0.1855,3.09,-2.08,3.7248489902
2020-01-18 02:00:00,3.62,1.431,3.8925776807,0.0,0.191,0.191,3.62,1.24,3.8264866392,3.05,-1.9889999999999999,3.6412389375,0.0,0.191,0.191,3.05,-2.18,3.7489865297
2020-01-18 02:30:00,3.5,1.4325,3.7818059509,0.0,0.1925,0.1925,3.5,1.24,3.7131657652000003,2.98,-1.9875,3.5819765842,0.0,0.1925,0.1925,2.98,-2.18,3.6922621792
2020-01-18 03:00:00,3.5,1.603,3.8496245271,0.0,0.28300000000000003,0.28300000000000003,3.5,1.32,3.7406416562,2.79,-2.127,3.5083085668000002,0.0,0.28300000000000003,0.28300000000000003,2.79,-2.41,3.6867600953
2020-01-18 03:30:00,3.5,1.7915,3.9318535387,0.0,0.21150000000000002,0.21150000000000002,3.5,1.58,3.8401041653,2.93,-2.3285,3.7425676013,0.0,0.21150000000000002,0.21150000000000002,2.93,-2.54,3.8776926129
2020-01-18 04:00:00,3.26,1.7695,3.7092762434,0.0,0.2595,0.2595,3.26,1.51,3.5927287679,2.89,-2.3205,3.7063216604,0.0,0.2595,0.2595,2.89,-2.58,3.8740805361
2020-01-18 04:30:00,3.34,1.786,3.78753165,0.0,0.226,0.226,3.34,1.56,3.6863532115,2.89,-2.354,3.7273872887,0.0,0.226,0.226,2.89,-2.58,3.8740805361
2020-01-18 05:00:00,3.34,1.7890000000000001,3.7889472153,0.0,0.229,0.229,3.34,1.56,3.6863532115,2.89,-2.351,3.7254933901,0.0,0.229,0.229,2.89,-2.58,3.8740805361
2020-01-18 05:30:00,3.31,1.7685,3.7528245696,0.0,0.20850000000000002,0.20850000000000002,3.31,1.56,3.6591939003,3.02,-2.3715,3.8398453419000003,0.0,0.20850000000000002,0.20850000000000002,3.02,-2.58,3.9720020141
2020-01-18 06:00:00,3.35,1.8115,3.8084159765,0.0,0.2515,0.2515,3.35,1.56,3.6954160794,3.02,-2.3785,3.8441725052,0.0,0.2515,0.2515,3.02,-2.63,4.0046597858
2020-01-18 06:30:00,3.31,1.832,3.7831632267,0.0,0.272,0.272,3.31,1.56,3.6591939003,3.1,-2.358,3.8948894721,0.0,0.272,0.272,3.1,-2.63,4.065329015
2020-01-18 07:00:00,3.27,1.7865000000000002,3.726188703,0.0,0.3665,0.3665,3.27,1.42,3.5650105189,3.21,-2.2635,3.9277897411,0.0,0.3665,0.3665,3.21,-2.63,4.1498192732
2020-01-18 07:30:00,3.62,1.8465,4.0637374731,0.0,0.2565,0.2565,3.62,1.5899999999999999,3.9537956447,3.25,-2.2835,3.9720111090000003,0.0,0.2565,0.2565,3.25,-2.54,4.1248151474
2020-01-18 08:00:00,3.83,1.796,4.2301910122,0.0,0.296,0.296,3.83,1.5,4.1132590485,3.11,-2.334,3.8884001852,0.0,0.296,0.296,3.11,-2.63,4.0729596119
2020-01-18 08:30:00,4.09,1.787,4.4633472865,0.0,0.28700000000000003,0.28700000000000003,4.09,1.5,4.356386117,3.32,-2.343,4.063502061,0.0,0.28700000000000003,0.28700000000000003,3.32,-2.63,4.2354810825
2020-01-18 09:00:00,4.43,1.788,4.7772213681,0.0,0.188,0.188,4.43,1.6,4.7100849249,3.62,-2.282,4.2792433911,0.0,0.188,0.188,3.62,-2.47,4.3823851953
2020-01-18 09:30:00,4.43,1.8425,4.797885602,0.0,0.24250000000000002,0.24250000000000002,4.43,1.6,4.7100849249,3.73,-2.2675,4.3651410344,0.0,0.24250000000000002,0.24250000000000002,3.73,-2.51,4.4958870093
2020-01-18 10:00:00,4.52,1.8130000000000002,4.8700481517,0.0,0.213,0.213,4.52,1.6,4.7948305497,3.92,-2.207,4.4985829991,0.0,0.213,0.213,3.92,-2.42,4.6068210297
2020-01-18 10:30:00,4.73,1.8559999999999999,5.0811057852,0.0,0.146,0.146,4.73,1.71,5.0296123111,3.92,-2.204,4.4971119621,0.0,0.146,0.146,3.92,-2.35,4.5704376158
2020-01-18 11:00:00,4.62,1.891,4.9920217347,0.0,0.231,0.231,4.62,1.6600000000000001,4.9091750835,3.76,-2.219,4.3659547639,0.0,0.231,0.231,3.76,-2.45,4.4877722759
2020-01-18 11:30:00,4.72,1.9260000000000002,5.097830519,0.0,0.176,0.176,4.72,1.75,5.0339745728,3.9,-2.274,4.5145405082,0.0,0.176,0.176,3.9,-2.45,4.6057029865
2020-01-18 12:00:00,4.72,1.972,5.1153869844,0.0,0.182,0.182,4.72,1.79,5.0480194136,3.9,-2.268,4.5115212512,0.0,0.182,0.182,3.9,-2.45,4.6057029865
2020-01-18 12:30:00,4.59,1.9245,4.9771277108,0.0,0.21450000000000002,0.21450000000000002,4.59,1.71,4.8981833367,3.79,-2.2755,4.420633467,0.0,0.21450000000000002,0.21450000000000002,3.79,-2.49,4.534776731
2020-01-18 13:00:00,4.64,1.9220000000000002,5.0223185881,0.0,0.162,0.162,4.64,1.76,4.9625799742000005,3.79,-2.268,4.4167775584,0.0,0.162,0.162,3.79,-2.43,4.5021106161
2020-01-18 13:30:00,4.52,1.9885000000000002,4.9380696887,0.0,0.2285,0.2285,4.52,1.76,4.8505669772,3.7,-2.3215,4.3679929315,0.0,0.2285,0.2285,3.7,-2.55,4.4936065693
2020-01-18 14:00:00,4.59,1.9705,4.9950946187,0.0,0.21050000000000002,0.21050000000000002,4.59,1.76,4.9158620811,3.7800000000000002,-2.2595,4.4038324503,0.0,0.21050000000000002,0.21050000000000002,3.7800000000000002,-2.47,4.515451251
2020-01-18 14:30:00,4.69,1.9295,5.071397268,0.0,0.1095,0.1095,4.69,1.82,5.0307554105,3.96,-2.2005,4.5303201046,0.0,0.1095,0.1095,3.96,-2.31,4.5845065165
2020-01-18 15:00:00,4.54,1.525,4.7892823053,0.0,0.17500000000000002,0.17500000000000002,4.54,1.35,4.7364649265,3.96,-1.815,4.3561249982,0.0,0.17500000000000002,0.17500000000000002,3.96,-1.99,4.4318957569
2020-01-18 15:30:00,4.54,1.5125000000000002,4.7853167346,0.0,0.2025,0.2025,4.54,1.31,4.7252195716,3.96,-1.7875,4.3447389162,0.0,0.2025,0.2025,3.96,-1.99,4.4318957569
2020-01-18 16:00:00,4.72,1.457,4.9397620388,0.0,0.147,0.147,4.72,1.31,4.898418112,3.96,-1.843,4.367865497,0.0,0.147,0.147,3.96,-1.99,4.4318957569
2020-01-18 16:30:00,4.78,1.4895,5.0066965406,0.0,0.17950000000000002,0.17950000000000002,4.78,1.31,4.9562586696,4.11,-1.8105,4.4911034557,0.0,0.17950000000000002,0.17950000000000002,4.11,-1.99,4.566420918
2020-01-18 17:00:00,4.43,1.4375,4.657392645,0.0,0.2175,0.2175,4.43,1.22,4.5949211092,4.54,-1.7725,4.8737415042,0.0,0.2175,0.2175,4.54,-1.99,4.9569849707
2020-01-18 17:30:00,4.85,1.449,5.0618278319,0.0,0.139,0.139,4.85,1.31,5.0238033401,4.89,-1.791,5.2076655999,0.0,0.139,0.139,4.89,-1.9300000000000002,5.25709045
2020-01-18 18:00:00,4.98,1.467,5.1915786616,0.0,0.257,0.257,4.98,1.21,5.1248902427,4.83,-1.763,5.1416990383,0.0,0.257,0.257,4.83,-2.02,5.2353891928
2020-01-18 18:30:00,5.14,1.488,5.3510507379,0.0,0.188,0.188,5.14,1.3,5.3018487342,4.83,-1.792,5.151714666,0.0,0.188,0.188,4.83,-1.98,5.2200862062
2020-01-18 19:00:00,5.04,1.4775,5.2521049352,0.0,0.17750000000000002,0.17750000000000002,5.04,1.3,5.2049591737,4.8,-1.8525,5.1450710636,0.0,0.17750000000000002,0.17750000000000002,4.8,-2.03,5.2116120347
2020-01-18 19:30:00,4.97,1.509,5.1940332113,0.0,0.23900000000000002,0.23900000000000002,4.97,1.27,5.1296978469,4.5600000000000005,-1.861,4.9251315718,0.0,0.23900000000000002,0.23900000000000002,4.5600000000000005,-2.1,5.020318715
2020-01-18 20:00:00,5.02,1.4695,5.2306625058,0.0,0.1995,0.1995,5.02,1.27,5.1781560425,4.42,-1.9005,4.8112680501,0.0,0.1995,0.1995,4.42,-2.1,4.8935059007
2020-01-18 20:30:00,4.8,1.4725000000000001,5.020782434,0.0,0.2025,0.2025,4.8,1.27,4.9651686779,4.23,-1.8975,4.6360981709,0.0,0.2025,0.2025,4.23,-2.1,4.7225946258
2020-01-18 21:00:00,4.55,1.49,4.7877552151,0.0,0.22,0.22,4.55,1.27,4.7239178655,4.3,-1.88,4.6930160878,0.0,0.22,0.22,4.3,-2.1,4.7853944456
2020-01-18 21:30:00,4.55,1.4515,4.7759137607,0.0,0.18150000000000002,0.18150000000000002,4.55,1.27,4.7239178655,4.25,-1.8885,4.6506915884,0.0,0.18150000000000002,0.18150000000000002,4.25,-2.07,4.7273036712
2020-01-18 22:00:00,4.34,1.4875,4.5878378622,0.0,0.28750000000000003,0.28750000000000003,4.34,1.2,4.502843546,3.95,-1.9025,4.3842908492,0.0,0.28750000000000003,0.28750000000000003,3.95,-2.19,4.516480931
2020-01-18 22:30:00,4.21,1.4675,4.4584365253,0.0,0.20750000000000002,0.20750000000000002,4.21,1.26,4.394507936,3.95,-1.9325,4.3973919828,0.0,0.20750000000000002,0.20750000000000002,3.95,-2.14,4.4924492206
2020-01-18 23:00:00,3.9,1.418,4.1497860186,0.0,0.158,0.158,3.9,1.26,4.0984875259,4.04,-1.9020000000000001,4.4653335822,0.0,0.158,0.158,4.04,-2.06,4.5348869887
2020-01-18 23:30:00,3.61,1.6139999999999999,3.9543768156,0.0,0.254,0.254,3.61,1.3599999999999999,3.8576806503,3.8,-2.086,4.3349043819,0.0,0.254,0.254,3.8,-2.34,4.4626897719
2020-01-19 00:00:00,3.65,1.7945,4.0672755316,0.0,0.1845,0.1845,3.65,1.6099999999999999,3.9893107174,3.5700000000000003,-2.2955,4.2443162288,0.0,0.1845,0.1845,3.5700000000000003,-2.48,4.3468724389
2020-01-19 00:30:00,3.55,1.798,3.9793597475,0.0,0.188,0.188,3.55,1.6099999999999999,3.898025141,3.51,-2.292,4.192059637,0.0,0.188,0.188,3.51,-2.48,4.29773196
2020-01-19 01:00:00,3.07,1.7695,3.5434489202,0.0,0.2595,0.2595,3.07,1.51,3.4212570789,3.75,-2.3005,4.3994090796,0.0,0.2595,0.2595,3.75,-2.56,4.5404955677
2020-01-19 01:30:00,2.623,1.7855,3.1730331309,0.003,0.20550000000000002,0.2055218966,2.62,1.58,3.0595424495,4.043,-2.2945,4.6487180222,0.003,0.20550000000000002,0.2055218966,4.04,-2.5,4.7509577982
2020-01-19 02:00:00,2.62,1.787,3.1713985874,0.0,0.097,0.097,2.62,1.69,3.1177716401,4.23,-2.323,4.8258915239,0.0,0.097,0.097,4.23,-2.42,4.8733253534
2020-01-19 02:30:00,2.83,1.772,3.3389944594,0.0,0.082,0.082,2.83,1.69,3.2962099448,4.03,-2.338,4.6590926155,0.0,0.082,0.082,4.03,-2.42,4.7007765316
2020-01-19 03:00:00,3.21,1.721,3.6422439512,0.0,0.031,0.031,3.21,1.69,3.6276989952000003,3.56,-2.289,4.2323895142,0.0,0.031,0.031,3.56,-2.32,4.2492352253
2020-01-19 03:30:00,3.25,1.716,3.6752082934,0.0,0.026000000000000002,0.026000000000000002,3.25,1.69,3.6631407289,3.52,-2.294,4.2015278174,0.0,0.026000000000000002,0.026000000000000002,3.52,-2.32,4.2157798804
2020-01-19 04:00:00,3.51,1.752,3.9229585774,0.0,0.032,0.032,3.51,1.72,3.9087721857,3.25,-2.318,3.9919448894,0.0,0.032,0.032,3.25,-2.35,4.010610926
2020-01-19 04:30:00,3.51,1.791,3.940530548,0.0,0.07100000000000001,0.07100000000000001,3.51,1.72,3.9087721857,3.0,-2.359,3.8163963369,0.0,0.07100000000000001,0.07100000000000001,3.0,-2.43,3.8606864675
2020-01-19 05:00:00,3.44,1.767,3.8672844478,0.0,0.047,0.047,3.44,1.72,3.8460369213,3.0,-2.343,3.8065271574,0.0,0.047,0.047,3.0,-2.39,3.8356355406000002
2020-01-19 05:30:00,3.49,1.8010000000000002,3.9273020001,0.0,0.041,0.041,3.49,1.76,3.9086698505,3.16,-2.349,3.9374358407,0.0,0.041,0.041,3.16,-2.39,3.9620323068000003
2020-01-19 06:00:00,3.59,1.8435000000000001,4.0356650319,0.0,0.043500000000000004,0.043500000000000004,3.59,1.8,4.0159805776,3.12,-2.3965,3.9341596625,0.0,0.043500000000000004,0.043500000000000004,3.12,-2.44,3.9608079984
2020-01-19 06:30:00,3.67,1.8815,4.1241898901,0.0,0.0815,0.0815,3.67,1.8,4.0876521378,3.03,-2.3585000000000003,3.8397164283,0.0,0.0815,0.0815,3.03,-2.44,3.8903084711
2020-01-19 07:00:00,3.58,1.8519999999999999,4.0306704157,0.0,0.17200000000000001,0.17200000000000001,3.58,1.6800000000000002,3.9545922672,3.03,-2.368,3.8455589971,0.0,0.17200000000000001,0.17200000000000001,3.03,-2.54,3.9537956447
2020-01-19 07:30:00,3.79,1.8805,4.2308840979,0.0,0.1305,0.1305,3.79,1.75,4.1745179362,3.13,-2.3695,3.9257394526000002,0.0,0.1305,0.1305,3.13,-2.5,4.0058582102
2020-01-19 08:00:00,3.87,1.8285,4.2802233879,0.0,0.11850000000000001,0.11850000000000001,3.87,1.71,4.2309573385,3.2,-2.3815,3.9889274561,0.0,0.11850000000000001,0.11850000000000001,3.2,-2.5,4.0607881008
2020-01-19 08:30:00,4.11,1.8235000000000001,4.4963598888,0.0,0.1635,0.1635,4.11,1.6600000000000001,4.4325726164,3.36,-2.3865,4.1212840535,0.0,0.1635,0.1635,3.36,-2.55,4.2180682783
2020-01-19 09:00:00,4.46,1.787,4.8046819874,0.0,0.067,0.067,4.46,1.72,4.7801673611,3.67,-2.313,4.3380720372,0.0,0.067,0.067,3.67,-2.38,4.3741627770000004
2020-01-19 09:30:00,4.74,1.827,5.0799142709,0.0,0.027,0.027,4.74,1.8,5.0702662652,3.94,-2.3529999999999998,4.5891403334,0.0,0.027,0.027,3.94,-2.38,4.6030424721
2020-01-19 10:00:00,4.86,1.9405000000000001,5.2330813342,0.0,0.07050000000000001,0.07050000000000001,4.86,1.87,5.2073505739,4.06,-2.3495,4.6908155208,0.0,0.07050000000000001,0.07050000000000001,4.06,-2.42,4.7265209192
2020-01-19 10:30:00,5.02,1.97,5.3927080396000004,0.0,0.06,0.06,5.02,1.9100000000000001,5.3710799659,4.2,-2.36,4.8176342742,0.0,0.06,0.06,4.2,-2.42,4.8473085315
2020-01-19 11:00:00,5.09,2.002,5.4695615912,0.0,0.052000000000000005,0.052000000000000005,5.09,1.9500000000000002,5.4507430686,4.26,-2.308,4.8450453042,0.0,0.052000000000000005,0.052000000000000005,4.26,-2.36,4.8700308007
2020-01-19 11:30:00,5.09,2.0055,5.4708436507,0.0,0.1155,0.1155,5.09,1.8900000000000001,5.4295672019,4.26,-2.3345000000000002,4.8577248018,0.0,0.1155,0.1155,4.26,-2.45,4.9142751246
2020-01-19 12:00:00,5.0,1.834,5.3257446428,0.0,0.124,0.124,5.0,1.71,5.2843258794,4.21,-2.126,4.7163519801,0.0,0.124,0.124,4.21,-2.25,4.7735311877
2020-01-19 12:30:00,5.1,1.5645,5.3345721712,0.0,0.0745,0.0745,5.1,1.49,5.313200542,4.36,-1.8555000000000001,4.7384048212,0.0,0.0745,0.0745,4.36,-1.9300000000000002,4.7680708887000005
2020-01-19 13:00:00,5.1,1.1320000000000001,5.2241194473,0.0,0.062,0.062,5.1,1.07,5.2110363653,4.43,-1.438,4.6575469939000005,0.0,0.062,0.062,4.43,-1.5,4.677061043
2020-01-19 13:30:00,4.95,1.044,5.0588967177,0.0,0.074,0.074,4.95,0.97,5.0441451208,4.32,-1.426,4.5492720297,0.0,0.074,0.074,4.32,-1.5,4.5730077629
2020-01-19 14:00:00,4.95,1.089,5.0683745915,0.0,0.069,0.069,4.95,1.02,5.0539984171,4.32,-1.371,4.532332843,0.0,0.069,0.069,4.32,-1.44,4.5536798306
2020-01-19 14:30:00,4.95,1.0845,5.0674096193,0.0,0.0645,0.0645,4.95,1.02,5.0539984171,4.32,-1.3755,4.5336960914999995,0.0,0.0645,0.0645,4.32,-1.44,4.5536798306
2020-01-19 15:00:00,4.82,1.077,4.9388590788,0.0,0.057,0.057,4.82,1.02,4.9267433463,4.21,-1.383,4.4313416704,0.0,0.057,0.057,4.21,-1.44,4.4494606415
2020-01-19 15:30:00,4.92,1.073,5.0356458374,0.0,0.053,0.053,4.92,1.02,5.0246193886,4.3,-1.387,4.5181599131,0.0,0.053,0.053,4.3,-1.44,4.5347105751
2020-01-19 16:00:00,4.92,1.0615,5.0332079482,0.0,0.1315,0.1315,4.92,0.93,5.0071249235,4.26,-1.3985,4.4836817739,0.0,0.1315,0.1315,4.26,-1.53,4.5264224284
2020-01-19 16:30:00,5.1,1.0775,5.2125815341,0.0,0.0575,0.0575,5.1,1.02,5.2009999039,4.47,-1.3925,4.681875292,0.0,0.0575,0.0575,4.47,-1.45,4.6992978199
2020-01-19 17:00:00,5.17,1.0375,5.2730737004,0.0,0.0675,0.0675,5.17,0.97,5.2602091213,4.52,-1.3825,4.7267014132,0.0,0.0675,0.0675,4.52,-1.45,4.7468831879
2020-01-19 17:30:00,5.5,1.0615,5.6014982148,0.0,0.0915,0.0915,5.5,0.97,5.5848813774,4.83,-1.3985,5.0283896279,0.0,0.0915,0.0915,4.83,-1.49,5.0546018636
2020-01-19 18:00:00,5.64,1.0605,5.7388378832,0.0,0.09050000000000001,0.09050000000000001,5.64,0.97,5.7228052562,4.95,-1.3995,5.1440354052,0.0,0.09050000000000001,0.09050000000000001,4.95,-1.49,5.1693906798
2020-01-19 18:30:00,5.49,1.064,5.5921548619,0.0,0.134,0.134,5.49,0.93,5.568213358,4.8100000000000005,-1.3559999999999999,4.9974829665,0.0,0.134,0.134,4.8100000000000005,-1.49,5.0354940175
2020-01-19 19:00:00,5.5600000000000005,1.079,5.6637303078,0.0,0.049,0.049,5.5600000000000005,1.03,5.6545998974,4.88,-1.381,5.0716428305,0.0,0.049,0.049,4.88,-1.43,5.0852040274
2020-01-19 19:30:00,5.49,1.047,5.5889452493,0.0,0.017,0.017,5.49,1.03,5.5857855311,4.82,-1.413,5.0228447119,0.0,0.017,0.017,4.82,-1.43,5.0276535282
2020-01-19 20:00:00,5.32,1.0305,5.41888644,0.0,0.1305,0.1305,5.32,0.9,5.3955907925,4.65,-1.4095,4.85892892,0.0,0.1305,0.1305,4.65,-1.54,4.8983772823
2020-01-19 20:30:00,5.27,1.0585,5.3752509011,0.0,0.0385,0.0385,5.27,1.02,5.3678021573,4.61,-1.3715,4.809689413,0.0,0.0385,0.0385,4.61,-1.4100000000000001,4.8208090607
2020-01-19 21:00:00,5.07,1.0775,5.183233185,0.0,0.0575,0.0575,5.07,1.02,5.1715858303,4.44,-1.4325,4.6653677508,0.0,0.0575,0.0575,4.44,-1.49,4.6833428232
