Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-19 21:30:00,4.95,1.03,5.0560261075,0.0,0.08,0.08,4.95,0.9500000000000001,5.0403372903,4.31,-1.45,4.5473728679,0.0,0.08,0.08,4.31,-1.53,4.5735106866
2020-01-19 22:00:00,4.65,1.0265,4.761953617,0.0,0.0765,0.0765,4.65,0.9500000000000001,4.74605099,4.12,-1.5035,4.385762448,0.0,0.0765,0.0765,4.12,-1.58,4.4125729456
2020-01-19 22:30:00,4.49,1.0365,4.6080833597,0.0,0.026500000000000003,0.026500000000000003,4.49,1.01,4.6021951284,3.9699999999999998,-1.5035,4.245163395,0.0,0.026500000000000003,0.026500000000000003,3.9699999999999998,-1.53,4.2546210172
2020-01-19 23:00:00,4.32,1.307,4.5133855364,0.0,0.027,0.027,4.32,1.28,4.5056409089,3.67,-1.7930000000000001,4.0845745188,0.0,0.027,0.027,3.67,-1.82,4.0964985048
2020-01-19 23:30:00,4.03,1.401,4.2665795434,0.0,0.121,0.121,4.03,1.28,4.2283921294,3.37,-1.899,3.8682167726000003,0.0,0.121,0.121,3.37,-2.02,3.9290329599
2020-01-20 00:00:00,3.88,1.351,4.108479159,0.0,0.14100000000000001,0.14100000000000001,3.88,1.21,4.064295757,3.23,-1.879,3.7367821719,0.0,0.14100000000000001,0.14100000000000001,3.23,-2.02,3.8096325282
2020-01-20 00:30:00,3.7199999999999998,1.3665,3.9630445683,0.0,0.0765,0.0765,3.7199999999999998,1.29,3.9373214245,3.12,-1.9035000000000002,3.6548204128,0.0,0.0765,0.0765,3.12,-1.98,3.6952401816
2020-01-20 01:00:00,3.26,1.3655,3.5344292679000002,0.0,0.2655,0.2655,3.26,1.1,3.4405813462,2.7800000000000002,-1.9145,3.3754570431,0.0,0.2655,0.2655,2.7800000000000002,-2.18,3.5328175724
2020-01-20 01:30:00,3.5700000000000003,1.473,3.861946271,0.0,0.123,0.123,3.5700000000000003,1.35,3.8167263460000003,3.0,-2.057,3.6374783848,0.0,0.123,0.123,3.0,-2.18,3.7084228454
2020-01-20 02:00:00,3.7,1.4565000000000001,3.9763541404,0.0,-0.0035,0.0035,3.7,1.46,3.9776374898,3.12,-2.0435,3.7296504193,0.0,-0.0035,0.0035,3.12,-2.04,3.7277338961
2020-01-20 02:30:00,3.7800000000000002,1.4715,4.0563175726,0.0,-0.0785,0.0785,3.7800000000000002,1.55,4.0854497916,3.2800000000000002,-2.0685000000000002,3.8777689784,0.0,-0.0785,0.0785,3.2800000000000002,-1.99,3.8364697314000002
2020-01-20 03:00:00,3.74,1.4755,4.0205348214,0.0,-0.1145,0.1145,3.74,1.5899999999999999,4.0639512792,3.2800000000000002,-2.0645,3.8756367541000003,0.0,-0.1145,0.1145,3.2800000000000002,-1.9500000000000002,3.8158747359
2020-01-20 03:30:00,3.65,1.4145,3.9145000000000003,0.0,-0.1155,0.1155,3.65,1.53,3.9577013531,3.33,-2.0155,3.8924465635,0.0,-0.1155,0.1155,3.33,-1.9,3.8339144487
2020-01-20 04:00:00,3.74,1.3505,3.9763614335,0.0,-0.1495,0.1495,3.74,1.5,4.0295905499,3.27,-1.9495,3.8070264314999998,0.0,-0.1495,0.1495,3.27,-1.8,3.7326800024
2020-01-20 04:30:00,3.61,1.7645,4.018153836,0.0,-0.0755,0.0755,3.61,1.8399999999999999,4.0518761087,3.19,-2.3255,3.9476638978,0.0,-0.0755,0.0755,3.19,-2.25,3.9036649446
2020-01-20 05:00:00,3.61,1.792,4.0303056956,0.0,-0.11800000000000001,0.11800000000000001,3.61,1.9100000000000001,4.0841400564,3.24,-2.368,4.0131065274,0.0,-0.11800000000000001,0.11800000000000001,3.24,-2.25,3.9446292601
2020-01-20 05:30:00,3.67,1.8115,4.0927291933,0.0,-0.0985,0.0985,3.67,1.9100000000000001,4.137269631,3.31,-2.3485,4.0585160157,0.0,-0.0985,0.0985,3.31,-2.25,4.0023243247
2020-01-20 06:00:00,3.92,1.8205,4.3221083108,0.0,-0.08950000000000001,0.08950000000000001,3.92,1.9100000000000001,4.3605618904,3.38,-2.3395,4.1106763738,0.0,-0.08950000000000001,0.08950000000000001,3.38,-2.25,4.0604063836
2020-01-20 06:30:00,4.21,1.8395000000000001,4.5943291404,0.0,-0.0405,0.0405,4.21,1.88,4.6106940909,3.58,-2.2905,4.2500341469,0.0,-0.0405,0.0405,3.58,-2.25,4.2283448298
2020-01-20 07:00:00,4.48,1.887,4.8611900806,0.0,-0.043000000000000003,0.043000000000000003,4.48,1.9300000000000002,4.8780426402,3.73,-2.293,4.3784413894,0.0,-0.043000000000000003,0.043000000000000003,3.73,-2.25,4.356076216
2020-01-20 07:30:00,4.8100000000000005,1.9140000000000001,5.1768229639,0.0,-0.116,0.116,4.8100000000000005,2.03,5.2208236898,4.11,-2.296,4.7078355961,0.0,-0.116,0.116,4.11,-2.18,4.65236499
2020-01-20 08:00:00,4.8100000000000005,1.8210000000000002,5.1431644928,0.0,0.001,0.001,4.8100000000000005,1.82,5.1428105157,4.11,-2.319,4.7190953582,0.0,0.001,0.001,4.11,-2.32,4.7195868463
2020-01-20 08:30:00,4.73,1.8675000000000002,5.0853177138,0.0,-0.0125,0.0125,4.73,1.88,5.0899214139,4.03,-2.3325,4.6563350663000005,0.0,-0.0125,0.0125,4.03,-2.32,4.6500860207
2020-01-20 09:00:00,4.73,1.532,4.9719135149,0.0,-0.058,0.058,4.73,1.5899999999999999,4.9900901795,4.11,-2.008,4.5742938253,0.0,-0.058,0.058,4.11,-1.9500000000000002,4.5491317853
2020-01-20 09:30:00,4.95,0.9825,5.0465638062,0.0,-0.0775,0.0775,4.95,1.06,5.0622228319,4.58,-1.4175,4.7943410653,0.0,-0.0775,0.0775,4.58,-1.34,4.7720016764
2020-01-20 10:00:00,4.64,0.876,4.7219673866,0.0,0.006,0.006,4.64,0.87,4.7208579729,4.24,-1.304,4.4359909829,0.0,0.006,0.006,4.24,-1.31,4.4377584432
2020-01-20 10:30:00,4.77,0.8795000000000001,4.8504041326,0.0,-0.07050000000000001,0.07050000000000001,4.77,0.9500000000000001,4.863681733,4.17,-1.3105,4.371076555,0.0,-0.07050000000000001,0.07050000000000001,4.17,-1.24,4.3504597458
2020-01-20 11:00:00,4.77,0.9405,4.8618350702,0.0,-0.0095,0.0095,4.77,0.9500000000000001,4.863681733,4.17,-1.2795,4.3618826497,0.0,-0.0095,0.0095,4.17,-1.27,4.3591054128
2020-01-20 11:30:00,4.8100000000000005,0.9275,4.8986075828,0.0,-0.10250000000000001,0.10250000000000001,4.8100000000000005,1.03,4.9190446226999995,4.22,-1.2925,4.4134970545,0.0,-0.10250000000000001,0.10250000000000001,4.22,-1.19,4.384575236
2020-01-20 12:00:00,4.74,0.92,4.8284573106,0.0,-0.06,0.06,4.74,0.98,4.8402479275,4.16,-1.32,4.3644014481,0.0,-0.06,0.06,4.16,-1.26,4.3466308792
2020-01-20 12:30:00,4.84,0.8935000000000001,4.9217824261,0.0,-0.08650000000000001,0.08650000000000001,4.84,0.98,4.9382183022,4.27,-1.2965,4.4624894678,0.0,-0.08650000000000001,0.08650000000000001,4.27,-1.21,4.4381302369
2020-01-20 13:00:00,4.74,0.927,4.8297959584,0.0,-0.053,0.053,4.74,0.98,4.8402479275,4.27,-1.303,4.4643822641,0.0,-0.053,0.053,4.27,-1.25,4.4492021757
2020-01-20 13:30:00,4.74,0.89,4.8228311188,0.0,-0.09,0.09,4.74,0.98,4.8402479275,4.17,-1.27,4.3591054128,0.0,-0.09,0.09,4.17,-1.18,4.3337397245
2020-01-20 14:00:00,4.69,0.961,4.7874440989,0.0,-0.059000000000000004,0.059000000000000004,4.69,1.02,4.7996354028,4.17,-1.239,4.3501748241,0.0,-0.059000000000000004,0.059000000000000004,4.17,-1.18,4.3337397245
2020-01-20 14:30:00,4.73,0.928,4.8201746856,0.0,-0.092,0.092,4.73,1.02,4.838729172,4.17,-1.272,4.359688521,0.0,-0.092,0.092,4.17,-1.18,4.3337397245
2020-01-20 15:00:00,4.73,0.927,4.8199822614,0.0,-0.093,0.093,4.73,1.02,4.838729172,4.17,-1.2730000000000001,4.3599803899000005,0.0,-0.093,0.093,4.17,-1.18,4.3337397245
2020-01-20 15:30:00,4.8,0.931,4.8894540595,0.0,-0.089,0.089,4.8,1.02,4.9071784153,4.26,-1.2690000000000001,4.4449928009,0.0,-0.089,0.089,4.26,-1.18,4.4204072211
2020-01-20 16:00:00,4.85,0.933,4.9389258954,0.0,-0.08700000000000001,0.08700000000000001,4.85,1.02,4.9560972549,4.38,-1.227,4.5486183617,0.0,-0.08700000000000001,0.08700000000000001,4.38,-1.1400000000000001,4.5259253198
2020-01-20 16:30:00,5.07,0.9540000000000001,5.1589743167,0.0,-0.066,0.066,5.07,1.02,5.1715858303,4.63,-1.206,4.7844891054000005,0.0,-0.066,0.066,4.63,-1.1400000000000001,4.7682806125
2020-01-20 17:00:00,5.2305,0.881,5.304176774,0.0005,-0.069,0.0690018116,5.23,0.9500000000000001,5.3155808714,4.7505,-1.209,4.9019313796,0.0005,-0.069,0.0690018116,4.75,-1.1400000000000001,4.8848848502
2020-01-20 17:30:00,5.23,0.937,5.3132729085,0.0,0.197,0.197,5.23,0.74,5.2820923884,4.8100000000000005,-1.183,4.9533411956,0.0,0.197,0.197,4.8100000000000005,-1.38,5.0040483611
2020-01-20 18:00:00,5.32,0.9475,5.4037168921,0.0,0.20750000000000002,0.20750000000000002,5.32,0.74,5.3712196008,4.99,-1.1725,5.1259005306,0.0,0.20750000000000002,0.20750000000000002,4.99,-1.38,5.1773062494
2020-01-20 18:30:00,5.39,0.967,5.4760559712,0.0,0.227,0.227,5.39,0.74,5.4405606329000005,4.85,-1.153,4.9851689039,0.0,0.227,0.227,4.85,-1.38,5.042509296
2020-01-20 19:00:00,5.28,0.924,5.3602402931,0.0,0.184,0.184,5.28,0.74,5.3316038863,4.85,-1.196,4.995289381,0.0,0.184,0.184,4.85,-1.38,5.042509296
2020-01-20 19:30:00,5.28,0.8965000000000001,5.3555683405,0.0,-0.0135,0.0135,5.28,0.91,5.3578447159,4.85,-1.2135,4.9995082008,0.0,-0.0135,0.0135,4.85,-1.2,4.9962485927
2020-01-20 20:00:00,5.1095,0.884,5.1854070477,0.0095,-0.026000000000000002,0.0276812211,5.1,0.91,5.1805501637999996,4.8295,-1.226,4.9826846428,0.0095,-0.026000000000000002,0.0276812211,4.82,-1.2,4.9671319693000004
2020-01-20 20:30:00,5.003,0.8445,5.073774655,0.043000000000000003,-0.0655,0.0783533662,4.96,0.91,5.0427869279,4.693,-1.2655,4.860631569,0.043000000000000003,-0.0655,0.0783533662,4.65,-1.2,4.8023431781
2020-01-20 21:00:00,4.925,0.8905000000000001,5.0048591639,0.025,-0.0195,0.031705677700000004,4.9,0.91,4.9837837032,4.575,-1.3195000000000001,4.7614814134,0.025,-0.0195,0.031705677700000004,4.55,-1.3,4.732071428
2020-01-20 21:30:00,4.9405,0.906,5.0228852515,0.0405,-0.10400000000000001,0.11160757140000001,4.9,1.01,5.0030090945,4.3905,-1.404,4.6095234298,0.0405,-0.10400000000000001,0.11160757140000001,4.35,-1.3,4.5400991179
2020-01-20 22:00:00,4.7185,0.9595,4.8150682757,0.0485,-0.0105,0.0496235831,4.67,0.97,4.7696750413,4.0485,-1.4105,4.2871741859,0.0485,-0.0105,0.0496235831,4.0,-1.4,4.2379240201
2020-01-20 22:30:00,4.692,0.9580000000000001,4.7888023555,0.022,-0.07200000000000001,0.0752861209,4.67,1.03,4.7822379698,3.842,-1.472,4.1143344541,0.022,-0.07200000000000001,0.0752861209,3.8200000000000003,-1.4,4.0684640837
2020-01-20 23:00:00,4.386,0.971,4.4921973465,0.006,-0.059000000000000004,0.0593043,4.38,1.03,4.4994777475,3.686,-1.459,3.9642498660000003,0.006,-0.059000000000000004,0.0593043,3.68,-1.4,3.9373087255
2020-01-20 23:30:00,4.275,0.86,4.3606450211,0.015,-0.05,0.0522015325,4.26,0.91,4.3561106506,3.315,-1.37,3.5869381093,0.015,-0.05,0.0522015325,3.3,-1.32,3.5542087727
2020-01-21 00:00:00,3.91,0.9645,4.027202534,0.0,-0.025500000000000002,0.025500000000000002,3.91,0.99,4.0333856746,3.39,-1.4555,3.6892519906,0.0,-0.025500000000000002,0.025500000000000002,3.39,-1.43,3.6792662312
2020-01-21 00:30:00,3.87,0.9450000000000001,3.9837074441,0.0,-0.015,0.015,3.87,0.96,3.9872923143000003,3.17,-1.4849999999999999,3.5005892361,0.0,-0.015,0.015,3.17,-1.47,3.4942524236
2020-01-21 01:00:00,3.94,0.9490000000000001,4.0526782502,0.0,-0.011,0.011,3.94,0.96,4.0552681786,3.05,-1.4809999999999999,3.3905546744,0.0,-0.011,0.011,3.05,-1.47,3.3857643155
2020-01-21 01:30:00,3.94,0.9385,4.0502323699,0.0,-0.021500000000000002,0.021500000000000002,3.94,0.96,4.0552681786,3.05,-1.4915,3.3951542307,0.0,-0.021500000000000002,0.021500000000000002,3.05,-1.47,3.3857643155
2020-01-21 02:00:00,3.75,1.0625,3.8976154569,0.0,-0.0675,0.0675,3.75,1.13,3.9165546083000002,3.25,-1.5775000000000001,3.6126176451000003,0.0,-0.0675,0.0675,3.25,-1.51,3.5836573497
2020-01-21 02:30:00,3.75,1.434,4.0148295107,0.0,-0.036000000000000004,0.036000000000000004,3.75,1.47,4.0278281989,3.13,-1.976,3.7015504859,0.0,-0.036000000000000004,0.036000000000000004,3.13,-1.94,3.682458418
2020-01-21 03:00:00,3.75,1.7285,4.1291902657,0.0,-0.051500000000000004,0.051500000000000004,3.75,1.78,4.1510119248,3.08,-2.2715,3.8270239417000003,0.0,-0.051500000000000004,0.051500000000000004,3.08,-2.22,3.7966827626
2020-01-21 03:30:00,3.8200000000000003,1.8439999999999999,4.2417845301,0.0,-0.056,0.056,3.8200000000000003,1.9,4.2664270766,3.08,-2.386,3.8960744346,0.0,-0.056,0.056,3.08,-2.33,3.8620331433
2020-01-21 04:00:00,3.8200000000000003,1.8345,4.2376633007,0.0,-0.0655,0.0655,3.8200000000000003,1.9,4.2664270766,3.08,-2.3955,3.9018995694000003,0.0,-0.0655,0.0655,3.08,-2.33,3.8620331433
2020-01-21 04:30:00,3.77,1.8675000000000002,4.2071910166,0.0,0.0175,0.0175,3.77,1.85,4.1994523452,3.03,-2.4125,3.8731197051,0.0,0.0175,0.0175,3.03,-2.43,3.884044284
2020-01-21 05:00:00,3.77,1.8795000000000002,4.2125313352,0.0,-0.030500000000000003,0.030500000000000003,3.77,1.9100000000000001,4.2262276323,3.03,-2.4605,3.9031987203,0.0,-0.030500000000000003,0.030500000000000003,3.03,-2.43,3.884044284
2020-01-21 05:30:00,3.88,1.8765,4.3099480565,0.0,-0.07350000000000001,0.07350000000000001,3.88,1.9500000000000002,4.3424532237,3.17,-2.4335,3.996351117,0.0,-0.07350000000000001,0.07350000000000001,3.17,-2.36,3.9520247975
2020-01-21 06:00:00,3.94,1.9035000000000002,4.3757184839,0.0,0.0235,0.0235,3.94,1.88,4.3655469302,3.22,-2.4265,4.0319104963,0.0,0.0235,0.0235,3.22,-2.45,4.0460968847
2020-01-21 06:30:00,4.25,1.8935,4.6527241751,0.0,-0.0165,0.0165,4.25,1.9100000000000001,4.6594634884,3.48,-2.4165,4.2367289564,0.0,-0.0165,0.0165,3.48,-2.4,4.2273395889
2020-01-21 07:00:00,4.48,1.866,4.8530769621,0.0,-0.044,0.044,4.48,1.9100000000000001,4.8701642683,3.7,-2.324,4.3693221442,0.0,-0.044,0.044,3.7,-2.2800000000000002,4.3460786923
2020-01-21 07:30:00,4.77,1.88,5.1271141981,0.0,-0.03,0.03,4.77,1.9100000000000001,5.1381903429,3.9699999999999998,-2.31,4.5931470693000005,0.0,-0.03,0.03,3.9699999999999998,-2.2800000000000002,4.5781328072
2020-01-21 08:00:00,4.73,1.9180000000000001,5.104079153,0.0,0.108,0.108,4.73,1.81,5.0644841791,3.9699999999999998,-2.402,4.6400974128,0.0,0.108,0.108,3.9699999999999998,-2.51,4.6969138804
2020-01-21 08:30:00,4.77,1.897,5.1333720886,0.0,0.047,0.047,4.77,1.85,5.1161899887,3.9699999999999998,-2.383,4.6302903797,0.0,0.047,0.047,3.9699999999999998,-2.43,4.6546535854
2020-01-21 09:00:00,4.87,1.884,5.2217196401,0.0,-0.066,0.066,4.87,1.9500000000000002,5.2458936322,4.07,-2.376,4.7127779494,0.0,-0.066,0.066,4.07,-2.31,4.679850425
2020-01-21 09:30:00,4.79,1.9220000000000002,5.1612192358,0.0,-0.028,0.028,4.79,1.9500000000000002,5.1717115155,3.99,-2.338,4.624537166,0.0,-0.028,0.028,3.99,-2.31,4.610444664
2020-01-21 10:00:00,4.9,1.916,5.261278932,0.0,-0.084,0.084,4.9,2.0,5.292447449,4.1,-2.394,4.7477611566,0.0,-0.084,0.084,4.1,-2.31,4.7059643008
2020-01-21 10:30:00,4.82,1.988,5.2138799372,0.0,-0.012,0.012,4.82,2.0,5.2184672079,4.02,-2.322,4.6424222126,0.0,-0.012,0.012,4.02,-2.31,4.6364318177
2020-01-21 11:00:00,4.73,1.9500000000000002,5.1161899887,0.0,-0.01,0.01,4.73,1.96,5.1200097656,3.94,-2.36,4.5927333909,0.0,-0.01,0.01,3.94,-2.35,4.5876028599000005
2020-01-21 11:30:00,4.67,1.9605000000000001,5.0648257867,0.0,0.0805,0.0805,4.67,1.88,5.0342129474,3.88,-2.3695,4.5463095198,0.0,0.0805,0.0805,3.88,-2.45,4.5887797942
2020-01-21 12:00:00,4.67,1.9315,5.0536711656,0.0,-0.0085,0.0085,4.67,1.94,5.0569259437,3.88,-2.3985,4.5614912309,0.0,-0.0085,0.0085,3.88,-2.39,4.55702754
2020-01-21 12:30:00,4.79,1.6295000000000002,5.0595820233,0.0,-0.0505,0.0505,4.79,1.6800000000000002,5.0760713155,4.05,-2.0605,4.5440246753,0.0,-0.0505,0.0505,4.05,-2.01,4.5213493561
2020-01-21 13:00:00,4.79,1.5185,5.0249320642,0.0,-0.0815,0.0815,4.79,1.6,5.0501584134,4.05,-1.9515,4.4956481457,0.0,-0.0815,0.0815,4.05,-1.87,4.4608743538
2020-01-21 13:30:00,4.79,1.526,5.0272035964,0.0,-0.124,0.124,4.79,1.65,5.0662214717,4.05,-1.9540000000000002,4.4967339259,0.0,-0.124,0.124,4.05,-1.83,4.4442547182
2020-01-21 14:00:00,4.85,1.5295,5.0854567396,0.0,-0.12050000000000001,0.12050000000000001,4.85,1.65,5.1229874097,4.12,-1.9105,4.5414106013,0.0,-0.12050000000000001,0.12050000000000001,4.12,-1.79,4.4920485305
2020-01-21 14:30:00,4.75,1.534,4.9915584741,0.0,-0.116,0.116,4.75,1.65,5.0284192347,4.03,-1.9060000000000001,4.4579968596,0.0,-0.116,0.116,4.03,-1.79,4.4096485121
2020-01-21 15:00:00,4.75,1.5670000000000002,5.0017985765,0.0,-0.083,0.083,4.75,1.65,5.0284192347,4.03,-1.943,4.4739411038,0.0,-0.083,0.083,4.03,-1.8599999999999999,4.4385245296
2020-01-21 15:30:00,4.86,1.552,5.1017941942,0.0,-0.098,0.098,4.86,1.65,5.1324555527,4.13,-1.9580000000000002,4.5706305911000005,0.0,-0.098,0.098,4.13,-1.8599999999999999,4.5295143228
2020-01-21 16:00:00,4.94,1.4785,5.1565067875,0.0,-0.061500000000000006,0.061500000000000006,4.94,1.54,5.1744758189,4.23,-1.8715000000000002,4.6255175116,0.0,-0.061500000000000006,0.061500000000000006,4.23,-1.81,4.6009781569
2020-01-21 16:30:00,5.18,1.047,5.2847525013,0.0,-0.083,0.083,5.18,1.13,5.3018204421,4.53,-1.403,4.742289426,0.0,-0.083,0.083,4.53,-1.32,4.7184001526
2020-01-21 17:00:00,5.3,1.07,5.4069307375,0.0,-0.06,0.06,5.3,1.13,5.4191235454,4.64,-1.38,4.8408676908,0.0,-0.06,0.06,4.64,-1.32,4.8241061348
2020-01-21 17:30:00,5.45,1.0665,5.5533703505,0.0,0.1265,0.1265,5.45,0.9400000000000001,5.5304701428000005,4.8100000000000005,-1.3735,5.0022597144,0.0,0.1265,0.1265,4.8100000000000005,-1.5,5.0384620669
2020-01-21 18:00:00,5.53,1.0975,5.637854756,0.0,0.1575,0.1575,5.53,0.9400000000000001,5.6093225972,4.9,-1.3425,5.0805812906,0.0,0.1575,0.1575,4.9,-1.5,5.1244511901
2020-01-21 18:30:00,5.53,1.066,5.6318075251,0.0,0.216,0.216,5.53,0.85,5.5949441463,4.87,-1.354,5.0547221486,0.0,0.216,0.216,4.87,-1.57,5.1168154159
2020-01-21 19:00:00,5.53,0.9845,5.6169511525,0.0,0.1645,0.1645,5.53,0.8200000000000001,5.5904650969,4.87,-1.2755,5.0342626322,0.0,0.1645,0.1645,4.87,-1.44,5.0784347982
2020-01-21 19:30:00,5.53,0.993,5.6184472054,0.0,-0.017,0.017,5.53,1.01,5.6214766743,4.87,-1.357,5.0555265799,0.0,-0.017,0.017,4.87,-1.34,5.050990002
2020-01-21 20:00:00,5.39,0.9985,5.4817061441,0.0,-0.0115,0.0115,5.39,1.01,5.4838125424,4.75,-1.4215,4.9581410075,0.0,-0.0115,0.0115,4.75,-1.4100000000000001,4.9548562038
2020-01-21 20:30:00,5.25,1.027,5.3495073605,0.0,0.017,0.017,5.25,1.01,5.3462697276,4.64,-1.423,4.8533008355,0.0,0.017,0.017,4.64,-1.44,4.8583124642
2020-01-21 21:00:00,5.06,0.9765,5.153363198,0.0,0.006500000000000001,0.006500000000000001,5.06,0.97,5.1521354796,4.45,-1.4335,4.6751922153,0.0,0.006500000000000001,0.006500000000000001,4.45,-1.44,4.6771893269
2020-01-21 21:30:00,4.82,0.9605,4.9147696029,0.0,0.030500000000000003,0.030500000000000003,4.82,0.93,4.9089000805000005,4.32,-1.4995,4.5728437815,0.0,0.030500000000000003,0.030500000000000003,4.32,-1.53,4.5829357403
2020-01-21 22:00:00,4.57,0.846,4.6476462860000005,0.0,0.036000000000000004,0.036000000000000004,4.57,0.81,4.6412282857000005,3.99,-1.4140000000000001,4.2331425679,0.0,0.036000000000000004,0.036000000000000004,3.99,-1.45,4.2453032872
2020-01-21 22:30:00,4.37,0.811,4.4446170814,0.0,0.061,0.061,4.37,0.75,4.4338921954,3.7800000000000002,-1.389,4.0271231667,0.0,0.061,0.061,3.7800000000000002,-1.45,4.0485676479
2020-01-21 23:00:00,4.08,0.925,4.1835421595,0.0,0.095,0.095,4.08,0.8300000000000001,4.1635681813,3.52,-1.435,3.8012662364,0.0,0.095,0.095,3.52,-1.53,3.8381375692
2020-01-21 23:30:00,3.69,1.428,3.9566758776,0.0,0.188,0.188,3.69,1.24,3.8927753596,3.13,-1.932,3.6782501274,0.0,0.188,0.188,3.13,-2.12,3.7803835784
2020-01-22 00:00:00,3.41,1.537,3.7403835365,0.0,0.297,0.297,3.41,1.24,3.6284569723,2.94,-2.033,3.5744494681,0.0,0.297,0.297,2.94,-2.33,3.7513330964
2020-01-22 00:30:00,3.41,1.4675,3.7123653173999998,0.0,0.2675,0.2675,3.41,1.2,3.6149827109,3.0,-2.0125,3.6125,0.0,0.2675,0.2675,3.0,-2.2800000000000002,3.7680764323
2020-01-22 01:00:00,3.35,1.348,3.6110391856,0.0,0.278,0.278,3.35,1.07,3.516731437,3.04,-1.912,3.5912872344,0.0,0.278,0.278,3.04,-2.19,3.7466918742
2020-01-22 01:30:00,3.51,1.392,3.7759454445,0.0,0.17200000000000001,0.17200000000000001,3.51,1.22,3.7159790096,3.04,-1.9380000000000002,3.6051968046000002,0.0,0.17200000000000001,0.17200000000000001,3.04,-2.11,3.7004999661999998
2020-01-22 02:00:00,3.41,1.3825,3.679593218,0.0,0.2325,0.2325,3.41,1.15,3.5986942076,2.83,-1.9475,3.4353538755,0.0,0.2325,0.2325,2.83,-2.18,3.5722961803
2020-01-22 02:30:00,3.41,1.5430000000000001,3.7428530562,0.0,0.293,0.293,3.41,1.25,3.6318865621,2.7800000000000002,-2.107,3.4882444008,0.0,0.293,0.293,2.7800000000000002,-2.4,3.6726557149
2020-01-22 03:00:00,3.41,1.9585,3.932406674,0.0,0.2285,0.2285,3.41,1.73,3.8237416231,2.7800000000000002,-2.5215,3.7531802848,0.0,0.2285,0.2285,2.7800000000000002,-2.75,3.9103580399
2020-01-22 03:30:00,3.37,2.0095,3.9236450209,0.0,0.2795,0.2795,3.37,1.73,3.7881129867,2.71,-2.5205,3.7009485608,0.0,0.2795,0.2795,2.71,-2.8,3.8966780724000003
2020-01-22 04:00:00,3.37,1.9635,3.9002861753999998,0.0,0.28350000000000003,0.28350000000000003,3.37,1.6800000000000002,3.7655411298,2.71,-2.5165,3.6982255542,0.0,0.28350000000000003,0.28350000000000003,2.71,-2.8,3.8966780724000003
2020-01-22 04:30:00,3.32,1.988,3.8696955953,0.0,0.308,0.308,3.32,1.6800000000000002,3.7208601156,2.66,-2.492,3.6449504798,0.0,0.308,0.308,2.66,-2.8,3.8620719828
2020-01-22 05:00:00,3.32,1.944,3.8472764392,0.0,0.314,0.314,3.32,1.63,3.6985537714000003,2.66,-2.4859999999999998,3.6408509994,0.0,0.314,0.314,2.66,-2.8,3.8620719828
2020-01-22 05:30:00,3.47,1.9255,3.9684317116,0.0,0.29550000000000004,0.29550000000000004,3.47,1.63,3.8337709895,2.76,-2.5045,3.7269451633,0.0,0.29550000000000004,0.29550000000000004,2.76,-2.8,3.9316154441
2020-01-22 06:00:00,3.54,1.9325,4.0331323125,0.0,0.21250000000000002,0.21250000000000002,3.54,1.72,3.9357337308,3.09,-2.4675000000000002,3.9543212123,0.0,0.21250000000000002,0.21250000000000002,3.09,-2.68,4.090293388
2020-01-22 06:30:00,3.49,1.837,3.9439407957,0.0,0.34700000000000003,0.34700000000000003,3.49,1.49,3.7947595444,3.17,-2.333,3.9359610008,0.0,0.34700000000000003,0.34700000000000003,3.17,-2.68,4.1510601056
2020-01-22 07:00:00,3.77,1.833,4.1919910544,0.0,0.343,0.343,3.77,1.49,4.0537636833,3.47,-2.247,4.1339943154,0.0,0.343,0.343,3.47,-2.59,4.3300115473
2020-01-22 07:30:00,4.07,1.7545000000000002,4.4320616252,0.0,0.2645,0.2645,4.07,1.49,4.3341665866,3.87,-2.1955,4.4493954926,0.0,0.2645,0.2645,3.87,-2.46,4.5856842455999995
2020-01-22 08:00:00,3.84,1.451,4.1049970767,0.0,0.41100000000000003,0.41100000000000003,3.84,1.04,3.9783413629,3.44,-1.919,3.9390558513,0.0,0.41100000000000003,0.41100000000000003,3.44,-2.33,4.1548164821
2020-01-22 08:30:00,4.01,1.4625,4.2683727871,0.0,0.3425,0.3425,4.01,1.12,4.1634721087,3.52,-1.9175,4.0083919781,0.0,0.3425,0.3425,3.52,-2.26,4.1830610801
2020-01-22 09:00:00,4.16,1.4785,4.4149249427,0.0,0.35850000000000004,0.35850000000000004,4.16,1.12,4.3081318457,3.7199999999999998,-1.9015,4.1778107006,0.0,0.35850000000000004,0.35850000000000004,3.7199999999999998,-2.26,4.3527003113
2020-01-22 09:30:00,4.42,1.512,4.6714605853,0.0,0.302,0.302,4.42,1.21,4.5826302491,3.9,-1.9180000000000001,4.3461159672,0.0,0.302,0.302,3.9,-2.22,4.4875828683
2020-01-22 10:00:00,4.5600000000000005,1.501,4.8006875549,0.0,0.231,0.231,4.5600000000000005,1.27,4.7335504645,3.96,-1.939,4.4092313389,0.0,0.231,0.231,3.96,-2.17,4.5155841261
2020-01-22 10:30:00,4.42,1.5665,4.6893839947,0.0,0.29650000000000004,0.29650000000000004,4.42,1.27,4.5988368095,3.83,-1.9335,4.2903755372,0.0,0.29650000000000004,0.29650000000000004,3.83,-2.23,4.4319070387
2020-01-22 11:00:00,4.42,1.541,4.6809273654,0.0,0.301,0.301,4.42,1.24,4.5906426565,3.95,-1.929,4.3958549794,0.0,0.301,0.301,3.95,-2.23,4.5360114637999995
2020-01-22 11:30:00,4.42,1.5445,4.6820807607,0.0,0.24450000000000002,0.24450000000000002,4.42,1.3,4.6072117381,4.12,-1.9055,4.5393094464,0.0,0.24450000000000002,0.24450000000000002,4.12,-2.15,4.6472464966
2020-01-22 12:00:00,4.31,1.5285000000000002,4.5730091023,0.0,0.2285,0.2285,4.31,1.3,4.5017885335,4.26,-1.9215,4.6733031412,0.0,0.2285,0.2285,4.26,-2.15,4.7718025944
2020-01-22 12:30:00,4.37,1.5510000000000002,4.6370789297,0.0,0.251,0.251,4.37,1.3,4.5592652917,4.21,-1.899,4.6184738821,0.0,0.251,0.251,4.21,-2.15,4.7272190556
2020-01-22 13:00:00,4.33,1.5225,4.58986996,0.0,0.1825,0.1825,4.33,1.34,4.532604108,4.36,-1.8775,4.7470629077,0.0,0.1825,0.1825,4.36,-2.06,4.8221571936
2020-01-22 13:30:00,4.37,1.5030000000000001,4.6212453949,0.0,0.203,0.203,4.37,1.3,4.5592652917,4.14,-1.857,4.5374055362,0.0,0.203,0.203,4.14,-2.06,4.6241972276
2020-01-22 14:00:00,4.24,1.475,4.4892343445,0.0,0.125,0.125,4.24,1.35,4.4497303289,4.43,-1.885,4.8143665212,0.0,0.125,0.125,4.43,-2.01,4.8646685396
2020-01-22 14:30:00,4.12,1.517,4.3904087509,0.0,0.227,0.227,4.12,1.29,4.3172329100999995,4.27,-1.823,4.6428686176,0.0,0.227,0.227,4.27,-2.05,4.7366021577
2020-01-22 15:00:00,3.9699999999999998,1.4809999999999999,4.2372468656,0.0,0.191,0.191,3.9699999999999998,1.29,4.1743262929,4.59,-1.859,4.9521693226,0.0,0.191,0.191,4.59,-2.05,5.0269871693
2020-01-22 15:30:00,4.42,1.5015,4.6680726483,0.0,0.12150000000000001,0.12150000000000001,4.42,1.38,4.6304211472,4.36,-1.8485,4.7356680891,0.0,0.12150000000000001,0.12150000000000001,4.36,-1.97,4.784401739
2020-01-22 16:00:00,4.42,1.5095,4.6706520155,0.0,0.17950000000000002,0.17950000000000002,4.42,1.33,4.6157664586,4.42,-1.7905000000000002,4.7688877372,0.0,0.17950000000000002,0.17950000000000002,4.42,-1.97,4.839142486
2020-01-22 16:30:00,4.49,1.5565,4.7521355463,0.0,0.2265,0.2265,4.49,1.33,4.682841018,4.64,-1.7835,4.9709629097,0.0,0.2265,0.2265,4.64,-2.01,5.0566490881
2020-01-22 17:00:00,4.57,1.5305,4.8194740636,0.0,0.36050000000000004,0.36050000000000004,4.57,1.17,4.717393348,4.5600000000000005,-1.8195000000000001,4.9096008239,0.0,0.36050000000000004,0.36050000000000004,4.5600000000000005,-2.18,5.0543050957
2020-01-22 17:30:00,4.89,1.53,5.1237681446,0.0,0.23,0.23,4.89,1.3,5.0598517765,4.87,-1.83,5.2024801778,0.0,0.23,0.23,4.87,-2.06,5.2877689057
2020-01-22 18:00:00,4.97,1.5325,5.2009091753,0.0,0.17250000000000001,0.17250000000000001,4.97,1.3599999999999999,5.1527177295,5.02,-1.8175,5.3388862368,0.0,0.17250000000000001,0.17250000000000001,5.02,-1.99,5.4000462961
2020-01-22 18:30:00,4.9,1.4915,5.1219695675,0.0,0.18150000000000002,0.18150000000000002,4.9,1.31,5.0720902989,4.95,-1.8085,5.2700258301,0.0,0.18150000000000002,0.18150000000000002,4.95,-1.99,5.3350351452
2020-01-22 19:00:00,5.12,1.4875,5.3317029409,0.0,0.17750000000000002,0.17750000000000002,5.12,1.31,5.2849314092,4.8100000000000005,-1.7125,5.1057571672,0.0,0.17750000000000002,0.17750000000000002,4.8100000000000005,-1.8900000000000001,5.167997678
2020-01-22 19:30:00,4.96,0.9855,5.0569566194,0.0,0.1555,0.1555,4.96,0.8300000000000001,5.0289660965,4.99,-1.2545,5.1452764989,0.0,0.1555,0.1555,4.99,-1.4100000000000001,5.1853833031
2020-01-22 20:00:00,4.96,0.9775,5.0554036684,0.0,0.1875,0.1875,4.96,0.79,5.0225192882,4.75,-1.2825,4.9200920977,0.0,0.1875,0.1875,4.75,-1.47,4.9722630663
2020-01-22 20:30:00,4.86,0.9585,4.9536170875,0.0,0.1285,0.1285,4.86,0.8300000000000001,4.930365098,4.8,-1.2915,4.970711443,0.0,0.1285,0.1285,4.8,-1.42,5.0056368226
2020-01-22 21:00:00,4.36,0.9175000000000001,4.4554916956,0.0,0.1675,0.1675,4.36,0.75,4.4240366183,4.85,-1.2525,5.0091173125,0.0,0.1675,0.1675,4.85,-1.42,5.0536026753
2020-01-22 21:30:00,4.26,0.9075000000000001,4.3555890819,0.0,0.1575,0.1575,4.26,0.75,4.3255173101,4.69,-1.2625,4.8569544212,0.0,0.1575,0.1575,4.69,-1.42,4.9002550954
2020-01-22 22:00:00,4.03,0.88,4.1249606059,0.0,0.18,0.18,4.03,0.7000000000000001,4.090342284,4.43,-1.31,4.61963202,0.0,0.18,0.18,4.43,-1.49,4.6738634982
2020-01-22 22:30:00,3.88,0.875,3.9774395030000003,0.0,0.225,0.225,3.88,0.65,3.9340691402,4.16,-1.335,4.3689615471,0.0,0.225,0.225,4.16,-1.56,4.4428819476
2020-01-22 23:00:00,3.74,0.887,3.8437441382,0.0,0.177,0.177,3.74,0.71,3.8067965535,3.92,-1.383,4.1568123605,0.0,0.177,0.177,3.92,-1.56,4.2190046219
2020-01-22 23:30:00,3.65,0.967,3.7759222714,0.0,0.157,0.157,3.65,0.81,3.7387965978,3.67,-1.453,3.9471646786,0.0,0.157,0.157,3.67,-1.6099999999999999,4.0076177462
2020-01-23 00:00:00,3.4,0.9485,3.5298232604,0.0,0.2485,0.2485,3.4,0.7000000000000001,3.4713109915,3.44,-1.4515,3.7336915044,0.0,0.2485,0.2485,3.44,-1.7000000000000002,3.8371343474
2020-01-23 00:30:00,3.35,0.928,3.4761593749,0.0,0.178,0.178,3.35,0.75,3.4329287788,3.49,-1.462,3.7838530627,0.0,0.178,0.178,3.49,-1.6400000000000001,3.8561249980000003
2020-01-23 01:00:00,3.35,0.935,3.4780346462000002,0.0,0.215,0.215,3.35,0.72,3.4264996717000002,3.38,-1.455,3.6798675248,0.0,0.215,0.215,3.38,-1.67,3.77005305
2020-01-23 01:30:00,3.29,0.97,3.4300145772,0.0,0.21,0.21,3.29,0.76,3.3766403421,3.34,-1.5,3.6613658654,0.0,0.21,0.21,3.34,-1.71,3.7522926325
2020-01-23 02:00:00,3.29,1.0475,3.4527317084,0.0,0.1875,0.1875,3.29,0.86,3.4005440741,3.27,-1.5725,3.6284509436,0.0,0.1875,0.1875,3.27,-1.76,3.713556247
2020-01-23 02:30:00,3.19,1.339,3.4596272921,0.0,0.189,0.189,3.19,1.15,3.3909585665,3.22,-1.901,3.7392781389,0.0,0.189,0.189,3.22,-2.09,3.8388149213
2020-01-23 03:00:00,3.33,1.33,3.585777461,0.0,0.18,0.18,3.33,1.15,3.5229816917,3.13,-1.9100000000000001,3.6667424235,0.0,0.18,0.18,3.13,-2.09,3.7636418533000002
2020-01-23 03:30:00,3.24,1.4505,3.5498662299,0.0,0.21050000000000002,0.21050000000000002,3.24,1.24,3.4691785771,3.13,-1.9795,3.7034200747,0.0,0.21050000000000002,0.21050000000000002,3.13,-2.19,3.8200785332000002
2020-01-23 04:00:00,3.2800000000000002,1.577,3.6394132769,0.0,0.197,0.197,3.2800000000000002,1.38,3.5584828228000003,3.08,-2.083,3.7182373512,0.0,0.197,0.197,3.08,-2.2800000000000002,3.8320751558
2020-01-23 04:30:00,3.2800000000000002,1.99,3.8364697314000002,0.0,0.21,0.21,3.2800000000000002,1.78,3.7318628056,2.96,-2.5300000000000002,3.8939054945000002,0.0,0.21,0.21,2.96,-2.74,4.033509638
2020-01-23 05:00:00,3.2800000000000002,1.966,3.8240758361,0.0,0.186,0.186,3.2800000000000002,1.78,3.7318628056,3.05,-2.5140000000000002,3.952555629,0.0,0.186,0.186,3.05,-2.7,4.0733892522
2020-01-23 05:30:00,3.2800000000000002,2.0095,3.8466206273,0.0,0.2295,0.2295,3.2800000000000002,1.78,3.7318628056,3.09,-2.4705,3.9561939096,0.0,0.2295,0.2295,3.09,-2.7,4.1034253984
2020-01-23 06:00:00,3.49,1.9500000000000002,3.9978244084,0.0,0.17,0.17,3.49,1.78,3.9177161714,3.3,-2.49,4.1340174165,0.0,0.17,0.17,3.3,-2.66,4.2385846694
2020-01-23 06:30:00,3.67,1.963,4.1620030034,0.0,0.183,0.183,3.67,1.78,4.0788846515,3.42,-2.477,4.222786876,0.0,0.183,0.183,3.42,-2.66,4.3326666154
2020-01-23 07:00:00,3.99,1.998,4.4622980627,0.0,0.218,0.218,3.99,1.78,4.3690387959,3.5,-2.442,4.2677117991,0.0,0.218,0.218,3.5,-2.66,4.3960891711
2020-01-23 07:30:00,4.36,1.9375,4.7711116367,0.0,0.2175,0.2175,4.36,1.72,4.687003307,3.68,-2.3125,4.3462692335,0.0,0.2175,0.2175,3.68,-2.5300000000000002,4.465792203
2020-01-23 08:00:00,4.3605,1.8585,4.7400403479,0.0005,0.2285,0.22850054700000003,4.36,1.63,4.6547287784,3.8105,-2.3015,4.4516078556,0.0005,0.2285,0.22850054700000003,3.81,-2.5300000000000002,4.5735106866
2020-01-23 08:30:00,4.41,1.8825,4.7949876173,0.0,0.1625,0.1625,4.41,1.72,4.7335504645,3.96,-2.3675,4.6137464441,0.0,0.1625,0.1625,3.96,-2.5300000000000002,4.6992020599
2020-01-23 09:00:00,4.41,1.8595000000000002,4.7860046229,0.0,0.1395,0.1395,4.41,1.72,4.7335504645,4.01,-2.3305,4.6380308591,0.0,0.1395,0.1395,4.01,-2.47,4.7096709015
2020-01-23 09:30:00,4.54,1.9115000000000002,4.9259955593,0.0,0.1315,0.1315,4.54,1.78,4.8764741361,4.01,-2.3385,4.6420558215,0.0,0.1315,0.1315,4.01,-2.47,4.7096709015
2020-01-23 10:00:00,4.54,1.9045,4.9232834826000005,0.0,0.17450000000000002,0.17450000000000002,4.54,1.73,4.8584462537,4.01,-2.2955,4.6205432852,0.0,0.17450000000000002,0.17450000000000002,4.01,-2.47,4.7096709015
2020-01-23 10:30:00,4.7,1.5505,4.9491464163,0.0,0.0805,0.0805,4.7,1.47,4.9245202812,4.13,-1.9395,4.5627360487,0.0,0.0805,0.0805,4.13,-2.02,4.5975319466
2020-01-23 11:00:00,4.7,1.5470000000000002,4.9480510305,0.0,0.077,0.077,4.7,1.47,4.9245202812,4.13,-1.943,4.5642249068,0.0,0.077,0.077,4.13,-2.02,4.5975319466
2020-01-23 11:30:00,4.82,1.5115,5.0514386317,0.0,0.0415,0.0415,4.82,1.47,5.03917652,4.17,-1.9785,4.6155565482,0.0,0.0415,0.0415,4.17,-2.02,4.633497599
2020-01-23 12:00:00,4.9,1.5665,5.1443096962,0.0,0.0165,0.0165,4.9,1.55,5.1393092921,4.29,-1.9535,4.7138373169,0.0,0.0165,0.0165,4.29,-1.97,4.7206991008
2020-01-23 12:30:00,4.9,1.537,5.1354034895,0.0,0.057,0.057,4.9,1.48,5.1186326299000005,4.29,-1.913,4.6971979945,0.0,0.057,0.057,4.29,-1.97,4.7206991008
2020-01-23 13:00:00,4.9,1.5265,5.1322706719,0.0,0.0465,0.0465,4.9,1.48,5.1186326299000005,4.21,-1.9235000000000002,4.6286015437,0.0,0.0465,0.0465,4.21,-1.97,4.6481178987
2020-01-23 13:30:00,4.9,1.533,5.1342077286,0.0,0.053,0.053,4.9,1.48,5.1186326299000005,4.21,-1.917,4.6259041278,0.0,0.053,0.053,4.21,-1.97,4.6481178987
2020-01-23 14:00:00,4.83,1.5565,5.0746026692,0.0,0.0765,0.0765,4.83,1.48,5.0516630925,4.11,-1.8935,4.5252007966,0.0,0.0765,0.0765,4.11,-1.97,4.5577406684
2020-01-23 14:30:00,4.64,1.207,4.7944185257,0.0,-0.193,0.193,4.64,1.4,4.8466070606,4.0,-1.583,4.3018471614,0.0,-0.193,0.193,4.0,-1.3900000000000001,4.2346310347
2020-01-23 15:00:00,4.64,1.1185,4.7729071068,0.0,0.1285,0.1285,4.64,0.99,4.7444388499,4.0,-1.4015,4.2384197822,0.0,0.1285,0.1285,4.0,-1.53,4.282627698
2020-01-23 15:30:00,4.75,1.085,4.8723428656,0.0,0.095,0.095,4.75,0.99,4.8520717225,4.14,-1.375,4.3623646111,0.0,0.095,0.095,4.14,-1.47,4.3932334334
2020-01-23 16:00:00,4.89,1.1,5.0121951279,0.0,0.11,0.11,4.89,0.99,4.9892083540000005,4.26,-1.3599999999999999,4.4718228945,0.0,0.11,0.11,4.26,-1.47,4.5064953123
2020-01-23 16:30:00,5.1,1.092,5.215598144,0.0,0.10200000000000001,0.10200000000000001,5.1,0.99,5.1951997074,4.45,-1.3679999999999999,4.6555261786,0.0,0.10200000000000001,0.10200000000000001,4.45,-1.47,4.6865125627
2020-01-23 17:00:00,5.2,1.077,5.3103605339,0.0,0.08700000000000001,0.08700000000000001,5.2,0.99,5.2934015529,4.55,-1.383,4.7555429764,0.0,0.08700000000000001,0.08700000000000001,4.55,-1.47,4.7815687802
2020-01-23 17:30:00,5.13,1.0935,5.2452494936,0.0,0.3635,0.3635,5.13,0.73,5.1816792645,4.49,-1.3565,4.6904362537,0.0,0.3635,0.3635,4.49,-1.72,4.8081701301
2020-01-23 18:00:00,5.13,1.072,5.2408094795,0.0,0.392,0.392,5.13,0.68,5.1748719791,4.49,-1.388,4.6996429652,0.0,0.392,0.392,4.49,-1.78,4.8299585920000006
2020-01-23 18:30:00,5.33,1.11,5.4443548745,0.0,0.28,0.28,5.33,0.8300000000000001,5.3942376663000005,4.67,-1.3599999999999999,4.8640004112,0.0,0.28,0.28,4.67,-1.6400000000000001,4.9495959431
2020-01-23 19:00:00,5.42,1.1045,5.5313940603,0.0,0.14450000000000002,0.14450000000000002,5.42,0.96,5.5043619067,4.76,-1.3655,4.9519885147,0.0,0.14450000000000002,0.14450000000000002,4.76,-1.51,4.9937661139
2020-01-23 19:30:00,5.42,1.047,5.520200087,0.0,0.08700000000000001,0.08700000000000001,5.42,0.96,5.5043619067,4.76,-1.423,4.9681514671,0.0,0.08700000000000001,0.08700000000000001,4.76,-1.51,4.9937661139
2020-01-23 20:00:00,5.22,1.0215,5.3190095178,0.0,0.1015,0.1015,5.22,0.92,5.3004528108,4.57,-1.4085,4.7821305137,0.0,0.1015,0.1015,4.57,-1.51,4.8130032204
2020-01-23 20:30:00,5.09,1.0065,5.1885587834999995,0.0,0.08650000000000001,0.08650000000000001,5.09,0.92,5.1724752295,4.45,-1.4235,4.6721357268,0.0,0.08650000000000001,0.08650000000000001,4.45,-1.51,4.6992127
2020-01-23 21:00:00,4.89,1.0125,4.9937216833,0.0,0.1825,0.1825,4.89,0.8300000000000001,4.9599395158,4.3,-1.4775,4.5467577733999995,0.0,0.1825,0.1825,4.3,-1.6600000000000001,4.6092949569
2020-01-23 21:30:00,4.8100000000000005,0.9985,4.9125453942,0.0,0.0385,0.0385,4.8100000000000005,0.96,4.9048649319,4.3,-1.4915,4.5513264275,0.0,0.0385,0.0385,4.3,-1.53,4.5640880798
2020-01-23 22:00:00,4.63,1.0095,4.7387751846,0.0,0.1495,0.1495,4.63,0.86,4.7091931368,4.06,-1.4605000000000001,4.3147027997,0.0,0.1495,0.1495,4.06,-1.6099999999999999,4.3675736971
2020-01-23 22:30:00,4.39,1.004,4.503344979,0.0,0.14400000000000002,0.14400000000000002,4.39,0.86,4.4734438635,3.87,-1.466,4.1383639279,0.0,0.14400000000000002,0.14400000000000002,3.87,-1.6099999999999999,4.1915390968
2020-01-23 23:00:00,4.26,0.9875,4.3729573803,0.0,0.1275,0.1275,4.26,0.86,4.3459406347,3.7199999999999998,-1.4825,4.0045232238,0.0,0.1275,0.1275,3.7199999999999998,-1.6099999999999999,4.0534553161
2020-01-23 23:30:00,4.04,1.019,4.166528651,0.0,0.129,0.129,4.04,0.89,4.1368707981,3.49,-1.5310000000000001,3.8110446075,0.0,0.129,0.129,3.49,-1.6600000000000001,3.8646733368
2020-01-24 00:00:00,3.88,1.001,4.0070439229,0.0,0.111,0.111,3.88,0.89,3.9807662579,3.35,-1.549,3.6907859597,0.0,0.111,0.111,3.35,-1.6600000000000001,3.7387297308000003
2020-01-24 00:30:00,3.68,1.1995,3.870555548,0.0,0.23950000000000002,0.23950000000000002,3.68,0.96,3.8031565837,3.12,-1.7205,3.5629370258,0.0,0.23950000000000002,0.23950000000000002,3.12,-1.96,3.6845623892
2020-01-24 01:00:00,3.77,1.4865,4.0524785317,0.0,0.08650000000000001,0.08650000000000001,3.77,1.4,4.0215544258,3.12,-2.0535,3.7351388528,0.0,0.08650000000000001,0.08650000000000001,3.12,-2.14,3.783384728
2020-01-24 01:30:00,3.66,1.456,3.9389765168,0.0,0.176,0.176,3.66,1.28,3.8773702428,3.04,-1.964,3.6192396992,0.0,0.176,0.176,3.04,-2.14,3.7176874532
2020-01-24 02:00:00,3.66,1.4475,3.9358425083,0.0,0.1675,0.1675,3.66,1.28,3.8773702428,3.04,-1.9725000000000001,3.6238593033,0.0,0.1675,0.1675,3.04,-2.14,3.7176874532
2020-01-24 02:30:00,3.66,1.392,3.9157711884,0.0,0.112,0.112,3.66,1.28,3.8773702428,3.04,-1.988,3.6323193692,0.0,0.112,0.112,3.04,-2.1,3.6948071668
2020-01-24 03:00:00,3.66,1.3725,3.9088817135,0.0,0.17250000000000001,0.17250000000000001,3.66,1.2,3.851700923,3.04,-1.9275,3.5995633416,0.0,0.17250000000000001,0.17250000000000001,3.04,-2.1,3.6948071668
2020-01-24 03:30:00,3.7,1.3585,3.9415126855000002,0.0,0.0585,0.0585,3.7,1.3,3.9217343102,3.04,-1.9315,3.6017068523,0.0,0.0585,0.0585,3.04,-1.99,3.6334143722
2020-01-24 04:00:00,3.63,1.38,3.8834649477000003,0.0,0.08,0.08,3.63,1.3,3.8557619221,3.0,-1.9100000000000001,3.556416736,0.0,0.08,0.08,3.0,-1.99,3.6000138889
2020-01-24 04:30:00,3.59,1.403,3.8544142227,0.0,0.133,0.133,3.59,1.27,3.8080178571000003,2.96,-1.957,3.5484431798,0.0,0.133,0.133,2.96,-2.09,3.6234927901000002
2020-01-24 05:00:00,3.69,1.4285,3.9568563595,0.0,0.08850000000000001,0.08850000000000001,3.69,1.34,3.9257738091,3.06,-2.0015,3.6564466699000002,0.0,0.08850000000000001,0.08850000000000001,3.06,-2.09,3.7056308505
2020-01-24 05:30:00,3.85,1.4315,4.107516555,0.0,0.0115,0.0115,3.85,1.42,4.1035228767,3.21,-1.9885000000000002,3.7760074484,0.0,0.0115,0.0115,3.21,-2.0,3.7820761494
2020-01-24 06:00:00,3.85,1.441,4.1108370194,0.0,0.121,0.121,3.85,1.32,4.07,3.21,-1.979,3.7710132591,0.0,0.121,0.121,3.21,-2.1,3.8358962447
2020-01-24 06:30:00,3.98,1.45,4.2359060424,0.0,0.17,0.17,3.98,1.28,4.1807654801,3.34,-1.9300000000000002,3.8575251133,0.0,0.17,0.17,3.34,-2.1,3.945326349
2020-01-24 07:00:00,4.29,1.459,4.5313111789,0.0,0.089,0.089,4.29,1.37,4.5034431272,3.62,-1.901,4.0887896742,0.0,0.089,0.089,3.62,-1.99,4.1309199944
2020-01-24 07:30:00,4.5600000000000005,1.413,4.7739050053,0.0,0.113,0.113,4.5600000000000005,1.3,4.7416874633,3.86,-1.807,4.2620240497,0.0,0.113,0.113,3.86,-1.92,4.3111483389
2020-01-24 08:00:00,4.78,1.3715,4.9728676083,0.0,0.07150000000000001,0.07150000000000001,4.78,1.3,4.9536249353,4.04,-1.8485,4.4428090495,0.0,0.07150000000000001,0.07150000000000001,4.04,-1.92,4.4730302928
2020-01-24 08:30:00,4.92,1.392,5.1131266364,0.0,-0.038,0.038,4.92,1.43,5.1236022484,4.19,-1.828,4.5713984731,0.0,-0.038,0.038,4.19,-1.79,4.5563362475
2020-01-24 09:00:00,4.8100000000000005,1.3940000000000001,5.0079273158,0.0,0.034,0.034,4.8100000000000005,1.3599999999999999,4.9985697955,4.08,-1.8359999999999999,4.4740692887,0.0,0.034,0.034,4.08,-1.87,4.488128786
2020-01-24 09:30:00,4.86,1.3975,5.0569364491,0.0,-0.0125,0.0125,4.86,1.4100000000000001,5.0604051221,4.11,-1.8325,4.5000173611,0.0,-0.0125,0.0125,4.11,-1.82,4.4949416014
2020-01-24 10:00:00,4.82,1.4245,5.026091946,0.0,0.0745,0.0745,4.82,1.35,5.0054869893,4.11,-1.8155000000000001,4.4931214373,0.0,0.0745,0.0745,4.11,-1.8900000000000001,4.5237373929
2020-01-24 10:30:00,5.0,1.44,5.2032297662,0.0,0.01,0.01,5.0,1.43,5.2004711325,4.25,-1.82,4.6232996875,0.0,0.01,0.01,4.25,-1.83,4.6272454009
2020-01-24 11:00:00,4.96,1.4395,5.1646645825,0.0,0.0095,0.0095,4.96,1.43,5.1620247965,4.21,-1.8205,4.5867548714,0.0,0.0095,0.0095,4.21,-1.83,4.590533738
2020-01-24 11:30:00,5.0,1.385,5.1882776526,0.0,-0.045,0.045,5.0,1.43,5.2004711325,4.21,-1.795,4.5766936756,0.0,-0.045,0.045,4.21,-1.75,4.5592323915
2020-01-24 12:00:00,5.0,1.471,5.2118941854,0.0,0.041,0.041,5.0,1.43,5.2004711325,4.25,-1.849,4.6347924441,0.0,0.041,0.041,4.25,-1.8900000000000001,4.6513008933
2020-01-24 12:30:00,5.04,1.502,5.2590497240000005,0.0,-0.008,0.008,5.04,1.51,5.2613401335,4.3,-1.8980000000000001,4.7002557377,0.0,-0.008,0.008,4.3,-1.8900000000000001,4.6970309771
2020-01-24 13:00:00,4.97,1.536,5.2019415606,0.0,0.106,0.106,4.97,1.43,5.1716341711,4.24,-1.9140000000000001,4.6519883921,0.0,0.106,0.106,4.24,-2.02,4.6965945109
2020-01-24 13:30:00,4.97,1.5225,5.1979713591,0.0,0.0325,0.0325,4.97,1.49,5.1885450755,4.24,-1.9275,4.6575590442,0.0,0.0325,0.0325,4.24,-1.96,4.6711026535
2020-01-24 14:00:00,4.97,1.5085000000000002,5.1938879705,0.0,0.018500000000000003,0.018500000000000003,4.97,1.49,5.1885450755,4.24,-1.9415,4.6633702673,0.0,0.018500000000000003,0.018500000000000003,4.24,-1.96,4.6711026535
2020-01-24 14:30:00,4.86,1.5230000000000001,5.0930471233,0.0,0.033,0.033,4.86,1.49,5.0832765024,4.13,-1.927,4.5574366699,0.0,0.033,0.033,4.13,-1.96,4.5714877228
2020-01-24 15:00:00,4.86,1.568,5.1066842471,0.0,-0.002,0.002,4.86,1.57,5.1072986989,4.13,-1.9020000000000001,4.5469224757,0.0,-0.002,0.002,4.13,-1.9,4.5460862288
2020-01-24 15:30:00,4.8100000000000005,1.566,5.058503336,0.0,0.136,0.136,4.8100000000000005,1.43,5.0180673571,4.09,-1.8940000000000001,4.5072537093000005,0.0,0.136,0.136,4.09,-2.03,4.5660705207
2020-01-24 16:00:00,5.04,1.5785,5.2814072225,0.0,0.0285,0.0285,5.04,1.55,5.2729593209,4.29,-1.9015,4.692526212,0.0,0.0285,0.0285,4.29,-1.9300000000000002,4.7041471065
2020-01-24 16:30:00,5.1,1.592,5.3427019382,0.0,0.10200000000000001,0.10200000000000001,5.1,1.49,5.313200542,4.34,-1.858,4.7209918449,0.0,0.10200000000000001,0.10200000000000001,4.34,-1.96,4.7620583785
2020-01-24 17:00:00,5.34,1.56,5.5632005177,0.0,0.01,0.01,5.34,1.55,5.5604046615,4.57,-1.88,4.9415888133,0.0,0.01,0.01,4.57,-1.8900000000000001,4.9454019048
2020-01-24 17:30:00,5.34,1.5715,5.5664362253,0.0,0.1315,0.1315,5.34,1.44,5.5307504012,4.57,-1.8685,4.9372251569,0.0,0.1315,0.1315,4.57,-2.0,4.9884767214
2020-01-24 18:00:00,5.39,1.603,5.6233183264,0.0,0.163,0.163,5.39,1.44,5.5790411363,4.62,-1.877,4.9867353048,0.0,0.163,0.163,4.62,-2.04,5.0503465228
2020-01-24 18:30:00,5.43,1.5725,5.6531103165,0.0,0.1325,0.1325,5.43,1.44,5.617695257,4.66,-1.8675000000000002,5.0202745194,0.0,0.1325,0.1325,4.66,-2.0,5.071055117
2020-01-24 19:00:00,5.37,1.5615,5.5924218591,0.0,0.12150000000000001,0.12150000000000001,5.37,1.44,5.559721216,4.6,-1.8785,4.9687787483,0.0,0.12150000000000001,0.12150000000000001,4.6,-2.0,5.0159744816
2020-01-24 19:30:00,5.32,1.517,5.5320601045,0.0,0.077,0.077,5.32,1.44,5.5114426424000005,4.5600000000000005,-1.923,4.9488916941,0.0,0.077,0.077,4.5600000000000005,-2.0,4.9793172223
2020-01-24 20:00:00,5.21,1.5405,5.4329771074,0.0,0.1005,0.1005,5.21,1.44,5.4053399523,4.45,-1.8595000000000002,4.8228871281,0.0,0.1005,0.1005,4.45,-1.96,4.8625199228
2020-01-24 20:30:00,4.99,1.542,5.2228214597000004,0.0,0.232,0.232,4.99,1.31,5.1590890669,4.26,-1.888,4.6596291698,0.0,0.232,0.232,4.26,-2.12,4.7583610624
2020-01-24 21:00:00,5.02,1.5510000000000002,5.254141319,0.0,0.081,0.081,5.02,1.47,5.2308029976,4.26,-1.899,4.6640970187,0.0,0.081,0.081,4.26,-1.98,4.6976589915
2020-01-24 21:30:00,4.79,1.5265,5.0273553932,0.0,0.1865,0.1865,4.79,1.34,4.9739018889,4.06,-1.9335,4.4968902866,0.0,0.1865,0.1865,4.06,-2.12,4.5801746692
2020-01-24 22:00:00,4.7,1.471,4.9248188799,0.0,0.131,0.131,4.7,1.34,4.8872896374,3.98,-1.9889999999999999,4.4493281515,0.0,0.131,0.131,3.98,-2.12,4.5094123786
2020-01-24 22:30:00,4.54,1.4915,4.7787207755,0.0,0.0915,0.0915,4.54,1.4,4.7509577982,3.85,-1.9785,4.3286212874,0.0,0.0915,0.0915,3.85,-2.07,4.3712012079
2020-01-24 23:00:00,4.32,1.502,4.5736641766,0.0,0.14200000000000002,0.14200000000000002,4.32,1.3599999999999999,4.5290175535,3.64,-1.988,4.1474985232,0.0,0.14200000000000002,0.14200000000000002,3.64,-2.13,4.217404415
2020-01-24 23:30:00,4.17,1.4495,4.4147423764,0.0,0.17950000000000002,0.17950000000000002,4.17,1.27,4.3591054128,3.5,-1.9505,4.0068005004,0.0,0.17950000000000002,0.17950000000000002,3.5,-2.13,4.0971819584
2020-01-25 00:00:00,3.98,1.4085,4.2218801795,0.0,0.20850000000000002,0.20850000000000002,3.98,1.2,4.1569700504,3.32,-1.9215,3.8359564973999998,0.0,0.20850000000000002,0.20850000000000002,3.32,-2.13,3.9445278551
2020-01-25 00:30:00,3.98,1.381,4.2127854206,0.0,0.111,0.111,3.98,1.27,4.1777146863,3.32,-1.939,3.8447523976999998,0.0,0.111,0.111,3.32,-2.05,3.9019097888000003
2020-01-25 01:00:00,3.94,1.3855,4.1765069436,0.0,0.14550000000000002,0.14550000000000002,3.94,1.24,4.1305205483,3.27,-1.9045,3.7841802613,0.0,0.14550000000000002,0.14550000000000002,3.27,-2.05,3.8594559202000003
2020-01-25 01:30:00,3.94,1.3675,4.1705702548,0.0,0.0775,0.0775,3.94,1.29,4.1458051088,3.27,-1.9125,3.7882128042,0.0,0.0775,0.0775,3.27,-1.99,3.8279237192
2020-01-25 02:00:00,3.87,1.367,4.1043378272,0.0,0.077,0.077,3.87,1.29,4.0793381816,3.21,-1.913,3.7367992989000003,0.0,0.077,0.077,3.21,-1.99,3.7767975852999998
2020-01-25 02:30:00,3.77,1.3885,4.0175654631,0.0,0.1385,0.1385,3.77,1.25,3.9718257766000002,3.12,-1.9415,3.6747547197,0.0,0.1385,0.1385,3.12,-2.08,3.7497733265
2020-01-25 03:00:00,3.77,1.349,4.0040855385,0.0,0.099,0.099,3.77,1.25,3.9718257766000002,3.12,-1.941,3.6744905769000002,0.0,0.099,0.099,3.12,-2.04,3.7277338961
2020-01-25 03:30:00,3.67,1.476,3.9556890677,0.0,0.156,0.156,3.67,1.32,3.9001666631000003,3.05,-2.054,3.6771478077,0.0,0.156,0.156,3.05,-2.21,3.7665103212
2020-01-25 04:00:00,3.61,1.8359999999999999,4.0500612341,0.0,0.146,0.146,3.61,1.69,3.9860005018,2.94,-2.394,3.7914160943,0.0,0.146,0.146,2.94,-2.54,3.8852541744
2020-01-25 04:30:00,3.66,1.9675,4.1553166245,0.0,0.1075,0.1075,3.66,1.8599999999999999,4.1055084947000005,2.94,-2.5225,3.8738361155,0.0,0.1075,0.1075,2.94,-2.63,3.9446799617
2020-01-25 05:00:00,3.66,1.9485000000000001,4.1463540912,0.0,0.08850000000000001,0.08850000000000001,3.66,1.8599999999999999,4.1055084947000005,2.94,-2.4915000000000003,3.8537218698,0.0,0.08850000000000001,0.08850000000000001,2.94,-2.58,3.9115214431
2020-01-25 05:30:00,3.73,1.941,4.2048045139,0.0,0.081,0.081,3.73,1.8599999999999999,4.1680331093,2.99,-2.499,3.896806513,0.0,0.081,0.081,2.99,-2.58,3.9492404333
2020-01-25 06:00:00,3.83,1.936,4.2915027671,0.0,0.036000000000000004,0.036000000000000004,3.83,1.9,4.2753830238,3.04,-2.474,3.9194739443,0.0,0.036000000000000004,0.036000000000000004,3.04,-2.51,3.9422962852000003
2020-01-25 06:30:00,3.79,1.967,4.2700338406,0.0,0.217,0.217,3.79,1.75,4.1745179362,3.04,-2.473,3.9188428139,0.0,0.217,0.217,3.04,-2.69,4.059273334
2020-01-25 07:00:00,4.0,1.9875,4.4665597779,0.0,0.11750000000000001,0.11750000000000001,4.0,1.87,4.4155294133,3.23,-2.4725,4.0676966763,0.0,0.11750000000000001,0.11750000000000001,3.23,-2.59,4.1401690787
2020-01-25 07:30:00,4.0,1.9725000000000001,4.4599054082,0.0,0.14250000000000002,0.14250000000000002,4.0,1.83,4.3987384555,3.2800000000000002,-2.4475,4.0925122175,0.0,0.14250000000000002,0.14250000000000002,3.2800000000000002,-2.59,4.1792941988
2020-01-25 08:00:00,4.11,1.9580000000000002,4.5525667485,0.0,0.128,0.128,4.11,1.83,4.4989998889,3.37,-2.462,4.1735289624,0.0,0.128,0.128,3.37,-2.59,4.2502941075
2020-01-25 08:30:00,4.28,1.885,4.6767109169,0.0,0.17500000000000002,0.17500000000000002,4.28,1.71,4.6089586676,3.5300000000000002,-2.455,4.2997587142,0.0,0.17500000000000002,0.17500000000000002,3.5300000000000002,-2.63,4.4020222626
2020-01-25 09:00:00,4.63,1.875,4.995250244,0.0,0.075,0.075,4.63,1.8,4.9675849263,3.81,-2.365,4.4843422037,0.0,0.075,0.075,3.81,-2.44,4.5243452565
2020-01-25 09:30:00,4.73,1.8155000000000001,5.0664524324,0.0,0.1655,0.1655,4.73,1.65,5.0095309162,3.93,-2.2745,4.5407323473,0.0,0.1655,0.1655,3.93,-2.44,4.625851273
2020-01-25 10:00:00,5.01,1.838,5.3365104703,0.0,0.058,0.058,5.01,1.78,5.3168129551,4.13,-2.232,4.6945419372,0.0,0.058,0.058,4.13,-2.29,4.7223934609
2020-01-25 10:30:00,4.97,1.8639999999999999,5.3080501128,0.0,0.134,0.134,4.97,1.73,5.262489905,4.08,-2.246,4.6573507491,0.0,0.134,0.134,4.08,-2.38,4.7234309564
2020-01-25 11:00:00,5.08,1.7195,5.3631222483,0.0,0.0995,0.0995,5.08,1.62,5.3320540132,4.25,-2.0805,4.7319108455,0.0,0.0995,0.0995,4.25,-2.18,4.7764945305
