Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-25 11:30:00,5.04,1.477,5.2519642992,0.0,0.127,0.127,5.04,1.35,5.2176718946,4.25,-1.823,4.6244814844,0.0,0.127,0.127,4.25,-1.9500000000000002,4.6760025663
2020-01-25 12:00:00,5.08,1.4955,5.2955566516,0.0,0.14550000000000002,0.14550000000000002,5.08,1.35,5.2563200055,4.3,-1.8045,4.6632842772,0.0,0.14550000000000002,0.14550000000000002,4.3,-1.9500000000000002,4.7214934078
2020-01-25 12:30:00,5.16,1.509,5.3761213714,0.0,0.099,0.099,5.16,1.4100000000000001,5.3491775069,4.38,-1.851,4.7550605674,0.0,0.099,0.099,4.38,-1.9500000000000002,4.7944655594
2020-01-25 13:00:00,5.13,1.514,5.348747143,0.0,0.164,0.164,5.13,1.35,5.3046583302,4.32,-1.846,4.6978842046,0.0,0.164,0.164,4.32,-2.01,4.7647140523000004
2020-01-25 13:30:00,5.13,1.5105,5.3477574973,0.0,0.07050000000000001,0.07050000000000001,5.13,1.44,5.3282736416,4.42,-1.8695,4.7991072347,0.0,0.07050000000000001,0.07050000000000001,4.42,-1.94,4.8270073545
2020-01-25 14:00:00,5.13,1.5354999999999999,5.3548725708,0.0,0.0955,0.0955,5.13,1.44,5.3282736416,4.35,-1.8445,4.7249000254,0.0,0.0955,0.0955,4.35,-1.94,4.7629927567
2020-01-25 14:30:00,5.13,1.5035,5.3457845308,0.0,0.0635,0.0635,5.13,1.44,5.3282736416,4.35,-1.8065,4.7101955639,0.0,0.0635,0.0635,4.35,-1.87,4.734912882
2020-01-25 15:00:00,5.01,1.4845000000000002,5.2253076704,0.0,0.0945,0.0945,5.01,1.3900000000000001,5.1992499459,4.21,-1.7755,4.5690808977,0.0,0.0945,0.0945,4.21,-1.87,4.6066256631
2020-01-25 15:30:00,5.01,1.5035,5.2307372568,0.0,0.1135,0.1135,5.01,1.3900000000000001,5.1992499459,4.18,-1.7565,4.5340591361,0.0,0.1135,0.1135,4.18,-1.87,4.5792248252
2020-01-25 16:00:00,5.01,1.514,5.2337649928,0.0,0.164,0.164,5.01,1.35,5.188699259,4.09,-1.776,4.458954586,0.0,0.164,0.164,4.09,-1.94,4.5267758946
2020-01-25 16:30:00,5.11,1.514,5.3295680876,0.0,0.164,0.164,5.11,1.35,5.2853192903,4.09,-1.776,4.458954586,0.0,0.164,0.164,4.09,-1.94,4.5267758946
2020-01-25 17:00:00,5.17,1.5385,5.3940599042,0.0,0.14850000000000002,0.14850000000000002,5.17,1.3900000000000001,5.3535969217,4.24,-1.8715000000000002,4.6346642003,0.0,0.14850000000000002,0.14850000000000002,4.24,-2.02,4.6965945109
2020-01-25 17:30:00,5.31,1.5385,5.5283887571,0.0,0.1985,0.1985,5.31,1.34,5.4764678398,4.29,-1.8915000000000002,4.6884829369,0.0,0.1985,0.1985,4.29,-2.09,4.7720226320000005
2020-01-25 18:00:00,5.31,1.5405,5.5289456725,0.0,0.2005,0.2005,5.31,1.34,5.4764678398,4.38,-1.8895,4.7701792681,0.0,0.2005,0.2005,4.38,-2.09,4.853091798
2020-01-25 18:30:00,5.36,1.5175,5.5706737698,0.0,0.11750000000000001,0.11750000000000001,5.36,1.4,5.5398194916,4.55,-1.8725,4.9202394505000004,0.0,0.11750000000000001,0.11750000000000001,4.55,-1.99,4.9661453865
2020-01-25 19:00:00,5.14,1.5215,5.3604628765,0.0,0.2215,0.2215,5.14,1.3,5.3018487342,4.46,-1.8885,4.8433492802,0.0,0.2215,0.2215,4.46,-2.11,4.933933522
2020-01-25 19:30:00,5.07,1.4905,5.2845520387,0.0,0.1305,0.1305,5.07,1.3599999999999999,5.2492380399,4.46,-1.8995000000000002,4.8476489405,0.0,0.1305,0.1305,4.46,-2.03,4.9002550954
2020-01-25 20:00:00,5.0,1.5230000000000001,5.2268086822,0.0,0.163,0.163,5.0,1.3599999999999999,5.1816599657,4.32,-1.937,4.7343815858,0.0,0.163,0.163,4.32,-2.1,4.8033738143
2020-01-25 20:30:00,4.88,1.494,5.1035709067,0.0,0.134,0.134,4.88,1.3599999999999999,5.0659648637,4.22,-1.966,4.6554866555,0.0,0.134,0.134,4.22,-2.1,4.7136397826
2020-01-25 21:00:00,4.78,1.5285000000000002,5.0184372318,0.0,0.1285,0.1285,4.78,1.4,4.9808031481,4.22,-1.9015,4.6286177472,0.0,0.1285,0.1285,4.22,-2.03,4.6828730497
2020-01-25 21:30:00,4.62,1.5070000000000001,4.8595729236,0.0,0.157,0.157,4.62,1.35,4.8132005984,3.99,-1.873,4.4077464764,0.0,0.157,0.157,3.99,-2.03,4.4767175475
2020-01-25 22:00:00,4.44,1.4825,4.6809621073,0.0,0.1325,0.1325,4.44,1.35,4.6407003782,3.99,-1.9475,4.4399162436,0.0,0.1325,0.1325,3.99,-2.08,4.4996110943
2020-01-25 22:30:00,4.28,1.4685000000000001,4.5249190324,0.0,0.17850000000000002,0.17850000000000002,4.28,1.29,4.4701789673,3.73,-1.9315,4.200427627,0.0,0.17850000000000002,0.17850000000000002,3.73,-2.11,4.2854404674
2020-01-25 23:00:00,4.11,1.379,4.3351748523,0.0,0.209,0.209,4.11,1.17,4.2732891313,3.5700000000000003,-1.841,4.0167376066,0.0,0.209,0.209,3.5700000000000003,-2.05,4.1167219969
2020-01-25 23:30:00,3.95,1.425,4.1991814679,0.0,0.135,0.135,3.95,1.29,4.1553098561,3.5,-1.915,3.989639708,0.0,0.135,0.135,3.5,-2.05,4.0561681425
2020-01-26 00:00:00,3.71,1.3975,3.9644805776,0.0,0.17750000000000002,0.17750000000000002,3.71,1.22,3.905444917,3.5,-1.9325,3.9980690652,0.0,0.17750000000000002,0.17750000000000002,3.5,-2.11,4.0868202799
2020-01-26 00:30:00,3.65,1.3645,3.8967114661,0.0,0.14450000000000002,0.14450000000000002,3.65,1.22,3.8484932116,3.39,-1.9255,3.8986728832,0.0,0.14450000000000002,0.14450000000000002,3.39,-2.07,3.9720271902
2020-01-26 01:00:00,3.43,1.401,3.7050912269,0.0,0.181,0.181,3.43,1.22,3.6405082063,3.39,-1.889,3.8807758245,0.0,0.181,0.181,3.39,-2.07,3.9720271902
2020-01-26 01:30:00,3.22,1.4055,3.5133787513,0.0,0.1855,0.1855,3.22,1.22,3.4433704419,3.47,-1.8845,3.9487010839,0.0,0.1855,0.1855,3.47,-2.07,4.0405197685
2020-01-26 02:00:00,3.22,1.45,3.5314161465,0.0,0.19,0.19,3.22,1.26,3.4577449299,3.37,-2.0,3.918788078,0.0,0.19,0.19,3.37,-2.19,4.0190794966
2020-01-26 02:30:00,3.1,1.4275,3.4128809311,0.0,0.1675,0.1675,3.1,1.26,3.3462815183,3.42,-1.9725000000000001,3.9480572754,0.0,0.1675,0.1675,3.42,-2.14,4.0343524883
2020-01-26 03:00:00,3.06,1.436,3.3801917105,0.0,0.106,0.106,3.06,1.33,3.3365401241,3.42,-1.974,3.9488069084,0.0,0.106,0.106,3.42,-2.08,4.0028489854
2020-01-26 03:30:00,3.06,1.461,3.3908879368,0.0,0.131,0.131,3.06,1.33,3.3365401241,3.39,-1.949,3.9103325945,0.0,0.131,0.131,3.39,-2.08,3.9772477921
2020-01-26 04:00:00,3.15,1.6800000000000002,3.5700000000000003,0.0,0.12,0.12,3.15,1.56,3.5151244644,3.29,-2.24,3.9801633132000003,0.0,0.12,0.12,3.29,-2.36,4.0489134345
2020-01-26 04:30:00,3.25,1.8639999999999999,3.7465979235,0.0,0.134,0.134,3.25,1.73,3.6817658807,3.11,-2.406,3.9320396743,0.0,0.134,0.134,3.11,-2.54,4.0154327289
2020-01-26 05:00:00,3.25,1.7995,3.7149293735,0.0,0.1495,0.1495,3.25,1.65,3.6448593937,3.08,-2.3905,3.8988319084,0.0,0.1495,0.1495,3.08,-2.54,3.9922424776
2020-01-26 05:30:00,3.47,1.736,3.8800252576,0.0,0.08600000000000001,0.08600000000000001,3.47,1.65,3.8423170093000003,2.99,-2.304,3.7747206519,0.0,0.08600000000000001,0.08600000000000001,2.99,-2.39,3.8278192225
2020-01-26 06:00:00,3.43,1.728,3.8406879592000003,0.0,0.218,0.218,3.43,1.51,3.7476659403,2.81,-2.282,3.6198928161,0.0,0.218,0.218,2.81,-2.5,3.7611301493
2020-01-26 06:30:00,3.31,1.4035,3.595262473,0.0,0.1335,0.1335,3.31,1.27,3.5452785504,3.18,-1.9565000000000001,3.7336700778000003,0.0,0.1335,0.1335,3.18,-2.09,3.8053252161
2020-01-26 07:00:00,3.31,1.385,3.5880809634,0.0,0.17500000000000002,0.17500000000000002,3.31,1.21,3.5242304124,3.18,-1.915,3.7120917284,0.0,0.17500000000000002,0.17500000000000002,3.18,-2.09,3.8053252161
2020-01-26 07:30:00,3.52,1.3825,3.7817596764,0.0,0.17250000000000001,0.17250000000000001,3.52,1.21,3.7221633495,3.18,-1.9175,3.7133820501,0.0,0.17250000000000001,0.17250000000000001,3.18,-2.09,3.8053252161
2020-01-26 08:00:00,3.52,1.363,3.774674688,0.0,0.28300000000000003,0.28300000000000003,3.52,1.08,3.6819560019,3.18,-1.937,3.723488821,0.0,0.28300000000000003,0.28300000000000003,3.18,-2.22,3.8782470267
2020-01-26 08:30:00,3.74,1.202,3.9284098564,0.0,0.192,0.192,3.74,1.01,3.8739772844,3.51,-1.778,3.9346389923,0.0,0.192,0.192,3.51,-1.97,4.0250465836
2020-01-26 09:00:00,3.92,0.8835000000000001,4.0183295348,0.0,0.1835,0.1835,3.92,0.7000000000000001,3.9820095429,3.9,-1.3865,4.1391281993,0.0,0.1835,0.1835,3.9,-1.57,4.2041527089
2020-01-26 09:30:00,4.18,1.2675,4.3679464569,0.0,0.20750000000000002,0.20750000000000002,4.18,1.06,4.3123079667,4.02,-1.7025000000000001,4.3656507247,0.0,0.20750000000000002,0.20750000000000002,4.02,-1.9100000000000001,4.4506741062
2020-01-26 10:00:00,4.51,1.3545,4.7090094765,0.0,0.1345,0.1345,4.51,1.22,4.6720980298,4.25,-1.7455,4.5944825878,0.0,0.1345,0.1345,4.25,-1.88,4.6472464966
2020-01-26 10:30:00,4.67,1.3815,4.8700556722,0.0,0.1115,0.1115,4.67,1.27,4.8396074221,4.49,-1.7185000000000001,4.8076337475,0.0,0.1115,0.1115,4.49,-1.83,4.8486080477
2020-01-26 11:00:00,4.79,1.374,4.9831692727,0.0,0.164,0.164,4.79,1.21,4.9404655651,4.49,-1.666,4.7891184993,0.0,0.164,0.164,4.49,-1.83,4.8486080477
2020-01-26 11:30:00,4.82,1.3835,5.0146258335,0.0,0.17350000000000002,0.17350000000000002,4.82,1.21,4.9695573243,4.69,-1.6565,4.9739413195,0.0,0.17350000000000002,0.17350000000000002,4.69,-1.83,5.0343817893
2020-01-26 12:00:00,4.944,1.3885,5.1352768426,0.034,0.1285,0.1329219696,4.91,1.26,5.069092621,4.854,-1.7015,5.1435802949,0.034,0.1285,0.1329219696,4.82,-1.83,5.1557055773
2020-01-26 12:30:00,4.8055,1.4565000000000001,5.0213765543,0.025500000000000002,0.1665,0.1684413845,4.78,1.29,4.951009998,5.1955,-1.7335,5.4770651356,0.025500000000000002,0.1665,0.1684413845,5.17,-1.9,5.5080758891
2020-01-26 13:00:00,5.176,1.524,5.3956975453,0.006,0.234,0.2340769104,5.17,1.29,5.328508234,4.816,-1.806,5.1434902547,0.006,0.234,0.2340769104,4.8100000000000005,-2.04,5.2247200882
2020-01-26 13:30:00,5.1235,1.556,5.354567046,0.0135,0.216,0.21642146380000002,5.11,1.34,5.2827738926,4.7635000000000005,-1.824,5.1007752597,0.0135,0.216,0.21642146380000002,4.75,-2.04,5.1695357625
2020-01-26 14:00:00,4.901,1.538,5.1366569868,0.061,0.248,0.2553918558,4.84,1.29,5.0089619683,4.631,-1.792,4.9656243313,0.061,0.248,0.2553918558,4.57,-2.04,5.0046478398
2020-01-26 14:30:00,4.5395,1.458,4.7678951593,0.0495,0.168,0.17514065780000002,4.49,1.29,4.6716378284,4.9695,-1.812,5.2895438603,0.0495,0.168,0.17514065780000002,4.92,-1.98,5.3034705618
2020-01-26 15:00:00,4.3645,1.459,4.6019062626,0.044500000000000005,0.169,0.1747605505,4.32,1.29,4.5084919874,4.8945,-1.811,5.218797874,0.044500000000000005,0.169,0.1747605505,4.85,-1.98,5.2385971405
2020-01-26 15:30:00,4.4455,1.4425,4.6736791182,0.0555,0.1525,0.1622852427,4.39,1.29,4.5756092491,4.7655,-1.7875,5.089709864,0.0555,0.1525,0.1622852427,4.71,-1.94,5.093888495
2020-01-26 16:00:00,4.6850000000000005,1.4665,4.9091595258,0.035,0.1365,0.140915755,4.65,1.33,4.8364656517,4.6850000000000005,-1.7535,5.0023981499,0.035,0.1365,0.140915755,4.65,-1.8900000000000001,5.0194222775
2020-01-26 16:30:00,4.799,1.5105,5.0311043768,0.049,0.18050000000000002,0.1870327511,4.75,1.33,4.9326868946,4.699,-1.7595,5.0176131029,0.049,0.18050000000000002,0.1870327511,4.65,-1.94,5.0384620669
2020-01-26 17:00:00,4.848,1.4585,5.062640245,0.048,0.1285,0.1371723369,4.8,1.33,4.9808533405,4.858,-1.8115,5.1847561418,0.048,0.1285,0.1371723369,4.8100000000000005,-1.94,5.1864920708
2020-01-26 17:30:00,5.117,1.4809999999999999,5.3270113572,0.047,0.151,0.15814550260000002,5.07,1.33,5.2415455736,5.017,-1.7890000000000001,5.3264256308,0.047,0.151,0.15814550260000002,4.97,-1.94,5.3352132104
2020-01-26 18:00:00,5.2635,1.5015,5.4734755412,0.0235,0.1715,0.1731025707,5.24,1.33,5.4061539009,4.9935,-1.7685,5.29741772,0.0235,0.1715,0.1731025707,4.97,-1.94,5.3352132104
2020-01-26 18:30:00,5.1845,1.088,5.2974318542,0.0145,0.138,0.1387596843,5.17,0.9500000000000001,5.2565578091,5.1245,-1.392,5.3101943703,0.0145,0.138,0.1387596843,5.11,-1.53,5.3341353564
2020-01-26 19:00:00,5.171,1.002,5.2671856812,0.001,0.17200000000000001,0.172002907,5.17,0.8300000000000001,5.2362009129,4.971,-1.358,5.1531548589,0.001,0.17200000000000001,0.172002907,4.97,-1.53,5.200173074
2020-01-26 19:30:00,5.26,1.0515,5.3640704926,0.0,0.14150000000000001,0.14150000000000001,5.26,0.91,5.3381363789,4.87,-1.3385,5.0505922672,0.0,0.14150000000000001,0.14150000000000001,4.87,-1.48,5.0899214139
2020-01-26 20:00:00,5.11,1.046,5.2159578219,0.0,0.186,0.186,5.11,0.86,5.1818625995,4.78,-1.354,4.9680696452,0.0,0.186,0.186,4.78,-1.54,5.0219518118
2020-01-26 20:30:00,4.8,1.042,4.9117984486,0.0,0.182,0.182,4.8,0.86,4.8764331227,4.8100000000000005,-1.358,4.9980260103,0.0,0.182,0.182,4.8100000000000005,-1.54,5.0505148252
2020-01-26 21:00:00,4.442,1.006,4.5544922878000005,0.002,0.186,0.1860107524,4.44,0.8200000000000001,4.5150858242,4.812,-1.354,4.9988658714,0.002,0.186,0.1860107524,4.8100000000000005,-1.54,5.0505148252
2020-01-26 21:30:00,4.621,0.976,4.7229457969,0.001,0.156,0.15600320510000001,4.62,0.8200000000000001,4.6922063041,4.551,-1.384,4.7567906197,0.001,0.156,0.15600320510000001,4.55,-1.54,4.80355077
2020-01-26 22:00:00,4.3735,1.4505,4.6077600306,0.0035,0.1705,0.17053592,4.37,1.28,4.5536029691,4.3335,-1.8895,4.7275186409,0.0035,0.1705,0.17053592,4.33,-2.06,4.7950495305
2020-01-26 22:30:00,4.029,1.3045,4.2349216345,0.019,0.20450000000000002,0.205380744,4.01,1.1,4.1581366019,4.089,-1.7655,4.4538647543,0.019,0.20450000000000002,0.205380744,4.07,-1.97,4.5217032189
2020-01-26 23:00:00,3.505,1.2885,3.734334914,0.015,0.23850000000000002,0.2389712326,3.49,1.05,3.6445301480000003,4.085,-1.7815,4.456564512,0.015,0.23850000000000002,0.2389712326,4.07,-2.02,4.5437099379
2020-01-26 23:30:00,3.1995,1.272,3.4430777293,0.0095,0.222,0.22220317280000002,3.19,1.05,3.3583626963,4.0795,-1.798,4.4581525602,0.0095,0.222,0.22220317280000002,4.07,-2.02,4.5437099379
2020-01-27 00:00:00,3.0595,1.3345,3.3378781434,0.0195,0.2245,0.2253452906,3.04,1.11,3.2363096266999998,3.8995,-1.8455,4.314159304,0.0195,0.2245,0.2253452906,3.88,-2.07,4.3976470982
2020-01-27 00:30:00,2.9435000000000002,1.343,3.235404341,0.07350000000000001,0.17300000000000001,0.1879660874,2.87,1.17,3.0993225066,3.8735,-1.897,4.3130744545,0.07350000000000001,0.17300000000000001,0.1879660874,3.8,-2.07,4.32722775
2020-01-27 01:00:00,2.71,1.1025,2.9256804764,0.03,0.1825,0.1849493174,2.68,0.92,2.8335137197,4.09,-1.6075,4.3945598471,0.03,0.1825,0.1849493174,4.06,-1.79,4.4370823747
2020-01-27 01:30:00,2.9125,1.361,3.2148059428,0.0325,0.231,0.2332750522,2.88,1.13,3.0937517677,3.7425,-1.889,4.192210306,0.0325,0.231,0.2332750522,3.71,-2.12,4.2729966066
2020-01-27 02:00:00,2.6465,1.3685,2.9793882761,0.0665,0.17850000000000002,0.1904849075,2.58,1.19,2.841214529,3.9965,-1.9015,4.4258010009,0.0665,0.17850000000000002,0.1904849075,3.93,-2.08,4.4464930001
2020-01-27 02:30:00,2.352,1.3940000000000001,2.7340702259,0.082,0.20400000000000001,0.2198635941,2.27,1.19,2.5630060476,4.242,-1.916,4.6546342499,0.082,0.20400000000000001,0.2198635941,4.16,-2.12,4.669047012
2020-01-27 03:00:00,2.711,1.4155,3.0582938461999998,0.111,0.1355,0.1751606406,2.6,1.28,2.8979993099,4.011,-1.9445000000000001,4.4574882221,0.111,0.1355,0.1751606406,3.9,-2.08,4.42
2020-01-27 03:30:00,2.4515000000000002,1.4405000000000001,2.8433945382,0.1315,0.1605,0.2074909637,2.32,1.28,2.6496792259,4.1115,-1.9595,4.5545661154,0.1315,0.1605,0.2074909637,3.98,-2.12,4.5094123786
2020-01-27 04:00:00,2.975,1.3685,3.2746629216,0.025,0.1985,0.2000681134,2.95,1.17,3.1735469116,3.445,-1.9215,3.9446403195,0.025,0.1985,0.2000681134,3.42,-2.12,4.023779318
2020-01-27 04:30:00,2.488,1.3845,2.8472766374000003,0.018000000000000002,0.21450000000000002,0.2152539198,2.47,1.17,2.7330934854,4.008,-1.9055,4.4379042633,0.018000000000000002,0.21450000000000002,0.2152539198,3.99,-2.12,4.5182408081
2020-01-27 05:00:00,2.783,1.353,3.0944624735,0.073,0.183,0.1970228413,2.71,1.17,2.9517791245,3.813,-1.937,4.2767906191,0.073,0.183,0.1970228413,3.74,-2.12,4.2990696668
2020-01-27 05:30:00,2.848,1.408,3.1770376139,0.088,0.198,0.2166748716,2.76,1.21,3.0135859039,3.8280000000000003,-1.9220000000000002,4.2834177942,0.088,0.198,0.2166748716,3.74,-2.12,4.2990696668
2020-01-27 06:00:00,2.955,1.405,3.2720100856,0.085,0.23500000000000001,0.24989998,2.87,1.17,3.0993225066,3.925,-1.885,4.3541761563,0.085,0.23500000000000001,0.24989998,3.84,-2.12,4.3863424399
2020-01-27 06:30:00,2.802,1.4445000000000001,3.1524251379,0.032,0.2745,0.2763589152,2.77,1.17,3.0069585963,4.442,-1.8455,4.810117904,0.032,0.2745,0.2763589152,4.41,-2.12,4.8931073971
2020-01-27 07:00:00,3.5025,1.4755,3.8006060701,0.052500000000000005,0.3055,0.309978225,3.45,1.17,3.6429932748000002,4.1225,-1.8145,4.5041554702,0.052500000000000005,0.3055,0.309978225,4.07,-2.12,4.5890412942
2020-01-27 07:30:00,3.6765,1.5135,3.9758438727,0.0465,0.24350000000000002,0.2479001815,3.63,1.27,3.845750902,4.6365,-1.8365,4.9869694705,0.0465,0.24350000000000002,0.2479001815,4.59,-2.08,5.0392955857
2020-01-27 08:00:00,3.8725,1.471,4.1424747736,0.0325,0.261,0.2630156839,3.84,1.21,4.0261271714,4.6225000000000005,-1.869,4.9860472571,0.0325,0.261,0.2630156839,4.59,-2.13,5.060138338
2020-01-27 08:30:00,3.989,1.4795,4.2545318485,0.019,0.17950000000000002,0.18050277010000002,3.9699999999999998,1.3,4.177427438,4.389,-1.8705,4.7709633461,0.019,0.17950000000000002,0.18050277010000002,4.37,-2.05,4.8269452037
2020-01-27 09:00:00,4.788,1.421,4.9944153812,0.008,-0.179,0.17917868180000002,4.78,1.6,5.040674558,4.598,-1.859,4.9595851641,0.008,-0.179,0.17917868180000002,4.59,-1.6800000000000002,4.8877909121
2020-01-27 09:30:00,4.502,1.362,4.7035144307,0.002,-0.078,0.0780256368,4.5,1.44,4.7247857094,4.352,-1.758,4.6936625358,0.002,-0.078,0.0780256368,4.35,-1.6800000000000002,4.6631427171
2020-01-27 10:00:00,4.5825,1.3775,4.7850613894,0.0025,-0.0625,0.06254998,4.58,1.44,4.8010415537,4.3125,-1.7425000000000002,4.6512323636,0.0025,-0.0625,0.06254998,4.31,-1.6800000000000002,4.625851273
2020-01-27 10:30:00,4.7055,1.3835,4.9046714977,0.0055000000000000005,-0.10650000000000001,0.1066419242,4.7,1.49,4.9305273552,4.3155,-1.7465000000000002,4.6555131296,0.0055000000000000005,-0.10650000000000001,0.1066419242,4.31,-1.6400000000000001,4.6114748183
2020-01-27 11:00:00,4.8625,1.4385,5.0708173404,0.0025,-0.1115,0.11152802340000001,4.86,1.55,5.1011861366,4.3125,-1.8215,4.6814013393,0.0025,-0.1115,0.11152802340000001,4.31,-1.71,4.6368308143
2020-01-27 11:30:00,4.731,1.46,4.9511575414,0.001,-0.09,0.0900055554,4.73,1.55,4.977489327,4.551,-1.8,4.8940372904,0.001,-0.09,0.0900055554,4.55,-1.71,4.8607201113
2020-01-27 12:00:00,4.9345,1.45,5.143130394,0.0045000000000000005,-0.13,0.13007786130000001,4.93,1.58,5.1769971991,4.5545,-1.78,4.8899765081,0.0045000000000000005,-0.13,0.13007786130000001,4.55,-1.65,4.8399380161
2020-01-27 12:30:00,5.031,1.4775,5.2434690092,0.011,-0.10250000000000001,0.1030885542,5.02,1.58,5.2627749334,4.561,-1.7525,4.8861004134,0.011,-0.10250000000000001,0.1030885542,4.55,-1.65,4.8399380161
2020-01-27 13:00:00,5.176,1.5550000000000002,5.4045352252,0.006,-0.145,0.1451240848,5.17,1.7000000000000002,5.4423248709,4.646,-1.795,4.9806968388,0.006,-0.145,0.1451240848,4.64,-1.65,4.924642119
2020-01-27 13:30:00,5.131,1.5855000000000001,5.3703790602,0.011,-0.0745,0.0753077021,5.12,1.6600000000000001,5.3823786563,4.5809999999999995,-1.8245,4.9309594655,0.011,-0.0745,0.0753077021,4.57,-1.75,4.8936080758
2020-01-27 14:00:00,5.12,1.5805,5.3583934393,0.0,-0.1095,0.1095,5.12,1.69,5.3917065944,4.51,-1.8595000000000002,4.8783030092,0.0,-0.1095,0.1095,4.51,-1.75,4.8376233834
2020-01-27 14:30:00,4.95,1.607,5.2043202246,0.0,-0.083,0.083,4.95,1.69,5.2305449047,4.43,-1.833,4.7942454046,0.0,-0.083,0.083,4.43,-1.75,4.7631292235
2020-01-27 15:00:00,4.9,1.5025,5.1251835333,0.0,-0.0775,0.0775,4.9,1.58,5.1484366559,4.43,-1.8275000000000001,4.792145266,0.0,-0.0775,0.0775,4.43,-1.75,4.7631292235
2020-01-27 15:30:00,4.991,1.4285,5.1914057104,0.001,-0.2015,0.20150248140000002,4.99,1.63,5.2494761643,4.621,-1.7315,4.9347475366,0.001,-0.2015,0.20150248140000002,4.62,-1.53,4.8667545654
2020-01-27 16:00:00,4.9115,1.446,5.1199363521,0.0015,-0.074,0.0740152011,4.91,1.52,5.139892995,4.6715,-1.734,4.9829377128,0.0015,-0.074,0.0740152011,4.67,-1.6600000000000001,4.9562586696
2020-01-27 16:30:00,5.321,1.459,5.5174017436,0.001,-0.161,0.1610031056,5.32,1.62,5.5611869237,4.941,-1.7109999999999999,5.2288624002,0.001,-0.161,0.1610031056,4.94,-1.55,5.1774607676
2020-01-27 17:00:00,5.321,1.4225,5.5078623122,0.001,-0.1275,0.1275039215,5.32,1.55,5.541200231,4.941,-1.7275,5.2342847888,0.001,-0.1275,0.1275039215,4.94,-1.6,5.1926486498
2020-01-27 17:30:00,5.0585,1.4304999999999999,5.2568766868,0.0085,0.07050000000000001,0.07101056260000001,5.05,1.3599999999999999,5.2299235176,4.8385,-1.6895,5.1249870732,0.0085,0.07050000000000001,0.07101056260000001,4.83,-1.76,5.1406711624
2020-01-27 18:00:00,4.984,1.472,5.1968298029,0.054,0.112,0.12433824830000001,4.93,1.3599999999999999,5.1141470452,5.164,-1.6480000000000001,5.4205903738,0.054,0.112,0.12433824830000001,5.11,-1.76,5.4045998927
2020-01-27 18:30:00,4.482,1.498,4.7257092589,0.07200000000000001,0.078,0.1061508361,4.41,1.42,4.6329796028,5.882,-1.752,6.1373795711,0.07200000000000001,0.078,0.1061508361,5.8100000000000005,-1.83,6.0913873625
2020-01-27 19:00:00,4.8085,1.4175,5.0130807394,0.0285,0.08750000000000001,0.0920244533,4.78,1.33,4.9615824089,5.4285,-1.7125,5.6922112136,0.0285,0.08750000000000001,0.0920244533,5.4,-1.8,5.6920997883
2020-01-27 19:30:00,4.7555,1.357,4.9453239783,0.035500000000000004,0.027,0.044601009000000004,4.72,1.33,4.9038046454,5.4355,-1.693,5.6930579876,0.035500000000000004,0.027,0.044601009000000004,5.4,-1.72,5.6673097674
2020-01-27 20:00:00,4.3425,1.3925,4.5603028956,0.0625,0.0625,0.0883883476,4.28,1.33,4.4818857638,5.5825,-1.7275,5.8436771386,0.0625,0.0625,0.0883883476,5.52,-1.79,5.8029733758
2020-01-27 20:30:00,4.332,1.4425,4.5658548214,0.052000000000000005,0.1125,0.1239364757,4.28,1.33,4.4818857638,5.332,-1.7575,5.6141811736000005,0.052000000000000005,0.1125,0.1239364757,5.28,-1.87,5.6013659048
2020-01-27 21:00:00,4.893,1.476,5.1107753815,0.043000000000000003,0.036000000000000004,0.0560802996,4.85,1.44,5.059258839,4.553,-1.834,4.9084992615,0.043000000000000003,0.036000000000000004,0.0560802996,4.51,-1.87,4.8823150247000004
2020-01-27 21:30:00,4.0355,1.4955,4.3036938204,0.0655,0.1855,0.1967244265,3.9699999999999998,1.31,4.180550203,4.7755,-1.8345,5.1157394871,0.0655,0.1855,0.1967244265,4.71,-2.02,5.1248902427
2020-01-27 22:00:00,4.2525,1.4565000000000001,4.4950137375,0.0125,0.036500000000000005,0.0385810834,4.24,1.42,4.4714650843,4.5725,-1.8735,4.9414328388,0.0125,0.036500000000000005,0.0385810834,4.5600000000000005,-1.9100000000000001,4.9438547713
2020-01-27 22:30:00,4.214,1.4635,4.4608999372,0.014,0.07350000000000001,0.0748214541,4.2,1.3900000000000001,4.4240366183,4.274,-1.9264999999999999,4.6881209722,0.014,0.07350000000000001,0.0748214541,4.26,-2.0,4.7061236703
2020-01-27 23:00:00,3.841,1.432,4.0992566399,0.061,0.122,0.1364001466,3.7800000000000002,1.31,4.0005624605,4.151,-1.8780000000000001,4.5560602498,0.061,0.122,0.1364001466,4.09,-2.0,4.5528123177
2020-01-27 23:30:00,3.322,1.3599999999999999,3.589607778,0.14200000000000002,0.0,0.14200000000000002,3.18,1.3599999999999999,3.4586124385,4.492,-1.83,4.8504601844,0.14200000000000002,0.0,0.14200000000000002,4.35,-1.83,4.7192584163
2020-01-28 00:00:00,3.585,1.3405,3.8274227948,0.025,0.060500000000000005,0.06546182090000001,3.56,1.28,3.7831204052,3.875,-1.8395000000000001,4.2894504601,0.025,0.060500000000000005,0.06546182090000001,3.85,-1.9,4.2933087473
2020-01-28 00:30:00,3.225,1.354,3.4977051048,0.025,0.074,0.07810889830000001,3.2,1.28,3.4465054766,4.025,-1.876,4.4407207748,0.025,0.074,0.07810889830000001,4.0,-1.9500000000000002,4.45
2020-01-28 01:00:00,3.3135,1.4105,3.6012209735000003,0.0835,0.0805,0.1159849128,3.23,1.33,3.4931074991,3.9035,-1.9095,4.3455152169,0.0835,0.0805,0.1159849128,3.8200000000000003,-1.99,4.3072613109
2020-01-28 01:30:00,2.763,1.4335,3.1127305136,0.163,-0.0165,0.1638329942,2.6,1.45,2.9769951293,4.503,-1.9365,4.9017385946,0.163,-0.0165,0.1638329942,4.34,-1.92,4.7457349273
2020-01-28 02:00:00,2.424,1.5155,2.8587613139,0.17400000000000002,-0.0145,0.1746031214,2.25,1.53,2.7209189624,4.714,-2.0545,5.1422530325,0.17400000000000002,-0.0145,0.1746031214,4.54,-2.04,4.9772683271
2020-01-28 02:30:00,2.1655,1.5390000000000001,2.6566729663,0.14550000000000002,0.009000000000000001,0.1457780848,2.02,1.53,2.5340284134,4.8955,-2.071,5.315539601,0.14550000000000002,0.009000000000000001,0.1457780848,4.75,-2.08,5.1854508001
2020-01-28 03:00:00,2.531,1.48,2.9319551497000003,0.121,-0.05,0.1309236419,2.41,1.53,2.854645337,4.561,-2.0,4.9802330267,0.121,-0.05,0.1309236419,4.44,-1.9500000000000002,4.8493401613
2020-01-28 03:30:00,2.8165,1.6355,3.2569207083,0.0965,0.0555,0.1113216062,2.7199999999999998,1.58,3.1456001017,4.0565,-2.1745,4.6025691195,0.0965,0.0555,0.1113216062,3.96,-2.23,4.5447222137
2020-01-28 04:00:00,2.9699999999999998,1.783,3.4641000274,0.08,0.003,0.08005623020000001,2.89,1.78,3.3941862059,3.98,-2.347,4.6204771399,0.08,0.003,0.08005623020000001,3.9,-2.35,4.5532955098
2020-01-28 04:30:00,2.64,1.8050000000000002,3.1980658217,0.13,0.025,0.1323820229,2.51,1.78,3.0770927838,4.28,-2.375,4.8947957056,0.13,0.025,0.1323820229,4.15,-2.4,4.794006675
2020-01-28 05:00:00,2.459,1.8010000000000002,3.0479963911,0.159,0.021,0.1603807969,2.3,1.78,2.9083328558,4.359,-2.379,4.9659361655000005,0.159,0.021,0.1603807969,4.2,-2.4,4.837354649
2020-01-28 05:30:00,2.708,1.7945,3.2486142045,0.138,-0.035500000000000004,0.14249298230000002,2.5700000000000003,1.83,3.1549643421,4.388,-2.3355,4.9708253087,0.138,-0.035500000000000004,0.14249298230000002,4.25,-2.3,4.8324424466
2020-01-28 06:00:00,2.802,1.82,3.3411979887,0.07200000000000001,0.06,0.0937229961,2.73,1.76,3.2481533215,4.382,-2.3,4.9489316019,0.07200000000000001,0.06,0.0937229961,4.31,-2.36,4.9138274288
2020-01-28 06:30:00,3.1115,1.8195000000000001,3.6044434383,0.1015,0.059500000000000004,0.1176541542,3.01,1.76,3.4867893541,4.4415,-2.3005,5.0019218806,0.1015,0.059500000000000004,0.1176541542,4.34,-2.36,4.9401619407
2020-01-28 07:00:00,2.826,1.9635,3.441163793,0.126,0.1635,0.2064176591,2.7,1.8,3.2449961479000002,4.906,-2.3665,5.446940265,0.126,0.1635,0.2064176591,4.78,-2.5300000000000002,5.4082621978
2020-01-28 07:30:00,3.3585000000000003,1.8345,3.8268671913,0.1085,0.0345,0.1138529754,3.25,1.8,3.7151715977,5.2485,-2.1955,5.6891978784,0.1085,0.0345,0.1138529754,5.14,-2.23,5.6029010343
2020-01-28 08:00:00,3.4615,1.4355,3.747351398,0.14150000000000001,0.1155,0.1826540446,3.32,1.32,3.5727860277,5.2815,-1.8645,5.6009465718,0.14150000000000001,0.1155,0.1826540446,5.14,-1.98,5.5081757416
2020-01-28 08:30:00,3.4625,1.469,3.7612321452,0.14250000000000002,0.029,0.1454209407,3.32,1.44,3.618839593,5.4725,-1.891,5.7900032168,0.14250000000000002,0.029,0.1454209407,5.33,-1.92,5.6652713969
2020-01-28 09:00:00,3.497,1.474,3.794955204,0.137,0.034,0.14115594210000001,3.36,1.44,3.6555710908,5.467,-1.8860000000000001,5.7831725722,0.137,0.034,0.14115594210000001,5.33,-1.92,5.6652713969
2020-01-28 09:30:00,3.1235,1.5195,3.4734899597,0.12350000000000001,0.1295,0.17894831660000002,3.0,1.3900000000000001,3.3063726347999998,5.2635,-1.8505,5.5793173866,0.12350000000000001,0.1295,0.17894831660000002,5.14,-1.98,5.5081757416
2020-01-28 10:00:00,3.2255,1.502,3.5580688933999998,0.1655,0.112,0.1998355574,3.06,1.3900000000000001,3.3609076155,5.2655,-1.8679999999999999,5.5870308975,0.1655,0.112,0.1998355574,5.1,-1.98,5.470868304
2020-01-28 10:30:00,3.182,1.5394999999999999,3.5348527904,0.162,0.1495,0.2204410352,3.02,1.3900000000000001,3.324530042,5.362,-1.8705,5.6788919914000004,0.162,0.1495,0.2204410352,5.2,-2.02,5.578566124
2020-01-28 11:00:00,3.3045,1.498,3.6281847044999997,0.1245,0.108,0.1648158063,3.18,1.3900000000000001,3.4705186932,5.4745,-1.862,5.7824903156000005,0.1245,0.108,0.1648158063,5.35,-1.97,5.7011753174
2020-01-28 11:30:00,3.802,1.479,4.0795398025,0.14200000000000002,0.209,0.2526756815,3.66,1.27,3.8740805361,5.042,-1.811,5.3573766901,0.14200000000000002,0.209,0.2526756815,4.9,-2.02,5.3000377357
2020-01-28 12:00:00,3.7915,1.508,4.0803843263,0.1315,0.148,0.1979804283,3.66,1.3599999999999999,3.9045102126,5.2515,-1.832,5.5618770438,0.1315,0.148,0.1979804283,5.12,-1.98,5.489517283
2020-01-28 12:30:00,3.8195,1.4695,4.0924333226,0.1095,0.2495,0.2724710994,3.71,1.22,3.905444917,5.0695,-1.8005,5.3797426054,0.1095,0.2495,0.2724710994,4.96,-2.05,5.3669451274
2020-01-28 13:00:00,4.1115,1.4545,4.3611927841,0.14150000000000001,0.1345,0.1952242301,3.9699999999999998,1.32,4.1836945395,4.8815,-1.8155000000000001,5.2081745842,0.14150000000000001,0.1345,0.1952242301,4.74,-1.9500000000000002,5.1254365668
2020-01-28 13:30:00,4.196,1.419,4.4294443218,0.146,0.099,0.1764001134,4.05,1.32,4.2596830868,4.786,-1.8010000000000002,5.1136481107,0.146,0.099,0.1764001134,4.64,-1.9,5.0139405661
2020-01-28 14:00:00,3.811,1.477,4.0872056469,0.14100000000000001,-0.013000000000000001,0.1415980226,3.67,1.49,3.9609342332,5.371,-1.863,5.6849283197,0.14100000000000001,-0.013000000000000001,0.1415980226,5.23,-1.85,5.5475580213
2020-01-28 14:30:00,3.6695,1.5035,3.9655696312,0.1995,0.0135,0.1999562452,3.47,1.49,3.7763739222,5.3595,-1.8965,5.6851519329,0.1995,0.0135,0.1999562452,5.16,-1.9100000000000001,5.5021541236000004
2020-01-28 15:00:00,3.638,1.4945,3.9330108378,0.168,0.0045000000000000005,0.1680602571,3.47,1.49,3.7763739222,5.398,-1.8355000000000001,5.7015317459,0.168,0.0045000000000000005,0.1680602571,5.23,-1.8399999999999999,5.5442312362
2020-01-28 15:30:00,3.6835,1.4625,3.9632156767,0.21350000000000002,-0.0275,0.2152637917,3.47,1.49,3.7763739222,5.2635,-1.8675000000000002,5.5849788272000005,0.21350000000000002,-0.0275,0.2152637917,5.05,-1.8399999999999999,5.3747651111
2020-01-28 16:00:00,3.954,1.465,4.2166741634000005,0.214,-0.025,0.2154553318,3.74,1.49,4.0258787861,5.424,-1.8050000000000002,5.7164500348,0.214,-0.025,0.2154553318,5.21,-1.78,5.5056788864
2020-01-28 16:30:00,4.023,1.541,4.3080401577,0.213,-0.009000000000000001,0.2131900561,3.81,1.55,4.1132225809,5.713,-1.839,6.0016905952,0.213,-0.009000000000000001,0.2131900561,5.5,-1.83,5.7964558137
2020-01-28 17:00:00,4.0445,1.5205000000000002,4.3208680262,0.1945,0.0405,0.19867184000000002,3.85,1.48,4.1246696837,5.6945,-1.8495,5.9873183062,0.1945,0.0405,0.19867184000000002,5.5,-1.8900000000000001,5.8156770887
2020-01-28 17:30:00,4.1185,1.566,4.4061772831,0.17850000000000002,0.20600000000000002,0.2725770533,3.94,1.3599999999999999,4.1681170809,5.8085,-1.794,6.0792358278,0.17850000000000002,0.20600000000000002,0.2725770533,5.63,-2.0,5.9746882764
2020-01-28 18:00:00,4.236,1.572,4.5182828597,0.196,0.272,0.3352610923,4.04,1.3,4.24400754,5.936,-1.788,6.1994386843000004,0.196,0.272,0.3352610923,5.74,-2.06,6.0984588217
2020-01-28 18:30:00,3.963,1.6315,4.285692622,0.163,0.29150000000000004,0.3339779184,3.8,1.34,4.0293423781,6.443,-1.8685,6.7084678765,0.163,0.29150000000000004,0.3339779184,6.28,-2.16,6.6410842488
2020-01-28 19:00:00,3.951,1.623,4.2713616095999996,0.151,0.133,0.2012212712,3.8,1.49,4.0816785763,6.591,-1.877,6.8530584413,0.151,0.133,0.2012212712,6.44,-2.01,6.7463842167
2020-01-28 19:30:00,4.265,1.142,4.4152450668,0.135,0.082,0.1579525245,4.13,1.06,4.2638597538,6.225,-1.448,6.3911915165,0.135,0.082,0.1579525245,6.09,-1.53,6.2792515478
2020-01-28 20:00:00,4.4695,1.013,4.5828592876,0.1395,-0.047,0.1472047893,4.33,1.06,4.4578582301,5.9495000000000005,-1.307,6.0913708843,0.1395,-0.047,0.1472047893,5.8100000000000005,-1.26,5.9450567701
2020-01-28 20:30:00,4.321,1.038,4.4439267546,0.151,-0.062,0.16323296240000001,4.17,1.1,4.3126442005,5.911,-1.322,6.0570293874,0.151,-0.062,0.16323296240000001,5.76,-1.26,5.8962021675
2020-01-28 21:00:00,4.2105,1.0035,4.3284318754,0.1605,-0.036500000000000005,0.1645979951,4.05,1.04,4.1813992873,5.6605,-1.3665,5.8231076325,0.1605,-0.036500000000000005,0.1645979951,5.5,-1.33,5.6585245427
2020-01-28 21:30:00,3.9365,0.9975,4.0609159681,0.1665,-0.0425,0.1718385871,3.77,1.04,3.9108183287,5.7265,-1.4225,5.9005345944,0.1665,-0.0425,0.1718385871,5.5600000000000005,-1.38,5.7286996779
2020-01-28 22:00:00,3.5605,1.0215,3.7041358641,0.1705,0.0415,0.1754779188,3.39,0.98,3.5288099977,5.6305,-1.4585,5.8163349714,0.1705,0.0415,0.1754779188,5.46,-1.5,5.662296354
2020-01-28 22:30:00,3.4955,0.9935,3.6339458582,0.1855,-0.0565,0.19391364060000002,3.31,1.05,3.4725494957,5.4355,-1.4665,5.6298563481,0.1855,-0.0565,0.19391364060000002,5.25,-1.4100000000000001,5.4360463574
2020-01-28 23:00:00,3.2875,0.9575,3.4241002468,0.1675,-0.022500000000000003,0.16900443780000002,3.12,0.98,3.270290507,5.2175,-1.4625,5.418598758,0.1675,-0.022500000000000003,0.16900443780000002,5.05,-1.44,5.2512950784
2020-01-28 23:30:00,3.0625,0.8925000000000001,3.1899000768,0.17250000000000001,-0.08750000000000001,0.1934231113,2.89,0.98,3.0516389039,5.0325,-1.4075,5.2256207765,0.17250000000000001,-0.08750000000000001,0.1934231113,4.86,-1.32,5.0360698963
2020-01-29 00:00:00,2.7535,0.9195000000000001,2.9029713226,0.1835,-0.060500000000000005,0.1932162001,2.5700000000000003,0.98,2.7505090438,5.0435,-1.4505,5.2479369756,0.1835,-0.060500000000000005,0.1932162001,4.86,-1.3900000000000001,5.0548689399
2020-01-29 00:30:00,2.6525,0.937,2.8131344173,0.1825,-0.083,0.2004875308,2.47,1.02,2.6723210885,5.0425,-1.473,5.2532404523,0.1825,-0.083,0.2004875308,4.86,-1.3900000000000001,5.0548689399
2020-01-29 01:00:00,2.563,0.916,2.7217687264,0.17300000000000001,-0.064,0.1844586675,2.39,0.98,2.5831182706,4.963,-1.454,5.1716037165,0.17300000000000001,-0.064,0.1844586675,4.79,-1.3900000000000001,4.9876046355
2020-01-29 01:30:00,2.47,0.925,2.6375225118,0.19,-0.055,0.19780040440000002,2.2800000000000002,0.98,2.4816929705,5.01,-1.4849999999999999,5.2254497414,0.19,-0.055,0.19780040440000002,4.82,-1.43,5.0276535282
2020-01-29 02:00:00,2.3135,0.9500000000000001,2.5009562671,0.1835,-0.03,0.18593614500000002,2.13,0.98,2.3446321673,4.9535,-1.46,5.1641806949,0.1835,-0.03,0.18593614500000002,4.77,-1.43,4.979738949
2020-01-29 02:30:00,2.362,0.937,2.5410653278,0.182,-0.043000000000000003,0.1870106949,2.18,0.98,2.390146439,4.952,-1.513,5.1779796253,0.182,-0.043000000000000003,0.1870106949,4.77,-1.47,4.9913725567
2020-01-29 03:00:00,2.406,0.927,2.5784035759,0.186,-0.053,0.1934037228,2.22,0.98,2.4266849816000002,4.846,-1.5230000000000001,5.079689459,0.186,-0.053,0.1934037228,4.66,-1.47,4.8863585624
2020-01-29 03:30:00,2.3905,1.1355,2.6464788871,0.1705,-0.0345,0.17395545410000002,2.22,1.17,2.5094421691,4.8305,-1.7045,5.1224067097,0.1705,-0.0345,0.17395545410000002,4.66,-1.67,4.9502020161
2020-01-29 04:00:00,2.358,1.5145,2.8024764495000003,0.178,-0.0455,0.1837232974,2.18,1.56,2.6806715577,4.788,-2.0755,5.2184906103,0.178,-0.0455,0.1837232974,4.61,-2.03,5.0371618993
2020-01-29 04:30:00,2.3435,1.4975,2.7810966362,0.1635,-0.0625,0.1750385672,2.18,1.56,2.6806715577,4.8735,-2.0425,5.284203677,0.1635,-0.0625,0.1750385672,4.71,-1.98,5.109256306
2020-01-29 05:00:00,2.357,1.5265,2.8081401763000002,0.177,-0.07350000000000001,0.1916539851,2.18,1.6,2.7041449665,4.927,-2.0535,5.3378077195,0.177,-0.07350000000000001,0.1916539851,4.75,-1.98,5.1461539036
2020-01-29 05:30:00,2.4935,1.5225,2.921566104,0.20350000000000001,-0.0775,0.21775789310000002,2.29,1.6,2.7935819301,4.9535,-2.0575,5.3638110052,0.20350000000000001,-0.0775,0.21775789310000002,4.75,-1.98,5.1461539036
2020-01-29 06:00:00,2.4305,1.5394999999999999,2.8770454463,0.18050000000000002,-0.0105,0.1808051437,2.25,1.55,2.7322152185,5.1505,-2.0505,5.543663094,0.18050000000000002,-0.0105,0.1808051437,4.97,-2.04,5.3723830839
2020-01-29 06:30:00,2.7325,1.5045000000000002,3.1193070545,0.1825,-0.0455,0.1880864163,2.55,1.55,2.9841246623,5.2025,-1.9655,5.5614023861,0.1825,-0.0455,0.1880864163,5.02,-1.92,5.3746441743
2020-01-29 07:00:00,3.0935,1.3985,3.3949292334,0.1835,-0.0015,0.18350613070000002,2.91,1.4,3.2292568805,5.2035,-1.7915,5.5032612604,0.1835,-0.0015,0.18350613070000002,5.02,-1.79,5.329587226
2020-01-29 07:30:00,3.387,1.4075,3.6678093257,0.167,0.08750000000000001,0.1885344796,3.22,1.32,3.4800574708,5.437,-1.7825000000000002,5.7217370833,0.167,0.08750000000000001,0.1885344796,5.27,-1.87,5.5919406292
2020-01-29 08:00:00,3.151,1.456,3.471129067,0.14100000000000001,0.28600000000000003,0.3188683114,3.01,1.17,3.2293962284,5.151,-1.874,5.4813024912,0.14100000000000001,0.28600000000000003,0.3188683114,5.01,-2.16,5.4557950841
2020-01-29 08:30:00,2.9615,1.4655,3.3042658035,0.1315,0.3755,0.3978599,2.83,1.09,3.0326556019,4.7015,-1.8445,5.0503744911,0.1315,0.3755,0.3978599,4.57,-2.22,5.0806790885
2020-01-29 09:00:00,3.224,1.4615,3.5397963571,0.134,0.29150000000000004,0.3208243289,3.09,1.17,3.3040883765,4.834,-1.8485,5.1753751796,0.134,0.29150000000000004,0.3208243289,4.7,-2.14,5.1642618059
2020-01-29 09:30:00,3.493,1.4635,3.7871996581,0.123,0.2535,0.2817645294,3.37,1.21,3.5806424005,4.893,-1.8365,5.2262970878,0.123,0.2535,0.2817645294,4.77,-2.09,5.2077826376
2020-01-29 10:00:00,3.6335,1.5415,3.9469664934,0.1335,0.14150000000000001,0.1945366289,3.5,1.4,3.769615365,5.1835,-1.8885,5.5168020175,0.1335,0.14150000000000001,0.1945366289,5.05,-2.03,5.4427382814
2020-01-29 10:30:00,3.956,1.498,4.2301229297,0.116,0.048,0.1255388386,3.84,1.45,4.1046437117,4.946,-1.8519999999999999,5.2813653538,0.116,0.048,0.1255388386,4.83,-1.9,5.1902697425
2020-01-29 11:00:00,4.142,1.5215,4.4126099136,0.10200000000000001,0.07150000000000001,0.1245642405,4.04,1.45,4.2923303694,4.652,-1.8285,4.9984513852,0.10200000000000001,0.07150000000000001,0.1245642405,4.55,-1.9,4.9307707308
2020-01-29 11:30:00,4.0475,1.494,4.3144283804,0.1375,0.224,0.2628350243,3.91,1.27,4.1110825825,4.5175,-1.826,4.8725847607,0.1375,0.224,0.2628350243,4.38,-2.05,4.8360004136
2020-01-29 12:00:00,4.2635,1.492,4.5170229411000005,0.1135,0.062,0.1293300043,4.15,1.43,4.3894646598,4.7335,-1.8479999999999999,5.0814492273,0.1135,0.062,0.1293300043,4.62,-1.9100000000000001,4.9992499437
2020-01-29 12:30:00,3.662,1.4865,3.9522052389,0.122,0.0565,0.1344479453,3.54,1.43,3.8179182809,5.312,-1.8535,5.6260826736,0.122,0.0565,0.1344479453,5.19,-1.9100000000000001,5.5302983645
2020-01-29 13:00:00,3.3785,1.5445,3.7148004656999998,0.1285,0.1145,0.1721118822,3.25,1.43,3.5506900738000002,5.4985,-1.8955000000000002,5.8160487017,0.1285,0.1145,0.1721118822,5.37,-2.01,5.7338468762
2020-01-29 13:30:00,3.7640000000000002,1.4945,4.0498427439,0.124,-0.035500000000000004,0.1289815878,3.64,1.53,3.9484807205,5.494,-1.8555000000000001,5.7988719807999995,0.124,-0.035500000000000004,0.1289815878,5.37,-1.82,5.6700352733
2020-01-29 14:00:00,3.42,1.5275,3.7456182734,0.13,0.08750000000000001,0.1567043394,3.29,1.44,3.5913367985,5.61,-1.8925,5.9206128272,0.13,0.08750000000000001,0.1567043394,5.48,-1.98,5.8267315023
2020-01-29 14:30:00,3.3875,1.499,3.7043430254,0.0975,0.059000000000000004,0.1139616163,3.29,1.44,3.5913367985,5.4975,-1.881,5.8103930375,0.0975,0.059000000000000004,0.1139616163,5.4,-1.94,5.7379090268
2020-01-29 15:00:00,3.8120000000000003,1.508,4.0994399618,0.10200000000000001,0.008,0.1023132445,3.71,1.5,4.0017621119,5.312,-1.832,5.6190362163,0.10200000000000001,0.008,0.1023132445,5.21,-1.8399999999999999,5.525368766
2020-01-29 15:30:00,3.847,1.4775,4.1209726097,0.097,0.0275,0.1008228645,3.75,1.45,4.0205720986,5.417,-1.8125,5.71218393,0.097,0.0275,0.1008228645,5.32,-1.8399999999999999,5.629209536
2020-01-29 16:00:00,4.042,1.4344999999999999,4.2890038762,0.092,0.0345,0.09825604310000001,3.95,1.4,4.1907636536,5.562,-1.7455,5.8294608885,0.092,0.0345,0.09825604310000001,5.47,-1.78,5.7523299627
2020-01-29 16:30:00,4.1405,1.3275000000000001,4.3481026322,0.1005,-0.022500000000000003,0.1029878634,4.04,1.35,4.2595891821,5.8505,-1.6125,6.0686494791,0.1005,-0.022500000000000003,0.1029878634,5.75,-1.5899999999999999,5.9657857823
2020-01-29 17:00:00,4.254,0.9545,4.3597690593,0.114,-0.0055000000000000005,0.1141325983,4.14,0.96,4.2498470561,5.944,-1.2055,6.0650116447,0.114,-0.0055000000000000005,0.1141325983,5.83,-1.2,5.952218074
2020-01-29 17:30:00,4.4845,1.0495,4.6056693867,0.0945,-0.0205,0.0966979834,4.39,1.07,4.518517456,6.2745,-1.3005,6.4078584956,0.0945,-0.0205,0.0966979834,6.18,-1.28,6.3111647103
2020-01-29 18:00:00,4.4915,1.0515,4.6129409815999995,0.1015,0.0815,0.1301710413,4.39,0.97,4.4958870093,6.2815,-1.2985,6.4143077959,0.1015,0.0815,0.1301710413,6.18,-1.38,6.332203408
2020-01-29 18:30:00,4.5565,1.0435,4.674460878,0.08650000000000001,0.07350000000000001,0.1135099115,4.47,0.97,4.5740354174,6.3665,-1.3065,6.4991741398,0.08650000000000001,0.07350000000000001,0.1135099115,6.28,-1.38,6.4298367009
2020-01-29 19:00:00,4.8,0.978,4.8986206222,0.08,0.008,0.08039900500000001,4.72,0.97,4.8186408872,6.13,-1.312,6.268831151,0.08,0.008,0.08039900500000001,6.05,-1.32,6.1923258958
2020-01-29 19:30:00,4.339,0.801,4.412314812,0.109,-0.009000000000000001,0.1093709285,4.23,0.81,4.306855001,6.359,-1.139,6.46020139,0.109,-0.009000000000000001,0.1093709285,6.25,-1.13,6.3513305693
2020-01-29 20:00:00,4.3865,0.543,4.4199809106,0.0665,0.043000000000000003,0.0791912243,4.32,0.5,4.3488389255,6.1265,-0.847,6.1847725302,0.0665,0.043000000000000003,0.0791912243,6.06,-0.89,6.1250061224
2020-01-29 20:30:00,4.428,0.554,4.4625217086,0.038,0.094,0.10139033480000001,4.39,0.46,4.4140344358,5.888,-0.796,5.9415620842,0.038,0.094,0.10139033480000001,5.85,-0.89,5.9173135797
2020-01-29 21:00:00,4.217,0.5485,4.2525217519,0.007,-0.021500000000000002,0.022610838100000002,4.21,0.5700000000000001,4.2484114678000005,5.927,-0.8315,5.9850414577,0.007,-0.021500000000000002,0.022610838100000002,5.92,-0.81,5.9751569017
2020-01-29 21:30:00,3.931,0.529,3.966434419,0.021,0.109,0.11100450440000001,3.91,0.42,3.9324928481,5.631,-0.871,5.6979647244,0.021,0.109,0.11100450440000001,5.61,-0.98,5.6949539067
2020-01-29 22:00:00,4.001,0.42750000000000005,4.0237740058,0.001,0.007500000000000001,0.007566373,4.0,0.42,4.0219895574,5.291,-0.8525,5.3592384953,0.001,0.007500000000000001,0.007566373,5.29,-0.86,5.3594495986
2020-01-29 22:30:00,4.003,0.7855000000000001,4.0793405411,0.003,-0.0045000000000000005,0.0054083269000000005,4.0,0.79,4.077266241,4.913,-1.2045,5.0584967382,0.003,-0.0045000000000000005,0.0054083269000000005,4.91,-1.2,5.0545128351
2020-01-29 23:00:00,3.76,1.3679999999999999,4.001127841,0.0,0.008,0.008,3.76,1.3599999999999999,3.9983996799,4.7,-1.812,5.0371960454,0.0,0.008,0.008,4.7,-1.82,5.0400793645
2020-01-29 23:30:00,3.6205,1.464,3.9052933629,0.0005,0.10400000000000001,0.1040012019,3.62,1.3599999999999999,3.8670402118,4.3105,-1.936,4.7253048843,0.0005,0.10400000000000001,0.1040012019,4.31,-2.04,4.7684064424
2020-01-30 00:00:00,3.4905,1.4635,3.7848939879,0.0005,0.10350000000000001,0.1035012077,3.49,1.3599999999999999,3.7456241135,4.0705,-1.9365,4.5076604242,0.0005,0.10350000000000001,0.1035012077,4.07,-2.04,4.5526365987
2020-01-30 00:30:00,3.5605,1.431,3.8373065098,0.0005,-0.019,0.0190065778,3.56,1.45,3.8439693027,4.0105,-1.949,4.459003392,0.0005,-0.019,0.0190065778,4.01,-1.9300000000000002,4.45028089
2020-01-30 01:00:00,3.33,1.423,3.6213021139,0.0,0.023,0.023,3.33,1.4,3.6123261204,4.08,-1.957,4.5250689498,0.0,0.023,0.023,4.08,-1.98,4.5350633954
2020-01-30 01:30:00,3.33,1.447,3.6308000496,0.0,0.007,0.007,3.33,1.44,3.6280159867,4.04,-1.9729999999999999,4.4960348086,0.0,0.007,0.007,4.04,-1.98,4.4991110233
2020-01-30 02:00:00,3.47,1.458,3.7638629093000002,0.0,0.088,0.088,3.47,1.37,3.7306567786000002,3.68,-1.962,4.1703529827,0.0,0.088,0.088,3.68,-2.05,4.2124695845
2020-01-30 02:30:00,3.62,1.4595,3.9031449179,0.0,0.0195,0.0195,3.62,1.44,3.8958952758,3.62,-1.9705,4.1215616276,0.0,0.0195,0.0195,3.62,-1.99,4.1309199944
2020-01-30 03:00:00,3.73,1.4635,4.0068356904,0.0,0.0235,0.0235,3.73,1.44,3.9983121439,3.44,-1.9665,3.9624136899,0.0,0.0235,0.0235,3.44,-1.99,3.9741288354
2020-01-30 03:30:00,3.83,1.4545,4.0968854329,0.0,0.0145,0.0145,3.83,1.44,4.0917600125,3.33,-2.0255,3.8976339297,0.0,0.0145,0.0145,3.33,-2.04,3.9051888559
2020-01-30 04:00:00,3.88,1.4865,4.1550068893,0.0,0.0465,0.0465,3.88,1.44,4.1385987967,3.19,-2.0435,3.7884023347999998,0.0,0.0465,0.0465,3.19,-2.09,3.8136858811
2020-01-30 04:30:00,3.88,1.457,4.1445444864,0.0,0.017,0.017,3.88,1.44,4.1385987967,3.19,-2.073,3.8043960099,0.0,0.017,0.017,3.19,-2.09,3.8136858811
2020-01-30 05:00:00,3.93,1.459,4.1920855192,0.0,0.019,0.019,3.93,1.44,4.1855107215,3.25,-2.041,3.8377312308000002,0.0,0.019,0.019,3.25,-2.06,3.8478695404
2020-01-30 05:30:00,3.93,1.4525000000000001,4.1898277113,0.0,0.052500000000000005,0.052500000000000005,3.93,1.4,4.1719180241,3.25,-2.0075,3.8200204515,0.0,0.052500000000000005,0.052500000000000005,3.25,-2.06,3.8478695404
2020-01-30 06:00:00,4.15,1.447,4.3950323093,0.0,-0.023,0.023,4.15,1.47,4.4026582879,3.41,-1.9729999999999999,3.9396483346,0.0,-0.023,0.023,3.41,-1.9500000000000002,3.9281802403
2020-01-30 06:30:00,4.26,1.4565000000000001,4.5021097554,0.0,0.1265,0.1265,4.26,1.33,4.4627906068,3.46,-1.9235000000000002,3.9587185111,0.0,0.1265,0.1265,3.46,-2.05,4.0217036191
2020-01-30 07:00:00,4.5,1.475,4.7355701874000005,0.0,0.095,0.095,4.5,1.38,4.7068460778,3.7199999999999998,-1.885,4.1703267258,0.0,0.095,0.095,3.7199999999999998,-1.98,4.214119125
2020-01-30 07:30:00,4.68,1.446,4.8982972552,0.0,0.136,0.136,4.68,1.31,4.85988683,4.09,-1.794,4.466154498,0.0,0.136,0.136,4.09,-1.9300000000000002,4.5224993090000005
2020-01-30 08:00:00,4.92,1.3815,5.1102780991,0.02,0.1315,0.1330122175,4.9,1.25,5.0569259437,4.05,-1.7985,4.4313770151,0.02,0.1315,0.1330122175,4.03,-1.9300000000000002,4.4683106427
2020-01-30 08:30:00,4.671,1.365,4.8663606525,0.041,0.045,0.060876925000000005,4.63,1.32,4.8144885502,4.441,-1.795,4.7900423798,0.041,0.045,0.060876925000000005,4.4,-1.8399999999999999,4.7692347395
2020-01-30 09:00:00,5.08,1.381,5.2643671035,0.0,0.061,0.061,5.08,1.32,5.2486950759,4.04,-1.819,4.4306163228,0.0,0.061,0.061,4.04,-1.88,4.4560071813
2020-01-30 09:30:00,4.98,1.417,5.1776721603,0.0,0.097,0.097,4.98,1.32,5.1519704968,4.08,-1.783,4.4525822845,0.0,0.097,0.097,4.08,-1.88,4.4923045311
2020-01-30 10:00:00,5.11,1.4005,5.2984431912,0.0,0.0105,0.0105,5.11,1.3900000000000001,5.2956774826,4.25,-1.7895,4.611378346,0.0,0.0105,0.0105,4.25,-1.8,4.6154631404
2020-01-30 10:30:00,5.21,1.3825,5.3903066935,0.0,-0.007500000000000001,0.007500000000000001,5.21,1.3900000000000001,5.3922351581,4.3,-1.8075,4.6644459745999995,0.0,-0.007500000000000001,0.007500000000000001,4.3,-1.8,4.6615448083
2020-01-30 11:00:00,5.1,1.4145,5.2925239962,0.0,0.0845,0.0845,5.1,1.33,5.2705692292,4.16,-1.7955,4.5309403273,0.0,0.0845,0.0845,4.16,-1.88,4.5650848842
2020-01-30 11:30:00,5.16,1.431,5.3547512547,0.0,0.14100000000000001,0.14100000000000001,5.16,1.29,5.318806257,4.24,-1.7890000000000001,4.6019692524,0.0,0.14100000000000001,0.14100000000000001,4.24,-1.9300000000000002,4.6585942086
2020-01-30 12:00:00,4.9,1.423,5.1024434343,0.0,0.083,0.083,4.9,1.34,5.0799212592,4.5,-1.787,4.8418352925,0.0,0.083,0.083,4.5,-1.87,4.8730791087
2020-01-30 12:30:00,4.6825,1.3675,4.8781002962,0.0425,0.0275,0.050621141800000005,4.64,1.34,4.829616962,4.7925,-1.7525,5.1028729653,0.0425,0.0275,0.050621141800000005,4.75,-1.78,5.0725634545
2020-01-30 13:00:00,4.289,1.359,4.4991556986,0.089,0.019,0.0910054943,4.2,1.34,4.4085825386,5.119,-1.7610000000000001,5.4134353233,0.089,0.019,0.0910054943,5.03,-1.78,5.3356630328
2020-01-30 13:30:00,3.934,1.403,4.1766930699,0.084,-0.08700000000000001,0.1209338662,3.85,1.49,4.1282684021,5.5440000000000005,-1.7970000000000002,5.8279623369,0.084,-0.08700000000000001,0.1209338662,5.46,-1.71,5.7215120379
2020-01-30 14:00:00,3.4665,1.5150000000000001,3.7831002168000003,0.0965,0.075,0.1222180429,3.37,1.44,3.6647646582,5.8165,-1.8250000000000002,6.0960886846,0.0965,0.075,0.1222180429,5.72,-1.9,6.0273045385
2020-01-30 14:30:00,3.4705,1.499,3.7803930021000003,0.1005,-0.021,0.1026705898,3.37,1.52,3.6969311598,5.8205,-1.811,6.0957313958,0.1005,-0.021,0.1026705898,5.72,-1.79,5.9935381871
2020-01-30 15:00:00,3.434,1.5350000000000001,3.7614599559,0.064,0.015,0.0657343137,3.37,1.52,3.6969311598,5.784,-1.775,6.0502298303,0.064,0.015,0.0657343137,5.72,-1.79,5.9935381871
2020-01-30 15:30:00,3.4445,1.5779999999999998,3.7887549736,0.0745,0.058,0.094415306,3.37,1.52,3.6969311598,5.7945,-1.732,6.0478140059,0.0745,0.058,0.094415306,5.72,-1.79,5.9935381871
2020-01-30 16:00:00,3.9785,1.4655,4.2398293008,0.0585,0.0155,0.060518592200000006,3.92,1.45,4.1795813187,5.6085,-1.7645,5.87951805,0.0585,0.0155,0.060518592200000006,5.55,-1.78,5.8284560563
