Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-30 16:30:00,4.3025,1.441,4.5373987317,0.0825,-0.009000000000000001,0.0829894572,4.22,1.45,4.4621631526,5.7425,-1.729,5.9971449249,0.0825,-0.009000000000000001,0.0829894572,5.66,-1.72,5.9155726688
2020-01-30 17:00:00,4.21,1.4695,4.4590952277,0.13,0.0195,0.1314543647,4.08,1.45,4.33,5.79,-1.7405,6.0459441157,0.13,0.0195,0.1314543647,5.66,-1.76,5.9273265474
2020-01-30 17:30:00,4.4345,1.3845,4.6456033516,0.1345,-0.0655,0.1496011364,4.3,1.45,4.5378959882,5.9845,-1.6455000000000002,6.2066021703,0.1345,-0.0655,0.1496011364,5.85,-1.58,6.0596121988
2020-01-30 18:00:00,4.3765,1.026,4.4951560874,0.1365,-0.084,0.16027554400000002,4.24,1.11,4.3828871763,6.3265,-1.324,6.4635577084,0.1365,-0.084,0.16027554400000002,6.19,-1.24,6.3129786947
2020-01-30 18:30:00,4.332,1.0495,4.457316934,0.14200000000000002,0.0195,0.143332655,4.19,1.03,4.3147421707,6.412,-1.3305,6.5485856679,0.14200000000000002,0.0195,0.143332655,6.27,-1.35,6.4136884864
2020-01-30 19:00:00,4.536,0.976,4.6398137894,0.146,-0.054,0.1556663098,4.39,1.03,4.5092127915999995,6.306,-1.304,6.4394139485,0.146,-0.054,0.1556663098,6.16,-1.25,6.2855469134
2020-01-30 19:30:00,4.8870000000000005,0.932,4.9750771853,0.177,-0.098,0.20231905500000003,4.71,1.03,4.8213068768,5.897,-1.278,6.0338953421,0.177,-0.098,0.20231905500000003,5.72,-1.18,5.8404451885
2020-01-30 20:00:00,4.2235,1.0045,4.3413099981,0.1635,-0.025500000000000002,0.16547658440000002,4.06,1.03,4.1886155231,6.1635,-1.3355000000000001,6.3065277689,0.1635,-0.025500000000000002,0.16547658440000002,6.0,-1.31,6.1413435012
2020-01-30 20:30:00,4.149,0.9565,4.2578272922,0.159,-0.07350000000000001,0.1751663495,3.99,1.03,4.120800893,5.989,-1.3835,6.1467221549,0.159,-0.07350000000000001,0.1751663495,5.83,-1.31,5.9753660976
2020-01-30 21:00:00,4.15,0.9655,4.2608321077,0.16,-0.0645,0.1725115938,3.99,1.03,4.120800893,5.75,-1.3045,5.8961190838,0.16,-0.0645,0.1725115938,5.59,-1.24,5.7258798451
2020-01-30 21:30:00,3.6315,0.9885,3.7636318231,0.1615,0.0385,0.1660256004,3.47,0.9500000000000001,3.5976937057000002,5.6415,-1.3415,5.7988054373,0.1615,0.0385,0.1660256004,5.48,-1.38,5.6510883907
2020-01-30 22:00:00,3.457,0.9915,3.5963761274,0.137,0.0415,0.14314765100000001,3.32,0.9500000000000001,3.4532448509,5.297,-1.3785,5.4734332233,0.137,0.0415,0.14314765100000001,5.16,-1.42,5.3518221196
2020-01-30 22:30:00,2.982,0.9460000000000001,3.1284564884,0.122,0.076,0.1437358689,2.86,0.87,2.9893979327,5.452,-1.3940000000000001,5.6273919359,0.122,0.076,0.1437358689,5.33,-1.47,5.5289962923000004
2020-01-30 23:00:00,2.507,0.9685,2.687571627,0.127,0.0985,0.1607210316,2.38,0.87,2.5340284134,5.407,-1.4215,5.5907344106,0.127,0.0985,0.1607210316,5.28,-1.52,5.4944335468
2020-01-30 23:30:00,2.2855,0.913,2.4611134167,0.0955,0.083,0.126527665,2.19,0.8300000000000001,2.3420076857,5.2155,-1.397,5.3993563737,0.0955,0.083,0.126527665,5.12,-1.48,5.3296153707
2020-01-31 00:00:00,2.11,0.965,2.3201993449,0.12,0.165,0.2040220576,1.99,0.8,2.1447843714,5.0,-1.465,5.2102039307,0.12,0.165,0.2040220576,4.88,-1.63,5.1450267249
2020-01-31 00:30:00,2.1885,0.9775,2.3968809941,0.08850000000000001,0.0675,0.11130363880000001,2.1,0.91,2.2886895814,4.8885000000000005,-1.4625,5.1025815525,0.08850000000000001,0.0675,0.11130363880000001,4.8,-1.53,5.03794601
2020-01-31 01:00:00,2.315,0.925,2.4929600879000002,0.065,0.125,0.140890028,2.25,0.8,2.3879907873,4.585,-1.405,4.7954405428,0.065,0.125,0.140890028,4.52,-1.53,4.7719283314
2020-01-31 01:30:00,2.2365,0.922,2.419094097,0.026500000000000003,0.07200000000000001,0.0767219004,2.21,0.85,2.3678260071,4.7065,-1.458,4.9271600593,0.026500000000000003,0.07200000000000001,0.0767219004,4.68,-1.53,4.923748572
2020-01-31 02:00:00,2.2135,0.9505,2.408948422,0.07350000000000001,0.1005,0.1245090358,2.14,0.85,2.3026289323,4.6135,-1.4695,4.8418810911,0.07350000000000001,0.1005,0.1245090358,4.54,-1.57,4.8038005787
2020-01-31 02:30:00,2.008,0.992,2.2396714045,0.078,0.10200000000000001,0.1284056074,1.9300000000000002,0.89,2.1253235048,4.7780000000000005,-1.528,5.0163799697,0.078,0.10200000000000001,0.1284056074,4.7,-1.63,4.9746256141
2020-01-31 03:00:00,2.022,0.9595,2.2381072919,0.092,0.0695,0.1153006938,1.9300000000000002,0.89,2.1253235048,4.792,-1.5605,5.0396849356,0.092,0.0695,0.1153006938,4.7,-1.63,4.9746256141
2020-01-31 03:30:00,2.145,1.023,2.3764582891,0.075,0.083,0.11186599130000001,2.07,0.9400000000000001,2.2734335266,4.585,-1.5470000000000002,4.8389496794,0.075,0.083,0.11186599130000001,4.51,-1.63,4.7955187415000005
2020-01-31 04:00:00,2.5295,1.4695,2.9253718567,0.1095,0.0495,0.1201686315,2.42,1.42,2.8058510295,4.2795,-2.0305,4.7367763827000005,0.1095,0.0495,0.1201686315,4.17,-2.08,4.659967811
2020-01-31 04:30:00,2.496,1.4615,2.8924035420000003,0.076,0.1315,0.1518823558,2.42,1.33,2.7613945751999998,4.246,-2.0085,4.6970829512000005,0.076,0.1315,0.1518823558,4.17,-2.14,4.6870566457
2020-01-31 05:00:00,2.701,1.438,3.0599419929,0.041,0.108,0.1155205609,2.66,1.33,2.9739704101,4.041,-1.962,4.4921180973,0.041,0.108,0.1155205609,4.0,-2.07,4.5038761084
2020-01-31 05:30:00,2.9155,1.4055,3.2365986004,0.0155,0.0155,0.0219203102,2.9,1.3900000000000001,3.2159135561,4.1055,-1.9344999999999999,4.5384381124,0.0155,0.0155,0.0219203102,4.09,-1.9500000000000002,4.5310705137
2020-01-31 06:00:00,2.842,1.426,3.179691809,0.022,0.106,0.1082589488,2.8200000000000003,1.32,3.1136473789,4.232,-1.924,4.6488278092,0.022,0.106,0.1082589488,4.21,-2.03,4.6738634982
2020-01-31 06:30:00,2.7845,1.4665,3.1470720519,0.0245,0.17650000000000002,0.1781923118,2.76,1.29,3.0465882557,4.4645,-1.8935,4.8494435248,0.0245,0.17650000000000002,0.1781923118,4.44,-2.07,4.8988263901
2020-01-31 07:00:00,3.347,1.4565000000000001,3.6501782491,0.037,0.0765,0.0849779383,3.31,1.38,3.5861539287,4.527,-1.8835000000000002,4.9031929648,0.037,0.0765,0.0849779383,4.49,-1.96,4.899152988
2020-01-31 07:30:00,3.6555,1.431,3.9256134871,0.035500000000000004,0.171,0.17464607070000002,3.62,1.26,3.8330144795,4.5955,-1.7890000000000001,4.9314441343,0.035500000000000004,0.171,0.17464607070000002,4.5600000000000005,-1.96,4.9633859411
2020-01-31 08:00:00,4.0015,1.4020000000000001,4.240000737,0.0115,0.082,0.0828024758,3.99,1.32,4.2026777178,4.5715,-1.8780000000000001,4.9422157227,0.0115,0.082,0.0828024758,4.5600000000000005,-1.96,4.9633859411
2020-01-31 08:30:00,4.1505,1.4020000000000001,4.3808965121,0.0005,0.14200000000000002,0.1420008803,4.15,1.26,4.3370612170000005,4.4505,-1.8679999999999999,4.8266317707,0.0005,0.14200000000000002,0.1420008803,4.45,-2.01,4.8828884894
2020-01-31 09:00:00,4.379,1.3525,4.5831099976,0.049,0.0925,0.10467688380000001,4.33,1.26,4.5096008693,4.399,-1.8075,4.7558655626,0.049,0.0925,0.10467688380000001,4.35,-1.9,4.7468410548
2020-01-31 09:30:00,4.205,1.373,4.4234775912,0.075,0.113,0.1356244816,4.13,1.26,4.3179277437,4.625,-1.787,4.958224884,0.075,0.113,0.1356244816,4.55,-1.9,4.9307707308
2020-01-31 10:00:00,3.9210000000000003,1.424,4.1715724853,0.081,0.164,0.18291254740000001,3.84,1.26,4.0414353886,4.871,-1.826,5.2020108612,0.081,0.164,0.18291254740000001,4.79,-1.99,5.1869258718
2020-01-31 10:30:00,4.141,1.3825,4.3656829076,0.051000000000000004,0.0925,0.1056278846,4.09,1.29,4.2886128293,4.761,-1.7775,5.0819904811,0.051000000000000004,0.0925,0.1056278846,4.71,-1.87,5.0676424499
2020-01-31 11:00:00,4.265,1.3780000000000001,4.4820875717,0.045,0.158,0.16428329190000002,4.22,1.22,4.392812311,4.705,-1.782,5.031157819,0.045,0.158,0.16428329190000002,4.66,-1.94,5.0476925421
2020-01-31 11:30:00,4.3815,1.3795,4.5935348589,0.0115,0.029500000000000002,0.0316622804,4.37,1.35,4.5737730595,4.8515,-1.7705000000000002,5.1644673007,0.0115,0.029500000000000002,0.0316622804,4.84,-1.8,5.1638745144
2020-01-31 12:00:00,4.3735,1.467,4.6129807338,0.0035,0.077,0.0770795044,4.37,1.3900000000000001,4.5857387627,4.5935,-1.7229999999999999,4.9060137841,0.0035,0.077,0.0770795044,4.59,-1.8,4.9303245329
2020-01-31 12:30:00,4.174,1.3975,4.4017362767,0.014,0.0775,0.078754365,4.16,1.32,4.3644014481,4.604,-1.7525,4.9262635181,0.014,0.0775,0.078754365,4.59,-1.83,4.9413560892
2020-01-31 13:00:00,4.048,1.441,4.2968342998,0.018000000000000002,0.121,0.1223315168,4.03,1.32,4.2406721165,5.198,-1.8090000000000002,5.5037882408000005,0.018000000000000002,0.121,0.1223315168,5.18,-1.9300000000000002,5.5278657726
2020-01-31 13:30:00,3.9145000000000003,1.4285,4.1670040197,0.0245,0.1385,0.1406502755,3.89,1.29,4.0983167276,5.1445,-1.8315000000000001,5.4607941272,0.0245,0.1385,0.1406502755,5.12,-1.97,5.485918337
2020-01-31 14:00:00,3.975,1.4060000000000001,4.2163326482,0.045,0.076,0.0883232699,3.93,1.33,4.1489516748,5.065,-1.794,5.3733286704,0.045,0.076,0.0883232699,5.02,-1.87,5.3569860929
2020-01-31 14:30:00,3.7525,1.4505,4.0230842024,0.0625,0.12050000000000001,0.1357442448,3.69,1.33,3.9223717315,5.2125,-1.8695,5.537615597,0.0625,0.12050000000000001,0.1357442448,5.15,-1.99,5.5211049619
2020-01-31 15:00:00,3.5275,1.4815,3.8259768034,0.1275,0.1015,0.16296778820000002,3.4,1.38,3.6693868698000003,5.3475,-1.8885,5.6711717043,0.1275,0.1015,0.16296778820000002,5.22,-1.99,5.5864568377
2020-01-31 15:30:00,3.5915,1.482,3.8852536918,0.1515,0.10200000000000001,0.18263693490000002,3.44,1.38,3.7064808107,5.4115,-1.888,5.7313939186,0.1515,0.10200000000000001,0.18263693490000002,5.26,-1.99,5.6238509938
2020-01-31 16:00:00,3.6975,1.509,3.9935682353,0.1875,0.079,0.2034631416,3.51,1.43,3.7901187316,5.4775,-1.911,5.8012866892,0.1875,0.079,0.2034631416,5.29,-1.99,5.6519200277
2020-01-31 16:30:00,3.852,1.491,4.1304945225,0.192,0.111,0.2217769149,3.66,1.38,3.9115214431,5.562,-1.849,5.8612835625,0.192,0.111,0.2217769149,5.37,-1.96,5.7165111738
2020-01-31 17:00:00,4.1025,1.423,4.3422845658,0.1925,0.043000000000000003,0.1972441381,3.91,1.38,4.1463839668,5.6825,-1.7469999999999999,5.9449823591,0.1925,0.043000000000000003,0.1972441381,5.49,-1.79,5.7744436961000005
2020-01-31 17:30:00,4.141,1.063,4.275260226,0.191,0.083,0.2082546518,3.95,0.98,4.0697542923,5.971,-1.2570000000000001,6.1018759411,0.191,0.083,0.2082546518,5.78,-1.34,5.93329588
2020-01-31 18:00:00,4.2345,1.07,4.3675954769,0.1545,0.09,0.1788022651,4.08,0.98,4.1960457576,6.0745,-1.29,6.2099637881,0.1545,0.09,0.1788022651,5.92,-1.38,6.0787169699
2020-01-31 18:30:00,4.2335,1.101,4.3743254623,0.1535,0.161,0.2224483086,4.08,0.9400000000000001,4.1868842831,6.0735,-1.2690000000000001,6.2046565779,0.1535,0.161,0.2224483086,5.92,-1.43,6.0902627201
2020-01-31 19:00:00,4.167,1.109,4.3120493967,0.167,0.169,0.2375920874,4.0,0.9400000000000001,4.1089658066,5.977,-1.321,6.1212392536,0.167,0.169,0.2375920874,5.8100000000000005,-1.49,5.9980163388
2020-01-31 19:30:00,4.2,1.0605,4.331819508,0.15,0.12050000000000001,0.1924064708,4.05,0.9400000000000001,4.1576555894,5.79,-1.2995,5.9340374325,0.15,0.12050000000000001,0.1924064708,5.64,-1.42,5.8160123796
2020-01-31 20:00:00,3.8545,1.05,3.9949556005,0.14450000000000002,0.14,0.2011970427,3.71,0.91,3.8199738219,5.7845,-1.43,5.9586357709,0.14450000000000002,0.14,0.2011970427,5.64,-1.57,5.8544427574
2020-01-31 20:30:00,3.734,1.026,3.8723935750000003,0.024,0.20600000000000002,0.20739334610000001,3.71,0.8200000000000001,3.7995394458,5.664,-1.404,5.835418751,0.024,0.20600000000000002,0.20739334610000001,5.64,-1.6099999999999999,5.8652962415
2020-01-31 21:00:00,4.088,0.9380000000000001,4.1942327069,0.008,0.198,0.19816155030000002,4.08,0.74,4.1465648433,5.058,-1.3519999999999999,5.2355771411,0.008,0.198,0.19816155030000002,5.05,-1.55,5.2825183388
2020-01-31 21:30:00,3.9265,0.974,4.0455009888,0.0665,0.14400000000000002,0.158613524,3.86,0.8300000000000001,3.9482274504,5.1165,-1.3559999999999999,5.2931378454,0.0665,0.14400000000000002,0.158613524,5.05,-1.5,5.2680641606
2020-01-31 22:00:00,3.6575,0.991,3.7893782142,0.11750000000000001,0.161,0.1993169586,3.54,0.8300000000000001,3.6360005501,5.1175,-1.399,5.3052810717,0.11750000000000001,0.161,0.1993169586,5.0,-1.56,5.237709423
2020-01-31 22:30:00,3.235,0.9550000000000001,3.3730179365,0.135,0.20500000000000002,0.24545875420000002,3.1,0.75,3.1894356868,5.055,-1.385,5.2413023191,0.135,0.20500000000000002,0.24545875420000002,4.92,-1.5899999999999999,5.1705415577
2020-01-31 23:00:00,3.2355,0.9185000000000001,3.3633469194,0.1355,0.1685,0.21622326420000001,3.1,0.75,3.1894356868,4.8355,-1.3615,5.023518936,0.1355,0.1685,0.21622326420000001,4.7,-1.53,4.9427623855
2020-01-31 23:30:00,2.9645,0.8845000000000001,3.0936387152,0.14450000000000002,0.17450000000000002,0.2265623534,2.8200000000000003,0.71,2.9080061898,4.8445,-1.3555000000000001,5.0305626425,0.14450000000000002,0.17450000000000002,0.2265623534,4.7,-1.53,4.9427623855
2020-02-01 00:00:00,2.7815000000000003,0.9580000000000001,2.9418542197,0.1315,0.20800000000000002,0.24608179530000002,2.65,0.75,2.7540878708000003,4.6015,-1.462,4.8281721438,0.1315,0.20800000000000002,0.24608179530000002,4.47,-1.67,4.7717711596
2020-02-01 00:30:00,2.8555,1.3775,3.1703921682,0.1255,0.1375,0.1861625634,2.73,1.24,2.9984162486,4.4355,-1.9025,4.8262994623,0.1255,0.1375,0.1861625634,4.31,-2.04,4.7684064424
2020-02-01 01:00:00,2.5515,1.4065,2.9134849408,0.14150000000000001,0.2165,0.25863971080000003,2.41,1.19,2.687787194,4.4515,-1.9035000000000002,4.8414010885,0.14150000000000001,0.2165,0.25863971080000003,4.31,-2.12,4.8031760326
2020-02-01 01:30:00,2.457,1.4355,2.8456122803,0.127,0.20550000000000002,0.2415765924,2.33,1.23,2.6347295876,4.477,-1.9145,4.8691723373,0.127,0.20550000000000002,0.2415765924,4.35,-2.12,4.8391011562
2020-02-01 02:00:00,2.493,1.458,2.8880465716,0.163,0.138,0.2135720019,2.33,1.32,2.6779283037,4.513,-1.982,4.9290458509,0.163,0.138,0.2135720019,4.35,-2.12,4.8391011562
2020-02-01 02:30:00,2.2765,1.5005000000000002,2.7265275535,0.1865,0.18050000000000002,0.2595428674,2.09,1.32,2.471942556,4.5365,-2.0495,4.9779797609,0.1865,0.18050000000000002,0.2595428674,4.35,-2.23,4.8882921353
2020-02-01 03:00:00,2.4515000000000002,1.456,2.8512783537,0.1715,0.136,0.2188795331,2.2800000000000002,1.32,2.634539808,4.4115,-1.964,4.8289365548,0.1715,0.136,0.2188795331,4.24,-2.1,4.731553656
2020-02-01 03:30:00,2.4545,1.6415000000000002,2.9528109489,0.1245,0.1615,0.20391787560000002,2.33,1.48,2.7603079538,4.2945,-2.1785,4.8154535093,0.1245,0.1615,0.20391787560000002,4.17,-2.34,4.7816838038
2020-02-01 04:00:00,2.502,1.8225,3.0954014683,0.17200000000000001,0.14250000000000002,0.2233612545,2.33,1.6800000000000002,2.8725076153,4.172,-2.3675,4.7969407178,0.17200000000000001,0.14250000000000002,0.2233612545,4.0,-2.51,4.7222981693
2020-02-01 04:30:00,2.3529999999999998,1.2945,2.6855798722,0.17300000000000001,0.1345,0.2191329505,2.18,1.16,2.4694128857,4.173,-1.8455,4.5628718205,0.17300000000000001,0.1345,0.2191329505,4.0,-1.98,4.4632275317
2020-02-01 05:00:00,2.3365,1.2945,2.6711350584,0.1565,0.1345,0.20635527620000002,2.18,1.16,2.4694128857,4.1565,-1.8155000000000001,4.5356953712,0.1565,0.1345,0.20635527620000002,4.0,-1.9500000000000002,4.45
2020-02-01 05:30:00,2.4205,1.324,2.7589483957,0.1505,0.164,0.2225898695,2.27,1.16,2.5492155656,4.1505,-1.826,4.5344157562,0.1505,0.164,0.2225898695,4.0,-1.99,4.4676727723
2020-02-01 06:00:00,2.432,1.088,2.664276262,0.162,0.188,0.24816929710000002,2.27,0.9,2.4419049941,4.162,-1.592,4.4560866239,0.162,0.188,0.24816929710000002,4.0,-1.78,4.378173135
2020-02-01 06:30:00,2.5975,0.8435,2.7310251738,0.17750000000000002,0.1935,0.2625804639,2.42,0.65,2.5057733337,4.2775,-1.3365,4.4814326392,0.17750000000000002,0.1935,0.2625804639,4.1,-1.53,4.3761741282
2020-02-01 07:00:00,2.576,1.5075,2.9846829396,0.156,0.20750000000000002,0.2596001733,2.42,1.3,2.7470711676,4.406,-1.9325,4.8111736874,0.156,0.20750000000000002,0.2596001733,4.25,-2.14,4.7583715702
2020-02-01 07:30:00,2.5324999999999998,1.4925000000000002,2.9395769253,0.1525,0.2525,0.2949788128,2.38,1.24,2.6836542251,4.5325,-2.0075,4.9571778766,0.1525,0.2525,0.2949788128,4.38,-2.26,4.9286915099
2020-02-01 08:00:00,2.694,1.487,3.0771423431,0.17400000000000002,0.20700000000000002,0.2704163457,2.52,1.28,2.8264465323,4.664,-2.013,5.0798686007,0.17400000000000002,0.20700000000000002,0.2704163457,4.49,-2.22,5.0088421816
2020-02-01 08:30:00,2.9915000000000003,1.4889999999999999,3.3415854396,0.18150000000000002,0.169,0.2479984879,2.81,1.32,3.1045933711,4.9515,-1.9809999999999999,5.3330772777,0.18150000000000002,0.169,0.2479984879,4.77,-2.15,5.2321506095
2020-02-01 09:00:00,3.201,1.5195,3.5433432306,0.171,0.11950000000000001,0.20861747290000002,3.03,1.4,3.3377986758000002,5.231,-1.9705,5.5898328463,0.171,0.11950000000000001,0.20861747290000002,5.06,-2.09,5.4746415408
2020-02-01 09:30:00,3.5295,1.5735000000000001,3.8643592612,0.1995,0.0935,0.22032362560000002,3.33,1.48,3.6440773867000003,5.3595,-1.9965000000000002,5.7192877616,0.1995,0.0935,0.22032362560000002,5.16,-2.09,5.5671985774
2020-02-01 10:00:00,3.43,1.6375000000000002,3.8008296792,0.19,0.1575,0.2467919164,3.24,1.48,3.5620218977,5.44,-1.9725000000000001,5.7865668794000005,0.19,0.1575,0.2467919164,5.25,-2.13,5.6656332391
2020-02-01 10:30:00,3.5,1.655,3.8715662205,0.19,0.085,0.20814658300000002,3.31,1.57,3.663468302,5.65,-1.975,5.9852422674,0.19,0.085,0.20814658300000002,5.46,-2.06,5.8356833362
2020-02-01 11:00:00,3.6315,1.581,3.9607263538,0.1715,0.131,0.2158083641,3.46,1.45,3.7515463478,5.4815000000000005,-1.899,5.8011243091,0.1715,0.131,0.2158083641,5.31,-2.03,5.6848043062
2020-02-01 11:30:00,3.6565000000000003,1.5705,3.9795053085000003,0.1965,0.12050000000000001,0.23050488060000002,3.46,1.45,3.7515463478,5.3365,-1.9095,5.6678410793000005,0.1965,0.12050000000000001,0.23050488060000002,5.14,-2.03,5.5263459899
2020-02-01 12:00:00,3.571,1.5855000000000001,3.9071538554,0.201,0.0955,0.2225337053,3.37,1.49,3.684698088,5.341,-1.8845,5.6637109081,0.201,0.0955,0.2225337053,5.14,-1.98,5.5081757416
2020-02-01 12:30:00,3.659,1.5590000000000002,3.9772807293,0.179,0.139,0.2266318601,3.48,1.42,3.7585635554,5.319,-1.841,5.6285914757,0.179,0.139,0.2266318601,5.14,-1.98,5.5081757416
2020-02-01 13:00:00,3.7345,1.5545,4.0451156349,0.1845,0.1345,0.22832104590000002,3.55,1.42,3.8234670131,5.3245000000000005,-1.8455,5.6352613515000005,0.1845,0.1345,0.22832104590000002,5.14,-1.98,5.5081757416
2020-02-01 13:30:00,3.7145,1.5425,4.0220413349,0.1645,0.1625,0.23122824220000002,3.55,1.38,3.8087924596000002,5.4345,-1.8175,5.730366175,0.1645,0.1625,0.23122824220000002,5.27,-1.98,5.6296802751
2020-02-01 14:00:00,3.5620000000000003,1.525,3.8747217965000003,0.182,0.145,0.2326993769,3.38,1.38,3.6508629117,5.452,-1.835,5.752523707,0.182,0.145,0.2326993769,5.27,-1.98,5.6296802751
2020-02-01 14:30:00,3.5655,1.5495,3.8876394509,0.1855,0.08950000000000001,0.20596237520000002,3.38,1.46,3.6818473624,5.4955,-1.8905,5.8115841644,0.1855,0.08950000000000001,0.20596237520000002,5.31,-1.98,5.6671421369
2020-02-01 15:00:00,3.3525,1.5295,3.6849187915,0.1625,0.1595,0.2276982653,3.19,1.37,3.4717430781,5.3725,-1.9205,5.7054427085,0.1625,0.1595,0.2276982653,5.21,-2.08,5.6098573957
2020-02-01 15:30:00,3.453,1.399,3.7256422264999998,0.153,0.169,0.2279692962,3.3,1.23,3.5217751206,5.293,-1.8210000000000002,5.5974896159,0.153,0.169,0.2279692962,5.14,-1.99,5.5117782974
2020-02-01 16:00:00,3.38,1.401,3.6588524157,0.13,0.171,0.2148045623,3.25,1.23,3.4749676257,5.27,-1.819,5.575092914,0.13,0.171,0.2148045623,5.14,-1.99,5.5117782974
2020-02-01 16:30:00,3.414,1.4555,3.71131732,0.10400000000000001,0.1655,0.19546419110000002,3.31,1.29,3.552492083,5.624,-1.8245,5.9125439745,0.10400000000000001,0.1655,0.19546419110000002,5.52,-1.99,5.8677508468
2020-02-01 17:00:00,3.757,1.4515,4.0276421452,0.117,0.1615,0.1994273051,3.64,1.29,3.861825993,5.707,-1.7185000000000001,5.9601251036,0.117,0.1615,0.1994273051,5.59,-1.88,5.8976690311
2020-02-01 17:30:00,3.528,1.106,3.6972990141,0.128,0.126,0.1796106901,3.4,0.98,3.5384177255,6.168,-1.354,6.3148665861,0.128,0.126,0.1796106901,6.04,-1.48,6.2186815323
2020-02-01 18:00:00,3.4605,0.6975,3.5300944038,0.1705,0.1875,0.2534294774,3.29,0.51,3.3292942195,6.3605,-0.9325,6.4284925527,0.1705,0.1875,0.2534294774,6.19,-1.12,6.2905087235
2020-02-01 18:30:00,3.641,0.617,3.6929080682,0.201,0.187,0.2745359721,3.44,0.43,3.4667708318,6.201,-0.833,6.2566996092,0.201,0.187,0.2745359721,6.0,-1.02,6.0860824838
2020-02-01 19:00:00,3.9895,0.609,4.0357144659,0.1895,0.179,0.2606746056,3.8,0.43,3.8242515608,5.8595,-0.841,5.9195456963,0.1895,0.179,0.2606746056,5.67,-1.02,5.7610155355
2020-02-01 19:30:00,3.993,1.043,4.1269720135,0.123,0.133,0.1811573901,3.87,0.91,3.9755502764,5.853,-1.307,5.9971541584,0.123,0.133,0.1811573901,5.73,-1.44,5.9081723062
2020-02-01 20:00:00,3.9535,1.044,4.0890216739,0.0835,0.184,0.20206001580000002,3.87,0.86,3.9644041166,5.5135000000000005,-1.416,5.6924281506,0.0835,0.184,0.20206001580000002,5.43,-1.6,5.6608214952
2020-02-01 20:30:00,4.1315,1.3595000000000002,4.3494289855,0.0415,0.2995,0.30236153860000003,4.09,1.06,4.225127217,4.9215,-1.7605,5.2269037202,0.0415,0.2995,0.30236153860000003,4.88,-2.06,5.2969802718
2020-02-01 21:00:00,4.3885,1.4935,4.6356741149000005,0.018500000000000003,0.1935,0.1943823552,4.37,1.3,4.5592652917,4.5185,-1.9264999999999999,4.9120509464,0.018500000000000003,0.1935,0.1943823552,4.5,-2.12,4.9743743325
2020-02-01 21:30:00,4.4995,1.5305,4.7526761409,0.0095,0.2305,0.230695687,4.49,1.3,4.6744090536,4.2595,-1.8895,4.6597800914,0.0095,0.2305,0.230695687,4.25,-2.12,4.7494104897
2020-02-01 22:00:00,4.49,1.558,4.752627063,0.0,0.258,0.258,4.49,1.3,4.6744090536,4.01,-1.962,4.464251785,0.0,0.258,0.258,4.01,-2.22,4.5835030272
2020-02-01 22:30:00,4.3805,1.52,4.636720851,0.0005,0.19,0.1900006579,4.38,1.33,4.5774774713,3.8905000000000003,-1.97,4.3608359577,0.0005,0.19,0.1900006579,3.89,-2.16,4.4494606415
2020-02-01 23:00:00,4.2,1.474,4.4511432239,0.0,0.224,0.224,4.2,1.25,4.3820657229,3.58,-1.936,4.0699503682,0.0,0.224,0.224,3.58,-2.16,4.1811481677
2020-02-01 23:30:00,3.98,1.477,4.2452242579,0.0,0.337,0.337,3.98,1.1400000000000001,4.1400483089,3.33,-1.953,3.8604545069,0.0,0.337,0.337,3.33,-2.29,4.0414106448
2020-02-02 00:00:00,3.94,1.451,4.1986903911,0.0,0.241,0.241,3.94,1.21,4.1216137616,3.25,-1.949,3.7896043328999998,0.0,0.241,0.241,3.25,-2.19,3.9190049758
2020-02-02 00:30:00,3.8200000000000003,1.4315,4.0794107724,0.0,0.2215,0.2215,3.8200000000000003,1.21,4.0070562761,3.25,-1.9685000000000001,3.7996700186,0.0,0.2215,0.2215,3.25,-2.19,3.9190049758
2020-02-02 01:00:00,3.8200000000000003,1.4245,4.0769596822,0.0,0.21450000000000002,0.21450000000000002,3.8200000000000003,1.21,4.0070562761,3.14,-1.9455,3.6938557430000003,0.0,0.21450000000000002,0.21450000000000002,3.14,-2.16,3.8111940386
2020-02-02 01:30:00,3.8205,1.4085,4.0718659727,0.0005,0.1985,0.19850062970000001,3.8200000000000003,1.21,4.0070562761,3.0305,-1.9615,3.6099047771,0.0005,0.1985,0.19850062970000001,3.03,-2.16,3.7210885504
2020-02-02 02:00:00,3.771,1.4515,4.0407045487,0.031,0.28150000000000003,0.2832017832,3.74,1.17,3.9187370414,2.931,-1.9685000000000001,3.5306873623,0.031,0.28150000000000003,0.2832017832,2.9,-2.25,3.6704904304
2020-02-02 02:30:00,3.766,1.417,4.0237600575,0.026000000000000002,0.247,0.24836465130000002,3.74,1.17,3.9187370414,2.926,-1.963,3.5234705902,0.026000000000000002,0.247,0.24836465130000002,2.9,-2.21,3.6461075135
2020-02-02 03:00:00,3.8585000000000003,1.4,4.1046342407,0.0085,0.23,0.23015701160000002,3.85,1.17,4.0238538741,2.8285,-1.98,3.4526529293,0.0085,0.23,0.23015701160000002,2.8200000000000003,-2.21,3.5828061628
2020-02-02 03:30:00,3.802,1.431,4.0623841522,0.022,0.131,0.13283448350000002,3.7800000000000002,1.3,3.9972990881,2.972,-1.9689999999999999,3.5650729305,0.022,0.131,0.13283448350000002,2.95,-2.1,3.6211186117
2020-02-02 04:00:00,3.7825,1.4495,4.0507229602,0.0025,0.2295,0.22951361620000002,3.7800000000000002,1.22,3.9720020141,2.8425000000000002,-1.9905,3.4701435849,0.0025,0.2295,0.22951361620000002,2.84,-2.22,3.6047191291000003
2020-02-02 04:30:00,3.83,1.452,4.0959985352,0.0,0.152,0.152,3.83,1.3,4.0446137022,2.84,-2.018,3.4839523533,0.0,0.152,0.152,2.84,-2.17,3.574143254
2020-02-02 05:00:00,3.34,1.4255,3.6314804488,0.0,0.23550000000000001,0.23550000000000001,3.34,1.19,3.5456593181000002,3.19,-1.9745,3.7516330111,0.0,0.23550000000000001,0.23550000000000001,3.19,-2.21,3.8807473507
2020-02-02 05:30:00,2.8205,1.3559999999999999,3.1295297171,0.0105,0.266,0.2662071562,2.81,1.09,3.0140006636,3.6105,-1.904,4.0817797895,0.0105,0.266,0.2662071562,3.6,-2.17,4.2034390682
2020-02-02 06:00:00,2.24,1.3615,2.6213130774,0.1,0.1915,0.2160376125,2.14,1.17,2.4389546941,4.38,-1.8985,4.7737513813,0.1,0.1915,0.2160376125,4.28,-2.09,4.7630347469
2020-02-02 06:30:00,2.1905,1.384,2.5910897804,0.1505,0.184,0.2377104331,2.04,1.2,2.3667699508,4.5905000000000005,-1.9060000000000001,4.9704653957,0.1505,0.184,0.2377104331,4.44,-2.09,4.9073108726
2020-02-02 07:00:00,2.192,1.404,2.603090471,0.152,0.20400000000000001,0.2544012579,2.04,1.2,2.3667699508,4.552,-1.8860000000000001,4.9272406071,0.152,0.20400000000000001,0.2544012579,4.4,-2.09,4.8711497616
2020-02-02 07:30:00,2.4075,1.32,2.7456249289,0.1875,0.16,0.24648782930000002,2.22,1.16,2.5047954008,4.3775,-1.8900000000000001,4.7680820305000005,0.1875,0.16,0.24648782930000002,4.19,-2.05,4.6646114522
2020-02-02 08:00:00,2.428,1.338,2.7722604495,0.11800000000000001,0.218,0.24788707110000002,2.31,1.12,2.5671969149000002,4.588,-1.9020000000000001,4.9666234003,0.11800000000000001,0.218,0.24788707110000002,4.47,-2.12,4.9472517623000005
2020-02-02 08:30:00,2.6855,1.3455,3.0037111213,0.0755,0.1555,0.1728597698,2.61,1.19,2.8684839201,4.8655,-1.8845,5.2177035657,0.0755,0.1555,0.1728597698,4.79,-2.04,5.206313475
2020-02-02 09:00:00,3.018,1.3125,3.2910454646,0.048,0.12250000000000001,0.13156842330000001,2.9699999999999998,1.19,3.1995312157,5.098,-1.8475000000000001,5.4224404331,0.048,0.12250000000000001,0.13156842330000001,5.05,-1.97,5.420645718
2020-02-02 09:30:00,3.155,1.008,3.3121124679,0.115,0.128,0.1720726591,3.04,0.88,3.1648064712,5.465,-1.482,5.6623801533,0.115,0.128,0.1720726591,5.35,-1.6099999999999999,5.5870027743
2020-02-02 10:00:00,3.635,0.9455,3.755954639,0.145,0.0655,0.1591076679,3.49,0.88,3.59923603,5.495,-1.4145,5.6741374014,0.145,0.0655,0.1591076679,5.35,-1.48,5.5509368579
2020-02-02 10:30:00,3.5949999999999998,1.028,3.7390920021,0.105,0.068,0.1250959632,3.49,0.96,3.6196270526000003,5.665,-1.412,5.8383190218,0.105,0.068,0.1250959632,5.5600000000000005,-1.48,5.753607564
2020-02-02 11:00:00,3.6515,0.686,3.7153799604,0.0915,0.096,0.1326206997,3.56,0.59,3.6085592693,5.8415,-1.074,5.9394105979,0.0915,0.096,0.1326206997,5.75,-1.17,5.8678275367
2020-02-02 11:30:00,3.789,0.525,3.8251988184,0.099,0.035,0.1050047618,3.69,0.49,3.7223917043,6.109,-0.865,6.1699356561,0.099,0.035,0.1050047618,6.01,-0.9,6.0770140694
2020-02-02 12:00:00,3.8105,0.504,3.8436865442,0.12050000000000001,0.014,0.12131055190000001,3.69,0.49,3.7223917043,6.1305,-0.836,6.1872389844,0.12050000000000001,0.014,0.12131055190000001,6.01,-0.85,6.0698105407
2020-02-02 12:30:00,3.961,0.444,3.9858069446,0.151,0.114,0.1892009514,3.81,0.33,3.8242646352,6.071,-0.736,6.1154506784,0.151,0.114,0.1892009514,5.92,-0.85,5.9807106601
2020-02-02 13:00:00,4.067,0.433,4.0899850855,0.147,0.053,0.15626259950000002,3.92,0.38,3.9383752995,6.067,-0.797,6.1191255911,0.147,0.053,0.15626259950000002,5.92,-0.85,5.9807106601
2020-02-02 13:30:00,4.0735,0.423,4.0954036736,0.1535,0.043000000000000003,0.15940906500000002,3.92,0.38,3.9383752995,5.9935,-0.767,6.0423779466,0.1535,0.043000000000000003,0.15940906500000002,5.84,-0.81,5.8959053588
2020-02-02 14:00:00,3.9859999999999998,0.40700000000000003,4.0067249718,0.176,0.077,0.19210674120000001,3.81,0.33,3.8242646352,5.906,-0.733,5.9513128804,0.176,0.077,0.19210674120000001,5.73,-0.81,5.7869681181
2020-02-02 14:30:00,4.0955,0.34650000000000003,4.1101316889,0.1655,0.0165,0.1663204738,3.93,0.33,3.9438306252,5.8555,-0.7535000000000001,5.9037820505,0.1655,0.0165,0.1663204738,5.69,-0.77,5.7418638089
2020-02-02 15:00:00,4.0015,0.35850000000000004,4.0175271623,0.1515,0.1385,0.2052668994,3.85,0.22,3.8562805915,5.6715,-0.7215,5.7172086283,0.1515,0.1385,0.2052668994,5.52,-0.86,5.5865910894
2020-02-02 15:30:00,4.154,0.48450000000000004,4.1821592808,0.14400000000000002,0.0745,0.16213034880000002,4.01,0.41000000000000003,4.0309056054,5.774,-0.8355,5.8341354329,0.14400000000000002,0.0745,0.16213034880000002,5.63,-0.91,5.703069349
2020-02-02 16:00:00,4.0685,0.541,4.104311544,0.1585,0.051000000000000004,0.166503003,3.91,0.49,3.9405837131,6.0485,-0.859,6.1091925203,0.1585,0.051000000000000004,0.166503003,5.89,-0.91,5.9598825492
2020-02-02 16:30:00,4.1955,0.5285000000000001,4.2286561104,0.1355,0.0385,0.140863409,4.06,0.49,4.0894620673,6.0255,-0.8715,6.0881986252,0.1355,0.0385,0.140863409,5.89,-0.91,5.9598825492
2020-02-02 17:00:00,4.231,0.5650000000000001,4.2685578361,0.121,0.075,0.1423587019,4.11,0.49,4.1391061837,5.9510000000000005,-0.795,6.0038675868,0.121,0.075,0.1423587019,5.83,-0.87,5.8945568112
2020-02-02 17:30:00,4.516,0.544,4.5486472714,0.126,0.054,0.1370839159,4.39,0.49,4.4172615952,6.006,-0.756,6.0533934285,0.126,0.054,0.1370839159,5.88,-0.81,5.9355286201
2020-02-02 18:00:00,4.524,0.595,4.5629596755,0.134,0.105,0.17023806860000001,4.39,0.49,4.4172615952,6.194,-0.805,6.246091658,0.134,0.105,0.17023806860000001,6.06,-0.91,6.1279441903
2020-02-02 18:30:00,4.4095,0.5745,4.4467674214,0.1095,0.0845,0.1383130507,4.3,0.49,4.3278285548,6.2895,-0.8255,6.3434423226,0.1095,0.0845,0.1383130507,6.18,-0.91,6.2466390963
2020-02-02 19:00:00,4.1935,0.6105,4.2377060422,0.1135,0.12050000000000001,0.1655370049,4.08,0.49,4.1093186783,6.2935,-0.8495,6.3505741866,0.1135,0.12050000000000001,0.1655370049,6.18,-0.97,6.2556614359000005
2020-02-02 19:30:00,4.14,0.5595,4.1776357249,0.15,0.0695,0.1653186317,3.99,0.49,4.0199751243,6.15,-0.9005000000000001,6.2155772258,0.15,0.0695,0.1653186317,6.0,-0.97,6.0779025988
2020-02-02 20:00:00,4.2225,0.459,4.2473741594,0.1825,0.069,0.1951083033,4.04,0.39,4.0587806051,5.7725,-0.901,5.8423931098,0.1825,0.069,0.1951083033,5.59,-0.97,5.6735350532
2020-02-02 20:30:00,4.121,0.41050000000000003,4.1413948435,0.191,0.0205,0.1920969807,3.93,0.39,3.9493037361,5.601,-0.8695,5.6680888534000005,0.191,0.0205,0.1920969807,5.41,-0.89,5.4827183039000005
2020-02-02 21:00:00,3.8635,0.375,3.8816565085,0.1635,0.075,0.1798812108,3.7,0.30000000000000004,3.7121422387000003,5.3935,-0.865,5.4624232031,0.1635,0.075,0.1798812108,5.23,-0.9400000000000001,5.3138027814
2020-02-02 21:30:00,3.846,0.436,3.8706345733000003,0.146,0.096,0.17473408370000001,3.7,0.34,3.7155887824000002,5.376,-0.844,5.4418482155,0.146,0.096,0.17473408370000001,5.23,-0.9400000000000001,5.3138027814
2020-02-02 22:00:00,3.632,0.424,3.6566651474,0.162,0.084,0.1824828759,3.47,0.34,3.4866172718,5.242,-0.856,5.3114310689,0.162,0.084,0.1824828759,5.08,-0.9400000000000001,5.1662365412
2020-02-02 22:30:00,3.4130000000000003,0.383,3.4344225133,0.153,0.163,0.2235575988,3.26,0.22,3.2674148803,4.893,-0.847,4.9657686213000005,0.153,0.163,0.2235575988,4.74,-1.01,4.8464110432
2020-02-02 23:00:00,3.3435,0.48150000000000004,3.3779926732,0.14350000000000002,0.12150000000000001,0.1880279235,3.2,0.36,3.22018633,4.7335,-0.9385,4.8256403202,0.14350000000000002,0.12150000000000001,0.1880279235,4.59,-1.06,4.710806725
2020-02-02 23:30:00,3.064,0.8245,3.1729948393,0.154,0.1345,0.20446576730000002,2.91,0.6900000000000001,2.9906855401,4.644,-1.3054999999999999,4.8240093543,0.154,0.1345,0.20446576730000002,4.49,-1.44,4.7152624529
2020-02-03 00:00:00,2.763,1.0815,2.9671217114,0.213,0.1015,0.2359475577,2.55,0.98,2.7318308879,4.643,-1.5785,4.9039893199,0.213,0.1015,0.2359475577,4.43,-1.6800000000000002,4.7378581659
2020-02-03 00:30:00,2.7795,1.4515,3.1356773589999998,0.1595,0.1015,0.1890568698,2.62,1.35,2.9473547462000003,4.4395,-1.9585,4.8523069256,0.1595,0.1015,0.1890568698,4.28,-2.06,4.7499473681
2020-02-03 01:00:00,2.2455,1.423,2.6584204426999998,0.1655,0.213,0.2697392259,2.08,1.21,2.4063457773,4.0955,-1.917,4.5219475063,0.1655,0.213,0.2697392259,3.93,-2.13,4.47010067
2020-02-03 01:30:00,2.0265,1.4625,2.4991215457,0.1965,0.35250000000000004,0.4035696966,1.83,1.11,2.1403270778,3.7565,-1.9575,4.235929473,0.1965,0.35250000000000004,0.4035696966,3.56,-2.31,4.2437836891
2020-02-03 02:00:00,2.1985,1.5030000000000001,2.6631581346,0.1885,0.253,0.3155015848,2.01,1.25,2.3669811998,4.1685,-2.007,4.6264934075,0.1885,0.253,0.3155015848,3.98,-2.26,4.5768985132
2020-02-03 02:30:00,2.2395,1.4255,2.6546959336000002,0.1895,0.17550000000000002,0.25828375870000003,2.05,1.25,2.4010414407000003,4.3795,-1.9445000000000001,4.7917742539,0.1895,0.17550000000000002,0.25828375870000003,4.19,-2.12,4.6957959922
2020-02-03 03:00:00,2.3810000000000002,1.427,2.7758764382,0.181,0.007,0.1811353085,2.2,1.42,2.6184728374,4.441,-1.963,4.855496885,0.181,0.007,0.1811353085,4.26,-1.97,4.6934528867
2020-02-03 03:30:00,2.4475,1.4105,2.824848049,0.1575,-0.0095,0.1577862478,2.29,1.42,2.6945314992,4.5175,-1.9095,4.904487384,0.1575,-0.0095,0.1577862478,4.36,-1.9,4.7560067283
2020-02-03 04:00:00,2.5105,1.401,2.8749628258,0.1505,-0.089,0.17484636110000001,2.36,1.49,2.7910034038,4.5105,-1.939,4.9096162019000005,0.1505,-0.089,0.17484636110000001,4.36,-1.85,4.7362537939
2020-02-03 04:30:00,2.467,1.8255,3.0689638724,0.157,0.035500000000000004,0.1609635052,2.31,1.79,2.9223620583,4.377,-2.3545,4.970090467,0.157,0.035500000000000004,0.1609635052,4.22,-2.39,4.8497938100999995
2020-02-03 05:00:00,2.7665,1.8085,3.3051769242,0.1365,-0.1115,0.1762512411,2.63,1.92,3.2562708733,4.3865,-2.3515,4.9770407372,0.1365,-0.1115,0.1762512411,4.25,-2.24,4.8041752674
2020-02-03 05:30:00,2.8135,1.808,3.3443454143,0.1335,-0.052000000000000005,0.1432698503,2.68,1.8599999999999999,3.2622078413,4.3835,-2.322,4.960519756,0.1335,-0.052000000000000005,0.1432698503,4.25,-2.27,4.8182361918000005
2020-02-03 06:00:00,3.1205,1.7905000000000002,3.597695165,0.1405,-0.029500000000000002,0.1435635748,2.98,1.82,3.4918190102,4.3105,-2.2995,4.8855000256,0.1405,-0.029500000000000002,0.1435635748,4.17,-2.27,4.7478205526
2020-02-03 06:30:00,3.4005,1.8175,3.8557368297,0.1005,-0.0025,0.1005310897,3.3,1.82,3.7686071698,4.5005,-2.2725,5.0417017464,0.1005,-0.0025,0.1005310897,4.4,-2.27,4.9510503936
2020-02-03 07:00:00,3.5035,1.6405,3.8685594864,0.0635,0.0105,0.064362256,3.44,1.63,3.8066389374,4.7235,-2.0695,5.1569644657,0.0635,0.0105,0.064362256,4.66,-2.08,5.1031362906
2020-02-03 07:30:00,3.6505,1.3065,3.8772532159,0.1405,-0.0235,0.1424517462,3.51,1.33,3.7535316703,5.0705,-1.8235000000000001,5.3884248626,0.1405,-0.0235,0.1424517462,4.93,-1.8,5.2483235419
2020-02-03 08:00:00,4.0675,1.319,4.2760165166,0.1575,0.029,0.1601475882,3.91,1.29,4.1173049438,4.9875,-1.771,5.2925983458,0.1575,0.029,0.1601475882,4.83,-1.8,5.1545028858
2020-02-03 08:30:00,4.13,1.3465,4.3439569807,0.13,-0.0035,0.1300471068,4.0,1.35,4.2216702856,5.04,-1.8035,5.3529629412,0.13,-0.0035,0.1300471068,4.91,-1.8,5.2295410889
2020-02-03 09:00:00,4.235,1.314,4.4341651976,0.145,-0.036000000000000004,0.1494021419,4.09,1.35,4.3070407474,4.955,-1.746,5.2536217032,0.145,-0.036000000000000004,0.1494021419,4.8100000000000005,-1.71,5.1049191962
2020-02-03 09:30:00,4.175,1.371,4.3943447748,0.125,-0.059000000000000004,0.1382244551,4.05,1.43,4.2950436552,5.155,-1.7690000000000001,5.4500812838,0.125,-0.059000000000000004,0.1382244551,5.03,-1.71,5.3127205837
2020-02-03 10:00:00,4.3,1.357,4.5090408071,0.09,-0.073,0.1158835623,4.21,1.43,4.4462343618,5.12,-1.7429999999999999,5.4085533186,0.09,-0.073,0.1158835623,5.03,-1.67,5.299981132
2020-02-03 10:30:00,4.3895,1.354,4.5935853372,0.08950000000000001,-0.076,0.1174148628,4.3,1.43,4.5315449904000005,4.9495000000000005,-1.746,5.2484346476,0.08950000000000001,-0.076,0.1174148628,4.86,-1.67,5.13892012
2020-02-03 11:00:00,4.339,1.424,4.5666943187,0.079,-0.066,0.1029417311,4.26,1.49,4.5130588297,5.129,-1.736,5.4148256666,0.079,-0.066,0.1029417311,5.05,-1.67,5.3189660649
2020-02-03 11:30:00,4.3955,1.4595,4.631474981,0.0855,-0.0805,0.1174329596,4.31,1.54,4.5768657398,5.1355,-1.7505000000000002,5.4256437867,0.0855,-0.0805,0.1174329596,5.05,-1.67,5.3189660649
2020-02-03 12:00:00,4.3945,1.337,4.5933864686,0.0845,-0.083,0.11844513500000001,4.31,1.42,4.5378959882,5.2345,-1.593,5.4715298820000005,0.0845,-0.083,0.11844513500000001,5.15,-1.51,5.3668053812
2020-02-03 12:30:00,4.346,0.9855,4.4563355181,0.08600000000000001,-0.0745,0.113781589,4.26,1.06,4.3898974931,5.306,-1.2145000000000001,5.4432202096,0.08600000000000001,-0.0745,0.113781589,5.22,-1.1400000000000001,5.3430328466
2020-02-03 13:00:00,4.4215,0.978,4.528371258,0.07150000000000001,-0.032,0.0783342199,4.35,1.01,4.4657138287,5.1515,-1.232,5.2967703603,0.07150000000000001,-0.032,0.0783342199,5.08,-1.2,5.2198084256
2020-02-03 13:30:00,4.5115,0.966,4.6137607491,0.0915,-0.134,0.1622598225,4.42,1.1,4.5548216211,5.1715,-1.244,5.319017602,0.0915,-0.134,0.1622598225,5.08,-1.11,5.1998557672
2020-02-03 14:00:00,4.412,0.9525,4.5136460041,0.10200000000000001,0.0425,0.1105,4.31,0.91,4.4050198637,4.872,-1.2575,5.0316687341,0.10200000000000001,0.0425,0.1105,4.77,-1.3,4.9439761326
2020-02-03 14:30:00,4.4515,0.9615,4.5541557395,0.1015,0.0115,0.1021494004,4.35,0.9500000000000001,4.4525273722,4.7215,-1.2885,4.894159223,0.1015,0.0115,0.1021494004,4.62,-1.3,4.7994166312
2020-02-03 15:00:00,4.5695,1.034,4.6850278815,0.0695,0.084,0.1090240799,4.5,0.9500000000000001,4.5991847104,4.5395,-1.336,4.732013974,0.0695,0.084,0.1090240799,4.47,-1.42,4.69012793
2020-02-03 15:30:00,4.7245,1.0155,4.83240525,0.044500000000000005,0.025500000000000002,0.0512884002,4.68,0.99,4.7835656157,4.5845,-1.3245,4.7719954422,0.044500000000000005,0.025500000000000002,0.0512884002,4.54,-1.35,4.7364649265
2020-02-03 16:00:00,4.6635,1.0055,4.7706668821000004,0.0235,0.0755,0.07907275130000001,4.64,0.93,4.7322827473,4.7435,-1.3445,4.9303623092,0.0235,0.0755,0.07907275130000001,4.72,-1.42,4.9289755528
2020-02-03 16:30:00,4.9225,1.0215,5.0273719278,0.022500000000000003,0.051500000000000004,0.0562005338,4.9,0.97,4.9950875868,4.9025,-1.3085,5.0741184949,0.022500000000000003,0.051500000000000004,0.0562005338,4.88,-1.3599999999999999,5.0659648637
2020-02-03 17:00:00,4.7995,0.991,4.9007429284,0.0495,0.021,0.053770345000000004,4.75,0.97,4.848030528,5.2595,-1.339,5.4272701471,0.0495,0.021,0.053770345000000004,5.21,-1.3599999999999999,5.384579835
2020-02-03 17:30:00,4.571,1.0585,4.6919572941,0.061,-0.0015,0.061018439800000004,4.51,1.06,4.6328932645,5.881,-1.3315000000000001,6.0298468679,0.061,-0.0015,0.061018439800000004,5.82,-1.33,5.9700335007
2020-02-03 18:00:00,4.7935,1.092,4.9163102272,0.07350000000000001,0.032,0.08016389460000001,4.72,1.06,4.8375613691,5.9435,-1.298,6.0835841615,0.07350000000000001,0.032,0.08016389460000001,5.87,-1.33,6.0187872533
2020-02-03 18:30:00,4.8135,1.0415,4.9248862423,0.0935,0.1315,0.1613520995,4.72,0.91,4.8069220922,5.7535,-1.3185,5.9026438568,0.0935,0.1315,0.1613520995,5.66,-1.45,5.8427818717
2020-02-03 19:00:00,4.6125,1.02,4.7239344037,0.0825,0.06,0.1020110288,4.53,0.96,4.6306047121,5.9925,-1.34,6.1404931602,0.0825,0.06,0.1020110288,5.91,-1.4,6.0735574419
2020-02-03 19:30:00,4.5445,0.977,4.6483340295,0.0945,0.107,0.1427559106,4.45,0.87,4.5342474569,5.7745,-1.293,5.917490959,0.0945,0.107,0.1427559106,5.68,-1.4,5.849991453
2020-02-03 20:00:00,3.59,0.992,3.7245354073,0.09,0.28200000000000003,0.2960135132,3.5,0.71,3.571288283,5.21,-1.348,5.3815614834,0.09,0.28200000000000003,0.2960135132,5.12,-1.63,5.3732020249
2020-02-03 20:30:00,2.88,0.9955,3.0471987546,0.08,0.5255000000000001,0.5315545598,2.8,0.47000000000000003,2.8391724146,4.67,-1.3345,4.856932185,0.08,0.5255000000000001,0.5315545598,4.59,-1.8599999999999999,4.9525448004
2020-02-03 21:00:00,2.914,0.977,3.0734223595,0.074,0.467,0.47282660670000004,2.84,0.51,2.8854289109,4.974,-1.393,5.1653775273,0.074,0.467,0.47282660670000004,4.9,-1.8599999999999999,5.2411449131
2020-02-03 21:30:00,3.226,0.9550000000000001,3.3643871656,0.076,0.295,0.3046325656,3.15,0.66,3.2184002237,5.266,-1.405,5.450209262,0.076,0.295,0.3046325656,5.19,-1.7000000000000002,5.4613276774
2020-02-03 22:00:00,3.2375,0.9410000000000001,3.3714814622000002,0.08750000000000001,0.281,0.2943080869,3.15,0.66,3.2184002237,5.0375,-1.419,5.2335425144,0.08750000000000001,0.281,0.2943080869,4.95,-1.7000000000000002,5.2337844816
2020-02-03 22:30:00,3.043,0.964,3.192044016,0.073,0.194,0.2072800039,2.9699999999999998,0.77,3.0681916498,5.023,-1.4060000000000001,5.2160679635000005,0.073,0.194,0.2072800039,4.95,-1.6,5.2021630117
2020-02-03 23:00:00,2.753,0.935,2.9074445824,0.083,0.225,0.2398207664,2.67,0.71,2.7627884465,4.843,-1.435,5.0511260131,0.083,0.225,0.2398207664,4.76,-1.6600000000000001,5.0411506623
2020-02-03 23:30:00,2.4105,0.9325,2.5845824614,0.0805,0.2225,0.2366146656,2.33,0.71,2.4357750307,4.7705,-1.4375,4.9823765915,0.0805,0.2225,0.2366146656,4.69,-1.6600000000000001,4.975108039
2020-02-04 00:00:00,2.365,0.908,2.5333158113,0.075,0.198,0.2117285999,2.29,0.71,2.3975404063,4.565,-1.412,4.7783856060000005,0.075,0.198,0.2117285999,4.49,-1.6099999999999999,4.7699266242
2020-02-04 00:30:00,2.3985,0.9005000000000001,2.5619723846999998,0.0585,0.2305,0.23780769540000002,2.34,0.67,2.4340295808,4.3385,-1.4095,4.5617181522,0.0585,0.2305,0.23780769540000002,4.28,-1.6400000000000001,4.5834484834
2020-02-04 01:00:00,2.6105,0.8625,2.7492938184,0.07050000000000001,0.1925,0.20500365850000002,2.54,0.67,2.626880279,4.1305,-1.4075,4.3637239257000004,0.07050000000000001,0.1925,0.20500365850000002,4.06,-1.6,4.3638973407
2020-02-04 01:30:00,2.348,0.929,2.5251029682,0.078,0.189,0.2044627105,2.27,0.74,2.3875719884,4.368,-1.461,4.6058598546,0.078,0.189,0.2044627105,4.29,-1.65,4.5963681315
2020-02-04 02:00:00,2.2885,0.8925000000000001,2.4563771087,0.0985,0.1925,0.21623713830000002,2.19,0.7000000000000001,2.2991520176,4.3185,-1.3975,4.5389920137,0.0985,0.1925,0.21623713830000002,4.22,-1.5899999999999999,4.5096008693
2020-02-04 02:30:00,2.3835,0.915,2.5530956209999998,0.0935,0.215,0.23445095440000002,2.29,0.7000000000000001,2.3945980874,4.0935,-1.425,4.3344396697,0.0935,0.215,0.23445095440000002,4.0,-1.6400000000000001,4.3231470019
2020-02-04 03:00:00,2.2315,0.914,2.411428674,0.1015,0.214,0.2368506914,2.13,0.7000000000000001,2.2420749318,4.1715,-1.456,4.4182969853,0.1015,0.214,0.2368506914,4.07,-1.67,4.3992953981
2020-02-04 03:30:00,2.3375,0.9095000000000001,2.5082058329,0.1075,0.20950000000000002,0.235470805,2.23,0.7000000000000001,2.3372847494,3.9775,-1.4205,4.2235443054,0.1075,0.20950000000000002,0.235470805,3.87,-1.63,4.1992618399
2020-02-04 04:00:00,2.4355,1.428,2.8232683631,0.10550000000000001,0.188,0.2155788719,2.33,1.24,2.6394128135,3.8955,-1.972,4.3662002073,0.10550000000000001,0.188,0.2155788719,3.79,-2.16,4.3623044369
2020-02-04 04:30:00,2.4385,1.4215,2.822577634,0.1085,0.18150000000000002,0.21145803370000002,2.33,1.24,2.6394128135,3.8285,-1.9185,4.2822954709,0.1085,0.18150000000000002,0.21145803370000002,3.7199999999999998,-2.1,4.2718146027
2020-02-04 05:00:00,2.347,1.307,2.6863838147,0.097,0.20700000000000002,0.22860008750000002,2.25,1.1,2.5044959573,3.877,-1.833,4.2884750203,0.097,0.20700000000000002,0.22860008750000002,3.7800000000000002,-2.04,4.295346319
2020-02-04 05:30:00,2.492,1.238,2.7825721913,0.092,0.178,0.2003696584,2.4,1.06,2.6236615635,3.922,-1.762,4.2996195181,0.092,0.178,0.2003696584,3.83,-1.94,4.2933087473
2020-02-04 06:00:00,2.573,1.26,2.8649483416,0.10300000000000001,0.2,0.2249644416,2.47,1.06,2.6878430014,4.073,-1.74,4.4291002472,0.10300000000000001,0.2,0.2249644416,3.9699999999999998,-1.94,4.4186536411
2020-02-04 06:30:00,2.814,1.2850000000000001,3.0935127283,0.10400000000000001,0.225,0.2478729513,2.71,1.06,2.9099312707,4.154,-1.7149999999999999,4.4941006887,0.10400000000000001,0.225,0.2478729513,4.05,-1.94,4.4906681017
2020-02-04 07:00:00,2.8965,1.3035,3.1762909974,0.10650000000000001,0.24350000000000002,0.2657715184,2.79,1.06,2.984577022,4.4665,-1.6965,4.7778378478,0.10650000000000001,0.24350000000000002,0.2657715184,4.36,-1.94,4.7721274082
2020-02-04 07:30:00,3.3365,1.3445,3.5972089875,0.10650000000000001,0.2245,0.2484803815,3.23,1.12,3.4186693318,4.5365,-1.7155,4.8500280927,0.10650000000000001,0.2245,0.2484803815,4.43,-1.94,4.8361658367
2020-02-04 08:00:00,3.2,1.389,3.4884553889,0.11,0.309,0.3279954268,3.09,1.08,3.2733010861,4.79,-1.841,5.1316060839,0.11,0.309,0.3279954268,4.68,-2.15,5.1502330044
2020-02-04 08:30:00,3.3885,1.342,3.6445707909,0.0985,0.262,0.2799040014,3.29,1.08,3.4627301368,4.7385,-1.778,5.0610933848,0.0985,0.262,0.2799040014,4.64,-2.04,5.0686487351
2020-02-04 09:00:00,2.6325000000000003,1.3385,2.9532420321,0.07250000000000001,0.0385,0.08208836700000001,2.56,1.3,2.8711670101,3.7525,-1.8215,4.1712250599,0.07250000000000001,0.0385,0.08208836700000001,3.68,-1.8599999999999999,4.1233481541
2020-02-04 09:30:00,2.1695,1.238,2.497873946,0.0995,-0.5720000000000001,0.5805895710000001,2.07,1.81,2.7497272592,2.2295,-1.742,2.8293522669,0.0995,-0.5720000000000001,0.5805895710000001,2.13,-1.17,2.4301851781
2020-02-04 10:00:00,3.9305,1.2875,4.1359988515,0.09050000000000001,-0.7325,0.7380694412000001,3.84,2.02,4.3388938683,2.8505000000000003,-1.7325,3.3357018002,0.09050000000000001,-0.7325,0.7380694412000001,2.76,-1.0,2.9355749011
2020-02-04 10:30:00,3.218,1.3145,3.4761234515,0.088,-0.7555000000000001,0.7606078162000001,3.13,2.07,3.752572451,3.948,-1.7555,4.3207041382,0.088,-0.7555000000000001,0.7606078162000001,3.86,-1.0,3.9874302502
2020-02-04 11:00:00,2.993,1.336,3.2776432081999998,0.10300000000000001,-0.774,0.7808232835000001,2.89,2.11,3.5782956837,4.163,-1.734,4.5096923398,0.10300000000000001,-0.774,0.7808232835000001,4.06,-0.96,4.1719539787
2020-02-04 11:30:00,2.735,1.4325,3.0874392707,0.095,-0.7875000000000001,0.7932094616,2.64,2.22,3.4493477644,4.515,-1.8275000000000001,4.8708296265,0.095,-0.7875000000000001,0.7932094616,4.42,-1.04,4.5407047911
2020-02-04 12:00:00,2.898,1.4535,3.242077459,0.088,-0.7665000000000001,0.7715349960000001,2.81,2.22,3.5811311062,4.418,-1.8065,4.7730667552,0.088,-0.7665000000000001,0.7715349960000001,4.33,-1.04,4.4531449561
2020-02-04 12:30:00,3.0485,1.4295,3.3670198247,0.0585,-0.7605000000000001,0.7627466814,2.99,2.19,3.7062379848,4.2485,-1.8005,4.614277029,0.0585,-0.7605000000000001,0.7627466814,4.19,-1.04,4.3171402572
2020-02-04 13:00:00,3.1975,1.427,3.501476153,0.0575,-0.763,0.7651635446,3.14,2.19,3.8282763746,4.0875,-1.803,4.4674898153000004,0.0575,-0.763,0.7651635446,4.03,-1.04,4.1620307543
2020-02-04 13:30:00,2.4595000000000002,1.4855,2.8732995841,0.08950000000000001,-0.7945,0.7995251716,2.37,2.2800000000000002,3.288662342,4.6995000000000005,-1.9245,5.078287162,0.08950000000000001,-0.7945,0.7995251716,4.61,-1.13,4.7464723743
2020-02-04 14:00:00,2.9245,1.455,3.2664545382,0.10450000000000001,-0.8250000000000001,0.8315919973,2.8200000000000003,2.2800000000000002,3.6264031767000002,4.2645,-1.855,4.6504822599,0.10450000000000001,-0.8250000000000001,0.8315919973,4.16,-1.03,4.2856154751
2020-02-04 14:30:00,2.4555,1.534,2.8952782681,0.10550000000000001,-0.836,0.8426305537000001,2.35,2.37,3.3375739692,4.6155,-1.866,4.9784331119,0.10550000000000001,-0.836,0.8426305537000001,4.51,-1.03,4.6261214857
2020-02-04 15:00:00,2.1095,1.513,2.5959890697,0.1095,-0.807,0.8143950209,2.0,2.32,3.0630703551,4.4195,-1.897,4.8094271228,0.1095,-0.807,0.8143950209,4.31,-1.09,4.4456945464
2020-02-04 15:30:00,2.68,1.435,3.0400041118,0.11,-0.8150000000000001,0.8223898102,2.5700000000000003,2.25,3.4157576026,4.34,-1.905,4.739686171,0.11,-0.8150000000000001,0.8223898102,4.23,-1.09,4.3681803992
2020-02-04 16:00:00,2.669,1.4435,3.0343456049,0.099,-0.8065,0.8125535367000001,2.5700000000000003,2.25,3.4157576026,4.489,-1.8465,4.8539348214,0.099,-0.8065,0.8125535367000001,4.39,-1.04,4.5115075086
2020-02-04 16:30:00,2.7225,1.4495,3.0843243182,0.0825,-0.8005,0.8047400201,2.64,2.25,3.4687317567,4.8525,-1.8405,5.1898166153,0.0825,-0.8005,0.8047400201,4.77,-1.04,4.8820589919
