Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-04 17:00:00,3.0425,0.9565,3.1893100351,0.022500000000000003,-0.8035,0.8038149663,3.02,1.76,3.4954255821,4.8625,-1.4135,5.0637820352,0.022500000000000003,-0.8035,0.8038149663,4.84,-0.61,4.8782886343000005
2020-02-04 17:30:00,4.3675,0.982,4.4765366356000005,0.007500000000000001,-0.778,0.7780361495,4.36,1.76,4.7018294312,3.7875,-1.388,4.0338195609,0.007500000000000001,-0.778,0.7780361495,3.7800000000000002,-0.61,3.8289032372
2020-02-04 18:00:00,4.7415,1.0135,4.8486085117,0.0115,-0.8365,0.8365790459,4.73,1.85,5.0789172074,4.2215,-1.3565,4.4340900419,0.0115,-0.8365,0.8365790459,4.21,-0.52,4.2419924564
2020-02-04 18:30:00,5.3295,0.9265,5.409433658,0.0095,-0.8635,0.8635522567,5.32,1.79,5.6130651163,3.7395,-1.2935,3.9568930362,0.0095,-0.8635,0.8635522567,3.73,-0.43,3.7547037167
2020-02-04 19:00:00,5.18,0.8985000000000001,5.2573474538,0.0,-0.8515,0.8515,5.18,1.75,5.4676228838,4.05,-1.2815,4.2479103392,0.0,-0.8515,0.8515,4.05,-0.43,4.0727631898
2020-02-04 19:30:00,4.48,0.846,4.5591793121,0.0,-0.794,0.794,4.48,1.6400000000000001,4.7707441768,3.33,-1.224,3.5478269405000002,0.0,-0.794,0.794,3.33,-0.43,3.3576479863
2020-02-04 20:00:00,4.44,0.8905000000000001,4.528420282,0.0,0.3005,0.3005,4.44,0.59,4.4790289126000005,3.48,-1.2195,3.6874896949,0.0,0.3005,0.3005,3.48,-1.52,3.7974728439
2020-02-04 20:30:00,4.58,0.899,4.6673976689,0.0,0.439,0.439,4.58,0.46,4.6030424721,3.87,-1.2810000000000001,4.0765010732,0.0,0.439,0.439,3.87,-1.72,4.2350088548
2020-02-04 21:00:00,4.3,0.9075000000000001,4.3947191321,0.0,0.3875,0.3875,4.3,0.52,4.331327741,3.96,-1.2525,4.1533548187000005,0.0,0.3875,0.3875,3.96,-1.6400000000000001,4.286163786
2020-02-04 21:30:00,3.88,0.894,3.9816624669,0.0,0.434,0.434,3.88,0.46,3.907172891,3.36,-1.296,3.6012797725,0.0,0.434,0.434,3.36,-1.73,3.7792194961
2020-02-04 22:00:00,4.0005,0.8375,4.087224792,0.0005,0.3075,0.3075004065,4.0,0.53,4.0349597272,3.5705,-1.2925,3.7972393261,0.0005,0.3075,0.3075004065,3.5700000000000003,-1.6,3.9121477477
2020-02-04 22:30:00,4.22,0.8605,4.3068387769,0.0,0.24050000000000002,0.24050000000000002,4.22,0.62,4.2653018651,3.38,-1.3295,3.6320751988,0.0,0.24050000000000002,0.24050000000000002,3.38,-1.57,3.7268351184
2020-02-04 23:00:00,4.08,0.846,4.1667872516,0.0,0.166,0.166,4.08,0.68,4.1362785206,3.17,-1.354,3.4470590362999998,0.0,0.166,0.166,3.17,-1.52,3.5155796108
2020-02-04 23:30:00,3.83,0.9285,3.9409405286,0.0,0.1885,0.1885,3.83,0.74,3.9008332443000002,3.13,-1.4315,3.4418152551,0.0,0.1885,0.1885,3.13,-1.62,3.5243864714
2020-02-05 00:00:00,3.69,0.9745,3.8165102188,0.0,0.14450000000000002,0.14450000000000002,3.69,0.8300000000000001,3.7821951298,2.98,-1.4755,3.3252819805,0.0,0.14450000000000002,0.14450000000000002,2.98,-1.62,3.3918726391
2020-02-05 00:30:00,3.41,0.993,3.5516403253,0.0,0.213,0.213,3.41,0.78,3.4980708969,2.89,-1.4969999999999999,3.2547056703,0.0,0.213,0.213,2.89,-1.71,3.3580053603
2020-02-05 01:00:00,3.41,0.9560000000000001,3.5414737045,0.0,0.176,0.176,3.41,0.78,3.4980708969,2.89,-1.534,3.2718887512,0.0,0.176,0.176,2.89,-1.71,3.3580053603
2020-02-05 01:30:00,3.3,0.9615,3.4372201341,0.0,0.18150000000000002,0.18150000000000002,3.3,0.78,3.3909290762,2.89,-1.5285000000000002,3.2693137277,0.0,0.18150000000000002,0.18150000000000002,2.89,-1.71,3.3580053603
2020-02-05 02:00:00,3.19,0.96,3.3313210593,0.0,0.18,0.18,3.19,0.78,3.2839762484,2.83,-1.53,3.2171105048,0.0,0.18,0.18,2.83,-1.71,3.3065087328000002
2020-02-05 02:30:00,3.19,1.171,3.3981378724,0.0,0.261,0.261,3.19,0.91,3.3172579038,2.7,-1.729,3.2061567335,0.0,0.261,0.261,2.7,-1.99,3.3541168733
2020-02-05 03:00:00,3.19,1.4565000000000001,3.506778044,0.0,0.1865,0.1865,3.19,1.27,3.4335113222,2.74,-2.0135,3.4002620855,0.0,0.1865,0.1865,2.74,-2.2,3.5139151953
2020-02-05 03:30:00,3.19,1.4775,3.5155520548,0.0,0.20750000000000002,0.20750000000000002,3.19,1.27,3.4335113222,2.74,-1.9925000000000002,3.3878689835999998,0.0,0.20750000000000002,0.20750000000000002,2.74,-2.2,3.5139151953
2020-02-05 04:00:00,2.75,1.4635,3.1151777237,0.0,0.3635,0.3635,2.75,1.1,2.9618406439,2.51,-2.0065,3.2134315381,0.0,0.3635,0.3635,2.51,-2.37,3.4521008097
2020-02-05 04:30:00,2.75,1.461,3.1140040141,0.0,0.361,0.361,2.75,1.1,2.9618406439,2.3,-2.009,3.053863291,0.0,0.361,0.361,2.3,-2.37,3.3025596134
2020-02-05 05:00:00,2.75,1.6105,3.1868809595,0.0,0.3905,0.3905,2.75,1.22,3.0084713726,2.3,-2.1495,3.1480708775,0.0,0.3905,0.3905,2.3,-2.54,3.4266018152
2020-02-05 05:30:00,2.6,1.849,3.1904233261,0.0,0.509,0.509,2.6,1.34,2.9249957265,2.02,-2.3609999999999998,3.1072046923,0.0,0.509,0.509,2.02,-2.87,3.5096011169
2020-02-05 06:00:00,3.1,1.8505,3.6103116555,0.0,0.4305,0.4305,3.1,1.42,3.4097507240000002,2.46,-2.3795,3.4225166545,0.0,0.4305,0.4305,2.46,-2.81,3.734661966
2020-02-05 06:30:00,3.43,1.865,3.9042444852,0.0,0.355,0.355,3.43,1.51,3.7476659403,2.79,-2.305,3.6189950262,0.0,0.355,0.355,2.79,-2.66,3.8548281414
2020-02-05 07:00:00,3.83,1.8565,4.2562298164,0.0,0.2165,0.2165,3.83,1.6400000000000001,4.1663533216,3.25,-2.2935,3.9777685013,0.0,0.2165,0.2165,3.25,-2.51,4.106409624
2020-02-05 07:30:00,4.1,1.846,4.496411458,0.0,0.28600000000000003,0.28600000000000003,4.1,1.56,4.3867527854,3.47,-2.254,4.1378032819,0.0,0.28600000000000003,0.28600000000000003,3.47,-2.54,4.3002906878000005
2020-02-05 08:00:00,4.26,1.807,4.6274019709,0.0,0.247,0.247,4.26,1.56,4.536650747,3.5700000000000003,-2.293,4.2429646475,0.0,0.247,0.247,3.5700000000000003,-2.54,4.3813810608
2020-02-05 08:30:00,4.26,1.8185,4.6319048188,0.0,0.2985,0.2985,4.26,1.52,4.5230520669,3.66,-2.2415,4.2918436889,0.0,0.2985,0.2985,3.66,-2.54,4.4550196408
2020-02-05 09:00:00,4.37,1.9385,4.780657094,0.0,0.1385,0.1385,4.37,1.8,4.7261929711,3.7800000000000002,-2.3615,4.4570261666,0.0,0.1385,0.1385,3.7800000000000002,-2.5,4.5319311557
2020-02-05 09:30:00,4.44,1.9595,4.8531680632,0.0,0.1595,0.1595,4.44,1.8,4.7909915466,3.68,-2.3405,4.3612315061,0.0,0.1595,0.1595,3.68,-2.5,4.4488650238
2020-02-05 10:00:00,4.25,1.947,4.6747522929,0.0,0.297,0.297,4.25,1.65,4.55905692,3.51,-2.373,4.236889071,0.0,0.297,0.297,3.51,-2.67,4.4101020396
2020-02-05 10:30:00,4.25,1.963,4.6814387746,0.0,0.233,0.233,4.25,1.73,4.5886163492000005,3.51,-2.367,4.2335315045,0.0,0.233,0.233,3.51,-2.6,4.3680773803
2020-02-05 11:00:00,4.19,1.988,4.6376981359,0.0,0.258,0.258,4.19,1.73,4.5331004842,3.44,-2.342,4.1615578814,0.0,0.258,0.258,3.44,-2.6,4.3120296845
2020-02-05 11:30:00,4.31,1.986,4.7455553943,0.0,0.226,0.226,4.31,1.76,4.6555021211,3.56,-2.374,4.2789573496,0.0,0.226,0.226,3.56,-2.6,4.4083557025
2020-02-05 12:00:00,4.23,1.7195,4.5661340596,0.0,0.1895,0.1895,4.23,1.53,4.4981996399,3.56,-2.0805,4.1233578853,0.0,0.1895,0.1895,3.56,-2.27,4.2221440051
2020-02-05 12:30:00,4.13,1.5779999999999998,4.421197123,0.0,0.23800000000000002,0.23800000000000002,4.13,1.34,4.3419465681,3.5,-1.9420000000000002,4.0026696091,0.0,0.23800000000000002,0.23800000000000002,3.5,-2.18,4.1233966581
2020-02-05 13:00:00,4.19,1.54,4.4640452507,0.0,0.2,0.2,4.19,1.34,4.3990567171,3.54,-1.98,4.0561065075,0.0,0.2,0.2,3.54,-2.18,4.1574030355
2020-02-05 13:30:00,4.04,1.5535,4.3283902608,0.0,0.29350000000000004,0.29350000000000004,4.04,1.26,4.2319262754,3.4,-1.9365,3.9128036304,0.0,0.29350000000000004,0.29350000000000004,3.4,-2.23,4.0660668957
2020-02-05 14:00:00,4.18,1.6015000000000001,4.4762933606,0.0,0.2015,0.2015,4.18,1.4,4.4082195953,3.52,-1.9085,4.0040944357,0.0,0.2015,0.2015,3.52,-2.11,4.1039615008
2020-02-05 14:30:00,4.25,1.5819999999999999,4.5348896348,0.0,0.182,0.182,4.25,1.4,4.4746508244,3.58,-1.928,4.0661510056,0.0,0.182,0.182,3.58,-2.11,4.1555384729
2020-02-05 15:00:00,4.25,1.597,4.5401441607,0.0,0.197,0.197,4.25,1.4,4.4746508244,3.58,-1.913,4.0590601129,0.0,0.197,0.197,3.58,-2.11,4.1555384729
2020-02-05 15:30:00,4.33,1.5855000000000001,4.6111506427,0.0,0.1855,0.1855,4.33,1.4,4.5507032424,3.71,-1.9245,4.1794497545,0.0,0.1855,0.1855,3.71,-2.11,4.2680440485
2020-02-05 16:00:00,4.49,1.617,4.7722938929000005,0.0,0.217,0.217,4.49,1.4,4.7032010376,3.8,-1.893,4.2454032788,0.0,0.217,0.217,3.8,-2.11,4.3465043426
2020-02-05 16:30:00,4.72,1.577,4.9764775695,0.0,0.177,0.177,4.72,1.4,4.9232509585,4.01,-1.863,4.4216364618,0.0,0.177,0.177,4.01,-2.04,4.4990776833
2020-02-05 17:00:00,4.72,1.5815000000000001,4.9779054079,0.0,0.29150000000000004,0.29150000000000004,4.72,1.29,4.8931073971,4.01,-1.8985,4.4367107467,0.0,0.29150000000000004,0.29150000000000004,4.01,-2.19,4.5690480409
2020-02-05 17:30:00,4.72,1.5535,4.9690806242,0.0,0.42350000000000004,0.42350000000000004,4.72,1.13,4.8533802653,4.01,-1.8765,4.4273414427,0.0,0.42350000000000004,0.42350000000000004,4.01,-2.3,4.6227805485
2020-02-05 18:00:00,5.01,1.579,5.2529364169,0.0,0.369,0.369,5.01,1.21,5.1540469536,4.23,-1.851,4.6172612012,0.0,0.369,0.369,4.23,-2.22,4.7771644309
2020-02-05 18:30:00,5.08,1.553,5.3120814188,0.0,0.343,0.343,5.08,1.21,5.2221164292,4.27,-1.837,4.6483834825,0.0,0.343,0.343,4.27,-2.18,4.7942986974
2020-02-05 19:00:00,5.08,1.5535,5.3122276165,0.0,0.2535,0.2535,5.08,1.3,5.2437009831,4.33,-1.8765,4.7191262168,0.0,0.2535,0.2535,4.33,-2.13,4.8255362396
2020-02-05 19:30:00,5.08,1.5285000000000002,5.304970523,0.0,0.2285,0.2285,5.08,1.3,5.2437009831,4.33,-1.9015,4.7291227781,0.0,0.2285,0.2285,4.33,-2.13,4.8255362396
2020-02-05 20:00:00,4.83,1.54,5.0695660564,0.0,0.32,0.32,4.83,1.22,4.9816964982,4.14,-1.9100000000000001,4.5593530243,0.0,0.32,0.32,4.14,-2.23,4.7023930078
2020-02-05 20:30:00,4.83,1.5125000000000002,5.0612800999,0.0,0.2525,0.2525,4.83,1.26,4.9916430161,4.14,-1.9375,4.5709415059000005,0.0,0.2525,0.2525,4.14,-2.19,4.6835563411
2020-02-05 21:00:00,4.73,1.541,4.9746940609,0.0,0.251,0.251,4.73,1.29,4.9027543279,4.03,-1.879,4.4465201,0.0,0.251,0.251,4.03,-2.13,4.5582672146
2020-02-05 21:30:00,4.54,1.5735000000000001,4.8049456032,0.0,0.28350000000000003,0.28350000000000003,4.54,1.29,4.7197139744,3.88,-1.9365,4.3364077587,0.0,0.28350000000000003,0.28350000000000003,3.88,-2.22,4.4702125229
2020-02-05 22:00:00,4.32,1.5155,4.5781153601,0.0,0.2755,0.2755,4.32,1.24,4.4944410108,3.66,-1.9445000000000001,4.1444758716,0.0,0.2755,0.2755,3.66,-2.22,4.2806541556
2020-02-05 22:30:00,4.18,1.4855,4.4361143189,0.0,0.24550000000000002,0.24550000000000002,4.18,1.24,4.3600458713,3.52,-1.9745,4.0359695551,0.0,0.24550000000000002,0.24550000000000002,3.52,-2.22,4.161586236
2020-02-05 23:00:00,3.9,1.508,4.1813949825,0.0,0.268,0.268,3.9,1.24,4.0923831688,3.2800000000000002,-1.992,3.8375075244,0.0,0.268,0.268,3.2800000000000002,-2.26,3.9832147821
2020-02-05 23:30:00,3.73,1.5375,4.0344524102,0.0,0.2575,0.2575,3.73,1.28,3.9435136617,3.12,-2.0525,3.7345891675000003,0.0,0.2575,0.2575,3.12,-2.31,3.8820741879
2020-02-06 00:00:00,3.5700000000000003,1.8525,4.0220214134,0.0,0.28250000000000003,0.28250000000000003,3.5700000000000003,1.57,3.8999743588999998,2.91,-2.3875,3.7640744214,0.0,0.28250000000000003,0.28250000000000003,2.91,-2.67,3.9493037361
2020-02-06 00:30:00,3.48,1.9195000000000002,3.9742773242,0.0,0.28950000000000004,0.28950000000000004,3.48,1.63,3.8428244821,2.84,-2.4705,3.7641692643,0.0,0.28950000000000004,0.28950000000000004,2.84,-2.76,3.960202015
2020-02-06 01:00:00,3.54,1.8945,4.0150629198,0.0,0.20450000000000002,0.20450000000000002,3.54,1.69,3.9227158959,2.84,-2.4355,3.7412912544,0.0,0.20450000000000002,0.20450000000000002,2.84,-2.64,3.8775249838
2020-02-06 01:30:00,3.4,1.8885,3.8892714292,0.0,0.28850000000000003,0.28850000000000003,3.4,1.6,3.7576588456,2.73,-2.4314999999999998,3.6558298989,0.0,0.28850000000000003,0.28850000000000003,2.73,-2.7199999999999998,3.8537384447000003
2020-02-06 02:00:00,3.48,1.8925,3.9613073915,0.0,0.2325,0.2325,3.48,1.6600000000000001,3.8556452118999998,2.8,-2.4275,3.7057733673,0.0,0.2325,0.2325,2.8,-2.66,3.8620719828
2020-02-06 02:30:00,3.38,1.903,3.8788927544,0.0,0.243,0.243,3.38,1.6600000000000001,3.7656340768,2.71,-2.417,3.6312517126,0.0,0.243,0.243,2.71,-2.66,3.797328008
2020-02-06 03:00:00,3.38,1.903,3.8788927544,0.0,0.243,0.243,3.38,1.6600000000000001,3.7656340768,2.71,-2.417,3.6312517126,0.0,0.243,0.243,2.71,-2.66,3.797328008
2020-02-06 03:30:00,3.29,1.896,3.7972247761,0.0,0.316,0.316,3.29,1.58,3.6497260171,2.63,-2.464,3.6039139834,0.0,0.316,0.316,2.63,-2.7800000000000002,3.8269178199000002
2020-02-06 04:00:00,3.35,1.897,3.8498193464,0.0,0.227,0.227,3.35,1.67,3.7431804659,2.68,-2.473,3.6466599787,0.0,0.227,0.227,2.68,-2.7,3.8042607692
2020-02-06 04:30:00,3.35,1.8855,3.8441657417,0.0,0.2155,0.2155,3.35,1.67,3.7431804659,2.68,-2.4545,3.6341395474000002,0.0,0.2155,0.2155,2.68,-2.67,3.7830278878
2020-02-06 05:00:00,3.4,1.8765,3.8834587998,0.0,0.20650000000000002,0.20650000000000002,3.4,1.67,3.7879941922,2.7199999999999998,-2.4635,3.6697727791,0.0,0.20650000000000002,0.20650000000000002,2.7199999999999998,-2.67,3.8114695329
2020-02-06 05:30:00,3.51,1.903,3.9926819307,0.0,0.183,0.183,3.51,1.72,3.9087721857,2.8200000000000003,-2.447,3.7336589292999998,0.0,0.183,0.183,2.8200000000000003,-2.63,3.8560731321
2020-02-06 06:00:00,3.64,1.889,4.1009658618,0.0,0.269,0.269,3.64,1.62,3.9842188695000003,2.9,-2.401,3.7649436915,0.0,0.269,0.269,2.9,-2.67,3.9419411462
2020-02-06 06:30:00,3.73,1.9025,4.1871716289,0.0,0.3225,0.3225,3.73,1.58,4.0508394192,2.96,-2.3475,3.7778772148,0.0,0.3225,0.3225,2.96,-2.67,3.9862890011000003
2020-02-06 07:00:00,4.0,1.905,4.4304655512,0.0,0.325,0.325,4.0,1.58,4.3007441217,3.25,-2.275,3.9671305751,0.0,0.325,0.325,3.25,-2.6,4.1620307543
2020-02-06 07:30:00,4.28,1.837,4.6575711481,0.0,0.337,0.337,4.28,1.5,4.5352397952,3.45,-2.263,4.1259749151,0.0,0.337,0.337,3.45,-2.6,4.3200115741000005
2020-02-06 08:00:00,4.43,1.8835000000000002,4.8137794143,0.0,0.3135,0.3135,4.43,1.57,4.6999787234,3.61,-2.3265000000000002,4.2947295899,0.0,0.3135,0.3135,3.61,-2.64,4.4723260167
2020-02-06 08:30:00,4.43,1.9344999999999999,4.8339621689,0.0,0.3345,0.3345,4.43,1.6,4.7100849249,3.65,-2.3855,4.360402533,0.0,0.3345,0.3345,3.65,-2.7199999999999998,4.5520215289
2020-02-06 09:00:00,4.35,1.899,4.7464408771,0.0,0.299,0.299,4.35,1.6,4.6349217901,3.65,-2.351,4.3416242352,0.0,0.299,0.299,3.65,-2.65,4.5105432045
2020-02-06 09:30:00,4.26,1.9260000000000002,4.6751551846,0.0,0.396,0.396,4.26,1.53,4.5264224284,3.59,-2.314,4.2711469186,0.0,0.396,0.396,3.59,-2.71,4.4980217874
2020-02-06 10:00:00,4.21,1.9500000000000002,4.6396767129,0.0,0.32,0.32,4.21,1.63,4.5145320909,3.65,-2.32,4.3249161842,0.0,0.32,0.32,3.65,-2.64,4.504675349
2020-02-06 10:30:00,4.2135,1.9605000000000001,4.6472725872,0.0035,0.3305,0.33051853200000003,4.21,1.63,4.5145320909,3.6535,-2.3095,4.3222508604,0.0035,0.3305,0.33051853200000003,3.65,-2.64,4.504675349
2020-02-06 11:00:00,4.4305,1.9695,4.8485317881,0.0105,0.2795,0.27969715770000003,4.42,1.69,4.732071428,3.6605,-2.3605,4.3555964574,0.0105,0.2795,0.27969715770000003,3.65,-2.64,4.504675349
2020-02-06 11:30:00,4.672,1.873,5.0334593472,0.002,0.183,0.1830109286,4.67,1.69,4.9663870167,3.7720000000000002,-2.237,4.3854478677,0.002,0.183,0.1830109286,3.77,-2.42,4.4798772305
2020-02-06 12:00:00,4.4955,1.51,4.7423222423,0.0055000000000000005,0.29,0.2900521505,4.49,1.22,4.652794859,3.7755,-1.9,4.2266298927,0.0055000000000000005,0.29,0.2900521505,3.77,-2.19,4.3599311921
2020-02-06 12:30:00,4.504,1.518,4.7529296229,0.014,0.188,0.1885205559,4.49,1.33,4.682841018,3.824,-1.892,4.2664552031,0.014,0.188,0.1885205559,3.81,-2.08,4.3407948581
2020-02-06 13:00:00,4.501,1.518,4.7500868413,0.011,0.188,0.1883215336,4.49,1.33,4.682841018,3.821,-1.892,4.2637665274,0.011,0.188,0.1883215336,3.81,-2.08,4.3407948581
2020-02-06 13:30:00,4.4475,1.4969999999999999,4.6926820956,0.0175,0.107,0.10842163070000001,4.43,1.3900000000000001,4.6429516474,3.9175,-1.913,4.3596301735,0.0175,0.107,0.10842163070000001,3.9,-2.02,4.3920837879
2020-02-06 14:00:00,4.297,1.5635,4.5726077079,0.027,0.2235,0.2251249653,4.27,1.34,4.4753212175,3.8970000000000002,-1.8465,4.3123278226,0.027,0.2235,0.2251249653,3.87,-2.07,4.3888267225
2020-02-06 14:30:00,4.388,1.541,4.6507230621,0.028,0.151,0.1535740864,4.36,1.3900000000000001,4.5762102224,3.898,-1.849,4.314302377,0.028,0.151,0.1535740864,3.87,-2.0,4.3562483859
2020-02-06 15:00:00,4.319,1.0555,4.446104053,0.039,0.1155,0.1219067266,4.28,0.9400000000000001,4.3820086718,4.129,-1.3545,4.3454932114,0.039,0.1155,0.1219067266,4.09,-1.47,4.3461477195
2020-02-06 15:30:00,4.4785,1.058,4.6017742502,0.0585,0.11800000000000001,0.1317051631,4.42,0.9400000000000001,4.5188494111,4.1785,-1.3519999999999999,4.3917839485,0.0585,0.11800000000000001,0.1317051631,4.12,-1.47,4.3743913862
2020-02-06 16:00:00,4.55,1.0655000000000001,4.6730921508000005,0.04,0.1655,0.1702652343,4.51,0.9,4.5989237871,4.27,-1.3045,4.4648202931,0.04,0.1655,0.1702652343,4.23,-1.47,4.4781469382
2020-02-06 16:30:00,3.643,1.076,3.7985819723,0.053,0.436,0.4392095172,3.59,0.64,3.6466011572,3.623,-1.334,3.860788132,0.053,0.436,0.4392095172,3.5700000000000003,-1.77,3.9846957224
2020-02-06 17:00:00,4.123,1.029,4.2494670254,0.033,0.47900000000000004,0.4801353976,4.09,0.55,4.1268147523,3.983,-1.371,4.2123544485,0.033,0.47900000000000004,0.4801353976,3.95,-1.85,4.3617656975
2020-02-06 17:30:00,4.565,1.043,4.6826353691,0.035,0.403,0.4045169959,4.53,0.64,4.5749863388000005,4.365,-1.337,4.5651718478,0.035,0.403,0.4045169959,4.33,-1.74,4.6665297599
2020-02-06 18:00:00,4.8905,1.0305,4.9978916055,0.0505,0.3905,0.39375182540000003,4.84,0.64,4.8821306824,4.7305,-1.3094999999999999,4.9084030499,0.0505,0.3905,0.39375182540000003,4.68,-1.7000000000000002,4.9791967224
2020-02-06 18:30:00,4.9995,1.0395,5.1064234548,0.0395,0.3295,0.3318591569,4.96,0.71,5.0105588511,4.8595,-1.3105,5.0331054529,0.0395,0.3295,0.3318591569,4.82,-1.6400000000000001,5.0913652393
2020-02-06 19:00:00,5.089,1.024,5.1910015411,0.049,0.194,0.2000924786,5.04,0.8300000000000001,5.1078860598,4.869,-1.316,5.043710638,0.049,0.194,0.2000924786,4.82,-1.51,5.050990002
2020-02-06 19:30:00,5.0565,1.024,5.1591441393,0.0165,0.194,0.1947004109,5.04,0.8300000000000001,5.1078860598,4.5865,-1.316,4.7715655974,0.0165,0.194,0.1947004109,4.57,-1.51,4.8130032204
2020-02-06 20:00:00,3.932,1.02,4.062145246,0.032,0.51,0.5110029354,3.9,0.51,3.9332048002,3.682,-1.32,3.9114605968,0.032,0.51,0.5110029354,3.65,-1.83,4.0830625761
2020-02-06 20:30:00,4.407,0.976,4.5137816739000005,0.027,0.34600000000000003,0.34705186930000004,4.38,0.63,4.4250762705,4.257,-1.3639999999999999,4.4701840007,0.027,0.34600000000000003,0.34705186930000004,4.23,-1.71,4.562565068
2020-02-06 21:00:00,4.5435,0.9685,4.6455768748,0.0235,0.2585,0.2595659839,4.52,0.71,4.5754234777,4.1235,-1.3115,4.3270410791,0.0235,0.2585,0.2595659839,4.1,-1.57,4.390318895
2020-02-06 21:30:00,4.573,0.913,4.6632497252,0.053,0.253,0.2584917794,4.52,0.66,4.5679316983,3.773,-1.2770000000000001,3.9832471678,0.053,0.253,0.2584917794,3.7199999999999998,-1.53,4.0223500594
2020-02-06 22:00:00,4.2625,0.912,4.3589735317,0.0425,0.322,0.32479262610000004,4.22,0.59,4.2610444729,3.7125,-1.3679999999999999,3.9565237583,0.0425,0.322,0.32479262610000004,3.67,-1.69,4.0404207702
2020-02-06 22:30:00,3.9495,0.9435,4.0606332634,0.029500000000000002,0.24350000000000002,0.2452804517,3.92,0.7000000000000001,3.9820095429,3.6995,-1.4065,3.9578456893,0.029500000000000002,0.24350000000000002,0.2452804517,3.67,-1.65,4.0238538741
2020-02-06 23:00:00,3.9605,0.9005000000000001,4.0615834966,0.0405,0.2005,0.20454950500000002,3.92,0.7000000000000001,3.9820095429,3.5005,-1.4495,3.788739962,0.0405,0.2005,0.20454950500000002,3.46,-1.65,3.8332884055000003
2020-02-06 23:30:00,3.7375,0.921,3.8493047749000002,0.0375,0.221,0.22415898380000002,3.7,0.7000000000000001,3.7656340768,3.2775,-1.459,3.5875740062,0.0375,0.221,0.22415898380000002,3.24,-1.6800000000000002,3.6496575182
2020-02-07 00:00:00,3.609,1.4105,3.8748408032,0.059000000000000004,0.3205,0.3258853326,3.55,1.09,3.7135697112,2.909,-1.8795000000000002,3.4633511589,0.059000000000000004,0.3205,0.3258853326,2.85,-2.2,3.6003472055
2020-02-07 00:30:00,3.6465,1.458,3.9271778989,0.0465,0.20800000000000002,0.2131343473,3.6,1.25,3.8108398025,2.8465,-1.992,3.4742806809,0.0465,0.20800000000000002,0.2131343473,2.8,-2.2,3.560898763
2020-02-07 01:00:00,3.6265,1.408,3.8902398705000003,0.026500000000000003,0.158,0.1602068975,3.6,1.25,3.8108398025,2.9365,-2.002,3.5540169175000003,0.026500000000000003,0.158,0.1602068975,2.91,-2.16,3.6240447017
2020-02-07 01:30:00,3.5805,1.4615,3.8672939506,0.060500000000000005,0.21150000000000002,0.2199829539,3.52,1.25,3.7353580819000003,2.7705,-1.9485000000000001,3.3870817085000002,0.060500000000000005,0.21150000000000002,0.2199829539,2.71,-2.16,3.4655014067
2020-02-07 02:00:00,3.332,1.4285,3.6253049872,0.052000000000000005,0.2485,0.2538823546,3.2800000000000002,1.18,3.4857997648,2.922,-1.9715,3.5248966297,0.052000000000000005,0.2485,0.2538823546,2.87,-2.22,3.6284018521
2020-02-07 02:30:00,3.3465,1.3094999999999999,3.5935849093,0.026500000000000003,0.1895,0.1913439312,3.32,1.12,3.5038264797,2.9365,-1.8705,3.4816379048,0.026500000000000003,0.1895,0.1913439312,2.91,-2.06,3.5653471079
2020-02-07 03:00:00,3.3615,1.3145,3.6093756385,0.0415,0.1945,0.1988781034,3.32,1.12,3.5038264797,2.7915,-1.8655,3.3574637005,0.0415,0.1945,0.1988781034,2.75,-2.06,3.4360005821
2020-02-07 03:30:00,3.4545,1.3125,3.6954331952,0.0645,0.2325,0.2412809566,3.39,1.08,3.5578785814,2.6145,-1.8775,3.2187911551,0.0645,0.2325,0.2412809566,2.55,-2.11,3.3097734061
2020-02-07 04:00:00,3.292,1.2965,3.5381034821,0.07200000000000001,0.1665,0.1814007993,3.22,1.13,3.4125210622,2.8120000000000003,-1.8835000000000002,3.3845112276,0.07200000000000001,0.1665,0.1814007993,2.74,-2.05,3.4220023378
2020-02-07 04:30:00,3.0715,1.3255,3.3453045452,0.0315,0.1955,0.1980214635,3.04,1.13,3.2432237049,3.0515,-1.8545,3.5708293855,0.0315,0.1955,0.1980214635,3.02,-2.05,3.6500547941
2020-02-07 05:00:00,3.372,1.2785,3.6062371317,0.032,0.2285,0.2307298204,3.34,1.05,3.5011569516,2.742,-1.8215,3.2918727573,0.032,0.2285,0.2307298204,2.71,-2.05,3.3980288404
2020-02-07 05:30:00,3.528,1.293,3.757476946,0.048,0.243,0.2476953774,3.48,1.05,3.6349552955,2.678,-1.807,3.2306242431,0.048,0.243,0.2476953774,2.63,-2.05,3.3345764348999998
2020-02-07 06:00:00,3.254,1.3575,3.525808028,0.054,0.3075,0.31220546120000003,3.2,1.05,3.3678628238,3.154,-1.8325,3.6477078077,0.054,0.3075,0.31220546120000003,3.1,-2.14,3.7669085468
2020-02-07 06:30:00,3.342,1.3335,3.5982198724,0.042,0.24350000000000002,0.2470956293,3.3,1.09,3.4753560969,3.602,-1.7865000000000002,4.0206947472,0.042,0.24350000000000002,0.2470956293,3.56,-2.03,4.0981093202
2020-02-07 07:00:00,3.9115,1.3054999999999999,4.123610372,0.061500000000000006,0.2155,0.2241037706,3.85,1.09,4.0013247806,3.6215,-1.7345000000000002,4.0154392661,0.061500000000000006,0.2155,0.2241037706,3.56,-1.9500000000000002,4.0590762496
2020-02-07 07:30:00,3.944,1.313,4.156814285,0.094,0.263,0.2792937522,3.85,1.05,3.9906139877999998,3.854,-1.687,4.2070518181,0.094,0.263,0.2792937522,3.76,-1.9500000000000002,4.2355755217
2020-02-07 08:00:00,4.1395,1.246,4.3229592006,0.029500000000000002,0.336,0.3372925288,4.11,0.91,4.2095367916,3.7895000000000003,-1.6840000000000002,4.1468260453,0.029500000000000002,0.336,0.3372925288,3.76,-2.02,4.2682549127
2020-02-07 08:30:00,4.579,1.181,4.7288478512,0.069,0.161,0.1751627814,4.51,1.02,4.6239052758,3.739,-1.639,4.0824553886,0.069,0.161,0.1751627814,3.67,-1.8,4.0876521378
2020-02-07 09:00:00,4.5165,1.2155,4.6772013534,0.0465,0.1555,0.1623037276,4.47,1.06,4.5939634304,3.8765,-1.6445,4.2108945012,0.0465,0.1555,0.1623037276,3.83,-1.8,4.2318908303
2020-02-07 09:30:00,4.4465,1.266,4.6232151421,0.0765,0.246,0.2576203602,4.37,1.02,4.4874603062,3.8565,-1.6440000000000001,4.1922939126,0.0765,0.246,0.2576203602,3.7800000000000002,-1.8900000000000001,4.2261684775
2020-02-07 10:00:00,4.463,1.2915,4.6461103355,0.093,0.1015,0.1376635391,4.37,1.19,4.5291279514,4.033,-1.6485,4.3569073034,0.093,0.1015,0.1376635391,3.94,-1.75,4.3111599367
2020-02-07 10:30:00,4.351,1.266,4.5314409408,0.111,0.226,0.2517876089,4.24,1.04,4.3656843679,3.911,-1.624,4.234772367,0.111,0.226,0.2517876089,3.8,-1.85,4.2264050918
2020-02-07 11:00:00,4.5185,1.264,4.6919652865,0.0685,0.10400000000000001,0.1245321244,4.45,1.16,4.5987063398,4.1485,-1.616,4.4521352461,0.0685,0.10400000000000001,0.1245321244,4.08,-1.72,4.4277307958
2020-02-07 11:30:00,4.754,1.2435,4.913940196,0.054,0.12350000000000001,0.1347896509,4.7,1.12,4.8316042884,3.944,-1.5965,4.2548734705,0.054,0.12350000000000001,0.1347896509,3.89,-1.72,4.2532928420000005
2020-02-07 12:00:00,4.61,1.2375,4.7732071241,0.06,0.1675,0.1779220335,4.55,1.07,4.6741202381,3.95,-1.5525,4.2441437593,0.06,0.1675,0.1779220335,3.89,-1.72,4.2532928420000005
2020-02-07 12:30:00,4.626,1.271,4.7974281652,0.076,0.201,0.21488834310000002,4.55,1.07,4.6741202381,3.866,-1.639,4.1990804946,0.076,0.201,0.21488834310000002,3.79,-1.8399999999999999,4.213039283
2020-02-07 13:00:00,4.4235,1.308,4.6128316954,0.0935,0.11800000000000001,0.1505531468,4.33,1.19,4.4905456239,4.1135,-1.6520000000000001,4.4328305009,0.0935,0.11800000000000001,0.1505531468,4.02,-1.77,4.3924139149
2020-02-07 13:30:00,4.149,1.325,4.3554363731,0.099,0.215,0.23669812,4.05,1.11,4.1993570937,4.219,-1.695,4.5467555465,0.099,0.215,0.23669812,4.12,-1.9100000000000001,4.5412002819
2020-02-07 14:00:00,4.5809999999999995,1.303,4.7627061635,0.081,0.193,0.2093083849,4.5,1.11,4.6348786392,3.971,-1.717,4.326306739,0.081,0.193,0.2093083849,3.89,-1.9100000000000001,4.3336128115
2020-02-07 14:30:00,4.617,1.282,4.7916816464,0.067,0.312,0.3191128327,4.55,0.97,4.652246769,3.597,-1.638,3.9523983858,0.067,0.312,0.3191128327,3.5300000000000002,-1.9500000000000002,4.0327905971
2020-02-07 15:00:00,4.454,1.3155000000000001,4.6442067407,0.064,0.34550000000000003,0.3513776458,4.39,0.97,4.4958870093,3.7439999999999998,-1.6045,4.0733225075,0.064,0.34550000000000003,0.3513776458,3.68,-1.9500000000000002,4.164720879
2020-02-07 15:30:00,4.594,1.3940000000000001,4.8008407597,0.044,0.294,0.2972742841,4.55,1.1,4.6810789355,3.954,-1.616,4.271483583,0.044,0.294,0.2972742841,3.91,-1.9100000000000001,4.3515744277
2020-02-07 16:00:00,4.5985,1.3820000000000001,4.8016795239,0.0485,0.332,0.33552384420000003,4.55,1.05,4.6695824223999995,4.0685,-1.638,4.3858563873,0.0485,0.332,0.33552384420000003,4.02,-1.97,4.4767510541
2020-02-07 16:30:00,4.9145,1.392,5.107834595,0.0345,0.292,0.2940310358,4.88,1.1,5.0024394049,4.1645,-1.608,4.4641599714,0.0345,0.292,0.2940310358,4.13,-1.9,4.5460862288
2020-02-07 17:00:00,4.9585,1.27,5.1185566569,0.0285,0.31,0.311307324,4.93,0.96,5.0225989288,4.1985,-1.5899999999999999,4.4894879719,0.0285,0.31,0.311307324,4.17,-1.9,4.5824556735
2020-02-07 17:30:00,4.7785,0.8695,4.8569633003,0.018500000000000003,0.23950000000000002,0.2402134468,4.76,0.63,4.8015101791,4.5785,-1.1205,4.7136167112,0.018500000000000003,0.23950000000000002,0.2402134468,4.5600000000000005,-1.3599999999999999,4.7584871545
2020-02-07 18:00:00,4.914,0.896,4.9950187187,0.004,0.266,0.2660300735,4.91,0.63,4.9502525188,4.714,-1.164,4.8555835901,0.004,0.266,0.2660300735,4.71,-1.43,4.9222962121
2020-02-07 18:30:00,4.8275,0.871,4.9054456729,0.007500000000000001,0.371,0.37107580090000003,4.82,0.5,4.845864216,4.7175,-1.129,4.8507161585,0.007500000000000001,0.371,0.37107580090000003,4.71,-1.5,4.9430860806
2020-02-07 19:00:00,4.6835,0.8255,4.7556936927999995,0.0035,0.3255,0.3255188167,4.68,0.5,4.7066336165,4.8035,-1.1745,4.9450037917,0.0035,0.3255,0.3255188167,4.8,-1.5,5.0289163843
2020-02-07 19:30:00,4.7515,0.79,4.8167263001,0.0015,0.29,0.2900038793,4.75,0.5,4.7762432936,4.5115,-1.1400000000000001,4.6533033697,0.0015,0.29,0.2900038793,4.51,-1.43,4.7312788969
2020-02-07 20:00:00,4.43,0.8105,4.5035330853,0.0,0.2305,0.2305,4.43,0.58,4.4678070684,4.74,-1.1995,4.8894171687,0.0,0.2305,0.2305,4.74,-1.43,4.951009998
2020-02-07 20:30:00,4.43,0.7925000000000001,4.5003284602,0.0,0.28250000000000003,0.28250000000000003,4.43,0.51,4.4592600283,4.42,-1.1475,4.5665256213,0.0,0.28250000000000003,0.28250000000000003,4.42,-1.43,4.6455677802
2020-02-07 21:00:00,4.35,0.8195,4.4265201061,0.0,0.3095,0.3095,4.35,0.51,4.3797945157000004,4.28,-1.1205,4.4242423363,0.0,0.3095,0.3095,4.28,-1.43,4.5125713291
2020-02-07 21:30:00,3.883,0.8300000000000001,3.9707164341,0.003,0.28,0.28001607100000003,3.88,0.55,3.918788078,4.663,-1.2,4.8149318790999995,0.003,0.28,0.28001607100000003,4.66,-1.48,4.8893762383
2020-02-07 22:00:00,3.7295,0.8395,3.8228170895,0.0095,0.28950000000000004,0.28965583030000003,3.7199999999999998,0.55,3.7604388042,4.4095,-1.1905000000000001,4.5673822371,0.0095,0.28950000000000004,0.28965583030000003,4.4,-1.48,4.6422408382
2020-02-07 22:30:00,3.5185,0.9165000000000001,3.6359062831999998,0.0085,0.2665,0.26663551900000004,3.51,0.65,3.5696778566000003,4.4085,-1.3535,4.6115978250000005,0.0085,0.2665,0.26663551900000004,4.4,-1.62,4.6887524993
2020-02-07 23:00:00,3.1055,0.9395,3.2445015796,0.0555,0.28950000000000004,0.29477194570000004,3.05,0.65,3.1184932259,4.4555,-1.4205,4.6764623916,0.0555,0.28950000000000004,0.29477194570000004,4.4,-1.71,4.7206037749
2020-02-07 23:30:00,2.946,0.9075000000000001,3.0826080273,0.146,0.2575,0.2960105572,2.8,0.65,2.8744564704,4.406,-1.4025,4.6238341504000005,0.146,0.2575,0.2960105572,4.26,-1.6600000000000001,4.5720017498
2020-02-08 00:00:00,2.7279999999999998,0.9415,2.8858978239,0.168,0.2215,0.2780040467,2.56,0.72,2.6593232222000003,4.388,-1.4385,4.6177728669,0.168,0.2215,0.2780040467,4.22,-1.6600000000000001,4.5347546791
2020-02-08 00:30:00,2.4845,0.962,2.6642417777,0.0945,0.242,0.25979655500000004,2.39,0.72,2.4960969532,4.4245,-1.468,4.6616761202,0.0945,0.242,0.25979655500000004,4.33,-1.71,4.6554269407
2020-02-08 01:00:00,2.6525,0.887,2.7968777682,0.10250000000000001,0.23700000000000002,0.2582155108,2.55,0.65,2.6315394734,4.1525,-1.403,4.3831113664,0.10250000000000001,0.23700000000000002,0.2582155108,4.05,-1.6400000000000001,4.3694507664
2020-02-08 01:30:00,2.277,0.8845000000000001,2.4427585329,0.117,0.34450000000000003,0.3638258512,2.16,0.54,2.2264770378,4.167,-1.3755,4.3881532846999995,0.117,0.34450000000000003,0.3638258512,4.05,-1.72,4.4001022715
2020-02-08 02:00:00,2.2640000000000002,0.8845000000000001,2.4306452333,0.10400000000000001,0.23450000000000001,0.256527289,2.16,0.65,2.2556817151,4.264,-1.3955,4.4865483671,0.10400000000000001,0.23450000000000001,0.256527289,4.16,-1.63,4.4679413604
2020-02-08 02:30:00,1.8940000000000001,0.8935000000000001,2.0941772251,0.134,0.3235,0.35015460870000004,1.76,0.5700000000000001,1.85,4.354,-1.3965,4.5724750683,0.134,0.3235,0.35015460870000004,4.22,-1.72,4.557060456
2020-02-08 03:00:00,2.1995,0.8675,2.364393474,0.0795,0.2275,0.2409906637,2.12,0.64,2.2144976857,4.3595,-1.4125,4.5826189564,0.0795,0.2275,0.2409906637,4.28,-1.6400000000000001,4.5834484834
2020-02-08 03:30:00,2.158,1.1025,2.4233180249,0.138,0.2525,0.2877503258,2.02,0.85,2.1915519615,4.168,-1.6175000000000002,4.4708534141000005,0.138,0.2525,0.2877503258,4.03,-1.87,4.4427243894
2020-02-08 04:00:00,2.2665,1.408,2.6682365431,0.1265,0.248,0.2783994432,2.14,1.16,2.434173371,4.0265,-1.952,4.4747073927,0.1265,0.248,0.2783994432,3.9,-2.2,4.4777226354
2020-02-08 04:30:00,2.654,1.3785,2.9906484665,0.094,0.2585,0.2750604479,2.56,1.12,2.7942798715,3.594,-1.9115000000000002,4.0707085685,0.094,0.2585,0.2750604479,3.5,-2.17,4.1181185024
2020-02-08 05:00:00,2.5445,1.388,2.8984520438,0.1245,0.198,0.23388939690000002,2.42,1.19,2.696757312,3.7645,-1.9020000000000001,4.2177084122,0.1245,0.198,0.23388939690000002,3.64,-2.1,4.2023326855
2020-02-08 05:30:00,2.5460000000000003,1.4145,2.9125463516,0.126,0.2245,0.257441741,2.42,1.19,2.696757312,3.766,-1.8755000000000002,4.2071672477,0.126,0.2245,0.257441741,3.64,-2.1,4.2023326855
2020-02-08 06:00:00,2.445,1.4035,2.8191908857,0.095,0.2635,0.28010221350000003,2.35,1.1400000000000001,2.6119150063000003,3.9050000000000002,-1.8965,4.3411677288,0.095,0.2635,0.28010221350000003,3.81,-2.16,4.37969177
2020-02-08 06:30:00,2.497,1.3655,2.8459794887000003,0.057,0.28550000000000003,0.2911344191,2.44,1.08,2.6683328128,4.027,-1.8745,4.4419004097,0.057,0.28550000000000003,0.2911344191,3.9699999999999998,-2.16,4.5195685635
2020-02-08 07:00:00,2.9435000000000002,1.2995,3.2175911021,0.0635,0.2695,0.2768799379,2.88,1.03,3.0586434902,3.7535,-1.7705000000000002,4.1501123479,0.0635,0.2695,0.2768799379,3.69,-2.04,4.2163609902
2020-02-08 07:30:00,2.9025,1.353,3.2023608869,0.022500000000000003,0.323,0.3237827204,2.88,1.03,3.0586434902,3.8725,-1.767,4.256588452,0.022500000000000003,0.323,0.3237827204,3.85,-2.09,4.3807077054
2020-02-08 08:00:00,3.0135,1.3435000000000001,3.2994203279,0.0135,0.3135,0.3137905352,3.0,1.03,3.1718921798,3.9735,-1.8565,4.3858060263,0.0135,0.3135,0.3137905352,3.96,-2.17,4.5155841261
2020-02-08 08:30:00,3.3775,1.3595000000000002,3.6408442016,0.007500000000000001,0.3795,0.37957410340000003,3.37,0.98,3.5096011169,3.9675000000000002,-1.8505,4.3778312553,0.007500000000000001,0.3795,0.37957410340000003,3.96,-2.23,4.5447222137
2020-02-08 09:00:00,3.5615,1.357,3.811263734,0.0115,0.317,0.3172085276,3.55,1.04,3.6992026168,4.2715,-1.843,4.6521351281,0.0115,0.317,0.3172085276,4.26,-2.16,4.7763165724
2020-02-08 09:30:00,4.06,1.415,4.2995145075,0.0,0.28500000000000003,0.28500000000000003,4.06,1.13,4.2143208231,4.19,-1.8250000000000002,4.5701996674,0.0,0.28500000000000003,0.28500000000000003,4.19,-2.11,4.6912898013
2020-02-08 10:00:00,4.003,1.466,4.2629995308,0.003,0.276,0.27601630390000004,4.0,1.19,4.1732601165,4.303,-1.834,4.6775383483,0.003,0.276,0.27601630390000004,4.3,-2.11,4.7897912272
2020-02-08 10:30:00,3.972,1.5085000000000002,4.2488064501,0.022,0.2785,0.2793675894,3.95,1.23,4.1370762623,4.322,-1.8315000000000001,4.6940468947,0.022,0.2785,0.2793675894,4.3,-2.11,4.7897912272
2020-02-08 11:00:00,3.9725,1.4969999999999999,4.2452049715,0.022500000000000003,0.267,0.2679463566,3.95,1.23,4.1370762623,4.3225,-1.843,4.6990057725,0.022500000000000003,0.267,0.2679463566,4.3,-2.11,4.7897912272
2020-02-08 11:30:00,3.665,1.5175,3.9667406331,0.035,0.24750000000000003,0.24996249720000002,3.63,1.27,3.845750902,4.535,-1.8325,4.891245368,0.035,0.24750000000000003,0.24996249720000002,4.5,-2.08,4.9574590266000005
2020-02-08 12:00:00,3.489,1.5070000000000001,3.8005486446,0.049,0.23700000000000002,0.2420123964,3.44,1.27,3.666946959,4.749,-1.843,5.0940798973,0.049,0.23700000000000002,0.2420123964,4.7,-2.08,5.1396887065
2020-02-08 12:30:00,3.375,1.5430000000000001,3.7109936675,0.055,0.273,0.2784851881,3.32,1.27,3.5546167163,4.865,-1.847,5.2038095661,0.055,0.273,0.2784851881,4.8100000000000005,-2.12,5.256472201
2020-02-08 13:00:00,3.3085,1.532,3.6459835779,0.0785,0.262,0.2735073125,3.23,1.27,3.4707059801,4.9985,-1.858,5.332650959,0.0785,0.262,0.2735073125,4.92,-2.12,5.3573127592
2020-02-08 13:30:00,3.3485,1.15,3.54047345,0.0585,0.27,0.2762648186,3.29,0.88,3.4056570585,4.8785,-1.47,5.0951606697,0.0585,0.27,0.2762648186,4.82,-1.74,5.1244511901
2020-02-08 14:00:00,3.497,1.0345,3.6468067196,0.047,0.29450000000000004,0.29822684320000004,3.45,0.74,3.5284699234,4.867,-1.2955,5.036467934,0.047,0.29450000000000004,0.29822684320000004,4.82,-1.5899999999999999,5.0754802728
2020-02-08 14:30:00,3.8425000000000002,0.905,3.9476361598,0.052500000000000005,0.265,0.2701504211,3.79,0.64,3.8436571127,4.5825,-1.165,4.7282693716,0.052500000000000005,0.265,0.2701504211,4.53,-1.43,4.7503473557
2020-02-08 15:00:00,3.662,0.9485,3.7828423507,0.062,0.3085,0.3146684763,3.6,0.64,3.6564463622,4.662,-1.2115,4.8168429754,0.062,0.3085,0.3146684763,4.6,-1.52,4.8446258884999995
2020-02-08 15:30:00,3.609,0.9545,3.7330887011,0.059000000000000004,0.2745,0.2807690332,3.55,0.68,3.6145400814,4.899,-1.2455,5.0548463132,0.059000000000000004,0.2745,0.2807690332,4.84,-1.52,5.073066134
2020-02-08 16:00:00,3.7585,0.9645,3.8802812398,0.0485,0.28450000000000003,0.2886044005,3.71,0.68,3.7718032823,4.7885,-1.2355,4.9453202626,0.0485,0.28450000000000003,0.2886044005,4.74,-1.52,4.9777504960000005
2020-02-08 16:30:00,3.7595,0.9380000000000001,3.8747495726,0.0495,0.258,0.2627056337,3.71,0.68,3.7718032823,4.9395,-1.262,5.0981667538,0.0495,0.258,0.2627056337,4.89,-1.52,5.1207909545
2020-02-08 17:00:00,3.827,0.8985000000000001,3.9310598126,0.08700000000000001,0.2185,0.23518343900000002,3.74,0.68,3.8013155617,5.057,-1.3014999999999999,5.2217957878,0.08700000000000001,0.2185,0.23518343900000002,4.97,-1.52,5.197239652
2020-02-08 17:30:00,3.6805,0.986,3.8102855864,0.09050000000000001,0.20600000000000002,0.2250027778,3.59,0.78,3.6737582936,5.4005,-1.354,5.5676490775000005,0.09050000000000001,0.20600000000000002,0.2250027778,5.31,-1.56,5.5344105377
2020-02-08 18:00:00,3.6925,1.061,3.8419106249,0.10250000000000001,0.281,0.29911076540000003,3.59,0.78,3.6737582936,5.5625,-1.379,5.730885381,0.10250000000000001,0.281,0.29911076540000003,5.46,-1.6600000000000001,5.7067679119
2020-02-08 18:30:00,3.539,1.021,3.6833357164000002,0.109,0.331,0.34848529380000004,3.43,0.6900000000000001,3.4987140495,5.479,-1.329,5.6378792112,0.109,0.331,0.34848529380000004,5.37,-1.6600000000000001,5.6207205944
2020-02-08 19:00:00,3.716,0.98,3.8430529531,0.096,0.29,0.3054766767,3.62,0.6900000000000001,3.6851729946000003,5.466,-1.37,5.6350737351,0.096,0.29,0.3054766767,5.37,-1.6600000000000001,5.6207205944
2020-02-08 19:30:00,3.719,1.0055,3.8525304996000003,0.099,0.2255,0.2462747449,3.62,0.78,3.7030797993,5.519,-1.3745,5.6875839554,0.099,0.2255,0.2462747449,5.42,-1.6,5.6512299546
2020-02-08 20:00:00,3.5949999999999998,1.029,3.7393670587,0.095,0.309,0.3232738777,3.5,0.72,3.5732898007,5.365,-1.421,5.5499969369,0.095,0.309,0.3232738777,5.27,-1.73,5.5466927083
2020-02-08 20:30:00,3.4735,1.007,3.6165247475999998,0.1135,0.317,0.3367064745,3.36,0.6900000000000001,3.4301166161,5.1535,-1.363,5.3306970698,0.1135,0.317,0.3367064745,5.04,-1.6800000000000002,5.3126264691
2020-02-08 21:00:00,3.459,0.99,3.5978856291,0.129,0.24,0.2724720169,3.33,0.75,3.4134147126,5.169,-1.4,5.3552367828000005,0.129,0.24,0.2724720169,5.04,-1.6400000000000001,5.3001132063
2020-02-08 21:30:00,3.2815,0.9585,3.4186202626,0.12150000000000001,0.2685,0.2947108753,3.16,0.6900000000000001,3.2344551319,4.9515,-1.3715,5.1379338746,0.12150000000000001,0.2685,0.2947108753,4.83,-1.6400000000000001,5.1008332653
2020-02-08 22:00:00,3.1865,0.925,3.3180426836,0.1565,0.23500000000000001,0.2823424339,3.03,0.6900000000000001,3.1075713990000002,4.8365,-1.345,5.0200355825,0.1565,0.23500000000000001,0.2823424339,4.68,-1.58,4.9395141461000005
2020-02-08 22:30:00,3.114,0.9465,3.2546671489,0.134,0.2165,0.2546139234,2.98,0.73,3.0681101675,4.714,-1.4135,4.9213593905,0.134,0.2165,0.2546139234,4.58,-1.63,4.8614092607
2020-02-08 23:00:00,2.8615,0.9285,3.0083707385,0.1515,0.28850000000000003,0.3258596324,2.71,0.64,2.7845466417,4.4315,-1.4215,4.6539074443,0.1515,0.28850000000000003,0.3258596324,4.28,-1.71,4.6089586676
2020-02-08 23:30:00,2.664,0.8645,2.8007599415,0.164,0.34450000000000003,0.3815445583,2.5,0.52,2.5535073918,4.274,-1.3655,4.4868325409,0.164,0.34450000000000003,0.3815445583,4.11,-1.71,4.4515390597
2020-02-09 00:00:00,2.602,0.7785000000000001,2.7159650679,0.152,0.2585,0.29987705810000004,2.45,0.52,2.5045758124,4.2620000000000005,-1.3615,4.4741844229,0.152,0.2585,0.29987705810000004,4.11,-1.62,4.4177482952
2020-02-09 00:30:00,2.6185,1.2135,2.8860222626,0.1685,0.2635,0.31276908410000004,2.45,0.9500000000000001,2.6277366687,4.0985,-1.7465000000000002,4.4551054421,0.1685,0.2635,0.31276908410000004,3.93,-2.01,4.4141816909
2020-02-09 01:00:00,2.5795,1.2905,2.8843041622000003,0.1695,0.2705,0.3192185772,2.41,1.02,2.6169638897,4.0995,-1.8094999999999999,4.4810925565,0.1695,0.2705,0.3192185772,3.93,-2.08,4.4464930001
2020-02-09 01:30:00,2.5375,1.409,2.9024450469,0.1275,0.329,0.3528416784,2.41,1.08,2.6409278672000003,4.0975,-1.921,4.5254554743,0.1275,0.329,0.3528416784,3.9699999999999998,-2.25,4.563266374
2020-02-09 02:00:00,2.5355,1.422,2.9070335825,0.0655,0.222,0.2314611198,2.47,1.2,2.746069919,4.2255,-1.9580000000000002,4.6571036332,0.0655,0.222,0.2314611198,4.16,-2.18,4.6965945109
2020-02-09 02:30:00,2.4185,1.3945,2.7917328848,0.08850000000000001,0.2645,0.2789130689,2.33,1.13,2.5895559465,4.1185,-1.9155000000000002,4.542156151,0.08850000000000001,0.2645,0.2789130689,4.03,-2.18,4.5818446067
2020-02-09 03:00:00,2.364,1.389,2.7418637822000003,0.094,0.319,0.3325612725,2.27,1.07,2.5095417908,4.044,-1.911,4.4727907396,0.094,0.319,0.3325612725,3.95,-2.23,4.5360114637999995
2020-02-09 03:30:00,2.4085,1.3945,2.7830742893,0.08850000000000001,0.2545,0.2694485109,2.32,1.1400000000000001,2.5849564793,4.1285,-1.9455,4.5639327887,0.08850000000000001,0.2545,0.2694485109,4.04,-2.2,4.6001739098000005
2020-02-09 04:00:00,2.3475,1.389,2.7276505,0.0775,0.249,0.2607819971,2.27,1.1400000000000001,2.5401771591999998,4.1175,-1.951,4.5563370431,0.0775,0.249,0.2607819971,4.04,-2.2,4.6001739098000005
2020-02-09 04:30:00,2.3064999999999998,1.437,2.7175193192,0.0965,0.227,0.2466601914,2.21,1.21,2.5195634543,4.1365,-1.9729999999999999,4.5829424227,0.0965,0.227,0.2466601914,4.04,-2.2,4.6001739098000005
2020-02-09 05:00:00,2.367,1.434,2.7674979674999998,0.08700000000000001,0.224,0.2403018935,2.2800000000000002,1.21,2.5811818998,4.057,-1.976,4.5126294995,0.08700000000000001,0.224,0.2403018935,3.9699999999999998,-2.2,4.5388214329
2020-02-09 05:30:00,2.325,1.3115,2.6693926744,0.045,0.2215,0.226024888,2.2800000000000002,1.09,2.5271525478,3.925,-1.8285,4.3300158487000004,0.045,0.2215,0.226024888,3.88,-2.05,4.3882684512
2020-02-09 06:00:00,2.357,1.3719999999999999,2.7272390801,0.077,0.28200000000000003,0.292323451,2.2800000000000002,1.09,2.5271525478,3.8970000000000002,-1.858,4.3172645275,0.077,0.28200000000000003,0.292323451,3.8200000000000003,-2.14,4.3785842461
2020-02-09 06:30:00,2.4895,1.4115,2.8618075581999998,0.0495,0.2615,0.2661437581,2.44,1.15,2.6974246977,4.0495,-1.8785,4.4639906474,0.0495,0.2615,0.2661437581,4.0,-2.14,4.536474402
2020-02-09 07:00:00,2.48,1.3900000000000001,2.8429737952,0.08,0.24,0.2529822128,2.4,1.15,2.6612966764,4.18,-1.8599999999999999,4.5751502708,0.08,0.24,0.2529822128,4.1,-2.1,4.6065171225
2020-02-09 07:30:00,2.457,1.351,2.8039347353,0.057,0.321,0.3260214717,2.4,1.03,2.6116852797,4.077,-1.879,4.4891613916,0.057,0.321,0.3260214717,4.02,-2.2,4.5826193383
2020-02-09 08:00:00,2.3529999999999998,1.4225,2.7495663749,0.133,0.29250000000000004,0.3213179889,2.22,1.13,2.4910439579,4.443,-1.9075000000000002,4.835163415,0.133,0.29250000000000004,0.3213179889,4.31,-2.2,4.8390184955
2020-02-09 08:30:00,2.227,1.4775,2.6725521978,0.167,0.28750000000000003,0.3324834582,2.06,1.19,2.3790124001,4.927,-2.0025,5.3183959283,0.167,0.28750000000000003,0.3324834582,4.76,-2.29,5.2822059786
2020-02-09 09:00:00,2.5564999999999998,1.441,2.9346504477,0.1665,0.251,0.3012030046,2.39,1.19,2.6698689106,5.1065,-1.939,5.462239765,0.1665,0.251,0.3012030046,4.94,-2.19,5.4036746756
2020-02-09 09:30:00,2.718,1.3065,3.0157032762,0.158,0.23650000000000002,0.2844226608,2.56,1.07,2.7746170907,5.468,-1.7335,5.7362048647,0.158,0.23650000000000002,0.2844226608,5.31,-1.97,5.663656063
2020-02-09 10:00:00,2.8425000000000002,1.0715,3.0377489198,0.1925,0.2015,0.2786727471,2.65,0.87,2.7891575789000003,5.7725,-1.4485000000000001,5.9514627194,0.1925,0.2015,0.2786727471,5.58,-1.65,5.8188400906
2020-02-09 10:30:00,4.303,0.996,4.4167663511,0.213,0.186,0.28278083390000003,4.09,0.81,4.1694364128,4.6530000000000005,-1.374,4.8516270467,0.213,0.186,0.28278083390000003,4.44,-1.56,4.7060811723
2020-02-09 11:00:00,4.9185,1.04,5.0272499689,0.2185,0.17,0.27684336730000003,4.7,0.87,4.7798430937,4.4585,-1.3900000000000001,4.6701522727,0.2185,0.17,0.27684336730000003,4.24,-1.56,4.517875607
2020-02-09 11:30:00,5.014,0.961,5.1052636563,0.114,0.231,0.2575985248,4.9,0.73,4.9540791273,4.404,-1.2690000000000001,4.5831841551,0.114,0.231,0.2575985248,4.29,-1.5,4.5446782064
2020-02-09 12:00:00,4.507,0.9420000000000001,4.604390622,0.08700000000000001,0.452,0.4602966435,4.42,0.49,4.4470776921,3.797,-1.208,3.9845292068,0.08700000000000001,0.452,0.4602966435,3.71,-1.6600000000000001,4.0644433813
2020-02-09 12:30:00,4.8285,0.934,4.9180044988,0.1085,0.354,0.3702543045,4.72,0.58,4.7555020765,4.2585,-1.216,4.4287106758,0.1085,0.354,0.3702543045,4.15,-1.57,4.4370485686
2020-02-09 13:00:00,4.7655,0.9570000000000001,4.8606418558,0.0455,0.487,0.4891208951,4.72,0.47000000000000003,4.7433427032,4.0455,-1.233,4.229226791,0.0455,0.487,0.4891208951,4.0,-1.72,4.3541244815
2020-02-09 13:30:00,4.898,0.977,4.9944902642999995,0.108,0.397,0.41142800100000004,4.79,0.58,4.8249870466,4.288,-1.263,4.4701356803,0.108,0.397,0.41142800100000004,4.18,-1.6600000000000001,4.4975548913
2020-02-09 14:00:00,5.0875,0.9480000000000001,5.1750710382,0.1075,0.258,0.2795,4.98,0.6900000000000001,5.0275739676,4.4675,-1.282,4.6478038093,0.1075,0.258,0.2795,4.36,-1.54,4.6239809688
2020-02-09 14:30:00,5.0,0.9905,5.0971649228,0.1,0.1905,0.2151516907,4.9,0.8,4.9648766349,4.46,-1.3495,4.6596942228,0.1,0.1905,0.2151516907,4.36,-1.54,4.6239809688
2020-02-09 15:00:00,4.815,1.05,4.928156349,0.105,0.2,0.22588714000000001,4.71,0.85,4.7860839942,4.465,-1.43,4.6884032463,0.105,0.2,0.22588714000000001,4.36,-1.63,4.6547287784
2020-02-09 15:30:00,4.0755,1.0325,4.2042545713,0.10550000000000001,0.3025,0.3203693181,3.9699999999999998,0.73,4.0365579396,4.8455,-1.3975,5.0430027266,0.10550000000000001,0.3025,0.3203693181,4.74,-1.7000000000000002,5.0356330287
2020-02-09 16:00:00,3.6045,1.035,3.7501526969,0.10450000000000001,0.20500000000000002,0.23009834850000002,3.5,0.8300000000000001,3.5970682507,5.5945,-1.415,5.7706719929,0.10450000000000001,0.20500000000000002,0.23009834850000002,5.49,-1.62,5.7240283018
2020-02-09 16:30:00,3.2645,1.1215,3.4517709223,0.10450000000000001,0.2015,0.2269856824,3.16,0.92,3.2912003889,6.1345,-1.4185,6.296366611,0.10450000000000001,0.2015,0.2269856824,6.03,-1.62,6.2438209454999996
2020-02-09 17:00:00,3.7225,1.114,3.885614784,0.10250000000000001,0.244,0.2646549641,3.62,0.87,3.7230766847,5.6625,-1.376,5.8272877267,0.10250000000000001,0.244,0.2646549641,5.5600000000000005,-1.62,5.791200221
2020-02-09 17:30:00,4.266,1.097,4.4047888712,0.106,0.227,0.2505294394,4.16,0.87,4.25,5.376,-1.313,5.5340170762,0.106,0.227,0.2505294394,5.27,-1.54,5.490400714
2020-02-09 18:00:00,3.876,1.0905,4.0264831118,0.106,0.2705,0.29052753740000004,3.77,0.8200000000000001,3.8581472237,5.8260000000000005,-1.3395000000000001,5.9780043702,0.106,0.2705,0.29052753740000004,5.72,-1.6099999999999999,5.9422638784
2020-02-09 18:30:00,3.4535,1.1575,3.6423163646,0.10350000000000001,0.24750000000000003,0.2682694541,3.35,0.91,3.4713974131,6.4035,-1.4025,6.5552893529,0.10350000000000001,0.24750000000000003,0.2682694541,6.3,-1.65,6.5124880038
2020-02-09 19:00:00,3.3135,1.149,3.5070619113,0.10350000000000001,0.299,0.3164067793,3.21,0.85,3.3206324699,6.3635,-1.431,6.5224146794,0.10350000000000001,0.299,0.3164067793,6.26,-1.73,6.4946516458
2020-02-09 19:30:00,3.1845,1.157,3.3881690114,0.10450000000000001,0.23700000000000002,0.2590159262,3.08,0.92,3.2144672965,6.4745,-1.4929999999999999,6.6444111289,0.10450000000000001,0.23700000000000002,0.2590159262,6.37,-1.73,6.6007423825
2020-02-09 20:00:00,3.033,1.0985,3.2258008696,0.10300000000000001,0.2285,0.2506416765,2.93,0.87,3.0564358328,6.333,-1.5015,6.5085629174,0.10300000000000001,0.2285,0.2506416765,6.23,-1.73,6.4657404835
2020-02-09 20:30:00,3.2815,1.0275,3.4386041499,0.1015,0.28750000000000003,0.3048909641,3.18,0.74,3.2649655435,5.6715,-1.4425,5.8520695912,0.1015,0.28750000000000003,0.3048909641,5.57,-1.73,5.8324780325
2020-02-09 21:00:00,2.832,1.06,3.0238756588,0.10200000000000001,0.28,0.298,2.73,0.78,2.8392428568,5.872,-1.52,6.0655407014,0.10200000000000001,0.28,0.298,5.77,-1.8,6.0442451969
2020-02-09 21:30:00,2.568,1.1,2.7936757149,0.098,0.25,0.2685218799,2.47,0.85,2.6121638540000003,5.918,-1.55,6.1176158755,0.098,0.25,0.2685218799,5.82,-1.8,6.0919947472
2020-02-09 22:00:00,3.009,1.0315,3.1808918954,0.099,0.24150000000000002,0.2610043103,2.91,0.79,3.0153275112,5.299,-1.4585,5.4960552444,0.099,0.24150000000000002,0.2610043103,5.2,-1.7000000000000002,5.4708317466
