Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-09 22:30:00,2.279,1.05,2.5092510835,0.099,0.26,0.2782103521,2.18,0.79,2.3187280996,5.699,-1.48,5.8880388076,0.099,0.26,0.2782103521,5.6,-1.74,5.8640941329
2020-02-09 23:00:00,2.138,1.0305,2.3733887692,0.108,0.24050000000000002,0.26363658700000003,2.03,0.79,2.1783020911,5.398,-1.4995,5.6024016502,0.108,0.24050000000000002,0.26363658700000003,5.29,-1.74,5.5688149547
2020-02-09 23:30:00,1.8965,0.9945,2.1414346826,0.10650000000000001,0.29450000000000004,0.3131652918,1.79,0.7000000000000001,1.9220041623,5.1865,-1.4455,5.3841668343,0.10650000000000001,0.29450000000000004,0.3131652918,5.08,-1.74,5.3697299746
2020-02-10 00:00:00,1.8355000000000001,0.9865,2.0838048133,0.10550000000000001,0.2265,0.2498649635,1.73,0.76,1.8895766722,5.0155,-1.4735,5.2274699903,0.10550000000000001,0.2265,0.2498649635,4.91,-1.7000000000000002,5.1959695919
2020-02-10 00:30:00,1.7850000000000001,0.9560000000000001,2.0248854289,0.105,0.276,0.2952981544,1.6800000000000002,0.68,1.8124017215000001,4.775,-1.454,4.9914668185,0.105,0.276,0.2952981544,4.67,-1.73,4.9801405603
2020-02-10 01:00:00,1.957,0.882,2.1465723841,0.107,0.272,0.29228924030000003,1.85,0.61,1.9479733058000002,4.527,-1.388,4.7350050686,0.107,0.272,0.29228924030000003,4.42,-1.6600000000000001,4.7214404582
2020-02-10 01:30:00,2.0445,1.484,2.5263088192,0.10450000000000001,0.244,0.26543596210000003,1.94,1.24,2.3024334952,4.4845,-2.016,4.9168075262,0.10450000000000001,0.244,0.26543596210000003,4.38,-2.26,4.9286915099
2020-02-10 02:00:00,1.9445000000000001,1.5085000000000002,2.4610267166,0.10450000000000001,0.3185,0.33520516110000004,1.8399999999999999,1.19,2.1912781658,4.2945,-2.0315,4.7507602023,0.10450000000000001,0.3185,0.33520516110000004,4.19,-2.35,4.8040191507
2020-02-10 02:30:00,1.587,1.569,2.2316652975,0.107,0.269,0.2894995682,1.48,1.3,1.9698730924,4.727,-2.081,5.1647933163,0.107,0.269,0.2894995682,4.62,-2.35,5.1833290461
2020-02-10 03:00:00,1.5845,1.583,2.2397609806,0.10450000000000001,0.28300000000000003,0.30167739390000003,1.48,1.3,1.9698730924,4.7245,-2.067,5.1568778587,0.10450000000000001,0.28300000000000003,0.30167739390000003,4.62,-2.35,5.1833290461
2020-02-10 03:30:00,1.5885,1.4929999999999999,2.1799956995,0.1085,0.273,0.2937707439,1.48,1.22,1.9180198122,4.6785,-2.077,5.1188173683,0.1085,0.273,0.2937707439,4.57,-2.35,5.1388130925
2020-02-10 04:00:00,1.897,1.4485000000000001,2.3867888993,0.107,0.2285,0.2523118111,1.79,1.22,2.1662179022,4.367,-1.9815,4.7955219997,0.107,0.2285,0.2523118111,4.26,-2.21,4.7991353388
2020-02-10 04:30:00,1.8965,1.4625,2.3949151342,0.10650000000000001,0.24250000000000002,0.26485562100000004,1.79,1.22,2.1662179022,4.3965,-1.9675,4.8166657036,0.10650000000000001,0.24250000000000002,0.26485562100000004,4.29,-2.21,4.8257849103
2020-02-10 05:00:00,1.7845,1.446,2.2968143699,0.10450000000000001,0.226,0.2489904617,1.6800000000000002,1.22,2.0762466135,4.5045,-1.984,4.9220703215,0.10450000000000001,0.226,0.2489904617,4.4,-2.21,4.9238298102
2020-02-10 05:30:00,1.8235000000000001,1.4555,2.3331593388,0.10350000000000001,0.29550000000000004,0.3131014213,1.72,1.16,2.0746083968,4.5035,-1.9845000000000002,4.9213567743,0.10350000000000001,0.29550000000000004,0.3131014213,4.4,-2.2800000000000002,4.9556432479
2020-02-10 06:00:00,2.042,1.4805000000000001,2.5222300153,0.092,0.2305,0.2481818889,1.9500000000000002,1.25,2.3162469644,4.682,-1.9795,5.0832611825,0.092,0.2305,0.2481818889,4.59,-2.21,5.0943301817
2020-02-10 06:30:00,2.0975,1.5065,2.5824500963,0.1075,0.2565,0.278115983,1.99,1.25,2.3500212765,4.6475,-1.9535,5.0413706965,0.1075,0.2565,0.278115983,4.54,-2.21,5.0493266878
2020-02-10 07:00:00,2.2635,1.5350000000000001,2.7348962046,0.10350000000000001,0.335,0.3506240865,2.16,1.2,2.4709512338,4.8735,-1.915,5.2362417104,0.10350000000000001,0.335,0.3506240865,4.77,-2.25,5.2740307166000004
2020-02-10 07:30:00,2.447,1.4915,2.8657252572000003,0.097,0.1715,0.1970310889,2.35,1.32,2.695347844,5.367,-1.9685000000000001,5.716614492,0.097,0.1715,0.1970310889,5.27,-2.14,5.6879258082
2020-02-10 08:00:00,2.3465,1.4715,2.7697246253000003,0.10650000000000001,0.2015,0.2279133607,2.24,1.27,2.574975728,5.5865,-1.9385,5.9132702035,0.10650000000000001,0.2015,0.2279133607,5.48,-2.14,5.883026432
2020-02-10 08:30:00,2.451,1.4765000000000001,2.8613726164,0.111,0.10650000000000001,0.1538286384,2.34,1.37,2.7115493726,5.721,-1.9435,6.0421050347,0.111,0.10650000000000001,0.1538286384,5.61,-2.05,5.9728217787
2020-02-10 09:00:00,2.44,1.4745,2.8509209477,0.1,0.10450000000000001,0.1446383421,2.34,1.37,2.7115493726,5.71,-1.9455,6.0323353894,0.1,0.10450000000000001,0.1446383421,5.61,-2.05,5.9728217787
2020-02-10 09:30:00,2.6565000000000003,1.0135,2.8432682779,0.08650000000000001,0.0935,0.1273754293,2.5700000000000003,0.92,2.729706944,6.0365,-1.4265,6.2027602323,0.08650000000000001,0.0935,0.1273754293,5.95,-1.52,6.1410829664
2020-02-10 10:00:00,2.536,1.0325,2.7381293341,0.08600000000000001,0.1125,0.1416059674,2.45,0.92,2.617040313,5.846,-1.4075,6.0130501619,0.08600000000000001,0.1125,0.1416059674,5.76,-1.52,5.9571805412
2020-02-10 10:30:00,2.541,1.027,2.7406951673,0.091,0.167,0.1901841213,2.45,0.86,2.5965554105,5.851,-1.353,6.0053984048,0.091,0.167,0.1901841213,5.76,-1.52,5.9571805412
2020-02-10 11:00:00,2.54,1.062,2.7530790036,0.09,0.092,0.1287012043,2.45,0.97,2.6350332066,5.92,-1.428,6.0897934284,0.09,0.092,0.1287012043,5.83,-1.52,6.0248900405
2020-02-10 11:30:00,2.8035,1.0865,3.0066749907,0.10350000000000001,0.1165,0.1558348485,2.7,0.97,2.8689545134000003,5.8435,-1.4035,6.0096842263,0.10350000000000001,0.1165,0.1558348485,5.74,-1.52,5.9378447268
2020-02-10 12:00:00,2.484,1.092,2.7134332496,0.10400000000000001,0.182,0.2096187015,2.38,0.91,2.5480384612,5.844,-1.458,6.0231304153,0.10400000000000001,0.182,0.2096187015,5.74,-1.6400000000000001,5.9696901092
2020-02-10 12:30:00,2.656,1.1065,2.8772692349,0.106,-0.0035,0.10605776730000001,2.55,1.11,2.7811148844,6.046,-1.4435,6.2159318087,0.106,-0.0035,0.10605776730000001,5.94,-1.44,6.1120536647
2020-02-10 13:00:00,2.809,1.127,3.0266499632,0.099,-0.033,0.1043551628,2.71,1.16,2.9478297101,6.039,-1.413,6.2021036754,0.099,-0.033,0.1043551628,5.94,-1.38,6.0981964547
2020-02-10 13:30:00,3.0005,1.1095,3.1990608778,0.1005,-0.0505,0.11247444150000001,2.9,1.16,3.1233955881,5.9405,-1.3905,6.1010679803,0.1005,-0.0505,0.11247444150000001,5.84,-1.34,5.9917610099
2020-02-10 14:00:00,2.9585,1.129,3.1666012142,0.1085,-0.031,0.1128417033,2.85,1.16,3.0770277867,6.0885,-1.421,6.2521254986,0.1085,-0.031,0.1128417033,5.98,-1.3900000000000001,6.1394217969
2020-02-10 14:30:00,2.887,1.101,3.0898171467,0.107,-0.059000000000000004,0.1221883792,2.7800000000000002,1.16,3.0123080852,6.197,-1.449,6.3641503753,0.107,-0.059000000000000004,0.1221883792,6.09,-1.3900000000000001,6.2466150834
2020-02-10 15:00:00,2.732,1.1165,2.951338044,0.10200000000000001,0.0465,0.1120992863,2.63,1.07,2.8393309071,6.122,-1.4435,6.289878874,0.10200000000000001,0.0465,0.1120992863,6.02,-1.49,6.2016530054
2020-02-10 15:30:00,2.832,1.1105,3.0419458,0.10200000000000001,-0.0695,0.12342710400000001,2.73,1.18,2.9741049074,6.202,-1.4595,6.3714161887,0.10200000000000001,-0.0695,0.12342710400000001,6.1,-1.3900000000000001,6.2563647592
2020-02-10 16:00:00,3.0955,1.096,3.2837990575,0.10550000000000001,-0.024,0.10819542500000001,2.99,1.12,3.19288271,6.1255,-1.4140000000000001,6.2865846252,0.10550000000000001,-0.024,0.10819542500000001,6.02,-1.3900000000000001,6.1783897579
2020-02-10 16:30:00,3.1,1.0785,3.2822495716,0.107,-0.044500000000000005,0.1158846409,2.993,1.123,3.1967449069000002,6.13,-1.4375,6.2962930562,0.107,-0.044500000000000005,0.1158846409,6.023,-1.393,6.1819881915
2020-02-10 17:00:00,3.1895,1.08,3.3673892335,0.08950000000000001,-0.04,0.09803188260000001,3.1,1.12,3.2961189299,6.3495,-1.46,6.5151937999000005,0.08950000000000001,-0.04,0.09803188260000001,6.26,-1.42,6.4190341953
2020-02-10 17:30:00,3.693,1.048,3.8388218245,0.073,-0.022,0.0762430325,3.62,1.07,3.7748244992,6.093,-1.392,6.24998504,0.073,-0.022,0.0762430325,6.02,-1.37,6.1739209584
2020-02-10 18:00:00,4.3455,1.007,4.4606523346,0.0955,-0.063,0.1144082602,4.25,1.07,4.3826247843,5.9155,-1.283,6.0530347141,0.0955,-0.063,0.1144082602,5.82,-1.22,5.9464947658
2020-02-10 18:30:00,4.2445,0.9565,4.3509392664,0.10450000000000001,0.026500000000000003,0.10780769920000001,4.14,0.93,4.2431709841,5.9245,-1.2735,6.0598269365,0.10450000000000001,0.026500000000000003,0.10780769920000001,5.82,-1.3,5.9634218365
2020-02-10 19:00:00,4.176,0.968,4.2867236907,0.106,-0.042,0.1140175425,4.07,1.01,4.1934472693,6.016,-1.342,6.1638640478,0.106,-0.042,0.1140175425,5.91,-1.3,6.0512891189
2020-02-10 19:30:00,3.993,0.974,4.1100760334,0.10300000000000001,0.024,0.10575916040000001,3.89,0.9500000000000001,4.0043226643,5.893,-1.3559999999999999,6.0469980155,0.10300000000000001,0.024,0.10575916040000001,5.79,-1.38,5.9521844729
2020-02-10 20:00:00,3.9965,0.9375,4.104987028,0.10650000000000001,-0.052500000000000005,0.1187371046,3.89,0.99,4.0140004983,5.7665,-1.3325,5.9184523737,0.10650000000000001,-0.052500000000000005,0.1187371046,5.66,-1.28,5.8029302943
2020-02-10 20:30:00,3.993,0.9570000000000001,4.1060806129,0.10300000000000001,-0.033,0.10815729290000001,3.89,0.99,4.0140004983,5.683,-1.2730000000000001,5.8238319,0.10300000000000001,-0.033,0.10815729290000001,5.58,-1.24,5.7161175635
2020-02-10 21:00:00,3.867,0.9095000000000001,3.9725154814,0.107,-0.0205,0.1089460876,3.76,0.93,3.8733060814,5.447,-1.2605,5.5909452913,0.107,-0.0205,0.1089460876,5.34,-1.24,5.4820798973
2020-02-10 21:30:00,3.8675,0.8665,3.9633796815,0.1075,-0.0035,0.10755696170000001,3.76,0.87,3.8593393217000003,5.1375,-1.2835,5.2954016373,0.1075,-0.0035,0.10755696170000001,5.03,-1.28,5.190308276
2020-02-10 22:00:00,3.7235,0.8270000000000001,3.8142340319,0.10350000000000001,-0.043000000000000003,0.1120769825,3.62,0.87,3.7230766847,4.9735,-1.283,5.1363207892,0.10350000000000001,-0.043000000000000003,0.1120769825,4.87,-1.24,5.0253855573
2020-02-10 22:30:00,3.2535,0.97,3.3950202135,0.10350000000000001,0.06,0.1196338163,3.15,0.91,3.27881076,5.0635,-1.43,5.2615522662,0.10350000000000001,0.06,0.1196338163,4.96,-1.49,5.1789670785
2020-02-10 23:00:00,3.15,0.9500000000000001,3.2901367753,0.11,-0.05,0.1208304597,3.04,1.0,3.2002499902,4.93,-1.44,5.1360003894,0.11,-0.05,0.1208304597,4.82,-1.3900000000000001,5.0164230284
2020-02-10 23:30:00,2.8445,0.9165000000000001,2.988503388,0.10450000000000001,-0.0135,0.1053684013,2.74,0.93,2.8935272592,4.7345,-1.4035,4.938147679,0.10450000000000001,-0.0135,0.1053684013,4.63,-1.3900000000000001,4.8341493564
2020-02-11 00:00:00,2.721,0.8155,2.8405776261,0.101,-0.0045000000000000005,0.1011001978,2.62,0.8200000000000001,2.7453232961,4.411,-1.3945,4.6261810654,0.101,-0.0045000000000000005,0.1011001978,4.31,-1.3900000000000001,4.528598017
2020-02-11 00:30:00,2.934,1.1145,3.1385452442,0.10400000000000001,0.0045000000000000005,0.1040973102,2.83,1.11,3.0399013142,4.214,-1.6355,4.5202495783,0.10400000000000001,0.0045000000000000005,0.1040973102,4.11,-1.6400000000000001,4.4251214673
2020-02-11 01:00:00,2.9375,1.2730000000000001,3.2014739184,0.1075,-0.037,0.11368926950000001,2.83,1.31,3.1184932259,4.2175,-1.787,4.5804667066,0.1075,-0.037,0.11368926950000001,4.11,-1.75,4.4670571969
2020-02-11 01:30:00,2.998,1.2775,3.25883572,0.108,-0.0325,0.1127840858,2.89,1.31,3.1730427038,4.108,-1.7825000000000002,4.4780542929,0.108,-0.0325,0.1127840858,4.0,-1.75,4.3660622991
2020-02-11 02:00:00,2.9305,1.2965,3.2044878686000002,0.1105,-0.0135,0.1113216062,2.8200000000000003,1.31,3.109421168,4.0105,-1.8035,4.397354034,0.1105,-0.0135,0.1113216062,3.9,-1.79,4.2911653429
2020-02-11 02:30:00,2.926,1.299,3.2013867308,0.106,-0.041,0.11365298060000001,2.8200000000000003,1.34,3.1221787265,4.116,-1.831,4.5048881229,0.106,-0.041,0.11365298060000001,4.01,-1.79,4.3913779159
2020-02-11 03:00:00,2.92,1.2885,3.191650396,0.1,0.018500000000000003,0.10169685340000001,2.8200000000000003,1.27,3.0927819192,3.88,-1.7715,4.265279856,0.1,0.018500000000000003,0.10169685340000001,3.7800000000000002,-1.79,4.1824036151
2020-02-11 03:30:00,2.0575,1.736,2.6920256778000002,0.1075,0.23600000000000002,0.2593303877,1.9500000000000002,1.5,2.46018292,3.1175,-2.2640000000000002,3.8528563755,0.1075,0.23600000000000002,0.2593303877,3.01,-2.5,3.9128122879
2020-02-11 04:00:00,2.1485,1.8265,2.8199564713000003,0.1085,0.28650000000000003,0.3063568181,2.04,1.54,2.5560125195,3.2385,-2.3535,4.0033541562,0.1085,0.28650000000000003,0.3063568181,3.13,-2.64,4.0946916856
2020-02-11 04:30:00,2.5055,1.772,3.0687968734,0.10550000000000001,0.152,0.1850249983,2.4,1.62,2.8955828429,3.7255000000000003,-2.2880000000000003,4.3719897358,0.10550000000000001,0.152,0.1850249983,3.62,-2.44,4.3655469302
2020-02-11 05:00:00,2.749,1.792,3.2815034664000002,0.109,-0.018000000000000002,0.1104762418,2.64,1.81,3.2008905011,4.079,-2.318,4.6916271165,0.109,-0.018000000000000002,0.1104762418,3.9699999999999998,-2.3,4.5881259791
2020-02-11 05:30:00,2.747,1.8014999999999999,3.2850283484,0.107,-0.0085,0.1073370859,2.64,1.81,3.2008905011,4.157,-2.3085,4.7549785751,0.107,-0.0085,0.1073370859,4.05,-2.3,4.6575207997
2020-02-11 06:00:00,2.8545,1.8885,3.4226601496,0.10450000000000001,-0.0015,0.104510765,2.75,1.8900000000000001,3.3368548066,4.3945,-2.3915,5.0030892956,0.10450000000000001,-0.0015,0.104510765,4.29,-2.39,4.910824778
2020-02-11 06:30:00,2.998,1.9395,3.5706671996,0.108,0.0495,0.11880340900000001,2.89,1.8900000000000001,3.4531434954,4.588,-2.3405,5.1505033006,0.108,0.0495,0.11880340900000001,4.48,-2.39,5.0776470929
2020-02-11 07:00:00,3.1965,1.896,3.716507534,0.0965,0.006,0.0966863486,3.1,1.8900000000000001,3.6307161828,4.8465,-2.344,5.3835767153,0.0965,0.006,0.0966863486,4.75,-2.35,5.2995282809
2020-02-11 07:30:00,3.21,1.6055000000000001,3.5891127385,0.11,0.025500000000000002,0.1129170049,3.1,1.58,3.4794252399,5.27,-2.0145,5.6419066148,0.11,0.025500000000000002,0.1129170049,5.16,-2.04,5.5486214504
2020-02-11 08:00:00,3.1625,1.428,3.4699553671,0.10250000000000001,0.078,0.1288031444,3.06,1.35,3.3445627517,5.2625,-1.9220000000000002,5.6024985721,0.10250000000000001,0.078,0.1288031444,5.16,-2.0,5.5340401155
2020-02-11 08:30:00,3.2475,1.4245,3.5461890108,0.1075,0.0345,0.11290039860000001,3.14,1.3900000000000001,3.4339044832,5.3175,-1.8755000000000002,5.6385553558,0.1075,0.0345,0.11290039860000001,5.21,-1.9100000000000001,5.5490719945
2020-02-11 09:00:00,3.2435,1.434,3.5463570393,0.10350000000000001,0.10400000000000001,0.14672508310000001,3.14,1.33,3.4100586505,5.1235,-1.876,5.4561550794,0.10350000000000001,0.10400000000000001,0.14672508310000001,5.02,-1.98,5.3963691497
2020-02-11 09:30:00,3.3245,1.4445000000000001,3.6247593713,0.10450000000000001,0.0145,0.10550118480000001,3.22,1.43,3.5232513393,5.1245,-1.8555000000000001,5.4500807792,0.10450000000000001,0.0145,0.10550118480000001,5.02,-1.87,5.3569860929
2020-02-11 10:00:00,2.6814999999999998,1.427,3.0375600817,0.1015,0.307,0.32334385720000003,2.58,1.12,2.8126144421,4.5315,-1.803,4.8770176594,0.1015,0.307,0.32334385720000003,4.43,-2.11,4.9068319719
2020-02-11 10:30:00,2.979,1.422,3.3009884883,0.089,0.232,0.24848541200000002,2.89,1.19,3.1254119728,4.739,-1.778,5.061561518,0.089,0.232,0.24848541200000002,4.65,-2.01,5.0658266848
2020-02-11 11:00:00,3.2475,1.4315,3.549006692,0.1075,-0.0085,0.10783552290000001,3.14,1.44,3.4544464101,5.0175,-1.8285,5.3402919864000005,0.1075,-0.0085,0.10783552290000001,4.91,-1.82,5.236458727
2020-02-11 11:30:00,3.2475,1.45,3.5565089976,0.1075,0.09,0.1402007489,3.14,1.3599999999999999,3.4218708333,5.0175,-1.8399999999999999,5.3442404746,0.1075,0.09,0.1402007489,4.91,-1.9300000000000002,5.2756990058
2020-02-11 12:00:00,3.3235,1.441,3.6224485159,0.0935,0.011,0.0941448352,3.23,1.43,3.5323929566,5.1835,-1.819,5.4933990616,0.0935,0.011,0.0941448352,5.09,-1.83,5.4089740247
2020-02-11 12:30:00,3.438,1.4095,3.7157145006,0.098,0.0095,0.0984593825,3.34,1.4,3.6215466309,5.188,-1.7705000000000002,5.4817893292,0.098,0.0095,0.0984593825,5.09,-1.78,5.3922629758
2020-02-11 13:00:00,3.362,1.4395,3.657212634,0.10200000000000001,0.0095,0.10244144670000001,3.26,1.43,3.5598455023,5.122,-1.8505,5.4460292186,0.10200000000000001,0.0095,0.10244144670000001,5.02,-1.8599999999999999,5.3535035257
2020-02-11 13:30:00,3.269,1.412,3.5609135064,0.109,0.092,0.14263590010000002,3.16,1.32,3.4246167669,4.999,-1.818,5.3193162155,0.109,0.092,0.14263590010000002,4.89,-1.9100000000000001,5.2497809478
2020-02-11 14:00:00,3.347,1.407,3.6307103988,0.107,-0.063,0.1241692393,3.24,1.47,3.5578785814,5.1370000000000005,-1.823,5.4508804793,0.107,-0.063,0.1241692393,5.03,-1.76,5.3290243009000005
2020-02-11 14:30:00,3.342,1.3935,3.620884733,0.10200000000000001,0.0035,0.1020600314,3.24,1.3900000000000001,3.5255779668000002,5.062,-1.8165,5.3780587808,0.10200000000000001,0.0035,0.1020600314,4.96,-1.82,5.2833701366
2020-02-11 15:00:00,3.299,1.454,3.6052069289,0.109,-0.016,0.11016805340000001,3.19,1.47,3.5124065824,5.199,-1.796,5.5004742523,0.109,-0.016,0.11016805340000001,5.09,-1.78,5.3922629758
2020-02-11 15:30:00,3.2955,1.4485000000000001,3.599787841,0.10550000000000001,0.1085,0.1513357195,3.19,1.34,3.4600144508,5.0355,-1.7815,5.3413483785,0.10550000000000001,0.1085,0.1513357195,4.93,-1.8900000000000001,5.2798674226
2020-02-11 16:00:00,3.296,1.4185,3.5882806816,0.106,0.1285,0.1665780598,3.19,1.29,3.4409591686,4.926,-1.7615,5.2314776354,0.106,0.1285,0.1665780598,4.82,-1.8900000000000001,5.1773062494
2020-02-11 16:30:00,3.532,1.4525000000000001,3.8190025202999998,0.082,0.10250000000000001,0.13126404690000001,3.45,1.35,3.7047267106,5.162,-1.7875,5.462728279,0.082,0.10250000000000001,0.13126404690000001,5.08,-1.8900000000000001,5.4201937235
2020-02-11 17:00:00,3.4245,1.4785,3.7300351875,0.0945,0.2185,0.23805986640000001,3.33,1.26,3.5604072801,5.2145,-1.8115,5.5201940636,0.0945,0.2185,0.23805986640000001,5.12,-2.03,5.5077490865000005
2020-02-11 17:30:00,3.378,1.471,3.684389366,0.098,0.211,0.2326478025,3.2800000000000002,1.26,3.5136875217,5.028,-1.819,5.3469192064,0.098,0.211,0.2326478025,4.93,-2.03,5.3315851301
2020-02-11 18:00:00,3.5905,1.5474999999999999,3.9097885493,0.09050000000000001,0.1975,0.2172475546,3.5,1.35,3.7513330964,5.7005,-1.8325,5.9878006396,0.09050000000000001,0.1975,0.2172475546,5.61,-2.03,5.9659869259
2020-02-11 18:30:00,4.0245,1.5015,4.2954746536,0.0845,0.1515,0.17347189970000002,3.94,1.35,4.1648649438,5.5245,-1.7685,5.8006631086,0.0845,0.1515,0.17347189970000002,5.44,-1.92,5.7688820407
2020-02-11 19:00:00,3.6905,1.5025,3.9846325427,0.07050000000000001,0.1525,0.1680074403,3.62,1.35,3.8635346511,5.7305,-1.8275000000000001,6.0148471718,0.07050000000000001,0.1525,0.1680074403,5.66,-1.98,5.9963322123000005
2020-02-11 19:30:00,3.3895,1.5474999999999999,3.7260524017,0.0795,0.28750000000000003,0.2982892891,3.31,1.26,3.5417086272000002,5.6195,-1.8525,5.9169702129,0.0795,0.28750000000000003,0.2982892891,5.54,-2.14,5.9389561372
2020-02-11 20:00:00,3.2565,1.5455,3.6046307023,0.0765,0.24550000000000002,0.2571429563,3.18,1.3,3.4354621231999998,5.6165,-1.8945,5.9274111128,0.0765,0.24550000000000002,0.2571429563,5.54,-2.14,5.9389561372
2020-02-11 20:30:00,3.6765,1.4555,3.9541285386,0.0765,0.10550000000000001,0.1303169214,3.6,1.35,3.8448016854000002,5.3465,-1.8645,5.6622806801,0.0765,0.10550000000000001,0.1303169214,5.27,-1.97,5.6261709892
2020-02-11 21:00:00,3.4925,1.5095,3.8047531457,0.07250000000000001,0.1595,0.17520416660000002,3.42,1.35,3.6768056788,5.1625,-1.8505,5.4841368054,0.07250000000000001,0.1595,0.17520416660000002,5.09,-2.01,5.4724948607
2020-02-11 21:30:00,3.025,1.4995,3.3762590614,0.065,0.1995,0.2098219483,2.96,1.3,3.2328934409,4.955,-1.9005,5.3069694977,0.065,0.1995,0.2098219483,4.89,-2.1,5.3218511817
2020-02-11 22:00:00,2.7215,1.4705,3.093369118,0.07150000000000001,0.2605,0.2701342259,2.65,1.21,2.91317696,4.5415,-1.9095,4.9266025312,0.07150000000000001,0.2605,0.2701342259,4.47,-2.17,4.9688831743
2020-02-11 22:30:00,2.6395,1.4545,3.0137236934,0.0495,0.24450000000000002,0.24946041770000002,2.59,1.21,2.858706001,4.7095,-1.9255,5.0879210391,0.0495,0.24450000000000002,0.24946041770000002,4.66,-2.17,5.1404766316
2020-02-11 23:00:00,3.027,1.4015,3.3357055101,0.037,0.1315,0.1366061858,2.99,1.27,3.2485381328,4.187,-1.8485,4.5768899102,0.037,0.1315,0.1366061858,4.15,-1.98,4.5981409287
2020-02-11 23:30:00,3.2640000000000002,1.395,3.54960857,0.054,0.185,0.19272000420000002,3.21,1.21,3.4304810158,3.694,-1.865,4.138098718,0.054,0.185,0.19272000420000002,3.64,-2.05,4.1775710646
2020-02-12 00:00:00,2.99,1.3405,3.2767423228,0.05,0.09050000000000001,0.1033936652,2.94,1.25,3.1946987338,3.86,-1.8195000000000001,4.2673387784,0.05,0.09050000000000001,0.1033936652,3.81,-1.9100000000000001,4.2619479115
2020-02-12 00:30:00,2.576,1.3355000000000001,2.9016092518,0.026000000000000002,0.0855,0.0893658212,2.55,1.25,2.8398943642,4.066,-1.8245,4.4565857167,0.026000000000000002,0.0855,0.0893658212,4.04,-1.9100000000000001,4.468747028
2020-02-12 01:00:00,2.5905,1.2955,2.8963788599,0.0405,0.17550000000000002,0.18011246490000002,2.55,1.12,2.7851211823,3.7205,-1.7945,4.1306598141,0.0405,0.17550000000000002,0.18011246490000002,3.68,-1.97,4.1741226623
2020-02-12 01:30:00,3.076,1.3335,3.3526106619,0.046,0.0935,0.104202927,3.03,1.24,3.273912033,3.376,-1.8265,3.8384213226,0.046,0.0935,0.104202927,3.33,-1.92,3.8438652422
2020-02-12 02:00:00,2.7945,1.3205,3.0907847709,0.044500000000000005,0.1505,0.15694107170000002,2.75,1.17,2.9885447964000003,3.4645,-1.8195000000000001,3.9132263543,0.044500000000000005,0.1505,0.15694107170000002,3.42,-1.97,3.9468088375
2020-02-12 02:30:00,2.8955,1.3405,3.1907460726,0.035500000000000004,0.12050000000000001,0.1256204601,2.86,1.22,3.1093407661,3.4955,-1.8495,3.9546391112,0.035500000000000004,0.12050000000000001,0.1256204601,3.46,-1.97,3.9815198103
2020-02-12 03:00:00,2.7885,1.3335,3.0909471849,0.0285,0.1135,0.11702350190000001,2.76,1.22,3.0176149522,3.4485,-1.8565,3.9164709242,0.0285,0.1135,0.11702350190000001,3.42,-1.97,3.9468088375
2020-02-12 03:30:00,2.601,1.3519999999999999,2.9313998363,0.021,0.132,0.1336600165,2.58,1.22,2.8539095991,3.561,-1.838,4.0073638467,0.021,0.132,0.1336600165,3.54,-1.97,4.0512343798
2020-02-12 04:00:00,2.5775,1.3665,2.9173324288,0.0375,0.1865,0.1902327522,2.54,1.18,2.8007141946000003,3.5375,-1.9035000000000002,4.0171156941,0.0375,0.1865,0.1902327522,3.5,-2.09,4.0765303875
2020-02-12 04:30:00,2.4885,1.432,2.8711071471,0.0385,0.112,0.1184324702,2.45,1.32,2.7829660436,3.7785,-1.9380000000000002,4.2465169551,0.0385,0.112,0.1184324702,3.74,-2.05,4.2649853457999995
2020-02-12 05:00:00,2.236,1.4865,2.685028538,0.046,0.1265,0.134604049,2.19,1.3599999999999999,2.5779255226,4.036,-1.9635,4.4882767573,0.046,0.1265,0.134604049,3.99,-2.09,4.5042424446
2020-02-12 05:30:00,2.399,1.482,2.8198448539000003,0.069,0.082,0.1071680923,2.33,1.4,2.7182531155,4.059,-2.008,4.5285256983,0.069,0.082,0.1071680923,3.99,-2.09,4.5042424446
2020-02-12 06:00:00,2.119,1.516,2.6054590766,0.059000000000000004,0.216,0.2239129295,2.06,1.3,2.4358981916,4.379,-1.974,4.8033651745,0.059000000000000004,0.216,0.2239129295,4.32,-2.19,4.8433975678
2020-02-12 06:30:00,2.542,1.5205000000000002,2.9620405551,0.052000000000000005,0.1405,0.1498140514,2.49,1.38,2.8468403538000002,4.482,-1.9395,4.8836445663,0.052000000000000005,0.1405,0.1498140514,4.43,-2.08,4.8940065386
2020-02-12 07:00:00,2.7815000000000003,1.5445,3.1815440434,0.0415,0.1145,0.1217887515,2.74,1.43,3.0907118921,4.7415,-1.9155000000000002,5.1138011792,0.0415,0.1145,0.1217887515,4.7,-2.03,5.1196581917
2020-02-12 07:30:00,3.5615,1.3725,3.81680999,0.021500000000000002,0.10250000000000001,0.1047306068,3.54,1.27,3.7609174413,4.4915,-1.7575,4.8231088003,0.021500000000000002,0.10250000000000001,0.1047306068,4.47,-1.8599999999999999,4.8415390115
2020-02-12 08:00:00,3.7165,1.3265,3.9461341209,0.026500000000000003,0.1265,0.1292458897,3.69,1.2,3.880219066,4.2165,-1.7335,4.5589356762,0.026500000000000003,0.1265,0.1292458897,4.19,-1.8599999999999999,4.5842883853
2020-02-12 08:30:00,2.661,1.426,3.0190059622,0.031,0.336,0.3374270291,2.63,1.09,2.8469281691,3.221,-1.834,3.7065343651,0.031,0.336,0.3374270291,3.19,-2.17,3.8581083447999998
2020-02-12 09:00:00,2.8615,1.4020000000000001,3.1865006276,0.0415,-0.788,0.7890920415,2.8200000000000003,2.19,3.5705041661,3.6814999999999998,-1.858,4.1237854273,0.0415,-0.788,0.7890920415,3.64,-1.07,3.7940084344000002
2020-02-12 09:30:00,2.6185,1.436,2.9864089221,0.0385,-0.754,0.7549822846,2.58,2.19,3.3841542518,3.6785,-1.884,4.1328946575,0.0385,-0.754,0.7549822846,3.64,-1.13,3.811364585
2020-02-12 10:00:00,2.3705,1.4685000000000001,2.7885054241000002,0.0405,-0.7615000000000001,0.7625762257,2.33,2.23,3.2251821654,4.0205,-1.8915000000000002,4.4432187094,0.0405,-0.7615000000000001,0.7625762257,3.98,-1.13,4.1373058867
2020-02-12 10:30:00,2.065,1.4425,2.5189345466,0.055,-0.7875000000000001,0.7894182985,2.01,2.23,3.0021658848,4.505,-1.8675000000000002,4.8767387925,0.055,-0.7875000000000001,0.7894182985,4.45,-1.08,4.5791811495
2020-02-12 11:00:00,1.8125,1.459,2.326765405,0.07250000000000001,-0.771,0.7744012203,1.74,2.23,2.8285155117,4.5225,-1.851,4.8866355757,0.07250000000000001,-0.771,0.7744012203,4.45,-1.08,4.5791811495
2020-02-12 11:30:00,2.1195,1.4225,2.5526038666,0.0695,-0.7675000000000001,0.7706403182,2.05,2.19,2.9997666576,4.1695,-1.8475000000000001,4.5604809505,0.0695,-0.7675000000000001,0.7706403182,4.1,-1.08,4.2398584882
2020-02-12 12:00:00,2.2560000000000002,1.3975,2.6537788623000003,0.056,-0.7325,0.7346374956,2.2,2.13,3.0621724315,3.496,-1.8125,3.9379147083,0.056,-0.7325,0.7346374956,3.44,-1.08,3.6055512755
2020-02-12 12:30:00,2.9065000000000003,1.3875,3.2206984491,0.0665,-0.7925000000000001,0.795285169,2.84,2.18,3.5802234566999998,3.6065,-1.8225,4.0408351241,0.0665,-0.7925000000000001,0.795285169,3.54,-1.03,3.6868007812
2020-02-12 13:00:00,3.216,1.3785,3.4989881752,0.056,-0.6515000000000001,0.6539023245000001,3.16,2.03,3.7558620848,4.206,-1.7915,4.5716417456,0.056,-0.6515000000000001,0.6539023245000001,4.15,-1.1400000000000001,4.3037309395
2020-02-12 13:30:00,3.4765,1.421,3.7557014325,0.0565,0.161,0.1706260531,3.42,1.26,3.6447222116,4.8365,-1.779,5.1533070207,0.0565,0.161,0.1706260531,4.78,-1.94,5.1586820022
2020-02-12 14:00:00,2.45,1.4685000000000001,2.8563949744,0.04,0.40850000000000003,0.4104537124,2.41,1.06,2.6328121847,4.0,-1.7315,4.3586801041,0.04,0.40850000000000003,0.4104537124,3.96,-2.14,4.5012442724
2020-02-12 14:30:00,2.992,1.424,3.3135841622,0.042,0.314,0.3167964646,2.95,1.11,3.1519200497,4.042,-1.746,4.4029853509,0.042,0.314,0.3167964646,4.0,-2.06,4.4992888327
2020-02-12 15:00:00,3.3255,1.4585,3.6312769792,0.0455,0.1985,0.2036479806,3.2800000000000002,1.26,3.5136875217,4.4355,-1.7215,4.7578590248,0.0455,0.1985,0.2036479806,4.39,-1.92,4.7915028958
2020-02-12 15:30:00,3.751,1.4545,4.0231295343,0.021,0.1945,0.1956303913,3.73,1.26,3.9370674366,4.331,-1.7255,4.6620715621,0.021,0.1945,0.1956303913,4.31,-1.92,4.7183153773
2020-02-12 16:00:00,3.9619999999999997,1.441,4.2159133056,0.022,0.221,0.22209232310000002,3.94,1.22,4.1245605827,4.392,-1.699,4.7091681856,0.022,0.221,0.22209232310000002,4.37,-1.92,4.7731855191
2020-02-12 16:30:00,4.4735,1.4355,4.698176508,0.0035,0.1555,0.1555393841,4.47,1.28,4.6496559012,4.3735,-1.7045,4.693913346,0.0035,0.1555,0.1555393841,4.37,-1.8599999999999999,4.7493683791
2020-02-12 17:00:00,4.4725,1.4060000000000001,4.6882931062,0.0025,0.166,0.1660188242,4.47,1.24,4.6388037251,4.5725,-1.734,4.8902466451,0.0025,0.166,0.1660188242,4.57,-1.9,4.9492322637
2020-02-12 17:30:00,4.83,1.3965,5.0278337532,0.0,0.1565,0.1565,4.83,1.24,4.98663213,4.66,-1.7435,4.9754790975,0.0,0.1565,0.1565,4.66,-1.9,5.0324546694
2020-02-12 18:00:00,5.2325,1.449,5.4294251307,0.0025,0.109,0.10902866600000001,5.23,1.34,5.3989350802,4.8825,-1.721,5.1769341555,0.0025,0.109,0.10902866600000001,4.88,-1.83,5.2118422846
2020-02-12 18:30:00,5.41,1.436,5.597338296,0.0,0.186,0.186,5.41,1.25,5.5525309544,4.84,-1.714,5.134529774,0.0,0.186,0.186,4.84,-1.9,5.1995769059
2020-02-12 19:00:00,5.41,1.4205,5.5933818259,0.0,0.1705,0.1705,5.41,1.25,5.5525309544,4.79,-1.7295,5.0926682839,0.0,0.1705,0.1705,4.79,-1.9,5.1530670479
2020-02-12 19:30:00,5.47,1.4485000000000001,5.6585379958,0.0,0.0785,0.0785,5.47,1.37,5.6389538037,4.68,-1.7615,5.0005281971,0.0,0.0785,0.0785,4.68,-1.8399999999999999,5.0287175303
2020-02-12 20:00:00,5.32,1.4175,5.5056068013,0.0,0.1375,0.1375,5.32,1.28,5.4718187104,4.58,-1.7825000000000002,4.9146420266,0.0,0.1375,0.1375,4.58,-1.92,4.9661655228
2020-02-12 20:30:00,5.12,1.483,5.3304492306,0.0,0.153,0.153,5.12,1.33,5.2899243851,4.5,-1.897,4.8835037627,0.0,0.153,0.153,4.5,-2.05,4.9449469158
2020-02-12 21:00:00,4.86,1.516,5.0909582595,0.0,0.186,0.186,4.86,1.33,5.0387002292,4.35,-1.8639999999999999,4.7325464604,0.0,0.186,0.186,4.35,-2.05,4.8088460154
2020-02-12 21:30:00,4.34,1.496,4.5906008321,0.0,0.316,0.316,4.34,1.18,4.4975548913,3.77,-1.8940000000000001,4.2190207395,0.0,0.316,0.316,3.77,-2.21,4.3700114416
2020-02-12 22:00:00,4.0405,1.486,4.3050942208,0.0005,0.386,0.3860003238,4.04,1.1,4.1870753516,3.7005,-1.9340000000000002,4.1754109079,0.0005,0.386,0.3860003238,3.7,-2.32,4.3671958967
2020-02-12 22:30:00,4.2005,1.4975,4.4594513676,0.0005,0.3175,0.3175003937,4.2,1.18,4.3626138954,3.6505,-1.9425,4.135148909,0.0005,0.3175,0.3175003937,3.65,-2.26,4.2930292335
2020-02-12 23:00:00,3.8705,1.4425,4.1305661234,0.0005,0.2225,0.2225005618,3.87,1.22,4.0577456796,3.6505,-1.9175,4.1234641383,0.0005,0.2225,0.2225005618,3.65,-2.14,4.2310873307
2020-02-12 23:30:00,3.6715,1.3519999999999999,3.9125204472,0.0015,0.222,0.22200506750000001,3.67,1.13,3.8400260416,3.5115,-1.858,3.972756757,0.0015,0.222,0.22200506750000001,3.51,-2.08,4.0800122549
2020-02-13 00:00:00,3.5745,1.244,3.7847835143,0.0145,0.184,0.1845704473,3.56,1.06,3.7144582378,3.4545,-1.746,3.8706700001,0.0145,0.184,0.1845704473,3.44,-1.9300000000000002,3.9444264475
2020-02-13 00:30:00,3.3905,1.242,3.6108245942,0.0205,0.232,0.23290395020000002,3.37,1.01,3.518096076,3.4605,-1.768,3.8859856214,0.0205,0.232,0.23290395020000002,3.44,-2.0,3.9791456369000002
2020-02-13 01:00:00,2.996,1.2835,3.2593539621,0.026000000000000002,0.1835,0.1853328088,2.9699999999999998,1.1,3.1671596108,3.926,-1.8165,4.3258696525,0.026000000000000002,0.1835,0.1853328088,3.9,-2.0,4.3829214002
2020-02-13 01:30:00,2.9505,1.2915,3.2207797969,0.030500000000000003,0.1915,0.19391364060000002,2.92,1.1,3.1203204964,3.8505000000000003,-1.8085,4.2540595318,0.030500000000000003,0.1915,0.19391364060000002,3.8200000000000003,-2.0,4.3118905366
2020-02-13 02:00:00,2.874,1.422,3.2065495474,0.044,0.192,0.19697715600000001,2.83,1.23,3.085741402,3.894,-1.948,4.3540716577,0.044,0.192,0.19697715600000001,3.85,-2.14,4.4047814929
2020-02-13 02:30:00,2.806,1.45,3.1585021767,0.016,0.22,0.22058105090000002,2.79,1.23,3.0490982273,3.956,-1.96,4.4149219699,0.016,0.22,0.22058105090000002,3.94,-2.18,4.5028879622
2020-02-13 03:00:00,3.45,1.4344999999999999,3.7363471801,0.0,0.14450000000000002,0.14450000000000002,3.45,1.29,3.6832865759,3.29,-1.9955,3.8478721717,0.0,0.14450000000000002,0.14450000000000002,3.29,-2.14,3.9247547694
2020-02-13 03:30:00,3.24,1.431,3.5419431108,0.0,0.181,0.181,3.24,1.25,3.4727654686,3.4,-1.999,3.9441096587,0.0,0.181,0.181,3.4,-2.18,4.0388612256
2020-02-13 04:00:00,3.24,1.4195,3.5373125745,0.0,0.1695,0.1695,3.24,1.25,3.4727654686,3.33,-2.0105,3.8898599268,0.0,0.1695,0.1695,3.33,-2.18,3.9801130637
2020-02-13 04:30:00,2.873,1.451,3.2186223761,0.003,0.251,0.2510179276,2.87,1.2,3.1107716085,3.473,-1.979,3.9972703186,0.003,0.251,0.2510179276,3.47,-2.23,4.1247787819
2020-02-13 05:00:00,2.468,1.471,2.8731280863,0.028,0.271,0.2724426545,2.44,1.2,2.7191175039,3.918,-1.959,4.3804571679,0.028,0.271,0.2724426545,3.89,-2.23,4.4838599443
2020-02-13 05:30:00,2.7295,1.4635,3.0970958171,0.029500000000000002,0.17350000000000002,0.17599005650000002,2.7,1.29,2.9923402213,3.9195,-1.9965000000000002,4.3986921352,0.029500000000000002,0.17350000000000002,0.17599005650000002,3.89,-2.17,4.4543237422
2020-02-13 06:00:00,2.2625,1.546,2.7402595224,0.0425,0.256,0.2595038535,2.22,1.29,2.5675864153,4.4925,-2.024,4.9273859449,0.0425,0.256,0.2595038535,4.45,-2.2800000000000002,5.0000899992
2020-02-13 06:30:00,2.8675,1.4945,3.2335872495,0.0375,0.24450000000000002,0.2473590508,2.83,1.25,3.0937679292,4.2675,-1.9455,4.6900454689,0.0375,0.24450000000000002,0.2473590508,4.23,-2.19,4.7632971774
2020-02-13 07:00:00,2.985,1.4915,3.3368843627,0.055,0.28150000000000003,0.28682268040000003,2.93,1.21,3.1700157728,4.425,-1.9085,4.8190245123,0.055,0.28150000000000003,0.28682268040000003,4.37,-2.19,4.8880466446
2020-02-13 07:30:00,3.2085,1.4885000000000002,3.5369626094,0.0585,0.2785,0.2845777574,3.15,1.21,3.374403651,4.7885,-1.8215,5.1232406248,0.0585,0.2785,0.2845777574,4.73,-2.1,5.1752198021
2020-02-13 08:00:00,3.274,1.3935,3.5582184095000002,0.054,0.2535,0.25918767330000003,3.22,1.1400000000000001,3.4158454298,4.924,-1.8465,5.2588343052,0.054,0.2535,0.25918767330000003,4.87,-2.1,5.3034799895999996
2020-02-13 08:30:00,2.5955,1.314,2.9091607467,0.0555,-0.256,0.2619470366,2.54,1.57,2.9860509038,3.8455,-1.786,4.2400078125,0.0555,-0.256,0.2619470366,3.79,-1.53,4.0871750635
2020-02-13 09:00:00,2.906,1.415,3.2321913619,0.046,-0.785,0.7863466157,2.86,2.2,3.6082682827,4.376,-1.875,4.7607773525,0.046,-0.785,0.7863466157,4.33,-1.09,4.4650867853000005
2020-02-13 09:30:00,3.0835,1.3935,3.3837574529,0.0635,-0.8065,0.8089959827000001,3.02,2.2,3.7363618668000003,4.2635,-1.8565,4.6501639218,0.0635,-0.8065,0.8089959827000001,4.2,-1.05,4.3292609069
2020-02-13 10:00:00,3.068,1.4100000000000001,3.3764958167,0.048,-0.79,0.7914568845000001,3.02,2.2,3.7363618668000003,4.248,-1.8399999999999999,4.6293740398,0.048,-0.79,0.7914568845000001,4.2,-1.05,4.3292609069
2020-02-13 10:30:00,2.999,1.408,3.3130748558,0.059000000000000004,-0.792,0.7941945605,2.94,2.2,3.6720021786,4.319,-1.842,4.6953940197,0.059000000000000004,-0.792,0.7941945605,4.26,-1.05,4.3874935897
2020-02-13 11:00:00,2.7675,1.4045,3.1034942404,0.0475,-0.7955,0.7969168714,2.7199999999999998,2.2,3.4983424647,4.4375,-1.8455,4.8059625987,0.0475,-0.7955,0.7969168714,4.39,-1.05,4.5138232132
2020-02-13 11:30:00,2.818,1.4325,3.1611991791,0.058,-0.8275,0.8295301381,2.76,2.26,3.5672398293,4.328,-1.8775,4.7176890794,0.058,-0.8275,0.8295301381,4.27,-1.05,4.3972036569
2020-02-13 12:00:00,2.831,1.464,3.1871393129,0.07100000000000001,-0.796,0.7991601842,2.76,2.26,3.5672398293,4.411,-1.846,4.7816981293000005,0.07100000000000001,-0.796,0.7991601842,4.34,-1.05,4.4652099615
2020-02-13 12:30:00,3.0935,1.45,3.4164663397,0.07350000000000001,-0.81,0.8133278859,3.02,2.26,3.7720021209,4.0535,-1.8599999999999999,4.4598724477000005,0.07350000000000001,-0.81,0.8133278859,3.98,-1.05,4.1161754093
2020-02-13 13:00:00,2.9375,1.443,3.2727901323,0.0675,-0.8170000000000001,0.8197836605000001,2.87,2.26,3.6530124555,4.4575,-1.867,4.8327006166,0.0675,-0.8170000000000001,0.8197836605000001,4.39,-1.05,4.5138232132
2020-02-13 13:30:00,3.266,1.4665,3.5801366245,0.076,-0.8535,0.8568770332000001,3.19,2.32,3.9444264475,4.146,-1.8635000000000002,4.5455415794,0.076,-0.8535,0.8568770332000001,4.07,-1.01,4.1934472693
2020-02-13 14:00:00,3.0395,1.5375,3.4062393485999998,0.059500000000000004,0.47750000000000004,0.4811927888,2.98,1.06,3.1629100525,4.4795,-1.7225000000000001,4.7992631205,0.059500000000000004,0.47750000000000004,0.4811927888,4.42,-2.2,4.937246196
2020-02-13 14:30:00,2.9205,1.4925000000000002,3.2797677509,0.060500000000000005,0.3325,0.3379593171,2.86,1.16,3.0862922739,4.6805,-1.7775,5.0066542221,0.060500000000000005,0.3325,0.3379593171,4.62,-2.11,5.0790254971
2020-02-13 15:00:00,3.2965,1.472,3.6102210805,0.0665,0.262,0.270307695,3.23,1.21,3.4492028064,4.8865,-1.778,5.1999198311,0.0665,0.262,0.270307695,4.82,-2.04,5.2339277794
2020-02-13 15:30:00,3.9215,1.438,4.1768416597,0.061500000000000006,0.088,0.1073603744,3.86,1.35,4.0892664379,4.7015,-1.732,5.0103818467,0.061500000000000006,0.088,0.1073603744,4.64,-1.82,4.9841749568000004
2020-02-13 16:00:00,4.5545,1.441,4.7770232625,0.0645,0.091,0.1115403514,4.49,1.35,4.6885605467,4.2245,-1.729,4.5646293661,0.0645,0.091,0.1115403514,4.16,-1.82,4.5407047911
2020-02-13 16:30:00,3.9165,1.4575,4.178908769,0.036500000000000005,0.34750000000000003,0.3494116483,3.88,1.11,4.0356536026,3.8265000000000002,-1.6825,4.1800608249,0.036500000000000005,0.34750000000000003,0.3494116483,3.79,-2.03,4.2994185653
2020-02-13 17:00:00,4.453,1.4304999999999999,4.6771293814,0.033,0.2705,0.2725055045,4.42,1.16,4.5696827023,4.043,-1.7595,4.4092730977,0.033,0.2705,0.2725055045,4.01,-2.03,4.494552258
2020-02-13 17:30:00,4.6795,1.4025,4.8851536823,0.059500000000000004,0.12250000000000001,0.1361855352,4.62,1.28,4.794037964,4.6395,-1.7575,4.9612263101,0.059500000000000004,0.12250000000000001,0.1361855352,4.58,-1.88,4.9508383129
2020-02-13 18:00:00,5.2445,1.4425,5.4392634152,0.0545,0.1625,0.1713957409,5.19,1.28,5.3455121364,4.6345,-1.7175,4.94250913,0.0545,0.1625,0.1713957409,4.58,-1.88,4.9508383129
2020-02-13 18:30:00,5.1645,1.4635,5.3678573472,0.0145,0.1835,0.1840719968,5.15,1.28,5.306684464,4.7645,-1.6965,5.0575263222,0.0145,0.1835,0.1840719968,4.75,-1.88,5.1085125037
2020-02-13 19:00:00,5.174,1.4225,5.3659838101,0.024,0.14250000000000002,0.1445069202,5.15,1.28,5.306684464,4.844,-1.6775,5.1262405572,0.024,0.14250000000000002,0.1445069202,4.82,-1.82,5.1521645936
2020-02-13 19:30:00,4.8645,1.3995,5.0618139535,0.0145,0.0695,0.0709964788,4.85,1.33,5.0290555773,5.0645,-1.7505000000000002,5.3584895726,0.0145,0.0695,0.0709964788,5.05,-1.82,5.367951192
2020-02-13 20:00:00,4.917,1.374,5.1053662944,0.007,0.044,0.0445533388,4.91,1.33,5.0869440728,5.057,-1.706,5.3370108675,0.007,0.044,0.0445533388,5.05,-1.75,5.3446234666
2020-02-13 20:30:00,4.8145,1.3655,5.0043981157,0.0045000000000000005,0.035500000000000004,0.0357840747,4.8100000000000005,1.33,4.9904909578000005,4.9745,-1.7145000000000001,5.2616689843,0.0045000000000000005,0.035500000000000004,0.0357840747,4.97,-1.75,5.2690985946
2020-02-13 21:00:00,3.8425000000000002,1.4655,4.1124805775,0.052500000000000005,0.2255,0.2315307755,3.79,1.24,3.987693569,4.4025,-1.7845,4.7504154029,0.052500000000000005,0.2255,0.2315307755,4.35,-2.01,4.7919307174
2020-02-13 21:30:00,3.8245,1.446,4.0887303959,0.0345,0.156,0.159769365,3.79,1.29,4.0035234482,4.8445,-1.804,5.1694870393,0.0345,0.156,0.159769365,4.8100000000000005,-1.96,5.194006161
2020-02-13 22:00:00,4.5085,1.44,4.7328820237,0.0085,0.09,0.09040049780000001,4.5,1.35,4.698137929,4.0485,-1.87,4.4595125574,0.0085,0.09,0.09040049780000001,4.04,-1.96,4.4903451983
2020-02-13 22:30:00,4.4145,1.488,4.6585356337,0.0045000000000000005,0.138,0.1380733501,4.41,1.35,4.6120060711,3.7345,-1.9420000000000002,4.2092581591,0.0045000000000000005,0.138,0.1380733501,3.73,-2.08,4.2707493488
2020-02-13 23:00:00,4.1495,1.4885000000000002,4.4083990858,0.0195,0.0485,0.0522733202,4.13,1.44,4.3738427041,3.6395,-1.9915,4.1487386637,0.0195,0.0485,0.0522733202,3.62,-2.04,4.1552376587
2020-02-13 23:30:00,3.9635,1.5070000000000001,4.2403279649,0.0035,0.137,0.1370447007,3.96,1.37,4.1902863864,3.3335,-2.003,3.8889884610000003,0.0035,0.137,0.1370447007,3.33,-2.14,3.958345614
2020-02-14 00:00:00,3.92,1.5045000000000002,4.1987998583,0.0,0.0545,0.0545,3.92,1.45,4.1795813187,3.29,-2.0255,3.8635152711,0.0,0.0545,0.0545,3.29,-2.08,3.8923643201
2020-02-14 00:30:00,3.79,1.3715,4.0305225778,0.0,0.1315,0.1315,3.79,1.24,3.987693569,3.13,-1.9485000000000001,3.6869434834,0.0,0.1315,0.1315,3.13,-2.08,3.7580979232000002
2020-02-14 01:00:00,3.7199999999999998,1.3465,3.9561928985,0.0,0.10650000000000001,0.10650000000000001,3.7199999999999998,1.24,3.9212242986,3.2,-1.9035000000000002,3.7233469151,0.0,0.10650000000000001,0.10650000000000001,3.2,-2.01,3.7789019569
2020-02-14 01:30:00,3.7199999999999998,1.384,3.9691127472,0.0,0.094,0.094,3.7199999999999998,1.29,3.9373214245,3.13,-1.916,3.6698713874,0.0,0.094,0.094,3.13,-2.01,3.7198118232
2020-02-14 02:00:00,3.66,1.3765,3.9102880009,0.0,0.08650000000000001,0.08650000000000001,3.66,1.29,3.8806829296,3.13,-1.9235000000000002,3.6737926248,0.0,0.08650000000000001,0.08650000000000001,3.13,-2.01,3.7198118232
2020-02-14 02:30:00,3.33,1.3195000000000001,3.5818961808000003,0.0,0.1095,0.1095,3.33,1.21,3.5430213096000003,3.24,-1.9005,3.7562614725,0.0,0.1095,0.1095,3.24,-2.01,3.812833592
2020-02-14 03:00:00,3.26,1.34,3.5246560116,0.0,0.13,0.13,3.26,1.21,3.4773121804000002,3.29,-1.88,3.7892611417,0.0,0.13,0.13,3.29,-2.01,3.8554117809
2020-02-14 03:30:00,3.15,1.3054999999999999,3.4098138146,0.0,0.1855,0.1855,3.15,1.12,3.3431871022,3.44,-1.8745,3.9175694314,0.0,0.1855,0.1855,3.44,-2.06,4.0096383877
2020-02-14 04:00:00,3.26,1.2945,3.5076103333,0.0,0.17450000000000002,0.17450000000000002,3.26,1.12,3.4470277051,3.25,-1.9255,3.7775720046,0.0,0.17450000000000002,0.17450000000000002,3.25,-2.1,3.8694314828
2020-02-14 04:30:00,3.36,1.431,3.652035186,0.0,0.091,0.091,3.36,1.34,3.6173470942,3.25,-2.009,3.8208089458,0.0,0.091,0.091,3.25,-2.1,3.8694314828
2020-02-14 05:00:00,3.2800000000000002,1.452,3.5870188178999998,0.0,0.162,0.162,3.2800000000000002,1.29,3.5245567097,3.19,-2.018,3.7747084656,0.0,0.162,0.162,3.19,-2.18,3.8637417098
2020-02-14 05:30:00,3.63,1.4185,3.8973121828,0.0,-0.12150000000000001,0.12150000000000001,3.63,1.54,3.9431586324000003,3.54,-2.0015,4.0666450853,0.0,-0.12150000000000001,0.12150000000000001,3.54,-1.88,4.0082415097
2020-02-14 06:00:00,3.63,1.422,3.8985874365,0.0,-0.078,0.078,3.63,1.5,3.927709256,3.54,-2.008,4.0698481544,0.0,-0.078,0.078,3.54,-1.9300000000000002,4.0319350193
2020-02-14 06:30:00,3.89,1.4445000000000001,4.1495397636,0.0,-0.0555,0.0555,3.89,1.5,4.1691845726,3.6,-1.9855,4.1112297734,0.0,-0.0555,0.0555,3.6,-1.9300000000000002,4.0847154124
2020-02-14 07:00:00,3.79,1.3995,4.0401361673,0.0,-0.030500000000000003,0.030500000000000003,3.79,1.43,4.0508023897,3.86,-1.9605000000000001,4.3293371606,0.0,-0.030500000000000003,0.030500000000000003,3.86,-1.9300000000000002,4.3156111966
2020-02-14 07:30:00,3.7,1.303,3.9227297893,0.0,0.013000000000000001,0.013000000000000001,3.7,1.29,3.9184308084,4.33,-1.837,4.7035591842999995,0.0,0.013000000000000001,0.013000000000000001,4.33,-1.85,4.7086516117
2020-02-14 08:00:00,3.65,1.3365,3.8869952727,0.0,0.0465,0.0465,3.65,1.29,3.8712530271,4.64,-1.8035,4.9781735858000005,0.0,0.0465,0.0465,4.64,-1.85,4.9952077034
2020-02-14 08:30:00,3.96,1.3335,4.1784952136,0.0,-0.0165,0.0165,3.96,1.35,4.1837901477,4.52,-1.8165,4.8713521993,0.0,-0.0165,0.0165,4.52,-1.8,4.8652235303
2020-02-14 09:00:00,4.17,1.38,4.3924139149,0.0,-0.02,0.02,4.17,1.4,4.3987384555,4.47,-1.82,4.8263132928,0.0,-0.02,0.02,4.47,-1.8,4.8188069063
2020-02-14 09:30:00,4.76,1.4,4.9616126411,0.0,-0.07,0.07,4.76,1.47,4.9818169376,4.23,-1.87,4.62491081,0.0,-0.07,0.07,4.23,-1.8,4.5970534041
2020-02-14 10:00:00,4.86,1.395,5.0562461372,0.0,-0.075,0.075,4.86,1.47,5.0774501475,4.16,-1.8250000000000002,4.5427111949,0.0,-0.075,0.075,4.16,-1.75,4.5131031453
2020-02-14 10:30:00,4.271,1.4265,4.5029260765,0.011,0.036500000000000005,0.038121516200000004,4.26,1.3900000000000001,4.4810378262,4.521,-1.8035,4.8674483305,0.011,0.036500000000000005,0.038121516200000004,4.51,-1.8399999999999999,4.870903407
2020-02-14 11:00:00,4.1685,1.429,4.4066351392,0.018500000000000003,-0.081,0.083085799,4.15,1.51,4.4161748154,4.8885000000000005,-1.8010000000000002,5.2097056779,0.018500000000000003,-0.081,0.083085799,4.87,-1.72,5.1648136462
2020-02-14 11:30:00,3.771,1.5305,4.0697507602,0.021,-0.08950000000000001,0.0919306804,3.75,1.62,4.0849602201,5.451,-1.8795000000000002,5.765927614,0.021,-0.08950000000000001,0.0919306804,5.43,-1.79,5.7174294924
2020-02-14 12:00:00,3.5375,1.5385,3.8575754691,0.0275,-0.0015,0.0275408787,3.51,1.54,3.8329753456,5.5075,-1.9015,5.8265134085,0.0275,-0.0015,0.0275408787,5.48,-1.9,5.8000344827
2020-02-14 12:30:00,3.79,1.492,4.073102503,0.03,-0.108,0.1120892502,3.76,1.6,4.0862696925,5.5600000000000005,-1.858,5.8622319981,0.03,-0.108,0.1120892502,5.53,-1.75,5.800293096
2020-02-14 13:00:00,3.6425,1.4835,3.9330113781,0.022500000000000003,0.053500000000000006,0.0580387801,3.62,1.43,3.892210169,5.3325,-1.8365,5.6398837311,0.022500000000000003,0.053500000000000006,0.0580387801,5.31,-1.8900000000000001,5.6363285923
2020-02-14 13:30:00,3.582,1.4875,3.8785796692,0.012,-0.022500000000000003,0.025500000000000002,3.5700000000000003,1.51,3.8762094887,5.442,-1.9125,5.7682770608,0.012,-0.022500000000000003,0.025500000000000002,5.43,-1.8900000000000001,5.7495217192
2020-02-14 14:00:00,3.6415,1.5325,3.9508326338,0.0115,-0.0275,0.029807717100000002,3.63,1.56,3.9510125285,5.4415,-1.8475000000000001,5.7465797219,0.0115,-0.0275,0.029807717100000002,5.43,-1.82,5.7268927002000005
2020-02-14 14:30:00,4.2105,1.464,4.4577579847,0.0105,-0.146,0.1463770815,4.2,1.6099999999999999,4.4980106714,5.2505,-1.776,5.5427363504,0.0105,-0.146,0.1463770815,5.24,-1.63,5.4876679929
2020-02-14 15:00:00,4.3495,1.3995,4.5691082828,0.0195,-0.12050000000000001,0.1220676042,4.33,1.52,4.5890412942,5.0095,-1.7505000000000002,5.3065375246,0.0195,-0.12050000000000001,0.1220676042,4.99,-1.63,5.2494761643
2020-02-14 15:30:00,4.451,1.385,4.6615046927,0.031,-0.085,0.0904765163,4.42,1.47,4.6580360668,4.851,-1.7149999999999999,5.145233328,0.031,-0.085,0.0904765163,4.82,-1.63,5.0881529065
2020-02-14 16:00:00,4.073,1.385,4.3020406786,0.023,-0.085,0.08805679990000001,4.05,1.47,4.3085264302,5.373,-1.755,5.6523582689000005,0.023,-0.085,0.08805679990000001,5.35,-1.67,5.6045874068
2020-02-14 16:30:00,4.1315,1.2625,4.320092418,0.0415,-0.11750000000000001,0.1246134022,4.09,1.38,4.3165379646,5.5115,-1.6275,5.746772007,0.0415,-0.11750000000000001,0.1246134022,5.47,-1.51,5.6745924964
2020-02-14 17:00:00,4.0785,0.9655,4.1912232701,0.0485,-0.1345,0.1429772709,4.03,1.1,4.177427438,5.7285,-1.3145,5.877382283,0.0485,-0.1345,0.1429772709,5.68,-1.18,5.8012757218
2020-02-14 17:30:00,4.5395,0.936,4.6349925836,0.029500000000000002,-0.10400000000000001,0.1081029602,4.51,1.04,4.6283582402,5.4395,-1.284,5.5889906288999995,0.029500000000000002,-0.10400000000000001,0.1081029602,5.41,-1.18,5.5371924294
2020-02-14 18:00:00,4.5375,0.9605,4.6380455474,0.0275,-0.0095,0.029094673100000003,4.51,0.97,4.6131334253,5.6075,-1.2695,5.7494074912,0.0275,-0.0095,0.029094673100000003,5.58,-1.26,5.7204894895
2020-02-14 18:30:00,4.617,0.9415,4.7120177472,0.047,-0.0285,0.0549658985,4.57,0.97,4.6718090714,5.687,-1.2885,5.8311406474,0.047,-0.0285,0.0549658985,5.64,-1.26,5.7790310607
2020-02-14 19:00:00,4.4565,0.9695,4.5607370567,0.036500000000000005,-0.09050000000000001,0.09758329780000001,4.42,1.06,4.5453272709,5.7465,-1.3505,5.903059588,0.036500000000000005,-0.09050000000000001,0.09758329780000001,5.71,-1.26,5.8473669288
2020-02-14 19:30:00,4.3305,0.967,4.4371521554,0.030500000000000003,-0.093,0.09787364300000001,4.3,1.06,4.4287244213,5.6505,-1.383,5.8172879635,0.030500000000000003,-0.093,0.09787364300000001,5.62,-1.29,5.7661512294
2020-02-14 20:00:00,3.9665,0.9645,4.0820806582,0.036500000000000005,0.0645,0.0741114026,3.93,0.9,4.0317365985,4.9365,-1.3655,5.1218768533,0.036500000000000005,0.0645,0.0741114026,4.9,-1.43,5.1044000627
2020-02-14 20:30:00,3.051,0.9400000000000001,3.1925226702,0.031,0.31,0.3115461443,3.02,0.63,3.0850121556,4.251,-1.3900000000000001,4.4724826439,0.031,0.31,0.3115461443,4.22,-1.7000000000000002,4.5495494282
2020-02-14 21:00:00,3.326,0.972,3.4651204885,0.036000000000000004,0.28200000000000003,0.2842885858,3.29,0.6900000000000001,3.3615770109,4.376,-1.358,4.581870797,0.036000000000000004,0.28200000000000003,0.2842885858,4.34,-1.6400000000000001,4.6395258378
2020-02-14 21:30:00,2.9450000000000003,0.9765,3.1026725979,0.035,0.35650000000000004,0.3582139724,2.91,0.62,2.9753151094,3.9050000000000002,-1.3635,4.1362008232,0.035,0.35650000000000004,0.3582139724,3.87,-1.72,4.2350088548
