Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-14 22:00:00,3.0075,0.999,3.1690782966,0.0175,0.379,0.3794038086,2.99,0.62,3.0536044276,3.7875,-1.371,4.0280016447,0.0175,0.379,0.3794038086,3.77,-1.75,4.1563686073
2020-02-14 22:30:00,1.215,1.4,1.853705748,0.005,-0.05,0.0502493781,1.21,1.45,1.888544413,2.165,-1.9,2.8804904096,0.005,-0.05,0.0502493781,2.16,-1.85,2.8439585088
2020-02-14 23:00:00,1.5825,1.268,2.0278388126,0.0025,-0.592,0.5920052787,1.58,1.8599999999999999,2.4404917537,1.8525,-1.892,2.6479086559000002,0.0025,-0.592,0.5920052787,1.85,-1.3,2.2610838108999998
2020-02-14 23:30:00,1.0705,1.283,1.6709456155,0.0005,-0.577,0.5770002166,1.07,1.8599999999999999,2.1458098704,1.3305,-1.917,2.33347793,0.0005,-0.577,0.5770002166,1.33,-1.34,1.8879883473999999
2020-02-15 00:00:00,0.911,1.298,1.5857884474000001,0.001,-0.512,0.5120009766,0.91,1.81,2.0258825237,1.221,-1.892,2.2517781862,0.001,-0.512,0.5120009766,1.22,-1.38,1.8419554826
2020-02-15 00:30:00,0.6505000000000001,1.3045,1.4576935549,0.0005,-0.5055000000000001,0.5055002473,0.65,1.81,1.9231744591000002,1.0505,-1.8855,2.1583930365,0.0005,-0.5055000000000001,0.5055002473,1.05,-1.38,1.734041522
2020-02-15 01:00:00,0.96,1.2965,1.6132303772,0.0,-0.5135000000000001,0.5135000000000001,0.96,1.81,2.0488289338,1.13,-1.8935,2.2050492625,0.0,-0.5135000000000001,0.5135000000000001,1.13,-1.38,1.7836199147
2020-02-15 01:30:00,0.52,1.79,1.864001073,0.0,-0.47000000000000003,0.47000000000000003,0.52,2.26,2.3190515303,0.6000000000000001,-2.36,2.4350770008,0.0,-0.47000000000000003,0.47000000000000003,0.6000000000000001,-1.8900000000000001,1.9829523444000001
2020-02-15 02:00:00,2.5,1.873,3.1238004098,0.0,0.363,0.363,2.5,1.51,2.9206334929,2.59,-2.377,3.5154272856,0.0,0.363,0.363,2.59,-2.74,3.7703713345
2020-02-15 02:30:00,2.64,1.8945,3.2494199867,0.0,0.3845,0.3845,2.64,1.51,3.0413319451,2.88,-2.4355,3.7717449874,0.0,0.3845,0.3845,2.88,-2.8200000000000003,4.0307319435
2020-02-15 03:00:00,2.98,1.9385,3.5550221167,0.0,0.34850000000000003,0.34850000000000003,2.98,1.5899999999999999,3.37764711,2.68,-2.4715,3.6456429131,0.0,0.34850000000000003,0.34850000000000003,2.68,-2.8200000000000003,3.8903470282
2020-02-15 03:30:00,1.98,2.0295,2.8353606913,0.0,-0.1605,0.1605,1.98,2.19,2.9523719278,1.6600000000000001,-2.6005000000000003,3.0851580592,0.0,-0.1605,0.1605,1.6600000000000001,-2.44,2.9511353746999998
2020-02-15 04:00:00,2.75,2.3609999999999998,3.6244752724,0.0,-0.779,0.779,2.75,3.14,4.1739789171,2.44,-2.969,3.8429885506,0.0,-0.779,0.779,2.44,-2.19,3.2786735123
2020-02-15 04:30:00,2.79,2.358,3.6529801532,0.0,-0.782,0.782,2.79,3.14,4.2004404531,2.31,-2.972,3.7641578075,0.0,-0.782,0.782,2.31,-2.19,3.1831116851
2020-02-15 05:00:00,2.47,2.374,3.4258978385,0.0,-0.766,0.766,2.47,3.14,3.9950594489,2.5700000000000003,-2.956,3.9169932346,0.0,-0.766,0.766,2.5700000000000003,-2.19,3.3765366871999998
2020-02-15 05:30:00,2.072,2.3225,3.1124251397,0.002,-0.7175,0.7175027875000001,2.07,3.04,3.6778390394000002,2.852,-2.9075,4.0727705865,0.002,-0.7175,0.7175027875000001,2.85,-2.19,3.5942454006
2020-02-15 06:00:00,1.9264999999999999,2.2835,2.987603471,0.006500000000000001,-0.7565000000000001,0.7565279241,1.92,3.04,3.5955528087,3.1365,-2.8665000000000003,4.2490533652,0.006500000000000001,-0.7565000000000001,0.7565279241,3.13,-2.11,3.7747847621
2020-02-15 06:30:00,1.5845,2.277,2.7740528564,0.0245,-0.633,0.6334739537,1.56,2.91,3.3017722514,3.2745,-2.843,4.3364731349,0.0245,-0.633,0.6334739537,3.25,-2.21,3.930216279
2020-02-15 07:00:00,1.5070000000000001,2.3125,2.7602002192,0.037,-0.5975,0.5986445105,1.47,2.91,3.2602147169,3.387,-2.8075,4.3992982679,0.037,-0.5975,0.5986445105,3.35,-2.21,4.0133028792
2020-02-15 07:30:00,1.7705000000000002,1.87,2.5751835371,0.0505,-0.6900000000000001,0.6918455391,1.72,2.56,3.0841530442,3.5605,-2.41,4.299448831,0.0505,-0.6900000000000001,0.6918455391,3.51,-1.72,3.9087721857
2020-02-15 08:00:00,1.9525000000000001,1.8035,2.6579820353,0.052500000000000005,-0.7165,0.7184208377,1.9,2.52,3.1560101394,3.6025,-2.4365,4.3490847888,0.052500000000000005,-0.7165,0.7184208377,3.55,-1.72,3.9447306625
2020-02-15 08:30:00,2.1255,1.669,2.7024639220999997,0.0755,-0.721,0.7249422391,2.05,2.39,3.1487457821,3.8055,-2.291,4.4419040118,0.0755,-0.721,0.7249422391,3.73,-1.57,4.0469494684
2020-02-15 09:00:00,2.2785,1.2545,2.6010252786,0.0685,-0.7255,0.7287266291000001,2.21,1.98,2.9672377727,3.9785,-1.8355000000000001,4.3814977462,0.0685,-0.7255,0.7287266291000001,3.91,-1.11,4.0645048899
2020-02-15 09:30:00,2.4565,1.324,2.7905856464000003,0.0665,-0.756,0.7589191327,2.39,2.08,3.1683591968,4.2365,-1.866,4.6292427296,0.0665,-0.756,0.7589191327,4.17,-1.11,4.315205673
2020-02-15 10:00:00,2.5705,1.3285,2.8935069552,0.060500000000000005,-0.7515000000000001,0.7539313629000001,2.51,2.08,3.259831284,4.2805,-1.8615,4.6677470476,0.060500000000000005,-0.7515000000000001,0.7539313629000001,4.22,-1.11,4.3635421391
2020-02-15 10:30:00,2.6310000000000002,1.3275000000000001,2.9469335334,0.051000000000000004,-0.7525000000000001,0.7542262592000001,2.58,2.08,3.3140307784,4.401,-1.8025,4.7558182524,0.051000000000000004,-0.7525000000000001,0.7542262592000001,4.35,-1.05,4.4749301671
2020-02-15 11:00:00,2.7795,1.333,3.0826140287,0.0495,-0.747,0.7486382638,2.73,2.08,3.4320984834,4.3995,-1.7970000000000002,4.7523477619,0.0495,-0.747,0.7486382638,4.35,-1.05,4.4749301671
2020-02-15 11:30:00,3.02,1.1400000000000001,3.2280024783,0.04,-0.79,0.79101201,2.98,1.9300000000000002,3.5503943443,4.8100000000000005,-1.54,5.0505148252,0.04,-0.79,0.79101201,4.77,-0.75,4.8286022822
2020-02-15 12:00:00,4.11,0.9865,4.2267342299,0.04,0.10650000000000001,0.11376401010000001,4.07,0.88,4.1640485108,5.8,-1.3235000000000001,5.9490883545,0.04,0.10650000000000001,0.11376401010000001,5.76,-1.43,5.9348546739
2020-02-15 12:30:00,2.5404999999999998,0.9925,2.7274890467,0.0405,0.4525,0.45430881570000003,2.5,0.54,2.5576551761,4.4005,-1.2575,4.5766479546,0.0405,0.4525,0.45430881570000003,4.36,-1.71,4.6833428232
2020-02-15 13:00:00,3.515,0.9705,3.6465182366,0.035,0.1605,0.1642718783,3.48,0.81,3.5730239294,5.285,-1.2695,5.4353339594,0.035,0.1605,0.1642718783,5.25,-1.43,5.4412682345
2020-02-15 13:30:00,3.609,0.9805,3.7398210184,0.029,0.0505,0.05823444,3.58,0.93,3.6988241375,5.409,-1.2995,5.5629112208,0.029,0.0505,0.05823444,5.38,-1.35,5.5467918656
2020-02-15 14:00:00,3.174,1.0285,3.3364784204,0.044,0.20850000000000002,0.21309211620000001,3.13,0.8200000000000001,3.2356297687,5.064,-1.3415,5.2386752381,0.044,0.20850000000000002,0.21309211620000001,5.02,-1.55,5.2538462102
2020-02-15 14:30:00,3.665,1.033,3.8077964757,0.045,0.083,0.09441398200000001,3.62,0.9500000000000001,3.7425793245000003,5.585,-1.317,5.7381803736,0.045,0.083,0.09441398200000001,5.54,-1.4,5.7141578557
2020-02-15 15:00:00,3.8215,1.004,3.9511869419,0.0415,-0.056,0.0697011478,3.7800000000000002,1.06,3.9258120179000002,5.6415,-1.296,5.7884486911,0.0415,-0.056,0.0697011478,5.6,-1.24,5.7356429457
2020-02-15 15:30:00,3.8345000000000002,1.0095,3.9651583197,0.0545,-0.1105,0.12320917170000001,3.7800000000000002,1.12,3.9424357952999998,5.6545000000000005,-1.3005,5.8021263775000005,0.0545,-0.1105,0.12320917170000001,5.6,-1.19,5.7250414846
2020-02-15 16:00:00,3.8965,0.979,4.0176054124,0.0565,-0.14100000000000001,0.15189881500000002,3.84,1.12,4.0,5.6565,-1.331,5.8109855661,0.0565,-0.14100000000000001,0.15189881500000002,5.6,-1.19,5.7250414846
2020-02-15 16:30:00,3.9515000000000002,1.026,4.0825271891,0.061500000000000006,-0.164,0.1751520768,3.89,1.19,4.0679478856,5.8015,-1.354,5.9574086858,0.061500000000000006,-0.164,0.1751520768,5.74,-1.19,5.8620559533000005
2020-02-15 17:00:00,3.8895,0.9985,4.0156210603,0.0795,-0.1915,0.20734632860000002,3.81,1.19,3.9915160027,6.0495,-1.3815,6.2052391171,0.0795,-0.1915,0.20734632860000002,5.97,-1.19,6.0874460983
2020-02-15 17:30:00,3.9025,1.0595,4.0437663755,0.0925,-0.21050000000000002,0.2299271624,3.81,1.27,4.0160926284,6.3025,-1.4005,6.4562300532,0.0925,-0.21050000000000002,0.2299271624,6.21,-1.19,6.3229897991
2020-02-15 18:00:00,4.761,0.9655,4.8579122316,0.101,-0.1245,0.16031609400000002,4.66,1.09,4.785781023,5.421,-1.3145,5.5780956652,0.101,-0.1245,0.16031609400000002,5.32,-1.19,5.4514676923
2020-02-15 18:30:00,4.684,0.977,4.7848077286,0.10400000000000001,-0.113,0.1535740864,4.58,1.09,4.7079188607999995,5.524,-1.343,5.6849120486,0.10400000000000001,-0.113,0.1535740864,5.42,-1.23,5.5578143186
2020-02-15 19:00:00,4.7865,0.9815,4.8860950154000005,0.10650000000000001,-0.1085,0.1520345356,4.68,1.09,4.8052575373,5.3765,-1.3385,5.5406077735,0.10650000000000001,-0.1085,0.1520345356,5.27,-1.23,5.4116356123
2020-02-15 19:30:00,4.2745,0.9590000000000001,4.3807569266,0.10450000000000001,-0.181,0.20900059810000002,4.17,1.1400000000000001,4.3230197779,5.8545,-1.411,6.0221334467,0.10450000000000001,-0.181,0.20900059810000002,5.75,-1.23,5.8800850334
2020-02-15 20:00:00,3.8965,0.989,4.0200538865,0.0965,-0.211,0.2320199345,3.8,1.2,3.984971769,5.9965,-1.441,6.1672111404,0.0965,-0.211,0.2320199345,5.9,-1.23,6.0268482642
2020-02-15 20:30:00,3.575,0.989,3.7092783665,0.095,-0.171,0.1956169727,3.48,1.16,3.6682420858,5.955,-1.4809999999999999,6.1363984551,0.095,-0.171,0.1956169727,5.86,-1.31,6.0046398726
2020-02-15 21:00:00,3.4385,1.0265,3.5884515463,0.0985,-0.0935,0.1358105298,3.34,1.12,3.5227829908,5.8485,-1.4735,6.0312647513,0.0985,-0.0935,0.1358105298,5.75,-1.38,5.9132816608
2020-02-15 21:30:00,2.4715,1.099,2.7048314642999998,0.0815,0.139,0.1611311578,2.39,0.96,2.5755970182,4.9315,-1.5510000000000002,5.169651173,0.0815,0.139,0.1611311578,4.85,-1.69,5.1360101246
2020-02-15 22:00:00,0.48450000000000004,1.4575,1.5359187804,0.0645,-0.6625,0.6656324061000001,0.42,2.12,2.1612033685,2.8945,-2.0525,3.5483639188,0.0645,-0.6625,0.6656324061000001,2.83,-1.3900000000000001,3.1529351405
2020-02-15 22:30:00,0.5875,1.3585,1.4800940848000002,0.0475,-0.6315000000000001,0.6332839016,0.54,1.99,2.0619650821,2.7075,-1.9415,3.3316630232,0.0475,-0.6315000000000001,0.6332839016,2.66,-1.31,2.9650801001
2020-02-15 23:00:00,0.5605,1.2945,1.4106347862,0.07050000000000001,-0.6155,0.6195244144000001,0.49,1.9100000000000001,1.9718519213999999,2.4305,-1.9255,3.1007870775,0.07050000000000001,-0.6155,0.6195244144000001,2.36,-1.31,2.6992035862
2020-02-15 23:30:00,0.42750000000000005,1.3054999999999999,1.3737126701,0.0775,-0.6045,0.6094477008,0.35000000000000003,1.9100000000000001,1.9418032856,2.3375,-1.9145,3.0214593328,0.0775,-0.6045,0.6094477008,2.26,-1.31,2.612221277
2020-02-16 00:00:00,0.125,1.351,1.3567704301,0.065,-0.619,0.6224034062,0.06,1.97,1.9709134938,2.465,-1.979,3.1611178403,0.065,-0.619,0.6224034062,2.4,-1.3599999999999999,2.7585503439
2020-02-16 00:30:00,-0.002,1.409,1.4090014194,0.088,-0.631,0.6371067414,-0.09,2.04,2.041984329,2.528,-2.051,3.255362499,0.088,-0.631,0.6371067414,2.44,-1.42,2.8231188427
2020-02-16 01:00:00,-0.081,1.408,1.410327976,0.079,-0.632,0.6369183621,-0.16,2.04,2.04626489,2.799,-2.052,3.4706058549,0.079,-0.632,0.6369183621,2.7199999999999998,-1.42,3.0683546079
2020-02-16 01:30:00,-0.6515000000000001,1.447,1.5869030374,0.0785,-0.593,0.5981732609,-0.73,2.04,2.1666794871,2.5085,-2.063,3.24785179,0.0785,-0.593,0.5981732609,2.43,-1.47,2.840035211
2020-02-16 02:00:00,-0.5445,1.4625,1.5605724911,0.0755,-0.6275000000000001,0.6320257115,-0.62,2.09,2.1800229357,2.5655,-2.0975,3.313803932,0.0755,-0.6275000000000001,0.6320257115,2.49,-1.47,2.8915393824
2020-02-16 02:30:00,-0.5535,1.4675,1.5684127327000001,0.0665,-0.6225,0.6260419315,-0.62,2.09,2.1800229357,2.3765,-2.1425,3.1996966262,0.0665,-0.6225,0.6260419315,2.31,-1.52,2.765230551
2020-02-16 03:00:00,-0.47250000000000003,1.4335,1.5093636076,0.0575,-0.6065,0.6092195827,-0.53,2.04,2.1077238908,1.9575,-2.0765,2.8537096033,0.0575,-0.6065,0.6092195827,1.9,-1.47,2.4022697600000003
2020-02-16 03:30:00,-0.40950000000000003,1.491,1.5462119033000001,0.060500000000000005,-0.649,0.6518138154,-0.47000000000000003,2.14,2.1910043359,2.6505,-2.119,3.3934217613,0.060500000000000005,-0.649,0.6518138154,2.59,-1.47,2.9780866341000003
2020-02-16 04:00:00,-0.8655,1.4925000000000002,1.7252960616,0.0845,-0.6075,0.6133485958,-0.9500000000000001,2.1,2.3048861143,2.0745,-2.0775,2.9359081219,0.0845,-0.6075,0.6133485958,1.99,-1.47,2.4740654801
2020-02-16 04:30:00,-0.4455,1.4955,1.5604456093999999,0.0845,-0.6345000000000001,0.6401019450000001,-0.53,2.13,2.1949487466,2.3845,-2.1045,3.1803711261,0.0845,-0.6345000000000001,0.6401019450000001,2.3,-1.47,2.7296336751
2020-02-16 05:00:00,-0.804,1.6605,1.8449054854,0.076,-0.5895,0.5943788775000001,-0.88,2.25,2.415967715,2.076,-2.2995,3.0979793818,0.076,-0.5895,0.5943788775000001,2.0,-1.71,2.6313684653
2020-02-16 05:30:00,-0.368,1.876,1.9117531221,0.092,-0.644,0.6505382387,-0.46,2.52,2.5616400996,2.372,-2.534,3.4709566405,0.092,-0.644,0.6505382387,2.2800000000000002,-1.8900000000000001,2.9615029968
2020-02-16 06:00:00,0.807,1.912,2.0753296124,0.08700000000000001,-0.028,0.0913947482,0.72,1.94,2.0692993983,3.227,-2.448,4.050460838,0.08700000000000001,-0.028,0.0913947482,3.14,-2.42,3.9643410550000002
2020-02-16 06:30:00,1.5015,1.953,2.4634754413,0.061500000000000006,0.363,0.3681728534,1.44,1.5899999999999999,2.1451573369,4.0915,-2.497,4.793264154,0.061500000000000006,0.363,0.3681728534,4.03,-2.86,4.9417102303
2020-02-16 07:00:00,1.9455,1.9540000000000002,2.7573694439,0.025500000000000002,0.164,0.1659706299,1.92,1.79,2.6249761904,4.4955,-2.456,5.1226415305,0.025500000000000002,0.164,0.1659706299,4.47,-2.62,5.1812450241
2020-02-16 07:30:00,2.1485,1.957,2.9061832788,0.0285,0.137,0.1399330197,2.12,1.82,2.7940651388,4.5385,-2.433,5.1495117487,0.0285,0.137,0.1399330197,4.51,-2.5700000000000003,5.1908573473
2020-02-16 08:00:00,2.1695,1.9260000000000002,2.9010698458,0.0495,0.156,0.1636650543,2.12,1.77,2.7617566873,4.6095,-2.474,5.2314592849,0.0495,0.156,0.1636650543,4.5600000000000005,-2.63,5.2640763672
2020-02-16 08:30:00,2.5655,1.932,3.2116061792,0.0755,0.07200000000000001,0.104327609,2.49,1.8599999999999999,3.1080057915,4.9155,-2.498,5.5138139477,0.0755,0.07200000000000001,0.104327609,4.84,-2.5700000000000003,5.4800091241
2020-02-16 09:00:00,2.7960000000000003,1.9155000000000002,3.3892117446,0.08600000000000001,0.0555,0.1023535539,2.71,1.8599999999999999,3.2868982339,5.116,-2.4245,5.661418219,0.08600000000000001,0.0555,0.1023535539,5.03,-2.48,5.6081458612
2020-02-16 09:30:00,3.0615,1.5514999999999999,3.4321909183,0.0815,-0.0085,0.0819420527,2.98,1.56,3.3636289926,5.5515,-2.0485,5.9173900074,0.0815,-0.0085,0.0819420527,5.47,-2.04,5.8380219253
2020-02-16 10:00:00,3.221,1.4555,3.5345892619,0.101,0.025500000000000002,0.1041693333,3.12,1.43,3.4320984834,5.571,-1.9245,5.8940428612,0.101,0.025500000000000002,0.1041693333,5.47,-1.9500000000000002,5.8071852046
2020-02-16 10:30:00,3.3245,0.9895,3.4686323674,0.10450000000000001,0.08950000000000001,0.1375881536,3.22,0.9,3.3434114315,5.7145,-1.4005,5.883613728,0.10450000000000001,0.08950000000000001,0.1375881536,5.61,-1.49,5.8044982557
2020-02-16 11:00:00,3.4859999999999998,1.067,3.6456391758,0.106,-0.023,0.10846658470000001,3.38,1.09,3.5514081714,5.926,-1.443,6.0991577287,0.106,-0.023,0.10846658470000001,5.82,-1.42,5.9907261663
2020-02-16 11:30:00,3.5205,1.0975,3.6876044392000003,0.1005,0.1075,0.1471614759,3.42,0.99,3.5604072801,5.9205000000000005,-1.4425,6.0936956357,0.1005,0.1075,0.1471614759,5.82,-1.55,6.0228647669
2020-02-16 12:00:00,3.7475,1.1395,3.9169141553,0.0975,0.0395,0.1051974334,3.65,1.1,3.8121516234,6.1175,-1.4105,6.2780025884,0.0975,0.0395,0.1051974334,6.02,-1.45,6.1921644035
2020-02-16 12:30:00,3.862,1.1395,4.026599589,0.092,-0.0105,0.0925972462,3.77,1.15,3.9414971775,6.2620000000000005,-1.4304999999999999,6.4233148958,0.092,-0.0105,0.0925972462,6.17,-1.42,6.3312952861
2020-02-16 13:00:00,3.866,1.179,4.0417814142,0.096,0.029,0.100284595,3.77,1.15,3.9414971775,6.266,-1.441,6.4295596272,0.096,0.029,0.100284595,6.17,-1.47,6.3426965874
2020-02-16 13:30:00,3.8775,1.086,4.0267110959,0.1075,0.046,0.11692839690000001,3.77,1.04,3.9108183287,6.1075,-1.424,6.2713102499,0.1075,0.046,0.11692839690000001,6.0,-1.47,6.1774509306
2020-02-16 14:00:00,3.875,1.0105,4.0045892736,0.105,0.060500000000000005,0.12118271330000001,3.77,0.9500000000000001,3.8878528779,5.765,-1.3595000000000002,5.9231296837,0.105,0.060500000000000005,0.12118271330000001,5.66,-1.42,5.8354091545
2020-02-16 14:30:00,3.737,0.9695,3.8607122724,0.097,0.059500000000000004,0.11379477140000001,3.64,0.91,3.7520261193,5.567,-1.3605,5.7308332073,0.097,0.059500000000000004,0.11379477140000001,5.47,-1.42,5.6513095827
2020-02-16 15:00:00,3.7395,0.9925,3.8689684026,0.0995,-0.007500000000000001,0.09978226300000001,3.64,1.0,3.774864236,5.5695,-1.4275,5.7495292416,0.0995,-0.007500000000000001,0.09978226300000001,5.47,-1.42,5.6513095827
2020-02-16 15:30:00,3.7855,0.9735,3.9086714495,0.10550000000000001,0.043500000000000004,0.11411616890000001,3.68,0.93,3.7956949298,5.4855,-1.3765,5.6555691579000005,0.10550000000000001,0.043500000000000004,0.11411616890000001,5.38,-1.42,5.5642429853
2020-02-16 16:00:00,3.632,0.912,3.7447520612,0.10200000000000001,0.022,0.10434557970000001,3.5300000000000002,0.89,3.640467003,5.842,-1.228,5.9696690025,0.10200000000000001,0.022,0.10434557970000001,5.74,-1.25,5.8745297684
2020-02-16 16:30:00,3.9735,0.9985,4.0970360628,0.10350000000000001,-0.0115,0.1041369291,3.87,1.01,3.9996249824000003,5.7135,-1.3115,5.8620913077,0.10350000000000001,-0.0115,0.1041369291,5.61,-1.3,5.7586543567
2020-02-16 17:00:00,3.936,0.969,4.0535240224,0.106,0.009000000000000001,0.1063813893,3.83,0.96,3.9484807205,5.676,-1.361,5.8368910389,0.106,0.009000000000000001,0.1063813893,5.57,-1.37,5.7360090655
2020-02-16 17:30:00,3.9985,0.9555,4.1110804541,0.0985,-0.0045000000000000005,0.0986027383,3.9,0.96,4.0164163131,5.6685,-1.2945,5.8144322595,0.0985,-0.0045000000000000005,0.0986027383,5.57,-1.29,5.7174294924
2020-02-16 18:00:00,4.0045,0.9395,4.1132323664,0.10450000000000001,0.08950000000000001,0.1375881536,3.9,0.85,3.9915535823,5.7245,-1.3005,5.8703663003,0.10450000000000001,0.08950000000000001,0.1375881536,5.62,-1.3900000000000001,5.7893436588
2020-02-16 18:30:00,4.3565000000000005,0.997,4.4691275715,0.0765,0.057,0.0954004717,4.28,0.9400000000000001,4.3820086718,5.7365,-1.333,5.8893396277,0.0765,0.057,0.0954004717,5.66,-1.3900000000000001,5.8281815346
2020-02-16 19:00:00,3.8875,1.089,4.0371496442,0.0975,0.079,0.1254880472,3.79,1.01,3.922269751,6.0875,-1.491,6.2674346626,0.0975,0.079,0.1254880472,5.99,-1.57,6.1923339703
2020-02-16 19:30:00,3.7965,1.057,3.9408959958,0.10650000000000001,0.047,0.11640983640000001,3.69,1.01,3.8257286888,6.0965,-1.483,6.2742809349,0.10650000000000001,0.047,0.11640983640000001,5.99,-1.53,6.1823134828
2020-02-16 20:00:00,3.648,1.0885,3.8069326564,0.108,0.0785,0.1335149804,3.54,1.01,3.6812633701,6.098,-1.4515,6.2683695049,0.108,0.0785,0.1335149804,5.99,-1.53,6.1823134828
2020-02-16 20:30:00,3.5455,1.0185,3.6888904158,0.10550000000000001,0.1285,0.166260338,3.44,0.89,3.5532661032,5.8155,-1.4015,5.9819931879,0.10550000000000001,0.1285,0.166260338,5.71,-1.53,5.9114296071
2020-02-16 21:00:00,3.481,1.0285,3.6297621479,0.111,0.0985,0.1484023248,3.37,0.93,3.4959691074,5.711,-1.4315,5.8876746896,0.111,0.0985,0.1484023248,5.6,-1.53,5.8052476261
2020-02-16 21:30:00,3.355,1.033,3.5104293185,0.095,0.043000000000000003,0.10427847330000001,3.26,0.99,3.4070074846000002,5.695,-1.487,5.8859318718,0.095,0.043000000000000003,0.10427847330000001,5.6,-1.53,5.8052476261
2020-02-16 22:00:00,3.1385,1.026,3.3019476450000003,0.1085,0.166,0.1983135144,3.03,0.86,3.1496825237,5.3685,-1.484,5.5698337722,0.1085,0.166,0.1983135144,5.26,-1.65,5.5127216509
2020-02-16 22:30:00,3.045,0.925,3.1823968954,0.105,0.065,0.12349089040000001,2.94,0.86,3.0632009401999998,5.365,-1.445,5.5561902415,0.105,0.065,0.12349089040000001,5.26,-1.51,5.4724491775
2020-02-16 23:00:00,2.7485,0.916,2.8971206827,0.1085,0.096,0.1448732204,2.64,0.8200000000000001,2.7644167558,5.1585,-1.4140000000000001,5.3487866147,0.1085,0.096,0.1448732204,5.05,-1.51,5.2709202233
2020-02-16 23:30:00,2.6635,0.879,2.8047946895,0.10350000000000001,0.099,0.1432244742,2.56,0.78,2.6761913235,4.9235,-1.411,5.1216963254,0.10350000000000001,0.099,0.1432244742,4.82,-1.51,5.050990002
2020-02-17 00:00:00,2.4075,0.9205000000000001,2.5774748301,0.1075,0.1405,0.1769081683,2.3,0.78,2.4286621832,4.8575,-1.4195,5.0606606782,0.1075,0.1405,0.1769081683,4.75,-1.56,4.9996099848
2020-02-17 00:30:00,2.4665,0.8815000000000001,2.6192870213,0.10650000000000001,0.0315,0.11106079420000001,2.36,0.85,2.5084058683,4.7965,-1.4185,5.0018551059,0.10650000000000001,0.0315,0.11106079420000001,4.69,-1.45,4.9090324912
2020-02-17 01:00:00,2.279,0.9495,2.4688846166,0.109,0.0995,0.1475847214,2.17,0.85,2.3305364189,4.799,-1.5105,5.0311043768,0.109,0.0995,0.1475847214,4.69,-1.6099999999999999,4.9586490096
2020-02-17 01:30:00,2.276,0.9665,2.4727107089,0.106,-0.0035,0.10605776730000001,2.17,0.97,2.3769307941,4.866,-1.5535,5.1079661559,0.106,-0.0035,0.10605776730000001,4.76,-1.55,5.0060063923
2020-02-17 02:00:00,2.2095000000000002,0.965,2.4110402838000002,0.0995,0.135,0.1677058437,2.11,0.8300000000000001,2.2673773396,4.6395,-1.545,4.8899882669,0.0995,0.135,0.1677058437,4.54,-1.6800000000000002,4.8408676908
2020-02-17 02:30:00,2.271,0.9405,2.458044192,0.101,0.0405,0.1088175078,2.17,0.9,2.3492339177,4.641,-1.5095,4.8803146671,0.101,0.0405,0.1088175078,4.54,-1.55,4.7973013247
2020-02-17 03:00:00,2.154,0.9635,2.3596712165,0.10400000000000001,0.0635,0.1218533955,2.05,0.9,2.2388613177,4.644,-1.5365,4.891581365,0.10400000000000001,0.0635,0.1218533955,4.54,-1.6,4.8136888142
2020-02-17 03:30:00,1.9795,0.9705,2.2046066543,0.059500000000000004,0.1405,0.1525794875,1.92,0.8300000000000001,2.0917217788,4.5995,-1.5495,4.8534884877,0.059500000000000004,0.1405,0.1525794875,4.54,-1.69,4.8443472212
2020-02-17 04:00:00,2.0595,1.0125,2.2949284303,0.0695,0.10250000000000001,0.1238406234,1.99,0.91,2.1881956037,4.5495,-1.5875,4.8185170437,0.0695,0.10250000000000001,0.1238406234,4.48,-1.69,4.7881624868
2020-02-17 04:30:00,2.0375,1.0185,2.2778824597,0.0975,0.0685,0.1191574589,1.94,0.9500000000000001,2.1601157376,4.6275,-1.6215000000000002,4.9033680771,0.0975,0.0685,0.1191574589,4.53,-1.69,4.8349767321
2020-02-17 05:00:00,2.0845,1.524,2.5821921404,0.0945,0.154,0.180682733,1.99,1.37,2.4159884106,4.5045,-2.096,4.9682729645,0.0945,0.154,0.180682733,4.41,-2.25,4.9508181142000005
2020-02-17 05:30:00,2.123,1.5535,2.6306826586,0.083,0.1335,0.1571981234,2.04,1.42,2.4855582874,4.533,-2.1165,5.0027653603,0.083,0.1335,0.1571981234,4.45,-2.25,4.9864817256
2020-02-17 06:00:00,2.1815,1.55,2.6760871155,0.061500000000000006,0.2,0.2092420847,2.12,1.35,2.5133443855,4.6615,-2.05,5.0923552753,0.061500000000000006,0.2,0.2092420847,4.6,-2.25,5.1207909545
2020-02-17 06:30:00,2.6305,1.545,3.0506647226,0.1005,0.105,0.14534527860000002,2.5300000000000002,1.44,2.9110994487,4.7705,-2.045,5.1903463516,0.1005,0.105,0.14534527860000002,4.67,-2.15,5.1411477318
2020-02-17 07:00:00,2.6265,1.544,3.0467094134,0.0965,0.10400000000000001,0.1418740639,2.5300000000000002,1.44,2.9110994487,5.0165,-2.016,5.406433968,0.0965,0.10400000000000001,0.1418740639,4.92,-2.12,5.3573127592
2020-02-17 07:30:00,2.7645,1.6025,3.1953820585,0.0945,0.10250000000000001,0.1394148486,2.67,1.5,3.0624989796,5.1845,-2.0175,5.5632136846,0.0945,0.10250000000000001,0.1394148486,5.09,-2.12,5.5138462075
2020-02-17 08:00:00,2.8145,1.5525,3.2142909794,0.0845,0.1925,0.2102296364,2.73,1.3599999999999999,3.05,5.1745,-2.0275,5.5575360098,0.0845,0.1925,0.2102296364,5.09,-2.22,5.5530622183
2020-02-17 08:30:00,3.0695,1.4405000000000001,3.3907035406,0.0795,0.0805,0.1131392947,2.99,1.3599999999999999,3.2847678761,5.2395,-1.9195000000000002,5.5800394712,0.0795,0.0805,0.1131392947,5.16,-2.0,5.5340401155
2020-02-17 09:00:00,3.1195,1.438,3.4349853348,0.0995,0.038,0.1065093893,3.02,1.4,3.3287234790999998,5.5295,-1.912,5.8507362144,0.0995,0.038,0.1065093893,5.43,-1.9500000000000002,5.7695233772000005
2020-02-17 09:30:00,3.1125,1.238,3.349671663,0.0925,-0.012,0.0932751307,3.02,1.25,3.2684705903999998,5.7625,-1.712,6.0114349576,0.0925,-0.012,0.0932751307,5.67,-1.7000000000000002,5.9193665202
2020-02-17 10:00:00,3.233,1.01,3.3870915252,0.093,-0.09,0.12941792770000002,3.14,1.1,3.3271008401,5.763,-1.42,5.9353659533,0.093,-0.09,0.12941792770000002,5.67,-1.33,5.8238990376
2020-02-17 10:30:00,3.5484999999999998,1.018,3.6916359856,0.0985,-0.232,0.252044143,3.45,1.25,3.6694686264,6.0485,-1.422,6.2134077808,0.0985,-0.232,0.252044143,5.95,-1.19,6.0678332212
2020-02-17 11:00:00,3.649,1.0385,3.793900796,0.099,-0.2715,0.2889865914,3.55,1.31,3.7839926004,6.119,-1.4615,6.2911162165,0.099,-0.2715,0.2889865914,6.02,-1.19,6.1364892243
2020-02-17 11:30:00,3.5435,1.0415,3.6933879433,0.10350000000000001,-0.2685,0.2877577106,3.44,1.31,3.6809917142,6.1235,-1.4085,6.2834007114,0.10350000000000001,-0.2685,0.2877577106,6.02,-1.1400000000000001,6.1269894728
2020-02-17 12:00:00,3.4435000000000002,1.068,3.6053177738,0.0935,-0.17200000000000001,0.19577091200000002,3.35,1.24,3.5721282172,6.1735,-1.422,6.3351547929,0.0935,-0.17200000000000001,0.19577091200000002,6.08,-1.25,6.2071652145
2020-02-17 12:30:00,3.583,1.068,3.7387849631,0.10300000000000001,-0.232,0.2538365616,3.48,1.3,3.714888962,6.093,-1.422,6.2567350112,0.10300000000000001,-0.232,0.2538365616,5.99,-1.19,6.1070614865
2020-02-17 13:00:00,3.49,1.034,3.6399527469,0.11,-0.266,0.2878471817,3.38,1.3,3.6213809521,6.25,-1.456,6.4173542835,0.11,-0.266,0.2878471817,6.14,-1.19,6.2542545519
2020-02-17 13:30:00,3.481,1.045,3.6344719011,0.101,-0.255,0.274273586,3.38,1.3,3.6213809521,6.161,-1.445,6.3281866281,0.101,-0.255,0.274273586,6.06,-1.19,6.1757347741
2020-02-17 14:00:00,3.375,1.1485,3.5650634286000003,0.105,-0.1515,0.1843291892,3.27,1.3,3.5189344978,6.055,-1.4015,6.215080631,0.105,-0.1515,0.1843291892,5.95,-1.25,6.0798848673
2020-02-17 14:30:00,3.2705,1.1235,3.4580952127,0.1005,-0.2265,0.2477952784,3.17,1.35,3.4454898055,6.0905,-1.4365,6.2576131632,0.1005,-0.2265,0.2477952784,5.99,-1.21,6.1109900998
2020-02-17 15:00:00,3.3665,1.1105,3.5449305353,0.10650000000000001,-0.3295,0.3462838431,3.26,1.44,3.5638742963,6.2165,-1.4195,6.3765078609,0.10650000000000001,-0.3295,0.3462838431,6.11,-1.09,6.2064643719
2020-02-17 15:30:00,3.363,1.0925,3.536004136,0.10300000000000001,-0.2675,0.2866448151,3.26,1.3599999999999999,3.5323080273,6.213,-1.4375,6.3771290758,0.10300000000000001,-0.2675,0.2866448151,6.11,-1.17,6.2210127793
2020-02-17 16:00:00,3.2695,0.737,3.351536849,0.0995,-0.593,0.6012896557,3.17,1.33,3.4377027213,6.2095,-1.103,6.3067027241,0.0995,-0.593,0.6012896557,6.11,-0.51,6.1312478338
2020-02-17 16:30:00,3.3415,0.602,3.3952947221,0.0915,-0.20800000000000002,0.22723611070000002,3.25,0.81,3.3494178599,6.4315,-0.928,6.4981055893,0.0915,-0.20800000000000002,0.22723611070000002,6.34,-0.72,6.3807523067
2020-02-17 17:00:00,3.5665,0.6175,3.619561921,0.0965,-0.2725,0.2890821682,3.47,0.89,3.5823176855,6.5065,-0.9925,6.5817625679,0.0965,-0.2725,0.2890821682,6.41,-0.72,6.4503100701000005
2020-02-17 17:30:00,3.668,0.6255000000000001,3.7209507186,0.098,-0.21450000000000002,0.2358267372,3.5700000000000003,0.84,3.6674923313,6.568,-0.9845,6.6413751776000005,0.098,-0.21450000000000002,0.2358267372,6.47,-0.77,6.5156580635
2020-02-17 18:00:00,3.871,0.6145,3.919470787,0.101,-0.17550000000000002,0.2024876539,3.77,0.79,3.8518826566,6.651,-0.9455,6.717869547,0.101,-0.17550000000000002,0.2024876539,6.55,-0.77,6.5951042448
2020-02-17 18:30:00,3.9775,0.5805,4.019637608,0.08750000000000001,-0.20950000000000002,0.227038543,3.89,0.79,3.9694080163,6.8375,-0.9795,6.907302404,0.08750000000000001,-0.20950000000000002,0.227038543,6.75,-0.77,6.7937765639
2020-02-17 19:00:00,3.9725,0.637,4.023248097,0.0825,-0.153,0.1738253434,3.89,0.79,3.9694080163,6.8325,-0.973,6.9014335648,0.0825,-0.153,0.1738253434,6.75,-0.8200000000000001,6.7996249897
2020-02-17 19:30:00,3.8215,0.5915,3.8670058831,0.061500000000000006,-0.1985,0.20780880640000002,3.76,0.79,3.8420957823,6.8115,-1.0185,6.8872254573,0.061500000000000006,-0.1985,0.20780880640000002,6.75,-0.8200000000000001,6.7996249897
2020-02-17 20:00:00,3.659,0.6215,3.7114071792,0.079,-0.1685,0.1861001075,3.58,0.79,3.6661287484000002,6.6690000000000005,-0.9885,6.7418612601,0.079,-0.1685,0.1861001075,6.59,-0.8200000000000001,6.6408207324
2020-02-17 20:30:00,3.714,0.5730000000000001,3.7579415908,0.064,-0.147,0.16032778920000001,3.65,0.72,3.7203360063,6.424,-0.967,6.496373219,0.064,-0.147,0.16032778920000001,6.36,-0.8200000000000001,6.4126437606
2020-02-17 21:00:00,3.6945,0.5115000000000001,3.7297402725,0.044500000000000005,-0.20850000000000002,0.2131959193,3.65,0.72,3.7203360063,6.2945,-0.8985000000000001,6.3583042157000005,0.044500000000000005,-0.20850000000000002,0.2131959193,6.25,-0.6900000000000001,6.2879726463
2020-02-17 21:30:00,3.4085,0.47350000000000003,3.4412315383,0.0485,-0.17650000000000002,0.1830423448,3.36,0.65,3.4222945519,6.1985,-0.9265,6.2673602497,0.0485,-0.17650000000000002,0.1830423448,6.15,-0.75,6.1955629284
2020-02-17 22:00:00,3.108,0.5035000000000001,3.1485196919,0.068,-0.14650000000000002,0.16151238340000001,3.04,0.65,3.1087135603,6.218,-0.9965,6.2973435868,0.068,-0.14650000000000002,0.16151238340000001,6.15,-0.85,6.2084619673
2020-02-17 22:30:00,2.9835000000000003,0.499,3.0249418589,0.07350000000000001,-0.191,0.2046539763,2.91,0.6900000000000001,2.9906855401,6.0735,-1.041,6.1620680985,0.07350000000000001,-0.191,0.2046539763,6.0,-0.85,6.0599092402
2020-02-17 23:00:00,2.774,0.482,2.8155638867,0.094,-0.138,0.1669730517,2.68,0.62,2.7507817071,5.724,-1.028,5.8155790769,0.094,-0.138,0.1669730517,5.63,-0.89,5.69991228
2020-02-17 23:30:00,2.769,0.4365,2.8031934022,0.089,-0.1335,0.1604470318,2.68,0.5700000000000001,2.7399452549000003,5.319,-0.9835,5.409161973,0.089,-0.1335,0.1604470318,5.23,-0.85,5.2986224625
2020-02-18 00:00:00,2.58,0.42550000000000004,2.61485186,0.09,-0.10450000000000001,0.1379139224,2.49,0.53,2.5457808232,5.13,-0.9545,5.2180427605,0.09,-0.10450000000000001,0.1379139224,5.04,-0.85,5.1111740334
2020-02-18 00:30:00,2.6275,0.3775,2.6544797042,0.1075,-0.1525,0.1865810816,2.52,0.53,2.5751310646,5.0075,-1.0025,5.1068642531,0.1075,-0.1525,0.1865810816,4.9,-0.85,4.9731780583
2020-02-18 01:00:00,3.061,0.34,3.0798248327,0.101,-0.19,0.2151766716,2.96,0.53,3.0070749908,4.551,-0.92,4.6430594439,0.101,-0.19,0.2151766716,4.45,-0.73,4.5094789056
2020-02-18 01:30:00,2.4055,0.389,2.4367501411,0.0955,-0.14100000000000001,0.1702975337,2.31,0.53,2.370021097,5.0055,-0.981,5.1007245809,0.0955,-0.14100000000000001,0.1702975337,4.91,-0.84,4.9813351624
2020-02-18 02:00:00,2.5415,0.767,2.6547149094,0.061500000000000006,0.027,0.0671658395,2.48,0.74,2.5880494586,4.4615,-1.333,4.6563796291,0.061500000000000006,0.027,0.0671658395,4.4,-1.3599999999999999,4.6053881487
2020-02-18 02:30:00,2.6575,0.8250000000000001,2.7826123068,0.0775,-0.115,0.1386767825,2.58,0.9400000000000001,2.7459060435,4.5775,-1.415,4.7912139641,0.0775,-0.115,0.1386767825,4.5,-1.3,4.6840153715
2020-02-18 03:00:00,2.2720000000000002,1.212,2.5750588343,0.082,-0.128,0.1520131573,2.19,1.34,2.5674306222,4.912,-1.808,5.2341769171,0.082,-0.128,0.1520131573,4.83,-1.6800000000000002,5.113834178
2020-02-18 03:30:00,2.6785,1.441,3.0415198914,0.0785,-0.11900000000000001,0.1425596366,2.6,1.56,3.0320949853,4.4285,-2.029,4.8711860209,0.0785,-0.11900000000000001,0.1425596366,4.35,-1.9100000000000001,4.7508525551
2020-02-18 04:00:00,2.278,1.5275,2.742724968,0.078,-0.0325,0.0845,2.2,1.56,2.696961253,4.638,-2.0825,5.0840781121,0.078,-0.0325,0.0845,4.5600000000000005,-2.05,4.9996099848
2020-02-18 04:30:00,2.4314999999999998,1.4255,2.8185532636,0.0915,-0.1345,0.1626729848,2.34,1.56,2.8123299949,4.5815,-2.0345,5.0129165662,0.0915,-0.1345,0.1626729848,4.49,-1.9,4.8754589528
2020-02-18 05:00:00,2.696,1.4335,3.0534141956,0.08600000000000001,-0.1265,0.1529648652,2.61,1.56,3.0406742673,4.286,-2.0265,4.740938541,0.08600000000000001,-0.1265,0.1529648652,4.2,-1.9,4.6097722286
2020-02-18 05:30:00,2.5765000000000002,1.4405000000000001,2.9518456091000003,0.08650000000000001,-0.11950000000000001,0.14752118490000002,2.49,1.56,2.9383158442,4.4965,-2.0195,4.9291878134000005,0.08650000000000001,-0.11950000000000001,0.14752118490000002,4.41,-1.9,4.8018850465
2020-02-18 06:00:00,2.71,1.4495,3.0732963167,0.09,-0.0105,0.0906104299,2.62,1.46,2.9993332592,4.43,-1.9905,4.8566439287000005,0.09,-0.0105,0.0906104299,4.34,-1.98,4.7703249365
2020-02-18 06:30:00,2.8975,1.4315,3.2318258771,0.0775,-0.0285,0.08257420900000001,2.8200000000000003,1.46,3.1755314516,4.6175,-1.9785,5.0235215238,0.0775,-0.0285,0.08257420900000001,4.54,-1.9500000000000002,4.9410626387
2020-02-18 07:00:00,2.724,1.417,3.070515429,0.084,-0.043000000000000003,0.09436630750000001,2.64,1.46,3.0168195173,5.084,-1.903,5.4284864373,0.084,-0.043000000000000003,0.09436630750000001,5.0,-1.8599999999999999,5.3347539775
2020-02-18 07:30:00,2.7055,1.4575,3.0731151134,0.0655,-0.0025,0.0655476926,2.64,1.46,3.0168195173,5.2055,-1.8625,5.5286649835,0.0655,-0.0025,0.0655476926,5.14,-1.8599999999999999,5.4661869708
2020-02-18 08:00:00,2.722,1.434,3.0766280243,0.082,0.064,0.104019229,2.64,1.37,2.9743066419,5.182,-1.976,5.5459624953999995,0.082,0.064,0.104019229,5.1,-2.04,5.4928681033
2020-02-18 08:30:00,3.0975,0.9695,3.2456796669,0.0775,-0.060500000000000005,0.0983183604,3.02,1.03,3.1908149429,5.4675,-1.4705,5.6617953425,0.0775,-0.060500000000000005,0.0983183604,5.39,-1.4100000000000001,5.5713732598
2020-02-18 09:00:00,3.108,0.9745,3.2571942297,0.088,-0.0555,0.1040396559,3.02,1.03,3.1908149429,5.588,-1.4655,5.7769744893,0.088,-0.0555,0.1040396559,5.5,-1.4100000000000001,5.6778605126
2020-02-18 09:30:00,3.2025,1.031,3.3643672882,0.10250000000000001,-0.169,0.1976543701,3.1,1.2,3.3241540277,5.6025,-1.469,5.7918880557,0.10250000000000001,-0.169,0.1976543701,5.5,-1.3,5.6515484604
2020-02-18 10:00:00,3.33,1.095,3.5054136703000003,0.09,-0.105,0.13829316690000001,3.24,1.2,3.4550832117,5.59,-1.475,5.78132554,0.09,-0.105,0.13829316690000001,5.5,-1.37,5.6680596327
2020-02-18 10:30:00,3.3355,1.0715,3.5033801535,0.0955,-0.08850000000000001,0.1302017665,3.24,1.16,3.441395066,5.5955,-1.4585,5.7824599004,0.0955,-0.08850000000000001,0.1302017665,5.5,-1.37,5.6680596327
2020-02-18 11:00:00,3.3725,1.0705,3.5383225545,0.10250000000000001,-0.1695,0.1980820537,3.27,1.24,3.4972131762,5.6025,-1.4495,5.7869729998,0.10250000000000001,-0.1695,0.1980820537,5.5,-1.28,5.6469814946
2020-02-18 11:30:00,3.374,1.06,3.536591014,0.10400000000000001,-0.08,0.1312097557,3.27,1.1400000000000001,3.4630189142,5.514,-1.43,5.6964107998,0.10400000000000001,-0.08,0.1312097557,5.41,-1.35,5.5758945471
2020-02-18 12:00:00,3.371,1.0525,3.5314865496,0.101,-0.08750000000000001,0.1336310218,3.27,1.1400000000000001,3.4630189142,5.621,-1.4375,5.8019003137,0.101,-0.08750000000000001,0.1336310218,5.52,-1.35,5.6826842249
2020-02-18 12:30:00,3.454,1.089,3.6216069638,0.094,-0.151,0.1778679285,3.36,1.24,3.5815080623,5.714,-1.441,5.8929005591,0.094,-0.151,0.1778679285,5.62,-1.29,5.7661512294
2020-02-18 13:00:00,3.4985,1.039,3.6495237018,0.0685,-0.101,0.12203790390000001,3.43,1.1400000000000001,3.6144847489,5.6285,-1.391,5.797835221,0.0685,-0.101,0.12203790390000001,5.5600000000000005,-1.29,5.707687798
2020-02-18 13:30:00,3.782,0.7765000000000001,3.8608906032,0.082,-0.28350000000000003,0.295120738,3.7,1.06,3.8488439823,6.032,-1.2135,6.1528535047,0.082,-0.28350000000000003,0.295120738,5.95,-0.93,6.0222421074
2020-02-18 14:00:00,2.928,0.537,2.9768360721000002,0.078,-0.033,0.08469356530000001,2.85,0.5700000000000001,2.9064411227,5.338,-0.963,5.4241693373,0.078,-0.033,0.08469356530000001,5.26,-0.93,5.3415821626
2020-02-18 14:30:00,2.8155,0.5625,2.8711402787,0.0855,0.022500000000000003,0.08841097220000001,2.73,0.54,2.7828941769,5.2155,-0.9075000000000001,5.2938640425,0.0855,0.022500000000000003,0.08841097220000001,5.13,-0.93,5.2136167868
2020-02-18 15:00:00,3.158,0.534,3.2028299986,0.088,-0.096,0.1302305648,3.07,0.63,3.1339751116,5.498,-0.936,5.5771049838,0.088,-0.096,0.1302305648,5.41,-0.84,5.4748241981
2020-02-18 15:30:00,3.2585,0.5650000000000001,3.3071206888,0.0985,-0.065,0.11801377040000001,3.16,0.63,3.2221886971,5.7085,-0.9550000000000001,5.7878318263,0.0985,-0.065,0.11801377040000001,5.61,-0.89,5.6801584485
2020-02-18 16:00:00,3.2115,0.5875,3.2647953228,0.1015,-0.1125,0.1515206257,3.11,0.7000000000000001,3.1878048874,6.0215,-1.0025,6.1043810907,0.1015,-0.1125,0.1515206257,5.92,-0.89,5.9865265388
2020-02-18 16:30:00,3.3555,0.5750000000000001,3.4044096772,0.10550000000000001,-0.125,0.16357032130000002,3.25,0.7000000000000001,3.324530042,6.0255,-1.015,6.1103907608,0.10550000000000001,-0.125,0.16357032130000002,5.92,-0.89,5.9865265388
2020-02-18 17:00:00,3.442,0.606,3.4949391983,0.082,-0.034,0.0887693641,3.36,0.64,3.4204093322,6.002,-0.924,6.072707798,0.082,-0.034,0.0887693641,5.92,-0.89,5.9865265388
2020-02-18 17:30:00,3.5985,0.611,3.6500031849,0.0785,-0.079,0.11136987920000001,3.52,0.6900000000000001,3.5869903818999997,6.2785,-0.969,6.3528358431,0.0785,-0.079,0.11136987920000001,6.2,-0.89,6.2635533046
2020-02-18 18:00:00,3.793,0.5985,3.8399285475,0.10300000000000001,-0.0115,0.1036400019,3.69,0.61,3.740080213,6.303,-0.9415,6.3729295657,0.10300000000000001,-0.0115,0.1036400019,6.2,-0.93,6.269362009
2020-02-18 18:30:00,3.988,0.6075,4.0340054846,0.098,-0.1325,0.1648036711,3.89,0.74,3.9597600937,6.608,-0.9725,6.6791781119,0.098,-0.1325,0.1648036711,6.51,-0.84,6.5639698354
2020-02-18 19:00:00,3.779,0.619,3.829360521,0.079,-0.07100000000000001,0.10621675950000001,3.7,0.6900000000000001,3.7637879855,6.729,-0.981,6.8001324987,0.079,-0.07100000000000001,0.10621675950000001,6.65,-0.91,6.7119743742
2020-02-18 19:30:00,3.7725,0.5740000000000001,3.8159182709,0.07250000000000001,-0.116,0.1367927264,3.7,0.6900000000000001,3.7637879855,6.5425,-0.9560000000000001,6.6119771816,0.07250000000000001,-0.116,0.1367927264,6.47,-0.84,6.5243007288
2020-02-18 20:00:00,3.9655,0.5485,4.0032539889,0.0755,-0.0915,0.1186275685,3.89,0.64,3.9422962852000003,6.2355,-0.9315,6.304692895,0.0755,-0.0915,0.1186275685,6.16,-0.84,6.2170089271
2020-02-18 20:30:00,3.672,0.5605,3.714531498,0.10200000000000001,-0.0795,0.1293222719,3.5700000000000003,0.64,3.6269132882,6.182,-0.9795,6.2591168906,0.10200000000000001,-0.0795,0.1293222719,6.08,-0.9,6.1462508898
2020-02-18 21:00:00,3.6575,0.499,3.6913828371,0.08750000000000001,-0.14100000000000001,0.1659435145,3.5700000000000003,0.64,3.6269132882,6.0675,-0.9510000000000001,6.141576121,0.08750000000000001,-0.14100000000000001,0.1659435145,5.98,-0.81,6.0346085209
2020-02-18 21:30:00,3.5715,0.501,3.6064682516,0.0915,-0.049,0.1037942677,3.48,0.55,3.5231945731,5.7015,-0.9490000000000001,5.7799397272,0.0915,-0.049,0.1037942677,5.61,-0.9,5.6817338903
2020-02-18 22:00:00,3.6525,0.47850000000000004,3.6837098827,0.0925,-0.12150000000000001,0.152703962,3.56,0.6000000000000001,3.6102077503,5.3925,-0.9715,5.4793127763000005,0.0925,-0.12150000000000001,0.152703962,5.3,-0.85,5.3677276384
2020-02-18 22:30:00,3.5735,0.739,3.6491126661,0.0835,-0.07100000000000001,0.10960497250000001,3.49,0.81,3.5827642959,5.0635,-1.271,5.2205816965,0.0835,-0.07100000000000001,0.10960497250000001,4.98,-1.2,5.1225384332
2020-02-18 23:00:00,3.2565,0.8145,3.356814338,0.0765,-0.035500000000000004,0.084335639,3.18,0.85,3.2916409282,4.8665,-1.3655,5.0544448261,0.0765,-0.035500000000000004,0.084335639,4.79,-1.33,4.9712171548
2020-02-18 23:30:00,3.1395,0.8190000000000001,3.2445679605,0.08950000000000001,-0.121,0.1505033222,3.05,0.9400000000000001,3.1915670132,4.7395,-1.391,4.9394069735,0.08950000000000001,-0.121,0.1505033222,4.65,-1.27,4.8203111933
2020-02-19 00:00:00,2.726,1.0425,2.9185411167,0.066,-0.0575,0.087534279,2.66,1.1,2.8784718168000003,4.786,-1.6075,5.0487475922,0.066,-0.0575,0.087534279,4.72,-1.55,4.9679875201
2020-02-19 00:30:00,2.667,1.488,3.0540191551,0.067,-0.082,0.1058914539,2.6,1.57,3.0372520475,4.667,-2.062,5.1022282387,0.067,-0.082,0.1058914539,4.6,-1.98,5.0080335462
2020-02-19 01:00:00,2.685,1.444,3.0486654457,0.085,-0.126,0.1519901313,2.6,1.57,3.0372520475,4.6850000000000005,-2.046,5.1122735647,0.085,-0.126,0.1519901313,4.6,-1.92,4.9846163343
2020-02-19 01:30:00,2.7560000000000002,1.437,3.1081352931,0.08600000000000001,-0.133,0.1583824485,2.67,1.57,3.0973859947,4.496,-2.053,4.9425524782,0.08600000000000001,-0.133,0.1583824485,4.41,-1.92,4.809833677
2020-02-19 02:00:00,2.75,1.458,3.112597629,0.08,-0.112,0.1376372043,2.67,1.57,3.0973859947,4.44,-2.032,4.882890947,0.08,-0.112,0.1376372043,4.36,-1.92,4.7640319059
2020-02-19 02:30:00,2.651,1.4585,3.0257268961,0.081,-0.1115,0.1378160005,2.5700000000000003,1.57,3.0116108646,4.491,-2.0315,4.9291047108,0.081,-0.1115,0.1378160005,4.41,-1.92,4.809833677
2020-02-19 03:00:00,2.963,1.424,3.2874222424,0.083,-0.146,0.16794344290000002,2.88,1.57,3.2801371923,4.183,-2.016,4.6434626089,0.083,-0.146,0.16794344290000002,4.1,-1.87,4.5063177873
2020-02-19 03:30:00,3.061,1.4425,3.3838627706,0.061,-0.1275,0.1413409,3.0,1.57,3.385985824,4.061,-1.9975,4.5256742315,0.061,-0.1275,0.1413409,4.0,-1.87,4.4155294133
2020-02-19 04:00:00,3.432,1.4545,3.7274916834000003,0.032,-0.1155,0.1198509491,3.4,1.57,3.744983311,3.552,-1.9855,4.0692645834,0.032,-0.1155,0.1198509491,3.52,-1.87,3.9858876050000003
2020-02-19 04:30:00,3.2735,1.4100000000000001,3.5642533931,0.0235,-0.11,0.1124822208,3.25,1.52,3.5878823838000002,3.7635,-2.02,4.2713384612,0.0235,-0.11,0.1124822208,3.74,-1.9100000000000001,4.199488064
2020-02-19 05:00:00,3.125,1.4145,3.4302237901,0.045,-0.14550000000000002,0.1522998687,3.08,1.56,3.4525353003,3.935,-2.0155,4.4211384563,0.045,-0.14550000000000002,0.1522998687,3.89,-1.87,4.3161325281
2020-02-19 05:30:00,3.3365,1.4344999999999999,3.6318070571,0.036500000000000005,-0.1255,0.13070003830000002,3.3,1.56,3.6501506818,3.7865,-1.9955,4.2801404767,0.036500000000000005,-0.1255,0.13070003830000002,3.75,-1.87,4.1903937762
2020-02-19 06:00:00,3.4405,1.3965,3.713118972,0.0205,-0.053500000000000006,0.057293106,3.42,1.45,3.7146870661999998,3.8705,-1.9835,4.3491427316,0.0205,-0.053500000000000006,0.057293106,3.85,-1.9300000000000002,4.3066692466
2020-02-19 06:30:00,3.559,1.3900000000000001,3.8208089458,0.029,-0.11,0.1137585162,3.5300000000000002,1.5,3.8354791096,4.199,-1.94,4.6254946762,0.029,-0.11,0.1137585162,4.17,-1.83,4.5538774687
2020-02-19 07:00:00,3.8280000000000003,1.3005,4.0428806871,0.028,-0.08950000000000001,0.0937776626,3.8,1.3900000000000001,4.046245173,4.138,-1.8195000000000001,4.5203566508,0.028,-0.08950000000000001,0.0937776626,4.11,-1.73,4.4592600283
2020-02-19 07:30:00,3.947,1.366,4.1766930699,0.017,-0.024,0.0294108823,3.93,1.3900000000000001,4.1685728973,4.127,-1.804,4.5040587252,0.017,-0.024,0.0294108823,4.11,-1.78,4.478894953
2020-02-19 08:00:00,3.805,1.344,4.035388581,0.045,-0.046,0.0643506022,3.76,1.3900000000000001,4.0087030322,4.295,-1.826,4.6670441395,0.045,-0.046,0.0643506022,4.25,-1.78,4.6077000770000005
2020-02-19 08:30:00,4.1345,1.4,4.3650991111,0.044500000000000005,-0.09,0.1004004482,4.09,1.49,4.3529530207,4.2945,-1.92,4.7041609507,0.044500000000000005,-0.09,0.1004004482,4.25,-1.83,4.6272454009
2020-02-19 09:00:00,4.2185,1.3455,4.4278790069,0.018500000000000003,-0.14450000000000002,0.14567944260000001,4.2,1.49,4.4564672107,4.5085,-1.8645,4.8788249098000005,0.018500000000000003,-0.14450000000000002,0.14567944260000001,4.49,-1.72,4.8081701301
2020-02-19 09:30:00,0.0105,-0.068,0.0688058864,0.007500000000000001,-0.07100000000000001,0.0713950278,0.003,0.003,0.0042426407000000005,0.0105,-0.068,0.0688058864,0.007500000000000001,-0.07100000000000001,0.0713950278,0.003,0.003,0.0042426407000000005
2020-02-19 10:00:00,4.51,0.844,4.5882933646,0.0,-0.076,0.076,4.51,0.92,4.6028795335,4.49,-1.256,4.6623637782,0.0,-0.076,0.076,4.49,-1.18,4.6424670166
2020-02-19 10:30:00,4.83,0.8345,4.9015599813,0.0,-0.1255,0.1255,4.83,0.96,4.9244796679,4.42,-1.2455,4.5921313407,0.0,-0.1255,0.1255,4.42,-1.12,4.5596929721
2020-02-19 11:00:00,4.9415,0.8235,5.0096481413,0.0015,-0.10650000000000001,0.10651056290000001,4.94,0.93,5.0267782923,4.4215,-1.2265,4.5884599268,0.0015,-0.10650000000000001,0.10651056290000001,4.42,-1.12,4.5596929721
2020-02-19 11:30:00,4.5775,0.8565,4.6569408951,0.007500000000000001,-0.07350000000000001,0.07388166210000001,4.57,0.93,4.6636680842,4.6275,-1.1935,4.7789327784,0.007500000000000001,-0.07350000000000001,0.07388166210000001,4.62,-1.12,4.753819517
2020-02-19 12:00:00,4.466,0.8325,4.5429299191,0.016,-0.0975,0.0988040991,4.45,0.93,4.5461412209,4.916,-1.2175,5.0645199427,0.016,-0.0975,0.0988040991,4.9,-1.12,5.0263704599
2020-02-19 12:30:00,4.052,0.8495,4.140091092,0.082,-0.1405,0.1626783637,3.9699999999999998,0.99,4.0915767132,5.362,-1.2605,5.5081670499,0.082,-0.1405,0.1626783637,5.28,-1.12,5.3974808939
2020-02-19 13:00:00,3.724,0.9265,3.8375224104,0.064,-0.14350000000000002,0.1571249503,3.66,1.07,3.8132007553,5.834,-1.3235000000000001,5.9822410725,0.064,-0.14350000000000002,0.1571249503,5.77,-1.18,5.8894227221
2020-02-19 13:30:00,3.9265,0.9305,4.0352487532,0.0665,-0.1395,0.1545396389,3.86,1.07,4.0055586377,5.5765,-1.2795,5.7214047663,0.0665,-0.1395,0.1545396389,5.51,-1.1400000000000001,5.6266953001
2020-02-19 14:00:00,3.933,1.0525,4.0713935268,0.073,-0.14750000000000002,0.1645759703,3.86,1.2,4.0422271089,5.623,-1.3975,5.7940603423,0.073,-0.14750000000000002,0.1645759703,5.55,-1.25,5.689024521
2020-02-19 14:30:00,3.8445,1.035,3.981382329,0.0845,-0.165,0.1853786665,3.76,1.2,3.9468468427000003,5.5745000000000005,-1.415,5.7512846608,0.0845,-0.165,0.1853786665,5.49,-1.25,5.6305061939000005
2020-02-19 15:00:00,3.9035,1.0735000000000001,4.0484212355,0.0935,-0.1265,0.1573038461,3.81,1.2,3.9945087307,5.5835,-1.4165,5.7603771144,0.0935,-0.1265,0.1573038461,5.49,-1.29,5.6395212563
2020-02-19 15:30:00,3.997,0.776,4.0716317368,0.097,-0.234,0.2533081128,3.9,1.01,4.0286598268,5.727,-1.084,5.8286863872,0.097,-0.234,0.2533081128,5.63,-0.85,5.6938036496
2020-02-19 16:00:00,3.9985,1.0935,4.1453280329,0.0985,-0.20650000000000002,0.22878920430000002,3.9,1.3,4.1109609582,5.7285,-1.4665,5.9132338445,0.0985,-0.20650000000000002,0.22878920430000002,5.63,-1.26,5.7692720511
2020-02-19 16:30:00,4.0595,1.4945,4.3258606658,0.0995,-0.14550000000000002,0.1762682615,3.96,1.6400000000000001,4.286163786,5.6495,-1.9055,5.9621959461,0.0995,-0.14550000000000002,0.1762682615,5.55,-1.76,5.8223792388
2020-02-19 17:00:00,4.237,1.5075,4.4971908176,0.097,-0.21250000000000002,0.2335920589,4.14,1.72,4.4830792989,5.767,-1.8625,6.0602966305,0.097,-0.21250000000000002,0.2335920589,5.67,-1.65,5.9052010973
2020-02-19 17:30:00,4.386,1.5455,4.6503296926,0.076,-0.17450000000000002,0.19033194690000002,4.31,1.72,4.6405279872000005,5.936,-1.8645,6.2219334816,0.076,-0.17450000000000002,0.19033194690000002,5.86,-1.69,6.0988277562
2020-02-19 18:00:00,4.213,1.568,4.4953301325,0.083,-0.012,0.0838629835,4.13,1.58,4.4219113514,5.843,-1.9020000000000001,6.1447744466,0.083,-0.012,0.0838629835,5.76,-1.8900000000000001,6.0621530829
2020-02-19 18:30:00,3.6235,1.55,3.9410978483,0.07350000000000001,0.21,0.2224910111,3.55,1.34,3.794482837,5.3035,-1.87,5.6235231171999995,0.07350000000000001,0.21,0.2224910111,5.23,-2.08,5.6284367279000005
2020-02-19 19:00:00,3.8985000000000003,1.5350000000000001,4.1898123168,0.0785,0.145,0.16488556640000002,3.8200000000000003,1.3900000000000001,4.0650338252000005,5.5185,-1.865,5.825123797,0.0785,0.145,0.16488556640000002,5.44,-2.01,5.7994568711
2020-02-19 19:30:00,4.1885,1.5925,4.4810253849,0.0785,-0.0475,0.09175238420000001,4.11,1.6400000000000001,4.4251214673,5.8685,-1.9775,6.1927214131,0.0785,-0.0475,0.09175238420000001,5.79,-1.9300000000000002,6.1031958841
2020-02-19 20:00:00,4.175,1.5835,4.4652096535,0.065,-0.10650000000000001,0.12476878620000001,4.11,1.69,4.4438946882,5.895,-1.9565000000000001,6.2111929007,0.065,-0.10650000000000001,0.12476878620000001,5.83,-1.85,6.1164859192
