Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-19 20:30:00,4.116,1.5110000000000001,4.3845840168,0.066,-0.099,0.11898319210000001,4.05,1.6099999999999999,4.358279477,5.796,-1.859,6.0868297988,0.066,-0.099,0.11898319210000001,5.73,-1.76,5.9942055353
2020-02-19 21:00:00,4.04,1.4945,4.3075666275,0.09,-0.1155,0.1464248954,3.95,1.6099999999999999,4.2655128648,5.66,-1.9255,5.9785575392,0.09,-0.1155,0.1464248954,5.57,-1.81,5.8567055586
2020-02-19 21:30:00,3.9695,1.456,4.2281043329,0.08950000000000001,-0.154,0.1781186402,3.88,1.6099999999999999,4.2007737383,5.5895,-1.904,5.9048900286,0.08950000000000001,-0.154,0.1781186402,5.5,-1.75,5.7716981903
2020-02-19 22:00:00,3.765,1.4705,4.0419791254,0.075,-0.0995,0.12460036120000001,3.69,1.57,4.0101122179,5.385,-1.9695,5.7338604142000005,0.075,-0.0995,0.12460036120000001,5.31,-1.87,5.6296536306
2020-02-19 22:30:00,3.466,1.4435,3.7545769735,0.08600000000000001,-0.1265,0.1529648652,3.38,1.57,3.7268351184,5.336,-1.9264999999999999,5.67312068,0.08600000000000001,-0.1265,0.1529648652,5.25,-1.8,5.55
2020-02-19 23:00:00,3.2895,1.353,3.5568833618999998,0.08950000000000001,-0.137,0.1636436678,3.2,1.49,3.5298866837,5.0995,-1.897,5.4409107004,0.08950000000000001,-0.137,0.1636436678,5.01,-1.76,5.310150657
2020-02-19 23:30:00,3.173,1.3094999999999999,3.4325965755,0.093,-0.1305,0.1602474649,3.08,1.44,3.4,4.873,-1.8905,5.2268651456,0.093,-0.1305,0.1602474649,4.78,-1.76,5.0937216257
2020-02-20 00:00:00,2.975,1.319,3.254287326,0.065,-0.201,0.2112486686,2.91,1.52,3.2830625946,4.785,-1.9609999999999999,5.1712422105,0.065,-0.201,0.2112486686,4.72,-1.76,5.0374596773
2020-02-20 00:30:00,2.9915000000000003,1.3145,3.2675652251000002,0.0815,-0.1255,0.1496412376,2.91,1.44,3.2467984231,4.6215,-1.8855,4.9913297326,0.0815,-0.1255,0.1496412376,4.54,-1.76,4.8692093814
2020-02-20 01:00:00,2.99,1.3054999999999999,3.2625803055,0.08,-0.1845,0.20109761310000002,2.91,1.49,3.2692812666,4.62,-1.9445000000000001,5.0125323191,0.08,-0.1845,0.20109761310000002,4.54,-1.76,4.8692093814
2020-02-20 01:30:00,2.799,1.33,3.0989193278,0.079,-0.16,0.17844046630000002,2.7199999999999998,1.49,3.1013706647,4.649,-1.92,5.0298708731,0.079,-0.16,0.17844046630000002,4.57,-1.76,4.8971930736000004
2020-02-20 02:00:00,2.9005,1.3335,3.1923537555,0.0805,-0.1965,0.212349947,2.8200000000000003,1.53,3.208317316,4.6205,-1.9565000000000001,5.0176600622,0.0805,-0.1965,0.212349947,4.54,-1.76,4.8692093814
2020-02-20 02:30:00,2.775,1.324,3.0746708767,0.055,-0.096,0.1106390528,2.7199999999999998,1.42,3.0683546079,4.525,-1.9460000000000002,4.9257020819,0.055,-0.096,0.1106390528,4.47,-1.85,4.837706068
2020-02-20 03:00:00,2.771,1.3820000000000001,3.0965085177,0.051000000000000004,-0.198,0.2044627105,2.7199999999999998,1.58,3.1456001017,4.521,-2.048,4.9632393656,0.051000000000000004,-0.198,0.2044627105,4.47,-1.85,4.837706068
2020-02-20 03:30:00,2.6765,1.4635,3.0504892231,0.0665,-0.1665,0.1792888731,2.61,1.63,3.0771740282,4.4965,-2.0765,4.9528137962,0.0665,-0.1665,0.1792888731,4.43,-1.9100000000000001,4.8242097798
2020-02-20 04:00:00,2.7275,1.4425,3.0854598523,0.0475,-0.1275,0.1360606482,2.68,1.57,3.1060103026,4.3875,-2.0375,4.8375161498,0.0475,-0.1275,0.1360606482,4.34,-1.9100000000000001,4.7416980081
2020-02-20 04:30:00,2.5835,1.4505,2.9628402758,0.043500000000000004,-0.1595,0.16532543660000001,2.54,1.6099999999999999,3.0072745136,4.5135000000000005,-2.0695,4.9653310564,0.043500000000000004,-0.1595,0.16532543660000001,4.47,-1.9100000000000001,4.860966982
2020-02-20 05:00:00,2.6275,1.4235,2.9883287135,0.0475,-0.14650000000000002,0.1540081167,2.58,1.57,3.0201490029,4.5175,-2.0165,4.9471283084,0.0475,-0.14650000000000002,0.1540081167,4.47,-1.87,4.8453895612
2020-02-20 05:30:00,2.818,1.3985,3.1459380557,0.038,-0.1715,0.1756594717,2.7800000000000002,1.57,3.1926947865,4.548,-1.9915,4.964914526,0.038,-0.1715,0.1756594717,4.51,-1.82,4.8633835958
2020-02-20 06:00:00,2.8449999999999998,1.401,3.1712499113,0.015,-0.099,0.10012991560000001,2.83,1.5,3.2029517636,4.525,-2.009,4.9509298117,0.015,-0.099,0.10012991560000001,4.51,-1.9100000000000001,4.897775005
2020-02-20 06:30:00,3.1,1.4325,3.4149752927,0.01,-0.0675,0.0682367203,3.09,1.5,3.4348362406,4.52,-2.0575,4.9662567644,0.01,-0.0675,0.0682367203,4.51,-1.99,4.9295233035
2020-02-20 07:00:00,3.113,1.442,3.4307627432,0.023,-0.11800000000000001,0.12022063050000001,3.09,1.56,3.4614592299,4.703,-2.028,5.1216201538,0.023,-0.11800000000000001,0.12022063050000001,4.68,-1.9100000000000001,5.0547502411
2020-02-20 07:30:00,3.215,1.453,3.528092119,0.025,0.003,0.0251793566,3.19,1.45,3.5040833323,4.705,-1.9969999999999999,5.1112654011,0.025,0.003,0.0251793566,4.68,-2.0,5.0894400478
2020-02-20 08:00:00,3.133,1.4100000000000001,3.4356642735,0.033,-0.04,0.0518555686,3.1,1.45,3.4223529917,4.933,-1.92,5.2934760791,0.033,-0.04,0.0518555686,4.9,-1.88,5.2482759074
2020-02-20 08:30:00,3.2695,1.2325,3.4940930869,0.0495,-0.1075,0.11834906,3.22,1.34,3.4876926470000003,5.1695,-1.7275,5.4505033254,0.0495,-0.1075,0.11834906,5.12,-1.62,5.3701769058
2020-02-20 09:00:00,3.4145,0.9115000000000001,3.5340688307,0.0545,-0.14850000000000002,0.1581850183,3.36,1.06,3.5232371478999998,5.3445,-1.3985,5.5244440897,0.0545,-0.14850000000000002,0.1581850183,5.29,-1.25,5.4356784305
2020-02-20 09:30:00,3.2735,0.9845,3.4183391435,0.0835,-0.1955,0.21258527700000002,3.19,1.18,3.4012497703,5.7035,-1.4455,5.8838237992,0.0835,-0.1955,0.21258527700000002,5.62,-1.25,5.7573344527
2020-02-20 10:00:00,3.4075,0.8180000000000001,3.504308812,0.0775,-0.152,0.1706172617,3.33,0.97,3.4684002076000002,5.5875,-1.272,5.7304572462,0.0775,-0.152,0.1706172617,5.51,-1.12,5.6226772982
2020-02-20 10:30:00,3.4055,0.5305,3.4465722827,0.0755,-0.1495,0.16748283490000002,3.33,0.68,3.3987203474,5.8155,-0.9495,5.8925029062,0.0755,-0.1495,0.16748283490000002,5.74,-0.8,5.7954809982
2020-02-20 11:00:00,3.5415,0.4625,3.5715722728,0.1015,-0.1375,0.1709049443,3.44,0.6000000000000001,3.4919335618,5.6215,-0.8575,5.6865251692,0.1015,-0.1375,0.1709049443,5.52,-0.72,5.5667584823
2020-02-20 11:30:00,3.189,0.493,3.2268823964,0.099,0.003,0.0990454441,3.09,0.49,3.128609915,5.099,-0.857,5.1705173822,0.099,0.003,0.0990454441,5.0,-0.86,5.0734209366
2020-02-20 12:00:00,2.7125,0.509,2.7598437003000003,0.10250000000000001,0.089,0.1357470073,2.61,0.42,2.643577122,4.6025,-0.861,4.6823420689,0.10250000000000001,0.089,0.1357470073,4.5,-0.9500000000000001,4.5991847104
2020-02-20 12:30:00,3.773,0.47700000000000004,3.8030327372,0.053,-0.013000000000000001,0.0545710546,3.7199999999999998,0.49,3.7521327269,5.023,-0.873,5.0982995204,0.053,-0.013000000000000001,0.0545710546,4.97,-0.86,5.0438576506
2020-02-20 13:00:00,3.3015,0.467,3.3343651945,0.051500000000000004,-0.023,0.056402570900000004,3.25,0.49,3.2867308986,5.3715,-0.883,5.4435926786,0.051500000000000004,-0.023,0.056402570900000004,5.32,-0.86,5.3890629983
2020-02-20 13:30:00,3.178,0.518,3.2199391299,0.098,-0.122,0.1564864211,3.08,0.64,3.1457908386,5.4879999999999995,-0.932,5.5665759673,0.098,-0.122,0.1564864211,5.39,-0.81,5.4505229107
2020-02-20 14:00:00,3.107,0.5165000000000001,3.1496382729,0.097,-0.12350000000000001,0.1570390079,3.01,0.64,3.0772877668,5.487,-0.8935000000000001,5.5592725468,0.097,-0.12350000000000001,0.1570390079,5.39,-0.77,5.4447222151
2020-02-20 14:30:00,2.5365,0.5715,2.6000854794,0.10650000000000001,0.021500000000000002,0.1086485159,2.43,0.55,2.4914654322,5.1965,-0.8885000000000001,5.2719108964,0.10650000000000001,0.021500000000000002,0.1086485159,5.09,-0.91,5.1707059479
2020-02-20 15:00:00,2.2815,0.5700000000000001,2.3516254485,0.1015,0.30000000000000004,0.3167053047,2.18,0.27,2.1966565503,4.5215,-0.89,4.6082602194,0.1015,0.30000000000000004,0.3167053047,4.42,-1.19,4.5773900861
2020-02-20 15:30:00,2.559,0.711,2.6559371227,0.099,0.261,0.27914512350000004,2.46,0.45,2.5008198656,4.729,-1.039,4.8417932627999996,0.099,0.261,0.27914512350000004,4.63,-1.3,4.809043564
2020-02-20 16:00:00,2.9475,1.0315,3.1227789707,0.0975,0.1615,0.1886491452,2.85,0.87,2.97983221,4.9175,-1.4485000000000001,5.1263981995,0.0975,0.1615,0.1886491452,4.82,-1.6099999999999999,5.0817811838
2020-02-20 16:30:00,2.8585000000000003,0.9460000000000001,3.0109696528,0.08850000000000001,0.20600000000000002,0.22420582060000002,2.77,0.74,2.8671414336,5.0185,-1.354,5.1979475036,0.08850000000000001,0.20600000000000002,0.22420582060000002,4.93,-1.56,5.1709283499
2020-02-20 17:00:00,3.0355,1.006,3.1978580722,0.0955,0.196,0.21802809450000002,2.94,0.81,3.0495409491,5.3255,-1.3639999999999999,5.4974035917,0.0955,0.196,0.21802809450000002,5.23,-1.56,5.4577009812
2020-02-20 17:30:00,3.195,1.0045,3.3491857593,0.095,0.14450000000000002,0.1729313448,3.1,0.86,3.2170794208,5.485,-1.4155,5.6647034565,0.095,0.14450000000000002,0.1729313448,5.39,-1.56,5.6112119903
2020-02-20 18:00:00,3.3295,1.0565,3.4931021313,0.0795,0.1965,0.2119728756,3.25,0.86,3.3618596044,5.5395,-1.3635,5.704839393,0.0795,0.1965,0.2119728756,5.46,-1.56,5.6784857136
2020-02-20 18:30:00,3.4065,0.839,3.5082991962,0.0665,0.259,0.2674009162,3.34,0.58,3.3899852507,5.8365,-1.181,5.9547874227,0.0665,0.259,0.2674009162,5.77,-1.44,5.9469740205
2020-02-20 19:00:00,3.5065,0.5655,3.5518069345,0.0765,0.17550000000000002,0.19144842650000002,3.43,0.39,3.4521008097,5.9965,-0.9145000000000001,6.0658323831,0.0765,0.17550000000000002,0.19144842650000002,5.92,-1.09,6.0195099468
2020-02-20 19:30:00,3.666,0.518,3.7024154278,0.076,0.168,0.1843908891,3.59,0.35000000000000003,3.6070209315,5.736,-0.922,5.8096282153,0.076,0.168,0.1843908891,5.66,-1.09,5.764000347
2020-02-20 20:00:00,4.061,0.448,4.0856364253,0.061,0.138,0.1508807476,4.0,0.31,4.0119945164,5.311,-0.882,5.3837389424,0.061,0.138,0.1508807476,5.25,-1.02,5.3481679106
2020-02-20 20:30:00,4.4135,0.376,4.4294873575,0.043500000000000004,-0.024,0.049681485500000004,4.37,0.4,4.3882684512,5.1735,-0.854,5.2435120149,0.043500000000000004,-0.024,0.049681485500000004,5.13,-0.8300000000000001,5.196710498
2020-02-20 21:00:00,3.8335,0.441,3.8587826123999998,0.043500000000000004,0.121,0.1285816861,3.79,0.32,3.8034852438,5.2035,-0.849,5.2723062553,0.043500000000000004,0.121,0.1285816861,5.16,-0.97,5.2503809386
2020-02-20 21:30:00,3.495,1.442,3.7807921128,0.045,0.222,0.2265149002,3.45,1.22,3.6593578672,5.075,-1.8780000000000001,5.4113315367,0.045,0.222,0.2265149002,5.03,-2.1,5.4507705877
2020-02-20 22:00:00,3.4405,1.4765000000000001,3.7439407714,0.0505,0.1265,0.1362075622,3.39,1.35,3.6489176477000003,4.9405,-1.9735,5.3200791817,0.0505,0.1265,0.1362075622,4.89,-2.1,5.3218511817
2020-02-20 22:30:00,3.207,1.603,3.5853114230000003,0.047,0.10300000000000001,0.1132166066,3.16,1.5,3.4979422522,4.777,-2.097,5.2170046962,0.047,0.10300000000000001,0.1132166066,4.73,-2.2,5.2165985086
2020-02-20 23:00:00,3.0535,1.7535,3.521168059,0.043500000000000004,0.0335,0.0549044625,3.01,1.72,3.4667708318,4.8135,-2.3165,5.3419055121,0.043500000000000004,0.0335,0.0549044625,4.77,-2.35,5.3174618005
2020-02-20 23:30:00,2.959,1.7515,3.4385219572,0.069,0.1315,0.148503367,2.89,1.62,3.3130801379,4.239,-2.2685,4.8078283298999995,0.069,0.1315,0.148503367,4.17,-2.4,4.8113303773
2020-02-21 00:00:00,2.959,1.763,3.444393996,0.069,0.053,0.0870057469,2.89,1.71,3.3580053603,4.239,-2.347,4.8453616996,0.069,0.053,0.0870057469,4.17,-2.4,4.8113303773
2020-02-21 00:30:00,2.946,1.7309999999999999,3.4169104466,0.056,0.101,0.1154859299,2.89,1.63,3.317981314,3.956,-2.299,4.5755149437,0.056,0.101,0.1154859299,3.9,-2.4,4.5793012567
2020-02-21 01:00:00,3.1595,1.7245,3.5994917001999998,0.0495,0.0045000000000000005,0.0497041246,3.11,1.72,3.5539414739,3.8195,-2.2855,4.4510774538,0.0495,0.0045000000000000005,0.0497041246,3.77,-2.29,4.4110089549
2020-02-21 01:30:00,2.9475,1.7325,3.4189636588,0.0375,0.0925,0.0998123239,2.91,1.6400000000000001,3.3403143565,3.8075,-2.3175,4.4573380509,0.0375,0.0925,0.0998123239,3.77,-2.41,4.4744832104
2020-02-21 02:00:00,2.4635,1.8090000000000002,3.0563562047,0.0635,0.009000000000000001,0.064134624,2.4,1.8,3.0,4.4935,-2.401,5.0947368185,0.0635,0.009000000000000001,0.064134624,4.43,-2.41,5.0431141173
2020-02-21 02:30:00,2.2800000000000002,1.814,2.9135881658000002,0.06,0.054,0.08072174430000001,2.22,1.76,2.8330195905,4.49,-2.396,5.0892942536,0.06,0.054,0.08072174430000001,4.43,-2.45,5.0623512324
2020-02-21 03:00:00,2.408,1.7770000000000001,2.9926899271,0.058,-0.023,0.062393910000000004,2.35,1.8,2.9601520231,4.448,-2.373,5.0414118062,0.058,-0.023,0.062393910000000004,4.39,-2.35,4.9794176366
2020-02-21 03:30:00,2.3145,1.7895,2.9256145507999998,0.0545,0.0695,0.0883204393,2.26,1.72,2.8400704217,4.2545,-2.3705,4.8703224226,0.0545,0.0695,0.0883204393,4.2,-2.44,4.8573243664
2020-02-21 04:00:00,2.141,1.8915000000000002,2.8568607334,0.051000000000000004,0.12150000000000001,0.1317696854,2.09,1.77,2.7387953555999998,4.291,-2.4885,4.9603743054,0.051000000000000004,0.12150000000000001,0.1317696854,4.24,-2.61,4.9789255869
2020-02-21 04:30:00,2.3455,1.869,2.9990884032,0.0555,0.059000000000000004,0.0810015432,2.29,1.81,2.9189381631,4.1555,-2.451,4.8244773033,0.0555,0.059000000000000004,0.0810015432,4.1,-2.51,4.8072965376
2020-02-21 05:00:00,2.352,1.9140000000000001,3.0323753066,0.062,0.10400000000000001,0.1210784869,2.29,1.81,2.9189381631,4.092,-2.456,4.7724626766,0.062,0.10400000000000001,0.1210784869,4.03,-2.56,4.7743585957
2020-02-21 05:30:00,2.1755,1.9380000000000002,2.9135278015,0.0455,0.038,0.05928111,2.13,1.9,2.8542774918,4.4255,-2.5220000000000002,5.0936759074,0.0455,0.038,0.05928111,4.38,-2.56,5.0732632496
2020-02-21 06:00:00,2.327,1.9344999999999999,3.0260897624,0.067,0.1345,0.1502639345,2.26,1.8,2.8892213484,4.297,-2.5155000000000003,4.9791514588,0.067,0.1345,0.1502639345,4.23,-2.65,4.9915328307
2020-02-21 06:30:00,2.4775,1.9005,3.1224840272,0.0675,0.1005,0.12106403260000001,2.41,1.8,3.008005984,4.4175,-2.5495,5.1004172869,0.0675,0.1005,0.12106403260000001,4.35,-2.65,5.0936234647
2020-02-21 07:00:00,2.5705,1.8885,3.1896555457,0.07050000000000001,0.08850000000000001,0.11314813300000001,2.5,1.8,3.0805843601,4.5405,-2.4915000000000003,5.1791613703,0.07050000000000001,0.08850000000000001,0.11314813300000001,4.47,-2.58,5.1611335964
2020-02-21 07:30:00,2.7305,1.9025,3.3279327667,0.07050000000000001,0.14250000000000002,0.15898584840000002,2.66,1.76,3.1895454222,4.5405,-2.4375,5.1534014495000005,0.07050000000000001,0.14250000000000002,0.15898584840000002,4.47,-2.58,5.1611335964
2020-02-21 08:00:00,2.8635,1.7974999999999999,3.3809227291,0.07350000000000001,0.1275,0.14716827100000002,2.79,1.67,3.2516149834,4.7635000000000005,-2.2925,5.2864438425,0.07350000000000001,0.1275,0.14716827100000002,4.69,-2.42,5.2775467786
2020-02-21 08:30:00,3.099,1.3325,3.3733302907000002,0.089,0.0325,0.0947483509,3.01,1.3,3.2787345119999998,4.889,-1.8275000000000001,5.2193943375,0.089,0.0325,0.0947483509,4.8,-1.8599999999999999,5.1477762189
2020-02-21 09:00:00,3.0005,1.2255,3.2411187112,0.1005,0.035500000000000004,0.1065856463,2.9,1.19,3.1346610662,4.8105,-1.7145000000000001,5.1068993039,0.1005,0.035500000000000004,0.1065856463,4.71,-1.75,5.0245994865
2020-02-21 09:30:00,3.2295,0.8915000000000001,3.3502899128,0.08950000000000001,-0.0385,0.0974294617,3.14,0.93,3.2748282398,5.0695,-1.3585,5.2483666507,0.08950000000000001,-0.0385,0.0974294617,4.98,-1.32,5.1519704968
2020-02-21 10:00:00,3.025,0.8945000000000001,3.154481772,0.105,0.14450000000000002,0.1786204076,2.92,0.75,3.0147802573,4.755,-1.3455,4.9416996317,0.105,0.14450000000000002,0.1786204076,4.65,-1.49,4.8828884894
2020-02-21 10:30:00,3.0585,0.874,3.1809272626,0.1085,0.124,0.1647672601,2.95,0.75,3.043846251,4.7585,-1.316,4.9371224666,0.1085,0.124,0.1647672601,4.65,-1.44,4.867864008
2020-02-21 11:00:00,2.829,0.9445,2.9825025147,0.089,0.1945,0.2138954184,2.74,0.75,2.840792143,4.659,-1.3355000000000001,4.8466319491,0.089,0.1945,0.2138954184,4.57,-1.53,4.8193153041
2020-02-21 11:30:00,3.3535,0.881,3.4672933608,0.0935,0.131,0.16094486630000002,3.26,0.75,3.3451606837,5.0435,-1.309,5.2106020046,0.0935,0.131,0.16094486630000002,4.95,-1.44,5.155201257
2020-02-21 12:00:00,3.715,0.935,3.8308549960000002,0.095,-0.065,0.11510864430000001,3.62,1.0,3.7555825114,5.355,-1.345,5.5213268333,0.095,-0.065,0.11510864430000001,5.26,-1.28,5.4135016394
2020-02-21 12:30:00,3.252,0.961,3.3910212326,0.10200000000000001,0.181,0.2077618829,3.15,0.78,3.24513482,4.922,-1.339,5.1008827667,0.10200000000000001,0.181,0.2077618829,4.82,-1.52,5.0539885239
2020-02-21 13:00:00,3.253,0.967,3.3936850178,0.10300000000000001,0.127,0.1635175832,3.15,0.84,3.2600766862,4.923,-1.393,5.1162855667,0.10300000000000001,0.127,0.1635175832,4.82,-1.52,5.0539885239
2020-02-21 13:30:00,3.516,0.9795,3.6498871558,0.106,0.0695,0.12675271200000002,3.41,0.91,3.5293342148,5.126,-1.3905,5.3112490292,0.106,0.0695,0.12675271200000002,5.02,-1.46,5.2280015302
2020-02-21 14:00:00,3.5905,0.9495,3.7139252146,0.1005,0.0695,0.12219042520000001,3.49,0.88,3.59923603,5.1605,-1.3005,5.3218474706,0.1005,0.0695,0.12219042520000001,5.06,-1.37,5.2421846591
2020-02-21 14:30:00,3.5985,0.99,3.7321980454,0.1085,0.04,0.11563844520000001,3.49,0.9500000000000001,3.616987697,5.2785,-1.33,5.4434788738,0.1085,0.04,0.11563844520000001,5.17,-1.37,5.3484390246
2020-02-21 15:00:00,3.6065,0.9635,3.7329846638,0.1165,0.0635,0.1326819505,3.49,0.9,3.6041781310000003,5.2065,-1.3065,5.3679218046,0.1165,0.0635,0.1326819505,5.09,-1.37,5.2711478826
2020-02-21 15:30:00,3.6725,0.968,3.7979310486,0.1125,0.068,0.1314543647,3.56,0.9,3.6720021786,5.2425,-1.302,5.4017599215,0.1125,0.068,0.1314543647,5.13,-1.37,5.3097834231
2020-02-21 16:00:00,3.563,0.9235000000000001,3.6807365092,0.113,0.0935,0.14666714020000002,3.45,0.8300000000000001,3.5484362753000003,5.133,-1.3365,5.3041418957,0.113,0.0935,0.14666714020000002,5.02,-1.43,5.2197030567
2020-02-21 16:30:00,3.5635,0.9405,3.6855220119,0.1135,0.1105,0.1584061236,3.45,0.8300000000000001,3.5484362753000003,5.1335,-1.3195000000000001,5.3003681476,0.1135,0.1105,0.1584061236,5.02,-1.43,5.2197030567
2020-02-21 17:00:00,3.7435,0.9235000000000001,3.8557287897,0.1135,0.053500000000000006,0.1254770895,3.63,0.87,3.7328005572,5.3035,-1.2965,5.4596725634,0.1135,0.053500000000000006,0.1254770895,5.19,-1.35,5.3627045416
2020-02-21 17:30:00,3.9435000000000002,0.788,4.0214594677,0.1135,0.048,0.1232325038,3.83,0.74,3.9008332443000002,5.5135000000000005,-1.152,5.6325648021,0.1135,0.048,0.1232325038,5.4,-1.2,5.5317266744
2020-02-21 18:00:00,3.999,0.5675,4.0390663835,0.109,0.1575,0.1915391605,3.89,0.41000000000000003,3.9115470085,5.6690000000000005,-0.8625,5.7342364139,0.109,0.1575,0.1915391605,5.5600000000000005,-1.02,5.6527869233
2020-02-21 18:30:00,4.0575,0.6075,4.1027262278,0.1075,0.1975,0.2248610682,3.95,0.41000000000000003,3.9712214746,5.7575,-0.8925000000000001,5.8262648841,0.1075,0.1975,0.2248610682,5.65,-1.09,5.7541810886
2020-02-21 19:00:00,4.1165,0.5435,4.1522240426,0.10650000000000001,0.0635,0.1239939515,4.01,0.48,4.038626004,5.8265,-0.8965000000000001,5.8950669631,0.10650000000000001,0.0635,0.1239939515,5.72,-0.96,5.8
2020-02-21 19:30:00,4.1175,0.512,4.1492107985,0.1075,0.032,0.1121617136,4.01,0.48,4.038626004,5.8275,-0.858,5.8903242907,0.1075,0.032,0.1121617136,5.72,-0.89,5.7888254422
2020-02-21 20:00:00,3.981,0.517,4.0144302211,0.101,0.037,0.1075639345,3.88,0.48,3.9095779823,5.7010000000000005,-0.923,5.7752341944,0.101,0.037,0.1075639345,5.6,-0.96,5.6816898895
2020-02-21 20:30:00,3.832,0.5285000000000001,3.8682730320000003,0.10200000000000001,0.0485,0.11294357000000001,3.73,0.48,3.7607579023,5.572,-0.8515,5.6366866376,0.10200000000000001,0.0485,0.11294357000000001,5.47,-0.9,5.5435457967
2020-02-21 21:00:00,3.6845,0.8665,3.7850181638000002,0.10450000000000001,0.1165,0.1565007987,3.58,0.75,3.6577178677,5.3445,-1.2435,5.4872554615,0.10450000000000001,0.1165,0.1565007987,5.24,-1.3599999999999999,5.4136124723
2020-02-21 21:30:00,3.594,1.0,3.7305275766,0.10400000000000001,0.09,0.13753545,3.49,0.91,3.6066882316,5.244,-1.4,5.4276639542,0.10400000000000001,0.09,0.13753545,5.14,-1.49,5.3516072352
2020-02-21 22:00:00,3.433,1.3115,3.6749858843,0.10300000000000001,0.1015,0.1446072267,3.33,1.21,3.5430213096000003,5.113,-1.7485,5.4037044007,0.10300000000000001,0.1015,0.1446072267,5.01,-1.85,5.3406553905
2020-02-21 22:30:00,3.1975,1.4215,3.4992382743,0.1075,0.12150000000000001,0.16222977530000002,3.09,1.3,3.3523275496,4.9075,-1.9285,5.2728235794,0.1075,0.12150000000000001,0.16222977530000002,4.8,-2.05,5.2194348353
2020-02-21 23:00:00,3.146,1.3765,3.4339581025,0.106,0.0765,0.1307220333,3.04,1.3,3.3062970223,4.786,-1.9235000000000002,5.1580663286,0.106,0.0765,0.1307220333,4.68,-2.0,5.0894400478
2020-02-21 23:30:00,3.085,1.3875,3.3826589024000002,0.105,0.0175,0.1064483443,2.98,1.37,3.2798323128,4.645,-1.9225,5.0271295239,0.105,0.0175,0.1064483443,4.54,-1.94,4.9371246693
2020-02-22 00:00:00,2.851,1.434,3.1913252733,0.101,0.064,0.1195700631,2.75,1.37,3.0723606559,4.521,-1.9460000000000002,4.9220277326,0.101,0.064,0.1195700631,4.42,-2.01,4.855563819
2020-02-22 00:30:00,2.7365,1.3935,3.0708752009999998,0.0965,0.0935,0.13436703460000002,2.64,1.3,2.9427198304,4.4465,-1.9165,4.8419349954,0.0965,0.0935,0.13436703460000002,4.35,-2.01,4.7919307174
2020-02-22 01:00:00,2.6775,1.4045,3.0235122788,0.0975,0.044500000000000005,0.1071750904,2.58,1.3599999999999999,2.9165047574000003,4.4475,-1.9655,4.8624527247,0.0975,0.044500000000000005,0.1071750904,4.35,-2.01,4.7919307174
2020-02-22 01:30:00,2.676,1.4215,3.030121821,0.096,0.0015,0.09601171800000001,2.58,1.42,2.9449617994,4.446,-2.0085,4.8786256518,0.096,0.0015,0.09601171800000001,4.35,-2.01,4.7919307174
2020-02-22 02:00:00,2.599,1.4205,2.9618611125000003,0.099,0.09050000000000001,0.1341314654,2.5,1.33,2.8317662332999998,4.299,-1.9995,4.7412446942,0.099,0.09050000000000001,0.1341314654,4.2,-2.09,4.6912791433
2020-02-22 02:30:00,2.6005000000000003,1.4,2.9534048571,0.1005,0.07,0.12247550780000001,2.5,1.33,2.8317662332999998,4.3004999999999995,-1.97,4.7302431491,0.1005,0.07,0.12247550780000001,4.2,-2.04,4.6692183499999995
2020-02-22 03:00:00,2.719,1.291,3.0099239193,0.109,0.031,0.11332254850000001,2.61,1.26,2.8982235939,4.139,-1.879,4.5455430919,0.109,0.031,0.11332254850000001,4.03,-1.9100000000000001,4.4597085107
2020-02-22 03:30:00,2.7775,1.376,3.0996584086,0.1075,0.066,0.1261437672,2.67,1.31,2.9740544716,3.9475,-1.964,4.4090874623000005,0.1075,0.066,0.1261437672,3.84,-2.03,4.343558449
2020-02-22 04:00:00,2.8875,1.796,3.4004811792,0.1075,0.056,0.1212115919,2.7800000000000002,1.74,3.2796341259,3.7475,-2.394,4.4469081675,0.1075,0.056,0.1212115919,3.64,-2.45,4.3877215044
2020-02-22 04:30:00,2.6795,1.6895,3.1676695693,0.1095,0.08950000000000001,0.141423124,2.5700000000000003,1.6,3.0273585846,3.8095,-2.3005,4.4502348814,0.1095,0.08950000000000001,0.141423124,3.7,-2.39,4.4047814929
2020-02-22 05:00:00,2.548,1.7005,3.0633322135,0.108,0.0205,0.1099283858,2.44,1.6800000000000002,2.9624314338,3.9779999999999998,-2.2995,4.5947996964,0.108,0.0205,0.1099283858,3.87,-2.32,4.512128101
2020-02-22 05:30:00,2.588,1.7000000000000002,3.0964082418,0.108,0.02,0.1098362417,2.48,1.6800000000000002,2.9954632363,4.038,-2.3,4.647089842,0.108,0.02,0.1098362417,3.93,-2.32,4.5636936795
2020-02-22 06:00:00,2.735,1.717,3.2292900148,0.105,0.08700000000000001,0.1363598181,2.63,1.63,3.0941557815,3.895,-2.263,4.5046857826,0.105,0.08700000000000001,0.1363598181,3.79,-2.35,4.4594394267
2020-02-22 06:30:00,2.878,1.697,3.3410616576,0.108,0.067,0.1270944531,2.77,1.63,3.2140006223,3.898,-2.223,4.4873302753,0.108,0.067,0.1270944531,3.79,-2.29,4.428114723
2020-02-22 07:00:00,2.9225000000000003,1.6915,3.3767111958,0.10250000000000001,0.1315,0.1667288217,2.8200000000000003,1.56,3.2227317605,3.8925,-2.1985,4.4704539479,0.10250000000000001,0.1315,0.1667288217,3.79,-2.33,4.4489324562
2020-02-22 07:30:00,2.6705,1.7885,3.2140787949,0.1005,0.1085,0.1478935428,2.5700000000000003,1.6800000000000002,3.0703908546,4.2805,-2.3015,4.8599981996,0.1005,0.1085,0.1478935428,4.18,-2.41,4.8249870466
2020-02-22 08:00:00,2.6685,1.6345,3.1292942495,0.0985,0.1945,0.21801949450000002,2.5700000000000003,1.44,2.9459293949000003,4.3485,-2.2155,4.880357825,0.0985,0.1945,0.21801949450000002,4.25,-2.41,4.8857548035
2020-02-22 08:30:00,2.8425000000000002,1.2835,3.1188424936,0.10250000000000001,0.1335,0.16831072460000002,2.74,1.15,2.9715484179000002,4.6825,-1.8365,5.029765253,0.10250000000000001,0.1335,0.16831072460000002,4.58,-1.97,4.9857095784
2020-02-22 09:00:00,3.0225,1.3435000000000001,3.3076424384,0.0925,0.0035,0.0925661925,2.93,1.34,3.2218783341,5.0125,-1.8865,5.3557481737,0.0925,0.0035,0.0925661925,4.92,-1.8900000000000001,5.2705312825
2020-02-22 09:30:00,3.1115,1.404,3.4135975524,0.0915,0.064,0.1116613183,3.02,1.34,3.3039370454,5.0615,-1.916,5.4120087075,0.0915,0.064,0.1116613183,4.97,-1.98,5.3498878493
2020-02-22 10:00:00,3.17,1.451,3.4863019089,0.09,0.111,0.1429020644,3.08,1.34,3.3588688572,5.15,-1.869,5.4786550357,0.09,0.111,0.1429020644,5.06,-1.98,5.4335991755
2020-02-22 10:30:00,3.2295,1.4745,3.5501859810000003,0.08950000000000001,0.0845,0.1230873673,3.14,1.3900000000000001,3.4339044832,5.2695,-1.8455,5.5833234279,0.08950000000000001,0.0845,0.1230873673,5.18,-1.9300000000000002,5.5278657726
2020-02-22 11:00:00,3.471,1.0935,3.6391734295,0.101,0.0235,0.10369787850000001,3.37,1.07,3.5357884552,5.371,-1.4265,5.557206425,0.101,0.0235,0.10369787850000001,5.27,-1.45,5.4658393683
2020-02-22 11:30:00,3.34,0.9550000000000001,3.4738487302,0.11,0.17500000000000002,0.2067002661,3.23,0.78,3.3228451664,5.11,-1.275,5.2666616561,0.11,0.17500000000000002,0.2067002661,5.0,-1.45,5.2060061468
2020-02-22 12:00:00,2.844,0.9580000000000001,3.0010164945,0.114,0.278,0.3004663043,2.73,0.68,2.8134142958,4.624,-1.282,4.7984268255,0.114,0.278,0.3004663043,4.51,-1.56,4.7721797954
2020-02-22 12:30:00,3.232,0.9480000000000001,3.3681638915,0.112,0.188,0.21883326990000002,3.12,0.76,3.2112302938,4.992,-1.252,5.1466074263,0.112,0.188,0.21883326990000002,4.88,-1.44,5.0880251572
2020-02-22 13:00:00,3.566,0.9705,3.6957037557,0.106,0.1005,0.14606933290000002,3.46,0.87,3.5677023418,5.346,-1.3395000000000001,5.511259044,0.106,0.1005,0.14606933290000002,5.24,-1.44,5.4342616794
2020-02-22 13:30:00,3.3565,0.989,3.4991732238,0.0965,0.189,0.21221039090000002,3.26,0.8,3.356724594,5.4065,-1.321,5.5655442905,0.0965,0.189,0.21221039090000002,5.31,-1.51,5.5205253373000005
2020-02-22 14:00:00,3.458,0.974,3.5925534095,0.088,0.114,0.1440138882,3.37,0.86,3.4780023002,5.398,-1.3559999999999999,5.5657110956,0.088,0.114,0.1440138882,5.31,-1.47,5.5097186861
2020-02-22 14:30:00,3.3905,0.9480000000000001,3.5205389147,0.1005,0.088,0.1335823716,3.29,0.86,3.4005440741,5.4105,-1.342,5.5744483359,0.1005,0.088,0.1335823716,5.31,-1.43,5.4991817573
2020-02-22 15:00:00,3.391,0.9745,3.5282476174,0.101,0.0745,0.125503984,3.29,0.9,3.4108796519,5.361,-1.3555000000000001,5.5297107745,0.101,0.0745,0.125503984,5.26,-1.43,5.450917354
2020-02-22 15:30:00,3.393,1.0135,3.5411341757,0.10300000000000001,0.1135,0.15326855520000002,3.29,0.9,3.4108796519,5.3629999999999995,-1.4065,5.5443675248,0.10300000000000001,0.1135,0.15326855520000002,5.26,-1.52,5.4752168907
2020-02-22 16:00:00,3.3495,1.001,3.4958763208,0.0995,0.151,0.18083486940000001,3.25,0.85,3.3593154064,5.2895,-1.369,5.4637872625,0.0995,0.151,0.18083486940000001,5.19,-1.52,5.4080033284
2020-02-22 16:30:00,3.3465,0.9805,3.487182602,0.0965,0.1305,0.1623037276,3.25,0.85,3.3593154064,5.4365,-1.3895,5.6112603308,0.0965,0.1305,0.1623037276,5.34,-1.52,5.5521167135
2020-02-22 17:00:00,3.457,0.9905,3.5961005617,0.107,0.0805,0.1339001494,3.35,0.91,3.4713974131,5.447,-1.4095,5.6264108675,0.107,0.0805,0.1339001494,5.34,-1.49,5.5439787157
2020-02-22 17:30:00,3.449,0.999,3.5907662135000002,0.099,0.089,0.13312400230000002,3.35,0.91,3.4713974131,5.479,-1.401,5.6552844314,0.099,0.089,0.13312400230000002,5.38,-1.49,5.5825173533
2020-02-22 18:00:00,3.436,1.0435,3.5909592381,0.08600000000000001,0.0935,0.1270364121,3.35,0.9500000000000001,3.4820970693,5.846,-1.4565000000000001,6.0247081465,0.08600000000000001,0.0935,0.1270364121,5.76,-1.55,5.9649056992
2020-02-22 18:30:00,3.1865,1.071,3.3616697116,0.0965,0.191,0.2139935747,3.09,0.88,3.2128647653,5.8565000000000005,-1.5190000000000001,6.0502853858,0.0965,0.191,0.2139935747,5.76,-1.71,6.008469023
2020-02-22 19:00:00,3.2945,1.0235,3.4498235462,0.0945,0.14350000000000002,0.1718211279,3.2,0.88,3.318794962,5.8545,-1.5165000000000002,6.0477220918,0.0945,0.14350000000000002,0.1718211279,5.76,-1.6600000000000001,5.9944307486
2020-02-22 19:30:00,3.503,1.03,3.6512886766,0.10300000000000001,0.07,0.1245351356,3.4,0.96,3.5329307947,5.8629999999999995,-1.45,6.0396414629,0.10300000000000001,0.07,0.1245351356,5.76,-1.52,5.9571805412
2020-02-22 20:00:00,3.5055,1.07,3.6651644233000003,0.10550000000000001,0.11,0.1524147303,3.4,0.96,3.5329307947,5.7755,-1.48,5.9621137401,0.10550000000000001,0.11,0.1524147303,5.67,-1.5899999999999999,5.8887180269
2020-02-22 20:30:00,3.32,1.0535,3.4831397115,0.09,0.14350000000000002,0.1693878685,3.23,0.91,3.3557413488,5.71,-1.4465,5.8903702982,0.09,0.14350000000000002,0.1693878685,5.62,-1.5899999999999999,5.8405907235
2020-02-22 21:00:00,3.17,1.0775,3.3481198082,0.08,0.0575,0.0985203025,3.09,1.02,3.2539975415,5.77,-1.5025,5.962416142,0.08,0.0575,0.0985203025,5.69,-1.56,5.8999745762
2020-02-22 21:30:00,2.9855,1.04,3.1614569822,0.0555,0.17,0.17883022680000002,2.93,0.87,3.0564358328,5.4455,-1.48,5.6430373249,0.0555,0.17,0.17883022680000002,5.39,-1.65,5.6368963091
2020-02-22 22:00:00,2.9845,1.0255,3.1557709835,0.0545,0.0955,0.1099568097,2.93,0.93,3.0740526996,5.4445,-1.5545,5.66207122,0.0545,0.0955,0.1099568097,5.39,-1.65,5.6368963091
2020-02-22 22:30:00,2.784,0.9265,2.9341196721,0.054,0.20650000000000002,0.2134437865,2.73,0.72,2.8233490751,5.144,-1.4435,5.3426985925,0.054,0.20650000000000002,0.2134437865,5.09,-1.65,5.3507569558
2020-02-22 23:00:00,2.9290000000000003,0.8755000000000001,3.0570477998,0.069,0.10550000000000001,0.12606050130000002,2.86,0.77,2.9618406439,4.829,-1.4245,5.0347235525,0.069,0.10550000000000001,0.12606050130000002,4.76,-1.53,4.9998499977
2020-02-22 23:30:00,2.7995,1.3445,3.1056207914,0.059500000000000004,0.1345,0.14707311110000001,2.74,1.21,2.9952796197,4.6595,-1.8855,5.0265346413,0.059500000000000004,0.1345,0.14707311110000001,4.6,-2.02,5.023982484
2020-02-23 00:00:00,2.51,1.4665,2.9070125989,0.05,0.1565,0.16429318310000002,2.46,1.31,2.7870593822,4.51,-2.0935,4.9722069798,0.05,0.1565,0.16429318310000002,4.46,-2.25,4.9954078913
2020-02-23 00:30:00,2.464,1.5005000000000002,2.8849256923,0.044,0.12050000000000001,0.1282819161,2.42,1.38,2.7858212434,4.5440000000000005,-2.0595,4.9889353824,0.044,0.12050000000000001,0.1282819161,4.5,-2.18,5.0002399942
2020-02-23 01:00:00,2.463,1.4635,2.8649958551,0.003,0.1635,0.1635275206,2.46,1.3,2.7823730879,4.373,-2.0165,4.815537483,0.003,0.1635,0.1635275206,4.37,-2.18,4.8835745105
2020-02-23 01:30:00,2.88,1.3955,3.2002844014,0.0,0.14550000000000002,0.14550000000000002,2.88,1.25,3.1395700343,3.93,-1.9745,4.398130313,0.0,0.14550000000000002,0.14550000000000002,3.93,-2.12,4.4653443316
2020-02-23 02:00:00,2.884,1.803,3.401215224,0.004,0.123,0.12306502350000001,2.88,1.6800000000000002,3.3341865575,3.934,-2.377,4.5963556216,0.004,0.123,0.12306502350000001,3.93,-2.5,4.6577784403999996
2020-02-23 02:30:00,2.651,1.835,3.2241318211,0.081,0.065,0.1038556691,2.5700000000000003,1.77,3.1205448242,4.231,-2.395,4.861829491,0.081,0.065,0.1038556691,4.15,-2.46,4.8243237868
2020-02-23 03:00:00,2.6135,1.788,3.166595372,0.10350000000000001,0.11800000000000001,0.1569593897,2.51,1.67,3.0147968422,4.0835,-2.342,4.7074341472,0.10350000000000001,0.11800000000000001,0.1569593897,3.98,-2.46,4.678888757
2020-02-23 03:30:00,3.002,1.679,3.4396286137,0.10200000000000001,0.049,0.1131591799,2.9,1.63,3.3266950567,3.802,-2.261,4.4234969199,0.10200000000000001,0.049,0.1131591799,3.7,-2.31,4.3618917914
2020-02-23 04:00:00,2.9025,1.7005,3.3639569706,0.10250000000000001,0.07050000000000001,0.1244045819,2.8,1.63,3.2398919735,3.7025,-2.2395,4.3271083301,0.10250000000000001,0.07050000000000001,0.1244045819,3.6,-2.31,4.2773940665
2020-02-23 04:30:00,2.516,1.685,3.0281150903,0.106,0.125,0.1638932579,2.41,1.56,2.8708361151,3.886,-2.265,4.4979129605,0.106,0.125,0.1638932579,3.7800000000000002,-2.39,4.4721918563
2020-02-23 05:00:00,2.757,1.6815,3.2293174588,0.107,0.021500000000000002,0.1091386733,2.65,1.6600000000000001,3.126995363,3.8369999999999997,-2.2685,4.4574276494,0.107,0.021500000000000002,0.1091386733,3.73,-2.29,4.3768710285
2020-02-23 05:30:00,3.1755,1.5985,3.5551374798,0.10550000000000001,0.018500000000000003,0.1071097568,3.07,1.58,3.4527235626,3.3455,-2.1815,3.9939094256,0.10550000000000001,0.018500000000000003,0.1071097568,3.24,-2.2,3.9163248078
2020-02-23 06:00:00,2.927,1.6205,3.3456463127,0.107,0.12050000000000001,0.1611497751,2.8200000000000003,1.5,3.194119597,3.347,-2.2595,4.0382854344,0.107,0.12050000000000001,0.1611497751,3.24,-2.38,4.020199
2020-02-23 06:30:00,3.2845,1.573,3.6417398658,0.10450000000000001,0.14300000000000002,0.1771136641,3.18,1.43,3.4867319943,3.2145,-2.187,3.887927372,0.10450000000000001,0.14300000000000002,0.1771136641,3.11,-2.33,3.8860005147
2020-02-23 07:00:00,3.209,1.593,3.5826428792,0.109,0.073,0.1311868896,3.1,1.52,3.4525932283,3.449,-2.217,4.1000841455,0.109,0.073,0.1311868896,3.34,-2.29,4.0496543062
2020-02-23 07:30:00,3.385,1.6365,3.7598347371000003,0.105,0.17650000000000002,0.2053710057,3.2800000000000002,1.46,3.5902646142,3.155,-2.2435,3.871345664,0.105,0.17650000000000002,0.2053710057,3.05,-2.42,3.8934432062
2020-02-23 08:00:00,3.002,1.755,3.4773594867,0.112,0.145,0.1832184489,2.89,1.6099999999999999,3.3082019285,3.892,-2.365,4.5542166176,0.112,0.145,0.1832184489,3.7800000000000002,-2.51,4.5374552339
2020-02-23 08:30:00,2.998,1.3495,3.2877278248,0.108,0.08950000000000001,0.1402649279,2.89,1.26,3.1527289766,4.468,-1.9605000000000001,4.8791991402,0.108,0.08950000000000001,0.1402649279,4.36,-2.05,4.8178937307
2020-02-23 09:00:00,3.148,1.0485,3.3180199291,0.108,0.0985,0.1461719877,3.04,0.9500000000000001,3.1849803767,4.648,-1.6015000000000001,4.9161678419,0.108,0.0985,0.1461719877,4.54,-1.7000000000000002,4.847844882
2020-02-23 09:30:00,3.2975,0.861,3.4080532933,0.1075,0.07100000000000001,0.1288303148,3.19,0.79,3.2863657739,4.9875,-1.359,5.1693362485,0.1075,0.07100000000000001,0.1288303148,4.88,-1.43,5.0852040274
2020-02-23 10:00:00,3.4475,0.895,3.5617806291000003,0.1075,0.105,0.1502705893,3.34,0.79,3.4321567563,5.2575,-1.325,5.4218936959,0.1075,0.105,0.1502705893,5.15,-1.43,5.3448479866
2020-02-23 10:30:00,3.5395,1.0755,3.6992918917,0.0995,0.0655,0.11912388510000001,3.44,1.01,3.5852057124,5.4995,-1.5045000000000002,5.7015805265,0.0995,0.0655,0.11912388510000001,5.4,-1.57,5.6236020485000004
2020-02-23 11:00:00,3.2640000000000002,1.0925,3.4419837667,0.094,0.0825,0.125068981,3.17,1.01,3.3270106703,5.814,-1.4875,6.0012708862,0.094,0.0825,0.125068981,5.72,-1.57,5.9315512305
2020-02-23 11:30:00,3.3965,1.12,3.5763965454,0.0965,0.19,0.21310150160000002,3.3,0.93,3.4285419642,5.6365,-1.47,5.825034957,0.0965,0.19,0.21310150160000002,5.54,-1.6600000000000001,5.7833554274
2020-02-23 12:00:00,3.555,1.137,3.7323978888,0.105,0.047,0.1150391238,3.45,1.09,3.6180934206,5.6850000000000005,-1.453,5.8677452228,0.105,0.047,0.1150391238,5.58,-1.5,5.7780965724
2020-02-23 12:30:00,3.6305,1.101,3.7937753294,0.1105,0.091,0.14314765100000001,3.52,1.01,3.6620349534,5.5005,-1.409,5.6780966221,0.1105,0.091,0.14314765100000001,5.39,-1.5,5.5948279688
2020-02-23 13:00:00,3.696,1.099,3.8559327017,0.096,0.089,0.13090836490000002,3.6,1.01,3.7389971918000002,5.436,-1.411,5.6161389762,0.096,0.089,0.13090836490000002,5.34,-1.5,5.5466746795
2020-02-23 13:30:00,4.031,1.0405,4.1631239773,0.091,0.1405,0.16739548980000002,3.94,0.9,4.0414848756,4.9510000000000005,-1.3595000000000002,5.1342615097,0.091,0.1405,0.16739548980000002,4.86,-1.5,5.0862166686
2020-02-23 14:00:00,4.1135,1.1725,4.2773401197,0.0635,0.1325,0.1469302556,4.05,1.04,4.1813992873,5.0235,-1.4175,5.2196607648,0.0635,0.1325,0.1469302556,4.96,-1.55,5.1965469304
2020-02-23 14:30:00,4.556,1.5710000000000002,4.8192506679000005,0.056,0.041,0.0694046108,4.5,1.53,4.7529885335,4.526,-1.849,4.8891182232,0.056,0.041,0.0694046108,4.47,-1.8900000000000001,4.8531433113
2020-02-23 15:00:00,4.518,1.536,4.7719618607,0.018000000000000002,0.176,0.1769180601,4.5,1.3599999999999999,4.7010211657,4.378,-1.834,4.7466240635,0.018000000000000002,0.176,0.1769180601,4.36,-2.01,4.8010103103
2020-02-23 15:30:00,4.7605,1.4935,4.9892787555,0.030500000000000003,0.1335,0.1369397678,4.73,1.3599999999999999,4.9216359069,4.1905,-1.8765,4.5914640911,0.030500000000000003,0.1335,0.1369397678,4.16,-2.01,4.6201406904999995
2020-02-23 16:00:00,4.9275,1.4265,5.1298302603,0.0175,0.0665,0.0687640895,4.91,1.3599999999999999,5.0948699689,4.1775,-1.7835,4.5422878046,0.0175,0.0665,0.0687640895,4.16,-1.85,4.5528123177
2020-02-23 16:30:00,4.9185,1.408,5.1160635502,0.0085,0.158,0.158228474,4.91,1.25,5.0666162278,4.0885,-1.772,4.455986563,0.0085,0.158,0.158228474,4.08,-1.9300000000000002,4.5134576546
2020-02-23 17:00:00,4.77,1.3679999999999999,4.9622901971,0.0,0.258,0.258,4.77,1.11,4.8974483152,3.9699999999999998,-1.802,4.359828437,0.0,0.258,0.258,3.9699999999999998,-2.06,4.472639042
2020-02-23 17:30:00,4.93,1.4325,5.1339026335,0.0,0.2625,0.2625,4.93,1.17,5.0669320106,4.13,-1.7974999999999999,4.5042098364,0.0,0.2625,0.2625,4.13,-2.06,4.6152464723
2020-02-23 18:00:00,5.05,1.508,5.2703476166,0.0,0.248,0.248,5.05,1.26,5.2048150784,4.28,-1.8519999999999999,4.6635076927,0.0,0.248,0.248,4.28,-2.1,4.7674311741
2020-02-23 18:30:00,5.13,1.516,5.3493136008,0.0,0.336,0.336,5.13,1.18,5.2639623859,4.37,-1.874,4.7548686627,0.0,0.336,0.336,4.37,-2.21,4.8970399222
2020-02-23 19:00:00,5.13,1.528,5.3527267817,0.0,0.278,0.278,5.13,1.25,5.2800946961,4.37,-1.9020000000000001,4.7659735627,0.0,0.278,0.278,4.37,-2.18,4.8835745105
2020-02-23 19:30:00,5.09,1.5135,5.3102525599,0.0,0.2635,0.2635,5.09,1.25,5.2412403112,4.37,-1.9165,4.7717787302,0.0,0.2635,0.2635,4.37,-2.18,4.8835745105
2020-02-23 20:00:00,4.97,1.498,5.1908481003,0.0,0.248,0.248,4.97,1.25,5.1247829222,4.23,-1.932,4.6503251499000005,0.0,0.248,0.248,4.23,-2.18,4.7587078078000005
2020-02-23 20:30:00,4.8,1.4715,5.0204892441,0.0,0.2615,0.2615,4.8,1.21,4.9501616135,4.09,-1.9185,4.5176035959,0.0,0.2615,0.2615,4.09,-2.18,4.6347060317
2020-02-23 21:00:00,4.69,1.4505,4.9091802014,0.0,0.24050000000000002,0.24050000000000002,4.69,1.21,4.8435730613,3.98,-1.9395,4.4274213996,0.0,0.24050000000000002,0.24050000000000002,3.98,-2.18,4.5379290431
2020-02-23 21:30:00,4.45,1.504,4.6972881538,0.0,0.294,0.294,4.45,1.21,4.6115724,3.77,-1.936,4.2380415288,0.0,0.294,0.294,3.77,-2.23,4.3801598144
2020-02-23 22:00:00,4.34,1.44,4.5726578704000005,0.0,0.26,0.26,4.34,1.18,4.4975548913,3.59,-1.97,4.0949969475,0.0,0.26,0.26,3.59,-2.23,4.2262276323
2020-02-23 22:30:00,4.23,1.4325,4.4659776365,0.0,0.2525,0.2525,4.23,1.18,4.3915031595,3.43,-1.9775,3.9592178836,0.0,0.2525,0.2525,3.43,-2.23,4.0911856472
2020-02-23 23:00:00,4.01,1.4385,4.2602091791,0.0,0.2585,0.2585,4.01,1.18,4.1800119617,3.21,-2.0215,3.7934894556,0.0,0.2585,0.2585,3.21,-2.2800000000000002,3.9373214245
2020-02-23 23:30:00,3.76,1.4925000000000002,4.0453870334,0.0,0.3125,0.3125,3.76,1.18,3.940812099,3.01,-2.0275,3.6291674321,0.0,0.3125,0.3125,3.01,-2.34,3.8125713108
2020-02-24 00:00:00,3.763,1.462,4.0370302203,0.003,0.28200000000000003,0.28201595700000004,3.76,1.18,3.940812099,2.833,-2.008,3.4724563352,0.003,0.28200000000000003,0.28201595700000004,2.83,-2.29,3.640467003
2020-02-24 00:30:00,3.5484999999999998,1.3085,3.7820661681,0.0085,0.2785,0.2786296826,3.54,1.03,3.6868007812,2.9385,-1.8915000000000002,3.4946465487,0.0085,0.2785,0.2786296826,2.93,-2.17,3.6460663735
2020-02-24 01:00:00,3.503,1.3054999999999999,3.7383605029,0.013000000000000001,0.2755,0.27580654450000003,3.49,1.03,3.6388184896,2.803,-1.8945,3.3831847792,0.013000000000000001,0.2755,0.27580654450000003,2.79,-2.17,3.5345438178
2020-02-24 01:30:00,3.5015,1.28,3.7281231538,0.0115,0.25,0.25026436020000004,3.49,1.03,3.6388184896,2.9115,-1.8599999999999999,3.4549142175,0.0115,0.25,0.25026436020000004,2.9,-2.11,3.5863770019
2020-02-24 02:00:00,3.4985,1.4295,3.7792820085,0.0085,0.2695,0.2696340112,3.49,1.16,3.6777302783,2.7485,-2.0105,3.4053432279,0.0085,0.2695,0.2696340112,2.74,-2.2800000000000002,3.5645476571
2020-02-24 02:30:00,3.5885,1.8900000000000001,4.0557899662,0.0085,0.26,0.2601389052,3.58,1.63,3.9336115721000002,2.6885,-2.48,3.657653927,0.0085,0.26,0.2601389052,2.68,-2.74,3.8327535793000003
2020-02-24 03:00:00,3.5805,1.9165,4.0611516224,0.0005,0.28650000000000003,0.2865004363,3.58,1.63,3.9336115721000002,2.5505,-2.5335,3.5949509732,0.0005,0.28650000000000003,0.2865004363,2.55,-2.8200000000000003,3.8019600208
2020-02-24 03:30:00,3.44,1.857,3.9092261383,0.0,0.267,0.267,3.44,1.5899999999999999,3.7896833641,2.64,-2.473,3.6173649249,0.0,0.267,0.267,2.64,-2.74,3.8048915885
2020-02-24 04:00:00,2.9855,1.8405,3.5072283216,0.0055000000000000005,0.3105,0.3105487079,2.98,1.53,3.3498208907,2.9755000000000003,-2.4295,3.8413631044,0.0055000000000000005,0.3105,0.3105487079,2.9699999999999998,-2.74,4.0408538702
2020-02-24 04:30:00,2.2525,1.9145,2.9561912151,0.10250000000000001,0.2545,0.274365632,2.15,1.6600000000000001,2.7162658191,3.8525,-2.5355,4.6119970186,0.10250000000000001,0.2545,0.274365632,3.75,-2.79,4.6740346597
2020-02-24 05:00:00,2.167,1.9145,2.8915738362,0.107,0.21450000000000002,0.2397065915,2.06,1.7000000000000002,2.6708800048,3.977,-2.5255,4.7111229288,0.107,0.21450000000000002,0.2397065915,3.87,-2.74,4.7417823653
2020-02-24 05:30:00,2.168,1.8765,2.8673116765,0.108,0.2765,0.2968438142,2.06,1.6,2.6083711392,3.9779999999999998,-2.4635,4.6790294132,0.108,0.2765,0.2968438142,3.87,-2.74,4.7417823653
2020-02-24 06:00:00,2.445,1.6804999999999999,2.9668342134000003,0.105,0.1705,0.2002379834,2.34,1.51,2.7849057435,4.165,-2.2295,4.7241819662,0.105,0.1705,0.2002379834,4.06,-2.4,4.7163121186
2020-02-24 06:30:00,2.6925,1.3225,2.9997604071,0.10250000000000001,0.2325,0.25409151890000004,2.59,1.09,2.8100177935,4.2325,-1.8375,4.6141589158,0.10250000000000001,0.2325,0.25409151890000004,4.13,-2.07,4.6197186061
2020-02-24 07:00:00,2.841,1.3455,3.1435093844,0.101,0.2555,0.274738512,2.74,1.09,2.9488472324,4.411,-1.8145,4.7696259025,0.101,0.2555,0.274738512,4.31,-2.07,4.78131781
2020-02-24 07:30:00,2.992,1.4060000000000001,3.3058886854000002,0.10200000000000001,0.356,0.3703241823,2.89,1.05,3.0748333288,4.562,-1.824,4.9131273136,0.10200000000000001,0.356,0.3703241823,4.46,-2.18,4.9642723535
2020-02-24 08:00:00,3.151,1.351,3.4284110022,0.101,0.301,0.317493307,3.05,1.05,3.2256782233,4.691,-1.7890000000000001,5.0205579371,0.101,0.301,0.317493307,4.59,-2.09,5.0434313716
2020-02-24 08:30:00,3.2605,1.498,3.5881561073,0.1005,0.218,0.2400505155,3.16,1.28,3.409398774,4.7905,-1.8719999999999999,5.1432746621,0.1005,0.218,0.2400505155,4.69,-2.09,5.1346080668
2020-02-24 09:00:00,3.1365,1.513,3.4823557041,0.10650000000000001,-0.077,0.1314201278,3.03,1.5899999999999999,3.4218416094,4.7265,-1.927,5.1042268024,0.10650000000000001,-0.077,0.1314201278,4.62,-1.85,4.9766354096
2020-02-24 09:30:00,3.9335,1.5195,4.2167881735,0.10350000000000001,-0.29050000000000004,0.3083869323,3.83,1.81,4.236153916,5.4335,-1.9205,5.762919616,0.10350000000000001,-0.29050000000000004,0.3083869323,5.33,-1.63,5.573670245
2020-02-24 10:00:00,3.1145,1.5265,3.4684740881,0.10450000000000001,0.10650000000000001,0.1492062331,3.01,1.42,3.3281376173,4.6645,-1.8835000000000002,5.0304207081,0.10450000000000001,0.10650000000000001,0.1492062331,4.5600000000000005,-1.99,4.9753090356000005
2020-02-24 10:30:00,3.437,1.4929999999999999,3.7472680715,0.097,-0.017,0.09847842400000001,3.34,1.51,3.6654740485,4.927,-1.847,5.2618188870000004,0.097,-0.017,0.09847842400000001,4.83,-1.83,5.1650556628
2020-02-24 11:00:00,3.4385,1.5445,3.76945122,0.0985,0.0645,0.11773911840000001,3.34,1.48,3.6532177597,4.9685,-1.8855,5.3142358341,0.0985,0.0645,0.11773911840000001,4.87,-1.9500000000000002,5.2458936322
2020-02-24 11:30:00,3.55,1.562,3.8784460806,0.09,0.032,0.09551963150000001,3.46,1.53,3.7831864876,5.12,-1.9180000000000001,5.4674604708,0.09,0.032,0.09551963150000001,5.03,-1.9500000000000002,5.3947567137
2020-02-24 12:00:00,4.008,1.5415,4.2942154406,0.098,-0.1585,0.1863498055,3.91,1.7000000000000002,4.2635783094,5.618,-1.9085,5.933320845,0.098,-0.1585,0.1863498055,5.52,-1.75,5.7907598811
2020-02-24 12:30:00,3.834,1.552,4.136213244,0.094,-0.068,0.1160172401,3.74,1.62,4.0757821335,5.614,-1.8980000000000001,5.9261623332,0.094,-0.068,0.1160172401,5.52,-1.83,5.8154363551
2020-02-24 13:00:00,3.836,1.557,4.1399450479,0.096,-0.10300000000000001,0.1408012784,3.74,1.6600000000000001,4.0918455494,5.5760000000000005,-1.893,5.888567313,0.096,-0.10300000000000001,0.1408012784,5.48,-1.79,5.7649371202
2020-02-24 13:30:00,3.658,1.5195,3.9610408039,0.098,-0.07050000000000001,0.1207238585,3.56,1.5899999999999999,3.8989357522,5.438,-1.8605,5.7474606784,0.098,-0.07050000000000001,0.1207238585,5.34,-1.79,5.6320245028
2020-02-24 14:00:00,3.6875,1.564,4.0054652976,0.0975,-0.076,0.1236213978,3.59,1.6400000000000001,3.9468595111,5.5075,-1.866,5.815024699,0.0975,-0.076,0.1236213978,5.41,-1.79,5.6984383826
2020-02-24 14:30:00,3.4825,1.532,3.8045801674,0.10250000000000001,0.002,0.1025195103,3.38,1.53,3.7101617215,5.0325,-1.828,5.3542170529,0.10250000000000001,0.002,0.1025195103,4.93,-1.83,5.2586880493
2020-02-24 15:00:00,3.3975,1.54,3.7302287128,0.1075,0.01,0.1079641144,3.29,1.53,3.6283605113,5.0375,-1.87,5.373388712,0.1075,0.01,0.1079641144,4.93,-1.88,5.2762960493
2020-02-24 15:30:00,3.529,1.5345,3.848185449,0.109,-0.1255,0.1662265021,3.42,1.6600000000000001,3.8015786195,5.329,-1.8755000000000002,5.6494018489,0.109,-0.1255,0.1662265021,5.22,-1.75,5.50553358
2020-02-24 16:00:00,3.4505,2.2695,4.1299613193999996,0.1105,0.0495,0.12108055170000001,3.34,2.22,4.0104862548,5.2205,-2.6005000000000003,5.8323426254,0.1105,0.0495,0.12108055170000001,5.11,-2.65,5.7562661509
2020-02-24 16:30:00,3.7545,1.5514999999999999,4.0624404611,0.10450000000000001,-0.08850000000000001,0.1369397678,3.65,1.6400000000000001,4.0015122142,5.7545,-1.9085,6.0627256659,0.10450000000000001,-0.08850000000000001,0.1369397678,5.65,-1.82,5.9358992579
2020-02-24 17:00:00,3.508,1.0035,3.648708847,0.098,-0.0565,0.113120511,3.41,1.06,3.570952254,5.968,-1.3965,6.1292117152,0.098,-0.0565,0.113120511,5.87,-1.34,6.0210048995
2020-02-24 17:30:00,3.7135,0.9855,3.8420427509,0.0935,-0.0745,0.1195512442,3.62,1.06,3.7720021209,6.1035,-1.4145,6.2652631629,0.0935,-0.0745,0.1195512442,6.01,-1.34,6.1575725736999996
2020-02-24 18:00:00,4.1465,0.9625,4.2567438847,0.0965,-0.0975,0.13718053800000002,4.05,1.06,4.1864185171,5.9165,-1.3275000000000001,6.0635986427,0.0965,-0.0975,0.13718053800000002,5.82,-1.23,5.9485544462
2020-02-24 18:30:00,4.1235,1.005,4.2442051376,0.07350000000000001,-0.005,0.0736698717,4.05,1.01,4.1740388115,6.1435,-1.355,6.2911538886,0.07350000000000001,-0.005,0.0736698717,6.07,-1.35,6.218311668
2020-02-24 19:00:00,4.0495,1.059,4.1856816948,0.0695,-0.07100000000000001,0.09935416450000001,3.98,1.13,4.1373058867,6.3095,-1.421,6.467536722,0.0695,-0.07100000000000001,0.09935416450000001,6.24,-1.35,6.3843637114
2020-02-24 19:30:00,4.0105,0.932,4.1173698219,0.0805,-0.038,0.0890182566,3.93,0.97,4.0479377466,5.9705,-1.348,6.12078216,0.0805,-0.038,0.0890182566,5.89,-1.31,6.0339207817
2020-02-24 20:00:00,3.73,0.42350000000000004,3.7539648706,0.09,-0.0965,0.1319554849,3.64,0.52,3.6769552622,6.05,-0.8965000000000001,6.1160618252,0.09,-0.0965,0.1319554849,5.96,-0.8,6.0134515879
2020-02-24 20:30:00,3.7345,0.482,3.7654766299,0.0945,-0.088,0.1291288117,3.64,0.5700000000000001,3.6843588316,5.9745,-0.9480000000000001,6.0492441057,0.0945,-0.088,0.1291288117,5.88,-0.86,5.9425583716
