Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-24 21:00:00,3.652,0.7225,3.722782595,0.10200000000000001,0.0625,0.11962545720000001,3.55,0.66,3.6108309293,5.532,-1.2275,5.6665492365,0.10200000000000001,0.0625,0.11962545720000001,5.43,-1.29,5.5811289181
2020-02-24 21:30:00,3.3775,0.9345,3.5043967384,0.08750000000000001,-0.025500000000000002,0.0911400022,3.29,0.96,3.4272000233,5.6975,-1.4555,5.8804750233,0.08750000000000001,-0.025500000000000002,0.0911400022,5.61,-1.43,5.7893868415
2020-02-24 22:00:00,3.287,0.983,3.4308392559,0.077,-0.107,0.1318256424,3.21,1.09,3.3900147492,5.587,-1.537,5.7945610705,0.077,-0.107,0.1318256424,5.51,-1.43,5.6925389766
2020-02-24 22:30:00,3.3605,1.4965,3.6786509076,0.09050000000000001,-0.0835,0.1231361036,3.27,1.58,3.6317075873,5.1005,-2.0335,5.4909218261,0.09050000000000001,-0.0835,0.1231361036,5.01,-1.9500000000000002,5.3761138381
2020-02-24 23:00:00,3.3025,1.384,3.5807767663,0.0825,-0.056,0.0997108319,3.22,1.44,3.5273219303000003,4.6825,-1.956,5.0746174486,0.0825,-0.056,0.0997108319,4.6,-1.9,4.9769468553
2020-02-24 23:30:00,2.9075,1.2690000000000001,3.1723677671,0.0775,0.009000000000000001,0.07802083060000001,2.83,1.26,3.0978218154,4.4775,-1.851,4.845018808,0.0775,0.009000000000000001,0.07802083060000001,4.4,-1.8599999999999999,4.7769864978
2020-02-25 00:00:00,2.5815,1.2805,2.8816353864,0.07150000000000001,-0.0795,0.10692286940000001,2.51,1.3599999999999999,2.8547679415,4.6515,-1.8895,5.0206237162,0.07150000000000001,-0.0795,0.10692286940000001,4.58,-1.81,4.9246827309
2020-02-25 00:30:00,1.6400000000000001,1.289,2.0859340833,0.08,0.269,0.2806439025,1.56,1.02,1.863866948,3.71,-1.841,4.1416640376,0.08,0.269,0.2806439025,3.63,-2.11,4.198690272
2020-02-25 01:00:00,1.3014999999999999,1.2945,1.8356558773,0.07150000000000001,0.3845,0.39109142150000004,1.23,0.91,1.5300326794,3.4615,-1.8655,3.9321841895,0.07150000000000001,0.3845,0.39109142150000004,3.39,-2.25,4.068734447
2020-02-25 01:30:00,2.3185000000000002,1.255,2.6363738828,0.0585,0.125,0.1380117749,2.26,1.13,2.5267568146,4.0785,-1.875,4.48885144,0.0585,0.125,0.1380117749,4.02,-2.0,4.4900334074
2020-02-25 02:00:00,2.71,1.237,2.9789711311,0.05,0.017,0.0528109837,2.66,1.22,2.9264312738,4.07,-1.863,4.476122094,0.05,0.017,0.0528109837,4.02,-1.88,4.4378823779
2020-02-25 02:30:00,2.699,1.2455,2.9725193439,0.039,-0.0745,0.0840907248,2.66,1.32,2.9695117444,4.159,-1.8845,4.5660290461,0.039,-0.0745,0.0840907248,4.12,-1.81,4.5000555552
2020-02-25 03:00:00,2.4859999999999998,1.258,2.7861730025,0.036000000000000004,-0.062,0.0716937933,2.45,1.32,2.7829660436,4.266,-1.8719999999999999,4.6586628983,0.036000000000000004,-0.062,0.0716937933,4.23,-1.81,4.6009781569
2020-02-25 03:30:00,2.253,1.2885,2.595426988,0.093,-0.0815,0.12365779390000001,2.16,1.37,2.5578311125,4.523,-1.8915000000000002,4.9025810804,0.093,-0.0815,0.12365779390000001,4.43,-1.81,4.7854989291
2020-02-25 04:00:00,2.156,1.2945,2.5147696217,0.066,-0.0755,0.10028085560000001,2.09,1.37,2.4989997999,4.626,-1.9155000000000002,5.0068968683,0.066,-0.0755,0.10028085560000001,4.5600000000000005,-1.8399999999999999,4.9172349954
2020-02-25 04:30:00,2.541,1.255,2.8340264642,0.041,-0.085,0.0943716059,2.5,1.34,2.8364766877000003,4.251,-1.885,4.6501855877,0.041,-0.085,0.0943716059,4.21,-1.8,4.5786570083
2020-02-25 05:00:00,2.446,1.2385,2.741677999,0.056,-0.1015,0.11592346610000001,2.39,1.34,2.7400182481,4.326,-1.9015,4.7254606389,0.056,-0.1015,0.11592346610000001,4.27,-1.8,4.6338860582
2020-02-25 05:30:00,2.5475,1.287,2.8541417712,0.0575,-0.053,0.0782000639,2.49,1.34,2.8276668828,4.2875,-1.853,4.6707885041,0.0575,-0.053,0.0782000639,4.23,-1.8,4.5970534041
2020-02-25 06:00:00,2.3965,1.3255,2.7386424557,0.08650000000000001,-0.0545,0.1022374687,2.31,1.38,2.6908177196,4.7365,-1.9245,5.1125465768,0.08650000000000001,-0.0545,0.1022374687,4.65,-1.87,5.0119257776
2020-02-25 06:30:00,2.3885,1.37,2.7535127111,0.0785,-0.01,0.0791343794,2.31,1.38,2.6908177196,5.0485,-1.88,5.3871840743,0.0785,-0.01,0.0791343794,4.97,-1.87,5.3101600729000005
2020-02-25 07:00:00,2.601,1.32,2.9167792169,0.061,0.05,0.07887331610000001,2.54,1.27,2.8398063314,4.9510000000000005,-1.88,5.2959230546,0.061,0.05,0.07887331610000001,4.89,-1.9300000000000002,5.25709045
2020-02-25 07:30:00,3.098,1.3275000000000001,3.3704391776,0.048,-0.0025,0.0480650601,3.05,1.33,3.3273713349,4.878,-1.8825,5.2286413388,0.048,-0.0025,0.0480650601,4.83,-1.88,5.1829817673
2020-02-25 08:00:00,3.4715,0.914,3.5898061577,0.021500000000000002,0.004,0.021868927700000002,3.45,0.91,3.5679966368000002,4.8515,-1.436,5.0595600846,0.021500000000000002,0.004,0.021868927700000002,4.83,-1.44,5.0400892849
2020-02-25 08:30:00,3.678,0.9145000000000001,3.7899860488,0.008,0.0045000000000000005,0.0091787799,3.67,0.91,3.781137395,4.698,-1.4355,4.9124193887,0.008,0.0045000000000000005,0.0091787799,4.69,-1.44,4.9060880547
2020-02-25 09:00:00,3.8,0.853,3.8945614644,0.02,-0.007,0.0211896201,3.7800000000000002,0.86,3.8765964453,4.55,-1.377,4.7538015314,0.02,-0.007,0.0211896201,4.53,-1.37,4.7326314034
2020-02-25 09:30:00,3.977,0.8005,4.0567633959,0.017,0.060500000000000005,0.0628430585,3.96,0.74,4.0285481256,4.357,-1.2295,4.5271535483,0.017,0.060500000000000005,0.0628430585,4.34,-1.29,4.5276594395
2020-02-25 10:00:00,4.1005,0.8535,4.188384235,0.0505,-0.0465,0.0686476511,4.05,0.9,4.1487950058,4.4505,-1.2965,4.6355002427,0.0505,-0.0465,0.0686476511,4.4,-1.25,4.5741119357
2020-02-25 10:30:00,3.6189999999999998,0.9575,3.7435233738,0.039,-0.0025,0.0390800461,3.58,0.96,3.7064808107,4.959,-1.3925,5.1507996709,0.039,-0.0025,0.0390800461,4.92,-1.3900000000000001,5.1125825177
2020-02-25 11:00:00,3.416,0.897,3.5318076108,0.066,-0.10300000000000001,0.1223315168,3.35,1.0,3.4960692213,5.186,-1.293,5.3447586475,0.066,-0.10300000000000001,0.1223315168,5.12,-1.19,5.256472201
2020-02-25 11:30:00,3.6029999999999998,0.9055000000000001,3.7150422945,0.093,-0.1345,0.1635214053,3.51,1.04,3.6608332385,5.063,-1.2745,5.2209500333,0.093,-0.1345,0.1635214053,4.97,-1.1400000000000001,5.0990685424
2020-02-25 12:00:00,3.777,0.9085000000000001,3.8847266635,0.097,-0.1715,0.1970310889,3.68,1.08,3.83520534,5.167,-1.3115,5.3308462039,0.097,-0.1715,0.1970310889,5.07,-1.1400000000000001,5.1965854174
2020-02-25 12:30:00,3.66,0.9615,3.7841884533,0.09,-0.11850000000000001,0.1488027217,3.5700000000000003,1.08,3.7297855166,5.5,-1.3985,5.6750156167,0.09,-0.11850000000000001,0.1488027217,5.41,-1.28,5.5593614741
2020-02-25 13:00:00,4.083,0.995,4.2024890244,0.093,-0.165,0.18940432940000002,3.99,1.16,4.1552015595,5.193,-1.405,5.3797094717,0.093,-0.165,0.18940432940000002,5.1,-1.24,5.2485807605
2020-02-25 13:30:00,4.1370000000000005,0.989,4.2535737915,0.037,-0.121,0.1265306287,4.1,1.11,4.247599322,5.067,-1.421,5.2624832541,0.037,-0.121,0.1265306287,5.03,-1.3,5.195276701
2020-02-25 14:00:00,4.6075,0.9995,4.7146639859,0.0175,-0.0505,0.053446234700000005,4.59,1.05,4.7085666609,4.4475,-1.4205,4.6688410232,0.0175,-0.0505,0.053446234700000005,4.43,-1.37,4.6370033427
2020-02-25 14:30:00,4.3595,0.9585,4.4636266085,0.0195,-0.1615,0.1626729848,4.34,1.12,4.4821869662000005,4.8095,-1.4215,5.0151722303,0.0195,-0.1615,0.1626729848,4.79,-1.26,4.9529486167000005
2020-02-25 15:00:00,4.0205,1.5350000000000001,4.3035619259,0.060500000000000005,-0.155,0.16638885180000001,3.96,1.69,4.305542939,5.1005,-1.945,5.4587659091,0.060500000000000005,-0.155,0.16638885180000001,5.04,-1.79,5.3484296761
2020-02-25 15:30:00,3.54,1.592,3.8815028018,0.13,-0.138,0.1895890292,3.41,1.73,3.8237416231,5.69,-1.928,6.0077686374,0.13,-0.138,0.1895890292,5.5600000000000005,-1.79,5.841035867
2020-02-25 16:00:00,3.831,1.585,4.1459360825000005,0.211,-0.305,0.37087194560000003,3.62,1.8900000000000001,4.0836870595,5.881,-1.975,6.2037719171,0.211,-0.305,0.37087194560000003,5.67,-1.67,5.910820586
2020-02-25 16:30:00,3.865,1.6400000000000001,4.1985503451,0.195,-0.25,0.31705677720000003,3.67,1.8900000000000001,4.1280746117,6.055,-2.01,6.3799000776,0.195,-0.25,0.31705677720000003,5.86,-1.76,6.1185946099
2020-02-25 17:00:00,3.743,1.6075,4.0735862885,0.193,-0.28250000000000003,0.3421333804,3.55,1.8900000000000001,4.0217657813,6.163,-2.0425,6.4926400832,0.193,-0.28250000000000003,0.3421333804,5.97,-1.76,6.2240260282
2020-02-25 17:30:00,3.74,1.6145,4.0735991764,0.19,-0.0655,0.2009732569,3.55,1.6800000000000002,3.9274546465,5.96,-2.0055,6.2883726233,0.19,-0.0655,0.2009732569,5.77,-1.94,6.0874050301
2020-02-25 18:00:00,3.815,1.6575000000000002,4.1595109388000004,0.185,-0.022500000000000003,0.18636322060000002,3.63,1.6800000000000002,3.999912499,6.225,-2.0125,6.542230602,0.185,-0.022500000000000003,0.18636322060000002,6.04,-1.99,6.3593789005
2020-02-25 18:30:00,4.068,1.6045,4.3729903098000005,0.178,0.0245,0.1796781845,3.89,1.58,4.1986307292,6.218,-1.9255,6.5093067411,0.178,0.0245,0.1796781845,6.04,-1.9500000000000002,6.3469756577
2020-02-25 19:00:00,4.2605,1.5905,4.5476972744,0.1705,0.060500000000000005,0.18091572620000002,4.09,1.53,4.3668066135,6.0405,-1.9395,6.3442336417,0.1705,0.060500000000000005,0.18091572620000002,5.87,-2.0,6.2013627535
2020-02-25 19:30:00,4.374,1.5630000000000002,4.64487298,0.17400000000000002,-0.037,0.1778904157,4.2,1.6,4.4944410108,5.984,-1.947,6.292778798,0.17400000000000002,-0.037,0.1778904157,5.8100000000000005,-1.9100000000000001,6.1158973176
2020-02-25 20:00:00,4.31,1.525,4.571840439,0.18,-0.115,0.2136000936,4.13,1.6400000000000001,4.4437034104,6.03,-1.9649999999999999,6.342091532,0.18,-0.115,0.2136000936,5.85,-1.85,6.1355521349
2020-02-25 20:30:00,4.162,1.5535,4.4424774901,0.202,-0.17650000000000002,0.2682466216,3.96,1.73,4.321400236,6.122,-2.0265,6.4486887233,0.202,-0.17650000000000002,0.2682466216,5.92,-1.85,6.2023302073
2020-02-25 21:00:00,3.7615,1.581,4.0802503906,0.1915,-0.149,0.24263810500000002,3.5700000000000003,1.73,3.9670896132999998,6.2315,-1.999,6.5442794294,0.1915,-0.149,0.24263810500000002,6.04,-1.85,6.31696921
2020-02-25 21:30:00,3.653,1.4695,3.9374914921,0.203,-0.18050000000000002,0.2716417678,3.45,1.65,3.8242646352,5.923,-1.9705,6.2421790466000004,0.203,-0.18050000000000002,0.2716417678,5.72,-1.79,5.9935381871
2020-02-25 22:00:00,3.307,1.3925,3.5882175589000003,0.20700000000000002,-0.0975,0.2288126963,3.1,1.49,3.4394912414,5.777,-1.9175,6.0869150848,0.20700000000000002,-0.0975,0.2288126963,5.57,-1.82,5.859803751
2020-02-25 22:30:00,3.169,1.391,3.4608441167,0.209,-0.149,0.2566748916,2.96,1.54,3.3366450216,5.559,-1.9689999999999999,5.8974097704,0.209,-0.149,0.2566748916,5.35,-1.82,5.6510972386
2020-02-25 23:00:00,2.8,1.4815,3.1677819133,0.2,-0.1085,0.22753516210000002,2.6,1.5899999999999999,3.04763843,5.42,-2.0585,5.7977428582,0.2,-0.1085,0.22753516210000002,5.22,-1.9500000000000002,5.572333443
2020-02-25 23:30:00,2.668,1.498,3.0597758088,0.168,-0.162,0.2333838041,2.5,1.6600000000000001,3.0009331882,5.238,-2.112,5.6477595558,0.168,-0.162,0.2333838041,5.07,-1.9500000000000002,5.4320714281
2020-02-26 00:00:00,2.4865,1.3995,2.8532932727,0.1665,-0.1105,0.1998311787,2.32,1.51,2.7681221071,4.9465,-2.0905,5.3701073081,0.1665,-0.1105,0.1998311787,4.78,-1.98,5.1738573618
2020-02-26 00:30:00,2.543,1.446,2.9253657891,0.14300000000000002,-0.024,0.145,2.4,1.47,2.8144093519,4.793,-2.044,5.2106415152,0.14300000000000002,-0.024,0.145,4.65,-2.02,5.0698027575
2020-02-26 01:00:00,2.4835000000000003,1.4115,2.8565896625000002,0.17350000000000002,-0.1385,0.2220011261,2.31,1.55,2.7818339275,4.8235,-2.0385,5.2365670529,0.17350000000000002,-0.1385,0.2220011261,4.65,-1.9,5.0231961937
2020-02-26 01:30:00,2.444,1.4205,2.8268279484,0.184,-0.1695,0.2501724405,2.26,1.5899999999999999,2.76327704,4.834,-2.0695,5.2583634574,0.184,-0.1695,0.2501724405,4.65,-1.9,5.0231961937
2020-02-26 02:00:00,2.4465,1.4225,2.8299944346,0.1865,-0.0575,0.19516275260000002,2.26,1.48,2.7014810753000003,4.6465,-2.0375,5.0735952243,0.1865,-0.0575,0.19516275260000002,4.46,-1.98,4.8797540922
2020-02-26 02:30:00,2.4515000000000002,1.415,2.8305612959,0.1915,-0.20500000000000002,0.2805303014,2.26,1.62,2.7806474066,4.7915,-2.055,5.2135877522,0.1915,-0.20500000000000002,0.2805303014,4.6,-1.85,4.9580742229
2020-02-26 03:00:00,2.299,1.424,2.704288631,0.199,-0.08600000000000001,0.2167879148,2.1,1.51,2.5865227623,4.6690000000000005,-2.056,5.1016366982,0.199,-0.08600000000000001,0.2167879148,4.47,-1.97,4.8848541432
2020-02-26 03:30:00,2.432,1.6085,2.9158011335,0.192,-0.2015,0.2783275948,2.24,1.81,2.8798784697,4.7620000000000005,-2.2715,5.276017082,0.192,-0.2015,0.2783275948,4.57,-2.07,5.0169512655
2020-02-26 04:00:00,2.324,1.9015,3.0027784217,0.17400000000000002,-0.1385,0.2223921087,2.15,2.04,2.9637982387,4.744,-2.5484999999999998,5.3852008551,0.17400000000000002,-0.1385,0.2223921087,4.57,-2.41,5.1665268798
2020-02-26 04:30:00,2.4445,1.8780000000000001,3.0826067297,0.1645,-0.202,0.2605076774,2.2800000000000002,2.08,3.0862274706,4.8045,-2.512,5.4215647418,0.1645,-0.202,0.2605076774,4.64,-2.31,5.1832132891
2020-02-26 05:00:00,2.688,1.8105,3.240872452,0.188,-0.1695,0.2531289197,2.5,1.98,3.1891064579,4.498,-2.4795,5.1361390411,0.188,-0.1695,0.2531289197,4.31,-2.31,4.8900102249
2020-02-26 05:30:00,2.809,1.774,3.3222818965,0.189,-0.20600000000000002,0.2795657347,2.62,1.98,3.2840219244,4.499,-2.396,5.0972362119,0.189,-0.20600000000000002,0.2795657347,4.31,-2.19,4.8344803237
2020-02-26 06:00:00,2.7119999999999997,1.7525,3.2289627204,0.192,-0.2275,0.297691535,2.52,1.98,3.2048088867,4.752,-2.4175,5.3315860914,0.192,-0.2275,0.297691535,4.5600000000000005,-2.19,5.0586262957
2020-02-26 06:30:00,2.8195,1.7955,3.3426636834,0.17950000000000002,-0.0945,0.20285586020000002,2.64,1.8900000000000001,3.2467984231,4.8895,-2.4145,5.4531660987,0.17950000000000002,-0.0945,0.20285586020000002,4.71,-2.32,5.2503809386
2020-02-26 07:00:00,3.159,1.8465,3.6590768303,0.189,-0.1335,0.23139414430000002,2.9699999999999998,1.98,3.5694957627,4.989,-2.4535,5.5596567565,0.189,-0.1335,0.23139414430000002,4.8,-2.32,5.3312662661
2020-02-26 07:30:00,3.277,1.847,3.7616669177,0.177,-0.133,0.22140009030000002,3.1,1.98,3.6783692039,5.147,-2.4130000000000003,5.6845560952,0.177,-0.133,0.22140009030000002,4.97,-2.2800000000000002,5.4680252377
2020-02-26 08:00:00,3.7935,1.82,4.2074983363,0.1635,-0.21,0.2661432885,3.63,2.03,4.1590623943,5.2935,-2.33,5.7836011489,0.1635,-0.21,0.2661432885,5.13,-2.12,5.5507927362
2020-02-26 08:30:00,3.872,1.818,4.2775586495,0.152,-0.162,0.22214409740000002,3.7199999999999998,1.98,4.214119125,5.182,-2.282,5.6622122885,0.152,-0.162,0.22214409740000002,5.03,-2.12,5.4585071219
2020-02-26 09:00:00,3.8235,1.8285,4.2382265749,0.1635,-0.2315,0.28341577230000004,3.66,2.06,4.1999047608,5.2335,-2.2915,5.7131860201,0.1635,-0.2315,0.28341577230000004,5.07,-2.06,5.4725222704
2020-02-26 09:30:00,3.8235,1.8355000000000001,4.2412512894,0.1635,-0.17450000000000002,0.2391286265,3.66,2.01,4.1756077402,5.1235,-2.2745,5.6056759182,0.1635,-0.17450000000000002,0.2391286265,4.96,-2.1,5.3862417324
2020-02-26 10:00:00,3.63,1.8815,4.0886357444,0.17,-0.1285,0.21310150160000002,3.46,2.01,4.0014622327,5.33,-2.2885,5.8005286181999995,0.17,-0.1285,0.21310150160000002,5.16,-2.16,5.59385377
2020-02-26 10:30:00,3.841,1.865,4.269836765,0.171,-0.245,0.2987741622,3.67,2.11,4.23332021,5.291,-2.265,5.7554240504,0.171,-0.245,0.2987741622,5.12,-2.02,5.5040712205
2020-02-26 11:00:00,3.781,1.838,4.2040700517,0.181,-0.212,0.2787561659,3.6,2.05,4.1427647773,5.181,-2.232,5.641328301,0.181,-0.212,0.2787561659,5.0,-2.02,5.3926245929
2020-02-26 11:30:00,4.0735,1.795,4.451452263,0.1535,-0.255,0.2976361033,3.92,2.05,4.4236749429,5.1035,-2.235,5.5714394235,0.1535,-0.255,0.2976361033,4.95,-1.98,5.3313131591000005
2020-02-26 12:00:00,4.3870000000000005,1.8165,4.7482040026,0.137,-0.2335,0.2707235675,4.25,2.05,4.718580295,4.947,-2.2135,5.4196301765,0.137,-0.2335,0.2707235675,4.8100000000000005,-1.98,5.2015862965
2020-02-26 12:30:00,4.662,1.716,4.9677862273,0.132,-0.254,0.2862516375,4.53,1.97,4.9398178104,4.702,-2.144,5.1677403186,0.132,-0.254,0.2862516375,4.57,-1.8900000000000001,4.9454019048
2020-02-26 13:00:00,4.341,1.3495,4.5459246859,0.14100000000000001,-0.24050000000000002,0.2787853117,4.2,1.5899999999999999,4.4908907802,4.881,-1.7805,5.1956078807,0.14100000000000001,-0.24050000000000002,0.2787853117,4.74,-1.54,4.9838940599
2020-02-26 13:30:00,4.4775,1.3655,4.6810892429,0.08750000000000001,-0.1545,0.1775570331,4.39,1.52,4.6456969337,4.8275,-1.8245,5.1607709211,0.08750000000000001,-0.1545,0.1775570331,4.74,-1.67,5.0255845431
2020-02-26 14:00:00,4.551,1.3875,4.7578101318,0.121,-0.2225,0.25327307400000004,4.43,1.6099999999999999,4.7134912751,4.861,-1.7625000000000002,5.1706602335,0.121,-0.2225,0.25327307400000004,4.74,-1.54,4.9838940599
2020-02-26 14:30:00,4.5195,1.4025,4.7321122662,0.08950000000000001,-0.20750000000000002,0.22597898130000002,4.43,1.6099999999999999,4.7134912751,4.5695,-1.7475,4.8922475919,0.08950000000000001,-0.20750000000000002,0.22597898130000002,4.48,-1.54,4.7372988084
2020-02-26 15:00:00,4.4345,1.381,4.6445614701,0.14450000000000002,-0.169,0.2223538846,4.29,1.55,4.5614252159,4.5245,-1.759,4.8543981347,0.14450000000000002,-0.169,0.2223538846,4.38,-1.5899999999999999,4.6596673701
2020-02-26 15:30:00,4.2965,1.3975,4.5180657919,0.1265,-0.24250000000000002,0.27351142570000003,4.17,1.6400000000000001,4.4809039267,4.9165,-1.7425000000000002,5.2161555287,0.1265,-0.24250000000000002,0.27351142570000003,4.79,-1.5,5.0193724707
2020-02-26 16:00:00,4.3275,1.413,4.5523428309,0.1275,-0.227,0.2603560063,4.2,1.6400000000000001,4.5088357699,5.0875,-1.7269999999999999,5.3726329904,0.1275,-0.227,0.2603560063,4.96,-1.5,5.1818529504
2020-02-26 16:30:00,4.806,1.392,5.0035287548,0.136,-0.278,0.3094834406,4.67,1.67,4.9596169207,4.966,-1.748,5.2646614326,0.136,-0.278,0.3094834406,4.83,-1.47,5.0487424177
2020-02-26 17:00:00,5.064,1.3785,5.2482719299,0.114,-0.21150000000000002,0.2402670389,4.95,1.5899999999999999,5.1990960753,4.864,-1.7815,5.179984387,0.114,-0.21150000000000002,0.2402670389,4.75,-1.57,5.0027392497
2020-02-26 17:30:00,5.1355,1.3605,5.312656633,0.0855,-0.1695,0.1898433565,5.05,1.53,5.2766845651,4.8655,-1.7395,5.1671027182,0.0855,-0.1695,0.1898433565,4.78,-1.57,5.0312324534
2020-02-26 18:00:00,5.215,1.3575,5.3887875492,0.075,-0.17250000000000001,0.1880990431,5.14,1.53,5.362881688,5.015,-1.7425000000000002,5.3090989113,0.075,-0.17250000000000001,0.1880990431,4.94,-1.57,5.1834833848
2020-02-26 18:30:00,5.2875,1.376,5.4636098186,0.0175,-0.064,0.0663494537,5.27,1.44,5.4631950359,5.2575,-1.744,5.539209533,0.0175,-0.064,0.0663494537,5.24,-1.6800000000000002,5.5027265969
2020-02-26 19:00:00,5.4845,1.1155,5.5967919829,0.0045000000000000005,-0.10450000000000001,0.1045968451,5.48,1.22,5.6141606675,5.1145,-1.5045000000000002,5.331194097,0.0045000000000000005,-0.10450000000000001,0.1045968451,5.11,-1.4,5.2983110516
2020-02-26 19:30:00,5.484,0.9625,5.5678238343,0.004,-0.14750000000000002,0.1475542273,5.48,1.11,5.591287866,5.114,-1.4175,5.3068165834,0.004,-0.14750000000000002,0.1475542273,5.11,-1.27,5.2654534468
2020-02-26 20:00:00,5.482,0.989,5.5704977336,0.002,-0.121,0.12101652780000001,5.48,1.11,5.591287866,4.982,-1.391,5.1725433783,0.002,-0.121,0.12101652780000001,4.98,-1.27,5.139387123
2020-02-26 20:30:00,5.25,0.9445,5.3342834805,0.0,-0.10550000000000001,0.10550000000000001,5.25,1.05,5.3539704893,4.94,-1.4255,5.1415610713,0.0,-0.10550000000000001,0.10550000000000001,4.94,-1.32,5.1133159496
2020-02-26 21:00:00,5.17,0.8575,5.2406303295,0.0,-0.0625,0.0625,5.17,0.92,5.2512189061,4.76,-1.2925,4.9323580821,0.0,-0.0625,0.0625,4.76,-1.23,4.9163502723
2020-02-26 21:30:00,4.895,0.926,4.981817038,0.005,-0.034,0.034365680600000004,4.89,0.96,4.9833422519,4.465,-1.3940000000000001,4.6775486101,0.005,-0.034,0.034365680600000004,4.46,-1.3599999999999999,4.6627459721
2020-02-26 22:00:00,4.74,0.8725,4.8196323771,0.0,-0.08750000000000001,0.08750000000000001,4.74,0.96,4.8362382075,4.17,-1.4475,4.4140861172,0.0,-0.08750000000000001,0.08750000000000001,4.17,-1.3599999999999999,4.3861714513
2020-02-26 22:30:00,4.63,0.906,4.7178105090999995,0.0,-0.134,0.134,4.63,1.04,4.7453661608,4.13,-1.494,4.3919171213,0.0,-0.134,0.134,4.13,-1.3599999999999999,4.3481605306
2020-02-26 23:00:00,4.37,0.9450000000000001,4.4710093939,0.0,-0.095,0.095,4.37,1.04,4.4920485305,3.91,-1.455,4.17194499,0.0,-0.095,0.095,3.91,-1.3599999999999999,4.139770525
2020-02-26 23:30:00,3.621,0.869,3.7238155164,0.001,0.079,0.0790063289,3.62,0.79,3.70519905,3.491,-1.471,3.7882610786,0.001,0.079,0.0790063289,3.49,-1.55,3.8187170621
2020-02-27 00:00:00,2.9050000000000002,1.066,3.0944112526,0.005,0.316,0.3160395545,2.9,0.75,2.9954131602,2.895,-1.6640000000000001,3.3391497421,0.005,0.316,0.3160395545,2.89,-1.98,3.5032128111
2020-02-27 00:30:00,3.4305,1.418,3.7120148505,0.0005,0.198,0.1980006313,3.43,1.22,3.6405082063,3.1205,-2.032,3.7237809079,0.0005,0.198,0.1980006313,3.12,-2.23,3.8350097783
2020-02-27 01:00:00,3.33,1.388,3.6076923372,0.0,0.168,0.168,3.33,1.22,3.5464489282000002,3.25,-1.982,3.8066814944000003,0.0,0.168,0.168,3.25,-2.15,3.8967935537000002
2020-02-27 01:30:00,3.55,1.428,3.8264453478,0.0,0.20800000000000002,0.20800000000000002,3.55,1.22,3.7537847567,3.06,-2.002,3.6567203885,0.0,0.20800000000000002,0.20800000000000002,3.06,-2.21,3.7746125629
2020-02-27 02:00:00,3.5,1.4035,3.7709166326,0.0,0.2235,0.2235,3.5,1.18,3.6935619664,2.94,-1.9865,3.5482083155,0.0,0.2235,0.2235,2.94,-2.21,3.6780021751
2020-02-27 02:30:00,3.4355,1.4105,3.7137811594,0.0055000000000000005,0.2805,0.2805539164,3.43,1.13,3.6113432404,2.9055,-2.0295,3.5441219646,0.0055000000000000005,0.2805,0.2805539164,2.9,-2.31,3.7075733304
2020-02-27 03:00:00,3.481,1.4155,3.7577920712,0.001,0.23550000000000001,0.23550212310000002,3.48,1.18,3.6746156262,2.901,-2.0745,3.5664199486,0.001,0.23550000000000001,0.23550212310000002,2.9,-2.31,3.7075733304
2020-02-27 03:30:00,3.4005,1.282,3.6341332185,0.0005,0.242,0.2420005165,3.4,1.04,3.5555027774,2.9005,-1.9580000000000002,3.4995234318,0.0005,0.242,0.2420005165,2.9,-2.2,3.6400549446
2020-02-27 04:00:00,3.351,1.3875,3.6268936089,0.001,0.23750000000000002,0.23750210530000002,3.35,1.15,3.5418921496999998,2.941,-2.0425,3.5806825118,0.001,0.23750000000000002,0.23750210530000002,2.94,-2.2800000000000002,3.7204838395
2020-02-27 04:30:00,3.27,1.7405,3.7043542285,0.0,0.21050000000000002,0.21050000000000002,3.27,1.53,3.6102354494,2.94,-2.3795,3.7822771250000002,0.0,0.21050000000000002,0.21050000000000002,2.94,-2.59,3.9181245514
2020-02-27 05:00:00,3.16,1.7485,3.6114889243,0.0,0.2985,0.2985,3.16,1.45,3.4767945007,2.94,-2.3615,3.7709789511,0.0,0.2985,0.2985,2.94,-2.66,3.9647446324
2020-02-27 05:30:00,3.05,1.745,3.5139045235,0.0,0.325,0.325,3.05,1.42,3.3643572937,3.0,-2.335,3.8016082123,0.0,0.325,0.325,3.0,-2.66,4.0094388635
2020-02-27 06:00:00,3.12,1.7615,3.5829153283,0.0,0.3715,0.3715,3.12,1.3900000000000001,3.4156258577,3.22,-2.3485,3.9854550869,0.0,0.3715,0.3715,3.22,-2.7199999999999998,4.2150682082
2020-02-27 06:30:00,3.273,1.791,3.7309797640999998,0.003,0.401,0.40101122180000004,3.27,1.3900000000000001,3.5531676009,3.533,-2.269,4.1988629413,0.003,0.401,0.40101122180000004,3.5300000000000002,-2.67,4.4260366017
2020-02-27 07:00:00,3.539,1.755,3.9502589789,0.029,0.28500000000000003,0.2864716391,3.51,1.47,3.8053909129,3.939,-2.235,4.5289011912,0.029,0.28500000000000003,0.2864716391,3.91,-2.52,4.651720112
2020-02-27 07:30:00,3.7155,1.7615,4.111912268,0.0155,0.1715,0.1721990128,3.7,1.5899999999999999,4.0271702224,4.4555,-2.2385,4.9862172536,0.0155,0.1715,0.1721990128,4.44,-2.41,5.0519006324
2020-02-27 08:00:00,3.3095,1.764,3.7502648240000003,0.0495,0.264,0.2686005398,3.26,1.5,3.5885373065,4.8295,-2.2560000000000002,5.3304414686,0.0495,0.264,0.2686005398,4.78,-2.52,5.4035913983
2020-02-27 08:30:00,3.1755,1.454,3.4925515386,0.0855,0.214,0.2304479334,3.09,1.24,3.3295194849,5.1355,-1.9060000000000001,5.4777911835,0.0855,0.214,0.2304479334,5.05,-2.12,5.4769425778
2020-02-27 09:00:00,3.2825,1.365,3.555000879,0.1525,0.165,0.2246803285,3.13,1.2,3.3521485647,4.9025,-1.8050000000000002,5.2242254211,0.1525,0.165,0.2246803285,4.75,-1.97,5.1423146539
2020-02-27 09:30:00,3.102,1.3755,3.3932881177,0.17200000000000001,0.23550000000000001,0.291623473,2.93,1.1400000000000001,3.143962468,4.812,-1.7345000000000002,5.1150595549,0.17200000000000001,0.23550000000000001,0.291623473,4.64,-1.97,5.0408828592
2020-02-27 10:00:00,3.0875,1.4135,3.3956793871,0.1575,0.17350000000000002,0.23432562810000002,2.93,1.24,3.181587654,5.0275,-1.7965,5.338835875,0.1575,0.17350000000000002,0.23432562810000002,4.87,-1.97,5.253360829
2020-02-27 10:30:00,3.2735,1.4100000000000001,3.5642533931,0.1535,0.17,0.22904639270000002,3.12,1.24,3.3573799308,4.8135,-1.74,5.1183378405,0.1535,0.17,0.22904639270000002,4.66,-1.9100000000000001,5.0362386758
2020-02-27 11:00:00,3.2415,1.413,3.536084169,0.18150000000000002,0.233,0.2953493694,3.06,1.18,3.2796341259,4.7615,-1.7570000000000001,5.0753257285,0.18150000000000002,0.233,0.2953493694,4.58,-1.99,4.9936459626000005
2020-02-27 11:30:00,3.378,1.4035,3.6579634019,0.168,0.1835,0.24878956970000002,3.21,1.22,3.4340209667,4.748,-1.8065,5.0800537645,0.168,0.1835,0.24878956970000002,4.58,-1.99,4.9936459626000005
2020-02-27 12:00:00,3.5105,1.4005,3.7795516268,0.1605,0.18050000000000002,0.2415377817,3.35,1.22,3.5652349151,4.5605,-1.7695,4.891757404,0.1605,0.18050000000000002,0.2415377817,4.4,-1.9500000000000002,4.8127435003
2020-02-27 12:30:00,3.49,1.381,3.7533000147,0.14,0.201,0.2449510155,3.35,1.18,3.5517460495,4.54,-1.749,4.8652441871,0.14,0.201,0.2449510155,4.4,-1.9500000000000002,4.8127435003
2020-02-27 13:00:00,3.6675,1.375,3.9167820018,0.1275,0.195,0.2329833685,3.54,1.18,3.731487639,4.5275,-1.755,4.8557472391,0.1275,0.195,0.2329833685,4.4,-1.9500000000000002,4.8127435003
2020-02-27 13:30:00,3.151,1.421,3.4565939883,0.131,0.181,0.2234323164,3.02,1.24,3.2646592471,4.721,-1.7690000000000001,5.0415475799,0.131,0.181,0.2234323164,4.59,-1.9500000000000002,4.9870432122
2020-02-27 14:00:00,3.3635,1.4140000000000001,3.6486337511,0.14350000000000002,0.094,0.17154664090000002,3.22,1.32,3.4800574708,4.6535,-1.736,4.9667653709,0.14350000000000002,0.094,0.17154664090000002,4.51,-1.83,4.8671346806999995
2020-02-27 14:30:00,3.233,1.419,3.5307010635,0.123,0.099,0.1578923684,3.11,1.32,3.3785351856,4.843,-1.7309999999999999,5.1430545399,0.123,0.099,0.1578923684,4.72,-1.83,5.0623413555
2020-02-27 15:00:00,3.771,1.4145,4.027561452,0.101,0.0945,0.1383157619,3.67,1.32,3.9001666631000003,4.391,-1.7355,4.7215295456,0.101,0.0945,0.1383157619,4.29,-1.83,4.6640111492
2020-02-27 15:30:00,3.947,1.5345,4.2347962466,0.127,0.0745,0.1472387517,3.8200000000000003,1.46,4.0894987468,4.357,-1.8655,4.7395716315000005,0.127,0.0745,0.1472387517,4.23,-1.94,4.6536544779
2020-02-27 16:00:00,4.157,1.5110000000000001,4.4230950702000005,0.117,0.051000000000000004,0.1276322843,4.04,1.46,4.295718799,4.347,-1.889,4.7396972477,0.117,0.051000000000000004,0.1276322843,4.23,-1.94,4.6536544779
2020-02-27 16:30:00,4.3395,1.525,4.5996614278,0.0795,0.105,0.13170136670000002,4.26,1.42,4.4904342774,4.3095,-1.835,4.6839102521000004,0.0795,0.105,0.13170136670000002,4.23,-1.94,4.6536544779
2020-02-27 17:00:00,4.712,1.427,4.9233396186,0.052000000000000005,0.137,0.1465366848,4.66,1.29,4.8352559395,4.102,-1.803,4.4807603149,0.052000000000000005,0.137,0.1465366848,4.05,-1.94,4.4906681017
2020-02-27 17:30:00,4.928,1.4565000000000001,5.1387329421,0.018000000000000002,0.20650000000000002,0.20728301910000002,4.91,1.25,5.0666162278,4.068,-1.8235000000000001,4.4580013739,0.018000000000000002,0.20650000000000002,0.20728301910000002,4.05,-2.03,4.5302759298
2020-02-27 18:00:00,5.009,1.4745,5.2215161831,0.029,0.2245,0.2263653021,4.98,1.25,5.1344814733,4.259,-1.8355000000000001,4.6376870582,0.029,0.2245,0.2263653021,4.23,-2.06,4.704944208
2020-02-27 18:30:00,5.152,0.935,5.2361559373,0.002,0.165,0.1650121208,5.15,0.77,5.2072449529,4.632,-1.2850000000000001,4.8069375906000005,0.002,0.165,0.1650121208,4.63,-1.45,4.8517419552
2020-02-27 19:00:00,5.173,0.87,5.2456485776,0.023,0.15,0.1517530889,5.15,0.72,5.2000865377,4.713,-1.21,4.8658472027,0.023,0.15,0.1517530889,4.69,-1.3599999999999999,4.8832059142
2020-02-27 19:30:00,5.0055,0.8575,5.0784187007,0.025500000000000002,0.1375,0.1398445566,4.98,0.72,5.0317790095,4.7955,-1.2225,4.9488712349,0.025500000000000002,0.1375,0.1398445566,4.77,-1.3599999999999999,4.960090725
2020-02-27 20:00:00,4.6215,0.837,4.6966830051,0.0115,0.177,0.17737319410000002,4.61,0.66,4.6570054756,4.9715,-1.2429999999999999,5.1245352228,0.0115,0.177,0.17737319410000002,4.96,-1.42,5.1592635133
2020-02-27 20:30:00,4.4025,0.8305,4.4801491605,0.0025,0.21050000000000002,0.21051484510000001,4.4,0.62,4.4434671148,4.7625,-1.2495,4.923683225,0.0025,0.21050000000000002,0.21051484510000001,4.76,-1.46,4.978875375
2020-02-27 21:00:00,4.542,0.8190000000000001,4.6152491807,0.002,0.139,0.1390143877,4.54,0.68,4.5906426565,4.702,-1.211,4.8554428222,0.002,0.139,0.1390143877,4.7,-1.35,4.8900408996
2020-02-27 21:30:00,4.49,0.804,4.5614160082,0.0,0.164,0.164,4.49,0.64,4.535383115,4.37,-1.246,4.5441628492,0.0,0.164,0.164,4.37,-1.4100000000000001,4.5918405896
2020-02-27 22:00:00,4.28,0.789,4.3521168413,0.0,0.149,0.149,4.28,0.64,4.3275859321,4.21,-1.2610000000000001,4.394794762,0.0,0.149,0.149,4.21,-1.4100000000000001,4.4398423395
2020-02-27 22:30:00,4.19,0.8220000000000001,4.2698693188,0.0,0.182,0.182,4.19,0.64,4.2385964658,3.95,-1.308,4.1609330684,0.0,0.182,0.182,3.95,-1.49,4.2216821292
2020-02-27 23:00:00,4.05,0.8105,4.1303038932,0.0,0.1305,0.1305,4.05,0.68,4.1066896644,3.67,-1.3595000000000002,3.9137118251,0.0,0.1305,0.1305,3.67,-1.49,3.9609342332
2020-02-27 23:30:00,3.55,0.8795000000000001,3.6573241926,0.0,0.1495,0.1495,3.55,0.73,3.6242792387,3.67,-1.4505,3.9462450824,0.0,0.1495,0.1495,3.67,-1.6,4.0036108702
2020-02-28 00:00:00,3.43,1.32,3.6752278841,0.0,0.24,0.24,3.43,1.08,3.5960116796,3.41,-1.9,3.9036009017,0.0,0.24,0.24,3.41,-2.14,4.0258787861
2020-02-28 00:30:00,3.63,1.2895,3.852234449,0.0,0.11950000000000001,0.11950000000000001,3.63,1.17,3.8138956461999998,3.32,-1.9005,3.8254803947,0.0,0.11950000000000001,0.11950000000000001,3.32,-2.02,3.8862321083999998
2020-02-28 01:00:00,3.55,1.2895,3.7769445654,0.0,0.11950000000000001,0.11950000000000001,3.55,1.17,3.7378335972,3.26,-1.9005,3.7735262355,0.0,0.11950000000000001,0.11950000000000001,3.26,-2.02,3.8351010416999998
2020-02-28 01:30:00,2.59,1.4075,2.9477374798,0.0,0.35750000000000004,0.35750000000000004,2.59,1.05,2.7947450689,2.52,-2.0225,3.2312391199,0.0,0.35750000000000004,0.35750000000000004,2.52,-2.38,3.4662371529
2020-02-28 02:00:00,2.86,1.725,3.3399438618,0.0,0.315,0.315,2.86,1.4100000000000001,3.1886831138,3.04,-2.315,3.8211025896,0.0,0.315,0.315,3.04,-2.63,4.0197636746
2020-02-28 02:30:00,3.14,1.7375,3.5886635744,0.0,0.24750000000000003,0.24750000000000003,3.14,1.49,3.4755862815,3.04,-2.3325,3.8317301901,0.0,0.24750000000000003,0.24750000000000003,3.04,-2.58,3.9872296147
2020-02-28 03:00:00,3.31,1.7435,3.7411084253,0.0,0.2535,0.2535,3.31,1.49,3.62990358,2.9,-2.3865,3.7557132811000002,0.0,0.2535,0.2535,2.9,-2.64,3.921683312
2020-02-28 03:30:00,3.48,1.7865000000000002,3.911774821,0.0,0.1365,0.1365,3.48,1.65,3.8513504125,2.96,-2.4235,3.8255656118,0.0,0.1365,0.1365,2.96,-2.56,3.9134639388
2020-02-28 04:00:00,3.55,1.8455,4.0010461444,0.0,0.1155,0.1155,3.55,1.73,3.9491011636,2.92,-2.4445,3.8081465636000003,0.0,0.1155,0.1155,2.92,-2.56,3.8832975678
2020-02-28 04:30:00,3.46,1.8705,3.9332391549,0.0,0.2205,0.2205,3.46,1.65,3.8332884055000003,2.81,-2.4595000000000002,3.7343326378,0.0,0.2205,0.2205,2.81,-2.68,3.8831044282000002
2020-02-28 05:00:00,3.5605,1.827,4.0018857118,0.0005,0.127,0.1270009842,3.56,1.7000000000000002,3.9450728764000003,2.8705,-2.423,3.7564210693,0.0005,0.127,0.1270009842,2.87,-2.55,3.8391926235
2020-02-28 05:30:00,3.48,1.812,3.9234862049,0.0,0.112,0.112,3.48,1.7000000000000002,3.8730349856,2.99,-2.438,3.8579714877,0.0,0.112,0.112,2.99,-2.55,3.9297073682
2020-02-28 06:00:00,3.4825,1.7475,3.896352461,0.0025,0.1675,0.16751865570000002,3.48,1.58,3.821884352,3.1125,-2.4225,3.9441301322,0.0025,0.1675,0.16751865570000002,3.11,-2.59,4.0472459772
2020-02-28 06:30:00,3.724,1.726,4.1045404128,0.004,0.146,0.1460547842,3.7199999999999998,1.58,4.0416333332,3.364,-2.304,4.0773658163,0.004,0.146,0.1460547842,3.36,-2.45,4.1583770873
2020-02-28 07:00:00,3.749,1.7695,4.1456159072,0.029,0.1395,0.14248245510000002,3.7199999999999998,1.63,4.0614406311,3.859,-2.3105,4.4978096058,0.029,0.1395,0.14248245510000002,3.83,-2.45,4.5465811331
2020-02-28 07:30:00,3.9275,1.752,4.3005534818,0.0675,0.182,0.1941140129,3.86,1.57,4.1670733135,4.0275,-2.268,4.6221834938,0.0675,0.182,0.1941140129,3.96,-2.45,4.6566189451
2020-02-28 08:00:00,4.3485,1.7545000000000002,4.6891067913,0.0685,0.10450000000000001,0.12494999,4.28,1.65,4.5870360801,4.2285,-2.2355,4.7830609969,0.0685,0.10450000000000001,0.12494999,4.16,-2.34,4.7729655352
2020-02-28 08:30:00,4.781,1.7855,5.1035253747,0.051000000000000004,0.035500000000000004,0.062138957200000004,4.73,1.75,5.0433520599,4.141,-2.2645,4.7197289382,0.051000000000000004,0.035500000000000004,0.062138957200000004,4.09,-2.3,4.6923448296
2020-02-28 09:00:00,4.854,1.7930000000000001,5.1745690642,0.024,0.043000000000000003,0.049244289000000004,4.83,1.75,5.1372560769,3.884,-2.217,4.4721968874,0.024,0.043000000000000003,0.049244289000000004,3.86,-2.26,4.472940867
2020-02-28 09:30:00,4.8575,1.7375,5.1588964421,0.0275,0.08750000000000001,0.0917196816,4.83,1.65,5.1040572097,3.9575,-2.1725,4.5145943893,0.0275,0.08750000000000001,0.0917196816,3.93,-2.26,4.533486517
2020-02-28 10:00:00,4.9350000000000005,1.7810000000000001,5.2465403839,0.015,0.081,0.0823771813,4.92,1.7000000000000002,5.205420252,3.9450000000000003,-2.229,4.5311660751,0.015,0.081,0.0823771813,3.93,-2.31,4.5586182117
2020-02-28 10:30:00,5.09,1.775,5.3906145290000005,0.0,0.075,0.075,5.09,1.7000000000000002,5.366386121,3.83,-2.235,4.4344249909,0.0,0.075,0.075,3.83,-2.31,4.4726949371
2020-02-28 11:00:00,5.092,1.8185,5.4069775522,0.002,0.0685,0.06852919090000001,5.09,1.75,5.3824343935,3.892,-2.2015000000000002,4.4714948563,0.002,0.0685,0.06852919090000001,3.89,-2.27,4.50388721
2020-02-28 11:30:00,5.09,1.8335,5.4101591705,0.0,0.12350000000000001,0.12350000000000001,5.09,1.71,5.3695623658,3.93,-2.2265,4.5168797028,0.0,0.12350000000000001,0.12350000000000001,3.93,-2.35,4.5790173618
2020-02-28 12:00:00,4.8875,1.791,5.2053181699,0.007500000000000001,0.081,0.0813464812,4.88,1.71,5.1709283499,4.3875,-2.149,4.8855252788,0.007500000000000001,0.081,0.0813464812,4.38,-2.23,4.9150076297
2020-02-28 12:30:00,3.851,1.8175,4.2583456001,0.14100000000000001,0.1575,0.21139359030000002,3.71,1.6600000000000001,4.0644433813,4.971,-2.1725,5.4249974424000005,0.14100000000000001,0.1575,0.21139359030000002,4.83,-2.33,5.3626299518
2020-02-28 13:00:00,3.356,1.842,3.8282763746,0.156,0.302,0.3399117533,3.2,1.54,3.5512814589,4.896,-2.198,5.3667513451,0.156,0.302,0.3399117533,4.74,-2.5,5.3588804801
2020-02-28 13:30:00,3.3615,1.8105,3.8180613536,0.1615,0.2205,0.2733175808,3.2,1.5899999999999999,3.5732478224,4.9015,-2.1895,5.3682969832000005,0.1615,0.2205,0.2733175808,4.74,-2.41,5.3174900094
2020-02-28 14:00:00,3.0705,1.8985,3.6100238919,0.1705,0.35850000000000004,0.3969792186,2.9,1.54,3.2835346808,4.6805,-2.1815,5.1639154234,0.1705,0.35850000000000004,0.3969792186,4.51,-2.54,5.1760699377
2020-02-28 14:30:00,2.8895,1.928,3.4736715806,0.1695,0.428,0.4603414494,2.7199999999999998,1.5,3.1061873736,4.6395,-2.222,5.1441466007,0.1695,0.428,0.4603414494,4.47,-2.65,5.1964795776
2020-02-28 15:00:00,3.1645,1.955,3.7196888647,0.14450000000000002,0.28500000000000003,0.3195391212,3.02,1.67,3.4509853665,4.9845,-2.265,5.4749854109000005,0.14450000000000002,0.28500000000000003,0.3195391212,4.84,-2.55,5.4706580957
2020-02-28 15:30:00,3.2625,1.7865000000000002,3.7196086488,0.1325,0.3065,0.3339139111,3.13,1.48,3.4622680428,5.0125,-2.1035,5.4359790746,0.1325,0.3065,0.3339139111,4.88,-2.41,5.4426556018
2020-02-28 16:00:00,3.254,1.456,3.5648915832,0.124,0.326,0.34878646760000004,3.13,1.13,3.3277319604,5.114,-1.714,5.3935880451,0.124,0.326,0.34878646760000004,4.99,-2.04,5.3908904645
2020-02-28 16:30:00,3.417,1.478,3.7229521888,0.157,0.318,0.3546448928,3.26,1.16,3.4602312061,5.207,-1.722,5.4843534715,0.157,0.318,0.3546448928,5.05,-2.04,5.4464759249
2020-02-28 17:00:00,3.3755,1.427,3.664741362,0.1655,0.377,0.4117271548,3.21,1.05,3.3773658375,5.1355,-1.7730000000000001,5.4329448046,0.1655,0.377,0.4117271548,4.97,-2.15,5.4151084938
2020-02-28 17:30:00,3.4495,1.476,3.7520162913,0.17950000000000002,0.386,0.4256950199,3.27,1.09,3.4468826496,5.1995000000000005,-1.804,5.5035639589,0.17950000000000002,0.386,0.4256950199,5.02,-2.19,5.4769060609
2020-02-28 18:00:00,3.5395,1.4675,3.8316597579,0.17950000000000002,0.3775,0.4180029904,3.36,1.09,3.5323788019,5.3195,-1.8125,5.6198075145,0.17950000000000002,0.3775,0.4180029904,5.14,-2.19,5.5871012162
2020-02-28 18:30:00,3.5305,1.2850000000000001,3.7570806818999998,0.1705,0.365,0.4028588462,3.36,0.92,3.4836762192,5.5105,-1.615,5.7422848458,0.1705,0.365,0.4028588462,5.34,-1.98,5.695261188
2020-02-28 19:00:00,3.411,0.996,3.5534401641,0.161,0.486,0.5119736321,3.25,0.51,3.2897720286,5.501,-1.3639999999999999,5.6675829945,0.161,0.486,0.5119736321,5.34,-1.85,5.6513803624
2020-02-28 19:30:00,3.2965,0.9985,3.4444033591,0.1365,0.4385,0.45925428690000003,3.16,0.56,3.2092366694,5.4765,-1.3615,5.6432025038999996,0.1365,0.4385,0.45925428690000003,5.34,-1.8,5.6352107325
2020-02-28 20:00:00,3.266,1.0065,3.4175719817,0.106,0.40650000000000003,0.4200931444,3.16,0.6000000000000001,3.2164576789,5.406,-1.3935,5.5827124456,0.106,0.40650000000000003,0.4200931444,5.3,-1.8,5.5973207877
2020-02-28 20:30:00,3.1365,0.979,3.2857378547,0.08650000000000001,0.439,0.4474407782,3.05,0.54,3.0974344222,5.2265,-1.361,5.4007983901,0.08650000000000001,0.439,0.4474407782,5.14,-1.8,5.446062798
2020-02-28 21:00:00,3.5140000000000002,0.92,3.6324366478,0.044,0.34,0.3428352374,3.47,0.58,3.5181387124,4.774,-1.31,4.9504723006999996,0.044,0.34,0.3428352374,4.73,-1.65,5.0095309162
2020-02-28 21:30:00,3.261,0.9510000000000001,3.3968400021000003,0.021,0.371,0.3715938643,3.24,0.58,3.2915042154,4.651,-1.399,4.8568510375,0.021,0.371,0.3715938643,4.63,-1.77,4.9567933183
2020-02-28 22:00:00,3.1125,0.8985000000000001,3.2395923355,0.0025,0.3185,0.3185098115,3.11,0.58,3.1636213427,4.3425,-1.4115,4.5661404381,0.0025,0.3185,0.3185098115,4.34,-1.73,4.6720980298
2020-02-28 22:30:00,2.9055,0.9245000000000001,3.0490376351,0.0055000000000000005,0.29450000000000004,0.2945513538,2.9,0.63,2.9676421617,4.2455,-1.4355,4.4816214142,0.0055000000000000005,0.29450000000000004,0.2945513538,4.24,-1.73,4.5793558499
2020-02-28 23:00:00,2.625,0.9380000000000001,2.7875560981,0.005,0.398,0.3980314058,2.62,0.54,2.6750700925,4.055,-1.4020000000000001,4.290527823,0.005,0.398,0.3980314058,4.05,-1.8,4.4319860108
2020-02-28 23:30:00,2.416,1.427,2.8059552741,0.016,0.297,0.29743066420000003,2.4,1.13,2.6527155897,4.066,-1.953,4.5107166836,0.016,0.297,0.29743066420000003,4.05,-2.25,4.6330335634
2020-02-29 00:00:00,2.243,1.366,2.6262149569,0.013000000000000001,0.326,0.32625909950000004,2.23,1.04,2.4605893603,3.763,-2.004,4.2633537268,0.013000000000000001,0.326,0.32625909950000004,3.75,-2.33,4.4149065675
2020-02-29 00:30:00,2.1165,1.3625,2.5171369649,0.026500000000000003,0.3225,0.323586928,2.09,1.04,2.3344592522,3.8365,-1.8875000000000002,4.2756740404,0.026500000000000003,0.3225,0.323586928,3.81,-2.21,4.4045658129
2020-02-29 01:00:00,1.832,1.3345,2.2665202955,0.032,0.4545,0.45562512,1.8,0.88,2.0035967658,3.602,-1.8755000000000002,4.0610225621,0.032,0.4545,0.45562512,3.5700000000000003,-2.33,4.2630740083
2020-02-29 01:30:00,2.133,1.262,2.4783730551,0.023,0.432,0.4326118353,2.11,0.8300000000000001,2.2673773396,3.403,-1.838,3.8676417880000002,0.023,0.432,0.4326118353,3.38,-2.27,4.0715230565
2020-02-29 02:00:00,1.9769999999999999,1.2845,2.3576406109,0.037,0.48450000000000004,0.4859107428,1.94,0.8,2.0984756372,3.417,-1.8655,3.8930681024,0.037,0.48450000000000004,0.4859107428,3.38,-2.35,4.1166612686
2020-02-29 02:30:00,1.9835,1.3005,2.3718289357,0.043500000000000004,0.4005,0.4028554331,1.94,0.9,2.1385976714,3.4735,-1.8695,3.9446460550999998,0.043500000000000004,0.4005,0.4028554331,3.43,-2.27,4.1131253324
2020-02-29 03:00:00,1.6595,1.3685,2.1509840771,0.1595,0.4685,0.4949065568,1.5,0.9,1.7492855685,3.6495,-1.9315,4.1291091654,0.1595,0.4685,0.4949065568,3.49,-2.4,4.2355755217
2020-02-29 03:30:00,1.553,1.4235,2.1066943893,0.17300000000000001,0.3435,0.3846053172,1.38,1.08,1.752369824,3.923,-1.9965000000000002,4.4018111329,0.17300000000000001,0.3435,0.3846053172,3.75,-2.34,4.4201923035
2020-02-29 04:00:00,1.4435,1.3945,2.0070681354,0.1135,0.3845,0.4009021078,1.33,1.01,1.6700299399,3.9435000000000002,-1.9555,4.4017238101,0.1135,0.3845,0.4009021078,3.83,-2.34,4.4882624700000004
2020-02-29 04:30:00,1.516,1.3815,2.0510480857,0.08600000000000001,0.41150000000000003,0.4203905922,1.43,0.97,1.7279467584,3.746,-1.9685000000000001,4.2317263912,0.08600000000000001,0.41150000000000003,0.4203905922,3.66,-2.38,4.3657759905999995
2020-02-29 05:00:00,1.631,1.4035,2.1517372632,0.091,0.3935,0.4038851941,1.54,1.01,1.8416568627,3.681,-1.9865,4.1828152302,0.091,0.3935,0.4038851941,3.59,-2.38,4.3072613109
2020-02-29 05:30:00,1.4705,1.4205,2.0445514178,0.1605,0.47050000000000003,0.49712221840000004,1.31,0.9500000000000001,1.6182088864000002,3.7505,-1.9595,4.2315352415,0.1605,0.47050000000000003,0.49712221840000004,3.59,-2.43,4.3350893878
2020-02-29 06:00:00,1.4925000000000002,1.4285,2.065954622,0.12250000000000001,0.41850000000000004,0.43606020230000003,1.37,1.01,1.7020575783,3.9225000000000003,-1.9515,4.3811366676,0.12250000000000001,0.41850000000000004,0.43606020230000003,3.8,-2.37,4.4784930501
2020-02-29 06:30:00,1.6400000000000001,1.4425,2.1841259694,0.13,0.3825,0.403987933,1.51,1.06,1.844911922,4.06,-1.9875,4.5203712513,0.13,0.3825,0.403987933,3.93,-2.37,4.5893136742
2020-02-29 07:00:00,1.9915,1.387,2.4268995138,0.18150000000000002,0.397,0.4365217635,1.81,0.99,2.0630559857,3.6814999999999998,-1.9729999999999999,4.1768614114,0.18150000000000002,0.397,0.4365217635,3.5,-2.37,4.2269255967
2020-02-29 07:30:00,1.827,1.428,2.3188602804,0.20700000000000002,0.378,0.4309675162,1.62,1.05,1.9305180652,4.117,-1.992,4.5735930076999995,0.20700000000000002,0.378,0.4309675162,3.91,-2.37,4.5721985959
2020-02-29 08:00:00,1.939,1.419,2.40276549,0.189,0.40900000000000003,0.4505574325,1.75,1.01,2.0205444811,4.249,-1.9609999999999999,4.6796925113,0.189,0.40900000000000003,0.4505574325,4.06,-2.37,4.7011168886
2020-02-29 08:30:00,2.198,1.3995,2.6057252829,0.168,0.3895,0.4241865745,2.03,1.01,2.2673773396,4.538,-1.9005,4.9198927072,0.168,0.3895,0.4241865745,4.37,-2.29,4.9336598991
2020-02-29 09:00:00,2.6155,1.3325,2.9353699085000002,0.0955,0.3825,0.3942416771,2.52,0.9500000000000001,2.6931208662,4.4655000000000005,-1.8175,4.8212028064,0.0955,0.3825,0.3942416771,4.37,-2.2,4.8925351302
2020-02-29 09:30:00,2.818,1.359,3.1285787508,0.188,0.319,0.3702769234,2.63,1.04,2.8281619473,4.558,-1.811,4.9045983526,0.188,0.319,0.3702769234,4.37,-2.13,4.8614606858
2020-02-29 10:00:00,2.7505,1.4675,3.1175000401,0.18050000000000002,0.35750000000000004,0.40048283360000003,2.5700000000000003,1.11,2.7994642345000003,4.9505,-1.8525,5.2857550549,0.18050000000000002,0.35750000000000004,0.40048283360000003,4.77,-2.21,5.25709045
2020-02-29 10:30:00,2.592,1.4805000000000001,2.9850199748,0.14200000000000002,0.3405,0.36892309500000003,2.45,1.1400000000000001,2.7022398117,5.172,-1.8395000000000001,5.4893846877,0.14200000000000002,0.3405,0.36892309500000003,5.03,-2.18,5.4820890179
2020-02-29 11:00:00,2.7575000000000003,1.522,3.1496492265000002,0.1575,0.422,0.4504334024,2.6,1.1,2.8231188427,4.9875,-1.8980000000000001,5.336437037,0.1575,0.422,0.4504334024,4.83,-2.32,5.3582926385
2020-02-29 11:30:00,3.0615,1.461,3.3922416261,0.1615,0.361,0.39547850760000003,2.9,1.1,3.1016124839,4.7915,-1.819,5.1251569,0.1615,0.361,0.39547850760000003,4.63,-2.18,5.1175482411
2020-02-29 12:00:00,3.032,1.4825,3.3750304073,0.202,0.4325,0.4773470959,2.83,1.05,3.018509566,4.782,-1.8075,5.1121991599,0.202,0.4325,0.4773470959,4.58,-2.24,5.0984311312
2020-02-29 12:30:00,2.9795,1.492,3.3321891078,0.20950000000000002,0.352,0.4096269644,2.77,1.1400000000000001,2.9954131602,4.8695,-1.788,5.187386071,0.20950000000000002,0.352,0.4096269644,4.66,-2.14,5.1278845540999995
2020-02-29 13:00:00,3.074,1.4875,3.4149864202,0.20400000000000001,0.34750000000000003,0.40295440190000004,2.87,1.1400000000000001,3.0881224069,4.904,-1.8325,5.2351955312,0.20400000000000001,0.34750000000000003,0.40295440190000004,4.7,-2.18,5.180965161
2020-02-29 13:30:00,2.9050000000000002,1.508,3.2730855473,0.195,0.40800000000000003,0.45220459970000004,2.71,1.1,2.9247393046,5.085,-1.8519999999999999,5.4117584019,0.195,0.40800000000000003,0.45220459970000004,4.89,-2.26,5.3869935957
2020-02-29 14:00:00,2.7445,1.469,3.1129152333,0.1345,0.429,0.44959009110000003,2.61,1.04,2.8095729213,4.7345,-1.831,5.0762241135,0.1345,0.429,0.44959009110000003,4.6,-2.26,5.1251926792999996
2020-02-29 14:30:00,2.9175,1.405,3.2381833256,0.1875,0.365,0.4103428445,2.73,1.04,2.9213866571000002,4.7175,-1.8050000000000002,5.0510227925,0.1875,0.365,0.4103428445,4.53,-2.17,5.0229274333
2020-02-29 15:00:00,2.9925,1.4545,3.3272550999,0.1925,0.3845,0.42999593020000004,2.8,1.07,2.9974822768,4.7225,-1.7855,5.0487638586,0.1925,0.3845,0.42999593020000004,4.53,-2.17,5.0229274333
2020-02-29 15:30:00,2.9505,1.4755,3.2988710948,0.2005,0.4455,0.4885391489,2.75,1.03,2.9365626164,4.8305,-1.7945,5.1530535122,0.2005,0.4455,0.4885391489,4.63,-2.24,5.1433938212
2020-02-29 16:00:00,3.1055,1.4495,3.4271242318,0.1955,0.3695,0.4180316974,2.91,1.08,3.1039490975,4.8855,-1.7505000000000002,5.1896397274,0.1955,0.3695,0.4180316974,4.69,-2.12,5.1468922662
2020-02-29 16:30:00,3.274,1.4165,3.5672886413000002,0.214,0.3365,0.3987834625,3.06,1.08,3.2449961479000002,4.904,-1.7435,5.2047101985,0.214,0.3365,0.3987834625,4.69,-2.08,5.1305457799
2020-02-29 17:00:00,3.2145,1.4215,3.5147791538,0.21450000000000002,0.3815,0.4376671109,3.0,1.04,3.1751535396,4.9045000000000005,-1.8085,5.2273121678,0.21450000000000002,0.3815,0.4376671109,4.69,-2.19,5.1761182367
2020-02-29 17:30:00,3.3745,1.44,3.6689031399000003,0.20450000000000002,0.34,0.39676220840000004,3.17,1.1,3.3554284376,5.1345,-1.85,5.457617635,0.20450000000000002,0.34,0.39676220840000004,4.93,-2.19,5.3945342709
2020-02-29 18:00:00,3.4355,1.4165,3.7160641141,0.2155,0.4365,0.4867982128,3.22,0.98,3.3658282784,5.1455,-1.7535,5.4360769402,0.2155,0.4365,0.4867982128,4.93,-2.19,5.3945342709
2020-02-29 18:30:00,3.701,1.4015,3.9574743524000002,0.211,0.36150000000000004,0.418572873,3.49,1.04,3.6416617086,5.341,-1.7085,5.607606731,0.211,0.36150000000000004,0.418572873,5.13,-2.07,5.5318893698
2020-02-29 19:00:00,3.7439999999999998,1.4185,4.0037080625,0.214,0.3285,0.3920564373,3.5300000000000002,1.09,3.6944553049,5.394,-1.7715,5.6774508584,0.214,0.3285,0.3920564373,5.18,-2.1,5.5894901377
2020-02-29 19:30:00,3.442,1.37,3.7046273767,0.212,0.43,0.4794204835,3.23,0.9400000000000001,3.3640005945,5.112,-1.73,5.3967994219,0.212,0.43,0.4794204835,4.9,-2.16,5.3549603173
2020-02-29 20:00:00,3.3605,1.38,3.6328171231,0.2005,0.44,0.4835289547,3.16,0.9400000000000001,3.2968469786,5.0505,-1.79,5.3583253214,0.2005,0.44,0.4835289547,4.85,-2.23,5.3381082792
2020-02-29 20:30:00,3.2595,1.3895,3.5433106694000003,0.1995,0.40950000000000003,0.4555112512,3.06,0.98,3.2130981933,5.0495,-1.8205,5.3676503705,0.1995,0.40950000000000003,0.4555112512,4.85,-2.23,5.3381082792
2020-02-29 21:00:00,3.229,1.3945,3.5172533673,0.209,0.41450000000000004,0.464210351,3.02,0.98,3.1750275589,4.929,-1.8155000000000001,5.2527213185,0.209,0.41450000000000004,0.464210351,4.72,-2.23,5.2202777704
