Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-29 21:30:00,3.032,1.424,3.349746259,0.212,0.444,0.49201625990000003,2.8200000000000003,0.98,2.9854312921,4.7620000000000005,-1.846,5.107284993,0.212,0.444,0.49201625990000003,4.55,-2.29,5.0937805214
2020-02-29 22:00:00,2.737,1.3805,3.0654443805,0.197,0.5105000000000001,0.5471921509000001,2.54,0.87,2.6848649873,4.5969999999999995,-1.8595000000000002,4.9588455562,0.197,0.5105000000000001,0.5471921509000001,4.4,-2.37,4.9976894661
2020-02-29 22:30:00,2.677,1.374,3.0090206048,0.197,0.444,0.4857417009,2.48,0.93,2.648641161,4.517,-1.866,4.8872533186,0.197,0.444,0.4857417009,4.32,-2.31,4.8988263901
2020-02-29 23:00:00,2.373,1.3860000000000001,2.7481129889,0.193,0.456,0.4951615898,2.18,0.93,2.3700843867,4.433,-1.9340000000000002,4.8365116561,0.193,0.456,0.4951615898,4.24,-2.39,4.8672065911
2020-02-29 23:30:00,2.295,1.3655,2.6705084254,0.195,0.4355,0.47716375600000005,2.1,0.93,2.2967150455,4.285,-1.9545,4.7097022464,0.195,0.4355,0.47716375600000005,4.09,-2.39,4.7371088229
2020-03-01 00:00:00,1.9845000000000002,1.437,2.4501447406,0.20450000000000002,0.507,0.5466893542,1.78,0.93,2.0083077453,4.1345,-2.073,4.6250858641,0.20450000000000002,0.507,0.5466893542,3.93,-2.58,4.701201974
2020-03-01 00:30:00,1.9905,1.517,2.5026744195,0.21050000000000002,0.457,0.5031493317,1.78,1.06,2.071714266,4.1405,-2.093,4.6394384628,0.21050000000000002,0.457,0.5031493317,3.93,-2.55,4.6848052254
2020-03-01 01:00:00,1.9885000000000002,1.4965,2.4887033773000002,0.20850000000000002,0.4365,0.4837401162,1.78,1.06,2.071714266,4.0585,-2.0635,4.5529610695,0.20850000000000002,0.4365,0.4837401162,3.85,-2.5,4.5904792778
2020-03-01 01:30:00,1.9535,1.4615,2.4397017236,0.20350000000000001,0.4615,0.5043753563,1.75,1.0,2.0155644371,3.9135,-2.0385,4.4125915855,0.20350000000000001,0.4615,0.5043753563,3.71,-2.5,4.4737121052
2020-03-01 02:00:00,1.8439999999999999,1.463,2.3538702173,0.20400000000000001,0.463,0.5059496022000001,1.6400000000000001,1.0,1.9208331526,3.854,-2.037,4.3592069233,0.20400000000000001,0.463,0.5059496022000001,3.65,-2.5,4.4240818256
2020-03-01 02:30:00,1.641,1.8290000000000002,2.4572590421,0.191,0.499,0.5343051563,1.45,1.33,1.9675873551,3.911,-2.411,4.5944359828,0.191,0.499,0.5343051563,3.7199999999999998,-2.91,4.7229757569
2020-03-01 03:00:00,1.7655,1.9135,2.6035499803,0.20550000000000002,0.41350000000000003,0.4617493909,1.56,1.5,2.1641626556,3.9255,-2.4965,4.6521030191,0.20550000000000002,0.41350000000000003,0.4617493909,3.7199999999999998,-2.91,4.7229757569
2020-03-01 03:30:00,1.685,1.8385,2.4938538951,0.215,0.4985,0.5428878798,1.47,1.34,1.9890952717000001,3.755,-2.4115,4.4626625741,0.215,0.4985,0.5428878798,3.54,-2.91,4.5825429622
2020-03-01 04:00:00,1.828,1.8475000000000001,2.599007551,0.20800000000000002,0.3975,0.4486315303,1.62,1.45,2.1741435095,3.718,-2.4425,4.4485200067,0.20800000000000002,0.3975,0.4486315303,3.51,-2.84,4.5150526021
2020-03-01 04:30:00,1.7349999999999999,1.839,2.5282693686,0.185,0.389,0.4307505078,1.55,1.45,2.1224985277,3.815,-2.451,4.5344929153999995,0.185,0.389,0.4307505078,3.63,-2.84,4.6089586676
2020-03-01 05:00:00,2.0595,2.1465,2.9747272984,0.1595,0.40650000000000003,0.4366720738,1.9,1.74,2.5763540129,3.3695,-2.7435,4.345149307,0.1595,0.40650000000000003,0.4366720738,3.21,-3.15,4.4973992485
2020-03-01 05:30:00,2.082,2.3064999999999998,3.1071958821,0.182,0.3965,0.4362754291,1.9,1.9100000000000001,2.6940861159000002,3.392,-2.8935,4.4584757765,0.182,0.3965,0.4362754291,3.21,-3.29,4.5965421786
2020-03-01 06:00:00,1.8825,2.287,2.962123436,0.1625,0.467,0.49446460950000004,1.72,1.82,2.5041565446,3.4425,-2.923,4.516053061,0.1625,0.467,0.49446460950000004,3.2800000000000002,-3.39,4.7170435656
2020-03-01 06:30:00,1.8465,1.984,2.7103170018,0.1865,0.404,0.4449699428,1.6600000000000001,1.58,2.2917242417,3.7465,-2.596,4.5580125329,0.1865,0.404,0.4449699428,3.56,-3.0,4.6554913812
2020-03-01 07:00:00,1.899,1.726,2.5661794559,0.159,0.386,0.41746496860000004,1.74,1.34,2.1961784991,3.849,-2.334,4.5013727906,0.159,0.386,0.41746496860000004,3.69,-2.7199999999999998,4.5841575017
2020-03-01 07:30:00,2.0885,1.749,2.7241206379,0.0985,0.40900000000000003,0.42069377220000004,1.99,1.34,2.3991039994,3.9285,-2.311,4.5578320779,0.0985,0.40900000000000003,0.42069377220000004,3.83,-2.7199999999999998,4.6975844857
2020-03-01 08:00:00,2.15,1.7465000000000002,2.7699751353,0.13,0.4465,0.46504005200000004,2.02,1.3,2.4021656895,4.2,-2.3235,4.7998596073,0.13,0.4465,0.46504005200000004,4.07,-2.77,4.9231900227
2020-03-01 08:30:00,2.6135,1.762,3.1519876665,0.17350000000000002,0.392,0.42867965900000005,2.44,1.37,2.7983030572,4.2435,-2.328,4.8401318422,0.17350000000000002,0.392,0.42867965900000005,4.07,-2.7199999999999998,4.8952323745
2020-03-01 09:00:00,1.895,1.839,2.6406336361,0.155,0.549,0.5704612169000001,1.74,1.29,2.1660332407,4.165,-2.301,4.7583427787,0.155,0.549,0.5704612169000001,4.01,-2.85,4.919613806
2020-03-01 09:30:00,2.41,1.5255,2.8522360088000003,0.18,0.34550000000000003,0.3895770142,2.23,1.18,2.5229546171,4.78,-1.9945,5.1794237373,0.18,0.34550000000000003,0.3895770142,4.6,-2.34,5.1609689013
2020-03-01 10:00:00,3.1425,1.2025000000000001,3.3647158127,0.1525,0.1925,0.24558603380000002,2.99,1.01,3.1559784537,5.1725,-1.5975000000000001,5.4135720647,0.1525,0.1925,0.24558603380000002,5.02,-1.79,5.329587226
2020-03-01 10:30:00,3.367,1.1185,3.5479192846,0.117,0.35850000000000004,0.3771090691,3.25,0.76,3.3376788342,5.007,-1.4315,5.207613777,0.117,0.35850000000000004,0.3771090691,4.89,-1.79,5.2073217684
2020-03-01 11:00:00,3.2755,1.4969999999999999,3.6013760217,0.1855,0.227,0.2931539698,3.09,1.27,3.3408082854,5.2155,-1.833,5.5282302096,0.1855,0.227,0.2931539698,5.03,-2.06,5.4354852589
2020-03-01 11:30:00,3.0185,1.5045000000000002,3.3726640064,0.1885,0.17450000000000002,0.25687059,2.83,1.33,3.1269473932,5.5885,-1.7955,5.869851148,0.1885,0.17450000000000002,0.25687059,5.4,-1.97,5.7481214323
2020-03-01 12:00:00,3.443,1.4725000000000001,3.7446635697,0.17300000000000001,0.2525,0.3060804633,3.27,1.22,3.4901719155,5.273,-1.7175,5.5456591358,0.17300000000000001,0.2525,0.3060804633,5.1,-1.97,5.4672570819
2020-03-01 12:30:00,3.497,1.5065,3.807696318,0.167,0.1565,0.2288695043,3.33,1.35,3.59324366,5.697,-1.7835,5.9696466604000005,0.167,0.1565,0.2288695043,5.53,-1.94,5.8604180738
2020-03-01 13:00:00,3.7975,1.4615,4.0690279552,0.0975,0.24150000000000002,0.2604390524,3.7,1.22,3.8959466115,5.1075,-1.7485,5.3985005789,0.0975,0.24150000000000002,0.2604390524,5.01,-1.99,5.3907513391
2020-03-01 13:30:00,3.7895000000000003,1.424,4.0482201336,0.1295,0.20400000000000001,0.2416324688,3.66,1.22,3.8579787454,5.2095,-1.706,5.4817265756,0.1295,0.20400000000000001,0.2416324688,5.08,-1.9100000000000001,5.4272000147
2020-03-01 14:00:00,3.5445,1.5185,3.8560760496,0.1845,0.1685,0.2498649635,3.36,1.35,3.6210633797,5.6245,-1.7415,5.887938731,0.1845,0.1685,0.2498649635,5.44,-1.9100000000000001,5.7655615511
2020-03-01 14:30:00,3.5495,1.4925000000000002,3.8505202895,0.0795,0.3025,0.3127722814,3.47,1.19,3.6683783883,5.2495,-1.7475,5.5327214371,0.0795,0.3025,0.3127722814,5.17,-2.05,5.5616004891
2020-03-01 15:00:00,3.7705,1.4585,4.0427580313,0.1005,0.17850000000000002,0.2048475043,3.67,1.28,3.8868110322,5.1105,-1.7515,5.4023108481,0.1005,0.17850000000000002,0.2048475043,5.01,-1.9300000000000002,5.3688918782
2020-03-01 15:30:00,3.5835,1.4655,3.8715839782,0.12350000000000001,0.1555,0.1985761819,3.46,1.31,3.6996891761,5.3435,-1.7345000000000002,5.6179607065,0.12350000000000001,0.1555,0.1985761819,5.22,-1.8900000000000001,5.5516213848
2020-03-01 16:00:00,3.6385,1.4809999999999999,3.9283639406,0.1285,0.131,0.18350272480000002,3.51,1.35,3.7606648348,5.4185,-1.759,5.6968608242,0.1285,0.131,0.18350272480000002,5.29,-1.8900000000000001,5.6174905429
2020-03-01 16:30:00,3.842,1.471,4.1139767865,0.112,0.191,0.2214158983,3.73,1.28,3.9435136617,5.402,-1.749,5.6780811019,0.112,0.191,0.2214158983,5.29,-1.94,5.6345097391
2020-03-01 17:00:00,3.7765,1.4255,4.0365830228,0.1165,0.0655,0.133650664,3.66,1.3599999999999999,3.9045102126,5.5865,-1.7745000000000002,5.8615554676,0.1165,0.0655,0.133650664,5.47,-1.8399999999999999,5.7711783892
2020-03-01 17:30:00,4.1995000000000005,1.3820000000000001,4.4210546536,0.029500000000000002,0.132,0.1352562383,4.17,1.25,4.3533205717,5.1895,-1.708,5.4633482637,0.029500000000000002,0.132,0.1352562383,5.16,-1.8399999999999999,5.4782478951
2020-03-01 18:00:00,4.57,1.3895,4.7765688784,0.0,0.20950000000000002,0.20950000000000002,4.57,1.18,4.7198834731,5.16,-1.6905000000000001,5.4298609789,0.0,0.20950000000000002,0.20950000000000002,5.16,-1.9,5.4986907533
2020-03-01 18:30:00,4.982,1.439,5.1856576246,0.002,0.169,0.16901183390000002,4.98,1.27,5.139387123,4.962,-1.7309999999999999,5.2552645033,0.002,0.169,0.16901183390000002,4.96,-1.9,5.3114593098
2020-03-01 19:00:00,4.8645,1.4735,5.0827711438,0.0045000000000000005,0.2535,0.2535399377,4.86,1.22,5.0107883611,4.6545000000000005,-1.7965,4.9891665136,0.0045000000000000005,0.2535,0.2535399377,4.65,-2.05,5.0818303789
2020-03-01 19:30:00,4.79,1.479,5.0131368423,0.0,0.199,0.199,4.79,1.28,4.9580742229,4.72,-1.851,5.0699705127,0.0,0.199,0.199,4.72,-2.05,5.1459595801
2020-03-01 20:00:00,4.53,1.486,4.7675041688,0.0,0.276,0.276,4.53,1.21,4.6888164818,4.64,-1.874,5.0041458812,0.0,0.276,0.276,4.64,-2.15,5.1139123966
2020-03-01 20:30:00,4.45,1.504,4.6972881538,0.0,0.254,0.254,4.45,1.25,4.6222288996,4.47,-1.896,4.8554830862,0.0,0.254,0.254,4.47,-2.15,4.9601814483
2020-03-01 21:00:00,4.45,1.5275,4.7048651680999996,0.0,0.2775,0.2775,4.45,1.25,4.6222288996,4.18,-1.9125,4.5967440923,0.0,0.2775,0.2775,4.18,-2.19,4.7189511547
2020-03-01 21:30:00,4.53,1.4725000000000001,4.7633135788,0.0,0.2225,0.2225,4.53,1.25,4.6992978199,3.92,-1.9675,4.3860524678,0.0,0.2225,0.2225,3.92,-2.19,4.4902672526
2020-03-01 22:00:00,4.27,1.5065,4.5279622624,0.0,0.29650000000000004,0.29650000000000004,4.27,1.21,4.4381302369,3.65,-1.9835,4.1541271345,0.0,0.29650000000000004,0.29650000000000004,3.65,-2.2800000000000002,4.3035915234
2020-03-01 22:30:00,4.12,1.4675,4.3735519032,0.0,0.2575,0.2575,4.12,1.21,4.2940074523,3.5300000000000002,-2.0225,4.0683419534,0.0,0.2575,0.2575,3.5300000000000002,-2.2800000000000002,4.2022969909
2020-03-01 23:00:00,3.9,1.4225,4.1513258424,0.0,0.21250000000000002,0.21250000000000002,3.9,1.21,4.0833931968,3.38,-1.9375,3.8959345798,0.0,0.21250000000000002,0.21250000000000002,3.38,-2.15,4.0058582102
2020-03-01 23:30:00,3.79,1.374,4.0313739593,0.0,0.214,0.214,3.79,1.16,3.9635463918,3.14,-1.936,3.6888610708,0.0,0.214,0.214,3.14,-2.15,3.805535442
2020-03-02 00:00:00,3.63,1.533,3.9404300527,0.0,0.243,0.243,3.63,1.29,3.8524018482,2.88,-2.167,3.6042043505,0.0,0.243,0.243,2.88,-2.41,3.7553295461
2020-03-02 00:30:00,3.69,1.7965,4.1040848249,0.0,0.17650000000000002,0.17650000000000002,3.69,1.62,4.0299503719,2.92,-2.3535,3.7503816139,0.0,0.17650000000000002,0.17650000000000002,2.92,-2.5300000000000002,3.8635864168
2020-03-02 01:00:00,3.6915,1.8155000000000001,4.1137832344,0.0015,0.14550000000000002,0.1455077318,3.69,1.67,4.0503086302,2.9215,-2.3845,3.771074449,0.0015,0.14550000000000002,0.1455077318,2.92,-2.5300000000000002,3.8635864168
2020-03-02 01:30:00,3.63,1.8345,4.067221441,0.0,0.1645,0.1645,3.63,1.67,3.9957227131,2.92,-2.3655,3.7579236621,0.0,0.1645,0.1645,2.92,-2.5300000000000002,3.8635864168
2020-03-02 02:00:00,3.68,1.78,4.0878845385,0.0,0.11,0.11,3.68,1.67,4.0412003167,2.96,-2.42,3.823349317,0.0,0.11,0.11,2.96,-2.5300000000000002,3.8939054945000002
2020-03-02 02:30:00,3.6,1.8215,4.0345832808,0.0,0.1515,0.1515,3.6,1.67,3.9684883772,2.89,-2.3785,3.742908261,0.0,0.1515,0.1515,2.89,-2.5300000000000002,3.8409634208
2020-03-02 03:00:00,3.5300000000000002,1.8745,3.9968300252,0.0,0.1645,0.1645,3.5300000000000002,1.71,3.9223717315,2.85,-2.4555,3.7619117813000003,0.0,0.1645,0.1645,2.85,-2.62,3.8712917741
2020-03-02 03:30:00,3.47,1.9435,3.9771965315,0.0,0.14350000000000002,0.14350000000000002,3.47,1.8,3.9090791755,2.85,-2.5165,3.8020089755,0.0,0.14350000000000002,0.14350000000000002,2.85,-2.66,3.8984740604
2020-03-02 04:00:00,3.47,1.9380000000000002,3.9745117939,0.0,0.138,0.138,3.47,1.8,3.9090791755,2.93,-2.5220000000000002,3.865926021,0.0,0.138,0.138,2.93,-2.66,3.9573349618
2020-03-02 04:30:00,3.43,1.939,3.9401295664,0.0,0.139,0.139,3.43,1.8,3.8736158818,2.93,-2.521,3.865273729,0.0,0.139,0.139,2.93,-2.66,3.9573349618
2020-03-02 05:00:00,3.43,1.7195,3.8368711536999998,0.0,0.0995,0.0995,3.43,1.62,3.7933230814,2.99,-2.3105,3.7786916056,0.0,0.0995,0.0995,2.99,-2.41,3.8403385267
2020-03-02 05:30:00,3.43,1.7515,3.8513182483,0.0,0.1315,0.1315,3.43,1.62,3.7933230814,3.05,-2.3485,3.8494093378,0.0,0.1315,0.1315,3.05,-2.48,3.9310176799
2020-03-02 06:00:00,3.43,1.798,3.8726869225,0.0,0.228,0.228,3.43,1.57,3.7722407134,3.05,-2.352,3.8515456638,0.0,0.228,0.228,3.05,-2.58,3.9948591965
2020-03-02 06:30:00,3.71,1.327,3.940181341,0.0,0.127,0.127,3.71,1.2,3.8992435164,3.51,-1.853,3.9690942292,0.0,0.127,0.127,3.51,-1.98,4.0299503719
2020-03-02 07:00:00,3.7800000000000002,1.4325,4.0423330207,0.0,0.17250000000000001,0.17250000000000001,3.7800000000000002,1.26,3.9844698518,3.75,-1.8875000000000002,4.198232515,0.0,0.17250000000000001,0.17250000000000001,3.75,-2.06,4.2785628427999995
2020-03-02 07:30:00,4.1,1.4235,4.3400866639,0.0,0.1635,0.1635,4.1,1.26,4.2892423573,3.89,-1.8965,4.3276797767,0.0,0.1635,0.1635,3.89,-2.06,4.4017837294
2020-03-02 08:00:00,4.22,1.4285,4.4552230303,0.0,0.1685,0.1685,4.22,1.26,4.4040890091,3.94,-1.8915000000000002,4.3705116691,0.0,0.1685,0.1685,3.94,-2.06,4.4460319387
2020-03-02 08:30:00,4.42,1.4515,4.6522308896,0.0,0.1115,0.1115,4.42,1.34,4.6186578137000005,3.71,-1.8985,4.1675415115,0.0,0.1115,0.1115,3.71,-2.01,4.2195023403
2020-03-02 09:00:00,3.789,1.3465,4.0211420331,0.019,0.2565,0.257202741,3.77,1.09,3.9244107838,3.299,-1.7535,3.7360625329,0.019,0.2565,0.257202741,3.2800000000000002,-2.01,3.8468818542000003
2020-03-02 09:30:00,4.1995000000000005,1.251,4.3818718888,0.059500000000000004,0.07100000000000001,0.0926350366,4.14,1.18,4.3048809507,4.0795,-1.639,4.3964350615,0.059500000000000004,0.07100000000000001,0.0926350366,4.02,-1.71,4.3685810053
2020-03-02 10:00:00,3.5140000000000002,0.86,3.6177059029,0.114,0.12,0.1655173707,3.4,0.74,3.4795976779,4.094,-1.21,4.2690673455,0.114,0.12,0.1655173707,3.98,-1.33,4.1963436466
2020-03-02 10:30:00,3.351,0.873,3.4628499823,0.111,0.243,0.2671516423,3.24,0.63,3.3006817478,3.911,-1.207,4.0930147813,0.111,0.243,0.2671516423,3.8,-1.45,4.0672472263
2020-03-02 11:00:00,2.289,0.8965000000000001,2.4582988529,0.099,0.4665,0.4768891381,2.19,0.43,2.2318154046,3.379,-1.1735,3.5769740354,0.099,0.4665,0.4768891381,3.2800000000000002,-1.6400000000000001,3.6671514831
2020-03-02 11:30:00,3.1155,0.8535,3.2302944912,0.1255,0.12350000000000001,0.176075268,2.99,0.73,3.0778239066,4.0955,-1.2165,4.2723521039,0.1255,0.12350000000000001,0.176075268,3.9699999999999998,-1.34,4.1900477324
2020-03-02 12:00:00,3.9535,0.844,4.0425855897,0.14350000000000002,-0.056,0.15403976760000002,3.81,0.9,3.9148563192,4.6735,-1.196,4.8241080264,0.14350000000000002,-0.056,0.15403976760000002,4.53,-1.1400000000000001,4.6712418049
2020-03-02 12:30:00,3.508,0.8375,3.606587064,0.168,0.007500000000000001,0.1681673274,3.34,0.8300000000000001,3.4415839377,4.598,-1.2325,4.760321444,0.168,0.007500000000000001,0.1681673274,4.43,-1.24,4.6002717311
2020-03-02 13:00:00,3.8235,0.864,3.9199041123000002,0.14350000000000002,0.034,0.1474728789,3.68,0.8300000000000001,3.772439529,4.2535,-1.206,4.4211648069,0.14350000000000002,0.034,0.1474728789,4.11,-1.24,4.2929826461000005
2020-03-02 13:30:00,3.2385,0.8355,3.3445392059,0.14850000000000002,0.0055000000000000005,0.14860181690000002,3.09,0.8300000000000001,3.1995312157,4.8285,-1.2345,4.9838140515,0.14850000000000002,0.0055000000000000005,0.14860181690000002,4.68,-1.24,4.8414873748
2020-03-02 14:00:00,3.312,0.49150000000000005,3.3482706357,0.17200000000000001,-0.0585,0.181676223,3.14,0.55,3.1878048874,5.032,-0.7985,5.0949608683,0.17200000000000001,-0.0585,0.181676223,4.86,-0.74,4.916014646
2020-03-02 14:30:00,3.6355,0.3795,3.6552538216,0.1955,-0.1705,0.25940412490000003,3.44,0.55,3.4836905718,4.8955,-0.7405,4.9511877868,0.1955,-0.1705,0.25940412490000003,4.7,-0.5700000000000001,4.7344376646
2020-03-02 15:00:00,3.551,0.376,3.570851019,0.171,-0.17400000000000002,0.24396106250000002,3.38,0.55,3.4244561612,5.291,-0.744,5.3430531534,0.171,-0.17400000000000002,0.24396106250000002,5.12,-0.5700000000000001,5.1516308098
2020-03-02 15:30:00,3.5300000000000002,0.3815,3.5505552031,0.19,-0.1685,0.2539532437,3.34,0.55,3.3849815361,5.25,-0.7385,5.3016867363,0.19,-0.1685,0.2539532437,5.06,-0.5700000000000001,5.092003535
2020-03-02 16:00:00,3.8975,0.372,3.9152126698,0.1675,-0.178,0.2444181867,3.73,0.55,3.7703315504,5.0575,-0.6980000000000001,5.1054392808,0.1675,-0.178,0.2444181867,4.89,-0.52,4.9175705384
2020-03-02 16:30:00,3.806,0.3795,3.8248733639,0.186,-0.09050000000000001,0.2068483744,3.62,0.47000000000000003,3.6503835415,5.246,-0.6905,5.2912480806,0.186,-0.09050000000000001,0.2068483744,5.06,-0.6000000000000001,5.0954489498
2020-03-02 17:00:00,3.8985000000000003,0.328,3.9122737954,0.1685,-0.192,0.255453029,3.73,0.52,3.7660722245000002,5.4285,-0.742,5.4789758395,0.1685,-0.192,0.255453029,5.26,-0.55,5.288676583
2020-03-02 17:30:00,4.141,0.49,4.1698898067,0.161,-0.14,0.21335650920000002,3.98,0.63,4.0295533251,5.471,-0.84,5.5351098453,0.161,-0.14,0.21335650920000002,5.31,-0.7000000000000001,5.355940627
2020-03-02 18:00:00,4.37,0.499,4.3983975491,0.16,-0.07100000000000001,0.17504570830000002,4.21,0.5700000000000001,4.2484114678000005,5.47,-0.851,5.5358017486,0.16,-0.07100000000000001,0.17504570830000002,5.31,-0.78,5.3669823924
2020-03-02 18:30:00,4.6965,0.522,4.7254202194,0.1165,-0.048,0.12600099210000001,4.58,0.5700000000000001,4.6153331407,5.5565,-0.8280000000000001,5.6178533489,0.1165,-0.048,0.12600099210000001,5.44,-0.78,5.4956346312
2020-03-02 19:00:00,5.121,0.48750000000000004,5.1441517522,0.081,-0.1325,0.15529729550000002,5.04,0.62,5.077991729,5.5809999999999995,-0.8625,5.6472530712,0.081,-0.1325,0.15529729550000002,5.5,-0.73,5.5482339533000005
2020-03-02 19:30:00,4.748,0.5525,4.7800376829,0.068,0.0025,0.0680459404,4.68,0.55,4.7122075506000005,5.468,-0.9175000000000001,5.544441383,0.068,0.0025,0.0680459404,5.4,-0.92,5.4778097813
2020-03-02 20:00:00,4.612,0.9195000000000001,4.7027677223,0.122,-0.12050000000000001,0.1714766748,4.49,1.04,4.6088718793,5.582,-1.3705,5.7477816808,0.122,-0.12050000000000001,0.1714766748,5.46,-1.25,5.6012587871
2020-03-02 20:30:00,4.439,0.9415,4.5377464947,0.11900000000000001,-0.1285,0.1751378029,4.32,1.07,4.4505392932,5.579,-1.3785,5.7467819908,0.11900000000000001,-0.1285,0.1751378029,5.46,-1.25,5.6012587871
2020-03-02 21:00:00,4.251,0.9490000000000001,4.3556402514,0.111,-0.121,0.1642010962,4.14,1.07,4.2760378857,5.571,-1.371,5.7372190127,0.111,-0.121,0.1642010962,5.46,-1.25,5.6012587871
2020-03-02 21:30:00,3.8385,0.9400000000000001,3.9519213365,0.0685,-0.02,0.0713600028,3.77,0.96,3.8903084711,5.5285,-1.38,5.6981323475,0.0685,-0.02,0.0713600028,5.46,-1.3599999999999999,5.6268285917
2020-03-02 22:00:00,3.615,0.8815000000000001,3.720922903,0.105,-0.0785,0.1311001526,3.51,0.96,3.6389146734,5.365,-1.4385,5.5545033306,0.105,-0.0785,0.1311001526,5.26,-1.3599999999999999,5.4329734032
2020-03-02 22:30:00,3.23,0.894,3.3514379004,0.09,-0.066,0.1116064514,3.14,0.96,3.2834737703,5.23,-1.426,5.4209202171,0.09,-0.066,0.1116064514,5.14,-1.3599999999999999,5.3168787836
2020-03-02 23:00:00,3.5564999999999998,1.099,3.7224310941,0.0665,0.019,0.0691610439,3.49,1.08,3.6532861919,4.3865,-1.631,4.679908466,0.0665,0.019,0.0691610439,4.32,-1.65,4.6243810397
2020-03-02 23:30:00,3.6550000000000002,1.4385,3.9278883958,0.095,-0.1315,0.1622259227,3.56,1.57,3.8908225351,4.175,-1.9915,4.6256564129,0.095,-0.1315,0.1622259227,4.08,-1.8599999999999999,4.483971454
2020-03-03 00:00:00,3.573,1.4215,3.8453857089,0.10300000000000001,-0.0985,0.1425175428,3.47,1.52,3.7883109693,3.8529999999999998,-1.9985,4.340462101,0.10300000000000001,-0.0985,0.1425175428,3.75,-1.9,4.2038672672
2020-03-03 00:30:00,3.4265,1.413,3.7064094821999998,0.08650000000000001,-0.107,0.1375908791,3.34,1.52,3.6696048834,3.8965,-2.007,4.3830082421,0.08650000000000001,-0.107,0.1375908791,3.81,-1.9,4.257475778
2020-03-03 01:00:00,3.045,1.3975,3.3503777772,0.085,-0.0425,0.09503288900000001,2.96,1.44,3.2916864977999998,4.045,-2.0025,4.5135386616,0.085,-0.0425,0.09503288900000001,3.96,-1.96,4.418506535
2020-03-03 01:30:00,3.008,1.3985,3.3172075983,0.098,-0.0815,0.1274607783,2.91,1.48,3.2647358239,4.088,-2.0415,4.5694054591,0.098,-0.0815,0.1274607783,3.99,-1.96,4.4454133666
2020-03-03 02:00:00,2.841,1.4245,3.1781254302,0.131,-0.0555,0.142271747,2.71,1.48,3.0877985686,4.001,-2.0155,4.4799822823,0.131,-0.0555,0.142271747,3.87,-1.96,4.3380295066
2020-03-03 02:30:00,2.984,1.4235,3.30614704,0.084,-0.0565,0.1012336407,2.9,1.48,3.2558255482,3.914,-2.0165,4.4029158804,0.084,-0.0565,0.1012336407,3.83,-1.96,4.3023830606
2020-03-03 03:00:00,2.9835000000000003,1.3665,3.2815536717000002,0.0835,-0.1135,0.140905997,2.9,1.48,3.2558255482,3.9835000000000003,-2.0335,4.4725154555,0.0835,-0.1135,0.140905997,3.9,-1.92,4.3469989648
2020-03-03 03:30:00,2.8385,1.4745,3.1986297848,0.08850000000000001,-0.0055000000000000005,0.08867073930000001,2.75,1.48,3.1229633363,3.8985000000000003,-2.0955,4.4259939562,0.08850000000000001,-0.0055000000000000005,0.08867073930000001,3.81,-2.09,4.3455954713
2020-03-03 04:00:00,3.016,1.749,3.4864390142,0.08600000000000001,-0.061,0.1054371851,2.93,1.81,3.4439802555,3.7960000000000003,-2.3810000000000002,4.4809348355,0.08600000000000001,-0.061,0.1054371851,3.71,-2.32,4.3756713771
2020-03-03 04:30:00,3.1825,1.7189999999999999,3.6170799341,0.052500000000000005,-0.091,0.1050583171,3.13,1.81,3.6156603822999998,3.7625,-2.371,4.4472516513,0.052500000000000005,-0.091,0.1050583171,3.71,-2.2800000000000002,4.354595274
2020-03-03 05:00:00,3.097,1.726,3.5454879777,0.077,-0.084,0.11395174420000001,3.02,1.81,3.5208663707,3.787,-2.364,4.4642877371,0.077,-0.084,0.11395174420000001,3.71,-2.2800000000000002,4.354595274
2020-03-03 05:30:00,2.8805,1.742,3.366280477,0.0805,-0.068,0.1053767052,2.8,1.81,3.3340815827,4.0405,-2.348,4.6731942234,0.0805,-0.068,0.1053767052,3.96,-2.2800000000000002,4.5694638635
2020-03-03 06:00:00,2.5789999999999997,1.7645,3.1248521965,0.069,-0.0455,0.08265137630000001,2.51,1.81,3.0945435851,4.549,-2.3755,5.1319003546,0.069,-0.0455,0.08265137630000001,4.48,-2.33,5.0496831584
2020-03-03 06:30:00,2.729,1.8575,3.3011736171,0.089,-0.0425,0.09862682190000001,2.64,1.9,3.2526297053,4.899,-2.4025,5.4563914128,0.089,-0.0425,0.09862682190000001,4.8100000000000005,-2.36,5.3577700585
2020-03-03 07:00:00,3.4125,1.8065,3.8611654329,0.0825,-0.0135,0.08359724880000001,3.33,1.82,3.7949044784,4.5025,-2.3135,5.0620932923,0.0825,-0.0135,0.08359724880000001,4.42,-2.3,4.9826097579
2020-03-03 07:30:00,3.7195,1.7405,4.1065825817,0.0695,0.09050000000000001,0.11410740550000001,3.65,1.65,4.0056210505,4.3695,-2.2595,4.9191331045,0.0695,0.09050000000000001,0.11410740550000001,4.3,-2.35,4.9002550954
2020-03-03 08:00:00,4.0995,1.7189999999999999,4.4453190268,0.0695,-0.07100000000000001,0.09935416450000001,4.03,1.79,4.4096485121,4.5495,-2.251,5.0759187592,0.0695,-0.07100000000000001,0.09935416450000001,4.48,-2.18,4.9822484884
2020-03-03 08:30:00,4.1835,1.536,4.4565646242,0.0935,-0.044,0.1033356183,4.09,1.58,4.384575236,4.3835,-2.024,4.8282137743,0.0935,-0.044,0.1033356183,4.29,-1.98,4.7248809509
2020-03-03 09:00:00,4.102,1.4195,4.3406663371,0.062,0.029500000000000002,0.0686603962,4.04,1.3900000000000001,4.272434903,4.462,-1.9105,4.8538082214,0.062,0.029500000000000002,0.0686603962,4.4,-1.94,4.8087004481
2020-03-03 09:30:00,3.5415,1.47,3.834465054,0.061500000000000006,0.16,0.1714125141,3.48,1.31,3.7184001936,4.4615,-1.87,4.8375491987,0.061500000000000006,0.16,0.1714125141,4.4,-2.03,4.8457094424000005
2020-03-03 10:00:00,0.074,0.342,0.3499142752,0.07100000000000001,0.339,0.3463553089,0.003,0.003,0.0042426407000000005,0.074,0.342,0.3499142752,0.07100000000000001,0.339,0.3463553089,0.003,0.003,0.0042426407000000005
2020-03-03 10:30:00,3.7075,1.492,3.9964509568,0.0475,0.352,0.3551904419,3.66,1.1400000000000001,3.8334318828000002,3.7875,-1.858,4.2186870292,0.0475,0.352,0.3551904419,3.74,-2.21,4.3441569953
2020-03-03 11:00:00,3.954,1.5085000000000002,4.2319839615,0.044,0.2685,0.2720813298,3.91,1.24,4.1019141873,3.914,-1.8615,4.3341179322,0.044,0.2685,0.2720813298,3.87,-2.13,4.4174426991
2020-03-03 11:30:00,4.0655,1.505,4.3351257479,0.0555,0.155,0.1646367213,4.01,1.35,4.2311464168,4.0955,-1.895,4.5126649831,0.0555,0.155,0.1646367213,4.04,-2.05,4.5303531871
2020-03-03 12:00:00,4.0495,1.5085000000000002,4.3213449874,0.0395,0.1585,0.1633477885,4.01,1.35,4.2311464168,3.9395,-1.8515000000000001,4.3528970238,0.0395,0.1585,0.1633477885,3.9,-2.01,4.3874935897
2020-03-03 12:30:00,4.105,1.471,4.3606038573,0.055,0.07100000000000001,0.0898109125,4.05,1.4,4.2851487722,4.025,-1.839,4.4252170568,0.055,0.07100000000000001,0.0898109125,3.9699999999999998,-1.9100000000000001,4.405564663
2020-03-03 13:00:00,3.867,1.475,4.138757543,0.067,0.165,0.1780842497,3.8,1.31,4.0194651385,4.117,-1.865,4.5197249916,0.067,0.165,0.1780842497,4.05,-2.03,4.5302759298
2020-03-03 13:30:00,3.7215,1.476,4.0035157362,0.0415,0.166,0.1711088835,3.68,1.31,3.9062129998,4.0915,-1.8639999999999999,4.4960947777,0.0415,0.166,0.1711088835,4.05,-2.03,4.5302759298
2020-03-03 14:00:00,3.8120000000000003,1.453,4.0795285267,0.082,0.14300000000000002,0.16484234890000002,3.73,1.31,3.9533530073,4.042,-1.887,4.4607771744,0.082,0.14300000000000002,0.16484234890000002,3.96,-2.03,4.45
2020-03-03 14:30:00,4.077,1.4655,4.3323918625,0.037,0.1155,0.1212816969,4.04,1.35,4.2595891821,3.8970000000000002,-1.9245,4.3462983388,0.037,0.1155,0.1212816969,3.86,-2.04,4.365913421
2020-03-03 15:00:00,4.163,1.4545,4.4097776871,0.043000000000000003,0.10450000000000001,0.1130011062,4.12,1.35,4.3355391822,3.813,-1.9355,4.2761114637,0.043000000000000003,0.10450000000000001,0.1130011062,3.77,-2.04,4.2865487283
2020-03-03 15:30:00,4.134,1.4985,4.3972102804,0.054,0.14850000000000002,0.1580134488,4.08,1.35,4.2975458113,3.774,-1.9315,4.2395481186,0.054,0.14850000000000002,0.1580134488,3.7199999999999998,-2.08,4.2620183012
2020-03-03 16:00:00,4.4185,1.431,4.6444486487,0.0485,0.081,0.0944100101,4.37,1.35,4.5737730595,3.9585,-1.929,4.4034944362,0.0485,0.081,0.0944100101,3.91,-2.01,4.3963848785
2020-03-03 16:30:00,4.609,1.4775,4.8400296745,0.049,0.0775,0.0916910574,4.5600000000000005,1.4,4.7700733747,4.159,-1.9325,4.5860481081,0.049,0.0775,0.0916910574,4.11,-2.01,4.5751721279
2020-03-03 17:00:00,4.8315,1.5015,5.059436184,0.0315,0.1615,0.1645433074,4.8,1.34,4.9835328834,4.0515,-1.9285,4.4870663579,0.0315,0.1615,0.1645433074,4.02,-2.09,4.5308387744
2020-03-03 17:30:00,4.866,1.4835,5.0871139411,0.066,0.10350000000000001,0.1227528004,4.8,1.38,4.9944369052,4.346,-1.8865,4.7377841076,0.066,0.10350000000000001,0.1227528004,4.28,-1.99,4.7200105932
2020-03-03 18:00:00,4.8435,1.5055,5.072082659,0.043500000000000004,0.1255,0.1328250729,4.8,1.38,4.9944369052,4.3235,-1.8645,4.7083980822000004,0.043500000000000004,0.1255,0.1328250729,4.28,-1.99,4.7200105932
2020-03-03 18:30:00,4.9845,1.5025,5.2060298213,0.0245,0.17250000000000001,0.17423116830000002,4.96,1.33,5.1352215142,4.4345,-1.8575,4.8078161883,0.0245,0.17250000000000001,0.17423116830000002,4.41,-2.03,4.8547914476
2020-03-03 19:00:00,5.113,1.508,5.3307441319,0.003,0.28800000000000003,0.2880156246,5.11,1.22,5.2536178011,4.473,-1.8719999999999999,4.848929057,0.003,0.28800000000000003,0.2880156246,4.47,-2.16,4.9645241464000005
2020-03-03 19:30:00,5.11,1.505,5.3270183968,0.0,0.245,0.245,5.11,1.26,5.2630504463,4.47,-1.915,4.8629337853,0.0,0.245,0.245,4.47,-2.16,4.9645241464000005
2020-03-03 20:00:00,4.79,1.4140000000000001,4.9943464037,0.0,0.34400000000000003,0.34400000000000003,4.79,1.07,4.9080546044,4.33,-1.816,4.6953973208,0.0,0.34400000000000003,0.34400000000000003,4.33,-2.16,4.8388531699
2020-03-03 20:30:00,4.79,1.339,4.9736325759,0.0,0.309,0.309,4.79,1.03,4.8994897694,4.29,-1.741,4.6298143591,0.0,0.309,0.309,4.29,-2.05,4.7546398391
2020-03-03 21:00:00,4.83,1.337,5.0116333665,0.0,0.23700000000000002,0.23700000000000002,4.83,1.1,4.9536754032,4.34,-1.7730000000000001,4.6881903758,0.0,0.23700000000000002,0.23700000000000002,4.34,-2.01,4.7828547960000005
2020-03-03 21:30:00,4.68,1.317,4.8617783783,0.0,0.217,0.217,4.68,1.1,4.8075357513,4.14,-1.823,4.5235969095,0.0,0.217,0.217,4.14,-2.04,4.6153223073
2020-03-03 22:00:00,4.47,1.3045,4.6564600557,0.0,0.20450000000000002,0.20450000000000002,4.47,1.1,4.6033574704,4.03,-1.8355000000000001,4.4283134769,0.0,0.20450000000000002,0.20450000000000002,4.03,-2.04,4.5169126624
2020-03-03 22:30:00,4.15,1.293,4.3467630485,0.0,0.273,0.273,4.15,1.02,4.2735114367,3.69,-1.847,4.1264402334,0.0,0.273,0.273,3.69,-2.12,4.2556433121
2020-03-03 23:00:00,4.04,1.35,4.2595891821,0.0,0.22,0.22,4.04,1.13,4.1950566146,3.42,-1.94,3.9319206503,0.0,0.22,0.22,3.42,-2.16,4.0449969098
2020-03-03 23:30:00,3.65,1.417,3.915404066,0.0,0.337,0.337,3.65,1.08,3.8064287725,3.04,-2.073,3.6795283665,0.0,0.337,0.337,3.04,-2.41,3.8793942826
2020-03-04 00:00:00,3.5700000000000003,1.418,3.8413049866,0.0,0.258,0.258,3.5700000000000003,1.16,3.7537314768,3.04,-2.072,3.6789650719,0.0,0.258,0.258,3.04,-2.33,3.8302088716
2020-03-04 00:30:00,3.627,1.4385,3.9018471587,0.007,0.1885,0.1886299287,3.62,1.25,3.8297388945,3.097,-2.0115,3.6929041756,0.007,0.1885,0.1886299287,3.09,-2.2,3.7931649055000003
2020-03-04 01:00:00,3.37,1.418,3.6561761446,0.0,0.338,0.338,3.37,1.08,3.5388274894,2.95,-2.012,3.5708043912000003,0.0,0.338,0.338,2.95,-2.35,3.7716044331000003
2020-03-04 01:30:00,3.37,1.3900000000000001,3.6454080704000003,0.0,0.31,0.31,3.37,1.08,3.5388274894,3.0,-2.04,3.6278919499,0.0,0.31,0.31,3.0,-2.35,3.8108398025
2020-03-04 02:00:00,3.2800000000000002,1.4245,3.5759754264,0.0,0.29450000000000004,0.29450000000000004,3.2800000000000002,1.13,3.4691929897,3.0,-2.0555,3.6366303428,0.0,0.29450000000000004,0.29450000000000004,3.0,-2.35,3.8108398025
2020-03-04 02:30:00,3.2800000000000002,1.4145,3.5720036744,0.0,0.28450000000000003,0.28450000000000003,3.2800000000000002,1.13,3.4691929897,3.09,-2.0655,3.7167714821,0.0,0.28450000000000003,0.28450000000000003,3.09,-2.35,3.8820870675
2020-03-04 03:00:00,3.2800000000000002,1.4535,3.5876262696,0.0,0.3235,0.3235,3.2800000000000002,1.13,3.4691929897,2.86,-2.0265,3.5051821993,0.0,0.3235,0.3235,2.86,-2.35,3.701634774
2020-03-04 03:30:00,3.37,1.4295,3.6606516155,0.0,0.2995,0.2995,3.37,1.13,3.5544057169,2.86,-2.0505,3.5191121394,0.0,0.2995,0.2995,2.86,-2.35,3.701634774
2020-03-04 04:00:00,3.44,1.399,3.713596774,0.0,0.269,0.269,3.44,1.13,3.6208424434,2.86,-2.081,3.5369705963999998,0.0,0.269,0.269,2.86,-2.35,3.701634774
2020-03-04 04:30:00,3.44,1.637,3.8096415842,0.0,0.307,0.307,3.44,1.33,3.6881567212,2.74,-2.263,3.5536979331,0.0,0.307,0.307,2.74,-2.5700000000000003,3.7566607513
2020-03-04 05:00:00,3.49,1.8885,3.9681900471000002,0.0,0.28850000000000003,0.28850000000000003,3.49,1.6,3.8392837874,2.74,-2.5215,3.7236490503,0.0,0.28850000000000003,0.28850000000000003,2.74,-2.81,3.9247547694
2020-03-04 05:30:00,3.59,1.8980000000000001,4.0608501573,0.0,0.258,0.258,3.59,1.6400000000000001,3.9468595111,2.87,-2.5220000000000002,3.8206523003,0.0,0.258,0.258,2.87,-2.7800000000000002,3.9956601457
2020-03-04 06:00:00,3.7199999999999998,1.9205,4.1864925952,0.0,0.3205,0.3205,3.7199999999999998,1.6,4.0494937955,2.91,-2.5095,3.8426150276,0.0,0.3205,0.3205,2.91,-2.83,4.0591871107
2020-03-04 06:30:00,3.93,1.921,4.3743732122,0.0,0.321,0.321,3.93,1.6,4.2432181184,3.11,-2.469,3.9709017867,0.0,0.321,0.321,3.11,-2.79,4.1780617516
2020-03-04 07:00:00,4.14,1.921,4.5639720639,0.0,0.631,0.631,4.14,1.29,4.3363233274,3.34,-2.459,4.1475632605,0.0,0.631,0.631,3.34,-3.09,4.5501318662
2020-03-04 07:30:00,3.79,1.828,4.2078122582,0.0,-0.182,0.182,3.79,2.01,4.290011655,3.05,-2.382,3.8699385008,0.0,-0.182,0.182,3.05,-2.2,3.7606515393
2020-03-04 08:00:00,3.83,1.787,4.2263777635,0.0,-0.743,0.743,3.83,2.5300000000000002,4.5901851814,3.05,-2.343,3.8460562918,0.0,-0.743,0.743,3.05,-1.6,3.4441980199
2020-03-04 08:30:00,3.83,1.8125,4.2372227048,0.0,-0.7175,0.7175,3.83,2.5300000000000002,4.5901851814,3.1,-2.3175,3.8705046506,0.0,-0.7175,0.7175,3.1,-1.6,3.4885527085
2020-03-04 09:00:00,3.7199999999999998,1.7795,4.1237143754,0.0,-0.7105,0.7105,3.7199999999999998,2.49,4.4764383163,3.03,-2.3405,3.8286864915,0.0,-0.7105,0.7105,3.03,-1.63,3.440610411
2020-03-04 09:30:00,3.8885,1.768,4.2715636774,0.0085,-0.772,0.7720467926,3.88,2.54,4.6374561993,3.2085,-2.302,3.9488829117,0.0085,-0.772,0.7720467926,3.2,-1.53,3.5469564418
2020-03-04 10:00:00,3.856,1.7934999999999999,4.2526907071,0.026000000000000002,-0.7765000000000001,0.7769351646,3.83,2.5700000000000003,4.6123529787,3.316,-2.2765,4.0222267775,0.026000000000000002,-0.7765000000000001,0.7769351646,3.29,-1.5,3.6158124951
2020-03-04 10:30:00,3.8529999999999998,1.812,4.2578108225,0.053,-0.758,0.7598506432000001,3.8,2.5700000000000003,4.5874720708,3.273,-2.298,3.9991665382,0.053,-0.758,0.7598506432000001,3.22,-1.54,3.5693136595
2020-03-04 11:00:00,3.512,1.7895,3.9416309125,0.062,-0.7405,0.7430910106,3.45,2.5300000000000002,4.2782473047,3.422,-2.3205,4.1345863457,0.062,-0.7405,0.7430910106,3.36,-1.58,3.7129503094
2020-03-04 11:30:00,3.626,1.762,4.0314414296,0.056,-0.768,0.7700389601000001,3.5700000000000003,2.5300000000000002,4.3755913886,3.606,-2.258,4.2546210172,0.056,-0.768,0.7700389601000001,3.55,-1.49,3.850012987
2020-03-04 12:00:00,3.6105,1.5835,3.9424843056,0.0405,-0.7865000000000001,0.7875420624,3.5700000000000003,2.37,4.285067094,3.8005,-2.0565,4.3212258099,0.0405,-0.7865000000000001,0.7875420624,3.76,-1.27,3.9686899602
2020-03-04 12:30:00,3.7285,1.3895,3.9789976753,0.0285,-0.8105,0.8110009248000001,3.7,2.2,4.30464865,3.7885,-1.8505,4.2162877629,0.0285,-0.8105,0.8110009248000001,3.76,-1.04,3.9011793089
2020-03-04 13:00:00,3.7265,1.4125,3.9852174972,0.026500000000000003,-0.7875000000000001,0.7879457469000001,3.7,2.2,4.30464865,3.6765,-1.8275000000000001,4.1056556724,0.026500000000000003,-0.7875000000000001,0.7879457469000001,3.65,-1.04,3.7952733762
2020-03-04 13:30:00,3.6335,1.3985,3.8933436144,0.0335,-0.8015,0.8021997881,3.6,2.2,4.2190046219,3.8435,-1.8415,4.2618792217,0.0335,-0.8015,0.8021997881,3.81,-1.04,3.9493923583
2020-03-04 14:00:00,3.495,1.4425,3.7809828418,0.025,-0.7575000000000001,0.757912429,3.47,2.2,4.1086372437,4.055,-1.7974999999999999,4.4355418215,0.025,-0.7575000000000001,0.757912429,4.03,-1.04,4.1620307543
2020-03-04 14:30:00,3.3415,1.3975,3.6219647293,0.021500000000000002,-0.8025,0.8027879546000001,3.32,2.2,3.9827628601000002,4.2415,-1.8425,4.6244057456,0.021500000000000002,-0.8025,0.8027879546000001,4.22,-1.04,4.3462627624
2020-03-04 15:00:00,3.36,1.3995,3.6398077216,0.04,-0.8005,0.8014987523,3.32,2.2,3.9827628601000002,4.01,-1.8405,4.4122035594,0.04,-0.8005,0.8014987523,3.9699999999999998,-1.04,4.1039615008
2020-03-04 15:30:00,3.4965,1.4255,3.7759187624,0.026500000000000003,-0.8245,0.8249257542,3.47,2.25,4.1356257084,4.1665,-1.8045,4.5404782237,0.026500000000000003,-0.8245,0.8249257542,4.14,-0.98,4.2544094772
2020-03-04 16:00:00,3.626,1.388,3.8825790398,0.026000000000000002,-0.8220000000000001,0.8224110894000001,3.6,2.21,4.2242277401,4.076,-1.802,4.4565659425,0.026000000000000002,-0.8220000000000001,0.8224110894000001,4.05,-0.98,4.1668813278
2020-03-04 16:30:00,3.925,1.4055,4.1690592764,0.035,-0.8045,0.8052609825,3.89,2.21,4.4739468034,4.055,-1.8445,4.4547957585,0.035,-0.8045,0.8052609825,4.02,-1.04,4.1523487329
2020-03-04 17:00:00,4.219,1.4020000000000001,4.4458480631,0.039,-0.838,0.8389070270000001,4.18,2.24,4.7423622806,4.119,-1.798,4.4943258671,0.039,-0.838,0.8389070270000001,4.08,-0.96,4.1914198072
2020-03-04 17:30:00,3.5220000000000002,1.375,3.7808873297,0.022,-0.665,0.6653638103,3.5,2.04,4.051123301,3.292,-1.795,3.7495718422,0.022,-0.665,0.6653638103,3.27,-1.13,3.4597398746
2020-03-04 18:00:00,3.4295,1.323,3.675839938,0.0195,-0.637,0.6372983995,3.41,1.96,3.9331539507,3.1495,-1.837,3.6460827267,0.0195,-0.637,0.6372983995,3.13,-1.2,3.3521485647
2020-03-04 18:30:00,4.392,1.425,4.6173898471,0.012,0.635,0.6351133757,4.38,0.79,4.4506741062,4.012,-1.705,4.3592624376,0.012,0.635,0.6351133757,4.0,-2.34,4.6341773812
2020-03-04 19:00:00,4.1975,1.43,4.4344003259,0.007500000000000001,0.64,0.6400439438000001,4.19,0.79,4.2638245743,4.0075,-1.7000000000000002,4.3531662328,0.007500000000000001,0.64,0.6400439438000001,4.0,-2.34,4.6341773812
2020-03-04 19:30:00,4.691,1.3900000000000001,4.8926047255,0.001,0.37,0.3700013513,4.69,1.02,4.7996354028,4.671,-1.74,4.9845602614,0.001,0.37,0.3700013513,4.67,-2.11,5.1245487606
2020-03-04 20:00:00,4.8215,1.35,5.0069314205,0.0015,0.26,0.2600043269,4.82,1.09,4.9417102303,4.6415,-1.71,4.9464757404,0.0015,0.26,0.2600043269,4.64,-1.97,5.0408828592
2020-03-04 20:30:00,4.696,1.3915,4.8978248488,0.006,0.36150000000000004,0.3615497891,4.69,1.03,4.8017705068000005,4.466,-1.7285,4.78882744,0.006,0.36150000000000004,0.3615497891,4.46,-2.09,4.9254136882
2020-03-04 21:00:00,4.696,1.3780000000000001,4.8940065386,0.006,0.34800000000000003,0.34805172030000003,4.69,1.03,4.8017705068000005,4.306,-1.742,4.6450188374,0.006,0.34800000000000003,0.34805172030000003,4.3,-2.09,4.7810145367
2020-03-04 21:30:00,4.5355,1.316,4.722564584,0.025500000000000002,0.246,0.247318115,4.51,1.07,4.6351914739,4.1255,-1.774,4.4907489631,0.025500000000000002,0.246,0.247318115,4.1,-2.02,4.5706017109
2020-03-04 22:00:00,4.1705,1.3215,4.3748637122,0.0205,0.28150000000000003,0.2822454605,4.15,1.04,4.2783291131,4.1705,-1.8085,4.5457389388,0.0205,0.28150000000000003,0.2822454605,4.15,-2.09,4.6465686264
2020-03-04 22:30:00,3.8815,1.3094999999999999,4.0964414435,0.0115,0.2695,0.2697452502,3.87,1.04,4.0073058281,3.9715,-1.8205,4.3688708495,0.0115,0.2695,0.2697452502,3.96,-2.09,4.4776891362
2020-03-04 23:00:00,3.5375,1.26,3.7551972318,0.007500000000000001,0.29,0.2900969665,3.5300000000000002,0.97,3.6608468966,3.8175,-1.87,4.250906521,0.007500000000000001,0.29,0.2900969665,3.81,-2.16,4.37969177
2020-03-04 23:30:00,3.024,1.2469999999999999,3.2710220115,0.024,0.417,0.4176900765,3.0,0.8300000000000001,3.1126997928,3.654,-1.883,4.1106453265,0.024,0.417,0.4176900765,3.63,-2.3,4.297313114
2020-03-05 00:00:00,3.0065,1.2615,3.2604331767,0.006500000000000001,0.3415,0.34156185380000004,3.0,0.92,3.1378973852,3.5665,-1.9085,4.0450333126,0.006500000000000001,0.3415,0.34156185380000004,3.56,-2.25,4.211424937
2020-03-05 00:30:00,3.1005,1.2985,3.3614286397,0.0105,0.2985,0.2986846163,3.09,1.0,3.2477838598,3.5705,-1.8815,4.0359029349,0.0105,0.2985,0.2986846163,3.56,-2.18,4.174446071
2020-03-05 01:00:00,3.1415,1.296,3.3983287437,0.0115,0.296,0.29622331100000004,3.13,1.0,3.2858636612,3.3715,-1.884,3.8621843884000002,0.0115,0.296,0.29622331100000004,3.36,-2.18,4.0052465592
2020-03-05 01:30:00,3.0295,1.267,3.2837721069,0.0095,0.317,0.3171423182,3.02,0.9500000000000001,3.1658963975,3.3095,-1.863,3.7978361273,0.0095,0.317,0.3171423182,3.3,-2.18,3.9550474081
2020-03-05 02:00:00,2.8175,1.2875,3.0977350597,0.0375,0.3375,0.3395769427,2.7800000000000002,0.9500000000000001,2.9378393421,3.3375,-1.8725,3.826899855,0.0375,0.3375,0.3395769427,3.3,-2.21,3.9716621206
2020-03-05 02:30:00,2.669,1.2685,2.955106301,0.039,0.35850000000000004,0.36061509950000004,2.63,0.91,2.78298401,3.509,-1.8515000000000001,3.9675097038000002,0.039,0.35850000000000004,0.36061509950000004,3.47,-2.21,4.1140004861
2020-03-05 03:00:00,2.717,1.2650000000000001,2.9970508838,0.007,0.355,0.3550690074,2.71,0.91,2.858706001,3.477,-1.895,3.9598679271,0.007,0.355,0.3550690074,3.47,-2.25,4.1356257084
2020-03-05 03:30:00,2.717,1.278,3.0025610735,0.007,0.23800000000000002,0.23810291890000002,2.71,1.04,2.9027056344,3.657,-1.9020000000000001,4.1220447596,0.007,0.23800000000000002,0.23810291890000002,3.65,-2.14,4.2310873307
2020-03-05 04:00:00,2.653,1.2625,2.938080198,0.003,0.35250000000000004,0.3525127657,2.65,0.91,2.8018922178,3.423,-1.8775,3.904092116,0.003,0.35250000000000004,0.3525127657,3.42,-2.23,4.082805408
2020-03-05 04:30:00,2.6645,1.2915,2.9610019419,0.0145,0.3115,0.31183729730000004,2.65,0.98,2.8254026262,3.4345,-1.9185,3.9340097229,0.0145,0.3115,0.31183729730000004,3.42,-2.23,4.082805408
2020-03-05 05:00:00,2.535,1.363,2.8781928358,0.025,0.313,0.3139968153,2.51,1.05,2.7207719493,3.535,-1.967,4.0454065309,0.025,0.313,0.3139968153,3.51,-2.2800000000000002,4.1855107215
2020-03-05 05:30:00,2.4325,1.3505,2.7822484612,0.0325,0.3005,0.30225237800000004,2.4,1.05,2.6196373795,3.8125,-1.9395,4.2774778199,0.0325,0.3005,0.30225237800000004,3.7800000000000002,-2.24,4.3938593514
2020-03-05 06:00:00,2.551,1.3625,2.8920593440999998,0.031,0.3125,0.3140338358,2.52,1.05,2.73,3.961,-1.9275,4.4050853851,0.031,0.3125,0.3140338358,3.93,-2.24,4.5235494913
2020-03-05 06:30:00,2.755,1.4195,3.0991942905,0.045,0.3695,0.37223010360000003,2.71,1.05,2.9063034941,4.125,-1.8705,4.5292819795,0.045,0.3695,0.37223010360000003,4.08,-2.24,4.6544602265
2020-03-05 07:00:00,2.583,1.433,2.953875082,0.053,0.313,0.3174555087,2.5300000000000002,1.12,2.7668212808,4.703,-1.927,5.0824736104,0.053,0.313,0.3174555087,4.65,-2.24,5.1614048475
2020-03-05 07:30:00,2.521,1.42,2.8934133821,0.051000000000000004,0.27,0.27477445300000003,2.47,1.15,2.7245917125,5.161,-1.9300000000000002,5.5100654261,0.051000000000000004,0.27,0.27477445300000003,5.11,-2.2,5.5634611529
2020-03-05 08:00:00,2.6805,1.437,3.0413893618,0.0505,0.327,0.33087648750000004,2.63,1.11,2.854645337,5.2005,-1.873,5.5275066033,0.0505,0.327,0.33087648750000004,5.15,-2.2,5.6002232098
2020-03-05 08:30:00,2.6950000000000003,1.4655,3.0676889102000002,0.065,0.24550000000000002,0.2539591503,2.63,1.22,2.8991895419000002,5.465,-1.9545,5.8039895977,0.065,0.24550000000000002,0.2539591503,5.4,-2.2,5.8309518948
2020-03-05 09:00:00,2.6405000000000003,1.5085000000000002,3.0410216211,0.0405,0.2285,0.23206141430000002,2.6,1.28,2.8979993099,5.4405,-1.9715,5.7866961645,0.0405,0.2285,0.23206141430000002,5.4,-2.2,5.8309518948
2020-03-05 09:30:00,2.9875,1.4825,3.3351105679,0.0575,0.2725,0.2785004488,2.93,1.21,3.1700157728,5.2275,-1.8675000000000002,5.5510640872,0.0575,0.2725,0.2785004488,5.17,-2.14,5.5953998963
2020-03-05 10:00:00,3.385,1.454,3.6840658246,0.035,0.244,0.2464974645,3.35,1.21,3.5618253747,5.055,-1.846,5.381518466,0.035,0.244,0.2464974645,5.02,-2.09,5.4376925253
2020-03-05 10:30:00,3.5675,1.444,3.8486610984,0.0275,0.234,0.2356103775,3.54,1.21,3.741082731,4.8675,-1.8559999999999999,5.2093466241,0.0275,0.234,0.2356103775,4.84,-2.09,5.2719730652
2020-03-05 11:00:00,3.856,1.451,4.1199680824,0.026000000000000002,0.181,0.1828578683,3.83,1.27,4.0350712509,4.756,-1.7890000000000001,5.0813440151,0.026000000000000002,0.181,0.1828578683,4.73,-1.97,5.1238462116
2020-03-05 11:30:00,3.779,1.4615,4.0517679166,0.019,0.1915,0.19244025050000002,3.76,1.27,3.9686899602,4.689,-1.8185,5.0292805897,0.019,0.1915,0.19244025050000002,4.67,-2.01,5.0841911844
2020-03-05 12:00:00,3.916,1.4344999999999999,4.1704731446,0.026000000000000002,0.29450000000000004,0.2956454803,3.89,1.1400000000000001,4.0536033353,4.456,-1.7955,4.8041394911,0.026000000000000002,0.29450000000000004,0.2956454803,4.43,-2.09,4.898264999
2020-03-05 12:30:00,3.85,1.4385,4.1099613441,0.03,0.2185,0.220549881,3.8200000000000003,1.22,4.0100872808,4.59,-1.8014999999999999,4.930872362,0.03,0.2185,0.220549881,4.5600000000000005,-2.02,4.9873840839
2020-03-05 13:00:00,3.843,1.4425,4.1048087958,0.023,0.2225,0.2236856053,3.8200000000000003,1.22,4.0100872808,4.643,-1.7974999999999999,4.9788005835,0.023,0.2225,0.2236856053,4.62,-2.02,5.042301062
2020-03-05 13:30:00,3.9495,1.451,4.2076063564,0.0195,0.191,0.1919928384,3.93,1.26,4.1270449477,4.5595,-1.8290000000000002,4.9126653916,0.0195,0.191,0.1919928384,4.54,-2.02,4.9691045471
2020-03-05 14:00:00,4.128,1.429,4.3683435076,0.038,0.259,0.2617728023,4.09,1.17,4.2540568873,4.028,-1.831,4.424629363,0.038,0.259,0.2617728023,3.99,-2.09,4.5042424446
2020-03-05 14:30:00,4.3195,1.469,4.5624599998,0.029500000000000002,0.199,0.2011746753,4.29,1.27,4.4740362091,3.9295,-1.831,4.3351506606,0.029500000000000002,0.199,0.2011746753,3.9,-2.03,4.3966919383
2020-03-05 15:00:00,4.377,1.4875,4.6228546646,0.027,0.2175,0.219169455,4.35,1.27,4.5316001589,3.927,-1.8925,4.3592298919,0.027,0.2175,0.219169455,3.9,-2.11,4.4341966578
2020-03-05 15:30:00,4.328,1.4969999999999999,4.5795843698,0.048,0.227,0.23201939570000002,4.28,1.27,4.4644484542,4.228,-1.843,4.6122264689,0.048,0.227,0.23201939570000002,4.18,-2.07,4.664472103
2020-03-05 16:00:00,4.237,1.4969999999999999,4.4936820092,0.037,0.157,0.1613009609,4.2,1.34,4.4085825386,4.347,-1.8130000000000002,4.7099233539,0.037,0.157,0.1613009609,4.31,-1.97,4.7388817246
2020-03-05 16:30:00,4.3895,1.5190000000000001,4.6448973346999995,0.0095,0.179,0.1792519177,4.38,1.34,4.5803929962000005,4.5195,-1.791,4.8614361303999996,0.0095,0.179,0.1792519177,4.51,-1.97,4.9214835162
2020-03-05 17:00:00,4.71,1.506,4.9449101104,0.0,0.256,0.256,4.71,1.25,4.8730483273,4.19,-1.8639999999999999,4.5859127772,0.0,0.256,0.256,4.19,-2.12,4.6957959922
2020-03-05 17:30:00,4.7115,1.4835,4.9395348465,0.0015,0.2735,0.2735041133,4.71,1.21,4.8629414966999995,4.4215,-1.8465,4.7915784977,0.0015,0.2735,0.2735041133,4.42,-2.12,4.9021219895
2020-03-05 18:00:00,4.7695,1.4785,4.9934049005,0.0095,0.2685,0.2686680107,4.76,1.21,4.9113847335,4.4795,-1.8515000000000001,4.8470581284000005,0.0095,0.2685,0.2686680107,4.47,-2.12,4.9472517623000005
2020-03-05 18:30:00,4.83,1.48,5.0516630925,0.0,0.30000000000000004,0.30000000000000004,4.83,1.18,4.9720518903,4.44,-1.82,4.7985414451,0.0,0.30000000000000004,0.30000000000000004,4.44,-2.12,4.9201625989
2020-03-05 19:00:00,5.09,1.167,5.2220675024,0.0,0.257,0.257,5.09,0.91,5.1707059479,4.62,-1.483,4.8521839413,0.0,0.257,0.257,4.62,-1.74,4.9368005834
2020-03-05 19:30:00,5.041,0.87,5.1155235314,0.001,0.26,0.26000192310000003,5.04,0.61,5.0767804759,4.521,-1.24,4.6879676833,0.001,0.26,0.26000192310000003,4.52,-1.5,4.7623943558
2020-03-05 20:00:00,5.0905,0.8955000000000001,5.1686662206,0.0005,0.17550000000000002,0.17550071220000002,5.09,0.72,5.1406711624,4.5905000000000005,-1.2445,4.7562033703,0.0005,0.17550000000000002,0.17550071220000002,4.59,-1.42,4.8046331806
2020-03-05 20:30:00,4.83,0.9075000000000001,4.914514854,0.0,0.3175,0.3175,4.83,0.59,4.8659017664,4.35,-1.2625,4.5295039739,0.0,0.3175,0.3175,4.35,-1.58,4.6280557473
2020-03-05 21:00:00,4.73,0.898,4.8144889656,0.0,0.23800000000000002,0.23800000000000002,4.73,0.66,4.7758245361,4.27,-1.292,4.4611841477,0.0,0.23800000000000002,0.23800000000000002,4.27,-1.53,4.535835094
2020-03-05 21:30:00,4.65,0.8755000000000001,4.7317016231,0.0,0.2155,0.2155,4.65,0.66,4.6966051569000005,4.07,-1.3145,4.2770094985,0.0,0.2155,0.2155,4.07,-1.53,4.3480800361
2020-03-05 22:00:00,4.3,0.868,4.3867327249,0.0,0.34800000000000003,0.34800000000000003,4.3,0.52,4.331327741,3.7199999999999998,-1.322,3.9479214784,0.0,0.34800000000000003,0.34800000000000003,3.7199999999999998,-1.67,4.0776586419
2020-03-05 22:30:00,4.17,0.8285,4.2515070563,0.0,0.2685,0.2685,4.17,0.56,4.2074338973,3.6,-1.3315000000000001,3.8383449884000003,0.0,0.2685,0.2685,3.6,-1.6,3.9395431207
2020-03-05 23:00:00,3.99,0.8130000000000001,4.0719858792,0.0,0.253,0.253,3.99,0.56,4.0291066007,3.43,-1.347,3.6850113975000003,0.0,0.253,0.253,3.43,-1.6,3.7848249629
2020-03-05 23:30:00,3.83,1.0385,3.9682971474,0.0,0.2485,0.2485,3.83,0.79,3.9106265483,3.27,-1.6015000000000001,3.6411127763,0.0,0.2485,0.2485,3.27,-1.85,3.7570467125
2020-03-06 00:00:00,3.65,1.4315,3.9206749738,0.0,0.2515,0.2515,3.65,1.18,3.8360005214,3.04,-2.0085,3.6435795929,0.0,0.2515,0.2515,3.04,-2.26,3.7880337908
