Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-06 00:30:00,3.65,1.3985,3.9087468899999998,0.0,0.2185,0.2185,3.65,1.18,3.8360005214,3.04,-2.0415,3.6618741445,0.0,0.2185,0.2185,3.04,-2.26,3.7880337908
2020-03-06 01:00:00,3.55,1.424,3.8249543788,0.0,0.244,0.244,3.55,1.18,3.7409758085,2.95,-2.016,3.5730597532,0.0,0.244,0.244,2.95,-2.26,3.7161942899
2020-03-06 01:30:00,3.38,1.424,3.6677208182000003,0.0,0.34400000000000003,0.34400000000000003,3.38,1.08,3.5483517300000003,2.81,-2.006,3.4525549959,0.0,0.34400000000000003,0.34400000000000003,2.81,-2.35,3.6631407289
2020-03-06 02:00:00,3.38,1.4015,3.6590438983,0.0,0.2715,0.2715,3.38,1.13,3.563888326,2.81,-2.0085,3.4540081427000002,0.0,0.2715,0.2715,2.81,-2.2800000000000002,3.6186323383
2020-03-06 02:30:00,3.42,1.4060000000000001,3.6977339006000003,0.0,0.276,0.276,3.42,1.13,3.6018467485,2.81,-2.004,3.4513933418000002,0.0,0.276,0.276,2.81,-2.2800000000000002,3.6186323383
2020-03-06 03:00:00,3.38,1.4225,3.6671387007,0.0,0.29250000000000004,0.29250000000000004,3.38,1.13,3.563888326,2.81,-2.0375,3.4709517787,0.0,0.29250000000000004,0.29250000000000004,2.81,-2.33,3.6503424497
2020-03-06 03:30:00,3.38,1.422,3.6669447773,0.0,0.242,0.242,3.38,1.18,3.5800558655,2.81,-2.048,3.4771258246,0.0,0.242,0.242,2.81,-2.29,3.6249413788
2020-03-06 04:00:00,3.38,1.478,3.6890220926,0.0,0.298,0.298,3.38,1.18,3.5800558655,2.81,-2.062,3.4853900786,0.0,0.298,0.298,2.81,-2.36,3.6695640068
2020-03-06 04:30:00,3.38,1.435,3.6720055828,0.0,0.255,0.255,3.38,1.18,3.5800558655,2.81,-2.035,3.4694848321,0.0,0.255,0.255,2.81,-2.29,3.6249413788
2020-03-06 05:00:00,3.38,1.4385,3.6733747767000002,0.0,0.2585,0.2585,3.38,1.18,3.5800558655,2.81,-2.0315,3.4674330924,0.0,0.2585,0.2585,2.81,-2.29,3.6249413788
2020-03-06 05:30:00,3.38,1.4809999999999999,3.6902250609,0.0,0.301,0.301,3.38,1.18,3.5800558655,2.81,-2.039,3.4718325132,0.0,0.301,0.301,2.81,-2.34,3.656733515
2020-03-06 06:00:00,3.66,1.4795,3.9477234262,0.0,0.23950000000000002,0.23950000000000002,3.66,1.24,3.8643498806,3.05,-2.0205,3.6585407268,0.0,0.23950000000000002,0.23950000000000002,3.05,-2.26,3.7960637508
2020-03-06 06:30:00,3.86,1.4745,4.1320394783,0.0,0.23450000000000001,0.23450000000000001,3.86,1.24,4.0542816873,3.23,-2.0255,3.8125516718,0.0,0.23450000000000001,0.23450000000000001,3.23,-2.26,3.9421440867
2020-03-06 07:00:00,4.03,1.4725000000000001,4.2905892661,0.0,0.2325,0.2325,4.03,1.24,4.2164558577,3.39,-1.9675,3.9195862345,0.0,0.2325,0.2325,3.39,-2.2,4.041299296
2020-03-06 07:30:00,4.12,1.4595,4.3708740831,0.0,0.2795,0.2795,4.12,1.18,4.2856504757,3.47,-1.9805000000000001,3.9954073947,0.0,0.2795,0.2795,3.47,-2.26,4.1410747397
2020-03-06 08:00:00,4.24,1.4595,4.4841655021,0.0,0.3095,0.3095,4.24,1.15,4.3931879086,3.58,-1.9505,4.0768677008,0.0,0.3095,0.3095,3.58,-2.26,4.2336745269
2020-03-06 08:30:00,4.43,1.487,4.6729079811,0.0,0.247,0.247,4.43,1.24,4.6002717311,3.75,-1.943,4.2234759381,0.0,0.247,0.247,3.75,-2.19,4.3426489612
2020-03-06 09:00:00,4.43,1.467,4.666582154,0.0,0.227,0.227,4.43,1.24,4.6002717311,3.75,-1.963,4.2327141411,0.0,0.227,0.227,3.75,-2.19,4.3426489612
2020-03-06 09:30:00,4.59,1.4735,4.8207159479,0.0,0.1935,0.1935,4.59,1.28,4.7651337862,3.9,-1.9165,4.3454542053,0.0,0.1935,0.1935,3.9,-2.11,4.4341966578
2020-03-06 10:00:00,4.59,1.488,4.8251677691,0.0,0.148,0.148,4.59,1.34,4.7816001506,3.9,-1.9220000000000002,4.3478827031,0.0,0.148,0.148,3.9,-2.07,4.4153029341
2020-03-06 10:30:00,4.59,1.524,4.8363908031000005,0.0,0.184,0.184,4.59,1.34,4.7816001506,3.9,-1.936,4.3540895719,0.0,0.184,0.184,3.9,-2.12,4.4389638431
2020-03-06 11:00:00,3.2800000000000002,1.608,3.6529527782,0.0,0.588,0.588,3.2800000000000002,1.02,3.4349381363,2.7,-1.9020000000000001,3.3026661957,0.0,0.588,0.588,2.7,-2.49,3.6728871477
2020-03-06 11:30:00,3.66,1.549,3.9742925157,0.0,0.46900000000000003,0.46900000000000003,3.66,1.08,3.8160188679,3.05,-1.931,3.6098837931,0.0,0.46900000000000003,0.46900000000000003,3.05,-2.4,3.8810436741
2020-03-06 12:00:00,4.42,1.5195,4.6738934787,0.0,0.2795,0.2795,4.42,1.24,4.5906426565,3.74,-1.9205,4.2042740455,0.0,0.2795,0.2795,3.74,-2.2,4.3390782431
2020-03-06 12:30:00,4.67,1.513,4.908978407,0.0,0.243,0.243,4.67,1.27,4.8396074221,3.96,-1.917,4.3996010046,0.0,0.243,0.243,3.96,-2.16,4.510787071
2020-03-06 13:00:00,4.59,1.546,4.8433682495,0.0,0.276,0.276,4.59,1.27,4.7624573489,3.91,-1.9540000000000002,4.3710657739,0.0,0.276,0.276,3.91,-2.23,4.5012220563
2020-03-06 13:30:00,4.46,1.5065,4.7075622407,0.0,0.23650000000000002,0.23650000000000002,4.46,1.27,4.6372944698000005,3.83,-1.9535,4.2994258047,0.0,0.23650000000000002,0.23650000000000002,3.83,-2.19,4.4119156837
2020-03-06 14:00:00,4.36,1.5925,4.6417298769,0.0,0.2525,0.2525,4.36,1.34,4.5612717525,3.7199999999999998,-1.9375,4.1943183296,0.0,0.2525,0.2525,3.7199999999999998,-2.19,4.3167696255
2020-03-06 14:30:00,4.3605,1.566,4.6331756118000005,0.0005,0.226,0.2260005531,4.36,1.34,4.5612717525,3.7205,-1.924,4.1885434521,0.0005,0.226,0.2260005531,3.7199999999999998,-2.15,4.2966149467
2020-03-06 15:00:00,4.4405,1.5955,4.7184383539,0.0005,0.2555,0.2555004892,4.44,1.34,4.6378012032,3.8105,-1.9545,4.2825203444,0.0005,0.2555,0.2555004892,3.81,-2.21,4.4045658129
2020-03-06 15:30:00,4.371,1.605,4.6563575894,0.001,0.265,0.26500188680000003,4.37,1.34,4.5708314342000005,3.731,-1.945,4.2075391858,0.001,0.265,0.26500188680000003,3.73,-2.21,4.3355507147
2020-03-06 16:00:00,4.38,1.591,4.660008691,0.01,0.251,0.2511991242,4.37,1.34,4.5708314342000005,3.79,-1.919,4.2481361795,0.01,0.251,0.2511991242,3.7800000000000002,-2.17,4.3585892213
2020-03-06 16:30:00,4.532,1.5755,4.7980437941,0.012,0.28550000000000003,0.2857520779,4.52,1.29,4.700478699,4.032,-1.8445,4.433870121,0.012,0.28550000000000003,0.2857520779,4.02,-2.13,4.5494285355
2020-03-06 17:00:00,4.69,1.513,4.9280086242,0.0,0.223,0.223,4.69,1.29,4.8641751613,4.02,-1.907,4.4493874859,0.0,0.223,0.223,4.02,-2.13,4.5494285355
2020-03-06 17:30:00,4.94,1.4835,5.1579426373,0.0,0.1935,0.1935,4.94,1.29,5.105653729,3.96,-1.8765,4.382105915,0.0,0.1935,0.1935,3.96,-2.07,4.4683889714
2020-03-06 18:00:00,4.8545,1.495,5.0794876956,0.0645,0.305,0.3117454891,4.79,1.19,4.9356053327,4.0245,-1.845,4.4272593385,0.0645,0.305,0.3117454891,3.96,-2.15,4.5060071016
2020-03-06 18:30:00,4.5525,1.09,4.6811703932,0.0825,0.24,0.25378386470000003,4.47,0.85,4.5500989,4.7325,-1.46,4.9525908624,0.0825,0.24,0.25378386470000003,4.65,-1.7000000000000002,4.951009998
2020-03-06 19:00:00,4.1635,0.9175000000000001,4.2633951846,0.07350000000000001,0.2175,0.2295833182,4.09,0.7000000000000001,4.1494698457,5.4435,-1.2725,5.5902547795,0.07350000000000001,0.2175,0.2295833182,5.37,-1.49,5.5728807631
2020-03-06 19:30:00,4.0635,0.915,4.1652439604,0.0635,0.215,0.2241812882,4.0,0.7000000000000001,4.0607881008,5.3935,-1.275,5.5421536653,0.0635,0.215,0.2241812882,5.33,-1.49,5.5343472967
2020-03-06 20:00:00,3.9295,0.895,4.0301358848,0.0395,0.295,0.2976327435,3.89,0.6000000000000001,3.9360005081000002,5.0895,-1.2650000000000001,5.2443527008,0.0395,0.295,0.2976327435,5.05,-1.56,5.2854611908999996
2020-03-06 20:30:00,4.212,0.897,4.3064548065,0.002,0.057,0.0570350769,4.21,0.84,4.2929826461000005,5.132,-1.283,5.2899445177,0.002,0.057,0.0570350769,5.13,-1.34,5.3021222166
2020-03-06 21:00:00,4.44,0.911,4.5324961114,0.0,0.131,0.131,4.44,0.78,4.5079929015,4.59,-1.299,4.7702726337,0.0,0.131,0.131,4.59,-1.43,4.8075981529
2020-03-06 21:30:00,4.36,0.8535,4.4427539038,0.0,0.1935,0.1935,4.36,0.66,4.4096711896,4.21,-1.2765,4.3992672401,0.0,0.1935,0.1935,4.21,-1.47,4.4592600283
2020-03-06 22:00:00,4.16,0.8455,4.2450524437,0.0,0.1855,0.1855,4.16,0.66,4.2120303893,4.12,-1.2845,4.3155926881,0.0,0.1855,0.1855,4.12,-1.47,4.3743913862
2020-03-06 22:30:00,4.16,0.8300000000000001,4.2419924564,0.0,0.17,0.17,4.16,0.66,4.2120303893,3.81,-1.34,4.0387745666,0.0,0.17,0.17,3.81,-1.51,4.0983167276
2020-03-06 23:00:00,4.03,0.837,4.1160015792,0.0,0.177,0.177,4.03,0.66,4.0836870595,3.65,-1.413,3.9139582267,0.0,0.177,0.177,3.65,-1.5899999999999999,3.9812812008
2020-03-06 23:30:00,3.75,0.9155000000000001,3.8601347451,0.0,0.2155,0.2155,3.75,0.7000000000000001,3.814773912,3.41,-1.5345,3.73935693,0.0,0.2155,0.2155,3.41,-1.75,3.8328318513
2020-03-07 00:00:00,3.63,0.894,3.7384670655,0.0,0.194,0.194,3.63,0.7000000000000001,3.6968770604,3.25,-1.556,3.6032812824000002,0.0,0.194,0.194,3.25,-1.75,3.6912057651
2020-03-07 00:30:00,3.46,1.145,3.6445335778,0.0,0.265,0.265,3.46,0.88,3.5701540583,3.2,-1.7349999999999999,3.6400858506000002,0.0,0.265,0.265,3.2,-2.0,3.7735924528
2020-03-07 01:00:00,3.51,1.428,3.7893645905,0.0,0.168,0.168,3.51,1.26,3.7293028839,3.2,-2.002,3.7746528317,0.0,0.168,0.168,3.2,-2.17,3.8663807366
2020-03-07 01:30:00,3.4,1.4304999999999999,3.6886759481,0.0,0.2305,0.2305,3.4,1.2,3.6055512755,3.07,-2.0095,3.6691947686,0.0,0.2305,0.2305,3.07,-2.24,3.8003289331000003
2020-03-07 02:00:00,3.35,1.2855,3.5881764519,0.0,0.1955,0.1955,3.35,1.09,3.5228681497,3.21,-1.9245,3.7426995939000003,0.0,0.1955,0.1955,3.21,-2.12,3.8468818542000003
2020-03-07 02:30:00,3.32,1.2885,3.5612683485,0.0,0.1985,0.1985,3.32,1.09,3.4943525867,3.16,-1.9215,3.6983458802999998,0.0,0.1985,0.1985,3.16,-2.12,3.8052595181
2020-03-07 03:00:00,3.04,1.28,3.2984845005,0.0,0.24,0.24,3.04,1.04,3.2129737005,3.35,-1.88,3.8414710724,0.0,0.24,0.24,3.35,-2.12,3.9644545653
2020-03-07 03:30:00,2.74,1.292,3.0293339202,0.0,0.192,0.192,2.74,1.1,2.9525582128,3.68,-1.928,4.1544655493,0.0,0.192,0.192,3.68,-2.12,4.2469753943
2020-03-07 04:00:00,2.572,1.5365,2.9960000417,0.012,0.14650000000000002,0.146990646,2.56,1.3900000000000001,2.9130224853,3.942,-2.1435,4.4870877248,0.012,0.14650000000000002,0.146990646,3.93,-2.29,4.5485162416
2020-03-07 04:30:00,2.882,1.8559999999999999,3.4279235697,0.002,0.156,0.15601282,2.88,1.7000000000000002,3.3443085982,3.572,-2.454,4.3337397245,0.002,0.156,0.15601282,3.5700000000000003,-2.61,4.4223297028
2020-03-07 05:00:00,3.2800000000000002,1.8315000000000001,3.7566996486,0.0,0.1315,0.1315,3.2800000000000002,1.7000000000000002,3.6943741013,3.24,-2.4785,4.0792845267,0.0,0.1315,0.1315,3.24,-2.61,4.1604927593
2020-03-07 05:30:00,3.58,1.8250000000000002,4.0183360984,0.0,0.125,0.125,3.58,1.7000000000000002,3.9631300761,3.03,-2.425,3.8809180615,0.0,0.125,0.125,3.03,-2.55,3.9602272662
2020-03-07 06:00:00,3.6205,1.876,4.077670444,0.0005,0.226,0.2260005531,3.62,1.65,3.9783036586,2.9605,-2.454,3.8453447505,0.0005,0.226,0.2260005531,2.96,-2.68,3.9929938643
2020-03-07 06:30:00,3.599,1.827,4.0361776472,0.009000000000000001,0.117,0.11734564330000001,3.59,1.71,3.9764557083,3.289,-2.433,4.091089097,0.009000000000000001,0.117,0.11734564330000001,3.2800000000000002,-2.55,4.15462393
2020-03-07 07:00:00,3.205,1.8315000000000001,3.6913977366,0.055,0.12150000000000001,0.13336884940000002,3.15,1.71,3.5842153953,3.6950000000000003,-2.4685,4.4437053514,0.055,0.12150000000000001,0.13336884940000002,3.64,-2.59,4.467404168
2020-03-07 07:30:00,2.9685,1.873,3.5100030271,0.0785,0.223,0.23641330330000002,2.89,1.65,3.3278521602,3.9685,-2.437,4.6570335247,0.0785,0.223,0.23641330330000002,3.89,-2.66,4.7125046419
2020-03-07 08:00:00,3.455,1.857,3.9224321537,0.035,0.147,0.151109232,3.42,1.71,3.8236762415000003,3.975,-2.393,4.6397277937,0.035,0.147,0.151109232,3.94,-2.54,4.6877713255
2020-03-07 08:30:00,3.682,1.8780000000000001,4.1332805373,0.032,0.168,0.1710204666,3.65,1.71,4.030707134,4.222,-2.372,4.8426922264000005,0.032,0.168,0.1710204666,4.19,-2.54,4.8997653005
2020-03-07 09:00:00,3.6055,1.917,4.0834445325,0.0455,0.107,0.1162723097,3.56,1.81,3.9937075506,4.7855,-2.383,5.3459984334,0.0455,0.107,0.1162723097,4.74,-2.49,5.3542226327
2020-03-07 09:30:00,3.424,1.971,3.9507742279,0.074,0.081,0.1097132626,3.35,1.8900000000000001,3.8463749167,5.224,-2.409,5.7526912832,0.074,0.081,0.1097132626,5.15,-2.49,5.7203671211
2020-03-07 10:00:00,3.142,1.8439999999999999,3.6431442464,0.112,0.14400000000000002,0.182428068,3.03,1.7000000000000002,3.4743200774,5.732,-2.246,6.1563252026,0.112,0.14400000000000002,0.182428068,5.62,-2.39,6.1070860482
2020-03-07 10:30:00,3.2555,1.549,3.6052297084,0.14550000000000002,0.049,0.15352931320000002,3.11,1.5,3.4528394113,5.8455,-1.921,6.1530570654,0.14550000000000002,0.049,0.15352931320000002,5.7,-1.97,6.0308291304
2020-03-07 11:00:00,3.3485,1.5625,3.6951127858,0.14850000000000002,0.0625,0.1611164175,3.2,1.5,3.5341194094,5.7685,-1.9075000000000002,6.0757014821,0.14850000000000002,0.0625,0.1611164175,5.62,-1.97,5.9552749727
2020-03-07 11:30:00,3.4285,1.561,3.7671386024,0.0985,0.061,0.1158587502,3.33,1.5,3.6522458844,5.6585,-1.909,5.9718425339,0.0985,0.061,0.1158587502,5.5600000000000005,-1.97,5.8986862944
2020-03-07 12:00:00,3.5324999999999998,1.541,3.8539897833000003,0.12250000000000001,0.091,0.15260160550000001,3.41,1.45,3.7054824247,5.6825,-1.879,5.9851021086,0.12250000000000001,0.091,0.15260160550000001,5.5600000000000005,-1.97,5.8986862944
2020-03-07 12:30:00,3.5540000000000003,1.2795,3.7773054219,0.14400000000000002,0.0995,0.1750321399,3.41,1.18,3.6083929941,5.454,-1.6205,5.6896516809,0.14400000000000002,0.0995,0.1750321399,5.31,-1.72,5.5816216282
2020-03-07 13:00:00,3.5525,1.0155,3.6947931607,0.14250000000000002,0.0855,0.166182129,3.41,0.93,3.5345438178,5.5125,-1.3545,5.6764713071,0.14250000000000002,0.0855,0.166182129,5.37,-1.44,5.559721216
2020-03-07 13:30:00,3.55,0.975,3.6814569127,0.14,0.135,0.1944865034,3.41,0.84,3.5119367876,5.41,-1.305,5.5651707072,0.14,0.135,0.1944865034,5.27,-1.44,5.4631950359
2020-03-07 14:00:00,3.729,1.0135,3.8642752555,0.099,0.0935,0.1361736024,3.63,0.92,3.7447696858,5.459,-1.3165,5.6155011575,0.099,0.0935,0.1361736024,5.36,-1.4100000000000001,5.5423550951
2020-03-07 14:30:00,3.768,0.9865,3.8949975931000003,0.138,0.1365,0.19410370940000002,3.63,0.85,3.7281899093,5.288,-1.2735,5.4391861753,0.138,0.1365,0.19410370940000002,5.15,-1.4100000000000001,5.3395318147
2020-03-07 15:00:00,3.656,0.9885,3.7872771552,0.116,0.08850000000000001,0.1459049348,3.54,0.9,3.6526155013,5.436,-1.3215,5.5943237527,0.116,0.08850000000000001,0.1459049348,5.32,-1.4100000000000001,5.5036805867
2020-03-07 15:30:00,3.6565000000000003,0.975,3.7842591414999998,0.1165,0.075,0.13855414100000002,3.54,0.9,3.6526155013,5.4665,-1.295,5.6177973664,0.1165,0.075,0.13855414100000002,5.35,-1.37,5.5226261869
2020-03-07 16:00:00,3.4885,1.023,3.6354038634,0.0985,0.123,0.15757934510000002,3.39,0.9,3.5074349602,5.6185,-1.337,5.7753884069,0.0985,0.123,0.15757934510000002,5.52,-1.46,5.7098161091
2020-03-07 16:30:00,3.3635,1.0505,3.523731332,0.1135,0.1505,0.1885006631,3.25,0.9,3.3723137458,5.5235,-1.3995,5.6980393558,0.1135,0.1505,0.1885006631,5.41,-1.55,5.6276638137
2020-03-07 17:00:00,3.592,0.9995,3.7284667425,0.07200000000000001,0.0995,0.12281795470000001,3.52,0.9,3.6332354727,5.592,-1.3905,5.7622872412,0.07200000000000001,0.0995,0.12281795470000001,5.52,-1.49,5.7175606687
2020-03-07 17:30:00,3.59,0.9505,3.7136976519,0.07,0.2005,0.21236819440000002,3.52,0.75,3.5990137538,5.33,-1.3495,5.4981860872,0.07,0.2005,0.21236819440000002,5.26,-1.55,5.4836210664
2020-03-07 18:00:00,3.594,0.9375,3.7142620061000002,0.074,0.2175,0.22974387910000002,3.52,0.72,3.5928818517,5.334,-1.3025,5.4907251115,0.074,0.2175,0.22974387910000002,5.26,-1.52,5.4752168907
2020-03-07 18:30:00,3.7560000000000002,0.9265,3.868583494,0.106,0.1165,0.1575063491,3.65,0.81,3.7387965978,5.476,-1.3235000000000001,5.6336691641000005,0.106,0.1165,0.1575063491,5.37,-1.44,5.559721216
2020-03-07 19:00:00,4.1475,0.872,4.2381765242,0.0775,0.122,0.1445345979,4.07,0.75,4.1385263078,5.2275,-1.268,5.3790873064,0.0775,0.122,0.1445345979,5.15,-1.3900000000000001,5.3342853317
2020-03-07 19:30:00,4.108,0.9440000000000001,4.2150682082,0.078,0.14400000000000002,0.1637681288,4.03,0.8,4.1086372437,5.368,-1.336,5.5317555984,0.078,0.14400000000000002,0.1637681288,5.29,-1.48,5.4931320756
2020-03-07 20:00:00,3.9495,0.9125000000000001,4.0535424631,0.059500000000000004,0.1125,0.1272654706,3.89,0.8,3.9714103288000002,5.3495,-1.3675,5.521522118,0.059500000000000004,0.1125,0.1272654706,5.29,-1.48,5.4931320756
2020-03-07 20:30:00,3.7825,0.9385,3.8971898209,0.052500000000000005,0.1385,0.1481165082,3.73,0.8,3.8148263394,5.2825,-1.4315,5.4730246208,0.052500000000000005,0.1385,0.1481165082,5.23,-1.57,5.4605677361
2020-03-07 21:00:00,3.585,0.9475,3.7080967153,0.055,0.14750000000000002,0.1574206149,3.5300000000000002,0.8,3.6195165423,5.155,-1.3825,5.3371650949,0.055,0.14750000000000002,0.1574206149,5.1,-1.53,5.3245563195
2020-03-07 21:30:00,3.688,0.9450000000000001,3.8071470946,0.068,0.105,0.1250959632,3.62,0.84,3.7161808352,5.068,-1.395,5.256486374,0.068,0.105,0.1250959632,5.0,-1.5,5.2201532545
2020-03-07 22:00:00,3.1555,0.982,3.3047699239,0.0755,0.17200000000000001,0.1878410232,3.08,0.81,3.1847291879,5.2055,-1.448,5.4031411466,0.0755,0.17200000000000001,0.1878410232,5.13,-1.62,5.3797118882
2020-03-07 22:30:00,3.077,0.9455,3.2189904085,0.067,0.1355,0.1511596838,3.01,0.81,3.1170819688,5.077,-1.3945,5.2650317425,0.067,0.1355,0.1511596838,5.01,-1.53,5.2384157910999996
2020-03-07 23:00:00,2.8905000000000003,0.9015000000000001,3.0278197602,0.060500000000000005,0.1915,0.2008295297,2.83,0.71,2.9177045772,4.9005,-1.4085,5.0988991459,0.060500000000000005,0.1915,0.2008295297,4.84,-1.6,5.0976072819
2020-03-07 23:30:00,2.705,0.8170000000000001,2.8256882347000003,0.075,0.107,0.130667517,2.63,0.71,2.724151244,4.755,-1.393,4.954843489,0.075,0.107,0.130667517,4.68,-1.5,4.9145091311
2020-03-08 00:00:00,2.47,0.8185,2.6020842127,0.08,0.14850000000000002,0.16867794760000002,2.39,0.67,2.4821361768,4.55,-1.4115,4.7639093453,0.08,0.14850000000000002,0.16867794760000002,4.47,-1.56,4.7343954207
2020-03-08 00:30:00,2.418,1.003,2.6177725264,0.068,0.193,0.2046289325,2.35,0.81,2.4856789817,4.538,-1.5470000000000002,4.7944398004,0.068,0.193,0.2046289325,4.47,-1.74,4.7967176277
2020-03-08 01:00:00,2.433,0.9025000000000001,2.5949942677999998,0.083,0.0925,0.1242789202,2.35,0.81,2.4856789817,4.553,-1.4775,4.7867332545,0.083,0.0925,0.1242789202,4.47,-1.57,4.7376998639
2020-03-08 01:30:00,2.4495,0.9470000000000001,2.6261872077,0.0995,0.167,0.19439457300000001,2.35,0.78,2.4760654272,4.3895,-1.513,4.6429386438,0.0995,0.167,0.19439457300000001,4.29,-1.6800000000000002,4.6072225907
2020-03-08 02:00:00,2.5395,0.921,2.701351745,0.1395,0.081,0.16131103500000002,2.4,0.84,2.5427544121,4.3495,-1.499,4.6005598844,0.1395,0.081,0.16131103500000002,4.21,-1.58,4.4967210276
2020-03-08 02:30:00,2.5085,1.1395,2.7551828433,0.14850000000000002,0.1295,0.19703426100000002,2.36,1.01,2.5670410982,4.1485,-1.7005,4.4834977975,0.14850000000000002,0.1295,0.19703426100000002,4.0,-1.83,4.3987384555
2020-03-08 03:00:00,2.535,1.4265,2.9088016863,0.20500000000000002,0.10650000000000001,0.2310135277,2.33,1.32,2.6779283037,4.085,-2.0235,4.5587034615,0.20500000000000002,0.10650000000000001,0.2310135277,3.88,-2.13,4.4262060503
2020-03-08 03:30:00,2.422,1.333,2.7645927367,0.192,0.083,0.2091721779,2.23,1.25,2.5564428411,4.072,-1.927,4.5049431739,0.192,0.083,0.2091721779,3.88,-2.01,4.3697253918
2020-03-08 04:00:00,2.332,1.367,2.7031302225,0.162,0.117,0.19983242980000002,2.17,1.25,2.5042763426,4.192,-1.9729999999999999,4.6330975599,0.162,0.117,0.19983242980000002,4.03,-2.09,4.5397136474
2020-03-08 04:30:00,2.3125,1.407,2.7068995641,0.0925,0.08700000000000001,0.1269852354,2.22,1.32,2.5827891899999997,4.3025,-2.003,4.7458945679,0.0925,0.08700000000000001,0.1269852354,4.21,-2.09,4.7002340367
2020-03-08 05:00:00,2.233,1.4065,2.6390398349,0.093,0.1665,0.1907124799,2.14,1.24,2.4732973942,4.223,-1.9935,4.6698791473,0.093,0.1665,0.1907124799,4.13,-2.16,4.6607402845
2020-03-08 05:30:00,2.472,1.5565,2.9212114353,0.092,0.1365,0.1646093861,2.38,1.42,2.7714256259,4.122,-2.1535,4.6506393378,0.092,0.1365,0.1646093861,4.03,-2.29,4.6351914739
2020-03-08 06:00:00,2.3935,1.7815,2.9837199098,0.12350000000000001,0.14150000000000001,0.1878150686,2.27,1.6400000000000001,2.800446393,4.0635,-2.3985,4.7185627579,0.12350000000000001,0.14150000000000001,0.1878150686,3.94,-2.54,4.6877713255
2020-03-08 06:30:00,2.295,1.8010000000000002,2.9172977222,0.115,0.161,0.1978534811,2.18,1.6400000000000001,2.7280029325,4.265,-2.449,4.9181120361,0.115,0.161,0.1978534811,4.15,-2.61,4.9025095614000005
2020-03-08 07:00:00,2.133,1.85,2.8235065079,0.113,0.21,0.2384722206,2.02,1.6400000000000001,2.6019223663,4.303,-2.4,4.9270487109,0.113,0.21,0.2384722206,4.19,-2.61,4.9364157037
2020-03-08 07:30:00,2.311,1.8170000000000002,2.9397635959,0.121,0.08700000000000001,0.1490301983,2.19,1.73,2.7908779981,4.521,-2.453,5.1436028229,0.121,0.08700000000000001,0.1490301983,4.4,-2.54,5.0805117852
2020-03-08 08:00:00,2.6065,1.8050000000000002,3.1704679860000002,0.1265,0.075,0.1470620617,2.48,1.73,3.0237890138,4.6365,-2.415,5.2277487746,0.1265,0.075,0.1470620617,4.51,-2.49,5.15171816
2020-03-08 08:30:00,2.964,1.8505,3.4942304231,0.114,0.12050000000000001,0.1658802279,2.85,1.73,3.3339766046,4.694,-2.3695,5.2581523609,0.114,0.12050000000000001,0.1658802279,4.58,-2.49,5.2131084777
2020-03-08 09:00:00,3.255,1.8685,3.7531742899,0.115,0.0485,0.1248088539,3.14,1.82,3.6293250061,5.075,-2.3715,5.6017530515,0.115,0.0485,0.1248088539,4.96,-2.42,5.5188766973
2020-03-08 09:30:00,3.001,1.803,3.500972722,0.151,0.083,0.172307864,2.85,1.72,3.3287985821,5.541,-2.277,5.9906101526,0.151,0.083,0.172307864,5.39,-2.36,5.8840207342
2020-03-08 10:00:00,3.5385,1.541,3.8594900246,0.17850000000000002,0.061,0.18863523000000001,3.36,1.48,3.6715119501,5.3085,-1.979,5.6653872992,0.17850000000000002,0.061,0.18863523000000001,5.13,-2.04,5.5207336469
2020-03-08 10:30:00,3.684,1.537,3.9917696577,0.17400000000000002,0.057,0.18309833420000002,3.51,1.48,3.809265021,5.414,-1.943,5.752099182,0.17400000000000002,0.057,0.18309833420000002,5.24,-2.0,5.608707516
2020-03-08 11:00:00,4.069,1.5314999999999999,4.3476721645,0.159,0.051500000000000004,0.1671324325,3.91,1.48,4.1807296014,5.109,-1.8585,5.4365341211,0.159,0.051500000000000004,0.1671324325,4.95,-1.9100000000000001,5.3057139011
2020-03-08 11:30:00,3.7720000000000002,1.417,4.0293762545,0.152,0.037,0.1564384863,3.62,1.38,3.8741192547,5.392,-1.7530000000000001,5.6698036121,0.152,0.037,0.1564384863,5.24,-1.79,5.5373007865
2020-03-08 12:00:00,3.7645,1.445,4.032305203,0.14450000000000002,0.065,0.1584463632,3.62,1.38,3.8741192547,5.5344999999999995,-1.775,5.812169582,0.14450000000000002,0.065,0.1584463632,5.39,-1.8399999999999999,5.695410433
2020-03-08 12:30:00,3.5700000000000003,1.4775,3.8636648729000003,0.14,0.0975,0.17060553920000002,3.43,1.38,3.6972016444999998,5.61,-1.7425000000000002,5.8743856062,0.14,0.0975,0.17060553920000002,5.47,-1.8399999999999999,5.7711783892
2020-03-08 13:00:00,3.7665,1.395,4.0165342336,0.17650000000000002,0.015,0.17713624700000002,3.59,1.38,3.8461019227,5.5565,-1.7349999999999999,5.8210752658,0.17650000000000002,0.015,0.17713624700000002,5.38,-1.75,5.6574640962
2020-03-08 13:30:00,3.716,1.3865,3.9662372912,0.196,0.0565,0.20398100400000002,3.52,1.33,3.7628845318,5.376,-1.6935,5.6364277916,0.196,0.0565,0.20398100400000002,5.18,-1.75,5.4676228838
2020-03-08 14:00:00,3.722,1.4395,3.9906696493,0.202,0.0695,0.2136217451,3.52,1.37,3.7772079636,5.382,-1.6804999999999999,5.6382625205,0.202,0.0695,0.2136217451,5.18,-1.75,5.4676228838
2020-03-08 14:30:00,3.846,1.4355,4.1051645826,0.186,0.0655,0.1971959685,3.66,1.37,3.9080046059,5.366,-1.7445,5.6424494902,0.186,0.0655,0.1971959685,5.18,-1.81,5.4871212853
2020-03-08 15:00:00,3.838,1.4145,4.0903611393,0.178,0.1245,0.21721935920000002,3.66,1.29,3.8806829296,5.448,-1.6855,5.7027725055000005,0.178,0.1245,0.21721935920000002,5.27,-1.81,5.5721629553
2020-03-08 15:30:00,3.893,1.3995,4.1369130097,0.14300000000000002,0.0695,0.1589944968,3.75,1.33,3.9788691861,5.263,-1.7405,5.5433301588,0.14300000000000002,0.0695,0.1589944968,5.12,-1.81,5.4305156293
2020-03-08 16:00:00,3.9535,1.3415,4.1748993401,0.14350000000000002,0.07150000000000001,0.1603262299,3.81,1.27,4.0160926284,5.1435,-1.6885,5.413559319,0.14350000000000002,0.07150000000000001,0.1603262299,5.0,-1.76,5.3007169326
2020-03-08 16:30:00,3.799,1.3625,4.0359394507,0.139,0.0925,0.16696481670000002,3.66,1.27,3.8740805361,5.359,-1.7675,5.642954656,0.139,0.0925,0.16696481670000002,5.22,-1.8599999999999999,5.5414799467
2020-03-08 17:00:00,4.1295,1.313,4.3332135015,0.17950000000000002,0.043000000000000003,0.1845785741,3.95,1.27,4.1491444901,5.3595,-1.7069999999999999,5.6247745955,0.17950000000000002,0.043000000000000003,0.1845785741,5.18,-1.75,5.4676228838
2020-03-08 17:30:00,3.733,0.9805,3.8596203505,0.193,0.0405,0.19720357500000002,3.54,0.9400000000000001,3.6626766169,5.913,-1.3695,6.0695221599,0.193,0.0405,0.19720357500000002,5.72,-1.4100000000000001,5.891222284
2020-03-08 18:00:00,3.857,0.9765,3.9786934099,0.187,0.1265,0.2257681333,3.67,0.85,3.7671474619,5.687,-1.3835,5.8528660714,0.187,0.1265,0.2257681333,5.5,-1.51,5.7035164592
2020-03-08 18:30:00,3.9605,0.9400000000000001,4.0705233386,0.1905,0.09,0.2106899381,3.77,0.85,3.8646345235,5.6905,-1.32,5.8415914142,0.1905,0.09,0.2106899381,5.5,-1.4100000000000001,5.6778605126
2020-03-08 19:00:00,4.0265,0.9865,4.1455861467,0.1665,0.08650000000000001,0.1876286225,3.86,0.9,3.9635337768000003,5.9065,-1.3235000000000001,6.0529657607,0.1665,0.08650000000000001,0.1876286225,5.74,-1.4100000000000001,5.910642943
2020-03-08 19:30:00,4.128,0.9580000000000001,4.2377055112,0.158,0.098,0.1859247159,3.9699999999999998,0.86,4.0620807476,5.808,-1.3719999999999999,5.9678512046000005,0.158,0.098,0.1859247159,5.65,-1.47,5.8380990057
2020-03-08 20:00:00,3.7045,0.9655,3.8282516244,0.1545,0.10550000000000001,0.1870842056,3.55,0.86,3.6526839447,5.9745,-1.4045,6.1373667399,0.1545,0.10550000000000001,0.1870842056,5.82,-1.51,6.0126949033
2020-03-08 20:30:00,3.7325,0.97,3.8564823674,0.1325,0.11,0.172209901,3.6,0.86,3.7012970699,5.8425,-1.35,5.996441132,0.1325,0.11,0.172209901,5.71,-1.46,5.8937000263
2020-03-08 21:00:00,3.4255,1.018,3.5735660411,0.1655,0.058,0.17536889690000002,3.26,0.96,3.3984113936,5.8755,-1.472,6.0570854584,0.1655,0.058,0.17536889690000002,5.71,-1.53,5.9114296071
2020-03-08 21:30:00,3.2505,0.9975,3.4001112482,0.18050000000000002,0.08750000000000001,0.2005903786,3.07,0.91,3.2020306057,5.6705,-1.4825,5.8610900437,0.18050000000000002,0.08750000000000001,0.2005903786,5.49,-1.57,5.7100788086000005
2020-03-08 22:00:00,3.3195,0.987,3.4631270912,0.1995,0.077,0.2138439852,3.12,0.91,3.25,5.1995000000000005,-1.4929999999999999,5.4096071253,0.1995,0.077,0.2138439852,5.0,-1.57,5.2406965186
2020-03-08 22:30:00,2.887,0.9815,3.0492804479,0.197,0.07150000000000001,0.20957397260000002,2.69,0.91,2.8397535104,5.317,-1.4585,5.5134119427,0.197,0.07150000000000001,0.20957397260000002,5.12,-1.53,5.3437159356
2020-03-08 23:00:00,2.4425,0.9380000000000001,2.6164193567,0.17250000000000001,0.178,0.2478714385,2.27,0.76,2.3938462773999998,5.1625,-1.462,5.3655242288,0.17250000000000001,0.178,0.2478714385,4.99,-1.6400000000000001,5.2525898374
2020-03-08 23:30:00,2.452,1.2429999999999999,2.7490640225,0.182,0.10300000000000001,0.2091243649,2.27,1.1400000000000001,2.5401771591999998,4.862,-1.7970000000000002,5.183459559,0.182,0.10300000000000001,0.2091243649,4.68,-1.9,5.0509801029
2020-03-09 00:00:00,2.5745,1.4140000000000001,2.9372514788,0.1845,0.074,0.19878694630000002,2.39,1.34,2.7400182481,4.6045,-1.966,5.0066531985,0.1845,0.074,0.19878694630000002,4.42,-2.04,4.8680591615
2020-03-09 00:30:00,2.602,1.3735,2.9422620974,0.162,0.07350000000000001,0.17789392910000001,2.44,1.3,2.7647061326999998,4.382,-1.9665,4.803024698,0.162,0.07350000000000001,0.17789392910000001,4.22,-2.04,4.6872166581
2020-03-09 01:00:00,2.6135,1.3719999999999999,2.9517395295,0.17350000000000002,0.07200000000000001,0.1878463468,2.44,1.3,2.7647061326999998,4.2635,-1.968,4.6957913337,0.17350000000000002,0.07200000000000001,0.1878463468,4.09,-2.04,4.5705251339
2020-03-09 01:30:00,2.806,1.349,3.113428496,0.186,0.089,0.20619650820000002,2.62,1.26,2.9072323609,4.086,-1.951,4.5278910102,0.186,0.089,0.20619650820000002,3.9,-2.04,4.4013179844
2020-03-09 02:00:00,2.4265,1.404,2.8034118945,0.1865,0.14400000000000002,0.2356231101,2.24,1.26,2.5700583651,4.3765,-2.006,4.8143315476,0.1865,0.14400000000000002,0.2356231101,4.19,-2.15,4.7094160997
2020-03-09 02:30:00,2.4575,1.399,2.8278096205,0.1675,0.049,0.1745200562,2.29,1.35,2.6583077324,4.4775,-2.011,4.9083731775,0.1675,0.049,0.1745200562,4.31,-2.06,4.7769969646
2020-03-09 03:00:00,2.45,1.397,2.8203029979,0.16,0.08700000000000001,0.1821235844,2.29,1.31,2.6382190963000003,4.39,-2.003,4.8253610228,0.16,0.08700000000000001,0.1821235844,4.23,-2.09,4.7181564196
2020-03-09 03:30:00,2.5845000000000002,1.5514999999999999,3.0144307091,0.1545,0.0415,0.1599765608,2.43,1.51,2.8609439002,4.1945,-2.1685,4.7218875993000005,0.1545,0.0415,0.1599765608,4.04,-2.21,4.6049647121
2020-03-09 04:00:00,2.341,1.85,2.9837528383,0.131,0.04,0.13697079980000001,2.21,1.81,2.8566063782,4.341,-2.47,4.9945150916,0.131,0.04,0.13697079980000001,4.21,-2.51,4.9014487654
2020-03-09 04:30:00,2.555,1.7715,3.1090572928,0.125,0.1315,0.1814311164,2.43,1.6400000000000001,2.9316377675,4.025,-2.3785,4.6752419456,0.125,0.1315,0.1814311164,3.9,-2.51,4.6378982309
2020-03-09 05:00:00,2.622,1.7645,3.1604341869,0.14200000000000002,0.0545,0.152099474,2.48,1.71,3.0123910769,4.082,-2.3455,4.7078757683,0.14200000000000002,0.0545,0.152099474,3.94,-2.4,4.6134152209
2020-03-09 05:30:00,2.8535,1.7685,3.3570901835,0.12350000000000001,0.0585,0.1366546743,2.73,1.71,3.2213351269,4.0635,-2.3415,4.689845893,0.12350000000000001,0.0585,0.1366546743,3.94,-2.4,4.6134152209
2020-03-09 06:00:00,2.8925,1.803,3.4084256263,0.1125,0.093,0.1459631803,2.7800000000000002,1.71,3.2638167841,4.2425,-2.347,4.8484239965,0.1125,0.093,0.1459631803,4.13,-2.44,4.7969260991
2020-03-09 06:30:00,2.8040000000000003,1.8155000000000001,3.340427555,0.114,0.1855,0.2177297637,2.69,1.63,3.1453139748,4.464,-2.2945,5.0191658919,0.114,0.1855,0.2177297637,4.35,-2.48,5.0072846933
2020-03-09 07:00:00,3.1535,1.7575,3.6101756882,0.1535,0.08750000000000001,0.17668757740000002,3.0,1.67,3.4334967599,4.4335,-2.2825,4.9865547726,0.1535,0.08750000000000001,0.17668757740000002,4.28,-2.37,4.892371613
2020-03-09 07:30:00,3.637,1.8035,4.0596035829,0.127,0.1335,0.1842586497,3.51,1.67,3.8870297143,4.357,-2.2865,4.9205214409,0.127,0.1335,0.1842586497,4.23,-2.42,4.8733253534
2020-03-09 08:00:00,3.886,1.8479999999999999,4.3030338135,0.106,0.108,0.1513274595,3.7800000000000002,1.74,4.1612498123,4.506,-2.312,5.0645216951,0.106,0.108,0.1513274595,4.4,-2.42,5.0215933726
2020-03-09 08:30:00,4.0765,1.8980000000000001,4.4966939244,0.0665,0.108,0.12683158120000002,4.01,1.79,4.3913779159,4.3465,-2.312,4.9231500333,0.0665,0.108,0.12683158120000002,4.28,-2.42,4.9167875691
2020-03-09 09:00:00,3.8395,1.9435,4.3033652529,0.0795,0.2235,0.2372182539,3.76,1.72,4.1347309465,3.7395,-2.3565,4.4200624996,0.0795,0.2235,0.2372182539,3.66,-2.58,4.4779459577
2020-03-09 09:30:00,4.393,1.9885000000000002,4.8220930362,0.10300000000000001,0.1085,0.149603643,4.29,1.88,4.6838552497,3.9130000000000003,-2.3115,4.544733353,0.10300000000000001,0.1085,0.149603643,3.81,-2.42,4.5135905884
2020-03-09 10:00:00,3.739,1.8255,4.1608378063,0.149,0.1655,0.2226909293,3.59,1.6600000000000001,3.9552117516000003,3.819,-2.1945,4.4046102268,0.149,0.1655,0.2226909293,3.67,-2.36,4.3633129615
2020-03-09 10:30:00,2.9145000000000003,1.8415,3.4475255619,0.1345,0.4415,0.4615327724,2.7800000000000002,1.4,3.1126194756,3.0745,-2.2085,3.785501618,0.1345,0.4415,0.4615327724,2.94,-2.65,3.9580424455000003
2020-03-09 11:00:00,2.7035,1.8235000000000001,3.260991337,0.10350000000000001,0.42350000000000004,0.43596387470000003,2.6,1.4,2.952964612,3.5835,-2.1665,4.1875045672,0.10350000000000001,0.42350000000000004,0.43596387470000003,3.48,-2.59,4.3380295066
2020-03-09 11:30:00,2.825,1.812,3.3561836958,0.075,0.382,0.38929294880000004,2.75,1.43,3.0995806168,3.485,-2.208,4.1255895336,0.075,0.382,0.38929294880000004,3.41,-2.59,4.2820789343
2020-03-09 12:00:00,2.6845,1.8485,3.2593699545,0.0745,0.41850000000000004,0.4250794043,2.61,1.43,2.9760712357,3.5445,-2.1715,4.1567887245,0.0745,0.41850000000000004,0.4250794043,3.47,-2.59,4.3300115473
2020-03-09 12:30:00,2.6195,1.8290000000000002,3.1948429148,0.0995,0.379,0.3918433998,2.52,1.45,2.9073871431000002,3.8195,-2.201,4.4082855227,0.0995,0.379,0.3918433998,3.7199999999999998,-2.58,4.5271182887
2020-03-09 13:00:00,2.4475,1.841,3.0626030187,0.1075,0.441,0.45391326260000003,2.34,1.4,2.726829661,3.8275,-2.189,4.4092490574,0.1075,0.441,0.45391326260000003,3.7199999999999998,-2.63,4.555798503
2020-03-09 13:30:00,2.4855,1.8495,3.0981220925,0.0855,0.3895,0.3987737454,2.4,1.46,2.8091991741,3.9655,-2.2405,4.5546712834,0.0855,0.3895,0.3987737454,3.88,-2.63,4.6873553311
2020-03-09 14:00:00,2.5665,1.9304999999999999,3.2115031527,0.0565,0.5605,0.5633404832000001,2.51,1.37,2.8595454183999998,3.6765,-2.1795,4.2739761932,0.0565,0.5605,0.5633404832000001,3.62,-2.74,4.5400440526
2020-03-09 14:30:00,2.368,1.5779999999999998,2.8456120607,0.028,0.438,0.43889406470000003,2.34,1.1400000000000001,2.6029214356,3.958,-1.932,4.4043601124,0.028,0.438,0.43889406470000003,3.93,-2.37,4.5893136742
2020-03-09 15:00:00,2.358,1.454,2.7702490862999998,0.018000000000000002,0.5640000000000001,0.5642871609,2.34,0.89,2.5035374972,3.508,-1.736,3.9140464995,0.018000000000000002,0.5640000000000001,0.5642871609,3.49,-2.3,4.1797248713
2020-03-09 15:30:00,2.6005000000000003,1.463,2.983784384,0.030500000000000003,0.433,0.4340728625,2.5700000000000003,1.03,2.7687181149,3.8505000000000003,-1.827,4.2619572088,0.030500000000000003,0.433,0.4340728625,3.8200000000000003,-2.26,4.4384682042
2020-03-09 16:00:00,2.7359999999999998,1.474,3.1077921423,0.016,0.484,0.48426439060000004,2.7199999999999998,0.99,2.8945638704,3.876,-1.776,4.2635140436,0.016,0.484,0.48426439060000004,3.86,-2.26,4.472940867
2020-03-09 16:30:00,3.2925,1.4889999999999999,3.6135408189,0.0025,0.499,0.4990062625,3.29,0.99,3.4357240867,3.3725,-1.701,3.7771890673,0.0025,0.499,0.4990062625,3.37,-2.2,4.0245372405
2020-03-09 17:00:00,3.1655,1.4575,3.4849241742,0.0055000000000000005,0.5075000000000001,0.5075298021,3.16,0.9500000000000001,3.2997121087,3.7255000000000003,-1.7725,4.1256643707,0.0055000000000000005,0.5075000000000001,0.5075298021,3.7199999999999998,-2.2800000000000002,4.363118151
2020-03-09 17:30:00,2.7960000000000003,1.4615,3.1549323685,0.026000000000000002,0.5115000000000001,0.5121603753,2.77,0.9500000000000001,2.9283783909,4.226,-1.7685,4.5811208508,0.026000000000000002,0.5115000000000001,0.5121603753,4.2,-2.2800000000000002,4.7789538604
2020-03-09 18:00:00,2.8765,1.4945,3.2415709926,0.10650000000000001,0.47450000000000003,0.48630494550000003,2.77,1.02,2.9518299409,4.5565,-1.8054999999999999,4.9011756243,0.10650000000000001,0.47450000000000003,0.48630494550000003,4.45,-2.2800000000000002,5.0000899992
2020-03-09 18:30:00,2.8795,1.5495,3.2699343266,0.1695,0.5295,0.5559680746,2.71,1.02,2.8956001105,4.6695,-1.8205,5.0118310526,0.1695,0.5295,0.5559680746,4.5,-2.35,5.0766622893
2020-03-09 19:00:00,2.7800000000000002,1.536,3.1761133481,0.19,0.516,0.5498690753000001,2.59,1.02,2.7836127604,4.62,-1.834,4.9707098085,0.19,0.516,0.5498690753000001,4.43,-2.35,5.0147183371
2020-03-09 19:30:00,2.61,1.491,3.0058577811,0.18,0.47100000000000003,0.5042231649,2.43,1.02,2.6353937087,4.61,-1.839,4.9632671699,0.18,0.47100000000000003,0.5042231649,4.43,-2.31,4.9960984778
2020-03-09 20:00:00,2.434,1.487,2.8522841724,0.17400000000000002,0.467,0.498362318,2.26,1.02,2.4795160818,4.474,-1.903,4.861901377,0.17400000000000002,0.467,0.498362318,4.3,-2.37,4.9098777989
2020-03-09 20:30:00,0.1555,0.426,0.4534933847,0.1525,0.423,0.4496501418,0.003,0.003,0.0042426407000000005,0.1555,0.426,0.4534933847,0.1525,0.423,0.4496501418,0.003,0.003,0.0042426407000000005
2020-03-09 21:00:00,2.2595,1.5215,2.7240232194000003,0.1495,0.4315,0.45666453770000004,2.11,1.09,2.3749105246,4.3895,-1.8785,4.7745651634,0.1495,0.4315,0.45666453770000004,4.24,-2.31,4.8284262446
2020-03-09 21:30:00,1.896,1.518,2.4288145256,0.136,0.618,0.6327874841000001,1.76,0.9,1.9767650341,4.076,-1.812,4.4606187912,0.136,0.618,0.6327874841000001,3.94,-2.43,4.6290927837
2020-03-09 22:00:00,1.764,1.491,2.3097136186,0.124,0.541,0.5550288281,1.6400000000000001,0.9500000000000001,1.8952836199,4.064,-1.889,4.4815641243,0.124,0.541,0.5550288281,3.94,-2.43,4.6290927837
2020-03-09 22:30:00,1.7495,1.432,2.2608348569,0.1095,0.432,0.4456615869,1.6400000000000001,1.0,1.9208331526,3.9495,-1.9380000000000002,4.3993629368,0.1095,0.432,0.4456615869,3.84,-2.37,4.5124826869
2020-03-09 23:00:00,1.3185,1.427,1.9428770548,0.1285,0.527,0.5424400889000001,1.19,0.9,1.4920120642999999,3.6585,-1.963,4.1518659962,0.1285,0.527,0.5424400889000001,3.5300000000000002,-2.49,4.3198379599
2020-03-09 23:30:00,1.075,1.682,1.9961836088,0.125,0.492,0.5076307713,0.9500000000000001,1.19,1.5226949793,3.515,-2.258,4.1777732107,0.125,0.492,0.5076307713,3.39,-2.75,4.3651575
2020-03-10 00:00:00,0.9265,1.919,2.1309536011,0.1165,0.559,0.5710107267,0.81,1.3599999999999999,1.5829403021,3.3165,-2.471,4.1358207468,0.1165,0.559,0.5710107267,3.2,-3.03,4.4069150207
2020-03-10 00:30:00,0.922,1.8945,2.1069442921,0.112,0.5345,0.5461082768000001,0.81,1.3599999999999999,1.5829403021,3.312,-2.4355,4.1110830994,0.112,0.5345,0.5461082768000001,3.2,-2.9699999999999998,4.3658790638
2020-03-10 01:00:00,0.988,1.8695,2.1145151335,0.138,0.5095000000000001,0.5278581722,0.85,1.3599999999999999,1.6037767924000002,3.248,-2.4105,4.0447514448,0.138,0.5095000000000001,0.5278581722,3.11,-2.92,4.2659699952
2020-03-10 01:30:00,0.906,1.9385,2.1397706069,0.136,0.5185000000000001,0.5360394109000001,0.77,1.42,1.6153327831,3.196,-2.4415,4.0218575621,0.136,0.5185000000000001,0.5360394109000001,3.06,-2.96,4.2573700802
2020-03-10 02:00:00,0.963,1.9175,2.1457341984,0.123,0.4975,0.5124795118000001,0.84,1.42,1.6498484779,3.263,-2.4625,4.0879182049,0.123,0.4975,0.5124795118000001,3.14,-2.96,4.3152288468
2020-03-10 02:30:00,0.9085000000000001,1.952,2.1530620637,0.14850000000000002,0.492,0.5139224163,0.76,1.46,1.6459647627,3.3185000000000002,-2.468,4.1356337181,0.14850000000000002,0.492,0.5139224163,3.17,-2.96,4.3371073309
2020-03-10 03:00:00,0.7245,1.968,2.0971228505,0.1245,0.5680000000000001,0.5814845226,0.6000000000000001,1.4,1.5231546212,3.0645,-2.472,3.9372508493,0.1245,0.5680000000000001,0.5814845226,2.94,-3.04,4.2290897366
2020-03-10 03:30:00,0.923,1.9565000000000001,2.1632894513,0.14300000000000002,0.4665,0.48792545540000004,0.78,1.49,1.6818144963,3.243,-2.4935,4.0907934744,0.14300000000000002,0.4665,0.48792545540000004,3.1,-2.96,4.2862104475
2020-03-10 04:00:00,0.5740000000000001,1.9945,2.0754532637,0.154,0.5745,0.5947825233,0.42,1.42,1.4808105888,3.054,-2.4555,3.9187238037,0.154,0.5745,0.5947825233,2.9,-3.03,4.1941506888
2020-03-10 04:30:00,0.8595,1.9405000000000001,2.1223290273,0.1595,0.41050000000000003,0.4403981153,0.7000000000000001,1.53,1.6825278601,3.3395,-2.4995,4.171302015,0.1595,0.41050000000000003,0.4403981153,3.18,-2.91,4.3105104106
2020-03-10 05:00:00,0.6970000000000001,1.9585,2.0788292979,0.147,0.5585,0.5775216446,0.55,1.4,1.5041608956,3.087,-2.4415,3.9357961393,0.147,0.5585,0.5775216446,2.94,-3.0,4.2004285496
2020-03-10 05:30:00,0.9105000000000001,1.9100000000000001,2.1159182995,0.1505,0.45,0.47450000000000003,0.76,1.46,1.6459647627,3.1905,-2.46,4.0287579041,0.1505,0.45,0.47450000000000003,3.04,-2.91,4.2082894387
2020-03-10 06:00:00,0.999,1.9140000000000001,2.1590268641,0.159,0.494,0.5189576091,0.84,1.42,1.6498484779,3.199,-2.416,4.0088223957,0.159,0.494,0.5189576091,3.04,-2.91,4.2082894387
2020-03-10 06:30:00,1.125,1.9725000000000001,2.2707666657,0.185,0.5525,0.5826501952,0.9400000000000001,1.42,1.7029386365999999,3.325,-2.3575,4.0759577095,0.185,0.5525,0.5826501952,3.14,-2.91,4.2810863107
2020-03-10 07:00:00,1.357,1.956,2.3806270182000002,0.167,0.536,0.5614133949,1.19,1.42,1.8527007314000001,3.477,-2.374,4.2101549853,0.167,0.536,0.5614133949,3.31,-2.91,4.4072894164
2020-03-10 07:30:00,1.4465,1.9665,2.4412055423,0.1665,0.5465,0.5713007089000001,1.28,1.42,1.9117531221,3.4765,-2.4135,4.2321430151,0.1665,0.5465,0.5713007089000001,3.31,-2.96,4.4404616877
2020-03-10 08:00:00,1.8815,1.9635,2.719443785,0.1915,0.4635,0.5015022433,1.69,1.5,2.2596681172,3.6715,-2.4065,4.3898923108,0.1915,0.4635,0.5015022433,3.48,-2.87,4.5107981555
2020-03-10 08:30:00,1.964,1.806,2.6681326804000003,0.20400000000000001,0.526,0.5641737321,1.76,1.28,2.1762352814,3.584,-2.194,4.2022246489,0.20400000000000001,0.526,0.5641737321,3.38,-2.7199999999999998,4.338525095
2020-03-10 09:00:00,2.2495,1.786,2.8722893743,0.20950000000000002,0.276,0.34650577200000005,2.04,1.51,2.5380504329,3.7495000000000003,-2.204,4.3492949141,0.20950000000000002,0.276,0.34650577200000005,3.54,-2.48,4.3222679232
2020-03-10 09:30:00,2.293,1.6285,2.8124475551,0.213,0.1585,0.2655018832,2.08,1.47,2.5470178641,3.753,-2.0515,4.2771089827,0.213,0.1585,0.2655018832,3.54,-2.21,4.1732121921
2020-03-10 10:00:00,2.4235,1.345,2.771710167,0.21350000000000002,0.145,0.2580838042,2.21,1.2,2.5147763320000003,3.9535,-1.7650000000000001,4.3295943517,0.21350000000000002,0.145,0.2580838042,3.74,-1.9100000000000001,4.199488064
2020-03-10 10:30:00,2.6365,1.298,2.9386963521,0.2165,0.098,0.2376473227,2.42,1.2,2.7011849251999998,3.9965,-1.732,4.3556671418,0.2165,0.098,0.2376473227,3.7800000000000002,-1.83,4.1996785591
2020-03-10 11:00:00,2.4405,1.3655,2.7965390217,0.1905,0.1155,0.2227790385,2.25,1.25,2.5739075352,4.0005,-1.7545000000000002,4.3683258235,0.1905,0.1155,0.2227790385,3.81,-1.87,4.2441724753
2020-03-10 11:30:00,2.6025,1.4215,2.9654120287,0.1125,0.1715,0.2051060701,2.49,1.25,2.7861442892,4.1725,-1.8185,4.5515600073,0.1125,0.1715,0.2051060701,4.06,-1.99,4.5214709996
2020-03-10 12:00:00,2.4555,1.4135,2.8332776955,0.10550000000000001,0.1635,0.1945828872,2.35,1.25,2.6617663308,4.1655,-1.8265,4.5483505252,0.10550000000000001,0.1635,0.1945828872,4.06,-1.99,4.5214709996
2020-03-10 12:30:00,2.5949999999999998,1.4425,2.9689781491,0.105,0.12250000000000001,0.161342028,2.49,1.32,2.8182441342,4.315,-1.8675000000000002,4.7017849004,0.105,0.12250000000000001,0.161342028,4.21,-1.99,4.6566296825
2020-03-10 13:00:00,2.5495,1.4575,2.9367084465,0.0995,0.1375,0.1697247772,2.45,1.32,2.7829660436,4.4095,-1.8925,4.798462931,0.0995,0.1375,0.1697247772,4.31,-2.03,4.7641368578000005
2020-03-10 13:30:00,2.5445,1.4215,2.914642774,0.0945,0.1015,0.1386812893,2.45,1.32,2.7829660436,4.3545,-1.8485,4.7306048768,0.0945,0.1015,0.1386812893,4.26,-1.9500000000000002,4.6850933822
2020-03-10 14:00:00,2.291,1.509,2.7433122316,0.091,0.229,0.2464183435,2.2,1.28,2.5452701232,4.251,-1.891,4.6526209818,0.091,0.229,0.2464183435,4.16,-2.12,4.669047012
2020-03-10 14:30:00,2.406,1.524,2.8480540725,0.08600000000000001,0.114,0.1428005602,2.32,1.4100000000000001,2.7148664792,4.406,-1.9060000000000001,4.800590797,0.08600000000000001,0.114,0.1428005602,4.32,-2.02,4.7689411823
2020-03-10 15:00:00,2.364,1.516,2.8083361622,0.094,0.156,0.1821318204,2.27,1.3599999999999999,2.6462237245,4.344,-1.8639999999999999,4.7270320498,0.094,0.156,0.1821318204,4.25,-2.02,4.7056242944
2020-03-10 15:30:00,2.2825,1.45,2.704127632,0.10250000000000001,0.17,0.1985100753,2.18,1.28,2.5280031646000003,4.2725,-1.85,4.6558303502000005,0.10250000000000001,0.17,0.1985100753,4.17,-2.02,4.633497599
2020-03-10 16:00:00,2.279,1.474,2.7141328265,0.099,0.124,0.1586726189,2.18,1.35,2.5641567815,4.439,-1.896,4.8269593949,0.099,0.124,0.1586726189,4.34,-2.02,4.7870659072
2020-03-10 16:30:00,2.504,1.492,2.9148035954,0.094,0.14200000000000002,0.17029386370000002,2.41,1.35,2.7623540685,4.724,-1.8780000000000001,5.0836069872,0.094,0.14200000000000002,0.17029386370000002,4.63,-2.02,5.051465134
2020-03-10 17:00:00,2.524,1.486,2.9289540795,0.074,0.096,0.1212105606,2.45,1.3900000000000001,2.8168422036000003,4.884,-1.924,5.2493077639,0.074,0.096,0.1212105606,4.8100000000000005,-2.02,5.2169435496
2020-03-10 17:30:00,2.4235,1.4735,2.8362923862000002,0.0635,0.1635,0.1753981186,2.36,1.31,2.6992035862,4.6935,-1.8565,5.0473294424,0.0635,0.1635,0.1753981186,4.63,-2.02,5.051465134
2020-03-10 18:00:00,2.6185,1.501,3.0182019896,0.0785,0.221,0.23452771690000002,2.54,1.28,2.8442925306999998,4.9285,-1.869,5.2709840874000005,0.0785,0.221,0.23452771690000002,4.85,-2.09,5.2811551767000005
2020-03-10 18:30:00,2.682,1.4715,3.0591561336,0.082,0.24150000000000002,0.2550416633,2.6,1.23,2.8762649391,4.862,-1.8485,5.2015378736,0.082,0.24150000000000002,0.2550416633,4.78,-2.09,5.2169435496
2020-03-10 19:00:00,2.6875,1.4775,3.0668652563,0.08750000000000001,0.1975,0.2160150458,2.6,1.28,2.8979993099,4.8675,-1.8925,5.2224623024,0.08750000000000001,0.1975,0.2160150458,4.78,-2.09,5.2169435496
2020-03-10 19:30:00,2.646,1.1415,2.8817248741,0.076,0.21150000000000002,0.22474040580000001,2.5700000000000003,0.93,2.7330934854,5.036,-1.5485,5.2686951183,0.076,0.21150000000000002,0.22474040580000001,4.96,-1.76,5.2630029451
2020-03-10 20:00:00,2.518,1.01,2.7130101364,0.068,0.19,0.20180188300000002,2.45,0.8200000000000001,2.5835827837,4.928,-1.4,5.1230053679,0.068,0.19,0.20180188300000002,4.86,-1.5899999999999999,5.1134821795
2020-03-10 20:30:00,2.46,1.061,2.6790522578,0.06,0.191,0.2002023976,2.4,0.87,2.5528219679,4.99,-1.469,5.2017363447000005,0.06,0.191,0.2002023976,4.93,-1.6600000000000001,5.2019707804
2020-03-10 21:00:00,2.414,0.9965,2.6115911338,0.064,0.17650000000000002,0.18774517300000002,2.35,0.8200000000000001,2.4889556043,4.634,-1.4435,4.8536221783,0.064,0.17650000000000002,0.18774517300000002,4.57,-1.62,4.8486389843
2020-03-10 21:30:00,2.0325,0.979,2.2559914118,0.07250000000000001,0.259,0.2689558514,1.96,0.72,2.0880613018,4.3625,-1.471,4.6038296287,0.07250000000000001,0.259,0.2689558514,4.29,-1.73,4.6256891378
2020-03-10 22:00:00,2.0345,0.9815,2.2588785935,0.0745,0.2015,0.2148313292,1.96,0.78,2.109502311,4.4245,-1.5285000000000002,4.6810802706,0.0745,0.2015,0.2148313292,4.35,-1.73,4.6813886829
2020-03-10 22:30:00,2.0235,0.9530000000000001,2.2366853265,0.0635,0.17300000000000001,0.1842857835,1.96,0.78,2.109502311,4.0635,-1.487,4.3270314593,0.0635,0.17300000000000001,0.1842857835,4.0,-1.6600000000000001,4.3307736029
2020-03-10 23:00:00,1.6059999999999999,1.228,2.021687414,0.056,0.268,0.2737882393,1.55,0.96,1.8232114524,3.606,-1.782,4.0222829339,0.056,0.268,0.2737882393,3.55,-2.05,4.0993901986
2020-03-10 23:30:00,1.6075,1.267,2.0467890096,0.0575,0.20700000000000002,0.21483772950000002,1.55,1.06,1.8777912557,3.6075,-1.933,4.0927429983,0.0575,0.20700000000000002,0.21483772950000002,3.55,-2.14,4.1451296723
2020-03-11 00:00:00,1.786,1.2455,2.1773989644,0.046,0.1855,0.1911184188,1.74,1.06,2.0374493859,3.226,-1.9545,3.7718889498,0.046,0.1855,0.1911184188,3.18,-2.14,3.8330144795
2020-03-11 00:30:00,1.6705,1.278,2.1032960443,0.060500000000000005,0.218,0.2262393644,1.6099999999999999,1.06,1.9276151068,2.9205,-1.8820000000000001,3.4743696191,0.060500000000000005,0.218,0.2262393644,2.86,-2.1,3.5481826334
2020-03-11 01:00:00,1.5455,1.248,1.9864728163,0.0655,0.28800000000000003,0.2953544481,1.48,0.96,1.7640861657,2.8655,-1.842,3.4064724056,0.0655,0.28800000000000003,0.2953544481,2.8,-2.13,3.5180818637
2020-03-11 01:30:00,1.783,1.264,2.1855857338,0.053,0.164,0.1723513853,1.73,1.1,2.0500975587,3.023,-1.876,3.5577949632,0.053,0.164,0.1723513853,2.9699999999999998,-2.04,3.6031236448
2020-03-11 02:00:00,1.5314999999999999,1.2610000000000001,1.98383801,0.051500000000000004,0.231,0.2366711854,1.48,1.03,1.8031361568,2.9314999999999998,-1.889,3.4874078124,0.051500000000000004,0.231,0.2366711854,2.88,-2.12,3.5761431739000002
2020-03-11 02:30:00,1.783,1.302,2.2077801068,0.053,0.17200000000000001,0.1799805545,1.73,1.13,2.066349438,2.813,-1.948,3.4216477025,0.053,0.17200000000000001,0.1799805545,2.76,-2.12,3.4802298775000002
2020-03-11 03:00:00,1.701,1.3525,2.1731675614,0.061,0.2225,0.23071031620000002,1.6400000000000001,1.13,1.991607391,2.731,-1.9575,3.3600844111,0.061,0.2225,0.23071031620000002,2.67,-2.18,3.4469261669
