Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-11 03:30:00,1.7005,1.4485000000000001,2.2337977751,0.060500000000000005,0.1885,0.19797095750000002,1.6400000000000001,1.26,2.0681392603,2.9105,-2.0715,3.5724113004999998,0.060500000000000005,0.1885,0.19797095750000002,2.85,-2.26,3.6373204423
2020-03-11 04:00:00,1.703,1.857,2.5196543414,0.063,0.197,0.2068284313,1.6400000000000001,1.6600000000000001,2.3334952325,2.753,-2.483,3.7073303063000003,0.063,0.197,0.2068284313,2.69,-2.68,3.7971699988000003
2020-03-11 04:30:00,1.7015,1.8425,2.507968999,0.061500000000000006,0.1825,0.192583748,1.6400000000000001,1.6600000000000001,2.3334952325,2.7515,-2.4975,3.7159465147,0.061500000000000006,0.1825,0.192583748,2.69,-2.68,3.7971699988000003
2020-03-11 05:00:00,1.7650000000000001,1.8475000000000001,2.5550892842,0.065,0.1875,0.1984470962,1.7000000000000002,1.6600000000000001,2.3760471376,2.805,-2.4925,3.7524100589,0.065,0.1875,0.1984470962,2.74,-2.68,3.8327535793000003
2020-03-11 05:30:00,1.4,1.8860000000000001,2.3488286442,0.08,0.166,0.1842715388,1.32,1.72,2.1681328373,3.12,-2.484,3.9880641921,0.08,0.166,0.1842715388,3.04,-2.65,4.0328773847
2020-03-11 06:00:00,1.533,1.8855,2.4300615733,0.073,0.1655,0.18088463170000002,1.46,1.72,2.2561028345,3.473,-2.4845,4.270183749,0.073,0.1655,0.18088463170000002,3.4,-2.65,4.3107423955
2020-03-11 06:30:00,1.577,1.9015,2.4703504306,0.077,0.18150000000000002,0.1971579316,1.5,1.72,2.2821919288,3.297,-2.4685,4.1187014034,0.077,0.18150000000000002,0.1971579316,3.22,-2.65,4.1702398013
2020-03-11 07:00:00,1.686,1.9005,2.540570064,0.046,0.2505,0.2546885353,1.6400000000000001,1.65,2.3263920564,3.426,-2.4995,4.2408697516,0.046,0.2505,0.2546885353,3.38,-2.75,4.3573960114
2020-03-11 07:30:00,2.0685000000000002,1.899,2.8080052083,0.0485,0.249,0.2536794237,2.02,1.65,2.6082369524,3.5385,-2.411,4.2818107443,0.0485,0.249,0.2536794237,3.49,-2.66,4.3881317209
2020-03-11 08:00:00,2.01,1.6235,2.5837670657,0.06,0.1835,0.1930602238,1.9500000000000002,1.44,2.4240668308,3.87,-2.1465,4.425422268,0.06,0.1835,0.1930602238,3.81,-2.33,4.4659825347
2020-03-11 08:30:00,2.0885,1.3719999999999999,2.4988429823000002,0.0685,0.222,0.2323278933,2.02,1.15,2.3244139046,3.7785,-1.858,4.2106087743,0.0685,0.222,0.2323278933,3.71,-2.08,4.2532928420000005
2020-03-11 09:00:00,2.4385,1.403,2.8133061067,0.0585,0.14300000000000002,0.1545032362,2.38,1.26,2.6929537686,4.0185,-1.837,4.4184738598,0.0585,0.14300000000000002,0.1545032362,3.96,-1.98,4.4274145954
2020-03-11 09:30:00,2.4505,1.3625,2.8038110671,0.07050000000000001,0.2325,0.24295369930000002,2.38,1.13,2.6346346995000003,3.6405000000000003,-1.7475,4.0381922317,0.07050000000000001,0.2325,0.24295369930000002,3.5700000000000003,-1.98,4.0823155194
2020-03-11 10:00:00,2.4515000000000002,1.4315,2.8388456281,0.07150000000000001,0.18150000000000002,0.1950756264,2.38,1.25,2.6882894189,3.8815,-1.8385,4.2948951675,0.07150000000000001,0.18150000000000002,0.1950756264,3.81,-2.02,4.3123659399
2020-03-11 10:30:00,2.5945,1.3995,2.9478857678,0.0845,0.1495,0.1717279826,2.51,1.25,2.8040328101,4.1145,-1.8205,4.4992588834,0.0845,0.1495,0.1717279826,4.03,-1.97,4.485732939
2020-03-11 11:00:00,2.3405,1.396,2.7252075609,0.09050000000000001,0.186,0.2068483744,2.25,1.21,2.5547211198,3.8805,-1.784,4.2709409092,0.09050000000000001,0.186,0.2068483744,3.79,-1.97,4.2714166268
2020-03-11 11:30:00,2.511,1.3775,2.8640229137,0.081,0.1675,0.18605711490000001,2.43,1.21,2.7145902084999998,3.9210000000000003,-1.7425000000000002,4.2907513619,0.081,0.1675,0.18605711490000001,3.84,-1.9100000000000001,4.2887877075
2020-03-11 12:00:00,2.5185,1.415,2.888783005,0.08850000000000001,0.165,0.18723581390000002,2.43,1.25,2.7326543872,4.0785,-1.815,4.4641222261,0.08850000000000001,0.165,0.18723581390000002,3.99,-1.98,4.4542676166
2020-03-11 12:30:00,2.4314999999999998,1.4015,2.8064914929,0.0915,0.1515,0.1769872877,2.34,1.25,2.6529417634,4.0815,-1.7685,4.4481720403,0.0915,0.1515,0.1769872877,3.99,-1.92,4.4279227636
2020-03-11 13:00:00,2.011,1.468,2.4898082255,0.081,0.218,0.2325618197,1.9300000000000002,1.25,2.2994347131,4.181,-1.842,4.5687771887,0.081,0.218,0.2325618197,4.1,-2.06,4.5884202074000005
2020-03-11 13:30:00,2.2935,1.463,2.7203880697000002,0.0635,0.213,0.2222639197,2.23,1.25,2.5564428411,4.4135,-1.847,4.7843903739,0.0635,0.213,0.2222639197,4.35,-2.06,4.8131174929
2020-03-11 14:00:00,2.232,1.6019999999999999,2.7474038655,0.062,0.232,0.24014162490000002,2.17,1.37,2.5662813564,4.452,-1.9380000000000002,4.8555275717,0.062,0.232,0.24014162490000002,4.39,-2.17,4.8970399222
2020-03-11 14:30:00,1.659,1.633,2.3278681234,0.059000000000000004,0.443,0.44691162440000004,1.6,1.19,1.9940160481,3.879,-1.907,4.3224171478,0.059000000000000004,0.443,0.44691162440000004,3.8200000000000003,-2.35,4.484963768
2020-03-11 15:00:00,2.0405,1.548,2.5612388116,0.060500000000000005,0.418,0.4223555966,1.98,1.13,2.2797587592,3.9405,-1.8519999999999999,4.3540147278,0.060500000000000005,0.418,0.4223555966,3.88,-2.27,4.4952530518
2020-03-11 15:30:00,2.4445,1.517,2.8769548571,0.0745,0.247,0.2579907944,2.37,1.27,2.6888287413,4.1545,-1.893,4.5654484172,0.0745,0.247,0.2579907944,4.08,-2.14,4.6071683277
2020-03-11 16:00:00,2.398,1.3855,2.7694790575,0.068,0.3255,0.33252706660000003,2.33,1.06,2.5597851472,4.038,-1.7245,4.3908250079,0.068,0.3255,0.33252706660000003,3.9699999999999998,-2.05,4.4680420768
2020-03-11 16:30:00,2.6445,1.3205,2.9558586739,0.0745,0.2605,0.27094372110000003,2.5700000000000003,1.06,2.7800179856,4.2045,-1.7895,4.5694781431,0.0745,0.2605,0.27094372110000003,4.13,-2.05,4.6107916891
2020-03-11 17:00:00,2.7825,1.3645,3.0990589701,0.07250000000000001,0.3045,0.3130119806,2.71,1.06,2.9099312707,4.2425,-1.7455,4.5875458036,0.07250000000000001,0.3045,0.3130119806,4.17,-2.05,4.6466547106
2020-03-11 17:30:00,2.803,1.2955,3.0879004599,0.093,0.3755,0.3868452533,2.71,0.92,2.86190496,3.993,-1.6745,4.329895986,0.093,0.3755,0.3868452533,3.9,-2.05,4.40596187
2020-03-11 18:00:00,2.9765,1.249,3.2279332784,0.0765,0.329,0.33777692340000004,2.9,0.92,3.0424332367,4.1565,-1.681,4.4835536408,0.0765,0.329,0.33777692340000004,4.08,-2.01,4.5482414184
2020-03-11 18:30:00,3.0575,1.2825,3.3155862981,0.0975,0.36250000000000004,0.3753831376,2.96,0.92,3.0996774026,4.2175,-1.6075,4.5134645783,0.0975,0.36250000000000004,0.3753831376,4.12,-1.97,4.5667603397
2020-03-11 19:00:00,3.1655,1.3205,3.4298849106000002,0.10550000000000001,0.3405,0.35646949380000004,3.06,0.98,3.2130981933,4.3255,-1.6695,4.6365052033000005,0.10550000000000001,0.3405,0.35646949380000004,4.22,-2.01,4.6742379058
2020-03-11 19:30:00,2.892,1.411,3.2178540986,0.10200000000000001,0.501,0.511277811,2.79,0.91,2.9346550053,4.082,-1.7189999999999999,4.4291855911,0.10200000000000001,0.501,0.511277811,3.98,-2.22,4.5572798905
2020-03-11 20:00:00,2.931,1.3725,3.2364358869,0.101,0.3825,0.39560997210000004,2.83,0.99,2.9981661061000002,4.121,-1.7575,4.4801168791,0.101,0.3825,0.39560997210000004,4.02,-2.14,4.5541190147
2020-03-11 20:30:00,2.9345,1.4215,3.260667493,0.10450000000000001,0.4315,0.4439735352,2.83,0.99,2.9981661061000002,4.0645,-1.7085,4.4089831594,0.10450000000000001,0.4315,0.4439735352,3.96,-2.14,4.5012442724
2020-03-11 21:00:00,3.1975,1.4100000000000001,3.4945824143,0.1075,0.42,0.4335392139,3.09,0.99,3.244718786,3.5275,-1.77,3.9466639393,0.1075,0.42,0.4335392139,3.42,-2.19,4.0610959112
2020-03-11 21:30:00,2.4155,1.4195,2.8017174197,0.10550000000000001,0.46950000000000003,0.4812073358,2.31,0.9500000000000001,2.4977189594,3.6755,-1.8305,4.1060967475,0.10550000000000001,0.46950000000000003,0.4812073358,3.5700000000000003,-2.3,4.2467516998
2020-03-11 22:00:00,2.12,1.3945,2.5375244334,0.11,0.3945,0.4095488371,2.01,1.0,2.2450167037,3.68,-1.9055,4.1440716994,0.11,0.3945,0.4095488371,3.5700000000000003,-2.3,4.2467516998
2020-03-11 22:30:00,2.0775,1.3985,2.5043579017,0.1075,0.3985,0.4127450787,1.97,1.0,2.2092758995,3.5475,-1.9015,4.0249793167,0.1075,0.3985,0.4127450787,3.44,-2.3,4.1380671817
2020-03-11 23:00:00,1.9285,1.28,2.314630046,0.1085,0.43,0.4434774515,1.82,0.85,2.0087060512,3.2485,-1.78,3.7042073714,0.1085,0.43,0.4434774515,3.14,-2.21,3.8397525962
2020-03-11 23:30:00,1.5685,1.2585,2.0109735205,0.1085,0.47850000000000004,0.4906470218,1.46,0.78,1.6552945357,3.1485,-1.7915,3.622502519,0.1085,0.47850000000000004,0.4906470218,3.04,-2.27,3.7940084344000002
2020-03-12 00:00:00,1.389,1.3735,1.9534132307,0.109,0.47350000000000003,0.4858839882,1.28,0.9,1.5647363995,2.959,-1.9565000000000001,3.5473332589,0.109,0.47350000000000003,0.4858839882,2.85,-2.43,3.745317076
2020-03-12 00:30:00,1.3415,1.8210000000000002,2.2617832014,0.1015,0.381,0.3942882829,1.24,1.44,1.9003157632,3.0315,-2.3689999999999998,3.8473566574999998,0.1015,0.381,0.3942882829,2.93,-2.75,4.0183827593
2020-03-12 01:00:00,1.2155,1.837,2.202727684,0.10550000000000001,0.517,0.5276544797,1.11,1.32,1.7246738822,2.7855,-2.343,3.6398707738000002,0.10550000000000001,0.517,0.5276544797,2.68,-2.86,3.9194387353
2020-03-12 01:30:00,1.206,1.807,2.1724836017999998,0.096,0.437,0.447420384,1.11,1.37,1.7632356621,2.776,-2.363,3.6455376833,0.096,0.437,0.447420384,2.68,-2.8,3.875874095
2020-03-12 02:00:00,1.1115,1.895,2.1969199462,0.1015,0.385,0.3981548066,1.01,1.51,1.8166452598,2.9615,-2.475,3.8595475447,0.1015,0.385,0.3981548066,2.86,-2.86,4.0446507884
2020-03-12 02:30:00,0.892,1.9515,2.1456971478,0.092,0.5115000000000001,0.5197078506,0.8,1.44,1.6473008226,2.952,-2.4685,3.8480899483,0.092,0.5115000000000001,0.5197078506,2.86,-2.98,4.1303752856
2020-03-12 03:00:00,1.0575,1.8965,2.171409335,0.0675,0.4565,0.46146343300000003,0.99,1.44,1.7474839055,3.0275,-2.4835000000000003,3.9158049619,0.0675,0.4565,0.46146343300000003,2.96,-2.94,4.1719539787
2020-03-12 03:30:00,1.2495,1.8455,2.2287037713,0.0495,0.4055,0.4085100978,1.2,1.44,1.8744599222,2.9595000000000002,-2.4145,3.8194830148000003,0.0495,0.4055,0.4085100978,2.91,-2.8200000000000003,4.0522216129
2020-03-12 04:00:00,1.2985,2.1685,2.5275471311,0.0985,0.3785,0.3911067629,1.2,1.79,2.1550174013,2.9385,-2.7715,4.0393061904,0.0985,0.3785,0.3911067629,2.84,-3.15,4.2412380268
2020-03-12 04:30:00,1.422,2.302,2.7057878705,0.082,0.392,0.4004847063,1.34,1.9100000000000001,2.3331738041,2.922,-2.888,4.1083607437,0.082,0.392,0.4004847063,2.84,-3.2800000000000002,4.3386633886
2020-03-12 05:00:00,1.217,2.2560000000000002,2.5633230386,0.077,0.34600000000000003,0.3544643847,1.1400000000000001,1.9100000000000001,2.2243425995,3.187,-2.844,4.2714523291,0.077,0.34600000000000003,0.3544643847,3.11,-3.19,4.4551318723
2020-03-12 05:30:00,1.078,2.2895,2.5305916798,0.098,0.3795,0.3919492952,0.98,1.9100000000000001,2.1467417171,3.248,-2.8605,4.3280439288,0.098,0.3795,0.3919492952,3.15,-3.24,4.5188604758
2020-03-12 06:00:00,1.278,2.3205,2.6491516095,0.088,0.41050000000000003,0.41982645220000003,1.19,1.9100000000000001,2.2503777461,3.398,-2.8295,4.4218179802,0.088,0.41050000000000003,0.41982645220000003,3.31,-3.24,4.6318138995
2020-03-12 06:30:00,1.999,2.325,3.0662071032,0.089,0.41500000000000004,0.4244360965,1.9100000000000001,1.9100000000000001,2.7011479041,3.019,-2.825,4.1346083249,0.089,0.41500000000000004,0.4244360965,2.93,-3.24,4.368352092
2020-03-12 07:00:00,2.2405,2.3765,3.2661280593,0.0805,0.35650000000000004,0.3654757174,2.16,2.02,2.9573636909000003,3.1905,-2.8335,4.2670847777,0.0805,0.35650000000000004,0.3654757174,3.11,-3.19,4.4551318723
2020-03-12 07:30:00,2.002,2.407,3.1307591731,0.092,0.467,0.4759758397,1.9100000000000001,1.94,2.7224437552,3.612,-2.833,4.5904719801,0.092,0.467,0.4759758397,3.52,-3.3,4.8249766839
2020-03-12 08:00:00,2.013,2.4375,3.1612616548,0.10300000000000001,0.3875,0.4009554215,1.9100000000000001,2.05,2.8018922178,3.843,-2.9125,4.8219607267,0.10300000000000001,0.3875,0.4009554215,3.74,-3.3,4.9877449815
2020-03-12 08:30:00,1.9965000000000002,2.45,3.1604607655,0.08650000000000001,0.4,0.4092459529,1.9100000000000001,2.05,2.8018922178,3.9065000000000003,-2.9,4.8652587033,0.08650000000000001,0.4,0.4092459529,3.8200000000000003,-3.3,5.0480095087
2020-03-12 09:00:00,1.8705,2.467,3.0959423848,0.09050000000000001,0.417,0.42670745250000003,1.78,2.05,2.7149401467,3.9905,-2.883,4.9229847908,0.09050000000000001,0.417,0.42670745250000003,3.9,-3.3,5.1088159098
2020-03-12 09:30:00,2.0715,2.4485,3.2072206815,0.0915,0.28850000000000003,0.3026623531,1.98,2.16,2.9301877073,4.0415,-2.8615,4.9519596626,0.0915,0.28850000000000003,0.3026623531,3.95,-3.15,5.0522272316
2020-03-12 10:00:00,2.2975,2.4535,3.3612748326,0.1075,0.3435,0.35992846510000004,2.19,2.11,3.0410853326,3.8575,-2.8064999999999998,4.7704033897,0.1075,0.3435,0.35992846510000004,3.75,-3.15,4.8974483152
2020-03-12 10:30:00,2.3605,2.3975,3.3645157898,0.1705,0.28750000000000003,0.3342551421,2.19,2.11,3.0410853326,3.8705,-2.7625,4.7552262302,0.1705,0.28750000000000003,0.3342551421,3.7,-3.05,4.7950495305
2020-03-12 11:00:00,2.444,1.976,3.1428827531,0.194,0.266,0.3292294033,2.25,1.71,2.8260573243,3.9939999999999998,-2.344,4.6310227812,0.194,0.266,0.3292294033,3.8,-2.61,4.61
2020-03-12 11:30:00,2.3525,1.9165,3.0343415266,0.1625,0.2765,0.3207156061,2.19,1.6400000000000001,2.736000731,4.1725,-2.2735,4.7516900678,0.1625,0.2765,0.3207156061,4.01,-2.55,4.7521153185
2020-03-12 12:00:00,2.3115,1.8415,2.9553602995,0.18150000000000002,0.2715,0.3265800055,2.13,1.57,2.6460914572,4.0915,-2.1985,4.644757744,0.18150000000000002,0.2715,0.3265800055,3.91,-2.47,4.624824321
2020-03-12 12:30:00,2.4305,1.7095,2.9714845616,0.1605,0.23950000000000002,0.2883062608,2.27,1.47,2.704403816,4.2505,-2.0805,4.7323599293,0.1605,0.23950000000000002,0.2883062608,4.09,-2.32,4.7021803453
2020-03-12 13:00:00,2.516,1.4215,2.8897955378,0.186,0.2015,0.2742229932,2.33,1.22,2.6300760445,4.276,-1.8385,4.6544879686,0.186,0.2015,0.2742229932,4.09,-2.04,4.5705251339
2020-03-12 13:30:00,2.6390000000000002,1.4100000000000001,2.9920596585,0.209,0.19,0.28245530620000003,2.43,1.22,2.7190623384,4.099,-1.81,4.480837087,0.209,0.19,0.28245530620000003,3.89,-2.0,4.3740256058
2020-03-12 14:00:00,2.396,1.3815,2.7657473222,0.216,0.28150000000000003,0.35482143400000005,2.18,1.1,2.4418026128,3.866,-1.7185000000000001,4.2307444085,0.216,0.28150000000000003,0.35482143400000005,3.65,-2.0,4.1620307543
2020-03-12 14:30:00,2.6315,1.3695,2.9665337517,0.21150000000000002,0.1595,0.2649009249,2.42,1.21,2.7056422528,4.0415,-1.7105000000000001,4.3885683884,0.21150000000000002,0.1595,0.2649009249,3.83,-1.87,4.2621356149
2020-03-12 15:00:00,2.714,1.416,3.061184738,0.214,0.20600000000000002,0.29703871800000003,2.5,1.21,2.7774268667,4.044,-1.744,4.4040290644,0.214,0.20600000000000002,0.29703871800000003,3.83,-1.9500000000000002,4.2978366651
2020-03-12 15:30:00,2.7485,1.428,3.0973272752,0.1985,0.178,0.266620048,2.55,1.25,2.8398943642,4.2685,-1.772,4.6216962525,0.1985,0.178,0.266620048,4.07,-1.9500000000000002,4.5130255927
2020-03-12 16:00:00,2.849,1.4155,3.1812640962,0.199,0.2155,0.2933278882,2.65,1.2,2.9090376416,4.219,-1.7745000000000002,4.5769871368,0.199,0.2155,0.2933278882,4.02,-1.99,4.4855880328
2020-03-12 16:30:00,3.1195,1.3955,3.4174113741,0.20950000000000002,0.1955,0.2865492977,2.91,1.2,3.1477134558,4.4495000000000005,-1.7445,4.7792604553,0.20950000000000002,0.1955,0.2865492977,4.24,-1.94,4.6627459721
2020-03-12 17:00:00,2.8605,1.357,3.1660557876,0.21050000000000002,0.247,0.3245292745,2.65,1.11,2.8730819689000002,4.2905,-1.7730000000000001,4.6424044686,0.21050000000000002,0.247,0.3245292745,4.08,-2.02,4.5526695465
2020-03-12 17:30:00,2.977,1.3679999999999999,3.2762712037,0.20700000000000002,0.258,0.3307763595,2.77,1.11,2.9841246623,4.467,-1.762,4.8019509577,0.20700000000000002,0.258,0.3307763595,4.26,-2.02,4.714657994
2020-03-12 18:00:00,3.039,0.907,3.1714618081,0.219,0.217,0.30830180020000003,2.8200000000000003,0.6900000000000001,2.903187903,4.709,-1.293,4.8832908986,0.219,0.217,0.30830180020000003,4.49,-1.51,4.7371088229
2020-03-12 18:30:00,3.0255,0.918,3.1617043268,0.20550000000000002,0.278,0.3457083308,2.8200000000000003,0.64,2.8917122955,4.7455,-1.272,4.9130188530000005,0.20550000000000002,0.278,0.3457083308,4.54,-1.55,4.7973013247
2020-03-12 19:00:00,3.015,0.8995000000000001,3.1463193179,0.195,0.2595,0.32460013860000003,2.8200000000000003,0.64,2.8917122955,4.825,-1.2505,4.9844132303,0.195,0.2595,0.32460013860000003,4.63,-1.51,4.8700102669
2020-03-12 19:30:00,3.085,0.855,3.201288803,0.20500000000000002,0.265,0.33503731140000004,2.88,0.59,2.9398129192,4.905,-1.245,5.0605385089,0.20500000000000002,0.265,0.33503731140000004,4.7,-1.51,4.9366081473
2020-03-12 20:00:00,2.778,0.9065000000000001,2.9221612293,0.20800000000000002,0.2665,0.3380624942,2.5700000000000003,0.64,2.6484901359,4.958,-1.3035,5.1264877109,0.20800000000000002,0.2665,0.3380624942,4.75,-1.57,5.0027392497
2020-03-12 20:30:00,2.661,0.881,2.8030486974,0.201,0.35100000000000003,0.4044774407,2.46,0.53,2.5164459064,4.441,-1.219,4.6052624247,0.201,0.35100000000000003,0.4044774407,4.24,-1.57,4.5213382975
2020-03-12 21:00:00,2.6555,0.864,2.792521486,0.1955,0.254,0.32052496,2.46,0.61,2.5345019235,4.6655,-1.316,4.8475505413,0.1955,0.254,0.32052496,4.47,-1.57,4.7376998639
2020-03-12 21:30:00,2.291,0.8745,2.4522298526,0.181,0.3245,0.371565943,2.11,0.55,2.1805045288000002,4.511,-1.3054999999999999,4.6961102255,0.181,0.3245,0.371565943,4.33,-1.63,4.6266402497
2020-03-12 22:00:00,2.179,0.8170000000000001,2.3271291326,0.189,0.267,0.3271238298,1.99,0.55,2.0646065,4.149,-1.293,4.3458083253,0.189,0.267,0.3271238298,3.96,-1.56,4.2561954842
2020-03-12 22:30:00,2.243,0.778,2.3740962491,0.193,0.228,0.2987189314,2.05,0.55,2.1224985277,4.113,-1.332,4.3233081084,0.193,0.228,0.2987189314,3.92,-1.56,4.2190046219
2020-03-12 23:00:00,1.689,0.86,1.8953419217,0.169,0.25,0.3017631522,1.52,0.61,1.6378339354,4.089,-1.45,4.3384814163,0.169,0.25,0.3017631522,3.92,-1.7000000000000002,4.2727508703
2020-03-12 23:30:00,1.4100000000000001,1.189,1.8444026133,0.15,0.329,0.36158124950000003,1.26,0.86,1.525516306,3.65,-1.7810000000000001,4.0613373413,0.15,0.329,0.36158124950000003,3.5,-2.11,4.0868202799
2020-03-13 00:00:00,0.879,1.8595000000000002,2.0567890631,0.169,0.5095000000000001,0.536797215,0.71,1.35,1.5253196386,2.769,-2.4005,3.6646638659,0.169,0.5095000000000001,0.536797215,2.6,-2.91,3.9023198229
2020-03-13 00:30:00,0.9995,1.822,2.0781444247,0.1595,0.41200000000000003,0.44179661610000004,0.84,1.4100000000000001,1.641249524,3.0495,-2.358,3.854817019,0.1595,0.41200000000000003,0.44179661610000004,2.89,-2.77,4.0031237802
2020-03-13 01:00:00,1.1035,1.7545000000000002,2.0726752037,0.14350000000000002,0.4045,0.4291998369,0.96,1.35,1.6565325231,3.5135,-2.3255,4.2133872953000004,0.14350000000000002,0.4045,0.4291998369,3.37,-2.73,4.3370266312
2020-03-13 01:30:00,1.069,1.7685,2.066483305,0.199,0.3185,0.3755572526,0.87,1.45,1.6909760495000001,3.569,-2.4115,4.3073301766,0.199,0.3185,0.3755572526,3.37,-2.73,4.3370266312
2020-03-13 02:00:00,0.7775000000000001,1.8014999999999999,1.9621183705,0.17750000000000002,0.35150000000000003,0.3937746818,0.6000000000000001,1.45,1.5692354826,3.3475,-2.3785,4.1064605806,0.17750000000000002,0.35150000000000003,0.3937746818,3.17,-2.73,4.1835152683
2020-03-13 02:30:00,1.088,1.802,2.1049817101,0.198,0.302,0.3611204785,0.89,1.5,1.7441616898,3.438,-2.428,4.2089224274,0.198,0.302,0.3611204785,3.24,-2.73,4.23680304
2020-03-13 03:00:00,0.9205000000000001,1.8679999999999999,2.082485114,0.2005,0.428,0.4726354303,0.72,1.44,1.6099689438,3.2905,-2.452,4.1036196522,0.2005,0.428,0.4726354303,3.09,-2.88,4.2240383521
2020-03-13 03:30:00,1.0005,1.854,2.1067311765,0.2005,0.34400000000000003,0.3981661086,0.8,1.51,1.7088300091000002,3.2905,-2.436,4.0940794142,0.2005,0.34400000000000003,0.3981661086,3.09,-2.7800000000000002,4.1565009323
2020-03-13 04:00:00,1.1145,1.8445,2.1550616,0.1945,0.29450000000000004,0.35293129640000004,0.92,1.55,1.8024705268,3.3245,-2.4455,4.1270777192,0.1945,0.29450000000000004,0.35293129640000004,3.13,-2.74,4.1598677864
2020-03-13 04:30:00,1.392,1.774,2.2549368062,0.192,0.354,0.4027157807,1.2,1.42,1.8591395859,2.702,-2.386,3.6046913876,0.192,0.354,0.4027157807,2.51,-2.74,3.7158713648
2020-03-13 05:00:00,1.9625,1.732,2.6174854823,0.14250000000000002,0.362,0.38903759460000004,1.82,1.37,2.2780035118,2.2225,-2.328,3.218554062,0.14250000000000002,0.362,0.38903759460000004,2.08,-2.69,3.4003676272
2020-03-13 05:30:00,1.591,1.8075,2.4079736813,0.081,0.3875,0.39587529600000004,1.51,1.42,2.0728000386,2.721,-2.3925,3.623244023,0.081,0.3875,0.39587529600000004,2.64,-2.7800000000000002,3.8337970734
2020-03-13 06:00:00,1.6125,1.8075,2.4222329574,0.10250000000000001,0.3875,0.4008272695,1.51,1.42,2.0728000386,2.8925,-2.3925,3.7537464619,0.10250000000000001,0.3875,0.4008272695,2.79,-2.7800000000000002,3.9385911187
2020-03-13 06:30:00,1.956,1.8130000000000002,2.6670029996,0.096,0.393,0.4045553114,1.8599999999999999,1.42,2.3400854685,2.886,-2.347,3.719866261,0.096,0.393,0.4045553114,2.79,-2.74,3.910460331
2020-03-13 07:00:00,2.172,1.81,2.8273103827,0.082,0.39,0.3985272889,2.09,1.42,2.5267568146,3.022,-2.35,3.8281828587,0.082,0.39,0.3985272889,2.94,-2.74,4.0188555585
2020-03-13 07:30:00,2.1065,1.8090000000000002,2.7766568477,0.0565,0.489,0.4922532377,2.05,1.32,2.4382165613,3.0565,-2.251,3.795944316,0.0565,0.489,0.4922532377,3.0,-2.74,4.06295459
2020-03-13 08:00:00,2.741,1.779,3.2677089834,0.051000000000000004,0.419,0.4220924069,2.69,1.3599999999999999,3.014249492,2.9210000000000003,-2.231,3.6755410486,0.051000000000000004,0.419,0.4220924069,2.87,-2.65,3.9063281992
2020-03-13 08:30:00,3.0635,1.787,3.5466041857,0.10350000000000001,0.34700000000000003,0.3621066832,2.96,1.44,3.2916864977999998,2.9035,-2.223,3.6567801751999998,0.10350000000000001,0.34700000000000003,0.3621066832,2.8,-2.5700000000000003,3.8006446822
2020-03-13 09:00:00,3.028,1.7915,3.5182746126,0.068,0.35150000000000003,0.3580171085,2.96,1.44,3.2916864977999998,2.798,-2.2185,3.5707907038,0.068,0.35150000000000003,0.3580171085,2.73,-2.5700000000000003,3.749373281
2020-03-13 09:30:00,3.2135,1.8885,3.7273334302,0.053500000000000006,0.28850000000000003,0.2934186429,3.16,1.6,3.5419768492,3.0435,-2.2815,3.8037001065,0.053500000000000006,0.28850000000000003,0.2934186429,2.99,-2.5700000000000003,3.9427148007
2020-03-13 10:00:00,3.088,1.4889999999999999,3.4282451779,0.088,0.319,0.330915397,3.0,1.17,3.2200776388,2.968,-1.861,3.5031906885,0.088,0.319,0.330915397,2.88,-2.18,3.6120354373
2020-03-13 10:30:00,3.1685,1.4935,3.5028466281,0.1085,0.3235,0.34121034570000003,3.06,1.17,3.2760494502,3.0285,-1.8565,3.5522393641,0.1085,0.3235,0.34121034570000003,2.92,-2.18,3.6440087815
2020-03-13 11:00:00,3.0715,1.452,3.3974131703,0.0915,0.28200000000000003,0.29647301730000003,2.98,1.17,3.2014527952,3.2015000000000002,-1.8679999999999999,3.706619248,0.0915,0.28200000000000003,0.29647301730000003,3.11,-2.15,3.7808200169
2020-03-13 11:30:00,2.746,1.4795,3.1192044258,0.08600000000000001,0.3695,0.3793761326,2.66,1.11,2.8823081029,3.196,-1.8805,3.7081931247,0.08600000000000001,0.3695,0.3793761326,3.11,-2.25,3.8385674411
2020-03-13 12:00:00,2.7305,1.4785,3.1050913835,0.07050000000000001,0.3685,0.3751832885,2.66,1.11,2.8823081029,3.1305,-1.8815,3.6524063985,0.07050000000000001,0.3685,0.3751832885,3.06,-2.25,3.7981706123
2020-03-13 12:30:00,2.768,1.4945,3.1456881997,0.068,0.3245,0.33154826190000003,2.7,1.17,2.9426008904,3.298,-1.8555000000000001,3.7841358657,0.068,0.3245,0.33154826190000003,3.23,-2.18,3.8968320467
2020-03-13 13:00:00,2.453,1.525,2.8883964409000003,0.053,0.355,0.3589345344,2.4,1.17,2.67,3.463,-1.875,3.9380190452,0.053,0.355,0.3589345344,3.41,-2.23,4.0744324758
2020-03-13 13:30:00,2.234,1.4715,2.6750828492,0.094,0.3815,0.392909977,2.14,1.09,2.4016036309,3.504,-1.8485,3.9616875508,0.094,0.3815,0.392909977,3.41,-2.23,4.0744324758
2020-03-13 14:00:00,2.4035,1.405,2.7840325519,0.043500000000000004,0.315,0.31798938660000003,2.36,1.09,2.5995576547,3.5735,-1.7349999999999999,3.9724208299,0.043500000000000004,0.315,0.31798938660000003,3.5300000000000002,-2.05,4.0820828017
2020-03-13 14:30:00,2.508,1.3705,2.8580297847000002,0.028,0.36050000000000004,0.3615857436,2.48,1.01,2.6777789304,3.238,-1.6895,3.6522670015000003,0.028,0.36050000000000004,0.3615857436,3.21,-2.05,3.8087530768
2020-03-13 15:00:00,2.668,1.341,2.986051741,0.018000000000000002,0.391,0.391414103,2.65,0.9500000000000001,2.8151376520999998,3.018,-1.759,3.4931940971,0.018000000000000002,0.391,0.391414103,3.0,-2.15,3.6908671068
2020-03-13 15:30:00,2.9695,1.376,3.2728132012,0.0095,0.356,0.35612673310000004,2.96,1.02,3.1308145905,2.9495,-1.744,3.4265268494,0.0095,0.356,0.35612673310000004,2.94,-2.1,3.6129766121999998
2020-03-13 16:00:00,3.21,1.4025,3.5030138809,0.0,0.3825,0.3825,3.21,1.02,3.3681597349,3.02,-1.7175,3.4742202363,0.0,0.3825,0.3825,3.02,-2.1,3.6783692039
2020-03-13 16:30:00,3.5300000000000002,1.3625,3.7838216462,0.0,0.3425,0.3425,3.5300000000000002,1.02,3.6744115175000003,3.2,-1.8175,3.6801231297,0.0,0.3425,0.3425,3.2,-2.16,3.8607771238
2020-03-13 17:00:00,3.531,1.4715,3.8253461608,0.001,0.35150000000000003,0.3515014225,3.5300000000000002,1.12,3.7034173408,3.201,-1.8785,3.7114907046,0.001,0.35150000000000003,0.3515014225,3.2,-2.23,3.9003717772
2020-03-13 17:30:00,3.69,1.438,3.9602959484999998,0.0,0.40800000000000003,0.40800000000000003,3.69,1.03,3.8310572953,3.1,-1.822,3.5957869792,0.0,0.40800000000000003,0.40800000000000003,3.1,-2.23,3.8187563421
2020-03-13 18:00:00,3.85,1.345,4.0781766759,0.0,0.365,0.365,3.85,0.98,3.9727698146,2.94,-1.755,3.4239779497000002,0.0,0.365,0.365,2.94,-2.12,3.624637913
2020-03-13 18:30:00,3.95,1.3505,4.1744880225,0.0,0.48050000000000004,0.48050000000000004,3.95,0.87,4.0446755123,3.09,-1.7195,3.5362098708,0.0,0.48050000000000004,0.48050000000000004,3.09,-2.2,3.7931649055000003
2020-03-13 19:00:00,3.95,1.3805,4.1842896948,0.0,0.5105000000000001,0.5105000000000001,3.95,0.87,4.0446755123,3.16,-1.6895,3.5832960037,0.0,0.5105000000000001,0.5105000000000001,3.16,-2.2,3.8504025764
2020-03-13 19:30:00,3.814,1.392,4.06008128,0.004,0.612,0.6120130718,3.81,0.78,3.8890230136,3.114,-1.6880000000000002,3.5420813091000003,0.004,0.612,0.6120130718,3.11,-2.3,3.8680873827
2020-03-13 20:00:00,3.7605,1.3275000000000001,3.9879338635,0.0105,0.3975,0.3976386551,3.75,0.93,3.8635993581,3.2005,-1.7225000000000001,3.6345847768,0.0105,0.3975,0.3976386551,3.19,-2.12,3.8302088716
2020-03-13 20:30:00,3.774,1.2730000000000001,3.9829141341,0.024,0.393,0.3937321425,3.75,0.88,3.8518696759,3.024,-1.7269999999999999,3.4823993166,0.024,0.393,0.3937321425,3.0,-2.12,3.6734724717000002
2020-03-13 21:00:00,3.6814999999999998,1.347,3.920185104,0.021500000000000002,0.467,0.46749465240000004,3.66,0.88,3.7643060449,2.9715,-1.713,3.4298952243,0.021500000000000002,0.467,0.46749465240000004,2.95,-2.18,3.6680921472
2020-03-13 21:30:00,3.5155000000000003,1.357,3.7683138471,0.0155,0.417,0.4172879701,3.5,0.9400000000000001,3.6240309049,2.8055,-1.763,3.3134572956,0.0155,0.417,0.4172879701,2.79,-2.18,3.5406920228
2020-03-13 22:00:00,3.47,1.4035,3.7430885977,0.02,0.4635,0.4639312988,3.45,0.9400000000000001,3.5757656523,2.69,-1.8465,3.2627691077,0.02,0.4635,0.4639312988,2.67,-2.31,3.5305806887999998
2020-03-13 22:30:00,3.2045,1.46,3.5214230433,0.0245,0.43,0.43069739960000003,3.18,1.03,3.3426486504,2.5745,-1.9300000000000002,3.2176000761,0.0245,0.43,0.43069739960000003,2.55,-2.36,3.4744927687000002
2020-03-13 23:00:00,3.002,1.4775,3.3458945366,0.032,0.4475,0.4486426752,2.9699999999999998,1.03,3.1435330442,2.352,-1.9125,3.0314287473,0.032,0.4475,0.4486426752,2.32,-2.36,3.3093806067
2020-03-13 23:30:00,2.836,1.4215,3.1723111843,0.006,0.3915,0.3915459743,2.83,1.03,3.0116108646,2.326,-2.0185,3.0797107413,0.006,0.3915,0.3915459743,2.32,-2.41,3.3452204711
2020-03-14 00:00:00,2.4865,1.278,2.7957049648,0.006500000000000001,0.418,0.4180505352,2.48,0.86,2.6248809497,2.2065,-1.892,2.9065970223,0.006500000000000001,0.418,0.4180505352,2.2,-2.31,3.19
2020-03-14 00:30:00,2.4305,1.3085,2.7603446343,0.0005,0.40850000000000003,0.40850030600000004,2.43,0.9,2.5913124088,2.3605,-1.8515000000000001,3.0000020833,0.0005,0.40850000000000003,0.40850030600000004,2.36,-2.26,3.2675985065
2020-03-14 01:00:00,2.3115,1.2690000000000001,2.6369287533,0.0015,0.369,0.3690030488,2.31,0.9,2.4791329129,2.2715,-1.891,2.9556037031,0.0015,0.369,0.3690030488,2.27,-2.26,3.2032015235
2020-03-14 01:30:00,2.35,1.2974999999999999,2.6844005383000002,0.0,0.35750000000000004,0.35750000000000004,2.35,0.9400000000000001,2.5310274594,2.27,-1.9025,2.9618248176,0.0,0.35750000000000004,0.35750000000000004,2.27,-2.26,3.2032015235
2020-03-14 02:00:00,2.35,1.5310000000000001,2.8047211983,0.0,0.391,0.391,2.35,1.1400000000000001,2.6119150063000003,2.22,-2.129,3.0758805243,0.0,0.391,0.391,2.22,-2.52,3.3583924726
2020-03-14 02:30:00,2.43,1.776,3.0098298955,0.0,0.376,0.376,2.43,1.4,2.8044429037,2.02,-2.384,3.1247169472,0.0,0.376,0.376,2.02,-2.76,3.4202339101
2020-03-14 03:00:00,2.39,1.7974999999999999,2.9905026751,0.0,0.0375,0.0375,2.39,1.76,2.9681138792,1.98,-2.4325,3.1364719431,0.0,0.0375,0.0375,1.98,-2.47,3.1656436944
2020-03-14 03:30:00,2.4605,1.8365,3.0703082093,0.0005,0.3665,0.3665003411,2.46,1.47,2.8657459762,1.9805000000000001,-2.4335,3.1375631468,0.0005,0.3665,0.3665003411,1.98,-2.8,3.4293439606
2020-03-14 04:00:00,2.34,1.8359999999999999,2.9743059695,0.0,0.366,0.366,2.34,1.47,2.7634217919,1.98,-2.434,3.1376354154,0.0,0.366,0.366,1.98,-2.8,3.4293439606
2020-03-14 04:30:00,2.4685,1.8305,3.0731453757,0.0085,0.3305,0.330609286,2.46,1.5,2.8812497289000003,1.9885000000000002,-2.4695,3.1705776288,0.0085,0.3305,0.330609286,1.98,-2.8,3.4293439606
2020-03-14 05:00:00,2.1095,1.8225,2.7877403932,0.0095,0.4325,0.43260432270000004,2.1,1.3900000000000001,2.5183526361,1.9895,-2.4075,3.1231661019,0.0095,0.4325,0.43260432270000004,1.98,-2.84,3.4620802995
2020-03-14 05:30:00,2.341,1.8210000000000002,2.9658594033,0.011,0.301,0.3012009296,2.33,1.52,2.7819597409,2.211,-2.429,3.2845946477,0.011,0.301,0.3012009296,2.2,-2.73,3.5061232152
2020-03-14 06:00:00,2.4535,1.847,3.0710049251,0.0035,0.257,0.25702383160000003,2.45,1.5899999999999999,2.9207190895,2.2935,-2.4130000000000003,3.3290706286000002,0.0035,0.257,0.25702383160000003,2.29,-2.67,3.5175275408
2020-03-14 06:30:00,2.3505000000000003,1.827,2.9770420303,0.0005,0.377,0.3770003316,2.35,1.45,2.7613402543000003,2.2505,-2.473,3.3437223644,0.0005,0.377,0.3770003316,2.25,-2.85,3.6311155311
2020-03-14 07:00:00,2.493,1.92,3.1466567973,0.003,0.37,0.37001216200000003,2.49,1.55,2.9330189225,2.043,-2.48,3.2131369407,0.003,0.37,0.37001216200000003,2.04,-2.85,3.5048680432
2020-03-14 07:30:00,2.446,1.955,3.1312842413,0.026000000000000002,0.465,0.4657263145,2.42,1.49,2.8419183662,2.126,-2.465,3.25516528,0.026000000000000002,0.465,0.4657263145,2.1,-2.93,3.6048439633
2020-03-14 08:00:00,2.61,1.8820000000000001,3.2177669275,0.03,0.392,0.3931462832,2.58,1.49,2.9793455657,2.47,-2.458,3.4846325488,0.03,0.392,0.3931462832,2.44,-2.85,3.7518128951
2020-03-14 08:30:00,2.797,1.897,3.3796180258,0.037,0.34700000000000003,0.3489670472,2.76,1.55,3.1654541538,2.8369999999999997,-2.453,3.7504370412,0.037,0.34700000000000003,0.3489670472,2.8,-2.8,3.9597979746
2020-03-14 09:00:00,2.777,1.945,3.3903914228,0.017,0.395,0.3953656535,2.76,1.55,3.1654541538,3.007,-2.4050000000000002,3.8504641279,0.017,0.395,0.3953656535,2.99,-2.8,4.0963520357
2020-03-14 09:30:00,2.9975,1.912,3.5553832775,0.0275,0.362,0.3630430415,2.9699999999999998,1.55,3.3501343257,3.1975,-2.368,3.9788729874,0.0275,0.362,0.3630430415,3.17,-2.73,4.1835152683
2020-03-14 10:00:00,3.1385,1.923,3.6807759033,0.0385,0.373,0.3749816662,3.1,1.55,3.4659053651000002,3.2085,-2.357,3.9811959572,0.0385,0.373,0.3749816662,3.17,-2.73,4.1835152683
2020-03-14 10:30:00,3.0555,1.9205,3.6089334297,0.035500000000000004,0.3705,0.3721968565,3.02,1.55,3.3945397332000002,3.3055,-2.3295,4.0438719688,0.035500000000000004,0.3705,0.3721968565,3.27,-2.7,4.2406249539
2020-03-14 11:00:00,3.1565,1.9260000000000002,3.6976976959,0.0665,0.326,0.3327134653,3.09,1.6,3.4796695245,3.5165,-2.374,4.2428349308,0.0665,0.326,0.3327134653,3.45,-2.7,4.38092456
2020-03-14 11:30:00,3.14,1.921,3.6810108666,0.11,0.321,0.3393243286,3.03,1.6,3.4264996717000002,3.68,-2.319,4.3497311411,0.11,0.321,0.3393243286,3.5700000000000003,-2.64,4.4401013502
2020-03-14 12:00:00,2.8225,1.9075000000000002,3.4066203927,0.14250000000000002,0.35750000000000004,0.3848538684,2.68,1.55,3.095948966,3.7625,-2.2825,4.4007059093,0.14250000000000002,0.35750000000000004,0.3848538684,3.62,-2.64,4.4804017677
2020-03-14 12:30:00,2.7745,1.879,3.3508940971,0.1345,0.329,0.35543107630000004,2.64,1.55,3.0613885738,3.7945,-2.211,4.3916683903,0.1345,0.329,0.35543107630000004,3.66,-2.54,4.4550196408
2020-03-14 13:00:00,2.696,1.838,3.2629220034,0.116,0.248,0.2737882393,2.58,1.5899999999999999,3.0305940012,4.036,-2.182,4.5880736699,0.116,0.248,0.2737882393,3.92,-2.43,4.6120819594
2020-03-14 13:30:00,2.621,1.835,3.199510275,0.081,0.34500000000000003,0.35438115070000004,2.54,1.49,2.9447750339,3.8609999999999998,-2.225,4.4562255329,0.081,0.34500000000000003,0.35438115070000004,3.7800000000000002,-2.5700000000000003,4.5709189448
2020-03-14 14:00:00,2.8595,1.8679999999999999,3.4155767083,0.0495,0.338,0.34160540100000003,2.81,1.53,3.1995312157,4.0395,-2.192,4.5959138645,0.0495,0.338,0.34160540100000003,3.99,-2.5300000000000002,4.7245105567
2020-03-14 14:30:00,2.8375,1.8615,3.3936099511,0.0275,0.29150000000000004,0.2927942964,2.81,1.57,3.2188507266,4.1775,-2.1885,4.7160405533,0.0275,0.29150000000000004,0.2927942964,4.15,-2.48,4.8345527197
2020-03-14 15:00:00,2.985,1.8615,3.5178697034,0.055,0.3315,0.3360316205,2.93,1.53,3.3054197918,3.935,-2.1985,4.5075078758,0.055,0.3315,0.3360316205,3.88,-2.5300000000000002,4.6319866148
2020-03-14 15:30:00,2.8955,1.8639999999999999,3.443605124,0.0655,0.394,0.3994073735,2.83,1.47,3.1890123863,3.9155,-2.186,4.4843880575,0.0655,0.394,0.3994073735,3.85,-2.58,4.6345334177
2020-03-14 16:00:00,3.003,1.833,3.5182236995,0.063,0.363,0.3684263834,2.94,1.47,3.2870199269,3.863,-2.177,4.4341964323,0.063,0.363,0.3684263834,3.8,-2.54,4.5707329828
2020-03-14 16:30:00,3.015,1.833,3.5284719072,0.075,0.363,0.3706669664,2.94,1.47,3.2870199269,3.9050000000000002,-2.177,4.470833703,0.075,0.363,0.3706669664,3.83,-2.54,4.5957045162
2020-03-14 17:00:00,3.127,1.7655,3.5909774783,0.107,0.29550000000000004,0.3142757547,3.02,1.47,3.3587646539,4.037,-2.1445,4.5712415436,0.107,0.29550000000000004,0.3142757547,3.93,-2.44,4.625851273
2020-03-14 17:30:00,3.008,1.384,3.3111206562,0.078,0.354,0.3624913792,2.93,1.03,3.1057688259,4.268,-1.766,4.6189371072,0.078,0.354,0.3624913792,4.19,-2.12,4.6957959922
2020-03-14 18:00:00,2.955,1.3645,3.2548249184999998,0.075,0.4545,0.4606465565,2.88,0.91,3.0203476621,4.195,-1.7455,4.5436543938,0.075,0.4545,0.4606465565,4.12,-2.2,4.670588828
2020-03-14 18:30:00,3.2255,1.404,3.5178212362,0.0655,0.334,0.3403619397,3.16,1.07,3.3362403990000002,4.3955,-1.796,4.7482666574,0.0655,0.334,0.3403619397,4.33,-2.13,4.8255362396
2020-03-14 19:00:00,3.454,1.4595,3.7497008214000003,0.034,0.3095,0.3113619277,3.42,1.15,3.608171282,4.364,-1.8705,4.7479749631,0.034,0.3095,0.3113619277,4.33,-2.18,4.8478139403
2020-03-14 19:30:00,3.6435,1.424,3.9118880672,0.0235,0.324,0.3248511197,3.62,1.1,3.7834375903,3.9035,-1.8559999999999999,4.3222735048,0.0235,0.324,0.3248511197,3.88,-2.18,4.4504831198
2020-03-14 20:00:00,3.635,1.426,3.9047024214,0.015,0.41600000000000004,0.4162703448,3.62,1.01,3.758257575,3.235,-1.824,3.7137852657,0.015,0.41600000000000004,0.4162703448,3.22,-2.24,3.9224992033
2020-03-14 20:30:00,2.9525,1.4585,3.2930955801,0.0325,0.48850000000000005,0.48957992200000006,2.92,0.97,3.0768977884,3.5025,-1.8415,3.9570984951,0.0325,0.48850000000000005,0.48957992200000006,3.47,-2.33,4.1796889836
2020-03-14 21:00:00,2.598,1.4415,2.9711153209,0.038,0.47150000000000003,0.4730288046,2.56,0.97,2.7376084453000002,3.868,-1.8185,4.2741509391,0.038,0.47150000000000003,0.4730288046,3.83,-2.29,4.4623984582
2020-03-14 21:30:00,2.3025,1.4115,2.7007107398,0.0425,0.5015000000000001,0.5032976257,2.26,0.91,2.436329206,3.7525,-1.7885,4.1569205549,0.0425,0.5015000000000001,0.5032976257,3.71,-2.29,4.3598394466
2020-03-14 22:00:00,2.1695,1.4145,2.5898919862,0.059500000000000004,0.5045000000000001,0.5079965551,2.11,0.91,2.2978685776,3.7695,-1.8455,4.1970228139,0.059500000000000004,0.5045000000000001,0.5079965551,3.71,-2.35,4.3916511701
2020-03-14 22:30:00,1.98,1.413,2.4324820657,0.05,0.503,0.5054789808,1.9300000000000002,0.91,2.1337759957,3.64,-1.847,4.081789926,0.05,0.503,0.5054789808,3.59,-2.35,4.2907575089
2020-03-14 23:00:00,1.7875,1.365,2.249084536,0.0475,0.515,0.517185895,1.74,0.85,1.9365174928000002,3.4475,-1.795,3.8868086202,0.0475,0.515,0.517185895,3.4,-2.31,4.1104865892
2020-03-14 23:30:00,1.8014999999999999,1.3355000000000001,2.2425348381,0.061500000000000006,0.48550000000000004,0.48937970940000003,1.74,0.85,1.9365174928000002,3.4615,-1.8245,3.9128995004,0.061500000000000006,0.48550000000000004,0.48937970940000003,3.4,-2.31,4.1104865892
2020-03-15 00:00:00,1.318,1.4304999999999999,1.9451103439000001,0.068,0.5205000000000001,0.5249230896,1.25,0.91,1.5461565251,3.178,-1.9295,3.7178830334,0.068,0.5205000000000001,0.5249230896,3.11,-2.45,3.959116063
2020-03-15 00:30:00,1.453,1.4465,2.0502612638,0.063,0.4665,0.4707347979,1.3900000000000001,0.98,1.7007351352,3.173,-1.9435,3.7209032842000003,0.063,0.4665,0.4707347979,3.11,-2.41,3.9344885309
2020-03-15 01:00:00,1.5354999999999999,1.4335,2.1006385934,0.0655,0.4535,0.4582057398,1.47,0.98,1.766720125,2.9355,-1.9165,3.5057285263,0.0655,0.4535,0.4582057398,2.87,-2.37,3.7220693169
2020-03-15 01:30:00,1.5430000000000001,1.4195,2.0966232971,0.023,0.5295,0.5299992925,1.52,0.89,1.7613914954,2.523,-1.8705,3.1407481991,0.023,0.5295,0.5299992925,2.5,-2.4,3.4655446901999998
2020-03-15 02:00:00,1.566,1.6625,2.2839138009,0.046,0.5325,0.5344831616,1.52,1.13,1.8940168954,2.606,-2.1175,3.3578329693,0.046,0.5325,0.5344831616,2.56,-2.65,3.6845759593
2020-03-15 02:30:00,1.5245000000000002,1.7675,2.3341286383,0.0845,0.48750000000000004,0.4947691381,1.44,1.28,1.9266551326,2.5645,-2.2725,3.4265020794,0.0845,0.48750000000000004,0.4947691381,2.48,-2.76,3.7105255692
2020-03-15 03:00:00,1.5795,2.124,2.6469220332,0.0795,0.444,0.4510612486,1.5,1.6800000000000002,2.2521989255,2.7695,-2.636,3.8234312142,0.0795,0.444,0.4510612486,2.69,-3.08,4.0893153461
2020-03-15 03:30:00,0.964,2.3295,2.5210843401,0.074,0.6495000000000001,0.6537019581,0.89,1.6800000000000002,1.9011838417,2.224,-2.8505000000000003,3.6154565756,0.074,0.6495000000000001,0.6537019581,2.15,-3.5,4.1076148797
2020-03-15 04:00:00,1.111,2.3455,2.5953210302,0.091,0.5155000000000001,0.5234703908,1.02,1.83,2.0950656314,2.821,-2.8545,4.0132544462,0.091,0.5155000000000001,0.5234703908,2.73,-3.37,4.3370266312
2020-03-15 04:30:00,0.975,2.328,2.5239272969,0.065,0.538,0.5419123545,0.91,1.79,2.0080338643,2.735,-2.832,3.9370609596,0.065,0.538,0.5419123545,2.67,-3.37,4.2995116002
2020-03-15 05:00:00,0.9560000000000001,2.3285,2.5171110921,0.046,0.6085,0.6102362248000001,0.91,1.72,1.9458931111000002,2.426,-2.8215,3.7210668161,0.046,0.6085,0.6102362248000001,2.38,-3.43,4.1748413143
2020-03-15 05:30:00,1.3625,2.3105,2.6823155109,0.0425,0.5905,0.5920274487,1.32,1.72,2.1681328373,2.2525,-2.7995,3.5931819464,0.0425,0.5905,0.5920274487,2.21,-3.39,4.0467517838
2020-03-15 06:00:00,1.7265000000000001,2.3175,2.8899149641,0.006500000000000001,0.5975,0.5975353546000001,1.72,1.72,2.4324473273000002,1.8265,-2.7925,3.3367886508,0.006500000000000001,0.5975,0.5975353546000001,1.82,-3.39,3.8476616275
2020-03-15 06:30:00,1.674,2.295,2.8406515098,0.034,0.615,0.6159391204,1.6400000000000001,1.6800000000000002,2.3477648945,2.204,-2.725,3.5047454972,0.034,0.615,0.6159391204,2.17,-3.34,3.9830264875
2020-03-15 07:00:00,1.5325,2.296,2.7604659480000002,0.0625,0.616,0.6191625392,1.47,1.6800000000000002,2.2323306207,2.2325,-2.724,3.5219642602,0.0625,0.616,0.6191625392,2.17,-3.34,3.9830264875
2020-03-15 07:30:00,1.499,2.31,2.7537430890000003,0.029,0.72,0.7205837911,1.47,1.5899999999999999,2.1654098919,1.909,-2.7800000000000002,3.3723405819,0.029,0.72,0.7205837911,1.88,-3.5,3.9729585953
2020-03-15 08:00:00,1.9785,2.3245,3.0525010238,0.0385,0.7945,0.7954322724,1.94,1.53,2.4707286375,1.7885,-2.7855,3.3102481025,0.0385,0.7945,0.7954322724,1.75,-3.58,3.9848337481
2020-03-15 08:30:00,2.3915,2.3405,3.3462236177999998,0.0315,0.6305000000000001,0.6312863851,2.36,1.71,2.9143953061000003,2.2015000000000002,-2.7795,3.545732999,0.0315,0.6305000000000001,0.6312863851,2.17,-3.41,4.0419054912
2020-03-15 09:00:00,2.548,2.339,3.4587895281,0.048,0.589,0.5909526208,2.5,1.75,3.0516389039,2.498,-2.781,3.7381766946,0.048,0.589,0.5909526208,2.45,-3.37,4.1664613283
2020-03-15 09:30:00,2.7035,2.47,3.6619410495,0.0635,0.62,0.6232433313,2.64,1.85,3.2236780235999998,2.6235,-2.81,3.8443272819,0.0635,0.62,0.6232433313,2.56,-3.43,4.2800116822
2020-03-15 10:00:00,3.1925,2.39,3.9880015359,0.0325,0.49,0.4910766233,3.16,1.9,3.6872211759,3.1025,-2.76,4.1524819386,0.0325,0.49,0.4910766233,3.07,-3.25,4.4707270102
2020-03-15 10:30:00,2.617,2.468,3.5971812576,0.007,0.758,0.7580323212000001,2.61,1.71,3.1202884482,2.467,-2.742,3.6884485899,0.007,0.758,0.7580323212000001,2.46,-3.5,4.278036933
2020-03-15 11:00:00,3.42,2.4585,4.2119618054,0.0,0.6785,0.6785,3.42,1.78,3.8554895928,2.7800000000000002,-2.6814999999999998,3.8624917152,0.0,0.6785,0.6785,2.7800000000000002,-3.36,4.3609631964
2020-03-15 11:30:00,3.5805,2.1215,4.1618196141,0.0005,0.6015,0.6015002078,3.58,1.52,3.8893187064,2.9305,-2.3585000000000003,3.7616954289,0.0005,0.6015,0.6015002078,2.93,-2.96,4.1649129643
2020-03-15 12:00:00,3.4445,2.0405,4.0035260084,0.0145,0.5905,0.5906780003000001,3.43,1.45,3.7238958095,2.9445,-2.2395,3.6993838,0.0145,0.5905,0.5906780003000001,2.93,-2.83,4.0735488214
2020-03-15 12:30:00,3.6335,2.0815,4.1874771044,0.0035,0.5715,0.5715107173,3.63,1.51,3.9315391388,3.1935000000000002,-2.2585,3.9114274249000003,0.0035,0.5715,0.5715107173,3.19,-2.83,4.264387412
2020-03-15 13:00:00,3.7745,2.0495,4.2950320721,0.0045000000000000005,0.48950000000000005,0.48952068390000003,3.77,1.56,4.0800122549,3.1445,-2.2805,3.8843996319,0.0045000000000000005,0.48950000000000005,0.48952068390000003,3.14,-2.77,4.1871828238
2020-03-15 13:30:00,3.476,2.0495,4.035223197,0.006,0.5495,0.5495327561000001,3.47,1.5,3.7803306734,3.056,-2.2805,3.8131110986000003,0.006,0.5495,0.5495327561000001,3.05,-2.83,4.160697057
2020-03-15 14:00:00,3.497,2.087,4.0724167272,0.027,0.537,0.5376783425,3.47,1.55,3.8004473421,3.157,-2.293,3.9018582752,0.027,0.537,0.5376783425,3.13,-2.83,4.2196919319
2020-03-15 14:30:00,3.4485,2.0155,3.9942949941,0.0285,0.6855,0.6860921950000001,3.42,1.33,3.669509504,2.9885,-2.1445,3.6783165307,0.0285,0.6855,0.6860921950000001,2.96,-2.83,4.0951800937
2020-03-15 15:00:00,3.2675,1.9935,3.8276100245,0.0475,0.6635,0.6651980908,3.22,1.33,3.4838627987,2.8075,-2.1665,3.5462344113,0.0475,0.6635,0.6651980908,2.76,-2.83,3.9530368073
2020-03-15 15:30:00,3.2335,1.972,3.7873877871,0.07350000000000001,0.642,0.6461936629,3.16,1.33,3.4284836298,2.9635,-2.138,3.6542271755,0.07350000000000001,0.642,0.6461936629,2.89,-2.7800000000000002,4.010049875
2020-03-15 16:00:00,3.2725,1.9955,3.8329201009,0.052500000000000005,0.6655,0.6675675996,3.22,1.33,3.4838627987,2.6325000000000003,-2.1745,3.4144555202999998,0.052500000000000005,0.6655,0.6675675996,2.58,-2.84,3.8369258528
2020-03-15 16:30:00,3.2445,1.9595,3.7903061222,0.0845,0.7095,0.7145141706,3.16,1.25,3.3982495494,2.5145,-2.1905,3.3348164117,0.0845,0.7095,0.7145141706,2.43,-2.9,3.7835036671999998
2020-03-15 17:00:00,2.939,1.908,3.5040241152,0.079,0.738,0.7422162758,2.86,1.17,3.0900647242,2.879,-2.162,3.6004006721,0.079,0.738,0.7422162758,2.8,-2.9,4.0311288741
2020-03-15 17:30:00,3.164,1.899,3.6901350924000003,0.024,0.579,0.5794971959,3.14,1.32,3.4061708706,3.204,-2.141,3.8535045089,0.024,0.579,0.5794971959,3.18,-2.7199999999999998,4.1845907805
2020-03-15 18:00:00,3.4095,1.9235000000000002,3.9146573924,0.0095,0.6735,0.6735669974,3.4,1.25,3.6224991373,2.8895,-2.1565,3.6055100194,0.0095,0.6735,0.6735669974,2.88,-2.83,4.0377345133
2020-03-15 18:30:00,3.4935,1.887,3.9705555342,0.043500000000000004,0.597,0.5985827011,3.45,1.29,3.6832865759,3.2935,-2.143,3.9293245285,0.043500000000000004,0.597,0.5985827011,3.25,-2.74,4.2508940236
2020-03-15 19:00:00,3.5435,1.888,4.0150885731,0.043500000000000004,0.598,0.5995800614,3.5,1.29,3.7301608544000002,3.2935,-2.142,3.9287792315,0.043500000000000004,0.598,0.5995800614,3.25,-2.74,4.2508940236
2020-03-15 19:30:00,3.394,1.8695,3.8748246735,0.004,0.6195,0.6195129135,3.39,1.25,3.6131149996,3.684,-2.1205,4.2506912673,0.004,0.6195,0.6195129135,3.68,-2.74,4.5880278988
2020-03-15 20:00:00,2.83,1.8679999999999999,3.3909178698,0.0,0.618,0.618,2.83,1.25,3.0937679292,3.84,-2.122,4.3873094261,0.0,0.618,0.618,3.84,-2.74,4.7173297532
2020-03-15 20:30:00,2.2855,1.933,2.9933257841,0.0055000000000000005,0.593,0.5930255054,2.2800000000000002,1.34,2.6446171746,4.3555,-2.147,4.85592311,0.0055000000000000005,0.593,0.5930255054,4.35,-2.74,5.1410212993
2020-03-15 21:00:00,2.5265,1.8975,3.1597006979,0.036500000000000005,0.5575,0.5586935654,2.49,1.34,2.8276668828,3.9565,-2.1825,4.5185394211,0.036500000000000005,0.5575,0.5586935654,3.92,-2.74,4.7826770746000005
2020-03-15 21:30:00,2.83,1.8375,3.374211945,0.01,0.5375,0.5375930152,2.8200000000000003,1.3,3.1052214092,3.25,-2.2025,3.9260038525,0.01,0.5375,0.5375930152,3.24,-2.74,4.2432534687
2020-03-15 22:00:00,2.69,1.863,3.2721352356,0.0,0.643,0.643,2.69,1.22,2.9537264599,2.76,-2.217,3.5401538102,0.0,0.643,0.643,2.76,-2.86,3.974569159
2020-03-15 22:30:00,2.55,1.8495,3.1501032126,0.0,0.5695,0.5695,2.55,1.28,2.8532262441,2.61,-2.2505,3.4462806401,0.0,0.5695,0.5695,2.61,-2.8200000000000003,3.8424601494
2020-03-15 23:00:00,2.49,1.8485,3.1011372511,0.0,0.6385000000000001,0.6385000000000001,2.49,1.21,2.7684291575,2.05,-2.2815,3.0672043052,0.0,0.6385000000000001,0.6385000000000001,2.05,-2.92,3.5677583998999998
2020-03-15 23:30:00,2.18,1.8054999999999999,2.8305883222,0.0,0.6955,0.6955,2.18,1.11,2.4463237725,1.72,-2.3045,2.8756078053,0.0,0.6955,0.6955,1.72,-3.0,3.4580919594
2020-03-16 00:00:00,2.01,1.8005,2.6984996294,0.0,0.6105,0.6105,2.01,1.19,2.3358510226,1.8599999999999999,-2.3095,2.9653651124,0.0,0.6105,0.6105,1.8599999999999999,-2.92,3.4620802995
2020-03-16 00:30:00,1.96,1.838,2.6869767398,0.0,0.648,0.648,1.96,1.19,2.2929675096,1.78,-2.2720000000000002,2.8862404612,0.0,0.648,0.648,1.78,-2.92,3.4197660739
2020-03-16 01:00:00,1.8900000000000001,1.806,2.6141415417,0.0,0.556,0.556,1.8900000000000001,1.25,2.2659655778,1.9,-2.2640000000000002,2.9556210853,0.0,0.556,0.556,1.9,-2.8200000000000003,3.4003529229
2020-03-16 01:30:00,2.01,1.8639999999999999,2.7412763451,0.0,0.614,0.614,2.01,1.25,2.3669811998,1.71,-2.296,2.8628160961,0.0,0.614,0.614,1.71,-2.91,3.3752333253
2020-03-16 02:00:00,1.791,1.8425,2.5695305505,0.001,0.6325000000000001,0.6325007905000001,1.79,1.21,2.160601768,1.791,-2.2775,2.8973586678,0.001,0.6325000000000001,0.6325007905000001,1.79,-2.91,3.4164601564
2020-03-16 02:30:00,1.7425000000000002,1.8275000000000001,2.5250866322,0.0025,0.6175,0.6175050607,1.74,1.21,2.1193631119,1.8625,-2.2925,2.953720112,0.0025,0.6175,0.6175050607,1.8599999999999999,-2.91,3.4536502429000002
2020-03-16 03:00:00,1.6099999999999999,1.854,2.4554869171,0.0,0.644,0.644,1.6099999999999999,1.21,2.014000993,1.6800000000000002,-2.306,2.8530748325,0.0,0.644,0.644,1.6800000000000002,-2.95,3.3948343111
2020-03-16 03:30:00,1.76,1.9875,2.6547610533,0.0,0.6075,0.6075,1.76,1.38,2.2365151464,1.56,-2.4525,2.9066056234,0.0,0.6075,0.6075,1.56,-3.06,3.4347052275
2020-03-16 04:00:00,1.76,2.3315,2.9212141739,0.0,0.6015,0.6015,1.76,1.73,2.4678938389000002,1.56,-2.8085,3.2126736918,0.0,0.6015,0.6015,1.56,-3.41,3.7498933318
2020-03-16 04:30:00,1.88,2.4055,3.0530034802,0.0,0.5755,0.5755,1.88,1.83,2.6236043908999997,1.52,-2.8945,3.2693317742,0.0,0.5755,0.5755,1.52,-3.47,3.7883109693
