Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-16 05:00:00,1.71,2.471,3.0049860233,0.0,0.641,0.641,1.71,1.83,2.5045957758,1.52,-2.949,3.3176800629,0.0,0.641,0.641,1.52,-3.59,3.8985253622
2020-03-16 05:30:00,1.98,2.495,3.1851883775,0.0,0.585,0.585,1.98,1.9100000000000001,2.7510906928,1.58,-2.955,3.3508842117,0.0,0.585,0.585,1.58,-3.54,3.8765964453
2020-03-16 06:00:00,2.08,2.5255,3.2717808988,0.0,0.6155,0.6155,2.08,1.9100000000000001,2.8239157211,1.67,-2.9245,3.3677292424,0.0,0.6155,0.6155,1.67,-3.54,3.9141410297
2020-03-16 06:30:00,2.18,2.5045,3.320379534,0.0,0.6745,0.6745,2.18,1.83,2.8462782717,1.87,-2.8655,3.4216940614,0.0,0.6745,0.6745,1.87,-3.54,4.003560915
2020-03-16 07:00:00,2.4,2.4735,3.446476788,0.0,0.6435000000000001,0.6435000000000001,2.4,1.83,3.0180954259,2.03,-2.8965,3.5370343863,0.0,0.6435000000000001,0.6435000000000001,2.03,-3.54,4.0807474805
2020-03-16 07:30:00,2.69,2.455,3.6418573558,0.0,0.6950000000000001,0.6950000000000001,2.69,1.76,3.2146072855,2.18,-2.765,3.5210261288,0.0,0.6950000000000001,0.6950000000000001,2.18,-3.46,4.0894987468
2020-03-16 08:00:00,2.95,2.378,3.7891138806,0.0,0.618,0.618,2.95,1.76,3.435127363,2.34,-2.702,3.5744096016,0.0,0.618,0.618,2.34,-3.32,4.0617730119
2020-03-16 08:30:00,2.87,2.499,3.8055092957000003,0.0,0.639,0.639,2.87,1.8599999999999999,3.4200146199,2.2,-2.811,3.5695547341,0.0,0.639,0.639,2.2,-3.45,4.0917600125
2020-03-16 09:00:00,3.32,2.3064999999999998,4.0425662951,0.0,0.5665,0.5665,3.32,1.74,3.7483329628,2.64,-2.6335,3.7289304432,0.0,0.5665,0.5665,2.64,-3.2,4.1484454920000005
2020-03-16 09:30:00,2.71,2.0805,3.4165158056,0.0,0.6805,0.6805,2.71,1.4,3.0502622838,2.17,-2.3195,3.1763155149,0.0,0.6805,0.6805,2.17,-3.0,3.7025531731
2020-03-16 10:00:00,3.1105,2.0395,3.719512132,0.0005,0.5395,0.5395002317,3.11,1.5,3.4528394113,2.6105,-2.3105,3.4861325993,0.0005,0.5395,0.5395002317,2.61,-2.85,3.8645310194
2020-03-16 10:30:00,3.06,2.068,3.6932673880999998,0.0,0.508,0.508,3.06,1.56,3.4347052275,2.67,-2.302,3.5253516137,0.0,0.508,0.508,2.67,-2.81,3.8762094887
2020-03-16 11:00:00,2.87,2.0525,3.5284070414,0.01,0.5725,0.5725873296,2.86,1.48,3.2202484376,2.48,-2.2875,3.3738785174,0.01,0.5725,0.5725873296,2.47,-2.86,3.778954882
2020-03-16 11:30:00,3.074,2.0355,3.6868328210000003,0.014,0.4655,0.46571047870000004,3.06,1.57,3.439258641,2.714,-2.2945,3.553945167,0.014,0.4655,0.46571047870000004,2.7,-2.76,3.8610361304
2020-03-16 12:00:00,3.0515,2.028,3.6639372607,0.021500000000000002,0.518,0.5184459953,3.03,1.51,3.3854098718,2.6615,-2.302,3.5189183352,0.021500000000000002,0.518,0.5184459953,2.64,-2.8200000000000003,3.8629004647
2020-03-16 12:30:00,2.9290000000000003,2.0185,3.5571594356,0.019,0.5085000000000001,0.5088548418000001,2.91,1.51,3.2784447532,2.809,-2.3115,3.6377896105,0.019,0.5085000000000001,0.5088548418000001,2.79,-2.8200000000000003,3.9669257618
2020-03-16 13:00:00,2.982,2.016,3.5995249687,0.022,0.506,0.5064780351,2.96,1.51,3.3229053553,2.542,-2.314,3.4374932727,0.022,0.506,0.5064780351,2.52,-2.8200000000000003,3.7819042822
2020-03-16 13:30:00,2.648,2.013,3.3262701333,0.058,0.553,0.5560332724,2.59,1.46,2.9731632986000003,2.578,-2.267,3.4329831051,0.058,0.553,0.5560332724,2.52,-2.8200000000000003,3.7819042822
2020-03-16 14:00:00,2.5725,2.025,3.2738938972,0.0625,0.505,0.5088528766,2.51,1.52,2.9343653488,2.6625,-2.245,3.4826615181,0.0625,0.505,0.5088528766,2.6,-2.75,3.784507894
2020-03-16 14:30:00,2.5155000000000003,2.026,3.2299251152,0.0655,0.506,0.5102217655,2.45,1.52,2.8832100166,2.8955,-2.2439999999999998,3.6632576008,0.0655,0.506,0.5102217655,2.83,-2.75,3.9460613275
2020-03-16 15:00:00,2.7199999999999998,2.0145,3.3847614761,0.06,0.49450000000000005,0.49812674090000003,2.66,1.52,3.0636579444,2.7199999999999998,-2.2555,3.5335082072,0.06,0.49450000000000005,0.49812674090000003,2.66,-2.75,3.8259769994
2020-03-16 15:30:00,2.5675,2.006,3.2582345296,0.0675,0.5660000000000001,0.5700107455,2.5,1.44,2.8850649906,2.8075,-2.254,3.6003572392,0.0675,0.5660000000000001,0.5700107455,2.74,-2.8200000000000003,3.9319206503
2020-03-16 16:00:00,2.566,1.9649999999999999,3.231962407,0.066,0.525,0.5291323086,2.5,1.44,2.8850649906,2.856,-2.215,3.6142718492,0.066,0.525,0.5291323086,2.79,-2.74,3.910460331
2020-03-16 16:30:00,2.5915,1.691,3.0944067687,0.0915,0.491,0.4994529507,2.5,1.2,2.7730849248,3.4215,-1.909,3.9180279797,0.0915,0.491,0.4994529507,3.33,-2.4,4.1047411611
2020-03-16 17:00:00,2.556,1.5085000000000002,2.9679468071,0.08600000000000001,0.5985,0.6046472112,2.47,0.91,2.6322993751,3.146,-1.7515,3.6007038548,0.08600000000000001,0.5985,0.6046472112,3.06,-2.35,3.858250899
2020-03-16 17:30:00,2.5575,1.4965,2.9631602218,0.0575,0.5465,0.5495166058000001,2.5,0.9500000000000001,2.6744158241,3.4775,-1.8035,3.9173484017,0.0575,0.5465,0.5495166058000001,3.42,-2.35,4.1495662424
2020-03-16 18:00:00,2.6109999999999998,1.4885000000000002,3.0054871901,0.041,0.5385,0.5400585616,2.5700000000000003,0.9500000000000001,2.7399635034000003,3.751,-1.7415,4.1355559783,0.041,0.5385,0.5400585616,3.71,-2.2800000000000002,4.354595274
2020-03-16 18:30:00,2.665,1.3855,3.0036370037,0.025,0.5955,0.5960245381,2.64,0.79,2.7556668884,3.9050000000000002,-1.6245,4.2294237492,0.025,0.5955,0.5960245381,3.88,-2.22,4.4702125229
2020-03-16 19:00:00,3.1125,1.373,3.4018796642,0.022500000000000003,0.583,0.5834340151,3.09,0.79,3.1893886562000002,3.8625,-1.607,4.1834621129,0.022500000000000003,0.583,0.5834340151,3.84,-2.19,4.4205995069
2020-03-16 19:30:00,3.249,1.361,3.5225448187,0.009000000000000001,0.481,0.48108419220000004,3.24,0.88,3.3573799308,4.079,-1.669,4.4072442637,0.009000000000000001,0.481,0.48108419220000004,4.07,-2.15,4.6029772974
2020-03-16 20:00:00,3.2085,1.3525,3.4819144877,0.0285,0.36250000000000004,0.3636186189,3.18,0.99,3.3305404967,4.4585,-1.7175,4.7778686148,0.0285,0.36250000000000004,0.3636186189,4.43,-2.08,4.8940065386
2020-03-16 20:30:00,2.9005,1.3775,3.2109821706,0.0205,0.4375,0.4379800224,2.88,0.9400000000000001,3.0295214143,4.2905,-1.7025000000000001,4.6159393952,0.0205,0.4375,0.4379800224,4.27,-2.14,4.7762432936
2020-03-16 21:00:00,2.5700000000000003,1.3615,2.908364188,0.02,0.48150000000000004,0.4819151896,2.55,0.88,2.6975729833,3.85,-1.6985000000000001,4.2080164270000004,0.02,0.48150000000000004,0.4819151896,3.83,-2.18,4.4069604037
2020-03-16 21:30:00,2.442,1.339,2.785010772,0.002,0.399,0.39900501250000003,2.44,0.9400000000000001,2.614804008,3.982,-1.7810000000000001,4.3621422489,0.002,0.399,0.39900501250000003,3.98,-2.18,4.5379290431
2020-03-16 22:00:00,2.7305,1.3014999999999999,3.0248194161,0.0005,0.36150000000000004,0.3615003458,2.73,0.9400000000000001,2.8872997766,3.6905,-1.7685,4.0923565949,0.0005,0.36150000000000004,0.3615003458,3.69,-2.13,4.2606337557
2020-03-16 22:30:00,2.52,1.267,2.8205830957,0.0,0.327,0.327,2.52,0.9400000000000001,2.6896096371000002,3.52,-1.7730000000000001,3.9413105688,0.0,0.327,0.327,3.52,-2.1,4.0988291011
2020-03-16 23:00:00,2.67,1.2895,2.9650818286,0.0,0.34950000000000003,0.34950000000000003,2.67,0.9400000000000001,2.8306359709,2.99,-1.7505000000000002,3.4647294627000003,0.0,0.34950000000000003,0.34950000000000003,2.99,-2.1,3.6537788658
2020-03-16 23:30:00,2.2215,1.2595,2.5537036829,0.0015,0.3195,0.3195035211,2.22,0.9400000000000001,2.4108089928,2.9915000000000003,-1.8805,3.5334618294,0.0015,0.3195,0.3195035211,2.99,-2.2,3.7121557079
2020-03-17 00:00:00,2.013,1.2690000000000001,2.3796071104,0.023,0.329,0.3298029715,1.99,0.9400000000000001,2.2008407484,2.843,-1.871,3.4034232766,0.023,0.329,0.3298029715,2.8200000000000003,-2.2,3.576646474
2020-03-17 00:30:00,1.3679999999999999,1.29,1.8802989124,0.028,0.35000000000000003,0.3511182137,1.34,0.9400000000000001,1.6368261972,3.508,-1.85,3.9659253649,0.028,0.35000000000000003,0.3511182137,3.48,-2.2,4.1170863484
2020-03-17 01:00:00,1.451,1.266,1.92565755,0.051000000000000004,0.326,0.3299651497,1.4,0.9400000000000001,1.6862977199,3.3810000000000002,-1.874,3.8656224596,0.051000000000000004,0.326,0.3299651497,3.33,-2.2,3.9911026045
2020-03-17 01:30:00,1.888,1.276,2.2787540455,0.018000000000000002,0.396,0.3964088798,1.87,0.88,2.0667123651,2.808,-1.8639999999999999,3.3703649654,0.018000000000000002,0.396,0.3964088798,2.79,-2.26,3.5905013577
2020-03-17 02:00:00,1.9415,1.2810000000000001,2.3260230545000002,0.0115,0.311,0.3112125479,1.9300000000000002,0.97,2.1600462958,2.8515,-1.849,3.3985075033,0.0115,0.311,0.3112125479,2.84,-2.16,3.5680807166
2020-03-17 02:30:00,2.0515,1.315,2.436775995,0.0315,0.34500000000000003,0.34643505880000003,2.02,0.97,2.2408257407,2.7315,-1.905,3.3301827653,0.0315,0.34500000000000003,0.34643505880000003,2.7,-2.25,3.5146123542
2020-03-17 03:00:00,1.721,1.3805,2.206268626,0.07100000000000001,0.2805,0.2893462459,1.65,1.1,1.9830532015000002,3.021,-1.9695,3.6062960568999998,0.07100000000000001,0.2805,0.2893462459,2.95,-2.25,3.7101212918
2020-03-17 03:30:00,1.1400000000000001,1.4255,1.8252808688000002,0.08,0.3255,0.33518688820000003,1.06,1.1,1.5276125163,3.48,-2.0645,4.0463020463,0.08,0.3255,0.33518688820000003,3.4,-2.39,4.1559716072
2020-03-17 04:00:00,0.9430000000000001,1.4915,1.7646022923,0.053,0.3115,0.3159766605,0.89,1.18,1.4780054127,3.613,-2.0785,4.1682047994,0.053,0.3115,0.3159766605,3.56,-2.39,4.2878549416
2020-03-17 04:30:00,0.9055000000000001,1.4895,1.7431409868,0.0155,0.3395,0.33985364500000004,0.89,1.15,1.4541664279,3.6555,-2.0905,4.2110414983,0.0155,0.3395,0.33985364500000004,3.64,-2.43,4.376585427
2020-03-17 05:00:00,1.004,1.4605000000000001,1.7723081702,0.014,0.2605,0.2608759284,0.99,1.2,1.5556670595000002,3.654,-2.0695,4.1993506939,0.014,0.2605,0.2608759284,3.64,-2.33,4.3218630242
2020-03-17 05:30:00,1.354,1.424,1.9649661575000001,0.004,0.304,0.3040263147,1.35,1.12,1.7541094607,3.324,-2.026,3.8927691943,0.004,0.304,0.3040263147,3.32,-2.33,4.0560202169
2020-03-17 06:00:00,1.6115,1.455,2.1711649523,0.0015,0.41500000000000004,0.4150027108,1.6099999999999999,1.04,1.9166898549,3.1315,-1.975,3.702285409,0.0015,0.41500000000000004,0.4150027108,3.13,-2.39,3.9381467723
2020-03-17 06:30:00,1.8525,1.4344999999999999,2.3429781262000002,0.0125,0.3345,0.33473347610000004,1.8399999999999999,1.1,2.1437350583,3.2725,-1.9855,3.8277234095,0.0125,0.3345,0.33473347610000004,3.26,-2.32,4.0012498047
2020-03-17 07:00:00,2.063,1.4,2.4931845098,0.013000000000000001,0.30000000000000004,0.3002815346,2.05,1.1,2.3264780248,3.3529999999999998,-1.97,3.8888956016,0.013000000000000001,0.30000000000000004,0.3002815346,3.34,-2.27,4.0383783874
2020-03-17 07:30:00,2.189,1.3415,2.5673611452,0.029,0.4415,0.44245140980000003,2.16,0.9,2.34,3.3689999999999998,-1.8285,3.8332196976,0.029,0.4415,0.44245140980000003,3.34,-2.27,4.0383783874
2020-03-17 08:00:00,2.4975,1.322,2.8258078933,0.0375,0.362,0.36393715120000003,2.46,0.96,2.6406817302,3.6175,-1.798,4.0396918509,0.0375,0.362,0.36393715120000003,3.58,-2.16,4.1811481677
2020-03-17 08:30:00,2.5105,1.3545,2.8525918916,0.0505,0.3945,0.39771912200000004,2.46,0.96,2.6406817302,3.6305,-1.7655,4.0370187639,0.0505,0.3945,0.39771912200000004,3.58,-2.16,4.1811481677
2020-03-17 09:00:00,2.541,1.374,2.8886946879,0.081,0.41400000000000003,0.42184949920000003,2.46,0.96,2.6406817302,3.571,-1.746,3.9749914465,0.081,0.41400000000000003,0.42184949920000003,3.49,-2.16,4.1043513495
2020-03-17 09:30:00,2.505,1.347,2.8441930314,0.075,0.23700000000000002,0.24858398980000002,2.43,1.11,2.6715164233,3.5949999999999998,-1.7930000000000001,4.0173217446,0.075,0.23700000000000002,0.24858398980000002,3.52,-2.03,4.0634098981
2020-03-17 10:00:00,2.5515,1.35,2.8866333764,0.07150000000000001,0.24,0.25042414020000003,2.48,1.11,2.7170756338,3.6814999999999998,-1.74,4.0719825945,0.07150000000000001,0.24,0.25042414020000003,3.61,-1.98,4.1173413752
2020-03-17 10:30:00,2.5484999999999998,1.377,2.8967190492,0.0655,0.264,0.272004136,2.483,1.113,2.7210398747999998,3.6785,-1.7189999999999999,4.0603353618,0.0655,0.264,0.272004136,3.613,-1.983,4.121414563
2020-03-17 11:00:00,2.439,1.3905,2.8075276045,0.069,0.2605,0.2694833019,2.37,1.13,2.6256046923,4.039,-1.7795,4.4136312997000005,0.069,0.2605,0.2694833019,3.9699999999999998,-2.04,4.4634627813
2020-03-17 11:30:00,2.478,1.4175,2.8547837484,0.058,0.1375,0.1492322016,2.42,1.28,2.7376632371,4.238,-1.8325,4.617217804,0.058,0.1375,0.1492322016,4.18,-1.97,4.6209631031
2020-03-17 12:00:00,2.4745,1.417,2.8514977205000003,0.0545,0.227,0.2334507443,2.42,1.19,2.696757312,4.0645,-1.833,4.4587048848,0.0545,0.227,0.2334507443,4.01,-2.06,4.5081814515000005
2020-03-17 12:30:00,2.7885,1.408,3.1238111739,0.0285,0.218,0.2198550659,2.76,1.19,3.0056114187,3.8885,-1.842,4.3027196341,0.0285,0.218,0.2198550659,3.86,-2.06,4.3752942758
2020-03-17 13:00:00,2.9145000000000003,1.3715,3.221074743,0.0145,0.18150000000000002,0.1820782799,2.9,1.19,3.1346610662,3.9245,-1.7885,4.312821872,0.0145,0.18150000000000002,0.1820782799,3.91,-1.97,4.3782416562
2020-03-17 13:30:00,2.9155,1.423,3.2442363123,0.0155,0.233,0.23351498880000002,2.9,1.19,3.1346610662,3.7755,-1.827,4.1943210714,0.0155,0.233,0.23351498880000002,3.76,-2.06,4.2873301716
2020-03-17 14:00:00,3.133,1.437,3.4468330392,0.003,0.147,0.14703060910000001,3.13,1.29,3.3854098718,3.803,-1.8130000000000002,4.21304854,0.003,0.147,0.14703060910000001,3.8,-1.96,4.2756987733
2020-03-17 14:30:00,3.082,1.4375,3.4007543648,0.032,0.1975,0.20007561070000002,3.05,1.24,3.292430713,3.832,-1.8125,4.239030579,0.032,0.1975,0.20007561070000002,3.8,-2.01,4.2988486831
2020-03-17 15:00:00,3.106,1.449,3.4273658982,0.056,0.149,0.1591760032,3.05,1.3,3.31549393,3.936,-1.8210000000000002,4.3368349058,0.056,0.149,0.1591760032,3.88,-1.97,4.3514710156
2020-03-17 15:30:00,2.856,1.4525000000000001,3.2041367402,0.096,0.1525,0.1802005827,2.76,1.3,3.050835951,4.206,-1.8175,4.5818928676,0.096,0.1525,0.1802005827,4.11,-1.97,4.5577406684
2020-03-17 16:00:00,2.6865,1.4889999999999999,3.0715473706,0.0765,0.189,0.2038951937,2.61,1.3,2.9158360722000003,4.4165,-1.7810000000000001,4.7620828689,0.0765,0.189,0.2038951937,4.34,-1.97,4.7661829591
2020-03-17 16:30:00,3.123,1.4255,3.4329548861,0.063,0.1855,0.1959062276,3.06,1.24,3.3016965336,4.4030000000000005,-1.7845,4.7508787871,0.063,0.1855,0.1959062276,4.34,-1.97,4.7661829591
2020-03-17 17:00:00,2.9455,1.4045,3.2632178138,0.0855,0.1645,0.1853928262,2.86,1.24,3.1172423711,4.5755,-1.8455,4.9336670439,0.0855,0.1645,0.1853928262,4.49,-2.01,4.9193698783
2020-03-17 17:30:00,3.0465,1.4385,3.3690420745000003,0.0665,0.1285,0.14468759450000002,2.98,1.31,3.2552265666,4.5565,-1.8815,4.9296789449,0.0665,0.1285,0.14468759450000002,4.49,-2.01,4.9193698783
2020-03-17 18:00:00,3.0135,1.404,3.324514739,0.0335,0.194,0.1968711508,2.98,1.21,3.2162866788,4.5235,-1.816,4.8744136314,0.0335,0.194,0.1968711508,4.49,-2.01,4.9193698783
2020-03-17 18:30:00,3.145,1.427,3.4536001506,0.035,0.217,0.2198044586,3.11,1.21,3.3370945447,4.525,-1.7930000000000001,4.8672861021,0.035,0.217,0.2198044586,4.49,-2.01,4.9193698783
2020-03-17 19:00:00,3.402,1.3515000000000001,3.6606223856,0.042,0.18150000000000002,0.18629613520000002,3.36,1.17,3.5578785814,4.532,-1.7685,4.864834658,0.042,0.18150000000000002,0.18629613520000002,4.49,-1.9500000000000002,4.8951608758
2020-03-17 19:30:00,3.2515,1.3940000000000001,3.5377235972000003,0.07150000000000001,0.224,0.235134536,3.18,1.17,3.3884067052,4.4515,-1.786,4.7964203579,0.07150000000000001,0.224,0.235134536,4.38,-2.01,4.8191804282
2020-03-17 20:00:00,2.987,1.425,3.3095005666,0.117,0.215,0.24477336460000002,2.87,1.21,3.1146428367,4.537,-1.865,4.9053637989,0.117,0.215,0.24477336460000002,4.42,-2.08,4.8849564993
2020-03-17 20:30:00,2.7795,1.3559999999999999,3.0926293425,0.0395,0.216,0.21958198920000002,2.74,1.1400000000000001,2.9676927065000003,4.4095,-1.8639999999999999,4.7872942515,0.0395,0.216,0.21958198920000002,4.37,-2.08,4.8397623909
2020-03-17 21:00:00,2.982,1.3235000000000001,3.262510728,0.042,0.2735,0.2767060715,2.94,1.05,3.1218744369,3.862,-1.8065,4.2636236056,0.042,0.2735,0.2767060715,3.8200000000000003,-2.08,4.3495746919
2020-03-17 21:30:00,2.7305,1.35,3.0460023391,0.0805,0.16,0.1791096033,2.65,1.19,2.9049268493,4.0505,-1.85,4.4529821749,0.0805,0.16,0.1791096033,3.9699999999999998,-2.01,4.4498314575
2020-03-17 22:00:00,2.4805,1.34,2.8193049232,0.1005,0.22,0.2418682493,2.38,1.12,2.6303611919,3.8905000000000003,-1.8399999999999999,4.3036717173,0.1005,0.22,0.2418682493,3.79,-2.06,4.3136643356
2020-03-17 22:30:00,2.298,1.3625,2.6715557733,0.138,0.14250000000000002,0.1983689744,2.16,1.22,2.4807257003,3.838,-1.9175,4.2903438382,0.138,0.14250000000000002,0.1983689744,3.7,-2.06,4.2348081421
2020-03-17 23:00:00,1.9595,1.446,2.4352733419,0.1595,0.146,0.21623193570000002,1.8,1.3,2.2203603311,3.5495,-2.074,4.111012801,0.1595,0.146,0.21623193570000002,3.39,-2.22,4.0522216129
2020-03-17 23:30:00,1.824,1.766,2.5388446191,0.164,0.216,0.2712047197,1.6600000000000001,1.55,2.2711450856,3.184,-2.384,3.9776012872,0.164,0.216,0.2712047197,3.02,-2.6,3.9850219573
2020-03-18 00:00:00,1.7635,1.786,2.5099259451,0.17350000000000002,0.136,0.2204501077,1.5899999999999999,1.65,2.2914187745,3.2435,-2.434,4.0552001492,0.17350000000000002,0.136,0.2204501077,3.07,-2.5700000000000003,4.0037232672
2020-03-18 00:30:00,1.671,1.798,2.4545967082,0.171,0.148,0.2261526033,1.5,1.65,2.2299103121,3.241,-2.362,4.0103771643,0.171,0.148,0.2261526033,3.07,-2.51,3.9654760118
2020-03-18 01:00:00,1.5885,1.7705000000000002,2.3786556077,0.1685,0.2205,0.277511261,1.42,1.55,2.1021179796,3.0685000000000002,-2.3595,3.8707793143,0.1685,0.2205,0.277511261,2.9,-2.58,3.8815460837
2020-03-18 01:30:00,1.8715000000000002,1.7465000000000002,2.5598387645000003,0.1515,0.14650000000000002,0.2107474792,1.72,1.6,2.3491274976,3.0115,-2.3635,3.8282194948,0.1515,0.14650000000000002,0.2107474792,2.86,-2.51,3.8052200988
2020-03-18 02:00:00,1.862,1.7375,2.5467528836,0.14200000000000002,0.1975,0.2432493577,1.72,1.54,2.3086792761,2.802,-2.3125,3.6330235686,0.14200000000000002,0.1975,0.2432493577,2.66,-2.51,3.6572804104000003
2020-03-18 02:30:00,1.768,1.756,2.491858744,0.158,0.156,0.2220360331,1.6099999999999999,1.6,2.2698237817,2.888,-2.354,3.7258368188,0.158,0.156,0.2220360331,2.73,-2.51,3.7085037414
2020-03-18 03:00:00,1.7415,1.7525,2.4706433373,0.1315,0.1525,0.2013665811,1.6099999999999999,1.6,2.2698237817,2.8615,-2.3575,3.7075582935,0.1315,0.1525,0.2013665811,2.73,-2.51,3.7085037414
2020-03-18 03:30:00,1.7530000000000001,2.261,2.8609666199,0.14300000000000002,0.131,0.19393297810000001,1.6099999999999999,2.13,2.6700187265,2.923,-2.879,4.1027515158,0.14300000000000002,0.131,0.19393297810000001,2.7800000000000002,-3.01,4.0973772099
2020-03-18 04:00:00,1.665,2.319,2.8548180327,0.17500000000000002,0.129,0.2174074516,1.49,2.19,2.6488110540000003,2.885,-2.9210000000000003,4.1055408901,0.17500000000000002,0.129,0.2174074516,2.71,-3.05,4.0800245097
2020-03-18 04:30:00,1.5875,2.302,2.7963119014,0.1575,0.182,0.2406870375,1.43,2.12,2.557205506,2.7275,-2.868,3.9578630914,0.1575,0.182,0.2406870375,2.5700000000000003,-3.05,3.9884082038
2020-03-18 05:00:00,1.6059999999999999,2.29,2.7970227028,0.176,0.13,0.21880585,1.43,2.16,2.590463279,2.7960000000000003,-2.86,3.9996519849,0.176,0.13,0.21880585,2.62,-2.99,3.9754873915
2020-03-18 05:30:00,1.5245000000000002,2.342,2.7944702986000003,0.17450000000000002,0.182,0.2521393464,1.35,2.16,2.5471749057,2.9245,-2.918,4.1312739258,0.17450000000000002,0.182,0.2521393464,2.75,-3.1,4.143971525
2020-03-18 06:00:00,1.591,2.3725,2.8565778915,0.171,0.21250000000000002,0.2727585929,1.42,2.16,2.5849564793,3.071,-2.8875,4.2152932579,0.171,0.21250000000000002,0.2727585929,2.9,-3.1,4.2449970554
2020-03-18 06:30:00,1.686,2.422,2.9510472717000003,0.166,0.192,0.25381095330000003,1.52,2.23,2.698758974,3.356,-2.938,4.4603340682,0.166,0.192,0.25381095330000003,3.19,-3.13,4.4691162437
2020-03-18 07:00:00,1.6665,2.339,2.8719580864000003,0.14650000000000002,0.169,0.2236587803,1.52,2.17,2.6493961576,3.5065,-2.891,4.5446037506,0.14650000000000002,0.169,0.2236587803,3.36,-3.06,4.5445791884
2020-03-18 07:30:00,1.854,2.269,2.9301325909,0.134,0.219,0.2567430622,1.72,2.05,2.6759857997000003,3.544,-2.801,4.5172488309,0.134,0.219,0.2567430622,3.41,-3.02,4.5550521402
2020-03-18 08:00:00,1.967,2.346,3.0615037155,0.117,0.186,0.2197384809,1.85,2.16,2.8439585088,3.827,-2.864,4.7800026151,0.117,0.186,0.2197384809,3.71,-3.05,4.8027700341
2020-03-18 08:30:00,2.0915,2.3755,3.1650233017,0.12150000000000001,0.1355,0.1819958791,1.97,2.24,2.9830353669000003,4.1315,-2.9145000000000003,5.0560461331,0.12150000000000001,0.1355,0.1819958791,4.01,-3.05,5.0381147268
2020-03-18 09:00:00,2.241,2.379,3.2682903788,0.14100000000000001,0.139,0.1979949494,2.1,2.24,3.0704397079,4.041,-2.831,4.9339884475,0.14100000000000001,0.139,0.1979949494,3.9,-2.9699999999999998,4.9021321892
2020-03-18 09:30:00,2.421,2.363,3.3830474428,0.131,0.123,0.1796941847,2.29,2.24,3.2033888306,4.031,-2.847,4.935014691,0.131,0.123,0.1796941847,3.9,-2.9699999999999998,4.9021321892
2020-03-18 10:00:00,2.4685,2.3575,3.4133998447,0.11850000000000001,0.2175,0.24768629350000002,2.35,2.14,3.1783800905,3.7785,-2.8025,4.7043669606,0.11850000000000001,0.2175,0.24768629350000002,3.66,-3.02,4.7451027386
2020-03-18 10:30:00,2.7825,2.35,3.6420881716,0.1325,0.06,0.1454518821,2.65,2.29,3.5023706257000002,4.0725,-2.79,4.9365328167,0.1325,0.06,0.1454518821,3.94,-2.85,4.8627255732
2020-03-18 11:00:00,2.5515,2.0845,3.2947370912,0.1515,0.1545,0.21638507340000002,2.4,1.9300000000000002,3.0797564839,4.0315,-2.5055,4.7466327539,0.1515,0.1545,0.21638507340000002,3.88,-2.66,4.7042533945
2020-03-18 11:30:00,2.802,1.9295,3.40208381,0.152,0.1295,0.1996853775,2.65,1.8,3.2035136959,4.092,-2.3405,4.7140645148,0.152,0.1295,0.1996853775,3.94,-2.47,4.6502150488
2020-03-18 12:00:00,2.857,1.9215,3.4430526063,0.117,0.12150000000000001,0.1686749833,2.74,1.8,3.2783532452,4.247,-2.3485,4.8530878056999995,0.117,0.12150000000000001,0.1686749833,4.13,-2.47,4.8122551886
2020-03-18 12:30:00,2.77,1.9565000000000001,3.3912818004,0.14,0.1565,0.2099815468,2.63,1.8,3.1869891748,4.43,-2.3535,5.0163594618,0.14,0.1565,0.2099815468,4.29,-2.51,4.9703319809
2020-03-18 13:00:00,2.814,1.9285,3.4114085434,0.094,0.1285,0.1592113375,2.7199999999999998,1.8,3.2616560211,4.384,-2.3515,4.9748375099,0.094,0.1285,0.1592113375,4.29,-2.48,4.9552497414
2020-03-18 13:30:00,2.6635,1.9580000000000002,3.3057519946,0.0335,0.268,0.2700856346,2.63,1.69,3.1261797773,4.1735,-2.332,4.7808290338,0.0335,0.268,0.2700856346,4.14,-2.6,4.8887217143
2020-03-18 14:00:00,2.9915000000000003,1.99,3.5929336551,0.0115,0.2,0.2003303522,2.98,1.79,3.4762767439,3.8415,-2.33,4.4928857375,0.0115,0.2,0.2003303522,3.83,-2.5300000000000002,4.5901851814
2020-03-18 14:30:00,3.093,1.9775,3.6711245212,0.003,0.1875,0.1875239985,3.09,1.79,3.5710222626,3.6029999999999998,-2.3425000000000002,4.2975475855,0.003,0.1875,0.1875239985,3.6,-2.5300000000000002,4.4001022715
2020-03-18 15:00:00,3.34,2.01,3.8981662356,0.0,0.17,0.17,3.34,1.8399999999999999,3.8132925406,3.41,-2.36,4.1470109718,0.0,0.17,0.17,3.41,-2.5300000000000002,4.2460569944
2020-03-18 15:30:00,3.44,2.0335,3.9960883686,0.0,0.2335,0.2335,3.44,1.8,3.8824734384,3.35,-2.3765,4.1073412629,0.0,0.2335,0.2335,3.35,-2.61,4.2467163786
2020-03-18 16:00:00,3.69,1.9765000000000001,4.1860067188,0.0,0.17650000000000002,0.17650000000000002,3.69,1.8,4.1056181021,3.24,-2.3635,4.0104528734,0.0,0.17650000000000002,0.17650000000000002,3.24,-2.54,4.1169406117
2020-03-18 16:30:00,3.77,1.8385,4.194398914,0.0,0.3185,0.3185,3.77,1.52,4.0648862223,2.98,-2.2515,3.7349233259,0.0,0.3185,0.3185,2.98,-2.5700000000000003,3.9351365923
2020-03-18 17:00:00,3.85,1.8375,4.2660176101000005,0.0,0.23750000000000002,0.23750000000000002,3.85,1.6,4.1692325433,3.03,-2.2525,3.7755339026,0.0,0.23750000000000002,0.23750000000000002,3.03,-2.49,3.9218618028
2020-03-18 17:30:00,3.79,1.8615,4.2224734753,0.0,0.2615,0.2615,3.79,1.6,4.1138911021,3.11,-2.2285,3.8260047373,0.0,0.2615,0.2615,3.11,-2.49,3.9839929719000002
2020-03-18 18:00:00,3.74,1.85,4.1725411921,0.0,0.33,0.33,3.74,1.52,4.0370781513,3.11,-2.26,3.8444375401,0.0,0.33,0.33,3.11,-2.59,4.0472459772
2020-03-18 18:30:00,3.93,1.8599999999999999,4.3479305422,0.0,0.28,0.28,3.93,1.58,4.2357171766,3.27,-2.23,3.9580045477,0.0,0.28,0.28,3.27,-2.51,4.1222566635
2020-03-18 19:00:00,4.1,1.867,4.5050736953,0.0,0.34700000000000003,0.34700000000000003,4.1,1.52,4.3726879605,3.32,-2.243,4.0066755546,0.0,0.34700000000000003,0.34700000000000003,3.32,-2.59,4.2107600264
2020-03-18 19:30:00,4.31,1.8355000000000001,4.6845661752000005,0.0,0.23550000000000001,0.23550000000000001,4.31,1.6,4.5974014399000005,3.51,-2.2445,4.1662789453,0.0,0.23550000000000001,0.23550000000000001,3.51,-2.48,4.29773196
2020-03-18 20:00:00,3.87,1.8375,4.2840758922,0.0,0.35750000000000004,0.35750000000000004,3.87,1.48,4.1433440601000004,3.2800000000000002,-2.2725,3.9903203192000003,0.0,0.35750000000000004,0.35750000000000004,3.2800000000000002,-2.63,4.2042002807
2020-03-18 20:30:00,3.81,1.7555,4.1949827473,0.0,0.2755,0.2755,3.81,1.48,4.0873585602,3.2800000000000002,-2.2845,3.9971665277,0.0,0.2755,0.2755,3.2800000000000002,-2.56,4.1607691597
2020-03-18 21:00:00,3.7199999999999998,1.8175,4.1402543702,0.0,0.2275,0.2275,3.7199999999999998,1.5899999999999999,4.0455531142,3.2800000000000002,-2.2725,3.9903203192000003,0.0,0.2275,0.2275,3.2800000000000002,-2.5,4.1241241494
2020-03-18 21:30:00,3.47,1.8,3.9090791755,0.0,0.32,0.32,3.47,1.48,3.772439529,2.9699999999999998,-2.27,3.7381546249,0.0,0.32,0.32,2.9699999999999998,-2.59,3.9406852196
2020-03-18 22:00:00,3.35,1.7795,3.7932993884,0.0,0.2495,0.2495,3.35,1.53,3.6828521556,2.8,-2.3005,3.6238515767,0.0,0.2495,0.2495,2.8,-2.55,3.7871493237
2020-03-18 22:30:00,3.1,1.792,3.5806792652,0.0,0.262,0.262,3.1,1.53,3.4570073763,2.63,-2.338,3.5189691672,0.0,0.262,0.262,2.63,-2.6,3.698229306
2020-03-18 23:00:00,2.92,1.7815,3.4205470688,0.0,0.2515,0.2515,2.92,1.53,3.2965588118999998,2.52,-2.3485,3.4446846372,0.0,0.2515,0.2515,2.52,-2.6,3.6208286344
2020-03-18 23:30:00,2.64,1.772,3.1795572019,0.0,0.242,0.242,2.64,1.53,3.0513111936,2.46,-2.358,3.4076038502,0.0,0.242,0.242,2.46,-2.6,3.5793295462
2020-03-19 00:00:00,2.39,1.8455,3.0195976967,0.0,0.2155,0.2155,2.39,1.63,2.8929223979,2.46,-2.5045,3.5105726385000002,0.0,0.2155,0.2155,2.46,-2.7199999999999998,3.6674241642
2020-03-19 00:30:00,2.5,1.862,3.1172173489,0.0,0.192,0.192,2.5,1.67,3.0064763428,2.26,-2.478,3.3538163337,0.0,0.192,0.192,2.26,-2.67,3.4980708969
2020-03-19 01:00:00,2.43,1.8860000000000001,3.0760195058,0.0,0.256,0.256,2.43,1.63,2.9260553652,2.11,-2.484,3.2591956063,0.0,0.256,0.256,2.11,-2.74,3.4582799193
2020-03-19 01:30:00,2.3715,1.9175,3.0497243318,0.0015,0.28750000000000003,0.287503913,2.37,1.63,2.8764213878,2.0815,-2.4525,3.2167372445,0.0015,0.28750000000000003,0.287503913,2.08,-2.74,3.440058139
2020-03-19 02:00:00,2.3705,1.9605000000000001,3.0761714029,0.0005,0.1705,0.1705007331,2.37,1.79,2.970016835,2.2705,-2.5695,3.428921186,0.0005,0.1705,0.1705007331,2.27,-2.74,3.5581596367
2020-03-19 02:30:00,2.101,2.245,3.0747725119,0.001,0.185,0.1850027027,2.1,2.06,2.9417001887,2.401,-2.855,3.7303922046,0.001,0.185,0.1850027027,2.4,-3.04,3.8731898998
2020-03-19 03:00:00,1.881,2.2145,2.9055414728,0.001,0.1245,0.12450401600000001,1.88,2.09,2.8111385594,2.721,-2.8655,3.9515732626,0.001,0.1245,0.12450401600000001,2.7199999999999998,-2.99,4.042091043
2020-03-19 03:30:00,1.49,2.248,2.6969619945,0.0,0.298,0.298,1.49,1.9500000000000002,2.4540986125,2.6,-2.892,3.8889155301000002,0.0,0.298,0.298,2.6,-3.19,4.1153493169
2020-03-19 04:00:00,1.8025,2.262,2.8923433838,0.0025,0.17200000000000001,0.1720181676,1.8,2.09,2.7582784486,2.6925,-2.918,3.9704257014,0.0025,0.17200000000000001,0.1720181676,2.69,-3.09,4.0968524504
2020-03-19 04:30:00,1.5,2.301,2.7467437085,0.0,0.431,0.431,1.5,1.87,2.3972692798,2.13,-2.8890000000000002,3.5893204092,0.0,0.431,0.431,2.13,-3.32,3.9445278551
2020-03-19 05:00:00,1.234,2.34,2.645440606,0.004,0.51,0.510015686,1.23,1.83,2.204948979,1.964,-2.89,3.4941946139,0.004,0.51,0.510015686,1.96,-3.4,3.9244872277000002
2020-03-19 05:30:00,1.6045,2.2855,2.7924774842,0.0045000000000000005,0.4555,0.4555222278,1.6,1.83,2.4308229059,2.1445,-2.8745000000000003,3.5863115453,0.0045000000000000005,0.4555,0.4555222278,2.14,-3.33,3.958345614
2020-03-19 06:00:00,1.815,2.3075,2.9357760899,0.015,0.47750000000000004,0.477735544,1.8,1.83,2.5668852721,2.385,-2.8525,3.7181959670999998,0.015,0.47750000000000004,0.477735544,2.37,-3.33,4.0872729295
2020-03-19 06:30:00,1.8945,2.1985,2.9021599715,0.0145,0.5085000000000001,0.5087066935,1.88,1.69,2.5279438284999998,2.2945,-2.7515,3.5826641623,0.0145,0.5085000000000001,0.5087066935,2.2800000000000002,-3.26,3.9781905435000002
2020-03-19 07:00:00,2.0435,2.184,2.9909443743,0.0135,0.494,0.49418442910000004,2.03,1.69,2.6414011433,2.3435,-2.706,3.5797246053,0.0135,0.494,0.49418442910000004,2.33,-3.2,3.9583961399
2020-03-19 07:30:00,2.2895,1.935,2.9976716381,0.0195,0.465,0.4654086914,2.27,1.47,2.704403816,2.7895000000000003,-2.465,3.7225710537000003,0.0195,0.465,0.4654086914,2.77,-2.93,4.032096229
2020-03-19 08:00:00,2.37,1.7045,2.9192842016,0.02,0.4645,0.4649303711,2.35,1.24,2.6570848688,3.04,-2.2255,3.767552289,0.02,0.4645,0.4649303711,3.02,-2.69,4.0443170004
2020-03-19 08:30:00,2.2945,1.7469999999999999,2.8838757341,0.0245,0.397,0.397755264,2.27,1.35,2.6410982564000003,2.9445,-2.233,3.6954525095,0.0245,0.397,0.397755264,2.92,-2.63,3.9297964324
2020-03-19 09:00:00,2.6445,1.763,3.1782934493,0.0145,0.41300000000000003,0.4132544616,2.63,1.35,2.9562476216,3.1445,-2.217,3.8474627029,0.0145,0.41300000000000003,0.4132544616,3.13,-2.63,4.08825146
2020-03-19 09:30:00,3.052,1.786,3.5361702448,0.032,0.296,0.2977247051,3.02,1.49,3.3675658865,3.532,-2.2640000000000002,4.1953212034,0.032,0.296,0.2977247051,3.5,-2.56,4.3363117969000005
2020-03-19 10:00:00,2.871,1.7995,3.3883390105,0.051000000000000004,0.34950000000000003,0.3532014298,2.8200000000000003,1.45,3.170946231,3.411,-2.2405,4.0810245344,0.051000000000000004,0.34950000000000003,0.3532014298,3.36,-2.59,4.2423696209
2020-03-19 10:30:00,2.9565,1.8250000000000002,3.4744089066,0.0465,0.375,0.3778720021,2.91,1.45,3.251245915,3.2565,-2.215,3.9384028806,0.0465,0.375,0.3778720021,3.21,-2.59,4.1245848276
2020-03-19 11:00:00,3.135,1.8165,3.623244023,0.075,0.47650000000000003,0.4823663027,3.06,1.34,3.3405388787,3.125,-2.1635,3.8008363882,0.075,0.47650000000000003,0.4823663027,3.05,-2.64,4.0338691104
2020-03-19 11:30:00,3.2165,1.8210000000000002,3.6962025445,0.0565,0.41100000000000003,0.4148653396,3.16,1.4100000000000001,3.4603034549,2.9565,-2.159,3.6608978748,0.0565,0.41100000000000003,0.4148653396,2.9,-2.5700000000000003,3.8749064505
2020-03-19 12:00:00,3.3545,1.8255,3.819047067,0.0345,0.35550000000000004,0.3571701275,3.32,1.47,3.6308814357,3.2645,-2.2145,3.9447395985,0.0345,0.35550000000000004,0.3571701275,3.23,-2.5700000000000003,4.1276870036
2020-03-19 12:30:00,3.3905,1.4485000000000001,3.6869557225,0.0205,0.3185,0.3191590513,3.37,1.13,3.5544057169,3.4605,-1.8415,3.9199722576,0.0205,0.3185,0.3191590513,3.44,-2.16,4.0619207279
2020-03-19 13:00:00,3.2685,1.4845000000000002,3.5898234636,0.0085,0.4045,0.40458929790000003,3.26,1.08,3.4342393627,3.3485,-1.7855,3.7947941313999998,0.0085,0.4045,0.40458929790000003,3.34,-2.19,3.9939579367
2020-03-19 13:30:00,2.7605,1.494,3.1388526964,0.0205,0.554,0.5543791573,2.74,0.9400000000000001,2.8967568072,3.1105,-1.786,3.5867821581,0.0205,0.554,0.5543791573,3.09,-2.34,3.8760417954
2020-03-19 14:00:00,3.2545,1.4895,3.5791591890000003,0.044500000000000005,0.4395,0.4417470996,3.21,1.05,3.3773658375,3.0945,-1.7605,3.5602374219,0.044500000000000005,0.4395,0.4417470996,3.05,-2.2,3.7606515393
2020-03-19 14:30:00,3.07,1.5470000000000002,3.4377476638,0.01,0.497,0.4971005934,3.06,1.05,3.2351352367,2.85,-1.703,3.3200465358,0.01,0.497,0.4971005934,2.84,-2.2,3.5924364991
2020-03-19 15:00:00,3.1955,1.5055,3.53238595,0.0155,0.4555,0.45576364490000004,3.18,1.05,3.3488654795,3.3155,-1.7445,3.7464410445,0.0155,0.4555,0.45576364490000004,3.3,-2.2,3.966106403
2020-03-19 15:30:00,2.9475,1.5055,3.3097260460999998,0.0175,0.41550000000000004,0.41586836860000004,2.93,1.09,3.1261797773,3.3775,-1.7845,3.8199406409,0.0175,0.41550000000000004,0.41586836860000004,3.36,-2.2,4.0161673272
2020-03-19 16:00:00,3.1925,1.4825,3.5199236497,0.0025,0.3425,0.342509124,3.19,1.1400000000000001,3.3875802574,3.4225,-1.8275000000000001,3.8798534122,0.0025,0.3425,0.342509124,3.42,-2.17,4.0503456643
2020-03-19 16:30:00,3.13,1.494,3.4682756523,0.0,0.394,0.394,3.13,1.1,3.3176648414,3.81,-1.816,4.2206582425,0.0,0.394,0.394,3.81,-2.21,4.4045658129
2020-03-19 17:00:00,3.0865,1.4815,3.4236419936,0.006500000000000001,0.4615,0.4615457724,3.08,1.02,3.2445030436,3.6665,-1.7885,4.079455172,0.006500000000000001,0.4615,0.4615457724,3.66,-2.25,4.2962890964
2020-03-19 17:30:00,3.085,1.492,3.4268482604,0.005,0.41200000000000003,0.4120303387,3.08,1.08,3.2638627422,3.665,-1.838,4.1000571947,0.005,0.41200000000000003,0.4120303387,3.66,-2.25,4.2962890964
2020-03-19 18:00:00,3.141,1.478,3.4713635649,0.011,0.498,0.4981214711,3.13,0.98,3.2798323128,3.8609999999999998,-1.792,4.2565931213,0.011,0.498,0.4981214711,3.85,-2.29,4.4795758728
2020-03-19 18:30:00,3.1875,1.5055,3.5251505642,0.0175,0.48550000000000004,0.4858152941,3.17,1.02,3.3300600595,3.8675,-1.8045,4.2677601268,0.0175,0.48550000000000004,0.4858152941,3.85,-2.29,4.4795758728
2020-03-19 19:00:00,3.4385,1.434,3.7255386523,0.0085,0.464,0.4640778491,3.43,0.97,3.564519603,3.8885,-1.716,4.2503044891,0.0085,0.464,0.4640778491,3.88,-2.18,4.4504831198
2020-03-19 19:30:00,3.2875,1.3615,3.5582774625,0.0475,0.5015000000000001,0.5037444789000001,3.24,0.86,3.3521933118,3.8775,-1.6785,4.2252063263,0.0475,0.5015000000000001,0.5037444789000001,3.83,-2.18,4.4069604037
2020-03-19 20:00:00,3.166,1.345,3.4398518863,0.066,0.395,0.4004759668,3.1,0.9500000000000001,3.2422985673999998,4.006,-1.695,4.3498345946,0.066,0.395,0.4004759668,3.94,-2.09,4.4600112107
2020-03-19 20:30:00,2.81,1.3905,3.1352177357,0.06,0.5505,0.5537601015,2.75,0.84,2.8754304026,3.74,-1.6295000000000002,4.0795674097,0.06,0.5505,0.5537601015,3.68,-2.18,4.2772421021
2020-03-19 21:00:00,3.0785,1.3065,3.3442644184,0.0385,0.40650000000000003,0.4083191154,3.04,0.9,3.1704258389,3.7185,-1.6835,4.0818395975,0.0385,0.40650000000000003,0.4083191154,3.68,-2.09,4.2320798669
2020-03-19 21:30:00,2.665,1.287,2.9594921862,0.035,0.467,0.46830972660000003,2.63,0.8200000000000001,2.7548684179,3.365,-1.693,3.7668918222,0.035,0.467,0.46830972660000003,3.33,-2.16,3.9691938728
2020-03-19 22:00:00,2.3945,1.2875,2.7186920569,0.0845,0.4675,0.4750752572,2.31,0.8200000000000001,2.451224184,3.2445,-1.7225000000000001,3.6733889666,0.0845,0.4675,0.4750752572,3.16,-2.19,3.8446976474000003
2020-03-19 22:30:00,2.172,1.4105,2.5898058325,0.10200000000000001,0.3905,0.4036015981,2.07,1.02,2.3076611536,3.542,-1.9095,4.023922744,0.10200000000000001,0.3905,0.4036015981,3.44,-2.3,4.1380671817
2020-03-19 23:00:00,1.7685,1.4335,2.2765136723,0.08850000000000001,0.41350000000000003,0.42286463560000004,1.6800000000000002,1.02,1.9654007225,3.0685000000000002,-1.8865,3.6020236673,0.08850000000000001,0.41350000000000003,0.42286463560000004,2.98,-2.3,3.7643591752
2020-03-19 23:30:00,1.701,1.3845,2.1932262195,0.091,0.48450000000000004,0.49297185520000003,1.6099999999999999,0.9,1.844478246,2.991,-1.8855,3.5357023701,0.091,0.48450000000000004,0.49297185520000003,2.9,-2.37,3.7452503254
2020-03-20 00:00:00,1.4845000000000002,1.322,1.9878189681,0.0945,0.342,0.3548157973,1.3900000000000001,0.98,1.7007351352,3.1845,-1.948,3.7330609759,0.0945,0.342,0.3548157973,3.09,-2.29,3.846062922
2020-03-20 00:30:00,1.4245,1.366,1.9736150207,0.0945,0.466,0.47548527840000004,1.33,0.9,1.6058953889,2.7145,-1.824,3.2703954272,0.0945,0.466,0.47548527840000004,2.62,-2.29,3.4797270008
2020-03-20 01:00:00,1.5594999999999999,1.345,2.0593846775,0.0795,0.405,0.4127290273,1.48,0.9400000000000001,1.7532826355000002,2.9295,-1.885,3.4835607143000002,0.0795,0.405,0.4127290273,2.85,-2.29,3.6560361049
2020-03-20 01:30:00,1.4995,1.3665,2.0287489988,0.08950000000000001,0.42650000000000005,0.4357895134,1.4100000000000001,0.9400000000000001,1.6946090995,2.7695,-1.8635000000000002,3.3380776654,0.08950000000000001,0.42650000000000005,0.4357895134,2.68,-2.29,3.5251241113000003
2020-03-20 02:00:00,1.6195,1.2915,2.071413165,0.1095,0.49150000000000005,0.5035498982000001,1.51,0.8,1.7088300091000002,2.3295,-1.7985,2.942987003,0.1095,0.49150000000000005,0.5035498982000001,2.22,-2.29,3.1894356868
2020-03-20 02:30:00,1.9,1.2445,2.27129484,0.1,0.3645,0.3779685834,1.8,0.88,2.0035967658,2.32,-1.7955,2.9336360118,0.1,0.3645,0.3779685834,2.22,-2.16,3.0974182798
2020-03-20 03:00:00,1.811,1.168,2.1549814384,0.051000000000000004,0.458,0.4608307715,1.76,0.71,1.8978145326,2.101,-1.702,2.7038870169,0.051000000000000004,0.458,0.4608307715,2.05,-2.16,2.9779355265
2020-03-20 03:30:00,1.734,1.456,2.264219954,0.064,0.436,0.4406722138,1.67,1.02,1.9568597293,2.194,-2.004,2.9714730354,0.064,0.436,0.4406722138,2.13,-2.44,3.2389041357
2020-03-20 04:00:00,1.8965,1.7755,2.5979054062999998,0.0465,0.3655,0.3684460612,1.85,1.4100000000000001,2.3260696464,2.3365,-2.3645,3.324167941,0.0465,0.3655,0.3684460612,2.29,-2.73,3.5632850012
2020-03-20 04:30:00,1.655,1.822,2.4614444946000003,0.045,0.41200000000000003,0.4144502383,1.6099999999999999,1.4100000000000001,2.1401401823,2.285,-2.318,3.2548961581,0.045,0.41200000000000003,0.4144502383,2.24,-2.73,3.5313595116
2020-03-20 05:00:00,1.8485,1.893,2.6458271391,0.0585,0.363,0.3676836276,1.79,1.53,2.3547823679,2.2085,-2.487,3.3260549078,0.0585,0.363,0.3676836276,2.15,-2.85,3.5700140056
2020-03-20 05:30:00,1.983,2.2385,2.9905135429,0.033,0.34850000000000003,0.3500589236,1.9500000000000002,1.8900000000000001,2.7156214758,2.463,-2.8115,3.7377668801,0.033,0.34850000000000003,0.3500589236,2.43,-3.16,3.9862890011000003
2020-03-20 06:00:00,1.5765,2.2925,2.7822488206,0.0465,0.49250000000000005,0.4946903072,1.53,1.8,2.3623928547,2.3965,-2.7575000000000003,3.6533571547,0.0465,0.49250000000000005,0.4946903072,2.35,-3.25,4.010610926
2020-03-20 06:30:00,1.8715000000000002,2.2975,2.9632783366,0.061500000000000006,0.35750000000000004,0.3627512922,1.81,1.94,2.6532432983,3.0115,-2.8025,4.1137742403,0.061500000000000006,0.35750000000000004,0.3627512922,2.95,-3.16,4.3229735137
2020-03-20 07:00:00,2.097,2.271,3.09109204,0.067,0.431,0.4361765698,2.03,1.8399999999999999,2.7397992627,2.827,-2.729,3.9292963747,0.067,0.431,0.4361765698,2.76,-3.16,4.1956167604
2020-03-20 07:30:00,1.976,2.3535,3.0730340463,0.076,0.5135000000000001,0.5190936813,1.9,1.8399999999999999,2.6449196585,2.726,-2.6465,3.7993470821,0.076,0.5135000000000001,0.5190936813,2.65,-3.16,4.1240877779
2020-03-20 08:00:00,2.3815,2.19,3.2353735874,0.12150000000000001,0.41000000000000003,0.4276239586,2.26,1.78,2.876803782,2.8315,-2.63,3.864491202,0.12150000000000001,0.41000000000000003,0.4276239586,2.71,-3.04,4.0725544809
2020-03-20 08:30:00,2.3955,1.939,3.0819054577,0.1355,0.339,0.3650770467,2.26,1.6,2.769043156,3.0655,-2.341,3.8571454795,0.1355,0.339,0.3650770467,2.93,-2.68,3.9708059635
2020-03-20 09:00:00,2.1855,1.7570000000000001,2.8041860227,0.1555,0.397,0.4263675058,2.03,1.3599999999999999,2.4434606606,3.2555,-2.143,3.897528608,0.1555,0.397,0.4263675058,3.1,-2.54,4.007692603
2020-03-20 09:30:00,2.179,1.5155,2.6542006800999998,0.149,0.28550000000000003,0.3220423109,2.03,1.23,2.373562723,3.559,-1.9245,4.0460080635,0.149,0.28550000000000003,0.3220423109,3.41,-2.21,4.063520641
2020-03-20 10:00:00,1.768,1.4785,2.304731275,0.148,0.41850000000000004,0.44389891870000003,1.62,1.06,1.9359752065,3.478,-1.7915,3.9122827416,0.148,0.41850000000000004,0.44389891870000003,3.33,-2.21,3.996623575
2020-03-20 10:30:00,2.125,1.443,2.5686327102,0.155,0.313,0.3492763949,1.97,1.13,2.2710790387,3.755,-1.767,4.1499775903,0.155,0.313,0.3492763949,3.6,-2.08,4.1576916673
2020-03-20 11:00:00,2.5345,1.2525,2.8270915266000003,0.1345,0.1825,0.2267079619,2.4,1.07,2.6277176408000003,4.0745,-1.5775000000000001,4.3692169207,0.1345,0.1825,0.2267079619,3.94,-1.76,4.3152288468
2020-03-20 11:30:00,2.6955,0.9295,2.8512612122,0.1155,0.20950000000000002,0.2392289698,2.58,0.72,2.6785817143,4.2455,-1.2605,4.4286714148,0.1155,0.20950000000000002,0.2392289698,4.13,-1.47,4.3838111272999996
2020-03-20 12:00:00,2.717,0.9315,2.8722432435,0.137,0.21150000000000002,0.2519945436,2.58,0.72,2.6785817143,4.227,-1.2585,4.410368607,0.137,0.21150000000000002,0.2519945436,4.09,-1.47,4.3461477195
2020-03-20 12:30:00,2.6545,0.9845,2.8311853525,0.1645,0.2645,0.3114811391,2.49,0.72,2.5920069444,4.3145,-1.2855,4.501935195,0.1645,0.2645,0.3114811391,4.15,-1.55,4.4300112867
2020-03-20 13:00:00,2.9225000000000003,1.0015,3.089337874,0.1525,0.1915,0.244802982,2.77,0.81,2.886000693,4.4825,-1.3185,4.6723921603,0.1525,0.1915,0.244802982,4.33,-1.51,4.5857387627
2020-03-20 13:30:00,2.5615,1.001,2.7501424054,0.1515,0.321,0.3549552789,2.41,0.68,2.5040966435,4.2215,-1.369,4.4379300637,0.1515,0.321,0.3549552789,4.07,-1.69,4.4069263665000005
2020-03-20 14:00:00,2.8609999999999998,1.007,3.0330463234,0.14100000000000001,0.227,0.2672264957,2.7199999999999998,0.78,2.8296289509,4.511,-1.293,4.6926506369,0.14100000000000001,0.227,0.2672264957,4.37,-1.52,4.6268023515
2020-03-20 14:30:00,2.75,1.0185,2.9325487634,0.14,0.23850000000000002,0.2765542442,2.61,0.78,2.7240594707,4.51,-1.3315000000000001,4.7024453479,0.14,0.23850000000000002,0.2765542442,4.37,-1.57,4.6434685312
2020-03-20 15:00:00,2.8525,0.983,3.0171253289,0.1525,0.203,0.2539000788,2.7,0.78,2.8104092229,4.6925,-1.327,4.87652389,0.1525,0.203,0.2539000788,4.54,-1.53,4.7908767465
2020-03-20 15:30:00,2.362,1.0365,2.5794139354,0.122,0.34650000000000003,0.3673503097,2.24,0.6900000000000001,2.3438643305,4.282,-1.3435000000000001,4.4878186516,0.122,0.34650000000000003,0.3673503097,4.16,-1.69,4.4901781702
2020-03-20 16:00:00,2.332,0.9420000000000001,2.515072166,0.152,0.432,0.457960697,2.18,0.51,2.2388613177,4.142,-1.328,4.3496836667,0.152,0.432,0.457960697,3.99,-1.76,4.3609288002
2020-03-20 16:30:00,2.7885,0.8775000000000001,2.9233095115000003,0.1385,0.2675,0.3012283187,2.65,0.61,2.7193013809,4.5485,-1.2925,4.7285736221,0.1385,0.2675,0.3012283187,4.41,-1.56,4.6777879388
2020-03-20 17:00:00,2.9295,0.8755000000000001,3.0575268601,0.1695,0.2655,0.3149928571,2.76,0.61,2.8266057383,4.4895,-1.2445,4.6587971087,0.1695,0.2655,0.3149928571,4.32,-1.51,4.5762976302
2020-03-20 17:30:00,2.661,0.8895000000000001,2.8057318564,0.151,0.34950000000000003,0.380724638,2.51,0.54,2.5674306222,4.301,-1.2705,4.4847264409,0.151,0.34950000000000003,0.380724638,4.15,-1.62,4.4549859708
2020-03-20 18:00:00,2.036,0.866,2.2125216383,0.136,0.536,0.5529846291,1.9,0.33,1.9284449694,3.726,-1.1440000000000001,3.8976675076,0.136,0.536,0.5529846291,3.59,-1.6800000000000002,3.9636473102
2020-03-20 18:30:00,1.8335,0.9455,2.0629329849,0.14350000000000002,0.5755,0.5931209826,1.69,0.37,1.7300289014999999,3.5135,-1.2245,3.7207636985,0.14350000000000002,0.5755,0.5931209826,3.37,-1.8,3.8205889598000002
2020-03-20 19:00:00,2.1405,0.979,2.3537589617,0.1305,0.539,0.554573034,2.01,0.44,2.0575956843,3.8905000000000003,-1.2610000000000001,4.0897568693,0.1305,0.539,0.554573034,3.76,-1.8,4.1686448637
2020-03-20 19:30:00,2.696,1.0465,2.8919851746000003,0.126,0.4965,0.5122384699,2.5700000000000003,0.55,2.6281932958,4.476,-1.3535,4.6761670468,0.126,0.4965,0.5122384699,4.35,-1.85,4.7270498199
2020-03-20 20:00:00,2.5675,1.0255,2.7647253932,0.1375,0.3255,0.3533503927,2.43,0.7000000000000001,2.5288139512,4.5575,-1.4645000000000001,4.7870206287,0.1375,0.3255,0.3533503927,4.42,-1.79,4.7687000325
2020-03-20 20:30:00,2.269,1.1145,2.527938142,0.139,0.41450000000000004,0.4371856013,2.13,0.7000000000000001,2.2420749318,4.519,-1.4355,4.7415209849,0.139,0.41450000000000004,0.4371856013,4.38,-1.85,4.7546713872
2020-03-20 21:00:00,2.281,1.0585,2.5146338203000003,0.151,0.35850000000000004,0.38900289200000004,2.13,0.7000000000000001,2.2420749318,4.391,-1.4415,4.6215585304,0.151,0.35850000000000004,0.38900289200000004,4.24,-1.8,4.6062566146
2020-03-20 21:30:00,2.117,1.0445,2.3606501753,0.137,0.34450000000000003,0.3707414868,1.98,0.7000000000000001,2.1000952359,4.507,-1.4555,4.7361935402,0.137,0.34450000000000003,0.3707414868,4.37,-1.8,4.7261929711
2020-03-20 22:00:00,2.028,1.0315,2.2752530079,0.158,0.3315,0.3672277903,1.87,0.7000000000000001,1.9967223142,4.398,-1.4685000000000001,4.6366902258,0.158,0.3315,0.3672277903,4.24,-1.8,4.6062566146
2020-03-20 22:30:00,1.783,0.9975,2.0430602659,0.153,0.4675,0.49189963410000004,1.63,0.53,1.7140011669000002,3.963,-1.4225,4.2105670936,0.153,0.4675,0.49189963410000004,3.81,-1.8900000000000001,4.2530224547
2020-03-20 23:00:00,1.7055,0.9305,1.9428228174000002,0.1555,0.4005,0.42962832770000003,1.55,0.53,1.6381086655,3.8355,-1.4195,4.0897482196,0.1555,0.4005,0.42962832770000003,3.68,-1.82,4.1054597794
2020-03-20 23:30:00,1.5895000000000001,0.9390000000000001,1.8461395532,0.1495,0.329,0.3613741136,1.44,0.61,1.5638733964,3.7895000000000003,-1.491,4.0722710187,0.1495,0.329,0.3613741136,3.64,-1.82,4.069643719
2020-03-21 00:00:00,1.146,1.3575,1.7765478462000002,0.156,0.4675,0.49284099870000003,0.99,0.89,1.3312400234,3.476,-1.9425,3.9819445313,0.156,0.4675,0.49284099870000003,3.32,-2.41,4.1024992383
2020-03-21 00:30:00,1.3715,1.35,1.9244511555,0.1515,0.30000000000000004,0.3360836949,1.22,1.05,1.6096272861,3.7015000000000002,-1.9300000000000002,4.1744463405,0.1515,0.30000000000000004,0.3360836949,3.55,-2.23,4.19230247
2020-03-21 01:00:00,1.2915,1.3225,1.8485071003,0.1515,0.3125,0.347287345,1.1400000000000001,1.01,1.5230561381999999,3.6515,-1.9175,4.1243494639,0.1515,0.3125,0.347287345,3.5,-2.23,4.1500481925
2020-03-21 01:30:00,1.2645,1.355,1.8533713201,0.1545,0.28500000000000003,0.3241839755,1.11,1.07,1.5417522499,3.6545,-1.945,4.1398544962,0.1545,0.28500000000000003,0.3241839755,3.5,-2.23,4.1500481925
2020-03-21 02:00:00,1.2035,1.9335,2.2774622939,0.1635,0.3235,0.3624699988,1.04,1.6099999999999999,1.9166898549,3.4735,-2.4965,4.277582787,0.1635,0.3235,0.3624699988,3.31,-2.8200000000000003,4.3483905068
2020-03-21 02:30:00,1.1545,1.9905,2.3010781169,0.1645,0.3805,0.4145364881,0.99,1.6099999999999999,1.8900264548,3.4745,-2.5195,4.2918563,0.1645,0.3805,0.4145364881,3.31,-2.9,4.4006931272
2020-03-21 03:00:00,1.0505,1.855,2.1318009405,0.1705,0.305,0.34942130730000004,0.88,1.55,1.7823860412,3.3005,-2.455,4.1134322955,0.1705,0.305,0.34942130730000004,3.13,-2.76,4.1730684154
2020-03-21 03:30:00,1.147,1.9195000000000002,2.2360879343,0.177,0.3695,0.4097062972,0.97,1.55,1.8284966503,3.367,-2.5105,4.1999165766,0.177,0.3695,0.4097062972,3.19,-2.88,4.29773196
2020-03-21 04:00:00,1.4969999999999999,2.3415,2.7791421788,0.177,0.2315,0.2914125083,1.32,2.11,2.4888752480000003,3.527,-2.9585,4.6035259584,0.177,0.2315,0.2914125083,3.35,-3.19,4.6258620818
2020-03-21 04:30:00,1.5035,2.3245,2.7683591711,0.1835,0.29450000000000004,0.3469906339,1.32,2.03,2.4214252002,3.3535,-2.8955,4.4305623232,0.1835,0.29450000000000004,0.3469906339,3.17,-3.19,4.4972213644
2020-03-21 05:00:00,1.221,2.3609999999999998,2.6580372458,0.171,0.401,0.43593806900000004,1.05,1.96,2.2235332244,3.191,-2.9290000000000003,4.3314572606,0.171,0.401,0.43593806900000004,3.02,-3.33,4.4954755032
2020-03-21 05:30:00,1.0455,2.392,2.6105045968000002,0.1555,0.552,0.5734843067000001,0.89,1.8399999999999999,2.0439422692,2.9955,-2.888,4.1609571315,0.1555,0.552,0.5734843067000001,2.84,-3.44,4.4608519366
2020-03-21 06:00:00,1.039,2.4585,2.6690341418,0.149,0.6185,0.6361943492000001,0.89,1.8399999999999999,2.0439422692,3.059,-2.8715,4.1955921215,0.149,0.6185,0.6361943492000001,2.91,-3.49,4.5440290492
2020-03-21 06:30:00,1.3265,2.331,2.6820073173,0.14650000000000002,0.491,0.5123897442,1.18,1.8399999999999999,2.1858636737,3.3064999999999998,-2.839,4.3580802253,0.14650000000000002,0.491,0.5123897442,3.16,-3.33,4.5906971148
